Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-23 23:30:00,56.6785,-11.448,57.8230841987,9.9085,-1.218,9.983080499,46.77,-10.23,47.8757328926,130.77,44.85,-6.74,45.3536117636,9.9085,-1.218,9.983080499,44.85,-6.74,45.3536117636,130.67
2020-12-24 00:00:00,55.422,-11.856,56.6759456913,10.022,-1.1360000000000001,10.0861776705,45.4,-10.72,46.6484554943,130.87,43.54,-7.23,44.13620396,10.022,-1.1360000000000001,10.0861776705,43.54,-7.23,44.13620396,130.77
2020-12-24 00:30:00,56.0405,-11.786,57.2664599591,9.7605,-1.096,9.8218417952,46.28,-10.69,47.4985736628,130.42,44.47,-7.18,45.0459021444,9.7605,-1.096,9.8218417952,44.47,-7.18,45.0459021444,130.32
2020-12-24 01:00:00,57.8665,-11.5125,59.0005887979,9.7165,-1.0525,9.7733376336,48.15,-10.46,49.2730565319,130.14,46.24,-6.95,46.7593851542,9.7165,-1.0525,9.7733376336,46.24,-6.95,46.7593851542,130.04
2020-12-24 01:30:00,58.161,-11.637,59.3137563302,9.681000000000001,-1.087,9.7418340162,48.48,-10.55,49.6146440076,130.96,46.57,-7.02,47.096128291,9.681000000000001,-1.087,9.7418340162,46.57,-7.02,47.096128291,130.85
2020-12-24 02:00:00,57.442,-11.7825,58.6379627055,9.652,-1.1225,9.7170525495,47.79,-10.66,48.9644738561,131.57,45.93,-7.11,46.477058857,9.652,-1.1225,9.7170525495,45.93,-7.11,46.477058857,131.47
2020-12-24 02:30:00,56.7935,-11.948,58.036681041,9.0635,-1.058,9.1250422602,47.73,-10.89,48.9565623793,131.86,45.85,-7.31,46.4290706347,9.0635,-1.058,9.1250422602,45.85,-7.31,46.4290706347,131.76
2020-12-24 03:00:00,56.1695,-12.0865,57.4551669783,8.9395,-1.0065,8.9959825756,47.23,-11.08,48.5122592754,132.18,45.37,-7.49,45.9840950765,8.9395,-1.0065,8.9959825756,45.37,-7.49,45.9840950765,132.07
2020-12-24 03:30:00,54.8695,-12.155,56.1996979996,8.9995,-0.995,9.0543373722,45.87,-11.16,47.2080766395,131.8,44.09,-7.6,44.7402291009,8.9995,-0.995,9.0543373722,44.09,-7.6,44.7402291009,131.69
2020-12-24 04:00:00,54.367,-12.124,55.7024421816,7.547,-0.924,7.6033535364,46.82,-11.2,48.1409638458,131.89,44.97,-7.62,45.6110216943,7.547,-0.924,7.6033535364,44.97,-7.62,45.6110216943,131.79
2020-12-24 04:30:00,54.1255,-12.1575,55.4740890552,8.1255,-0.9175000000000001,8.1771362041,46.0,-11.24,47.3533272326,131.89,44.15,-7.71,44.8181503411,8.1255,-0.9175000000000001,8.1771362041,44.15,-7.71,44.8181503411,131.79
2020-12-24 05:00:00,54.148,-12.1325,55.490570913,6.668,-0.8825000000000001,6.7261452742,47.48,-11.25,48.7945990864,131.76,45.54,-7.73,46.1913898903,6.668,-0.8825000000000001,6.7261452742,45.54,-7.73,46.1913898903,131.65
2020-12-24 05:30:00,55.124,-11.9955,56.4140709066,5.634,-1.0955,5.7395188169,49.49,-10.9,50.6761294891,131.31,47.52,-7.35,48.0850590101,5.634,-1.0955,5.7395188169,47.52,-7.35,48.0850590101,131.2
2020-12-24 06:00:00,56.986,-11.428,58.1205934244,5.646,-1.5979999999999999,5.8677866355,51.34,-9.83,52.272597984,130.78,49.29,-6.34,49.6960732855,5.646,-1.5979999999999999,5.8677866355,49.29,-6.34,49.6960732855,130.67
2020-12-24 06:30:00,58.9255,-10.877,59.9209786239,4.5855,-1.7269999999999999,4.8999325761,54.34,-9.15,55.1049734598,131.32,52.14,-5.62,52.4420060638,4.5855,-1.7269999999999999,4.8999325761,52.14,-5.62,52.4420060638,131.22
2020-12-24 07:00:00,60.1295,-10.442,61.0294366208,7.0595,-1.812,7.2883389226,53.07,-8.63,53.7671070451,131.28,50.94,-5.14,51.1986640451,7.0595,-1.812,7.2883389226,50.94,-5.14,51.1986640451,131.22
2020-12-24 07:30:00,61.81,-10.308,62.6636335046,5.01,-1.748,5.3061854472,56.8,-8.56,57.4413927408,132.13,54.54,-4.98,54.7668878064,5.01,-1.748,5.3061854472,54.54,-4.98,54.7668878064,132.04
2020-12-24 08:00:00,62.5605,-9.7205,63.3111702664,4.0605,-1.7005,4.4021995071,58.5,-8.02,59.0471879093,131.47,56.17,-4.48,56.348374422,4.0605,-1.7005,4.4021995071,56.17,-4.48,56.348374422,131.37
2020-12-24 08:30:00,63.8315,-9.4975,64.5341994488,7.6815,-1.8375,7.8982180585,56.15,-7.66,56.6700811716,131.37,53.94,-4.17,54.1009473115,7.6815,-1.8375,7.8982180585,53.94,-4.17,54.1009473115,131.27
2020-12-24 09:00:00,65.2765,-9.145,65.9139778594,7.8365,-1.955,8.0766798408,57.44,-7.19,57.8882518306,131.04,55.03,-3.73,55.1562670963,7.8365,-1.955,8.0766798408,55.03,-3.73,55.1562670963,130.95
2020-12-24 09:30:00,66.314,-8.975,66.9185865138,9.684,-1.855,9.8600649592,56.63,-7.12,57.0758381454,130.46,54.16,-3.67,54.2842012007,9.684,-1.855,9.8600649592,54.16,-3.67,54.2842012007,130.38
2020-12-24 10:00:00,67.061,-8.9605,67.656989892,14.031,-1.9405000000000001,14.1645508665,53.03,-7.02,53.4926284641,130.3,50.63,-3.64,50.7606786795,14.031,-1.9405000000000001,14.1645508665,50.63,-3.64,50.7606786795,130.22
2020-12-24 10:30:00,67.142,-9.1335,67.7603791773,18.062,-2.4935,18.2333043152,49.08,-6.64,49.5271238818,130.22,46.83,-3.32,46.9475377416,18.062,-2.4935,18.2333043152,46.83,-3.32,46.9475377416,130.14
2020-12-24 11:00:00,67.192,-9.4885,67.8586508579,23.062,-2.6085000000000003,23.2090524634,44.13,-6.88,44.6630865481,130.53,42.21,-3.52,42.3565166179,23.062,-2.6085000000000003,23.2090524634,42.21,-3.52,42.3565166179,130.46
2020-12-24 11:30:00,68.0255,-8.7775,68.5894536828,19.6755,-2.6375,19.8514912916,48.35,-6.14,48.7383021863,130.42,46.22,-2.8,46.3047340992,19.6755,-2.6375,19.8514912916,46.22,-2.8,46.3047340992,130.33
2020-12-24 12:00:00,69.244,-8.7405,69.7934658564,16.704,-2.4805,16.8871695749,52.54,-6.26,52.9116168719,130.47,50.22,-2.88,50.3025128597,16.704,-2.4805,16.8871695749,50.22,-2.88,50.3025128597,130.41
2020-12-24 12:30:00,67.678,-9.44,68.3331931348,30.268,-3.59,30.4801562332,37.41,-5.85,37.8646352155,130.6,35.83,-2.5700000000000003,35.9220517231,30.268,-3.59,30.4801562332,35.83,-2.5700000000000003,35.9220517231,130.52
2020-12-24 13:00:00,66.657,-9.4745,67.3269767571,30.157,-3.7345,30.3873516327,36.5,-5.74,36.9485804869,130.72,34.95,-2.45,35.0357674384,30.157,-3.7345,30.3873516327,34.95,-2.45,35.0357674384,130.6
2020-12-24 13:30:00,65.981,-9.798,66.7045213235,32.571,-3.688,32.7791303271,33.41,-6.11,33.9641016369,130.99,31.97,-2.7800000000000002,32.0906419381,32.571,-3.688,32.7791303271,31.97,-2.7800000000000002,32.0906419381,130.87
2020-12-24 14:00:00,65.3235,-9.7805,66.0516300518,28.9135,-3.5305,29.1282493896,36.41,-6.25,36.9425310449,130.99,34.85,-2.91,34.9712825044,28.9135,-3.5305,29.1282493896,34.85,-2.91,34.9712825044,130.87
2020-12-24 14:30:00,65.5035,-9.736,66.2230942214,26.8135,-3.236,27.008063208,38.69,-6.5,39.2322074322,130.93,37.0,-3.14,37.1329988016,26.8135,-3.236,27.008063208,37.0,-3.14,37.1329988016,130.79
2020-12-24 15:00:00,66.6525,-9.606,67.3411537787,20.2525,-2.596,20.4182019838,46.4,-7.01,46.9265393994,130.93,44.34,-3.5700000000000003,44.4834856998,20.2525,-2.596,20.4182019838,44.34,-3.5700000000000003,44.4834856998,130.79
2020-12-24 15:30:00,68.1355,-9.0285,68.7310713761,10.8755,-2.0585,11.0686007472,57.26,-6.97,57.6826533717,130.62,54.64,-3.51,54.7526227682,10.8755,-2.0585,11.0686007472,54.64,-3.51,54.7526227682,130.49
2020-12-24 16:00:00,69.5975,-8.505,70.1152410767,6.6375,-1.645,6.8383061682,62.96,-6.86,63.3326235048,130.54,60.04,-3.42,60.1373261793,6.6375,-1.645,6.8383061682,60.04,-3.42,60.1373261793,130.42
2020-12-24 16:30:00,71.569,-7.7535,71.9877664833,4.819,-1.5434999999999999,5.0601534809,66.75,-6.21,67.0382472921,130.21,63.78,-2.74,63.83882831,4.819,-1.5434999999999999,5.0601534809,63.78,-2.74,63.83882831,130.09
2020-12-24 17:00:00,75.329,-7.4545,75.6969471726,3.459,-1.7945,3.8967821661,71.87,-5.66,72.092527352,132.47,68.77,-1.4,68.7842489237,3.459,-1.7945,3.8967821661,68.77,-1.4,68.7842489237,132.35
2020-12-24 17:30:00,76.714,-6.9585,77.0289459765,3.294,-1.8585,3.7821235107,73.42,-5.1,73.5969184137,132.82,70.27,-1.22,70.2805897812,3.294,-1.8585,3.7821235107,70.27,-1.22,70.2805897812,132.7
2020-12-24 18:00:00,76.7055,-7.163,77.0392257181,4.2655,-1.7229999999999999,4.6003499052,72.44,-5.44,72.6439756621,132.92,69.33,-1.54,69.3471015977,4.2655,-1.7229999999999999,4.6003499052,69.33,-1.54,69.3471015977,132.8
2020-12-24 18:30:00,75.6745,-7.6395,76.0591343002,5.4345,-1.7395,5.7061064221,70.24,-5.9,70.4873577317,132.97,67.24,-1.99,67.2694410561,5.4345,-1.7395,5.7061064221,67.24,-1.99,67.2694410561,132.85
2020-12-24 19:00:00,74.3395,-8.246,74.7954395418,5.1895,-1.826,5.501380395,69.15,-6.42,69.4473822401,133.37,66.21,-2.48,66.2564298767,5.1895,-1.826,5.501380395,66.21,-2.48,66.2564298767,133.25
2020-12-24 19:30:00,72.4665,-8.7535,72.9932694466,3.9265,-1.8435000000000001,4.337729187,68.54,-6.91,68.8874422518,133.43,65.62,-2.95,65.6862763445,3.9265,-1.8435000000000001,4.337729187,65.62,-2.95,65.6862763445,133.31
2020-12-24 20:00:00,71.1965,-9.2595,71.7960998418,2.9765,-1.8195000000000001,3.4885716991,68.22,-7.44,68.6244999982,133.83,65.38,-3.46,65.4714899785,2.9765,-1.8195000000000001,3.4885716991,65.38,-3.46,65.4714899785,133.71
2020-12-24 20:30:00,69.576,-9.5505,70.2284260556,1.966,-1.7005,2.5993953624,67.61,-7.85,68.0641946988,133.66,64.78,-3.84,64.8937131007,1.966,-1.7005,2.5993953624,64.78,-3.84,64.8937131007,133.55
2020-12-24 21:00:00,67.54,-10.1715,68.3016179329,1.85,-1.6815,2.49998845,65.69,-8.49,66.2363661443,133.51,62.89,-4.48,63.0493655797,1.85,-1.6815,2.49998845,62.89,-4.48,63.0493655797,133.4
2020-12-24 21:30:00,66.286,-10.5615,67.1221206328,2.326,-1.6315,2.8411385482,63.96,-8.93,64.5803878898,133.82,61.18,-4.95,61.3799226132,2.326,-1.6315,2.8411385482,61.18,-4.95,61.3799226132,133.7
2020-12-24 22:00:00,64.671,-11.026,65.6041989281,2.311,-1.6760000000000002,2.8547674161,62.36,-9.35,63.0570543238,134.07,59.72,-5.3,59.9547195807,2.311,-1.6760000000000002,2.8547674161,59.72,-5.3,59.9547195807,133.95
2020-12-24 22:30:00,63.0785,-11.4445,64.1082969864,1.3385,-1.6145,2.0971868062,61.74,-9.83,62.517649508,134.38,59.15,-5.8,59.4336815282,1.3385,-1.6145,2.0971868062,59.15,-5.8,59.4336815282,134.26
2020-12-24 23:00:00,60.9485,-11.731,62.0671895066,1.5085000000000002,-1.341,2.0183788668,59.44,-10.39,60.3412437724,131.92,56.86,-6.14,57.1905516672,1.5085000000000002,-1.341,2.0183788668,56.86,-6.14,57.1905516672,131.8
2020-12-24 23:30:00,59.1025,-11.7545,60.2600512487,1.5225,-1.4045,2.0713827506999998,57.58,-10.35,58.5028110436,131.89,55.26,-6.71,55.6658935076,1.5225,-1.4045,2.0713827506999998,55.26,-6.71,55.6658935076,131.77
2020-12-25 00:00:00,58.334,-11.892,59.5338157689,1.164,-1.362,1.7916305423,57.17,-10.53,58.1316591884,131.75,54.99,-6.9,55.4212062301,1.164,-1.362,1.7916305423,54.99,-6.9,55.4212062301,131.62
2020-12-25 00:30:00,58.257,-11.738,59.4277602893,1.297,-1.358,1.8778639461000002,56.96,-10.38,57.8980655981,130.32,54.74,-6.83,55.164449603,1.297,-1.358,1.8778639461000002,54.74,-6.83,55.164449603,130.21
2020-12-25 01:00:00,59.8155,-11.359,60.8844883468,1.2255,-1.259,1.7569664909,58.59,-10.1,59.4541680625,130.19,56.12,-6.6,56.5067641969,1.2255,-1.259,1.7569664909,56.12,-6.6,56.5067641969,130.08
2020-12-25 01:30:00,60.012,-11.5055,61.1049643994,1.162,-1.2755,1.7254403060999999,58.85,-10.23,59.7325321747,130.71,56.38,-6.69,56.7755272983,1.162,-1.2755,1.7254403060999999,56.38,-6.69,56.7755272983,130.6
2020-12-25 02:00:00,59.225,-11.893,60.4073180501,1.205,-1.323,1.789512224,58.02,-10.57,58.9749548537,131.22,55.67,-6.96,56.1033911631,1.205,-1.323,1.789512224,55.67,-6.96,56.1033911631,131.1
2020-12-25 02:30:00,58.7765,-12.038,59.9965865383,1.3665,-1.318,1.8985379243,57.41,-10.72,58.4022816335,131.47,55.08,-7.1,55.5357218374,1.3665,-1.318,1.8985379243,55.08,-7.1,55.5357218374,131.35
2020-12-25 03:00:00,58.5365,-12.077,59.7693547,1.0865,-1.337,1.7228033114999999,57.45,-10.74,58.4452744026,131.84,55.14,-7.11,55.5965079839,1.0865,-1.337,1.7228033114999999,55.14,-7.11,55.5965079839,131.74
2020-12-25 03:30:00,57.347,-12.083,58.6061199705,1.117,-1.323,1.7314785589000001,56.23,-10.76,57.250244541,131.22,53.96,-7.18,54.4355949724,1.117,-1.323,1.7314785589000001,53.96,-7.18,54.4355949724,131.12
2020-12-25 04:00:00,56.356,-12.2425,57.6704217277,0.976,-1.2225,1.5643152654999999,55.38,-11.02,56.46578433,130.68,53.11,-7.47,53.6327605107,0.976,-1.2225,1.5643152654999999,53.11,-7.47,53.6327605107,130.59
2020-12-25 04:30:00,55.77,-12.044,57.0556818906,0.93,-1.184,1.5055749731999999,54.84,-10.86,55.9049657902,130.57,52.59,-7.32,53.0969914402,0.93,-1.184,1.5055749731999999,52.59,-7.32,53.0969914402,130.49
2020-12-25 05:00:00,55.6495,-11.999,56.9284010951,0.8895000000000001,-1.169,1.4689354138000001,54.76,-10.83,55.8206637366,130.63,52.52,-7.28,53.0221538604,0.8895000000000001,-1.169,1.4689354138000001,52.52,-7.28,53.0221538604,130.54
2020-12-25 05:30:00,54.695,-11.983,55.992279057,0.775,-0.533,0.9405923665,53.92,-11.45,55.1223085511,130.63,51.7,-7.9,52.3000956022,0.775,-0.533,0.9405923665,51.7,-7.9,52.3000956022,130.54
2020-12-25 06:00:00,54.597,-11.521,55.7993355695,0.777,-0.331,0.8445649768,53.82,-11.19,54.970978707,130.24,51.54,-7.7,52.112010132,0.777,-0.331,0.8445649768,51.54,-7.7,52.112010132,130.16
2020-12-25 06:30:00,56.212,-11.771,57.4312230847,0.812,-0.401,0.9056185731,55.4,-11.37,56.5547248247,132.0,53.17,-7.2,53.6552783983,0.812,-0.401,0.9056185731,53.17,-7.2,53.6552783983,131.92
2020-12-25 07:00:00,57.2305,-11.44,58.3626912526,0.8205,-0.35000000000000003,0.8920315297,56.41,-11.09,57.4897921374,133.59,54.28,-7.2,54.7554417387,0.8205,-0.35000000000000003,0.8920315297,54.28,-7.2,54.7554417387,133.5
2020-12-25 07:30:00,58.3815,-11.1255,59.4321149927,0.9115000000000001,-0.0655,0.9138503707000001,57.47,-11.06,58.5245632192,133.11,55.37,-7.19,55.8348726156,0.9115000000000001,-0.0655,0.9138503707000001,55.37,-7.19,55.8348726156,133.03
2020-12-25 08:00:00,59.609,-10.877,60.5932505317,0.9590000000000001,-0.067,0.9613376098,58.65,-10.81,59.6378956705,132.99,56.44,-6.95,56.8663002137,0.9590000000000001,-0.067,0.9613376098,56.44,-6.95,56.8663002137,132.91
2020-12-25 08:30:00,61.712,-10.5535,62.607885336,0.782,0.10650000000000001,0.7892187593000001,60.93,-10.66,61.8554807596,132.69,58.47,-6.8100000000000005,58.8652444147,0.782,0.10650000000000001,0.7892187593000001,58.47,-6.8100000000000005,58.8652444147,132.62
2020-12-25 09:00:00,63.236,-9.8245,63.9946286516,0.966,0.2155,0.9897455481,62.27,-10.04,63.0741983699,131.65,59.6,-6.2,59.9216154655,0.966,0.2155,0.9897455481,59.6,-6.2,59.9216154655,131.57
2020-12-25 09:30:00,64.834,-9.67,65.5511743297,2.394,0.08,2.3953363021,62.44,-9.75,63.1966462718,131.6,59.78,-5.93,60.0733992712,2.394,0.08,2.3953363021,59.78,-5.93,60.0733992712,131.51
2020-12-25 10:00:00,66.0095,-9.6905,66.7170134261,3.2695,-0.0405,3.2697508315,62.74,-9.65,63.4777921796,131.94,60.04,-5.8100000000000005,60.3204583869,3.2695,-0.0405,3.2697508315,60.04,-5.8100000000000005,60.3204583869,131.86
2020-12-25 10:30:00,66.596,-9.857,67.3215245297,5.666,-0.127,5.6674231358,60.93,-9.73,61.7020080711,132.16,58.31,-5.87,58.6047182401,5.666,-0.127,5.6674231358,58.31,-5.87,58.6047182401,132.08
2020-12-25 11:00:00,67.222,-10.0865,67.9745155647,8.782,-0.47650000000000003,8.7949176375,58.44,-9.61,59.2248739973,132.16,55.86,-5.82,56.1623717448,8.782,-0.47650000000000003,8.7949176375,55.86,-5.82,56.1623717448,132.08
2020-12-25 11:30:00,67.4775,-10.151,68.236762872,12.1975,-0.661,12.2153971384,55.28,-9.49,56.0886664131,132.2,52.86,-5.71,53.167506054,12.1975,-0.661,12.2153971384,52.86,-5.71,53.167506054,132.11
2020-12-25 12:00:00,69.208,-9.652,69.8778102691,9.948,-0.602,9.9661982722,59.26,-9.05,59.947060812,131.91,56.72,-5.25,56.9624516677,9.948,-0.602,9.9661982722,56.72,-5.25,56.9624516677,131.81
2020-12-25 12:30:00,70.9025,-9.3555,71.5170601081,13.8125,-0.6055,13.8257653134,57.09,-8.75,57.7566498336,131.63,54.65,-4.99,54.8773414079,13.8125,-0.6055,13.8257653134,54.65,-4.99,54.8773414079,131.53
2020-12-25 13:00:00,70.8445,-9.166,71.4349965791,14.3345,-0.746,14.3538986429,56.51,-8.42,57.1338472361,131.51,54.09,-4.67,54.2912239685,14.3345,-0.746,14.3538986429,54.09,-4.67,54.2912239685,131.42
2020-12-25 13:30:00,70.125,-9.668,70.7883171788,17.205,-1.018,17.2350906293,52.92,-8.65,53.6222798844,131.76,50.67,-4.91,50.9073373886,17.205,-1.018,17.2350906293,50.67,-4.91,50.9073373886,131.66
2020-12-25 14:00:00,67.5005,-10.379,68.2937855244,16.6605,-1.229,16.7057685022,50.84,-9.15,51.6568301389,132.1,48.7,-5.38,48.9962692457,16.6605,-1.229,16.7057685022,48.7,-5.38,48.9962692457,131.99
2020-12-25 14:30:00,65.1685,-10.7145,66.0434243699,12.5085,-0.9645,12.5456300161,52.66,-9.75,53.5550007002,132.39,50.42,-5.92,50.7663550001,12.5085,-0.9645,12.5456300161,50.42,-5.92,50.7663550001,132.28
2020-12-25 15:00:00,63.7035,-11.03,64.6513481085,10.3635,-0.89,10.401645651,53.34,-10.14,54.2952594616,132.35,51.07,-6.29,51.4558937343,10.3635,-0.89,10.401645651,51.07,-6.29,51.4558937343,132.25
2020-12-25 15:30:00,63.194,-10.7585,64.1032523219,5.864,-0.5285000000000001,5.8877676797,57.33,-10.23,58.2355716036,132.35,54.89,-6.36,55.2572321059,5.864,-0.5285000000000001,5.8877676797,54.89,-6.36,55.2572321059,132.25
2020-12-25 16:00:00,63.3175,-10.566,64.1930382693,2.1975,-0.23600000000000002,2.2101362515,61.12,-10.33,61.9867994012,132.32,58.5,-6.43,58.852314313,2.1975,-0.23600000000000002,2.2101362515,58.5,-6.43,58.852314313,132.21
2020-12-25 16:30:00,64.4975,-9.973,65.2639888089,1.1175,-0.053,1.1187561173,63.38,-9.92,64.151623518,132.17,60.64,-6.04,60.9400623564,1.1175,-0.053,1.1187561173,60.64,-6.04,60.9400623564,132.06
2020-12-25 17:00:00,65.291,-9.5905,65.9916083396,1.011,-0.2005,1.0306896963,64.28,-9.39,64.962223638,131.95,61.41,-5.59,61.6638970549,1.011,-0.2005,1.0306896963,61.41,-5.59,61.6638970549,131.84
2020-12-25 17:30:00,65.058,-9.694,65.7762647161,0.808,-0.274,0.853193999,64.25,-9.42,64.9368839721,131.92,61.47,-5.58,61.7227454023,0.808,-0.274,0.853193999,61.47,-5.58,61.7227454023,131.84
2020-12-25 18:00:00,64.4535,-9.7685,65.18954866,1.1035,-0.2785,1.1381012697,63.35,-9.49,64.0568700453,131.92,60.65,-5.65,60.9126013235,1.1035,-0.2785,1.1381012697,60.65,-5.65,60.9126013235,131.79
2020-12-25 18:30:00,63.801,-10.0855,64.5932265122,1.641,-0.3855,1.6856723436,62.16,-9.7,62.9122849688,132.22,59.55,-5.83,59.8347006343,1.641,-0.3855,1.6856723436,59.55,-5.83,59.8347006343,132.11
2020-12-25 19:00:00,63.478,-10.486,64.3382676173,1.928,-0.396,1.9682479519,61.55,-10.09,62.3715528106,132.4,58.96,-6.2,59.285087501,1.928,-0.396,1.9682479519,58.96,-6.2,59.285087501,132.3
2020-12-25 19:30:00,62.432,-10.7845,63.3566102648,1.732,-0.48450000000000004,1.7984894356,60.7,-10.3,61.5676863298,132.34,58.16,-6.42,58.5132634537,1.732,-0.48450000000000004,1.7984894356,58.16,-6.42,58.5132634537,132.25
2020-12-25 20:00:00,61.321,-11.007,62.3010360267,1.561,-0.487,1.6352033513,59.76,-10.52,60.678892541,132.31,57.25,-6.61,57.6303270857,1.561,-0.487,1.6352033513,57.25,-6.61,57.6303270857,132.22
2020-12-25 20:30:00,60.655,-11.328,61.7037487435,1.645,-0.508,1.7216529848,59.01,-10.82,59.9937705099,132.56,56.51,-6.91,56.9309072473,1.645,-0.508,1.7216529848,56.51,-6.91,56.9309072473,132.47
2020-12-25 21:00:00,60.176,-11.642,61.2918195194,1.706,-0.662,1.8299398896999999,58.47,-10.98,59.4920271969,132.69,55.98,-7.05,56.4221844668,1.706,-0.662,1.8299398896999999,55.98,-7.05,56.4221844668,132.6
2020-12-25 21:30:00,61.32,-11.719,62.4297794406,1.74,-2.279,2.8673055296000003,59.58,-9.44,60.3232127792,132.77,57.03,-5.58,57.3023324133,1.74,-2.279,2.8673055296000003,57.03,-5.58,57.3023324133,132.67
2020-12-25 22:00:00,60.037,-12.102,61.2445897447,2.207,-2.322,3.2035188465,57.83,-9.78,58.6511491789,133.28,55.58,-5.91,55.8933314448,2.207,-2.322,3.2035188465,55.58,-5.91,55.8933314448,133.18
2020-12-25 22:30:00,58.5855,-12.7515,59.9571643968,2.9655,-2.4515000000000002,3.8476021754,55.62,-10.3,56.5656644971,133.56,53.56,-6.44,53.9457801871,2.9655,-2.4515000000000002,3.8476021754,53.56,-6.44,53.9457801871,133.47
2020-12-25 23:00:00,57.2125,-12.6615,58.5967894897,3.4025,-2.5815,4.2709657573,53.81,-10.08,54.7459815877,133.11,51.68,-6.31,52.063792601,3.4025,-2.5815,4.2709657573,51.68,-6.31,52.063792601,133.01
2020-12-25 23:30:00,56.2035,-12.8175,57.6465239065,4.0835,-2.6375,4.8612116288,52.12,-10.18,53.1048660671,132.81,50.05,-6.44,50.4626208198,4.0835,-2.6375,4.8612116288,50.05,-6.44,50.4626208198,132.71
2020-12-26 00:00:00,55.8445,-12.889,57.3126033369,3.8345000000000002,-2.699,4.689135448,52.01,-10.19,52.9988320626,133.16,50.02,-6.38,50.4252397119,3.8345000000000002,-2.699,4.689135448,50.02,-6.38,50.4252397119,133.06
2020-12-26 00:30:00,56.5775,-12.854,58.0192969817,4.6075,-2.754,5.3678275168,51.97,-10.1,52.9423356115,132.59,50.0,-6.32,50.3978412236,4.6075,-2.754,5.3678275168,50.0,-6.32,50.3978412236,132.54
2020-12-26 01:00:00,58.424,-12.3285,59.7105994632,5.274,-2.7885,5.9658032359,53.15,-9.54,53.9993898114,132.06,51.12,-5.78,51.4457267419,5.274,-2.7885,5.9658032359,51.12,-5.78,51.4457267419,132.0
2020-12-26 01:30:00,58.601,-12.3545,59.8891548717,5.301,-2.7745,5.9831806968,53.3,-9.58,54.1540986445,132.24,51.28,-5.8,51.6069607708,5.301,-2.7745,5.9831806968,51.28,-5.8,51.6069607708,132.19
2020-12-26 02:00:00,57.807,-12.464,59.135442376,5.647,-2.794,6.3004003841,52.16,-9.67,53.0487935772,132.69,50.18,-5.9,50.5256608072,5.647,-2.794,6.3004003841,50.18,-5.9,50.5256608072,132.63
2020-12-26 02:30:00,57.198,-12.56,58.5607787175,5.888,-2.8,6.5198576672,51.31,-9.76,52.2300076584,132.63,49.4,-5.99,49.7618337685,5.888,-2.8,6.5198576672,49.4,-5.99,49.7618337685,132.57
2020-12-26 03:00:00,56.802,-12.7275,58.2104497513,5.882,-2.8375,6.5306454696,50.92,-9.89,51.8715577171,133.05,48.99,-6.1,49.3683106861,5.882,-2.8375,6.5306454696,48.99,-6.1,49.3683106861,133.03
2020-12-26 03:30:00,56.03,-12.95,57.5070726085,5.21,-2.8200000000000003,5.9242299078,50.82,-10.13,51.8197771126,132.99,48.93,-6.33,49.3377522796,5.21,-2.8200000000000003,5.9242299078,48.93,-6.33,49.3377522796,133.03
2020-12-26 04:00:00,55.155,-13.009,56.668404830200004,5.415,-2.829,6.1094570954,49.74,-10.18,50.7710547458,133.44,47.87,-6.37,48.2919641348,5.415,-2.829,6.1094570954,47.87,-6.37,48.2919641348,133.46
2020-12-26 04:30:00,54.436,-12.957,55.956786407,4.966,-2.8369999999999997,5.7192416455,49.47,-10.12,50.4945076221,133.26,47.52,-6.37,47.9450445823,4.966,-2.8369999999999997,5.7192416455,47.52,-6.37,47.9450445823,133.3
2020-12-26 05:00:00,53.4865,-13.0795,55.062500874,6.0365,-2.6495,6.5923578862,47.45,-10.43,48.5827891336,133.41,45.62,-6.65,46.1021355254,6.0365,-2.6495,6.5923578862,45.62,-6.65,46.1021355254,133.47
2020-12-26 05:30:00,51.272,-12.9665,52.8861806737,6.582,-1.8565,6.8388095638,44.69,-11.11,46.0502790437,132.9,43.08,-7.29,43.6924535818,6.582,-1.8565,6.8388095638,43.08,-7.29,43.6924535818,132.97
2020-12-26 06:00:00,52.0135,-12.5205,53.4992252514,6.9335,-1.9105,7.191900479,45.08,-10.61,46.3117533678,133.19,43.45,-6.78,43.9757990263,6.9335,-1.9105,7.191900479,43.45,-6.78,43.9757990263,133.27
2020-12-26 06:30:00,52.781,-12.1425,54.1597107382,7.351,-1.9725000000000001,7.6110417979000005,45.43,-10.17,46.5544176207,133.05,43.8,-6.37,44.260782867,7.351,-1.9725000000000001,7.6110417979000005,43.8,-6.37,44.260782867,133.13
2020-12-26 07:00:00,53.2905,-11.9865,54.6219147641,8.1505,-2.0465,8.4035000149,45.14,-9.94,46.2214582202,132.81,43.56,-6.16,43.9933995049,8.1505,-2.0465,8.4035000149,43.56,-6.16,43.9933995049,132.9
2020-12-26 07:30:00,53.6115,-11.9285,54.922509452,8.2415,-2.0685000000000002,8.4971180114,45.37,-9.86,46.4290480195,132.6,43.72,-6.09,44.1421170766,8.2415,-2.0685000000000002,8.4971180114,43.72,-6.09,44.1421170766,132.68
2020-12-26 08:00:00,53.3915,-12.0725,54.739359957,8.3615,-2.0925,8.619352556900001,45.03,-9.98,46.1226766353,132.55,43.46,-6.22,43.9028472881,8.3615,-2.0925,8.619352556900001,43.46,-6.22,43.9028472881,132.63
2020-12-26 08:30:00,54.375,-11.987,55.6805962073,8.845,-1.927,9.0524777824,45.53,-10.06,46.628151368,132.46,43.97,-6.29,44.4176203775,8.845,-1.927,9.0524777824,43.97,-6.29,44.4176203775,132.54
2020-12-26 09:00:00,55.068,-11.5945,56.2753680952,9.578,-1.9545,9.7753851203,45.49,-9.64,46.5002118275,131.51,43.96,-5.93,44.358161594,9.578,-1.9545,9.7753851203,43.96,-5.93,44.358161594,131.59
2020-12-26 09:30:00,56.4935,-11.783,57.7092248367,10.6835,-1.983,10.865977234,45.81,-9.8,46.8465164126,132.29,44.2,-6.05,44.6121339996,10.6835,-1.983,10.865977234,44.2,-6.05,44.6121339996,132.4
2020-12-26 10:00:00,57.5125,-11.519,58.6547101029,11.1325,-2.009,11.3123223632,46.38,-9.51,47.3449522125,131.82,44.75,-5.79,45.1230162999,11.1325,-2.009,11.3123223632,44.75,-5.79,45.1230162999,131.94
2020-12-26 10:30:00,58.413,-11.319,59.4995657967,12.843,-2.009,12.9991818973,45.57,-9.31,46.5112997023,131.49,43.93,-5.67,44.2943991945,12.843,-2.009,12.9991818973,43.93,-5.67,44.2943991945,131.56
2020-12-26 11:00:00,59.2285,-11.2215,60.2821472287,14.4085,-2.1215,14.5638468304,44.82,-9.1,45.734477148,131.32,43.23,-5.46,43.5734380099,14.4085,-2.1215,14.5638468304,43.23,-5.46,43.5734380099,131.38
2020-12-26 11:30:00,60.646,-10.9725,61.630617977200004,14.086,-2.2225,14.2602560373,46.56,-8.75,47.3750577836,132.02,44.96,-5.06,45.2438415699,14.086,-2.2225,14.2602560373,44.96,-5.06,45.2438415699,132.1
2020-12-26 12:00:00,61.067,-10.862,62.0254909936,14.517,-2.232,14.6875836338,46.55,-8.63,47.3432085943,131.43,44.99,-4.96,45.2625860949,14.517,-2.232,14.6875836338,44.99,-4.96,45.2625860949,131.53
2020-12-26 12:30:00,62.1205,-10.7815,63.0491654386,16.0405,-2.2715,16.2005355621,46.08,-8.51,46.8592200106,131.16,44.54,-4.88,44.8065397013,16.0405,-2.2715,16.2005355621,44.54,-4.88,44.8065397013,131.26
2020-12-26 13:00:00,62.7405,-10.558,63.6226508741,14.7105,-2.228,14.8782658348,48.03,-8.33,48.7469978563,131.07,46.39,-4.69,46.6264753118,14.7105,-2.228,14.8782658348,46.39,-4.69,46.6264753118,131.19
2020-12-26 13:30:00,62.4315,-10.600999999999999,63.325140294,14.3115,-2.231,14.4843499423,48.12,-8.37,48.8425152915,131.3,46.45,-4.71,46.6881848009,14.3115,-2.231,14.4843499423,46.45,-4.71,46.6881848009,131.47
2020-12-26 14:00:00,62.278,-10.6915,63.1890612072,13.058,-2.1115,13.2276149116,49.22,-8.58,49.9622337371,131.3,47.51,-4.92,47.7640712251,13.058,-2.1115,13.2276149116,47.51,-4.92,47.7640712251,131.47
2020-12-26 14:30:00,61.598,-10.777,62.5336496056,12.918,-2.157,13.096845918,48.68,-8.62,49.4373017063,131.36,47.02,-4.95,47.2798360826,12.918,-2.157,13.096845918,47.02,-4.95,47.2798360826,131.56
2020-12-26 15:00:00,61.37,-10.7565,62.3055309924,12.37,-2.1065,12.5480772332,49.0,-8.65,49.7576376047,131.43,47.31,-4.97,47.5703373963,12.37,-2.1065,12.5480772332,47.31,-4.97,47.5703373963,131.64
2020-12-26 15:30:00,61.725,-10.5755,62.6244107777,11.065,-1.9455,11.2347316501,50.66,-8.63,51.3898093011,131.43,48.89,-4.96,49.1409574591,11.065,-1.9455,11.2347316501,48.89,-4.96,49.1409574591,131.64
2020-12-26 16:00:00,62.6285,-10.2645,63.4640762361,10.1785,-1.8845,10.3514831063,52.45,-8.38,53.115222865,131.38,50.6,-4.7,50.817811838,10.1785,-1.8845,10.3514831063,50.6,-4.7,50.817811838,131.58
2020-12-26 16:30:00,64.514,-10.0,65.2844253708,10.224,-2.03,10.4235826854,54.29,-7.97,54.8718962676,131.3,52.27,-4.35,52.450694943,10.224,-2.03,10.4235826854,52.27,-4.35,52.450694943,131.53
2020-12-26 17:00:00,66.664,-9.572,67.347695432,10.384,-2.402,10.6581921544,56.28,-7.17,56.7348860931,132.51,54.09,-3.52,54.2044140269,10.384,-2.402,10.6581921544,54.09,-3.52,54.2044140269,132.76
2020-12-26 17:30:00,67.3385,-9.56,68.0137278956,9.8185,-2.38,10.1028383264,57.52,-7.18,57.9663937122,132.51,55.36,-3.46,55.4680196149,9.8185,-2.38,10.1028383264,55.36,-3.46,55.4680196149,132.76
2020-12-26 18:00:00,66.927,-9.8195,67.6435208224,9.827,-2.3595,10.1062935466,57.1,-7.46,57.5852550572,132.73,54.96,-3.73,55.086427548,9.827,-2.3595,10.1062935466,54.96,-3.73,55.086427548,133.01
2020-12-26 18:30:00,66.247,-9.854,66.9758637496,10.297,-2.394,10.5716339797,55.95,-7.46,56.4451423951,132.81,53.87,-3.73,53.99897962,10.297,-2.394,10.5716339797,53.87,-3.73,53.99897962,133.09
2020-12-26 19:00:00,64.814,-10.2675,65.622223006,10.134,-2.3675,10.4068733177,54.68,-7.9,55.2477366052,132.89,52.65,-4.15,52.8133032483,10.134,-2.3675,10.4068733177,52.65,-4.15,52.8133032483,133.09
2020-12-26 19:30:00,63.901,-10.631,64.7792865197,10.391,-2.421,10.6693074752,53.51,-8.21,54.1361635139,132.49,51.5,-4.48,51.6944910024,10.391,-2.421,10.6693074752,51.5,-4.48,51.6944910024,132.74
2020-12-26 20:00:00,62.463,-11.0245,63.4284318681,8.683,-2.3845,9.0044616302,53.78,-8.64,54.4696062038,132.37,51.8,-4.91,52.0321833099,8.683,-2.3845,9.0044616302,51.8,-4.91,52.0321833099,132.66
2020-12-26 20:30:00,61.655,-11.2625,62.6752178397,7.035,-2.3025,7.4022112406,54.62,-8.96,55.350031617,132.41,52.54,-5.22,52.7986742258,7.035,-2.3025,7.4022112406,52.54,-5.22,52.7986742258,132.71
2020-12-26 21:00:00,60.597,-11.373,61.6550203795,6.057,-2.283,6.4729697976,54.54,-9.09,55.2923114004,132.46,52.48,-5.33,52.7499696682,6.057,-2.283,6.4729697976,52.48,-5.33,52.7499696682,132.75
2020-12-26 21:30:00,59.542,-11.6045,60.6622962329,6.422,-2.3045,6.8229615454,53.12,-9.3,53.9279556445,132.58,51.15,-5.55,51.4502186584,6.422,-2.3045,6.8229615454,51.15,-5.55,51.4502186584,132.86
2020-12-26 22:00:00,58.6665,-11.9765,59.8764960105,6.3865,-2.3365,6.8004863429,52.28,-9.64,53.161339336,133.3,50.36,-5.85,50.6986400212,6.3865,-2.3365,6.8004863429,50.36,-5.85,50.6986400212,133.62
2020-12-26 22:30:00,57.5355,-12.385,58.8533939994,5.8655,-2.395,6.33562272,51.67,-9.99,52.6268847643,133.6,49.68,-6.21,50.0666206169,5.8655,-2.395,6.33562272,49.68,-6.21,50.0666206169,133.91
2020-12-26 23:00:00,55.819,-12.485,57.198216633,6.019,-2.315,6.4488437723,49.8,-10.17,50.8278358776,133.36,47.89,-6.45,48.3224026721,6.019,-2.315,6.4488437723,47.89,-6.45,48.3224026721,133.61
2020-12-26 23:30:00,54.5495,-12.611,55.9882601199,5.8695,-2.301,6.3044136325,48.68,-10.31,49.7598080784,133.89,46.94,-6.52,47.3906530869,5.8695,-2.301,6.3044136325,46.94,-6.52,47.3906530869,133.84
2020-12-27 00:00:00,53.897,-12.6385,55.3589946734,5.097,-2.0285,5.4858200162,48.8,-10.61,49.9400851021,134.14,47.02,-6.8100000000000005,47.5105935555,5.097,-2.0285,5.4858200162,47.02,-6.8100000000000005,47.5105935555,133.91
2020-12-27 00:30:00,54.143,-12.5815,55.5855969766,5.493,-2.0915,5.8777054409,48.65,-10.49,49.768088169,132.76,46.93,-6.73,47.410102299,5.493,-2.0915,5.8777054409,46.93,-6.73,47.410102299,132.63
2020-12-27 01:00:00,56.5435,-12.2665,57.8587453588,5.8035,-2.1165,6.1773930181,50.74,-10.15,51.7452422934,132.43,48.95,-6.42,49.3692100403,5.8035,-2.1165,6.1773930181,48.95,-6.42,49.3692100403,132.34
2020-12-27 01:30:00,56.184,-12.4175,57.5398658519,5.814,-2.1075,6.1841856578,50.37,-10.31,51.4143267971,132.93,48.59,-6.53,49.0268191911,5.814,-2.1075,6.1841856578,48.59,-6.53,49.0268191911,132.83
2020-12-27 02:00:00,55.2335,-12.452,56.6197123469,7.8235,-2.112,8.1035607143,47.41,-10.34,48.5244649636,133.01,45.78,-6.58,46.250457295,7.8235,-2.112,8.1035607143,45.78,-6.58,46.250457295,133.07
2020-12-27 02:30:00,54.1745,-12.8875,55.6863008872,9.6145,-2.0875,9.8385093637,44.56,-10.8,45.850121046699996,132.84,43.05,-7.03,43.6202177895,9.6145,-2.0875,9.8385093637,43.05,-7.03,43.6202177895,133.23
2020-12-27 03:00:00,53.214,-13.196,54.825762302,7.994,-1.9460000000000002,8.2274511241,45.22,-11.25,46.5984001871,132.99,43.68,-7.44,44.3090961316,7.994,-1.9460000000000002,8.2274511241,43.68,-7.44,44.3090961316,133.31
2020-12-27 03:30:00,52.235,-13.535,53.9600912712,9.035,-2.025,9.259149529,43.2,-11.51,44.7070475429,133.39,41.74,-7.68,42.4406644623,9.035,-2.025,9.259149529,41.74,-7.68,42.4406644623,133.57
2020-12-27 04:00:00,51.3645,-13.4745,53.1024859164,8.0845,-1.9045,8.305796801,43.28,-11.57,44.7998136157,133.15,41.82,-7.77,42.5356944224,8.0845,-1.9045,8.305796801,41.82,-7.77,42.5356944224,133.31
2020-12-27 04:30:00,50.7475,-13.7265,52.5711475859,8.1375,-1.8665,8.3488159939,42.61,-11.86,44.229760343,133.21,41.11,-8.09,41.8984510454,8.1375,-1.8665,8.3488159939,41.11,-8.09,41.8984510454,133.37
2020-12-27 05:00:00,50.458,-13.6735,52.2778573227,8.738,-1.9535,8.9537034935,41.72,-11.72,43.3349374062,133.15,40.22,-7.97,41.0020645822,8.738,-1.9535,8.9537034935,40.22,-7.97,41.0020645822,133.3
2020-12-27 05:30:00,51.15,-13.525,52.9079211933,8.78,-2.125,9.0334946173,42.37,-11.4,43.8768378532,133.35,40.9,-7.61,41.6019482717,8.78,-2.125,9.0334946173,40.9,-7.61,41.6019482717,133.47
2020-12-27 06:00:00,51.459,-13.302,53.1504645793,7.279,-1.992,7.5466485939,44.18,-11.31,45.6046982229,133.21,42.59,-7.51,43.2470600157,7.279,-1.992,7.5466485939,42.59,-7.51,43.2470600157,133.38
2020-12-27 06:30:00,52.732,-13.0535,54.3236383746,6.382,-1.8835000000000002,6.6541337716,46.35,-11.17,47.6769483084,133.41,44.63,-7.36,45.2328033622,6.382,-1.8835000000000002,6.6541337716,44.63,-7.36,45.2328033622,133.6
2020-12-27 07:00:00,53.3745,-12.5065,54.8201586326,7.8245000000000005,-1.9765000000000001,8.0702758627,45.55,-10.53,46.7512930302,133.1,43.87,-6.76,44.3877742177,7.8245000000000005,-1.9765000000000001,8.0702758627,43.87,-6.76,44.3877742177,133.18
2020-12-27 07:30:00,53.7465,-12.5715,55.1971817623,7.7765,-1.9515,8.0176246171,45.97,-10.62,47.1807725668,132.81,44.26,-6.88,44.7915393797,7.7765,-1.9515,8.0176246171,44.26,-6.88,44.7915393797,132.8
2020-12-27 08:00:00,54.214,-12.009,55.5281359042,6.904,-1.849,7.1473083745,47.31,-10.16,48.3886525954,132.32,45.49,-6.44,45.9435925892,6.904,-1.849,7.1473083745,45.49,-6.44,45.9435925892,132.32
2020-12-27 08:30:00,55.352,-11.917,56.620303717,7.102,-1.7269999999999999,7.3089625119,48.25,-10.19,49.3142839348,132.54,46.35,-6.45,46.7966344944,7.102,-1.7269999999999999,7.3089625119,46.35,-6.45,46.7966344944,132.53
2020-12-27 09:00:00,56.2205,-11.4675,57.3781158326,7.2705,-1.6775,7.4615130168,48.95,-9.79,49.9194010381,131.56,47.05,-6.09,47.4424978263,7.2705,-1.6775,7.4615130168,47.05,-6.09,47.4424978263,131.55
2020-12-27 09:30:00,57.2185,-11.5715,58.3768477609,10.1385,-1.9015,10.3152743298,47.08,-9.67,48.0628265919,131.83,45.24,-5.99,45.6348299,10.1385,-1.9015,10.3152743298,45.24,-5.99,45.6348299,131.81
2020-12-27 10:00:00,57.795,-11.589,58.9454573822,15.085,-2.249,15.2517286233,42.71,-9.34,43.7193286774,132.24,41.07,-5.7,41.4636575811,15.085,-2.249,15.2517286233,41.07,-5.7,41.4636575811,132.23
2020-12-27 10:30:00,58.219,-11.864,59.4155405344,20.679,-2.674,20.8511706386,37.54,-9.19,38.6485148486,132.45,36.03,-5.63,36.4672154133,20.679,-2.674,20.8511706386,36.03,-5.63,36.4672154133,132.43
2020-12-27 11:00:00,59.206,-11.7665,60.3639044318,22.486,-3.1065,22.699571323,36.72,-8.66,37.7273640744,132.36,35.25,-5.09,35.6155948989,22.486,-3.1065,22.699571323,35.25,-5.09,35.6155948989,132.33
2020-12-27 11:30:00,59.0045,-11.773,60.1675539577,22.9345,-2.983,23.1276799366,36.07,-8.79,37.1255841705,132.36,34.69,-5.2,35.077572607,22.9345,-2.983,23.1276799366,34.69,-5.2,35.077572607,132.33
2020-12-27 12:00:00,58.5515,-11.8225,59.7331537632,28.1115,-3.5225,28.3313331578,30.44,-8.3,31.5512852353,132.0,29.24,-4.77,29.6265168388,28.1115,-3.5225,28.3313331578,29.24,-4.77,29.6265168388,131.97
2020-12-27 12:30:00,59.1005,-11.758,60.2587725087,26.0005,-3.148,26.1903780853,33.1,-8.61,34.2014926575,131.63,31.72,-5.07,32.1226290954,26.0005,-3.148,26.1903780853,31.72,-5.07,32.1226290954,131.6
2020-12-27 13:00:00,58.6405,-11.5985,59.7765291942,23.9105,-3.1985,24.1234825948,34.73,-8.4,35.7313993569,131.63,33.3,-4.8,33.6441673994,23.9105,-3.1985,24.1234825948,33.3,-4.8,33.6441673994,131.6
2020-12-27 13:30:00,58.7435,-11.6265,59.883005055699996,22.9635,-2.5865,23.1087064653,35.78,-9.04,36.9043357886,132.28,34.36,-5.35,34.7740147236,22.9635,-2.5865,23.1087064653,34.36,-5.35,34.7740147236,132.24
2020-12-27 14:00:00,58.3775,-11.743,59.5468769563,24.7875,-2.693,24.9333592853,33.59,-9.05,34.7877938363,132.37,32.27,-5.36,32.7121154926,24.7875,-2.693,24.9333592853,32.27,-5.36,32.7121154926,132.34
2020-12-27 14:30:00,59.1705,-11.5015,60.2779609186,15.0705,-2.1715,15.2261414186,44.1,-9.33,45.0761455761,132.1,42.23,-5.58,42.5970574101,15.0705,-2.1715,15.2261414186,42.23,-5.58,42.5970574101,132.06
2020-12-27 15:00:00,59.6565,-11.3635,60.7291291268,11.3765,-1.5735000000000001,11.484801021300001,48.28,-9.79,49.262587224,131.84,46.26,-6.01,46.6487695443,11.3765,-1.5735000000000001,11.484801021300001,46.26,-6.01,46.6487695443,131.81
2020-12-27 15:30:00,60.4425,-10.592,61.3635581616,7.4725,-1.332,7.5902885485,52.97,-9.26,53.7733065749,131.75,50.73,-5.47,51.0240511916,7.4725,-1.332,7.5902885485,50.73,-5.47,51.0240511916,131.72
2020-12-27 16:00:00,61.8265,-10.3265,62.6829538591,6.5365,-1.1465,6.6362861979000005,55.29,-9.18,56.0469133851,131.61,52.87,-5.44,53.1491345179,6.5365,-1.1465,6.6362861979000005,52.87,-5.44,53.1491345179,131.58
2020-12-27 16:30:00,64.901,-9.4285,65.5822873438,5.081,-1.1985000000000001,5.2204370746,59.82,-8.23,60.383485325,131.47,57.17,-4.52,57.3484027676,5.081,-1.1985000000000001,5.2204370746,57.17,-4.52,57.3484027676,131.49
2020-12-27 17:00:00,67.537,-8.537,68.0744205851,2.227,-1.2469999999999999,2.5523593007,65.31,-7.29,65.7156008875,131.18,62.5,-3.56,62.6013066956,2.227,-1.2469999999999999,2.5523593007,62.5,-3.56,62.6013066956,131.27
2020-12-27 17:30:00,68.409,-8.55,68.9412342579,4.729,-1.4,4.9318800675,63.68,-7.15,64.0801443506,131.02,60.96,-3.45,61.057547445,4.729,-1.4,4.9318800675,60.96,-3.45,61.057547445,131.16
2020-12-27 18:00:00,68.4915,-8.2625,68.9880749007,2.4815,-1.3225,2.8119118941,66.01,-6.94,66.3738178802,131.81,63.2,-3.2,63.2809608018,2.4815,-1.3225,2.8119118941,63.2,-3.2,63.2809608018,131.94
2020-12-27 18:30:00,67.4505,-8.2865,67.9576046701,2.3205,-1.2865,2.6532626142,65.13,-7.0,65.5050906419,131.6,62.35,-3.26,62.4351671736,2.3205,-1.2865,2.6532626142,62.35,-3.26,62.4351671736,131.65
2020-12-27 19:00:00,66.161,-9.1095,66.7851848186,3.591,-1.4095,3.8577158073,62.57,-7.7,63.0420090099,131.6,59.92,-3.94,60.0493963334,3.591,-1.4095,3.8577158073,59.92,-3.94,60.0493963334,131.56
2020-12-27 19:30:00,64.374,-9.849,65.1230733074,4.234,-1.449,4.475081787,60.14,-8.4,60.7237976415,131.52,57.61,-4.63,57.7957524391,4.234,-1.449,4.475081787,57.61,-4.63,57.7957524391,131.34
2020-12-27 20:00:00,62.7905,-10.612,63.6809346214,5.6005,-1.5819999999999999,5.8196498391,57.19,-9.03,57.8985060256,131.88,54.78,-5.22,55.0281455257,5.6005,-1.5819999999999999,5.8196498391,54.78,-5.22,55.0281455257,131.71
2020-12-27 20:30:00,61.574,-10.6045,62.480500128,4.744,-1.5845,5.0016173634,56.83,-9.02,57.5413703347,131.88,54.45,-5.22,54.6996425948,4.744,-1.5845,5.0016173634,54.45,-5.22,54.6996425948,131.71
2020-12-27 21:00:00,60.202,-11.2915,61.251765495,4.672,-1.5514999999999999,4.9228788579,55.53,-9.74,56.3777305325,132.43,53.21,-5.89,53.5349997665,4.672,-1.5514999999999999,4.9228788579,53.21,-5.89,53.5349997665,132.39
2020-12-27 21:30:00,58.943,-11.598,60.0732124412,4.323,-1.548,4.5918006272,54.62,-10.05,55.5368967444,132.43,52.28,-6.23,52.6498936371,4.323,-1.548,4.5918006272,52.28,-6.23,52.6498936371,132.39
2020-12-27 22:00:00,57.878,-12.112,59.1317463635,4.428,-1.6019999999999999,4.7088839442,53.45,-10.51,54.4735036509,132.81,51.12,-6.68,51.5546001827,4.428,-1.6019999999999999,4.7088839442,51.12,-6.68,51.5546001827,132.81
2020-12-27 22:30:00,56.5235,-12.4135,57.870554123,4.0135,-1.6035,4.3219665084,52.51,-10.81,53.6111574208,133.13,50.29,-6.92,50.7638700258,4.0135,-1.6035,4.3219665084,50.29,-6.92,50.7638700258,133.09
2020-12-27 23:00:00,54.368,-12.7735,55.8483815902,3.798,-1.4835,4.0774472713,50.57,-11.29,51.8149495802,132.17,48.45,-7.42,49.014884474,3.798,-1.4835,4.0774472713,48.45,-7.42,49.014884474,132.13
2020-12-27 23:30:00,52.379,-12.9385,53.9533541427,3.809,-1.4785,4.0858834112,48.57,-11.46,49.9036722096,132.06,46.56,-7.59,47.1745874386,3.809,-1.4785,4.0858834112,46.56,-7.59,47.1745874386,132.04
2020-12-28 00:00:00,51.599,-12.9505,53.1993632598,3.459,-1.4005,3.7317665053,48.14,-11.55,49.5061824422,131.89,46.13,-7.7,46.7682253245,3.459,-1.4005,3.7317665053,46.13,-7.7,46.7682253245,131.9
2020-12-28 00:30:00,52.564,-13.095,54.1705927695,4.924,-1.475,5.1401751916,47.64,-11.62,49.0366597557,131.99,45.67,-7.76,46.3245777099,4.924,-1.475,5.1401751916,45.67,-7.76,46.3245777099,131.99
2020-12-28 01:00:00,54.441,-12.6275,55.886279508,6.051,-1.5075,6.2359568031,48.39,-11.12,49.6512487255,131.59,46.36,-7.3,46.9312220169,6.051,-1.5075,6.2359568031,46.36,-7.3,46.9312220169,131.61
2020-12-28 01:30:00,55.0845,-12.56,56.498280861,7.8745,-1.6400000000000001,8.0434663081,47.21,-10.92,48.4564804748,131.74,45.23,-7.11,45.7854234446,7.8745,-1.6400000000000001,8.0434663081,45.23,-7.11,45.7854234446,131.77
2020-12-28 02:00:00,54.133,-12.711,55.6053163825,8.523,-1.811,8.7132800942,45.61,-10.9,46.8943717305,132.01,43.73,-7.09,44.3010270761,8.523,-1.811,8.7132800942,43.73,-7.09,44.3010270761,132.1
2020-12-28 02:30:00,53.651,-12.743500000000001,55.143690421,6.181,-1.7535,6.4249142600999996,47.47,-10.99,48.7255682368,131.91,45.49,-7.15,46.0484809739,6.181,-1.7535,6.4249142600999996,45.49,-7.15,46.0484809739,132.24
2020-12-28 03:00:00,53.6505,-12.7545,55.1457470754,7.2505,-1.7045,7.4481588665,46.4,-11.05,47.6976152444,132.32,44.42,-7.23,45.004547548,7.2505,-1.7045,7.4481588665,44.42,-7.23,45.004547548,132.3
2020-12-28 03:30:00,52.741,-12.6295,54.2320693986,7.551,-1.7495,7.7510225938,45.19,-10.88,46.4812919356,132.32,43.2,-7.1,43.7795614414,7.551,-1.7495,7.7510225938,43.2,-7.1,43.7795614414,132.22
2020-12-28 04:00:00,51.6175,-13.0465,53.2407500745,7.5275,-1.6865,7.7141129432,44.09,-11.36,45.5299648583,132.45,42.22,-7.52,42.8844820419,7.5275,-1.6865,7.7141129432,42.22,-7.52,42.8844820419,132.36
2020-12-28 04:30:00,51.0605,-13.035,52.6980633918,7.2405,-1.705,7.4385391879,43.82,-11.33,45.2610351185,132.5,42.0,-7.47,42.6591244636,7.2405,-1.705,7.4385391879,42.0,-7.47,42.6591244636,132.42
2020-12-28 05:00:00,50.7445,-13.053,52.3964224852,8.7045,-1.803,8.8892704566,42.04,-11.25,43.5192382746,132.59,40.3,-7.4,40.9737720987,8.7045,-1.803,8.8892704566,40.3,-7.4,40.9737720987,132.59
2020-12-28 05:30:00,51.224,-13.042,52.858224904,8.754,-2.062,8.9935732609,42.47,-10.98,43.8664028614,132.48,40.71,-7.16,41.3348484937,8.754,-2.062,8.9935732609,40.71,-7.16,41.3348484937,132.51
2020-12-28 06:00:00,51.9535,-12.7965,53.5062293056,8.9035,-2.1365,9.1562516621,43.05,-10.66,44.3501758734,132.45,41.27,-6.84,41.8329833983,8.9035,-2.1365,9.1562516621,41.27,-6.84,41.8329833983,132.51
2020-12-28 06:30:00,52.878,-12.4565,54.3253833512,8.718,-2.1065,8.968883222,44.16,-10.35,45.3566764655,132.05,42.34,-6.57,42.8467093252,8.718,-2.1065,8.968883222,42.34,-6.57,42.8467093252,132.2
2020-12-28 07:00:00,54.1415,-12.157,55.4895906567,9.0715,-2.207,9.3361106061,45.07,-9.95,46.1552532221,132.39,43.24,-6.17,43.6779864463,9.0715,-2.207,9.3361106061,43.24,-6.17,43.6779864463,132.67
2020-12-28 07:30:00,54.608,-11.96,55.9023726151,8.528,-2.14,8.7924049042,46.08,-9.82,47.1147407931,132.43,44.19,-6.02,44.5981670027,8.528,-2.14,8.7924049042,44.19,-6.02,44.5981670027,132.75
2020-12-28 08:00:00,54.721,-11.89,55.9978565751,5.671,-1.98,6.0067163242,49.05,-9.91,50.0410891168,132.62,47.02,-6.06,47.4089021176,5.671,-1.98,6.0067163242,47.02,-6.06,47.4089021176,133.06
2020-12-28 08:30:00,55.909,-11.644,57.1086597374,5.209,-2.054,5.5993389788,50.7,-9.59,51.5990125875,133.1,48.57,-5.76,48.9103516651,5.209,-2.054,5.5993389788,48.57,-5.76,48.9103516651,133.42
2020-12-28 09:00:00,57.193,-11.5515,58.3478911466,8.833,-2.0215,9.0613658601,48.36,-9.53,49.2900649218,132.82,46.26,-5.77,46.6184566454,8.833,-2.0215,9.0613658601,46.26,-5.77,46.6184566454,132.84
2020-12-28 09:30:00,58.0615,-11.53,59.1952589508,10.2915,-2.17,10.5177883726,47.77,-9.36,48.678357614,132.42,45.73,-5.6,46.0716062234,10.2915,-2.17,10.5177883726,45.73,-5.6,46.0716062234,132.35
2020-12-28 10:00:00,58.875,-11.519,59.9912742488,13.755,-2.319,13.9491141654,45.12,-9.2,46.0483919372,132.21,43.24,-5.45,43.5821075672,13.755,-2.319,13.9491141654,43.24,-5.45,43.5821075672,132.1
2020-12-28 10:30:00,60.7115,-11.486,61.7884651715,15.5115,-2.7960000000000003,15.7614798877,45.2,-8.69,46.0277753101,132.1,43.31,-4.97,43.5942312697,15.5115,-2.7960000000000003,15.7614798877,43.31,-4.97,43.5942312697,131.95
2020-12-28 11:00:00,61.3665,-11.405,62.417316085,22.7765,-3.585,23.0569117024,38.59,-7.82,39.3743634869,131.86,37.0,-4.19,37.2364888248,22.7765,-3.585,23.0569117024,37.0,-4.19,37.2364888248,131.71
2020-12-28 11:30:00,61.487,-11.4575,62.5453873219,32.077,-4.8875,32.4472122878,29.41,-6.57,30.1349133067,131.69,28.23,-3.07,28.3964399177,32.077,-4.8875,32.4472122878,28.23,-3.07,28.3964399177,131.55
2020-12-28 12:00:00,61.23,-11.31,62.2657931773,36.63,-5.64,37.0616580849,24.6,-5.67,25.2449777184,131.5,23.64,-2.23,23.7449468309,36.63,-5.64,37.0616580849,23.64,-2.23,23.7449468309,131.43
2020-12-28 12:30:00,62.0135,-11.16,63.0096800678,35.9535,-5.76,36.4119727871,26.06,-5.4,26.6135980281,131.45,25.0,-1.98,25.0782854278,35.9535,-5.76,36.4119727871,25.0,-1.98,25.0782854278,131.43
2020-12-28 13:00:00,62.574,-11.29,63.5843500871,28.864,-5.12,29.3145850389,33.71,-6.17,34.270001459,131.56,32.32,-2.67,32.4300986739,28.864,-5.12,29.3145850389,32.32,-2.67,32.4300986739,131.53
2020-12-28 13:30:00,63.088,-10.94,64.0295193173,20.528,-4.53,21.0218858336,42.56,-6.41,43.0400011617,131.56,40.73,-2.85,40.8295897604,20.528,-4.53,21.0218858336,40.73,-2.85,40.8295897604,131.53
2020-12-28 14:00:00,64.0505,-10.3485,64.8811066683,14.1905,-4.1385,14.7816600049,49.86,-6.21,50.245235595,131.53,47.7,-2.62,47.7718996901,14.1905,-4.1385,14.7816600049,47.7,-2.62,47.7718996901,131.58
2020-12-28 14:30:00,64.9995,-10.2235,65.798593849,10.0695,-3.6435,10.7084042929,54.93,-6.58,55.3227014886,131.77,52.44,-2.99,52.5251720606,10.0695,-3.6435,10.7084042929,52.44,-2.99,52.5251720606,131.9
2020-12-28 15:00:00,65.8005,-9.948,66.5482419321,7.3405000000000005,-3.138,7.983106178,58.46,-6.8100000000000005,58.85531157,131.77,55.86,-3.17,55.9498748882,7.3405000000000005,-3.138,7.983106178,55.86,-3.17,55.9498748882,132.1
2020-12-28 15:30:00,66.026,-9.945,66.7707698099,8.276,-3.175,8.8641300194,57.75,-6.77,58.1454675792,131.96,55.25,-3.08,55.3357831787,8.276,-3.175,8.8641300194,55.25,-3.08,55.3357831787,131.93
2020-12-28 16:00:00,67.155,-9.4345,67.8144808669,4.435,-2.9345,5.3179427648,62.72,-6.5,63.0559148693,132.1,59.98,-2.8,60.0453195512,4.435,-2.9345,5.3179427648,59.98,-2.8,60.0453195512,131.96
2020-12-28 16:30:00,69.6505,-8.582,70.1772247545,4.7105,-2.852,5.5066064187,64.94,-5.73,65.1923039936,131.67,62.11,-2.07,62.1444848719,4.7105,-2.852,5.5066064187,62.11,-2.07,62.1444848719,131.43
2020-12-28 17:00:00,73.1355,-7.253,73.4942675945,3.8655,-3.073,4.9381595003,69.27,-4.18,69.3960034872,131.04,66.22,-0.58,66.2225399694,3.8655,-3.073,4.9381595003,66.22,-0.58,66.2225399694,130.93
2020-12-28 17:30:00,75.0305,-7.116,75.3671903832,5.5705,-3.236,6.4422174948,69.46,-3.88,69.5682830031,131.0,66.41,-0.29,66.4106331848,5.5705,-3.236,6.4422174948,66.41,-0.29,66.4106331848,130.64
2020-12-28 18:00:00,75.084,-7.4105,75.4488075867,7.034,-3.3005,7.7698427429,68.05,-4.11,68.1740023763,131.16,65.08,-0.53,65.0821580773,7.034,-3.3005,7.7698427429,65.08,-0.53,65.0821580773,130.78
2020-12-28 18:30:00,73.663,-7.7485,74.0694054334,6.953,-3.3485,7.7172962395999996,66.71,-4.4,66.8549482088,131.16,63.8,-0.81,63.8051416423,6.953,-3.3485,7.7172962395999996,63.8,-0.81,63.8051416423,130.85
2020-12-28 19:00:00,71.897,-8.3765,72.3833154895,8.297,-3.5165,9.0114361369,63.6,-4.86,63.7854183964,131.43,60.84,-1.26,60.8530459386,8.297,-3.5165,9.0114361369,60.84,-1.26,60.8530459386,131.17
2020-12-28 19:30:00,70.2665,-9.12,70.8558778243,8.6965,-3.56,9.3969522852,61.57,-5.5600000000000005,61.8205346143,131.8,58.91,-1.9100000000000001,58.9409552009,8.6965,-3.56,9.3969522852,58.91,-1.9100000000000001,58.9409552009,131.7
2020-12-28 20:00:00,68.3315,-9.607,69.003538614,8.0215,-2.747,8.4788248744,60.31,-6.86,60.6988937296,131.8,57.63,-3.2,57.718774242,8.0215,-2.747,8.4788248744,57.63,-3.2,57.718774242,131.81
2020-12-28 20:30:00,66.9235,-10.3955,67.7260752775,8.3735,-2.0755,8.626888344,58.55,-8.32,59.1381847878,132.1,55.99,-4.61,56.1794642196,8.3735,-2.0755,8.626888344,55.99,-4.61,56.1794642196,132.17
2020-12-28 21:00:00,65.144,-10.8545,66.042114641,8.064,-2.0745,8.3265626912,57.08,-8.78,57.7513185997,132.13,54.68,-4.99,54.9072171941,8.064,-2.0745,8.3265626912,54.68,-4.99,54.9072171941,132.22
