Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-28 21:30:00,63.4835,-11.38,64.4954197773,8.2935,-2.11,8.5577007572,55.19,-9.27,55.9631039168,132.37,52.87,-5.46,53.1511853113,8.2935,-2.11,8.5577007572,52.87,-5.46,53.1511853113,132.47
2020-12-28 22:00:00,61.9575,-11.611,63.0360779812,8.0975,-2.071,8.3581425718,53.86,-9.54,54.6983656063,132.2,51.6,-5.72,51.9160707296,8.0975,-2.071,8.3581425718,51.6,-5.72,51.9160707296,132.32
2020-12-28 22:30:00,60.46,-12.3475,61.7079602341,8.25,-2.0675,8.5051194142,52.21,-10.28,53.2124280596,132.84,50.03,-6.41,50.4389631138,8.25,-2.0675,8.5051194142,50.03,-6.41,50.4389631138,132.99
2020-12-28 23:00:00,58.4155,-12.513,59.7406545767,8.525500000000001,-2.083,8.7762770723,49.89,-10.43,50.9685883658,132.72,48.01,-6.61,48.4628950848,8.525500000000001,-2.083,8.7762770723,48.01,-6.61,48.4628950848,132.87
2020-12-28 23:30:00,56.456,-12.987,57.9304937403,8.256,-1.967,8.4870857778,48.2,-11.02,49.4437094078,133.25,46.46,-7.17,47.0100042544,8.256,-1.967,8.4870857778,46.46,-7.17,47.0100042544,133.42
2020-12-29 00:00:00,55.4275,-13.182,56.97344013,8.0075,-1.912,8.232605921,47.42,-11.27,48.7408381134,133.33,45.66,-7.43,46.2605717647,8.0075,-1.912,8.232605921,45.66,-7.43,46.2605717647,133.49
2020-12-29 00:30:00,57.8015,-12.835,59.2093795547,7.8515,-2.155,8.1418718517,49.95,-10.68,51.0790064508,132.53,47.92,-6.92,48.4170713695,7.8515,-2.155,8.1418718517,47.92,-6.92,48.4170713695,132.7
2020-12-29 01:00:00,60.0795,-11.974,61.2611050851,7.7995,-2.074,8.0705437394,52.28,-9.9,53.2091007253,131.53,50.11,-6.23,50.4957919039,7.7995,-2.074,8.0705437394,50.11,-6.23,50.4957919039,131.7
2020-12-29 01:30:00,60.3395,-12.1055,61.5418425992,7.9795,-2.0555,8.2399939624,52.36,-10.05,53.3157772146,131.45,50.26,-6.34,50.6582984317,7.9795,-2.0555,8.2399939624,50.26,-6.34,50.6582984317,131.62
2020-12-29 02:00:00,59.84,-12.1665,61.0643048126,7.47,-2.0565,7.7479088953,52.37,-10.11,53.3369384198,131.8,50.29,-6.37,50.6918237983,7.47,-2.0565,7.7479088953,50.29,-6.37,50.6918237983,131.98
2020-12-29 02:30:00,58.247,-12.4335,59.5592556304,7.217,-1.8135,7.4413621905,51.03,-10.62,52.1233661614,131.89,49.02,-6.86,49.4976767132,7.217,-1.8135,7.4413621905,49.02,-6.86,49.4976767132,132.08
2020-12-29 03:00:00,56.577,-12.6235,57.9681781778,7.517,-1.3535,7.6378826418,49.06,-11.27,50.3378237511,132.4,47.16,-7.47,47.7479475999,7.517,-1.3535,7.6378826418,47.16,-7.47,47.7479475999,132.6
2020-12-29 03:30:00,55.839,-12.887,57.3067944488,6.889,-1.307,7.0118877629,48.95,-11.58,50.3010824933,132.44,47.04,-7.77,47.6774003066,6.889,-1.307,7.0118877629,47.04,-7.77,47.6774003066,132.63
2020-12-29 04:00:00,55.258,-12.9605,56.7575644672,5.978,-1.2805,6.113604849,49.28,-11.68,50.6452445941,132.82,47.35,-7.85,47.9963019409,5.978,-1.2805,6.113604849,47.35,-7.85,47.9963019409,133.02
2020-12-29 04:30:00,54.8555,-13.1775,56.4160649682,6.2455,-1.3275000000000001,6.38502361,48.61,-11.85,50.0335347542,133.41,46.73,-7.99,47.4081533072,6.2455,-1.3275000000000001,6.38502361,46.73,-7.99,47.4081533072,133.62
2020-12-29 05:00:00,54.4995,-13.186,56.0719724662,6.6595,-1.316,6.7882837485,47.84,-11.87,49.2905924087,133.24,45.98,-8.02,46.6741984398,6.6595,-1.316,6.7882837485,45.98,-8.02,46.6741984398,133.5
2020-12-29 05:30:00,55.19,-12.778,56.649919541,5.59,-1.1280000000000001,5.7026734081,49.6,-11.65,50.9498037288,132.79,47.66,-7.82,48.2972877085,5.59,-1.1280000000000001,5.7026734081,47.66,-7.82,48.2972877085,133.18
2020-12-29 06:00:00,55.887,-12.395,57.2450241855,4.347,-1.075,4.4779497541,51.54,-11.32,52.7684943882,132.86,49.48,-7.51,50.0466832068,4.347,-1.075,4.4779497541,49.48,-7.51,50.0466832068,133.1
2020-12-29 06:30:00,57.217,-11.8065,58.4224146304,3.507,-1.0265,3.6541416571000003,53.71,-10.78,54.781132701,132.79,51.56,-7.02,52.0356992842,3.507,-1.0265,3.6541416571000003,51.56,-7.02,52.0356992842,133.01
2020-12-29 07:00:00,58.3575,-11.7065,59.5200802125,3.9375,-1.0865,4.0846528004,54.42,-10.62,55.4465580537,133.55,52.37,-6.78,52.8070572935,3.9375,-1.0865,4.0846528004,52.37,-6.78,52.8070572935,133.57
2020-12-29 07:30:00,59.114,-11.76,60.2724032705,4.934,-1.18,5.0731406446,54.18,-10.58,55.2033404786,133.74,51.99,-6.7,52.4199399084,4.934,-1.18,5.0731406446,51.99,-6.7,52.4199399084,133.8
2020-12-29 08:00:00,59.3115,-11.5875,60.4328072201,3.8015,-1.1175,3.9623488614999998,55.51,-10.47,56.4887687952,133.2,53.2,-6.61,53.6090673301,3.8015,-1.1175,3.9623488614999998,53.2,-6.61,53.6090673301,133.3
2020-12-29 08:30:00,60.526,-11.1465,61.5438147847,2.536,-0.7865000000000001,2.6551606825,57.99,-10.36,58.9081462957,132.86,55.58,-6.49,55.9576312937,2.536,-0.7865000000000001,2.6551606825,55.58,-6.49,55.9576312937,132.94
2020-12-29 09:00:00,61.829,-10.829,62.770155982,5.369,-0.6990000000000001,5.4143108518,56.46,-10.13,57.3615594279,133.09,54.13,-6.25,54.4896265357,5.369,-0.6990000000000001,5.4143108518,54.13,-6.25,54.4896265357,133.15
2020-12-29 09:30:00,63.079,-10.6065,63.9645064333,6.299,-0.6765,6.3352232202,56.78,-9.93,57.641766975,132.79,54.39,-6.06,54.7265538838,6.299,-0.6765,6.3352232202,54.39,-6.06,54.7265538838,132.87
2020-12-29 10:00:00,64.7645,-10.225,65.5666918889,6.0145,-0.505,6.0356636131,58.75,-9.72,59.5486431416,132.5,56.22,-5.86,56.5245787247,6.0145,-0.505,6.0356636131,56.22,-5.86,56.5245787247,132.6
2020-12-29 10:30:00,66.3485,-9.751,67.0612067685,3.8685,-0.511,3.9021036954,62.48,-9.24,63.1595440136,132.46,59.78,-5.38,60.0216027777,3.8685,-0.511,3.9021036954,59.78,-5.38,60.0216027777,132.67
2020-12-29 11:00:00,66.21,-9.8295,66.9356644118,5.72,-0.7195,5.7650741756,60.49,-9.11,61.1721521609,132.4,57.88,-5.25,58.1176126488,5.72,-0.7195,5.7650741756,57.88,-5.25,58.1176126488,132.62
2020-12-29 11:30:00,67.058,-9.809,67.7716153342,6.548,-1.029,6.6283591484,60.51,-8.78,61.1436709726,132.33,57.9,-4.96,58.1120607103,6.548,-1.029,6.6283591484,57.9,-4.96,58.1120607103,132.72
2020-12-29 12:00:00,66.394,-10.755,67.2594473736,20.954,-1.935,21.043154255,45.44,-8.82,46.2880762184,132.13,43.45,-5.12,43.7506217099,20.954,-1.935,21.043154255,43.45,-5.12,43.7506217099,132.41
2020-12-29 12:30:00,67.7055,-10.035,68.4451309828,12.7255,-0.935,12.7598031039,54.98,-9.1,55.7280037324,132.02,52.56,-5.32,52.8285528857,12.7255,-0.935,12.7598031039,52.56,-5.32,52.8285528857,131.86
2020-12-29 13:00:00,66.771,-10.45,67.5837919993,20.061,-1.56,20.1215635824,46.71,-8.89,47.5484615945,132.12,44.76,-5.14,45.0541585206,20.061,-1.56,20.1215635824,44.76,-5.14,45.0541585206,132.02
2020-12-29 13:30:00,65.139,-10.603,65.9963099726,26.399,-2.523,26.5192897718,38.74,-8.08,39.5736528514,132.01,37.13,-4.42,37.3921555945,26.399,-2.523,26.5192897718,37.13,-4.42,37.3921555945,131.91
2020-12-29 14:00:00,64.785,-10.97,65.7072075575,23.015,-2.02,23.10347647,41.77,-8.95,42.7180921859,132.09,40.02,-5.23,40.3602936065,23.015,-2.02,23.10347647,40.02,-5.23,40.3602936065,131.98
2020-12-29 14:30:00,63.187,-10.5585,64.0630852461,15.437,-0.6885,15.4523461406,47.75,-9.87,48.7594031957,132.09,45.72,-6.06,46.1198655679,15.437,-0.6885,15.4523461406,45.72,-6.06,46.1198655679,131.98
2020-12-29 15:00:00,63.098,-10.791,64.0140866138,11.028,-1.051,11.0779684509,52.07,-9.74,52.9731299812,132.13,49.84,-5.91,50.1891791126,11.028,-1.051,11.0779684509,49.84,-5.91,50.1891791126,131.98
2020-12-29 15:30:00,64.773,-10.3195,65.5898895353,6.763,-0.8495,6.8161440162,58.01,-9.47,58.777895505000004,132.03,55.52,-5.64,55.8057344724,6.763,-0.8495,6.8161440162,55.52,-5.64,55.8057344724,131.88
2020-12-29 16:00:00,66.156,-9.82,66.8808547792,5.366,-0.56,5.3951418888,60.79,-9.26,61.4912327084,131.95,58.17,-5.42,58.4219590565,5.366,-0.56,5.3951418888,58.17,-5.42,58.4219590565,131.76
2020-12-29 16:30:00,68.1435,-9.025,68.7385424435,4.5635,-0.245,4.5700719086,63.58,-8.78,64.1833685623,131.68,60.81,-4.96,61.0119471907,4.5635,-0.245,4.5700719086,60.81,-4.96,61.0119471907,131.5
2020-12-29 17:00:00,71.7905,-8.2,72.2572895302,5.8405000000000005,-0.49,5.8610187041,65.95,-7.71,66.3991460788,131.35,63.08,-3.94,63.2029271474,5.8405000000000005,-0.49,5.8610187041,63.08,-3.94,63.2029271474,131.15
2020-12-29 17:30:00,74.046,-7.5085,74.4257192659,4.286,-0.6085,4.3289800473,69.76,-6.9,70.1004108405,131.28,66.61,-3.21,66.6873016398,4.286,-0.6085,4.3289800473,66.61,-3.21,66.6873016398,131.27
2020-12-29 18:00:00,74.369,-7.3945,74.7357129574,2.009,-0.5045000000000001,2.0713766558,72.36,-6.89,72.687287059,131.41,69.1,-3.16,69.1722169661,2.009,-0.5045000000000001,2.0713766558,69.1,-3.16,69.1722169661,131.33
2020-12-29 18:30:00,73.2525,-7.868,73.6738364703,1.7925,-0.488,1.8577406304,71.46,-7.38,71.840072383,131.62,68.33,-3.6,68.4247681764,1.7925,-0.488,1.8577406304,68.33,-3.6,68.4247681764,131.54
2020-12-29 19:00:00,71.3985,-8.7505,71.9327258798,3.0085,-0.5505,3.0584509968,68.39,-8.2,68.8798381241,131.75,65.41,-4.38,65.5564832797,3.0085,-0.5505,3.0584509968,65.41,-4.38,65.5564832797,131.68
2020-12-29 19:30:00,69.039,-9.645,69.709465254,3.849,-0.635,3.9010288387000003,65.19,-9.01,65.8096968539,132.07,62.35,-5.16,62.5631528937,3.849,-0.635,3.9010288387000003,62.35,-5.16,62.5631528937,132.02
2020-12-29 20:00:00,67.0575,-10.511,67.8762802992,3.8475,-0.6910000000000001,3.9090583585000003,63.21,-9.82,63.9682460288,132.44,60.47,-5.93,60.7600674786,3.8475,-0.6910000000000001,3.9090583585000003,60.47,-5.93,60.7600674786,132.4
2020-12-29 20:30:00,65.6785,-10.666,66.5389278412,4.6085,-0.6960000000000001,4.6607604798,61.07,-9.97,61.878476064,132.24,58.42,-6.09,58.7365686774,4.6085,-0.6960000000000001,4.6607604798,58.42,-6.09,58.7365686774,132.31
2020-12-29 21:00:00,64.7085,-10.866,65.6144795624,4.0485,-0.866,4.1400855366,60.66,-10.0,61.4787410411,132.24,58.06,-6.12,58.3816580785,4.0485,-0.866,4.1400855366,58.06,-6.12,58.3816580785,132.31
2020-12-29 21:30:00,64.419,-11.294,65.4015443013,3.799,-1.024,3.9345872719,60.62,-10.27,61.4837970526,132.55,58.04,-6.37,58.3885134252,3.799,-1.024,3.9345872719,58.04,-6.37,58.3885134252,132.48
2020-12-29 22:00:00,62.4235,-11.829,63.5343890602,4.5135000000000005,-0.849,4.5926553594,57.91,-10.98,58.9417381827,132.76,55.45,-7.05,55.8963773424,4.5135000000000005,-0.849,4.5926553594,55.45,-7.05,55.8963773424,132.71
2020-12-29 22:30:00,60.7855,-12.092,61.9765558437,5.2555,-0.852,5.3241134708,55.53,-11.24,56.6561426502,132.17,53.17,-7.33,53.6728776944,5.2555,-0.852,5.3241134708,53.17,-7.33,53.6728776944,132.15
2020-12-29 23:00:00,58.287,-12.5885,59.6309039111,5.747,-0.8385,5.8078473852,52.54,-11.75,53.8378500685,132.53,50.29,-7.85,50.8989842728,5.747,-0.8385,5.8078473852,50.29,-7.85,50.8989842728,132.53
2020-12-29 23:30:00,56.5185,-13.0755,58.011288061,5.6285,-0.7355,5.6763520416,50.89,-12.34,52.3647562775,133.18,48.71,-8.41,49.430680756,5.6285,-0.7355,5.6763520416,48.71,-8.41,49.430680756,133.2
2020-12-30 00:00:00,54.845,-13.466,56.4739513493,4.605,-0.326,4.6165247752,50.24,-13.14,51.9299258617,132.82,48.23,-9.17,49.0940098179,4.605,-0.326,4.6165247752,48.23,-9.17,49.0940098179,132.85
2020-12-30 00:30:00,55.2255,-13.2885,56.8017612623,4.8955,-0.1985,4.8995226808000005,50.33,-13.09,52.0043940451,132.66,48.33,-9.11,49.181104095,4.8955,-0.1985,4.8995226808000005,48.33,-9.11,49.181104095,132.69
2020-12-30 01:00:00,57.9425,-12.758,59.3304295472,4.8225,-0.518,4.850240226,53.12,-12.24,54.5119436454,132.2,50.97,-8.3,51.6413681074,4.8225,-0.518,4.850240226,50.97,-8.3,51.6413681074,132.24
2020-12-30 01:30:00,58.679,-12.5875,60.0139166965,3.649,-0.3675,3.6674592363,55.03,-12.22,56.3704647843,132.43,52.79,-8.26,53.432309514,3.649,-0.3675,3.6674592363,52.79,-8.26,53.432309514,132.48
2020-12-30 02:00:00,57.92,-12.6615,59.2877726201,2.31,-0.2515,2.3236506299,55.61,-12.41,56.9778922039,132.64,53.36,-8.43,54.021796527,2.31,-0.2515,2.3236506299,53.36,-8.43,54.021796527,132.7
2020-12-30 02:30:00,57.2985,-12.6655,58.6816239763,1.9485000000000001,-0.2555,1.9651800172,55.35,-12.41,56.7241624002,132.7,53.09,-8.43,53.7551206863,1.9485000000000001,-0.2555,1.9651800172,53.09,-8.43,53.7551206863,132.77
2020-12-30 03:00:00,56.5,-12.8,57.9317702129,2.14,-0.22,2.1512786895,54.36,-12.58,55.7966486449,132.34,52.16,-8.61,52.8658462526,2.14,-0.22,2.1512786895,52.16,-8.61,52.8658462526,132.4
2020-12-30 03:30:00,55.877,-12.9095,57.3488824586,1.8170000000000002,-0.17950000000000002,1.8258448045,54.06,-12.73,55.5386036915,132.34,51.89,-8.76,52.6242311108,1.8170000000000002,-0.17950000000000002,1.8258448045,51.89,-8.76,52.6242311108,132.4
2020-12-30 04:00:00,54.9895,-12.908,56.4841710061,2.2795,-0.20800000000000002,2.2889701287,52.71,-12.7,54.2183926357,132.42,50.59,-8.73,51.3377151809,2.2795,-0.20800000000000002,2.2889701287,50.59,-8.73,51.3377151809,132.48
2020-12-30 04:30:00,54.7555,-12.9995,56.2774535716,1.8155000000000001,-0.1995,1.8264283452,52.94,-12.8,54.4654349106,132.72,50.76,-8.84,51.5240060554,1.8155000000000001,-0.1995,1.8264283452,50.76,-8.84,51.5240060554,132.77
2020-12-30 05:00:00,54.858,-12.87,56.3474672368,1.6480000000000001,-0.18,1.6578009531,53.21,-12.69,54.7022869723,132.57,50.95,-8.78,51.7009758128,1.6480000000000001,-0.18,1.6578009531,50.95,-8.78,51.7009758128,132.63
2020-12-30 05:30:00,53.7645,-12.8995,55.2903116332,1.2745,0.2705,1.3028892892,52.49,-13.17,54.1169936342,132.57,50.34,-9.19,51.1719815915,1.2745,0.2705,1.3028892892,50.34,-9.19,51.1719815915,132.63
2020-12-30 06:00:00,53.903,-12.5305,55.3402822477,1.233,-0.030500000000000003,1.2333771726,52.67,-12.5,54.1329742394,132.57,50.55,-8.56,51.2696411144,1.233,-0.030500000000000003,1.2333771726,50.55,-8.56,51.2696411144,132.63
2020-12-30 06:30:00,54.937,-12.333,56.3043236173,0.937,-0.033,0.9375809298000001,54.0,-12.3,55.3831201721,133.02,51.84,-8.34,52.5065824445,0.937,-0.033,0.9375809298000001,51.84,-8.34,52.5065824445,133.07
2020-12-30 07:00:00,55.8215,-11.8825,57.0721794616,0.7715000000000001,-0.0425,0.7726697225,55.05,-11.84,56.3088634231,132.93,52.82,-7.9,53.4075125802,0.7715000000000001,-0.0425,0.7726697225,52.82,-7.9,53.4075125802,132.98
2020-12-30 07:30:00,57.065,-11.6245,58.2369575549,0.675,0.025500000000000002,0.6754814949,56.39,-11.65,57.5808527203,132.66,54.09,-7.74,54.6409708918,0.675,0.025500000000000002,0.6754814949,54.09,-7.74,54.6409708918,132.7
2020-12-30 08:00:00,57.436,-11.4395,58.5641208954,0.616,0.030500000000000003,0.6167546108,56.82,-11.47,57.9661392539,132.8,54.53,-7.57,55.0529363431,0.616,0.030500000000000003,0.6167546108,54.53,-7.57,55.0529363431,132.83
2020-12-30 08:30:00,58.521,-11.1485,59.573454602300004,0.421,0.21150000000000002,0.4711403719,58.1,-11.36,59.2001655403,132.38,55.75,-7.47,56.2482301944,0.421,0.21150000000000002,0.4711403719,55.75,-7.47,56.2482301944,132.42
2020-12-30 09:00:00,59.646,-10.6535,60.589952783,0.526,0.4365,0.6835263345,59.12,-11.09,60.151163746,131.75,56.6,-7.22,57.0586400118,0.526,0.4365,0.6835263345,56.6,-7.22,57.0586400118,131.79
2020-12-30 09:30:00,61.0315,-10.4695,61.9229716866,1.4815,0.3105,1.5136883761000002,59.55,-10.78,60.517856042700004,132.27,57.01,-6.88,57.4236406021,1.4815,0.3105,1.5136883761000002,57.01,-6.88,57.4236406021,132.34
2020-12-30 10:00:00,62.282,-10.313,63.1300680579,2.422,0.187,2.4292083072,59.86,-10.5,60.773922039,132.01,57.31,-6.6,57.6887866054,2.422,0.187,2.4292083072,57.31,-6.6,57.6887866054,132.1
2020-12-30 10:30:00,62.905,-10.0445,63.7018916929,3.575,0.1655,3.5788287539,59.33,-10.21,60.2021012922,131.97,56.8,-6.34,57.1527392169,3.575,0.1655,3.5788287539,56.8,-6.34,57.1527392169,132.06
2020-12-30 11:00:00,63.2755,-10.176,64.0885315501,4.4455,0.084,4.4462935407,58.83,-10.26,59.717974681,132.08,56.39,-6.34,56.745287910100004,4.4455,0.084,4.4462935407,56.39,-6.34,56.745287910100004,132.16
2020-12-30 11:30:00,63.534,-10.296,64.3628524228,6.124,-0.046,6.1241727605,57.41,-10.25,58.3178411809,132.0,55.06,-6.33,55.4226713539,6.124,-0.046,6.1241727605,55.06,-6.33,55.4226713539,132.07
2020-12-30 12:00:00,64.2925,-9.861,65.044330093,6.4225,-0.061,6.4227896782,57.87,-9.8,58.6939255801,132.09,55.4,-5.95,55.7186010234,6.4225,-0.061,6.4227896782,55.4,-5.95,55.7186010234,132.17
2020-12-30 12:30:00,65.0855,-9.595,65.7889529879,6.3555,-0.295,6.3623427485,58.73,-9.3,59.4617767982,131.93,56.21,-5.48,56.4764951108,6.3555,-0.295,6.3623427485,56.21,-5.48,56.4764951108,132.0
2020-12-30 13:00:00,65.5725,-9.581,66.2687582293,6.2925,-0.491,6.3116271476,59.28,-9.09,59.9728813715,131.69,56.73,-5.29,56.9761090283,6.2925,-0.491,6.3116271476,56.73,-5.29,56.9761090283,131.76
2020-12-30 13:30:00,65.0305,-9.874,65.775845158,5.9405,-0.404,5.9542217166,59.09,-9.47,59.844038968,131.69,56.56,-5.64,56.8405066832,5.9405,-0.404,5.9542217166,56.56,-5.64,56.8405066832,131.76
2020-12-30 14:00:00,64.576,-9.975,65.341873259,6.736,-0.355,6.7453481007,57.84,-9.62,58.6345461311,131.93,55.36,-5.79,55.6619591822,6.736,-0.355,6.7453481007,55.36,-5.79,55.6619591822,132.0
2020-12-30 14:30:00,64.373,-9.934,65.1349943195,6.063,-0.314,6.0711255134,58.31,-9.62,59.0982275538,131.84,55.8,-5.79,56.0995909076,6.063,-0.314,6.0711255134,55.8,-5.79,56.0995909076,131.9
2020-12-30 15:00:00,64.5435,-9.691,65.2669814933,4.2835,-0.251,4.2908476144,60.26,-9.44,60.994927658,131.96,57.67,-5.6,57.9412538698,4.2835,-0.251,4.2908476144,57.67,-5.6,57.9412538698,132.03
2020-12-30 15:30:00,65.182,-9.3615,65.8508223658,2.612,-0.14150000000000001,2.6158299352,62.57,-9.22,63.245658349,131.68,59.87,-5.39,60.1121368777,2.612,-0.14150000000000001,2.6158299352,59.87,-5.39,60.1121368777,131.74
2020-12-30 16:00:00,66.187,-9.1575,66.8175035096,1.197,-0.0775,1.1995062526,64.99,-9.08,65.6212351301,131.61,62.18,-5.26,62.4020832986,1.197,-0.0775,1.1995062526,62.18,-5.26,62.4020832986,131.67
2020-12-30 16:30:00,69.382,-8.204,69.8653529298,0.372,-0.484,0.6104424625,69.01,-7.72,69.4404673083,131.32,66.04,-3.9,66.1550572519,0.372,-0.484,0.6104424625,66.04,-3.9,66.1550572519,131.39
2020-12-30 17:00:00,74.4175,-6.9435,74.740728512,0.34750000000000003,-0.8435,0.912276548,74.07,-6.1,74.3207568584,131.14,70.92,-2.33,70.958264494,0.34750000000000003,-0.8435,0.912276548,70.92,-2.33,70.958264494,131.21
2020-12-30 17:30:00,75.319,-6.7055,75.6168995083,0.429,-0.7155,0.8342549071,74.89,-5.99,75.1291701006,131.26,71.61,-2.26,71.6456537412,0.429,-0.7155,0.8342549071,71.61,-2.26,71.6456537412,131.34
2020-12-30 18:00:00,75.965,-6.424,76.2361397304,0.47500000000000003,-0.714,0.857566907,75.49,-5.71,75.7056417977,131.15,72.17,-2.01,72.1979847364,0.47500000000000003,-0.714,0.857566907,72.17,-2.01,72.1979847364,131.22
2020-12-30 18:30:00,76.5215,-6.568,76.8028553262,0.9915,-1.108,1.4868544818,75.53,-5.46,75.7270922458,131.06,72.22,-1.75,72.241199464,0.9915,-1.108,1.4868544818,72.22,-1.75,72.241199464,131.12
2020-12-30 19:00:00,75.359,-7.092,75.6919767545,1.319,-1.172,1.7644673417,74.04,-5.92,74.2762950072,131.28,70.79,-2.2,70.824177369,1.319,-1.172,1.7644673417,70.79,-2.2,70.824177369,131.35
2020-12-30 19:30:00,73.649,-7.921,74.0737297697,0.869,-1.271,1.5396759399,72.78,-6.65,73.083177955,131.93,69.58,-2.87,69.6391649864,0.869,-1.271,1.5396759399,69.58,-2.87,69.6391649864,132.0
2020-12-30 20:00:00,71.6385,-8.574,72.149762011,0.6385000000000001,-1.354,1.4969964095,71.0,-7.22,71.3661572456,132.13,67.88,-3.43,67.9666042995,0.6385000000000001,-1.354,1.4969964095,67.88,-3.43,67.9666042995,132.2
2020-12-30 20:30:00,70.2855,-9.201,70.885188236,0.6555000000000001,-1.361,1.5106294218,69.63,-7.84,70.0699828743,132.38,66.58,-4.02,66.7012503631,0.6555000000000001,-1.361,1.5106294218,66.58,-4.02,66.7012503631,132.45
2020-12-30 21:00:00,68.6955,-10.0225,69.4227788734,1.3655,-1.3625,1.9289884655,67.33,-8.66,67.8846411201,133.13,64.39,-4.77,64.5664386504,1.3655,-1.3625,1.9289884655,64.39,-4.77,64.5664386504,133.21
2020-12-30 21:30:00,67.021,-10.3975,67.8227281024,1.381,-1.3975,1.964730834,65.64,-9.0,66.2541289279,132.95,62.78,-5.12,62.9884338589,1.381,-1.3975,1.964730834,62.78,-5.12,62.9884338589,133.03
2020-12-30 22:00:00,65.648,-10.8905,66.5451943738,1.568,-1.4005,2.1023853714,64.08,-9.49,64.7789047453,132.92,61.34,-5.57,61.5923737162,1.568,-1.4005,2.1023853714,61.34,-5.57,61.5923737162,132.99
2020-12-30 22:30:00,64.0165,-11.347,65.0143575009,1.8665,-1.397,2.3314011345,62.15,-9.95,62.9414410385,132.64,59.57,-6.01,59.8724059981,1.8665,-1.397,2.3314011345,59.57,-6.01,59.8724059981,132.72
2020-12-30 23:00:00,62.3335,-11.650500000000001,63.4129274872,1.9635,-1.4005,2.4117903101,60.37,-10.25,61.2339725969,132.82,57.81,-6.35,58.1577045627,1.9635,-1.4005,2.4117903101,57.81,-6.35,58.1577045627,132.89
2020-12-30 23:30:00,60.0665,-12.027,61.2587393867,1.0065,-1.347,1.6815026762,59.06,-10.68,60.017880669,132.78,56.56,-6.77,56.9637296883,1.0065,-1.347,1.6815026762,56.56,-6.77,56.9637296883,132.85
2020-12-31 00:00:00,58.911,-11.9415,60.1091119819,1.001,-1.2815,1.6261129266,57.91,-10.66,58.8829661277,131.9,55.42,-6.78,55.8331872635,1.001,-1.2815,1.6261129266,55.42,-6.78,55.8331872635,131.97
2020-12-31 00:30:00,59.808,-11.775500000000001,60.9562077581,2.168,-1.2755,2.5153775562,57.64,-10.5,58.5885620237,131.73,55.18,-6.65,55.5792668178,2.168,-1.2755,2.5153775562,55.18,-6.65,55.5792668178,131.8
2020-12-31 01:00:00,62.0175,-11.3005,63.0386516869,1.5075,-1.2005,1.9271109205,60.51,-10.1,61.3471278871,131.43,57.91,-6.27,58.2484420393,1.5075,-1.2005,1.9271109205,57.91,-6.27,58.2484420393,131.5
2020-12-31 01:30:00,62.0095,-11.476,63.0624822398,0.7295,-1.196,1.4009233562,61.28,-10.28,62.136276039,131.43,58.64,-6.45,58.9936615239,0.7295,-1.196,1.4009233562,58.64,-6.45,58.9936615239,131.5
2020-12-31 02:00:00,61.1385,-11.5155,62.2135268451,0.5185000000000001,-1.1755,1.2847733263,60.62,-10.34,61.4955282927,131.48,58.02,-6.49,58.3818507757,0.5185000000000001,-1.1755,1.2847733263,58.02,-6.49,58.3818507757,131.55
2020-12-31 02:30:00,60.459,-11.5845,61.5588443788,0.439,-1.1245,1.2071541948,60.02,-10.46,60.9246419768,131.06,57.43,-6.63,57.8114331253,0.439,-1.1245,1.2071541948,57.43,-6.63,57.8114331253,131.14
2020-12-31 03:00:00,60.014,-11.682,61.1404066064,0.604,-1.162,1.3096029933,59.41,-10.52,60.3342232899,130.9,56.85,-6.69,57.2422798288,0.604,-1.162,1.3096029933,56.85,-6.69,57.2422798288,130.98
2020-12-31 03:30:00,59.5355,-11.81,60.695567056,0.6955,-1.16,1.3525236597,58.84,-10.65,59.7960542176,131.21,56.36,-6.79,56.7675409015,0.6955,-1.16,1.3525236597,56.36,-6.79,56.7675409015,131.29
2020-12-31 04:00:00,58.9495,-11.795,60.1179305636,0.8695,-1.115,1.4139502290000001,58.08,-10.68,59.0537788799,131.3,55.68,-6.78,56.0912720483,0.8695,-1.115,1.4139502290000001,55.68,-6.78,56.0912720483,131.37
2020-12-31 04:30:00,58.302,-11.921,59.5082636698,2.062,-1.151,2.3614921131,56.24,-10.77,57.2619463518,131.4,53.86,-6.91,54.3014520984,2.062,-1.151,2.3614921131,53.86,-6.91,54.3014520984,131.47
2020-12-31 05:00:00,57.697,-11.92,58.9154496631,2.507,-1.15,2.7581785656,55.19,-10.77,56.2310323576,131.32,52.83,-6.93,53.2825843968,2.507,-1.15,2.7581785656,52.83,-6.93,53.2825843968,131.4
2020-12-31 05:30:00,57.3975,-11.978,58.6339960283,2.1475,-0.718,2.2643498515,55.25,-11.26,56.3857260306,131.32,52.89,-7.4,53.4051692255,2.1475,-0.718,2.2643498515,52.89,-7.4,53.4051692255,131.4
2020-12-31 06:00:00,57.039,-11.73,58.232640512,2.009,-0.55,2.0829260669,55.03,-11.18,56.1541921854,131.17,52.67,-7.32,53.1762287117,2.009,-0.55,2.0829260669,52.67,-7.32,53.1762287117,131.25
2020-12-31 06:30:00,58.1205,-11.557,59.2583898638,2.1805,-0.547,2.2480634444,55.94,-11.01,57.013188825,131.44,53.56,-7.15,54.0351376421,2.1805,-0.547,2.2480634444,53.56,-7.15,54.0351376421,131.52
2020-12-31 07:00:00,59.136,-11.1065,60.1699330085,2.496,-0.5865,2.5639809379000003,56.64,-10.52,57.6086799016,131.44,54.21,-6.67,54.6187971307,2.496,-0.5865,2.5639809379000003,54.21,-6.67,54.6187971307,131.52
2020-12-31 07:30:00,59.977,-10.944,60.9672999648,2.427,-0.5740000000000001,2.4939536884,57.55,-10.37,58.4768278893,131.27,55.07,-6.54,55.4569788214,2.427,-0.5740000000000001,2.4939536884,55.07,-6.54,55.4569788214,131.36
2020-12-31 08:00:00,59.9885,-10.9215,60.9745790842,2.0185,-0.47150000000000003,2.0728373067,57.97,-10.45,58.9043580731,131.1,55.48,-6.63,55.8747465319,2.0185,-0.47150000000000003,2.0728373067,55.48,-6.63,55.8747465319,131.23
2020-12-31 08:30:00,61.168,-10.506,62.0636790724,2.588,-0.336,2.6097202915,58.58,-10.17,59.4562469384,130.72,56.06,-6.36,56.4196171557,2.588,-0.336,2.6097202915,56.06,-6.36,56.4196171557,130.81
2020-12-31 09:00:00,62.7185,-10.1305,63.5313880889,2.9885,-0.3805,3.0126255161,59.73,-9.75,60.5205370102,130.39,57.22,-5.92,57.5254274213,2.9885,-0.3805,3.0126255161,57.22,-5.92,57.5254274213,130.48
2020-12-31 09:30:00,63.421,-10.332,64.2570888307,7.561,-0.602,7.5849274881,55.86,-9.73,56.7010802366,130.29,53.57,-5.92,53.8961158155,7.561,-0.602,7.5849274881,53.57,-5.92,53.8961158155,130.36
2020-12-31 10:00:00,64.0925,-10.4705,64.9421275175,9.7525,-1.1205,9.8166581126,54.34,-9.35,55.1385355264,130.18,52.03,-5.61,52.3315679108,9.7525,-1.1205,9.8166581126,52.03,-5.61,52.3315679108,130.25
2020-12-31 10:30:00,64.336,-10.283,65.1525976842,13.746,-1.083,13.7885969192,50.59,-9.2,51.4197248145,130.23,48.44,-5.49,48.7501148717,13.746,-1.083,13.7885969192,48.44,-5.49,48.7501148717,130.3
2020-12-31 11:00:00,64.2665,-10.739,65.1575716494,19.5865,-1.499,19.6437772144,44.68,-9.24,45.6254315048,130.29,42.8,-5.57,43.1609186649,19.5865,-1.499,19.6437772144,42.8,-5.57,43.1609186649,130.36
2020-12-31 11:30:00,64.5075,-10.6665,65.3834212817,19.8275,-1.7765,19.9069261439,44.68,-8.89,45.5558393623,130.47,42.8,-5.24,43.1195732817,19.8275,-1.7765,19.9069261439,42.8,-5.24,43.1195732817,130.53
2020-12-31 12:00:00,65.6755,-10.2415,66.469238167,17.8455,-2.3015,17.9932979884,47.83,-7.94,48.4845593978,131.49,45.81,-4.26,46.0076482772,17.8455,-2.3015,17.9932979884,45.81,-4.26,46.0076482772,131.55
2020-12-31 12:30:00,65.402,-10.3345,66.2134691302,23.992,-2.0145,24.0764256951,41.41,-8.32,42.2375484611,131.6,39.7,-4.66,39.9725605885,23.992,-2.0145,24.0764256951,39.7,-4.66,39.9725605885,131.66
2020-12-31 13:00:00,66.29,-10.7065,67.1490375378,19.53,-1.9465,19.6267613796,46.76,-8.76,47.5734715992,132.08,44.79,-5.05,45.0737906105,19.53,-1.9465,19.6267613796,44.79,-5.05,45.0737906105,132.15
2020-12-31 13:30:00,66.0895,-10.614,66.9363802894,19.0395,-1.9340000000000002,19.1374741345,47.05,-8.68,47.8439640916,132.08,45.09,-4.95,45.3608928484,19.0395,-1.9340000000000002,19.1374741345,45.09,-4.95,45.3608928484,132.15
2020-12-31 14:00:00,66.0885,-10.7565,66.9581371045,21.3485,-1.6165,21.4096128993,44.74,-9.14,45.6640690259,132.21,42.88,-5.4,43.218681146,21.3485,-1.6165,21.4096128993,42.88,-5.4,43.218681146,132.29
2020-12-31 14:30:00,66.019,-10.446,66.8403117662,6.529,-1.186,6.6358448595,59.49,-9.26,60.2063759082,132.03,56.98,-5.42,57.2371976952,6.529,-1.186,6.6358448595,56.98,-5.42,57.2371976952,132.13
2020-12-31 15:00:00,66.388,-9.6945,67.0920999392,4.568,-0.6045,4.6078242425,61.82,-9.09,62.4847221327,131.93,59.26,-5.21,59.4885846192,4.568,-0.6045,4.6078242425,59.26,-5.21,59.4885846192,132.02
2020-12-31 15:30:00,67.138,-9.5625,67.8155767523,2.938,-0.3725,2.9615199223,64.2,-9.19,64.8544223627,131.71,61.45,-5.35,61.6824529344,2.938,-0.3725,2.9615199223,61.45,-5.35,61.6824529344,131.79
2020-12-31 16:00:00,67.228,-9.701,67.9243210124,2.958,-0.421,2.9878093982,64.27,-9.28,64.9365174613,131.71,61.51,-5.45,61.750972462,2.958,-0.421,2.9878093982,61.51,-5.45,61.750972462,131.79
2020-12-31 16:30:00,68.9175,-8.93,69.4936450782,0.9475,-0.14,0.9577871632,67.97,-8.79,68.5360124314,131.36,65.02,-4.97,65.2096718286,0.9475,-0.14,0.9577871632,65.02,-4.97,65.2096718286,131.43
2020-12-31 17:00:00,72.846,-7.5205,73.2331730587,0.34600000000000003,-0.1505,0.37731452400000004,72.5,-7.37,72.8736365224,130.98,69.34,-3.61,69.433908863,0.34600000000000003,-0.1505,0.37731452400000004,69.34,-3.61,69.433908863,131.05
2020-12-31 17:30:00,75.043,-7.0835,75.3765734247,0.41300000000000003,-0.3135,0.5185086788000001,74.63,-6.77,74.9364383995,130.8,71.37,-3.02,71.433866618,0.41300000000000003,-0.3135,0.5185086788000001,71.37,-3.02,71.433866618,130.87
2020-12-31 18:00:00,75.6075,-6.819,75.9143781984,0.34750000000000003,-0.309,0.4650131719,75.26,-6.51,75.5410332204,130.93,71.96,-2.77,72.0132939116,0.34750000000000003,-0.309,0.4650131719,71.96,-2.77,72.0132939116,131.0
2020-12-31 18:30:00,74.5125,-7.243,74.8637008519,0.3325,-0.303,0.4498502529,74.18,-6.94,74.5039327821,131.06,70.95,-3.18,71.0212285165,0.3325,-0.303,0.4498502529,70.95,-3.18,71.0212285165,131.13
2020-12-31 19:00:00,73.036,-7.9565,73.4681100087,0.336,-0.3165,0.461593165,72.7,-7.64,73.1003392605,131.27,69.55,-3.85,69.6564785214,0.336,-0.3165,0.461593165,69.55,-3.85,69.6564785214,131.34
2020-12-31 19:30:00,70.866,-8.7225,71.4007840451,0.326,-0.36250000000000004,0.48752666590000004,70.54,-8.36,71.0336624425,131.65,67.49,-4.52,67.6411893745,0.326,-0.36250000000000004,0.48752666590000004,67.49,-4.52,67.6411893745,131.71
2020-12-31 20:00:00,68.682,-9.591,69.3484275597,0.332,-0.381,0.5053563099,68.35,-9.21,68.9677214355,131.79,65.48,-5.32,65.6957593761,0.332,-0.381,0.5053563099,65.48,-5.32,65.6957593761,131.85
2020-12-31 20:30:00,67.145,-10.1485,67.9076069174,0.385,-0.5385,0.6619722426,66.76,-9.61,67.4481259932,131.96,64.0,-5.66,64.2497906611,0.385,-0.5385,0.6619722426,64.0,-5.66,64.2497906611,132.03
2020-12-31 21:00:00,65.919,-10.6845,66.7792864686,0.429,-0.5945,0.7331243073,65.49,-10.09,66.2627210428,132.16,62.67,-6.18,62.9739731953,0.429,-0.5945,0.7331243073,62.67,-6.18,62.9739731953,132.23
2020-12-31 21:30:00,64.429,-11.0,65.3612732511,0.47900000000000004,-0.62,0.7834800572,63.95,-10.38,64.7869346396,132.59,61.23,-6.46,61.5698343347,0.47900000000000004,-0.62,0.7834800572,61.23,-6.46,61.5698343347,132.66
2020-12-31 22:00:00,62.855,-11.6255,63.9210706673,0.425,-0.6255000000000001,0.7562243384,62.43,-11.0,63.391678476,132.56,59.76,-7.05,60.174413998,0.425,-0.6255000000000001,0.7562243384,59.76,-7.05,60.174413998,132.63
2020-12-31 22:30:00,61.5055,-11.975,62.6604113875,0.4055,-0.5750000000000001,0.7036016273,61.1,-11.4,62.1544045101,132.68,58.53,-7.44,59.000970331,0.4055,-0.5750000000000001,0.7036016273,58.53,-7.44,59.000970331,132.75
2020-12-31 23:00:00,60.046,-12.2675,61.2863253283,0.396,-0.48750000000000004,0.6280702588,59.65,-11.78,60.8020632874,132.08,57.18,-7.84,57.714972061,0.396,-0.48750000000000004,0.6280702588,57.18,-7.84,57.714972061,132.15
2020-12-31 23:30:00,59.429,-12.4315,60.7153047695,0.389,-0.4415,0.5884243792,59.04,-11.99,60.2451798902,131.89,56.55,-8.05,57.120092787,0.389,-0.4415,0.5884243792,56.55,-8.05,57.120092787,131.96
2021-01-01 00:00:00,58.9285,-12.47,60.2334542613,0.3885,-0.44,0.5869686959,58.54,-12.03,59.7633039582,131.92,56.06,-8.08,56.639297312,0.3885,-0.44,0.5869686959,56.06,-8.08,56.639297312,131.99
2021-01-01 00:30:00,60.115,-12.206,61.3416633374,0.375,-0.426,0.5675394259000001,59.74,-11.78,60.8903604851,131.76,57.19,-7.85,57.7262384016,0.375,-0.426,0.5675394259000001,57.19,-7.85,57.7262384016,131.82
2021-01-01 01:00:00,61.8615,-11.793,62.9755510595,0.21150000000000002,-0.443,0.49089841110000004,61.65,-11.35,62.686082985,131.5,59.04,-7.42,59.5044368094,0.21150000000000002,-0.443,0.49089841110000004,59.04,-7.42,59.5044368094,131.56
2021-01-01 01:30:00,61.4525,-11.8155,62.5780776031,0.2025,-0.4455,0.4893633619,61.25,-11.37,62.2963835226,131.64,58.76,-7.42,59.2266325229,0.2025,-0.4455,0.4893633619,58.76,-7.42,59.2266325229,131.7
2021-01-01 02:00:00,60.2745,-12.1475,61.4863977356,0.1845,-0.40750000000000003,0.4473214728,60.09,-11.74,61.2261030934,131.22,57.62,-7.83,58.1495769546,0.1845,-0.40750000000000003,0.4473214728,57.62,-7.83,58.1495769546,131.28
2021-01-01 02:30:00,59.5175,-12.3315,60.7815654496,0.1575,-0.4415,0.4687520667,59.36,-11.89,60.5390923288,131.22,57.11,-8.02,57.6703780116,0.1575,-0.4415,0.4687520667,57.11,-8.02,57.6703780116,131.28
2021-01-01 03:00:00,58.7435,-12.3905,60.0360165442,0.1535,-0.48050000000000004,0.5044229376,58.59,-11.91,59.7882613897,131.42,56.09,-7.98,56.6548188595,0.1535,-0.48050000000000004,0.5044229376,56.09,-7.98,56.6548188595,131.49
2021-01-01 03:30:00,57.721,-12.58,59.0759700809,0.151,-0.49,0.5127387249,57.57,-12.09,58.8257851626,131.51,55.09,-8.17,55.6925219397,0.151,-0.49,0.5127387249,55.09,-8.17,55.6925219397,131.57
2021-01-01 04:00:00,56.701,-12.9775,58.1671634795,0.161,-0.47750000000000004,0.5039119467000001,56.54,-12.5,57.905281279,131.8,54.14,-8.55,54.8109669683,0.161,-0.47750000000000004,0.5039119467000001,54.14,-8.55,54.8109669683,131.86
2021-01-01 04:30:00,55.866,-13.0305,57.3655287281,0.186,-0.4605,0.4966449939,55.68,-12.57,57.0812342193,131.94,53.38,-8.62,54.0715156066,0.186,-0.4605,0.4966449939,53.38,-8.62,54.0715156066,132.01
2021-01-01 05:00:00,55.136,-13.151,56.682689571,0.20600000000000002,-0.461,0.5049326688,54.93,-12.69,56.3767771339,132.06,52.66,-8.74,53.3803634308,0.20600000000000002,-0.461,0.5049326688,52.66,-8.74,53.3803634308,132.12
2021-01-01 05:30:00,53.6965,-13.485,55.3638811614,0.23650000000000002,0.005,0.2365528482,53.46,-13.49,55.1357570003,132.4,51.34,-9.51,52.2133670625,0.23650000000000002,0.005,0.2365528482,51.34,-9.51,52.2133670625,132.47
2021-01-01 06:00:00,53.6925,-13.142,55.2774521867,0.21250000000000002,0.098,0.234009081,53.48,-13.24,55.0945369343,132.4,51.4,-9.25,52.2256881238,0.21250000000000002,0.098,0.234009081,51.4,-9.25,52.2256881238,132.47
2021-01-01 06:30:00,54.4155,-12.6625,55.8693614291,0.2255,0.11750000000000001,0.25427642440000003,54.19,-12.78,55.676606398,131.83,52.08,-8.78,52.8149107734,0.2255,0.11750000000000001,0.25427642440000003,52.08,-8.78,52.8149107734,131.9
2021-01-01 07:00:00,55.223,-12.358,56.5888672179,0.323,0.032,0.32458126870000004,54.9,-12.39,56.2807435985,132.48,52.68,-8.4,53.3455002788,0.323,0.032,0.32458126870000004,52.68,-8.4,53.3455002788,132.56
2021-01-01 07:30:00,55.2285,-12.588,56.6449022971,0.5285000000000001,0.032,0.5294678933,54.7,-12.62,56.1369254591,132.53,52.41,-8.64,53.1173954557,0.5285000000000001,0.032,0.5294678933,52.41,-8.64,53.1173954557,132.61
2021-01-01 08:00:00,54.7225,-12.6125,56.1571648367,0.6025,0.0275,0.6031272668000001,54.12,-12.64,55.5764698411,132.44,51.86,-8.66,52.5780866902,0.6025,0.0275,0.6031272668000001,51.86,-8.66,52.5780866902,132.52
2021-01-01 08:30:00,55.297,-12.3985,56.6699303974,0.657,0.2315,0.6965925997,54.64,-12.63,56.0807141538,132.18,52.38,-8.67,53.092685937,0.657,0.2315,0.6965925997,52.38,-8.67,53.092685937,132.26
2021-01-01 09:00:00,56.2035,-12.126,57.4967241523,1.9235000000000002,0.244,1.9389141936,54.28,-12.37,55.6716741261,131.83,52.0,-8.43,52.6788847642,1.9235000000000002,0.244,1.9389141936,52.0,-8.43,52.6788847642,131.91
2021-01-01 09:30:00,57.8285,-11.9265,59.0455486426,5.1885,-0.40650000000000003,5.2043995331,52.64,-11.52,53.885805181,131.56,50.44,-7.65,51.0168217356,5.1885,-0.40650000000000003,5.2043995331,50.44,-7.65,51.0168217356,131.63
2021-01-01 10:00:00,59.405,-11.6085,60.5285990029,3.9450000000000003,-0.41850000000000004,3.9671359001,55.46,-11.19,56.5776254362,131.33,53.12,-7.33,53.6233465946,3.9450000000000003,-0.41850000000000004,3.9671359001,53.12,-7.33,53.6233465946,131.38
2021-01-01 10:30:00,60.554,-11.33,61.604835979,4.444,-0.5700000000000001,4.4804057852,56.11,-10.76,57.1323874873,131.33,53.73,-6.9,54.1712368328,4.444,-0.5700000000000001,4.4804057852,53.73,-6.9,54.1712368328,131.38
2021-01-01 11:00:00,61.471,-11.249,62.4917901968,5.591,-0.5690000000000001,5.6198791802,55.88,-10.68,56.8914475119,131.59,53.53,-6.84,53.9652341791,5.591,-0.5690000000000001,5.6198791802,53.53,-6.84,53.9652341791,131.64
2021-01-01 11:30:00,61.907,-11.37,62.9424622095,10.797,-0.77,10.8244218783,51.11,-10.6,52.1976254249,131.11,48.98,-6.78,49.4470302445,10.797,-0.77,10.8244218783,48.98,-6.78,49.4470302445,131.15
2021-01-01 12:00:00,61.2405,-11.7385,62.3553624198,21.6905,-1.5685,21.7471373403,39.55,-10.17,40.8366428591,131.11,38.0,-6.39,38.5335191749,21.6905,-1.5685,21.7471373403,38.0,-6.39,38.5335191749,131.15
2021-01-01 12:30:00,61.2795,-11.759,62.397525602,26.5395,-2.229,26.6329401541,34.74,-9.53,36.0234437554,130.9,33.37,-5.87,33.8823523386,26.5395,-2.229,26.6329401541,33.37,-5.87,33.8823523386,130.94
2021-01-01 13:00:00,61.1465,-11.623,62.2413736292,25.7965,-2.023,25.8757017538,35.35,-9.6,36.6303494387,130.9,33.91,-5.95,34.4280496107,25.7965,-2.023,25.8757017538,33.91,-5.95,34.4280496107,130.94
2021-01-01 13:30:00,60.324,-11.7055,61.44919614,25.814,-2.0155,25.8925633387,34.51,-9.69,35.8446118685,131.03,33.12,-6.02,33.662661808,25.814,-2.0155,25.8925633387,33.12,-6.02,33.662661808,131.07
2021-01-01 14:00:00,59.4405,-12.0485,60.649314856,25.0105,-2.0185,25.0918204302,34.43,-10.03,35.8612018761,131.11,33.06,-6.36,33.6662026371,25.0105,-2.0185,25.0918204302,33.06,-6.36,33.6662026371,131.17
2021-01-01 14:30:00,59.3555,-12.1175,60.5797753916,22.4055,-1.7075,22.4704692096,36.95,-10.41,38.388417524,131.48,35.49,-6.69,36.1150411878,22.4055,-1.7075,22.4704692096,35.49,-6.69,36.1150411878,131.54
2021-01-01 15:00:00,59.931,-11.952,61.1111697237,16.111,-1.182,16.15430113,43.82,-10.77,45.1241099635,132.17,42.02,-6.96,42.5925110788,16.111,-1.182,16.15430113,42.02,-6.96,42.5925110788,132.21
2021-01-01 15:30:00,60.8085,-11.6255,61.9098208889,11.3985,-0.8655,11.4313119326,49.41,-10.76,50.5680304145,132.02,47.36,-6.93,47.8643343211,11.3985,-0.8655,11.4313119326,47.36,-6.93,47.8643343211,132.07
2021-01-01 16:00:00,62.5565,-10.995,63.5153974816,6.1265,-0.405,6.1398719246,56.43,-10.59,57.4150938343,131.84,54.04,-6.74,54.4586926027,6.1265,-0.405,6.1398719246,54.04,-6.74,54.4586926027,131.88
2021-01-01 16:30:00,65.3325,-9.7505,66.0560959072,2.2825,-0.12050000000000001,2.2856785645,63.05,-9.63,63.7811837457,131.49,60.36,-5.8,60.6380210759,2.2825,-0.12050000000000001,2.2856785645,60.36,-5.8,60.6380210759,131.53
2021-01-01 17:00:00,69.26,-8.49,69.7784185834,1.85,-0.27,1.8695988875,67.41,-8.22,67.9093255746,131.3,64.5,-4.42,64.6512675823,1.85,-0.27,1.8695988875,64.5,-4.42,64.6512675823,131.35
2021-01-01 17:30:00,71.207,-8.129,71.6695018121,2.357,-0.449,2.399385338,68.85,-7.68,69.277015669,131.64,65.94,-3.85,66.0522982189,2.357,-0.449,2.399385338,65.94,-3.85,66.0522982189,131.67
2021-01-01 18:00:00,71.043,-8.386,71.5362344899,2.803,-0.526,2.8519265418,68.24,-7.86,68.6911726498,131.92,65.37,-3.98,65.4910474798,2.803,-0.526,2.8519265418,65.37,-3.98,65.4910474798,131.95
2021-01-01 18:30:00,70.122,-8.858,70.67926887,2.472,-0.518,2.5256896088,67.65,-8.34,68.1621456528,131.81,64.74,-4.52,64.8975962575,2.472,-0.518,2.5256896088,64.74,-4.52,64.8975962575,131.86
2021-01-01 19:00:00,68.3285,-9.371,68.9681053332,1.7585000000000002,-0.521,1.8340565013,66.57,-8.85,67.1556952164,131.71,63.68,-5.01,63.8767759049,1.7585000000000002,-0.521,1.8340565013,63.68,-5.01,63.8767759049,131.76
2021-01-01 19:30:00,66.4955,-10.063,67.2526244042,2.0355,-0.553,2.1092816905,64.46,-9.51,65.157744743,132.09,61.67,-5.64,61.9273647106,2.0355,-0.553,2.1092816905,61.67,-5.64,61.9273647106,132.13
2021-01-01 20:00:00,64.41,-11.091,65.3579251583,2.6,-0.581,2.6641248094,61.81,-10.51,62.6971785649,132.71,59.14,-6.6,59.5071390675,2.6,-0.581,2.6641248094,59.14,-6.6,59.5071390675,132.76
2021-01-01 20:30:00,62.7945,-11.3935,63.8197545631,3.0445,-0.6535000000000001,3.1138468973,59.75,-10.74,60.7075786043,132.71,57.2,-6.82,57.6051421316,3.0445,-0.6535000000000001,3.1138468973,57.2,-6.82,57.6051421316,132.76
2021-01-01 21:00:00,61.662,-11.8,62.7809066835,2.442,-0.6000000000000001,2.5146299926999998,59.22,-11.2,60.2697967476,132.82,56.67,-7.27,57.1344186984,2.442,-0.6000000000000001,2.5146299926999998,56.67,-7.27,57.1344186984,132.87
2021-01-01 21:30:00,60.5385,-12.0335,61.7228896318,2.7984999999999998,-0.6235,2.8671160597,57.74,-11.41,58.8565688772,132.98,55.27,-7.46,55.7711798333,2.7984999999999998,-0.6235,2.8671160597,55.27,-7.46,55.7711798333,133.03
2021-01-01 22:00:00,59.1055,-12.216,60.3547080703,2.6955,-0.486,2.738962623,56.41,-11.73,57.6166729341,131.85,54.01,-7.83,54.5746186427,2.6955,-0.486,2.738962623,54.01,-7.83,54.5746186427,131.9
2021-01-01 22:30:00,57.7575,-12.5235,59.0996350116,3.0575,-0.4635,3.0924324568,54.7,-12.06,56.0136911835,131.73,52.37,-8.14,52.9988348929,3.0575,-0.4635,3.0924324568,52.37,-8.14,52.9988348929,131.79
2021-01-01 23:00:00,56.3385,-13.238,57.8728885252,2.7984999999999998,-0.648,2.8725435158,53.54,-12.59,55.0003609079,132.24,51.28,-8.63,52.001108642,2.7984999999999998,-0.648,2.8725435158,51.28,-8.63,52.001108642,132.31
2021-01-01 23:30:00,54.66,-13.493500000000001,56.3008893558,2.63,-0.6935,2.7198974705000003,52.03,-12.8,53.5813484339,132.46,49.87,-8.8,50.64046702,2.63,-0.6935,2.7198974705000003,49.87,-8.8,50.64046702,132.51
2021-01-02 00:00:00,53.905,-13.5365,55.5786456946,2.335,-0.6365000000000001,2.4201977708,51.57,-12.9,53.1589587934,132.26,49.49,-8.88,50.2803589884,2.335,-0.6365000000000001,2.4201977708,49.49,-8.88,50.2803589884,132.32
2021-01-02 00:30:00,54.9275,-13.438,56.5474146204,2.6375,-0.6880000000000001,2.7257568215,52.29,-12.75,53.8219899298,132.14,50.1,-8.78,50.8635272076,2.6375,-0.6880000000000001,2.7257568215,50.1,-8.78,50.8635272076,132.19
2021-01-02 01:00:00,57.4135,-12.684,58.7979067506,1.5835,-0.674,1.7209730532,55.83,-12.01,57.1071711784,131.84,53.46,-8.08,54.0671619377,1.5835,-0.674,1.7209730532,53.46,-8.08,54.0671619377,131.89
2021-01-02 01:30:00,57.4975,-12.3,58.7984056438,1.0875,-0.56,1.223215537,56.41,-11.74,57.618709635,131.06,54.0,-7.86,54.5690351756,1.0875,-0.56,1.223215537,54.0,-7.86,54.5690351756,131.12
2021-01-02 02:00:00,56.7965,-12.412,58.1369087263,0.8765000000000001,-0.522,1.0201648151,55.92,-11.89,57.1700839601,131.06,53.53,-8.01,54.1259734324,0.8765000000000001,-0.522,1.0201648151,53.53,-8.01,54.1259734324,131.12
2021-01-02 02:30:00,56.484,-12.579,57.8677241388,1.094,-0.549,1.224024918,55.39,-12.03,56.6813284954,131.18,53.02,-8.14,53.641215497,1.094,-0.549,1.224024918,53.02,-8.14,53.641215497,131.23
2021-01-02 03:00:00,55.903,-12.4705,57.2770353567,0.513,-0.5305,0.7379696809,55.39,-11.94,56.6622952235,131.25,53.02,-8.05,53.6276318701,0.513,-0.5305,0.7379696809,53.02,-8.05,53.6276318701,131.31
2021-01-02 03:30:00,55.0935,-12.7515,56.5499292175,0.5335,-0.5515,0.7673164276000001,54.56,-12.2,55.907366241,131.44,52.23,-8.3,52.885375105,0.5335,-0.5515,0.7673164276000001,52.23,-8.3,52.885375105,131.5
2021-01-02 04:00:00,54.4695,-13.125,56.0284932445,1.0195,-0.605,1.1854978912,53.45,-12.52,54.8967476268,131.69,51.17,-8.6,51.8876565283,1.0195,-0.605,1.1854978912,51.17,-8.6,51.8876565283,131.77
2021-01-02 04:30:00,54.0165,-13.0645,55.5739456265,0.7265,-0.5645,0.9200339668,53.29,-12.5,54.7364056182,131.69,51.01,-8.58,51.7265550757,0.7265,-0.5645,0.9200339668,51.01,-8.58,51.7265550757,131.77
2021-01-02 05:00:00,53.563,-13.135,55.1500062919,0.713,-0.605,0.9350903700000001,52.85,-12.53,54.3150384332,131.69,50.6,-8.61,51.3273036502,0.713,-0.605,0.9350903700000001,50.6,-8.61,51.3273036502,131.77
2021-01-02 05:30:00,53.299,-13.4595,54.9721887981,1.259,-0.5595,1.3777232124,52.04,-12.9,53.6150314744,132.11,49.93,-8.89,50.7152541155,1.259,-0.5595,1.3777232124,49.93,-8.89,50.7152541155,132.19
2021-01-02 06:00:00,53.5095,-13.2465,55.1247344892,1.7695,-0.47650000000000003,1.8325344472,51.74,-12.77,53.292593294,132.5,49.61,-8.78,50.3809537425,1.7695,-0.47650000000000003,1.8325344472,49.61,-8.78,50.3809537425,132.59
2021-01-02 06:30:00,54.8455,-12.755,56.3091368718,1.5855000000000001,-0.485,1.6580214866,53.26,-12.27,54.6551049766,132.76,51.01,-8.31,51.682455437,1.5855000000000001,-0.485,1.6580214866,51.01,-8.31,51.682455437,132.9
2021-01-02 07:00:00,55.4815,-12.368,56.8433308863,1.5314999999999999,-0.508,1.6135539191000001,53.95,-11.86,55.2382304206,132.76,51.66,-7.89,52.2590441933,1.5314999999999999,-0.508,1.6135539191000001,51.66,-7.89,52.2590441933,132.86
2021-01-02 07:30:00,56.1645,-12.3745,57.5115580601,2.1745,-0.47450000000000003,2.2256685512,53.99,-11.9,55.2858942227,132.85,51.69,-7.95,52.2977877161,2.1745,-0.47450000000000003,2.2256685512,51.69,-7.95,52.2977877161,133.0
2021-01-02 08:00:00,55.964,-12.1735,57.2727107639,1.114,-0.48350000000000004,1.2144003664,54.85,-11.69,56.0818919082,132.85,52.49,-7.72,53.0546746291,1.114,-0.48350000000000004,1.2144003664,52.49,-7.72,53.0546746291,132.96
2021-01-02 08:30:00,56.9525,-11.761,58.1541776423,1.1925,-0.391,1.2549650394,55.76,-11.37,56.90742043,132.91,53.29,-7.4,53.8013392027,1.1925,-0.391,1.2549650394,53.29,-7.4,53.8013392027,133.02
2021-01-02 09:00:00,57.5525,-11.849,58.759586939100004,2.4625,-0.309,2.4818112841,55.09,-11.54,56.2856971175,132.04,52.74,-7.61,53.286205532,2.4625,-0.309,2.4818112841,52.74,-7.61,53.286205532,132.15
2021-01-02 09:30:00,59.1445,-11.552,60.2620990694,3.3845,-0.302,3.3979470640000002,55.76,-11.25,56.8835661681,131.57,53.39,-7.36,53.8949134891,3.3845,-0.302,3.3979470640000002,53.39,-7.36,53.8949134891,131.67
2021-01-02 10:00:00,60.0895,-11.351,61.1522134616,5.2995,-0.401,5.3146496827,54.79,-10.95,55.8734874516,131.42,52.5,-7.09,52.9765806749,5.2995,-0.401,5.3146496827,52.5,-7.09,52.9765806749,131.56
2021-01-02 10:30:00,61.2015,-11.1775,62.2138257022,5.4515,-0.5875,5.4830656115,55.75,-10.59,56.7468994748,131.69,53.38,-6.72,53.8013271212,5.4515,-0.5875,5.4830656115,53.38,-6.72,53.8013271212,131.77
2021-01-02 11:00:00,62.0115,-11.2765,63.0284505957,5.8815,-0.5565,5.9077689951,56.13,-10.72,57.1445124225,132.1,53.83,-6.8,54.2578003609,5.8815,-0.5565,5.9077689951,53.83,-6.8,54.2578003609,132.17
2021-01-02 11:30:00,62.7105,-11.1715,63.6977960568,7.1005,-0.7115,7.136058611,55.61,-10.46,56.5851897585,131.91,53.35,-6.54,53.7493637172,7.1005,-0.7115,7.136058611,53.35,-6.54,53.7493637172,131.99
2021-01-02 12:00:00,63.483,-10.8615,64.4054615017,7.993,-0.6615,8.0203261311,55.49,-10.2,56.4196783046,131.69,53.15,-6.35,53.5279833358,7.993,-0.6615,8.0203261311,53.15,-6.35,53.5279833358,131.77
2021-01-02 12:30:00,63.8895,-10.944,64.820053581,10.0795,-0.844,10.1147741571,53.81,-10.1,54.7496675789,131.82,51.54,-6.27,51.9199817026,10.0795,-0.844,10.1147741571,51.54,-6.27,51.9199817026,131.9
2021-01-02 13:00:00,64.083,-10.9765,65.0162628982,11.443,-0.9065000000000001,11.4788497355,52.64,-10.07,53.594537968,131.67,50.44,-6.24,50.8245137704,11.443,-0.9065000000000001,11.4788497355,50.44,-6.24,50.8245137704,131.75
2021-01-02 13:30:00,63.569,-11.411,64.5850499884,15.779,-1.361,15.8375870006,47.79,-10.05,48.8353007567,131.8,45.82,-6.25,46.2442958645,15.779,-1.361,15.8375870006,45.82,-6.25,46.2442958645,131.88
2021-01-02 14:00:00,62.138,-11.72,63.233610082,17.088,-1.23,17.1322107155,45.05,-10.49,46.2551899791,132.09,43.17,-6.68,43.6837647187,17.088,-1.23,17.1322107155,43.17,-6.68,43.6837647187,132.18
2021-01-02 14:30:00,61.754,-11.956,62.9007349083,15.224,-1.206,15.2716931609,46.53,-10.75,47.7556635385,131.96,44.65,-6.92,45.1830598787,15.224,-1.206,15.2716931609,44.65,-6.92,45.1830598787,132.05
2021-01-02 15:00:00,61.985,-11.573,63.0561222563,12.655,-1.153,12.7074164959,49.33,-10.42,50.4185015644,131.87,47.29,-6.59,47.7469601127,12.655,-1.153,12.7074164959,47.29,-6.59,47.7469601127,131.96
2021-01-02 15:30:00,63.275,-10.7935,64.1889808865,5.825,-0.4035,5.8389585757999996,57.45,-10.39,58.3819715323,131.91,55.04,-6.53,55.4260092375,5.825,-0.4035,5.8389585757999996,55.04,-6.53,55.4260092375,132.0
2021-01-02 16:00:00,64.96,-10.0435,65.7318301301,2.38,-0.24350000000000002,2.3924239277,62.58,-9.8,63.342690186,131.76,59.92,-5.94,60.2137027594,2.38,-0.24350000000000002,2.3924239277,59.92,-5.94,60.2137027594,131.88
2021-01-02 16:30:00,67.2805,-9.1825,67.9042265732,2.5805,-0.24250000000000002,2.5918693061,64.7,-8.94,65.3147272826,131.46,61.92,-5.11,62.1304957328,2.5805,-0.24250000000000002,2.5918693061,61.92,-5.11,62.1304957328,131.68
2021-01-02 17:00:00,70.753,-8.4135,71.2514841337,3.4130000000000003,-0.2735,3.4239408946,67.34,-8.14,67.8301938667,131.32,64.54,-4.3,64.683085888,3.4130000000000003,-0.2735,3.4239408946,64.54,-4.3,64.683085888,131.51
2021-01-02 17:30:00,73.013,-7.7095,73.4188978346,3.043,-0.4595,3.077497238,69.97,-7.25,70.3446046261,131.41,66.99,-3.46,67.0792941227,3.043,-0.4595,3.077497238,66.99,-3.46,67.0792941227,131.51
2021-01-02 18:00:00,73.208,-7.527,73.5939331263,2.938,-0.437,2.9703220364,70.27,-7.09,70.6267725441,131.41,67.21,-3.32,67.2919497414,2.938,-0.437,2.9703220364,67.21,-3.32,67.2919497414,131.54
