Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-02 18:30:00,72.354,-7.9595,72.7904867153,2.834,-0.4495,2.8694261186,69.52,-7.51,69.9244628152,131.57,66.49,-3.7199999999999998,66.5939824609,2.834,-0.4495,2.8694261186,66.49,-3.7199999999999998,66.5939824609,131.68
2021-01-02 19:00:00,70.729,-8.635,71.2541554297,2.949,-0.465,2.9854356466,67.78,-8.17,68.2706181311,131.77,64.86,-4.35,65.0057082109,2.949,-0.465,2.9854356466,64.86,-4.35,65.0057082109,131.88
2021-01-02 19:30:00,68.8,-9.493,69.451832582,3.26,-0.483,3.2955862908,65.54,-9.01,66.1564184339,131.9,62.69,-5.15,62.901181229,3.26,-0.483,3.2955862908,62.69,-5.15,62.901181229,132.02
2021-01-02 20:00:00,66.8435,-9.8775,67.5693606489,3.1435,-0.4375,3.1737987491,63.7,-9.44,64.3956799793,131.32,60.95,-5.6,61.2067194024,3.1435,-0.4375,3.1737987491,60.95,-5.6,61.2067194024,131.42
2021-01-02 20:30:00,64.6725,-10.5515,65.5276003566,2.1725,-0.5215000000000001,2.2342154104,62.5,-10.03,63.2996911525,131.58,59.79,-6.17,60.1075120097,2.1725,-0.5215000000000001,2.2342154104,59.79,-6.17,60.1075120097,131.68
2021-01-02 21:00:00,63.337,-10.9895,64.2833157145,2.537,-0.5295,2.5916672722,60.8,-10.46,61.6932054606,131.5,58.17,-6.59,58.5420959652,2.537,-0.5295,2.5916672722,58.17,-6.59,58.5420959652,131.6
2021-01-02 21:30:00,61.5875,-11.8125,62.7100893996,2.4675000000000002,-0.5725,2.5330441173000002,59.12,-11.24,60.1789996593,131.85,56.59,-7.33,57.062746166,2.4675000000000002,-0.5725,2.5330441173000002,56.59,-7.33,57.062746166,131.95
2021-01-02 22:00:00,60.033,-12.2685,61.2737886967,2.463,-0.7685000000000001,2.5801087671,57.57,-11.5,58.7073666587,132.03,55.13,-7.58,55.6486594627,2.463,-0.7685000000000001,2.5801087671,55.13,-7.58,55.6486594627,132.12
2021-01-02 22:30:00,58.556,-12.9525,59.9714297999,2.156,-0.7725000000000001,2.2902166382,56.4,-12.18,57.7001941071,132.38,54.08,-8.19,54.6966406647,2.156,-0.7725000000000001,2.2902166382,54.08,-8.19,54.6966406647,132.47
2021-01-02 23:00:00,56.318,-13.559,57.9272268023,2.618,-0.759,2.7258035512000003,53.7,-12.8,55.2044382274,132.7,51.51,-8.76,52.2495712901,2.618,-0.759,2.7258035512000003,51.51,-8.76,52.2495712901,132.79
2021-01-02 23:30:00,54.2615,-13.9625,56.0291155427,2.8815,-0.6925,2.9635449212,51.38,-13.27,53.0659712057,133.13,49.21,-9.24,50.0699680447,2.8815,-0.6925,2.9635449212,49.21,-9.24,50.0699680447,133.22
2021-01-03 00:00:00,53.461,-14.3215,55.3460376472,3.301,-0.6415000000000001,3.3627553063,50.16,-13.68,51.9919993845,133.27,48.06,-9.65,49.0192421402,3.301,-0.6415000000000001,3.3627553063,48.06,-9.65,49.0192421402,133.37
2021-01-03 00:30:00,54.2095,-14.1735,56.0317587846,3.7895000000000003,-0.6335000000000001,3.842086998,50.42,-13.54,52.2063980753,133.22,48.31,-9.5,49.235211993,3.7895000000000003,-0.6335000000000001,3.842086998,48.31,-9.5,49.235211993,133.31
2021-01-03 01:00:00,56.261,-13.644,57.8917857472,2.771,-0.554,2.825837398,53.49,-13.09,55.0683956549,132.83,51.23,-9.08,52.0284470266,2.771,-0.554,2.825837398,51.23,-9.08,52.0284470266,132.92
2021-01-03 01:30:00,56.46,-13.8285,58.1288139587,2.73,-0.5685,2.7885645501000003,53.73,-13.26,55.3420319468,133.08,51.46,-9.21,52.2776787932,2.73,-0.5685,2.7885645501000003,51.46,-9.21,52.2776787932,133.17
2021-01-03 02:00:00,55.526,-13.9055,57.2407163324,2.636,-0.5455,2.6918518254,52.89,-13.36,54.5512758788,133.18,50.66,-9.33,51.5119840426,2.636,-0.5455,2.6918518254,50.66,-9.33,51.5119840426,133.26
2021-01-03 02:30:00,55.205,-14.013,56.9557389031,3.315,-0.543,3.3591775779,51.89,-13.47,53.6098218613,133.54,49.7,-9.4,50.581122961,3.315,-0.543,3.3591775779,49.7,-9.4,50.581122961,133.63
2021-01-03 03:00:00,55.15,-13.912,56.877642743,4.67,-0.562,4.703694718,50.48,-13.35,52.2154469482,133.75,48.33,-9.29,49.2147640449,4.67,-0.562,4.703694718,48.33,-9.29,49.2147640449,133.84
2021-01-03 03:30:00,54.2615,-14.1765,56.0828274474,4.2915,-0.48650000000000004,4.3189876707,49.97,-13.69,51.8113597583,134.16,47.84,-9.59,48.7917380301,4.2915,-0.48650000000000004,4.3189876707,47.84,-9.59,48.7917380301,134.26
2021-01-03 04:00:00,53.309,-14.202,55.1683449543,3.899,-0.402,3.9196689911,49.41,-13.8,51.3009561314,133.66,47.39,-9.72,48.3765490708,3.899,-0.402,3.9196689911,47.39,-9.72,48.3765490708,133.75
2021-01-03 04:30:00,52.715,-14.4265,54.6534091091,3.875,-0.3965,3.8952326311,48.84,-14.03,50.8152191769,133.81,46.87,-9.9,47.9041428271,3.875,-0.3965,3.8952326311,46.87,-9.9,47.9041428271,133.9
2021-01-03 05:00:00,52.192,-14.177,54.0831969562,3.622,-0.487,3.654593411,48.57,-13.69,50.4624712039,133.58,46.51,-9.64,47.4985231349,3.622,-0.487,3.654593411,46.51,-9.64,47.4985231349,133.67
2021-01-03 05:30:00,52.316,-14.263,54.2254278452,4.136,-0.443,4.1596568368,48.18,-13.82,50.1228969634,133.63,46.16,-9.78,47.184679717,4.136,-0.443,4.1596568368,46.16,-9.78,47.184679717,133.72
2021-01-03 06:00:00,52.555,-13.946,54.3738810552,3.825,-0.456,3.8520852794,48.73,-13.49,50.5627629783,133.45,46.67,-9.46,47.6191190595,3.825,-0.456,3.8520852794,46.67,-9.46,47.6191190595,133.53
2021-01-03 06:30:00,53.485,-13.5745,55.1807237652,3.665,-0.48450000000000004,3.6968858854,49.82,-13.09,51.5109745588,133.17,47.71,-9.08,48.5663515204,3.665,-0.48450000000000004,3.6968858854,47.71,-9.08,48.5663515204,133.26
2021-01-03 07:00:00,53.9145,-13.1455,55.493940935,3.9645,-0.5155000000000001,3.9978744978,49.95,-12.63,51.5220282986,133.43,47.85,-8.64,48.6237812187,3.9645,-0.5155000000000001,3.9978744978,47.85,-8.64,48.6237812187,133.52
2021-01-03 07:30:00,54.4565,-13.1145,56.0133957416,5.1465,-0.5445,5.1752239082,49.31,-12.57,50.8869433156,133.6,47.23,-8.57,48.0012270676,5.1465,-0.5445,5.1752239082,47.23,-8.57,48.0012270676,133.69
2021-01-03 08:00:00,54.5745,-13.0965,56.1239197001,5.5045,-0.6065,5.537812068,49.07,-12.49,50.6346225423,134.16,47.02,-8.47,47.7767862042,5.5045,-0.6065,5.537812068,47.02,-8.47,47.7767862042,134.25
2021-01-03 08:30:00,55.726,-12.884,57.1960184978,3.9859999999999998,-0.464,4.0129156483,51.74,-12.42,53.2098111254,134.1,49.57,-8.37,50.2716799003,3.9859999999999998,-0.464,4.0129156483,49.57,-8.37,50.2716799003,134.2
2021-01-03 09:00:00,56.928,-12.453,58.2741314221,3.868,-0.383,3.8869156152,53.06,-12.07,54.4155170884,133.53,50.83,-8.07,51.4666280224,3.868,-0.383,3.8869156152,50.83,-8.07,51.4666280224,133.64
2021-01-03 09:30:00,58.002,-12.542,59.3425123162,7.542,-0.542,7.5614501255,50.46,-12.0,51.8672497825,133.13,48.4,-8.01,49.0583336448,7.542,-0.542,7.5614501255,48.4,-8.01,49.0583336448,133.22
2021-01-03 10:00:00,59.5065,-12.23,60.7502793594,10.9565,-0.84,10.988652886,48.55,-11.39,49.8681722143,133.81,46.65,-7.37,47.2285866822,10.9565,-0.84,10.988652886,46.65,-7.37,47.2285866822,133.9
2021-01-03 10:30:00,60.409,-12.1115,61.6111654917,16.119,-1.1415,16.1593682813,44.29,-10.97,45.6283354945,133.49,42.47,-7.07,43.0544515701,16.119,-1.1415,16.1593682813,42.47,-7.07,43.0544515701,133.58
2021-01-03 11:00:00,60.564,-12.2195,61.7844177463,18.744,-1.4595,18.8007360561,41.82,-10.76,43.1820564587,132.76,40.11,-6.91,40.700862398699996,18.744,-1.4595,18.8007360561,40.11,-6.91,40.700862398699996,132.84
2021-01-03 11:30:00,61.0245,-12.269,62.2456260411,18.4245,-2.029,18.5358852297,42.6,-10.24,43.8134408601,132.88,40.85,-6.41,41.3498561062,18.4245,-2.029,18.5358852297,40.85,-6.41,41.3498561062,132.96
2021-01-03 12:00:00,61.137,-12.0905,62.321047482,24.797,-2.1905,24.89356341,36.34,-9.9,37.6643810516,132.66,34.83,-6.14,35.3670538779,24.797,-2.1905,24.89356341,34.83,-6.14,35.3670538779,132.76
2021-01-03 12:30:00,60.9115,-12.239,62.1289300829,33.4615,-2.969,33.5929597274,27.45,-9.27,28.9730115797,132.82,26.38,-5.58,26.9636941089,33.4615,-2.969,33.5929597274,26.38,-5.58,26.9636941089,132.92
2021-01-03 13:00:00,60.988,-12.178,62.1919595125,32.748,-2.758,32.8639326314,28.24,-9.42,29.7696825646,132.53,27.15,-5.74,27.7501369366,32.748,-2.758,32.8639326314,27.15,-5.74,27.7501369366,132.62
2021-01-03 13:30:00,60.4545,-12.4415,61.7214508295,32.4545,-2.8315,32.5777832656,28.0,-9.61,29.6032447546,132.61,26.91,-5.92,27.5534843532,32.4545,-2.8315,32.5777832656,26.91,-5.92,27.5534843532,132.7
2021-01-03 14:00:00,59.6865,-12.5695,60.9956606038,30.8365,-2.5195,30.9392568188,28.85,-10.05,30.5503682466,132.72,27.74,-6.33,28.4530578322,30.8365,-2.5195,30.9392568188,27.74,-6.33,28.4530578322,132.82
2021-01-03 14:30:00,59.655,-12.656,60.9827300225,24.785,-2.046,24.8693051974,34.87,-10.61,36.4484430394,132.76,33.5,-6.83,34.1891634879,24.785,-2.046,24.8693051974,33.5,-6.83,34.1891634879,132.82
2021-01-03 15:00:00,60.6075,-12.2125,61.8256759971,17.2675,-1.4425,17.3276473446,43.34,-10.77,44.6581291592,132.66,41.58,-6.93,42.153544335,17.2675,-1.4425,17.3276473446,41.58,-6.93,42.153544335,132.72
2021-01-03 15:30:00,62.3105,-11.7295,63.4048860933,10.5705,-0.7595000000000001,10.5977502565,51.74,-10.97,52.8901550385,132.61,49.65,-7.02,50.1438221519,10.5705,-0.7595000000000001,10.5977502565,49.65,-7.02,50.1438221519,132.66
2021-01-03 16:00:00,64.2495,-10.7695,65.1458393184,5.5995,-0.4595,5.618321858,58.65,-10.31,59.5492955458,132.37,56.19,-6.4,56.553303175,5.5995,-0.4595,5.618321858,56.19,-6.4,56.553303175,132.41
2021-01-03 16:30:00,67.4015,-9.6615,68.090430932,2.3915,-0.1015,2.3936529615,65.01,-9.56,65.7091599398,132.27,62.21,-5.66,62.466948861,2.3915,-0.1015,2.3936529615,62.21,-5.66,62.466948861,132.32
2021-01-03 17:00:00,71.267,-8.5605,71.779296801,2.737,-0.1005,2.73884451,68.53,-8.46,69.0502172335,132.27,65.57,-4.59,65.7304571717,2.737,-0.1005,2.73884451,65.57,-4.59,65.7304571717,132.32
2021-01-03 17:30:00,73.6295,-8.013,74.064238599,3.3795,-0.363,3.3989394302,70.25,-7.65,70.6653026598,132.41,67.2,-3.8200000000000003,67.3084868349,3.3795,-0.363,3.3989394302,67.2,-3.8200000000000003,67.3084868349,132.47
2021-01-03 18:00:00,73.6155,-7.8855,74.0366324903,2.9055,-0.3855,2.9309623846,70.71,-7.5,71.1066389306,132.21,67.63,-3.67,67.729504649,2.9055,-0.3855,2.9309623846,67.63,-3.67,67.729504649,132.27
2021-01-03 18:30:00,72.4725,-8.625,72.9839289245,4.0025,-0.445,4.0271616866,68.47,-8.18,68.9568945066,132.51,65.51,-4.33,65.6529435745,4.0025,-0.445,4.0271616866,65.51,-4.33,65.6529435745,132.58
2021-01-03 19:00:00,70.2255,-9.3245,70.841846041,3.1655,-0.4345,3.1951808243,67.06,-8.89,67.6466976282,132.11,64.15,-5.02,64.346117987,3.1655,-0.4345,3.1951808243,64.15,-5.02,64.346117987,132.18
2021-01-03 19:30:00,68.458,-10.068,69.1943811881,2.558,-0.438,2.5952279283,65.9,-9.63,66.5999016516,132.59,63.05,-5.72,63.3089322292,2.558,-0.438,2.5952279283,63.05,-5.72,63.3089322292,132.66
2021-01-03 20:00:00,66.4345,-10.6825,67.2878785258,3.4845,-0.5225000000000001,3.5234566125,62.95,-10.16,63.764630478,132.47,60.22,-6.23,60.5414015365,3.4845,-0.5225000000000001,3.5234566125,60.22,-6.23,60.5414015365,132.53
2021-01-03 20:30:00,64.709,-10.939,65.6271011245,2.989,-0.449,3.0225356904,61.72,-10.49,62.6050996325,131.93,59.05,-6.58,59.4154769399,2.989,-0.449,3.0225356904,59.05,-6.58,59.4154769399,131.99
2021-01-03 21:00:00,63.192,-11.4925,64.2285483274,3.232,-0.4625,3.2649242334,59.96,-11.03,60.9660766328,132.01,57.45,-7.07,57.8833948555,3.232,-0.4625,3.2649242334,57.45,-7.07,57.8833948555,132.07
2021-01-03 21:30:00,61.554,-11.943,62.7019151621,3.474,-0.523,3.5131474492,58.08,-11.42,59.1920839302,132.22,55.66,-7.44,56.1550460778,3.474,-0.523,3.5131474492,55.66,-7.44,56.1550460778,132.29
2021-01-03 22:00:00,59.8215,-12.4595,61.1052452945,3.5715,-0.5595,3.6150591281,56.25,-11.9,57.4949780416,132.48,53.86,-7.93,54.4406511717,3.5715,-0.5595,3.6150591281,53.86,-7.93,54.4406511717,132.55
2021-01-03 22:30:00,58.1475,-13.1225,59.6098294118,3.4175,-0.6125,3.4719537007,54.73,-12.51,56.1415443322,133.04,52.34,-8.5,53.0257069731,3.4175,-0.6125,3.4719537007,52.34,-8.5,53.0257069731,133.1
2021-01-03 23:00:00,56.06,-13.663499999999999,57.7010817251,4.22,-0.6935,4.2766040558,51.84,-12.97,53.4378751449,133.71,49.49,-8.91,50.2856659497,4.22,-0.6935,4.2766040558,49.49,-8.91,50.2856659497,133.78
2021-01-03 23:30:00,53.937,-14.023,55.7301040552,3.717,-0.493,3.7495517065,50.22,-13.53,52.0106652524,132.79,47.98,-9.52,48.9153431962,3.717,-0.493,3.7495517065,47.98,-9.52,48.9153431962,132.86
2021-01-04 00:00:00,53.045,-13.9085,54.8381108104,3.135,-0.4585,3.1683508723,49.91,-13.45,51.6905271786,132.66,47.76,-9.44,48.6839932627,3.135,-0.4585,3.1683508723,47.76,-9.44,48.6839932627,132.74
2021-01-04 00:30:00,54.1265,-13.453,55.7733019576,3.2965,-0.41300000000000003,3.3222704962,50.83,-13.04,52.4759992759,131.62,48.6,-9.08,49.4409385024,3.2965,-0.41300000000000003,3.3222704962,48.6,-9.08,49.4409385024,131.69
2021-01-04 01:00:00,56.573,-12.8255,58.0086009075,3.463,-0.41550000000000004,3.4878373314,53.11,-12.41,54.5406288926,131.2,50.84,-8.47,51.540726615,3.463,-0.41550000000000004,3.4878373314,50.84,-8.47,51.540726615,131.26
2021-01-04 01:30:00,56.371,-13.2455,57.9062424204,4.341,-0.48550000000000004,4.368064932,52.03,-12.76,53.571806951,131.36,49.82,-8.77,50.5860188194,4.341,-0.48550000000000004,4.368064932,49.82,-8.77,50.5860188194,131.42
2021-01-04 02:00:00,55.922,-13.1795,57.4540625565,4.172,-0.5295,4.2054671857,51.75,-12.65,53.2736801807,131.83,49.47,-8.7,50.2291837481,4.172,-0.5295,4.2054671857,49.47,-8.7,50.2291837481,131.89
2021-01-04 02:30:00,55.668,-13.182,57.2074413691,2.968,-0.592,3.0264646041,52.7,-12.59,54.1830056383,131.88,50.37,-8.63,51.1039509236,2.968,-0.592,3.0264646041,50.37,-8.63,51.1039509236,131.94
2021-01-04 03:00:00,55.2025,-13.515,56.8328358544,2.9025,-0.6950000000000001,2.9845487515,52.3,-12.82,53.8483277363,132.4,49.99,-8.82,50.7621167801,2.9025,-0.6950000000000001,2.9845487515,49.99,-8.82,50.7621167801,132.45
2021-01-04 03:30:00,54.795,-13.7615,56.4966450973,4.575,-0.7215,4.6315426426,50.22,-13.04,51.8853543883,132.7,48.01,-9.04,48.8536764226,4.575,-0.7215,4.6315426426,48.01,-9.04,48.8536764226,132.76
2021-01-04 04:00:00,53.8555,-13.988,55.6424210854,4.7555,-0.718,4.8093974934,49.1,-13.27,50.861605362,133.01,46.97,-9.23,47.8682963975,4.7555,-0.718,4.8093974934,46.97,-9.23,47.8682963975,133.06
2021-01-04 04:30:00,53.499,-13.9795,55.2952929394,3.489,-0.6595000000000001,3.5507831883,50.01,-13.32,51.753478144,133.11,47.88,-9.29,48.7729279416,3.489,-0.6595000000000001,3.5507831883,47.88,-9.29,48.7729279416,133.17
2021-01-04 05:00:00,53.2295,-13.8955,55.0133128479,3.9995000000000003,-0.6655,4.0544901652,49.23,-13.23,50.9767182153,132.89,47.13,-9.21,48.021463951,3.9995000000000003,-0.6655,4.0544901652,47.13,-9.21,48.021463951,132.95
2021-01-04 05:30:00,53.765,-13.804,55.5087888627,3.635,-0.5740000000000001,3.6800408965,50.13,-13.23,51.8464058542,132.62,47.94,-9.22,48.8185620436,3.635,-0.5740000000000001,3.6800408965,47.94,-9.22,48.8185620436,132.68
2021-01-04 06:00:00,54.752,-13.2585,56.3344417408,2.742,-0.6085,2.8087072204,52.01,-12.65,53.526279527,133.38,49.79,-8.55,50.5187747278,2.742,-0.6085,2.8087072204,49.79,-8.55,50.5187747278,133.44
2021-01-04 06:30:00,56.5455,-12.6625,57.9459444353,2.9655,-0.5125000000000001,3.009459503,53.58,-12.15,54.9403212586,133.07,51.49,-8.06,52.1170192931,2.9655,-0.5125000000000001,3.009459503,51.49,-8.06,52.1170192931,133.13
2021-01-04 07:00:00,58.4135,-12.1655,59.6668783539,2.8535,-0.5055000000000001,2.8979290019,55.56,-11.66,56.7703197102,133.37,53.39,-7.5600000000000005,53.9225898859,2.8535,-0.5055000000000001,2.8979290019,53.39,-7.5600000000000005,53.9225898859,133.43
2021-01-04 07:30:00,60.014,-11.4105,61.0891128291,2.944,-0.49050000000000005,2.9845814196,57.07,-10.92,58.1053465698,132.75,54.74,-6.96,55.1806958999,2.944,-0.49050000000000005,2.9845814196,54.74,-6.96,55.1806958999,132.81
2021-01-04 08:00:00,60.618,-10.7665,61.5667072877,3.2880000000000003,-0.47650000000000003,3.3223480025,57.33,-10.29,58.2461415031,132.2,54.97,-6.37,55.337851422,3.2880000000000003,-0.47650000000000003,3.3223480025,54.97,-6.37,55.337851422,132.26
2021-01-04 08:30:00,62.812,-10.0145,63.6053264613,3.442,-0.3045,3.4554426996,59.37,-9.71,60.1587981928,132.08,56.86,-5.8100000000000005,57.1560644201,3.442,-0.3045,3.4554426996,56.86,-5.8100000000000005,57.1560644201,132.13
2021-01-04 09:00:00,63.9745,-9.463,64.6705885179,4.2245,-0.303,4.2353523171,59.75,-9.16,60.4480611765,131.74,57.23,-5.29,57.4739680203,4.2245,-0.303,4.2353523171,57.23,-5.29,57.4739680203,131.79
2021-01-04 09:30:00,64.766,-9.449,65.4516490014,7.246,-0.229,7.2496177141,57.52,-9.22,58.2542599301,132.58,55.08,-5.36,55.3401843148,7.246,-0.229,7.2496177141,55.08,-5.36,55.3401843148,132.64
2021-01-04 10:00:00,64.133,-9.9145,64.8948302968,12.713,-0.5745,12.7259741965,51.42,-9.34,52.2613815355,133.06,49.27,-5.48,49.5738166778,12.713,-0.5745,12.7259741965,49.27,-5.48,49.5738166778,133.12
2021-01-04 10:30:00,63.43,-10.429,64.2816376658,18.28,-1.149,18.3160749343,45.15,-9.28,46.0938271355,133.15,43.27,-5.48,43.6156313723,18.28,-1.149,18.3160749343,43.27,-5.48,43.6156313723,133.21
2021-01-04 11:00:00,62.47,-10.624,63.3669493979,25.12,-1.604,25.1711584159,37.35,-9.02,38.4237283459,133.08,35.85,-5.27,36.23527839,25.12,-1.604,25.1711584159,35.85,-5.27,36.23527839,133.14
2021-01-04 11:30:00,62.9585,-10.588,63.8426069819,25.7685,-1.658,25.8217845288,37.19,-8.93,38.2471044656,133.12,35.66,-5.18,36.0342614743,25.7685,-1.658,25.8217845288,35.66,-5.18,36.0342614743,133.18
2021-01-04 12:00:00,62.981,-10.7725,63.8956423964,25.671,-2.1425,25.7602513041,37.31,-8.63,38.2950780127,132.98,35.84,-4.87,36.1693585788,25.671,-2.1425,25.7602513041,35.84,-4.87,36.1693585788,133.03
2021-01-04 12:30:00,63.298,-10.81,64.214429095,34.588,-3.1,34.7266431433,28.71,-7.71,29.7272299416,132.74,27.69,-4.05,27.9846136296,34.588,-3.1,34.7266431433,27.69,-4.05,27.9846136296,132.79
2021-01-04 13:00:00,64.13,-10.7585,65.0261656739,33.94,-3.2085,34.0913196026,30.19,-7.55,31.1197461429,132.71,28.99,-3.92,29.2538288092,33.94,-3.2085,34.0913196026,28.99,-3.92,29.2538288092,132.76
2021-01-04 13:30:00,64.255,-10.9765,65.1858004265,33.875,-3.6865,34.0750041416,30.38,-7.29,31.2424150795,132.71,29.19,-3.7,29.4235636863,33.875,-3.6865,34.0750041416,29.19,-3.7,29.4235636863,132.76
2021-01-04 14:00:00,64.636,-10.6785,65.5121580949,29.566,-3.3885,29.7595411297,35.07,-7.29,35.8196733653,132.62,33.66,-3.65,33.8573197403,29.566,-3.3885,29.7595411297,33.66,-3.65,33.8573197403,132.66
2021-01-04 14:30:00,64.5835,-10.7105,65.465588537,24.5035,-2.9605,24.6816950897,40.08,-7.75,40.8224068374,132.42,38.44,-4.09,38.6569747911,24.5035,-2.9605,24.6816950897,38.44,-4.09,38.6569747911,132.42
2021-01-04 15:00:00,65.2925,-10.1745,66.0804888488,18.7325,-2.3545,18.8798894727,46.56,-7.82,47.2121382697,132.35,44.62,-4.12,44.8098069623,18.7325,-2.3545,18.8798894727,44.62,-4.12,44.8098069623,132.33
2021-01-04 15:30:00,66.6175,-9.715,67.3221548322,12.7475,-1.675,12.8570751437,53.87,-8.04,54.4666732966,132.35,51.59,-4.29,51.7680615824,12.7475,-1.675,12.8570751437,51.59,-4.29,51.7680615824,132.33
2021-01-04 16:00:00,68.142,-9.16,68.7549108355,8.192,-1.3599999999999999,8.3041233131,59.95,-7.8,60.4552933993,132.3,57.39,-4.02,57.5306222807,8.192,-1.3599999999999999,8.3041233131,57.39,-4.02,57.5306222807,132.27
2021-01-04 16:30:00,70.663,-8.0705,71.1223772047,4.353,-1.1405,4.4999276939,66.31,-6.93,66.6711406832,132.05,63.47,-3.16,63.5486152485,4.353,-1.1405,4.4999276939,63.47,-3.16,63.5486152485,132.02
2021-01-04 17:00:00,74.443,-7.2605,74.796223897,3.723,-1.1605,3.8996780957,70.72,-6.1,70.9825922322,131.83,67.65,-2.35,67.6908043976,3.723,-1.1605,3.8996780957,67.65,-2.35,67.6908043976,131.81
2021-01-04 17:30:00,77.307,-6.638,77.5914640473,3.607,-1.428,3.8793856472,73.7,-5.21,73.8839231498,131.74,70.5,-1.5,70.5159556413,3.607,-1.428,3.8793856472,70.5,-1.5,70.5159556413,131.73
2021-01-04 18:00:00,77.575,-6.638,77.8584848876,4.805,-1.538,5.04514311,72.77,-5.1,72.948494844,131.68,69.69,-1.35,69.7030745376,4.805,-1.538,5.04514311,69.69,-1.35,69.7030745376,131.68
2021-01-04 18:30:00,76.391,-6.9995,76.7110023481,4.891,-1.5495,5.130578062,71.5,-5.45,71.7074089617,131.68,68.45,-1.71,68.4713560549,4.891,-1.5495,5.130578062,68.45,-1.71,68.4713560549,131.65
2021-01-04 19:00:00,74.6305,-7.514,75.0078111016,4.3004999999999995,-1.454,4.5396493532,70.33,-6.06,70.5905978159,131.82,67.28,-2.32,67.3199881165,4.3004999999999995,-1.454,4.5396493532,67.28,-2.32,67.3199881165,131.81
2021-01-04 19:30:00,72.7365,-8.286,73.2069411207,4.2665,-1.416,4.4953396145,68.47,-6.87,68.813790769,131.57,65.53,-3.12,65.604232333,4.2665,-1.416,4.4953396145,65.53,-3.12,65.604232333,131.56
2021-01-04 20:00:00,70.7615,-8.8975,71.3186889146,3.6215,-1.3675,3.8710875087,67.14,-7.53,67.5609391587,131.14,64.26,-3.77,64.3704940171,3.6215,-1.3675,3.8710875087,64.26,-3.77,64.3704940171,131.13
2021-01-04 20:30:00,68.419,-9.5405,69.0809720636,3.049,-1.3805,3.3469659768,65.37,-8.16,65.8773291808,131.63,62.58,-4.38,62.7330917459,3.049,-1.3805,3.3469659768,62.58,-4.38,62.7330917459,131.62
2021-01-04 21:00:00,66.981,-9.8505,67.7014528001,2.941,-1.4205,3.2660834726,64.04,-8.43,64.5924647308,131.59,61.3,-4.62,61.4738513516,2.941,-1.4205,3.2660834726,61.3,-4.62,61.4738513516,131.59
2021-01-04 21:30:00,65.375,-10.507,66.2139537711,2.555,-1.457,2.9412368147,62.82,-9.05,63.4685347239,131.95,60.15,-5.23,60.3769442751,2.555,-1.457,2.9412368147,60.15,-5.23,60.3769442751,131.96
2021-01-04 22:00:00,63.4895,-11.311,64.4891877081,2.8795,-1.461,3.2289380994,60.61,-9.85,61.405167535,132.12,58.02,-5.98,58.3273589322,2.8795,-1.461,3.2289380994,58.02,-5.98,58.3273589322,132.15
2021-01-04 22:30:00,61.044,-12.0575,62.2234139392,3.194,-1.5375,3.5447908612,57.85,-10.52,58.7987491364,132.58,55.41,-6.63,55.8052416893,3.194,-1.5375,3.5447908612,55.41,-6.63,55.8052416893,132.59
2021-01-04 23:00:00,58.94,-12.486,60.2480190214,3.99,-1.546,4.2790438184,54.95,-10.94,56.0284400996,132.69,52.61,-7.03,53.0776129833,3.99,-1.546,4.2790438184,52.61,-7.03,53.0776129833,132.7
2021-01-04 23:30:00,56.8685,-13.0335,58.3429380002,4.6885,-1.7335,4.9987052824,52.18,-11.3,53.389534555,133.26,50.02,-7.33,50.5542213865,4.6885,-1.7335,4.9987052824,50.02,-7.33,50.5542213865,133.26
2021-01-05 00:00:00,55.9535,-13.242,57.4990845688,5.8435,-1.702,6.0863204196,50.11,-11.54,51.4216267732,133.09,48.11,-7.57,48.70191988,5.8435,-1.702,6.0863204196,48.11,-7.57,48.70191988,133.08
2021-01-05 00:30:00,56.773,-13.177,58.2821315499,4.8629999999999995,-1.687,5.1473039545,51.91,-11.49,53.1664198531,133.05,49.72,-7.57,50.2929746585,4.8629999999999995,-1.687,5.1473039545,49.72,-7.57,50.2929746585,133.04
2021-01-05 01:00:00,59.221,-12.814,60.5914634004,4.591,-1.624,4.8697697071,54.63,-11.19,55.7642627495,132.77,52.31,-7.28,52.8141505659,4.591,-1.624,4.8697697071,52.31,-7.28,52.8141505659,132.76
2021-01-05 01:30:00,59.494,-12.7995,60.8552646552,3.814,-1.5795,4.1281250284,55.68,-11.22,56.7992147833,132.8,53.32,-7.29,53.816043147,3.814,-1.5795,4.1281250284,53.32,-7.29,53.816043147,132.79
2021-01-05 02:00:00,58.5825,-12.831,59.9711919779,3.2125,-1.561,3.5716770921,55.37,-11.27,56.5053077153,132.92,53.01,-7.34,53.5157518867,3.2125,-1.561,3.5716770921,53.01,-7.34,53.5157518867,132.92
2021-01-05 02:30:00,58.2885,-12.926,59.7045283731,2.8085,-1.496,3.1820886616,55.48,-11.43,56.6451701383,133.0,53.13,-7.5,53.6567507402,2.8085,-1.496,3.1820886616,53.13,-7.5,53.6567507402,133.0
2021-01-05 03:00:00,57.9975,-12.894,59.4135106036,1.9875,-1.444,2.4566831806,56.01,-11.45,57.1683706257,133.18,53.64,-7.5,54.16179096,1.9875,-1.444,2.4566831806,53.64,-7.5,54.16179096,133.18
2021-01-05 03:30:00,57.1575,-13.043,58.6267827469,2.2875,-1.533,2.7536784943,54.87,-11.51,56.0642221029,133.56,52.6,-7.54,53.13766649,2.2875,-1.533,2.7536784943,52.6,-7.54,53.13766649,133.56
2021-01-05 04:00:00,56.569,-13.4655,58.1495610581,2.069,-1.5255,2.5705857795,54.5,-11.94,55.7925944907,134.47,52.31,-7.92,52.9061669373,2.069,-1.5255,2.5705857795,52.31,-7.92,52.9061669373,134.46
2021-01-05 04:30:00,55.6075,-13.226,57.1587362723,2.8775,-1.426,3.2114610771,52.73,-11.8,54.0341826995,132.78,50.51,-8.14,51.1617014963,2.8775,-1.426,3.2114610771,50.51,-8.14,51.1617014963,132.78
2021-01-05 05:00:00,55.6005,-13.309,57.1711910078,2.8505000000000003,-1.4889999999999999,3.2159712763,52.75,-11.82,54.0580697029,132.61,50.64,-8.04,51.2742742513,2.8505000000000003,-1.4889999999999999,3.2159712763,50.64,-8.04,51.2742742513,132.59
2021-01-05 05:30:00,55.205,-12.9515,56.7039097175,3.345,-1.1415,3.5344090382999998,51.86,-11.81,53.1877401287,132.16,49.71,-8.01,50.3512085257,3.345,-1.1415,3.5344090382999998,49.71,-8.01,50.3512085257,132.13
2021-01-05 06:00:00,55.98,-12.438,57.3451326967,2.94,-1.178,3.1672202323,53.04,-11.26,54.2220361108,131.68,50.71,-7.53,51.2660218858,2.94,-1.178,3.1672202323,50.71,-7.53,51.2660218858,131.65
2021-01-05 06:30:00,58.1115,-11.684,59.2744657357,3.0015,-1.164,3.2193008946,55.11,-10.52,56.1051022635,131.68,52.65,-6.83,53.0911612229,3.0015,-1.164,3.2193008946,52.65,-6.83,53.0911612229,131.65
2021-01-05 07:00:00,59.8605,-10.819,60.8303396444,2.5305,-1.139,2.7750227477,57.33,-9.68,58.1414765894,131.33,54.8,-6.03,55.1307618304,2.5305,-1.139,2.7750227477,54.8,-6.03,55.1307618304,131.3
2021-01-05 07:30:00,61.0735,-10.2435,61.9265831005,3.0435,-1.1735,3.261900443,58.03,-9.07,58.7345366884,131.13,55.47,-5.44,55.7361148628,3.0435,-1.1735,3.261900443,55.47,-5.44,55.7361148628,131.09
2021-01-05 08:00:00,61.8715,-9.8475,62.6502655102,3.3115,-1.1475,3.5046809413,58.56,-8.7,59.202733045,130.79,55.98,-5.11,56.2127432172,3.3115,-1.1475,3.5046809413,55.98,-5.11,56.2127432172,130.76
2021-01-05 08:30:00,64.985,-8.8355,65.5828962859,3.055,-1.9155000000000002,3.6058515291,61.93,-6.92,62.3154178354,130.43,59.19,-3.39,59.2869985747,3.055,-1.9155000000000002,3.6058515291,59.19,-3.39,59.2869985747,130.42
2021-01-05 09:00:00,66.2395,-8.6715,66.8046875039,4.2595,-1.7715,4.6131933083,61.98,-6.9,62.362892813,130.58,59.23,-3.37,59.3257937157,4.2595,-1.7715,4.6131933083,59.23,-3.37,59.3257937157,130.57
2021-01-05 09:30:00,67.112,-8.524000000000001,67.6511575659,6.252,-1.834,6.5154477974,60.86,-6.69,61.2265930785,131.11,58.16,-3.17,58.2463260644,6.252,-1.834,6.5154477974,58.16,-3.17,58.2463260644,131.09
2021-01-05 10:00:00,67.3465,-8.7975,67.9186798201,8.7865,-2.0075,9.0129150945,58.56,-6.79,58.9523341353,131.14,55.96,-3.2800000000000002,56.0560433852,8.7865,-2.0075,9.0129150945,55.96,-3.2800000000000002,56.0560433852,131.13
2021-01-05 10:30:00,67.191,-9.2735,67.8279314387,12.011,-2.2735,12.2242759806,55.18,-7.0,55.6222293692,131.3,52.79,-3.47,52.9039223499,12.011,-2.2735,12.2242759806,52.79,-3.47,52.9039223499,131.27
2021-01-05 11:00:00,66.804,-9.762,67.5134879857,13.414,-2.482,13.6416905111,53.39,-7.28,53.8840468042,131.25,51.14,-3.7199999999999998,51.2751206727,13.414,-2.482,13.6416905111,51.14,-3.7199999999999998,51.2751206727,131.23
2021-01-05 11:30:00,66.6145,-9.7445,67.3234497816,16.4545,-2.5745,16.6546876434,50.16,-7.17,50.6698579039,131.3,48.0,-3.67,48.1400965932,16.4545,-2.5745,16.6546876434,48.0,-3.67,48.1400965932,131.27
2021-01-05 12:00:00,66.7335,-9.8335,67.4541158455,16.0435,-2.8435,16.293538121,50.69,-6.99,51.1696804758,131.22,48.48,-3.51,48.6068976587,16.0435,-2.8435,16.293538121,48.48,-3.51,48.6068976587,131.19
2021-01-05 12:30:00,67.2765,-9.874,67.9972302984,21.5365,-3.104,21.7590360138,45.74,-6.77,46.2383012231,131.15,43.74,-3.34,43.8673363677,21.5365,-3.104,21.7590360138,43.74,-3.34,43.8673363677,131.12
2021-01-05 13:00:00,67.847,-9.5665,68.5181241078,16.097,-2.7065,16.3229455445,51.75,-6.86,52.2027020373,131.25,49.49,-3.39,49.6059693989,16.097,-2.7065,16.3229455445,49.49,-3.39,49.6059693989,131.21
2021-01-05 13:30:00,67.805,-9.8035,68.5100477102,14.755,-3.0035,15.0575906854,53.05,-6.8,53.4840396754,131.34,50.7,-3.31,50.8079334356,14.755,-3.0035,15.0575906854,50.7,-3.31,50.8079334356,131.29
2021-01-05 14:00:00,66.111,-10.3045,66.9092448115,20.251,-3.3845,20.5318737881,45.86,-6.92,46.3791548004,131.44,43.86,-3.47,43.9970510375,20.251,-3.3845,20.5318737881,43.86,-3.47,43.9970510375,131.38
2021-01-05 14:30:00,64.924,-10.6725,65.7953496248,21.974,-3.3325,22.2252611289,42.95,-7.34,43.5726760711,131.44,41.1,-3.88,41.2827373123,21.974,-3.3325,22.2252611289,41.1,-3.88,41.2827373123,131.38
2021-01-05 15:00:00,64.9475,-10.34,65.7654419604,18.9975,-2.98,19.2298051537,45.95,-7.36,46.5357077952,131.4,43.97,-3.89,44.1417376187,18.9975,-2.98,19.2298051537,43.97,-3.89,44.1417376187,131.34
2021-01-05 15:30:00,65.7645,-9.937,66.5110023173,12.8645,-2.417,13.0895855263,52.9,-7.52,53.4318294652,131.27,50.61,-3.99,50.7670385191,12.8645,-2.417,13.0895855263,50.61,-3.99,50.7670385191,131.2
2021-01-05 16:00:00,67.642,-9.385,68.2899581857,7.272,-2.045,7.5540723454,60.37,-7.34,60.8145747334,131.21,57.71,-3.7800000000000002,57.833662343,7.272,-2.045,7.5540723454,57.71,-3.7800000000000002,57.833662343,131.14
2021-01-05 16:30:00,69.9855,-8.5785,70.50929635520001,3.2555,-1.6585,3.6536149907,66.73,-6.92,67.0878476328,131.18,63.84,-3.3,63.925234454,3.2555,-1.6585,3.6536149907,63.84,-3.3,63.925234454,131.11
2021-01-05 17:00:00,73.6205,-7.5285,74.0044345462,2.4305,-1.5785,2.8981015338000002,71.19,-5.95,71.4382152633,130.88,68.08,-2.38,68.1215883549,2.4305,-1.5785,2.8981015338000002,68.08,-2.38,68.1215883549,130.82
2021-01-05 17:30:00,76.921,-6.7325,77.2150684598,1.9809999999999999,-1.7525,2.6449229195,74.94,-4.98,75.1052860989,130.83,71.56,-1.46,71.5748922458,1.9809999999999999,-1.7525,2.6449229195,71.56,-1.46,71.5748922458,130.77
2021-01-05 18:00:00,77.5,-6.306,77.7561292504,2.42,-1.776,3.0017621491,75.08,-4.53,75.2165360808,130.66,71.7,-1.04,71.7075421417,2.42,-1.776,3.0017621491,71.7,-1.04,71.7075421417,130.61
2021-01-05 18:30:00,76.5945,-6.6395,76.8817298875,2.4745,-1.7495,3.0304950916,74.12,-4.89,74.2811315207,130.45,70.79,-1.4,70.8038424099,2.4745,-1.7495,3.0304950916,70.79,-1.4,70.8038424099,130.4
2021-01-05 19:00:00,74.904,-7.5425,75.2827903458,3.104,-1.7725,3.5744331368999998,71.8,-5.77,72.031471594,130.57,68.58,-2.24,68.6165723423,3.104,-1.7725,3.5744331368999998,68.58,-2.24,68.6165723423,130.54
2021-01-05 19:30:00,72.7355,-8.164,73.1922390438,3.3455,-1.774,3.7867461296,69.39,-6.39,69.6836006532,130.37,66.28,-2.86,66.3416761923,3.3455,-1.774,3.7867461296,66.28,-2.86,66.3416761923,130.35
2021-01-05 20:00:00,70.863,-8.6285,71.3863837244,3.403,-1.8485,3.8726426701000003,67.46,-6.78,67.7998525072,130.47,64.44,-3.23,64.5208997147,3.403,-1.8485,3.8726426701000003,64.44,-3.23,64.5208997147,130.46
2021-01-05 20:30:00,69.228,-9.2305,69.8406623268,3.568,-1.8905,4.037897256,65.66,-7.34,66.0689881866,130.57,62.72,-3.7800000000000002,62.833803004399996,3.568,-1.8905,4.037897256,62.72,-3.7800000000000002,62.833803004399996,130.58
2021-01-05 21:00:00,67.542,-9.8465,68.2559545113,3.612,-1.8965,4.0796147183,63.93,-7.95,64.4224138014,130.61,61.07,-4.37,61.2261529087,3.612,-1.8965,4.0796147183,61.07,-4.37,61.2261529087,130.63
2021-01-05 21:30:00,65.753,-10.205,66.5402061464,3.073,-1.925,3.6261486456,62.68,-8.28,63.2245268863,130.69,59.89,-4.69,60.0733568231,3.073,-1.925,3.6261486456,59.89,-4.69,60.0733568231,130.71
2021-01-05 22:00:00,63.8235,-10.806000000000001,64.7318220681,3.1735,-1.936,3.7174182237,60.65,-8.87,61.2951825187,130.69,58.01,-5.23,58.2452830708,3.1735,-1.936,3.7174182237,58.01,-5.23,58.2452830708,130.71
2021-01-05 22:30:00,62.1465,-11.303,63.1660135773,3.6065,-1.9929999999999999,4.1205450186,58.54,-9.31,59.2756923199,131.39,56.09,-5.62,56.3708479624,3.6065,-1.9929999999999999,4.1205450186,56.09,-5.62,56.3708479624,131.4
2021-01-05 23:00:00,60.0795,-11.6555,61.1996486959,2.1895,-1.8955000000000002,2.8960025035,57.89,-9.76,58.7069816972,131.32,55.34,-6.11,55.6762759171,2.1895,-1.8955000000000002,2.8960025035,55.34,-6.11,55.6762759171,131.33
2021-01-05 23:30:00,58.2805,-12.272,59.5585314145,2.0405,-1.932,2.8100292258,56.24,-10.34,57.1826302298,132.6,53.73,-6.62,54.1362845049,2.0405,-1.932,2.8100292258,53.73,-6.62,54.1362845049,132.6
2021-01-06 00:00:00,57.4855,-12.525500000000001,58.8342660403,1.6855,-1.9155000000000002,2.5514800607,55.8,-10.61,56.7997544009,132.98,53.28,-6.85,53.7185340455,1.6855,-1.9155000000000002,2.5514800607,53.28,-6.85,53.7185340455,132.99
2021-01-06 00:30:00,58.5625,-12.3525,59.851070688,1.5125000000000002,-1.9225,2.4461525913,57.05,-10.43,57.9955808661,132.98,54.53,-6.7,54.9400664361,1.5125000000000002,-1.9225,2.4461525913,54.53,-6.7,54.9400664361,132.99
2021-01-06 01:00:00,60.7385,-11.9315,61.8993220843,1.5485,-1.8215,2.390756052,59.19,-10.11,60.0472164217,132.32,56.53,-6.4,56.8911319979,1.5485,-1.8215,2.390756052,56.53,-6.4,56.8911319979,132.34
2021-01-06 01:30:00,61.1145,-11.789,62.2411650859,1.9045,-1.859,2.6613908488,59.21,-9.93,60.0368969884,132.57,56.61,-6.23,56.9517778476,1.9045,-1.859,2.6613908488,56.61,-6.23,56.9517778476,132.59
2021-01-06 02:00:00,60.6435,-12.0775,61.8344572104,2.4335,-1.7875,3.0194500327,58.21,-10.29,59.1125045993,132.9,55.68,-6.5600000000000005,56.0651050119,2.4335,-1.7875,3.0194500327,55.68,-6.5600000000000005,56.0651050119,132.91
2021-01-06 02:30:00,59.885,-12.258,61.1266863898,2.295,-1.8980000000000001,2.9781586593,57.59,-10.36,58.5144230083,133.07,55.06,-6.62,55.4565415438,2.295,-1.8980000000000001,2.9781586593,55.06,-6.62,55.4565415438,133.08
2021-01-06 03:00:00,59.1625,-12.4115,60.4503659087,2.2025,-1.9215,2.9228699082,56.96,-10.49,57.9178875651,133.26,54.45,-6.73,54.8643363215,2.2025,-1.9215,2.9228699082,54.45,-6.73,54.8643363215,133.26
2021-01-06 03:30:00,58.551,-12.5075,59.8720064575,2.491,-1.8875000000000002,3.1253379417,56.06,-10.62,57.0570591601,133.36,53.66,-6.82,54.0916629436,2.491,-1.8875000000000002,3.1253379417,53.66,-6.82,54.0916629436,133.36
2021-01-06 04:00:00,57.9155,-12.6375,59.2782552586,3.2255,-1.9075000000000002,3.7473199088999998,54.69,-10.73,55.7326564951,133.51,52.38,-6.92,52.8351284658,3.2255,-1.9075000000000002,3.7473199088999998,52.38,-6.92,52.8351284658,133.52
2021-01-06 04:30:00,57.329,-12.7365,58.7267628365,3.419,-1.9165,3.9195067611,53.91,-10.82,54.9850934345,133.43,51.55,-7.05,52.0298472033,3.419,-1.9165,3.9195067611,51.55,-7.05,52.0298472033,133.44
2021-01-06 05:00:00,56.957,-12.6445,58.3436648596,2.327,-1.8945,3.0006764654,54.63,-10.75,55.6776382401,133.39,52.24,-6.99,52.705575606400004,2.327,-1.8945,3.0006764654,52.24,-6.99,52.705575606400004,133.4
2021-01-06 05:30:00,58.0725,-12.221,59.3444866626,1.7525,-2.1310000000000002,2.7590609363,56.32,-10.09,57.2166977376,132.77,53.71,-6.36,54.0852447531,1.7525,-2.1310000000000002,2.7590609363,53.71,-6.36,54.0852447531,132.78
2021-01-06 06:00:00,58.6475,-11.9215,59.8468998236,2.7775,-2.1915,3.5379624786,55.87,-9.73,56.7109319267,132.31,53.24,-6.04,53.5815192021,2.7775,-2.1915,3.5379624786,53.24,-6.04,53.5815192021,132.32
2021-01-06 06:30:00,60.5305,-11.068,61.5340723035,3.0705,-2.128,3.7358204253,57.46,-8.94,58.1513129688,131.79,54.76,-5.3,55.0158849788,3.0705,-2.128,3.7358204253,54.76,-5.3,55.0158849788,131.8
2021-01-06 07:00:00,62.0245,-10.475,62.902815718,2.8445,-1.905,3.4234785307,59.18,-8.57,59.7973017786,132.22,56.43,-4.9,56.642341936,2.8445,-1.905,3.4234785307,56.43,-4.9,56.642341936,132.23
2021-01-06 07:30:00,63.2215,-10.16,64.0326765195,2.6015,-1.82,3.1749334245,60.62,-8.34,61.191012412,131.75,57.98,-4.71,58.1709936308,2.6015,-1.82,3.1749334245,57.98,-4.71,58.1709936308,131.76
2021-01-06 08:00:00,62.7925,-9.8725,63.5638601133,2.1825,-1.1225,2.4542437735,60.61,-8.75,61.2383425641,131.26,57.92,-5.13,58.1467393755,2.1825,-1.1225,2.4542437735,57.92,-5.13,58.1467393755,131.27
2021-01-06 08:30:00,64.2365,-8.8825,64.8477196091,2.0665,-0.5225000000000001,2.1315319608,62.17,-8.36,62.7295663942,131.14,59.43,-4.74,59.618726085,2.0665,-0.5225000000000001,2.1315319608,59.43,-4.74,59.618726085,131.15
2021-01-06 09:00:00,65.3575,-8.5235,65.9109464239,3.3875,-0.4435,3.4164087138,61.97,-8.08,62.4945381613,131.2,59.31,-4.44,59.4759590087,3.3875,-0.4435,3.4164087138,59.31,-4.44,59.4759590087,131.21
2021-01-06 09:30:00,65.9155,-8.855,66.5076248655,7.9655000000000005,-0.715,7.9975255704,57.95,-8.14,58.5189037833,131.5,55.51,-4.5,55.6921008762,7.9655000000000005,-0.715,7.9975255704,55.51,-4.5,55.6921008762,131.5
2021-01-06 10:00:00,65.14,-9.253,65.7939025214,13.46,-1.143,13.5084436187,51.68,-8.11,52.3124698327,131.56,49.45,-4.55,49.6588864152,13.46,-1.143,13.5084436187,49.45,-4.55,49.6588864152,131.56
2021-01-06 10:30:00,63.9265,-9.4975,64.6281665259,18.7465,-2.1475,18.869102217600002,45.18,-7.35,45.7739543846,131.56,43.22,-3.86,43.3920269174,18.7465,-2.1475,18.869102217600002,43.22,-3.86,43.3920269174,131.56
2021-01-06 11:00:00,62.4025,-9.675,63.1480611836,23.9425,-2.975,24.1266228729,38.46,-6.7,39.0392315498,131.35,36.86,-3.29,37.0065359092,23.9425,-2.975,24.1266228729,36.86,-3.29,37.0065359092,131.35
2021-01-06 11:30:00,61.383,-9.966,62.1867658349,28.303,-3.386,28.5048207326,33.08,-6.58,33.7280713946,131.31,31.73,-3.21,31.891958234,28.303,-3.386,28.5048207326,31.73,-3.21,31.891958234,131.31
2021-01-06 12:00:00,61.191,-9.967,61.9974158332,31.031,-3.6870000000000003,31.2492708715,30.16,-6.28,30.8068823479,131.19,28.95,-2.93,29.0978933945,31.031,-3.6870000000000003,31.2492708715,28.95,-2.93,29.0978933945,131.2
2021-01-06 12:30:00,61.4935,-10.135,62.3230997885,32.0035,-3.775,32.2253725696,29.49,-6.36,30.168024463,131.06,28.32,-3.03,28.4816309224,32.0035,-3.775,32.2253725696,28.32,-3.03,28.4816309224,131.06
2021-01-06 13:00:00,61.663,-10.116,62.4872709038,31.483,-3.806,31.7122204363,30.18,-6.31,30.8325882793,131.35,28.97,-2.98,29.122865587,31.483,-3.806,31.7122204363,28.97,-2.98,29.122865587,131.34
2021-01-06 13:30:00,61.396,-10.056,62.2140816214,29.716,-3.596,29.9327892452,31.68,-6.46,32.3319346777,131.43,30.41,-3.09,30.5665863321,29.716,-3.596,29.9327892452,30.41,-3.09,30.5665863321,131.39
2021-01-06 14:00:00,60.4715,-10.343,61.3496533099,26.4315,-3.233,26.6284900295,34.04,-7.11,34.774612866300004,131.48,32.68,-3.71,32.8899148676,26.4315,-3.233,26.6284900295,32.68,-3.71,32.8899148676,131.43
2021-01-06 14:30:00,60.631,-10.1585,61.4761196177,21.911,-2.8185000000000002,22.091533746,38.72,-7.34,39.4095673663,131.51,37.13,-3.89,37.3332157736,21.911,-2.8185000000000002,22.091533746,37.13,-3.89,37.3332157736,131.43
2021-01-06 15:00:00,61.3775,-9.84,62.1612669293,15.7375,-2.3,15.9046818972,45.64,-7.54,46.2586337887,131.56,43.82,-4.01,44.003096482,15.7375,-2.3,15.9046818972,43.82,-4.01,44.003096482,131.49
2021-01-06 15:30:00,62.5425,-9.218,63.2181606048,9.4025,-1.858,9.5843189768,53.14,-7.36,53.6472664728,131.24,50.93,-3.81,51.0723114809,9.4025,-1.858,9.5843189768,50.93,-3.81,51.0723114809,131.17
2021-01-06 16:00:00,64.21,-8.7105,64.7981242803,4.97,-1.4705,5.1829788973,59.24,-7.24,59.6807774748,131.37,56.68,-3.71,56.801289598,4.97,-1.4705,5.1829788973,56.68,-3.71,56.801289598,131.3
2021-01-06 16:30:00,65.492,-7.9685,65.974988111,1.842,-0.8785000000000001,2.0407660939,63.65,-7.09,64.0436616692,131.45,60.85,-3.51,60.9511492919,1.842,-0.8785000000000001,2.0407660939,60.85,-3.51,60.9511492919,131.39
2021-01-06 17:00:00,69.236,-6.696,69.5590404764,1.046,-0.686,1.2508844871,68.19,-6.01,68.4543366048,131.05,65.18,-2.49,65.2275440286,1.046,-0.686,1.2508844871,65.18,-2.49,65.2275440286,131.02
2021-01-06 17:30:00,72.2665,-6.098,72.5233247049,1.0665,-0.848,1.362544036,71.2,-5.25,71.3932945031,130.74,68.04,-1.77,68.0630185931,1.0665,-0.848,1.362544036,68.04,-1.77,68.0630185931,130.71
2021-01-06 18:00:00,72.4155,-6.279,72.6872098876,1.3355000000000001,-0.839,1.5771750854,71.08,-5.44,71.2878671304,130.69,67.93,-1.94,67.9576964,1.3355000000000001,-0.839,1.5771750854,67.93,-1.94,67.9576964,130.67
2021-01-06 18:30:00,72.136,-6.571,72.4346639186,1.396,-0.8210000000000001,1.6195236954,70.74,-5.75,70.9733055451,130.84,67.6,-2.22,67.6364428396,1.396,-0.8210000000000001,1.6195236954,67.6,-2.22,67.6364428396,130.83
2021-01-06 19:00:00,69.7405,-7.308,70.1223516737,1.0905,-0.838,1.3752942412,68.65,-6.47,68.9542123441,130.65,65.62,-2.93,65.6853811742,1.0905,-0.838,1.3752942412,65.62,-2.93,65.6853811742,130.64
2021-01-06 19:30:00,67.968,-8.0225,68.4398241541,0.928,-0.9225000000000001,1.3085068781,67.04,-7.1,67.414921197,130.86,64.09,-3.52,64.1865912789,0.928,-0.9225000000000001,1.3085068781,64.09,-3.52,64.1865912789,130.83
2021-01-06 20:00:00,66.195,-8.612,66.7528618787,0.875,-0.962,1.3004110888,65.32,-7.65,65.7664420506,130.86,62.45,-4.07,62.5824847701,0.875,-0.962,1.3004110888,62.45,-4.07,62.5824847701,130.86
2021-01-06 20:30:00,65.688,-9.037,66.3067169524,0.8280000000000001,-1.2770000000000001,1.5219438229,64.86,-7.76,65.3225627176,130.79,62.07,-4.13,62.2072487738,0.8280000000000001,-1.2770000000000001,1.5219438229,62.07,-4.13,62.2072487738,130.77
2021-01-06 21:00:00,64.4295,-9.56,65.1348913429,1.0695000000000001,-1.34,1.7144766694,63.36,-8.22,63.8909852796,130.47,60.66,-4.58,60.832655704,1.0695000000000001,-1.34,1.7144766694,60.66,-4.58,60.832655704,130.46
2021-01-06 21:30:00,62.8635,-9.9795,63.6506877614,0.9835,-1.3695,1.6860612385,61.88,-8.61,62.4761274408,130.67,59.18,-5.0,59.3908444122,0.9835,-1.3695,1.6860612385,59.18,-5.0,59.3908444122,130.66
2021-01-06 22:00:00,61.3595,-10.765,62.2966569348,0.8595,-1.375,1.6215317604,60.5,-9.39,61.2243587145,131.06,57.85,-5.74,58.134070045,0.8595,-1.375,1.6215317604,57.85,-5.74,58.134070045,131.05
2021-01-06 22:30:00,59.02,-11.1085,60.0563000213,0.79,-1.4285,1.6323946367,58.23,-9.68,59.0291055328,131.29,55.68,-6.01,56.0034150744,0.79,-1.4285,1.6323946367,55.68,-6.01,56.0034150744,131.28
2021-01-06 23:00:00,56.792,-11.717,57.9880966492,0.812,-1.447,1.6592627881,55.98,-10.27,56.9142627116,131.47,53.55,-6.6,53.9551897411,0.812,-1.447,1.6592627881,53.55,-6.6,53.9551897411,131.47
2021-01-06 23:30:00,54.6075,-12.3825,55.993797536,0.6075,-1.4925000000000002,1.6114007881,54.0,-10.89,55.0871318912,132.2,51.72,-7.15,52.2118846624,0.6075,-1.4925000000000002,1.6114007881,51.72,-7.15,52.2118846624,132.19
2021-01-07 00:00:00,53.3685,-12.6965,54.8579794059,0.3885,-1.4765000000000001,1.5267562019,52.98,-11.22,54.1550440864,132.44,50.79,-7.47,51.3363906016,0.3885,-1.4765000000000001,1.5267562019,50.79,-7.47,51.3363906016,132.43
2021-01-07 00:30:00,54.444,-12.818,55.9325509878,0.324,-1.488,1.5228657196,54.12,-11.33,55.2932482316,132.44,51.89,-7.58,52.4407141446,0.324,-1.488,1.5228657196,51.89,-7.58,52.4407141446,132.43
2021-01-07 01:00:00,56.7665,-12.407,58.1065329481,0.2565,-1.4969999999999999,1.5188157393,56.51,-10.91,57.5535246531,132.17,54.15,-7.18,54.623940722,0.2565,-1.4969999999999999,1.5188157393,54.15,-7.18,54.623940722,132.15
2021-01-07 01:30:00,56.9165,-12.447,58.2616149901,0.20650000000000002,-1.417,1.4319676149,56.71,-11.03,57.7727011659,132.17,54.34,-7.29,54.8268155194,0.20650000000000002,-1.417,1.4319676149,54.34,-7.29,54.8268155194,132.15
2021-01-07 02:00:00,56.262,-12.66,57.6687804969,0.202,-1.4,1.4144977907,56.06,-11.26,57.179639733,132.17,53.8,-7.47,54.316120075,0.202,-1.4,1.4144977907,53.8,-7.47,54.316120075,132.15
2021-01-07 02:30:00,55.7845,-12.711,57.2143335297,0.2245,-1.451,1.4682647071,55.56,-11.26,56.6895157855,132.3,53.33,-7.46,53.8492386204,0.2245,-1.451,1.4682647071,53.33,-7.46,53.8492386204,132.3
2021-01-07 03:00:00,55.6975,-12.721,57.1317367778,0.1875,-1.411,1.4234034038,55.51,-11.31,56.6504739609,132.38,53.2,-7.55,53.7330671003,0.1875,-1.411,1.4234034038,53.2,-7.55,53.7330671003,132.38
2021-01-07 03:30:00,55.4375,-12.813,56.8989400187,0.1675,-1.383,1.3931063312,55.27,-11.43,56.4395056676,132.46,52.97,-7.66,53.5209912091,0.1675,-1.383,1.3931063312,52.97,-7.66,53.5209912091,132.46
2021-01-07 04:00:00,54.608,-12.8565,56.1010094049,0.168,-1.3965,1.4065689638,54.44,-11.46,55.633130417,132.57,52.18,-7.7,52.7450699118,0.168,-1.3965,1.4065689638,52.18,-7.7,52.7450699118,132.58
2021-01-07 04:30:00,54.19,-12.856,55.6941005493,0.17,-1.376,1.3864616835999999,54.02,-11.48,55.2263596483,132.54,51.79,-7.7,52.3592790248,0.17,-1.376,1.3864616835999999,51.79,-7.7,52.3592790248,132.58
2021-01-07 05:00:00,53.8945,-12.852,55.4056949623,0.1645,-1.3820000000000001,1.3917558155,53.73,-11.47,54.9406388751,132.67,51.51,-7.71,52.0838189844,0.1645,-1.3820000000000001,1.3917558155,51.51,-7.71,52.0838189844,132.69
2021-01-07 05:30:00,54.969,-12.6145,56.3978419024,0.159,-1.6844999999999999,1.691987367,54.81,-10.93,55.8891850003,132.47,52.55,-7.19,53.039594644,0.159,-1.6844999999999999,1.691987367,52.55,-7.19,53.039594644,132.49
2021-01-07 06:00:00,56.048,-12.3735,57.3975766583,0.148,-1.7135,1.7198797196000002,55.9,-10.66,56.9073422328,132.23,53.58,-6.94,54.0275855466,0.148,-1.7135,1.7198797196000002,53.58,-6.94,54.0275855466,132.25
2021-01-07 06:30:00,57.887,-11.276,58.9750196693,0.147,-1.736,1.7422126736,57.74,-9.54,58.5228092285,131.37,55.36,-5.89,55.6724500988,0.147,-1.736,1.7422126736,55.36,-5.89,55.6724500988,131.38
2021-01-07 07:00:00,59.6015,-10.8155,60.5748614732,0.1515,-1.7655,1.77198829,59.45,-9.05,60.134890039,131.75,56.98,-5.4,57.2353072849,0.1515,-1.7655,1.77198829,56.98,-5.4,57.2353072849,131.76
2021-01-07 07:30:00,61.274,-9.8515,62.0608985453,0.154,-1.7015,1.7084549305999999,61.12,-8.15,61.660983612,130.7,58.56,-4.53,58.7349512641,0.154,-1.7015,1.7084549305999999,58.56,-4.53,58.7349512641,130.72
2021-01-07 08:00:00,62.4825,-9.1835,63.1537764389,0.2325,-1.6935,1.7093854159,62.25,-7.49,62.6989840428,130.8,59.59,-3.91,59.7181396227,0.2325,-1.6935,1.7093854159,59.59,-3.91,59.7181396227,130.82
2021-01-07 08:30:00,64.1745,-8.7385,64.7667185559,0.3245,-1.5185,1.5527854005,63.85,-7.22,64.2569132467,130.71,61.06,-3.66,61.1695937538,0.3245,-1.5185,1.5527854005,61.06,-3.66,61.1695937538,130.73
2021-01-07 09:00:00,65.522,-8.1675,66.0290885917,1.042,-1.4575,1.7916668915,64.48,-6.71,64.8281921698,130.63,61.64,-3.19,61.7224894184,1.042,-1.4575,1.7916668915,61.64,-3.19,61.7224894184,130.64
2021-01-07 09:30:00,66.046,-8.406,66.5787875528,5.836,-1.626,6.0582812744,60.21,-6.78,60.5905314385,130.44,57.57,-3.2800000000000002,57.6633618514,5.836,-1.626,6.0582812744,57.57,-3.2800000000000002,57.6633618514,130.46
2021-01-07 10:00:00,65.267,-9.1345,65.9031135778,9.807,-2.1145,10.0323655859,55.46,-7.02,55.9025223045,130.58,53.05,-3.52,53.1666521421,9.807,-2.1145,10.0323655859,53.05,-3.52,53.1666521421,130.59
2021-01-07 10:30:00,65.7675,-9.2525,66.4151549912,10.1475,-2.3325,10.4121233425,55.62,-6.92,56.0488251438,130.76,53.22,-3.44,53.3310603682,10.1475,-2.3325,10.4121233425,53.22,-3.44,53.3310603682,130.77
2021-01-07 11:00:00,65.969,-8.9885,66.5785407864,8.259,-2.2185,8.5517731056,57.71,-6.77,58.1057398197,130.82,55.2,-3.29,55.2979574668,8.259,-2.2185,8.5517731056,55.2,-3.29,55.2979574668,130.84
2021-01-07 11:30:00,65.8065,-9.186,66.4445485969,13.0965,-2.426,13.3193013424,52.71,-6.76,53.1417133709,130.7,50.4,-3.3,50.507920171,13.0965,-2.426,13.3193013424,50.4,-3.3,50.507920171,130.72
2021-01-07 12:00:00,65.3435,-9.376,66.0127439836,16.5035,-2.7359999999999998,16.728753936,48.84,-6.64,49.2893010703,130.7,46.74,-3.2,46.8494140838,16.5035,-2.7359999999999998,16.728753936,46.74,-3.2,46.8494140838,130.72
2021-01-07 12:30:00,65.9245,-9.2475,66.5699328263,13.2845,-2.7575000000000003,13.5676728476,52.64,-6.49,53.0385680425,130.65,50.4,-3.02,50.4903990874,13.2845,-2.7575000000000003,13.5676728476,50.4,-3.02,50.4903990874,130.67
2021-01-07 13:00:00,65.6525,-9.397,66.32159803,15.4925,-3.107,15.8009811483,50.16,-6.29,50.5528406719,130.7,48.07,-2.81,48.1520612228,15.4925,-3.107,15.8009811483,48.07,-2.81,48.1520612228,130.71
2021-01-07 13:30:00,65.363,-9.652,66.0718008912,15.643,-3.392,16.0065334473,49.72,-6.26,50.1125333624,130.82,47.62,-2.8200000000000003,47.7034254535,15.643,-3.392,16.0065334473,47.62,-2.8200000000000003,47.7034254535,130.83
2021-01-07 14:00:00,64.6645,-9.633,65.3780716238,16.9545,-3.153,17.2451871329,47.71,-6.48,48.1480477278,130.7,45.68,-3.06,45.782376522,16.9545,-3.153,17.2451871329,45.68,-3.06,45.782376522,130.72
2021-01-07 14:30:00,64.8675,-9.3485,65.5376762519,13.4775,-2.7885,13.7629480309,51.39,-6.5600000000000005,51.8070043527,130.7,49.17,-3.12,49.2688877488,13.4775,-2.7885,13.7629480309,49.17,-3.12,49.2688877488,130.72
2021-01-07 15:00:00,64.8955,-9.1815,65.5417871476,11.0055,-2.5315,11.2928969932,53.89,-6.65,54.2987532085,130.79,51.58,-3.2,51.67916795,11.0055,-2.5315,11.2928969932,51.58,-3.2,51.67916795,130.81
