Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-07 15:30:00,66.1825,-8.714,66.753704783,6.2825,-2.204,6.6578842172,59.9,-6.51,60.2527186109,130.79,57.28,-3.02,57.359557181,6.2825,-2.204,6.6578842172,57.28,-3.02,57.359557181,130.81
2021-01-07 16:00:00,66.494,-8.2035,66.9981301847,2.874,-1.7735,3.3771553488,63.62,-6.43,63.9441107531,130.53,60.86,-2.93,60.9304890839,2.874,-1.7735,3.3771553488,60.86,-2.93,60.9304890839,130.54
2021-01-07 16:30:00,68.468,-7.2075,68.8463149359,0.878,-1.4475,1.6929678822,67.59,-5.76,67.8349887595,130.42,64.61,-2.29,64.6505699898,0.878,-1.4475,1.6929678822,64.61,-2.29,64.6505699898,130.39
2021-01-07 17:00:00,71.673,-6.4475,71.9624150877,0.783,-1.1475,1.3891887021,70.89,-5.3,71.087847766,130.47,67.76,-1.81,67.7841699809,0.783,-1.1475,1.3891887021,67.76,-1.81,67.7841699809,130.43
2021-01-07 17:30:00,73.814,-5.9155,74.0506565552,0.8240000000000001,-1.2855,1.526920512,72.99,-4.63,73.1367007733,130.37,69.75,-1.18,69.7599806479,0.8240000000000001,-1.2855,1.526920512,69.75,-1.18,69.7599806479,130.34
2021-01-07 18:00:00,74.5975,-5.299,74.7854692253,0.41750000000000004,-1.239,1.3074506683,74.18,-4.06,74.2910223378,130.4,70.89,-0.63,70.8927993523,0.41750000000000004,-1.239,1.3074506683,70.89,-0.63,70.8927993523,130.34
2021-01-07 18:30:00,73.6745,-5.909,73.9110832775,0.3645,-1.239,1.2915034843,73.31,-4.67,73.4585937791,130.49,70.09,-1.17,70.0997646216,0.3645,-1.239,1.2915034843,70.09,-1.17,70.0997646216,130.46
2021-01-07 19:00:00,71.543,-6.4775,71.8356377799,0.383,-1.2875,1.3432591893999999,71.16,-5.19,71.3490133078,130.12,68.1,-1.67,68.1204734276,0.383,-1.2875,1.3432591893999999,68.1,-1.67,68.1204734276,130.1
2021-01-07 19:30:00,69.6105,-7.4355,70.00648806,0.4305,-1.4155,1.479516982,69.18,-6.02,69.441434317,130.37,66.15,-2.5,66.197224262,0.4305,-1.4155,1.479516982,66.15,-2.5,66.197224262,130.36
2021-01-07 20:00:00,69.8065,-7.7695,70.2375438957,0.5665,-1.8295,1.9152003812,69.24,-5.94,69.4943249482,130.83,66.19,-2.42,66.2342245369,0.5665,-1.8295,1.9152003812,66.19,-2.42,66.2342245369,130.85
2021-01-07 20:30:00,68.5725,-8.2945,69.072327936,0.9325,-2.2045,2.3936116017,67.64,-6.09,67.9136046754,130.35,64.66,-2.59,64.7118513103,0.9325,-2.2045,2.3936116017,64.66,-2.59,64.7118513103,130.36
2021-01-07 21:00:00,66.6685,-8.9505,67.2666361765,1.6485,-2.2605,2.7977513292,65.02,-6.69,65.3632656773,130.38,62.15,-3.17,62.2307914139,1.6485,-2.2605,2.7977513292,62.15,-3.17,62.2307914139,130.36
2021-01-07 21:30:00,64.9535,-9.525500000000001,65.6482468349,1.4935,-2.2955,2.7385876835,63.46,-7.23,63.8705291977,130.42,60.68,-3.7199999999999998,60.7939207487,1.4935,-2.2955,2.7385876835,60.68,-3.7199999999999998,60.7939207487,129.9
2021-01-07 22:00:00,63.1155,-10.0855,63.9162236877,1.7755,-2.3255,2.9258076663,61.34,-7.76,61.8289026265,130.38,58.67,-4.21,58.8208551451,1.7755,-2.3255,2.9258076663,58.67,-4.21,58.8208551451,129.97
2021-01-07 22:30:00,61.5085,-10.573,62.4106072815,1.7885,-2.323,2.9317334889,59.72,-8.25,60.2871536897,130.38,57.12,-4.69,57.312219465,1.7885,-2.323,2.9317334889,57.12,-4.69,57.312219465,130.09
2021-01-07 23:00:00,59.1825,-10.947,60.1864196912,1.5225,-2.387,2.8312144479,57.66,-8.56,58.2919308309,130.62,55.15,-4.98,55.3743884842,1.5225,-2.387,2.8312144479,55.15,-4.98,55.3743884842,130.31
2021-01-07 23:30:00,57.0595,-11.608,58.2282766725,2.2595,-2.418,3.3093903139,54.8,-9.19,55.5652418334,131.54,52.49,-5.57,52.7847042239,2.2595,-2.418,3.3093903139,52.49,-5.57,52.7847042239,131.41
2021-01-08 00:00:00,56.3395,-12.0165,57.6067316596,1.7895,-2.3865,2.9829000151000002,54.55,-9.63,55.3934960081,131.75,52.32,-5.98,52.6606380516,1.7895,-2.3865,2.9829000151000002,52.32,-5.98,52.6606380516,131.7
2021-01-08 00:30:00,57.122,-12.0675,58.3827666375,1.1320000000000001,-2.4475,2.6966053197,55.99,-9.62,56.8104259797,131.68,53.77,-5.92,54.0949101118,1.1320000000000001,-2.4475,2.6966053197,53.77,-5.92,54.0949101118,131.47
2021-01-08 01:00:00,59.479,-11.44,60.5691756672,1.729,-2.44,2.9904917656,57.75,-9.0,58.4470914589,131.4,55.43,-5.34,55.6866276587,1.729,-2.44,2.9904917656,55.43,-5.34,55.6866276587,131.16
2021-01-08 01:30:00,60.08,-11.384,61.1490135325,2.84,-2.524,3.7994968088,57.24,-8.86,57.921647076,131.5,54.85,-5.25,55.1006805766,2.84,-2.524,3.7994968088,54.85,-5.25,55.1006805766,131.31
2021-01-08 02:00:00,59.6575,-11.46,60.7482420013,2.9075,-2.43,3.7892553688,56.75,-9.03,57.4639312961,131.61,54.39,-5.41,54.6583955125,2.9075,-2.43,3.7892553688,54.39,-5.41,54.6583955125,131.48
2021-01-08 02:30:00,58.9165,-11.286,59.9877301475,2.8965,-2.456,3.7975845284,56.02,-8.83,56.7116328455,131.48,53.71,-5.23,53.9640343192,2.8965,-2.456,3.7975845284,53.71,-5.23,53.9640343192,131.36
2021-01-08 03:00:00,58.393,-11.388,59.4931003815,2.213,-2.408,3.2704484402,56.18,-8.98,56.8931700646,131.58,53.86,-5.36,54.1260491815,2.213,-2.408,3.2704484402,53.86,-5.36,54.1260491815,131.45
2021-01-08 03:30:00,57.8645,-11.523,59.0006770237,1.7145000000000001,-2.4130000000000003,2.9600809533,56.15,-9.11,56.8842210108,131.68,53.81,-5.49,54.0893353629,1.7145000000000001,-2.4130000000000003,2.9600809533,53.81,-5.49,54.0893353629,131.55
2021-01-08 04:00:00,56.954,-11.854,58.1745256276,1.904,-2.474,3.1218411234,55.05,-9.38,55.8434141148,131.81,52.77,-5.74,53.0812631726,1.904,-2.474,3.1218411234,52.77,-5.74,53.0812631726,131.67
2021-01-08 04:30:00,56.639,-11.767,57.8484106091,1.929,-2.437,3.1080556623,54.71,-9.33,55.4998468466,131.69,52.45,-5.7,52.7588144294,1.929,-2.437,3.1080556623,52.45,-5.7,52.7588144294,131.49
2021-01-08 05:00:00,56.41,-11.7045,57.6114868776,1.96,-2.3945,3.094386894,54.45,-9.31,55.2401900793,131.69,52.2,-5.67,52.5070366713,1.96,-2.3945,3.094386894,52.2,-5.67,52.5070366713,131.55
2021-01-08 05:30:00,57.2685,-11.4115,58.3943783638,2.0685000000000002,-2.6215,3.3393044935000002,55.2,-8.79,55.8954747721,131.11,52.92,-5.21,53.1758450803,2.0685000000000002,-2.6215,3.3393044935000002,52.92,-5.21,53.1758450803,130.97
2021-01-08 06:00:00,58.6635,-11.0315,59.6917098473,0.9135000000000001,-2.9314999999999998,3.0705332599,57.75,-8.1,58.3152853033,131.63,55.4,-4.5,55.5824612625,0.9135000000000001,-2.9314999999999998,3.0705332599,55.4,-4.5,55.5824612625,131.49
2021-01-08 06:30:00,60.4335,-10.5675,61.3504684456,1.5135,-2.9575,3.3222715873,58.92,-7.61,59.4094142371,131.54,56.56,-4.01,56.7019726288,1.5135,-2.9575,3.3222715873,56.56,-4.01,56.7019726288,131.41
2021-01-08 07:00:00,62.0015,-9.836,62.7768500185,2.4815,-2.926,3.8365763709,59.52,-6.91,59.9197671891,131.11,56.97,-3.37,57.0695873474,2.4815,-2.926,3.8365763709,56.97,-3.37,57.0695873474,130.95
2021-01-08 07:30:00,63.899,-8.9045,64.516450005,1.919,-2.8845,3.4645203492,61.98,-6.02,62.2716693208,130.71,59.3,-2.55,59.3548018277,1.919,-2.8845,3.4645203492,59.3,-2.55,59.3548018277,130.54
2021-01-08 08:00:00,64.4695,-8.176,64.9858708201,1.0295,-2.776,2.9607509605,63.44,-5.4,63.669408667,130.18,60.66,-1.9500000000000002,60.6913346368,1.0295,-2.776,2.9607509605,60.66,-1.9500000000000002,60.6913346368,130.02
2021-01-08 08:30:00,65.909,-7.79,66.3677661293,1.139,-2.63,2.8660462313,64.77,-5.16,64.9752145052,130.25,61.94,-1.71,61.9635997986,1.139,-2.63,2.8660462313,61.94,-1.71,61.9635997986,130.09
2021-01-08 09:00:00,67.0425,-7.487,67.4592615973,2.6225,-2.637,3.719042249,64.42,-4.85,64.6023134261,130.05,61.59,-1.43,61.6065986725,2.6225,-2.637,3.719042249,61.59,-1.43,61.6065986725,129.88
2021-01-08 09:30:00,67.6865,-7.71,68.1241982136,6.8765,-2.84,7.4398825428,60.81,-4.87,61.0046965405,130.34,58.14,-1.45,58.1580785446,6.8765,-2.84,7.4398825428,58.14,-1.45,58.1580785446,130.17
2021-01-08 10:00:00,67.0765,-8.5175,67.6151215225,13.5765,-2.4575,13.7971250085,53.5,-6.06,53.8421173432,130.57,51.17,-2.6,51.2360117495,13.5765,-2.4575,13.7971250085,51.17,-2.6,51.2360117495,130.4
2021-01-08 10:30:00,66.7785,-8.9335,67.3734033911,16.5685,-2.4035,16.741923560300002,50.21,-6.53,50.6328450712,130.71,48.05,-3.07,48.1479739968,16.5685,-2.4035,16.741923560300002,48.05,-3.07,48.1479739968,130.55
2021-01-08 11:00:00,66.2995,-8.8925,66.8932003757,21.8895,-3.0125,22.0958223766,44.41,-5.88,44.7975724789,130.76,42.5,-2.48,42.5722961561,21.8895,-3.0125,22.0958223766,42.5,-2.48,42.5722961561,130.6
2021-01-08 11:30:00,66.193,-8.8225,66.7783629273,21.023,-3.0025,21.2363258416,45.17,-5.82,45.5434001805,130.91,43.27,-2.41,43.33706266,21.023,-3.0025,21.2363258416,43.27,-2.41,43.33706266,130.75
2021-01-08 12:00:00,66.3475,-9.128,66.9724655381,25.9675,-2.908,26.129820517,40.38,-6.22,40.8562455446,130.74,38.79,-2.7800000000000002,38.8894908684,25.9675,-2.908,26.129820517,38.79,-2.7800000000000002,38.8894908684,130.57
2021-01-08 12:30:00,67.206,-9.172,67.8289909994,22.736,-3.302,22.9745271986,44.47,-5.87,44.8557443367,130.51,42.66,-2.46,42.7308694037,22.736,-3.302,22.9745271986,42.66,-2.46,42.7308694037,130.35
2021-01-08 13:00:00,67.9145,-9.119,68.5239773455,19.6345,-3.169,19.888593496,48.28,-5.95,48.6452556782,130.63,46.21,-2.54,46.279754753,19.6345,-3.169,19.888593496,46.21,-2.54,46.279754753,130.46
2021-01-08 13:30:00,67.107,-9.547,67.7827017608,20.717,-2.9370000000000003,20.9241501142,46.39,-6.61,46.8585552487,130.79,44.41,-3.17,44.5229940592,20.717,-2.9370000000000003,20.9241501142,44.41,-3.17,44.5229940592,130.63
2021-01-08 14:00:00,66.1345,-9.78,66.8537245802,21.7845,-2.63,21.9426830686,44.35,-7.15,44.9226557541,131.25,42.48,-3.67,42.6382375339,21.7845,-2.63,21.9426830686,42.48,-3.67,42.6382375339,131.1
2021-01-08 14:30:00,66.123,-9.6075,66.8173269837,18.613,-2.4675000000000002,18.7758441954,47.51,-7.14,48.0435188137,130.99,45.49,-3.66,45.636999244,18.613,-2.4675000000000002,18.7758441954,45.49,-3.66,45.636999244,130.85
2021-01-08 15:00:00,66.8245,-9.3115,67.4701254816,13.1245,-2.0515,13.2838681302,53.7,-7.26,54.1885375333,131.23,51.41,-3.73,51.545135561,13.1245,-2.0515,13.2838681302,51.41,-3.73,51.545135561,131.09
2021-01-08 15:30:00,67.868,-8.6655,68.418976273,8.098,-1.7155,8.2777137091,59.77,-6.95,60.1727130849,131.01,57.16,-3.41,57.2616250206,8.098,-1.7155,8.2777137091,57.16,-3.41,57.2616250206,130.87
2021-01-08 16:00:00,69.292,-8.018,69.7543517496,4.342,-1.308,4.5347357145,64.95,-6.71,65.2956859218,130.86,62.1,-3.17,62.1808563788,4.342,-1.308,4.5347357145,62.1,-3.17,62.1808563788,130.73
2021-01-08 16:30:00,69.313,-7.533,69.7211449849,2.923,-0.513,2.9676755213,66.39,-7.02,66.7601115937,130.72,63.48,-3.46,63.5742243366,2.923,-0.513,2.9676755213,63.48,-3.46,63.5742243366,130.65
2021-01-08 17:00:00,72.153,-7.1225,72.5036924249,2.893,-0.5325,2.9415990974,69.26,-6.59,69.5728086252,130.64,66.18,-3.03,66.249326789,2.893,-0.5325,2.9415990974,66.18,-3.03,66.249326789,130.62
2021-01-08 17:30:00,74.1315,-6.7585,74.4389455494,2.9415,-0.7385,3.0327882386,71.19,-6.02,71.4440795308,130.48,68.09,-2.47,68.1347855357,2.9415,-0.7385,3.0327882386,68.09,-2.47,68.1347855357,130.48
2021-01-08 18:00:00,74.347,-6.6615,74.6448390128,2.387,-0.6815,2.4823801582,71.96,-5.98,72.208046643,130.48,68.87,-2.39,68.911457683,2.387,-0.6815,2.4823801582,68.87,-2.39,68.911457683,130.48
2021-01-08 18:30:00,74.12,-6.7379999999999995,74.4256343204,1.73,-0.678,1.8581130213,72.39,-6.06,72.6432082166,130.6,69.19,-2.51,69.235512564,1.73,-0.678,1.8581130213,69.19,-2.51,69.235512564,130.61
2021-01-08 19:00:00,73.058,-7.301,73.4219038503,2.108,-0.811,2.2586245815,70.95,-6.49,71.2462111273,130.5,67.8,-2.94,67.8637134262,2.108,-0.811,2.2586245815,67.8,-2.94,67.8637134262,130.52
2021-01-08 19:30:00,71.8275,-7.968,72.2681034776,1.6075,-1.078,1.9354948334,70.22,-6.89,70.5572143725,130.32,67.12,-3.33,67.2025542669,1.6075,-1.078,1.9354948334,67.12,-3.33,67.2025542669,130.34
2021-01-08 20:00:00,69.81,-8.687,70.3484190938,1.75,-1.037,2.0341752629,68.06,-7.65,68.4885837202,130.51,65.03,-4.06,65.1566151668,1.75,-1.037,2.0341752629,65.03,-4.06,65.1566151668,130.53
2021-01-08 20:30:00,67.513,-9.2135,68.1387830186,1.7229999999999999,-0.9935,1.9889120770000002,65.79,-8.22,66.3015271317,130.44,62.89,-4.62,63.0594679648,1.7229999999999999,-0.9935,1.9889120770000002,62.89,-4.62,63.0594679648,130.46
2021-01-08 21:00:00,66.1215,-9.667,66.8244240622,1.1915,-1.007,1.5600388617,64.93,-8.66,65.5049654606,130.77,62.05,-5.03,62.2535412647,1.1915,-1.007,1.5600388617,62.05,-5.03,62.2535412647,130.8
2021-01-08 21:30:00,64.69,-10.1805,65.486171672,0.99,-0.9805,1.3933701052,63.7,-9.2,64.3609353568,130.84,60.89,-5.55,61.1424124483,0.99,-0.9805,1.3933701052,60.89,-5.55,61.1424124483,130.86
2021-01-08 22:00:00,63.3695,-10.2405,64.191598909,0.9895,-0.9605,1.3790106961,62.38,-9.28,63.0664950667,130.99,59.63,-5.62,59.8942509762,0.9895,-0.9605,1.3790106961,59.63,-5.62,59.8942509762,131.02
2021-01-08 22:30:00,61.815,-10.751,62.7429535964,1.455,-0.971,1.7492472667,60.36,-9.78,61.1471830913,130.99,57.7,-6.12,58.0236537974,1.455,-0.971,1.7492472667,57.7,-6.12,58.0236537974,131.02
2021-01-08 23:00:00,60.063,-11.1445,61.0881645595,1.553,-1.0245,1.8604862940000002,58.51,-10.12,59.3787377771,131.19,55.94,-6.44,56.3094769999,1.553,-1.0245,1.8604862940000002,55.94,-6.44,56.3094769999,131.22
2021-01-08 23:30:00,58.2545,-11.593,59.3968384617,1.3545,-1.053,1.7156570899,56.9,-10.54,57.8679669593,131.66,54.49,-6.78,54.9101857582,1.3545,-1.053,1.7156570899,54.49,-6.78,54.9101857582,131.69
2021-01-09 00:00:00,57.4665,-11.850999999999999,58.6757600995,1.1265,-1.041,1.5338459016,56.34,-10.81,57.3676886409,131.73,53.92,-7.07,54.3815345499,1.1265,-1.041,1.5338459016,53.92,-7.07,54.3815345499,131.76
2021-01-09 00:30:00,58.13,-11.6895,59.2936869342,1.09,-1.0395,1.5062072401000002,57.04,-10.65,58.0257192976,131.62,54.53,-6.93,54.9685892124,1.09,-1.0395,1.5062072401000002,54.53,-6.93,54.9685892124,131.65
2021-01-09 01:00:00,60.4615,-11.0635,61.4653887525,1.2215,-0.9335,1.5373628394,59.24,-10.13,60.0998710481,131.29,56.63,-6.45,56.9961349567,1.2215,-0.9335,1.5373628394,56.63,-6.45,56.9961349567,131.31
2021-01-09 01:30:00,60.955,-11.016,61.9424271481,1.2650000000000001,-0.916,1.5618197719,59.69,-10.1,60.5384679357,131.39,57.06,-6.42,57.420031348,1.2650000000000001,-0.916,1.5618197719,57.06,-6.42,57.420031348,131.42
2021-01-09 02:00:00,60.358,-11.082,61.3669201443,1.728,-0.932,1.963315563,58.63,-10.15,59.5020957614,131.53,56.04,-6.47,56.4122548743,1.728,-0.932,1.963315563,56.04,-6.47,56.4122548743,131.57
2021-01-09 02:30:00,60.637,-10.5745,61.5521390307,1.537,-0.9345,1.798793832,59.1,-9.64,59.8810454151,131.6,56.49,-5.98,56.8056379244,1.537,-0.9345,1.798793832,56.49,-5.98,56.8056379244,131.64
2021-01-09 03:00:00,60.1375,-10.729,61.0870718504,1.4675,-0.889,1.7157730765,58.67,-9.84,59.4894486443,131.7,56.08,-6.17,56.4183950498,1.4675,-0.889,1.7157730765,56.08,-6.17,56.4183950498,131.74
2021-01-09 03:30:00,59.5035,-10.7825,60.4725459899,1.4535,-0.9225000000000001,1.7215308594,58.05,-9.86,58.8814240657,131.78,55.47,-6.18,55.8132000516,1.4535,-0.9225000000000001,1.7215308594,55.47,-6.18,55.8132000516,131.81
2021-01-09 04:00:00,58.816,-11.2615,59.8844156542,1.516,-0.9215000000000001,1.7740964602,57.3,-10.34,58.2254720891,132.0,54.79,-6.63,55.1896820067,1.516,-0.9215000000000001,1.7740964602,54.79,-6.63,55.1896820067,132.03
2021-01-09 04:30:00,58.4755,-11.326,59.5622563059,1.0955,-0.906,1.4216034081,57.38,-10.42,58.3184430519,132.09,54.85,-6.72,55.2601203401,1.0955,-0.906,1.4216034081,54.85,-6.72,55.2601203401,132.12
2021-01-09 05:00:00,57.1965,-11.4315,58.3276847175,1.0165,-0.5115000000000001,1.1379387066,56.18,-10.92,57.2314493963,132.2,53.81,-7.14,54.2816331737,1.0165,-0.5115000000000001,1.1379387066,53.81,-7.14,54.2816331737,132.23
2021-01-09 05:30:00,57.04,-11.538499999999999,58.1953484589,1.04,-0.6685,1.2363220656,56.0,-10.87,57.0452180292,132.31,53.62,-7.09,54.086712786,1.04,-0.6685,1.2363220656,53.62,-7.09,54.086712786,132.34
2021-01-09 06:00:00,56.0975,-11.329,57.2300248755,1.2275,-0.169,1.2390791944,54.87,-11.16,55.9934147914,132.26,52.46,-7.43,52.9835493337,1.2275,-0.169,1.2390791944,52.46,-7.43,52.9835493337,132.28
2021-01-09 06:30:00,56.3995,-10.91,57.4450319893,1.1495,0.32,1.1932100611,55.25,-11.23,56.379742816,132.04,52.84,-7.49,53.3682087014,1.1495,0.32,1.1932100611,52.84,-7.49,53.3682087014,132.07
2021-01-09 07:00:00,57.426,-10.528,58.3830819673,1.266,0.332,1.3088086186,56.16,-10.86,57.2003951035,131.95,53.7,-7.14,54.1725908555,1.266,0.332,1.3088086186,53.7,-7.14,54.1725908555,131.98
2021-01-09 07:30:00,57.6925,-10.6085,58.6597377125,1.0825,0.3415,1.135089644,56.61,-10.95,57.6592976024,131.88,54.15,-7.22,54.629212881,1.0825,0.3415,1.135089644,54.15,-7.22,54.629212881,131.91
2021-01-09 08:00:00,57.843,-10.234,58.7413602583,0.983,0.34600000000000003,1.0421156366,56.86,-10.58,57.8359403831,131.67,54.43,-6.87,54.8618428418,0.983,0.34600000000000003,1.0421156366,54.43,-6.87,54.8618428418,131.7
2021-01-09 08:30:00,58.9815,-9.8405,59.7967623078,0.7815000000000001,0.5395,0.9496328238,58.2,-10.38,59.1183930769,131.33,55.69,-6.69,56.0903931168,0.7815000000000001,0.5395,0.9496328238,55.69,-6.69,56.0903931168,131.36
2021-01-09 09:00:00,60.282,-9.662,61.0514026702,1.6720000000000002,0.538,1.7564247778,58.61,-10.2,59.4909413272,130.88,56.06,-6.53,56.4390334786,1.6720000000000002,0.538,1.7564247778,56.06,-6.53,56.4390334786,130.91
2021-01-09 09:30:00,61.171,-9.5105,61.905903202,4.981,0.46950000000000003,5.0030781775,56.19,-9.98,57.0694007328,130.66,53.76,-6.33,54.1313818409,4.981,0.46950000000000003,5.0030781775,53.76,-6.33,54.1313818409,130.7
2021-01-09 10:00:00,61.6915,-9.6345,62.439288613,9.211500000000001,-0.49450000000000005,9.2247635471,52.48,-9.14,53.2699727802,130.6,50.24,-5.55,50.5456239451,9.211500000000001,-0.49450000000000005,9.2247635471,50.24,-5.55,50.5456239451,130.63
2021-01-09 10:30:00,62.016,-9.777,62.781955887,13.036,-1.297,13.1003627812,48.98,-8.48,49.7086592054,130.43,46.97,-4.9,47.2248970354,13.036,-1.297,13.1003627812,46.97,-4.9,47.2248970354,130.46
2021-01-09 11:00:00,62.112,-9.821,62.883643223,15.942,-1.581,16.0202036504,46.17,-8.24,46.899536245,130.37,44.25,-4.73,44.5020830973,15.942,-1.581,16.0202036504,44.25,-4.73,44.5020830973,130.41
2021-01-09 11:30:00,62.2485,-9.787,63.0131821229,16.1385,-1.487,16.2068612399,46.11,-8.3,46.8510629549,130.41,44.14,-4.79,44.3991407575,16.1385,-1.487,16.2068612399,44.14,-4.79,44.3991407575,130.44
2021-01-09 12:00:00,62.848,-9.564,63.5715439485,13.338,-1.404,13.4116911685,49.51,-8.16,50.1779403722,130.37,47.41,-4.65,47.6374915377,13.338,-1.404,13.4116911685,47.41,-4.65,47.6374915377,130.4
2021-01-09 12:30:00,64.276,-9.3395,64.9509848751,10.386,-1.3495,10.4733063667,53.89,-7.99,54.4790987444,130.23,51.56,-4.47,51.7534008544,10.386,-1.3495,10.4733063667,51.56,-4.47,51.7534008544,130.25
2021-01-09 13:00:00,63.7625,-9.742,64.5024260803,10.3025,-0.7020000000000001,10.3263890228,53.46,-9.04,54.218937651,130.45,51.15,-5.47,51.4416504401,10.3025,-0.7020000000000001,10.3263890228,51.15,-5.47,51.4416504401,130.47
2021-01-09 13:30:00,63.279,-9.782,64.0306127177,10.079,-0.41200000000000003,10.087417162,53.2,-9.37,54.0188568928,130.56,50.91,-5.78,51.2370617815,10.079,-0.41200000000000003,10.087417162,50.91,-5.78,51.2370617815,130.59
2021-01-09 14:00:00,62.7025,-10.0615,63.5046241505,10.5625,-0.4615,10.5725771929,52.14,-9.6,53.0164087807,130.76,49.89,-6.0,50.249498505,10.5625,-0.4615,10.5725771929,49.89,-6.0,50.249498505,130.79
2021-01-09 14:30:00,62.1925,-10.1005,63.0073579552,9.5125,-0.3705,9.5197125219,52.68,-9.73,53.5710304176,130.68,50.44,-6.12,50.8099202912,9.5125,-0.3705,9.5197125219,50.44,-6.12,50.8099202912,130.7
2021-01-09 15:00:00,62.5415,-9.789,63.3029520895,6.7915,-0.109,6.79237464,55.75,-9.68,56.5841400041,130.62,53.36,-6.07,53.7041385742,6.7915,-0.109,6.79237464,53.36,-6.07,53.7041385742,130.63
2021-01-09 15:30:00,63.0645,-9.5085,63.7772901,5.1845,0.0815,5.1851405478,57.88,-9.59,58.6690932263,130.47,55.41,-5.94,55.7274770647,5.1845,0.0815,5.1851405478,55.41,-5.94,55.7274770647,130.47
2021-01-09 16:00:00,64.1125,-9.208,64.7703629776,3.5725,0.202,3.5782062894999997,60.54,-9.41,61.2669543882,130.2,58.02,-5.76,58.3052141751,3.5725,0.202,3.5782062894999997,58.02,-5.76,58.3052141751,130.21
2021-01-09 16:30:00,66.363,-8.316,66.8820127164,1.013,0.304,1.0576317885,65.35,-8.62,65.9160594999,130.2,62.53,-5.0,62.7295855239,1.013,0.304,1.0576317885,62.53,-5.0,62.7295855239,130.21
2021-01-09 17:00:00,69.9305,-6.975,70.2774889652,0.3205,0.405,0.5164738619,69.61,-7.38,70.000117857,130.37,66.57,-3.8,66.6783690562,0.3205,0.405,0.5164738619,66.57,-3.8,66.6783690562,130.37
2021-01-09 17:30:00,73.9155,-5.7765,74.140873292,0.3155,0.1535,0.3508596586,73.6,-5.93,73.8385055374,130.03,70.34,-2.41,70.3812737878,0.3155,0.1535,0.3508596586,70.34,-2.41,70.3812737878,130.05
2021-01-09 18:00:00,74.862,-5.5805,75.0697077672,0.312,0.0995,0.3274816789,74.55,-5.68,74.7660678383,129.69,71.27,-2.2,71.3039472961,0.312,0.0995,0.3274816789,71.27,-2.2,71.3039472961,129.7
2021-01-09 18:30:00,74.21,-5.9695,74.4497080602,0.31,0.0805,0.3202815168,73.9,-6.05,74.1472352822,130.01,70.64,-2.5300000000000002,70.6852919637,0.31,0.0805,0.3202815168,70.64,-2.5300000000000002,70.6852919637,130.03
2021-01-09 19:00:00,72.748,-6.6505,73.0513562793,0.308,0.0395,0.3105225435,72.44,-6.69,72.7482625222,130.46,69.25,-3.12,69.3202488455,0.308,0.0395,0.3105225435,69.25,-3.12,69.3202488455,130.48
2021-01-09 19:30:00,68.636,-7.703,69.0669002128,0.306,0.607,0.6797683429,68.33,-8.31,68.8334584341,130.53,65.33,-4.7,65.4988465547,0.306,0.607,0.6797683429,65.33,-4.7,65.4988465547,130.55
2021-01-09 20:00:00,65.002,-8.522,65.5582526308,0.312,1.008,1.055181501,64.69,-9.53,65.3882022998,130.6,61.87,-5.87,62.1478382569,0.312,1.008,1.055181501,61.87,-5.87,62.1478382569,130.63
2021-01-09 20:30:00,63.392,-9.125,64.0453846034,0.162,0.935,0.9489304506,63.23,-10.06,64.0252801634,130.9,60.49,-6.38,60.8255250697,0.162,0.935,0.9489304506,60.49,-6.38,60.8255250697,130.93
2021-01-09 21:00:00,62.4765,-9.78,63.2373422295,0.1565,0.61,0.6297557066,62.32,-10.39,63.1801748969,130.66,59.69,-6.66,60.0604004316,0.1565,0.61,0.6297557066,59.69,-6.66,60.0604004316,130.69
2021-01-09 21:30:00,61.465,-10.1335,62.2947353093,0.155,0.41650000000000004,0.4444066269,61.31,-10.55,62.2110810065,130.82,58.76,-6.8,59.1521563428,0.155,0.41650000000000004,0.4444066269,58.76,-6.8,59.1521563428,130.85
2021-01-09 22:00:00,59.766,-10.7895,60.732100789,0.156,0.4405,0.46730744700000004,59.61,-11.23,60.6585937852,130.87,57.05,-7.5,57.5408767747,0.156,0.4405,0.46730744700000004,57.05,-7.5,57.5408767747,130.9
2021-01-09 22:30:00,58.1505,-11.3785,59.253277652,0.1605,0.42150000000000004,0.4510238353,57.99,-11.8,59.1783752734,131.36,55.52,-8.04,56.0991265529,0.1605,0.42150000000000004,0.4510238353,55.52,-8.04,56.0991265529,131.39
2021-01-09 23:00:00,55.696,-12.068,56.988429001,0.166,0.41200000000000003,0.44418464630000004,55.53,-12.48,56.9151236492,131.41,53.17,-8.68,53.8738461593,0.166,0.41200000000000003,0.44418464630000004,53.17,-8.68,53.8738461593,131.44
2021-01-09 23:30:00,54.0855,-12.476,55.5057824578,0.1955,0.374,0.422014514,53.89,-12.85,55.400853784,131.78,51.59,-9.04,52.3760412784,0.1955,0.374,0.422014514,51.59,-9.04,52.3760412784,131.82
2021-01-10 00:00:00,53.2505,-12.9,54.7907451149,0.1905,0.41000000000000003,0.4520953992,53.06,-13.31,54.7039276469,132.14,50.82,-9.46,51.6929782466,0.1905,0.41000000000000003,0.4520953992,50.82,-9.46,51.6929782466,132.17
2021-01-10 00:30:00,54.174,-12.812,55.6683897737,0.184,0.308,0.3587756959,53.99,-13.12,55.5612679841,131.94,51.7,-9.29,52.5280315641,0.184,0.308,0.3587756959,51.7,-9.29,52.5280315641,131.98
2021-01-10 01:00:00,56.507,-12.379,57.8470456463,0.187,0.291,0.34590461110000004,56.32,-12.67,57.7275610086,131.68,53.91,-8.86,54.6332105958,0.187,0.291,0.34590461110000004,53.91,-8.86,54.6332105958,131.71
2021-01-10 01:30:00,56.8745,-12.2885,58.1869055931,0.17450000000000002,0.36150000000000004,0.4014131288,56.7,-12.65,58.0939971081,131.78,54.27,-8.83,54.9836502972,0.17450000000000002,0.36150000000000004,0.4014131288,54.27,-8.83,54.9836502972,131.82
2021-01-10 02:00:00,56.465,-12.2425,57.7769420379,0.165,0.28750000000000003,0.3314834083,56.3,-12.53,57.6774730722,131.94,53.9,-8.71,54.5992133643,0.165,0.28750000000000003,0.3314834083,53.9,-8.71,54.5992133643,131.98
2021-01-10 02:30:00,55.7615,-12.348,57.1123277958,0.1715,0.292,0.3386388194,55.59,-12.64,57.008926494,131.94,53.29,-8.76,54.0052006755,0.1715,0.292,0.3386388194,53.29,-8.76,54.0052006755,131.98
2021-01-10 03:00:00,55.4105,-12.425,56.7864784544,0.1705,0.305,0.34942130730000004,55.24,-12.73,56.6878337917,132.11,52.91,-8.89,53.6516560788,0.1705,0.305,0.34942130730000004,52.91,-8.89,53.6516560788,132.16
2021-01-10 03:30:00,54.573,-12.5815,56.0045218822,0.203,0.2785,0.34463205020000004,54.37,-12.86,55.8701754069,132.2,52.04,-9.03,52.817634365800004,0.203,0.2785,0.34463205020000004,52.04,-9.03,52.817634365800004,132.25
2021-01-10 04:00:00,53.71,-12.7995,55.2140498447,0.24,0.2705,0.3616216946,53.47,-13.07,55.0442167716,132.53,51.17,-9.22,51.9940121552,0.24,0.2705,0.3616216946,51.17,-9.22,51.9940121552,132.57
2021-01-10 04:30:00,53.027,-12.843,54.5601079361,0.307,0.34700000000000003,0.4633119899,52.72,-13.19,54.3449583678,132.53,50.46,-9.35,51.318944845,0.307,0.34700000000000003,0.4633119899,50.46,-9.35,51.318944845,132.57
2021-01-10 05:00:00,52.5915,-12.88,54.1457318009,0.3215,0.37,0.4901655333,52.27,-13.25,53.9232361788,132.64,50.02,-9.41,50.8974311729,0.3215,0.37,0.4901655333,50.02,-9.41,50.8974311729,132.69
2021-01-10 05:30:00,51.827,-12.8715,53.4014366965,0.267,0.7785000000000001,0.8230135175000001,51.56,-13.65,53.3362550241,132.73,49.35,-9.78,50.3097495521,0.267,0.7785000000000001,0.8230135175000001,49.35,-9.78,50.3097495521,132.78
2021-01-10 06:00:00,51.8545,-12.503,53.340549109,0.24450000000000002,0.837,0.8719800743,51.61,-13.34,53.3061694366,132.58,49.41,-9.5,50.3149888204,0.24450000000000002,0.837,0.8719800743,49.41,-9.5,50.3149888204,132.63
2021-01-10 06:30:00,52.877,-12.0305,54.2283141841,0.28700000000000003,0.8495,0.8966712051,52.59,-12.88,54.1442748589,132.31,50.35,-9.06,51.158636612,0.28700000000000003,0.8495,0.8966712051,50.35,-9.06,51.158636612,132.36
2021-01-10 07:00:00,53.473,-11.7655,54.7520658902,0.363,0.8445,0.9192112108,53.11,-12.61,54.586483675,132.18,50.83,-8.81,51.5878377139,0.363,0.8445,0.9192112108,50.83,-8.81,51.5878377139,132.22
2021-01-10 07:30:00,54.032,-11.565,55.2558254757,0.392,0.835,0.9224364477,53.64,-12.4,55.0546056202,132.18,51.4,-8.57,52.1095471099,0.392,0.835,0.9224364477,51.4,-8.57,52.1095471099,132.22
2021-01-10 08:00:00,53.7455,-11.493,54.960602428,0.3655,0.847,0.922496206,53.38,-12.34,54.7877723584,132.04,51.23,-8.52,51.9336432383,0.3655,0.847,0.922496206,51.23,-8.52,51.9336432383,132.08
2021-01-10 08:30:00,54.9275,-11.101,56.0380447308,0.35750000000000004,0.989,1.0516307574,54.57,-12.09,55.8932285702,131.86,52.28,-8.31,52.9363249574,0.35750000000000004,0.989,1.0516307574,52.28,-8.31,52.9363249574,131.91
2021-01-10 09:00:00,56.353,-10.6695,57.3541527638,0.663,1.1405,1.3192078115,55.69,-11.81,56.9284832048,131.29,53.31,-8.07,53.9173534217,0.663,1.1405,1.3192078115,53.31,-8.07,53.9173534217,131.34
2021-01-10 09:30:00,57.8945,-10.4705,58.8337020805,2.4645,1.0995,2.6986404911,55.43,-11.57,56.6246395132,131.33,53.01,-7.83,53.5851565268,2.4645,1.0995,2.6986404911,53.01,-7.83,53.5851565268,131.37
2021-01-10 10:00:00,59.6015,-10.122,60.4548896802,3.4615,1.018,3.6080890025,56.14,-11.14,57.2345979282,131.01,53.72,-7.42,54.230017518,3.4615,1.018,3.6080890025,53.72,-7.42,54.230017518,131.05
2021-01-10 10:30:00,61.121,-9.3765,61.8360363643,1.951,1.1635,2.2715926682,59.17,-10.54,60.1014184525,130.69,56.58,-6.86,56.9943505972,1.951,1.1635,2.2715926682,56.58,-6.86,56.9943505972,130.74
2021-01-10 11:00:00,61.787,-9.521,62.5162603648,4.647,0.989,4.7510767201,57.14,-10.51,58.0985344049,130.55,54.66,-6.84,55.0863068285,4.647,0.989,4.7510767201,54.66,-6.84,55.0863068285,130.58
2021-01-10 11:30:00,62.6325,-9.326,63.323015817699996,6.1725,0.934,6.2427647921,56.46,-10.26,57.3846599711,130.58,53.99,-6.61,54.393126404,6.1725,0.934,6.2427647921,53.99,-6.61,54.393126404,130.58
2021-01-10 12:00:00,63.2355,-8.9095,63.8600630324,6.4255,0.9205000000000001,6.4910993291,56.81,-9.83,57.6541845836,130.18,54.34,-6.21,54.693689764,6.4255,0.9205000000000001,6.4910993291,54.34,-6.21,54.693689764,130.21
2021-01-10 12:30:00,64.0555,-8.8155,64.6592616761,6.4855,0.8645,6.54286409,57.57,-9.68,58.3781406007,129.95,55.06,-6.08,55.3946748343,6.4855,0.8645,6.54286409,55.06,-6.08,55.3946748343,129.98
2021-01-10 13:00:00,64.3405,-8.929,64.9571164789,8.0905,0.881,8.1383260717,56.25,-9.81,57.0990245101,130.11,53.9,-6.16,54.2508580577,8.0905,0.881,8.1383260717,53.9,-6.16,54.2508580577,130.14
2021-01-10 13:30:00,63.5025,-9.1905,64.16410832,7.7325,0.9595,7.791803161,55.77,-10.15,56.6861129378,130.16,53.43,-6.48,53.8215133566,7.7325,0.9595,7.791803161,53.43,-6.48,53.8215133566,130.18
2021-01-10 14:00:00,62.916,-9.085,63.5685478912,6.806,-0.225,6.8097181293,56.11,-8.86,56.805208388,129.92,53.68,-5.3,53.9410085186,6.806,-0.225,6.8097181293,53.68,-5.3,53.9410085186,129.95
2021-01-10 14:30:00,62.526,-9.027,63.1742622038,5.216,0.423,5.2331238281,57.31,-9.45,58.0838927759,130.38,54.83,-5.85,55.1411951267,5.216,0.423,5.2331238281,54.83,-5.85,55.1411951267,130.41
2021-01-10 15:00:00,62.461,-9.122,63.1235883407,4.831,1.078,4.9498126227,57.63,-10.2,58.5256943573,130.76,55.15,-6.55,55.5375998761,4.831,1.078,4.9498126227,55.15,-6.55,55.5375998761,130.79
2021-01-10 15:30:00,62.7735,-9.0085,63.4166017262,4.7235,0.1615,4.7262600965,58.05,-9.17,58.7698170833,130.48,55.55,-5.58,55.8295522103,4.7235,0.1615,4.7262600965,55.55,-5.58,55.8295522103,130.51
2021-01-10 16:00:00,63.7165,-8.6345,64.2988877237,4.8865,-0.1945,4.8903693623,58.83,-8.44,59.4323354749,130.48,56.29,-4.86,56.4994132713,4.8865,-0.1945,4.8903693623,56.29,-4.86,56.4994132713,130.51
2021-01-10 16:30:00,65.3965,-7.8915,65.8709191108,2.4765,0.2985,2.4944246832,62.92,-8.19,63.4507880172,130.24,60.19,-4.62,60.3670481306,2.4765,0.2985,2.4944246832,60.19,-4.62,60.3670481306,130.27
2021-01-10 17:00:00,68.3695,-6.6175,68.6890081199,1.5095,0.36250000000000004,1.5524163424,66.86,-6.98,67.2233590354,130.24,63.95,-3.44,64.0424554495,1.5095,0.36250000000000004,1.5524163424,63.95,-3.44,64.0424554495,130.27
2021-01-10 17:30:00,71.1335,-6.0035,71.3863911015,1.6635,0.006500000000000001,1.6635126991,69.47,-6.01,69.7294844381,131.02,66.4,-2.48,66.4462971128,1.6635,0.006500000000000001,1.6635126991,66.4,-2.48,66.4462971128,131.05
2021-01-10 18:00:00,70.6745,-6.13,70.939846703,1.9344999999999999,-0.08,1.9361534676,68.74,-6.05,69.0057251248,130.94,65.73,-2.51,65.7779066252,1.9344999999999999,-0.08,1.9361534676,65.73,-2.51,65.7779066252,130.97
2021-01-10 18:30:00,69.5805,-6.618,69.8945198442,1.4605000000000001,-0.068,1.4620821625,68.12,-6.55,68.4341793258,131.09,65.14,-2.98,65.2081283277,1.4605000000000001,-0.068,1.4620821625,65.14,-2.98,65.2081283277,131.13
2021-01-10 19:00:00,67.349,-7.546,67.7704206642,2.019,-0.126,2.0229278287,65.33,-7.42,65.7500212928,131.03,62.56,-3.7800000000000002,62.6740935315,2.019,-0.126,2.0229278287,62.56,-3.7800000000000002,62.6740935315,131.07
2021-01-10 19:30:00,65.012,-8.3695,65.548521526,2.342,-0.059500000000000004,2.3427556958,62.67,-8.31,63.218549493,130.07,59.96,-4.73,60.1462758614,2.342,-0.059500000000000004,2.3427556958,59.96,-4.73,60.1462758614,130.11
2021-01-10 20:00:00,63.1075,-8.9,63.7319900541,2.4275,-0.16,2.4327672001,60.68,-8.74,61.3061987078,130.74,58.0,-5.14,58.2273097438,2.4275,-0.16,2.4327672001,58.0,-5.14,58.2273097438,130.78
2021-01-10 20:30:00,61.158,-9.6675,61.9173765614,2.798,-0.1575,2.8024293479,58.36,-9.51,59.1297699979,130.7,55.8,-5.87,56.1079040778,2.798,-0.1575,2.8024293479,55.8,-5.87,56.1079040778,130.74
2021-01-10 21:00:00,59.7995,-10.133,60.6519405234,2.2495,-0.233,2.2615347112,57.55,-9.9,58.3953123119,131.25,55.05,-6.24,55.4025279207,2.2495,-0.233,2.2615347112,55.05,-6.24,55.4025279207,131.29
2021-01-10 21:30:00,58.006,-11.117,59.0616942273,1.8860000000000001,-0.177,1.8942874650000001,56.12,-10.94,57.1763762405,131.8,53.63,-7.21,54.1124846962,1.8860000000000001,-0.177,1.8942874650000001,53.63,-7.21,54.1124846962,131.84
2021-01-10 22:00:00,56.1605,-11.7345,57.373340939,2.2105,-0.1545,2.2158927095,53.95,-11.58,55.1787903093,131.97,51.51,-7.83,52.101717822,2.2105,-0.1545,2.2158927095,51.51,-7.83,52.101717822,132.01
2021-01-10 22:30:00,54.1905,-11.932,55.4885836389,2.2005,-0.17200000000000001,2.2072118725,51.99,-11.76,53.3034492317,131.72,49.65,-8.01,50.2919735147,2.2005,-0.17200000000000001,2.2072118725,49.65,-8.01,50.2919735147,131.75
2021-01-10 23:00:00,51.9125,-12.5235,53.4017388153,2.2725,-0.2535,2.2865953949,49.64,-12.27,51.1339662064,132.46,47.57,-8.49,48.3216825038,2.2725,-0.2535,2.2865953949,47.57,-8.49,48.3216825038,132.5
2021-01-10 23:30:00,50.2615,-12.8255,51.8720717969,1.9815,-0.1355,1.9861275135,48.28,-12.69,49.9198808092,132.0,46.38,-8.93,47.2318674202,1.9815,-0.1355,1.9861275135,46.38,-8.93,47.2318674202,132.04
2021-01-11 00:00:00,49.3115,-13.0375,51.0058863123,2.8515,-0.1375,2.8548132163,46.46,-12.9,48.2176482214,132.17,44.63,-9.12,45.5522919292,2.8515,-0.1375,2.8548132163,44.63,-9.12,45.5522919292,132.21
2021-01-11 00:30:00,50.1865,-12.983,51.8386252832,2.6665,0.017,2.6665541903000003,47.52,-13.0,49.2661181747,131.96,45.65,-9.21,46.5698035212,2.6665,0.017,2.6665541903000003,45.65,-9.21,46.5698035212,131.99
2021-01-11 01:00:00,52.2265,-12.2915,53.6534087873,2.5765000000000002,-0.0015,2.5765004366,49.65,-12.29,51.1484760281,131.13,47.75,-8.51,48.5023978789,2.5765000000000002,-0.0015,2.5765004366,47.75,-8.51,48.5023978789,131.17
2021-01-11 01:30:00,52.9265,-11.912,54.2504391342,2.1265,0.038,2.1268394979,50.8,-11.95,52.1866122679,131.27,48.79,-8.21,49.4759355647,2.1265,0.038,2.1268394979,48.79,-8.21,49.4759355647,131.31
2021-01-11 02:00:00,52.2835,-12.4915,53.7550178542,2.1935000000000002,-0.0315,2.193726168,50.09,-12.46,51.6164673336,132.24,48.05,-8.69,48.8294849451,2.1935000000000002,-0.0315,2.193726168,48.05,-8.69,48.8294849451,132.27
2021-01-11 02:30:00,51.831,-12.348,53.2815696559,2.541,-0.058,2.5416618579,49.29,-12.29,50.7990964487,131.88,47.31,-8.53,48.0728301642,2.541,-0.058,2.5416618579,47.31,-8.53,48.0728301642,131.91
2021-01-11 03:00:00,51.8565,-12.5025,53.3423761985,3.0765,-0.0625,3.0771347874,48.78,-12.44,50.3412554472,132.56,46.81,-8.66,47.6043243834,3.0765,-0.0625,3.0771347874,46.81,-8.66,47.6043243834,132.6
2021-01-11 03:30:00,50.8185,-12.69,52.378965647,3.2185,-0.07,3.2192611342,47.6,-12.62,49.2445367528,131.87,45.7,-8.86,46.5509355438,3.2185,-0.07,3.2192611342,45.7,-8.86,46.5509355438,131.9
2021-01-11 04:00:00,50.369,-12.634,51.9293184723,3.549,-0.114,3.5508304662,46.82,-12.52,48.4650678324,132.1,44.95,-8.76,45.7956340714,3.549,-0.114,3.5508304662,44.95,-8.76,45.7956340714,132.13
2021-01-11 04:30:00,49.5015,-12.9255,51.1611869731,3.8315,-0.20550000000000002,3.8370069716,45.67,-12.72,47.4083041249,131.92,43.86,-8.98,44.7698559301,3.8315,-0.20550000000000002,3.8370069716,43.86,-8.98,44.7698559301,131.95
2021-01-11 05:00:00,49.5155,-12.7035,51.1191123994,4.1855,-0.1535,4.1883138015,45.33,-12.55,47.0352144675,131.57,43.54,-8.82,44.4243626854,4.1855,-0.1535,4.1883138015,43.54,-8.82,44.4243626854,131.61
2021-01-11 05:30:00,49.9345,-12.445,51.4619501695,4.0145,-0.165,4.0178894024,45.92,-12.28,47.5336175775,131.51,44.1,-8.57,44.924991931,4.0145,-0.165,4.0178894024,44.1,-8.57,44.924991931,131.55
2021-01-11 06:00:00,50.648,-12.1875,52.0937142105,3.878,-0.24750000000000003,3.8858898915999998,46.77,-11.94,48.2700372902,132.08,44.87,-8.22,45.6167217147,3.878,-0.24750000000000003,3.8858898915999998,44.87,-8.22,45.6167217147,132.12
2021-01-11 06:30:00,52.2325,-11.7615,53.5403300186,5.3625,-0.3415,5.373362867,46.87,-11.42,48.2411991974,131.73,44.86,-7.71,45.5177295128,5.3625,-0.3415,5.373362867,44.86,-7.71,45.5177295128,131.78
2021-01-11 07:00:00,53.8955,-11.3035,55.0680854261,4.9655000000000005,-0.3435,4.9773670248,48.93,-10.96,50.1424620457,132.49,47.01,-7.16,47.5521366502,4.9655000000000005,-0.3435,4.9773670248,47.01,-7.16,47.5521366502,132.58
2021-01-11 07:30:00,55.4355,-10.572,56.4345802168,5.6255,-0.322,5.6347080004,49.81,-10.25,50.8536979973,131.88,47.91,-6.57,48.3583808662,5.6255,-0.322,5.6347080004,47.91,-6.57,48.3583808662,131.99
2021-01-11 08:00:00,56.486,-9.993,57.3631261788,6.056,-0.353,6.0662793375,50.43,-9.64,51.3431056716,131.23,48.32,-6.01,48.6923248572,6.056,-0.353,6.0662793375,48.32,-6.01,48.6923248572,131.3
2021-01-11 08:30:00,58.807,-8.961,59.4858199069,5.657,-0.301,5.6650022065,53.15,-8.66,53.8508876436,131.39,50.88,-5.06,51.1309886468,5.657,-0.301,5.6650022065,50.88,-5.06,51.1309886468,131.44
2021-01-11 09:00:00,60.317,-8.6125,60.9287751826,5.767,-0.2325,5.7716847844,54.55,-8.38,55.1899166515,131.54,52.21,-4.77,52.4274451027,5.767,-0.2325,5.7716847844,52.21,-4.77,52.4274451027,131.59
2021-01-11 09:30:00,61.6405,-8.6045,62.2381608059,6.3505,-0.2545,6.3555975722,55.29,-8.35,55.9169616485,131.69,52.91,-4.74,53.1218947328,6.3505,-0.2545,6.3555975722,52.91,-4.74,53.1218947328,131.79
2021-01-11 10:00:00,61.689,-8.6915,62.2982735977,8.409,-0.3715,8.4172022222,53.28,-8.32,53.9256970284,131.72,50.99,-4.71,51.2070717772,8.409,-0.3715,8.4172022222,50.99,-4.71,51.2070717772,131.84
2021-01-11 10:30:00,61.453,-8.9665,62.1036982091,12.113,-0.6465000000000001,12.1302403624,49.34,-8.32,50.0365666288,131.72,47.25,-4.72,47.4851650518,12.113,-0.6465000000000001,12.1302403624,47.25,-4.72,47.4851650518,131.84
2021-01-11 11:00:00,62.5185,-8.454,63.0875023935,10.0285,-0.484,10.0401727201,52.49,-7.97,53.091628342,131.58,50.25,-4.38,50.4405283477,10.0285,-0.484,10.0401727201,50.25,-4.38,50.4405283477,131.68
2021-01-11 11:30:00,62.2995,-8.967,62.9415188032,14.2995,-0.597,14.3119568631,48.0,-8.37,48.7242947614,131.85,45.96,-4.77,46.2068663729,14.2995,-0.597,14.3119568631,45.96,-4.77,46.2068663729,131.96
2021-01-11 12:00:00,62.212,-9.0055,62.860416593,16.482,-0.8655,16.5047088508,45.73,-8.14,46.448815916,131.99,43.8,-4.5600000000000005,44.0367301238,16.482,-0.8655,16.5047088508,43.8,-4.5600000000000005,44.0367301238,132.1
2021-01-11 12:30:00,63.039,-8.6645,63.6316672833,15.949,-0.8745,15.9729568725,47.09,-7.79,47.7299926671,131.82,45.12,-4.21,45.3159850384,15.949,-0.8745,15.9729568725,45.12,-4.21,45.3159850384,131.92
2021-01-11 13:00:00,63.254,-8.7505,63.8563995716,12.054,-0.6105,12.0694501221,51.2,-8.14,51.8430284609,131.95,49.11,-4.48,49.3139179137,12.054,-0.6105,12.0694501221,49.11,-4.48,49.3139179137,132.06
2021-01-11 13:30:00,64.35,-9.124,64.9936141171,10.49,-0.854,10.5247050315,53.86,-8.27,54.4912148883,132.05,51.59,-4.6,51.794672506,10.49,-0.854,10.5247050315,51.59,-4.6,51.794672506,132.16
2021-01-11 14:00:00,64.624,-8.93,65.238073822,10.224,-0.9500000000000001,10.268041488,54.4,-7.98,54.9821825685,132.27,52.06,-4.35,52.2414213053,10.224,-0.9500000000000001,10.268041488,52.06,-4.35,52.2414213053,132.38
2021-01-11 14:30:00,64.6135,-8.8645,65.2187376641,10.493500000000001,-0.9845,10.5395817042,54.12,-7.88,54.6906646513,132.0,51.78,-4.27,51.9557629142,10.493500000000001,-0.9845,10.5395817042,51.78,-4.27,51.9557629142,132.11
2021-01-11 15:00:00,64.636,-8.7265,65.2224217447,10.246,-1.0165,10.2962997358,54.39,-7.71,54.9337437282,131.94,52.03,-4.1,52.1912914192,10.246,-1.0165,10.2962997358,52.03,-4.1,52.1912914192,132.05
2021-01-11 15:30:00,64.793,-8.7555,65.3818906827,10.293,-0.9555,10.3372544348,54.5,-7.8,55.0553357995,131.7,52.17,-4.21,52.3395930439,10.293,-0.9555,10.3372544348,52.17,-4.21,52.3395930439,131.84
2021-01-11 16:00:00,65.4625,-8.535,66.0165519491,8.5625,-0.855,8.6050817108,56.9,-7.68,57.4159594538,131.56,54.45,-4.09,54.6033936674,8.5625,-0.855,8.6050817108,54.45,-4.09,54.6033936674,131.71
2021-01-11 16:30:00,67.4835,-8.0575,67.9628286529,8.2435,-0.8375,8.2859337736,59.24,-7.22,59.678354535,131.63,56.69,-3.64,56.806739917,8.2435,-0.8375,8.2859337736,56.69,-3.64,56.806739917,131.77
2021-01-11 17:00:00,70.692,-7.131,71.0507566814,8.532,-1.2810000000000001,8.6276291645,62.16,-5.85,62.4346706566,131.02,59.44,-2.34,59.4860420603,8.532,-1.2810000000000001,8.6276291645,59.44,-2.34,59.4860420603,131.17
2021-01-11 17:30:00,72.619,-6.8225,72.9387802698,8.919,-1.4925000000000002,9.0430148319,63.7,-5.33,63.9226008545,130.76,60.89,-1.8399999999999999,60.9177946088,8.919,-1.4925000000000002,9.0430148319,60.89,-1.8399999999999999,60.9177946088,130.91
2021-01-11 18:00:00,72.6235,-6.933,72.9536787369,8.8935,-1.453,9.0114122783,63.73,-5.48,63.9651725551,130.47,60.92,-2.01,60.9531500417,8.8935,-1.453,9.0114122783,60.92,-2.01,60.9531500417,130.62
2021-01-11 18:30:00,71.483,-7.3805,71.863002089,8.963,-1.2505,9.0498132163,62.52,-6.13,62.8198002225,130.79,59.79,-2.63,59.8478153319,8.963,-1.2505,9.0498132163,59.79,-2.63,59.8478153319,130.95
2021-01-11 19:00:00,69.897,-7.8855,70.3403989131,9.097,-1.2655,9.1846012026,60.8,-6.62,61.1593361638,130.79,58.23,-3.05,58.3098225002,9.097,-1.2655,9.1846012026,58.23,-3.05,58.3098225002,130.95
2021-01-11 19:30:00,67.85,-8.731,68.4094500855,9.23,-1.301,9.3212392416,58.62,-7.43,59.0889947452,131.12,56.12,-3.85,56.2519057455,9.23,-1.301,9.3212392416,56.12,-3.85,56.2519057455,131.29
2021-01-11 20:00:00,65.491,-9.2895,66.1465485967,9.181,-1.3995,9.2870534213,56.31,-7.89,56.8600756243,131.19,53.92,-4.32,54.0927795551,9.181,-1.3995,9.2870534213,53.92,-4.32,54.0927795551,131.39
2021-01-11 20:30:00,63.8195,-9.697,64.551997562,9.1695,-1.327,9.2650234349,54.65,-8.37,55.2872444602,130.76,52.34,-4.8100000000000005,52.5605526988,9.1695,-1.327,9.2650234349,52.34,-4.8100000000000005,52.5605526988,130.96
2021-01-11 21:00:00,62.6195,-9.9985,63.4127099445,9.3295,-1.4785,9.4459267677,53.29,-8.52,53.966790714300004,131.05,50.87,-4.93,51.1083339584,9.3295,-1.4785,9.4459267677,50.87,-4.93,51.1083339584,131.25
2021-01-11 21:30:00,60.1095,-10.734,61.0603860637,9.1795,-1.484,9.2986814253,50.93,-9.25,51.7631857598,131.18,48.68,-5.67,49.0090940541,9.1795,-1.484,9.2986814253,48.68,-5.67,49.0090940541,131.38
2021-01-11 22:00:00,58.7685,-11.2285,59.8315619427,9.3185,-1.4885000000000002,9.4366347021,49.45,-9.74,50.4001001983,131.28,47.34,-6.13,47.7352333188,9.3185,-1.4885000000000002,9.4366347021,47.34,-6.13,47.7352333188,131.48
2021-01-11 22:30:00,56.7155,-11.961,57.9630353005,9.2955,-1.471,9.4111721507,47.42,-10.49,48.5664132915,131.36,45.4,-6.83,45.9108799741,9.2955,-1.471,9.4111721507,45.4,-6.83,45.9108799741,131.55
2021-01-11 23:00:00,54.7145,-11.8335,55.9795340504,9.4345,-1.4735,9.548873886500001,45.28,-10.36,46.4500592034,131.21,43.4,-6.72,43.9171765941,9.4345,-1.4735,9.548873886500001,43.4,-6.72,43.9171765941,131.42
2021-01-11 23:30:00,53.0255,-12.4135,54.459146454,9.3255,-1.5434999999999999,9.4523723213,43.7,-10.87,45.0316211123,132.28,41.9,-7.17,42.5090449199,9.3255,-1.5434999999999999,9.4523723213,41.9,-7.17,42.5090449199,132.49
2021-01-12 00:00:00,51.8835,-12.955,53.4764396464,9.1235,-1.435,9.2356633357,42.76,-11.52,44.2846248714,132.44,41.04,-7.79,41.7727865961,9.1235,-1.435,9.2356633357,41.04,-7.79,41.7727865961,132.66
2021-01-12 00:30:00,52.557,-12.838,54.1022411088,9.167,-1.278,9.2556562706,43.39,-11.56,44.9035154526,131.69,41.68,-7.88,42.4183545178,9.167,-1.278,9.2556562706,41.68,-7.88,42.4183545178,131.91
2021-01-12 01:00:00,54.7735,-12.341,56.1465634144,9.2835,-1.301,9.3742185408,45.49,-11.04,46.8104870729,131.21,43.75,-7.36,44.3647619175,9.2835,-1.301,9.3742185408,43.75,-7.36,44.3647619175,131.43
2021-01-12 01:30:00,54.9965,-12.538,56.4075921862,9.3165,-1.318,9.4092665097,45.68,-11.22,47.0377593004,131.49,43.91,-7.51,44.5475947723,9.3165,-1.318,9.4092665097,43.91,-7.51,44.5475947723,131.71
2021-01-12 02:00:00,54.492,-12.688,55.9496506513,9.322,-1.318,9.4147123164,45.17,-11.37,46.5790274695,131.87,43.36,-7.69,44.0366404259,9.322,-1.318,9.4147123164,43.36,-7.69,44.0366404259,132.1
2021-01-12 02:30:00,53.6435,-12.7135,55.1294673881,9.3835,-1.2735,9.4695234569,44.26,-11.44,45.7145622313,132.08,42.49,-7.74,43.1892081428,9.3835,-1.2735,9.4695234569,42.49,-7.74,43.1892081428,132.34
2021-01-12 03:00:00,53.9215,-12.3635,55.3207401839,9.3615,-1.3135,9.4531986386,44.56,-11.05,45.9096514907,131.95,42.76,-7.38,43.3921882371,9.3615,-1.3135,9.4531986386,42.76,-7.38,43.3921882371,132.24
2021-01-12 03:30:00,53.224,-12.618,54.699251366,9.334,-1.308,9.4252013241,43.89,-11.31,45.3238149321,132.34,42.13,-7.6,42.8100093436,9.334,-1.308,9.4252013241,42.13,-7.6,42.8100093436,132.63
2021-01-12 04:00:00,52.4565,-12.863,54.0105652743,9.1765,-1.263,9.2630082182,43.28,-11.6,44.8075707889,132.57,41.55,-7.89,42.2924886948,9.1765,-1.263,9.2630082182,41.55,-7.89,42.2924886948,132.87
2021-01-12 04:30:00,51.7555,-12.9885,53.3604058502,8.9155,-1.2785,9.0067031982,42.84,-11.71,44.4115942069,132.86,41.12,-7.99,41.8890737544,8.9155,-1.2785,9.0067031982,41.12,-7.99,41.8890737544,133.17
2021-01-12 05:00:00,51.698,-12.941,53.2930829001,8.538,-1.2810000000000001,8.6335627061,43.16,-11.66,44.7072835229,132.68,41.45,-7.93,42.2017464094,8.538,-1.2810000000000001,8.6335627061,41.45,-7.93,42.2017464094,133.04
2021-01-12 05:30:00,52.3155,-12.826,53.8648105562,8.4055,-1.6059999999999999,8.5575502482,43.91,-11.22,45.3208175125,132.47,42.15,-7.52,42.8155684302,8.4055,-1.6059999999999999,8.5575502482,42.15,-7.52,42.8155684302,132.94
2021-01-12 06:00:00,54.0255,-12.5,55.4527244619,8.0055,-1.8599999999999999,8.2187365361,46.02,-10.64,47.2339919973,132.58,44.19,-6.95,44.7331934921,8.0055,-1.8599999999999999,8.2187365361,44.19,-6.95,44.7331934921,133.05
2021-01-12 06:30:00,55.1365,-11.916,56.409437936,7.8265,-1.816,8.0344233303,47.31,-10.1,48.3760901686,131.86,45.53,-6.44,45.9831980184,7.8265,-1.816,8.0344233303,45.53,-6.44,45.9831980184,132.5
2021-01-12 07:00:00,56.604,-11.4285,57.7461983879,7.994,-1.9385,8.2256804126,48.61,-9.49,49.5276912444,131.94,46.88,-5.84,47.2423538787,7.994,-1.9385,8.2256804126,46.88,-5.84,47.2423538787,132.15
2021-01-12 07:30:00,58.2835,-11.137,59.3380075605,7.9235,-1.867,8.1404877772,50.36,-9.27,51.2060787407,131.52,48.33,-5.62,48.6556605134,7.9235,-1.867,8.1404877772,48.33,-5.62,48.6556605134,131.47
2021-01-12 08:00:00,59.3435,-10.406,60.248948773,7.4635,-1.816,7.6812556428,51.88,-8.59,52.586333776000004,131.25,49.65,-5.01,49.9021302151,7.4635,-1.816,7.6812556428,49.65,-5.01,49.9021302151,131.26
2021-01-12 08:30:00,61.569,-9.488,62.2957775856,6.819,-1.768,7.0444719461,54.75,-7.72,55.2915988194,131.12,52.38,-4.18,52.5465203415,6.819,-1.768,7.0444719461,52.38,-4.18,52.5465203415,130.94
2021-01-12 09:00:00,62.6675,-8.905,63.2970345376,6.4275,-1.585,6.6200439009,56.24,-7.32,56.7143720762,130.83,53.77,-3.8,53.9041083777,6.4275,-1.585,6.6200439009,53.77,-3.8,53.9041083777,130.63
2021-01-12 09:30:00,62.8565,-9.1135,63.5137424067,7.5665,-1.6435,7.7429331974,55.29,-7.47,55.7923381837,130.83,52.89,-3.95,53.0372944257,7.5665,-1.6435,7.7429331974,52.89,-3.95,53.0372944257,130.72
2021-01-12 10:00:00,62.8565,-9.209,63.527515875,8.7265,-1.629,8.8772429983,54.13,-7.58,54.6581494381,130.69,51.79,-4.06,51.9488950797,8.7265,-1.629,8.8772429983,51.79,-4.06,51.9488950797,130.57
2021-01-12 10:30:00,62.8215,-9.073,63.4733029805,6.7815,-1.373,6.9190946843,56.04,-7.7,56.566523669,130.75,53.61,-4.15,53.7703877613,6.7815,-1.373,6.9190946843,53.61,-4.15,53.7703877613,130.57
2021-01-12 11:00:00,63.294,-8.825,63.9062677755,6.514,-0.985,6.5880513811,56.78,-7.84,57.3187054983,130.66,54.3,-4.29,54.4692032253,6.514,-0.985,6.5880513811,54.3,-4.29,54.4692032253,130.54
2021-01-12 11:30:00,63.823,-8.4855,64.384618033,6.843,-0.9155000000000001,6.9039690939,56.98,-7.57,57.4806515273,130.51,54.49,-4.03,54.6388231938,6.843,-0.9155000000000001,6.9039690939,54.49,-4.03,54.6388231938,130.51
2021-01-12 12:00:00,64.408,-8.2775,64.9377199342,5.758,-0.8475,5.8200361038,58.65,-7.43,59.1187567528,130.51,56.09,-3.89,56.2247294347,5.758,-0.8475,5.8200361038,56.09,-3.89,56.2247294347,130.44
2021-01-12 12:30:00,65.322,-8.014,65.811760955,5.832,-0.854,5.8941954498,59.49,-7.16,59.9193265984,130.51,56.88,-3.62,56.9950769804,5.832,-0.854,5.8941954498,56.88,-3.62,56.9950769804,130.21
