Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-12 13:00:00,65.2095,-8.1005,65.7107068178,6.1895,-0.8805000000000001,6.2518149765,59.02,-7.22,59.4599764548,130.7,56.51,-3.64,56.6271109982,6.1895,-0.8805000000000001,6.2518149765,56.51,-3.64,56.6271109982,130.46
2021-01-12 13:30:00,65.181,-8.3635,65.7153779054,5.711,-0.8635,5.7759114649,59.47,-7.5,59.9410618858,130.78,56.95,-3.9,57.0833819951,5.711,-0.8635,5.7759114649,56.95,-3.9,57.0833819951,130.5
2021-01-12 14:00:00,64.826,-8.0755,65.3270539382,4.656,-0.7655000000000001,4.7185089011,60.17,-7.31,60.6124162198,130.62,57.53,-3.75,57.6520892943,4.656,-0.7655000000000001,4.7185089011,57.53,-3.75,57.6520892943,130.37
2021-01-12 14:30:00,64.5655,-7.9275,65.0503577738,4.2955,-0.8075,4.3707409555,60.27,-7.12,60.6891036348,130.57,57.62,-3.58,57.7311077323,4.2955,-0.8075,4.3707409555,57.62,-3.58,57.7311077323,130.37
2021-01-12 15:00:00,64.4795,-7.992,64.9729019226,2.9295,-0.762,3.0269810455,61.55,-7.23,61.97318291,130.8,58.84,-3.68,58.9549658638,2.9295,-0.762,3.0269810455,58.84,-3.68,58.9549658638,130.6
2021-01-12 15:30:00,64.942,-7.8025,65.4090389033,2.322,-0.7525000000000001,2.4408892335,62.62,-7.05,63.015608384,130.56,59.86,-3.5,59.9622347816,2.322,-0.7525000000000001,2.4408892335,59.86,-3.5,59.9622347816,130.36
2021-01-12 16:00:00,66.21,-7.3325,66.6147855678,1.18,-0.6725,1.3581812287,65.03,-6.66,65.3701499157,130.51,62.17,-3.13,62.2487413527,1.18,-0.6725,1.3581812287,62.17,-3.13,62.2487413527,130.31
2021-01-12 16:30:00,67.5615,-6.902,67.9131348581,0.36150000000000004,-0.342,0.4976406836,67.2,-6.5600000000000005,67.5194312772,130.35,64.22,-3.03,64.2914403323,0.36150000000000004,-0.342,0.4976406836,64.22,-3.03,64.2914403323,130.15
2021-01-12 17:00:00,69.377,-6.3455,69.6665881126,0.327,-0.20550000000000002,0.3862114058,69.05,-6.14,69.3224501875,130.32,65.98,-2.62,66.0319983039,0.327,-0.20550000000000002,0.3862114058,65.98,-2.62,66.0319983039,130.15
2021-01-12 17:30:00,71.607,-5.926,71.8517913834,0.327,-0.396,0.5135610967,71.28,-5.53,71.4941906731,130.1,68.1,-2.05,68.1308483728,0.327,-0.396,0.5135610967,68.1,-2.05,68.1308483728,129.91
2021-01-12 18:00:00,72.238,-5.5945,72.4543102531,0.318,-0.4045,0.5145330407,71.92,-5.19,72.1070211561,130.19,68.71,-1.72,68.7315247903,0.318,-0.4045,0.5145330407,68.71,-1.72,68.7315247903,129.99
2021-01-12 18:30:00,71.2455,-6.066,71.5032700389,0.3155,-0.406,0.5141753106,70.93,-5.66,71.1554671125,130.47,67.81,-2.16,67.8443932835,0.3155,-0.406,0.5141753106,67.81,-2.16,67.8443932835,130.29
2021-01-12 19:00:00,69.197,-6.7995,69.5302668573,0.317,-0.3695,0.4868462283,68.88,-6.43,69.1794716661,129.84,65.9,-2.91,65.9642183308,0.317,-0.3695,0.4868462283,65.9,-2.91,65.9642183308,129.65
2021-01-12 19:30:00,67.9565,-7.6505,68.385788308,0.3165,-0.5305,0.617739832,67.64,-7.12,68.0137045014,130.18,64.74,-3.54,64.8367118229,0.3165,-0.5305,0.617739832,64.74,-3.54,64.8367118229,129.98
2021-01-12 20:00:00,66.6255,-8.321,67.1431030803,0.3155,-0.8210000000000001,0.8795346781000001,66.31,-7.5,66.7327962849,130.5,63.44,-3.94,63.5622309237,0.3155,-0.8210000000000001,0.8795346781000001,63.44,-3.94,63.5622309237,130.3
2021-01-12 20:30:00,64.615,-9.051,65.2458337827,0.315,-1.051,1.0971900473,64.3,-8.0,64.7957560339,130.42,61.51,-4.44,61.6700389168,0.315,-1.051,1.0971900473,61.51,-4.44,61.6700389168,130.22
2021-01-12 21:00:00,63.3165,-9.5595,64.0340785246,0.3165,-1.1895,1.2308868754,63.0,-8.37,63.5535750371,130.56,60.29,-4.79,60.4799818122,0.3165,-1.1895,1.2308868754,60.29,-4.79,60.4799818122,130.35
2021-01-12 21:30:00,60.885,-10.178,61.7298542765,0.325,-1.228,1.2702791032,60.56,-8.95,61.2177760132,130.73,57.93,-5.33,58.1746834972,0.325,-1.228,1.2702791032,57.93,-5.33,58.1746834972,130.51
2021-01-12 22:00:00,59.847,-10.494,60.7600810154,0.327,-1.234,1.276591164,59.52,-9.26,60.2360191248,131.06,56.92,-5.64,57.1987412449,0.327,-1.234,1.276591164,56.92,-5.64,57.1987412449,130.84
2021-01-12 22:30:00,58.4635,-10.751,59.4437955825,0.3635,-1.2610000000000001,1.3123464672,58.1,-9.49,58.8699422456,131.06,55.56,-5.85,55.8671289758,0.3635,-1.2610000000000001,1.3123464672,55.56,-5.85,55.8671289758,130.87
2021-01-12 23:00:00,56.3355,-11.544,57.5061083386,0.7055,-1.284,1.4650550331,55.63,-10.26,56.5682287154,131.83,53.26,-6.57,53.6636981581,0.7055,-1.284,1.4650550331,53.26,-6.57,53.6636981581,131.59
2021-01-12 23:30:00,54.2475,-11.622,55.4784835792,0.7875000000000001,-1.1320000000000001,1.378977973,53.46,-10.49,54.4794612675,130.74,51.23,-6.85,51.6859303873,0.7875000000000001,-1.1320000000000001,1.378977973,51.23,-6.85,51.6859303873,130.43
2021-01-13 00:00:00,53.7325,-11.452,54.9393289024,0.9425,-1.1219999999999999,1.4653293998,52.79,-10.33,53.7911981648,130.59,50.6,-6.69,51.0403379691,0.9425,-1.1219999999999999,1.4653293998,50.6,-6.69,51.0403379691,130.27
2021-01-13 00:30:00,54.841,-11.353,56.0038024602,1.141,-1.113,1.5939416551,53.7,-10.24,54.6676101545,130.59,51.45,-6.6,51.8715962739,1.141,-1.113,1.5939416551,51.45,-6.6,51.8715962739,130.27
2021-01-13 01:00:00,57.2265,-10.966,58.2677051054,1.9965000000000002,-1.166,2.3120484965,55.23,-9.8,56.0927169961,130.31,53.02,-6.12,53.37204137,1.9965000000000002,-1.166,2.3120484965,53.02,-6.12,53.37204137,130.02
2021-01-13 01:30:00,57.739,-10.7,58.7220752443,2.279,-1.2,2.5756243903,55.46,-9.5,56.2677669719,130.38,53.18,-5.87,53.5029840289,2.279,-1.2,2.5756243903,53.18,-5.87,53.5029840289,130.09
2021-01-13 02:00:00,56.968,-10.8585,57.9936207375,2.378,-1.2385,2.6811874701000002,54.59,-9.62,55.4311509893,130.62,52.29,-6.01,52.6342493059,2.378,-1.2385,2.6811874701000002,52.29,-6.01,52.6342493059,130.44
2021-01-13 02:30:00,56.358,-11.194,57.4589401225,2.418,-1.204,2.7011738189,53.94,-9.99,54.857303069,130.78,51.44,-6.3,51.8243533486,2.418,-1.204,2.7011738189,51.44,-6.3,51.8243533486,130.54
2021-01-13 03:00:00,55.8735,-11.1605,56.9772302108,2.5135,-1.2405,2.8029488936,53.36,-9.92,54.2742664621,130.9,51.12,-6.28,51.5042988497,2.5135,-1.2405,2.8029488936,51.12,-6.28,51.5042988497,130.76
2021-01-13 03:30:00,55.509,-11.308,56.6490948295,2.949,-1.338,3.2383398525000002,52.56,-9.97,53.4972382465,131.19,50.36,-6.3,50.7525329417,2.949,-1.338,3.2383398525000002,50.36,-6.3,50.7525329417,131.05
2021-01-13 04:00:00,54.8155,-11.304,55.9689150891,3.8455,-1.404,4.0937862975,50.97,-9.9,51.9225471255,131.19,48.83,-6.26,49.2296303053,3.8455,-1.404,4.0937862975,48.83,-6.26,49.2296303053,131.05
2021-01-13 04:30:00,54.0185,-11.4965,55.2283247483,5.7985,-1.6365,6.0250090871,48.22,-9.86,49.2177610218,131.24,46.21,-6.22,46.6267358926,5.7985,-1.6365,6.0250090871,46.21,-6.22,46.6267358926,131.13
2021-01-13 05:00:00,53.4025,-11.698,54.6687315588,6.6325,-1.698,6.8464049143,46.77,-10.0,47.8271146945,131.3,44.84,-6.36,45.2887977319,6.6325,-1.698,6.8464049143,44.84,-6.36,45.2887977319,131.13
2021-01-13 05:30:00,52.29,-11.548,53.5499804295,6.71,-1.248,6.8250717212000005,45.58,-10.3,46.7292884602,131.18,43.69,-6.67,44.1962102448,6.71,-1.248,6.8250717212000005,43.69,-6.67,44.1962102448,130.82
2021-01-13 06:00:00,53.0145,-11.2535,54.195742199,6.4145,-1.1235,6.5121473033,46.6,-10.13,47.6883308578,130.84,44.66,-6.5,45.1305395492,6.4145,-1.1235,6.5121473033,44.66,-6.5,45.1305395492,130.58
2021-01-13 06:30:00,55.254,-10.437,56.2310900214,6.444,-1.137,6.54353918,48.81,-9.3,49.6880881097,130.89,46.81,-5.71,47.1569740335,6.444,-1.137,6.54353918,46.81,-5.71,47.1569740335,130.79
2021-01-13 07:00:00,56.9455,-10.084,57.8314536066,6.6754999999999995,-1.164,6.7762228601,50.27,-8.92,51.0552573199,131.13,48.24,-5.32,48.5324633622,6.6754999999999995,-1.164,6.7762228601,48.24,-5.32,48.5324633622,131.08
2021-01-13 07:30:00,58.1885,-9.446,58.9502200865,6.4285,-1.096,6.5212597134,51.76,-8.35,52.4291912965,130.13,49.52,-4.83,49.7549927143,6.4285,-1.096,6.5212597134,49.52,-4.83,49.7549927143,130.12
2021-01-13 08:00:00,58.985,-9.1,59.6828302362,6.325,-1.08,6.4165430724,52.66,-8.02,53.2672131803,131.23,50.33,-4.46,50.5272253345,6.325,-1.08,6.4165430724,50.33,-4.46,50.5272253345,131.19
2021-01-13 08:30:00,60.693,-8.707,61.3143710561,6.073,-0.9570000000000001,6.1479409561,54.62,-7.75,55.1670816701,130.8,52.2,-4.21,52.3694958922,6.073,-0.9570000000000001,6.1479409561,52.2,-4.21,52.3694958922,131.01
2021-01-13 09:00:00,61.137,-8.251,61.6912616989,6.357,-0.661,6.3912729561,54.78,-7.59,55.3033136439,130.64,52.35,-4.07,52.5079746324,6.357,-0.661,6.3912729561,52.35,-4.07,52.5079746324,130.75
2021-01-13 09:30:00,60.7875,-8.0725,61.3211661052,7.3275,-0.41250000000000003,7.339101614,53.46,-7.66,54.0059922601,130.92,51.1,-4.14,51.2674321573,7.3275,-0.41250000000000003,7.339101614,51.1,-4.14,51.2674321573,130.99
2021-01-13 10:00:00,61.23,-8.3015,61.7901917965,8.54,-0.6215,8.5625850215,52.69,-7.68,53.2467698551,131.64,50.35,-4.13,50.5190993586,8.54,-0.6215,8.5625850215,50.35,-4.13,50.5190993586,131.63
2021-01-13 10:30:00,61.707,-9.0385,62.3654418027,9.767,-1.0385,9.8220553475,51.94,-8.0,52.5524842419,131.71,49.67,-4.45,49.8689422386,9.767,-1.0385,9.8220553475,49.67,-4.45,49.8689422386,131.69
2021-01-13 11:00:00,62.3285,-8.897,62.9602932113,10.3285,-1.087,10.3855419334,52.0,-7.8100000000000005,52.5832302165,131.48,49.68,-4.27,49.8631657639,10.3285,-1.087,10.3855419334,49.68,-4.27,49.8631657639,131.47
2021-01-13 11:30:00,62.9575,-8.966,63.5927351374,10.6075,-1.086,10.6629476342,52.35,-7.88,52.9397478271,131.45,50.01,-4.34,50.1979650982,10.6075,-1.086,10.6629476342,50.01,-4.34,50.1979650982,131.44
2021-01-13 12:00:00,63.529,-8.634,64.1130236146,10.999,-1.184,11.0625429717,52.53,-7.45,53.0556632227,131.36,50.17,-3.91,50.3221323078,10.999,-1.184,11.0625429717,50.17,-3.91,50.3221323078,131.34
2021-01-13 12:30:00,64.121,-8.6055,64.6958829544,10.451,-1.0955,10.508259668,53.67,-7.51,54.1928869871,131.31,51.27,-3.9699999999999998,51.423475184,10.451,-1.0955,10.508259668,51.27,-3.9699999999999998,51.423475184,131.29
2021-01-13 13:00:00,63.711,-9.0925,64.3565464988,10.651,-1.1625,10.7142525288,53.06,-7.93,53.6493103404,131.38,50.69,-4.38,50.8788806874,10.651,-1.1625,10.7142525288,50.69,-4.38,50.8788806874,131.36
2021-01-13 13:30:00,63.598,-9.3595,64.2830136525,11.068,-1.1995,11.1328084619,52.53,-8.16,53.160008465,131.54,50.23,-4.5600000000000005,50.436559161,11.068,-1.1995,11.1328084619,50.23,-4.5600000000000005,50.436559161,131.53
2021-01-13 14:00:00,63.7235,-8.952,64.3492249856,10.3235,-1.282,10.4027965591,53.4,-7.67,53.9480203529,131.54,51.1,-4.07,51.261826928,10.3235,-1.282,10.4027965591,51.1,-4.07,51.261826928,131.53
2021-01-13 14:30:00,63.3275,-8.968,63.9593408366,9.3975,-1.138,9.4661528748,53.93,-7.83,54.4954475163,131.58,51.55,-4.24,51.724076598799996,9.3975,-1.138,9.4661528748,51.55,-4.24,51.724076598799996,131.57
2021-01-13 15:00:00,63.55,-8.7945,64.1556367769,9.45,-1.1045,9.5143271044,54.1,-7.69,54.6438111775,131.62,51.69,-4.12,51.853934277,9.45,-1.1045,9.5143271044,51.69,-4.12,51.853934277,131.61
2021-01-13 15:30:00,64.1275,-8.5035,64.6888380519,8.6375,-1.0335,8.6991107879,55.49,-7.47,55.9905438445,131.62,53.0,-3.92,53.144768322,8.6375,-1.0335,8.6991107879,53.0,-3.92,53.144768322,131.56
2021-01-13 16:00:00,63.508,-8.3345,64.0525561883,7.108,-0.4645,7.1231611136,56.4,-7.87,56.9464388702,131.93,53.86,-4.25,54.0274198903,7.108,-0.4645,7.1231611136,53.86,-4.25,54.0274198903,131.87
2021-01-13 16:30:00,64.8345,-7.681,65.2879020282,5.8745,0.099,5.8753341394,58.96,-7.78,59.4710854113,131.8,56.31,-4.19,56.4656727579,5.8745,0.099,5.8753341394,56.31,-4.19,56.4656727579,131.73
2021-01-13 17:00:00,67.761,-7.033,68.1250042936,6.151,0.057,6.1512640977,61.61,-7.09,62.0166122906,131.54,58.82,-3.52,58.9252305893,6.151,0.057,6.1512640977,58.82,-3.52,58.9252305893,131.48
2021-01-13 17:30:00,69.3145,-7.0045,69.6675170399,6.6545000000000005,-0.1845,6.6570571952,62.66,-6.82,63.0300563224,131.59,59.83,-3.25,59.9182059144,6.6545000000000005,-0.1845,6.6570571952,59.83,-3.25,59.9182059144,131.48
2021-01-13 18:00:00,68.943,-7.364,69.3351696111,6.993,-0.274,6.9983658807,61.95,-7.09,62.3543951939,131.63,59.16,-3.52,59.2646268865,6.993,-0.274,6.9983658807,59.16,-3.52,59.2646268865,131.48
2021-01-13 18:30:00,67.4615,-7.9295,67.925922537,6.8915,-0.3295,6.8993726164,60.57,-7.6,61.0449416414,131.36,57.86,-4.03,58.0001767239,6.8915,-0.3295,6.8993726164,57.86,-4.03,58.0001767239,131.24
2021-01-13 19:00:00,65.8025,-8.1875,66.3099099871,6.0725,-0.2175,6.076393873,59.73,-7.97,60.2593876504,130.79,57.05,-4.39,57.2186560485,6.0725,-0.2175,6.076393873,57.05,-4.39,57.2186560485,130.68
2021-01-13 19:30:00,63.8345,-8.8485,64.4448550507,6.2345,-0.11850000000000001,6.2356260712000005,57.6,-8.73,58.2578140682,130.6,55.1,-5.11,55.3364445912,6.2345,-0.11850000000000001,6.2356260712000005,55.1,-5.11,55.3364445912,130.51
2021-01-13 20:00:00,63.2565,-8.992,63.8924162655,5.5665,-0.502,5.5890899304,57.69,-8.49,58.3113728187,130.33,55.19,-4.86,55.4035711845,5.5665,-0.502,5.5890899304,55.19,-4.86,55.4035711845,130.26
2021-01-13 20:30:00,62.126,-9.4415,62.8393332098,5.316,-0.5515,5.3445306857,56.81,-8.89,57.5013756357,130.5,54.28,-5.28,54.5361971538,5.316,-0.5515,5.3445306857,54.28,-5.28,54.5361971538,130.45
2021-01-13 21:00:00,60.608,-9.9295,61.4159965664,6.288,-0.5895,6.3155723612,54.32,-9.34,55.1171298237,130.76,51.91,-5.72,52.2241945845,6.288,-0.5895,6.3155723612,51.91,-5.72,52.2241945845,130.68
2021-01-13 21:30:00,58.0665,-10.6405,59.0333690594,6.7765,-0.7005,6.8126098156,51.29,-9.94,52.2443078239,131.17,49.1,-6.3,49.5025251881,6.7765,-0.7005,6.8126098156,49.1,-6.3,49.5025251881,131.04
2021-01-13 22:00:00,56.3455,-11.1925,57.4463874103,7.3455,-0.7225,7.3809468566,49.0,-10.47,50.1060964355,131.17,46.95,-6.97,47.464548876,7.3455,-0.7225,7.3809468566,46.95,-6.97,47.464548876,131.0
2021-01-13 22:30:00,55.941,-12.06,57.2262097382,7.401,-1.21,7.4992600302,48.54,-10.85,49.7378537937,133.06,46.53,-6.82,47.0271549214,7.401,-1.21,7.4992600302,46.53,-6.82,47.0271549214,132.91
2021-01-13 23:00:00,53.996,-12.655,55.4591474962,6.786,-1.155,6.8835907054,47.21,-11.5,48.5904733461,133.25,45.3,-7.46,45.9101470266,6.786,-1.155,6.8835907054,45.3,-7.46,45.9101470266,133.09
2021-01-13 23:30:00,51.6125,-12.602,53.1287169076,7.2225,-1.152,7.3137958852,44.39,-11.45,45.8429340248,132.56,42.69,-7.7,43.3788669746,7.2225,-1.152,7.3137958852,42.69,-7.7,43.3788669746,132.44
2021-01-14 00:00:00,50.8805,-12.856,52.4795390247,7.1505,-1.1360000000000001,7.2401758439,43.73,-11.72,45.2732956609,132.28,42.03,-7.98,42.7808520252,7.1505,-1.1360000000000001,7.2401758439,42.03,-7.98,42.7808520252,132.15
2021-01-14 00:30:00,51.949,-12.711,53.4814745683,7.549,-1.161,7.6377563459,44.4,-11.55,45.8776906568,132.15,42.63,-7.85,43.3467345944,7.549,-1.161,7.6377563459,42.63,-7.85,43.3467345944,131.99
2021-01-14 01:00:00,54.5615,-11.8845,55.8408329316,7.6715,-1.0345,7.7409367973,46.89,-10.85,48.1289372415,131.33,44.93,-7.22,45.5064094387,7.6715,-1.0345,7.7409367973,44.93,-7.22,45.5064094387,131.16
2021-01-14 01:30:00,54.541,-11.594,55.7596764427,7.481,-0.924,7.5378469738,47.06,-10.67,48.2544557528,131.23,45.1,-7.04,45.6461564647,7.481,-0.924,7.5378469738,45.1,-7.04,45.6461564647,131.11
2021-01-14 02:00:00,53.7955,-11.8655,55.0885279391,6.8755,-0.9555,6.9415762259000005,46.92,-10.91,48.1717188815,131.47,44.97,-7.27,45.5538560388,6.8755,-0.9555,6.9415762259000005,44.97,-7.27,45.5538560388,131.33
2021-01-14 02:30:00,53.256,-11.924,54.5745665306,5.976,-0.874,6.039573826,47.28,-11.05,48.5541028133,131.73,45.31,-7.4,45.9103049434,5.976,-0.874,6.039573826,45.31,-7.4,45.9103049434,131.58
2021-01-14 03:00:00,52.746,-12.0315,54.1008087578,4.236,-0.8215,4.3149227397,48.51,-11.21,49.78839423,131.89,46.48,-7.52,47.0844008139,4.236,-0.8215,4.3149227397,46.48,-7.52,47.0844008139,131.73
2021-01-14 03:30:00,51.962,-12.407,53.422683319,3.452,-0.757,3.5340278720000002,48.51,-11.65,49.8893034628,132.19,46.48,-7.92,47.1499395546,3.452,-0.757,3.5340278720000002,46.48,-7.92,47.1499395546,132.02
2021-01-14 04:00:00,50.98,-12.523,52.4955800901,3.16,-0.723,3.241655287,47.82,-11.8,49.2543642736,131.81,45.83,-8.11,46.5420347643,3.16,-0.723,3.241655287,45.83,-8.11,46.5420347643,131.62
2021-01-14 04:30:00,50.6645,-12.528,52.1904430356,3.6345,-0.768,3.7147562841,47.03,-11.76,48.4780207929,131.92,45.09,-8.06,45.8047126396,3.6345,-0.768,3.7147562841,45.09,-8.06,45.8047126396,131.82
2021-01-14 05:00:00,50.3265,-12.3735,51.8252844131,4.4265,-0.8635,4.5099373056,45.9,-11.51,47.3211379829,131.48,43.99,-7.85,44.6849258699,4.4265,-0.8635,4.5099373056,43.99,-7.85,44.6849258699,131.44
2021-01-14 05:30:00,51.3865,-12.1115,52.7945150039,4.9865,-1.2815,5.1485361512,46.4,-10.83,47.6471289796,130.96,44.55,-7.17,45.1232911034,4.9865,-1.2815,5.1485361512,44.55,-7.17,45.1232911034,130.88
2021-01-14 06:00:00,52.8075,-11.7555,54.1001278788,6.1775,-1.6755,6.4006879708,46.63,-10.08,47.7070571299,131.16,44.79,-6.45,45.2520342084,6.1775,-1.6755,6.4006879708,44.79,-6.45,45.2520342084,131.08
2021-01-14 06:30:00,54.9985,-11.3075,56.1488607053,5.8985,-1.7375,6.1490819233,49.1,-9.57,50.0239432672,132.19,47.15,-5.94,47.52269037,5.8985,-1.7375,6.1490819233,47.15,-5.94,47.52269037,132.24
2021-01-14 07:00:00,56.7075,-11.0365,57.7714885432,6.3375,-1.7665000000000002,6.5790902487,50.37,-9.27,51.2159135426,133.11,48.22,-5.62,48.5463984246,6.3375,-1.7665000000000002,6.5790902487,48.22,-5.62,48.5463984246,133.01
2021-01-14 07:30:00,57.9635,-10.4865,58.9044481724,6.6535,-1.8065,6.894382097,51.31,-8.68,52.0390094064,132.47,49.14,-5.08,49.4018825552,6.6535,-1.8065,6.894382097,49.14,-5.08,49.4018825552,132.3
2021-01-14 08:00:00,58.5945,-10.128,59.4633653122,6.9045000000000005,-1.858,7.1501247716,51.69,-8.27,52.3473877094,131.96,49.42,-4.69,49.6420436727,6.9045000000000005,-1.858,7.1501247716,49.42,-4.69,49.6420436727,131.78
2021-01-14 08:30:00,59.837,-9.7145,60.6204427504,6.777,-1.8145,7.0157066109,53.06,-7.9,53.6448841923,131.66,50.71,-4.34,50.8953799475,6.777,-1.8145,7.0157066109,50.71,-4.34,50.8953799475,131.45
2021-01-14 09:00:00,61.146,-9.396,61.8637060965,7.166,-1.726,7.3709315558,53.98,-7.67,54.5221908951,131.91,51.59,-4.1,51.7526627334,7.166,-1.726,7.3709315558,51.59,-4.1,51.7526627334,131.66
2021-01-14 09:30:00,61.6665,-9.203,62.3494380989,9.1865,-1.693,9.3412007392,52.48,-7.51,53.0146253406,131.21,50.15,-3.99,50.3084744352,9.1865,-1.693,9.3412007392,50.15,-3.99,50.3084744352,130.94
2021-01-14 10:00:00,61.799,-9.2715,62.4906162016,11.739,-1.6915,11.8602400165,50.06,-7.58,50.6306231445,130.79,47.84,-4.1,48.0153683731,11.739,-1.6915,11.8602400165,47.84,-4.1,48.0153683731,130.53
2021-01-14 10:30:00,61.6025,-9.3585,62.3093053123,11.5725,-1.7385000000000002,11.7023561089,50.03,-7.62,50.6069688877,130.79,47.81,-4.13,47.988050596,11.5725,-1.7385000000000002,11.7023561089,47.81,-4.13,47.988050596,130.62
2021-01-14 11:00:00,60.368,-9.453,61.1036384596,14.498,-1.553,14.5809400589,45.87,-7.9,46.5453209249,130.86,43.91,-4.4,44.1299002945,14.498,-1.553,14.5809400589,43.91,-4.4,44.1299002945,130.74
2021-01-14 11:30:00,57.6445,-9.7875,58.4695094601,18.3945,-0.8675,18.414944651,39.25,-8.92,40.2508248363,131.0,37.65,-5.36,38.0296213497,18.3945,-0.8675,18.414944651,37.65,-5.36,38.0296213497,130.91
2021-01-14 12:00:00,57.93,-9.8315,58.7583465752,21.32,-0.9915,21.343042713,36.61,-8.84,37.6621520893,131.06,35.03,-5.35,35.4361877182,21.32,-0.9915,21.343042713,35.03,-5.35,35.4361877182,131.0
2021-01-14 12:30:00,59.1545,-9.6945,59.9436251865,20.0745,-1.1045,20.1048618622,39.08,-8.59,40.0129291605,131.02,37.36,-5.1,37.7064928096,20.0745,-1.1045,20.1048618622,37.36,-5.1,37.7064928096,130.96
2021-01-14 13:00:00,59.895,-9.7475,60.6829859289,16.985,-1.2875,17.0337277555,42.91,-8.46,43.7360229102,131.02,41.01,-4.96,41.3088574037,16.985,-1.2875,17.0337277555,41.01,-4.96,41.3088574037,130.96
2021-01-14 13:30:00,61.295,-9.7465,62.065056894,13.715,-1.6065,13.8087677673,47.58,-8.14,48.2712751023,131.02,45.44,-4.63,45.6752723035,13.715,-1.6065,13.8087677673,45.44,-4.63,45.6752723035,130.96
2021-01-14 14:00:00,62.0925,-9.5625,62.8245172087,11.5925,-1.9725000000000001,11.7591161445,50.5,-7.59,51.0671920121,130.96,48.23,-4.09,48.4031094043,11.5925,-1.9725000000000001,11.7591161445,48.23,-4.09,48.4031094043,130.96
2021-01-14 14:30:00,61.7335,-9.763,62.5007295257,14.4335,-2.223,14.6036862213,47.3,-7.54,47.8971982479,131.08,45.22,-4.05,45.4010010903,14.4335,-2.223,14.6036862213,45.22,-4.05,45.4010010903,131.08
2021-01-14 15:00:00,60.8385,-9.9695,61.6499311638,21.0885,-2.7295,21.2644069398,39.75,-7.24,40.4039614394,131.12,38.01,-3.81,38.2004738191,21.0885,-2.7295,21.2644069398,38.01,-3.81,38.2004738191,131.12
2021-01-14 15:30:00,61.1995,-9.943,62.0019519794,18.1195,-2.4130000000000003,18.2794652342,43.08,-7.53,43.7331373217,131.12,41.18,-4.06,41.3796568376,18.1195,-2.4130000000000003,18.2794652342,41.18,-4.06,41.3796568376,131.12
2021-01-14 16:00:00,61.8915,-9.574,62.6276236836,12.9115,-1.9540000000000002,13.0585201401,48.98,-7.62,49.5691920451,130.95,46.77,-4.13,46.9519946328,12.9115,-1.9540000000000002,13.0585201401,46.77,-4.13,46.9519946328,130.96
2021-01-14 16:30:00,62.8205,-8.9775,63.4587324684,7.5605,-1.1375,7.6455913113000005,55.26,-7.84,55.8133783246,130.87,52.75,-4.3,52.9249704771,7.5605,-1.1375,7.6455913113000005,52.75,-4.3,52.9249704771,130.88
2021-01-14 17:00:00,66.446,-7.9825,66.9237717276,5.686,-0.7125,5.7304670185,60.76,-7.27,61.1933860805,130.66,58.09,-3.7,58.2077151244,5.686,-0.7125,5.7304670185,58.09,-3.7,58.2077151244,130.67
2021-01-14 17:30:00,69.5135,-7.2065,69.8860524318,5.3235,-0.7765000000000001,5.3798331294,64.19,-6.43,64.5112470814,130.41,61.33,-2.9,61.3985252266,5.3235,-0.7765000000000001,5.3798331294,61.33,-2.9,61.3985252266,130.41
2021-01-14 18:00:00,69.9705,-7.0125,70.3210212277,5.1105,-0.7525000000000001,5.1656041757,64.86,-6.26,65.161393478,130.32,61.91,-2.77,61.9719371974,5.1105,-0.7525000000000001,5.1656041757,61.91,-2.77,61.9719371974,130.33
2021-01-14 18:30:00,69.095,-7.2975,69.479295702,3.9450000000000003,-0.6375000000000001,3.9961770793999998,65.15,-6.66,65.4895266436,130.56,62.18,-3.14,62.2592322471,3.9450000000000003,-0.6375000000000001,3.9961770793999998,62.18,-3.14,62.2592322471,130.58
2021-01-14 19:00:00,67.552,-7.9965,68.0236482133,4.332,-0.6365000000000001,4.3785107343,63.22,-7.36,63.6469795041,130.78,60.37,-3.81,60.4901066291,4.332,-0.6365000000000001,4.3785107343,60.37,-3.81,60.4901066291,130.8
2021-01-14 19:30:00,65.8525,-8.475,66.3956126657,3.7525,-0.705,3.8181515489,62.1,-7.77,62.5842064742,131.11,59.3,-4.2,59.4485491833,3.7525,-0.705,3.8181515489,59.3,-4.2,59.4485491833,131.14
2021-01-14 20:00:00,65.0385,-9.1975,65.685618582,3.8485,-1.4275,4.1047178344,61.19,-7.77,61.681350504,130.66,58.46,-4.21,58.6113956497,3.8485,-1.4275,4.1047178344,58.46,-4.21,58.6113956497,130.69
2021-01-14 20:30:00,63.971,-9.5665,64.68235279620001,3.181,-1.9065,3.7085715916,60.79,-7.66,61.270708336,130.82,58.08,-4.13,58.2266545493,3.181,-1.9065,3.7085715916,58.08,-4.13,58.2266545493,130.86
2021-01-14 21:00:00,63.0375,-9.5755,63.7606195586,2.2475,-2.0955,3.0728450172,60.79,-7.48,61.2484652869,131.08,58.12,-4.15,58.267974909,2.2475,-2.0955,3.0728450172,58.12,-4.15,58.267974909,131.11
2021-01-14 21:30:00,60.047,-10.938,61.0350887031,2.187,-1.798,2.8312140505,57.86,-9.14,58.5774632431,132.69,55.44,-5.18,55.6814690898,2.187,-1.798,2.8312140505,55.44,-5.18,55.6814690898,132.74
2021-01-14 22:00:00,57.751,-11.589,58.9023167796,2.6109999999999998,-1.5590000000000002,3.0410198947,55.14,-10.03,56.0448079665,133.03,52.86,-6.03,53.2028241732,2.6109999999999998,-1.5590000000000002,3.0410198947,52.86,-6.03,53.2028241732,133.09
2021-01-14 22:30:00,56.5675,-12.0655,57.8399372968,1.8775,-1.5055,2.4065611357,54.69,-10.56,55.7001768399,133.38,52.47,-6.51,52.8723084421,1.8775,-1.5055,2.4065611357,52.47,-6.51,52.8723084421,133.44
2021-01-14 23:00:00,54.8835,-12.222,56.2278921555,1.7335,-1.432,2.2484764286,53.15,-10.79,54.2341829477,133.46,51.07,-6.7,51.5076198246,1.7335,-1.432,2.2484764286,51.07,-6.7,51.5076198246,133.53
2021-01-14 23:30:00,53.08,-12.5415,54.5415036669,1.74,-1.4015,2.2342341529,51.34,-11.14,52.5347047198,133.6,49.24,-7.07,49.7449746206,1.74,-1.4015,2.2342341529,49.24,-7.07,49.7449746206,133.66
2021-01-15 00:00:00,52.0645,-12.6755,53.5852634639,0.7445,-1.4055,1.5905063659,51.32,-11.27,52.5428900994,133.98,49.21,-7.19,49.7324863645,0.7445,-1.4055,1.5905063659,49.21,-7.19,49.7324863645,134.04
2021-01-15 00:30:00,52.546,-12.673,54.0526321746,1.066,-1.293,1.6757699723,51.48,-11.38,52.7228110024,133.45,49.36,-7.33,49.9012875585,1.066,-1.293,1.6757699723,49.36,-7.33,49.9012875585,133.53
2021-01-15 01:00:00,54.77,-12.202,56.1127588343,0.68,-1.252,1.4247469951,54.09,-10.95,55.1872322191,133.07,51.84,-6.91,52.2985057148,0.68,-1.252,1.4247469951,51.84,-6.91,52.2985057148,133.16
2021-01-15 01:30:00,55.0715,-12.1865,56.4037312108,0.5315,-1.2365,1.3458917118,54.54,-10.95,55.6283569774,133.02,52.29,-6.91,52.7445940358,0.5315,-1.2365,1.3458917118,52.29,-6.91,52.7445940358,133.11
2021-01-15 02:00:00,54.304,-12.5105,55.7264481754,0.41400000000000003,-1.2605,1.3267464905,53.89,-11.25,55.0517447498,133.27,51.66,-7.17,52.1551962895,0.41400000000000003,-1.2605,1.3267464905,51.66,-7.17,52.1551962895,133.35
2021-01-15 02:30:00,53.788,-12.447,55.2093900799,0.40800000000000003,-1.267,1.3310721242999999,53.38,-11.18,54.5382141255,133.24,51.19,-7.13,51.6841658538,0.40800000000000003,-1.267,1.3310721242999999,51.19,-7.13,51.6841658538,133.35
2021-01-15 03:00:00,53.1815,-12.576,54.6482178872,0.3015,-1.296,1.3306082256,52.88,-11.28,54.0697031618,133.37,50.7,-7.2,51.2086906687,0.3015,-1.296,1.3306082256,50.7,-7.2,51.2086906687,133.44
2021-01-15 03:30:00,52.8635,-12.693,54.3659993125,0.3135,-1.333,1.369368924,52.55,-11.36,53.7638549585,133.71,50.35,-7.27,50.8721475859,0.3135,-1.333,1.369368924,50.35,-7.27,50.8721475859,133.8
2021-01-15 04:00:00,52.3905,-12.789,53.9288699237,0.2805,-1.329,1.3582787821,52.11,-11.46,53.3552593471,134.04,49.94,-7.33,50.475068103,0.2805,-1.329,1.3582787821,49.94,-7.33,50.475068103,134.13
2021-01-15 04:30:00,52.0325,-12.716,53.5637723863,0.2325,-1.256,1.2773379545,51.8,-11.46,53.0525362259,133.71,49.77,-7.32,50.3054201851,0.2325,-1.256,1.2773379545,49.77,-7.32,50.3054201851,133.8
2021-01-15 05:00:00,51.784,-12.8245,53.3483875694,0.20400000000000001,-1.2545,1.2709784617,51.58,-11.57,52.8617186629,133.63,49.51,-7.46,50.0688695698,0.20400000000000001,-1.2545,1.2709784617,49.51,-7.46,50.0688695698,133.73
2021-01-15 05:30:00,51.7785,-12.701,53.313492319,0.20850000000000002,-1.211,1.2288178262,51.57,-11.49,52.8345057704,133.52,49.47,-7.4,50.0204048364,0.20850000000000002,-1.211,1.2288178262,49.47,-7.4,50.0204048364,133.62
2021-01-15 06:00:00,52.114,-12.6265,53.6218005875,0.194,-1.1765,1.1923876257,51.92,-11.45,53.167554956,133.44,49.8,-7.37,50.3423966454,0.194,-1.1765,1.1923876257,49.8,-7.37,50.3423966454,133.53
2021-01-15 06:30:00,54.0455,-11.8975,55.3395570682,0.2755,-1.2275,1.2580367641999999,53.77,-10.67,54.8184439765,133.54,51.58,-6.6,52.0005423049,0.2755,-1.2275,1.2580367641999999,51.58,-6.6,52.0005423049,133.62
2021-01-15 07:00:00,55.944,-11.294,57.0726341779,0.314,-1.254,1.2927149725,55.63,-10.04,56.5287404777,133.57,53.35,-5.98,53.6841028611,0.314,-1.254,1.2927149725,53.35,-5.98,53.6841028611,133.66
2021-01-15 07:30:00,57.803,-10.661,58.777918728,0.47300000000000003,-1.221,1.3094159002999999,57.33,-9.44,58.1020008261,133.27,54.95,-5.41,55.2156734995,0.47300000000000003,-1.221,1.3094159002999999,54.95,-5.41,55.2156734995,133.35
2021-01-15 08:00:00,58.6205,-10.352,59.5275308093,0.5605,-1.252,1.3717376754,58.06,-9.1,58.7688148596,133.81,55.66,-5.07,55.8904329917,0.5605,-1.252,1.3717376754,55.66,-5.07,55.8904329917,133.91
2021-01-15 08:30:00,59.876,-9.9425,60.6958703888,0.456,-1.0725,1.1654150548,59.42,-8.87,60.0783929545,134.03,56.96,-4.84,57.1652621791,0.456,-1.0725,1.1654150548,56.96,-4.84,57.1652621791,134.13
2021-01-15 09:00:00,60.5245,-9.7565,61.3058267418,1.0945,-0.7565000000000001,1.3304970876,59.43,-9.0,60.1076109989,134.14,56.98,-4.94,57.1937409163,1.0945,-0.7565000000000001,1.3304970876,56.98,-4.94,57.1937409163,134.23
2021-01-15 09:30:00,61.212,-9.7625,61.9856059924,2.922,-0.9125000000000001,3.0611664852,58.29,-8.85,58.9580070898,133.94,55.95,-4.8,56.1555206547,2.922,-0.9125000000000001,3.0611664852,55.95,-4.8,56.1555206547,134.03
2021-01-15 10:00:00,61.506,-10.0455,62.3209443626,5.056,-0.9955,5.1530725058,56.45,-9.05,57.1708404696,134.17,54.23,-4.95,54.4554441723,5.056,-0.9955,5.1530725058,54.23,-4.95,54.4554441723,134.27
2021-01-15 10:30:00,61.615,-10.4135,62.4887926532,6.775,-0.9835,6.8460132376,54.84,-9.43,55.6448604994,134.29,52.62,-5.38,52.8943172751,6.775,-0.9835,6.8460132376,52.62,-5.38,52.8943172751,134.39
2021-01-15 11:00:00,61.278,-10.6055,62.1889854737,10.588,-1.0855,10.6434982149,50.69,-9.52,51.5762202958,134.33,48.63,-5.48,48.9377901013,10.588,-1.0855,10.6434982149,48.63,-5.48,48.9377901013,134.42
2021-01-15 11:30:00,61.824,-10.5365,62.715427195,8.744,-1.1865,8.8241327194,53.08,-9.35,53.8972067922,134.38,50.9,-5.31,51.1762259257,8.744,-1.1865,8.8241327194,50.9,-5.31,51.1762259257,134.48
2021-01-15 12:00:00,62.3745,-10.173,63.198640644,9.3045,-1.223,9.3845324471,53.07,-8.95,53.8193961319,134.33,50.91,-4.93,51.1481475715,9.3045,-1.223,9.3845324471,50.91,-4.93,51.1481475715,134.43
2021-01-15 12:30:00,62.8345,-10.093,63.6399484542,11.4145,-1.473,11.5091502401,51.42,-8.62,52.1375181611,134.26,49.32,-4.63,49.5368479013,11.4145,-1.473,11.5091502401,49.32,-4.63,49.5368479013,134.36
2021-01-15 13:00:00,62.721,-10.4165,63.5800858229,13.261,-1.5765,13.354380302,49.46,-8.84,50.2437777242,134.34,47.47,-4.83,47.7150898564,13.261,-1.5765,13.354380302,47.47,-4.83,47.7150898564,134.44
2021-01-15 13:30:00,62.1645,-9.847,62.9395620357,12.9445,-1.607,13.0438694125,49.22,-8.24,49.9049696924,134.24,47.27,-5.98,47.6467553985,12.9445,-1.607,13.0438694125,47.27,-5.98,47.6467553985,134.33
2021-01-15 14:00:00,61.395,-2.4195,61.4426562353,11.165,-1.4995,11.2652441274,50.23,-0.92,50.2384245374,132.28,48.71,-12.77,50.3561019143,11.165,-1.4995,11.2652441274,48.71,-12.77,50.3561019143,132.36
2021-01-15 14:30:00,61.195,-2.656,61.2526110546,12.015,-1.536,12.1127833713,49.18,-1.12,49.1927514986,132.15,47.63,-12.94,49.3564636091,12.015,-1.536,12.1127833713,47.63,-12.94,49.3564636091,132.22
2021-01-15 15:00:00,60.9955,-2.746,61.05728078,10.4155,-1.456,10.5167759437,50.58,-1.29,50.5964475038,132.05,49.01,-13.04,50.7151032731,10.4155,-1.456,10.5167759437,49.01,-13.04,50.7151032731,132.14
2021-01-15 15:30:00,62.138,-2.352,62.1824971194,8.028,-1.272,8.1281466522,54.11,-1.08,54.1207769715,132.05,52.51,-12.79,54.0452051527,8.028,-1.272,8.1281466522,52.51,-12.79,54.0452051527,132.14
2021-01-15 16:00:00,63.0775,-1.9065,63.1063051406,7.0175,-1.2665,7.1308715106000005,56.06,-0.64,56.0636531097,131.67,54.32,-12.35,55.7062375323,7.0175,-1.2665,7.1308715106000005,54.32,-12.35,55.7062375323,131.76
2021-01-15 16:30:00,63.9405,-1.267,63.9530517587,5.1105,-0.897,5.1886240228,58.83,-0.37,58.8311635105,131.19,56.99,-12.03,58.2458668062,5.1105,-0.897,5.1886240228,56.99,-12.03,58.2458668062,131.27
2021-01-15 17:00:00,65.2235,-0.5975,65.2262367342,4.9035,-0.3775,4.9180096076,60.32,-0.22,60.3204011923,130.93,58.45,-11.81,59.6311881485,4.9035,-0.3775,4.9180096076,58.45,-11.81,59.6311881485,131.02
2021-01-15 17:30:00,67.8365,-0.07,67.8365361162,4.4265,-0.55,4.4605383363,63.41,0.48,63.4118167221,131.4,61.43,-11.17,62.4372789285,4.4265,-0.55,4.4605383363,61.43,-11.17,62.4372789285,131.5
2021-01-15 18:00:00,68.094,-0.0955,68.0940669681,5.304,-0.6755,5.346841708,62.79,0.58,62.7926787134,131.14,60.85,-11.06,61.8469570796,5.304,-0.6755,5.346841708,60.85,-11.06,61.8469570796,131.24
2021-01-15 18:30:00,67.45,-0.316,67.4507402183,6.1,-0.666,6.136249343,61.35,0.35000000000000003,61.3509983619,130.85,59.46,-11.21,60.507484661,6.1,-0.666,6.136249343,59.46,-11.21,60.507484661,130.96
2021-01-15 19:00:00,65.9505,-1.118,65.9599755477,7.1305,-0.838,7.1795734031,58.82,-0.28,58.8206664362,131.6,57.0,-12.03,58.255651228,7.1305,-0.838,7.1795734031,57.0,-12.03,58.255651228,131.71
2021-01-15 19:30:00,64.9415,-1.736,64.9646990161,7.3615,-1.246,7.4662037375,57.58,-0.49,57.5820848876,131.13,55.81,-12.17,57.1214933278,7.3615,-1.246,7.4662037375,55.81,-12.17,57.1214933278,131.24
2021-01-15 20:00:00,63.2735,-2.2845,63.3147276903,7.9035,-1.5145,8.0472990811,55.37,-0.77,55.3753537235,131.28,53.67,-12.45,55.0951123059,7.9035,-1.5145,8.0472990811,53.67,-12.45,55.0951123059,131.39
2021-01-15 20:30:00,61.934,-2.6275,61.9897097287,8.244,-1.7775,8.433447827,53.69,-0.85,53.6967280195,131.04,52.05,-12.5,53.5299215393,8.244,-1.7775,8.433447827,52.05,-12.5,53.5299215393,131.15
2021-01-15 21:00:00,60.993,-2.9025,61.0620222008,8.543,-1.7525,8.7209004839,52.45,-1.15,52.4626057302,131.15,50.94,-12.75,52.511390193,8.543,-1.7525,8.7209004839,50.94,-12.75,52.511390193,131.27
2021-01-15 21:30:00,59.4915,-3.2635,59.5809449782,8.6615,-1.7934999999999999,8.8452373908,50.83,-1.47,50.8512517053,131.23,49.3,-13.12,51.0159230045,8.6615,-1.7934999999999999,8.8452373908,49.3,-13.12,51.0159230045,131.37
2021-01-15 22:00:00,58.065,-7.168,58.5057642374,8.775,-1.788,8.9553095424,49.29,-5.38,49.5827439741,131.84,47.56,-10.62,48.7312835866,8.775,-1.788,8.9553095424,47.56,-10.62,48.7312835866,132.09
2021-01-15 22:30:00,56.6845,-12.3045,58.0045968911,8.5445,-1.8245,8.7371208358,48.14,-10.48,49.2675349495,132.91,46.23,-6.61,46.7001605993,8.5445,-1.8245,8.7371208358,46.23,-6.61,46.7001605993,133.25
2021-01-15 23:00:00,54.799,-12.3155,56.1658431901,8.749,-1.8455,8.9415251076,46.05,-10.47,47.2252411323,133.23,44.28,-6.6,44.7691679619,8.749,-1.8455,8.9415251076,44.28,-6.6,44.7691679619,133.65
2021-01-15 23:30:00,53.3585,-12.669,54.8418916819,9.0085,-1.909,9.2085478361,44.35,-10.76,45.636609208,133.86,42.75,-6.86,43.296906356,9.0085,-1.909,9.2085478361,42.75,-6.86,43.296906356,134.11
2021-01-16 00:00:00,52.465,-12.9115,54.0303901268,8.665,-1.7115,8.8324094816,43.8,-11.2,45.2092910805,132.98,42.26,-7.35,42.8944063952,8.665,-1.7115,8.8324094816,42.26,-7.35,42.8944063952,133.27
2021-01-16 00:30:00,53.2655,-12.6115,54.7381349929,8.8555,-1.6415000000000002,9.0063534519,44.41,-10.97,45.7448248439,131.71,42.81,-7.19,43.4095864988,8.8555,-1.6415000000000002,9.0063534519,42.81,-7.19,43.4095864988,132.02
2021-01-16 01:00:00,56.252,-11.895,57.495900106,9.032,-1.815,9.2125593078,47.22,-10.08,48.2838979371,131.8,45.47,-6.32,45.9071160061,9.032,-1.815,9.2125593078,45.47,-6.32,45.9071160061,132.02
2021-01-16 01:30:00,57.959,-11.7865,59.1453063501,9.029,-2.0665,9.2624652901,48.93,-9.72,49.886103275400004,132.34,47.08,-5.92,47.450740774,9.029,-2.0665,9.2624652901,47.08,-5.92,47.450740774,132.63
2021-01-16 02:00:00,57.4845,-11.881,58.6994540115,8.8945,-2.071,9.1324241716,48.59,-9.81,49.5703964075,133.1,46.75,-5.99,47.1321822113,8.8945,-2.071,9.1324241716,46.75,-5.99,47.1321822113,133.36
2021-01-16 02:30:00,56.86,-12.0215,58.1169171778,8.75,-2.0315,8.9827330056,48.11,-9.99,49.1362615591,133.4,46.37,-6.1,46.7695082292,8.75,-2.0315,8.9827330056,46.37,-6.1,46.7695082292,133.5
2021-01-16 03:00:00,56.3455,-12.1075,57.6316486533,8.8755,-2.0575,9.1108620064,47.47,-10.05,48.5221949215,133.66,45.74,-6.16,46.1529327346,8.8755,-2.0575,9.1108620064,45.74,-6.16,46.1529327346,133.8
2021-01-16 03:30:00,55.451,-12.016,56.7379736772,9.041,-2.116,9.2853183575,46.41,-9.9,47.4541684154,133.6,44.67,-6.06,45.0791803386,9.041,-2.116,9.2853183575,44.67,-6.06,45.0791803386,133.62
2021-01-16 04:00:00,54.7645,-12.211,56.1093484301,8.8745,-2.101,9.1198109218,45.89,-10.11,46.9904692464,133.91,44.17,-6.25,44.6099921542,8.8745,-2.101,9.1198109218,44.17,-6.25,44.6099921542,133.92
2021-01-16 04:30:00,53.838,-12.156,55.1932838306,8.568,-2.016,8.801981595099999,45.27,-10.14,46.3917287887,133.59,43.58,-6.29,44.0315852542,8.568,-2.016,8.801981595099999,43.58,-6.29,44.0315852542,133.5
2021-01-16 05:00:00,53.524,-12.0535,54.8644278039,8.244,-1.9935,8.4816023398,45.28,-10.06,46.3840705415,133.74,43.6,-6.22,44.0414395768,8.244,-1.9935,8.4816023398,43.6,-6.22,44.0414395768,133.5
2021-01-16 05:30:00,53.8895,-11.8845,55.1844140179,7.7095,-2.0445,7.9759871176,46.18,-9.84,47.2167131427,133.15,44.45,-6.02,44.8558011856,7.7095,-2.0445,7.9759871176,44.45,-6.02,44.8558011856,133.05
2021-01-16 06:00:00,55.3555,-11.6245,56.5628887213,6.2255,-2.3545,6.6558636179,49.13,-9.27,49.9968979038,132.81,47.26,-5.48,47.5766539387,6.2255,-2.3545,6.6558636179,47.26,-5.48,47.5766539387,132.71
2021-01-16 06:30:00,56.6115,-11.06,57.6817608283,4.6215,-2.3,5.1621954874,51.99,-8.76,52.7228385048,133.05,49.99,-4.96,50.2354625738,4.6215,-2.3,5.1621954874,49.99,-4.96,50.2354625738,132.87
2021-01-16 07:00:00,57.598,-10.722,58.5874635737,3.438,-2.222,4.0935471171,54.16,-8.5,54.82294775,133.18,52.02,-4.71,52.2327914245,3.438,-2.222,4.0935471171,52.02,-4.71,52.2327914245,133.05
2021-01-16 07:30:00,58.041,-10.6585,59.0115353406,4.741,-2.3085,5.2731634955,53.3,-8.35,53.9500926783,133.5,51.15,-4.54,51.3510866487,4.741,-2.3085,5.2731634955,51.15,-4.54,51.3510866487,133.38
2021-01-16 08:00:00,58.1875,-10.775500000000001,59.1768244881,5.8375,-2.3955,6.3098990879,52.35,-8.38,53.0164776272,133.45,50.26,-4.58,50.4682474433,5.8375,-2.3955,6.3098990879,50.26,-4.58,50.4682474433,133.33
2021-01-16 08:30:00,59.4685,-10.519,60.3916538377,6.1785,-2.289,6.5888833083,53.29,-8.23,53.9217674043,133.14,51.2,-4.4,51.3887147144,6.1785,-2.289,6.5888833083,51.2,-4.4,51.3887147144,133.02
2021-01-16 09:00:00,60.238,-10.2955,61.1114879892,6.388,-2.1755,6.7482845413,53.85,-8.12,54.4587632985,132.48,51.67,-4.32,51.8502777235,6.388,-2.1755,6.7482845413,51.67,-4.32,51.8502777235,132.44
2021-01-16 09:30:00,61.633,-10.327,62.4921884558,9.213,-2.317,9.4998872625,52.42,-8.01,53.0284499113,132.48,50.24,-4.23,50.4177597678,9.213,-2.317,9.4998872625,50.24,-4.23,50.4177597678,132.48
2021-01-16 10:00:00,60.799,-10.69,61.731632904,16.359,-2.76,16.5901923135,44.44,-7.93,45.1419815693,131.6,42.63,-4.25,42.8413281774,16.359,-2.76,16.5901923135,42.63,-4.25,42.8413281774,131.64
2021-01-16 10:30:00,60.5285,-10.7265,61.4715959977,23.4485,-3.3965,23.6932134693,37.08,-7.33,37.7975567993,131.6,35.61,-3.7199999999999998,35.8037777336,23.4485,-3.3965,23.6932134693,35.61,-3.7199999999999998,35.8037777336,131.61
2021-01-16 11:00:00,60.233,-10.8505,61.202513341,29.133,-3.9705,29.4023223445,31.1,-6.88,31.8519136003,131.9,29.9,-3.3,30.0815558108,29.133,-3.9705,29.4023223445,29.9,-3.3,30.0815558108,131.92
2021-01-16 11:30:00,60.3165,-10.8625,61.2868181463,32.9165,-4.2725,33.1926231036,27.4,-6.59,28.1813431192,132.02,26.35,-3.05,26.5259307094,32.9165,-4.2725,33.1926231036,26.35,-3.05,26.5259307094,132.05
2021-01-16 12:00:00,60.2115,-10.744,61.1625560964,33.5615,-4.354,33.8427480895,26.65,-6.39,27.4053753851,132.42,25.6,-2.83,25.7559488274,33.5615,-4.354,33.8427480895,25.6,-2.83,25.7559488274,132.45
2021-01-16 12:30:00,60.458,-10.602,61.380552034,36.158,-4.772,36.4715361344,24.3,-5.83,24.9895758267,132.15,23.4,-2.33,23.5157160214,36.158,-4.772,36.4715361344,23.4,-2.33,23.5157160214,132.18
2021-01-16 13:00:00,60.7125,-10.711,61.6500865956,36.4725,-4.921,36.8029821788,24.24,-5.79,24.9219120454,131.98,23.31,-2.3,23.4231957683,36.4725,-4.921,36.8029821788,23.31,-2.3,23.4231957683,132.0
2021-01-16 13:30:00,62.3055,-10.631,63.2059608838,20.7855,-3.331,21.0507142694,41.52,-7.3,42.1568547214,131.86,39.8,-3.64,39.9661056397,20.7855,-3.331,21.0507142694,39.8,-3.64,39.9661056397,131.89
2021-01-16 14:00:00,62.172,-10.806000000000001,63.1040982821,19.062,-3.016,19.2991217417,43.11,-7.79,43.8081750362,132.0,41.39,-4.08,41.5906059105,19.062,-3.016,19.2991217417,41.39,-4.08,41.5906059105,132.03
2021-01-16 14:30:00,61.5675,-10.8535,62.5168418788,17.2875,-2.9835000000000003,17.5430592686,44.28,-7.87,44.9739402321,132.13,42.55,-4.11,42.7480362122,17.2875,-2.9835000000000003,17.5430592686,42.55,-4.11,42.7480362122,132.17
2021-01-16 15:00:00,62.372,-10.594,63.265308187,14.502,-2.844,14.7782387313,47.87,-7.75,48.4932923197,131.93,45.89,-4.02,46.0657410664,14.502,-2.844,14.7782387313,45.89,-4.02,46.0657410664,131.96
2021-01-16 15:30:00,63.071,-10.1395,63.8808304678,9.971,-2.4795,10.2746659921,53.1,-7.66,53.6496561033,131.79,50.86,-3.93,51.0116114233,9.971,-2.4795,10.2746659921,50.86,-3.93,51.0116114233,131.82
2021-01-16 16:00:00,64.275,-9.704,65.0034094567,7.765,-2.374,8.1197968571,56.51,-7.33,56.9834098664,131.89,54.12,-3.58,54.2382779963,7.765,-2.374,8.1197968571,54.12,-3.58,54.2382779963,131.92
2021-01-16 16:30:00,66.746,-8.872,67.3330594879,4.966,-2.162,5.4162163915,61.78,-6.71,62.1433222478,131.89,59.13,-2.9699999999999998,59.2045420555,4.966,-2.162,5.4162163915,59.13,-2.9699999999999998,59.2045420555,131.92
2021-01-16 17:00:00,69.9835,-7.319,70.3651762824,2.3935,-1.939,3.0803511569,67.59,-5.38,67.8037793932,131.15,64.65,-1.69,64.6720851682,2.3935,-1.939,3.0803511569,64.65,-1.69,64.6720851682,131.19
2021-01-16 17:30:00,74.753,-4.474,74.8867657534,3.033,-2.014,3.6407808228,71.72,-2.46,71.7621766671,131.09,67.56,-2.05,67.5910948276,3.033,-2.014,3.6407808228,67.56,-2.05,67.5910948276,131.11
2021-01-16 18:00:00,75.01,-6.7245,75.3108159579,3.79,-2.2645,4.414981342,71.22,-4.46,71.3595123302,132.36,68.21,-0.64,68.2130024262,3.79,-2.2645,4.414981342,68.21,-0.64,68.2130024262,132.34
2021-01-16 18:30:00,74.547,-6.977,74.8727836934,2.857,-2.307,3.6721516853000002,71.69,-4.67,71.8419445728,132.43,68.69,-0.8200000000000001,68.694894279,2.857,-2.307,3.6721516853000002,68.69,-0.8200000000000001,68.694894279,132.38
2021-01-16 19:00:00,72.5395,-7.7695,72.9543980203,2.9895,-2.3095,3.7776845422000003,69.55,-5.46,69.7639885614,132.81,66.64,-1.57,66.6584915821,2.9895,-2.3095,3.7776845422000003,66.64,-1.57,66.6584915821,132.75
2021-01-16 19:30:00,70.288,-8.4945,70.799431313,2.938,-2.2045,3.6731000871,67.35,-6.29,67.6430824253,132.7,64.56,-2.39,64.6042235461,2.938,-2.2045,3.6731000871,64.56,-2.39,64.6042235461,132.64
2021-01-16 20:00:00,68.2785,-9.312,68.9105718032,3.0185,-2.172,3.7187264285,65.26,-7.14,65.6494265017,132.82,62.65,-3.15,62.729139959,3.0185,-2.172,3.7187264285,62.65,-3.15,62.729139959,132.76
2021-01-16 20:30:00,66.2085,-9.7955,66.9291961143,1.6785,-2.0155,2.6228996359,64.53,-7.78,64.9973022517,132.68,61.92,-3.79,62.0358807465,1.6785,-2.0155,2.6228996359,61.92,-3.79,62.0358807465,132.62
2021-01-16 21:00:00,64.3205,-10.498,65.1715791143,2.3605,-1.808,2.9733523589,61.96,-8.69,62.5664263004,133.24,59.42,-4.69,59.6048026588,2.3605,-1.808,2.9733523589,59.42,-4.69,59.6048026588,133.19
2021-01-16 21:30:00,62.8875,-10.754,63.8003618505,2.9675000000000002,-1.964,3.5585604182,59.92,-8.79,60.5612953957,133.51,57.47,-4.77,57.6676148284,2.9675000000000002,-1.964,3.5585604182,57.47,-4.77,57.6676148284,133.46
2021-01-16 22:00:00,61.4245,-11.1145,62.4219617643,4.2445,-2.0545,4.7155859127,57.18,-9.06,57.8933156763,133.7,54.85,-5.04,55.0810684355,4.2445,-2.0545,4.7155859127,54.85,-5.04,55.0810684355,133.65
2021-01-16 22:30:00,59.834,-12.057,61.036700476,4.374,-2.067,4.8378058043,55.46,-9.99,56.3525660463,134.07,53.26,-5.53,53.5463210688,4.374,-2.067,4.8378058043,53.26,-5.53,53.5463210688,134.02
2021-01-16 23:00:00,57.8535,-12.1095,59.1072538061,4.8835,-1.9795,5.2694394863,52.97,-10.13,53.9299341739,133.64,51.01,-6.22,51.3878244334,4.8835,-1.9795,5.2694394863,51.01,-6.22,51.3878244334,133.6
2021-01-16 23:30:00,56.185,-12.639,57.5890488374,6.385,-2.089,6.7180462934000005,49.8,-10.55,50.905230576,134.15,48.0,-6.64,48.4570902965,6.385,-2.089,6.7180462934000005,48.0,-6.64,48.4570902965,134.1
2021-01-17 00:00:00,55.598,-12.716,57.0336239424,6.368,-2.096,6.7040763719,49.23,-10.62,50.362459233,133.83,47.38,-6.73,47.8555879705,6.368,-2.096,6.7040763719,47.38,-6.73,47.8555879705,133.79
2021-01-17 00:30:00,56.788,-12.387,58.123271699,5.688,-2.027,6.0383833101,51.1,-10.36,52.1396164159,133.36,49.15,-6.49,49.576633609,5.688,-2.027,6.0383833101,49.15,-6.49,49.576633609,133.32
2021-01-17 01:00:00,58.476,-12.3385,59.7635437223,6.786,-2.0585,7.0913481264,51.69,-10.28,52.7023196833,132.96,49.73,-6.43,50.1439707243,6.786,-2.0585,7.0913481264,49.73,-6.43,50.1439707243,132.91
2021-01-17 01:30:00,58.5355,-12.46,59.8469411102,6.8755,-2.01,7.1632813884,51.66,-10.45,52.7063383285,133.34,49.73,-6.57,50.1621151867,6.8755,-2.01,7.1632813884,49.73,-6.57,50.1621151867,133.29
2021-01-17 02:00:00,57.772,-12.983,59.2128556396,6.522,-2.013,6.8255881065,51.25,-10.97,52.4109091698,134.04,49.39,-7.0,49.8835854766,6.522,-2.013,6.8255881065,49.39,-7.0,49.8835854766,133.99
2021-01-17 02:30:00,57.114,-13.056,58.587269368,6.204,-2.066,6.538958021,50.91,-10.99,52.0827053829,133.92,49.06,-7.07,49.566808450799996,6.204,-2.066,6.538958021,49.06,-7.07,49.566808450799996,133.88
2021-01-17 03:00:00,56.732,-13.0565,58.2150497402,5.822,-2.0865,6.1845910334,50.91,-10.97,52.0784888414,133.95,49.0,-7.05,49.5045704961,5.822,-2.0865,6.1845910334,49.0,-7.05,49.5045704961,133.91
2021-01-17 03:30:00,56.0275,-12.535,57.4126029827,5.1975,-1.915,5.5390641132,50.83,-10.62,51.9275774517,132.31,48.82,-6.76,49.2857991718,5.1975,-1.915,5.5390641132,48.82,-6.76,49.2857991718,132.28
2021-01-17 04:00:00,55.197,-11.963,56.4785107629,5.737,-1.913,6.0475398304,49.46,-10.05,50.4707251781,131.34,47.44,-6.68,47.9079951574,5.737,-1.913,6.0475398304,47.44,-6.68,47.9079951574,131.3
2021-01-17 04:30:00,54.6665,-12.048,55.9783933875,5.7065,-1.8780000000000001,6.0075807319,48.96,-10.17,50.0051047394,131.61,46.95,-6.79,47.4384506492,5.7065,-1.8780000000000001,6.0075807319,46.95,-6.79,47.4384506492,131.57
2021-01-17 05:00:00,54.4545,-12.1545,55.7944839612,4.9945,-1.8345,5.320753753,49.46,-10.32,50.5251818403,131.7,47.46,-6.92,47.9618389973,4.9945,-1.8345,5.320753753,47.46,-6.92,47.9618389973,131.67
2021-01-17 05:30:00,54.9395,-12.1325,56.2631870453,3.9095,-1.8025,4.3050199187,51.03,-10.33,52.0650535388,131.61,48.93,-6.93,49.4183144188,3.9095,-1.8025,4.3050199187,48.93,-6.93,49.4183144188,131.59
2021-01-17 06:00:00,55.326,-11.8015,56.5706786087,2.696,-1.7515,3.2149911742,52.63,-10.05,53.5809611709,131.73,50.44,-6.66,50.8777869016,2.696,-1.7515,3.2149911742,50.44,-6.66,50.8777869016,131.72
2021-01-17 06:30:00,56.708,-10.983,57.7617828066,2.238,-1.633,2.7704391349,54.47,-9.35,55.2666572175,131.24,52.21,-5.99,52.552489950500004,2.238,-1.633,2.7704391349,52.21,-5.99,52.552489950500004,131.24
2021-01-17 07:00:00,57.439,-10.4475,58.3814095175,2.569,-1.6675,3.0627303587,54.87,-8.78,55.5680240786,131.73,52.56,-5.42,52.8387168656,2.569,-1.6675,3.0627303587,52.56,-5.42,52.8387168656,131.74
2021-01-17 07:30:00,58.0095,-10.3885,58.9323597228,2.7995,-1.6385,3.2437451349,55.21,-8.75,55.8990751265,131.48,52.84,-5.35,53.1101506306,2.7995,-1.6385,3.2437451349,52.84,-5.35,53.1101506306,131.49
2021-01-17 08:00:00,57.447,-10.426,58.3854372682,3.257,-1.6360000000000001,3.6447969765,54.19,-8.79,54.8982713753,131.2,51.87,-5.38,52.1482626748,3.257,-1.6360000000000001,3.6447969765,51.87,-5.38,52.1482626748,131.2
2021-01-17 08:30:00,58.579,-10.1245,59.4474956684,2.5789999999999997,-1.5345,3.0009883789,56.0,-8.59,56.6549918366,131.2,53.53,-5.24,53.7858578067,2.5789999999999997,-1.5345,3.0009883789,53.53,-5.24,53.7858578067,131.2
2021-01-17 09:00:00,59.9595,-10.125,60.8083650927,4.1695,-1.7349999999999999,4.5160774185,55.79,-8.39,56.4173395332,130.37,53.26,-5.09,53.5026700268,4.1695,-1.7349999999999999,4.5160774185,53.26,-5.09,53.5026700268,130.37
2021-01-17 09:30:00,61.4095,-9.9415,62.2090034681,6.8195,-1.9115000000000002,7.0823310075,54.59,-8.03,55.1774319808,130.27,52.12,-4.74,52.3350933887,6.8195,-1.9115000000000002,7.0823310075,52.12,-4.74,52.3350933887,130.27
2021-01-17 10:00:00,62.044,-9.932,62.8339284145,11.584,-2.132,11.7785601837,50.46,-7.8,51.0592949423,129.89,48.18,-4.55,48.394368474,11.584,-2.132,11.7785601837,48.18,-4.55,48.394368474,129.89
2021-01-17 10:30:00,62.4165,-10.2245,63.2483981813,15.1565,-2.5345,15.3669509825,47.26,-7.69,47.8815590807,129.81,45.13,-4.0,45.3069188977,15.1565,-2.5345,15.3669509825,45.13,-4.0,45.3069188977,129.81
