Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-17 11:00:00,63.0105,-10.7005,63.9126263777,20.7305,-3.0305,20.9508367494,42.28,-7.67,42.9700744705,132.79,40.58,-3.96,40.7727605148,20.7305,-3.0305,20.9508367494,40.58,-3.96,40.7727605148,132.78
2021-01-17 11:30:00,62.5325,-10.889,63.4734895626,27.1325,-3.599,27.3701544981,35.4,-7.29,36.1428291643,132.53,34.02,-3.67,34.2173830092,27.1325,-3.599,27.3701544981,34.02,-3.67,34.2173830092,132.52
2021-01-17 12:00:00,63.559,-10.576,64.4328973196,24.589,-3.456,24.8306837804,38.97,-7.12,39.6150892969,132.48,37.39,-3.48,37.5515978355,24.589,-3.456,24.8306837804,37.39,-3.48,37.5515978355,132.46
2021-01-17 12:30:00,64.3955,-10.4625,65.2398982717,22.8855,-3.3525,23.1297506796,41.51,-7.11,42.1145129379,132.34,39.84,-3.46,39.9899637409,22.8855,-3.3525,23.1297506796,39.84,-3.46,39.9899637409,132.31
2021-01-17 13:00:00,64.837,-10.311,65.6517577069,20.576999999999998,-3.221,20.8275723501,44.26,-7.09,44.8242757889,132.64,42.49,-3.39,42.6250184751,20.576999999999998,-3.221,20.8275723501,42.49,-3.39,42.6250184751,132.62
2021-01-17 13:30:00,64.3765,-10.604,65.2439925836,20.4865,-3.114,20.7218164805,43.89,-7.49,44.5245123499,132.75,42.23,-3.74,42.3952886533,20.4865,-3.114,20.7218164805,42.23,-3.74,42.3952886533,132.73
2021-01-17 14:00:00,63.1235,-10.9815,64.0715974087,23.2935,-3.3115,23.527710779,39.83,-7.67,40.5617775745,132.91,38.26,-3.9699999999999998,38.465419535,23.2935,-3.3115,23.527710779,38.26,-3.9699999999999998,38.465419535,132.89
2021-01-17 14:30:00,63.8475,-10.8665,64.7656087634,16.1475,-2.8165,16.3912912396,47.7,-8.05,48.3745025814,132.91,45.73,-4.31,45.9326572277,16.1475,-2.8165,16.3912912396,45.73,-4.31,45.9326572277,132.89
2021-01-17 15:00:00,64.0265,-10.3505,64.8577331742,10.5965,-2.0505,10.7930701147,53.43,-8.3,54.0708322481,133.11,51.25,-4.51,51.4480573005,10.5965,-2.0505,10.7930701147,51.25,-4.51,51.4480573005,133.08
2021-01-17 15:30:00,64.7615,-9.9135,65.5158710886,7.0815,-1.6935,7.2811801585,57.68,-8.22,58.2627737067,132.81,55.25,-4.42,55.4265180216,7.0815,-1.6935,7.2811801585,55.25,-4.42,55.4265180216,132.79
2021-01-17 16:00:00,66.653,-9.3745,67.309016181,3.343,-1.4344999999999999,3.6377794394,63.31,-7.94,63.805953484,132.7,60.62,-4.12,60.7598452928,3.343,-1.4344999999999999,3.6377794394,60.62,-4.12,60.7598452928,132.68
2021-01-17 16:30:00,68.592,-8.4925,69.1157364155,1.492,-1.2225,1.928877977,67.1,-7.27,67.4926877521,132.32,64.25,-3.5,64.3452601207,1.492,-1.2225,1.928877977,64.25,-3.5,64.3452601207,132.29
2021-01-17 17:00:00,71.8795,-7.186,72.2378094646,0.7895000000000001,-1.146,1.391627195,71.09,-6.04,71.3461260336,131.77,68.03,-2.32,68.0695475231,0.7895000000000001,-1.146,1.391627195,68.03,-2.32,68.0695475231,131.75
2021-01-17 17:30:00,75.407,-6.1805,75.659858771,0.657,-1.3605,1.510830649,74.75,-4.82,74.9052394696,131.55,71.52,-1.15,71.529245068,0.657,-1.3605,1.510830649,71.52,-1.15,71.529245068,131.53
2021-01-17 18:00:00,74.977,-6.4935,75.2576645349,0.807,-1.3935,1.6103078122,74.17,-5.1,74.3451336672,131.62,71.0,-1.4100000000000001,71.0139993241,0.807,-1.3935,1.6103078122,71.0,-1.4100000000000001,71.0139993241,131.6
2021-01-17 18:30:00,73.5445,-6.9575,73.8728656984,0.7945,-1.4475,1.6512075884000001,72.75,-5.51,72.9583620978,131.84,69.63,-1.8,69.653261948,0.7945,-1.4475,1.6512075884000001,69.63,-1.8,69.653261948,131.82
2021-01-17 19:00:00,71.7725,-7.6305,72.1769789233,0.7725000000000001,-1.4205,1.616965213,71.0,-6.21,71.271060747,131.58,68.06,-2.43,68.1033662898,0.7725000000000001,-1.4205,1.616965213,68.06,-2.43,68.1033662898,131.56
2021-01-17 19:30:00,69.571,-8.485,70.0865127253,1.041,-1.455,1.7890517041,68.53,-7.03,68.8896349243,131.47,65.69,-3.23,65.7693621681,1.041,-1.455,1.7890517041,65.69,-3.23,65.7693621681,131.45
2021-01-17 20:00:00,67.6405,-9.1855,68.2613408197,0.9505,-1.7955,2.0315684827,66.69,-7.39,67.0981981874,131.47,63.89,-3.64,63.9936067119,0.9505,-1.7955,2.0315684827,63.89,-3.64,63.9936067119,131.45
2021-01-17 20:30:00,66.3415,-9.6725,67.0429107251,1.2615,-1.8825,2.2660954305,65.08,-7.79,65.5445688063,131.18,62.34,-4.02,62.4694805485,1.2615,-1.8825,2.2660954305,62.34,-4.02,62.4694805485,131.16
2021-01-17 21:00:00,64.4675,-10.393,65.2998698716,1.6675,-1.903,2.5302105150000003,62.8,-8.49,63.3712876625,131.47,60.16,-4.7,60.3433144598,1.6675,-1.903,2.5302105150000003,60.16,-4.7,60.3433144598,131.45
2021-01-17 21:30:00,62.9065,-10.8625,63.8374627355,1.8165,-1.9625,2.6741500519,61.09,-8.9,61.7349017979,131.93,58.45,-5.07,58.6694758797,1.8165,-1.9625,2.6741500519,58.45,-5.07,58.6694758797,131.92
2021-01-17 22:00:00,61.768,-11.4495,62.8201947963,1.318,-2.0395,2.428308928,60.45,-9.41,61.1780238321,132.57,57.8,-5.53,58.0639380339,1.318,-2.0395,2.428308928,57.8,-5.53,58.0639380339,132.56
2021-01-17 22:30:00,60.0185,-11.845,61.1761748334,1.5685,-2.055,2.5851919174,58.45,-9.79,59.2642101103,133.34,55.95,-5.87,56.2570831096,1.5685,-2.055,2.5851919174,55.95,-5.87,56.2570831096,133.33
2021-01-17 23:00:00,57.807,-12.2325,59.087082389,1.967,-1.9025,2.7365297824,55.84,-10.33,56.7874501981,133.02,53.62,-6.43,54.0041600249,1.967,-1.9025,2.7365297824,53.62,-6.43,54.0041600249,133.02
2021-01-17 23:30:00,55.8345,-12.336,57.181013337,1.8745,-1.846,2.6308679651,53.96,-10.49,54.9701891938,132.01,51.86,-6.64,52.2833549038,1.8745,-1.846,2.6308679651,51.86,-6.64,52.2833549038,132.01
2021-01-18 00:00:00,55.4995,-12.3335,56.8534055488,1.8895,-1.8935,2.6749864486,53.61,-10.44,54.6170824926,132.43,51.52,-6.59,51.9397583745,1.8895,-1.8935,2.6749864486,51.52,-6.59,51.9397583745,132.44
2021-01-18 00:30:00,56.652,-12.1365,57.9374122329,1.892,-1.8665,2.6577220039,54.76,-10.27,55.7147242657,131.99,52.63,-6.42,53.0201216521,1.892,-1.8665,2.6577220039,52.63,-6.42,53.0201216521,132.01
2021-01-18 01:00:00,58.728,-11.5575,59.8544383505,2.708,-1.8875000000000002,3.3008968857,56.02,-9.67,56.8484766726,131.42,53.91,-5.82,54.2232468596,2.708,-1.8875000000000002,3.3008968857,53.91,-5.82,54.2232468596,131.46
2021-01-18 01:30:00,59.225,-11.472,60.3258436244,1.465,-1.8519999999999999,2.3613828575999998,57.76,-9.62,58.5556316677,131.87,55.51,-5.78,55.8101110911,1.465,-1.8519999999999999,2.3613828575999998,55.51,-5.78,55.8101110911,131.91
2021-01-18 02:00:00,58.614,-12.0115,59.8320744104,1.564,-1.8315000000000001,2.408420281,57.05,-10.18,57.9511423528,132.66,54.8,-6.3,55.1609463298,1.564,-1.8315000000000001,2.408420281,54.8,-6.3,55.1609463298,132.69
2021-01-18 02:30:00,57.8115,-12.12,59.0682988772,1.7015,-1.83,2.4988001621,56.11,-10.29,57.04573779,132.37,53.9,-6.42,54.2809948324,1.7015,-1.83,2.4988001621,53.9,-6.42,54.2809948324,132.4
2021-01-18 03:00:00,57.319,-12.1985,58.6026549164,2.109,-1.8785,2.8242951776,55.21,-10.32,56.1662398599,132.37,53.05,-6.46,53.4418759027,2.109,-1.8785,2.8242951776,53.05,-6.46,53.4418759027,132.4
2021-01-18 03:30:00,56.8845,-12.4095,58.2223499225,3.1345,-1.9595,3.6965836254999997,53.75,-10.45,54.7564151493,132.71,51.64,-6.57,52.0562628317,3.1345,-1.9595,3.6965836254999997,51.64,-6.57,52.0562628317,132.74
2021-01-18 04:00:00,56.144,-12.29,57.4734098171,1.354,-1.9100000000000001,2.3412424052,54.79,-10.38,55.7645810529,132.75,52.64,-6.49,53.0385680425,1.354,-1.9100000000000001,2.3412424052,52.64,-6.49,53.0385680425,132.79
2021-01-18 04:30:00,55.7215,-12.465,57.0987021503,2.0015,-1.9649999999999999,2.804857795,53.72,-10.5,54.7365362441,133.02,51.62,-6.61,52.041488257,2.0015,-1.9649999999999999,2.804857795,51.62,-6.61,52.041488257,133.06
2021-01-18 05:00:00,55.1595,-12.493,56.556568931,2.4095,-1.923,3.0827940655,52.75,-10.57,53.7985817657,132.68,50.69,-6.68,51.1282553976,2.4095,-1.923,3.0827940655,50.69,-6.68,51.1282553976,132.73
2021-01-18 05:30:00,55.484,-12.496,56.8737573227,1.8439999999999999,-2.016,2.7321405528,53.64,-10.48,54.6541855671,132.62,51.55,-6.61,51.9720559532,1.8439999999999999,-2.016,2.7321405528,51.55,-6.61,51.9720559532,132.65
2021-01-18 06:00:00,56.424,-12.0545,57.6973027641,1.694,-1.9545,2.5864466455,54.73,-10.1,55.6541364141,133.05,52.58,-6.22,52.9466221774,1.694,-1.9545,2.5864466455,52.58,-6.22,52.9466221774,133.08
2021-01-18 06:30:00,58.181,-11.664,59.3386691543,1.7109999999999999,-2.004,2.6350592024,56.47,-9.66,57.2902827712,133.76,54.33,-5.71,54.6292321015,1.7109999999999999,-2.004,2.6350592024,54.33,-5.71,54.6292321015,133.79
2021-01-18 07:00:00,59.6445,-11.3105,60.7074442758,1.3045,-1.9605000000000001,2.3548419268,58.34,-9.35,59.0844996594,134.36,56.1,-5.36,56.3554753329,1.3045,-1.9605000000000001,2.3548419268,56.1,-5.36,56.3554753329,134.39
2021-01-18 07:30:00,61.2215,-10.3305,62.0869655604,0.5015000000000001,-1.8105,1.878673069,60.72,-8.52,61.3148334418,133.14,58.18,-4.62,58.3631459056,0.5015000000000001,-1.8105,1.878673069,58.18,-4.62,58.3631459056,133.17
2021-01-18 08:00:00,62.1825,-9.7885,62.9482171193,2.1225,-1.8285,2.8015029002,60.06,-7.96,60.5851896093,133.14,57.55,-4.09,57.6951523094,2.1225,-1.8285,2.8015029002,57.55,-4.09,57.6951523094,133.17
2021-01-18 08:30:00,63.8155,-9.0015,64.4472268022,1.1255,-1.4415,1.8288445806,62.69,-7.5600000000000005,63.1441976748,133.04,60.05,-3.69,60.1632662012,1.1255,-1.4415,1.8288445806,60.05,-3.69,60.1632662012,133.07
2021-01-18 09:00:00,64.408,-8.904,65.0205481367,3.018,-1.314,3.2916439662,61.39,-7.59,61.8574183102,133.34,58.82,-3.7199999999999998,58.9375160657,3.018,-1.314,3.2916439662,58.82,-3.7199999999999998,58.9375160657,133.38
2021-01-18 09:30:00,64.954,-9.163,65.5971240604,5.464,-1.453,5.6538929067,59.49,-7.71,59.9875337049,133.64,57.01,-3.8200000000000003,57.137837726,5.464,-1.453,5.6538929067,57.01,-3.8200000000000003,57.137837726,133.67
2021-01-18 10:00:00,65.547,-8.925,66.1518316753,4.947,-1.565,5.1886447171,60.6,-7.36,61.045307764,133.64,58.07,-3.49,58.1747797589,4.947,-1.565,5.1886447171,58.07,-3.49,58.1747797589,133.67
2021-01-18 10:30:00,66.2105,-9.028,66.8231628573,5.3405000000000005,-1.588,5.5715962031,60.87,-7.44,61.3230013943,133.73,58.33,-3.55,58.4379277524,5.3405000000000005,-1.588,5.5715962031,58.33,-3.55,58.4379277524,133.76
2021-01-18 11:00:00,66.592,-9.0765,67.2077176837,6.382,-1.6665,6.5959947127,60.21,-7.41,60.6642580108,133.82,57.69,-3.5300000000000002,57.7978978856,6.382,-1.6665,6.5959947127,57.69,-3.5300000000000002,57.7978978856,133.86
2021-01-18 11:30:00,66.23,-9.55,66.9149863633,9.26,-1.82,9.4371605899,56.97,-7.73,57.4920324915,133.4,54.61,-3.87,54.7469542532,9.26,-1.82,9.4371605899,54.61,-3.87,54.7469542532,133.42
2021-01-18 12:00:00,66.492,-9.515,67.1693478381,8.732,-1.795,8.9145863056,57.76,-7.72,58.2736304,132.76,55.37,-3.88,55.5057771768,8.732,-1.795,8.9145863056,55.37,-3.88,55.5057771768,132.79
2021-01-18 12:30:00,66.902,-9.399000000000001,67.5590023979,9.892,-1.8290000000000002,10.059667241,57.01,-7.57,57.5103903656,132.39,54.74,-3.7199999999999998,54.8662555675,9.892,-1.8290000000000002,10.059667241,54.74,-3.7199999999999998,54.8662555675,132.44
2021-01-18 13:00:00,67.017,-9.5175,67.6894459665,11.657,-1.9875,11.825219036,55.36,-7.53,55.8697637367,132.44,53.1,-3.7199999999999998,53.2301455944,11.657,-1.9875,11.825219036,53.1,-3.7199999999999998,53.2301455944,132.47
2021-01-18 13:30:00,66.5535,-9.6625,67.2512622075,11.6035,-1.9625,11.7682886819,54.95,-7.7,55.4868678157,132.63,52.67,-3.89,52.8134547251,11.6035,-1.9625,11.7682886819,52.67,-3.89,52.8134547251,132.6
2021-01-18 14:00:00,66.372,-9.88,67.1033291574,9.592,-1.87,9.7725822585,56.78,-8.01,57.3422052244,133.01,54.42,-4.17,54.5795318778,9.592,-1.87,9.7725822585,54.42,-4.17,54.5795318778,132.91
2021-01-18 14:30:00,65.536,-9.904,66.2801366323,10.166,-1.974,10.3558791032,55.37,-7.93,55.934978323,132.67,53.07,-4.11,53.2289113171,10.166,-1.974,10.3558791032,53.07,-4.11,53.2289113171,132.63
2021-01-18 15:00:00,65.7055,-10.046,66.4690517929,9.5455,-1.9060000000000001,9.733930668,56.16,-8.14,56.7468518951,132.85,53.81,-4.31,53.9823322949,9.5455,-1.9060000000000001,9.733930668,53.81,-4.31,53.9823322949,132.82
2021-01-18 15:30:00,65.715,-10.023,66.4749708838,8.595,-1.943,8.8118825457,57.12,-8.08,57.6886539971,132.85,54.72,-4.24,54.8840231761,8.595,-1.943,8.8118825457,54.72,-4.24,54.8840231761,132.6
2021-01-18 16:00:00,66.0945,-10.086,66.8596315145,7.7345,-1.736,7.9269279201,58.36,-8.35,58.9543221486,132.95,55.9,-4.49,56.0800329886,7.7345,-1.736,7.9269279201,55.9,-4.49,56.0800329886,132.6
2021-01-18 16:30:00,68.2035,-9.608,68.8769270239,6.4935,-1.6680000000000001,6.7043095282,61.71,-7.94,62.2187086012,132.98,59.11,-4.08,59.2506413467,6.4935,-1.6680000000000001,6.7043095282,59.11,-4.08,59.2506413467,132.67
2021-01-18 17:00:00,71.035,-9.007,71.6037518151,6.145,-1.807,6.4051755636,64.89,-7.2,65.2882232872,132.98,62.13,-3.36,62.2207883267,6.145,-1.807,6.4051755636,62.13,-3.36,62.2207883267,132.39
2021-01-18 17:30:00,73.248,-8.674,73.7597978576,6.958,-1.984,7.2353313677,66.29,-6.69,66.626722867,132.72,63.43,-2.89,63.4958030109,6.958,-1.984,7.2353313677,63.43,-2.89,63.4958030109,132.15
2021-01-18 18:00:00,73.4365,-8.53,73.9302403097,7.4265,-2.05,7.7042457288,66.01,-6.48,66.3272983017,132.67,63.17,-2.67,63.2264011312,7.4265,-2.05,7.7042457288,63.17,-2.67,63.2264011312,132.31
2021-01-18 18:30:00,72.41,-8.9645,72.9628012089,7.79,-2.1045,8.0692639224,64.62,-6.86,64.9831054967,132.74,61.9,-3.02,61.9736266488,7.79,-2.1045,8.0692639224,61.9,-3.02,61.9736266488,132.31
2021-01-18 19:00:00,70.2255,-9.4805,70.8625481513,8.1055,-2.1705,8.3910786255,62.12,-7.31,62.5486250848,131.54,59.55,-3.52,59.6539428705,8.1055,-2.1705,8.3910786255,59.55,-3.52,59.6539428705,131.13
2021-01-18 19:30:00,68.397,-10.139,69.1444063537,7.517,-2.129,7.812677518,60.88,-8.01,61.4046781605,131.64,58.27,-4.25,58.4247841245,7.517,-2.129,7.812677518,58.27,-4.25,58.4247841245,131.27
2021-01-18 20:00:00,66.474,-10.573,67.3095907356,7.804,-2.173,8.1008854454,58.67,-8.4,59.2682790369,131.9,56.17,-4.62,56.3596779622,7.804,-2.173,8.1008854454,56.17,-4.62,56.3596779622,131.54
2021-01-18 20:30:00,64.7065,-11.055,65.6440718363,7.8565000000000005,-2.245,8.1709618314,56.85,-8.81,57.5285894143,132.19,54.42,-5.01,54.6501280877,7.8565000000000005,-2.245,8.1709618314,54.42,-5.01,54.6501280877,131.83
2021-01-18 21:00:00,63.116,-11.47,64.1497494617,7.786,-2.38,8.141633497,55.33,-9.09,56.0717130111,132.15,52.96,-5.29,53.223544602,7.786,-2.38,8.141633497,52.96,-5.29,53.223544602,131.75
2021-01-18 21:30:00,61.7365,-11.821,62.8580263232,6.8365,-2.291,7.2101604178,54.9,-9.53,55.7210095027,131.54,52.55,-5.73,52.8614736836,6.8365,-2.291,7.2101604178,52.55,-5.73,52.8614736836,131.14
2021-01-18 22:00:00,60.3475,-12.4065,61.6095933966,7.0275,-2.4365,7.4378954349,53.32,-9.97,54.2441084358,132.2,51.05,-6.13,51.4167229605,7.0275,-2.4365,7.4378954349,51.05,-6.13,51.4167229605,131.78
2021-01-18 22:30:00,58.3975,-12.9305,59.8119205217,6.7875,-2.4905,7.2299893845,51.61,-10.44,52.6553482564,132.6,49.4,-6.57,49.834976673,6.7875,-2.4905,7.2299893845,49.4,-6.57,49.834976673,132.18
2021-01-18 23:00:00,56.49,-13.2505,58.0232354342,7.24,-2.6005000000000003,7.6928668421,49.25,-10.65,50.3883419056,133.15,47.14,-6.75,47.6208158267,7.24,-2.6005000000000003,7.6928668421,47.14,-6.75,47.6208158267,132.72
2021-01-18 23:30:00,54.29,-13.889,56.0384548413,8.14,-2.729,8.5852804846,46.15,-11.16,47.4801863939,134.02,44.18,-7.2,44.7628462008,8.14,-2.729,8.5852804846,44.18,-7.2,44.7628462008,133.62
2021-01-19 00:00:00,53.0245,-13.9405,54.826409152,8.8645,-2.5605,9.2268911612,44.16,-11.38,45.6027411457,132.37,42.29,-7.5,42.9499022118,8.8645,-2.5605,9.2268911612,42.29,-7.5,42.9499022118,131.95
2021-01-19 00:30:00,54.143,-13.775500000000001,55.8679590575,9.253,-2.6355,9.6210118621,44.89,-11.14,46.2516129448,131.98,43.02,-7.25,43.6266306286,9.253,-2.6355,9.6210118621,43.02,-7.25,43.6266306286,131.45
2021-01-19 01:00:00,56.815,-12.8405,58.2479412962,9.455,-2.7305,9.8413746626,47.36,-10.11,48.4270761042,131.17,45.44,-6.28,45.8719086152,9.455,-2.7305,9.8413746626,45.44,-6.28,45.8719086152,130.59
2021-01-19 01:30:00,57.194,-12.768,58.6018383671,9.564,-2.798,9.964883341,47.63,-9.97,48.6622831359,131.43,45.57,-6.15,45.9831208162,9.564,-2.798,9.964883341,45.57,-6.15,45.9831208162,130.98
2021-01-19 02:00:00,56.4675,-12.998,57.944167612,9.4875,-2.778,9.8858454494,46.98,-10.22,48.0787770227,131.61,44.98,-6.42,45.4358536841,9.4875,-2.778,9.8858454494,44.98,-6.42,45.4358536841,131.11
2021-01-19 02:30:00,55.8225,-13.2,57.3619342966,9.4925,-2.8,9.8968457728,46.33,-10.4,47.4829327232,131.7,44.37,-6.58,44.8552482994,9.4925,-2.8,9.8968457728,44.37,-6.58,44.8552482994,131.19
2021-01-19 03:00:00,55.4835,-13.6125,57.1289675077,9.2035,-2.8425000000000002,9.6324565143,46.28,-10.77,47.5166423477,131.93,44.32,-6.92,44.8569816194,9.2035,-2.8425000000000002,9.6324565143,44.32,-6.92,44.8569816194,131.43
2021-01-19 03:30:00,56.0615,-13.6645,57.7027758648,9.1415,-3.1245,9.6607205994,46.92,-10.54,48.0892711527,132.06,44.93,-6.69,45.4253343411,9.1415,-3.1245,9.6607205994,44.93,-6.69,45.4253343411,131.5
2021-01-19 04:00:00,56.635,-13.5595,58.235584184,9.075,-3.5695,9.7517667758,47.56,-9.99,48.5978775257,132.28,45.49,-6.14,45.9025021105,9.075,-3.5695,9.7517667758,45.49,-6.14,45.9025021105,131.73
2021-01-19 04:30:00,55.7965,-13.6115,57.432763685,9.0665,-3.4314999999999998,9.6941536247,46.73,-10.18,47.8259897963,132.32,44.69,-6.33,45.1360720489,9.0665,-3.4314999999999998,9.6941536247,44.69,-6.33,45.1360720489,131.78
2021-01-19 05:00:00,54.127,-13.6835,55.8298334338,9.027,-2.8635,9.4702883404,45.1,-10.82,46.3797628282,132.32,43.15,-6.94,43.7045318016,9.027,-2.8635,9.4702883404,43.15,-6.94,43.7045318016,131.78
2021-01-19 05:30:00,54.1535,-13.6475,55.8467171685,9.0435,-2.7175000000000002,9.4429708514,45.11,-10.93,46.4152668849,132.35,43.22,-7.05,43.7912194395,9.0435,-2.7175000000000002,9.4429708514,43.22,-7.05,43.7912194395,131.84
2021-01-19 06:00:00,54.4325,-13.483,56.0775208551,8.9725,-2.743,9.3824200103,45.46,-10.74,46.7114461348,131.87,43.57,-6.89,44.111415756,8.9725,-2.743,9.3824200103,43.57,-6.89,44.111415756,131.38
2021-01-19 06:30:00,56.33,-12.9635,57.8024327537,8.87,-2.7035,9.2728535117,47.46,-10.26,48.556350769,131.8,45.54,-6.39,45.9861250814,8.87,-2.7035,9.2728535117,45.54,-6.39,45.9861250814,131.48
2021-01-19 07:00:00,58.157,-12.532,59.4919126689,8.577,-2.762,9.0107476382,49.58,-9.77,50.5334473394,132.93,47.62,-5.88,47.9816506594,8.577,-2.762,9.0107476382,47.62,-5.88,47.9816506594,132.73
2021-01-19 07:30:00,59.782,-11.9595,60.9665249481,8.802,-2.7395,9.218463226,50.98,-9.22,51.8070342714,132.37,48.81,-5.41,49.1089014334,8.802,-2.7395,9.218463226,48.81,-5.41,49.1089014334,132.12
2021-01-19 08:00:00,60.5025,-11.5335,61.5919972764,8.9825,-2.8035,9.4098309496,51.52,-8.73,52.2544093833,132.37,49.32,-4.93,49.5657875959,8.9825,-2.8035,9.4098309496,49.32,-4.93,49.5657875959,132.12
2021-01-19 08:30:00,62.015,-11.0455,62.9909778877,8.495,-2.6455,8.8973982293,53.52,-8.4,54.1751825101,132.14,51.23,-4.63,51.4387966422,8.495,-2.6455,8.8973982293,51.23,-4.63,51.4387966422,132.12
2021-01-19 09:00:00,62.908500000000004,-10.8805,63.8424987959,9.6985,-2.6405000000000003,10.0515243869,53.21,-8.24,53.8442355318,132.49,50.95,-4.46,51.1448345388,9.6985,-2.6405000000000003,10.0515243869,50.95,-4.46,51.1448345388,132.66
2021-01-19 09:30:00,64.212,-10.496,65.0641757037,9.372,-2.496,9.6986803226,54.84,-8.0,55.4204438813,132.53,52.49,-4.23,52.6601652105,9.372,-2.496,9.6986803226,52.49,-4.23,52.6601652105,132.73
2021-01-19 10:00:00,64.2445,-10.725,65.1335658877,10.7345,-2.635,11.053176704,53.51,-8.09,54.1180949406,132.42,51.24,-4.32,51.4217852666,10.7345,-2.635,11.053176704,51.24,-4.32,51.4217852666,132.68
2021-01-19 10:30:00,64.9135,-10.562,65.767152335,10.6535,-2.632,10.973809104,54.26,-7.93,54.8364158201,132.62,51.95,-4.17,52.1170931653,10.6535,-2.632,10.973809104,51.95,-4.17,52.1170931653,132.92
2021-01-19 11:00:00,65.211,-10.3465,66.0266959892,11.381,-2.6165000000000003,11.6778950693,53.83,-7.73,54.382182744,132.53,51.54,-3.9699999999999998,51.6926735621,11.381,-2.6165000000000003,11.6778950693,51.54,-3.9699999999999998,51.6926735621,132.92
2021-01-19 11:30:00,65.0455,-10.686,65.9174306709,13.1355,-2.676,13.405310002,51.91,-8.01,52.5243581589,132.53,49.71,-4.26,49.8922007933,13.1355,-2.676,13.405310002,49.71,-4.26,49.8922007933,132.66
2021-01-19 12:00:00,65.3695,-10.684,66.2368431181,12.6995,-2.644,12.9718169988,52.67,-8.04,53.2801135509,132.45,50.44,-4.29,50.6221068309,12.6995,-2.644,12.9718169988,50.44,-4.29,50.6221068309,132.47
2021-01-19 12:30:00,66.468,-10.2665,67.2561970844,12.728,-2.7765,13.0273150054,53.74,-7.49,54.2594480252,132.29,51.51,-3.71,51.6434332708,12.728,-2.7765,13.0273150054,51.51,-3.71,51.6434332708,132.6
2021-01-19 13:00:00,66.736,-10.392,67.5402647315,12.506,-2.872,12.8315400479,54.23,-7.52,54.7489114047,132.69,52.02,-3.7,52.1514180056,12.506,-2.872,12.8315400479,52.02,-3.7,52.1514180056,132.98
2021-01-19 13:30:00,67.872,-10.217,68.6366918856,11.272,-3.387,11.7698663119,56.6,-6.83,57.0106033997,132.8,54.18,-3.08,54.267474605,11.272,-3.387,11.7698663119,54.18,-3.08,54.267474605,133.01
2021-01-19 14:00:00,68.9555,-9.8095,69.6497470957,10.3955,-3.4495,10.9528749879,58.56,-6.36,58.9043563754,133.0,56.05,-2.61,56.1107351583,10.3955,-3.4495,10.9528749879,56.05,-2.61,56.1107351583,133.13
2021-01-19 14:30:00,67.78,-10.3335,68.5631797851,12.22,-2.4235,12.4579995284,55.56,-7.91,56.1202432283,133.0,53.2,-4.1,53.3577548253,12.22,-2.4235,12.4579995284,53.2,-4.1,53.3577548253,133.07
2021-01-19 15:00:00,67.538,-10.5885,68.3629854252,11.758,-2.3085,11.9824762153,55.78,-8.28,56.3911943481,133.0,53.43,-4.46,53.6158232241,11.758,-2.3085,11.9824762153,53.43,-4.46,53.6158232241,132.81
2021-01-19 15:30:00,67.094,-10.62,67.9292958597,10.814,-2.01,10.9992134264,56.28,-8.61,56.934791648,132.96,53.94,-4.77,54.1504986127,10.814,-2.01,10.9992134264,53.94,-4.77,54.1504986127,132.77
2021-01-19 16:00:00,67.851,-10.356,68.6367608283,10.121,-1.8559999999999999,10.2897705028,57.73,-8.5,58.3524026926,133.02,55.32,-4.67,55.5167659361,10.121,-1.8559999999999999,10.2897705028,55.32,-4.67,55.5167659361,132.77
2021-01-19 16:30:00,69.603,-9.5965,70.2614433473,9.503,-1.6265,9.6411882696,60.1,-7.97,60.6261568962,132.73,57.59,-4.16,57.740052823,9.503,-1.6265,9.6411882696,57.59,-4.16,57.740052823,132.47
2021-01-19 17:00:00,71.493,-8.9225,72.0476235226,9.253,-1.4425,9.3647645592,62.24,-7.48,62.687861664,132.36,59.62,-3.7,59.7347001332,9.253,-1.4425,9.3647645592,59.62,-3.7,59.7347001332,132.11
2021-01-19 17:30:00,72.5065,-8.6835,73.0246240285,9.5165,-1.4735,9.6299000254,62.99,-7.21,63.4012949395,132.6,60.29,-3.41,60.3863577309,9.5165,-1.4735,9.6299000254,60.29,-3.41,60.3863577309,132.14
2021-01-19 18:00:00,72.867,-8.7565,73.3912527571,9.527,-1.4465,9.6361865512,63.34,-7.31,63.7604242458,132.44,60.66,-3.5300000000000002,60.7626242027,9.527,-1.4465,9.6361865512,60.66,-3.5300000000000002,60.7626242027,131.8
2021-01-19 18:30:00,71.7435,-9.0765,72.3153693519,9.5635,-1.4465,9.6722745257,62.18,-7.63,62.6463829762,132.07,59.63,-3.8200000000000003,59.7522325943,9.5635,-1.4465,9.6722745257,59.63,-3.8200000000000003,59.7522325943,131.44
2021-01-19 19:00:00,70.1895,-9.5915,70.8418152118,9.5295,-1.4315,9.6364185515,60.66,-8.16,61.2063820202,132.02,58.16,-4.32,58.3202194783,9.5295,-1.4315,9.6364185515,58.16,-4.32,58.3202194783,131.32
2021-01-19 19:30:00,68.132,-10.225,68.8949929168,9.462,-1.505,9.580943012,58.67,-8.72,59.3144779965,132.28,56.16,-4.9,56.3733589562,9.462,-1.505,9.580943012,56.16,-4.9,56.3733589562,131.78
2021-01-19 20:00:00,66.189,-10.91,67.0821274335,9.449,-1.48,9.5642041488,56.74,-9.43,57.5182797031,132.72,54.34,-5.58,54.6257448462,9.449,-1.48,9.5642041488,54.34,-5.58,54.6257448462,132.27
2021-01-19 20:30:00,64.3885,-11.2425,65.3626249358,9.3685,-1.5325,9.4930157748,55.02,-9.71,55.8702470014,132.82,52.7,-5.83,53.0214946979,9.3685,-1.5325,9.4930157748,52.7,-5.83,53.0214946979,132.4
2021-01-19 21:00:00,62.755,-11.598,63.8177375735,9.435,-1.498,9.5531789997,53.32,-10.1,54.2681527233,132.68,51.03,-6.22,51.4076774422,9.435,-1.498,9.5531789997,51.03,-6.22,51.4076774422,132.28
2021-01-19 21:30:00,61.238,-11.9965,62.4019924061,9.378,-1.3765,9.4784828032,51.86,-10.62,52.9362257816,132.47,49.66,-6.74,50.1152990613,9.378,-1.3765,9.4784828032,49.66,-6.74,50.1152990613,132.08
2021-01-19 22:00:00,59.419,-12.444,60.7080776915,9.259,-1.434,9.3693882938,50.16,-11.01,51.3541205747,133.46,48.09,-7.08,48.6083789073,9.259,-1.434,9.3693882938,48.09,-7.08,48.6083789073,133.04
2021-01-19 22:30:00,57.6115,-12.873,59.0321866548,9.1815,-1.463,9.297328178,48.43,-11.41,49.7559343194,133.59,46.45,-7.47,47.0468213592,9.1815,-1.463,9.297328178,46.45,-7.47,47.0468213592,133.24
2021-01-19 23:00:00,55.462,-13.5535,57.0940522844,8.952,-1.3535,9.0537432176,46.51,-12.2,48.0834701327,134.09,44.77,-8.23,45.5201691561,8.952,-1.3535,9.0537432176,44.77,-8.23,45.5201691561,133.83
2021-01-19 23:30:00,53.613,-13.662,55.3263410411,9.303,-1.392,9.40656542,44.31,-12.27,45.9774836197,133.33,42.64,-8.23,43.4269789417,9.303,-1.392,9.40656542,42.64,-8.23,43.4269789417,133.02
2021-01-20 00:00:00,52.8185,-12.9705,54.3877542513,9.3785,-1.3705,9.4781080654,43.44,-11.6,44.9621351806,131.15,41.62,-8.17,42.4143053698,9.3785,-1.3705,9.4781080654,41.62,-8.17,42.4143053698,130.9
2021-01-20 00:30:00,53.663,-12.7685,55.1611472075,9.363,-1.4085,9.468349447,44.3,-11.36,45.7333532556,130.73,42.52,-7.91,43.2494913265,9.363,-1.4085,9.468349447,42.52,-7.91,43.2494913265,130.44
2021-01-20 01:00:00,55.9655,-12.373,57.316911285,9.3255,-1.393,9.4289659693,46.64,-10.98,47.9150289575,130.52,44.74,-7.55,45.3725699074,9.3255,-1.393,9.4289659693,44.74,-7.55,45.3725699074,130.09
2021-01-20 01:30:00,56.2185,-12.3385,57.5565663022,9.2885,-1.3685,9.3887711922,46.93,-10.97,48.1950806618,130.52,44.95,-7.59,45.5862983801,9.2885,-1.3685,9.3887711922,44.95,-7.59,45.5862983801,130.09
2021-01-20 02:00:00,55.5805,-12.8085,57.0372654718,9.2505,-1.3785,9.3526473525,46.33,-11.43,47.719113571,131.29,44.36,-7.99,45.0738249986,9.2505,-1.3785,9.3526473525,44.36,-7.99,45.0738249986,130.93
2021-01-20 02:30:00,55.0585,-12.8675,56.5421168555,9.1585,-1.3575,9.2585597422,45.9,-11.51,47.3211379829,131.61,43.96,-8.06,44.6927868901,9.1585,-1.3575,9.2585597422,43.96,-8.06,44.6927868901,131.18
2021-01-20 03:00:00,54.389,-13.072,55.9378271387,8.919,-1.322,9.0164430348,45.47,-11.75,46.9636391265,131.61,43.54,-8.29,44.3221806774,8.919,-1.322,9.0164430348,43.54,-8.29,44.3221806774,131.22
2021-01-20 03:30:00,53.566,-13.046,55.1317918446,8.886,-1.286,8.9785740516,44.68,-11.76,46.2017315693,131.61,42.8,-8.3,43.5973623055,8.886,-1.286,8.9785740516,42.8,-8.3,43.5973623055,131.38
2021-01-20 04:00:00,52.623,-13.4245,54.3083541387,8.803,-1.3345,8.9035778904,43.82,-12.09,45.4572381475,131.98,41.98,-8.61,42.8538504688,8.803,-1.3345,8.9035778904,41.98,-8.61,42.8538504688,131.34
2021-01-20 04:30:00,52.2265,-13.3195,53.8982038894,8.7065,-1.3395000000000001,8.808938784,43.52,-11.98,45.1387948443,131.95,41.68,-8.52,42.5418946452,8.7065,-1.3395000000000001,8.808938784,41.68,-8.52,42.5418946452,131.2
2021-01-20 05:00:00,52.1245,-13.1265,53.7519162682,8.8145,-1.3265,8.9137541193,43.31,-11.8,44.8887079342,131.85,41.48,-8.34,42.3101169935,8.8145,-1.3265,8.9137541193,41.48,-8.34,42.3101169935,131.23
2021-01-20 05:30:00,52.8025,-13.0445,54.3899162207,9.0625,-1.4245,9.1737727517,43.74,-11.62,45.2571762265,131.7,41.89,-8.19,42.6831137571,9.0625,-1.4245,9.1737727517,41.89,-8.19,42.6831137571,131.17
2021-01-20 06:00:00,53.2795,-12.664,54.7638751026,8.9195,-1.464,9.0388481705,44.36,-11.2,45.752044763,131.52,42.45,-7.8,43.1606591701,8.9195,-1.464,9.0388481705,42.45,-7.8,43.1606591701,130.99
2021-01-20 06:30:00,55.1095,-12.1725,56.437813091,8.7495,-1.4225,8.8643813377,46.36,-10.75,47.5900420256,131.44,44.27,-7.3,44.8678381472,8.7495,-1.4225,8.8643813377,44.27,-7.3,44.8678381472,130.91
2021-01-20 07:00:00,56.602,-11.8275,57.8245290534,8.502,-1.4475,8.6243411487,48.1,-10.38,49.207259627,131.68,45.94,-6.89,46.453801782,8.502,-1.4475,8.6243411487,45.94,-6.89,46.453801782,131.15
2021-01-20 07:30:00,58.225,-11.2315,59.2983744908,8.435,-1.1015,8.5066166747,49.79,-10.13,50.8100482188,130.77,47.61,-6.26,48.0197844643,8.435,-1.1015,8.5066166747,47.61,-6.26,48.0197844643,130.33
2021-01-20 08:00:00,59.059,-10.7925,60.0370180576,8.389,-1.0425,8.4535275034,50.67,-9.75,51.5995290676,132.46,48.52,-5.93,48.8810321086,8.389,-1.0425,8.4535275034,48.52,-5.93,48.8810321086,132.02
2021-01-20 08:30:00,60.7885,-10.3205,61.6583688764,8.3885,-1.0105,8.4491444833,52.4,-9.31,53.2206360353,131.93,50.16,-5.52,50.462817995,8.3885,-1.0105,8.4491444833,50.16,-5.52,50.462817995,131.53
2021-01-20 09:00:00,61.8855,-10.2205,62.7237891912,8.2555,-0.9705,8.3123492768,53.63,-9.25,54.4218650912,132.04,51.34,-5.45,51.6284621115,8.2555,-0.9705,8.3123492768,51.34,-5.45,51.6284621115,131.53
2021-01-20 09:30:00,63.018,-9.917,63.7935358246,8.808,-0.997,8.8642468941,54.21,-8.92,54.9389706857,132.04,51.87,-5.13,52.1230639928,8.808,-0.997,8.8642468941,51.87,-5.13,52.1230639928,131.79
2021-01-20 10:00:00,63.343,-10.0095,64.1289773757,9.183,-0.9595,9.232991349,54.16,-9.05,54.9109105734,131.89,51.83,-5.26,52.0962234716,9.183,-0.9595,9.232991349,51.83,-5.26,52.0962234716,131.71
2021-01-20 10:30:00,63.614,-10.034,64.4004825448,9.774000000000001,-1.074,9.8328303148,53.84,-8.96,54.5804653699,132.52,51.53,-5.13,51.7847255472,9.774000000000001,-1.074,9.8328303148,51.53,-5.13,51.7847255472,131.93
2021-01-20 11:00:00,63.925,-9.9215,64.6903531236,10.795,-1.0915,10.8500413478,53.13,-8.83,53.8587578765,132.29,50.87,-5.03,51.1180770374,10.795,-1.0915,10.8500413478,50.87,-5.03,51.1180770374,131.78
2021-01-20 11:30:00,64.512,-10.0095,65.2839048637,11.262,-1.1695,11.3225604105,53.25,-8.84,53.9787745322,132.59,50.97,-5.03,51.2175926806,11.262,-1.1695,11.3225604105,50.97,-5.03,51.2175926806,132.16
2021-01-20 12:00:00,64.3985,-10.025,65.1741315803,11.7085,-1.135,11.76338375,52.69,-8.89,53.4347096932,132.45,50.42,-5.1,50.6772769592,11.7085,-1.135,11.76338375,50.42,-5.1,50.6772769592,132.0
2021-01-20 12:30:00,65.4485,-9.5325,66.1390558483,11.1085,-1.0325,11.1563806183,54.34,-8.5,55.0007781763,132.27,52.09,-4.66,52.2980276875,11.1085,-1.0325,11.1563806183,52.09,-4.66,52.2980276875,131.82
2021-01-20 13:00:00,65.5455,-9.828,66.2782177963,11.8255,-0.988,11.8667010685,53.72,-8.84,54.4424834114,132.36,51.5,-4.98,51.740220332,11.8255,-0.988,11.8667010685,51.5,-4.98,51.740220332,131.86
2021-01-20 13:30:00,64.6265,-10.313,65.4441935641,13.4765,-1.173,13.5274528737,51.15,-9.14,51.9601972668,132.69,48.97,-5.33,49.2592103063,13.4765,-1.173,13.5274528737,48.97,-5.33,49.2592103063,132.25
2021-01-20 14:00:00,63.8845,-10.4175,64.7283063775,13.6545,-1.1575,13.7034731546,50.23,-9.26,51.0764182378,132.78,48.1,-5.44,48.4066483037,13.6545,-1.1575,13.7034731546,48.1,-5.44,48.4066483037,132.46
2021-01-20 14:30:00,63.4205,-10.41,64.269183286,12.3205,-1.03,12.3634792939,51.1,-9.38,51.9537717591,132.75,48.92,-5.55,49.2338186616,12.3205,-1.03,12.3634792939,48.92,-5.55,49.2338186616,132.46
2021-01-20 15:00:00,62.924,-10.617,63.8134034902,11.084,-1.007,11.1296498148,51.84,-9.61,52.7232178457,132.75,49.62,-5.76,49.9531980958,11.084,-1.007,11.1296498148,49.62,-5.76,49.9531980958,132.53
2021-01-20 15:30:00,63.7045,-10.3955,64.5471125652,9.6645,-0.9455,9.7106400664,54.04,-9.45,54.8600410135,133.06,51.72,-5.59,52.0212120197,9.6645,-0.9455,9.7106400664,51.72,-5.59,52.0212120197,132.89
2021-01-20 16:00:00,64.5585,-9.84,65.3041003479,5.1885,-0.8200000000000001,5.2528975099,59.37,-9.02,60.0512889121,132.31,56.78,-5.19,57.0167036929,5.1885,-0.8200000000000001,5.2528975099,56.78,-5.19,57.0167036929,132.12
2021-01-20 16:30:00,66.7145,-9.3865,67.3715881696,6.5545,-0.7865000000000001,6.601518954,60.16,-8.6,60.7715854656,131.97,57.56,-4.8,57.7597922434,6.5545,-0.7865000000000001,6.601518954,57.56,-4.8,57.7597922434,131.67
2021-01-20 17:00:00,69.2735,-8.9145,69.8447285949,7.4535,-0.9245000000000001,7.5106166523999995,61.82,-7.99,62.3342000831,131.87,59.13,-4.21,59.2796845471,7.4535,-0.9245000000000001,7.5106166523999995,59.13,-4.21,59.2796845471,131.59
2021-01-20 17:30:00,70.3925,-8.5965,70.9154698814,7.6125,-0.8465,7.6594202457,62.78,-7.75,63.2565482776,131.61,60.07,-3.99,60.2023670631,7.6125,-0.8465,7.6594202457,60.07,-3.99,60.2023670631,131.29
2021-01-20 18:00:00,72.437,-8.359,72.9177060116,5.567,-1.059,5.6668306839,66.87,-7.3,67.2672795644,131.44,63.95,-3.54,64.0479047276,5.567,-1.059,5.6668306839,63.95,-3.54,64.0479047276,131.15
2021-01-20 18:30:00,72.106,-8.371,72.5902808715,4.226,-0.991,4.3406401601999995,67.88,-7.38,68.2800029291,131.38,65.01,-3.56,65.107401269,4.226,-0.991,4.3406401601999995,65.01,-3.56,65.107401269,131.18
2021-01-20 19:00:00,70.252,-8.6685,70.7847893,3.612,-0.9285,3.7294310893000002,66.64,-7.74,67.0879810398,130.95,63.82,-3.96,63.9427400101,3.612,-0.9285,3.7294310893000002,63.82,-3.96,63.9427400101,130.68
2021-01-20 19:30:00,68.4795,-9.635,69.1539958733,4.3395,-1.035,4.4612201526,64.14,-8.6,64.713983033,131.63,61.37,-4.8,61.5574276591,4.3395,-1.035,4.4612201526,61.37,-4.8,61.5574276591,131.39
2021-01-20 20:00:00,65.8635,-10.3635,66.6738536797,4.4235,-1.0535,4.5472205247,61.44,-9.31,62.1413686685,131.56,58.81,-5.49,59.0656939348,4.4235,-1.0535,4.5472205247,58.81,-5.49,59.0656939348,131.23
2021-01-20 20:30:00,64.4925,-11.059,65.4338141732,4.1525,-1.079,4.2903959316,60.34,-9.98,61.1597580113,131.91,57.77,-6.11,58.0922111819,4.1525,-1.079,4.2903959316,57.77,-6.11,58.0922111819,131.73
2021-01-20 21:00:00,62.557,-11.713,63.6441090597,4.927,-1.123,5.0533610597,57.63,-10.59,58.5949229883,131.88,55.17,-6.71,55.5765508106,4.927,-1.123,5.0533610597,55.17,-6.71,55.5765508106,131.69
2021-01-20 21:30:00,60.7715,-11.987,61.9424198853,5.9715,-1.227,6.0962563307,54.8,-10.76,55.8463749943,131.69,52.49,-6.89,52.9402701164,5.9715,-1.227,6.0962563307,52.49,-6.89,52.9402701164,131.49
2021-01-20 22:00:00,59.304,-12.505,60.6080806576,6.134,-1.235,6.257090458,53.17,-11.27,54.3512814936,132.02,50.93,-7.38,51.4619208736,6.134,-1.235,6.257090458,50.93,-7.38,51.4619208736,131.87
2021-01-20 22:30:00,57.3975,-13.3055,58.9195157524,6.3875,-1.2855,6.5155710801,51.01,-12.02,52.4070653634,133.15,48.92,-8.05,49.5779073782,6.3875,-1.2855,6.5155710801,48.92,-8.05,49.5779073782,133.04
2021-01-20 23:00:00,55.402,-13.7035,57.0715999097,6.162,-1.3035,6.298361394,49.24,-12.4,50.7773335259,133.61,47.39,-8.41,48.1304498213,6.162,-1.3035,6.298361394,47.39,-8.41,48.1304498213,133.56
2021-01-20 23:30:00,53.357,-13.932,55.1458980614,6.657,-1.192,6.762877568,46.7,-12.74,48.4065863287,132.91,44.95,-8.66,45.776610840000004,6.657,-1.192,6.762877568,44.95,-8.66,45.776610840000004,132.87
2021-01-21 00:00:00,52.362,-13.413,54.0526374287,5.842,-0.993,5.9257921833000005,46.52,-12.42,48.1494215957,130.34,44.7,-8.94,45.5852344515,5.842,-0.993,5.9257921833000005,44.7,-8.94,45.5852344515,130.31
2021-01-21 00:30:00,54.028,-13.4655,55.6807370125,5.4879999999999995,-1.0155,5.581163342,48.54,-12.45,50.1112173071,131.21,46.64,-8.3,47.3727727709,5.4879999999999995,-1.0155,5.581163342,46.64,-8.3,47.3727727709,131.19
2021-01-21 01:00:00,56.459,-13.296,58.0034679739,6.719,-1.056,6.8014775601,49.74,-12.24,51.2238733405,132.6,47.83,-8.34,48.5516683544,6.719,-1.056,6.8014775601,47.83,-8.34,48.5516683544,132.59
2021-01-21 01:30:00,56.7555,-13.4675,58.3314695212,6.9955,-1.0475,7.0734911112,49.76,-12.42,51.2865869404,132.82,47.84,-8.5,48.589253956,6.9955,-1.0475,7.0734911112,47.84,-8.5,48.589253956,132.8
2021-01-21 02:00:00,56.278,-13.4755,57.8688377648,7.108,-1.0855,7.1904084898,49.17,-12.39,50.7070113495,133.3,47.26,-8.46,48.0112403506,7.108,-1.0855,7.1904084898,47.26,-8.46,48.0112403506,133.3
2021-01-21 02:30:00,55.5625,-13.5095,57.1812731277,7.3925,-1.1295,7.4782903461,48.17,-12.38,49.7354330433,133.24,46.33,-8.46,47.0960773313,7.3925,-1.1295,7.4782903461,46.33,-8.46,47.0960773313,133.24
2021-01-21 03:00:00,54.78,-14.137,56.5747573481,7.85,-1.167,7.9362704717,46.93,-12.97,48.6892780805,133.84,45.14,-9.0,46.0284651058,7.85,-1.167,7.9362704717,45.14,-9.0,46.0284651058,133.84
2021-01-21 03:30:00,53.7815,-14.356,55.6645711225,8.0315,-1.196,8.1200620841,45.75,-13.16,47.6051268247,133.9,44.02,-9.18,44.9670190251,8.0315,-1.196,8.1200620841,44.02,-9.18,44.9670190251,133.89
2021-01-21 04:00:00,52.9015,-14.372,54.8190029666,8.211500000000001,-1.252,8.3063973087,44.69,-13.12,46.576072183,134.3,43.03,-9.14,43.9900045465,8.211500000000001,-1.252,8.3063973087,43.03,-9.14,43.9900045465,134.28
2021-01-21 04:30:00,52.5,-14.218,54.3911897645,8.05,-1.148,8.131445382,44.45,-13.07,46.3317105231,133.08,42.75,-9.37,43.7648192045,8.05,-1.148,8.131445382,42.75,-9.37,43.7648192045,133.06
2021-01-21 05:00:00,52.067,-14.0805,53.9373059139,7.367,-1.0205,7.4373455782,44.7,-13.06,46.5688050094,132.38,43.06,-9.26,44.0444230295,7.367,-1.0205,7.4373455782,43.06,-9.26,44.0444230295,132.37
2021-01-21 05:30:00,51.9045,-13.74,53.6923152811,7.8845,-0.88,7.9334570176,44.02,-12.86,45.8600043611,131.97,42.37,-9.11,43.3383086887,7.8845,-0.88,7.9334570176,42.37,-9.11,43.3383086887,131.99
2021-01-21 06:00:00,52.213,-13.3895,53.9024682111,8.233,-0.7095,8.2635149452,43.98,-12.68,45.7714190298,131.6,42.27,-8.99,43.2154254867,8.233,-0.7095,8.2635149452,42.27,-8.99,43.2154254867,131.61
2021-01-21 06:30:00,54.505,-12.7925,55.986097214,8.275,-0.7525000000000001,8.3091444355,46.23,-12.04,47.7721100643,132.08,44.4,-8.33,45.1746488642,8.275,-0.7525000000000001,8.3091444355,44.4,-8.33,45.1746488642,132.05
2021-01-21 07:00:00,56.253,-12.0635,57.5319740775,7.843,-0.7635000000000001,7.8800749521,48.41,-11.3,49.7113477991,132.44,46.48,-7.5600000000000005,47.0908058967,7.843,-0.7635000000000001,7.8800749521,46.48,-7.5600000000000005,47.0908058967,132.4
2021-01-21 07:30:00,58.0,-11.6075,59.1500976859,7.89,-0.7375,7.9243931156,50.11,-10.87,51.2754229627,132.04,48.14,-7.18,48.6724973676,7.89,-0.7375,7.9243931156,48.14,-7.18,48.6724973676,131.99
2021-01-21 08:00:00,58.58,-11.36,59.6713163924,7.37,-0.72,7.40508609,51.21,-10.64,52.3036681314,131.84,49.02,-6.92,49.5060279158,7.37,-0.72,7.40508609,49.02,-6.92,49.5060279158,131.79
2021-01-21 08:30:00,59.9295,-10.8505,60.9038448745,6.6395,-0.2505,6.6442238448,53.29,-10.6,54.3340050061,131.42,50.97,-6.9,51.4349190726,6.6395,-0.2505,6.6442238448,50.97,-6.9,51.4349190726,131.37
2021-01-21 09:00:00,61.024,-10.4225,61.9076496263,7.674,0.0375,7.6740916238,53.35,-10.46,54.3657438099,131.36,51.03,-6.75,51.4744927124,7.674,0.0375,7.6740916238,51.03,-6.75,51.4744927124,131.3
2021-01-21 09:30:00,60.9945,-10.5485,61.8999182754,10.0645,-0.0785,10.0648061333,50.93,-10.47,51.9950555342,131.52,48.73,-6.79,49.2007825141,10.0645,-0.0785,10.0648061333,48.73,-6.79,49.2007825141,131.47
2021-01-21 10:00:00,60.408,-11.004,61.4020722777,14.848,-0.5640000000000001,14.8587078846,45.56,-10.44,46.7408515113,131.52,43.66,-6.78,44.1833000126,14.848,-0.5640000000000001,14.8587078846,43.66,-6.78,44.1833000126,131.47
2021-01-21 10:30:00,59.7715,-11.295,60.8293451983,20.1115,-1.055,20.1391523469,39.66,-10.24,40.960629878,131.93,38.07,-6.58,38.6344574182,20.1115,-1.055,20.1391523469,38.07,-6.58,38.6344574182,131.89
2021-01-21 11:00:00,59.06,-11.58,60.1845495123,23.64,-1.1,23.6655783787,35.42,-10.48,36.9378775784,131.96,34.05,-6.8100000000000005,34.7243228876,23.64,-1.1,23.6655783787,34.05,-6.8100000000000005,34.7243228876,131.92
2021-01-21 11:30:00,59.1395,-11.374,60.2233205349,24.7295,-1.634,24.7834244254,34.41,-9.74,35.7619308763,131.9,33.05,-6.15,33.6173318394,24.7295,-1.634,24.7834244254,33.05,-6.15,33.6173318394,131.85
2021-01-21 12:00:00,58.266,-11.384,59.367686598,32.766,-2.344,32.849735037,25.5,-9.04,27.0549736647,131.44,24.57,-5.5600000000000005,25.1912385563,32.766,-2.344,32.849735037,24.57,-5.5600000000000005,25.1912385563,131.4
2021-01-21 12:30:00,57.9355,-11.1725,59.0029398971,36.2055,-2.7525,36.3099777816,21.73,-8.42,23.3042764316,131.16,20.93,-5.0,21.5189428179,36.2055,-2.7525,36.3099777816,20.93,-5.0,21.5189428179,131.11
2021-01-21 13:00:00,56.4915,-12.0955,57.7718849658,32.8615,-2.6855,32.9710493084,23.63,-9.41,25.4347203641,131.46,22.75,-5.93,23.5101552526,32.8615,-2.6855,32.9710493084,22.75,-5.93,23.5101552526,131.41
2021-01-21 13:30:00,57.043,-11.917,58.274511907,29.603,-2.087,29.6764751613,27.44,-9.83,29.1475985289,131.65,26.39,-6.3,27.131570172,29.603,-2.087,29.6764751613,26.39,-6.3,27.131570172,131.6
2021-01-21 14:00:00,57.384,-11.5605,58.5368996126,31.944,-2.4405,32.0370906334,25.44,-9.12,27.0253214597,131.52,24.49,-5.63,25.1288081691,31.944,-2.4405,32.0370906334,24.49,-5.63,25.1288081691,131.47
2021-01-21 14:30:00,57.4,-11.5675,58.5539670411,27.36,-2.0775,27.4387610189,30.04,-9.49,31.5033601382,131.43,28.86,-5.97,29.4710111805,27.36,-2.0775,27.4387610189,28.86,-5.97,29.4710111805,131.39
2021-01-21 15:00:00,57.7095,-11.678,58.8792159786,20.2295,-1.3780000000000001,20.2763792194,37.48,-10.3,38.8695304834,131.63,35.93,-6.69,36.5475170155,20.2295,-1.3780000000000001,20.2763792194,35.93,-6.69,36.5475170155,131.58
2021-01-21 15:30:00,59.09,-11.454,60.1898846651,11.11,-0.704,11.1322826051,47.98,-10.75,49.1695322329,131.63,45.94,-7.07,46.4808401387,11.11,-0.704,11.1322826051,45.94,-7.07,46.4808401387,131.58
2021-01-21 16:00:00,60.201,-11.203,61.2345295565,7.251,-0.113,7.2518804458,52.95,-11.09,54.0988964767,131.67,50.66,-7.37,51.1932856926,7.251,-0.113,7.2518804458,50.66,-7.37,51.1932856926,131.62
2021-01-21 16:30:00,62.5765,-10.1065,63.3873780377,3.5865,0.2235,3.5934571794,58.99,-10.33,59.8876364536,131.43,56.45,-6.6,56.8345185605,3.5865,0.2235,3.5934571794,56.45,-6.6,56.8345185605,131.37
2021-01-21 17:00:00,65.8365,-8.878,66.4323988446,1.7065000000000001,0.312,1.7347870907,64.13,-9.19,64.7851294666,130.76,61.4,-5.48,61.6440621634,1.7065000000000001,0.312,1.7347870907,61.4,-5.48,61.6440621634,130.7
2021-01-21 17:30:00,69.9035,-8.1175,70.3732414949,1.7135,0.35250000000000004,1.7493823196,68.19,-8.47,68.714023314,130.68,65.21,-4.82,65.3878926102,1.7135,0.35250000000000004,1.7493823196,65.21,-4.82,65.3878926102,130.65
2021-01-21 18:00:00,71.057,-7.684,71.4712606927,0.867,0.246,0.9012241675,70.19,-7.93,70.6365415348,130.65,67.08,-4.31,67.2183196755,0.867,0.246,0.9012241675,67.08,-4.31,67.2183196755,130.65
2021-01-21 18:30:00,70.405,-8.1095,70.8705017285,0.515,0.2005,0.55265292,69.89,-8.31,70.3823003318,130.88,66.8,-4.66,66.9623446423,0.515,0.2005,0.55265292,66.8,-4.66,66.9623446423,130.87
2021-01-21 19:00:00,68.453,-8.878,69.0263144967,0.633,0.14200000000000002,0.6487318398,67.82,-9.02,68.4171966687,131.11,64.85,-5.33,65.0686668067,0.633,0.14200000000000002,0.6487318398,64.85,-5.33,65.0686668067,131.1
2021-01-21 19:30:00,66.7555,-9.7505,67.4638349822,1.4455,0.08950000000000001,1.4482681036,65.31,-9.84,66.0471172724,131.45,62.46,-6.12,62.7591108924,1.4455,0.08950000000000001,1.4482681036,62.46,-6.12,62.7591108924,131.45
2021-01-21 20:00:00,64.433,-10.339,65.257232626,0.9530000000000001,0.151,0.9648885946,63.48,-10.49,64.3408929065,130.55,60.72,-6.8,61.0995777399,0.9530000000000001,0.151,0.9648885946,60.72,-6.8,61.0995777399,130.57
2021-01-21 20:30:00,62.272,-10.8895,63.2169533768,1.232,0.060500000000000005,1.2334845966,61.04,-10.95,62.0143862342,130.42,58.41,-7.24,58.8569936371,1.232,0.060500000000000005,1.2334845966,58.41,-7.24,58.8569936371,130.44
2021-01-21 21:00:00,60.945,-11.3955,62.0012132563,1.4849999999999999,0.044500000000000005,1.4856666012,59.46,-11.44,60.5505177517,130.45,56.88,-7.72,57.4015052067,1.4849999999999999,0.044500000000000005,1.4856666012,56.88,-7.72,57.4015052067,130.44
2021-01-21 21:30:00,59.339,-12.026,60.5453680887,1.629,0.024,1.629176786,57.71,-12.05,58.9546147473,130.61,55.24,-8.31,55.8615583384,1.629,0.024,1.629176786,55.24,-8.31,55.8615583384,130.63
2021-01-21 22:00:00,57.4745,-12.6935,58.8595199819,1.4645000000000001,-0.0135,1.4645622213,56.01,-12.68,57.4273671693,131.02,53.63,-8.89,54.3618340382,1.4645000000000001,-0.0135,1.4645622213,53.63,-8.89,54.3618340382,131.06
2021-01-21 22:30:00,55.929,-13.2815,57.4843568569,1.5390000000000001,-0.0815,1.5411564651,54.39,-13.2,55.9688493718,131.68,52.03,-9.35,52.8634410533,1.5390000000000001,-0.0815,1.5411564651,52.03,-9.35,52.8634410533,131.71
2021-01-21 23:00:00,53.682,-13.633,55.3860615408,1.462,-0.043000000000000003,1.4626322162,52.22,-13.59,53.959396772,131.58,50.12,-9.73,51.0557273966,1.462,-0.043000000000000003,1.4626322162,50.12,-9.73,51.0557273966,131.63
2021-01-21 23:30:00,52.035,-13.8405,53.844225923,1.295,-0.0205,1.2951622485,50.74,-13.82,52.5884017631,131.32,48.77,-9.99,49.7826576229,1.295,-0.0205,1.2951622485,48.77,-9.99,49.7826576229,131.37
2021-01-22 00:00:00,51.2995,-13.686,53.0937406504,1.0095,0.194,1.0279719111,50.29,-13.88,52.1702836872,130.6,48.23,-10.12,49.2802932215,1.0095,0.194,1.0279719111,48.23,-10.12,49.2802932215,130.65
2021-01-22 00:30:00,52.5605,-13.424,54.2476721736,0.8005,0.176,0.8196195764,51.76,-13.6,53.5168907916,129.99,49.62,-9.88,50.5940589398,0.8005,0.176,0.8196195764,49.62,-9.88,50.5940589398,130.05
2021-01-22 01:00:00,54.6965,-7.0195,55.1450858418,0.8965000000000001,0.0505,0.8979212104000001,53.8,-7.07,54.2625552292,131.65,52.22,-16.22,54.6810460763,0.8965000000000001,0.0505,0.8979212104000001,52.22,-16.22,54.6810460763,131.72
2021-01-22 01:30:00,54.9265,-6.147,55.2693948877,0.8165,0.013000000000000001,0.816603484,54.11,-6.16,54.4595051391,132.11,52.59,-16.88,55.2326217013,0.8165,0.013000000000000001,0.816603484,52.59,-16.88,55.2326217013,132.17
2021-01-22 02:00:00,54.1515,-6.505,54.5408101998,0.8915000000000001,0.015,0.8916261829000001,53.26,-6.52,53.6575996481,133.15,51.79,-17.4,54.6348249746,0.8915000000000001,0.015,0.8916261829000001,51.79,-17.4,54.6348249746,133.2
2021-01-22 02:30:00,53.7815,-6.7575,54.2043683526,0.7815000000000001,0.0625,0.7839952168000001,53.0,-6.82,53.436994676,133.33,51.56,-17.68,54.5070270699,0.7815000000000001,0.0625,0.7839952168000001,51.56,-17.68,54.5070270699,133.37
2021-01-22 03:00:00,52.8325,-7.0865,53.3056426516,0.7925000000000001,0.07350000000000001,0.7959010617000001,52.04,-7.16,52.5302503325,133.73,50.71,-18.09,53.8400612927,0.7925000000000001,0.07350000000000001,0.7959010617000001,50.71,-18.09,53.8400612927,133.77
2021-01-22 03:30:00,52.3575,-7.1915,52.849082097,0.7575000000000001,0.0685,0.7605908887,51.6,-7.26,52.1082296763,133.94,50.2,-18.24,53.4110250791,0.7575000000000001,0.0685,0.7605908887,50.2,-18.24,53.4110250791,133.97
2021-01-22 04:00:00,51.6475,-7.212,52.148606887,0.8175,0.098,0.8233530531000001,50.83,-7.31,51.3529453878,134.04,49.43,-18.34,52.7226753874,0.8175,0.098,0.8233530531000001,49.43,-18.34,52.7226753874,134.07
2021-01-22 04:30:00,51.1875,-11.3085,52.42177342,1.0275,0.1615,1.0401146571,50.16,-11.47,51.4547033807,133.29,48.43,-14.5,50.554078965,1.0275,0.1615,1.0401146571,48.43,-14.5,50.554078965,133.32
2021-01-22 05:00:00,50.969,-14.234,52.9192376835,1.129,0.246,1.1554899394,49.84,-14.48,51.9008285098,131.63,47.82,-10.66,48.993754704,1.129,0.246,1.1554899394,47.82,-10.66,48.993754704,131.68
2021-01-22 05:30:00,51.057,-13.907,52.9171229188,1.477,0.233,1.4952651939,49.58,-14.14,51.5569200011,131.18,47.56,-10.35,48.6731558459,1.477,0.233,1.4952651939,47.56,-10.35,48.6731558459,131.22
2021-01-22 06:00:00,51.679,-13.671,53.4566673297,1.219,0.069,1.2209512685,50.46,-13.74,52.2972198114,131.79,48.4,-9.95,49.4121695537,1.219,0.069,1.2209512685,48.4,-9.95,49.4121695537,131.84
2021-01-22 06:30:00,54.0835,-12.817,55.5814758823,0.8635,-0.027,0.8639220162000001,53.22,-12.79,54.7352948288,131.44,51.0,-9.02,51.7915089566,0.8635,-0.027,0.8639220162000001,51.0,-9.02,51.7915089566,131.48
2021-01-22 07:00:00,55.858,-12.154,57.1649882358,0.558,-0.054,0.5606068141,55.3,-12.1,56.6083032779,131.71,53.03,-8.33,53.6802552155,0.558,-0.054,0.5606068141,53.03,-8.33,53.6802552155,131.77
2021-01-22 07:30:00,57.7635,-11.52,58.901038465,0.48350000000000004,-0.07,0.4885409399,57.28,-11.45,58.4131911472,131.89,55.0,-7.71,55.5377718314,0.48350000000000004,-0.07,0.4885409399,55.0,-7.71,55.5377718314,131.94
