Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-22 08:00:00,58.829,-10.961,59.8414134358,0.339,0.009000000000000001,0.33911944800000005,58.49,-10.97,59.5098395226,131.34,56.07,-7.21,56.5316636939,0.339,0.009000000000000001,0.33911944800000005,56.07,-7.21,56.5316636939,131.39
2021-01-22 08:30:00,60.467,-10.313,61.3401667588,0.507,0.177,0.5370083798,59.96,-10.49,60.8706965625,131.28,57.47,-6.72,57.8615528654,0.507,0.177,0.5370083798,57.47,-6.72,57.8615528654,131.34
2021-01-22 09:00:00,61.64,-10.2155,62.4807653622,3.19,0.0645,3.1906520102,58.45,-10.28,59.3471220869,131.64,55.96,-6.55,56.34202783,3.19,0.0645,3.1906520102,55.96,-6.55,56.34202783,131.7
2021-01-22 09:30:00,61.9785,-10.515,62.8641367335,8.2785,-0.115,8.2792987173,53.7,-10.4,54.6978061717,131.6,51.41,-6.71,51.8460432434,8.2785,-0.115,8.2792987173,51.41,-6.71,51.8460432434,131.65
2021-01-22 10:00:00,61.391,-11.4205,62.4442367337,13.951,-0.6705,13.9671031803,47.44,-10.75,48.6427394377,132.15,45.45,-7.05,45.993532154,13.951,-0.6705,13.9671031803,45.45,-7.05,45.993532154,132.21
2021-01-22 10:30:00,60.4065,-11.7145,61.5319002835,21.4765,-1.2845,21.5148783984,38.93,-10.43,40.3029750763,132.32,37.36,-6.79,37.9720120615,21.4765,-1.2845,21.5148783984,37.36,-6.79,37.9720120615,132.39
2021-01-22 11:00:00,60.754,-11.943,61.916748663,15.474,-1.353,15.5330384986,45.28,-10.59,46.5018978107,133.08,43.33,-6.88,43.8728082074,15.474,-1.353,15.5330384986,43.33,-6.88,43.8728082074,133.15
2021-01-22 11:30:00,60.7015,-11.955,61.8675531054,19.4915,-1.365,19.5392373764,41.21,-10.59,42.5489388822,133.26,39.54,-6.89,40.1358156763,19.4915,-1.365,19.5392373764,39.54,-6.89,40.1358156763,133.32
2021-01-22 12:00:00,60.394,-12.1105,61.5962616256,24.644,-1.7805,24.708235798,35.75,-10.33,37.2125167115,133.26,34.23,-6.67,34.8737981872,24.644,-1.7805,24.708235798,34.23,-6.67,34.8737981872,133.32
2021-01-22 12:30:00,63.6995,-10.923,64.6292366445,6.8495,-0.363,6.8591121328,56.85,-10.56,57.8224532513,133.19,54.36,-6.79,54.7824214507,6.8495,-0.363,6.8591121328,54.36,-6.79,54.7824214507,133.22
2021-01-22 13:00:00,64.6105,-10.4175,65.444946455,7.1805,-0.24750000000000003,7.1847641924,57.43,-10.17,58.3235269853,132.66,54.93,-6.44,55.3062247853,7.1805,-0.24750000000000003,7.1847641924,54.93,-6.44,55.3062247853,132.76
2021-01-22 13:30:00,63.0325,-10.9275,63.9726997437,12.5325,-0.3075,12.536271874,50.5,-10.62,51.6045966945,131.79,48.4,-6.9,48.8893648967,12.5325,-0.3075,12.536271874,48.4,-6.9,48.8893648967,131.75
2021-01-22 14:00:00,61.303,-11.422,62.3579978271,16.993,-0.842,17.0138476836,44.31,-10.58,45.5555978997,131.73,42.56,-6.88,43.1125039867,16.993,-0.842,17.0138476836,42.56,-6.88,43.1125039867,131.59
2021-01-22 14:30:00,61.4545,-11.5605,62.5323974472,15.8945,-0.9705,15.9241012462,45.56,-10.59,46.7745839105,131.23,43.59,-6.98,44.1453111893,15.8945,-0.9705,15.9241012462,43.59,-6.98,44.1453111893,131.09
2021-01-22 15:00:00,62.7705,-11.193,63.7606376948,8.2705,-0.773,8.3065455666,54.5,-10.42,55.4871732926,131.27,52.14,-6.77,52.5776806259,8.2705,-0.773,8.3065455666,52.14,-6.77,52.5776806259,131.24
2021-01-22 15:30:00,63.1855,-11.272,64.1830615836,6.7055,-0.562,6.7290099011999995,56.48,-10.71,57.4864723218,131.36,54.02,-7.03,54.4755110118,6.7055,-0.562,6.7290099011999995,54.02,-7.03,54.4755110118,131.38
2021-01-22 16:00:00,63.3635,-11.12,64.3318547242,7.2935,-0.63,7.320658594,56.07,-10.49,57.0428347823,130.98,53.62,-6.83,54.053245046,7.2935,-0.63,7.320658594,53.62,-6.83,54.053245046,131.0
2021-01-22 16:30:00,64.7805,-10.4605,65.6196254218,3.6505,-0.4405,3.6769811667,61.13,-10.02,61.9457609526,130.89,58.43,-6.38,58.7772855787,3.6505,-0.4405,3.6769811667,58.43,-6.38,58.7772855787,130.9
2021-01-22 17:00:00,67.0085,-9.6275,67.6965865351,2.0785,-0.28750000000000003,2.0982894224,64.93,-9.34,65.5983269604,130.54,62.05,-5.71,62.3121705608,2.0785,-0.28750000000000003,2.0982894224,62.05,-5.71,62.3121705608,130.55
2021-01-22 17:30:00,82.7745,-10.979,83.4994388679,1.9545,-0.23900000000000002,1.9690584679,80.82,-10.74,81.5304850961,131.19,77.14,-6.95,77.4524505745,1.9545,-0.23900000000000002,1.9690584679,77.14,-6.95,77.4524505745,131.21
2021-01-22 18:00:00,90.0775,-9.453,90.5721547455,1.7675,0.08700000000000001,1.7696398645,88.31,-9.54,88.8238014273,130.97,84.34,-5.78,84.5378258533,1.7675,0.08700000000000001,1.7696398645,84.34,-5.78,84.5378258533,130.98
2021-01-22 18:30:00,89.4975,-9.738,90.025724936,1.5675,0.132,1.5730480762,87.93,-9.87,88.4822117716,131.12,83.98,-6.08,84.1998028501,1.5675,0.132,1.5730480762,83.98,-6.08,84.1998028501,131.14
2021-01-22 19:00:00,88.9025,-10.5805,89.529891581,1.2525,0.0995,1.2564459797,87.65,-10.68,88.29827235,131.31,83.73,-6.84,84.0089191693,1.2525,0.0995,1.2564459797,83.73,-6.84,84.0089191693,131.32
2021-01-22 19:30:00,85.0615,-11.734,85.867022414,0.9015000000000001,0.136,0.9117007459,84.16,-11.87,84.9929555904,131.27,80.48,-7.95,80.8717064244,0.9015000000000001,0.136,0.9117007459,80.48,-7.95,80.8717064244,131.32
2021-01-22 20:00:00,83.221,-12.554,84.1625674335,1.4809999999999999,0.076,1.4829487516,81.74,-12.63,82.7100024181,130.95,78.17,-8.69,78.6515416251,1.4809999999999999,0.076,1.4829487516,78.17,-8.69,78.6515416251,130.97
2021-01-22 20:30:00,82.1825,-13.149,83.2277568318,1.6125,0.021,1.6126367384,80.57,-13.17,81.6392907857,130.85,76.99,-9.25,77.5436818832,1.6125,0.021,1.6126367384,76.99,-9.25,77.5436818832,130.85
2021-01-22 21:00:00,79.802,-14.2095,81.0571964371,1.412,0.0805,1.4142928445,78.39,-14.29,79.6818436032,130.85,74.92,-10.34,75.6301659393,1.412,0.0805,1.4142928445,74.92,-10.34,75.6301659393,130.81
2021-01-22 21:30:00,78.0135,-14.638,79.3749155984,1.0235,0.032,1.0240001221,76.99,-14.67,78.3751810205,131.06,73.59,-10.68,74.3609474119,1.0235,0.032,1.0240001221,73.59,-10.68,74.3609474119,131.04
2021-01-22 22:00:00,76.005,-15.577,77.5848113615,0.655,0.043000000000000003,0.6564099329,75.35,-15.62,76.9519778823,131.4,72.03,-11.59,72.9564870317,0.655,0.043000000000000003,0.6564099329,72.03,-11.59,72.9564870317,131.38
2021-01-22 22:30:00,73.918,-16.3595,75.7066969577,0.838,0.0405,0.8389780986,73.08,-16.4,74.8975727244,131.51,69.88,-12.33,70.95944827860001,0.838,0.0405,0.8389780986,69.88,-12.33,70.95944827860001,131.49
2021-01-22 23:00:00,70.8705,-17.3005,72.951594023,0.6705,0.0395,0.6716624896000001,70.2,-17.34,72.3098582491,131.92,67.13,-13.23,68.4212671616,0.6705,0.0395,0.6716624896000001,67.13,-13.23,68.4212671616,131.89
2021-01-22 23:30:00,67.442,-17.738,69.7356437412,0.302,0.082,0.3129344979,67.14,-17.82,69.4646096944,131.52,64.21,-13.72,65.6594433421,0.302,0.082,0.3129344979,64.21,-13.72,65.6594433421,131.51
2021-01-23 00:00:00,66.3965,-18.534,68.9347834424,0.2665,0.196,0.33081452510000003,66.13,-18.73,68.7312869078,130.33,63.25,-14.64,64.9222003632,0.2665,0.196,0.33081452510000003,63.25,-14.64,64.9222003632,130.33
2021-01-23 00:30:00,69.8675,-18.4825,72.2708126597,0.2675,0.1875,0.3266687925,69.6,-18.67,72.0605918655,130.22,66.53,-14.57,68.1067236035,0.2675,0.1875,0.3266687925,66.53,-14.57,68.1067236035,130.22
2021-01-23 01:00:00,73.6795,-17.6865,75.7725610132,0.4495,0.1635,0.4783121366,73.23,-17.85,75.3741029797,129.88,70.05,-13.76,71.3886552612,0.4495,0.1635,0.4783121366,70.05,-13.76,71.3886552612,129.88
2021-01-23 01:30:00,73.597,-17.647,75.6831224118,0.557,0.203,0.5928389326,73.04,-17.85,75.1895212114,129.91,69.91,-13.72,71.2435716398,0.557,0.203,0.5928389326,69.91,-13.72,71.2435716398,129.92
2021-01-23 02:00:00,73.0445,-17.8095,75.1842887211,1.2645,0.09050000000000001,1.2677343965,71.78,-17.9,73.97822923,129.97,68.65,-13.83,70.0292181878,1.2645,0.09050000000000001,1.2677343965,68.65,-13.83,70.0292181878,129.97
2021-01-23 02:30:00,72.303,-17.9475,74.4972252185,1.583,0.0025,1.5830019741,70.72,-17.95,72.9624622666,129.97,67.61,-13.88,69.0200441901,1.583,0.0025,1.5830019741,67.61,-13.88,69.0200441901,129.97
2021-01-23 03:00:00,71.315,-18.535,73.6842958167,2.005,-0.195,2.0144602255,69.31,-18.34,71.6954091975,130.14,66.27,-14.26,67.7868755734,2.005,-0.195,2.0144602255,66.27,-14.26,67.7868755734,130.13
2021-01-23 03:30:00,70.9555,-18.4045,73.3035374351,1.6955,-0.3845,1.7385512646999999,69.26,-18.02,71.5658298352,130.24,66.22,-13.96,67.6754756171,1.6955,-0.3845,1.7385512646999999,66.22,-13.96,67.6754756171,130.24
2021-01-23 04:00:00,70.215,-18.7785,72.6827234441,1.125,-0.42850000000000005,1.2038427015,69.09,-18.35,71.4853173736,130.42,66.05,-14.26,67.5718143903,1.125,-0.42850000000000005,1.2038427015,66.05,-14.26,67.5718143903,130.42
2021-01-23 04:30:00,69.67,-18.829,72.1695236301,1.43,-0.419,1.490121136,68.24,-18.41,70.6797403787,130.47,65.24,-14.32,66.7931134175,1.43,-0.419,1.490121136,65.24,-14.32,66.7931134175,130.47
2021-01-23 05:00:00,69.282,-18.436,71.6929677165,1.712,-0.466,1.7742885898,67.57,-17.97,69.9187085121,130.31,64.6,-13.91,66.0806181872,1.712,-0.466,1.7742885898,64.6,-13.91,66.0806181872,130.31
2021-01-23 05:30:00,69.35,-18.8255,71.8597380335,1.85,-0.8055,2.0177537635,67.5,-18.02,69.8639420588,130.55,64.54,-13.95,66.030402846,1.85,-0.8055,2.0177537635,64.54,-13.95,66.030402846,130.55
2021-01-23 06:00:00,69.3035,-18.3355,71.6879743925,1.5935000000000001,-0.8555,1.8086244773,67.71,-17.48,69.9299256399,130.46,64.74,-13.44,66.120353901,1.5935000000000001,-0.8555,1.8086244773,64.74,-13.44,66.120353901,130.47
2021-01-23 06:30:00,70.1325,-17.2065,72.2124033563,1.9325,-0.8665,2.1178712189,68.2,-16.34,70.1301333237,129.84,65.22,-12.36,66.3808556739,1.9325,-0.8665,2.1178712189,65.22,-12.36,66.3808556739,129.84
2021-01-23 07:00:00,72.499,-13.222,73.6948185763,2.079,-0.972,2.295,70.42,-12.25,71.477541228,131.69,67.5,-7.9,67.9607239514,2.079,-0.972,2.295,67.5,-7.9,67.9607239514,131.69
2021-01-23 07:30:00,73.593,-12.677,74.6768771307,1.983,-1.027,2.2331632274,71.61,-11.65,72.5514617358,132.77,68.65,-7.46,69.0541389056,1.983,-1.027,2.2331632274,68.65,-7.46,69.0541389056,132.77
2021-01-23 08:00:00,72.3105,-16.7535,74.225926552,2.9005,-0.9335,3.0470186248,69.41,-15.82,71.1900309032,133.12,66.39,-11.76,67.4235099947,2.9005,-0.9335,3.0470186248,66.39,-11.76,67.4235099947,133.12
2021-01-23 08:30:00,74.4325,-16.0085,76.1345462225,2.3425000000000002,-0.7685000000000001,2.465339429,72.09,-15.24,73.6832796501,133.03,68.91,-11.19,69.812636392,2.3425000000000002,-0.7685000000000001,2.465339429,68.91,-11.19,69.812636392,133.04
2021-01-23 09:00:00,76.371,-15.4045,77.9091025571,4.601,-0.8045,4.6708052036000005,71.77,-14.6,73.2399679137,132.87,68.63,-10.6,69.4437678989,4.601,-0.8045,4.6708052036000005,68.63,-10.6,69.4437678989,132.87
2021-01-23 09:30:00,77.0055,-16.2195,78.6951028368,10.6555,-1.1495,10.7173238497,66.35,-15.07,68.0398956495,132.87,63.48,-11.06,64.4362786014,10.6555,-1.1495,10.7173238497,63.48,-11.06,64.4362786014,132.87
2021-01-23 10:00:00,77.033,-16.3295,78.7447500425,17.253,-1.5995,17.3269850017,59.78,-14.73,61.5680217321,132.79,57.21,-10.78,58.2167716384,17.253,-1.5995,17.3269850017,57.21,-10.78,58.2167716384,132.77
2021-01-23 10:30:00,77.287,-16.666,79.0634929977,24.947,-2.406,25.0627541384,52.34,-14.26,54.2477944252,132.83,50.13,-10.38,51.1933716413,24.947,-2.406,25.0627541384,50.13,-10.38,51.1933716413,132.81
2021-01-23 11:00:00,76.709,-16.9235,78.5536474853,32.619,-3.1035,32.7663069822,44.09,-13.82,46.2051999238,132.91,42.24,-10.01,43.4098802118,32.619,-3.1035,32.7663069822,42.24,-10.01,43.4098802118,132.89
2021-01-23 11:30:00,76.556,-16.966,78.4134318341,39.136,-3.766,39.316780794,37.42,-13.2,39.6799243951,132.78,35.88,-9.45,37.1035968607,39.136,-3.766,39.316780794,35.88,-9.45,37.1035968607,132.73
2021-01-23 12:00:00,76.6905,-17.006,78.5534011119,43.4505,-4.236,43.6564960372,33.24,-12.77,35.6085734059,132.6,31.88,-9.08,33.1478626762,43.4505,-4.236,43.6564960372,31.88,-9.08,33.1478626762,132.55
2021-01-23 12:30:00,76.025,-16.7545,77.8493024712,45.205,-4.5344999999999995,45.4318579331,30.82,-12.22,33.154197321,132.6,29.65,-8.51,30.847084141,45.205,-4.5344999999999995,45.4318579331,29.65,-8.51,30.847084141,132.55
2021-01-23 13:00:00,74.6955,-16.6895,76.5372924168,45.0555,-4.4895,45.2786228865,29.64,-12.2,32.0526067583,132.77,28.51,-8.52,29.7558481647,45.0555,-4.4895,45.2786228865,28.51,-8.52,29.7558481647,132.71
2021-01-23 13:30:00,74.0465,-17.241,76.0272072567,42.9065,-4.281,43.119539692,31.14,-12.96,33.7292336112,132.93,29.86,-9.26,31.2628725488,42.9065,-4.281,43.119539692,29.86,-9.26,31.2628725488,132.86
2021-01-23 14:00:00,74.015,-17.516,76.0593878558,38.925,-3.836,39.1135592985,35.09,-13.68,37.6623220208,133.19,33.62,-9.91,35.0501426531,38.925,-3.836,39.1135592985,33.62,-9.91,35.0501426531,133.12
2021-01-23 14:30:00,73.1655,-17.5845,75.2489536838,33.9755,-3.3345000000000002,34.1387388534,39.19,-14.25,41.7003429242,133.22,37.53,-10.42,38.949676507,33.9755,-3.3345000000000002,34.1387388534,37.53,-10.42,38.949676507,133.12
2021-01-23 15:00:00,73.3175,-17.481,75.3726818367,27.2575,-2.521,27.3738332582,46.06,-14.96,48.4285576907,133.62,44.11,-11.04,45.4705805989,27.2575,-2.521,27.3738332582,44.11,-11.04,45.4705805989,133.53
2021-01-23 15:30:00,74.376,-17.315,76.3649042493,20.076,-1.9649999999999999,20.1719359755,54.3,-15.35,56.4279407741,133.72,51.98,-11.37,53.2089964198,20.076,-1.9649999999999999,20.1719359755,51.98,-11.37,53.2089964198,133.63
2021-01-23 16:00:00,74.6905,-16.29,76.4462876159,11.4305,-1.25,11.4986447136,63.26,-15.04,65.0232973633,133.5,60.54,-11.03,61.5365948034,11.4305,-1.25,11.4986447136,60.54,-11.03,61.5365948034,133.41
2021-01-23 16:30:00,78.8035,-14.9735,80.2134484641,4.5735,-0.7235,4.6303730411,74.23,-14.25,75.5854179058,132.9,70.95,-10.24,71.6851456021,4.5735,-0.7235,4.6303730411,70.95,-10.24,71.6851456021,132.81
2021-01-23 17:00:00,81.401,-12.812,82.4030954819,0.841,-0.372,0.9196004567,80.56,-12.44,81.5148280989,131.95,76.94,-8.53,77.4113977396,0.841,-0.372,0.9196004567,76.94,-8.53,77.4113977396,131.86
2021-01-23 17:30:00,88.6655,-10.0145,89.2292614589,0.28550000000000003,-0.41450000000000004,0.5033095469000001,88.38,-9.6,88.8998560179,130.86,84.39,-5.8100000000000005,84.5897641562,0.28550000000000003,-0.41450000000000004,0.5033095469000001,84.39,-5.8100000000000005,84.5897641562,130.79
2021-01-23 18:00:00,93.835,-5.978,94.025229109,0.185,-0.658,0.6835122530000001,93.65,-5.32,93.8009856025,131.48,89.58,-1.19,89.5879037594,0.185,-0.658,0.6835122530000001,89.58,-1.19,89.5879037594,131.41
2021-01-23 18:30:00,95.8965,-5.6695,96.0639471524,0.17650000000000002,-0.7195,0.7408323022000001,95.72,-4.95,95.8479050371,132.25,91.7,-0.9,91.7044164694,0.17650000000000002,-0.7195,0.7408323022000001,91.7,-0.9,91.7044164694,132.18
2021-01-23 19:00:00,96.52,-6.7645,96.7567509802,0.16,-0.7445,0.7614986868,96.36,-6.02,96.5478637775,132.54,92.28,-1.9500000000000002,92.3006007564,0.16,-0.7445,0.7614986868,92.28,-1.9500000000000002,92.3006007564,132.48
2021-01-23 19:30:00,92.7405,-8.6415,93.1422345797,0.1605,-0.7015,0.7196266393,92.58,-7.94,92.9198579422,133.28,88.66,-3.7800000000000002,88.7405431581,0.1605,-0.7015,0.7196266393,88.66,-3.7800000000000002,88.7405431581,133.22
2021-01-23 20:00:00,88.143,-9.3125,88.6335777527,0.163,-0.5925,0.6145122049,87.98,-8.72,88.4110784913,132.65,84.25,-4.58,84.374397183,0.163,-0.5925,0.6145122049,84.25,-4.58,84.374397183,132.59
2021-01-23 20:30:00,87.9815,-10.371,88.5906427522,0.1615,-0.641,0.6610319584000001,87.82,-9.73,88.3573726409,133.02,84.11,-5.54,84.2922517198,0.1615,-0.641,0.6610319584000001,84.11,-5.54,84.2922517198,132.95
2021-01-23 21:00:00,86.2815,-11.294,87.0175366133,0.24150000000000002,-0.714,0.7537361939,86.04,-10.58,86.6880499262,133.26,82.4,-6.35,82.644313174,0.24150000000000002,-0.714,0.7537361939,82.4,-6.35,82.644313174,133.2
2021-01-23 21:30:00,84.057,-11.989,84.9076873434,0.487,-0.759,0.9018037481000001,83.57,-11.23,84.3211586733,133.43,80.04,-6.96,80.3420388091,0.487,-0.759,0.9018037481000001,80.04,-6.96,80.3420388091,133.37
2021-01-23 22:00:00,81.3905,-12.898,82.4061399063,0.47050000000000003,-0.808,0.9350049465,80.92,-12.09,81.8181795202,133.67,77.52,-7.79,77.9104261316,0.47050000000000003,-0.808,0.9350049465,77.52,-7.79,77.9104261316,133.63
2021-01-23 22:30:00,78.1895,-13.867,79.4096442458,0.7895000000000001,-0.797,1.1218374437,77.4,-13.07,78.49576358,133.94,74.15,-8.74,74.6633116062,0.7895000000000001,-0.797,1.1218374437,74.15,-8.74,74.6633116062,133.9
2021-01-23 23:00:00,75.2615,-14.349,76.6171467966,1.3115,-0.809,1.5409455700999999,73.95,-13.54,75.1793462329,134.27,70.89,-9.18,71.4819172938,1.3115,-0.809,1.5409455700999999,70.89,-9.18,71.4819172938,134.24
2021-01-23 23:30:00,71.0585,-17.385,73.1542797603,1.6885,-0.685,1.8221573066,69.37,-16.7,71.3518528141,132.77,66.44,-11.93,67.5025814321,1.6885,-0.685,1.8221573066,66.44,-11.93,67.5025814321,132.74
2021-01-24 00:00:00,68.5395,-18.7715,71.0635790859,2.3695,-0.6715,2.4628119092,66.17,-18.1,68.6008666126,131.82,63.39,-13.91,64.8982295598,2.3695,-0.6715,2.4628119092,63.39,-13.91,64.8982295598,131.78
2021-01-24 00:30:00,68.874,-18.358,71.2786366312,2.924,-0.758,3.0206522474,65.95,-17.6,68.2580581324,131.66,63.07,-13.49,64.4965502953,2.924,-0.758,3.0206522474,63.07,-13.49,64.4965502953,131.62
2021-01-24 01:00:00,70.967,-17.789,73.1625834016,3.667,-0.8190000000000001,3.7573461379,67.3,-16.97,69.4065623699,131.44,64.35,-12.9,65.6302712169,3.667,-0.8190000000000001,3.7573461379,64.35,-12.9,65.6302712169,131.42
2021-01-24 01:30:00,70.1495,-17.632,72.3314577086,5.6495,-0.912,5.7226387489,64.5,-16.72,66.6318872613,131.44,61.7,-12.68,62.9894626108,5.6495,-0.912,5.7226387489,61.7,-12.68,62.9894626108,131.47
2021-01-24 02:00:00,66.952,-17.203,69.1267930183,1.912,-0.783,2.0661154372,65.04,-16.42,67.0806827634,131.62,62.23,-12.38,63.4494862075,1.912,-0.783,2.0661154372,62.23,-12.38,63.4494862075,131.47
2021-01-24 02:30:00,66.624,-17.066,68.7750371283,0.914,-0.6960000000000001,1.1488307099,65.71,-16.37,67.7183948422,131.53,63.11,-12.39,64.3147277068,0.914,-0.6960000000000001,1.1488307099,63.11,-12.39,64.3147277068,131.15
2021-01-24 03:00:00,65.521,-17.3835,67.7878124241,3.831,-0.7335,3.9005875519,61.69,-16.65,63.8974068331,132.02,59.0,-12.6,60.3304235026,3.831,-0.7335,3.9005875519,59.0,-12.6,60.3304235026,131.79
2021-01-24 03:30:00,61.5555,-16.8595,63.8225847212,1.1055,-0.7495,1.3356198935,60.45,-16.11,62.5598481456,132.14,57.81,-12.07,59.0565915034,1.1055,-0.7495,1.3356198935,57.81,-12.07,59.0565915034,131.88
2021-01-24 04:00:00,61.3955,-17.3695,63.8052266707,2.0755,-0.6495000000000001,2.1747529745,59.32,-16.72,61.6313296952,132.47,56.74,-12.66,58.1352148014,2.0755,-0.6495000000000001,2.1747529745,56.74,-12.66,58.1352148014,132.28
2021-01-24 04:30:00,61.869,-17.368,64.2605678858,0.869,-0.618,1.0663418776,61.0,-16.75,63.2579046444,132.47,58.34,-12.66,59.6978324565,0.869,-0.618,1.0663418776,58.34,-12.66,59.6978324565,132.2
2021-01-24 05:00:00,61.054,-15.85,63.0778361709,1.004,-0.62,1.1800067796,60.05,-15.23,61.9512340474,132.58,57.47,-11.19,58.5492698503,1.004,-0.62,1.1800067796,57.47,-11.19,58.5492698503,132.38
2021-01-24 05:30:00,62.1885,-15.112,63.9982974481,0.48850000000000005,-0.602,0.7752652772,61.7,-14.51,63.3832004556,132.35,59.09,-10.49,60.0139000566,0.48850000000000005,-0.602,0.7752652772,59.09,-10.49,60.0139000566,132.16
2021-01-24 06:00:00,63.8435,-15.185,65.62451308199999,0.6635,-0.645,0.9253416936000001,63.18,-14.54,64.8315046872,132.38,60.44,-10.54,61.3521409569,0.6635,-0.645,0.9253416936000001,60.44,-10.54,61.3521409569,132.16
2021-01-24 06:30:00,67.339,-14.7405,68.9334698187,0.669,-0.6205,0.9124589032,66.67,-14.12,68.1488319783,132.09,63.74,-10.16,64.5446605073,0.669,-0.6205,0.9124589032,63.74,-10.16,64.5446605073,131.81
2021-01-24 07:00:00,69.493,-14.409,70.9710950317,0.643,-0.639,0.9065153060000001,68.85,-13.77,70.2134987022,132.18,65.8,-9.79,66.5243120972,0.643,-0.639,0.9065153060000001,65.8,-9.79,66.5243120972,132.0
2021-01-24 07:30:00,69.9835,-13.8255,71.3360688747,0.8435,-0.6555000000000001,1.0682567575,69.14,-13.17,70.3831549449,132.34,66.04,-9.22,66.6805068967,0.8435,-0.6555000000000001,1.0682567575,66.04,-9.22,66.6805068967,132.18
2021-01-24 08:00:00,70.9855,-14.4535,72.4420104118,0.7155,-0.5835,0.9232618805,70.27,-13.87,71.6257621251,132.08,67.15,-9.89,67.8744031281,0.7155,-0.5835,0.9232618805,67.15,-9.89,67.8744031281,131.91
2021-01-24 08:30:00,73.3495,-13.407,74.5647155111,0.7795000000000001,-0.437,0.8936382098000001,72.57,-12.97,73.7199145415,131.74,69.36,-9.04,69.946631084,0.7795000000000001,-0.437,0.8936382098000001,69.36,-9.04,69.946631084,131.56
2021-01-24 09:00:00,76.618,-12.6685,77.6582823416,1.8479999999999999,-0.5085000000000001,1.9166836593,74.77,-12.16,75.7523497985,131.52,71.45,-8.29,71.9293166935,1.8479999999999999,-0.5085000000000001,1.9166836593,71.45,-8.29,71.9293166935,131.34
2021-01-24 09:30:00,79.4465,-12.14,80.3686876977,4.8665,-0.67,4.9124049355,74.58,-11.47,75.4568572099,131.05,71.26,-7.65,71.669450256,4.8665,-0.67,4.9124049355,71.26,-7.65,71.669450256,130.87
2021-01-24 10:00:00,81.4405,-11.747,82.2833339702,4.1405,-0.837,4.2242525078,77.3,-10.91,78.0661136473,130.71,73.85,-7.12,74.1924315547,4.1405,-0.837,4.2242525078,73.85,-7.12,74.1924315547,130.37
2021-01-24 10:30:00,83.1235,-12.9125,84.1204428691,4.9135,-0.7925000000000001,4.9770009544,78.21,-12.12,79.1435310054,130.62,74.75,-8.25,75.2038895271,4.9135,-0.7925000000000001,4.9770009544,74.75,-8.25,75.2038895271,130.37
2021-01-24 11:00:00,84.8775,-12.411,85.7800846773,3.1675,-0.711,3.2463174906,81.71,-11.7,82.5434073685,130.42,78.16,-7.8100000000000005,78.5492310593,3.1675,-0.711,3.2463174906,78.16,-7.8100000000000005,78.5492310593,130.16
2021-01-24 11:30:00,87.403,-12.3325,88.2687655133,4.993,-0.8325,5.0619270293,82.41,-11.5,83.2085217992,130.22,78.76,-7.64,79.1296859592,4.993,-0.8325,5.0619270293,78.76,-7.64,79.1296859592,129.86
2021-01-24 12:00:00,88.4615,-12.098,89.2849292224,1.7915,-0.538,1.8705390266,86.67,-11.56,87.4375348463,130.36,82.79,-7.7,83.1473036244,1.7915,-0.538,1.8705390266,82.79,-7.7,83.1473036244,129.97
2021-01-24 12:30:00,90.877,-11.0775,91.5496593945,2.577,-0.20750000000000002,2.5853404515,88.3,-10.87,88.9665493318,129.93,84.34,-7.06,84.6349762214,2.577,-0.20750000000000002,2.5853404515,84.34,-7.06,84.6349762214,129.51
2021-01-24 13:00:00,91.4715,-11.534,92.1958158934,8.1715,-0.714,8.2026342263,83.3,-10.82,83.9997761902,130.02,79.55,-7.02,79.8591441226,8.1715,-0.714,8.2026342263,79.55,-7.02,79.8591441226,129.81
2021-01-24 13:30:00,90.8835,-14.127,91.9749025618,12.5935,-1.5070000000000001,12.683347005,78.29,-12.62,79.3006210568,130.3,74.82,-8.76,75.3310692875,12.5935,-1.5070000000000001,12.683347005,74.82,-8.76,75.3310692875,130.13
2021-01-24 14:00:00,88.3795,-14.33,89.5337082905,11.6795,-1.25,11.7462002473,76.7,-13.08,77.8073029991,130.54,73.3,-9.18,73.8726092676,11.6795,-1.25,11.7462002473,73.3,-9.18,73.8726092676,130.37
2021-01-24 14:30:00,86.494,-14.671,87.7294151183,12.254,-1.021,12.2964611576,74.24,-13.65,75.4844361441,130.61,70.96,-9.74,71.6253390917,12.254,-1.021,12.2964611576,70.96,-9.74,71.6253390917,130.44
2021-01-24 15:00:00,84.7935,-14.8535,86.0846333819,10.993500000000001,-1.1835,11.05702105,73.8,-13.67,75.0553722261,130.82,70.53,-9.76,71.202096177,10.993500000000001,-1.1835,11.05702105,70.53,-9.76,71.202096177,130.58
2021-01-24 15:30:00,84.688,-14.318,85.8898275001,12.918,-1.528,13.0080555042,71.77,-12.79,72.9007338783,130.96,68.62,-8.92,69.1973323185,12.918,-1.528,13.0080555042,68.62,-8.92,69.1973323185,130.76
2021-01-24 16:00:00,85.061,-14.365,86.2654446809,8.911,-0.865,8.9528847865,76.15,-13.5,77.3373939307,131.0,72.76,-9.58,73.3879690413,8.911,-0.865,8.9528847865,72.76,-9.58,73.3879690413,130.85
2021-01-24 16:30:00,87.485,-12.816,88.41874847,7.195,-0.586,7.2188240732,80.29,-12.23,81.2161129333,130.33,76.81,-8.34,77.2614502841,7.195,-0.586,7.2188240732,76.81,-8.34,77.2614502841,130.26
2021-01-24 17:00:00,87.0365,-11.534,87.7974116261,6.6965,-0.514,6.7161974547,80.34,-11.02,81.0922684354,130.33,76.86,-7.17,77.1937076451,6.6965,-0.514,6.7161974547,76.86,-7.17,77.1937076451,130.3
2021-01-24 17:30:00,88.5555,-10.5235,89.1785884195,5.9955,-0.5735,6.0228666348,82.56,-9.95,83.1574175886,129.97,78.88,-6.21,79.1240702947,5.9955,-0.5735,6.0228666348,78.88,-6.21,79.1240702947,129.95
2021-01-24 18:00:00,90.218,-10.0015,90.7706864921,5.288,-0.6515000000000001,5.3279823808,84.93,-9.35,85.4431237725,129.9,81.13,-5.63,81.3251117429,5.288,-0.6515000000000001,5.3279823808,81.13,-5.63,81.3251117429,129.89
2021-01-24 18:30:00,87.23,-10.7305,87.8875220395,4.02,-0.5005000000000001,4.0510369352,83.21,-10.23,83.8364896689,130.21,79.5,-6.46,79.7620310674,4.02,-0.5005000000000001,4.0510369352,79.5,-6.46,79.7620310674,130.21
2021-01-24 19:00:00,87.113,-11.7745,87.905139891,1.513,-0.5445,1.6079954135999999,85.6,-11.23,86.3334981337,130.45,81.76,-7.39,82.0932987521,1.513,-0.5445,1.6079954135999999,81.76,-7.39,82.0932987521,130.43
2021-01-24 19:30:00,84.4765,-13.1115,85.4879552013,2.4165,-0.6515000000000001,2.5027833506,82.06,-12.46,83.000573492,130.81,78.42,-8.56,78.885803539,2.4165,-0.6515000000000001,2.5027833506,78.42,-8.56,78.885803539,130.79
2021-01-24 20:00:00,83.068,-13.8875,84.2208719989,2.708,-0.5775,2.7688933259,80.36,-13.31,81.4548077157,130.58,76.78,-9.38,77.3508422708,2.708,-0.5775,2.7688933259,76.78,-9.38,77.3508422708,130.56
2021-01-24 20:30:00,79.8555,-14.147,81.0989425902,2.0555,-0.577,2.1349494725,77.8,-13.57,78.9745838862,130.69,74.32,-9.65,74.9438783357,2.0555,-0.577,2.1349494725,74.32,-9.65,74.9438783357,130.67
2021-01-24 21:00:00,76.8735,-14.702,78.2667477684,2.0635,-0.542,2.1334939067,74.81,-14.16,76.1383063904,130.75,71.5,-10.22,72.226715279,2.0635,-0.542,2.1334939067,71.5,-10.22,72.226715279,130.72
2021-01-24 21:30:00,74.6585,-15.2385,76.1977919923,2.4085,-0.6085,2.4841788382,72.25,-14.63,73.716344185,130.85,69.06,-10.66,69.8778877757,2.4085,-0.6085,2.4841788382,69.06,-10.66,69.8778877757,130.82
2021-01-24 22:00:00,73.127,-16.187,74.8971100778,2.087,-0.597,2.1707091007,71.04,-15.59,72.7305279783,130.96,67.95,-11.57,68.927987059,2.087,-0.597,2.1707091007,67.95,-11.57,68.927987059,130.92
2021-01-24 22:30:00,70.6275,-16.675,72.5692729828,1.3975,-0.5750000000000001,1.5111688357,69.23,-16.1,71.077442976,131.23,66.31,-12.01,67.3888432903,1.3975,-0.5750000000000001,1.5111688357,66.31,-12.01,67.3888432903,131.2
2021-01-24 23:00:00,68.6655,-17.1715,70.7800205037,0.7255,-0.5215000000000001,0.8934833518,67.94,-16.65,69.950454609,131.41,64.99,-12.58,66.1963480866,0.7255,-0.5215000000000001,0.8934833518,64.99,-12.58,66.1963480866,131.39
2021-01-24 23:30:00,63.125,-18.7585,65.8532227552,0.585,-0.48850000000000005,0.762139915,62.54,-18.27,65.1540060165,132.7,59.92,-14.12,61.5611955699,0.585,-0.48850000000000005,0.762139915,59.92,-14.12,61.5611955699,132.67
2021-01-25 00:00:00,61.036,-16.938,63.3426328787,0.386,-0.398,0.5544366510000001,60.65,-16.54,62.864887656,133.04,58.15,-12.47,59.4720388082,0.386,-0.398,0.5544366510000001,58.15,-12.47,59.4720388082,133.02
2021-01-25 00:30:00,62.551,-16.822,64.773507586,0.281,-0.28200000000000003,0.3981017458,62.27,-16.54,64.4292208551,131.84,59.69,-12.51,60.9868526815,0.281,-0.28200000000000003,0.3981017458,59.69,-12.51,60.9868526815,131.82
2021-01-25 01:00:00,72.1865,-16.414,74.0291170976,0.1965,-0.17400000000000002,0.262465712,71.99,-16.24,73.7990359016,130.34,68.83,-12.23,69.9080953824,0.1965,-0.17400000000000002,0.262465712,68.83,-12.23,69.9080953824,130.32
2021-01-25 01:30:00,73.6355,-15.521,75.2534936149,0.1855,-0.211,0.2809470591,73.45,-15.31,75.0286518605,130.26,70.24,-11.33,71.1479198572,0.1855,-0.211,0.2809470591,70.24,-11.33,71.1479198572,130.24
2021-01-25 02:00:00,72.2875,-16.1265,74.0644763601,0.17750000000000002,-0.24650000000000002,0.3037573044,72.11,-15.88,73.8378392154,131.02,69.05,-11.87,70.0628246647,0.17750000000000002,-0.24650000000000002,0.3037573044,69.05,-11.87,70.0628246647,130.99
2021-01-25 02:30:00,69.8145,-16.406,71.7162551048,0.24450000000000002,-0.296,0.3839221926,69.57,-16.11,71.410902529,131.31,66.64,-12.09,67.7278207238,0.24450000000000002,-0.296,0.3839221926,66.64,-12.09,67.7278207238,131.29
2021-01-25 03:00:00,68.085,-16.6955,70.1021179798,0.8150000000000001,-0.3255,0.877596291,67.27,-16.37,69.233155352,131.49,64.46,-12.33,65.6286560886,0.8150000000000001,-0.3255,0.877596291,64.46,-12.33,65.6286560886,131.48
2021-01-25 03:30:00,66.949,-16.587,68.9731626794,0.359,-0.317,0.47892588150000004,66.59,-16.27,68.5488220176,131.69,63.86,-12.2,65.014918288,0.359,-0.317,0.47892588150000004,63.86,-12.2,65.014918288,131.69
2021-01-25 04:00:00,65.607,-16.699,67.6988556033,0.297,-0.389,0.48941802170000004,65.31,-16.31,67.3157648698,131.97,62.62,-12.2,63.7973698517,0.297,-0.389,0.48941802170000004,62.62,-12.2,63.7973698517,131.97
2021-01-25 04:30:00,64.546,-16.66,66.661395995,0.426,-0.36,0.5577418758,64.12,-16.3,66.1593863333,131.97,61.41,-12.25,62.6198898115,0.426,-0.36,0.5577418758,61.41,-12.25,62.6198898115,131.97
2021-01-25 05:00:00,63.758,-16.8295,65.9417518288,0.258,-0.34950000000000003,0.43441253430000004,63.5,-16.48,65.6036614832,132.01,60.83,-12.44,62.0889885567,0.258,-0.34950000000000003,0.43441253430000004,60.83,-12.44,62.0889885567,132.0
2021-01-25 05:30:00,68.069,-16.963,70.1507813927,0.23900000000000002,0.057,0.2457030728,67.83,-17.02,69.9327484087,130.79,64.89,-12.97,66.1735067833,0.23900000000000002,0.057,0.2457030728,64.89,-12.97,66.1735067833,130.78
2021-01-25 06:00:00,66.9445,-16.609,68.9740890571,0.3245,0.201,0.3817083311,66.62,-16.81,68.7080817663,130.91,63.75,-12.77,65.0164240788,0.3245,0.201,0.3817083311,63.75,-12.77,65.0164240788,130.89
2021-01-25 06:30:00,70.885,-15.8645,72.6385956999,0.505,0.1855,0.537991868,70.38,-16.05,72.1868886987,130.72,67.33,-12.04,68.3980299424,0.505,0.1855,0.537991868,67.33,-12.04,68.3980299424,130.71
2021-01-25 07:00:00,74.161,-14.8565,75.634446605,0.861,0.1835,0.8803370093,73.3,-15.04,74.8270779865,130.72,70.1,-11.06,70.9671304197,0.861,0.1835,0.8803370093,70.1,-11.06,70.9671304197,130.71
2021-01-25 07:30:00,76.0455,-14.074,77.3368964095,0.7055,0.166,0.7247663417,75.34,-14.24,76.6739408143,130.45,72.08,-10.3,72.8121995273,0.7055,0.166,0.7247663417,72.08,-10.3,72.8121995273,130.44
2021-01-25 08:00:00,77.9215,-13.376,79.0612265162,0.5615,0.274,0.6247865636000001,77.36,-13.65,78.5550259372,130.75,73.99,-9.72,74.6257227771,0.5615,0.274,0.6247865636000001,73.99,-9.72,74.6257227771,130.75
2021-01-25 08:30:00,81.2605,-12.7415,82.253356664,1.4805000000000001,0.4385,1.5440733467,79.78,-13.18,80.8613677846,131.04,76.3,-9.22,76.8550479799,1.4805000000000001,0.4385,1.5440733467,76.3,-9.22,76.8550479799,131.03
2021-01-25 09:00:00,84.1865,-11.4285,84.9586805129,5.1865,0.28150000000000003,5.1941336621,79.0,-11.71,79.8631585902,131.14,75.64,-7.78,76.0390557543,5.1865,0.28150000000000003,5.1941336621,75.64,-7.78,76.0390557543,131.13
2021-01-25 09:30:00,84.696,-11.3135,85.448274987,9.006,0.036500000000000005,9.0060739643,75.69,-11.35,76.5362567676,131.26,72.43,-7.48,72.8152133829,9.006,0.036500000000000005,9.0060739643,72.43,-7.48,72.8152133829,131.25
2021-01-25 10:00:00,86.589,-11.624,87.3657386909,16.529,-0.604,16.5400319528,70.06,-11.02,70.9213931053,131.49,67.01,-7.19,67.3946303499,16.529,-0.604,16.5400319528,67.01,-7.19,67.3946303499,131.48
2021-01-25 10:30:00,87.9295,-11.9125,88.7327708713,24.2995,-1.3425,24.3365569977,63.63,-10.57,64.5019519085,131.66,60.89,-6.8100000000000005,61.2696352201,24.2995,-1.3425,24.3365569977,60.89,-6.8100000000000005,61.2696352201,131.66
2021-01-25 11:00:00,88.1255,-12.166,88.9613135371,28.7555,-1.9060000000000001,28.8185984435,59.37,-10.26,60.2500165975,131.9,56.81,-6.52,57.1829214014,28.7555,-1.9060000000000001,28.8185984435,56.81,-6.52,57.1829214014,131.88
2021-01-25 11:30:00,89.065,-12.4405,89.9296406378,35.675,-2.7005,35.7770642346,53.39,-9.74,54.2711682203,132.27,51.12,-6.06,51.4779370216,35.675,-2.7005,35.7770642346,51.12,-6.06,51.4779370216,132.21
2021-01-25 12:00:00,89.613,-12.7505,90.5155512564,34.343,-3.3905,34.509957103,55.27,-9.36,56.0569576413,133.21,52.9,-5.64,53.1998082703,34.343,-3.3905,34.509957103,52.9,-5.64,53.1998082703,133.15
2021-01-25 12:30:00,90.6915,-13.0055,91.6192730952,35.7515,-3.1855,35.8931353116,54.94,-9.82,55.8107158169,133.65,52.58,-6.05,52.9269203714,35.7515,-3.1855,35.8931353116,52.58,-6.05,52.9269203714,133.58
2021-01-25 13:00:00,91.229,-13.4135,92.2098282357,34.549,-3.2435,34.700917758,56.68,-10.17,57.5851656245,133.86,54.25,-6.38,54.623867494,34.549,-3.2435,34.700917758,54.25,-6.38,54.623867494,133.78
2021-01-25 13:30:00,90.0425,-13.364,91.028832258,37.7625,-3.584,37.9321955896,52.28,-9.78,53.1869044032,132.89,50.06,-6.06,50.4254618224,37.7625,-3.584,37.9321955896,50.06,-6.06,50.4254618224,132.82
2021-01-25 14:00:00,86.968,-12.7615,87.8993111819,30.648,-3.1015,30.8045322355,56.32,-9.66,57.1424360699,132.62,53.91,-5.95,54.2373542865,30.648,-3.1015,30.8045322355,53.91,-5.95,54.2373542865,132.54
2021-01-25 14:30:00,84.0295,-12.0605,84.8905915311,23.3795,-1.9905,23.464081284,60.65,-10.07,61.4803009101,132.37,58.12,-6.28,58.4582996674,23.3795,-1.9905,23.464081284,58.12,-6.28,58.4582996674,132.29
2021-01-25 15:00:00,84.3575,-11.983,85.2043431713,16.2575,-1.353,16.3137032966,68.1,-10.63,68.9246465352,132.26,65.18,-6.8,65.5337500834,16.2575,-1.353,16.3137032966,65.18,-6.8,65.5337500834,132.18
2021-01-25 15:30:00,84.2875,-10.8985,84.9891755372,7.3975,-1.0185,7.4672852162,76.89,-9.88,77.5221677973,132.22,73.51,-6.04,73.7577229855,7.3975,-1.0185,7.4672852162,73.51,-6.04,73.7577229855,132.14
2021-01-25 16:00:00,86.6285,-10.127,87.2184220291,4.5385,-0.507,4.566730915,82.09,-9.62,82.6517543673,131.96,78.47,-5.8,78.6840574704,4.5385,-0.507,4.566730915,78.47,-5.8,78.6840574704,131.88
2021-01-25 16:30:00,88.979,-10.066,89.546562173,2.649,-0.336,2.6702241479,86.33,-9.73,86.8765894819,132.24,82.52,-5.87,82.72851564,2.649,-0.336,2.6702241479,82.52,-5.87,82.72851564,132.16
2021-01-25 17:00:00,91.1755,-9.285,91.6470568281,1.4755,-0.115,1.4799747464,89.7,-9.17,90.1675046788,131.76,85.72,-5.34,85.8861688516,1.4755,-0.115,1.4799747464,85.72,-5.34,85.8861688516,131.68
2021-01-25 17:30:00,91.142,-7.7845,91.4738356266,1.222,0.3255,1.2646083386,89.92,-8.11,90.2849849089,131.7,85.93,-4.32,86.0385221863,1.222,0.3255,1.2646083386,85.93,-4.32,86.0385221863,131.62
2021-01-25 18:00:00,92.932,-6.9510000000000005,93.1915931026,1.152,0.179,1.1658237431,91.78,-7.13,92.0565331739,131.45,87.68,-3.41,87.7462848216,1.152,0.179,1.1658237431,87.68,-3.41,87.7462848216,131.38
2021-01-25 18:30:00,92.9655,-7.589,93.274739942,1.3655,0.191,1.3787934037,91.6,-7.78,91.9298014792,131.66,87.52,-4.02,87.6122753956,1.3655,0.191,1.3787934037,87.52,-4.02,87.6122753956,131.58
2021-01-25 19:00:00,93.901,-8.671,94.3004986307,1.001,0.159,1.0135492095,92.9,-8.83,93.3186953402,131.71,88.77,-5.01,88.9112647531,1.001,0.159,1.0135492095,88.77,-5.01,88.9112647531,131.63
2021-01-25 19:30:00,94.6895,-9.553,95.1701697973,0.6795,-0.073,0.6834100160000001,94.01,-9.48,94.4867742068,131.65,89.83,-5.63,90.0062542271,0.6795,-0.073,0.6834100160000001,89.83,-5.63,90.0062542271,131.56
2021-01-25 20:00:00,92.891,-9.052,93.3310054859,0.751,-0.272,0.7987396322,92.14,-8.78,92.5573767995,130.76,88.05,-4.71,88.1758844583,0.751,-0.272,0.7987396322,88.05,-4.71,88.1758844583,130.68
2021-01-25 20:30:00,90.103,-6.6825,90.3504643887,0.503,-0.4425,0.6699367507,89.6,-6.24,89.8170228854,131.99,85.7,-2.3,85.7308579218,0.503,-0.4425,0.6699367507,85.7,-2.3,85.7308579218,131.91
2021-01-25 21:00:00,87.567,-7.8935,87.9220497444,0.467,-0.3835,0.6042857354,87.1,-7.51,87.4231668381,132.46,83.34,-3.49,83.4130427451,0.467,-0.3835,0.6042857354,83.34,-3.49,83.4130427451,132.38
2021-01-25 21:30:00,85.033,-8.9,85.4974917117,0.453,-0.61,0.7598085285,84.58,-8.29,84.985295787,133.01,81.01,-4.17,81.117254638,0.453,-0.61,0.7598085285,81.01,-4.17,81.117254638,132.93
2021-01-25 22:00:00,81.5215,-10.0175,82.1346776246,0.5215000000000001,-0.6875,0.8629127998,81.0,-9.33,81.5355683122,133.33,77.58,-5.19,77.7534082854,0.5215000000000001,-0.6875,0.8629127998,77.58,-5.19,77.7534082854,133.25
2021-01-25 22:30:00,78.5915,-10.9535,79.3511375753,1.6815,-0.7935,1.8593236674,76.91,-10.16,77.5781779884,133.39,73.69,-6.0,73.9338630128,1.6815,-0.7935,1.8593236674,73.69,-6.0,73.9338630128,133.33
2021-01-25 23:00:00,75.353,-11.6285,76.2449776789,2.033,-0.8185,2.1915819058,73.32,-10.81,74.1126068898,133.57,70.25,-6.62,70.5612280222,2.033,-0.8185,2.1915819058,70.25,-6.62,70.5612280222,133.53
2021-01-25 23:30:00,71.4555,-12.109,72.474246193,0.7355,-0.779,1.0713548665000001,70.72,-11.33,71.6218353577,134.0,67.76,-7.13,68.1340920538,0.7355,-0.779,1.0713548665000001,67.76,-7.13,68.1340920538,133.98
2021-01-26 00:00:00,68.329,-12.5985,69.480748724,0.319,-0.7385,0.8044521428,68.01,-11.86,69.0363650549,134.14,65.18,-7.63,65.6250660952,0.319,-0.7385,0.8044521428,65.18,-7.63,65.6250660952,134.11
2021-01-26 00:30:00,68.441,-12.47,69.5677467006,0.461,-0.62,0.7726066269,67.98,-11.85,69.0050932903,133.75,65.16,-7.67,65.609865874,0.461,-0.62,0.7726066269,65.16,-7.67,65.609865874,133.71
2021-01-26 01:00:00,72.516,-11.7355,73.4594596785,1.276,-0.5855,1.4039181778,71.24,-11.15,72.1072818792,133.23,68.25,-7.0,68.6080352437,1.276,-0.5855,1.4039181778,68.25,-7.0,68.6080352437,133.19
2021-01-26 01:30:00,72.6385,-11.709,73.5761670872,1.4185,-0.579,1.5321172442000002,71.22,-11.13,72.084431745,133.37,68.22,-6.98,68.5761532896,1.4185,-0.579,1.5321172442000002,68.22,-6.98,68.5761532896,133.32
2021-01-26 02:00:00,70.7855,-11.464,71.7078120308,1.1855,-0.604,1.3304984968,69.6,-10.86,70.4421720278,133.3,66.65,-6.76,66.99194056,1.1855,-0.604,1.3304984968,66.65,-6.76,66.99194056,133.26
2021-01-26 02:30:00,69.971,-11.594,70.9250426648,1.381,-0.634,1.5195779019,68.59,-10.96,69.4601302907,133.49,65.61,-6.87,65.9686971222,1.381,-0.634,1.5195779019,65.61,-6.87,65.9686971222,133.45
2021-01-26 03:00:00,67.9675,-11.567,68.9447354426,1.4075,-0.647,1.5490852946,66.56,-10.92,67.4498332096,133.62,63.74,-6.82,64.1038220389,1.4075,-0.647,1.5490852946,63.74,-6.82,64.1038220389,133.59
2021-01-26 03:30:00,67.2835,-12.0035,68.3458366289,1.5135,-0.6635,1.6525478813,65.77,-11.34,66.7404562466,133.89,63.03,-7.18,63.4376331526,1.5135,-0.6635,1.6525478813,63.03,-7.18,63.4376331526,133.85
2021-01-26 04:00:00,65.772,-12.155,66.8857235066,3.492,-0.795,3.5813529566,62.28,-11.36,63.3075666884,133.8,59.67,-7.23,60.1064206221,3.492,-0.795,3.5813529566,59.67,-7.23,60.1064206221,133.79
2021-01-26 04:30:00,65.6695,-12.481,66.8450341555,2.1595,-0.851,2.3211293049,63.51,-11.63,64.5660669392,134.01,60.86,-7.47,61.3167228413,2.1595,-0.851,2.3211293049,60.86,-7.47,61.3167228413,133.96
2021-01-26 05:00:00,67.492,-12.525500000000001,68.6444332357,4.622,-1.0355,4.7365751604,62.87,-11.49,63.9113213758,133.8,60.25,-7.34,60.6954537012,4.622,-1.0355,4.7365751604,60.25,-7.34,60.6954537012,133.65
2021-01-26 05:30:00,66.597,-11.637,67.6060661332,2.267,-1.337,2.631892475,64.33,-10.3,65.1493584005,134.09,61.76,-6.2,62.0704245193,2.267,-1.337,2.631892475,61.76,-6.2,62.0704245193,133.9
2021-01-26 06:00:00,67.105,-11.0045,68.0013238492,3.205,-1.4344999999999999,3.511383666,63.9,-9.57,64.6126527857,133.87,61.34,-5.52,61.5878721828,3.205,-1.4344999999999999,3.511383666,61.34,-5.52,61.5878721828,133.43
2021-01-26 06:30:00,71.6695,-10.1855,72.3896514738,5.7195,-1.5655000000000001,5.9298794676,65.95,-8.62,66.5109532333,133.06,63.2,-4.62,63.3686389313,5.7195,-1.5655000000000001,5.9298794676,63.2,-4.62,63.3686389313,132.73
2021-01-26 07:00:00,74.804,-9.368,75.3883136832,6.294,-1.548,6.4815692544,68.51,-7.82,68.954858422,132.87,65.64,-3.85,65.7528105863,6.294,-1.548,6.4815692544,65.64,-3.85,65.7528105863,132.58
2021-01-26 07:30:00,75.3165,-8.28,75.7702683924,5.4765,-1.57,5.697100337,69.84,-6.71,70.1615970457,132.92,66.9,-2.79,66.9581518562,5.4765,-1.57,5.697100337,66.9,-2.79,66.9581518562,132.58
2021-01-26 08:00:00,72.516,-7.4095,72.8935590176,5.796,-1.6195,6.0180060028,66.72,-5.79,66.9707585443,132.95,63.86,-1.96,63.8900712161,5.796,-1.6195,6.0180060028,63.86,-1.96,63.8900712161,132.55
2021-01-26 08:30:00,75.9675,-6.1415,76.2153467387,6.2475,-1.5415,6.4348642954,69.72,-4.6,69.8715850686,132.68,66.68,-0.84,66.6852907319,6.2475,-1.5415,6.4348642954,66.68,-0.84,66.6852907319,132.31
2021-01-26 09:00:00,78.6195,-6.2555,78.8679723367,6.9895,-1.4955,7.147701064,71.63,-4.76,71.7879829777,132.82,68.58,-0.93,68.5863054844,6.9895,-1.4955,7.147701064,68.58,-0.93,68.5863054844,132.39
2021-01-26 09:30:00,77.241,-7.5845,77.6124778708,8.131,-1.5945,8.2858669583,69.11,-5.99,69.3691011907,133.86,66.2,-2.07,66.2323553862,8.131,-1.5945,8.2858669583,66.2,-2.07,66.2323553862,133.47
2021-01-26 10:00:00,76.372,-7.119,76.703080414,9.442,-1.759,9.6044492294,66.93,-5.36,67.1442812159,134.4,64.11,-1.44,64.1261701648,9.442,-1.759,9.6044492294,64.11,-1.44,64.1261701648,134.05
2021-01-26 10:30:00,78.2175,-7.361,78.5631060183,10.0775,-1.791,10.2354133893,68.14,-5.57,68.3672765291,134.49,65.28,-1.63,65.3003468597,10.0775,-1.791,10.2354133893,65.28,-1.63,65.3003468597,134.13
2021-01-26 11:00:00,79.448,-7.257,79.7787487555,9.848,-1.7069999999999999,9.994846322,69.6,-5.55,69.8209316753,134.44,66.67,-1.6,66.6891962765,9.848,-1.7069999999999999,9.994846322,66.67,-1.6,66.6891962765,133.88
2021-01-26 11:30:00,79.1885,-6.8865,79.4873726733,11.0285,-1.8365,11.1803642383,68.16,-5.05,68.3468221646,134.48,65.28,-1.13,65.2897794452,11.0285,-1.8365,11.1803642383,65.28,-1.13,65.2897794452,133.91
2021-01-26 12:00:00,78.7475,-6.5635,79.0205561136,11.0975,-1.8835000000000002,11.2562017795,67.65,-4.68,67.8116870458,134.23,64.8,-0.76,64.8044566369,11.0975,-1.8835000000000002,11.2562017795,64.8,-0.76,64.8044566369,133.73
2021-01-26 12:30:00,80.3215,-5.7695,80.5284452383,10.6815,-1.7395,10.8222133827,69.64,-4.03,69.7565086569,133.37,66.69,-0.19,66.6902706547,10.6815,-1.7395,10.8222133827,66.69,-0.19,66.6902706547,132.9
2021-01-26 13:00:00,77.6045,-5.7165,77.8147594772,9.8845,-1.1065,9.9462396161,67.72,-4.61,67.8767301805,133.42,64.86,-0.75,64.8643361178,9.8845,-1.1065,9.9462396161,64.86,-0.75,64.8643361178,132.95
2021-01-26 13:30:00,76.783,-5.926,77.0113404961,10.503,-1.176,10.5686321253,66.28,-4.75,66.4499879609,133.7,63.48,-0.88,63.4860992659,10.503,-1.176,10.5686321253,63.48,-0.88,63.4860992659,133.26
2021-01-26 14:00:00,76.02,-6.338,76.2837508517,9.13,-1.078,9.1934206909,66.89,-5.26,67.0964954375,133.87,64.0,-1.4100000000000001,64.015530147,9.13,-1.078,9.1934206909,64.0,-1.4100000000000001,64.015530147,133.35
2021-01-26 14:30:00,76.1605,-6.3645,76.425968234,9.8605,-1.0645,9.9177931265,66.3,-5.3,66.5115027646,133.87,63.44,-1.46,63.4567979022,9.8605,-1.0645,9.9177931265,63.44,-1.46,63.4567979022,133.35
2021-01-26 15:00:00,76.9945,-7.023,77.314135572,9.7245,-1.143,9.7914426542,67.27,-5.88,67.5264933193,134.18,64.45,-1.9500000000000002,64.479492864,9.7245,-1.143,9.7914426542,64.45,-1.9500000000000002,64.479492864,133.79
2021-01-26 15:30:00,77.161,-7.619,77.5362436671,7.381,-0.999,7.448299269,69.78,-6.62,70.0933149452,134.25,66.86,-2.63,66.9117067485,7.381,-0.999,7.448299269,66.86,-2.63,66.9117067485,133.79
2021-01-26 16:00:00,80.2245,-7.9955,80.6219475112,4.4945,-0.7355,4.5542826548,75.73,-7.26,76.0772009212,134.39,72.55,-3.22,72.6214217707,4.4945,-0.7355,4.5542826548,72.55,-3.22,72.6214217707,133.95
2021-01-26 16:30:00,83.831,-8.6685,84.2779891386,2.041,-0.5685,2.1186961203,81.79,-8.1,82.1901095023,134.53,78.29,-3.5,78.3681957174,2.041,-0.5685,2.1186961203,78.29,-3.5,78.3681957174,134.11
2021-01-26 17:00:00,84.238,-11.9435,85.080478585,0.548,-0.3835,0.6688619065,83.69,-11.56,84.4846122084,132.03,79.96,-7.66,80.3260679979,0.548,-0.3835,0.6688619065,79.96,-7.66,80.3260679979,131.64
2021-01-26 17:30:00,87.726,-10.794,88.3875642384,0.536,-0.394,0.665230787,87.19,-10.4,87.8080639805,131.57,83.29,-6.55,83.5471519562,0.536,-0.394,0.665230787,83.29,-6.55,83.5471519562,131.2
2021-01-26 18:00:00,89.309,-10.5675,89.9320273165,0.669,-0.1575,0.687289786,88.64,-10.41,89.2491887918,131.44,84.67,-6.55,84.9229733347,0.669,-0.1575,0.687289786,84.67,-6.55,84.9229733347,131.06
2021-01-26 18:30:00,90.278,-10.7375,90.9143068513,0.668,-0.1675,0.6886800781,89.61,-10.57,90.2312418179,131.23,85.6,-6.71,85.8625884772,0.668,-0.1675,0.6886800781,85.6,-6.71,85.8625884772,130.84
2021-01-26 19:00:00,91.313,-11.919,92.0876024772,0.343,-0.179,0.3868979194,90.97,-11.74,91.7244160516,131.26,86.91,-7.82,87.2611053104,0.343,-0.179,0.3868979194,86.91,-7.82,87.2611053104,130.84
2021-01-26 19:30:00,89.921,-8.8155,90.3520850963,0.251,-0.3355,0.4190002983,89.67,-8.48,90.0700799378,131.74,85.8,-4.23,85.9042076967,0.251,-0.3355,0.4190002983,85.8,-4.23,85.9042076967,131.34
2021-01-26 20:00:00,87.964,-9.383,88.4630204379,0.374,-0.393,0.5425172808000001,87.59,-8.99,88.0501459397,132.22,83.84,-4.91,83.9836513853,0.374,-0.393,0.5425172808000001,83.84,-4.91,83.9836513853,131.82
2021-01-26 20:30:00,84.9605,-10.901,85.6569808086,0.4005,-0.361,0.5391857287,84.56,-10.54,85.214348557,132.77,80.9,-6.39,81.151969169,0.4005,-0.361,0.5391857287,80.9,-6.39,81.151969169,132.38
2021-01-26 21:00:00,81.89,-11.818,82.7383660946,0.30000000000000004,-0.338,0.45193362340000004,81.59,-11.48,82.3936799761,133.08,78.16,-7.26,78.4964534231,0.30000000000000004,-0.338,0.45193362340000004,78.16,-7.26,78.4964534231,132.69
2021-01-26 21:30:00,79.211,-12.776,80.2347100512,0.431,-0.34600000000000003,0.5526997377,78.78,-12.43,79.7545816866,133.42,75.48,-8.16,75.919799789,0.431,-0.34600000000000003,0.5526997377,75.48,-8.16,75.919799789,133.07
2021-01-26 22:00:00,75.648,-13.2425,76.7983314288,0.5680000000000001,-0.35250000000000004,0.6684910246,75.08,-12.89,76.1784648047,133.71,71.95,-8.61,72.4633327967,0.5680000000000001,-0.35250000000000004,0.6684910246,71.95,-8.61,72.4633327967,133.47
2021-01-26 22:30:00,73.944,-13.7085,75.2039766784,0.714,-0.3785,0.8081201953,73.23,-13.33,74.4333379609,133.62,70.18,-9.04,70.7598332389,0.714,-0.3785,0.8081201953,70.18,-9.04,70.7598332389,133.4
2021-01-26 23:00:00,70.7175,-14.5465,72.1980987873,0.7775000000000001,-0.42650000000000005,0.8867967636,69.94,-14.12,71.3510896903,134.15,67.08,-9.8,67.7920821335,0.7775000000000001,-0.42650000000000005,0.8867967636,67.08,-9.8,67.7920821335,133.94
2021-01-26 23:30:00,66.299,-19.6485,69.1492657463,0.849,-0.2485,0.8846203988,65.45,-19.4,68.2646504422,131.92,62.64,-14.75,64.3531825165,0.849,-0.2485,0.8846203988,62.64,-14.75,64.3531825165,131.72
2021-01-27 00:00:00,65.062,-20.237,68.1366275435,0.712,-0.197,0.7387509729,64.35,-20.04,67.3982499773,131.83,61.57,-15.86,63.579906417,0.712,-0.197,0.7387509729,61.57,-15.86,63.579906417,131.63
2021-01-27 00:30:00,66.4555,-19.8735,69.3634592743,0.5155000000000001,-0.14350000000000002,0.5351004579,65.94,-19.73,68.8284570508,131.67,63.09,-15.56,64.9804716819,0.5155000000000001,-0.14350000000000002,0.5351004579,63.09,-15.56,64.9804716819,131.48
2021-01-27 01:00:00,69.2915,-19.3395,71.9397541871,0.49150000000000005,-0.11950000000000001,0.5058186434,68.8,-19.22,71.4342242906,131.38,65.85,-15.07,67.5524048425,0.49150000000000005,-0.11950000000000001,0.5058186434,65.85,-15.07,67.5524048425,131.2
2021-01-27 01:30:00,70.1095,-19.135,72.6738619811,0.4495,-0.095,0.4594292655,69.66,-19.04,72.2152144634,131.58,66.66,-14.89,68.3027649514,0.4495,-0.095,0.4594292655,66.66,-14.89,68.3027649514,131.45
2021-01-27 02:00:00,69.435,-19.043,71.9989935624,0.745,-0.113,0.7535210681000001,68.69,-18.93,71.2506912247,131.41,65.65,-14.81,67.2997667158,0.745,-0.113,0.7535210681000001,65.65,-14.81,67.2997667158,131.59
2021-01-27 02:30:00,68.491,-19.126,71.1113279091,0.291,-0.106,0.3097046981,68.2,-19.02,70.802545152,131.56,65.12,-14.92,66.807340914,0.291,-0.106,0.3097046981,65.12,-14.92,66.807340914,131.66
2021-01-27 03:00:00,68.693,-19.259,71.3416941907,0.403,-0.099,0.4149819273,68.29,-19.16,70.9269321203,131.56,65.28,-15.02,66.9856611522,0.403,-0.099,0.4149819273,65.28,-15.02,66.9856611522,131.45
