Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-27 03:30:00,68.5375,-19.69,71.3097819815,0.47750000000000004,-0.11,0.49000637750000003,68.06,-19.58,70.8204772647,131.81,65.11,-15.39,66.9041418748,0.47750000000000004,-0.11,0.49000637750000003,65.11,-15.39,66.9041418748,131.65
2021-01-27 04:00:00,67.6925,-19.9725,70.5774419521,0.7625000000000001,-0.12250000000000001,0.7722774760000001,66.93,-19.85,69.8115133771,131.98,64.04,-15.64,65.9221601588,0.7625000000000001,-0.12250000000000001,0.7722774760000001,64.04,-15.64,65.9221601588,131.74
2021-01-27 04:30:00,67.1055,-20.08,70.0453747956,0.6155,-0.14,0.631221237,66.49,-19.94,69.4155868664,132.06,63.59,-15.73,65.5066485175,0.6155,-0.14,0.631221237,63.59,-15.73,65.5066485175,131.85
2021-01-27 05:00:00,66.449,-20.212,69.4549821467,0.6890000000000001,-0.14200000000000002,0.7034806323,65.76,-20.07,68.7545089431,131.99,62.91,-15.86,64.8784070396,0.6890000000000001,-0.14200000000000002,0.7034806323,62.91,-15.86,64.8784070396,131.79
2021-01-27 05:30:00,63.1085,-20.0595,66.2198332262,0.8185,0.0205,0.8187566794000001,62.29,-20.08,65.4465468913,132.53,59.73,-15.89,61.8074833657,0.8185,0.0205,0.8187566794000001,59.73,-15.89,61.8074833657,132.34
2021-01-27 06:00:00,61.797,-19.476,64.793393066,1.237,0.5640000000000001,1.3595091026000001,60.56,-20.04,63.7896167099,132.44,58.07,-15.86,60.1968811484,1.237,0.5640000000000001,1.3595091026000001,58.07,-15.86,60.1968811484,132.28
2021-01-27 06:30:00,65.248,-18.1825,67.7340742186,1.248,0.5975,1.3836582851,64.0,-18.78,66.6984887385,131.88,61.27,-14.65,62.9971062827,1.248,0.5975,1.3836582851,61.27,-14.65,62.9971062827,131.76
2021-01-27 07:00:00,69.356,-17.2525,71.4695983776,1.236,0.5975,1.3728445833,68.12,-17.85,70.4198615449,131.28,65.16,-13.77,66.5990878316,1.236,0.5975,1.3728445833,65.16,-13.77,66.5990878316,131.15
2021-01-27 07:30:00,72.868,-15.6755,74.5350033491,1.478,0.5845,1.5893785735,71.39,-16.26,73.2183016738,130.45,68.25,-12.26,69.3424119857,1.478,0.5845,1.5893785735,68.25,-12.26,69.3424119857,130.32
2021-01-27 08:00:00,74.0255,-15.4675,75.6241906172,1.3255,0.5225000000000001,1.4247654193,72.7,-15.99,74.4376927369,130.88,69.49,-12.01,70.5202112873,1.3255,0.5225000000000001,1.4247654193,69.49,-12.01,70.5202112873,130.68
2021-01-27 08:30:00,76.275,-14.744,77.686943311,1.205,0.636,1.3625421094,75.07,-15.38,76.6292979219,130.74,71.65,-11.45,72.5591138314,1.205,0.636,1.3625421094,71.65,-11.45,72.5591138314,130.46
2021-01-27 09:00:00,78.556,-14.2855,79.8443526259,1.416,0.6545000000000001,1.5599443099,77.14,-14.94,78.57342553309999,130.74,73.68,-10.98,74.4936426818,1.416,0.6545000000000001,1.5599443099,73.68,-10.98,74.4936426818,130.43
2021-01-27 09:30:00,79.478,-14.083,80.7160663871,2.248,0.637,2.3365087203,77.23,-14.72,78.6202982696,130.74,73.8,-10.76,74.580276213,2.248,0.637,2.3365087203,73.8,-10.76,74.580276213,130.39
2021-01-27 10:00:00,79.6005,-14.1685,80.8516294981,3.1505,0.6015,3.2074058833,76.45,-14.77,77.8636975747,130.74,73.07,-10.79,73.8623652478,3.1505,0.6015,3.2074058833,73.07,-10.79,73.8623652478,130.39
2021-01-27 10:30:00,81.4675,-14.841,82.8082655129,4.4575,0.529,4.4887801517,77.01,-15.37,78.5288291012,131.05,73.58,-11.38,74.4548238867,4.4575,0.529,4.4887801517,73.58,-11.38,74.4548238867,130.69
2021-01-27 11:00:00,81.66,-14.4385,82.9266295122,5.4,0.48150000000000004,5.4214243746,76.26,-14.92,77.7058170281,130.62,72.88,-10.96,73.699497963,5.4,0.48150000000000004,5.4214243746,72.88,-10.96,73.699497963,130.26
2021-01-27 11:30:00,82.2775,-14.5235,83.5495006478,7.2075,0.3065,7.2140140352,75.07,-14.83,76.5208063209,130.69,71.76,-10.89,72.5816071743,7.2075,0.3065,7.2140140352,71.76,-10.89,72.5816071743,130.31
2021-01-27 12:00:00,82.7195,-14.2355,83.9354820115,5.3495,0.42450000000000004,5.3663162877,77.37,-14.66,78.7466348487,130.86,73.94,-10.69,74.7087658846,5.3495,0.42450000000000004,5.3663162877,73.94,-10.69,74.7087658846,130.5
2021-01-27 12:30:00,83.85,-14.2205,85.0473110701,5.32,0.4495,5.3389559138,78.53,-14.67,79.8884835255,130.8,75.05,-10.71,75.8103330688,5.32,0.4495,5.3389559138,75.05,-10.71,75.8103330688,130.45
2021-01-27 13:00:00,84.501,-14.3635,85.7130627924,4.671,0.4965,4.6973134077,79.83,-14.86,81.2012838568,130.89,76.28,-10.88,77.0520136012,4.671,0.4965,4.6973134077,76.28,-10.88,77.0520136012,130.54
2021-01-27 13:30:00,83.6505,-14.995,84.9838583217,4.7905,0.495,4.8160061514,78.86,-15.49,80.3669067465,131.14,75.36,-11.47,76.2278853176,4.7905,0.495,4.8160061514,75.36,-11.47,76.2278853176,130.77
2021-01-27 14:00:00,82.7365,-14.849,84.0584393934,4.3365,0.501,4.365344574,78.4,-15.35,79.8885630112,131.22,74.92,-11.34,75.7733594346,4.3365,0.501,4.365344574,74.92,-11.34,75.7733594346,130.85
2021-01-27 14:30:00,82.7035,-14.4195,83.9511220443,3.8935,0.5605,3.9336373117,78.81,-14.98,80.2210477369,131.07,75.31,-10.99,76.1076619008,3.8935,0.5605,3.9336373117,75.31,-10.99,76.1076619008,130.67
2021-01-27 15:00:00,82.23,-14.5745,83.5116096734,3.29,0.5955,3.3434593238,78.94,-15.17,80.384404582,131.22,75.37,-11.19,76.1961481966,3.29,0.5955,3.3434593238,75.37,-11.19,76.1961481966,130.81
2021-01-27 15:30:00,81.2045,-14.297,82.4534719054,1.8945,0.673,2.0104873165,79.31,-14.97,80.7104516156,131.22,75.68,-11.03,76.479561322,1.8945,0.673,2.0104873165,75.68,-11.03,76.479561322,130.81
2021-01-27 16:00:00,82.6925,-14.3435,83.9272634398,1.2225,0.7265,1.4220789359000001,81.47,-15.07,82.8520717906,131.18,77.86,-11.04,78.6388021272,1.2225,0.7265,1.4220789359000001,77.86,-11.04,78.6388021272,130.75
2021-01-27 16:30:00,85.195,-13.677,86.2858525716,0.41500000000000004,0.8230000000000001,0.9217125365000001,84.78,-14.5,86.0110365011,131.02,80.99,-10.5,81.6678033254,0.41500000000000004,0.8230000000000001,0.9217125365000001,80.99,-10.5,81.6678033254,130.6
2021-01-27 17:00:00,85.572,-13.012,86.5556429587,0.5720000000000001,0.878,1.0478873985,85.0,-13.89,86.127417818,130.8,81.23,-9.92,81.8334852001,0.5720000000000001,0.878,1.0478873985,81.23,-9.92,81.8334852001,130.36
2021-01-27 17:30:00,88.04,-12.262,88.8898095622,0.4,0.838,0.9285709451,87.64,-13.1,88.6136535755,130.69,83.72,-9.15,84.2185306212,0.4,0.838,0.9285709451,83.72,-9.15,84.2185306212,130.24
2021-01-27 18:00:00,88.146,-11.762,88.9272846769,0.396,0.758,0.8552075771000001,87.75,-12.52,88.638664814,130.66,83.83,-8.6,84.2699762668,0.396,0.758,0.8552075771000001,83.83,-8.6,84.2699762668,130.24
2021-01-27 18:30:00,88.0395,-12.155,88.8746172158,0.5195000000000001,0.535,0.7457246476,87.52,-12.69,88.4352107478,130.73,83.6,-8.76,84.0577039896,0.5195000000000001,0.535,0.7457246476,83.6,-8.76,84.0577039896,130.3
2021-01-27 19:00:00,86.044,-13.3755,87.0774019838,0.514,0.48450000000000004,0.7063541959,85.53,-13.86,86.6457183016,131.12,81.72,-9.86,82.3126843202,0.514,0.48450000000000004,0.7063541959,81.72,-9.86,82.3126843202,130.65
2021-01-27 19:30:00,84.663,-13.8295,85.7850723567,0.913,0.5505,1.0661234685,83.75,-14.38,84.9755664883,130.6,80.04,-10.39,80.711546262,0.913,0.5505,1.0661234685,80.04,-10.39,80.711546262,130.04
2021-01-27 20:00:00,83.4325,-11.39,84.2063783585,1.1625,0.34,1.2112003344,82.27,-11.73,83.1020204327,132.36,78.75,-7.32,79.0894740152,1.1625,0.34,1.2112003344,78.75,-7.32,79.0894740152,131.6
2021-01-27 20:30:00,81.334,-11.378,82.1259912573,1.184,0.362,1.2381033882999999,80.15,-11.74,81.0052473609,132.91,76.77,-7.52,77.137431251,1.184,0.362,1.2381033882999999,76.77,-7.52,77.137431251,132.29
2021-01-27 21:00:00,77.723,-12.4905,78.7202472001,2.323,0.3195,2.3448687062999998,75.4,-12.81,76.4804295229,133.5,72.17,-8.59,72.6794124907,2.323,0.3195,2.3448687062999998,72.17,-8.59,72.6794124907,133.18
2021-01-27 21:30:00,75.505,-13.0695,76.6277812236,2.795,0.2205,2.8036842279,72.71,-13.29,73.9146007227,133.45,69.57,-9.08,70.1600406214,2.795,0.2205,2.8036842279,69.57,-9.08,70.1600406214,133.18
2021-01-27 22:00:00,72.5025,-13.6825,73.7822696351,3.4825,0.20750000000000002,3.4886763249,69.02,-13.89,70.4037818586,133.63,66.15,-9.6,66.8429689646,3.4825,0.20750000000000002,3.4886763249,66.15,-9.6,66.8429689646,133.44
2021-01-27 22:30:00,69.332,-14.398,70.8112182355,2.992,0.28200000000000003,3.0052600553,66.34,-14.68,67.9448158434,134.06,63.59,-10.36,64.4283920333,2.992,0.28200000000000003,3.0052600553,63.59,-10.36,64.4283920333,133.66
2021-01-27 23:00:00,66.012,-15.1515,67.7285175997,3.872,0.1985,3.8770847618,62.14,-15.35,64.0078284275,134.36,59.58,-11.01,60.5887489556,3.872,0.1985,3.8770847618,59.58,-11.01,60.5887489556,133.72
2021-01-27 23:30:00,60.6155,-18.1925,63.2866960466,4.8955,0.20750000000000002,4.8998955601,55.72,-18.4,58.6794546669,133.36,53.36,-13.64,55.0757587329,4.8955,0.20750000000000002,4.8998955601,53.36,-13.64,55.0757587329,132.77
2021-01-28 00:00:00,55.4245,-19.679,58.8144390541,5.3345,0.201,5.3382854223,50.09,-19.88,53.8908387391,132.11,47.98,-15.76,50.502059364,5.3345,0.201,5.3382854223,47.98,-15.76,50.502059364,131.63
2021-01-28 00:30:00,57.002,-19.8675,60.3651021721,5.742,0.2325,5.7467051647,51.26,-20.1,55.059945514,131.78,49.09,-15.98,51.6254636783,5.742,0.2325,5.7467051647,49.09,-15.98,51.6254636783,131.33
2021-01-28 01:00:00,61.307,-18.7245,64.1026922153,5.667,0.2555,5.6727567593,55.64,-18.98,58.7881790839,131.47,53.23,-14.89,55.2733660998,5.667,0.2555,5.6727567593,53.23,-14.89,55.2733660998,131.01
2021-01-28 01:30:00,62.2115,-18.5385,64.9149190441,5.6415,0.2215,5.6458466593,56.57,-18.76,59.5995176155,131.32,54.12,-14.69,56.0782533608,5.6415,0.2215,5.6458466593,54.12,-14.69,56.0782533608,130.94
2021-01-28 02:00:00,57.291,-18.9065,60.3300457753,6.531,0.1835,6.53357737,50.76,-19.09,54.2310400048,131.75,48.56,-15.01,50.8268993742,6.531,0.1835,6.53357737,48.56,-15.01,50.8268993742,131.43
2021-01-28 02:30:00,53.1505,-18.6765,56.336376369999996,7.0105,0.0935,7.0111234834,46.14,-18.77,49.8117706973,131.7,44.16,-14.74,46.5550555794,7.0105,0.0935,7.0111234834,44.16,-14.74,46.5550555794,131.5
2021-01-28 03:00:00,49.166,-18.2345,52.4384643773,7.066,0.0755,7.0664033461,42.1,-18.31,45.9093247609,131.95,40.27,-14.35,42.7503847936,7.066,0.0755,7.0664033461,40.27,-14.35,42.7503847936,131.77
2021-01-28 03:30:00,44.108,-17.325,47.3885143152,7.7379999999999995,-0.025,7.738040385,36.37,-17.3,40.274891682,132.57,34.81,-13.4,37.3000817693,7.7379999999999995,-0.025,7.738040385,34.81,-13.4,37.3000817693,132.31
2021-01-28 04:00:00,41.4315,-17.191,44.8564340229,8.4515,-0.131,8.4525152026,32.98,-17.06,37.1311728875,132.74,31.7,-13.14,34.3154425878,8.4515,-0.131,8.4525152026,31.7,-13.14,34.3154425878,132.54
2021-01-28 04:30:00,38.381,-16.099,41.620655473,8.371,-0.189,8.3731333442,30.01,-15.91,33.9665747464,132.43,28.87,-12.07,31.2915611627,8.371,-0.189,8.3731333442,28.87,-12.07,31.2915611627,132.21
2021-01-28 05:00:00,37.434,-15.2545,40.4228169015,8.454,-0.3945,8.463199528,28.98,-14.86,32.5677754844,132.2,27.88,-11.08,30.0010133162,8.454,-0.3945,8.463199528,27.88,-11.08,30.0010133162,132.0
2021-01-28 05:30:00,38.428,-14.7615,41.1656782557,8.348,-1.0415,8.412718125,30.08,-13.72,33.0612280474,131.84,28.9,-10.02,30.5877491817,8.348,-1.0415,8.412718125,28.9,-10.02,30.5877491817,131.63
2021-01-28 06:00:00,38.9205,-14.1605,41.4164831981,8.2805,-1.4005,8.3980998148,30.64,-12.76,33.1907698013,132.18,29.48,-9.07,30.8437238348,8.2805,-1.4005,8.3980998148,29.48,-9.07,30.8437238348,131.95
2021-01-28 06:30:00,44.3465,-13.7355,46.4249504308,7.5965,-1.3255,7.7112750243,36.75,-12.41,38.7887947737,131.27,35.25,-8.73,36.3149473358,7.5965,-1.3255,7.7112750243,35.25,-8.73,36.3149473358,131.04
2021-01-28 07:00:00,49.456,-13.05,51.1487872388,7.956,-1.32,8.0647588929,41.5,-11.73,43.1258959327,130.26,39.73,-8.11,40.5492909926,7.956,-1.32,8.0647588929,39.73,-8.11,40.5492909926,130.02
2021-01-28 07:30:00,53.347,-10.767,54.4227038836,7.677,-1.347,7.7942759766,45.67,-9.42,46.6313767757,130.99,43.73,-5.32,44.0524153708,7.677,-1.347,7.7942759766,43.73,-5.32,44.0524153708,130.97
2021-01-28 08:00:00,55.784,-11.3275,56.9224640388,7.534,-1.2275,7.6333421416,48.25,-10.1,49.2957655382,132.62,46.21,-5.82,46.5750630703,7.534,-1.2275,7.6333421416,46.21,-5.82,46.5750630703,132.66
2021-01-28 08:30:00,59.857,-11.939,61.036056311,6.307,-0.909,6.3721683907,53.55,-11.03,54.6741566007,132.04,51.23,-7.29,51.7460819773,6.307,-0.909,6.3721683907,51.23,-7.29,51.7460819773,132.11
2021-01-28 09:00:00,62.8245,-12.1535,63.9892597433,8.7945,-0.9935,8.8504391134,54.03,-11.16,55.1705220204,131.96,51.62,-7.44,52.1534083258,8.7945,-0.9935,8.8504391134,51.62,-7.44,52.1534083258,132.05
2021-01-28 09:30:00,63.6935,-12.1475,64.8415275769,7.8435,-0.9975,7.9066743009,55.85,-11.15,56.9521290208,131.96,53.33,-7.43,53.8450907697,7.8435,-0.9975,7.9066743009,53.33,-7.43,53.8450907697,132.05
2021-01-28 10:00:00,64.1355,-12.1455,65.27538227,8.0155,-1.0755,8.0873321003,56.12,-11.07,57.2013924656,131.69,53.66,-7.33,54.1583280761,8.0155,-1.0755,8.0873321003,53.66,-7.33,54.1583280761,131.78
2021-01-28 10:30:00,63.4515,-12.277,64.6283032521,11.7615,-1.327,11.8361231512,51.69,-10.95,52.8370949239,131.76,49.45,-7.24,49.9771957997,11.7615,-1.327,11.8361231512,49.45,-7.24,49.9771957997,131.87
2021-01-28 11:00:00,60.1405,-11.5585,61.2411517078,12.1005,-1.4785,12.1904906587,48.04,-10.08,49.0861283867,131.66,45.95,-6.43,46.3977089952,12.1005,-1.4785,12.1904906587,45.95,-6.43,46.3977089952,131.78
2021-01-28 11:30:00,59.656,-11.355,60.7270480182,12.826,-1.405,12.902724557199999,46.83,-9.95,47.8753736278,131.7,44.8,-6.32,45.2435896012,12.826,-1.405,12.902724557199999,44.8,-6.32,45.2435896012,131.83
2021-01-28 12:00:00,62.7325,-12.1385,63.8960854709,14.1425,-1.5385,14.2259371748,48.59,-10.6,49.7327668645,131.61,46.48,-6.94,46.9952550796,14.1425,-1.5385,14.2259371748,46.48,-6.94,46.9952550796,131.76
2021-01-28 12:30:00,66.003,-12.8715,67.2463495013,13.483,-1.3615,13.551567114200001,52.52,-11.51,53.7664439962,131.61,50.25,-7.77,50.8471769128,13.483,-1.3615,13.551567114200001,50.25,-7.77,50.8471769128,131.79
2021-01-28 13:00:00,67.369,-13.252,68.6600150379,18.819,-1.522,18.8804461017,48.55,-11.73,49.9469258313,131.64,46.47,-8.01,47.1552860239,18.819,-1.522,18.8804461017,46.47,-8.01,47.1552860239,131.79
2021-01-28 13:30:00,66.747,-14.093,68.2185800057,16.077,-1.473,16.1443382645,50.67,-12.62,52.2179404037,131.84,48.51,-8.84,49.3088805389,16.077,-1.473,16.1443382645,48.51,-8.84,49.3088805389,131.98
2021-01-28 14:00:00,61.731,-13.494,63.1886413606,12.441,-1.234,12.502049312,49.29,-12.26,50.7918467867,131.93,47.16,-8.5,47.9198873121,12.441,-1.234,12.502049312,47.16,-8.5,47.9198873121,132.08
2021-01-28 14:30:00,62.926,-13.7485,64.4104240651,9.896,-1.1485,9.9624228102,53.03,-12.6,54.5063381636,132.27,50.75,-8.78,51.5038920859,9.896,-1.1485,9.9624228102,50.75,-8.78,51.5038920859,132.43
2021-01-28 15:00:00,63.167,-13.594,64.6132085955,7.977,-0.934,8.0314933232,55.19,-12.66,56.6234200663,132.32,52.73,-8.87,53.4708313008,7.977,-0.934,8.0314933232,52.73,-8.87,53.4708313008,132.48
2021-01-28 15:30:00,65.26,-13.446,66.6307925512,6.76,-0.8160000000000001,6.809071596,58.5,-12.63,59.8478646236,131.92,55.84,-8.86,56.5385284563,6.76,-0.8160000000000001,6.809071596,55.84,-8.86,56.5385284563,132.11
2021-01-28 16:00:00,69.1945,-13.4525,70.4900601965,6.2645,-0.6625,6.2994338238,62.93,-12.79,64.2165788562,131.51,60.16,-8.95,60.8221020682,6.2645,-0.6625,6.2994338238,60.16,-8.95,60.8221020682,131.73
2021-01-28 16:30:00,72.248,-13.553,73.5082125548,6.298,-0.193,6.3009565147,65.95,-13.36,67.2896136116,131.33,63.05,-9.5,63.7616852036,6.298,-0.193,6.3009565147,63.05,-9.5,63.7616852036,131.6
2021-01-28 17:00:00,76.034,-13.187,77.1690749264,6.244,-0.057,6.2442601643,69.79,-13.13,71.0143717849,131.33,66.7,-9.24,67.3369705288,6.244,-0.057,6.2442601643,66.7,-9.24,67.3369705288,131.6
2021-01-28 17:30:00,77.038,-11.977,77.9634656297,5.978,0.013000000000000001,5.9780141351000005,71.06,-11.99,72.0644413008,131.07,67.94,-8.17,68.4294709902,5.978,0.013000000000000001,5.9780141351000005,67.94,-8.17,68.4294709902,131.27
2021-01-28 18:00:00,77.3635,-12.0865,78.3019451514,5.9735,0.0035,5.9735010254,71.39,-12.09,72.4064928028,131.48,68.24,-8.24,68.7356908745,5.9735,0.0035,5.9735010254,68.24,-8.24,68.7356908745,131.54
2021-01-28 18:30:00,77.3765,-12.835,78.4337935921,6.5865,-0.115,6.587503871,70.79,-12.72,71.9237269613,131.68,67.68,-8.83,68.2535808584,6.5865,-0.115,6.587503871,67.68,-8.83,68.2535808584,131.71
2021-01-28 19:00:00,72.825,-12.986,73.9737576509,6.605,-0.126,6.6062017075,66.22,-12.86,67.4571567738,131.4,63.31,-9.0,63.946509678,6.605,-0.126,6.6062017075,63.31,-9.0,63.946509678,131.16
2021-01-28 19:30:00,69.9485,-14.0695,71.3494462662,7.1785,-0.1095,7.1793351015,62.77,-13.96,64.3036118737,131.28,60.02,-10.08,60.8605520843,7.1785,-0.1095,7.1793351015,60.02,-10.08,60.8605520843,131.03
2021-01-28 20:00:00,67.04,-14.9275,68.6818160524,7.94,-0.2575,7.9441743592,59.1,-14.67,60.8935045797,131.38,56.51,-10.76,57.5252787912,7.94,-0.2575,7.9441743592,56.51,-10.76,57.5252787912,131.14
2021-01-28 20:30:00,61.275,-14.9545,63.0734706136,7.925,-0.28450000000000003,7.9301049962,53.35,-14.67,55.3302033251,131.41,51.05,-10.79,52.1778362909,7.925,-0.28450000000000003,7.9301049962,51.05,-10.79,52.1778362909,131.18
2021-01-28 21:00:00,56.5885,-14.9745,58.5362621159,7.5185,-0.2245,7.5218510022,49.07,-14.75,51.2389246569,131.56,46.87,-10.94,48.1298296278,7.5185,-0.2245,7.5218510022,46.87,-10.94,48.1298296278,131.28
2021-01-28 21:30:00,52.22,-15.678,54.5227299757,6.76,-0.228,6.7638438776,45.46,-15.45,48.0136865904,132.09,43.43,-11.58,44.9473169388,6.76,-0.228,6.7638438776,43.43,-11.58,44.9473169388,131.79
2021-01-28 22:00:00,47.0715,-16.3865,49.8421858921,7.2815,-0.2665,7.2863752648,39.79,-16.12,42.9313230637,131.34,38.12,-12.28,40.0491298282,7.2815,-0.2665,7.2863752648,38.12,-12.28,40.0491298282,131.04
2021-01-28 22:30:00,45.5495,-17.2765,48.715853708,7.7295,-0.2565,7.7337547479,37.82,-17.02,41.473278143900004,131.34,36.27,-13.15,38.5802462408,7.7295,-0.2565,7.7337547479,36.27,-13.15,38.5802462408,131.12
2021-01-28 23:00:00,41.3925,-17.6145,44.9845491975,7.2125,-0.2645,7.2173483011,34.18,-17.35,38.331382704,132.04,32.85,-13.47,35.5044138101,7.2125,-0.2645,7.2173483011,32.85,-13.47,35.5044138101,132.0
2021-01-28 23:30:00,36.5355,-18.3105,40.8670670651,6.9254999999999995,-0.2005,6.9284017277,29.61,-18.11,34.7091371255,132.52,28.48,-14.18,31.8148204458,6.9254999999999995,-0.2005,6.9284017277,28.48,-14.18,31.8148204458,132.52
2021-01-29 00:00:00,32.432,-18.6735,37.4237120854,6.642,-0.0335,6.6420844808,25.79,-18.64,31.8209632161,132.67,24.98,-14.73,28.9995396515,6.642,-0.0335,6.6420844808,24.98,-14.73,28.9995396515,132.7
2021-01-29 00:30:00,30.995,-17.7635,35.7243888296,6.805,0.0165,6.8050200036,24.19,-17.78,30.0214007002,131.93,23.46,-13.93,27.2839971412,6.805,0.0165,6.8050200036,23.46,-13.93,27.2839971412,131.97
2021-01-29 01:00:00,33.067,-16.9525,37.1593022708,7.6370000000000005,-0.0625,7.6372557408,25.43,-16.89,30.5279707809,132.1,24.58,-13.09,27.8482405189,7.6370000000000005,-0.0625,7.6372557408,24.58,-13.09,27.8482405189,132.15
2021-01-29 01:30:00,33.4245,-17.072,37.5319914773,7.5745000000000005,-0.07200000000000001,7.5748421931,25.85,-17.0,30.9390125893,132.15,24.9,-13.22,28.1918144148,7.5745000000000005,-0.07200000000000001,7.5748421931,24.9,-13.22,28.1918144148,132.2
2021-01-29 02:00:00,31.378,-16.8005,35.592635253,7.168,-0.0205,7.1680293143,24.21,-16.78,29.456620648,132.54,23.35,-12.99,26.7200785927,7.168,-0.0205,7.1680293143,23.35,-12.99,26.7200785927,132.62
2021-01-29 02:30:00,31.2325,-17.5885,35.8444471083,8.0625,-0.17850000000000002,8.0644757114,23.17,-17.41,28.9820116624,132.95,22.44,-13.55,26.2136624683,8.0625,-0.17850000000000002,8.0644757114,22.44,-13.55,26.2136624683,133.04
2021-01-29 03:00:00,29.5465,-17.9085,34.5501090375,8.2365,-0.14850000000000002,8.2378385818,21.31,-17.76,27.7404704358,130.39,20.67,-14.02,24.9761746471,8.2365,-0.14850000000000002,8.2378385818,20.67,-14.02,24.9761746471,130.49
2021-01-29 03:30:00,28.518,-17.867,33.65272668,7.898,-0.117,7.8988665643000004,20.62,-17.75,27.2074787513,130.45,20.0,-14.01,24.4188472291,7.898,-0.117,7.8988665643000004,20.0,-14.01,24.4188472291,130.54
2021-01-29 04:00:00,28.9865,-18.6865,34.4877146894,8.2665,-0.1565,8.2679812832,20.72,-18.53,27.797109562,130.91,20.1,-14.74,24.9254408186,8.2665,-0.1565,8.2679812832,20.1,-14.74,24.9254408186,130.97
2021-01-29 04:30:00,29.445,-19.081,35.0869289907,8.395,-0.201,8.397405909,21.05,-18.88,28.2764371872,130.91,20.43,-15.07,25.3868036586,8.395,-0.201,8.397405909,20.43,-15.07,25.3868036586,130.97
2021-01-29 05:00:00,29.3915,-18.866,34.9254381254,8.6215,-0.276,8.6259166614,20.77,-18.59,27.8743789168,130.91,20.16,-14.78,24.997479873,8.6215,-0.276,8.6259166614,20.16,-14.78,24.997479873,131.04
2021-01-29 05:30:00,31.604,-19.453,37.1110768504,8.824,-0.353,8.8310579774,22.78,-19.1,29.727737889,131.46,22.08,-15.24,26.8287905057,8.824,-0.353,8.8310579774,22.08,-15.24,26.8287905057,131.65
2021-01-29 06:00:00,36.2555,-19.3195,41.0816791344,9.1055,-0.46950000000000003,9.1175962019,27.15,-18.85,33.0521557542,132.01,26.25,-14.92,30.1938553352,9.1055,-0.46950000000000003,9.1175962019,26.25,-14.92,30.1938553352,132.19
2021-01-29 06:30:00,43.3625,-19.127,47.393549511,9.0325,-0.487,9.0456191192,34.33,-18.64,39.06403077,132.01,33.07,-14.69,36.1859226772,9.0325,-0.487,9.0456191192,33.07,-14.69,36.1859226772,132.19
2021-01-29 07:00:00,47.955,-18.263,51.3149022605,8.815,-0.433,8.8256282496,39.14,-17.83,43.0098651474,132.13,37.48,-13.85,39.9571382859,8.815,-0.433,8.8256282496,37.48,-13.85,39.9571382859,132.29
2021-01-29 07:30:00,50.5255,-17.058,53.3273055221,8.7155,-0.34800000000000003,8.722444855100001,41.81,-16.71,45.0255505241,131.43,40.09,-12.85,42.0990569966,8.7155,-0.34800000000000003,8.722444855100001,40.09,-12.85,42.0990569966,131.47
2021-01-29 08:00:00,52.916,-17.327,55.6805889426,8.266,-0.317,8.2720762206,44.65,-17.01,47.780357889,131.49,42.75,-13.07,44.7033264981,8.266,-0.317,8.2720762206,42.75,-13.07,44.7033264981,131.53
2021-01-29 08:30:00,55.4745,-16.425,57.8549978416,8.3345,-0.065,8.3347534607,47.14,-16.36,49.8981883439,130.91,45.16,-12.44,46.8420665641,8.3345,-0.065,8.3347534607,45.16,-12.44,46.8420665641,130.99
2021-01-29 09:00:00,56.6405,-15.8235,58.8092628121,9.6205,-0.053500000000000006,9.6206487567,47.02,-15.77,49.5940853328,130.83,45.03,-11.9,46.5758617741,9.6205,-0.053500000000000006,9.6206487567,45.03,-11.9,46.5758617741,130.93
2021-01-29 09:30:00,57.44,-16.321,59.7137223844,12.17,-0.251,12.1725880979,45.27,-16.07,48.0376706346,131.15,43.39,-12.18,45.0671110678,12.17,-0.251,12.1725880979,43.39,-12.18,45.0671110678,131.27
2021-01-29 10:00:00,56.4025,-16.186,58.6790303452,11.3025,-0.326,11.3072004603,45.1,-15.86,47.8074220179,131.15,43.21,-11.97,44.8373170473,11.3025,-0.326,11.3072004603,43.21,-11.97,44.8373170473,131.27
2021-01-29 10:30:00,56.093,-15.943,58.3146971012,13.223,-0.41300000000000003,13.2294481366,42.87,-15.53,45.5962476526,131.15,41.08,-11.68,42.7081818859,13.223,-0.41300000000000003,13.2294481366,41.08,-11.68,42.7081818859,131.27
2021-01-29 11:00:00,56.215,-15.629,58.347166735,16.725,-0.609,16.7360839506,39.49,-15.02,42.2499763314,131.2,37.85,-11.2,39.4723004143,16.725,-0.609,16.7360839506,37.85,-11.2,39.4723004143,131.27
2021-01-29 11:30:00,58.6175,-16.1835,60.8105005612,34.9375,-2.1235,35.0019736372,23.68,-14.06,27.5395352176,131.16,22.78,-10.39,25.0375817522,34.9375,-2.1235,35.0019736372,22.78,-10.39,25.0375817522,131.21
2021-01-29 12:00:00,57.717,-15.8975,59.8663728252,40.337,-3.0875,40.4549901156,17.38,-12.81,21.5907503343,131.16,16.78,-9.24,19.1558346203,40.337,-3.0875,40.4549901156,16.78,-9.24,19.1558346203,131.18
2021-01-29 12:30:00,56.2265,-15.449,58.3102984322,46.8365,-3.689,46.9815543937,9.39,-11.76,15.0489102596,130.88,9.14,-8.29,12.3395178188,46.8365,-3.689,46.9815543937,9.14,-8.29,12.3395178188,130.91
2021-01-29 13:00:00,54.0045,-15.5565,56.200451177,48.6545,-3.8965,48.8102764026,5.35,-11.66,12.8287996321,131.07,5.23,-8.25,9.7680806712,48.6545,-3.8965,48.8102764026,5.23,-8.25,9.7680806712,131.09
2021-01-29 13:30:00,53.1615,-16.0605,55.5345364841,43.4415,-3.2105,43.5599728248,9.72,-12.85,16.1121351782,131.3,9.38,-9.36,13.2511886259,43.4415,-3.2105,43.5599728248,9.38,-9.36,13.2511886259,131.32
2021-01-29 14:00:00,54.543,-17.1225,57.1674632571,39.943,-2.3125,40.0098850942,14.6,-14.81,20.7965405777,131.67,14.14,-11.14,18.001088856,39.943,-2.3125,40.0098850942,14.14,-11.14,18.001088856,131.69
2021-01-29 14:30:00,55.022,-18.603,58.0817707461,35.622,-1.413,35.6500133661,19.4,-17.19,25.9201871135,132.1,18.71,-13.37,22.9961083664,35.622,-1.413,35.6500133661,18.71,-13.37,22.9961083664,132.12
2021-01-29 15:00:00,56.504,-19.5105,59.7776013758,29.704,-0.9205000000000001,29.7182593072,26.8,-18.59,32.6163777879,132.56,25.78,-14.63,29.6419516901,29.704,-0.9205000000000001,29.7182593072,25.78,-14.63,29.6419516901,132.59
2021-01-29 15:30:00,55.9595,-18.787,59.0289506026,15.3095,0.123,15.309994097,40.65,-18.91,44.8331417592,132.36,38.98,-14.87,41.7199868169,15.3095,0.123,15.309994097,38.98,-14.87,41.7199868169,132.38
2021-01-29 16:00:00,58.631,-18.7325,61.5507978604,6.261,0.7275,6.3031244038,52.37,-19.46,55.8686719012,132.36,50.15,-15.33,52.4407417949,6.261,0.7275,6.3031244038,50.15,-15.33,52.4407417949,132.41
2021-01-29 16:30:00,61.754,-18.693,64.5211962459,4.614,0.887,4.6984853943000005,57.14,-19.58,60.4016224948,132.07,54.68,-15.44,56.818095709,4.614,0.887,4.6984853943000005,54.68,-15.44,56.818095709,132.11
2021-01-29 17:00:00,67.2855,-17.334,69.4824155182,1.9655,1.066,2.2359665136,65.32,-18.4,67.8620836697,131.35,62.51,-14.28,64.1203438855,1.9655,1.066,2.2359665136,62.51,-14.28,64.1203438855,131.41
2021-01-29 17:30:00,74.4625,-15.83,76.1265578248,0.8825000000000001,0.9,1.2604785797,73.58,-16.73,75.4579969254,130.79,70.36,-12.67,71.4916673466,0.8825000000000001,0.9,1.2604785797,70.36,-12.67,71.4916673466,130.85
2021-01-29 18:00:00,79.3695,-16.0005,80.9662493296,0.7095,0.5495,0.8974076554,78.66,-16.55,80.3822001441,130.79,75.19,-12.47,76.2170387774,0.7095,0.5495,0.8974076554,75.19,-12.47,76.2170387774,130.85
2021-01-29 18:30:00,80.652,-16.7485,82.3726736014,0.352,0.5415,0.645853118,80.3,-17.29,82.14033175,130.95,76.78,-13.17,77.9013305406,0.352,0.5415,0.645853118,76.78,-13.17,77.9013305406,131.03
2021-01-29 19:00:00,80.297,-17.7295,82.2310365936,0.317,0.5405,0.6266013485,79.98,-18.27,82.0401931982,131.08,76.4,-14.13,77.6956684764,0.317,0.5405,0.6266013485,76.4,-14.13,77.6956684764,131.15
2021-01-29 19:30:00,78.4265,-18.5495,80.5903210845,0.1365,0.5505,0.5671706093000001,78.29,-19.1,80.5861905043,131.08,74.77,-14.93,76.246034651,0.1365,0.5505,0.5671706093000001,74.77,-14.93,76.246034651,131.15
2021-01-29 20:00:00,75.9855,-18.969,78.317425719,0.1255,0.551,0.5651117146,75.86,-19.52,78.3311559981,130.78,72.56,-15.3,74.1555365431,0.1255,0.551,0.5651117146,72.56,-15.3,74.1555365431,130.86
2021-01-29 20:30:00,73.6085,-20.248,76.3426013196,0.17850000000000002,0.512,0.5422234318,73.43,-20.76,76.3082072912,131.04,70.24,-16.48,72.1474046657,0.17850000000000002,0.512,0.5422234318,70.24,-16.48,72.1474046657,131.12
2021-01-29 21:00:00,71.0995,-21.559,74.2962272343,0.2495,0.431,0.49800727910000003,70.85,-21.99,74.1841128544,131.48,67.79,-17.66,70.052549561,0.2495,0.431,0.49800727910000003,67.79,-17.66,70.052549561,131.56
2021-01-29 21:30:00,68.926,-22.1115,72.3858543381,0.586,0.3785,0.6976089521000001,68.34,-22.49,71.9455050715,131.4,65.4,-18.15,67.8718093173,0.586,0.3785,0.6976089521000001,65.4,-18.15,67.8718093173,131.48
2021-01-29 22:00:00,65.8225,-23.401,69.8584877252,0.9025000000000001,0.329,0.9605973402,64.92,-23.73,69.1210481691,131.98,62.14,-19.33,65.0770965855,0.9025000000000001,0.329,0.9605973402,62.14,-19.33,65.0770965855,132.05
2021-01-29 22:30:00,62.495,-23.9075,66.9118343886,1.305,0.3225,1.3442586247000001,61.19,-24.23,65.8126811488,132.18,58.6,-19.81,61.8578701541,1.305,0.3225,1.3442586247000001,58.6,-19.81,61.8578701541,132.25
2021-01-29 23:00:00,58.5335,-24.096,63.29919303,1.9035000000000002,0.254,1.9203719041,56.63,-24.35,61.6431618268,132.35,54.24,-19.96,57.7960137034,1.9035000000000002,0.254,1.9203719041,54.24,-19.96,57.7960137034,132.42
2021-01-29 23:30:00,54.804,-24.607,60.0748105698,3.344,0.123,3.3462613466,51.46,-24.73,57.0938219075,132.69,49.37,-20.33,53.3920012736,3.344,0.123,3.3462613466,49.37,-20.33,53.3920012736,132.78
2021-01-30 00:00:00,48.5115,-25.0725,54.6076541201,4.1915,0.11750000000000001,4.1931466108,44.32,-25.19,50.9784120977,132.17,42.6,-20.84,47.4243144389,4.1915,0.11750000000000001,4.1931466108,42.6,-20.84,47.4243144389,132.31
2021-01-30 00:30:00,47.175,-24.7575,53.2767719672,4.975,-0.0175,4.9750307788,42.2,-24.74,48.9173547936,132.27,40.54,-20.42,45.3923782149,4.975,-0.0175,4.9750307788,40.54,-20.42,45.3923782149,132.37
2021-01-30 01:00:00,49.919,-23.8385,55.3188995123,6.559,-0.11850000000000001,6.5600703693,43.36,-23.72,49.4239617999,131.69,41.6,-19.52,45.9520445682,6.559,-0.11850000000000001,6.5600703693,41.6,-19.52,45.9520445682,131.76
2021-01-30 01:30:00,44.969,-22.6605,50.3558260904,7.389,-0.2505,7.3932449743,37.58,-22.41,43.7545940445,132.38,36.23,-18.26,40.571424673,7.389,-0.2505,7.3932449743,36.23,-18.26,40.571424673,132.43
2021-01-30 02:00:00,36.987,-21.4445,42.7540027278,8.757,-0.3245,8.7630102847,28.23,-21.12,35.256025017,132.12,27.41,-17.08,32.2960446495,8.757,-0.3245,8.7630102847,27.41,-17.08,32.2960446495,132.17
2021-01-30 02:30:00,33.187,-21.135,39.3454596364,9.337,-0.325,9.3426545478,23.85,-20.81,31.6524659387,132.09,23.22,-16.85,28.6895608192,9.337,-0.325,9.3426545478,23.22,-16.85,28.6895608192,132.1
2021-01-30 03:00:00,29.0895,-20.3845,35.5207946209,9.1795,-0.28450000000000003,9.1839076923,19.91,-20.1,28.2916613157,131.7,19.42,-16.21,25.2962546635,9.1795,-0.28450000000000003,9.1839076923,19.42,-16.21,25.2962546635,131.59
2021-01-30 03:30:00,27.021,-19.3595,33.2404073569,9.381,-0.2795,9.3851628249,17.64,-19.08,25.984918703,131.8,17.25,-15.24,23.0178213565,9.381,-0.2795,9.3851628249,17.25,-15.24,23.0178213565,131.69
2021-01-30 04:00:00,25.315,-19.1345,31.7329216312,9.235,-0.28450000000000003,9.2393812158,16.08,-18.85,24.7767814698,131.94,15.77,-15.03,21.7851738575,9.235,-0.28450000000000003,9.2393812158,15.77,-15.03,21.7851738575,131.76
2021-01-30 04:30:00,24.6425,-19.064,31.1558807009,9.2625,-0.304,9.2674873752,15.38,-18.76,24.2586479425,132.21,15.11,-14.94,21.248898795,9.2625,-0.304,9.2674873752,15.11,-14.94,21.248898795,131.76
2021-01-30 05:00:00,24.0875,-18.8905,30.6114136639,8.8875,-0.29050000000000004,8.892246426,15.2,-18.6,24.0208242989,132.08,14.93,-14.8,21.0224855809,8.8875,-0.29050000000000004,8.892246426,14.93,-14.8,21.0224855809,131.47
2021-01-30 05:30:00,23.7545,-18.798000000000002,30.2925910785,9.1145,-0.308,9.1197025308,14.64,-18.49,23.5840984564,131.96,14.39,-14.69,20.5637593839,9.1145,-0.308,9.1197025308,14.39,-14.69,20.5637593839,131.26
2021-01-30 06:00:00,23.826,-18.491,30.1594986198,9.116,-0.281,9.1203298734,14.71,-18.21,23.409147784600002,131.53,14.47,-14.44,20.4424680506,9.116,-0.281,9.1203298734,14.47,-14.44,20.4424680506,130.87
2021-01-30 06:30:00,26.5165,-17.859,31.9698084644,9.1365,-0.259,9.1401703075,17.38,-17.6,24.7350843944,131.18,16.91,-13.9,21.8896802169,9.1365,-0.259,9.1401703075,16.91,-13.9,21.8896802169,130.62
2021-01-30 07:00:00,27.749,-17.1355,32.6133770292,8.849,-0.1955,8.8511593167,18.9,-16.94,25.3805752496,131.18,18.37,-13.26,22.6557829262,8.849,-0.1955,8.8511593167,18.37,-13.26,22.6557829262,130.54
2021-01-30 07:30:00,28.3035,-16.658,32.8416972194,8.6035,-0.23800000000000002,8.6067912865,19.7,-16.42,25.6457871784,132.02,19.22,-12.67,23.0203670692,8.6035,-0.23800000000000002,8.6067912865,19.22,-12.67,23.0203670692,131.39
2021-01-30 08:00:00,29.531,-16.125,33.646628152,8.681000000000001,-0.34500000000000003,8.6878527842,20.85,-15.78,26.1482485073,132.66,20.31,-12.01,23.5952579982,8.681000000000001,-0.34500000000000003,8.6878527842,20.31,-12.01,23.5952579982,132.05
2021-01-30 08:30:00,32.6,-16.3205,36.4570805229,8.79,-0.1405,8.791122809400001,23.81,-16.18,28.787297546,132.48,23.13,-12.36,26.2253026675,8.79,-0.1405,8.791122809400001,23.13,-12.36,26.2253026675,131.85
2021-01-30 09:00:00,36.875,-15.966,40.1830658487,9.155,-0.096,9.1555033177,27.72,-15.87,31.9414354718,132.2,26.89,-12.06,29.470590425,9.155,-0.096,9.1555033177,26.89,-12.06,29.470590425,131.6
2021-01-30 09:30:00,40.842,-16.6635,44.1105565171,10.422,-0.1135,10.4226180132,30.42,-16.55,34.6306064053,132.58,29.4,-12.7,32.0257708728,10.422,-0.1135,10.4226180132,29.4,-12.7,32.0257708728,132.31
2021-01-30 10:00:00,43.977,-16.5625,46.9924774326,11.757,-0.21250000000000002,11.7589202417,32.22,-16.35,36.1310240652,131.84,31.02,-12.5,33.4438394925,11.757,-0.21250000000000002,11.7589202417,31.02,-12.5,33.4438394925,131.63
2021-01-30 10:30:00,45.3175,-16.5455,48.2434386886,15.5575,-0.3755,15.5620309247,29.76,-16.17,33.8692559706,131.45,28.69,-12.37,31.2431272442,15.5575,-0.3755,15.5620309247,28.69,-12.37,31.2431272442,131.27
2021-01-30 11:00:00,45.221,-15.786,47.897146439,20.071,-0.606,20.0801463391,25.15,-15.18,29.3760940222,131.36,24.32,-11.46,26.8848284354,20.071,-0.606,20.0801463391,24.32,-11.46,26.8848284354,131.18
2021-01-30 11:30:00,46.9895,-15.636,49.5226978895,21.1795,-0.896,21.1984441941,25.81,-14.74,29.7224443813,130.4,24.83,-11.03,27.1696485071,21.1795,-0.896,21.1984441941,24.83,-11.03,27.1696485071,130.24
2021-01-30 12:00:00,47.169,-15.4845,49.6455869262,23.609,-1.1345,23.6362427482,23.56,-14.35,27.5861577607,130.26,22.61,-10.72,25.022599785,23.609,-1.1345,23.6362427482,22.61,-10.72,25.022599785,130.1
2021-01-30 12:30:00,47.758,-16.523,50.5354933982,22.458,-1.133,22.4865616091,25.3,-15.39,29.6132082017,131.1,24.24,-11.69,26.9115904398,22.458,-1.133,22.4865616091,24.24,-11.69,26.9115904398,130.93
2021-01-30 13:00:00,47.3415,-16.2895,50.0656112766,24.2715,-1.1195,24.2973042229,23.07,-15.17,27.6107551508,131.13,22.21,-11.44,24.9831483204,24.2715,-1.1195,24.2973042229,22.21,-11.44,24.9831483204,131.04
2021-01-30 13:30:00,47.752,-16.8925,50.6518514987,31.032,-1.7125,31.0792162104,16.72,-15.18,22.582975888900002,131.33,16.16,-11.49,19.8284063908,31.032,-1.7125,31.0792162104,16.16,-11.49,19.8284063908,131.28
2021-01-30 14:00:00,47.963,-17.6745,51.1159204089,35.603,-2.1245,35.666330190400004,12.36,-15.55,19.8638390046,131.52,12.01,-11.87,16.8860001184,35.603,-2.1245,35.666330190400004,12.01,-11.87,16.8860001184,131.47
2021-01-30 14:30:00,46.483,-17.5585,49.6887332426,29.083,-1.1885,29.10727437,17.4,-16.37,23.8901004602,131.66,16.81,-12.62,21.0200023787,29.083,-1.1885,29.10727437,16.81,-12.62,21.0200023787,131.63
2021-01-30 15:00:00,46.478,-18.223,49.9227624736,27.838,-1.2530000000000001,27.8661847586,18.64,-16.97,25.2077468251,131.98,18.0,-13.17,22.3035624957,27.838,-1.2530000000000001,27.8661847586,18.0,-13.17,22.3035624957,131.94
2021-01-30 15:30:00,48.7805,-18.554,52.189923321,23.3105,-0.844,23.3257742905,25.47,-17.71,31.0220083167,131.84,24.51,-13.84,28.147570055,23.3105,-0.844,23.3257742905,24.51,-13.84,28.147570055,131.79
2021-01-30 16:00:00,49.598,-18.165,52.8197768738,19.508,-0.655,19.5189930324,30.09,-17.51,34.8139081403,131.84,28.93,-13.62,31.9757611325,19.508,-0.655,19.5189930324,28.93,-13.62,31.9757611325,131.79
2021-01-30 16:30:00,49.9235,-17.2105,52.8067908748,11.2735,-0.24050000000000002,11.2760650273,38.65,-16.97,42.2114131486,131.79,37.06,-13.07,39.2971818328,11.2735,-0.24050000000000002,11.2760650273,37.06,-13.07,39.2971818328,131.74
2021-01-30 17:00:00,53.539,-16.1965,55.9352405309,8.959,-0.0165,8.9590151942,44.58,-16.18,47.4254024759,131.28,42.7,-12.31,44.4390155156,8.959,-0.0165,8.9590151942,42.7,-12.31,44.4390155156,131.24
2021-01-30 17:30:00,58.098,-14.5125,59.8831383634,7.438,0.5075000000000001,7.4552934382,50.66,-15.02,52.8397199084,130.76,48.44,-11.21,49.7201940865,7.438,0.5075000000000001,7.4552934382,48.44,-11.21,49.7201940865,130.72
2021-01-30 18:00:00,60.1155,-13.724,61.6621562731,6.3355,0.356,6.3454941691,53.78,-14.08,55.5925786414,130.53,51.37,-10.33,52.3983377599,6.3355,0.356,6.3454941691,51.37,-10.33,52.3983377599,130.5
2021-01-30 18:30:00,59.608,-14.044,61.2400816459,6.418,0.256,6.4231036112,53.19,-14.3,55.0787263832,130.8,50.89,-10.5,51.9619293329,6.418,0.256,6.4231036112,50.89,-10.5,51.9619293329,130.77
2021-01-30 19:00:00,59.0695,-15.121,60.9741787255,6.9895,0.249,6.9939338895,52.08,-15.37,54.3006749498,131.08,49.85,-11.49,51.1570386164,6.9895,0.249,6.9939338895,49.85,-11.49,51.1570386164,131.05
2021-01-30 19:30:00,56.943,-15.655,59.0557725714,6.083,0.355,6.0933499817,50.86,-16.01,53.3203497738,130.99,48.69,-12.11,50.1733813889,6.083,0.355,6.0933499817,48.69,-12.11,50.1733813889,130.97
2021-01-30 20:00:00,54.115,-15.6545,56.3337962084,5.085,0.2155,5.0895643478,49.03,-15.87,51.5344331491,130.64,46.94,-12.0,48.4495985535,5.085,0.2155,5.0895643478,46.94,-12.0,48.4495985535,130.62
2021-01-30 20:30:00,50.9985,-16.4465,53.584833344,5.1785,0.17350000000000002,5.181405649,45.82,-16.62,48.7411202169,131.09,43.91,-12.71,45.7124950096,5.1785,0.17350000000000002,5.181405649,43.91,-12.71,45.7124950096,131.07
2021-01-30 21:00:00,49.574,-17.1835,52.467648587,4.964,0.1365,4.9658763829,44.61,-17.32,47.8543049265,131.14,42.74,-13.39,44.788388004,4.964,0.1365,4.9658763829,42.74,-13.39,44.788388004,131.12
2021-01-30 21:30:00,47.2585,-17.9915,50.5673797472,3.5085,0.1985,3.5141107695000002,43.75,-18.19,47.3807830243,131.25,41.91,-14.21,44.2534992967,3.5085,0.1985,3.5141107695000002,41.91,-14.21,44.2534992967,131.24
2021-01-30 22:00:00,45.521,-18.365,49.0859925641,2.901,0.185,2.9068928429,42.62,-18.55,46.4818986273,131.09,40.85,-14.57,43.3705821958,2.901,0.185,2.9068928429,40.85,-14.57,43.3705821958,131.07
2021-01-30 22:30:00,43.8295,-19.1645,47.8362114982,2.3295,0.1955,2.3376891367,41.5,-19.36,45.7936633171,131.48,39.77,-15.33,42.6223157513,2.3295,0.1955,2.3376891367,39.77,-15.33,42.6223157513,131.46
2021-01-30 23:00:00,41.684,-20.095,46.2748839113,2.504,0.23500000000000001,2.5150031809,39.18,-20.33,44.1404723581,131.74,37.52,-16.28,40.8997408305,2.504,0.23500000000000001,2.5150031809,37.52,-16.28,40.8997408305,131.72
2021-01-30 23:30:00,39.3735,-20.8255,44.5418225099,3.8035,0.0145,3.8035276389,35.57,-20.84,41.2253623392,132.15,34.03,-16.8,37.951032924,3.8035,0.0145,3.8035276389,34.03,-16.8,37.951032924,132.13
2021-01-31 00:00:00,37.159,-20.5915,42.4829513246,4.019,0.0685,4.019583716,33.14,-20.66,39.0524672716,132.37,31.82,-16.6,35.8897255492,4.019,0.0685,4.019583716,31.82,-16.6,35.8897255492,132.34
2021-01-31 00:30:00,37.2755,-20.0205,42.311739748,2.5255,0.20950000000000002,2.5341745204,34.75,-20.23,40.209643122,132.4,33.43,-16.17,37.1353443501,2.5255,0.20950000000000002,2.5341745204,33.43,-16.17,37.1353443501,132.34
2021-01-31 01:00:00,42.3205,-19.761,46.7067644057,1.2905,0.379,1.3450023234000001,41.03,-20.14,45.7064601561,131.87,39.34,-16.08,42.4994352904,1.2905,0.379,1.3450023234000001,39.34,-16.08,42.4994352904,131.84
2021-01-31 01:30:00,46.3825,-21.076,50.9463843884,1.2025000000000001,0.34400000000000003,1.2507366829,45.18,-21.42,50.0004879976,131.99,43.29,-17.26,46.6039880268,1.2025000000000001,0.34400000000000003,1.2507366829,43.29,-17.26,46.6039880268,131.95
2021-01-31 02:00:00,44.945,-21.6035,49.8674667218,1.525,0.3065,1.5554958213,43.42,-21.91,48.6348074942,132.35,41.61,-17.72,45.225993632,1.525,0.3065,1.5554958213,41.61,-17.72,45.225993632,132.32
2021-01-31 02:30:00,43.923,-21.685,48.9843766317,1.383,0.255,1.4063121986,42.54,-21.94,47.8645505568,132.44,40.77,-17.76,44.4703328074,1.383,0.255,1.4063121986,40.77,-17.76,44.4703328074,132.4
2021-01-31 03:00:00,43.0175,-21.998,48.3158080782,1.2875,0.242,1.3100458961,41.73,-22.24,47.2864726957,132.59,39.99,-18.04,43.8707385395,1.2875,0.242,1.3100458961,39.99,-18.04,43.8707385395,132.55
2021-01-31 03:30:00,42.02,-22.1755,47.5124531071,0.99,0.2245,1.0151355821,41.03,-22.4,46.7463463813,132.85,39.35,-18.19,43.3508777304,0.99,0.2245,1.0151355821,39.35,-18.19,43.3508777304,132.81
2021-01-31 04:00:00,41.2735,-22.528,47.0214056175,2.3535,0.272,2.3691657287,38.92,-22.8,45.1066114888,132.52,37.36,-18.57,41.720672334,2.3535,0.272,2.3691657287,37.36,-18.57,41.720672334,132.49
2021-01-31 04:30:00,41.686,-22.8775,47.5510525882,4.346,0.0825,4.3467829771,37.34,-22.96,43.8342012588,132.46,35.81,-18.76,40.4263985534,4.346,0.0825,4.3467829771,35.81,-18.76,40.4263985534,132.43
2021-01-31 05:00:00,41.167,-22.8805,47.0981864752,5.827,-0.12050000000000001,5.8282458124000005,35.34,-22.76,42.0349045437,132.56,33.87,-18.6,38.6411296419,5.827,-0.12050000000000001,5.8282458124000005,33.87,-18.6,38.6411296419,132.53
2021-01-31 05:30:00,43.037,-22.694,48.6538899267,6.167,-0.734,6.2105269503,36.87,-21.96,42.9143157932,132.42,35.41,-17.78,39.6231813463,6.167,-0.734,6.2105269503,35.41,-17.78,39.6231813463,132.4
2021-01-31 06:00:00,42.843,-22.391,48.3412818407,7.153,-0.971,7.2186044358,35.69,-21.42,41.6244219179,132.39,34.3,-17.27,38.4023814366,7.153,-0.971,7.2186044358,34.3,-17.27,38.4023814366,132.37
2021-01-31 06:30:00,46.6945,-22.111,51.6650041251,7.2045,-1.271,7.3157543186,39.49,-20.84,44.6516035546,132.1,37.93,-16.71,41.4476657968,7.2045,-1.271,7.3157543186,37.93,-16.71,41.4476657968,132.07
2021-01-31 07:00:00,46.534,-21.3765,51.2090608023,7.664,-1.4665,7.8030454471,38.87,-19.91,43.6724741685,132.1,37.32,-15.85,40.5463302902,7.664,-1.4665,7.8030454471,37.32,-15.85,40.5463302902,132.07
2021-01-31 07:30:00,47.291,-21.0605,51.768555526,7.801,-1.4505,7.9347054923,39.49,-19.61,44.0909537207,131.69,37.86,-15.56,40.9327888129,7.801,-1.4505,7.9347054923,37.86,-15.56,40.9327888129,131.68
2021-01-31 08:00:00,46.9875,-21.2135,51.5542213451,7.8575,-1.5935000000000001,8.0174527439,39.13,-19.62,43.77329437,133.18,37.54,-15.53,40.6255153813,7.8575,-1.5935000000000001,8.0174527439,37.54,-15.53,40.6255153813,133.19
2021-01-31 08:30:00,51.0675,-20.7565,55.1246029328,7.8075,-1.4765000000000001,7.9458862627,43.26,-19.28,47.3618622945,132.58,41.47,-15.19,44.16443139,7.8075,-1.4765000000000001,7.9458862627,41.47,-15.19,44.16443139,132.64
2021-01-31 09:00:00,54.079,-20.39,57.7952449688,8.079,-1.27,8.178211357,46.0,-19.12,49.8154032404,132.45,44.06,-15.02,46.5498012885,8.079,-1.27,8.178211357,44.06,-15.02,46.5498012885,132.55
2021-01-31 09:30:00,57.4965,-19.602,60.7460773734,8.4465,-1.222,8.5344388363,49.05,-18.38,52.3805965984,131.87,47.02,-14.36,49.1639095272,8.4465,-1.222,8.5344388363,47.02,-14.36,49.1639095272,131.98
2021-01-31 10:00:00,60.9925,-18.57,63.7568032154,9.0525,-1.3,9.1453680216,51.94,-17.27,54.7358794576,131.57,49.64,-13.31,51.3934402429,9.0525,-1.3,9.1453680216,49.64,-13.31,51.3934402429,131.68
2021-01-31 10:30:00,64.622,-18.306,67.164816087,10.182,-1.336,10.2692755343,54.44,-16.97,57.0236310664,131.52,52.02,-13.03,53.6270575363,10.182,-1.336,10.2692755343,52.02,-13.03,53.6270575363,131.61
2021-01-31 11:00:00,66.913,-17.9765,69.285670389,10.493,-1.3165,10.5752645948,56.42,-16.66,58.8283265103,131.29,54.0,-12.68,55.4687515634,10.493,-1.3165,10.5752645948,54.0,-12.68,55.4687515634,131.31
2021-01-31 11:30:00,69.501,-17.6875,71.7163625489,10.951,-1.3175,11.029968597,58.55,-16.37,60.7953896278,131.38,56.03,-12.38,57.3814020393,10.951,-1.3175,11.029968597,56.03,-12.38,57.3814020393,131.34
2021-01-31 12:00:00,71.9485,-16.987,73.9266178129,11.4885,-1.327,11.564884835099999,60.46,-15.66,62.4551615161,131.12,57.84,-11.71,59.0134704962,11.4885,-1.327,11.564884835099999,57.84,-11.71,59.0134704962,131.0
2021-01-31 12:30:00,70.831,-15.661,72.5416947831,11.271,-1.331,11.3493172482,59.56,-14.33,61.2596318957,130.71,56.98,-10.46,57.9321327072,11.271,-1.331,11.3493172482,56.98,-10.46,57.9321327072,130.53
2021-01-31 13:00:00,70.029,-17.3215,72.1394150465,11.849,-1.3415,11.924698036,58.18,-15.98,60.3346732816,131.3,55.69,-12.02,56.9724187656,11.849,-1.3415,11.924698036,55.69,-12.02,56.9724187656,131.03
2021-01-31 13:30:00,70.387,-19.3975,73.0109086045,13.067,-1.4375,13.1458318584,57.32,-17.96,60.0678283276,132.11,54.87,-13.88,56.5983330143,13.067,-1.4375,13.1458318584,54.87,-13.88,56.5983330143,131.79
2021-01-31 14:00:00,69.6795,-20.112,72.5239633794,14.5295,-1.512,14.6079606465,55.15,-18.6,58.202083296,132.21,52.81,-14.5,54.7644601909,14.5295,-1.512,14.6079606465,52.81,-14.5,54.7644601909,131.87
2021-01-31 14:30:00,69.0145,-20.76,72.0692639774,15.9345,-1.55,16.0097092494,53.08,-19.21,56.4491851137,132.39,50.83,-15.08,53.0197632963,15.9345,-1.55,16.0097092494,50.83,-15.08,53.0197632963,132.0
2021-01-31 15:00:00,67.52,-21.4895,70.8572438799,14.82,-1.5594999999999999,14.901826742,52.7,-19.93,56.3426561319,132.63,50.48,-15.77,52.8859461483,14.82,-1.5594999999999999,14.901826742,50.48,-15.77,52.8859461483,132.2
2021-01-31 15:30:00,65.3245,-21.203,68.6793819807,12.6045,-1.5030000000000001,12.6937949113,52.72,-19.7,56.2804442058,132.79,50.42,-15.59,52.7752261956,12.6045,-1.5030000000000001,12.6937949113,50.42,-15.59,52.7752261956,132.28
2021-01-31 16:00:00,64.4165,-20.756,67.6778915766,10.6065,-1.426,10.7019305852,53.81,-19.33,57.1766123516,132.68,51.46,-15.23,53.6664187365,10.6065,-1.426,10.7019305852,51.46,-15.23,53.6664187365,132.16
2021-01-31 16:30:00,66.0385,-20.222,69.065279021,9.9185,-1.262,9.9984641946,56.12,-18.96,59.2362726714,132.38,53.72,-14.85,55.7347369241,9.9185,-1.262,9.9984641946,53.72,-14.85,55.7347369241,131.86
2021-01-31 17:00:00,66.4135,-18.4585,68.9309016661,8.3735,-1.1285,8.4492020037,58.04,-17.33,60.5720273724,131.85,55.55,-13.29,57.1176557642,8.3735,-1.1285,8.4492020037,55.55,-13.29,57.1176557642,131.33
2021-01-31 17:30:00,69.2375,-16.8465,71.2575327141,7.9875,-1.0965,8.0624108367,61.25,-15.75,63.2425884986,131.43,58.61,-11.8,59.7860527213,7.9875,-1.0965,8.0624108367,58.61,-11.8,59.7860527213,130.92
2021-01-31 18:00:00,71.3625,-17.608,73.502707911,6.9325,-1.268,7.0475087974,64.43,-16.34,66.4696961028,131.92,61.64,-12.32,62.859144124,6.9325,-1.268,7.0475087974,61.64,-12.32,62.859144124,131.42
2021-01-31 18:30:00,72.318,-18.178,74.5676391473,6.398,-1.218,6.5129047283,65.92,-16.96,68.0667907279,131.98,63.07,-12.89,64.3737291137,6.398,-1.218,6.5129047283,63.07,-12.89,64.3737291137,131.48
2021-01-31 19:00:00,70.9845,-19.4755,73.6077057141,5.7245,-1.1655,5.8419423568,65.26,-18.31,67.779965329,132.39,62.44,-14.18,64.0298836482,5.7245,-1.1655,5.8419423568,62.44,-14.18,64.0298836482,131.89
2021-01-31 19:30:00,69.014,-20.0765,71.8748777269,4.994,-1.1665,5.1284264887,64.02,-18.91,66.7543893688,132.29,61.27,-14.75,63.0204363679,4.994,-1.1665,5.1284264887,61.27,-14.75,63.0204363679,131.83
2021-01-31 20:00:00,66.7045,-20.308,69.7273632389,4.9745,-1.088,5.0920913434,61.73,-19.22,64.6529295547,131.74,59.08,-15.08,60.9741978217,4.9745,-1.088,5.0920913434,59.08,-15.08,60.9741978217,131.4
2021-01-31 20:30:00,65.288,-20.714,68.4952023137,4.108,-1.054,4.2410588301,61.18,-19.66,64.2612480427,131.58,58.55,-15.5,60.5669257929,4.108,-1.054,4.2410588301,58.55,-15.5,60.5669257929,131.31
2021-01-31 21:00:00,63.452,-21.667,67.0493489379,3.212,-1.007,3.3661540369000003,60.24,-20.66,63.6843246019,131.89,57.57,-16.49,59.8850983134,3.212,-1.007,3.3661540369000003,57.57,-16.49,59.8850983134,131.67
2021-01-31 21:30:00,63.132,-22.5585,67.0412958276,2.432,-0.8785000000000001,2.5858047587,60.7,-21.68,64.4555071348,131.51,58.04,-17.49,60.6179981524,2.432,-0.8785000000000001,2.5858047587,58.04,-17.49,60.6179981524,131.33
2021-01-31 22:00:00,66.036,-23.996,70.2606668912,2.146,-0.906,2.3294102258000002,63.89,-23.09,67.9343815752,131.55,61.16,-18.76,63.9725191,2.146,-0.906,2.3294102258000002,61.16,-18.76,63.9725191,131.37
2021-01-31 22:30:00,65.0135,-25.0355,69.6672910518,2.0435,-0.9355,2.2474546714,62.97,-24.1,67.4242604705,131.86,60.29,-19.71,63.4300260129,2.0435,-0.9355,2.2474546714,60.29,-19.71,63.4300260129,131.69
2021-01-31 23:00:00,62.6925,-26.023,67.8789075137,2.0425,-0.923,2.2413690571,60.65,-25.1,65.6386509612,132.31,58.09,-20.66,61.6545513324,2.0425,-0.923,2.2413690571,58.09,-20.66,61.6545513324,132.15
