Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-31 23:30:00,60.7115,-26.7645,66.3492629386,1.8415,-0.9545,2.0741727267,58.87,-25.81,64.2793357153,132.61,56.4,-21.33,60.2986641643,1.8415,-0.9545,2.0741727267,56.4,-21.33,60.2986641643,132.45
2021-02-01 00:00:00,59.5225,-26.647,65.2149569903,1.6325,-0.907,1.8675398925,57.89,-25.74,63.3545554795,132.71,55.44,-21.26,59.3766048204,1.6325,-0.907,1.8675398925,55.44,-21.26,59.3766048204,132.55
2021-02-01 00:30:00,59.9585,-23.499,64.3989497061,1.3985,-0.759,1.5911892564999999,58.56,-22.74,62.8202292259,131.84,56.08,-18.44,59.0338885726,1.3985,-0.759,1.5911892564999999,56.08,-18.44,59.0338885726,131.68
2021-02-01 01:00:00,63.0965,-22.369,66.9443087443,0.9565,-0.719,1.1966007062,62.14,-21.65,65.8035113045,131.44,59.47,-17.39,61.9604147823,0.9565,-0.719,1.1966007062,59.47,-17.39,61.9604147823,131.29
2021-02-01 01:30:00,63.4515,-22.142,67.2038764972,0.9215000000000001,-0.682,1.1464232421,62.53,-21.46,66.1100030253,131.57,59.85,-17.22,62.2780129741,0.9215000000000001,-0.682,1.1464232421,59.85,-17.22,62.2780129741,131.41
2021-02-01 02:00:00,63.1225,-22.315,66.950797092,1.2425,-0.6950000000000001,1.4236682373,61.88,-21.62,65.5481410873,131.71,59.22,-17.37,61.7148709794,1.2425,-0.6950000000000001,1.4236682373,59.22,-17.37,61.7148709794,131.55
2021-02-01 02:30:00,62.3135,-22.733,66.3306985584,1.4935,-0.743,1.6681100833,60.82,-21.99,64.673275006,131.91,58.16,-17.74,60.8053714733,1.4935,-0.743,1.6681100833,58.16,-17.74,60.8053714733,131.76
2021-02-01 03:00:00,61.5145,-22.946,65.6547989583,1.4445000000000001,-0.756,1.6303730401,60.07,-22.19,64.037496828,131.95,57.4,-17.96,60.1441734501,1.4445000000000001,-0.756,1.6303730401,57.4,-17.96,60.1441734501,131.8
2021-02-01 03:30:00,61.6765,-23.2365,65.9084636788,1.5965,-0.7665000000000001,1.770969932,60.08,-22.47,64.1444253229,132.21,57.51,-18.18,60.3151100472,1.5965,-0.7665000000000001,1.770969932,57.51,-18.18,60.3151100472,132.06
2021-02-01 04:00:00,60.67,-23.376,65.0175843599,1.58,-0.766,1.7558917962,59.09,-22.61,63.2680029715,132.21,56.56,-18.31,59.4498923464,1.58,-0.766,1.7558917962,56.56,-18.31,59.4498923464,132.06
2021-02-01 04:30:00,60.8205,-23.282,65.1243790316,1.7005,-0.772,1.8675342701000002,59.12,-22.51,63.2603706913,132.31,56.59,-18.21,59.4477266176,1.7005,-0.772,1.8675342701000002,56.59,-18.21,59.4477266176,132.16
2021-02-01 05:00:00,60.268,-23.333,64.6270896219,1.528,-0.763,1.7079089554,58.74,-22.57,62.9268821729,132.37,56.23,-18.27,59.1236483989,1.528,-0.763,1.7079089554,56.23,-18.27,59.1236483989,132.23
2021-02-01 05:30:00,61.555,-22.6445,65.5880431577,1.095,-0.6145,1.25564137,60.46,-22.03,64.3485236816,132.19,57.86,-17.75,60.5214185227,1.095,-0.6145,1.25564137,57.86,-17.75,60.5214185227,132.06
2021-02-01 06:00:00,62.851,-22.2235,66.6643244416,1.241,-0.6035,1.3799613219,61.61,-21.62,65.293311296,131.99,58.94,-17.36,61.4434146187,1.241,-0.6035,1.3799613219,58.94,-17.36,61.4434146187,131.95
2021-02-01 06:30:00,66.94,-20.464,69.9981349466,0.98,-0.584,1.1408137447,65.96,-19.88,68.8907540966,131.08,63.12,-15.72,65.0480806788,0.98,-0.584,1.1408137447,63.12,-15.72,65.0480806788,131.07
2021-02-01 07:00:00,70.413,-19.2115,72.9867953896,0.883,-0.5615,1.0464087395,69.53,-18.65,71.9878003553,130.9,66.5,-14.53,68.0688688021,0.883,-0.5615,1.0464087395,66.5,-14.53,68.0688688021,130.9
2021-02-01 07:30:00,72.3015,-17.946,74.4954080347,0.9115000000000001,-0.596,1.0890584236,71.39,-17.35,73.4680515598,130.65,68.27,-13.29,69.551542039,0.9115000000000001,-0.596,1.0890584236,68.27,-13.29,69.551542039,130.66
2021-02-01 08:00:00,72.4805,-17.336,74.5248936682,0.7305,-0.506,0.8886316729,71.75,-16.83,73.6974314342,130.84,68.6,-12.8,69.78395231,0.7305,-0.506,0.8886316729,68.6,-12.8,69.78395231,130.85
2021-02-01 08:30:00,75.9365,-15.8805,77.5792647071,0.8865000000000001,-0.3405,0.9496433541,75.05,-15.54,76.6419865348,130.79,71.66,-11.58,72.5896135821,0.8865000000000001,-0.3405,0.9496433541,71.66,-11.58,72.5896135821,130.8
2021-02-01 09:00:00,76.0025,-15.5215,77.5712380235,1.8925,-0.3715,1.9286182878,74.11,-15.15,75.6426771076,130.82,70.8,-11.2,71.6804017846,1.8925,-0.3715,1.9286182878,70.8,-11.2,71.6804017846,130.84
2021-02-01 09:30:00,77.2175,-15.512,78.7601704559,4.8575,-0.532,4.8865458404,72.36,-14.98,73.8943164256,130.74,69.2,-11.02,70.0719658637,4.8575,-0.532,4.8865458404,69.2,-11.02,70.0719658637,130.76
2021-02-01 10:00:00,77.113,-16.0255,78.7605955999,5.583,-0.5255000000000001,5.607676814,71.53,-15.5,73.1901011066,132.53,68.42,-11.42,69.3665106518,5.583,-0.5255000000000001,5.607676814,68.42,-11.42,69.3665106518,132.54
2021-02-01 10:30:00,78.099,-16.841,79.8941367185,8.999,-0.6910000000000001,9.0254906792,69.1,-16.15,70.962190637,133.45,66.1,-12.06,67.1911720392,8.999,-0.6910000000000001,9.0254906792,66.1,-12.06,67.1911720392,133.47
2021-02-01 11:00:00,77.952,-16.9845,79.7808720449,10.272,-0.7745000000000001,10.3011569375,67.68,-16.21,69.5941556454,133.73,64.75,-12.09,65.8690412865,10.272,-0.7745000000000001,10.3011569375,64.75,-12.09,65.8690412865,133.75
2021-02-01 11:30:00,78.5035,-17.1785,80.3610625521,12.0535,-0.9385,12.0899811621,66.45,-16.24,68.4057022477,133.73,63.58,-12.12,64.7248854769,12.0535,-0.9385,12.0899811621,63.58,-12.12,64.7248854769,133.75
2021-02-01 12:00:00,79.195,-17.766,81.1632846859,12.665,-1.006,12.7048912235,66.53,-16.76,68.6085891124,133.73,63.65,-12.63,64.8909808833,12.665,-1.006,12.7048912235,63.65,-12.63,64.8909808833,133.75
2021-02-01 12:30:00,81.9405,-16.2115,83.5287870886,12.1805,-0.7615000000000001,12.2042804991,69.76,-15.45,71.4504030779,132.5,66.74,-11.4,67.7066289221,12.1805,-0.7615000000000001,12.2042804991,66.74,-11.4,67.7066289221,132.52
2021-02-01 13:00:00,81.6575,-16.4925,83.3063614768,13.5575,-0.8825000000000001,13.5861919794,68.1,-15.61,69.8661727877,132.33,65.14,-11.58,66.1612877746,13.5575,-0.8825000000000001,13.5861919794,65.14,-11.58,66.1612877746,132.34
2021-02-01 13:30:00,82.1975,-16.8945,83.915750229,14.2775,-1.0145,14.3134977032,67.92,-15.88,69.7517082228,132.13,64.98,-11.84,66.0498750945,14.2775,-1.0145,14.3134977032,64.98,-11.84,66.0498750945,132.13
2021-02-01 14:00:00,81.5455,-16.5815,83.214269885,12.2455,-0.8515,12.2750691444,69.3,-15.73,71.062809542,131.75,66.22,-11.75,67.2543745789,12.2455,-0.8515,12.2750691444,66.22,-11.75,67.2543745789,131.76
2021-02-01 14:30:00,80.8435,-16.1045,82.4319501923,9.4335,-0.6445000000000001,9.4554906007,71.41,-15.46,73.0643531416,131.64,68.22,-11.5,69.1825006776,9.4335,-0.6445000000000001,9.4554906007,68.22,-11.5,69.1825006776,131.65
2021-02-01 15:00:00,81.5925,-16.0325,83.1527336442,8.0225,-0.4525,8.0352512406,73.57,-15.58,75.2016043712,131.92,70.37,-11.54,71.3099467115,8.0225,-0.4525,8.0352512406,70.37,-11.54,71.3099467115,131.93
2021-02-01 15:30:00,83.3545,-15.3715,84.7599886886,6.5245,-0.4515,6.5401034013,76.83,-14.92,78.2652879634,131.6,73.48,-10.91,74.2855201234,6.5245,-0.4515,6.5401034013,73.48,-10.91,74.2855201234,131.62
2021-02-01 16:00:00,82.6615,-15.205,84.0482933036,4.1115,-0.355,4.1267974569,78.55,-14.85,79.9413847766,131.6,75.12,-10.84,75.8980895675,4.1115,-0.355,4.1267974569,75.12,-10.84,75.8980895675,131.65
2021-02-01 16:30:00,81.519,-14.652,82.8252888012,3.849,-0.292,3.8600602327,77.67,-14.36,78.9863184355,131.71,74.31,-10.38,75.0314634004,3.849,-0.292,3.8600602327,74.31,-10.38,75.0314634004,131.75
2021-02-01 17:00:00,78.875,-14.378,80.1747622946,3.825,-0.11800000000000001,3.8268196979,75.05,-14.26,76.3927359112,131.85,71.77,-10.28,72.5024916813,3.825,-0.11800000000000001,3.8268196979,71.77,-10.28,72.5024916813,131.89
2021-02-01 17:30:00,80.8215,-13.3415,81.9152640507,4.0715,-0.0315,4.0716218513,76.75,-13.31,77.8955621329,131.31,73.38,-9.4,73.9796215184,4.0715,-0.0315,4.0716218513,73.38,-9.4,73.9796215184,131.37
2021-02-01 18:00:00,82.3955,-13.349,83.4698401894,4.9855,-0.219,4.990307731,77.41,-13.13,78.5156353856,131.31,74.01,-9.22,74.5820923547,4.9855,-0.219,4.990307731,74.01,-9.22,74.5820923547,131.37
2021-02-01 18:30:00,81.6305,-13.566,82.7500748414,5.8004999999999995,-0.326,5.8096537117,75.83,-13.24,76.9771816839,131.34,72.51,-9.33,73.1077902826,5.8004999999999995,-0.326,5.8096537117,72.51,-9.33,73.1077902826,131.42
2021-02-01 19:00:00,79.0715,-13.893,80.2827351381,5.3715,-0.273,5.3784329735,73.7,-13.62,74.9479446016,131.29,70.49,-9.7,71.1542697243,5.3715,-0.273,5.3784329735,70.49,-9.7,71.1542697243,131.37
2021-02-01 19:30:00,78.5265,-15.0155,79.949211644,5.5865,-0.6355000000000001,5.6225299021,72.94,-14.38,74.3439842892,131.47,69.73,-10.44,70.5072088513,5.5865,-0.6355000000000001,5.6225299021,69.73,-10.44,70.5072088513,131.57
2021-02-01 20:00:00,75.4515,-15.554,77.0380150851,6.2815,-0.804,6.3327449222,69.17,-14.75,70.7251822196,131.06,66.07,-10.87,66.9582093548,6.2815,-0.804,6.3327449222,66.07,-10.87,66.9582093548,131.32
2021-02-01 20:30:00,74.7695,-16.253,76.5156071612,5.5295,-0.8230000000000001,5.5904113668,69.24,-15.43,70.9384416237,130.88,66.2,-11.48,67.1880227422,5.5295,-0.8230000000000001,5.5904113668,66.2,-11.48,67.1880227422,130.99
2021-02-01 21:00:00,72.45,-17.128,74.4471012465,7.29,-0.9480000000000001,7.3513810947,65.16,-16.18,67.1387965337,131.45,62.36,-12.16,63.5345197511,7.29,-0.9480000000000001,7.3513810947,62.36,-12.16,63.5345197511,131.29
2021-02-01 21:30:00,71.8505,-17.7465,74.0096791812,6.9105,-1.0065,6.9834126686,64.94,-16.74,67.062889887,131.67,62.15,-12.7,63.4343164226,6.9105,-1.0065,6.9834126686,62.15,-12.7,63.4343164226,131.34
2021-02-01 22:00:00,68.377,-17.9965,70.705644338,7.977,-1.0465,8.045352152,60.4,-16.95,62.7332647006,131.67,57.82,-12.91,59.2437380657,7.977,-1.0465,8.045352152,57.82,-12.91,59.2437380657,131.34
2021-02-01 22:30:00,65.31,-18.915,67.9939212357,7.53,-0.985,7.5941507096,57.78,-17.93,60.49804377,131.25,55.32,-13.89,57.0371326418,7.53,-0.985,7.5941507096,55.32,-13.89,57.0371326418,130.88
2021-02-01 23:00:00,61.223,-17.8755,63.7792225513,8.213,-1.0755,8.2831195361,53.01,-16.8,55.6084534941,131.59,50.77,-12.27,52.2316551528,8.213,-1.0755,8.2831195361,50.77,-12.27,52.2316551528,131.21
2021-02-01 23:30:00,52.721,-15.1535,54.8555594562,8.381,-1.1435,8.4586496115,44.34,-14.01,46.5007064462,133.43,42.52,-9.84,43.6437395281,8.381,-1.1435,8.4586496115,42.52,-9.84,43.6437395281,133.04
2021-02-02 00:00:00,49.0925,-15.039,51.3443772701,8.7925,-1.029,8.8525079638,40.3,-14.01,42.6657954338,133.43,38.68,-9.89,39.9243597319,8.7925,-1.029,8.8525079638,38.68,-9.89,39.9243597319,133.04
2021-02-02 00:30:00,49.393,-14.682,51.5289197733,7.443,-0.922,7.4998888658,41.95,-13.76,44.1490668078,132.79,40.28,-9.67,41.4244770637,7.443,-0.922,7.4998888658,40.28,-9.67,41.4244770637,132.37
2021-02-02 01:00:00,54.6765,-14.216,56.4943741292,4.6065000000000005,-0.926,4.698650684,50.07,-13.29,51.8037546902,133.46,48.05,-9.14,48.9115742948,4.6065000000000005,-0.926,4.698650684,48.05,-9.14,48.9115742948,133.08
2021-02-02 01:30:00,58.521,-15.1555,60.4516056135,7.211,-1.0855,7.2922445961,51.31,-14.07,53.2041445754,134.09,49.19,-9.89,50.1743779234,7.211,-1.0855,7.2922445961,49.19,-9.89,50.1743779234,133.66
2021-02-02 02:00:00,60.3245,-15.7785,62.3538800918,8.3545,-1.3885,8.4690969117,51.97,-14.39,53.9254392657,134.29,49.77,-10.19,50.8024507283,8.3545,-1.3885,8.4690969117,49.77,-10.19,50.8024507283,133.89
2021-02-02 02:30:00,60.005,-16.4995,62.2320940131,8.495,-1.3495,8.6015216822,51.51,-15.15,53.6917367944,134.57,49.42,-10.88,50.6034662844,8.495,-1.3495,8.6015216822,49.42,-10.88,50.6034662844,134.4
2021-02-02 03:00:00,60.9605,-20.024,64.1649681388,8.2505,-1.284,8.3498147435,52.71,-18.74,55.9422175106,132.39,50.47,-14.12,52.4079698138,8.2505,-1.284,8.3498147435,50.47,-14.12,52.4079698138,132.25
2021-02-02 03:30:00,57.738,-20.571,61.293088395,8.218,-1.191,8.3038548277,49.52,-19.38,53.177201882,132.16,47.39,-15.3,49.7986154426,8.218,-1.191,8.3038548277,47.39,-15.3,49.7986154426,132.02
2021-02-02 04:00:00,52.8245,-20.099,56.5190021254,8.4845,-1.299,8.5833642152,44.34,-18.8,48.1609343763,132.72,42.46,-14.73,44.9424576542,8.4845,-1.299,8.5833642152,42.46,-14.73,44.9424576542,132.6
2021-02-02 04:30:00,49.088,-19.5665,52.8439179684,7.7780000000000005,-1.1765,7.8664754655,41.31,-18.39,45.2184497744,132.66,39.63,-14.37,42.1548787212,7.7780000000000005,-1.1765,7.8664754655,39.63,-14.37,42.1548787212,132.55
2021-02-02 05:00:00,43.126,-18.7875,47.0406423452,6.396,-1.0875,6.4877940974,36.73,-17.7,40.7723300781,133.09,35.27,-13.73,37.8481941445,6.396,-1.0875,6.4877940974,35.27,-13.73,37.8481941445,132.97
2021-02-02 05:30:00,42.179,-18.4355,46.0318987361,6.219,-0.6155,6.2493840697,35.96,-17.82,40.1332032113,132.81,34.55,-13.85,37.2226409595,6.219,-0.6155,6.2493840697,34.55,-13.85,37.2226409595,132.67
2021-02-02 06:00:00,41.363,-17.75,45.0106683909,5.953,-0.53,5.9765465781,35.41,-17.22,39.3750746031,132.68,34.02,-13.3,36.527392461,5.953,-0.53,5.9765465781,34.02,-13.3,36.527392461,132.57
2021-02-02 06:30:00,45.228,-16.7505,48.2301900706,6.218,-0.5405,6.2414472881,39.01,-16.21,42.2438658269,131.99,37.46,-12.35,39.4433023465,6.218,-0.5405,6.2414472881,37.46,-12.35,39.4433023465,132.08
2021-02-02 07:00:00,51.154,-16.0805,53.6219562889,6.904,-0.6705,6.9364822677,44.25,-15.41,46.8564894118,131.2,42.41,-11.58,43.9625351862,6.904,-0.6705,6.9364822677,42.41,-11.58,43.9625351862,131.31
2021-02-02 07:30:00,54.663,-15.7905,56.8980092732,6.813,-0.7005,6.848917378,47.85,-15.09,50.1730066869,130.95,45.79,-11.28,47.1589069,6.813,-0.7005,6.848917378,45.79,-11.28,47.1589069,131.08
2021-02-02 08:00:00,56.875,-15.189,58.8682541443,7.015,-0.6990000000000001,7.0497394278,49.86,-14.49,51.9228244609,130.82,47.64,-10.73,48.8334158134,7.015,-0.6990000000000001,7.0497394278,47.64,-10.73,48.8334158134,130.97
2021-02-02 08:30:00,61.3745,-14.7895,63.1312803648,7.4245,-0.6695,7.4546247726,53.95,-14.12,55.7671668637,131.22,51.58,-10.31,52.6003089345,7.4245,-0.6695,7.4546247726,51.58,-10.31,52.6003089345,131.4
2021-02-02 09:00:00,63.72,-14.733,65.40106795,9.71,-0.8230000000000001,9.7448154934,54.01,-13.91,55.7724681182,131.62,51.69,-10.08,52.6636734381,9.71,-0.8230000000000001,9.7448154934,51.69,-10.08,52.6636734381,131.83
2021-02-02 09:30:00,65.9925,-14.718,67.6138268422,12.0925,-1.6480000000000001,12.2042804069,53.9,-13.07,55.4620131261,132.13,51.58,-9.26,52.4046181171,12.0925,-1.6480000000000001,12.2042804069,51.58,-9.26,52.4046181171,132.35
2021-02-02 10:00:00,65.323,-14.8275,66.9846929175,16.053,-1.9375,16.1694995362,49.27,-12.89,50.9282338198,132.36,47.18,-9.11,48.0514776048,16.053,-1.9375,16.1694995362,47.18,-9.11,48.0514776048,132.58
2021-02-02 10:30:00,65.582,-15.0005,67.2756547664,20.162,-1.8905,20.250437878,45.42,-13.11,47.274184287,132.12,43.51,-9.33,44.4990898783,20.162,-1.8905,20.250437878,43.51,-9.33,44.4990898783,132.35
2021-02-02 11:00:00,67.177,-15.5015,68.9423370017,29.287,-2.4115,29.386114089,37.89,-13.09,40.0874070002,132.06,36.34,-9.36,37.5260602782,29.287,-2.4115,29.386114089,36.34,-9.36,37.5260602782,132.28
2021-02-02 11:30:00,66.319,-15.361,68.0747389418,28.829,-2.491,28.9364186105,37.49,-12.87,39.6375705613,132.06,35.95,-9.14,37.0936935341,28.829,-2.491,28.9364186105,35.95,-9.14,37.0936935341,132.28
2021-02-02 12:00:00,63.685,-14.9085,65.4067473373,21.715,-2.0185,21.8086122266,41.97,-12.89,43.9048175033,132.06,40.22,-9.16,41.2498969696,21.715,-2.0185,21.8086122266,40.22,-9.16,41.2498969696,132.28
2021-02-02 12:30:00,64.3265,-14.2515,65.8862948913,15.2265,-1.5815000000000001,15.3084109071,49.1,-12.67,50.7083711038,131.95,47.02,-8.9,47.8548889874,15.2265,-1.5815000000000001,15.3084109071,47.02,-8.9,47.8548889874,132.19
2021-02-02 13:00:00,65.1185,-13.8165,66.5681208575,15.7285,-1.6665,15.8165399029,49.39,-12.15,50.8625068199,132.11,47.28,-8.41,48.0221459329,15.7285,-1.6665,15.8165399029,47.28,-8.41,48.0221459329,132.41
2021-02-02 13:30:00,66.1,-14.062,67.5792116261,12.26,-1.512,12.3528840357,53.84,-12.55,55.2833437845,132.3,51.53,-8.74,52.2659401523,12.26,-1.512,12.3528840357,51.53,-8.74,52.2659401523,132.62
2021-02-02 14:00:00,65.813,-14.068,67.2997740932,14.233,-1.5779999999999998,14.320208553,51.58,-12.49,53.0706745765,132.7,49.29,-8.74,50.0588823287,14.233,-1.5779999999999998,14.320208553,49.29,-8.74,50.0588823287,132.85
2021-02-02 14:30:00,61.2865,-13.3945,62.7331468404,15.2965,-1.5045000000000002,15.3703100977,45.99,-11.89,47.5021283734,131.61,43.99,-8.23,44.7532456924,15.2965,-1.5045000000000002,15.3703100977,43.99,-8.23,44.7532456924,131.44
2021-02-02 15:00:00,60.6315,-14.5355,62.3494952065,13.3715,-1.2055,13.4257306133,47.26,-13.33,49.1039356875,131.7,45.3,-9.55,46.2957071444,13.3715,-1.2055,13.4257306133,45.3,-9.55,46.2957071444,131.44
2021-02-02 15:30:00,59.2195,-15.013,61.092874783,14.7095,-1.2530000000000001,14.7627707172,44.51,-13.76,46.5883858918,132.09,42.75,-9.97,43.8971912541,14.7095,-1.2530000000000001,14.7627707172,42.75,-9.97,43.8971912541,131.81
2021-02-02 16:00:00,59.682,-15.3035,61.6128090274,15.072,-1.2535,15.1240353825,44.61,-14.05,46.7702319857,131.94,42.84,-10.26,44.0514835164,15.072,-1.2535,15.1240353825,42.84,-10.26,44.0514835164,131.86
2021-02-02 16:30:00,60.1965,-15.438,62.1445931377,11.5465,-1.058,11.5948706871,48.65,-14.38,50.7307293462,130.93,46.66,-10.57,47.8422459757,11.5465,-1.058,11.5948706871,46.66,-10.57,47.8422459757,130.94
2021-02-02 17:00:00,60.849,-14.435,62.5377488082,9.169,-0.855,9.208777660500001,51.68,-13.58,53.4344345904,130.67,49.49,-9.8,50.4509672851,9.169,-0.855,9.208777660500001,49.49,-9.8,50.4509672851,130.71
2021-02-02 17:30:00,64.819,-14.134,66.3420885788,9.039,-0.854,9.079253108,55.78,-13.28,57.3390512653,130.67,53.37,-9.48,54.2054176259,9.039,-0.854,9.079253108,53.37,-9.48,54.2054176259,130.71
2021-02-02 18:00:00,68.252,-14.108,69.6948431952,8.492,-1.038,8.555203562700001,59.76,-13.07,61.1725632943,130.82,57.18,-9.26,57.9249514458,8.492,-1.038,8.555203562700001,57.18,-9.26,57.9249514458,130.86
2021-02-02 18:30:00,70.5445,-15.31,72.1867202486,8.0045,-1.08,8.0770304104,62.54,-14.23,64.1384790902,131.26,59.83,-10.33,60.71521885,8.0045,-1.08,8.0770304104,59.83,-10.33,60.71521885,131.34
2021-02-02 19:00:00,69.2205,-16.333,71.121336526,8.0505,-1.043,8.1177829024,61.17,-15.29,63.0519864873,131.3,58.53,-11.35,59.6203270706,8.0505,-1.043,8.1177829024,58.53,-11.35,59.6203270706,131.37
2021-02-02 19:30:00,63.848,-16.62,65.9756887346,8.738,-1.12,8.8094860236,55.11,-15.5,57.2482497549,130.98,52.76,-11.58,54.0158680389,8.738,-1.12,8.8094860236,52.76,-11.58,54.0158680389,131.07
2021-02-02 20:00:00,60.4125,-16.985,62.7547638132,9.1225,-1.465,9.2393847874,51.29,-15.52,53.5867007755,131.16,49.07,-11.66,50.4363014108,9.1225,-1.465,9.2393847874,49.07,-11.66,50.4363014108,131.3
2021-02-02 20:30:00,59.2995,-18.0025,61.9719348294,8.5795,-1.4825,8.7066426652,50.72,-16.52,53.3425608684,131.0,48.5,-12.65,50.1225747543,8.5795,-1.4825,8.7066426652,48.5,-12.65,50.1225747543,131.21
2021-02-02 21:00:00,56.108,-18.6065,59.1126848168,9.028,-1.6065,9.169821495,47.08,-17.0,50.0552334926,131.34,45.17,-13.06,47.0201286685,9.028,-1.6065,9.169821495,45.17,-13.06,47.0201286685,131.56
2021-02-02 21:30:00,53.2025,-19.8845,56.7970012105,9.1225,-1.6844999999999999,9.276720676,44.08,-18.2,47.6894789236,131.95,42.35,-14.19,44.6640638545,9.1225,-1.6844999999999999,9.276720676,42.35,-14.19,44.6640638545,132.18
2021-02-02 22:00:00,48.9775,-20.1205,52.9493156377,8.9475,-1.6905000000000001,9.1057974115,40.03,-18.43,44.068875638,132.31,38.51,-14.42,41.1212414696,8.9475,-1.6905000000000001,9.1057974115,38.51,-14.42,41.1212414696,132.54
2021-02-02 22:30:00,44.767,-20.197,49.1121481713,8.747,-1.677,8.9063088875,36.02,-18.52,40.5022320373,132.6,34.65,-14.5,37.5615827675,8.747,-1.677,8.9063088875,34.65,-14.5,37.5615827675,132.84
2021-02-02 23:00:00,38.966,-19.9475,43.775014703,8.436,-1.5275,8.5731763221,30.53,-18.42,35.6563781111,132.52,29.43,-14.47,32.7949050921,8.436,-1.5275,8.5731763221,29.43,-14.47,32.7949050921,132.76
2021-02-02 23:30:00,33.274,-19.585,38.6099896529,7.814,-1.415,7.9410843718,25.46,-18.17,31.2787547706,131.99,24.66,-14.28,28.4962102744,7.814,-1.415,7.9410843718,24.66,-14.28,28.4962102744,132.24
2021-02-03 00:00:00,32.2745,-20.224,38.0874457827,7.1545,-1.294,7.2705781235,25.12,-18.93,31.4540824059,131.63,24.34,-15.04,28.6118367114,7.1545,-1.294,7.2705781235,24.34,-15.04,28.6118367114,131.88
2021-02-03 00:30:00,34.3875,-20.4135,39.9901380155,6.8875,-1.2235,6.9953276192,27.5,-19.19,33.5336562277,130.77,26.6,-15.29,30.6813314574,6.8875,-1.2235,6.9953276192,26.6,-15.29,30.6813314574,131.02
2021-02-03 01:00:00,39.272,-19.919,44.0347197675,6.572,-1.189,6.6786903656,32.7,-18.73,37.6842526793,130.68,31.58,-14.85,34.8972620703,6.572,-1.189,6.6786903656,31.58,-14.85,34.8972620703,130.88
2021-02-03 01:30:00,40.9585,-20.793,45.9341656205,5.7385,-1.193,5.8611970834000005,35.22,-19.6,40.3064312486,131.77,33.96,-15.6,37.3716684134,5.7385,-1.193,5.8611970834000005,33.96,-15.6,37.3716684134,131.93
2021-02-03 02:00:00,40.5455,-21.5855,45.9333362657,5.0855,-1.0955,5.2021563318,35.46,-20.49,40.9542635143,132.09,34.15,-16.48,37.9185033987,5.0855,-1.0955,5.2021563318,34.15,-16.48,37.9185033987,132.24
2021-02-03 02:30:00,41.371,-22.2295,46.964990272,4.221,-0.9795,4.3331583458,37.15,-21.25,42.798189214,131.92,35.73,-17.22,39.6630974585,4.221,-0.9795,4.3331583458,35.73,-17.22,39.6630974585,132.07
2021-02-03 03:00:00,43.4235,-22.805,49.0476133696,4.6235,-0.995,4.7293527306000005,38.8,-21.81,44.5097303968,132.15,37.39,-17.67,41.3550601499,4.6235,-0.995,4.7293527306000005,37.39,-17.67,41.3550601499,132.3
2021-02-03 03:30:00,43.259,-22.873,48.933783933,3.169,-0.873,3.2870488284,40.09,-22.0,45.7297288424,132.15,38.63,-17.87,42.5630567511,3.169,-0.873,3.2870488284,38.63,-17.87,42.5630567511,132.3
2021-02-03 04:00:00,42.4165,-21.8275,47.7032412788,2.2665,-0.9075000000000001,2.4414296017,40.15,-20.92,45.2732691552,132.58,38.68,-16.8,42.1708714636,2.2665,-0.9075000000000001,2.4414296017,38.68,-16.8,42.1708714636,132.73
2021-02-03 04:30:00,42.3915,-21.3165,47.4492617909,1.5115,-0.8465,1.7323955957,40.88,-20.47,45.7186537422,132.35,39.38,-16.39,42.6546187417,1.5115,-0.8465,1.7323955957,39.38,-16.39,42.6546187417,132.5
2021-02-03 05:00:00,45.2365,-22.0295,50.315403233,1.5265,-0.8695,1.7567676283,43.71,-21.16,48.5624309523,132.15,42.09,-17.02,45.4009746591,1.5265,-0.8695,1.7567676283,42.09,-17.02,45.4009746591,132.3
2021-02-03 05:30:00,47.6915,-21.686,52.390474022,1.4415,-0.966,1.7352458759,46.25,-20.72,50.6791959289,131.47,44.5,-16.64,47.5093632877,1.4415,-0.966,1.7352458759,44.5,-16.64,47.5093632877,131.61
2021-02-03 06:00:00,48.2185,-20.9965,52.5916034601,1.4885000000000002,-0.9865,1.7857252028000001,46.73,-20.01,50.8339748593,130.77,44.96,-15.99,47.7187772266,1.4885000000000002,-0.9865,1.7857252028000001,44.96,-15.99,47.7187772266,130.92
2021-02-03 06:30:00,51.616,-19.519,55.1833563405,1.006,-1.019,1.431920738,50.61,-18.5,53.885267931,130.77,48.66,-14.51,50.7773148168,1.006,-1.019,1.431920738,48.66,-14.51,50.7773148168,130.92
2021-02-03 07:00:00,55.461,-18.282,58.3965242544,0.761,-1.052,1.2983932378,54.7,-17.23,57.3494803813,131.29,52.54,-13.26,54.1874450403,0.761,-1.052,1.2983932378,52.54,-13.26,54.1874450403,131.44
2021-02-03 07:30:00,62.74,-18.0195,65.2764121276,0.89,-1.0595,1.3837052612,61.85,-16.96,64.1331747226,131.24,59.27,-12.94,60.6661066824,0.89,-1.0595,1.3837052612,59.27,-12.94,60.6661066824,131.39
2021-02-03 08:00:00,68.3925,-17.516,70.5998888969,1.1325,-0.906,1.4503076398,67.26,-16.61,69.2805867469,130.21,64.3,-12.67,65.5363937061,1.1325,-0.906,1.4503076398,64.3,-12.67,65.5363937061,130.35
2021-02-03 08:30:00,70.9995,-16.69,72.9348003374,1.3295,-0.81,1.5568141347000002,69.67,-15.88,71.4568632113,130.38,66.58,-11.96,67.6456798325,1.3295,-0.81,1.5568141347000002,66.58,-11.96,67.6456798325,130.52
2021-02-03 09:00:00,72.4055,-16.438,74.2479917186,2.8055,-0.598,2.8685247515,69.6,-15.84,71.3797282147,130.82,66.6,-11.85,67.6460087514,2.8055,-0.598,2.8685247515,66.6,-11.85,67.6460087514,130.96
2021-02-03 09:30:00,73.3815,-16.881,75.2981586976,7.3915,-0.291,7.397226051,65.99,-16.59,68.043428779,130.89,63.14,-12.58,64.3810220484,7.3915,-0.291,7.397226051,63.14,-12.58,64.3810220484,131.03
2021-02-03 10:00:00,73.8245,-17.7915,75.9380950018,19.7645,-0.8815000000000001,19.7841477577,54.06,-16.91,56.6430198701,131.07,51.79,-12.94,53.3820915664,19.7645,-0.8815000000000001,19.7841477577,51.79,-12.94,53.3820915664,131.21
2021-02-03 10:30:00,72.02,-18.615,74.3868175485,23.63,-1.835,23.7011418501,48.39,-16.78,51.2167990019,131.33,46.38,-12.84,48.1245259717,23.63,-1.835,23.7011418501,46.38,-12.84,48.1245259717,131.45
2021-02-03 11:00:00,72.436,-18.8945,74.8597103003,33.886,-2.6945,33.9929599513,38.55,-16.2,41.815577241,131.38,37.0,-12.33,39.0003705111,33.886,-2.6945,33.9929599513,37.0,-12.33,39.0003705111,131.45
2021-02-03 11:30:00,69.438,-18.7185,71.9167441299,34.268,-2.9085,34.3912081243,35.17,-15.81,38.5601478213,131.66,33.77,-11.98,35.8320150145,34.268,-2.9085,34.3912081243,33.77,-11.98,35.8320150145,131.7
2021-02-03 12:00:00,68.701,-18.459,71.1376277507,37.141,-2.819,37.247827346,31.56,-15.64,35.2227653656,131.66,30.32,-11.83,32.5461410923,37.141,-2.819,37.247827346,30.32,-11.83,32.5461410923,131.7
2021-02-03 12:30:00,66.6985,-17.91,69.0612626749,32.1085,-3.22,32.2695548815,34.59,-14.69,37.5801037785,131.4,33.22,-10.92,34.9687689231,32.1085,-3.22,32.2695548815,33.22,-10.92,34.9687689231,131.39
2021-02-03 13:00:00,66.7175,-17.532,68.98257628019999,40.4375,-3.302,40.5720915193,26.28,-14.23,29.8853024077,131.4,25.28,-10.53,27.3853847882,40.4375,-3.302,40.5720915193,25.28,-10.53,27.3853847882,131.39
2021-02-03 13:30:00,67.241,-18.4475,69.7256218133,46.031,-3.9575,46.2008091623,21.21,-14.49,25.6870434266,131.64,20.44,-10.81,23.1224933777,46.031,-3.9575,46.2008091623,20.44,-10.81,23.1224933777,131.61
2021-02-03 14:00:00,65.046,-19.204,67.8216464855,41.356,-3.2640000000000002,41.4846047589,23.69,-15.94,28.5534533813,131.8,22.74,-12.21,25.810689646,41.356,-3.2640000000000002,41.4846047589,22.74,-12.21,25.810689646,131.76
2021-02-03 14:30:00,66.6175,-19.0405,69.285149538,37.7975,-3.1805,37.9310767907,28.82,-15.86,32.8957748047,131.63,27.67,-12.08,30.1919740991,37.7975,-3.1805,37.9310767907,27.67,-12.08,30.1919740991,131.59
2021-02-03 15:00:00,65.1665,-19.429,68.0011673668,37.0265,-2.819,37.1336567449,28.14,-16.61,32.6764701276,132.23,27.05,-12.76,29.9085288839,37.0265,-2.819,37.1336567449,27.05,-12.76,29.9085288839,132.18
2021-02-03 15:30:00,62.8455,-19.3055,65.7438909748,28.1655,-1.7255,28.2183050607,34.68,-17.58,38.8813425694,132.28,33.3,-13.64,35.9852692084,28.1655,-1.7255,28.2183050607,33.3,-13.64,35.9852692084,132.24
2021-02-03 16:00:00,61.8945,-18.7655,64.6766814277,18.8545,-0.8555,18.8738986566,43.04,-17.91,46.617697283300004,132.28,41.27,-13.92,43.5543258472,18.8545,-0.8555,18.8738986566,41.27,-13.92,43.5543258472,132.24
2021-02-03 16:30:00,64.725,-18.1645,67.2255508363,9.625,-0.2645,9.6286336128,55.1,-17.9,57.934618321,132.0,52.76,-13.86,54.5501347386,9.625,-0.2645,9.6286336128,52.76,-13.86,54.5501347386,131.95
2021-02-03 17:00:00,70.3485,-17.281,72.4399365906,7.5385,-0.591,7.5616309914,62.81,-16.69,64.9896314807,131.33,60.1,-12.68,61.423060816,7.5385,-0.591,7.5616309914,60.1,-12.68,61.423060816,131.29
2021-02-03 17:30:00,72.471,-15.7975,74.1728174418,5.321,-1.3275000000000001,5.4840949344,67.15,-14.47,68.6913633581,131.08,64.22,-10.56,65.0824246629,5.321,-1.3275000000000001,5.4840949344,64.22,-10.56,65.0824246629,131.05
2021-02-03 18:00:00,76.492,-14.7535,77.9018088766,4.482,-0.4635,4.5059023791,72.01,-14.29,73.4141961749,130.97,68.86,-10.37,69.6364595596,4.482,-0.4635,4.5059023791,68.86,-10.37,69.6364595596,130.98
2021-02-03 18:30:00,79.2525,-14.72,80.6079224162,4.2025,-0.46,4.227600531,75.05,-14.26,76.3927359112,130.97,71.76,-10.33,72.4996999994,4.2025,-0.46,4.227600531,71.76,-10.33,72.4996999994,130.98
2021-02-03 19:00:00,77.0895,-15.3895,78.6106081932,4.3395,-0.4295,4.3607029823,72.75,-14.96,74.272229669,131.05,69.58,-11.0,70.4441367326,4.3395,-0.4295,4.3607029823,69.58,-11.0,70.4441367326,131.07
2021-02-03 19:30:00,73.7595,-16.3965,75.559969908,4.2995,-0.5365,4.3328434659,69.46,-15.86,71.2476750498,131.21,66.41,-11.89,67.4659929149,4.2995,-0.5365,4.3328434659,66.41,-11.89,67.4659929149,131.24
2021-02-03 20:00:00,69.5295,-16.8585,71.5441150096,4.0495,-0.5485,4.0864780068,65.48,-16.31,67.4807120591,130.74,62.53,-12.39,63.7456900504,4.0495,-0.5485,4.0864780068,62.53,-12.39,63.7456900504,130.8
2021-02-03 20:30:00,68.224,-17.3305,70.3907693256,4.534,-0.6105,4.5749170758,63.69,-16.72,65.8481169055,130.6,60.87,-12.75,62.190991309,4.534,-0.6105,4.5749170758,60.87,-12.75,62.190991309,130.65
2021-02-03 21:00:00,64.7775,-18.26,67.3019472694,5.0475,-0.65,5.0891803122,59.73,-17.61,62.2718636304,131.15,57.15,-13.6,58.7459147516,5.0475,-0.65,5.0891803122,57.15,-13.6,58.7459147516,131.21
2021-02-03 21:30:00,62.9645,-18.863,65.7293011468,4.7145,-0.7030000000000001,4.7666255622,58.25,-18.16,61.0151464802,131.24,55.72,-14.12,57.4812386784,4.7145,-0.7030000000000001,4.7666255622,55.72,-14.12,57.4812386784,131.3
2021-02-03 22:00:00,59.5615,-19.743,62.7483731363,5.2715,-0.753,5.3250090376,54.29,-18.99,57.5154257569,131.63,51.98,-14.91,54.0761361416,5.2715,-0.753,5.3250090376,51.98,-14.91,54.0761361416,131.68
2021-02-03 22:30:00,57.441,-20.4845,60.9842866749,5.041,-0.7745000000000001,5.1001501203,52.4,-19.71,55.9843201263,131.83,50.18,-15.58,52.5430185657,5.041,-0.7745000000000001,5.1001501203,50.18,-15.58,52.5430185657,131.89
2021-02-03 23:00:00,53.787,-20.7705,57.6580873707,4.827,-0.7305,4.8819626432,48.96,-20.04,52.9025821676,131.97,46.9,-15.93,49.531554589,4.827,-0.7305,4.8819626432,46.9,-15.93,49.531554589,132.03
2021-02-03 23:30:00,50.6605,-21.681,55.1049183036,5.0005,-0.771,5.0595890396,45.66,-20.91,50.2201523295,132.61,43.84,-16.74,46.9273182699,5.0005,-0.771,5.0595890396,43.84,-16.74,46.9273182699,132.68
2021-02-04 00:00:00,48.8025,-22.0315,53.5450371043,4.8425,-0.7015,4.8930469546,43.96,-21.33,48.8615441835,132.25,42.28,-17.17,45.6334011443,4.8425,-0.7015,4.8930469546,42.28,-17.17,45.6334011443,132.31
2021-02-04 00:30:00,49.9785,-22.093,54.6438570312,4.9585,-0.733,5.0123857842,45.02,-21.36,49.8302117194,131.95,43.27,-17.2,46.5632140214,4.9585,-0.733,5.0123857842,43.27,-17.2,46.5632140214,132.02
2021-02-04 01:00:00,52.939,-21.378,57.0925267001,4.939,-0.718,4.9909162485,48.0,-20.66,52.2573975625,131.53,46.13,-16.54,49.0055966192,4.939,-0.718,4.9909162485,46.13,-16.54,49.0055966192,131.6
2021-02-04 01:30:00,52.436,-21.6255,56.720334504,6.196,-0.7855000000000001,6.2455925459,46.24,-20.84,50.7192586697,131.92,44.38,-16.75,47.4357133392,6.196,-0.7855000000000001,6.2455925459,44.38,-16.75,47.4357133392,131.98
2021-02-04 02:00:00,52.706,-21.8955,57.0730703244,6.586,-0.8455,6.6400501692,46.12,-21.05,50.6967148837,132.11,44.23,-16.95,47.3666063804,6.586,-0.8455,6.6400501692,44.23,-16.95,47.3666063804,132.17
2021-02-04 02:30:00,50.1445,-22.1635,54.8241882065,6.4045,-0.8435,6.4598074662,43.74,-21.32,48.6593259304,131.59,42.04,-17.2,45.4224790165,6.4045,-0.8435,6.4598074662,42.04,-17.2,45.4224790165,131.65
2021-02-04 03:00:00,49.029,-22.676,54.0189209167,5.299,-0.766,5.3540785388,43.73,-21.91,48.9117675003,131.62,42.04,-17.75,45.6335852197,5.299,-0.766,5.3540785388,42.04,-17.75,45.6335852197,131.69
2021-02-04 03:30:00,50.883,-22.8255,55.7681193806,5.073,-0.6855,5.1191053173,45.81,-22.14,50.879619692,131.48,44.04,-17.97,47.5651395457,5.073,-0.6855,5.1191053173,44.04,-17.97,47.5651395457,131.54
2021-02-04 04:00:00,50.7005,-23.5165,55.888876107,4.7205,-0.6665,4.767320264,45.98,-22.85,51.3447455929,132.04,44.19,-18.63,47.9565741062,4.7205,-0.6665,4.767320264,44.19,-18.63,47.9565741062,132.1
2021-02-04 04:30:00,50.2475,-23.0775,55.2936005565,3.8175,-0.5975,3.8639762551,46.43,-22.48,51.5858052181,131.84,44.63,-18.28,48.2285734809,3.8175,-0.5975,3.8639762551,44.63,-18.28,48.2285734809,131.91
2021-02-04 05:00:00,50.0215,-22.9935,55.0531697952,3.0715,-0.5935,3.1283149618,46.95,-22.4,52.0198279505,131.73,45.11,-18.19,48.6393688281,3.0715,-0.5935,3.1283149618,45.11,-18.19,48.6393688281,131.79
2021-02-04 05:30:00,51.146,-22.9385,56.0543316636,3.526,-0.5985,3.5764337335,47.62,-22.34,52.5998098856,131.62,45.77,-18.15,49.2373374585,3.526,-0.5985,3.5764337335,45.77,-18.15,49.2373374585,131.68
2021-02-04 06:00:00,52.171,-22.5105,56.820206364,3.511,-0.6105,3.56368226,48.66,-21.9,53.3610869455,131.3,46.74,-17.73,49.9898039604,3.511,-0.6105,3.56368226,46.74,-17.73,49.9898039604,131.36
2021-02-04 06:30:00,54.6755,-21.08,58.5984359881,2.9655,-0.54,3.0142644625,51.71,-20.54,55.6400548167,131.05,49.67,-16.43,52.3168596152,2.9655,-0.54,3.0142644625,49.67,-16.43,52.3168596152,131.11
2021-02-04 07:00:00,58.3515,-19.578,61.5483195242,3.1315,-0.558,3.180826347,55.22,-19.02,58.4038423394,132.04,52.96,-14.94,55.026949761,3.1315,-0.558,3.180826347,52.96,-14.94,55.026949761,132.1
2021-02-04 07:30:00,63.69,-18.6025,66.3511047855,2.51,-0.4625,2.5522551303,61.18,-18.14,63.8126319783,131.27,58.49,-14.12,60.1702127302,2.51,-0.4625,2.5522551303,58.49,-14.12,60.1702127302,131.33
2021-02-04 08:00:00,65.4805,-17.904,67.8840857363,2.0605,-0.294,2.0813688405,63.42,-17.61,65.8195145834,131.08,60.68,-13.59,62.1832011077,2.0605,-0.294,2.0813688405,60.68,-13.59,62.1832011077,131.14
2021-02-04 08:30:00,68.242,-17.725,70.5063556639,2.792,-0.23500000000000001,2.8018724097,65.45,-17.49,67.746605819,131.59,62.63,-13.42,64.0516455682,2.792,-0.23500000000000001,2.8018724097,62.63,-13.42,64.0516455682,131.65
2021-02-04 09:00:00,70.8275,-17.876,73.0485190285,5.7375,-0.386,5.7504697417,65.09,-17.49,67.3988738778,131.59,62.3,-13.43,63.7311140653,5.7375,-0.386,5.7504697417,62.3,-13.43,63.7311140653,131.65
2021-02-04 09:30:00,73.08,-17.6565,75.1827000862,8.35,-0.5665,8.3691948388,64.73,-17.09,66.9480470216,131.39,61.95,-13.06,63.311658484,8.35,-0.5665,8.3691948388,61.95,-13.06,63.311658484,131.45
2021-02-04 10:00:00,72.927,-17.599,75.020478071,7.087,-0.599,7.1122689769,65.84,-17.0,67.9993058788,131.43,63.01,-12.95,64.3269974428,7.087,-0.599,7.1122689769,63.01,-12.95,64.3269974428,131.49
2021-02-04 10:30:00,71.746,-17.985,73.9658619973,10.256,-0.855,10.2915771872,61.49,-17.13,63.8314734281,131.48,58.85,-13.1,60.2904013919,10.256,-0.855,10.2915771872,58.85,-13.1,60.2904013919,131.54
2021-02-04 11:00:00,72.265,-18.1875,74.5185572945,16.235,-1.4675,16.3011895655,56.03,-16.72,58.4715255488,131.48,53.64,-12.75,55.1344910197,16.235,-1.4675,16.3011895655,53.64,-12.75,55.1344910197,131.54
2021-02-04 11:30:00,72.669,-17.9715,74.8582552111,15.099,-1.2515,15.150777315,57.57,-16.72,59.9488390213,131.48,55.11,-12.72,56.5589117646,15.099,-1.2515,15.150777315,55.11,-12.72,56.5589117646,131.54
2021-02-04 12:00:00,72.789,-17.265,74.808547279,9.619,-0.865,9.6578147632,63.17,-16.4,65.2641471254,131.27,60.45,-12.42,61.7127126288,9.619,-0.865,9.6578147632,60.45,-12.42,61.7127126288,131.28
2021-02-04 12:30:00,75.207,-17.5415,77.2256244471,12.597,-1.2215,12.6560843569,62.61,-16.32,64.7020440172,131.19,59.9,-12.33,61.1558574464,12.597,-1.2215,12.6560843569,59.9,-12.33,61.1558574464,131.14
2021-02-04 13:00:00,75.992,-18.7485,78.2706223065,17.732,-2.1085,17.856920122200002,58.26,-16.64,60.5897450069,131.53,55.74,-12.68,57.164062137,17.732,-2.1085,17.856920122200002,55.74,-12.68,57.164062137,131.49
2021-02-04 13:30:00,75.9115,-19.837,78.4605786446,22.9015,-2.327,23.0194185689,53.01,-17.51,55.8270561646,131.93,50.67,-13.54,52.4478836561,22.9015,-2.327,23.0194185689,50.67,-13.54,52.4478836561,131.9
2021-02-04 14:00:00,74.568,-20.005,77.2048356581,18.068,-2.205,18.2020506812,56.5,-17.8,59.2375725364,131.98,54.09,-13.76,55.8127736275,18.068,-2.205,18.2020506812,54.09,-13.76,55.8127736275,131.95
2021-02-04 14:30:00,73.6225,-20.0515,76.3042276581,17.1725,-1.8315000000000001,17.2698913865,56.45,-18.22,59.3175429363,132.2,54.05,-14.13,55.8664425214,17.1725,-1.8315000000000001,17.2698913865,54.05,-14.13,55.8664425214,132.17
2021-02-04 15:00:00,72.5545,-20.436,75.3776197969,12.4645,-1.616,12.5688192067,60.09,-18.82,62.968249936,133.04,57.53,-14.67,59.3709508093,12.4645,-1.616,12.5688192067,57.53,-14.67,59.3709508093,133.02
2021-02-04 15:30:00,73.0065,-19.9795,75.6910130894,6.3165,-1.0695000000000001,6.4064032421,66.69,-18.91,69.319147427,133.36,63.83,-14.68,65.4963456996,6.3165,-1.0695000000000001,6.4064032421,63.83,-14.68,65.4963456996,133.33
2021-02-04 16:00:00,74.3825,-19.6625,76.9374435012,4.6425,-0.7625000000000001,4.7047011063,69.74,-18.9,72.2556406103,133.3,66.72,-14.68,68.3158898061,4.6425,-0.7625000000000001,4.7047011063,66.72,-14.68,68.3158898061,133.28
2021-02-04 16:30:00,76.58,-19.167,78.9421958714,4.73,-0.557,4.7626829623999996,71.85,-18.61,74.2209849032,133.02,68.74,-14.39,70.2300484123,4.73,-0.557,4.7626829623999996,68.74,-14.39,70.2300484123,133.0
2021-02-04 17:00:00,78.6585,-18.395,80.7807876122,1.8485,-0.395,1.8902320625,76.81,-18.0,78.8909126579,132.54,73.46,-13.8,74.7449770888,1.8485,-0.395,1.8902320625,73.46,-13.8,74.7449770888,132.53
2021-02-04 17:30:00,82.2955,-16.5735,83.9477827134,0.5455,-0.29350000000000004,0.6194453164,81.75,-16.28,83.3552691796,131.46,78.17,-12.2,79.1162998376,0.5455,-0.29350000000000004,0.6194453164,78.17,-12.2,79.1162998376,131.45
2021-02-04 18:00:00,85.127,-15.307,86.4922561736,0.367,-0.417,0.5554979748000001,84.76,-14.89,86.0579438518,131.14,81.02,-10.87,81.7459313972,0.367,-0.417,0.5554979748000001,81.02,-10.87,81.7459313972,131.14
2021-02-04 18:30:00,87.336,-15.4765,88.6966681914,0.356,-0.5465,0.6522256128,86.98,-14.93,88.2520555001,131.22,83.15,-10.88,83.8587914294,0.356,-0.5465,0.6522256128,83.15,-10.88,83.8587914294,131.23
2021-02-04 19:00:00,85.85,-16.228,87.3703066493,0.41000000000000003,-0.638,0.7583824892000001,85.44,-15.59,86.8506862379,131.61,81.57,-11.56,82.3850623596,0.41000000000000003,-0.638,0.7583824892000001,81.57,-11.56,82.3850623596,131.62
2021-02-04 19:30:00,82.31,-17.876,84.2287805682,0.51,-0.716,0.8790654128000001,81.8,-17.16,83.5805336188,131.97,78.14,-13.06,79.2238802382,0.51,-0.716,0.8790654128000001,78.14,-13.06,79.2238802382,131.98
2021-02-04 20:00:00,81.3695,-18.097,83.3576447559,0.7195,-0.6970000000000001,1.0017431058,80.65,-17.4,82.5056513216,131.7,77.1,-13.25,78.2302530994,0.7195,-0.6970000000000001,1.0017431058,77.1,-13.25,78.2302530994,131.71
2021-02-04 20:30:00,78.7425,-18.364,80.8555366209,1.1225,-0.664,1.3041864322,77.62,-17.7,79.6125266525,131.11,74.21,-13.58,75.4422991431,1.1225,-0.664,1.3041864322,74.21,-13.58,75.4422991431,131.13
2021-02-04 21:00:00,76.4125,-19.013,78.7423921738,1.3125,-0.6930000000000001,1.4842187339000001,75.1,-18.32,77.302214716,130.69,71.82,-14.2,73.2103298722,1.3125,-0.6930000000000001,1.4842187339000001,71.82,-14.2,73.2103298722,130.71
2021-02-04 21:30:00,73.787,-20.2065,76.5037516155,1.717,-0.7265,1.8643742248000001,72.07,-19.48,74.6562475617,131.13,68.94,-15.31,70.619541913,1.717,-0.7265,1.8643742248000001,68.94,-15.31,70.619541913,131.16
2021-02-04 22:00:00,69.878,-21.3665,73.0716238101,1.888,-0.7865000000000001,2.0452692366,67.99,-20.58,71.0364448716,131.71,65.03,-16.34,67.051446666,1.888,-0.7865000000000001,2.0452692366,65.03,-16.34,67.051446666,131.75
2021-02-04 22:30:00,66.673,-22.048,70.2239505653,1.943,-0.8180000000000001,2.1081681622,64.73,-21.23,68.122579223,131.71,61.94,-16.98,64.2252598282,1.943,-0.8180000000000001,2.1081681622,61.94,-16.98,64.2252598282,131.79
2021-02-04 23:00:00,63.5995,-22.682,67.5231036331,1.8495,-0.842,2.0321452335,61.75,-21.84,65.4984587605,131.99,59.11,-17.58,61.6688616726,1.8495,-0.842,2.0321452335,59.11,-17.58,61.6688616726,132.05
2021-02-04 23:30:00,60.6255,-23.515,65.0261983761,1.9555,-0.845,2.1302594326,58.67,-22.67,62.897518234,132.38,56.17,-18.36,59.0944878986,1.9555,-0.845,2.1302594326,56.17,-18.36,59.0944878986,132.44
2021-02-05 00:00:00,58.2965,-24.4115,63.2012914781,1.7465000000000002,-0.9015000000000001,1.965442571,56.55,-23.51,61.2423268663,132.62,54.16,-19.17,57.4525412841,1.7465000000000002,-0.9015000000000001,1.965442571,54.16,-19.17,57.4525412841,132.68
2021-02-05 00:30:00,59.279,-23.608,63.8070333506,1.869,-1.098,2.1676634886,57.41,-22.51,61.6652916964,132.36,54.91,-18.26,57.866533506,1.869,-1.098,2.1676634886,54.91,-18.26,57.866533506,132.43
2021-02-05 01:00:00,62.0385,-22.626,66.0356824622,1.9385,-0.666,2.0497166268,60.1,-21.96,63.986339167,132.23,57.44,-17.75,60.1200141384,1.9385,-0.666,2.0497166268,57.44,-17.75,60.1200141384,132.28
2021-02-05 01:30:00,62.223,-22.5015,66.1666020833,2.013,-0.6715,2.1220464769,60.21,-21.83,64.0452418217,132.15,57.65,-17.57,60.2679632973,2.013,-0.6715,2.1220464769,57.65,-17.57,60.2679632973,132.22
2021-02-05 02:00:00,61.532,-22.5545,65.5354293055,1.972,-0.6745,2.0841627216,59.56,-21.88,63.4517769649,132.25,57.01,-17.61,59.6678489641,1.972,-0.6745,2.0841627216,57.01,-17.61,59.6678489641,132.32
2021-02-05 02:30:00,60.4645,-23.004,64.6926562776,1.8545,-0.704,1.9836295647000002,58.61,-22.3,62.7090272608,132.48,56.12,-18.01,58.9390744753,1.8545,-0.704,1.9836295647000002,56.12,-18.01,58.9390744753,132.56
2021-02-05 03:00:00,59.5985,-23.0705,63.9079742481,2.1185,-0.7105,2.2344691763,57.48,-22.36,61.6759272326,132.48,55.02,-18.07,57.9113572626,2.1185,-0.7105,2.2344691763,55.02,-18.07,57.9113572626,132.56
2021-02-05 03:30:00,59.2325,-23.6225,63.7692054404,1.9725000000000001,-0.6825,2.0872380075,57.26,-22.94,61.6842864918,132.72,54.81,-18.62,57.8864448727,1.9725000000000001,-0.6825,2.0872380075,54.81,-18.62,57.8864448727,132.8
2021-02-05 04:00:00,57.6025,-23.779,62.3176447505,2.2225,-0.679,2.3239077542,55.38,-23.1,60.0046198221,132.86,53.03,-18.78,56.2571710984,2.2225,-0.679,2.3239077542,53.03,-18.78,56.2571710984,132.94
2021-02-05 04:30:00,56.211,-23.7615,61.0269235932,2.511,-0.7015,2.6071484902,53.7,-23.06,58.4418822421,132.89,51.43,-18.74,54.7378525337,2.511,-0.7015,2.6071484902,51.43,-18.74,54.7378525337,132.97
2021-02-05 05:00:00,55.8845,-23.659,60.686288577,2.1545,-0.6990000000000001,2.2650543592,53.73,-22.96,58.4300821495,132.7,51.45,-18.66,54.7293166411,2.1545,-0.6990000000000001,2.2650543592,51.45,-18.66,54.7293166411,132.78
2021-02-05 05:30:00,56.218,-23.279,60.8471475502,2.768,-0.719,2.8598575138999998,53.45,-22.56,58.0159986555,132.46,51.18,-18.29,54.3499448022,2.768,-0.719,2.8598575138999998,51.18,-18.29,54.3499448022,132.53
2021-02-05 06:00:00,55.8505,-22.8945,60.3608853522,3.4305,-0.7445,3.5103576029,52.42,-22.15,56.9076348129,132.18,50.15,-17.94,53.2622389691,3.4305,-0.7445,3.5103576029,50.15,-17.94,53.2622389691,132.26
2021-02-05 06:30:00,58.089,-21.8525,62.0633843522,3.339,-0.7225,3.4162738839,54.75,-21.13,58.6859386906,131.86,52.34,-17.01,55.0346772499,3.339,-0.7225,3.4162738839,52.34,-17.01,55.0346772499,131.97
2021-02-05 07:00:00,61.7545,-20.7735,65.1548660692,3.5545,-0.6835,3.6196191098,58.2,-20.09,61.5698635698,131.81,55.71,-15.94,57.9455580696,3.5545,-0.6835,3.6196191098,55.71,-15.94,57.9455580696,131.93
2021-02-05 07:30:00,65.613,-19.591,68.4753462934,3.323,-0.641,3.3842591508,62.29,-18.95,65.1087290615,131.26,59.63,-14.86,61.4536939492,3.323,-0.641,3.3842591508,59.63,-14.86,61.4536939492,131.39
2021-02-05 08:00:00,66.243,-19.056,68.9294290198,2.753,-0.496,2.7973246147,63.49,-18.56,66.1472123373,131.26,60.76,-14.49,62.4638911692,2.753,-0.496,2.7973246147,60.76,-14.49,62.4638911692,131.39
2021-02-05 08:30:00,67.761,-20.968,70.9310238542,2.501,-0.618,2.5762230105,65.26,-20.35,68.3592722314,131.88,64.48,-9.6,65.1907232664,2.501,-0.618,2.5762230105,64.48,-9.6,65.1907232664,132.01
2021-02-05 09:00:00,69.0835,-20.495,72.0595239871,3.1435,-0.635,3.2069950499,65.94,-19.86,68.8658347804,132.45,65.77,-10.34,66.5778379042,3.1435,-0.635,3.2069950499,65.77,-10.34,66.5778379042,132.59
2021-02-05 09:30:00,69.402,-20.224,72.2886421231,4.332,-0.604,4.3739044343,65.07,-19.62,67.9635880454,132.29,64.91,-10.14,65.6972427123,4.332,-0.604,4.3739044343,64.91,-10.14,65.6972427123,132.47
2021-02-05 10:00:00,69.6305,-20.4965,72.5845234365,4.5605,-0.6865,4.6118805817,65.07,-19.81,68.0186812574,132.24,64.89,-10.3,65.7023751473,4.5605,-0.6865,4.6118805817,64.89,-10.3,65.7023751473,132.4
2021-02-05 10:30:00,69.942,-20.816,72.9738940992,5.9719999999999995,-0.886,6.0373653194,63.97,-19.93,67.0027297951,132.48,63.82,-10.4,64.6618310907,5.9719999999999995,-0.886,6.0373653194,63.82,-10.4,64.6618310907,132.65
2021-02-05 11:00:00,70.6755,-20.9175,73.7059570625,6.3455,-0.9475,6.4158496320000005,64.33,-19.97,67.3583684482,132.38,64.16,-10.45,65.0054466949,6.3455,-0.9475,6.4158496320000005,64.16,-10.45,65.0054466949,132.54
2021-02-05 11:30:00,72.6335,-20.679,75.5198408582,6.9435,-1.009,7.0164288103,65.69,-19.67,68.5717507433,131.93,65.48,-10.23,66.2743034667,6.9435,-1.009,7.0164288103,65.48,-10.23,66.2743034667,132.07
2021-02-05 12:00:00,73.171,-20.3855,75.9576451139,7.281,-0.8155,7.3265272299,65.89,-19.57,68.7348310538,131.82,65.63,-10.17,66.4132953557,7.281,-0.8155,7.3265272299,65.63,-10.17,66.4132953557,131.95
2021-02-05 12:30:00,77.7395,-15.6825,79.3055525578,7.5095,-0.7825000000000001,7.5501587069,70.23,-14.9,71.79319536,131.96,67.95,-12.57,69.1028754829,7.5095,-0.7825000000000001,7.5501587069,67.95,-12.57,69.1028754829,132.07
2021-02-05 13:00:00,78.8825,-15.5695,80.4043415277,8.6825,-0.8095,8.7201546145,70.2,-14.76,71.7349120025,132.11,66.8,-12.71,67.9984124815,8.6825,-0.8095,8.7201546145,66.8,-12.71,67.9984124815,132.2
2021-02-05 13:30:00,79.263,-16.4735,80.9567747088,9.863,-0.9135000000000001,9.9052133369,69.4,-15.56,71.1229470705,132.51,66.05,-13.47,67.4095200992,9.863,-0.9135000000000001,9.9052133369,66.05,-13.47,67.4095200992,132.56
2021-02-05 14:00:00,78.152,-16.6945,79.9152140349,9.262,-0.8945000000000001,9.3050939947,68.89,-15.8,70.6786537789,132.71,65.55,-13.7,66.9663534919,9.262,-0.8945000000000001,9.3050939947,65.55,-13.7,66.9663534919,132.75
2021-02-05 14:30:00,75.6925,-16.3125,77.4303055173,6.7925,-0.29250000000000004,6.79879493,68.9,-16.02,70.7378993185,132.71,65.57,-13.9,67.0271206304,6.7925,-0.29250000000000004,6.79879493,65.57,-13.9,67.0271206304,132.75
2021-02-05 15:00:00,75.403,-16.4995,77.187083824,4.873,0.1005,4.8740362381,70.53,-16.6,72.4571659672,133.3,67.11,-14.46,68.6501544062,4.873,0.1005,4.8740362381,67.11,-14.46,68.6501544062,133.36
2021-02-05 15:30:00,74.917,-16.842,76.7867817596,4.507,0.108,4.5082938014,70.41,-16.95,72.4214788581,133.43,67.02,-14.77,68.628225243,4.507,0.108,4.5082938014,67.02,-14.77,68.628225243,133.49
2021-02-05 16:00:00,75.209,-17.1145,77.13170419,4.429,0.20550000000000002,4.4337649069000005,70.78,-17.32,72.8683113569,133.52,67.36,-15.12,69.0361064951,4.429,0.20550000000000002,4.4337649069000005,67.36,-15.12,69.0361064951,133.58
2021-02-05 16:30:00,77.819,-16.4105,79.5305052873,2.969,0.2795,2.9821269675,74.85,-16.69,76.6881907467,133.42,71.24,-14.5,72.7006712486,2.969,0.2795,2.9821269675,71.24,-14.5,72.7006712486,133.44
2021-02-05 17:00:00,78.7085,-14.936,80.1131204501,1.5985,0.404,1.6487626421,77.11,-15.34,78.621038533,132.7,73.34,-13.24,74.5255204611,1.5985,0.404,1.6487626421,73.34,-13.24,74.5255204611,132.68
2021-02-05 17:30:00,82.6755,-13.182,83.7197911145,0.6355000000000001,0.468,0.7892301629,82.04,-13.65,83.1678068726,132.18,77.95,-11.64,78.8142886791,0.6355000000000001,0.468,0.7892301629,77.95,-11.64,78.8142886791,132.15
2021-02-05 18:00:00,85.181,-12.992,86.1660886022,0.401,0.298,0.49960484390000004,84.78,-13.29,85.8153395379,132.6,80.64,-11.26,81.4223384582,0.401,0.298,0.49960484390000004,80.64,-11.26,81.4223384582,132.57
2021-02-05 18:30:00,86.2435,-13.248,87.2550903744,0.3735,0.192,0.4199598195,85.87,-13.44,86.9154215315,132.71,81.7,-11.37,82.4873741854,0.3735,0.192,0.4199598195,81.7,-11.37,82.4873741854,132.67
2021-02-05 19:00:00,83.3295,-14.493,84.5804505737,0.4395,0.147,0.46343203390000004,82.89,-14.64,84.1729273579,133.05,78.86,-12.54,79.850805882,0.4395,0.147,0.46343203390000004,78.86,-12.54,79.850805882,133.0
