Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-05 19:30:00,80.8305,-16.239,82.4455872151,0.5405,-0.059000000000000004,0.5437106308,80.29,-16.18,81.9040688855,133.73,76.42,-14.0,77.6918039435,0.5405,-0.059000000000000004,0.5437106308,76.42,-14.0,77.6918039435,133.68
2021-02-05 20:00:00,81.849,-16.526,83.5007034521,0.579,-0.146,0.5971239402,81.27,-16.38,82.9042658734,133.26,77.34,-14.2,78.6327895982,0.579,-0.146,0.5971239402,77.34,-14.2,78.6327895982,133.27
2021-02-05 20:30:00,79.0775,-17.706,81.0355072931,0.4575,-0.246,0.5194441741,78.62,-17.46,80.5354331956,133.21,74.82,-15.23,76.3543404136,0.4575,-0.246,0.5194441741,74.82,-15.23,76.3543404136,133.27
2021-02-05 21:00:00,77.2465,-17.0445,79.1045936877,0.35650000000000004,-0.24450000000000002,0.4322875201,76.89,-16.8,78.7039522515,132.7,72.73,-17.51,74.8081078494,0.35650000000000004,-0.24450000000000002,0.4322875201,72.73,-17.51,74.8081078494,132.71
2021-02-05 21:30:00,74.3175,-21.6955,77.4195422778,0.34750000000000003,-0.2655,0.4373173905,73.97,-21.43,77.0117250813,131.54,69.67,-16.37,71.5673514949,0.34750000000000003,-0.2655,0.4373173905,69.67,-16.37,71.5673514949,131.55
2021-02-05 22:00:00,70.9035,-21.3815,74.0572403921,0.3435,-0.3315,0.47737249610000004,70.56,-21.05,73.6329824196,132.06,67.51,-16.77,69.5617207953,0.3435,-0.3315,0.47737249610000004,67.51,-16.77,69.5617207953,132.07
2021-02-05 22:30:00,67.8865,-22.152,71.4092990181,0.3365,-0.272,0.4326849316,67.55,-21.88,71.005189247,131.95,64.61,-17.61,66.9668888332,0.3365,-0.272,0.4326849316,64.61,-17.61,66.9668888332,131.95
2021-02-05 23:00:00,64.666,-23.3825,68.7636012891,0.326,-0.2625,0.418547787,64.34,-23.12,68.3679018253,132.16,61.49,-18.83,64.3085453109,0.326,-0.2625,0.418547787,61.49,-18.83,64.3085453109,132.15
2021-02-05 23:30:00,62.1165,-24.0595,66.6132052412,0.3265,-0.2595,0.4170641437,61.79,-23.8,66.2151349768,132.26,59.15,-19.44,62.2626380745,0.3265,-0.2595,0.4170641437,59.15,-19.44,62.2626380745,132.26
2021-02-06 00:00:00,60.2935,-25.138,65.3240016093,0.3335,-0.268,0.4278390468,59.96,-24.87,64.9131612233,132.83,57.42,-20.43,60.9462164535,0.3335,-0.268,0.4278390468,57.42,-20.43,60.9462164535,132.82
2021-02-06 00:30:00,61.2205,-24.803,66.054056872,0.3305,-0.253,0.4162201941,60.89,-24.55,65.6528339068,132.38,58.32,-20.13,61.6963475418,0.3305,-0.253,0.4162201941,58.32,-20.13,61.6963475418,132.37
2021-02-06 01:00:00,64.9885,-24.1695,69.3373626734,0.3385,-0.2195,0.4034383472,64.65,-23.95,68.9436363996,132.06,61.88,-19.57,64.9008420593,0.3385,-0.2195,0.4034383472,61.88,-19.57,64.9008420593,132.04
2021-02-06 01:30:00,65.4525,-24.258,69.8031540853,0.35250000000000004,-0.198,0.4043021766,65.1,-24.06,69.4038442739,132.15,62.33,-19.67,65.3600627295,0.35250000000000004,-0.198,0.4043021766,62.33,-19.67,65.3600627295,132.13
2021-02-06 02:00:00,63.872,-24.6145,68.4507559801,0.322,-0.24450000000000002,0.4043071234,63.55,-24.37,68.0624668962,132.5,60.84,-19.95,64.0274011654,0.322,-0.24450000000000002,0.4043071234,60.84,-19.95,64.0274011654,132.48
2021-02-06 02:30:00,63.097,-24.282,67.6080389673,0.327,-0.242,0.4068083087,62.77,-24.04,67.2160285944,132.41,60.1,-19.64,63.227680647,0.327,-0.242,0.4068083087,60.1,-19.64,63.227680647,132.39
2021-02-06 03:00:00,62.5275,-24.629,67.2032432048,0.3275,-0.23900000000000002,0.4054346433,62.2,-24.39,66.811017804,132.35,59.57,-19.98,62.8314037723,0.3275,-0.23900000000000002,0.4054346433,59.57,-19.98,62.8314037723,132.31
2021-02-06 03:30:00,62.0665,-24.9995,66.9120723226,0.3365,-0.23950000000000002,0.4130284494,61.73,-24.76,66.5105292416,132.56,59.13,-20.34,62.530572522599996,0.3365,-0.23950000000000002,0.4130284494,59.13,-20.34,62.530572522599996,132.53
2021-02-06 04:00:00,58.7725,-25.661,64.1302867392,0.4025,-0.251,0.4743492911,58.37,-25.41,63.6610163287,133.39,55.82,-20.96,59.625447587400004,0.4025,-0.251,0.4743492911,55.82,-20.96,59.625447587400004,133.36
2021-02-06 04:30:00,56.6515,-25.5215,62.1348486318,0.5415,-0.2515,0.5970548551,56.11,-25.27,61.537833891,133.67,53.69,-20.83,57.5891048724,0.5415,-0.2515,0.5970548551,53.69,-20.83,57.5891048724,133.65
2021-02-06 05:00:00,56.026,-25.5595,61.580846992,0.366,-0.3395,0.49921563480000003,55.66,-25.22,61.1071517909,133.82,53.34,-20.74,57.2302647207,0.366,-0.3395,0.49921563480000003,53.34,-20.74,57.2302647207,133.8
2021-02-06 05:30:00,55.521,-25.2085,60.9758141664,0.331,-0.7685000000000001,0.8367516059000001,55.19,-24.44,60.3593381342,133.96,52.95,-20.0,56.6012588199,0.331,-0.7685000000000001,0.8367516059000001,52.95,-20.0,56.6012588199,133.93
2021-02-06 06:00:00,56.672,-24.8905,61.8971128103,0.322,-0.9905,1.0415249637,56.35,-23.9,61.2089250028,133.65,54.04,-19.5,57.4506013894,0.322,-0.9905,1.0415249637,54.04,-19.5,57.4506013894,133.63
2021-02-06 06:30:00,62.342,-24.581,67.0130623461,0.322,-1.181,1.2241098807,62.02,-23.4,66.2875584103,132.32,59.4,-19.04,62.3769316334,0.322,-1.181,1.2241098807,59.4,-19.04,62.3769316334,132.3
2021-02-06 07:00:00,65.185,-23.659,69.3457461276,0.315,-1.449,1.4828438893,64.87,-22.21,68.5667630853,131.94,62.08,-17.91,64.6118758434,0.315,-1.449,1.4828438893,62.08,-17.91,64.6118758434,131.92
2021-02-06 07:30:00,67.294,-22.7415,71.0327970606,0.314,-1.4515,1.4850751664000001,66.98,-21.29,70.282177684,131.61,64.11,-17.04,66.3359156114,0.314,-1.4515,1.4850751664000001,64.11,-17.04,66.3359156114,131.59
2021-02-06 08:00:00,67.5035,-22.706,71.219975767,0.3135,-1.446,1.4795939477,67.19,-21.26,70.4732835903,131.56,64.31,-17.01,66.5215468852,0.3135,-1.446,1.4795939477,64.31,-17.01,66.5215468852,131.54
2021-02-06 08:30:00,69.858,-22.0715,73.2617995701,0.418,-1.2215,1.2910407623,69.44,-20.85,72.5026627097,131.45,66.45,-16.62,68.4969116092,0.418,-1.2215,1.2910407623,66.45,-16.62,68.4969116092,131.46
2021-02-06 09:00:00,70.934,-22.11,74.2999626918,1.184,-1.32,1.7732050079000001,69.75,-20.79,72.7824607993,131.79,66.74,-16.54,68.7589935936,1.184,-1.32,1.7732050079000001,66.74,-16.54,68.7589935936,131.83
2021-02-06 09:30:00,71.842,-21.8685,75.096632789,2.592,-1.3285,2.9126236025,69.25,-20.54,72.2319465334,131.83,66.16,-16.36,68.1527343545,2.592,-1.3285,2.9126236025,66.16,-16.36,68.1527343545,131.87
2021-02-06 10:00:00,72.7525,-21.168,75.7694561169,3.1125,-1.158,3.3209366525,69.64,-20.01,72.4577787404,131.67,66.56,-15.83,68.4165367437,3.1125,-1.158,3.3209366525,66.56,-15.83,68.4165367437,131.7
2021-02-06 10:30:00,73.781,-20.935,76.6936124198,5.101,-1.235,5.2483736529,68.68,-19.7,71.4495094455,131.55,65.69,-15.52,67.4984925758,5.101,-1.235,5.2483736529,65.69,-15.52,67.4984925758,131.56
2021-02-06 11:00:00,74.278,-21.4705,77.3188441083,10.148,-1.4705,10.2539882119,64.13,-20.0,67.1763120452,131.79,61.38,-15.82,63.3859353485,10.148,-1.4705,10.2539882119,61.38,-15.82,63.3859353485,131.73
2021-02-06 11:30:00,75.0485,-21.6985,78.122354384,16.7085,-2.0985,16.8397646807,58.34,-19.6,61.5444197308,131.76,55.84,-15.47,57.9433041861,16.7085,-2.0985,16.8397646807,55.84,-15.47,57.9433041861,131.55
2021-02-06 12:00:00,75.6,-22.048,78.7494400234,21.33,-2.368,21.4610420064,54.27,-19.68,57.7281153339,131.68,51.98,-15.57,54.2618217534,21.33,-2.368,21.4610420064,51.98,-15.57,54.2618217534,131.47
2021-02-06 12:30:00,77.739,-21.4155,80.6348297031,16.949,-2.0355,17.0707897079,60.79,-19.38,63.8044551736,131.59,58.18,-15.25,60.1454478743,16.949,-2.0355,17.0707897079,58.18,-15.25,60.1454478743,131.38
2021-02-06 13:00:00,76.056,-21.392,79.0071692949,11.826,-1.392,11.907642084,64.23,-20.0,67.2717838325,131.84,61.47,-15.82,63.4730911489,11.826,-1.392,11.907642084,61.47,-15.82,63.4730911489,131.64
2021-02-06 13:30:00,76.0335,-21.224,78.9401754384,13.6535,-1.074,13.6956758961,62.38,-20.15,65.5536947853,131.92,59.69,-15.96,61.7868732014,13.6535,-1.074,13.6956758961,59.69,-15.96,61.7868732014,131.73
2021-02-06 14:00:00,74.9815,-21.656,78.0461893897,14.1115,-1.006,14.1473131106,60.87,-20.65,64.2773630449,132.23,58.29,-16.44,60.5639967307,14.1115,-1.006,14.1473131106,58.29,-16.44,60.5639967307,132.04
2021-02-06 14:30:00,75.209,-21.78,78.2991831439,19.129,-1.04,19.1572503507,56.08,-20.74,59.7922570238,132.34,53.72,-16.54,56.2086292308,19.129,-1.04,19.1572503507,53.72,-16.54,56.2086292308,132.15
2021-02-06 15:00:00,74.555,-21.722,77.6549631962,19.825,-1.482,19.8803156162,54.73,-20.24,58.3526391862,132.3,52.35,-16.1,54.7698137663,19.825,-1.482,19.8803156162,52.35,-16.1,54.7698137663,132.15
2021-02-06 15:30:00,72.9015,-21.093,75.8916553466,11.1215,-0.833,11.152652207,61.78,-20.26,65.0171977249,132.15,59.06,-16.11,61.2177727462,11.1215,-0.833,11.152652207,59.06,-16.11,61.2177727462,132.06
2021-02-06 16:00:00,71.929,-20.749,74.8618864443,8.269,-0.549,8.2872047157,63.66,-20.2,66.7879899383,132.15,60.94,-15.99,63.0028864418,8.269,-0.549,8.2872047157,60.94,-15.99,63.0028864418,132.06
2021-02-06 16:30:00,72.066,-19.89,74.7604203841,6.406,-0.42,6.4197535778,65.66,-19.47,68.4858854071,131.64,62.83,-15.31,64.6684235157,6.406,-0.42,6.4197535778,62.83,-15.31,64.6684235157,131.59
2021-02-06 17:00:00,74.0665,-18.548000000000002,76.3536163273,5.0865,-0.378,5.1005260758,68.98,-18.17,71.3329468058,131.44,66.0,-14.05,67.4789041108,5.0865,-0.378,5.1005260758,66.0,-14.05,67.4789041108,131.41
2021-02-06 17:30:00,74.7215,-17.86,76.8263116533,2.4615,-0.16,2.4666946001,72.26,-17.7,74.3962203341,131.69,69.12,-13.57,70.4394725988,2.4615,-0.16,2.4666946001,69.12,-13.57,70.4394725988,131.67
2021-02-06 18:00:00,79.6175,-17.3875,81.4939964813,2.0775,-0.2975,2.0986930457,77.54,-17.09,79.4010056611,131.88,74.17,-12.96,75.2937613617,2.0775,-0.2975,2.0986930457,74.17,-12.96,75.2937613617,131.87
2021-02-06 18:30:00,79.7495,-17.293,81.6028835229,1.9995,-0.423,2.0437537156,77.75,-16.87,79.5591566069,131.44,74.36,-12.78,75.4502352548,1.9995,-0.423,2.0437537156,74.36,-12.78,75.4502352548,131.43
2021-02-06 19:00:00,80.4215,-17.597,82.3241888587,2.0715,-0.467,2.1234879915000002,78.35,-17.13,80.2007443856,131.38,74.93,-13.01,76.0510683686,2.0715,-0.467,2.1234879915000002,74.93,-13.01,76.0510683686,131.37
2021-02-06 19:30:00,77.3565,-19.1195,79.6842730562,1.5965,-0.4495,1.6585724283,75.76,-18.67,78.0265756009,132.11,72.46,-14.48,73.8926383343,1.5965,-0.4495,1.6585724283,72.46,-14.48,73.8926383343,132.1
2021-02-06 20:00:00,72.7635,-19.487,75.3277512027,1.2935,-0.317,1.3317774777,71.47,-19.17,73.996282339,131.46,68.38,-15.0,70.0058883238,1.2935,-0.317,1.3317774777,68.38,-15.0,70.0058883238,131.45
2021-02-06 20:30:00,71.3285,-19.975,74.0726368995,1.4685000000000001,-0.375,1.5156243763,69.86,-19.6,72.5574227767,131.22,66.83,-15.44,68.5903965581,1.4685000000000001,-0.375,1.5156243763,66.83,-15.44,68.5903965581,131.21
2021-02-06 21:00:00,68.2515,-20.705,71.322957575,1.4815,-0.435,1.5440425027,66.77,-20.27,69.7789782098,131.49,63.83,-16.11,65.8316109479,1.4815,-0.435,1.5440425027,63.83,-16.11,65.8316109479,131.47
2021-02-06 21:30:00,67.076,-21.2565,70.3635457339,1.556,-0.4365,1.6160656701,65.52,-20.82,68.7484021633,131.74,62.69,-16.61,64.8531279122,1.556,-0.4365,1.6160656701,62.69,-16.61,64.8531279122,131.72
2021-02-06 22:00:00,63.7135,-22.2395,67.4833716,1.8535,-0.4995,1.9196256145000001,61.86,-21.74,65.5689499687,132.34,59.31,-17.47,61.8294185643,1.8535,-0.4995,1.9196256145000001,59.31,-17.47,61.8294185643,132.31
2021-02-06 22:30:00,58.4245,-23.101,62.8257781587,2.0045,-0.481,2.0614027384,56.42,-22.62,60.7855311731,132.41,54.27,-18.35,57.2883530921,2.0045,-0.481,2.0614027384,54.27,-18.35,57.2883530921,132.38
2021-02-06 23:00:00,50.1825,-22.984,55.1955393329,1.6025,-0.494,1.6769145028999999,48.58,-22.49,53.5333213989,132.57,46.84,-18.27,50.2770176124,1.6025,-0.494,1.6769145028999999,46.84,-18.27,50.2770176124,132.54
2021-02-06 23:30:00,45.805,-23.2965,51.3889573474,1.315,-0.4965,1.4056092096000001,44.49,-22.8,49.9920003601,133.11,42.94,-18.55,46.7754861012,1.315,-0.4965,1.4056092096000001,42.94,-18.55,46.7754861012,133.09
2021-02-07 00:00:00,42.3255,-23.464,48.3942893971,1.3355000000000001,-0.334,1.3766322130000002,40.99,-23.13,47.0656668921,133.08,39.58,-18.9,43.8609895009,1.3355000000000001,-0.334,1.3766322130000002,39.58,-18.9,43.8609895009,133.05
2021-02-07 00:30:00,41.8165,-22.92,47.6859106262,1.8065,-0.28,1.8280706359,40.01,-22.64,45.9714008923,130.4,38.62,-18.59,42.8613170586,1.8065,-0.28,1.8280706359,38.62,-18.59,42.8613170586,130.38
2021-02-07 01:00:00,45.0625,-22.0775,50.180124676,1.9725000000000001,-0.2975,1.9948088881000001,43.09,-21.78,48.2816372962,130.13,41.58,-17.75,45.2101636803,1.9725000000000001,-0.2975,1.9948088881000001,41.58,-17.75,45.2101636803,130.11
2021-02-07 01:30:00,44.483,-22.0295,49.6390588071,2.943,-0.3395,2.9625173839,41.54,-21.69,46.8617936063,130.7,40.08,-17.66,43.7981963099,2.943,-0.3395,2.9625173839,40.08,-17.66,43.7981963099,130.68
2021-02-07 02:00:00,43.6195,-22.424,49.0458617648,3.2395,-0.334,3.2566725733,40.38,-22.09,46.0273016806,131.84,38.93,-18.02,42.8983134867,3.2395,-0.334,3.2566725733,38.93,-18.02,42.8983134867,131.82
2021-02-07 02:30:00,41.9705,-22.097,47.4320596143,3.6205,-0.357,3.6380584451,38.35,-21.74,44.0834447384,131.55,36.91,-17.74,40.9518705311,3.6205,-0.357,3.6380584451,36.91,-17.74,40.9518705311,131.54
2021-02-07 03:00:00,41.178,-22.513,46.9304043558,3.768,-0.463,3.7963394211,37.41,-22.05,43.4247694294,132.01,36.1,-17.97,40.32531339,3.768,-0.463,3.7963394211,36.1,-17.97,40.32531339,131.99
2021-02-07 03:30:00,39.382,-22.3265,45.270459753,3.252,-0.5065000000000001,3.2912074152,36.13,-21.82,42.2076924269,132.36,34.9,-17.74,39.1499374201,3.252,-0.5065000000000001,3.2912074152,34.9,-17.74,39.1499374201,132.34
2021-02-07 04:00:00,38.9995,-22.7405,45.1452250022,2.5695,-0.4405,2.6069849443,36.43,-22.3,42.7134042193,132.84,35.19,-18.18,39.6086922278,2.5695,-0.4405,2.6069849443,35.19,-18.18,39.6086922278,132.81
2021-02-07 04:30:00,35.0945,-21.9785,41.408675329,1.9545,-0.40850000000000003,1.9967329566,33.14,-21.57,39.5414276424,132.38,32.04,-17.51,36.5124869052,1.9545,-0.40850000000000003,1.9967329566,32.04,-17.51,36.5124869052,132.35
2021-02-07 05:00:00,32.6015,-21.533,39.0708061249,1.7215,-0.483,1.787974063,30.88,-21.05,37.3721406933,132.31,29.91,-17.03,34.4184398252,1.7215,-0.483,1.787974063,29.91,-17.03,34.4184398252,132.28
2021-02-07 05:30:00,32.745,-21.264,39.0434721945,2.395,-1.114,2.6414051185,30.35,-20.15,36.4300013725,132.06,29.38,-16.2,33.550326377,2.395,-1.114,2.6414051185,29.38,-16.2,33.550326377,132.02
2021-02-07 06:00:00,35.7535,-21.541,41.7411959969,3.7735000000000003,-1.331,4.0013576758,31.98,-20.21,37.8307348594,131.86,30.94,-16.24,34.9431137708,3.7735000000000003,-1.331,4.0013576758,30.94,-16.24,34.9431137708,131.82
2021-02-07 06:30:00,37.2165,-21.0955,42.7795277265,4.5165,-1.4155,4.7331186864,32.7,-19.68,38.1653298165,132.22,31.62,-15.71,35.3076266549,4.5165,-1.4155,4.7331186864,31.62,-15.71,35.3076266549,132.18
2021-02-07 07:00:00,39.2055,-20.217,44.1112040104,5.2755,-1.677,5.5356326874,33.93,-18.54,38.6649259666,131.74,32.84,-14.65,35.9595342017,5.2755,-1.677,5.5356326874,32.84,-14.65,35.9595342017,131.71
2021-02-07 07:30:00,38.39,-19.6365,43.1205778283,2.92,-1.6565,3.3571404871,35.47,-17.98,39.7668366859,132.48,34.23,-14.07,37.0088881216,2.92,-1.6565,3.3571404871,34.23,-14.07,37.0088881216,132.44
2021-02-07 08:00:00,37.4355,-18.9465,41.9569603582,3.4155,-1.5665,3.7576006307,34.02,-17.38,38.2024187716,132.09,32.81,-13.55,35.4978675416,3.4155,-1.5665,3.7576006307,32.81,-13.55,35.4978675416,132.05
2021-02-07 08:30:00,37.798,-18.745,42.1908026589,5.708,-1.545,5.9133991071,32.09,-17.2,36.4089013841,131.75,31.02,-13.36,33.7746946692,5.708,-1.545,5.9133991071,31.02,-13.36,33.7746946692,131.72
2021-02-07 09:00:00,40.4765,-18.399,44.4620091005,9.3865,-1.669,9.5337266192,31.09,-16.73,35.3055378092,132.23,30.09,-12.9,32.7386331419,9.3865,-1.669,9.5337266192,30.09,-12.9,32.7386331419,132.2
2021-02-07 09:30:00,45.4675,-18.6,49.1248771627,11.4275,-1.81,11.569954894,34.04,-16.79,37.955575348,132.06,32.77,-12.94,35.2323218082,11.4275,-1.81,11.569954894,32.77,-12.94,35.2323218082,132.03
2021-02-07 10:00:00,49.4835,-18.1515,52.707624918,9.6535,-1.8515000000000001,9.8294513835,39.83,-16.3,43.0362509984,131.44,38.31,-12.47,40.2884226547,9.6535,-1.8515000000000001,9.8294513835,38.31,-12.47,40.2884226547,131.4
2021-02-07 10:30:00,49.6275,-17.7545,52.7077890496,10.3875,-1.8945,10.5588487299,39.24,-15.86,42.3239553917,131.75,37.75,-12.03,39.6204921726,10.3875,-1.8945,10.5588487299,37.75,-12.03,39.6204921726,131.72
2021-02-07 11:00:00,50.6265,-17.348,53.5163115905,13.5165,-2.348,13.7189240194,37.11,-15.0,40.0268922101,132.3,35.71,-11.21,37.4281738801,13.5165,-2.348,13.7189240194,35.71,-11.21,37.4281738801,132.26
2021-02-07 11:30:00,55.326,-18.3435,58.2876510785,25.336,-3.3835,25.5609265922,29.99,-14.96,33.5142014674,131.95,28.92,-11.22,31.0202321074,25.336,-3.3835,25.5609265922,28.92,-11.22,31.0202321074,131.9
2021-02-07 12:00:00,57.0385,-18.5985,59.9941220829,27.3585,-3.9585,27.643394229000002,29.68,-14.64,33.0942895376,131.51,28.63,-10.95,30.6525594364,27.3585,-3.9585,27.643394229000002,28.63,-10.95,30.6525594364,131.44
2021-02-07 12:30:00,59.1055,-18.2325,61.8537321954,29.7155,-4.8325,30.1058797663,29.39,-13.4,32.3006516962,131.17,28.35,-9.76,29.9829968482,29.7155,-4.8325,30.1058797663,28.35,-9.76,29.9829968482,131.09
2021-02-07 13:00:00,60.3365,-19.111,63.2907856899,29.5665,-4.241,29.8691145374,30.77,-14.87,34.1746953169,131.78,29.64,-11.16,31.6713624589,29.5665,-4.241,29.8691145374,29.64,-11.16,31.6713624589,131.69
2021-02-07 13:30:00,60.037,-19.2085,63.0349731597,30.637,-4.5485,30.9728045429,29.4,-14.66,32.8523302065,131.7,28.27,-11.0,30.3346814719,30.637,-4.5485,30.9728045429,28.27,-11.0,30.3346814719,131.61
2021-02-07 14:00:00,57.6325,-19.6025,60.8749789528,29.6525,-4.6725,30.0183779125,27.98,-14.93,31.7141183072,132.0,26.98,-11.22,29.2200068446,29.6525,-4.6725,30.0183779125,26.98,-11.22,29.2200068446,131.91
2021-02-07 14:30:00,61.638,-20.5735,64.9808583065,38.048,-5.0235,38.3781950624,23.59,-15.55,28.2540368797,132.12,22.85,-11.8,25.716969106,38.048,-5.0235,38.3781950624,22.85,-11.8,25.716969106,132.03
2021-02-07 15:00:00,61.3915,-20.441,64.7051060833,29.6615,-3.841,29.9091601896,31.73,-16.6,35.8099553197,132.43,30.6,-12.76,33.1538474389,29.6615,-3.841,29.9091601896,30.6,-12.76,33.1538474389,132.34
2021-02-07 15:30:00,61.045,-20.5085,64.3979083298,23.855,-3.4185,24.0986963807,37.19,-17.09,40.9287698325,132.43,35.8,-13.2,38.155995597,23.855,-3.4185,24.0986963807,35.8,-13.2,38.155995597,132.34
2021-02-07 16:00:00,59.543,-18.8255,62.4481248658,12.033,-2.4555,12.2809840506,47.51,-16.37,50.2511392906,132.05,45.62,-12.46,47.2909716542,12.033,-2.4555,12.2809840506,45.62,-12.46,47.2909716542,131.95
2021-02-07 16:30:00,62.535,-18.1685,65.120815545,8.255,-2.2485,8.5557452773,54.28,-15.92,56.5664635628,131.85,52.06,-12.03,53.4318678318,8.255,-2.2485,8.5557452773,52.06,-12.03,53.4318678318,131.75
2021-02-07 17:00:00,63.187,-17.2555,65.5007576235,5.907,-1.9355,6.216012327,57.28,-15.32,59.2933453264,131.49,54.92,-11.44,56.0988413428,5.907,-1.9355,6.216012327,54.92,-11.44,56.0988413428,131.39
2021-02-07 17:30:00,65.547,-15.469,67.347599586,5.067,-1.889,5.4076621566,60.48,-13.58,61.9858596778,131.14,57.96,-9.78,58.7793331027,5.067,-1.889,5.4076621566,57.96,-9.78,58.7793331027,131.04
2021-02-07 18:00:00,68.541,-13.8735,69.9309851443,5.091,-2.1235,5.5161157756,63.45,-11.75,64.5287920234,130.63,60.77,-8.04,61.2995473066,5.091,-2.1235,5.5161157756,60.77,-8.04,61.2995473066,130.53
2021-02-07 18:30:00,67.4715,-14.5965,69.03231942,5.4315,-2.2265,5.8701358161,62.04,-12.37,63.2611926856,130.72,59.43,-8.64,60.0547625089,5.4315,-2.2265,5.8701358161,59.43,-8.64,60.0547625089,130.62
2021-02-07 19:00:00,68.907,-15.8305,70.7020464997,5.627,-2.3005,6.0790977332,63.28,-13.53,64.7102719821,130.93,60.54,-9.77,61.3232786142,5.627,-2.3005,6.0790977332,60.54,-9.77,61.3232786142,130.83
2021-02-07 19:30:00,62.6805,-17.274,65.0171989265,5.7305,-2.424,6.2220901834,56.95,-14.85,58.854269174,131.88,54.49,-11.0,55.5892084851,5.7305,-2.424,6.2220901834,54.49,-11.0,55.5892084851,131.79
2021-02-07 20:00:00,61.631,-17.8935,64.1759885257,4.941,-2.2535,5.430630097,56.69,-15.64,58.8078710718,130.87,54.28,-11.76,55.5393194053,4.941,-2.2535,5.430630097,54.28,-11.76,55.5393194053,130.78
2021-02-07 20:30:00,58.923,-18.5515,61.7744128361,5.123,-2.3615,5.6410824537,53.8,-16.19,56.1832368238,131.07,51.53,-12.28,52.9730053895,5.123,-2.3615,5.6410824537,51.53,-12.28,52.9730053895,130.97
2021-02-07 21:00:00,56.761,-18.8995,59.8247626092,5.751,-2.4395,6.2470121858,51.01,-16.46,53.5999225746,131.23,48.88,-12.56,50.4678907822,5.751,-2.4395,6.2470121858,48.88,-12.56,50.4678907822,131.13
2021-02-07 21:30:00,54.074,-19.977,57.646144754,5.034,-2.357,5.5584714626,49.04,-17.62,52.1093657609,131.63,47.16,-13.68,49.1040527859,5.034,-2.357,5.5584714626,47.16,-13.68,49.1040527859,131.53
2021-02-07 22:00:00,48.5795,-19.6195,52.3917226334,6.3695,-2.3695,6.7959591302,42.21,-17.25,45.598756562,130.67,40.68,-13.4,42.8301575995,6.3695,-2.3695,6.7959591302,40.68,-13.4,42.8301575995,130.58
2021-02-07 22:30:00,44.9405,-19.9825,49.1828104778,5.1905,-2.3525,5.6987320081,39.75,-17.63,43.4842431232,131.92,38.25,-13.71,40.6328266307,5.1905,-2.3525,5.6987320081,38.25,-13.71,40.6328266307,131.82
2021-02-07 23:00:00,39.0285,-19.5935,43.670688734,4.8285,-2.3235,5.3584572873,34.2,-17.27,38.3130904522,132.01,32.87,-13.44,35.5115544577,4.8285,-2.3235,5.3584572873,32.87,-13.44,35.5115544577,131.92
2021-02-07 23:30:00,36.6475,-20.5435,42.0127914866,5.4075,-2.4235,5.9257411773,31.24,-18.12,36.1147061458,132.76,30.04,-14.24,33.2442355906,5.4075,-2.4235,5.9257411773,30.04,-14.24,33.2442355906,132.67
2021-02-08 00:00:00,34.6995,-20.6525,40.3804538917,5.3795,-2.4025,5.8916064448,29.32,-18.25,34.5358494901,132.76,28.31,-14.31,31.7211632826,5.3795,-2.4025,5.8916064448,28.31,-14.31,31.7211632826,132.67
2021-02-08 00:30:00,35.815,-20.261,41.148783044,5.455,-2.441,5.9762451422,30.36,-17.82,35.2034373322,132.01,29.29,-13.94,32.4380594364,5.455,-2.441,5.9762451422,29.29,-13.94,32.4380594364,131.92
2021-02-08 01:00:00,40.044,-19.703,44.6288039835,5.164,-2.283,5.6461478018,34.88,-17.42,38.9880853595,131.22,33.61,-13.55,36.2385788905,5.164,-2.283,5.6461478018,33.61,-13.55,36.2385788905,131.13
2021-02-08 01:30:00,40.8355,-19.1115,45.0864446647,5.9155,-2.3115,6.3510764836,34.92,-16.8,38.7510825655,131.09,33.64,-12.98,36.0573154852,5.9155,-2.3115,6.3510764836,33.64,-12.98,36.0573154852,131.0
2021-02-08 02:00:00,40.908,-19.059,45.1299229448,6.458,-2.359,6.8753650812,34.45,-16.7,38.2843636489,131.51,33.2,-12.87,35.6072590914,6.458,-2.359,6.8753650812,33.2,-12.87,35.6072590914,131.42
2021-02-08 02:30:00,40.4855,-19.4245,44.9041970254,6.5155,-2.4945,6.976694812,33.97,-16.93,37.9550497299,132.09,32.74,-13.06,35.2487049407,6.5155,-2.4945,6.976694812,32.74,-13.06,35.2487049407,132.0
2021-02-08 03:00:00,38.5005,-19.432,43.1264550392,6.4305,-2.452,6.8821242542,32.07,-16.98,36.2878120035,132.53,30.93,-13.1,33.5898035124,6.4305,-2.452,6.8821242542,30.93,-13.1,33.5898035124,132.44
2021-02-08 03:30:00,38.6625,-20.2005,43.6216586858,6.2325,-2.5005,6.7153969726,32.43,-17.7,36.9458373839,133.04,31.28,-13.76,34.172737672,6.2325,-2.5005,6.7153969726,31.28,-13.76,34.172737672,132.95
2021-02-08 04:00:00,37.4505,-19.8985,42.4086105938,6.0105,-2.3685,6.4603330023,31.44,-17.53,35.9968679193,132.9,30.33,-13.62,33.2477563153,6.0105,-2.3685,6.4603330023,30.33,-13.62,33.2477563153,132.82
2021-02-08 04:30:00,36.7955,-20.1665,41.9594630864,5.1055,-2.2765,5.5900431573,31.69,-17.89,36.3910456019,133.53,30.52,-13.96,33.5611680369,5.1055,-2.2765,5.5900431573,30.52,-13.96,33.5611680369,133.44
2021-02-08 05:00:00,35.644,-19.799,40.7737064418,3.9939999999999998,-2.199,4.5593461154,31.65,-17.6,36.2143963087,133.53,30.43,-13.7,33.3717680083,3.9939999999999998,-2.199,4.5593461154,30.43,-13.7,33.3717680083,133.44
2021-02-08 05:30:00,36.935,-19.407,41.7232054617,3.8449999999999998,-2.227,4.4433719178,33.09,-17.18,37.2840515502,133.07,31.89,-13.28,34.5446160783,3.8449999999999998,-2.227,4.4433719178,31.89,-13.28,34.5446160783,132.97
2021-02-08 06:00:00,37.7295,-18.944,42.2183645615,3.6895,-2.254,4.3235316872,34.04,-16.69,37.9114455013,133.18,32.81,-12.77,35.2075134027,3.6895,-2.254,4.3235316872,32.81,-12.77,35.2075134027,133.09
2021-02-08 06:30:00,43.8735,-17.6825,47.3027991614,3.7035,-2.1825,4.2987461544,40.17,-15.5,43.0566940208,132.92,38.67,-11.61,40.3752523212,3.7035,-2.1825,4.2987461544,38.67,-11.61,40.3752523212,132.83
2021-02-08 07:00:00,49.9665,-16.785,52.710410236,2.6965,-2.045,3.3842484025,47.27,-14.74,49.5148513075,132.71,45.45,-10.86,46.7294564488,2.6965,-2.045,3.3842484025,45.45,-10.86,46.7294564488,132.62
2021-02-08 07:30:00,57.592,-16.2085,59.8293735238,3.052,-2.0485,3.6757388713,54.54,-14.16,56.3481783202,131.39,52.32,-10.33,53.3300225014,3.052,-2.0485,3.6757388713,52.32,-10.33,53.3300225014,131.3
2021-02-08 08:00:00,57.797,-15.533,59.8478679487,3.8970000000000002,-1.843,4.3108303145,53.9,-13.69,55.6113846258,131.19,51.71,-9.9,52.6491604871,3.8970000000000002,-1.843,4.3108303145,51.71,-9.9,52.6491604871,131.11
2021-02-08 08:30:00,61.44,-14.541,63.1372653906,4.02,-1.8210000000000002,4.4132120955,57.42,-12.72,58.8120293818,130.97,55.06,-8.96,55.7842737696,4.02,-1.8210000000000002,4.4132120955,55.06,-8.96,55.7842737696,130.88
2021-02-08 09:00:00,66.0815,-14.092,67.5673671697,7.8615,-2.012,8.114883009,58.22,-12.08,59.4600269088,130.8,55.71,-8.35,56.332287367,7.8615,-2.012,8.114883009,55.71,-8.35,56.332287367,130.71
2021-02-08 09:30:00,69.5725,-14.814,71.1321822542,11.5225,-2.404,11.7706084061,58.05,-12.41,59.3616930352,130.96,55.53,-8.65,56.1996743763,11.5225,-2.404,11.7706084061,55.53,-8.65,56.1996743763,130.87
2021-02-08 10:00:00,70.574,-15.832,72.3280146278,20.204,-3.382,20.4851053207,50.37,-12.45,51.8858304357,130.76,48.16,-8.78,48.9537945414,20.204,-3.382,20.4851053207,48.16,-8.78,48.9537945414,130.66
2021-02-08 10:30:00,70.7875,-17.5405,72.9283161502,24.1975,-3.3605,24.4297352933,46.59,-14.18,48.7001078028,131.04,44.52,-10.46,45.7322861882,24.1975,-3.3605,24.4297352933,44.52,-10.46,45.7322861882,130.94
2021-02-08 11:00:00,69.638,-17.846,71.8883214438,22.908,-3.606,23.1900776195,46.73,-14.24,48.8515148179,130.97,44.75,-10.47,45.9584964941,22.908,-3.606,23.1900776195,44.75,-10.47,45.9584964941,130.88
2021-02-08 11:30:00,69.9045,-17.7135,72.1138488953,29.2845,-3.9935,29.5555406396,40.62,-13.72,42.8745005802,130.82,38.93,-10.01,40.1963306783,29.2845,-3.9935,29.5555406396,38.93,-10.01,40.1963306783,130.72
2021-02-08 12:00:00,69.191,-17.326,71.3273072322,25.581,-3.926,25.8805146201,43.61,-13.4,45.6222763571,130.76,41.78,-9.69,42.8889787708,25.581,-3.926,25.8805146201,41.78,-9.69,42.8889787708,130.65
2021-02-08 12:30:00,71.3385,-17.939,73.5594270182,34.3085,-4.729,34.6328834094,37.03,-13.21,39.3157093285,130.57,35.51,-9.54,36.7691677904,34.3085,-4.729,34.6328834094,35.51,-9.54,36.7691677904,130.47
2021-02-08 13:00:00,71.822,-17.619,73.9515303763,24.902,-3.349,25.1261896236,46.92,-14.27,49.04201566,130.73,44.94,-10.51,46.1526131438,24.902,-3.349,25.1261896236,44.94,-10.51,46.1526131438,130.63
2021-02-08 13:30:00,69.863,-17.5625,72.0366585514,21.063,-3.1325,21.2946595476,48.8,-14.43,50.8887502303,130.79,46.74,-10.64,47.935761181,21.063,-3.1325,21.2946595476,46.74,-10.64,47.935761181,130.69
2021-02-08 14:00:00,70.4555,-18.1535,72.7566288561,21.5255,-3.3635,21.7866996698,48.93,-14.79,51.1164259314,131.05,46.86,-10.96,48.1246423363,21.5255,-3.3635,21.7866996698,46.86,-10.96,48.1246423363,130.94
2021-02-08 14:30:00,71.026,-18.5245,73.4019739261,21.496,-3.4045,21.7639297061,49.53,-15.12,51.7864393447,131.09,47.44,-11.28,48.7626086259,21.496,-3.4045,21.7639297061,47.44,-11.28,48.7626086259,130.99
2021-02-08 15:00:00,71.5685,-19.021,74.0530123172,23.0985,-3.561,23.371380431,48.47,-15.46,50.8758538012,131.2,46.44,-11.6,47.8668319403,23.0985,-3.561,23.371380431,46.44,-11.6,47.8668319403,131.09
2021-02-08 15:30:00,72.693,-18.9665,75.1265623548,20.213,-3.2865,20.4784386917,52.48,-15.68,54.7723725979,131.01,50.19,-11.83,51.5653468911,20.213,-3.2865,20.4784386917,50.19,-11.83,51.5653468911,130.9
2021-02-08 16:00:00,74.308,-19.396,76.7976801733,21.188,-2.936,21.3904520756,53.12,-16.46,55.6117433641,131.15,50.81,-12.57,52.341771082,21.188,-2.936,21.3904520756,50.81,-12.57,52.341771082,131.05
2021-02-08 16:30:00,75.758,-19.048,78.1159450304,10.388,-2.318,10.64348007,65.37,-16.73,67.4768834491,131.12,62.57,-12.72,63.8498496474,10.388,-2.318,10.64348007,62.57,-12.72,63.8498496474,131.01
2021-02-08 17:00:00,76.4985,-19.5325,78.9527647299,5.9585,-2.0925,6.315241761,70.54,-17.44,72.6639195199,131.69,68.69,-7.76,69.1269390325,5.9585,-2.0925,6.315241761,68.69,-7.76,69.1269390325,131.58
2021-02-08 17:30:00,77.0255,-18.8965,79.309554043,3.4355,-1.9465,3.9486101985,73.59,-16.95,75.5168232912,133.33,73.5,-4.71,73.6507576336,3.4355,-1.9465,3.9486101985,73.5,-4.71,73.6507576336,133.22
2021-02-08 18:00:00,80.186,-17.36,82.0436724922,4.196,-2.0,4.6482702159,75.99,-15.36,77.5268321293,132.61,75.88,-3.2,75.9474449866,4.196,-2.0,4.6482702159,75.88,-3.2,75.9474449866,132.5
2021-02-08 18:30:00,79.602,-17.3215,81.4647946431,3.282,-2.1115,3.9025576549,76.32,-15.21,77.8208615989,132.8,76.22,-3.04,76.2806004171,3.282,-2.1115,3.9025576549,76.22,-3.04,76.2806004171,132.69
2021-02-08 19:00:00,79.639,-17.922,81.6306829875,3.359,-2.152,3.9892336357,76.28,-15.77,77.8930760723,132.77,76.16,-3.6,76.2450365598,3.359,-2.152,3.9892336357,76.16,-3.6,76.2450365598,132.69
2021-02-08 19:30:00,76.578,-18.67,78.8210567298,3.898,-2.17,4.4613119146999995,72.68,-16.5,74.529406277,132.65,72.57,-4.36,72.7008562536,3.898,-2.17,4.4613119146999995,72.57,-4.36,72.7008562536,132.56
2021-02-08 20:00:00,74.9055,-17.89,77.0122459759,3.9455,-2.19,4.5125458723000005,70.96,-15.7,72.6760730915,132.65,70.63,-8.01,71.0827475552,3.9455,-2.19,4.5125458723000005,70.63,-8.01,71.0827475552,132.56
2021-02-08 20:30:00,73.962,-14.2515,75.3225244947,3.052,-2.0715,3.6886062747,70.91,-12.18,71.9484572454,131.78,68.26,-14.28,69.737694255,3.052,-2.0715,3.6886062747,68.26,-14.28,69.737694255,131.69
2021-02-08 21:00:00,70.54,-17.0115,72.5622679652,2.7800000000000002,-2.0815,3.4729011287000002,67.76,-14.93,69.3853190524,131.53,64.85,-10.82,65.7464440103,2.7800000000000002,-2.0815,3.4729011287000002,64.85,-10.82,65.7464440103,131.45
2021-02-08 21:30:00,67.0965,-17.866,69.4343882255,2.8465,-2.206,3.6012495401,64.25,-15.66,66.1309163705,132.1,61.44,-11.54,62.5143599503,2.8465,-2.206,3.6012495401,61.44,-11.54,62.5143599503,132.02
2021-02-08 22:00:00,63.518,-18.6635,66.2031914355,3.298,-2.1635,3.9443042796,60.22,-16.5,62.4395579741,132.59,57.71,-12.31,59.008306195,3.298,-2.1635,3.9443042796,57.71,-12.31,59.008306195,132.5
2021-02-08 22:30:00,64.5555,-19.8585,67.540895778,2.6455,-2.1885,3.4333951855000002,61.91,-17.67,64.3822724048,132.73,59.33,-13.4,60.8244103958,2.6455,-2.1885,3.4333951855000002,59.33,-13.4,60.8244103958,132.65
2021-02-08 23:00:00,61.4135,-20.55,64.7604855004,2.1535,-2.17,3.0571984316,59.26,-18.38,62.0449192118,132.65,56.79,-14.09,58.5118124826,2.1535,-2.17,3.0571984316,56.79,-14.09,58.5118124826,132.56
2021-02-08 23:30:00,58.368,-21.427,62.1766817465,2.398,-2.177,3.2387857293,55.97,-19.25,59.1878653104,133.58,53.75,-14.91,55.7796611678,2.398,-2.177,3.2387857293,53.75,-14.91,55.7796611678,133.5
2021-02-09 00:00:00,55.536,-21.81,59.6650936143,2.296,-2.12,3.1250625594,53.24,-19.69,56.7643699868,133.78,51.13,-15.33,53.3787017452,2.296,-2.12,3.1250625594,51.13,-15.33,53.3787017452,133.7
2021-02-09 00:30:00,55.101,-21.316,59.0803863985,2.171,-2.086,3.0107535602,52.93,-19.23,56.314987348,133.69,50.77,-14.9,52.9112738459,2.171,-2.086,3.0107535602,50.77,-14.9,52.9112738459,133.61
2021-02-09 01:00:00,61.8715,-20.673000000000002,65.2338519578,1.8715000000000002,-1.983,2.7266831958,60.0,-18.69,62.8435843981,132.82,57.52,-14.38,59.2902588964,1.8715000000000002,-1.983,2.7266831958,57.52,-14.38,59.2902588964,132.73
2021-02-09 01:30:00,63.829,-20.8575,67.1504024355,1.7690000000000001,-1.9775,2.6532748161,62.06,-18.88,64.86831275750001,132.86,59.46,-14.55,61.2143292049,1.7690000000000001,-1.9775,2.6532748161,59.46,-14.55,61.2143292049,132.78
2021-02-09 02:00:00,63.1615,-21.3975,66.6875407291,2.7515,-2.1175,3.4719675258000002,60.41,-19.28,63.4120375008,133.03,57.89,-14.93,59.7842537797,2.7515,-2.1175,3.4719675258000002,57.89,-14.93,59.7842537797,132.95
2021-02-09 02:30:00,63.006,-21.92,66.7101374305,5.176,-2.26,5.647882435,57.83,-19.66,61.0804756039,133.29,55.37,-15.33,57.4529877378,5.176,-2.26,5.647882435,55.37,-15.33,57.4529877378,133.21
2021-02-09 03:00:00,61.4355,-22.065,65.2777518397,6.6555,-2.385,7.0699296496,54.78,-19.68,58.2078242163,133.42,52.42,-15.38,54.6296695945,6.6555,-2.385,7.0699296496,52.42,-15.38,54.6296695945,133.34
2021-02-09 03:30:00,61.2205,-22.6115,65.2627730985,7.0505,-2.3415,7.4291434567,54.17,-20.27,57.8382382166,133.67,51.91,-15.89,54.2875694796,7.0505,-2.3415,7.4291434567,51.91,-15.89,54.2875694796,133.58
2021-02-09 04:00:00,58.908500000000004,-22.2945,62.986158023,6.4785,-2.3245,6.8828963743,52.43,-19.97,56.1044187208,133.67,50.28,-15.61,52.647416840700004,6.4785,-2.3245,6.8828963743,50.28,-15.61,52.647416840700004,133.58
2021-02-09 04:30:00,58.177,-22.1605,62.254727445,5.937,-2.3405,6.3816854553,52.24,-19.82,55.8735178774,133.67,50.09,-15.48,52.4274594082,5.937,-2.3405,6.3816854553,50.09,-15.48,52.4274594082,133.58
2021-02-09 05:00:00,56.2475,-21.482,60.2101119435,4.2775,-2.142,4.7838447142,51.97,-19.34,55.4519296328,133.56,49.85,-15.02,52.0636427846,4.2775,-2.142,4.7838447142,49.85,-15.02,52.0636427846,133.47
2021-02-09 05:30:00,53.479,-20.523,57.2817333013,3.729,-2.113,4.2860482965,49.75,-18.41,53.047060239,133.28,47.73,-14.16,49.7861275859,3.729,-2.113,4.2860482965,47.73,-14.16,49.7861275859,133.2
2021-02-09 06:00:00,54.7675,-20.312,58.412810241,3.8575,-2.152,4.4171722006,50.91,-18.16,54.0519537112,133.09,48.81,-13.93,50.7588514448,3.8575,-2.152,4.4171722006,48.81,-13.93,50.7588514448,133.02
2021-02-09 06:30:00,59.183,-18.7265,62.0750295308,4.463,-2.1165,4.9394272188,54.72,-16.61,57.1854046064,132.72,52.57,-12.44,54.021833549,4.463,-2.1165,4.9394272188,52.57,-12.44,54.021833549,132.65
2021-02-09 07:00:00,63.7165,-18.3095,66.2950236632,4.9765,-2.1495,5.4208765435,58.74,-16.16,60.9223538613,133.6,56.43,-11.97,57.6855770535,4.9765,-2.1495,5.4208765435,56.43,-11.97,57.6855770535,133.53
2021-02-09 07:30:00,68.7395,-17.4875,70.9290597463,4.4195,-2.0375,4.8665579725,64.32,-15.45,66.1495646244,133.27,61.66,-11.24,62.6760975173,4.4195,-2.0375,4.8665579725,61.66,-11.24,62.6760975173,133.2
2021-02-09 08:00:00,68.1365,-16.706,70.1546368264,4.2765,-1.846,4.6579145817,63.86,-14.86,65.5661437024,133.04,61.12,-10.71,62.051257038,4.2765,-1.846,4.6579145817,61.12,-10.71,62.051257038,132.96
2021-02-09 08:30:00,70.092,-15.664,71.8209534885,6.742,-2.064,7.0508623586,63.35,-13.6,64.7933831498,132.8,60.65,-9.57,61.4003859923,6.742,-2.064,7.0508623586,60.65,-9.57,61.4003859923,132.72
2021-02-09 09:00:00,72.0575,-15.428,73.6906133117,9.7775,-2.178,10.0171448153,62.28,-13.25,63.6738635548,132.57,59.66,-9.18,60.3621404524,9.7775,-2.178,10.0171448153,59.66,-9.18,60.3621404524,132.48
2021-02-09 09:30:00,73.2845,-15.647,74.9362832628,15.3245,-2.607,15.5446694802,57.96,-13.04,59.4087804958,132.62,55.51,-8.99,56.2332659553,15.3245,-2.607,15.5446694802,55.51,-8.99,56.2332659553,132.54
2021-02-09 10:00:00,72.061,-16.715,73.9741775622,24.091,-3.325,24.3193730594,47.97,-13.39,49.8037448391,133.15,46.0,-9.37,46.9446152397,24.091,-3.325,24.3193730594,46.0,-9.37,46.9446152397,133.06
2021-02-09 10:30:00,70.977,-16.9325,72.9687884321,27.097,-3.9525,27.3837481958,43.88,-12.98,45.7595323403,133.02,42.07,-8.98,43.0177323903,27.097,-3.9525,27.3837481958,42.07,-8.98,43.0177323903,132.92
2021-02-09 11:00:00,70.766,-16.831,72.7400118023,32.436,-4.551,32.7537127209,38.33,-12.28,40.2490658277,133.02,36.78,-8.35,37.7159236928,32.436,-4.551,32.7537127209,36.78,-8.35,37.7159236928,132.92
2021-02-09 11:30:00,71.484,-16.332,73.3259604779,30.654,-3.852,30.8950743647,40.83,-12.48,42.6947221563,132.88,39.17,-8.54,40.0901546517,30.654,-3.852,30.8950743647,39.17,-8.54,40.0901546517,132.79
2021-02-09 12:00:00,71.1655,-15.4865,72.8310378376,24.3455,-3.2265,24.5583727576,46.82,-12.26,48.3985536974,132.96,44.88,-8.29,45.6392210714,24.3455,-3.2265,24.5583727576,44.88,-8.29,45.6392210714,132.87
2021-02-09 12:30:00,71.3285,-14.6625,72.8199410773,27.1185,-3.6825,27.3673865851,44.21,-10.98,45.5530953943,132.52,42.39,-7.09,42.9788343257,27.1185,-3.6825,27.3673865851,42.39,-7.09,42.9788343257,132.42
2021-02-09 13:00:00,71.573,-14.706,73.0681925669,27.733,-3.386,27.9389385088,43.84,-11.32,45.2778974777,132.68,42.04,-7.43,42.6915272624,27.733,-3.386,27.9389385088,42.04,-7.43,42.6915272624,132.58
2021-02-09 13:30:00,73.1985,-15.918,74.9092993309,32.1185,-4.428,32.4222952033,41.08,-11.49,42.6566114454,132.89,39.34,-7.62,40.0711866558,32.1185,-4.428,32.4222952033,39.34,-7.62,40.0711866558,132.79
2021-02-09 14:00:00,72.682,-15.5875,74.3346707819,30.612,-3.4775,30.8088875205,42.07,-12.11,43.7782708658,133.26,40.25,-8.2,41.0767878491,30.612,-3.4775,30.8088875205,40.25,-8.2,41.0767878491,133.15
2021-02-09 14:30:00,71.541,-15.1605,73.1297165402,24.011,-3.1805,24.2207287514,47.53,-11.98,49.0165410856,133.38,45.55,-8.01,46.2489199874,24.011,-3.1805,24.2207287514,45.55,-8.01,46.2489199874,133.27
2021-02-09 15:00:00,70.755,-15.1075,72.3498899878,24.245,-3.4675000000000002,24.4917043353,46.51,-11.64,47.9444438908,133.38,44.58,-7.68,45.2366974922,24.245,-3.4675000000000002,24.4917043353,44.58,-7.68,45.2366974922,133.27
2021-02-09 15:30:00,67.955,-14.813,69.5507512109,20.445,-2.893,20.6486676083,47.51,-11.92,48.9825121855,133.41,45.53,-7.94,46.2171450871,20.445,-2.893,20.6486676083,45.53,-7.94,46.2171450871,133.3
2021-02-09 16:00:00,67.2685,-14.0855,68.727377387,13.3385,-2.4755000000000003,13.566270029,53.93,-11.61,55.1655417811,133.21,51.64,-7.62,52.1991762387,13.3385,-2.4755000000000003,13.566270029,51.64,-7.62,52.1991762387,133.1
2021-02-09 16:30:00,65.404,-12.6345,66.6131654123,9.764,-2.0045,9.9676334328,55.64,-10.63,56.6463282129,133.31,53.28,-6.68,53.6971209657,9.764,-2.0045,9.9676334328,53.28,-6.68,53.6971209657,133.2
2021-02-09 17:00:00,65.578,-11.7695,66.6257849053,8.018,-1.9595,8.2539665767,57.56,-9.81,58.3899794485,132.9,55.11,-5.9,55.4249230942,8.018,-1.9595,8.2539665767,55.11,-5.9,55.4249230942,132.79
2021-02-09 17:30:00,68.5675,-12.008,69.6110201064,8.2675,-1.8780000000000001,8.4781153714,60.3,-10.13,61.1449662687,133.02,57.7,-6.19,58.0310787423,8.2675,-1.8780000000000001,8.4781153714,57.7,-6.19,58.0310787423,132.91
2021-02-09 18:00:00,72.115,-11.4,73.0105007858,7.815,-2.03,8.074349819,64.3,-9.37,64.9791266485,132.79,61.53,-5.46,61.7717775363,7.815,-2.03,8.074349819,61.53,-5.46,61.7717775363,132.67
2021-02-09 18:30:00,72.5555,-10.7105,73.3417711165,7.1755,-2.0205,7.4545436145,65.38,-8.69,65.9549884391,132.61,62.55,-4.8100000000000005,62.7346682465,7.1755,-2.0205,7.4545436145,62.55,-4.8100000000000005,62.7346682465,132.5
2021-02-09 19:00:00,73.4535,-11.6285,74.3682638933,6.4435,-1.9685000000000001,6.7374835436,67.01,-9.66,67.7027008324,132.65,64.08,-5.75,64.3374610938,6.4435,-1.9685000000000001,6.7374835436,64.08,-5.75,64.3374610938,132.54
2021-02-09 19:30:00,71.645,-12.492,72.7258969625,7.445,-2.082,7.7306370371,64.2,-10.41,65.0385124369,132.77,61.34,-6.51,61.6844850834,7.445,-2.082,7.7306370371,61.34,-6.51,61.6844850834,132.66
2021-02-09 20:00:00,70.0175,-13.7505,71.3549336521,7.2975,-2.1305,7.6021402578,62.72,-11.62,63.7873247597,132.95,60.04,-7.6,60.5191011169,7.2975,-2.1305,7.6021402578,60.04,-7.6,60.5191011169,132.84
2021-02-09 20:30:00,70.732,-14.6675,72.236773047,6.542,-2.0675,6.8609270693,64.19,-12.6,65.4149531835,132.54,61.45,-8.55,62.0419616066,6.542,-2.0675,6.8609270693,61.45,-8.55,62.0419616066,132.44
2021-02-09 21:00:00,69.466,-16.0055,71.2860518352,6.746,-2.1855,7.0911865192,62.72,-13.82,64.2245342529,132.92,60.06,-9.7,60.8382577002,6.746,-2.1855,7.0911865192,60.06,-9.7,60.8382577002,132.81
2021-02-09 21:30:00,67.6215,-17.0645,69.741411102,6.1715,-2.0445,6.501337747,61.45,-15.02,63.2590143774,133.13,58.86,-10.85,59.8516674789,6.1715,-2.0445,6.501337747,58.86,-10.85,59.8516674789,133.02
2021-02-09 22:00:00,62.7545,-16.8215,64.9699171348,4.2945,-1.8915000000000002,4.6926008247,58.46,-14.93,60.3363613421,132.69,56.0,-10.8,57.0319208865,4.2945,-1.8915000000000002,4.6926008247,56.0,-10.8,57.0319208865,132.58
2021-02-09 22:30:00,59.358,-18.5475,62.1882779971,5.018,-2.0375,5.4158776066,54.34,-16.51,56.7927433745,133.47,52.06,-12.3,53.4933042539,5.018,-2.0375,5.4158776066,52.06,-12.3,53.4933042539,133.37
2021-02-09 23:00:00,55.2345,-19.5565,58.5944253534,6.2545,-2.0965,6.5965204843,48.98,-17.46,51.9989615281,133.88,46.98,-13.45,48.8674011996,6.2545,-2.0965,6.5965204843,46.98,-13.45,48.8674011996,133.78
2021-02-09 23:30:00,46.881,-22.0245,51.7967833099,6.001,-1.9145,6.2989928758,40.88,-20.11,45.5586051147,132.21,39.2,-16.22,42.4232059137,6.001,-1.9145,6.2989928758,39.2,-16.22,42.4232059137,132.11
2021-02-10 00:00:00,45.5375,-21.3025,50.273854164,4.6075,-1.8025,4.9475309499,40.93,-19.5,45.3377866685,132.39,39.23,-15.63,42.2290160908,4.6075,-1.8025,4.9475309499,39.23,-15.63,42.2290160908,132.29
2021-02-10 00:30:00,48.3765,-20.8545,52.6801283455,4.2865,-1.7845,4.6431156027,44.09,-19.07,48.0374125032,132.08,42.19,-15.25,44.8615492376,4.2865,-1.7845,4.6431156027,42.19,-15.25,44.8615492376,131.98
2021-02-10 01:00:00,53.324,-19.84,56.8952948494,4.174,-1.76,4.5298869743,49.15,-18.08,52.3699236203,131.61,46.95,-14.31,49.0823654687,4.174,-1.76,4.5298869743,46.95,-14.31,49.0823654687,131.52
2021-02-10 01:30:00,54.969,-20.1705,58.5528823479,3.949,-1.7105000000000001,4.303534739,51.02,-18.46,54.2569073944,131.82,48.86,-14.63,51.0032989129,3.949,-1.7105000000000001,4.303534739,48.86,-14.63,51.0032989129,131.73
2021-02-10 02:00:00,55.1365,-20.6245,58.867679014,3.6765,-1.6745,4.0398765451,51.46,-18.95,54.8382539839,131.82,49.28,-15.08,51.5356653202,3.6765,-1.6745,4.0398765451,49.28,-15.08,51.5356653202,131.73
2021-02-10 02:30:00,55.0335,-20.8435,58.8484291592,3.4635,-1.7135,3.864183549,51.57,-19.13,55.0038344118,131.99,49.39,-15.25,51.6907593289,3.4635,-1.7135,3.864183549,49.39,-15.25,51.6907593289,131.9
2021-02-10 03:00:00,54.3775,-20.739,58.1980981412,3.2675,-1.7389999999999999,3.7014425904,51.11,-19.0,54.5273518521,132.16,48.9,-15.11,51.1812670808,3.2675,-1.7389999999999999,3.7014425904,48.9,-15.11,51.1812670808,132.07
2021-02-10 03:30:00,55.7225,-20.8495,59.4953666809,3.7125,-1.8295,4.1388073765,52.01,-19.02,55.3787007793,132.21,49.77,-15.13,52.0189369365,3.7125,-1.8295,4.1388073765,49.77,-15.13,52.0189369365,132.11
2021-02-10 04:00:00,55.001,-21.1165,58.9153339399,4.201,-1.8865,4.6051366158,50.8,-19.23,54.3178874773,132.35,48.62,-15.32,50.9765318554,4.201,-1.8865,4.6051366158,48.62,-15.32,50.9765318554,132.26
2021-02-10 04:30:00,55.6495,-21.3535,59.6056944637,4.1895,-1.9035000000000002,4.6016543221,51.46,-19.45,55.0130357279,132.41,49.24,-15.54,51.6339926792,4.1895,-1.9035000000000002,4.6016543221,49.24,-15.54,51.6339926792,132.33
2021-02-10 05:00:00,56.24,-21.9845,60.3842350308,3.35,-1.9045,3.8535205008,52.89,-20.08,56.5734787688,132.5,50.61,-16.12,53.1152190996,3.35,-1.9045,3.8535205008,50.61,-16.12,53.1152190996,132.43
2021-02-10 05:30:00,60.108,-22.1685,64.0657010908,3.308,-1.8485,3.7894348193000003,56.8,-20.32,60.3253048065,130.92,54.25,-16.39,56.6718148642,3.308,-1.8485,3.7894348193000003,54.25,-16.39,56.6718148642,130.84
2021-02-10 06:00:00,61.5,-21.379,65.1099964752,3.21,-1.839,3.6994622582,58.29,-19.54,61.4779285598,130.77,55.6,-15.69,57.7714124806,3.21,-1.839,3.6994622582,55.6,-15.69,57.7714124806,130.7
2021-02-10 06:30:00,66.768,-20.112,69.7313298884,3.338,-1.892,3.836913864,63.43,-18.22,65.9949490492,130.6,60.5,-14.41,62.1924279957,3.338,-1.892,3.836913864,60.5,-14.41,62.1924279957,130.53
2021-02-10 07:00:00,69.915,-19.1235,72.4832082434,2.9450000000000003,-1.8535,3.4797251687,66.97,-17.27,69.1609268301,130.83,63.95,-13.44,65.3470435444,2.9450000000000003,-1.8535,3.4797251687,63.95,-13.44,65.3470435444,130.76
2021-02-10 07:30:00,72.109,-17.7065,74.2511146263,2.609,-1.8165,3.1790805668,69.5,-15.89,71.293352425,130.21,66.36,-12.15,67.4631165897,2.609,-1.8165,3.1790805668,66.36,-12.15,67.4631165897,130.14
2021-02-10 08:00:00,71.677,-17.311,73.7377993298,3.267,-1.651,3.6604767449,68.41,-15.66,70.1795105426,130.21,65.31,-11.92,66.3888733147,3.267,-1.651,3.6604767449,65.31,-11.92,66.3888733147,130.17
2021-02-10 08:30:00,74.048,-15.796,75.7140668568,5.028,-1.6960000000000002,5.3063358356,69.02,-14.1,70.4455136968,129.86,65.86,-10.47,66.6870339721,5.028,-1.6960000000000002,5.3063358356,65.86,-10.47,66.6870339721,129.81
2021-02-10 09:00:00,75.7905,-15.658,77.3910385914,8.7405,-1.8679999999999999,8.9378836561,67.05,-13.79,68.4533899818,129.97,64.01,-10.17,64.812876807,8.7405,-1.8679999999999999,8.9378836561,64.01,-10.17,64.812876807,129.92
2021-02-10 09:30:00,78.285,-15.672,79.8382916213,14.025,-2.242,14.2030697034,64.26,-13.43,65.6484005898,129.9,61.33,-9.84,62.1143662932,14.025,-2.242,14.2030697034,61.33,-9.84,62.1143662932,129.84
2021-02-10 10:00:00,80.44,-16.7765,82.1708254324,16.88,-2.4865,17.0621535056,63.56,-14.29,65.1465862498,130.08,60.68,-10.67,61.6109673678,16.88,-2.4865,17.0621535056,60.68,-10.67,61.6109673678,130.01
2021-02-10 10:30:00,80.5095,-20.248,83.0166314316,28.9395,-3.7279999999999998,29.1786333513,51.57,-16.52,54.1514108773,130.5,49.28,-12.82,50.920239591,28.9395,-3.7279999999999998,29.1786333513,49.28,-12.82,50.920239591,130.43
2021-02-10 11:00:00,79.9775,-20.113,82.4677711306,27.9575,-3.513,28.1773486199,52.02,-16.6,54.6043990902,130.59,49.68,-12.9,51.3275014003,27.9575,-3.513,28.1773486199,49.68,-12.9,51.3275014003,130.51
2021-02-10 11:30:00,80.259,-19.4725,82.5874405539,20.089,-2.7225,20.2726398688,60.17,-16.75,62.4579170322,130.51,57.34,-13.06,58.8084959848,20.089,-2.7225,20.2726398688,57.34,-13.06,58.8084959848,130.43
2021-02-10 12:00:00,79.4175,-19.477,81.7709779521,23.7875,-2.857,23.9584558194,55.63,-16.62,58.0596357205,130.44,53.11,-12.92,54.6589288223,23.7875,-2.857,23.9584558194,53.11,-12.92,54.6589288223,130.34
2021-02-10 12:30:00,80.3235,-20.2545,82.8378501803,33.9135,-4.0645,34.1561947895,46.41,-16.19,49.1528656337,130.38,44.36,-12.54,46.0983860889,33.9135,-4.0645,34.1561947895,44.36,-12.54,46.0983860889,130.29
2021-02-10 13:00:00,78.206,-20.715,80.902964476,36.516,-4.805,36.8307789899,41.69,-15.91,44.6226870549,130.53,39.88,-12.29,41.7307859979,36.516,-4.805,36.8307789899,39.88,-12.29,41.7307859979,130.43
2021-02-10 13:30:00,75.426,-20.724,78.2212608694,27.226,-4.114,27.5350698565,48.2,-16.61,50.9816839659,130.69,46.05,-12.92,47.8281182988,27.226,-4.114,27.5350698565,46.05,-12.92,47.8281182988,130.6
2021-02-10 14:00:00,78.149,-21.5175,81.0571959005,32.349,-4.6675,32.6839923701,45.8,-16.85,48.8012551068,130.83,43.84,-13.13,45.763986933,32.349,-4.6675,32.6839923701,43.84,-13.13,45.763986933,130.73
2021-02-10 14:30:00,79.692,-21.468,82.5329624332,28.402,-4.048,28.6890206874,51.29,-17.42,54.1675225573,130.83,49.02,-13.65,50.8849968065,28.402,-4.048,28.6890206874,49.02,-13.65,50.8849968065,130.73
2021-02-10 15:00:00,79.9145,-20.3455,82.4637294845,16.4445,-2.9655,16.7097507612,63.47,-17.38,65.8065748995,130.64,60.6,-13.58,62.1029500104,16.4445,-2.9655,16.7097507612,60.6,-13.58,62.1029500104,130.54
2021-02-10 15:30:00,81.9935,-20.332,84.4767676125,11.5435,-2.572,11.8265623175,70.45,-17.76,72.6541127535,130.7,67.24,-13.9,68.6616894636,11.5435,-2.572,11.8265623175,67.24,-13.9,68.6616894636,130.6
2021-02-10 16:00:00,83.1,-19.606,85.3815274869,10.19,-2.566,10.5081138174,72.91,-17.04,74.8747600998,130.64,69.57,-13.2,70.811191912,10.19,-2.566,10.5081138174,69.57,-13.2,70.811191912,130.54
2021-02-10 16:30:00,82.535,-19.449,84.7955766889,8.645,-2.289,8.9429047854,73.89,-17.16,75.8564282049,130.59,70.51,-13.31,71.7552520726,8.645,-2.289,8.9429047854,70.51,-13.31,71.7552520726,130.48
