Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-10 17:00:00,82.6735,-18.347,84.684827515,3.2135,-1.7570000000000001,3.6624624571,79.46,-16.59,81.1733928082,130.37,75.82,-12.75,76.8845556663,3.2135,-1.7570000000000001,3.6624624571,75.82,-12.75,76.8845556663,130.25
2021-02-10 17:30:00,84.644,-17.258,86.3854461122,1.624,-1.328,2.0978465149,83.02,-15.93,84.5345213507,130.27,79.17,-12.11,80.0908296873,1.624,-1.328,2.0978465149,79.17,-12.11,80.0908296873,130.15
2021-02-10 18:00:00,85.6495,-15.5555,87.0506199317,1.5795,-1.4155,2.1209574489,84.07,-14.14,85.2508328405,129.69,80.2,-10.43,80.8753664598,1.5795,-1.4155,2.1209574489,80.2,-10.43,80.8753664598,129.57
2021-02-10 18:30:00,86.253,-15.715,87.6729218972,1.653,-1.5750000000000002,2.2832069551,84.6,-14.14,85.7735367115,129.8,80.69,-10.42,81.360017822,1.653,-1.5750000000000002,2.2832069551,80.69,-10.42,81.360017822,129.69
2021-02-10 19:00:00,86.3145,-17.0525,87.9828430235,2.6545,-1.5925,3.0955494666,83.66,-15.46,85.0764785355,130.18,79.9,-11.61,80.7390989546,2.6545,-1.5925,3.0955494666,79.9,-11.61,80.7390989546,130.07
2021-02-10 19:30:00,89.4175,-17.5335,91.1203211611,2.5975,-1.8535,3.1909980414,86.82,-15.68,88.2245702738,130.18,82.87,-11.83,83.710129614,2.5975,-1.8535,3.1909980414,82.87,-11.83,83.710129614,130.07
2021-02-10 20:00:00,86.8535,-18.5775,88.8180948259,2.2435,-2.0775,3.0576622606,84.61,-16.5,86.2038404017,130.04,80.71,-12.64,81.693780057,2.2435,-2.0775,3.0576622606,80.71,-12.64,81.693780057,129.93
2021-02-10 20:30:00,84.681,-15.795,86.1414754111,1.9809999999999999,-2.205,2.9641838674,82.7,-13.59,83.8091767052,131.89,79.08,-9.8,79.6849195268,1.9809999999999999,-2.205,2.9641838674,79.08,-9.8,79.6849195268,131.78
2021-02-10 21:00:00,83.301,-16.157,84.8534339317,2.191,-2.297,3.1743802545,81.11,-13.86,82.2856712922,132.39,77.63,-9.69,78.2324293372,2.191,-2.297,3.1743802545,77.63,-9.69,78.2324293372,132.28
2021-02-10 21:30:00,79.284,-17.249,81.1386508207,2.384,-2.329,3.3328211773,76.9,-14.92,78.3340053872,133.03,73.61,-10.7,74.3836144591,2.384,-2.329,3.3328211773,73.61,-10.7,74.3836144591,132.92
2021-02-10 22:00:00,72.834,-18.5685,75.163693019,2.624,-2.2385,3.4490952799,70.21,-16.33,72.0840689751,132.22,67.21,-12.11,68.2922850694,2.624,-2.2385,3.4490952799,67.21,-12.11,68.2922850694,132.11
2021-02-10 22:30:00,68.564,-18.8545,71.1091714637,2.484,-2.2345,3.3411444521,66.08,-16.62,68.1380275617,132.09,63.28,-12.41,64.4853975719,2.484,-2.2345,3.3411444521,63.28,-12.41,64.4853975719,131.98
2021-02-10 23:00:00,70.354,-20.1495,73.1825639497,2.074,-2.2795,3.0818170371,68.28,-17.87,70.5797088404,132.35,65.39,-13.59,66.7872757342,2.074,-2.2795,3.0818170371,65.39,-13.59,66.7872757342,132.24
2021-02-10 23:30:00,67.5125,-21.453,70.8390348978,2.4725,-2.453,3.4828817450000003,65.04,-19.0,67.7584061206,133.11,62.29,-14.64,63.9872932698,2.4725,-2.453,3.4828817450000003,62.29,-14.64,63.9872932698,133.01
2021-02-11 00:00:00,64.339,-21.599,67.8676927706,2.469,-2.439,3.470544914,61.87,-19.16,64.7688389583,133.11,59.28,-14.81,61.1020007856,2.469,-2.439,3.470544914,59.28,-14.81,61.1020007856,133.01
2021-02-11 00:30:00,65.9145,-21.134,69.2197028761,2.6645,-2.424,3.6021294049,63.25,-18.71,65.9592798627,132.67,60.68,-14.34,62.3514073618,2.6645,-2.424,3.6021294049,60.68,-14.34,62.3514073618,132.56
2021-02-11 01:00:00,70.0265,-20.2915,72.907171626,2.3765,-2.3715,3.3573448587,67.65,-17.92,69.9832044136,132.29,64.84,-13.6,66.2509290501,2.3765,-2.3715,3.3573448587,64.84,-13.6,66.2509290501,132.19
2021-02-11 01:30:00,70.93,-20.0555,73.7108403171,2.67,-2.3955,3.5871047169,68.26,-17.66,70.5074691079,132.33,65.35,-13.38,66.7056736717,2.67,-2.3955,3.5871047169,65.35,-13.38,66.7056736717,132.23
2021-02-11 02:00:00,69.458,-20.506,72.4217494956,3.188,-2.436,4.0121615122,66.27,-18.07,68.68943004569999,132.7,63.46,-13.77,64.9367730951,3.188,-2.436,4.0121615122,63.46,-13.77,64.9367730951,132.6
2021-02-11 02:30:00,66.135,-20.4355,69.220285215,3.115,-2.4755000000000003,3.9788597927,63.02,-17.96,65.5292453794,132.74,60.35,-13.67,61.878844527,3.115,-2.4755000000000003,3.9788597927,60.35,-13.67,61.878844527,132.65
2021-02-11 03:00:00,64.595,-20.727,67.8389457023,3.625,-2.557,4.4360876907,60.97,-18.17,63.6198852561,132.92,58.41,-13.88,60.0365097253,3.625,-2.557,4.4360876907,58.41,-13.88,60.0365097253,132.82
2021-02-11 03:30:00,62.6035,-20.467,65.8642262632,3.6935000000000002,-2.577,4.5036508801,58.91,-17.89,61.5665509835,132.76,56.43,-13.63,58.0527501502,3.6935000000000002,-2.577,4.5036508801,56.43,-13.63,58.0527501502,132.67
2021-02-11 04:00:00,60.057,-20.385,63.4223263055,4.967,-2.665,5.6367822381,55.09,-17.72,57.8697373417,132.76,52.79,-13.48,54.483892115,4.967,-2.665,5.6367822381,52.79,-13.48,54.483892115,132.67
2021-02-11 04:30:00,58.603,-20.1945,61.984912997,5.553,-2.7445,6.1941980312,53.05,-17.45,55.8462621847,132.76,50.82,-13.24,52.5163783976,5.553,-2.7445,6.1941980312,50.82,-13.24,52.5163783976,132.67
2021-02-11 05:00:00,56.155,-19.619,59.4835202892,6.585,-2.759,7.1396292621,49.57,-16.86,52.3588053722,132.6,47.52,-12.7,49.1878074323,6.585,-2.759,7.1396292621,47.52,-12.7,49.1878074323,132.51
2021-02-11 05:30:00,56.855,-18.6395,59.8324492667,6.305,-2.5495,6.8009539956000005,50.55,-16.09,53.0489453241,132.03,48.46,-11.99,49.9212549922,6.305,-2.5495,6.8009539956000005,48.46,-11.99,49.9212549922,131.95
2021-02-11 06:00:00,61.1095,-18.9865,63.9910788509,7.4495000000000005,-2.7065,7.9259190319,53.66,-16.28,56.0752530088,132.46,51.52,-12.09,52.9195474281,7.4495000000000005,-2.7065,7.9259190319,51.52,-12.09,52.9195474281,132.39
2021-02-11 06:30:00,63.879,-18.5515,66.518304197,7.879,-2.7215,8.3357785029,56.0,-15.83,58.1944060886,133.29,53.7,-11.64,54.9470617959,7.879,-2.7215,8.3357785029,53.7,-11.64,54.9470617959,133.22
2021-02-11 07:00:00,65.2935,-16.788,67.4171942923,8.5735,-2.858,9.0373152125,56.72,-13.93,58.4055074458,133.37,54.34,-9.85,55.2255203688,8.5735,-2.858,9.0373152125,54.34,-9.85,55.2255203688,133.3
2021-02-11 07:30:00,64.8125,-14.4725,66.4086847671,8.6425,-2.7825,9.0793784204,56.17,-11.69,57.3735566267,133.11,53.79,-7.74,54.3440125497,8.6425,-2.7825,9.0793784204,53.79,-7.74,54.3440125497,133.04
2021-02-11 08:00:00,65.7965,-13.081,67.0842155298,9.0965,-2.3609999999999998,9.3979057907,56.7,-10.72,57.7044920262,132.6,54.28,-6.84,54.7092679534,9.0965,-2.3609999999999998,9.3979057907,54.28,-6.84,54.7092679534,132.53
2021-02-11 08:30:00,69.915,-12.31,70.9904453078,11.125,-2.49,11.4002510937,58.79,-9.82,59.604500669,132.64,56.27,-5.96,56.584755014,11.125,-2.49,11.4002510937,56.27,-5.96,56.584755014,132.57
2021-02-11 09:00:00,73.502,-11.0465,74.3274455787,14.492,-2.6665,14.7352735384,59.01,-8.38,59.6020511392,132.15,56.48,-4.61,56.6678259685,14.492,-2.6665,14.7352735384,56.48,-4.61,56.6678259685,132.08
2021-02-11 09:30:00,74.0035,-10.283,74.7145106472,18.0935,-2.923,18.328084222,55.91,-7.36,56.3923549783,132.03,53.52,-3.66,53.644999767,18.0935,-2.923,18.328084222,53.52,-3.66,53.644999767,131.95
2021-02-11 10:00:00,72.8355,-8.908,73.3782155973,15.3555,-2.638,15.5804500657,57.48,-6.27,57.8209590028,131.77,55.0,-2.62,55.0623682745,15.3555,-2.638,15.5804500657,55.0,-2.62,55.0623682745,131.68
2021-02-11 10:30:00,73.675,-8.722,74.1894797731,16.015,-2.702,16.2413370447,57.66,-6.02,57.973407697,131.77,55.19,-2.36,55.2404353712,16.015,-2.702,16.2413370447,55.19,-2.36,55.2404353712,131.68
2021-02-11 11:00:00,76.925,-9.276,77.4822547491,14.475,-2.656,14.7166559041,62.45,-6.62,62.7998957006,131.86,59.79,-2.89,59.8598045436,14.475,-2.656,14.7166559041,59.79,-2.89,59.8598045436,131.77
2021-02-11 11:30:00,79.8395,-9.334,80.3832651505,16.6595,-2.7439999999999998,16.8839709858,63.18,-6.59,63.5227557652,131.86,60.54,-2.84,60.6065772008,16.6595,-2.7439999999999998,16.8839709858,60.54,-2.84,60.6065772008,131.77
2021-02-11 12:00:00,81.298,-9.827,81.8897718461,21.928,-3.237,22.1656345048,59.37,-6.59,59.7346214519,131.83,56.87,-2.88,56.9428775177,21.928,-3.237,22.1656345048,56.87,-2.88,56.9428775177,131.73
2021-02-11 12:30:00,83.703,-9.972,84.2949167685,29.893,-3.662,30.1164688003,53.81,-6.31,54.1787061492,131.83,51.51,-2.65,51.5781213307,29.893,-3.662,30.1164688003,51.51,-2.65,51.5781213307,131.73
2021-02-11 13:00:00,82.5435,-10.233,83.1753790568,23.6935,-3.433,23.9409154221,58.85,-6.8,59.2415605804,132.19,56.33,-3.09,56.4146878038,23.6935,-3.433,23.9409154221,56.33,-3.09,56.4146878038,132.09
2021-02-11 13:30:00,80.9565,-10.1695,81.5927302062,18.4265,-3.0595,18.6787698337,62.53,-7.11,62.9329246103,132.45,59.85,-3.35,59.9436819023,18.4265,-3.0595,18.6787698337,59.85,-3.35,59.9436819023,132.36
2021-02-11 14:00:00,80.2445,-10.2405,80.8952879994,17.3045,-2.9405,17.5525570929,62.94,-7.3,63.3619254758,132.63,60.24,-3.51,60.3421718204,17.3045,-2.9405,17.5525570929,60.24,-3.51,60.3421718204,132.53
2021-02-11 14:30:00,79.2835,-10.3345,79.9542072845,17.5135,-2.8745000000000003,17.7478289517,61.77,-7.46,62.2188436087,132.66,59.12,-3.67,59.2338020053,17.5135,-2.8745000000000003,17.7478289517,59.12,-3.67,59.2338020053,132.53
2021-02-11 15:00:00,79.1945,-10.258,79.8560917792,16.9945,-2.908,17.241504988,62.2,-7.35,62.6327590004,132.73,59.53,-3.5700000000000003,59.6369499555,16.9945,-2.908,17.241504988,59.53,-3.5700000000000003,59.6369499555,132.64
2021-02-11 15:30:00,80.1715,-9.9565,80.787383325,16.6815,-2.8765,16.9276901703,63.49,-7.08,63.8835385682,132.76,60.76,-3.29,60.8490073871,16.6815,-2.8765,16.9276901703,60.76,-3.29,60.8490073871,132.64
2021-02-11 16:00:00,80.4525,-9.836500000000001,81.0515976925,14.7225,-2.7965,14.9857405056,65.73,-7.04,66.1059339243,134.33,62.91,-3.16,62.9893141731,14.7225,-2.7965,14.9857405056,62.91,-3.16,62.9893141731,134.23
2021-02-11 16:30:00,81.547,-9.5305,82.1020318826,13.027,-2.5205,13.2685963557,68.52,-7.01,68.8776487694,134.21,65.59,-3.11,65.6636901187,13.027,-2.5205,13.2685963557,65.59,-3.11,65.6636901187,134.11
2021-02-11 17:00:00,77.0975,-8.557,77.5709143639,11.3275,-2.067,11.5145449432,65.77,-6.49,66.0894318329,134.01,63.04,-2.6,63.0935939696,11.3275,-2.067,11.5145449432,63.04,-2.6,63.0935939696,133.91
2021-02-11 17:30:00,77.867,-7.187,78.1979709328,10.007,-1.7069999999999999,10.1515465817,67.86,-5.48,68.0809077495,133.55,64.96,-1.69,64.9819798098,10.007,-1.7069999999999999,10.1515465817,64.96,-1.69,64.9819798098,133.45
2021-02-11 18:00:00,79.3765,-5.9455,79.5988550326,8.9765,-1.8255,9.160240308,70.4,-4.12,70.5204537705,132.84,67.33,-0.41000000000000003,67.3312483176,8.9765,-1.8255,9.160240308,67.33,-0.41000000000000003,67.3312483176,132.74
2021-02-11 18:30:00,80.1975,-6.1955,80.4364545868,9.2475,-1.9855,9.4582485958,70.95,-4.21,71.074795814,133.0,67.86,-0.5,67.8618420027,9.2475,-1.9855,9.4582485958,67.86,-0.5,67.8618420027,132.9
2021-02-11 19:00:00,80.601,-6.806,80.8878410949,9.991,-2.006,10.1903933683,70.61,-4.8,70.772961645,133.06,67.54,-1.06,67.5483175216,9.991,-2.006,10.1903933683,67.54,-1.06,67.5483175216,132.96
2021-02-11 19:30:00,78.1115,-8.057,78.5259299929,10.0215,-2.057,10.2304306483,68.09,-6.0,68.3538448077,133.64,65.13,-2.21,65.1674842233,10.0215,-2.057,10.2304306483,65.13,-2.21,65.1674842233,133.54
2021-02-11 20:00:00,76.1,-9.731,76.7196347815,10.0,-2.091,10.2162752997,66.1,-7.64,66.5400601142,134.34,63.27,-3.74,63.3804425671,10.0,-2.091,10.2162752997,63.27,-3.74,63.3804425671,134.24
2021-02-11 20:30:00,73.414,-9.7345,74.0565722016,10.024,-2.0045,10.2224554902,63.39,-7.73,63.8595725009,132.78,60.66,-3.93,60.7871738116,10.024,-2.0045,10.2224554902,60.66,-3.93,60.7871738116,132.68
2021-02-11 21:00:00,70.493,-10.7015,71.3006672567,9.933,-2.0815,10.1487502309,60.56,-8.62,61.1704013392,132.82,57.96,-4.79,58.1575936572,9.933,-2.0815,10.1487502309,57.96,-4.79,58.1575936572,132.73
2021-02-11 21:30:00,70.5135,-12.4915,71.611390536,9.8235,-2.1715,10.0606443382,60.69,-10.32,61.5611768893,133.57,58.18,-6.38,58.5287689944,9.8235,-2.1715,10.0606443382,58.18,-6.38,58.5287689944,133.47
2021-02-11 22:00:00,66.8205,-13.697,68.2098748661,9.7905,-2.177,10.0296171039,57.03,-11.52,58.1818812002,134.12,54.79,-7.51,55.3022983248,9.7905,-2.177,10.0296171039,54.79,-7.51,55.3022983248,134.02
2021-02-11 22:30:00,61.5035,-15.7165,63.479830533,9.8435,-2.0665,10.0580770777,51.66,-13.65,53.4329308573,134.03,49.76,-9.54,50.6662530685,9.8435,-2.0665,10.0580770777,49.76,-9.54,50.6662530685,133.93
2021-02-11 23:00:00,54.954,-16.8415,57.4767625937,9.724,-2.0815,9.9442857084,45.23,-14.76,47.5774158609,133.77,43.52,-10.66,44.8065397013,9.724,-2.0815,9.9442857084,43.52,-10.66,44.8065397013,133.67
2021-02-11 23:30:00,46.5115,-16.6895,49.4151701656,9.7415,-2.0895,9.9630734465,36.77,-14.6,39.5625188784,133.77,35.42,-10.64,36.983590956,9.7415,-2.0895,9.9630734465,35.42,-10.64,36.983590956,133.7
2021-02-12 00:00:00,41.391,-20.732,46.2928796361,9.761,-1.982,9.9601930202,31.63,-18.75,36.769816426,132.46,30.53,-14.98,34.0070772046,9.761,-1.982,9.9601930202,30.53,-14.98,34.0070772046,132.36
2021-02-12 00:30:00,43.9665,-16.095,46.8198905087,9.6965,-1.995,9.8996028834,34.27,-14.1,37.0572921299,131.64,33.11,-10.57,34.7562512363,9.6965,-1.995,9.8996028834,33.11,-10.57,34.7562512363,131.54
2021-02-12 01:00:00,48.4845,-14.947,50.7361759423,9.6145,-2.007,9.8217442061,38.87,-12.94,40.9673101387,131.54,37.5,-9.13,38.5954258948,9.6145,-2.007,9.8217442061,37.5,-9.13,38.5954258948,131.45
2021-02-12 01:30:00,48.6305,-15.036,50.9019334235,9.6705,-2.046,9.8845680862,38.96,-12.99,41.0685000944,131.93,37.59,-9.16,38.6899689842,9.6705,-2.046,9.8845680862,37.59,-9.16,38.6899689842,131.83
2021-02-12 02:00:00,48.1095,-15.2455,50.4673088296,9.6295,-2.0455,9.8443557687,38.48,-13.2,40.6810815982,132.6,37.12,-9.34,38.2770166027,9.6295,-2.0455,9.8443557687,37.12,-9.34,38.2770166027,132.5
2021-02-12 02:30:00,46.6125,-15.623,49.160993534,9.6325,-2.083,9.8551481597,36.98,-13.54,39.3808582944,132.6,35.7,-9.67,36.9864691475,9.6325,-2.083,9.8551481597,35.7,-9.67,36.9864691475,132.5
2021-02-12 03:00:00,46.2185,-15.55,48.7642516835,9.6285,-2.11,9.8569829182,36.59,-13.44,38.9802732161,132.76,35.32,-9.56,36.5909278374,9.6285,-2.11,9.8569829182,35.32,-9.56,36.5909278374,132.66
2021-02-12 03:30:00,45.5065,-16.484,48.4000392381,9.7465,-2.024,9.9544381182,35.76,-14.46,38.5729075907,133.58,34.58,-10.53,36.1477150039,9.7465,-2.024,9.9544381182,34.58,-10.53,36.1477150039,133.5
2021-02-12 04:00:00,43.1465,-20.3055,47.6857818694,9.7565,-1.7755,9.9167379969,33.39,-18.53,38.1870789666,131.51,32.29,-14.77,35.5077033895,9.7565,-1.7755,9.9167379969,32.29,-14.77,35.5077033895,131.43
2021-02-12 04:30:00,43.026,-19.937,47.4206773992,9.656,-1.767,9.8163447882,33.37,-18.17,37.9961287502,130.99,32.2,-14.47,35.301854059,9.656,-1.767,9.8163447882,32.2,-14.47,35.301854059,130.91
2021-02-12 05:00:00,42.7605,-20.186,47.2856739008,9.7105,-1.826,9.8806925997,33.05,-18.36,37.8073022047,131.21,31.88,-14.68,35.0975326768,9.7105,-1.826,9.8806925997,31.88,-14.68,35.0975326768,131.14
2021-02-12 05:30:00,43.089,-20.03,47.5169740303,9.669,-1.9100000000000001,9.8558440024,33.42,-18.12,38.0161912874,130.72,32.24,-14.44,35.3260696936,9.669,-1.9100000000000001,9.8558440024,32.24,-14.44,35.3260696936,130.64
2021-02-12 06:00:00,44.8815,-19.7825,49.0478985126,9.6515,-1.9825,9.8530075865,35.23,-17.8,39.4714187736,131.32,33.96,-14.13,36.7823123254,9.6515,-1.9825,9.8530075865,33.96,-14.13,36.7823123254,131.24
2021-02-12 06:30:00,51.101,-15.5995,53.4289865265,9.551,-2.1295,9.7855184456,41.55,-13.47,43.6788667435,132.35,40.1,-10.12,41.3572774733,9.551,-2.1295,9.7855184456,40.1,-10.12,41.3572774733,132.26
2021-02-12 07:00:00,56.686,-14.764,58.5771140634,9.776,-2.124,10.004076769,46.91,-12.64,48.5831009714,133.62,45.21,-8.7,46.0394841413,9.776,-2.124,10.004076769,45.21,-8.7,46.0394841413,133.53
2021-02-12 07:30:00,63.896,-14.203,65.4555118,9.806000000000001,-2.103,10.0289702861,54.09,-12.1,55.4268716418,132.6,51.89,-8.17,52.5292394767,9.806000000000001,-2.103,10.0289702861,51.89,-8.17,52.5292394767,132.52
2021-02-12 08:00:00,64.792,-13.7395,66.2327496353,9.852,-1.9595,10.0449760702,54.94,-11.78,56.1887177287,132.98,52.71,-7.83,53.288394609,9.852,-1.9595,10.0449760702,52.71,-7.83,53.288394609,132.89
2021-02-12 08:30:00,65.155,-12.5515,66.3529515338,10.705,-1.9115000000000002,10.8743210018,54.45,-10.64,55.4798350755,132.34,52.18,-6.76,52.6160621864,10.705,-1.9115000000000002,10.8743210018,52.18,-6.76,52.6160621864,132.25
2021-02-12 09:00:00,65.831,-11.167,66.7714194098,13.521,-1.967,13.663327925499999,52.31,-9.2,53.1128619075,132.16,50.15,-5.39,50.4388203669,13.521,-1.967,13.663327925499999,50.15,-5.39,50.4388203669,132.07
2021-02-12 09:30:00,67.132,-11.9775,68.1921251337,17.862,-2.3775,18.0195324648,49.27,-9.6,50.1965427096,133.34,47.32,-5.7,47.6620645797,17.862,-2.3775,18.0195324648,47.32,-5.7,47.6620645797,133.25
2021-02-12 10:00:00,68.6175,-12.458,69.7392505713,20.1375,-2.548,20.298059273,48.48,-9.91,49.4825070101,133.53,46.52,-6.03,46.9091814041,20.1375,-2.548,20.298059273,46.52,-6.03,46.9091814041,133.42
2021-02-12 10:30:00,68.123,-13.003,69.3528740428,23.173,-2.783,23.3395162332,44.95,-10.22,46.0971897191,133.8,43.1,-6.34,43.5638106689,23.173,-2.783,23.3395162332,43.1,-6.34,43.5638106689,133.7
2021-02-12 11:00:00,67.9045,-13.586,69.250274485,30.9145,-3.146,31.0741633234,36.99,-10.44,38.4350582151,133.97,35.52,-6.6,36.1279725421,30.9145,-3.146,31.0741633234,35.52,-6.6,36.1279725421,133.87
2021-02-12 11:30:00,68.234,-14.2165,69.699265622,31.954,-3.2965,32.1235899029,36.28,-10.92,37.8877922292,134.09,34.87,-7.06,35.5775280198,31.954,-3.2965,32.1235899029,34.87,-7.06,35.5775280198,133.99
2021-02-12 12:00:00,67.588,-14.295,69.0831728354,37.748,-4.605,38.0278520166,29.84,-9.69,31.3739015744,134.18,28.75,-5.92,29.3531752967,37.748,-4.605,38.0278520166,28.75,-5.92,29.3531752967,134.08
2021-02-12 12:30:00,67.2675,-14.1075,68.7309108953,43.8675,-4.9975000000000005,44.1512464433,23.4,-9.11,25.1107964828,134.02,22.63,-5.41,23.2676814487,43.8675,-4.9975000000000005,44.1512464433,22.63,-5.41,23.2676814487,133.92
2021-02-12 13:00:00,68.315,-14.5055,69.8380179791,56.525,-6.2955,56.8745017143,11.79,-8.21,14.3669133776,134.12,11.57,-4.62,12.4583024526,56.525,-6.2955,56.8745017143,11.57,-4.62,12.4583024526,134.02
2021-02-12 13:30:00,68.3215,-14.825,69.9114295895,55.7915,-6.135,56.1277979013,12.53,-8.69,15.2485081237,133.98,12.18,-5.06,13.1892380371,55.7915,-6.135,56.1277979013,12.18,-5.06,13.1892380371,133.87
2021-02-12 14:00:00,67.9405,-15.5965,69.7076922047,54.8205,-6.2565,55.176362806,13.12,-9.34,16.1049681776,134.36,12.75,-5.67,13.9539026799,54.8205,-6.2565,55.176362806,12.75,-5.67,13.9539026799,134.25
2021-02-12 14:30:00,68.212,-15.681000000000001,69.9912187706,52.052,-5.641,52.3567721026,16.16,-10.04,19.0249099866,134.41,15.64,-6.31,16.8649251407,52.052,-5.641,52.3567721026,15.64,-6.31,16.8649251407,134.31
2021-02-12 15:00:00,68.198,-15.9975,70.0491770847,41.358,-4.5275,41.6050768567,26.84,-11.47,29.1881225844,134.51,25.92,-7.5600000000000005,27.0,41.358,-4.5275,41.6050768567,25.92,-7.5600000000000005,27.0,134.4
2021-02-12 15:30:00,65.565,-19.8435,68.5020708975,40.955,-4.2435,41.1742555154,24.61,-15.6,29.1378122034,132.33,23.76,-12.12,26.6726826547,40.955,-4.2435,41.1742555154,23.76,-12.12,26.6726826547,132.22
2021-02-12 16:00:00,63.929,-20.1355,67.0250356304,29.869,-3.1655,30.0362705949,34.06,-16.97,38.0534426826,131.95,32.73,-13.28,35.3215415858,29.869,-3.1655,30.0362705949,32.73,-13.28,35.3215415858,131.84
2021-02-12 16:30:00,64.9945,-19.063,67.7324368324,16.7745,-2.253,16.9251250882,48.22,-16.81,51.0660797399,131.83,46.18,-13.08,47.996654050000004,16.7745,-2.253,16.9251250882,46.18,-13.08,47.996654050000004,131.71
2021-02-12 17:00:00,69.3545,-17.9935,71.6506295332,10.7445,-1.8935,10.9100697752,58.61,-16.1,60.7810998584,131.17,56.0,-12.36,57.3477950753,10.7445,-1.8935,10.9100697752,56.0,-12.36,57.3477950753,131.05
2021-02-12 17:30:00,73.0225,-16.6405,74.8945374944,9.8025,-1.6905000000000001,9.947200435300001,63.22,-14.95,64.9636121225,130.81,60.37,-11.25,61.4092778007,9.8025,-1.6905000000000001,9.947200435300001,60.37,-11.25,61.4092778007,130.69
2021-02-12 18:00:00,74.991,-14.589,76.3969174902,9.441,-1.709,9.5944339072,65.55,-12.88,66.8034198226,130.12,62.58,-9.3,63.2672616762,9.441,-1.709,9.5944339072,62.58,-9.3,63.2672616762,130.01
2021-02-12 18:30:00,76.774,-13.8545,78.0140644131,9.184,-1.8345,9.365428247,67.59,-12.02,68.6504806975,130.12,64.51,-8.48,65.0649713748,9.184,-1.8345,9.365428247,64.51,-8.48,65.0649713748,130.01
2021-02-12 19:00:00,77.72,-13.0655,78.8105683919,9.49,-1.9455,9.6873665281,68.23,-11.12,69.1302198752,131.26,65.22,-7.67,65.6694548477,9.49,-1.9455,9.6873665281,65.22,-7.67,65.6694548477,131.14
2021-02-12 19:30:00,75.795,-11.6865,76.6906533239,9.565,-2.0365,9.7793945237,66.23,-9.65,66.9293313877,132.92,63.42,-5.73,63.6783267682,9.565,-2.0365,9.7793945237,63.42,-5.73,63.6783267682,132.8
2021-02-12 20:00:00,72.668,-13.4335,73.8992364389,9.718,-2.0935,9.9409389018,62.95,-11.34,63.9632558583,133.38,60.3,-7.33,60.7438795271,9.718,-2.0935,9.9409389018,60.3,-7.33,60.7438795271,133.27
2021-02-12 20:30:00,71.613,-13.7415,72.9194801905,9.733,-2.1415,9.9658071048,61.88,-11.6,62.957877982,132.81,59.36,-7.6,59.8445452819,9.733,-2.1415,9.9658071048,59.36,-7.6,59.8445452819,132.69
2021-02-12 21:00:00,68.1505,-14.4885,69.673576645,9.7005,-2.1785,9.9421105657,58.45,-12.31,59.732224134,133.35,56.26,-8.26,56.8631268926,9.7005,-2.1785,9.9421105657,56.26,-8.26,56.8631268926,133.24
2021-02-12 21:30:00,66.831,-15.713,68.6533388117,9.731,-2.113,9.95776732,57.1,-13.6,58.6972742127,133.48,54.83,-9.53,55.6520421907,9.731,-2.113,9.95776732,54.83,-9.53,55.6520421907,133.37
2021-02-12 22:00:00,62.0515,-16.2875,64.1534980223,9.3015,-2.0875,9.5328672759,52.75,-14.2,54.6278546165,133.89,50.66,-10.11,51.6589556611,9.3015,-2.0875,9.5328672759,50.66,-10.11,51.6589556611,133.78
2021-02-12 22:30:00,57.5755,-16.616,59.9252005107,9.4255,-2.066,9.6492697263,48.15,-14.55,50.3003479113,133.8,46.29,-10.47,47.4592983513,9.4255,-2.066,9.6492697263,46.29,-10.47,47.4592983513,133.7
2021-02-12 23:00:00,50.784,-16.151,53.2904255659,9.794,-1.991,9.9943242393,40.99,-14.16,43.3668733021,132.82,39.54,-10.74,40.9726640579,9.794,-1.991,9.9943242393,39.54,-10.74,40.9726640579,132.7
2021-02-12 23:30:00,45.4175,-13.2325,47.3059019838,9.8075,-2.1125,10.0324330299,35.61,-11.12,37.3058507476,132.69,34.43,-7.32,35.1995355083,9.8075,-2.1125,10.0324330299,34.43,-7.32,35.1995355083,132.58
2021-02-13 00:00:00,42.9905,-13.761,45.1392092448,9.8105,-2.001,10.0124877653,33.18,-11.76,35.2024146899,133.97,32.09,-7.89,33.0457289222,9.8105,-2.001,10.0124877653,32.09,-7.89,33.0457289222,133.86
2021-02-13 00:30:00,44.4015,-13.6115,46.4409962695,9.7315,-1.9415,9.9232814381,34.67,-11.67,36.581385977,133.52,33.51,-7.82,34.4103545463,9.7315,-1.9415,9.9232814381,33.51,-7.82,34.4103545463,133.4
2021-02-13 01:00:00,48.18,-12.946,49.8889899276,9.71,-1.916,9.8972297134,38.47,-11.03,40.0200174913,132.81,37.14,-7.22,37.8352745464,9.71,-1.916,9.8972297134,37.14,-7.22,37.8352745464,132.7
2021-02-13 01:30:00,48.67,-12.7805,50.320076314,9.78,-2.0005,9.9825047082,38.89,-10.78,40.3564183247,133.32,37.53,-6.95,38.1680940053,9.78,-2.0005,9.9825047082,37.53,-6.95,38.1680940053,133.21
2021-02-13 02:00:00,47.7365,-13.045,49.4868210461,9.7565,-1.995,9.9583792482,37.98,-11.05,39.5548088101,133.82,36.72,-7.16,37.411549019,9.7565,-1.995,9.9583792482,36.72,-7.16,37.411549019,133.72
2021-02-13 02:30:00,46.095,-13.297,47.9745686171,9.705,-1.947,9.8983753212,36.39,-11.35,38.118953291,133.39,35.25,-7.45,36.02866914,9.705,-1.947,9.8983753212,35.25,-7.45,36.02866914,133.3
2021-02-13 03:00:00,45.7505,-13.1105,47.5919474334,9.7005,-1.9605000000000001,9.896628744200001,36.05,-11.15,37.7349307671,133.31,34.83,-7.3,35.5867798487,9.7005,-1.9605000000000001,9.896628744200001,34.83,-7.3,35.5867798487,133.23
2021-02-13 03:30:00,45.6665,-13.2325,47.5450131822,9.7065,-1.9925000000000002,9.9088949182,35.96,-11.24,37.6757110086,133.58,34.74,-7.39,35.5173154954,9.7065,-1.9925000000000002,9.9088949182,34.74,-7.39,35.5173154954,133.5
2021-02-13 04:00:00,44.7525,-13.364,46.7052754221,9.6625,-1.964,9.8600812497,35.09,-11.4,36.8953669178,134.19,33.9,-7.52,34.7240608224,9.6625,-1.964,9.8600812497,33.9,-7.52,34.7240608224,134.12
2021-02-13 04:30:00,43.517,-13.2855,45.4998219694,9.677,-1.9155000000000002,9.8647589555,33.84,-11.37,35.6990546093,133.7,32.72,-7.52,33.5730368004,9.677,-1.9155000000000002,9.8647589555,32.72,-7.52,33.5730368004,133.63
2021-02-13 05:00:00,43.0145,-13.248,45.0084071508,9.6445,-1.9380000000000002,9.8372874437,33.37,-11.31,35.2345427102,133.85,32.27,-7.46,33.121058256,9.6445,-1.9380000000000002,9.8372874437,32.27,-7.46,33.121058256,133.79
2021-02-13 05:30:00,42.495,-13.286,44.5235086331,9.665,-1.416,9.7681769538,32.83,-11.87,34.9099670581,133.27,31.76,-8.02,32.7569534603,9.665,-1.416,9.7681769538,31.76,-8.02,32.7569534603,133.24
2021-02-13 06:00:00,42.231,-13.561,44.354910461,9.681000000000001,-1.431,9.7861903722,32.55,-12.13,34.7367154463,133.66,31.52,-8.25,32.5817878576,9.681000000000001,-1.431,9.7861903722,31.52,-8.25,32.5817878576,133.63
2021-02-13 06:30:00,43.755,-13.3375,45.7426380006,9.625,-1.2775,9.7094094182,34.13,-12.06,36.1980731531,133.83,33.05,-8.16,34.0424455643,9.625,-1.2775,9.7094094182,33.05,-8.16,34.0424455643,133.82
2021-02-13 07:00:00,45.889,-12.8265,47.6478690316,9.579,-1.1965,9.65343738,36.31,-11.63,38.1270638786,134.14,35.13,-7.73,35.9704017214,9.579,-1.1965,9.65343738,35.13,-7.73,35.9704017214,134.14
2021-02-13 07:30:00,48.3455,-13.533,50.2038789263,9.5955,-1.183,9.6681492153,38.75,-12.35,40.6704438137,133.95,37.59,-8.38,38.5127576265,9.5955,-1.183,9.6681492153,37.59,-8.38,38.5127576265,133.97
2021-02-13 08:00:00,47.629,-13.1345,49.4068490318,9.509,-1.0345,9.5651069649,38.12,-12.1,39.9943045945,134.0,36.97,-8.18,37.8641426682,9.509,-1.0345,9.5651069649,36.97,-8.18,37.8641426682,134.04
2021-02-13 08:30:00,52.4275,-13.274000000000001,54.0818068508,9.9575,-0.934,10.0012080395,42.47,-12.34,44.2264230975,133.33,40.77,-8.42,41.6303891406,9.9575,-0.934,10.0012080395,40.77,-8.42,41.6303891406,133.37
2021-02-13 09:00:00,57.4025,-13.134,58.8858978215,11.2425,-1.074,11.2936832898,46.16,-12.06,47.7094246455,132.65,44.29,-8.18,45.0390552743,11.2425,-1.074,11.2936832898,44.29,-8.18,45.0390552743,132.69
2021-02-13 09:30:00,56.8155,-11.2085,57.9105475065,12.5955,-1.1885,12.6514486325,44.22,-10.02,45.3410277784,133.57,42.6,-12.6,44.424317665,12.5955,-1.1885,12.6514486325,42.6,-12.6,44.424317665,133.63
2021-02-13 10:00:00,63.0415,-14.8975,64.777822042,13.1615,-1.1775,13.2140678256,49.88,-13.72,51.732512021,132.23,47.86,-11.47,49.2152466213,13.1615,-1.1775,13.2140678256,47.86,-11.47,49.2152466213,132.31
2021-02-13 10:30:00,66.303,-15.6765,68.1310535751,14.653,-1.3265,14.7129198751,51.65,-14.35,53.6063895445,132.02,49.46,-10.5,50.5622546966,14.653,-1.3265,14.7129198751,49.46,-10.5,50.5622546966,132.1
2021-02-13 11:00:00,68.6025,-15.8265,70.4044111438,19.6025,-1.5065,19.6603038761,49.0,-14.32,51.0496072463,131.56,46.92,-10.51,48.0827047908,19.6025,-1.5065,19.6603038761,46.92,-10.51,48.0827047908,131.64
2021-02-13 11:30:00,67.9975,-16.0155,69.8581151084,19.1275,-2.1055,19.2430347529,48.87,-13.91,50.8110716281,131.71,46.86,-10.12,47.940317061900004,19.1275,-2.1055,19.2430347529,46.86,-10.12,47.940317061900004,131.77
2021-02-13 12:00:00,68.2165,-15.931000000000001,70.0520351828,18.2965,-2.051,18.4110975569,49.92,-13.88,51.8137124707,131.95,47.91,-10.09,48.9609660852,18.2965,-2.051,18.4110975569,47.91,-10.09,48.9609660852,132.0
2021-02-13 12:30:00,71.207,-15.722,72.922000336,19.017,-2.142,19.137253016,52.19,-13.58,53.927845312,131.59,50.05,-9.79,50.9984960563,19.017,-2.142,19.137253016,50.05,-9.79,50.9984960563,131.53
2021-02-13 13:00:00,71.7945,-15.885,73.5308333643,19.2345,-2.495,19.395644234,52.56,-13.39,54.238784094,131.64,50.44,-9.56,51.3379703533,19.2345,-2.495,19.395644234,50.44,-9.56,51.3379703533,131.48
2021-02-13 13:30:00,70.602,-15.803,72.3489959364,15.782,-1.953,15.9023813626,54.82,-13.85,56.5425052505,131.58,52.58,-10.0,53.5224849946,15.782,-1.953,15.9023813626,52.58,-10.0,53.5224849946,131.56
2021-02-13 14:00:00,71.6345,-16.3375,73.4739103118,16.0745,-2.0975,16.2107697689,55.56,-14.24,57.355829695,131.74,53.16,-10.38,54.163917879,16.0745,-2.0975,16.2107697689,53.16,-10.38,54.163917879,131.71
2021-02-13 14:30:00,69.8145,-16.2925,71.6903756895,14.1445,-1.8725,14.2679058204,55.67,-14.42,57.5072630196,131.74,53.27,-10.56,54.3065972051,14.1445,-1.8725,14.2679058204,53.27,-10.56,54.3065972051,131.71
2021-02-13 15:00:00,68.704,-16.7115,70.7072404231,14.494,-1.9815,14.628820125,54.21,-14.73,56.1755907846,132.01,51.87,-10.85,52.9926353374,14.494,-1.9815,14.628820125,51.87,-10.85,52.9926353374,132.0
2021-02-13 15:30:00,67.9235,-16.351,69.8638465392,12.7535,-1.851,12.8871239324,55.17,-14.5,57.043657842,131.8,52.83,-10.63,53.8888281558,12.7535,-1.851,12.8871239324,52.83,-10.63,53.8888281558,131.8
2021-02-13 16:00:00,68.598,-16.3715,70.5245461967,11.978,-1.8115,12.1142072068,56.62,-14.56,58.4621073859,132.08,54.25,-10.69,55.2932057309,11.978,-1.8115,12.1142072068,54.25,-10.69,55.2932057309,132.09
2021-02-13 16:30:00,70.02,-16.165,71.8617257307,11.27,-1.755,11.4058285539,58.75,-14.41,60.4914093074,131.82,56.24,-10.54,57.2191331637,11.27,-1.755,11.4058285539,56.24,-10.54,57.2191331637,131.86
2021-02-13 17:00:00,69.228,-14.3745,70.7046125387,9.968,-1.6045,10.0963084467,59.26,-12.77,60.6202977558,130.95,56.69,-9.0,57.3999660279,9.968,-1.6045,10.0963084467,56.69,-9.0,57.3999660279,130.99
2021-02-13 17:30:00,69.5165,-13.841,70.881006294,9.6965,-1.591,9.8261586213,59.82,-12.25,61.0614027025,130.89,57.23,-8.5,57.857781672,9.6965,-1.591,9.8261586213,57.23,-8.5,57.857781672,130.93
2021-02-13 18:00:00,71.526,-12.878,72.6760728163,9.766,-1.838,9.9374544024,61.76,-11.04,62.738976721,131.11,59.06,-7.33,59.5131288037,9.766,-1.838,9.9374544024,59.06,-7.33,59.5131288037,131.13
2021-02-13 18:30:00,70.452,-13.719,71.7753109711,9.632,-1.949,9.8272084032,60.82,-11.77,61.9484083734,131.63,58.23,-7.96,58.7715449856,9.632,-1.949,9.8272084032,58.23,-7.96,58.7715449856,131.66
2021-02-13 19:00:00,69.927,-13.957,71.3062632452,9.577,-1.9969999999999999,9.7829922825,60.35,-11.96,61.5236873082,131.63,57.83,-8.14,58.4000727739,9.577,-1.9969999999999999,9.7829922825,57.83,-8.14,58.4000727739,131.66
2021-02-13 19:30:00,69.928,-14.667,71.4496051284,9.578,-2.137,9.8135036047,60.35,-12.53,61.6370294547,131.83,57.72,-8.71,58.3734742841,9.578,-2.137,9.8135036047,57.72,-8.71,58.3734742841,131.85
2021-02-13 20:00:00,67.525,-16.5765,69.5298926883,9.535,-2.0065,9.7438322671,57.99,-14.57,59.7923490089,132.66,55.49,-10.64,56.500882294,9.535,-2.0065,9.7438322671,55.49,-10.64,56.500882294,132.68
2021-02-13 20:30:00,63.6375,-16.4595,65.7316251625,9.5475,-1.9295,9.740519827,54.09,-14.53,56.0075798442,132.05,51.83,-10.65,52.9128661102,9.5475,-1.9295,9.740519827,51.83,-10.65,52.9128661102,132.06
2021-02-13 21:00:00,60.2865,-16.997,62.6367311667,9.4765,-1.987,9.6825730697,50.81,-15.01,52.9807153595,132.16,48.77,-11.11,50.0194462184,9.4765,-1.987,9.6825730697,48.77,-11.11,50.0194462184,132.18
2021-02-13 21:30:00,61.6655,-18.4555,64.3679995844,9.6255,-2.1055,9.8530898961,52.04,-16.35,54.5479981301,132.7,49.94,-12.33,51.4396005039,9.6255,-2.1055,9.8530898961,49.94,-12.33,51.4396005039,132.72
2021-02-13 22:00:00,56.197,-19.102,59.3547741382,9.547,-2.122,9.7799843047,46.65,-16.98,49.6441627989,132.74,44.97,-13.03,46.8196732154,9.547,-2.122,9.7799843047,44.97,-13.03,46.8196732154,132.76
2021-02-13 22:30:00,48.643,-19.2625,52.3181168932,8.993,-2.0725,9.228721756,39.65,-17.19,43.2159530729,133.63,38.31,-13.22,40.5268367875,8.993,-2.0725,9.228721756,38.31,-13.22,40.5268367875,133.66
2021-02-13 23:00:00,45.331,-19.722,49.4353804982,9.841,-2.002,10.0425736243,35.49,-17.72,39.6678522232,134.13,34.33,-13.73,36.9737988311,9.841,-2.002,10.0425736243,34.33,-13.73,36.9737988311,134.19
2021-02-13 23:30:00,41.4315,-20.0745,46.0386222915,9.7815,-1.9845000000000002,9.9807806558,31.65,-18.09,36.455049033,133.68,30.63,-14.12,33.727900913,9.7815,-1.9845000000000002,9.9807806558,30.63,-14.12,33.727900913,133.77
2021-02-14 00:00:00,39.7005,-20.309,44.593555378,9.8805,-1.979,10.0767415989,29.82,-18.33,35.0031612858,133.51,28.91,-14.36,32.2799891574,9.8805,-1.979,10.0767415989,28.91,-14.36,32.2799891574,133.63
2021-02-14 00:30:00,39.6795,-19.610500000000002,44.260980903,9.7295,-1.9304999999999999,9.9191733779,29.95,-17.68,34.7790871071,132.55,29.1,-13.74,32.1807022919,9.7295,-1.9304999999999999,9.9191733779,29.1,-13.74,32.1807022919,132.66
2021-02-14 01:00:00,43.2985,-18.364,47.0318679009,9.6985,-1.9340000000000002,9.889451868,33.6,-16.43,37.4019371156,131.82,32.51,-12.58,34.8590949395,9.6985,-1.9340000000000002,9.889451868,32.51,-12.58,34.8590949395,131.94
2021-02-14 01:30:00,44.908500000000004,-18.506,48.5720640724,9.6885,-1.966,9.8859591467,35.22,-16.54,38.9104099182,132.36,34.02,-12.68,36.3062363789,9.6885,-1.966,9.8859591467,34.02,-12.68,36.3062363789,132.48
2021-02-14 02:00:00,44.3645,-18.753,48.1651727834,9.6445,-1.963,9.8422431005,34.72,-16.79,38.5665982425,132.8,33.53,-12.9,35.9259084784,9.6445,-1.963,9.8422431005,33.53,-12.9,35.9259084784,132.92
2021-02-14 02:30:00,42.4435,-18.8505,46.4412752032,9.6935,-1.9505,9.8877900716,32.75,-16.9,36.8533919741,132.51,31.8,-13.1,34.3925864104,9.6935,-1.9505,9.8877900716,31.8,-13.1,34.3925864104,132.63
2021-02-14 03:00:00,41.233,-18.458,45.1758569703,9.623,-1.908,9.8103309322,31.61,-16.55,35.6804512303,132.21,30.58,-12.72,33.1200060386,9.623,-1.908,9.8103309322,30.58,-12.72,33.1200060386,132.33
2021-02-14 03:30:00,40.849,-18.378,44.7927637571,9.619,-1.928,9.8103182925,31.23,-16.45,35.2975268255,132.5,30.2,-12.61,32.7269323341,9.619,-1.928,9.8103182925,30.2,-12.61,32.7269323341,132.63
2021-02-14 04:00:00,39.469,-18.5045,43.5914955152,9.569,-1.9145,9.7586408505,29.9,-16.59,34.1941237642,132.74,28.92,-12.75,31.6058364863,9.569,-1.9145,9.7586408505,28.92,-12.75,31.6058364863,132.89
2021-02-14 04:30:00,39.0225,-18.77,43.3020600694,9.5925,-1.85,9.7692659013,29.43,-16.92,33.9471839775,132.89,28.5,-13.06,31.3498580539,9.5925,-1.85,9.7692659013,28.5,-13.06,31.3498580539,133.05
2021-02-14 05:00:00,40.1985,-19.3545,44.6152000164,9.6785,-1.8045,9.8452822458,30.52,-17.55,35.2061486107,132.73,29.55,-13.66,32.5545403899,9.6785,-1.8045,9.8452822458,29.55,-13.66,32.5545403899,132.88
2021-02-14 05:30:00,39.3235,-19.427,43.8605287388,9.7035,-1.447,9.8107961578,29.62,-17.98,34.650033189,132.63,28.68,-14.08,31.9497856018,9.7035,-1.447,9.8107961578,28.68,-14.08,31.9497856018,132.79
2021-02-14 06:00:00,39.366,-19.1085,43.7586189025,9.646,-1.2185,9.7226569542,29.72,-17.89,34.6890544697,132.2,28.86,-13.96,32.0590268099,9.646,-1.2185,9.7226569542,28.86,-13.96,32.0590268099,132.35
2021-02-14 06:30:00,42.2495,-18.9775,46.3159341534,9.6295,-1.1975,9.7036733509,32.62,-17.78,37.1509461522,132.05,31.65,-13.84,34.5437128867,9.6295,-1.1975,9.7036733509,31.65,-13.84,34.5437128867,132.18
2021-02-14 07:00:00,42.8805,-18.2435,46.6000276019,9.5605,-1.1235,9.6262875762,33.32,-17.12,37.4608702515,131.79,32.22,-13.27,34.8456783547,9.5605,-1.1235,9.6262875762,32.22,-13.27,34.8456783547,131.99
2021-02-14 07:30:00,42.76,-17.7985,46.3163491896,9.53,-1.1485,9.5989557896,33.23,-16.65,37.1679351054,132.37,32.14,-12.77,34.5839919616,9.53,-1.1485,9.5989557896,32.14,-12.77,34.5839919616,132.59
2021-02-14 08:00:00,44.0755,-17.6175,47.4660510944,9.5355,-1.1375,9.6031071274,34.54,-16.48,38.2701188919,132.13,33.4,-12.63,35.7082189419,9.5355,-1.1375,9.6031071274,33.4,-12.63,35.7082189419,132.29
2021-02-14 08:30:00,45.9285,-17.158,49.0288086358,9.5985,-1.018,9.6523326844,36.33,-16.14,39.7538488703,132.18,35.08,-12.28,37.1672544049,9.5985,-1.018,9.6523326844,35.08,-12.28,37.1672544049,132.29
2021-02-14 09:00:00,46.691,-16.2875,49.4502996679,9.711,-0.9775,9.760073117,36.98,-15.31,40.0239490805,131.51,35.71,-11.51,37.5191177935,9.711,-0.9775,9.760073117,35.71,-11.51,37.5191177935,131.34
2021-02-14 09:30:00,45.3975,-15.0635,47.8313917684,10.0175,-1.0435,10.07170286,35.38,-14.02,38.0565999532,131.8,34.17,-10.26,35.6771145134,10.0175,-1.0435,10.07170286,34.17,-10.26,35.6771145134,131.63
2021-02-14 10:00:00,51.3465,-14.654,53.3966551223,10.3965,-1.054,10.4497908233,40.95,-13.6,43.1493047453,131.96,39.58,-9.87,40.792073985,10.3965,-1.054,10.4497908233,39.58,-9.87,40.792073985,131.68
2021-02-14 10:30:00,53.7945,-14.2005,55.6372396017,11.1345,-1.2205,11.2011923696,42.66,-12.98,44.5909856361,131.9,41.18,-9.28,42.2126852972,11.1345,-1.2205,11.2011923696,41.18,-9.28,42.2126852972,131.35
2021-02-14 11:00:00,58.4315,-14.6455,60.2389480527,11.1715,-1.1555,11.2310993451,47.26,-13.49,49.1476113356,131.69,45.43,-9.74,46.462377253,11.1715,-1.1555,11.2310993451,45.43,-9.74,46.462377253,131.35
2021-02-14 11:30:00,62.3805,-15.2725,64.2228622571,11.3605,-1.1625,11.4198234006,51.02,-14.11,52.9351726171,130.94,48.88,-10.34,49.9616853199,11.3605,-1.1625,11.4198234006,48.88,-10.34,49.9616853199,130.6
2021-02-14 12:00:00,64.135,-16.7525,66.2868349014,11.845,-1.1625,11.901908723,52.29,-15.59,54.5645690902,130.64,50.12,-11.73,51.474336324,11.845,-1.1625,11.901908723,50.12,-11.73,51.474336324,130.3
2021-02-14 12:30:00,66.266,-17.0855,68.4331576522,11.246,-1.1455,11.3041888807,55.02,-15.94,57.2824929625,131.32,52.79,-11.98,54.1322870383,11.246,-1.1455,11.3041888807,52.79,-11.98,54.1322870383,131.08
2021-02-14 13:00:00,67.04,-16.505,69.0418469119,10.99,-1.095,11.0444160099,56.05,-15.41,58.1297737825,131.05,53.67,-11.52,54.8924339049,10.99,-1.095,11.0444160099,53.67,-11.52,54.8924339049,130.72
2021-02-14 13:30:00,66.4945,-17.3155,68.712044581,11.0745,-1.1955,11.1388406264,55.42,-16.12,57.716815574,131.62,53.06,-12.21,54.4467418676,11.0745,-1.1955,11.1388406264,53.06,-12.21,54.4467418676,131.21
2021-02-14 14:00:00,68.821,-18.483,71.2597455089,10.861,-1.153,10.9220295733,57.96,-17.33,60.4953758563,132.22,55.49,-13.3,57.0616342213,10.861,-1.153,10.9220295733,55.49,-13.3,57.0616342213,131.85
2021-02-14 14:30:00,66.659,-18.776,69.2528732761,10.829,-1.186,10.8937522002,55.83,-17.59,58.5354337133,132.62,53.5,-13.56,55.1916986512,10.829,-1.186,10.8937522002,53.5,-13.56,55.1916986512,132.4
2021-02-14 15:00:00,66.4065,-19.14,69.1097883244,10.8265,-1.24,10.8972795802,55.58,-17.9,58.3913212729,132.67,53.22,-13.84,54.9901263865,10.8265,-1.24,10.8972795802,53.22,-13.84,54.9901263865,132.4
2021-02-14 15:30:00,65.784,-19.422,68.5911710062,10.854,-1.302,10.9318122926,54.93,-18.12,57.8415015365,132.71,52.63,-14.07,54.4782690621,10.854,-1.302,10.9318122926,52.63,-14.07,54.4782690621,132.32
2021-02-14 16:00:00,63.2925,-18.7105,66.0001770187,10.3525,-1.1405,10.4151330524,52.94,-17.57,55.7794630666,132.9,50.79,-13.54,52.563825013,10.3525,-1.1405,10.4151330524,50.79,-13.54,52.563825013,132.44
2021-02-14 16:30:00,64.188,-18.4065,66.7749847342,10.028,-1.1065,10.0888614942,54.16,-17.3,56.8559196566,132.63,51.96,-13.3,53.6351712965,10.028,-1.1065,10.0888614942,51.96,-13.3,53.6351712965,132.21
2021-02-14 17:00:00,65.451,-17.542,67.7610150824,9.651,-0.992,9.7018485352,55.8,-16.55,58.2025987392,132.1,53.49,-12.59,54.9516896919,9.651,-0.992,9.7018485352,53.49,-12.59,54.9516896919,131.62
2021-02-14 17:30:00,66.5665,-15.8355,68.4241330416,8.9265,-0.8955000000000001,8.971305507,57.64,-14.94,59.5447159704,130.94,55.15,-11.09,56.2539829701,8.9265,-0.8955000000000001,8.971305507,55.15,-11.09,56.2539829701,130.46
2021-02-14 18:00:00,66.4455,-15.665,68.2670981898,7.5155,-0.785,7.5563857267,58.93,-14.88,60.7795960829,131.17,56.39,-11.02,57.4567010887,7.5155,-0.785,7.5563857267,56.39,-11.02,57.4567010887,130.84
2021-02-14 18:30:00,68.297,-16.6935,70.3075611243,6.3870000000000005,-0.9035000000000001,6.450587667,61.91,-15.79,63.8918789832,131.58,59.28,-11.82,60.4469254801,6.3870000000000005,-0.9035000000000001,6.450587667,59.28,-11.82,60.4469254801,131.4
2021-02-14 19:00:00,70.6435,-18.552,73.0388991993,5.8035,-0.762,5.8533115627,64.84,-17.79,67.2362231241,132.05,62.12,-13.65,63.602019622,5.8035,-0.762,5.8533115627,62.12,-13.65,63.602019622,131.93
2021-02-14 19:30:00,68.6075,-20.3555,71.5635063178,5.6775,-0.7955,5.7329596632,62.93,-19.56,65.8997610011,133.24,60.29,-15.33,62.2084640543,5.6775,-0.7955,5.7329596632,60.29,-15.33,62.2084640543,133.15
2021-02-14 20:00:00,68.121,-21.8095,71.5270922885,5.891,-0.6595000000000001,5.9278007094,62.23,-21.15,65.7259111766,133.69,59.6,-16.84,61.9333964836,5.891,-0.6595000000000001,5.9278007094,59.6,-16.84,61.9333964836,133.62
2021-02-14 20:30:00,69.6125,-21.656,72.9032406156,5.2125,-0.506,5.2370022198,64.4,-21.15,67.7840873657,131.96,61.62,-16.89,63.8928517128,5.2125,-0.506,5.2370022198,61.62,-16.89,63.8928517128,131.91
2021-02-14 21:00:00,68.5245,-22.292,72.0592836784,4.6545000000000005,-0.542,4.6859507306,63.87,-21.75,67.4717674291,131.96,61.12,-17.49,63.5732215638,4.6545000000000005,-0.542,4.6859507306,61.12,-17.49,63.5732215638,131.91
2021-02-14 21:30:00,70.1355,-22.983,73.8051939178,3.5855,-0.533,3.6248998952,66.55,-22.45,70.2346424494,132.37,63.67,-18.1,66.1927405385,3.5855,-0.533,3.6248998952,63.67,-18.1,66.1927405385,132.31
2021-02-14 22:00:00,67.7245,-23.8855,71.8131256143,3.6645,-0.5655,3.7078768183,64.06,-23.32,68.172619137,133.01,61.37,-18.92,64.2202717216,3.6645,-0.5655,3.7078768183,61.37,-18.92,64.2202717216,132.93
2021-02-14 22:30:00,60.076,-24.371,64.83109915,4.026,-0.541,4.062186234,56.05,-23.83,60.9054299714,131.95,53.92,-19.54,57.3513556945,4.026,-0.541,4.062186234,53.92,-19.54,57.3513556945,131.87
2021-02-14 23:00:00,53.1665,-24.35,58.477339391,3.9065000000000003,-0.8200000000000001,3.9916340326,49.26,-23.53,54.5912859347,131.92,47.48,-19.3,51.2527111478,3.9065000000000003,-0.8200000000000001,3.9916340326,47.48,-19.3,51.2527111478,131.83
2021-02-14 23:30:00,48.668,-21.857,53.3507513818,4.118,-0.897,4.2145620176,44.55,-20.96,49.2343792487,133.52,42.93,-16.81,46.1038067843,4.118,-0.897,4.2145620176,42.93,-16.81,46.1038067843,133.4
2021-02-15 00:00:00,47.8895,-19.3995,51.6695733532,3.5695,-0.8995000000000001,3.6810909388,44.32,-18.5,48.0261637027,133.69,42.7,-14.46,45.0819431702,3.5695,-0.8995000000000001,3.6810909388,42.7,-14.46,45.0819431702,133.56
2021-02-15 00:30:00,49.3975,-18.8335,52.8659978483,2.2375,-0.8235,2.3842312178,47.16,-18.01,50.4819343924,133.85,45.42,-13.97,47.5198621631,2.2375,-0.8235,2.3842312178,45.42,-13.97,47.5198621631,133.74
2021-02-15 01:00:00,54.292,-17.9095,57.1696725043,2.152,-0.7595000000000001,2.2820920775,52.14,-17.15,54.8880870499,133.07,50.23,-13.12,51.9151933445,2.152,-0.7595000000000001,2.2820920775,50.23,-13.12,51.9151933445,132.98
2021-02-15 01:30:00,54.733,-17.7325,57.53384087,2.653,-0.7225,2.7496209284,52.08,-17.01,54.7874666324,133.21,50.16,-12.98,51.8122186361,2.653,-0.7225,2.7496209284,50.16,-12.98,51.8122186361,133.07
2021-02-15 02:00:00,53.7955,-18.247,56.8058872763,3.1655,-0.807,3.2667475033,50.63,-17.44,53.5495144703,133.57,48.72,-13.43,50.5371477232,3.1655,-0.807,3.2667475033,48.72,-13.43,50.5371477232,133.43
2021-02-15 02:30:00,51.73,-18.304,54.8728468006,3.7199999999999998,-0.794,3.8037923182,48.01,-17.51,51.1034264996,133.02,46.21,-13.54,48.1528368842,3.7199999999999998,-0.794,3.8037923182,46.21,-13.54,48.1528368842,133.08
2021-02-15 03:00:00,51.201,-18.0415,54.286629323,3.681,-0.8015,3.767248764,47.52,-17.24,50.5506478692,133.02,45.74,-13.29,47.6316249985,3.681,-0.8015,3.767248764,45.74,-13.29,47.6316249985,133.19
2021-02-15 03:30:00,51.5105,-18.212,54.635231803799996,3.4405,-0.772,3.5260493828,48.07,-17.44,51.1358827048,133.31,46.26,-13.47,48.1812048417,3.4405,-0.772,3.5260493828,46.26,-13.47,48.1812048417,133.51
2021-02-15 04:00:00,50.7005,-18.509,53.9733617746,3.0605,-0.749,3.1508191395,47.64,-17.76,50.8427693974,133.56,45.85,-13.75,47.8673688435,3.0605,-0.749,3.1508191395,45.85,-13.75,47.8673688435,133.78
2021-02-15 04:30:00,49.7335,-18.746,53.1491631002,2.7835,-0.726,2.8766209778,46.95,-18.02,50.2893915254,133.16,45.2,-14.04,47.3303454456,2.7835,-0.726,2.8766209778,45.2,-14.04,47.3303454456,133.37
2021-02-15 05:00:00,49.9365,-18.782,53.3518280497,2.5665,-0.802,2.6888894083,47.37,-17.98,50.6675172078,132.77,45.63,-13.99,47.726481119,2.5665,-0.802,2.6888894083,45.63,-13.99,47.726481119,132.98
2021-02-15 05:30:00,49.67,-17.9345,52.8086658632,2.21,-0.6645,2.3077392075,47.46,-17.27,50.5044997995,133.18,45.66,-13.32,47.5632000606,2.21,-0.6645,2.3077392075,45.66,-13.32,47.5632000606,133.4
2021-02-15 06:00:00,52.419,-17.775,55.3507198327,3.049,-0.615,3.1104060828,49.37,-17.16,52.2672220421,132.81,47.4,-13.21,49.2063420709,3.049,-0.615,3.1104060828,47.4,-13.21,49.2063420709,133.03
2021-02-15 06:30:00,55.0055,-16.6085,57.4582222358,4.2355,-0.7285,4.2976938583,50.77,-15.88,53.1955571453,132.53,48.74,-11.98,50.190716273,4.2355,-0.7285,4.2976938583,48.74,-11.98,50.190716273,132.78
2021-02-15 07:00:00,57.533,-15.4665,59.5756553573,5.8629999999999995,-0.8465,5.9237936536,51.67,-14.62,53.6985409485,133.1,49.68,-10.76,50.8318797606,5.8629999999999995,-0.8465,5.9237936536,49.68,-10.76,50.8318797606,133.35
2021-02-15 07:30:00,62.846,-14.794,64.5637835942,5.876,-0.854,5.9377345848,56.97,-13.94,58.6506990581,131.78,54.65,-10.1,55.5754667097,5.876,-0.854,5.9377345848,54.65,-10.1,55.5754667097,132.03
2021-02-15 08:00:00,65.559,-16.479,67.5983721845,6.349,-0.859,6.4068464942,59.21,-15.62,61.2356799587,131.0,56.75,-11.74,57.9516186142,6.349,-0.859,6.4068464942,56.75,-11.74,57.9516186142,131.24
2021-02-15 08:30:00,68.5185,-15.5345,70.2574233266,8.3485,-0.9745,8.4051830736,60.17,-14.56,61.906562657,130.5,57.6,-10.7,58.5854077395,8.3485,-0.9745,8.4051830736,57.6,-10.7,58.5854077395,130.73
2021-02-15 09:00:00,70.642,-15.6165,72.3475447838,10.172,-1.1465,10.2364078783,60.47,-14.47,62.1771807016,131.06,57.82,-10.6,58.7836065583,10.172,-1.1465,10.2364078783,57.82,-10.6,58.7836065583,131.29
2021-02-15 09:30:00,70.975,-16.4755,72.8621487828,12.665,-1.2355,12.725120245,58.31,-15.24,60.2686792621,130.91,55.76,-11.35,56.9034278405,12.665,-1.2355,12.725120245,55.76,-11.35,56.9034278405,131.14
2021-02-15 10:00:00,71.797,-18.65,74.1797257275,15.087,-1.5899999999999999,15.1705526926,56.71,-17.06,59.2205006733,131.56,54.22,-13.06,55.7707091581,15.087,-1.5899999999999999,15.1705526926,54.22,-13.06,55.7707091581,131.87
2021-02-15 10:30:00,73.5705,-19.2075,76.03648155,17.8105,-1.5675,17.8793446888,55.76,-17.64,58.4837344909,131.95,53.35,-13.6,55.056175857,17.8105,-1.5675,17.8793446888,53.35,-13.6,55.056175857,132.24
2021-02-15 11:00:00,72.782,-19.396,75.3221371178,26.752,-2.366,26.8564230679,46.03,-17.03,49.0793418864,131.83,44.0,-13.07,45.9001623091,26.752,-2.366,26.8564230679,44.0,-13.07,45.9001623091,132.13
2021-02-15 11:30:00,71.053,-19.674,73.7264883539,32.163,-3.184,32.3202169702,38.89,-16.49,42.2415932465,131.96,37.27,-12.6,39.3422533671,32.163,-3.184,32.3202169702,37.27,-12.6,39.3422533671,132.25
2021-02-15 12:00:00,69.4175,-19.1245,72.0037207823,32.7975,-3.3045,32.9635514849,36.62,-15.82,39.8910616555,132.0,35.1,-11.97,37.0849147228,32.7975,-3.3045,32.9635514849,35.1,-11.97,37.0849147228,132.3
2021-02-15 12:30:00,68.538,-18.0315,70.8702507139,25.548000000000002,-2.3015,25.6514562208,42.99,-15.73,45.7774289361,131.55,41.16,-11.87,42.837396046,25.548000000000002,-2.3015,25.6514562208,41.16,-11.87,42.837396046,131.84
2021-02-15 13:00:00,69.571,-18.4965,71.9878083654,35.151,-3.1265,35.2897691017,34.42,-15.37,37.6957995007,131.52,33.01,-11.56,34.9756157916,35.151,-3.1265,35.2897691017,33.01,-11.56,34.9756157916,131.79
2021-02-15 13:30:00,69.4025,-19.2295,72.0172248598,32.0525,-2.8495,32.1789124505,37.35,-16.38,40.7839049136,131.81,35.89,-12.46,37.9913634922,32.0525,-2.8495,32.1789124505,35.89,-12.46,37.9913634922,132.07
2021-02-15 14:00:00,69.3635,-19.484,72.0480491634,24.8835,-2.284,24.9881017336,44.48,-17.2,47.6897305507,132.18,42.68,-13.22,44.6805416261,24.8835,-2.284,24.9881017336,42.68,-13.22,44.6805416261,132.43
