Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-15 14:30:00,69.46,-19.423,72.1245071318,21.62,-1.893,21.7027152449,47.84,-17.53,50.9506280629,132.08,45.85,-13.54,47.8074690817,21.62,-1.893,21.7027152449,45.85,-13.54,47.8074690817,132.34
2021-02-15 15:00:00,69.4985,-19.222,72.1077442876,18.9885,-1.572,19.05345943,50.51,-17.65,53.5049773386,132.04,48.36,-13.63,50.2440693018,18.9885,-1.572,19.05345943,48.36,-13.63,50.2440693018,132.3
2021-02-15 15:30:00,68.822,-18.797,71.3427984663,16.162,-1.097,16.1991868006,52.66,-17.7,55.5550681756,131.83,50.42,-13.68,52.2428827689,16.162,-1.097,16.1991868006,50.42,-13.68,52.2428827689,132.1
2021-02-15 16:00:00,70.8965,-18.7805,73.3418086258,11.2665,-0.7805000000000001,11.2935026675,59.63,-18.0,62.2875340658,131.99,57.07,-13.92,58.7430957645,11.2665,-0.7805000000000001,11.2935026675,57.07,-13.92,58.7430957645,132.27
2021-02-15 16:30:00,71.559,-18.381,73.8820116266,9.269,-0.6910000000000001,9.29472119,62.29,-17.69,64.7532254023,131.64,59.6,-13.62,61.1364408516,9.269,-0.6910000000000001,9.29472119,59.6,-13.62,61.1364408516,131.92
2021-02-15 17:00:00,72.484,-17.7845,74.6338977694,7.824,-0.5645,7.8443378465,64.66,-17.22,66.9137056215,131.31,61.84,-13.18,63.2289332505,7.824,-0.5645,7.8443378465,61.84,-13.18,63.2289332505,131.59
2021-02-15 17:30:00,72.364,-16.5615,74.2349767849,7.694,-0.3415,7.7015750499,64.67,-16.22,66.6730627765,131.02,61.87,-12.23,63.0671848111,7.694,-0.3415,7.7015750499,61.87,-12.23,63.0671848111,131.3
2021-02-15 18:00:00,76.2315,-16.3255,77.9600124583,7.4915,-0.4355,7.5041476864,68.74,-15.89,70.5526732307,130.88,65.74,-11.9,66.8083647457,7.4915,-0.4355,7.5041476864,65.74,-11.9,66.8083647457,131.17
2021-02-15 18:30:00,76.0505,-16.2385,77.7648213044,7.8605,-0.5985,7.8832520257,68.19,-15.64,69.9606010552,130.88,65.18,-11.68,66.2182361589,7.8605,-0.5985,7.8832520257,65.18,-11.68,66.2182361589,131.17
2021-02-15 19:00:00,73.2585,-16.4725,75.0876226718,8.3885,-0.6325000000000001,8.4123117215,64.87,-15.84,66.7759125733,131.0,62.01,-11.88,63.1377422783,8.3885,-0.6325000000000001,8.4123117215,62.01,-11.88,63.1377422783,131.3
2021-02-15 19:30:00,70.497,-17.3285,72.5954814107,8.277,-0.7385,8.3098803391,62.22,-16.59,64.3937613438,131.21,59.51,-12.61,60.8313422505,8.277,-0.7385,8.3098803391,59.51,-12.61,60.8313422505,131.52
2021-02-15 20:00:00,65.389,-17.835,67.7776404576,8.649000000000001,-0.745,8.6810267826,56.74,-17.09,59.2578745822,130.65,54.25,-13.12,55.8139489734,8.649000000000001,-0.745,8.6810267826,54.25,-13.12,55.8139489734,130.96
2021-02-15 20:30:00,63.869,-18.6135,66.5260215498,8.459,-0.8235,8.4989901312,55.41,-17.79,58.1958091275,130.95,53.06,-13.78,54.8201787666,8.459,-0.8235,8.4989901312,53.06,-13.78,54.8201787666,131.25
2021-02-15 21:00:00,62.333,-18.8685,65.1262096337,7.423,-0.7785000000000001,7.4637116269,54.91,-18.09,57.8131144292,131.28,52.59,-14.05,54.4344615111,7.423,-0.7785000000000001,7.4637116269,52.59,-14.05,54.4344615111,131.65
2021-02-15 21:30:00,58.2295,-19.185,61.3085548292,8.1995,-0.875,8.2460551326,50.03,-18.31,53.2752944619,131.82,47.86,-14.31,49.9535354104,8.1995,-0.875,8.2460551326,47.86,-14.31,49.9535354104,131.94
2021-02-15 22:00:00,54.316,-19.497,57.7092788466,9.336,-1.077,9.3979159924,44.98,-18.42,48.60552232,132.52,43.14,-14.38,45.4735527532,9.336,-1.077,9.3979159924,43.14,-14.38,45.4735527532,132.36
2021-02-15 22:30:00,48.452,-19.722,52.3120787964,9.372,-1.052,9.4308582854,39.08,-18.67,43.310683439499996,131.71,37.52,-14.68,40.2896115643,9.372,-1.052,9.4308582854,37.52,-14.68,40.2896115643,131.5
2021-02-15 23:00:00,39.8985,-18.4115,43.9417072324,9.7185,-1.0915,9.7796019602,30.18,-17.32,34.7967642174,131.38,29.0,-13.45,31.9672097625,9.7185,-1.0915,9.7796019602,29.0,-13.45,31.9672097625,131.28
2021-02-15 23:30:00,35.2215,-17.9695,39.5405740032,9.7515,-1.2395,9.829959944,25.47,-16.73,30.4731652442,131.71,24.59,-12.91,27.7729400676,9.7515,-1.2395,9.829959944,24.59,-12.91,27.7729400676,131.69
2021-02-16 00:00:00,31.8035,-16.94,36.0336816361,9.7535,-1.09,9.8142173529,22.05,-15.85,27.155570331,132.82,21.42,-12.08,24.5915188632,9.7535,-1.09,9.8142173529,21.42,-12.08,24.5915188632,132.82
2021-02-16 00:30:00,33.3035,-16.9195,37.3549540557,9.7135,-1.2395,9.7922644215,23.59,-15.68,28.3257921337,131.88,22.94,-11.95,25.8659254619,9.7135,-1.2395,9.7922644215,22.94,-11.95,25.8659254619,131.89
2021-02-16 01:00:00,38.68,-16.618,42.0986974145,9.71,-1.3679999999999999,9.8058923102,28.97,-15.25,32.7387140859,131.69,28.04,-11.52,30.3142210852,9.71,-1.3679999999999999,9.8058923102,28.04,-11.52,30.3142210852,131.69
2021-02-16 01:30:00,39.218,-16.456,42.5305943998,9.638,-1.516,9.7565003972,29.58,-14.94,33.1387990126,131.85,28.62,-11.21,30.7370867195,9.638,-1.516,9.7565003972,28.62,-11.21,30.7370867195,131.96
2021-02-16 02:00:00,37.7685,-16.675,41.2857749988,9.5885,-1.565,9.7153773601,28.18,-15.11,31.9753733364,132.49,27.16,-11.3,29.4169270999,9.5885,-1.565,9.7153773601,27.16,-11.3,29.4169270999,132.72
2021-02-16 02:30:00,36.455,-16.2095,39.8963020247,9.135,-1.4995,9.2572525757,27.32,-14.71,31.0284788541,132.09,26.46,-11.0,28.6553939076,9.135,-1.4995,9.2572525757,26.46,-11.0,28.6553939076,132.08
2021-02-16 03:00:00,37.1185,-16.834,40.7574115745,8.6985,-1.474,8.8225040805,28.42,-15.36,32.3052008197,132.47,27.44,-11.65,29.8106709083,8.6985,-1.474,8.8225040805,27.44,-11.65,29.8106709083,132.3
2021-02-16 03:30:00,38.2135,-17.7455,42.1328179986,7.8135,-1.3255,7.9251329642,30.4,-16.42,34.551069448,132.63,29.37,-12.62,31.9665653457,7.8135,-1.3255,7.9251329642,29.37,-12.62,31.9665653457,132.46
2021-02-16 04:00:00,41.71,-19.057,45.8573151089,7.48,-1.317,7.5950568793,34.23,-17.74,38.5538649165,132.63,33.09,-13.82,35.8600125488,7.48,-1.317,7.5950568793,33.09,-13.82,35.8600125488,132.46
2021-02-16 04:30:00,42.992,-19.5575,47.2314288398,7.472,-1.3575,7.5943130202999996,35.52,-18.2,39.9112816131,132.63,34.3,-14.26,37.1461653472,7.472,-1.3575,7.5943130202999996,34.3,-14.26,37.1461653472,132.42
2021-02-16 05:00:00,42.035,-19.9565,46.5317431142,7.495,-1.3365,7.6132290948,34.54,-18.62,39.2392150788,132.89,33.39,-14.64,36.4584928377,7.495,-1.3365,7.6132290948,33.39,-14.64,36.4584928377,132.7
2021-02-16 05:30:00,42.9965,-19.093,47.0451024151,7.4265,-1.2530000000000001,7.5314614286,35.57,-17.84,39.7930961349,132.96,34.36,-13.9,37.0650725077,7.4265,-1.2530000000000001,7.5314614286,34.36,-13.9,37.0650725077,132.75
2021-02-16 06:00:00,46.7895,-19.114,50.5430737713,7.2395,-1.304,7.3560027359,39.55,-17.81,43.3750919307,132.66,38.22,-13.86,40.6554793355,7.2395,-1.304,7.3560027359,38.22,-13.86,40.6554793355,132.45
2021-02-16 06:30:00,51.2595,-18.2885,54.4243104917,7.0095,-1.2985,7.1287581317,44.25,-16.99,47.3996054836,132.82,42.74,-13.03,44.6820825388,7.0095,-1.2985,7.1287581317,42.74,-13.03,44.6820825388,132.59
2021-02-16 07:00:00,56.463,-17.306,59.0556348285,7.293,-1.256,7.4003638424,49.17,-16.05,51.7232191574,132.82,47.37,-12.12,48.8959231429,7.293,-1.256,7.4003638424,47.37,-12.12,48.8959231429,132.59
2021-02-16 07:30:00,61.866,-16.7615,64.0964104943,7.376,-1.3215,7.4934463533,54.49,-15.44,56.6352690468,131.94,52.21,-11.53,53.4679810728,7.376,-1.3215,7.4934463533,52.21,-11.53,53.4679810728,131.73
2021-02-16 08:00:00,62.187,-15.7895,64.1602001185,7.557,-1.1595,7.6454358443,54.63,-14.63,56.5550510565,131.35,52.27,-10.77,53.3680222605,7.557,-1.1595,7.6454358443,52.27,-10.77,53.3680222605,131.19
2021-02-16 08:30:00,64.219,-15.363,66.0310664006,10.079,-1.073,10.1359543211,54.14,-14.29,55.994139872,131.67,51.78,-10.45,52.823961419,10.079,-1.073,10.1359543211,51.78,-10.45,52.823961419,131.57
2021-02-16 09:00:00,65.742,-15.017,67.4353086521,11.842,-1.2469999999999999,11.9074755091,53.9,-13.77,55.6311324709,131.38,51.53,-9.97,52.485634225,11.842,-1.2469999999999999,11.9074755091,51.53,-9.97,52.485634225,131.32
2021-02-16 09:30:00,66.9445,-14.986,68.6013576852,12.6545,-1.336,12.7248287317,54.29,-13.65,55.9796981057,131.09,51.97,-9.83,52.891490809,12.6545,-1.336,12.7248287317,51.97,-9.83,52.891490809,131.05
2021-02-16 10:00:00,68.1355,-15.4085,69.8560536568,16.8755,-1.5585,16.9473131351,51.26,-13.85,53.0981176691,130.96,49.04,-10.05,50.0592059466,16.8755,-1.5585,16.9473131351,49.04,-10.05,50.0592059466,130.95
2021-02-16 10:30:00,68.5435,-15.4395,70.2608678604,17.8335,-1.6195,17.9068842209,50.71,-13.82,52.5594568085,131.25,48.52,-10.03,49.5458504822,17.8335,-1.6195,17.9068842209,48.52,-10.03,49.5458504822,131.24
2021-02-16 11:00:00,68.6905,-15.3855,70.392459827,20.4805,-1.8455,20.5634809918,48.21,-13.54,50.0753002987,131.25,46.13,-9.77,47.1532586361,20.4805,-1.8455,20.5634809918,46.13,-9.77,47.1532586361,131.24
2021-02-16 11:30:00,66.1755,-15.224,67.9041013213,21.6155,-2.094,21.7166911902,44.56,-13.13,46.4541763462,131.29,42.66,-9.39,43.6812053405,21.6155,-2.094,21.7166911902,42.66,-9.39,43.6812053405,131.31
2021-02-16 12:00:00,64.899,-14.773,66.5591596251,18.049,-1.913,18.150095592,46.85,-12.86,48.5829404215,131.35,44.83,-9.13,45.750254644099996,18.049,-1.913,18.150095592,44.83,-9.13,45.750254644099996,131.39
2021-02-16 12:30:00,64.7395,-14.2175,66.2822764131,11.2595,-1.6075,11.3736711971,53.48,-12.61,54.9465422024,131.18,51.14,-8.87,51.9035307084,11.2595,-1.6075,11.3736711971,51.14,-8.87,51.9035307084,131.39
2021-02-16 13:00:00,64.6125,-13.7255,66.054254265,9.9725,-1.0555,10.0282020572,54.64,-12.67,56.0897361377,131.24,52.24,-8.9,52.9927127066,9.9725,-1.0555,10.0282020572,52.24,-8.9,52.9927127066,131.48
2021-02-16 13:30:00,64.154,-14.721,65.8213001771,12.994,-1.271,13.0560130591,51.16,-13.45,52.8984697321,131.57,48.94,-9.66,49.884258038,12.994,-1.271,13.0560130591,48.94,-9.66,49.884258038,131.48
2021-02-16 14:00:00,67.9975,-15.658,69.7770232258,15.5175,-1.3679999999999999,15.5776837254,52.48,-14.29,54.3907574869,131.61,50.2,-10.45,51.2761396753,15.5175,-1.3679999999999999,15.5776837254,50.2,-10.45,51.2761396753,131.43
2021-02-16 14:30:00,72.2845,-16.9055,74.235064966,23.3545,-1.9155000000000002,23.4329215101,48.93,-14.99,51.1746519285,131.96,46.89,-11.09,48.1836092463,23.3545,-1.9155000000000002,23.4329215101,46.89,-11.09,48.1836092463,131.82
2021-02-16 15:00:00,70.6555,-16.965,72.6636835376,24.9255,-2.185,25.0210866121,45.73,-14.78,48.059143771,131.96,43.87,-10.88,45.1990187947,24.9255,-2.185,25.0210866121,43.87,-10.88,45.1990187947,131.82
2021-02-16 15:30:00,69.175,-16.701,71.1625184068,19.825,-2.051,19.930810972,49.35,-14.65,51.4785877817,131.46,47.24,-10.81,48.4610534347,19.825,-2.051,19.930810972,47.24,-10.81,48.4610534347,131.31
2021-02-16 16:00:00,67.392,-16.5395,69.3919067633,15.042,-1.6695,15.1343646794,52.35,-14.87,54.420946335,131.63,50.08,-11.01,51.2759836571,15.042,-1.6695,15.1343646794,50.08,-11.01,51.2759836571,131.51
2021-02-16 16:30:00,69.0075,-16.0475,70.8488342353,15.3975,-1.3375,15.4554816327,53.61,-14.71,55.591511942,131.45,51.28,-10.84,52.4132044432,15.3975,-1.3375,15.4554816327,51.28,-10.84,52.4132044432,131.54
2021-02-16 17:00:00,68.4215,-15.249,70.1001687819,11.1215,-0.9390000000000001,11.1610699868,57.3,-14.31,59.0598518454,131.21,54.8,-10.45,55.7874761931,11.1215,-0.9390000000000001,11.1610699868,54.8,-10.45,55.7874761931,131.05
2021-02-16 17:30:00,66.038,-13.852,67.4751461503,5.208,-0.452,5.2275776417,60.83,-13.4,62.2884331156,130.91,58.15,-9.59,58.9354782792,5.208,-0.452,5.2275776417,58.15,-9.59,58.9354782792,130.75
2021-02-16 18:00:00,70.7495,-12.352,71.8196606386,2.9395,-0.392,2.9655225931,67.81,-11.96,68.8566460118,130.31,64.8,-8.2,65.3167666071,2.9395,-0.392,2.9655225931,64.8,-8.2,65.3167666071,130.16
2021-02-16 18:30:00,75.6975,-13.385,76.8717746071,2.8775,-0.655,2.9511067839000003,72.82,-12.73,73.9243214375,130.22,69.58,-8.91,70.1481610593,2.8775,-0.655,2.9511067839000003,69.58,-8.91,70.1481610593,130.06
2021-02-16 19:00:00,78.8475,-15.0205,80.2654575549,3.5875,-0.7805000000000001,3.6714215912,75.26,-14.24,76.5953340615,130.46,71.93,-10.33,72.6679695602,3.5875,-0.7805000000000001,3.6714215912,71.93,-10.33,72.6679695602,130.29
2021-02-16 19:30:00,78.0385,-16.4715,79.7578697967,3.6485000000000003,-0.8815000000000001,3.7534776541,74.39,-15.59,76.0060537063,131.26,71.13,-11.57,72.0648444111,3.6485000000000003,-0.8815000000000001,3.7534776541,71.13,-11.57,72.0648444111,131.09
2021-02-16 20:00:00,77.3315,-17.6375,79.3173518122,4.2415,-1.0375,4.3665465187,73.09,-16.6,74.9513715685,131.44,69.91,-12.55,71.0275340977,4.2415,-1.0375,4.3665465187,69.91,-12.55,71.0275340977,131.26
2021-02-16 20:30:00,73.0335,-18.9215,75.4447830171,4.8835,-1.0615,4.9975348423,68.15,-17.86,70.4514165933,131.67,65.28,-13.72,66.7061976131,4.8835,-1.0615,4.9975348423,65.28,-13.72,66.7061976131,131.49
2021-02-16 21:00:00,68.704,-19.403,71.391288159,5.164,-0.973,5.2548667918,63.54,-18.43,66.1588731766,131.46,60.9,-14.31,62.5586612708,5.164,-0.973,5.2548667918,60.9,-14.31,62.5586612708,131.28
2021-02-16 21:30:00,64.7875,-19.8065,67.7474545537,5.1775,-1.0665,5.2862017082,59.61,-18.74,62.486316102,131.91,57.16,-14.65,59.0075257912,5.1775,-1.0665,5.2862017082,57.16,-14.65,59.0075257912,131.72
2021-02-16 22:00:00,57.8775,-20.284,61.3289952816,5.7575,-1.164,5.8739852102,52.12,-19.12,55.5163831675,132.74,49.96,-15.01,52.166097228,5.7575,-1.164,5.8739852102,49.96,-15.01,52.166097228,132.54
2021-02-16 22:30:00,50.878,-20.498,54.8519725078,6.448,-1.228,6.5638927474,44.43,-19.27,48.4288942678,132.89,42.71,-15.2,45.3341383507,6.448,-1.228,6.5638927474,42.71,-15.2,45.3341383507,132.67
2021-02-16 23:00:00,44.468,-20.169,48.8281843304,7.088,-1.189,7.1870345067,37.38,-18.98,41.9226048809,133.16,36.11,-14.95,39.0824078071,7.088,-1.189,7.1870345067,36.11,-14.95,39.0824078071,132.94
2021-02-16 23:30:00,41.012,-17.256,44.4944230213,7.442,-1.226,7.542309991,33.57,-16.03,37.2008843981,133.75,32.44,-12.13,34.6336613716,7.442,-1.226,7.542309991,32.44,-12.13,34.6336613716,133.53
2021-02-17 00:00:00,38.5805,-16.7235,42.049143065,7.9905,-1.3135,8.0977387276,30.59,-15.41,34.2522437221,133.44,29.53,-11.97,31.8638007777,7.9905,-1.3135,8.0977387276,29.53,-11.97,31.8638007777,133.25
2021-02-17 00:30:00,39.005,-15.7715,42.0729157208,8.125,-1.3815,8.2416119327,30.88,-14.39,34.0682623566,131.51,29.82,-11.15,31.8363769924,8.125,-1.3815,8.2416119327,29.82,-11.15,31.8363769924,131.44
2021-02-17 01:00:00,41.962,-13.562,44.0991755932,8.242,-1.442,8.3671935558,33.72,-12.12,35.8320080375,131.7,32.55,-8.51,33.6440574248,8.242,-1.442,8.3671935558,32.55,-8.51,33.6440574248,131.84
2021-02-17 01:30:00,42.048,-13.633,44.2028618191,8.208,-1.393,8.325365637600001,33.84,-12.24,35.9855971188,131.88,32.65,-8.64,33.7738375078,8.208,-1.393,8.325365637600001,32.65,-8.64,33.7738375078,132.08
2021-02-17 02:00:00,40.0285,-13.4465,42.226640578,8.1685,-1.3865,8.2853349057,31.86,-12.06,34.0661591613,131.94,30.77,-8.48,31.9171317634,8.1685,-1.3865,8.2853349057,30.77,-8.48,31.9171317634,132.18
2021-02-17 02:30:00,38.8295,-13.5235,41.1170903944,8.2195,-1.4635,8.3487731135,30.61,-12.06,32.900086626,132.34,29.65,-8.42,30.8223766118,8.2195,-1.4635,8.3487731135,29.65,-8.42,30.8223766118,132.59
2021-02-17 03:00:00,37.806,-13.9835,40.309203766,7.996,-1.4835,8.1324527819,29.81,-12.5,32.3246979878,132.93,28.86,-8.84,30.1835253077,7.996,-1.4835,8.1324527819,28.86,-8.84,30.1835253077,133.2
2021-02-17 03:30:00,36.7795,-13.892,39.315636638,7.6995000000000005,-1.3719999999999999,7.8207853985,29.08,-12.52,31.6606506566,132.73,28.1,-8.9,29.475752747,7.6995000000000005,-1.3719999999999999,7.8207853985,28.1,-8.9,29.475752747,133.11
2021-02-17 04:00:00,35.909,-14.1555,38.5983738161,7.749,-1.3755,7.8701334963,28.16,-12.78,30.9243269935,132.66,27.23,-9.16,28.7294013164,7.749,-1.3755,7.8701334963,27.23,-9.16,28.7294013164,132.93
2021-02-17 04:30:00,35.459,-13.534,37.9540490198,6.939,-1.124,7.0294449994,28.52,-12.41,31.103030399,131.07,27.58,-8.86,28.9681894498,6.939,-1.124,7.0294449994,27.58,-8.86,28.9681894498,131.0
2021-02-17 05:00:00,35.3195,-14.196,38.0656471934,6.1495,-1.036,6.2361563683,29.17,-13.16,32.0011640413,131.48,28.2,-9.55,29.7731842435,6.1495,-1.036,6.2361563683,28.2,-9.55,29.7731842435,131.31
2021-02-17 05:30:00,38.677,-14.831,41.4230478116,5.507,-0.721,5.5539976593,33.17,-14.11,36.0463729105,132.09,32.02,-10.41,33.6696970583,5.507,-0.721,5.5539976593,32.02,-10.41,33.6696970583,131.91
2021-02-17 06:00:00,40.3625,-15.029,43.0697370232,6.3525,-0.309,6.3600107901000005,34.01,-14.72,37.0588518441,131.76,32.82,-10.99,34.6111614945,6.3525,-0.309,6.3600107901000005,32.82,-10.99,34.6111614945,131.57
2021-02-17 06:30:00,44.8445,-14.369,47.0903104816,6.2145,-0.269,6.2203192241,38.63,-14.1,41.1228269943,131.3,37.23,-10.39,38.6526195749,6.2145,-0.269,6.2203192241,37.23,-10.39,38.6526195749,131.1
2021-02-17 07:00:00,50.859,-13.2785,52.563832083,5.809,-0.3285,5.8182809532,45.05,-12.95,46.8743533289,133.06,43.36,-9.21,44.3273470896,5.809,-0.3285,5.8182809532,43.36,-9.21,44.3273470896,132.86
2021-02-17 07:30:00,58.486,-13.553,60.0357893677,4.736,-0.163,4.7388041741,53.75,-13.39,55.39273057,132.77,51.47,-9.55,52.3484803982,4.736,-0.163,4.7388041741,51.47,-9.55,52.3484803982,132.65
2021-02-17 08:00:00,62.3295,-13.378,63.7490192415,4.8095,0.032,4.8096064548,57.52,-13.41,59.0624965608,132.06,55.06,-9.54,55.8803650668,4.8095,0.032,4.8096064548,55.06,-9.54,55.8803650668,132.01
2021-02-17 08:30:00,63.4985,-13.143,64.8444134159,6.8385,-0.133,6.8397932169,56.66,-13.01,58.1344622406,132.6,54.31,-9.13,55.0720709616,6.8385,-0.133,6.8397932169,54.31,-9.13,55.0720709616,132.59
2021-02-17 09:00:00,63.781,-12.7205,65.0371207946,10.521,-0.3405,10.5265085023,53.26,-12.38,54.6799049012,132.05,50.97,-8.6,51.6904333509,10.521,-0.3405,10.5265085023,50.97,-8.6,51.6904333509,132.05
2021-02-17 09:30:00,64.423,-12.592,65.6420702979,13.323,-0.682,13.340444258,51.1,-11.91,52.4695921463,132.32,48.88,-8.17,49.5580800677,13.323,-0.682,13.340444258,48.88,-8.17,49.5580800677,132.35
2021-02-17 10:00:00,63.758,-14.1635,65.3122293009,15.188,-1.0135,15.2217780253,48.57,-13.15,50.3186585672,132.28,46.5,-9.36,47.4326849335,15.188,-1.0135,15.2217780253,46.5,-9.36,47.4326849335,132.28
2021-02-17 10:30:00,62.6255,-15.085,64.4166940727,15.7055,-1.135,15.746458498700001,46.92,-13.95,48.9498610825,132.77,44.9,-10.12,46.02634463,15.7055,-1.135,15.746458498700001,44.9,-10.12,46.02634463,132.77
2021-02-17 11:00:00,63.9525,-15.249,65.7453744171,19.7925,-1.5190000000000001,19.8507031928,44.16,-13.73,46.2451997509,132.59,42.3,-9.93,43.4499125431,19.7925,-1.5190000000000001,19.8507031928,42.3,-9.93,43.4499125431,132.6
2021-02-17 11:30:00,64.074,-15.819,65.9978653973,25.694,-2.079,25.7779727093,38.38,-13.74,40.7653284054,132.82,36.79,-9.95,38.1117645879,25.694,-2.079,25.7779727093,36.79,-9.95,38.1117645879,132.84
2021-02-17 12:00:00,62.5605,-16.002,64.5746092845,23.610500000000002,-2.082,23.7021187713,38.95,-13.92,41.3626510272,132.9,37.33,-10.13,38.6800439503,23.610500000000002,-2.082,23.7021187713,37.33,-10.13,38.6800439503,132.93
2021-02-17 12:30:00,63.0485,-15.8305,65.0055234769,23.8285,-2.1805,23.9280586864,39.22,-13.65,41.5274716302,132.66,37.59,-9.88,38.8667274156,23.8285,-2.1805,23.9280586864,37.59,-9.88,38.8667274156,132.7
2021-02-17 13:00:00,64.2145,-15.5765,66.0766930354,22.0045,-1.9865,22.0939856635,42.21,-13.59,44.3437955074,132.55,40.44,-9.8,41.6104986752,22.0045,-1.9865,22.0939856635,40.44,-9.8,41.6104986752,132.6
2021-02-17 13:30:00,65.0315,-15.9825,66.9666805098,16.5715,-1.3925,16.629902841,48.46,-14.59,50.6086919412,132.65,46.41,-10.72,47.6319903006,16.5715,-1.3925,16.629902841,46.41,-10.72,47.6319903006,132.7
2021-02-17 14:00:00,65.071,-15.5995,66.9147176729,12.771,-1.1295,12.8208506446,52.3,-14.47,54.2648219383,132.79,50.1,-10.59,51.2070122151,12.771,-1.1295,12.8208506446,50.1,-10.59,51.2070122151,132.85
2021-02-17 14:30:00,67.4655,-15.094,69.1333676762,8.6255,-0.874,8.6696670207,58.84,-14.22,60.5339078534,132.5,56.34,-10.3,57.273777595,8.6255,-0.874,8.6696670207,56.34,-10.3,57.273777595,132.55
2021-02-17 15:00:00,68.8655,-15.2645,70.5369552114,7.7055,-0.7545000000000001,7.7423510964,61.16,-14.51,62.8576622219,132.59,58.59,-10.53,59.528724159,7.7055,-0.7545000000000001,7.7423510964,58.59,-10.53,59.528724159,132.63
2021-02-17 15:30:00,70.2495,-14.6825,71.7674582001,6.8095,-0.6325000000000001,6.8388117754,63.44,-14.05,64.9771967693,132.5,60.7,-10.12,61.537829016,6.8095,-0.6325000000000001,6.8388117754,60.7,-10.12,61.537829016,132.44
2021-02-17 16:00:00,74.4535,-14.7335,75.8972969512,7.0735,-0.5935,7.0983550559,67.38,-14.14,68.8476869619,132.73,64.43,-10.17,65.227707303,7.0735,-0.5935,7.0983550559,64.43,-10.17,65.227707303,132.59
2021-02-17 16:30:00,74.8,-14.6305,76.2173965066,6.25,-0.5005000000000001,6.2700079944,68.55,-14.13,69.9911380105,132.7,65.54,-10.18,66.32589238,6.25,-0.5005000000000001,6.2700079944,65.54,-10.18,66.32589238,132.59
2021-02-17 17:00:00,75.408,-14.608,76.8098960291,6.308,-0.738,6.3510241694000005,69.1,-13.87,70.4782725384,132.27,66.08,-9.92,66.820451959,6.308,-0.738,6.3510241694000005,66.08,-9.92,66.820451959,132.13
2021-02-17 17:30:00,71.9555,-13.3045,73.1751576732,5.5055,-0.7745000000000001,5.5597104691,66.45,-12.53,67.6210277946,132.14,63.54,-8.69,64.1314875861,5.5055,-0.7745000000000001,5.5597104691,63.54,-8.69,64.1314875861,132.04
2021-02-17 18:00:00,72.167,-12.671,73.2709364619,5.207,-0.791,5.2667380797,66.96,-11.88,68.005705643,131.99,64.01,-8.06,64.5154531876,5.207,-0.791,5.2667380797,64.01,-8.06,64.5154531876,131.95
2021-02-17 18:30:00,70.648,-11.9565,71.6526189071,5.028,-0.9665,5.1200494382,65.62,-10.99,66.5339349505,131.99,62.71,-7.24,63.1265530502,5.028,-0.9665,5.1200494382,62.71,-7.24,63.1265530502,131.95
2021-02-17 19:00:00,68.027,-12.4755,69.161483712,5.177,-0.9855,5.2699657731,62.85,-11.49,63.8916473414,132.23,60.09,-7.7,60.5813345842,5.177,-0.9855,5.2699657731,60.09,-7.7,60.5813345842,132.26
2021-02-17 19:30:00,64.375,-12.469,65.5714616735,5.435,-1.039,5.5334208226,58.94,-11.43,60.0380587628,131.49,56.33,-7.69,56.8524845543,5.435,-1.039,5.5334208226,56.33,-7.69,56.8524845543,131.53
2021-02-17 20:00:00,63.3135,-13.724,64.7838518325,5.5635,-1.074,5.6662163963,57.75,-12.65,59.1192439059,131.87,55.22,-8.86,55.9262728957,5.5635,-1.074,5.6662163963,55.22,-8.86,55.9262728957,131.91
2021-02-17 20:30:00,59.8945,-14.0705,61.5250363714,5.6845,-1.1505,5.7997577967,54.21,-12.92,55.7283635145,131.87,51.89,-9.09,52.6801689443,5.6845,-1.1505,5.7997577967,51.89,-9.09,52.6801689443,131.91
2021-02-17 21:00:00,55.5435,-14.702,57.4563242494,7.4735,-1.232,7.5743663926,48.07,-13.47,49.921596529,132.82,46.23,-9.61,47.2182697692,7.4735,-1.232,7.5743663926,46.23,-9.61,47.2182697692,132.91
2021-02-17 21:30:00,52.0615,-14.9525,54.1661983021,7.7915,-1.2925,7.8979762281,44.27,-13.66,46.3295639954,132.82,42.54,-9.86,43.6677363737,7.7915,-1.2925,7.8979762281,42.54,-9.86,43.6677363737,132.94
2021-02-17 22:00:00,49.857,-15.66,52.2585500086,7.877,-1.35,7.9918476587,41.98,-14.31,44.3519616252,133.23,40.28,-10.47,41.6184970896,7.877,-1.35,7.9918476587,40.28,-10.47,41.6184970896,133.17
2021-02-17 22:30:00,43.5995,-15.6965,46.3389308519,7.9795,-1.3665,8.0956619556,35.62,-14.33,38.3944436084,133.29,34.31,-10.52,35.886578271,7.9795,-1.3665,8.0956619556,34.31,-10.52,35.886578271,133.13
2021-02-17 23:00:00,36.5035,-15.654,39.7184242921,8.0135,-1.284,8.1157155107,28.49,-14.37,31.9088859097,133.51,27.58,-10.57,29.5361016385,8.0135,-1.284,8.1157155107,27.58,-10.57,29.5361016385,133.29
2021-02-17 23:30:00,32.985,-15.034,36.2495707699,7.915,-1.194,8.0045525172,25.07,-13.84,28.6365238812,132.3,24.27,-10.82,26.5726419462,7.915,-1.194,8.0045525172,24.27,-10.82,26.5726419462,132.04
2021-02-18 00:00:00,32.1305,-12.7995,34.5860698909,7.9005,-1.2195,7.99406533,24.23,-11.58,26.8549678831,132.3,23.47,-8.03,24.805680801,7.9005,-1.2195,7.99406533,23.47,-8.03,24.805680801,132.04
2021-02-18 00:30:00,32.755,-13.192,35.3117386856,7.905,-1.182,7.9928811451,24.85,-12.01,27.6000471014,131.84,24.07,-8.48,25.520096003,7.905,-1.182,7.9928811451,24.07,-8.48,25.520096003,131.73
2021-02-18 01:00:00,36.428,-12.894,38.6426502714,7.888,-1.114,7.9662751647,28.54,-11.78,30.8755566751,131.0,27.58,-8.26,28.790345604,7.888,-1.114,7.9662751647,27.58,-8.26,28.790345604,130.95
2021-02-18 01:30:00,37.287,-12.886,39.450847456,7.857,-1.106,7.9344618595,29.43,-11.78,31.7000520504,131.24,28.44,-8.25,29.6124315111,7.857,-1.106,7.9344618595,28.44,-8.25,29.6124315111,131.23
2021-02-18 02:00:00,36.822,-12.931000000000001,39.0265351396,7.952,-1.141,8.0334416659,28.87,-11.79,31.1846276232,131.44,27.89,-8.25,29.0846110512,7.952,-1.141,8.0334416659,27.89,-8.25,29.0846110512,131.46
2021-02-18 02:30:00,35.9095,-13.2625,38.2803617603,7.9595,-1.1425,8.0410786901,27.95,-12.12,30.4646828311,131.37,27.11,-8.55,28.4263012015,7.9595,-1.1425,8.0410786901,27.11,-8.55,28.4263012015,131.39
2021-02-18 03:00:00,35.6935,-13.0435,38.0020898702,7.9735,-1.1735,8.0593923158,27.72,-11.87,30.1545237071,131.32,26.9,-8.29,28.1484297963,7.9735,-1.1735,8.0593923158,26.9,-8.29,28.1484297963,131.39
2021-02-18 03:30:00,36.451,-13.112,38.7375779444,7.901,-1.182,7.9889251467,28.55,-11.93,30.9423237654,131.52,27.63,-8.38,28.8728471059,7.901,-1.182,7.9889251467,27.63,-8.38,28.8728471059,131.55
2021-02-18 04:00:00,34.408,-12.955,36.766050767,7.608,-1.135,7.6921966304,26.8,-11.82,29.2908245019,132.07,25.95,-8.26,27.2328863692,7.608,-1.135,7.6921966304,25.95,-8.26,27.2328863692,132.27
2021-02-18 04:30:00,33.6995,-12.7915,36.0455097412,6.5595,-0.9315,6.6253099927,27.14,-11.86,29.6182241196,131.57,26.25,-8.32,27.5369733268,6.5595,-0.9315,6.6253099927,26.25,-8.32,27.5369733268,131.76
2021-02-18 05:00:00,35.081,-13.252,37.5005608625,5.881,-0.862,5.9438375651,29.2,-12.39,31.7199006934,131.92,28.25,-8.79,29.585918948,5.881,-0.862,5.9438375651,28.25,-8.79,29.585918948,131.83
2021-02-18 05:30:00,37.6855,-13.559,40.0505104992,3.6654999999999998,-0.989,3.7965788876,34.02,-12.57,36.2679652035,131.56,32.81,-8.96,34.0114348418,3.6654999999999998,-0.989,3.7965788876,32.81,-8.96,34.0114348418,131.4
2021-02-18 06:00:00,42.939,-13.974,45.1556242012,2.559,-0.854,2.6977392387,40.38,-13.12,42.4579650949,131.93,38.92,-9.42,40.0437610621,2.559,-0.854,2.6977392387,38.92,-9.42,40.0437610621,131.77
2021-02-18 06:30:00,50.2545,-14.1365,52.2049365721,2.3845,-0.8965000000000001,2.5474600095,47.87,-13.24,49.6672376925,132.08,46.08,-9.49,47.0470668586,2.3845,-0.8965000000000001,2.5474600095,46.08,-9.49,47.0470668586,131.92
2021-02-18 07:00:00,58.308,-13.8885,59.9392467107,2.488,-0.8985000000000001,2.6452686537,55.82,-12.99,57.3115389778,132.08,53.74,-9.24,54.5285723268,2.488,-0.8985000000000001,2.6452686537,53.74,-9.24,54.5285723268,131.92
2021-02-18 07:30:00,57.9915,-13.6835,59.5839931903,2.9115,-0.9135000000000001,3.0514446579,55.08,-12.77,56.540952415,133.05,52.98,-9.01,53.7406782614,2.9115,-0.9135000000000001,3.0514446579,52.98,-9.01,53.7406782614,132.89
2021-02-18 08:00:00,60.3755,-13.6115,61.890822684,3.4655,-0.6915,3.5338169873,56.91,-12.92,58.3581570991,131.92,54.6,-9.14,55.3597290456,3.4655,-0.6915,3.5338169873,54.6,-9.14,55.3597290456,131.75
2021-02-18 08:30:00,65.6965,-13.2925,67.0277604318,6.2565,-0.7825000000000001,6.3052437304,59.44,-12.51,60.7421904445,131.92,57.07,-8.69,57.7278182508,6.2565,-0.7825000000000001,6.3052437304,57.07,-8.69,57.7278182508,131.75
2021-02-18 09:00:00,68.504,-13.868500000000001,69.8937286761,12.624,-1.5185,12.7149997346,55.88,-12.35,57.2284623243,132.1,53.64,-8.58,54.3218740472,12.624,-1.5185,12.7149997346,53.64,-8.58,54.3218740472,131.92
2021-02-18 09:30:00,68.5365,-14.2675,70.0058096768,20.8565,-2.1375,20.965745837,47.68,-12.13,49.1987733587,132.82,45.83,-8.43,46.5988605011,20.8565,-2.1375,20.965745837,45.83,-8.43,46.5988605011,132.66
2021-02-18 10:00:00,69.834,-14.9825,71.4231255424,35.514,-3.7425,35.7106497036,34.32,-11.24,36.1137093082,132.6,33.07,-7.64,33.9410444742,35.514,-3.7425,35.7106497036,33.07,-7.64,33.9410444742,132.42
2021-02-18 10:30:00,68.474,-15.0695,70.1126130325,41.094,-4.5295,41.3428737058,27.38,-10.54,29.3386434588,132.55,26.43,-7.01,27.343829285600002,41.094,-4.5295,41.3428737058,26.43,-7.01,27.343829285600002,132.38
2021-02-18 11:00:00,60.141,-13.5245,61.6429394274,40.061,-4.6545000000000005,40.3304858792,20.08,-8.87,21.9518404695,132.66,19.46,-5.46,20.2114620946,40.061,-4.6545000000000005,40.3304858792,19.46,-5.46,20.2114620946,132.5
2021-02-18 11:30:00,58.963,-13.455,60.4786937194,50.083,-5.675,50.4034970414,8.88,-7.78,11.8060492969,132.75,8.76,-4.47,9.8345564211,50.083,-5.675,50.4034970414,8.76,-4.47,9.8345564211,132.65
2021-02-18 12:00:00,60.1265,-13.376,61.5963747168,55.9965,-6.8260000000000005,56.4110121186,4.13,-6.55,7.7433455302,132.69,4.25,-3.34,5.4053769526,55.9965,-6.8260000000000005,56.4110121186,4.25,-3.34,5.4053769526,132.56
2021-02-18 12:30:00,57.179,-13.1535,58.6724177382,48.089,-6.2835,48.4977761681,9.09,-6.87,11.3940774089,132.79,9.06,-3.62,9.7564337747,48.089,-6.2835,48.4977761681,9.06,-3.62,9.7564337747,132.66
2021-02-18 13:00:00,55.3575,-12.7055,56.7968532271,37.9675,-5.3255,38.3391706548,17.39,-7.38,18.8911751884,133.06,16.95,-4.05,17.4271340157,37.9675,-5.3255,38.3391706548,16.95,-4.05,17.4271340157,132.94
2021-02-18 13:30:00,54.864,-12.884,56.3565076278,48.044,-5.324,48.3380896602,6.82,-7.5600000000000005,10.181650161,133.32,6.91,-4.27,8.1228689513,48.044,-5.324,48.3380896602,6.91,-4.27,8.1228689513,133.2
2021-02-18 14:00:00,54.9615,-13.1255,56.5070370175,43.3215,-4.7555,43.5817294574,11.64,-8.37,14.3368929688,133.0,11.53,-4.99,12.5634788176,43.3215,-4.7555,43.5817294574,11.53,-4.99,12.5634788176,132.88
2021-02-18 14:30:00,56.55,-12.436,57.9012659274,46.52,-4.756,46.7624842796,10.03,-7.68,12.6326283884,132.08,10.04,-4.35,10.9418508489,46.52,-4.756,46.7624842796,10.04,-4.35,10.9418508489,131.96
2021-02-18 15:00:00,54.0635,-12.338,55.4534784865,43.1035,-4.428,43.3303461358,10.96,-7.91,13.5162753745,132.35,10.8,-4.6,11.7388244727,43.1035,-4.428,43.3303461358,10.8,-4.6,11.7388244727,132.24
2021-02-18 15:30:00,53.448,-12.1665,54.8152572397,26.878,-2.8064999999999998,27.0241248933,26.57,-9.36,28.1704543804,132.65,25.66,-5.9,26.3295575352,26.878,-2.8064999999999998,27.0241248933,25.66,-5.9,26.3295575352,132.53
2021-02-18 16:00:00,56.4,-11.706,57.6020002778,19.33,-2.016,19.4348438635,37.07,-9.69,38.3155451482,132.3,35.62,-6.17,36.1504260003,19.33,-2.016,19.4348438635,35.62,-6.17,36.1504260003,132.18
2021-02-18 16:30:00,57.357,-11.8545,58.5692292868,15.217,-1.4945,15.2902131852,42.14,-10.36,43.3948061408,132.07,40.39,-6.78,40.9551034671,15.217,-1.4945,15.2902131852,40.39,-6.78,40.9551034671,131.96
2021-02-18 17:00:00,63.3165,-13.38,64.7147863494,9.5165,-1.18,9.5893780951,53.8,-12.2,55.1659315157,131.47,51.56,-8.49,52.254317525,9.5165,-1.18,9.5893780951,51.56,-8.49,52.254317525,131.35
2021-02-18 17:30:00,69.7,-13.294,70.9564685987,7.5600000000000005,-0.884,7.6115081291,62.14,-12.41,63.3670868827,131.06,59.43,-8.67,60.0590859071,7.5600000000000005,-0.884,7.6115081291,59.43,-8.67,60.0590859071,130.95
2021-02-18 18:00:00,74.467,-15.2635,76.0151861226,5.077,-0.9435,5.1639249849,69.39,-14.32,70.8522018006,131.06,66.34,-10.44,67.1564531523,5.077,-0.9435,5.1639249849,66.34,-10.44,67.1564531523,130.95
2021-02-18 18:30:00,78.477,-16.3125,80.1544582993,5.557,-1.1825,5.6814219391,72.92,-15.13,74.4731045412,131.59,69.72,-11.17,70.609116267,5.557,-1.1825,5.6814219391,69.72,-11.17,70.609116267,131.49
2021-02-18 19:00:00,78.5895,-17.071,80.4221894209,4.9095,-1.271,5.0713539859,73.68,-15.8,75.3550422998,132.37,70.46,-11.74,71.4313600599,4.9095,-1.271,5.0713539859,70.46,-11.74,71.4313600599,132.28
2021-02-18 19:30:00,77.5625,-17.8475,79.5894130051,5.6825,-1.2475,5.8178228316,71.88,-16.6,73.7719079325,132.3,68.75,-12.53,69.8824970933,5.6825,-1.2475,5.8178228316,68.75,-12.53,69.8824970933,132.21
2021-02-18 20:00:00,76.2365,-18.712,78.4993176802,5.1465,-1.272,5.3013626786,71.09,-17.44,73.1979624033,132.03,68.07,-13.3,69.3571546418,5.1465,-1.272,5.3013626786,68.07,-13.3,69.3571546418,131.94
2021-02-18 20:30:00,73.076,-19.5045,75.6341675187,4.416,-1.1545,4.5644195962000005,68.66,-18.35,71.0698114532,131.87,65.75,-14.18,67.2616896903,4.416,-1.1545,4.5644195962000005,65.75,-14.18,67.2616896903,131.78
2021-02-18 21:00:00,73.138,-20.3325,75.9116433774,4.818,-1.1725,4.9586167678,68.32,-19.16,70.9558172386,131.77,65.37,-15.01,67.0711338804,4.818,-1.1725,4.9586167678,65.37,-15.01,67.0711338804,131.69
2021-02-18 21:30:00,71.737,-20.8765,74.7129535037,5.357,-1.2565,5.502385051,66.38,-19.62,69.2188471444,132.17,63.52,-15.43,65.3672341468,5.357,-1.2565,5.502385051,63.52,-15.43,65.3672341468,132.1
2021-02-18 22:00:00,64.612,-21.065,67.9591404375,6.012,-1.335,6.1584388444,58.6,-19.73,61.8322965771,132.44,56.16,-15.57,58.2783879324,6.012,-1.335,6.1584388444,56.16,-15.57,58.2783879324,132.39
2021-02-18 22:30:00,57.639,-21.9655,61.6825543509,6.529,-1.4055,6.6785680539,51.11,-20.56,55.0903412587,132.86,49.15,-16.41,51.8170879151,6.529,-1.4055,6.6785680539,49.15,-16.41,51.8170879151,132.82
2021-02-18 23:00:00,48.737,-21.4275,53.2393926078,6.8469999999999995,-1.3175,6.9726046245,41.89,-20.11,46.467022715,132.03,40.42,-16.04,43.4862966922,6.8469999999999995,-1.3175,6.9726046245,40.42,-16.04,43.4862966922,131.98
2021-02-18 23:30:00,43.2355,-21.756,48.4007437572,7.5655,-1.396,7.6932181985,35.67,-20.36,41.0716264592,131.82,34.46,-16.35,38.1420253788,7.5655,-1.396,7.6932181985,34.46,-16.35,38.1420253788,131.78
2021-02-19 00:00:00,39.9555,-21.5645,45.4034100096,8.5055,-1.5345,8.6428132283,31.45,-20.03,37.2867724535,131.82,30.5,-16.03,34.4559269212,8.5055,-1.5345,8.6428132283,30.5,-16.03,34.4559269212,131.78
2021-02-19 00:30:00,38.7325,-20.5735,43.8574447329,8.3625,-1.5635,8.5074049216,30.37,-19.01,35.8289966368,132.34,29.5,-15.02,33.1036312208,8.3625,-1.5635,8.5074049216,29.5,-15.02,33.1036312208,132.32
2021-02-19 01:00:00,42.158,-19.968,46.6478079656,8.248,-1.6280000000000001,8.407133161800001,33.91,-18.34,38.5518313443,131.95,32.78,-14.41,35.8074922328,8.248,-1.6280000000000001,8.407133161800001,32.78,-14.41,35.8074922328,131.94
2021-02-19 01:30:00,42.2495,-19.744,46.6352418912,8.7095,-1.754,8.8843630188,33.54,-17.99,38.0601064108,132.39,32.41,-14.08,35.3363056926,8.7095,-1.754,8.8843630188,32.41,-14.08,35.3363056926,132.38
2021-02-19 02:00:00,40.9345,-18.1605,44.7821063652,9.2845,-1.7705000000000002,9.4518046161,31.65,-16.39,35.6420341732,132.67,30.61,-12.57,33.0904366849,9.2845,-1.7705000000000002,9.4518046161,30.61,-12.57,33.0904366849,132.66
2021-02-19 02:30:00,39.422,-18.0875,43.3733989935,9.382,-1.7875,9.5507633334,30.04,-16.3,34.1773550761,132.73,29.05,-12.47,31.6133421201,9.382,-1.7875,9.5507633334,29.05,-12.47,31.6133421201,132.71
2021-02-19 03:00:00,38.8,-17.4115,42.5276419785,9.44,-1.8815,9.625676197,29.36,-15.53,33.2143116743,133.21,28.42,-11.75,30.7531933301,9.44,-1.8815,9.625676197,28.42,-11.75,30.7531933301,133.21
2021-02-19 03:30:00,39.1615,-16.134,42.3547994713,8.5315,-1.904,8.7413790817,30.63,-14.23,33.7740995439,131.52,29.65,-10.55,31.4710184138,8.5315,-1.904,8.7413790817,29.65,-10.55,31.4710184138,131.53
2021-02-19 04:00:00,36.781,-15.8015,40.031604555,8.611,-1.9115000000000002,8.8206095736,28.17,-13.89,31.4082950827,131.95,27.27,-10.22,29.1221788333,8.611,-1.9115000000000002,8.8206095736,27.27,-10.22,29.1221788333,131.98
2021-02-19 04:30:00,36.7665,-15.4995,39.900000282,8.7365,-1.9695,8.9557446647,28.03,-13.53,31.1246172667,131.95,27.16,-9.88,28.9012110473,8.7365,-1.9695,8.9557446647,27.16,-9.88,28.9012110473,131.98
2021-02-19 05:00:00,38.27,-16.146,41.5365648074,8.76,-2.056,8.9980406756,29.51,-14.09,32.7011956968,132.69,28.54,-10.39,30.3724167626,8.76,-2.056,8.9980406756,28.54,-10.39,30.3724167626,132.76
2021-02-19 05:30:00,40.0755,-16.551,43.3587511496,8.6855,-2.341,8.9954539213,31.39,-14.21,34.4565842764,132.19,30.3,-10.48,32.0611977318,8.6855,-2.341,8.9954539213,30.3,-10.48,32.0611977318,132.26
2021-02-19 06:00:00,40.467,-16.1535,43.5719365102,8.717,-2.3035,9.0162187889,31.75,-13.85,34.6393562296,131.82,30.7,-10.13,32.3281131525,8.717,-2.3035,9.0162187889,30.7,-10.13,32.3281131525,131.93
2021-02-19 06:30:00,41.8645,-14.8785,44.4297886839,8.6845,-2.3285,8.9912431009,33.18,-12.55,35.4741441052,132.39,31.97,-8.87,33.1776702015,8.6845,-2.3285,8.9912431009,31.97,-8.87,33.1776702015,132.45
2021-02-19 07:00:00,45.9735,-14.5285,48.2145207847,8.6435,-2.3085,8.946466593,37.33,-12.22,39.2792222428,131.85,35.94,-8.55,36.9430115177,8.6435,-2.3085,8.946466593,35.94,-8.55,36.9430115177,131.82
2021-02-19 07:30:00,50.59,-14.268,52.563522751,8.75,-2.228,9.0292017366,41.84,-12.04,43.5378823555,131.59,40.16,-8.37,41.0229508934,8.75,-2.228,9.0292017366,40.16,-8.37,41.0229508934,131.6
2021-02-19 08:00:00,56.926,-17.987,59.7000975292,8.806000000000001,-2.137,9.0615895405,48.12,-15.85,50.6631710417,130.96,46.09,-12.01,47.6290688551,8.806000000000001,-2.137,9.0615895405,46.09,-12.01,47.6290688551,131.01
2021-02-19 08:30:00,57.7685,-17.387,60.328329674,8.9785,-2.167,9.2363061475,48.79,-15.22,51.1088299612,131.06,46.74,-11.4,48.1101610889,8.9785,-2.167,9.2363061475,46.74,-11.4,48.1101610889,131.17
2021-02-19 09:00:00,58.3455,-16.766,60.706639886,9.3855,-2.236,9.6481763173,48.96,-14.53,51.0705639287,131.32,46.92,-10.73,48.1312715394,9.3855,-2.236,9.6481763173,46.92,-10.73,48.1312715394,131.49
2021-02-19 09:30:00,60.0095,-16.361,62.1998586112,10.0095,-2.281,10.2661117883,50.0,-14.08,51.9446474625,131.02,47.92,-10.3,49.0144509303,10.0095,-2.281,10.2661117883,47.92,-10.3,49.0144509303,131.1
2021-02-19 10:00:00,61.366,-16.732,63.6061772157,11.066,-2.392,11.3215732122,50.3,-14.34,52.3041642702,131.02,48.19,-10.55,49.3313145983,11.066,-2.392,11.3215732122,48.19,-10.55,49.3313145983,131.25
2021-02-19 10:30:00,61.7675,-17.112,64.0940293651,11.4675,-2.362,11.7082278868,50.3,-14.75,52.4180550955,131.15,48.2,-10.95,49.4281549322,11.4675,-2.362,11.7082278868,48.2,-10.95,49.4281549322,131.49
2021-02-19 11:00:00,62.2925,-16.748,64.5046592135,12.5525,-2.448,12.7889780768,49.74,-14.3,51.7547833538,131.15,47.66,-10.5,48.8029261418,12.5525,-2.448,12.7889780768,47.66,-10.5,48.8029261418,131.53
2021-02-19 11:30:00,63.5085,-16.8675,65.7102893655,13.0785,-2.5075000000000003,13.3167082457,50.43,-14.36,52.4346688747,131.28,48.36,-10.53,49.4931358877,13.0785,-2.5075000000000003,13.3167082457,48.36,-10.53,49.4931358877,131.71
2021-02-19 12:00:00,63.8355,-16.4585,65.9230861118,13.3555,-2.5385,13.5946078465,50.48,-13.92,52.3640792911,130.91,48.48,-10.11,49.5229492256,13.3555,-2.5385,13.5946078465,48.48,-10.11,49.5229492256,131.33
2021-02-19 12:30:00,63.9345,-16.106,65.9319613408,12.1545,-2.346,12.3788362236,51.78,-13.76,53.5771033185,130.69,49.63,-10.01,50.62940845,12.1545,-2.346,12.3788362236,49.63,-10.01,50.62940845,131.18
2021-02-19 13:00:00,65.0515,-16.575,67.1299357757,12.0715,-2.285,12.2858592394,52.98,-14.29,54.8733496335,130.79,50.73,-10.5,51.8052400824,12.0715,-2.285,12.2858592394,50.73,-10.5,51.8052400824,131.23
2021-02-19 13:30:00,65.0365,-17.663,67.3923430462,11.1265,-2.253,11.3523130352,53.91,-15.41,56.0692090189,131.73,51.61,-11.54,52.8844372193,11.1265,-2.253,11.3523130352,51.61,-11.54,52.8844372193,131.92
2021-02-19 14:00:00,67.431,-18.5275,69.9300222884,11.451,-2.3175,11.6831591297,55.98,-16.21,58.2797091619,132.08,53.59,-12.28,54.978964159,11.451,-2.3175,11.6831591297,53.59,-12.28,54.978964159,132.43
2021-02-19 14:30:00,66.7445,-18.53,69.2689626041,10.9045,-2.38,11.1612060392,55.84,-16.15,58.1285480638,132.08,53.46,-12.21,54.836627358,10.9045,-2.38,11.1612060392,53.46,-12.21,54.836627358,132.43
2021-02-19 15:00:00,65.854,-18.8945,68.5109585851,10.444,-2.2845,10.690934302,55.41,-16.61,57.8460041835,132.24,53.05,-12.64,54.5350538645,10.444,-2.2845,10.690934302,53.05,-12.64,54.5350538645,132.7
2021-02-19 15:30:00,65.309,-18.9125,67.9922652752,9.939,-2.3025,10.2022167812,55.37,-16.61,57.8076897999,132.24,53.02,-12.65,54.5081911276,9.939,-2.3025,10.2022167812,53.02,-12.65,54.5081911276,132.82
2021-02-19 16:00:00,65.2195,-18.9435,67.9149421887,9.1195,-2.1935000000000002,9.3795907427,56.1,-16.75,58.547181828,132.4,53.72,-12.78,55.2192611323,9.1195,-2.1935000000000002,9.3795907427,53.72,-12.78,55.2192611323,132.95
2021-02-19 16:30:00,67.8905,-18.9445,70.4841405601,9.5705,-2.1245,9.8034672693,58.32,-16.82,60.6970740646,132.15,55.79,-12.84,57.2484908098,9.5705,-2.1245,9.8034672693,55.79,-12.84,57.2484908098,132.66
2021-02-19 17:00:00,69.5035,-18.4215,71.9033251978,8.9035,-2.0715,9.1413032167,60.6,-16.35,62.7668901572,132.01,57.96,-12.38,59.267410944,8.9035,-2.0715,9.1413032167,57.96,-12.38,59.267410944,132.4
2021-02-19 17:30:00,72.2475,-17.5515,74.3488830346,8.7375,-2.0215,8.9682979712,63.51,-15.53,65.381197603,131.5,60.77,-11.57,61.8616019838,8.7375,-2.0215,8.9682979712,60.77,-11.57,61.8616019838,131.91
2021-02-19 18:00:00,71.7945,-17.225,73.831909465,8.7045,-2.135,8.9625077545,63.09,-15.09,64.8695321395,131.19,60.42,-11.15,61.4402058916,8.7045,-2.135,8.9625077545,60.42,-11.15,61.4402058916,131.56
2021-02-19 18:30:00,69.646,-16.445,71.5611859949,8.566,-2.145,8.8304802248,61.08,-14.3,62.73162201,131.06,58.45,-10.45,59.3768052357,8.566,-2.145,8.8304802248,58.45,-10.45,59.3768052357,131.44
2021-02-19 19:00:00,67.579,-17.018,69.6888338617,8.599,-2.178,8.8705402879,58.98,-14.84,60.8183031661,131.34,56.4,-10.99,57.4607700958,8.599,-2.178,8.8705402879,56.4,-10.99,57.4607700958,131.6
2021-02-19 19:30:00,60.762,-17.195,63.1481485794,8.742,-2.275,9.0331715914,52.02,-14.92,54.1173428764,132.31,49.67,-11.04,50.8821235799,8.742,-2.275,9.0331715914,49.67,-11.04,50.8821235799,132.48
2021-02-19 20:00:00,52.791,-16.808,55.4021528914,8.761,-2.228,9.0398620012,44.03,-14.58,46.3812171035,131.4,42.02,-10.8,43.3857165436,8.761,-2.228,9.0398620012,42.02,-10.8,43.3857165436,131.47
2021-02-19 20:30:00,45.362,-16.0315,48.1115374546,8.602,-2.2115,8.8817304761,36.76,-13.82,39.2720002037,131.71,35.23,-10.09,36.6464322957,8.602,-2.2115,8.8817304761,35.23,-10.09,36.6464322957,131.34
2021-02-19 21:00:00,41.58,-17.041,44.9365339229,8.66,-2.231,8.9427602562,32.92,-14.81,36.0979570059,132.08,31.59,-11.05,33.4668582332,8.66,-2.231,8.9427602562,31.59,-11.05,33.4668582332,131.53
2021-02-19 21:30:00,40.073,-17.3635,43.6730633371,8.873,-2.3335,9.1747125977,31.2,-15.03,34.6315015557,132.0,29.97,-11.27,32.0189600081,8.873,-2.3335,9.1747125977,29.97,-11.27,32.0189600081,131.53
2021-02-19 22:00:00,37.4675,-17.865,41.5086952487,8.8475,-2.385,9.1633226097,28.62,-15.48,32.5382052363,132.6,27.5,-11.67,29.873715872,8.8475,-2.385,9.1633226097,27.5,-11.67,29.873715872,132.21
2021-02-19 22:30:00,34.6735,-18.7945,39.4396352988,8.6535,-2.3245,8.9602657606,26.02,-16.47,30.7945011325,133.05,25.04,-12.61,28.0359358681,8.6535,-2.3245,8.9602657606,25.04,-12.61,28.0359358681,132.8
2021-02-19 23:00:00,37.4165,-19.281,42.0921778155,8.3765,-2.221,8.6659444523,29.04,-17.06,33.6803384781,133.52,27.9,-13.13,30.835156883,8.3765,-2.221,8.6659444523,27.9,-13.13,30.835156883,133.19
2021-02-19 23:30:00,34.336,-19.2465,39.3622745564,8.176,-2.0865,8.4380363978,26.16,-17.16,31.2859585118,132.11,25.18,-13.23,28.4440731964,8.176,-2.0865,8.4380363978,25.18,-13.23,28.4440731964,131.96
2021-02-20 00:00:00,34.1465,-19.652,39.3977736205,8.2065,-2.162,8.4865120191,25.94,-17.49,31.2855190144,131.94,25.05,-13.53,28.4703951501,8.2065,-2.162,8.4865120191,25.05,-13.53,28.4703951501,131.66
2021-02-20 00:30:00,37.523,-19.6145,42.3403370233,7.523,-2.0045,7.7854703936,30.0,-17.61,34.7866655487,132.08,28.86,-13.66,31.9295349168,7.523,-2.0045,7.7854703936,28.86,-13.66,31.9295349168,131.78
2021-02-20 01:00:00,41.4945,-19.114,45.6852112423,7.3345,-1.8940000000000001,7.5750990918,34.16,-17.22,38.2548559009,131.68,32.78,-13.3,35.3753925773,7.3345,-1.8940000000000001,7.5750990918,32.78,-13.3,35.3753925773,131.41
2021-02-20 01:30:00,43.83,-19.8965,48.1345989102,7.37,-1.9165,7.6151081575,36.46,-17.98,40.6523308065,132.11,34.97,-13.98,37.6608722682,7.37,-1.9165,7.6151081575,34.97,-13.98,37.6608722682,131.87
2021-02-20 02:00:00,41.8525,-19.397,46.1288994585,7.0425,-1.927,7.3013789965,34.81,-17.47,38.9478754234,132.44,33.39,-13.5,36.0158590068,7.0425,-1.927,7.3013789965,33.39,-13.5,36.0158590068,132.21
2021-02-20 02:30:00,38.2235,-19.6745,42.9897883514,6.7235,-1.8445,6.9719174192,31.5,-17.83,36.1961171951,131.98,30.24,-13.84,33.2566264074,6.7235,-1.8445,6.9719174192,30.24,-13.84,33.2566264074,131.78
2021-02-20 03:00:00,34.365,-18.98,39.2580389857,6.815,-1.83,7.0564243778,27.55,-17.15,32.4518874644,131.61,26.48,-13.22,29.5966011562,6.815,-1.83,7.0564243778,26.48,-13.22,29.5966011562,131.41
2021-02-20 03:30:00,34.646,-19.348,39.6823691329,7.216,-1.838,7.4464018156,27.43,-17.51,32.5423570136,131.66,26.37,-13.57,29.6567327938,7.216,-1.838,7.4464018156,26.37,-13.57,29.6567327938,131.45
2021-02-20 04:00:00,34.474,-20.106,39.9087448061,6.854,-1.846,7.0982414724,27.62,-18.26,33.1103005121,132.22,26.54,-14.26,30.1283786487,6.854,-1.846,7.0982414724,26.54,-14.26,30.1283786487,132.03
2021-02-20 04:30:00,33.0265,-20.05,38.6361514938,7.2865,-1.87,7.5226313382,25.74,-18.18,31.51285452,132.09,24.77,-14.19,28.5466110073,7.2865,-1.87,7.5226313382,24.77,-14.19,28.5466110073,131.88
2021-02-20 05:00:00,30.784,-19.45,36.4136946217,7.104,-1.8399999999999999,7.3384205385,23.68,-17.61,29.5102439841,132.09,22.79,-13.66,26.5702785081,7.104,-1.8399999999999999,7.3384205385,22.79,-13.66,26.5702785081,131.88
2021-02-20 05:30:00,31.2925,-19.318,36.7750687321,7.6625,-1.528,7.813366128,23.63,-17.79,29.5780492934,132.05,22.78,-13.82,26.644338986,7.6625,-1.528,7.813366128,22.78,-13.82,26.644338986,131.82
2021-02-20 06:00:00,30.693,-18.8265,36.0069069937,8.053,-1.0365,8.1194298599,22.64,-17.79,28.7932926217,131.73,21.9,-13.82,25.8959919679,8.053,-1.0365,8.1194298599,21.9,-13.82,25.8959919679,131.52
2021-02-20 06:30:00,34.213,-18.1495,38.7289777718,8.013,-1.0095,8.0763394709,26.2,-17.14,31.3084589209,131.06,25.22,-13.23,28.4794891106,8.013,-1.0095,8.0763394709,25.22,-13.23,28.4794891106,130.93
2021-02-20 07:00:00,34.6105,-17.3225,38.7034328775,8.0305,-1.0225,8.0953342426,26.58,-16.3,31.1799037843,130.68,25.55,-12.47,28.4306770936,8.0305,-1.0225,8.0953342426,25.55,-12.47,28.4306770936,130.47
2021-02-20 07:30:00,34.6845,-17.2025,38.7161535602,8.1745,-1.0425,8.2407072815,26.51,-16.16,31.0471528485,130.97,25.48,-12.33,28.306523983,8.1745,-1.0425,8.2407072815,25.48,-12.33,28.306523983,130.66
2021-02-20 08:00:00,34.117,-16.9265,38.0851164006,8.497,-1.0965,8.5674571052,25.62,-15.83,30.11599741,130.81,24.63,-12.02,27.4065192974,8.497,-1.0965,8.5674571052,24.63,-12.02,27.4065192974,130.38
2021-02-20 08:30:00,36.436,-13.5465,38.8727379824,8.706,-1.0865,8.7735351056,27.73,-12.46,30.4007318991,131.36,26.66,-8.89,28.1031617438,8.706,-1.0865,8.7735351056,26.66,-8.89,28.1031617438,130.88
2021-02-20 09:00:00,38.3645,-11.131,39.9466396741,9.0945,-1.201,9.1734579767,29.27,-9.93,30.9085392732,132.97,28.14,-6.05,28.7830175624,9.0945,-1.201,9.1734579767,28.14,-6.05,28.7830175624,132.49
2021-02-20 09:30:00,41.3585,-11.072,42.8148888385,9.9785,-2.332,10.2473746028,31.38,-8.74,32.574407132,132.63,30.12,-4.92,30.5191874073,9.9785,-2.332,10.2473746028,30.12,-4.92,30.5191874073,132.2
2021-02-20 10:00:00,43.951,-11.283,45.3761665415,10.791,-3.013,11.2037426782,33.16,-8.27,34.1757004317,133.56,31.8,-4.45,32.1098505135,10.791,-3.013,11.2037426782,31.8,-4.45,32.1098505135,133.32
2021-02-20 10:30:00,42.4465,-13.9255,44.6724178045,11.4765,-2.9555,11.8509507003,30.97,-10.97,32.8554683424,131.96,29.67,-8.03,30.7374332045,11.4765,-2.9555,11.8509507003,29.67,-8.03,30.7374332045,131.74
2021-02-20 11:00:00,41.358,-14.237,43.7398712047,11.618,-2.967,11.99087207,29.74,-11.27,31.8037812217,131.59,28.54,-7.69,29.5578703563,11.618,-2.967,11.99087207,28.54,-7.69,29.5578703563,131.35
2021-02-20 11:30:00,42.405,-14.287,44.7470936933,12.425,-2.977,12.7766644317,29.98,-11.31,32.0424171997,131.49,28.78,-7.72,29.7974294193,12.425,-2.977,12.7766644317,28.78,-7.72,29.7974294193,131.27
