Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-20 12:00:00,42.8945,-13.8225,45.0666133241,12.4145,-2.9825,12.767737328900001,30.48,-10.84,32.3502086547,131.24,29.3,-7.25,30.1836462343,12.4145,-2.9825,12.767737328900001,29.3,-7.25,30.1836462343,131.02
2021-02-20 12:30:00,44.5225,-13.407,46.4973187964,13.2825,-2.927,13.6011813917,31.24,-10.48,32.9509939152,130.64,29.94,-6.96,30.7383343726,13.2825,-2.927,13.6011813917,29.94,-6.96,30.7383343726,130.44
2021-02-20 13:00:00,49.2785,-14.3595,51.328021611,13.2385,-3.2695,13.6362572761,36.04,-11.09,37.7076875451,130.74,34.48,-7.52,35.2905199735,13.2385,-3.2695,13.6362572761,34.48,-7.52,35.2905199735,130.53
2021-02-20 13:30:00,51.621,-15.438,53.8800471882,13.441,-3.628,13.9220280491,38.18,-11.81,39.9648407979,131.15,36.49,-8.18,37.3956214014,13.441,-3.628,13.9220280491,36.49,-8.18,37.3956214014,130.94
2021-02-20 14:00:00,51.1055,-15.7895,53.4890684206,11.0855,-3.5495,11.6398995056,40.02,-12.24,41.8499462365,131.69,38.24,-8.55,39.1841817574,11.0855,-3.5495,11.6398995056,38.24,-8.55,39.1841817574,131.47
2021-02-20 14:30:00,50.53,-15.4135,52.8285612359,10.78,-3.5935,11.3631704313,39.75,-11.82,41.4701687964,131.66,38.02,-8.16,38.8858071795,10.78,-3.5935,11.3631704313,38.02,-8.16,38.8858071795,131.47
2021-02-20 15:00:00,50.5095,-15.7535,52.9091896791,10.5795,-3.5535,11.1603397126,39.93,-12.2,41.752184374,131.99,38.17,-8.49,39.1028004112,10.5795,-3.5535,11.1603397126,38.17,-8.49,39.1028004112,131.81
2021-02-20 15:30:00,50.803,-16.162,53.3118659681,14.583,-3.692,15.043096523,36.22,-12.47,38.3065177222,132.07,34.66,-8.78,35.7547759048,14.583,-3.692,15.043096523,34.66,-8.78,35.7547759048,131.88
2021-02-20 16:00:00,50.3515,-16.6435,53.0309310167,16.2315,-4.0035,16.7179425917,34.12,-12.64,36.3860412796,132.24,32.71,-8.94,33.9096992024,16.2315,-4.0035,16.7179425917,32.71,-8.94,33.9096992024,132.15
2021-02-20 16:30:00,51.475,-15.78,53.8394281638,13.785,-3.8200000000000003,14.3044966706,37.69,-11.96,39.5421003489,132.38,36.13,-8.27,37.0644007101,13.785,-3.8200000000000003,14.3044966706,36.13,-8.27,37.0644007101,132.43
2021-02-20 17:00:00,53.3755,-14.997,55.4423485185,10.6955,-3.637,11.2969681442,42.68,-11.36,44.1659597428,131.98,40.87,-7.68,41.5853255368,10.6955,-3.637,11.2969681442,40.87,-7.68,41.5853255368,132.15
2021-02-20 17:30:00,52.4195,-13.959,54.246268639,9.0395,-2.549,9.3920158246,43.38,-11.41,44.8554623207,131.39,41.54,-7.71,42.2494461502,9.0395,-2.549,9.3920158246,41.54,-7.71,42.2494461502,131.61
2021-02-20 18:00:00,55.8695,-13.9285,57.5795462165,8.8595,-2.4385,9.1889619925,47.01,-11.49,48.3938033223,130.85,45.04,-7.79,45.7087048602,8.8595,-2.4385,9.1889619925,45.04,-7.79,45.7087048602,131.11
2021-02-20 18:30:00,56.951,-13.082,58.4341948263,8.501,-2.542,8.8729231373,48.45,-10.54,49.5832038094,130.75,46.34,-6.92,46.8538365558,8.501,-2.542,8.8729231373,46.34,-6.92,46.8538365558,131.04
2021-02-20 19:00:00,56.385,-13.682,58.0212491162,7.885,-2.502,8.2724379115,48.5,-11.18,49.7719037209,130.92,46.4,-7.53,47.0070303253,7.885,-2.502,8.2724379115,46.4,-7.53,47.0070303253,131.22
2021-02-20 19:30:00,55.232,-14.906,57.2080646413,7.302,-2.466,7.7071629021,47.93,-12.44,49.5180623611,131.17,45.85,-8.73,46.6737120872,7.302,-2.466,7.7071629021,45.85,-8.73,46.6737120872,131.46
2021-02-20 20:00:00,52.7985,-15.8545,55.1275500317,6.8685,-2.5545,7.3281486407,45.93,-13.3,47.8168892757,131.44,43.95,-9.55,44.9756044984,6.8685,-2.5545,7.3281486407,43.95,-9.55,44.9756044984,131.73
2021-02-20 20:30:00,52.4865,-17.4535,55.3123615885,7.4365,-2.4835000000000003,7.8402362528000005,45.05,-14.97,47.4721328781,130.56,43.09,-11.17,44.5142336787,7.4365,-2.4835000000000003,7.8402362528000005,43.09,-11.17,44.5142336787,130.85
2021-02-20 21:00:00,50.462,-18.9695,53.9096964771,7.802,-2.5995,8.2236612436,42.66,-16.37,45.6930246318,130.56,40.91,-12.53,42.7858504648,7.802,-2.5995,8.2236612436,40.91,-12.53,42.7858504648,130.85
2021-02-20 21:30:00,52.168,-20.341,55.9933612583,7.668,-2.501,8.0655579472,44.5,-17.84,47.9428367955,130.93,42.64,-13.9,44.8484068836,7.668,-2.501,8.0655579472,42.64,-13.9,44.8484068836,131.23
2021-02-20 22:00:00,47.091,-20.4845,51.3534518923,6.821,-2.4345,7.2424326887,40.27,-18.05,44.1302096075,131.4,38.66,-14.11,41.1544371848,6.821,-2.4345,7.2424326887,38.66,-14.11,41.1544371848,131.72
2021-02-20 22:30:00,42.163,-20.3705,46.8260166921,6.933,-2.3705,7.3270566567,35.23,-18.0,39.5620133461,131.67,33.86,-14.07,36.6669401505,6.933,-2.3705,7.3270566567,33.86,-14.07,36.6669401505,132.0
2021-02-20 23:00:00,40.006,-21.782,45.5514605693,5.396,-2.312,5.8704480238,34.61,-19.47,39.7106157092,132.27,33.29,-15.46,36.7047095071,5.396,-2.312,5.8704480238,33.29,-15.46,36.7047095071,132.61
2021-02-20 23:30:00,36.6975,-22.4495,43.0196066521,3.8075,-2.1395,4.3674382079,32.89,-20.31,38.6555067228,132.88,31.7,-16.18,35.5904818737,3.8075,-2.1395,4.3674382079,31.7,-16.18,35.5904818737,133.22
2021-02-21 00:00:00,37.4575,-22.924,43.9155334961,2.8275,-2.024,3.4772593015,34.63,-20.9,40.4480765921,133.22,33.34,-16.74,37.3066106742,2.8275,-2.024,3.4772593015,33.34,-16.74,37.3066106742,133.56
2021-02-21 00:30:00,44.391,-21.7615,49.4380800927,2.971,-1.9315,3.5436609954,41.42,-19.83,45.9221656719,132.91,39.7,-15.71,42.6953639169,2.971,-1.9315,3.5436609954,39.7,-15.71,42.6953639169,133.25
2021-02-21 01:00:00,51.6005,-21.451,55.8816338456,3.5305,-1.951,4.0337118452,48.07,-19.5,51.8746074684,132.25,46.03,-15.41,48.5410032859,3.5305,-1.951,4.0337118452,46.03,-15.41,48.5410032859,132.59
2021-02-21 01:30:00,52.5875,-21.5825,56.8440802767,3.1575,-1.9125,3.6915393131,49.43,-19.67,53.1999417293,132.78,47.34,-15.53,49.822249046,3.1575,-1.9125,3.6915393131,47.34,-15.53,49.822249046,133.11
2021-02-21 02:00:00,50.701,-21.3685,55.0200344715,2.441,-1.7885,3.026088771,48.26,-19.58,52.0807450024,133.02,46.23,-15.45,48.7433626251,2.441,-1.7885,3.026088771,46.23,-15.45,48.7433626251,133.35
2021-02-21 02:30:00,50.9605,-21.5785,55.3408007035,2.0905,-1.7685,2.7382078993,48.87,-19.81,52.7324662803,133.28,46.8,-15.64,49.3441952007,2.0905,-1.7685,2.7382078993,46.8,-15.64,49.3441952007,133.6
2021-02-21 03:00:00,50.8075,-21.8185,55.2942040227,2.8175,-1.7785000000000002,3.3318716212,47.99,-20.04,52.0061698263,133.44,45.96,-15.86,48.6195557363,2.8175,-1.7785000000000002,3.3318716212,45.96,-15.86,48.6195557363,133.76
2021-02-21 03:30:00,49.6595,-21.963,54.2995332323,3.2195,-1.833,3.7047360567,46.44,-20.13,50.6151212584,133.7,44.53,-15.95,47.3003530642,3.2195,-1.833,3.7047360567,44.53,-15.95,47.3003530642,134.02
2021-02-21 04:00:00,49.359,-22.6135,54.2925525579,3.739,-1.8235000000000001,4.159960727,45.62,-20.79,50.1339056927,133.83,43.75,-16.81,46.8683112561,3.739,-1.8235000000000001,4.159960727,43.75,-16.81,46.8683112561,134.16
2021-02-21 04:30:00,48.5095,-16.485500000000002,51.2342004963,3.5595,-1.8555000000000001,4.0140902456,44.95,-14.63,47.2709149478,130.82,43.45,-21.25,48.3680162918,3.5595,-1.8555000000000001,4.0140902456,43.45,-21.25,48.3680162918,131.13
2021-02-21 05:00:00,48.491,-12.99,50.2007687292,3.621,-1.8,4.0437162363,44.87,-11.19,46.2442753214,131.01,43.61,-21.46,48.6041531147,3.621,-1.8,4.0437162363,43.61,-21.46,48.6041531147,131.33
2021-02-21 05:30:00,48.154,-12.792,49.8241204639,3.384,-1.862,3.8624474106,44.77,-10.93,46.0848977432,130.93,43.56,-21.17,48.4318335395,3.384,-1.862,3.8624474106,43.56,-21.17,48.4318335395,131.26
2021-02-21 06:00:00,48.503,-12.799,50.163287472,3.013,-1.899,3.5615123192,45.49,-10.9,46.7776666797,131.02,44.18,-21.21,49.0075147299,3.013,-1.899,3.5615123192,44.18,-21.21,49.0075147299,131.34
2021-02-21 06:30:00,50.617,-12.4585,52.127678936,3.137,-1.8685,3.6513095254,47.48,-10.59,48.6466699785,130.58,46.11,-20.81,50.5884196235,3.137,-1.8685,3.6513095254,46.11,-20.81,50.5884196235,130.91
2021-02-21 07:00:00,54.1665,-10.426,55.1607759033,2.6865,-1.9060000000000001,3.293951768,51.48,-8.52,52.1802721342,133.8,49.94,-18.95,53.41447463,2.6865,-1.9060000000000001,3.293951768,49.94,-18.95,53.41447463,134.13
2021-02-21 07:30:00,54.1105,-20.4615,57.8499714131,2.0605,-1.6715,2.653219271,52.05,-18.79,55.3377502253,132.12,49.87,-15.28,52.1583674975,2.0605,-1.6715,2.653219271,49.87,-15.28,52.1583674975,132.46
2021-02-21 08:00:00,53.2555,-20.457,57.0494270721,2.3255,-1.367,2.6975246523000003,50.93,-19.09,54.3901921306,131.94,48.79,-15.01,51.0466864742,2.3255,-1.367,2.6975246523000003,48.79,-15.01,51.0466864742,132.27
2021-02-21 08:30:00,57.564,-19.911,60.9102784183,3.564,-1.341,3.8079360551,54.0,-18.57,57.1038081042,132.14,51.65,-14.47,53.6386371937,3.564,-1.341,3.8079360551,51.65,-14.47,53.6386371937,132.45
2021-02-21 09:00:00,60.4595,-20.1135,63.7173761426,6.5095,-1.5735000000000001,6.69697637,53.95,-18.54,57.0467711619,132.56,51.62,-14.41,53.59358637,6.5095,-1.5735000000000001,6.69697637,51.62,-14.41,53.59358637,132.87
2021-02-21 09:30:00,63.667,-20.7535,66.9641295863,12.107,-1.9135,12.2572807445,51.56,-18.84,54.8942547085,132.16,49.38,-14.73,51.5301591304,12.107,-1.9135,12.2572807445,49.38,-14.73,51.5301591304,132.47
2021-02-21 10:00:00,64.679,-19.696,67.6114299287,8.869,-1.686,9.0278323533,55.81,-18.01,58.643978378,131.49,53.4,-13.95,55.1920510581,8.869,-1.686,9.0278323533,53.4,-13.95,55.1920510581,131.79
2021-02-21 10:30:00,68.021,-20.005,70.9017381028,10.471,-1.795,10.6237406783,57.55,-18.21,60.3622945223,131.38,55.07,-14.13,56.8538635451,10.471,-1.795,10.6237406783,55.07,-14.13,56.8538635451,131.69
2021-02-21 11:00:00,70.8415,-20.718,73.8088995058,14.8515,-2.308,15.0297676712,55.99,-18.41,58.9390210302,131.22,53.68,-14.3,55.5520692684,14.8515,-2.308,15.0297676712,53.68,-14.3,55.5520692684,131.52
2021-02-21 11:30:00,74.445,-21.156,77.3927280886,26.155,-3.166,26.345921525,48.29,-17.99,51.5321666535,131.29,46.31,-13.98,48.3741304831,26.155,-3.166,26.345921525,46.31,-13.98,48.3741304831,131.59
2021-02-21 12:00:00,75.0275,-19.945,77.6332968593,18.2175,-2.515,18.3902836098,56.81,-17.43,59.423741046800004,131.61,54.38,-13.43,56.0138313276,18.2175,-2.515,18.3902836098,54.38,-13.43,56.0138313276,131.91
2021-02-21 12:30:00,77.989,-20.2635,80.5784931185,16.979,-2.3935,17.1468738623,61.01,-17.87,63.5732412262,131.56,58.38,-13.83,59.9957773514,16.979,-2.3935,17.1468738623,58.38,-13.83,59.9957773514,131.85
2021-02-21 13:00:00,79.3725,-20.904,82.0790531881,12.8325,-2.024,12.9911366804,66.54,-18.88,69.1666538153,131.76,63.66,-14.76,65.3487046543,12.8325,-2.024,12.9911366804,63.66,-14.76,65.3487046543,132.06
2021-02-21 13:30:00,79.4665,-21.035,82.2033809965,10.9965,-1.915,11.1619996976,68.47,-19.12,71.0894879711,131.9,65.5,-14.97,67.1889194734,10.9965,-1.915,11.1619996976,65.5,-14.97,67.1889194734,132.21
2021-02-21 14:00:00,79.704,-21.4275,82.5340255425,10.884,-1.8375,11.0380189459,68.82,-19.59,71.5538992648,132.24,65.84,-15.39,67.6147742731,10.884,-1.8375,11.0380189459,65.84,-15.39,67.6147742731,132.54
2021-02-21 14:30:00,80.7225,-21.6415,83.5731806772,13.5925,-1.9315,13.729047618100001,67.13,-19.71,69.9637120227,132.13,64.22,-15.53,66.0710927713,13.5925,-1.9315,13.729047618100001,64.22,-15.53,66.0710927713,132.43
2021-02-21 15:00:00,78.807,-22.4315,81.9372652781,13.547,-1.9715,13.6897049366,65.26,-20.46,68.3920989589,132.39,62.44,-16.24,64.5173713042,13.547,-1.9715,13.6897049366,62.44,-16.24,64.5173713042,132.68
2021-02-21 15:30:00,76.8255,-22.305,79.9979404438,11.4655,-1.885,11.6194197467,65.36,-20.42,68.4755868905,132.32,62.53,-16.2,64.5944339707,11.4655,-1.885,11.6194197467,62.53,-16.2,64.5944339707,132.62
2021-02-21 16:00:00,77.5285,-21.767,80.5262106475,6.8185,-1.537,6.9895859141,70.71,-20.23,73.5469713856,132.27,67.64,-16.0,69.5066155125,6.8185,-1.537,6.9895859141,67.64,-16.0,69.5066155125,132.57
2021-02-21 16:30:00,79.109,-20.8525,81.8111278326,4.989,-1.3625,5.1717044821,74.12,-19.49,76.6396405263,131.99,70.92,-15.26,72.543187137,4.989,-1.3625,5.1717044821,70.92,-15.26,72.543187137,132.3
2021-02-21 17:00:00,80.713,-19.6295,83.0656706423,2.453,-1.1795,2.7218429878,78.26,-18.45,80.4054108876,131.61,74.9,-14.25,76.2435079203,2.453,-1.1795,2.7218429878,74.9,-14.25,76.2435079203,131.92
2021-02-21 17:30:00,82.181,-18.2,84.172185198,1.2810000000000001,-1.09,1.6819812722,80.9,-17.11,82.6895525444,131.21,77.33,-13.01,78.4167647892,1.2810000000000001,-1.09,1.6819812722,77.33,-13.01,78.4167647892,131.52
2021-02-21 18:00:00,83.67,-17.703,85.5223076688,0.81,-1.083,1.3524011979,82.86,-16.62,84.5103780609,131.07,79.18,-12.55,80.1684158506,0.81,-1.083,1.3524011979,79.18,-12.55,80.1684158506,131.39
2021-02-21 18:30:00,85.1745,-17.8975,87.0345675953,0.7645000000000001,-1.2675,1.4802082624000001,84.41,-16.63,86.0325810377,131.19,80.67,-12.55,81.6403784901,0.7645000000000001,-1.2675,1.4802082624000001,80.67,-12.55,81.6403784901,131.51
2021-02-21 19:00:00,84.0255,-18.9305,86.1315765588,0.5555,-1.2905,1.4049806048,83.47,-17.64,85.3136009086,131.44,79.78,-13.5,80.9141421508,0.5555,-1.2905,1.4049806048,79.78,-13.5,80.9141421508,131.76
2021-02-21 19:30:00,82.947,-19.688,85.2515228779,0.8170000000000001,-1.308,1.5421909739,82.13,-18.38,84.1615191165,131.33,78.49,-14.22,79.7677159006,0.8170000000000001,-1.308,1.5421909739,78.49,-14.22,79.7677159006,131.64
2021-02-21 20:00:00,81.678,-19.664,84.0117169209,0.8280000000000001,-1.274,1.5194275238000001,80.85,-18.39,82.9151047759,130.96,77.27,-14.24,78.5711811035,0.8280000000000001,-1.274,1.5194275238000001,77.27,-14.24,78.5711811035,131.27
2021-02-21 20:30:00,79.527,-20.1575,82.0418706226,0.667,-1.2974999999999999,1.4589020701,78.86,-18.86,81.0839022248,131.01,75.38,-14.7,76.7999635417,0.667,-1.2974999999999999,1.4589020701,75.38,-14.7,76.7999635417,131.32
2021-02-21 21:00:00,81.3235,-21.1575,84.0306578488,0.6235,-1.3175,1.4575865326000002,80.7,-19.84,83.1030420622,131.43,77.13,-15.61,78.6937672246,0.6235,-1.3175,1.4575865326000002,77.13,-15.61,78.6937672246,131.74
2021-02-21 21:30:00,80.0065,-21.4825,82.8404360714,0.5465,-1.3425,1.4494718003,79.46,-20.14,81.9726246987,131.39,75.97,-15.89,77.6140000258,0.5465,-1.3425,1.4494718003,75.97,-15.89,77.6140000258,131.7
2021-02-21 22:00:00,76.8665,-21.9385,79.9359531406,0.5165000000000001,-1.4085,1.500214818,76.35,-20.53,79.0620224887,131.25,73.1,-17.5,75.1655506199,0.5165000000000001,-1.4085,1.500214818,73.1,-17.5,75.1655506199,131.56
2021-02-21 22:30:00,74.1755,-14.19,75.5205991783,0.5755,-1.47,1.5786387332,73.6,-12.72,74.6910864829,131.66,71.52,-22.94,75.1089475362,0.5755,-1.47,1.5786387332,71.52,-22.94,75.1089475362,131.96
2021-02-21 23:00:00,70.667,-15.055,72.2528747802,0.387,-1.455,1.5055875929,70.28,-13.6,71.5837858736,132.11,68.31,-23.87,72.360438086,0.387,-1.455,1.5055875929,68.31,-23.87,72.360438086,132.43
2021-02-21 23:30:00,68.0275,-15.507,69.772543348,0.3675,-1.427,1.4735620957,67.66,-14.08,69.1094928356,132.46,65.68,-24.46,70.0867605187,0.3675,-1.427,1.4735620957,65.68,-24.46,70.0867605187,132.76
2021-02-22 00:00:00,66.228,-15.866,68.1019672256,0.358,-1.436,1.4799527019,65.87,-14.43,67.4320532091,132.6,63.96,-24.84,68.614190952,0.358,-1.436,1.4799527019,63.96,-24.84,68.614190952,132.89
2021-02-22 00:30:00,67.504,-15.556000000000001,69.2732210309,0.34400000000000003,-1.3860000000000001,1.4280518198,67.16,-14.17,68.6385788023,132.35,65.2,-24.54,69.6652826019,0.34400000000000003,-1.3860000000000001,1.4280518198,65.2,-24.54,69.6652826019,132.66
2021-02-22 01:00:00,71.1255,-14.6155,72.6116353658,0.3355,-1.3755,1.4158250245000001,70.79,-13.24,72.0175096765,132.05,68.7,-23.58,72.634058127,0.3355,-1.3755,1.4158250245000001,68.7,-23.58,72.634058127,132.35
2021-02-22 01:30:00,71.9035,-14.248,73.3015608036,0.3435,-1.3679999999999999,1.4104666781000001,71.56,-12.88,72.7098892861,132.05,69.46,-23.22,73.2383779176,0.3435,-1.3679999999999999,1.4104666781000001,69.46,-23.22,73.2383779176,132.35
2021-02-22 02:00:00,70.611,-14.725999999999999,72.1302183346,0.331,-1.396,1.4347044992,70.28,-13.33,71.5329805055,133.05,68.21,-23.79,72.2396580834,0.331,-1.396,1.4347044992,68.21,-23.79,72.2396580834,133.34
2021-02-22 02:30:00,69.8205,-14.696,71.3503653547,0.35050000000000003,-1.4060000000000001,1.4490294165,69.47,-13.29,70.7298027708,133.01,67.44,-23.77,71.5064088037,0.35050000000000003,-1.4060000000000001,1.4490294165,67.44,-23.77,71.5064088037,133.28
2021-02-22 03:00:00,68.8265,-14.801,70.3999765856,0.35650000000000004,-1.421,1.4650369449,68.47,-13.38,69.7650722067,133.07,66.46,-23.86,70.6132508811,0.35650000000000004,-1.421,1.4650369449,66.46,-23.86,70.6132508811,133.34
2021-02-22 03:30:00,67.971,-15.0155,69.6097843787,0.391,-1.4355,1.4877974493,67.58,-13.58,68.9309277465,133.14,65.58,-24.09,69.8646155074,0.391,-1.4355,1.4877974493,65.58,-24.09,69.8646155074,133.41
2021-02-22 04:00:00,67.5085,-15.397,69.2420766677,0.3885,-1.447,1.4982460579,67.12,-13.95,68.5543353844,133.29,65.19,-24.45,69.6242673211,0.3885,-1.447,1.4982460579,65.19,-24.45,69.6242673211,133.56
2021-02-22 04:30:00,66.9235,-15.671,68.7337987692,0.3635,-1.411,1.457070091,66.56,-14.26,68.0704135436,133.36,64.71,-24.74,69.2780751753,0.3635,-1.411,1.457070091,64.71,-24.74,69.2780751753,133.64
2021-02-22 05:00:00,66.765,-15.6415,68.5727478467,0.34500000000000003,-1.3915,1.4336307928,66.42,-14.25,67.9314279255,133.27,64.52,-24.75,69.1042176716,0.34500000000000003,-1.3915,1.4336307928,64.52,-24.75,69.1042176716,133.55
2021-02-22 05:30:00,65.809,-15.6155,67.636294408,0.34900000000000003,-1.4155,1.4578893134,65.46,-14.2,66.9824723342,133.21,63.55,-24.71,68.1849440859,0.34900000000000003,-1.4155,1.4578893134,63.55,-24.71,68.1849440859,133.48
2021-02-22 06:00:00,66.3635,-14.675,67.9666812287,0.3635,-1.475,1.5191304256,66.0,-13.2,67.3070575794,133.56,64.07,-23.82,68.3546435877,0.3635,-1.475,1.5191304256,64.07,-23.82,68.3546435877,133.83
2021-02-22 06:30:00,69.883,-19.0965,72.4452206929,0.343,-1.4165,1.4574365338,69.54,-17.68,71.7523100673,133.09,67.02,-20.75,70.158697964,0.343,-1.4165,1.4574365338,67.02,-20.75,70.158697964,133.36
2021-02-22 07:00:00,70.428,-23.1955,74.1494059602,0.338,-1.2655,1.3098603933000001,70.09,-21.93,73.4406767398,132.4,67.17,-17.64,69.4476673474,0.338,-1.2655,1.3098603933000001,67.17,-17.64,69.4476673474,132.67
2021-02-22 07:30:00,71.8515,-21.8415,75.0978639809,0.35150000000000003,-1.2015,1.2518604155,71.5,-20.64,74.4194840079,132.24,68.5,-16.4,70.4358573455,0.35150000000000003,-1.2015,1.2518604155,68.5,-16.4,70.4358573455,132.52
2021-02-22 08:00:00,74.3095,-21.791,77.4386820087,1.2895,-1.121,1.7086401757,73.02,-20.67,75.8891909299,131.78,69.88,-16.43,71.7855089834,1.2895,-1.121,1.7086401757,69.88,-16.43,71.7855089834,132.05
2021-02-22 08:30:00,77.936,-20.3995,80.5615273952,3.106,-1.2195,3.336827273,74.83,-19.18,77.2489566273,131.31,71.57,-15.04,73.1332106502,3.106,-1.2195,3.336827273,71.57,-15.04,73.1332106502,131.58
2021-02-22 09:00:00,79.138,-20.4085,81.7271675531,11.618,-1.7485,11.7488372297,67.52,-18.66,70.0510242609,132.1,64.6,-14.53,66.2139026187,11.618,-1.7485,11.7488372297,64.6,-14.53,66.2139026187,132.37
2021-02-22 09:30:00,79.4335,-20.8345,82.1203830513,19.6635,-2.5345,19.8261676201,59.77,-18.3,62.5087425885,132.02,57.23,-14.24,58.9749989402,19.6635,-2.5345,19.8261676201,57.23,-14.24,58.9749989402,132.3
2021-02-22 10:00:00,79.5005,-20.6645,82.1422611114,24.7605,-3.1345,24.9581139211,54.74,-17.53,57.4784176887,131.86,52.51,-13.49,54.2151288848,24.7605,-3.1345,24.9581139211,52.51,-13.49,54.2151288848,132.13
2021-02-22 10:30:00,79.298,-21.017,82.0358890547,28.238,-3.567,28.4623985813,51.06,-17.45,53.9594857277,132.04,48.98,-13.45,50.7931383161,28.238,-3.567,28.4623985813,48.98,-13.45,50.7931383161,132.31
2021-02-22 11:00:00,78.0075,-21.925,81.0300912085,34.0875,-4.575,34.3931429394,43.92,-17.35,47.2227582845,132.17,42.12,-13.41,44.2031955858,34.0875,-4.575,34.3931429394,42.12,-13.41,44.2031955858,132.44
2021-02-22 11:30:00,80.543,-22.2495,83.5596499469,43.543,-5.6495,43.9079685165,37.0,-16.6,40.5531749682,132.08,35.53,-12.74,37.7450460326,43.543,-5.6495,43.9079685165,35.53,-12.74,37.7450460326,132.35
2021-02-22 12:00:00,81.949,-22.265,84.919778768,52.079,-6.795,52.5204176107,29.87,-15.47,33.6383382467,131.94,28.72,-11.71,31.0155203084,52.079,-6.795,52.5204176107,28.72,-11.71,31.0155203084,132.14
2021-02-22 12:30:00,82.1965,-22.5355,85.2297681124,55.0465,-6.9355,55.48169358,27.15,-15.6,31.3126571852,132.08,26.12,-11.83,28.6740876054,55.0465,-6.9355,55.48169358,26.12,-11.83,28.6740876054,132.07
2021-02-22 13:00:00,80.1665,-23.3705,83.5035807166,55.0665,-7.5205,55.5776694591,25.1,-15.85,29.685560463,132.5,24.2,-12.05,27.0340988383,55.0665,-7.5205,55.5776694591,24.2,-12.05,27.0340988383,132.43
2021-02-22 13:30:00,80.765,-23.4005,84.0866732916,58.585,-7.9205000000000005,59.117988339,22.18,-15.48,27.0477873402,132.67,21.39,-11.72,24.3903772009,58.585,-7.9205000000000005,59.117988339,21.39,-11.72,24.3903772009,132.6
2021-02-22 14:00:00,79.371,-23.2865,82.7164839875,56.551,-7.3765,57.030065345,22.82,-15.91,27.8187077342,132.67,22.01,-12.1,25.1167294845,56.551,-7.3765,57.030065345,22.01,-12.1,25.1167294845,132.6
2021-02-22 14:30:00,78.52,-23.1585,81.8639512988,53.3,-6.8385,53.736906147,25.22,-16.32,30.0398202391,132.72,24.29,-12.49,27.3130774538,53.3,-6.8385,53.736906147,24.29,-12.49,27.3130774538,132.63
2021-02-22 15:00:00,77.6585,-22.9475,80.9779623015,47.7085,-5.9775,48.0815086962,29.95,-16.97,34.4235878432,132.91,28.8,-13.06,31.6228335226,47.7085,-5.9775,48.0815086962,28.8,-13.06,31.6228335226,132.83
2021-02-22 15:30:00,76.814,-23.016,80.1880717563,42.094,-5.176,42.4110340831,34.72,-17.84,39.0351636349,133.95,33.35,-13.85,36.111563245,42.094,-5.176,42.4110340831,33.35,-13.85,36.111563245,133.88
2021-02-22 16:00:00,75.231,-22.123,78.4163917175,24.561,-3.3529999999999998,24.7888146147,50.67,-18.77,54.0348202551,133.79,48.55,-14.64,50.7092900759,24.561,-3.3529999999999998,24.7888146147,48.55,-14.64,50.7092900759,133.74
2021-02-22 16:30:00,75.22,-21.2585,78.1663113,10.83,-1.9685000000000001,11.0074471268,64.39,-19.29,67.2173801929,133.85,61.64,-15.06,63.4530787275,10.83,-1.9685000000000001,11.0074471268,61.64,-15.06,63.4530787275,133.89
2021-02-22 17:00:00,78.7055,-20.257,81.2705468128,7.8355,-1.677,8.0129513445,70.87,-18.58,73.2650892308,133.21,67.91,-14.33,69.4054536762,7.8355,-1.677,8.0129513445,67.91,-14.33,69.4054536762,133.29
2021-02-22 17:30:00,78.2205,-18.7815,80.4437154941,3.3805,-1.3315000000000001,3.6332729735,74.84,-17.45,76.8474339194,132.86,71.61,-13.29,72.8327961841,3.3805,-1.3315000000000001,3.6332729735,71.61,-13.29,72.8327961841,132.94
2021-02-22 18:00:00,81.4335,-17.7705,83.3498985752,2.2335,-1.2205,2.5452195387,79.2,-16.55,80.9107069553,132.24,75.72,-12.45,76.7366985216,2.2335,-1.2205,2.5452195387,75.72,-12.45,76.7366985216,132.3
2021-02-22 18:30:00,83.18,-17.55,85.0112633714,2.11,-1.4,2.5322124713000003,81.07,-16.15,82.6629747832,132.09,77.5,-12.06,78.4327329627,2.11,-1.4,2.5322124713000003,77.5,-12.06,78.4327329627,132.16
2021-02-22 19:00:00,82.584,-17.812,84.4830420854,2.544,-1.552,2.9800402682,80.04,-16.26,81.674899449,132.05,76.53,-12.17,77.4916111589,2.544,-1.552,2.9800402682,76.53,-12.17,77.4916111589,132.12
2021-02-22 19:30:00,80.2385,-19.188,82.5008862149,3.3385,-1.6880000000000002,3.740979317,76.9,-17.5,78.8660890371,132.46,73.53,-13.35,74.73207745,3.3385,-1.6880000000000002,3.740979317,73.53,-13.35,74.73207745,132.53
2021-02-22 20:00:00,75.081,-19.7385,77.6322416477,4.741,-1.7485,5.053150824,70.34,-17.99,72.6041025012,132.11,67.27,-13.86,68.6829855204,4.741,-1.7485,5.053150824,67.27,-13.86,68.6829855204,132.2
2021-02-22 20:30:00,72.119,-19.555,74.7231435768,5.9190000000000005,-1.815,6.1910246325,66.2,-17.74,68.5357395816,131.7,63.32,-13.67,64.778787423,5.9190000000000005,-1.815,6.1910246325,63.32,-13.67,64.778787423,131.81
2021-02-22 21:00:00,68.3185,-20.5235,71.3346444198,5.8985,-1.9335,6.20731218,62.42,-18.59,65.1294441862,131.99,59.72,-14.49,61.4527338692,5.8985,-1.9335,6.20731218,59.72,-14.49,61.4527338692,132.1
2021-02-22 21:30:00,69.0595,-21.018,72.1870546861,6.5795,-2.008,6.879090365,62.48,-19.01,65.3079665891,131.99,59.79,-14.87,61.6113707038,6.5795,-2.008,6.879090365,59.79,-14.87,61.6113707038,132.1
2021-02-22 22:00:00,65.48,-21.8075,69.015921759,6.71,-2.0475,7.0154369964,58.77,-19.76,62.0029878312,132.33,56.27,-15.61,58.3950768473,6.71,-2.0475,7.0154369964,56.27,-15.61,58.3950768473,132.44
2021-02-22 22:30:00,57.2115,-22.129,61.3420603929,6.6715,-2.149,7.0090736371,50.54,-19.98,54.3460394141,132.33,48.67,-15.82,51.1765698343,6.6715,-2.149,7.0090736371,48.67,-15.82,51.1765698343,132.44
2021-02-22 23:00:00,47.7575,-22.0355,52.5960270981,6.9275,-2.1855,7.2640668017,40.83,-19.85,45.3994647546,132.24,39.55,-15.73,42.5633104915,6.9275,-2.1855,7.2640668017,39.55,-15.73,42.5633104915,132.35
2021-02-22 23:30:00,42.1105,-21.9425,47.4843923463,7.3105,-2.4825,7.7205062334,34.8,-19.46,39.8714383989,131.98,33.63,-15.44,37.0050064181,7.3105,-2.4825,7.7205062334,33.63,-15.44,37.0050064181,132.09
2021-02-23 00:00:00,39.502,-21.9875,45.2090495393,7.742,-2.5875,8.1629480122,31.76,-19.4,37.2163619931,131.98,30.7,-15.41,34.3505181911,7.742,-2.5875,8.1629480122,30.7,-15.41,34.3505181911,132.09
2021-02-23 00:30:00,37.7945,-21.3245,43.3953745289,8.1545,-2.6345,8.5695075996,29.64,-18.69,35.0406292752,130.85,28.63,-14.8,32.2291312325,8.1545,-2.6345,8.5695075996,28.63,-14.8,32.2291312325,130.96
2021-02-23 01:00:00,40.931,-20.5865,45.8164898617,8.211,-2.5965,8.6117555266,32.72,-17.99,37.3395032104,130.4,31.55,-14.14,34.5737197883,8.211,-2.5965,8.6117555266,31.55,-14.14,34.5737197883,130.5
2021-02-23 01:30:00,41.5065,-20.3435,46.2238848919,8.1965,-2.6635,8.6184015049,33.31,-17.68,37.7112516366,130.65,32.12,-13.83,34.9708921819,8.1965,-2.6635,8.6184015049,32.12,-13.83,34.9708921819,130.76
2021-02-23 02:00:00,38.7135,-20.0225,43.5848091484,8.2535,-2.6325000000000003,8.6631586907,30.46,-17.39,35.0745449008,130.9,29.4,-13.56,32.3764358755,8.2535,-2.6325000000000003,8.6631586907,29.4,-13.56,32.3764358755,131.0
2021-02-23 02:30:00,36.9005,-20.371,42.1500242141,8.3805,-2.681,8.7988943197,28.52,-17.69,33.5607881314,131.2,27.55,-13.84,30.8309600888,8.3805,-2.681,8.7988943197,27.55,-13.84,30.8309600888,131.3
2021-02-23 03:00:00,36.152,-20.4465,41.5334379296,8.412,-2.6965,8.8336207893,27.74,-17.75,32.9328119055,131.33,26.79,-13.89,30.1767493279,8.412,-2.6965,8.8336207893,26.79,-13.89,30.1767493279,131.43
2021-02-23 03:30:00,35.1145,-19.904,40.3633165913,8.3445,-2.694,8.7685983059,26.77,-17.21,31.824785938,130.65,25.88,-13.41,29.1479416083,8.3445,-2.694,8.7685983059,25.88,-13.41,29.1479416083,130.75
2021-02-23 04:00:00,32.2125,-19.5135,37.6619415126,8.2725,-2.7035,8.7030551245,23.94,-16.81,29.2523452051,130.85,23.19,-13.03,26.599943609,8.2725,-2.7035,8.7030551245,23.19,-13.03,26.599943609,130.95
2021-02-23 04:30:00,30.7415,-19.0935,36.1884175462,8.3015,-2.6235,8.7061848418,22.44,-16.47,27.8354899364,130.39,21.83,-12.69,25.2504455406,8.3015,-2.6235,8.7061848418,21.83,-12.69,25.2504455406,130.49
2021-02-23 05:00:00,29.1,-18.9685,34.7363497255,8.4,-2.3085,8.7114391607,20.7,-16.66,26.5715185866,130.5,20.15,-12.9,23.9255616444,8.4,-2.3085,8.7114391607,20.15,-12.9,23.9255616444,130.6
2021-02-23 05:30:00,28.6575,-16.3295,32.9834030461,8.3975,-1.9395,8.618565222800001,20.26,-14.39,24.850346074,131.86,19.68,-9.86,22.0118604393,8.3975,-1.9395,8.618565222800001,19.68,-9.86,22.0118604393,131.96
2021-02-23 06:00:00,30.0975,-16.417,34.2837774355,8.3875,-2.017,8.6266126174,21.71,-14.4,26.0515661717,130.88,21.05,-10.74,23.6315488278,8.3875,-2.017,8.6266126174,21.05,-10.74,23.6315488278,130.96
2021-02-23 06:30:00,34.068,-16.469,37.8398808798,8.368,-2.059,8.6175927613,25.7,-14.41,29.4641833418,132.77,24.88,-10.65,27.0635714568,8.368,-2.059,8.6175927613,24.88,-10.65,27.0635714568,132.86
2021-02-23 07:00:00,38.409,-15.194,41.305071323,8.389,-2.054,8.6367955284,30.02,-13.14,32.769803173,132.01,29.03,-9.45,30.5293858438,8.389,-2.054,8.6367955284,29.03,-9.45,30.5293858438,132.09
2021-02-23 07:30:00,41.1775,-13.864,43.4487859698,8.4275,-2.024,8.6671409502,32.75,-11.84,34.8245330191,131.72,31.62,-8.2,32.6659516929,8.4275,-2.024,8.6671409502,31.62,-8.2,32.6659516929,131.81
2021-02-23 08:00:00,44.994,-13.2945,46.9169880347,8.434,-1.8845,8.6419729374,36.56,-11.41,38.2991083447,130.7,35.28,-7.83,36.1384462865,8.434,-1.8845,8.6419729374,35.28,-7.83,36.1384462865,130.79
2021-02-23 08:30:00,46.847,-14.433,49.0199234802,9.037,-1.863,9.2270330009,37.81,-12.57,39.8447110668,131.31,37.21,-3.5300000000000002,37.3770651603,9.037,-1.863,9.2270330009,37.21,-3.5300000000000002,37.3770651603,131.42
2021-02-23 09:00:00,49.412,-14.291,51.4371308006,9.862,-1.831,10.0305336349,39.55,-12.46,41.4663007754,131.41,39.64,-3.2,39.7689527144,9.862,-1.831,10.0305336349,39.64,-3.2,39.7689527144,131.53
2021-02-23 09:30:00,51.4685,-13.775500000000001,53.2801172343,10.5985,-1.8655,10.7614261369,40.87,-11.91,42.5700011745,131.48,40.97,-2.66,41.0562601804,10.5985,-1.8655,10.7614261369,40.97,-2.66,41.0562601804,131.63
2021-02-23 10:00:00,51.571,-13.812,53.3885697973,13.561,-2.002,13.7079803399,38.01,-11.81,39.8024647478,131.77,38.18,-2.5,38.2617615904,13.561,-2.002,13.7079803399,38.18,-2.5,38.2617615904,131.92
2021-02-23 10:30:00,50.332,-13.8265,52.1965738938,13.052,-2.2065,13.2371955583,37.28,-11.62,39.0489795001,131.99,37.48,-2.25,37.5474752813,13.052,-2.2065,13.2371955583,37.48,-2.25,37.5474752813,132.15
2021-02-23 11:00:00,52.426,-13.125,54.0439737714,13.376,-2.125,13.5437439802,39.05,-11.0,40.569723933,131.75,39.11,-1.7000000000000002,39.1469296369,13.376,-2.125,13.5437439802,39.11,-1.7000000000000002,39.1469296369,131.91
2021-02-23 11:30:00,52.6775,-12.7275,54.1932492336,12.1975,-2.0675,12.3714818231,40.48,-10.66,41.8600764452,130.9,40.53,-1.44,40.5555729833,12.1975,-2.0675,12.3714818231,40.53,-1.44,40.5555729833,131.08
2021-02-23 12:00:00,53.529,-12.399000000000001,54.946237742,10.929,-1.999,11.1103124168,42.6,-10.4,43.8511117305,131.28,42.63,-1.13,42.6449739125,10.929,-1.999,11.1103124168,42.63,-1.13,42.6449739125,131.46
2021-02-23 12:30:00,55.356,-12.3105,56.7083340105,9.606,-1.9605000000000001,9.8040193926,45.75,-10.35,46.9061296634,130.88,45.78,-1.11,45.7934547725,9.606,-1.9605000000000001,9.8040193926,45.78,-1.11,45.7934547725,131.08
2021-02-23 13:00:00,56.5235,-12.619,57.9149826319,10.5535,-1.939,10.7301483331,45.97,-10.68,47.1943142762,130.92,46.03,-1.43,46.0522073304,10.5535,-1.939,10.7301483331,46.03,-1.43,46.0522073304,131.11
2021-02-23 13:30:00,54.828,-12.925,56.3308548577,10.468,-1.955,10.6489928632,44.36,-10.97,45.696285407,131.51,44.39,-1.65,44.4206551055,10.468,-1.955,10.6489928632,44.39,-1.65,44.4206551055,131.72
2021-02-23 14:00:00,54.135,-12.8335,55.635392937,9.585,-1.9335,9.7780697098,44.55,-10.9,45.8640654543,131.75,44.57,-1.56,44.5972925187,9.585,-1.9335,9.7780697098,44.57,-1.56,44.5972925187,131.96
2021-02-23 14:30:00,54.063,-12.9925,55.6022753604,9.433,-1.9525000000000001,9.6329510146,44.63,-11.04,45.9751943987,132.09,44.66,-1.65,44.6904699013,9.433,-1.9525000000000001,9.6329510146,44.66,-1.65,44.6904699013,132.27
2021-02-23 15:00:00,54.4605,-12.843,55.9543448648,9.3805,-1.933,9.5775920382,45.08,-10.91,46.381402523,132.09,45.1,-1.53,45.1259448655,9.3805,-1.933,9.5775920382,45.1,-1.53,45.1259448655,132.27
2021-02-23 15:30:00,55.164,-12.7055,56.6082734788,9.394,-2.0055,9.6056892647,45.77,-10.7,47.0040732278,132.52,45.76,-1.28,45.7778985975,9.394,-2.0055,9.6056892647,45.76,-1.28,45.7778985975,132.71
2021-02-23 16:00:00,57.794,-12.693,59.1714347046,8.864,-1.943,9.0744556311,48.93,-10.75,50.0969799489,132.44,48.99,-1.29,49.0069811353,8.864,-1.943,9.0744556311,48.99,-1.29,49.0069811353,132.71
2021-02-23 16:30:00,65.9165,-13.623,67.309517167,8.8265,-1.9729999999999999,9.0443259146,57.09,-11.65,58.2665478641,131.86,57.02,-2.22,57.0632000505,8.8265,-1.9729999999999999,9.0443259146,57.02,-2.22,57.0632000505,132.16
2021-02-23 17:00:00,69.288,-13.3495,70.5622852114,8.318,-1.9695,8.5479853913,60.97,-11.38,62.0229417232,130.79,60.76,-2.1,60.7962794914,8.318,-1.9695,8.5479853913,60.76,-2.1,60.7962794914,130.99
2021-02-23 17:30:00,70.0025,-13.4055,71.2745216504,8.1825,-2.3255,8.5065419825,61.82,-11.08,62.8050857813,130.87,61.61,-1.78,61.6357079946,8.1825,-2.3255,8.5065419825,61.61,-1.78,61.6357079946,131.19
2021-02-23 18:00:00,73.1765,-13.02,74.3257731359,7.9465,-2.39,8.2981300454,65.23,-10.63,66.0904667861,130.51,65.03,-1.37,65.044429431,7.9465,-2.39,8.2981300454,65.03,-1.37,65.044429431,130.87
2021-02-23 18:30:00,73.8595,-13.37,75.0598603799,7.9295,-2.56,8.3325008401,65.93,-10.81,66.8103360267,130.51,65.71,-1.54,65.7280434822,7.9295,-2.56,8.3325008401,65.71,-1.54,65.7280434822,130.91
2021-02-23 19:00:00,71.9195,-14.374,73.3418458743,7.9895,-2.644,8.4156310667,63.93,-11.73,64.9972137864,131.07,63.73,-2.41,63.775551742,7.9895,-2.644,8.4156310667,63.73,-2.41,63.775551742,131.49
2021-02-23 19:30:00,68.4915,-14.9155,70.0967739094,7.6415,-2.6355,8.0832160988,60.85,-12.28,62.0767339669,130.91,60.65,-2.9699999999999998,60.7226761597,7.6415,-2.6355,8.0832160988,60.65,-2.9699999999999998,60.7226761597,131.4
2021-02-23 20:00:00,64.285,-16.909,66.4716142876,7.675,-2.699,8.1357375818,56.61,-14.21,58.3662248222,132.2,56.6,-4.79,56.8023247764,7.675,-2.699,8.1357375818,56.6,-4.79,56.8023247764,132.72
2021-02-23 20:30:00,56.19,-18.001,59.0029838313,7.78,-2.711,8.2388057994,48.41,-15.29,50.7672354969,133.56,48.49,-5.7,48.8238681384,7.78,-2.711,8.2388057994,48.49,-5.7,48.8238681384,134.0
2021-02-23 21:00:00,50.084,-17.3895,53.01699507,7.774,-2.5395,8.1782722044,42.31,-14.85,44.8403679735,132.76,42.3,-5.38,42.6407598431,7.774,-2.5395,8.1782722044,42.3,-5.38,42.6407598431,133.2
2021-02-23 21:30:00,48.171,-15.9845,50.75381248,7.761,-2.5645,8.1737250535,40.41,-13.42,42.580095115,132.76,39.91,-8.23,40.7497361955,7.761,-2.5645,8.1737250535,39.91,-8.23,40.7497361955,133.24
2021-02-23 22:00:00,45.32,-15.4885,47.893590722,7.78,-2.5285,8.1805691886,37.54,-12.96,39.7141435763,130.94,36.2,-9.23,37.3581704584,7.78,-2.5285,8.1805691886,36.2,-9.23,37.3581704584,131.4
2021-02-23 22:30:00,43.348,-7.1845,43.9393461973,7.788,-2.5345,8.1900326159,35.56,-4.65,35.8627397169,131.32,34.61,-13.49,37.1460926613,7.788,-2.5345,8.1900326159,34.61,-13.49,37.1460926613,131.79
2021-02-23 23:00:00,40.41,-6.291,40.8967575854,7.74,-2.571,8.1558347825,32.67,-3.7199999999999998,32.881108558,132.34,31.82,-14.63,35.0221258635,7.74,-2.571,8.1558347825,31.82,-14.63,35.0221258635,132.72
2021-02-23 23:30:00,37.97,-6.3485,38.4970693982,7.73,-2.5185,8.1299287974,30.24,-3.83,30.481576402800002,131.94,29.45,-14.72,32.9238652044,7.73,-2.5185,8.1299287974,29.45,-14.72,32.9238652044,132.2
2021-02-24 00:00:00,36.804,-6.6405,37.3982707655,7.804,-2.5605,8.2133170065,29.0,-4.08,29.2856005573,132.4,28.26,-15.04,32.0129536282,7.804,-2.5605,8.2133170065,28.26,-15.04,32.0129536282,132.47
2021-02-24 00:30:00,37.577,-6.474,38.1306124394,7.817,-2.544,8.2205489476,29.76,-3.93,30.0183693761,131.99,28.98,-14.83,32.5540980523,7.817,-2.544,8.2205489476,28.98,-14.83,32.5540980523,131.78
2021-02-24 01:00:00,41.081,-6.162,41.5405681834,7.791,-2.482,8.1767967444,33.29,-3.68,33.4927828047,132.02,32.41,-14.58,35.5384932151,7.791,-2.482,8.1767967444,32.41,-14.58,35.5384932151,131.78
2021-02-24 01:30:00,41.1975,-6.0955,41.6459977249,7.7675,-2.4855,8.1554746336,33.43,-3.61,33.6243512949,131.87,32.55,-14.49,35.6295186608,7.7675,-2.4855,8.1554746336,32.55,-14.49,35.6295186608,131.64
2021-02-24 02:00:00,40.4385,-6.193,40.9099686049,7.7185,-2.513,8.1172908812,32.72,-3.68,32.9262934446,132.56,31.85,-14.67,35.066100439,7.7185,-2.513,8.1172908812,31.85,-14.67,35.066100439,132.39
2021-02-24 02:30:00,39.6245,-6.2095,40.1080900879,7.6645,-2.4695,8.0525145452,31.96,-3.74,32.1780857106,132.14,31.12,-14.67,34.4044081478,7.6645,-2.4695,8.0525145452,31.12,-14.67,34.4044081478,132.01
2021-02-24 03:00:00,38.832,-6.3955,39.3551349159,7.682,-2.5555,8.0959066355,31.15,-3.84,31.3857945574,132.78,30.33,-14.9,33.7922905409,7.682,-2.5555,8.0959066355,30.33,-14.9,33.7922905409,132.64
2021-02-24 03:30:00,37.932,-6.7925,38.5353692113,7.672,-2.4725,8.0605731961,30.26,-4.32,30.566812068,133.31,29.5,-15.41,33.2823992525,7.672,-2.4725,8.0605731961,29.5,-15.41,33.2823992525,132.89
2021-02-24 04:00:00,36.82,-6.975,37.4748318875,7.72,-2.435,8.0949135264,29.1,-4.54,29.4520220019,133.66,28.44,-15.64,32.4567897365,7.72,-2.435,8.0949135264,28.44,-15.64,32.4567897365,133.23
2021-02-24 04:30:00,36.313,-6.7765,36.9398825289,7.683,-2.4765,8.0722698945,28.63,-4.3,28.9511122412,133.02,27.91,-15.37,31.8622817764,7.683,-2.4765,8.0722698945,27.91,-15.37,31.8622817764,132.7
2021-02-24 05:00:00,35.9215,-6.549,36.5136079188,7.6015,-2.3890000000000002,7.9680689787,28.32,-4.16,28.6239060926,132.63,27.59,-15.19,31.4951456577,7.6015,-2.3890000000000002,7.9680689787,27.59,-15.19,31.4951456577,132.29
2021-02-24 05:30:00,36.3805,-6.362,36.9325848574,7.4205,-2.072,7.7043496968,28.96,-4.29,29.2760260281,132.2,28.2,-15.24,32.0546034136,7.4205,-2.072,7.7043496968,28.2,-15.24,32.0546034136,131.83
2021-02-24 06:00:00,37.627,-5.889,38.085055468,7.5969999999999995,-2.359,7.9548280937,30.03,-3.5300000000000002,30.2367623928,131.94,29.24,-14.45,32.6156419529,7.5969999999999995,-2.359,7.9548280937,29.24,-14.45,32.6156419529,131.54
2021-02-24 06:30:00,41.2715,-4.7895,41.5484779805,7.4115,-2.5095,7.8248273144,33.86,-2.2800000000000002,33.9366763252,133.14,32.95,-13.42,35.5780676822,7.4115,-2.5095,7.8248273144,32.95,-13.42,35.5780676822,132.65
2021-02-24 07:00:00,45.565,-3.4935,45.6987282892,7.025,-2.3635,7.4119334353,38.54,-1.13,38.5565623468,133.8,37.48,-12.39,39.4748337552,7.025,-2.3635,7.4119334353,37.48,-12.39,39.4748337552,133.4
2021-02-24 07:30:00,53.86,-4.0235,54.010074544,7.07,-2.3335,7.4451408482,46.79,-1.69,46.8205104628,133.55,45.5,-12.84,47.2770092117,7.07,-2.3335,7.4451408482,45.5,-12.84,47.2770092117,133.21
2021-02-24 08:00:00,58.8145,-4.656,58.9985063052,6.0945,-2.126,6.4546732102,52.72,-2.5300000000000002,52.7806716517,133.46,51.32,-13.59,53.0888924352,6.0945,-2.126,6.4546732102,51.32,-13.59,53.0888924352,133.11
2021-02-24 08:30:00,57.973,-3.098,58.0557174876,5.083,-0.978,5.1762315443,52.89,-2.12,52.9324711307,133.92,51.41,-13.26,53.0925201888,5.083,-0.978,5.1762315443,51.41,-13.26,53.0925201888,133.54
2021-02-24 09:00:00,60.869,-3.2375,60.955037259,4.689,-0.7975,4.7563354854,56.18,-2.44,56.232961864,133.69,54.49,-13.51,56.1398272174,4.689,-0.7975,4.7563354854,54.49,-13.51,56.1398272174,133.3
2021-02-24 09:30:00,67.3815,-3.5300000000000002,67.4739019344,5.6615,-0.89,5.7310280273,61.72,-2.64,61.7764356369,132.47,59.91,-13.44,61.3990366374,5.6615,-0.89,5.7310280273,59.91,-13.44,61.3990366374,131.96
2021-02-24 10:00:00,67.142,-3.578,67.2372682967,7.382,-1.088,7.4617469804,59.76,-2.49,59.8118525043,132.79,58.08,-13.34,59.5922981601,7.382,-1.088,7.4617469804,58.08,-13.34,59.5922981601,132.39
2021-02-24 10:30:00,67.743,-3.8395,67.85171928,9.393,-1.3195000000000001,9.485226895,58.35,-2.52,58.404391102,132.91,56.64,-13.44,58.2127408735,9.393,-1.3195000000000001,9.485226895,56.64,-13.44,58.2127408735,132.45
2021-02-24 11:00:00,67.649,-3.7030000000000003,67.750272398,10.769,-1.203,10.8359849575,56.88,-2.5,56.9349137173,133.02,55.18,-13.44,56.793186211,10.769,-1.203,10.8359849575,55.18,-13.44,56.793186211,132.53
2021-02-24 11:30:00,67.599,-3.2355,67.6763862898,11.299,-0.9855,11.341896281,56.3,-2.25,56.3449420978,132.92,54.64,-13.19,56.2094805171,11.299,-0.9855,11.341896281,54.64,-13.19,56.2094805171,132.41
2021-02-24 12:00:00,69.6725,-3.547,69.7627297721,11.3825,-0.9570000000000001,11.4226597275,58.29,-2.59,58.347512372,132.45,56.52,-13.43,58.0936769365,11.3825,-0.9570000000000001,11.4226597275,56.52,-13.43,58.0936769365,131.92
2021-02-24 12:30:00,67.795,-2.93,67.8582856032,11.765,-0.99,11.8065797334,56.03,-1.94,56.0635755192,132.54,54.35,-12.85,55.8484108995,11.765,-0.99,11.8065797334,54.35,-12.85,55.8484108995,132.01
2021-02-24 13:00:00,67.8685,-3.4915000000000003,67.9582508935,11.2585,-0.9715,11.3003378047,56.61,-2.52,56.6660612713,132.62,54.89,-13.4,56.5019654525,11.2585,-0.9715,11.3003378047,54.89,-13.4,56.5019654525,132.07
2021-02-24 13:30:00,67.42,-4.037,67.540756355,11.25,-0.967,11.2914830293,56.17,-3.07,56.2538336471,132.85,54.48,-13.97,56.2426110703,11.25,-0.967,11.2914830293,54.48,-13.97,56.2426110703,132.3
2021-02-24 14:00:00,65.9805,-4.2895,66.1197866792,11.6105,-0.7495,11.6346663253,54.37,-3.54,54.485121822400004,133.2,52.72,-14.5,54.6776773464,11.6105,-0.7495,11.6346663253,52.72,-14.5,54.6776773464,132.63
2021-02-24 14:30:00,65.6335,-4.019,65.7564345388,10.8035,-0.849,10.8368082594,54.83,-3.17,54.9215604294,133.02,53.16,-14.1,54.9981417868,10.8035,-0.849,10.8368082594,53.16,-14.1,54.9981417868,132.45
2021-02-24 15:00:00,65.7455,-4.04,65.8695101716,10.0755,-0.87,10.1129916568,55.67,-3.17,55.7601811331,132.98,53.98,-14.09,55.788605467400004,10.0755,-0.87,10.1129916568,53.98,-14.09,55.788605467400004,132.42
2021-02-24 15:30:00,65.1665,-4.031,65.2910536234,7.8765,-0.291,7.8818737144,57.29,-3.74,57.4119473629,133.15,55.61,-14.62,57.4997086949,7.8765,-0.291,7.8818737144,55.61,-14.62,57.4997086949,132.6
2021-02-24 16:00:00,65.184,-3.642,65.2856647358,3.824,0.028,3.8241025091000003,61.36,-3.67,61.4696551153,133.08,59.58,-14.51,61.3214195857,3.824,0.028,3.8241025091000003,59.58,-14.51,61.3214195857,132.53
2021-02-24 16:30:00,67.171,-3.6215,67.2685550852,2.971,0.17850000000000002,2.9763573794,64.2,-3.8,64.3123627307,133.33,62.25,-14.7,63.9621176948,2.971,0.17850000000000002,2.9763573794,62.25,-14.7,63.9621176948,132.82
2021-02-24 17:00:00,69.345,-3.089,69.4137662571,1.885,0.281,1.9058294782,67.46,-3.37,67.5441226163,133.07,65.42,-14.25,66.9540058548,1.885,0.281,1.9058294782,65.42,-14.25,66.9540058548,132.57
2021-02-24 17:30:00,70.2905,-2.313,70.3285458349,1.4105,0.40700000000000003,1.4680460654,68.88,-2.7199999999999998,68.9336840739,132.8,66.82,-13.56,68.182006424,1.4105,0.40700000000000003,1.4680460654,66.82,-13.56,68.182006424,132.27
2021-02-24 18:00:00,71.801,-2.0895,71.8313971133,0.921,0.3805,0.9965045158,70.88,-2.47,70.9230237652,132.58,68.76,-13.28,70.0306789914,0.921,0.3805,0.9965045158,68.76,-13.28,70.0306789914,132.05
2021-02-24 18:30:00,74.644,-2.594,74.6890592523,1.324,0.156,1.3331586552,73.32,-2.75,73.3715537521,132.46,71.13,-13.51,72.4016367218,1.324,0.156,1.3331586552,71.13,-13.51,72.4016367218,131.9
2021-02-24 19:00:00,76.009,-3.85,76.1064424408,1.059,0.13,1.0669493896,74.95,-3.98,75.0555987252,132.58,72.72,-14.72,74.1948569646,1.059,0.13,1.0669493896,72.72,-14.72,74.1948569646,132.04
2021-02-24 19:30:00,77.9575,-5.516,78.1524027926,0.7275,0.124,0.7379920393,77.23,-5.64,77.4356668467,132.89,74.92,-16.38,76.6897046545,0.7275,0.124,0.7379920393,74.92,-16.38,76.6897046545,132.32
2021-02-24 20:00:00,81.2625,-6.6795,81.5365539283,0.8725,0.1005,0.8782690362000001,80.39,-6.78,80.6754020752,132.89,78.0,-17.45,79.9281083224,0.8725,0.1005,0.8782690362000001,78.0,-17.45,79.9281083224,132.32
2021-02-24 20:30:00,82.5235,-7.7765,82.8890946054,1.4035,0.1135,1.4080818513,81.12,-7.89,81.5028005654,132.7,78.73,-18.49,80.8720779998,1.4035,0.1135,1.4080818513,78.73,-18.49,80.8720779998,132.14
2021-02-24 21:00:00,77.2815,-8.879,77.7898893382,1.7415,0.031,1.7417758897,75.54,-8.91,76.0636555787,133.52,73.45,-19.64,76.0304682348,1.7415,0.031,1.7417758897,73.45,-19.64,76.0304682348,132.96
2021-02-24 21:30:00,75.8105,-9.628,76.4194366261,1.7105000000000001,0.012,1.7105420923999999,74.1,-9.64,74.7244243872,133.28,72.02,-20.28,74.8208446892,1.7105000000000001,0.012,1.7105420923999999,72.02,-20.28,74.8208446892,132.73
2021-02-24 22:00:00,68.4045,-10.096,69.1455337404,1.9945,-0.08600000000000001,1.9963532378000002,66.41,-10.01,67.1601682547,134.55,64.69,-20.93,67.9916244842,1.9945,-0.08600000000000001,1.9963532378000002,64.69,-20.93,67.9916244842,134.0
2021-02-24 22:30:00,63.3005,-10.871,64.2271900464,2.4905,0.059000000000000004,2.4911987576,60.81,-10.93,61.7844721593,132.76,59.32,-21.58,63.1233617609,2.4905,0.059000000000000004,2.4911987576,59.32,-21.58,63.1233617609,132.22
2021-02-24 23:00:00,55.744,-10.4465,56.7143976275,2.634,-0.006500000000000001,2.6340080201,53.11,-10.44,54.1263863564,133.3,51.76,-21.24,55.9485048951,2.634,-0.006500000000000001,2.6340080201,51.76,-21.24,55.9485048951,132.76
2021-02-24 23:30:00,51.1015,-10.629,52.1952003852,2.9815,0.031,2.9816611561,48.12,-10.66,49.2866107579,133.14,46.9,-21.43,51.5640853696,2.9815,0.031,2.9816611561,46.9,-21.43,51.5640853696,132.6
2021-02-25 00:00:00,48.911,-10.9,50.110836363,1.581,0.05,1.5817904412,47.33,-10.95,48.5801543843,133.44,46.15,-21.78,51.0312737446,1.581,0.05,1.5817904412,46.15,-21.78,51.0312737446,132.91
2021-02-25 00:30:00,49.8275,-10.589,50.9402265135,1.1775,0.021,1.1776872463,48.65,-10.61,49.7935196587,133.44,47.4,-21.46,52.0316403739,1.1775,0.021,1.1776872463,47.4,-21.46,52.0316403739,132.88
2021-02-25 01:00:00,53.748,-9.944,54.6601375776,0.868,0.136,0.8785897791,52.88,-10.08,53.8321539602,132.8,51.53,-20.81,55.5733479287,0.868,0.136,0.8785897791,51.53,-20.81,55.5733479287,132.27
2021-02-25 01:30:00,54.8095,-9.6385,55.6505343415,1.0095,0.1115,1.0156389614,53.8,-9.75,54.6763431477,133.23,52.4,-20.56,56.2891961215,1.0095,0.1115,1.0156389614,52.4,-20.56,56.2891961215,132.69
2021-02-25 02:00:00,54.5025,-9.508,55.3256230896,1.1225,0.122,1.1291103799,53.38,-9.63,54.2416933733,133.23,52.0,-20.44,55.8730131638,1.1225,0.122,1.1291103799,52.0,-20.44,55.8730131638,132.69
2021-02-25 02:30:00,53.338,-10.3305,54.3291954132,1.408,0.059500000000000004,1.4092566303,51.93,-10.39,52.959201278,134.09,50.59,-21.32,54.8989116468,1.408,0.059500000000000004,1.4092566303,50.59,-21.32,54.8989116468,133.56
2021-02-25 03:00:00,52.604,-10.8295,53.7071586127,1.6139999999999999,0.1005,1.6171259227,50.99,-10.93,52.1482981506,134.17,49.75,-21.82,54.3247172105,1.6139999999999999,0.1005,1.6171259227,49.75,-21.82,54.3247172105,133.64
2021-02-25 03:30:00,52.124,-10.6225,53.1953840314,1.654,0.0675,1.6553767698000001,50.47,-10.69,51.5896985841,134.02,49.27,-21.59,53.7927597359,1.654,0.0675,1.6553767698000001,49.27,-21.59,53.7927597359,133.49
2021-02-25 04:00:00,51.353,-9.472,52.2192435123,1.653,0.068,1.6543980779,49.7,-9.54,50.6073275327,134.24,48.43,-20.56,52.6134821125,1.653,0.068,1.6543980779,48.43,-20.56,52.6134821125,133.71
2021-02-25 04:30:00,50.035,-9.6015,50.9479148469,1.625,0.0685,1.6264431284,48.41,-9.67,49.3663549394,134.14,47.18,-20.69,51.5172640966,1.625,0.0685,1.6264431284,47.18,-20.69,51.5172640966,133.6
2021-02-25 05:00:00,48.438,-9.54,49.3685268567,1.888,0.1,1.8906464503,46.55,-9.64,47.5376913617,134.17,45.38,-20.67,49.8657527768,1.888,0.1,1.8906464503,45.38,-20.67,49.8657527768,133.6
2021-02-25 05:30:00,48.3155,-8.829,49.1155655699,1.2555,0.531,1.3631732282,47.06,-9.36,47.9818007165,133.76,45.88,-20.34,50.1865519836,1.2555,0.531,1.3631732282,45.88,-20.34,50.1865519836,133.2
2021-02-25 06:00:00,49.664,-10.144,50.6893838195,1.284,0.526,1.3875633319,48.38,-10.67,49.5426412296,134.03,47.05,-18.82,50.6744008351,1.284,0.526,1.3875633319,47.05,-18.82,50.6744008351,133.47
2021-02-25 06:30:00,54.7555,-17.855,57.5931055357,1.5455,0.325,1.5793021402,53.21,-18.18,56.2300320114,131.79,51.15,-14.17,53.0764674785,1.5455,0.325,1.5793021402,51.15,-14.17,53.0764674785,131.24
2021-02-25 07:00:00,62.456,-16.9815,64.7234368544,1.336,0.28850000000000003,1.3667948822,61.12,-17.27,63.5130482657,131.55,58.7,-13.27,60.1812504024,1.336,0.28850000000000003,1.3667948822,58.7,-13.27,60.1812504024,131.05
2021-02-25 07:30:00,70.7095,-16.556,72.6218598374,1.4495,0.424,1.510240461,69.26,-16.98,71.3110650601,131.15,66.34,-12.98,67.5978993756,1.4495,0.424,1.510240461,66.34,-12.98,67.5978993756,131.05
2021-02-25 08:00:00,74.8875,-16.6155,76.7086207443,4.1775,0.3245,4.190084307,70.71,-16.94,72.7108499469,130.85,67.66,-12.94,68.8862772982,4.1775,0.3245,4.190084307,67.66,-12.94,68.8862772982,130.96
2021-02-25 08:30:00,75.492,-17.339,77.4576205741,10.432,-0.059000000000000004,10.4321668411,65.06,-17.28,67.3156891074,131.32,62.28,-13.24,63.6717833895,10.432,-0.059000000000000004,10.4321668411,62.28,-13.24,63.6717833895,131.5
