Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-25 09:00:00,75.1255,-17.4045,77.1152213931,15.4655,-0.41450000000000004,15.4710536325,59.66,-16.99,62.0320538109,131.41,57.21,-12.97,58.6617848348,15.4655,-0.41450000000000004,15.4710536325,57.21,-12.97,58.6617848348,131.62
2021-02-25 09:30:00,76.0895,-18.356,78.2723114917,27.9595,-1.596,28.0050148411,48.13,-16.76,50.9646397024,131.62,46.14,-12.84,47.8932688381,27.9595,-1.596,28.0050148411,46.14,-12.84,47.8932688381,131.81
2021-02-25 10:00:00,75.0135,-19.0115,77.3851556469,33.4335,-2.8315,33.5531863539,41.58,-16.18,44.6171357216,131.62,39.89,-12.33,41.7521376698,33.4335,-2.8315,33.5531863539,39.89,-12.33,41.7521376698,131.81
2021-02-25 10:30:00,76.3885,-19.654,78.8763757297,41.4685,-3.7039999999999997,41.6335935063,34.92,-15.95,38.3902188064,131.93,33.54,-12.14,35.669471540800004,41.4685,-3.7039999999999997,41.6335935063,33.54,-12.14,35.669471540800004,132.13
2021-02-25 11:00:00,76.576,-19.644,79.0554900813,48.346,-3.904,48.5033703159,28.23,-15.74,32.3215176005,132.23,27.16,-11.97,29.6807429152,48.346,-3.904,48.5033703159,27.16,-11.97,29.6807429152,132.41
2021-02-25 11:30:00,74.038,-18.995,76.4358258214,53.978,-5.115,54.2198091937,20.06,-13.88,24.3938106904,131.99,19.33,-10.24,21.8747914276,53.978,-5.115,54.2198091937,19.33,-10.24,21.8747914276,132.15
2021-02-25 12:00:00,73.3615,-18.555,75.6716440105,58.5015,-5.625,58.7713036035,14.86,-12.93,19.6978298297,131.62,14.36,-9.36,17.1411551536,58.5015,-5.625,58.7713036035,14.36,-9.36,17.1411551536,131.66
2021-02-25 12:30:00,74.4215,-18.7665,76.7511640596,56.9615,-5.6165,57.2377284184,17.46,-13.15,21.8580442858,131.62,16.83,-9.58,19.3655699632,56.9615,-5.6165,57.2377284184,16.83,-9.58,19.3655699632,131.69
2021-02-25 13:00:00,72.618,-18.847,75.0238850834,55.538,-5.757,55.835584469,17.08,-13.09,21.519165876,131.68,16.46,-9.5,19.0047783465,55.538,-5.757,55.835584469,16.46,-9.5,19.0047783465,131.69
2021-02-25 13:30:00,72.134,-19.9765,74.8490114046,56.704,-5.5265,56.9726760671,15.43,-14.45,21.1397114455,132.07,14.91,-10.8,18.410543175,56.704,-5.5265,56.9726760671,14.91,-10.8,18.410543175,132.07
2021-02-25 14:00:00,74.494,-20.049,77.1447887871,54.654,-5.239,54.9045247407,19.84,-14.81,24.758063333,132.32,19.09,-11.11,22.0875575834,54.654,-5.239,54.9045247407,19.09,-11.11,22.0875575834,132.33
2021-02-25 14:30:00,73.6825,-19.5715,76.2374869634,53.6325,-5.8415,53.9496819129,20.05,-13.73,24.3005226281,132.03,19.38,-10.04,21.8262685771,53.6325,-5.8415,53.9496819129,19.38,-10.04,21.8262685771,132.03
2021-02-25 15:00:00,74.939,-19.8465,77.5224953368,47.589,-4.9565,47.8464190222,27.35,-14.89,31.1405619731,132.12,26.33,-11.1,28.5740949113,47.589,-4.9565,47.8464190222,26.33,-11.1,28.5740949113,132.11
2021-02-25 15:30:00,75.1925,-19.774,77.7491037392,41.6225,-4.484,41.8633343422,33.57,-15.29,36.888060399,132.03,32.18,-11.51,34.1764904576,41.6225,-4.484,41.8633343422,32.18,-11.51,34.1764904576,132.02
2021-02-25 16:00:00,76.219,-19.165,78.5915592542,32.439,-3.205,32.5969438138,43.78,-15.96,46.5983905301,131.99,41.91,-12.08,43.6162183138,32.439,-3.205,32.5969438138,41.91,-12.08,43.6162183138,131.97
2021-02-25 16:30:00,78.612,-18.3275,80.7201573354,22.762,-2.1775,22.8659167813,55.85,-16.15,58.1381544255,131.81,53.42,-12.21,54.7976322481,22.762,-2.1775,22.8659167813,53.42,-12.21,54.7976322481,131.77
2021-02-25 17:00:00,79.5945,-17.2975,81.4523660583,13.6345,-1.5575,13.7231700602,65.96,-15.74,67.8120136849,131.38,63.05,-11.78,64.1410235341,13.6345,-1.5575,13.7231700602,63.05,-11.78,64.1410235341,131.34
2021-02-25 17:30:00,80.58,-16.0275,82.1584880353,5.12,-0.8975000000000001,5.1980675496,75.46,-15.13,76.9618639327,131.15,72.12,-11.16,72.9783529548,5.12,-0.8975000000000001,5.1980675496,72.12,-11.16,72.9783529548,131.14
2021-02-25 18:00:00,82.0405,-14.362,83.2881185059,1.1105,-0.642,1.2827214234,80.93,-13.72,82.0847324415,130.73,77.3,-9.81,77.9199980749,1.1105,-0.642,1.2827214234,77.3,-9.81,77.9199980749,130.8
2021-02-25 18:30:00,86.9185,-13.1055,87.9009657086,0.5685,-0.7955,0.9777589171000001,86.35,-12.31,87.2230393875,130.25,82.47,-8.45,82.901769583,0.5685,-0.7955,0.9777589171000001,82.47,-8.45,82.901769583,130.33
2021-02-25 19:00:00,87.3215,-13.8555,88.4139086485,0.6015,-0.9755,1.1460377393,86.72,-12.88,87.6712769383,130.37,82.82,-8.99,83.3064973456,0.6015,-0.9755,1.1460377393,82.82,-8.99,83.3064973456,130.46
2021-02-25 19:30:00,84.9245,-16.6755,86.5461899826,0.7045,-1.0155,1.2359451849,84.22,-15.66,85.6635511755,130.06,80.45,-11.65,81.2891444167,0.7045,-1.0155,1.2359451849,80.45,-11.65,81.2891444167,130.2
2021-02-25 20:00:00,83.9,-17.8555,85.7789535973,0.65,-1.0855,1.265231303,83.25,-16.77,84.9222903601,130.4,79.54,-12.71,80.5490887596,0.65,-1.0855,1.265231303,79.54,-12.71,80.5490887596,130.57
2021-02-25 20:30:00,83.563,-18.478,85.5816069784,0.513,-1.168,1.2756931449,83.05,-17.31,84.8347723519,130.36,79.44,-13.18,80.5259337108,0.513,-1.168,1.2756931449,79.44,-13.18,80.5259337108,130.57
2021-02-25 21:00:00,80.7955,-19.553,83.1278090007,0.5755,-1.193,1.3245562464,80.22,-18.36,82.2942160787,130.63,76.71,-14.2,78.0132302882,0.5755,-1.193,1.3245562464,76.71,-14.2,78.0132302882,130.84
2021-02-25 21:30:00,78.4205,-21.2485,81.2482219652,0.6305000000000001,-1.1685,1.3277509179,77.79,-20.08,80.3398437887,131.24,74.36,-15.86,76.0325535544,0.6305000000000001,-1.1685,1.3277509179,74.36,-15.86,76.0325535544,131.46
2021-02-25 22:00:00,75.171,-22.0645,78.3423346681,0.591,-1.2045,1.3416785196,74.58,-20.86,77.4423398407,131.1,71.28,-16.6,73.187419684,0.591,-1.2045,1.3416785196,71.28,-16.6,73.187419684,131.34
2021-02-25 22:30:00,71.247,-23.533,75.0329067676,0.447,-1.143,1.2272970301,70.8,-22.39,74.2559903307,130.53,67.69,-18.12,70.0733223131,0.447,-1.143,1.2272970301,67.69,-18.12,70.0733223131,130.75
2021-02-25 23:00:00,70.418,-23.944,74.3774822107,0.318,-1.164,1.2066565377,70.1,-22.78,73.7084689842,130.64,67.03,-18.5,69.5361122008,0.318,-1.164,1.2066565377,67.03,-18.5,69.5361122008,130.85
2021-02-25 23:30:00,68.464,-24.48,72.7089382126,0.294,-1.19,1.2257797518,68.17,-23.29,72.0386909931,131.07,65.18,-18.97,67.8844113181,0.294,-1.19,1.2257797518,65.18,-18.97,67.8844113181,131.28
2021-02-26 00:00:00,67.64,-24.6845,72.0034314477,0.25,-1.1445,1.1714863422,67.39,-23.54,71.3830771262,131.11,64.44,-19.21,67.2423802375,0.25,-1.1445,1.1714863422,64.44,-19.21,67.2423802375,131.31
2021-02-26 00:30:00,68.3585,-25.0425,72.8011766972,0.2285,-1.1625,1.1847440652,68.13,-23.88,72.1938453055,131.18,65.15,-19.52,68.0114174238,0.2285,-1.1625,1.1847440652,65.15,-19.52,68.0114174238,131.38
2021-02-26 01:00:00,72.338,-24.0285,76.2243731116,0.218,-1.0985,1.1199224303,72.12,-22.93,75.6774689059,130.87,68.93,-18.61,71.3980181798,0.218,-1.0985,1.1199224303,68.93,-18.61,71.3980181798,131.07
2021-02-26 01:30:00,73.751,-23.62,77.4410382226,0.191,-1.06,1.0770705641,73.56,-22.56,76.9417130041,130.82,70.34,-18.23,72.6639422272,0.191,-1.06,1.0770705641,70.34,-18.23,72.6639422272,131.02
2021-02-26 02:00:00,73.4845,-23.8835,77.2683202386,0.1945,-1.0735000000000001,1.0909777725,73.29,-22.81,76.757541649,131.04,70.16,-18.42,72.5377281144,0.1945,-1.0735000000000001,1.0909777725,70.16,-18.42,72.5377281144,131.24
2021-02-26 02:30:00,72.134,-24.234,76.0959966884,0.20400000000000001,-1.124,1.1423624644,71.93,-23.11,75.551287216,131.14,68.8,-18.74,71.3065747319,0.20400000000000001,-1.124,1.1423624644,68.8,-18.74,71.3065747319,131.34
2021-02-26 03:00:00,71.3485,-24.5965,75.4691742667,0.2185,-1.0765,1.0984509548,71.13,-23.52,74.9177368852,131.37,68.01,-19.15,70.6546714662,0.2185,-1.0765,1.0984509548,68.01,-19.15,70.6546714662,131.58
2021-02-26 03:30:00,70.6875,-24.7625,74.8992928037,0.20750000000000002,-0.9425,0.9650712409000001,70.48,-23.82,74.3963896974,131.56,67.38,-19.43,70.12552531,0.20750000000000002,-0.9425,0.9650712409000001,67.38,-19.43,70.12552531,131.78
2021-02-26 04:00:00,69.353,-25.4255,73.8667358102,0.213,-0.9555,0.9789531398,69.14,-24.47,73.3424876862,131.76,66.11,-20.05,69.0835334939,0.213,-0.9555,0.9789531398,66.11,-20.05,69.0835334939,131.98
2021-02-26 04:30:00,68.8625,-25.323,73.3709631615,0.1925,-0.933,0.952651694,68.67,-24.39,72.8727726932,131.6,65.66,-19.98,68.632616153,0.1925,-0.933,0.952651694,65.66,-19.98,68.632616153,131.83
2021-02-26 05:00:00,68.7925,-25.459,73.3523601341,0.1825,-0.9590000000000001,0.9762106586,68.61,-24.5,72.8531543586,131.76,65.61,-20.09,68.6169089948,0.1825,-0.9590000000000001,0.9762106586,65.61,-20.09,68.6169089948,132.0
2021-02-26 05:30:00,70.5905,-24.627,74.7630110365,0.18050000000000002,-1.2469999999999999,1.2599957340999999,70.41,-23.38,74.1902453157,131.39,67.33,-19.01,69.9621969352,0.18050000000000002,-1.2469999999999999,1.2599957340999999,67.33,-19.01,69.9621969352,131.64
2021-02-26 06:00:00,71.6555,-24.044,75.5819066725,0.1855,-1.254,1.2676459482,71.47,-22.79,75.0156317043,131.12,68.32,-18.47,70.7726168797,0.1855,-1.254,1.2676459482,68.32,-18.47,70.7726168797,131.4
2021-02-26 06:30:00,74.7915,-22.269,78.036381472,0.1915,-1.239,1.253711789,74.6,-21.03,77.5075538254,130.29,71.34,-16.79,73.2891513118,0.1915,-1.239,1.253711789,71.34,-16.79,73.2891513118,130.58
2021-02-26 07:00:00,78.3765,-20.9465,81.127255682,0.1865,-1.1865,1.2010680663,78.19,-19.76,80.6482095276,130.29,74.82,-15.53,76.4147453048,0.1865,-1.1865,1.2010680663,74.82,-15.53,76.4147453048,130.58
2021-02-26 07:30:00,78.8695,-19.839,81.3264037767,0.2695,-1.129,1.1607201428,78.6,-18.71,80.7961886477,130.8,75.16,-14.55,76.555392364,0.2695,-1.129,1.1607201428,75.16,-14.55,76.555392364,131.1
2021-02-26 08:00:00,80.097,-19.956,82.5455713228,1.687,-1.256,2.1032130182,78.41,-18.7,80.6090447779,132.13,74.95,-14.51,76.3416177455,1.687,-1.256,2.1032130182,74.95,-14.51,76.3416177455,132.43
2021-02-26 08:30:00,81.472,-19.628,83.8030140747,4.732,-1.498,4.9634492039,76.74,-18.13,78.8525491027,132.63,73.35,-13.95,74.6647507195,4.732,-1.498,4.9634492039,73.35,-13.95,74.6647507195,132.93
2021-02-26 09:00:00,81.9175,-19.301,84.1605929592,8.8575,-1.721,9.0231450864,73.06,-17.58,75.1453258693,132.68,69.84,-13.43,71.1195507579,8.8575,-1.721,9.0231450864,69.84,-13.43,71.1195507579,132.97
2021-02-26 09:30:00,83.7735,-19.7735,86.0754936349,13.663499999999999,-2.2235,13.8432360559,70.11,-17.55,72.2731942009,132.63,67.02,-13.43,68.3523613345,13.663499999999999,-2.2235,13.8432360559,67.02,-13.43,68.3523613345,132.89
2021-02-26 10:00:00,84.007,-20.1255,86.3840945965,18.007,-2.6255,18.1973981451,66.0,-17.5,68.2806707641,132.82,63.09,-13.4,64.4973495579,18.007,-2.6255,18.1973981451,63.09,-13.4,64.4973495579,133.1
2021-02-26 10:30:00,82.663,-20.906,85.2656578289,21.883,-3.036,22.0926002318,60.78,-17.87,63.3525476994,132.98,58.14,-13.77,59.7484100207,21.883,-3.036,22.0926002318,58.14,-13.77,59.7484100207,133.27
2021-02-26 11:00:00,83.464,-21.1295,86.0970096243,22.064,-2.9495,22.260270579,61.4,-18.18,64.0349310923,133.15,58.71,-14.06,60.3700894483,22.064,-2.9495,22.260270579,58.71,-14.06,60.3700894483,133.44
2021-02-26 11:30:00,84.0645,-21.0795,86.6670957198,28.7945,-3.4195,28.9968310424,55.27,-17.66,58.0228274044,133.05,52.89,-13.59,54.6080598447,28.7945,-3.4195,28.9968310424,52.89,-13.59,54.6080598447,133.36
2021-02-26 12:00:00,83.373,-21.497,86.0998149708,34.403,-3.827,34.6152038561,48.97,-17.67,52.0604437169,133.48,46.93,-13.58,48.8553098445,34.403,-3.827,34.6152038561,46.93,-13.58,48.8553098445,133.79
2021-02-26 12:30:00,83.9405,-21.4995,86.6500781333,35.7105,-3.7095000000000002,35.9026489343,48.23,-17.79,51.4063906533,133.48,46.23,-13.7,48.2172469144,35.7105,-3.7095000000000002,35.9026489343,46.23,-13.7,48.2172469144,133.79
2021-02-26 13:00:00,81.7705,-21.6925,84.598931592,28.4205,-3.6325000000000003,28.651699365,53.35,-18.06,56.3239389603,133.67,51.02,-13.96,52.8953873225,28.4205,-3.6325000000000003,28.651699365,51.02,-13.96,52.8953873225,133.97
2021-02-26 13:30:00,80.8885,-22.3385,83.9163751273,30.9885,-4.0085,31.246683096,49.9,-18.33,53.1601250939,133.52,47.75,-14.24,49.8281055229,30.9885,-4.0085,31.246683096,47.75,-14.24,49.8281055229,133.81
2021-02-26 14:00:00,81.15,-22.441,84.1957301827,38.1,-5.081,38.4373068906,43.05,-17.36,46.418445687,133.52,41.22,-13.36,43.3310281438,38.1,-5.081,38.4373068906,41.22,-13.36,43.3310281438,133.72
2021-02-26 14:30:00,80.561,-22.952,83.7667536974,37.351,-5.052,37.6911117507,43.21,-17.9,46.7708680698,133.67,41.36,-13.85,43.6173371493,37.351,-5.052,37.6911117507,41.36,-13.85,43.6173371493,133.78
2021-02-26 15:00:00,80.7315,-23.48,84.076664374,40.5715,-5.01,40.8796613519,40.16,-18.47,44.2036932846,133.67,38.47,-14.42,41.0837839056,40.5715,-5.01,40.8796613519,38.47,-14.42,41.0837839056,133.78
2021-02-26 15:30:00,80.4085,-23.541,83.7836830967,37.0185,-4.421,37.2815582192,43.39,-19.12,47.4158886872,133.79,41.55,-15.02,44.1814768879,37.0185,-4.421,37.2815582192,41.55,-15.02,44.1814768879,133.81
2021-02-26 16:00:00,80.2,-23.5165,83.5767059189,29.56,-3.4065,29.7556354704,50.64,-20.11,54.4868947546,133.79,48.45,-15.92,50.9985186059,29.56,-3.4065,29.7556354704,48.45,-15.92,50.9985186059,133.81
2021-02-26 16:30:00,82.175,-22.771,85.2716193467,21.675,-2.581,21.828128321,60.5,-20.19,63.7799819693,133.69,57.86,-15.95,60.018181412,21.675,-2.581,21.828128321,57.86,-15.95,60.018181412,133.66
2021-02-26 17:00:00,84.623,-21.2065,87.2397144152,14.123,-1.9965000000000002,14.2634196899,70.5,-19.21,73.0703366627,133.03,67.38,-15.0,69.0294458909,14.123,-1.9965000000000002,14.2634196899,67.38,-15.0,69.0294458909,132.99
2021-02-26 17:30:00,84.312,-19.589,86.5577394864,6.022,-1.409,6.1846394398,78.29,-18.18,80.3731080648,132.53,74.81,-13.99,76.1068735398,6.022,-1.409,6.1846394398,74.81,-13.99,76.1068735398,132.5
2021-02-26 18:00:00,84.146,-18.073,86.0649908209,1.256,-1.063,1.6454497865,82.89,-17.01,84.6173280126,131.84,79.24,-12.85,80.2751524446,1.256,-1.063,1.6454497865,79.24,-12.85,80.2751524446,131.87
2021-02-26 18:30:00,86.605,-17.137,88.2842159958,0.505,-1.067,1.1804719395,86.1,-16.07,87.5868420483,131.65,82.33,-11.93,83.1898659694,0.505,-1.067,1.1804719395,82.33,-11.93,83.1898659694,131.73
2021-02-26 19:00:00,87.5335,-17.209,89.2090987694,0.4435,-1.239,1.3159837575,87.09,-15.97,88.5421312145,131.65,83.18,-11.89,84.0254991059,0.4435,-1.239,1.3159837575,83.18,-11.89,84.0254991059,131.77
2021-02-26 19:30:00,84.2475,-18.883,86.3377608306,0.41750000000000004,-1.2429999999999999,1.3112418732,83.83,-17.64,85.6658537575,131.4,80.08,-13.49,81.2082908329,0.41750000000000004,-1.2429999999999999,1.3112418732,80.08,-13.49,81.2082908329,131.52
2021-02-26 20:00:00,85.4755,-19.5265,87.6775073921,0.3955,-1.2365,1.2982112694,85.08,-18.29,87.023735268,131.25,81.28,-14.11,82.4956392787,0.3955,-1.2365,1.2982112694,81.28,-14.11,82.4956392787,131.37
2021-02-26 20:30:00,83.772,-19.9445,86.1134778316,0.402,-1.2345,1.2983043749,83.37,-18.71,85.4436715035,131.35,79.65,-14.52,80.9626636173,0.402,-1.2345,1.2983043749,79.65,-14.52,80.9626636173,131.48
2021-02-26 21:00:00,82.092,-20.3045,84.5657683951,0.402,-1.2245,1.2887995383,81.69,-19.08,83.8886315301,131.1,78.05,-14.88,79.4557543542,0.402,-1.2245,1.2887995383,78.05,-14.88,79.4557543542,131.24
2021-02-26 21:30:00,80.1465,-20.8365,82.8107553069,0.3965,-1.1965,1.260485819,79.75,-19.64,82.1327711696,131.06,76.2,-15.44,77.7485279603,0.3965,-1.1965,1.260485819,76.2,-15.44,77.7485279603,131.21
2021-02-26 22:00:00,76.5175,-21.667,79.5260126955,0.3975,-1.2469999999999999,1.3088220849,76.12,-20.42,78.811362125,131.48,72.74,-16.17,74.5156124581,0.3975,-1.2469999999999999,1.3088220849,72.74,-16.17,74.5156124581,131.62
2021-02-26 22:30:00,73.7575,-23.1745,77.3125232837,0.3875,-1.2445,1.3034325836,73.37,-21.93,76.5772929791,131.55,70.13,-17.65,72.3169371586,0.3875,-1.2445,1.3034325836,70.13,-17.65,72.3169371586,131.66
2021-02-26 23:00:00,70.895,-24.126,74.8876819043,0.385,-1.226,1.2850295716,70.51,-22.9,74.135484756,131.55,67.42,-18.6,69.9386616972,0.385,-1.226,1.2850295716,67.42,-18.6,69.9386616972,131.66
2021-02-26 23:30:00,68.414,-24.869,72.7938359822,0.364,-1.309,1.3586673618,68.05,-23.56,72.0130272937,131.98,65.06,-19.22,67.8396049517,0.364,-1.309,1.3586673618,65.06,-19.22,67.8396049517,132.09
2021-02-27 00:00:00,69.0785,-25.25,73.5486346729,0.3685,-1.22,1.2744380134,68.71,-24.03,72.7908304665,130.3,65.78,-19.65,68.6522461395,0.3685,-1.22,1.2744380134,65.78,-19.65,68.6522461395,130.41
2021-02-27 00:30:00,70.8095,-24.857,75.0456910105,0.40950000000000003,-1.217,1.2840479937,70.4,-23.64,74.263110627,129.91,67.35,-19.31,70.0635325972,0.40950000000000003,-1.217,1.2840479937,67.35,-19.31,70.0635325972,130.02
2021-02-27 01:00:00,76.1515,-21.142,79.0318613994,0.3915,-1.282,1.3404462876,75.76,-19.86,78.3198391214,131.44,72.47,-15.02,74.0101432238,0.3915,-1.282,1.3404462876,72.47,-15.02,74.0101432238,131.57
2021-02-27 01:30:00,76.829,-20.2815,79.4608990841,0.379,-1.3014999999999999,1.3555601241,76.45,-18.98,78.7708251829,132.57,73.23,-14.49,74.649802411,0.379,-1.3014999999999999,1.3555601241,73.23,-14.49,74.649802411,132.7
2021-02-27 02:00:00,75.323,-20.656,78.1039350161,0.363,-1.316,1.3651465123,74.96,-19.34,77.4147091966,132.73,71.82,-14.83,73.3351300537,0.363,-1.316,1.3651465123,71.82,-14.83,73.3351300537,132.87
2021-02-27 02:30:00,73.762,-21.2785,76.7698326574,0.372,-1.3285,1.3796000326,73.39,-19.95,76.0532353026,133.04,70.3,-15.39,71.9648671228,0.372,-1.3285,1.3796000326,70.3,-15.39,71.9648671228,133.21
2021-02-27 03:00:00,72.871,-21.675,76.0262340643,0.371,-1.395,1.4434909075,72.5,-20.28,75.2829887823,133.18,69.47,-15.71,71.2241883071,0.371,-1.395,1.4434909075,69.47,-15.71,71.2241883071,133.35
2021-02-27 03:30:00,72.9815,-21.4785,76.0764438213,0.36150000000000004,-1.3785,1.4251121009,72.62,-20.1,75.350344392,133.23,69.57,-15.53,71.2822965399,0.36150000000000004,-1.3785,1.4251121009,69.57,-15.53,71.2822965399,133.4
2021-02-27 04:00:00,71.9065,-21.6345,75.0905875094,0.35650000000000004,-1.3945,1.4393479426,71.55,-20.24,74.3576499091,133.46,68.55,-15.67,70.3182152788,0.35650000000000004,-1.3945,1.4393479426,68.55,-15.67,70.3182152788,133.63
2021-02-27 04:30:00,70.2635,-21.712,73.5416234268,0.35350000000000004,-1.282,1.3298444458,69.91,-20.43,72.834009913,132.69,67.01,-15.91,68.872840801,0.35350000000000004,-1.282,1.3298444458,67.01,-15.91,68.872840801,132.83
2021-02-27 05:00:00,69.808,-21.7075,73.1052147268,0.34800000000000003,-1.2875,1.3337017095,69.46,-20.42,72.3993646381,132.6,66.59,-15.89,68.4596245973,0.34800000000000003,-1.2875,1.3337017095,66.59,-15.89,68.4596245973,132.71
2021-02-27 05:30:00,68.915,-21.237,72.1130182006,0.34500000000000003,-0.487,0.5968199058,68.57,-20.75,71.6408221617,132.37,65.83,-16.19,67.7916292768,0.34500000000000003,-0.487,0.5968199058,65.83,-16.19,67.7916292768,132.47
2021-02-27 06:00:00,68.811,-21.276,72.0251476708,0.35100000000000003,-0.126,0.37293028840000003,68.46,-21.15,71.6525931143,132.42,65.63,-16.61,67.6992540579,0.35100000000000003,-0.126,0.37293028840000003,65.63,-16.61,67.6992540579,132.53
2021-02-27 06:30:00,71.412,-20.074,74.1797763545,0.342,-0.084,0.3521647342,71.07,-19.99,73.8278064147,132.02,68.09,-15.51,69.8341478075,0.342,-0.084,0.3521647342,68.09,-15.51,69.8341478075,132.13
2021-02-27 07:00:00,74.2155,-19.6145,76.7637222293,0.3355,-0.14450000000000002,0.3652950862,73.88,-19.47,76.4024561124,133.88,70.79,-14.92,72.3452175337,0.3355,-0.14450000000000002,0.3652950862,70.79,-14.92,72.3452175337,133.98
2021-02-27 07:30:00,75.297,-18.836,77.6172217037,0.507,0.004,0.5070157788,74.79,-18.84,77.1264526605,134.09,71.65,-14.32,73.0669891264,0.507,0.004,0.5070157788,71.65,-14.32,73.0669891264,134.2
2021-02-27 08:00:00,75.99,-18.5995,78.2331227822,2.25,-0.059500000000000004,2.2507865847,73.74,-18.54,76.0349866838,133.91,70.65,-14.05,72.0334991514,2.25,-0.059500000000000004,2.2507865847,70.65,-14.05,72.0334991514,134.02
2021-02-27 08:30:00,77.307,-18.4835,79.4859234157,5.3870000000000005,-0.24350000000000002,5.3925004636,71.92,-18.24,74.1969271601,133.88,68.91,-13.77,70.2723345279,5.3870000000000005,-0.24350000000000002,5.3925004636,68.91,-13.77,70.2723345279,133.96
2021-02-27 09:00:00,77.288,-18.732,79.5256107679,9.518,-0.552,9.5339932872,67.77,-18.18,70.1661264429,134.31,64.94,-13.7,66.3693724545,9.518,-0.552,9.5339932872,64.94,-13.7,66.3693724545,134.39
2021-02-27 09:30:00,76.3995,-18.610500000000002,78.6335444356,13.3395,-0.8605,13.3672256097,63.06,-17.75,65.510503738,134.03,60.44,-13.33,61.8925076241,13.3395,-0.8605,13.3672256097,60.44,-13.33,61.8925076241,134.09
2021-02-27 10:00:00,76.7065,-18.829,78.9836589634,17.9165,-1.179,17.9552502976,58.79,-17.65,61.3822987514,134.12,56.34,-13.27,57.8816767207,17.9165,-1.179,17.9552502976,56.34,-13.27,57.8816767207,134.18
2021-02-27 10:30:00,76.3615,-18.879,78.6606338854,22.0415,-1.569,22.0972732085,54.32,-17.31,57.011389213,134.05,52.12,-12.98,53.7119614239,22.0415,-1.569,22.0972732085,52.12,-12.98,53.7119614239,134.09
2021-02-27 11:00:00,73.521,-23.7345,77.2571286759,25.141,-1.9045,25.2130323692,48.38,-21.83,53.0770505963,132.04,46.38,-17.05,49.4146425668,25.141,-1.9045,25.2130323692,46.38,-17.05,49.4146425668,132.08
2021-02-27 11:30:00,71.33,-23.798000000000002,75.1951707492,26.27,-2.108,26.3544410679,45.06,-21.69,50.008596261,132.76,43.19,-17.5,46.6007092221,26.27,-2.108,26.3544410679,43.19,-17.5,46.6007092221,132.81
2021-02-27 12:00:00,71.42,-24.589,75.5343320683,30.54,-2.909,30.6782313864,40.88,-21.68,46.2730677608,132.84,39.22,-17.51,42.9512339753,30.54,-2.909,30.6782313864,39.22,-17.51,42.9512339753,132.89
2021-02-27 12:30:00,73.5895,-24.7245,77.6319226253,35.3995,-3.5945,35.5815265341,38.19,-21.13,43.6457672633,132.73,36.65,-17.01,40.404982366,35.3995,-3.5945,35.5815265341,36.65,-17.01,40.404982366,132.77
2021-02-27 13:00:00,77.0595,-25.203,81.0762465168,51.0195,-5.353,51.2995515502,26.04,-19.85,32.7430007788,132.96,25.08,-15.84,29.6633106716,51.0195,-5.353,51.2995515502,25.08,-15.84,29.6633106716,132.99
2021-02-27 13:30:00,77.782,-25.5715,81.8775985007,55.922,-6.1115,56.2549599258,21.86,-19.46,29.2668959748,132.87,21.06,-15.5,26.1490649928,55.922,-6.1115,56.2549599258,21.06,-15.5,26.1490649928,132.89
2021-02-27 14:00:00,76.174,-26.0825,80.5156822132,52.044,-5.6125,52.3457552458,24.13,-20.47,31.6429739437,132.94,23.19,-16.46,28.4377864821,52.044,-5.6125,52.3457552458,23.19,-16.46,28.4377864821,132.96
2021-02-27 14:30:00,75.12,-25.558,79.348760318,50.61,-4.928,50.8493587374,24.51,-20.63,32.0364948145,132.3,23.57,-16.61,28.8346492956,50.61,-4.928,50.8493587374,23.57,-16.61,28.8346492956,132.26
2021-02-27 15:00:00,74.1745,-26.07,78.6225244459,46.4945,-4.43,46.705068571300004,27.68,-21.64,35.1350537213,132.4,26.57,-17.56,31.8483673051,46.4945,-4.43,46.705068571300004,26.57,-17.56,31.8483673051,132.32
2021-02-27 15:30:00,73.65,-26.065,78.1262230304,38.86,-3.675,39.0333860304,34.79,-22.39,41.3721669725,132.44,33.37,-18.22,38.0200644397,38.86,-3.675,39.0333860304,33.37,-18.22,38.0200644397,132.37
2021-02-27 16:00:00,73.256,-25.958,77.7191051158,31.296,-2.798,31.4208278058,41.96,-23.16,47.9273116292,132.78,40.26,-18.92,44.4840870424,31.296,-2.798,31.4208278058,40.26,-18.92,44.4840870424,132.7
2021-02-27 16:30:00,74.24,-24.644,78.2234257496,21.18,-0.714,21.1920314269,53.06,-23.93,58.2066018592,132.48,50.88,-19.57,54.5138450304,21.18,-0.714,21.1920314269,50.88,-19.57,54.5138450304,132.39
2021-02-27 17:00:00,75.2155,-23.393,78.7693080409,14.3955,0.027,14.3955253204,60.82,-23.42,65.1733749318,131.91,58.26,-19.04,61.2923257839,14.3955,0.027,14.3955253204,58.26,-19.04,61.2923257839,131.82
2021-02-27 17:30:00,74.253,-22.144,77.4846097299,4.153,0.23600000000000002,4.1597001094,70.1,-22.38,73.5858301577,131.65,67.0,-18.07,69.3939831686,4.153,0.23600000000000002,4.1597001094,67.0,-18.07,69.3939831686,131.56
2021-02-27 18:00:00,77.5785,-20.718,80.2973174287,0.5085000000000001,0.212,0.5509230890000001,77.07,-20.93,79.8614412592,131.25,73.63,-16.67,75.4934818378,0.5085000000000001,0.212,0.5509230890000001,73.63,-16.67,75.4934818378,131.18
2021-02-27 18:30:00,80.186,-19.485,82.5194511676,0.356,0.085,0.3660068305,79.83,-19.57,82.1937576705,130.7,76.25,-15.38,77.7856471336,0.356,0.085,0.3660068305,76.25,-15.38,77.7856471336,130.69
2021-02-27 19:00:00,81.661,-19.482,83.9527679413,0.521,-0.092,0.529060488,81.14,-19.39,83.4246468377,130.7,77.51,-15.2,78.9863285639,0.521,-0.092,0.529060488,77.51,-15.2,78.9863285639,130.74
2021-02-27 19:30:00,81.8085,-19.6565,84.1368448689,0.4385,-0.3265,0.5467033016,81.37,-19.33,83.6344773404,130.77,77.72,-15.14,79.1809194188,0.4385,-0.3265,0.5467033016,77.72,-15.14,79.1809194188,130.8
2021-02-27 20:00:00,79.015,-20.617,81.6604611425,0.305,-0.437,0.5329108743000001,78.71,-20.18,81.255747489,131.02,75.19,-15.95,76.863115992,0.305,-0.437,0.5329108743000001,75.19,-15.95,76.863115992,131.06
2021-02-27 20:30:00,78.1245,-21.625,81.0621867781,0.2745,-0.505,0.5747827851,77.85,-21.12,80.6639752306,131.22,74.39,-16.85,76.2744688608,0.2745,-0.505,0.5747827851,74.39,-16.85,76.2744688608,131.28
2021-02-27 21:00:00,79.0725,-22.1605,82.1191087172,0.3825,-0.5605,0.6785768195,78.69,-21.6,81.600711394,131.32,75.19,-17.29,77.1523181764,0.3825,-0.5605,0.6785768195,75.19,-17.29,77.1523181764,131.39
2021-02-27 21:30:00,78.4535,-22.7465,81.6844839887,0.4535,-0.6065,0.7573007989,78.0,-22.14,81.0813147402,131.55,74.53,-17.79,76.6237887343,0.4535,-0.6065,0.7573007989,74.53,-17.79,76.6237887343,131.59
2021-02-27 22:00:00,74.8045,-24.2195,78.6275867651,0.5545,-0.5595,0.7877248885,74.25,-23.66,77.9285448344,130.95,70.97,-19.3,73.5474737839,0.5545,-0.5595,0.7877248885,70.97,-19.3,73.5474737839,130.98
2021-02-27 22:30:00,72.512,-24.88,76.6616236718,0.682,-0.55,0.8761415411,71.83,-24.33,75.8386299982,130.51,68.71,-19.96,71.5504416478,0.682,-0.55,0.8761415411,68.71,-19.96,71.5504416478,130.54
2021-02-27 23:00:00,69.509,-25.774,74.1336641277,0.749,-0.554,0.9316206309,68.76,-25.22,73.2392381173,130.95,65.86,-20.77,69.0574579607,0.749,-0.554,0.9316206309,65.86,-20.77,69.0574579607,130.97
2021-02-27 23:30:00,66.906,-26.567,71.9876261937,0.906,-0.537,1.0531880174,66.0,-26.03,70.9475926301,130.58,63.15,-21.61,66.74514664,0.906,-0.537,1.0531880174,63.15,-21.61,66.74514664,130.6
2021-02-28 00:00:00,65.076,-26.7,70.3404277496,0.796,-0.55,0.9675308781,64.28,-26.15,69.395539482,129.91,61.49,-21.73,65.2166619814,0.796,-0.55,0.9675308781,61.49,-21.73,65.2166619814,129.92
2021-02-28 00:30:00,65.813,-26.151,70.8182587332,0.923,-0.491,1.0454711856,64.89,-25.66,69.7792784428,129.61,62.05,-21.28,65.5975677903,0.923,-0.491,1.0454711856,62.05,-21.28,65.5975677903,129.63
2021-02-28 01:00:00,70.9155,-22.5435,74.4124823702,0.8255,-0.6635,1.0590951326,70.09,-21.88,73.4257618278,132.01,67.13,-16.9,69.2246119527,0.8255,-0.6635,1.0590951326,67.13,-16.9,69.2246119527,132.03
2021-02-28 01:30:00,71.4805,-22.123,74.8257242481,0.8105,-0.653,1.0408262343,70.67,-21.47,73.8593920906,132.43,67.71,-16.89,69.7847848746,0.8105,-0.653,1.0408262343,67.71,-16.89,69.7847848746,132.44
2021-02-28 02:00:00,70.2955,-22.2335,73.7277820262,0.9255,-0.6435000000000001,1.1272277942,69.37,-21.59,72.6520818697,132.55,66.49,-17.01,68.6313354088,0.9255,-0.6435000000000001,1.1272277942,66.49,-17.01,68.6313354088,132.56
2021-02-28 02:30:00,69.779,-22.321,73.2621039965,1.099,-0.661,1.2824671536,68.68,-21.66,72.0145679707,132.55,65.83,-17.08,68.0096706359,1.099,-0.661,1.2824671536,65.83,-17.08,68.0096706359,132.56
2021-02-28 03:00:00,69.354,-22.6235,72.9506687307,1.004,-0.6735,1.2089740485,68.35,-21.95,71.7880561096,132.73,65.51,-17.34,67.7660364785,1.004,-0.6735,1.2089740485,65.51,-17.34,67.7660364785,132.74
2021-02-28 03:30:00,68.3135,-22.775,72.0099639442,0.8535,-0.685,1.0943889848,67.46,-22.09,70.9846441141,132.84,64.68,-17.47,66.9977857843,0.8535,-0.685,1.0943889848,64.68,-17.47,66.9977857843,132.85
2021-02-28 04:00:00,66.742,-23.0075,70.5963144948,0.602,-0.6675,0.8988660913000001,66.14,-22.34,69.8109962685,133.08,63.47,-17.68,65.8864424597,0.602,-0.6675,0.8988660913000001,63.47,-17.68,65.8864424597,133.09
2021-02-28 04:30:00,65.1445,-23.148,69.1349100256,0.47450000000000003,-0.6980000000000001,0.8440108115,64.67,-22.45,68.4559084375,133.3,62.15,-17.77,64.6405089708,0.47450000000000003,-0.6980000000000001,0.8440108115,62.15,-17.77,64.6405089708,133.31
2021-02-28 05:00:00,64.66,-23.1455,68.677723974,0.43,-0.7155,0.834769579,64.23,-22.43,68.0337989532,133.37,61.65,-17.78,64.1626908725,0.43,-0.7155,0.834769579,61.65,-17.78,64.1626908725,133.39
2021-02-28 05:30:00,64.4575,-22.94,68.4179282517,0.4575,-0.67,0.8112991125,64.0,-22.27,67.7639498554,133.32,61.42,-17.65,63.9057031884,0.4575,-0.67,0.8112991125,61.42,-17.65,63.9057031884,133.34
2021-02-28 06:00:00,65.1865,-22.608,68.9956625177,0.5565,-0.6880000000000001,0.8848933552,64.63,-21.92,68.2460497025,133.25,62.0,-17.32,64.3737710562,0.5565,-0.6880000000000001,0.8848933552,62.0,-17.32,64.3737710562,133.27
2021-02-28 06:30:00,68.132,-21.656,71.4909208222,0.7020000000000001,-0.646,0.9540020964,67.43,-21.01,70.627367217,132.84,64.64,-16.45,66.7003155915,0.7020000000000001,-0.646,0.9540020964,64.64,-16.45,66.7003155915,132.86
2021-02-28 07:00:00,69.052,-23.5265,72.9498108719,0.9420000000000001,-0.5765,1.1044076467,68.11,-22.95,71.872627613,132.57,65.14,-18.01,67.5838715967,0.9420000000000001,-0.5765,1.1044076467,65.14,-18.01,67.5838715967,132.59
2021-02-28 07:30:00,69.3575,-24.2595,73.4777935604,1.5875,-0.3995,1.636996182,67.77,-23.86,71.8475643289,132.02,64.8,-19.48,67.66469094,1.5875,-0.3995,1.636996182,64.8,-19.48,67.66469094,132.03
2021-02-28 08:00:00,70.494,-24.4435,74.6115857508,5.614,-0.6035,5.6463446804,64.88,-23.84,69.1213425796,132.39,62.06,-19.46,65.0394895429,5.614,-0.6035,5.6463446804,62.06,-19.46,65.0394895429,132.4
2021-02-28 08:30:00,72.681,-24.1885,76.6003348116,13.401,-1.0785,13.444328293,59.28,-23.11,63.6253919438,132.15,56.73,-18.8,59.763976608,13.401,-1.0785,13.444328293,56.73,-18.8,59.763976608,132.16
2021-02-28 09:00:00,74.48,-24.203,78.3138276998,22.59,-1.823,22.6634381549,51.89,-22.38,56.5104990245,131.94,49.67,-18.16,52.8856738635,22.59,-1.823,22.6634381549,49.67,-18.16,52.8856738635,131.95
2021-02-28 09:30:00,76.5915,-24.1525,80.3094087172,31.3515,-2.8325,31.4791932632,45.24,-21.32,50.0119985603,132.0,43.42,-17.12,46.6732342998,31.3515,-2.8325,31.4791932632,43.42,-17.12,46.6732342998,132.02
2021-02-28 10:00:00,77.6075,-23.9915,81.2312509352,39.2175,-3.9115,39.4120811237,38.39,-20.08,43.3243407336,132.93,36.84,-15.97,40.1525403929,39.2175,-3.9115,39.4120811237,36.84,-15.97,40.1525403929,132.94
2021-02-28 10:30:00,78.298,-24.1135,81.9270265923,47.848,-4.9535,48.1037240372,30.45,-19.16,35.9764937146,132.73,29.22,-15.17,32.9232030641,47.848,-4.9535,48.1037240372,29.22,-15.17,32.9232030641,132.74
2021-02-28 11:00:00,78.612,-23.698,82.1062832431,54.072,-5.838,54.3862430032,24.54,-17.86,30.3511317746,132.5,23.57,-13.98,27.4041110055,54.072,-5.838,54.3862430032,23.57,-13.98,27.4041110055,132.52
2021-02-28 11:30:00,78.61,-23.68,82.0991747827,58.4,-6.53,58.7639421755,20.21,-17.15,26.5059729118,132.54,19.45,-13.34,23.5851245492,58.4,-6.53,58.7639421755,19.45,-13.34,23.5851245492,132.56
2021-02-28 12:00:00,78.707,-23.899,82.2554195783,61.127,-7.079,61.535537456,17.58,-16.82,24.3304089567,132.68,16.94,-13.01,21.359393718,61.127,-7.079,61.535537456,16.94,-13.01,21.359393718,132.7
2021-02-28 12:30:00,79.095,-23.6195,82.5463494362,60.695,-7.0495,61.1030152713,18.4,-16.57,24.7613590096,132.55,17.71,-12.79,21.8455533233,60.695,-7.0495,61.1030152713,17.71,-12.79,21.8455533233,132.58
2021-02-28 13:00:00,77.863,-23.392,81.300875967,60.103,-7.022,60.5118095333,17.76,-16.37,24.1535608141,132.79,17.14,-12.59,21.267056684,60.103,-7.022,60.5118095333,17.14,-12.59,21.267056684,132.81
2021-02-28 13:30:00,76.7745,-23.669,80.3401855316,58.9045,-6.769,59.292153623,17.87,-16.9,24.5956683178,132.68,17.22,-13.09,21.6304530697,58.9045,-6.769,59.292153623,17.22,-13.09,21.6304530697,132.63
2021-02-28 14:00:00,73.8515,-24.1385,77.696275551,56.3115,-6.4185,56.6761164381,17.54,-17.72,24.9329099786,133.37,16.98,-13.86,21.9184853491,56.3115,-6.4185,56.6761164381,16.98,-13.86,21.9184853491,133.29
2021-02-28 14:30:00,72.774,-24.3105,76.7271496033,53.374,-5.9705,53.7068966358,19.4,-18.34,26.6967338826,133.67,18.77,-14.42,23.6695859702,53.374,-5.9705,53.7068966358,18.77,-14.42,23.6695859702,133.59
2021-02-28 15:00:00,71.929,-24.6045,76.020802819,48.229,-5.2645,48.5154758943,23.7,-19.34,30.5896322305,133.67,22.87,-15.33,27.5326315488,48.229,-5.2645,48.5154758943,22.87,-15.33,27.5326315488,133.59
2021-02-28 15:30:00,73.058,-24.4965,77.0554986763,41.598,-4.3565000000000005,41.8255029408,31.46,-20.14,37.3544000086,133.61,30.28,-16.01,34.2519853439,41.598,-4.3565000000000005,41.8255029408,30.28,-16.01,34.2519853439,133.53
2021-02-28 16:00:00,74.6275,-24.1915,78.450573156,33.8575,-3.3415,34.0219918362,40.77,-20.85,45.7920888364,133.36,39.08,-16.69,42.494734968,33.8575,-3.3415,34.0219918362,39.08,-16.69,42.494734968,133.27
2021-02-28 16:30:00,76.383,-23.3055,79.8593076557,24.483,-2.3155,24.5922514067,51.9,-20.99,55.9838378463,133.02,49.63,-16.79,52.3931388638,24.483,-2.3155,24.5922514067,49.63,-16.79,52.3931388638,132.92
2021-02-28 17:00:00,76.8295,-21.5595,79.7971434984,14.5895,-1.2895,14.646375678,62.24,-20.27,65.4575473112,132.51,59.5,-16.06,61.6293241891,14.5895,-1.2895,14.646375678,59.5,-16.06,61.6293241891,132.41
2021-02-28 17:30:00,79.4615,-19.684,81.8632386255,6.0915,-0.614,6.1223662297,73.37,-19.07,75.8077951137,132.13,70.12,-14.89,71.6835162363,6.0915,-0.614,6.1223662297,70.12,-14.89,71.6835162363,132.03
2021-02-28 18:00:00,76.43,-18.681,78.6798872711,1.43,-0.291,1.4593083978,75.0,-18.39,77.2217074403,132.13,71.66,-14.23,73.059212287,1.43,-0.291,1.4593083978,71.66,-14.23,73.059212287,132.03
2021-02-28 18:30:00,77.5545,-17.189,79.4365293253,0.6545000000000001,-0.199,0.6840842419000001,76.9,-16.99,78.7544925703,131.56,73.46,-12.9,74.5840572777,0.6545000000000001,-0.199,0.6840842419000001,73.46,-12.9,74.5840572777,131.45
2021-02-28 19:00:00,76.5825,-17.271,78.5058389373,0.8825000000000001,-0.431,0.9821238466000001,75.7,-16.84,77.5504713074,131.62,72.32,-12.77,73.4387860738,0.8825000000000001,-0.431,0.9821238466000001,72.32,-12.77,73.4387860738,131.52
2021-02-28 19:30:00,75.87,-18.0645,77.990916524,1.6099999999999999,-0.5145000000000001,1.6902101201000002,74.26,-17.55,76.3056360959,131.81,70.94,-13.45,72.2037817569,1.6099999999999999,-0.5145000000000001,1.6902101201000002,70.94,-13.45,72.2037817569,131.71
2021-02-28 20:00:00,76.9325,-19.1735,79.2857658,2.3225,-0.6635,2.4154168377,74.61,-18.51,76.8717906647,131.95,71.28,-14.34,72.7081425976,2.3225,-0.6635,2.4154168377,71.28,-14.34,72.7081425976,131.87
2021-02-28 20:30:00,73.385,-19.6515,75.9706501042,2.685,-0.7015,2.7751265286,70.7,-18.95,73.1955770522,132.19,67.65,-14.79,69.2478635049,2.685,-0.7015,2.7751265286,67.65,-14.79,69.2478635049,132.15
2021-02-28 21:00:00,68.1065,-20.83,71.2206728573,3.4665,-0.74,3.5446046677,64.64,-20.09,67.6900118186,132.5,61.93,-15.89,63.9360383508,3.4665,-0.74,3.5446046677,61.93,-15.89,63.9360383508,132.47
2021-02-28 21:30:00,64.135,-21.478,67.635809369,3.025,-0.728,3.1113677057,61.11,-20.75,64.5367693644,131.87,58.63,-16.51,60.9102372348,3.025,-0.728,3.1113677057,58.63,-16.51,60.9102372348,131.85
2021-02-28 22:00:00,60.6575,-22.072,64.5484739576,2.5575,-0.782,2.674384088,58.1,-21.29,61.8778966999,132.14,55.86,-17.01,58.3924626985,2.5575,-0.782,2.674384088,55.86,-17.01,58.3924626985,132.11
2021-02-28 22:30:00,60.2715,-22.269,64.253887612,2.6215,-0.759,2.7291653028000002,57.65,-21.51,61.5321265682,131.96,55.37,-17.32,58.0156815008,2.6215,-0.759,2.7291653028000002,55.37,-17.32,58.0156815008,131.93
2021-02-28 23:00:00,55.1195,-22.686,59.6054852866,2.5595,-0.6960000000000001,2.652443449,52.56,-21.99,56.9746759534,131.12,50.54,-17.84,53.5962424056,2.5595,-0.6960000000000001,2.652443449,50.54,-17.84,53.5962424056,131.08
2021-02-28 23:30:00,51.9015,-23.081,56.8022733986,2.4415,-0.7010000000000001,2.5401423681,49.46,-22.38,54.2877150007,131.34,47.56,-18.23,50.9341388462,2.4415,-0.7010000000000001,2.5401423681,47.56,-18.23,50.9341388462,131.31
2021-03-01 00:00:00,50.753,-23.143,55.7805114534,2.483,-0.673,2.5725897458,48.27,-22.47,53.2437207565,131.34,46.45,-18.31,49.9285349274,2.483,-0.673,2.5725897458,46.45,-18.31,49.9285349274,131.31
2021-03-01 00:30:00,53.3255,-23.4345,58.2476157495,2.1955,-0.6945,2.3027267532,51.13,-22.74,55.9587750045,131.34,49.15,-18.56,52.537568463,2.1955,-0.6945,2.3027267532,49.15,-18.56,52.537568463,131.31
2021-03-01 01:00:00,57.489,-23.023,61.9277292495,2.019,-0.603,2.1071236319,55.47,-22.42,59.8295687767,131.18,53.3,-18.25,56.3378425217,2.019,-0.603,2.1071236319,53.3,-18.25,56.3378425217,131.17
2021-03-01 01:30:00,58.452,-22.932,62.7894332511,1.8519999999999999,-0.622,1.9536601547,56.6,-22.31,60.8382782465,131.18,54.35,-18.13,57.2941480432,1.8519999999999999,-0.622,1.9536601547,54.35,-18.13,57.2941480432,131.17
2021-03-01 02:00:00,56.9295,-23.238,61.489613873,1.9795,-0.658,2.0859971836,54.95,-22.58,59.4084076541,131.38,52.8,-18.39,55.9109300584,1.9795,-0.658,2.0859971836,52.8,-18.39,55.9109300584,131.37
2021-03-01 02:30:00,54.6885,-23.472,59.51274499,2.1485,-0.642,2.2423684465,52.54,-22.83,57.2857792126,130.86,50.51,-18.68,53.8535282038,2.1485,-0.642,2.2423684465,50.51,-18.68,53.8535282038,130.85
2021-03-01 03:00:00,53.361,-23.3985,58.2656513158,2.1310000000000002,-0.6085,2.2161753654,51.23,-22.79,56.0704645959,130.6,49.27,-18.64,52.6781026614,2.1310000000000002,-0.6085,2.2161753654,49.27,-18.64,52.6781026614,130.61
2021-03-01 03:30:00,52.9165,-23.516,57.9064610234,1.9965000000000002,-0.586,2.0807230114,50.92,-22.93,55.8447070008,130.6,49.06,-18.72,52.5102085313,1.9965000000000002,-0.586,2.0807230114,49.06,-18.72,52.5102085313,130.61
2021-03-01 04:00:00,52.4615,-24.1155,57.7387765934,2.0015,-0.6255000000000001,2.0969626845000002,50.46,-23.49,55.65960564,130.85,48.57,-19.28,52.2567057898,2.0015,-0.6255000000000001,2.0969626845000002,48.57,-19.28,52.2567057898,130.85
2021-03-01 04:30:00,52.377,-24.305,57.7415201913,1.717,-0.615,1.8238185217,50.66,-23.69,55.9254119341,130.9,48.7,-19.5,52.4589363217,1.717,-0.615,1.8238185217,48.7,-19.5,52.4589363217,130.91
2021-03-01 05:00:00,52.768,-24.1885,58.0477851106,1.318,-0.5985,1.4475241794,51.45,-23.59,56.6002703174,130.85,49.47,-19.39,53.1342921285,1.318,-0.5985,1.4475241794,49.47,-19.39,53.1342921285,130.88
2021-03-01 05:30:00,55.307,-23.672,60.1600185588,1.2770000000000001,-0.972,1.6048404905,54.03,-22.7,58.604870958,130.56,51.94,-18.54,55.1497524926,1.2770000000000001,-0.972,1.6048404905,51.94,-18.54,55.1497524926,130.58
2021-03-01 06:00:00,57.8575,-23.291,62.3695517641,1.1875,-1.211,1.6960770177,56.67,-22.08,60.8195305802,130.48,54.44,-17.96,57.3260429473,1.1875,-1.211,1.6960770177,54.44,-17.96,57.3260429473,130.5
2021-03-01 06:30:00,63.2815,-21.446,66.8167580645,1.2615,-1.346,1.8447488311,62.02,-20.1,65.1957851398,130.0,59.42,-16.06,61.5520917597,1.2615,-1.346,1.8447488311,59.42,-16.06,61.5520917597,130.03
2021-03-01 07:00:00,67.684,-19.9215,70.554872392,1.214,-1.3515000000000001,1.8166860626,66.47,-18.57,69.0152577333,130.44,63.54,-14.52,65.1779257111,1.214,-1.3515000000000001,1.8166860626,63.54,-14.52,65.1779257111,130.47
2021-03-01 07:30:00,68.808,-18.929,71.3641920363,1.658,-1.259,2.0818369293,67.15,-17.67,69.4359517829,130.3,64.19,-13.67,65.6294522299,1.658,-1.259,2.0818369293,64.19,-13.67,65.6294522299,130.33
2021-03-01 08:00:00,68.2665,-18.843,70.8193029565,5.1865,-1.403,5.3729127343,63.08,-17.44,65.4464666732,130.17,60.3,-13.46,61.7839914541,5.1865,-1.403,5.3729127343,60.3,-13.46,61.7839914541,130.21
2021-03-01 08:30:00,71.859,-18.76,74.267445634,13.029,-1.97,13.1770915228,58.83,-16.79,61.1790241831,130.02,56.29,-12.85,57.738086217,13.029,-1.97,13.1770915228,56.29,-12.85,57.738086217,130.05
2021-03-01 09:00:00,72.2385,-19.127,74.7277927631,22.0685,-2.737,22.237577684,50.17,-16.39,52.7793614967,130.32,48.12,-12.46,49.7070015189,22.0685,-2.737,22.237577684,48.12,-12.46,49.7070015189,130.35
2021-03-01 09:30:00,72.6695,-19.4435,75.2256998804,28.2895,-3.6635,28.5257259767,44.38,-15.78,47.101940512,130.14,42.5,-11.96,44.1507825525,28.2895,-3.6635,28.5257259767,42.5,-11.96,44.1507825525,130.17
2021-03-01 10:00:00,73.728,-19.996,76.3914785824,35.048,-4.906,35.3897038699,38.68,-15.09,41.5192786546,130.21,37.06,-11.34,38.7561504796,35.048,-4.906,35.3897038699,37.06,-11.34,38.7561504796,130.24
2021-03-01 10:30:00,73.281,-20.211,76.0170341568,40.491,-5.681,40.8875878721,32.79,-14.53,35.8650944513,130.21,31.46,-10.84,33.2751739289,40.491,-5.681,40.8875878721,31.46,-10.84,33.2751739289,130.24
2021-03-01 11:00:00,71.8855,-20.281,74.6916599846,45.5555,-6.511,46.0184387094,26.33,-13.77,29.7133269763,130.21,25.3,-10.14,27.2563680633,45.5555,-6.511,46.0184387094,25.3,-10.14,27.2563680633,130.24
2021-03-01 11:30:00,73.8585,-20.3475,76.6100435876,46.6785,-6.8375,47.1766231146,27.18,-13.51,30.3524710691,130.14,26.1,-9.9,27.9145123547,46.6785,-6.8375,47.1766231146,26.1,-9.9,27.9145123547,130.18
2021-03-01 12:00:00,75.5005,-19.914,78.082603032,46.0805,-6.444,46.5288901248,29.42,-13.47,32.3570286028,130.19,28.22,-9.86,29.8929423109,46.0805,-6.444,46.5288901248,28.22,-9.86,29.8929423109,130.23
2021-03-01 12:30:00,75.8535,-19.1585,78.2355519217,44.2035,-5.8085,44.5834956514,31.65,-13.35,34.3503275094,130.07,30.35,-9.72,31.8684938458,44.2035,-5.8085,44.5834956514,30.35,-9.72,31.8684938458,130.1
2021-03-01 13:00:00,75.707,-19.359,78.1429506098,42.757,-5.539,43.1142849877,32.95,-13.82,35.7308676077,130.26,31.59,-10.17,33.1866991429,42.757,-5.539,43.1142849877,31.59,-10.17,33.1866991429,130.29
2021-03-01 13:30:00,75.0455,-20.0615,77.6806980691,40.8955,-5.6115,41.2786973208,34.15,-14.45,37.0813295339,130.53,32.73,-10.74,34.44706809,40.8955,-5.6115,41.2786973208,32.73,-10.74,34.44706809,130.55
2021-03-01 14:00:00,74.707,-20.334,77.4248500483,39.217,-5.724,39.6325278654,35.49,-14.61,38.3795805084,130.73,34.02,-10.88,35.7174299187,39.217,-5.724,39.6325278654,34.02,-10.88,35.7174299187,130.76
2021-03-01 14:30:00,73.798,-21.1855,76.7787093812,41.928,-6.6555,42.4529488287,31.87,-14.53,35.0259589448,130.8,30.67,-10.78,32.5093417343,41.928,-6.6555,42.4529488287,30.67,-10.78,32.5093417343,130.83
2021-03-01 15:00:00,75.217,-21.612,78.2603068803,44.147,-6.7219999999999995,44.655827089,31.07,-14.89,34.4536935611,130.99,29.86,-11.16,31.8773461882,44.147,-6.7219999999999995,44.655827089,29.86,-11.16,31.8773461882,131.01
2021-03-01 15:30:00,74.8615,-21.779,77.9651782737,39.0115,-5.859,39.4490178997,35.85,-15.92,39.2258702899,131.11,34.37,-12.11,36.4410345627,39.0115,-5.859,39.4490178997,34.37,-12.11,36.4410345627,131.12
2021-03-01 16:00:00,76.4245,-21.4995,79.3910114591,32.8845,-4.8995,33.2474877322,43.54,-16.6,46.5971200827,131.07,41.69,-12.73,43.5902397332,32.8845,-4.8995,33.2474877322,41.69,-12.73,43.5902397332,131.01
2021-03-01 16:30:00,78.441,-20.6765,81.1203311954,24.501,-3.8565,24.8026529478,53.94,-16.82,56.5016459937,130.78,51.58,-12.89,53.1662345855,24.501,-3.8565,24.8026529478,51.58,-12.89,53.1662345855,130.71
2021-03-01 17:00:00,81.1,-19.6935,83.4568387986,15.04,-2.8835,15.3139208647,66.06,-16.81,68.1652382083,130.5,63.13,-12.82,64.4185477949,15.04,-2.8835,15.3139208647,63.13,-12.82,64.4185477949,130.41
2021-03-01 17:30:00,78.185,-18.2925,80.2963870996,7.395,-2.2125,7.7188847154,70.79,-16.08,72.5933226957,131.06,67.66,-12.1,68.7334387325,7.395,-2.2125,7.7188847154,67.66,-12.1,68.7334387325,130.98
2021-03-01 18:00:00,77.508,-17.2685,79.4083821536,3.618,-1.8585,4.0674250147,73.89,-15.41,75.4797999467,131.14,70.62,-11.46,71.5438047632,3.618,-1.8585,4.0674250147,70.62,-11.46,71.5438047632,131.11
2021-03-01 18:30:00,78.959,-15.4385,80.4541544188,2.649,-1.7485,3.1740279221,76.31,-13.69,77.528267103,131.14,72.9,-9.76,73.5504425548,2.649,-1.7485,3.1740279221,72.9,-9.76,73.5504425548,131.11
2021-03-01 19:00:00,79.518,-15.7935,81.0712462359,2.118,-1.9735,2.8949311304,77.4,-13.82,78.6241209808,131.39,73.95,-9.88,74.6070834439,2.118,-1.9735,2.8949311304,73.95,-9.88,74.6070834439,131.39
2021-03-01 19:30:00,77.779,-16.802,79.5731113191,1.589,-1.982,2.5403237983,76.19,-14.82,77.6179650596,131.83,72.78,-10.81,73.5784241473,1.589,-1.982,2.5403237983,72.78,-10.81,73.5784241473,131.84
2021-03-01 20:00:00,78.561,-17.9195,80.5787763698,1.631,-2.0695,2.6349556447999998,76.93,-15.85,78.5458299339,132.18,73.55,-11.75,74.4826489862,1.631,-2.0695,2.6349556447999998,73.55,-11.75,74.4826489862,132.2
2021-03-01 20:30:00,76.0,-18.725,78.2727642606,1.88,-2.035,2.7704918336,74.12,-16.69,75.9758547171,131.87,70.93,-12.55,72.0317110723,1.88,-2.035,2.7704918336,70.93,-12.55,72.0317110723,131.88
2021-03-01 21:00:00,75.212,-19.505,77.6999998005,2.102,-2.055,2.9396307591,73.11,-17.45,75.1636521199,131.94,69.88,-13.34,71.1419004525,2.102,-2.055,2.9396307591,69.88,-13.34,71.1419004525,131.93
2021-03-01 21:30:00,73.24,-20.557,76.0702822987,2.18,-2.067,3.0041453027,71.06,-18.49,73.4261785741,132.23,67.91,-14.33,69.4054536762,2.18,-2.067,3.0041453027,67.91,-14.33,69.4054536762,132.23
2021-03-01 22:00:00,70.2895,-21.165,73.406886838,1.7995,-2.005,2.6941093611999998,68.49,-19.16,71.1195170119,131.7,65.47,-15.02,67.1708366778,1.7995,-2.005,2.6941093611999998,65.47,-15.02,67.1708366778,131.71
2021-03-01 22:30:00,67.467,-22.369,71.0786061343,1.7970000000000002,-2.059,2.7328904113,65.67,-20.31,68.7389627504,131.81,62.8,-16.1,64.8309339745,1.7970000000000002,-2.059,2.7328904113,62.8,-16.1,64.8309339745,131.82
2021-03-01 23:00:00,65.8625,-22.998,69.7622885967,1.9725000000000001,-2.058,2.8506350608,63.89,-20.94,67.2340367671,131.81,61.09,-16.7,63.3314937452,1.9725000000000001,-2.058,2.8506350608,61.09,-16.7,63.3314937452,131.86
2021-03-01 23:30:00,63.872,-23.4865,68.0532737365,2.342,-2.0965,3.1432906722,61.53,-21.39,65.1419450124,132.02,58.84,-17.15,61.2884010234,2.342,-2.0965,3.1432906722,58.84,-17.15,61.2884010234,132.05
2021-03-02 00:00:00,62.9395,-24.343,67.4830520149,2.2595,-2.103,3.0867376387,60.68,-22.24,64.6272388394,132.3,58.04,-17.94,60.7493637827,2.2595,-2.103,3.0867376387,58.04,-17.94,60.7493637827,132.32
2021-03-02 00:30:00,64.159,-23.876,68.4575829036,2.349,-2.046,3.1151110735,61.81,-21.83,65.5516971558,132.05,59.1,-17.57,61.6564262669,2.349,-2.046,3.1151110735,59.1,-17.57,61.6564262669,132.08
2021-03-02 01:00:00,68.75,-23.065,72.5159067033,2.34,-2.015,3.0880131153,66.41,-21.05,69.6662802222,131.74,63.48,-16.81,65.6680021015,2.34,-2.015,3.0880131153,63.48,-16.81,65.6680021015,131.77
2021-03-02 01:30:00,69.226,-23.244,73.0241234935,2.376,-2.024,3.1212100218,66.85,-21.22,70.1370864807,131.84,63.9,-16.96,66.112416383,2.376,-2.024,3.1212100218,63.9,-16.96,66.112416383,131.87
2021-03-02 02:00:00,68.252,-23.4315,72.1621139952,2.402,-2.0215,3.1394372505,65.85,-21.41,69.2431267347,131.97,63.05,-17.09,65.3251146191,2.402,-2.0215,3.1394372505,63.05,-17.09,65.3251146191,131.99
2021-03-02 02:30:00,68.203,-23.6555,72.18886264,2.093,-2.0555,2.9335523261,66.11,-21.6,69.5492063219,132.08,63.25,-17.29,65.5706229954,2.093,-2.0555,2.9335523261,63.25,-17.29,65.5706229954,132.11
2021-03-02 03:00:00,68.1185,-23.7715,72.1471708004,1.9285,-2.0715,2.8302340009,66.19,-21.7,69.6563428555,132.08,63.29,-17.42,65.6435868916,1.9285,-2.0715,2.8302340009,63.29,-17.42,65.6435868916,132.11
2021-03-02 03:30:00,68.134,-23.888,72.20026662,2.4939999999999998,-2.108,3.2655321159,65.64,-21.78,69.1590774953,132.23,62.76,-17.49,65.1514980641,2.4939999999999998,-2.108,3.2655321159,62.76,-17.49,65.1514980641,132.26
2021-03-02 04:00:00,67.4515,-24.276,71.6870213375,2.2515,-2.086,3.0693074545,65.2,-22.19,68.8726077624,132.37,62.35,-17.88,64.8630626782,2.2515,-2.086,3.0693074545,62.35,-17.88,64.8630626782,132.4
2021-03-02 04:30:00,66.496,-24.3905,70.8280629853,1.9260000000000002,-2.0905,2.8424753737,64.57,-22.3,68.3123334399,132.44,61.74,-17.98,64.3048054192,1.9260000000000002,-2.0905,2.8424753737,61.74,-17.98,64.3048054192,132.47
