Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-02 05:00:00,66.287,-24.315,70.6058467409,2.317,-2.095,3.1237019704,63.97,-22.22,67.7191944725,132.37,61.17,-17.9,63.7352249545,2.317,-2.095,3.1237019704,61.17,-17.9,63.7352249545,132.4
2021-03-02 05:30:00,66.6005,-23.8985,70.7584970339,2.5305,-2.1485,3.3195605884,64.07,-21.75,67.6611217761,132.37,61.26,-17.45,63.6968609902,2.5305,-2.1485,3.3195605884,61.26,-17.45,63.6968609902,132.4
2021-03-02 06:00:00,68.3905,-23.2395,72.2311210663,2.0605,-1.9895,2.8642224948,66.33,-21.25,69.6507817616,132.01,63.43,-16.98,65.66342437,2.0605,-1.9895,2.8642224948,63.43,-16.98,65.66342437,132.04
2021-03-02 06:30:00,73.337,-21.6955,76.4788224886,2.237,-1.9455,2.9646482506,71.1,-19.75,73.7920896845,131.53,67.95,-15.56,69.70879499750001,2.237,-1.9455,2.9646482506,67.95,-15.56,69.70879499750001,131.56
2021-03-02 07:00:00,77.3835,-20.236,79.9856347618,2.4235,-1.9060000000000001,3.0832107048,74.96,-18.33,77.1685849294,131.84,71.63,-14.18,73.0200609422,2.4235,-1.9060000000000001,3.0832107048,71.63,-14.18,73.0200609422,131.86
2021-03-02 07:30:00,79.8545,-18.975,82.0779616904,2.7245,-1.8050000000000002,3.2681684856,77.13,-17.17,79.0180093396,131.63,73.77,-13.03,74.9119069307,2.7245,-1.8050000000000002,3.2681684856,73.77,-13.03,74.9119069307,131.65
2021-03-02 08:00:00,81.3045,-18.5,83.3826823762,6.0345,-1.99,6.354155353,75.27,-16.51,77.0594121441,131.31,71.97,-12.43,73.0355105411,6.0345,-1.99,6.354155353,71.97,-12.43,73.0355105411,131.34
2021-03-02 08:30:00,80.325,-18.9115,82.5212121654,11.995,-2.5115,12.2551073945,68.33,-16.4,70.2705407692,131.47,65.31,-12.38,66.4730057993,11.995,-2.5115,12.2551073945,65.31,-12.38,66.4730057993,131.5
2021-03-02 09:00:00,79.9335,-19.3135,82.2336652746,20.2935,-3.3135,20.5622329648,59.64,-16.0,61.7489238773,131.41,57.03,-12.07,58.2932740546,20.2935,-3.3135,20.5622329648,57.03,-12.07,58.2932740546,131.44
2021-03-02 09:30:00,80.393,-19.7015,82.771876572,29.023,-4.3015,29.3400312074,51.37,-15.4,53.6286947445,131.44,49.13,-11.52,50.4625336264,29.023,-4.3015,29.3400312074,49.13,-11.52,50.4625336264,131.47
2021-03-02 10:00:00,78.85,-20.19,81.3938486619,35.61,-5.2,35.9876659427,43.24,-14.99,45.7645900233,131.41,41.39,-11.19,42.8759629629,35.61,-5.2,35.9876659427,41.39,-11.19,42.8759629629,131.44
2021-03-02 10:30:00,78.054,-20.3875,80.6726538069,43.644,-6.1475,44.0748283292,34.41,-14.24,37.2401087539,131.48,32.97,-10.51,34.6046384174,43.644,-6.1475,44.0748283292,32.97,-10.51,34.6046384174,131.5
2021-03-02 11:00:00,77.596,-20.360500000000002,80.2227472495,48.156,-6.8805,48.6450574699,29.44,-13.48,32.3793761521,131.36,28.23,-9.82,29.8892171192,48.156,-6.8805,48.6450574699,28.23,-9.82,29.8892171192,131.38
2021-03-02 11:30:00,79.285,-20.479,81.8871214905,52.685,-7.719,53.2474617799,26.6,-12.76,29.5021626326,131.32,25.5,-9.16,27.0953058665,52.685,-7.719,53.2474617799,25.5,-9.16,27.0953058665,131.34
2021-03-02 12:00:00,79.6935,-20.253,82.2267471766,54.0035,-8.023,54.5962136164,25.69,-12.23,28.452574576,131.17,24.64,-8.67,26.1208441671,54.0035,-8.023,54.5962136164,24.64,-8.67,26.1208441671,131.19
2021-03-02 12:30:00,78.6405,-20.247,81.2051060541,55.0705,-7.897,55.6338258549,23.57,-12.35,26.6095358847,131.31,22.61,-8.78,24.2549067201,55.0705,-7.897,55.6338258549,22.61,-8.78,24.2549067201,131.33
2021-03-02 13:00:00,78.3625,-20.716,81.0545129049,54.2525,-7.666,54.7914346614,24.11,-13.05,27.4152256967,131.5,23.12,-9.44,24.9729453609,54.2525,-7.666,54.7914346614,23.12,-9.44,24.9729453609,131.52
2021-03-02 13:30:00,78.799,-21.173,81.5939846435,52.149,-7.343,52.6634394053,26.65,-13.83,30.0248463776,131.82,25.55,-10.16,27.4959651585,52.149,-7.343,52.6634394053,25.55,-10.16,27.4959651585,131.83
2021-03-02 14:00:00,79.7125,-21.1725,82.4764051866,49.4825,-6.9525,49.9685407281,30.23,-14.22,33.4075036481,131.9,28.96,-10.49,30.8013262701,49.4825,-6.9525,49.9685407281,28.96,-10.49,30.8013262701,131.92
2021-03-02 14:30:00,78.9465,-21.35,81.7824697735,45.0165,-6.21,45.4428143082,33.93,-15.14,37.1546026758,132.0,32.58,-11.32,34.4905610276,45.0165,-6.21,45.4428143082,32.58,-11.32,34.4905610276,132.01
2021-03-02 15:00:00,78.497,-21.673000000000002,81.4340097134,39.427,-5.393,39.794129944,39.07,-16.28,42.3261538531,132.26,37.4,-12.4,39.4020304045,39.427,-5.393,39.794129944,37.4,-12.4,39.4020304045,132.25
2021-03-02 15:30:00,78.6025,-21.6285,81.5238923169,33.2025,-4.5785,33.516692386,45.4,-17.05,48.4960049901,132.26,43.43,-13.1,45.3627038436,33.2025,-4.5785,33.516692386,43.43,-13.1,45.3627038436,132.25
2021-03-02 16:00:00,79.7835,-21.4455,82.615472779,25.1335,-3.8055,25.4199656274,54.65,-17.64,57.4264059471,132.33,52.25,-13.61,53.9934681235,25.1335,-3.8055,25.4199656274,52.25,-13.61,53.9934681235,132.28
2021-03-02 16:30:00,82.4915,-20.6925,85.0472052951,17.7915,-2.7825,18.007769948,64.7,-17.91,67.1331371232,132.27,61.83,-13.82,63.3556729899,17.7915,-2.7825,18.007769948,61.83,-13.82,63.3556729899,132.2
2021-03-02 17:00:00,81.7055,-19.9965,84.1168754918,10.8555,-1.9565000000000001,11.0304021912,70.85,-18.04,73.1106291862,132.15,67.7,-13.9,69.1122275723,10.8555,-1.9565000000000001,11.0304021912,67.7,-13.9,69.1122275723,132.08
2021-03-02 17:30:00,79.3835,-19.1665,81.6645259247,5.6335,-1.1565,5.7509837854,73.75,-18.01,75.9172088528,131.92,70.46,-13.87,71.8121751516,5.6335,-1.1565,5.7509837854,70.46,-13.87,71.8121751516,131.87
2021-03-02 18:00:00,80.5495,-17.292,82.3846782736,1.9595,-0.742,2.095281425,78.59,-16.55,80.3137011972,131.31,75.07,-12.49,76.1019382145,1.9595,-0.742,2.095281425,75.07,-12.49,76.1019382145,131.3
2021-03-02 18:30:00,84.0645,-15.5015,85.481791409,0.8445,-0.7115,1.1042701209,83.22,-14.79,84.5240350433,130.81,79.47,-10.8,80.2005043625,0.8445,-0.7115,1.1042701209,79.47,-10.8,80.2005043625,130.81
2021-03-02 19:00:00,84.0585,-15.763,85.5237019267,0.8685,-0.883,1.2385399671,83.19,-14.88,84.510298189,130.86,79.55,-10.83,80.2838177966,0.8685,-0.883,1.2385399671,79.55,-10.83,80.2838177966,130.86
2021-03-02 19:30:00,84.29,-16.877,85.9629991857,0.84,-0.927,1.2509712227,83.45,-15.95,84.9606085195,131.18,79.71,-11.88,80.5904367776,0.84,-0.927,1.2509712227,79.71,-11.88,80.5904367776,131.18
2021-03-02 20:00:00,84.9875,-17.636,86.7980624913,1.0175,-0.9460000000000001,1.3893243862,83.97,-16.69,85.612598372,131.18,80.19,-12.57,81.1692121435,1.0175,-0.9460000000000001,1.3893243862,80.19,-12.57,81.1692121435,131.21
2021-03-02 20:30:00,82.689,-18.646,84.7652289385,1.569,-1.256,2.0098002388,81.12,-17.39,82.963042977,131.38,77.5,-13.26,78.6261890212,1.569,-1.256,2.0098002388,77.5,-13.26,78.6261890212,131.39
2021-03-02 21:00:00,82.2625,-19.6625,84.5797423294,1.9125,-1.4125,2.377564405,80.35,-18.25,82.3965108485,131.55,76.75,-14.07,78.0290163977,1.9125,-1.4125,2.377564405,76.75,-14.07,78.0290163977,131.56
2021-03-02 21:30:00,79.1145,-20.4885,81.7244317356,1.6945000000000001,-1.4385,2.2227488612,77.42,-19.05,79.729285084,131.86,73.98,-14.85,75.4557015738,1.6945000000000001,-1.4385,2.2227488612,73.98,-14.85,75.4557015738,131.87
2021-03-02 22:00:00,75.3685,-21.5605,78.3917467116,1.6785,-1.4605000000000001,2.2249544939,73.69,-20.1,76.3821058887,132.07,70.42,-15.85,72.1817075165,1.6785,-1.4605000000000001,2.2249544939,70.42,-15.85,72.1817075165,132.08
2021-03-02 22:30:00,72.9505,-22.683,76.3956408393,2.0205,-1.5430000000000001,2.5422960587,70.93,-21.14,74.0132724584,132.35,67.81,-16.85,69.8721589762,2.0205,-1.5430000000000001,2.5422960587,67.81,-16.85,69.8721589762,132.36
2021-03-02 23:00:00,69.9365,-23.5555,73.7968536762,1.6665,-1.5755,2.2933430838,68.27,-21.98,71.7210798859,132.35,65.34,-17.6,67.6688672877,1.6665,-1.5755,2.2933430838,65.34,-17.6,67.6688672877,132.36
2021-03-02 23:30:00,66.835,-23.8445,70.9610978301,1.225,-1.5745,1.9949123414,65.61,-22.27,69.2865427049,132.47,62.71,-17.95,65.2284186532,1.225,-1.5745,1.9949123414,62.71,-17.95,65.2284186532,132.47
2021-03-03 00:00:00,65.8615,-24.4785,70.2633200504,1.4415,-1.5185,2.0937441343,64.42,-22.96,68.3893120305,132.71,61.59,-18.58,64.3315202681,1.4415,-1.5185,2.0937441343,61.59,-18.58,64.3315202681,132.72
2021-03-03 00:30:00,67.2415,-24.1405,71.443565578,1.2315,-1.4805000000000001,1.9257394684,66.01,-22.66,69.791086107,132.37,63.1,-18.31,65.7028621903,1.2315,-1.4805000000000001,1.9257394684,63.1,-18.31,65.7028621903,132.38
2021-03-03 01:00:00,71.447,-22.7275,74.9747495178,1.127,-1.4475,1.8344986372,70.32,-21.28,73.4693187664,132.05,67.19,-17.0,69.3072586386,1.127,-1.4475,1.8344986372,67.19,-17.0,69.3072586386,132.06
2021-03-03 01:30:00,71.5665,-22.4765,75.0130453621,1.1365,-1.4565000000000001,1.8474372790000002,70.43,-21.02,73.4998319726,132.0,67.3,-16.73,69.3482725091,1.1365,-1.4565000000000001,1.8474372790000002,67.3,-16.73,69.3482725091,132.01
2021-03-03 02:00:00,71.327,-22.801,74.8827518859,0.907,-1.421,1.6857906157,70.42,-21.38,73.5940269315,132.12,67.32,-17.07,69.4504665211,0.907,-1.421,1.6857906157,67.32,-17.07,69.4504665211,132.13
2021-03-03 02:30:00,70.238,-22.843,73.8591855696,1.058,-1.453,1.7973794814000001,69.18,-21.39,72.4113561536,132.63,66.21,-17.05,68.3700709375,1.058,-1.453,1.7973794814000001,66.21,-17.05,68.3700709375,132.63
2021-03-03 03:00:00,69.586,-22.8875,73.2533211005,1.206,-1.4875,1.9149653391,68.38,-21.4,71.6504319596,132.6,65.39,-17.1,67.5889199499,1.206,-1.4875,1.9149653391,65.39,-17.1,67.5889199499,132.6
2021-03-03 03:30:00,68.5325,-22.861,72.2449228476,1.2425,-1.501,1.9485397737999999,67.29,-21.36,70.5988222281,132.64,64.37,-17.07,66.5949082138,1.2425,-1.501,1.9485397737999999,64.37,-17.07,66.5949082138,132.64
2021-03-03 04:00:00,67.3205,-23.0215,71.1480089848,0.9205000000000001,-1.4915,1.752681517,66.4,-21.53,69.8033014979,132.7,63.51,-17.23,65.8057216357,0.9205000000000001,-1.4915,1.752681517,63.51,-17.23,65.8057216357,132.71
2021-03-03 04:30:00,67.834,-23.677,71.8474208653,0.594,-1.427,1.5456924015,67.24,-22.25,70.8257022556,132.6,64.27,-17.9,66.7161367287,0.594,-1.427,1.5456924015,64.27,-17.9,66.7161367287,132.61
2021-03-03 05:00:00,68.0855,-23.506,72.0289340908,0.6355000000000001,-1.376,1.5156636335,67.45,-22.13,70.9876003257,132.43,64.45,-17.8,66.8628633847,0.6355000000000001,-1.376,1.5156636335,64.45,-17.8,66.8628633847,132.44
2021-03-03 05:30:00,69.539,-23.374,73.3622273176,0.799,-1.464,1.6678420189,68.74,-21.91,72.1473194235,132.48,65.76,-17.53,68.0564361394,0.799,-1.464,1.6678420189,65.76,-17.53,68.0564361394,132.49
2021-03-03 06:00:00,70.4345,-23.149,74.1410479508,0.9445,-1.439,1.7212789576,69.49,-21.71,72.8023639726,132.43,66.44,-17.36,68.670540991,0.9445,-1.439,1.7212789576,66.44,-17.36,68.670540991,132.44
2021-03-03 06:30:00,73.9345,-21.996,77.1371136759,1.0545,-1.426,1.7735405972,72.88,-20.57,75.7272691968,132.19,69.65,-16.29,71.529620438,1.0545,-1.426,1.7735405972,69.65,-16.29,71.529620438,132.2
2021-03-03 07:00:00,77.783,-20.4775,80.4333456674,1.173,-1.3575,1.7940834011,76.61,-19.12,78.9599043819,131.94,73.2,-14.9,74.7010709428,1.173,-1.3575,1.7940834011,73.2,-14.9,74.7010709428,131.95
2021-03-03 07:30:00,80.1145,-19.13,82.3668016269,0.9845,-1.23,1.5754809583,79.13,-17.9,81.1293220728,131.47,75.59,-13.74,76.8286125086,0.9845,-1.23,1.5754809583,75.59,-13.74,76.8286125086,131.47
2021-03-03 08:00:00,82.183,-17.925,84.1151063365,2.323,-1.235,2.6308846421,79.86,-16.69,81.5853890105,130.78,76.28,-12.63,77.3185314139,2.323,-1.235,2.6308846421,76.28,-12.63,77.3185314139,130.78
2021-03-03 08:30:00,81.0975,-17.668,82.9997754831,3.1875,-1.338,3.4569350948,77.91,-16.33,79.6029961748,130.49,74.43,-12.31,75.4411094828,3.1875,-1.338,3.4569350948,74.43,-12.31,75.4411094828,130.49
2021-03-03 09:00:00,81.1555,-17.6565,83.0540015442,3.0955,-1.3465,3.3756751177,78.06,-16.31,79.7457190074,130.4,74.65,-12.24,75.6468115653,3.0955,-1.3465,3.3756751177,74.65,-12.24,75.6468115653,130.4
2021-03-03 09:30:00,81.3025,-17.3285,83.1286558204,2.7225,-1.2685,3.0035143582,78.58,-16.06,80.204363971,130.5,75.08,-12.06,76.0424223707,2.7225,-1.2685,3.0035143582,75.08,-12.06,76.0424223707,130.5
2021-03-03 10:00:00,79.2135,-17.415,81.1052452512,2.1435,-1.245,2.4788338488,77.07,-16.17,78.7480399756,130.66,73.62,-12.15,74.6158622546,2.1435,-1.245,2.4788338488,73.62,-12.15,74.6158622546,130.65
2021-03-03 10:30:00,84.195,-16.8345,85.8615071802,2.045,-1.3045,2.4256432652,82.15,-15.53,83.6050441062,130.6,78.47,-11.52,79.3111045189,2.045,-1.3045,2.4256432652,78.47,-11.52,79.3111045189,130.43
2021-03-03 11:00:00,86.1315,-16.5415,87.7055101718,2.3615,-1.3415,2.7159352901,83.77,-15.2,85.1378464609,130.6,80.0,-11.19,80.7788097214,2.3615,-1.3415,2.7159352901,80.0,-11.19,80.7788097214,130.5
2021-03-03 11:30:00,86.3815,-16.6425,87.9700878055,2.3415,-1.3725,2.7141073118,84.04,-15.27,85.4160084527,130.6,80.25,-11.25,81.0347147832,2.3415,-1.3725,2.7141073118,80.25,-11.25,81.0347147832,130.14
2021-03-03 12:00:00,86.9565,-17.0185,88.6062200667,3.1065,-1.4585,3.4318456405,83.85,-15.56,85.2815108919,130.6,80.1,-11.51,80.9227415502,3.1065,-1.4585,3.4318456405,80.1,-11.51,80.9227415502,130.14
2021-03-03 12:30:00,90.5825,-16.785,92.1245110231,5.5425,-1.745,5.810708326,85.04,-15.04,86.3597313567,130.4,81.28,-11.01,82.0223048932,5.5425,-1.745,5.810708326,81.28,-11.01,82.0223048932,130.04
2021-03-03 13:00:00,89.653,-17.452,91.3358238207,7.463,-1.952,7.7140568445,82.19,-15.5,83.638783468,130.5,78.51,-11.47,79.3434370317,7.463,-1.952,7.7140568445,78.51,-11.47,79.3434370317,130.66
2021-03-03 13:30:00,87.717,-18.686,89.6852199919,9.067,-2.066,9.2994002495,78.65,-16.62,80.3868577567,130.89,75.14,-12.55,76.1808512685,9.067,-2.066,9.2994002495,75.14,-12.55,76.1808512685,131.03
2021-03-03 14:00:00,86.655,-18.6745,88.6443792648,9.855,-2.0345,10.0628134858,76.8,-16.64,78.5819928482,130.85,73.37,-12.59,74.4423602527,9.855,-2.0345,10.0628134858,73.37,-12.59,74.4423602527,130.98
2021-03-03 14:30:00,85.83,-18.7625,87.8568170733,10.93,-1.9225,11.0977883495,74.9,-16.84,76.7697570662,130.94,71.56,-12.79,72.6940004402,10.93,-1.9225,11.0977883495,71.56,-12.79,72.6940004402,131.05
2021-03-03 15:00:00,84.7695,-18.7995,86.8290811336,9.5995,-1.8695,9.7798481839,75.17,-16.93,77.0529285621,130.68,71.81,-12.88,72.9559490378,9.5995,-1.8695,9.7798481839,71.81,-12.88,72.9559490378,130.76
2021-03-03 15:30:00,84.6995,-19.063,86.8182196849,8.7795,-1.823,8.9667691645,75.92,-17.24,77.8528355296,130.75,72.62,-13.14,73.799214088,8.7795,-1.823,8.9667691645,72.62,-13.14,73.799214088,130.8
2021-03-03 16:00:00,85.3445,-19.0215,87.4385563839,6.6145,-1.7915,6.8528156622,78.73,-17.23,80.5933359528,130.7,75.25,-13.13,76.386905946,6.6145,-1.7915,6.8528156622,75.25,-13.13,76.386905946,130.76
2021-03-03 16:30:00,82.182,-18.201,84.1733777687,4.522,-1.391,4.7311061075000005,77.66,-16.81,79.4584904211,130.6,74.18,-12.76,75.2694493138,4.522,-1.391,4.7311061075000005,74.18,-12.76,75.2694493138,130.66
2021-03-03 17:00:00,83.3865,-17.5825,85.2200251613,3.0265,-1.3025,3.2948760978,80.36,-16.28,81.9924874607,130.41,76.76,-12.25,77.7313328073,3.0265,-1.3025,3.2948760978,76.76,-12.25,77.7313328073,130.47
2021-03-03 17:30:00,83.655,-16.953,85.355510859,1.9649999999999999,-0.8230000000000001,2.1303882275,81.69,-16.13,83.2672384555,130.28,78.03,-12.1,78.9625917761,1.9649999999999999,-0.8230000000000001,2.1303882275,78.03,-12.1,78.9625917761,130.32
2021-03-03 18:00:00,85.2435,-16.427,86.8118691266,1.5835,-0.747,1.7508515785,83.66,-15.68,85.1167316102,130.09,79.9,-11.67,80.7477485754,1.5835,-0.747,1.7508515785,79.9,-11.67,80.7477485754,130.14
2021-03-03 18:30:00,87.515,-16.022,88.9695437158,1.865,-0.862,2.054572705,85.65,-15.16,86.9813089117,129.99,81.82,-11.17,82.5789398091,1.865,-0.862,2.054572705,81.82,-11.17,82.5789398091,130.04
2021-03-03 19:00:00,87.348,-16.5775,88.9071797452,1.518,-1.0575,1.8500352024,85.83,-15.52,87.2218969067,130.31,82.04,-11.45,82.8351622199,1.518,-1.0575,1.8500352024,82.04,-11.45,82.8351622199,130.36
2021-03-03 19:30:00,85.346,-17.7015,87.1623933715,0.856,-1.2315,1.4997760666,84.49,-16.47,86.0803171463,130.53,80.73,-12.39,81.6752410465,0.856,-1.2315,1.4997760666,80.73,-12.39,81.6752410465,130.59
2021-03-03 20:00:00,88.085,-18.2075,89.9470971252,0.535,-1.4875,1.5807850107,87.55,-16.72,89.1322663237,130.6,83.62,-12.61,84.5654568958,0.535,-1.4875,1.5807850107,83.62,-12.61,84.5654568958,130.66
2021-03-03 20:30:00,85.537,-19.6545,87.7660397833,0.687,-1.5145,1.6630331476,84.85,-18.14,86.7674022891,130.96,81.04,-13.98,82.2369868125,0.687,-1.5145,1.6630331476,81.04,-13.98,82.2369868125,131.02
2021-03-03 21:00:00,83.0045,-20.7765,85.5652381081,0.9045000000000001,-1.5365,1.7829617214,82.1,-19.24,84.324300175,131.35,78.44,-15.03,79.8669800356,0.9045000000000001,-1.5365,1.7829617214,78.44,-15.03,79.8669800356,131.41
2021-03-03 21:30:00,83.087,-21.071,85.7171896996,1.067,-1.561,1.8908225723,82.02,-19.51,84.308484152,131.35,78.37,-15.28,79.8456968158,1.067,-1.561,1.8908225723,78.37,-15.28,79.8456968158,131.41
2021-03-03 22:00:00,79.587,-22.0365,82.5814622131,1.067,-1.5465,1.8788696735000001,78.52,-20.49,81.1494331465,131.35,75.05,-16.23,76.784864394,1.067,-1.5465,1.8788696735000001,75.05,-16.23,76.784864394,131.41
2021-03-03 22:30:00,75.8065,-22.9735,79.2111554296,0.6465000000000001,-1.5235,1.6549968278,75.16,-21.45,78.1609115863,131.42,71.89,-17.13,73.9026995447,0.6465000000000001,-1.5235,1.6549968278,71.89,-17.13,73.9026995447,131.48
2021-03-03 23:00:00,73.078,-23.6675,76.8150027029,0.888,-1.5474999999999999,1.7841805542,72.19,-22.12,75.5029171622,131.71,69.05,-17.77,71.2998976156,0.888,-1.5474999999999999,1.7841805542,69.05,-17.77,71.2998976156,131.78
2021-03-03 23:30:00,69.8035,-24.3025,73.9130578349,0.6935,-1.5125000000000002,1.6639106046,69.11,-22.79,72.770709767,132.09,66.05,-18.45,68.578458717,0.6935,-1.5125000000000002,1.6639106046,66.05,-18.45,68.578458717,132.15
2021-03-04 00:00:00,68.2145,-24.6225,72.5223104741,0.6745,-1.5225,1.6652196552,67.54,-23.1,71.3811011403,132.24,64.58,-18.74,67.244062935,0.6745,-1.5225,1.6652196552,64.58,-18.74,67.244062935,132.31
2021-03-04 00:30:00,69.491,-24.647,73.7324466568,0.841,-1.517,1.7345229892,68.65,-23.13,72.4418345985,132.24,65.63,-18.76,68.2585855406,0.841,-1.517,1.7345229892,65.63,-18.76,68.2585855406,132.31
2021-03-04 01:00:00,73.0155,-23.614,76.7390659068,1.0355,-1.484,1.8095624471,71.98,-22.13,75.3050947812,131.96,68.8,-17.8,71.0653220636,1.0355,-1.484,1.8095624471,68.8,-17.8,71.0653220636,132.04
2021-03-04 01:30:00,73.65,-23.1515,77.2030728161,1.12,-1.4715,1.8492464006,72.53,-21.68,75.700880444,131.89,69.34,-17.38,71.4849634539,1.12,-1.4715,1.8492464006,69.34,-17.38,71.4849634539,131.98
2021-03-04 02:00:00,72.3805,-23.649,76.1459912356,1.1905000000000001,-1.449,1.8753376363,71.19,-22.2,74.5711479059,132.08,68.1,-17.86,70.4030510702,1.1905000000000001,-1.449,1.8753376363,68.1,-17.86,70.4030510702,132.17
2021-03-04 02:30:00,71.536,-23.8585,75.4097295994,1.416,-1.4285,2.0113846599,70.12,-22.43,73.6201011953,132.22,67.05,-18.07,69.4422594678,1.416,-1.4285,2.0113846599,67.05,-18.07,69.4422594678,132.32
2021-03-04 03:00:00,70.3055,-24.1175,74.3270955742,1.9755,-1.4075,2.425624971,68.33,-22.71,72.0050900979,132.3,65.33,-18.38,67.8662898647,1.9755,-1.4075,2.425624971,65.33,-18.38,67.8662898647,132.4
2021-03-04 03:30:00,69.0605,-23.836,73.0582476949,1.8005,-1.186,2.1560139726,67.26,-22.65,70.9713329451,132.24,64.3,-18.33,66.8616399739,1.8005,-1.186,2.1560139726,64.3,-18.33,66.8616399739,132.34
2021-03-04 04:00:00,67.8335,-24.0245,71.9622145469,1.6335000000000002,-0.9745,1.9020968692,66.2,-23.05,70.0980919854,132.44,63.28,-18.69,65.9823802238,1.6335000000000002,-0.9745,1.9020968692,63.28,-18.69,65.9823802238,132.54
2021-03-04 04:30:00,67.464,-24.0505,71.6227467098,1.434,-1.0205,1.7600500703000002,66.03,-23.03,69.9309788291,132.44,63.13,-18.69,65.8385373471,1.434,-1.0205,1.7600500703000002,63.13,-18.69,65.8385373471,132.54
2021-03-04 05:00:00,67.597,-23.908,71.7003966028,1.187,-1.298,1.7589124481,66.41,-22.61,70.1534047641,132.34,63.49,-18.29,66.0719622836,1.187,-1.298,1.7589124481,63.49,-18.29,66.0719622836,132.46
2021-03-04 05:30:00,68.466,-23.6745,72.4435994844,0.786,-1.4445000000000001,1.6444987838,67.68,-22.23,71.2373167659,132.31,64.74,-17.88,67.1636955505,0.786,-1.4445000000000001,1.6444987838,64.74,-17.88,67.1636955505,132.42
2021-03-04 06:00:00,69.6415,-23.6285,73.54076784,0.7215,-1.4285,1.6003669891999999,68.92,-22.2,72.4072261587,132.39,65.91,-17.86,68.2869511693,0.7215,-1.4285,1.6003669891999999,65.91,-17.86,68.2869511693,132.51
2021-03-04 06:30:00,73.8255,-22.2055,77.0927278055,0.9155000000000001,-1.3755,1.6523136808999999,72.91,-20.83,75.827152129,132.01,69.7,-16.58,71.6448630399,0.9155000000000001,-1.3755,1.6523136808999999,69.7,-16.58,71.6448630399,132.12
2021-03-04 07:00:00,76.3985,-21.317,79.3167402964,0.9485,-1.327,1.6311288269,75.45,-19.99,78.0532036498,131.82,72.1,-15.76,73.802354976,0.9485,-1.327,1.6311288269,72.1,-15.76,73.802354976,131.93
2021-03-04 07:30:00,78.7945,-19.7975,81.2435488916,0.8145,-1.1475,1.4071838899,77.98,-18.65,80.1791924379,131.45,74.5,-14.5,75.8979578118,0.8145,-1.1475,1.4071838899,74.5,-14.5,75.8979578118,131.55
2021-03-04 08:00:00,80.6505,-18.494,82.7437682623,1.2705,-1.094,1.6766055737999999,79.38,-17.4,81.2646565242,131.1,75.84,-13.32,77.0008311643,1.2705,-1.094,1.6766055737999999,75.84,-13.32,77.0008311643,131.2
2021-03-04 08:30:00,79.938,-17.8795,81.9131269349,2.618,-1.2095,2.8838887375,77.32,-16.67,79.0965947434,130.67,73.87,-12.65,74.9453093929,2.618,-1.2095,2.8838887375,73.87,-12.65,74.9453093929,130.78
2021-03-04 09:00:00,79.265,-17.3245,81.1361727299,4.425,-1.2745,4.6048860192,74.84,-16.05,76.5416755761,130.51,71.58,-12.04,72.5855219724,4.425,-1.2745,4.6048860192,71.58,-12.04,72.5855219724,130.62
2021-03-04 09:30:00,78.849,-17.8295,80.8396924243,6.399,-1.4195,6.5545542373,72.45,-16.41,74.285197718,130.92,69.27,-12.39,70.3693470198,6.399,-1.4195,6.5545542373,69.27,-12.39,70.3693470198,131.02
2021-03-04 10:00:00,79.7125,-17.7765,81.6705981887,8.5525,-1.5665,8.6947788068,71.16,-16.21,72.9829411575,130.97,68.02,-12.23,69.1107321622,8.5525,-1.5665,8.6947788068,68.02,-12.23,69.1107321622,131.07
2021-03-04 10:30:00,80.5475,-18.349,82.6110498496,12.0975,-1.909,12.2471950768,68.45,-16.44,70.3965631263,131.31,65.43,-12.43,66.6002237233,12.0975,-1.909,12.2471950768,65.43,-12.43,66.6002237233,131.39
2021-03-04 11:00:00,83.2745,-18.509,85.3066552577,14.8645,-2.219,15.02921559,68.41,-16.29,70.3227715609,131.21,65.4,-12.3,66.5466002137,14.8645,-2.219,15.02921559,65.4,-12.3,66.5466002137,131.29
2021-03-04 11:30:00,85.5295,-18.3335,87.4723533038,16.0795,-2.3135,16.2450793319,69.45,-16.02,71.2737181575,131.06,66.38,-12.03,67.4612874173,16.0795,-2.3135,16.2450793319,66.38,-12.03,67.4612874173,131.14
2021-03-04 12:00:00,87.423,-18.065,89.2699566148,16.613,-2.205,16.7586930875,70.81,-15.86,72.5644244792,131.03,67.68,-11.87,68.7130213278,16.613,-2.205,16.7586930875,67.68,-11.87,68.7130213278,131.1
2021-03-04 12:30:00,88.252,-17.5505,89.9801953446,15.602,-2.1605,15.7508782057,72.65,-15.39,74.262201691,130.82,69.5,-11.39,70.4271403651,15.602,-2.1605,15.7508782057,69.5,-11.39,70.4271403651,130.89
2021-03-04 13:00:00,87.6535,-17.716,89.4259063038,13.7135,-2.116,13.8757896442,73.94,-15.6,75.567741795,130.82,70.69,-11.59,71.6338202248,13.7135,-2.116,13.8757896442,70.69,-11.59,71.6338202248,130.89
2021-03-04 13:30:00,86.002,-18.1505,87.896442785,12.502,-2.1405,12.6839167551,73.5,-16.01,75.2234677478,131.04,70.24,-12.0,71.2576844979,12.502,-2.1405,12.6839167551,70.24,-12.0,71.2576844979,131.11
2021-03-04 14:00:00,86.543,-17.794,88.3533660083,12.213,-1.9340000000000002,12.3651819639,74.33,-15.86,76.0032137478,131.11,71.04,-11.85,72.0215530241,12.213,-1.9340000000000002,12.3651819639,71.04,-11.85,72.0215530241,131.17
2021-03-04 14:30:00,85.026,-17.968,86.9037956593,9.406,-1.608,9.5424577547,75.62,-16.36,77.3694642608,131.25,72.25,-12.32,73.2928707311,9.406,-1.608,9.5424577547,72.25,-12.32,73.2928707311,131.31
2021-03-04 15:00:00,83.7675,-17.636,85.6038699607,6.4075,-1.3860000000000001,6.5556885413,77.36,-16.25,79.0482896716,131.2,73.92,-12.22,74.9232594059,6.4075,-1.3860000000000001,6.5556885413,73.92,-12.22,74.9232594059,131.26
2021-03-04 15:30:00,83.304,-17.3415,85.0898586099,4.014,-1.2615,4.2075620316,79.29,-16.08,80.9040820973,131.2,75.74,-12.04,76.690998168,4.014,-1.2615,4.2075620316,75.74,-12.04,76.690998168,131.3
2021-03-04 16:00:00,83.364,-16.7285,85.0258737576,2.394,-1.2585,2.7046364358,80.97,-15.47,82.4345910404,131.13,77.42,-11.42,78.2577331642,2.394,-1.2585,2.7046364358,77.42,-11.42,78.2577331642,131.25
2021-03-04 16:30:00,84.7285,-16.0315,86.2318253576,1.7185000000000001,-1.1515,2.0686214008,83.01,-14.88,84.3331162711,130.88,79.32,-10.86,80.0599900075,1.7185000000000001,-1.1515,2.0686214008,79.32,-10.86,80.0599900075,131.04
2021-03-04 17:00:00,87.4115,-15.3075,88.7417032094,1.1115,-1.0975,1.5620302494,86.3,-14.21,87.4620723514,130.52,82.42,-10.23,83.0524490909,1.1115,-1.0975,1.5620302494,82.42,-10.23,83.0524490909,130.73
2021-03-04 17:30:00,85.9515,-15.4235,87.3243648961,0.9315,-1.0835,1.4288682584,85.02,-14.34,86.2208559456,130.42,81.2,-10.36,81.858228664,0.9315,-1.0835,1.4288682584,81.2,-10.36,81.858228664,130.65
2021-03-04 18:00:00,85.1015,-15.2935,86.4647699615,1.1315,-2.6635,2.8938770706,83.97,-12.63,84.9145323252,130.17,80.21,-8.77,80.6880226552,1.1315,-2.6635,2.8938770706,80.21,-8.77,80.6880226552,130.42
2021-03-04 18:30:00,87.07,-15.139,88.3763216082,1.63,-2.799,3.2390277862,85.44,-12.34,86.32652663,130.01,81.6,-8.48,82.0394441717,1.63,-2.799,3.2390277862,81.6,-8.48,82.0394441717,130.23
2021-03-04 19:00:00,86.1955,-15.814,87.6341646634,1.9455,-2.954,3.537101391,84.25,-12.86,85.2258300048,130.22,80.47,-8.97,80.9684000089,1.9455,-2.954,3.537101391,80.47,-8.97,80.9684000089,130.3
2021-03-04 19:30:00,82.9815,-16.985,84.701945475,1.5314999999999999,-2.995,3.3638545227,81.45,-13.99,82.642740758,130.73,77.85,-10.01,78.4909077537,1.5314999999999999,-2.995,3.3638545227,77.85,-10.01,78.4909077537,130.77
2021-03-04 20:00:00,87.0535,-17.497,88.7944641926,1.1535,-2.987,3.2019886399,85.9,-14.51,87.1168760918,130.73,82.07,-10.5,82.7389563628,1.1535,-2.987,3.2019886399,82.07,-10.5,82.7389563628,130.77
2021-03-04 20:30:00,86.3115,-18.483,88.2683200319,0.9915,-3.273,3.4198832217,85.32,-15.21,86.6651400507,130.83,81.49,-11.18,82.2533433971,0.9915,-3.273,3.4198832217,81.49,-11.18,82.2533433971,130.87
2021-03-04 21:00:00,84.159,-19.834,86.4645871846,0.909,-3.374,3.4943035071,83.25,-16.46,84.8616173544,131.21,79.54,-12.36,80.4946035458,0.909,-3.374,3.4943035071,79.54,-12.36,80.4946035458,131.24
2021-03-04 21:30:00,82.553,-21.1335,85.2151549388,0.873,-3.4535,3.5621329635,81.68,-17.68,83.5715549694,131.66,78.04,-13.52,79.2024747088,0.873,-3.4535,3.5621329635,78.04,-13.52,79.2024747088,131.69
2021-03-04 22:00:00,79.365,-22.195,82.410079784,0.605,-3.525,3.5765416256,78.76,-18.67,80.9426123868,132.09,75.28,-14.46,76.6561804423,0.605,-3.525,3.5765416256,75.28,-14.46,76.6561804423,132.12
2021-03-04 22:30:00,74.2145,-22.7965,77.6367981211,0.4545,-3.3965,3.4267743579,73.76,-19.4,76.2685885539,131.85,70.5,-15.19,72.1178625585,0.4545,-3.3965,3.4267743579,70.5,-15.19,72.1178625585,131.88
2021-03-04 23:00:00,70.0675,-23.0265,73.7541473986,0.7375,-3.3365,3.4170365084,69.33,-19.69,72.071804473,131.51,66.34,-15.46,68.1175983135,0.7375,-3.3365,3.4170365084,66.34,-15.46,68.1175983135,131.55
2021-03-04 23:30:00,66.268,-23.4945,70.3095964592,1.208,-3.4045,3.6124623527,65.06,-20.09,68.0912013406,131.92,62.28,-15.87,64.2701742646,1.208,-3.4045,3.6124623527,62.28,-15.87,64.2701742646,131.96
2021-03-05 00:00:00,64.7175,-23.611,68.8900147137,1.4975,-3.431,3.7435634428,63.22,-20.18,66.3626461196,131.86,60.44,-15.96,62.511720501,1.4975,-3.431,3.7435634428,60.44,-15.96,62.511720501,131.9
2021-03-05 00:30:00,67.011,-23.428,70.9883462619,1.391,-3.378,3.6531855962,65.62,-20.05,68.6147717332,131.75,62.72,-15.85,64.6917374941,1.391,-3.378,3.6531855962,62.72,-15.85,64.6917374941,131.79
2021-03-05 01:00:00,70.91,-22.488,74.3904445746,1.25,-3.348,3.573738099,69.66,-19.14,72.2416444996,131.42,66.57,-14.98,68.2346341677,1.25,-3.348,3.573738099,66.57,-14.98,68.2346341677,131.46
2021-03-05 01:30:00,71.153,-22.846,74.7307776288,1.593,-3.376,3.7329646395,69.56,-19.47,72.233472158,131.66,66.48,-15.27,68.2111669743,1.593,-3.376,3.7329646395,66.48,-15.27,68.2111669743,131.71
2021-03-05 02:00:00,69.846,-23.043,73.5489195366,1.6960000000000002,-3.363,3.7664552301,68.15,-19.68,70.9346523217,131.79,65.14,-15.48,66.9540887474,1.6960000000000002,-3.363,3.7664552301,65.14,-15.48,66.9540887474,131.83
2021-03-05 02:30:00,68.0875,-23.276,71.9560965607,1.4575,-3.436,3.7323454087,66.63,-19.84,69.5210939212,131.89,63.76,-15.6,65.6406703196,1.4575,-3.436,3.7323454087,63.76,-15.6,65.6406703196,131.93
2021-03-05 03:00:00,67.729,-23.616,71.7281876043,1.619,-3.456,3.8164246357,66.11,-20.16,69.1155387739,132.03,63.22,-15.93,65.196114148,1.619,-3.456,3.8164246357,63.22,-15.93,65.196114148,132.07
2021-03-05 03:30:00,65.1135,-23.7035,69.2937500392,1.4435,-3.5335,3.8169771417,63.67,-20.17,66.7884555893,132.25,60.92,-15.96,62.9759319105,1.4435,-3.5335,3.8169771417,60.92,-15.96,62.9759319105,132.3
2021-03-05 04:00:00,64.0795,-24.0485,68.4434998557,1.8094999999999999,-3.5885,4.0189081229,62.27,-20.46,65.5451333052,132.42,59.6,-16.25,61.7755817455,1.8094999999999999,-3.5885,4.0189081229,59.6,-16.25,61.7755817455,132.47
2021-03-05 04:30:00,62.759,-23.971,67.1811053943,1.949,-3.601,4.0946064524,60.81,-20.37,64.1310611171,132.42,58.19,-16.16,60.3922321164,1.949,-3.601,4.0946064524,58.19,-16.16,60.3922321164,132.47
2021-03-05 05:00:00,61.844,-23.371,66.1126612458,1.9140000000000001,-3.581,4.0604134026,59.93,-19.79,63.1129859855,132.39,57.34,-15.62,59.429453977,1.9140000000000001,-3.581,4.0604134026,57.34,-15.62,59.429453977,132.43
2021-03-05 05:30:00,63.318,-20.615,66.5893936675,1.748,-3.475,3.8898751907999998,61.57,-17.14,63.911223584,131.83,58.87,-13.11,60.3120966308,1.748,-3.475,3.8898751907999998,58.87,-13.11,60.3120966308,131.86
2021-03-05 06:00:00,64.9335,-19.6345,67.8371064573,1.8635000000000002,-3.4545,3.9250735662,63.07,-16.18,65.1123436838,131.54,60.35,-12.14,61.5589319271,1.8635000000000002,-3.4545,3.9250735662,60.35,-12.14,61.5589319271,131.57
2021-03-05 06:30:00,69.436,-17.8695,71.6985155094,1.496,-3.3695,3.6866714323,67.94,-14.5,69.4700914063,131.09,64.92,-10.58,65.7764608352,1.496,-3.3695,3.6866714323,64.92,-10.58,65.7764608352,131.13
2021-03-05 07:00:00,73.763,-16.5505,75.5969524468,1.633,-3.2605,3.6465804873,72.13,-13.29,73.3441272359,130.85,68.91,-9.43,69.5522321712,1.633,-3.2605,3.6465804873,68.91,-9.43,69.5522321712,130.89
2021-03-05 07:30:00,77.6025,-15.6425,79.1633489217,2.8125,-3.2125,4.2696970033,74.79,-12.43,75.815888836,130.55,71.43,-8.6,71.9458469962,2.8125,-3.2125,4.2696970033,71.43,-8.6,71.9458469962,130.59
2021-03-05 08:00:00,79.099,-15.363,80.5771280824,8.409,-3.493,9.1056207916,70.69,-11.87,71.6796554121,130.41,67.54,-8.08,68.0215995107,8.409,-3.493,9.1056207916,67.54,-8.08,68.0215995107,130.43
2021-03-05 08:30:00,80.769,-17.231,82.5865529127,17.749,-4.171,18.2325050939,63.02,-13.06,64.3590242313,130.41,60.28,-9.24,60.984063492,17.749,-4.171,18.2325050939,60.28,-9.24,60.984063492,130.43
2021-03-05 09:00:00,81.8515,-18.316,83.8757647253,27.9615,-5.216,28.4438418335,53.89,-13.1,55.4593734187,130.5,51.51,-9.36,52.3535070459,27.9615,-5.216,28.4438418335,51.51,-9.36,52.3535070459,130.51
2021-03-05 09:30:00,81.7975,-18.525,83.8689849184,37.8375,-6.385,38.3724462505,43.96,-12.14,45.6054952829,130.31,42.05,-8.49,42.8985151258,37.8375,-6.385,38.3724462505,42.05,-8.49,42.8985151258,130.31
2021-03-05 10:00:00,81.5245,-18.803,83.6647889452,47.3945,-7.6530000000000005,48.0084059228,34.13,-11.15,35.9051444782,130.15,32.69,-7.62,33.5663596477,47.3945,-7.6530000000000005,48.0084059228,32.69,-7.62,33.5663596477,130.13
2021-03-05 10:30:00,83.636,-18.9305,85.751643286,52.466,-8.3105,53.1201051039,31.17,-10.62,32.9295201909,130.2,29.84,-7.13,30.6800016297,52.466,-8.3105,53.1201051039,29.84,-7.13,30.6800016297,130.17
2021-03-05 11:00:00,82.6115,-19.4755,84.8761157953,52.9415,-8.4655,53.614057042,29.67,-11.01,31.6469429803,130.46,28.42,-7.5,29.3929651447,52.9415,-8.4655,53.614057042,28.42,-7.5,29.3929651447,130.42
2021-03-05 11:30:00,81.9795,-18.9595,84.1433363999,55.2195,-7.5895,55.738619381,26.76,-11.37,29.0753245898,130.54,25.67,-7.83,26.8376191194,55.2195,-7.5895,55.738619381,25.67,-7.83,26.8376191194,130.49
2021-03-05 12:00:00,80.6005,-19.318,82.8832053208,52.5005,-7.428,53.0233692276,28.1,-11.89,30.511999279,130.63,27.03,-8.29,28.2726900029,52.5005,-7.428,53.0233692276,27.03,-8.29,28.2726900029,130.58
2021-03-05 12:30:00,81.443,-19.53,83.7519143005,57.853,-8.29,58.4439364605,23.59,-11.24,26.1309337759,130.74,22.62,-7.74,23.9075720223,57.853,-8.29,58.4439364605,22.62,-7.74,23.9075720223,130.68
2021-03-05 13:00:00,79.0135,-19.943,81.49145005,52.4835,-8.463,53.1614535284,26.53,-11.48,28.9072880084,130.74,25.43,-7.96,26.6466977316,52.4835,-8.463,53.1614535284,25.43,-7.96,26.6466977316,130.68
2021-03-05 13:30:00,78.601,-20.4735,81.2236505166,49.131,-7.7035,49.7312685667,29.47,-12.77,32.1178112579,130.92,28.23,-9.15,29.6758386571,49.131,-7.7035,49.7312685667,28.23,-9.15,29.6758386571,130.85
2021-03-05 14:00:00,76.681,-20.137,79.2809846685,45.831,-7.017,46.3650606599,30.85,-13.12,33.523975003,130.92,29.55,-9.47,31.0303625503,45.831,-7.017,46.3650606599,29.55,-9.47,31.0303625503,130.85
2021-03-05 14:30:00,77.246,-20.457,79.9089066688,43.966,-6.1370000000000005,44.3922507314,33.28,-14.32,36.2301090255,131.08,31.95,-10.56,33.6499049033,43.966,-6.1370000000000005,44.3922507314,31.95,-10.56,33.6499049033,131.01
2021-03-05 15:00:00,79.1185,-20.246,81.6678489875,46.0985,-5.916,46.4765613858,33.02,-14.33,35.9954066514,131.22,31.63,-10.6,33.3589103539,46.0985,-5.916,46.4765613858,31.63,-10.6,33.3589103539,131.14
2021-03-05 15:30:00,78.6985,-20.2625,81.2651389496,39.8785,-4.5425,40.1363808595,38.82,-15.72,41.8821059642,131.36,37.14,-11.89,38.9968165367,39.8785,-4.5425,40.1363808595,37.14,-11.89,38.9968165367,131.27
2021-03-05 16:00:00,78.034,-20.266,80.622676165,30.194,-3.056,30.3482581378,47.84,-17.21,50.8414171714,131.54,45.75,-13.28,47.6384393111,30.194,-3.056,30.3482581378,45.75,-13.28,47.6384393111,131.45
2021-03-05 16:30:00,79.5955,-19.3085,81.9039791005,20.2755,-2.3685,20.4133704346,59.32,-16.94,61.6913770312,131.38,56.69,-12.95,58.1503104033,20.2755,-2.3685,20.4133704346,56.69,-12.95,58.1503104033,131.29
2021-03-05 17:00:00,81.1195,-17.9955,83.0915838127,14.8695,-2.0555,15.0108997232,66.25,-15.94,68.1406347197,131.19,63.29,-11.97,64.4119942247,14.8695,-2.0555,15.0108997232,63.29,-11.97,64.4119942247,131.09
2021-03-05 17:30:00,80.0645,-16.7155,81.7907824911,4.7745,-1.4555,4.9914256981000005,75.29,-15.26,76.8209066596,130.87,71.97,-11.26,72.8455111863,4.7745,-1.4555,4.9914256981000005,71.97,-11.26,72.8455111863,130.78
2021-03-05 18:00:00,80.818,-15.6215,82.3139136857,1.458,-0.8015,1.6637807097000001,79.36,-14.82,80.7319143833,130.45,75.81,-10.83,76.5796644025,1.458,-0.8015,1.6637807097000001,75.81,-10.83,76.5796644025,130.36
2021-03-05 18:30:00,83.934,-14.8765,85.2421644977,0.364,-0.5865,0.6902740398,83.57,-14.29,84.7829522958,130.35,79.8,-10.33,80.4658244225,0.364,-0.5865,0.6902740398,79.8,-10.33,80.4658244225,130.27
2021-03-05 19:00:00,85.4525,-14.7725,86.7199891173,0.3425,-0.7825000000000001,0.8541735772,85.11,-13.99,86.2521431618,130.57,81.29,-10.04,81.9076656974,0.3425,-0.7825000000000001,0.8541735772,81.29,-10.04,81.9076656974,130.5
2021-03-05 19:30:00,82.4555,-16.18,84.0279827215,0.42550000000000004,-0.81,0.9149591521,82.03,-15.37,83.4575209313,131.13,78.36,-11.33,79.1748602777,0.42550000000000004,-0.81,0.9149591521,78.36,-11.33,79.1748602777,131.08
2021-03-05 20:00:00,82.0215,-17.4725,83.8618788157,0.5015000000000001,-1.2325,1.3306233502,81.52,-16.24,83.1218864079,131.05,77.85,-12.18,78.7970488026,0.5015000000000001,-1.2325,1.3306233502,77.85,-12.18,78.7970488026,131.0
2021-03-05 20:30:00,81.395,-18.365,83.4411124686,0.735,-1.335,1.5239586609,80.66,-17.03,82.4381980638,131.05,77.06,-12.93,78.1372414409,0.735,-1.335,1.5239586609,77.06,-12.93,78.1372414409,131.04
2021-03-05 21:00:00,82.471,-19.1415,84.6632320624,1.021,-1.4415,1.7664549952000002,81.45,-17.7,83.3510197898,131.28,77.87,-13.51,79.0332651483,1.021,-1.4415,1.7664549952000002,77.87,-13.51,79.0332651483,131.24
2021-03-05 21:30:00,81.036,-19.719,83.4006730009,1.066,-1.419,1.7748005521999999,79.97,-18.3,82.0371312273,131.48,76.4,-14.13,77.6956684764,1.066,-1.419,1.7748005521999999,76.4,-14.13,77.6956684764,131.43
2021-03-05 22:00:00,78.916,-20.9405,81.6470427894,1.176,-1.4605000000000001,1.8751096635,77.74,-19.48,80.1434838274,131.93,74.27,-15.24,75.8174814934,1.176,-1.4605000000000001,1.8751096635,74.27,-15.24,75.8174814934,131.89
2021-03-05 22:30:00,76.65,-21.817,79.6944413934,1.37,-1.467,2.0072341667,75.28,-20.35,77.982054987,131.76,71.93,-16.09,73.7076183308,1.37,-1.467,2.0072341667,71.93,-16.09,73.7076183308,131.72
2021-03-05 23:00:00,73.9295,-22.1615,77.1796803084,1.2595,-1.3215,1.8255690894,72.67,-20.84,75.599169969,130.6,69.46,-16.62,71.4206972803,1.2595,-1.3215,1.8255690894,69.46,-16.62,71.4206972803,130.57
2021-03-05 23:30:00,70.3445,-22.8975,73.9773221095,1.1844999999999999,-1.3375,1.7866019422,69.16,-21.56,72.4426614641,130.9,66.1,-17.31,68.328955063,1.1844999999999999,-1.3375,1.7866019422,66.1,-17.31,68.328955063,130.88
2021-03-06 00:00:00,68.8665,-23.2595,72.6883702012,1.1265,-1.3195000000000001,1.7349589332000002,67.74,-21.94,71.2044324463,131.13,64.77,-17.65,67.1317763805,1.1265,-1.3195000000000001,1.7349589332000002,64.77,-17.65,67.1317763805,131.11
2021-03-06 00:30:00,70.021,-23.2115,73.7679752552,1.011,-1.2415,1.6010756541,69.01,-21.97,72.4227933734,131.01,66.02,-17.66,68.341173534,1.011,-1.2415,1.6010756541,66.02,-17.66,68.341173534,130.99
2021-03-06 01:00:00,73.7395,-22.258,77.0255309897,0.9895,-1.198,1.5538063747000002,72.75,-21.06,75.7369533319,130.7,69.52,-16.83,71.5281713732,0.9895,-1.198,1.5538063747000002,69.52,-16.83,71.5281713732,130.68
2021-03-06 01:30:00,74.012,-22.143,77.2534050576,0.872,-1.293,1.5595617974,73.14,-20.85,76.0538105554,130.77,69.88,-16.61,71.8269204407,0.872,-1.293,1.5595617974,69.88,-16.61,71.8269204407,130.74
2021-03-06 02:00:00,73.4905,-22.2345,76.780378877,0.9905,-1.3345,1.6619207261,72.5,-20.9,75.4523690814,130.8,69.28,-16.67,71.2573315526,0.9905,-1.3345,1.6619207261,69.28,-16.67,71.2573315526,130.79
2021-03-06 02:30:00,73.3605,-22.4805,76.7276732379,0.9005000000000001,-1.3105,1.5900661936,72.46,-21.17,75.4892078379,130.89,69.23,-16.91,71.2652860795,0.9005000000000001,-1.3105,1.5900661936,69.23,-16.91,71.2652860795,130.87
2021-03-06 03:00:00,72.702,-22.849,76.2079891153,0.802,-1.279,1.5096506218,71.9,-21.57,75.0658037991,130.98,68.7,-17.3,70.8447598627,0.802,-1.279,1.5096506218,68.7,-17.3,70.8447598627,130.96
2021-03-06 03:30:00,71.997,-22.988,75.5778813741,0.667,-1.268,1.4327292138,71.33,-21.72,74.5635789109,131.03,68.21,-17.42,70.3992933203,0.667,-1.268,1.4327292138,68.21,-17.42,70.3992933203,131.02
2021-03-06 04:00:00,71.3075,-23.267,75.0074186014,0.6375000000000001,-1.237,1.3916088711,70.67,-22.03,74.0241163406,131.14,67.58,-17.71,69.8620104205,0.6375000000000001,-1.237,1.3916088711,67.58,-17.71,69.8620104205,131.12
2021-03-06 04:30:00,70.618,-23.55,74.4412817192,0.658,-1.23,1.3949422927000001,69.96,-22.32,73.4342154585,131.33,66.85,-18.01,69.2335366712,0.658,-1.23,1.3949422927000001,66.85,-18.01,69.2335366712,131.31
2021-03-06 05:00:00,70.276,-23.9265,74.2374136016,0.676,-1.2465,1.4180050247,69.6,-22.68,73.2020655446,131.46,66.51,-18.36,68.9976064802,0.676,-1.2465,1.4180050247,66.51,-18.36,68.9976064802,131.44
2021-03-06 05:30:00,70.0215,-23.78,73.9492992681,0.7015,-1.27,1.4508625883000001,69.32,-22.51,72.8832113727,131.29,66.24,-18.2,68.6948149426,0.7015,-1.27,1.4508625883000001,66.24,-18.2,68.6948149426,131.27
2021-03-06 06:00:00,70.535,-23.7515,74.4266079924,0.655,-1.2815,1.4391897894,69.88,-22.47,73.4037826001,131.24,66.76,-18.16,69.185859827,0.655,-1.2815,1.4391897894,66.76,-18.16,69.185859827,131.22
2021-03-06 06:30:00,72.6555,-23.107,76.2414265951,0.5955,-1.2570000000000001,1.3909238836,72.06,-21.85,75.2998413013,131.24,68.85,-17.57,71.0565084985,0.5955,-1.2570000000000001,1.3909238836,68.85,-17.57,71.0565084985,131.22
2021-03-06 07:00:00,73.746,-22.4415,77.0849754378,0.506,-1.1915,1.2944915025000001,73.24,-21.25,76.260475346,131.5,70.05,-16.96,72.0738794571,0.506,-1.1915,1.2944915025000001,70.05,-16.96,72.0738794571,131.47
2021-03-06 07:30:00,74.2005,-22.2655,77.4691337921,0.9605,-1.1455,1.4949015018,73.24,-21.12,76.2243530638,131.82,70.02,-16.83,72.0142298438,0.9605,-1.1455,1.4949015018,70.02,-16.83,72.0142298438,131.79
2021-03-06 08:00:00,74.8485,-22.2585,78.0880194044,3.1185,-1.3085,3.3818951048,71.73,-20.95,74.726805097,131.78,68.55,-16.7,70.5548899794,3.1185,-1.3085,3.3818951048,68.55,-16.7,70.5548899794,131.75
2021-03-06 08:30:00,77.184,-21.462,80.1123417458,6.404,-1.3719999999999999,6.5493205754,70.78,-20.09,73.5759233717,131.61,67.66,-15.89,69.5008467574,6.404,-1.3719999999999999,6.5493205754,67.66,-15.89,69.5008467574,131.57
2021-03-06 09:00:00,79.3715,-21.63,82.2659827161,12.3115,-1.6600000000000001,12.4229075602,67.06,-19.97,69.9703115614,130.82,64.27,-15.84,66.1931907374,12.3115,-1.6600000000000001,12.4229075602,64.27,-15.84,66.1931907374,130.78
2021-03-06 09:30:00,82.067,-22.1985,85.0162683917,21.627,-2.4385,21.7640394056,60.44,-19.76,63.5881372585,130.61,58.08,-15.68,60.1593616987,21.627,-2.4385,21.7640394056,58.08,-15.68,60.1593616987,130.55
2021-03-06 10:00:00,82.939,-22.181,85.8537971321,24.769,-3.061,24.957425388,58.17,-19.12,61.2317180879,130.49,55.97,-15.08,57.9659149846,24.769,-3.061,24.957425388,55.97,-15.08,57.9659149846,130.43
2021-03-06 10:30:00,83.4555,-21.6915,86.2284271717,29.4455,-3.8515,29.6963216998,54.01,-17.84,56.8800993318,130.18,51.89,-13.91,53.7220643684,29.4455,-3.8515,29.6963216998,51.89,-13.91,53.7220643684,130.12
2021-03-06 11:00:00,82.78,-21.7745,85.5958950549,34.55,-4.4645,34.8372539137,48.23,-17.31,51.2422579518,130.32,46.32,-13.44,48.2304468153,34.55,-4.4645,34.8372539137,46.32,-13.44,48.2304468153,130.25
2021-03-06 11:30:00,85.149,-21.835,87.9040353226,50.149,-6.725,50.5979033755,35.0,-15.11,38.1223307262,132.73,33.73,-11.3,35.572502020499996,50.149,-6.725,50.5979033755,33.73,-11.3,35.572502020499996,132.65
2021-03-06 12:00:00,84.5565,-21.9755,87.3654639574,58.0565,-7.5155,58.5409252788,26.5,-14.46,30.1884348717,132.73,25.63,-10.71,27.7777068888,58.0565,-7.5155,58.5409252788,25.63,-10.71,27.7777068888,132.65
2021-03-06 12:30:00,84.283,-22.672,87.2791136126,59.143,-8.132,59.69944617,25.14,-14.54,29.041886991,132.34,24.31,-10.83,26.6132485804,59.143,-8.132,59.69944617,24.31,-10.83,26.6132485804,132.25
2021-03-06 13:00:00,80.889,-23.192,84.1480789145,53.019,-7.782,53.5870682628,27.87,-15.41,31.8465853743,132.04,27.02,-11.62,29.4126639392,53.019,-7.782,53.5870682628,27.02,-11.62,29.4126639392,131.95
2021-03-06 13:30:00,82.0375,-23.1465,85.2403183271,59.8275,-7.9165,60.3489911142,22.21,-15.23,26.9302246556,131.84,21.52,-11.53,24.4141618738,59.8275,-7.9165,60.3489911142,21.52,-11.53,24.4141618738,131.75
2021-03-06 14:00:00,81.487,-23.485500000000002,84.8038907082,57.677,-7.4655000000000005,58.1581466284,23.81,-16.02,28.6976741218,131.92,23.06,-12.27,26.1211887172,57.677,-7.4655000000000005,58.1581466284,23.06,-12.27,26.1211887172,131.83
2021-03-06 14:30:00,81.4045,-23.7905,84.8096722697,55.9245,-7.6505,56.4453704966,25.48,-16.14,30.1617307196,132.01,24.64,-12.36,27.5662692434,55.9245,-7.6505,56.4453704966,24.64,-12.36,27.5662692434,131.92
2021-03-06 15:00:00,80.8945,-24.3015,84.4658690389,51.4245,-6.5315,51.8376281527,29.47,-17.77,34.4129888269,132.42,28.45,-13.88,31.6552823396,51.4245,-6.5315,51.8376281527,28.45,-13.88,31.6552823396,132.33
2021-03-06 15:30:00,79.647,-24.561,83.3479893579,41.637,-5.241,41.9655555188,38.01,-19.32,42.6382750589,132.6,36.58,-15.31,39.6546655515,41.637,-5.241,41.9655555188,36.58,-15.31,39.6546655515,132.51
2021-03-06 16:00:00,80.296,-24.501,83.9508583458,34.846,-4.491,35.134211205,45.45,-20.01,49.6598691098,132.67,43.68,-15.93,46.4941641499,34.846,-4.491,35.134211205,43.68,-15.93,46.4941641499,132.57
2021-03-06 16:30:00,82.8685,-23.675,86.1840699738,26.7285,-3.555,26.9638783792,56.14,-20.12,59.6365156595,132.3,53.95,-15.95,56.258377154,26.7285,-3.555,26.9638783792,53.95,-15.95,56.258377154,132.2
2021-03-06 17:00:00,85.617,-22.087,88.4200557453,16.487,-2.3970000000000002,16.6603354708,69.13,-19.69,71.8794337763,131.84,66.24,-15.55,68.0407238351,16.487,-2.3970000000000002,16.6603354708,66.24,-15.55,68.0407238351,131.74
2021-03-06 17:30:00,84.008,-20.3915,86.4474252725,6.808,-1.5815000000000001,6.9892779491,77.2,-18.81,79.4585181085,131.27,73.92,-14.69,75.3655259386,6.808,-1.5815000000000001,6.9892779491,73.92,-14.69,75.3655259386,131.17
2021-03-06 18:00:00,84.2435,-19.033,86.3667898052,2.0335,-1.173,2.347562832,82.21,-17.86,84.1276631079,130.85,78.69,-13.78,79.8874489516,2.0335,-1.173,2.347562832,78.69,-13.78,79.8874489516,130.76
2021-03-06 18:30:00,87.081,-17.435,88.8092325493,0.321,-1.015,1.06454967,86.76,-16.42,88.3001359002,130.3,83.03,-12.4,83.9508242961,0.321,-1.015,1.06454967,83.03,-12.4,83.9508242961,130.2
2021-03-06 19:00:00,88.592,-17.244,90.2546286902,0.312,-1.204,1.2437684672,88.28,-16.04,89.7253587343,130.3,84.49,-12.02,85.3407317756,0.312,-1.204,1.2437684672,84.49,-12.02,85.3407317756,130.2
2021-03-06 19:30:00,86.8125,-18.4045,88.7419617571,0.3125,-1.2845,1.3219669058,86.5,-17.12,88.1779133343,130.77,82.79,-13.04,83.8106538574,0.3125,-1.2845,1.3219669058,82.79,-13.04,83.8106538574,130.68
2021-03-06 20:00:00,84.942,-19.836,87.2273481197,0.312,-1.376,1.4109287721000001,84.63,-18.46,86.6199082198,131.19,81.03,-14.3,82.282142048,0.312,-1.376,1.4109287721000001,81.03,-14.3,82.282142048,131.11
2021-03-06 20:30:00,83.005,-20.665,85.5387178417,0.315,-1.435,1.4691664303,82.69,-19.23,84.8965782585,131.3,79.22,-15.0,80.6275908111,0.315,-1.435,1.4691664303,79.22,-15.0,80.6275908111,131.23
2021-03-06 21:00:00,83.319,-21.516,86.0522749089,0.399,-1.456,1.5096810922000001,82.92,-20.06,85.311956958,131.46,79.38,-15.84,80.9449813145,0.399,-1.456,1.5096810922000001,79.38,-15.84,80.9449813145,131.4
2021-03-06 21:30:00,84.861,-22.1645,87.7077783395,0.361,-1.4245,1.4695309626,84.5,-20.74,87.0080318132,131.68,80.88,-16.46,82.537906443,0.361,-1.4245,1.4695309626,80.88,-16.46,82.537906443,131.63
2021-03-06 22:00:00,82.4205,-22.9335,85.5516466382,0.3005,-1.3935,1.4255323567,82.12,-21.54,84.897974063,131.07,78.62,-17.25,80.4901664801,0.3005,-1.3935,1.4255323567,78.62,-17.25,80.4901664801,131.05
2021-03-06 22:30:00,80.021,-23.6775,83.4504909947,0.291,-1.4375,1.4666585322,79.73,-22.24,82.7737307363,131.07,76.37,-17.92,78.4442687518,0.291,-1.4375,1.4666585322,76.37,-17.92,78.4442687518,131.05
2021-03-06 23:00:00,77.379,-24.3805,81.1290232978,0.299,-1.4605000000000001,1.4907921552,77.08,-22.92,80.4155009933,131.2,73.83,-18.59,76.1344665707,0.299,-1.4605000000000001,1.4907921552,73.83,-18.59,76.1344665707,131.17
2021-03-06 23:30:00,74.685,-25.2045,78.8233217091,0.305,-1.4045,1.43723528,74.38,-23.8,78.0949703886,131.42,71.27,-19.44,73.8737199551,0.305,-1.4045,1.43723528,71.27,-19.44,73.8737199551,131.4
2021-03-07 00:00:00,72.911,-25.748,77.3238218468,0.301,-1.348,1.3811969447,72.61,-24.4,76.6000789817,131.14,69.67,-19.97,72.4755807152,0.301,-1.348,1.3811969447,69.67,-19.97,72.4755807152,131.13
2021-03-07 00:30:00,74.1065,-25.5515,78.3878338424,0.3065,-1.4015,1.4346234698,73.8,-24.15,77.6509014758,130.97,70.7,-19.8,73.4202288201,0.3065,-1.4015,1.4346234698,70.7,-19.8,73.4202288201,130.96
2021-03-07 01:00:00,77.5795,-24.523,81.3631141811,0.2995,-1.383,1.4150580377,77.28,-23.14,80.6700564026,130.69,74.02,-18.82,76.3750797054,0.2995,-1.383,1.4150580377,74.02,-18.82,76.3750797054,130.69
