Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-07 01:30:00,77.7325,-24.635,81.5427788418,0.29250000000000004,-1.395,1.4253354867999999,77.44,-23.24,80.8520327512,130.89,74.18,-18.91,76.5523383052,0.29250000000000004,-1.395,1.4253354867999999,74.18,-18.91,76.5523383052,130.9
2021-03-07 02:00:00,76.6725,-24.85,80.5989749082,0.3025,-1.34,1.3737198586,76.37,-23.51,79.9068019633,131.01,73.16,-19.16,75.6273178157,0.3025,-1.34,1.3737198586,73.16,-19.16,75.6273178157,131.03
2021-03-07 02:30:00,75.5235,-25.106,79.5871238848,0.3035,-1.316,1.3505436868,75.22,-23.79,78.8924109151,131.01,72.07,-19.44,74.6458203786,0.3035,-1.316,1.3505436868,72.07,-19.44,74.6458203786,131.03
2021-03-07 03:00:00,74.899,-25.432,79.0989685457,0.289,-1.262,1.2946679111,74.61,-24.17,78.4272975436,131.01,71.5,-19.8,74.1909024072,0.289,-1.262,1.2946679111,71.5,-19.8,74.1909024072,131.03
2021-03-07 03:30:00,74.3785,-25.555,78.6461651147,0.2785,-1.235,1.266012342,74.1,-24.32,77.9889248548,131.18,71.09,-19.89,73.8200528312,0.2785,-1.235,1.266012342,71.09,-19.89,73.8200528312,131.21
2021-03-07 04:00:00,73.346,-25.5555,77.670581923,0.276,-1.2555,1.2854789963,73.07,-24.3,77.0046420679,130.41,70.03,-19.98,72.8244553704,0.276,-1.2555,1.2854789963,70.03,-19.98,72.8244553704,130.46
2021-03-07 04:30:00,72.9325,-25.759,77.3477578036,0.28250000000000003,-1.299,1.3293634755000001,72.65,-24.46,76.6571203477,130.45,69.65,-20.14,72.5033937137,0.28250000000000003,-1.299,1.3293634755000001,69.65,-20.14,72.5033937137,130.51
2021-03-07 05:00:00,72.4275,-25.5495,76.8018209843,0.28750000000000003,-1.2895,1.3211610424,72.14,-24.26,76.1099678097,130.29,69.15,-19.95,71.970306377,0.28750000000000003,-1.2895,1.3211610424,69.15,-19.95,71.970306377,130.35
2021-03-07 05:30:00,72.807,-25.3415,77.0911854316,0.277,-1.3315000000000001,1.3600078125000001,72.53,-24.01,76.4007918807,130.75,69.52,-19.68,72.251870564,0.277,-1.3315000000000001,1.3600078125000001,69.52,-19.68,72.251870564,130.81
2021-03-07 06:00:00,73.653,-24.541,77.6339171368,0.28300000000000003,-1.351,1.3803224261,73.37,-23.19,76.9475990529,131.3,70.32,-18.86,72.8052333284,0.28300000000000003,-1.351,1.3803224261,70.32,-18.86,72.8052333284,131.37
2021-03-07 06:30:00,75.6345,-23.896,79.319584002,0.29450000000000004,-1.3559999999999999,1.3876117072,75.34,-22.54,78.6394760918,131.38,72.21,-18.21,74.4707204208,0.29450000000000004,-1.3559999999999999,1.3876117072,72.21,-18.21,74.4707204208,131.45
2021-03-07 07:00:00,77.2665,-22.9555,80.6043857523,0.2765,-1.2555,1.2855864421,76.99,-21.7,79.9896874603,131.63,73.84,-17.37,75.8555370425,0.2765,-1.2555,1.2855864421,73.84,-17.37,75.8555370425,131.7
2021-03-07 07:30:00,78.778,-22.2745,81.8665171743,0.628,-1.1045,1.270552734,78.15,-21.17,80.9666066968,131.55,74.87,-16.91,76.7558792536,0.628,-1.1045,1.270552734,74.87,-16.91,76.7558792536,131.62
2021-03-07 08:00:00,79.5865,-22.2955,82.6504706732,2.1565,-1.2055,2.4705712902,77.43,-21.09,80.25081308,131.68,74.2,-16.83,76.0847481431,2.1565,-1.2055,2.4705712902,74.2,-16.83,76.0847481431,131.75
2021-03-07 08:30:00,82.1835,-21.8435,85.0368518026,4.0235,-1.3535,4.2450576557,78.16,-20.49,80.8011491255,131.52,74.88,-16.25,76.6229528275,4.0235,-1.3535,4.2450576557,74.88,-16.25,76.6229528275,131.59
2021-03-07 09:00:00,85.273,-21.069,87.8372773371,6.113,-1.449,6.2823856933,79.16,-19.62,81.5551960331,131.18,75.82,-15.44,77.3761332712,6.113,-1.449,6.2823856933,75.82,-15.44,77.3761332712,131.24
2021-03-07 09:30:00,88.145,-20.652,90.5320171486,8.685,-1.592,8.8297049215,79.46,-19.06,81.7139841153,131.09,76.1,-14.89,77.5430338586,8.685,-1.592,8.8297049215,76.1,-14.89,77.5430338586,131.14
2021-03-07 10:00:00,89.7275,-20.5525,92.0512330852,10.7475,-1.7525,10.8894450042,78.98,-18.8,81.1867008814,130.94,75.69,-14.63,77.0909398049,10.7475,-1.7525,10.8894450042,75.69,-14.63,77.0909398049,130.97
2021-03-07 10:30:00,90.8435,-20.223,93.0672403225,11.5635,-1.843,11.7094483751,79.28,-18.38,81.3826934919,130.79,76.0,-14.23,77.3207145596,11.5635,-1.843,11.7094483751,76.0,-14.23,77.3207145596,130.82
2021-03-07 11:00:00,91.807,-19.746,93.9064947967,11.717,-1.806,11.8553669281,80.09,-17.94,82.0746714888,130.79,76.7,-13.82,77.9351166035,11.717,-1.806,11.8553669281,76.7,-13.82,77.9351166035,130.77
2021-03-07 11:30:00,92.4425,-20.3755,94.6613796989,11.3425,-1.8555000000000001,11.4932670073,81.1,-18.52,83.1877418854,131.34,77.66,-14.37,78.9783039828,11.3425,-1.8555000000000001,11.4932670073,77.66,-14.37,78.9783039828,131.3
2021-03-07 12:00:00,93.44,-19.94,95.5439019509,10.89,-1.74,11.0281322081,82.55,-18.2,84.5324937524,131.27,79.05,-14.05,80.2888846603,10.89,-1.74,11.0281322081,79.05,-14.05,80.2888846603,131.22
2021-03-07 12:30:00,93.464,-19.4535,95.4670516893,10.314,-1.7934999999999999,10.4687744388,83.15,-17.66,85.0046945762,131.53,79.56,-13.52,80.7005824019,10.314,-1.7934999999999999,10.4687744388,79.56,-13.52,80.7005824019,131.47
2021-03-07 13:00:00,90.382,-19.7245,92.5092526413,10.192,-2.0145,10.3891806342,80.19,-17.71,82.1223489679,132.43,76.61,-13.53,77.7955847076,10.192,-2.0145,10.3891806342,76.61,-13.53,77.7955847076,132.38
2021-03-07 13:30:00,89.8575,-20.333,92.1292635119,12.2175,-2.063,12.3904509704,77.64,-18.27,79.7606575951,132.62,74.22,-14.06,75.5400026476,12.2175,-2.063,12.3904509704,74.22,-14.06,75.5400026476,132.56
2021-03-07 14:00:00,89.0545,-20.702,91.429080572,13.2145,-2.192,13.3950690274,75.84,-18.51,78.066162324,132.82,72.53,-14.26,73.9185260946,13.2145,-2.192,13.3950690274,72.53,-14.26,73.9185260946,132.77
2021-03-07 14:30:00,87.795,-21.163,90.3096594723,12.715,-1.913,12.8581022706,75.08,-19.25,77.5085085652,133.09,71.75,-15.01,73.3032236672,12.715,-1.913,12.8581022706,71.75,-15.01,73.3032236672,133.04
2021-03-07 15:00:00,86.536,-21.206,89.096429401,9.546,-1.776,9.7098039115,76.99,-19.43,79.4039356707,133.16,73.57,-15.15,75.1136964874,9.546,-1.776,9.7098039115,73.57,-15.15,75.1136964874,133.1
2021-03-07 15:30:00,84.831,-21.286,87.4608046899,7.241,-1.576,7.4105233958,77.59,-19.71,80.0543078166,133.16,74.13,-15.42,75.7167966834,7.241,-1.576,7.4105233958,74.13,-15.42,75.7167966834,133.1
2021-03-07 16:00:00,84.0235,-20.766,86.551576001,5.9035,-1.466,6.0828010201,78.12,-19.3,80.4687790388,133.11,74.65,-15.04,76.1500105056,5.9035,-1.466,6.0828010201,74.65,-15.04,76.1500105056,133.05
2021-03-07 16:30:00,83.274,-19.9455,85.6293293577,4.714,-1.4355,4.9277232319,78.56,-18.51,80.7111745671,132.96,75.07,-14.28,76.4161193728,4.714,-1.4355,4.9277232319,75.07,-14.28,76.4161193728,132.92
2021-03-07 17:00:00,83.8215,-19.0855,85.9668550809,4.0515,-1.3955,4.2850988903000005,79.77,-17.69,81.7079494297,132.48,76.22,-13.52,77.4098107477,4.0515,-1.3955,4.2850988903000005,76.22,-13.52,77.4098107477,132.44
2021-03-07 17:30:00,84.764,-18.3365,86.7246385305,3.184,-1.3065,3.4416272677,81.58,-17.03,83.3385703021,132.21,78.04,-12.84,79.0892356772,3.184,-1.3065,3.4416272677,78.04,-12.84,79.0892356772,132.16
2021-03-07 18:00:00,84.9145,-17.5585,86.7108599456,1.7045,-1.1285,2.0442192886,83.21,-16.43,84.8165608829,131.92,79.49,-12.31,80.437529798,1.7045,-1.1285,2.0442192886,79.49,-12.31,80.437529798,131.89
2021-03-07 18:30:00,86.508,-16.5105,88.0694650503,0.398,-1.0105,1.0860544415,86.11,-15.5,87.4938975015,131.3,82.24,-11.45,83.0332469557,0.398,-1.0105,1.0860544415,82.24,-11.45,83.0332469557,131.28
2021-03-07 19:00:00,88.0465,-16.472,89.5740640266,0.5565,-1.212,1.3336552216,87.49,-15.26,88.8108535034,131.48,83.58,-11.2,84.3270798735,0.5565,-1.212,1.3336552216,83.58,-11.2,84.3270798735,131.46
2021-03-07 19:30:00,86.7635,-17.539,88.5184808571,0.6435000000000001,-1.289,1.4406988755,86.12,-16.25,87.6396993377,131.6,82.28,-12.14,83.1707761176,0.6435000000000001,-1.289,1.4406988755,82.28,-12.14,83.1707761176,131.58
2021-03-07 20:00:00,84.523,-18.443,86.5117435843,0.513,-1.283,1.3817590239,84.01,-17.16,85.7446540608,131.56,80.26,-13.02,81.3092122702,0.513,-1.283,1.3817590239,80.26,-13.02,81.3092122702,131.58
2021-03-07 20:30:00,82.586,-19.3315,84.818360561,0.34600000000000003,-1.3215,1.3660447467,82.24,-18.01,84.1889404851,131.66,78.58,-13.83,79.7877515663,0.34600000000000003,-1.3215,1.3660447467,78.58,-13.83,79.7877515663,131.66
2021-03-07 21:00:00,80.5205,-20.506,83.0905948724,0.3905,-1.366,1.4207203279,80.13,-19.14,82.3842005484,132.04,76.64,-14.86,78.0673376003,0.3905,-1.366,1.4207203279,76.64,-14.86,78.0673376003,132.04
2021-03-07 21:30:00,83.607,-20.563,86.0985912661,0.357,-1.363,1.4089776435,83.25,-19.2,85.43537031,131.88,79.55,-14.93,80.9389115321,0.357,-1.363,1.4089776435,79.55,-14.93,80.9389115321,131.87
2021-03-07 22:00:00,80.983,-21.256,83.72612391,0.443,-1.326,1.3980432754,80.54,-19.93,82.9692503281,131.37,76.96,-15.66,78.5371071532,0.443,-1.326,1.3980432754,76.96,-15.66,78.5371071532,131.37
2021-03-07 22:30:00,78.053,-22.531,81.2398717995,0.553,-1.331,1.4413084333000001,77.5,-21.2,80.3473086046,131.05,74.09,-16.92,75.9974637735,0.553,-1.331,1.4413084333000001,74.09,-16.92,75.9974637735,131.05
2021-03-07 23:00:00,74.9615,-23.45,78.5438029526,0.6115,-1.33,1.4638416069,74.35,-22.12,77.5707219252,131.05,71.07,-17.82,73.2700300259,0.6115,-1.33,1.4638416069,71.07,-17.82,73.2700300259,131.05
2021-03-07 23:30:00,72.3705,-23.9635,76.2347598048,0.48050000000000004,-1.3135,1.3986287928,71.89,-22.65,75.3736996571,131.32,68.72,-18.31,71.1174697244,0.48050000000000004,-1.3135,1.3986287928,68.72,-18.31,71.1174697244,131.34
2021-03-08 00:00:00,70.388,-24.9025,74.6632777894,0.388,-1.3125,1.3686490602,70.0,-23.59,73.8680451887,131.73,66.93,-19.21,69.6322410956,0.388,-1.3125,1.3686490602,66.93,-19.21,69.6322410956,131.74
2021-03-08 00:30:00,71.8615,-24.443,75.9047787116,0.35150000000000003,-1.233,1.2821237265,71.51,-23.21,75.1823396816,130.44,68.43,-18.86,70.9814377144,0.35150000000000003,-1.233,1.2821237265,68.43,-18.86,70.9814377144,130.45
2021-03-08 01:00:00,75.6705,-23.2035,79.1481331587,0.3305,-1.2035,1.2480554875,75.34,-22.0,78.4864039181,130.02,72.02,-17.75,74.1750827435,0.3305,-1.2035,1.2480554875,72.02,-17.75,74.1750827435,130.04
2021-03-08 01:30:00,75.842,-23.074,79.2743239643,0.322,-1.194,1.2366567834,75.52,-21.88,78.6257260698,130.02,72.19,-17.63,74.311593981,0.322,-1.194,1.2366567834,72.19,-17.63,74.311593981,130.04
2021-03-08 02:00:00,75.2575,-23.1685,78.7430676219,0.3075,-1.2085,1.2470078187,74.95,-21.96,78.10085851,130.07,71.63,-17.7,73.7844624565,0.3075,-1.2085,1.2470078187,71.63,-17.7,73.7844624565,130.1
2021-03-08 02:30:00,74.731,-23.521,78.3451325993,0.291,-1.191,1.2260350729,74.44,-22.33,77.7170669802,130.21,71.15,-18.06,73.406308312,0.291,-1.191,1.2260350729,71.15,-18.06,73.406308312,130.25
2021-03-08 03:00:00,74.2705,-23.457,77.8866998868,0.29050000000000004,-1.177,1.2123197804,73.98,-22.28,77.2621433821,130.18,70.72,-18.02,72.9797149899,0.29050000000000004,-1.177,1.2123197804,70.72,-18.02,72.9797149899,130.25
2021-03-08 03:30:00,74.088,-23.9125,77.8513930527,0.278,-1.1825,1.2147387579,73.81,-22.73,77.230622165,130.37,70.55,-18.43,72.9175383567,0.278,-1.1825,1.2147387579,70.55,-18.43,72.9175383567,130.44
2021-03-08 04:00:00,73.034,-24.288,76.9666947452,0.274,-1.188,1.2191882545000001,72.76,-23.1,76.3388996515,130.5,69.66,-18.74,72.1366980115,0.274,-1.188,1.2191882545000001,69.66,-18.74,72.1366980115,130.58
2021-03-08 04:30:00,72.7255,-24.138,76.6266363235,0.2755,-1.178,1.2097868614,72.45,-22.96,76.0010795976,130.5,69.27,-18.65,71.7367088735,0.2755,-1.178,1.2097868614,69.27,-18.65,71.7367088735,130.58
2021-03-08 05:00:00,72.7815,-23.766,76.563499778,0.2715,-1.176,1.2069334074,72.51,-22.59,75.9474041689,130.32,69.33,-18.32,71.7096318496,0.2715,-1.176,1.2069334074,69.33,-18.32,71.7096318496,130.4
2021-03-08 05:30:00,73.3055,-23.493,76.9780317964,0.2655,-1.173,1.2026717133,73.04,-22.32,76.3742364937,130.11,69.82,-18.06,72.1179311961,0.2655,-1.173,1.2026717133,69.82,-18.06,72.1179311961,130.18
2021-03-08 06:00:00,73.9335,-22.9755,77.4211600436,0.2635,-1.1555,1.1851634908,73.67,-21.82,76.8334647143,129.96,70.41,-17.59,72.5739360928,0.2635,-1.1555,1.1851634908,70.41,-17.59,72.5739360928,130.04
2021-03-08 06:30:00,78.4545,-18.0405,80.5019764385,0.2645,-1.3205,1.3467295571,78.19,-16.72,79.9577044443,132.24,74.83,-12.67,75.895044634,0.2645,-1.3205,1.3467295571,74.83,-12.67,75.895044634,132.32
2021-03-08 07:00:00,81.941,-15.845,83.458921069,0.371,-1.195,1.2512657591,81.57,-14.65,82.8751313724,133.25,78.16,-10.27,78.8318368427,0.371,-1.195,1.2512657591,78.16,-10.27,78.8318368427,133.32
2021-03-08 07:30:00,86.132,-10.563,86.7772919202,2.882,-1.123,3.0930653081,83.25,-9.44,83.7835073269,132.66,77.3,-15.25,78.7899263866,2.882,-1.123,3.0930653081,77.3,-15.25,78.7899263866,132.73
2021-03-08 08:00:00,86.4585,-16.722,88.0607603093,8.2985,-1.3519999999999999,8.4079133113,78.16,-15.37,79.656904911,132.4,71.29,-19.51,73.9114618987,8.2985,-1.3519999999999999,8.4079133113,71.29,-19.51,73.9114618987,132.47
2021-03-08 08:30:00,89.0045,-18.0865,90.8235790007,18.8245,-2.1165,18.9431088394,70.18,-15.97,71.9741154861,132.07,63.9,-17.35,66.2135371355,18.8245,-2.1165,18.9431088394,63.9,-17.35,66.2135371355,132.14
2021-03-08 09:00:00,89.585,-18.774,91.5310619462,30.225,-3.384,30.4138468629,59.36,-15.39,61.3226034999,132.33,54.09,-16.88,56.6627081951,30.225,-3.384,30.4138468629,54.09,-16.88,56.6627081951,132.4
2021-03-08 09:30:00,86.3605,-18.6785,88.3573557917,28.6305,-3.8585000000000003,28.8893328497,57.73,-14.82,59.6018900707,132.36,52.59,-16.37,55.0788979556,28.6305,-3.8585000000000003,28.8893328497,52.59,-16.37,55.0788979556,132.44
2021-03-08 10:00:00,86.836,-18.772,88.8418757119,40.266,-5.052,40.5816887278,46.57,-13.72,48.5489783621,132.48,42.55,-15.4,45.2511049589,40.266,-5.052,40.5816887278,42.55,-15.4,45.2511049589,132.54
2021-03-08 10:30:00,85.91,-20.0645,88.2219488577,38.46,-5.5945,38.864765923,47.45,-14.47,49.6072918027,132.88,43.33,-16.1,46.224440505,38.46,-5.5945,38.864765923,43.33,-16.1,46.224440505,132.94
2021-03-08 11:00:00,85.785,-19.827,88.046443165,53.565,-7.557,54.0954478122,32.22,-12.27,34.4772577216,132.57,29.49,-14.2,32.7307210431,53.565,-7.557,54.0954478122,29.49,-14.2,32.7307210431,132.63
2021-03-08 11:30:00,84.542,-19.3345,86.7246946045,58.702,-8.8045,59.3586053092,25.84,-10.53,27.9031629032,132.39,23.69,-12.64,26.851176883,58.702,-8.8045,59.3586053092,23.69,-12.64,26.851176883,132.44
2021-03-08 12:00:00,84.163,-19.3475,86.3581862087,60.783,-9.2975,61.4899715015,23.38,-10.05,25.4485146914,132.31,21.44,-12.22,24.6779658805,60.783,-9.2975,61.4899715015,21.44,-12.22,24.6779658805,132.35
2021-03-08 12:30:00,83.8825,-19.1975,86.0512510804,62.3025,-9.6075,63.0389210131,21.58,-9.59,23.6149211305,132.1,19.81,-11.79,23.0529867913,62.3025,-9.6075,63.0389210131,19.81,-11.79,23.0529867913,132.12
2021-03-08 13:00:00,82.6155,-19.4695,84.8786325909,61.4755,-9.4295,62.1944737939,21.14,-10.04,23.4030168995,132.2,19.42,-12.21,22.9394965071,61.4755,-9.4295,62.1944737939,19.42,-12.21,22.9394965071,132.19
2021-03-08 13:30:00,79.7475,-19.888,82.1900012182,57.4775,-8.838,58.1530158311,22.27,-11.05,24.8607200218,132.4,20.48,-13.11,24.31671236,57.4775,-8.838,58.1530158311,20.48,-13.11,24.31671236,132.39
2021-03-08 14:00:00,80.744,-19.9305,83.1674116842,59.714,-8.7705,60.3546474288,21.03,-11.16,23.8076983348,132.61,19.35,-13.22,23.4348223804,59.714,-8.7705,60.3546474288,19.35,-13.22,23.4348223804,132.59
2021-03-08 14:30:00,78.6925,-23.9385,82.253032397,54.3825,-7.6985,54.9247049013,24.31,-16.24,29.2354869978,132.32,23.11,-11.37,25.755562506,54.3825,-7.6985,54.9247049013,23.11,-11.37,25.755562506,132.29
2021-03-08 15:00:00,77.7275,-23.6055,81.2328990404,49.0775,-6.8055,49.5471072465,28.65,-16.8,33.2123847382,132.45,27.39,-13.17,30.391791655,49.0775,-6.8055,49.5471072465,27.39,-13.17,30.391791655,132.42
2021-03-08 15:30:00,76.59,-23.289,80.0525178929,41.06,-5.809,41.4688808747,35.53,-17.48,39.5971122684,132.83,33.91,-13.75,36.5916739163,41.06,-5.809,41.4688808747,33.91,-13.75,36.5916739163,132.79
2021-03-08 16:00:00,77.98,-22.8585,81.2612541267,31.14,-4.4985,31.4632500268,46.84,-18.36,50.3097922874,132.83,44.69,-14.52,46.9896424758,31.14,-4.4985,31.4632500268,44.69,-14.52,46.9896424758,132.79
2021-03-08 16:30:00,80.325,-21.985,83.2793242648,25.535,-3.335,25.7518630394,54.79,-18.65,57.8771682099,132.79,52.25,-14.77,54.297471396,25.535,-3.335,25.7518630394,52.25,-14.77,54.297471396,132.72
2021-03-08 17:00:00,78.0975,-20.5085,80.7453904474,17.6875,-2.5885,17.8759052498,60.41,-17.92,63.0118599948,132.31,57.65,-14.07,59.3421216338,17.6875,-2.5885,17.8759052498,57.65,-14.07,59.3421216338,132.24
2021-03-08 17:30:00,79.7565,-18.566,81.8889226224,8.9265,-1.6560000000000001,9.078807094,70.83,-16.91,72.8205808821,131.65,67.54,-13.08,68.7948980666,8.9265,-1.6560000000000001,9.078807094,67.54,-13.08,68.7948980666,131.57
2021-03-08 18:00:00,81.4485,-17.2165,83.2482193473,3.0185,-0.9065000000000001,3.1516796316,78.43,-16.31,80.1079334398,131.08,74.87,-12.44,75.8964458983,3.0185,-0.9065000000000001,3.1516796316,74.87,-12.44,75.8964458983,131.02
2021-03-08 18:30:00,84.8185,-15.193,86.1684698208,0.7985,-0.723,1.0771867294,84.02,-14.47,85.2569135027,130.27,80.1,-10.74,80.816815082,0.7985,-0.723,1.0771867294,80.1,-10.74,80.816815082,130.22
2021-03-08 19:00:00,86.953,-14.895,88.219528643,0.683,-0.905,1.1338050979,86.27,-13.99,87.3969850739,130.12,82.24,-10.28,82.88000965250001,0.683,-0.905,1.1338050979,82.24,-10.28,82.88000965250001,130.09
2021-03-08 19:30:00,86.0735,-15.751,87.5028079735,0.6535000000000001,-1.321,1.4738057029,85.42,-14.43,86.6302562619,130.21,81.45,-10.7,82.149817407,0.6535000000000001,-1.321,1.4738057029,81.45,-10.7,82.149817407,130.2
2021-03-08 20:00:00,85.841,-17.156,87.5385950139,0.711,-1.396,1.5666323755,85.13,-15.76,86.5765239542,130.54,81.18,-11.95,82.0548286209,0.711,-1.396,1.5666323755,81.18,-11.95,82.0548286209,130.56
2021-03-08 20:30:00,82.957,-17.937,84.8740232227,0.747,-1.447,1.6284403581,82.21,-16.49,83.8475056278,130.89,78.39,-12.64,79.4025295567,0.747,-1.447,1.6284403581,78.39,-12.64,79.4025295567,130.93
2021-03-08 21:00:00,79.683,-18.721,81.8526501098,0.9430000000000001,-1.521,1.7896061019,78.74,-17.2,80.5966972028,131.08,75.08,-13.33,76.2541493953,0.9430000000000001,-1.521,1.7896061019,75.08,-13.33,76.2541493953,131.14
2021-03-08 21:30:00,78.194,-20.439,80.8211256851,1.224,-1.5590000000000002,1.9820840043,76.97,-18.88,79.251721117,131.91,73.44,-14.9,74.9362635845,1.224,-1.5590000000000002,1.9820840043,73.44,-14.9,74.9362635845,131.98
2021-03-08 22:00:00,75.339,-21.727,78.4093581787,1.009,-1.457,1.7722669099,74.33,-20.27,77.044284668,131.08,70.98,-16.22,72.8096751813,1.009,-1.457,1.7722669099,70.98,-16.22,72.8096751813,131.17
2021-03-08 22:30:00,72.3185,-22.302,75.6792220246,0.8685,-1.432,1.6747884195,71.45,-20.87,74.4356057274,130.77,68.15,-16.86,70.2045732129,0.8685,-1.432,1.6747884195,68.15,-16.86,70.2045732129,130.85
2021-03-08 23:00:00,68.2395,-22.966,72.0004619169,0.9795,-1.436,1.7382509169,67.26,-21.53,70.6218698421,130.58,64.14,-17.52,66.4897736498,0.9795,-1.436,1.7382509169,64.14,-17.52,66.4897736498,130.66
2021-03-08 23:30:00,66.561,-23.931,70.7323086149,1.341,-1.471,1.9905079754,65.22,-22.46,68.9789823062,130.73,62.23,-18.41,64.896078464,1.341,-1.471,1.9905079754,62.23,-18.41,64.896078464,130.82
2021-03-09 00:00:00,64.4665,-24.4155,68.9350873105,1.1665,-1.4255,1.8419480177,63.3,-22.99,67.3456019351,129.94,60.4,-18.94,63.2999494471,1.1665,-1.4255,1.8419480177,60.4,-18.94,63.2999494471,130.04
2021-03-09 00:30:00,64.9035,-23.9625,69.1857334896,0.9535,-1.3825,1.6794250504,63.95,-22.58,67.8193106718,129.77,61.01,-18.56,63.7706335236,0.9535,-1.3825,1.6794250504,61.01,-18.56,63.7706335236,129.85
2021-03-09 01:00:00,70.3805,-20.428,73.2851824331,1.1305,-1.568,1.9330427440000002,69.25,-18.86,71.7722934007,131.51,66.16,-14.21,67.668823693,1.1305,-1.568,1.9330427440000002,66.16,-14.21,67.668823693,131.6
2021-03-09 01:30:00,70.209,-19.3715,72.832401397,1.179,-1.6615,2.0373078437,69.03,-17.71,71.2655947846,132.4,66.02,-13.44,67.3741345028,1.179,-1.6615,2.0373078437,66.02,-13.44,67.3741345028,132.49
2021-03-09 02:00:00,68.324,-19.6995,71.1072378612,1.224,-1.6395,2.0460049487,67.1,-18.06,69.4879385217,132.61,64.29,-13.72,65.737679454,1.224,-1.6395,2.0460049487,64.29,-13.72,65.737679454,132.69
2021-03-09 02:30:00,67.776,-19.8575,70.6251122636,1.446,-1.6375000000000002,2.1845645447,66.33,-18.22,68.786897735,132.69,63.74,-13.98,65.2550994176,1.446,-1.6375000000000002,2.1845645447,63.74,-13.98,65.2550994176,132.77
2021-03-09 03:00:00,67.459,-19.836,70.3148887292,1.569,-1.546,2.2026976642,65.89,-18.29,68.3814024425,132.74,63.04,-13.99,64.5736920115,1.569,-1.546,2.2026976642,63.04,-13.99,64.5736920115,132.83
2021-03-09 03:30:00,66.3885,-19.9235,69.3136262542,1.3885,-1.5635,2.0910438781,65.0,-18.36,67.5432424451,132.78,62.18,-14.06,63.7497921565,1.3885,-1.5635,2.0910438781,62.18,-14.06,63.7497921565,132.87
2021-03-09 04:00:00,64.732,-20.183,67.8054961858,1.592,-1.553,2.2240218073999998,63.14,-18.63,65.8311210599,132.98,60.41,-14.32,62.084059951,1.592,-1.553,2.2240218073999998,60.41,-14.32,62.084059951,133.08
2021-03-09 04:30:00,64.7845,-20.0755,67.8237210753,1.5645,-1.5455,2.1991431286,63.22,-18.53,65.8796577101,132.95,60.5,-14.23,62.1509686167,1.5645,-1.5455,2.1991431286,60.5,-14.23,62.1509686167,133.08
2021-03-09 05:00:00,64.157,-19.843,67.1555306583,1.897,-1.553,2.4516153858,62.26,-18.29,64.890921553,132.92,59.57,-13.99,61.1907264216,1.897,-1.553,2.4516153858,59.57,-13.99,61.1907264216,133.02
2021-03-09 05:30:00,65.0155,-19.458,67.8647847138,1.8755000000000002,-1.488,2.3940852637,63.14,-17.97,65.6473952263,132.6,60.43,-13.7,61.9634965121,1.8755000000000002,-1.488,2.3940852637,60.43,-13.7,61.9634965121,132.7
2021-03-09 06:00:00,66.151,-19.1685,68.8722454495,2.011,-1.4585,2.484218841,64.14,-17.71,66.5400909227,132.41,61.48,-13.41,62.9254996007,2.011,-1.4585,2.484218841,61.48,-13.41,62.9254996007,132.51
2021-03-09 06:30:00,68.13,-17.9335,70.4507439439,2.35,-1.4135,2.742349768,65.78,-16.52,67.8227012143,132.08,62.95,-12.34,64.1480950614,2.35,-1.4135,2.742349768,62.95,-12.34,64.1480950614,132.2
2021-03-09 07:00:00,70.908,-16.0725,72.7067377913,2.188,-1.3525,2.572275306,68.72,-14.72,70.2788503036,132.24,65.74,-10.58,66.5859144264,2.188,-1.3525,2.572275306,65.74,-10.58,66.5859144264,132.35
2021-03-09 07:30:00,73.142,-14.93,74.6502315067,3.502,-1.4,3.7714723915,69.64,-13.53,70.9421630626,132.95,66.64,-9.44,67.3052984541,3.502,-1.4,3.7714723915,66.64,-9.44,67.3052984541,133.06
2021-03-09 08:00:00,75.056,-14.321,76.4100397657,7.676,-1.591,7.8391489972,67.38,-12.73,68.5719862626,132.68,64.44,-8.71,65.0259771168,7.676,-1.591,7.8391489972,64.44,-8.71,65.0259771168,132.79
2021-03-09 08:30:00,79.088,-14.600999999999999,80.4245046301,14.788,-2.451,14.9897413253,64.3,-12.15,65.4378521958,132.68,61.52,-8.17,62.0601264904,14.788,-2.451,14.9897413253,61.52,-8.17,62.0601264904,132.79
2021-03-09 09:00:00,78.0045,-14.447,79.3310647177,16.3645,-2.787,16.6001273866,61.64,-11.66,62.7331268151,132.56,58.96,-7.72,59.4632659715,16.3645,-2.787,16.6001273866,58.96,-7.72,59.4632659715,132.66
2021-03-09 09:30:00,80.764,-15.475,82.2332008437,29.474,-4.735,29.8519162032,51.29,-10.74,52.4024016625,132.65,49.11,-6.87,49.5881941595,29.474,-4.735,29.8519162032,49.11,-6.87,49.5881941595,132.74
2021-03-09 10:00:00,79.7175,-15.562,81.2222608048,27.8375,-4.902,28.2658099168,51.88,-10.66,52.9638555998,132.81,49.69,-6.79,50.1517716537,27.8375,-4.902,28.2658099168,49.69,-6.79,50.1517716537,132.89
2021-03-09 10:30:00,77.1825,-15.7855,78.780202567,27.4525,-4.9155,27.8890999586,49.73,-10.87,50.9041236051,133.0,47.59,-7.03,48.1064340811,27.4525,-4.9155,27.8890999586,47.59,-7.03,48.1064340811,133.06
2021-03-09 11:00:00,76.66,-15.6105,78.2332621731,28.98,-5.1505,29.4341307031,47.68,-10.46,48.8138709795,132.92,45.63,-6.64,46.11058989,28.98,-5.1505,29.4341307031,45.63,-6.64,46.11058989,132.98
2021-03-09 11:30:00,74.973,-15.115,76.4814615054,26.893,-4.775,27.3136243293,48.08,-10.34,49.1792842567,133.16,46.04,-6.52,46.4993763399,26.893,-4.775,27.3136243293,46.04,-6.52,46.4993763399,133.22
2021-03-09 12:00:00,73.4585,-14.9685,74.9680412876,26.7885,-4.5985,27.1803225606,46.67,-10.37,47.8082189587,133.55,44.82,-6.55,45.2960804044,26.7885,-4.5985,27.1803225606,44.82,-6.55,45.2960804044,133.6
2021-03-09 12:30:00,75.7985,-14.2635,77.1288534499,21.6985,-4.0035,22.0647436989,54.1,-10.26,55.064304227,132.94,51.76,-6.42,52.1566294923,21.6985,-4.0035,22.0647436989,51.76,-6.42,52.1566294923,133.01
2021-03-09 13:00:00,76.628,-14.416,77.9722478835,24.148,-4.066,24.4879206957,52.48,-10.35,53.4908674448,132.98,50.21,-6.5,50.6289847814,24.148,-4.066,24.4879206957,50.21,-6.5,50.6289847814,133.04
2021-03-09 13:30:00,76.139,-14.589,77.5241010396,22.329,-3.859,22.6600115181,53.81,-10.73,54.8693812613,133.11,51.59,-6.8100000000000005,52.0375268436,22.329,-3.859,22.6600115181,51.59,-6.8100000000000005,52.0375268436,133.18
2021-03-09 14:00:00,75.2915,-14.959,76.7631529658,23.4915,-4.009,23.8311278216,51.8,-10.95,52.9447117284,133.24,49.59,-7.05,50.0886274517,23.4915,-4.009,23.8311278216,49.59,-7.05,50.0886274517,133.3
2021-03-09 14:30:00,73.3905,-14.8195,74.87177753,23.360500000000002,-3.9895,23.6987145326,50.03,-10.83,51.1887663458,133.11,47.89,-6.96,48.393116246,23.360500000000002,-3.9895,23.6987145326,47.89,-6.96,48.393116246,133.18
2021-03-09 15:00:00,72.329,-15.0025,73.8685267705,19.619,-3.7025,19.9653115991,52.71,-11.3,53.9076441704,133.11,50.48,-7.4,51.0195099937,19.619,-3.7025,19.9653115991,50.48,-7.4,51.0195099937,133.18
2021-03-09 15:30:00,73.2425,-14.5625,74.6761689731,16.7425,-3.4425,17.0927502907,56.5,-11.12,57.5838901083,133.01,54.09,-7.21,54.5684176058,16.7425,-3.4425,17.0927502907,54.09,-7.21,54.5684176058,133.07
2021-03-09 16:00:00,73.6425,-13.7035,74.9066333411,14.9925,-3.2035,15.3309317558,58.65,-10.5,59.5824848424,132.7,56.12,-6.62,56.5091036914,14.9925,-3.2035,15.3309317558,56.12,-6.62,56.5091036914,132.77
2021-03-09 16:30:00,74.241,-12.798,75.3360132009,12.761,-2.948,13.0970922345,61.48,-9.85,62.2640578504,132.5,58.84,-5.99,59.1441095968,12.761,-2.948,13.0970922345,58.84,-5.99,59.1441095968,132.56
2021-03-09 17:00:00,74.7945,-11.5675,75.6837121612,10.3545,-2.7475,10.712815993,64.44,-8.82,65.0408025781,132.02,61.66,-5.01,61.8632015014,10.3545,-2.7475,10.712815993,61.66,-5.01,61.8632015014,132.09
2021-03-09 17:30:00,75.502,-10.486,76.2266895516,9.332,-2.636,9.6971500968,66.17,-7.85,66.6340108353,131.52,63.4,-4.05,63.529225558,9.332,-2.636,9.6971500968,63.4,-4.05,63.529225558,131.59
2021-03-09 18:00:00,79.309,-9.9825,79.9347720786,8.349,-2.5025,8.7159799937,70.96,-7.48,71.3531498954,131.05,67.87,-3.74,67.9729688921,8.349,-2.5025,8.7159799937,67.87,-3.74,67.9729688921,131.13
2021-03-09 18:30:00,79.946,-11.0455,80.7054272416,8.576,-2.6455,8.9747671975,71.37,-8.4,71.8626251956,131.34,68.28,-4.61,68.4354476861,8.576,-2.6455,8.9747671975,68.28,-4.61,68.4354476861,131.42
2021-03-09 19:00:00,79.5515,-11.4895,80.3769230719,8.5315,-2.8095,8.9821925219,71.02,-8.68,71.5484646935,131.34,67.93,-4.88,68.1050607518,8.5315,-2.8095,8.9821925219,67.93,-4.88,68.1050607518,131.42
2021-03-09 19:30:00,75.327,-12.298,76.3242932034,8.537,-2.818,8.9900774746,66.79,-9.48,67.4594285478,131.77,63.89,-5.64,64.1384572624,8.537,-2.818,8.9900774746,63.89,-5.64,64.1384572624,131.87
2021-03-09 20:00:00,71.651,-13.332,72.8807795307,8.701,-2.882,9.1658782994,62.95,-10.45,63.8114801584,132.05,60.23,-6.59,60.5894462757,8.701,-2.882,9.1658782994,60.23,-6.59,60.5894462757,132.15
2021-03-09 20:30:00,66.8385,-14.2315,68.3368178547,9.0085,-2.9615,9.482803093,57.83,-11.27,58.9179242676,132.23,55.37,-7.38,55.8596571776,9.0085,-2.9615,9.482803093,55.37,-7.38,55.8596571776,132.34
2021-03-09 21:00:00,63.9125,-14.3965,65.5138677571,9.1325,-2.9765,9.6053166788,54.78,-11.42,55.9577054569,131.98,52.48,-7.53,53.0174622177,9.1325,-2.9765,9.6053166788,52.48,-7.53,53.0174622177,132.09
2021-03-09 21:30:00,63.2245,-15.542,65.1067674228,9.4445,-3.062,9.9284653522,53.78,-12.48,55.2090463602,132.96,51.56,-8.49,52.254317525,9.4445,-3.062,9.9284653522,51.56,-8.49,52.254317525,133.08
2021-03-09 22:00:00,56.4015,-16.4565,58.7532602883,9.5215,-3.0265,9.9909291109,46.88,-13.43,48.765759504,133.16,44.92,-9.44,45.9011982414,9.5215,-3.0265,9.9909291109,44.92,-9.44,45.9011982414,133.29
2021-03-09 22:30:00,54.2415,-15.4695,56.4043061521,9.4815,-3.0395,9.9567767124,44.76,-12.43,46.4538749729,132.05,42.85,-8.03,43.5959103587,9.4815,-3.0395,9.9567767124,42.85,-8.03,43.5959103587,132.25
2021-03-09 23:00:00,49.5535,-15.751,51.9965706874,9.4835,-3.061,9.9652643342,40.07,-12.69,42.0314287171,133.3,38.34,-8.25,39.2175738668,9.4835,-3.061,9.9652643342,38.34,-8.25,39.2175738668,133.6
2021-03-09 23:30:00,41.835,-18.7565,45.8472847315,9.605,-2.9265,10.0409375683,32.23,-15.83,35.9076844143,132.09,30.91,-11.97,33.1467796324,9.605,-2.9265,10.0409375683,30.91,-11.97,33.1467796324,132.42
2021-03-10 00:00:00,39.5475,-19.1105,43.9228410568,9.6875,-2.8705,10.103832268,29.86,-16.24,33.9905457444,131.07,28.71,-12.42,31.2813123126,9.6875,-2.8705,10.103832268,28.71,-12.42,31.2813123126,131.38
2021-03-10 00:30:00,41.068,-18.747,45.1445526393,9.728,-2.887,10.1473520191,31.34,-15.86,35.1245669012,131.02,30.1,-12.03,32.4149795619,9.728,-2.887,10.1473520191,30.1,-12.03,32.4149795619,131.32
2021-03-10 01:00:00,44.9745,-18.1395,48.494815295,9.7745,-2.8795,10.1898170003,35.2,-15.26,38.3654479969,130.42,33.82,-11.44,35.7024649009,9.7745,-2.8795,10.1898170003,33.82,-11.44,35.7024649009,130.75
2021-03-10 01:30:00,45.793,-17.8255,49.1400783399,9.763,-2.9055,10.1861719625,36.03,-14.92,38.9970165526,130.42,34.54,-11.13,36.2889583758,9.763,-2.9055,10.1861719625,34.54,-11.13,36.2889583758,130.75
2021-03-10 02:00:00,43.699,-18.3965,47.4134349446,9.799,-2.9265,10.2266711715,33.9,-15.47,37.2629963905,131.45,32.51,-11.63,34.5276266199,9.799,-2.9265,10.2266711715,32.51,-11.63,34.5276266199,131.79
2021-03-10 02:30:00,43.5055,-17.9725,47.0716399385,9.7855,-2.9325,10.215457234,33.72,-15.04,36.9220801147,131.73,32.31,-11.2,34.1961415952,9.7855,-2.9325,10.215457234,32.31,-11.2,34.1961415952,132.01
2021-03-10 03:00:00,43.153,-17.03,46.3918345078,9.763,-2.92,10.1903174141,33.39,-14.11,36.2489199839,131.73,32.01,-10.32,33.6324619973,9.763,-2.92,10.1903174141,32.01,-10.32,33.6324619973,132.09
2021-03-10 03:30:00,43.2405,-17.4055,46.6121472419,9.7405,-2.9355,10.1732246854,33.5,-14.47,36.4915181926,131.92,32.12,-10.66,33.8427244766,9.7405,-2.9355,10.1732246854,32.12,-10.66,33.8427244766,132.27
2021-03-10 04:00:00,41.8145,-17.5905,45.3638413332,9.7845,-2.9205,10.2110606942,32.03,-14.67,35.2296721529,131.71,30.74,-10.85,32.5986211365,9.7845,-2.9205,10.2110606942,30.74,-10.85,32.5986211365,132.03
2021-03-10 04:30:00,41.3615,-17.6125,44.9552426142,9.6715,-2.9225000000000003,10.1034112309,31.69,-14.69,34.929245626,132.03,30.46,-10.85,32.3347197297,9.6715,-2.9225000000000003,10.1034112309,30.46,-10.85,32.3347197297,132.32
2021-03-10 05:00:00,40.9115,-17.6235,44.5459154637,9.711500000000001,-2.9535,10.1506844351,31.2,-14.67,34.4767878434,132.26,30.04,-10.8,31.9224309851,9.711500000000001,-2.9535,10.1506844351,30.04,-10.8,31.9224309851,132.54
2021-03-10 05:30:00,40.871,-17.0185,44.2726550282,9.641,-2.4585,9.9495277903,31.23,-14.56,34.4573141728,132.34,29.99,-10.74,31.8551047714,9.641,-2.4585,9.9495277903,29.99,-10.74,31.8551047714,132.58
2021-03-10 06:00:00,41.1675,-16.068,44.1921223777,9.6575,-2.308,9.9294597159,31.51,-13.76,34.3833927936,132.19,30.3,-9.98,31.9012601632,9.6575,-2.308,9.9294597159,30.3,-9.98,31.9012601632,132.46
2021-03-10 06:30:00,44.3775,-14.394,46.6535072878,9.5075,-2.2439999999999998,9.7687303295,34.87,-12.15,36.9261343766,131.02,33.54,-8.46,34.5905073684,9.5075,-2.2439999999999998,9.7687303295,33.54,-8.46,34.5905073684,131.28
2021-03-10 07:00:00,48.3365,-13.367,50.1507120712,9.4565,-2.187,9.7060991778,38.88,-11.18,40.4554915926,130.51,37.33,-7.5600000000000005,38.0878261391,9.4565,-2.187,9.7060991778,37.33,-7.5600000000000005,38.0878261391,130.77
2021-03-10 07:30:00,52.3345,-12.138,53.7236533963,9.4445,-2.088,9.6725552079,42.89,-10.05,44.0517264134,130.19,41.04,-6.49,41.549990373,9.4445,-2.088,9.6725552079,41.04,-6.49,41.549990373,130.43
2021-03-10 08:00:00,54.317,-12.001,55.6269762795,9.327,-2.061,9.5519971734,44.99,-9.94,46.0749791101,130.1,42.96,-6.37,43.4296960616,9.327,-2.061,9.5519971734,42.96,-6.37,43.4296960616,130.3
2021-03-10 08:30:00,58.312,-11.4165,59.4190694664,10.082,-2.1065,10.2997119499,48.23,-9.31,49.1203521974,130.69,46.08,-5.69,46.4299741546,10.082,-2.1065,10.2997119499,46.08,-5.69,46.4299741546,130.81
2021-03-10 09:00:00,59.7055,-11.3885,60.7819435565,11.3055,-1.5985,11.4179478235,48.4,-9.79,49.3801994731,131.13,46.23,-6.15,46.6372747917,11.3055,-1.5985,11.4179478235,46.23,-6.15,46.6372747917,131.03
2021-03-10 09:30:00,60.457,-11.287,61.5015871177,11.377,-1.367,11.4588314413,49.08,-9.92,50.0724754731,131.05,46.81,-6.31,47.2333801458,11.377,-1.367,11.4588314413,46.81,-6.31,47.2333801458,130.85
2021-03-10 10:00:00,60.5575,-11.993500000000001,61.7337415722,14.4875,-1.6635,14.5826914011,46.07,-10.33,47.2139153217,131.08,43.91,-6.72,44.4212392893,14.4875,-1.6635,14.5826914011,43.91,-6.72,44.4212392893,130.62
2021-03-10 10:30:00,60.019,-11.8235,61.1725061874,13.449,-1.5635,13.5395765536,46.57,-10.26,47.6868168365,131.14,44.35,-6.68,44.8502497206,13.449,-1.5635,13.5395765536,44.35,-6.68,44.8502497206,130.8
2021-03-10 11:00:00,60.4785,-11.312,61.5273134977,14.7185,-1.6019999999999999,14.8054262434,45.76,-9.71,46.7788595415,130.89,43.61,-6.18,44.0457092121,14.7185,-1.6019999999999999,14.8054262434,43.61,-6.18,44.0457092121,130.59
2021-03-10 11:30:00,62.6655,-11.8105,63.7687446991,16.1655,-1.7705000000000002,16.2621665377,46.5,-10.04,47.5715419132,131.03,44.41,-6.44,44.8745105823,16.1655,-1.7705000000000002,16.2621665377,44.41,-6.44,44.8745105823,130.75
2021-03-10 12:00:00,63.815,-11.805,64.8977060457,13.445,-1.595,13.5392780457,50.37,-10.21,51.3943673957,130.9,48.08,-6.59,48.5295219428,13.445,-1.595,13.5392780457,48.08,-6.59,48.5295219428,130.75
2021-03-10 12:30:00,65.6295,-12.167,66.7477876731,16.1995,-1.8170000000000002,16.3010824564,49.43,-10.35,50.5019544176,130.98,47.18,-6.73,47.6575838666,16.1995,-1.8170000000000002,16.3010824564,47.18,-6.73,47.6575838666,130.75
2021-03-10 13:00:00,65.3795,-12.071,66.4844948935,16.4795,-1.8010000000000002,16.5776210974,48.9,-10.27,49.9668179895,130.66,46.68,-6.67,47.1541228314,16.4795,-1.8010000000000002,16.5776210974,46.68,-6.67,47.1541228314,130.41
2021-03-10 13:30:00,64.7685,-11.977,65.8665857719,15.7885,-1.637,15.8731377254,48.98,-10.34,50.0595245683,130.81,46.76,-6.72,47.2404064335,15.7885,-1.637,15.8731377254,46.76,-6.72,47.2404064335,130.47
2021-03-10 14:00:00,63.908500000000004,-12.05,65.034597502,15.8085,-1.58,15.88726132,48.1,-10.47,49.2263232428,131.1,45.94,-6.85,46.4478858507,15.8085,-1.58,15.88726132,45.94,-6.85,46.4478858507,130.73
2021-03-10 14:30:00,62.782,-11.9365,63.9066471993,13.932,-1.7765,14.0448060239,48.85,-10.16,49.8953715288,131.22,46.62,-6.52,47.073716658,13.932,-1.7765,14.0448060239,46.62,-6.52,47.073716658,130.92
2021-03-10 15:00:00,62.619,-11.706,63.7037643864,12.749,-1.6960000000000002,12.8613147462,49.87,-10.01,50.8646930591,131.84,47.6,-6.38,48.0256639725,12.749,-1.6960000000000002,12.8613147462,47.6,-6.38,48.0256639725,131.65
2021-03-10 15:30:00,62.967,-12.0035,64.1009134198,13.537,-1.6635,13.6388269749,49.43,-10.34,50.4999059405,131.91,47.19,-6.69,47.6618526707,13.537,-1.6635,13.6388269749,47.19,-6.69,47.6618526707,131.52
2021-03-10 16:00:00,63.439,-11.587,64.4884895931,12.289,-1.587,12.3910487853,51.15,-10.0,52.1183508949,131.8,48.82,-6.37,49.2338227238,12.289,-1.587,12.3910487853,48.82,-6.37,49.2338227238,131.55
2021-03-10 16:30:00,64.269,-11.65,65.3163598266,11.429,-1.54,11.5322868938,52.84,-10.11,53.7984916145,131.77,50.37,-6.5,50.787664841,11.429,-1.54,11.5322868938,50.37,-6.5,50.787664841,131.66
2021-03-10 17:00:00,64.285,-11.1075,65.2375488599,11.515,-1.4375,11.6043798305,52.77,-9.67,53.6486887072,131.44,50.28,-6.1,50.648676192,11.515,-1.4375,11.6043798305,50.28,-6.1,50.648676192,131.31
2021-03-10 17:30:00,64.6765,-10.0315,65.4498330365,10.3965,-1.2715,10.4739641254,54.28,-8.76,54.9823244325,130.9,51.78,-5.21,52.0414498261,10.3965,-1.2715,10.4739641254,51.78,-5.21,52.0414498261,130.77
2021-03-10 18:00:00,65.3985,-9.941,66.1497338109,9.7385,-1.231,9.8159942568,55.66,-8.71,56.3373739182,130.82,53.13,-5.17,53.3809497855,9.7385,-1.231,9.8159942568,53.13,-5.17,53.3809497855,130.71
2021-03-10 18:30:00,66.426,-9.943,67.1660384793,9.936,-1.303,10.0210730463,56.49,-8.64,57.1469133025,130.47,53.92,-5.1,54.160653615,9.936,-1.303,10.0210730463,53.92,-5.1,54.160653615,130.4
2021-03-10 19:00:00,65.394,-10.324,66.2039289771,9.934,-1.524,10.0502204951,55.46,-8.8,56.1538208851,130.92,52.92,-5.25,53.1797790518,9.934,-1.524,10.0502204951,52.92,-5.25,53.1797790518,130.87
2021-03-10 19:30:00,63.0075,-11.1215,63.9815037218,9.9375,-1.5314999999999999,10.0548196652,53.07,-9.59,53.9295188185,130.65,50.65,-6.02,51.0064986056,9.9375,-1.5314999999999999,10.0548196652,50.65,-6.02,51.0064986056,130.74
2021-03-10 20:00:00,60.444,-11.9465,61.6132777756,9.904,-1.6065,10.0334469775,50.54,-10.34,51.5868898074,131.02,48.24,-6.74,48.7085741939,9.904,-1.6065,10.0334469775,48.24,-6.74,48.7085741939,131.12
2021-03-10 20:30:00,58.4775,-12.7285,59.8467435914,9.6075,-1.6385,9.7462166249,48.87,-11.09,50.1125233849,131.35,46.65,-7.44,47.2395607516,9.6075,-1.6385,9.7462166249,46.65,-7.44,47.2395607516,131.47
2021-03-10 21:00:00,57.957,-14.5075,59.7451370845,9.047,-1.6975,9.2048745374,48.91,-12.81,50.5597092555,132.38,46.72,-9.05,47.5884534315,9.047,-1.6975,9.2048745374,46.72,-9.05,47.5884534315,132.51
2021-03-10 21:30:00,55.5395,-16.24,57.8651333728,9.9095,-1.56,10.0315397746,45.63,-14.68,47.9332796708,132.84,43.63,-10.8,44.9468230245,9.9095,-1.56,10.0315397746,43.63,-10.8,44.9468230245,132.98
2021-03-10 22:00:00,48.756,-15.864,51.2719614604,9.926,-1.424,10.0276244445,38.83,-14.44,41.4280400212,130.61,37.17,-10.7,38.6794376898,9.926,-1.424,10.0276244445,37.17,-10.7,38.6794376898,130.76
2021-03-10 22:30:00,47.0455,-15.55,49.548779705,9.8955,-1.48,10.0055644643,37.15,-14.07,39.7251482061,130.04,35.5,-10.42,36.9976539797,9.8955,-1.48,10.0055644643,35.5,-10.42,36.9976539797,130.19
2021-03-10 23:00:00,43.2035,-16.02,46.0780079024,9.8535,-1.54,9.9731169777,33.35,-14.48,36.3578450957,130.66,31.92,-10.82,33.7039878946,9.8535,-1.54,9.9731169777,31.92,-10.82,33.7039878946,130.82
2021-03-10 23:30:00,41.2595,-12.231,43.0342154715,9.4295,-1.591,9.562779473,31.83,-10.64,33.5612648749,132.18,30.57,-6.64,31.2828147711,9.4295,-1.591,9.562779473,30.57,-6.64,31.2828147711,132.36
2021-03-11 00:00:00,38.7475,-15.5895,41.7660300543,6.8275,-1.4995,6.9902257832,31.92,-14.09,34.8914674383,131.41,30.67,-10.19,32.3184931579,6.8275,-1.4995,6.9902257832,30.67,-10.19,32.3184931579,131.63
2021-03-11 00:30:00,40.378,-15.5045,43.2524265707,6.138,-1.5445,6.3293383738,34.24,-13.96,36.9764681926,130.17,32.92,-10.1,34.4345233741,6.138,-1.5445,6.3293383738,32.92,-10.1,34.4345233741,130.44
2021-03-11 01:00:00,45.734,-15.627,48.3301343367,5.494,-1.467,5.6864861734000005,40.24,-14.16,42.6586825863,130.04,38.63,-10.27,39.9718626036,5.494,-1.467,5.6864861734000005,38.63,-10.27,39.9718626036,130.31
2021-03-11 01:30:00,46.3945,-16.3395,49.1876904367,5.9745,-1.4695,6.1525669846,40.42,-14.87,43.0684722274,130.44,38.81,-10.91,40.3143175559,5.9745,-1.4695,6.1525669846,38.81,-10.91,40.3143175559,130.7
2021-03-11 02:00:00,45.9985,-16.291,48.7981422111,5.2985,-1.441,5.4909546756,40.7,-14.85,43.3245023053,130.73,39.09,-10.88,40.5758856958,5.2985,-1.441,5.4909546756,39.09,-10.88,40.5758856958,131.0
2021-03-11 02:30:00,46.1985,-16.55,49.0734541504,5.3285,-1.48,5.5302181015,40.87,-15.07,43.5598645544,130.98,39.25,-11.08,40.783929433,5.3285,-1.48,5.5302181015,39.25,-11.08,40.783929433,131.26
2021-03-11 03:00:00,46.582,-16.872,49.5433861176,5.232,-1.442,5.4270791408,41.35,-15.43,44.1351039423,130.98,39.71,-11.41,41.3167302675,5.232,-1.442,5.4270791408,39.71,-11.41,41.3167302675,131.26
2021-03-11 03:30:00,47.9355,-17.395,50.9940995141,4.7655,-1.395,4.9654823784,43.17,-16.0,46.0396448727,131.13,41.41,-11.97,43.1053244971,4.7655,-1.395,4.9654823784,41.41,-11.97,43.1053244971,131.42
2021-03-11 04:00:00,47.65,-17.507,50.764333434,4.52,-1.347,4.716440289,43.13,-16.16,46.058034044,131.3,41.32,-12.13,43.0636656591,4.52,-1.347,4.716440289,41.32,-12.13,43.0636656591,131.58
2021-03-11 04:30:00,47.697,-17.901,50.9455553508,4.297,-1.381,4.5134654092,43.4,-16.52,46.4378121793,131.38,41.66,-12.43,43.4748260491,4.297,-1.381,4.5134654092,41.66,-12.43,43.4748260491,131.66
2021-03-11 05:00:00,50.189,-18.068,53.342181667,4.479,-1.3679999999999999,4.6832536767,45.71,-16.7,48.6651220075,131.02,43.88,-12.59,45.650438114,4.479,-1.3679999999999999,4.6832536767,43.88,-12.59,45.650438114,131.31
2021-03-11 05:30:00,49.417,-17.429,52.4004764291,5.8870000000000005,-1.399,6.0509478596,43.53,-16.03,46.3877332923,130.85,41.8,-11.98,43.48287479,5.8870000000000005,-1.399,6.0509478596,41.8,-11.98,43.48287479,131.15
2021-03-11 06:00:00,48.9635,-15.5085,51.360859655,8.7035,-1.4085,8.8167332102,40.26,-14.1,42.6576792618,131.25,38.64,-10.1,39.9381972553,8.7035,-1.4085,8.8167332102,38.64,-10.1,39.9381972553,131.56
2021-03-11 06:30:00,48.824,-13.8615,50.7535630104,8.574,-1.4315,8.692679003,40.25,-12.43,42.1256145356,132.38,38.63,-8.47,39.5476649121,8.574,-1.4315,8.692679003,38.63,-8.47,39.5476649121,132.69
2021-03-11 07:00:00,52.187,-12.3745,53.6340490663,8.637,-1.3045,8.7349578848,43.55,-11.07,44.9349240569,131.63,41.69,-7.18,42.3037646079,8.637,-1.3045,8.7349578848,41.69,-7.18,42.3037646079,131.95
2021-03-11 07:30:00,54.5655,-11.561,55.7767918695,10.1455,-1.2810000000000001,10.2260515963,44.42,-10.28,45.5940215379,131.37,42.54,-6.45,43.0262024817,10.1455,-1.2810000000000001,10.2260515963,42.54,-6.45,43.0262024817,131.68
2021-03-11 08:00:00,56.897,-11.5765,58.0627588154,15.657,-1.6265,15.7412563428,41.24,-9.95,42.4233438097,131.77,39.49,-6.16,39.967558094,15.657,-1.6265,15.7412563428,39.49,-6.16,39.967558094,132.08
2021-03-11 08:30:00,60.774,-11.904,61.9288647724,25.914,-2.654,26.0495510902,34.86,-9.25,36.0663568995,132.47,33.39,-5.53,33.8448371247,25.914,-2.654,26.0495510902,33.39,-5.53,33.8448371247,132.76
2021-03-11 09:00:00,59.238,-11.4645,60.3371809438,28.398,-3.0145,28.5575491639,30.84,-8.45,31.9766805657,132.3,29.52,-4.8100000000000005,29.9093045723,28.398,-3.0145,28.5575491639,29.52,-4.8100000000000005,29.9093045723,132.58
2021-03-11 09:30:00,60.5645,-10.6625,61.4959150391,33.9845,-3.3725,34.1514274445,26.58,-7.29,27.5615765151,131.87,25.41,-3.8,25.6925689646,33.9845,-3.3725,34.1514274445,25.41,-3.8,25.6925689646,132.14
2021-03-11 10:00:00,58.643,-10.2995,59.540584052,38.183,-3.6295,38.3551138605,20.46,-6.67,21.5197699802,132.25,19.63,-3.21,19.8907264825,38.183,-3.6295,38.3551138605,19.63,-3.21,19.8907264825,132.51
2021-03-11 10:30:00,58.1855,-11.3185,59.2761406681,50.6255,-5.4185,50.9146481133,7.5600000000000005,-5.9,9.589765377700001,132.86,7.45,-2.49,7.855100254,50.6255,-5.4185,50.9146481133,7.45,-2.49,7.855100254,133.07
2021-03-11 11:00:00,54.615,-10.717,55.6565567925,33.295,-3.547,33.4834023659,21.32,-7.17,22.4933612428,132.79,20.61,-3.62,20.9254987993,33.295,-3.547,33.4834023659,20.61,-3.62,20.9254987993,132.98
2021-03-11 11:30:00,61.5865,-11.5105,62.6529216597,47.8265,-4.7705,48.0638301897,13.76,-6.74,15.3220494713,132.47,13.32,-3.27,13.7155131147,47.8265,-4.7705,48.0638301897,13.32,-3.27,13.7155131147,132.58
2021-03-11 12:00:00,61.952,-11.6985,63.0468492968,47.342,-5.0085,47.6061974563,14.61,-6.69,16.0688580801,132.4,14.19,-3.23,14.552972205,47.342,-5.0085,47.6061974563,14.19,-3.23,14.552972205,132.47
2021-03-11 12:30:00,61.2575,-11.5765,62.3417729817,44.7075,-5.0965,44.997053998,16.55,-6.48,17.7733761565,132.18,15.98,-3.02,16.2628656761,44.7075,-5.0965,44.997053998,15.98,-3.02,16.2628656761,132.24
2021-03-11 13:00:00,57.1215,-10.418,58.0637622468,33.4715,-4.538,33.7777257412,23.65,-5.88,24.37,132.27,22.89,-2.42,23.0175693765,33.4715,-4.538,33.7777257412,22.89,-2.42,23.0175693765,132.36
2021-03-11 13:30:00,60.315,-11.0405,61.3171416918,41.095,-3.9305,41.2825369285,19.22,-7.11,20.4929378079,132.57,18.55,-3.58,18.8922973722,41.095,-3.9305,41.2825369285,18.55,-3.58,18.8922973722,132.67
2021-03-11 14:00:00,57.742,-11.0705,58.7936606638,36.852,-4.2505,37.0963159121,20.89,-6.82,21.9750881682,133.26,20.22,-3.27,20.4827073406,36.852,-4.2505,37.0963159121,20.22,-3.27,20.4827073406,133.41
2021-03-11 14:30:00,57.028,-11.105,58.0991721886,48.928,-5.465,49.2322598405,8.1,-5.64,9.8701367772,133.13,7.9,-2.21,8.2032981172,48.928,-5.465,49.2322598405,7.9,-2.21,8.2032981172,133.35
2021-03-11 15:00:00,58.408,-12.2675,59.6823761277,49.008,-6.0575,49.3809413666,9.4,-6.21,11.2660596483,132.96,9.21,-2.76,9.6146606804,49.008,-6.0575,49.3809413666,9.21,-2.76,9.6146606804,133.02
2021-03-11 15:30:00,56.716,-11.8865,57.9481970233,37.276,-4.1565,37.507021586,19.44,-7.73,20.920480396,133.03,18.82,-4.16,19.2742833849,37.276,-4.1565,37.507021586,18.82,-4.16,19.2742833849,133.1
2021-03-11 16:00:00,58.82,-12.281,60.0883962259,42.31,-4.311,42.5290585482,16.51,-7.97,18.3330575737,132.73,16.01,-4.45,16.6169371426,42.31,-4.311,42.5290585482,16.01,-4.45,16.6169371426,132.71
2021-03-11 16:30:00,60.6465,-11.226,61.6767463332,26.2965,-2.686,26.4333219299,34.35,-8.54,35.3956791148,131.96,32.85,-4.93,33.2178777167,26.2965,-2.686,26.4333219299,32.85,-4.93,33.2178777167,131.94
2021-03-11 17:00:00,61.648,-10.4605,62.5291769037,24.418,-2.5905,24.5550282885,37.23,-7.87,38.0527239498,131.3,35.67,-4.27,35.9246684049,24.418,-2.5905,24.5550282885,35.67,-4.27,35.9246684049,131.36
2021-03-11 17:30:00,60.282,-11.318,61.335280614,18.702,-1.8479999999999999,18.7930813865,41.58,-9.47,42.6447804544,131.21,39.84,-5.76,40.2542320756,18.702,-1.8479999999999999,18.7930813865,39.84,-5.76,40.2542320756,131.18
2021-03-11 18:00:00,63.5115,-11.194,64.4904354788,11.7715,-1.3639999999999999,11.8502619486,51.74,-9.83,52.6655152828,131.02,49.55,-6.06,49.9191957067,11.7715,-1.3639999999999999,11.8502619486,49.55,-6.06,49.9191957067,131.06
2021-03-11 18:30:00,67.1175,-11.1955,68.0448236569,8.1675,-1.0155,8.2303885996,58.95,-10.18,59.8225283652,130.71,56.41,-6.37,56.7685212067,8.1675,-1.0155,8.2303885996,56.41,-6.37,56.7685212067,130.83
2021-03-11 19:00:00,68.5115,-11.3275,69.4416149618,7.6915,-1.1075,7.770825471,60.82,-10.22,61.6726908769,130.75,58.19,-6.39,58.5398001363,7.6915,-1.1075,7.770825471,58.19,-6.39,58.5398001363,130.83
2021-03-11 19:30:00,68.4825,-12.554,69.6236721399,6.6525,-1.164,6.7535658914,61.83,-11.39,62.8703507227,131.27,59.15,-7.48,59.6210776488,6.6525,-1.164,6.7535658914,59.15,-7.48,59.6210776488,131.34
2021-03-11 20:00:00,68.464,-14.056,69.8919911864,6.894,-1.226,7.0021648081,61.57,-12.83,62.8925575883,131.66,58.93,-8.83,59.587866214499996,6.894,-1.226,7.0021648081,58.93,-8.83,59.587866214499996,131.79
2021-03-11 20:30:00,68.227,-15.008,69.85816769,5.797,-1.168,5.9134958358,62.43,-13.84,63.9456839826,132.0,59.76,-9.78,60.5549832797,5.797,-1.168,5.9134958358,59.76,-9.78,60.5549832797,132.17
2021-03-11 21:00:00,63.988,-15.832,65.9174966758,6.458,-1.242,6.5763460979,57.53,-14.59,59.351234191,133.03,55.09,-10.47,56.0761000784,6.458,-1.242,6.5763460979,55.09,-10.47,56.0761000784,133.28
2021-03-11 21:30:00,58.86,-17.313,61.3533990012,7.17,-1.323,7.2910375805,51.69,-15.99,54.1067112288,133.88,49.56,-11.8,50.945398222,7.17,-1.323,7.2910375805,49.56,-11.8,50.945398222,134.05
2021-03-11 22:00:00,56.5335,-17.995,59.3283797794,7.7535,-1.225,7.8496743404,48.78,-16.77,51.5821800625,132.63,46.61,-12.67,48.3013560886,7.7535,-1.225,7.8496743404,46.61,-12.67,48.3013560886,132.77
2021-03-11 22:30:00,51.8525,-18.861,55.1762546504,7.8325,-1.221,7.9270989176,44.02,-17.64,47.422884771,131.95,42.15,-13.49,44.2561024041,7.8325,-1.221,7.9270989176,42.15,-13.49,44.2561024041,132.07
