Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-11 23:00:00,49.088,-18.541,52.4728541724,7.948,-1.181,8.0352638413,41.14,-17.36,44.6527625125,131.24,39.5,-13.23,41.6567269478,7.948,-1.181,8.0352638413,39.5,-13.23,41.6567269478,131.37
2021-03-11 23:30:00,47.064,-19.1405,50.8072714899,8.264,-1.2505,8.3580767076,38.8,-17.89,42.7257779332,131.48,37.28,-13.73,39.7279662203,8.264,-1.2505,8.3580767076,37.28,-13.73,39.7279662203,131.61
2021-03-12 00:00:00,45.354,-19.5135,49.3736974335,8.334,-1.3835,8.4480547021,37.02,-18.13,41.2210783459,132.11,35.57,-13.95,38.2076877081,8.334,-1.3835,8.4480547021,35.57,-13.95,38.2076877081,132.25
2021-03-12 00:30:00,44.4035,-18.5005,48.1034230851,8.9735,-1.3405,9.0730723848,35.43,-17.16,39.3668705894,131.53,34.06,-13.05,36.4744581865,8.9735,-1.3405,9.0730723848,34.06,-13.05,36.4744581865,131.61
2021-03-12 01:00:00,47.384,-18.0555,50.7074406399,8.584,-1.3455,8.6888104048,38.8,-16.71,42.245284944,131.17,37.26,-12.62,39.3391916541,8.584,-1.3455,8.6888104048,37.26,-12.62,39.3391916541,131.14
2021-03-12 01:30:00,46.557,-17.732,49.8194547642,8.507,-1.292,8.6045518768,38.05,-16.44,41.4496815428,131.47,36.55,-12.35,38.5801114566,8.507,-1.292,8.6045518768,36.55,-12.35,38.5801114566,131.59
2021-03-12 02:00:00,43.2825,-17.558,46.7082237968,8.8125,-1.298,8.9075788096,34.47,-16.26,38.1125766644,131.6,33.11,-12.2,35.2861460066,8.8125,-1.298,8.9075788096,33.11,-12.2,35.2861460066,131.64
2021-03-12 02:30:00,41.437,-17.525,44.9905611656,8.367,-1.205,8.453325617800001,33.07,-16.32,36.8777344749,131.43,31.81,-12.27,34.094413032,8.367,-1.205,8.453325617800001,31.81,-12.27,34.094413032,131.51
2021-03-12 03:00:00,43.181,-18.207,46.8624968392,8.131,-1.2570000000000001,8.2275883465,35.05,-16.95,38.933340468,131.53,33.7,-12.85,36.0667783424,8.131,-1.2570000000000001,8.2275883465,33.7,-12.85,36.0667783424,131.65
2021-03-12 03:30:00,43.453,-18.441,47.2041702607,7.813,-1.311,7.9222275908,35.64,-17.13,39.5429702981,132.44,34.2,-13.01,36.5909838621,7.813,-1.311,7.9222275908,34.2,-13.01,36.5909838621,132.54
2021-03-12 04:00:00,43.954,-18.1755,47.5636722326,9.174,-1.4655,9.2903157239,34.78,-16.71,38.5859106411,132.64,33.34,-12.64,35.655647519,9.174,-1.4655,9.2903157239,33.34,-12.64,35.655647519,132.75
2021-03-12 04:30:00,41.2045,-17.0285,44.5845335571,9.3545,-1.4185,9.4614381835,31.85,-15.61,35.4696292622,133.04,30.6,-11.53,32.7001666662,9.3545,-1.4185,9.4614381835,30.6,-11.53,32.7001666662,133.15
2021-03-12 05:00:00,41.041,-16.1305,44.097128152,9.011,-1.4605000000000001,9.1285914165,32.03,-14.67,35.2296721529,133.09,30.82,-10.61,32.5951606838,9.011,-1.4605000000000001,9.1285914165,30.82,-10.61,32.5951606838,133.21
2021-03-12 05:30:00,43.7885,-16.2245,46.6976137774,9.3185,-1.5245000000000002,9.442380129,34.47,-14.7,37.4736027091,132.89,33.19,-10.64,34.8537759791,9.3185,-1.5245000000000002,9.442380129,33.19,-10.64,34.8537759791,133.03
2021-03-12 06:00:00,44.216,-15.2005,46.7558537111,9.426,-1.4905,9.5431161708,34.79,-13.71,37.3939594052,132.59,33.49,-9.71,34.8692443279,9.426,-1.4905,9.5431161708,33.49,-9.71,34.8692443279,132.72
2021-03-12 06:30:00,47.059,-13.7525,49.0273468306,8.719,-1.4325,8.8358936871,38.34,-12.32,40.2708082859,132.21,36.88,-8.37,37.8178701145,8.719,-1.4325,8.8358936871,36.88,-8.37,37.8178701145,132.32
2021-03-12 07:00:00,51.528,-12.5665,53.0382098703,7.248,-1.1865,7.3444731772,44.28,-11.38,45.7189544937,131.59,42.47,-7.47,43.1219410509,7.248,-1.1865,7.3444731772,42.47,-7.47,43.1219410509,131.7
2021-03-12 07:30:00,57.8225,-12.2835,59.1128233,9.1325,-1.1135,9.2001325262,48.69,-11.17,49.9548295963,131.26,46.71,-7.29,47.2754502887,9.1325,-1.1135,9.2001325262,46.71,-7.29,47.2754502887,131.38
2021-03-12 08:00:00,59.5815,-12.1365,60.8050143862,14.4915,-1.4365,14.5625239742,45.09,-10.7,46.3421848859,131.2,43.2,-6.88,43.7444213586,14.4915,-1.4365,14.5625239742,43.2,-6.88,43.7444213586,131.27
2021-03-12 08:30:00,63.328,-11.961500000000001,64.4477545478,19.708,-1.8715000000000002,19.7966607348,43.62,-10.09,44.7717824081,132.09,41.78,-6.31,42.2538104791,19.708,-1.8715000000000002,19.7966607348,41.78,-6.31,42.2538104791,132.07
2021-03-12 09:00:00,66.9735,-12.295,68.092706858,34.8935,-3.305,35.049670002,32.08,-8.99,33.3158595867,132.09,30.72,-5.34,31.1806670872,34.8935,-3.305,35.049670002,30.72,-5.34,31.1806670872,132.02
2021-03-12 09:30:00,63.0495,-11.312,64.0562315021,32.6395,-3.252,32.8011046194,30.41,-8.06,31.4600015893,131.94,29.11,-4.5,29.4557651403,32.6395,-3.252,32.8011046194,29.11,-4.5,29.4557651403,131.89
2021-03-12 10:00:00,63.3265,-10.8335,64.2464810281,21.5765,-2.1935000000000002,21.6877106791,41.75,-8.64,42.6346349814,132.36,39.95,-4.96,40.2567273881,21.5765,-2.1935000000000002,21.6877106791,39.95,-4.96,40.2567273881,132.31
2021-03-12 10:30:00,65.8205,-12.442,66.9861297901,30.2505,-2.862,30.3855853037,35.57,-9.58,36.8374985579,132.78,34.08,-5.84,34.5767551977,30.2505,-2.862,30.3855853037,34.08,-5.84,34.5767551977,132.72
2021-03-12 11:00:00,65.345,-12.36,66.5036737707,31.105,-2.98,31.2474226937,34.24,-9.38,35.5015774297,132.78,32.84,-5.66,33.3241834109,31.105,-2.98,31.2474226937,32.84,-5.66,33.3241834109,132.72
2021-03-12 11:30:00,65.9905,-12.494,67.1628329231,42.0605,-4.104,42.260246997,23.93,-8.39,25.3581742245,132.68,22.96,-4.77,23.4502558621,42.0605,-4.104,42.260246997,22.96,-4.77,23.4502558621,132.6
2021-03-12 12:00:00,68.751,-12.4945,69.8771245205,63.311,-6.9945,63.696198876,5.44,-5.5,7.7358645283000005,132.58,5.34,-2.14,5.7528427755,63.311,-6.9945,63.696198876,5.34,-2.14,5.7528427755,132.51
2021-03-12 12:30:00,66.7125,-12.4775,67.8693278477,63.1825,-6.8375,63.5513942609,3.5300000000000002,-5.64,6.6536080438,132.48,3.51,-2.29,4.1909664756,63.1825,-6.8375,63.5513942609,3.51,-2.29,4.1909664756,132.41
2021-03-12 13:00:00,63.0635,-13.222,64.4346670376,46.0535,-4.752,46.2980168717,17.01,-8.47,19.0021314594,133.4,16.53,-4.89,17.2381263483,46.0535,-4.752,46.2980168717,16.53,-4.89,17.2381263483,133.34
2021-03-12 13:30:00,61.3585,-12.978,62.715978875,51.2185,-5.338,51.4959123256,10.14,-7.64,12.6960308758,134.07,9.93,-4.08,10.7355158237,51.2185,-5.338,51.4959123256,9.93,-4.08,10.7355158237,134.02
2021-03-12 14:00:00,58.89,-12.2675,60.1541657431,46.72,-4.5575,46.9417639874,12.17,-7.71,14.4066998303,134.33,11.88,-4.13,12.5774122935,46.72,-4.5575,46.9417639874,11.88,-4.13,12.5774122935,134.28
2021-03-12 14:30:00,57.426,-12.651,58.8030039794,33.916,-3.581,34.1045248757,23.51,-9.07,25.1989087065,134.53,22.71,-5.35,23.3316651785,33.916,-3.581,34.1045248757,22.71,-5.35,23.3316651785,134.49
2021-03-12 15:00:00,55.75,-16.7525,58.2126168133,25.65,-2.8625,25.8092310279,30.1,-13.89,33.1502956246,132.2,28.86,-9.86,30.4978556623,25.65,-2.8625,25.8092310279,28.86,-9.86,30.4978556623,132.17
2021-03-12 15:30:00,56.5335,-16.5175,58.8970663828,19.8735,-1.9375,19.9677216652,36.66,-14.58,39.452908638,131.7,35.06,-11.07,36.7661325135,19.8735,-1.9375,19.9677216652,35.06,-11.07,36.7661325135,131.71
2021-03-12 16:00:00,60.5435,-16.6455,62.7900315536,23.9135,-2.1855,24.0131608186,36.63,-14.46,39.3808138565,131.15,35.08,-10.92,36.7403429489,23.9135,-2.1855,24.0131608186,35.08,-10.92,36.7403429489,131.15
2021-03-12 16:30:00,61.1865,-16.3165,63.3246867699,20.3165,-2.0265,20.4173180046,40.87,-14.29,43.2962007571,130.71,39.19,-10.75,40.6376500305,20.3165,-2.0265,20.4173180046,39.19,-10.75,40.6376500305,130.71
2021-03-12 17:00:00,64.274,-14.868500000000001,65.9713526332,14.704,-1.5885,14.789555377,49.57,-13.28,51.3180601738,129.95,47.44,-9.49,48.379889417,14.704,-1.5885,14.789555377,47.44,-9.49,48.379889417,130.0
2021-03-12 17:30:00,67.926,-9.7285,68.6191313574,11.836,-1.3785,11.9160042904,56.09,-8.35,56.7081175847,131.72,53.71,-4.61,53.9074781454,11.836,-1.3785,11.9160042904,53.71,-4.61,53.9074781454,131.8
2021-03-12 18:00:00,65.3255,-8.419,65.8657764795,9.2155,-1.039,9.2738859843,56.11,-7.38,56.5932548984,131.19,53.72,-3.71,53.84795725,9.2155,-1.039,9.2738859843,53.72,-3.71,53.84795725,131.34
2021-03-12 18:30:00,67.197,-8.381,67.717634114,8.997,-1.071,9.0605215082,58.2,-7.31,58.6572766159,130.84,55.68,-3.63,55.7982015839,8.997,-1.071,9.0605215082,55.68,-3.63,55.7982015839,131.01
2021-03-12 19:00:00,67.2135,-8.363,67.7317824308,9.2335,-1.233,9.3154608716,57.98,-7.13,58.4167553019,130.81,55.46,-3.47,55.5684487817,9.2335,-1.233,9.3154608716,55.46,-3.47,55.5684487817,131.01
2021-03-12 19:30:00,65.6115,-9.591,66.3087943885,9.6115,-1.371,9.7087884543,56.0,-8.22,56.6000742049,131.23,53.57,-4.51,53.7595107865,9.6115,-1.371,9.7087884543,53.57,-4.51,53.7595107865,131.35
2021-03-12 20:00:00,62.637,-9.407,63.3394459875,9.657,-1.387,9.756096453,52.98,-8.02,53.5835870393,131.14,50.69,-4.33,50.8746007355,9.657,-1.387,9.756096453,50.69,-4.33,50.8746007355,131.3
2021-03-12 20:30:00,63.0155,-11.2735,64.0159749008,9.1755,-1.2935,9.2662259038,53.84,-9.98,54.7571547836,131.97,51.53,-6.17,51.8980712551,9.1755,-1.2935,9.2662259038,51.53,-6.17,51.8980712551,132.18
2021-03-12 21:00:00,59.532,-12.027,60.7347326741,9.372,-1.027,9.428102301100001,50.16,-11.0,51.3519775666,132.78,48.05,-7.17,48.5820069573,9.372,-1.027,9.428102301100001,48.05,-7.17,48.5820069573,132.88
2021-03-12 21:30:00,56.187,-12.5745,57.5768792073,8.957,-1.0645,9.0200337721,47.23,-11.51,48.6122721131,132.95,45.22,-7.68,45.86753536,8.957,-1.0645,9.0200337721,45.22,-7.68,45.86753536,133.28
2021-03-12 22:00:00,55.809,-13.829,57.496832278,9.739,-1.109,9.8019386858,46.07,-12.72,47.7937579606,132.44,44.19,-8.82,45.0616078275,9.739,-1.109,9.8019386858,44.19,-8.82,45.0616078275,132.27
2021-03-12 22:30:00,51.4255,-13.308,53.1195342059,10.0255,-1.108,10.0865412432,41.4,-12.2,43.1601668208,131.98,39.76,-8.36,40.6293883784,10.0255,-1.108,10.0865412432,39.76,-8.36,40.6293883784,131.51
2021-03-12 23:00:00,46.0785,-13.099,47.9041956748,9.7685,-1.099,9.8301268176,36.31,-12.0,38.2415493933,132.48,34.88,-8.17,35.8240603506,9.7685,-1.099,9.8301268176,34.88,-8.17,35.8240603506,132.17
2021-03-12 23:30:00,41.2685,-13.5165,43.4256245148,9.9585,-1.0865,10.0175947462,31.31,-12.43,33.6871043576,132.74,30.04,-8.55,31.2330610091,9.9585,-1.0865,10.0175947462,30.04,-8.55,31.2330610091,132.56
2021-03-13 00:00:00,38.248,-13.864,40.6831660518,6.828,-1.044,6.9073526043,31.42,-12.82,33.9347727265,132.67,30.09,-8.89,31.3757900299,6.828,-1.044,6.9073526043,30.09,-8.89,31.3757900299,132.56
2021-03-13 00:30:00,38.45,-13.7155,40.8230013626,7.0,-1.2455,7.1099416488,31.45,-12.47,33.8319878222,132.63,30.15,-8.57,31.3443360115,7.0,-1.2455,7.1099416488,30.15,-8.57,31.3443360115,132.5
2021-03-13 01:00:00,41.908500000000004,-13.3265,43.9763342549,5.7585,-1.2365,5.8897584416,36.15,-12.09,38.1181138043,132.36,34.61,-8.18,35.5635276653,5.7585,-1.2365,5.8897584416,34.61,-8.18,35.5635276653,132.26
2021-03-13 01:30:00,42.354,-13.4825,44.448162192,7.084,-1.2325,7.1904180859,35.27,-12.25,37.3367834715,132.5,33.79,-8.34,34.8040184462,7.084,-1.2325,7.1904180859,33.79,-8.34,34.8040184462,132.43
2021-03-13 02:00:00,41.8755,-14.05,44.1696728565,8.8355,-1.24,8.9220883346,33.04,-12.81,35.4363894888,132.95,31.63,-8.86,32.8474732666,8.8355,-1.24,8.9220883346,31.63,-8.86,32.8474732666,132.92
2021-03-13 02:30:00,41.287,-14.112,43.6321545766,9.597,-1.182,9.6695156549,31.69,-12.93,34.2263202813,132.95,30.34,-8.98,31.6410492873,9.597,-1.182,9.6695156549,30.34,-8.98,31.6410492873,132.98
2021-03-13 03:00:00,40.2045,-14.4465,42.7212263693,9.8045,-1.1365,9.8701495683,30.4,-13.31,33.1860829264,132.55,29.01,-9.41,30.4980032133,9.8045,-1.1365,9.8701495683,29.01,-9.41,30.4980032133,132.6
2021-03-13 03:30:00,40.235,-14.7195,42.8429563085,9.825,-1.1695,9.8943597696,30.41,-13.55,33.2922002878,132.47,29.06,-9.62,30.6109130867,9.825,-1.1695,9.8943597696,29.06,-9.62,30.6109130867,132.54
2021-03-13 04:00:00,38.321,-14.7955,41.0780459765,8.321,-1.2055,8.4078696023,30.0,-13.59,32.9346033831,132.95,28.79,-9.6,30.3483788694,8.321,-1.2055,8.4078696023,28.79,-9.6,30.3483788694,133.03
2021-03-13 04:30:00,37.297,-14.4575,40.0010689263,6.527,-1.2475,6.6451474965,30.77,-13.21,33.4857730984,132.95,29.52,-9.23,30.9293275064,6.527,-1.2475,6.6451474965,29.52,-9.23,30.9293275064,133.09
2021-03-13 05:00:00,35.977,-14.1565,38.6620100519,6.737,-1.2465,6.8513452146,29.24,-12.91,31.9631928943,132.92,28.07,-8.97,29.4683864506,6.737,-1.2465,6.8513452146,28.07,-8.97,29.4683864506,133.09
2021-03-13 05:30:00,36.426,-14.1415,39.0747424592,6.246,-0.8515,6.3037741275,30.18,-13.29,32.9766053438,132.68,28.93,-9.33,30.3972663245,6.246,-0.8515,6.3037741275,28.93,-9.33,30.3972663245,132.88
2021-03-13 06:00:00,36.962,-14.2385,39.6096494083,6.472,-0.8185,6.5235516592,30.49,-13.42,33.3127077855,132.28,29.19,-9.48,30.6908211034,6.472,-0.8185,6.5235516592,29.19,-9.48,30.6908211034,132.5
2021-03-13 06:30:00,38.689,-13.355,40.9291429913,8.199,-0.705,8.2292542797,30.49,-12.65,33.0100378673,131.93,29.22,-8.75,30.5019819028,8.199,-0.705,8.2292542797,29.22,-8.75,30.5019819028,132.15
2021-03-13 07:00:00,40.0625,-12.3,41.9081603778,8.6025,-0.58,8.6220302858,31.46,-11.72,33.5721610862,132.15,30.2,-7.86,31.2060827404,8.6025,-0.58,8.6220302858,30.2,-7.86,31.2060827404,132.38
2021-03-13 07:30:00,43.29,-12.216,44.980604220000004,10.84,-0.606,10.8569257159,32.45,-11.61,34.4643961212,133.04,31.09,-7.71,32.0317373865,10.84,-0.606,10.8569257159,31.09,-7.71,32.0317373865,133.29
2021-03-13 08:00:00,45.0965,-12.511,46.7997802692,14.1665,-0.741,14.18586632,30.93,-11.77,33.0937728281,132.5,29.67,-7.91,30.7063022847,14.1665,-0.741,14.18586632,29.67,-7.91,30.7063022847,132.76
2021-03-13 08:30:00,47.1825,-11.849,48.647580692700004,19.2225,-1.279,19.2650031729,27.96,-10.57,29.8912445375,131.76,26.78,-6.85,27.6421941966,19.2225,-1.279,19.2650031729,26.78,-6.85,27.6421941966,132.02
2021-03-13 09:00:00,48.749,-11.564,50.1018073227,22.059,-1.654,22.1209221553,26.69,-9.91,28.4704091997,131.68,25.57,-6.26,26.325130579,22.059,-1.654,22.1209221553,25.57,-6.26,26.325130579,131.93
2021-03-13 09:30:00,50.7295,-11.237,51.9591410557,29.4395,-2.077,29.5126767551,21.29,-9.16,23.176921711,131.5,20.46,-5.52,21.1915549217,29.4395,-2.077,29.5126767551,20.46,-5.52,21.1915549217,131.74
2021-03-13 10:00:00,52.94,-11.4515,54.1643836137,43.46,-3.7015000000000002,43.6173440531,9.48,-7.75,12.2447090615,131.5,9.21,-4.25,10.1433032095,43.46,-3.7015000000000002,43.6173440531,9.21,-4.25,10.1433032095,131.69
2021-03-13 10:30:00,52.1895,-11.261,53.3905799861,42.8395,-3.8609999999999998,43.0131384724,9.35,-7.4,11.9240303589,132.06,9.1,-3.92,9.9084004764,42.8395,-3.8609999999999998,43.0131384724,9.1,-3.92,9.9084004764,132.22
2021-03-13 11:00:00,52.5965,-11.3595,53.8092004447,38.5265,-3.4795,38.6833054754,14.07,-7.88,16.1263542067,132.63,13.62,-4.32,14.2886948319,38.5265,-3.4795,38.6833054754,13.62,-4.32,14.2886948319,132.8
2021-03-13 11:30:00,56.0125,-12.6615,57.4257236654,47.3725,-4.2715,47.5646872007,8.64,-8.39,12.0433259526,132.89,8.43,-4.83,9.7156471735,47.3725,-4.2715,47.5646872007,8.43,-4.83,9.7156471735,133.02
2021-03-13 12:00:00,56.7875,-12.6055,58.169741159,52.7875,-4.7555,53.0012729706,4.0,-7.85,8.8103632161,132.93,3.9699999999999998,-4.35,5.8892614138,52.7875,-4.7555,53.0012729706,3.9699999999999998,-4.35,5.8892614138,133.02
2021-03-13 12:30:00,57.8615,-12.5755,59.2122992502,53.4515,-4.8655,53.6724877614,4.41,-7.71,8.8821281234,132.69,4.42,-4.22,6.1110391915,53.4515,-4.8655,53.6724877614,4.42,-4.22,6.1110391915,132.76
2021-03-13 13:00:00,58.858,-13.216,60.3235179677,58.228,-5.086,58.4496995715,0.63,-8.13,8.1543730599,133.01,0.81,-4.62,4.6904690597,58.228,-5.086,58.4496995715,0.81,-4.62,4.6904690597,133.04
2021-03-13 13:30:00,59.269,-14.175,60.9405036573,57.519,-5.105,57.7450983721,1.75,-9.07,9.2372831504,133.54,1.8900000000000001,-5.5,5.8156770887,57.519,-5.105,57.7450983721,1.8900000000000001,-5.5,5.8156770887,133.54
2021-03-13 14:00:00,59.265,-14.5125,61.0160051237,56.135,-5.6725,56.4208780617,3.13,-8.84,9.3777662586,133.59,3.26,-5.27,6.1968136974,56.135,-5.6725,56.4208780617,3.26,-5.27,6.1968136974,133.54
2021-03-13 14:30:00,56.0755,-13.954,57.7856021536,41.0055,-3.5140000000000002,41.1557921349,15.07,-10.44,18.3329893907,133.69,14.48,-6.76,15.9802377955,41.0055,-3.5140000000000002,41.1557921349,14.48,-6.76,15.9802377955,133.66
2021-03-13 15:00:00,58.547,-14.5005,60.3159656248,51.787,-4.2505,51.961140473,6.76,-10.25,12.2784404547,133.77,6.62,-6.59,9.3409046671,51.787,-4.2505,51.961140473,6.62,-6.59,9.3409046671,133.77
2021-03-13 15:30:00,57.122,-14.7365,58.9922648849,40.972,-3.3965,41.1125406202,16.15,-11.34,19.7336793326,133.68,15.63,-7.5600000000000005,17.3623299128,40.972,-3.3965,41.1125406202,15.63,-7.5600000000000005,17.3623299128,133.66
2021-03-13 16:00:00,57.2605,-14.864,59.1582906806,37.6105,-2.684,37.7061475923,19.65,-12.18,23.1187131995,133.45,19.02,-8.35,20.7721664734,37.6105,-2.684,37.7061475923,19.02,-8.35,20.7721664734,133.41
2021-03-13 16:30:00,58.8505,-14.1865,60.536254695,22.9405,-1.4565000000000001,22.9866903338,35.91,-12.73,38.0996194207,133.77,34.54,-8.78,35.6384623686,22.9405,-1.4565000000000001,22.9866903338,34.54,-8.78,35.6384623686,133.73
2021-03-13 17:00:00,59.9485,-12.8705,61.3145367959,18.8985,-1.2005,18.9365916284,41.05,-11.67,42.6765907729,132.96,39.4,-7.78,40.1607818649,18.8985,-1.2005,18.9365916284,39.4,-7.78,40.1607818649,132.96
2021-03-13 17:30:00,60.393,-12.267,61.6262422836,18.023,-0.857,18.0433638216,42.37,-11.41,43.8794370976,132.78,40.61,-7.54,41.304039754,18.023,-0.857,18.0433638216,40.61,-7.54,41.304039754,132.76
2021-03-13 18:00:00,60.702,-10.9175,61.6759646074,10.722,-0.4675,10.732187114,49.98,-10.45,51.0607765315,131.88,47.79,-6.62,48.2463314668,10.722,-0.4675,10.732187114,47.79,-6.62,48.2463314668,131.92
2021-03-13 18:30:00,60.285,-10.2175,61.1447342888,8.495,-0.2275,8.4980457312,51.79,-9.99,52.7447077914,131.62,49.5,-6.19,49.8855299661,8.495,-0.2275,8.4980457312,49.5,-6.19,49.8855299661,131.73
2021-03-13 19:00:00,63.9865,-10.404,64.8268107981,8.9365,-0.41400000000000003,8.9460845206,55.05,-9.99,55.9491072315,131.5,52.59,-6.18,52.9518696554,8.9365,-0.41400000000000003,8.9460845206,52.59,-6.18,52.9518696554,131.63
2021-03-13 19:30:00,59.967,-10.561,60.889866234,9.127,-0.521,9.1418581262,50.84,-10.04,51.8218795491,131.9,48.58,-6.23,48.9778449914,9.127,-0.521,9.1418581262,48.58,-6.23,48.9778449914,132.07
2021-03-13 20:00:00,57.994,-11.255,59.0760447305,9.144,-0.535,9.159637602,48.85,-10.72,50.0124074605,132.05,46.62,-6.92,47.1307839952,9.144,-0.535,9.159637602,46.62,-6.92,47.1307839952,132.21
2021-03-13 20:30:00,56.585,-11.461,57.7340172342,9.435,-0.551,9.4510753885,47.15,-10.91,48.3957704764,132.02,44.96,-7.12,45.5202811942,9.435,-0.551,9.4510753885,44.96,-7.12,45.5202811942,132.21
2021-03-13 21:00:00,55.011,-11.6985,56.2411328411,9.111,-0.5185000000000001,9.1257417918,45.9,-11.18,47.241955929,132.16,43.85,-7.35,44.4617251127,9.111,-0.5185000000000001,9.1257417918,43.85,-7.35,44.4617251127,132.34
2021-03-13 21:30:00,52.212,-12.157,53.6086335677,9.342,-0.577,9.3598019744,42.87,-11.58,44.4064556118,132.16,40.97,-7.73,41.6928507061,9.342,-0.577,9.3598019744,40.97,-7.73,41.6928507061,132.3
2021-03-13 22:00:00,51.778,-13.245,53.445217831,9.368,-0.5650000000000001,9.3850225892,42.41,-12.68,44.2650031063,132.35,40.54,-8.76,41.475645866,9.368,-0.5650000000000001,9.3850225892,40.54,-8.76,41.475645866,132.5
2021-03-13 22:30:00,47.8675,-13.7255,49.7964547583,9.0075,-0.5655,9.0252338751,38.86,-13.16,41.0278588279,132.74,37.25,-9.22,38.3740915202,9.0075,-0.5655,9.0252338751,37.25,-9.22,38.3740915202,132.92
2021-03-13 23:00:00,43.98,-14.343,46.2597238319,8.99,-0.503,9.004060695,34.99,-13.84,37.6277251505,131.95,33.6,-9.95,35.0422958723,8.99,-0.503,9.004060695,33.6,-9.95,35.0422958723,132.11
2021-03-13 23:30:00,38.6635,-14.16,41.1748932269,8.8435,-0.51,8.8581935094,29.82,-13.65,32.7956536754,132.46,28.65,-9.76,30.2668151612,8.8435,-0.51,8.8581935094,28.65,-9.76,30.2668151612,132.63
2021-03-14 00:00:00,36.1385,-14.402,38.9025550093,9.0085,-0.502,9.0224761707,27.13,-13.9,30.4835513023,132.26,26.09,-10.0,27.940796338,9.0085,-0.502,9.0224761707,26.09,-10.0,27.940796338,132.45
2021-03-14 00:30:00,36.8665,-14.167,39.4948441097,9.2065,-0.517,9.2210048937,27.66,-13.65,30.8447418534,131.54,26.56,-9.81,28.3137722672,9.2065,-0.517,9.2210048937,26.56,-9.81,28.3137722672,131.75
2021-03-14 01:00:00,39.3935,-14.246,41.890289546,8.2935,-0.446,8.3054836253,31.1,-13.8,34.0242560536,131.46,29.78,-9.99,31.4109614625,8.2935,-0.446,8.3054836253,29.78,-9.99,31.4109614625,131.66
2021-03-14 01:30:00,41.439,-14.938,44.0492288809,8.329,-0.378,8.3375730881,33.11,-14.56,36.1699557644,131.29,31.73,-10.65,33.4696190597,8.329,-0.378,8.3375730881,31.73,-10.65,33.4696190597,131.5
2021-03-14 02:00:00,40.189,-14.543,42.7393796165,8.469,-0.41300000000000003,8.4790642172,31.72,-14.13,34.7248513316,131.44,30.45,-10.23,32.1225061289,8.469,-0.41300000000000003,8.4790642172,30.45,-10.23,32.1225061289,131.68
2021-03-14 02:30:00,40.2565,-15.1365,43.0081320741,8.3865,-0.42650000000000005,8.3973379413,31.87,-14.71,35.1010113814,131.74,30.61,-10.75,32.4427896458,8.3865,-0.42650000000000005,8.3973379413,30.61,-10.75,32.4427896458,131.99
2021-03-14 03:00:00,39.737,-15.5095,42.6564621042,7.627,-0.6695,7.6563280527,32.11,-14.84,35.3734038509,132.38,30.84,-10.86,32.6962566665,7.627,-0.6695,7.6563280527,30.84,-10.86,32.6962566665,132.62
2021-03-14 03:30:00,42.05,-16.164,45.0497213754,7.53,-0.794,7.5717459017,34.52,-15.37,37.7871314074,132.79,33.14,-11.33,35.023256559,7.53,-0.794,7.5717459017,33.14,-11.33,35.023256559,133.03
2021-03-14 04:00:00,40.547,-16.121,43.6342279638,7.657,-0.8310000000000001,7.7019614385,32.89,-15.29,36.2703212007,133.11,31.59,-11.24,33.5300715776,7.657,-0.8310000000000001,7.7019614385,31.59,-11.24,33.5300715776,133.35
2021-03-14 04:30:00,38.988,-15.6895,42.0264744447,7.478,-0.8395,7.524974701,31.51,-14.85,34.8339288625,133.3,30.26,-10.83,32.1396406327,7.478,-0.8395,7.524974701,30.26,-10.83,32.1396406327,133.54
2021-03-14 05:00:00,38.405,-15.8045,41.5298235639,7.175,-0.7645000000000001,7.2156139898,31.23,-15.04,34.662869183,133.11,30.0,-11.01,31.956534543,7.175,-0.7645000000000001,7.2156139898,30.0,-11.01,31.956534543,133.37
2021-03-14 05:30:00,37.823,-15.2325,40.7750951593,4.893,-0.6225,4.9324390772,32.93,-14.61,36.0255048542,132.97,31.62,-10.61,33.3526085936,4.893,-0.6225,4.9324390772,31.62,-10.61,33.3526085936,133.24
2021-03-14 06:00:00,39.3875,-15.2995,42.2545838519,4.3675,-0.6195,4.4112171223,35.02,-14.68,37.9723952365,132.72,33.62,-10.68,35.2755836238,4.3675,-0.6195,4.4112171223,33.62,-10.68,35.2755836238,133.02
2021-03-14 06:30:00,42.4535,-15.396,45.1590132559,4.8135,-0.5660000000000001,4.8466625888,37.64,-14.83,40.4561305614,132.79,36.02,-10.86,37.6215363854,4.8135,-0.5660000000000001,4.8466625888,36.02,-10.86,37.6215363854,133.09
2021-03-14 07:00:00,44.357,-15.2035,46.8901893923,5.477,-0.5135000000000001,5.5010191101,38.88,-14.69,41.5626093984,132.59,37.23,-10.7,38.7370997882,5.477,-0.5135000000000001,5.5010191101,37.23,-10.7,38.7370997882,132.9
2021-03-14 07:30:00,46.53,-15.3005,48.9810800233,8.19,-0.6905,8.2190565304,38.34,-14.61,41.0293516888,132.73,36.8,-10.61,38.2989830152,8.19,-0.6905,8.2190565304,36.8,-10.61,38.2989830152,133.05
2021-03-14 08:00:00,47.5295,-16.3015,50.2473110972,16.4695,-1.1915,16.5125437925,31.06,-15.11,34.5403488691,132.92,29.82,-11.18,31.8468962381,16.4695,-1.1915,16.5125437925,29.82,-11.18,31.8468962381,133.24
2021-03-14 08:30:00,49.525,-19.5595,53.2475320109,24.435,-1.8495,24.5048949243,25.09,-17.71,30.7107831225,130.98,24.12,-14.02,27.8986522972,24.435,-1.8495,24.5048949243,24.12,-14.02,27.8986522972,131.29
2021-03-14 09:00:00,52.4345,-19.592,55.9752021367,35.3845,-2.7119999999999997,35.4882767157,17.05,-16.88,23.9924342241,130.49,16.46,-13.29,21.155512284,35.3845,-2.7119999999999997,35.4882767157,16.46,-13.29,21.155512284,130.78
2021-03-14 09:30:00,53.406,-18.733,56.5961670522,44.006,-3.763,44.1665960314,9.4,-14.97,17.6765635801,130.26,9.18,-11.53,14.7381579582,44.006,-3.763,44.1665960314,9.18,-11.53,14.7381579582,130.55
2021-03-14 10:00:00,52.8985,-18.197,55.9408805012,46.3085,-4.5969999999999995,46.5361105084,6.59,-13.6,15.1125146815,129.83,6.51,-10.26,12.1510369928,46.3085,-4.5969999999999995,46.5361105084,6.51,-10.26,12.1510369928,130.08
2021-03-14 10:30:00,52.322,-17.481,55.1649983685,47.932,-4.811,48.1728382494,4.39,-12.67,13.408989522,130.22,4.4,-9.38,10.3607142611,47.932,-4.811,48.1728382494,4.4,-9.38,10.3607142611,130.47
2021-03-14 11:00:00,52.586,-16.983,55.2603807895,50.426,-5.223,50.6957710761,2.16,-11.76,11.9567219588,129.75,2.3,-8.55,8.853953919,50.426,-5.223,50.6957710761,2.3,-8.55,8.853953919,129.98
2021-03-14 11:30:00,49.665,-16.504,52.3354014124,34.065,-3.454,34.2396603517,15.6,-13.05,20.3386946484,129.81,15.07,-9.69,17.9165007744,34.065,-3.454,34.2396603517,15.07,-9.69,17.9165007744,130.01
2021-03-14 12:00:00,47.8195,-13.5665,49.7066846863,29.2495,-2.9265,29.3955379692,18.57,-10.64,21.40220783,130.89,17.84,-6.73,19.0672100738,29.2495,-2.9265,29.3955379692,17.84,-6.73,19.0672100738,131.11
2021-03-14 12:30:00,48.389,-10.399000000000001,49.49378266,19.239,-1.859,19.3286057956,29.15,-8.54,30.3752218099,132.45,27.92,-4.92,28.3501816573,19.239,-1.859,19.3286057956,27.92,-4.92,28.3501816573,132.73
2021-03-14 13:00:00,51.937,-11.3845,53.1700931845,14.307,-1.0945,14.3488041052,37.63,-10.29,39.0115495719,133.71,36.1,-6.41,36.6646710063,14.307,-1.0945,14.3488041052,36.1,-6.41,36.6646710063,134.01
2021-03-14 13:30:00,57.637,-12.7075,59.0212192796,10.237,-0.8375,10.2712012564,47.4,-11.87,48.8636562283,133.88,45.36,-7.85,46.0342492064,10.237,-0.8375,10.2712012564,45.36,-7.85,46.0342492064,134.18
2021-03-14 14:00:00,60.301,-14.502,62.0203080047,8.791,-0.652,8.8151452058,51.51,-13.85,53.3395031848,133.22,49.21,-9.9,50.1959570085,8.791,-0.652,8.8151452058,49.21,-9.9,50.1959570085,133.63
2021-03-14 14:30:00,59.339,-16.5795,61.6116607571,8.809,-0.5595,8.8267503222,50.53,-16.02,53.0086907969,131.31,48.15,-12.25,49.6838504949,8.809,-0.5595,8.8267503222,48.15,-12.25,49.6838504949,131.79
2021-03-14 15:00:00,57.445,-16.6025,59.796078728,8.805,-0.3925,8.8137438838,48.64,-16.21,51.2700078018,131.5,46.39,-12.43,48.0264198124,8.805,-0.3925,8.8137438838,46.39,-12.43,48.0264198124,131.7
2021-03-14 15:30:00,56.099,-16.401,58.4473318638,10.079,-0.321,10.0841103723,46.02,-16.08,48.7484030508,131.11,43.9,-12.33,45.5986721298,10.079,-0.321,10.0841103723,43.9,-12.33,45.5986721298,130.84
2021-03-14 16:00:00,56.972,-16.3325,59.266848577,10.882,-0.4525,10.8914039614,46.09,-15.88,48.7489743482,131.02,44.07,-12.16,45.7168513789,10.882,-0.4525,10.8914039614,44.07,-12.16,45.7168513789,130.73
2021-03-14 16:30:00,61.899,-16.3945,64.033318134,9.969,-0.3845,9.9764122434,51.93,-16.01,54.3419267233,130.33,49.68,-12.3,51.18,9.969,-0.3845,9.9764122434,49.68,-12.3,51.18,130.05
2021-03-14 17:00:00,65.59,-14.1925,67.1079366115,9.1,-0.3025,9.1050264277,56.49,-13.89,58.1726069555,130.63,53.96,-9.6,54.8073133806,9.1,-0.3025,9.1050264277,53.96,-9.6,54.8073133806,130.37
2021-03-14 17:30:00,68.824,-11.089,69.711612354,9.144,-0.359,9.1510445852,59.68,-10.73,60.6369136748,131.19,57.11,-6.82,57.5157760967,9.144,-0.359,9.1510445852,57.11,-6.82,57.5157760967,130.98
2021-03-14 18:00:00,64.7815,-10.319,65.5982050307,8.5515,-0.339,8.5582167097,56.23,-9.98,57.1087847883,131.48,53.74,-6.18,54.0941771358,8.5515,-0.339,8.5582167097,53.74,-6.18,54.0941771358,131.28
2021-03-14 18:30:00,63.975,-10.0295,64.7564011913,7.715,-0.2195,7.7181218732,56.26,-9.81,57.1088758426,131.44,53.76,-6.02,54.0960072464,7.715,-0.2195,7.7181218732,53.76,-6.02,54.0960072464,131.25
2021-03-14 19:00:00,63.948,-10.4395,64.7945203258,7.788,-0.3695,7.7967604972,56.16,-10.07,57.0556789461,131.65,53.76,-6.23,54.1197791939,7.788,-0.3695,7.7967604972,53.76,-6.23,54.1197791939,131.46
2021-03-14 19:30:00,61.6605,-11.4425,62.713220827,8.0005,-0.4325,8.0121817566,53.66,-11.01,54.7778760085,131.95,51.36,-7.1,51.8484290987,8.0005,-0.4325,8.0121817566,51.36,-7.1,51.8484290987,131.76
2021-03-14 20:00:00,62.7105,-12.758,63.9951042991,7.8305,-0.528,7.8482809742,54.88,-12.23,56.2262154159,131.95,52.55,-8.27,53.1967611796,7.8305,-0.528,7.8482809742,52.55,-8.27,53.1967611796,131.76
2021-03-14 20:30:00,59.849,-13.196,61.2865174161,7.769,-0.506,7.7854606158,52.08,-12.69,53.6037545327,132.55,49.92,-8.69,50.6707262628,7.769,-0.506,7.7854606158,49.92,-8.69,50.6707262628,132.33
2021-03-14 21:00:00,55.9285,-13.171,57.4584402264,8.0885,-0.511,8.1046254232,47.84,-12.66,49.4867780321,132.91,45.95,-8.69,46.7645014942,8.0885,-0.511,8.1046254232,45.95,-8.69,46.7645014942,132.69
2021-03-14 21:30:00,51.2345,-13.9155,53.0906312875,7.3545,-0.5255000000000001,7.3732503348,43.88,-13.39,45.8775162798,133.37,42.18,-9.39,43.2125502603,7.3545,-0.5255000000000001,7.3732503348,42.18,-9.39,43.2125502603,133.14
2021-03-14 22:00:00,46.477,-14.491,48.6836790927,6.677,-0.401,6.6890305725,39.8,-14.09,42.2204701537,133.66,38.32,-10.07,39.621046175000004,6.677,-0.401,6.6890305725,38.32,-10.07,39.621046175000004,133.43
2021-03-14 22:30:00,41.126,-14.839,43.7212053471,6.366,-0.329,6.3744958232,34.76,-14.51,37.66693112,131.21,33.45,-10.61,35.0923723906,6.366,-0.329,6.3744958232,33.45,-10.61,35.0923723906,130.99
2021-03-14 23:00:00,38.9475,-15.225,41.8175606803,6.4375,-0.355,6.4472809191,32.51,-14.87,35.7493636307,131.15,31.23,-11.01,33.1139396629,6.4375,-0.355,6.4472809191,31.23,-11.01,33.1139396629,130.95
2021-03-14 23:30:00,39.533,-16.3165,42.7678180558,6.083,-0.3165,6.0912282218,33.45,-16.0,37.0796777224,131.2,32.11,-12.08,34.3071202522,6.083,-0.3165,6.0912282218,32.11,-12.08,34.3071202522,130.99
2021-03-15 00:00:00,37.8395,-16.4385,41.2559334218,5.5695,-0.3285,5.5791793751,32.27,-16.11,36.0677834085,131.45,31.07,-12.13,33.3538873297,5.5695,-0.3285,5.5791793751,31.07,-12.13,33.3538873297,131.24
2021-03-15 00:30:00,38.632,-16.4465,41.9871264348,5.382,-0.29650000000000004,5.3901610597000005,33.25,-16.15,36.9646452709,131.3,32.02,-12.17,34.2547704707,5.382,-0.29650000000000004,5.3901610597000005,32.02,-12.17,34.2547704707,131.1
2021-03-15 01:00:00,42.1765,-15.7455,45.0197503603,5.2065,-0.2755,5.2137838946,36.97,-15.47,40.0761999197,130.92,35.55,-11.52,37.3699464811,5.2065,-0.2755,5.2137838946,35.55,-11.52,37.3699464811,130.72
2021-03-15 01:30:00,43.242,-16.3305,46.2228925344,5.412,-0.3105,5.4208997639,37.83,-16.02,41.0822260838,131.03,36.37,-12.03,38.3079339041,5.412,-0.3105,5.4208997639,36.37,-12.03,38.3079339041,130.83
2021-03-15 02:00:00,42.03,-17.0145,45.3432917889,5.89,-0.3745,5.901893785,36.14,-16.64,39.786796805,131.46,34.77,-12.62,36.9894214607,5.89,-0.3745,5.901893785,34.77,-12.62,36.9894214607,131.26
2021-03-15 02:30:00,40.921,-17.392,44.4635795343,5.131,-0.442,5.1500024272000005,35.79,-16.95,39.6008409002,131.59,34.44,-12.91,36.7801808043,5.131,-0.442,5.1500024272000005,34.44,-12.91,36.7801808043,131.39
2021-03-15 03:00:00,40.916,-17.555,44.5229949689,4.886,-0.655,4.9297080035,36.03,-16.9,39.7966192031,132.2,34.67,-12.83,36.9677940916,4.886,-0.655,4.9297080035,34.67,-12.83,36.9677940916,132.0
2021-03-15 03:30:00,40.1105,-17.729,43.8539582164,5.0905,-0.659,5.1329787892,35.02,-17.07,38.9587640974,133.11,33.71,-12.96,36.1154496026,5.0905,-0.659,5.1329787892,33.71,-12.96,36.1154496026,132.91
2021-03-15 04:00:00,39.71,-17.9095,43.5618444312,4.33,-0.9495,4.4328828374,35.38,-16.96,39.2350098764,133.24,34.04,-12.85,36.3846684745,4.33,-0.9495,4.4328828374,34.04,-12.85,36.3846684745,133.04
2021-03-15 04:30:00,39.919,-17.744,43.6849641982,4.889,-1.044,4.99922564,35.03,-16.7,38.8070985775,133.1,33.71,-12.6,35.9878326661,4.889,-1.044,4.99922564,33.71,-12.6,35.9878326661,132.9
2021-03-15 05:00:00,41.4985,-18.1785,45.305445197,4.8385,-1.0885,4.9594268318,36.66,-17.09,40.4477898036,133.07,35.21,-13.0,37.5332399348,4.8385,-1.0885,4.9594268318,35.21,-13.0,37.5332399348,132.87
2021-03-15 05:30:00,45.0705,-18.2645,48.6306686207,3.9905,-1.1145,4.1432113752,41.08,-17.15,44.5161644799,132.34,39.38,-13.1,41.5017397226,3.9905,-1.1145,4.1432113752,39.38,-13.1,41.5017397226,132.15
2021-03-15 06:00:00,48.7165,-18.07,51.9598140129,2.9865,-1.13,3.1931304781,45.73,-16.94,48.7667560947,131.83,43.89,-12.83,45.7268083295,2.9865,-1.13,3.1931304781,43.89,-12.83,45.7268083295,131.63
2021-03-15 06:30:00,53.867,-16.587,56.3629511115,3.287,-1.017,3.4407350959,50.58,-15.57,52.9222193412,132.02,48.48,-11.47,49.8183831532,3.287,-1.017,3.4407350959,48.48,-11.47,49.8183831532,131.82
2021-03-15 07:00:00,59.4495,-14.632,61.2236757656,4.3195,-0.862,4.4046707312,55.13,-13.77,56.8236728838,132.53,52.82,-9.72,53.7068971362,4.3195,-0.862,4.4046707312,52.82,-9.72,53.7068971362,132.33
2021-03-15 07:30:00,66.0115,-13.644,67.4068013501,8.2415,-1.024,8.3048719587,57.77,-12.62,59.1323709993,132.23,55.28,-8.6,55.9449586647,8.2415,-1.024,8.3048719587,55.28,-8.6,55.9449586647,132.04
2021-03-15 08:00:00,70.8515,-13.66,72.1562932269,14.1315,-0.97,14.1647517539,56.72,-12.69,58.1222375688,132.31,54.3,-8.71,54.9941278683,14.1315,-0.97,14.1647517539,54.3,-8.71,54.9941278683,132.11
2021-03-15 08:30:00,73.321,-13.1235,74.4862087453,20.351,-1.3535,20.3959594834,52.97,-11.77,54.2619000773,132.51,50.71,-7.83,51.3109442517,20.351,-1.3535,20.3959594834,50.71,-7.83,51.3109442517,132.32
2021-03-15 09:00:00,75.7015,-13.57,76.9081400259,29.8015,-2.44,29.9012207485,45.9,-11.13,47.2301482107,132.66,43.98,-7.26,44.5751948958,29.8015,-2.44,29.9012207485,43.98,-7.26,44.5751948958,132.47
2021-03-15 09:30:00,77.1035,-13.1935,78.224153268,27.4635,-2.3035,27.559933681,49.64,-10.89,50.8204850429,132.54,47.54,-7.03,48.0569713985,27.4635,-2.3035,27.559933681,47.54,-7.03,48.0569713985,132.35
2021-03-15 10:00:00,75.393,-12.676,76.4511963608,27.723,-2.286,27.81709052,47.67,-10.39,48.7891483836,132.54,45.66,-6.5600000000000005,46.1288326321,27.723,-2.286,27.81709052,45.66,-6.5600000000000005,46.1288326321,132.35
2021-03-15 10:30:00,75.216,-12.8975,76.3137743939,22.096,-1.7575,22.1657849455,53.12,-11.14,54.2755377679,132.67,50.88,-7.23,51.3911208284,22.096,-1.7575,22.1657849455,50.88,-7.23,51.3911208284,132.48
2021-03-15 11:00:00,76.6535,-12.676,77.6945302981,19.1835,-1.846,19.2721142652,57.47,-10.83,58.4815338376,132.57,55.06,-6.89,55.4894197122,19.1835,-1.846,19.2721142652,55.06,-6.89,55.4894197122,132.38
2021-03-15 11:30:00,76.7995,-12.772,77.8542688891,23.6895,-2.102,23.7825737516,53.11,-10.67,54.1712192959,132.5,50.87,-6.76,51.317194974,23.6895,-2.102,23.7825737516,50.87,-6.76,51.317194974,132.31
2021-03-15 12:00:00,78.657,-13.786,79.8559793942,30.757,-2.556,30.8630229401,47.9,-11.23,49.198809945,132.69,45.87,-7.35,46.4551331932,30.757,-2.556,30.8630229401,45.87,-7.35,46.4551331932,132.5
2021-03-15 12:30:00,77.4855,-13.3245,78.6228021028,26.1055,-2.5045,26.2253627334,51.38,-10.82,52.5069214485,132.53,49.22,-6.95,49.7082578653,26.1055,-2.5045,26.2253627334,49.22,-6.95,49.7082578653,132.33
2021-03-15 13:00:00,78.863,-13.365,79.9874739819,24.673000000000002,-2.175,24.7686809096,54.19,-11.19,55.3332829317,132.7,51.86,-7.29,52.3698739735,24.673000000000002,-2.175,24.7686809096,51.86,-7.29,52.3698739735,132.5
2021-03-15 13:30:00,78.934,-13.92,80.1519978291,31.044,-2.63,31.1552056003,47.89,-11.29,49.2028068305,132.89,45.85,-7.4,46.4433256776,31.044,-2.63,31.1552056003,45.85,-7.4,46.4433256776,132.68
2021-03-15 14:00:00,78.8825,-14.395,80.1851908475,37.3425,-3.395,37.496510921,41.54,-11.0,42.9717535132,133.02,39.79,-7.16,40.4290699868,37.3425,-3.395,37.496510921,39.79,-7.16,40.4290699868,132.81
2021-03-15 14:30:00,78.1125,-14.326,79.4153444383,32.5525,-3.026,32.6928422174,45.56,-11.3,46.9404260739,133.02,43.65,-7.42,44.2761662749,32.5525,-3.026,32.6928422174,43.65,-7.42,44.2761662749,132.81
2021-03-15 15:00:00,75.7005,-14.022,76.9881950967,26.9305,-2.242,27.0236635979,48.77,-11.78,50.1725153844,133.06,46.7,-7.87,47.3584934304,26.9305,-2.242,27.0236635979,46.7,-7.87,47.3584934304,132.86
2021-03-15 15:30:00,73.903,-13.2915,75.0887300548,16.003,-1.5415,16.0770716006,57.9,-11.75,59.0802208865,133.42,55.5,-7.78,56.0426480459,16.003,-1.5415,16.0770716006,55.5,-7.78,56.0426480459,133.23
2021-03-15 16:00:00,75.511,-12.6885,76.5696359744,9.441,-0.9385,9.4875319894,66.07,-11.75,67.1066867011,133.09,63.24,-7.74,63.7118921395,9.441,-0.9385,9.4875319894,63.24,-7.74,63.7118921395,132.89
2021-03-15 16:30:00,78.0585,-11.7645,78.9400587946,5.5985,-0.6245,5.6332231005,72.46,-11.14,73.3113306386,132.14,69.3,-7.17,69.6699282331,5.5985,-0.6245,5.6332231005,69.3,-7.17,69.6699282331,131.95
2021-03-15 17:00:00,82.403,-11.1165,83.149449675,3.803,-0.3865,3.8225895999999997,78.6,-10.73,79.3290167593,131.84,75.26,-6.7,75.5576442195,3.803,-0.3865,3.8225895999999997,75.26,-6.7,75.5576442195,131.64
2021-03-15 17:30:00,84.785,-10.7105,85.4588265497,3.055,-0.29050000000000004,3.0687807432,81.73,-10.42,82.3915608543,131.6,78.2,-6.42,78.4630894115,3.055,-0.29050000000000004,3.0687807432,78.2,-6.42,78.4630894115,131.4
2021-03-15 18:00:00,83.084,-10.3455,83.7256258636,1.604,-0.17550000000000002,1.6135725115000001,81.48,-10.17,82.1122359944,131.38,77.91,-6.22,78.1578946748,1.604,-0.17550000000000002,1.6135725115000001,77.91,-6.22,78.1578946748,131.2
2021-03-15 18:30:00,84.853,-9.793,85.4162423547,0.41300000000000003,-0.263,0.4896304729,84.44,-9.53,84.976081929,131.2,80.75,-5.61,80.944639106,0.41300000000000003,-0.263,0.4896304729,80.75,-5.61,80.944639106,131.02
2021-03-15 19:00:00,87.958,-10.194,88.5467526226,0.308,-0.584,0.6602423797,87.65,-9.61,88.1752493617,130.91,83.79,-5.69,83.9829756558,0.308,-0.584,0.6602423797,83.79,-5.69,83.9829756558,130.72
2021-03-15 19:30:00,87.7405,-11.934,88.54838054,0.36050000000000004,-0.734,0.8177507261,87.38,-11.2,88.094860236,131.34,83.55,-7.16,83.8562347116,0.36050000000000004,-0.734,0.8177507261,83.55,-7.16,83.8562347116,131.15
2021-03-15 20:00:00,85.249,-13.4875,86.3093544018,0.309,-0.7675000000000001,0.8273676631,84.94,-12.72,85.8871468847,131.78,81.22,-8.62,81.6761458444,0.309,-0.7675000000000001,0.8273676631,81.22,-8.62,81.6761458444,131.59
2021-03-15 20:30:00,83.241,-14.3735,84.4728452418,0.301,-0.7735000000000001,0.8300019578000001,82.94,-13.6,84.0476269742,131.96,79.29,-9.46,79.8523368475,0.301,-0.7735000000000001,0.8300019578000001,79.29,-9.46,79.8523368475,131.77
2021-03-15 21:00:00,81.832,-15.5845,83.3027782505,0.292,-0.8045,0.8558529371,81.54,-14.78,82.8686913134,132.1,77.99,-10.58,78.7043613785,0.292,-0.8045,0.8558529371,77.99,-10.58,78.7043613785,131.92
2021-03-15 21:30:00,80.5015,-16.631,82.201469958,0.3015,-0.621,0.6903211209,80.2,-16.01,81.7823948048,132.82,76.76,-11.73,77.6510817697,0.3015,-0.621,0.6903211209,76.76,-11.73,77.6510817697,132.63
2021-03-15 22:00:00,77.069,-17.77,79.0911098734,0.299,-0.43,0.5237375297,76.77,-17.34,78.70392938090001,133.27,73.44,-13.0,74.5817243029,0.299,-0.43,0.5237375297,73.44,-13.0,74.5817243029,133.08
2021-03-15 22:30:00,76.274,-18.4045,78.4630403199,0.314,-0.48450000000000004,0.5773527951,75.96,-17.92,78.0451664102,133.57,72.68,-13.55,73.9322994367,0.314,-0.48450000000000004,0.5773527951,72.68,-13.55,73.9322994367,133.38
2021-03-15 23:00:00,73.9635,-19.267,76.4317775618,0.3235,-0.507,0.6014160374,73.64,-18.76,75.9920206337,133.76,70.55,-14.3,71.9846685066,0.3235,-0.507,0.6014160374,70.55,-14.3,71.9846685066,133.57
2021-03-15 23:30:00,70.821,-19.7805,73.5315049571,0.421,-0.5105000000000001,0.6617032945,70.4,-19.27,72.9896766673,133.89,67.46,-14.79,69.0622595923,0.421,-0.5105000000000001,0.6617032945,67.46,-14.79,69.0622595923,133.7
2021-03-16 00:00:00,68.159,-17.0705,70.2641533874,0.389,-0.4605,0.6028111230000001,67.77,-16.61,69.7758195939,134.34,65.03,-12.32,66.1867305432,0.389,-0.4605,0.6028111230000001,65.03,-12.32,66.1867305432,134.14
2021-03-16 00:30:00,66.8145,-20.3175,69.8353650846,0.4445,-0.2975,0.5348705451,66.37,-20.02,69.3237138359,131.67,63.66,-15.54,65.5292850564,0.4445,-0.2975,0.5348705451,63.66,-15.54,65.5292850564,131.48
2021-03-16 01:00:00,69.9175,-19.8985,72.6939275903,0.42750000000000005,-0.35850000000000004,0.5579233818,69.49,-19.54,72.1849825102,130.98,66.59,-15.61,68.3951767305,0.42750000000000005,-0.35850000000000004,0.5579233818,66.59,-15.61,68.3951767305,130.8
2021-03-16 01:30:00,69.5095,-19.947,72.3149597196,1.0895,-0.437,1.173873609,68.42,-19.51,71.1472873692,131.42,65.61,-15.59,67.4367866969,1.0895,-0.437,1.173873609,65.61,-15.59,67.4367866969,131.24
2021-03-16 02:00:00,65.4075,-20.2505,68.4706054194,1.2175,-0.5205000000000001,1.3240945963000001,64.19,-19.73,67.1537713014,131.84,61.66,-15.8,63.6521452898,1.2175,-0.5205000000000001,1.3240945963000001,61.66,-15.8,63.6521452898,131.67
2021-03-16 02:30:00,63.0345,-20.4415,66.2661535967,1.0945,-0.5315,1.2167261401,61.94,-19.91,65.0612918716,132.12,59.5,-15.99,61.6111199379,1.0945,-0.5315,1.2167261401,59.5,-15.99,61.6111199379,131.94
2021-03-16 03:00:00,62.4655,-17.755,64.9398084017,1.5455,-0.605,1.6596973368999999,60.92,-17.15,63.2879838516,132.32,58.61,-12.76,59.9829117333,1.5455,-0.605,1.6596973368999999,58.61,-12.76,59.9829117333,132.15
2021-03-16 03:30:00,58.9795,-14.4195,60.7165825825,1.9295,-0.6895,2.0489949976,57.05,-13.73,58.6789178496,133.18,55.01,-9.65,55.8500008953,1.9295,-0.6895,2.0489949976,55.01,-9.65,55.8500008953,133.01
2021-03-16 04:00:00,57.6525,-14.758,59.511421763,1.5925,-0.668,1.7269279805000002,56.06,-14.09,57.803561309,133.3,54.09,-10.0,55.0066186927,1.5925,-0.668,1.7269279805000002,54.09,-10.0,55.0066186927,133.13
2021-03-16 04:30:00,57.4675,-14.73,59.3252598498,1.0775,-0.7000000000000001,1.2849148804000001,56.39,-14.03,58.1091473006,133.37,54.39,-9.94,55.2908283534,1.0775,-0.7000000000000001,1.2849148804000001,54.39,-9.94,55.2908283534,133.21
2021-03-16 05:00:00,56.98,-14.8345,58.8793918978,1.26,-0.6545000000000001,1.4198486715,55.72,-14.18,57.4960068179,133.37,53.84,-10.03,54.7662898141,1.26,-0.6545000000000001,1.4198486715,53.84,-10.03,54.7662898141,133.21
2021-03-16 05:30:00,57.4375,-14.325,59.1968920742,1.5875,-0.47500000000000003,1.657039906,55.85,-13.85,57.5416805455,132.72,53.94,-9.76,54.8158845591,1.5875,-0.47500000000000003,1.657039906,53.94,-9.76,54.8158845591,132.56
2021-03-16 06:00:00,58.5715,-13.561,60.1208893252,2.9815,-0.461,3.0169294407,55.59,-13.1,57.1126789776,132.6,53.63,-9.08,54.3932284388,2.9815,-0.461,3.0169294407,53.63,-9.08,54.3932284388,132.5
2021-03-16 06:30:00,60.5805,-15.954,62.6460461342,2.6805,-0.214,2.6890288675000003,57.9,-15.74,60.001313319,131.66,55.7,-11.9,56.9570013256,2.6805,-0.214,2.6890288675000003,55.7,-11.9,56.9570013256,131.56
2021-03-16 07:00:00,66.197,-14.3395,67.7322970912,2.127,-0.0695,2.1281351578,64.07,-14.27,65.6399101157,131.54,61.35,-10.45,62.2336323864,2.127,-0.0695,2.1281351578,61.35,-10.45,62.2336323864,131.43
2021-03-16 07:30:00,71.1195,-13.376,72.3664332149,2.9095,-0.126,2.9122270258,68.21,-13.25,69.4850098942,131.7,65.21,-9.41,65.8854475586,2.9095,-0.126,2.9122270258,65.21,-9.41,65.8854475586,131.58
2021-03-16 08:00:00,73.5125,-13.161,74.681320136,4.5725,-0.281,4.5811261989,68.94,-12.88,70.1328596308,131.7,65.9,-9.06,66.5198737221,4.5725,-0.281,4.5811261989,65.9,-9.06,66.5198737221,131.58
2021-03-16 08:30:00,76.7025,-11.964,77.6299607255,7.8925,-0.514,7.9092194463,68.81,-11.45,69.7561366476,131.24,65.76,-7.71,66.2104349782,7.8925,-0.514,7.9092194463,65.76,-7.71,66.2104349782,131.19
2021-03-16 09:00:00,74.195,-12.2765,75.2037929712,12.165,-0.7265,12.1866741669,62.03,-11.55,63.0961440977,131.49,59.29,-7.82,59.8034823401,12.165,-0.7265,12.1866741669,59.29,-7.82,59.8034823401,131.44
2021-03-16 09:30:00,75.8465,-12.9665,76.9468757293,21.9065,-1.5165000000000002,21.9589278996,53.94,-11.45,55.1418724746,131.54,51.59,-7.78,52.1733313102,21.9065,-1.5165000000000002,21.9589278996,51.59,-7.78,52.1733313102,131.47
2021-03-16 10:00:00,76.4555,-13.669,77.6677863805,24.2755,-1.499,24.3217372169,52.18,-12.17,53.580418998,131.96,49.9,-8.46,50.6120697067,24.2755,-1.499,24.3217372169,49.9,-8.46,50.6120697067,131.88
2021-03-16 10:30:00,77.8465,-14.191,79.1294006249,32.2365,-2.251,32.3149954858,45.61,-11.94,47.1469585445,132.05,43.68,-8.24,44.4504218203,32.2365,-2.251,32.3149954858,43.68,-8.24,44.4504218203,131.96
2021-03-16 11:00:00,74.652,-13.583,75.8776580622,27.832,-1.893,27.8963021385,46.82,-11.69,48.2573155076,132.1,44.94,-7.97,45.6412587469,27.832,-1.893,27.8963021385,44.94,-7.97,45.6412587469,132.0
2021-03-16 11:30:00,73.8485,-13.6,75.0903519252,23.7685,-1.79,23.8358069352,50.08,-11.81,51.4536927732,131.9,47.92,-8.12,48.6030945517,23.7685,-1.79,23.8358069352,47.92,-8.12,48.6030945517,131.8
2021-03-16 12:00:00,73.007,-13.996,74.3364652442,23.807,-1.716,23.8687642118,49.2,-12.28,50.7093521946,131.98,47.06,-8.57,47.8339680562,23.807,-1.716,23.8687642118,47.06,-8.57,47.8339680562,131.88
2021-03-16 12:30:00,72.3945,-14.0145,73.7385234494,23.3445,-1.6945000000000001,23.4059182794,49.05,-12.32,50.5735592973,131.98,46.92,-8.6,47.7016393848,23.3445,-1.6945000000000001,23.4059182794,46.92,-8.6,47.7016393848,131.88
2021-03-16 13:00:00,70.376,-13.8675,71.7292752804,24.526,-1.8075,24.592513744,45.85,-12.06,47.4095570534,132.07,43.86,-8.38,44.6533761322,24.526,-1.8075,24.592513744,43.86,-8.38,44.6533761322,131.96
2021-03-16 13:30:00,65.7825,-13.9325,67.2417419651,24.2125,-1.7525,24.2758400987,41.57,-12.18,43.3176326685,132.51,39.83,-8.48,40.722712336,24.2125,-1.7525,24.2758400987,39.83,-8.48,40.722712336,132.41
2021-03-16 14:00:00,62.079,-12.958,63.4169693773,29.579,-1.858,29.637297532,32.5,-11.1,34.3432671713,132.62,31.16,-7.52,32.0545784561,29.579,-1.858,29.637297532,31.16,-7.52,32.0545784561,132.56
2021-03-16 14:30:00,64.4475,-13.1165,65.7687070612,52.5375,-4.3465,52.7169893725,11.91,-8.77,14.7905713209,132.19,11.53,-5.42,12.7403806851,52.5375,-4.3465,52.7169893725,11.53,-5.42,12.7403806851,132.24
2021-03-16 15:00:00,64.0435,-13.617,65.4751294863,60.8335,-6.007,61.129360959,3.21,-7.61,8.2593098985,132.31,3.3,-4.38,5.4840131291,60.8335,-6.007,61.129360959,3.3,-4.38,5.4840131291,132.38
2021-03-16 15:30:00,62.6155,-13.66,64.0881926742,56.5755,-5.53,56.8451238036,6.04,-8.13,10.1281044623,132.27,6.05,-4.85,7.7540312096,56.5755,-5.53,56.8451238036,6.05,-4.85,7.7540312096,132.22
2021-03-16 16:00:00,66.689,-14.391,68.2240690812,49.609,-4.671,49.8284168121,17.08,-9.72,19.652094036,132.18,16.53,-6.31,17.6934168549,49.609,-4.671,49.8284168121,16.53,-6.31,17.6934168549,132.11
2021-03-16 16:30:00,68.537,-14.5135,70.0568487105,40.447,-3.4935,40.5975904611,28.09,-11.02,30.1743019803,132.37,27.04,-7.45,28.0475328683,40.447,-3.4935,40.5975904611,27.04,-7.45,28.0475328683,132.31
2021-03-16 17:00:00,72.7895,-14.6495,74.2490347446,30.4695,-2.3495,30.5599505971,42.32,-12.3,44.0712196337,132.37,40.65,-8.56,41.5414985286,30.4695,-2.3495,30.5599505971,40.65,-8.56,41.5414985286,132.31
2021-03-16 17:30:00,74.7225,-13.452,75.9237005832,19.8825,-1.332,19.9270677785,54.84,-12.12,56.1633332344,132.26,52.51,-8.38,53.1744722588,19.8825,-1.332,19.9270677785,52.51,-8.38,53.1744722588,132.19
2021-03-16 18:00:00,76.919,-12.466,77.9226136433,10.039,-0.876,10.077147265,66.88,-11.59,67.876818576,131.52,63.92,-7.84,64.3990062035,10.039,-0.876,10.077147265,63.92,-7.84,64.3990062035,131.48
2021-03-16 18:30:00,76.445,-11.192,77.2599436254,6.775,-0.652,6.8063006839,69.67,-10.54,70.4627596678,130.97,66.59,-6.84,66.9403742147,6.775,-0.652,6.8063006839,66.59,-6.84,66.9403742147,130.94
2021-03-16 19:00:00,79.8965,-10.822,80.6260900469,6.6665,-0.732,6.706567397,73.23,-10.09,73.9218573901,130.61,69.97,-6.41,70.2629987974,6.6665,-0.732,6.706567397,69.97,-6.41,70.2629987974,130.59
2021-03-16 19:30:00,79.2435,-11.8545,80.1252860369,7.2735,-0.9745,7.3384911596,71.97,-10.88,72.787741413,131.19,68.76,-7.14,69.1297128592,7.2735,-0.9745,7.3384911596,68.76,-7.14,69.1297128592,131.2
2021-03-16 20:00:00,78.108,-12.6595,79.1272557609,6.748,-1.0195,6.8245794193,71.36,-11.64,72.303106434,131.36,68.18,-7.86,68.631567081,6.748,-1.0195,6.8245794193,68.18,-7.86,68.631567081,131.4
2021-03-16 20:30:00,75.2375,-13.3395,76.4108870941,5.4775,-0.8395,5.5414588783,69.76,-12.5,70.8710632064,131.18,66.66,-8.71,67.2266293964,5.4775,-0.8395,5.5414588783,66.66,-8.71,67.2266293964,131.23
