Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-16 21:00:00,72.627,-13.7595,73.9189080632,5.547,-0.7895000000000001,5.6029027521,67.08,-12.97,68.3223777397,131.11,64.1,-9.15,64.7497683394,5.547,-0.7895000000000001,5.6029027521,64.1,-9.15,64.7497683394,131.2
2021-03-16 21:30:00,70.2235,-14.422,71.6891486646,5.8335,-0.8220000000000001,5.8911294545,64.39,-13.6,65.8105774173,131.83,61.57,-9.76,62.3387720444,5.8335,-0.8220000000000001,5.8911294545,61.57,-9.76,62.3387720444,131.93
2021-03-16 22:00:00,67.043,-15.5355,68.8194420876,5.573,-0.7155,5.6187426752,61.47,-14.82,63.2312683725,132.35,58.86,-10.9,59.8607517494,5.573,-0.7155,5.6187426752,58.86,-10.9,59.8607517494,132.46
2021-03-16 22:30:00,62.5865,-16.391,64.6972554538,5.5865,-0.661,5.6254691582,57.0,-15.73,59.1306426483,132.11,54.74,-11.8,55.9973892249,5.5865,-0.661,5.6254691582,54.74,-11.8,55.9973892249,132.23
2021-03-16 23:00:00,57.3455,-17.011,59.8153867433,3.3955,-0.441,3.4240182900000002,53.95,-16.57,56.4372873196,131.17,51.93,-12.62,53.4414567541,3.3955,-0.441,3.4240182900000002,51.93,-12.62,53.4414567541,131.31
2021-03-16 23:30:00,54.184,-17.439,56.9212137696,1.814,-0.449,1.8687420903,52.37,-16.99,55.0570340647,131.71,50.32,-13.06,51.987171494500004,1.814,-0.449,1.8687420903,50.32,-13.06,51.987171494500004,131.89
2021-03-17 00:00:00,53.9765,-17.7755,56.8280824285,2.4865,-0.48550000000000004,2.5334546572,51.49,-17.29,54.3154140185,131.84,49.49,-13.35,51.2589757994,2.4865,-0.48550000000000004,2.5334546572,49.49,-13.35,51.2589757994,132.04
2021-03-17 00:30:00,55.824,-17.3635,58.4620398913,2.034,-0.4435,2.0817896748,53.79,-16.92,56.3883897624,131.53,51.68,-12.99,53.2875454492,2.034,-0.4435,2.0817896748,51.68,-12.99,53.2875454492,131.76
2021-03-17 01:00:00,60.725,-16.8,63.0060760959,2.975,-0.34,2.9943655421,57.75,-16.46,60.0499300582,131.04,55.47,-12.56,56.8741988955,2.975,-0.34,2.9943655421,55.47,-12.56,56.8741988955,131.27
2021-03-17 01:30:00,60.77,-17.2315,63.1657936881,5.83,-0.3915,5.8431303468,54.94,-16.84,57.4629376207,131.35,52.78,-12.94,54.3430952376,5.83,-0.3915,5.8431303468,52.78,-12.94,54.3430952376,131.6
2021-03-17 02:00:00,59.294,-17.6305,61.8596230691,6.264,-0.49050000000000005,6.2831748543,53.03,-17.14,55.7311447936,131.69,50.95,-13.21,52.634652084,6.264,-0.49050000000000005,6.2831748543,50.95,-13.21,52.634652084,131.94
2021-03-17 02:30:00,58.0605,-17.883,60.7521468695,5.8405000000000005,-0.433,5.8565287714,52.22,-17.45,55.0584316885,131.81,50.18,-13.5,51.9642415513,5.8405000000000005,-0.433,5.8565287714,50.18,-13.5,51.9642415513,132.05
2021-03-17 03:00:00,56.9865,-18.2655,59.8422064475,6.1665,-0.42550000000000004,6.1811627142,50.82,-17.84,53.8603564786,132.16,48.85,-13.88,50.7836282674,6.1665,-0.42550000000000004,6.1811627142,48.85,-13.88,50.7836282674,132.42
2021-03-17 03:30:00,56.614,-18.13,59.4461259966,4.964,-0.35000000000000003,4.9763235425,51.65,-17.78,54.6246363832,132.2,49.64,-13.8,51.5225154665,4.964,-0.35000000000000003,4.9763235425,49.64,-13.8,51.5225154665,132.46
2021-03-17 04:00:00,55.6115,-18.1485,58.4979229076,5.3615,-0.2985,5.3698030225,50.25,-17.85,53.3262130664,131.14,48.3,-13.94,50.2713994235,5.3615,-0.2985,5.3698030225,48.3,-13.94,50.2713994235,131.4
2021-03-17 04:30:00,55.301,-18.496,58.3121138101,3.271,-0.336,3.2882118241000002,52.03,-18.16,55.1081346082,131.3,50.1,-14.18,52.0680554659,3.271,-0.336,3.2882118241000002,50.1,-14.18,52.0680554659,131.57
2021-03-17 05:00:00,55.308,-18.702,58.3844128856,2.908,-0.342,2.9280416664,52.4,-18.36,55.5234148806,131.41,50.41,-14.37,52.4181743291,2.908,-0.342,2.9280416664,50.41,-14.37,52.4181743291,131.68
2021-03-17 05:30:00,56.455,-18.2125,59.3199981562,1.9849999999999999,-0.24250000000000002,1.9997577978,54.47,-17.97,57.3576655731,130.87,52.33,-14.04,54.1807207409,1.9849999999999999,-0.24250000000000002,1.9997577978,52.33,-14.04,54.1807207409,131.14
2021-03-17 06:00:00,58.295,-17.224,60.7862912259,1.245,-0.20400000000000001,1.2616025523,57.05,-17.02,59.534720122,130.98,54.81,-13.1,56.3537585259,1.245,-0.20400000000000001,1.2616025523,54.81,-13.1,56.3537585259,131.26
2021-03-17 06:30:00,63.814,-15.9915,65.7871922812,1.014,-0.12150000000000001,1.0212532742,62.8,-15.87,64.7741993389,131.42,60.37,-11.94,61.5394223242,1.014,-0.12150000000000001,1.0212532742,60.37,-11.94,61.5394223242,131.69
2021-03-17 07:00:00,66.4835,-14.408,68.0268052774,1.5835,-0.128,1.5886649269,64.9,-14.28,66.4524521745,132.93,62.38,-10.35,63.2327992422,1.5835,-0.128,1.5886649269,62.38,-10.35,63.2327992422,133.21
2021-03-17 07:30:00,70.842,-13.434,72.1045166408,6.2620000000000005,-0.28400000000000003,6.2684368067000005,64.58,-13.15,65.9052266516,132.0,61.83,-9.29,62.5240193846,6.2620000000000005,-0.28400000000000003,6.2684368067000005,61.83,-9.29,62.5240193846,132.29
2021-03-17 08:00:00,72.651,-13.5295,73.9000349882,15.891,-0.9295,15.9181610511,56.76,-12.6,58.1417027614,131.41,54.32,-8.83,55.033001917,15.891,-0.9295,15.9181610511,54.32,-8.83,55.033001917,131.71
2021-03-17 08:30:00,72.4705,-13.2435,73.6706431525,24.0105,-1.6135000000000002,24.0646523453,48.46,-11.63,49.8360160928,131.32,46.42,-7.96,47.0975370906,24.0105,-1.6135000000000002,24.0646523453,46.42,-7.96,47.0975370906,131.62
2021-03-17 09:00:00,72.2985,-12.877,73.4363005008,22.5085,-1.537,22.5609162325,49.79,-11.34,51.0650536081,131.13,47.69,-7.68,48.3044356141,22.5085,-1.537,22.5609162325,47.69,-7.68,48.3044356141,131.41
2021-03-17 09:30:00,73.8395,-13.456,75.0555507358,37.3095,-3.016,37.4312041785,36.53,-10.44,37.9925584819,131.08,35.0,-6.89,35.6717268996,37.3095,-3.016,37.4312041785,35.0,-6.89,35.6717268996,131.35
2021-03-17 10:00:00,74.3085,-14.243,75.6611936282,44.2985,-4.513,44.5277921219,30.01,-9.73,31.5479476353,131.08,28.92,-6.22,29.5813251901,44.2985,-4.513,44.5277921219,28.92,-6.22,29.5813251901,131.32
2021-03-17 10:30:00,73.541,-14.493500000000001,74.955588339,43.821,-4.0235,44.0053246011,29.72,-10.47,31.5103046637,131.43,28.61,-6.92,29.4349876847,43.821,-4.0235,44.0053246011,28.61,-6.92,29.4349876847,131.59
2021-03-17 11:00:00,74.8195,-14.899000000000001,76.2885167063,44.8195,-4.269,45.0223493528,30.0,-10.63,31.8276122259,131.43,28.82,-7.11,29.6840782239,44.8195,-4.269,45.0223493528,28.82,-7.11,29.6840782239,131.45
2021-03-17 11:30:00,78.6535,-15.1185,80.0933337082,47.5635,-4.5785,47.7833568777,31.09,-10.54,32.8280322286,131.38,29.86,-7.03,30.6763834244,47.5635,-4.5785,47.7833568777,29.86,-7.03,30.6763834244,131.34
2021-03-17 12:00:00,80.2975,-15.434,81.7673337113,40.7075,-3.984,40.9019903214,39.59,-11.45,41.2125053837,131.15,37.95,-7.84,38.7513625567,40.7075,-3.984,40.9019903214,37.95,-7.84,38.7513625567,131.09
2021-03-17 12:30:00,78.721,-15.173,80.1699181115,34.461,-3.203,34.6095323574,44.26,-11.97,45.8500654307,131.1,42.36,-8.32,43.1693409725,34.461,-3.203,34.6095323574,42.36,-8.32,43.1693409725,131.02
2021-03-17 13:00:00,83.17,-15.391,84.5821008311,59.26,-6.571,59.6231971719,23.91,-8.82,25.4849072982,130.81,22.92,-5.44,23.5567400121,59.26,-6.571,59.6231971719,22.92,-5.44,23.5567400121,130.71
2021-03-17 13:30:00,81.62,-15.1445,83.0131331793,66.85,-7.5945,67.2800039406,14.77,-7.55,16.5878087763,130.81,14.26,-4.28,14.8884519007,66.85,-7.5945,67.2800039406,14.26,-4.28,14.8884519007,130.71
2021-03-17 14:00:00,74.92,-14.5695,76.323500511,47.4,-4.6195,47.6245711818,27.52,-9.95,29.263507992,131.18,26.43,-6.47,27.2103987475,47.4,-4.6195,47.6245711818,26.43,-6.47,27.2103987475,131.11
2021-03-17 14:30:00,71.5385,-15.0345,73.1012528791,34.6185,-4.1845,34.8704829691,36.92,-10.85,38.4812798644,131.54,35.36,-7.28,36.101634312,34.6185,-4.1845,34.8704829691,35.36,-7.28,36.101634312,131.52
2021-03-17 15:00:00,75.0485,-15.5735,76.647317334,55.2285,-6.1135,55.5658356771,19.82,-9.46,21.9618760583,131.65,19.03,-6.03,19.9625098622,55.2285,-6.1135,55.5658356771,19.03,-6.03,19.9625098622,131.65
2021-03-17 15:30:00,75.8425,-15.9685,77.5053404515,51.5925,-5.2685,51.8608055134,24.25,-10.7,26.5057069327,131.84,23.34,-7.17,24.4164800903,51.5925,-5.2685,51.8608055134,23.34,-7.17,24.4164800903,131.8
2021-03-17 16:00:00,74.1605,-15.978,75.8622188197,44.3305,-4.208,44.5297708758,29.83,-11.77,32.0680807034,132.08,28.75,-8.11,29.8719701392,44.3305,-4.208,44.5297708758,28.75,-8.11,29.8719701392,132.01
2021-03-17 16:30:00,77.2295,-16.163,78.9027137635,36.2395,-3.323,36.3915332083,40.99,-12.84,42.9539951576,132.26,39.34,-9.1,40.3787766036,36.2395,-3.323,36.3915332083,39.34,-9.1,40.3787766036,132.18
2021-03-17 17:00:00,79.6115,-15.1175,81.0341269991,25.7915,-2.0875,25.8758406337,53.82,-13.03,55.3748435664,131.83,51.48,-9.24,52.3026576763,25.7915,-2.0875,25.8758406337,51.48,-9.24,52.3026576763,131.74
2021-03-17 17:30:00,77.3325,-14.278,78.6395373858,15.9125,-1.118,15.951726560200001,61.42,-13.16,62.8140270959,131.64,58.71,-9.34,59.4482943405,15.9125,-1.118,15.951726560200001,58.71,-9.34,59.4482943405,131.55
2021-03-17 18:00:00,78.445,-13.09,79.5296556323,7.375,-0.58,7.3977716239,71.07,-12.51,72.1626288324,131.29,67.89,-8.67,68.4413690687,7.375,-0.58,7.3977716239,67.89,-8.67,68.4413690687,131.23
2021-03-17 18:30:00,77.7375,-12.233,78.694124274,3.1875,-0.243,3.1967491691,74.55,-11.99,75.5080300365,131.02,71.22,-8.17,71.687079031,3.1875,-0.243,3.1967491691,71.22,-8.17,71.687079031,130.97
2021-03-17 19:00:00,80.839,-11.178,81.6081589365,2.219,-0.258,2.2339482984,78.62,-10.92,79.3747491335,130.54,75.08,-7.15,75.4196850961,2.219,-0.258,2.2339482984,75.08,-7.15,75.4196850961,130.52
2021-03-17 19:30:00,81.037,-11.76,81.8858532898,3.247,-0.5,3.2852715261,77.79,-11.26,78.6007105566,130.66,74.28,-7.48,74.6556682376,3.247,-0.5,3.2852715261,74.28,-7.48,74.6556682376,130.66
2021-03-17 20:00:00,79.523,-12.9035,80.5630674767,3.793,-0.48350000000000004,3.8236920967,75.73,-12.42,76.7417050892,130.93,72.32,-8.58,72.8271844849,3.793,-0.48350000000000004,3.8236920967,72.32,-8.58,72.8271844849,131.02
2021-03-17 20:30:00,78.1755,-13.864,79.3953354817,3.8855,-0.454,3.9119338248,74.29,-13.41,75.4906100121,131.06,70.95,-9.52,71.5858428741,3.8855,-0.454,3.9119338248,70.95,-9.52,71.5858428741,131.25
2021-03-17 21:00:00,81.3665,-13.989,82.5602776355,3.9365,-0.429,3.9598072238,77.43,-13.56,78.6083869571,130.93,73.96,-9.65,74.5868895986,3.9365,-0.429,3.9598072238,73.96,-9.65,74.5868895986,131.18
2021-03-17 21:30:00,80.869,-14.577,82.1722829791,4.709,-0.377,4.7240671037,76.16,-14.2,77.4724828568,131.25,72.74,-10.26,73.4600245031,4.709,-0.377,4.7240671037,72.74,-10.26,73.4600245031,131.5
2021-03-17 22:00:00,77.6595,-15.8785,79.2661636671,4.0195,-0.4985,4.0502941251,73.64,-15.38,75.2289438979,131.84,70.46,-11.3,71.3603643488,4.0195,-0.4985,4.0502941251,70.46,-11.3,71.3603643488,132.1
2021-03-17 22:30:00,74.874,-17.216,76.8277718797,2.304,-0.406,2.3394982368,72.57,-16.81,74.4914827346,131.58,69.39,-12.73,70.5480332823,2.304,-0.406,2.3394982368,69.39,-12.73,70.5480332823,131.84
2021-03-17 23:00:00,71.344,-17.7705,73.5238533148,1.774,-0.3305,1.8045238291999999,69.57,-17.44,71.7226498395,130.99,66.47,-13.39,67.8052579082,1.774,-0.3305,1.8045238291999999,66.47,-13.39,67.8052579082,131.24
2021-03-17 23:30:00,67.3525,-18.1875,69.7649225077,1.4525000000000001,-0.34750000000000003,1.4934900401,65.9,-17.84,68.2720704241,131.67,63.06,-13.77,64.5459255104,1.4525000000000001,-0.34750000000000003,1.4934900401,63.06,-13.77,64.5459255104,131.92
2021-03-18 00:00:00,64.952,-18.9115,67.6491473431,0.982,-0.28150000000000003,1.0215509043,63.97,-18.63,66.62760539,131.08,61.26,-14.57,62.9688216501,0.982,-0.28150000000000003,1.0215509043,61.26,-14.57,62.9688216501,131.34
2021-03-18 00:30:00,66.0675,-19.057,68.761063148,1.2575,-0.20700000000000002,1.2744234971,64.81,-18.85,67.4956191171,130.16,62.07,-14.8,63.8100689547,1.2575,-0.20700000000000002,1.2744234971,62.07,-14.8,63.8100689547,130.41
2021-03-18 01:00:00,70.397,-18.4745,72.7807993859,1.917,-0.21450000000000002,1.9289632578,68.48,-18.26,70.8726886748,129.93,65.57,-14.23,67.0963322395,1.917,-0.21450000000000002,1.9289632578,65.57,-14.23,67.0963322395,130.17
2021-03-18 01:30:00,71.5005,-18.2555,73.7942056025,1.7905000000000002,-0.17550000000000002,1.7990804596,69.71,-18.08,72.0164599241,129.93,66.74,-14.06,68.2049206436,1.7905000000000002,-0.17550000000000002,1.7990804596,66.74,-14.06,68.2049206436,130.17
2021-03-18 02:00:00,70.7225,-18.6445,73.1388363764,0.8125,-0.1645,0.8289852230000001,69.91,-18.48,72.3112612253,130.18,66.92,-14.43,68.4580988635,0.8125,-0.1645,0.8289852230000001,66.92,-14.43,68.4580988635,130.42
2021-03-18 02:30:00,69.529,-18.583,71.9695055562,0.779,-0.183,0.8002062234,68.75,-18.4,71.1696740192,130.26,65.88,-14.36,67.4268789134,0.779,-0.183,0.8002062234,65.88,-14.36,67.4268789134,130.51
2021-03-18 03:00:00,68.1175,-19.1345,70.7539602885,0.5775,-0.20450000000000002,0.6126389638,67.54,-18.93,70.1426867179,130.62,64.79,-14.87,66.4745139132,0.5775,-0.20450000000000002,0.6126389638,64.79,-14.87,66.4745139132,130.87
2021-03-18 03:30:00,65.5355,-18.714,68.1550845957,0.5955,-0.194,0.6263036404,64.94,-18.52,67.5292084953,131.06,62.31,-14.43,63.9590572163,0.5955,-0.194,0.6263036404,62.31,-14.43,63.9590572163,131.3
2021-03-18 04:00:00,63.2585,-18.2505,65.8385796665,1.0485,-0.2005,1.0674982436,62.21,-18.05,64.77566364,131.25,59.71,-13.97,61.3224673346,1.0485,-0.2005,1.0674982436,59.71,-13.97,61.3224673346,131.49
2021-03-18 04:30:00,62.129,-18.3155,64.7724492454,1.109,-0.2255,1.1316939737,61.02,-18.09,63.6450194438,131.35,58.47,-14.06,60.1367150749,1.109,-0.2255,1.1316939737,58.47,-14.06,60.1367150749,131.61
2021-03-18 05:00:00,61.686,-18.616,64.4338269234,0.896,-0.166,0.9112474966,60.79,-18.45,63.5281559625,130.42,58.27,-14.44,60.03254534,0.896,-0.166,0.9112474966,58.27,-14.44,60.03254534,130.67
2021-03-18 05:30:00,67.331,-15.6365,69.1228160107,1.2810000000000001,-0.2565,1.3064276673,66.05,-15.38,67.817010403,131.2,63.38,-10.98,64.3240608171,1.2810000000000001,-0.2565,1.3064276673,63.38,-10.98,64.3240608171,131.46
2021-03-18 06:00:00,68.324,-14.078,69.7592937178,1.6139999999999999,-0.308,1.6431250713,66.71,-13.77,68.116348992,131.2,64.03,-9.64,64.7516061577,1.6139999999999999,-0.308,1.6431250713,64.03,-9.64,64.7516061577,131.52
2021-03-18 06:30:00,71.886,-12.5215,72.9683832783,1.976,-0.3715,2.0106188724,69.91,-12.15,70.9579495194,132.51,67.09,-8.0,67.5652876853,1.976,-0.3715,2.0106188724,67.09,-8.0,67.5652876853,132.82
2021-03-18 07:00:00,75.586,-10.627,76.3293948948,1.046,-0.247,1.0747674167,74.54,-10.38,75.2592585666,133.47,71.51,-6.23,71.7808679245,1.046,-0.247,1.0747674167,71.51,-6.23,71.7808679245,133.79
2021-03-18 07:30:00,78.826,-9.617,79.4104839741,1.626,-0.217,1.6404161057,77.2,-9.4,77.7701742315,133.24,73.98,-5.28,74.1681791606,1.626,-0.217,1.6404161057,73.98,-5.28,74.1681791606,133.55
2021-03-18 08:00:00,80.2455,-9.581,80.8154430245,3.1655,-0.301,3.1797784907,77.08,-9.28,77.6366202253,133.19,73.82,-5.15,73.9994249978,3.1655,-0.301,3.1797784907,73.82,-5.15,73.9994249978,133.51
2021-03-18 08:30:00,82.22,-9.0505,82.7166243886,6.29,-0.5805,6.3167301866,75.93,-8.47,76.4009541825,133.07,72.7,-4.4,72.8330282221,6.29,-0.5805,6.3167301866,72.7,-4.4,72.8330282221,133.4
2021-03-18 09:00:00,80.6105,-9.0465,81.1165326706,8.5605,-0.7765000000000001,8.5956449729,72.05,-8.27,72.5230680542,133.01,69.06,-4.19,69.1869908292,8.5605,-0.7765000000000001,8.5956449729,69.06,-4.19,69.1869908292,133.33
2021-03-18 09:30:00,79.463,-8.9725,79.9679568655,11.133,-0.9625,11.1745288603,68.33,-8.01,68.7978851419,132.94,65.5,-3.96,65.6195976824,11.133,-0.9625,11.1745288603,65.5,-3.96,65.6195976824,133.25
2021-03-18 10:00:00,77.455,-9.065,77.9836601475,14.725,-1.315,14.7836007116,62.73,-7.75,63.2069252535,133.36,60.1,-3.7800000000000002,60.2187545537,14.725,-1.315,14.7836007116,60.1,-3.7800000000000002,60.2187545537,133.66
2021-03-18 10:30:00,78.078,-9.8185,78.6929286928,21.168,-1.7785000000000002,21.2425819111,56.91,-8.04,57.4751224444,133.36,54.47,-4.09,54.6233375033,21.168,-1.7785000000000002,21.2425819111,54.47,-4.09,54.6233375033,133.66
2021-03-18 11:00:00,79.001,-10.5265,79.6992170805,25.911,-2.4965,26.030989863,53.09,-8.03,53.6938450849,133.36,50.8,-4.1,50.9651841947,25.911,-2.4965,26.030989863,50.8,-4.1,50.9651841947,133.66
2021-03-18 11:30:00,78.4185,-10.6745,79.1416836598,25.2185,-2.6145,25.3536654648,53.2,-8.06,53.8070961863,133.36,50.79,-4.16,50.960079474,25.2185,-2.6145,25.3536654648,50.79,-4.16,50.960079474,133.66
2021-03-18 12:00:00,76.6805,-10.151,77.3494788686,22.2605,-2.231,22.372018712,54.42,-7.92,54.9932977735,133.45,51.95,-4.02,52.1053058719,22.2605,-2.231,22.372018712,51.95,-4.02,52.1053058719,133.74
2021-03-18 12:30:00,77.102,-10.0085,77.7488808682,20.632,-2.1085,20.7394598833,56.47,-7.9,57.0199166958,133.45,53.92,-3.98,54.0666884505,20.632,-2.1085,20.7394598833,53.92,-3.98,54.0666884505,133.74
2021-03-18 13:00:00,75.704,-9.8325,76.3398563809,20.794,-2.0225,20.8921263219,54.91,-7.8100000000000005,55.4626378745,133.45,52.45,-3.91,52.5955378335,20.794,-2.0225,20.8921263219,52.45,-3.91,52.5955378335,133.74
2021-03-18 13:30:00,75.735,-10.3435,76.438067854,20.965,-2.1335,21.0732780376,54.77,-8.21,55.3819194322,133.37,52.28,-4.29,52.4557194212,20.965,-2.1335,21.0732780376,52.28,-4.29,52.4557194212,133.65
2021-03-18 14:00:00,76.1855,-10.24,76.8705926233,19.6755,-2.76,19.8681378154,56.51,-7.48,57.0028990491,133.43,53.94,-3.59,54.0593349941,19.6755,-2.76,19.8681378154,53.94,-3.59,54.0593349941,133.72
2021-03-18 14:30:00,77.0365,-10.437,77.740293936,19.4065,-2.8369999999999997,19.6127716361,57.63,-7.6,58.1289678216,133.35,55.18,-3.65,55.3005867962,19.4065,-2.8369999999999997,19.6127716361,55.18,-3.65,55.3005867962,133.65
2021-03-18 15:00:00,75.2725,-10.011,75.935297308,14.2325,-1.811,14.3472567848,61.04,-8.2,61.5883235687,133.8,58.6,-4.16,58.7474731371,14.2325,-1.811,14.3472567848,58.6,-4.16,58.7474731371,134.09
2021-03-18 15:30:00,75.1685,-10.4325,75.88900084,14.1485,-1.6225,14.2412274225,61.02,-8.81,61.6527087807,134.0,58.51,-4.79,58.7057424789,14.1485,-1.6225,14.2412274225,58.51,-4.79,58.7057424789,134.31
2021-03-18 16:00:00,74.312,-13.3285,75.4978294804,16.402,-1.8185,16.5025012119,57.91,-11.51,59.0427658566,134.13,55.49,-7.38,55.9786075211,16.402,-1.8185,16.5025012119,55.49,-7.38,55.9786075211,134.42
2021-03-18 16:30:00,59.8945,-14.493500000000001,61.6231504591,15.5945,-2.0235,15.725233941,44.3,-12.47,46.0216351296,134.48,42.53,-8.37,43.3457933368,15.5945,-2.0235,15.725233941,42.53,-8.37,43.3457933368,134.77
2021-03-18 17:00:00,61.4435,-14.093,63.0390065059,14.4135,-1.7229999999999999,14.5161190147,47.03,-12.37,48.6295979831,134.11,45.11,-8.28,45.8636075773,14.4135,-1.7229999999999999,14.5161190147,45.11,-8.28,45.8636075773,134.4
2021-03-18 17:30:00,62.906,-13.7815,64.3979392392,12.226,-1.1315,12.2782477679,50.68,-12.65,52.2349011677,133.91,48.6,-8.53,49.3428910787,12.226,-1.1315,12.2782477679,48.6,-8.53,49.3428910787,134.2
2021-03-18 18:00:00,63.826,-13.3485,65.2069070594,10.186,-0.8685,10.2229588794,53.64,-12.48,55.0726792521,133.62,51.42,-8.37,52.0967686138,10.186,-0.8685,10.2229588794,51.42,-8.37,52.0967686138,133.9
2021-03-18 18:30:00,64.7075,-12.945,65.9896475309,7.9075,-0.635,7.9329553919,56.8,-12.31,58.1186381465,133.44,54.45,-8.2,55.0639855078,7.9075,-0.635,7.9329553919,54.45,-8.2,55.0639855078,133.73
2021-03-18 19:00:00,65.874,-12.725,67.0917990592,7.704,-0.595,7.7269425389,58.17,-12.13,59.4212571392,133.6,55.75,-8.01,56.3224875161,7.704,-0.595,7.7269425389,55.75,-8.01,56.3224875161,133.9
2021-03-18 19:30:00,64.9765,-13.2055,66.3048322711,7.5165,-0.7555000000000001,7.5543730713,57.46,-12.45,58.7933167971,133.81,55.06,-8.3,55.6820761107,7.5165,-0.7555000000000001,7.5543730713,55.06,-8.3,55.6820761107,134.11
2021-03-18 20:00:00,63.6465,-13.7415,65.1130231559,7.0465,-0.7415,7.0854064456,56.6,-13.0,58.0737462198,134.08,54.26,-8.82,54.9721747796,7.0465,-0.7415,7.0854064456,54.26,-8.82,54.9721747796,134.4
2021-03-18 20:30:00,61.8105,-14.1555,63.4106938182,7.2105,-0.7955,7.2542491341,54.6,-13.36,56.2107605357,133.72,52.39,-9.16,53.184750634,7.2105,-0.7955,7.2542491341,52.39,-9.16,53.184750634,134.02
2021-03-18 21:00:00,59.7105,-14.548,61.4572055519,7.1905,-0.8180000000000001,7.2368787644,52.52,-13.73,54.2850191121,132.56,50.47,-9.27,51.3142650732,7.1905,-0.8180000000000001,7.2368787644,50.47,-9.27,51.3142650732,132.87
2021-03-18 21:30:00,57.8725,-14.431,59.6446143189,7.5925,-0.8210000000000001,7.636759604,50.28,-13.61,52.0894471078,131.73,48.2,-9.84,49.1941622553,7.5925,-0.8210000000000001,7.636759604,48.2,-9.84,49.1941622553,132.02
2021-03-18 22:00:00,55.7345,-15.1615,57.7598958837,6.4045,-0.8215,6.4569716199,49.33,-14.34,51.3720205949,131.87,47.33,-10.54,48.4893854364,6.4045,-0.8215,6.4569716199,47.33,-10.54,48.4893854364,132.17
2021-03-18 22:30:00,54.0125,-15.2045,56.1117365308,5.9425,-0.8845000000000001,6.0079652546,48.07,-14.32,50.157624545,131.51,46.12,-10.53,47.3068208613,5.9425,-0.8845000000000001,6.0079652546,46.12,-10.53,47.3068208613,131.8
2021-03-18 23:00:00,52.234,-15.5335,54.4947738618,5.884,-1.0135,5.9706480595,46.35,-14.52,48.5711117847,131.9,44.45,-10.71,45.7220581339,5.884,-1.0135,5.9706480595,44.45,-10.71,45.7220581339,132.19
2021-03-18 23:30:00,50.4305,-16.183,52.9634290737,5.2405,-1.163,5.3679986261,45.19,-15.02,47.6207570288,132.77,43.3,-11.14,44.7100615075,5.2405,-1.163,5.3679986261,43.3,-11.14,44.7100615075,133.06
2021-03-19 00:00:00,49.33,-15.6765,51.7610041658,4.27,-0.8965000000000001,4.3630966354,45.06,-14.78,47.4220623761,130.47,43.11,-10.97,44.4838510024,4.27,-0.8965000000000001,4.3630966354,43.11,-10.97,44.4838510024,130.76
2021-03-19 00:30:00,50.544,-15.521,52.8734089784,4.5440000000000005,-0.811,4.6158051302,46.0,-14.71,48.294762656,130.29,44.01,-10.91,45.3421239026,4.5440000000000005,-0.811,4.6158051302,44.01,-10.91,45.3421239026,130.58
2021-03-19 01:00:00,52.7535,-15.035,54.8541975354,4.2535,-0.8250000000000001,4.3327690049,48.5,-14.21,50.538837541,130.02,46.38,-10.43,47.5382929858,4.2535,-0.8250000000000001,4.3327690049,46.38,-10.43,47.5382929858,130.32
2021-03-19 01:30:00,52.999,-15.1255,55.1151045654,3.999,-0.8055,4.0793174981,49.0,-14.32,51.0496072463,130.14,46.85,-10.53,48.0187817421,3.999,-0.8055,4.0793174981,46.85,-10.53,48.0187817421,130.43
2021-03-19 02:00:00,52.2565,-15.4675,54.4975719505,4.8765,-0.8075,4.9429048646,47.38,-14.66,49.5961692069,130.41,45.34,-10.85,46.6201469324,4.8765,-0.8075,4.9429048646,45.34,-10.85,46.6201469324,130.71
2021-03-19 02:30:00,51.4715,-15.6485,53.7976845645,3.2815,-0.6785,3.3509109955,48.19,-14.97,50.4616388953,130.7,46.25,-11.1,47.5633524891,3.2815,-0.6785,3.3509109955,46.25,-11.1,47.5633524891,131.0
2021-03-19 03:00:00,51.2145,-15.7675,53.586743384,2.3845,-0.5875,2.4558087263,48.83,-15.18,51.1351278477,130.84,46.66,-11.23,47.9923796034,2.3845,-0.5875,2.4558087263,46.66,-11.23,47.9923796034,131.14
2021-03-19 03:30:00,50.319,-15.656,52.6983120887,2.569,-0.546,2.6263809701,47.75,-15.11,50.0836759833,130.63,45.68,-11.27,47.0497109449,2.569,-0.546,2.6263809701,45.68,-11.27,47.0497109449,130.93
2021-03-19 04:00:00,49.7315,-15.7995,52.1808996904,2.8715,-0.5395,2.9217413472000002,46.86,-15.26,49.282118461,130.7,44.82,-11.41,46.2495459437,2.8715,-0.5395,2.9217413472000002,44.82,-11.41,46.2495459437,131.01
2021-03-19 04:30:00,49.681,-15.7465,52.1167345797,2.721,-0.5165000000000001,2.7695871985,46.96,-15.23,49.3679501296,130.7,44.9,-11.38,46.3196977538,2.721,-0.5165000000000001,2.7695871985,44.9,-11.38,46.3196977538,131.01
2021-03-19 05:00:00,49.6075,-15.7035,52.033681097,2.7675,-0.5435,2.8203631858,46.84,-15.16,49.2322170941,130.67,44.79,-11.32,46.1983387147,2.7675,-0.5435,2.8203631858,44.79,-11.32,46.1983387147,130.97
2021-03-19 05:30:00,51.125,-15.3115,53.3686017922,2.435,-0.8515,2.5795885815,48.69,-14.46,50.7918074103,130.56,46.54,-10.65,47.7430005341,2.435,-0.8515,2.5795885815,46.54,-10.65,47.7430005341,130.86
2021-03-19 06:00:00,47.8045,-15.292,50.1907908311,2.1645,1.008,2.3877027139,45.64,-16.3,48.4633841163,130.82,43.7,-12.39,45.4224845203,2.1645,1.008,2.3877027139,43.7,-12.39,45.4224845203,131.13
2021-03-19 06:30:00,50.105,-14.2375,52.088553745,1.835,1.0325,2.1055358582,48.27,-15.27,50.6277177048,130.06,46.26,-11.45,47.6559555565,1.835,1.0325,2.1055358582,46.26,-11.45,47.6559555565,130.35
2021-03-19 07:00:00,53.6705,-13.637,55.3759003471,1.8805,0.313,1.9063707011000002,51.79,-13.95,53.63587046,131.39,49.59,-10.14,50.6160814366,1.8805,0.313,1.9063707011000002,49.59,-10.14,50.6160814366,131.69
2021-03-19 07:30:00,57.7115,-13.0075,59.159211358,3.9415,-0.7875000000000001,4.0194002662,53.77,-12.22,55.1411035435,130.87,51.42,-8.5,52.1178126939,3.9415,-0.7875000000000001,4.0194002662,51.42,-8.5,52.1178126939,131.17
2021-03-19 08:00:00,58.5435,-12.873,59.9421014084,6.5235,-1.003,6.6001561535,52.02,-11.87,53.3570735704,130.67,49.72,-8.18,50.3883994586,6.5235,-1.003,6.6001561535,49.72,-8.18,50.3883994586,130.96
2021-03-19 08:30:00,59.5275,-12.689,60.864882956,8.0775,-1.129,8.156019081,51.45,-11.56,52.73268531,130.79,49.3,-7.85,49.921062689,8.0775,-1.129,8.156019081,49.3,-7.85,49.921062689,131.08
2021-03-19 09:00:00,60.031,-12.464,61.3112734903,9.011,-1.504,9.1356519745,51.02,-10.96,52.1839247278,130.71,48.82,-7.31,49.364243132,9.011,-1.504,9.1356519745,48.82,-7.31,49.364243132,130.99
2021-03-19 09:30:00,60.2605,-12.518,61.5469591796,11.6405,-1.6480000000000001,11.7565787647,48.62,-10.87,49.8202900433,130.71,46.49,-7.26,47.0534557711,11.6405,-1.6480000000000001,11.7565787647,46.49,-7.26,47.0534557711,130.99
2021-03-19 10:00:00,60.3305,-12.5855,61.6292466326,12.3805,-1.6655,12.4920242755,47.95,-10.92,49.1777276824,130.76,45.86,-7.31,46.4389459398,12.3805,-1.6655,12.4920242755,45.86,-7.31,46.4389459398,131.05
2021-03-19 10:30:00,59.54,-12.9715,60.9366179916,16.24,-1.9215,16.3532798622,43.3,-11.05,44.6877220274,130.76,41.45,-7.46,42.1159601576,16.24,-1.9215,16.3532798622,41.45,-7.46,42.1159601576,131.05
2021-03-19 11:00:00,58.812,-13.251,60.2863197168,18.462,-2.061,18.5766833692,40.35,-11.19,41.8728862153,130.76,38.58,-7.6,39.3214496172,18.462,-2.061,18.5766833692,38.58,-7.6,39.3214496172,131.05
2021-03-19 11:30:00,58.515,-13.5115,60.0546905516,17.945,-2.2715,18.0881933108,40.57,-11.24,42.0982481821,131.0,38.86,-7.65,39.6058341662,17.945,-2.2715,18.0881933108,38.86,-7.65,39.6058341662,131.25
2021-03-19 12:00:00,58.109,-13.556000000000001,59.6692635869,20.649,-2.536,20.8041461493,37.46,-11.02,39.0473046445,130.64,35.82,-7.46,36.5885774525,20.649,-2.536,20.8041461493,35.82,-7.46,36.5885774525,130.88
2021-03-19 12:30:00,58.3855,-13.5825,59.9445653625,22.2055,-2.6525,22.3633625938,36.18,-10.93,37.7949374917,130.64,34.6,-7.38,35.378304086,22.2055,-2.6525,22.3633625938,34.6,-7.38,35.378304086,130.88
2021-03-19 13:00:00,57.8495,-13.665,59.4415416628,22.7395,-2.745,22.9045821889,35.11,-10.92,36.7689882918,130.71,33.57,-7.38,34.371635108,22.7395,-2.745,22.9045821889,33.57,-7.38,34.371635108,130.93
2021-03-19 13:30:00,57.462,-13.8335,59.1036984143,22.502,-3.0335,22.705552762499998,34.96,-10.8,36.5901844762,130.76,33.44,-7.26,34.219018104,22.502,-3.0335,22.705552762499998,33.44,-7.26,34.219018104,130.93
2021-03-19 14:00:00,56.3595,-14.153,58.109385208,22.8895,-2.643,23.0415854326,33.47,-11.51,35.3937988919,130.94,32.07,-7.9,33.0286981275,22.8895,-2.643,23.0415854326,32.07,-7.9,33.0286981275,131.02
2021-03-19 14:30:00,56.152,-13.714,57.8024298797,25.592,-2.8040000000000003,25.7451525534,30.56,-10.91,32.4490631606,130.87,29.34,-7.33,30.2417674748,25.592,-2.8040000000000003,25.7451525534,29.34,-7.33,30.2417674748,130.93
2021-03-19 15:00:00,56.1545,-14.0035,57.8742246816,21.0745,-3.1835,21.3135924353,35.08,-10.82,36.710745021,131.05,33.57,-7.27,34.3481848138,21.0745,-3.1835,21.3135924353,33.57,-7.27,34.3481848138,131.11
2021-03-19 15:30:00,56.226,-14.112,57.9699199585,23.136,-3.132,23.3470323596,33.09,-10.98,34.8641434715,131.18,31.68,-7.43,32.5396266113,23.136,-3.132,23.3470323596,31.68,-7.43,32.5396266113,131.24
2021-03-19 16:00:00,56.8345,-14.026,58.5396367109,21.924500000000002,-3.076,22.1392293509,34.91,-10.95,36.5870277557,131.21,33.46,-7.39,34.266363974,21.924500000000002,-3.076,22.1392293509,33.46,-7.39,34.266363974,131.24
2021-03-19 16:30:00,58.182,-13.6815,59.7689598893,21.282,-2.3715,21.4137230824,36.9,-11.31,38.5943791244,130.97,35.36,-7.73,36.1950618179,21.282,-2.3715,21.4137230824,35.36,-7.73,36.1950618179,131.0
2021-03-19 17:00:00,60.124,-13.2285,61.5620710198,15.914,-1.9185,16.0292245056,44.21,-11.31,45.6337616245,130.91,42.27,-7.69,42.9638103524,15.914,-1.9185,16.0292245056,42.27,-7.69,42.9638103524,130.95
2021-03-19 17:30:00,62.6605,-12.1745,63.8322544683,9.9205,-1.5145,10.0354387298,52.74,-10.66,53.8065349191,130.51,50.36,-7.03,50.8483087231,9.9205,-1.5145,10.0354387298,50.36,-7.03,50.8483087231,130.56
2021-03-19 18:00:00,64.447,-11.661,65.493470896,5.047,-1.301,5.211987145,59.4,-10.36,60.2966798423,130.57,56.72,-6.72,57.1166945822,5.047,-1.301,5.211987145,56.72,-6.72,57.1166945822,130.63
2021-03-19 18:30:00,65.8665,-11.1205,66.7986627299,2.3565,-1.1505,2.6223543811,63.51,-9.97,64.2877982202,130.48,60.65,-6.33,60.9794342381,2.3565,-1.1505,2.6223543811,60.65,-6.33,60.9794342381,130.56
2021-03-19 19:00:00,67.018,-10.8655,67.8930881184,1.358,-1.1255,1.7637784016,65.66,-9.74,66.378484466,130.31,62.69,-6.11,62.9870478749,1.358,-1.1255,1.7637784016,62.69,-6.11,62.9870478749,130.43
2021-03-19 19:30:00,66.4355,-11.113,67.3585512704,0.9455,-1.303,1.6099003851,65.49,-9.81,66.2206629384,130.46,62.55,-6.15,62.8516109579,0.9455,-1.303,1.6099003851,62.55,-6.15,62.8516109579,130.64
2021-03-19 20:00:00,64.797,-11.7335,65.8507876282,0.927,-1.2735,1.5751607061000001,63.87,-10.46,64.7208505816,130.56,61.02,-6.77,61.3944077258,0.927,-1.2735,1.5751607061000001,61.02,-6.77,61.3944077258,130.78
2021-03-19 20:30:00,63.2565,-12.2335,64.4285908157,0.5665,-1.3535,1.4672711065000001,62.69,-10.88,63.6271207898,130.48,59.96,-7.14,60.3836169834,0.5665,-1.3535,1.4672711065000001,59.96,-7.14,60.3836169834,130.73
2021-03-19 21:00:00,62.16,-12.55,63.4142578605,0.42,-1.45,1.5096025967,61.74,-11.1,62.7298780487,130.52,58.99,-7.39,59.4510908226,0.42,-1.45,1.5096025967,58.99,-7.39,59.4510908226,130.77
2021-03-19 21:30:00,61.1845,-12.983,62.5467931172,0.3245,-1.7730000000000001,1.8024509009,60.86,-11.21,61.8837919006,130.68,58.12,-7.5,58.6019146445,0.3245,-1.7730000000000001,1.8024509009,58.12,-7.5,58.6019146445,130.93
2021-03-19 22:00:00,59.4535,-13.287,60.9201365006,0.2735,-1.7269999999999999,1.7485225906,59.18,-11.56,60.2984742759,130.42,56.52,-7.87,57.0652898004,0.2735,-1.7269999999999999,1.7485225906,56.52,-7.87,57.0652898004,130.67
2021-03-19 22:30:00,57.868,-13.8605,59.5047803479,0.278,-1.6905000000000001,1.7132058399,57.59,-12.17,58.861846726,130.423,55.02,-8.45,55.665095886,0.278,-1.6905000000000001,1.7132058399,55.02,-8.45,55.665095886,130.673
2021-03-19 23:00:00,55.903,-14.0135,57.6326608031,0.273,-1.6635,1.6857524284,55.63,-12.35,56.9843785611,130.25,53.15,-8.66,53.8508876436,0.273,-1.6635,1.6857524284,53.15,-8.66,53.8508876436,130.51
2021-03-19 23:30:00,54.4945,-14.3455,56.3510771902,0.2745,-1.6855,1.7077062101,54.22,-12.66,55.6783979655,129.84,51.72,-8.92,52.483566952,0.2745,-1.6855,1.7077062101,51.72,-8.92,52.483566952,130.09
2021-03-20 00:00:00,53.26,-14.657,55.2399787201,0.29,-1.677,1.7018898319,52.97,-12.98,54.5371552247,130.64,50.51,-9.24,51.3482005527,0.29,-1.677,1.7018898319,50.51,-9.24,51.3482005527,130.9
2021-03-20 00:30:00,53.967,-14.8575,55.9748371614,0.28700000000000003,-1.6575000000000002,1.6821638594000001,53.68,-13.2,55.2791316864,130.12,51.2,-9.44,52.0629772487,0.28700000000000003,-1.6575000000000002,1.6821638594000001,51.2,-9.44,52.0629772487,130.37
2021-03-20 01:00:00,55.581,-14.566,57.4579491193,0.251,-1.616,1.635376715,55.33,-12.95,56.8252707869,130.12,52.75,-9.21,53.547984089,0.251,-1.616,1.635376715,52.75,-9.21,53.547984089,130.37
2021-03-20 01:30:00,55.9945,-14.515,57.8452180846,0.24450000000000002,-1.675,1.6927507938000002,55.75,-12.84,57.209510573,129.7,53.18,-9.1,53.9529647007,0.24450000000000002,-1.675,1.6927507938000002,53.18,-9.1,53.9529647007,129.96
2021-03-20 02:00:00,55.596,-14.6465,57.4929141569,0.246,-1.9165,1.9322236542,55.35,-12.73,56.7950297121,129.7,52.83,-8.97,53.5860970775,0.246,-1.9165,1.9322236542,52.83,-8.97,53.5860970775,129.96
2021-03-20 02:30:00,55.156,-14.748,57.0936760071,0.246,-1.928,1.9436306233,54.91,-12.82,56.3867049933,129.93,52.45,-9.03,53.2216440934,0.246,-1.928,1.9436306233,52.45,-9.03,53.2216440934,130.18
2021-03-20 03:00:00,54.484,-14.9445,56.4964099413,0.244,-1.9344999999999999,1.9498272359,54.24,-13.01,55.7784698607,129.99,51.73,-9.25,52.5505033278,0.244,-1.9344999999999999,1.9498272359,51.73,-9.25,52.5505033278,130.24
2021-03-20 03:30:00,53.421,-15.057,55.5024007589,0.251,-1.957,1.9730306637,53.17,-13.1,54.76001187,130.2,50.71,-9.34,51.5629683009,0.251,-1.957,1.9730306637,50.71,-9.34,51.5629683009,130.43
2021-03-20 04:00:00,53.0515,-15.2075,55.1881301414,0.2715,-1.9375,1.9564300396,52.78,-13.27,54.4226175409,130.2,50.33,-9.5,51.2187358298,0.2715,-1.9375,1.9564300396,50.33,-9.5,51.2187358298,130.43
2021-03-20 04:30:00,52.7765,-15.192,54.9195394759,0.2665,-1.962,1.9800167297,52.51,-13.23,54.1510203043,130.58,50.07,-9.45,50.9539733485,0.2665,-1.962,1.9800167297,50.07,-9.45,50.9539733485,130.8
2021-03-20 05:00:00,52.6485,-15.1215,54.7770418561,0.2485,-1.9415,1.9573386268,52.4,-13.18,54.0321422859,130.58,49.98,-9.41,50.8581212787,0.2485,-1.9415,1.9573386268,49.98,-9.41,50.8581212787,130.8
2021-03-20 05:30:00,52.4435,-14.873,54.5117126978,0.24350000000000002,-1.573,1.5917352952,52.2,-13.3,53.8677083233,130.68,49.78,-9.51,50.6802574974,0.24350000000000002,-1.573,1.5917352952,49.78,-9.51,50.6802574974,130.91
2021-03-20 06:00:00,52.3385,-14.5495,54.3231675485,0.2485,-1.1995,1.2249704078,52.09,-13.35,53.7735120668,130.68,49.67,-9.58,50.5854257667,0.2485,-1.1995,1.2249704078,49.67,-9.58,50.5854257667,130.91
2021-03-20 06:30:00,53.697,-14.1065,55.5190161229,0.247,-1.1665,1.1923637239,53.45,-12.94,54.9940551333,130.02,50.97,-9.19,51.7918622952,0.247,-1.1665,1.1923637239,50.97,-9.19,51.7918622952,130.25
2021-03-20 07:00:00,54.597,-13.538,56.250420914,0.257,-1.018,1.0499395221,54.34,-12.52,55.7636620031,130.02,51.83,-8.8,52.5717500184,0.257,-1.018,1.0499395221,51.83,-8.8,52.5717500184,130.25
2021-03-20 07:30:00,55.312,-13.351,56.9004968783,0.5720000000000001,-1.011,1.161595885,54.74,-12.34,56.1136632203,129.82,52.21,-8.62,52.9168073489,0.5720000000000001,-1.011,1.161595885,52.21,-8.62,52.9168073489,130.06
2021-03-20 08:00:00,55.981,-13.2005,57.516306916,1.7109999999999999,-1.1005,2.0343601574,54.27,-12.1,55.6025440065,129.82,51.83,-8.31,52.4919517641,1.7109999999999999,-1.1005,2.0343601574,51.83,-8.31,52.4919517641,130.06
2021-03-20 08:30:00,57.374,-14.163,59.0962473005,3.774,-1.313,3.9958785017,53.6,-12.85,55.1188035066,129.66,51.32,-8.28,51.9836589709,3.774,-1.313,3.9958785017,51.32,-8.28,51.9836589709,129.9
2021-03-20 09:00:00,58.168,-14.1435,59.8627999366,6.9879999999999995,-1.4735,7.1416627091,51.18,-12.67,52.7249589853,132.84,48.96,-8.59,49.707843445500004,6.9879999999999995,-1.4735,7.1416627091,48.96,-8.59,49.707843445500004,133.09
2021-03-20 09:30:00,58.741,-14.3685,60.4727944885,9.781,-1.6985000000000001,9.9273794755,48.96,-12.67,50.5728237297,132.73,46.84,-8.58,47.6193448086,9.781,-1.6985000000000001,9.9273794755,46.84,-8.58,47.6193448086,132.97
2021-03-20 10:00:00,58.81,-15.0435,60.703566553,12.86,-2.0335,13.0197819586,45.95,-13.01,47.7562833562,132.97,43.97,-8.87,44.8557443367,12.86,-2.0335,13.0197819586,43.97,-8.87,44.8557443367,133.21
2021-03-20 10:30:00,58.3175,-15.496,60.3411702095,15.8575,-2.296,16.0228562451,42.46,-13.2,44.464498198,134.22,40.65,-9.08,41.6517574659,15.8575,-2.296,16.0228562451,40.65,-9.08,41.6517574659,134.46
2021-03-20 11:00:00,57.737,-15.617,59.8118036678,19.517,-2.517,19.6786325236,38.22,-13.1,40.4027028799,134.22,36.61,-8.99,37.6976418361,19.517,-2.517,19.6786325236,36.61,-8.99,37.6976418361,134.42
2021-03-20 11:30:00,57.145,-15.517,59.2142576919,22.545,-2.807,22.7190729124,34.6,-12.71,36.8606036304,134.42,33.15,-8.65,34.2599620549,22.545,-2.807,22.7190729124,33.15,-8.65,34.2599620549,134.57
2021-03-20 12:00:00,56.5425,-15.4805,58.6233757685,27.7425,-3.1105,27.9163306418,28.8,-12.37,31.3441685166,134.34,27.52,-8.15,28.7014442145,27.7425,-3.1105,27.9163306418,27.52,-8.15,28.7014442145,134.42
2021-03-20 12:30:00,56.3025,-14.358,58.104420402,26.9925,-2.638,27.121100646,29.31,-11.72,31.5663507552,132.37,28.0,-8.15,29.1620043893,26.9925,-2.638,27.121100646,28.0,-8.15,29.1620043893,132.45
2021-03-20 13:00:00,56.127,-14.474,57.9632366677,26.057,-2.714,26.1979587945,30.07,-11.76,32.2878072963,131.05,28.71,-8.19,29.8553211338,26.057,-2.714,26.1979587945,28.71,-8.19,29.8553211338,131.12
2021-03-20 13:30:00,56.23,-14.5905,58.092130192,20.7,-2.3805,20.836429162599998,35.53,-12.21,37.5694689875,131.01,33.93,-8.57,34.9955682909,20.7,-2.3805,20.836429162599998,33.93,-8.57,34.9955682909,131.07
2021-03-20 14:00:00,55.4315,-14.868500000000001,57.3909704091,20.1415,-2.3185000000000002,20.2745028176,35.29,-12.55,37.4551278198,131.14,33.79,-8.85,34.9297380465,20.1415,-2.3185000000000002,20.2745028176,33.79,-8.85,34.9297380465,131.19
2021-03-20 14:30:00,54.562,-15.058,56.601724426,21.282,-2.578,21.4375746763,33.28,-12.48,35.5430555805,131.25,31.84,-8.79,33.031041461,21.282,-2.578,21.4375746763,31.84,-8.79,33.031041461,131.3
2021-03-20 15:00:00,54.4855,-15.154,56.5536331835,20.2055,-2.504,20.3600649864,34.28,-12.65,36.53957991,131.48,32.74,-8.99,33.951843838,20.2055,-2.504,20.3600649864,32.74,-8.99,33.951843838,131.51
2021-03-20 15:30:00,54.8565,-14.97,56.8624348076,22.1065,-2.7,22.2707732746,32.75,-12.27,34.97306678,131.27,31.29,-8.66,32.4662855898,22.1065,-2.7,22.2707732746,31.29,-8.66,32.4662855898,131.3
2021-03-20 16:00:00,55.263,-14.7295,57.1922839136,18.803,-2.2695,18.9394677658,36.46,-12.46,38.5302893838,131.21,34.81,-8.8,35.9050985237,18.803,-2.2695,18.9394677658,34.81,-8.8,35.9050985237,131.22
2021-03-20 16:30:00,56.382,-14.477,58.2109392898,24.162,-2.657,24.3076509149,32.22,-11.82,34.3196853132,131.08,30.79,-8.23,31.8709428791,24.162,-2.657,24.3076509149,30.79,-8.23,31.8709428791,131.06
2021-03-20 17:00:00,57.649,-14.0525,59.3370032716,18.729,-2.2525,18.8639655759,38.92,-11.8,40.6694774985,131.12,37.14,-8.17,38.0279962659,18.729,-2.2525,18.8639655759,37.14,-8.17,38.0279962659,131.1
2021-03-20 17:30:00,60.313,-13.205,61.7416390615,9.363,-1.5350000000000001,9.4879920953,50.95,-11.67,52.2694117051,130.46,48.58,-8.01,49.2359269233,9.363,-1.5350000000000001,9.4879920953,48.58,-8.01,49.2359269233,130.4
2021-03-20 18:00:00,62.864,-12.026,64.0039621586,3.194,-1.106,3.3800698218000003,59.67,-10.92,60.6609866389,130.46,56.9,-7.26,57.3612900831,3.194,-1.106,3.3800698218000003,56.9,-7.26,57.3612900831,130.4
2021-03-20 18:30:00,63.976,-11.7925,65.0537595551,1.226,-0.8825000000000001,1.5105900337,62.75,-10.91,63.6913699021,130.07,59.84,-7.24,60.2763900711,1.226,-0.8825000000000001,1.5105900337,59.84,-7.24,60.2763900711,130.07
2021-03-20 19:00:00,65.8885,-11.8695,66.9490811177,1.0485,-1.0395,1.4764526745,64.84,-10.83,65.7382270829,129.97,61.92,-6.51,62.2612760871,1.0485,-1.0395,1.4764526745,61.92,-6.51,62.2612760871,130.07
2021-03-20 19:30:00,64.9345,-13.0965,66.242038031,1.1245,-1.2765,1.7011621028000001,63.81,-11.82,64.8955198762,133.3,61.05,-7.67,61.5299228018,1.1245,-1.2765,1.7011621028000001,61.05,-7.67,61.5299228018,133.49
2021-03-20 20:00:00,62.979,-13.8405,64.4818880093,1.209,-1.2905,1.7683526939,61.77,-12.55,63.0320188476,133.3,59.18,-8.31,59.7605932032,1.209,-1.2905,1.7683526939,59.18,-8.31,59.7605932032,133.49
2021-03-20 20:30:00,60.608,-14.717,62.3692211992,0.858,-1.317,1.5718310978,59.75,-13.4,61.2341612174,133.62,57.2,-9.12,57.9224861345,0.858,-1.317,1.5718310978,57.2,-9.12,57.9224861345,133.82
2021-03-20 21:00:00,59.1075,-15.059,60.9956558883,0.5975,-1.129,1.2773594835,58.51,-13.93,60.1453655737,134.08,55.95,-9.69,56.7829076395,0.5975,-1.129,1.2773594835,55.95,-9.69,56.7829076395,134.3
2021-03-20 21:30:00,57.847,-15.343,59.8471641601,0.417,-1.123,1.1979223681,57.43,-14.22,59.1642907504,133.13,54.93,-9.97,55.8274645672,0.417,-1.123,1.1979223681,54.93,-9.97,55.8274645672,133.37
2021-03-20 22:00:00,56.185,-15.832,58.3729941754,0.545,-1.182,1.301594791,55.64,-14.65,57.5363545943,133.13,53.21,-10.36,54.2091661991,0.545,-1.182,1.301594791,53.21,-10.36,54.2091661991,133.37
2021-03-20 22:30:00,55.01,-15.3455,57.1102834019,1.05,-1.1155,1.5319400282,53.96,-14.23,55.804789221,130.86,51.59,-10.09,52.5674442978,1.05,-1.1155,1.5319400282,51.59,-10.09,52.5674442978,131.11
2021-03-20 23:00:00,53.3395,-15.7335,55.6115570947,1.8495,-1.2935,2.2569431761,51.49,-14.44,53.4764780067,130.86,49.31,-10.29,50.3722165484,1.8495,-1.2935,2.2569431761,49.31,-10.29,50.3722165484,131.11
2021-03-20 23:30:00,51.214,-17.176,54.0174857986,2.374,-1.446,2.7797107763,48.84,-15.73,51.310608065,131.44,46.8,-11.03,48.0822306055,2.374,-1.446,2.7797107763,46.8,-11.03,48.0822306055,131.68
2021-03-21 00:00:00,50.0085,-16.404,52.6302316948,1.7385000000000002,-1.234,2.1319329844,48.27,-15.17,50.5976461903,132.99,46.15,-11.31,47.51566689,1.7385000000000002,-1.234,2.1319329844,46.15,-11.31,47.51566689,133.23
2021-03-21 00:30:00,49.8935,-16.96,52.6972764216,1.7435,-1.22,2.1279549455,48.15,-15.74,50.6573795216,130.82,46.04,-11.88,47.548038866,1.7435,-1.22,2.1279549455,46.04,-11.88,47.548038866,131.06
2021-03-21 01:00:00,51.1975,-16.734,53.8628885435,1.4175,-1.244,1.8859592387,49.78,-15.49,52.1343312991,130.39,47.61,-11.65,49.0146365895,1.4175,-1.244,1.8859592387,47.61,-11.65,49.0146365895,130.62
2021-03-21 01:30:00,51.448,-16.6365,54.0709703653,1.328,-1.2465,1.821358353,50.12,-15.39,52.4296337962,130.05,47.99,-11.54,49.3579952996,1.328,-1.2465,1.821358353,47.99,-11.54,49.3579952996,130.28
2021-03-21 02:00:00,50.835,-16.843,53.5526271438,1.225,-1.213,1.723947215,49.61,-15.63,52.0139308263,130.19,47.53,-11.72,48.9536443996,1.225,-1.213,1.723947215,47.53,-11.72,48.9536443996,130.43
2021-03-21 02:30:00,49.9205,-16.929,52.7128766171,1.2905,-1.239,1.788997275,48.63,-15.69,51.0984637734,130.73,46.58,-11.79,48.0489385939,1.2905,-1.239,1.788997275,46.58,-11.79,48.0489385939,130.96
2021-03-21 03:00:00,49.653,-17.417,52.6191248312,1.453,-1.2770000000000001,1.9344089537,48.2,-16.14,50.8304987188,130.73,46.15,-12.21,47.7378948007,1.453,-1.2770000000000001,1.9344089537,46.15,-12.21,47.7378948007,130.96
2021-03-21 03:30:00,48.8005,-17.4645,51.8314340965,1.5705,-1.3045,2.0416146796,47.23,-16.16,49.9181179533,131.46,45.24,-12.25,46.8691807054,1.5705,-1.3045,2.0416146796,45.24,-12.25,46.8691807054,131.69
2021-03-21 04:00:00,47.882,-17.417,50.9513278826,1.8820000000000001,-1.307,2.2913255989,46.0,-16.11,48.7394306491,131.42,44.09,-12.2,45.7467824005,1.8820000000000001,-1.307,2.2913255989,44.09,-12.2,45.7467824005,131.65
2021-03-21 04:30:00,47.5465,-17.567,50.6879586416,2.2865,-1.327,2.6436738169,45.26,-16.24,48.085394872,131.47,43.38,-12.32,45.0955297119,2.2865,-1.327,2.6436738169,43.38,-12.32,45.0955297119,131.71
2021-03-21 05:00:00,47.299,-17.395,50.3962441656,2.179,-1.315,2.5450473473,45.12,-16.08,47.8996951974,131.44,43.24,-12.18,44.9227114053,2.179,-1.315,2.5450473473,43.24,-12.18,44.9227114053,131.67
2021-03-21 05:30:00,47.8555,-17.189,50.8488997054,1.9855,-1.419,2.4404448877,45.87,-15.77,48.5051523036,131.37,43.95,-11.88,45.5273203692,1.9855,-1.419,2.4404448877,43.95,-11.88,45.5273203692,131.6
2021-03-21 06:00:00,48.644,-16.8935,51.4939712806,1.3639999999999999,-1.4535,1.9932782671,47.28,-15.44,49.7372295167,131.37,45.26,-11.55,46.7104923973,1.3639999999999999,-1.4535,1.9932782671,45.26,-11.55,46.7104923973,131.6
2021-03-21 06:30:00,49.5725,-16.321,52.190112064,1.2825,-1.371,1.8773511259000002,48.29,-14.95,50.5512274826,131.5,46.23,-11.09,47.5415712824,1.2825,-1.371,1.8773511259000002,46.23,-11.09,47.5415712824,131.73
2021-03-21 07:00:00,50.3315,-15.844,52.7663929812,2.1715,-1.314,2.5381111579,48.16,-14.53,50.3041399887,131.17,46.1,-10.72,47.3299947179,2.1715,-1.314,2.5381111579,46.1,-10.72,47.3299947179,131.38
2021-03-21 07:30:00,51.548,-15.3495,53.7847883165,5.628,-1.4295,5.8067076946,45.92,-13.92,47.9834638183,130.49,44.06,-10.12,45.2072781751,5.628,-1.4295,5.8067076946,44.06,-10.12,45.2072781751,130.7
2021-03-21 08:00:00,52.898,-15.0445,54.9957760583,8.728,-1.5745,8.8688801012,44.17,-13.47,46.1782394641,130.49,42.42,-9.67,43.5082210622,8.728,-1.5745,8.8688801012,42.42,-9.67,43.5082210622,130.7
2021-03-21 08:30:00,54.336,-14.7095,56.2918314345,12.996,-1.8695,13.129777083,41.34,-12.84,43.2881184622,131.01,39.54,-9.15,40.5848999013,12.996,-1.8695,13.129777083,39.54,-9.15,40.5848999013,131.21
2021-03-21 09:00:00,54.9445,-14.526,56.8322334266,18.0045,-2.456,18.1712398105,36.94,-12.07,38.8619158046,130.41,35.36,-8.47,36.3602874026,18.0045,-2.456,18.1712398105,35.36,-8.47,36.3602874026,130.62
2021-03-21 09:30:00,55.621,-14.74,57.5409701083,24.251,-2.99,24.4346291357,31.37,-11.75,33.4983492131,129.93,30.05,-7.65,31.0084665858,24.251,-2.99,24.4346291357,30.05,-7.65,31.0084665858,130.13
2021-03-21 10:00:00,55.7565,-15.03,57.7467591493,31.9165,-4.09,32.1774932562,23.84,-10.94,26.2303107111,130.6,22.9,-7.09,23.9724445979,31.9165,-4.09,32.1774932562,22.9,-7.09,23.9724445979,130.79
2021-03-21 10:30:00,55.417,-12.045,56.7108976653,39.807,-5.215,40.1471477692,15.61,-6.83,17.0388086438,132.7,14.8,-8.54,17.0871764783,39.807,-5.215,40.1471477692,14.8,-8.54,17.0871764783,132.9
2021-03-21 11:00:00,55.1915,-9.0425,55.9273500043,44.6915,-6.0525,45.09947814,10.5,-2.99,10.9174218568,132.51,9.68,-8.88,13.1360876976,44.6915,-6.0525,45.09947814,9.68,-8.88,13.1360876976,132.69
2021-03-21 11:30:00,55.33,-8.272,55.944927241,49.25,-5.892,49.6011911551,6.08,-2.38,6.5292266004,131.36,5.63,-8.34,10.062430124,49.25,-5.892,49.6011911551,5.63,-8.34,10.062430124,131.49
2021-03-21 12:00:00,55.8835,-8.761,56.5660736948,44.2735,-5.811,44.6532252279,11.61,-2.95,11.9789231569,131.36,10.67,-8.83,13.849830323900001,44.2735,-5.811,44.6532252279,10.67,-8.83,13.849830323900001,131.38
2021-03-21 12:30:00,56.171,-9.398,56.9517659515,41.661,-5.088,41.9705452073,14.51,-4.31,15.1365848196,131.36,13.33,-10.05,16.6940528333,41.661,-5.088,41.9705452073,13.33,-10.05,16.6940528333,131.34
2021-03-21 13:00:00,55.397,-9.76,56.2502018574,46.027,-5.76,46.3860143686,9.37,-4.0,10.1880763641,131.46,8.74,-9.76,13.1013434426,46.027,-5.76,46.3860143686,8.74,-9.76,13.1013434426,131.41
2021-03-21 13:30:00,54.7045,-10.2285,55.652533927,39.7045,-4.8485,39.9994409023,15.0,-5.38,15.9356330279,131.55,13.79,-11.03,17.6585673258,39.7045,-4.8485,39.9994409023,13.79,-11.03,17.6585673258,131.48
2021-03-21 14:00:00,53.443,-10.4465,54.4544177386,44.813,-5.7065,45.1748725648,8.63,-4.74,9.846039813,131.78,8.01,-10.64,13.3180216249,44.813,-5.7065,45.1748725648,8.01,-10.64,13.3180216249,131.71
2021-03-21 14:30:00,52.465,-10.597,53.524504986,42.535,-5.117,42.841684304,9.93,-5.48,11.3417503058,133.16,9.15,-11.35,14.5789231427,42.535,-5.117,42.841684304,9.15,-11.35,14.5789231427,133.08
2021-03-21 15:00:00,51.0025,-9.949,51.9638105536,51.1925,-6.259,51.5737058708,-0.19,-3.69,3.6948883610000003,133.68,-0.03,-9.78,9.7800460122,51.1925,-6.259,51.5737058708,-0.03,-9.78,9.7800460122,133.6
2021-03-21 15:30:00,52.0385,-10.8745,53.1625830119,42.5185,-6.0645,42.9488184063,9.52,-4.8100000000000005,10.6661380077,133.58,8.76,-10.73,13.8517327436,42.5185,-6.0645,42.9488184063,8.76,-10.73,13.8517327436,133.5
2021-03-21 16:00:00,53.387,-11.14,54.5368808147,34.947,-4.8100000000000005,35.2764639526,18.44,-6.33,19.4962175819,133.61,16.88,-12.08,20.7571867073,34.947,-4.8100000000000005,35.2764639526,16.88,-12.08,20.7571867073,133.5
2021-03-21 16:30:00,55.4885,-10.95,56.5586079412,29.9285,-3.92,30.184126826,25.56,-7.03,26.5091399332,133.36,23.38,-12.66,26.5875910906,29.9285,-3.92,30.184126826,23.38,-12.66,26.5875910906,133.27
