Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-21 17:00:00,58.3975,-10.2295,59.2866821175,22.9075,-2.9795,23.1004540323,35.49,-7.25,36.2229568092,133.36,32.39,-12.82,34.8348173528,22.9075,-2.9795,23.1004540323,32.39,-12.82,34.8348173528,133.27
2021-03-21 17:30:00,61.5275,-8.711500000000001,62.141157766,13.6575,-2.0715,13.8137040109,47.87,-6.64,48.3283198549,133.3,43.69,-13.62,45.7637465687,13.6575,-2.0715,13.8137040109,43.69,-13.62,45.7637465687,133.21
2021-03-21 18:00:00,63.5425,-9.5345,64.2538403249,6.3225,-1.4445000000000001,6.4854133638,57.22,-8.09,57.7890690356,133.07,52.06,-11.96,53.4161511156,6.3225,-1.4445000000000001,6.4854133638,52.06,-11.96,53.4161511156,132.98
2021-03-21 18:30:00,65.0365,-9.023,65.659430863,1.9065,-1.183,2.2437092615,63.13,-7.84,63.6149550027,132.94,57.43,-11.69,58.6076872091,1.9065,-1.183,2.2437092615,57.43,-11.69,58.6076872091,132.86
2021-03-21 19:00:00,66.1865,-8.6025,66.743207808,0.7765000000000001,-1.1025,1.3485023174,65.41,-7.5,65.8385760782,132.66,59.54,-11.33,60.6084193821,0.7765000000000001,-1.1025,1.3485023174,59.54,-11.33,60.6084193821,132.58
2021-03-21 19:30:00,66.8855,-8.781,67.4594401937,0.7655000000000001,-1.331,1.5354319425,66.12,-7.45,66.5383866651,132.41,60.24,-11.27,61.2851572569,0.7655000000000001,-1.331,1.5354319425,60.24,-11.27,61.2851572569,132.34
2021-03-21 20:00:00,65.685,-10.7485,66.558616852,0.5750000000000001,-1.4385,1.5491634033000001,65.11,-9.31,65.7722449062,132.64,59.59,-10.01,60.4248971865,0.5750000000000001,-1.4385,1.5491634033000001,59.59,-10.01,60.4248971865,132.57
2021-03-21 20:30:00,62.141,-13.3785,63.5648341715,0.511,-1.4285,1.5171464168000002,61.63,-11.95,62.7778575614,132.74,58.76,-8.17,59.3252602186,0.511,-1.4285,1.5171464168000002,58.76,-8.17,59.3252602186,132.68
2021-03-21 21:00:00,60.253,-13.831,61.8200660789,0.393,-1.371,1.4262152713,59.86,-12.46,61.1430388515,132.01,57.07,-8.68,57.7263137572,0.393,-1.371,1.4262152713,57.07,-8.68,57.7263137572,131.98
2021-03-21 21:30:00,58.453,-14.529,60.2315951142,0.373,-1.359,1.4092586704,58.08,-13.17,59.5544733836,131.67,55.49,-8.93,56.2039589353,0.373,-1.359,1.4092586704,55.49,-8.93,56.2039589353,131.67
2021-03-21 22:00:00,56.664,-15.252,58.6807668662,0.454,-1.4020000000000001,1.4736756767,56.21,-13.85,57.8911616743,131.78,53.77,-9.71,54.6397016829,0.454,-1.4020000000000001,1.4736756767,53.77,-9.71,54.6397016829,131.78
2021-03-21 22:30:00,54.924,-15.9725,57.1993577958,0.41400000000000003,-1.3925,1.4527395672,54.51,-14.58,56.4262040191,132.63,52.22,-10.41,53.2475022888,0.41400000000000003,-1.3925,1.4527395672,52.22,-10.41,53.2475022888,132.66
2021-03-21 23:00:00,52.58,-16.52,55.1141252312,0.38,-1.37,1.4217243052000001,52.2,-15.15,54.3540476874,133.01,50.02,-10.96,51.2066597231,0.38,-1.37,1.4217243052000001,50.02,-10.96,51.2066597231,133.03
2021-03-21 23:30:00,51.1385,-16.661,53.7841529007,0.41850000000000004,-1.391,1.4525919076,50.72,-15.27,52.9687766519,133.37,48.59,-11.05,49.8306191011,0.41850000000000004,-1.391,1.4525919076,48.59,-11.05,49.8306191011,133.41
2021-03-22 00:00:00,50.216,-16.289,52.7918381665,0.5660000000000001,-1.189,1.3168435746,49.65,-15.1,51.8953996034,133.5,47.54,-10.93,48.780288027,0.5660000000000001,-1.189,1.3168435746,47.54,-10.93,48.780288027,133.57
2021-03-22 00:30:00,51.173,-16.5225,53.7742404433,0.613,-1.2925,1.4304982524,50.56,-15.23,52.8040386713,131.51,48.51,-11.05,49.7526140017,0.613,-1.2925,1.4304982524,48.51,-11.05,49.7526140017,131.62
2021-03-22 01:00:00,53.265,-16.322,55.709675183,0.665,-1.342,1.4977279459,52.6,-14.98,54.6915020821,132.15,50.57,-10.73,51.6958199471,0.665,-1.342,1.4977279459,50.57,-10.73,51.6958199471,132.28
2021-03-22 01:30:00,53.3935,-16.4905,55.8820403395,0.5335,-1.3705,1.4706775649,52.86,-15.12,54.979941797,132.24,50.81,-10.87,51.9597247876,0.5335,-1.3705,1.4706775649,50.81,-10.87,51.9597247876,132.37
2021-03-22 02:00:00,52.724,-16.5695,55.2663415313,0.524,-1.3395000000000001,1.4383449691,52.2,-15.23,54.3764002119,132.53,50.11,-11.02,51.3074312356,0.524,-1.3395000000000001,1.4383449691,50.11,-11.02,51.3074312356,132.65
2021-03-22 02:30:00,52.035,-16.844,54.6933411029,0.395,-1.304,1.3625127522,51.64,-15.54,53.9275551087,132.98,49.57,-11.29,50.8394433486,0.395,-1.304,1.3625127522,49.57,-11.29,50.8394433486,133.11
2021-03-22 03:00:00,51.1915,-16.994,53.9385363933,0.3315,-1.264,1.306747202,50.86,-15.73,53.2369467569,132.98,48.82,-11.49,50.1538881843,0.3315,-1.264,1.306747202,48.82,-11.49,50.1538881843,133.11
2021-03-22 03:30:00,50.8065,-17.146,53.621691117,0.3165,-1.226,1.2661943966,50.49,-15.92,52.9404051741,132.84,48.42,-11.66,49.8041363744,0.3165,-1.226,1.2661943966,48.42,-11.66,49.8041363744,132.97
2021-03-22 04:00:00,49.976,-17.122,52.8276770263,0.306,-1.212,1.2500319996,49.67,-15.91,52.1558913259,132.89,47.64,-11.64,49.0414029163,0.306,-1.212,1.2500319996,47.64,-11.64,49.0414029163,133.02
2021-03-22 04:30:00,49.7255,-17.2275,52.6252040994,0.3255,-1.2475,1.2892658764,49.4,-15.98,51.9203274258,133.21,47.39,-11.71,48.8153275109,0.3255,-1.2475,1.2892658764,47.39,-11.71,48.8153275109,133.33
2021-03-22 05:00:00,49.616,-17.1665,52.5017730962,0.326,-1.3065,1.3465579267,49.29,-15.86,51.7787958531,133.21,47.29,-11.54,48.6776714727,0.326,-1.3065,1.3465579267,47.29,-11.54,48.6776714727,133.33
2021-03-22 05:30:00,50.713,-16.7335,53.4024193389,0.323,-1.4035,1.4401879218,50.39,-15.33,52.6703047267,133.23,48.34,-11.04,49.5846468173,0.323,-1.4035,1.4401879218,48.34,-11.04,49.5846468173,133.36
2021-03-22 06:00:00,51.7035,-16.2195,54.1878592722,0.28350000000000003,-1.3395000000000001,1.3691721952,51.42,-14.88,53.5297188485,133.23,49.34,-10.62,50.4699910838,0.28350000000000003,-1.3395000000000001,1.3691721952,49.34,-10.62,50.4699910838,133.36
2021-03-22 06:30:00,54.2005,-11.7145,55.4519946485,0.2705,-1.2445,1.2735582044,53.93,-10.47,54.9369256512,132.85,50.86,-13.72,52.6780599491,0.2705,-1.2445,1.2735582044,50.86,-13.72,52.6780599491,132.98
2021-03-22 07:00:00,56.916,-9.925,57.7748793248,0.806,-1.145,1.4002360515,56.11,-8.78,56.7927856334,132.63,51.41,-13.92,53.2611913122,0.806,-1.145,1.4002360515,51.41,-13.92,53.2611913122,132.76
2021-03-22 07:30:00,58.8865,-10.97,59.899589166,2.6665,-1.26,2.9492070544,56.22,-9.71,57.0523662962,131.75,51.55,-11.67,52.8544359539,2.6665,-1.26,2.9492070544,51.55,-11.67,52.8544359539,131.87
2021-03-22 08:00:00,58.693,-13.1915,60.1571601827,5.943,-1.4915,6.1273013024,52.75,-11.7,54.0319581359,131.65,50.27,-9.08,51.0834542685,5.943,-1.4915,6.1273013024,50.27,-9.08,51.0834542685,131.77
2021-03-22 08:30:00,59.2165,-13.1455,60.6580418617,8.7965,-1.5755,8.9364765148,50.42,-11.57,51.7304678115,133.58,48.03,-8.94,48.8549332207,8.7965,-1.5755,8.9364765148,48.03,-8.94,48.8549332207,133.69
2021-03-22 09:00:00,59.071,-13.251,60.5390125621,13.231,-1.771,13.3490000375,45.84,-11.48,47.2556451654,133.58,43.69,-8.88,44.5832984424,13.231,-1.771,13.3490000375,43.69,-8.88,44.5832984424,133.69
2021-03-22 09:30:00,58.558,-13.4305,60.0784295255,18.578,-2.0705,18.6930215388,39.98,-11.36,41.5626033833,133.45,38.08,-8.78,39.0790839197,18.578,-2.0705,18.6930215388,38.08,-8.78,39.0790839197,133.56
2021-03-22 10:00:00,52.731,-5.3055,52.9972328641,23.161,-2.3855,23.2835248889,29.57,-2.92,29.7138233824,133.64,82.08,-21.55,84.8618223938,23.161,-2.3855,23.2835248889,82.08,-21.55,84.8618223938,133.74
2021-03-22 10:30:00,25.1195,-2.823,25.2776306099,25.1195,-2.823,25.2776306099,0.0,0.0,0.0,92.4,101.95,-23.59,104.6436362136,25.1195,-2.823,25.2776306099,101.95,-23.59,104.6436362136,132.7
2021-03-22 11:00:00,26.772,-2.963,26.9354664522,26.772,-2.963,26.9354664522,0.0,0.0,0.0,92.4,98.45,-23.05,101.1123385151,26.772,-2.963,26.9354664522,98.45,-23.05,101.1123385151,132.7
2021-03-22 11:30:00,28.403,-4.4905,28.7557820142,28.403,-4.4905,28.7557820142,0.0,0.0,0.0,92.4,95.64,-19.47,97.6016931206,28.403,-4.4905,28.7557820142,95.64,-19.47,97.6016931206,132.51
2021-03-22 12:00:00,23.022,-4.74,23.5048948945,23.022,-4.74,23.5048948945,0.0,0.0,0.0,92.4,101.89,-15.56,103.0712651518,23.022,-4.74,23.5048948945,101.89,-15.56,103.0712651518,92.4
2021-03-22 12:30:00,22.7785,-4.8095,23.2807077319,22.7785,-4.8095,23.2807077319,0.0,0.0,0.0,92.4,105.3,-19.28,107.0504946275,22.7785,-4.8095,23.2807077319,105.3,-19.28,107.0504946275,132.11
2021-03-22 13:00:00,21.938,-4.654,22.4262248272,21.938,-4.654,22.4262248272,0.0,0.0,0.0,92.4,106.31,-19.96,108.1675445778,21.938,-4.654,22.4262248272,106.31,-19.96,108.1675445778,132.11
2021-03-22 13:30:00,21.689,-4.2395,22.0994588452,21.689,-4.2395,22.0994588452,0.0,0.0,0.0,92.4,106.13,-21.17,108.2208196236,21.689,-4.2395,22.0994588452,106.13,-21.17,108.2208196236,132.29
2021-03-22 14:00:00,20.0055,-3.9865,20.3988287041,20.0055,-3.9865,20.3988287041,0.0,0.0,0.0,92.4,107.87,-21.91,110.0726351097,20.0055,-3.9865,20.3988287041,107.87,-21.91,110.0726351097,132.9
2021-03-22 14:30:00,18.8905,-3.5675,19.2244127739,18.8905,-3.5675,19.2244127739,0.0,0.0,0.0,92.4,108.62,-22.76,110.9789259274,18.8905,-3.5675,19.2244127739,108.62,-22.76,110.9789259274,132.9
2021-03-22 15:00:00,19.2655,-3.3345000000000002,19.5519405814,19.2655,-3.3345000000000002,19.5519405814,0.0,0.0,0.0,92.4,107.94,-22.47,110.2539999274,19.2655,-3.3345000000000002,19.5519405814,107.94,-22.47,110.2539999274,132.9
2021-03-22 15:30:00,18.139,-3.0125,18.3874543439,18.139,-3.0125,18.3874543439,0.0,0.0,0.0,92.4,111.39,-23.18,113.7762914671,18.139,-3.0125,18.3874543439,111.39,-23.18,113.7762914671,132.7
2021-03-22 16:00:00,16.0585,-1.799,16.1589548935,16.0585,-1.799,16.1589548935,0.0,0.0,0.0,92.4,116.75,-24.53,119.2991341125,16.0585,-1.799,16.1589548935,116.75,-24.53,119.2991341125,132.59
2021-03-22 16:30:00,13.6295,-1.4705,13.708597320700001,13.6295,-1.4705,13.708597320700001,0.0,0.0,0.0,92.4,119.12,-24.61,121.6356300596,13.6295,-1.4705,13.708597320700001,119.12,-24.61,121.6356300596,132.59
2021-03-22 17:00:00,9.269,-0.7035,9.2956588389,9.269,-0.7035,9.2956588389,0.0,0.0,0.0,92.4,127.99,-23.53,130.1349338187,9.269,-0.7035,9.2956588389,127.99,-23.53,130.1349338187,132.54
2021-03-22 17:30:00,5.2505,-0.4655,5.2710948104,5.2505,-0.4655,5.2710948104,0.0,0.0,0.0,92.4,135.16,-21.78,136.903593817,5.2505,-0.4655,5.2710948104,135.16,-21.78,136.903593817,132.04
2021-03-22 18:00:00,2.155,-0.2305,2.1672921469,2.155,-0.2305,2.1672921469,0.0,0.0,0.0,92.4,144.54,-19.02,145.7860487152,2.155,-0.2305,2.1672921469,144.54,-19.02,145.7860487152,131.38
2021-03-22 18:30:00,0.787,-0.1695,0.8050461167,0.787,-0.1695,0.8050461167,0.0,0.0,0.0,92.4,148.17,-18.64,149.3378669327,0.787,-0.1695,0.8050461167,148.17,-18.64,149.3378669327,130.82
2021-03-22 19:00:00,0.41850000000000004,-0.197,0.4625486461,0.41850000000000004,-0.197,0.4625486461,0.0,0.0,0.0,92.4,149.44,-23.87,151.334366553,0.41850000000000004,-0.197,0.4625486461,149.44,-23.87,151.334366553,130.82
2021-03-22 19:30:00,0.32,-0.42650000000000005,0.5332000094,0.32,-0.42650000000000005,0.5332000094,0.0,0.0,0.0,92.4,148.8,-25.6,150.9860920747,0.32,-0.42650000000000005,0.5332000094,148.8,-25.6,150.9860920747,130.85
2021-03-22 20:00:00,0.33,-0.405,0.5224222430000001,0.33,-0.405,0.5224222430000001,0.0,0.0,0.0,92.4,146.76,-28.52,149.5054781605,0.33,-0.405,0.5224222430000001,146.76,-28.52,149.5054781605,131.36
2021-03-22 20:30:00,0.28250000000000003,-0.41950000000000004,0.5057533984,0.28250000000000003,-0.41950000000000004,0.5057533984,0.0,0.0,0.0,92.4,143.19,-30.65,146.4335979207,0.28250000000000003,-0.41950000000000004,0.5057533984,143.19,-30.65,146.4335979207,131.92
2021-03-22 21:00:00,0.352,-0.481,0.596041106,0.352,-0.481,0.596041106,0.0,0.0,0.0,92.4,138.19,-32.41,141.9397203041,0.352,-0.481,0.596041106,138.19,-32.41,141.9397203041,132.29
2021-03-22 21:30:00,0.441,-0.5215000000000001,0.6829665072000001,0.441,-0.5215000000000001,0.6829665072000001,0.0,0.0,0.0,92.4,136.52,-33.58,140.5892129575,0.441,-0.5215000000000001,0.6829665072000001,136.52,-33.58,140.5892129575,132.64
2021-03-22 22:00:00,0.6505000000000001,-0.496,0.8180258248000001,0.6505000000000001,-0.496,0.8180258248000001,0.0,0.0,0.0,92.4,131.31,-35.35,135.9850675626,0.6505000000000001,-0.496,0.8180258248000001,131.31,-35.35,135.9850675626,132.64
2021-03-22 22:30:00,0.742,-0.5835,0.9439471648000001,0.742,-0.5835,0.9439471648000001,0.0,0.0,0.0,92.4,130.37,-36.63,135.4182181244,0.742,-0.5835,0.9439471648000001,130.37,-36.63,135.4182181244,132.07
2021-03-22 23:00:00,0.764,-0.5665,0.951114215,0.764,-0.5665,0.951114215,0.0,0.0,0.0,92.4,125.55,-38.25,131.2473428302,0.764,-0.5665,0.951114215,125.55,-38.25,131.2473428302,132.69
2021-03-22 23:30:00,0.619,-0.5760000000000001,0.8455394728000001,0.619,-0.5760000000000001,0.8455394728000001,0.0,0.0,0.0,92.4,120.44,-38.89,126.5631293071,0.619,-0.5760000000000001,0.8455394728000001,120.44,-38.89,126.5631293071,133.02
2021-03-23 00:00:00,0.9535,-0.5515,1.1015055606,0.9535,-0.5515,1.1015055606,0.0,0.0,0.0,92.4,117.17,-39.06,123.5090786137,0.9535,-0.5515,1.1015055606,117.17,-39.06,123.5090786137,132.92
2021-03-23 00:30:00,1.0715,-0.5825,1.2195976796,1.0715,-0.5825,1.2195976796,0.0,0.0,0.0,92.4,117.97,-38.47,124.0840916476,1.0715,-0.5825,1.2195976796,117.97,-38.47,124.0840916476,132.62
2021-03-23 01:00:00,1.0175,-0.5125000000000001,1.1392815719,1.0175,-0.5125000000000001,1.1392815719,0.0,0.0,0.0,92.4,123.41,-36.22,128.6153820505,1.0175,-0.5125000000000001,1.1392815719,123.41,-36.22,128.6153820505,132.45
2021-03-23 01:30:00,1.4645000000000001,-0.493,1.5452537817,1.4645000000000001,-0.493,1.5452537817,0.0,0.0,0.0,92.4,122.66,-36.73,128.0412765478,1.4645000000000001,-0.493,1.5452537817,122.66,-36.73,128.0412765478,131.82
2021-03-23 02:00:00,1.1365,-0.494,1.2392208237,1.1365,-0.494,1.2392208237,0.0,0.0,0.0,92.4,120.41,-37.35,126.0697846433,1.1365,-0.494,1.2392208237,120.41,-37.35,126.0697846433,132.1
2021-03-23 02:30:00,0.868,-0.5145000000000001,1.0090263872,0.868,-0.5145000000000001,1.0090263872,0.0,0.0,0.0,92.4,118.36,-37.71,124.2221143758,0.868,-0.5145000000000001,1.0090263872,118.36,-37.71,124.2221143758,132.95
2021-03-23 03:00:00,1.232,-0.5395,1.3449476756,1.232,-0.5395,1.3449476756,0.0,0.0,0.0,92.4,114.1,-38.0,120.2614235738,1.232,-0.5395,1.3449476756,114.1,-38.0,120.2614235738,132.95
2021-03-23 03:30:00,1.186,-0.55,1.3073239843,1.186,-0.55,1.3073239843,0.0,0.0,0.0,92.4,109.14,-38.34,115.6784128522,1.186,-0.55,1.3073239843,109.14,-38.34,115.6784128522,133.22
2021-03-23 04:00:00,1.689,-0.5155000000000001,1.7659165467,1.689,-0.5155000000000001,1.7659165467,0.0,0.0,0.0,92.4,104.87,-38.19,111.6073160684,1.689,-0.5155000000000001,1.7659165467,104.87,-38.19,111.6073160684,133.76
2021-03-23 04:30:00,1.7305000000000001,-0.48250000000000004,1.7965067492,1.7305000000000001,-0.48250000000000004,1.7965067492,0.0,0.0,0.0,92.4,105.38,-38.93,112.3409511265,1.7305000000000001,-0.48250000000000004,1.7965067492,105.38,-38.93,112.3409511265,133.89
2021-03-23 05:00:00,2.612,-0.581,2.6758372522,2.612,-0.581,2.6758372522,0.0,0.0,0.0,92.4,104.13,-38.67,111.0784668601,2.612,-0.581,2.6758372522,104.13,-38.67,111.0784668601,133.86
2021-03-23 05:30:00,2.6715,-1.033,2.864262776,2.6715,-1.033,2.864262776,0.0,0.0,0.0,92.4,110.53,-37.11,116.5934517887,2.6715,-1.033,2.864262776,110.53,-37.11,116.5934517887,133.51
2021-03-23 06:00:00,1.967,-0.992,2.20298729,1.967,-0.992,2.20298729,0.0,0.0,0.0,92.4,114.11,-36.03,119.6630811905,1.967,-0.992,2.20298729,114.11,-36.03,119.6630811905,132.44
2021-03-23 06:30:00,2.3745,-0.99,2.5726154492999997,2.3745,-0.99,2.5726154492999997,0.0,0.0,0.0,92.4,116.78,-34.09,121.6540032223,2.3745,-0.99,2.5726154492999997,116.78,-34.09,121.6540032223,132.61
2021-03-23 07:00:00,3.284,-0.853,3.3929728852,3.284,-0.853,3.3929728852,0.0,0.0,0.0,92.4,116.4,-31.39,120.5582518951,3.284,-0.853,3.3929728852,116.4,-31.39,120.5582518951,132.61
2021-03-23 07:30:00,5.2475,-0.983,5.3387775052,5.2475,-0.983,5.3387775052,0.0,0.0,0.0,92.4,117.3,-28.8,120.7838151409,5.2475,-0.983,5.3387775052,117.3,-28.8,120.7838151409,133.55
2021-03-23 08:00:00,8.1905,-1.1360000000000001,8.2689047794,8.1905,-1.1360000000000001,8.2689047794,0.0,0.0,0.0,92.4,111.53,-25.91,114.5000829694,8.1905,-1.1360000000000001,8.2689047794,111.53,-25.91,114.5000829694,133.55
2021-03-23 08:30:00,10.1225,-1.312,10.2071715108,10.1225,-1.312,10.2071715108,0.0,0.0,0.0,92.4,107.35,-24.2,110.0439116898,10.1225,-1.312,10.2071715108,107.35,-24.2,110.0439116898,133.0
2021-03-23 09:00:00,13.2445,-1.5245000000000002,13.3319496136,13.2445,-1.5245000000000002,13.3319496136,0.0,0.0,0.0,92.4,102.59,-23.79,105.3122604448,13.2445,-1.5245000000000002,13.3319496136,102.59,-23.79,105.3122604448,133.18
2021-03-23 09:30:00,15.6765,-1.5915,15.7570785522,15.6765,-1.5915,15.7570785522,0.0,0.0,0.0,92.4,101.34,-24.31,104.2150262678,15.6765,-1.5915,15.7570785522,101.34,-24.31,104.2150262678,133.03
2021-03-23 10:00:00,17.702,-1.6095000000000002,17.7750188256,17.702,-1.6095000000000002,17.7750188256,0.0,0.0,0.0,92.4,95.82,-24.33,98.860615515,17.702,-1.6095000000000002,17.7750188256,95.82,-24.33,98.860615515,133.24
2021-03-23 10:30:00,19.318,-1.7505000000000002,19.3971486113,19.318,-1.7505000000000002,19.3971486113,0.0,0.0,0.0,92.4,89.74,-23.96,92.8835249116,19.318,-1.7505000000000002,19.3971486113,89.74,-23.96,92.8835249116,133.24
2021-03-23 11:00:00,21.2175,-1.833,21.2965301223,21.2175,-1.833,21.2965301223,0.0,0.0,0.0,92.4,80.15,-22.8,83.3298415935,21.2175,-1.833,21.2965301223,80.15,-22.8,83.3298415935,133.3
2021-03-23 11:30:00,22.8595,-1.8975,22.9381177628,22.8595,-1.8975,22.9381177628,0.0,0.0,0.0,92.4,74.66,-22.45,77.9622863954,22.8595,-1.8975,22.9381177628,74.66,-22.45,77.9622863954,133.41
2021-03-23 12:00:00,20.185,-1.9045,20.2746478453,20.185,-1.9045,20.2746478453,0.0,0.0,0.0,92.4,79.14,-22.49,82.27356622880001,20.185,-1.9045,20.2746478453,79.14,-22.49,82.27356622880001,133.75
2021-03-23 12:30:00,21.421,-1.8685,21.5023378555,21.421,-1.8685,21.5023378555,0.0,0.0,0.0,92.4,78.18,-22.32,81.3037194721,21.421,-1.8685,21.5023378555,78.18,-22.32,81.3037194721,133.75
2021-03-23 13:00:00,22.7195,-2.0885,22.8152911991,22.7195,-2.0885,22.8152911991,0.0,0.0,0.0,92.4,74.38,-21.5,77.4250243784,22.7195,-2.0885,22.8152911991,74.38,-21.5,77.4250243784,133.71
2021-03-23 13:30:00,27.576999999999998,-2.373,27.6789099858,27.576999999999998,-2.373,27.6789099858,0.0,0.0,0.0,92.4,67.71,-22.79,71.4424817598,27.576999999999998,-2.373,27.6789099858,67.71,-22.79,71.4424817598,133.78
2021-03-23 14:00:00,28.099,-2.3215,28.1947364458,28.099,-2.3215,28.1947364458,0.0,0.0,0.0,92.4,66.81,-23.97,70.9798351646,28.099,-2.3215,28.1947364458,66.81,-23.97,70.9798351646,133.78
2021-03-23 14:30:00,28.748,-2.178,28.8303865392,28.748,-2.178,28.8303865392,0.0,0.0,0.0,92.4,65.81,-23.82,69.9882025773,28.748,-2.178,28.8303865392,65.81,-23.82,69.9882025773,133.56
2021-03-23 15:00:00,27.235,-2.306,27.3324506951,27.235,-2.306,27.3324506951,0.0,0.0,0.0,92.4,67.53,-24.08,71.694820594,27.235,-2.306,27.3324506951,67.53,-24.08,71.694820594,133.56
2021-03-23 15:30:00,21.5755,-1.6485,21.6383860882,21.5755,-1.6485,21.6383860882,0.0,0.0,0.0,92.4,77.54,-24.17,81.2197051214,21.5755,-1.6485,21.6383860882,77.54,-24.17,81.2197051214,133.78
2021-03-23 16:00:00,20.0765,-1.4655,20.1299166044,20.0765,-1.4655,20.1299166044,0.0,0.0,0.0,92.4,85.31,-24.39,88.7280575692,20.0765,-1.4655,20.1299166044,85.31,-24.39,88.7280575692,133.78
2021-03-23 16:30:00,20.498,-1.611,20.56120923,20.498,-1.611,20.56120923,0.0,0.0,0.0,92.4,89.35,-24.25,92.5823147259,20.498,-1.611,20.56120923,89.35,-24.25,92.5823147259,133.59
2021-03-23 17:00:00,17.6145,-1.4905,17.6774489251,17.6145,-1.4905,17.6774489251,0.0,0.0,0.0,92.4,98.94,-23.31,101.6488056988,17.6145,-1.4905,17.6774489251,98.94,-23.31,101.6488056988,133.59
2021-03-23 17:30:00,12.679,-1.046,12.7220736124,12.679,-1.046,12.7220736124,0.0,0.0,0.0,92.4,108.64,-22.07,110.8590749555,12.679,-1.046,12.7220736124,108.64,-22.07,110.8590749555,132.73
2021-03-23 18:00:00,9.2375,-0.8140000000000001,9.2732951128,9.2375,-0.8140000000000001,9.2732951128,0.0,0.0,0.0,92.4,113.82,-21.39,115.8124539935,9.2375,-0.8140000000000001,9.2732951128,113.82,-21.39,115.8124539935,132.73
2021-03-23 18:30:00,7.4115,-0.5325,7.4306048542,7.4115,-0.5325,7.4306048542,0.0,0.0,0.0,92.4,121.4,-21.82,123.3453379743,7.4115,-0.5325,7.4306048542,121.4,-21.82,123.3453379743,132.38
2021-03-23 19:00:00,6.877,-0.5760000000000001,6.9010799879,6.877,-0.5760000000000001,6.9010799879,0.0,0.0,0.0,92.4,125.95,-20.62,127.626748372,6.877,-0.5760000000000001,6.9010799879,125.95,-20.62,127.626748372,132.41
2021-03-23 19:30:00,6.6135,-0.777,6.6589872541,6.6135,-0.777,6.6589872541,0.0,0.0,0.0,92.4,128.29,-21.33,130.0511168733,6.6135,-0.777,6.6589872541,128.29,-21.33,130.0511168733,131.76
2021-03-23 20:00:00,6.433,-0.8295,6.4862592648,6.433,-0.8295,6.4862592648,0.0,0.0,0.0,92.4,126.44,-23.35,128.5779767301,6.433,-0.8295,6.4862592648,126.44,-23.35,128.5779767301,131.93
2021-03-23 20:30:00,6.5600000000000005,-0.8235,6.6114863873,6.5600000000000005,-0.8235,6.6114863873,0.0,0.0,0.0,92.4,124.74,-24.19,127.0638567808,6.5600000000000005,-0.8235,6.6114863873,124.74,-24.19,127.0638567808,131.91
2021-03-23 21:00:00,6.3075,-0.8565,6.3653867518,6.3075,-0.8565,6.3653867518,0.0,0.0,0.0,92.4,118.39,-26.4,121.2977827497,6.3075,-0.8565,6.3653867518,118.39,-26.4,121.2977827497,131.91
2021-03-23 21:30:00,5.7675,-0.8805000000000001,5.8343239968,5.7675,-0.8805000000000001,5.8343239968,0.0,0.0,0.0,92.4,113.38,-27.35,116.6321006413,5.7675,-0.8805000000000001,5.8343239968,113.38,-27.35,116.6321006413,132.49
2021-03-23 22:00:00,5.6315,-0.905,5.7037546625,5.6315,-0.905,5.7037546625,0.0,0.0,0.0,92.4,105.18,-29.28,109.17944312,5.6315,-0.905,5.7037546625,105.18,-29.28,109.17944312,132.87
2021-03-23 22:30:00,5.3629999999999995,-0.968,5.4496598976,5.3629999999999995,-0.968,5.4496598976,0.0,0.0,0.0,92.4,101.94,-30.44,106.3877680939,5.3629999999999995,-0.968,5.4496598976,101.94,-30.44,106.3877680939,132.82
2021-03-23 23:00:00,5.194,-1.1995,5.3307069184,5.194,-1.1995,5.3307069184,0.0,0.0,0.0,92.4,96.39,-31.6,101.4376266481,5.194,-1.1995,5.3307069184,96.39,-31.6,101.4376266481,133.13
2021-03-23 23:30:00,5.2055,-1.167,5.334708919,5.2055,-1.167,5.334708919,0.0,0.0,0.0,92.4,91.56,-31.93,96.9678219823,5.2055,-1.167,5.334708919,91.56,-31.93,96.9678219823,134.08
2021-03-24 00:00:00,5.4655000000000005,-1.1219999999999999,5.579477955,5.4655000000000005,-1.1219999999999999,5.579477955,0.0,0.0,0.0,92.4,87.02,-30.6,92.2433759139,5.4655000000000005,-1.1219999999999999,5.579477955,87.02,-30.6,92.2433759139,134.21
2021-03-24 00:30:00,5.341,-1.162,5.4659422792,5.341,-1.162,5.4659422792,0.0,0.0,0.0,92.4,86.38,-29.63,91.3205415008,5.341,-1.162,5.4659422792,86.38,-29.63,91.3205415008,132.33
2021-03-24 01:00:00,5.2965,-1.105,5.4105394602,5.2965,-1.105,5.4105394602,0.0,0.0,0.0,92.4,92.19,-28.89,96.6107043759,5.2965,-1.105,5.4105394602,92.19,-28.89,96.6107043759,132.33
2021-03-24 01:30:00,5.3055,-1.1095,5.4202694121,5.3055,-1.1095,5.4202694121,0.0,0.0,0.0,92.4,93.34,-28.85,97.6968684247,5.3055,-1.1095,5.4202694121,93.34,-28.85,97.6968684247,132.02
2021-03-24 02:00:00,5.6225000000000005,-1.11,5.7310213967,5.6225000000000005,-1.11,5.7310213967,0.0,0.0,0.0,92.4,90.66,-29.46,95.3264244583,5.6225000000000005,-1.11,5.7310213967,90.66,-29.46,95.3264244583,132.22
2021-03-24 02:30:00,3.8295,-0.9815,3.9532787025,3.8295,-0.9815,3.9532787025,0.0,0.0,0.0,92.4,89.66,-29.14,94.2764827515,3.8295,-0.9815,3.9532787025,89.66,-29.14,94.2764827515,132.43
2021-03-24 03:00:00,1.3980000000000001,-0.8945000000000001,1.6596789599,1.3980000000000001,-0.8945000000000001,1.6596789599,0.0,0.0,0.0,92.4,92.27,-29.72,96.9382860381,1.3980000000000001,-0.8945000000000001,1.6596789599,92.27,-29.72,96.9382860381,132.64
2021-03-24 03:30:00,0.598,-0.8355,1.0274552302,0.598,-0.8355,1.0274552302,0.0,0.0,0.0,92.4,92.05,-29.71,96.7258321236,0.598,-0.8355,1.0274552302,92.05,-29.71,96.7258321236,132.76
2021-03-24 04:00:00,0.489,-0.857,0.9866965086,0.489,-0.857,0.9866965086,0.0,0.0,0.0,92.4,90.77,-30.33,95.7031963939,0.489,-0.857,0.9866965086,90.77,-30.33,95.7031963939,132.86
2021-03-24 04:30:00,0.9480000000000001,-0.775,1.2244709061,0.9480000000000001,-0.775,1.2244709061,0.0,0.0,0.0,92.4,95.7,-31.56,100.7696561471,0.9480000000000001,-0.775,1.2244709061,95.7,-31.56,100.7696561471,132.86
2021-03-24 05:00:00,0.9325,-0.81,1.2351745828,0.9325,-0.81,1.2351745828,0.0,0.0,0.0,92.4,100.56,-31.46,105.3662431711,0.9325,-0.81,1.2351745828,100.56,-31.46,105.3662431711,132.44
2021-03-24 05:30:00,0.8055,-0.8220000000000001,1.1508754277,0.8055,-0.8220000000000001,1.1508754277,0.0,0.0,0.0,92.4,100.19,-30.4,104.7005066845,0.8055,-0.8220000000000001,1.1508754277,100.19,-30.4,104.7005066845,132.15
2021-03-24 06:00:00,0.8635,-0.8685,1.2247140483,0.8635,-0.8685,1.2247140483,0.0,0.0,0.0,92.4,101.84,-29.35,105.9849427985,0.8635,-0.8685,1.2247140483,101.84,-29.35,105.9849427985,131.87
2021-03-24 06:30:00,1.0195,-0.632,1.1995016674,1.0195,-0.632,1.1995016674,0.0,0.0,0.0,92.4,106.78,-27.61,110.2917970658,1.0195,-0.632,1.1995016674,106.78,-27.61,110.2917970658,132.63
2021-03-24 07:00:00,2.73,-0.685,2.8146269735000002,2.73,-0.685,2.8146269735000002,0.0,0.0,0.0,92.4,115.62,-27.09,118.7512210464,2.73,-0.685,2.8146269735000002,115.62,-27.09,118.7512210464,132.63
2021-03-24 07:30:00,7.4335,-0.931,7.4915741503,7.4335,-0.931,7.4915741503,0.0,0.0,0.0,92.4,119.34,-24.72,121.8733522966,7.4335,-0.931,7.4915741503,119.34,-24.72,121.8733522966,132.63
2021-03-24 08:00:00,17.241,-1.7655,17.3311589702,17.241,-1.7655,17.3311589702,0.0,0.0,0.0,92.4,107.94,-23.41,110.4494078753,17.241,-1.7655,17.3311589702,107.94,-23.41,110.4494078753,131.87
2021-03-24 08:30:00,16.903,-1.8365,17.0024745625,16.903,-1.8365,17.0024745625,0.0,0.0,0.0,92.4,107.11,-21.96,109.3379792204,16.903,-1.8365,17.0024745625,107.11,-21.96,109.3379792204,132.03
2021-03-24 09:00:00,22.439,-2.0725,22.534506368,22.439,-2.0725,22.534506368,0.0,0.0,0.0,92.4,97.61,-21.44,99.9369085974,22.439,-2.0725,22.534506368,97.61,-21.44,99.9369085974,131.72
2021-03-24 09:30:00,37.035,-3.759,37.2252777827,37.035,-3.759,37.2252777827,0.0,0.0,0.0,92.4,80.93,-19.59,83.2672384555,37.035,-3.759,37.2252777827,80.93,-19.59,83.2672384555,131.84
2021-03-24 10:00:00,43.913,-4.6475,44.1582475337,43.913,-4.6475,44.1582475337,0.0,0.0,0.0,92.4,65.22,-19.37,68.0356178777,43.913,-4.6475,44.1582475337,65.22,-19.37,68.0356178777,131.66
2021-03-24 10:30:00,47.358,-4.627,47.5834981165,47.358,-4.627,47.5834981165,0.0,0.0,0.0,92.4,55.29,-19.69,58.6913980069,47.358,-4.627,47.5834981165,55.29,-19.69,58.6913980069,132.03
2021-03-24 11:00:00,51.2635,-4.902,51.4973400891,51.2635,-4.902,51.4973400891,0.0,0.0,0.0,92.4,44.88,-18.68,48.6123111979,51.2635,-4.902,51.4973400891,44.88,-18.68,48.6123111979,132.41
2021-03-24 11:30:00,54.772,-6.0545,55.1056163585,54.772,-6.0545,55.1056163585,0.0,0.0,0.0,92.4,37.61,-16.99,41.2695069028,54.772,-6.0545,55.1056163585,37.61,-16.99,41.2695069028,132.41
2021-03-24 12:00:00,58.221,-6.217,58.5519933905,58.221,-6.217,58.5519933905,0.0,0.0,0.0,92.4,30.96,-16.48,35.0729525418,58.221,-6.217,58.5519933905,30.96,-16.48,35.0729525418,132.41
2021-03-24 12:30:00,56.725,-6.13,57.0552585219,56.725,-6.13,57.0552585219,0.0,0.0,0.0,92.4,34.16,-16.98,38.1474245526,56.725,-6.13,57.0552585219,34.16,-16.98,38.1474245526,132.48
2021-03-24 13:00:00,57.8195,-6.2155,58.152618346,57.8195,-6.2155,58.152618346,0.0,0.0,0.0,92.4,29.64,-17.67,34.5073687783,57.8195,-6.2155,58.152618346,29.64,-17.67,34.5073687783,132.48
2021-03-24 13:30:00,48.797,-5.232,49.0766852283,48.797,-5.232,49.0766852283,0.0,0.0,0.0,92.4,41.62,-19.68,46.0383188225,48.797,-5.232,49.0766852283,41.62,-19.68,46.0383188225,132.68
2021-03-24 14:00:00,49.067,-5.2125,49.3430911603,49.067,-5.2125,49.3430911603,0.0,0.0,0.0,92.4,43.08,-20.85,47.8603061001,49.067,-5.2125,49.3430911603,43.08,-20.85,47.8603061001,132.88
2021-03-24 14:30:00,46.2915,-4.836,46.5434191723,46.2915,-4.836,46.5434191723,0.0,0.0,0.0,92.4,45.61,-20.92,50.1788650729,46.2915,-4.836,46.5434191723,45.61,-20.92,50.1788650729,133.14
2021-03-24 15:00:00,49.384,-5.42,49.6805380003,49.384,-5.42,49.6805380003,0.0,0.0,0.0,92.4,39.71,-20.11,44.511753504,49.384,-5.42,49.6805380003,39.71,-20.11,44.511753504,133.14
2021-03-24 15:30:00,44.686,-4.6345,44.9256851506,44.686,-4.6345,44.9256851506,0.0,0.0,0.0,92.4,45.41,-22.03,50.4716653183,44.686,-4.6345,44.9256851506,45.41,-22.03,50.4716653183,133.18
2021-03-24 16:00:00,36.064,-3.3355,36.2179189939,36.064,-3.3355,36.2179189939,0.0,0.0,0.0,92.4,61.91,-23.52,66.227173426,36.064,-3.3355,36.2179189939,61.91,-23.52,66.227173426,133.47
2021-03-24 16:30:00,28.915,-2.407,29.0150111839,28.915,-2.407,29.0150111839,0.0,0.0,0.0,92.4,78.29,-24.84,82.1361656032,28.915,-2.407,29.0150111839,78.29,-24.84,82.1361656032,133.47
2021-03-24 17:00:00,20.071,-1.67,20.1403560296,20.071,-1.67,20.1403560296,0.0,0.0,0.0,92.4,96.96,-25.29,100.203920582,20.071,-1.67,20.1403560296,96.96,-25.29,100.203920582,133.66
2021-03-24 17:30:00,11.9465,-0.7855000000000001,11.9722960413,11.9465,-0.7855000000000001,11.9722960413,0.0,0.0,0.0,92.4,112.97,-23.38,115.3639688118,11.9465,-0.7855000000000001,11.9722960413,112.97,-23.38,115.3639688118,133.22
2021-03-24 18:00:00,9.8595,-0.661,9.8816325195,9.8595,-0.661,9.8816325195,0.0,0.0,0.0,92.4,120.83,-23.17,123.0314504507,9.8595,-0.661,9.8816325195,120.83,-23.17,123.0314504507,132.61
2021-03-24 18:30:00,4.5555,-0.3835,4.5716137742,4.5555,-0.3835,4.5716137742,0.0,0.0,0.0,92.4,127.02,-22.82,129.0536043666,4.5555,-0.3835,4.5716137742,127.02,-22.82,129.0536043666,132.13
2021-03-24 19:00:00,2.5785,-0.1575,2.5833057310000003,2.5785,-0.1575,2.5833057310000003,0.0,0.0,0.0,92.4,136.49,-21.63,138.1932596041,2.5785,-0.1575,2.5833057310000003,136.49,-21.63,138.1932596041,132.13
2021-03-24 19:30:00,3.133,-0.34850000000000003,3.1523231513,3.133,-0.34850000000000003,3.1523231513,0.0,0.0,0.0,92.4,133.59,-20.93,135.2196472411,3.133,-0.34850000000000003,3.1523231513,133.59,-20.93,135.2196472411,131.4
2021-03-24 20:00:00,3.072,-0.444,3.1039201021,3.072,-0.444,3.1039201021,0.0,0.0,0.0,92.4,131.49,-22.85,133.4606406399,3.072,-0.444,3.1039201021,131.49,-22.85,133.4606406399,131.66
2021-03-24 20:30:00,3.835,-0.5485,3.8740259744000003,3.835,-0.5485,3.8740259744000003,0.0,0.0,0.0,92.4,131.15,-24.3,133.3822045852,3.835,-0.5485,3.8740259744000003,131.15,-24.3,133.3822045852,132.02
2021-03-24 21:00:00,3.9355,-0.6205,3.9841160249,3.9355,-0.6205,3.9841160249,0.0,0.0,0.0,92.4,128.47,-25.56,130.9879937246,3.9355,-0.6205,3.9841160249,128.47,-25.56,130.9879937246,132.24
2021-03-24 21:30:00,3.9985,-0.653,4.0514702578,3.9985,-0.653,4.0514702578,0.0,0.0,0.0,92.4,123.8,-26.91,126.6909156175,3.9985,-0.653,4.0514702578,123.8,-26.91,126.6909156175,132.24
2021-03-24 22:00:00,4.111,-0.6825,4.1672685599,4.111,-0.6825,4.1672685599,0.0,0.0,0.0,92.4,116.4,-28.33,119.7979503164,4.111,-0.6825,4.1672685599,116.4,-28.33,119.7979503164,132.68
2021-03-24 22:30:00,4.6095,-0.662,4.6567944178000005,4.6095,-0.662,4.6567944178000005,0.0,0.0,0.0,92.4,108.25,-29.89,112.3008219026,4.6095,-0.662,4.6567944178000005,108.25,-29.89,112.3008219026,133.09
2021-03-24 23:00:00,4.868,-0.6445000000000001,4.9104790245,4.868,-0.6445000000000001,4.9104790245,0.0,0.0,0.0,92.4,101.86,-31.86,106.7263753718,4.868,-0.6445000000000001,4.9104790245,101.86,-31.86,106.7263753718,133.75
2021-03-24 23:30:00,4.881,-0.68,4.9281397099,4.881,-0.68,4.9281397099,0.0,0.0,0.0,92.4,97.18,-32.96,102.6173182265,4.881,-0.68,4.9281397099,97.18,-32.96,102.6173182265,133.69
2021-03-25 00:00:00,5.2965,-0.603,5.3307148911,5.2965,-0.603,5.3307148911,0.0,0.0,0.0,92.4,93.07,-33.75,99.0004414132,5.2965,-0.603,5.3307148911,93.07,-33.75,99.0004414132,133.48
2021-03-25 00:30:00,5.471,-0.773,5.5253389036,5.471,-0.773,5.5253389036,0.0,0.0,0.0,92.4,86.92,-32.79,92.8992491896,5.471,-0.773,5.5253389036,86.92,-32.79,92.8992491896,132.87
2021-03-25 01:00:00,5.572,-0.7305,5.6196809739999996,5.572,-0.7305,5.6196809739999996,0.0,0.0,0.0,92.4,87.32,-31.32,92.767045873,5.572,-0.7305,5.6196809739999996,87.32,-31.32,92.767045873,133.81
2021-03-25 01:30:00,5.2885,-0.7215,5.3374895316,5.2885,-0.7215,5.3374895316,0.0,0.0,0.0,92.4,86.88,-30.11,91.9496954862,5.2885,-0.7215,5.3374895316,86.88,-30.11,91.9496954862,133.72
2021-03-25 02:00:00,5.9875,-0.79,6.0393920431,5.9875,-0.79,6.0393920431,0.0,0.0,0.0,92.4,82.84,-30.18,88.1663087579,5.9875,-0.79,6.0393920431,82.84,-30.18,88.1663087579,133.9
2021-03-25 02:30:00,5.6405,-0.731,5.6876709864,5.6405,-0.731,5.6876709864,0.0,0.0,0.0,92.4,80.77,-28.25,85.5678409217,5.6405,-0.731,5.6876709864,80.77,-28.25,85.5678409217,134.23
2021-03-25 03:00:00,4.9435,-0.604,4.9802618656,4.9435,-0.604,4.9802618656,0.0,0.0,0.0,92.4,81.32,-26.14,85.4180425905,4.9435,-0.604,4.9802618656,81.32,-26.14,85.4180425905,133.91
2021-03-25 03:30:00,4.235,-0.5165000000000001,4.2663798764,4.235,-0.5165000000000001,4.2663798764,0.0,0.0,0.0,92.4,82.31,-27.14,86.6690008019,4.235,-0.5165000000000001,4.2663798764,82.31,-27.14,86.6690008019,133.11
2021-03-25 04:00:00,3.551,-0.443,3.578526233,3.551,-0.443,3.578526233,0.0,0.0,0.0,92.4,82.03,-26.71,86.2690268868,3.551,-0.443,3.578526233,82.03,-26.71,86.2690268868,133.11
2021-03-25 04:30:00,2.915,-0.342,2.9349938671,2.915,-0.342,2.9349938671,0.0,0.0,0.0,92.4,80.85,-26.51,85.0852666447,2.915,-0.342,2.9349938671,80.85,-26.51,85.0852666447,133.3
2021-03-25 05:00:00,2.275,-0.28700000000000003,2.2930316177,2.275,-0.28700000000000003,2.2930316177,0.0,0.0,0.0,92.4,80.26,-26.04,84.3786062933,2.275,-0.28700000000000003,2.2930316177,80.26,-26.04,84.3786062933,133.14
2021-03-25 05:30:00,1.6025,-0.5485,1.6937704980000001,1.6025,-0.5485,1.6937704980000001,0.0,0.0,0.0,92.4,83.17,-24.32,86.6528204965,1.6025,-0.5485,1.6937704980000001,83.17,-24.32,86.6528204965,132.56
2021-03-25 06:00:00,1.2445,-0.7985,1.4786421136,1.2445,-0.7985,1.4786421136,0.0,0.0,0.0,92.4,91.72,-23.71,94.7350120072,1.2445,-0.7985,1.4786421136,91.72,-23.71,94.7350120072,132.56
2021-03-25 06:30:00,1.0605,-0.6655,1.2520185701,1.0605,-0.6655,1.2520185701,0.0,0.0,0.0,92.4,103.37,-30.0,107.6352957909,1.0605,-0.6655,1.2520185701,103.37,-30.0,107.6352957909,132.67
2021-03-25 07:00:00,2.2405,-0.6545000000000001,2.3341402057,2.2405,-0.6545000000000001,2.3341402057,0.0,0.0,0.0,92.4,115.5,-31.91,119.8269506413,2.2405,-0.6545000000000001,2.3341402057,115.5,-31.91,119.8269506413,132.67
2021-03-25 07:30:00,5.215,-0.8565,5.2848668148,5.215,-0.8565,5.2848668148,0.0,0.0,0.0,92.4,123.51,-29.67,127.0237340027,5.215,-0.8565,5.2848668148,123.51,-29.67,127.0237340027,133.36
2021-03-25 08:00:00,9.244,-1.119,9.311481998,9.244,-1.119,9.311481998,0.0,0.0,0.0,92.4,121.7,-28.53,124.9994035986,9.244,-1.119,9.311481998,121.7,-28.53,124.9994035986,132.14
2021-03-25 08:30:00,19.517,-1.9165,19.6108709967,19.517,-1.9165,19.6108709967,0.0,0.0,0.0,92.4,109.18,-27.58,112.6096301388,19.517,-1.9165,19.6108709967,109.18,-27.58,112.6096301388,132.23
2021-03-25 09:00:00,24.7595,-2.632,24.8990012701,24.7595,-2.632,24.8990012701,0.0,0.0,0.0,92.4,99.64,-25.24,102.7870964664,24.7595,-2.632,24.8990012701,99.64,-25.24,102.7870964664,132.17
2021-03-25 09:30:00,29.1335,-3.6415,29.3602000078,29.1335,-3.6415,29.3602000078,0.0,0.0,0.0,92.4,87.24,-24.19,90.531617129,29.1335,-3.6415,29.3602000078,87.24,-24.19,90.531617129,132.63
2021-03-25 10:00:00,38.184,-4.8385,38.4893353833,38.184,-4.8385,38.4893353833,0.0,0.0,0.0,92.4,71.63,-22.53,75.0896650678,38.184,-4.8385,38.4893353833,71.63,-22.53,75.0896650678,132.54
2021-03-25 10:30:00,39.5745,-4.71,39.8537971873,39.5745,-4.71,39.8537971873,0.0,0.0,0.0,92.4,64.58,-23.44,68.702328927,39.5745,-4.71,39.8537971873,64.58,-23.44,68.702328927,132.49
2021-03-25 11:00:00,38.73,-4.96,39.0463122458,38.73,-4.96,39.0463122458,0.0,0.0,0.0,92.4,59.98,-22.35,64.0087720551,38.73,-4.96,39.0463122458,59.98,-22.35,64.0087720551,132.67
2021-03-25 11:30:00,43.9445,-5.6245,44.3029804923,43.9445,-5.6245,44.3029804923,0.0,0.0,0.0,92.4,46.98,-21.87,51.8210121476,43.9445,-5.6245,44.3029804923,46.98,-21.87,51.8210121476,132.63
2021-03-25 12:00:00,46.5395,-5.908,46.9129995231,46.5395,-5.908,46.9129995231,0.0,0.0,0.0,92.4,39.96,-20.8,45.0493240793,46.5395,-5.908,46.9129995231,39.96,-20.8,45.0493240793,132.58
2021-03-25 12:30:00,41.4075,-4.84,41.6894070029,41.4075,-4.84,41.6894070029,0.0,0.0,0.0,92.4,44.24,-21.95,49.3860314259,41.4075,-4.84,41.6894070029,44.24,-21.95,49.3860314259,132.66
2021-03-25 13:00:00,36.4695,-4.8965,36.7967409223,36.4695,-4.8965,36.7967409223,0.0,0.0,0.0,92.4,43.87,-20.62,48.4743365091,36.4695,-4.8965,36.7967409223,43.87,-20.62,48.4743365091,132.88
2021-03-25 13:30:00,35.562,-3.8655,35.771468159,35.562,-3.8655,35.771468159,0.0,0.0,0.0,92.4,45.5,-25.07,51.9495418652,35.562,-3.8655,35.771468159,45.5,-25.07,51.9495418652,133.7
2021-03-25 14:00:00,31.491,-3.1635,31.6494994155,31.491,-3.1635,31.6494994155,0.0,0.0,0.0,92.4,52.32,-20.2,56.0840654732,31.491,-3.1635,31.6494994155,52.32,-20.2,56.0840654732,134.66
2021-03-25 14:30:00,28.7475,-2.923,28.8957208813,28.7475,-2.923,28.8957208813,0.0,0.0,0.0,92.4,54.55,-20.29,58.2012594365,28.7475,-2.923,28.8957208813,54.55,-20.29,58.2012594365,134.34
2021-03-25 15:00:00,27.6125,-2.3615,27.7132971423,27.6125,-2.3615,27.7132971423,0.0,0.0,0.0,92.4,54.14,-21.27,58.1683118201,27.6125,-2.3615,27.7132971423,54.14,-21.27,58.1683118201,134.34
2021-03-25 15:30:00,32.162,-2.7905,32.2828303321,32.162,-2.7905,32.2828303321,0.0,0.0,0.0,92.4,49.76,-20.81,53.936200274,32.162,-2.7905,32.2828303321,49.76,-20.81,53.936200274,134.58
2021-03-25 16:00:00,23.447,-2.0565,23.537013431,23.447,-2.0565,23.537013431,0.0,0.0,0.0,92.4,67.97,-21.83,71.389563663,23.447,-2.0565,23.537013431,67.97,-21.83,71.389563663,134.45
2021-03-25 16:30:00,16.6855,-1.393,16.7435467942,16.6855,-1.393,16.7435467942,0.0,0.0,0.0,92.4,84.59,-21.92,87.3839487549,16.6855,-1.393,16.7435467942,84.59,-21.92,87.3839487549,134.23
2021-03-25 17:00:00,11.0955,-0.929,11.134323565,11.0955,-0.929,11.134323565,0.0,0.0,0.0,92.4,98.49,-19.96,100.4921972095,11.0955,-0.929,11.134323565,98.49,-19.96,100.4921972095,133.54
2021-03-25 17:30:00,9.8315,-0.7855000000000001,9.8628293354,9.8315,-0.7855000000000001,9.8628293354,0.0,0.0,0.0,92.4,106.79,-19.23,108.5075895963,9.8315,-0.7855000000000001,9.8628293354,106.79,-19.23,108.5075895963,132.94
2021-03-25 18:00:00,8.9125,-0.6245,8.9343526067,8.9125,-0.6245,8.9343526067,0.0,0.0,0.0,92.4,109.52,-17.65,110.9331010114,8.9125,-0.6245,8.9343526067,109.52,-17.65,110.9331010114,132.53
2021-03-25 18:30:00,8.3855,-0.59,8.4062304424,8.3855,-0.59,8.4062304424,0.0,0.0,0.0,92.4,105.17,-16.25,106.4180031762,8.3855,-0.59,8.4062304424,105.17,-16.25,106.4180031762,131.9
2021-03-25 19:00:00,8.3165,-0.6795,8.3442131145,8.3165,-0.6795,8.3442131145,0.0,0.0,0.0,92.4,105.13,-15.88,106.3225813268,8.3165,-0.6795,8.3442131145,105.13,-15.88,106.3225813268,131.72
2021-03-25 19:30:00,8.6885,-0.926,8.7377061206,8.6885,-0.926,8.7377061206,0.0,0.0,0.0,92.4,104.2,-16.88,105.5583933186,8.6885,-0.926,8.7377061206,104.2,-16.88,105.5583933186,131.95
2021-03-25 20:00:00,8.278,-0.902,8.3269975381,8.278,-0.902,8.3269975381,0.0,0.0,0.0,92.4,100.01,-17.95,101.6080833399,8.278,-0.902,8.3269975381,100.01,-17.95,101.6080833399,131.95
2021-03-25 20:30:00,7.5605,-0.9315,7.6176671298,7.5605,-0.9315,7.6176671298,0.0,0.0,0.0,92.4,92.98,-18.67,94.8359072293,7.5605,-0.9315,7.6176671298,92.98,-18.67,94.8359072293,132.15
2021-03-25 21:00:00,7.8665,-0.9590000000000001,7.9247399484,7.8665,-0.9590000000000001,7.9247399484,0.0,0.0,0.0,92.4,84.57,-18.46,86.5612875366,7.8665,-0.9590000000000001,7.9247399484,84.57,-18.46,86.5612875366,132.54
2021-03-25 21:30:00,7.9645,-0.9135000000000001,8.0167164413,7.9645,-0.9135000000000001,8.0167164413,0.0,0.0,0.0,92.4,79.82,-20.98,82.5311625993,7.9645,-0.9135000000000001,8.0167164413,79.82,-20.98,82.5311625993,133.17
2021-03-25 22:00:00,7.5760000000000005,-0.889,7.6279811877,7.5760000000000005,-0.889,7.6279811877,0.0,0.0,0.0,92.4,73.24,-22.82,76.7127759894,7.5760000000000005,-0.889,7.6279811877,73.24,-22.82,76.7127759894,134.12
2021-03-25 22:30:00,8.1505,-0.9045000000000001,8.2005347691,8.1505,-0.9045000000000001,8.2005347691,0.0,0.0,0.0,92.4,67.64,-23.48,71.5994413386,8.1505,-0.9045000000000001,8.2005347691,67.64,-23.48,71.5994413386,134.98
2021-03-25 23:00:00,8.064,-0.9835,8.1237533351,8.064,-0.9835,8.1237533351,0.0,0.0,0.0,92.4,61.02,-24.98,65.9351256918,8.064,-0.9835,8.1237533351,61.02,-24.98,65.9351256918,132.93
2021-03-25 23:30:00,7.5185,-0.9085000000000001,7.57319051,7.5185,-0.9085000000000001,7.57319051,0.0,0.0,0.0,92.4,60.23,-25.59,65.4408205939,7.5185,-0.9085000000000001,7.57319051,60.23,-25.59,65.4408205939,133.65
2021-03-26 00:00:00,8.650500000000001,-0.992,8.7071932475,8.650500000000001,-0.992,8.7071932475,0.0,0.0,0.0,92.4,55.32,-25.92,61.0913152584,8.650500000000001,-0.992,8.7071932475,55.32,-25.92,61.0913152584,133.65
2021-03-26 00:30:00,9.2375,-1.0455,9.2964765637,9.2375,-1.0455,9.2964765637,0.0,0.0,0.0,92.4,57.4,-25.35,62.7485657207,9.2375,-1.0455,9.2964765637,57.4,-25.35,62.7485657207,133.79
2021-03-26 01:00:00,9.3035,-0.9915,9.3561842917,9.3035,-0.9915,9.3561842917,0.0,0.0,0.0,92.4,61.95,-23.34,66.2008919879,9.3035,-0.9915,9.3561842917,61.95,-23.34,66.2008919879,133.48
2021-03-26 01:30:00,9.246,-1.027,9.302862194,9.246,-1.027,9.302862194,0.0,0.0,0.0,92.4,60.45,-23.45,64.8390700118,9.246,-1.027,9.302862194,60.45,-23.45,64.8390700118,132.76
2021-03-26 02:00:00,9.7445,-1.0945,9.8057743447,9.7445,-1.0945,9.8057743447,0.0,0.0,0.0,92.4,57.09,-23.87,61.8792776299,9.7445,-1.0945,9.8057743447,57.09,-23.87,61.8792776299,133.01
2021-03-26 02:30:00,9.882,-1.153,9.9490367875,9.882,-1.153,9.9490367875,0.0,0.0,0.0,92.4,55.26,-23.16,59.9170526645,9.882,-1.153,9.9490367875,55.26,-23.16,59.9170526645,133.93
2021-03-26 03:00:00,9.751,-1.135,9.8168338073,9.751,-1.135,9.8168338073,0.0,0.0,0.0,92.4,53.73,-23.37,58.5924039445,9.751,-1.135,9.8168338073,53.73,-23.37,58.5924039445,133.62
2021-03-26 03:30:00,9.797,-1.1215,9.860982266,9.797,-1.1215,9.860982266,0.0,0.0,0.0,92.4,51.48,-23.69,56.6692729793,9.797,-1.1215,9.860982266,51.48,-23.69,56.6692729793,133.75
2021-03-26 04:00:00,9.805,-1.09,9.8654003973,9.805,-1.09,9.8654003973,0.0,0.0,0.0,92.4,49.07,-23.75,54.5153868188,9.805,-1.09,9.8654003973,49.07,-23.75,54.5153868188,133.98
2021-03-26 04:30:00,9.7955,-1.075,9.8543109982,9.7955,-1.075,9.8543109982,0.0,0.0,0.0,92.4,48.0,-24.68,53.973163702,9.7955,-1.075,9.8543109982,48.0,-24.68,53.973163702,134.39
2021-03-26 05:00:00,10.0155,-1.0735000000000001,10.0728666476,10.0155,-1.0735000000000001,10.0728666476,0.0,0.0,0.0,92.4,47.16,-23.95,52.8929872478,10.0155,-1.0735000000000001,10.0728666476,47.16,-23.95,52.8929872478,134.61
2021-03-26 05:30:00,10.122,-1.0885,10.180359338,10.122,-1.0885,10.180359338,0.0,0.0,0.0,92.4,48.56,-23.38,53.8952502545,10.122,-1.0885,10.180359338,48.56,-23.38,53.8952502545,134.11
2021-03-26 06:00:00,9.972,-1.087,10.0310693847,9.972,-1.087,10.0310693847,0.0,0.0,0.0,92.4,51.35,-22.47,56.051078491,9.972,-1.087,10.0310693847,51.35,-22.47,56.051078491,133.81
2021-03-26 06:30:00,8.899000000000001,-0.775,8.9326830236,8.899000000000001,-0.775,8.9326830236,0.0,0.0,0.0,92.4,59.61,-20.54,63.0495337017,8.899000000000001,-0.775,8.9326830236,59.61,-20.54,63.0495337017,133.81
2021-03-26 07:00:00,7.8095,-0.5065000000000001,7.8259077748,7.8095,-0.5065000000000001,7.8259077748,0.0,0.0,0.0,92.4,71.98,-19.43,74.5563230048,7.8095,-0.5065000000000001,7.8259077748,71.98,-19.43,74.5563230048,133.96
2021-03-26 07:30:00,6.909,-0.20950000000000002,6.9121755800999996,6.909,-0.20950000000000002,6.9121755800999996,0.0,0.0,0.0,92.4,80.87,-19.83,83.2657540649,6.909,-0.20950000000000002,6.9121755800999996,80.87,-19.83,83.2657540649,134.08
2021-03-26 08:00:00,8.561,-0.257,8.564856683,8.561,-0.257,8.564856683,0.0,0.0,0.0,92.4,85.04,-19.65,87.2807200933,8.561,-0.257,8.564856683,85.04,-19.65,87.2807200933,134.08
2021-03-26 08:30:00,12.2235,-0.607,12.2385620581,12.2235,-0.607,12.2385620581,0.0,0.0,0.0,92.4,85.67,-21.03,88.2134332174,12.2235,-0.607,12.2385620581,85.67,-21.03,88.2134332174,132.28
2021-03-26 09:00:00,15.786,-0.7155,15.8022066893,15.786,-0.7155,15.8022066893,0.0,0.0,0.0,92.4,86.64,-22.05,89.4018573633,15.786,-0.7155,15.8022066893,86.64,-22.05,89.4018573633,132.75
2021-03-26 09:30:00,38.505,-2.844,38.6098868297,38.505,-2.844,38.6098868297,0.0,0.0,0.0,92.4,58.66,-22.09,62.6814462182,38.505,-2.844,38.6098868297,58.66,-22.09,62.6814462182,132.4
2021-03-26 10:00:00,43.4335,-3.7445,43.5946120811,43.4335,-3.7445,43.5946120811,0.0,0.0,0.0,92.4,51.13,-21.74,55.5599181065,43.4335,-3.7445,43.5946120811,51.13,-21.74,55.5599181065,132.82
2021-03-26 10:30:00,58.734,-5.9495000000000005,59.0345602698,58.734,-5.9495000000000005,59.0345602698,0.0,0.0,0.0,92.4,24.04,-18.73,30.4751456108,58.734,-5.9495000000000005,59.0345602698,24.04,-18.73,30.4751456108,132.86
2021-03-26 11:00:00,57.628,-6.1405,57.9542243866,57.628,-6.1405,57.9542243866,0.0,0.0,0.0,92.4,16.97,-16.88,23.9356491452,57.628,-6.1405,57.9542243866,16.97,-16.88,23.9356491452,132.99
2021-03-26 11:30:00,42.0795,-4.1985,42.2884348552,42.0795,-4.1985,42.2884348552,0.0,0.0,0.0,92.4,28.69,-17.3,33.5023297697,42.0795,-4.1985,42.2884348552,28.69,-17.3,33.5023297697,133.07
2021-03-26 12:00:00,59.225,-5.872,59.5153846413,59.225,-5.872,59.5153846413,0.0,0.0,0.0,92.4,-3.01,-13.09,13.4316119658,59.225,-5.872,59.5153846413,-3.01,-13.09,13.4316119658,133.41
2021-03-26 12:30:00,65.2895,-7.8895,65.7644510393,65.2895,-7.8895,65.7644510393,0.0,0.0,0.0,92.4,-11.75,-10.53,15.7779402965,65.2895,-7.8895,65.7644510393,-11.75,-10.53,15.7779402965,133.21
2021-03-26 13:00:00,55.621,-5.9835,55.9419155308,55.621,-5.9835,55.9419155308,0.0,0.0,0.0,92.4,0.45,-13.37,13.377570781,55.621,-5.9835,55.9419155308,0.45,-13.37,13.377570781,132.9
2021-03-26 13:30:00,63.4225,-6.8285,63.7890423074,63.4225,-6.8285,63.7890423074,0.0,0.0,0.0,92.4,-14.18,-13.03,19.2575517655,63.4225,-6.8285,63.7890423074,-14.18,-13.03,19.2575517655,134.03
2021-03-26 14:00:00,59.3645,-6.2015,59.6875402618,59.3645,-6.2015,59.6875402618,0.0,0.0,0.0,92.4,-8.8,-13.8,16.3670400501,59.3645,-6.2015,59.6875402618,-8.8,-13.8,16.3670400501,134.03
2021-03-26 14:30:00,36.311,-3.5825,36.4872995335,36.311,-3.5825,36.4872995335,0.0,0.0,0.0,92.4,23.58,-15.82,28.3952249507,36.311,-3.5825,36.4872995335,23.58,-15.82,28.3952249507,134.35
2021-03-26 15:00:00,52.7105,-5.165,52.9629496464,52.7105,-5.165,52.9629496464,0.0,0.0,0.0,92.4,2.35,-13.34,13.5454088163,52.7105,-5.165,52.9629496464,2.35,-13.34,13.5454088163,133.7
2021-03-26 15:30:00,55.5155,-5.873,55.8252887968,55.5155,-5.873,55.8252887968,0.0,0.0,0.0,92.4,-0.31,-13.66,13.6635171168,55.5155,-5.873,55.8252887968,-0.31,-13.66,13.6635171168,133.33
2021-03-26 16:00:00,42.4035,-4.079,42.5992377074,42.4035,-4.079,42.5992377074,0.0,0.0,0.0,92.4,23.23,-17.81,29.2716415665,42.4035,-4.079,42.5992377074,23.23,-17.81,29.2716415665,133.99
2021-03-26 16:30:00,22.2,-2.0325,22.2928476478,22.2,-2.0325,22.2928476478,0.0,0.0,0.0,92.4,61.17,-19.85,64.310118955,22.2,-2.0325,22.2928476478,61.17,-19.85,64.310118955,133.89
2021-03-26 17:00:00,20.8155,-1.417,20.863674874,20.8155,-1.417,20.863674874,0.0,0.0,0.0,92.4,73.23,-19.57,75.7998535619,20.8155,-1.417,20.863674874,73.23,-19.57,75.7998535619,133.89
2021-03-26 17:30:00,14.9995,-1.164,15.0445969122,14.9995,-1.164,15.0445969122,0.0,0.0,0.0,92.4,86.26,-18.33,88.1860334747,14.9995,-1.164,15.0445969122,86.26,-18.33,88.1860334747,132.53
2021-03-26 18:00:00,12.7725,-0.8415,12.800190565,12.7725,-0.8415,12.800190565,0.0,0.0,0.0,92.4,92.05,-17.6,93.7174610198,12.7725,-0.8415,12.800190565,92.05,-17.6,93.7174610198,132.53
2021-03-26 18:30:00,11.172,-0.709,11.1944747532,11.172,-0.709,11.1944747532,0.0,0.0,0.0,92.4,97.27,-18.67,99.0455541657,11.172,-0.709,11.1944747532,97.27,-18.67,99.0455541657,132.11
2021-03-26 19:00:00,8.743,-0.4515,8.7546502643,8.743,-0.4515,8.7546502643,0.0,0.0,0.0,92.4,96.54,-15.82,97.8276239106,8.743,-0.4515,8.7546502643,96.54,-15.82,97.8276239106,131.67
