Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-26 19:30:00,7.781,-0.543,7.7999237176000005,7.781,-0.543,7.7999237176000005,0.0,0.0,0.0,92.4,92.65,-15.83,93.9926135396,7.781,-0.543,7.7999237176000005,92.65,-15.83,93.9926135396,131.41
2021-03-26 20:00:00,6.0685,-0.5485,6.0932376041,6.0685,-0.5485,6.0932376041,0.0,0.0,0.0,92.4,96.64,-18.03,98.3075302304,6.0685,-0.5485,6.0932376041,96.64,-18.03,98.3075302304,131.76
2021-03-26 20:30:00,7.7475000000000005,-0.714,7.7803311144,7.7475000000000005,-0.714,7.7803311144,0.0,0.0,0.0,92.4,97.7,-23.45,100.4748351579,7.7475000000000005,-0.714,7.7803311144,97.7,-23.45,100.4748351579,131.82
2021-03-26 21:00:00,8.6705,-0.881,8.7151437883,8.6705,-0.881,8.7151437883,0.0,0.0,0.0,92.4,97.29,-25.33,100.5333427277,8.6705,-0.881,8.7151437883,97.29,-25.33,100.5333427277,132.77
2021-03-26 21:30:00,7.565,-0.861,7.6138391105,7.565,-0.861,7.6138391105,0.0,0.0,0.0,92.4,92.05,-26.92,95.9056249654,7.565,-0.861,7.6138391105,92.05,-26.92,95.9056249654,134.4
2021-03-26 22:00:00,7.0625,-0.7010000000000001,7.0972041855,7.0625,-0.7010000000000001,7.0972041855,0.0,0.0,0.0,92.4,82.7,-27.13,87.0363538988,7.0625,-0.7010000000000001,7.0972041855,82.7,-27.13,87.0363538988,134.4
2021-03-26 22:30:00,8.0545,-0.8265,8.0967939643,8.0545,-0.8265,8.0967939643,0.0,0.0,0.0,92.4,74.39,-26.84,79.0838649789,8.0545,-0.8265,8.0967939643,74.39,-26.84,79.0838649789,133.71
2021-03-26 23:00:00,7.5805,-0.6555000000000001,7.6087883727,7.5805,-0.6555000000000001,7.6087883727,0.0,0.0,0.0,92.4,67.78,-27.74,73.2368486488,7.5805,-0.6555000000000001,7.6087883727,67.78,-27.74,73.2368486488,133.71
2021-03-26 23:30:00,8.887,-0.7935,8.9223545799,8.887,-0.7935,8.9223545799,0.0,0.0,0.0,92.4,59.9,-28.52,66.3430508795,8.887,-0.7935,8.9223545799,59.9,-28.52,66.3430508795,132.47
2021-03-27 00:00:00,8.6365,-0.852,8.678423604,8.6365,-0.852,8.678423604,0.0,0.0,0.0,92.4,59.54,-29.66,66.5186229563,8.6365,-0.852,8.678423604,59.54,-29.66,66.5186229563,133.32
2021-03-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,56.7,-29.28,63.8138574292,0.0,0.0,0.0,56.7,-29.28,63.8138574292,133.92
2021-03-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,62.68,-27.89,68.6049160046,0.0,0.0,0.0,62.68,-27.89,68.6049160046,133.73
2021-03-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,66.48,-27.99,72.1320351855,0.0,0.0,0.0,66.48,-27.99,72.1320351855,133.13
2021-03-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,65.2,-28.5,71.1567986913,0.0,0.0,0.0,65.2,-28.5,71.1567986913,132.93
2021-03-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,64.01,-28.33,69.9990642795,0.0,0.0,0.0,64.01,-28.33,69.9990642795,133.98
2021-03-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,62.09,-24.12,66.6103783205,0.0,0.0,0.0,62.09,-24.12,66.6103783205,134.6
2021-03-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,63.39,-24.36,67.9095111159,0.0,0.0,0.0,63.39,-24.36,67.9095111159,134.31
2021-03-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,64.15,-25.53,69.0434891934,0.0,0.0,0.0,64.15,-25.53,69.0434891934,133.97
2021-03-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,60.98,-24.95,65.8867429761,0.0,0.0,0.0,60.98,-24.95,65.8867429761,134.38
2021-03-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,62.23,-25.68,67.3203928984,0.0,0.0,0.0,62.23,-25.68,67.3203928984,134.22
2021-03-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,64.75,-25.2,69.4809506268,0.0,0.0,0.0,64.75,-25.2,69.4809506268,134.32
2021-03-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,69.01,-25.32,73.5083838756,0.0,0.0,0.0,69.01,-25.32,73.5083838756,134.09
2021-03-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,70.11,-23.89,74.0685101781,0.0,0.0,0.0,70.11,-23.89,74.0685101781,133.88
2021-03-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,70.46,-22.75,74.0417051397,0.0,0.0,0.0,70.46,-22.75,74.0417051397,133.88
2021-03-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,64.9,-23.39,68.9862457306,0.0,0.0,0.0,64.9,-23.39,68.9862457306,134.3
2021-03-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,57.54,-23.87,62.294690785,0.0,0.0,0.0,57.54,-23.87,62.294690785,134.82
2021-03-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,43.84,-22.42,49.2402477654,0.0,0.0,0.0,43.84,-22.42,49.2402477654,135.04
2021-03-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,31.52,-20.29,37.4859240249,0.0,0.0,0.0,31.52,-20.29,37.4859240249,135.04
2021-03-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,24.46,-18.41,30.6140441628,0.0,0.0,0.0,24.46,-18.41,30.6140441628,133.78
2021-03-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,12.69,-16.47,20.7917531728,0.0,0.0,0.0,12.69,-16.47,20.7917531728,133.06
2021-03-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,14.73,-16.18,21.8807061129,0.0,0.0,0.0,14.73,-16.18,21.8807061129,132.89
2021-03-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,21.6,-17.86,28.0274793729,0.0,0.0,0.0,21.6,-17.86,28.0274793729,132.43
2021-03-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,37.59,-19.72,42.4486336647,0.0,0.0,0.0,37.59,-19.72,42.4486336647,132.79
2021-03-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,14.75,-18.35,23.5432580583,0.0,0.0,0.0,14.75,-18.35,23.5432580583,132.79
2021-03-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,8.32,-16.87,18.8100850609,0.0,0.0,0.0,8.32,-16.87,18.8100850609,132.72
2021-03-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,27.09,-20.04,33.6967312955,0.0,0.0,0.0,27.09,-20.04,33.6967312955,132.72
2021-03-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,34.06,-20.53,39.768888594,0.0,0.0,0.0,34.06,-20.53,39.768888594,133.24
2021-03-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,36.25,-20.97,41.8784359784,0.0,0.0,0.0,36.25,-20.97,41.8784359784,133.24
2021-03-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,43.18,-21.22,48.112376786,0.0,0.0,0.0,43.18,-21.22,48.112376786,133.96
2021-03-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,27.1,-20.56,34.0165195163,0.0,0.0,0.0,27.1,-20.56,34.0165195163,133.92
2021-03-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,35.82,-19.86,40.9571971697,0.0,0.0,0.0,35.82,-19.86,40.9571971697,134.06
2021-03-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,43.43,-20.05,47.8347927768,0.0,0.0,0.0,43.43,-20.05,47.8347927768,133.78
2021-03-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,59.41,-19.28,62.4601192762,0.0,0.0,0.0,59.41,-19.28,62.4601192762,133.17
2021-03-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,63.99,-18.0,66.4734541001,0.0,0.0,0.0,63.99,-18.0,66.4734541001,133.17
2021-03-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,77.44,-16.75,79.2307774795,0.0,0.0,0.0,77.44,-16.75,79.2307774795,132.6
2021-03-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,83.27,-15.17,84.640544658,0.0,0.0,0.0,83.27,-15.17,84.640544658,131.53
2021-03-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,84.04,-13.48,85.1142291277,0.0,0.0,0.0,84.04,-13.48,85.1142291277,131.11
2021-03-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,83.49,-12.89,84.479182051,0.0,0.0,0.0,83.49,-12.89,84.479182051,131.11
2021-03-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,86.06,-13.7,87.1436377483,0.0,0.0,0.0,86.06,-13.7,87.1436377483,131.24
2021-03-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,84.9,-16.29,86.4486789951,0.0,0.0,0.0,84.9,-16.29,86.4486789951,131.67
2021-03-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,77.33,-16.7,79.1126974638,0.0,0.0,0.0,77.33,-16.7,79.1126974638,132.12
2021-03-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,70.34,-17.85,72.5695397533,0.0,0.0,0.0,70.34,-17.85,72.5695397533,132.12
2021-03-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,63.76,-22.74,67.6937604215,0.0,0.0,0.0,63.76,-22.74,67.6937604215,131.69
2021-03-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,55.43,-31.73,63.8692242007,0.0,0.0,0.0,55.43,-31.73,63.8692242007,131.69
2021-03-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,49.83,-33.02,59.7774982749,0.0,0.0,0.0,49.83,-33.02,59.7774982749,131.53
2021-03-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,44.88,-30.54,54.2854124052,0.0,0.0,0.0,44.88,-30.54,54.2854124052,132.88
2021-03-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,40.27,-30.63,50.5951558946,0.0,0.0,0.0,40.27,-30.63,50.5951558946,133.77
2021-03-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,37.54,-31.39,48.9344837512,0.0,0.0,0.0,37.54,-31.39,48.9344837512,133.16
2021-03-28 00:30:00,10.1405,-1.1465,10.2051066873,10.1405,-1.1465,10.2051066873,0.0,0.0,0.0,92.4,39.37,-30.97,50.0912946529,10.1405,-1.1465,10.2051066873,39.37,-30.97,50.0912946529,133.93
2021-03-28 01:00:00,10.1755,-1.148,10.2400539183,10.1755,-1.148,10.2400539183,0.0,0.0,0.0,92.4,44.57,-30.87,54.2166192233,10.1755,-1.148,10.2400539183,44.57,-30.87,54.2166192233,133.7
2021-03-28 01:30:00,10.137,-1.1335,10.2001760401,10.137,-1.1335,10.2001760401,0.0,0.0,0.0,0.003,43.93,-31.14,53.8474186939,10.137,-1.1335,10.2001760401,43.93,-31.14,53.8474186939,0.003
2021-03-28 02:00:00,10.159,-1.0985,10.2182182033,10.159,-1.0985,10.2182182033,0.0,0.0,0.0,0.003,41.87,-31.54,52.4201154138,10.159,-1.0985,10.2182182033,41.87,-31.54,52.4201154138,0.003
2021-03-28 02:30:00,10.1735,-1.1975,10.2437350854,10.1735,-1.1975,10.2437350854,0.0,0.0,0.0,92.4,39.22,-31.53,50.3224532391,10.1735,-1.1975,10.2437350854,39.22,-31.53,50.3224532391,133.69
2021-03-28 03:00:00,10.2255,-1.148,10.2897402421,10.2255,-1.148,10.2897402421,0.0,0.0,0.0,92.4,37.04,-31.66,48.7269658403,10.2255,-1.148,10.2897402421,37.04,-31.66,48.7269658403,133.84
2021-03-28 03:30:00,10.2055,-1.171,10.2724617911,10.2055,-1.171,10.2724617911,0.0,0.0,0.0,92.4,36.24,-31.68,48.1348106883,10.2055,-1.171,10.2724617911,36.24,-31.68,48.1348106883,134.24
2021-03-28 04:00:00,10.181,-1.147,10.2454072637,10.181,-1.147,10.2454072637,0.0,0.0,0.0,92.4,34.84,-31.73,47.1234389662,10.181,-1.147,10.2454072637,34.84,-31.73,47.1234389662,134.58
2021-03-28 04:30:00,10.1515,-1.155,10.2169945312,10.1515,-1.155,10.2169945312,0.0,0.0,0.0,92.4,34.39,-31.38,46.5550910213,10.1515,-1.155,10.2169945312,34.39,-31.38,46.5550910213,134.66
2021-03-28 05:00:00,10.078,-1.157,10.1441970111,10.078,-1.157,10.1441970111,0.0,0.0,0.0,92.4,35.2,-30.58,46.6280645105,10.078,-1.157,10.1441970111,35.2,-30.58,46.6280645105,134.89
2021-03-28 05:30:00,10.0465,-1.1219999999999999,10.1089587124,10.0465,-1.1219999999999999,10.1089587124,0.0,0.0,0.0,92.4,37.56,-29.5,47.7598534336,10.0465,-1.1219999999999999,10.1089587124,37.56,-29.5,47.7598534336,135.19
2021-03-28 06:00:00,10.016,-1.052,10.0710952731,10.016,-1.052,10.0710952731,0.0,0.0,0.0,92.4,41.58,-28.12,50.1959241373,10.016,-1.052,10.0710952731,41.58,-28.12,50.1959241373,135.05
2021-03-28 06:30:00,9.994,-0.921,10.0363477919,9.994,-0.921,10.0363477919,0.0,0.0,0.0,92.4,44.77,-26.8,52.1784716143,9.994,-0.921,10.0363477919,44.77,-26.8,52.1784716143,134.67
2021-03-28 07:00:00,10.202,-0.797,10.2330842369,10.202,-0.797,10.2330842369,0.0,0.0,0.0,92.4,47.78,-25.27,54.0509139608,10.202,-0.797,10.2330842369,47.78,-25.27,54.0509139608,134.67
2021-03-28 07:30:00,10.888,-0.8230000000000001,10.9190600786,10.888,-0.8230000000000001,10.9190600786,0.0,0.0,0.0,92.4,50.25,-24.74,56.0100892697,10.888,-0.8230000000000001,10.9190600786,50.25,-24.74,56.0100892697,134.3
2021-03-28 08:00:00,12.2625,-0.8865000000000001,12.2945023689,12.2625,-0.8865000000000001,12.2945023689,0.0,0.0,0.0,92.4,50.42,-24.21,55.9312122164,12.2625,-0.8865000000000001,12.2945023689,50.42,-24.21,55.9312122164,134.0
2021-03-28 08:30:00,13.478,-0.9555,13.5118268287,13.478,-0.9555,13.5118268287,0.0,0.0,0.0,92.4,53.9,-24.24,59.0998104904,13.478,-0.9555,13.5118268287,53.9,-24.24,59.0998104904,133.93
2021-03-28 09:00:00,15.6535,-0.9560000000000001,15.682665534,15.6535,-0.9560000000000001,15.682665534,0.0,0.0,0.0,92.4,54.28,-23.66,59.2124480156,15.6535,-0.9560000000000001,15.682665534,54.28,-23.66,59.2124480156,134.63
2021-03-28 09:30:00,17.4725,-1.0205,17.5022763234,17.4725,-1.0205,17.5022763234,0.0,0.0,0.0,92.4,55.23,-23.13,59.8777905404,17.4725,-1.0205,17.5022763234,55.23,-23.13,59.8777905404,134.12
2021-03-28 10:00:00,19.7645,-1.234,19.8029850338,19.7645,-1.234,19.8029850338,0.0,0.0,0.0,92.4,53.43,-22.42,57.9432593146,19.7645,-1.234,19.8029850338,53.43,-22.42,57.9432593146,134.12
2021-03-28 10:30:00,22.9405,-1.5350000000000001,22.991797782,22.9405,-1.5350000000000001,22.991797782,0.0,0.0,0.0,92.4,51.21,-21.78,55.6491913688,22.9405,-1.5350000000000001,22.991797782,51.21,-21.78,55.6491913688,133.5
2021-03-28 11:00:00,20.683,-1.328,20.7255898107,20.683,-1.328,20.7255898107,0.0,0.0,0.0,92.4,55.1,-21.15,59.019763639,20.683,-1.328,20.7255898107,55.1,-21.15,59.019763639,133.23
2021-03-28 11:30:00,21.0615,-1.432,21.1101256806,21.0615,-1.432,21.1101256806,0.0,0.0,0.0,92.4,55.78,-20.93,59.5774563069,21.0615,-1.432,21.1101256806,55.78,-20.93,59.5774563069,132.77
2021-03-28 12:00:00,22.07,-1.484,22.1198362562,22.07,-1.484,22.1198362562,0.0,0.0,0.0,92.4,54.77,-20.97,58.6471977165,22.07,-1.484,22.1198362562,54.77,-20.97,58.6471977165,132.48
2021-03-28 12:30:00,22.6415,-1.506,22.69153054,22.6415,-1.506,22.69153054,0.0,0.0,0.0,92.4,51.52,-21.33,55.7609119366,22.6415,-1.506,22.69153054,51.52,-21.33,55.7609119366,132.32
2021-03-28 13:00:00,22.994,-1.642,23.052553004,22.994,-1.642,23.052553004,0.0,0.0,0.0,92.4,50.71,-22.01,55.2805951487,22.994,-1.642,23.052553004,50.71,-22.01,55.2805951487,132.0
2021-03-28 13:30:00,21.286,-1.5005000000000002,21.3388213416,21.286,-1.5005000000000002,21.3388213416,0.0,0.0,0.0,92.4,47.72,-20.86,52.080111367,21.286,-1.5005000000000002,21.3388213416,47.72,-20.86,52.080111367,132.11
2021-03-28 14:00:00,20.6765,-1.5055,20.7312368782,20.6765,-1.5055,20.7312368782,0.0,0.0,0.0,92.4,45.41,-20.48,49.814641422,20.6765,-1.5055,20.7312368782,45.41,-20.48,49.814641422,132.32
2021-03-28 14:30:00,22.241,-1.4245,22.2865717698,22.241,-1.4245,22.2865717698,0.0,0.0,0.0,92.4,45.29,-21.24,50.0232116122,22.241,-1.4245,22.2865717698,45.29,-21.24,50.0232116122,132.64
2021-03-28 15:00:00,20.6995,-1.129,20.7302663092,20.6995,-1.129,20.7302663092,0.0,0.0,0.0,92.4,50.36,-21.8,54.8759473722,20.6995,-1.129,20.7302663092,50.36,-21.8,54.8759473722,132.36
2021-03-28 15:30:00,19.657,-0.973,19.6810664853,19.657,-0.973,19.6810664853,0.0,0.0,0.0,92.4,52.1,-21.33,56.2972370548,19.657,-0.973,19.6810664853,52.1,-21.33,56.2972370548,132.54
2021-03-28 16:00:00,15.788,-0.662,15.801872927,15.788,-0.662,15.801872927,0.0,0.0,0.0,92.4,55.81,-19.1,58.9878470534,15.788,-0.662,15.801872927,55.81,-19.1,58.9878470534,132.54
2021-03-28 16:30:00,13.212,-0.47600000000000003,13.2205718484,13.212,-0.47600000000000003,13.2205718484,0.0,0.0,0.0,92.4,62.39,-19.63,65.405267372,13.212,-0.47600000000000003,13.2205718484,62.39,-19.63,65.405267372,132.45
2021-03-28 17:00:00,11.7855,-0.391,11.7919841948,11.7855,-0.391,11.7919841948,0.0,0.0,0.0,92.4,66.62,-20.78,69.7856202953,11.7855,-0.391,11.7919841948,66.62,-20.78,69.7856202953,132.13
2021-03-28 17:30:00,11.364,-0.392,11.3707589896,11.364,-0.392,11.3707589896,0.0,0.0,0.0,92.4,67.24,-22.29,70.838278494,11.364,-0.392,11.3707589896,67.24,-22.29,70.838278494,131.39
2021-03-28 18:00:00,10.1795,-0.2695,10.1830668514,10.1795,-0.2695,10.1830668514,0.0,0.0,0.0,92.4,67.37,-24.22,71.5913772741,10.1795,-0.2695,10.1830668514,67.37,-24.22,71.5913772741,131.39
2021-03-28 18:30:00,9.7555,-0.28300000000000003,9.7596039494,9.7555,-0.28300000000000003,9.7596039494,0.0,0.0,0.0,92.4,63.22,-24.38,67.7580460167,9.7555,-0.28300000000000003,9.7596039494,63.22,-24.38,67.7580460167,132.43
2021-03-28 19:00:00,9.6115,-0.42750000000000005,9.6210024686,9.6115,-0.42750000000000005,9.6210024686,0.0,0.0,0.0,92.4,62.27,-25.36,67.2360208519,9.6115,-0.42750000000000005,9.6210024686,62.27,-25.36,67.2360208519,132.43
2021-03-28 19:30:00,9.646,-0.6415000000000001,9.6673077043,9.646,-0.6415000000000001,9.6673077043,0.0,0.0,0.0,92.4,63.09,-27.41,68.7870351156,9.646,-0.6415000000000001,9.6673077043,63.09,-27.41,68.7870351156,132.78
2021-03-28 20:00:00,9.7305,-0.676,9.7539533652,9.7305,-0.676,9.7539533652,0.0,0.0,0.0,92.4,59.25,-29.47,66.1743409487,9.7305,-0.676,9.7539533652,59.25,-29.47,66.1743409487,133.03
2021-03-28 20:30:00,9.672,-0.9055000000000001,9.7142943259,9.672,-0.9055000000000001,9.7142943259,0.0,0.0,0.0,92.4,57.87,-29.41,64.9144436932,9.672,-0.9055000000000001,9.7142943259,57.87,-29.41,64.9144436932,133.16
2021-03-28 21:00:00,9.6715,-0.917,9.714875256500001,9.6715,-0.917,9.714875256500001,0.0,0.0,0.0,92.4,58.55,-27.66,64.7547534935,9.6715,-0.917,9.714875256500001,58.55,-27.66,64.7547534935,134.09
2021-03-28 21:30:00,9.613,-0.9225000000000001,9.6571618631,9.613,-0.9225000000000001,9.6571618631,0.0,0.0,0.0,92.4,56.59,-24.61,61.709644303,9.613,-0.9225000000000001,9.6571618631,56.59,-24.61,61.709644303,135.0
2021-03-28 22:00:00,9.518,-0.961,9.5663914304,9.518,-0.961,9.5663914304,0.0,0.0,0.0,92.4,51.88,-25.45,57.7861306889,9.518,-0.961,9.5663914304,51.88,-25.45,57.7861306889,135.0
2021-03-28 22:30:00,9.354,-0.898,9.3970059061,9.354,-0.898,9.3970059061,0.0,0.0,0.0,92.4,46.08,-26.14,52.9779765563,9.354,-0.898,9.3970059061,46.08,-26.14,52.9779765563,132.43
2021-03-28 23:00:00,9.4465,-0.927,9.4918750123,9.4465,-0.927,9.4918750123,0.0,0.0,0.0,92.4,43.07,-26.95,50.8067652975,9.4465,-0.927,9.4918750123,43.07,-26.95,50.8067652975,132.43
2021-03-28 23:30:00,9.4465,-0.927,9.4918750123,9.4465,-0.927,9.4918750123,0.0,0.0,0.0,92.4,0.0,0.0,0.0,9.4465,-0.927,9.4918750123,0.0,0.0,0.0,132.54
2021-03-29 00:00:00,9.4465,-0.927,9.4918750123,9.4465,-0.927,9.4918750123,0.0,0.0,0.0,92.4,0.0,0.0,0.0,9.4465,-0.927,9.4918750123,0.0,0.0,0.0,132.54
2021-03-29 00:30:00,9.4805,-0.8805000000000001,9.5213003576,9.4805,-0.8805000000000001,9.5213003576,0.0,0.0,0.0,92.4,39.81,-27.27,48.2544194867,9.4805,-0.8805000000000001,9.5213003576,39.81,-27.27,48.2544194867,133.37
2021-03-29 01:00:00,9.525,-0.9335,9.5706346315,9.525,-0.9335,9.5706346315,0.0,0.0,0.0,92.4,37.96,-26.96,46.5596735384,9.525,-0.9335,9.5706346315,37.96,-26.96,46.5596735384,132.92
2021-03-29 01:30:00,9.3565,-0.907,9.4003585703,9.3565,-0.907,9.4003585703,0.0,0.0,0.0,92.4,40.34,-26.93,48.5029947529,9.3565,-0.907,9.4003585703,40.34,-26.93,48.5029947529,133.57
2021-03-29 02:00:00,9.3525,-0.8705,9.3929242784,9.3525,-0.8705,9.3929242784,0.0,0.0,0.0,92.4,46.39,-26.1,53.2282077474,9.3525,-0.8705,9.3929242784,46.39,-26.1,53.2282077474,133.57
2021-03-29 02:30:00,9.164,-0.8365,9.2020991219,9.164,-0.8365,9.2020991219,0.0,0.0,0.0,92.4,47.31,-26.55,54.250701378,9.164,-0.8365,9.2020991219,47.31,-26.55,54.250701378,133.44
2021-03-29 03:00:00,9.1765,-0.9445,9.2249787263,9.1765,-0.9445,9.2249787263,0.0,0.0,0.0,92.4,46.2,-27.56,53.7958511411,9.1765,-0.9445,9.2249787263,46.2,-27.56,53.7958511411,133.44
2021-03-29 03:30:00,9.019,-0.8825000000000001,9.0620730106,9.019,-0.8825000000000001,9.0620730106,0.0,0.0,0.0,92.4,46.15,-27.9,53.9280307447,9.019,-0.8825000000000001,9.0620730106,46.15,-27.9,53.9280307447,133.98
2021-03-29 04:00:00,8.687,-0.804,8.7241266038,8.687,-0.804,8.7241266038,0.0,0.0,0.0,92.4,45.83,-28.07,53.7430348976,8.687,-0.804,8.7241266038,45.83,-28.07,53.7430348976,133.98
2021-03-29 04:30:00,8.8235,-0.8275,8.862218035,8.8235,-0.8275,8.862218035,0.0,0.0,0.0,92.4,44.64,-27.94,52.6628255983,8.8235,-0.8275,8.862218035,44.64,-27.94,52.6628255983,134.14
2021-03-29 05:00:00,8.658,-0.8815000000000001,8.7027585426,8.658,-0.8815000000000001,8.7027585426,0.0,0.0,0.0,92.4,43.17,-27.91,51.4063906533,8.658,-0.8815000000000001,8.7027585426,43.17,-27.91,51.4063906533,133.99
2021-03-29 05:30:00,8.5625,-0.862,8.6057800489,8.5625,-0.862,8.6057800489,0.0,0.0,0.0,92.4,45.25,-26.89,52.6368179129,8.5625,-0.862,8.6057800489,45.25,-26.89,52.6368179129,133.99
2021-03-29 06:00:00,8.4255,-0.8535,8.4686192794,8.4255,-0.8535,8.4686192794,0.0,0.0,0.0,92.4,48.29,-26.66,55.1604903894,8.4255,-0.8535,8.4686192794,48.29,-26.66,55.1604903894,133.56
2021-03-29 06:30:00,8.427,-0.743,8.4596913655,8.427,-0.743,8.4596913655,0.0,0.0,0.0,92.4,54.71,-24.95,60.1305795748,8.427,-0.743,8.4596913655,54.71,-24.95,60.1305795748,133.27
2021-03-29 07:00:00,8.1755,-0.6415000000000001,8.2006293966,8.1755,-0.6415000000000001,8.2006293966,0.0,0.0,0.0,92.4,61.61,-23.36,65.8899210805,8.1755,-0.6415000000000001,8.2006293966,61.61,-23.36,65.8899210805,133.27
2021-03-29 07:30:00,8.574,-0.5690000000000001,8.5928596521,8.574,-0.5690000000000001,8.5928596521,0.0,0.0,0.0,92.4,65.4,-21.03,68.6980414568,8.574,-0.5690000000000001,8.5928596521,65.4,-21.03,68.6980414568,133.58
2021-03-29 08:00:00,8.868500000000001,-0.5685,8.8867026787,8.868500000000001,-0.5685,8.8867026787,0.0,0.0,0.0,92.4,70.44,-19.81,73.1726021131,8.868500000000001,-0.5685,8.8867026787,70.44,-19.81,73.1726021131,133.58
2021-03-29 08:30:00,9.068,-0.496,9.0815549329,9.068,-0.496,9.0815549329,0.0,0.0,0.0,92.4,75.92,-18.69,78.1867156236,9.068,-0.496,9.0815549329,75.92,-18.69,78.1867156236,133.14
2021-03-29 09:00:00,9.8875,-0.5670000000000001,9.9037440016,9.8875,-0.5670000000000001,9.9037440016,0.0,0.0,0.0,92.4,76.15,-16.84,77.9897948452,9.8875,-0.5670000000000001,9.9037440016,76.15,-16.84,77.9897948452,133.14
2021-03-29 09:30:00,11.7675,-0.7925000000000001,11.7941558621,11.7675,-0.7925000000000001,11.7941558621,0.0,0.0,0.0,92.4,72.63,-16.38,74.4541556933,11.7675,-0.7925000000000001,11.7941558621,72.63,-16.38,74.4541556933,132.25
2021-03-29 10:00:00,14.02,-0.8485,14.0456524323,14.02,-0.8485,14.0456524323,0.0,0.0,0.0,92.4,70.83,-17.08,72.86024499,14.02,-0.8485,14.0456524323,70.83,-17.08,72.86024499,132.6
2021-03-29 10:30:00,16.23,-0.651,16.2430508526,16.23,-0.651,16.2430508526,0.0,0.0,0.0,92.4,70.3,-19.1,72.8484728735,16.23,-0.651,16.2430508526,70.3,-19.1,72.8484728735,133.03
2021-03-29 11:00:00,18.8135,-0.8445,18.8324444112,18.8135,-0.8445,18.8324444112,0.0,0.0,0.0,92.4,66.47,-18.6,69.023335909,18.8135,-0.8445,18.8324444112,66.47,-18.6,69.023335909,133.8
2021-03-29 11:30:00,22.3655,-1.1155,22.3933010184,22.3655,-1.1155,22.3933010184,0.0,0.0,0.0,92.4,60.04,-18.96,62.9625539507,22.3655,-1.1155,22.3933010184,60.04,-18.96,62.9625539507,134.06
2021-03-29 12:00:00,23.668,-1.1705,23.6969258397,23.668,-1.1705,23.6969258397,0.0,0.0,0.0,92.4,57.78,-18.94,60.8050326864,23.668,-1.1705,23.6969258397,57.78,-18.94,60.8050326864,133.12
2021-03-29 12:30:00,25.2435,-1.3155000000000001,25.2777537076,25.2435,-1.3155000000000001,25.2777537076,0.0,0.0,0.0,92.4,56.65,-19.71,59.9808852886,25.2435,-1.3155000000000001,25.2777537076,56.65,-19.71,59.9808852886,132.81
2021-03-29 13:00:00,25.2835,-1.3595000000000002,25.3200239435,25.2835,-1.3595000000000002,25.3200239435,0.0,0.0,0.0,92.4,55.24,-22.23,59.5451971195,25.2835,-1.3595000000000002,25.3200239435,55.24,-22.23,59.5451971195,132.34
2021-03-29 13:30:00,26.125,-1.5394999999999999,26.1703206944,26.125,-1.5394999999999999,26.1703206944,0.0,0.0,0.0,92.4,54.21,-23.9,59.2446968091,26.125,-1.5394999999999999,26.1703206944,54.21,-23.9,59.2446968091,133.14
2021-03-29 14:00:00,23.934,-1.4849999999999999,23.9800246247,23.934,-1.4849999999999999,23.9800246247,0.0,0.0,0.0,92.4,56.64,-24.47,61.6998419771,23.934,-1.4849999999999999,23.9800246247,56.64,-24.47,61.6998419771,133.3
2021-03-29 14:30:00,25.6635,-1.546,25.7100242756,25.6635,-1.546,25.7100242756,0.0,0.0,0.0,92.4,55.47,-25.14,60.9010714191,25.6635,-1.546,25.7100242756,55.47,-25.14,60.9010714191,133.65
2021-03-29 15:00:00,28.693,-1.724,28.7447460417,28.693,-1.724,28.7447460417,0.0,0.0,0.0,92.4,54.31,-25.02,59.7961244564,28.693,-1.724,28.7447460417,54.31,-25.02,59.7961244564,133.65
2021-03-29 15:30:00,30.982,-1.796,31.0340126313,30.982,-1.796,31.0340126313,0.0,0.0,0.0,92.4,52.91,-25.67,58.8083072363,30.982,-1.796,31.0340126313,52.91,-25.67,58.8083072363,134.87
2021-03-29 16:00:00,27.3375,-1.3145,27.3690850505,27.3375,-1.3145,27.3690850505,0.0,0.0,0.0,92.4,61.63,-26.3,67.0070660453,27.3375,-1.3145,27.3690850505,61.63,-26.3,67.0070660453,134.81
2021-03-29 16:30:00,21.5245,-1.04,21.5496102111,21.5245,-1.04,21.5496102111,0.0,0.0,0.0,92.4,74.49,-26.27,78.9865368275,21.5245,-1.04,21.5496102111,74.49,-26.27,78.9865368275,134.61
2021-03-29 17:00:00,20.385,-1.0605,20.4125668462,20.385,-1.0605,20.4125668462,0.0,0.0,0.0,92.4,81.65,-26.67,85.8953514458,20.385,-1.0605,20.4125668462,81.65,-26.67,85.8953514458,134.77
2021-03-29 17:30:00,17.5635,-0.8395,17.5835517601,17.5635,-0.8395,17.5835517601,0.0,0.0,0.0,92.4,92.26,-27.94,96.3978796447,17.5635,-0.8395,17.5835517601,92.26,-27.94,96.3978796447,134.64
2021-03-29 18:00:00,12.746,-0.3415,12.7505740361,12.746,-0.3415,12.7505740361,0.0,0.0,0.0,92.4,104.89,-26.64,108.2201538532,12.746,-0.3415,12.7505740361,104.89,-26.64,108.2201538532,134.94
2021-03-29 18:30:00,9.1625,-0.137,9.163524172,9.1625,-0.137,9.163524172,0.0,0.0,0.0,92.4,115.42,-26.25,118.3673895125,9.1625,-0.137,9.163524172,115.42,-26.25,118.3673895125,134.05
2021-03-29 19:00:00,5.429,0.20400000000000001,5.4328313981,5.429,0.20400000000000001,5.4328313981,0.0,0.0,0.0,92.4,116.22,-25.88,119.0666317656,5.429,0.20400000000000001,5.4328313981,116.22,-25.88,119.0666317656,133.56
2021-03-29 19:30:00,2.766,0.4425,2.8011715852,2.766,0.4425,2.8011715852,0.0,0.0,0.0,92.4,117.46,-25.08,120.1076933423,2.766,0.4425,2.8011715852,117.46,-25.08,120.1076933423,133.09
2021-03-29 20:00:00,1.742,0.5575,1.8290353332,1.742,0.5575,1.8290353332,0.0,0.0,0.0,92.4,122.19,-25.99,124.9234813796,1.742,0.5575,1.8290353332,122.19,-25.99,124.9234813796,133.26
2021-03-29 20:30:00,1.5455,0.316,1.5774746432,1.5455,0.316,1.5774746432,0.0,0.0,0.0,92.4,127.87,-26.01,130.4885320632,1.5455,0.316,1.5774746432,127.87,-26.01,130.4885320632,132.44
2021-03-29 21:00:00,1.228,0.16,1.2383795864,1.228,0.16,1.2383795864,0.0,0.0,0.0,92.4,127.81,-27.7,130.777238463,1.228,0.16,1.2383795864,127.81,-27.7,130.777238463,132.44
2021-03-29 21:30:00,0.809,-0.11800000000000001,0.8175603953,0.809,-0.11800000000000001,0.8175603953,0.0,0.0,0.0,92.4,130.75,-28.76,133.8756889805,0.809,-0.11800000000000001,0.8175603953,130.75,-28.76,133.8756889805,133.27
2021-03-29 22:00:00,0.7055,-0.24050000000000002,0.7453660175,0.7055,-0.24050000000000002,0.7453660175,0.0,0.0,0.0,92.4,120.53,-29.92,124.1881125551,0.7055,-0.24050000000000002,0.7453660175,120.53,-29.92,124.1881125551,133.27
2021-03-29 22:30:00,0.8785000000000001,-0.20750000000000002,0.9026729751,0.8785000000000001,-0.20750000000000002,0.9026729751,0.0,0.0,0.0,92.4,107.85,-30.48,112.0743186462,0.8785000000000001,-0.20750000000000002,0.9026729751,107.85,-30.48,112.0743186462,133.69
2021-03-29 23:00:00,0.907,-0.20350000000000001,0.9295489498,0.907,-0.20350000000000001,0.9295489498,0.0,0.0,0.0,92.4,100.82,-31.68,105.6801532928,0.907,-0.20350000000000001,0.9295489498,100.82,-31.68,105.6801532928,133.0
2021-03-29 23:30:00,0.878,-0.20650000000000002,0.9019569003000001,0.878,-0.20650000000000002,0.9019569003000001,0.0,0.0,0.0,92.4,97.73,-33.3,103.2474837466,0.878,-0.20650000000000002,0.9019569003000001,97.73,-33.3,103.2474837466,133.21
2021-03-30 00:00:00,0.917,-0.17850000000000002,0.9342115660000001,0.917,-0.17850000000000002,0.9342115660000001,0.0,0.0,0.0,92.4,93.51,-34.35,99.6194890571,0.917,-0.17850000000000002,0.9342115660000001,93.51,-34.35,99.6194890571,133.38
2021-03-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,92.12,-35.01,98.5484373291,0.0,0.0,0.0,92.12,-35.01,98.5484373291,134.05
2021-03-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,93.38,-34.97,99.7132152726,0.0,0.0,0.0,93.38,-34.97,99.7132152726,134.19
2021-03-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,94.23,-33.96,100.1627400783,0.0,0.0,0.0,94.23,-33.96,100.1627400783,134.24
2021-03-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,99.96,-33.3,105.3607687899,0.0,0.0,0.0,99.96,-33.3,105.3607687899,134.41
2021-03-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,98.84,-33.32,104.3051676572,0.0,0.0,0.0,98.84,-33.32,104.3051676572,134.26
2021-03-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,93.6,-33.91,99.5532425389,0.0,0.0,0.0,93.6,-33.91,99.5532425389,134.26
2021-03-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,90.78,-33.63,96.8090145596,0.0,0.0,0.0,90.78,-33.63,96.8090145596,134.4
2021-03-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,89.53,-34.1,95.8041277816,0.0,0.0,0.0,89.53,-34.1,95.8041277816,134.4
2021-03-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,89.98,-34.28,96.2887262352,0.0,0.0,0.0,89.98,-34.28,96.2887262352,134.33
2021-03-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,90.4,-34.12,96.6247090552,0.0,0.0,0.0,90.4,-34.12,96.6247090552,134.33
2021-03-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,90.64,-34.04,96.8211299252,0.0,0.0,0.0,90.64,-34.04,96.8211299252,134.3
2021-03-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,89.64,-33.59,95.7267867423,0.0,0.0,0.0,89.64,-33.59,95.7267867423,134.33
2021-03-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,94.03,-32.0,99.3259326661,0.0,0.0,0.0,94.03,-32.0,99.3259326661,133.7
2021-03-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,101.71,-31.07,106.3497484717,0.0,0.0,0.0,101.71,-31.07,106.3497484717,133.7
2021-03-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,105.33,-29.21,109.3052286032,0.0,0.0,0.0,105.33,-29.21,109.3052286032,133.66
2021-03-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,108.39,-27.3,111.7751407962,0.0,0.0,0.0,108.39,-27.3,111.7751407962,133.08
2021-03-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,105.22,-26.15,108.4208047378,0.0,0.0,0.0,105.22,-26.15,108.4208047378,132.07
2021-03-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,95.48,-26.96,99.2132652421,0.0,0.0,0.0,95.48,-26.96,99.2132652421,132.83
2021-03-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,84.93,-27.11,89.1518760319,0.0,0.0,0.0,84.93,-27.11,89.1518760319,133.42
2021-03-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,67.31,-26.86,72.471343992,0.0,0.0,0.0,67.31,-26.86,72.471343992,133.61
2021-03-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,57.1,-25.8,62.6581997826,0.0,0.0,0.0,57.1,-25.8,62.6581997826,134.11
2021-03-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,46.41,-24.55,52.5032437093,0.0,0.0,0.0,46.41,-24.55,52.5032437093,134.11
2021-03-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,39.47,-23.95,46.1679910761,0.0,0.0,0.0,39.47,-23.95,46.1679910761,133.95
2021-03-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,33.87,-24.07,41.5516762598,0.0,0.0,0.0,33.87,-24.07,41.5516762598,133.98
2021-03-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,27.09,-22.25,35.0561064581,0.0,0.0,0.0,27.09,-22.25,35.0561064581,134.13
2021-03-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,19.89,-22.28,29.8665448286,0.0,0.0,0.0,19.89,-22.28,29.8665448286,134.19
2021-03-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,15.59,-22.23,27.1518139357,0.0,0.0,0.0,15.59,-22.23,27.1518139357,134.69
2021-03-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,12.9,-22.53,25.9617198968,0.0,0.0,0.0,12.9,-22.53,25.9617198968,135.09
2021-03-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,12.5,-22.34,25.5993281162,0.0,0.0,0.0,12.5,-22.34,25.5993281162,134.96
2021-03-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,28.81,-25.2,38.2760512592,0.0,0.0,0.0,28.81,-25.2,38.2760512592,134.91
2021-03-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,54.99,-28.39,61.8861228386,0.0,0.0,0.0,54.99,-28.39,61.8861228386,135.32
2021-03-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,80.43,-30.09,85.8742860232,0.0,0.0,0.0,80.43,-30.09,85.8742860232,135.32
2021-03-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,91.69,-30.73,96.7025801104,0.0,0.0,0.0,91.69,-30.73,96.7025801104,134.34
2021-03-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,100.18,-30.33,104.670632462,0.0,0.0,0.0,100.18,-30.33,104.670632462,134.34
2021-03-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,98.91,-29.64,103.2555940373,0.0,0.0,0.0,98.91,-29.64,103.2555940373,134.05
2021-03-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,102.54,-29.98,106.8328226717,0.0,0.0,0.0,102.54,-29.98,106.8328226717,133.67
2021-03-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,113.03,-29.13,116.7233387117,0.0,0.0,0.0,113.03,-29.13,116.7233387117,133.77
2021-03-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,118.97,-28.13,122.2503897744,0.0,0.0,0.0,118.97,-28.13,122.2503897744,133.33
2021-03-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,120.54,-28.06,123.7628991257,0.0,0.0,0.0,120.54,-28.06,123.7628991257,132.89
2021-03-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,123.41,-27.71,126.4826952591,0.0,0.0,0.0,123.41,-27.71,126.4826952591,132.72
2021-03-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,120.05,-27.06,123.0619604102,0.0,0.0,0.0,120.05,-27.06,123.0619604102,132.59
2021-03-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,121.62,-28.7,124.9604513436,0.0,0.0,0.0,121.62,-28.7,124.9604513436,132.59
2021-03-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,117.56,-29.89,121.3003120359,0.0,0.0,0.0,117.56,-29.89,121.3003120359,133.53
2021-03-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,118.93,-31.75,123.0951152565,0.0,0.0,0.0,118.93,-31.75,123.0951152565,133.53
2021-03-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,115.43,-32.95,120.0407739062,0.0,0.0,0.0,115.43,-32.95,120.0407739062,133.65
2021-03-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,111.46,-34.88,116.7901793817,0.0,0.0,0.0,111.46,-34.88,116.7901793817,133.83
2021-03-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,102.06,-36.76,108.4782982905,0.0,0.0,0.0,102.06,-36.76,108.4782982905,134.4
2021-03-31 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,92.4,98.6,-37.8,105.5973484516,0.0,0.0,0.0,98.6,-37.8,105.5973484516,134.94
2021-03-31 00:30:00,0.6815,-0.0415,0.6827624038,0.6815,-0.0415,0.6827624038,0.0,0.0,0.0,92.4,94.61,-39.16,102.3941292262,0.6815,-0.0415,0.6827624038,94.61,-39.16,102.3941292262,134.56
2021-03-31 01:00:00,0.8180000000000001,-0.053,0.8197151944000001,0.8180000000000001,-0.053,0.8197151944000001,0.0,0.0,0.0,92.4,91.9,-38.84,99.7705146824,0.8180000000000001,-0.053,0.8197151944000001,91.9,-38.84,99.7705146824,133.36
2021-03-31 01:30:00,0.8475,-0.0625,0.8498014474000001,0.8475,-0.0625,0.8498014474000001,0.0,0.0,0.0,92.4,91.37,-38.37,99.0996155391,0.8475,-0.0625,0.8498014474000001,91.37,-38.37,99.0996155391,133.49
2021-03-31 02:00:00,0.7935,0.013000000000000001,0.7936064831,0.7935,0.013000000000000001,0.7936064831,0.0,0.0,0.0,92.4,98.72,-37.04,105.440030349,0.7935,0.013000000000000001,0.7936064831,98.72,-37.04,105.440030349,133.6
2021-03-31 02:30:00,0.7765000000000001,0.005,0.7765160977000001,0.7765000000000001,0.005,0.7765160977000001,0.0,0.0,0.0,92.4,97.96,-37.44,104.870945452,0.7765000000000001,0.005,0.7765160977000001,97.96,-37.44,104.870945452,133.16
2021-03-31 03:00:00,0.754,-0.021,0.7542923836000001,0.754,-0.021,0.7542923836000001,0.0,0.0,0.0,92.4,97.41,-37.72,104.4581566944,0.754,-0.021,0.7542923836000001,97.41,-37.72,104.4581566944,133.34
2021-03-31 03:30:00,0.671,0.0085,0.6710538354000001,0.671,0.0085,0.6710538354000001,0.0,0.0,0.0,92.4,98.98,-38.58,106.2330306449,0.671,0.0085,0.6710538354000001,98.98,-38.58,106.2330306449,133.34
2021-03-31 04:00:00,0.644,0.0095,0.6440700661000001,0.644,0.0095,0.6440700661000001,0.0,0.0,0.0,92.4,99.07,-38.74,106.3750558167,0.644,0.0095,0.6440700661000001,99.07,-38.74,106.3750558167,133.54
2021-03-31 04:30:00,0.62,0.0275,0.6206095794,0.62,0.0275,0.6206095794,0.0,0.0,0.0,92.4,97.05,-39.18,104.6602832979,0.62,0.0275,0.6206095794,97.05,-39.18,104.6602832979,133.72
2021-03-31 05:00:00,0.5815,0.0455,0.5832773783,0.5815,0.0455,0.5832773783,0.0,0.0,0.0,92.4,95.5,-39.34,103.2854568659,0.5815,0.0455,0.5832773783,95.5,-39.34,103.2854568659,133.72
2021-03-31 05:30:00,0.5395,0.561,0.7783195038,0.5395,0.561,0.7783195038,0.0,0.0,0.0,92.4,97.74,-39.43,105.3937023735,0.5395,0.561,0.7783195038,97.74,-39.43,105.3937023735,133.69
2021-03-31 06:00:00,0.53,0.8320000000000001,0.986470476,0.53,0.8320000000000001,0.986470476,0.0,0.0,0.0,92.4,100.05,-38.68,107.2666998653,0.53,0.8320000000000001,0.986470476,100.05,-38.68,107.2666998653,133.57
2021-03-31 06:30:00,0.508,1.013,1.1332400452,0.508,1.013,1.1332400452,0.0,0.0,0.0,92.4,109.58,-36.85,115.6101159069,0.508,1.013,1.1332400452,109.58,-36.85,115.6101159069,133.39
2021-03-31 07:00:00,0.5,1.001,1.1189285053,0.5,1.001,1.1189285053,0.0,0.0,0.0,92.4,116.29,-33.74,121.0857204628,0.5,1.001,1.1189285053,116.29,-33.74,121.0857204628,132.41
2021-03-31 07:30:00,0.7405,1.089,1.3169135317,0.7405,1.089,1.3169135317,0.0,0.0,0.0,92.4,121.55,-31.47,125.5578089965,0.7405,1.089,1.3169135317,121.55,-31.47,125.5578089965,131.55
2021-03-31 08:00:00,2.519,0.968,2.6985894463999998,2.519,0.968,2.6985894463999998,0.0,0.0,0.0,92.4,118.21,-29.97,121.95001025010001,2.519,0.968,2.6985894463999998,118.21,-29.97,121.95001025010001,131.82
2021-03-31 08:30:00,5.7085,0.8295,5.7684523488,5.7085,0.8295,5.7684523488,0.0,0.0,0.0,92.4,113.6,-29.11,117.2704229548,5.7085,0.8295,5.7684523488,113.6,-29.11,117.2704229548,132.28
2021-03-31 09:00:00,8.9465,0.441,8.9573625164,8.9465,0.441,8.9573625164,0.0,0.0,0.0,92.4,107.45,-28.02,111.0433379361,8.9465,0.441,8.9573625164,107.45,-28.02,111.0433379361,132.19
2021-03-31 09:30:00,11.566,0.039,11.5660657529,11.566,0.039,11.5660657529,0.0,0.0,0.0,92.4,103.75,-27.06,107.2208286668,11.566,0.039,11.5660657529,103.75,-27.06,107.2208286668,132.07
2021-03-31 10:00:00,17.5005,-0.8075,17.519119741,17.5005,-0.8075,17.519119741,0.0,0.0,0.0,92.4,95.44,-27.61,99.3534382898,17.5005,-0.8075,17.519119741,95.44,-27.61,99.3534382898,132.62
2021-03-31 10:30:00,22.994,-1.4995,23.0428413233,22.994,-1.4995,23.0428413233,0.0,0.0,0.0,92.4,88.7,-27.88,92.9784082462,22.994,-1.4995,23.0428413233,88.7,-27.88,92.9784082462,134.19
2021-03-31 11:00:00,31.905,-2.177,31.9791862623,31.905,-2.177,31.9791862623,0.0,0.0,0.0,92.4,73.76,-26.63,78.4199878857,31.905,-2.177,31.9791862623,73.76,-26.63,78.4199878857,134.24
2021-03-31 11:30:00,41.2275,-2.8175,41.323662259,41.2275,-2.8175,41.323662259,0.0,0.0,0.0,92.4,59.07,-26.11,64.583256344,41.2275,-2.8175,41.323662259,59.07,-26.11,64.583256344,134.17
2021-03-31 12:00:00,47.744,-3.557,47.8763175798,47.744,-3.557,47.8763175798,0.0,0.0,0.0,92.4,46.76,-24.96,53.0047092247,47.744,-3.557,47.8763175798,46.76,-24.96,53.0047092247,134.33
2021-03-31 12:30:00,53.0755,-4.54,53.2693185638,53.0755,-4.54,53.2693185638,0.0,0.0,0.0,92.4,36.6,-23.18,43.3228854071,53.0755,-4.54,53.2693185638,36.6,-23.18,43.3228854071,134.33
2021-03-31 13:00:00,55.462,-4.954,55.6828120698,55.462,-4.954,55.6828120698,0.0,0.0,0.0,92.4,31.25,-23.11,38.8668830754,55.462,-4.954,55.6828120698,31.25,-23.11,38.8668830754,134.2
2021-03-31 13:30:00,56.7885,-5.369,57.0417381682,56.7885,-5.369,57.0417381682,0.0,0.0,0.0,92.4,29.12,-23.0,37.1076056894,56.7885,-5.369,57.0417381682,29.12,-23.0,37.1076056894,134.37
2021-03-31 14:00:00,57.655,-5.6850000000000005,57.9346032178,57.655,-5.6850000000000005,57.9346032178,0.0,0.0,0.0,92.4,27.55,-22.95,35.8567287967,57.655,-5.6850000000000005,57.9346032178,27.55,-22.95,35.8567287967,134.57
2021-03-31 14:30:00,52.536,-5.183,52.7910483416,52.536,-5.183,52.7910483416,0.0,0.0,0.0,92.4,34.59,-25.16,42.7725811707,52.536,-5.183,52.7910483416,34.59,-25.16,42.7725811707,134.69
2021-03-31 15:00:00,48.415,-4.42,48.6163411314,48.415,-4.42,48.6163411314,0.0,0.0,0.0,92.4,40.0,-26.99,48.2541200314,48.415,-4.42,48.6163411314,40.0,-26.99,48.2541200314,134.98
2021-03-31 15:30:00,39.713,-3.003,39.8263779172,39.713,-3.003,39.8263779172,0.0,0.0,0.0,92.4,55.98,-27.78,62.4939101033,39.713,-3.003,39.8263779172,55.98,-27.78,62.4939101033,132.89
2021-03-31 16:00:00,28.716,-1.7585000000000002,28.7697928086,28.716,-1.7585000000000002,28.7697928086,0.0,0.0,0.0,92.4,75.95,-29.69,81.5469104258,28.716,-1.7585000000000002,28.7697928086,75.95,-29.69,81.5469104258,132.89
2021-03-31 16:30:00,24.6285,-1.1105,24.6535235311,24.6285,-1.1105,24.6535235311,0.0,0.0,0.0,92.4,86.75,-30.23,91.8662908797,24.6285,-1.1105,24.6535235311,86.75,-30.23,91.8662908797,132.98
2021-03-31 17:00:00,18.986,-0.424,18.9907338457,18.986,-0.424,18.9907338457,0.0,0.0,0.0,92.4,99.95,-31.35,104.7512529758,18.986,-0.424,18.9907338457,99.95,-31.35,104.7512529758,132.88
2021-03-31 17:30:00,14.011,-0.0785,14.0112199058,14.011,-0.0785,14.0112199058,0.0,0.0,0.0,92.4,109.19,-30.65,113.4102226433,14.011,-0.0785,14.0112199058,109.19,-30.65,113.4102226433,133.15
2021-03-31 18:00:00,13.272,0.085,13.2722721868,13.272,0.085,13.2722721868,0.0,0.0,0.0,92.4,115.38,-30.26,119.2820690632,13.272,0.085,13.2722721868,115.38,-30.26,119.2820690632,132.71
2021-03-31 18:30:00,9.850999999999999,0.2335,9.8537669574,9.850999999999999,0.2335,9.8537669574,0.0,0.0,0.0,92.4,124.29,-31.06,128.1121684306,9.850999999999999,0.2335,9.8537669574,124.29,-31.06,128.1121684306,132.56
2021-03-31 19:00:00,7.6785,0.42550000000000004,7.6902803915,7.6785,0.42550000000000004,7.6902803915,0.0,0.0,0.0,92.4,127.69,-31.45,131.5060401655,7.6785,0.42550000000000004,7.6902803915,127.69,-31.45,131.5060401655,132.49
2021-03-31 19:30:00,3.1705,0.612,3.2290268271,3.1705,0.612,3.2290268271,0.0,0.0,0.0,92.4,127.66,-31.59,131.5104699254,3.1705,0.612,3.2290268271,127.66,-31.59,131.5104699254,132.4
2021-03-31 20:00:00,0.752,0.8805000000000001,1.1579223851,0.752,0.8805000000000001,1.1579223851,0.0,0.0,0.0,92.4,130.54,-31.4,134.2633665599,0.752,0.8805000000000001,1.1579223851,130.54,-31.4,134.2633665599,132.17
2021-03-31 20:30:00,0.534,0.754,0.9239437212,0.534,0.754,0.9239437212,0.0,0.0,0.0,92.4,138.2,-30.74,141.5774967995,0.534,0.754,0.9239437212,138.2,-30.74,141.5774967995,131.63
2021-03-31 21:00:00,0.5415,0.6195,0.8228016164,0.5415,0.6195,0.8228016164,0.0,0.0,0.0,92.4,137.46,-30.46,140.7944004568,0.5415,0.6195,0.8228016164,137.46,-30.46,140.7944004568,131.63
2021-03-31 21:30:00,0.5485,0.5705,0.7914053955,0.5485,0.5705,0.7914053955,0.0,0.0,0.0,92.4,133.82,-32.31,137.6652770309,0.5485,0.5705,0.7914053955,133.82,-32.31,137.6652770309,131.19
2021-03-31 22:00:00,0.5375,0.4435,0.6968489793,0.5375,0.4435,0.6968489793,0.0,0.0,0.0,92.4,128.22,-33.1,132.4234813015,0.5375,0.4435,0.6968489793,128.22,-33.1,132.4234813015,131.76
2021-03-31 22:30:00,0.5650000000000001,0.3905,0.6868152954,0.5650000000000001,0.3905,0.6868152954,0.0,0.0,0.0,92.4,119.81,-35.18,124.8682045198,0.5650000000000001,0.3905,0.6868152954,119.81,-35.18,124.8682045198,132.1
2021-03-31 23:00:00,0.6975,0.452,0.8311499564,0.6975,0.452,0.8311499564,0.0,0.0,0.0,92.4,108.32,-35.58,114.0138535442,0.6975,0.452,0.8311499564,108.32,-35.58,114.0138535442,133.19
2021-03-31 23:30:00,0.6675,0.432,0.7950976355,0.6675,0.432,0.7950976355,0.0,0.0,0.0,92.4,97.52,-36.45,104.1093314742,0.6675,0.432,0.7950976355,97.52,-36.45,104.1093314742,132.75
2021-04-01 00:00:00,0.595,-0.0155,0.5952018565,0.595,-0.0155,0.5952018565,0.0,0.0,0.0,92.4,93.18,-36.25,99.9828730333,0.595,-0.0155,0.5952018565,93.18,-36.25,99.9828730333,133.76
2021-04-01 00:30:00,0.62,-1.4020000000000001,1.5329722763,0.62,-1.4020000000000001,1.5329722763,0.0,0.0,0.0,92.4,90.62,-34.67,97.0257352459,0.62,-1.4020000000000001,1.5329722763,90.62,-34.67,97.0257352459,134.06
2021-04-01 01:00:00,0.6165,-1.409,1.5379704971,0.6165,-1.409,1.5379704971,0.0,0.0,0.0,92.4,89.47,-35.03,96.0832024862,0.6165,-1.409,1.5379704971,89.47,-35.03,96.0832024862,134.2
2021-04-01 01:30:00,0.6745,-1.415,1.5675379581,0.6745,-1.415,1.5675379581,0.0,0.0,0.0,92.4,91.41,-34.46,97.6897113313,0.6745,-1.415,1.5675379581,91.41,-34.46,97.6897113313,134.88
2021-04-01 02:00:00,0.788,-1.3265,1.5429018925,0.788,-1.3265,1.5429018925,0.0,0.0,0.0,92.4,92.58,-34.04,98.6396370634,0.788,-1.3265,1.5429018925,92.58,-34.04,98.6396370634,134.88
2021-04-01 02:30:00,0.932,-1.323,1.6183179539,0.932,-1.323,1.6183179539,0.0,0.0,0.0,92.4,90.54,-33.7,96.6083930101,0.932,-1.323,1.6183179539,90.54,-33.7,96.6083930101,134.12
2021-04-01 03:00:00,1.286,-1.3695,1.8786501138,1.286,-1.3695,1.8786501138,0.0,0.0,0.0,92.4,83.66,-33.22,90.0142433174,1.286,-1.3695,1.8786501138,83.66,-33.22,90.0142433174,134.12
2021-04-01 03:30:00,1.1115,-1.4415,1.8202622064,1.1115,-1.4415,1.8202622064,0.0,0.0,0.0,92.4,77.86,-32.2,84.2556799272,1.1115,-1.4415,1.8202622064,77.86,-32.2,84.2556799272,134.55
2021-04-01 04:00:00,1.0095,-1.703,1.9797220133,1.0095,-1.703,1.9797220133,0.0,0.0,0.0,92.4,75.44,-30.68,81.4398919449,1.0095,-1.703,1.9797220133,75.44,-30.68,81.4398919449,134.69
2021-04-01 04:30:00,0.8965000000000001,-2.1815,2.3585280367,0.8965000000000001,-2.1815,2.3585280367,0.0,0.0,0.0,92.4,75.12,-29.18,80.5883788148,0.8965000000000001,-2.1815,2.3585280367,75.12,-29.18,80.5883788148,134.26
2021-04-01 05:00:00,1.06,-1.8435000000000001,2.1265211614,1.06,-1.8435000000000001,2.1265211614,0.0,0.0,0.0,92.4,70.92,-29.43,76.7839260523,1.06,-1.8435000000000001,2.1265211614,70.92,-29.43,76.7839260523,133.76
2021-04-01 05:30:00,1.7155,-1.8575,2.5284869982,1.7155,-1.8575,2.5284869982,0.0,0.0,0.0,92.4,71.54,-28.96,77.1793573438,1.7155,-1.8575,2.5284869982,71.54,-28.96,77.1793573438,134.17
2021-04-01 06:00:00,2.6335,-2.0405,3.3315105433,2.6335,-2.0405,3.3315105433,0.0,0.0,0.0,92.4,71.97,-29.42,77.750995492,2.6335,-2.0405,3.3315105433,71.97,-29.42,77.750995492,134.14
2021-04-01 06:30:00,3.004,-2.1155,3.6741470099,3.004,-2.1155,3.6741470099,0.0,0.0,0.0,92.4,74.02,-26.84,78.7359257264,3.004,-2.1155,3.6741470099,74.02,-26.84,78.7359257264,134.57
2021-04-01 07:00:00,2.9805,-2.0445,3.6143271158,2.9805,-2.0445,3.6143271158,0.0,0.0,0.0,92.4,79.1,-25.67,83.1610419608,2.9805,-2.0445,3.6143271158,79.1,-25.67,83.1610419608,134.18
2021-04-01 07:30:00,3.4375,-1.854,3.9056013942,3.4375,-1.854,3.9056013942,0.0,0.0,0.0,92.4,90.71,-25.55,94.2396233015,3.4375,-1.854,3.9056013942,90.71,-25.55,94.2396233015,132.91
2021-04-01 08:00:00,5.7075,-2.0035,6.0489311866,5.7075,-2.0035,6.0489311866,0.0,0.0,0.0,92.4,92.23,-24.11,95.3292452503,5.7075,-2.0035,6.0489311866,92.23,-24.11,95.3292452503,132.91
2021-04-01 08:30:00,9.1235,-2.2085,9.3869976297,9.1235,-2.2085,9.3869976297,0.0,0.0,0.0,92.4,90.76,-22.33,93.4666063362,9.1235,-2.2085,9.3869976297,90.76,-22.33,93.4666063362,132.81
2021-04-01 09:00:00,13.0725,-2.474,13.3045455484,13.0725,-2.474,13.3045455484,0.0,0.0,0.0,92.4,83.82,-21.39,86.5062107597,13.0725,-2.474,13.3045455484,83.82,-21.39,86.5062107597,132.81
2021-04-01 09:30:00,18.042,-2.904,18.2742162623,18.042,-2.904,18.2742162623,0.0,0.0,0.0,92.4,74.45,-20.78,77.2956072491,18.042,-2.904,18.2742162623,74.45,-20.78,77.2956072491,132.81
2021-04-01 10:00:00,23.631,-3.5175,23.8913575849,23.631,-3.5175,23.8913575849,0.0,0.0,0.0,92.4,66.79,-21.17,70.0647771708,23.631,-3.5175,23.8913575849,66.79,-21.17,70.0647771708,132.89
2021-04-01 10:30:00,32.913,-4.5095,33.2204930615,32.913,-4.5095,33.2204930615,0.0,0.0,0.0,92.4,52.49,-20.83,56.4720196203,32.913,-4.5095,33.2204930615,52.49,-20.83,56.4720196203,133.05
2021-04-01 11:00:00,41.6865,-5.0735,41.9941029729,41.6865,-5.0735,41.9941029729,0.0,0.0,0.0,92.4,37.78,-19.58,42.5523771369,41.6865,-5.0735,41.9941029729,37.78,-19.58,42.5523771369,133.25
2021-04-01 11:30:00,47.079,-5.518,47.4012717656,47.079,-5.518,47.4012717656,0.0,0.0,0.0,92.4,28.05,-20.35,34.6543648045,47.079,-5.518,47.4012717656,28.05,-20.35,34.6543648045,133.09
2021-04-01 12:00:00,49.429,-5.5475,49.7393284761,49.429,-5.5475,49.7393284761,0.0,0.0,0.0,92.4,24.72,-20.57,32.1590313909,49.429,-5.5475,49.7393284761,24.72,-20.57,32.1590313909,133.42
2021-04-01 12:30:00,50.9465,-5.8575,51.2821232839,50.9465,-5.8575,51.2821232839,0.0,0.0,0.0,92.4,22.47,-20.81,30.6260836543,50.9465,-5.8575,51.2821232839,22.47,-20.81,30.6260836543,133.61
2021-04-01 13:00:00,47.791,-6.168,48.1873832554,47.791,-6.168,48.1873832554,0.0,0.0,0.0,92.4,27.63,-21.41,34.954327343,47.791,-6.168,48.1873832554,27.63,-21.41,34.954327343,133.7
2021-04-01 13:30:00,53.3485,-6.6835,53.7655244976,53.3485,-6.6835,53.7655244976,0.0,0.0,0.0,92.4,14.25,-20.75,25.1719089463,53.3485,-6.6835,53.7655244976,14.25,-20.75,25.1719089463,133.84
