Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-01 14:00:00,56.4845,-6.836,56.8966575139,56.4845,-6.836,56.8966575139,0.0,0.0,0.0,92.4,8.33,-19.63,21.3243006919,56.4845,-6.836,56.8966575139,8.33,-19.63,21.3243006919,133.84
2021-04-01 14:30:00,57.102,-7.053,57.535929757,57.102,-7.053,57.535929757,0.0,0.0,0.0,92.4,5.42,-18.73,19.4984435276,57.102,-7.053,57.535929757,5.42,-18.73,19.4984435276,133.7
2021-04-01 15:00:00,54.2955,-6.877,54.7292832883,54.2955,-6.877,54.7292832883,0.0,0.0,0.0,92.4,7.69,-20.2,21.614256869,54.2955,-6.877,54.7292832883,7.69,-20.2,21.614256869,133.4
2021-04-01 15:30:00,46.275,-5.807,46.6379338522,46.275,-5.807,46.6379338522,0.0,0.0,0.0,92.4,18.9,-23.03,29.7924638122,46.275,-5.807,46.6379338522,18.9,-23.03,29.7924638122,133.79
2021-04-01 16:00:00,37.9605,-4.867,38.2712326591,37.9605,-4.867,38.2712326591,0.0,0.0,0.0,92.4,33.98,-23.69,41.4228982569,37.9605,-4.867,38.2712326591,33.98,-23.69,41.4228982569,134.3
2021-04-01 16:30:00,30.0385,-4.213,30.3325048628,30.0385,-4.213,30.3325048628,0.0,0.0,0.0,92.4,48.24,-24.5,54.1049683486,30.0385,-4.213,30.3325048628,48.24,-24.5,54.1049683486,134.33
2021-04-01 17:00:00,35.687,-4.2645,35.9408949423,24.077,-3.3345000000000002,24.3068060273,11.61,-0.93,11.647188502,92.4,44.97,-23.77,50.8656445944,24.077,-3.3345000000000002,24.3068060273,44.97,-23.77,50.8656445944,134.33
2021-04-01 17:30:00,53.573,-3.9195,53.7161875904,18.893,-2.6695,19.0806624426,34.68,-1.25,34.7025200814,134.06,32.02,-23.3,39.6001313129,18.893,-2.6695,19.0806624426,32.02,-23.3,39.6001313129,133.95
2021-04-01 18:00:00,55.5905,-3.4175,55.6954486157,12.9405,-2.0875,13.1077914425,42.65,-1.33,42.6707323584,133.9,39.21,-23.32,45.6206806175,12.9405,-2.0875,13.1077914425,39.21,-23.32,45.6206806175,133.82
2021-04-01 18:30:00,57.015,-10.493,57.972521715,9.095,-1.7530000000000001,9.2623989333,47.92,-8.74,48.7105122125,133.9,44.85,-14.84,47.2413812245,9.095,-1.7530000000000001,9.2623989333,44.85,-14.84,47.2413812245,133.82
2021-04-01 19:00:00,56.7455,-14.8165,58.6479363874,6.3055,-1.5765,6.4995909487,50.44,-13.24,52.1487411162,132.56,47.96,-9.57,48.9054853774,6.3055,-1.5765,6.4995909487,47.96,-9.57,48.9054853774,132.49
2021-04-01 19:30:00,57.3025,-14.7905,59.1805322425,4.2125,-1.4105,4.4423717202,53.09,-13.38,54.7500913241,131.23,50.46,-9.7,51.3838651719,4.2125,-1.4105,4.4423717202,50.46,-9.7,51.3838651719,131.16
2021-04-01 20:00:00,57.0035,-14.543,58.8293962339,2.6035,-1.2429999999999999,2.8850062825,54.4,-13.3,56.0022320984,131.26,51.81,-9.58,52.6882577051,2.6035,-1.2429999999999999,2.8850062825,51.81,-9.58,52.6882577051,131.21
2021-04-01 20:30:00,57.6285,-14.6135,59.4524885476,2.9485,-1.4335,3.2785018682000002,54.68,-13.18,56.2460203037,130.8,52.07,-9.46,52.922362948,2.9485,-1.4335,3.2785018682000002,52.07,-9.46,52.922362948,130.75
2021-04-01 21:00:00,56.692,-15.2005,58.6944466219,2.752,-1.5505,3.1587266818,53.94,-13.65,55.6403280005,130.8,51.37,-9.9,52.3152645028,2.752,-1.5505,3.1587266818,51.37,-9.9,52.3152645028,130.75
2021-04-01 21:30:00,55.4675,-15.553,57.6067649261,2.3175,-1.593,2.8121975837,53.15,-13.96,54.9527442445,131.1,50.63,-10.19,51.6452611572,2.3175,-1.593,2.8121975837,50.63,-10.19,51.6452611572,131.05
2021-04-01 22:00:00,53.515,-16.0535,55.8710129428,1.845,-1.5434999999999999,2.4054972979,51.67,-14.51,53.668696649,131.38,49.2,-10.72,50.354328513,1.845,-1.5434999999999999,2.4054972979,49.2,-10.72,50.354328513,131.34
2021-04-01 22:30:00,51.548,-16.7005,54.1858192173,2.5380000000000003,-1.6605,3.032936572,49.01,-15.04,51.2657946393,131.25,46.7,-10.88,47.9506454597,2.5380000000000003,-1.6605,3.032936572,46.7,-10.88,47.9506454597,131.22
2021-04-01 23:00:00,49.247,-17.4835,52.2583943616,3.357,-1.8335,3.8250714046,45.89,-15.65,48.4851998037,131.32,43.83,-11.51,45.3161008914,3.357,-1.8335,3.8250714046,43.83,-11.51,45.3161008914,131.3
2021-04-01 23:30:00,47.194,-17.92,50.4816802018,2.974,-1.74,3.4456169259,44.22,-16.18,47.0871617323,132.63,42.36,-12.02,44.0323744533,2.974,-1.74,3.4456169259,42.36,-12.02,44.0323744533,132.61
2021-04-02 00:00:00,45.7745,-18.2475,49.2775416037,1.9645000000000001,-1.6475,2.5638869905,43.81,-16.6,46.849504799900004,132.63,42.1,-12.44,43.899471523,1.9645000000000001,-1.6475,2.5638869905,42.1,-12.44,43.899471523,132.61
2021-04-02 00:30:00,44.697,-18.693,48.4484267856,1.7570000000000001,-1.643,2.4055140823,42.94,-17.05,46.2011482541,133.35,41.25,-12.85,43.205150156,1.7570000000000001,-1.643,2.4055140823,41.25,-12.85,43.205150156,133.34
2021-04-02 01:00:00,44.1075,-18.9265,47.9967077881,2.3075,-1.5765,2.7946213518,41.8,-17.35,45.2577341457,133.35,40.08,-13.19,42.1945790357,2.3075,-1.5765,2.7946213518,40.08,-13.19,42.1945790357,133.34
2021-04-02 01:30:00,44.698,-18.834,48.503925202,2.178,-1.554,2.675556017,42.52,-17.28,45.8971545959,133.35,40.77,-13.13,42.8321117854,2.178,-1.554,2.675556017,40.77,-13.13,42.8321117854,133.34
2021-04-02 02:00:00,46.599,-18.655,50.1943804225,2.049,-1.505,2.5423268868999997,44.55,-17.15,47.7370401261,133.28,42.8,-12.94,44.7133492371,2.049,-1.505,2.5423268868999997,42.8,-12.94,44.7133492371,133.26
2021-04-02 02:30:00,47.156,-18.44,50.6332098133,2.106,-1.57,2.6268109943,45.05,-16.87,48.1050870491,133.1,43.26,-12.68,45.080039929,2.106,-1.57,2.6268109943,43.26,-12.68,45.080039929,133.09
2021-04-02 03:00:00,46.4995,-18.542,50.0600565746,2.0295,-1.522,2.536800002,44.47,-17.02,47.6157673465,133.1,42.71,-12.83,44.5954369863,2.0295,-1.522,2.536800002,42.71,-12.83,44.5954369863,133.09
2021-04-02 03:30:00,46.1865,-18.6045,49.792772593,1.7765,-1.4945,2.3215258991,44.41,-17.11,47.5920182384,133.15,42.66,-12.9,44.5677641351,1.7765,-1.4945,2.3215258991,42.66,-12.9,44.5677641351,133.15
2021-04-02 04:00:00,45.651,-18.665,49.3193271041,1.921,-1.425,2.3918331882,43.73,-17.24,47.0056432782,133.36,42.01,-13.02,43.9813653722,1.921,-1.425,2.3918331882,42.01,-13.02,43.9813653722,133.35
2021-04-02 04:30:00,45.114,-18.6355,48.8114213709,2.234,-1.4355,2.6554502914,42.88,-17.2,46.2010216337,133.49,41.2,-12.99,43.1993067074,2.234,-1.4355,2.6554502914,41.2,-12.99,43.1993067074,133.48
2021-04-02 05:00:00,44.8155,-18.786,48.5936501639,2.3855,-1.456,2.7947354526,42.43,-17.33,45.8326717528,133.42,40.76,-13.11,42.8164652908,2.3855,-1.456,2.7947354526,40.76,-13.11,42.8164652908,133.42
2021-04-02 05:30:00,45.2445,-18.4945,48.8785362966,1.6844999999999999,-1.3945,2.1868174364,43.56,-17.1,46.7961921528,133.57,41.85,-12.88,43.7871773468,1.6844999999999999,-1.3945,2.1868174364,41.85,-12.88,43.7871773468,133.56
2021-04-02 06:00:00,45.462,-18.438,49.058671894,1.752,-1.3980000000000001,2.2414075935,43.71,-17.04,46.9140245556,133.57,42.01,-12.82,43.9225739228,1.752,-1.3980000000000001,2.2414075935,42.01,-12.82,43.9225739228,133.56
2021-04-02 06:30:00,47.2105,-17.947,50.5066938064,1.4705,-1.467,2.0771276441,45.74,-16.48,48.6182887399,133.85,43.88,-12.31,45.5740112345,1.4705,-1.467,2.0771276441,43.88,-12.31,45.5740112345,133.84
2021-04-02 07:00:00,48.04,-17.1925,51.0237558031,1.56,-1.1425,1.9336251576,46.48,-16.05,49.1730912187,133.85,44.43,-11.74,45.9548963659,1.56,-1.1425,1.9336251576,44.43,-11.74,45.9548963659,133.84
2021-04-02 07:30:00,49.187,-16.485500000000002,51.8761282215,2.757,-1.1455,2.9855015073,46.43,-15.34,48.8984713462,131.9,44.48,-11.55,45.9551183221,2.757,-1.1455,2.9855015073,44.48,-11.55,45.9551183221,131.9
2021-04-02 08:00:00,50.799,-16.309,53.3528057556,6.489,-1.349,6.6277388301,44.31,-14.96,46.7672716758,131.06,42.48,-11.19,43.9291076622,6.489,-1.349,6.6277388301,42.48,-11.19,43.9291076622,131.06
2021-04-02 08:30:00,51.6805,-16.298,54.1894720795,12.5005,-1.788,12.6277252207,39.18,-14.51,41.7805277611,131.52,37.58,-10.77,39.0928292657,12.5005,-1.788,12.6277252207,37.58,-10.77,39.0928292657,131.53
2021-04-02 09:00:00,51.5015,-16.7215,54.1480661197,20.8015,-2.5515,20.9573985623,30.7,-14.17,33.812407486,131.65,29.5,-10.51,31.3162912874,20.8015,-2.5515,20.9573985623,29.5,-10.51,31.3162912874,131.66
2021-04-02 09:30:00,50.7355,-16.777,53.4374277941,31.9055,-3.677,32.1166819465,18.83,-13.1,22.9385897561,131.33,18.18,-9.56,20.5403505325,31.9055,-3.677,32.1166819465,18.18,-9.56,20.5403505325,131.35
2021-04-02 10:00:00,49.93,-16.389,52.5509678408,41.15,-4.819,41.431211194,8.78,-11.57,14.5242314771,131.29,8.61,-8.16,11.8624491569,41.15,-4.819,41.431211194,8.61,-8.16,11.8624491569,131.31
2021-04-02 10:30:00,48.7375,-15.993500000000001,51.2945996037,48.6575,-5.9835,49.0240204237,0.08,-10.01,10.0103196752,130.93,0.32,-6.73,6.7376034315,48.6575,-5.9835,49.0240204237,0.32,-6.73,6.7376034315,130.94
2021-04-02 11:00:00,47.401,-15.5955,49.9006454993,54.671,-6.8955,55.1041392388,-7.27,-8.7,11.3376761287,130.93,-6.69,-5.5600000000000005,8.6988332551,54.671,-6.8955,55.1041392388,-6.69,-5.5600000000000005,8.6988332551,130.94
2021-04-02 11:30:00,46.4035,-14.9815,48.7619744729,60.8635,-7.9915,61.3859080286,-14.46,-6.99,16.0608748205,130.7,-13.53,-3.96,14.0976061798,60.8635,-7.9915,61.3859080286,-13.53,-3.96,14.0976061798,130.7
2021-04-02 12:00:00,45.481,-15.003,47.8916628444,63.011,-8.603,63.595579484699996,-17.53,-6.4,18.66174965,130.75,-16.52,-3.41,16.868269028,63.011,-8.603,63.595579484699996,-16.52,-3.41,16.868269028,130.74
2021-04-02 12:30:00,44.764,-14.1765,46.9551791419,67.574,-9.1465,68.1902041224,-22.81,-5.03,23.3580178954,131.41,-21.59,-2.16,21.6977809925,67.574,-9.1465,68.1902041224,-21.59,-2.16,21.6977809925,131.38
2021-04-02 13:00:00,43.9295,-13.99,46.1033737404,69.0095,-9.44,69.6521693147,-25.08,-4.55,25.4893879879,131.16,-23.65,-1.65,23.7074882685,69.0095,-9.44,69.6521693147,-23.65,-1.65,23.7074882685,131.12
2021-04-02 13:30:00,43.224,-13.9895,45.4314900289,69.724,-9.6295,70.3858185024,-26.5,-4.36,26.8562767338,131.22,-25.07,-1.51,25.1154335021,69.724,-9.6295,70.3858185024,-25.07,-1.51,25.1154335021,131.16
2021-04-02 14:00:00,42.463,-13.8935,44.678134599,69.443,-9.6135,70.1052753454,-26.98,-4.28,27.3173717623,131.02,-25.56,-1.45,25.6010956797,69.443,-9.6135,70.1052753454,-25.56,-1.45,25.6010956797,130.96
2021-04-02 14:30:00,42.1515,-14.1385,44.4594886891,68.2715,-9.4085,68.9167438617,-26.12,-4.73,26.5448168199,130.83,-24.71,-1.8399999999999999,24.7784119749,68.2715,-9.4085,68.9167438617,-24.71,-1.8399999999999999,24.7784119749,130.76
2021-04-02 15:00:00,41.6465,-15.088,44.2953576151,65.9765,-9.018,66.5899607768,-24.33,-6.07,25.0757612048,131.56,-22.99,-3.06,23.1927510227,65.9765,-9.018,66.5899607768,-22.99,-3.06,23.1927510227,131.48
2021-04-02 15:30:00,41.689,-15.2565,44.3929444084,62.919,-8.4365,63.4820848212,-21.23,-6.82,22.2985492802,132.5,-20.05,-3.81,20.4087873231,62.919,-8.4365,63.4820848212,-20.05,-3.81,20.4087873231,132.42
2021-04-02 16:00:00,42.37,-15.7545,45.2042162884,58.95,-7.7645,59.4591453037,-16.58,-7.99,18.4047955707,131.66,-15.6,-4.91,16.3544519933,58.95,-7.7645,59.4591453037,-15.6,-4.91,16.3544519933,131.58
2021-04-02 16:30:00,43.749,-16.2435,46.6671864724,53.299,-6.7935,53.73020606,-9.55,-9.45,13.435214922,131.53,-8.89,-6.28,10.8844154643,53.299,-6.7935,53.73020606,-8.89,-6.28,10.8844154643,131.44
2021-04-02 17:00:00,46.0675,-16.551,48.9504867928,46.4275,-5.781,46.7860312193,-0.36,-10.77,10.7760150334,131.05,-0.12,-7.5,7.5009599386,46.4275,-5.781,46.7860312193,-0.12,-7.5,7.5009599386,130.95
2021-04-02 17:30:00,48.6235,-16.89,51.4734577452,38.6735,-4.67,38.9544413674,9.95,-12.22,15.7585183314,130.71,9.75,-8.81,13.1407229634,38.6735,-4.67,38.9544413674,9.75,-8.81,13.1407229634,130.59
2021-04-02 18:00:00,50.8125,-16.7585,53.5047425795,29.2625,-3.5385,29.47566604,21.55,-13.22,25.2818294433,130.71,20.74,-9.75,22.9174627741,29.2625,-3.5385,29.47566604,20.74,-9.75,22.9174627741,130.59
2021-04-02 18:30:00,52.763,-16.334,55.2334475205,19.353,-2.574,19.5234240081,33.41,-13.76,36.1326126927,130.52,32.04,-10.2,33.6244196976,19.353,-2.574,19.5234240081,32.04,-10.2,33.6244196976,130.39
2021-04-02 19:00:00,53.9855,-15.827,56.2576940449,10.0655,-1.837,10.2317573882,43.92,-13.99,46.0943217761,130.52,42.12,-10.32,43.3658483141,10.0655,-1.837,10.2317573882,42.12,-10.32,43.3658483141,130.39
2021-04-02 19:30:00,54.9975,-15.164,57.0497318333,4.1975,-1.494,4.455450847,50.8,-13.67,52.6071183396,130.26,48.65,-9.99,49.6651044497,4.1975,-1.494,4.455450847,48.65,-9.99,49.6651044497,130.13
2021-04-02 20:00:00,55.714,-15.035,57.7070274837,2.324,-1.275,2.6507736607,53.39,-13.76,55.1346506292,130.07,51.12,-10.06,52.1004606506,2.324,-1.275,2.6507736607,51.12,-10.06,52.1004606506,129.93
2021-04-02 20:30:00,56.788,-14.8605,58.7001823187,2.948,-1.2905,3.2180886019,53.84,-13.57,55.5237831924,129.97,51.56,-9.88,52.4980761552,2.948,-1.2905,3.2180886019,51.56,-9.88,52.4980761552,129.84
2021-04-02 21:00:00,57.0695,-14.817,58.9616088591,3.1295,-1.477,3.4605345324,53.94,-13.34,55.5650897597,129.86,51.64,-9.66,52.5357516364,3.1295,-1.477,3.4605345324,51.64,-9.66,52.5357516364,129.74
2021-04-02 21:30:00,55.685,-15.5675,57.8201200384,2.325,-1.5075,2.7709531302,53.36,-14.06,55.1812758098,129.86,51.09,-10.32,52.1218812017,2.325,-1.5075,2.7709531302,51.09,-10.32,52.1218812017,129.74
2021-04-02 22:00:00,53.674,-16.117,56.0415556975,2.024,-1.5670000000000002,2.5597001778,51.65,-14.55,53.6602739464,130.63,49.46,-10.77,50.6190132263,2.024,-1.5670000000000002,2.5597001778,49.46,-10.77,50.6190132263,130.55
2021-04-02 22:30:00,51.7825,-17.078,54.5260065496,2.1425,-1.5779999999999998,2.6609002706,49.64,-15.5,52.0036498719,131.11,47.56,-11.64,48.9636926712,2.1425,-1.5779999999999998,2.6609002706,47.56,-11.64,48.9636926712,131.06
2021-04-02 23:00:00,49.2835,-17.824,52.4076172732,1.9435,-1.554,2.4883947135,47.34,-16.27,50.057851532,131.72,45.38,-12.38,47.0383758223,1.9435,-1.554,2.4883947135,45.38,-12.38,47.0383758223,131.69
2021-04-02 23:30:00,46.765,-18.0575,50.1302157511,1.655,-1.3875,2.1596715607,45.11,-16.67,48.0915897013,132.34,43.25,-12.81,45.1071901142,1.655,-1.3875,2.1596715607,43.25,-12.81,45.1071901142,132.36
2021-04-03 00:00:00,45.1875,-18.3105,48.7563797518,1.9075000000000002,-1.4205,2.3783137934,43.28,-16.89,46.4589119545,131.26,41.46,-13.06,43.4683240993,1.9075000000000002,-1.4205,2.3783137934,41.46,-13.06,43.4683240993,131.3
2021-04-03 00:30:00,43.9355,-18.585,47.7046159742,1.7955,-1.4849999999999999,2.3300311693,42.14,-17.1,45.4773526054,131.3,40.33,-13.27,42.457058306,1.7955,-1.4849999999999999,2.3300311693,40.33,-13.27,42.457058306,131.35
2021-04-03 01:00:00,43.713,-18.902,47.6246991907,2.543,-1.562,2.9844083166,41.17,-17.34,44.6726370388,131.41,39.5,-13.42,41.7174591748,2.543,-1.562,2.9844083166,39.5,-13.42,41.7174591748,131.45
2021-04-03 01:30:00,44.663,-18.5425,48.3591550304,3.263,-1.5125000000000002,3.5965018073,41.4,-17.03,44.7658452394,132.36,39.7,-13.17,41.8274897645,3.263,-1.5125000000000002,3.5965018073,39.7,-13.17,41.8274897645,132.4
2021-04-03 02:00:00,46.552,-18.9765,50.2712269221,3.9619999999999997,-1.6565,4.2943493395,42.59,-17.32,45.9770649346,131.03,40.89,-12.52,42.7637989426,3.9619999999999997,-1.6565,4.2943493395,40.89,-12.52,42.7637989426,131.06
2021-04-03 02:30:00,46.8575,-19.278,50.668200977,3.6375,-1.698,4.0143007174,43.22,-17.58,46.6585983501,132.0,41.54,-13.33,43.6263739039,3.6375,-1.698,4.0143007174,41.54,-13.33,43.6263739039,132.03
2021-04-03 03:00:00,46.19,-19.551,50.1573294843,3.65,-1.651,4.0060330753,42.54,-17.9,46.1525903932,133.45,40.88,-13.61,43.086036021,3.65,-1.651,4.0060330753,40.88,-13.61,43.086036021,133.48
2021-04-03 03:30:00,45.7145,-19.717,49.7852950102,3.4545,-1.647,3.8270326952,42.26,-18.07,45.9612064681,134.03,40.61,-13.88,42.9165061486,3.4545,-1.647,3.8270326952,40.61,-13.88,42.9165061486,134.05
2021-04-03 04:00:00,45.6325,-18.64,49.2927444585,2.5425,-1.34,2.8740052627,43.09,-17.3,46.433157334,134.26,41.27,-13.26,43.3479007566,2.5425,-1.34,2.8740052627,41.27,-13.26,43.3479007566,134.27
2021-04-03 04:30:00,45.463,-18.403,49.0464553051,2.723,-1.293,3.01439513,42.74,-17.11,46.0375900759,131.76,40.93,-13.24,43.0181647679,2.723,-1.293,3.01439513,40.93,-13.24,43.0181647679,131.76
2021-04-03 05:00:00,45.356,-18.1945,48.8692803942,1.796,-1.2445,2.1850391873,43.56,-16.95,46.7415885481,131.56,41.75,-13.09,43.7539781049,1.796,-1.2445,2.1850391873,41.75,-13.09,43.7539781049,131.57
2021-04-03 05:30:00,45.502,-18.2415,49.0222839763,1.242,-1.2615,1.7702955262,44.26,-16.98,47.4053583469,131.8,42.35,-13.12,44.3357293839,1.242,-1.2615,1.7702955262,42.35,-13.12,44.3357293839,131.81
2021-04-03 06:00:00,46.446,-17.7055,49.7062938294,1.1360000000000001,-1.2655,1.7005840908,45.31,-16.44,48.2003080903,132.1,43.27,-12.63,45.0756009389,1.1360000000000001,-1.2655,1.7005840908,43.27,-12.63,45.0756009389,132.11
2021-04-03 06:30:00,48.0535,-17.068,50.9946613505,1.2535,-1.248,1.7688318886,46.8,-15.82,49.401542486,131.89,44.79,-12.02,46.3748261452,1.2535,-1.248,1.7688318886,44.79,-12.02,46.3748261452,131.9
2021-04-03 07:00:00,49.1985,-16.5465,51.9064453079,1.1485,-1.1665,1.6370016799,48.05,-15.38,50.4514310996,131.0,46.02,-11.58,47.4545761755,1.1485,-1.1665,1.6370016799,46.02,-11.58,47.4545761755,131.03
2021-04-03 07:30:00,49.9565,-16.6,52.6423013578,2.8865,-1.23,3.1376395985,47.07,-15.37,49.5158742223,131.17,45.14,-11.56,46.5967080382,2.8865,-1.23,3.1376395985,45.14,-11.56,46.5967080382,131.2
2021-04-03 08:00:00,51.548,-16.0155,53.9786304407,8.118,-1.3755,8.2337065924,43.43,-14.64,45.8311520693,131.36,41.62,-10.91,43.0261838884,8.118,-1.3755,8.2337065924,41.62,-10.91,43.0261838884,131.4
2021-04-03 08:30:00,53.0915,-16.116,55.4836266681,15.6615,-2.006,15.78944642,37.43,-14.11,40.0012124816,130.77,35.91,-10.43,37.3940235867,15.6615,-2.006,15.78944642,35.91,-10.43,37.3940235867,130.82
2021-04-03 09:00:00,53.2485,-16.1065,55.6311252313,25.0885,-2.8965,25.2551488711,28.16,-13.21,31.1044964595,131.2,27.06,-9.61,28.7157744106,25.0885,-2.8965,25.2551488711,27.06,-9.61,28.7157744106,131.24
2021-04-03 09:30:00,53.081,-16.0315,55.4490897423,34.931,-3.8915,35.147098504,18.15,-12.14,21.8357985886,131.12,17.52,-8.66,19.5434387967,34.931,-3.8915,35.147098504,17.52,-8.66,19.5434387967,131.16
2021-04-03 10:00:00,52.1035,-15.775500000000001,54.4393342401,44.2835,-5.0555,44.5711392327,7.82,-10.72,13.2691672685,130.96,7.66,-7.34,10.6090150344,44.2835,-5.0555,44.5711392327,7.66,-7.34,10.6090150344,131.0
2021-04-03 10:30:00,50.8355,-15.2845,53.0835567808,51.9255,-6.1745,52.2913185959,-1.09,-9.11,9.1749768392,131.01,-0.84,-5.88,5.939696962,51.9255,-6.1745,52.2913185959,-0.84,-5.88,5.939696962,131.04
2021-04-03 11:00:00,49.376,-14.7985,51.5459501634,58.826,-7.1785,59.2623754017,-9.45,-7.62,12.1394769245,130.93,-8.89,-4.58,10.000424991,58.826,-7.1785,59.2623754017,-8.89,-4.58,10.000424991,130.93
2021-04-03 11:30:00,47.888,-14.459,50.0232268551,63.038,-7.959,63.5384539079,-15.15,-6.5,16.4855239529,130.67,-14.31,-3.52,14.7365701573,63.038,-7.959,63.5384539079,-14.31,-3.52,14.7365701573,130.6
2021-04-03 12:00:00,46.907,-13.873,48.9155065189,67.017,-8.773,67.5887847057,-20.11,-5.1,20.7466165916,130.67,-18.98,-2.19,19.1059283993,67.017,-8.773,67.5887847057,-18.98,-2.19,19.1059283993,130.6
2021-04-03 12:30:00,46.436,-13.5655,48.3769044716,68.726,-9.1755,69.335797942,-22.29,-4.39,22.7181909491,130.59,-21.05,-1.52,21.1048075092,68.726,-9.1755,69.335797942,-21.05,-1.52,21.1048075092,130.52
2021-04-03 13:00:00,45.4345,-13.602,47.426872069,69.4545,-9.362,70.0826270501,-24.02,-4.24,24.3913509261,130.59,-22.7,-1.4,22.7431308311,69.4545,-9.362,70.0826270501,-22.7,-1.4,22.7431308311,130.52
2021-04-03 13:30:00,44.706,-13.675,46.750743962,69.656,-9.425,70.290745913,-24.95,-4.25,25.3093856109,130.93,-23.59,-1.3900000000000001,23.6309161904,69.656,-9.425,70.290745913,-23.59,-1.3900000000000001,23.6309161904,130.84
2021-04-03 14:00:00,43.8595,-13.7625,45.9680557181,69.2595,-9.3425,69.8867701822,-25.4,-4.42,25.7817066929,130.93,-24.02,-1.55,24.0699584545,69.2595,-9.3425,69.8867701822,-24.02,-1.55,24.0699584545,130.84
2021-04-03 14:30:00,43.252,-14.1845,45.5185186957,68.122,-9.1245,68.730367264,-24.87,-5.06,25.3795291524,131.51,-23.52,-2.12,23.6153509396,68.122,-9.1245,68.730367264,-23.52,-2.12,23.6153509396,131.42
2021-04-03 15:00:00,43.1625,-14.61,45.5681194066,65.1525,-8.62,65.7202606222,-21.99,-5.99,22.7912307698,132.11,-20.76,-2.99,20.9742151224,65.1525,-8.62,65.7202606222,-20.76,-2.99,20.9742151224,132.01
2021-04-03 15:30:00,43.489,-15.143,46.0500116178,61.829,-8.013,62.3460777435,-18.34,-7.13,19.6772076271,132.25,-17.27,-4.04,17.736248194,61.829,-8.013,62.3460777435,-17.27,-4.04,17.736248194,132.14
2021-04-03 16:00:00,44.015,-15.781,46.7585306228,57.625,-7.271,58.0819082503,-13.61,-8.51,16.0515482119,132.52,-12.74,-5.31,13.802307778,57.625,-7.271,58.0819082503,-12.74,-5.31,13.802307778,132.4
2021-04-03 16:30:00,45.925,-16.097,48.6643507508,51.025,-6.217,51.4023512497,-5.1,-9.88,11.1186509973,132.82,-4.67,-6.6,8.0851035862,51.025,-6.217,51.4023512497,-4.67,-6.6,8.0851035862,132.7
2021-04-03 17:00:00,48.0135,-16.569,50.7920066866,40.7135,-4.819,40.9977053413,7.3,-11.75,13.8330220849,132.82,7.1,-8.32,10.9376597131,40.7135,-4.819,40.9977053413,7.1,-8.32,10.9376597131,132.7
2021-04-03 17:30:00,50.846,-16.7785,53.5428219115,31.936,-3.9285,32.1767184195,18.91,-12.85,22.8628650873,132.9,18.27,-9.27,20.4872106447,31.936,-3.9285,32.1767184195,18.27,-9.27,20.4872106447,132.76
2021-04-03 18:00:00,52.9055,-16.38,55.3831773217,24.4755,-3.02,24.6611131186,28.43,-13.36,31.4126487263,132.69,27.37,-9.7,29.0380250706,24.4755,-3.02,24.6611131186,27.37,-9.7,29.0380250706,132.56
2021-04-03 18:30:00,54.904,-15.9605,57.1768027809,15.974,-2.1805,16.1221355983,38.93,-13.78,41.2968921349,132.14,37.36,-10.07,38.6933392201,15.974,-2.1805,16.1221355983,37.36,-10.07,38.6933392201,132.01
2021-04-03 19:00:00,56.171,-15.251,58.2045895269,9.401,-1.621,9.5397296607,46.77,-13.63,48.7156011972,132.14,44.84,-9.88,45.9155746997,9.401,-1.621,9.5397296607,44.84,-9.88,45.9155746997,132.01
2021-04-03 19:30:00,56.696,-15.023,58.6525953816,3.846,-1.2530000000000001,4.044962917,52.85,-13.77,54.6144248345,131.85,50.62,-9.99,51.5963613058,3.846,-1.2530000000000001,4.044962917,50.62,-9.99,51.5963613058,131.72
2021-04-03 20:00:00,57.4065,-14.569,59.226362401,1.2565,-1.049,1.6368241353,56.15,-13.52,57.7547651714,131.72,53.78,-9.73,54.6530996376,1.2565,-1.049,1.6368241353,53.78,-9.73,54.6530996376,131.58
2021-04-03 20:30:00,58.5335,-14.3155,60.258643882,0.6835,-0.9955,1.2075564169,57.85,-13.32,59.3636664973,130.92,55.39,-9.56,56.2089467968,0.6835,-0.9955,1.2075564169,55.39,-9.56,56.2089467968,131.23
2021-04-03 21:00:00,58.596,-14.5485,60.3750782049,0.8160000000000001,-1.2485,1.4915120683,57.78,-13.3,59.2909638984,130.92,55.32,-9.54,56.1365656235,0.8160000000000001,-1.2485,1.4915120683,55.32,-9.54,56.1365656235,130.8
2021-04-03 21:30:00,57.25,-14.875,59.1508928504,0.88,-1.2850000000000001,1.5574418127,56.37,-13.59,57.9850411744,131.61,53.97,-9.79,54.8507520459,0.88,-1.2850000000000001,1.5574418127,53.97,-9.79,54.8507520459,131.54
2021-04-03 22:00:00,55.577,-15.557,57.713284242,0.887,-1.347,1.6128167906000002,54.69,-14.21,56.5059306622,131.61,52.37,-10.39,53.3907201675,0.887,-1.347,1.6128167906000002,52.37,-10.39,53.3907201675,131.54
2021-04-03 22:30:00,53.585,-16.1865,55.9763790116,0.645,-1.3365,1.4840004212,52.94,-14.85,54.9833256542,132.06,50.63,-11.01,51.813289801,0.645,-1.3365,1.4840004212,50.63,-11.01,51.813289801,131.98
2021-04-03 23:00:00,51.3365,-16.4925,53.9206712542,0.6065,-1.2725,1.4096448134,50.73,-15.22,52.9639622762,132.49,48.51,-11.42,49.836096356,0.6065,-1.2725,1.4096448134,48.51,-11.42,49.836096356,132.43
2021-04-03 23:30:00,49.27,-16.616,51.996387913,0.56,-1.176,1.3025267752,48.71,-15.44,51.098509763,132.33,46.66,-11.61,48.0827172693,0.56,-1.176,1.3025267752,46.66,-11.61,48.0827172693,132.27
2021-04-04 00:00:00,47.6105,-17.1985,50.6216170475,0.5305,-1.2085,1.3198115396,47.08,-15.99,49.7212881973,131.44,45.11,-12.12,46.7098116031,0.5305,-1.2085,1.3198115396,45.11,-12.12,46.7098116031,131.39
2021-04-04 00:30:00,46.528,-17.5135,49.714962197,0.528,-1.2335,1.3417549143,46.0,-16.28,48.7958850724,132.35,44.09,-12.4,45.8005251062,0.528,-1.2335,1.3417549143,44.09,-12.4,45.8005251062,132.3
2021-04-04 01:00:00,45.95,-17.291,49.0956330135,0.53,-1.141,1.2580862451,45.42,-16.15,48.2057973692,132.35,43.52,-12.33,45.2329448522,0.53,-1.141,1.2580862451,43.52,-12.33,45.2329448522,132.3
2021-04-04 01:30:00,47.1885,-17.148,50.2076531641,0.5185000000000001,-1.148,1.2596611648,46.67,-16.0,49.3364864983,131.22,44.71,-12.18,46.3393623176,0.5185000000000001,-1.148,1.2596611648,44.71,-12.18,46.3393623176,131.19
2021-04-04 02:00:00,48.911,-16.964,51.76932699,0.521,-1.1440000000000001,1.2570509138000001,48.39,-15.82,50.9103574924,131.17,46.36,-12.0,47.8878857332,0.521,-1.1440000000000001,1.2570509138000001,46.36,-12.0,47.8878857332,131.14
2021-04-04 02:30:00,49.5325,-16.7275,52.2807594866,0.5225000000000001,-1.1875,1.297367527,49.01,-15.54,51.41470315,131.16,46.94,-11.74,48.3858574379,0.5225000000000001,-1.1875,1.297367527,46.94,-11.74,48.3858574379,131.15
2021-04-04 03:00:00,49.0885,-17.0035,51.9499744418,0.5185000000000001,-1.2535,1.3565045153,48.57,-15.75,51.0598413629,131.16,46.6,-11.92,48.1003783769,0.5185000000000001,-1.2535,1.3565045153,46.6,-11.92,48.1003783769,131.15
2021-04-04 03:30:00,47.983,-17.359,51.0264947846,0.513,-1.219,1.3225467856,47.47,-16.14,50.1388123114,132.69,45.56,-12.26,47.1807291169,0.513,-1.219,1.3225467856,45.56,-12.26,47.1807291169,132.69
2021-04-04 04:00:00,47.373,-17.0595,50.351044371,0.513,-1.1095,1.2223580695,46.86,-15.95,49.5001222221,132.69,44.87,-12.2,46.498998914,0.513,-1.1095,1.2223580695,44.87,-12.2,46.498998914,132.69
2021-04-04 04:30:00,46.951,-16.9405,49.9136949268,0.511,-1.1105,1.2224284233,46.44,-15.83,49.0638614461,131.04,44.46,-12.1,46.0771266465,0.511,-1.1105,1.2224284233,44.46,-12.1,46.0771266465,131.05
2021-04-04 05:00:00,46.6425,-17.0075,49.646529209,0.5125000000000001,-1.1075,1.2203329464000001,46.13,-15.9,48.7933079428,131.04,44.21,-12.12,45.8412314407,0.5125000000000001,-1.1075,1.2203329464000001,44.21,-12.12,45.8412314407,131.05
2021-04-04 05:30:00,46.8085,-17.0355,49.8120862091,0.5085000000000001,-1.1355,1.2441593547,46.3,-15.9,48.9540600972,131.67,44.36,-12.09,45.9780132237,0.5085000000000001,-1.1355,1.2441593547,44.36,-12.09,45.9780132237,131.69
2021-04-04 06:00:00,47.5,-16.804,50.3847637287,0.51,-1.1440000000000001,1.2525318359,46.99,-15.66,49.5307550922,131.67,45.04,-11.84,46.5702394239,0.51,-1.1440000000000001,1.2525318359,45.04,-11.84,46.5702394239,131.69
2021-04-04 06:30:00,48.6655,-16.455,51.3721511643,0.5155000000000001,-1.165,1.2739565338,48.15,-15.29,50.519368563,131.98,46.13,-11.48,47.5370097924,0.5155000000000001,-1.165,1.2739565338,46.13,-11.48,47.5370097924,132.0
2021-04-04 07:00:00,49.625,-15.8845,52.1052585182,0.5750000000000001,-1.0845,1.227503666,49.05,-14.8,51.2341926842,132.13,46.99,-10.98,48.255782037,0.5750000000000001,-1.0845,1.227503666,46.99,-10.98,48.255782037,132.16
2021-04-04 07:30:00,50.9965,-15.734,53.3685466192,2.2865,-1.114,2.5434382733,48.71,-14.62,50.8567448821,132.13,46.67,-10.81,47.9055842256,2.2865,-1.114,2.5434382733,46.67,-10.81,47.9055842256,132.16
2021-04-04 08:00:00,52.232,-15.8215,54.5756510383,7.042,-1.3415,7.1686390794,45.19,-14.48,47.4532032638,132.28,43.3,-10.69,44.6000683856,7.042,-1.3415,7.1686390794,43.3,-10.69,44.6000683856,132.32
2021-04-04 08:30:00,53.2245,-15.7655,55.5103448962,14.1445,-1.9155000000000002,14.2736127347,39.08,-13.85,41.4616557798,132.11,37.5,-10.13,38.8441359796,14.1445,-1.9155000000000002,14.2736127347,37.5,-10.13,38.8441359796,132.14
2021-04-04 09:00:00,53.459,-16.1465,55.8441952512,23.579,-2.7965,23.7442551631,29.88,-13.35,32.7267001086,132.18,28.65,-9.71,30.2507289168,23.579,-2.7965,23.7442551631,28.65,-9.71,30.2507289168,132.2
2021-04-04 09:30:00,53.516,-16.0545,55.8722581095,33.066,-3.7545,33.2784709121,20.45,-12.3,23.8640419879,133.04,19.64,-8.78,21.513205247,33.066,-3.7545,33.2784709121,19.64,-8.78,21.513205247,133.06
2021-04-04 10:00:00,53.0305,-15.637,55.2878802203,41.9305,-4.727,42.1961059726,11.1,-10.91,15.5640001285,132.56,10.82,-7.48,13.1538131354,41.9305,-4.727,42.1961059726,10.82,-7.48,13.1538131354,132.57
2021-04-04 10:30:00,51.899,-15.253,54.0939942138,49.169,-5.783,49.5079150238,2.73,-9.47,9.8556481268,132.26,2.84,-6.18,6.8013234006,49.169,-5.783,49.5079150238,2.84,-6.18,6.8013234006,132.26
2021-04-04 11:00:00,50.802,-15.07,52.9900755236,55.232,-6.75,55.6429359757,-4.43,-8.32,9.4258845739,131.77,-3.98,-5.12,6.484967232,55.232,-6.75,55.6429359757,-3.98,-5.12,6.484967232,131.79
2021-04-04 11:30:00,50.03,-14.267,52.0244960475,57.75,-7.127,58.1881141557,-7.72,-7.14,10.515607448,131.18,-7.12,-4.04,8.1863300691,57.75,-7.127,58.1881141557,-7.12,-4.04,8.1863300691,131.23
2021-04-04 12:00:00,49.4845,-13.7555,51.3607780364,63.6445,-7.9755,64.1422714012,-14.16,-5.78,15.2942472845,131.18,-13.24,-2.7800000000000002,13.528710212,63.6445,-7.9755,64.1422714012,-13.24,-2.7800000000000002,13.528710212,131.23
2021-04-04 12:30:00,49.913,-13.169,51.6210241084,64.853,-7.899,65.3322723468,-14.94,-5.27,15.842237847,131.31,-13.99,-2.31,14.1794287614,64.853,-7.899,65.3322723468,-13.99,-2.31,14.1794287614,131.36
2021-04-04 13:00:00,49.2255,-12.965,50.9042343548,67.5655,-8.635,68.115049844,-18.34,-4.33,18.8442166194,131.27,-17.24,-1.43,17.2992051841,67.5655,-8.635,68.115049844,-17.24,-1.43,17.2992051841,131.36
2021-04-04 13:30:00,47.992,-13.28,49.7954863818,68.382,-8.91,68.9600320766,-20.39,-4.37,20.8530333525,131.2,-19.2,-1.46,19.2554304029,68.382,-8.91,68.9600320766,-19.2,-1.46,19.2554304029,131.23
2021-04-04 14:00:00,46.716,-13.409,48.6023243991,69.176,-9.189,69.7836420445,-22.46,-4.22,22.8530085547,132.02,-21.17,-1.31,21.2104926864,69.176,-9.189,69.7836420445,-21.17,-1.31,21.2104926864,132.01
2021-04-04 14:30:00,46.205,-13.54,48.1480386413,68.295,-8.97,68.8815499608,-22.09,-4.57,22.5577702799,132.46,-20.88,-1.65,20.945092504,68.295,-8.97,68.8815499608,-20.88,-1.65,20.945092504,132.44
2021-04-04 15:00:00,45.7275,-13.5465,47.691843312,67.2675,-8.7865,67.8389205287,-21.54,-4.76,22.059673615,133.14,-20.39,-1.9100000000000001,20.479262682,67.2675,-8.7865,67.8389205287,-20.39,-1.9100000000000001,20.479262682,133.1
2021-04-04 15:30:00,46.2925,-13.7745,48.2983685698,64.8425,-8.3845,65.382334361,-18.55,-5.39,19.3172099435,132.12,-17.45,-2.43,17.618382445599998,64.8425,-8.3845,65.382334361,-17.45,-2.43,17.618382445599998,132.06
2021-04-04 16:00:00,46.9665,-14.184,49.0615733365,60.4365,-7.594,60.911734241,-13.47,-6.59,14.9956326976,132.25,-12.6,-3.55,13.0905500266,60.4365,-7.594,60.911734241,-12.6,-3.55,13.0905500266,132.2
2021-04-04 16:30:00,48.2995,-14.824,50.5231894901,54.3095,-6.644,54.714390486,-6.01,-8.18,10.1504925989,132.15,-5.47,-5.02,7.4243720273000005,54.3095,-6.644,54.714390486,-5.47,-5.02,7.4243720273000005,132.08
2021-04-04 17:00:00,50.579,-15.042,52.7683333544,47.029,-5.572,47.3579351851,3.55,-9.47,10.1135255969,131.98,3.65,-6.21,7.2032353842,47.029,-5.572,47.3579351851,3.65,-6.21,7.2032353842,131.89
2021-04-04 17:30:00,52.7265,-15.0085,54.8209711196,38.2965,-4.4185,38.5505519351,14.43,-10.59,17.8989664506,131.48,14.05,-6.8,15.609051861,38.2965,-4.4185,38.5505519351,14.05,-6.8,15.609051861,131.38
2021-04-04 18:00:00,54.7265,-15.905,56.9908661739,28.1965,-3.385,28.3989583832,26.53,-12.52,29.3358364462,130.32,25.68,-8.6,27.0817724678,28.1965,-3.385,28.3989583832,25.68,-8.6,27.0817724678,130.22
2021-04-04 18:30:00,56.0735,-15.8755,58.2775162691,18.3835,-2.4355,18.5441293271,37.69,-13.44,40.0146185787,133.9,36.35,-9.44,37.5557731913,18.3835,-2.4355,18.5441293271,36.35,-9.44,37.5557731913,133.79
2021-04-04 19:00:00,56.7705,-15.2585,58.7852999695,9.4605,-1.7085,9.6135338196,47.31,-13.55,49.2121793868,133.52,45.52,-9.49,46.498715036,9.4605,-1.7085,9.6135338196,45.52,-9.49,46.498715036,133.4
2021-04-04 19:30:00,57.874,-14.697,59.7109846259,4.254,-1.367,4.4682440623,53.62,-13.33,55.2520886483,133.21,51.52,-9.28,52.3491050544,4.254,-1.367,4.4682440623,51.52,-9.28,52.3491050544,133.09
2021-04-04 20:00:00,57.6205,-14.8095,59.4932207104,2.1805,-1.2295,2.5032479901,55.44,-13.58,57.0789803693,132.54,53.25,-9.51,54.0925373781,2.1805,-1.2295,2.5032479901,53.25,-9.51,54.0925373781,132.47
2021-04-04 20:30:00,58.9965,-14.7675,60.8166594651,1.6965,-1.2475,2.1057940308,57.3,-13.52,58.8734269429,132.54,55.05,-9.4,55.8467769885,1.6965,-1.2475,2.1057940308,55.05,-9.4,55.8467769885,132.51
2021-04-04 21:00:00,58.7695,-14.898,60.6284135884,1.6195,-1.418,2.1525576067,57.15,-13.48,58.7182501442,133.23,54.8,-9.4,55.6003597111,1.6195,-1.418,2.1525576067,54.8,-9.4,55.6003597111,133.24
2021-04-04 21:30:00,56.7795,-15.612,58.8867231577,1.7695,-1.432,2.2763466893,55.01,-14.18,56.8082080337,133.3,52.62,-9.85,53.5339789293,1.7695,-1.432,2.2763466893,52.62,-9.85,53.5339789293,133.31
2021-04-04 22:00:00,55.2035,-15.662,57.3822677859,2.0535,-1.482,2.5324269486,53.15,-14.18,55.0090438019,132.46,50.92,-10.36,51.9632177603,2.0535,-1.482,2.5324269486,50.92,-10.36,51.9632177603,132.47
2021-04-04 22:30:00,53.1015,-15.9865,55.4557254438,2.4415,-1.5565,2.8954472021,50.66,-14.43,52.6750462743,132.18,48.57,-10.62,49.7174949087,2.4415,-1.5565,2.8954472021,48.57,-10.62,49.7174949087,132.2
2021-04-04 23:00:00,50.845,-16.626,53.4942791427,2.815,-1.576,3.2261433632,48.03,-15.05,50.3327269279,132.18,46.07,-11.22,47.4165930872,2.815,-1.576,3.2261433632,46.07,-11.22,47.4165930872,132.2
2021-04-04 23:30:00,48.563,-16.88,51.4130272305,3.183,-1.58,3.5535741163,45.38,-15.3,47.8898152011,132.1,43.56,-11.47,45.0448054719,3.183,-1.58,3.5535741163,43.56,-11.47,45.0448054719,132.14
2021-04-05 00:00:00,47.159,-17.1265,50.1725849768,2.979,-1.5965,3.3798303582,44.18,-15.53,46.8300469784,132.1,42.4,-11.71,43.9873174904,2.979,-1.5965,3.3798303582,42.4,-11.71,43.9873174904,132.14
2021-04-05 00:30:00,46.0715,-17.2325,49.1888419105,3.2015000000000002,-1.7425000000000002,3.6449840192,42.87,-15.49,45.5826392391,132.27,41.15,-11.64,42.7646127072,3.2015000000000002,-1.7425000000000002,3.6449840192,41.15,-11.64,42.7646127072,132.33
2021-04-05 01:00:00,46.0645,-17.1745,49.161993557,3.4545,-1.7345000000000002,3.8654961519,42.61,-15.44,45.3211396591,132.54,40.9,-11.6,42.5131744286,3.4545,-1.7345000000000002,3.8654961519,40.9,-11.6,42.5131744286,132.59
2021-04-05 01:30:00,47.085,-17.33,50.1729620912,3.895,-1.78,4.2824554872,43.19,-15.55,45.9040150749,132.78,41.45,-11.68,43.0641951045,3.895,-1.78,4.2824554872,41.45,-11.68,43.0641951045,132.82
2021-04-05 02:00:00,48.9415,-16.9675,51.7992903282,4.7115,-1.7575,5.0286219285,44.23,-15.21,46.7721819033,133.02,42.43,-11.36,43.9244180383,4.7115,-1.7575,5.0286219285,42.43,-11.36,43.9244180383,133.07
2021-04-05 02:30:00,49.685,-16.871,52.4712289355,4.375,-1.651,4.6761550445,45.31,-15.22,47.7979549772,132.91,43.47,-11.36,44.9298397504,4.375,-1.651,4.6761550445,43.47,-11.36,44.9298397504,132.96
2021-04-05 03:00:00,49.043,-17.0755,51.9306128334,4.163,-1.7355,4.5102693101,44.88,-15.34,47.4292104088,133.12,42.98,-11.5,44.4919138721,4.163,-1.7355,4.5102693101,42.98,-11.5,44.4919138721,133.19
2021-04-05 03:30:00,48.434,-17.44,51.4782085547,4.644,-1.7000000000000002,4.9453752133,43.79,-15.74,46.5329098596,133.62,41.91,-11.9,43.566708620200004,4.644,-1.7000000000000002,4.9453752133,41.91,-11.9,43.566708620200004,133.7
2021-04-05 04:00:00,48.0865,-17.3555,51.1226453003,5.0465,-1.7355,5.3365834108,43.04,-15.62,45.7867448068,133.62,41.27,-11.73,42.9046128056,5.0465,-1.7355,5.3365834108,41.27,-11.73,42.9046128056,133.7
2021-04-05 04:30:00,47.509,-17.483,50.6237135145,5.319,-1.7429999999999999,5.5973038152,42.19,-15.74,45.0304752362,133.54,40.48,-11.85,42.1788205146,5.319,-1.7429999999999999,5.5973038152,40.48,-11.85,42.1788205146,133.61
2021-04-05 05:00:00,47.0955,-17.028,50.0793261162,4.9254999999999995,-1.728,5.2198212853,42.17,-15.3,44.8597692816,133.67,40.43,-11.47,42.0255374743,4.9254999999999995,-1.728,5.2198212853,40.43,-11.47,42.0255374743,133.74
2021-04-05 05:30:00,47.423,-16.728,50.2868463219,6.153,-1.858,6.4274079534,41.27,-14.87,43.8671836342,132.51,39.59,-11.06,41.1058596796,6.153,-1.858,6.4274079534,39.59,-11.06,41.1058596796,132.58
2021-04-05 06:00:00,48.4815,-16.25,51.132361008,7.0815,-1.9300000000000002,7.3397917034,41.4,-14.32,43.8066478973,132.51,39.7,-10.56,41.0804527726,7.0815,-1.9300000000000002,7.3397917034,39.7,-10.56,41.0804527726,132.58
2021-04-05 06:30:00,49.9905,-15.8375,52.4392648356,6.0405,-1.8875000000000002,6.3285303586,43.95,-13.95,46.1107904942,132.33,42.13,-10.17,43.340117674,6.0405,-1.8875000000000002,6.3285303586,42.13,-10.17,43.340117674,132.42
2021-04-05 07:00:00,50.7765,-15.5185,53.0949789952,6.0165,-1.7985,6.2795600562,44.76,-13.72,46.8155529712,132.96,42.92,-9.94,44.0559871073,6.0165,-1.7985,6.2795600562,42.92,-9.94,44.0559871073,133.08
2021-04-05 07:30:00,52.01,-15.1675,54.1765000369,7.67,-1.7974999999999999,7.8778110062,44.34,-13.37,46.3119045171,132.96,42.53,-9.61,43.6022132466,7.67,-1.7974999999999999,7.8778110062,42.53,-9.61,43.6022132466,133.11
2021-04-05 08:00:00,53.4925,-14.805,55.5034735963,7.5525,-1.845,7.7745920311,45.94,-12.96,47.7330619173,133.0,44.07,-9.23,45.0261901564,7.5525,-1.845,7.7745920311,44.07,-9.23,45.0261901564,133.11
2021-04-05 08:30:00,55.533,-14.4815,57.3901379267,9.823,-1.9915,10.0228439702,45.71,-12.49,47.385696154,132.62,43.8,-8.78,44.6713375667,9.823,-1.9915,10.0228439702,43.8,-8.78,44.6713375667,132.54
2021-04-05 09:00:00,56.0675,-14.452,57.9001283267,13.7475,-2.352,13.9472456152,42.32,-12.1,44.0158198833,132.62,40.51,-8.49,41.3900978496,13.7475,-2.352,13.9472456152,40.51,-8.49,41.3900978496,132.54
2021-04-05 09:30:00,56.6425,-14.7535,58.5323719706,18.8425,-2.6935000000000002,19.034041833,37.8,-12.06,39.6772428478,132.18,36.2,-8.45,37.1731421863,18.8425,-2.6935000000000002,19.034041833,36.2,-8.45,37.1731421863,132.11
2021-04-05 10:00:00,57.109,-15.2175,59.1016936073,24.609,-3.4375,24.8479231979,32.5,-11.78,34.56903817,132.62,31.2,-8.17,32.2519596304,24.609,-3.4375,24.8479231979,31.2,-8.17,32.2519596304,132.54
2021-04-05 10:30:00,56.5575,-14.0635,58.2797807005,34.9875,-3.9435000000000002,35.2090378809,21.57,-10.12,23.8260214891,132.55,20.74,-6.7,21.7953573038,34.9875,-3.9435000000000002,35.2090378809,20.74,-6.7,21.7953573038,132.48
2021-04-05 11:00:00,55.691,-12.9945,57.1869260518,49.091,-6.2045,49.4815329315,6.6,-6.79,9.4691129468,131.32,6.5,-3.67,7.464509361,49.091,-6.2045,49.4815329315,6.5,-3.67,7.464509361,131.42
2021-04-05 11:30:00,54.227,-13.3205,55.839083528,52.737,-7.2605,53.2344440118,1.49,-6.06,6.2404887629,130.14,1.62,-3.0,3.4094574348,52.737,-7.2605,53.2344440118,1.62,-3.0,3.4094574348,130.06
2021-04-05 12:00:00,53.4565,-13.998,55.2588580795,57.5165,-7.428,57.9941631222,-4.06,-6.57,7.723244137,130.0,-3.63,-2.71,4.5300110375,57.5165,-7.428,57.9941631222,-3.63,-2.71,4.5300110375,129.79
2021-04-05 12:30:00,53.107,-13.299,54.746843288,62.647,-7.9190000000000005,63.1455237527,-9.54,-5.38,10.9524426499,133.29,-8.89,-2.0,9.1121951252,62.647,-7.9190000000000005,63.1455237527,-8.89,-2.0,9.1121951252,133.11
2021-04-05 13:00:00,53.3185,-14.1605,55.166857827,59.3185,-7.7205,59.8188144525,-6.0,-6.44,8.8019088839,133.42,-5.5,-2.98,6.2554296415,59.3185,-7.7205,59.8188144525,-5.5,-2.98,6.2554296415,133.25
2021-04-05 13:30:00,53.0145,-14.6165,54.9925384257,52.2345,-6.3765,52.6222647033,0.78,-8.24,8.2768351439,133.88,0.96,-4.84,4.9342881959,52.2345,-6.3765,52.6222647033,0.96,-4.84,4.9342881959,133.71
2021-04-05 14:00:00,51.6475,-13.904,53.4863110735,59.7675,-7.314,60.2133594167,-8.12,-6.59,10.4576527003,133.55,-7.55,-3.27,8.2277214343,59.7675,-7.314,60.2133594167,-7.55,-3.27,8.2277214343,133.38
2021-04-05 14:30:00,50.935,-14.7445,53.0261681177,53.245,-6.9645,53.6985501224,-2.31,-7.78,8.1156946714,133.78,-2.07,-4.41,4.871652697,53.245,-6.9645,53.6985501224,-2.07,-4.41,4.871652697,133.61
2021-04-05 15:00:00,49.578,-12.6985,51.1784132838,66.148,-8.9885,66.7559063773,-16.57,-3.71,16.9802532372,133.78,-15.72,-1.5,15.7914027243,66.148,-8.9885,66.7559063773,-15.72,-1.5,15.7914027243,133.61
2021-04-05 15:30:00,49.1865,-12.292,50.6991621849,71.4765,-9.362,72.0870105931,-22.29,-2.93,22.4817481527,132.82,-21.05,-0.08,21.0501520185,71.4765,-9.362,72.0870105931,-21.05,-0.08,21.0501520185,132.66
2021-04-05 16:00:00,49.819,-12.993500000000001,51.4855688834,68.169,-8.5835,68.7072705996,-18.35,-4.41,18.8724826136,132.52,-17.29,-1.46,17.3515330735,68.169,-8.5835,68.7072705996,-17.29,-1.46,17.3515330735,132.37
2021-04-05 16:30:00,51.293,-13.429,53.0217869371,61.873,-7.759,62.3575994567,-10.58,-5.67,12.0035536405,132.57,-9.86,-2.62,10.2021566348,61.873,-7.759,62.3575994567,-9.86,-2.62,10.2021566348,132.44
2021-04-05 17:00:00,54.047,-14.452,55.9458534031,45.197,-5.862,45.5755620152,8.85,-8.59,12.3333126126,132.57,8.66,-5.31,10.1583315559,45.197,-5.862,45.5755620152,8.66,-5.31,10.1583315559,132.44
2021-04-05 17:30:00,56.8345,-13.886,58.5062508306,45.0445,-5.316,45.3571034817,11.79,-8.57,14.5756303466,132.17,11.47,-5.28,12.6269275756,45.0445,-5.316,45.3571034817,11.47,-5.28,12.6269275756,132.05
2021-04-05 18:00:00,58.4735,-14.5525,60.2571610558,37.6535,-4.5425,37.9265127385,20.82,-10.01,23.1013527742,131.67,20.09,-6.52,21.1215174644,37.6535,-4.5425,37.9265127385,20.09,-6.52,21.1215174644,131.55
2021-04-05 18:30:00,59.869,-14.257,61.5431491719,26.179,-3.317,26.3883029011,33.69,-10.94,35.4217404993,132.95,32.38,-7.37,33.2081511078,26.179,-3.317,26.3883029011,32.38,-7.37,33.2081511078,132.83
2021-04-05 19:00:00,60.658,-13.697,62.1852134595,14.418,-2.157,14.5784557824,46.24,-11.54,47.6582542693,132.42,44.33,-7.87,45.0231695908,14.418,-2.157,14.5784557824,44.33,-7.87,45.0231695908,132.3
2021-04-05 19:30:00,60.5465,-13.4435,62.0210154262,8.3565,-1.7835,8.544703886,52.19,-11.66,53.4766463047,132.31,49.99,-7.96,50.6197757798,8.3565,-1.7835,8.544703886,49.99,-7.96,50.6197757798,132.19
2021-04-05 20:00:00,60.269,-13.2775,61.714215277,5.059,-1.5975000000000001,5.3052320637,55.21,-11.68,56.4319634604,131.81,52.81,-7.99,53.4110119732,5.059,-1.5975000000000001,5.3052320637,52.81,-7.99,53.4110119732,131.68
2021-04-05 20:30:00,61.119,-13.0055,62.48740026,3.699,-1.5255,4.0012187206,57.42,-11.48,58.5563557609,131.72,54.89,-7.84,55.447071158,3.699,-1.5255,4.0012187206,54.89,-7.84,55.447071158,131.58
2021-04-05 21:00:00,60.443,-13.783,61.9945750691,3.053,-1.7229999999999999,3.5056437355,57.39,-12.06,58.6434625513,131.53,54.94,-8.3,55.5634196212,3.053,-1.7229999999999999,3.5056437355,54.94,-8.3,55.5634196212,131.38
2021-04-05 21:30:00,58.701,-13.864,60.3159837605,2.6109999999999998,-1.544,3.0333573809,56.09,-12.32,57.4270885558,132.47,53.74,-8.61,54.4253589791,2.6109999999999998,-1.544,3.0333573809,53.74,-8.61,54.4253589791,132.31
2021-04-05 22:00:00,56.5695,-8.4365,57.1951297096,2.4195,-1.7065000000000001,2.9607638373,54.15,-6.73,54.5666143351,131.53,52.48,-15.3,54.6648003746,2.4195,-1.7065000000000001,2.9607638373,52.48,-15.3,54.6648003746,131.38
2021-04-05 22:30:00,54.4835,-8.241,55.1032290637,3.1835,-1.7810000000000001,3.6478258251,51.3,-6.46,51.7051409436,132.51,49.85,-17.29,52.7633073262,3.1835,-1.7810000000000001,3.6478258251,49.85,-17.29,52.7633073262,132.36
2021-04-05 23:00:00,52.0705,-8.859,52.8187357975,3.3105,-1.7389999999999999,3.7394560099,48.76,-7.12,49.2770940702,132.51,47.38,-18.02,50.6910721923,3.3105,-1.7389999999999999,3.7394560099,47.38,-18.02,50.6910721923,132.36
2021-04-05 23:30:00,50.045,-9.0385,50.8546606247,2.815,-1.6885,3.2825686969,47.23,-7.35,47.7984874238,132.92,45.91,-18.33,49.4339660557,2.815,-1.6885,3.2825686969,45.91,-18.33,49.4339660557,132.76
2021-04-06 00:00:00,48.523,-9.4015,49.4253956105,2.643,-1.6015000000000001,3.0903480791,45.88,-7.8,46.5383110996,133.28,44.61,-18.87,48.4368558022,2.643,-1.6015000000000001,3.0903480791,44.61,-18.87,48.4368558022,133.13
2021-04-06 00:30:00,47.4525,-12.469,49.0633846901,2.4025,-1.509,2.8370913362,45.05,-10.96,46.3640388663,133.86,43.55,-16.34,46.5144934402,2.4025,-1.509,2.8370913362,43.55,-16.34,46.5144934402,133.7
2021-04-06 01:00:00,47.34,-16.545,50.1479074838,1.65,-1.435,2.1867155736,45.69,-15.11,48.1236760857,133.43,43.82,-11.35,45.2660457738,1.65,-1.435,2.1867155736,43.82,-11.35,45.2660457738,133.28
2021-04-06 01:30:00,48.388,-16.226,51.0360815502,1.978,-1.486,2.4740008084,46.41,-14.74,48.6945140647,132.03,44.47,-11.02,45.8150772126,1.978,-1.486,2.4740008084,44.47,-11.02,45.8150772126,131.88
2021-04-06 02:00:00,50.4575,-15.5565,52.8011742152,2.3175,-1.4865,2.7532686938,48.14,-14.07,50.1540078159,131.4,46.04,-10.43,47.206636186,2.3175,-1.4865,2.7532686938,46.04,-10.43,47.206636186,131.25
2021-04-06 02:30:00,50.883,-15.714,53.2541968769,2.363,-1.474,2.785039497,48.52,-14.24,50.5664711049,130.9,46.48,-10.56,47.664494123,2.363,-1.474,2.785039497,46.48,-10.56,47.664494123,130.75
2021-04-06 03:00:00,50.3555,-15.775500000000001,52.7687670929,2.1255,-1.4355,2.5648412232,48.23,-14.34,50.3166821243,130.9,46.23,-10.62,47.434136442,2.1255,-1.4355,2.5648412232,46.23,-10.62,47.434136442,130.75
2021-04-06 03:30:00,50.0205,-15.954,52.5031478699,2.3305,-1.464,2.7521857223,47.69,-14.49,49.8427146131,131.2,45.7,-10.76,46.9496283265,2.3305,-1.464,2.7521857223,45.7,-10.76,46.9496283265,131.05
2021-04-06 04:00:00,49.689,-16.204,52.2643888035,3.349,-1.5939999999999999,3.7089940685,46.34,-14.61,48.5885552368,131.55,44.41,-10.88,45.7233255571,3.349,-1.5939999999999999,3.7089940685,44.41,-10.88,45.7233255571,131.4
2021-04-06 04:30:00,49.4295,-16.4145,52.0836949582,4.2995,-1.6145,4.5926365521,45.13,-14.8,47.4948091901,132.67,43.26,-11.04,44.6464914635,4.2995,-1.6145,4.5926365521,43.26,-11.04,44.6464914635,132.51
2021-04-06 05:00:00,49.2175,-16.4635,51.898064882,4.6675,-1.7335,4.979013808,44.55,-14.73,46.9220140233,132.67,42.72,-10.96,44.1035145992,4.6675,-1.7335,4.979013808,42.72,-10.96,44.1035145992,132.51
2021-04-06 05:30:00,50.027,-16.0785,52.547301465,3.807,-1.7585000000000002,4.1935153809,46.22,-14.32,48.387506652,133.15,44.29,-10.56,45.5315022814,3.807,-1.7585000000000002,4.1935153809,44.29,-10.56,45.5315022814,133.0
2021-04-06 06:00:00,51.027,-15.552,53.3443477137,3.607,-1.722,3.996965474,47.42,-13.83,49.3956000065,133.23,45.45,-10.1,46.5586995093,3.607,-1.722,3.996965474,45.45,-10.1,46.5586995093,133.08
2021-04-06 06:30:00,53.1005,-14.71,55.1003375693,3.7105,-1.6800000000000002,4.0731081805,49.39,-13.03,51.079868833,133.07,47.27,-9.33,48.1819655058,3.7105,-1.6800000000000002,4.0731081805,47.27,-9.33,48.1819655058,132.91
2021-04-06 07:00:00,54.8755,-13.738,56.5690122262,2.6355,-1.388,2.9786581291000003,52.24,-12.35,53.6799785767,132.66,49.87,-8.7,50.6231853996,2.6355,-1.388,2.9786581291000003,49.87,-8.7,50.6231853996,132.52
2021-04-06 07:30:00,57.07,-12.735,58.4736276025,4.78,-1.495,5.0083355519,52.29,-11.24,53.4844061386,132.21,49.8,-7.71,50.3932941967,4.78,-1.495,5.0083355519,49.8,-7.71,50.3932941967,132.05
2021-04-06 08:00:00,58.6835,-12.093,59.9165571545,7.6935,-1.5630000000000002,7.8506631089,50.99,-10.53,52.0659293588,130.73,48.59,-7.01,49.0930565355,7.6935,-1.5630000000000002,7.8506631089,48.59,-7.01,49.0930565355,130.58
2021-04-06 08:30:00,59.2965,-12.2865,60.5560318589,18.4065,-2.4465,18.5683764638,40.89,-9.84,42.0573144649,130.2,38.97,-6.41,39.4936577187,18.4065,-2.4465,18.5683764638,38.97,-6.41,39.4936577187,130.05
2021-04-06 09:00:00,59.208,-12.6155,60.5370804074,24.438,-3.0555,24.6282748939,34.77,-9.56,36.0603175249,130.3,33.13,-6.16,33.6978115016,24.438,-3.0555,24.6282748939,33.13,-6.16,33.6978115016,130.15
2021-04-06 09:30:00,59.4985,-12.4885,60.7950173493,28.7285,-3.2984999999999998,28.917240783,30.77,-9.19,32.1130658767,130.69,29.32,-5.84,29.8959529034,28.7285,-3.2984999999999998,28.917240783,29.32,-5.84,29.8959529034,130.54
2021-04-06 10:00:00,58.962,-12.592,60.2915906906,37.472,-4.312,37.719280587,21.49,-8.28,23.029947894,130.5,20.46,-5.01,21.0644653386,37.472,-4.312,37.719280587,20.46,-5.01,21.0644653386,130.34
2021-04-06 10:30:00,58.919,-12.363,60.2020957276,36.029,-4.723,36.3372476943,22.89,-7.64,24.1313426895,130.18,21.77,-4.42,22.2141689019,36.029,-4.723,36.3372476943,21.77,-4.42,22.2141689019,130.02
