Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-06 11:00:00,57.7815,-12.261,59.0680443493,44.3915,-5.911,44.7833137815,13.39,-6.35,14.819399448,130.18,12.7,-3.23,13.1043084518,44.3915,-5.911,44.7833137815,12.7,-3.23,13.1043084518,130.02
2021-04-06 11:30:00,56.914,-11.84,58.1325123833,51.994,-6.95,52.4564441799,4.92,-4.89,6.9367499595,130.35,4.62,-1.9,4.9954379187,51.994,-6.95,52.4564441799,4.62,-1.9,4.9954379187,130.2
2021-04-06 12:00:00,56.101,-10.979,57.165204819,57.261,-7.939,57.8087349974,-1.16,-3.04,3.2537977811,130.27,-1.17,-0.16,1.1808894953,57.261,-7.939,57.8087349974,-1.17,-0.16,1.1808894953,130.12
2021-04-06 12:30:00,56.245,-9.244,56.9995750949,60.265,-8.194,60.8195023081,-4.02,-1.05,4.1548646187,130.44,-3.87,-1.38,4.1086859213,60.265,-8.194,60.8195023081,-3.87,-1.38,4.1086859213,130.28
2021-04-06 13:00:00,56.0125,-5.0315,56.2380311577,54.5925,-7.0815,55.0498746456,1.42,2.05,2.493772243,130.44,1.25,-9.31,9.3935403337,54.5925,-7.0815,55.0498746456,1.25,-9.31,9.3935403337,130.28
2021-04-06 13:30:00,56.1515,-4.6365,56.3425956493,58.8115,-7.5765,59.2975200535,-2.66,2.94,3.9647446324,132.28,-2.7199999999999998,-8.42,8.8484348899,58.8115,-7.5765,59.2975200535,-2.7199999999999998,-8.42,8.8484348899,132.12
2021-04-06 14:00:00,55.049,-5.136,55.2880719233,55.169,-6.906,55.5995629209,-0.12,1.77,1.774063133,132.28,-0.18,-9.62,9.6216838443,55.169,-6.906,55.5995629209,-0.18,-9.62,9.6216838443,132.12
2021-04-06 14:30:00,54.7645,-5.1815,55.0090756376,55.3345,-7.1115,55.7896076568,-0.5700000000000001,1.9300000000000002,2.0124114887,132.66,-0.65,-9.45,9.4723281193,55.3345,-7.1115,55.7896076568,-0.65,-9.45,9.4723281193,132.5
2021-04-06 15:00:00,54.39,-4.0985,54.5442004456,65.09,-8.4185,65.6321509799,-10.7,4.32,11.5391680809,132.66,-10.48,-7.03,12.6194809719,65.09,-8.4185,65.6321509799,-10.48,-7.03,12.6194809719,132.5
2021-04-06 15:30:00,54.4745,-4.295,54.6435556608,64.3945,-8.475,64.9498056598,-9.92,4.18,10.7647015751,131.82,-9.65,-7.23,12.0580014928,64.3945,-8.475,64.9498056598,-9.65,-7.23,12.0580014928,131.66
2021-04-06 16:00:00,56.186,-5.693,56.4736827646,50.106,-6.793,50.5643756512,6.08,1.1,6.178705366,132.29,5.85,-10.25,11.801906625600001,50.106,-6.793,50.5643756512,5.85,-10.25,11.801906625600001,132.14
2021-04-06 16:30:00,58.79,-5.267,59.0254639033,42.14,-4.867,42.4201283473,16.65,-0.4,16.6548041117,133.09,16.05,-11.62,19.8148151644,42.14,-4.867,42.4201283473,16.05,-11.62,19.8148151644,132.94
2021-04-06 17:00:00,59.281,-5.563,59.5414471608,50.831,-6.203,51.2080830534,8.45,0.64,8.4742020273,132.85,8.1,-10.58,13.3246538417,50.831,-6.203,51.2080830534,8.1,-10.58,13.3246538417,132.7
2021-04-06 17:30:00,60.7675,-5.639,61.028578365,44.2775,-5.229,44.5851931391,16.49,-0.41000000000000003,16.495096241,132.41,15.93,-11.55,19.676569823,44.2775,-5.229,44.5851931391,15.93,-11.55,19.676569823,132.26
2021-04-06 18:00:00,62.619,-5.506,62.8606013096,31.449,-3.566,31.6505285422,31.17,-1.94,31.2303137993,132.41,30.09,-13.0,32.7781649883,31.449,-3.566,31.6505285422,30.09,-13.0,32.7781649883,132.26
2021-04-06 18:30:00,63.2085,-5.3775,63.4368345561,27.2585,-3.0975,27.4339265965,35.95,-2.2800000000000002,36.02222786,132.27,34.77,-13.28,37.2197702841,27.2585,-3.0975,27.4339265965,34.77,-13.28,37.2197702841,132.13
2021-04-06 19:00:00,63.904,-5.3075,64.1240264819,19.264,-2.7275,19.4561289122,44.64,-2.58,44.7144942944,132.21,43.25,-13.49,45.3049953096,19.264,-2.7275,19.4561289122,43.25,-13.49,45.3049953096,132.08
2021-04-06 19:30:00,63.7305,-5.1785,63.9405465452,12.5805,-2.2185,12.7746124207,51.15,-2.96,51.2355745552,132.25,49.58,-13.81,51.4673925899,12.5805,-2.2185,12.7746124207,49.58,-13.81,51.4673925899,132.08
2021-04-06 20:00:00,63.597,-4.914,63.7865644552,8.557,-1.884,8.7619464162,55.04,-3.03,55.1233389772,132.25,53.33,-13.85,55.0991052559,8.557,-1.884,8.7619464162,53.33,-13.85,55.0991052559,132.08
2021-04-06 20:30:00,64.009,-4.92,64.197807447,6.599,-1.6800000000000002,6.8094934467,57.41,-3.24,57.5013538971,132.31,55.62,-14.06,57.3695738175,6.599,-1.6800000000000002,6.8094934467,55.62,-14.06,57.3695738175,132.17
2021-04-06 21:00:00,63.319,-5.3415,63.5439012278,6.379,-1.9415,6.6679129606,56.94,-3.4,57.0414200384,132.31,55.17,-14.22,56.9731278762,6.379,-1.9415,6.6679129606,55.17,-14.22,56.9731278762,132.17
2021-04-06 21:30:00,61.905,-5.867,62.1823987476,5.975,-1.957,6.2873264588,55.93,-3.91,56.0665051524,132.39,54.19,-14.77,56.1667962412,5.975,-1.957,6.2873264588,54.19,-14.77,56.1667962412,132.24
2021-04-06 22:00:00,60.2225,-6.2185,60.5427059892,4.7425,-1.7985,5.072071421,55.48,-4.42,55.6557885579,132.71,53.75,-15.28,55.8797002497,4.7425,-1.7985,5.072071421,53.75,-15.28,55.8797002497,132.56
2021-04-06 22:30:00,58.086,-6.5445,58.4535189381,3.856,-1.7945,4.2531125367,54.23,-4.75,54.4376285303,132.86,52.55,-15.62,54.822321184,3.856,-1.7945,4.2531125367,52.55,-15.62,54.822321184,132.71
2021-04-06 23:00:00,55.5415,-7.1585,56.0009137827,3.1015,-1.7185000000000001,3.5457784054,52.44,-5.44,52.7214112102,132.86,50.81,-16.34,53.3727617798,3.1015,-1.7185000000000001,3.5457784054,50.81,-16.34,53.3727617798,132.71
2021-04-06 23:30:00,53.332,-7.4365,53.8479689148,2.232,-1.6965,2.8035577843,51.1,-5.74,51.4213729883,133.21,49.46,-16.78,52.2289191923,2.232,-1.6965,2.8035577843,49.46,-16.78,52.2289191923,133.06
2021-04-07 00:00:00,51.805,-8.029,52.4234953623,1.605,-1.629,2.2868463,50.2,-6.4,50.6063237155,133.79,48.58,-17.52,51.6426838962,1.605,-1.629,2.2868463,48.58,-17.52,51.6426838962,133.64
2021-04-07 00:30:00,51.1115,-7.921,51.7216364131,1.1215,-1.381,1.7790231168,49.99,-6.54,50.4159865519,134.3,48.45,-17.33,51.456111396,1.1215,-1.381,1.7790231168,48.45,-17.33,51.456111396,134.34
2021-04-07 01:00:00,50.914,-7.9185,51.5260908497,1.064,-1.3585,1.7255776569,49.85,-6.5600000000000005,50.2797782414,132.7,48.31,-17.29,51.3108195218,1.064,-1.3585,1.7255776569,48.31,-17.29,51.3108195218,132.64
2021-04-07 01:30:00,52.522,-7.209,53.0144335535,0.982,-1.469,1.7669988681,51.54,-5.74,51.8586463379,132.26,49.92,-16.41,52.5480208952,0.982,-1.469,1.7669988681,49.92,-16.41,52.5480208952,132.17
2021-04-07 02:00:00,54.7995,-6.6995000000000005,55.2075040235,1.0695000000000001,-1.5495,1.8827587472,53.73,-5.15,53.9762484802,131.75,52.04,-15.78,54.3798675982,1.0695000000000001,-1.5495,1.8827587472,52.04,-15.78,54.3798675982,131.66
2021-04-07 02:30:00,55.2665,-6.8605,55.6906857787,3.0765,-1.6905000000000001,3.5103621607999997,52.19,-5.17,52.4454478482,131.43,50.55,-15.83,52.9706654668,3.0765,-1.6905000000000001,3.5103621607999997,50.55,-15.83,52.9706654668,131.36
2021-04-07 03:00:00,55.0525,-6.8705,55.4795595377,2.3125,-1.6005,2.8123400399,52.74,-5.27,53.0026461604,131.62,51.08,-15.97,53.5182893972,2.3125,-1.6005,2.8123400399,51.08,-15.97,53.5182893972,131.54
2021-04-07 03:30:00,54.7105,-7.142,55.1746950535,1.6405,-1.592,2.2859799321,53.07,-5.55,53.3594171632,132.24,51.43,-16.29,53.948206643,1.6405,-1.592,2.2859799321,51.43,-16.29,53.948206643,132.22
2021-04-07 04:00:00,54.4615,-7.071,54.9186127215,1.4315,-1.601,2.1476483069,53.03,-5.47,53.3113665178,132.24,51.37,-16.3,53.8940339926,1.4315,-1.601,2.1476483069,51.37,-16.3,53.8940339926,132.22
2021-04-07 04:30:00,53.99,-7.15,54.461386321,1.28,-1.6,2.048999756,52.71,-5.55,53.0013830008,132.66,51.05,-16.36,53.6073884833,1.28,-1.6,2.048999756,51.05,-16.36,53.6073884833,132.65
2021-04-07 05:00:00,53.7565,-7.094,54.2225610632,1.1665,-1.5939999999999999,1.9752362517000002,52.59,-5.5,52.8768200632,132.62,50.93,-16.36,53.4931257266,1.1665,-1.5939999999999999,1.9752362517000002,50.93,-16.36,53.4931257266,132.61
2021-04-07 05:30:00,53.9215,-7.103,54.3873217878,0.9515,-1.653,1.9072916007,52.97,-5.45,53.2496328626,132.77,51.26,-16.48,53.844015452,0.9515,-1.653,1.9072916007,51.26,-16.48,53.844015452,132.76
2021-04-07 06:00:00,54.583,-11.6965,55.8221461541,0.843,-1.5465,1.7613379148,53.74,-10.15,54.690127994,133.58,51.73,-11.93,53.0878309973,0.843,-1.5465,1.7613379148,51.73,-11.93,53.0878309973,133.57
2021-04-07 06:30:00,56.2115,-13.613,57.836376972,1.1415,-1.473,1.8635319289,55.07,-12.14,56.3922379411,132.52,52.77,-8.17,53.3987059768,1.1415,-1.473,1.8635319289,52.77,-8.17,53.3987059768,132.52
2021-04-07 07:00:00,57.851,-12.857,59.2624725269,1.011,-1.367,1.7002382186,56.84,-11.49,57.9897033964,132.52,54.45,-7.55,54.970946872,1.011,-1.367,1.7002382186,54.45,-7.55,54.970946872,132.52
2021-04-07 07:30:00,59.7685,-12.3495,61.0310064025,2.2885,-1.3595000000000002,2.6618550862,57.48,-10.99,58.5211970144,132.29,55.06,-7.07,55.5120572489,2.2885,-1.3595000000000002,2.6618550862,55.06,-7.07,55.5120572489,132.33
2021-04-07 08:00:00,61.62,-11.8305,62.7453992756,5.16,-1.5605,5.3908033028,56.46,-10.27,57.3864487488,132.29,54.08,-6.38,54.4550346616,5.16,-1.5605,5.3908033028,54.08,-6.38,54.4550346616,132.28
2021-04-07 08:30:00,63.5195,-11.3025,64.5172332521,7.2095,-1.6625,7.3987023524,56.31,-9.64,57.1292018148,132.65,53.9,-5.77,54.2079597476,7.2095,-1.6625,7.3987023524,53.9,-5.77,54.2079597476,132.58
2021-04-07 09:00:00,64.181,-10.9635,65.1106680449,8.691,-1.6635,8.8487690246,55.49,-9.3,56.2639324968,132.65,53.11,-5.47,53.3909449251,8.691,-1.6635,8.8487690246,53.11,-5.47,53.3909449251,132.58
2021-04-07 09:30:00,66.2995,-10.71,67.1589740857,10.1395,-2.09,10.3526595738,56.16,-8.62,56.817690907,132.54,53.72,-4.83,53.9366971551,10.1395,-2.09,10.3526595738,53.72,-4.83,53.9366971551,132.42
2021-04-07 10:00:00,66.5615,-10.859,67.4414647176,10.4115,-2.279,10.6580098166,56.15,-8.58,56.8017508533,132.54,53.72,-4.79,53.9331298925,10.4115,-2.279,10.6580098166,53.72,-4.79,53.9331298925,132.42
2021-04-07 10:30:00,64.7565,-11.1915,65.7164664639,11.7765,-1.8715000000000002,11.9242804605,52.98,-9.32,53.7935200559,132.41,50.68,-5.51,50.9786474909,11.7765,-1.8715000000000002,11.9242804605,50.68,-5.51,50.9786474909,132.28
2021-04-07 11:00:00,65.653,-11.3385,66.6249051875,17.523,-2.5785,17.7116964532,48.13,-8.76,48.9206960294,132.57,45.96,-5.05,46.2366099536,17.523,-2.5785,17.7116964532,45.96,-5.05,46.2366099536,132.43
2021-04-07 11:30:00,64.923,-11.7265,65.973530535,22.843,-3.1165,23.054613882,42.08,-8.61,42.9518160268,132.73,40.25,-4.9,40.5471638959,22.843,-3.1165,23.054613882,40.25,-4.9,40.5471638959,132.58
2021-04-07 12:00:00,64.4585,-11.951,65.5570333622,19.7385,-3.031,19.9698608721,44.72,-8.92,45.6009298151,132.73,42.83,-5.17,43.1409063419,19.7385,-3.031,19.9698608721,42.83,-5.17,43.1409063419,132.58
2021-04-07 12:30:00,64.6495,-11.852,65.726918034,26.4895,-3.552,26.7265844105,38.16,-8.3,39.0522163263,132.73,36.56,-4.6,36.8482509761,26.4895,-3.552,26.7265844105,36.56,-4.6,36.8482509761,132.58
2021-04-07 13:00:00,62.635,-12.2405,63.8198485211,35.025,-4.3705,35.2966272503,27.61,-7.87,28.7097370242,132.61,26.5,-4.27,26.8418125319,35.025,-4.3705,35.2966272503,26.5,-4.27,26.8418125319,132.46
2021-04-07 13:30:00,61.399,-12.74,62.7068162244,38.219,-4.74,38.5118106689,23.18,-8.0,24.5216720474,132.41,22.29,-4.41,22.7220641668,38.219,-4.74,38.5118106689,22.29,-4.41,22.7220641668,132.26
2021-04-07 14:00:00,60.5695,-12.7855,61.9042271618,40.8395,-5.2955,41.181392406,19.73,-7.49,21.1038622058,132.66,18.98,-3.95,19.3866680995,40.8395,-5.2955,41.181392406,18.98,-3.95,19.3866680995,132.5
2021-04-07 14:30:00,60.559,-12.5545,61.8466486663,34.569,-4.8845,34.9123774792,25.99,-7.67,27.0981364673,132.58,24.93,-4.08,25.2616567153,34.569,-4.8845,34.9123774792,24.93,-4.08,25.2616567153,132.42
2021-04-07 15:00:00,59.5855,-11.986,60.7790753981,42.4255,-5.836,42.8250154262,17.16,-6.15,18.2287712148,132.67,16.49,-2.69,16.7079681589,42.4255,-5.836,42.8250154262,16.49,-2.69,16.7079681589,132.52
2021-04-07 15:30:00,58.5675,-10.1515,59.4407689091,56.3875,-7.1815,56.8429775654,2.18,-2.9699999999999998,3.6841959774,132.56,2.21,0.25,2.2240953217,56.3875,-7.1815,56.8429775654,2.21,0.25,2.2240953217,132.41
2021-04-07 16:00:00,57.5495,-11.218,58.6326570629,47.1495,-5.758,47.4997885706,10.4,-5.46,11.746131278,132.28,10.06,-2.07,10.2707594656,47.1495,-5.758,47.4997885706,10.06,-2.07,10.2707594656,132.13
2021-04-07 16:30:00,58.404,-11.6515,59.554887862,42.754,-5.0815,43.054920256,15.65,-6.57,16.9731376003,132.69,15.06,-3.08,15.371727294,42.754,-5.0815,43.054920256,15.06,-3.08,15.371727294,132.54
2021-04-07 17:00:00,58.992,-12.589,60.3203032569,39.362,-4.879,39.6632283734,19.63,-7.71,21.0898316731,132.8,18.82,-4.16,19.2742833849,39.362,-4.879,39.6632283734,18.82,-4.16,19.2742833849,132.65
2021-04-07 17:30:00,60.133,-12.892,61.4994418918,37.693,-4.452,37.9550069556,22.44,-8.44,23.9747200192,132.89,21.42,-4.9,21.9733110841,37.693,-4.452,37.9550069556,21.42,-4.9,21.9733110841,132.75
2021-04-07 18:00:00,61.679,-12.702,62.9733264565,27.889,-3.362,28.0909124985,33.79,-9.34,35.0570920072,132.79,32.31,-5.66,32.8020075605,27.889,-3.362,28.0909124985,32.31,-5.66,32.8020075605,132.66
2021-04-07 18:30:00,63.3875,-12.123,64.5363640535,15.2675,-2.173,15.4213645716,48.12,-9.95,49.1379374822,132.72,46.04,-6.15,46.4489407845,15.2675,-2.173,15.4213645716,46.04,-6.15,46.4489407845,132.6
2021-04-07 19:00:00,64.5865,-11.5825,65.6168445485,6.9865,-1.5725,7.161280507,57.6,-10.01,58.4633226904,132.72,55.07,-6.14,55.4112308111,6.9865,-1.5725,7.161280507,55.07,-6.14,55.4112308111,132.6
2021-04-07 19:30:00,64.681,-11.3475,65.6688473879,3.491,-1.3075,3.7278193693,61.19,-10.04,62.0082067149,132.63,58.51,-6.16,58.8333723324,3.491,-1.3075,3.7278193693,58.51,-6.16,58.8333723324,132.51
2021-04-07 20:00:00,64.647,-11.0755,65.5888809879,1.607,-1.1255,1.9619376264000001,63.04,-9.95,63.8204050442,132.55,60.26,-6.08,60.5659475283,1.607,-1.1255,1.9619376264000001,60.26,-6.08,60.5659475283,132.44
2021-04-07 20:30:00,65.6145,-10.7585,66.4906604908,0.9545,-1.1485,1.4933594678,64.66,-9.61,65.3702355816,131.79,61.82,-5.76,62.0877604685,0.9545,-1.1485,1.4933594678,61.82,-5.76,62.0877604685,131.68
2021-04-07 21:00:00,65.113,-10.7075,65.9875240121,0.983,-1.3375,1.6598780829000002,64.13,-9.37,64.8109080325,131.79,61.28,-5.54,61.5299114253,0.983,-1.3375,1.6598780829000002,61.28,-5.54,61.5299114253,131.68
2021-04-07 21:30:00,63.0325,-11.542,64.080526061,1.0625,-1.3719999999999999,1.7353069613,61.97,-10.17,62.7989633672,131.83,59.25,-6.31,59.585053495,1.0625,-1.3719999999999999,1.7353069613,59.25,-6.31,59.585053495,131.72
2021-04-07 22:00:00,60.8985,-12.495,62.1671322103,1.4385,-1.385,1.9968743701,59.46,-11.11,60.4890378498,132.05,56.84,-7.22,57.2967189287,1.4385,-1.385,1.9968743701,56.84,-7.22,57.2967189287,131.95
2021-04-07 22:30:00,58.551,-13.213,60.0233535384,1.691,-1.413,2.2036447082,56.86,-11.8,58.0715041996,132.47,54.39,-7.88,54.9578611301,1.691,-1.413,2.2036447082,54.39,-7.88,54.9578611301,132.4
2021-04-07 23:00:00,55.952,-13.876,57.6469399014,1.6920000000000002,-1.526,2.2784951174,54.26,-12.35,55.647732209,132.47,51.89,-8.42,52.5687026661,1.6920000000000002,-1.526,2.2784951174,51.89,-8.42,52.5687026661,132.4
2021-04-07 23:30:00,54.0445,-14.1655,55.8701116027,1.8545,-1.5055,2.3886608173,52.19,-12.66,53.7035538861,132.93,49.88,-8.75,50.6416518293,1.8545,-1.5055,2.3886608173,49.88,-8.75,50.6416518293,132.87
2021-04-08 00:00:00,52.307,-14.654,54.3209164595,1.737,-1.464,2.2716656884,50.57,-13.19,52.2618503308,133.09,48.4,-9.21,49.2684899302,1.737,-1.464,2.2716656884,48.4,-9.21,49.2684899302,133.12
2021-04-08 00:30:00,50.874,-14.894,53.0093870178,1.334,-1.384,1.9222413999999999,49.54,-13.51,51.3491158639,132.79,47.45,-9.53,48.397555723400004,1.334,-1.384,1.9222413999999999,47.45,-9.53,48.397555723400004,132.72
2021-04-08 01:00:00,51.08,-14.826,53.1881253289,0.9,-1.346,1.619171393,50.18,-13.48,51.95904926,132.79,48.06,-9.51,48.991873816,0.9,-1.346,1.619171393,48.06,-9.51,48.991873816,132.72
2021-04-08 01:30:00,52.2405,-14.696,54.2682435339,0.8805000000000001,-1.326,1.5917148771,51.36,-13.37,53.0717109202,132.83,49.19,-9.4,50.080096845,0.8805000000000001,-1.326,1.5917148771,49.19,-9.4,50.080096845,132.8
2021-04-08 02:00:00,54.2585,-14.2465,56.0976611322,1.3185,-1.3665,1.8988850676000002,52.94,-12.88,54.4842913141,132.69,50.68,-8.94,51.4624717634,1.3185,-1.3665,1.8988850676000002,50.68,-8.94,51.4624717634,132.63
2021-04-08 02:30:00,54.456,-14.2505,56.2897209644,1.106,-1.3905,1.7767178307,53.35,-12.86,54.8780657458,132.44,51.1,-8.9,51.8692587184,1.106,-1.3905,1.7767178307,51.1,-8.9,51.8692587184,132.14
2021-04-08 03:00:00,53.5725,-14.4175,55.4786180659,1.1425,-1.4275,1.828404359,52.43,-12.99,54.015229334,132.36,50.23,-9.03,51.0352211713,1.1425,-1.4275,1.828404359,50.23,-9.03,51.0352211713,132.05
2021-04-08 03:30:00,53.011,-14.5435,54.9698054685,1.291,-1.4235,1.9217266325,51.72,-13.12,53.3581558902,132.26,49.56,-9.17,50.4012152631,1.291,-1.4235,1.9217266325,49.56,-9.17,50.4012152631,131.95
2021-04-08 04:00:00,52.211,-14.8215,54.2739844055,1.121,-1.3915,1.7868724773,51.09,-13.43,52.8256850405,132.26,48.98,-9.47,49.8870855032,1.121,-1.3915,1.7868724773,48.98,-9.47,49.8870855032,131.95
2021-04-08 04:30:00,51.097,-15.023,53.2596839833,0.837,-1.353,1.5909676301,50.26,-13.67,52.0858570055,132.3,48.19,-9.7,49.1565468681,0.837,-1.353,1.5909676301,48.19,-9.7,49.1565468681,131.99
2021-04-08 05:00:00,50.8485,-14.8385,52.9693405141,0.8485,-1.3785,1.6187076635,50.0,-13.46,51.7800309,132.05,47.88,-9.53,48.8192103582,0.8485,-1.3785,1.6187076635,47.88,-9.53,48.8192103582,131.74
2021-04-08 05:30:00,51.492,-14.2475,53.4267472363,0.882,-1.3575,1.6188669649,50.61,-12.89,52.2257043993,132.05,48.44,-9.01,49.2708199648,0.882,-1.3575,1.6188669649,48.44,-9.01,49.2708199648,131.74
2021-04-08 06:00:00,52.282,-14.275,54.1957853435,1.092,-1.415,1.7873692959,51.19,-12.86,52.7806375483,131.8,49.1,-8.93,49.9054596212,1.092,-1.415,1.7873692959,49.1,-8.93,49.9054596212,131.5
2021-04-08 06:30:00,54.276,-13.5795,55.9489677854,1.226,-1.3795,1.845561229,53.05,-12.2,54.4347545232,132.09,50.87,-8.27,51.5378482283,1.226,-1.3795,1.845561229,50.87,-8.27,51.5378482283,131.79
2021-04-08 07:00:00,55.5035,-12.9065,56.9843509615,1.4735,-1.1565,1.8731509549,54.03,-11.75,55.2928874269,132.05,51.81,-7.86,52.4028214889,1.4735,-1.1565,1.8731509549,51.81,-7.86,52.4028214889,131.74
2021-04-08 07:30:00,57.7615,-12.333,59.0634723941,3.6015,-1.2730000000000001,3.8198601087,54.16,-11.06,55.2777459743,131.75,51.92,-7.17,52.4127398635,3.6015,-1.2730000000000001,3.8198601087,51.92,-7.17,52.4127398635,131.44
2021-04-08 08:00:00,58.3675,-12.4875,59.6883800459,9.0375,-1.5975000000000001,9.177603853899999,49.33,-10.89,50.517729561,132.16,47.32,-7.03,47.8393488668,9.0375,-1.5975000000000001,9.177603853899999,47.32,-7.03,47.8393488668,131.85
2021-04-08 08:30:00,59.0275,-12.3935,60.3145471549,17.2175,-2.2135,17.3592018394,41.81,-10.18,43.031482661,132.2,40.13,-6.39,40.6355632421,17.2175,-2.2135,17.3592018394,40.13,-6.39,40.6355632421,131.89
2021-04-08 09:00:00,58.9845,-12.1105,60.214910533,25.5345,-2.9705,25.7067026376,33.45,-9.14,34.6762469134,132.2,32.13,-5.48,32.5939764374,25.5345,-2.9705,25.7067026376,32.13,-5.48,32.5939764374,131.89
2021-04-08 09:30:00,58.5455,-12.1395,59.7908273107,33.8655,-3.8695,34.0858492706,24.68,-8.27,26.028739885,131.94,23.77,-4.68,24.2263348445,33.8655,-3.8695,34.0858492706,23.77,-4.68,24.2263348445,131.64
2021-04-08 10:00:00,58.1975,-12.348,59.4930425365,34.4475,-4.008,34.6798835098,23.75,-8.34,25.1717718884,132.17,22.87,-4.74,23.3560377633,34.4475,-4.008,34.6798835098,22.87,-4.74,23.3560377633,131.85
2021-04-08 10:30:00,58.346,-12.336500000000001,59.6359367181,31.476,-4.0365,31.7337660584,26.87,-8.3,28.1227114624,132.37,25.84,-4.7,26.2639600974,31.476,-4.0365,31.7337660584,25.84,-4.7,26.2639600974,132.02
2021-04-08 11:00:00,56.6555,-12.499,58.0178479543,40.1955,-4.459,40.4420684591,16.46,-8.04,18.318657156,132.15,15.78,-4.54,16.420109622,40.1955,-4.459,40.4420684591,15.78,-4.54,16.420109622,131.8
2021-04-08 11:30:00,55.2465,-12.29,56.5969951698,46.0465,-5.02,46.3193324893,9.2,-7.27,11.7257366506,132.48,8.88,-3.8200000000000003,9.666788505,46.0465,-5.02,46.3193324893,8.88,-3.8200000000000003,9.666788505,132.14
2021-04-08 12:00:00,53.8935,-11.903,55.1923069934,58.2235,-7.043,58.6479309205,-4.33,-4.86,6.509109002,132.66,-4.02,-1.56,4.3120760661,58.2235,-7.043,58.6479309205,-4.02,-1.56,4.3120760661,132.33
2021-04-08 12:30:00,53.6735,-11.716,54.9373211783,57.8035,-7.246,58.2558935066,-4.13,-4.47,6.085868878,133.23,-3.7800000000000002,-1.2,3.9659046887000002,57.8035,-7.246,58.2558935066,-3.7800000000000002,-1.2,3.9659046887000002,132.91
2021-04-08 13:00:00,53.317,-12.225,54.7005769074,53.567,-7.025,54.0256801345,-0.25,-5.2,5.2060061468,132.57,-0.07,-1.8900000000000001,1.8912958521,53.567,-7.025,54.0256801345,-0.07,-1.8900000000000001,1.8912958521,132.27
2021-04-08 13:30:00,51.974,-12.389,53.4301787102,59.634,-7.749,60.1353552995,-7.66,-4.64,8.9557355923,132.96,-7.16,-1.38,7.2917761897,59.634,-7.749,60.1353552995,-7.16,-1.38,7.2917761897,132.77
2021-04-08 14:00:00,51.56,-12.215,52.9871666066,57.18,-7.845,57.7156514734,-5.62,-4.37,7.1190799967,132.96,-5.21,-1.1400000000000001,5.3332635412,57.18,-7.845,57.7156514734,-5.21,-1.1400000000000001,5.3332635412,132.77
2021-04-08 14:30:00,51.691,-11.863,53.0348022529,56.691,-7.333,57.1632956538,-5.0,-4.53,6.7469178148,132.75,-4.64,-1.27,4.8106652347,56.691,-7.333,57.1632956538,-4.64,-1.27,4.8106652347,132.6
2021-04-08 15:00:00,51.321,-11.8085,52.6619949608,61.211,-7.9485,61.7249153361,-9.89,-3.86,10.6165766611,132.82,-9.28,-0.67,9.3041549858,61.211,-7.9485,61.7249153361,-9.28,-0.67,9.3041549858,132.7
2021-04-08 15:30:00,51.994,-13.088,53.6159657192,46.014,-5.668,46.3617775759,5.98,-7.42,9.5297848874,132.91,5.86,-3.94,7.0613879655,46.014,-5.668,46.3617775759,5.86,-3.94,7.0613879655,132.79
2021-04-08 16:00:00,53.6985,-12.379,55.1068829027,52.2385,-5.859,52.5660419211,1.46,-6.52,6.6814669048,133.42,1.55,-3.12,3.4838053907,52.2385,-5.859,52.5660419211,1.55,-3.12,3.4838053907,133.31
2021-04-08 16:30:00,54.798,-13.0115,56.3215761165,46.778,-5.3215,47.0797158684,8.02,-7.69,11.1110980555,133.35,7.84,-4.19,8.8894150539,46.778,-5.3215,47.0797158684,7.84,-4.19,8.8894150539,133.25
2021-04-08 17:00:00,57.162,-12.857,58.5900733316,39.482,-4.397,39.7260863036,17.68,-8.46,19.5998469382,133.66,17.0,-4.91,17.6948608358,39.482,-4.397,39.7260863036,17.0,-4.91,17.6948608358,133.55
2021-04-08 17:30:00,60.0825,-12.9555,61.4634182787,27.5625,-3.2455,27.7529219453,32.52,-9.71,33.9386873641,133.24,31.15,-6.04,31.7301764886,27.5625,-3.2455,27.7529219453,31.15,-6.04,31.7301764886,133.14
2021-04-08 18:00:00,61.816,-12.558,63.0786906966,22.336,-2.768,22.5068593989,39.48,-9.79,40.6757237182,133.08,37.88,-6.04,38.3585192623,22.336,-2.768,22.5068593989,37.88,-6.04,38.3585192623,132.97
2021-04-08 18:30:00,63.5375,-11.8005,64.6240335053,16.5475,-2.2305,16.6971520476,46.99,-9.57,47.9546139595,132.32,45.07,-5.8100000000000005,45.4429422463,16.5475,-2.2305,16.6971520476,45.07,-5.8100000000000005,45.4429422463,132.21
2021-04-08 19:00:00,63.7035,-11.564,64.7445905713,11.8135,-1.8639999999999999,11.9596520957,51.89,-9.7,52.7888444655,132.32,49.75,-5.9,50.0986277257,11.8135,-1.8639999999999999,11.9596520957,49.75,-5.9,50.0986277257,132.21
2021-04-08 19:30:00,63.6775,-11.3315,64.6778702378,8.2075,-1.6015000000000001,8.3622878747,55.47,-9.73,56.3169050996,132.35,53.16,-5.91,53.487509757,8.2075,-1.6015000000000001,8.3622878747,53.16,-5.91,53.487509757,132.27
2021-04-08 20:00:00,63.4895,-11.1425,64.4598473199,5.2195,-1.4025,5.4046449005,58.27,-9.74,59.0784266886,132.13,55.83,-5.93,56.1440450983,5.2195,-1.4025,5.4046449005,55.83,-5.93,56.1440450983,132.05
2021-04-08 20:30:00,63.8665,-10.8405,64.7799835019,4.1565,-1.3505,4.370393861,59.71,-9.49,60.4594426041,131.78,57.2,-5.68,57.4813221838,4.1565,-1.3505,4.370393861,57.2,-5.68,57.4813221838,131.72
2021-04-08 21:00:00,63.405,-11.4145,64.4242565751,4.605,-1.5645,4.8635054487,58.8,-9.85,59.619313146,131.57,56.3,-6.02,56.6209360573,4.605,-1.5645,4.8635054487,56.3,-6.02,56.6209360573,131.55
2021-04-08 21:30:00,61.894,-11.977,63.0421744945,4.674,-1.617,4.945802766,57.22,-10.36,58.1503052443,131.84,54.81,-6.5,55.1940766749,4.674,-1.617,4.945802766,54.81,-6.5,55.1940766749,131.83
2021-04-08 22:00:00,59.891,-12.5775,61.1974295804,4.661,-1.6175000000000002,4.9336829296,55.23,-10.96,56.3069667093,132.14,52.9,-7.09,53.3730090964,4.661,-1.6175000000000002,4.9336829296,52.9,-7.09,53.3730090964,132.17
2021-04-08 22:30:00,58.218,-12.9755,59.6464510617,4.648,-1.6855,4.944169723,53.57,-11.29,54.7467715943,132.42,51.35,-7.41,51.8818908676,4.648,-1.6855,4.944169723,51.35,-7.41,51.8818908676,132.44
2021-04-08 23:00:00,55.6955,-13.8165,57.3836596297,4.6255,-1.7865000000000002,4.9585111173000005,51.07,-12.03,52.4677596244,132.26,49.08,-8.14,49.750437184,4.6255,-1.7865000000000002,4.9585111173000005,49.08,-8.14,49.750437184,132.32
2021-04-08 23:30:00,53.2945,-14.315,55.1835388069,3.9945,-1.705,4.3431618954,49.3,-12.61,50.8871506375,133.22,47.4,-8.77,48.2044904547,3.9945,-1.705,4.3431618954,47.4,-8.77,48.2044904547,133.31
2021-04-09 00:00:00,53.006,-14.189,54.8722494254,3.856,-2.179,4.429083088,49.15,-12.01,50.5960729701,132.85,47.28,-8.18,47.9824009403,3.856,-2.179,4.429083088,47.28,-8.18,47.9824009403,132.95
2021-04-09 00:30:00,51.7475,-14.743500000000001,53.8068262259,3.6575,-2.2335,4.2855371309,48.09,-12.51,49.6905242476,132.7,46.31,-8.62,47.1054190089,3.6575,-2.2335,4.2855371309,46.31,-8.62,47.1054190089,132.8
2021-04-09 01:00:00,51.579,-14.8125,53.6637996908,3.5789999999999997,-2.2725,4.2395161575,48.0,-12.54,49.6110028119,133.15,46.21,-8.64,47.0107828057,3.5789999999999997,-2.2725,4.2395161575,46.21,-8.64,47.0107828057,133.25
2021-04-09 01:30:00,52.723,-14.5965,54.7062385953,3.263,-2.2265,3.9502495174,49.46,-12.37,50.9834139696,133.27,47.6,-8.48,48.349461217300004,3.263,-2.2265,3.9502495174,47.6,-8.48,48.349461217300004,133.38
2021-04-09 02:00:00,54.9455,-13.964,56.6921623,3.6055,-2.174,4.2102145135,51.34,-11.79,52.6763675665,133.27,49.38,-7.94,50.0142779614,3.6055,-2.174,4.2102145135,49.38,-7.94,50.0142779614,133.38
2021-04-09 02:30:00,55.441,-14.208,57.2326108526,3.581,-2.128,4.1655665881,51.86,-12.08,53.2483426972,132.79,49.89,-8.2,50.5593918081,3.581,-2.128,4.1655665881,49.89,-8.2,50.5593918081,132.91
2021-04-09 03:00:00,54.642,-14.409,56.5098880286,3.842,-2.129,4.3924486337,50.8,-12.28,52.2631648487,132.98,48.85,-8.41,49.5686453315,3.842,-2.129,4.3924486337,48.85,-8.41,49.5686453315,133.1
2021-04-09 03:30:00,54.084,-14.525,56.0004882211,3.134,-2.195,3.8262228111,50.95,-12.33,52.4207153709,133.08,49.0,-8.43,49.7198642396,3.134,-2.195,3.8262228111,49.0,-8.43,49.7198642396,133.21
2021-04-09 04:00:00,54.0255,-14.3915,55.9094797195,2.4555,-2.1415,3.2581440269,51.57,-12.25,53.0049752382,133.39,49.59,-8.35,50.2880761215,2.4555,-2.1415,3.2581440269,49.59,-8.35,50.2880761215,133.52
2021-04-09 04:30:00,53.4785,-14.6545,55.4500165239,2.3885,-2.0345,3.137534462,51.09,-12.62,52.6255878827,133.31,49.12,-8.71,49.8862556222,2.3885,-2.0345,3.137534462,49.12,-8.71,49.8862556222,133.44
2021-04-09 05:00:00,53.1375,-14.13,54.9840959392,2.7775,-2.04,3.4461726959,50.36,-12.09,51.7909036415,133.43,48.38,-8.24,49.0766950803,2.7775,-2.04,3.4461726959,48.38,-8.24,49.0766950803,133.57
2021-04-09 05:30:00,53.7265,-14.0135,55.5240036786,2.6665,-1.9835,3.3233258191,51.06,-12.03,52.458026078,133.09,49.01,-8.2,49.6912477203,2.6665,-1.9835,3.3233258191,49.01,-8.2,49.6912477203,133.24
2021-04-09 06:00:00,54.838,-13.6555,56.5126439326,2.818,-2.0255,3.4704141323,52.02,-11.63,53.3041958949,133.09,50.02,-7.74,50.6152941313,2.818,-2.0255,3.4704141323,50.02,-7.74,50.6152941313,133.24
2021-04-09 06:30:00,56.4375,-12.723,57.8538342312,2.3175,-1.983,3.0500975804,54.12,-10.74,55.1753749421,133.74,52.08,-6.91,52.5364111831,2.3175,-1.983,3.0500975804,52.08,-6.91,52.5364111831,133.89
2021-04-09 07:00:00,58.278,-12.175,59.5361731135,2.258,-1.885,2.9413923574,56.02,-10.29,56.9572163997,132.59,53.81,-6.44,54.1940005905,2.258,-1.885,2.9413923574,53.81,-6.44,54.1940005905,132.74
2021-04-09 07:30:00,60.2005,-11.4245,61.2749492085,2.5705,-1.8245,3.1521850358,57.63,-9.6,58.4241123167,133.42,55.28,-5.77,55.580313961,2.5705,-1.8245,3.1521850358,55.28,-5.77,55.580313961,133.57
2021-04-09 08:00:00,61.641,-11.467,62.6985244643,7.511,-2.187,7.82292081,54.13,-9.28,54.9197168602,132.96,51.95,-5.43,52.233010635,7.511,-2.187,7.82292081,51.95,-5.43,52.233010635,133.12
2021-04-09 08:30:00,62.6065,-11.2135,63.6028020177,11.1365,-2.7035,11.4599539484,51.47,-8.51,52.1687741853,133.6,49.44,-4.72,49.6647963854,11.1365,-2.7035,11.4599539484,49.44,-4.72,49.6647963854,133.73
2021-04-09 09:00:00,63.6795,-11.104,64.6403707929,12.3795,-1.774,12.505962428,51.3,-9.33,52.1415275956,133.37,49.29,-5.47,49.5925901723,12.3795,-1.774,12.505962428,49.29,-5.47,49.5925901723,133.51
2021-04-09 09:30:00,64.676,-10.5195,65.5259098086,12.996,-0.9495,13.0306395181,51.68,-9.57,52.5586082388,133.88,49.65,-5.72,49.9784043363,12.996,-0.9495,13.0306395181,49.65,-5.72,49.9784043363,134.02
2021-04-09 10:00:00,64.484,-10.06,65.2640012258,13.824,-0.92,13.8545796039,50.66,-9.14,51.4779098255,133.74,48.68,-5.29,48.9665855457,13.824,-0.92,13.8545796039,48.68,-5.29,48.9665855457,133.88
2021-04-09 10:30:00,63.6685,-10.211,64.4821092494,16.8485,-1.191,16.8905427163,46.82,-9.02,47.6809479772,133.71,45.01,-5.23,45.3128348263,16.8485,-1.191,16.8905427163,45.01,-5.23,45.3128348263,133.94
2021-04-09 11:00:00,62.511,-10.6215,63.406950591,26.401,-2.2415,26.4959831531,36.11,-8.38,37.0696169389,133.71,34.68,-4.74,35.0024284872,26.401,-2.2415,26.4959831531,34.68,-4.74,35.0024284872,133.88
2021-04-09 11:30:00,61.4065,-11.235,62.425823721,30.4465,-2.635,30.5603106537,30.96,-8.6,32.1322517107,133.75,29.82,-4.93,30.2247795691,30.4465,-2.635,30.5603106537,29.82,-4.93,30.2247795691,133.83
2021-04-09 12:00:00,61.819,-10.8825,62.7695592405,23.109,-2.3425000000000002,23.227423172800002,38.71,-8.54,39.640833745,133.75,37.27,-4.8100000000000005,37.5791032357,23.109,-2.3425000000000002,23.227423172800002,37.27,-4.8100000000000005,37.5791032357,133.83
2021-04-09 12:30:00,61.602,-10.899000000000001,62.558729247,31.612,-2.589,31.7178414303,29.99,-8.31,31.1200289203,133.81,28.94,-4.64,29.3096093457,31.612,-2.589,31.7178414303,28.94,-4.64,29.3096093457,133.91
2021-04-09 13:00:00,61.764,-11.2825,62.7860374785,26.164,-2.2925,26.2642428455,35.6,-8.99,36.7175720875,133.81,34.33,-5.25,34.729114587,26.164,-2.2925,26.2642428455,34.33,-5.25,34.729114587,133.91
2021-04-09 13:30:00,61.678,-11.224,62.6909392177,19.848,-1.504,19.9049019088,41.83,-9.72,42.9444676297,134.06,40.26,-5.92,40.6929232177,19.848,-1.504,19.9049019088,40.26,-5.92,40.6929232177,134.12
2021-04-09 14:00:00,61.091,-11.0845,62.0884564251,26.301,-1.8045,26.3628302967,34.79,-9.28,36.0064230381,134.06,33.52,-5.54,33.9747259003,26.301,-1.8045,26.3628302967,33.52,-5.54,33.9747259003,134.12
2021-04-09 14:30:00,60.027,-11.2015,61.0631994842,31.837,-2.5515,31.939078278,28.19,-8.65,29.4872616565,134.06,27.25,-4.97,27.6995198514,31.837,-2.5515,31.939078278,27.25,-4.97,27.6995198514,134.12
2021-04-09 15:00:00,59.0075,-11.501,60.1178680365,33.3275,-2.521,33.4227122964,25.68,-8.98,27.2048304534,133.99,24.84,-5.29,25.3970411662,33.3275,-2.521,33.4227122964,24.84,-5.29,25.3970411662,134.03
2021-04-09 15:30:00,58.132,-11.623,59.2825737717,37.332,-3.223,37.4708680577,20.8,-8.4,22.4321198285,134.33,20.19,-4.76,20.7435218803,37.332,-3.223,37.4708680577,20.19,-4.76,20.7435218803,134.28
2021-04-09 16:00:00,58.1755,-11.9225,59.384634431,35.0055,-3.1625,35.1480644773,23.17,-8.76,24.7706782305,134.1,22.48,-5.21,23.0758423465,35.0055,-3.1625,35.1480644773,22.48,-5.21,23.0758423465,134.0
2021-04-09 16:30:00,59.339,-11.1335,60.374429548,29.249,-2.4635,29.3525609317,30.09,-8.67,31.3141661233,134.41,28.92,-4.88,29.3288390496,29.249,-2.4635,29.3525609317,28.92,-4.88,29.3288390496,134.3
2021-04-09 17:00:00,61.176,-10.336,62.0430163032,23.796,-2.026,23.8820914495,37.38,-8.31,38.2925645524,131.33,35.82,-5.17,36.1911771016,23.796,-2.026,23.8820914495,35.82,-5.17,36.1911771016,131.21
2021-04-09 17:30:00,63.7775,-9.36,64.4606787604,16.7575,-1.35,16.8117906914,47.02,-8.01,47.6973846243,130.39,45.07,-4.8100000000000005,45.3259417994,16.7575,-1.35,16.8117906914,45.07,-4.8100000000000005,45.3259417994,130.27
2021-04-09 18:00:00,65.5705,-8.9625,66.1801849234,10.9805,-0.8525,11.0135433217,54.59,-8.11,55.1891311763,130.39,52.3,-4.86,52.5253234164,10.9805,-0.8525,11.0135433217,52.3,-4.86,52.5253234164,130.27
2021-04-09 18:30:00,66.5095,-8.776,67.0860027595,9.1395,-0.586,9.1582670986,57.37,-8.19,57.951643635,130.47,54.94,-4.91,55.1589675393,9.1395,-0.586,9.1582670986,54.94,-4.91,55.1589675393,130.36
2021-04-09 19:00:00,66.7455,-8.595,67.2966254373,6.7655,-0.485,6.7828618776,59.98,-8.11,60.5258002838,130.4,57.43,-4.83,57.6327493705,6.7655,-0.485,6.7828618776,57.43,-4.83,57.6327493705,130.29
2021-04-09 19:30:00,67.0265,-8.5905,67.5747615053,4.4365,-0.4505,4.4593141289,62.59,-8.14,63.1170951486,130.18,59.93,-4.84,60.1251237005,4.4365,-0.4505,4.4593141289,59.93,-4.84,60.1251237005,130.08
2021-04-09 20:00:00,66.433,-8.716,67.0023293998,2.563,-0.296,2.5800358525,63.87,-8.42,64.4226148181,130.23,61.13,-5.09,61.3415438345,2.563,-0.296,2.5800358525,61.13,-5.09,61.3415438345,130.13
2021-04-09 20:30:00,66.207,-8.8345,66.7938263558,1.7469999999999999,-0.21450000000000002,1.7601191011,64.46,-8.62,65.0338065932,130.19,61.69,-5.3,61.9172520385,1.7469999999999999,-0.21450000000000002,1.7601191011,61.69,-5.3,61.9172520385,130.13
2021-04-09 21:00:00,65.7705,-9.396,66.4382682364,1.6405,-0.426,1.6949089209000001,64.13,-8.97,64.7542878889,130.02,61.39,-5.28,61.616641421,1.6405,-0.426,1.6949089209000001,61.39,-5.28,61.616641421,129.94
2021-04-09 21:30:00,64.4925,-10.4305,65.3305279827,1.5525,-0.6105,1.6682225571,62.94,-9.82,63.7014599519,130.54,60.41,-5.97,60.704274973,1.5525,-0.6105,1.6682225571,60.41,-5.97,60.704274973,130.47
2021-04-09 22:00:00,63.134,-10.8665,64.0623350983,2.024,-0.6465000000000001,2.1247442787,61.11,-10.22,61.9586999541,132.46,58.68,-6.38,59.0258146915,2.024,-0.6465000000000001,2.1247442787,58.68,-6.38,59.0258146915,132.41
2021-04-09 22:30:00,61.1815,-11.715,62.2929945279,2.1815,-0.705,2.2925896384,59.0,-11.01,60.0184979819,132.33,56.61,-7.16,57.060999816,2.1815,-0.705,2.2925896384,56.61,-7.16,57.060999816,132.29
2021-04-09 23:00:00,58.742,-12.4605,60.049035165,1.962,-0.7505000000000001,2.1006413901,56.78,-11.71,57.9749299267,132.98,54.44,-7.86,55.0044834536,1.962,-0.7505000000000001,2.1006413901,54.44,-7.86,55.0044834536,132.97
2021-04-09 23:30:00,56.567,-12.8245,58.0025283005,1.807,-0.6745,1.9287818047,54.76,-12.15,56.0917115089,133.24,52.53,-8.25,53.1738977319,1.807,-0.6745,1.9287818047,52.53,-8.25,53.1738977319,133.26
2021-04-10 00:00:00,54.9205,-12.838,56.4010244965,1.9705,-0.658,2.0774586037,52.95,-12.18,54.3328160507,133.24,50.76,-8.29,51.4324965367,1.9705,-0.658,2.0774586037,50.76,-8.29,51.4324965367,133.26
2021-04-10 00:30:00,53.982,-12.967,55.5175595015,1.792,-0.677,1.915618177,52.19,-12.29,53.6175363104,132.67,49.93,-8.4,50.6316590682,1.792,-0.677,1.915618177,49.93,-8.4,50.6316590682,132.7
2021-04-10 01:00:00,53.455,-12.8935,54.9879929371,1.445,-0.5835,1.558363645,52.01,-12.31,53.4469475274,132.44,49.78,-8.41,50.4854087831,1.445,-0.5835,1.558363645,49.78,-8.41,50.4854087831,132.47
2021-04-10 01:30:00,54.5275,-12.9125,56.0355325887,1.5575,-0.5025000000000001,1.6365550709,52.97,-12.41,54.404310491,132.09,50.66,-8.51,51.3697936535,1.5575,-0.5025000000000001,1.6365550709,50.66,-8.51,51.3697936535,132.12
2021-04-10 02:00:00,56.525,-12.6595,57.9252843346,1.815,-0.5095000000000001,1.8851565585,54.71,-12.15,56.0428996395,132.15,52.34,-8.25,52.9862066957,1.815,-0.5095000000000001,1.8851565585,52.34,-8.25,52.9862066957,132.19
2021-04-10 02:30:00,57.045,-12.622,58.4247114584,2.005,-0.582,2.0877617201,55.04,-12.04,56.3414873783,131.85,52.64,-8.16,53.268707512,2.005,-0.582,2.0877617201,52.64,-8.16,53.268707512,131.89
2021-04-10 03:00:00,56.2825,-12.806000000000001,57.7209965459,2.3525,-0.606,2.4292987157,53.93,-12.2,55.2927201357,131.85,51.58,-8.32,52.2467109013,2.3525,-0.606,2.4292987157,51.58,-8.32,52.2467109013,131.89
2021-04-10 03:30:00,56.063,-12.795,57.5045388991,2.123,-0.5750000000000001,2.1994894862,53.94,-12.22,55.3068892635,131.85,51.59,-8.32,52.2565833173,2.123,-0.5750000000000001,2.1994894862,51.59,-8.32,52.2565833173,131.89
2021-04-10 04:00:00,55.588,-12.9645,57.0798038211,2.428,-0.5445,2.4883054977,53.16,-12.42,54.5915927593,131.94,50.83,-8.52,51.5391045712,2.428,-0.5445,2.4883054977,50.83,-8.52,51.5391045712,131.97
2021-04-10 04:30:00,55.2745,-12.974,56.7767120063,2.9845,-0.5740000000000001,3.0391966455,52.29,-12.4,53.7401535167,132.02,49.91,-8.56,50.6387371486,2.9845,-0.5740000000000001,3.0391966455,49.91,-8.56,50.6387371486,132.06
2021-04-10 05:00:00,55.1,-13.03,56.6197041674,3.38,-0.63,3.4382117445000002,51.72,-12.4,53.1856973255,132.02,49.42,-8.51,50.147347886,3.38,-0.63,3.4382117445000002,49.42,-8.51,50.147347886,132.06
2021-04-10 05:30:00,55.2365,-12.8495,56.7113796561,2.9365,-0.5895,2.9950863927,52.3,-12.26,53.7177587023,132.33,50.02,-8.36,50.7138048267,2.9365,-0.5895,2.9950863927,50.02,-8.36,50.7138048267,132.37
2021-04-10 06:00:00,55.9395,-12.589,57.3385610323,2.2895,-0.579,2.361578127,53.65,-12.01,54.9778373529,132.33,51.31,-8.1,51.9454146196,2.2895,-0.579,2.361578127,51.31,-8.1,51.9454146196,132.37
2021-04-10 06:30:00,57.2185,-12.066,58.4768766116,2.1485,-0.506,2.2072807366,55.07,-11.56,56.2702274742,132.77,52.67,-7.66,53.2240969862,2.1485,-0.506,2.2072807366,52.67,-7.66,53.2240969862,132.81
2021-04-10 07:00:00,58.134,-11.4055,59.2422770178,2.394,-0.3655,2.421740335,55.74,-11.04,56.8227876824,132.72,53.29,-7.18,53.7715212729,2.394,-0.3655,2.421740335,53.29,-7.18,53.7715212729,132.76
2021-04-10 07:30:00,59.639,-11.0955,60.6623478053,4.599,-0.5355,4.6300714087,55.04,-10.56,56.0438685317,132.34,52.61,-6.74,53.039982089,4.599,-0.5355,4.6300714087,52.61,-6.74,53.039982089,132.39
2021-04-10 08:00:00,60.6415,-11.0455,61.6392293308,10.3415,-0.6855,10.3641947348,50.3,-10.36,51.3558136923,132.18,48.08,-6.58,48.5281650179,10.3415,-0.6855,10.3641947348,48.08,-6.58,48.5281650179,132.23
2021-04-10 08:30:00,61.3645,-10.9565,62.3349561041,18.6045,-1.3765,18.6553523821,42.76,-9.58,43.8200182565,131.89,40.88,-5.89,41.3021367486,18.6045,-1.3765,18.6553523821,40.88,-5.89,41.3021367486,131.93
2021-04-10 09:00:00,60.7705,-11.261,61.8050466487,28.9205,-2.3609999999999998,29.0167131366,31.85,-8.9,33.0701149076,131.63,30.45,-5.31,30.9095228045,28.9205,-2.3609999999999998,29.0167131366,30.45,-5.31,30.9095228045,131.68
2021-04-10 09:30:00,59.744,-11.0305,60.7537444628,41.014,-3.6905,41.1797035717,18.73,-7.34,20.1168710291,131.63,17.86,-3.95,18.2915854972,41.014,-3.6905,41.1797035717,17.86,-3.95,18.2915854972,131.68
2021-04-10 10:00:00,59.4555,-10.667,60.4048124676,49.4255,-4.8870000000000005,49.6665160772,10.03,-5.78,11.5762385946,131.21,9.5,-2.48,9.8183705369,49.4255,-4.8870000000000005,49.6665160772,9.5,-2.48,9.8183705369,131.24
2021-04-10 10:30:00,58.2945,-10.842,59.2941623961,55.8245,-6.042,56.1505170435,2.47,-4.8,5.3982311918,131.76,2.39,-1.54,2.8431848339,55.8245,-6.042,56.1505170435,2.39,-1.54,2.8431848339,131.69
2021-04-10 11:00:00,56.442,-10.6535,57.4386318278,55.622,-6.2135,55.9679771499,0.8200000000000001,-4.44,4.5150858242,132.6,0.8,-1.19,1.4339107364,55.622,-6.2135,55.9679771499,0.8,-1.19,1.4339107364,132.51
2021-04-10 11:30:00,55.553,-9.178,56.3060520104,68.143,-7.7780000000000005,68.585462986,-12.59,-1.4,12.6676004042,132.24,-12.01,1.5899999999999999,12.1147926107,68.143,-7.7780000000000005,68.585462986,-12.01,1.5899999999999999,12.1147926107,132.13
2021-04-10 12:00:00,55.305,-9.075,56.0446130328,67.815,-7.775,68.2592473589,-12.51,-1.3,12.5773645888,132.24,-11.92,1.69,12.0392067845,67.815,-7.775,68.2592473589,-11.92,1.69,12.0392067845,132.13
2021-04-10 12:30:00,55.354,-10.0365,56.2565253837,58.154,-6.7765,58.5474907084,-2.8,-3.26,4.2973945595,132.19,-2.65,-0.11,2.6522820363,58.154,-6.7765,58.5474907084,-2.65,-0.11,2.6522820363,132.08
2021-04-10 13:00:00,54.4705,-9.8295,55.3502885313,61.4505,-7.0495,61.8535318353,-6.98,-2.7800000000000002,7.5132416439,132.49,-6.67,0.31,6.677200012,61.4505,-7.0495,61.8535318353,-6.67,0.31,6.677200012,132.37
2021-04-10 13:30:00,54.057,-9.1525,54.8263395208,64.287,-7.0425,64.6715948099,-10.23,-2.11,10.4453338865,132.57,-9.74,0.92,9.7833532084,64.287,-7.0425,64.6715948099,-9.74,0.92,9.7833532084,132.45
2021-04-10 14:00:00,53.088,-9.0585,53.8552891205,68.498,-7.6785,68.9270292864,-15.41,-1.38,15.4716676541,132.57,-14.65,1.63,14.7404002659,68.498,-7.6785,68.9270292864,-14.65,1.63,14.7404002659,132.45
2021-04-10 14:30:00,52.7775,-8.9275,53.5272338394,68.4075,-7.6675,68.8358671951,-15.63,-1.26,15.6807047036,132.72,-14.86,1.75,14.962690266100001,68.4075,-7.6675,68.8358671951,-14.86,1.75,14.962690266100001,132.6
2021-04-10 15:00:00,52.755,-9.4715,53.5985012594,65.745,-7.5815,66.1806933119,-12.99,-1.8900000000000001,13.1267741658,132.87,-12.36,1.1400000000000001,12.4124614803,65.745,-7.5815,66.1806933119,-12.36,1.1400000000000001,12.4124614803,132.76
2021-04-10 15:30:00,52.578,-9.0875,53.357555606,69.568,-8.1575,70.0446388402,-16.99,-0.93,17.0154341702,133.03,-16.26,1.99,16.3813216805,69.568,-8.1575,70.0446388402,-16.26,1.99,16.3813216805,132.92
2021-04-10 16:00:00,52.8335,-9.402,53.6635474624,66.4635,-7.252,66.857971374,-13.63,-2.15,13.7985289071,132.85,-12.96,0.89,12.9905234691,66.4635,-7.252,66.857971374,-12.96,0.89,12.9905234691,132.73
2021-04-10 16:30:00,54.4265,-9.959,55.3301507611,60.8665,-5.989,61.1604360943,-6.44,-3.9699999999999998,7.565348637,132.85,-6.06,-0.78,6.1099918167,60.8665,-5.989,61.1604360943,-6.06,-0.78,6.1099918167,132.73
2021-04-10 17:00:00,56.5795,-10.7585,57.5932734137,54.0895,-5.0585,54.3255228461,2.49,-5.7,6.2201366544,132.99,2.48,-2.39,3.4441980199,54.0895,-5.0585,54.3255228461,2.48,-2.39,3.4441980199,132.88
2021-04-10 17:30:00,59.0625,-11.563,60.183734308,44.4125,-4.183,44.6090534001,14.65,-7.38,16.4038684462,132.96,14.08,-3.89,14.6074809601,44.4125,-4.183,44.6090534001,14.08,-3.89,14.6074809601,132.85
2021-04-10 18:00:00,60.948,-11.611,62.0441296578,36.688,-3.261,36.8326412982,24.26,-8.35,25.6567749337,133.15,23.27,-4.78,23.7558687486,36.688,-3.261,36.8326412982,23.27,-4.78,23.7558687486,133.04
2021-04-10 18:30:00,62.269,-11.7885,63.3750510315,25.519,-2.1385,25.6084467169,36.75,-9.65,37.9958550371,133.08,35.19,-5.92,35.6844854243,25.519,-2.1385,25.6084467169,35.19,-5.92,35.6844854243,132.97
2021-04-10 19:00:00,63.347,-11.214,64.3319221305,15.827,-1.254,15.8766005492,47.52,-9.96,48.552569448,133.03,45.48,-6.17,45.8966153436,15.827,-1.254,15.8766005492,45.48,-6.17,45.8966153436,132.92
2021-04-10 19:30:00,63.9475,-11.079,64.9001309494,7.8975,-0.779,7.9358268158000005,56.05,-10.3,56.9885295476,132.92,53.62,-6.44,54.0053515867,7.8975,-0.779,7.9358268158000005,53.62,-6.44,54.0053515867,132.82
2021-04-10 20:00:00,64.0345,-10.604,64.9065636608,3.9345,-0.384,3.9531944361,60.1,-10.22,60.9627624046,132.92,57.48,-6.36,57.8307876481,3.9345,-0.384,3.9531944361,57.48,-6.36,57.8307876481,132.82
2021-04-10 20:30:00,64.4905,-10.5875,65.3538043766,2.3605,-0.1375,2.3645013216,62.13,-10.45,63.0026935932,132.66,59.41,-6.55,59.7699807596,2.3605,-0.1375,2.3645013216,59.41,-6.55,59.7699807596,132.55
2021-04-10 21:00:00,64.65,-10.511,65.4988825935,2.29,-0.291,2.3084152573,62.36,-10.22,63.1919140397,132.72,59.57,-6.36,59.9085511426,2.29,-0.291,2.3084152573,59.57,-6.36,59.9085511426,132.62
2021-04-10 21:30:00,63.32,-10.985,64.2657966962,2.3,-0.425,2.3389367242,61.02,-10.56,61.9270054177,132.68,58.23,-6.79,58.6245426421,2.3,-0.425,2.3389367242,58.23,-6.79,58.6245426421,132.57
2021-04-10 22:00:00,62.041,-11.4355,63.0861025999,2.341,-0.47550000000000003,2.3888033092,59.7,-10.96,60.6977067112,130.96,57.05,-7.15,57.4963042291,2.341,-0.47550000000000003,2.3888033092,57.05,-7.15,57.4963042291,130.87
2021-04-10 22:30:00,60.173,-11.869,61.3323983715,2.3529999999999998,-0.429,2.3917880341,57.82,-11.44,58.9408686736,131.09,55.3,-7.58,55.8170798233,2.3529999999999998,-0.429,2.3917880341,55.3,-7.58,55.8170798233,131.02
2021-04-10 23:00:00,58.228,-12.401,59.5338961013,2.138,-0.41100000000000003,2.1771460677,56.09,-11.99,57.3571983277,131.34,53.66,-8.1,54.2679058008,2.138,-0.41100000000000003,2.1771460677,53.66,-8.1,54.2679058008,131.29
2021-04-10 23:30:00,56.1,-12.8495,57.5527553663,2.55,-0.4595,2.5910693256,53.55,-12.39,54.9646668324,131.78,51.21,-8.48,51.9073646027,2.55,-0.4595,2.5910693256,51.21,-8.48,51.9073646027,131.75
2021-04-11 00:00:00,54.6775,-13.387,56.2924575343,2.8775,-0.5670000000000001,2.9328305867,51.8,-12.82,53.3628372559,132.25,49.58,-8.88,50.3689467827,2.8775,-0.5670000000000001,2.9328305867,49.58,-8.88,50.3689467827,132.22
2021-04-11 00:30:00,53.326,-13.107,54.9131653158,1.8559999999999999,-0.40700000000000003,1.9001013131,51.47,-12.7,53.0136859688,132.66,49.23,-8.81,50.0120885387,1.8559999999999999,-0.40700000000000003,1.9001013131,49.23,-8.81,50.0120885387,132.62
2021-04-11 01:00:00,53.181,-13.262,54.8096652517,1.161,-0.362,1.2161270493,52.02,-12.9,53.595619224000004,131.0,49.78,-8.99,50.5852597107,1.161,-0.362,1.2161270493,49.78,-8.99,50.5852597107,130.98
2021-04-11 01:30:00,54.2105,-13.2205,55.7992825267,0.5205000000000001,-0.35050000000000003,0.6275113545000001,53.69,-12.87,55.2109862256,131.22,51.39,-8.95,52.1635370733,0.5205000000000001,-0.35050000000000003,0.6275113545000001,51.39,-8.95,52.1635370733,131.22
2021-04-11 02:00:00,56.464,-13.0065,57.9426642315,0.784,-0.41650000000000004,0.8877658757,55.68,-12.59,57.0856418025,131.28,53.28,-8.67,53.9808049217,0.784,-0.41650000000000004,0.8877658757,53.28,-8.67,53.9808049217,131.29
2021-04-11 02:30:00,57.3505,-12.953,58.7950683242,0.6005,-0.463,0.7582672682,56.75,-12.49,58.1081973563,131.48,54.3,-8.56,54.9705703081,0.6005,-0.463,0.7582672682,54.3,-8.56,54.9705703081,131.5
2021-04-11 03:00:00,56.8565,-12.6375,58.2440383087,0.4565,-0.4675,0.6534129628,56.4,-12.17,57.6980840236,131.7,53.86,-8.31,54.4972999331,0.4565,-0.4675,0.6534129628,53.86,-8.31,54.4972999331,131.72
2021-04-11 03:30:00,56.462,-12.7665,57.8873126536,0.502,-0.42650000000000005,0.6587156063,55.96,-12.34,57.3044256581,131.83,53.46,-8.43,54.120573722,0.502,-0.42650000000000005,0.6587156063,53.46,-8.43,54.120573722,131.85
2021-04-11 04:00:00,56.0915,-12.8995,57.5556554345,0.5315,-0.4295,0.6833465446,55.56,-12.47,56.9422031537,132.28,53.14,-8.53,53.8202610547,0.5315,-0.4295,0.6833465446,53.14,-8.53,53.8202610547,132.31
2021-04-11 04:30:00,55.786,-13.047,57.2913781035,0.28600000000000003,-0.47700000000000004,0.5561699381,55.5,-12.57,56.9056666774,132.41,53.1,-8.6,53.7919138905,0.28600000000000003,-0.47700000000000004,0.5561699381,53.1,-8.6,53.7919138905,132.46
2021-04-11 05:00:00,55.7385,-12.981,57.2301209439,0.2985,-0.611,0.6800170954,55.44,-12.37,56.80326135,132.87,53.04,-8.41,53.7026042199,0.2985,-0.611,0.6800170954,53.04,-8.41,53.7026042199,132.92
2021-04-11 05:30:00,55.6145,-12.888,57.0882926199,0.48450000000000004,-0.558,0.7389886670000001,55.13,-12.33,56.4919976634,132.73,52.75,-8.38,53.4114865923,0.48450000000000004,-0.558,0.7389886670000001,52.75,-8.38,53.4114865923,132.77
2021-04-11 06:00:00,55.619,-12.777,57.0677219626,1.089,-0.527,1.2098140353,54.53,-12.25,55.8890275457,132.73,52.17,-8.31,52.827691602,1.089,-0.527,1.2098140353,52.17,-8.31,52.827691602,132.77
2021-04-11 06:30:00,56.654,-12.3665,57.987981843200004,2.584,-0.5465,2.6411585053,54.07,-11.82,55.3468815743,132.2,51.75,-7.92,52.3525443508,2.584,-0.5465,2.6411585053,51.75,-7.92,52.3525443508,132.24
2021-04-11 07:00:00,57.348,-12.273,58.6465653982,2.768,-0.463,2.8064555938,54.58,-11.81,55.8431061099,132.2,52.21,-7.87,52.7998200755,2.768,-0.463,2.8064555938,52.21,-7.87,52.7998200755,132.24
2021-04-11 07:30:00,58.4765,-12.0615,59.7074604593,3.5665,-0.4415,3.5937229303000002,54.91,-11.62,56.126041193,132.93,52.56,-7.67,53.116687585,3.5665,-0.4415,3.5937229303000002,52.56,-7.67,53.116687585,133.03
