Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-11 08:00:00,59.544,-11.8325,60.7082860263,6.5440000000000005,-0.7025,6.5815987609,53.0,-11.13,54.1560421375,133.33,50.67,-7.25,51.1860469269,6.5440000000000005,-0.7025,6.5815987609,50.67,-7.25,51.1860469269,133.4
2021-04-11 08:30:00,59.928,-11.625,61.0451129002,14.228,-1.255,14.283242244,45.7,-10.37,46.8617850706,133.29,43.63,-6.6,44.1263741996,14.228,-1.255,14.283242244,43.63,-6.6,44.1263741996,133.35
2021-04-11 09:00:00,59.457,-12.059,60.6675723101,25.967,-2.419,26.0794296333,33.49,-9.64,34.8498163553,132.9,32.05,-5.93,32.5939779714,25.967,-2.419,26.0794296333,32.05,-5.93,32.5939779714,132.96
2021-04-11 09:30:00,60.285,-11.8645,61.4414158793,27.185,-3.3345000000000002,27.3887406656,33.1,-8.53,34.1814408707,132.84,31.67,-4.89,32.0452960667,27.185,-3.3345000000000002,27.3887406656,31.67,-4.89,32.0452960667,132.91
2021-04-11 10:00:00,60.0765,-10.9225,61.0613368548,38.9265,-4.2025,39.1526935025,21.15,-6.72,22.1919106884,132.45,20.24,-3.25,20.4992707187,38.9265,-4.2025,39.1526935025,20.24,-3.25,20.4992707187,132.52
2021-04-11 10:30:00,60.357,-11.037,61.3578260534,47.267,-4.677,47.4978275082,13.09,-6.36,14.55327111,131.97,12.58,-2.9699999999999998,12.9258384641,47.267,-4.677,47.4978275082,12.58,-2.9699999999999998,12.9258384641,131.99
2021-04-11 11:00:00,60.3575,-11.332,61.4120674644,34.6675,-3.622,34.8561965832,25.69,-7.71,26.822009619,131.85,24.56,-4.17,24.9114933314,34.6675,-3.622,34.8561965832,24.56,-4.17,24.9114933314,131.85
2021-04-11 11:30:00,60.638,-10.5495,61.5488342233,51.938,-5.1895,52.1966163104,8.7,-5.36,10.2185909009,132.05,8.37,-2.03,8.6126534819,51.938,-5.1895,52.1966163104,8.37,-2.03,8.6126534819,132.01
2021-04-11 12:00:00,60.6125,-10.904,61.585488325200004,44.5625,-5.174,44.8618622245,16.05,-5.73,17.0421653554,131.96,15.36,-2.35,15.5387290343,44.5625,-5.174,44.8618622245,15.36,-2.35,15.5387290343,131.9
2021-04-11 12:30:00,60.6835,-9.7235,61.4575758105,53.6135,-6.7035,54.0309568164,7.07,-3.02,7.6879971384,131.82,6.78,0.17,6.7821309336,53.6135,-6.7035,54.0309568164,6.78,0.17,6.7821309336,131.77
2021-04-11 13:00:00,58.463,-9.459,59.2232644321,61.593,-7.079,61.9984668359,-3.13,-2.38,3.9320859604000002,131.48,-2.93,0.72,3.0171675459,61.593,-7.079,61.9984668359,-2.93,0.72,3.0171675459,131.47
2021-04-11 13:30:00,58.4145,-11.1305,59.4654676304,51.2945,-5.8305,51.6248047018,7.12,-5.3,8.876057683500001,131.32,6.82,-2.03,7.115707976,51.2945,-5.8305,51.6248047018,6.82,-2.03,7.115707976,131.25
2021-04-11 14:00:00,57.787,-10.8905,58.8042546016,47.257,-5.0305,47.5239937216,10.53,-5.86,12.0507468648,131.94,10.01,-2.54,10.3272309938,47.257,-5.0305,47.5239937216,10.01,-2.54,10.3272309938,131.85
2021-04-11 14:30:00,57.2185,-9.9685,58.08035584,58.4085,-5.6885,58.684852428,-1.19,-4.28,4.4423529801,132.09,-1.09,-1.07,1.5274161188000002,58.4085,-5.6885,58.684852428,-1.09,-1.07,1.5274161188000002,131.98
2021-04-11 15:00:00,55.9965,-9.8815,56.8616923288,63.2465,-7.2715,63.6631327732,-7.25,-2.61,7.7054915482,132.09,-6.8100000000000005,0.5,6.8283306891,63.2465,-7.2715,63.6631327732,-6.8100000000000005,0.5,6.8283306891,131.98
2021-04-11 15:30:00,56.328,-11.5095,57.4918444151,46.018,-5.6095,46.3586325753,10.31,-5.9,11.8788088628,132.19,9.87,-2.5,10.181694358,46.018,-5.6095,46.3586325753,9.87,-2.5,10.181694358,132.08
2021-04-11 16:00:00,56.86,-11.024,57.9188067557,51.59,-5.854,51.9210690953,5.27,-5.17,7.3825334405,132.82,5.01,-1.78,5.3168129551,51.59,-5.854,51.9210690953,5.01,-1.78,5.3168129551,132.71
2021-04-11 16:30:00,57.514,-11.021,58.5604186887,49.934,-5.791,50.2686784887,7.58,-5.23,9.2091964905,133.32,7.26,-1.85,7.4920024026,49.934,-5.791,50.2686784887,7.26,-1.85,7.4920024026,133.2
2021-04-11 17:00:00,58.8805,-11.4345,59.980505754,46.2805,-4.8345,46.5323228573,12.6,-6.6,14.2239235094,133.08,12.02,-3.14,12.4233650836,46.2805,-4.8345,46.5323228573,12.02,-3.14,12.4233650836,132.97
2021-04-11 17:30:00,60.7195,-11.451,61.7898299176,42.6095,-3.991,42.7959994772,18.11,-7.46,19.5863140994,132.74,17.31,-3.93,17.7505211191,42.6095,-3.991,42.7959994772,17.31,-3.93,17.7505211191,132.63
2021-04-11 18:00:00,62.1915,-11.1935,63.1907992868,31.7915,-2.6235,31.8995646444,30.4,-8.57,31.5848840428,132.74,29.02,-4.93,29.4357826463,31.7915,-2.6235,31.8995646444,29.02,-4.93,29.4357826463,132.63
2021-04-11 18:30:00,63.1895,-11.3915,64.2080928116,21.0795,-1.7515,21.1521410855,42.11,-9.64,43.1993252262,132.64,40.2,-5.86,40.6248643075,21.0795,-1.7515,21.1521410855,40.2,-5.86,40.6248643075,132.55
2021-04-11 19:00:00,63.621,-10.924,64.5520365054,11.850999999999999,-0.9440000000000001,11.8885380514,51.77,-9.98,52.7231761183,133.14,49.43,-6.16,49.8123528856,11.850999999999999,-0.9440000000000001,11.8885380514,49.43,-6.16,49.8123528856,133.04
2021-04-11 19:30:00,63.9055,-10.5185,64.7653593559,5.0255,-0.4485,5.0454734664,58.88,-10.07,59.7349085544,132.34,56.16,-6.28,56.5100345072,5.0255,-0.4485,5.0454734664,56.16,-6.28,56.5100345072,132.23
2021-04-11 20:00:00,63.902,-10.355,64.7355515077,1.712,-0.17500000000000002,1.7209209744,62.19,-10.18,63.017684026,132.34,59.26,-6.37,59.6013800176,1.712,-0.17500000000000002,1.7209209744,59.26,-6.37,59.6013800176,132.23
2021-04-11 20:30:00,64.344,-10.1405,65.1381614436,0.264,-0.0805,0.2760004529,64.08,-10.06,64.8648595158,132.28,61.18,-6.2,61.4933524863,0.264,-0.0805,0.2760004529,61.18,-6.2,61.4933524863,132.16
2021-04-11 21:00:00,64.5075,-10.3175,65.3273936607,0.3175,-0.2975,0.4351005631,64.19,-10.02,64.9673494919,131.99,61.27,-6.17,61.5798814549,0.3175,-0.2975,0.4351005631,61.27,-6.17,61.5798814549,131.88
2021-04-11 21:30:00,63.4665,-10.783,64.3760026038,0.17650000000000002,-0.403,0.4399559637,63.29,-10.38,64.1355478654,131.66,60.41,-6.5,60.7586874447,0.17650000000000002,-0.403,0.4399559637,60.41,-6.5,60.7586874447,131.56
2021-04-11 22:00:00,61.6395,-11.3205,62.6704210972,0.20950000000000002,-0.4505,0.49683045400000003,61.43,-10.87,62.3843073216,131.81,58.64,-6.95,59.0504199816,0.20950000000000002,-0.4505,0.49683045400000003,58.64,-6.95,59.0504199816,131.72
2021-04-11 22:30:00,60.101,-11.8295,61.254120443,0.231,-0.4595,0.5142968501,59.87,-11.37,60.9400836888,132.27,57.18,-7.43,57.6607084591,0.231,-0.4595,0.5142968501,57.18,-7.43,57.6607084591,132.19
2021-04-11 23:00:00,57.816,-12.1935,59.0878269887,0.396,-0.4635,0.6096296007,57.42,-11.73,58.6058811042,132.53,54.84,-7.75,55.3849085943,0.396,-0.4635,0.6096296007,54.84,-7.75,55.3849085943,132.48
2021-04-11 23:30:00,55.291,-12.694,56.7294660384,0.751,-0.354,0.8302511668,54.54,-12.34,55.9185765198,132.75,52.09,-8.39,52.7613513853,0.751,-0.354,0.8302511668,52.09,-8.39,52.7613513853,132.72
2021-04-12 00:00:00,54.193,-12.908,55.7090451632,0.663,-0.34800000000000003,0.7487810094,53.53,-12.56,54.9837657859,132.18,51.12,-8.61,51.8400086806,0.663,-0.34800000000000003,0.7487810094,51.12,-8.61,51.8400086806,132.11
2021-04-12 00:30:00,53.02,-13.025,54.5964378417,0.98,-0.41500000000000004,1.0642485611999999,52.04,-12.61,53.5459961155,132.23,49.69,-8.66,50.4389898789,0.98,-0.41500000000000004,1.0642485611999999,49.69,-8.66,50.4389898789,132.11
2021-04-12 01:00:00,52.751,-13.157,54.3670364283,1.701,-0.487,1.7693416855000001,51.05,-12.67,52.5987775523,132.37,48.73,-8.73,49.50581582,1.701,-0.487,1.7693416855000001,48.73,-8.73,49.50581582,132.27
2021-04-12 01:30:00,53.956,-13.1055,55.5248058641,2.516,-0.5355,2.572356167,51.44,-12.57,52.9535504003,132.45,49.02,-8.67,49.7808125687,2.516,-0.5355,2.572356167,49.02,-8.67,49.7808125687,132.35
2021-04-12 02:00:00,55.996,-12.8265,57.446245467,2.156,-0.47650000000000003,2.2080281361,53.84,-12.35,55.2382847308,132.45,51.35,-8.46,52.0422338106,2.156,-0.47650000000000003,2.2080281361,51.35,-8.46,52.0422338106,132.35
2021-04-12 02:30:00,56.435,-12.668,57.8393244169,2.245,-0.558,2.3133069403,54.19,-12.11,55.5266440549,132.19,51.73,-8.21,52.3774474369,2.245,-0.558,2.3133069403,51.73,-8.21,52.3774474369,132.09
2021-04-12 03:00:00,55.7395,-12.958,57.2258824681,2.2695,-0.558,2.3370909803,53.47,-12.4,54.8889870557,131.87,51.04,-8.47,51.7380179365,2.2695,-0.558,2.3370909803,51.04,-8.47,51.7380179365,131.78
2021-04-12 03:30:00,55.1545,-13.019,56.6702146745,3.7745,-0.719,3.8423705248,51.38,-12.3,52.8317556021,132.03,49.04,-8.39,49.7525245591,3.7745,-0.719,3.8423705248,49.04,-8.39,49.7525245591,131.97
2021-04-12 04:00:00,54.8955,-13.142,56.446683554,3.8255,-0.652,3.8806641506,51.07,-12.49,52.5751367093,132.03,48.74,-8.57,49.4877004921,3.8255,-0.652,3.8806641506,48.74,-8.57,49.4877004921,131.97
2021-04-12 04:30:00,54.7875,-12.987,56.3057041982,2.5175,-0.597,2.5873181579,52.27,-12.39,53.7183860517,132.32,49.9,-8.44,50.6087304721,2.5175,-0.597,2.5873181579,49.9,-8.44,50.6087304721,132.71
2021-04-12 05:00:00,54.523,-12.972,56.0448955124,2.093,-0.562,2.1671393587,52.43,-12.41,53.8786878088,132.32,50.05,-8.46,50.759965524,2.093,-0.562,2.1671393587,50.05,-8.46,50.759965524,132.71
2021-04-12 05:30:00,54.7025,-12.73,56.1641914947,1.9225,-0.53,1.9942182052000001,52.78,-12.2,54.1716567958,131.76,50.49,-8.3,51.1676665483,1.9225,-0.53,1.9942182052000001,50.49,-8.3,51.1676665483,132.17
2021-04-12 06:00:00,55.4585,-12.142,56.7721180356,1.7085,-0.482,1.7751890744,53.75,-11.66,55.0001645452,131.76,51.45,-7.79,52.0363968776,1.7085,-0.482,1.7751890744,51.45,-7.79,52.0363968776,132.17
2021-04-12 06:30:00,57.407,-11.3165,58.5117665196,1.397,-0.4365,1.463605565,56.01,-10.88,57.0569408574,131.22,53.61,-7.03,54.0689652204,1.397,-0.4365,1.463605565,53.61,-7.03,54.0689652204,131.5
2021-04-12 07:00:00,59.046,-11.0865,60.0777878941,1.566,-0.4465,1.6284097304,57.48,-10.64,58.4564795382,131.52,54.99,-6.76,55.4039502202,1.566,-0.4465,1.6284097304,54.99,-6.76,55.4039502202,131.79
2021-04-12 07:30:00,61.3715,-10.898,62.3315924412,3.9314999999999998,-0.558,3.9709011886,57.44,-10.34,58.3632521369,133.2,54.9,-6.43,55.2752648117,3.9314999999999998,-0.558,3.9709011886,54.9,-6.43,55.2752648117,133.47
2021-04-12 08:00:00,62.359,-10.461,63.2303519048,9.039,-0.6910000000000001,9.0653737926,53.32,-9.77,54.2077051719,133.85,51.06,-5.87,51.3963082332,9.039,-0.6910000000000001,9.0653737926,51.06,-5.87,51.3963082332,134.13
2021-04-12 08:30:00,63.1395,-10.297,63.9736247937,15.1495,-1.217,15.1983038281,47.99,-9.08,48.8414424439,133.29,45.97,-5.25,46.2688167128,15.1495,-1.217,15.1983038281,45.97,-5.25,46.2688167128,133.58
2021-04-12 09:00:00,63.258,-10.508,64.1248206859,17.478,-1.8780000000000001,17.5786054054,45.78,-8.63,46.5863209537,133.09,43.87,-4.85,44.1372790281,17.478,-1.8780000000000001,17.5786054054,43.87,-4.85,44.1372790281,133.37
2021-04-12 09:30:00,63.007,-10.1815,63.8243291485,21.167,-2.1615,21.2770761913,41.84,-8.02,42.6017135806,133.17,40.06,-4.28,40.2879882844,21.167,-2.1615,21.2770761913,40.06,-4.28,40.2879882844,133.45
2021-04-12 10:00:00,62.104,-10.2925,62.9511109691,23.164,-2.1625,23.2647222689,38.94,-8.13,39.7796493197,133.17,37.29,-4.4,37.5486897241,23.164,-2.1625,23.2647222689,37.29,-4.4,37.5486897241,133.45
2021-04-12 10:30:00,61.4025,-10.8645,62.3562696647,29.3125,-2.4345,29.4134228967,32.09,-8.43,33.1788034745,133.26,30.76,-4.74,31.1230654017,29.3125,-2.4345,29.4134228967,30.76,-4.74,31.1230654017,133.55
2021-04-12 11:00:00,60.5765,-11.332,61.6273200476,37.4265,-3.432,37.5835273258,23.15,-7.9,24.4608360446,133.37,22.22,-4.28,22.628451118,37.4265,-3.432,37.5835273258,22.22,-4.28,22.628451118,133.65
2021-04-12 11:30:00,59.5275,-10.7595,60.492066393,42.9875,-4.3195,43.203972462,16.54,-6.44,17.7495126694,132.14,15.91,-2.9699999999999998,16.1848385843,42.9875,-4.3195,43.203972462,15.91,-2.9699999999999998,16.1848385843,132.23
2021-04-12 12:00:00,59.164,-9.943,59.9936842093,48.634,-4.153,48.8109963533,10.53,-5.79,12.0168631514,132.14,10.17,-2.39,10.4470570019,48.634,-4.153,48.8109963533,10.17,-2.39,10.4470570019,132.23
2021-04-12 12:30:00,59.023,-9.923,59.8513196012,52.073,-6.053,52.4236219466,6.95,-3.87,7.9548350077,131.84,6.76,-0.59,6.7856981955,52.073,-6.053,52.4236219466,6.76,-0.59,6.7856981955,131.91
2021-04-12 13:00:00,58.2365,-9.595,59.021639737,53.6865,-5.415,53.9588964606,4.55,-4.18,6.1785839802,131.84,4.38,-0.9500000000000001,4.4818411395,53.6865,-5.415,53.9588964606,4.38,-0.9500000000000001,4.4818411395,131.91
2021-04-12 13:30:00,57.3435,-9.772,58.1701725651,54.8435,-6.382,55.2135799985,2.5,-3.39,4.2121372247,131.79,2.45,-0.22,2.4598577195,54.8435,-6.382,55.2135799985,2.45,-0.22,2.4598577195,131.81
2021-04-12 14:00:00,56.643,-10.2625,57.5651661619,51.603,-5.2125,51.86559327,5.04,-5.05,7.1347109262,131.79,4.95,-1.74,5.2469133784,51.603,-5.2125,51.86559327,4.95,-1.74,5.2469133784,131.81
2021-04-12 14:30:00,56.048,-10.38,57.0010763407,50.478,-5.72,50.801051997,5.57,-4.66,7.2622654867,132.22,5.45,-1.3599999999999999,5.6171255995,50.478,-5.72,50.801051997,5.45,-1.3599999999999999,5.6171255995,132.14
2021-04-12 15:00:00,55.575,-10.0695,56.4798676986,48.625,-5.0095,48.8823660971,6.95,-5.06,8.5968657079,132.37,6.78,-1.73,6.9972351683,48.625,-5.0095,48.8823660971,6.78,-1.73,6.9972351683,132.27
2021-04-12 15:30:00,55.6375,-10.1655,56.5585430903,50.7875,-5.6754999999999995,51.1036344745,4.85,-4.49,6.6092813528,132.25,4.73,-1.21,4.8823150247000004,50.7875,-5.6754999999999995,51.1036344745,4.73,-1.21,4.8823150247000004,132.14
2021-04-12 16:00:00,55.7745,-10.7105,56.7935705912,49.6145,-5.9005,49.96413224,6.16,-4.8100000000000005,7.8154782323,132.4,5.99,-1.51,6.1773942727,49.6145,-5.9005,49.96413224,5.99,-1.51,6.1773942727,132.29
2021-04-12 16:30:00,57.083,-11.0925,58.1507733848,44.973,-4.6225000000000005,45.2099351388,12.11,-6.47,13.7300036417,132.49,11.68,-3.04,12.069134186,44.973,-4.6225000000000005,45.2099351388,11.68,-3.04,12.069134186,132.37
2021-04-12 17:00:00,58.821,-11.0425,59.8485325405,38.921,-3.3025,39.0608595304,19.9,-7.74,21.3522270501,132.66,19.13,-4.21,19.5877768009,38.921,-3.3025,39.0608595304,19.13,-4.21,19.5877768009,132.54
2021-04-12 17:30:00,60.7875,-11.1725,61.8057029124,32.1375,-2.6725,32.2484288377,28.65,-8.5,29.8843186303,132.76,27.46,-4.87,27.8885012147,32.1375,-2.6725,32.2484288377,27.46,-4.87,27.8885012147,132.64
2021-04-12 18:00:00,62.451,-10.834,63.3837751873,26.571,-2.014,26.647218185,35.88,-8.82,36.9481636891,132.69,34.39,-5.15,34.7734755237,26.571,-2.014,26.647218185,34.39,-5.15,34.7734755237,132.58
2021-04-12 18:30:00,63.176,-10.9545,64.1187027805,18.556,-1.3845,18.6075784628,44.62,-9.57,45.6347378649,132.64,42.71,-5.8100000000000005,43.1033664579,18.556,-1.3845,18.6075784628,42.71,-5.8100000000000005,43.1033664579,132.54
2021-04-12 19:00:00,63.9435,-10.7075,64.8338009722,11.493500000000001,-0.9275,11.5308628688,52.45,-9.78,53.3540148442,132.73,50.08,-6.0,50.4381442958,11.493500000000001,-0.9275,11.5308628688,50.08,-6.0,50.4381442958,132.63
2021-04-12 19:30:00,64.5825,-9.9845,65.3497478687,4.5725,-0.4345,4.593097702,60.01,-9.55,60.7651429686,132.8,57.33,-5.74,57.6166338829,4.5725,-0.4345,4.593097702,57.33,-5.74,57.6166338829,132.68
2021-04-12 20:00:00,64.599,-9.716,65.3255804184,1.529,-0.146,1.5359547518999999,63.07,-9.57,63.7919258214,132.73,60.35,-5.7,60.6185821345,1.529,-0.146,1.5359547518999999,60.35,-5.7,60.6185821345,132.61
2021-04-12 20:30:00,65.35,-9.5805,66.0485312498,0.63,-0.07050000000000001,0.6339323702,64.72,-9.51,65.4149715279,132.73,61.95,-5.65,62.2071137411,0.63,-0.07050000000000001,0.6339323702,61.95,-5.65,62.2071137411,132.64
2021-04-12 21:00:00,65.3375,-9.866,66.0781874922,0.5375,-0.096,0.5460057234,64.8,-9.77,65.5323805458,132.73,62.04,-5.87,62.3170803231,0.5375,-0.096,0.5460057234,62.04,-5.87,62.3170803231,132.64
2021-04-12 21:30:00,63.0935,-10.7535,64.0033397918,0.5135000000000001,0.1565,0.5368188708,62.58,-10.91,63.5238892071,133.11,59.86,-6.96,60.2632657595,0.5135000000000001,0.1565,0.5368188708,59.86,-6.96,60.2632657595,133.03
2021-04-12 22:00:00,60.6205,-11.5625,61.7133407498,0.5005000000000001,0.2175,0.5457165015000001,60.12,-11.78,61.2632255109,133.28,57.48,-7.8100000000000005,58.0081589089,0.5005000000000001,0.2175,0.5457165015000001,57.48,-7.8100000000000005,58.0081589089,133.22
2021-04-12 22:30:00,58.1695,-11.842,59.3626456136,0.4995,0.268,0.5668546992,57.67,-12.11,58.9277608602,133.44,55.14,-8.19,55.7449163601,0.4995,0.268,0.5668546992,55.14,-8.19,55.7449163601,133.4
2021-04-12 23:00:00,55.819,-11.992,57.0926337192,0.499,0.258,0.5617517245,55.32,-12.25,56.6600820684,132.15,52.92,-8.35,53.5747039189,0.499,0.258,0.5617517245,52.92,-8.35,53.5747039189,132.12
2021-04-12 23:30:00,53.8925,-12.3545,55.2904623466,0.5025000000000001,0.28550000000000003,0.577941606,53.39,-12.64,54.8658518571,131.69,51.05,-8.73,51.7910745206,0.5025000000000001,0.28550000000000003,0.577941606,51.05,-8.73,51.7910745206,131.69
2021-04-13 00:00:00,52.2215,-12.7605,53.7579335773,0.5015000000000001,0.2995,0.5841254146,51.72,-13.06,53.3434344601,132.08,49.49,-9.11,50.3214884518,0.5015000000000001,0.2995,0.5841254146,49.49,-9.11,50.3214884518,132.08
2021-04-13 00:30:00,50.8935,-13.0975,52.5518110868,0.5035000000000001,0.2625,0.5678190733,50.39,-13.36,52.1310051697,132.55,48.19,-9.41,49.1001446026,0.5035000000000001,0.2625,0.5678190733,48.19,-9.41,49.1001446026,132.57
2021-04-13 01:00:00,50.859,-12.8585,52.4593071175,0.529,0.29150000000000004,0.6039977235,50.33,-13.15,52.0195290252,132.5,48.07,-9.27,48.9556717858,0.529,0.29150000000000004,0.6039977235,48.07,-9.27,48.9556717858,132.52
2021-04-13 01:30:00,52.1195,-12.814,53.6716021398,0.5495,0.23600000000000002,0.598035325,51.57,-13.05,53.1955580852,131.83,49.32,-9.12,50.1561242522,0.5495,0.23600000000000002,0.598035325,49.32,-9.12,50.1561242522,131.86
2021-04-13 02:00:00,54.039,-12.3675,55.4361666897,0.5690000000000001,0.2725,0.6308860832000001,53.47,-12.64,54.9437030059,132.05,51.18,-8.73,51.9192189849,0.5690000000000001,0.2725,0.6308860832000001,51.18,-8.73,51.9192189849,132.09
2021-04-13 02:30:00,54.582,-12.338,55.9591008505,0.542,0.28200000000000003,0.6109729945,54.04,-12.62,55.4940176956,131.64,51.71,-8.69,52.4351046533,0.542,0.28200000000000003,0.6109729945,51.71,-8.69,52.4351046533,131.69
2021-04-13 03:00:00,53.976,-12.444,55.3918921143,0.516,0.296,0.5948714147,53.46,-12.74,54.9570668795,131.76,51.15,-8.82,51.9048639339,0.516,0.296,0.5948714147,51.15,-8.82,51.9048639339,131.81
2021-04-13 03:30:00,53.473,-12.6515,54.9492691603,0.5730000000000001,0.2685,0.6327884718,52.9,-12.92,54.4549024423,131.88,50.62,-8.98,51.4103569332,0.5730000000000001,0.2685,0.6327884718,50.62,-8.98,51.4103569332,131.92
2021-04-13 04:00:00,53.169,-12.646,54.6522083451,0.5690000000000001,0.264,0.6272615085000001,52.6,-12.91,54.1611308966,131.88,50.32,-8.97,51.1132399677,0.5690000000000001,0.264,0.6272615085000001,50.32,-8.97,51.1132399677,131.92
2021-04-13 04:30:00,52.909,-12.5135,54.3686487164,0.589,0.2665,0.6464853053,52.32,-12.78,53.8582472793,131.59,50.07,-8.87,50.8495998018,0.589,0.2665,0.6464853053,50.07,-8.87,50.8495998018,131.63
2021-04-13 05:00:00,52.817,-12.515,54.279468623,0.547,0.165,0.5713440295000001,52.27,-12.68,53.7860139813,131.59,50.04,-8.77,50.8027016998,0.547,0.165,0.5713440295000001,50.04,-8.77,50.8027016998,131.63
2021-04-13 05:30:00,54.2155,-12.1725,55.5651887111,0.5055000000000001,-0.2625,0.5695932759,53.71,-11.91,55.0146544113,131.51,51.4,-8.03,52.0234648981,0.5055000000000001,-0.2625,0.5695932759,51.4,-8.03,52.0234648981,131.54
2021-04-13 06:00:00,54.981,-12.063,56.2887762347,0.491,-0.263,0.5570008977,54.49,-11.8,55.7530277205,131.59,52.15,-7.91,52.7464747637,0.491,-0.263,0.5570008977,52.15,-7.91,52.7464747637,131.63
2021-04-13 06:30:00,57.141,-11.1525,58.2191732787,0.501,-0.2025,0.5403769518,56.64,-10.95,57.6887519366,131.83,54.12,-7.15,54.5902637839,0.501,-0.2025,0.5403769518,54.12,-7.15,54.5902637839,131.85
2021-04-13 07:00:00,59.5045,-10.576,60.4370523458,1.3145,-0.126,1.3205249903,58.19,-10.45,59.1208812519,131.74,55.59,-6.64,55.9851560684,1.3145,-0.126,1.3205249903,55.59,-6.64,55.9851560684,131.77
2021-04-13 07:30:00,62.16,-10.072,62.9707137009,4.33,-0.332,4.3427092926,57.83,-9.74,58.644492495,132.29,55.31,-5.9,55.6237907734,4.33,-0.332,4.3427092926,55.31,-5.9,55.6237907734,132.33
2021-04-13 08:00:00,63.6145,-9.72,64.3528011065,9.5845,-0.67,9.6078894795,54.03,-9.05,54.7826925224,132.18,51.7,-5.29,51.9699345776,9.5845,-0.67,9.6078894795,51.7,-5.29,51.9699345776,132.22
2021-04-13 08:30:00,63.789,-9.6685,64.5175667028,14.259,-0.9585,14.2911792113,49.53,-8.71,50.2900089481,131.81,47.38,-4.96,47.638912666,14.259,-0.9585,14.2911792113,47.38,-4.96,47.638912666,131.85
2021-04-13 09:00:00,62.241,-10.0525,63.0475601213,22.511,-1.5325,22.5631043354,39.73,-8.52,40.6332782335,132.13,38.04,-4.82,38.3441520965,22.511,-1.5325,22.5631043354,38.04,-4.82,38.3441520965,132.17
2021-04-13 09:30:00,61.026,-10.2665,61.8835494962,31.586,-2.6065,31.6933626845,29.44,-7.66,30.4202103872,132.37,28.24,-4.08,28.5332087225,31.586,-2.6065,31.6933626845,28.24,-4.08,28.5332087225,132.41
2021-04-13 10:00:00,59.9055,-10.116,60.7536203551,39.0655,-3.676,39.2380716429,20.84,-6.44,21.8123634666,132.37,20.01,-2.9699999999999998,20.2292115516,39.0655,-3.676,39.2380716429,20.01,-2.9699999999999998,20.2292115516,132.41
2021-04-13 10:30:00,58.855,-9.896,59.6811682275,40.585,-4.236,40.8054643522,18.27,-5.66,19.1266437202,132.45,17.55,-2.23,17.6911107622,40.585,-4.236,40.8054643522,17.55,-2.23,17.6911107622,132.49
2021-04-13 11:00:00,58.6295,-9.815,59.4453740442,43.6495,-4.455,43.8762563951,14.98,-5.36,15.9100597108,132.31,14.41,-1.98,14.5453944601,43.6495,-4.455,43.8762563951,14.41,-1.98,14.5453944601,132.36
2021-04-13 11:30:00,58.59,-10.523,59.5274863319,33.47,-3.473,33.6497047387,25.12,-7.05,26.0905519298,132.52,24.07,-3.52,24.3260210474,33.47,-3.473,33.6497047387,24.07,-3.52,24.3260210474,132.58
2021-04-13 12:00:00,58.8035,-10.144,59.6720399203,41.1035,-4.134,41.3108662249,17.7,-6.01,18.6925145446,132.52,17.01,-2.5700000000000003,17.2030520548,41.1035,-4.134,41.3108662249,17.01,-2.5700000000000003,17.2030520548,132.58
2021-04-13 12:30:00,58.554,-10.5355,59.4942659107,29.514,-2.5855,29.6270316814,29.04,-7.95,30.108538656,132.53,27.74,-4.42,28.0899270202,29.514,-2.5855,29.6270316814,27.74,-4.42,28.0899270202,132.57
2021-04-13 13:00:00,59.3315,-10.863,60.317755771,29.8115,-2.573,29.9223304783,29.52,-8.29,30.6619389472,132.53,28.26,-4.71,28.6498115177,29.8115,-2.573,29.9223304783,28.26,-4.71,28.6498115177,132.57
2021-04-13 13:30:00,60.3685,-10.843,61.3345452518,19.8785,-1.603,19.9430281364,40.49,-9.24,41.5309246225,132.47,38.78,-5.54,39.1737156777,19.8785,-1.603,19.9430281364,38.78,-5.54,39.1737156777,132.52
2021-04-13 14:00:00,59.7765,-10.646,60.7171085301,24.9065,-2.006,24.9871522637,34.87,-8.64,35.9244554586,132.47,33.42,-5.01,33.7934387123,24.9065,-2.006,24.9871522637,33.42,-5.01,33.7934387123,132.52
2021-04-13 14:30:00,59.215,-10.2545,60.0963476032,24.275,-2.3945,24.3928115487,34.94,-7.86,35.8131707616,132.09,33.46,-4.29,33.7338954169,24.275,-2.3945,24.3928115487,33.46,-4.29,33.7338954169,132.12
2021-04-13 15:00:00,57.913,-10.1395,58.7939200024,30.413,-2.8195,30.5434141715,27.5,-7.32,28.4575543573,132.09,26.32,-3.81,26.5943321029,30.413,-2.8195,30.5434141715,26.32,-3.81,26.5943321029,132.12
2021-04-13 15:30:00,57.834,-9.7685,58.6531767959,33.334,-2.7885,33.4504303149,24.5,-6.98,25.4748974483,131.83,23.48,-3.51,23.7409035211,33.334,-2.7885,33.4504303149,23.48,-3.51,23.7409035211,131.86
2021-04-13 16:00:00,58.477,-9.744,59.2832612548,37.867,-3.374,38.017016782,20.61,-6.37,21.5719493788,131.69,19.75,-2.94,19.9676262986,37.867,-3.374,38.017016782,19.75,-2.94,19.9676262986,131.69
2021-04-13 16:30:00,59.767,-9.7465,60.556490579,36.117,-2.8365,36.2282130563,23.65,-6.91,24.6388027307,131.8,22.67,-3.44,22.9295115517,36.117,-2.8365,36.2282130563,22.67,-3.44,22.9295115517,131.78
2021-04-13 17:00:00,60.3725,-10.046,61.2026214492,32.8725,-2.136,32.9418237542,27.5,-7.91,28.6149978158,131.72,26.35,-4.33,26.7033967877,32.8725,-2.136,32.9418237542,26.35,-4.33,26.7033967877,131.63
2021-04-13 17:30:00,60.035,-10.397,60.9286372242,36.195,-1.857,36.2426057838,23.84,-8.54,25.3234515815,132.24,22.87,-4.94,23.3974464419,36.195,-1.857,36.2426057838,22.87,-4.94,23.3974464419,132.12
2021-04-13 18:00:00,60.865,-10.4435,61.7544728522,28.655,-1.3935,28.6888631223,32.21,-9.05,33.4572353909,132.53,30.88,-5.38,31.3451559256,28.655,-1.3935,28.6888631223,30.88,-5.38,31.3451559256,132.4
2021-04-13 18:30:00,61.6485,-10.434,62.5252421687,20.3885,-0.924,20.4094269457,41.26,-9.51,42.3417961357,132.53,39.5,-5.78,39.9206512973,20.3885,-0.924,20.4094269457,39.5,-5.78,39.9206512973,132.4
2021-04-13 19:00:00,62.163,-10.25,63.0023893912,11.453,-0.15,11.4539822333,50.71,-10.1,51.7060354311,132.37,48.54,-6.28,48.9445604741,11.453,-0.15,11.4539822333,48.54,-6.28,48.9445604741,132.24
2021-04-13 19:30:00,61.548,-10.0915,62.3698218392,4.9879999999999995,0.35850000000000004,5.0008665499,56.56,-10.45,57.5172678419,132.44,54.03,-6.62,54.4340454128,4.9879999999999995,0.35850000000000004,5.0008665499,54.03,-6.62,54.4340454128,132.27
2021-04-13 20:00:00,61.5015,-9.98,62.3059780619,1.9415,0.51,2.0073669943,59.56,-10.49,60.4767203145,132.44,56.91,-6.65,57.2972128467,1.9415,0.51,2.0073669943,56.91,-6.65,57.2972128467,132.27
2021-04-13 20:30:00,61.7615,-10.204,62.5987579609,0.8115,0.716,1.082214512,60.95,-10.92,61.9205046814,132.31,58.31,-7.0,58.7286650623,0.8115,0.716,1.082214512,58.31,-7.0,58.7286650623,132.18
2021-04-13 21:00:00,62.209,-10.214,63.0419342739,0.649,0.546,0.8481255803000001,61.56,-10.76,62.4932892397,132.5,58.88,-6.88,59.2805937892,0.649,0.546,0.8481255803000001,58.88,-6.88,59.2805937892,132.4
2021-04-13 21:30:00,62.869,-10.632,63.7616701867,0.649,0.058,0.6515865253,62.22,-10.69,63.1316442048,131.95,59.51,-6.8,59.8972461804,0.649,0.058,0.6515865253,59.51,-6.8,59.8972461804,131.88
2021-04-13 22:00:00,62.138,-11.0895,63.1197913039,0.668,-0.3195,0.7404756917,61.47,-10.77,62.4063602528,132.4,58.78,-6.87,59.1801089894,0.668,-0.3195,0.7404756917,58.78,-6.87,59.1801089894,132.32
2021-04-13 22:30:00,60.0445,-11.57,61.1490546145,0.6845,-0.33,0.7598948940000001,59.36,-11.24,60.4147928905,132.4,56.75,-7.32,57.2201441802,0.6845,-0.33,0.7598948940000001,56.75,-7.32,57.2201441802,132.32
2021-04-13 23:00:00,57.3265,-12.1135,58.5923585845,0.6565000000000001,-0.21350000000000002,0.690343755,56.67,-11.9,57.9059487445,132.87,54.23,-7.96,54.8110800842,0.6565000000000001,-0.21350000000000002,0.690343755,54.23,-7.96,54.8110800842,132.83
2021-04-13 23:30:00,54.432,-12.59,55.8690497861,0.812,0.12,0.8208191031000001,53.62,-12.71,55.1057937063,132.76,51.31,-8.74,52.0490509039,0.812,0.12,0.8208191031000001,51.31,-8.74,52.0490509039,132.73
2021-04-14 00:00:00,52.929,-12.845,54.465338207,0.749,0.015,0.7491501852,52.18,-12.86,53.741343489,133.12,49.91,-8.88,50.6938112594,0.749,0.015,0.7491501852,49.91,-8.88,50.6938112594,133.12
2021-04-14 00:30:00,52.2595,-13.0905,53.8740803216,0.7595000000000001,-0.0405,0.7605790557000001,51.5,-13.05,53.1276999314,133.18,49.25,-9.06,50.0764026264,0.7595000000000001,-0.0405,0.7605790557000001,49.25,-9.06,50.0764026264,133.18
2021-04-14 01:00:00,51.9175,-13.5395,53.6539361697,0.8075,-0.029500000000000002,0.8080386748,51.11,-13.51,52.8654159163,133.59,48.87,-9.5,49.7848059151,0.8075,-0.029500000000000002,0.8080386748,48.87,-9.5,49.7848059151,133.6
2021-04-14 01:30:00,53.165,-13.342,54.8135584413,0.935,0.008,0.935034224,52.23,-13.35,53.9091402269,133.92,49.85,-9.38,50.724815426,0.935,0.008,0.935034224,49.85,-9.38,50.724815426,133.92
2021-04-14 02:00:00,55.272,-12.997,56.7795385064,0.912,0.043000000000000003,0.9130131434000001,54.36,-13.04,55.9021573823,133.85,51.95,-9.06,52.7341075586,0.912,0.043000000000000003,0.9130131434000001,51.95,-9.06,52.7341075586,133.86
2021-04-14 02:30:00,55.7725,-12.916,57.2485354594,1.0125,0.044,1.0134555984,54.76,-12.96,56.2727216331,133.63,52.37,-8.96,53.1309561367,1.0125,0.044,1.0134555984,52.37,-8.96,53.1309561367,133.69
2021-04-14 03:00:00,55.1855,-12.736,56.6360760139,1.1955,0.10400000000000001,1.2000151041,53.99,-12.84,55.4958169595,133.63,51.61,-8.88,52.3683730891,1.1955,0.10400000000000001,1.2000151041,51.61,-8.88,52.3683730891,133.69
2021-04-14 03:30:00,54.6485,-12.7965,56.1267223745,1.3585,0.12350000000000001,1.3641020856,53.29,-12.92,54.8338444758,132.63,50.96,-8.99,51.7469003903,1.3585,0.12350000000000001,1.3641020856,50.96,-8.99,51.7469003903,132.67
2021-04-14 04:00:00,54.1415,-12.8225,55.6391815944,1.3115,0.11750000000000001,1.316753014,52.83,-12.94,54.3916583678,132.39,50.5,-9.0,51.2957113217,1.3115,0.11750000000000001,1.316753014,50.5,-9.0,51.2957113217,132.43
2021-04-14 04:30:00,54.0475,-12.6955,55.5185372331,1.0375,0.14450000000000002,1.047514439,53.01,-12.84,54.5428794619,132.39,50.68,-8.9,51.4555380887,1.0375,0.14450000000000002,1.047514439,50.68,-8.9,51.4555380887,132.43
2021-04-14 05:00:00,53.5445,-12.793,55.0515606432,1.0345,0.127,1.0422664007,52.51,-12.92,54.0761176491,132.36,50.21,-8.98,51.0067103429,1.0345,0.127,1.0422664007,50.21,-8.98,51.0067103429,132.38
2021-04-14 05:30:00,54.1675,-12.3995,55.5685671626,1.1875,0.1605,1.1982973337,52.98,-12.56,54.4484526869,132.36,50.68,-8.66,51.4145699194,1.1875,0.1605,1.1982973337,50.68,-8.66,51.4145699194,132.38
2021-04-14 06:00:00,55.4155,-11.9145,56.6818573311,1.0755,0.20550000000000002,1.0949568485,54.34,-12.12,55.6752189039,132.02,51.96,-8.23,52.6077418257,1.0755,0.20550000000000002,1.0949568485,51.96,-8.23,52.6077418257,132.05
2021-04-14 06:30:00,57.255,-11.0075,58.3035168858,0.915,0.28250000000000003,0.9576174863,56.34,-11.29,57.4600704838,131.48,53.8,-7.48,54.3174962604,0.915,0.28250000000000003,0.9576174863,53.8,-7.48,54.3174962604,131.52
2021-04-14 07:00:00,59.332,-10.353,60.2284885499,1.702,0.307,1.7294661026,57.63,-10.66,58.607614693,131.48,55.03,-6.86,55.4559329558,1.702,0.307,1.7294661026,55.03,-6.86,55.4559329558,131.52
2021-04-14 07:30:00,62.244,-9.922,63.0298470568,4.434,0.168,4.4371815379,57.81,-10.09,58.6839347692,131.88,55.27,-6.24,55.6211335735,4.434,0.168,4.4371815379,55.27,-6.24,55.6211335735,131.92
2021-04-14 08:00:00,63.809,-9.5585,64.520953211,9.829,-0.14850000000000002,9.8301217312,53.98,-9.41,54.7940553345,132.04,51.63,-5.62,51.9349718398,9.829,-0.14850000000000002,9.8301217312,51.63,-5.62,51.9349718398,132.09
2021-04-14 08:30:00,63.9915,-9.553,64.7006327732,17.6215,-0.743,17.6371571193,46.37,-8.81,47.199502116,132.0,44.34,-5.11,44.633481827,17.6215,-0.743,17.6371571193,44.34,-5.11,44.633481827,132.05
2021-04-14 09:00:00,62.348,-9.923,63.1327096916,26.688,-1.643,26.7385263805,35.66,-8.28,36.6086601776,132.09,34.1,-4.67,34.4182931012,26.688,-1.643,26.7385263805,34.1,-4.67,34.4182931012,132.14
2021-04-14 09:30:00,61.1135,-9.9275,61.9145793695,35.0735,-2.5575,35.1666206579,26.04,-7.37,27.0628620068,131.98,24.93,-3.87,25.2285909238,35.0735,-2.5575,35.1666206579,24.93,-3.87,25.2285909238,132.03
2021-04-14 10:00:00,59.6365,-9.9445,60.459947175799996,42.8565,-3.4845,42.9979224207,16.78,-6.46,17.9805450418,131.86,16.07,-3.04,16.3550145215,42.8565,-3.4845,42.9979224207,16.07,-3.04,16.3550145215,131.92
2021-04-14 10:30:00,58.6745,-8.9735,59.3567237346,49.1045,-4.2835,49.2909757714,9.57,-4.69,10.6574387167,132.22,9.16,-1.4100000000000001,9.2678854115,49.1045,-4.2835,49.2909757714,9.16,-1.4100000000000001,9.2678854115,132.27
2021-04-14 11:00:00,57.1495,-8.493500000000001,57.7772004557,54.1295,-5.0935,54.3686169817,3.02,-3.4,4.5475707801,131.6,2.92,-0.25,2.9306825144,54.1295,-5.0935,54.3686169817,2.92,-0.25,2.9306825144,131.65
2021-04-14 11:30:00,56.4765,-8.432,57.1024839762,52.2265,-5.392,52.50410428,4.25,-3.04,5.2253325253,131.21,4.08,0.12,4.0817643244,52.2265,-5.392,52.50410428,4.08,0.12,4.0817643244,131.27
2021-04-14 12:00:00,56.155,-8.826,56.8443691231,47.495,-5.366,47.7971649891,8.66,-3.46,9.3256206228,131.21,8.2,-0.31,8.2058576639,47.495,-5.366,47.7971649891,8.2,-0.31,8.2058576639,131.27
2021-04-14 12:30:00,55.8695,-9.0865,56.6035821525,45.5495,-5.0765,45.8315153852,10.32,-4.01,11.0716981534,131.29,9.81,-0.81,9.8433835646,45.5495,-5.0765,45.8315153852,9.81,-0.81,9.8433835646,131.35
2021-04-14 13:00:00,55.407,-8.5185,56.0580100543,51.567,-5.7185,51.8831064148,3.84,-2.8,4.7524309569,131.36,3.7,0.33,3.7146870661999998,51.567,-5.7185,51.8831064148,3.7,0.33,3.7146870661999998,131.41
2021-04-14 13:30:00,54.4545,-7.608,54.9833996243,62.1045,-6.588,62.4529476026,-7.65,-1.02,7.7177004347,131.31,-7.25,1.96,7.5102663069,62.1045,-6.588,62.4529476026,-7.25,1.96,7.5102663069,131.32
2021-04-14 14:00:00,53.545,-9.317,54.349549345,56.435,-5.687,56.7208179948,-2.89,-3.63,4.6399353443999996,131.15,-2.7,-0.48,2.7423347717,56.435,-5.687,56.7208179948,-2.7,-0.48,2.7423347717,131.09
2021-04-14 14:30:00,53.9435,-10.5735,54.9699926733,38.3635,-3.8835,38.5595604812,15.58,-6.69,16.9556037934,131.91,14.94,-3.2800000000000002,15.2958164215,38.3635,-3.8835,38.5595604812,14.94,-3.2800000000000002,15.2958164215,131.79
2021-04-14 15:00:00,53.58,-10.2985,54.5607505653,39.33,-3.2285,39.4622872151,14.25,-7.07,15.907463657000001,131.91,13.66,-3.64,14.1366615578,39.33,-3.2285,39.4622872151,13.66,-3.64,14.1366615578,131.79
2021-04-14 15:30:00,53.8715,-10.0045,54.7925955992,42.1715,-3.2845,42.2992121972,11.7,-6.72,13.4925312673,132.08,11.23,-3.33,11.7133172073,42.1715,-3.2845,42.2992121972,11.23,-3.33,11.7133172073,131.95
2021-04-14 16:00:00,55.972,-10.497,56.9477988424,28.202,-2.467,28.3096960952,27.77,-8.03,28.907677181,132.08,26.58,-4.47,26.9532428476,28.202,-2.467,28.3096960952,26.58,-4.47,26.9532428476,131.95
2021-04-14 16:30:00,57.9525,-9.686,58.7563686101,34.1625,-1.986,34.2201782907,23.79,-7.7,25.0050814836,132.22,22.78,-4.19,23.1621350484,34.1625,-1.986,34.2201782907,22.78,-4.19,23.1621350484,132.08
2021-04-14 17:00:00,60.426,-10.054,61.256708955,20.486,-0.794,20.5013812218,39.94,-9.26,40.9994048737,132.15,38.2,-5.55,38.6010686381,20.486,-0.794,20.5013812218,38.2,-5.55,38.6010686381,132.01
2021-04-14 17:30:00,60.846,-10.253,61.7038064061,24.216,-1.233,24.2473698574,36.63,-9.02,37.7242269636,132.99,35.04,-5.34,35.4445651687,24.216,-1.233,24.2473698574,35.04,-5.34,35.4445651687,132.86
2021-04-14 18:00:00,61.82,-10.114,62.6418821237,17.49,-0.734,17.5053950541,44.33,-9.38,45.3115139893,132.86,42.39,-5.67,42.7675227246,17.49,-0.734,17.5053950541,42.39,-5.67,42.7675227246,132.72
2021-04-14 18:30:00,62.8475,-9.6985,63.5914236238,11.6075,-0.2485,11.6101597104,51.24,-9.45,52.1041274757,132.55,48.9,-5.73,49.2345701718,11.6075,-0.2485,11.6101597104,48.9,-5.73,49.2345701718,132.41
2021-04-14 19:00:00,62.794,-9.5115,63.5102752966,10.174,0.14850000000000002,10.1750836974,52.62,-9.66,53.4993457904,132.62,50.28,-5.87,50.6214904956,10.174,0.14850000000000002,10.1750836974,50.28,-5.87,50.6214904956,132.49
2021-04-14 19:30:00,62.8035,-9.533,63.5228911594,5.1635,0.40700000000000003,5.179515542,57.64,-9.94,58.4907958571,132.87,55.12,-6.1,55.4565090859,5.1635,0.40700000000000003,5.179515542,55.12,-6.1,55.4565090859,132.74
2021-04-14 20:00:00,62.228,-9.507,62.9500360048,2.348,0.523,2.4055421426,59.88,-10.03,60.7142100336,132.87,57.25,-6.17,57.5815196048,2.348,0.523,2.4055421426,57.25,-6.17,57.5815196048,132.74
2021-04-14 20:30:00,62.066,-9.418,62.776485088,1.266,0.712,1.4524806367,60.8,-10.13,61.6381123981,132.81,58.16,-6.26,58.4959246444,1.266,0.712,1.4524806367,58.16,-6.26,58.4959246444,132.7
2021-04-14 21:00:00,63.872,-9.4755,64.5710266625,1.062,0.3145,1.1075893869,62.81,-9.79,63.5683899434,132.63,60.04,-5.92,60.3311528151,1.062,0.3145,1.1075893869,60.04,-5.92,60.3311528151,132.51
2021-04-14 21:30:00,63.4475,-9.883,64.21260737,1.2175,0.147,1.2263422239,62.23,-10.03,63.0331166927,132.63,59.49,-6.15,59.8070447355,1.2175,0.147,1.2263422239,59.49,-6.15,59.8070447355,132.51
2021-04-14 22:00:00,61.3965,-10.459,62.2809833998,0.9465,0.14100000000000001,0.9569447476,60.45,-10.6,61.3723268257,132.87,57.79,-6.71,58.1782450749,0.9465,0.14100000000000001,0.9569447476,57.79,-6.71,58.1782450749,132.78
2021-04-14 22:30:00,59.422,-10.9805,60.4280188675,0.742,0.1495,0.7569109921,58.68,-11.13,59.7262027924,132.56,56.08,-7.22,56.5428580813,0.742,0.1495,0.7569109921,56.08,-7.22,56.5428580813,132.49
2021-04-14 23:00:00,57.1335,-11.499,58.2791885946,0.7135,0.161,0.7314391636,56.42,-11.66,57.6122556406,132.33,53.95,-7.74,54.5023861863,0.7135,0.161,0.7314391636,53.95,-7.74,54.5023861863,132.26
2021-04-14 23:30:00,54.8295,-11.806000000000001,56.0861454037,0.7495,0.10400000000000001,0.7566810755000001,54.08,-11.91,55.3759379153,132.76,51.7,-8.01,52.3168242538,0.7495,0.10400000000000001,0.7566810755000001,51.7,-8.01,52.3168242538,132.71
2021-04-15 00:00:00,53.3755,-11.7885,54.6618032313,0.7355,0.1515,0.7509410763000001,52.64,-11.94,53.9771544267,132.01,50.32,-8.09,50.9661701524,0.7355,0.1515,0.7509410763000001,50.32,-8.09,50.9661701524,131.94
2021-04-15 00:30:00,52.612,-11.984,53.9596034085,0.8320000000000001,0.156,0.8464986710000001,51.78,-12.14,53.1840953669,131.31,49.44,-8.3,50.1318621238,0.8320000000000001,0.156,0.8464986710000001,49.44,-8.3,50.1318621238,131.25
2021-04-15 01:00:00,52.468,-12.0185,53.8269018823,1.198,0.0415,1.1987185867,51.27,-12.06,52.6693126972,131.4,48.91,-8.26,49.602577554,1.198,0.0415,1.1987185867,48.91,-8.26,49.602577554,131.34
2021-04-15 01:30:00,53.294,-11.9555,54.6185354642,1.904,0.0245,1.9041576222,51.39,-11.98,52.7679116509,131.48,49.11,-8.14,49.7800331458,1.904,0.0245,1.9041576222,49.11,-8.14,49.7800331458,131.43
2021-04-15 02:00:00,55.007,-11.841,56.2670359091,2.257,-0.041,2.2573723663,52.75,-11.8,54.0537001509,131.4,50.43,-7.94,51.0512340693,2.257,-0.041,2.2573723663,50.43,-7.94,51.0512340693,131.37
2021-04-15 02:30:00,55.6385,-11.816,56.8793507193,2.2885,-0.056,2.2891850624,53.35,-11.76,54.6307614811,131.88,51.0,-7.88,51.6051780348,2.2885,-0.056,2.2891850624,51.0,-7.88,51.6051780348,131.85
2021-04-15 03:00:00,55.09,-11.87,56.3542811151,1.97,-0.04,1.9704060495000002,53.12,-11.83,54.4213496709,131.88,50.78,-7.95,51.3985495904,1.97,-0.04,1.9704060495000002,50.78,-7.95,51.3985495904,131.85
2021-04-15 03:30:00,54.656,-12.092,55.9776276739,1.8860000000000001,0.008,1.8860169670000002,52.77,-12.1,54.1394763551,132.02,50.44,-8.21,51.1037934013,1.8860000000000001,0.008,1.8860169670000002,50.44,-8.21,51.1037934013,132.05
2021-04-15 04:00:00,54.7385,-12.084,56.0564575963,1.8685,-0.044,1.8690179908000002,52.87,-12.04,54.2235972617,132.02,50.54,-8.13,51.1897304154,1.8685,-0.044,1.8690179908000002,50.54,-8.13,51.1897304154,132.05
2021-04-15 04:30:00,54.463,-12.0035,55.7700850031,1.653,-0.0335,1.6533394236999999,52.81,-11.97,54.1495798691,131.98,50.49,-8.09,51.1340219423,1.653,-0.0335,1.6533394236999999,50.49,-8.09,51.1340219423,132.0
2021-04-15 05:00:00,54.2795,-12.078,55.607033766,1.5095,-0.018000000000000002,1.5096073165,52.77,-12.06,54.1305505237,131.98,50.44,-8.15,51.0941885149,1.5095,-0.018000000000000002,1.5096073165,50.44,-8.15,51.0941885149,132.0
2021-04-15 05:30:00,54.827,-11.804,56.0832804408,1.937,-0.064,1.9380570167000002,52.89,-11.74,54.1772987514,131.75,50.6,-7.87,51.2083674803,1.937,-0.064,1.9380570167000002,50.6,-7.87,51.2083674803,131.79
2021-04-15 06:00:00,55.7895,-11.1785,56.8983934088,2.2795,-0.0785,2.2808512665,53.51,-11.1,54.6491546138,131.75,51.16,-7.28,51.6753713097,2.2795,-0.0785,2.2808512665,51.16,-7.28,51.6753713097,131.79
2021-04-15 06:30:00,57.3385,-10.586500000000001,58.3076115486,2.1485,0.0935,2.1505335385,55.19,-10.68,56.2138639483,131.76,52.73,-6.87,53.1756504427,2.1485,0.0935,2.1505335385,52.73,-6.87,53.1756504427,131.82
2021-04-15 07:00:00,59.5475,-9.9665,60.3757888437,3.3175,0.14350000000000002,3.3206021291,56.23,-10.11,57.1316462217,131.76,53.78,-6.31,54.148910423,3.3175,0.14350000000000002,3.3206021291,53.78,-6.31,54.148910423,131.82
2021-04-15 07:30:00,62.2745,-9.215,62.9525978435,6.3545,0.045,6.3546593339,55.92,-9.26,56.6815137413,131.73,53.5,-5.49,53.7809455105,6.3545,0.045,6.3546593339,53.5,-5.49,53.7809455105,131.79
2021-04-15 08:00:00,63.651,-8.538499999999999,64.2211474769,10.741,-0.2185,10.7432222005,52.91,-8.32,53.5601577668,131.34,50.62,-4.63,50.8313023638,10.741,-0.2185,10.7432222005,50.62,-4.63,50.8313023638,131.39
2021-04-15 08:30:00,63.9925,-8.6345,64.5723984881,18.4825,-0.9445,18.5066173706,45.51,-7.69,46.1551318923,130.97,43.53,-4.04,43.7170733238,18.4825,-0.9445,18.5066173706,43.53,-4.04,43.7170733238,131.02
2021-04-15 09:00:00,62.6895,-8.9495,63.3250895025,28.0695,-1.8995000000000002,28.1336974196,34.62,-7.05,35.3305377825,131.58,33.1,-3.5,33.2845309416,28.0695,-1.8995000000000002,28.1336974196,33.1,-3.5,33.2845309416,131.63
2021-04-15 09:30:00,62.17,-9.372,62.8724365998,36.92,-2.932,37.0362393339,25.25,-6.44,26.0583211278,131.84,24.14,-2.96,24.3207976843,36.92,-2.932,37.0362393339,24.14,-2.96,24.3207976843,131.91
2021-04-15 10:00:00,60.8705,-9.2045,61.5624933746,44.5805,-3.8745000000000003,44.748550038,16.29,-5.33,17.1398074668,132.02,15.59,-1.97,15.713974672199999,44.5805,-3.8745000000000003,44.748550038,15.59,-1.97,15.713974672199999,132.05
2021-04-15 10:30:00,59.8565,-8.526,60.460675387,50.3265,-4.786,50.5535596991,9.53,-3.74,10.2376022583,131.81,9.13,-0.49,9.1431395046,50.3265,-4.786,50.5535596991,9.13,-0.49,9.1431395046,131.78
2021-04-15 11:00:00,58.436,-8.14,59.0002177623,54.886,-5.52,55.1628805992,3.55,-2.62,4.4121310044,131.71,3.4,0.51,3.4380372307,54.886,-5.52,55.1628805992,3.4,0.51,3.4380372307,131.65
2021-04-15 11:30:00,57.2065,-7.8355,57.7406157094,58.7565,-6.2155,59.0843357625,-1.55,-1.62,2.2420749318,131.56,-1.51,1.4100000000000001,2.0659622455,58.7565,-6.2155,59.0843357625,-1.51,1.4100000000000001,2.0659622455,131.47
2021-04-15 12:00:00,56.603,-6.923,57.0247975709,63.633,-6.943,64.0106548787,-7.03,0.02,7.0300284494,131.51,-6.8100000000000005,2.93,7.4135686413,63.633,-6.943,64.0106548787,-6.8100000000000005,2.93,7.4135686413,131.42
2021-04-15 12:30:00,56.4115,-6.674,56.8049259154,64.1115,-7.164,64.5105210663,-7.7,0.49,7.7155751568,131.3,-7.41,3.41,8.1569724776,64.1115,-7.164,64.5105210663,-7.41,3.41,8.1569724776,131.2
2021-04-15 13:00:00,56.2195,-7.22,56.6812189376,60.2695,-6.88,60.6609184752,-4.05,-0.34,4.0642465476,131.45,-3.87,2.65,4.6903517992,60.2695,-6.88,60.6609184752,-3.87,2.65,4.6903517992,131.34
2021-04-15 13:30:00,55.821,-8.498,56.4641483155,54.931,-6.358,55.2977298359,0.89,-2.14,2.3176928183,131.69,0.84,0.97,1.2831601615000001,54.931,-6.358,55.2977298359,0.84,0.97,1.2831601615000001,131.57
2021-04-15 14:00:00,54.9605,-8.806000000000001,55.6614965326,53.8405,-6.056,54.1800200835,1.12,-2.75,2.9693265230000003,132.02,1.1,0.4,1.1704699911,53.8405,-6.056,54.1800200835,1.1,0.4,1.1704699911,131.91
2021-04-15 14:30:00,54.543,-8.4175,55.1887049608,58.033,-6.8075,58.4309091599,-3.49,-1.6099999999999999,3.8434619811,132.13,-3.3,1.45,3.6045110625,58.033,-6.8075,58.4309091599,-3.3,1.45,3.6045110625,132.01
2021-04-15 15:00:00,53.884,-7.5615,54.4119631906,64.674,-7.2615,65.0803784427,-10.79,-0.30000000000000004,10.7941697226,132.13,-10.28,2.58,10.5988112541,64.674,-7.2615,65.0803784427,-10.28,2.58,10.5988112541,132.01
2021-04-15 15:30:00,54.7005,-8.842,55.4105194367,54.1505,-6.162,54.4999715069,0.55,-2.68,2.7358545283,131.95,0.56,0.49,0.7441102069000001,54.1505,-6.162,54.4999715069,0.56,0.49,0.7441102069000001,131.83
2021-04-15 16:00:00,56.428,-9.631,57.2439983317,40.108,-4.551,40.3653721028,16.32,-5.08,17.0923608668,132.26,15.62,-1.71,15.7133223731,40.108,-4.551,40.3653721028,15.62,-1.71,15.7133223731,132.14
2021-04-15 16:30:00,58.0115,-9.867,58.8446413979,36.7215,-4.117,36.9515662895,21.29,-5.75,22.0528138794,132.44,20.36,-2.32,20.4917544393,36.7215,-4.117,36.9515662895,20.36,-2.32,20.4917544393,132.31
2021-04-15 17:00:00,60.395,-9.833,61.1902272753,35.085,-3.623,35.2715658002,25.31,-6.21,26.0607022162,132.53,24.22,-2.73,24.3733727662,35.085,-3.623,35.2715658002,24.22,-2.73,24.3733727662,132.39
2021-04-15 17:30:00,62.303,-9.7245,63.0573525392,35.753,-2.9345,35.8732253812,26.55,-6.79,27.4044996305,132.53,25.41,-3.3,25.6233897055,35.753,-2.9345,35.8732253812,25.41,-3.3,25.6233897055,132.39
2021-04-15 18:00:00,63.6915,-9.7485,64.4332245391,28.6315,-2.2385,28.7188731412,35.06,-7.51,35.8553162028,132.41,33.47,-3.9699999999999998,33.7046257953,28.6315,-2.2385,28.7188731412,33.47,-3.9699999999999998,33.7046257953,132.29
2021-04-15 18:30:00,65.382,-8.8955,65.9843606035,15.652,-0.9555,15.6811378493,49.73,-7.94,50.3598699363,132.15,47.56,-4.28,47.7521936669,15.652,-0.9555,15.6811378493,47.56,-4.28,47.7521936669,132.03
2021-04-15 19:00:00,66.001,-8.472,66.5425186253,8.581,-0.322,8.5870393617,57.42,-8.15,57.9955075846,132.15,54.91,-4.42,55.0876074993,8.581,-0.322,8.5870393617,54.91,-4.42,55.0876074993,132.03
2021-04-15 19:30:00,65.92,-8.4745,66.4624973218,5.2,0.0555,5.2002961695,60.72,-8.53,61.3162237911,131.91,58.07,-4.75,58.26394597,5.2,0.0555,5.2002961695,58.07,-4.75,58.26394597,131.79
2021-04-15 20:00:00,66.25,-7.916,66.7212526561,2.24,0.354,2.2677998148,64.01,-8.27,64.5420250689,131.91,61.2,-4.5,61.3652181614,2.24,0.354,2.2677998148,61.2,-4.5,61.3652181614,131.79
2021-04-15 20:30:00,66.4655,-7.7985,66.9214412016,0.6455000000000001,0.5515,0.8490126619,65.82,-8.35,66.3475312276,131.56,62.92,-4.5600000000000005,63.0850219941,0.6455000000000001,0.5515,0.8490126619,62.92,-4.5600000000000005,63.0850219941,131.43
2021-04-15 21:00:00,67.21,-7.808,67.6620200999,0.64,0.372,0.7402594140000001,66.57,-8.18,67.070688829,131.72,63.64,-4.39,63.7912352914,0.64,0.372,0.7402594140000001,63.64,-4.39,63.7912352914,131.59
2021-04-15 21:30:00,66.35,-8.2645,66.8627284834,1.0,0.28550000000000003,1.0399568501,65.35,-8.55,65.9069419712,131.78,62.47,-4.75,62.6503264157,1.0,0.28550000000000003,1.0399568501,62.47,-4.75,62.6503264157,131.65
2021-04-15 22:00:00,64.183,-9.1425,64.8308784087,0.903,0.2575,0.9389969382000001,63.28,-9.4,63.9743573629,131.9,60.5,-5.5600000000000005,60.7549471237,0.903,0.2575,0.9389969382000001,60.5,-5.5600000000000005,60.7549471237,131.77
2021-04-15 22:30:00,61.351,-9.791,62.1273601725,0.651,0.259,0.7006297168000001,60.7,-10.05,61.5263561411,132.13,58.02,-6.23,58.3535200309,0.651,0.259,0.7006297168000001,58.02,-6.23,58.3535200309,132.02
2021-04-15 23:00:00,59.8355,-10.039,60.6718104333,0.6355000000000001,0.281,0.6948534018,59.2,-10.32,60.0927815965,131.1,56.58,-6.52,56.9544273959,0.6355000000000001,0.281,0.6948534018,56.58,-6.52,56.9544273959,131.0
2021-04-15 23:30:00,57.879,-10.122,58.7574125111,0.719,0.298,0.7783090646,57.16,-10.42,58.1019965234,130.95,54.62,-6.62,55.0197128309,0.719,0.298,0.7783090646,54.62,-6.62,55.0197128309,130.91
2021-04-16 00:00:00,55.857,-10.5625,56.846907174,0.787,0.3075,0.8449409743,55.07,-10.87,56.1325378012,130.95,52.55,-7.13,53.0314944161,0.787,0.3075,0.8449409743,52.55,-7.13,53.0314944161,130.91
2021-04-16 00:30:00,54.722,-10.798,55.7771825032,0.732,0.322,0.7996924409,53.99,-11.12,55.1232664127,130.71,51.58,-7.34,52.0996353154,0.732,0.322,0.7996924409,51.58,-7.34,52.0996353154,130.68
2021-04-16 01:00:00,54.658500000000004,-10.793,55.7139163159,0.6685,0.34700000000000003,0.7531940321,53.99,-11.14,55.127304487,130.2,51.62,-7.35,52.1406453738,0.6685,0.34700000000000003,0.7531940321,51.62,-7.35,52.1406453738,130.15
2021-04-16 01:30:00,55.531,-10.889,56.5885348989,0.621,0.321,0.6990579375,54.91,-11.21,56.0425927309,130.3,52.5,-7.41,53.020355525,0.621,0.321,0.6990579375,52.5,-7.41,53.020355525,130.25
2021-04-16 02:00:00,58.019,-10.312,58.9282759378,0.6890000000000001,0.318,0.7588445164000001,57.33,-10.63,58.3071676554,130.21,54.81,-6.85,55.2363883685,0.6890000000000001,0.318,0.7588445164000001,54.81,-6.85,55.2363883685,130.18
2021-04-16 02:30:00,58.251,-10.423,59.1761601492,0.811,0.317,0.8707525481,57.44,-10.74,58.4354447232,130.05,54.93,-6.96,55.3691836675,0.811,0.317,0.8707525481,54.93,-6.96,55.3691836675,130.03
2021-04-16 03:00:00,57.735,-10.401,58.66439317,0.8250000000000001,0.299,0.8775112535,56.91,-10.7,57.9071506811,130.05,54.41,-6.92,54.8482862084,0.8250000000000001,0.299,0.8775112535,54.41,-6.92,54.8482862084,130.03
2021-04-16 03:30:00,56.999,-10.600999999999999,57.9764366101,1.089,0.299,1.1293015541,55.91,-10.9,56.9626026442,129.99,53.44,-7.12,53.9122249587,1.089,0.299,1.1293015541,53.44,-7.12,53.9122249587,129.97
