Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-16 04:00:00,56.6345,-10.577,57.6137094731,1.3345,0.28300000000000003,1.3641771329,55.3,-10.86,56.35627383,129.99,52.86,-7.09,53.3333638542,1.3345,0.28300000000000003,1.3641771329,52.86,-7.09,53.3333638542,129.97
2021-04-16 04:30:00,56.6725,-10.53,57.6424596652,1.2625,0.25,1.2870144716,55.41,-10.78,56.4488839571,129.92,52.97,-7.0,53.4305240476,1.2625,0.25,1.2870144716,52.97,-7.0,53.4305240476,129.92
2021-04-16 05:00:00,56.5915,-10.5005,57.5574354232,1.1315,0.23950000000000002,1.1565692802,55.46,-10.74,56.4903460779,130.11,52.97,-6.98,53.427907501600004,1.1315,0.23950000000000002,1.1565692802,52.97,-6.98,53.427907501600004,130.12
2021-04-16 05:30:00,56.8535,-10.2815,57.7756843707,1.2935,0.2185,1.311824874,55.56,-10.5,56.5434664661,130.16,53.06,-6.78,53.4914198727,1.2935,0.2185,1.311824874,53.06,-6.78,53.4914198727,130.17
2021-04-16 06:00:00,57.752,-10.16,58.6388873019,1.512,0.15,1.5194222586000001,56.24,-10.31,57.1772131185,129.98,53.77,-6.54,54.166267178,1.512,0.15,1.5194222586000001,53.77,-6.54,54.166267178,129.98
2021-04-16 06:30:00,59.3815,-9.4985,60.1363787112,1.3615,0.28150000000000003,1.3902965511,58.02,-9.78,58.8384976015,130.76,55.52,-6.04,55.8475782823,1.3615,0.28150000000000003,1.3902965511,55.52,-6.04,55.8475782823,130.79
2021-04-16 07:00:00,61.7845,-9.063,62.4456756649,2.2245,0.257,2.2392965971,59.56,-9.32,60.2847907851,130.28,57.01,-5.51,57.2756510221,2.2245,0.257,2.2392965971,57.01,-5.51,57.2756510221,130.31
2021-04-16 07:30:00,64.2905,-8.4245,64.840115596,4.8805,0.2255,4.8857067554,59.41,-8.65,60.0364106189,131.65,56.85,-4.87,57.0582106274,4.8805,0.2255,4.8857067554,56.85,-4.87,57.0582106274,131.66
2021-04-16 08:00:00,64.5625,-7.934,65.0481726281,10.0525,0.08600000000000001,10.052867862,54.51,-8.02,55.0968284024,131.75,52.17,-4.31,52.347731565,10.0525,0.08600000000000001,10.052867862,52.17,-4.31,52.347731565,131.77
2021-04-16 08:30:00,63.467,-7.483,63.906614509,17.137,-0.263,17.1390179999,46.33,-7.22,46.8892023818,131.49,44.35,-3.6,44.4958705949,17.137,-0.263,17.1390179999,44.35,-3.6,44.4958705949,131.53
2021-04-16 09:00:00,60.5885,-7.2835,61.024713883,25.2785,-0.7135,25.2885674663,35.31,-6.57,35.9160270631,131.31,33.82,-3.04,33.9563543391,25.2785,-0.7135,25.2885674663,33.82,-3.04,33.9563543391,131.36
2021-04-16 09:30:00,58.051,-6.7755,58.4450682372,33.331,-1.2855,33.3557801775,24.72,-5.49,25.3222925502,131.48,23.71,-2.07,23.8001890749,33.331,-1.2855,33.3557801775,23.71,-2.07,23.8001890749,131.53
2021-04-16 10:00:00,55.31,-6.3135,55.6691690458,40.88,-1.9435,40.9261724603,14.43,-4.37,15.0771946993,131.43,13.86,-1.09,13.9027946831,40.88,-1.9435,40.9261724603,13.86,-1.09,13.9027946831,131.48
2021-04-16 10:30:00,53.0725,-5.4825,53.3549253818,47.3325,-2.7325,47.4113078548,5.74,-2.75,6.3647545122,131.14,5.47,0.34,5.4805565411,47.3325,-2.7325,47.4113078548,5.47,0.34,5.4805565411,131.21
2021-04-16 11:00:00,50.7215,-5.12,50.9792601187,48.2815,-3.03,48.3764833597,2.44,-2.09,3.2127402634,131.14,2.34,0.9500000000000001,2.5254900515000003,48.2815,-3.03,48.3764833597,2.34,0.9500000000000001,2.5254900515000003,131.21
2021-04-16 11:30:00,49.7815,-4.945,50.0265006497,49.9415,-3.385,50.0560850172,-0.16,-1.56,1.5681836627,130.98,-0.08,1.49,1.4921461054,49.9415,-3.385,50.0560850172,-0.08,1.49,1.4921461054,131.05
2021-04-16 12:00:00,47.856,-4.5915,48.0757590502,51.676,-3.7615,51.8127190779,-3.8200000000000003,-0.8300000000000001,3.9091303380999998,131.15,-3.56,2.17,4.1692325433,51.676,-3.7615,51.8127190779,-3.56,2.17,4.1692325433,131.19
2021-04-16 12:30:00,47.022,-5.1055,47.298357416,50.332,-4.0055,50.4911304513,-3.31,-1.1,3.4879936927,131.15,-3.08,1.9100000000000001,3.6241550739,50.332,-4.0055,50.4911304513,-3.08,1.9100000000000001,3.6241550739,131.13
2021-04-16 13:00:00,46.7695,-5.0695,47.0434475831,54.6295,-4.3295,54.8007923346,-7.86,-0.74,7.8947577544000005,131.32,-7.42,2.27,7.7594651878,54.6295,-4.3295,54.8007923346,-7.42,2.27,7.7594651878,131.25
2021-04-16 13:30:00,42.1385,-4.113,42.3387523582,60.2185,-3.973,60.3494198087,-18.08,-0.14,18.0805420273,131.35,-17.19,2.73,17.4054301872,60.2185,-3.973,60.3494198087,-17.19,2.73,17.4054301872,131.25
2021-04-16 14:00:00,41.165,-3.7485,41.3353175535,61.325,-5.0585,61.5332759347,-20.16,1.31,20.2025171699,131.35,-19.17,4.14,19.611947889,61.325,-5.0585,61.5332759347,-19.17,4.14,19.611947889,131.25
2021-04-16 14:30:00,42.505,-3.787,42.6733686742,60.515,-5.237,60.741183673,-18.01,1.45,18.0682760661,131.61,-17.13,4.26,17.6517562866,60.515,-5.237,60.741183673,-17.13,4.26,17.6517562866,131.48
2021-04-16 15:00:00,44.0305,-3.7385,44.1889274876,59.5405,-4.8385,59.7367744568,-15.51,1.1,15.5489581645,131.61,-14.75,3.96,15.2723311908,59.5405,-4.8385,59.7367744568,-14.75,3.96,15.2723311908,131.48
2021-04-16 15:30:00,46.265,-4.2635,46.4610337514,57.705,-4.9735,57.9189323732,-11.44,0.71,11.4620111673,131.73,-10.86,3.63,11.4506113374,57.705,-4.9735,57.9189323732,-10.86,3.63,11.4506113374,131.6
2021-04-16 16:00:00,47.8725,-5.4879999999999995,48.1860394746,53.7825,-4.498,53.9702632035,-5.91,-0.99,5.9923451169,131.94,-5.5600000000000005,2.05,5.9258839003,53.7825,-4.498,53.9702632035,-5.5600000000000005,2.05,5.9258839003,131.81
2021-04-16 16:30:00,50.7855,-6.5005,51.1998389695,49.2255,-3.5005,49.3498059824,1.56,-3.0,3.3813606729,132.85,1.5,0.17,1.5096025967,49.2255,-3.5005,49.3498059824,1.5,0.17,1.5096025967,132.72
2021-04-16 17:00:00,53.0115,-7.136,53.4896403825,43.3315,-2.896,43.4281672219,9.68,-4.24,10.5678758509,132.85,9.28,-0.9500000000000001,9.3284993434,43.3315,-2.896,43.4281672219,9.28,-0.9500000000000001,9.3284993434,132.72
2021-04-16 17:30:00,56.352,-7.9065,56.9039598468,35.912,-2.1765,35.97789455,20.44,-5.73,21.2279650461,132.62,19.65,-2.2800000000000002,19.7818325744,35.912,-2.1765,35.97789455,19.65,-2.2800000000000002,19.7818325744,132.5
2021-04-16 18:00:00,60.0695,-8.6595,60.6904586447,28.8495,-1.5795,28.8927061817,31.22,-7.08,32.0127287184,132.67,29.95,-3.52,30.1561419946,28.8495,-1.5795,28.8927061817,29.95,-3.52,30.1561419946,132.55
2021-04-16 18:30:00,63.5515,-8.8895,64.170213982,20.9215,-1.0295,20.9468143759,42.63,-7.86,43.3485466884,132.47,40.86,-4.21,41.0763155602,20.9215,-1.0295,20.9468143759,40.86,-4.21,41.0763155602,132.35
2021-04-16 19:00:00,64.915,-8.723,65.498457646,9.705,-0.443,9.7151054549,55.21,-8.28,55.8274350118,132.14,52.86,-4.55,53.0554624897,9.705,-0.443,9.7151054549,52.86,-4.55,53.0554624897,132.02
2021-04-16 19:30:00,66.2565,-8.6765,66.8221927544,4.6065000000000005,-0.3165,4.6173601224,61.65,-8.36,62.214243546,132.09,58.99,-4.58,59.1675291017,4.6065000000000005,-0.3165,4.6173601224,58.99,-4.58,59.1675291017,131.97
2021-04-16 20:00:00,67.075,-8.4485,67.60497598,1.595,-0.2585,1.6158116382,65.48,-8.19,65.99020003,132.23,62.64,-4.41,62.7950451867,1.595,-0.2585,1.6158116382,62.64,-4.41,62.7950451867,132.09
2021-04-16 20:30:00,67.7735,-8.524000000000001,68.3074364784,0.5735,-0.074,0.5782544855,67.2,-8.45,67.7291849944,131.98,64.28,-4.62,64.4458128973,0.5735,-0.074,0.5782544855,64.28,-4.62,64.4458128973,131.85
2021-04-16 21:00:00,68.6745,-8.211500000000001,69.1636876005,0.5245000000000001,-0.1315,0.5407332984000001,68.15,-8.08,68.6273189044,132.34,65.2,-4.28,65.3403275168,0.5245000000000001,-0.1315,0.5407332984000001,65.2,-4.28,65.3403275168,132.21
2021-04-16 21:30:00,67.7495,-8.6775,68.3029556937,0.5195000000000001,-0.2675,0.5843256797,67.23,-8.41,67.7539740532,131.98,64.3,-4.61,64.4650455673,0.5195000000000001,-0.2675,0.5843256797,64.3,-4.61,64.4650455673,131.87
2021-04-16 22:00:00,66.435,-8.774000000000001,67.0118817897,0.535,-0.354,0.6415146140000001,65.9,-8.42,66.4357313499,132.11,63.01,-4.66,63.1820836947,0.535,-0.354,0.6415146140000001,63.01,-4.66,63.1820836947,131.98
2021-04-16 22:30:00,64.422,-9.258,65.083827853,0.812,-0.358,0.8874164749000001,63.61,-8.9,64.2296045449,131.36,60.81,-5.16,61.0285318519,0.812,-0.358,0.8874164749000001,60.81,-5.16,61.0285318519,131.24
2021-04-16 23:00:00,61.677,-10.1685,62.5096050319,1.117,-0.3185,1.1615210932,60.56,-9.85,61.3558155353,131.44,57.81,-6.1,58.1309392665,1.117,-0.3185,1.1615210932,57.81,-6.1,58.1309392665,131.33
2021-04-16 23:30:00,59.441,-10.506,60.3623104014,1.311,-0.336,1.3533724543,58.13,-10.17,59.0129290919,131.33,55.56,-6.39,55.9262523329,1.311,-0.336,1.3533724543,55.56,-6.39,55.9262523329,131.23
2021-04-17 00:00:00,56.6255,-11.315,57.7449259697,1.3555000000000001,-0.395,1.4118800409,55.27,-10.92,56.3384353705,131.02,52.87,-7.11,53.3459370524,1.3555000000000001,-0.395,1.4118800409,52.87,-7.11,53.3459370524,130.92
2021-04-17 00:30:00,55.302,-11.969,56.5824015485,1.3820000000000001,-0.389,1.4357036602,53.92,-11.58,55.1494587462,131.24,51.57,-7.71,52.1431587075,1.3820000000000001,-0.389,1.4357036602,51.57,-7.71,52.1431587075,131.15
2021-04-17 01:00:00,54.8135,-11.9825,56.1079324918,1.3835,-0.3225,1.4205908982,53.43,-11.66,54.6874802857,131.64,51.11,-7.82,51.7047821773,1.3835,-0.3225,1.4205908982,51.11,-7.82,51.7047821773,131.57
2021-04-17 01:30:00,51.42,-12.1505,52.8360771656,1.55,0.4995,1.6284963156,49.87,-12.65,51.4493867796,131.45,47.7,-8.78,48.5013236933,1.55,0.4995,1.6284963156,47.7,-8.78,48.5013236933,131.39
2021-04-17 02:00:00,53.4805,-11.218,54.6443721187,1.3105,-0.048,1.3113787592000001,52.17,-11.17,53.3523926361,131.45,49.9,-7.37,50.4413213546,1.3105,-0.048,1.3113787592000001,49.9,-7.37,50.4413213546,131.39
2021-04-17 02:30:00,54.8125,-11.2525,55.9555976869,0.9525,-0.35250000000000004,1.0156340384,53.86,-10.9,54.9518844081,131.05,51.51,-7.09,51.9956555878,0.9525,-0.35250000000000004,1.0156340384,51.51,-7.09,51.9956555878,130.98
2021-04-17 03:00:00,55.528,-11.3805,56.682224411600004,0.908,-0.35050000000000003,0.9733006987,54.62,-11.03,55.7225744201,131.05,52.25,-7.21,52.7451097259,0.908,-0.35050000000000003,0.9733006987,52.25,-7.21,52.7451097259,131.01
2021-04-17 03:30:00,56.445,-11.241,57.5534369608,0.755,-0.35100000000000003,0.8326019457,55.69,-10.89,56.7447636351,131.2,53.25,-7.08,53.7186085077,0.755,-0.35100000000000003,0.8326019457,53.25,-7.08,53.7186085077,131.15
2021-04-17 04:00:00,56.6645,-11.2665,57.7736928238,0.7045,-0.5965,0.9231102318000001,55.96,-10.67,56.9681533841,131.12,53.5,-6.86,53.9380162779,0.7045,-0.5965,0.9231102318000001,53.5,-6.86,53.9380162779,131.08
2021-04-17 04:30:00,56.7825,-11.244,57.8850571586,0.7025,-0.674,0.973541088,56.08,-10.57,57.0674276624,131.2,53.53,-6.8100000000000005,53.9614399363,0.7025,-0.674,0.973541088,53.53,-6.8100000000000005,53.9614399363,131.18
2021-04-17 05:00:00,56.896,-11.5705,58.0605828962,0.676,-0.3705,0.7708736926,56.22,-11.2,57.3247625377,131.41,53.68,-7.39,54.1862943926,0.676,-0.3705,0.7708736926,53.68,-7.39,54.1862943926,131.39
2021-04-17 05:30:00,57.2395,-11.4405,58.3716146813,0.7595000000000001,-0.4505,0.8830574726,56.48,-10.99,57.5392952685,131.72,54.0,-7.16,54.4726133025,0.7595000000000001,-0.4505,0.8830574726,54.0,-7.16,54.4726133025,131.71
2021-04-17 06:00:00,57.6765,-11.2865,58.7704324852,0.8765000000000001,-0.3865,0.9579324089000001,56.8,-10.9,57.836407219,131.72,54.31,-7.08,54.7695398922,0.8765000000000001,-0.3865,0.9579324089000001,54.31,-7.08,54.7695398922,131.71
2021-04-17 06:30:00,58.3315,-11.0915,59.3766390469,0.9815,-0.2315,1.0084317032,57.35,-10.86,58.3691879334,132.06,54.84,-6.99,55.2836838498,0.9815,-0.2315,1.0084317032,54.84,-6.99,55.2836838498,132.06
2021-04-17 07:00:00,59.2955,-10.7,60.2531851461,2.0955,-0.28,2.1141239912,57.2,-10.42,58.1413484536,132.06,54.68,-6.58,55.0744841102,2.0955,-0.28,2.1141239912,54.68,-6.58,55.0744841102,132.06
2021-04-17 07:30:00,60.578,-10.272,61.4427218473,5.058,-0.362,5.0709375859,55.52,-9.91,56.3975043774,132.01,53.09,-6.1,53.4392935956,5.058,-0.362,5.0709375859,53.09,-6.1,53.4392935956,132.02
2021-04-17 08:00:00,61.1825,-9.825,61.9663532189,10.2925,-0.465,10.3029986533,50.89,-9.36,51.743615065,131.68,48.68,-5.61,49.0021887266,10.2925,-0.465,10.3029986533,48.68,-5.61,49.0021887266,131.7
2021-04-17 08:30:00,60.9205,-9.7825,61.700928895,17.7205,-0.8025,17.738661914,43.2,-8.98,44.1234676788,131.83,41.32,-5.27,41.6547152193,17.7205,-0.8025,17.738661914,41.32,-5.27,41.6547152193,131.87
2021-04-17 09:00:00,59.599,-9.179,60.3016985001,25.899,-1.329,25.9330762155,33.7,-7.85,34.602203687,132.95,32.25,-4.25,32.5288333636,25.899,-1.329,25.9330762155,32.25,-4.25,32.5288333636,132.99
2021-04-17 09:30:00,57.9175,-8.521,58.5409621312,33.8175,-1.941,33.8731573263,24.1,-6.58,24.9821216073,132.83,23.05,-3.13,23.261543371,33.8175,-1.941,33.8731573263,23.05,-3.13,23.261543371,132.88
2021-04-17 10:00:00,55.506,-7.6985,56.0373352172,40.936,-2.5685000000000002,41.016500195,14.57,-5.13,15.4467407565,132.66,13.86,-1.83,13.9802896966,40.936,-2.5685000000000002,41.016500195,13.86,-1.83,13.9802896966,132.71
2021-04-17 10:30:00,53.581,-6.7615,54.0059389628,47.621,-3.2815,47.7339280099,5.96,-3.48,6.9015940188,132.16,5.69,-0.29,5.6973853652,47.621,-3.2815,47.7339280099,5.69,-0.29,5.6973853652,132.23
2021-04-17 11:00:00,51.2425,-6.004,51.5930404439,52.3225,-3.884,52.4664603556,-1.08,-2.12,2.3792435773,132.16,-1.0,0.9500000000000001,1.3793114224,52.3225,-3.884,52.4664603556,-1.0,0.9500000000000001,1.3793114224,132.23
2021-04-17 11:30:00,49.54,-5.2295,49.815251382,55.82,-4.4495000000000005,55.9970575142,-6.28,-0.78,6.3282541036,132.08,-5.96,2.23,6.3635288952,55.82,-4.4495000000000005,55.9970575142,-5.96,2.23,6.3635288952,132.04
2021-04-17 12:00:00,48.0155,-4.638,48.238980962,58.5155,-4.918,58.7218056964,-10.5,0.28,10.5037326699,132.15,-9.97,3.18,10.4648602475,58.5155,-4.918,58.7218056964,-9.97,3.18,10.4648602475,132.04
2021-04-17 12:30:00,47.0425,-3.6715,47.1855562487,60.4525,-5.1715,60.6732986453,-13.41,1.5,13.4936318313,131.4,-12.75,4.3,13.4555750527,60.4525,-5.1715,60.6732986453,-12.75,4.3,13.4555750527,131.29
2021-04-17 13:00:00,46.029,-3.5875,46.1685931912,60.679,-5.0475,60.888572797,-14.65,1.46,14.722571107,131.28,-13.93,4.25,14.5639074427,60.679,-5.0475,60.888572797,-13.93,4.25,14.5639074427,131.17
2021-04-17 13:30:00,45.774,-3.6465,45.9190160854,61.664,-5.3765,61.8979454283,-15.89,1.73,15.9838981478,131.43,-15.11,4.51,15.7687095223,61.664,-5.3765,61.8979454283,-15.11,4.51,15.7687095223,131.31
2021-04-17 14:00:00,45.102,-3.833,45.2645809988,61.972,-5.453,62.211445836,-16.87,1.62,16.9476045505,131.73,-16.07,4.41,16.6641231392,61.972,-5.453,62.211445836,-16.07,4.41,16.6641231392,131.6
2021-04-17 14:30:00,44.715,-4.3095,44.9221884513,61.355,-5.3195,61.5851695236,-16.64,1.01,16.6706238636,132.38,-15.91,3.83,16.3645042699,61.355,-5.3195,61.5851695236,-15.91,3.83,16.3645042699,132.25
2021-04-17 15:00:00,44.187,-4.736,44.4400794891,60.077,-5.066,60.2902171583,-15.89,0.33,15.893426314,132.88,-15.08,3.2800000000000002,15.4325888949,60.077,-5.066,60.2902171583,-15.08,3.2800000000000002,15.4325888949,132.75
2021-04-17 15:30:00,44.628,-5.013,44.9086690184,57.628,-4.833,57.8303058353,-13.0,-0.18,13.0012460941,133.01,-12.32,2.73,12.6188470155,57.628,-4.833,57.8303058353,-12.32,2.73,12.6188470155,132.88
2021-04-17 16:00:00,45.912,-6.0825,46.3131574204,53.592,-4.3225,53.7660345409,-7.68,-1.76,7.8790862414,131.46,-7.22,1.27,7.3308457902,53.592,-4.3225,53.7660345409,-7.22,1.27,7.3308457902,131.32
2021-04-17 16:30:00,48.1955,-6.9495000000000005,48.6939603082,48.5755,-3.6095,48.7094209625,-0.38,-3.34,3.3615472628,131.54,-0.26,-0.2,0.3280243893,48.5755,-3.6095,48.7094209625,-0.26,-0.2,0.3280243893,131.4
2021-04-17 17:00:00,51.1525,-7.4175,51.6874990931,42.1825,-2.7775,42.2738431243,8.97,-4.64,10.0990346073,131.16,8.68,-1.4,8.7921783421,42.1825,-2.7775,42.2738431243,8.68,-1.4,8.7921783421,131.02
2021-04-17 17:30:00,54.3785,-8.4355,55.028891707,35.6285,-2.1755,35.6948569475,18.75,-6.26,19.7673999302,131.27,18.01,-2.89,18.2404002149,35.6285,-2.1755,35.6948569475,18.01,-2.89,18.2404002149,131.14
2021-04-17 18:00:00,57.5515,-8.956,58.2441850166,27.8415,-1.6059999999999999,27.8877815226,29.71,-7.35,30.6056628747,131.55,28.47,-3.87,28.7318255598,27.8415,-1.6059999999999999,27.8877815226,28.47,-3.87,28.7318255598,131.42
2021-04-17 18:30:00,60.765,-9.167,61.452576138,19.105,-1.027,19.1325835684,41.66,-8.14,42.4477938178,131.47,39.89,-4.52,40.145267467,19.105,-1.027,19.1325835684,39.89,-4.52,40.145267467,131.34
2021-04-17 19:00:00,63.007,-9.1775,63.6718819829,10.247,-0.5275000000000001,10.2605684662,52.76,-8.65,53.4643816012,131.63,50.49,-4.97,50.7340221153,10.247,-0.5275000000000001,10.2605684662,50.49,-4.97,50.7340221153,131.51
2021-04-17 19:30:00,65.099,-9.064,65.7269799778,4.459,-0.334,4.4714915856,60.64,-8.73,61.2651817919,131.32,58.02,-4.98,58.2333306621,4.459,-0.334,4.4714915856,58.02,-4.98,58.2333306621,131.2
2021-04-17 20:00:00,66.6845,-8.5735,67.2333804185,1.5445,-0.2635,1.5668160389999999,65.14,-8.31,65.6679198696,131.58,62.3,-4.5600000000000005,62.4666599075,1.5445,-0.2635,1.5668160389999999,62.3,-4.5600000000000005,62.4666599075,131.46
2021-04-17 20:30:00,67.072,-8.591,67.619956115,0.682,-0.111,0.6909739503,66.39,-8.48,66.9293844287,131.19,63.49,-4.73,63.6659485125,0.682,-0.111,0.6909739503,63.49,-4.73,63.6659485125,131.07
2021-04-17 21:00:00,67.1495,-8.81,67.7249691787,0.5795,-0.12,0.5917940943000001,66.57,-8.69,67.1347972366,131.3,63.6,-4.97,63.7938939084,0.5795,-0.12,0.5917940943000001,63.6,-4.97,63.7938939084,131.18
2021-04-17 21:30:00,66.5505,-9.1105,67.1712011244,0.5505,-0.2205,0.5930181279,66.0,-8.89,66.5960366689,131.3,63.03,-5.15,63.240045857,0.5505,-0.2205,0.5930181279,63.03,-5.15,63.240045857,131.21
2021-04-17 22:00:00,64.9405,-9.696,65.6603453863,0.5305,-0.28600000000000003,0.6026825450000001,64.41,-9.41,65.0937493159,131.58,61.6,-5.6,61.8540216962,0.5305,-0.28600000000000003,0.6026825450000001,61.6,-5.6,61.8540216962,131.47
2021-04-17 22:30:00,62.9455,-10.4055,63.7997680286,0.5255000000000001,-0.2555,0.5843205456,62.42,-10.15,63.2398521504,131.63,59.7,-6.34,60.035702711,0.5255000000000001,-0.2555,0.5843205456,59.7,-6.34,60.035702711,131.52
2021-04-17 23:00:00,60.647,-10.937,61.6252917072,0.517,-0.23700000000000002,0.5687336811,60.13,-10.7,61.0746011039,131.32,57.51,-6.86,57.9176976407,0.517,-0.23700000000000002,0.5687336811,57.51,-6.86,57.9176976407,131.21
2021-04-17 23:30:00,58.505,-11.264,59.5794655985,0.515,-0.234,0.5656686309,57.99,-11.03,59.0296620353,131.64,55.49,-7.19,55.9538756477,0.515,-0.234,0.5656686309,55.49,-7.19,55.9538756477,131.54
2021-04-18 00:00:00,56.9435,-11.5795,58.1089236908,0.5135000000000001,-0.2595,0.5753455483000001,56.43,-11.32,57.5542118355,131.64,53.99,-7.5,54.5084406308,0.5135000000000001,-0.2595,0.5753455483000001,53.99,-7.5,54.5084406308,131.54
2021-04-18 00:30:00,56.0935,-11.6165,57.2837133442,0.5135000000000001,-0.3065,0.5980171402000001,55.58,-11.31,56.7190664592,131.31,53.17,-7.49,53.6949625198,0.5135000000000001,-0.3065,0.5980171402000001,53.17,-7.49,53.6949625198,131.23
2021-04-18 01:00:00,55.9355,-11.564,57.1183530597,0.5155000000000001,-0.254,0.5746792584,55.42,-11.31,56.5622886736,131.16,53.03,-7.48,53.554937214,0.5155000000000001,-0.254,0.5746792584,53.03,-7.48,53.554937214,131.08
2021-04-18 01:30:00,57.185,-11.0745,58.2474787029,0.515,-0.2245,0.5618053489,56.67,-10.85,57.6993188868,131.35,54.21,-7.05,54.666503455,0.515,-0.2245,0.5618053489,54.21,-7.05,54.666503455,131.29
2021-04-18 02:00:00,59.2245,-10.6895,60.1814490562,0.5145000000000001,-0.2595,0.576238232,58.71,-10.43,59.6292629503,131.01,56.16,-6.64,56.5511732858,0.5145000000000001,-0.2595,0.576238232,56.16,-6.64,56.5511732858,130.95
2021-04-18 02:30:00,59.4275,-10.7415,60.3904593334,0.5175000000000001,-0.3315,0.6145718022000001,58.91,-10.41,59.8227063915,130.96,56.33,-6.63,56.7188310881,0.5175000000000001,-0.3315,0.6145718022000001,56.33,-6.63,56.7188310881,130.92
2021-04-18 03:00:00,59.1285,-10.7815,60.1034130021,0.5185000000000001,-0.29150000000000004,0.5948230829,58.61,-10.49,59.5413486579,130.96,55.96,-6.76,56.3668271238,0.5185000000000001,-0.29150000000000004,0.5948230829,55.96,-6.76,56.3668271238,130.92
2021-04-18 03:30:00,57.9745,-11.4515,59.0946656011,0.5245000000000001,-0.2715,0.5906035049,57.45,-11.18,58.5277276169,130.87,54.9,-7.39,55.3951450941,0.5245000000000001,-0.2715,0.5906035049,54.9,-7.39,55.3951450941,130.84
2021-04-18 04:00:00,57.404,-11.519,58.5483268506,0.524,-0.289,0.5984120654,56.88,-11.23,57.9779897892,131.08,54.41,-7.42,54.9136094243,0.524,-0.289,0.5984120654,54.41,-7.42,54.9136094243,131.06
2021-04-18 04:30:00,56.9125,-11.587,58.0800415397,0.5225000000000001,-0.34700000000000003,0.627228228,56.39,-11.24,57.4993017349,131.0,53.93,-7.41,54.4366879962,0.5225000000000001,-0.34700000000000003,0.627228228,53.93,-7.41,54.4366879962,130.99
2021-04-18 05:00:00,56.772,-11.5615,57.9372787267,0.532,-0.3415,0.6321758062,56.24,-11.22,57.3482868096,131.11,53.8,-7.39,54.3051756281,0.532,-0.3415,0.6321758062,53.8,-7.39,54.3051756281,131.11
2021-04-18 05:30:00,56.985,-11.446,58.1231549471,0.5650000000000001,-0.306,0.6425426056,56.42,-11.14,57.5092688182,131.55,53.95,-7.3,54.4416430685,0.5650000000000001,-0.306,0.6425426056,53.95,-7.3,54.4416430685,131.55
2021-04-18 06:00:00,57.131,-11.237,58.2256071673,0.591,-0.28700000000000003,0.657000761,56.54,-10.95,57.5905730133,131.55,54.1,-7.13,54.5678192711,0.591,-0.28700000000000003,0.657000761,54.1,-7.13,54.5678192711,131.55
2021-04-18 06:30:00,58.267,-10.753,59.2509096808,0.667,-0.343,0.7500253329000001,57.6,-10.41,58.5331367688,131.36,55.11,-6.61,55.5049925682,0.667,-0.343,0.7500253329000001,55.11,-6.61,55.5049925682,131.36
2021-04-18 07:00:00,58.9075,-10.295,59.8003393071,1.6275,-0.295,1.6540197248,57.28,-10.0,58.146353282,131.18,54.79,-6.23,55.1430594001,1.6275,-0.295,1.6540197248,54.79,-6.23,55.1430594001,131.18
2021-04-18 07:30:00,59.837,-9.751,60.6263026252,6.727,-0.321,6.7346544084,53.11,-9.43,53.9406803813,130.95,50.84,-5.72,51.1607662179,6.727,-0.321,6.7346544084,50.84,-5.72,51.1607662179,130.95
2021-04-18 08:00:00,59.5795,-9.443,60.3231884871,9.7095,-0.293,9.7139198705,49.87,-9.15,50.7024595064,130.71,47.71,-5.48,48.0236868639,9.7095,-0.293,9.7139198705,47.71,-5.48,48.0236868639,130.73
2021-04-18 08:30:00,59.9015,-9.057,60.5823320057,13.1915,-0.527,13.2020226197,46.71,-8.53,47.4824704496,130.86,44.62,-4.91,44.8893361501,13.1915,-0.527,13.2020226197,44.62,-4.91,44.8893361501,130.89
2021-04-18 09:00:00,58.102,-9.083,58.8076805613,23.712,-1.083,23.7367190867,34.39,-8.0,35.3082440798,131.3,32.91,-4.44,33.2081571304,23.712,-1.083,23.7367190867,32.91,-4.44,33.2081571304,131.33
2021-04-18 09:30:00,56.898,-8.2485,57.4927835145,24.088,-1.2685,24.1213771632,32.81,-6.98,33.5442468987,131.22,31.45,-3.47,31.6408501782,24.088,-1.2685,24.1213771632,31.45,-3.47,31.6408501782,131.27
2021-04-18 10:00:00,58.8425,-8.9475,59.5188840831,28.3925,-1.5175,28.4330241533,30.45,-7.43,31.3433788861,131.1,29.18,-3.88,29.4368272747,28.3925,-1.5175,28.4330241533,29.18,-3.88,29.4368272747,131.16
2021-04-18 10:30:00,56.3605,-8.3315,56.9729747556,25.3405,-1.3415,25.3759839711,31.02,-6.99,31.7978065281,131.52,29.72,-3.45,29.9195738606,25.3405,-1.3415,25.3759839711,29.72,-3.45,29.9195738606,131.52
2021-04-18 11:00:00,55.362,-8.1285,55.9555498253,35.172,-2.0785,35.2333612681,20.19,-6.05,21.0769684727,131.52,19.39,-2.65,19.5702478267,35.172,-2.0785,35.2333612681,19.39,-2.65,19.5702478267,131.52
2021-04-18 11:30:00,56.2125,-9.1455,56.9516051266,36.6525,-2.6555,36.7485705368,19.56,-6.49,20.6085831633,131.92,18.77,-3.07,19.0194058793,36.6525,-2.6555,36.7485705368,18.77,-3.07,19.0194058793,131.89
2021-04-18 12:00:00,54.121,-8.3495,54.7612709061,35.501,-2.1895,35.5684538777,18.62,-6.16,19.6124960166,132.07,17.87,-2.74,18.0788412239,35.501,-2.1895,35.5684538777,17.87,-2.74,18.0788412239,132.01
2021-04-18 12:30:00,53.551,-7.395,54.0591863239,42.901,-2.825,42.9939114992,10.65,-4.57,11.5891069544,132.56,10.26,-1.27,10.3383025686,42.901,-2.825,42.9939114992,10.26,-1.27,10.3383025686,132.47
2021-04-18 13:00:00,51.1165,-6.539,51.5330485538,34.0665,-2.239,34.1399991689,17.05,-4.3,17.5838704499,132.38,16.36,-0.99,16.3899267845,34.0665,-2.239,34.1399991689,16.36,-0.99,16.3899267845,132.27
2021-04-18 13:30:00,50.201,-6.2855,50.5929630606,40.751,-3.2455,40.880035118,9.45,-3.04,9.9269380979,132.33,9.08,0.16,9.0814095822,40.751,-3.2455,40.880035118,9.08,0.16,9.0814095822,132.2
2021-04-18 14:00:00,48.872,-5.7205,49.205655206,46.152,-4.0005,46.3250591392,2.7199999999999998,-1.72,3.2181982537,132.33,2.56,1.3,2.8711670101,46.152,-4.0005,46.3250591392,2.56,1.3,2.8711670101,132.2
2021-04-18 14:30:00,47.425,-5.283,47.7183477711,52.595,-4.523,52.7891234441,-5.17,-0.76,5.2255621707,132.03,-4.94,2.18,5.3996296169,52.595,-4.523,52.7891234441,-4.94,2.18,5.3996296169,131.89
2021-04-18 15:00:00,46.731,-5.426,47.0449554894,51.801,-4.146,51.9666519703,-5.07,-1.28,5.2290821374,131.93,-4.79,1.73,5.0928381086,51.801,-4.146,51.9666519703,-4.79,1.73,5.0928381086,131.79
2021-04-18 15:30:00,47.5405,-5.445,47.8513026495,53.5405,-4.145,53.700709169,-6.0,-1.3,6.1392181913,132.05,-5.68,1.71,5.9318209683,53.5405,-4.145,53.700709169,-5.68,1.71,5.9318209683,131.91
2021-04-18 16:00:00,50.381,-6.907,50.8522547189,50.691,-3.8970000000000002,50.8405752328,-0.31,-3.01,3.0259213473,132.24,-0.24,0.13,0.2729468813,50.691,-3.8970000000000002,50.8405752328,-0.24,0.13,0.2729468813,132.09
2021-04-18 16:30:00,51.7395,-7.2315,52.2424200483,44.3695,-3.0715,44.47568597,7.37,-4.16,8.4630077396,132.35,7.09,-0.91,7.1481606026,44.3695,-3.0715,44.47568597,7.09,-0.91,7.1481606026,132.2
2021-04-18 17:00:00,54.9695,-8.0765,55.5596596687,37.2195,-2.3765,37.2952937044,17.75,-5.7,18.6427599888,132.35,17.01,-2.33,17.1688380504,37.2195,-2.3765,37.2952937044,17.01,-2.33,17.1688380504,132.2
2021-04-18 17:30:00,57.714,-8.2265,58.2973506967,31.814,-1.9165,31.871673446,25.9,-6.31,26.6575711572,132.5,24.79,-2.86,24.954432472,31.814,-1.9165,31.871673446,24.79,-2.86,24.954432472,132.35
2021-04-18 18:00:00,59.9935,-8.498,60.5923761397,27.7335,-1.6280000000000001,27.7812419854,32.26,-6.87,32.9833973387,132.32,30.89,-3.36,31.0722014025,27.7335,-1.6280000000000001,27.7812419854,30.89,-3.36,31.0722014025,132.18
2021-04-18 18:30:00,62.2275,-8.681000000000001,62.8301004078,18.4575,-1.031,18.4862724001,43.77,-7.65,44.4334941232,132.35,41.9,-4.02,42.0924031151,18.4575,-1.031,18.4862724001,41.9,-4.02,42.0924031151,132.22
2021-04-18 19:00:00,63.876,-8.753,64.4729275355,11.086,-0.5730000000000001,11.1007983947,52.79,-8.18,53.420000936,132.3,50.51,-4.5,50.7100591599,11.086,-0.5730000000000001,11.1007983947,50.51,-4.5,50.7100591599,132.17
2021-04-18 19:30:00,64.941,-8.761,65.5292957539,5.371,-0.35100000000000003,5.382456874,59.57,-8.41,60.1607263919,132.3,56.98,-4.67,57.1710529901,5.371,-0.35100000000000003,5.382456874,56.98,-4.67,57.1710529901,132.17
2021-04-18 20:00:00,65.239,-9.072,65.8667465797,2.069,-0.302,2.0909244367,63.17,-8.77,63.775871613,132.1,60.41,-5.02,60.6182192084,2.069,-0.302,2.0909244367,60.41,-5.02,60.6182192084,131.95
2021-04-18 20:30:00,65.6565,-9.0705,66.2800872246,0.6465000000000001,-0.1505,0.6637864868000001,65.01,-8.92,65.6191016397,132.1,62.07,-5.2,62.2874377383,0.6465000000000001,-0.1505,0.6637864868000001,62.07,-5.2,62.2874377383,131.95
2021-04-18 21:00:00,66.1835,-8.885,66.7772333752,0.5135000000000001,-0.195,0.5492788454,65.67,-8.69,66.2424712703,131.98,62.77,-4.94,62.9640889714,0.5135000000000001,-0.195,0.5492788454,62.77,-4.94,62.9640889714,131.85
2021-04-18 21:30:00,64.9635,-9.359,65.6341924095,0.5135000000000001,-0.279,0.5843999059,64.45,-9.08,65.0864724808,131.85,61.65,-5.31,61.878256278,0.5135000000000001,-0.279,0.5843999059,61.65,-5.31,61.878256278,131.73
2021-04-18 22:00:00,63.3465,-9.591,64.0684504515,0.5165000000000001,-0.311,0.6029040139,62.83,-9.28,63.5116312182,131.5,60.08,-5.54,60.3348821164,0.5165000000000001,-0.311,0.6029040139,60.08,-5.54,60.3348821164,131.39
2021-04-18 22:30:00,61.4185,-9.9265,62.2154928012,0.5185000000000001,-0.3365,0.6181217518000001,60.9,-9.59,61.650450931,131.06,58.23,-5.83,58.5211226823,0.5185000000000001,-0.3365,0.6181217518000001,58.23,-5.83,58.5211226823,130.96
2021-04-18 23:00:00,59.0435,-10.6465,59.9956902994,0.5335,-0.3065,0.6152759543,58.51,-10.34,59.416628144,131.06,55.97,-6.5600000000000005,56.3531232497,0.5335,-0.3065,0.6152759543,55.97,-6.5600000000000005,56.3531232497,130.96
2021-04-18 23:30:00,56.8775,-11.0625,57.9433250038,0.5375,-0.28250000000000003,0.6072170123,56.34,-10.78,57.3620431993,131.51,53.88,-6.96,54.3276725067,0.5375,-0.28250000000000003,0.6072170123,53.88,-6.96,54.3276725067,131.43
2021-04-19 00:00:00,55.57,-11.369,56.7210636448,0.53,-0.329,0.6238116703000001,55.04,-11.04,56.1362912918,131.69,52.66,-7.24,53.1553684965,0.53,-0.329,0.6238116703000001,52.66,-7.24,53.1553684965,131.61
2021-04-19 00:30:00,54.82,-11.0755,55.927623767200004,0.54,0.0645,0.5438384411,54.28,-11.14,55.4113526274,131.31,51.91,-7.34,52.4263645507,0.54,0.0645,0.5438384411,51.91,-7.34,52.4263645507,131.22
2021-04-19 01:00:00,54.8815,-10.9835,55.9697803685,0.5315,0.0965,0.5401893187,54.35,-11.08,55.4679087401,131.22,51.97,-7.29,52.4788052455,0.5315,0.0965,0.5401893187,51.97,-7.29,52.4788052455,131.16
2021-04-19 01:30:00,55.871,-10.6985,56.8860839156,0.521,0.1015,0.5307949227000001,55.35,-10.8,56.3938161504,131.22,52.92,-7.02,53.3835817457,0.521,0.1015,0.5307949227000001,52.92,-7.02,53.3835817457,131.16
2021-04-19 02:00:00,57.712,-10.3815,58.6383022115,0.522,0.11850000000000001,0.535281468,57.19,-10.5,58.145903553,131.11,54.63,-6.75,55.045430328,0.522,0.11850000000000001,0.535281468,54.63,-6.75,55.045430328,131.06
2021-04-19 02:30:00,58.076,-10.248,58.9732420679,0.536,0.17200000000000001,0.5629209536,57.54,-10.42,58.4758753675,130.89,54.93,-6.71,55.3383140329,0.536,0.17200000000000001,0.5629209536,54.93,-6.71,55.3383140329,130.84
2021-04-19 03:00:00,57.799,-10.1935,58.6909860477,0.559,0.1865,0.5892904632,57.24,-10.38,58.173550691,130.78,54.7,-6.63,55.1003348447,0.559,0.1865,0.5892904632,54.7,-6.63,55.1003348447,130.74
2021-04-19 03:30:00,57.4405,-10.329,58.361796419,0.5605,0.191,0.5921496855,56.88,-10.52,57.8446609464,130.73,54.39,-6.75,54.8072495205,0.5605,0.191,0.5921496855,54.39,-6.75,54.8072495205,130.71
2021-04-19 04:00:00,56.979,-10.2635,57.8959918582,0.539,0.2265,0.5846565231,56.44,-10.49,57.4065649556,130.8,53.97,-6.73,54.3879931603,0.539,0.2265,0.5846565231,53.97,-6.73,54.3879931603,130.79
2021-04-19 04:30:00,56.829,-10.208,57.7385357019,0.549,0.212,0.5885108325,56.28,-10.42,57.2364813733,130.69,53.81,-6.66,54.2205837298,0.549,0.212,0.5885108325,53.81,-6.66,54.2205837298,130.68
2021-04-19 05:00:00,56.337,-10.3275,57.2757786961,0.657,0.1525,0.6744666411,55.68,-10.48,56.6576808562,130.69,53.24,-6.73,53.6636795235,0.657,0.1525,0.6744666411,53.24,-6.73,53.6636795235,130.68
2021-04-19 05:30:00,58.1975,-10.1285,59.072290615,0.7275,-0.2585,0.7720612022000001,57.47,-9.87,58.3113865381,131.58,54.99,-6.07,55.324000216900004,0.7275,-0.2585,0.7720612022000001,54.99,-6.07,55.324000216900004,131.58
2021-04-19 06:00:00,58.433,-10.298,59.3335005962,0.7030000000000001,-0.158,0.7205366056,57.73,-10.14,58.6137569176,131.58,55.23,-6.32,55.5904245352,0.7030000000000001,-0.158,0.7205366056,55.23,-6.32,55.5904245352,131.58
2021-04-19 06:30:00,59.126,-9.944,59.9563759078,0.846,0.006,0.8460212763,58.28,-9.95,59.123268685,131.88,55.8,-6.14,56.1367936384,0.846,0.006,0.8460212763,55.8,-6.14,56.1367936384,131.89
2021-04-19 07:00:00,60.56,-9.6665,61.3266240898,2.76,-0.08650000000000001,2.7613551473999998,57.8,-9.58,58.5885347146,131.66,55.35,-5.79,55.6520134407,2.76,-0.08650000000000001,2.7613551473999998,55.35,-5.79,55.6520134407,131.68
2021-04-19 07:30:00,63.636,-9.3075,64.313062843,6.266,-0.40750000000000003,6.2792365977,57.37,-8.9,58.0562391135,132.09,54.86,-5.14,55.1002649721,6.266,-0.40750000000000003,6.2792365977,54.86,-5.14,55.1002649721,132.11
2021-04-19 08:00:00,64.7615,-8.9355,65.3750337858,12.4715,-0.8055,12.4974854471,52.29,-8.13,52.9182482703,132.37,49.96,-4.47,50.159570373,12.4715,-0.8055,12.4974854471,49.96,-4.47,50.159570373,132.39
2021-04-19 08:30:00,64.988,-8.5365,65.5462582933,19.798000000000002,-1.6465,19.866347582,45.19,-6.89,45.7122324985,132.01,43.27,-3.29,43.3948960132,19.798000000000002,-1.6465,19.866347582,43.27,-3.29,43.3948960132,132.03
2021-04-19 09:00:00,65.5665,-8.221,66.0798816831,27.6465,-2.721,27.780079252,37.92,-5.5,38.3167900534,131.73,36.31,-2.02,36.3661449703,27.6465,-2.721,27.780079252,36.31,-2.02,36.3661449703,131.77
2021-04-19 09:30:00,64.2605,-7.916,64.746234765,36.2905,-3.596,36.4682273527,27.97,-4.32,28.3016483619,131.55,26.82,-0.9500000000000001,26.8368198563,36.2905,-3.596,36.4682273527,26.82,-0.9500000000000001,26.8368198563,131.58
2021-04-19 10:00:00,62.6505,-8.067,63.1677262473,43.4905,-4.527,43.7254767756,19.16,-3.54,19.4842808438,131.49,18.4,-0.23,18.4014374439,43.4905,-4.527,43.7254767756,18.4,-0.23,18.4014374439,131.51
2021-04-19 10:30:00,61.578,-7.476,62.0301592776,50.308,-5.526,50.6105872323,11.27,-1.9500000000000002,11.4374560108,131.49,10.87,1.18,10.9338602515,50.308,-5.526,50.6105872323,10.87,1.18,10.9338602515,131.51
2021-04-19 11:00:00,62.431,-3.568,62.5328744342,55.271,-5.868,55.581623447,7.16,2.3,7.5203457367,131.32,6.93,5.22,8.6760186722,55.271,-5.868,55.581623447,6.93,5.22,8.6760186722,131.36
2021-04-19 11:30:00,87.435,-5.7045,87.620891032,58.785,-6.6845,59.1638298731,28.65,0.98,28.6667560076,130.82,27.38,4.08,27.682319267,58.785,-6.6845,59.1638298731,27.38,4.08,27.682319267,130.85
2021-04-19 12:00:00,86.46,-5.5885,86.6404231999,62.19,-7.4085,62.6297211574,24.27,1.82,24.3381449581,130.91,23.2,4.86,23.703577789,62.19,-7.4085,62.6297211574,23.2,4.86,23.703577789,130.94
2021-04-19 12:30:00,86.6695,-5.36,86.8350840977,63.3395,-8.06,63.8502612387,23.33,2.7,23.485716936,130.84,22.3,5.67,23.0095393261,63.3395,-8.06,63.8502612387,22.3,5.67,23.0095393261,130.75
2021-04-19 13:00:00,85.906,-5.389,86.0748636769,63.826,-8.199,64.3504613581,22.08,2.81,22.2580884175,130.77,21.06,5.77,21.8361283198,63.826,-8.199,64.3504613581,21.06,5.77,21.8361283198,130.66
2021-04-19 13:30:00,84.1415,-6.2045,84.3699463227,63.4615,-8.1645,63.9845375267,20.68,1.96,20.7726743584,130.92,19.68,4.93,20.2881073538,63.4615,-8.1645,63.9845375267,19.68,4.93,20.2881073538,130.79
2021-04-19 14:00:00,84.4415,-5.4965,84.6202011017,64.5215,-8.1765,65.0375208207,19.92,2.68,20.0994726299,131.42,19.0,5.65,19.8222728263,64.5215,-8.1765,65.0375208207,19.0,5.65,19.8222728263,131.28
2021-04-19 14:30:00,83.862,-5.1245,84.0184238382,62.332,-7.6645,62.8014552718,21.53,2.54,21.6793104134,131.55,20.58,5.55,21.3152269516,62.332,-7.6645,62.8014552718,20.58,5.55,21.3152269516,131.41
2021-04-19 15:00:00,83.29,-5.4215,83.4662612212,59.84,-7.2115,60.2729734811,23.45,1.79,23.5182184699,131.55,22.41,4.85,22.9288159311,59.84,-7.2115,60.2729734811,22.41,4.85,22.9288159311,131.41
2021-04-19 15:30:00,82.521,-6.2755,82.7592734456,57.011,-6.7455,57.4086743554,25.51,0.47000000000000003,25.5143293073,132.0,24.37,3.62,24.6373963722,57.011,-6.7455,57.4086743554,24.37,3.62,24.6373963722,131.53
2021-04-19 16:00:00,82.5205,-7.104,82.8257190506,51.6005,-5.924,51.9394395065,30.92,-1.18,30.9425079785,132.0,29.54,2.08,29.6131389758,51.6005,-5.924,51.9394395065,29.54,2.08,29.6131389758,131.85
2021-04-19 16:30:00,84.7055,-7.824,85.0660725921,46.0755,-5.144,46.3617561817,38.63,-2.68,38.7228524259,132.06,36.91,0.72,36.9170218192,46.0755,-5.144,46.3617561817,36.91,0.72,36.9170218192,131.92
2021-04-19 17:00:00,87.6755,-7.505,87.9961267628,41.5455,-4.315,41.768981257,46.13,-3.19,46.2401665222,132.41,44.07,0.27,44.0708270855,41.5455,-4.315,41.768981257,44.07,0.27,44.0708270855,132.27
2021-04-19 17:30:00,89.5895,-7.2595,89.883139968,33.0695,-3.2395,33.227792441,56.52,-4.02,56.6627814354,132.21,53.99,-0.48,53.9921336863,33.0695,-3.2395,33.227792441,53.99,-0.48,53.9921336863,132.07
2021-04-19 18:00:00,89.2895,-6.9030000000000005,89.5559390507,25.2195,-2.323,25.3262612568,64.07,-4.58,64.2334904859,131.94,61.19,-0.98,61.1978471844,25.2195,-2.323,25.3262612568,61.19,-0.98,61.1978471844,131.8
2021-04-19 18:30:00,89.9235,-6.6485,90.1689436807,17.1135,-1.5685,17.1852283808,72.81,-5.08,72.9870022675,131.87,69.55,-1.4,69.5640891553,17.1135,-1.5685,17.1852283808,69.55,-1.4,69.5640891553,131.73
2021-04-19 19:00:00,90.424,-5.7625,90.6074289573,9.764,-0.9725,9.8123112593,80.66,-4.79,80.8021020766,131.68,77.05,-1.12,77.0581397388,9.764,-0.9725,9.8123112593,77.05,-1.12,77.0581397388,131.55
2021-04-19 19:30:00,90.015,-5.7855,90.2007330084,5.465,-0.5955,5.4973489293,84.55,-5.19,84.7091411832,131.35,80.75,-1.46,80.7631976831,5.465,-0.5955,5.4973489293,80.75,-1.46,80.7631976831,131.22
2021-04-19 20:00:00,86.996,-5.465,87.1674838515,2.336,-0.385,2.3675136747,84.66,-5.08,84.812275055,131.42,80.76,-1.42,80.7724829382,2.336,-0.385,2.3675136747,80.76,-1.42,80.7724829382,131.3
2021-04-19 20:30:00,86.5705,-5.4645,86.7427935364,0.6805,-0.21450000000000002,0.7135057813,85.89,-5.25,86.0503027304,131.46,81.98,-1.54,81.9944632277,0.6805,-0.21450000000000002,0.7135057813,81.98,-1.54,81.9944632277,131.34
2021-04-19 21:00:00,87.89,-5.8405000000000005,88.0838438095,0.58,-0.3305,0.6675554284,87.31,-5.51,87.4836910515,131.36,83.38,-1.76,83.3985731293,0.58,-0.3305,0.6675554284,83.38,-1.76,83.3985731293,131.25
2021-04-19 21:30:00,86.6075,-6.376,86.8418817867,0.6075,-0.486,0.7779795948,86.0,-5.89,86.2014622846,131.24,82.13,-2.16,82.1583988403,0.6075,-0.486,0.7779795948,82.13,-2.16,82.1583988403,131.14
2021-04-19 22:00:00,87.201,-7.687,87.5391590661,0.611,-0.507,0.7939584372,86.59,-7.18,86.8871710899,130.91,82.7,-3.37,82.7686347598,0.611,-0.507,0.7939584372,82.7,-3.37,82.7686347598,130.81
2021-04-19 22:30:00,83.2405,-8.4455,83.6678391648,0.6205,-0.5755,0.8462981153,82.62,-7.87,82.9939835169,131.18,78.91,-4.05,79.0138633406,0.6205,-0.5755,0.8462981153,78.91,-4.05,79.0138633406,131.12
2021-04-19 23:00:00,80.37,-9.287,80.9047913847,0.63,-0.577,0.8543002985,79.74,-8.71,80.2142861341,131.18,76.15,-4.85,76.3042921466,0.63,-0.577,0.8543002985,76.15,-4.85,76.3042921466,131.12
2021-04-19 23:30:00,77.6255,-9.913,78.2558995811,0.6555000000000001,-0.593,0.8839283059,76.97,-9.32,77.532208146,131.45,73.51,-5.44,73.7110147807,0.6555000000000001,-0.593,0.8839283059,73.51,-5.44,73.7110147807,131.39
2021-04-20 00:00:00,75.1745,-10.288,75.875215942,0.6645,-0.638,0.9211971830000001,74.51,-9.65,75.1323006436,131.77,71.16,-5.75,71.3919330177,0.6645,-0.638,0.9211971830000001,71.16,-5.75,71.3919330177,131.72
2021-04-20 00:30:00,73.442,-12.0305,74.4208323942,0.622,-1.7105000000000001,1.8200808361,72.82,-10.32,73.5476362639,132.4,69.55,-6.38,69.8420138599,0.622,-1.7105000000000001,1.8200808361,69.55,-6.38,69.8420138599,132.36
2021-04-20 01:00:00,73.6615,-12.2615,74.6750357516,0.6715,-1.7315,1.8571495632000001,72.99,-10.53,73.7456507192,132.4,69.71,-6.59,70.0207983388,0.6715,-1.7315,1.8571495632000001,69.71,-6.59,70.0207983388,132.36
2021-04-20 01:30:00,74.6365,-12.2455,75.6343797654,0.6965,-1.7555,1.888621852,73.94,-10.49,74.6804104167,132.47,70.62,-6.54,70.9221827075,0.6965,-1.7555,1.888621852,70.62,-6.54,70.9221827075,132.44
2021-04-20 02:00:00,77.7385,-11.402,78.5702232799,0.7085,-1.742,1.8805680658,77.03,-9.66,77.6333465722,132.3,73.53,-5.76,73.7552608293,0.7085,-1.742,1.8805680658,73.53,-5.76,73.7552608293,132.25
2021-04-20 02:30:00,77.296,-11.682,78.1737855038,0.706,-1.762,1.8981780738,76.59,-9.92,77.2297513915,132.11,73.04,-6.05,73.2901364441,0.706,-1.762,1.8981780738,73.04,-6.05,73.2901364441,132.07
2021-04-20 03:00:00,76.9675,-11.615,77.838963773,0.6475000000000001,-1.7850000000000001,1.8988104829,76.32,-9.83,76.9504470422,132.15,72.83,-5.92,73.0702080194,0.6475000000000001,-1.7850000000000001,1.8988104829,72.83,-5.92,73.0702080194,132.1
2021-04-20 03:30:00,76.5195,-11.802,77.4242925977,0.6095,-1.742,1.8455498503,75.91,-10.06,76.573701099,132.23,72.48,-6.12,72.7379185845,0.6095,-1.742,1.8455498503,72.48,-6.12,72.7379185845,132.19
2021-04-20 04:00:00,76.032,-12.081,76.9858141803,0.592,-1.791,1.8863045883,75.44,-10.29,76.1385428019,132.23,72.04,-6.36,72.3201991148,0.592,-1.791,1.8863045883,72.04,-6.36,72.3201991148,132.19
2021-04-20 04:30:00,75.7665,-12.193,76.7413302677,0.5665,-1.7930000000000001,1.8803646588,75.2,-10.4,75.9157427679,132.3,71.81,-6.44,72.0981948456,0.5665,-1.7930000000000001,1.8803646588,71.81,-6.44,72.0981948456,132.27
2021-04-20 05:00:00,75.205,-11.951,76.1486600407,0.585,-1.771,1.8651182268,74.62,-10.18,75.3111996983,132.3,71.27,-6.25,71.5435210204,0.585,-1.771,1.8651182268,71.27,-6.25,71.5435210204,132.27
2021-04-20 05:30:00,75.786,-11.451,76.6462210223,0.586,-1.361,1.4817951950000001,75.2,-10.09,75.8738960381,132.2,71.83,-6.18,72.0953625416,0.586,-1.361,1.4817951950000001,71.83,-6.18,72.0953625416,132.17
2021-04-20 06:00:00,77.21,-10.747,77.9543591405,0.59,-1.167,1.3076654771,76.62,-9.58,77.216583711,131.9,73.18,-5.69,73.4008753354,0.59,-1.167,1.3076654771,73.18,-5.69,73.4008753354,131.86
2021-04-20 06:30:00,80.373,-9.2055,80.8984570882,0.613,-1.0055,1.1776244096,79.76,-8.2,80.1804065842,131.19,76.18,-4.38,76.30581105,0.613,-1.0055,1.1776244096,76.18,-4.38,76.30581105,131.15
2021-04-20 07:00:00,82.3275,-7.671,82.6841066787,2.0475,-1.021,2.2879460767,80.28,-6.65,80.5549557755,131.19,76.69,-2.91,76.7451900773,2.0475,-1.021,2.2879460767,76.69,-2.91,76.7451900773,131.15
2021-04-20 07:30:00,86.641,-6.8815,86.9138534599,4.841,-1.1615,4.9783896242,81.8,-5.72,81.9997463411,130.89,78.12,-2.01,78.1458540167,4.841,-1.1615,4.9783896242,78.12,-2.01,78.1458540167,130.85
2021-04-20 08:00:00,88.0145,-6.132,88.2278506723,8.4945,-1.322,8.5967560306,79.52,-4.8100000000000005,79.6653406445,130.89,75.9,-1.19,75.9093281488,8.4945,-1.322,8.5967560306,75.9,-1.19,75.9093281488,130.85
2021-04-20 08:30:00,89.7225,-5.9515,89.9196716992,12.4925,-1.4915,12.5812212642,77.23,-4.46,77.3586743682,130.84,73.64,-0.88,73.6452578242,12.4925,-1.4915,12.5812212642,73.64,-0.88,73.6452578242,130.79
2021-04-20 09:00:00,85.758,-6.7335,86.0219424696,15.628,-1.5035,15.7001559308,70.13,-5.23,70.3247452893,131.12,66.92,-1.6099999999999999,66.9393643531,15.628,-1.5035,15.7001559308,66.92,-1.6099999999999999,66.9393643531,131.08
2021-04-20 09:30:00,87.6785,-7.023,87.9593195247,20.3385,-1.9729999999999999,20.433974436,67.34,-5.05,67.5290907683,131.43,64.29,-1.44,64.3061249027,20.3385,-1.9729999999999999,20.433974436,64.29,-1.44,64.3061249027,131.37
2021-04-20 10:00:00,88.6345,-7.849,88.9813541774,24.2245,-4.219,24.5891512918,64.41,-3.63,64.512208147,131.43,61.49,-0.05,61.4900203285,24.2245,-4.219,24.5891512918,61.49,-0.05,61.4900203285,131.37
2021-04-20 10:30:00,87.177,-8.6565,87.6057322397,28.077,-4.7865,28.4820735069,59.1,-3.87,59.2265725836,131.31,56.39,-0.37,56.3912138546,28.077,-4.7865,28.4820735069,56.39,-0.37,56.3912138546,131.19
2021-04-20 11:00:00,86.542,-8.7835,86.9865945778,34.852,-5.8735,35.3434563427,51.69,-2.91,51.7718475622,131.52,49.32,0.48,49.3223357111,34.852,-5.8735,35.3434563427,49.32,0.48,49.3223357111,131.4
2021-04-20 11:30:00,84.5565,-9.1285,85.0478171648,42.8965,-6.3985,43.3710792407,41.66,-2.73,41.7493532884,131.4,39.74,0.62,39.7448361426,42.8965,-6.3985,43.3710792407,39.74,0.62,39.7448361426,131.27
2021-04-20 12:00:00,84.1555,-8.9215,84.6270721607,50.9755,-7.2515,51.4886963566,33.18,-1.67,33.2220002408,131.56,31.65,1.58,31.6894130586,50.9755,-7.2515,51.4886963566,31.65,1.58,31.6894130586,131.43
2021-04-20 12:30:00,84.1995,-8.553,84.6327927535,57.1495,-8.073,57.7168838318,27.05,-0.48,27.0542584448,131.56,25.81,2.69,25.9498015407,57.1495,-8.073,57.7168838318,25.81,2.69,25.9498015407,131.43
2021-04-20 13:00:00,79.629,-8.416,80.0725089965,54.399,-7.986,54.982064321,25.23,-0.43,25.2336640225,131.28,24.01,2.73,24.1647056676,54.399,-7.986,54.982064321,24.01,2.73,24.1647056676,131.15
2021-04-20 13:30:00,76.7165,-9.135,77.2584597132,48.7665,-7.545,49.3467176948,27.95,-1.5899999999999999,27.9951888724,132.07,26.55,1.65,26.6012217765,48.7665,-7.545,49.3467176948,26.55,1.65,26.6012217765,131.93
2021-04-20 14:00:00,76.424,-9.0295,76.9555692998,45.604,-7.0695,46.1487014579,30.82,-1.96,30.88226028,132.07,29.25,1.31,29.2793203473,45.604,-7.0695,46.1487014579,29.25,1.31,29.2793203473,131.93
2021-04-20 14:30:00,76.113,-8.7485,76.6141306891,42.923,-6.6585,43.436385108,33.19,-2.09,33.2557393543,132.24,31.47,1.18,31.4921148861,42.923,-6.6585,43.436385108,31.47,1.18,31.4921148861,132.11
2021-04-20 15:00:00,76.556,-9.1885,77.1054451271,40.936,-6.2385,41.4086341027,35.62,-2.95,35.7419487437,132.28,33.86,0.44,33.8628587098,40.936,-6.2385,41.4086341027,33.86,0.44,33.8628587098,132.15
2021-04-20 15:30:00,77.654,-9.5685,78.241292859,36.474,-5.6185,36.9042032599,41.18,-3.95,41.3690089318,132.63,39.23,-0.49,39.2330600387,36.474,-5.6185,36.9042032599,39.23,-0.49,39.2330600387,132.49
2021-04-20 16:00:00,80.3995,-9.537,80.9631642739,31.7795,-4.937,32.1606994521,48.62,-4.6,48.8371211273,132.63,46.37,-1.08,46.3825753921,31.7795,-4.937,32.1606994521,46.37,-1.08,46.3825753921,132.49
2021-04-20 16:30:00,83.033,-9.347,83.5574383164,28.053,-4.547,28.4191136033,54.98,-4.8,55.1891329883,132.27,52.48,-1.27,52.4953645573,28.053,-4.547,28.4191136033,52.48,-1.27,52.4953645573,132.13
2021-04-20 17:00:00,83.679,-9.194,84.1825675363,24.119,-4.144,24.4724109356,59.56,-5.05,59.7737074306,132.0,56.85,-1.45,56.8684886383,24.119,-4.144,24.4724109356,56.85,-1.45,56.8684886383,131.86
2021-04-20 17:30:00,85.2385,-8.868,85.6985607012,20.3085,-3.598,20.624761241,64.93,-5.27,65.1435169453,131.95,61.97,-1.65,61.9919623822,20.3085,-3.598,20.624761241,61.97,-1.65,61.9919623822,131.82
2021-04-20 18:00:00,85.145,-8.222,85.5410562771,16.015,-3.212,16.3339269314,69.13,-5.01,69.3113049942,131.79,65.99,-1.38,66.0044278818,16.015,-3.212,16.3339269314,65.99,-1.38,66.0044278818,131.66
2021-04-20 18:30:00,85.4915,-7.7785,85.8446366088,12.6015,-2.8885,12.9283113553,72.89,-4.89,73.0538445258,131.72,69.58,-1.26,69.5914075156,12.6015,-2.8885,12.9283113553,69.58,-1.26,69.5914075156,131.59
2021-04-20 19:00:00,84.6185,-8.031,84.9987500099,8.5485,-2.691,8.9620496121,76.07,-5.34,76.2571996601,131.57,72.64,-1.6600000000000001,72.6589650353,8.5485,-2.691,8.9620496121,72.64,-1.6600000000000001,72.6589650353,131.44
2021-04-20 19:30:00,84.126,-7.8635,84.4927127523,5.216,-2.5335,5.7987307447,78.91,-5.33,79.0898033883,131.52,75.35,-1.63,75.3676283294,5.216,-2.5335,5.7987307447,75.35,-1.63,75.3676283294,131.39
2021-04-20 20:00:00,83.178,-8.0365,83.5653338188,2.8280000000000003,-2.3865,3.7004008229,80.35,-5.65,80.548401598,131.34,76.73,-1.94,76.7545210395,2.8280000000000003,-2.3865,3.7004008229,76.73,-1.94,76.7545210395,131.21
2021-04-20 20:30:00,82.8955,-7.8975,83.2708498005,1.1655,-2.1975,2.4874477884,81.73,-5.7,81.9285231162,131.34,77.99,-2.0,78.0156400986,1.1655,-2.1975,2.4874477884,77.99,-2.0,78.0156400986,131.24
2021-04-20 21:00:00,82.885,-7.962,83.2665399125,0.985,-2.372,2.5683864585,81.9,-5.59,82.090548177,131.39,78.09,-1.9300000000000002,78.1138464038,0.985,-2.372,2.5683864585,78.09,-1.9300000000000002,78.1138464038,131.24
2021-04-20 21:30:00,80.918,-9.0835,81.4262408333,1.118,-2.5835,2.8150304172,79.8,-6.5,80.0642866702,131.51,76.17,-2.75,76.2196260815,1.118,-2.5835,2.8150304172,76.17,-2.75,76.2196260815,131.38
2021-04-20 22:00:00,81.3475,-9.1475,81.8602010289,1.3475000000000001,-2.5475,2.8819286077,80.0,-6.6,80.2717883194,131.89,76.39,-2.85,76.4431461938,1.3475000000000001,-2.5475,2.8819286077,76.39,-2.85,76.4431461938,131.77
2021-04-20 22:30:00,78.928,-9.4815,79.4954591549,1.548,-2.6415,3.0616704999,77.38,-6.84,77.681722432,131.15,73.87,-3.1,73.9350180902,1.548,-2.6415,3.0616704999,73.87,-3.1,73.9350180902,131.03
2021-04-20 23:00:00,76.5315,-10.0645,77.1904440491,1.3315000000000001,-2.6545,2.9697243138,75.2,-7.41,75.5641985334,131.23,71.81,-3.64,71.9021953768,1.3315000000000001,-2.6545,2.9697243138,71.81,-3.64,71.9021953768,131.12
2021-04-20 23:30:00,74.008,-11.09,74.8342980457,1.328,-2.7199999999999998,3.0268769384,72.68,-8.37,73.1603670029,131.91,69.45,-4.54,69.5982334546,1.328,-2.7199999999999998,3.0268769384,69.45,-4.54,69.5982334546,131.21
