Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-21 00:00:00,71.149,-12.6275,72.2608743183,1.8090000000000002,-2.8075,3.3398409019,69.34,-9.82,70.0319070139,131.91,66.28,-5.92,66.5438562153,1.8090000000000002,-2.8075,3.3398409019,66.28,-5.92,66.5438562153,131.82
2021-04-21 00:30:00,69.0915,-13.1475,70.3313026219,2.0215,-2.8075,3.4595546679,67.07,-10.34,67.8623643856,132.61,64.11,-6.41,64.429653111,2.0215,-2.8075,3.4595546679,64.11,-6.41,64.429653111,132.52
2021-04-21 01:00:00,68.538,-13.4015,69.8359337752,2.128,-2.8015,3.5180656972,66.41,-10.6,67.2506364282,132.61,63.49,-6.67,63.8394000598,2.128,-2.8015,3.5180656972,63.49,-6.67,63.8394000598,132.52
2021-04-21 01:30:00,69.422,-13.011,70.6307313073,1.732,-2.771,3.2677614662,67.69,-10.24,68.4601614079,132.72,64.71,-6.34,65.019840818,1.732,-2.771,3.2677614662,64.71,-6.34,65.019840818,132.63
2021-04-21 02:00:00,71.682,-12.505,72.764580319,1.6720000000000002,-2.715,3.1885433979,70.01,-9.79,70.6911889842,132.01,66.92,-5.91,67.1804621895,1.6720000000000002,-2.715,3.1885433979,66.92,-5.91,67.1804621895,131.93
2021-04-21 02:30:00,71.72,-12.784,72.8504568002,1.42,-2.7439999999999998,3.0896498183,70.3,-10.04,71.0133198773,131.82,67.17,-6.16,67.4518680245,1.42,-2.7439999999999998,3.0896498183,67.17,-6.16,67.4518680245,131.76
2021-04-21 03:00:00,70.4925,-12.9975,71.6807335516,1.3125,-2.7275,3.0268651275,69.18,-10.27,69.9381533928,132.03,66.02,-6.4,66.3294836404,1.3125,-2.7275,3.0268651275,66.02,-6.4,66.3294836404,131.99
2021-04-21 03:30:00,70.4245,-13.0495,71.6233177848,1.4344999999999999,-2.7595,3.1100852882,68.99,-10.29,69.7531662364,132.05,65.61,-6.37,65.9185027136,1.4344999999999999,-2.7595,3.1100852882,65.61,-6.37,65.9185027136,132.02
2021-04-21 04:00:00,69.5565,-12.953,70.7522925512,1.6265,-2.693,3.1460691744,67.93,-10.26,68.7004548748,132.05,64.95,-6.36,65.2606474071,1.6265,-2.693,3.1460691744,64.95,-6.36,65.2606474071,132.02
2021-04-21 04:30:00,69.734,-12.9555,70.9272566525,1.714,-2.7255000000000003,3.2196500198,68.02,-10.23,68.7849787381,132.05,65.02,-6.34,65.3283705598,1.714,-2.7255000000000003,3.2196500198,65.02,-6.34,65.3283705598,132.02
2021-04-21 05:00:00,69.6645,-12.6605,70.8055846703,1.8245,-2.7505,3.3006136551,67.84,-9.91,68.5600007293,131.8,64.85,-6.04,65.1306694269,1.8245,-2.7505,3.3006136551,64.85,-6.04,65.1306694269,131.78
2021-04-21 05:30:00,70.6945,-12.5775,71.8046365947,1.5445,-2.6975,3.1083736101,69.15,-9.88,69.8522505006,131.6,66.11,-6.02,66.3835258178,1.5445,-2.6975,3.1083736101,66.11,-6.02,66.3835258178,131.58
2021-04-21 06:00:00,71.653,-12.038,72.6571803265,1.333,-2.618,2.9378245353,70.32,-9.42,70.9481416247,131.6,67.23,-5.58,67.4611688307,1.333,-2.618,2.9378245353,67.23,-5.58,67.4611688307,131.58
2021-04-21 06:30:00,74.7975,-10.3135,75.5051937849,1.2675,-2.4935,2.7971590051,73.53,-7.82,73.9446637696,131.52,70.3,-4.05,70.4165641025,1.2675,-2.4935,2.7971590051,70.3,-4.05,70.4165641025,131.49
2021-04-21 07:00:00,78.6945,-9.502,79.2660856499,3.2145,-2.5620000000000003,4.1105783352,75.48,-6.94,75.7983772913,131.2,72.16,-3.18,72.2300353039,3.2145,-2.5620000000000003,4.1105783352,72.16,-3.18,72.2300353039,131.16
2021-04-21 07:30:00,82.071,-8.5545,82.5156258611,7.651,-2.6945,8.1116047272,74.42,-5.86,74.6503583381,131.31,71.15,-2.18,71.1833892141,7.651,-2.6945,8.1116047272,71.15,-2.18,71.1833892141,131.26
2021-04-21 08:00:00,85.405,-7.852,85.7651906603,11.605,-2.982,11.9820010432,73.8,-4.87,73.9605090572,131.13,70.53,-1.25,70.5410759771,11.605,-2.982,11.9820010432,70.53,-1.25,70.5410759771,131.08
2021-04-21 08:30:00,84.342,-7.4455,84.6699972496,16.402,-3.3355,16.7377168171,67.94,-4.11,68.0642027794,130.87,64.88,-0.58,64.8825924266,16.402,-3.3355,16.7377168171,64.88,-0.58,64.8825924266,130.79
2021-04-21 09:00:00,84.5355,-6.9105,84.8174850517,17.8155,-3.6005000000000003,18.1756881713,66.72,-3.31,66.8020546091,131.02,63.66,0.11,63.6600950361,17.8155,-3.6005000000000003,18.1756881713,63.66,0.11,63.6600950361,130.93
2021-04-21 09:30:00,82.375,-6.6845,82.6457691915,21.545,-3.4645,21.8217731922,60.83,-3.22,60.9151647786,130.98,58.15,0.23,58.1504548563,21.545,-3.4645,21.8217731922,58.15,0.23,58.1504548563,130.88
2021-04-21 10:00:00,82.4695,-6.584,82.7319012609,28.0395,-2.294,28.1331831873,54.43,-4.29,54.5988003531,131.28,52.03,-0.76,52.0355503478,28.0395,-2.294,28.1331831873,52.03,-0.76,52.0355503478,131.17
2021-04-21 10:30:00,80.872,-6.621,81.1425783729,22.742,-2.031,22.832510265,58.13,-4.59,58.3109337946,132.04,55.52,-1.01,55.5291860196,22.742,-2.031,22.832510265,55.52,-1.01,55.5291860196,131.92
2021-04-21 11:00:00,79.132,-6.1995000000000005,79.3744746392,17.642,-2.0395,17.7594967341,61.49,-4.16,61.6305581672,132.54,58.72,-0.59,58.722963992,17.642,-2.0395,17.7594967341,58.72,-0.59,58.722963992,132.42
2021-04-21 11:30:00,77.783,-6.941,78.0920775111,18.073,-2.241,18.2114087868,59.71,-4.7,59.8946917514,132.54,57.07,-1.1,57.0806000319,18.073,-2.241,18.2114087868,57.07,-1.1,57.0806000319,132.42
2021-04-21 12:00:00,78.5375,-7.8025,78.9241275688,29.3475,-2.8225,29.4829147558,49.19,-4.98,49.441445165,132.72,47.07,-1.43,47.0917168937,29.3475,-2.8225,29.4829147558,47.07,-1.43,47.0917168937,132.61
2021-04-21 12:30:00,81.9345,-8.11,82.3348916939,42.5445,-4.36,42.7673249134,39.39,-3.75,39.5681007884,132.88,37.68,-0.30000000000000004,37.6811942486,42.5445,-4.36,42.7673249134,37.68,-0.30000000000000004,37.6811942486,132.78
2021-04-21 13:00:00,82.6245,-8.042,83.0149490408,48.0145,-4.522,48.2269706103,34.61,-3.52,34.7885397796,132.48,33.11,-0.1,33.1101510114,48.0145,-4.522,48.2269706103,33.11,-0.1,33.1101510114,132.37
2021-04-21 13:30:00,79.09,-7.955,79.4890566367,41.34,-3.755,41.5101870027,37.75,-4.2,37.9829237948,132.53,36.09,-0.74,36.0975857919,41.34,-3.755,41.5101870027,36.09,-0.74,36.0975857919,132.37
2021-04-21 14:00:00,77.336,-7.8065,77.7290057717,38.186,-3.6165000000000003,38.3568725035,39.15,-4.19,39.3735774346,132.69,37.41,-0.73,37.4171217493,38.186,-3.6165000000000003,38.3568725035,37.41,-0.73,37.4171217493,132.54
2021-04-21 14:30:00,75.8955,-7.848,76.3001836449,35.8055,-3.268,35.9543273369,40.09,-4.58,40.3507682703,132.83,38.21,-1.1400000000000001,38.2270022366,35.8055,-3.268,35.9543273369,38.21,-1.1400000000000001,38.2270022366,132.69
2021-04-21 15:00:00,75.343,-8.2455,75.7928487342,30.533,-3.3155,30.7124832804,44.81,-4.93,45.0803837606,132.89,42.74,-1.46,42.7649295568,30.533,-3.3155,30.7124832804,42.74,-1.46,42.7649295568,132.75
2021-04-21 15:30:00,75.903,-8.226,76.3474458315,30.873,-3.106,31.0288473038,45.03,-5.12,45.320142321,132.92,43.03,-1.58,43.0589978982,30.873,-3.106,31.0288473038,43.03,-1.58,43.0589978982,132.78
2021-04-21 16:00:00,77.9815,-8.027,78.393539729,33.3515,-2.617,33.4540168179,44.63,-5.41,44.9567013914,132.98,42.67,-1.87,42.7109564398,33.3515,-2.617,33.4540168179,42.67,-1.87,42.7109564398,132.83
2021-04-21 16:30:00,78.4525,-7.3865,78.7994615369,28.8625,-2.2865,28.9529271145,49.59,-5.1,49.8515606576,132.9,47.35,-1.54,47.3750366754,28.8625,-2.2865,28.9529271145,47.35,-1.54,47.3750366754,132.76
2021-04-21 17:00:00,82.644,-7.4965,82.9833010204,21.604,-2.6265,21.7630723532,61.04,-4.87,61.2339652481,132.9,58.31,-1.27,58.3238287495,21.604,-2.6265,21.7630723532,58.31,-1.27,58.3238287495,132.76
2021-04-21 17:30:00,85.482,-8.118,85.8666072929,29.272,-2.768,29.4025816554,56.21,-5.35,56.464029257600004,132.23,53.71,-1.76,53.7388286065,29.272,-2.768,29.4025816554,53.71,-1.76,53.7388286065,132.1
2021-04-21 18:00:00,85.3275,-7.9345,85.6956156784,29.0275,-2.5945,29.1432185336,56.3,-5.34,56.5526798658,132.23,53.78,-1.75,53.8084649474,29.0275,-2.5945,29.1432185336,53.78,-1.75,53.8084649474,132.1
2021-04-21 18:30:00,84.3565,-8.4315,84.7768204434,23.3165,-1.9315,23.3963643436,61.04,-6.5,61.3851089435,132.27,58.33,-2.81,58.3976455005,23.3165,-1.9315,23.3963643436,58.33,-2.81,58.3976455005,132.13
2021-04-21 19:00:00,83.1755,-7.6695,83.5283486638,15.4655,-1.3595000000000002,15.5251386628,67.71,-6.31,68.0033837393,132.63,64.66,-2.61,64.7126548675,15.4655,-1.3595000000000002,15.5251386628,64.66,-2.61,64.7126548675,132.47
2021-04-21 19:30:00,83.102,-7.178,83.4114266033,8.932,-0.9480000000000001,8.9821672218,74.17,-6.23,74.4311883554,132.24,70.83,-2.51,70.8744594336,8.932,-0.9480000000000001,8.9821672218,70.83,-2.51,70.8744594336,132.09
2021-04-21 20:00:00,81.306,-7.121,81.6172425226,5.036,-0.731,5.0887775546,76.27,-6.39,76.5372131711,132.04,72.83,-2.64,72.8778327065,5.036,-0.731,5.0887775546,72.83,-2.64,72.8778327065,131.89
2021-04-21 20:30:00,81.5,-7.0375,81.8032787011,2.7,-0.5275000000000001,2.7510463918,78.8,-6.51,79.0684519894,132.26,75.2,-2.76,75.250631891,2.7,-0.5275000000000001,2.7510463918,75.2,-2.76,75.250631891,132.11
2021-04-21 21:00:00,82.223,-6.957,82.5167957327,3.173,-0.607,3.2305383452,79.05,-6.35,79.3046341647,132.26,75.41,-2.64,75.4561972273,3.173,-0.607,3.2305383452,75.41,-2.64,75.4561972273,132.11
2021-04-21 21:30:00,82.0505,-8.148,82.454074819,3.1205,-0.798,3.2209197832,78.93,-7.35,79.2714791082,132.08,75.4,-3.5300000000000002,75.4825867336,3.1205,-0.798,3.2209197832,75.4,-3.5300000000000002,75.4825867336,131.95
2021-04-21 22:00:00,79.4825,-8.2405,79.9085330018,3.3425000000000002,-0.8205,3.4417330663,76.14,-7.42,76.5006928073,132.19,72.74,-3.65,72.8315185891,3.3425000000000002,-0.8205,3.4417330663,72.74,-3.65,72.8315185891,132.06
2021-04-21 22:30:00,76.4145,-8.7605,76.9150321491,2.8145,-0.8405,2.9373202924,73.6,-7.92,74.0249039175,131.48,70.32,-4.18,70.4441253761,2.8145,-0.8405,2.9373202924,70.32,-4.18,70.4441253761,131.36
2021-04-21 23:00:00,72.677,-9.5905,73.307052998,2.867,-0.8005,2.9766573955,69.81,-8.79,70.3612123261,130.45,66.7,-5.02,66.8886417862,2.867,-0.8005,2.9766573955,66.7,-5.02,66.8886417862,130.34
2021-04-21 23:30:00,70.363,-10.368,71.122761427,3.223,-0.798,3.3203212194000002,67.14,-9.57,67.8186147013,130.86,64.16,-5.76,64.4180347418,3.223,-0.798,3.3203212194000002,64.16,-5.76,64.4180347418,130.76
2021-04-22 00:00:00,67.373,-11.063,68.2752597798,3.003,-0.833,3.1163918239,64.37,-10.23,65.1778321211,131.2,61.5,-6.4,61.8321113985,3.003,-0.833,3.1163918239,61.5,-6.4,61.8321113985,131.11
2021-04-22 00:30:00,65.874,-11.572,66.88269626740001,3.074,-0.932,3.2121799451,62.8,-10.64,63.6949731141,131.4,59.99,-6.79,60.3730419972,3.074,-0.932,3.2121799451,59.99,-6.79,60.3730419972,131.3
2021-04-22 01:00:00,66.227,-11.7345,67.2585609365,3.187,-1.0445,3.3537962446,63.04,-10.69,63.939953863,131.47,60.24,-6.8,60.6225832508,3.187,-1.0445,3.3537962446,60.24,-6.8,60.6225832508,131.37
2021-04-22 01:30:00,66.6125,-11.6945,67.63125377,3.2925,-0.9645,3.4308623552,63.32,-10.73,64.2227008152,132.27,60.53,-6.84,60.9152402934,3.2925,-0.9645,3.4308623552,60.53,-6.84,60.9152402934,132.2
2021-04-22 02:00:00,68.8985,-11.706,69.8858622201,3.1185,-1.016,3.279832046,65.78,-10.69,66.6429628693,132.41,62.85,-6.78,63.2146415002,3.1185,-1.016,3.279832046,62.85,-6.78,63.2146415002,132.36
2021-04-22 02:30:00,69.6105,-11.494,70.5530562502,2.6805,-0.964,2.8485744242,66.93,-10.53,67.7532715077,132.27,63.87,-6.68,64.2183719819,2.6805,-0.964,2.8485744242,63.87,-6.68,64.2183719819,132.24
2021-04-22 03:00:00,68.0525,-11.8915,69.0836487781,2.7825,-0.8815000000000001,2.9187923016,65.27,-11.01,66.1920916726,132.15,62.28,-7.14,62.6879414242,2.7825,-0.8815000000000001,2.9187923016,62.28,-7.14,62.6879414242,132.1
2021-04-22 03:30:00,68.659,-11.8195,69.6689232101,3.069,-0.8995000000000001,3.1981027579,65.59,-10.92,66.4928154014,132.21,62.65,-7.0,63.0398485087,3.069,-0.8995000000000001,3.1981027579,62.65,-7.0,63.0398485087,132.15
2021-04-22 04:00:00,69.8425,-12.2475,70.908222813,2.4125,-0.9475,2.5918936128,67.43,-11.3,68.3702778991,132.26,64.4,-7.36,64.81920703,2.4125,-0.9475,2.5918936128,64.4,-7.36,64.81920703,132.19
2021-04-22 04:30:00,70.834,-12.073,71.8555000331,2.954,-0.913,3.0918740272,67.88,-11.16,68.791278517,132.37,64.88,-7.22,65.2804932579,2.954,-0.913,3.0918740272,64.88,-7.22,65.2804932579,132.33
2021-04-22 05:00:00,70.264,-11.9375,71.2708467906,3.324,-0.8875000000000001,3.4404407058,66.94,-11.05,67.845899655,132.42,63.95,-7.13,64.3462461998,3.324,-0.8875000000000001,3.4404407058,63.95,-7.13,64.3462461998,132.4
2021-04-22 05:30:00,71.856,-11.1505,72.7160118973,2.7560000000000002,-0.7805000000000001,2.8643875873,69.1,-10.37,69.873792655,132.26,66.02,-6.47,66.3362743904,2.7560000000000002,-0.7805000000000001,2.8643875873,66.02,-6.47,66.3362743904,132.23
2021-04-22 06:00:00,73.6995,-10.9285,74.5053582805,3.2095000000000002,-0.8185,3.3122247055000003,70.49,-10.11,71.2113207292,131.88,67.35,-6.22,67.6366091699,3.2095000000000002,-0.8185,3.3122247055000003,67.35,-6.22,67.6366091699,131.83
2021-04-22 06:30:00,76.276,-8.979,76.8026732412,3.116,-0.629,3.1788515222,73.16,-8.35,73.6349652,131.23,69.88,-4.57,70.0292745928,3.116,-0.629,3.1788515222,69.88,-4.57,70.0292745928,131.2
2021-04-22 07:00:00,78.964,-7.6835,79.3369363427,5.114,-0.6935,5.1608079067,73.85,-6.99,74.1800687517,131.23,70.56,-3.26,70.635268811,5.114,-0.6935,5.1608079067,70.56,-3.26,70.635268811,131.2
2021-04-22 07:30:00,80.596,-5.9125,80.8125786759,8.266,-0.8125,8.3058360356,72.33,-5.1,72.509577988,131.16,69.1,-1.5,69.116278835,8.266,-0.8125,8.3058360356,69.1,-1.5,69.116278835,131.14
2021-04-22 08:00:00,82.9165,-4.9350000000000005,83.0632301157,14.6465,-1.235,14.6984756778,68.27,-3.7,68.3701901416,130.64,65.15,-0.23,65.1504059849,14.6465,-1.235,14.6984756778,65.15,-0.23,65.1504059849,130.62
2021-04-22 08:30:00,84.1755,-5.6175,84.3627352953,24.2155,-2.0475,24.3019072605,59.96,-3.5700000000000003,60.0661843303,130.6,57.22,-0.14,57.2201712685,24.2155,-2.0475,24.3019072605,57.22,-0.14,57.2201712685,130.54
2021-04-22 09:00:00,86.092,-6.4495000000000005,86.3332410735,35.522,-3.2895,35.67398624,50.57,-3.16,50.668634282,130.6,48.36,0.2,48.3604135632,35.522,-3.2895,35.67398624,48.36,0.2,48.3604135632,130.54
2021-04-22 09:30:00,87.191,-6.564,87.4377297109,45.131,-4.494,45.3541971266,42.06,-2.07,42.1109071382,130.64,40.22,1.21,40.2381970272,45.131,-4.494,45.3541971266,40.22,1.21,40.2381970272,130.57
2021-04-22 10:00:00,86.7885,-6.7325,87.0492405969,53.0885,-5.1725,53.3398874061,33.7,-1.56,33.7360875029,130.64,32.25,1.6600000000000001,32.2926942202,53.0885,-5.1725,53.3398874061,32.25,1.6600000000000001,32.2926942202,130.57
2021-04-22 10:30:00,85.757,-6.8255,86.0281959549,60.077,-6.1955,60.395613659,25.68,-0.63,25.6877266413,130.64,24.63,2.48,24.7545409976,60.077,-6.1955,60.395613659,24.63,2.48,24.7545409976,130.53
2021-04-22 11:00:00,82.7025,-6.759,82.9782356239,64.7525,-7.189,65.1503490186,17.95,0.43,17.9551496791,130.86,17.21,3.45,17.5523958479,64.7525,-7.189,65.1503490186,17.21,3.45,17.5523958479,130.73
2021-04-22 11:30:00,78.248,-6.179,78.491589008,68.008,-7.939,68.4698165983,10.24,1.76,10.3901491808,130.76,9.77,4.67,10.8287487735,68.008,-7.939,68.4698165983,9.77,4.67,10.8287487735,130.62
2021-04-22 12:00:00,76.8065,-5.845,77.0285821449,69.6265,-8.345,70.1248067894,7.18,2.5,7.602788962,130.81,6.79,5.35,8.64445487,69.6265,-8.345,70.1248067894,6.79,5.35,8.64445487,130.67
2021-04-22 12:30:00,77.0205,-5.6095,77.2245033037,70.6805,-8.6695,71.2102051008,6.34,3.06,7.0398295434,130.65,5.97,5.88,8.379457023,70.6805,-8.6695,71.2102051008,5.97,5.88,8.379457023,130.5
2021-04-22 13:00:00,77.939,-4.514,78.0696094329,71.249,-8.664,71.773845494,6.69,4.15,7.8726488554,130.55,6.28,6.91,9.3373711504,71.249,-8.664,71.773845494,6.28,6.91,9.3373711504,130.4
2021-04-22 13:30:00,77.5945,-5.017,77.7565220367,71.2745,-8.677,71.8007289604,6.32,3.66,7.3032869312,130.46,5.93,6.44,8.7543417799,71.2745,-8.677,71.8007289604,5.93,6.44,8.7543417799,130.31
2021-04-22 14:00:00,75.6755,-5.851,75.9013537511,71.6655,-8.661,72.1869573486,4.01,2.81,4.8965498057,130.46,3.74,5.63,6.7590309956,71.6655,-8.661,72.1869573486,3.74,5.63,6.7590309956,130.31
2021-04-22 14:30:00,74.559,-5.8875,74.791089959,71.909,-8.4975,72.4093349455,2.65,2.61,3.7194892122,130.71,2.42,5.42,5.9357223655,71.909,-8.4975,72.4093349455,2.42,5.42,5.9357223655,130.55
2021-04-22 15:00:00,74.4595,-6.404,74.7343853674,71.0795,-9.334,71.6897403835,3.38,2.93,4.4731756058,130.71,3.02,5.7,6.450612374,71.0795,-9.334,71.6897403835,3.02,5.7,6.450612374,130.55
2021-04-22 15:30:00,74.731,-6.9895,75.0571480357,68.621,-10.0695,69.355868326,6.11,3.08,6.8424045481,130.83,5.69,5.91,8.2039137002,68.621,-10.0695,69.355868326,5.69,5.91,8.2039137002,130.67
2021-04-22 16:00:00,76.236,-7.256,76.58052776,64.856,-9.216,65.5075216445,11.38,1.96,11.5475538535,130.9,10.83,4.9,11.8869213844,64.856,-9.216,65.5075216445,10.83,4.9,11.8869213844,130.73
2021-04-22 16:30:00,78.4695,-8.0985,78.8862987628,59.3095,-8.1985,59.873468185,19.16,0.1,19.1602609586,131.16,18.32,3.18,18.5939452511,59.3095,-8.1985,59.873468185,18.32,3.18,18.5939452511,130.99
2021-04-22 17:00:00,80.3605,-8.6645,80.8262551434,52.8705,-7.1545,53.3523817697,27.49,-1.51,27.5314402093,131.2,26.27,1.7000000000000002,26.3249482431,52.8705,-7.1545,53.3523817697,26.27,1.7000000000000002,26.3249482431,131.05
2021-04-22 17:30:00,82.226,-9.321,82.7526200008,45.136,-6.001,45.5331801767,37.09,-3.32,37.2382934625,131.34,35.4,0.04,35.4000225989,45.136,-6.001,45.5331801767,35.4,0.04,35.4000225989,131.2
2021-04-22 18:00:00,84.262,-9.351,84.7792772144,36.572,-4.901,36.8989293205,47.69,-4.45,47.8971669308,131.3,45.53,-0.98,45.5405456709,36.572,-4.901,36.8989293205,45.53,-0.98,45.5405456709,131.16
2021-04-22 18:30:00,85.6445,-9.079,86.1243787859,26.2145,-3.819,26.4912206448,59.43,-5.26,59.6623206052,131.34,56.75,-1.69,56.7751583001,26.2145,-3.819,26.4912206448,56.75,-1.69,56.7751583001,131.22
2021-04-22 19:00:00,84.4705,-8.5965,84.9068029224,16.3005,-2.8865,16.5540986617,68.17,-5.71,68.4087202044,131.25,65.08,-2.07,65.11291193,16.3005,-2.8865,16.5540986617,65.08,-2.07,65.11291193,131.13
2021-04-22 19:30:00,83.962,-8.5075,84.3919131212,8.652,-2.3475,8.9648123377,75.31,-6.16,75.5615093814,131.14,71.92,-2.46,71.962059448,8.652,-2.3475,8.9648123377,71.92,-2.46,71.962059448,131.02
2021-04-22 20:00:00,83.468,-8.4405,83.8936771411,4.478,-2.0705,4.9335032431,78.99,-6.37,79.2464320963,131.03,75.42,-2.64,75.4661911057,4.478,-2.0705,4.9335032431,75.42,-2.64,75.4661911057,130.89
2021-04-22 20:30:00,82.0785,-8.7095,82.5392970197,2.4985,-1.8995000000000002,3.1385669501,79.58,-6.8100000000000005,79.8708488749,130.94,75.99,-3.05,76.0511840802,2.4985,-1.8995000000000002,3.1385669501,75.99,-3.05,76.0511840802,130.81
2021-04-22 21:00:00,83.003,-8.701,83.4578061658,2.033,-1.931,2.8038990709,80.97,-6.77,81.2525310375,131.02,77.22,-3.07,77.2810021933,2.033,-1.931,2.8038990709,77.22,-3.07,77.2810021933,130.88
2021-04-22 21:30:00,80.9645,-8.869,81.448814732,2.2745,-2.079,3.0814917248,78.69,-6.79,78.9824043696,131.02,75.08,-3.07,75.1427395029,2.2745,-2.079,3.0814917248,75.08,-3.07,75.1427395029,130.88
2021-04-22 22:00:00,79.7935,-9.7725,80.3897033114,2.3635,-2.1225,3.1766552378,77.43,-7.65,77.806988118,131.02,73.97,-3.86,74.0706453327,2.3635,-2.1225,3.1766552378,73.97,-3.86,74.0706453327,130.88
2021-04-22 22:30:00,78.0625,-10.838,78.8112691831,1.9325,-2.148,2.8893702168,76.13,-8.69,76.6243629664,131.17,72.74,-4.85,72.9015095866,1.9325,-2.148,2.8893702168,72.74,-4.85,72.9015095866,131.03
2021-04-22 23:00:00,74.617,-11.1705,75.4485040226,1.297,-2.1305,2.4942412173,73.32,-9.04,73.8751920471,131.45,70.05,-5.2,70.2427398384,1.297,-2.1305,2.4942412173,70.05,-5.2,70.2427398384,131.32
2021-04-22 23:30:00,70.35,-11.727,71.320719493,0.91,-2.047,2.2401582533,69.44,-9.68,70.1114541284,131.36,66.36,-5.85,66.6173558467,0.91,-2.047,2.2401582533,66.36,-5.85,66.6173558467,131.25
2021-04-23 00:00:00,68.9595,-12.103,70.0135361859,1.4195,-2.113,2.5455351598,67.54,-9.99,68.2748247892,131.36,64.51,-6.13,64.8005941331,1.4195,-2.113,2.5455351598,64.51,-6.13,64.8005941331,131.25
2021-04-23 00:30:00,68.0205,-12.0245,69.0751548713,1.6105,-2.1845,2.7139916175,66.41,-9.84,67.135040776,131.76,63.44,-5.98,63.721220955,1.6105,-2.1845,2.7139916175,63.44,-5.98,63.721220955,131.66
2021-04-23 01:00:00,67.2375,-12.191,68.3337536453,1.5675,-2.211,2.7102725416,65.67,-9.98,66.4240114718,131.9,62.74,-6.12,63.0377823214,1.5675,-2.211,2.7102725416,62.74,-6.12,63.0377823214,131.82
2021-04-23 01:30:00,68.045,-11.814,69.0629612817,1.565,-2.2640000000000002,2.7522574371,66.48,-9.55,67.1624366741,132.05,63.5,-5.72,63.7571047021,1.565,-2.2640000000000002,2.7522574371,63.5,-5.72,63.7571047021,131.99
2021-04-23 02:00:00,69.994,-11.6815,70.9620847936,2.544,-2.3015,3.4305740409,67.45,-9.38,68.0990961761,131.94,64.41,-5.55,64.64867052,2.544,-2.3015,3.4305740409,64.41,-5.55,64.64867052,131.89
2021-04-23 02:30:00,69.9595,-11.403,70.8827203855,3.0095,-2.333,3.8078838283,66.95,-9.07,67.5615822787,131.87,63.85,-5.31,64.0704190715,3.0095,-2.333,3.8078838283,63.85,-5.31,64.0704190715,131.86
2021-04-23 03:00:00,68.119,-11.512,69.0849064919,3.649,-2.352,4.3413252585,64.47,-9.16,65.1174822916,131.73,61.5,-5.4,61.7366179832,3.649,-2.352,4.3413252585,61.5,-5.4,61.7366179832,131.73
2021-04-23 03:30:00,67.0125,-11.8335,68.0492974137,4.8825,-2.5035,5.4869224981,62.13,-9.33,62.8266328877,131.78,59.34,-5.54,59.5980469479,4.8825,-2.5035,5.4869224981,59.34,-5.54,59.5980469479,131.78
2021-04-23 04:00:00,66.3365,-11.731,67.365774643,4.6965,-2.481,5.3115415135,61.64,-9.25,62.3301861059,131.87,58.86,-5.46,59.1126991432,4.6965,-2.481,5.3115415135,58.86,-5.46,59.1126991432,131.89
2021-04-23 04:30:00,66.2855,-11.971,67.357793545,4.2555,-2.481,4.9259152703,62.03,-9.49,62.7517410117,131.81,59.24,-5.68,59.511679526,4.2555,-2.481,4.9259152703,59.24,-5.68,59.511679526,131.82
2021-04-23 05:00:00,66.4065,-12.2015,67.5181445576,5.0165,-2.4915000000000003,5.601146713,61.39,-9.71,62.1531672564,132.0,58.64,-5.88,58.9340648522,5.0165,-2.4915000000000003,5.601146713,58.64,-5.88,58.9340648522,132.0
2021-04-23 05:30:00,67.734,-12.0415,68.7960208024,4.264,-2.5015,4.9436017487,63.47,-9.54,64.1829611346,132.0,60.63,-5.72,60.8992224909,4.264,-2.5015,4.9436017487,60.63,-5.72,60.8992224909,131.94
2021-04-23 06:00:00,69.1275,-11.323,70.0487086623,5.0875,-2.473,5.6567115226,64.04,-8.85,64.6486202482,132.07,61.18,-5.05,61.3880680589,5.0875,-2.473,5.6567115226,61.18,-5.05,61.3880680589,131.94
2021-04-23 06:30:00,71.937,-10.0725,72.6387446563,5.187,-2.2225,5.6430909305,66.75,-7.85,67.2100066954,131.78,63.77,-4.12,63.902952201,5.187,-2.2225,5.6430909305,63.77,-4.12,63.902952201,131.65
2021-04-23 07:00:00,75.493,-9.016,76.0294765535,7.123,-2.286,7.4808371858000005,68.37,-6.73,68.7004352242,131.34,65.34,-3.03,65.4102170918,7.123,-2.286,7.4808371858000005,65.34,-3.03,65.4102170918,131.2
2021-04-23 07:30:00,79.7715,-8.589,80.2325565668,10.4815,-2.499,10.775288546,69.29,-6.09,69.5571146613,131.12,66.24,-2.43,66.284557025,10.4815,-2.499,10.775288546,66.24,-2.43,66.284557025,130.98
2021-04-23 08:00:00,81.1455,-8.964,81.6391172555,17.6355,-3.034,17.8945806391,63.51,-5.93,63.7862445987,131.05,60.69,-2.33,60.73471001,17.6355,-3.034,17.8945806391,60.69,-2.33,60.73471001,130.9
2021-04-23 08:30:00,82.702,-9.1685,83.2086665934,28.862,-4.1385,29.1571985323,53.84,-5.03,54.0744533028,131.14,51.42,-1.55,51.443356228,28.862,-4.1385,29.1571985323,51.42,-1.55,51.443356228,130.98
2021-04-23 09:00:00,83.487,-9.5295,84.0291053103,38.877,-5.1695,39.2191899362,44.61,-4.36,44.8225579368,131.14,42.71,-0.9500000000000001,42.7205641349,38.877,-5.1695,39.2191899362,42.71,-0.9500000000000001,42.7205641349,130.98
2021-04-23 09:30:00,81.332,-8.519,81.7769379776,46.402,-5.889,46.7742014897,34.93,-2.63,35.0288709495,131.43,33.47,0.71,33.4775297774,46.402,-5.889,46.7742014897,33.47,0.71,33.4775297774,131.27
2021-04-23 10:00:00,79.528,-8.376,79.9678695477,52.908,-5.856,53.2310924179,26.62,-2.52,26.7390126968,132.41,25.53,0.78,25.5419126144,52.908,-5.856,53.2310924179,25.53,0.78,25.5419126144,132.24
2021-04-23 10:30:00,77.144,-7.594,77.5168728213,58.504,-6.414,58.8545445314,18.64,-1.18,18.6773124405,132.8,17.89,2.0,18.001447164,58.504,-6.414,58.8545445314,17.89,2.0,18.001447164,132.63
2021-04-23 11:00:00,75.5645,-7.3925,75.9252442637,63.6145,-8.2725,64.1501275642,11.95,0.88,11.9823578648,132.66,11.47,3.91,12.118126918,63.6145,-8.2725,64.1501275642,11.47,3.91,12.118126918,132.5
2021-04-23 11:30:00,74.1095,-6.835,74.4240231058,68.2795,-8.515,68.8083958921,5.83,1.6800000000000002,6.0672316587,132.41,5.64,4.62,7.2906789807,68.2795,-8.515,68.8083958921,5.64,4.62,7.2906789807,132.24
2021-04-23 12:00:00,73.5755,-6.987,73.9065110072,70.7155,-9.107,71.2995048317,2.86,2.12,3.5600561793,132.32,2.77,5.01,5.7247707378,70.7155,-9.107,71.2995048317,2.77,5.01,5.7247707378,132.14
2021-04-23 12:30:00,75.378,-6.6045,75.6667846829,73.798,-10.1445,74.4919840268,1.58,3.54,3.8765964453,132.22,1.55,6.36,6.5461515412,73.798,-10.1445,74.4919840268,1.55,6.36,6.5461515412,132.04
2021-04-23 13:00:00,73.383,-6.2275,73.6467680571,74.503,-9.3675,75.0895935883,-1.12,3.14,3.3337666385,132.04,-1.03,5.97,6.0582010531,74.503,-9.3675,75.0895935883,-1.03,5.97,6.0582010531,131.87
2021-04-23 13:30:00,71.6455,-6.3245000000000005,71.9241056288,74.3655,-9.2745,74.9416035357,-2.7199999999999998,2.95,4.0125926781,132.1,-2.58,5.76,6.3114182241,74.3655,-9.2745,74.9416035357,-2.58,5.76,6.3114182241,131.94
2021-04-23 14:00:00,70.417,-6.3985,70.7071049559,75.087,-9.3385,75.6654819006,-4.67,2.94,5.518378385,132.27,-4.52,5.7,7.2746408846,75.087,-9.3385,75.6654819006,-4.52,5.7,7.2746408846,132.1
2021-04-23 14:30:00,69.3225,-6.2145,69.6004958064,74.1525,-9.0545,74.7032611504,-4.83,2.84,5.6030795104,132.34,-4.62,5.64,7.2906789807,74.1525,-9.0545,74.7032611504,-4.62,5.64,7.2906789807,132.17
2021-04-23 15:00:00,68.979,-6.43,69.2780437152,72.229,-8.72,72.7534661786,-3.25,2.29,3.9757515013,132.34,-3.08,5.17,6.0179149213,72.229,-8.72,72.7534661786,-3.08,5.17,6.0179149213,132.17
2021-04-23 15:30:00,67.924,-7.0445,68.2883207895,67.364,-8.1245,67.8521627971,0.56,1.08,1.2165525061,132.49,0.56,4.05,4.0885327442,67.364,-8.1245,67.8521627971,0.56,4.05,4.0885327442,132.31
2021-04-23 16:00:00,69.7435,-7.574,70.1535549224,63.8035,-7.274,64.2168022269,5.94,-0.30000000000000004,5.9475709327,132.88,5.68,2.7800000000000002,6.3238279546000005,63.8035,-7.274,64.2168022269,5.68,2.7800000000000002,6.3238279546000005,132.7
2021-04-23 16:30:00,72.062,-8.2215,72.5294761201,58.202,-6.3615,58.5486249732,13.86,-1.8599999999999999,13.9842482815,133.05,13.25,1.34,13.3175861176,58.202,-6.3615,58.5486249732,13.25,1.34,13.3175861176,132.88
2021-04-23 17:00:00,75.2995,-8.7495,75.8061240963,55.1195,-5.5695,55.4001679645,20.18,-3.18,20.4290185765,133.32,19.29,0.13,19.2904380458,55.1195,-5.5695,55.4001679645,19.29,0.13,19.2904380458,133.15
2021-04-23 17:30:00,77.926,-9.295,78.4783951225,46.906,-4.735,47.1443852542,31.02,-4.5600000000000005,31.3533730243,133.43,29.63,-1.09,29.6500421585,46.906,-4.735,47.1443852542,29.63,-1.09,29.6500421585,133.29
2021-04-23 18:00:00,80.282,-9.563,80.8495546865,38.092,-3.623,38.2639071842,42.19,-5.94,42.6060993286,133.59,40.3,-2.34,40.3678783193,38.092,-3.623,38.2639071842,40.3,-2.34,40.3678783193,133.45
2021-04-23 18:30:00,81.583,-9.5005,82.1343131051,28.513,-2.7505,28.6453559805,53.07,-6.75,53.4975457381,133.59,50.69,-3.05,50.781675829,28.513,-2.7505,28.6453559805,50.69,-3.05,50.781675829,133.45
2021-04-23 19:00:00,82.7175,-9.1925,83.2267196428,21.0575,-1.9125,21.144170887,61.66,-7.28,62.0882758659,133.49,58.88,-3.51,58.9845276323,21.0575,-1.9125,21.144170887,58.88,-3.51,58.9845276323,133.37
2021-04-23 19:30:00,82.256,-9.186,82.7673373499,13.856,-1.346,13.9212230785,68.4,-7.84,68.8478438297,133.35,65.32,-4.01,65.4429713567,13.856,-1.346,13.9212230785,65.32,-4.01,65.4429713567,133.23
2021-04-23 20:00:00,82.567,-9.179,83.0756494407,9.097,-1.019,9.1538937071,73.47,-8.16,73.9217593135,133.38,70.14,-4.3,70.2716841978,9.097,-1.019,9.1538937071,70.14,-4.3,70.2716841978,133.23
2021-04-23 20:30:00,82.7885,-9.4235,83.3230945447,6.7485,-0.7535000000000001,6.7904355162000005,76.04,-8.67,76.532676028,133.38,72.52,-4.8,72.6786791294,6.7485,-0.7535000000000001,6.7904355162000005,72.52,-4.8,72.6786791294,133.23
2021-04-23 21:00:00,82.4795,-8.1145,82.8776992351,4.8195,-0.6945,4.8692823393,77.66,-7.42,78.0136654696,133.5,74.15,-3.59,74.2368547286,4.8195,-0.6945,4.8692823393,74.15,-3.59,74.2368547286,133.36
2021-04-23 21:30:00,77.1435,-7.4245,77.4999535,5.2535,-0.8745,5.3257875005,71.89,-6.55,72.1877732029,132.13,68.73,-2.79,68.7866048006,5.2535,-0.8745,5.3257875005,68.73,-2.79,68.7866048006,131.99
2021-04-23 22:00:00,75.1395,-8.606,75.6307324852,4.5695,-0.836,4.6453445782,70.57,-7.77,70.9964632922,132.13,67.5,-4.0,67.6184146516,4.5695,-0.836,4.6453445782,67.5,-4.0,67.6184146516,131.99
2021-04-23 22:30:00,73.8875,-9.442,74.488348218,4.8475,-0.842,4.920083358,69.04,-8.6,69.5735696942,131.51,66.06,-4.84,66.2370681718,4.8475,-0.842,4.920083358,66.06,-4.84,66.2370681718,131.37
2021-04-23 23:00:00,70.4225,-10.0955,71.1424460256,5.1725,-0.9355,5.2564166977,65.25,-9.16,65.889817878,130.62,62.44,-5.39,62.6722083543,5.1725,-0.9355,5.2564166977,62.44,-5.39,62.6722083543,130.49
2021-04-23 23:30:00,67.3185,-10.6535,68.1562726717,4.8785,-1.0235,4.9847080657,62.44,-9.63,63.1782438819,131.26,59.73,-5.82,60.0128761184,4.8785,-1.0235,4.9847080657,59.73,-5.82,60.0128761184,131.12
2021-04-24 00:00:00,64.496,-11.4885,65.5112177283,4.846,-1.0185,4.9518742159,59.65,-10.47,60.5618972622,131.26,57.11,-6.62,57.4924038461,4.846,-1.0185,4.9518742159,57.11,-6.62,57.4924038461,131.12
2021-04-24 00:30:00,60.796,-10.6025,61.7135853945,4.966,-1.0325,5.0721999418,55.83,-9.57,56.6442742031,131.98,53.48,-5.8100000000000005,53.7946698103,4.966,-1.0325,5.0721999418,53.48,-5.8100000000000005,53.7946698103,131.85
2021-04-24 01:00:00,60.4925,-7.563,60.9634441715,5.3925,-1.053,5.4943484828,55.1,-6.51,55.483241614,131.98,52.8,-3.66,52.9267002561,5.3925,-1.053,5.4943484828,52.8,-3.66,52.9267002561,131.85
2021-04-24 01:30:00,62.325,-7.4335,62.7667312137,4.635,-1.0235,4.7466595886,57.69,-6.41,58.0450187355,132.12,55.28,-3.56,55.3945123636,4.635,-1.0235,4.7466595886,55.28,-3.56,55.3945123636,131.98
2021-04-24 02:00:00,64.201,-7.253,64.6093987745,3.581,-0.993,3.7161283616,60.62,-6.26,60.942366216,132.08,58.07,-3.39,58.168866243,3.581,-0.993,3.7161283616,58.07,-3.39,58.168866243,131.94
2021-04-24 02:30:00,63.4735,-6.9435,63.8521526223,3.3335,-1.0635,3.4990362244,60.14,-5.88,60.4267655927,131.93,57.53,-3.09,57.6129238973,3.3335,-1.0635,3.4990362244,57.53,-3.09,57.6129238973,131.8
2021-04-24 03:00:00,62.321,-7.247,62.740943968,4.291,-1.117,4.4340015787,58.03,-6.13,58.3528731084,131.98,55.81,-3.29,55.9068886632,4.291,-1.117,4.4340015787,55.81,-3.29,55.9068886632,131.85
2021-04-24 03:30:00,62.2055,-7.5645,62.6637526047,4.6055,-1.1545,4.7479996314,57.6,-6.41,57.9555700515,132.99,55.2,-3.49,55.3102169585,4.6055,-1.1545,4.7479996314,55.2,-3.49,55.3102169585,132.86
2021-04-24 04:00:00,62.522,-8.317,63.0727593577,4.682,-1.127,4.8157297474,57.84,-7.19,58.2851756453,132.99,55.43,-4.22,55.5904065465,4.682,-1.127,4.8157297474,55.43,-4.22,55.5904065465,132.86
2021-04-24 04:30:00,60.714,-8.6445,61.3263171587,4.354,-1.1345,4.4993784293,56.36,-7.51,56.8581542085,133.52,54.01,-4.42,54.1905572955,4.354,-1.1345,4.4993784293,54.01,-4.42,54.1905572955,133.38
2021-04-24 05:00:00,59.0395,-12.336500000000001,60.3146067922,4.6795,-0.5765,4.7148777821,54.36,-11.76,55.6175080348,133.52,52.05,-7.89,52.6446065614,4.6795,-0.5765,4.7148777821,52.05,-7.89,52.6446065614,133.38
2021-04-24 05:30:00,58.416,-11.6645,59.5692002317,4.796,-0.42450000000000004,4.8147498637,53.62,-11.24,54.7854177679,132.2,51.33,-7.39,51.859242185,4.796,-0.42450000000000004,4.8147498637,51.33,-7.39,51.859242185,132.07
2021-04-24 06:00:00,59.2805,-11.1975,60.3287799189,4.9905,-0.35750000000000004,5.0032885685,54.29,-10.84,55.3616266018,132.2,51.98,-7.02,52.4518903377,4.9905,-0.35750000000000004,5.0032885685,51.98,-7.02,52.4518903377,132.07
2021-04-24 06:30:00,61.066,-10.5195,61.9654438881,5.476,-0.17950000000000002,5.4789411614,55.59,-10.34,56.5434673503,132.2,53.22,-6.54,53.6203319647,5.476,-0.17950000000000002,5.4789411614,53.22,-6.54,53.6203319647,132.07
2021-04-24 07:00:00,62.895,-9.868,63.6644205895,6.665,-0.298,6.6716586393,56.23,-9.57,57.0385641474,131.99,53.84,-5.8,54.1515059809,6.665,-0.298,6.6716586393,53.84,-5.8,54.1515059809,131.88
2021-04-24 07:30:00,66.1345,-9.4705,66.8091495268,10.4545,-0.4605,10.4646371413,55.68,-9.01,56.4042773201,131.88,53.3,-5.29,53.5618716999,10.4545,-0.4605,10.4646371413,53.3,-5.29,53.5618716999,131.76
2021-04-24 08:00:00,67.617,-8.966,68.2088545938,18.497,-0.916,18.5196669786,49.12,-8.05,49.775263937,131.45,46.99,-4.45,47.2002394062,18.497,-0.916,18.5196669786,46.99,-4.45,47.2002394062,131.32
2021-04-24 08:30:00,69.06,-8.1295,69.5368418196,27.94,-1.8094999999999999,27.9985337161,41.12,-6.32,41.6028460565,131.29,39.3,-2.89,39.4061175454,27.94,-1.8094999999999999,27.9985337161,39.3,-2.89,39.4061175454,131.15
2021-04-24 09:00:00,69.559,-8.107,70.0298359987,38.999,-2.957,39.1109428421,30.56,-5.15,30.9909035041,130.91,29.3,-1.79,29.3546265519,38.999,-2.957,39.1109428421,29.3,-1.79,29.3546265519,130.76
2021-04-24 09:30:00,69.9065,-7.0825,70.2643618665,48.6965,-4.1525,48.8732275228,21.21,-2.93,21.4114221854,130.57,20.36,0.25,20.3615348144,48.6965,-4.1525,48.8732275228,20.36,0.25,20.3615348144,130.42
2021-04-24 10:00:00,69.0525,-6.7535,69.3819682518,57.2025,-5.3135,57.4487535853,11.85,-1.44,11.9371730322,130.16,11.43,1.6099999999999999,11.5428332744,57.2025,-5.3135,57.4487535853,11.43,1.6099999999999999,11.5428332744,130.01
2021-04-24 10:30:00,68.8595,-6.4465,69.1605964585,64.5695,-6.4865,64.8944913879,4.29,0.04,4.2901864761,130.08,4.19,2.9699999999999998,5.1358543593,64.5695,-6.4865,64.8944913879,4.19,2.9699999999999998,5.1358543593,129.92
2021-04-24 11:00:00,68.826,-4.8535,68.9969183243,69.636,-7.5335,70.0423166254,-0.81,2.68,2.7997321299999998,130.08,-0.6900000000000001,5.52,5.5629578463,69.636,-7.5335,70.0423166254,-0.6900000000000001,5.52,5.5629578463,129.92
2021-04-24 11:30:00,68.4585,-0.749,68.4625972576,72.8485,-8.189,73.3073234626,-4.39,7.44,8.6386167874,130.33,-4.15,9.33,10.2113368371,72.8485,-8.189,73.3073234626,-4.15,9.33,10.2113368371,130.17
2021-04-24 12:00:00,66.9195,-0.48050000000000004,66.9212250374,74.4595,-8.5605,74.9499786558,-7.54,8.08,11.0516062181,132.13,-7.17,9.91,12.2318028107,74.4595,-8.5605,74.9499786558,-7.17,9.91,12.2318028107,131.97
2021-04-24 12:30:00,66.4855,-0.709,66.4892802732,75.0755,-8.769,75.5858853309,-8.59,8.06,11.7792911501,132.19,-8.16,9.91,12.8371998504,75.0755,-8.769,75.5858853309,-8.16,9.91,12.8371998504,132.03
2021-04-24 13:00:00,65.876,-0.739,65.8801449376,74.596,-8.749,75.1073113418,-8.72,8.01,11.840544751,132.3,-8.29,9.85,12.8742611438,74.596,-8.749,75.1073113418,-8.29,9.85,12.8742611438,132.14
2021-04-24 13:30:00,64.5685,-1.114,64.5781092031,73.0685,-8.614,73.5744975399,-8.5,7.5,11.3357840488,132.44,-8.09,9.37,12.3792164534,73.0685,-8.614,73.5744975399,-8.09,9.37,12.3792164534,132.29
2021-04-24 14:00:00,60.7035,-1.4895,60.7217714045,72.6735,-8.4595,73.1642039696,-11.97,6.97,13.8514186999,132.6,-11.42,8.83,14.4355567956,72.6735,-8.4595,73.1642039696,-11.42,8.83,14.4355567956,132.44
2021-04-24 14:30:00,58.5935,-1.6025,58.6154096505,72.3935,-8.4125,72.8806489989,-13.8,6.8100000000000005,15.3888303649,133.75,-13.08,8.73,15.7257527642,72.3935,-8.4125,72.8806489989,-13.08,8.73,15.7257527642,133.58
2021-04-24 15:00:00,56.3175,-5.301,56.5664335737,71.3075,-8.191,71.7764030671,-14.99,2.89,15.2660472946,134.55,-14.11,5.55,15.1622755548,71.3075,-8.191,71.7764030671,-14.11,5.55,15.1622755548,134.38
2021-04-24 15:30:00,56.767,-6.6370000000000005,57.1536705558,69.057,-7.827,69.4991451602,-12.29,1.19,12.3474774752,131.76,-11.52,4.05,12.2111793042,69.057,-7.827,69.4991451602,-11.52,4.05,12.2111793042,131.59
2021-04-24 16:00:00,58.441,-7.343,58.9005104392,64.261,-6.853,64.6253799215,-5.82,-0.49,5.8405907235,131.76,-5.37,2.48,5.9150063398,64.261,-6.853,64.6253799215,-5.37,2.48,5.9150063398,131.59
2021-04-24 16:30:00,59.517,-7.6945,60.0123205621,58.597,-5.8445,58.8877456628,0.92,-1.85,2.0661316512,131.99,1.0,1.23,1.5852129195,58.597,-5.8445,58.8877456628,1.0,1.23,1.5852129195,131.81
2021-04-24 17:00:00,61.003,-7.5385,61.4670236082,52.953,-4.9385,53.182788487,8.05,-2.6,8.4594621578,131.77,7.8,0.53,7.8179856741,52.953,-4.9385,53.182788487,7.8,0.53,7.8179856741,131.61
2021-04-24 17:30:00,63.345,-7.978,63.8454188568,45.745,-3.918,45.9124792295,17.6,-4.06,18.0622147036,132.02,16.93,-0.75,16.9466043796,45.745,-3.918,45.9124792295,16.93,-0.75,16.9466043796,131.89
2021-04-24 18:00:00,64.6795,-7.9265,65.1633878992,36.2695,-2.7865,36.3763826198,28.41,-5.14,28.8712261603,132.02,27.24,-1.73,27.2948804724,36.2695,-2.7865,36.3763826198,27.24,-1.73,27.2948804724,131.89
2021-04-24 18:30:00,63.5385,-7.479,63.9771554795,26.4885,-1.7189999999999999,26.5442195826,37.05,-5.76,37.4950676756,131.97,35.51,-2.2800000000000002,35.5831209986,26.4885,-1.7189999999999999,26.5442195826,35.51,-2.2800000000000002,35.5831209986,131.84
2021-04-24 19:00:00,63.232,-7.3145,63.6536545239,16.552,-0.8445,16.5735296256,46.68,-6.47,47.1262485246,131.97,44.7,-2.9,44.7939728089,16.552,-0.8445,16.5735296256,44.7,-2.9,44.7939728089,131.84
2021-04-24 19:30:00,63.2105,-7.3815,63.6400334106,8.8405,-0.3015,8.8456397451,54.37,-7.08,54.8290370151,131.83,52.04,-3.43,52.1529145878,8.8405,-0.3015,8.8456397451,52.04,-3.43,52.1529145878,131.69
2021-04-24 20:00:00,63.6355,-7.9495000000000005,64.1301131334,4.7355,-0.0195,4.7355401487,58.9,-7.93,59.4314302369,131.83,56.32,-4.25,56.4801283639,4.7355,-0.0195,4.7355401487,56.32,-4.25,56.4801283639,131.69
2021-04-24 20:30:00,63.657,-8.3925,64.2078476921,2.597,0.1375,2.6006374699,61.06,-8.53,61.6529358587,131.94,58.35,-4.82,58.5487395253,2.597,0.1375,2.6006374699,58.35,-4.82,58.5487395253,131.8
2021-04-24 21:00:00,64.6835,-8.4105,65.2279976889,2.1935000000000002,0.17950000000000002,2.200832229,62.49,-8.59,63.0776362905,132.18,59.8,-4.82,59.9939363603,2.1935000000000002,0.17950000000000002,2.200832229,59.8,-4.82,59.9939363603,132.03
2021-04-24 21:30:00,69.3685,-9.287,69.9874071619,2.1585,-0.067,2.1595395921,67.21,-9.22,67.8394612302,132.04,64.32,-5.38,64.5446109292,2.1585,-0.067,2.1595395921,64.32,-5.38,64.5446109292,131.89
2021-04-24 22:00:00,67.29,-9.85,68.0071069816,2.09,-0.09,2.0919369015,65.2,-9.76,65.9264559945,132.39,62.39,-5.9,62.668350066,2.09,-0.09,2.0919369015,62.39,-5.9,62.668350066,132.24
2021-04-24 22:30:00,64.8375,-8.2455,65.359694587,2.3075,-0.0955,2.3094753733,62.53,-8.15,63.0588883505,132.67,59.84,-4.37,59.9993541632,2.3075,-0.0955,2.3094753733,59.84,-4.37,59.9993541632,132.54
2021-04-24 23:00:00,62.3055,-5.5995,62.5566122045,2.9055,-0.1295,2.9083845172,59.4,-5.47,59.6513277304,133.0,56.89,-1.82,56.919104877,2.9055,-0.1295,2.9083845172,56.89,-1.82,56.919104877,132.86
2021-04-24 23:30:00,60.8455,-2.8215,60.9108835308,3.6355,-0.2515,3.6441888672,57.21,-2.5700000000000003,57.267695955,132.45,54.82,0.13,54.8201541406,3.6355,-0.2515,3.6441888672,54.82,0.13,54.8201541406,132.31
2021-04-25 00:00:00,59.6215,-2.6265,59.6793244307,3.8015,-0.1865,3.8060720566,55.82,-2.44,55.8733031062,132.12,53.5,0.24,53.500538315,3.8015,-0.1865,3.8060720566,53.5,0.24,53.500538315,131.98
2021-04-25 00:30:00,57.4115,-3.014,57.4905603404,3.6515,-0.244,3.6596431862000003,53.76,-2.77,53.8313152357,132.53,51.5,-0.07,51.5000475728,3.6515,-0.244,3.6596431862000003,51.5,-0.07,51.5000475728,132.4
2021-04-25 01:00:00,55.5725,-2.9575,55.65114161,3.5925000000000002,-0.1975,3.5979247491,51.98,-2.76,52.0532227629,133.55,49.79,-0.05,49.7900251054,3.5925000000000002,-0.1975,3.5979247491,49.79,-0.05,49.7900251054,133.41
2021-04-25 01:30:00,56.705,-3.084,56.7888024262,3.305,-0.20400000000000001,3.3112899299,53.4,-2.88,53.4776065283,133.47,51.16,-0.08,51.1600625488,3.305,-0.20400000000000001,3.3112899299,51.16,-0.08,51.1600625488,133.34
2021-04-25 02:00:00,58.8735,-3.0535,58.9526323797,3.0835,-0.2335,3.0923283299,55.79,-2.8200000000000003,55.8612253715,133.57,53.36,-0.05,53.3600234258,3.0835,-0.2335,3.0923283299,53.36,-0.05,53.3600234258,133.44
2021-04-25 02:30:00,58.556,-2.7835,58.6221204687,3.586,-0.20350000000000001,3.5917695152,54.97,-2.58,55.0305124454,133.63,52.6,0.04,52.6000152091,3.586,-0.20350000000000001,3.5917695152,52.6,0.04,52.6000152091,133.5
2021-04-25 03:00:00,56.807,-3.2305,56.8987818784,4.117,-0.21050000000000002,4.1223778636,52.69,-3.02,52.7764767676,133.44,50.52,-0.25,50.5206185631,4.117,-0.21050000000000002,4.1223778636,50.52,-0.25,50.5206185631,133.31
2021-04-25 03:30:00,56.433,-3.066,56.5162263868,3.983,-0.056,3.9833936537,52.45,-3.01,52.5362979282,133.77,50.3,-0.26,50.3006719637,3.983,-0.056,3.9833936537,50.3,-0.26,50.3006719637,133.64
2021-04-25 04:00:00,55.49,-2.8085,55.5610274586,3.51,-0.0585,3.5104874662,51.98,-2.75,52.0526934942,132.89,49.84,0.01,49.8400010032,3.51,-0.0585,3.5104874662,49.84,0.01,49.8400010032,132.76
2021-04-25 04:30:00,55.1345,-3.183,55.2263033278,3.6145,-0.123,3.6165922151,51.52,-3.06,51.6107934448,133.14,49.4,-0.23,49.4005354222,3.6145,-0.123,3.6165922151,49.4,-0.23,49.4005354222,133.0
2021-04-25 05:00:00,54.275,-3.15,54.3663326425,3.495,-0.1,3.4964303225,50.78,-3.05,50.8715136398,133.14,48.67,-0.24,48.6705917367,3.495,-0.1,3.4964303225,48.67,-0.24,48.6705917367,133.0
2021-04-25 05:30:00,53.83,-2.7039999999999997,53.8978711639,3.34,-0.074,3.3408196599,50.49,-2.63,50.5584513212,133.27,48.38,0.06,48.3800372054,3.34,-0.074,3.3408196599,48.38,0.06,48.3800372054,133.14
2021-04-25 06:00:00,54.6685,-2.491,54.7252224596,3.2585,0.029,3.2586290446,51.41,-2.52,51.4717252479,133.05,49.25,0.17,49.2502934001,3.2585,0.029,3.2586290446,49.25,0.17,49.2502934001,132.92
2021-04-25 06:30:00,57.271,-2.191,57.3128949016,3.761,0.129,3.7632116603,53.51,-2.32,53.5602697902,133.0,51.26,0.37,51.2613353318,3.761,0.129,3.7632116603,51.26,0.37,51.2613353318,132.88
2021-04-25 07:00:00,59.013,-4.094,59.1548392357,5.803,-0.024,5.8030496293,53.21,-4.07,53.3654288843,132.88,50.92,-0.75,50.9255230705,5.803,-0.024,5.8030496293,50.92,-0.75,50.9255230705,132.76
2021-04-25 07:30:00,59.032,-4.9745,59.2412244493,8.912,-0.17450000000000002,8.913708221,50.12,-4.8,50.349323729299996,132.72,47.91,-1.28,47.9270956767,8.912,-0.17450000000000002,8.913708221,47.91,-1.28,47.9270956767,132.61
2021-04-25 08:00:00,60.25,-4.737,60.4359302816,16.59,-0.707,16.6050579343,43.66,-4.03,43.8455984108,132.21,41.72,-0.6000000000000001,41.7243142544,16.59,-0.707,16.6050579343,41.72,-0.6000000000000001,41.7243142544,132.1
2021-04-25 08:30:00,63.4065,-4.635,63.5756829869,26.7565,-1.695,26.8101345996,36.65,-2.94,36.7677317767,132.03,35.11,0.43,35.1126330542,26.7565,-1.695,26.8101345996,35.11,0.43,35.1126330542,131.91
2021-04-25 09:00:00,66.016,-4.1865,66.1486132753,36.616,-2.7765,36.7211166531,29.4,-1.4100000000000001,29.4337918047,132.03,28.18,1.78,28.2361612122,36.616,-2.7765,36.7211166531,28.18,1.78,28.2361612122,131.91
2021-04-25 09:30:00,67.1385,-3.5305,67.2312621665,46.5385,-3.9805,46.7084185399,20.6,0.45,20.604914462300002,131.32,19.74,3.54,20.054904637,46.5385,-3.9805,46.7084185399,19.74,3.54,20.054904637,131.18
2021-04-25 10:00:00,67.0955,-2.999,67.1624904336,54.2555,-5.089,54.4936436775,12.84,2.09,13.0089853563,131.4,12.32,5.03,13.3072649331,54.2555,-5.089,54.4936436775,12.32,5.03,13.3072649331,131.26
2021-04-25 10:30:00,66.6435,-2.3475,66.6848322222,59.7235,-6.0975,60.033956712,6.92,3.75,7.8707623519,131.22,6.65,6.59,9.3621899148,59.7235,-6.0975,60.033956712,6.65,6.59,9.3621899148,131.07
2021-04-25 11:00:00,65.671,-1.5675,65.6897046519,64.341,-6.8875,64.708592453,1.33,5.32,5.4837304821,131.22,1.31,8.04,8.1460235698,64.341,-6.8875,64.708592453,1.31,8.04,8.1460235698,131.07
2021-04-25 11:30:00,65.897,-1.421,65.91231941,66.767,-7.561,67.1937572249,-0.87,6.14,6.2013305024,130.75,-0.8,8.79,8.8263299281,66.767,-7.561,67.1937572249,-0.8,8.79,8.8263299281,130.6
2021-04-25 12:00:00,65.7135,-3.914,65.8299588201,67.8735,-7.974,68.3403005426,-2.16,4.06,4.5988259371,130.75,-2.01,6.8100000000000005,7.1004366063,67.8735,-7.974,68.3403005426,-2.01,6.8100000000000005,7.1004366063,130.6
2021-04-25 12:30:00,66.3645,-4.1355,66.4932268769,68.6745,-8.1955,69.1617898156,-2.31,4.06,4.6711561738,130.98,-2.14,6.82,7.1478668147,68.6745,-8.1955,69.1617898156,-2.14,6.82,7.1478668147,130.84
2021-04-25 13:00:00,65.8625,-4.6105,66.0236746667,68.9325,-8.2505,69.4244935632,-3.07,3.64,4.7617748792,130.98,-2.91,6.38,7.0123106035,68.9325,-8.2505,69.4244935632,-2.91,6.38,7.0123106035,130.84
2021-04-25 13:30:00,64.8305,-5.0715,65.0285617441,69.0305,-8.2815,69.5254857768,-4.2,3.21,5.2862179297,130.98,-4.03,5.96,7.1946160426,69.0305,-8.2815,69.5254857768,-4.03,5.96,7.1946160426,130.84
2021-04-25 14:00:00,64.525,-5.575,64.765393923,68.365,-8.205,68.8556116086,-3.84,2.63,4.6542990879,131.2,-3.6,5.45,6.5316536957,68.365,-8.205,68.8556116086,-3.6,5.45,6.5316536957,131.05
2021-04-25 14:30:00,63.1045,-5.92,63.381577136,67.4345,-8.08,67.9168476171,-4.33,2.16,4.8388531699,131.5,-4.05,5.01,6.4422511593,67.4345,-8.08,67.9168476171,-4.05,5.01,6.4422511593,131.35
2021-04-25 15:00:00,63.0245,-5.9445,63.3042232438,66.2945,-7.7745,66.7488095811,-3.27,1.83,3.7472389836,131.68,-3.05,4.73,5.6280902622,66.2945,-7.7745,66.7488095811,-3.05,4.73,5.6280902622,131.51
2021-04-25 15:30:00,63.609,-6.4455,63.9347272713,63.749,-7.3055,64.1662320169,-0.14,0.86,0.8713208364,132.47,-0.04,3.84,3.8402083277,63.749,-7.3055,64.1662320169,-0.04,3.84,3.8402083277,132.28
2021-04-25 16:00:00,64.301,-6.7995,64.659506658,59.881,-6.6095,60.2446649194,4.42,-0.19,4.4240818256,132.47,4.34,2.85,5.1921190279000005,59.881,-6.6095,60.2446649194,4.34,2.85,5.1921190279000005,132.28
2021-04-25 16:30:00,65.969,-6.7645,66.3149110024,55.219,-5.8045,55.5232400104,10.75,-0.96,10.7927799941,132.67,10.48,2.19,10.7063766046,55.219,-5.8045,55.5232400104,10.48,2.19,10.7063766046,132.49
2021-04-25 17:00:00,67.5615,-7.236,67.9478916395,49.4415,-4.846,49.6784222601,18.12,-2.39,18.2769390216,133.06,17.44,0.88,17.4621877209,49.4415,-4.846,49.6784222601,17.44,0.88,17.4621877209,132.89
2021-04-25 17:30:00,69.5445,-6.8870000000000005,69.8846782153,42.4545,-3.817,42.6257440903,27.09,-3.07,27.2634003749,133.01,26.0,0.23,26.0010172878,42.4545,-3.817,42.6257440903,26.0,0.23,26.0010172878,132.85
2021-04-25 18:00:00,70.8085,-6.8465,71.1387252803,33.7585,-2.7365,33.8692302024,37.05,-4.11,37.2772665307,132.36,35.48,-0.68,35.4865157489,33.7585,-2.7365,33.8692302024,35.48,-0.68,35.4865157489,132.22
2021-04-25 18:30:00,72.547,-6.3465,72.8240706858,24.207,-1.7165,24.2677815478,48.34,-4.63,48.5612242432,132.24,46.27,-1.09,46.2828369917,24.207,-1.7165,24.2677815478,46.27,-1.09,46.2828369917,132.11
2021-04-25 19:00:00,73.244,-5.9695,73.4868591399,14.774000000000001,-0.8395,14.797832147,58.47,-5.13,58.6946147445,132.24,55.95,-1.52,55.970643198,14.774000000000001,-0.8395,14.797832147,55.95,-1.52,55.970643198,132.11
2021-04-25 19:30:00,71.46,-5.566,71.6764393368,7.25,-0.256,7.2545183162,64.21,-5.31,64.4291874852,132.14,61.33,-1.72,61.3541139615,7.25,-0.256,7.2545183162,61.33,-1.72,61.3541139615,132.0
2021-04-25 20:00:00,71.8285,-5.975,72.0765845282,3.4785,-0.035,3.4786760772,68.35,-5.94,68.6076242119,131.91,65.33,-2.26,65.3690790818,3.4785,-0.035,3.4786760772,65.33,-2.26,65.3690790818,131.76
2021-04-25 20:30:00,69.6165,-6.37,69.9073241674,1.7865000000000002,0.18,1.7955451122000001,67.83,-6.55,68.1455163602,132.14,64.88,-2.81,64.9408230622,1.7865000000000002,0.18,1.7955451122000001,64.88,-2.81,64.9408230622,131.99
2021-04-25 21:00:00,69.511,-6.1765,69.784871378,1.2810000000000001,0.1835,1.2940762149,68.23,-6.36,68.5257798204,132.27,65.28,-2.63,65.3329572268,1.2810000000000001,0.1835,1.2940762149,65.28,-2.63,65.3329572268,132.12
2021-04-25 21:30:00,71.6145,-6.3905,71.8990618889,2.6045,-0.030500000000000003,2.6046785789999998,69.01,-6.36,69.3024508946,131.97,66.0,-2.62,66.0519825592,2.6045,-0.030500000000000003,2.6046785789999998,66.0,-2.62,66.0519825592,131.82
