Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-25 22:00:00,69.0465,-6.8325,69.3837316559,3.3165,-0.1125,3.3184075247,65.73,-6.72,66.0726214101,132.07,62.88,-2.98,62.9505742627,3.3165,-0.1125,3.3184075247,62.88,-2.98,62.9505742627,131.93
2021-04-25 22:30:00,66.9455,-7.438,67.3574332516,3.2555,-0.138,3.2584235836,63.69,-7.3,64.1069894785,132.63,60.92,-3.51,61.021033259,3.2555,-0.138,3.2584235836,60.92,-3.51,61.021033259,132.49
2021-04-25 23:00:00,64.2865,-5.837,64.5509461685,3.0265,-0.097,3.0280540368,61.26,-5.74,61.528328435,132.9,58.63,-2.35,58.677077296,3.0265,-0.097,3.0280540368,58.63,-2.35,58.677077296,132.76
2021-04-25 23:30:00,59.595,-4.399,59.7571353564,2.635,-0.159,2.6397927949,56.96,-4.24,57.1175909856,132.71,54.56,-1.42,54.5784756108,2.635,-0.159,2.6397927949,54.56,-1.42,54.5784756108,132.57
2021-04-26 00:00:00,57.132,-5.0385,57.3537436115,2.052,-0.0285,2.0521979071,55.08,-5.01,55.3073819666,132.71,52.79,-2.11,52.832151196,2.052,-0.0285,2.0521979071,52.79,-2.11,52.832151196,132.57
2021-04-26 00:30:00,55.1375,-5.84,55.4459151449,2.2475,0.01,2.2475222468,52.89,-5.85,53.2125417547,133.16,50.67,-2.95,50.7558016388,2.2475,0.01,2.2475222468,50.67,-2.95,50.7558016388,133.03
2021-04-26 01:00:00,55.038,-5.745,55.3370262031,2.278,0.025,2.2781371776,52.76,-5.77,53.0745748923,133.16,50.56,-2.88,50.6419588879,2.278,0.025,2.2781371776,50.56,-2.88,50.6419588879,133.03
2021-04-26 01:30:00,56.698,-7.7425,57.2242038848,2.148,-0.0025,2.1480014548,54.55,-7.74,55.0963710239,133.05,52.15,-4.07,52.3085786463,2.148,-0.0025,2.1480014548,52.15,-4.07,52.3085786463,132.92
2021-04-26 02:00:00,58.061,-9.7765,58.8783463869,1.7109999999999999,0.0135,1.7110532575000001,56.35,-9.79,57.1941133335,133.35,53.85,-6.04,54.1876747979,1.7109999999999999,0.0135,1.7110532575000001,53.85,-6.04,54.1876747979,133.22
2021-04-26 02:30:00,58.4995,-10.041,59.3549760446,1.6595,0.019,1.6596087641000001,56.84,-10.06,57.7233852091,131.33,54.39,-6.27,54.7502054791,1.6595,0.019,1.6596087641000001,54.39,-6.27,54.7502054791,131.21
2021-04-26 03:00:00,58.4455,-10.4125,59.3657866662,2.1455,-0.0025,2.1455014565,56.3,-10.41,57.2543282207,131.54,53.89,-6.61,54.2938688988,2.1455,-0.0025,2.1455014565,53.89,-6.61,54.2938688988,131.42
2021-04-26 03:30:00,58.3935,-10.52,59.3335591571,2.3735,0.0,2.3735,56.02,-10.52,56.9992175385,131.6,53.6,-6.71,54.0183681723,2.3735,0.0,2.3735,53.6,-6.71,54.0183681723,131.49
2021-04-26 04:00:00,57.635,-10.2095,58.5322741336,2.605,-0.0395,2.605299455,55.03,-10.17,55.9618602264,131.66,52.66,-6.38,53.045075172,2.605,-0.0395,2.605299455,52.66,-6.38,53.045075172,131.56
2021-04-26 04:30:00,57.6905,-9.986,58.5483901252,2.8105,-0.056,2.8110578525000003,54.88,-9.93,55.7711332142,131.44,52.5,-6.16,52.860151343,2.8105,-0.056,2.8110578525000003,52.5,-6.16,52.860151343,131.36
2021-04-26 05:00:00,56.555,-10.2685,57.4796495923,4.155,-0.1685,4.158415233,52.4,-10.1,53.3645013094,131.44,50.14,-6.33,50.5379906605,4.155,-0.1685,4.158415233,50.14,-6.33,50.5379906605,131.36
2021-04-26 05:30:00,56.973,-9.7445,57.8003287988,3.573,-0.24450000000000002,3.5813557838,53.4,-9.5,54.2384549927,131.56,51.1,-5.75,51.4224902159,3.573,-0.24450000000000002,3.5813557838,51.1,-5.75,51.4224902159,131.5
2021-04-26 06:00:00,58.0785,-9.0205,58.7748380049,2.6085000000000003,-0.1305,2.611762336,55.47,-8.89,56.1778693081,131.49,53.07,-5.17,53.3212321688,2.6085000000000003,-0.1305,2.611762336,53.07,-5.17,53.3212321688,131.42
2021-04-26 06:30:00,61.5555,-7.3445,61.992106437,2.8255,-0.044500000000000005,2.825850403,58.73,-7.3,59.1819474164,131.37,56.17,-3.62,56.2865285837,2.8255,-0.044500000000000005,2.825850403,56.17,-3.62,56.2865285837,131.3
2021-04-26 07:00:00,64.876,-5.9145,65.1450434511,3.856,-0.1845,3.8604114094,61.02,-5.73,61.2884434457,131.4,58.25,-2.13,58.2889303384,3.856,-0.1845,3.8604114094,58.25,-2.13,58.2889303384,131.33
2021-04-26 07:30:00,69.435,-4.914,69.6086677146,7.445,-0.364,7.4538930097,61.99,-4.55,62.156758281,132.11,59.25,-0.98,59.2581040871,7.445,-0.364,7.4538930097,59.25,-0.98,59.2581040871,132.02
2021-04-26 08:00:00,74.837,-5.1005,75.0106103778,15.397,-0.8905000000000001,15.4227299545,59.44,-4.21,59.5889058466,132.11,56.84,-0.63,56.8434912721,15.397,-0.8905000000000001,15.4227299545,56.84,-0.63,56.8434912721,132.02
2021-04-26 08:30:00,76.2775,-5.6905,76.4894685333,25.3475,-1.8105,25.412077178,50.93,-3.88,51.0775811878,132.17,48.72,-0.38,48.7214819151,25.3475,-1.8105,25.412077178,48.72,-0.38,48.7214819151,132.07
2021-04-26 09:00:00,77.6305,-5.676,77.8377254694,34.2405,-2.876,34.3610712326,43.39,-2.8,43.4802495393,132.02,41.51,0.6000000000000001,41.514336078,34.2405,-2.876,34.3610712326,41.51,0.6000000000000001,41.514336078,131.92
2021-04-26 09:30:00,78.282,-5.192,78.4539889872,42.422,-3.842,42.5956224042,35.86,-1.35,35.8854023246,132.02,34.32,1.94,34.3747872721,42.422,-3.842,42.5956224042,34.32,1.94,34.3747872721,131.92
2021-04-26 10:00:00,77.6475,-5.1765,77.8198587026,49.1375,-4.8865,49.3798723014,28.51,-0.29,28.5114748829,131.62,27.3,2.89,27.4525426873,49.1375,-4.8865,49.3798723014,27.3,2.89,27.4525426873,131.51
2021-04-26 10:30:00,76.4785,-5.469,76.6737955448,55.0385,-5.759,55.3389786972,21.44,0.29,21.4419611976,131.33,20.54,3.43,20.8244207603,55.0385,-5.759,55.3389786972,20.54,3.43,20.8244207603,131.2
2021-04-26 11:00:00,77.46,-5.353,77.6447436019,59.16,-6.483,59.5141570469,18.3,1.13,18.3348547854,131.62,17.52,4.17,18.0094225338,59.16,-6.483,59.5141570469,17.52,4.17,18.0094225338,131.48
2021-04-26 11:30:00,76.819,-5.2115,76.9955745043,62.519,-7.1815,62.9301144386,14.3,1.97,14.4350580186,131.49,13.72,4.94,14.5822494835,62.519,-7.1815,62.9301144386,13.72,4.94,14.5822494835,131.34
2021-04-26 12:00:00,76.6965,-5.105,76.8662093332,64.6265,-7.6850000000000005,65.0818233246,12.07,2.58,12.3426617875,0.003,11.56,5.49,12.7974098942,64.6265,-7.6850000000000005,65.0818233246,11.56,5.49,12.7974098942,0.003
2021-04-26 12:30:00,76.9685,-5.2565,77.1477853506,65.8585,-7.9765,66.3397812364,11.11,2.7199999999999998,11.4381161036,131.45,10.57,5.59,11.9571317631,65.8585,-7.9765,66.3397812364,10.57,5.59,11.9571317631,131.31
2021-04-26 13:00:00,76.274,-5.4735,76.4701397818,66.624,-8.1435,67.1198477967,9.65,2.67,10.0125621097,131.51,9.24,5.57,10.7889990268,66.624,-8.1435,67.1198477967,9.24,5.57,10.7889990268,131.35
2021-04-26 13:30:00,74.9645,-5.76,75.1854630913,67.0545,-8.24,67.5588896464,7.91,2.48,8.2896622368,131.66,7.63,5.4,9.3475611793,67.0545,-8.24,67.5588896464,7.63,5.4,9.3475611793,131.51
2021-04-26 14:00:00,74.082,-5.693,74.300423774,66.042,-7.923,66.5155597812,8.04,2.23,8.3435304278,131.66,7.75,5.17,9.3161902084,66.042,-7.923,66.5155597812,7.75,5.17,9.3161902084,131.51
2021-04-26 14:30:00,72.8355,-5.5715,73.0482831592,65.6955,-7.9615,66.1761603789,7.14,2.39,7.5293890854,131.88,6.9,5.33,8.718881809,65.6955,-7.9615,66.1761603789,6.9,5.33,8.718881809,131.7
2021-04-26 15:00:00,71.7115,-5.3965,71.9142645412,64.7715,-7.7165,65.2295300037,6.94,2.32,7.3175132388,131.94,6.71,5.25,8.5197769924,64.7715,-7.7165,65.2295300037,6.71,5.25,8.5197769924,131.76
2021-04-26 15:30:00,71.699,-5.7605,71.9300351818,61.989,-7.0105,62.384158496,9.71,1.25,9.7901276805,131.9,9.36,4.26,10.2838319706,61.989,-7.0105,62.384158496,9.36,4.26,10.2838319706,131.71
2021-04-26 16:00:00,73.0405,-6.215,73.3044396012,60.1105,-6.715,60.4844065462,12.93,0.5,12.9396638287,132.12,12.43,3.5700000000000003,12.932509423900001,60.1105,-6.715,60.4844065462,12.43,3.5700000000000003,12.932509423900001,131.92
2021-04-26 16:30:00,75.015,-6.7255,75.3158852783,54.305,-5.6655,54.5997336555,20.71,-1.06,20.7371092489,132.02,19.87,2.13,19.9838384701,54.305,-5.6655,54.5997336555,19.87,2.13,19.9838384701,131.83
2021-04-26 17:00:00,76.4755,-6.676,76.7663407767,48.0055,-4.7059999999999995,48.235614086,28.47,-1.97,28.5380763192,132.3,27.29,1.34,27.3228786917,48.0055,-4.7059999999999995,48.235614086,27.29,1.34,27.3228786917,132.12
2021-04-26 17:30:00,77.579,-6.19,77.8255571198,41.759,-3.91,41.9416521015,35.82,-2.2800000000000002,35.8924894651,132.36,34.34,1.09,34.3572947131,41.759,-3.91,41.9416521015,34.34,1.09,34.3572947131,132.2
2021-04-26 18:00:00,74.4125,-6.3595,74.6837559078,33.6525,-2.8195,33.7704062235,40.76,-3.54,40.9134354461,132.67,39.07,-0.07,39.0700627079,33.6525,-2.8195,33.7704062235,39.07,-0.07,39.0700627079,132.51
2021-04-26 18:30:00,75.5135,-6.0145,75.7526428087,24.5635,-1.8145,24.6304271684,50.95,-4.2,51.1228178018,132.7,48.73,-0.6900000000000001,48.7348848362,24.5635,-1.8145,24.6304271684,48.73,-0.6900000000000001,48.7348848362,132.55
2021-04-26 19:00:00,75.377,-5.3845,75.569074159,15.197,-0.9645,15.2275759479,60.18,-4.42,60.3420980742,132.7,57.52,-0.85,57.5262800814,15.197,-0.9645,15.2275759479,57.52,-0.85,57.5262800814,132.55
2021-04-26 19:30:00,75.011,-5.275,75.1962482176,7.301,-0.335,7.30868155,67.71,-4.94,67.8899675946,132.52,64.8,-1.27,64.8124440212,7.301,-0.335,7.30868155,64.8,-1.27,64.8124440212,132.37
2021-04-26 20:00:00,77.099,-5.507,77.2954258026,3.489,-0.067,3.4896432482,73.61,-5.44,73.8107424431,132.32,70.38,-1.72,70.4010141972,3.489,-0.067,3.4896432482,70.38,-1.72,70.4010141972,132.17
2021-04-26 20:30:00,77.237,-5.925,77.463925759,1.7069999999999999,0.395,1.7521055904,75.53,-6.32,75.793952925,132.08,72.23,-2.55,72.2749984434,1.7069999999999999,0.395,1.7521055904,72.23,-2.55,72.2749984434,131.93
2021-04-26 21:00:00,76.0975,-5.979,76.3320243885,0.9875,0.601,1.1560091910999999,75.11,-6.58,75.3976690621,132.02,71.85,-2.8,71.904537409,0.9875,0.601,1.1560091910999999,71.85,-2.8,71.904537409,131.87
2021-04-26 21:30:00,76.106,-6.5135000000000005,76.3842190393,0.866,0.3665,0.9403607021,75.24,-6.88,75.5539012891,132.5,71.95,-3.08,72.0158933847,0.866,0.3665,0.9403607021,71.95,-3.08,72.0158933847,132.34
2021-04-26 22:00:00,76.558,-7.295,76.9047748128,0.608,0.365,0.7091466703,75.95,-7.66,76.3353004841,132.5,72.62,-3.8,72.7193536825,0.608,0.365,0.7091466703,72.62,-3.8,72.7193536825,132.34
2021-04-26 22:30:00,75.638,-7.654,76.0242774382,0.588,0.34600000000000003,0.6822462898,75.05,-8.0,75.4751780389,132.98,71.78,-4.12,71.8981418397,0.588,0.34600000000000003,0.6822462898,71.78,-4.12,71.8981418397,132.85
2021-04-26 23:00:00,73.194,-8.8595,73.728233237,0.544,0.3005,0.6214790825000001,72.65,-9.16,73.2251876065,132.98,69.49,-5.23,69.6865338498,0.544,0.3005,0.6214790825000001,69.49,-5.23,69.6865338498,132.85
2021-04-26 23:30:00,69.6765,-10.238,70.4246497773,0.48650000000000004,0.442,0.6573022516,69.19,-10.68,70.0094172237,130.26,66.21,-6.83,66.5613476426,0.48650000000000004,0.442,0.6573022516,66.21,-6.83,66.5613476426,130.19
2021-04-27 00:00:00,66.1815,-10.856,67.0659651258,0.4615,0.444,0.6404047548,65.72,-11.3,66.6843939764,130.26,62.96,-7.42,63.3957254079,0.4615,0.444,0.6404047548,62.96,-7.42,63.3957254079,130.19
2021-04-27 00:30:00,64.43,-11.98,65.534306283,0.0,0.0,0.0,64.43,-11.98,65.534306283,131.24,61.66,-8.1,62.1897547832,0.0,0.0,0.0,61.66,-8.1,62.1897547832,131.17
2021-04-27 01:00:00,62.96,-12.14,64.1197411099,0.0,0.0,0.0,62.96,-12.14,64.1197411099,131.24,60.21,-8.27,60.7752992588,0.0,0.0,0.0,60.21,-8.27,60.7752992588,131.17
2021-04-27 01:30:00,63.51,-11.94,64.6226252949,0.0,0.0,0.0,63.51,-11.94,64.6226252949,131.3,60.8,-8.05,61.3306000297,0.0,0.0,0.0,60.8,-8.05,61.3306000297,131.24
2021-04-27 02:00:00,65.11,-11.57,66.1300007561,0.0,0.0,0.0,65.11,-11.57,66.1300007561,131.35,62.34,-7.67,62.8100668683,0.0,0.0,0.0,62.34,-7.67,62.8100668683,131.32
2021-04-27 02:30:00,64.24,-11.22,65.212468133,0.0,0.0,0.0,64.24,-11.22,65.212468133,131.2,61.53,-7.34,61.9662529124,0.0,0.0,0.0,61.53,-7.34,61.9662529124,131.17
2021-04-27 03:00:00,64.66,-11.65,65.7011270832,0.0,0.0,0.0,64.66,-11.65,65.7011270832,131.32,61.93,-7.75,62.4130387019,0.0,0.0,0.0,61.93,-7.75,62.4130387019,131.3
2021-04-27 03:30:00,64.16,-11.59,65.1984179256,0.0,0.0,0.0,64.16,-11.59,65.1984179256,131.38,61.43,-7.71,61.9119455356,0.0,0.0,0.0,61.43,-7.71,61.9119455356,131.36
2021-04-27 04:00:00,63.87,-11.59,64.9130572381,0.0,0.0,0.0,63.87,-11.59,64.9130572381,131.33,61.15,-7.69,61.6316363567,0.0,0.0,0.0,61.15,-7.69,61.6316363567,131.32
2021-04-27 04:30:00,63.37,-11.79,64.457435568,0.0,0.0,0.0,63.37,-11.79,64.457435568,131.5,60.68,-7.89,61.1908040477,0.0,0.0,0.0,60.68,-7.89,61.1908040477,131.49
2021-04-27 05:00:00,62.25,-11.67,63.3344408675,0.0,0.0,0.0,62.25,-11.67,63.3344408675,131.5,59.61,-7.77,60.1142661936,0.0,0.0,0.0,59.61,-7.77,60.1142661936,131.49
2021-04-27 05:30:00,63.53,-11.25,64.5183958263,0.0,0.0,0.0,63.53,-11.25,64.5183958263,131.53,60.83,-7.38,61.2760418108,0.0,0.0,0.0,60.83,-7.38,61.2760418108,131.52
2021-04-27 06:00:00,64.65,-10.31,65.4669275283,0.0,0.0,0.0,64.65,-10.31,65.4669275283,131.15,61.89,-6.5,62.2303953065,0.0,0.0,0.0,61.89,-6.5,62.2303953065,131.13
2021-04-27 06:30:00,66.75,-9.06,67.3620523737,0.0,0.0,0.0,66.75,-9.06,67.3620523737,130.78,63.82,-5.34,64.0430167934,0.0,0.0,0.0,63.82,-5.34,64.0430167934,130.77
2021-04-27 07:00:00,69.73,-7.27,70.1079581788,0.0,0.0,0.0,69.73,-7.27,70.1079581788,130.91,66.71,-3.55,66.8043905743,0.0,0.0,0.0,66.71,-3.55,66.8043905743,130.9
2021-04-27 07:30:00,69.74,-5.93,69.9916602175,0.0,0.0,0.0,69.74,-5.93,69.9916602175,131.39,66.76,-2.21,66.7965695227,0.0,0.0,0.0,66.76,-2.21,66.7965695227,131.39
2021-04-27 08:00:00,65.01,-5.32,65.227314064,0.0,0.0,0.0,65.01,-5.32,65.227314064,131.86,62.22,-1.6400000000000001,62.2416098764,0.0,0.0,0.0,62.22,-1.6400000000000001,62.2416098764,131.87
2021-04-27 08:30:00,64.5,-4.32,64.6445078874,0.0,0.0,0.0,64.5,-4.32,64.6445078874,131.46,61.72,-0.72,61.7241994683,0.0,0.0,0.0,61.72,-0.72,61.7241994683,131.47
2021-04-27 09:00:00,63.86,-3.63,63.9630870112,0.0,0.0,0.0,63.86,-3.63,63.9630870112,131.46,61.1,-0.11,61.1000990179,0.0,0.0,0.0,61.1,-0.11,61.1000990179,131.47
2021-04-27 09:30:00,65.95,-3.34,66.034522032,0.0,0.0,0.0,65.95,-3.34,66.034522032,131.39,63.09,0.2,63.0903170067,0.0,0.0,0.0,63.09,0.2,63.0903170067,131.42
2021-04-27 10:00:00,72.81,-2.43,72.8505387763,0.0,0.0,0.0,72.81,-2.43,72.8505387763,131.39,69.62,1.1,69.6286894893,0.0,0.0,0.0,69.62,1.1,69.6286894893,131.42
2021-04-27 10:30:00,69.16,-2.7,69.2126838087,0.0,0.0,0.0,69.16,-2.7,69.2126838087,131.39,66.13,0.8200000000000001,66.1350837302,0.0,0.0,0.0,66.13,0.8200000000000001,66.1350837302,131.42
2021-04-27 11:00:00,65.34,-3.18,65.4173371516,0.0,0.0,0.0,65.34,-3.18,65.4173371516,131.62,62.49,0.32,62.4908193257,0.0,0.0,0.0,62.49,0.32,62.4908193257,131.63
2021-04-27 11:30:00,61.32,-2.42,61.3677341931,0.0,0.0,0.0,61.32,-2.42,61.3677341931,131.72,58.66,1.04,58.6692185051,0.0,0.0,0.0,58.66,1.04,58.6692185051,131.73
2021-04-27 12:00:00,57.56,-2.68,57.6223567724,0.0,0.0,0.0,57.56,-2.68,57.6223567724,131.63,54.99,0.73,54.994845213,0.0,0.0,0.0,54.99,0.73,54.994845213,131.64
2021-04-27 12:30:00,57.86,-2.92,57.9336344449,0.0,0.0,0.0,57.86,-2.92,57.9336344449,131.63,55.34,0.52,55.3424430252,0.0,0.0,0.0,55.34,0.52,55.3424430252,131.49
2021-04-27 13:00:00,60.09,-2.62,60.1470905365,0.0,0.0,0.0,60.09,-2.62,60.1470905365,131.63,57.51,0.86,57.5164298266,0.0,0.0,0.0,57.51,0.86,57.5164298266,131.49
2021-04-27 13:30:00,58.27,-3.41,58.3696924782,0.0,0.0,0.0,58.27,-3.41,58.3696924782,131.74,55.78,0.12,55.7801290784,0.0,0.0,0.0,55.78,0.12,55.7801290784,131.58
2021-04-27 14:00:00,53.02,-3.18,53.1152784046,0.0,0.0,0.0,53.02,-3.18,53.1152784046,132.06,50.77,0.24,50.770567261,0.0,0.0,0.0,50.77,0.24,50.770567261,131.91
2021-04-27 14:30:00,45.53,-2.16,45.5812077506,0.0,0.0,0.0,45.53,-2.16,45.5812077506,132.11,43.64,1.23,43.6573304269,0.0,0.0,0.0,43.64,1.23,43.6573304269,131.95
2021-04-27 15:00:00,43.31,-2.26,43.3689255112,0.0,0.0,0.0,43.31,-2.26,43.3689255112,132.0,41.51,1.12,41.5251068632,0.0,0.0,0.0,41.51,1.12,41.5251068632,131.84
2021-04-27 15:30:00,43.4,-2.7,43.4839050684,0.0,0.0,0.0,43.4,-2.7,43.4839050684,132.25,41.61,0.7000000000000001,41.6158875912,0.0,0.0,0.0,41.61,0.7000000000000001,41.6158875912,132.09
2021-04-27 16:00:00,44.8,-2.33,44.8605494839,0.0,0.0,0.0,44.8,-2.33,44.8605494839,132.25,42.96,1.06,42.9730752914,0.0,0.0,0.0,42.96,1.06,42.9730752914,132.09
2021-04-27 16:30:00,51.88,-2.86,51.9587721179,0.0,0.0,0.0,51.88,-2.86,51.9587721179,132.06,49.69,0.59,49.6935025934,0.0,0.0,0.0,49.69,0.59,49.6935025934,131.89
2021-04-27 17:00:00,55.01,-3.51,55.1218668044,0.0,0.0,0.0,55.01,-3.51,55.1218668044,131.86,52.69,-0.04,52.6900151831,0.0,0.0,0.0,52.69,-0.04,52.6900151831,131.69
2021-04-27 17:30:00,58.98,-3.47,59.081987949,0.0,0.0,0.0,58.98,-3.47,59.081987949,131.62,56.44,0.01,56.4400008859,0.0,0.0,0.0,56.44,0.01,56.4400008859,131.47
2021-04-27 18:00:00,60.35,-3.41,60.4462620846,0.0,0.0,0.0,60.35,-3.41,60.4462620846,131.62,57.69,0.03,57.6900078003,0.0,0.0,0.0,57.69,0.03,57.6900078003,131.47
2021-04-27 18:30:00,66.96,-3.6,67.0567043628,0.0,0.0,0.0,66.96,-3.6,67.0567043628,131.44,64.06,-0.05,64.060019513,0.0,0.0,0.0,64.06,-0.05,64.060019513,131.29
2021-04-27 19:00:00,73.45,-3.83,73.5497885789,0.0,0.0,0.0,73.45,-3.83,73.5497885789,131.25,70.3,-0.18,70.3002304406,0.0,0.0,0.0,70.3,-0.18,70.3002304406,131.1
2021-04-27 19:30:00,78.84,-3.75,78.9291334046,0.0,0.0,0.0,78.84,-3.75,78.9291334046,131.15,75.43,-0.11,75.4300802068,0.0,0.0,0.0,75.43,-0.11,75.4300802068,130.99
2021-04-27 20:00:00,80.79,-5.43,80.9722730322,0.0,0.0,0.0,80.79,-5.43,80.9722730322,131.09,77.3,-1.6800000000000002,77.3182539896,0.0,0.0,0.0,77.3,-1.6800000000000002,77.3182539896,130.93
2021-04-27 20:30:00,82.29,-6.93,82.5812872266,0.0,0.0,0.0,82.29,-6.93,82.5812872266,131.66,78.74,-3.12,78.8017893198,0.0,0.0,0.0,78.74,-3.12,78.8017893198,131.53
2021-04-27 21:00:00,82.47,-7.48,82.8085219045,0.0,0.0,0.0,82.47,-7.48,82.8085219045,131.66,78.93,-3.64,79.0138880198,0.0,0.0,0.0,78.93,-3.64,79.0138880198,131.53
2021-04-27 21:30:00,81.78,-7.58,82.1305351255,0.0,0.0,0.0,81.78,-7.58,82.1305351255,131.74,78.28,-3.73,78.3688158645,0.0,0.0,0.0,78.28,-3.73,78.3688158645,131.64
2021-04-27 22:00:00,79.1,-8.83,79.591324276,0.0,0.0,0.0,79.1,-8.83,79.591324276,132.12,75.7,-4.91,75.8590673552,0.0,0.0,0.0,75.7,-4.91,75.8590673552,132.03
2021-04-27 22:30:00,75.33,-9.74,75.957070112,0.0,0.0,0.0,75.33,-9.74,75.957070112,132.71,72.11,-5.79,72.3420776589,0.0,0.0,0.0,72.11,-5.79,72.3420776589,132.64
2021-04-27 23:00:00,70.95,-10.73,71.7567794707,0.0,0.0,0.0,70.95,-10.73,71.7567794707,132.56,67.95,-6.77,68.2864217835,0.0,0.0,0.0,67.95,-6.77,68.2864217835,132.51
2021-04-27 23:30:00,65.19,-11.89,66.2654374467,0.0,0.0,0.0,65.19,-11.89,66.2654374467,132.13,62.46,-7.99,62.9689741063,0.0,0.0,0.0,62.46,-7.99,62.9689741063,132.1
2021-04-28 00:00:00,64.69,-12.09,65.8100615408,0.0,0.0,0.0,64.69,-12.09,65.8100615408,130.58,61.88,-8.24,62.4262124432,0.0,0.0,0.0,61.88,-8.24,62.4262124432,130.57
2021-04-28 00:30:00,65.9315,-13.0725,67.2149756267,2.2615,-0.3725,2.291972622,63.67,-12.7,64.9242550978,130.2,60.91,-8.79,61.5409798427,2.2615,-0.3725,2.291972622,60.91,-8.79,61.5409798427,130.2
2021-04-28 01:00:00,65.647,-13.377,66.9960650934,2.497,-0.397,2.5283627113,63.15,-12.98,64.4701706218,130.61,60.45,-9.02,61.1192514679,2.497,-0.397,2.5283627113,60.45,-9.02,61.1192514679,130.63
2021-04-28 01:30:00,66.0875,-13.2655,67.4057204286,2.2775,-0.41550000000000004,2.3150910349,63.81,-12.85,65.0910024504,130.59,61.1,-8.89,61.7433567277,2.2775,-0.41550000000000004,2.3150910349,61.1,-8.89,61.7433567277,130.61
2021-04-28 02:00:00,67.007,-12.772,68.2133567053,1.877,-0.402,1.9195658362999999,65.13,-12.37,66.2942968889,130.59,62.36,-8.45,62.9298982996,1.877,-0.402,1.9195658362999999,62.36,-8.45,62.9298982996,130.61
2021-04-28 02:30:00,66.3985,-12.6915,67.6005545428,1.8785,-0.3915,1.9188628143000002,64.52,-12.3,65.6819640388,130.44,61.77,-8.39,62.3371879379,1.8785,-0.3915,1.9188628143000002,61.77,-8.39,62.3371879379,130.47
2021-04-28 03:00:00,65.2585,-12.7825,66.4986024552,2.2185,-0.41250000000000003,2.256523543,63.04,-12.37,64.2421862953,130.44,60.36,-8.44,60.9472165074,2.2185,-0.41250000000000003,2.256523543,60.36,-8.44,60.9472165074,130.53
2021-04-28 03:30:00,65.399,-12.7925,66.638406773,2.6790000000000003,-0.47250000000000003,2.7203487368,62.72,-12.32,63.9185481687,130.63,60.06,-8.4,60.6445677699,2.6790000000000003,-0.47250000000000003,2.7203487368,60.06,-8.4,60.6445677699,130.7
2021-04-28 04:00:00,64.839,-12.961500000000001,66.1218300053,2.659,-0.42150000000000004,2.6922004476,62.18,-12.54,63.4318847268,130.63,59.53,-8.61,60.1494222749,2.659,-0.42150000000000004,2.6922004476,59.53,-8.61,60.1494222749,130.73
2021-04-28 04:30:00,62.52,-12.7245,63.801749978,2.15,-0.3745,2.1823726194,60.37,-12.35,61.620283998,130.81,57.81,-8.44,58.4228525493,2.15,-0.3745,2.1823726194,57.81,-8.44,58.4228525493,130.88
2021-04-28 05:00:00,60.369,-12.6355,61.6771596399,2.279,-0.34550000000000003,2.3050404009,58.09,-12.29,59.3758553623,130.76,55.65,-8.45,56.2878761369,2.279,-0.34550000000000003,2.3050404009,55.65,-8.45,56.2878761369,130.88
2021-04-28 05:30:00,62.1115,-8.536,62.6953086622,2.3615,-0.20600000000000002,2.370467939,59.75,-8.33,60.3278658664,129.91,57.24,-4.76,57.4375765505,2.3615,-0.20600000000000002,2.370467939,57.24,-4.76,57.4375765505,129.99
2021-04-28 06:00:00,64.792,-7.022,65.171402839,2.582,-0.222,2.5915261913,62.21,-6.8,62.5805409053,131.79,59.56,-3.87,59.6855970901,2.582,-0.222,2.5915261913,59.56,-3.87,59.6855970901,131.89
2021-04-28 06:30:00,68.705,-5.737,68.9441092045,3.625,-0.20700000000000002,3.6309053967000002,65.08,-5.53,65.3145259494,132.55,62.38,-2.62,62.4349965965,3.625,-0.20700000000000002,3.6309053967000002,62.38,-2.62,62.4349965965,132.63
2021-04-28 07:00:00,72.2125,-4.132,72.3306199355,6.3425,-0.272,6.3483297213,65.87,-3.86,65.9830015989,132.55,63.15,-0.92,63.1567011488,6.3425,-0.272,6.3483297213,63.15,-0.92,63.1567011488,132.63
2021-04-28 07:30:00,77.25,-2.8120000000000003,77.3011632771,7.35,-0.362,7.3589091583,69.9,-2.45,69.9429231588,133.64,67.0,0.45,67.001511177,7.35,-0.362,7.3589091583,67.0,0.45,67.001511177,133.72
2021-04-28 08:00:00,79.792,-6.3195,80.04185995,8.932,-0.46950000000000003,8.9443308442,70.86,-5.85,71.1010696122,133.59,67.83,-1.77,67.8530898338,8.932,-0.46950000000000003,8.9443308442,67.83,-1.77,67.8530898338,133.66
2021-04-28 08:30:00,81.165,-6.184,81.4002400549,11.755,-0.724,11.7772747697,69.41,-5.46,69.6244188486,132.07,66.45,-1.8,66.474374762,11.755,-0.724,11.7772747697,66.45,-1.8,66.474374762,132.15
2021-04-28 09:00:00,82.52,-6.333,82.7626563675,18.52,-1.023,18.5482325034,64.0,-5.31,64.2199042354,131.5,61.29,-1.69,61.3132954587,18.52,-1.023,18.5482325034,61.29,-1.69,61.3132954587,131.58
2021-04-28 09:30:00,83.517,-5.7775,83.7165980869,21.877,-1.2175,21.910851997400002,61.64,-4.5600000000000005,61.8084395532,131.54,59.06,-0.98,59.0681301549,21.877,-1.2175,21.910851997400002,59.06,-0.98,59.0681301549,131.62
2021-04-28 10:00:00,84.368,-5.333,84.5363845513,18.268,-1.053,18.2983232292,66.1,-4.28,66.2384208749,131.46,63.29,-0.67,63.2935462745,18.268,-1.053,18.2983232292,63.29,-0.67,63.2935462745,131.52
2021-04-28 10:30:00,85.1295,-5.6185,85.3147074806,18.6495,-1.2585,18.6919146291,66.48,-4.36,66.6228189136,131.66,63.66,-0.73,63.6641853792,18.6495,-1.2585,18.6919146291,63.66,-0.73,63.6641853792,131.71
2021-04-28 11:00:00,84.742,-5.0605,84.8929633377,15.922,-1.0005,15.9534035318,68.82,-4.06,68.9396547714,131.89,65.9,-0.4,65.9012139494,15.922,-1.0005,15.9534035318,65.9,-0.4,65.9012139494,131.93
2021-04-28 11:30:00,84.891,-5.4315,85.0645817791,20.441,-1.4115,20.489675772200002,64.45,-4.02,64.5752499027,131.79,61.62,-0.45,61.6216431134,20.441,-1.4115,20.489675772200002,61.62,-0.45,61.6216431134,131.82
2021-04-28 12:00:00,84.1375,-6.165,84.3630614146,31.8875,-2.415,31.9788192598,52.25,-3.75,52.3843965318,131.91,50.01,-0.21,50.0104409099,31.8875,-2.415,31.9788192598,50.01,-0.21,50.0104409099,131.93
2021-04-28 12:30:00,83.8415,-6.4155,84.0865968065,29.1215,-2.3455,29.2158027872,54.72,-4.07,54.8711518013,132.0,52.44,-0.53,52.4426782306,29.1215,-2.3455,29.2158027872,52.44,-0.53,52.4426782306,131.94
2021-04-28 13:00:00,85.9805,-6.7605,86.2458737593,30.1205,-2.9505,30.264665379,55.86,-3.81,55.9897821035,132.0,53.52,-0.26,53.5206315359,30.1205,-2.9505,30.264665379,53.52,-0.26,53.5206315359,131.94
2021-04-28 13:30:00,83.264,-6.5385,83.5203309276,20.344,-1.9485000000000001,20.4370983324,62.92,-4.59,63.0871975919,131.89,60.25,-0.98,60.2579695974,20.344,-1.9485000000000001,20.4370983324,60.25,-0.98,60.2579695974,131.8
2021-04-28 14:00:00,80.924,-6.1705,81.1589110711,16.484,-1.4005,16.5433870852,64.44,-4.77,64.6163021226,131.98,61.7,-1.16,61.7109034126,16.484,-1.4005,16.5433870852,61.7,-1.16,61.7109034126,131.87
2021-04-28 14:30:00,81.4695,-6.654,81.7407801911,21.5695,-2.5540000000000003,21.7201806219,59.9,-4.1,60.040153231,132.02,57.37,-0.51,57.3722668194,21.5695,-2.5540000000000003,21.7201806219,57.37,-0.51,57.3722668194,131.87
2021-04-28 15:00:00,85.061,-7.359,85.3787362404,41.061,-4.219,41.2771811295,44.0,-3.14,44.1118986216,131.78,42.21,0.29,42.2109961977,41.061,-4.219,41.2771811295,42.21,0.29,42.2109961977,131.63
2021-04-28 15:30:00,85.033,-6.2955,85.2657282221,37.823,-3.3455,37.9706689334,47.21,-2.95,47.3020781784,132.56,45.25,0.51,45.2528739419,37.823,-3.3455,37.9706689334,45.25,0.51,45.2528739419,132.4
2021-04-28 16:00:00,82.8225,-5.6465,83.0147545229,23.4825,-2.0265,23.5697795599,59.34,-3.62,59.4503153902,132.66,56.81,-0.03,56.8100079211,23.4825,-2.0265,23.5697795599,56.81,-0.03,56.8100079211,132.49
2021-04-28 16:30:00,85.3765,-5.3870000000000005,85.546282919,24.4865,-1.667,24.5431776926,60.89,-3.7199999999999998,61.0035285865,132.66,58.28,-0.12,58.2801235414,24.4865,-1.667,24.5431776926,58.28,-0.12,58.2801235414,132.49
2021-04-28 17:00:00,85.458,-5.3055,85.6225326316,17.368,-1.3755,17.4223828522,68.09,-3.93,68.2033210335,132.89,65.11,-0.35000000000000003,65.1109407089,17.368,-1.3755,17.4223828522,65.11,-0.35000000000000003,65.1109407089,132.72
2021-04-28 17:30:00,83.2105,-4.2205,83.3174647388,13.0405,-1.0805,13.085187064,70.17,-3.14,70.2402199598,132.81,67.03,0.38,67.031077121,13.0405,-1.0805,13.085187064,67.03,0.38,67.031077121,132.64
2021-04-28 18:00:00,83.564,-4.0975,83.6643986547,9.734,-0.8475,9.770824543,73.83,-3.25,73.901497955,132.59,70.61,0.34,70.6108185762,9.734,-0.8475,9.770824543,70.61,0.34,70.6108185762,132.41
2021-04-28 18:30:00,84.3815,-4.171,84.4845239275,7.5515,-0.6910000000000001,7.5830490734,76.83,-3.48,76.9087725815,132.5,73.5,0.17,73.5001965984,7.5515,-0.6910000000000001,7.5830490734,73.5,0.17,73.5001965984,132.33
2021-04-28 19:00:00,82.8725,-4.642,83.0024061112,5.9525,-0.652,5.9881015564,76.92,-3.99,77.0234152709,132.59,73.58,-0.26,73.5804593625,5.9525,-0.652,5.9881015564,73.58,-0.26,73.5804593625,132.4
2021-04-28 19:30:00,82.7405,-4.9025,82.8856130248,4.6505,-0.5325,4.6808873625,78.09,-4.37,78.2121793585,132.82,74.68,-0.64,74.6827423171,4.6505,-0.5325,4.6808873625,74.68,-0.64,74.6827423171,132.64
2021-04-28 20:00:00,80.9175,-5.404,81.0977497977,3.5975,-0.41400000000000003,3.6212431912,77.32,-4.99,77.4808524734,132.82,73.95,-1.26,73.960733501,3.5975,-0.41400000000000003,3.6212431912,73.95,-1.26,73.960733501,132.64
2021-04-28 20:30:00,82.984,-5.2995,83.1530453817,1.744,-0.2995,1.7695299517,81.24,-5.0,81.3937196594,131.86,77.68,-1.26,77.6902181745,1.744,-0.2995,1.7695299517,77.68,-1.26,77.6902181745,131.68
2021-04-28 21:00:00,84.6885,-5.734,84.882393865,1.5185,-0.444,1.5820803551,83.17,-5.29,83.3380645324,131.86,79.51,-1.52,79.5245276629,1.5185,-0.444,1.5820803551,79.51,-1.52,79.5245276629,131.68
2021-04-28 21:30:00,84.2745,-6.4185,84.5185689213,1.8145,-0.8185,1.9905658743,82.46,-5.6,82.6499340593,131.95,78.88,-1.81,78.9007636211,1.8145,-0.8185,1.9905658743,78.88,-1.81,78.9007636211,131.76
2021-04-28 22:00:00,81.301,-7.44,81.6407141137,1.641,-0.8300000000000001,1.8389619354,79.66,-6.61,79.9337707105,132.32,76.19,-2.77,76.2403370926,1.641,-0.8300000000000001,1.8389619354,76.19,-2.77,76.2403370926,132.13
2021-04-28 22:30:00,79.0105,-8.4005,79.4558211241,1.5505,-0.8605,1.7732767691,77.46,-7.54,77.8261087297,133.21,74.11,-3.65,74.1998288408,1.5505,-0.8605,1.7732767691,74.11,-3.65,74.1998288408,133.02
2021-04-28 23:00:00,74.7155,-9.536,75.3215854603,1.7155,-0.896,1.9353956314,73.0,-8.64,73.5095204718,133.21,69.78,-4.75,69.9414819689,1.7155,-0.896,1.9353956314,69.78,-4.75,69.9414819689,133.02
2021-04-28 23:30:00,71.259,-8.308,71.741675092,1.699,-0.708,1.8406153862,69.56,-7.6,69.9739494383,133.53,66.46,-3.87,66.5725806921,1.699,-0.708,1.8406153862,66.46,-3.87,66.5725806921,133.37
2021-04-29 00:00:00,68.923,-8.5745,69.4543157712,1.553,-0.6945,1.7012169909,67.37,-7.88,67.8292805505,131.68,64.44,-4.12,64.5715726926,1.553,-0.6945,1.7012169909,64.44,-4.12,64.5715726926,131.57
2021-04-29 00:30:00,68.104,-9.3535,68.7433107891,1.424,-0.7135,1.5927517854,66.68,-8.64,67.237430052,131.56,63.79,-4.83,63.9725956953,1.424,-0.7135,1.5927517854,63.79,-4.83,63.9725956953,131.49
2021-04-29 01:00:00,68.8805,-9.3265,69.509041732,1.5205000000000002,-1.0565,1.8515162705,67.36,-8.27,67.8657682488,131.9,64.42,-4.55,64.5804838941,1.5205000000000002,-1.0565,1.8515162705,64.42,-4.55,64.5804838941,131.85
2021-04-29 01:30:00,70.9145,-9.4745,71.5446186691,1.3345,-1.1945000000000001,1.7910110273000002,69.58,-8.28,70.0709269241,129.91,66.55,-4.6,66.7087887763,1.3345,-1.1945000000000001,1.7910110273000002,66.55,-4.6,66.7087887763,129.85
2021-04-29 02:00:00,75.2185,-4.833,75.3736069938,1.2285,-1.283,1.7763167651,73.99,-3.55,74.0751145797,129.91,70.81,-0.32,70.810723058,1.2285,-1.283,1.7763167651,70.81,-0.32,70.810723058,129.85
2021-04-29 02:30:00,75.274,-3.4265,75.3519474085,1.064,-0.8765000000000001,1.3785311930000002,74.21,-2.55,74.253798556,131.49,71.08,0.21,71.0803102132,1.064,-0.8765000000000001,1.3785311930000002,71.08,0.21,71.0803102132,131.43
2021-04-29 03:00:00,74.1755,-3.858,74.2757629665,1.1055,-0.588,1.2521478547,73.07,-3.27,73.1431322818,132.37,69.98,-0.47000000000000003,69.9815782903,1.1055,-0.588,1.2521478547,69.98,-0.47000000000000003,69.9815782903,132.29
2021-04-29 03:30:00,73.785,-4.1575,73.9020367192,1.105,-0.4675,1.1998255081,72.68,-3.69,72.7736112887,132.69,69.62,-0.85,69.6251886892,1.105,-0.4675,1.1998255081,69.62,-0.85,69.6251886892,132.6
2021-04-29 04:00:00,73.3085,-4.5525,73.4497204113,1.1685,-0.4525,1.2530556652,72.14,-4.1,72.2564156321,132.69,69.08,-1.23,69.0909494797,1.1685,-0.4525,1.2530556652,69.08,-1.23,69.0909494797,132.6
2021-04-29 04:30:00,73.3105,-4.623,73.4561198216,0.9905,-0.363,1.0549214426,72.32,-4.26,72.4453587195,132.85,69.27,-1.3900000000000001,69.2839447491,0.9905,-0.363,1.0549214426,69.27,-1.3900000000000001,69.2839447491,132.75
2021-04-29 05:00:00,73.1375,-4.655,73.2854892271,0.9675,-0.315,1.0174877149,72.17,-4.34,72.3003769008,132.82,69.03,-1.52,69.046732725,0.9675,-0.315,1.0174877149,69.03,-1.52,69.046732725,132.7
2021-04-29 05:30:00,74.4995,-4.4455,74.6320170604,0.7695000000000001,-0.2655,0.8140150490000001,73.73,-4.18,73.8483940245,132.88,70.58,-1.32,70.5923423609,0.7695000000000001,-0.2655,0.8140150490000001,70.58,-1.32,70.5923423609,132.76
2021-04-29 06:00:00,75.5995,-3.9859999999999998,75.7045084275,0.5895,-0.146,0.6073106701000001,75.01,-3.84,75.10822658,132.69,71.87,-0.97,71.8765455486,0.5895,-0.146,0.6073106701000001,71.87,-0.97,71.8765455486,132.59
2021-04-29 06:30:00,79.37,-2.515,79.4098364499,0.93,-0.045,0.9310880732000001,78.44,-2.47,78.4788793243,133.3,75.16,0.41000000000000003,75.1611182727,0.93,-0.045,0.9310880732000001,75.16,0.41000000000000003,75.1611182727,133.19
2021-04-29 07:00:00,83.6015,-0.8605,83.6059283933,2.6615,-0.2205,2.6706183741,80.94,-0.64,80.9425302298,133.3,77.56,2.2,77.5911953768,2.6615,-0.2205,2.6706183741,77.56,2.2,77.5911953768,133.19
2021-04-29 07:30:00,88.037,0.5045000000000001,88.0384455181,6.747,-0.42550000000000004,6.7604037786,81.29,0.93,81.2953196685,133.48,77.86,3.7,77.9478646276,6.747,-0.42550000000000004,6.7604037786,77.86,3.7,77.9478646276,133.38
2021-04-29 08:00:00,89.8445,0.8200000000000001,89.848241943,9.7045,-0.98,9.7538566859,80.14,1.8,80.1602120756,132.91,76.77,4.55,76.9047163703,9.7045,-0.98,9.7538566859,76.77,4.55,76.9047163703,132.8
2021-04-29 08:30:00,88.92,0.644,88.9223320432,15.17,-1.3860000000000001,15.2331840401,73.75,2.03,73.7779330152,132.94,70.64,4.72,70.7975140807,15.17,-1.3860000000000001,15.2331840401,70.64,4.72,70.7975140807,132.8
2021-04-29 09:00:00,88.4365,0.0025,88.4365000353,25.9465,-2.1275,26.033576752,62.49,2.13,62.5262904705,132.94,59.88,4.75,60.0681021841,25.9465,-2.1275,26.033576752,59.88,4.75,60.0681021841,132.8
2021-04-29 09:30:00,88.8325,-0.35450000000000004,88.8332073411,37.6825,-3.2645,37.8236403126,51.15,2.91,51.2327102543,133.13,49.03,5.44,49.3308676186,37.6825,-3.2645,37.8236403126,49.03,5.44,49.3308676186,132.99
2021-04-29 10:00:00,86.1235,0.3795,86.1243361223,38.1235,-3.1805,38.2559385259,48.0,3.56,48.1318356184,133.01,46.01,6.02,46.40216051,38.1235,-3.1805,38.2559385259,46.01,6.02,46.40216051,132.86
2021-04-29 10:30:00,83.401,0.14100000000000001,83.4011191891,33.451,-3.239,33.6074474187,49.95,3.38,50.064227748,132.95,47.87,5.88,48.2297760725,33.451,-3.239,33.6074474187,47.87,5.88,48.2297760725,132.79
2021-04-29 11:00:00,83.1435,0.3305,83.1441568753,37.8335,-3.8395,38.0278251087,45.31,4.17,45.5014834923,133.27,43.45,6.6,43.9484072521,37.8335,-3.8395,38.0278251087,43.45,6.6,43.9484072521,133.08
2021-04-29 11:30:00,83.9605,-0.49150000000000005,83.9619385942,44.2505,-5.4415,44.5838162622,39.71,4.95,40.0173287464,133.11,38.07,7.29,38.7616950094,44.2505,-5.4415,44.5838162622,38.07,7.29,38.7616950094,132.92
2021-04-29 12:00:00,83.6985,-0.18,83.6986935516,53.0185,-6.46,53.41060702,30.68,6.28,31.3161428021,133.68,29.36,8.46,30.5545610343,53.0185,-6.46,53.41060702,29.36,8.46,30.5545610343,133.49
2021-04-29 12:30:00,82.8795,-0.7375,82.8827812425,55.5095,-6.7075,55.9132823799,27.37,5.97,28.0135288745,133.75,26.26,8.18,27.504545079,55.5095,-6.7075,55.9132823799,26.26,8.18,27.504545079,133.57
2021-04-29 13:00:00,81.883,-0.077,81.8830362041,55.393,-6.997,55.8331662903,26.49,6.92,27.3789426385,133.5,25.43,9.09,27.0057956743,55.393,-6.997,55.8331662903,25.43,9.09,27.0057956743,133.32
2021-04-29 13:30:00,82.746,-0.3345,82.7466761039,56.486,-7.2945,56.9550518062,26.26,6.96,27.1666928425,133.57,25.2,9.13,26.802927079,56.486,-7.2945,56.9550518062,25.2,9.13,26.802927079,133.4
2021-04-29 14:00:00,82.337,-0.12150000000000001,82.3370896453,55.317,-7.0415,55.7633680049,27.02,6.92,27.8920562168,133.61,25.92,9.1,27.4710101744,55.317,-7.0415,55.7633680049,25.92,9.1,27.4710101744,133.44
2021-04-29 14:30:00,84.2685,-0.221,84.2687897934,55.3585,-7.341,55.8431177787,28.91,7.12,29.7738559814,133.59,27.73,9.28,29.2416022133,55.3585,-7.341,55.8431177787,27.73,9.28,29.2416022133,133.41
2021-04-29 15:00:00,84.4475,-0.2215,84.4477904892,56.2775,-7.7115,56.8033822805,28.17,7.49,29.1487392523,133.59,27.03,9.65,28.7009302985,56.2775,-7.7115,56.8033822805,27.03,9.65,28.7009302985,133.41
2021-04-29 15:30:00,83.4405,1.3014999999999999,83.4506497428,58.0905,-7.6185,58.5879486968,25.35,8.92,26.8735725202,133.84,24.43,1.75,24.4925988821,58.0905,-7.6185,58.5879486968,24.43,1.75,24.4925988821,133.66
2021-04-29 16:00:00,83.624,2.609,83.6646894275,56.234,-6.741,56.6365945039,27.39,9.35,28.9419176973,132.66,26.45,-2.81,26.5988458396,56.234,-6.741,56.6365945039,26.45,-2.81,26.5988458396,132.49
2021-04-29 16:30:00,84.7035,2.216,84.732482368,53.3535,-6.384,53.734080603,31.35,8.6,32.5081912754,131.69,30.27,-3.5300000000000002,30.475134126,53.3535,-6.384,53.734080603,30.27,-3.5300000000000002,30.475134126,131.53
2021-04-29 17:00:00,85.348,2.1565,85.3752399484,47.968,-5.2835,48.2581018716,37.38,7.44,38.1132260508,131.73,36.15,-4.63,36.4452932489,47.968,-5.2835,48.2581018716,36.15,-4.63,36.4452932489,131.58
2021-04-29 17:30:00,82.877,1.607,82.892578546,42.757,-4.693,43.0137803268,40.12,6.3,40.6116288765,131.73,38.77,-5.77,39.1970126413,42.757,-4.693,43.0137803268,38.77,-5.77,39.1970126413,131.58
2021-04-29 18:00:00,82.2175,1.919,82.2398921889,35.6975,-3.761,35.8950780365,46.52,5.68,46.8654755657,131.86,44.92,-6.37,45.3694092975,35.6975,-3.761,35.8950780365,44.92,-6.37,45.3694092975,131.71
2021-04-29 18:30:00,83.445,2.504,83.4825612988,26.125,-2.436,26.2383254229,57.32,4.94,57.5324777843,131.86,55.46,-6.99,55.8987629559,26.125,-2.436,26.2383254229,55.46,-6.99,55.8987629559,131.71
2021-04-29 19:00:00,82.9465,3.236,83.0095991934,16.7165,-1.334,16.7696430567,66.23,4.57,66.3874822538,131.75,64.13,-7.3,64.5441469074,16.7165,-1.334,16.7696430567,64.13,-7.3,64.5441469074,131.6
2021-04-29 19:30:00,81.8655,3.725,81.9502026553,8.7155,-0.735,8.746437289,73.15,4.46,73.2858383318,131.65,70.82,-7.34,71.1993539297,8.7155,-0.735,8.746437289,70.82,-7.34,71.1993539297,131.5
2021-04-29 20:00:00,81.1455,3.6665,81.2282918231,4.5455,-0.4635,4.5690702008,76.6,4.13,76.7112566707,131.65,74.16,-7.63,74.5514755052,4.5455,-0.4635,4.5690702008,74.16,-7.63,74.5514755052,131.5
2021-04-29 20:30:00,84.045,3.9530000000000003,84.1379119898,2.345,-0.267,2.3601512663,81.7,4.22,81.8089139397,131.58,79.11,-7.51,79.4656668002,2.345,-0.267,2.3601512663,79.11,-7.51,79.4656668002,131.43
2021-04-29 21:00:00,84.787,4.243,84.8930999434,1.177,-0.117,1.1828009131,83.61,4.36,83.7236030042,131.5,80.96,-7.34,81.2920488117,1.177,-0.117,1.1828009131,80.96,-7.34,81.2920488117,131.34
2021-04-29 21:30:00,85.763,3.515,85.8350009844,0.923,-0.325,0.9785468819,84.84,3.84,84.9268579426,131.67,82.15,-7.88,82.5270676809,0.923,-0.325,0.9785468819,82.15,-7.88,82.5270676809,131.51
2021-04-29 22:00:00,84.8305,2.5105,84.8676401257,0.8005,-0.41950000000000004,0.9037590940000001,84.03,2.93,84.0810668343,131.67,81.36,-8.81,81.8356016658,0.8005,-0.41950000000000004,0.9037590940000001,81.36,-8.81,81.8356016658,131.51
2021-04-29 22:30:00,81.9655,1.5975000000000001,81.9810660854,0.8955000000000001,-0.42250000000000004,0.9901648853,81.07,2.02,81.0951620012,132.33,78.49,-9.76,79.0944859014,0.8955000000000001,-0.42250000000000004,0.9901648853,78.49,-9.76,79.0944859014,132.18
2021-04-29 23:00:00,77.8405,0.401,77.8415328809,0.8805000000000001,-0.499,1.012067809,76.96,0.9,76.9652622941,132.33,74.5,-11.01,75.3091634531,0.8805000000000001,-0.499,1.012067809,74.5,-11.01,75.3091634531,132.18
2021-04-29 23:30:00,74.0465,-0.707,74.0498751603,1.0565,-0.457,1.151104361,72.99,-0.25,72.9904281396,132.95,70.65,-12.06,71.6719338375,1.0565,-0.457,1.151104361,70.65,-12.06,71.6719338375,132.8
2021-04-30 00:00:00,71.2355,-0.40850000000000003,71.2366712621,0.9755,-0.35850000000000004,1.0392894207,70.26,-0.05,70.2600177911,132.69,67.94,-11.26,68.8667641174,0.9755,-0.35850000000000004,1.0392894207,67.94,-11.26,68.8667641174,132.54
2021-04-30 00:30:00,69.5655,1.9325,69.5923368375,0.7155,-0.40750000000000003,0.8234054287,68.85,2.34,68.8897532293,132.46,66.75,-8.89,67.3393985717,0.7155,-0.40750000000000003,0.8234054287,66.75,-8.89,67.3393985717,132.34
2021-04-30 01:00:00,68.911,2.1855,68.94564766,0.541,-0.3845,0.6637177487,68.37,2.5700000000000003,68.4182855675,132.46,66.34,-8.66,66.9028489677,0.541,-0.3845,0.6637177487,66.34,-8.66,66.9028489677,132.34
2021-04-30 01:30:00,69.754,2.2885,69.7915306341,0.514,-0.3215,0.6062658245,69.24,2.61,69.2891744791,132.46,67.15,-8.6,67.6984674863,0.514,-0.3215,0.6062658245,67.15,-8.6,67.6984674863,132.34
2021-04-30 02:00:00,72.408,2.799,72.4620788068,0.598,-0.321,0.6787083321,71.81,3.12,71.877746904,132.38,69.69,-8.09,70.1579945551,0.598,-0.321,0.6787083321,69.69,-8.09,70.1579945551,132.27
2021-04-30 02:30:00,72.605,2.926,72.6639353531,0.625,-0.34400000000000003,0.7134150265,71.98,3.27,72.0542385984,132.2,69.87,-7.91,70.3163210073,0.625,-0.34400000000000003,0.7134150265,69.87,-7.91,70.3163210073,132.08
2021-04-30 03:00:00,71.799,2.2425,71.8340114935,0.579,-0.3375,0.6701844895,71.22,2.58,71.2667159339,132.15,69.09,-8.62,69.6256597814,0.579,-0.3375,0.6701844895,69.09,-8.62,69.6256597814,132.04
2021-04-30 03:30:00,72.8335,2.1295,72.8646244243,0.5135000000000001,-0.2605,0.5757972734,72.32,2.39,72.359481065,132.05,70.16,-8.78,70.7072414962,0.5135000000000001,-0.2605,0.5757972734,70.16,-8.78,70.7072414962,131.98
2021-04-30 04:00:00,72.738,2.3995,72.7775669025,0.498,-0.2005,0.5368465796,72.24,2.6,72.2867733406,132.05,70.09,-8.58,70.6132034396,0.498,-0.2005,0.5368465796,70.09,-8.58,70.6132034396,131.98
2021-04-30 04:30:00,72.8615,2.3095,72.8980930649,0.48150000000000004,-0.1905,0.5178151214,72.38,2.5,72.4231620409,132.2,70.22,-8.68,70.7544401434,0.48150000000000004,-0.1905,0.5178151214,70.22,-8.68,70.7544401434,132.15
2021-04-30 05:00:00,72.7735,2.2545,72.8084134733,0.5035000000000001,-0.29550000000000004,0.5838086159,72.27,2.55,72.3149735532,132.24,70.07,-8.66,70.6031196195,0.5035000000000001,-0.29550000000000004,0.5838086159,70.07,-8.66,70.6031196195,132.18
2021-04-30 05:30:00,74.5875,2.6189999999999998,74.63346646950001,0.5275000000000001,-0.861,1.0097411797,74.06,3.48,74.1417156532,132.28,71.78,-7.76,72.1982409758,0.5275000000000001,-0.861,1.0097411797,71.78,-7.76,72.1982409758,132.24
2021-04-30 06:00:00,76.781,3.0195,76.840349695,0.671,-1.4705,1.6163574017,76.11,4.49,76.2423255154,132.15,73.85,-6.74,74.1569288738,0.671,-1.4705,1.6163574017,73.85,-6.74,74.1569288738,132.11
2021-04-30 06:30:00,80.261,4.7065,80.3988760074,1.7309999999999999,-1.3335,2.1850819779,78.53,6.04,78.7619356034,132.22,76.25,-5.24,76.4298377599,1.7309999999999999,-1.3335,2.1850819779,76.25,-5.24,76.4298377599,132.19
2021-04-30 07:00:00,81.823,6.4125,82.0738903991,4.013,-1.1475,4.1738381916,77.81,7.5600000000000005,78.1764011707,132.33,75.53,-3.87,75.6290803858,4.013,-1.1475,4.1738381916,75.53,-3.87,75.6290803858,132.3
2021-04-30 07:30:00,84.922,7.367,85.2409454018,8.732,-0.8130000000000001,8.7697658464,76.19,8.18,76.6278572061,132.7,73.95,-3.25,74.021382046,8.732,-0.8130000000000001,8.7697658464,73.95,-3.25,74.021382046,132.7
2021-04-30 08:00:00,87.275,7.14,87.566575958,16.055,-1.42,16.1176743049,71.22,8.56,71.7325727965,132.7,69.12,-2.89,69.1803910079,16.055,-1.42,16.1176743049,69.12,-2.89,69.1803910079,132.7
2021-04-30 08:30:00,88.254,5.2965,88.4127899585,25.004,-2.2835,25.1080542506,63.25,7.58,63.7025815803,132.56,61.37,-3.89,61.4931622215,25.004,-2.2835,25.1080542506,61.37,-3.89,61.4931622215,132.56
2021-04-30 09:00:00,87.3925,4.65,87.5161216934,34.0625,-3.17,34.2096887775,53.33,7.82,53.9002903517,132.74,51.76,-3.74,51.894943877,34.0625,-3.17,34.2096887775,51.76,-3.74,51.894943877,132.73
2021-04-30 09:30:00,87.754,4.3665,87.8625679015,42.274,-4.2135,42.4834633505,45.48,8.58,46.2822514578,132.84,44.12,-3.04,44.2246085342,42.274,-4.2135,42.4834633505,44.12,-3.04,44.2246085342,132.83
2021-04-30 10:00:00,87.673,4.223,87.7746470115,47.903,-4.737,48.1366448561,39.77,8.96,40.76683088,132.84,38.59,-2.71,38.6850384516,47.903,-4.737,48.1366448561,38.59,-2.71,38.6850384516,132.83
2021-04-30 10:30:00,86.549,4.1425,86.6480796513,47.229,-5.6875,47.5702228001,39.32,9.83,40.5301282998,132.84,38.05,-1.8900000000000001,38.0969106359,47.229,-5.6875,47.5702228001,38.05,-1.8900000000000001,38.0969106359,132.83
2021-04-30 11:00:00,83.07,3.7605,83.1550735689,34.12,-5.1195,34.5019373405,48.95,8.88,49.7489386821,132.79,47.39,-2.79,47.4720570441,34.12,-5.1195,34.5019373405,47.39,-2.79,47.4720570441,132.75
2021-04-30 11:30:00,86.907,4.2715,87.011909307,37.387,-3.4885,37.5493994792,49.52,7.76,50.1243254319,132.9,48.04,-3.88,48.1964314032,37.387,-3.4885,37.5493994792,48.04,-3.88,48.1964314032,132.79
2021-04-30 12:00:00,84.674,4.022,84.7694683244,33.134,-2.9779999999999998,33.2675583715,51.54,7.0,52.0131867895,133.12,50.0,-4.62,50.2129903511,33.134,-2.9779999999999998,33.2675583715,50.0,-4.62,50.2129903511,132.94
2021-04-30 12:30:00,80.532,4.9805,80.6858624807,20.212,-2.4295,20.3574903721,60.32,7.41,60.7734358087,133.33,58.51,-4.14,58.6562844033,20.212,-2.4295,20.3574903721,58.51,-4.14,58.6562844033,133.11
2021-04-30 13:00:00,79.674,4.4305,79.7970902117,18.734,-2.3895,18.885774176600002,60.94,6.82,61.32043705,133.07,59.13,-4.78,59.3228901858,18.734,-2.3895,18.885774176600002,59.13,-4.78,59.3228901858,132.85
2021-04-30 13:30:00,80.237,4.538,80.3652263918,23.337,-2.092,23.4305790155,56.9,6.63,57.2849622501,133.46,55.19,-4.99,55.4151260939,23.337,-2.092,23.4305790155,55.19,-4.99,55.4151260939,133.24
2021-04-30 14:00:00,79.8265,4.3795,79.9465454069,19.0565,-2.0305,19.1643711741,60.77,6.41,61.1071272439,133.5,58.97,-5.19,59.1979475996,19.0565,-2.0305,19.1643711741,58.97,-5.19,59.1979475996,133.24
2021-04-30 14:30:00,85.024,2.8435,85.0715350058,33.864,-4.1865,34.1218006302,51.16,7.03,51.6407445725,133.5,49.62,-4.68,49.8402126801,33.864,-4.1865,34.1218006302,49.62,-4.68,49.8402126801,133.3
2021-04-30 15:00:00,85.1795,1.355,85.190276706,36.3695,-3.585,36.5457624801,48.81,4.94,49.0593487523,133.73,47.36,-6.8,47.8456852809,36.3695,-3.585,36.5457624801,47.36,-6.8,47.8456852809,133.56
2021-04-30 15:30:00,85.147,-0.1985,85.1472313775,36.127,-3.3685,36.28370049,49.02,3.17,49.1223910249,134.21,47.58,-8.56,48.3438724142,36.127,-3.3685,36.28370049,47.58,-8.56,48.3438724142,134.05
2021-04-30 16:00:00,86.7365,-0.246,86.736848849,37.6465,-3.636,37.8216797386,49.09,3.39,49.2069121161,134.52,47.63,-8.33,48.3529295907,37.6465,-3.636,37.8216797386,47.63,-8.33,48.3529295907,134.38
2021-04-30 16:30:00,87.396,-0.047,87.3960126379,34.886,-4.157,35.1328001304,52.51,4.11,52.6706009079,134.22,50.86,-7.65,51.4321115647,34.886,-4.157,35.1328001304,50.86,-7.65,51.4321115647,134.03
2021-04-30 17:00:00,86.0625,0.7605000000000001,86.0658600521,25.6725,-3.0895,25.8577312713,60.39,3.85,60.5125986882,134.22,58.57,-7.83,59.0910636222,25.6725,-3.0895,25.8577312713,58.57,-7.83,59.0910636222,134.03
2021-04-30 17:30:00,83.3765,1.6615,83.3930532748,22.5865,-1.3985,22.6297544065,60.79,3.06,60.8669672318,134.26,59.01,-8.58,59.6304997464,22.5865,-1.3985,22.6297544065,59.01,-8.58,59.6304997464,134.07
2021-04-30 18:00:00,84.3145,1.7135,84.3319096932,25.1945,-1.6665,25.2495554911,59.12,3.38,59.2165416079,134.26,57.4,-8.23,57.9870063031,25.1945,-1.6665,25.2495554911,57.4,-8.23,57.9870063031,134.07
2021-04-30 18:30:00,86.2445,1.822,86.2637436253,23.4745,-2.028,23.5619382533,62.77,3.85,62.8879591019,134.06,60.93,-7.73,61.4183832415,23.4745,-2.028,23.5619382533,60.93,-7.73,61.4183832415,133.86
2021-04-30 19:00:00,85.7175,1.7295,85.7349460634,17.2075,-1.5805,17.2799316116,68.51,3.31,68.5899132526,133.76,66.54,-8.2,67.0433561212,17.2075,-1.5805,17.2799316116,66.54,-8.2,67.0433561212,133.56
2021-04-30 19:30:00,84.4575,2.1785,84.4855914846,8.7775,-0.7715000000000001,8.811340335,75.68,2.95,75.7374735517,133.8,73.49,-8.52,73.9822309747,8.7775,-0.7715000000000001,8.811340335,73.49,-8.52,73.9822309747,133.6
2021-04-30 20:00:00,83.2875,2.4295,83.3229267759,3.8675,-0.41050000000000003,3.8892244085,79.42,2.84,79.4707619191,133.8,77.13,-8.63,77.6112994351,3.8675,-0.41050000000000003,3.8892244085,77.13,-8.63,77.6112994351,133.6
2021-04-30 20:30:00,87.3155,2.6125,87.3545745597,2.0055,-0.1975,2.0152013547,85.31,2.81,85.3562663195,133.9,82.84,-8.61,83.2862395597,2.0055,-0.1975,2.0152013547,82.84,-8.61,83.2862395597,133.7
2021-04-30 21:00:00,87.5605,2.4835000000000003,87.5957129801,1.3805,-0.10650000000000001,1.3846019284,86.18,2.59,86.2189103387,133.76,83.7,-8.82,84.1634267363,1.3805,-0.10650000000000001,1.3846019284,83.7,-8.82,84.1634267363,133.55
2021-04-30 21:30:00,86.442,2.724,86.4849093195,1.412,-0.296,1.4426919283,85.03,3.02,85.083613581,133.88,82.56,-8.44,82.9902837686,1.412,-0.296,1.4426919283,82.56,-8.44,82.9902837686,133.66
2021-04-30 22:00:00,86.0015,1.9260000000000002,86.0230636414,1.6815,-0.324,1.7124305094999999,84.32,2.25,84.3500142264,134.03,81.87,-9.21,82.3864127147,1.6815,-0.324,1.7124305094999999,81.87,-9.21,82.3864127147,133.81
2021-04-30 22:30:00,83.96,1.3155000000000001,83.9703051099,1.99,-0.2645,2.0075009963,81.97,1.58,81.9852261081,134.19,79.48,-9.76,80.0770129313,1.99,-0.2645,2.0075009963,79.48,-9.76,80.0770129313,133.98
2021-04-30 23:00:00,80.723,0.4025,80.724003464,1.823,-0.24750000000000003,1.8397242321,78.9,0.65,78.9026773944,133.29,76.57,-10.7,77.314001966,1.823,-0.24750000000000003,1.8397242321,76.57,-10.7,77.314001966,133.09
