Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-30 23:30:00,77.5175,-0.85,77.5221600979,1.7275,-0.14,1.7331636536000001,75.79,-0.71,75.7933255637,133.74,73.61,-12.12,74.6011159434,1.7275,-0.14,1.7331636536000001,73.61,-12.12,74.6011159434,133.56
2021-05-01 00:00:00,74.435,-1.9020000000000001,74.4592964579,1.615,-0.152,1.6221371705,72.82,-1.75,72.8410248418,134.2,70.72,-13.16,71.9340253288,1.615,-0.152,1.6221371705,70.72,-13.16,71.9340253288,134.01
2021-05-01 00:30:00,72.523,-2.374,72.5618453803,1.5030000000000001,-0.134,1.5089615635,71.02,-2.24,71.0553164795,134.43,68.98,-13.57,70.3021002531,1.5030000000000001,-0.134,1.5089615635,68.98,-13.57,70.3021002531,134.24
2021-05-01 01:00:00,71.616,-2.5205,71.6603403303,1.266,-0.1405,1.2737724483,70.35,-2.38,70.3902471938,133.89,68.36,-13.73,69.7251927211,1.266,-0.1405,1.2737724483,68.36,-13.73,69.7251927211,133.7
2021-05-01 01:30:00,72.3565,-2.269,72.3920676128,1.1465,-0.139,1.1548953416,71.21,-2.13,71.2418486565,134.04,69.18,-13.5,70.4849090231,1.1465,-0.139,1.1548953416,69.18,-13.5,70.4849090231,133.85
2021-05-01 02:00:00,74.4115,-2.2145,74.4444446718,1.1415,-0.14450000000000002,1.150609621,73.27,-2.07,73.2992346481,134.0,71.18,-13.39,72.428478515,1.1415,-0.14450000000000002,1.150609621,71.18,-13.39,72.428478515,133.79
2021-05-01 02:30:00,75.0955,-1.8195000000000001,75.1175392335,1.0055,-0.1295,1.0138049615,74.09,-1.69,74.1092720245,133.79,71.96,-13.01,73.1266141702,1.0055,-0.1295,1.0138049615,71.96,-13.01,73.1266141702,133.6
2021-05-01 03:00:00,73.981,-2.2145,74.0141362933,0.891,-0.1345,0.9010944734,73.09,-2.08,73.1195903982,133.79,70.98,-13.41,72.2356456329,0.891,-0.1345,0.9010944734,70.98,-13.41,72.2356456329,133.6
2021-05-01 03:30:00,73.687,-2.1175,73.7174183979,0.787,-0.0975,0.7930165509,72.9,-2.02,72.9279809127,133.86,70.8,-13.37,72.0513490505,0.787,-0.0975,0.7930165509,70.8,-13.37,72.0513490505,133.69
2021-05-01 04:00:00,73.463,-2.169,73.4950129601,0.793,-0.109,0.80045612,72.67,-2.06,72.69919188,133.86,70.5,-13.48,71.7771579265,0.793,-0.109,0.80045612,70.5,-13.48,71.7771579265,133.69
2021-05-01 04:30:00,72.489,-2.3625,72.5274880804,0.709,-0.0125,0.7091101818000001,71.78,-2.35,71.8184579339,134.06,69.63,-13.79,70.9823992269,0.709,-0.0125,0.7091101818000001,69.63,-13.79,70.9823992269,133.89
2021-05-01 05:00:00,72.082,-2.0865,72.1121918003,0.602,0.1635,0.623807863,71.48,-2.25,71.5154032359,134.06,69.42,-13.65,70.7492678407,0.602,0.1635,0.623807863,69.42,-13.65,70.7492678407,133.89
2021-05-01 05:30:00,72.507,-1.554,72.5236510733,0.617,0.336,0.7025560476,71.89,-1.8900000000000001,71.914839915,134.03,69.82,-13.27,71.0698621076,0.617,0.336,0.7025560476,69.82,-13.27,71.0698621076,133.84
2021-05-01 06:00:00,72.4195,-1.706,72.439591497,0.6095,0.504,0.7908895308,71.81,-2.21,71.8439990535,134.03,69.74,-13.61,71.0556099122,0.6095,0.504,0.7908895308,69.74,-13.61,71.0556099122,133.84
2021-05-01 06:30:00,73.801,-1.301,73.8124664403,1.601,0.549,1.6925135155,72.2,-1.85,72.2236976345,133.86,70.13,-13.21,71.3633028944,1.601,0.549,1.6925135155,70.13,-13.21,71.3633028944,133.66
2021-05-01 07:00:00,75.7385,-1.1385,75.7470564742,3.8785,0.07150000000000001,3.8791589939,71.86,-1.21,71.8701864475,133.86,69.79,-12.57,70.9129677845,3.8785,0.07150000000000001,3.8791589939,69.79,-12.57,70.9129677845,133.66
2021-05-01 07:30:00,78.8995,-0.656,78.9022270677,8.2595,-0.266,8.2637822001,70.64,-0.39,70.6410765773,133.76,68.6,-11.81,69.6091667814,8.2595,-0.266,8.2637822001,68.6,-11.81,69.6091667814,133.57
2021-05-01 08:00:00,81.041,-5.0825,81.2002185173,15.491,-0.8025,15.5117725373,65.55,-4.28,65.6895798434,133.76,63.25,-8.65,63.8387421555,15.491,-0.8025,15.5117725373,63.25,-8.65,63.8387421555,133.57
2021-05-01 08:30:00,83.9955,-10.66,84.6692365635,24.3455,-1.54,24.3941585272,59.65,-9.12,60.3431595129,133.36,57.13,-5.27,57.3725526711,24.3455,-1.54,24.3941585272,57.13,-5.27,57.3725526711,133.2
2021-05-01 09:00:00,86.4785,-10.97,87.1715083169,32.9585,-2.51,33.0539380748,53.52,-8.46,54.184518084,132.68,51.27,-4.67,51.4822474257,32.9585,-2.51,33.0539380748,51.27,-4.67,51.4822474257,132.53
2021-05-01 09:30:00,85.774,-10.4095,86.4033377032,41.044,-3.4295,41.1870295876,44.73,-6.98,45.2713297795,132.87,42.8,-3.34,42.9301246213,41.044,-3.4295,41.1870295876,42.8,-3.34,42.9301246213,132.73
2021-05-01 10:00:00,85.875,-10.6445,86.5321963505,47.615,-4.5045,47.827593973,38.26,-6.14,38.7495445135,132.97,36.63,-2.58,36.7207475414,47.615,-4.5045,47.827593973,36.63,-2.58,36.7207475414,132.83
2021-05-01 10:30:00,84.177,-11.0085,84.8937830542,43.827,-4.8285,44.0921800465,40.35,-6.18,40.8205205748,133.1,38.69,-2.54,38.7732859067,43.827,-4.8285,44.0921800465,38.69,-2.54,38.7732859067,132.95
2021-05-01 11:00:00,80.4115,-10.9585,81.1547783837,31.9815,-4.0985,32.2430464519,48.43,-6.86,48.9134388486,133.1,46.4,-3.15,46.506800578,31.9815,-4.0985,32.2430464519,46.4,-3.15,46.506800578,132.95
2021-05-01 11:30:00,78.614,-10.0925,79.2591922256,22.384,-2.3025,22.5021101733,56.23,-7.79,56.7670414942,133.27,53.83,-3.98,53.9769330363,22.384,-2.3025,22.5021101733,53.83,-3.98,53.9769330363,133.06
2021-05-01 12:00:00,79.709,-10.724,80.4271649196,26.089,-2.634,26.2216299455,53.62,-8.09,54.2268614249,133.14,51.35,-4.3,51.5297244316,26.089,-2.634,26.2216299455,51.35,-4.3,51.5297244316,132.89
2021-05-01 12:30:00,80.4105,-10.9065,81.1467821451,27.4105,-3.0965,27.5848476976,53.0,-7.8100000000000005,53.5723445446,133.04,50.75,-4.03,50.9097574145,27.4105,-3.0965,27.5848476976,50.75,-4.03,50.9097574145,132.79
2021-05-01 13:00:00,81.218,-11.1665,81.9820361192,33.388,-3.6265,33.5843720538,47.83,-7.54,48.420661912,132.99,45.83,-3.8,45.9872688904,33.388,-3.6265,33.5843720538,45.83,-3.8,45.9872688904,132.76
2021-05-01 13:30:00,77.9285,-10.2755,78.6030343721,26.4885,-1.1255,26.512400542,51.44,-9.15,52.2474506555,133.09,49.28,-5.3,49.5641846498,26.4885,-1.1255,26.512400542,49.28,-5.3,49.5641846498,132.85
2021-05-01 14:00:00,79.75,-11.073,80.515053431,37.58,-2.6630000000000003,37.6742348164,42.17,-8.41,43.0004302304,133.34,40.44,-4.65,40.7064626319,37.58,-2.6630000000000003,37.6742348164,40.44,-4.65,40.7064626319,133.11
2021-05-01 14:30:00,77.485,-9.875,78.1117203114,31.545,-2.345,31.6320415086,45.94,-7.53,46.5530289025,133.59,44.01,-3.77,44.1711783859,31.545,-2.345,31.6320415086,44.01,-3.77,44.1711783859,133.38
2021-05-01 15:00:00,77.1875,-8.595,77.6645619395,30.6275,-2.805,30.7556788455,46.56,-5.79,46.9186284966,133.82,44.62,-2.12,44.6703346753,30.6275,-2.805,30.7556788455,44.62,-2.12,44.6703346753,133.63
2021-05-01 15:30:00,77.7305,-8.3585,78.1786105818,23.3505,-2.2785,23.4614026115,54.38,-6.08,54.718834051900004,133.73,51.96,-2.42,52.0163243607,23.3505,-2.2785,23.4614026115,51.96,-2.42,52.0163243607,133.54
2021-05-01 16:00:00,78.5455,-8.929,79.0513922158,22.0755,-1.799,22.1486817046,56.47,-7.13,56.9183432647,133.49,54.01,-3.37,54.1150348794,22.0755,-1.799,22.1486817046,54.01,-3.37,54.1150348794,133.29
2021-05-01 16:30:00,79.5515,-9.2065,80.0824624653,23.4415,-2.3565,23.5596480131,56.11,-6.85,56.5265831269,133.72,53.71,-3.09,53.7988122545,23.4415,-2.3565,23.5596480131,53.71,-3.09,53.7988122545,133.51
2021-05-01 17:00:00,83.024,-8.391,83.4469499562,26.224,-2.341,26.3282824544,56.8,-6.05,57.1212963788,133.65,54.37,-2.32,54.4194753742,26.224,-2.341,26.3282824544,54.37,-2.32,54.4194753742,133.51
2021-05-01 17:30:00,86.6225,-7.632,86.9580642048,29.1725,-2.152,29.2517667885,57.45,-5.48,57.7107693589,133.52,54.99,-1.8,55.0194520147,29.1725,-2.152,29.2517667885,54.99,-1.8,55.0194520147,133.34
2021-05-01 18:00:00,87.067,-8.033,87.4367861829,34.877,-2.973,35.0034835124,52.19,-5.06,52.4347184602,133.48,49.99,-1.44,50.0107358474,34.877,-2.973,35.0034835124,49.99,-1.44,50.0107358474,133.29
2021-05-01 18:30:00,84.87,-7.776,85.2254837241,25.58,-2.236,25.6775406922,59.29,-5.54,59.5482636187,133.43,56.75,-1.85,56.780146178,25.58,-2.236,25.6775406922,56.75,-1.85,56.780146178,133.25
2021-05-01 19:00:00,83.768,-7.049,84.0640602457,16.458,-1.019,16.4895156084,67.31,-6.03,67.5795605194,133.36,64.41,-2.2800000000000002,64.450341349,16.458,-1.019,16.4895156084,64.41,-2.2800000000000002,64.450341349,133.17
2021-05-01 19:30:00,84.5755,-6.406,84.8177577884,8.6155,-0.436,8.626525155,75.96,-5.97,76.1942419084,133.23,72.67,-2.19,72.7029916853,8.6155,-0.436,8.626525155,72.67,-2.19,72.7029916853,133.04
2021-05-01 20:00:00,84.3465,-5.7815,84.5444132069,3.7965,-0.0815,3.7973746852,80.55,-5.7,80.751424136,133.13,77.01,-1.8900000000000001,77.0331889513,3.7965,-0.0815,3.7973746852,77.01,-1.8900000000000001,77.0331889513,132.95
2021-05-01 20:30:00,85.2075,-6.004,85.4187688523,1.8275000000000001,-0.6940000000000001,1.9548381647,83.38,-5.31,83.5489108247,133.13,79.71,-1.54,79.7248750391,1.8275000000000001,-0.6940000000000001,1.9548381647,79.71,-1.54,79.7248750391,132.95
2021-05-01 21:00:00,86.485,-5.515,86.6606626446,1.125,-1.5350000000000001,1.9031158662,85.36,-3.98,85.4527354741,132.15,81.58,-0.31,81.5805889903,1.125,-1.5350000000000001,1.9031158662,81.58,-0.31,81.5805889903,131.96
2021-05-01 21:30:00,86.443,-5.518,86.6189388817,1.323,-1.6880000000000002,2.1446848253,85.12,-3.83,85.2061224326,130.36,81.28,-0.18,81.2801993108,1.323,-1.6880000000000002,2.1446848253,81.28,-0.18,81.2801993108,130.16
2021-05-01 22:00:00,85.6955,-6.225,85.9212973904,1.2255,-1.755,2.1405315345,84.47,-4.47,84.5881894829,130.36,80.64,-0.8300000000000001,80.6442713403,1.2255,-1.755,2.1405315345,80.64,-0.8300000000000001,80.6442713403,130.16
2021-05-01 22:30:00,83.922,-7.178,84.2284142555,1.062,-1.808,2.0968328498,82.86,-5.37,83.033827444,130.76,79.2,-1.6400000000000001,79.2169779782,1.062,-1.808,2.0968328498,79.2,-1.6400000000000001,79.2169779782,130.55
2021-05-01 23:00:00,81.298,-4.5735,81.42654178,1.028,-1.8535,2.1194919792,80.27,-2.7199999999999998,80.3160712436,131.15,76.86,-0.04,76.8600104085,1.028,-1.8535,2.1194919792,76.86,-0.04,76.8600104085,130.94
2021-05-01 23:30:00,77.9395,-5.334,78.1218101189,0.9795,-1.9140000000000001,2.1500735453,76.96,-3.42,77.0359526455,132.52,73.7,-0.49,73.7016288829,0.9795,-1.9140000000000001,2.1500735453,73.7,-0.49,73.7016288829,132.31
2021-05-02 00:00:00,75.8815,-5.732,76.0976863397,0.8115,-2.192,2.3373909065,75.07,-3.54,75.1534197492,132.52,71.9,-0.62,71.9026731075,0.8115,-2.192,2.3373909065,71.9,-0.62,71.9026731075,132.31
2021-05-02 00:30:00,74.719,-6.302,74.9842927886,0.999,-2.452,2.6476980568,73.72,-3.85,73.8204639649,133.01,70.61,-0.91,70.6158636568,0.999,-2.452,2.6476980568,70.61,-0.91,70.6158636568,132.79
2021-05-02 01:00:00,73.557,-6.758,73.8667910025,1.157,-2.358,2.626559156,72.4,-4.4,72.533578431,133.01,69.34,-1.45,69.3551591448,1.157,-2.358,2.626559156,69.34,-1.45,69.3551591448,132.79
2021-05-02 01:30:00,74.4685,-6.5495,74.7559592441,1.3585,-2.2495,2.6278836542,73.11,-4.3,73.2363441196,133.18,70.04,-1.3599999999999999,70.0532026391,1.3585,-2.2495,2.6278836542,70.04,-1.3599999999999999,70.0532026391,132.98
2021-05-02 02:00:00,76.2745,-5.692,76.48658846,1.4645000000000001,-1.9020000000000001,2.4004925016,74.81,-3.79,74.9059423544,133.18,71.64,-0.86,71.6451617348,1.4645000000000001,-1.9020000000000001,2.4004925016,71.64,-0.86,71.6451617348,132.98
2021-05-02 02:30:00,76.5595,-5.8615,76.7835543753,1.1495,-1.9115000000000002,2.2305117126,75.41,-3.95,75.5133802713,132.89,72.22,-1.0,72.2269229581,1.1495,-1.9115000000000002,2.2305117126,72.22,-1.0,72.2269229581,132.72
2021-05-02 03:00:00,75.671,-6.163,75.9215569519,0.921,-1.963,2.1683196259,74.75,-4.2,74.8679003312,132.95,71.56,-1.27,71.5712686768,0.921,-1.963,2.1683196259,71.56,-1.27,71.5712686768,132.77
2021-05-02 03:30:00,75.0555,-5.8395,75.2823209027,0.7955,-1.9395,2.0963016243,74.26,-3.9,74.3623399309,133.15,71.02,-1.01,71.0271814167,0.7955,-1.9395,2.0963016243,71.02,-1.01,71.0271814167,132.96
2021-05-02 04:00:00,74.221,-6.1355,74.4741646563,0.681,-1.8955000000000002,2.0141204656,73.54,-4.24,73.6621286687,133.05,70.41,-1.31,70.4221854248,0.681,-1.8955000000000002,2.0141204656,70.41,-1.31,70.4221854248,132.86
2021-05-02 04:30:00,73.4555,-6.3025,73.7253822404,0.5755,-1.8625,1.9493861854,72.88,-4.44,73.0151217215,133.13,69.8,-1.5,69.8161156181,0.5755,-1.8625,1.9493861854,69.8,-1.5,69.8161156181,132.93
2021-05-02 05:00:00,73.056,-6.115,73.3114749613,0.5660000000000001,-1.855,1.9394280085000002,72.49,-4.26,72.6150652413,133.24,69.43,-1.33,69.4427375612,0.5660000000000001,-1.855,1.9394280085000002,69.43,-1.33,69.4427375612,133.03
2021-05-02 05:30:00,73.3835,-6.022,73.630174224,0.5335,-1.8519999999999999,1.9273106262000002,72.85,-4.17,72.9692496878,133.19,69.77,-1.23,69.7808412102,0.5335,-1.8519999999999999,1.9273106262000002,69.77,-1.23,69.7808412102,132.99
2021-05-02 06:00:00,73.634,-5.849,73.8659377318,0.534,-1.629,1.7142919821,73.1,-4.22,73.2217071639,133.19,70.02,-1.29,70.0318820253,0.534,-1.629,1.7142919821,70.02,-1.29,70.0318820253,132.99
2021-05-02 06:30:00,75.6745,-5.167,75.8506943887,2.1145,-1.557,2.6259016071,73.56,-3.61,73.6485281591,133.28,70.47,-0.67,70.4731849713,2.1145,-1.557,2.6259016071,70.47,-0.67,70.4731849713,133.07
2021-05-02 07:00:00,77.0865,-4.204,77.201049852,4.3965,-1.624,4.686852702,72.69,-2.58,72.7357718045,134.22,69.81,-2.89,69.8697946183,4.3965,-1.624,4.686852702,69.81,-2.89,69.8697946183,134.01
2021-05-02 07:30:00,77.614,-0.7755000000000001,77.6178742059,6.264,-2.0255,6.5833385338,71.35,1.25,71.3609487045,134.11,69.18,-9.64,69.8484215999,6.264,-2.0255,6.5833385338,69.18,-9.64,69.8484215999,133.92
2021-05-02 08:00:00,80.184,-0.6065,80.1862937057,13.204,-2.1965,13.3854483769,66.98,1.5899999999999999,66.9988693934,132.47,64.92,-9.31,65.5841634848,13.204,-2.1965,13.3854483769,64.92,-9.31,65.5841634848,132.29
2021-05-02 08:30:00,83.9355,-0.339,83.9361845764,24.3855,-2.789,24.5444725193,59.55,2.45,59.6003775156,131.85,57.65,-8.46,58.267436017,24.3855,-2.789,24.5444725193,57.65,-8.46,58.267436017,131.71
2021-05-02 09:00:00,85.2875,-0.6465000000000001,85.2899502784,32.4575,-3.9165,32.6929392759,52.83,3.27,52.9311042772,131.85,51.1,-7.68,51.6739044393,32.4575,-3.9165,32.6929392759,51.1,-7.68,51.6739044393,131.71
2021-05-02 09:30:00,86.2755,-0.2655,86.2759085174,39.3155,-5.1855,39.6559951394,46.96,4.92,47.2170308258,131.28,45.49,-5.98,45.8813742166,39.3155,-5.1855,39.6559951394,45.49,-5.98,45.8813742166,131.14
2021-05-02 10:00:00,86.3915,-0.062,86.3915222476,46.8315,-6.182,47.2377657839,39.56,6.12,40.0305883044,131.28,38.3,-4.8100000000000005,38.6008562081,46.8315,-6.182,47.2377657839,38.3,-4.8100000000000005,38.6008562081,131.14
2021-05-02 10:30:00,83.922,0.2765,83.9224554946,45.312,-6.9135,45.8363810335,38.61,7.19,39.2737596876,130.94,37.38,-3.74,37.5666341319,45.312,-6.9135,45.8363810335,37.38,-3.74,37.5666341319,130.79
2021-05-02 11:00:00,82.8235,0.20700000000000002,82.8237586762,52.6735,-7.763,53.2424808893,30.15,7.97,31.1856281001,130.75,29.16,-3.01,29.3149398771,52.6735,-7.763,53.2424808893,29.16,-3.01,29.3149398771,130.59
2021-05-02 11:30:00,81.188,0.418,81.1890760386,48.088,-8.122,48.7690745042,33.1,8.54,34.1839377486,130.69,32.04,-2.6,32.1453200326,48.088,-8.122,48.7690745042,32.04,-2.6,32.1453200326,130.47
2021-05-02 12:00:00,78.415,-0.0955,78.4150581537,40.275,-7.3755,40.9447630992,38.14,7.28,38.8285719542,131.69,36.91,-4.1,37.1370179201,40.275,-7.3755,40.9447630992,36.91,-4.1,37.1370179201,131.46
2021-05-02 12:30:00,78.663,0.6705,78.6658575193,46.843,-7.4795,47.4363739049,31.82,8.15,32.8471444725,133.49,30.79,-3.2800000000000002,30.9642132146,46.843,-7.4795,47.4363739049,30.79,-3.2800000000000002,30.9642132146,133.26
2021-05-02 13:00:00,77.986,0.9235000000000001,77.9914677914,45.416,-6.4065,45.8656330846,32.57,7.33,33.38463419,133.41,31.52,-4.1,31.7855375918,45.416,-6.4065,45.8656330846,31.52,-4.1,31.7855375918,133.18
2021-05-02 13:30:00,75.6615,0.6970000000000001,75.6647103427,42.7215,-7.063,43.3014148874,32.94,7.76,33.8417079947,133.54,31.88,-3.67,32.0905484528,42.7215,-7.063,43.3014148874,31.88,-3.67,32.0905484528,133.29
2021-05-02 14:00:00,75.563,-0.060500000000000005,75.5630242199,41.623,-6.8905,42.1894906256,33.94,6.83,34.6204058324,133.54,32.85,-4.63,33.174680104,41.623,-6.8905,42.1894906256,32.85,-4.63,33.174680104,133.29
2021-05-02 14:30:00,75.033,-5.9955,75.2721536111,37.623,-5.8255,38.0713354015,37.41,-0.17,37.4103862584,133.92,35.92,-3.94,36.135439668,37.623,-5.8255,38.0713354015,35.92,-3.94,36.135439668,133.66
2021-05-02 15:00:00,73.4025,-10.811,74.1943712639,27.5525,-4.881,27.9815013402,45.85,-5.93,46.2318872641,133.63,43.77,-2.52,43.842482822,27.5525,-4.881,27.9815013402,43.77,-2.52,43.842482822,133.37
2021-05-02 15:30:00,75.8745,-10.934,76.6582813938,40.4245,-5.114,40.7466955255,35.45,-5.82,35.9245723705,133.25,33.96,-2.41,34.0454064449,40.4245,-5.114,40.7466955255,33.96,-2.41,34.0454064449,133.02
2021-05-02 16:00:00,77.292,-10.613,78.0172354868,44.972,-5.513,45.3086520766,32.32,-5.1,32.7199083128,133.25,30.97,-1.76,31.0199693746,44.972,-5.513,45.3086520766,30.97,-1.76,31.0199693746,133.02
2021-05-02 16:30:00,79.4795,-10.996,80.236543646,47.7995,-6.416,48.2281790684,31.68,-4.58,32.0093548826,133.06,30.37,-1.26,30.3961263979,47.7995,-6.416,48.2281790684,30.37,-1.26,30.3961263979,132.88
2021-05-02 17:00:00,76.516,-10.256,77.2002836264,43.186,-6.096,43.6141239967,33.33,-4.16,33.5886066993,133.06,31.93,-0.86,31.9415794851,43.186,-6.096,43.6141239967,31.93,-0.86,31.9415794851,132.88
2021-05-02 17:30:00,76.1065,-9.5345,76.7014082824,38.0865,-4.9345,38.4048274635,38.02,-4.6,38.2972636098,132.81,36.4,-1.25,36.4214565881,38.0865,-4.9345,38.4048274635,36.4,-1.25,36.4214565881,132.63
2021-05-02 18:00:00,75.775,-9.212,76.3328996502,31.655,-4.032,31.910751307399998,44.12,-5.18,44.4230435698,132.98,42.21,-1.79,42.2479372278,31.655,-4.032,31.910751307399998,42.21,-1.79,42.2479372278,132.8
2021-05-02 18:30:00,74.231,-8.66,74.7344429363,19.311,-2.93,19.5320152826,54.92,-5.73,55.2181066318,132.8,52.5,-2.25,52.5481921668,19.311,-2.93,19.5320152826,52.5,-2.25,52.5481921668,132.62
2021-05-02 19:00:00,75.161,-8.0445,75.5902764994,14.600999999999999,-2.3345000000000002,14.7864495823,60.56,-5.71,60.8285927833,132.75,57.87,-2.22,57.9125659939,14.600999999999999,-2.3345000000000002,14.7864495823,57.87,-2.22,57.9125659939,132.55
2021-05-02 19:30:00,72.25,-8.3805,72.7344160645,10.41,-2.0605,10.6119630724,61.84,-6.32,62.1621106463,132.57,59.11,-2.77,59.1748679762,10.41,-2.0605,10.6119630724,59.11,-2.77,59.1748679762,132.35
2021-05-02 20:00:00,72.6155,-8.604,73.1234548982,6.3955,-1.924,6.6786373049000005,66.22,-6.68,66.5560726005,132.78,63.26,-3.1,63.3359108247,6.3955,-1.924,6.6786373049000005,63.26,-3.1,63.3359108247,132.56
2021-05-02 20:30:00,72.855,-8.6475,73.3664111242,3.685,-1.7575,4.0826500279,69.17,-6.89,69.5123082626,132.84,66.08,-3.2800000000000002,66.1613542788,3.685,-1.7575,4.0826500279,66.08,-3.2800000000000002,66.1613542788,132.61
2021-05-02 21:00:00,73.2025,-8.681000000000001,73.715437781,2.2525,-1.5710000000000002,2.746233284,70.95,-7.11,71.3053616497,132.79,67.71,-3.52,67.8014343506,2.2525,-1.5710000000000002,2.746233284,67.71,-3.52,67.8014343506,132.57
2021-05-02 21:30:00,75.863,-9.3685,76.4392802246,2.063,-1.7385000000000002,2.6978419616,73.8,-7.63,74.1933750412,132.79,70.43,-4.02,70.5446333891,2.063,-1.7385000000000002,2.6978419616,70.43,-4.02,70.5446333891,132.57
2021-05-02 22:00:00,75.9725,-10.077,76.6378932725,1.9025,-1.857,2.6585626286,74.07,-8.22,74.5247160343,132.48,70.74,-4.55,70.8861770728,1.9025,-1.857,2.6585626286,70.74,-4.55,70.8861770728,132.27
2021-05-02 22:30:00,74.0595,-10.5785,74.8111903561,1.7495,-1.8585,2.5524052382,72.31,-8.72,72.8338829117,131.52,69.09,-5.06,69.275043847,1.7495,-1.8585,2.5524052382,69.09,-5.06,69.275043847,131.32
2021-05-02 23:00:00,74.284,-11.4455,75.1605756115,1.624,-1.8155000000000001,2.4358604742,72.66,-9.63,73.2953784355,131.52,69.4,-5.98,69.6571633072,1.624,-1.8155000000000001,2.4358604742,69.4,-5.98,69.6571633072,131.32
2021-05-02 23:30:00,70.86,-12.3115,71.9215727877,1.81,-1.8615,2.5963979375,69.05,-10.45,69.8362728101,130.67,65.98,-6.76,66.3253948349,1.81,-1.8615,2.5963979375,65.98,-6.76,66.3253948349,130.48
2021-05-03 00:00:00,68.3865,-12.762,69.5671044837,1.9665,-1.8719999999999999,2.7150517951,66.42,-10.89,67.3068235768,131.17,63.48,-7.17,63.8836387505,1.9665,-1.8719999999999999,2.7150517951,63.48,-7.17,63.8836387505,130.98
2021-05-03 00:30:00,66.485,-13.3675,67.8155238957,1.905,-1.9075000000000002,2.6958451829,64.58,-11.46,65.5889319931,131.51,61.73,-7.71,62.2096214423,1.905,-1.9075000000000002,2.6958451829,61.73,-7.71,62.2096214423,131.33
2021-05-03 01:00:00,65.6225,-13.4195,66.980560512,2.0825,-1.8995000000000002,2.8186710521,63.54,-11.52,64.5758623636,131.77,60.74,-7.77,61.2349614191,2.0825,-1.8995000000000002,2.8186710521,60.74,-7.77,61.2349614191,131.61
2021-05-03 01:30:00,67.4375,-13.3385,68.743959651,2.3275,-1.8785,2.9909895520000003,65.11,-11.46,66.1108440424,131.91,62.23,-7.71,62.7057971802,2.3275,-1.8785,2.9909895520000003,62.23,-7.71,62.7057971802,131.75
2021-05-03 02:00:00,69.2765,-12.9885,70.4835767005,2.4065,-1.8685,3.0467252091,66.87,-11.12,67.7882829108,131.88,63.91,-7.39,64.3358391567,2.4065,-1.8685,3.0467252091,63.91,-7.39,64.3358391567,131.75
2021-05-03 02:30:00,68.7055,-13.005,69.9255014658,2.8455,-1.885,3.4132235863,65.86,-11.12,66.7921701998,131.84,62.94,-7.37,63.3700284046,2.8455,-1.885,3.4132235863,62.94,-7.37,63.3700284046,131.69
2021-05-03 03:00:00,67.6595,-13.073,68.9108936907,3.0195,-1.943,3.5906307593999998,64.64,-11.13,65.59120749,131.73,61.74,-7.43,62.1854685598,3.0195,-1.943,3.5906307593999998,61.74,-7.43,62.1854685598,131.58
2021-05-03 03:30:00,66.988,-12.8045,68.2007871234,2.948,-1.9645000000000001,3.542592871,64.04,-10.84,64.9509599621,132.11,61.11,-7.17,61.5291881955,2.948,-1.9645000000000001,3.542592871,61.11,-7.17,61.5291881955,131.96
2021-05-03 04:00:00,67.5355,-13.063,68.7872497579,3.2055,-1.983,3.7692863051,64.33,-11.08,65.2772188439,131.95,61.48,-7.33,61.9154205348,3.2055,-1.983,3.7692863051,61.48,-7.33,61.9154205348,131.8
2021-05-03 04:30:00,66.4405,-12.6915,67.6418081699,3.0905,-1.9515,3.6550707927,63.35,-10.74,64.2539500731,132.19,60.55,-7.03,60.9567338364,3.0905,-1.9515,3.6550707927,60.55,-7.03,60.9567338364,132.03
2021-05-03 05:00:00,64.499,-12.9965,65.7953646791,3.759,-2.0165,4.2657183744000005,60.74,-10.98,61.7244522049,131.99,58.06,-7.27,58.5133873571,3.759,-2.0165,4.2657183744000005,58.06,-7.27,58.5133873571,131.83
2021-05-03 05:30:00,65.002,-13.0805,66.3050487086,4.172,-2.0205,4.6355155323,60.83,-11.06,61.8272795779,132.18,58.16,-7.36,58.623844978,4.172,-2.0205,4.6355155323,58.16,-7.36,58.623844978,132.02
2021-05-03 06:00:00,64.726,-12.693,65.9588305309,4.236,-1.893,4.639735445,60.49,-10.8,61.4465629633,131.34,57.83,-7.15,58.2703303577,4.236,-1.893,4.639735445,57.83,-7.15,58.2703303577,131.18
2021-05-03 06:30:00,64.867,-11.8205,65.9352099356,5.297,-1.8705,5.6175599018,59.57,-9.95,60.3952597478,130.82,56.94,-6.35,57.2929847364,5.297,-1.8705,5.6175599018,56.94,-6.35,57.2929847364,130.67
2021-05-03 07:00:00,65.834,-11.232,66.7852781682,8.694,-2.042,8.9305878866,57.14,-9.19,57.8743094991,130.24,54.64,-5.65,54.9313398708,8.694,-2.042,8.9305878866,54.64,-5.65,54.9313398708,130.08
2021-05-03 07:30:00,68.058,-7.6045,68.4815287815,9.608,-2.3345000000000002,9.8875454108,58.45,-5.27,58.6870973895,130.02,55.95,-1.97,55.9846711163,9.608,-2.3345000000000002,9.8875454108,55.95,-1.97,55.9846711163,129.86
2021-05-03 08:00:00,67.7395,-5.0105,67.9245535171,10.5895,-2.5305,10.8876508256,57.15,-2.48,57.2037839657,131.23,54.75,1.11,54.7612508988,10.5895,-2.5305,10.8876508256,54.75,1.11,54.7612508988,131.07
2021-05-03 08:30:00,66.994,-3.4065,67.0805506704,10.304,-2.4965,10.6021190453,56.69,-0.91,56.6973032868,132.56,54.3,2.62,54.3631713571,10.304,-2.4965,10.6021190453,54.3,2.62,54.3631713571,132.64
2021-05-03 09:00:00,67.5185,-2.7455,67.5742969812,11.3685,-2.4855,11.6370315158,56.15,-0.26,56.1506019558,132.56,53.69,3.19,53.7846836934,11.3685,-2.4855,11.6370315158,53.69,3.19,53.7846836934,132.64
2021-05-03 09:30:00,67.4855,-1.788,67.5091819996,13.0255,-2.708,13.3040187256,54.46,0.92,54.4677702867,132.97,52.07,4.31,52.2480717348,13.0255,-2.708,13.3040187256,52.07,4.31,52.2480717348,132.92
2021-05-03 10:00:00,68.6715,-0.8485,68.6767418017,14.8215,-2.8185000000000002,15.0871072277,53.85,1.97,53.8860223063,132.97,51.56,5.3,51.83168529,14.8215,-2.8185000000000002,15.0871072277,51.56,5.3,51.83168529,132.92
2021-05-03 10:30:00,69.8925,-1.001,69.8996677907,17.4025,-3.061,17.6696555498,52.49,2.06,52.5304073847,132.52,50.31,5.39,50.5979070713,17.4025,-3.061,17.6696555498,50.31,5.39,50.5979070713,132.17
2021-05-03 11:00:00,68.2325,-0.4385,68.2339090079,18.3325,-3.1785,18.6060049043,49.9,2.74,49.9751698346,132.52,47.83,6.04,48.2098589502,18.3325,-3.1785,18.6060049043,47.83,6.04,48.2098589502,132.17
2021-05-03 11:30:00,66.0085,0.5095000000000001,66.0104663103,16.2585,-3.0305,16.5385232866,49.75,3.54,49.8757867106,132.81,47.66,6.8,48.1426588381,16.2585,-3.0305,16.5385232866,47.66,6.8,48.1426588381,132.32
2021-05-03 12:00:00,66.4025,0.8755000000000001,66.4082713711,16.7325,-3.0145,17.0018753819,49.67,3.89,49.8220934927,132.81,47.59,7.15,48.1241166153,16.7325,-3.0145,17.0018753819,47.59,7.15,48.1241166153,132.32
2021-05-03 12:30:00,69.9245,0.762,69.928651812,16.1645,-2.988,16.4383455448,53.76,3.75,53.8906309111,132.28,51.48,7.01,51.9550815609,16.1645,-2.988,16.4383455448,51.48,7.01,51.9550815609,131.85
2021-05-03 13:00:00,71.505,-0.1135,71.5050900793,14.535,-2.9235,14.8260944706,56.97,2.81,57.0392584103,132.28,54.56,6.12,54.9021675346,14.535,-2.9235,14.8260944706,54.56,6.12,54.9021675346,131.85
2021-05-03 13:30:00,72.916,-0.1085,72.9160807247,12.806000000000001,-2.8885,13.1277213655,60.11,2.7800000000000002,60.1742511378,132.18,57.51,6.13,57.8357761252,12.806000000000001,-2.8885,13.1277213655,57.51,6.13,57.8357761252,131.66
2021-05-03 14:00:00,71.01,0.5175000000000001,71.0118856689,11.53,-2.8525,11.8776115549,59.48,3.37,59.5753917318,132.24,56.9,6.71,57.2942763284,11.53,-2.8525,11.8776115549,56.9,6.71,57.2942763284,131.9
2021-05-03 14:30:00,70.8585,0.6715,70.8616817081,11.0285,-2.8685,11.3954422687,59.83,3.54,59.9346352287,132.54,57.18,6.85,57.5888435376,11.0285,-2.8685,11.3954422687,57.18,6.85,57.5888435376,132.15
2021-05-03 15:00:00,70.8505,0.7625000000000001,70.8546029309,9.9205,-2.7875,10.304682261,60.93,3.55,61.0333302385,132.54,58.16,6.84,58.5608333274,9.9205,-2.7875,10.304682261,58.16,6.84,58.5608333274,132.15
2021-05-03 15:30:00,73.6,0.176,73.6002104345,10.42,-2.844,10.8011451245,63.18,3.02,63.2521367228,132.0,60.39,6.37,60.7250277892,10.42,-2.844,10.8011451245,60.39,6.37,60.7250277892,131.62
2021-05-03 16:00:00,76.2815,-0.4295,76.2827091319,10.4815,-2.6695,10.8161024635,65.8,2.24,65.8381166195,132.0,62.92,5.63,63.171380387,10.4815,-2.6695,10.8161024635,62.92,5.63,63.171380387,131.62
2021-05-03 16:30:00,78.4495,-0.2765,78.449987269,11.4295,-2.6265,11.7274026323,67.02,2.35,67.0611877318,131.65,64.09,5.72,64.3447472604,11.4295,-2.6265,11.7274026323,64.09,5.72,64.3447472604,131.26
2021-05-03 17:00:00,80.3525,-0.1945,80.3527354015,10.8625,-2.7545,11.20630075,69.49,2.56,69.5371389978,131.17,66.43,5.96,66.6968252618,10.8625,-2.7545,11.20630075,66.43,5.96,66.6968252618,130.81
2021-05-03 17:30:00,80.8365,-0.244,80.8368682487,12.7765,-2.734,13.0657456064,68.06,2.49,68.105533549,131.73,65.06,5.88,65.3251712589,12.7765,-2.734,13.0657456064,65.06,5.88,65.3251712589,131.4
2021-05-03 18:00:00,79.4785,-0.867,79.483228742,20.7085,-3.137,20.9447545044,58.77,2.27,58.8138232051,131.55,56.19,5.62,56.4703506276,20.7085,-3.137,20.9447545044,56.19,5.62,56.4703506276,131.24
2021-05-03 18:30:00,77.6775,-1.975,77.7026037611,31.2675,-4.045,31.5280602202,46.41,2.07,46.456140606,131.41,44.4,5.36,44.7223612972,31.2675,-4.045,31.5280602202,44.4,5.36,44.7223612972,131.14
2021-05-03 19:00:00,74.377,-2.515,74.4195092298,24.617,-3.545,24.8709411563,49.76,1.03,49.7706590272,131.82,47.6,4.41,47.8038502633,24.617,-3.545,24.8709411563,47.6,4.41,47.8038502633,131.41
2021-05-03 19:30:00,70.1505,-2.2125,70.1853817151,17.3405,-3.0125,17.6002300127,52.81,0.8,52.8160591108,132.29,50.5,4.19,50.6735246455,17.3405,-3.0125,17.6002300127,50.5,4.19,50.6735246455,132.12
2021-05-03 20:00:00,68.0255,-1.703,68.0468137333,12.0755,-2.6630000000000003,12.3656487598,55.95,0.96,55.9582353189,131.87,53.48,4.37,53.6582454055,12.0755,-2.6630000000000003,12.3656487598,53.48,4.37,53.6582454055,131.7
2021-05-03 20:30:00,66.0235,-1.415,66.0386612315,8.9335,-2.435,9.2594085799,57.09,1.02,57.0991112015,131.82,54.5,4.37,54.6749202103,8.9335,-2.435,9.2594085799,54.5,4.37,54.6749202103,131.64
2021-05-03 21:00:00,65.4925,-1.4015,65.507493911,7.7425,-2.2915,8.0744831723,57.75,0.89,57.7568576015,131.56,55.11,4.26,55.2744036603,7.7425,-2.2915,8.0744831723,55.11,4.26,55.2744036603,131.39
2021-05-03 21:30:00,66.167,-1.9235000000000002,66.1949525361,7.397,-2.4835000000000003,7.8027803538,58.77,0.56,58.7726679673,132.04,56.17,4.02,56.3136688558,7.397,-2.4835000000000003,7.8027803538,56.17,4.02,56.3136688558,131.95
2021-05-03 22:00:00,63.753,-2.529,63.8031413803,8.003,-2.659,8.4331660721,55.75,0.13,55.7501515693,132.04,53.29,3.63,53.4134908052,8.003,-2.659,8.4331660721,53.29,3.63,53.4134908052,131.95
2021-05-03 22:30:00,58.7735,-2.957,58.8478389684,7.3835,-2.707,7.8640906181,51.39,-0.25,51.3906080914,132.04,49.11,3.2,49.2141453243,7.3835,-2.707,7.8640906181,49.11,3.2,49.2141453243,131.95
2021-05-03 23:00:00,54.5775,-3.677,54.7012233433,8.3775,-2.697,8.800926954,46.2,-0.98,46.2103927705,132.34,44.28,2.5700000000000003,44.3545183719,8.3775,-2.697,8.800926954,44.28,2.5700000000000003,44.3545183719,132.3
2021-05-03 23:30:00,51.943,-4.8545,52.169353257,9.083,-2.6045,9.4490374774,42.86,-2.25,42.9190179291,133.46,41.11,1.34,41.1318331709,9.083,-2.6045,9.4490374774,41.11,1.34,41.1318331709,133.46
2021-05-04 00:00:00,49.779,-5.2995,50.0602990527,8.999,-2.4795,9.334340965,40.78,-2.8200000000000003,40.8773873921,133.5,39.12,0.72,39.1266252059,8.999,-2.4795,9.334340965,39.12,0.72,39.1266252059,133.5
2021-05-04 00:30:00,47.204,-5.121,47.4809673132,8.634,-2.421,8.9670060221,38.57,-2.7,38.6643880076,132.54,36.98,0.85,36.989767504,8.634,-2.421,8.9670060221,36.98,0.85,36.989767504,132.58
2021-05-04 01:00:00,46.75,-5.024,47.019177747,8.32,-2.374,8.6520677297,38.43,-2.65,38.5212590656,132.54,36.85,0.9,36.8609888636,8.32,-2.374,8.6520677297,36.85,0.9,36.8609888636,132.58
2021-05-04 01:30:00,48.84,-4.9305,49.0882412625,8.62,-2.4605,8.9642880504,40.22,-2.47,40.2957727311,132.69,38.54,1.08,38.5551293604,8.62,-2.4605,8.9642880504,38.54,1.08,38.5551293604,132.74
2021-05-04 02:00:00,52.256,-4.431,52.4435248339,8.996,-2.571,9.356177478,43.26,-1.8599999999999999,43.2999676674,132.69,41.49,1.67,41.5235957017,8.996,-2.571,9.356177478,41.49,1.67,41.5235957017,132.74
2021-05-04 02:30:00,51.046,-4.1135,51.2114733068,9.096,-2.5535,9.4476228889,41.95,-1.56,41.9789959384,132.48,40.16,1.9100000000000001,40.2053939167,9.096,-2.5535,9.4476228889,40.16,1.9100000000000001,40.2053939167,132.59
2021-05-04 03:00:00,48.868,-3.841,49.0187179045,8.988,-2.571,9.3484857063,39.88,-1.27,39.9002167914,132.72,38.21,2.2,38.2732818034,8.988,-2.571,9.3484857063,38.21,2.2,38.2732818034,132.8
2021-05-04 03:30:00,48.7975,-3.6825,48.9362525384,9.0075,-2.6325000000000003,9.3843013858,39.79,-1.05,39.8038515724,133.05,38.19,2.43,38.2672314128,9.0075,-2.6325000000000003,9.3843013858,38.19,2.43,38.2672314128,133.11
2021-05-04 04:00:00,48.005,-4.1355,48.182801758,8.765,-2.6055,9.1440612011,39.24,-1.53,39.2698166535,132.81,37.67,1.99,37.722526426499996,8.765,-2.6055,9.1440612011,37.67,1.99,37.722526426499996,132.86
2021-05-04 04:30:00,47.7375,-4.3395,47.9343318145,8.6975,-2.5995,9.077659748,39.04,-1.74,39.0787563773,133.18,37.48,1.78,37.5222440694,8.6975,-2.5995,9.077659748,37.48,1.78,37.5222440694,133.23
2021-05-04 05:00:00,47.498,-4.2655,47.6891444068,8.738,-2.5955,9.1153312748,38.76,-1.67,38.7959598412,132.91,37.21,1.8399999999999999,37.2554653709,8.738,-2.5955,9.1153312748,37.21,1.8399999999999999,37.2554653709,132.97
2021-05-04 05:30:00,47.8615,-3.823,48.0139408011,8.6615,-2.553,9.0299164586,39.2,-1.27,39.2205673085,132.87,37.62,2.21,37.6848577017,8.6615,-2.553,9.0299164586,37.62,2.21,37.6848577017,132.93
2021-05-04 06:00:00,48.841,-3.1235,48.9407757729,8.711,-2.4535,9.0499272511,40.13,-0.67,40.1355926828,132.58,38.51,2.75,38.6080639245,8.711,-2.4535,9.0499272511,38.51,2.75,38.6080639245,132.64
2021-05-04 06:30:00,53.3835,2.6135,53.4474363698,9.5735,-2.3565,9.8592593282,43.81,4.97,44.0910081536,132.15,42.35,-5.36,42.6878448742,9.5735,-2.3565,9.8592593282,42.35,-5.36,42.6878448742,132.2
2021-05-04 07:00:00,58.6825,3.914,58.8128829616,11.9425,-2.496,12.2005459816,46.74,6.41,47.1774914551,132.78,45.23,-5.66,45.5827653834,11.9425,-2.496,12.2005459816,45.23,-5.66,45.5827653834,132.8
2021-05-04 07:30:00,63.6595,4.6125,63.8263824488,15.3795,-2.8275,15.6372560413,48.28,7.44,48.849892528,131.78,46.75,-4.58,46.9738107886,15.3795,-2.8275,15.6372560413,46.75,-4.58,46.9738107886,131.8
2021-05-04 08:00:00,69.25,4.944,69.4262604207,23.65,-3.346,23.8855231469,45.6,8.29,46.3474281919,131.53,44.12,-3.64,44.2698994803,23.65,-3.346,23.8855231469,44.12,-3.64,44.2698994803,131.54
2021-05-04 08:30:00,72.238,5.196,72.4246302027,30.948,-4.224,31.2349304465,41.29,9.42,42.3509208873,130.7,39.85,-2.66,39.9386792471,30.948,-4.224,31.2349304465,39.85,-2.66,39.9386792471,130.72
2021-05-04 09:00:00,75.259,4.7445,75.408403784,40.869,-5.2855,41.2093638782,34.39,10.03,35.8228000022,130.9,33.14,-2.0,33.2002951794,40.869,-5.2855,41.2093638782,33.14,-2.0,33.2002951794,130.91
2021-05-04 09:30:00,76.128,4.364,76.2529794828,46.888,-6.086,47.281327604,29.24,10.45,31.0512495723,130.63,28.16,-1.71,28.2118716146,46.888,-6.086,47.281327604,28.16,-1.71,28.2118716146,130.63
2021-05-04 10:00:00,74.995,4.159,75.1102343626,51.225,-6.791,51.673187496,23.77,10.95,26.1708884068,131.01,22.88,-1.23,22.9130377733,51.225,-6.791,51.673187496,22.88,-1.23,22.9130377733,131.0
2021-05-04 10:30:00,73.2325,4.4705,73.3688246226,55.4525,-7.7495,55.9913788587,17.78,12.22,21.5744478492,130.41,17.05,0.1,17.0502932526,55.4525,-7.7495,55.9913788587,17.05,0.1,17.0502932526,130.37
2021-05-04 11:00:00,71.791,5.1735,71.9771684859,59.581,-8.6265,60.2022596191,12.21,13.8,18.4261797451,130.41,11.65,1.62,11.7620959017,59.581,-8.6265,60.2022596191,11.65,1.62,11.7620959017,130.37
2021-05-04 11:30:00,70.8035,5.607,71.0251649857,57.1735,-8.093,57.7434476911,13.63,13.7,19.3252917184,130.32,13.11,1.78,13.2302872229,57.1735,-8.093,57.7434476911,13.11,1.78,13.2302872229,130.26
2021-05-04 12:00:00,75.7155,8.25,76.1636359443,60.4955,-8.92,61.1495864275,15.22,17.17,22.944657330200002,130.85,14.82,5.04,15.653561895,60.4955,-8.92,61.1495864275,14.82,5.04,15.653561895,130.77
2021-05-04 12:30:00,76.105,8.487,76.576760143,60.995,-8.703,61.612760318,15.11,17.19,22.8868564901,133.11,14.71,5.03,15.5462214059,60.995,-8.703,61.612760318,14.71,5.03,15.5462214059,132.98
2021-05-04 13:00:00,74.633,7.7625,75.0355988531,59.213,-8.8975,59.877749417,15.42,16.66,22.7009250913,133.11,14.95,4.44,15.5953871385,59.213,-8.8975,59.877749417,14.95,4.44,15.5953871385,132.98
2021-05-04 13:30:00,72.0695,7.498,72.4584904221,51.8495,-7.382,52.3723646043,20.22,14.88,25.1050353515,133.48,19.59,2.69,19.7738261346,51.8495,-7.382,52.3723646043,19.59,2.69,19.7738261346,133.34
2021-05-04 14:00:00,71.3445,7.66,71.7545349107,59.0245,-8.49,59.6319687772,12.32,16.15,20.3126783069,133.48,12.06,3.83,12.6535568122,59.0245,-8.49,59.6319687772,12.06,3.83,12.6535568122,133.34
2021-05-04 14:30:00,69.4585,7.445,69.8563615374,55.2185,-7.655,55.7465852519,14.24,15.1,20.7554233876,134.02,13.96,2.77,14.2321642767,55.2185,-7.655,55.7465852519,13.96,2.77,14.2321642767,133.88
2021-05-04 15:00:00,71.2405,-2.535,71.2855880613,58.2405,-8.505,58.8582268273,13.0,5.97,14.3052752508,134.31,12.8,6.25,14.2443848586,58.2405,-8.505,58.8582268273,12.8,6.25,14.2443848586,134.17
2021-05-04 15:30:00,73.4025,-4.5809999999999995,73.545309621,53.4225,-8.251,54.0559201869,19.98,3.67,20.3142634619,132.16,19.36,6.63,20.4637850849,53.4225,-8.251,54.0559201869,19.36,6.63,20.4637850849,132.02
2021-05-04 16:00:00,74.097,-4.3435,74.2241968717,52.747,-7.5435,53.2836785634,21.35,3.2,21.5884807247,132.16,20.67,6.19,21.5769552996,52.747,-7.5435,53.2836785634,20.67,6.19,21.5769552996,132.02
2021-05-04 16:30:00,75.4475,-4.1370000000000005,75.5608365838,57.0175,-7.627,57.5253547164,18.43,3.49,18.7575318206,131.97,17.86,6.44,18.9856050733,57.0175,-7.627,57.5253547164,17.86,6.44,18.9856050733,131.84
2021-05-04 17:00:00,77.7155,-4.2275,77.8303969956,50.5655,-6.7175,51.0097500141,27.15,2.49,27.2639432218,131.97,26.17,5.54,26.7499626168,50.5655,-6.7175,51.0097500141,26.17,5.54,26.7499626168,131.84
2021-05-04 17:30:00,77.0765,-4.2935,77.1959907929,40.3565,-5.5135000000000005,40.7313856197,36.72,1.22,36.7402612947,131.74,35.29,4.37,35.5595416168,40.3565,-5.5135000000000005,40.7313856197,35.29,4.37,35.5595416168,131.61
2021-05-04 18:00:00,79.3125,-4.327,79.4304449519,29.5125,-4.287,29.8222404465,49.8,-0.04,49.8000160643,131.74,47.75,3.22,47.8584464854,29.5125,-4.287,29.8222404465,47.75,3.22,47.8584464854,131.61
2021-05-04 18:30:00,78.651,-2.7895000000000003,78.7004517856,15.811,-3.1295,16.1177384037,62.84,0.34,62.8409197896,131.36,60.18,3.65,60.2905871592,15.811,-3.1295,16.1177384037,60.18,3.65,60.2905871592,131.24
2021-05-04 19:00:00,78.5665,-2.6315,78.6105572713,12.1565,-2.4715,12.4051926426,66.41,-0.16,66.4101927418,130.67,63.49,3.19,63.5700888783,12.1565,-2.4715,12.4051926426,63.49,3.19,63.5700888783,130.54
2021-05-04 19:30:00,77.2465,-5.9510000000000005,77.4753906944,9.5465,-2.281,9.815224055,67.7,-3.67,67.7994019148,130.92,64.74,-0.13,64.740130522,9.5465,-2.281,9.815224055,64.74,-0.13,64.740130522,130.83
2021-05-04 20:00:00,77.158,-6.457,77.4277070111,4.148,-1.967,4.5907508101,73.01,-4.49,73.1479336687,130.92,69.9,-0.89,69.9056657217,4.148,-1.967,4.5907508101,69.9,-0.89,69.9056657217,130.83
2021-05-04 20:30:00,78.578,-7.7645,78.9606835346,4.598,-1.9545,4.996165955,73.98,-5.8100000000000005,74.2077927175,131.18,70.83,-2.15,70.8626234344,4.598,-1.9545,4.996165955,70.83,-2.15,70.8626234344,131.08
2021-05-04 21:00:00,76.4815,-8.086,76.9077579848,3.1715,-1.806,3.6496641284,73.31,-6.28,73.578492102,131.18,70.19,-2.59,70.237769042,3.1715,-1.806,3.6496641284,70.19,-2.59,70.237769042,131.08
2021-05-04 21:30:00,77.265,-9.031,77.7909968184,2.875,-1.951,3.4744821197,74.39,-7.08,74.7261567324,131.22,71.22,-3.35,71.2987440282,2.875,-1.951,3.4744821197,71.22,-3.35,71.2987440282,131.18
2021-05-04 22:00:00,74.447,-10.025,75.1189485683,3.087,-2.105,3.7363878278,71.36,-7.92,71.7981615364,131.11,68.35,-4.17,68.4770866787,3.087,-2.105,3.7363878278,68.35,-4.17,68.4770866787,131.0
2021-05-04 22:30:00,76.0005,-11.457,76.859214472,4.1905,-2.087,4.6814377332,71.81,-9.37,72.4187337641,131.22,68.77,-5.55,68.9935895573,4.1905,-2.087,4.6814377332,68.77,-5.55,68.9935895573,131.11
2021-05-04 23:00:00,69.081,-12.646,70.2289532672,6.491,-2.416,6.9260477186,62.59,-10.23,63.420509301,130.69,59.82,-6.33,60.1539799182,6.491,-2.416,6.9260477186,59.82,-6.33,60.1539799182,130.58
2021-05-04 23:30:00,57.339,-12.4875,58.6830348333,6.759,-2.4475,7.1884864367,50.58,-10.04,51.5668304242,132.14,48.29,-6.22,48.6889361149,6.759,-2.4475,7.1884864367,48.29,-6.22,48.6889361149,132.02
2021-05-05 00:00:00,53.936,-12.2,55.2985722781,7.176,-2.59,7.6290940484,46.76,-9.61,47.7372988343,132.7,44.64,-5.8,45.0152152055,7.176,-2.59,7.6290940484,44.64,-5.8,45.0152152055,132.58
2021-05-05 00:30:00,53.151,-9.706,54.0299475939,6.811,-2.496,7.2539463053,46.34,-7.21,46.8975447119,133.05,44.22,-3.56,44.3630702274,6.811,-2.496,7.2539463053,44.22,-3.56,44.3630702274,132.93
2021-05-05 01:00:00,53.9375,-9.2905,54.7317759304,6.3275,-2.4605,6.7890585871999996,47.61,-6.83,48.0974115728,132.84,45.43,-3.22,45.5439710609,6.3275,-2.4605,6.7890585871999996,45.43,-3.22,45.5439710609,132.72
2021-05-05 01:30:00,56.693,-9.602,57.5003882856,5.6530000000000005,-2.392,6.1382467367,51.04,-7.21,51.5467331652,132.76,48.76,-3.5300000000000002,48.887610905,5.6530000000000005,-2.392,6.1382467367,48.76,-3.5300000000000002,48.887610905,132.63
2021-05-05 02:00:00,60.7755,-9.6,61.5290289233,5.0555,-2.38,5.5877079603,55.72,-7.22,56.1858238348,132.63,53.2,-3.52,53.3163239543,5.0555,-2.38,5.5877079603,53.2,-3.52,53.3163239543,132.51
2021-05-05 02:30:00,61.792,-9.3755,62.499210109,4.162,-2.3055,4.7578959898,57.63,-7.07,58.06205129,132.33,54.98,-3.34,55.081358008,4.162,-2.3055,4.7578959898,54.98,-3.34,55.081358008,132.21
2021-05-05 03:00:00,59.4395,-9.112,60.1338731852,3.7095000000000002,-2.282,4.3552169005,55.73,-6.83,56.1469660801,132.47,53.22,-3.12,53.3113758967,3.7095000000000002,-2.282,4.3552169005,53.22,-3.12,53.3113758967,132.36
2021-05-05 03:30:00,59.4685,-9.2525,60.1839783373,3.3585000000000003,-2.3025,4.0719809061,56.11,-6.95,56.5387884554,132.74,53.6,-3.22,53.6966330416,3.3585000000000003,-2.3025,4.0719809061,53.6,-3.22,53.6966330416,132.62
2021-05-05 04:00:00,59.905,-9.517,60.6562636007,3.235,-2.327,3.9849910916,56.67,-7.19,57.1242943064,132.92,54.11,-3.44,54.2192373609,3.235,-2.327,3.9849910916,54.11,-3.44,54.2192373609,132.8
2021-05-05 04:30:00,59.629,-9.6585,60.4061608054,3.209,-2.2885,3.9414354301000003,56.42,-7.37,56.8993260066,133.16,53.92,-3.62,54.0413804413,3.209,-2.2885,3.9414354301000003,53.92,-3.62,54.0413804413,133.04
2021-05-05 05:00:00,58.78,-9.6695,59.5700229163,2.77,-2.2395,3.5620584288,56.01,-7.43,56.5006637129,133.16,53.53,-3.68,53.6563444525,2.77,-2.2395,3.5620584288,53.53,-3.68,53.6563444525,133.04
2021-05-05 05:30:00,60.5285,-9.6095,61.2865548265,2.6485000000000003,-2.1995,3.4427245751,57.88,-7.41,58.3523992652,132.96,55.31,-3.64,55.4296463997,2.6485000000000003,-2.1995,3.4427245751,55.31,-3.64,55.4296463997,132.84
2021-05-05 06:00:00,61.7695,-9.21,62.452343673,2.3495,-2.08,3.1379213263,59.42,-7.13,59.8462471672,133.19,56.73,-3.41,56.8323939316,2.3495,-2.08,3.1379213263,56.73,-3.41,56.8323939316,133.07
2021-05-05 06:30:00,67.371,-7.886,67.8309710752,3.141,-2.106,3.7816817687,64.23,-5.78,64.4895441138,132.7,61.17,-2.11,61.2063803864,3.141,-2.106,3.7816817687,61.17,-2.11,61.2063803864,132.58
2021-05-05 07:00:00,76.181,-7.7715,76.5763734663,5.451,-2.1315,5.8529217704,70.73,-5.64,70.9545100751,132.7,67.47,-1.9500000000000002,67.4981733086,5.451,-2.1315,5.8529217704,67.47,-1.9500000000000002,67.4981733086,132.58
2021-05-05 07:30:00,85.978,-6.529,86.2255433442,9.258,-2.479,9.5841538489,76.72,-4.05,76.8268240916,130.54,73.41,-0.46,73.4114412064,9.258,-2.479,9.5841538489,73.41,-0.46,73.4114412064,130.42
2021-05-05 08:00:00,89.4575,-6.839,89.7185389273,13.0275,-2.8689999999999998,13.3396745556,76.43,-3.9699999999999998,76.5330373107,130.54,73.16,-0.38,73.1609868714,13.0275,-2.8689999999999998,13.3396745556,73.16,-0.38,73.1609868714,130.42
2021-05-05 08:30:00,92.958,-8.0645,93.3071590193,24.298,-3.5845000000000002,24.5609740086,68.66,-4.48,68.8060026451,130.64,65.77,-0.9,65.7761575345,24.298,-3.5845000000000002,24.5609740086,65.77,-0.9,65.7761575345,130.52
2021-05-05 09:00:00,92.1235,-8.334,92.4997016657,28.3935,-4.084,28.685708955,63.73,-4.25,63.8715539188,130.84,61.07,-0.73,61.0743628702,28.3935,-4.084,28.685708955,61.07,-0.73,61.0743628702,130.71
2021-05-05 09:30:00,93.332,-8.0595,93.6793347769,30.192,-4.4295,30.5151984141,63.14,-3.63,63.2442606092,130.53,60.5,-0.17,60.5002388425,30.192,-4.4295,30.5151984141,60.5,-0.17,60.5002388425,130.4
2021-05-05 10:00:00,94.215,-8.166,94.5682281794,39.575,-5.616,39.9714908529,54.64,-2.55,54.699470747,130.13,52.4,0.8200000000000001,52.4064156378,39.575,-5.616,39.9714908529,52.4,0.8200000000000001,52.4064156378,130.0
2021-05-05 10:30:00,94.354,-8.5005,94.736137858,45.364,-6.7605,45.8649850785,48.99,-1.74,49.0208904448,130.06,47.01,1.55,47.0355461327,45.364,-6.7605,45.8649850785,47.01,1.55,47.0355461327,129.94
2021-05-05 11:00:00,95.099,-8.6215,95.4890049338,51.469,-7.2815,51.9815179006,43.63,-1.34,43.6505727339,130.17,41.89,1.9,41.9330669043,51.469,-7.2815,51.9815179006,41.89,1.9,41.9330669043,130.03
2021-05-05 11:30:00,94.228,-8.499,94.6105120217,52.988,-6.509,53.3862831165,41.24,-1.99,41.2879849351,130.0,39.58,1.25,39.599733585,52.988,-6.509,53.3862831165,39.58,1.25,39.599733585,129.87
2021-05-05 12:00:00,89.859,-8.2155,90.2337759448,52.729,-6.2355,53.0964113783,37.13,-1.98,37.1827554116,130.0,35.59,1.2,35.6102246553,52.729,-6.2355,53.0964113783,35.59,1.2,35.6102246553,129.87
2021-05-05 12:30:00,90.259,-4.1585,90.3547464345,56.269,-7.6885,56.7918426647,33.99,3.5300000000000002,34.1728108297,132.15,32.7,6.37,33.314664939,56.269,-7.6885,56.7918426647,32.7,6.37,33.314664939,129.75
2021-05-05 13:00:00,86.8395,-3.7085,86.9186500844,54.0095,-6.5785,54.4086643146,32.83,2.87,32.9552089965,132.15,31.64,5.24,32.070971298,54.0095,-6.5785,54.4086643146,31.64,5.24,32.070971298,132.01
2021-05-05 13:30:00,82.255,-3.5635,82.332153848,50.235,-5.7435,50.5622687115,32.02,2.18,32.0941240728,132.76,30.87,4.58,31.2079044474,50.235,-5.7435,50.5622687115,30.87,4.58,31.2079044474,132.61
2021-05-05 14:00:00,79.7125,-3.357,79.7831567767,49.7925,-5.157,50.0588424282,29.92,1.8,29.9740954826,132.86,28.86,4.2,29.1640120697,49.7925,-5.157,50.0588424282,28.86,4.2,29.1640120697,132.7
2021-05-05 14:30:00,80.993,-4.7905,81.1345483703,56.453,-6.4005,56.8146777624,24.54,1.6099999999999999,24.5927570638,133.4,23.73,4.01,24.0664289,56.453,-6.4005,56.8146777624,23.73,4.01,24.0664289,132.88
2021-05-05 15:00:00,81.1315,-5.1385,81.2940617419,54.0915,-6.7085,54.5059110969,27.04,1.57,27.0855404229,133.4,26.12,3.98,26.4214836828,54.0915,-6.7085,54.5059110969,26.12,3.98,26.4214836828,133.26
2021-05-05 15:30:00,82.68,-5.6115,82.8702077483,52.37,-6.6015,52.7844361744,30.31,0.99,30.3261636215,133.55,29.24,3.44,29.441657562,52.37,-6.6015,52.7844361744,29.24,3.44,29.441657562,133.42
2021-05-05 16:00:00,83.219,-5.5545,83.404163153,52.949,-6.1945,53.3101156559,30.27,0.64,30.2767650187,133.55,29.19,3.13,29.3573329851,52.949,-6.1945,53.3101156559,29.19,3.13,29.3573329851,133.42
2021-05-05 16:30:00,84.5175,-5.642,84.7056076671,47.3875,-5.402,47.6944101573,37.13,-0.24,37.130775645,133.55,35.73,2.32,35.8052412364,47.3875,-5.402,47.6944101573,35.73,2.32,35.8052412364,133.42
2021-05-05 17:00:00,86.424,-5.487,86.5980077427,40.494,-4.107,40.7017381078,45.93,-1.38,45.9507268713,133.61,44.15,1.27,44.1682623611,40.494,-4.107,40.7017381078,44.15,1.27,44.1682623611,133.49
2021-05-05 17:30:00,87.5885,-4.7785,87.7187516698,34.4185,-3.0485,34.5532414471,53.17,-1.73,53.1981371854,134.02,50.98,0.9500000000000001,50.9888507421,34.4185,-3.0485,34.5532414471,50.98,0.9500000000000001,50.9888507421,133.9
2021-05-05 18:00:00,89.1835,-8.850999999999999,89.6216317261,35.5235,-3.261,35.6728632612,53.66,-5.59,53.9503818337,134.02,51.42,-2.21,51.4674703089,35.5235,-3.261,35.6728632612,51.42,-2.21,51.4674703089,133.9
2021-05-05 18:30:00,87.7365,-8.8105,88.177765579,23.8265,-2.2205,23.9297455586,63.91,-6.59,64.2488614685,132.67,61.22,-2.92,61.2895978124,23.8265,-2.2205,23.9297455586,61.22,-2.92,61.2895978124,132.55
2021-05-05 19:00:00,85.941,-7.987,86.3113413753,12.471,-1.077,12.5174186636,73.47,-6.91,73.7942341921,131.36,70.34,-3.18,70.4118455943,12.471,-1.077,12.5174186636,70.34,-3.18,70.4118455943,131.23
2021-05-05 19:30:00,87.2735,-8.13,87.6513588158,10.6535,-0.8200000000000001,10.685011102,76.62,-7.31,76.9679186415,131.49,73.34,-3.5300000000000002,73.4249038134,10.6535,-0.8200000000000001,10.685011102,73.34,-3.5300000000000002,73.4249038134,131.35
2021-05-05 20:00:00,86.1555,-8.277,86.5521744917,5.3355,-0.397,5.3502494568,80.82,-7.88,81.2032437776,131.49,77.35,-4.05,77.4559552262,5.3355,-0.397,5.3502494568,77.35,-4.05,77.4559552262,131.35
2021-05-05 20:30:00,84.97,-8.618500000000001,85.4059684229,2.43,-0.1985,2.4380939789,82.54,-8.42,82.9683554134,131.57,79.0,-4.5600000000000005,79.131495626,2.43,-0.1985,2.4380939789,79.0,-4.5600000000000005,79.131495626,131.44
