Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-05 21:00:00,85.3415,-9.2905,85.8457046829,0.7015,0.0195,0.701770974,84.64,-9.31,85.1504885482,131.47,80.99,-5.41,81.1704884795,0.7015,0.0195,0.701770974,80.99,-5.41,81.1704884795,131.33
2021-05-05 21:30:00,85.5095,-9.6335,86.0504439994,0.5995,-0.1335,0.6141844186000001,84.91,-9.5,85.4397922516,131.02,81.26,-5.6,81.4527323053,0.5995,-0.1335,0.6141844186000001,81.26,-5.6,81.4527323053,130.89
2021-05-05 22:00:00,86.664,-10.5165,87.299746095,1.054,-0.28650000000000003,1.0922445926,85.61,-10.23,86.2190524188,131.02,81.92,-6.31,82.1626587934,1.054,-0.28650000000000003,1.0922445926,81.92,-6.31,82.1626587934,130.89
2021-05-05 22:30:00,86.919,-10.9355,87.6042106365,1.339,-0.29550000000000004,1.3712188921,85.58,-10.64,86.2388891394,130.58,81.9,-6.7,82.1735967328,1.339,-0.29550000000000004,1.3712188921,81.9,-6.7,82.1735967328,130.46
2021-05-05 23:00:00,84.08,-11.657,84.8842273276,1.46,-0.327,1.4961714474,82.62,-11.33,83.3932449303,130.58,79.06,-7.38,79.4037026844,1.46,-0.327,1.4961714474,79.06,-7.38,79.4037026844,130.46
2021-05-05 23:30:00,80.0325,-11.897,80.9119253587,0.6525000000000001,-0.307,0.7211138953,79.38,-11.59,80.2216460813,130.95,75.92,-7.67,76.3064564765,0.6525000000000001,-0.307,0.7211138953,75.92,-7.67,76.3064564765,130.84
2021-05-06 00:00:00,77.1745,-12.8805,78.242001064,0.5745,-0.2805,0.6393203422,76.6,-12.6,77.6293758831,130.95,73.3,-8.62,73.8051109341,0.5745,-0.2805,0.6393203422,73.3,-8.62,73.8051109341,130.84
2021-05-06 00:30:00,75.8015,-13.421,76.9804562422,0.5815,-0.391,0.7007305117,75.22,-13.03,76.3402207228,131.39,72.03,-8.99,72.5888490059,0.5815,-0.391,0.7007305117,72.03,-8.99,72.5888490059,131.31
2021-05-06 01:00:00,75.5585,-13.6025,76.7731393685,0.5985,-0.36250000000000004,0.6997203013000001,74.96,-13.24,76.1202942716,131.6,71.8,-9.21,72.388287036,0.5985,-0.36250000000000004,0.6997203013000001,71.8,-9.21,72.388287036,131.62
2021-05-06 01:30:00,77.168,-13.347,78.3137448536,0.5680000000000001,-0.387,0.6873085188,76.6,-12.96,77.6886195012,131.6,73.36,-8.91,73.899104866,0.5680000000000001,-0.387,0.6873085188,73.36,-8.91,73.899104866,131.62
2021-05-06 02:00:00,80.3495,-12.5735,81.3273327517,0.5595,-0.3435,0.6565306543,79.79,-12.23,80.7218495824,131.51,76.39,-8.23,76.8320571116,0.5595,-0.3435,0.6565306543,76.39,-8.23,76.8320571116,131.49
2021-05-06 02:30:00,80.759,-12.7295,81.7560777634,0.559,-0.34950000000000003,0.65926569,80.2,-12.38,81.1498884781,131.38,76.79,-8.35,77.2426475465,0.559,-0.34950000000000003,0.65926569,76.79,-8.35,77.2426475465,131.4
2021-05-06 03:00:00,79.6685,-13.1615,80.7483434784,0.5585,-0.36150000000000004,0.6652852772,79.11,-12.8,80.1388301637,131.38,75.74,-8.75,76.2437544983,0.5585,-0.36150000000000004,0.6652852772,75.74,-8.75,76.2437544983,131.4
2021-05-06 03:30:00,79.7205,-13.0515,80.7818034739,0.5605,-0.3715,0.6724377295,79.16,-12.68,80.1691212375,131.45,75.79,-8.63,76.2797548502,0.5605,-0.3715,0.6724377295,75.79,-8.63,76.2797548502,131.48
2021-05-06 04:00:00,79.4275,-13.0015,80.4845746619,0.5575,-0.35150000000000003,0.6590587986,78.87,-12.65,79.8780282681,131.5,75.52,-8.62,76.0103598202,0.5575,-0.35150000000000003,0.6590587986,75.52,-8.62,76.0103598202,131.53
2021-05-06 04:30:00,79.1465,-13.446,80.2805292599,0.5565,-0.306,0.635081294,78.59,-13.14,79.6809117669,131.74,75.22,-9.09,75.7672521608,0.5565,-0.306,0.635081294,75.22,-9.09,75.7672521608,131.76
2021-05-06 05:00:00,78.9275,-13.305,80.0410724644,0.5575,-0.28500000000000003,0.6261239893,78.37,-13.02,79.4441772567,131.74,74.95,-9.0,75.4884262652,0.5575,-0.28500000000000003,0.6261239893,74.95,-9.0,75.4884262652,131.76
2021-05-06 05:30:00,79.1995,-13.2845,80.3059072578,0.5695,-0.29450000000000004,0.6411400003000001,78.63,-12.99,79.6957778054,131.79,75.26,-8.95,75.7903034695,0.5695,-0.29450000000000004,0.6411400003000001,75.26,-8.95,75.7903034695,131.82
2021-05-06 06:00:00,79.8325,-12.498,80.8048764633,0.7325,-0.098,0.7390265557,79.1,-12.4,80.0660352459,131.79,75.73,-8.36,76.1900420003,0.7325,-0.098,0.7390265557,75.73,-8.36,76.1900420003,131.82
2021-05-06 06:30:00,83.4525,-10.907,84.1622385946,2.7125,-0.167,2.7176359672,80.74,-10.74,81.4511829257,131.47,77.3,-6.8100000000000005,77.5993949719,2.7125,-0.167,2.7176359672,77.3,-6.8100000000000005,77.5993949719,131.5
2021-05-06 07:00:00,86.4135,-10.1395,87.0063356457,5.6135,-0.3995,5.6276977975,80.8,-9.74,81.3849347238,131.02,77.35,-5.83,77.5693973162,5.6135,-0.3995,5.6276977975,77.35,-5.83,77.5693973162,131.06
2021-05-06 07:30:00,86.594,-8.9695,87.0572958818,9.224,-0.5995,9.24346127,77.37,-8.37,77.8214225005,130.66,74.07,-4.57,74.2108469161,9.224,-0.5995,9.24346127,74.07,-4.57,74.2108469161,130.69
2021-05-06 08:00:00,88.48,-8.265,88.8651822988,14.81,-0.935,14.8394853347,73.67,-7.33,74.0337612174,130.66,70.56,-3.62,70.6527989538,14.81,-0.935,14.8394853347,70.56,-3.62,70.6527989538,130.69
2021-05-06 08:30:00,90.256,-8.135,90.6218724205,23.976,-1.7349999999999999,24.0386938289,66.28,-6.4,66.5882752442,130.32,63.51,-2.7800000000000002,63.5708148445,23.976,-1.7349999999999999,24.0386938289,63.51,-2.7800000000000002,63.5708148445,130.37
2021-05-06 09:00:00,88.2235,-7.894,88.575962813,29.7435,-2.644,29.8607857942,58.48,-5.25,58.7151845778,130.2,56.08,-1.73,56.1066778557,29.7435,-2.644,29.8607857942,56.08,-1.73,56.1066778557,130.24
2021-05-06 09:30:00,86.2105,-7.7145,86.554975712,34.9805,-2.8045,35.0927428466,51.23,-4.91,51.46475493,130.11,49.17,-1.45,49.1913752603,34.9805,-2.8045,35.0927428466,49.17,-1.45,49.1913752603,130.16
2021-05-06 10:00:00,86.3175,-8.8025,86.7651705035,49.8075,-5.0825,50.0661448736,36.51,-3.7199999999999998,36.699025872600004,130.08,35.09,-0.42,35.0925134466,49.8075,-5.0825,50.0661448736,35.09,-0.42,35.0925134466,130.11
2021-05-06 10:30:00,83.934,-10.072,84.5361552237,53.674,-5.902,53.9975173503,30.26,-4.17,30.5459735481,130.29,29.09,-0.89,29.1036114597,53.674,-5.902,53.9975173503,29.09,-0.89,29.1036114597,130.24
2021-05-06 11:00:00,86.8465,-9.268,87.3396266665,56.5865,-6.288,56.9347953913,30.26,-2.98,30.4063809093,130.67,29.16,0.28,29.1613442763,56.5865,-6.288,56.9347953913,29.16,0.28,29.1613442763,130.56
2021-05-06 11:30:00,83.7675,-9.554,84.3105744984,54.9675,-6.864,55.3944090342,28.8,-2.69,28.9253539304,130.47,27.78,0.54,27.7852478844,54.9675,-6.864,55.3944090342,27.78,0.54,27.7852478844,130.34
2021-05-06 12:00:00,82.5065,-9.4425,83.0450681769,56.5765,-6.4325,56.9409993634,25.93,-3.01,26.104118449,130.55,25.03,0.24,25.0311505928,56.5765,-6.4325,56.9409993634,25.03,0.24,25.0311505928,130.42
2021-05-06 12:30:00,84.49,-8.441,84.9106034662,59.09,-6.491,59.4454471007,25.4,-1.9500000000000002,25.4747423932,130.7,24.52,1.22,24.5503319733,59.09,-6.491,59.4454471007,24.52,1.22,24.5503319733,130.57
2021-05-06 13:00:00,83.4925,-8.653,83.93969243,62.5925,-7.713,63.0659291952,20.9,-0.9400000000000001,20.9211280767,130.43,20.23,2.17,20.3460512139,62.5925,-7.713,63.0659291952,20.23,2.17,20.3460512139,130.3
2021-05-06 13:30:00,81.273,-8.9585,81.7652447636,58.823,-6.5485,59.1863851004,22.45,-2.41,22.5789858054,130.34,21.7,0.79,21.7143754227,58.823,-6.5485,59.1863851004,21.7,0.79,21.7143754227,130.21
2021-05-06 14:00:00,80.343,-8.7965,80.8231158843,60.823,-7.1065,61.2367509854,19.52,-1.69,19.5930217169,130.65,18.92,1.45,18.9754815486,60.823,-7.1065,61.2367509854,18.92,1.45,18.9754815486,130.52
2021-05-06 14:30:00,78.052,-9.0335,78.5730158913,61.542,-7.4235,61.9881127011,16.51,-1.6099999999999999,16.5883151646,130.65,16.05,1.52,16.121814414,61.542,-7.4235,61.9881127011,16.05,1.52,16.121814414,130.52
2021-05-06 15:00:00,76.789,-8.8295,77.2949583818,62.079,-7.4295,62.5219938202,14.71,-1.4,14.776471162,130.96,14.33,1.73,14.4340500207,62.079,-7.4295,62.5219938202,14.33,1.73,14.4340500207,130.84
2021-05-06 15:30:00,77.139,-8.7825,77.6373468586,66.719,-8.1825,67.2188832639,10.42,-0.6000000000000001,10.4372601769,130.96,10.23,2.43,10.514646927,66.719,-8.1825,67.2188832639,10.23,2.43,10.514646927,130.87
2021-05-06 16:00:00,78.07,-9.419,78.6361396624,64.47,-7.869,64.9484569563,13.6,-1.55,13.6880422267,130.79,13.19,1.52,13.2772926457,64.47,-7.869,64.9484569563,13.19,1.52,13.2772926457,130.69
2021-05-06 16:30:00,79.0255,-9.51,79.5956641423,61.4455,-6.97,61.8395534448,17.58,-2.54,17.7625448627,130.8,17.04,0.61,17.0509149315,61.4455,-6.97,61.8395534448,17.04,0.61,17.0509149315,130.7
2021-05-06 17:00:00,79.625,-9.866,80.233899201,55.415,-5.966,55.7352256746,24.21,-3.9,24.5221145092,130.8,23.39,-0.6000000000000001,23.3976943309,55.415,-5.966,55.7352256746,23.39,-0.6000000000000001,23.3976943309,130.7
2021-05-06 17:30:00,78.747,-10.2715,79.414065009,47.997,-4.8615,48.2425765403,30.75,-5.41,31.2222773032,130.92,29.64,-2.0,29.7073997516,47.997,-4.8615,48.2425765403,29.64,-2.0,29.7073997516,130.82
2021-05-06 18:00:00,81.335,-9.911,81.9366227398,39.395,-3.661,39.5647437247,41.94,-6.25,42.4031378556,131.14,40.29,-2.74,40.3830620434,39.395,-3.661,39.5647437247,40.29,-2.74,40.3830620434,131.04
2021-05-06 18:30:00,83.542,-9.9645,84.1341608638,28.282,-2.4445,28.3874462439,55.26,-7.52,55.769328488,131.21,52.99,-3.86,53.1304027841,28.282,-2.4445,28.3874462439,52.99,-3.86,53.1304027841,131.11
2021-05-06 19:00:00,83.8645,-9.3695,84.3862660064,18.1945,-1.4895,18.2553674436,65.67,-7.88,66.1410863231,131.21,62.92,-4.16,63.0573707032,18.1945,-1.4895,18.2553674436,62.92,-4.16,63.0573707032,131.11
2021-05-06 19:30:00,83.359,-8.54,83.7953130014,9.309,-0.71,9.3360366859,74.05,-7.83,74.4628189098,130.94,70.9,-4.08,71.0172964847,9.309,-0.71,9.3360366859,70.9,-4.08,71.0172964847,130.83
2021-05-06 20:00:00,85.3205,-8.6855,85.7614460612,4.5005,-0.3355,4.5129879792,80.82,-8.35,81.2501993844,130.75,77.35,-4.54,77.4831213878,4.5005,-0.3355,4.5129879792,77.35,-4.54,77.4831213878,130.63
2021-05-06 20:30:00,85.26,-8.698,85.7025250737,2.52,-0.20800000000000002,2.5285695561,82.74,-8.49,83.1744413868,130.75,79.19,-4.66,79.3269922536,2.52,-0.20800000000000002,2.5285695561,79.19,-4.66,79.3269922536,130.63
2021-05-06 21:00:00,86.3995,-8.6595,86.8323703494,1.6295000000000002,-0.059500000000000004,1.6305859376,84.77,-8.6,85.2051224986,130.64,81.12,-4.77,81.2601212158,1.6295000000000002,-0.059500000000000004,1.6305859376,81.12,-4.77,81.2601212158,130.53
2021-05-06 21:30:00,87.967,-8.5725,88.3837136878,1.857,-0.12250000000000001,1.861036069,86.11,-8.45,86.5236071832,130.29,82.38,-4.63,82.5100072718,1.857,-0.12250000000000001,1.861036069,82.38,-4.63,82.5100072718,130.18
2021-05-06 22:00:00,85.7845,-9.23,86.2796229723,1.9445000000000001,-0.27,1.9631556866,83.84,-8.96,84.3174193153,130.29,80.14,-5.17,80.3065906386,1.9445000000000001,-0.27,1.9631556866,80.14,-5.17,80.3065906386,130.18
2021-05-06 22:30:00,82.0555,-10.0385,82.6672641527,1.9055,-0.2785,1.9257446612,80.15,-9.76,80.7420590523,130.49,76.68,-5.93,76.9089546152,1.9055,-0.2785,1.9257446612,76.68,-5.93,76.9089546152,130.37
2021-05-06 23:00:00,78.862,-10.837,79.6031130861,2.122,-0.367,2.1535024959,76.74,-10.47,77.4509425378,130.49,73.47,-6.59,73.7649578052,2.122,-0.367,2.1535024959,73.47,-6.59,73.7649578052,130.37
2021-05-06 23:30:00,75.627,-11.4425,76.487737156,2.327,-0.4325,2.3668513367,73.3,-11.01,74.1222645364,130.8,70.2,-7.11,70.5591390254,2.327,-0.4325,2.3668513367,70.2,-7.11,70.5591390254,130.71
2021-05-07 00:00:00,73.3265,-12.334,74.3565945848,2.2965,-0.394,2.3300532719,71.03,-11.94,72.0265541311,130.92,68.04,-7.99,68.507530243,2.2965,-0.394,2.3300532719,68.04,-7.99,68.507530243,130.86
2021-05-07 00:30:00,72.273,-12.7355,73.3865075423,2.013,-0.4055,2.053435962,70.26,-12.33,71.3336982078,131.61,67.31,-8.36,67.8271752324,2.013,-0.4055,2.053435962,67.31,-8.36,67.8271752324,131.61
2021-05-07 01:00:00,71.769,-12.7285,72.888984581,1.5190000000000001,-0.3685,1.56305894,70.25,-12.36,71.3290410702,131.61,67.29,-8.39,67.8110330256,1.5190000000000001,-0.3685,1.56305894,67.29,-8.39,67.8110330256,131.61
2021-05-07 01:30:00,73.356,-12.4135,74.3989093888,1.066,-0.3035,1.1083628693,72.29,-12.11,73.2973137298,131.5,69.25,-8.14,69.726767457,1.066,-0.3035,1.1083628693,69.25,-8.14,69.726767457,131.53
2021-05-07 02:00:00,76.2695,-11.9415,77.1986790852,1.0195,-0.24150000000000002,1.0477129855,75.25,-11.7,76.1541364602,131.29,72.07,-7.74,72.4844293624,1.0195,-0.24150000000000002,1.0477129855,72.07,-7.74,72.4844293624,131.34
2021-05-07 02:30:00,77.1295,-11.9495,78.0496657296,1.3295,-0.2595,1.354588683,75.8,-11.69,76.6961283247,131.13,72.58,-7.73,72.990474036,1.3295,-0.2595,1.354588683,72.58,-7.73,72.990474036,131.18
2021-05-07 03:00:00,77.3525,-11.9235,78.2660789135,1.0725,-0.2635,1.1043950833,76.28,-11.66,77.166015836,131.13,73.04,-7.68,73.442657904,1.0725,-0.2635,1.1043950833,73.04,-7.68,73.442657904,131.18
2021-05-07 03:30:00,77.438,-12.174,78.3890943946,0.678,-0.264,0.7275850466,76.76,-11.91,77.6784764269,131.19,73.42,-7.98,73.8523987424,0.678,-0.264,0.7275850466,73.42,-7.98,73.8523987424,131.24
2021-05-07 04:00:00,77.3015,-12.4215,78.2931386809,0.5915,-0.24150000000000002,0.6389010095000001,76.71,-12.18,77.670950168,131.24,73.38,-8.22,73.8389653232,0.5915,-0.24150000000000002,0.6389010095000001,73.38,-8.22,73.8389653232,131.3
2021-05-07 04:30:00,77.8865,-12.248,78.8436451862,0.6265000000000001,-0.258,0.677544279,77.26,-11.99,78.1848303701,131.33,73.98,-7.99,74.4102177124,0.6265000000000001,-0.258,0.677544279,73.98,-7.99,74.4102177124,131.38
2021-05-07 05:00:00,77.843,-12.0365,78.7680771712,0.723,-0.23650000000000002,0.7606978704,77.12,-11.8,78.0175262361,131.36,73.85,-7.82,74.2628769979,0.723,-0.23650000000000002,0.7606978704,73.85,-7.82,74.2628769979,131.38
2021-05-07 05:30:00,78.446,-12.305,79.4052135631,0.726,-0.245,0.7662251627000001,77.72,-12.06,78.6501239668,131.39,74.42,-8.05,74.8541174552,0.726,-0.245,0.7662251627000001,74.42,-8.05,74.8541174552,131.44
2021-05-07 06:00:00,79.393,-11.806000000000001,80.2659958201,0.9430000000000001,-0.026000000000000002,0.9433583624,78.45,-11.78,79.3295083812,131.39,75.13,-7.79,75.532780963,0.9430000000000001,-0.026000000000000002,0.9433583624,75.13,-7.79,75.532780963,131.44
2021-05-07 06:30:00,82.6505,-10.7165,83.3423573131,2.3105,-0.0965,2.3125143243,80.34,-10.62,81.0388795579,131.19,76.91,-6.68,77.1995498692,2.3105,-0.0965,2.3125143243,76.91,-6.68,77.1995498692,131.24
2021-05-07 07:00:00,86.5545,-9.863,87.11463849,4.7145,-0.203,4.7188684290000005,81.84,-9.66,82.4081379477,131.0,78.34,-5.74,78.5500044558,4.7145,-0.203,4.7188684290000005,78.34,-5.74,78.5500044558,131.05
2021-05-07 07:30:00,89.6865,-8.6945,90.1069509666,9.4565,-0.5145000000000001,9.470485864,80.23,-8.18,80.6459255015,131.06,76.8,-4.36,76.9236608593,9.4565,-0.5145000000000001,9.470485864,76.8,-4.36,76.9236608593,131.12
2021-05-07 08:00:00,91.68,-8.1455,92.0411406397,17.39,-1.1455,17.4276868875,74.29,-7.0,74.6190598976,131.06,71.14,-3.27,71.2151142666,17.39,-1.1455,17.4276868875,71.14,-3.27,71.2151142666,131.12
2021-05-07 08:30:00,94.186,-8.1105,94.5345587933,26.856,-2.0705,26.935695763200002,67.33,-6.04,67.6003735197,131.25,64.47,-2.41,64.5150292568,26.856,-2.0705,26.935695763200002,64.47,-2.41,64.5150292568,131.3
2021-05-07 09:00:00,92.9445,-8.7235,93.3529835222,35.9545,-3.0135,36.0805661333,56.99,-5.71,57.2753367515,131.25,54.57,-2.19,54.6139267953,35.9545,-3.0135,36.0805661333,54.57,-2.19,54.6139267953,131.3
2021-05-07 09:30:00,90.5805,-8.6715,90.9946256243,43.6305,-4.0915,43.8219226244,46.95,-4.58,47.1728619017,131.24,45.05,-1.13,45.0641698026,43.6305,-4.0915,43.8219226244,45.05,-1.13,45.0641698026,131.23
2021-05-07 10:00:00,90.4055,-9.0855,90.8608867473,46.7355,-4.7955,46.9808873958,43.67,-4.29,43.8802119411,131.24,41.97,-0.87,41.9790161867,46.7355,-4.7955,46.9808873958,41.97,-0.87,41.9790161867,131.23
2021-05-07 10:30:00,89.429,-9.526,89.9349249013,51.609,-5.406,51.8913645706,37.82,-4.12,38.0437485009,131.19,36.38,-0.74,36.3875253349,51.609,-5.406,51.8913645706,36.38,-0.74,36.3875253349,131.09
2021-05-07 11:00:00,88.733,-9.169,89.2054698435,57.343,-6.449,57.7044993913,31.39,-2.7199999999999998,31.507626061,131.19,30.24,0.53,30.244644154,57.343,-6.449,57.7044993913,30.24,0.53,30.244644154,131.09
2021-05-07 11:30:00,87.5215,-8.992,87.9822085779,57.0215,-6.332,57.3719939191,30.5,-2.66,30.6157737123,131.06,29.4,0.6000000000000001,29.4061218116,57.0215,-6.332,57.3719939191,29.4,0.6000000000000001,29.4061218116,130.94
2021-05-07 12:00:00,89.2165,-10.277,89.8064619125,62.1065,-7.907,62.6078109444,27.11,-2.37,27.2133974358,131.06,26.16,0.86,26.1741322683,62.1065,-7.907,62.6078109444,26.16,0.86,26.1741322683,130.94
2021-05-07 12:30:00,88.855,-9.7265,89.3857697134,58.225,-6.5365,58.5907540253,30.63,-3.19,30.7956652794,131.08,29.49,0.09,29.4901373344,58.225,-6.5365,58.5907540253,29.49,0.09,29.4901373344,130.95
2021-05-07 13:00:00,88.7385,-9.7645,89.2741107069,60.2385,-6.3045,60.5675127647,28.5,-3.46,28.7092598302,131.08,27.49,-0.15,27.4904092367,60.2385,-6.3045,60.5675127647,27.49,-0.15,27.4904092367,130.95
2021-05-07 13:30:00,87.777,-9.904,88.3339739002,64.857,-7.534,65.293120656,22.92,-2.37,23.0422069256,131.3,22.16,0.84,22.1759148628,64.857,-7.534,65.293120656,22.16,0.84,22.1759148628,131.18
2021-05-07 14:00:00,86.368,-9.5935,86.899175291,64.528,-7.6735,64.982654503,21.84,-1.92,21.9242331679,131.2,21.13,1.27,21.1681317078,64.528,-7.6735,64.982654503,21.13,1.27,21.1681317078,131.08
2021-05-07 14:30:00,83.8135,-9.837,84.3887987309,55.9935,-6.327,56.3498267189,27.82,-3.51,28.0405509932,131.4,26.74,-0.26,26.7412639941,55.9935,-6.327,56.3498267189,26.74,-0.26,26.7412639941,131.27
2021-05-07 15:00:00,82.1645,-10.5405,82.8378367686,52.3845,-5.8105,52.7057658184,29.78,-4.73,30.1532966689,131.4,28.64,-1.38,28.6732279313,52.3845,-5.8105,52.7057658184,28.64,-1.38,28.6732279313,131.27
2021-05-07 15:30:00,83.3385,-10.867,84.0440198423,47.1085,-4.967,47.3696301574,36.23,-5.9,36.7072595,131.9,34.85,-2.42,34.9339219098,47.1085,-4.967,47.3696301574,34.85,-2.42,34.9339219098,131.79
2021-05-07 16:00:00,83.855,-10.292,84.4842369262,44.615,-3.982,44.7923492239,39.24,-6.31,39.7441027072,131.9,37.72,-2.7800000000000002,37.8223055881,44.615,-3.982,44.7923492239,37.72,-2.7800000000000002,37.8223055881,131.79
2021-05-07 16:30:00,83.923,-10.1705,84.5370273859,35.693,-3.2905,35.8443529618,48.23,-6.88,48.718244016,131.9,46.28,-3.2800000000000002,46.3960860418,35.693,-3.2905,35.8443529618,46.28,-3.2800000000000002,46.3960860418,131.79
2021-05-07 17:00:00,88.0155,-11.128,88.7161801717,40.9655,-3.768,41.1384250337,47.05,-7.36,47.6221807565,131.9,45.17,-3.74,45.3245683929,40.9655,-3.768,41.1384250337,45.17,-3.74,45.3245683929,131.79
2021-05-07 17:30:00,86.122,-11.172,86.8436092525,33.882,-3.062,34.0200788947,52.24,-8.11,52.8657705893,131.97,50.11,-4.43,50.3054370819,33.882,-3.062,34.0200788947,50.11,-4.43,50.3054370819,131.85
2021-05-07 18:00:00,85.623,-11.4715,86.3880399202,28.923000000000002,-2.4715,29.0284040424,56.7,-9.0,57.4098423617,131.8,54.36,-5.25,54.6129297877,28.923000000000002,-2.4715,29.0284040424,54.36,-5.25,54.6129297877,131.68
2021-05-07 18:30:00,86.3495,-10.914,87.0364954847,18.7595,-1.544,18.8229321905,67.59,-9.37,68.2363905845,131.87,64.74,-5.55,64.977458399,18.7595,-1.544,18.8229321905,64.74,-5.55,64.977458399,131.76
2021-05-07 19:00:00,87.142,-9.9525,87.7084968532,10.552,-0.7925000000000001,10.5817182088,76.59,-9.16,77.1358133424,131.93,73.31,-5.31,73.5020557536,10.552,-0.7925000000000001,10.5817182088,73.31,-5.31,73.5020557536,131.81
2021-05-07 19:30:00,87.3055,-9.3825,87.8082093913,5.9555,-0.4025,5.9690859015,81.35,-8.98,81.8441378475,131.52,77.85,-5.12,78.018183137,5.9555,-0.4025,5.9690859015,77.85,-5.12,78.018183137,131.4
2021-05-07 20:00:00,86.1835,-9.5215,86.7078695073,3.0635,-0.18150000000000002,3.0688718611,83.12,-9.34,83.6431108938,131.32,79.55,-5.45,79.7364722069,3.0635,-0.18150000000000002,3.0688718611,79.55,-5.45,79.7364722069,131.2
2021-05-07 20:30:00,86.35,-9.3445,86.8541431381,1.73,-0.0245,1.730173474,84.62,-9.32,85.131702673,131.38,80.89,-5.45,81.0733902091,1.73,-0.0245,1.730173474,80.89,-5.45,81.0733902091,131.26
2021-05-07 21:00:00,85.1025,-9.5915,85.6413006586,1.4325,-0.0015,1.4325007853,83.67,-9.59,84.2177950317,131.28,80.0,-5.73,80.2049431145,1.4325,-0.0015,1.4325007853,80.0,-5.73,80.2049431145,131.18
2021-05-07 21:30:00,81.3155,-9.506,81.8692529357,1.5755,-0.266,1.5977973119,79.74,-9.24,80.2735647645,131.28,76.26,-5.35,76.4474335737,1.5755,-0.266,1.5977973119,76.26,-5.35,76.4474335737,131.18
2021-05-07 22:00:00,79.4065,-10.775,80.1342178302,1.7965,-0.41500000000000004,1.8438105244,77.61,-10.36,78.2984144156,131.78,74.24,-6.39,74.5144932211,1.7965,-0.41500000000000004,1.8438105244,74.24,-6.39,74.5144932211,131.66
2021-05-07 22:30:00,73.475,-12.405,74.5148283901,2.425,-0.5650000000000001,2.4899497987,71.05,-11.84,72.0297723167,133.17,67.96,-7.8100000000000005,68.4072927399,2.425,-0.5650000000000001,2.4899497987,67.96,-7.8100000000000005,68.4072927399,133.05
2021-05-07 23:00:00,67.911,-12.2955,69.0150943001,3.501,-0.6555000000000001,3.5618367804,64.41,-11.64,65.4533245909,133.17,61.6,-7.68,62.0769071395,3.501,-0.6555000000000001,3.5618367804,61.6,-7.68,62.0769071395,133.05
2021-05-07 23:30:00,64.9435,-12.803,66.1934664544,4.9935,-0.8130000000000001,5.0592500679,59.95,-11.99,61.137243968,132.65,57.34,-8.03,57.8995379947,4.9935,-0.8130000000000001,5.0592500679,57.34,-8.03,57.8995379947,132.55
2021-05-08 00:00:00,61.4155,-13.573,62.8974559839,6.0355,-0.853,6.095479411,55.38,-12.72,56.822027419,132.77,52.99,-8.82,53.7190143245,6.0355,-0.853,6.095479411,52.99,-8.82,53.7190143245,132.66
2021-05-08 00:30:00,60.8275,-13.021,62.2055559998,7.1975,-0.911,7.2549243449,53.63,-12.11,54.980260094,131.72,51.33,-8.22,51.9840100416,7.1975,-0.911,7.2549243449,51.33,-8.22,51.9840100416,131.73
2021-05-08 01:00:00,58.503,-12.8415,59.8957855884,7.733,-1.0015,7.7975823978,50.77,-11.84,52.1323172322,131.72,48.58,-7.96,49.2278173394,7.733,-1.0015,7.7975823978,48.58,-7.96,49.2278173394,131.73
2021-05-08 01:30:00,58.0545,-12.2465,59.3321306924,8.1645,-1.0965,8.2378014361,49.89,-11.15,51.1207844228,132.05,47.76,-7.34,48.3207326103,8.1645,-1.0965,8.2378014361,47.76,-7.34,48.3207326103,132.25
2021-05-08 02:00:00,58.896,-11.5605,60.0198631809,8.536,-1.1105,8.6079327512,50.36,-10.45,51.4327920689,131.5,48.19,-6.67,48.6494090406,8.536,-1.1105,8.6079327512,48.19,-6.67,48.6494090406,131.79
2021-05-08 02:30:00,57.8315,-10.732,58.8188593586,8.6415,-1.162,8.7192755576,49.19,-9.57,50.1122839232,131.32,46.98,-5.87,47.345298605,8.6415,-1.162,8.7192755576,46.98,-5.87,47.345298605,131.39
2021-05-08 03:00:00,54.933,-10.379,55.9049025578,8.703,-1.159,8.7798342809,46.23,-9.22,47.1404422975,131.43,44.19,-5.54,44.5359147206,8.703,-1.159,8.7798342809,44.19,-5.54,44.5359147206,131.24
2021-05-08 03:30:00,54.691,-10.4125,55.6733835621,8.961,-1.2225,9.0440050448,45.73,-9.19,46.6442815359,131.56,43.78,-5.45,44.1179203952,8.961,-1.2225,9.0440050448,43.78,-5.45,44.1179203952,131.34
2021-05-08 04:00:00,54.4135,-10.235,55.3677180968,9.0435,-1.195,9.1221114469,45.37,-9.04,46.2618471313,131.95,43.43,-5.33,43.7558430384,9.0435,-1.195,9.1221114469,43.43,-5.33,43.7558430384,131.76
2021-05-08 04:30:00,53.576,-10.359,54.5682751881,8.906,-1.229,8.9903991569,44.67,-9.13,45.5934841836,131.95,42.77,-5.41,43.1107991111,8.906,-1.229,8.9903991569,42.77,-5.41,43.1107991111,131.68
2021-05-08 05:00:00,50.9915,-9.9295,51.9492833685,8.4915,-1.2395,8.5814877789,42.5,-8.69,43.3793280261,132.14,40.71,-4.98,41.0134673004,8.4915,-1.2395,8.5814877789,40.71,-4.98,41.0134673004,131.9
2021-05-08 05:30:00,47.8195,-8.8075,48.6238278676,8.1495,-1.1375,8.2285026888,39.67,-7.67,40.404675472,133.27,38.02,-3.99,38.2287915059,8.1495,-1.1375,8.2285026888,38.02,-3.99,38.2287915059,133.09
2021-05-08 06:00:00,47.8335,-7.074,48.353750612,6.8935,-1.024,6.969140424,40.94,-6.05,41.3846118745,133.27,39.25,-2.44,39.3257689054,6.8935,-1.024,6.969140424,39.25,-2.44,39.3257689054,133.09
2021-05-08 06:30:00,54.7825,-6.6165,55.180615967,6.9925,-0.6965,7.0271024256,47.79,-5.92,48.1552748928,133.2,45.78,-2.31,45.8382427674,6.9925,-0.6965,7.0271024256,45.78,-2.31,45.8382427674,133.06
2021-05-08 07:00:00,56.1615,-5.9835,56.4793444942,8.3115,-0.9335,8.3637583956,47.85,-5.05,48.1157458635,132.64,45.84,-1.46,45.8632445429,8.3115,-0.9335,8.3637583956,45.84,-1.46,45.8632445429,132.55
2021-05-08 07:30:00,60.249,-5.4775,60.4974793463,9.119,-0.9275,9.166046980600001,51.13,-4.55,51.3320504169,132.84,48.95,-0.99,48.9600102124,9.119,-0.9275,9.166046980600001,48.95,-0.99,48.9600102124,132.74
2021-05-08 08:00:00,63.8545,-5.3225,64.0759406993,9.8245,-0.9825,9.8735052793,54.03,-4.34,54.2040266032,132.37,51.64,-0.8300000000000001,51.6466697862,9.8245,-0.9825,9.8735052793,51.64,-0.8300000000000001,51.6466697862,132.22
2021-05-08 08:30:00,64.619,-4.5645,64.7800109698,11.869,-1.0145,11.9122781721,52.75,-3.55,52.8693200259,132.3,50.42,-0.09,50.4200803252,11.869,-1.0145,11.9122781721,50.42,-0.09,50.4200803252,132.07
2021-05-08 09:00:00,62.7055,-3.96,62.8304172376,13.8055,-1.1400000000000001,13.8524882332,48.9,-2.8200000000000003,48.9812453905,131.87,46.83,0.6000000000000001,46.8338435322,13.8055,-1.1400000000000001,13.8524882332,46.83,0.6000000000000001,46.8338435322,131.55
2021-05-08 09:30:00,62.3935,-2.5575,62.4458937681,15.4435,-1.2675,15.495426696300001,46.95,-1.29,46.9677187013,130.96,44.93,2.02,44.9753854903,15.4435,-1.2675,15.495426696300001,44.93,2.02,44.9753854903,131.22
2021-05-08 10:00:00,60.434,-2.3885,60.4811812736,16.134,-1.2885,16.1853695741,44.3,-1.1,44.3136547804,130.96,42.33,2.19,42.3866134528,16.134,-1.2885,16.1853695741,42.33,2.19,42.3866134528,131.22
2021-05-08 10:30:00,60.9305,-2.1415,60.9681216088,17.7605,-1.3715,17.8133762241,43.17,-0.77,43.1768664912,130.85,41.24,2.49,41.3151025655,17.7605,-1.3715,17.8133762241,41.24,2.49,41.3151025655,131.36
2021-05-08 11:00:00,60.0035,-1.8395000000000001,60.0316897355,17.8135,-1.4095,17.8691766039,42.19,-0.43,42.1921912207,131.13,40.33,2.79,40.4263898957,17.8135,-1.4095,17.8691766039,40.33,2.79,40.4263898957,131.52
2021-05-08 11:30:00,58.551,-2.795,58.6176733247,19.911,-1.5350000000000001,19.9700812717,38.64,-1.26,38.6605380201,131.02,37.01,1.99,37.0634617919,19.911,-1.5350000000000001,19.9700812717,37.01,1.99,37.0634617919,131.4
2021-05-08 12:00:00,58.6805,-3.519,58.7859204338,21.3405,-1.649,21.4041150541,37.34,-1.87,37.3867957974,130.76,35.78,1.43,35.808564618,21.3405,-1.649,21.4041150541,35.78,1.43,35.808564618,131.13
2021-05-08 12:30:00,56.3835,-2.741,56.4500855026,20.7035,-1.581,20.7637779137,35.68,-1.16,35.6988515221,131.34,34.2,2.1,34.2644130258,20.7035,-1.581,20.7637779137,34.2,2.1,34.2644130258,131.35
2021-05-08 13:00:00,54.6625,-1.824,54.6929235116,19.2525,-1.524,19.3127246201,35.41,-0.30000000000000004,35.4112708046,131.51,33.95,2.92,34.0753415243,19.2525,-1.524,19.3127246201,33.95,2.92,34.0753415243,131.47
2021-05-08 13:30:00,54.394,-2.347,54.4446107985,20.194,-1.537,20.2524073878,34.2,-0.81,34.2095907605,132.27,32.73,2.42,32.8193433816,20.194,-1.537,20.2524073878,32.73,2.42,32.8193433816,132.27
2021-05-08 14:00:00,53.828,-2.7475,53.8980736228,17.868,-1.3275000000000001,17.917245331,35.96,-1.42,35.9880257864,132.24,34.36,1.83,34.4086980283,17.868,-1.3275000000000001,17.917245331,34.36,1.83,34.4086980283,132.22
2021-05-08 14:30:00,54.6725,-3.0275,54.756260030199996,20.9825,-1.5775000000000001,21.0417160065,33.69,-1.45,33.7211891843,132.42,32.31,1.88,32.3646489244,20.9825,-1.5775000000000001,21.0417160065,32.31,1.88,32.3646489244,132.39
2021-05-08 15:00:00,54.359,-3.4885,54.4708225865,16.099,-1.1685,16.1413504159,38.26,-2.32,38.3302752403,133.17,36.65,1.07,36.6656160456,16.099,-1.1685,16.1413504159,36.65,1.07,36.6656160456,133.22
2021-05-08 15:30:00,56.919,-4.3735,57.0867766059,15.559,-1.2735,15.6110308196,41.36,-3.1,41.4760123445,133.01,39.63,0.36,39.6316350912,15.559,-1.2735,15.6110308196,39.63,0.36,39.6316350912,133.1
2021-05-08 16:00:00,57.899,-3.9619999999999997,58.0344005311,14.399000000000001,-1.022,14.43522376,43.5,-2.94,43.5992385255,133.69,41.66,0.53,41.663371203,14.399000000000001,-1.022,14.43522376,41.66,0.53,41.663371203,133.83
2021-05-08 16:30:00,59.572,-6.9595,59.9771441822,13.052,-0.8195,13.0777017954,46.52,-6.14,46.9234482961,133.44,44.51,-2.26,44.5673389378,13.052,-0.8195,13.0777017954,44.51,-2.26,44.5673389378,133.7
2021-05-08 17:00:00,64.6355,-7.4385,65.0621175685,12.0855,-0.7085,12.106249729,52.55,-6.73,52.9791978044,132.62,50.29,-3.5300000000000002,50.413738207,12.0855,-0.7085,12.106249729,50.29,-3.5300000000000002,50.413738207,132.92
2021-05-08 17:30:00,69.2095,-6.732,69.5361396272,12.1095,-0.762,12.1334510445,57.1,-5.97,57.4112436723,130.47,54.6,-2.3,54.6484217521,12.1095,-0.762,12.1334510445,54.6,-2.3,54.6484217521,130.35
2021-05-08 18:00:00,73.526,-3.253,73.59792582,9.196,-0.683,9.2213288088,64.33,-2.5700000000000003,64.3813156125,130.47,61.54,0.92,61.5468764439,9.196,-0.683,9.2213288088,61.54,0.92,61.5468764439,130.35
2021-05-08 18:30:00,75.1395,-3.3645,75.214787911,9.1495,-0.6545000000000001,9.1728796187,65.99,-2.71,66.0456221108,131.63,63.1,0.78,63.104820735,9.1495,-0.6545000000000001,9.1728796187,63.1,0.78,63.104820735,131.47
2021-05-08 19:00:00,75.1485,-2.766,75.1993870204,5.8585,-0.47600000000000003,5.8778055642,69.29,-2.29,69.3278313522,131.44,66.22,1.21,66.2310538947,5.8585,-0.47600000000000003,5.8778055642,66.22,1.21,66.2310538947,131.38
2021-05-08 19:30:00,73.9485,-3.7115,74.0415821313,4.6485,-0.4015,4.6658069506,69.3,-3.31,69.3790033079,131.69,66.1,0.12,66.1001089258,4.6485,-0.4015,4.6658069506,66.1,0.12,66.1001089258,131.6
2021-05-08 20:00:00,70.789,-3.9565,70.8994810506,3.6189999999999998,-0.3265,3.6336982882,67.17,-3.63,67.2680146875,131.58,64.13,-0.07,64.1300382036,3.6189999999999998,-0.3265,3.6336982882,64.13,-0.07,64.1300382036,131.51
2021-05-08 20:30:00,69.358,-4.015,69.4741130854,3.548,-0.8250000000000001,3.6426541148,65.81,-3.19,65.8872688765,131.25,62.87,0.32,62.8708143736,3.548,-0.8250000000000001,3.6426541148,62.87,0.32,62.8708143736,131.09
2021-05-08 21:00:00,67.5925,-4.422,67.7369924063,3.5324999999999998,-0.8220000000000001,3.6268774793,64.06,-3.6,64.1610754274,131.47,61.21,-0.04,61.2100130698,3.5324999999999998,-0.8220000000000001,3.6268774793,61.21,-0.04,61.2100130698,131.49
2021-05-08 21:30:00,66.864,-3.106,66.9361018584,3.694,-1.026,3.8338377639,63.17,-2.08,63.2042348265,131.52,60.38,1.34,60.3948673316,3.694,-1.026,3.8338377639,60.38,1.34,60.3948673316,131.41
2021-05-08 22:00:00,65.19,-0.604,65.1927980378,3.8200000000000003,-1.104,3.9763319781,61.37,0.5,61.372036792,131.52,58.72,3.12,58.8028298639,3.8200000000000003,-1.104,3.9763319781,58.72,3.12,58.8028298639,131.41
2021-05-08 22:30:00,60.7445,-0.5975,60.747438518,3.8945,-1.1775,4.0686160423,56.85,0.58,56.8529585862,132.65,54.41,3.19,54.5034329194,3.8945,-1.1775,4.0686160423,54.41,3.19,54.5034329194,132.49
2021-05-08 23:00:00,56.045,-2.7905,56.1144269796,4.125,-1.1405,4.279762289,51.92,-1.65,51.9462116039,132.65,49.7,1.26,49.7159692654,4.125,-1.1405,4.279762289,49.7,1.26,49.7159692654,132.49
2021-05-08 23:30:00,49.0595,-6.592,49.5003939808,4.2095,-1.022,4.3317864964,44.85,-5.57,45.1945505565,133.22,42.92,-1.99,42.966108737,4.2095,-1.022,4.3317864964,42.92,-1.99,42.966108737,133.04
2021-05-09 00:00:00,50.243,-8.4815,50.9538506028,4.033,-0.9615,4.1460307826,46.21,-7.52,46.8178865392,132.63,44.22,-3.88,44.3898952466,4.033,-0.9615,4.1460307826,44.22,-3.88,44.3898952466,132.47
2021-05-09 00:30:00,50.4475,-8.867,51.2208350698,4.3975,-1.037,4.5181163387000005,46.05,-7.83,46.7109344801,131.9,44.06,-4.17,44.2568921186,4.3975,-1.037,4.5181163387000005,44.06,-4.17,44.2568921186,131.75
2021-05-09 01:00:00,51.657,-8.095,52.2874236696,4.877,-1.105,5.0006153621,46.78,-6.99,47.2993498898,131.73,44.7,-3.47,44.834483380500004,4.877,-1.105,5.0006153621,44.7,-3.47,44.834483380500004,131.57
2021-05-09 01:30:00,55.0175,-5.4995,55.2916793605,4.6475,-1.1795,4.794838527,50.37,-4.32,50.5549137078,132.64,48.15,-1.57,48.1755892543,4.6475,-1.1795,4.794838527,48.15,-1.57,48.1755892543,132.49
2021-05-09 02:00:00,61.0005,-5.9765,61.2925733878,5.0905,-1.2565,5.2432797465,55.91,-4.72,56.1088807588,132.64,53.53,-1.87,53.5626530336,5.0905,-1.2565,5.2432797465,53.53,-1.87,53.5626530336,132.49
2021-05-09 02:30:00,59.125,-5.8575,59.4144421101,5.285,-1.2974999999999999,5.4419418639,53.84,-4.5600000000000005,54.0327604329,132.47,51.54,-1.73,51.5690265566,5.285,-1.2974999999999999,5.4419418639,51.54,-1.73,51.5690265566,132.32
2021-05-09 03:00:00,55.852,-5.4745,56.1196583583,4.052,-1.1844999999999999,4.2215807762,51.8,-4.29,51.9773421791,132.47,49.58,-1.47,49.6017872662,4.052,-1.1844999999999999,4.2215807762,49.58,-1.47,49.6017872662,132.32
2021-05-09 03:30:00,57.7495,-5.7875,58.0387793333,5.1795,-1.2375,5.3252818235,52.57,-4.55,52.7665367444,132.88,50.34,-1.71,50.3690351307,5.1795,-1.2375,5.3252818235,50.34,-1.71,50.3690351307,132.73
2021-05-09 04:00:00,56.1665,-5.674,56.4523692882,6.7265,-1.3940000000000001,6.8694277964,49.44,-4.28,49.6249130982,132.88,47.35,-1.47,47.3728128783,6.7265,-1.3940000000000001,6.8694277964,47.35,-1.47,47.3728128783,132.73
2021-05-09 04:30:00,52.8695,-5.328,53.1372902419,6.5095,-1.418,6.6621553757,46.36,-3.91,46.5245924216,133.31,44.43,-1.12,44.444114346,6.5095,-1.418,6.6621553757,44.43,-1.12,44.444114346,133.15
2021-05-09 05:00:00,51.546,-5.221,51.8097380518,6.236,-1.401,6.3914393528,45.31,-3.8200000000000003,45.4707433412,133.31,43.41,-1.05,43.4226968301,6.236,-1.401,6.3914393528,43.41,-1.05,43.4226968301,133.15
2021-05-09 05:30:00,52.2435,-5.455,52.5275196183,6.7335,-1.425,6.8826337437,45.51,-4.03,45.6880837856,133.25,43.58,-1.23,43.5973542775,6.7335,-1.425,6.8826337437,43.58,-1.23,43.5973542775,133.15
2021-05-09 06:00:00,50.6425,-5.2755,50.9165366703,6.9125,-1.3255,7.0384377883,43.73,-3.95,43.9080334335,133.17,41.91,-1.07,41.9236568062,6.9125,-1.3255,7.0384377883,41.91,-1.07,41.9236568062,133.15
2021-05-09 06:30:00,49.176,-8.4345,49.8940854837,7.296,-1.1045,7.3791284208,41.88,-7.33,42.5166238076,133.27,40.08,-3.73,40.2531899357,7.296,-1.1045,7.3791284208,40.08,-3.73,40.2531899357,133.27
2021-05-09 07:00:00,50.7585,-7.759,51.3481002886,8.8185,-1.319,8.9165970667,41.94,-6.44,42.4315590098,132.45,40.1,-2.88,40.2032884227,8.8185,-1.319,8.9165970667,40.1,-2.88,40.2032884227,132.46
2021-05-09 07:30:00,53.011,-6.928,53.461792946,11.031,-1.428,11.123045671,41.98,-5.5,42.3387576577,133.12,40.21,-1.96,40.2577408705,11.031,-1.428,11.123045671,40.21,-1.96,40.2577408705,133.14
2021-05-09 08:00:00,53.8685,-6.82,54.2985054329,17.4285,-1.71,17.5121875347,36.44,-5.11,36.7965446747,133.03,34.94,-1.6400000000000001,34.9784676623,17.4285,-1.71,17.5121875347,34.94,-1.6400000000000001,34.9784676623,133.05
2021-05-09 08:30:00,55.783,-6.2195,56.1286492733,19.703,-1.8995000000000002,19.7943504377,36.08,-4.32,36.3377049358,132.73,34.59,-0.88,34.601192176,19.703,-1.8995000000000002,19.7943504377,34.59,-0.88,34.601192176,132.73
2021-05-09 09:00:00,56.7435,-5.524,57.0117476337,19.8635,-1.974,19.9613453517,36.88,-3.55,37.0504642346,132.34,35.35,-0.14,35.3502772266,19.8635,-1.974,19.9613453517,35.35,-0.14,35.3502772266,132.34
2021-05-09 09:30:00,58.8105,-4.7355,59.0008463541,25.7305,-2.6755,25.8692274817,33.08,-2.06,33.144079411,132.43,31.73,1.27,31.755405839,25.7305,-2.6755,25.8692274817,31.73,1.27,31.755405839,132.46
2021-05-09 10:00:00,61.1435,-5.4975,61.3901465913,30.3335,-3.0575,30.4872027005,30.81,-2.44,30.9064669608,132.43,29.51,0.9,29.5237209714,30.3335,-3.0575,30.4872027005,29.51,0.9,29.5237209714,132.46
2021-05-09 10:30:00,62.158,-5.4015,62.3922524537,34.028,-3.3615,34.1936319546,28.13,-2.04,28.2038738474,132.21,27.0,1.24,27.0284590756,34.028,-3.3615,34.1936319546,27.0,1.24,27.0284590756,132.24
2021-05-09 11:00:00,60.4115,-4.7285,60.5962708795,30.4115,-3.1685,30.5761136265,30.0,-1.56,30.0405326184,132.21,28.79,1.71,28.8407385481,30.4115,-3.1685,30.5761136265,28.79,1.71,28.8407385481,132.24
2021-05-09 11:30:00,61.983,-4.969,62.1818562766,36.163,-3.749,36.3568091284,25.82,-1.22,25.8488065489,132.29,24.78,2.0,24.860579237,36.163,-3.749,36.3568091284,24.78,2.0,24.860579237,132.32
2021-05-09 12:00:00,61.625,-4.323,61.7764433583,35.115,-3.6630000000000003,35.3055348919,26.51,-0.66,26.5182144949,132.06,25.41,2.52,25.534652925,35.115,-3.6630000000000003,35.3055348919,25.41,2.52,25.534652925,132.1
2021-05-09 12:30:00,61.6005,-4.0765,61.735236717,37.0505,-4.3765,37.3080862884,24.55,0.30000000000000004,24.5518329255,131.84,23.43,3.4,23.6754070715,37.0505,-4.3765,37.3080862884,23.43,3.4,23.6754070715,131.87
2021-05-09 13:00:00,61.2105,-4.551,61.3794502358,39.5105,-4.571,39.7740323735,21.7,0.02,21.7000092166,131.66,20.79,3.1,21.0198501422,39.5105,-4.571,39.7740323735,20.79,3.1,21.0198501422,131.69
2021-05-09 13:30:00,60.2535,-4.8535,60.4486618917,33.8035,-3.5335,33.9876776862,26.45,-1.32,26.4829171354,131.82,25.42,1.9,25.4909081831,33.8035,-3.5335,33.9876776862,25.42,1.9,25.4909081831,131.85
2021-05-09 14:00:00,58.8505,-5.542,59.110871371100004,36.7905,-3.9619999999999997,37.0032205929,22.06,-1.58,22.1165096704,131.91,21.22,1.63,21.2825115999,36.7905,-3.9619999999999997,37.0032205929,21.22,1.63,21.2825115999,131.95
2021-05-09 14:30:00,58.9825,-6.2275,59.3103453244,41.5525,-4.1675,41.7609663741,17.43,-2.06,17.5513104924,131.91,16.79,1.16,16.8300237671,41.5525,-4.1675,41.7609663741,16.79,1.16,16.8300237671,131.95
2021-05-09 15:00:00,58.578,-6.0495,58.8895452033,34.658,-3.5895,34.8433849425,23.92,-2.46,24.0461639352,132.18,22.98,0.8,22.9939209358,34.658,-3.5895,34.8433849425,22.98,0.8,22.9939209358,132.21
2021-05-09 15:30:00,58.072,-5.9065,58.3716020531,43.772,-4.4765,44.000307229,14.3,-1.43,14.3713221382,132.08,13.81,1.72,13.9166986028,43.772,-4.4765,44.000307229,13.81,1.72,13.9166986028,132.1
2021-05-09 16:00:00,61.338,-5.357,61.5714844145,51.208,-5.357,51.4874422845,10.13,0.0,10.13,132.08,9.82,3.06,10.285718254,51.208,-5.357,51.4874422845,9.82,3.06,10.285718254,132.1
2021-05-09 16:30:00,63.139,-5.7925,63.4041511042,44.409,-4.9125,44.6798829145,18.73,-0.88,18.7506613217,131.55,17.96,2.24,18.0991491513,44.409,-4.9125,44.6798829145,17.96,2.24,18.0991491513,131.53
2021-05-09 17:00:00,65.2275,-5.9315,65.4966369251,37.4475,-4.0715,37.6681877517,27.78,-1.8599999999999999,27.8421981891,131.55,26.59,1.3599999999999999,26.6247572759,37.4475,-4.0715,37.6681877517,26.59,1.3599999999999999,26.6247572759,131.53
2021-05-09 17:30:00,66.8215,-5.3575,67.0359281915,34.1015,-3.7275,34.304614245,32.72,-1.63,32.7605753918,131.13,31.29,1.63,31.3324272919,34.1015,-3.7275,34.304614245,31.29,1.63,31.3324272919,131.11
2021-05-09 18:00:00,69.94,-6.218,70.2158609148,32.57,-3.498,32.7573030636,37.37,-2.7199999999999998,37.4688577355,131.36,35.7,0.6000000000000001,35.7050416608,32.57,-3.498,32.7573030636,35.7,0.6000000000000001,35.7050416608,131.31
2021-05-09 18:30:00,70.5795,-6.3965,70.8687592138,26.7295,-2.9265,26.8892278152,43.85,-3.47,43.9870821947,131.54,41.86,-0.09,41.860096751,26.7295,-2.9265,26.8892278152,41.86,-0.09,41.860096751,131.48
2021-05-09 19:00:00,71.545,-6.6065000000000005,71.8493762482,21.795,-2.3165,21.9177598593,49.75,-4.29,49.9346232588,131.54,47.57,-0.8200000000000001,47.5770669546,21.795,-2.3165,21.9177598593,47.57,-0.8200000000000001,47.5770669546,131.48
2021-05-09 19:30:00,71.521,-6.809,71.844386851,17.001,-1.899,17.1067297284,54.52,-4.91,54.740647603,131.41,52.13,-1.38,52.1482626748,17.001,-1.899,17.1067297284,52.13,-1.38,52.1482626748,131.34
2021-05-09 20:00:00,71.0735,-7.01,71.4183625005,12.4635,-1.58,12.5632492712,58.61,-5.43,58.8609972732,131.2,56.02,-1.88,56.0515369994,12.4635,-1.58,12.5632492712,56.02,-1.88,56.0515369994,131.14
2021-05-09 20:30:00,71.082,-7.2955,71.4554059834,9.552,-1.3455,9.646298474,61.53,-5.95,61.8170154569,130.82,58.82,-2.33,58.8661303298,9.552,-1.3455,9.646298474,58.82,-2.33,58.8661303298,130.79
2021-05-09 21:00:00,72.563,-7.786,72.9795229157,7.133,-1.086,7.2151981955,65.43,-6.7,65.7721437996,131.01,62.53,-3.04,62.6038537152,7.133,-1.086,7.2151981955,62.53,-3.04,62.6038537152,131.04
2021-05-09 21:30:00,71.921,-6.93,72.2541012054,7.001,-1.16,7.0964498871,64.92,-5.77,65.1759104271,131.17,62.05,-2.16,62.087584105,7.001,-1.16,7.0964498871,62.05,-2.16,62.087584105,131.22
2021-05-09 22:00:00,72.8195,-8.7035,73.337783526,6.6695,-1.2735,6.7899950295,66.15,-7.43,66.5659627738,130.72,63.22,-3.71,63.3287651861,6.6695,-1.2735,6.7899950295,63.22,-3.71,63.3287651861,130.79
2021-05-09 22:30:00,71.177,-9.5995,71.8214155336,6.717,-1.3295,6.8473103661,64.46,-8.27,64.9883412621,131.74,61.63,-4.51,61.7947975156,6.717,-1.3295,6.8473103661,61.63,-4.51,61.7947975156,131.81
2021-05-09 23:00:00,65.9635,-10.7285,66.830262939,6.2735,-1.3185,6.4105572691,59.69,-9.41,60.4271809702,131.74,57.11,-5.64,57.3878183938,6.2735,-1.3185,6.4105572691,57.11,-5.64,57.3878183938,131.81
2021-05-09 23:30:00,58.446,-10.3435,59.3542155895,5.5760000000000005,-1.2135,5.7065189258,52.87,-9.13,53.6525283654,131.43,50.56,-5.38,50.8454324399,5.5760000000000005,-1.2135,5.7065189258,50.56,-5.38,50.8454324399,131.49
2021-05-10 00:00:00,54.2135,-10.0315,55.1337879571,6.3335,-1.2815,6.4618468335,47.88,-8.75,48.6729586115,131.76,45.67,-5.06,45.9494559271,6.3335,-1.2815,6.4618468335,45.67,-5.06,45.9494559271,131.83
2021-05-10 00:30:00,52.173,-10.2615,53.1725522356,6.193,-1.2615,6.3201765205000004,45.98,-9.0,46.8525388853,131.42,43.9,-5.36,44.2260059241,6.193,-1.2615,6.3201765205000004,43.9,-5.36,44.2260059241,131.5
2021-05-10 01:00:00,49.686,-9.366,50.561057663,6.166,-1.276,6.2966445032,43.52,-8.09,44.265545292,131.42,41.63,-4.45,41.8671637444,6.166,-1.276,6.2966445032,41.63,-4.45,41.8671637444,131.5
2021-05-10 01:30:00,51.4535,-9.545,52.3313451695,5.6835,-1.315,5.8336435656,45.77,-8.23,46.5040406847,131.56,43.75,-4.5600000000000005,43.9869992157,5.6835,-1.315,5.8336435656,43.75,-4.5600000000000005,43.9869992157,131.66
2021-05-10 02:00:00,54.676,-9.317,55.464145761,6.356,-1.327,6.4930474355,48.32,-7.99,48.9761421511,131.7,46.16,-4.33,46.3626412104,6.356,-1.327,6.4930474355,46.16,-4.33,46.3626412104,131.88
2021-05-10 02:30:00,54.685,-9.633,55.5269656473,6.255,-1.333,6.3954604213,48.43,-8.3,49.1360855177,131.34,46.26,-4.61,46.4891352899,6.255,-1.333,6.3954604213,46.26,-4.61,46.4891352899,131.52
2021-05-10 03:00:00,55.1005,-9.824,55.9694209033,5.9605,-1.304,6.1014732852,49.14,-8.52,49.873139063,131.54,46.96,-4.8100000000000005,47.2056956309,5.9605,-1.304,6.1014732852,46.96,-4.8100000000000005,47.2056956309,131.71
2021-05-10 03:30:00,52.7065,-9.6695,53.5861397425,6.1965,-1.3595000000000002,6.3438830774,46.51,-8.31,47.2465469638,131.95,44.47,-4.59,44.7062523591,6.1965,-1.3595000000000002,6.3438830774,44.47,-4.59,44.7062523591,132.12
2021-05-10 04:00:00,50.1195,-9.188,50.9547213146,6.1595,-1.3980000000000001,6.3161573959,43.96,-7.79,44.6448843654,132.6,42.07,-4.11,42.2702850712,6.1595,-1.3980000000000001,6.3161573959,42.07,-4.11,42.2702850712,132.78
2021-05-10 04:30:00,48.855,-9.0705,49.689888259599996,6.925,-1.4605000000000001,7.0773360278,41.93,-7.61,42.6149856271,132.76,40.12,-3.95,40.3139789651,6.925,-1.4605000000000001,7.0773360278,40.12,-3.95,40.3139789651,132.96
2021-05-10 05:00:00,47.846,-8.7085,48.6320644046,6.686,-1.4285,6.8369004856,41.16,-7.28,41.7988516589,132.81,39.4,-3.63,39.5668661888,6.686,-1.4285,6.8369004856,39.4,-3.63,39.5668661888,133.0
2021-05-10 05:30:00,48.681,-8.2795,49.3800555007,6.971,-1.3995,7.1100943208,41.71,-6.88,42.2736147023,132.59,39.85,-3.3,39.9864039393,6.971,-1.3995,7.1100943208,39.85,-3.3,39.9864039393,132.79
2021-05-10 06:00:00,48.926,-7.888,49.5577846559,6.926,-1.348,7.0559606008,42.0,-6.54,42.5061360276,132.59,40.09,-2.99,40.2013457486,6.926,-1.348,7.0559606008,40.09,-2.99,40.2013457486,132.79
2021-05-10 06:30:00,52.404,-6.15,52.7636400943,7.324,-1.29,7.4367382635,45.08,-4.86,45.3412174517,132.59,43.11,-1.31,43.129899142,7.324,-1.29,7.4367382635,43.11,-1.31,43.129899142,132.89
2021-05-10 07:00:00,60.5095,-6.046,60.8108025457,9.4095,-1.426,9.5169410133,51.1,-4.62,51.3084242596,132.59,48.81,-1.05,48.821292486,9.4095,-1.426,9.5169410133,48.81,-1.05,48.821292486,132.78
2021-05-10 07:30:00,68.6975,-4.893,68.8715322557,12.0375,-1.423,12.1213173892,56.66,-3.47,56.7661562905,132.55,54.18,-0.03,54.1800083056,12.0375,-1.423,12.1213173892,54.18,-0.03,54.1800083056,132.78
2021-05-10 08:00:00,69.6395,-3.8275,69.7446034937,18.1595,-1.8975,18.2583664795,51.48,-1.9300000000000002,51.5161654241,130.91,49.23,1.4,49.249902538,18.1595,-1.8975,18.2583664795,49.23,1.4,49.249902538,131.18
2021-05-10 08:30:00,69.4725,-5.0745,69.6575825485,18.6025,-1.9845000000000002,18.7080529853,50.87,-3.09,50.9637616351,130.54,48.65,0.30000000000000004,48.6509249655,18.6025,-1.9845000000000002,18.7080529853,48.65,0.30000000000000004,48.6509249655,130.8
2021-05-10 09:00:00,69.19,-5.5845,69.4150037114,25.66,-2.7445,25.8063534861,43.53,-2.84,43.6225457762,130.43,41.66,0.46,41.6625395289,25.66,-2.7445,25.8063534861,41.66,0.46,41.6625395289,130.73
2021-05-10 09:30:00,73.014,-5.9875,73.2590905776,35.074,-3.6675,35.2652241202,37.94,-2.32,38.0108668673,130.58,36.41,0.92,36.4216213258,35.074,-3.6675,35.2652241202,36.41,0.92,36.4216213258,130.85
2021-05-10 10:00:00,70.367,-5.5135000000000005,70.5826704741,34.547,-3.6435,34.7385995868,35.82,-1.87,35.8687789031,130.51,34.34,1.35,34.3665258646,34.547,-3.6435,34.7385995868,34.34,1.35,34.3665258646,130.78
2021-05-10 10:30:00,67.4285,-4.8525,67.6028798832,37.2385,-4.0525,37.4583587267,30.19,-0.8,30.2005976762,130.44,28.82,2.2800000000000002,28.9100466966,37.2385,-4.0525,37.4583587267,28.82,2.2800000000000002,28.9100466966,130.72
2021-05-10 11:00:00,67.779,-5.2965,67.98562902,46.699,-5.3165,47.0006571576,21.08,0.02,21.0800094877,130.3,20.12,2.99,20.3409562214,46.699,-5.3165,47.0006571576,20.12,2.99,20.3409562214,130.57
2021-05-10 11:30:00,68.9275,-5.888,69.1785284626,45.0375,-5.098,45.3251145641,23.89,-0.79,23.9030583817,130.13,22.89,2.3,23.0052624415,45.0375,-5.098,45.3251145641,22.89,2.3,23.0052624415,130.39
2021-05-10 12:00:00,68.214,-6.0255,68.4796060609,45.184,-5.5755,45.5266960832,23.03,-0.45,23.0343960199,130.32,22.07,2.62,22.2249701912,45.184,-5.5755,45.5266960832,22.07,2.62,22.2249701912,130.61
2021-05-10 12:30:00,67.7125,-6.2875,68.0037889569,48.8925,-6.0775,49.2687787803,18.82,-0.21,18.8211715895,130.41,18.06,2.86,18.2850540059,48.8925,-6.0775,49.2687787803,18.06,2.86,18.2850540059,130.68
2021-05-10 13:00:00,65.3885,-5.843,65.6490409774,54.0185,-6.883,54.4552479679,11.37,1.04,11.4174646923,131.19,10.96,4.01,11.6705484019,54.0185,-6.883,54.4552479679,10.96,4.01,11.6705484019,131.45
2021-05-10 13:30:00,64.114,-7.009,64.4959772156,52.854,-7.219,53.3447211728,11.26,0.21,11.2619580891,130.99,10.9,3.24,11.3713499638,52.854,-7.219,53.3447211728,10.9,3.24,11.3713499638,131.24
2021-05-10 14:00:00,61.856,-6.3295,62.1789940917,49.556,-7.0295,50.0520829362,12.3,0.7000000000000001,12.319902597,131.51,11.91,3.7199999999999998,12.4774396412,49.556,-7.0295,50.0520829362,11.91,3.7199999999999998,12.4774396412,131.69
2021-05-10 14:30:00,61.206,-6.8975,61.593424505,50.506,-6.0275,50.864396116,10.7,-0.87,10.7353108944,132.36,10.32,2.24,10.560303026,50.506,-6.0275,50.864396116,10.32,2.24,10.560303026,132.46
2021-05-10 15:00:00,58.4805,-6.7005,58.8631088246,52.7205,-6.4505,53.1136523928,5.76,-0.25,5.7654227946,132.36,5.62,2.8200000000000003,6.2878295142,52.7205,-6.4505,53.1136523928,5.62,2.8200000000000003,6.2878295142,132.46
2021-05-10 15:30:00,59.959,-6.384,60.2979032554,56.069,-7.364,56.5505195113,3.89,0.98,4.0115458367,132.75,3.86,3.95,5.5228706304,56.069,-7.364,56.5505195113,3.86,3.95,5.5228706304,132.81
2021-05-10 16:00:00,61.613,-6.6165,61.9672481336,53.763,-6.4665,54.1504920684,7.85,-0.15,7.8514329902,132.03,7.6,2.89,8.1309347556,53.763,-6.4665,54.1504920684,7.6,2.89,8.1309347556,132.06
2021-05-10 16:30:00,60.489,-6.4395,60.8308004324,41.019,-5.2495,41.3535441196,19.47,-1.19,19.5063323052,132.34,18.64,1.9300000000000002,18.739650477,41.019,-5.2495,41.3535441196,18.64,1.9300000000000002,18.739650477,132.47
