Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-10 17:00:00,64.2325,-6.917,64.6038616899,40.4125,-4.477,40.6597305113,23.82,-2.44,23.9446444952,132.34,22.83,0.78,22.8433206868,40.4125,-4.477,40.6597305113,22.83,0.78,22.8433206868,132.33
2021-05-10 17:30:00,69.756,-7.7495,70.1851429168,42.066,-4.6495,42.3221715682,27.69,-3.1,27.8629879948,132.09,26.53,0.19,26.5306803531,42.066,-4.6495,42.3221715682,26.53,0.19,26.5306803531,132.07
2021-05-10 18:00:00,70.6975,-7.3055,71.0739532916,35.6275,-3.7855,35.8280444136,35.07,-3.52,35.2462097253,131.61,33.57,-0.19,33.5705376781,35.6275,-3.7855,35.8280444136,33.57,-0.19,33.5705376781,131.56
2021-05-10 18:30:00,72.239,-7.3055,72.607461402,30.609,-3.1055,30.7661341616,41.63,-4.2,41.8413300458,131.19,39.81,-0.79,39.8178377113,30.609,-3.1055,30.7661341616,39.81,-0.79,39.8178377113,131.12
2021-05-10 19:00:00,71.453,-7.143,71.8091474535,23.503,-2.343,23.6194974121,47.95,-4.8,48.1896513787,131.23,45.84,-1.34,45.8595813326,23.503,-2.343,23.6194974121,45.84,-1.34,45.8595813326,131.16
2021-05-10 19:30:00,70.715,-7.7059999999999995,71.1336324181,17.565,-2.006,17.6791759141,53.15,-5.7,53.4547706009,131.11,50.79,-2.17,50.8363354305,17.565,-2.006,17.6791759141,50.79,-2.17,50.8363354305,131.03
2021-05-10 20:00:00,68.882,-7.7265,69.3139865125,10.862,-1.6065,10.9801587534,58.02,-6.12,58.3418786122,131.2,55.42,-2.52,55.4772638114,10.862,-1.6065,10.9801587534,55.42,-2.52,55.4772638114,131.14
2021-05-10 20:30:00,70.1775,-8.451,70.6845167434,8.4875,-1.251,8.5791991031,61.69,-7.2,62.1087441509,131.46,58.94,-3.54,59.0462124103,8.4875,-1.251,8.5791991031,58.94,-3.54,59.0462124103,131.59
2021-05-10 21:00:00,71.583,-9.2385,72.1766982568,7.623,-1.0585,7.6961387234,63.96,-8.18,64.4809584296,131.46,61.1,-4.45,61.2618355912,7.623,-1.0585,7.6961387234,61.1,-4.45,61.2618355912,131.59
2021-05-10 21:30:00,72.7925,-9.382,73.3946181968,6.6525,-1.032,6.7320710223999995,66.14,-8.35,66.6649990625,131.42,63.17,-4.59,63.3365376382,6.6525,-1.032,6.7320710223999995,63.17,-4.59,63.3365376382,131.59
2021-05-10 22:00:00,72.3635,-10.1275,73.0687511081,6.2135,-1.1875,6.3259575165,66.15,-8.94,66.7513752667,131.45,63.15,-5.22,63.3653761924,6.2135,-1.1875,6.3259575165,63.15,-5.22,63.3653761924,131.59
2021-05-10 22:30:00,68.8475,-10.437,69.6341096392,5.2375,-1.197,5.3725427174,63.61,-9.24,64.2775987417,130.85,60.6,-5.5,60.8490755887,5.2375,-1.197,5.3725427174,60.6,-5.5,60.8490755887,130.96
2021-05-10 23:00:00,62.39,-11.0445,63.3600274641,4.74,-1.0845,4.8624829306,57.65,-9.96,58.5040519964,131.48,55.11,-6.17,55.4543145301,4.74,-1.0845,4.8624829306,55.11,-6.17,55.4543145301,131.56
2021-05-10 23:30:00,54.984,-11.318,56.1367738653,4.134,-1.088,4.2747748479,50.85,-10.23,51.8688287896,132.11,48.64,-6.42,49.061858913,4.134,-1.088,4.2747748479,48.64,-6.42,49.061858913,132.19
2021-05-11 00:00:00,53.053,-9.4345,53.8853467953,4.013,-0.9645,4.1272786737,49.04,-8.47,49.7660778041,132.69,46.88,-4.77,47.1220468571,4.013,-0.9645,4.1272786737,46.88,-4.77,47.1220468571,132.76
2021-05-11 00:30:00,52.594,-9.4315,53.432967616,3.754,-1.0015,3.8852951304000003,48.84,-8.43,49.5621882084,132.02,46.67,-4.71,46.9070676977,3.754,-1.0015,3.8852951304000003,46.67,-4.71,46.9070676977,132.09
2021-05-11 01:00:00,52.3355,-9.5315,53.1963725502,4.1055,-1.0515,4.2380163402,48.23,-8.48,48.9698202978,132.39,46.11,-4.77,46.356067564,4.1055,-1.0515,4.2380163402,46.11,-4.77,46.356067564,132.46
2021-05-11 01:30:00,54.028,-9.504,54.8575500729,4.088,-1.064,4.2241969651,49.94,-8.44,50.6481707468,132.3,47.72,-4.68,47.9489395086,4.088,-1.064,4.2241969651,47.72,-4.68,47.9489395086,132.37
2021-05-11 02:00:00,56.304,-8.825,56.9914119934,3.2640000000000002,-0.995,3.4122897005,53.04,-7.83,53.6148347009,132.8,50.68,-4.16,50.8504473923,3.2640000000000002,-0.995,3.4122897005,50.68,-4.16,50.8504473923,132.87
2021-05-11 02:30:00,57.085,-8.947,57.781883268,2.325,-0.907,2.4956510173,54.76,-8.04,55.3470794171,131.73,52.31,-4.33,52.4889035892,2.325,-0.907,2.4956510173,52.31,-4.33,52.4889035892,131.78
2021-05-11 03:00:00,57.662,-8.919,58.3477060817,3.092,-0.919,3.2256820984,54.57,-8.0,55.1532854869,131.84,52.14,-4.28,52.3153705903,3.092,-0.919,3.2256820984,52.14,-4.28,52.3153705903,131.89
2021-05-11 03:30:00,57.861,-9.0925,58.5710583586,3.421,-0.9325,3.5458140462000003,54.44,-8.16,55.0481534659,131.95,51.96,-4.44,52.1493547419,3.421,-0.9325,3.5458140462000003,51.96,-4.44,52.1493547419,131.97
2021-05-11 04:00:00,58.0745,-9.497,58.8459052038,2.9745,-0.897,3.1068085313,55.1,-8.6,55.7671049993,132.15,52.5,-4.88,52.7263160101,2.9745,-0.897,3.1068085313,52.5,-4.88,52.7263160101,132.22
2021-05-11 04:30:00,57.2045,-9.612,58.006425198,2.6045,-0.922,2.7628797024000002,54.6,-8.69,55.287214616,132.59,52.07,-4.92,52.3019244388,2.6045,-0.922,2.7628797024000002,52.07,-4.92,52.3019244388,132.77
2021-05-11 05:00:00,57.0905,-9.4495,57.8672466988,1.3205,-0.8295,1.5594199242,55.77,-8.62,56.4322363548,132.59,53.24,-4.84,53.4595473232,1.3205,-0.8295,1.5594199242,53.24,-4.84,53.4595473232,132.77
2021-05-11 05:30:00,59.955,-9.4215,60.6907463066,2.985,-0.8915000000000001,3.1152844573,56.97,-8.53,57.6050501258,132.97,54.34,-4.72,54.5446055995,2.985,-0.8915000000000001,3.1152844573,54.34,-4.72,54.5446055995,133.16
2021-05-11 06:00:00,64.939,-9.762,65.6686406514,4.259,-0.902,4.3534681577,60.68,-8.86,61.3234213005,132.97,57.79,-4.99,58.0050359883,4.259,-0.902,4.3534681577,57.79,-4.99,58.0050359883,133.16
2021-05-11 06:30:00,73.436,-8.786,73.9597180362,3.766,-0.766,3.8431122804,69.67,-8.02,70.1300884072,133.03,66.52,-4.22,66.6537230768,3.766,-0.766,3.8431122804,66.52,-4.22,66.6537230768,133.31
2021-05-11 07:00:00,77.7165,-7.3825,78.0663543308,4.4365,-0.7525000000000001,4.4998653869,73.28,-6.63,73.5793129895,132.04,69.96,-2.9,70.0200799771,4.4365,-0.7525000000000001,4.4998653869,69.96,-2.9,70.0200799771,132.29
2021-05-11 07:30:00,82.645,-5.8135,82.8492173002,8.955,-0.9935,9.0099426885,73.69,-4.82,73.8474677968,131.7,70.34,-1.21,70.3504065376,8.955,-0.9935,9.0099426885,70.34,-1.21,70.3504065376,131.68
2021-05-11 08:00:00,85.033,-5.814,85.231529876,10.623,-1.084,10.6781639339,74.41,-4.73,74.5601837444,131.13,71.02,-1.13,71.0289891523,10.623,-1.084,10.6781639339,71.02,-1.13,71.0289891523,131.06
2021-05-11 08:30:00,86.856,-7.739,87.2000966571,21.896,-1.919,21.9799312328,64.96,-5.82,65.2201962585,131.16,62.03,-2.2,62.0690011197,21.896,-1.919,21.9799312328,62.03,-2.2,62.0690011197,131.18
2021-05-11 09:00:00,83.079,-8.4215,83.504741801,27.259,-2.3315,27.3585265183,55.82,-6.09,56.1512288378,131.16,53.29,-2.54,53.3504985919,27.259,-2.3315,27.3585265183,53.29,-2.54,53.3504985919,131.18
2021-05-11 09:30:00,86.5475,-9.129,87.0276300795,36.0175,-3.239,36.1628459506,50.53,-5.89,50.8721239973,130.9,48.19,-2.41,48.2502248699,36.0175,-3.239,36.1628459506,48.19,-2.41,48.2502248699,130.91
2021-05-11 10:00:00,84.7845,-9.5205,85.3173567365,38.5845,-4.2305,38.8157283907,46.2,-5.29,46.5018720053,131.01,44.14,-1.81,44.1770947438,38.5845,-4.2305,38.8157283907,44.14,-1.81,44.1770947438,131.01
2021-05-11 10:30:00,83.8445,-10.441,84.4920982178,48.2545,-5.791,48.6007453775,35.59,-4.65,35.892486679,131.12,34.05,-1.24,34.07257108,48.2545,-5.791,48.6007453775,34.05,-1.24,34.07257108,131.13
2021-05-11 11:00:00,81.041,-9.8495,81.6373464246,47.451,-5.6395,47.784949108,33.59,-4.21,33.852801952,131.42,32.15,-0.85,32.161234429,47.451,-5.6395,47.784949108,32.15,-0.85,32.161234429,131.44
2021-05-11 11:30:00,81.427,-10.098,82.0507521781,51.597,-6.348,51.9860319028,29.83,-3.75,30.0647867114,131.27,28.56,-0.42,28.5630880683,51.597,-6.348,51.9860319028,28.56,-0.42,28.5630880683,131.3
2021-05-11 12:00:00,81.7745,-10.076,82.3929282539,56.4845,-6.776,56.8894798381,25.29,-3.3,25.5043937391,131.4,24.23,-0.03,24.230018572,56.4845,-6.776,56.8894798381,24.23,-0.03,24.230018572,131.43
2021-05-11 12:30:00,84.2195,-9.934,84.8033521522,61.0195,-7.684,61.5014084087,23.2,-2.25,23.3088502505,131.4,22.24,0.9500000000000001,22.2602807709,61.0195,-7.684,61.5014084087,22.24,0.9500000000000001,22.2602807709,131.36
2021-05-11 13:00:00,84.44,-10.4715,85.086813974,61.34,-8.0115,61.8609709934,23.1,-2.46,23.2306177275,131.13,22.14,0.76,22.1530404234,61.34,-8.0115,61.8609709934,22.14,0.76,22.1530404234,131.05
2021-05-11 13:30:00,79.711,-10.383,80.3843903379,61.121,-7.573,61.5883671646,18.59,-2.81,18.8011754952,131.42,17.85,0.41000000000000003,17.8547080626,61.121,-7.573,61.5883671646,17.85,0.41000000000000003,17.8547080626,131.3
2021-05-11 14:00:00,78.9555,-10.7275,79.6809276835,59.3955,-7.3875,59.8531584505,19.56,-3.34,19.8431146749,131.42,18.78,-0.09,18.7802156537,59.3955,-7.3875,59.8531584505,18.78,-0.09,18.7802156537,131.3
2021-05-11 14:30:00,79.425,-10.886,80.1675471809,57.825,-7.346,58.2897447327,21.6,-3.54,21.8881611836,131.33,20.7,-0.26,20.7016327858,57.825,-7.346,58.2897447327,20.7,-0.26,20.7016327858,131.21
2021-05-11 15:00:00,78.7345,-10.9225,79.4885054363,57.5145,-7.3925,57.9876432225,21.22,-3.5300000000000002,21.511608494,131.33,20.27,-0.31,20.2723703597,57.5145,-7.3925,57.9876432225,20.27,-0.31,20.2723703597,131.21
2021-05-11 15:30:00,78.4265,-11.7475,79.3014480227,49.8065,-6.3975,50.2156892664,28.62,-5.35,29.1157500333,131.28,27.35,-1.98,27.4215772705,49.8065,-6.3975,50.2156892664,27.35,-1.98,27.4215772705,131.16
2021-05-11 16:00:00,79.575,-11.9105,80.4614232738,46.055,-5.7005,46.4064513322,33.52,-6.21,34.0903872081,131.46,32.09,-2.74,32.2067648173,46.055,-5.7005,46.4064513322,32.09,-2.74,32.2067648173,131.34
2021-05-11 16:30:00,79.6665,-10.987,80.4205532886,31.1265,-4.507,31.4511057238,48.54,-6.48,48.9706238474,131.57,46.37,-2.92,46.4618477893,31.1265,-4.507,31.4511057238,46.37,-2.92,46.4618477893,131.46
2021-05-11 17:00:00,86.092,-10.7335,86.7585182345,39.062,-4.5135000000000005,39.3218962698,47.03,-6.22,47.4395330921,131.3,44.95,-2.68,45.0298223403,39.062,-4.5135000000000005,39.3218962698,44.95,-2.68,45.0298223403,131.18
2021-05-11 17:30:00,87.799,-11.249,88.516689963,37.949,-3.489,38.1090503949,49.85,-7.76,50.4503726448,131.33,47.63,-4.12,47.8078581407,37.949,-3.489,38.1090503949,47.63,-4.12,47.8078581407,131.23
2021-05-11 18:00:00,88.7365,-10.583,89.3653530248,30.4765,-2.903,30.6144485701,58.26,-7.68,58.7640196038,131.45,55.65,-4.01,55.7942882381,30.4765,-2.903,30.6144485701,55.65,-4.01,55.7942882381,131.35
2021-05-11 18:30:00,87.9105,-10.254,88.5064999096,26.9705,-2.134,27.0547930365,60.94,-8.12,61.478597902,131.19,58.19,-4.42,58.3576258941,26.9705,-2.134,27.0547930365,58.19,-4.42,58.3576258941,131.07
2021-05-11 19:00:00,87.0765,-10.676,87.7285234587,19.4265,-1.776,19.5075133795,67.65,-8.9,68.2329282678,131.19,64.61,-5.13,64.8133396763,19.4265,-1.776,19.5075133795,64.61,-5.13,64.8133396763,131.07
2021-05-11 19:30:00,84.6525,-10.154,85.2593072471,9.1725,-1.1440000000000001,9.2435649102,75.48,-9.01,76.0158568984,131.26,72.04,-5.18,72.2259925512,9.1725,-1.1440000000000001,9.2435649102,72.04,-5.18,72.2259925512,131.15
2021-05-11 20:00:00,83.691,-10.5365,84.3516527002,5.881,-0.8065,5.9360427264,77.81,-9.73,78.4159996429,131.22,74.29,-5.85,74.5199745035,5.881,-0.8065,5.9360427264,74.29,-5.85,74.5199745035,131.1
2021-05-11 20:30:00,84.941,-11.054,85.6572495297,3.261,-0.614,3.3183003179,81.68,-10.44,82.3444958695,131.4,77.97,-6.5,78.2404684291,3.261,-0.614,3.3183003179,77.97,-6.5,78.2404684291,131.29
2021-05-11 21:00:00,86.6475,-10.595,87.2928592798,1.3175,-0.515,1.4145781173,85.33,-10.08,85.923310574,131.52,81.34,-6.2,81.5759498872,1.3175,-0.515,1.4145781173,81.34,-6.2,81.5759498872,131.42
2021-05-11 21:30:00,85.6615,-10.2725,86.2752388493,0.6615,-0.5125000000000001,0.8368025454,85.0,-9.76,85.5585039607,130.96,81.08,-5.89,81.293655964,0.6615,-0.5125000000000001,0.8368025454,81.08,-5.89,81.293655964,130.89
2021-05-11 22:00:00,84.98,-11.47,85.7505760914,0.66,-0.72,0.9767292358,84.32,-10.75,85.002499375,131.05,80.5,-6.8,80.786694449,0.66,-0.72,0.9767292358,80.5,-6.8,80.786694449,131.0
2021-05-11 22:30:00,82.5535,-12.2005,83.4501801226,0.5435,-0.7205,0.9025034626,82.01,-11.48,82.8096039116,131.2,78.29,-7.49,78.647467855,0.5435,-0.7205,0.9025034626,78.29,-7.49,78.647467855,131.19
2021-05-11 23:00:00,79.75,-12.461,80.7176499968,0.53,-0.7010000000000001,0.8788065771,79.22,-11.76,80.0881139745,131.37,75.64,-7.79,76.0400795633,0.53,-0.7010000000000001,0.8788065771,75.64,-7.79,76.0400795633,131.36
2021-05-11 23:30:00,76.283,-13.0325,77.3882558613,0.523,-0.7525000000000001,0.9163979758,75.76,-12.28,76.7487850067,131.1,72.35,-8.28,72.8222555267,0.523,-0.7525000000000001,0.9163979758,72.35,-8.28,72.8222555267,131.09
2021-05-12 00:00:00,73.3015,-14.3585,74.6945541823,0.5715,-0.7385,0.9338064575,72.73,-13.62,73.994305862,131.47,69.48,-9.57,70.1359772157,0.5715,-0.7385,0.9338064575,69.48,-9.57,70.1359772157,131.47
2021-05-12 00:30:00,71.5075,-14.2995,72.9232353677,0.8375,-0.8095,1.1647731539,70.67,-13.49,71.9460144831,131.73,67.51,-9.46,68.1695804593,0.8375,-0.8095,1.1647731539,67.51,-9.46,68.1695804593,131.74
2021-05-12 01:00:00,71.413,-13.8625,72.7460340861,1.143,-0.8425,1.4199490308,70.27,-13.02,71.4660289928,131.6,67.13,-9.02,67.7332805938,1.143,-0.8425,1.4199490308,67.13,-9.02,67.7332805938,131.63
2021-05-12 01:30:00,72.0385,-13.8805,73.3635724491,1.5485,-0.8805000000000001,1.7813288579000002,70.49,-13.0,71.6787283648,131.54,67.32,-8.99,67.9176155353,1.5485,-0.8805000000000001,1.7813288579000002,67.32,-8.99,67.9176155353,131.58
2021-05-12 02:00:00,74.3505,-13.6535,75.5937491629,1.2705,-0.8935000000000001,1.5532264806,73.08,-12.76,74.1856050727,131.54,69.8,-8.75,70.3463040962,1.2705,-0.8935000000000001,1.5532264806,69.8,-8.75,70.3463040962,131.58
2021-05-12 02:30:00,73.762,-13.0705,74.9110847222,1.212,-0.9205000000000001,1.5219278071,72.55,-12.15,73.5603493738,131.18,69.21,-8.24,69.6987926725,1.212,-0.9205000000000001,1.5219278071,69.21,-8.24,69.6987926725,131.41
2021-05-12 03:00:00,73.1885,-13.2975,74.386692617,1.5185,-0.8875000000000001,1.7588344152,71.67,-12.41,72.7364901545,131.18,68.37,-8.47,68.8926541803,1.5185,-0.8875000000000001,1.7588344152,68.37,-8.47,68.8926541803,131.41
2021-05-12 03:30:00,72.958,-14.026,74.2940000269,2.348,-0.916,2.5203491822,70.61,-13.11,71.8167403883,131.4,67.45,-9.1,68.061093879,2.348,-0.916,2.5203491822,67.45,-9.1,68.061093879,131.51
2021-05-12 04:00:00,72.171,-14.296,73.5732890185,2.111,-0.966,2.3215247145,70.06,-13.33,71.316845836,131.7,66.93,-9.29,67.57165826,2.111,-0.966,2.3215247145,66.93,-9.29,67.57165826,131.72
2021-05-12 04:30:00,72.5065,-13.8245,73.8126638356,3.6365,-1.0645,3.7891018065,68.87,-12.76,70.0420909168,132.11,65.79,-8.75,66.3693197193,3.6365,-1.0645,3.7891018065,65.79,-8.75,66.3693197193,132.01
2021-05-12 05:00:00,71.6905,-14.0815,73.0603615684,2.6505,-1.0815,2.8626547993,69.04,-13.0,70.2532675397,132.11,65.96,-8.97,66.5671277734,2.6505,-1.0815,2.8626547993,65.96,-8.97,66.5671277734,132.01
2021-05-12 05:30:00,71.025,-13.792,72.3517096481,1.725,-0.922,1.9559419726,69.3,-12.87,70.4849409449,132.38,66.2,-8.86,66.7902657578,1.725,-0.922,1.9559419726,66.2,-8.86,66.7902657578,132.27
2021-05-12 06:00:00,71.4795,-12.8375,72.6231390571,2.0695,-0.7075,2.1870954483,69.41,-12.13,70.4619400812,132.38,66.31,-8.14,66.8077517957,2.0695,-0.7075,2.1870954483,66.31,-8.14,66.8077517957,132.27
2021-05-12 06:30:00,74.6355,-12.1005,75.6100519805,3.6855,-0.7405,3.7591555568,70.95,-11.36,71.8536853613,132.18,67.77,-7.41,68.1739026314,3.6855,-0.7405,3.7591555568,67.77,-7.41,68.1739026314,132.08
2021-05-12 07:00:00,78.618,-10.975999999999999,79.380491936,6.638,-0.866,6.6942512651,71.98,-10.11,72.6865358921,131.8,68.75,-6.24,69.0326017183,6.638,-0.866,6.6942512651,68.75,-6.24,69.0326017183,131.85
2021-05-12 07:30:00,82.2535,-9.0075,82.7452313943,11.1635,-1.0975,11.2173186859,71.09,-7.91,71.5287089217,131.43,67.89,-4.17,68.0179461613,11.1635,-1.0975,11.2173186859,67.89,-4.17,68.0179461613,131.54
2021-05-12 08:00:00,84.189,-8.455,84.6124975757,17.389,-1.675,17.4694861401,66.8,-6.78,67.1431932514,130.95,63.7,-3.16,63.7783317436,17.389,-1.675,17.4694861401,63.7,-3.16,63.7783317436,131.07
2021-05-12 08:30:00,86.4095,-7.8555,86.7658375774,25.6595,-2.5255,25.7834848401,60.75,-5.33,60.9833698643,130.63,57.95,-1.82,57.9785727662,25.6595,-2.5255,25.7834848401,57.95,-1.82,57.9785727662,130.75
2021-05-12 09:00:00,85.766,-7.8469999999999995,86.1242251925,28.126,-2.317,28.2212750421,57.64,-5.53,57.9046673421,130.63,55.06,-1.99,55.0959499419,28.126,-2.317,28.2212750421,55.06,-1.99,55.0959499419,130.75
2021-05-12 09:30:00,84.4585,-7.019,84.7496583076,24.0285,-2.009,24.1123390249,60.43,-5.01,60.6373234897,130.6,57.72,-1.48,57.7389712413,24.0285,-2.009,24.1123390249,57.72,-1.48,57.7389712413,130.73
2021-05-12 10:00:00,82.9715,-7.2805,83.2903085149,24.8515,-2.3305,24.9605344995,58.12,-4.95,58.3304114506,130.6,55.52,-1.43,55.5384128329,24.8515,-2.3305,24.9605344995,55.52,-1.43,55.5384128329,130.73
2021-05-12 10:30:00,83.175,-8.236,83.5817702672,34.075,-3.656,34.270569896,49.1,-4.58,49.3131463202,130.7,46.93,-1.1400000000000001,46.9438441119,34.075,-3.656,34.270569896,46.93,-1.1400000000000001,46.9438441119,130.83
2021-05-12 11:00:00,83.894,-7.841,84.2596256638,45.774,-4.821,46.0271780256,38.12,-3.02,38.2394403725,130.77,36.47,0.26,36.4709267774,45.774,-4.821,46.0271780256,36.47,0.26,36.4709267774,130.91
2021-05-12 11:30:00,86.936,-7.799,87.2851218536,58.346,-6.329,58.6882608108,28.59,-1.47,28.6277662419,130.45,27.36,1.6800000000000002,27.4115304206,58.346,-6.329,58.6882608108,27.36,1.6800000000000002,27.4115304206,130.56
2021-05-12 12:00:00,85.392,-8.2165,85.7863889918,60.652,-6.6465,61.0150888408,24.74,-1.57,24.7897660336,130.3,23.7,1.58,23.7526082778,60.652,-6.6465,61.0150888408,23.7,1.58,23.7526082778,130.26
2021-05-12 12:30:00,84.396,-8.1495,84.7885556325,58.246,-6.3395,58.5899801694,26.15,-1.81,26.212565689,130.5,25.04,1.37,25.0774500299,58.246,-6.3395,58.5899801694,25.04,1.37,25.0774500299,130.41
2021-05-12 13:00:00,84.1475,-8.584,84.5841995425,57.7075,-6.634,58.0875676221,26.44,-1.9500000000000002,26.5118105757,130.5,25.32,1.21,25.3488954394,57.7075,-6.634,58.0875676221,25.32,1.21,25.3488954394,130.41
2021-05-12 13:30:00,83.501,-9.452,84.0342626849,53.751,-7.212,54.2326741458,29.75,-2.24,29.8342102292,130.81,28.47,0.98,28.486861884,53.751,-7.212,54.2326741458,28.47,0.98,28.486861884,130.69
2021-05-12 14:00:00,83.3225,-9.8155,83.8986474653,55.8625,-7.7055,56.3914322969,27.46,-2.11,27.5409458806,130.81,26.28,1.07,26.3017737044,55.8625,-7.7055,56.3914322969,26.28,1.07,26.3017737044,130.69
2021-05-12 14:30:00,85.004,-10.5945,85.6616801508,59.374,-7.8845,59.8952186426,25.63,-2.71,25.772873336099998,131.08,24.49,0.51,24.4953097551,59.374,-7.8845,59.8952186426,24.49,0.51,24.4953097551,130.95
2021-05-12 15:00:00,84.7335,-10.7155,85.408360027,56.1835,-7.2255,56.6462136643,28.55,-3.49,28.7625207518,131.08,27.23,-0.27,27.2313385642,56.1835,-7.2255,56.6462136643,27.23,-0.27,27.2313385642,130.95
2021-05-12 15:30:00,85.45,-11.7165,86.2495152001,53.77,-6.4265,54.1526804715,31.68,-5.29,32.1186316645,131.13,30.3,-1.9100000000000001,30.3601399865,53.77,-6.4265,54.1526804715,30.3,-1.9100000000000001,30.3601399865,131.0
2021-05-12 16:00:00,86.6115,-11.582,87.3824619489,53.4115,-6.402,53.7938094603,33.2,-5.18,33.6016725774,131.43,31.76,-1.79,31.8104023866,53.4115,-6.402,53.7938094603,31.76,-1.79,31.8104023866,131.3
2021-05-12 16:30:00,85.8765,-11.141,86.5961611923,44.3765,-4.921,44.6485161372,41.5,-6.22,41.9635365526,131.2,39.66,-2.73,39.7538488703,44.3765,-4.921,44.6485161372,39.66,-2.73,39.7538488703,131.07
2021-05-12 17:00:00,86.3805,-11.071,87.0870703449,45.5605,-5.591,45.9022705457,40.82,-5.48,41.1861967169,131.37,39.03,-2.05,39.0837997129,45.5605,-5.591,45.9022705457,39.03,-2.05,39.0837997129,131.24
2021-05-12 17:30:00,86.4635,-10.1755,87.0601954541,38.6135,-3.7855,38.7986132806,47.85,-6.39,48.2747822367,131.14,45.7,-2.86,45.789404888,38.6135,-3.7855,38.7986132806,45.7,-2.86,45.789404888,131.01
2021-05-12 18:00:00,86.7595,-10.098,87.345179857,26.9395,-2.748,27.0792940131,59.82,-7.35,60.2698506718,131.14,57.12,-3.7,57.2397099923,26.9395,-2.748,27.0792940131,57.12,-3.7,57.2397099923,131.01
2021-05-12 18:30:00,86.3735,-9.9995,86.9503967932,20.3435,-1.9995,20.4415261783,66.03,-8.0,66.5128626658,131.31,63.04,-4.3,63.1864827317,20.3435,-1.9995,20.4415261783,63.04,-4.3,63.1864827317,131.17
2021-05-12 19:00:00,85.761,-9.896,86.3300639233,16.591,-1.616,16.6695151999,69.17,-8.28,69.6638162894,131.25,66.04,-4.54,66.1958699618,16.591,-1.616,16.6695151999,66.04,-4.54,66.1958699618,131.13
2021-05-12 19:30:00,84.884,-9.8565,85.4543389668,11.764,-1.3165,11.8374350368,73.12,-8.54,73.617022488,131.25,69.81,-4.76,69.972092294,11.764,-1.3165,11.8374350368,69.81,-4.76,69.972092294,131.14
2021-05-12 20:00:00,83.6015,-9.9845,84.195611777,7.8015,-0.9845,7.8633734809,75.8,-9.0,76.3324308535,131.25,72.36,-5.19,72.5458868579,7.8015,-0.9845,7.8633734809,72.36,-5.19,72.5458868579,131.14
2021-05-12 20:30:00,82.754,-9.836,83.3364950787,4.214,-0.6960000000000001,4.2710902589,78.54,-9.14,79.0700398381,131.19,74.96,-5.33,75.14925482,4.214,-0.6960000000000001,4.2710902589,74.96,-5.33,75.14925482,131.08
2021-05-12 21:00:00,81.9715,-10.447,82.634536492,1.7015,-0.537,1.7842284747,80.27,-9.91,80.8794225993,130.72,76.52,-6.09,76.7619599802,1.7015,-0.537,1.7842284747,76.52,-6.09,76.7619599802,130.63
2021-05-12 21:30:00,86.531,-10.021,87.1093244263,0.551,-0.521,0.7583152379,85.98,-9.5,86.5032392457,130.96,82.01,-5.65,82.2043952596,0.551,-0.521,0.7583152379,82.01,-5.65,82.2043952596,130.89
2021-05-12 22:00:00,84.573,-11.1655,85.3068620877,0.5630000000000001,-0.7455,0.9342051434,84.01,-10.42,84.6537447488,130.73,80.2,-6.5,80.4629728509,0.5630000000000001,-0.7455,0.9342051434,80.2,-6.5,80.4629728509,130.69
2021-05-12 22:30:00,81.929,-11.727,82.7640234039,0.609,-0.777,0.987223379,81.32,-10.95,82.0539145928,131.21,77.63,-7.01,77.9458594154,0.609,-0.777,0.987223379,77.63,-7.01,77.9458594154,131.2
2021-05-12 23:00:00,78.5955,-12.538499999999999,79.5893623702,0.5855,-0.8185,1.0063560503,78.01,-11.72,78.8854771171,131.21,74.48,-7.73,74.8800594284,0.5855,-0.8185,1.0063560503,74.48,-7.73,74.8800594284,131.2
2021-05-12 23:30:00,75.1475,-13.4405,76.3399881877,0.6775,-0.8305,1.0717912577,74.47,-12.61,75.5300801006,132.07,71.13,-8.59,71.6468073259,0.6775,-0.8305,1.0717912577,71.13,-8.59,71.6468073259,132.04
2021-05-13 00:00:00,72.177,-14.252,73.5706383892,0.617,-0.8220000000000001,1.0278000778,71.56,-13.43,72.8093297593,132.07,68.35,-9.36,68.9879127094,0.617,-0.8220000000000001,1.0278000778,68.35,-9.36,68.9879127094,132.04
2021-05-13 00:30:00,70.2935,-14.6795,71.8099147925,0.6135,-0.8195,1.0237003956,69.68,-13.86,71.0450702019,132.74,66.58,-9.78,67.2944633681,0.6135,-0.8195,1.0237003956,66.58,-9.78,67.2944633681,132.71
2021-05-13 01:00:00,69.586,-14.8125,71.1450739844,0.706,-0.8625,1.1146040777,68.88,-13.95,70.2784241428,132.74,65.81,-9.85,66.5430582405,0.706,-0.8625,1.1146040777,65.81,-9.85,66.5430582405,132.71
2021-05-13 01:30:00,69.9685,-14.729,71.501989016,0.8785000000000001,-0.929,1.2785942476,69.09,-13.8,70.4547237593,132.86,66.01,-9.72,66.7217992863,0.8785000000000001,-0.929,1.2785942476,66.01,-9.72,66.7217992863,132.81
2021-05-13 02:00:00,71.6215,-14.6295,73.1003524786,0.9815,-0.8895000000000001,1.3245952212,70.64,-13.74,71.9638603745,132.76,67.47,-9.65,68.156609364,0.9815,-0.8895000000000001,1.3245952212,67.47,-9.65,68.156609364,132.73
2021-05-13 02:30:00,72.107,-14.6275,73.5756971102,0.997,-0.9075000000000001,1.3481710759,71.11,-13.72,72.4214781677,132.78,67.89,-9.66,68.5738120568,0.997,-0.9075000000000001,1.3481710759,67.89,-9.66,68.5738120568,132.75
2021-05-13 03:00:00,70.692,-14.7305,72.210432032,0.842,-0.9205000000000001,1.2475112224,69.85,-13.81,71.2020968792,132.78,66.64,-9.77,67.3523756077,0.842,-0.9205000000000001,1.2475112224,66.64,-9.77,67.3523756077,132.75
2021-05-13 03:30:00,70.227,-14.5395,71.7163062995,0.787,-0.8995000000000001,1.1951858642,69.44,-13.64,70.766964044,133.0,66.34,-9.55,67.0238621686,0.787,-0.8995000000000001,1.1951858642,66.34,-9.55,67.0238621686,132.96
2021-05-13 04:00:00,69.1655,-14.43,70.6547329643,0.8855000000000001,-0.91,1.2697284158,68.28,-13.52,69.605666436,133.09,65.24,-9.43,65.9179983009,0.8855000000000001,-0.91,1.2697284158,65.24,-9.43,65.9179983009,133.04
2021-05-13 04:30:00,68.147,-14.3225,69.6358213512,0.9470000000000001,-0.9625,1.3502648814,67.2,-13.36,68.5151778805,133.02,64.22,-9.31,64.8913283883,0.9470000000000001,-0.9625,1.3502648814,64.22,-9.31,64.8913283883,132.96
2021-05-13 05:00:00,67.77,-14.311,69.264548082,0.98,-0.931,1.3517251940000001,66.79,-13.38,68.1170206336,132.75,63.81,-9.33,64.4884873446,0.98,-0.931,1.3517251940000001,63.81,-9.33,64.4884873446,132.67
2021-05-13 05:30:00,68.584,-13.5365,69.9070946918,0.9440000000000001,-0.8765000000000001,1.2881724458,67.64,-12.66,68.8145711314,132.63,64.63,-8.65,65.2062834396,0.9440000000000001,-0.8765000000000001,1.2881724458,64.63,-8.65,65.2062834396,132.55
2021-05-13 06:00:00,68.625,-13.0055,69.8465006657,1.065,-0.6855,1.2665446103,67.56,-12.32,68.6741290443,132.46,64.53,-8.31,65.0628695955,1.065,-0.6855,1.2665446103,64.53,-8.31,65.0628695955,132.38
2021-05-13 06:30:00,72.585,-11.7475,73.5294905548,1.795,-0.6275000000000001,1.901520773,70.79,-11.12,71.6580665382,132.79,67.61,-7.18,67.9901794379,1.795,-0.6275000000000001,1.901520773,67.61,-7.18,67.9901794379,132.7
2021-05-13 07:00:00,76.867,-10.4525,77.5744187555,3.357,-0.6125,3.4124192664,73.51,-9.84,74.1656638884,132.06,70.2,-5.97,70.453395234,3.357,-0.6125,3.4124192664,70.2,-5.97,70.453395234,131.98
2021-05-13 07:30:00,79.2005,-9.14,79.726148786,5.2505,-0.74,5.3023909936999996,73.95,-8.4,74.4255500484,131.05,70.62,-4.62,70.7709601461,5.2505,-0.74,5.3023909936999996,70.62,-4.62,70.7709601461,130.97
2021-05-13 08:00:00,82.0785,-8.1345,82.4806053112,9.618500000000001,-0.9645,9.6667369107,72.46,-7.17,72.8138757381,131.05,69.16,-3.47,69.2469963248,9.618500000000001,-0.9645,9.6667369107,69.16,-3.47,69.2469963248,130.97
2021-05-13 08:30:00,85.7215,-7.7525,86.0713472562,13.2515,-1.1625,13.3023929614,72.47,-6.59,72.7690112617,130.89,69.1,-2.96,69.1633689174,13.2515,-1.1625,13.3023929614,69.1,-2.96,69.1633689174,130.8
2021-05-13 09:00:00,85.587,-7.5685,85.9209913889,13.627,-1.3685,13.6955438464,71.96,-6.2,72.2265989785,130.78,68.64,-2.58,68.6884706483,13.627,-1.3685,13.6955438464,68.64,-2.58,68.6884706483,130.7
2021-05-13 09:30:00,86.2875,-7.8655,86.6452465315,17.5175,-1.8054999999999999,17.6102991599,68.77,-6.06,69.0364867298,130.66,65.66,-2.43,65.7049503462,17.5175,-1.8054999999999999,17.6102991599,65.66,-2.43,65.7049503462,130.58
2021-05-13 10:00:00,86.267,-8.5155,86.686267824,23.987,-2.3855,24.1053267816,62.28,-6.13,62.5809499768,130.66,59.49,-2.5300000000000002,59.5437738139,23.987,-2.3855,24.1053267816,59.49,-2.5300000000000002,59.5437738139,130.58
2021-05-13 10:30:00,86.6865,-9.227,87.1761825916,32.1665,-3.357,32.3411992859,54.52,-5.87,54.8350918664,130.75,52.09,-2.34,52.142532543,32.1665,-3.357,32.3411992859,52.09,-2.34,52.142532543,130.69
2021-05-13 11:00:00,86.4005,-9.2075,86.8897258397,35.7305,-3.5375,35.9051881558,50.67,-5.67,50.9862510879,130.61,48.41,-2.16,48.4581644308,35.7305,-3.5375,35.9051881558,48.41,-2.16,48.4581644308,130.58
2021-05-13 11:30:00,87.14,-9.219,87.6263063298,37.06,-3.709,37.2451376827,50.08,-5.51,50.3822041995,130.61,47.86,-2.02,47.9026095323,37.06,-3.709,37.2451376827,47.86,-2.02,47.9026095323,130.54
2021-05-13 12:00:00,86.92,-10.401,87.5400891078,42.36,-4.281,42.5757743441,44.56,-6.12,44.9783058818,130.61,42.59,-2.63,42.671126069,42.36,-4.281,42.5757743441,42.59,-2.63,42.671126069,130.54
2021-05-13 12:30:00,87.867,-9.642,88.3944446954,47.517,-4.542,47.7335841206,40.35,-5.1,40.6710277716,130.27,38.58,-1.67,38.6161274599,47.517,-4.542,47.7335841206,38.58,-1.67,38.6161274599,130.21
2021-05-13 13:00:00,86.2535,-9.852,86.8143315718,44.4235,-4.682,44.6695475268,41.83,-5.17,42.1482834763,130.17,39.98,-1.73,40.0174124601,44.4235,-4.682,44.6695475268,39.98,-1.73,40.0174124601,130.08
2021-05-13 13:30:00,83.814,-10.4845,84.4672204837,34.964,-3.6845,35.1575999785,48.85,-6.8,49.3210147909,130.51,46.68,-3.23,46.791615702,34.964,-3.6845,35.1575999785,46.68,-3.23,46.791615702,130.42
2021-05-13 14:00:00,82.9705,-9.755,83.5419888155,28.7805,-2.9450000000000003,28.9307830044,54.19,-6.8100000000000005,54.6162265266,130.71,51.69,-3.24,51.7914442741,28.7805,-2.9450000000000003,28.9307830044,51.69,-3.24,51.7914442741,130.62
2021-05-13 14:30:00,82.574,-8.899000000000001,83.0521383048,24.494,-2.509,24.6221671873,58.08,-6.39,58.4304586667,130.77,55.38,-2.84,55.4527726989,24.494,-2.509,24.6221671873,55.38,-2.84,55.4527726989,130.69
2021-05-13 15:00:00,82.994,-8.9815,83.4785683769,23.884,-2.4015,24.0044299714,59.11,-6.58,59.4751082387,130.66,56.44,-2.9699999999999998,56.5180900243,23.884,-2.4015,24.0044299714,56.44,-2.9699999999999998,56.5180900243,130.61
2021-05-13 15:30:00,82.8025,-8.5655,83.2443499374,19.2625,-2.2955,19.39879446,63.54,-6.27,63.8486060929,130.78,60.67,-2.64,60.7274114383,19.2625,-2.2955,19.39879446,60.67,-2.64,60.7274114383,130.76
2021-05-13 16:00:00,85.2645,-8.5175,85.6888718942,18.4145,-2.0975,18.5335726858,66.85,-6.42,67.1575677046,130.7,63.82,-2.7800000000000002,63.8805197224,18.4145,-2.0975,18.5335726858,63.82,-2.7800000000000002,63.8805197224,130.7
2021-05-13 16:30:00,86.6245,-8.073,86.9998697082,17.9545,-1.833,18.0478242248,68.67,-6.24,68.9529295969,130.56,65.56,-2.59,65.6111400602,17.9545,-1.833,18.0478242248,65.56,-2.59,65.6111400602,130.53
2021-05-13 17:00:00,87.638,-7.899,87.9932568155,16.758,-1.5590000000000002,16.8303608102,70.88,-6.34,71.1629819499,130.56,67.66,-2.67,67.7126612976,16.758,-1.5590000000000002,16.8303608102,67.66,-2.67,67.7126612976,130.53
2021-05-13 17:30:00,88.862,-8.3445,89.2529311802,20.842,-1.6644999999999999,20.9083601521,68.02,-6.68,68.3472223283,130.48,64.94,-3.0,65.0092578023,20.842,-1.6644999999999999,20.9083601521,64.94,-3.0,65.0092578023,130.43
2021-05-13 18:00:00,85.655,-8.188,86.0454668707,15.155,-1.288,15.209634085,70.5,-6.9,70.8368548144,130.48,67.29,-3.2,67.3660456016,15.155,-1.288,15.209634085,67.29,-3.2,67.3660456016,130.43
2021-05-13 18:30:00,85.397,-7.5760000000000005,85.7323940235,10.477,-1.026,10.5271176017,74.92,-6.55,75.2057770387,130.65,71.52,-2.84,71.5763648141,10.477,-1.026,10.5271176017,71.52,-2.84,71.5763648141,130.62
2021-05-13 19:00:00,85.5825,-7.979,85.9536430133,7.7625,-0.9490000000000001,7.8202945757,77.82,-7.03,78.1368882155,130.65,74.29,-3.27,74.3619324655,7.7625,-0.9490000000000001,7.8202945757,74.29,-3.27,74.3619324655,130.58
2021-05-13 19:30:00,82.518,-8.2165,82.926058608,6.108,-0.9065000000000001,6.174901315,76.41,-7.31,76.7588704972,130.85,72.94,-3.54,73.0258529563,6.108,-0.9065000000000001,6.174901315,72.94,-3.54,73.0258529563,130.82
2021-05-13 20:00:00,83.3695,-9.07,83.8614239698,6.1495,-0.79,6.2000363104,77.22,-8.28,77.6626473924,130.85,73.62,-4.5,73.7574023404,6.1495,-0.79,6.2000363104,73.62,-4.5,73.7574023404,130.82
2021-05-13 20:30:00,82.7015,-9.193,83.2108727947,4.1615,-0.683,4.2171757433,78.54,-8.51,78.9996943032,131.05,74.9,-4.69,75.0466927986,4.1615,-0.683,4.2171757433,74.9,-4.69,75.0466927986,131.01
2021-05-13 21:00:00,81.3945,-9.902,81.9945988114,2.8345000000000002,-0.612,2.8998162442,78.56,-9.29,79.1073808187,131.05,75.01,-5.4,75.2041228923,2.8345000000000002,-0.612,2.8998162442,75.01,-5.4,75.2041228923,131.01
2021-05-13 21:30:00,84.407,-9.8955,84.985072626,1.577,-0.5755,1.6787284623,82.83,-9.32,83.3526922181,131.02,79.07,-5.43,79.2562287773,1.577,-0.5755,1.6787284623,79.07,-5.43,79.2562287773,130.98
2021-05-13 22:00:00,82.292,-10.6155,82.9738639829,1.522,-0.7255,1.6860706538999999,80.77,-9.89,81.3732449888,130.59,77.14,-5.98,77.3714417599,1.522,-0.7255,1.6860706538999999,77.14,-5.98,77.3714417599,130.56
2021-05-13 22:30:00,78.453,-11.152,79.2416576871,1.073,-0.772,1.3218596749,77.38,-10.38,78.0730990803,130.65,73.93,-6.45,74.2108307459,1.073,-0.772,1.3218596749,73.93,-6.45,74.2108307459,130.63
2021-05-13 23:00:00,76.0795,-12.5045,77.1002778238,1.4895,-0.8245,1.7024718794,74.59,-11.68,75.4989437012,131.06,71.24,-7.68,71.6527738472,1.4895,-0.8245,1.7024718794,71.24,-7.68,71.6527738472,131.04
2021-05-13 23:30:00,73.5025,-12.6925,74.5903282102,1.7425000000000002,-0.8425,1.9354876646,71.76,-11.85,72.7318369079,131.6,68.54,-7.86,68.9892107507,1.7425000000000002,-0.8425,1.9354876646,68.54,-7.86,68.9892107507,131.57
2021-05-14 00:00:00,70.8125,-13.622,72.1108108417,1.6225,-0.872,1.8419799809000001,69.19,-12.75,70.3549472319,131.6,66.11,-8.71,66.6813032266,1.6225,-0.872,1.8419799809000001,66.11,-8.71,66.6813032266,131.57
2021-05-14 00:30:00,69.5205,-14.73,71.0638643774,1.8405,-0.9,2.048765543,67.68,-13.83,69.0785878547,132.77,64.68,-9.71,65.40478958,1.8405,-0.9,2.048765543,64.68,-9.71,65.40478958,132.69
2021-05-14 01:00:00,69.2755,-14.792,70.8371241952,1.9655,-0.932,2.1752733736,67.31,-13.86,68.7221630917,132.77,64.32,-9.74,65.0532858509,1.9655,-0.932,2.1752733736,64.32,-9.74,65.0532858509,132.69
2021-05-14 01:30:00,70.7985,-13.636,72.0997094186,1.7785000000000002,-0.966,2.0239116211,69.02,-12.67,70.1732805276,132.8,65.91,-8.65,66.4751878523,1.7785000000000002,-0.966,2.0239116211,65.91,-8.65,66.4751878523,132.73
2021-05-14 02:00:00,74.247,-11.683,75.1605581273,1.437,-0.883,1.6866113957,72.81,-10.8,73.6066308154,132.42,69.43,-6.88,69.770045865,1.437,-0.883,1.6866113957,69.43,-6.88,69.770045865,132.35
2021-05-14 02:30:00,74.24,-11.967,75.1983157325,1.6400000000000001,-0.857,1.8504186013,72.6,-11.11,73.445163898,131.95,69.31,-7.15,69.6778200003,1.6400000000000001,-0.857,1.8504186013,69.31,-7.15,69.6778200003,131.88
2021-05-14 03:00:00,73.454,-12.2545,74.4692076381,1.464,-0.8345,1.6851368639,71.99,-11.42,72.8901673753,132.16,68.77,-7.42,69.1691354579,1.464,-0.8345,1.6851368639,68.77,-7.42,69.1691354579,132.09
2021-05-14 03:30:00,72.8715,-11.9975,73.8525254714,0.9915,-0.7775000000000001,1.2599914682,71.88,-11.22,72.7504144318,132.37,68.65,-7.24,69.0307185244,0.9915,-0.7775000000000001,1.2599914682,68.65,-7.24,69.0307185244,132.31
2021-05-14 04:00:00,72.0435,-11.8705,73.0148934294,1.0735000000000001,-0.7505000000000001,1.3098291873,70.97,-11.12,71.8358914471,132.37,67.79,-7.16,68.1670719629,1.0735000000000001,-0.7505000000000001,1.3098291873,67.79,-7.16,68.1670719629,132.27
2021-05-14 04:30:00,71.567,-12.049,72.5741957585,0.987,-0.789,1.2636019943,70.58,-11.26,71.4725401815,132.2,67.41,-7.28,67.8019653107,0.987,-0.789,1.2636019943,67.41,-7.28,67.8019653107,132.11
2021-05-14 05:00:00,71.06,-11.8515,72.0415272759,1.1400000000000001,-0.7615000000000001,1.3709421031,69.92,-11.09,70.794028703,132.2,66.8,-7.12,67.1783774737,1.1400000000000001,-0.7615000000000001,1.3709421031,66.8,-7.12,67.1783774737,132.11
2021-05-14 05:30:00,72.266,-11.5165,73.1778964459,1.156,-0.7865000000000001,1.3981839114,71.11,-10.73,71.9149845303,132.2,67.93,-6.79,68.2685066484,1.156,-0.7865000000000001,1.3981839114,67.93,-6.79,68.2685066484,132.11
2021-05-14 06:00:00,74.0245,-10.9585,74.8312456298,1.0645,-0.6985,1.2732095271000001,72.96,-10.26,73.6778745622,131.99,69.67,-6.34,69.9578766116,1.0645,-0.6985,1.2732095271000001,69.67,-6.34,69.9578766116,131.9
2021-05-14 06:30:00,77.6765,-9.759,78.2871428349,0.7965,-0.459,0.9192895355,76.88,-9.3,77.4404571267,131.33,73.41,-5.42,73.6098125252,0.7965,-0.459,0.9192895355,73.41,-5.42,73.6098125252,131.24
2021-05-14 07:00:00,80.7885,-8.5195,81.2364672576,1.4285,-0.4495,1.4975521694,79.36,-8.07,79.7692578629,131.33,75.74,-4.27,75.8602695751,1.4285,-0.4495,1.4975521694,75.74,-4.27,75.8602695751,131.24
2021-05-14 07:30:00,84.038,-6.8565000000000005,84.3172404449,3.108,-0.4965,3.147407862,80.93,-6.36,81.1795202006,130.76,77.18,-2.7,77.2272128204,3.108,-0.4965,3.147407862,77.18,-2.7,77.2272128204,130.67
2021-05-14 08:00:00,81.588,-6.239,81.8261991357,6.168,-0.719,6.2097652935,75.42,-5.52,75.6217349708,130.61,71.94,-1.9100000000000001,71.9653506905,6.168,-0.719,6.2097652935,71.94,-1.9100000000000001,71.9653506905,130.51
2021-05-14 08:30:00,83.7845,-6.207,84.0141017285,9.4145,-0.937,9.4610136481,74.37,-5.27,74.55648731,130.52,70.99,-1.63,71.0087107333,9.4145,-0.937,9.4610136481,70.99,-1.63,71.0087107333,130.43
2021-05-14 09:00:00,85.734,-7.5885,86.069181989,19.184,-1.5085000000000002,19.2432177208,66.55,-6.08,66.827156905,130.76,63.56,-2.44,63.6068172447,19.184,-1.5085000000000002,19.2432177208,63.56,-2.44,63.6068172447,130.67
2021-05-14 09:30:00,84.8245,-8.412,85.24058625,27.4045,-2.082,27.4834740208,57.42,-6.33,57.7678569795,130.92,54.86,-2.73,54.9278845396,27.4045,-2.082,27.4834740208,54.86,-2.73,54.9278845396,130.83
2021-05-14 10:00:00,85.084,-9.0705,85.5661207853,34.604,-2.4705,34.6920767071,50.48,-6.6,50.9096297374,130.92,48.25,-3.03,48.3450452477,34.604,-2.4705,34.6920767071,48.25,-3.03,48.3450452477,130.83
2021-05-14 10:30:00,82.8575,-8.5135,83.2937271858,26.6775,-2.1935000000000002,26.7675260063,56.18,-6.32,56.5343683081,130.98,53.66,-2.73,53.7294007039,26.6775,-2.1935000000000002,26.7675260063,53.66,-2.73,53.7294007039,130.92
2021-05-14 11:00:00,81.681,-8.6555,82.138318958,22.471,-2.6654999999999998,22.628537983,59.21,-5.99,59.5122189134,130.98,56.56,-2.41,56.6113213059,22.471,-2.6654999999999998,22.628537983,56.56,-2.41,56.6113213059,130.92
2021-05-14 11:30:00,83.129,-9.105,83.6261422403,32.979,-3.585,33.1732824122,50.15,-5.52,50.452878015,130.98,47.92,-2.01,47.9621361076,32.979,-3.585,33.1732824122,47.92,-2.01,47.9621361076,130.92
2021-05-14 12:00:00,81.3495,-9.2515,81.8738749694,28.8795,-3.8115,29.1299339598,52.47,-5.44,52.75125117,130.93,50.13,-1.9100000000000001,50.1663731996,28.8795,-3.8115,29.1299339598,50.13,-1.9100000000000001,50.1663731996,130.86
2021-05-14 12:30:00,83.8715,-9.47,84.4044395293,46.3815,-5.12,46.6632397316,37.49,-4.35,37.7415235517,130.93,35.87,-0.96,35.8828440902,46.3815,-5.12,46.6632397316,35.87,-0.96,35.8828440902,130.89
2021-05-14 13:00:00,80.554,-8.8145,81.0348216895,44.714,-4.3045,44.9207136659,35.84,-4.51,36.1226480203,130.93,34.21,-1.16,34.2296611143,44.714,-4.3045,44.9207136659,34.21,-1.16,34.2296611143,130.89
2021-05-14 13:30:00,78.3305,-9.5985,78.916401543,38.6505,-4.3485,38.8943518072,39.68,-5.25,40.0258029276,131.38,37.86,-1.8399999999999999,37.9046857262,38.6505,-4.3485,38.8943518072,37.86,-1.8399999999999999,37.9046857262,131.28
2021-05-14 14:00:00,78.139,-9.3975,78.7020732081,35.259,-4.1175,35.4986040183,42.88,-5.28,43.2038516801,131.38,40.99,-1.82,41.0303850823,35.259,-4.1175,35.4986040183,40.99,-1.82,41.0303850823,131.28
2021-05-14 14:30:00,79.94,-10.202,80.5883639491,40.25,-5.392,40.609557545,39.69,-4.8100000000000005,39.9803976969,131.4,37.95,-1.37,37.9747205388,40.25,-5.392,40.609557545,37.95,-1.37,37.9747205388,131.29
2021-05-14 15:00:00,80.672,-10.3045,81.3274511112,44.542,-5.9345,44.935598964,36.13,-4.37,36.3933208158,131.4,34.56,-0.97,34.5736098781,44.542,-5.9345,44.935598964,34.56,-0.97,34.5736098781,131.29
2021-05-14 15:30:00,82.018,-10.4065,82.6755560383,52.238,-5.9765,52.578771346,29.78,-4.43,30.1076950297,131.56,28.51,-1.08,28.530448647,52.238,-5.9765,52.578771346,28.51,-1.08,28.530448647,131.44
2021-05-14 16:00:00,80.4685,-10.3045,81.1255952983,49.5585,-5.9445,49.9137456268,30.91,-4.36,31.2159846873,131.56,29.6,-1.0,29.6168870748,49.5585,-5.9445,49.9137456268,29.6,-1.0,29.6168870748,131.44
2021-05-14 16:30:00,80.7545,-9.8745,81.3559771652,41.9945,-4.8645,42.2753047357,38.76,-5.01,39.0824474669,131.56,37.06,-1.58,37.0936652274,41.9945,-4.8645,42.2753047357,37.06,-1.58,37.0936652274,131.44
2021-05-14 17:00:00,81.106,-9.338,81.6417875845,34.326,-3.368,34.4908350145,46.78,-5.97,47.1594030921,131.56,44.72,-2.44,44.7865158279,34.326,-3.368,34.4908350145,44.72,-2.44,44.7865158279,131.44
2021-05-14 17:30:00,82.468,-9.671,83.0331214938,29.168,-3.031,29.325060699,53.3,-6.64,53.7120061066,131.563,50.92,-3.04,51.0106655514,29.168,-3.031,29.325060699,50.92,-3.04,51.0106655514,131.443
2021-05-14 18:00:00,76.7245,-15.3135,78.2377925462,22.0045,-2.2735,22.121636976,54.72,-13.04,56.2522888423,131.563,52.33,-9.11,53.1170499934,22.0045,-2.2735,22.121636976,52.33,-9.11,53.1170499934,131.443
2021-05-14 18:30:00,62.988,-11.516,64.0320732134,15.968,-1.6760000000000002,16.0557154932,47.02,-9.84,48.0385886554,131.563,44.97,-6.12,45.384527099,15.968,-1.6760000000000002,16.0557154932,44.97,-6.12,45.384527099,131.443
2021-05-14 19:00:00,63.5785,-11.35,64.5836524381,11.9385,-1.31,12.0101574615,51.64,-10.04,52.6069501112,131.563,49.31,-6.33,49.714635672,11.9385,-1.31,12.0101574615,49.31,-6.33,49.714635672,131.443
2021-05-14 19:30:00,63.973,-11.1815,64.9428261723,8.113,-0.9015000000000001,8.1629327604,55.86,-10.28,56.798045741,131.563,53.32,-6.55,53.7208050945,8.113,-0.9015000000000001,8.1629327604,53.32,-6.55,53.7208050945,131.443
2021-05-14 20:00:00,63.962,-11.195,64.9343165745,4.582,-0.745,4.6421707207,59.38,-10.45,60.2925111436,131.563,56.77,-6.64,57.1569986966,4.582,-0.745,4.6421707207,56.77,-6.64,57.1569986966,131.443
2021-05-14 20:30:00,63.407,-11.2395,64.3954502217,2.027,-0.6195,2.1195540215,61.38,-10.62,62.2919641687,131.563,58.66,-6.79,59.0516697478,2.027,-0.6195,2.1195540215,58.66,-6.79,59.0516697478,131.443
2021-05-14 21:00:00,62.6645,-11.6015,63.7293838233,0.8745,-0.5115000000000001,1.0131053746,61.79,-11.09,62.7773223386,132.18,59.07,-7.22,59.5096067875,0.8745,-0.5115000000000001,1.0131053746,59.07,-7.22,59.5096067875,132.14
2021-05-14 21:30:00,62.9745,-11.493500000000001,64.0147498042,0.9245000000000001,-0.6235,1.1151020133,62.05,-10.87,62.9949156679,132.18,59.32,-7.01,59.7327590188,0.9245000000000001,-0.6235,1.1151020133,59.32,-7.01,59.7327590188,132.14
2021-05-14 22:00:00,61.916,-11.8265,63.0353643461,1.246,-0.8165,1.4896940122,60.67,-11.01,61.660919552,132.28,57.99,-7.14,58.4279017251,1.246,-0.8165,1.4896940122,57.99,-7.14,58.4279017251,132.24
2021-05-14 22:30:00,60.153,-12.1995,61.3776116288,1.693,-0.7595000000000001,1.8555563182,58.46,-11.44,59.5688274184,132.28,55.9,-7.62,56.4169690785,1.693,-0.7595000000000001,1.8555563182,55.9,-7.62,56.4169690785,132.19
2021-05-14 23:00:00,58.174,-12.5115,59.5042175669,2.304,-0.8315,2.4494506017,55.87,-11.68,57.077835453,131.34,53.43,-7.86,54.0050414313,2.304,-0.8315,2.4494506017,53.43,-7.86,54.0050414313,131.27
2021-05-14 23:30:00,56.342,-12.825,57.7832293057,1.222,-0.845,1.4857015178,55.12,-11.98,56.4068683761,131.3,52.7,-8.13,53.3234179325,1.222,-0.845,1.4857015178,52.7,-8.13,53.3234179325,131.35
2021-05-15 00:00:00,54.7695,-12.9515,56.2800096171,0.7795000000000001,-0.7515000000000001,1.0827615158,53.99,-12.2,55.3512429851,131.7,51.65,-8.35,52.3205982382,0.7795000000000001,-0.7515000000000001,1.0827615158,51.65,-8.35,52.3205982382,131.75
2021-05-15 00:30:00,53.4005,-13.354,55.0449154441,1.3005,-0.794,1.5237244666,52.1,-12.56,53.5925703806,131.45,49.82,-8.72,50.5773743882,1.3005,-0.794,1.5237244666,49.82,-8.72,50.5773743882,131.53
2021-05-15 01:00:00,53.0405,-13.5455,54.7428096694,1.9205,-0.8955000000000001,2.1190187588,51.12,-12.65,52.6619112832,131.61,48.84,-8.84,49.6335692853,1.9205,-0.8955000000000001,2.1190187588,48.84,-8.84,49.6335692853,131.72
2021-05-15 01:30:00,53.312,-13.827,55.0759046499,2.8120000000000003,-0.9470000000000001,2.9671793002999998,50.5,-12.88,52.1166422556,131.75,48.28,-9.02,49.1153621589,2.8120000000000003,-0.9470000000000001,2.9671793002999998,48.28,-9.02,49.1153621589,131.84
2021-05-15 02:00:00,54.646,-13.521,56.2938962677,3.916,-0.991,4.0394476108,50.73,-12.53,52.2545098532,131.79,48.55,-8.68,49.3198225869,3.916,-0.991,4.0394476108,48.55,-8.68,49.3198225869,131.91
2021-05-15 02:30:00,54.7035,-13.513,56.3477957089,4.0635,-1.043,4.1952212397,50.64,-12.47,52.1527611925,131.6,48.45,-8.61,49.2090906236,4.0635,-1.043,4.1952212397,48.45,-8.61,49.2090906236,131.73
2021-05-15 03:00:00,53.9235,-13.6825,55.6323166739,4.6535,-1.0525,4.7710395618,49.27,-12.63,50.8630494564,131.64,47.16,-8.78,47.9703450061,4.6535,-1.0525,4.7710395618,47.16,-8.78,47.9703450061,131.91
2021-05-15 03:30:00,53.896,-13.637,55.5944834044,4.216,-1.047,4.3440608882,49.68,-12.59,51.2504682905,131.64,47.55,-8.71,48.3411481039,4.216,-1.047,4.3440608882,47.55,-8.71,48.3411481039,131.69
2021-05-15 04:00:00,53.839,-13.4535,55.494455428,4.529,-1.0635,4.6521901563,49.31,-12.39,50.8427792317,131.83,47.19,-8.54,47.9565188478,4.529,-1.0635,4.6521901563,47.19,-8.54,47.9565188478,131.86
2021-05-15 04:30:00,53.376,-13.3295,55.0152065001,4.906,-1.0395,5.0149173722,48.47,-12.29,50.0038498518,131.86,46.4,-8.43,47.1595684883,4.906,-1.0395,5.0149173722,46.4,-8.43,47.1595684883,131.7
2021-05-15 05:00:00,52.9165,-13.6205,54.6413212917,4.9865,-1.0905,5.1043483913,47.93,-12.53,49.5407488841,131.86,45.89,-8.67,46.7018307992,4.9865,-1.0905,5.1043483913,45.89,-8.67,46.7018307992,131.7
2021-05-15 05:30:00,53.0625,-13.43,54.7356721549,4.8125,-1.08,4.9321958852000005,48.25,-12.35,49.805471587,131.86,46.18,-8.5,46.9557493817,4.8125,-1.08,4.9321958852000005,46.18,-8.5,46.9557493817,131.66
2021-05-15 06:00:00,53.324,-13.262,54.9484269111,4.5440000000000005,-0.962,4.6447152765,48.78,-12.3,50.3068424769,131.82,46.69,-8.44,47.4467037844,4.5440000000000005,-0.962,4.6447152765,46.69,-8.44,47.4467037844,131.63
2021-05-15 06:30:00,54.3795,-12.838,55.8743614214,4.7095,-0.858,4.7870193492,49.67,-11.98,51.094317688,131.7,47.45,-8.2,48.1533228345,4.7095,-0.858,4.7870193492,47.45,-8.2,48.1533228345,131.4
2021-05-15 07:00:00,55.608,-12.4025,56.9743071064,3.658,-0.7525000000000001,3.734597736,51.95,-11.65,53.2402573247,131.7,49.64,-7.84,50.255300218,3.658,-0.7525000000000001,3.734597736,49.64,-7.84,50.255300218,131.4
2021-05-15 07:30:00,57.0605,-12.272,58.3652520276,8.7905,-1.002,8.8474230288,48.27,-11.27,49.5681934309,132.23,46.2,-7.46,46.7984145031,8.7905,-1.002,8.8474230288,46.2,-7.46,46.7984145031,131.85
2021-05-15 08:00:00,57.724,-12.4965,59.0611775048,16.974,-1.5665,17.0461314746,40.75,-10.93,42.1903709394,132.04,39.04,-7.19,39.6965703808,16.974,-1.5665,17.0461314746,39.04,-7.19,39.6965703808,131.66
2021-05-15 08:30:00,59.0495,-12.1155,60.2795885064,20.7695,-2.1955,20.8852184691,38.28,-9.92,39.5444661109,131.85,36.64,-6.27,37.1726041595,20.7695,-2.1955,20.8852184691,36.64,-6.27,37.1726041595,131.48
2021-05-15 09:00:00,60.189,-11.7475,61.3247052765,20.779,-2.2775,20.9034410385,39.41,-9.47,40.5318270005,131.24,37.74,-5.83,38.1876485267,20.779,-2.2775,20.9034410385,37.74,-5.83,38.1876485267,130.88
2021-05-15 09:30:00,60.12,-11.9355,61.2933157877,29.47,-2.7955,29.602292483,30.65,-9.14,31.9837787011,131.24,29.36,-5.58,29.885548347,29.47,-2.7955,29.602292483,29.36,-5.58,29.885548347,130.88
2021-05-15 10:00:00,60.439,-11.3635,61.4979825137,30.409,-3.1435,30.5710463225,30.03,-8.22,31.1346960801,130.99,28.79,-4.71,29.1727304173,30.409,-3.1435,30.5710463225,28.79,-4.71,29.1727304173,130.63
2021-05-15 10:30:00,60.0,-11.326,61.0596288557,36.88,-4.336,37.1340180428,23.12,-6.99,24.1535608141,130.87,22.17,-3.59,22.4587844729,36.88,-4.336,37.1340180428,22.17,-3.59,22.4587844729,130.51
2021-05-15 11:00:00,59.5535,-11.5735,60.6676624282,34.3135,-3.9235,34.5370834684,25.24,-7.65,26.3738525817,130.63,24.21,-4.21,24.5733229336,34.3135,-3.9235,34.5370834684,24.21,-4.21,24.5733229336,130.27
2021-05-15 11:30:00,58.9695,-11.9695,60.1720106071,36.2795,-4.1995000000000005,36.5217458578,22.69,-7.77,23.9835151719,130.91,21.78,-4.33,22.2062446172,36.2795,-4.1995000000000005,36.5217458578,21.78,-4.33,22.2062446172,130.66
2021-05-15 12:00:00,59.99,-11.732,61.1264257421,36.77,-3.762,36.9619472431,23.22,-7.97,24.5497311594,130.91,22.25,-4.55,22.7104601451,36.77,-3.762,36.9619472431,22.25,-4.55,22.7104601451,130.66
2021-05-15 12:30:00,59.2895,-11.44,60.3830970575,42.6095,-3.91,42.7885217114,16.68,-7.53,18.3009098134,130.98,15.96,-4.17,16.4957721856,42.6095,-3.91,42.7885217114,15.96,-4.17,16.4957721856,130.82
2021-05-15 13:00:00,58.6955,-11.513,59.8139690144,45.6155,-4.933,45.8814595371,13.08,-6.58,14.6418168272,130.95,12.57,-3.27,12.9883717224,45.6155,-4.933,45.8814595371,12.57,-3.27,12.9883717224,130.64
