Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-15 13:30:00,57.3905,-11.1515,58.463881521,46.7705,-5.2615,47.0655187212,10.62,-5.89,12.1439902833,130.98,10.28,-2.6,10.6036974683,46.7705,-5.2615,47.0655187212,10.28,-2.6,10.6036974683,130.74
2021-05-15 14:00:00,56.4265,-10.8645,57.462920762,51.0465,-6.7145,51.486208566,5.38,-4.15,6.794622874,130.98,5.25,-0.98,5.3406834769,51.0465,-6.7145,51.486208566,5.25,-0.98,5.3406834769,130.74
2021-05-15 14:30:00,56.2785,-10.689,57.2845902774,53.5385,-6.769,53.9647138717,2.74,-3.92,4.7826770746000005,130.87,2.74,-0.77,2.8461377338,53.5385,-6.769,53.9647138717,2.74,-0.77,2.8461377338,130.61
2021-05-15 15:00:00,55.9095,-9.766,56.7560300431,58.2395,-7.066,58.6665809149,-2.33,-2.7,3.5663566843,130.99,-2.09,0.35000000000000003,2.1191035841,58.2395,-7.066,58.6665809149,-2.09,0.35000000000000003,2.1191035841,130.76
2021-05-15 15:30:00,54.8515,-10.383,55.8255653017,59.7115,-6.573,60.0721862533,-4.86,-3.81,6.1754109175,130.87,-4.52,-0.71,4.5754234777,59.7115,-6.573,60.0721862533,-4.52,-0.71,4.5754234777,130.65
2021-05-15 16:00:00,56.09,-11.277,57.2124010071,48.86,-5.117,49.1272153597,7.23,-6.16,9.4983419606,131.15,7.05,-2.87,7.6117934812,48.86,-5.117,49.1272153597,7.05,-2.87,7.6117934812,130.94
2021-05-15 16:30:00,57.332,-11.2245,58.420438412,42.282,-4.3145,42.5015580214,15.05,-6.91,16.5605132771,131.46,14.5,-3.52,14.9211393667,42.282,-4.3145,42.5015580214,14.5,-3.52,14.9211393667,131.25
2021-05-15 17:00:00,58.982,-11.513,60.0951370162,34.552,-3.383,34.7172204101,24.43,-8.13,25.7472678162,131.46,23.45,-4.65,23.9065890499,34.552,-3.383,34.7172204101,23.45,-4.65,23.9065890499,131.25
2021-05-15 17:30:00,60.0055,-11.7355,61.1423093324,36.1155,-3.4155,36.2766451109,23.89,-8.32,25.2973219927,131.31,22.92,-4.83,23.423392154,36.1155,-3.4155,36.2766451109,22.92,-4.83,23.423392154,131.1
2021-05-15 18:00:00,61.172,-11.4135,62.2276591738,31.272,-2.9035,31.4065008597,29.9,-8.51,31.0874588862,131.37,28.64,-4.98,29.0697437209,31.272,-2.9035,31.4065008597,28.64,-4.98,29.0697437209,131.16
2021-05-15 18:30:00,62.6365,-11.431,63.6710208278,24.0465,-1.921,24.1231093197,38.59,-9.51,39.7445367315,131.55,36.85,-5.91,37.320913708,24.0465,-1.921,24.1231093197,36.85,-5.91,37.320913708,131.34
2021-05-15 19:00:00,62.6395,-11.5785,63.7006171281,18.8595,-1.6485,18.931410209,43.78,-9.93,44.8920182215,131.96,41.86,-6.25,42.3240132785,18.8595,-1.6485,18.931410209,41.86,-6.25,42.3240132785,131.75
2021-05-15 19:30:00,62.8545,-11.51,63.8996734753,14.3745,-1.38,14.4405903705,48.48,-10.13,49.527036051,131.82,46.37,-6.42,46.8123199596,14.3745,-1.38,14.4405903705,46.37,-6.42,46.8123199596,131.62
2021-05-15 20:00:00,62.746,-11.4735,63.7863756475,9.936,-1.1035,9.997089989100001,52.81,-10.37,53.8185191175,131.71,50.51,-6.61,50.9406733367,9.936,-1.1035,9.997089989100001,50.51,-6.61,50.9406733367,131.52
2021-05-15 20:30:00,62.0115,-11.736,63.1122795362,6.2215,-0.846,6.2787561069,55.79,-10.89,56.8429080889,131.88,53.35,-7.08,53.8177377823,6.2215,-0.846,6.2787561069,53.35,-7.08,53.8177377823,131.7
2021-05-15 21:00:00,61.521,-11.727,62.6287152191,3.991,-0.627,4.0399517324,57.53,-11.1,58.591047951,131.88,55.0,-7.27,55.4784003014,3.991,-0.627,4.0399517324,55.0,-7.27,55.4784003014,131.7
2021-05-15 21:30:00,61.825,-11.527,62.8903995376,2.835,-0.627,2.9035071896,58.99,-10.9,59.9885830804,131.88,56.41,-7.08,56.8525681038,2.835,-0.627,2.9035071896,56.41,-7.08,56.8525681038,131.7
2021-05-15 22:00:00,61.315,-12.146,62.5064359966,2.645,-0.776,2.7564834482,58.67,-11.37,59.7615746111,131.75,56.1,-7.54,56.604430922,2.645,-0.776,2.7564834482,56.1,-7.54,56.604430922,131.62
2021-05-15 22:30:00,59.6485,-12.417,60.9272142909,3.1685,-0.8170000000000001,3.2721371075,56.48,-11.6,57.6589143151,132.0,54.02,-7.79,54.5787916686,3.1685,-0.8170000000000001,3.2721371075,54.02,-7.79,54.5787916686,131.89
2021-05-15 23:00:00,57.9215,-12.6735,59.2918018321,3.1615,-0.8735,3.2799519051,54.76,-11.8,56.0169402949,131.21,52.37,-7.98,52.9744966942,3.1615,-0.8735,3.2799519051,52.37,-7.98,52.9744966942,131.11
2021-05-15 23:30:00,56.2035,-12.954,57.6770277342,3.2335,-0.924,3.3629300097,52.97,-12.03,54.3188899003,131.58,50.68,-8.19,51.3374960433,3.2335,-0.924,3.3629300097,50.68,-8.19,51.3374960433,131.5
2021-05-16 00:00:00,54.7365,-13.308,56.3310509067,3.1765,-0.898,3.3009932217,51.56,-12.41,53.0324589285,132.02,49.31,-8.55,50.0457650556,3.1765,-0.898,3.3009932217,49.31,-8.55,50.0457650556,131.95
2021-05-16 00:30:00,53.545,-13.338,55.1812401908,3.015,-0.968,3.1665831743,50.53,-12.37,52.022089539,132.37,48.25,-8.55,49.0016836445,3.015,-0.968,3.1665831743,48.25,-8.55,49.0016836445,132.31
2021-05-16 01:00:00,53.3975,-13.2695,55.0215651949,2.8475,-0.8895000000000001,2.9831973619000003,50.55,-12.38,52.0438939742,132.37,48.38,-8.52,49.1244826945,2.8475,-0.8895000000000001,2.9831973619000003,48.38,-8.52,49.1244826945,132.31
2021-05-16 01:30:00,53.912,-13.489,55.5738865386,2.752,-0.889,2.8920278353,51.16,-12.6,52.68876161,132.22,48.95,-8.72,49.7206285157,2.752,-0.889,2.8920278353,48.95,-8.72,49.7206285157,132.19
2021-05-16 02:00:00,54.909,-13.324,56.5024535485,2.079,-0.854,2.2475669067,52.83,-12.47,54.2817630517,132.22,50.55,-8.59,51.2746584582,2.079,-0.854,2.2475669067,50.55,-8.59,51.2746584582,132.19
2021-05-16 02:30:00,55.3335,-13.314,56.9127298436,2.6935000000000002,-0.844,2.8226367549,52.64,-12.47,54.0968622011,132.2,50.36,-8.59,51.087353621,2.6935000000000002,-0.844,2.8226367549,50.36,-8.59,51.087353621,132.17
2021-05-16 03:00:00,54.198,-13.508,55.8559689559,2.698,-0.888,2.8403781437999998,51.5,-12.62,53.0237154488,132.2,49.28,-8.75,50.0507832107,2.698,-0.888,2.8403781437999998,49.28,-8.75,50.0507832107,132.17
2021-05-16 03:30:00,53.752,-13.606,55.4472789233,2.832,-0.906,2.9733920024,50.92,-12.7,52.4798666157,132.2,48.72,-8.82,49.5119258361,2.832,-0.906,2.9733920024,48.72,-8.82,49.5119258361,132.2
2021-05-16 04:00:00,53.522,-13.64,55.2327265668,2.412,-0.92,2.581500339,51.11,-12.72,52.6690658736,132.2,48.91,-8.79,49.6935830868,2.412,-0.92,2.581500339,48.91,-8.79,49.6935830868,132.2
2021-05-16 04:30:00,52.844,-13.814,54.6197302447,2.7640000000000002,-0.9540000000000001,2.9240061559,50.08,-12.86,51.7047966827,132.98,47.93,-8.92,48.7529619613,2.7640000000000002,-0.9540000000000001,2.9240061559,47.93,-8.92,48.7529619613,132.98
2021-05-16 05:00:00,52.604,-13.6405,54.3437582087,3.134,-0.9705,3.280827068,49.47,-12.67,51.0667191035,133.19,47.34,-8.75,48.1418539319,3.134,-0.9705,3.280827068,47.34,-8.75,48.1418539319,133.19
2021-05-16 05:30:00,52.8165,-13.422,54.4952544379,2.8665000000000003,-0.9520000000000001,3.0204513322,49.95,-12.47,51.4830399258,133.04,47.8,-8.55,48.5586501048,2.8665000000000003,-0.9520000000000001,3.0204513322,47.8,-8.55,48.5586501048,132.95
2021-05-16 06:00:00,52.935,-13.503,54.6300762767,2.615,-0.803,2.7355134801,50.32,-12.7,51.8979036185,133.14,48.07,-8.82,48.8724595248,2.615,-0.803,2.7355134801,48.07,-8.82,48.8724595248,132.89
2021-05-16 06:30:00,53.7905,-13.2065,55.387990869,2.9505,-0.7465,3.0434704697,50.84,-12.46,52.3446004856,133.14,48.59,-8.58,49.3417115633,2.9505,-0.7465,3.0434704697,48.59,-8.58,49.3417115633,132.93
2021-05-16 07:00:00,54.724,-12.8405,56.2102714479,5.314,-0.8605,5.3832198775,49.41,-11.98,50.8416020597,133.03,47.28,-8.1,47.9688273778,5.314,-0.8605,5.3832198775,47.28,-8.1,47.9688273778,132.86
2021-05-16 07:30:00,55.796,-12.901,57.2680488318,8.316,-1.041,8.3809031136,47.48,-11.86,48.9388393814,133.18,45.44,-7.98,46.1353877192,8.316,-1.041,8.3809031136,45.44,-7.98,46.1353877192,132.99
2021-05-16 08:00:00,57.0425,-12.589,58.4151498094,12.3025,-1.209,12.3617631125,44.74,-11.38,46.1646184865,133.18,42.83,-7.55,43.4903598514,12.3025,-1.209,12.3617631125,42.83,-7.55,43.4903598514,132.99
2021-05-16 08:30:00,58.3985,-12.1895,59.6570927258,14.9285,-1.6095000000000002,15.0150125708,43.47,-10.58,44.7389908246,132.47,41.61,-6.82,42.1652048495,14.9285,-1.6095000000000002,15.0150125708,41.61,-6.82,42.1652048495,132.26
2021-05-16 09:00:00,59.0925,-12.1305,60.3247261618,20.9325,-1.9905,21.0269267013,38.16,-10.14,39.4842398939,132.47,36.55,-6.44,37.1130179317,20.9325,-1.9905,21.0269267013,36.55,-6.44,37.1130179317,132.26
2021-05-16 09:30:00,58.923,-12.4405,60.2219724789,31.313,-3.2405,31.4802288627,27.61,-9.2,29.1024414783,132.19,26.48,-5.62,27.069813446,31.313,-3.2405,31.4802288627,26.48,-5.62,27.069813446,131.96
2021-05-16 10:00:00,59.455,-12.22,60.6978205951,28.435,-3.06,28.5991752503,31.02,-9.16,32.3441803111,131.86,29.72,-5.58,30.2392923198,28.435,-3.06,28.5991752503,29.72,-5.58,30.2392923198,131.63
2021-05-16 10:30:00,59.6445,-12.1065,60.8607732657,27.8545,-3.0265,28.018438081,31.79,-9.08,33.0613142509,131.53,30.46,-5.49,30.9507948202,27.8545,-3.0265,28.018438081,30.46,-5.49,30.9507948202,131.28
2021-05-16 11:00:00,59.2405,-11.9245,60.428722810400004,29.9505,-3.4245,30.145640655,29.29,-8.5,30.4984278283,131.53,28.07,-4.95,28.5031121108,29.9505,-3.4245,30.145640655,28.07,-4.95,28.5031121108,131.28
2021-05-16 11:30:00,58.7805,-11.768,59.9469182215,34.3705,-4.548,34.6700962538,24.41,-7.22,25.4553825349,131.53,23.37,-3.8200000000000003,23.680145692099998,34.3705,-4.548,34.6700962538,23.37,-3.8200000000000003,23.680145692099998,131.28
2021-05-16 12:00:00,58.884,-11.5105,59.9984755327,43.214,-5.7205,43.590984346,15.67,-5.79,16.7054781434,131.17,14.99,-2.52,15.2003453908,43.214,-5.7205,43.590984346,14.99,-2.52,15.2003453908,130.91
2021-05-16 12:30:00,59.379,-11.382,60.4600327903,41.229,-5.072,41.539807715,18.15,-6.31,19.2155822186,131.13,17.41,-2.98,17.6631962,41.229,-5.072,41.539807715,17.41,-2.98,17.6631962,130.91
2021-05-16 13:00:00,61.317,-10.282,62.1730971804,37.977,-5.112,38.3195129536,23.34,-5.17,23.9057419881,130.97,22.36,-1.85,22.4364012266,37.977,-5.112,38.3195129536,22.36,-1.85,22.4364012266,130.78
2021-05-16 13:30:00,60.954,-10.312,61.8201218051,30.734,-4.732,31.0961505656,30.22,-5.58,30.7308444401,131.18,28.93,-2.2,29.0135296026,30.734,-4.732,31.0961505656,28.93,-2.2,29.0135296026,131.02
2021-05-16 14:00:00,61.043,-10.3735,61.9181504185,23.883,-2.7035,24.0355278962,37.16,-7.67,37.9433063926,131.13,35.56,-4.14,35.8001843571,23.883,-2.7035,24.0355278962,35.56,-4.14,35.8001843571,130.93
2021-05-16 14:30:00,62.5595,-9.8835,63.3354135733,13.2295,-1.3535,13.2985575346,49.33,-8.53,50.0620594862,131.36,47.17,-4.89,47.42278988,13.2295,-1.3535,13.2985575346,47.17,-4.89,47.42278988,131.07
2021-05-16 15:00:00,62.8465,-10.0875,63.6509247262,18.0765,-1.3375,18.1259140045,44.77,-8.75,45.6170516364,131.36,42.85,-5.11,43.1536163027,18.0765,-1.3375,18.1259140045,42.85,-5.11,43.1536163027,131.07
2021-05-16 15:30:00,61.27,-10.203,62.113719169,36.86,-3.513,37.0270275475,24.41,-6.69,25.3101600153,131.59,23.41,-3.26,23.6358985444,36.86,-3.513,37.0270275475,23.41,-3.26,23.6358985444,131.85
2021-05-16 16:00:00,60.4295,-10.7165,61.372370351,38.5295,-4.6165,38.805082689,21.9,-6.1,22.7336754617,131.44,21.01,-2.71,21.1840553247,38.5295,-4.6165,38.805082689,21.01,-2.71,21.1840553247,131.64
2021-05-16 16:30:00,60.659,-10.0845,61.4915556906,38.289,-5.0845,38.6251169739,22.37,-5.0,22.9219741733,131.15,21.46,-1.6800000000000002,21.5256591072,38.289,-5.0845,38.6251169739,21.46,-1.6800000000000002,21.5256591072,131.19
2021-05-16 17:00:00,61.796,-9.7135,62.5547575988,37.276,-3.6734999999999998,37.4565718967,24.52,-6.04,25.2529602225,131.15,23.5,-2.66,23.650065539,37.276,-3.6734999999999998,37.4565718967,23.5,-2.66,23.650065539,131.19
2021-05-16 17:30:00,63.2885,-9.8145,64.0449735928,35.3085,-3.0645,35.4412377394,27.98,-6.75,28.7826840305,131.03,26.79,-3.33,26.9961663945,35.3085,-3.0645,35.4412377394,26.79,-3.33,26.9961663945,131.07
2021-05-16 18:00:00,63.735,-9.784,64.4816011045,32.215,-2.684,32.326615675,31.52,-7.1,32.3097570403,131.03,30.09,-3.67,30.3129840168,32.215,-2.684,32.326615675,30.09,-3.67,30.3129840168,131.02
2021-05-16 18:30:00,64.114,-10.1625,64.9144159817,26.904,-2.3825,27.0092858523,37.21,-7.78,38.0146353396,131.3,35.55,-4.23,35.8007737347,26.904,-2.3825,27.0092858523,35.55,-4.23,35.8007737347,131.24
2021-05-16 19:00:00,62.8025,-10.348,63.6493135097,18.1225,-1.298,18.1689243008,44.68,-9.05,45.5873326704,131.76,42.74,-5.37,43.0760316185,18.1225,-1.298,18.1689243008,42.74,-5.37,43.0760316185,131.7
2021-05-16 19:30:00,61.525,-10.3785,62.3942215854,11.535,-0.3985,11.5418814432,49.99,-9.98,50.9764700622,131.85,47.81,-6.22,48.2129080226,11.535,-0.3985,11.5418814432,47.81,-6.22,48.2129080226,131.79
2021-05-16 20:00:00,58.233,-10.5045,59.1728553414,7.263,0.8755000000000001,7.3155771645,50.97,-11.38,52.2249490186,132.0,48.76,-7.58,49.3456583703,7.263,0.8755000000000001,7.3155771645,48.76,-7.58,49.3456583703,131.95
2021-05-16 20:30:00,58.1155,-10.6335,59.0803068924,3.7255000000000003,1.0765,3.8779121315,54.39,-11.71,55.6362849227,131.74,52.01,-7.86,52.6005674874,3.7255000000000003,1.0765,3.8779121315,52.01,-7.86,52.6005674874,131.71
2021-05-16 21:00:00,57.5155,-10.755,58.5124154795,1.7055,1.225,2.0998464825,55.81,-11.98,57.0813148062,131.97,53.36,-8.12,53.974290176,1.7055,1.225,2.0998464825,53.36,-8.12,53.974290176,131.96
2021-05-16 21:30:00,57.4555,-10.6595,58.4359428819,0.9555,1.2905,1.6057305191,56.5,-11.95,57.7499134198,131.82,54.02,-8.09,54.6224175591,0.9555,1.2905,1.6057305191,54.02,-8.09,54.6224175591,131.82
2021-05-16 22:00:00,57.1255,-10.875,58.1514262529,0.8455,1.075,1.3676605025,56.28,-11.95,57.5346930121,131.82,53.82,-8.08,54.4231458113,0.8455,1.075,1.3676605025,53.82,-8.08,54.4231458113,131.82
2021-05-16 22:30:00,55.6715,-11.2845,56.8036605555,0.7515000000000001,1.0055,1.2553017566,54.92,-12.29,56.2783306433,132.02,52.52,-8.4,53.1875022914,0.7515000000000001,1.0055,1.2553017566,52.52,-8.4,53.1875022914,132.03
2021-05-16 23:00:00,53.57,-11.7475,54.8429453645,0.89,1.0125,1.3480564714,52.68,-12.76,54.2033209315,132.22,50.4,-8.86,51.1728404527,0.89,1.0125,1.3480564714,50.4,-8.86,51.1728404527,132.24
2021-05-16 23:30:00,51.4185,-12.2,52.8460229558,0.8885000000000001,0.9400000000000001,1.293457479,50.53,-13.14,52.2105401236,132.28,48.35,-9.23,49.2231185522,0.8885000000000001,0.9400000000000001,1.293457479,48.35,-9.23,49.2231185522,132.31
2021-05-17 00:00:00,50.065,-12.3995,51.5776291162,0.855,0.9605,1.2859180573,49.21,-13.36,50.991310044,132.28,46.99,-9.51,47.9426761873,0.855,0.9605,1.2859180573,46.99,-9.51,47.9426761873,132.31
2021-05-17 00:30:00,48.7155,-12.6,50.318584442,0.8855000000000001,0.9,1.2625807895,47.83,-13.5,49.698681069,132.23,45.71,-9.64,46.7154546162,0.8855000000000001,0.9,1.2625807895,45.71,-9.64,46.7154546162,132.26
2021-05-17 01:00:00,48.323,-12.731,49.9718990033,0.833,0.909,1.2329517428,47.49,-13.64,49.4100161911,132.23,45.45,-9.73,46.47983864,0.833,0.909,1.2329517428,45.45,-9.73,46.47983864,132.26
2021-05-17 01:30:00,48.973,-12.9505,50.6563932712,0.933,0.8895000000000001,1.2890691409000001,48.04,-13.84,49.9938716244,132.26,45.97,-9.92,47.0281543333,0.933,0.8895000000000001,1.2890691409000001,45.97,-9.92,47.0281543333,132.31
2021-05-17 02:00:00,50.112,-12.7015,51.6966212266,1.412,0.8785000000000001,1.6629811334,48.7,-13.58,50.5579509078,132.26,46.61,-9.68,47.6045638568,1.412,0.8785000000000001,1.6629811334,46.61,-9.68,47.6045638568,132.36
2021-05-17 02:30:00,50.2785,-12.777,51.876577482,1.3785,0.893,1.6424710804,48.9,-13.67,50.7747860655,131.99,46.79,-9.75,47.7950478606,1.3785,0.893,1.6424710804,46.79,-9.75,47.7950478606,132.1
2021-05-17 03:00:00,49.6765,-12.943,51.334938407,1.3865,0.927,1.6678462909,48.29,-13.87,50.2424223142,132.12,46.21,-9.95,47.2690871501,1.3865,0.927,1.6678462909,46.21,-9.95,47.2690871501,132.23
2021-05-17 03:30:00,49.208,-12.993500000000001,50.894580323,1.228,0.9265,1.5383062926000002,47.98,-13.92,49.9584507366,132.38,45.91,-9.98,46.98221472,1.228,0.9265,1.5383062926000002,45.91,-9.98,46.98221472,132.52
2021-05-17 04:00:00,48.958,-12.9455,50.6406134861,1.038,0.9045000000000001,1.3767949194,47.92,-13.85,49.8813482175,132.38,45.86,-9.92,46.9206351193,1.038,0.9045000000000001,1.3767949194,45.86,-9.92,46.9206351193,132.52
2021-05-17 04:30:00,48.9165,-12.9055,50.5902747818,1.1865,0.8945000000000001,1.4859046066000001,47.73,-13.8,49.684936349,132.38,45.69,-9.87,46.7439086941,1.1865,0.8945000000000001,1.4859046066000001,45.69,-9.87,46.7439086941,132.52
2021-05-17 05:00:00,48.632,-12.8515,50.301416245,1.232,0.9185000000000001,1.5367062992,47.4,-13.77,49.3596282401,132.38,45.36,-9.85,46.4171530794,1.232,0.9185000000000001,1.5367062992,45.36,-9.85,46.4171530794,132.55
2021-05-17 05:30:00,49.7595,-12.327,51.2636593431,1.3395000000000001,0.9530000000000001,1.6439188697,48.42,-13.28,50.208114882,132.38,46.3,-9.4,47.2445764083,1.3395000000000001,0.9530000000000001,1.6439188697,46.3,-9.4,47.2445764083,132.55
2021-05-17 06:00:00,50.6135,-11.8175,51.9747985903,2.3035,0.9925,2.5082201857,48.31,-12.81,49.9795178048,132.16,46.14,-8.97,47.0038349499,2.3035,0.9925,2.5082201857,46.14,-8.97,47.0038349499,132.34
2021-05-17 06:30:00,52.4415,-11.4255,53.6717148273,4.2715,0.8945000000000001,4.3641542709,48.17,-12.32,49.7205319762,132.73,46.07,-8.48,46.8439462471,4.2715,0.8945000000000001,4.3641542709,46.07,-8.48,46.8439462471,132.92
2021-05-17 07:00:00,54.8395,-10.844,55.9013693593,6.1095,0.666,6.1456933091,48.73,-11.51,50.0708797606,132.33,46.63,-7.69,47.2598455351,6.1095,0.666,6.1456933091,46.63,-7.69,47.2598455351,132.52
2021-05-17 07:30:00,57.5845,-9.87,58.4242376095,9.1945,0.63,9.2160582816,48.39,-10.5,49.5160792067,132.21,46.29,-6.76,46.7809972104,9.1945,0.63,9.2160582816,46.29,-6.76,46.7809972104,132.4
2021-05-17 08:00:00,59.0015,-9.725999999999999,59.7977598096,17.6115,0.044,17.611554964,41.39,-9.77,42.5274617159,131.44,39.62,-6.1,40.0868357444,17.6115,0.044,17.611554964,39.62,-6.1,40.0868357444,131.64
2021-05-17 08:30:00,59.866,-6.39,60.2060632827,24.266,-1.88,24.3387172217,35.6,-4.51,35.8845384532,131.31,33.38,-7.44,34.1990935552,24.266,-1.88,24.3387172217,33.38,-7.44,34.1990935552,131.51
2021-05-17 09:00:00,60.22,-4.746,60.4067290622,22.05,-2.456,22.186356979,38.17,-2.29,38.2386322977,131.64,34.9,-8.25,35.8618529917,22.05,-2.456,22.186356979,34.9,-8.25,35.8618529917,131.82
2021-05-17 09:30:00,59.2655,-4.472,59.4339824869,35.3955,-3.342,35.5529237089,23.87,-1.13,23.8967319941,131.92,21.91,-7.26,23.081501251,35.3955,-3.342,35.5529237089,21.91,-7.26,23.081501251,132.1
2021-05-17 10:00:00,57.802,-4.6745,57.9907074819,42.762,-4.3345,42.9811183457,15.04,-0.34,15.0438425942,131.74,13.86,-6.59,15.3469117415,42.762,-4.3345,42.9811183457,13.86,-6.59,15.3469117415,131.91
2021-05-17 10:30:00,57.3735,-4.2725,57.5323627057,43.1235,-4.7925,43.3889883323,14.25,0.52,14.259484562899999,131.8,13.1,-5.79,14.3225032728,43.1235,-4.7925,43.3889883323,13.1,-5.79,14.3225032728,131.96
2021-05-17 11:00:00,56.9565,-4.7825,57.1569348242,39.7465,-4.4925,39.9995852291,17.21,-0.29,17.2124431735,131.63,15.74,-6.58,17.0600117233,39.7465,-4.4925,39.9995852291,15.74,-6.58,17.0600117233,131.76
2021-05-17 11:30:00,56.174,-3.8755,56.307528593,49.294,-5.2955,49.5776235438,6.88,1.42,7.0250124555,131.91,6.4,-5.03,8.1400798522,49.294,-5.2955,49.5776235438,6.4,-5.03,8.1400798522,132.02
2021-05-17 12:00:00,55.975,-4.068,56.1226268897,44.265,-5.008,44.5473937397,11.71,0.9400000000000001,11.7476678537,131.5,10.8,-5.43,12.0882132675,44.265,-5.008,44.5473937397,10.8,-5.43,12.0882132675,131.56
2021-05-17 12:30:00,56.448,-4.588,56.6341456014,38.728,-4.7780000000000005,39.0216256453,17.72,0.19,17.7210185937,131.68,16.3,-6.04,17.383083731,38.728,-4.7780000000000005,39.0216256453,16.3,-6.04,17.383083731,131.66
2021-05-17 13:00:00,53.8745,-3.4305,53.983609369,57.1045,-6.3605,57.4576355283,-3.23,2.93,4.3609402656,131.68,-2.77,-3.66,4.5900435728,57.1045,-6.3605,57.4576355283,-2.77,-3.66,4.5900435728,131.66
2021-05-17 13:30:00,52.0605,-3.2,52.158754397,63.0205,-7.85,63.5075264851,-10.96,4.65,11.9056331205,131.19,-9.78,-2.12,10.0071374528,63.0205,-7.85,63.5075264851,-9.78,-2.12,10.0071374528,131.14
2021-05-17 14:00:00,50.946,-2.161,50.991811470100004,66.666,-8.541,67.2108937375,-15.72,6.38,16.9653411401,131.19,-14.14,-0.54,14.1503074172,66.666,-8.541,67.2108937375,-14.14,-0.54,14.1503074172,131.14
2021-05-17 14:30:00,50.962,-2.4385,51.0203069988,64.312,-8.0085,64.8087140456,-13.35,5.57,14.4653862721,131.25,-11.97,-1.28,12.0382432273,64.312,-8.0085,64.8087140456,-11.97,-1.28,12.0382432273,131.18
2021-05-17 15:00:00,50.6845,-2.234,50.7337096638,64.7045,-8.014,65.1988996552,-14.02,5.78,15.1647222197,131.33,-12.58,-1.11,12.6288756427,64.7045,-8.014,65.1988996552,-12.58,-1.11,12.6288756427,131.25
2021-05-17 15:30:00,50.987,-2.7035,51.0586239655,62.207,-7.2935,62.6331061919,-11.22,4.59,12.1225616105,131.37,-10.04,-2.2,10.2782099609,62.207,-7.2935,62.6331061919,-10.04,-2.2,10.2782099609,131.3
2021-05-17 16:00:00,51.6285,-3.4859999999999998,51.7460550018,60.2585,-7.426,60.7143500192,-8.63,3.94,9.4868593328,131.68,-7.68,-2.8,8.1744969264,60.2585,-7.426,60.7143500192,-7.68,-2.8,8.1744969264,131.59
2021-05-17 16:30:00,53.1825,-3.8915,53.3246854515,55.3625,-5.7615,55.6614883784,-2.18,1.87,2.8721594663000003,132.04,-1.85,-4.69,5.0416862259,55.3625,-5.7615,55.6614883784,-1.85,-4.69,5.0416862259,131.95
2021-05-17 17:00:00,54.78,-4.433,54.9590746738,51.59,-5.663,51.8998812041,3.19,1.23,3.4189179575,132.04,2.9699999999999998,-5.29,6.066712454,51.59,-5.663,51.8998812041,2.9699999999999998,-5.29,6.066712454,131.95
2021-05-17 17:30:00,56.667,-6.1555,57.0003427117,45.427,-4.8955,45.6900235199,11.24,-1.26,11.3104022917,132.33,10.38,-7.49,12.80017578,45.427,-4.8955,45.6900235199,10.38,-7.49,12.80017578,132.23
2021-05-17 18:00:00,57.814,-6.8165,58.2144592713,36.594,-3.7865,36.7893791501,21.22,-3.03,21.4352350115,132.33,19.49,-9.07,21.4970928267,36.594,-3.7865,36.7893791501,19.49,-9.07,21.4970928267,132.23
2021-05-17 18:30:00,59.014,-7.1175,59.4416604937,29.324,-3.0075,29.477822719,29.69,-4.11,29.9731246286,132.5,27.21,-10.04,29.0032015474,29.324,-3.0075,29.477822719,27.21,-10.04,29.0032015474,132.4
2021-05-17 19:00:00,60.0935,-6.9295,60.4917077995,20.9535,-2.1295,21.0614323468,39.14,-4.8,39.433229642,132.89,35.82,-10.62,37.3611670053,20.9535,-2.1295,21.0614323468,35.82,-10.62,37.3611670053,132.8
2021-05-17 19:30:00,60.308,-6.8805,60.6992268835,12.928,-1.4405000000000001,13.0080061597,47.38,-5.44,47.6912780286,132.89,43.3,-11.15,44.7125541655,12.928,-1.4405000000000001,13.0080061597,43.3,-11.15,44.7125541655,132.8
2021-05-17 20:00:00,60.837,-6.6835,61.2030206873,5.3870000000000005,-0.8835000000000001,5.4589688816,55.45,-5.8,55.7525111542,132.78,50.66,-11.43,51.9334237269,5.3870000000000005,-0.8835000000000001,5.4589688816,50.66,-11.43,51.9334237269,132.7
2021-05-17 20:30:00,60.1805,-6.7285,60.5554728534,3.3605,-0.7085,3.4343751251,56.82,-6.02,57.1380153663,132.95,51.91,-11.66,53.2034181233,3.3605,-0.7085,3.4343751251,51.91,-11.66,53.2034181233,132.87
2021-05-17 21:00:00,59.6445,-6.6905,60.018573546,1.7745000000000002,-0.5505,1.8579290891,57.87,-6.14,58.1948150611,133.11,52.84,-11.74,54.1284878784,1.7745000000000002,-0.5505,1.8579290891,52.84,-11.74,54.1284878784,133.08
2021-05-17 21:30:00,58.499,-11.302,59.5807704297,0.659,-0.47200000000000003,0.8105954601,57.84,-10.83,58.8451739737,131.75,54.83,-6.65,55.2317970014,0.659,-0.47200000000000003,0.8105954601,54.83,-6.65,55.2317970014,131.8
2021-05-17 22:00:00,57.8435,-11.31,58.9388377239,0.6035,-0.61,0.8580863884000001,57.24,-10.7,58.2315000665,131.75,54.71,-6.93,55.1471576783,0.6035,-0.61,0.8580863884000001,54.71,-6.93,55.1471576783,131.8
2021-05-17 22:30:00,56.397,-11.581,57.5737889147,0.677,-0.661,0.9461765163,55.72,-10.92,56.7799682987,130.8,53.26,-7.18,53.7417900707,0.677,-0.661,0.9461765163,53.26,-7.18,53.7417900707,130.9
2021-05-17 23:00:00,54.1055,-12.0855,55.4388351294,0.8255,-0.6755,1.0666538801,53.28,-11.41,54.4880399721,130.8,50.89,-7.68,51.4662462202,0.8255,-0.6755,1.0666538801,50.89,-7.68,51.4662462202,130.9
2021-05-17 23:30:00,52.1345,-12.3635,53.5804276065,1.1545,-0.7235,1.3624692657,50.98,-11.64,52.2919687906,131.14,48.66,-7.91,49.2987190503,1.1545,-0.7235,1.3624692657,48.66,-7.91,49.2987190503,131.22
2021-05-18 00:00:00,50.4605,-12.6105,52.0123713216,1.2505,-0.6705,1.4189152547,49.21,-11.94,50.6378089968,131.28,47.07,-8.17,47.7737773261,1.2505,-0.6705,1.4189152547,47.07,-8.17,47.7737773261,131.38
2021-05-18 00:30:00,49.248,-12.978,50.929303824,1.3679999999999999,-0.708,1.5403532062,47.88,-12.27,49.4271919089,130.76,45.81,-8.49,46.5900869284,1.3679999999999999,-0.708,1.5403532062,45.81,-8.49,46.5900869284,130.87
2021-05-18 01:00:00,48.5895,-13.231,50.358702041,1.4295,-0.741,1.6101401336999999,47.16,-12.49,48.7859170253,130.92,45.12,-8.69,45.949216533,1.4295,-0.741,1.6101401336999999,45.12,-8.69,45.949216533,131.02
2021-05-18 01:30:00,49.076,-13.2685,50.8380454802,1.286,-0.7885000000000001,1.5084854159,47.79,-12.48,49.3926563367,131.05,45.72,-8.67,46.534796658,1.286,-0.7885000000000001,1.5084854159,45.72,-8.67,46.534796658,131.15
2021-05-18 02:00:00,50.4395,-13.0635,52.1037253227,1.0595,-0.7835000000000001,1.3177300558,49.38,-12.28,50.8840132065,131.0,47.24,-8.48,47.9950830815,1.0595,-0.7835000000000001,1.3177300558,47.24,-8.48,47.9950830815,131.12
2021-05-18 02:30:00,50.841,-12.952,52.4648604782,0.881,-0.742,1.1518354917,49.96,-12.21,51.4303966541,130.91,47.79,-8.42,48.5260806165,0.881,-0.742,1.1518354917,47.79,-8.42,48.5260806165,131.04
2021-05-18 03:00:00,50.2345,-13.1375,51.923972272,0.8445,-0.7675000000000001,1.1411557738,49.39,-12.37,50.9155084429,130.91,47.25,-8.56,48.0191222327,0.8445,-0.7675000000000001,1.1411557738,47.25,-8.56,48.0191222327,131.07
2021-05-18 03:30:00,49.5385,-13.218,51.271615015,0.8885000000000001,-0.728,1.1486584566,48.65,-12.49,50.227707493,130.97,46.74,-8.71,47.5446285084,0.8885000000000001,-0.728,1.1486584566,46.74,-8.71,47.5446285084,131.13
2021-05-18 04:00:00,49.3975,-13.1015,51.105403907,1.1075,-0.7015,1.310976163,48.29,-12.4,49.8566354661,131.01,46.2,-8.6,46.9936165878,1.1075,-0.7015,1.310976163,46.2,-8.6,46.9936165878,131.21
2021-05-18 04:30:00,49.1525,-13.1155,50.8722379742,1.4325,-0.6855,1.5880700551,47.72,-12.43,49.3123037385,131.1,45.65,-8.62,46.4567207194,1.4325,-0.6855,1.5880700551,45.65,-8.62,46.4567207194,131.3
2021-05-18 05:00:00,49.066,-13.0995,50.7845375705,1.596,-0.7095,1.7465984799,47.47,-12.39,49.0602996322,131.1,45.33,-8.64,46.1460561695,1.596,-0.7095,1.7465984799,45.33,-8.64,46.1460561695,131.3
2021-05-18 05:30:00,49.325,-12.786,50.9552491997,1.255,-0.646,1.4115030995,48.07,-12.14,49.5792749039,131.06,45.91,-8.39,46.670335332,1.255,-0.646,1.4115030995,45.91,-8.39,46.670335332,131.26
2021-05-18 06:00:00,49.941,-12.4525,51.4700712769,2.541,-0.6425000000000001,2.6209706694,47.4,-11.81,48.8491156522,130.99,45.35,-8.03,46.0554383325,2.541,-0.6425000000000001,2.6209706694,45.35,-8.03,46.0554383325,131.19
2021-05-18 06:30:00,51.6395,-11.874,52.9870723502,3.1995,-0.674,3.2697211273,48.44,-11.2,49.717940424,130.57,46.33,-7.45,46.9251680871,3.1995,-0.674,3.2697211273,46.33,-7.45,46.9251680871,130.76
2021-05-18 07:00:00,54.28,-11.2345,55.4304283787,4.83,-0.6845,4.8782620112,49.45,-10.55,50.5628816426,130.57,47.3,-6.83,47.7905733383,4.83,-0.6845,4.8782620112,47.3,-6.83,47.7905733383,130.76
2021-05-18 07:30:00,57.3365,-10.6825,58.3231518224,9.2665,-1.0125,9.3216510608,48.07,-9.67,49.0329868558,130.85,45.98,-5.96,46.3646632685,9.2665,-1.0125,9.3216510608,45.98,-5.96,46.3646632685,131.04
2021-05-18 08:00:00,59.0475,-10.0935,59.9039731445,11.1975,-1.2635,11.2685597349,47.85,-8.83,48.6579017221,131.73,45.77,-5.17,46.0610659885,11.1975,-1.2635,11.2685597349,45.77,-5.17,46.0610659885,131.98
2021-05-18 08:30:00,59.83,-9.844,60.6344228636,16.4,-1.604,16.47825282,43.43,-8.24,44.2047791534,131.29,41.53,-4.65,41.7895130386,16.4,-1.604,16.47825282,41.53,-4.65,41.7895130386,131.27
2021-05-18 09:00:00,58.164,-10.051,59.0260408379,30.684,-3.051,30.8353118518,27.48,-7.0,28.357545733,131.29,26.29,-3.56,26.5299396908,30.684,-3.051,30.8353118518,26.29,-3.56,26.5299396908,131.27
2021-05-18 09:30:00,56.9615,-10.087,57.8477315999,41.0015,-4.287,41.2250090509,15.96,-5.8,16.9812131487,131.06,15.33,-2.48,15.5293045562,41.0015,-4.287,41.2250090509,15.33,-2.48,15.5293045562,131.07
2021-05-18 10:00:00,56.697,-10.0695,57.584239504,37.357,-4.0995,37.5812632737,19.34,-5.97,20.2404668918,130.87,18.56,-2.64,18.7468183967,37.357,-4.0995,37.5812632737,18.56,-2.64,18.7468183967,130.91
2021-05-18 10:30:00,56.618,-9.961,57.4875590454,38.968,-3.8810000000000002,39.1607863174,17.65,-6.08,18.6678574025,130.99,16.94,-2.7800000000000002,17.1665954691,38.968,-3.8810000000000002,39.1607863174,16.94,-2.7800000000000002,17.1665954691,131.03
2021-05-18 11:00:00,56.0765,-9.882,56.94056354,40.1965,-4.012,40.3962220542,15.88,-5.87,16.9301890125,130.94,15.17,-2.63,15.3962917613,40.1965,-4.012,40.3962220542,15.17,-2.63,15.3962917613,130.98
2021-05-18 11:30:00,55.6735,-5.1295,55.909304883,38.3235,-4.1095,38.543204881,17.35,-1.02,17.3799568469,130.76,15.98,-8.36,18.0346887969,38.3235,-4.1095,38.543204881,15.98,-8.36,18.0346887969,130.79
2021-05-18 12:00:00,54.798,-5.457,55.069044417,42.608,-4.657,42.8617464996,12.19,-0.8,12.2162228205,131.79,11.33,-7.12,13.3814535832,42.608,-4.657,42.8617464996,11.33,-7.12,13.3814535832,131.81
2021-05-18 12:30:00,56.522,-5.4395,56.7831369708,34.462,-3.4195,34.6312348069,22.06,-2.02,22.1522910779,132.57,20.25,-8.17,21.8360115406,34.462,-3.4195,34.6312348069,20.25,-8.17,21.8360115406,132.58
2021-05-18 13:00:00,56.974,-5.991,57.2881205574,31.544,-3.661,31.7557373871,25.43,-2.33,25.5365189484,132.81,23.28,-8.44,24.7627139062,31.544,-3.661,31.7557373871,23.28,-8.44,24.7627139062,132.81
2021-05-18 13:30:00,54.5735,-5.931,54.8948418638,49.2335,-5.551,49.5454450303,5.34,-0.38,5.3535035257,132.91,5.01,-6.76,8.4141369136,49.2335,-5.551,49.5454450303,5.01,-6.76,8.4141369136,132.95
2021-05-18 14:00:00,52.179,-5.553,52.4736491012,55.159,-6.723,55.5672026469,-2.98,1.17,3.2014527952,132.91,-2.55,-5.36,5.9356634002,55.159,-6.723,55.5672026469,-2.55,-5.36,5.9356634002,132.95
2021-05-18 14:30:00,52.2655,-5.227,52.5262222062,51.3455,-6.507,51.7561727647,0.92,1.28,1.5763248396,132.51,1.04,-5.24,5.3422092808,51.3455,-6.507,51.7561727647,1.04,-5.24,5.3422092808,132.48
2021-05-18 15:00:00,52.945,-5.539,53.2339510651,45.555,-5.239,45.8552630131,7.39,-0.30000000000000004,7.3960868032,132.44,6.94,-6.68,9.6325489877,45.555,-5.239,45.8552630131,6.94,-6.68,9.6325489877,132.41
2021-05-18 15:30:00,54.1435,-5.4845,54.4205690204,40.1235,-3.9445,40.3169236488,14.02,-1.54,14.1043255776,132.76,12.99,-7.78,15.1416148412,40.1235,-3.9445,40.3169236488,12.99,-7.78,15.1416148412,132.73
2021-05-18 16:00:00,56.008,-5.784,56.305867545,31.388,-3.194,31.5500900157,24.62,-2.59,24.7558578926,132.86,22.56,-8.69,24.1758081561,31.388,-3.194,31.5500900157,22.56,-8.69,24.1758081561,132.83
2021-05-18 16:30:00,57.198,-5.5005,57.4618717434,34.188,-3.2805,34.3450291054,23.01,-2.22,23.1168445078,132.79,21.0,-8.4,22.61769219,34.188,-3.2805,34.3450291054,21.0,-8.4,22.61769219,132.75
2021-05-18 17:00:00,58.583,-5.6115,58.851141206,32.473,-2.8915,32.6014800469,26.11,-2.7199999999999998,26.2512952061,132.79,23.94,-8.79,25.5026998571,32.473,-2.8915,32.6014800469,23.94,-8.79,25.5026998571,132.75
2021-05-18 17:30:00,60.204,-5.797,60.4824505539,29.504,-2.467,29.6069604147,30.7,-3.33,30.8800728626,132.86,28.16,-9.33,29.6653754401,29.504,-2.467,29.6069604147,28.16,-9.33,29.6653754401,132.83
2021-05-18 18:00:00,61.4285,-6.0365,61.7243869512,18.6085,-1.7165,18.6874996856,42.82,-4.32,43.037365161,132.86,39.16,-10.16,40.4565347008,18.6085,-1.7165,18.6874996856,39.16,-10.16,40.4565347008,132.83
2021-05-18 18:30:00,62.847,-5.6125,63.0971121784,14.537,-1.3325,14.5979425006,48.31,-4.28,48.4992216432,132.89,44.13,-10.1,45.2710382032,14.537,-1.3325,14.5979425006,44.13,-10.1,45.2710382032,132.89
2021-05-18 19:00:00,61.962,-5.7665,62.2297514558,14.602,-1.2565,14.6559611166,47.36,-4.51,47.5742545922,132.89,43.27,-10.32,44.4836520533,14.602,-1.2565,14.6559611166,43.27,-10.32,44.4836520533,132.89
2021-05-18 19:30:00,61.1145,-6.1285,61.4210112462,11.7545,-1.0685,11.8029641404,49.36,-5.06,49.6186779348,132.85,45.1,-10.79,46.3727732619,11.7545,-1.0685,11.8029641404,45.1,-10.79,46.3727732619,132.85
2021-05-18 20:00:00,60.6885,-6.401,61.0251327999,6.9085,-0.781,6.9525055376000005,53.78,-5.62,54.0728471601,132.63,49.13,-11.25,50.4015813244,6.9085,-0.781,6.9525055376000005,49.13,-11.25,50.4015813244,132.63
2021-05-18 20:30:00,60.493,-9.232,61.1934054699,3.073,-0.542,3.1204315407,57.42,-8.69,58.0738538415,131.95,53.76,-7.11,54.2281264659,3.073,-0.542,3.1204315407,53.76,-7.11,54.2281264659,131.96
2021-05-18 21:00:00,59.3065,-10.256,60.1867633143,1.1765,-0.396,1.2413574223000001,58.13,-9.86,58.9602959626,131.95,55.56,-6.12,55.8960463718,1.1765,-0.396,1.2413574223000001,55.56,-6.12,55.8960463718,131.96
2021-05-18 21:30:00,58.808,-10.362,59.7139172053,0.548,-0.242,0.5990559239000001,58.26,-10.12,59.1324107406,131.66,55.67,-6.37,56.0332561967,0.548,-0.242,0.5990559239000001,55.67,-6.37,56.0332561967,131.68
2021-05-18 22:00:00,57.7505,-10.737,58.7401346547,0.5405,-0.487,0.7275364252000001,57.21,-10.25,58.1209652363,131.63,54.67,-6.49,55.0538736149,0.5405,-0.487,0.7275364252000001,54.67,-6.49,55.0538736149,131.68
2021-05-18 22:30:00,55.5515,-11.4845,56.7262099254,0.5915,-0.47450000000000003,0.7583023803000001,54.96,-11.01,56.0519553629,131.8,52.42,-7.32,52.9286198573,0.5915,-0.47450000000000003,0.7583023803000001,52.42,-7.32,52.9286198573,131.84
2021-05-18 23:00:00,52.958,-12.0355,54.3084065707,0.5680000000000001,-0.4455,0.7218685822,52.39,-11.59,53.6566883063,130.69,50.05,-7.85,50.6618692904,0.5680000000000001,-0.4455,0.7218685822,50.05,-7.85,50.6618692904,130.73
2021-05-18 23:30:00,51.1475,-12.1525,52.5713801654,0.5475,-0.4325,0.6977194995,50.6,-11.72,51.9395648807,130.87,48.38,-7.93,49.0255984155,0.5475,-0.4325,0.6977194995,48.38,-7.93,49.0255984155,130.92
2021-05-19 00:00:00,49.2505,-12.583,50.8325057345,0.5705,-0.453,0.7284773504000001,48.68,-12.13,50.168509047,131.07,46.58,-8.36,47.3242643894,0.5705,-0.453,0.7284773504000001,46.58,-8.36,47.3242643894,131.13
2021-05-19 00:30:00,48.1795,-12.9045,49.8777539641,0.8095,-0.47450000000000003,0.9383179099000001,47.37,-12.43,48.9736847705,130.73,45.34,-8.65,46.1577523283,0.8095,-0.47450000000000003,0.9383179099000001,45.34,-8.65,46.1577523283,130.82
2021-05-19 01:00:00,48.287,-12.604,49.9048613363,0.837,-0.47400000000000003,0.9618965641,47.45,-12.13,48.9759063214,130.73,45.41,-8.38,46.1767528092,0.837,-0.47400000000000003,0.9618965641,45.41,-8.38,46.1767528092,130.82
2021-05-19 01:30:00,48.627,-12.7915,50.2812848011,1.057,-0.5415,1.1876326242,47.57,-12.25,49.1219645373,130.62,45.52,-8.49,46.3049727351,1.057,-0.5415,1.1876326242,45.52,-8.49,46.3049727351,130.71
2021-05-19 02:00:00,49.69,-12.5495,51.250229758,1.38,-0.5595,1.489107199,48.31,-11.99,49.7756587099,130.66,46.23,-8.25,46.9603598794,1.38,-0.5595,1.489107199,46.23,-8.25,46.9603598794,130.75
2021-05-19 02:30:00,50.0945,-12.4095,51.6086680752,1.6045,-0.5895,1.7093655256,48.49,-11.82,49.9098437184,130.46,46.39,-8.08,47.0884115256,1.6045,-0.5895,1.7093655256,46.39,-8.08,47.0884115256,130.56
2021-05-19 03:00:00,49.537,-12.66,51.1291498951,1.9769999999999999,-0.63,2.0749527705,47.56,-12.03,49.0578688897,130.46,45.51,-8.27,46.2553023988,1.9769999999999999,-0.63,2.0749527705,45.51,-8.27,46.2553023988,130.56
2021-05-19 03:30:00,48.805,-12.849,50.4680574819,2.555,-0.6990000000000001,2.6488914663000003,46.25,-12.15,47.8192952688,130.37,44.24,-8.41,45.0322739821,2.555,-0.6990000000000001,2.6488914663000003,44.24,-8.41,45.0322739821,130.47
2021-05-19 04:00:00,48.3475,-13.0205,50.0700926352,3.3175,-0.7605000000000001,3.4035520416000002,45.03,-12.26,46.669138625,130.37,43.05,-8.53,43.8869388315,3.3175,-0.7605000000000001,3.4035520416000002,43.05,-8.53,43.8869388315,130.47
2021-05-19 04:30:00,48.0675,-12.7805,49.7375686629,3.1675,-0.7305,3.2506440131,44.9,-12.05,46.4888427475,130.37,42.86,-8.38,43.6715468011,3.1675,-0.7305,3.2506440131,42.86,-8.38,43.6715468011,130.47
2021-05-19 05:00:00,48.2295,-12.8815,49.9201133062,3.1895,-0.6915,3.2635996231,45.04,-12.19,46.6604511337,130.24,43.07,-8.45,43.8910856553,3.1895,-0.6915,3.2635996231,43.07,-8.45,43.8910856553,130.34
2021-05-19 05:30:00,48.7275,-12.4535,50.2937264328,2.7475,-0.5835,2.808777047,45.98,-11.87,47.4874436035,130.45,43.99,-8.14,44.7367824055,2.7475,-0.5835,2.808777047,43.99,-8.14,44.7367824055,130.54
2021-05-19 06:00:00,49.183,-12.2225,50.6789600845,3.193,-0.5325,3.2370982762000002,45.99,-11.69,47.4524625283,130.22,44.0,-7.97,44.7160027283,3.193,-0.5325,3.2370982762000002,44.0,-7.97,44.7160027283,130.31
2021-05-19 06:30:00,51.3665,-11.6705,52.6755910503,4.7065,-0.7505000000000001,4.7659618651,46.66,-10.92,47.9207888082,130.28,44.64,-7.18,45.2137368507,4.7065,-0.7505000000000001,4.7659618651,44.64,-7.18,45.2137368507,130.37
2021-05-19 07:00:00,53.589,-11.0745,54.7213438363,6.339,-0.8045,6.3898467313000005,47.25,-10.27,48.3532356725,131.14,45.21,-6.54,45.6805834026,6.339,-0.8045,6.3898467313000005,45.21,-6.54,45.6805834026,131.24
2021-05-19 07:30:00,55.6845,-10.82,56.7259723606,12.1045,-1.18,12.1618797992,43.58,-9.64,44.633462783,131.16,41.69,-5.98,42.1167009629,12.1045,-1.18,12.1618797992,41.69,-5.98,42.1167009629,131.25
2021-05-19 08:00:00,57.41,-10.619,58.38382705,21.04,-1.919,21.1273320843,36.37,-8.7,37.3960813455,131.16,34.79,-5.12,35.1647337541,21.04,-1.919,21.1273320843,34.79,-5.12,35.1647337541,131.25
2021-05-19 08:30:00,57.6065,-10.1795,58.4989834313,30.4865,-2.8195,30.6166010932,27.12,-7.36,28.1009608377,131.47,25.97,-3.9,26.2612052275,30.4865,-2.8195,30.6166010932,25.97,-3.9,26.2612052275,131.55
2021-05-19 09:00:00,56.831,-9.8875,57.6847052281,38.721,-3.8075,38.9077485503,18.11,-6.08,19.1033635782,131.04,17.37,-2.75,17.5863412909,38.721,-3.8075,38.9077485503,17.37,-2.75,17.5863412909,131.11
2021-05-19 09:30:00,56.4415,-9.4725,57.230858621,46.1015,-4.6425,46.3346642213,10.34,-4.83,11.4124712486,130.75,9.97,-1.6,10.0975690144,46.1015,-4.6425,46.3346642213,9.97,-1.6,10.0975690144,130.81
2021-05-19 10:00:00,55.3995,-9.117,56.1446728484,49.3495,-5.177,49.6203030951,6.05,-3.94,7.2198407185,130.71,5.77,-0.8300000000000001,5.8293910488,49.3495,-5.177,49.6203030951,5.77,-0.8300000000000001,5.8293910488,130.77
2021-05-19 10:30:00,54.087,-8.8885,54.8124894641,52.807,-6.0185,53.1488625584,1.28,-2.87,3.1424990056,130.54,1.25,0.17,1.2615070353,52.807,-6.0185,53.1488625584,1.25,0.17,1.2615070353,130.58
2021-05-19 11:00:00,53.4065,-8.4365,54.0687411958,58.0865,-6.4865,58.4475505432,-4.68,-1.9500000000000002,5.07,130.54,-4.32,1.03,4.441092208,58.0865,-6.4865,58.4475505432,-4.32,1.03,4.441092208,130.58
2021-05-19 11:30:00,52.5655,-8.755,53.2896032566,55.3155,-7.155,55.7763262079,-2.75,-1.6,3.181587654,130.55,-2.49,1.3599999999999999,2.8371993233,55.3155,-7.155,55.7763262079,-2.49,1.3599999999999999,2.8371993233,130.5
2021-05-19 12:00:00,52.0595,-9.0685,52.8434407708,53.6395,-7.4085,54.1487011155,-1.58,-1.6600000000000001,2.2917242417,130.55,-1.43,1.3599999999999999,1.9734487579,53.6395,-7.4085,54.1487011155,-1.43,1.3599999999999999,1.9734487579,130.5
2021-05-19 12:30:00,51.4115,-8.419,52.0962752339,63.2715,-8.059,63.7826794142,-11.86,-0.36,11.8654624857,130.72,-11.21,2.52,11.4897563073,63.2715,-8.059,63.7826794142,-11.21,2.52,11.4897563073,130.69
2021-05-19 13:00:00,51.218,-7.9525,51.831706322,65.218,-7.7825,65.680703637,-14.0,-0.17,14.0010321048,130.48,-13.23,2.68,13.4987147536,65.218,-7.7825,65.680703637,-13.23,2.68,13.4987147536,130.43
2021-05-19 13:30:00,51.021,-7.873,51.6248638739,64.251,-7.663,64.7063564884,-13.23,-0.21,13.231666561699999,130.54,-12.54,2.67,12.821095897,64.251,-7.663,64.7063564884,-12.54,2.67,12.821095897,130.5
2021-05-19 14:00:00,50.191,-8.424,50.8930275873,59.121,-6.174,59.4425009316,-8.93,-2.25,9.2090933321,130.63,-8.36,0.75,8.3935749237,59.121,-6.174,59.4425009316,-8.36,0.75,8.3935749237,130.57
2021-05-19 14:30:00,49.7725,-8.0425,50.4180876522,60.5425,-6.0525,60.8442853726,-10.77,-1.99,10.9523056933,130.91,-10.17,0.97,10.2161538751,60.5425,-6.0525,60.8442853726,-10.17,0.97,10.2161538751,130.86
2021-05-19 15:00:00,49.43,-7.7985,50.0413978847,64.89,-7.5285,65.3252662624,-15.46,-0.27,15.4623575175,131.0,-14.64,2.61,14.8708338704,64.89,-7.5285,65.3252662624,-14.64,2.61,14.8708338704,130.94
2021-05-19 15:30:00,49.8405,-7.4815000000000005,50.3988916793,65.1905,-7.7015,65.6438450466,-15.35,0.22,15.3515764663,130.66,-14.53,3.08,14.8528549444,65.1905,-7.7015,65.6438450466,-14.53,3.08,14.8528549444,130.59
2021-05-19 16:00:00,50.842,-8.021,51.4708209085,63.012,-7.461,63.4521762038,-12.17,-0.56,12.1828773284,130.66,-11.49,2.33,11.7238645506,63.012,-7.461,63.4521762038,-11.49,2.33,11.7238645506,130.59
2021-05-19 16:30:00,52.8305,-8.909,53.5764128255,53.3205,-5.559,53.6094973046,-0.49,-3.35,3.3856461717,131.06,-0.29,-0.25,0.38288379440000003,53.3205,-5.559,53.6094973046,-0.29,-0.25,0.38288379440000003,130.98
2021-05-19 17:00:00,54.677,-9.986,55.5814224809,42.987,-4.386,43.2101743227,11.69,-5.6,12.9621024529,131.06,11.21,-2.36,11.455727825,42.987,-4.386,43.2101743227,11.21,-2.36,11.455727825,130.98
2021-05-19 17:30:00,56.419,-9.9265,57.2855912359,38.399,-3.5365,38.5615097377,18.02,-6.39,19.1194272927,131.26,17.27,-3.07,17.5407468484,38.399,-3.5365,38.5615097377,17.27,-3.07,17.5407468484,131.18
2021-05-19 18:00:00,57.2125,-10.2805,58.128812447,32.7325,-3.1505,32.8837681311,24.48,-7.13,25.4972018073,131.16,23.49,-3.67,23.7749658254,32.7325,-3.1505,32.8837681311,23.49,-3.67,23.7749658254,131.08
2021-05-19 18:30:00,58.2225,-10.3255,59.1310024987,23.3525,-2.1255,23.4490299693,34.87,-8.2,35.8211794892,131.67,33.41,-4.63,33.7292899421,23.3525,-2.1255,23.4490299693,33.41,-4.63,33.7292899421,131.59
2021-05-19 19:00:00,59.434,-10.2095,60.3045126525,14.624,-1.5095,14.7016994341,44.81,-8.7,45.6467534442,131.67,42.88,-5.05,43.1763465337,14.624,-1.5095,14.7016994341,42.88,-5.05,43.1763465337,131.59
2021-05-19 19:30:00,59.422,-10.283,60.3051753418,11.392,-1.193,11.4542967047,48.03,-9.09,48.8826042678,131.61,45.93,-5.41,46.2475188524,11.392,-1.193,11.4542967047,45.93,-5.41,46.2475188524,131.54
2021-05-19 20:00:00,59.4375,-10.19,60.3046640506,7.0575,-0.87,7.1109216175,52.38,-9.32,53.2026954204,131.61,50.1,-5.6,50.4120025391,7.0575,-0.87,7.1109216175,50.1,-5.6,50.4120025391,131.54
2021-05-19 20:30:00,59.3005,-9.962,60.1314455526,4.6705,-0.672,4.7185966399,54.63,-9.29,55.414267116,131.2,52.22,-5.58,52.5172809654,4.6705,-0.672,4.7185966399,52.22,-5.58,52.5172809654,131.21
2021-05-19 21:00:00,59.206,-9.955,60.0370923763,2.066,-0.515,2.1292207495,57.14,-9.44,57.9145335818,131.2,54.65,-5.7,54.9464512048,2.066,-0.515,2.1292207495,54.65,-5.7,54.9464512048,131.21
2021-05-19 21:30:00,59.3435,-9.9085,60.1650177803,0.9935,-0.4485,1.0900433478,58.35,-9.46,59.111877825,133.65,55.86,-6.41,56.2265746778,0.9935,-0.4485,1.0900433478,55.86,-6.41,56.2265746778,133.69
2021-05-19 22:00:00,58.742,-10.302,59.6385258704,1.112,-0.602,1.2644951562,57.63,-9.7,58.4406271356,133.65,55.17,-6.65,55.569338668,1.112,-0.602,1.2644951562,55.17,-6.65,55.569338668,133.69
2021-05-19 22:30:00,56.81,-11.036,57.8720087434,1.13,-0.626,1.2918111317,55.68,-10.41,56.6447746928,133.86,53.26,-6.8,53.6923420983,1.13,-0.626,1.2918111317,53.26,-6.8,53.6923420983,133.91
2021-05-19 23:00:00,54.449,-11.212,55.5913891264,1.049,-0.47200000000000003,1.1502977875,53.4,-10.74,54.4693271484,132.9,50.99,-7.06,51.4764382995,1.049,-0.47200000000000003,1.1502977875,50.99,-7.06,51.4764382995,132.96
2021-05-19 23:30:00,52.3405,-11.3625,53.5596335546,1.3705,-0.5425,1.4739662479,50.97,-10.82,52.1057895056,130.26,48.64,-7.18,49.1670824841,1.3705,-0.5425,1.4739662479,48.64,-7.18,49.1670824841,130.34
2021-05-20 00:00:00,50.959,-11.6675,52.2776265457,1.429,-0.5675,1.5375621125999999,49.53,-11.1,50.758554944,130.26,47.34,-7.4,47.9148786913,1.429,-0.5675,1.5375621125999999,47.34,-7.4,47.9148786913,130.34
2021-05-20 00:30:00,49.8565,-11.867,51.2493539593,1.7565,-0.617,1.8617145995,48.1,-11.25,49.3981021903,130.57,46.0,-7.53,46.6122398089,1.7565,-0.617,1.8617145995,46.0,-7.53,46.6122398089,130.66
2021-05-20 01:00:00,49.339,-12.029,50.7841881101,1.659,-0.639,1.7778082011,47.68,-11.39,49.0215717822,130.83,45.6,-7.65,46.2372414835,1.659,-0.639,1.7778082011,45.6,-7.65,46.2372414835,130.92
2021-05-20 01:30:00,49.897,-11.955,51.3091866433,2.037,-0.615,2.1278143716,47.86,-11.34,49.1851115684,130.73,45.78,-7.63,46.4114781062,2.037,-0.615,2.1278143716,45.78,-7.63,46.4114781062,130.83
2021-05-20 02:00:00,50.978,-11.813,52.3288013717,2.038,-0.613,2.1281947749,48.94,-11.2,50.2052148686,129.91,46.8,-7.5,47.3971518132,2.038,-0.613,2.1281947749,46.8,-7.5,47.3971518132,130.01
2021-05-20 02:30:00,51.291,-11.6615,52.5999739853,2.281,-0.6315000000000001,2.3668023259,49.01,-11.03,50.2358537302,129.78,46.87,-7.33,47.4397069974,2.281,-0.6315000000000001,2.3668023259,46.87,-7.33,47.4397069974,129.88
2021-05-20 03:00:00,50.899,-11.889,52.2690780672,2.949,-0.789,3.0527237019,47.95,-11.1,49.2180099151,129.78,45.86,-7.37,46.4484283911,2.949,-0.789,3.0527237019,45.86,-7.37,46.4484283911,129.88
2021-05-20 03:30:00,50.256,-12.259,51.7295719777,4.036,-0.999,4.1577995382,46.22,-11.26,47.5717983684,131.86,44.22,-7.47,44.8465082253,4.036,-0.999,4.1577995382,44.22,-7.47,44.8465082253,131.97
2021-05-20 04:00:00,49.739,-12.3015,51.237632881,4.709,-1.0615,4.8271589211,45.03,-11.24,46.4116203122,131.86,43.08,-7.45,43.7194338939,4.709,-1.0615,4.8271589211,43.08,-7.45,43.7194338939,131.97
2021-05-20 04:30:00,49.537,-12.2215,51.0223424712,5.437,-1.1415,5.5555369902,44.1,-11.08,45.4706102884,131.93,42.2,-7.32,42.8301575995,5.437,-1.1415,5.5555369902,42.2,-7.32,42.8301575995,132.04
2021-05-20 05:00:00,49.2295,-12.3585,50.7570309662,6.5895,-1.2285,6.7030383036,42.64,-11.13,44.0686566621,131.93,40.74,-7.4,41.4066129984,6.5895,-1.2285,6.7030383036,40.74,-7.4,41.4066129984,132.09
2021-05-20 05:30:00,50.1895,-11.947,51.5918280278,7.3495,-1.2770000000000001,7.4596165619,42.84,-10.67,44.14877688,131.67,40.93,-6.97,41.5192220544,7.3495,-1.2770000000000001,7.4596165619,40.93,-6.97,41.5192220544,131.87
2021-05-20 06:00:00,50.984,-11.4915,52.263015874,7.444,-1.1215,7.5280075883,43.54,-10.37,44.757887573,131.67,41.67,-6.66,42.1988684682,7.444,-1.1215,7.5280075883,41.67,-6.66,42.1988684682,131.87
2021-05-20 06:30:00,52.356,-10.919,53.4824765414,8.866,-1.179,8.9440481327,43.49,-9.74,44.5673389378,130.96,41.62,-6.07,42.0603055148,8.866,-1.179,8.9440481327,41.62,-6.07,42.0603055148,131.19
2021-05-20 07:00:00,55.2105,-9.9205,56.094702339,8.650500000000001,-1.2805,8.744760174,46.56,-8.64,47.3548645864,130.96,44.57,-5.02,44.851814902,8.650500000000001,-1.2805,8.744760174,44.57,-5.02,44.851814902,131.19
2021-05-20 07:30:00,58.5185,-9.311,59.2546163877,11.1985,-1.371,11.2821116485,47.32,-7.94,47.9815172749,130.93,45.28,-4.36,45.4894273431,11.1985,-1.371,11.2821116485,45.28,-4.36,45.4894273431,131.1
2021-05-20 08:00:00,60.1875,-9.077,60.8681122202,13.1875,-1.637,13.288714206,47.0,-7.44,47.5852245976,130.93,44.99,-3.86,45.1552842976,13.1875,-1.637,13.288714206,44.99,-3.86,45.1552842976,131.1
2021-05-20 08:30:00,62.0525,-8.5035,62.6324378298,12.8625,-1.5935000000000001,12.9608313198,49.19,-6.91,49.6729725303,131.0,47.07,-3.38,47.1911993914,12.8625,-1.5935000000000001,12.9608313198,47.07,-3.38,47.1911993914,131.16
2021-05-20 09:00:00,62.724,-8.2325,63.2619493238,11.944,-1.5125000000000002,12.0393850445,50.78,-6.72,51.2227176163,130.53,48.58,-3.17,48.6833164441,11.944,-1.5125000000000002,12.0393850445,48.58,-3.17,48.6833164441,130.71
2021-05-20 09:30:00,63.636,-8.3015,64.175193013,12.636,-1.6015000000000001,12.7370835849,51.0,-6.7,51.4382153656,130.7,48.79,-3.15,48.8915800522,12.636,-1.6015000000000001,12.7370835849,48.79,-3.15,48.8915800522,131.12
2021-05-20 10:00:00,63.921,-8.495,64.4830153296,13.751,-1.655,13.8502355937,50.17,-6.84,50.6341238692,130.87,48.0,-3.3,48.1133037735,13.751,-1.655,13.8502355937,48.0,-3.3,48.1133037735,131.38
