Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-20 10:30:00,63.6495,-8.7985,64.2547465367,15.8895,-1.8885,16.0013325226,47.76,-6.91,48.2572864964,130.95,45.66,-3.39,45.7856713394,15.8895,-1.8885,16.0013325226,45.66,-3.39,45.7856713394,131.38
2021-05-20 11:00:00,64.436,-4.8495,64.6182307577,16.006,-1.8195000000000001,16.109084898,48.43,-3.03,48.5246926832,130.95,44.89,-7.98,45.5937769877,16.006,-1.8195000000000001,16.109084898,44.89,-7.98,45.5937769877,131.45
2021-05-20 11:30:00,64.1055,-4.549,64.2666984623,20.2155,-2.1390000000000002,20.3283487094,43.89,-2.41,43.956116753,131.92,40.08,-8.36,40.9425939579,20.2155,-2.1390000000000002,20.3283487094,40.08,-8.36,40.9425939579,132.51
2021-05-20 12:00:00,61.746,-4.9755,61.9461388325,35.996,-3.7155,36.1872485311,25.75,-1.26,25.7808087538,132.2,23.64,-7.39,24.768158995,35.996,-3.7155,36.1872485311,23.64,-7.39,24.768158995,132.62
2021-05-20 12:30:00,62.5075,-5.285,62.7305251154,28.3175,-2.955,28.4712632535,34.19,-2.33,34.2693011309,132.1,31.3,-8.33,32.3894874921,28.3175,-2.955,28.4712632535,31.3,-8.33,32.3894874921,132.32
2021-05-20 13:00:00,61.357,-5.915,61.6414525624,33.007,-3.395,33.181140336,28.35,-2.52,28.4617796352,132.27,26.01,-8.55,27.379236658499998,33.007,-3.395,33.181140336,26.01,-8.55,27.379236658499998,132.71
2021-05-20 13:30:00,60.9625,-6.2855,61.2856746434,31.4825,-3.5755,31.6848860894,29.48,-2.71,29.6042986743,132.73,27.04,-8.72,28.4112653713,31.4825,-3.5755,31.6848860894,27.04,-8.72,28.4112653713,133.12
2021-05-20 14:00:00,59.0395,-6.2715,59.3716622009,35.5995,-3.9314999999999998,35.8159335003,23.44,-2.34,23.5565107773,132.73,21.59,-8.44,23.1810633923,35.5995,-3.9314999999999998,35.8159335003,21.59,-8.44,23.1810633923,133.12
2021-05-20 14:30:00,59.303,-6.219,59.6281960988,24.153,-2.429,24.2748316163,35.15,-3.79,35.3537353048,133.0,32.25,-9.7,33.6771807015,24.153,-2.429,24.2748316163,32.25,-9.7,33.6771807015,133.41
2021-05-20 15:00:00,60.383,-6.0445,60.6847811997,24.963,-2.6445,25.1026841045,35.42,-3.4,35.5828104567,133.1,32.41,-9.39,33.7428540583,24.963,-2.6445,25.1026841045,32.41,-9.39,33.7428540583,133.59
2021-05-20 15:30:00,61.0965,-5.899,61.3806200136,20.3165,-2.339,20.4506990895,40.78,-3.56,40.9350949675,132.86,37.32,-9.53,38.5175713149,20.3165,-2.339,20.4506990895,37.32,-9.53,38.5175713149,133.32
2021-05-20 16:00:00,62.9195,-5.314,63.1435038325,13.9295,-1.904,14.0590250818,48.99,-3.41,49.1085348998,133.12,44.83,-9.3,45.7844831793,13.9295,-1.904,14.0590250818,44.83,-9.3,45.7844831793,133.58
2021-05-20 16:30:00,65.8615,-4.5115,66.0158376036,11.3815,-1.6215000000000002,11.4964257272,54.48,-2.89,54.5565990509,132.77,49.81,-8.78,50.5779052552,11.3815,-1.6215000000000002,11.4964257272,49.81,-8.78,50.5779052552,133.29
2021-05-20 17:00:00,67.673,-4.2315,67.8051658891,10.563,-1.5615,10.6777924334,57.11,-2.67,57.1723796951,132.77,52.2,-8.57,52.8988175671,10.563,-1.5615,10.6777924334,52.2,-8.57,52.8988175671,133.29
2021-05-20 17:30:00,68.767,-4.3045,68.9015893086,11.487,-1.5745,11.5944046527,57.28,-2.73,57.3450198361,132.61,52.35,-8.62,53.0549422769,11.487,-1.5745,11.5944046527,52.35,-8.62,53.0549422769,133.01
2021-05-20 18:00:00,69.406,-4.266,69.5369800322,10.756,-1.526,10.8637107841,58.65,-2.74,58.7139685254,132.61,53.6,-8.6,54.2855413531,10.756,-1.526,10.8637107841,53.6,-8.6,54.2855413531,133.01
2021-05-20 18:30:00,69.6575,-4.1635,69.7818173918,9.7475,-1.4435,9.8538037579,59.91,-2.7199999999999998,59.9717141659,132.61,54.75,-8.61,55.4228707304,9.7475,-1.4435,9.8538037579,54.75,-8.61,55.4228707304,133.01
2021-05-20 19:00:00,68.944,-4.3935,69.0838474482,8.554,-1.4235,8.6716358463,60.39,-2.9699999999999998,60.462988679,132.61,55.17,-8.83,55.872155856,8.554,-1.4235,8.6716358463,55.17,-8.83,55.872155856,132.98
2021-05-20 19:30:00,68.096,-4.603,68.2513943081,7.366,-1.323,7.4838683179,60.73,-3.2800000000000002,60.8185111623,132.76,55.48,-9.11,56.222971284,7.366,-1.323,7.4838683179,55.48,-9.11,56.222971284,133.08
2021-05-20 20:00:00,66.4595,-5.1625,66.6597070688,8.5995,-1.2425,8.6887977592,57.86,-3.92,57.9926374637,132.76,52.88,-9.66,53.755092782,8.5995,-1.2425,8.6887977592,52.88,-9.66,53.755092782,133.08
2021-05-20 20:30:00,64.5975,-5.6715,64.8459938508,7.0375,-1.1615,7.1327055526,57.56,-4.51,57.7364157183,132.3,52.58,-10.19,53.558309346,7.0375,-1.1615,7.1327055526,52.58,-10.19,53.558309346,132.58
2021-05-20 21:00:00,63.614,-5.7595,63.8741953863,6.574,-1.1995,6.6825351664,57.04,-4.5600000000000005,57.2219817902,131.77,52.04,-10.26,53.0417684471,6.574,-1.1995,6.6825351664,52.04,-10.26,53.0417684471,132.02
2021-05-20 21:30:00,62.883,-6.074,63.1756690902,6.813,-1.304,6.9366695899,56.07,-4.77,56.2725314874,131.67,51.2,-10.45,52.2555499445,6.813,-1.304,6.9366695899,51.2,-10.45,52.2555499445,131.9
2021-05-20 22:00:00,61.1965,-9.3945,61.9133930786,7.0065,-1.4344999999999999,7.1518411965,54.19,-7.96,54.7715044526,131.84,50.33,-8.07,50.9728731778,7.0065,-1.4344999999999999,7.1518411965,50.33,-8.07,50.9728731778,132.01
2021-05-20 22:30:00,58.4925,-11.024,59.522274253,7.3925,-1.424,7.5284017062,51.1,-9.6,51.9939419548,131.01,48.9,-5.9,49.2546444511,7.3925,-1.424,7.5284017062,48.9,-5.9,49.2546444511,131.17
2021-05-20 23:00:00,56.165,-11.685,57.3676428834,7.055,-1.4849999999999999,7.209594302,49.11,-10.2,50.1580711352,131.01,47.11,-6.44,47.548140868,7.055,-1.4849999999999999,7.209594302,47.11,-6.44,47.548140868,131.17
2021-05-20 23:30:00,54.0285,-12.1825,55.3849448722,8.0285,-1.5425,8.175335987,46.0,-10.64,47.2145062454,132.16,44.16,-6.86,44.6896542837,8.0285,-1.5425,8.175335987,44.16,-6.86,44.6896542837,132.34
2021-05-21 00:00:00,52.296,-12.668,53.8084550977,7.116,-1.568,7.2867057029,45.18,-11.1,46.5235682208,132.64,43.38,-7.25,43.9816654983,7.116,-1.568,7.2867057029,43.38,-7.25,43.9816654983,132.83
2021-05-21 00:30:00,50.704,-12.6015,52.2464679978,6.374,-1.4115,6.5284154471,44.33,-11.19,45.720509621,133.53,42.59,-7.36,43.2212644424,6.374,-1.4115,6.5284154471,42.59,-7.36,43.2212644424,133.69
2021-05-21 01:00:00,50.658500000000004,-12.5355,52.1864195217,6.0785,-1.4255,6.2434135295,44.58,-11.11,45.943535998,133.23,42.81,-7.28,43.424584051,6.0785,-1.4255,6.2434135295,42.81,-7.28,43.424584051,133.43
2021-05-21 01:30:00,51.409,-12.569,52.9231994687,6.039,-1.459,6.2127451259,45.37,-11.11,46.7104806227,133.15,43.56,-7.27,44.1625010614,6.039,-1.459,6.2127451259,43.56,-7.27,44.1625010614,133.35
2021-05-21 02:00:00,52.492,-12.004,53.847061944000004,6.082,-1.274,6.2140003219,46.41,-10.73,47.6342418854,133.33,44.56,-7.0,45.1064696025,6.082,-1.274,6.2140003219,44.56,-7.0,45.1064696025,133.54
2021-05-21 02:30:00,52.586,-12.081,53.9558889928,5.766,-1.2810000000000001,5.9065825144,46.82,-10.8,48.0494786652,131.2,44.86,-7.1,45.4183839431,5.766,-1.2810000000000001,5.9065825144,44.86,-7.1,45.4183839431,131.43
2021-05-21 03:00:00,51.749,-12.128,53.1511748224,5.539,-1.298,5.6890530847,46.21,-10.83,47.4621217393,131.2,44.29,-7.15,44.8634216261,5.539,-1.298,5.6890530847,44.29,-7.15,44.8634216261,131.43
2021-05-21 03:30:00,51.7075,-12.2265,53.1333497768,5.6975,-1.3065,5.8453783881,46.01,-10.92,47.2881221873,131.32,44.17,-7.18,44.7497631279,5.6975,-1.3065,5.8453783881,44.17,-7.18,44.7497631279,131.54
2021-05-21 04:00:00,51.211,-12.2595,52.6579705387,5.901,-1.3295,6.048914882,45.31,-10.93,46.6096663794,131.32,43.5,-7.18,44.0885744836,5.901,-1.3295,6.048914882,43.5,-7.18,44.0885744836,131.54
2021-05-21 04:30:00,51.117,-12.108,52.5314320479,5.277,-1.328,5.4415359045,45.84,-10.78,47.0904873621,131.42,44.01,-7.03,44.5679369054,5.277,-1.328,5.4415359045,44.01,-7.03,44.5679369054,131.64
2021-05-21 05:00:00,50.7985,-12.1685,52.2356199781,6.6385000000000005,-1.3285,6.7701251466,44.16,-10.84,45.4709929516,131.49,42.41,-7.11,43.0018627504,6.6385000000000005,-1.3285,6.7701251466,42.41,-7.11,43.0018627504,131.69
2021-05-21 05:30:00,51.342,-11.9415,52.712431041,5.932,-1.3315000000000001,6.0795983626,45.41,-10.61,46.633037645,131.55,43.61,-6.88,44.1493657939,5.932,-1.3315000000000001,6.0795983626,43.61,-6.88,44.1493657939,131.67
2021-05-21 06:00:00,51.6105,-11.718,52.9240515668,6.3705,-1.208,6.4840214566,45.24,-10.51,46.4447811923,131.55,43.43,-6.79,43.9575818261,6.3705,-1.208,6.4840214566,43.43,-6.79,43.9575818261,131.67
2021-05-21 06:30:00,53.3535,-11.2145,54.5193632804,7.9135,-1.1145,7.9915951161,45.44,-10.1,46.5489376893,131.31,43.62,-6.38,44.0841105161,7.9135,-1.1145,7.9915951161,43.62,-6.38,44.0841105161,131.27
2021-05-21 07:00:00,55.2615,-10.8945,56.3251587881,8.9815,-1.2345,9.0659435527,46.28,-9.66,47.277415327,132.02,44.46,-5.93,44.8537233683,8.9815,-1.2345,9.0659435527,44.46,-5.93,44.8537233683,131.94
2021-05-21 07:30:00,58.129,-10.37,59.046740308,10.709,-1.3,10.7876170214,47.42,-9.07,48.2796157814,132.08,45.56,-5.39,45.8777255321,10.709,-1.3,10.7876170214,45.56,-5.39,45.8777255321,132.02
2021-05-21 08:00:00,60.3015,-9.678,61.073190405,12.7415,-1.388,12.8168781788,47.56,-8.29,48.2770929116,131.71,45.66,-4.67,45.8981971323,12.7415,-1.388,12.8168781788,45.66,-4.67,45.8981971323,131.59
2021-05-21 08:30:00,61.1885,-9.553,61.9297371321,17.5485,-1.713,17.6319091777,43.64,-7.84,44.3386422886,131.39,41.84,-4.31,42.0614039233,17.5485,-1.713,17.6319091777,41.84,-4.31,42.0614039233,131.16
2021-05-21 09:00:00,61.342,-9.609,62.0900462635,19.162,-1.849,19.2510011428,42.18,-7.76,42.887877075,131.39,40.5,-4.22,40.7192632546,19.162,-1.849,19.2510011428,40.5,-4.22,40.7192632546,131.16
2021-05-21 09:30:00,62.0395,-9.522,62.7659783979,18.3995,-1.862,18.4934757212,43.64,-7.66,44.3071687202,131.2,41.95,-4.08,42.1479406377,18.3995,-1.862,18.4934757212,41.95,-4.08,42.1479406377,131.1
2021-05-21 10:00:00,62.2285,-9.335,62.9247839667,20.1285,-1.955,20.2232177769,42.1,-7.38,42.7419512891,131.2,40.46,-3.8200000000000003,40.6399311023,20.1285,-1.955,20.2232177769,40.46,-3.8200000000000003,40.6399311023,131.1
2021-05-21 10:30:00,61.614,-9.748,62.3803534777,25.724,-2.398,25.835529412,35.89,-7.35,36.6348822845,131.23,34.54,-3.83,34.7516978003,25.724,-2.398,25.835529412,34.54,-3.83,34.7516978003,131.24
2021-05-21 11:00:00,61.56,-9.6145,62.3062774546,23.96,-2.4845,24.0884690308,37.6,-7.13,38.2700522602,131.23,36.16,-3.6,36.338761674,23.96,-2.4845,24.0884690308,36.16,-3.6,36.338761674,131.24
2021-05-21 11:30:00,61.2945,-9.7025,62.0576686357,26.2345,-2.2725,26.3327409606,35.06,-7.43,35.8386453427,131.37,33.76,-3.9,33.9845200054,26.2345,-2.2725,26.3327409606,33.76,-3.9,33.9845200054,131.39
2021-05-21 12:00:00,60.7435,-10.068,61.5722130206,28.7535,-2.698,28.8798020466,31.99,-7.37,32.8279911052,131.54,30.83,-3.86,31.0707016335,28.7535,-2.698,28.8798020466,30.83,-3.86,31.0707016335,131.61
2021-05-21 12:30:00,61.373,-10.154,62.207305399,27.113,-2.4939999999999998,27.2274641676,34.26,-7.66,35.1058855464,131.22,32.99,-4.12,33.2462704675,27.113,-2.4939999999999998,27.2274641676,32.99,-4.12,33.2462704675,131.38
2021-05-21 13:00:00,61.1885,-10.347,62.0571747766,25.9685,-2.597,26.0980344327,35.22,-7.75,36.0625969669,131.46,33.91,-4.2,34.1691103191,25.9685,-2.597,26.0980344327,33.91,-4.2,34.1691103191,131.62
2021-05-21 13:30:00,61.3,-10.185,62.1403590672,24.35,-2.225,24.4514442314,36.95,-7.96,37.7976732088,131.94,35.56,-4.37,35.8275103796,24.35,-2.225,24.4514442314,35.56,-4.37,35.8275103796,132.11
2021-05-21 14:00:00,60.8115,-10.2305,61.6660495127,26.3715,-2.4005,26.4805289317,34.44,-7.83,35.3188688947,131.94,33.12,-4.29,33.3966839671,26.3715,-2.4005,26.4805289317,33.12,-4.29,33.3966839671,132.11
2021-05-21 14:30:00,60.994,-9.8905,61.7906953048,26.014,-2.3905,26.1236040058,34.98,-7.5,35.7749968553,132.19,33.58,-3.9699999999999998,33.8138625419,26.014,-2.3905,26.1236040058,33.58,-3.9699999999999998,33.8138625419,132.36
2021-05-21 15:00:00,60.0895,-10.3795,60.979357413,23.1495,-2.3495,23.2684228193,36.94,-8.03,37.8027049297,132.19,35.55,-4.37,35.8175850666,23.1495,-2.3495,23.2684228193,35.55,-4.37,35.8175850666,132.36
2021-05-21 15:30:00,60.6395,-10.095,61.4740431829,20.2295,-2.335,20.3638133769,40.41,-7.76,41.148337755,132.81,38.89,-4.1,39.1055251851,20.2295,-2.335,20.3638133769,38.89,-4.1,39.1055251851,132.98
2021-05-21 16:00:00,61.486,-9.8415,62.2686383202,19.226,-2.0015,19.3299011443,42.26,-7.84,42.9810795583,132.98,40.61,-4.17,40.8235348788,19.226,-2.0015,19.3299011443,40.61,-4.17,40.8235348788,133.15
2021-05-21 16:30:00,61.897,-10.129,62.7202937653,25.137,-2.629,25.2741055232,36.76,-7.5,37.517297344,132.74,35.4,-3.87,35.6109098452,25.137,-2.629,25.2741055232,35.4,-3.87,35.6109098452,132.95
2021-05-21 17:00:00,62.9545,-10.0775,63.7559807116,22.4345,-2.4175,22.5643767142,40.52,-7.66,41.2376769472,132.87,38.98,-4.02,39.1867426562,22.4345,-2.4175,22.5643767142,38.98,-4.02,39.1867426562,133.11
2021-05-21 17:30:00,64.092,-9.785,64.8346411188,17.072,-2.025,17.1916784812,47.02,-7.76,47.6560384422,132.38,45.17,-4.08,45.3538895796,17.072,-2.025,17.1916784812,45.17,-4.08,45.3538895796,132.65
2021-05-21 18:00:00,65.215,-9.493500000000001,65.9023730017,13.695,-1.5434999999999999,13.7817058904,51.52,-7.95,52.1297698057,132.38,49.46,-4.24,49.6414061042,13.695,-1.5434999999999999,13.7817058904,49.46,-4.24,49.6414061042,132.65
2021-05-21 18:30:00,65.673,-9.512,66.3582781045,12.693,-1.392,12.7690999291,52.98,-8.12,53.5986455053,132.48,50.86,-4.4,51.0499715965,12.693,-1.392,12.7690999291,50.86,-4.4,51.0499715965,132.69
2021-05-21 19:00:00,65.783,-9.3635,66.4460549713,8.833,-1.0935,8.9004287116,56.95,-8.27,57.5473318235,132.48,54.63,-4.52,54.8166699098,8.833,-1.0935,8.9004287116,54.63,-4.52,54.8166699098,132.69
2021-05-21 19:30:00,65.4535,-9.369,66.1206384062,6.8435,-1.079,6.9280396398,58.61,-8.29,59.1933796974,132.05,56.22,-4.54,56.4030141039,6.8435,-1.079,6.9280396398,56.22,-4.54,56.4030141039,132.27
2021-05-21 20:00:00,63.835,-9.819,64.5857568354,5.695,-0.979,5.7785349354,58.14,-8.84,58.8082069103,132.05,55.69,-5.13,55.9257811747,5.695,-0.979,5.7785349354,55.69,-5.13,55.9257811747,132.27
2021-05-21 20:30:00,63.0035,-9.9235,63.7802231456,4.6735,-0.8535,4.7507961964,58.33,-9.07,59.0309562857,131.82,55.88,-5.35,56.1355226216,4.6735,-0.8535,4.7507961964,55.88,-5.35,56.1355226216,132.07
2021-05-21 21:00:00,62.0155,-10.2695,62.8600419225,3.7255000000000003,-0.8795000000000001,3.827906804,58.29,-9.39,59.04147864,131.82,55.91,-5.61,56.1907483488,3.7255000000000003,-0.8795000000000001,3.827906804,55.91,-5.61,56.1907483488,132.07
2021-05-21 21:30:00,61.8475,-10.368,62.7105149098,3.4375,-0.908,3.5554001533,58.41,-9.46,59.1711052795,132.25,56.03,-5.65,56.3141491989,3.4375,-0.908,3.5554001533,56.03,-5.65,56.3141491989,132.5
2021-05-21 22:00:00,60.3855,-10.765,61.3375401793,2.9355,-0.9550000000000001,3.0869378436,57.45,-9.81,58.2815459644,132.25,55.1,-6.02,55.4278846791,2.9355,-0.9550000000000001,3.0869378436,55.1,-6.02,55.4278846791,132.5
2021-05-21 22:30:00,58.439,-11.0605,59.4764775457,2.9290000000000003,-0.9805,3.0887572339,55.51,-10.08,56.4177853163,131.54,53.25,-6.32,53.6237344839,2.9290000000000003,-0.9805,3.0887572339,53.25,-6.32,53.6237344839,131.78
2021-05-21 23:00:00,56.2455,-11.6715,57.4437131678,3.4855,-1.0615,3.6435549262,52.76,-10.61,53.8162586957,131.54,50.64,-6.8100000000000005,51.0958481679,3.4855,-1.0615,3.6435549262,50.64,-6.8100000000000005,51.0958481679,131.78
2021-05-21 23:30:00,54.4035,-11.9695,55.7046653567,3.6135,-1.0995,3.7770732717,50.79,-10.87,51.9401675007,131.91,48.69,-7.03,49.1948879458,3.6135,-1.0995,3.7770732717,48.69,-7.03,49.1948879458,132.15
2021-05-22 00:00:00,53.053,-12.441,54.4921947622,3.533,-1.071,3.6917651605,49.52,-11.37,50.8085357002,132.8,47.45,-7.47,48.0343980914,3.533,-1.071,3.6917651605,47.45,-7.47,48.0343980914,133.08
2021-05-22 00:30:00,52.006,-12.5965,53.50977339,3.226,-0.9565,3.3648132563,48.78,-11.64,50.149556329,133.11,46.75,-7.75,47.3880259137,3.226,-0.9565,3.3648132563,46.75,-7.75,47.3880259137,133.31
2021-05-22 01:00:00,51.7015,-12.527,53.1974701584,2.7215,-1.027,2.9088298764,48.98,-11.5,50.3119309906,133.11,46.94,-7.58,47.5480809287,2.7215,-1.027,2.9088298764,46.94,-7.58,47.5480809287,133.31
2021-05-22 01:30:00,52.0665,-12.4055,53.5239838997,2.6065,-0.9655,2.779574158,49.46,-11.44,50.7657876921,133.37,47.37,-7.54,47.9663267303,2.6065,-0.9655,2.779574158,47.37,-7.54,47.9663267303,133.55
2021-05-22 02:00:00,53.3455,-12.229,54.729250052,1.9655,-0.849,2.1410257472,51.38,-11.38,52.6251726838,133.37,49.11,-7.54,49.6854475677,1.9655,-0.849,2.1410257472,49.11,-7.54,49.6854475677,133.59
2021-05-22 02:30:00,53.579,-12.256,54.9628854501,1.849,-0.846,2.0333511748,51.73,-11.41,52.9733989848,133.18,49.5,-7.52,50.0679578174,1.849,-0.846,2.0333511748,49.5,-7.52,50.0679578174,133.4
2021-05-22 03:00:00,52.8005,-12.482,54.2558118938,1.8205,-0.8320000000000001,2.0016104141,50.98,-11.65,52.2941956626,133.18,48.83,-7.73,49.438060237,1.8205,-0.8320000000000001,2.0016104141,48.83,-7.73,49.438060237,133.4
2021-05-22 03:30:00,52.1795,-12.64,53.6886377202,1.9695,-0.89,2.1612566368,50.21,-11.75,51.566525964,133.14,48.1,-7.83,48.7331396485,1.9695,-0.89,2.1612566368,48.1,-7.83,48.7331396485,133.34
2021-05-22 04:00:00,51.886,-12.6,53.3939790239,1.876,-0.9400000000000001,2.0983269526,50.01,-11.66,51.3512969651,133.17,47.91,-7.75,48.532778614,1.876,-0.9400000000000001,2.0983269526,47.91,-7.75,48.532778614,133.38
2021-05-22 04:30:00,51.939,-12.4335,53.4064756678,2.399,-1.0235,2.6082088201999998,49.54,-11.41,50.8369914531,133.29,47.45,-7.5,48.0390726388,2.399,-1.0235,2.6082088201999998,47.45,-7.5,48.0390726388,133.55
2021-05-22 05:00:00,51.826,-12.414,53.292041357,2.916,-0.994,3.0807615942,48.91,-11.42,50.2255363336,133.29,46.87,-7.53,47.4710206336,2.916,-0.994,3.0807615942,46.87,-7.53,47.4710206336,133.55
2021-05-22 05:30:00,52.1305,-12.0685,53.5092302552,2.8505000000000003,-0.9585,3.0073364461,49.28,-11.11,50.5168338279,133.22,47.21,-7.25,47.7634441807,2.8505000000000003,-0.9585,3.0073364461,47.21,-7.25,47.7634441807,133.47
2021-05-22 06:00:00,51.984,-12.009,53.3530911663,2.944,-0.909,3.0811389128,49.04,-11.1,50.2805290346,132.54,46.94,-7.24,47.4950650068,2.944,-0.909,3.0811389128,46.94,-7.24,47.4950650068,132.81
2021-05-22 06:30:00,53.284,-11.49,54.5087585256,4.574,-0.78,4.6400297413,48.71,-10.71,49.8735220332,132.54,46.64,-6.9,47.147636208,4.574,-0.78,4.6400297413,46.64,-6.9,47.147636208,132.81
2021-05-22 07:00:00,54.464,-11.2125,55.6061817809,7.5440000000000005,-1.0325,7.6143280892,46.92,-10.18,48.0116527522,132.21,44.92,-6.37,45.3694092975,7.5440000000000005,-1.0325,7.6143280892,44.92,-6.37,45.3694092975,132.49
2021-05-22 07:30:00,56.0005,-11.1765,57.1049048025,14.4305,-1.4065,14.4988817672,41.57,-9.77,42.702667364,132.26,39.81,-6.06,40.2685944627,14.4305,-1.4065,14.4988817672,39.81,-6.06,40.2685944627,132.54
2021-05-22 08:00:00,57.074,-10.964,58.1175599281,20.264,-2.154,20.3781601721,36.81,-8.81,37.8495997337,132.26,35.18,-5.22,35.5651627298,20.264,-2.154,20.3781601721,35.18,-5.22,35.5651627298,132.54
2021-05-22 08:30:00,58.37,-10.655,59.3345255732,27.25,-2.985,27.4130028454,31.12,-7.67,32.0512605056,131.76,29.77,-4.13,30.0551127098,27.25,-2.985,27.4130028454,29.77,-4.13,30.0551127098,132.07
2021-05-22 09:00:00,58.439,-10.64,59.3997165061,35.299,-3.55,35.4770616173,23.14,-7.09,24.2018119156,131.76,22.22,-3.61,22.511341586,35.299,-3.55,35.4770616173,22.22,-3.61,22.511341586,132.07
2021-05-22 09:30:00,58.528,-10.294,59.4263680532,37.378,-3.634,37.5542386423,21.15,-6.66,22.1738156392,131.48,20.27,-3.23,20.525735066,37.378,-3.634,37.5542386423,20.27,-3.23,20.525735066,131.79
2021-05-22 10:00:00,58.5345,-10.0595,59.3926024897,40.2545,-5.2195,40.5914763282,18.28,-4.84,18.9098915914,131.48,17.53,-1.51,17.5949140379,40.2545,-5.2195,40.5914763282,17.53,-1.51,17.5949140379,131.79
2021-05-22 10:30:00,58.085,-9.0795,58.7903439797,49.525,-5.4695,49.8261081688,8.56,-3.61,9.2900861137,131.17,8.27,-0.4,8.2796678677,49.525,-5.4695,49.8261081688,8.27,-0.4,8.2796678677,131.45
2021-05-22 11:00:00,57.1865,-9.4005,57.9539919462,51.8165,-6.0005,52.1627805288,5.37,-3.4,6.3558555679,131.17,5.24,-0.21,5.244206327,51.8165,-6.0005,52.1627805288,5.24,-0.21,5.244206327,131.45
2021-05-22 11:30:00,56.2,-9.49,56.9956147436,56.32,-6.63,56.7088996543,-0.12,-2.86,2.8625163755000003,131.36,-0.05,0.26,0.2647640459,56.32,-6.63,56.7088996543,-0.05,0.26,0.2647640459,131.51
2021-05-22 12:00:00,55.5925,-9.326,56.3693208425,57.2125,-6.646,57.5972175739,-1.62,-2.68,3.1315810703,131.19,-1.43,0.41000000000000003,1.4876155417,57.2125,-6.646,57.5972175739,-1.43,0.41000000000000003,1.4876155417,131.29
2021-05-22 12:30:00,55.1795,-8.6395,55.8517518123,62.1995,-7.0995,62.6033601375,-7.02,-1.54,7.1869325863,131.06,-6.6,1.45,6.7574033474,62.1995,-7.0995,62.6033601375,-6.6,1.45,6.7574033474,131.11
2021-05-22 13:00:00,54.9215,-9.413,55.7223090983,55.6215,-6.133,55.9586003332,-0.7000000000000001,-3.2800000000000002,3.3538634439,130.87,-0.49,-0.15,0.512445119,55.6215,-6.133,55.9586003332,-0.49,-0.15,0.512445119,130.88
2021-05-22 13:30:00,55.0605,-10.111,55.9811663084,51.0705,-5.121,51.3266072447,3.99,-4.99,6.3890687897,131.31,3.87,-1.77,4.2555610676,51.0705,-5.121,51.3266072447,3.87,-1.77,4.2555610676,131.3
2021-05-22 14:00:00,53.661,-10.381,54.655906195,54.011,-5.621,54.3027049234,-0.35000000000000003,-4.76,4.7728503014,131.67,-0.34,-1.57,1.6063934761,54.011,-5.621,54.3027049234,-0.34,-1.57,1.6063934761,131.64
2021-05-22 14:30:00,52.115,-10.27,53.1172864988,56.365,-6.44,56.7317091669,-4.25,-3.83,5.7211362508,131.87,-3.94,-0.65,3.9932568162,56.365,-6.44,56.7317091669,-3.94,-0.65,3.9932568162,131.81
2021-05-22 15:00:00,51.6785,-8.9905,52.4547085827,62.8485,-7.3805,63.2803739915,-11.17,-1.6099999999999999,11.2854330887,131.87,-10.53,1.4,10.6226597423,62.8485,-7.3805,63.2803739915,-10.53,1.4,10.6226597423,131.81
2021-05-22 15:30:00,51.5705,-8.949,52.3411986035,64.0405,-7.369,64.4630731601,-12.47,-1.58,12.5696976893,131.67,-11.8,1.42,11.885133571,64.0405,-7.369,64.4630731601,-11.8,1.42,11.885133571,131.62
2021-05-22 16:00:00,51.8165,-9.523,52.6843164637,60.0865,-7.073,60.5013620611,-8.27,-2.45,8.6252768072,131.76,-7.73,0.62,7.7548243049,60.0865,-7.073,60.5013620611,-7.73,0.62,7.7548243049,131.69
2021-05-22 16:30:00,53.707,-9.883,54.6087496469,49.617,-5.313,49.9006478715,4.09,-4.57,6.1329438282,131.98,4.07,-1.3,4.2725753358,49.617,-5.313,49.9006478715,4.07,-1.3,4.2725753358,131.9
2021-05-22 17:00:00,55.6985,-10.035,56.5952659438,45.2385,-4.245,45.4372304091,10.46,-5.79,11.9555719227,132.37,10.14,-2.44,10.4294391028,45.2385,-4.245,45.4372304091,10.14,-2.44,10.4294391028,132.28
2021-05-22 17:30:00,57.4665,-10.1755,58.3604268533,42.7265,-3.7555,42.8912296688,14.74,-6.42,16.0774376068,131.75,14.19,-3.03,14.5098931767,42.7265,-3.7555,42.8912296688,14.19,-3.03,14.5098931767,131.66
2021-05-22 18:00:00,59.295,-10.3775,60.1962584489,37.385,-3.3975,37.539062738,21.91,-6.98,22.9949668406,131.75,21.05,-3.5300000000000002,21.3439312218,37.385,-3.3975,37.539062738,21.05,-3.5300000000000002,21.3439312218,131.66
2021-05-22 18:30:00,60.3425,-10.314,61.2176110466,31.4325,-2.214,31.5103768979,28.91,-8.1,30.0232926242,131.97,27.73,-4.53,28.0975764079,31.4325,-2.214,31.5103768979,27.73,-4.53,28.0975764079,131.89
2021-05-22 19:00:00,60.79,-10.239,61.6462587754,21.89,-1.339,21.9309147324,38.9,-8.9,39.9051375139,132.21,37.28,-5.25,37.6478538565,21.89,-1.339,21.9309147324,37.28,-5.25,37.6478538565,132.12
2021-05-22 19:30:00,60.8165,-10.0815,61.6464379709,13.7365,-0.7015,13.7544005504,47.08,-9.38,48.0053205385,132.21,45.01,-5.68,45.3669758745,13.7365,-0.7015,13.7544005504,45.01,-5.68,45.3669758745,132.12
2021-05-22 20:00:00,60.6915,-10.086,61.5238617794,8.2715,-0.296,8.2767945637,52.42,-9.79,53.3263583981,132.21,50.04,-6.08,50.4080152357,8.2715,-0.296,8.2767945637,50.04,-6.08,50.4080152357,132.12
2021-05-22 20:30:00,60.4765,-10.046,61.3052132224,5.3365,-0.096,5.3373634175,55.14,-9.95,56.0305461333,132.1,52.73,-6.15,53.0874316576,5.3365,-0.096,5.3373634175,52.73,-6.15,53.0874316576,132.02
2021-05-22 21:00:00,59.9575,-10.2165,60.8216957878,3.9175,0.0935,3.9186156357,56.04,-10.31,56.9805028058,132.6,53.6,-6.51,53.9938894691,3.9175,0.0935,3.9186156357,53.6,-6.51,53.9938894691,132.53
2021-05-22 21:30:00,60.0495,-10.273,60.9218924464,3.2095000000000002,0.08700000000000001,3.2106789391,56.84,-10.36,57.7764242577,131.91,54.37,-6.5600000000000005,54.7643177626,3.2095000000000002,0.08700000000000001,3.2106789391,54.37,-6.5600000000000005,54.7643177626,131.86
2021-05-22 22:00:00,60.1965,-10.4585,61.0982719436,2.7065,-0.0685,2.7073667096,57.49,-10.39,58.4213334322,131.72,54.99,-6.58,55.3822760457,2.7065,-0.0685,2.7073667096,54.99,-6.58,55.3822760457,131.7
2021-05-22 22:30:00,58.9245,-10.7695,59.9005745423,2.3745,-0.0795,2.3758304864,56.55,-10.69,57.5515299536,131.61,54.07,-6.86,54.5034356715,2.3745,-0.0795,2.3758304864,54.07,-6.86,54.5034356715,131.62
2021-05-22 23:00:00,57.181,-11.177,58.2631280485,2.661,-0.077,2.6621138218000002,54.52,-11.1,55.6384794904,131.95,52.15,-7.24,52.6501671412,2.661,-0.077,2.6621138218000002,52.15,-7.24,52.6501671412,131.98
2021-05-22 23:30:00,55.0295,-11.5635,56.2313115844,2.9095,-0.20350000000000001,2.916608047,52.12,-11.36,53.3436406707,132.38,49.88,-7.47,50.4362498606,2.9095,-0.20350000000000001,2.916608047,49.88,-7.47,50.4362498606,132.44
2021-05-23 00:00:00,53.615,-11.8585,54.9107662235,2.965,-0.1685,2.969784041,50.65,-11.69,51.9815217169,132.85,48.45,-7.8,49.0738474139,2.965,-0.1685,2.969784041,48.45,-7.8,49.0738474139,132.91
2021-05-23 00:30:00,52.2155,-12.323,53.649927952,3.4155,-0.223,3.4227721586,48.8,-12.1,50.2777286679,133.25,46.7,-8.18,47.4109945055,3.4155,-0.223,3.4227721586,46.7,-8.18,47.4109945055,133.32
2021-05-23 01:00:00,51.404,-12.2405,52.8412817431,3.384,-0.0805,3.3849573483,48.02,-12.16,49.535704295,133.25,45.97,-8.3,46.7132839779,3.384,-0.0805,3.3849573483,45.97,-8.3,46.7132839779,133.32
2021-05-23 01:30:00,51.77,-12.442,53.2441195251,3.91,-0.14200000000000002,3.912577667,47.86,-12.3,49.41527699,131.92,45.79,-8.42,46.5577114987,3.91,-0.14200000000000002,3.912577667,45.79,-8.42,46.5577114987,131.98
2021-05-23 02:00:00,52.8035,-12.0975,54.1715711282,3.9635,-0.1575,3.9666281021,48.84,-11.94,50.2783173943,132.17,46.72,-8.11,47.4186724825,3.9635,-0.1575,3.9666281021,46.72,-8.11,47.4186724825,132.23
2021-05-23 02:30:00,53.097,-11.8885,54.4116517049,3.527,-0.1685,3.5310226918,49.57,-11.72,50.9366596863,131.82,47.34,-7.92,47.9979374557,3.527,-0.1685,3.5310226918,47.34,-7.92,47.9979374557,131.88
2021-05-23 03:00:00,52.244,-12.255,53.6620961294,3.444,-0.165,3.4479502607,48.8,-12.09,50.2753229726,131.86,46.66,-8.24,47.38199236,3.444,-0.165,3.4479502607,46.66,-8.24,47.38199236,131.92
2021-05-23 03:30:00,51.836,-11.8505,53.173350903,3.5460000000000003,-0.12050000000000001,3.5480468218,48.29,-11.73,49.6942350781,132.02,46.18,-7.94,46.8576141091,3.5460000000000003,-0.12050000000000001,3.5480468218,46.18,-7.94,46.8576141091,132.08
2021-05-23 04:00:00,51.359,-11.776,52.6917551141,3.839,-0.126,3.8410671694,47.52,-11.65,48.9272204402,130.65,45.45,-7.88,46.1280489507,3.839,-0.126,3.8410671694,45.45,-7.88,46.1280489507,130.72
2021-05-23 04:30:00,50.424,-12.1455,51.8661059484,4.364,-0.17550000000000002,4.3675274756,46.06,-11.97,47.5899621769,130.52,44.08,-8.19,44.8343897025,4.364,-0.17550000000000002,4.3675274756,44.08,-8.19,44.8343897025,130.58
2021-05-23 05:00:00,50.2365,-12.279,51.7153726976,3.8865,-0.129,3.8886402829,46.35,-12.15,47.9160202855,130.83,44.39,-8.34,45.1666658057,3.8865,-0.129,3.8886402829,44.39,-8.34,45.1666658057,130.9
2021-05-23 05:30:00,50.5705,-11.8705,51.9450116999,4.6405,-0.2005,4.6448294371,45.93,-11.67,47.3893848873,131.06,43.98,-7.9,44.6838941902,4.6405,-0.2005,4.6448294371,43.98,-7.9,44.6838941902,131.13
2021-05-23 06:00:00,50.4845,-11.5605,51.7912145108,5.5245,-0.09050000000000001,5.5252412164999996,44.96,-11.47,46.4000269396,131.06,43.05,-7.71,43.7349585572,5.5245,-0.09050000000000001,5.5252412164999996,43.05,-7.71,43.7349585572,131.13
2021-05-23 06:30:00,51.5455,-11.1565,52.739037368,6.4955,-0.1165,6.4965446585,45.05,-11.04,46.3830152103,130.72,43.14,-7.31,43.754950577,6.4955,-0.1165,6.4965446585,43.14,-7.31,43.754950577,130.79
2021-05-23 07:00:00,52.2565,-10.905,53.3822144281,8.2165,-0.305,8.2221589166,44.04,-10.6,45.2976997208,130.72,42.17,-6.9,42.7307722842,8.2165,-0.305,8.2221589166,42.17,-6.9,42.7307722842,130.79
2021-05-23 07:30:00,53.5435,-11.1395,54.6899885948,11.2535,-0.5895,11.2689295188,42.29,-10.55,43.5860826411,131.94,40.49,-6.79,41.0553796719,11.2535,-0.5895,11.2689295188,40.49,-6.79,41.0553796719,132.13
2021-05-23 08:00:00,54.7005,-10.7785,55.7523162075,15.6605,-0.8885000000000001,15.6856843172,39.04,-9.89,40.2732380124,131.94,37.37,-6.21,37.8824629611,15.6605,-0.8885000000000001,15.6856843172,37.37,-6.21,37.8824629611,132.13
2021-05-23 08:30:00,56.582,-10.713,57.5872476595,18.692,-1.113,18.7251070224,37.89,-9.6,39.0872370474,132.0,36.22,-5.96,36.707083785,18.692,-1.113,18.7251070224,36.22,-5.96,36.707083785,132.2
2021-05-23 09:00:00,57.7975,-10.6045,58.7622874512,19.8375,-1.3445,19.883009996,37.96,-9.26,39.0731263146,132.0,36.31,-5.63,36.7438838448,19.8375,-1.3445,19.883009996,36.31,-5.63,36.7438838448,132.2
2021-05-23 09:30:00,59.178,-10.6115,60.1218730268,24.508,-1.6315,24.5622445279,34.67,-8.98,35.8140935946,131.78,33.2,-5.37,33.6314867349,24.508,-1.6315,24.5622445279,33.2,-5.37,33.6314867349,131.99
2021-05-23 10:00:00,59.6255,-10.685,60.5753206781,28.9655,-2.125,29.043343734,30.66,-8.56,31.8325179651,131.63,29.39,-4.99,29.8106054954,28.9655,-2.125,29.043343734,29.39,-4.99,29.8106054954,131.84
2021-05-23 10:30:00,61.039,-10.438,61.9250463464,22.749,-1.8980000000000001,22.8280398852,38.29,-8.54,39.2308003997,131.77,36.77,-4.93,37.0990269414,22.749,-1.8980000000000001,22.8280398852,36.77,-4.93,37.0990269414,131.99
2021-05-23 11:00:00,62.326,-10.1685,63.1500488381,20.136,-1.2285,20.1734406646,42.19,-8.94,43.1267863398,131.77,40.39,-5.29,40.7349505953,20.136,-1.2285,20.1734406646,40.39,-5.29,40.7349505953,131.99
2021-05-23 11:30:00,62.7305,-9.7455,63.4829930021,22.0805,-1.3955,22.1245542441,40.65,-8.35,41.4987349205,131.72,38.93,-4.75,39.2187123705,22.0805,-1.3955,22.1245542441,38.93,-4.75,39.2187123705,131.99
2021-05-23 12:00:00,63.5225,-9.6495,64.2512323345,21.4125,-1.3995,21.4581862351,42.11,-8.25,42.9105418283,131.16,40.37,-4.68,40.6403654019,21.4125,-1.3995,21.4581862351,40.37,-4.68,40.6403654019,131.44
2021-05-23 12:30:00,65.2825,-9.0905,65.9123812079,19.1325,-1.1905000000000001,19.1695030322,46.15,-7.9,46.821282554,130.6,44.18,-4.32,44.3907062345,19.1325,-1.1905000000000001,19.1695030322,44.18,-4.32,44.3907062345,130.99
2021-05-23 13:00:00,65.193,-9.1935,65.8380413686,20.643,-1.2535,20.681022974,44.55,-7.94,45.2520286838,130.6,42.68,-4.38,42.9041583066,20.643,-1.2535,20.681022974,42.68,-4.38,42.9041583066,130.99
2021-05-23 13:30:00,65.32,-8.9265,65.9271173513,18.28,-1.1465,18.3159182748,47.04,-7.78,47.6790310304,130.64,45.06,-4.2,45.2553157099,18.28,-1.1465,18.3159182748,45.06,-4.2,45.2553157099,130.83
2021-05-23 14:00:00,65.67,-8.6825,66.2414878022,14.2,-0.9525,14.2319097893,51.47,-7.73,52.0472266312,130.64,49.21,-4.15,49.3846798106,14.2,-0.9525,14.2319097893,49.21,-4.15,49.3846798106,130.83
2021-05-23 14:30:00,65.2025,-8.8265,65.7972120116,14.2025,-0.7965,14.2248169936,51.0,-8.03,51.6282955365,131.24,48.76,-4.43,48.9608261777,14.2025,-0.7965,14.2248169936,48.76,-4.43,48.9608261777,130.72
2021-05-23 15:00:00,65.091,-8.8005,65.6832328776,12.911,-0.6905,12.9294513128,52.18,-8.11,52.8064816097,131.24,49.96,-4.44,50.1569058057,12.911,-0.6905,12.9294513128,49.96,-4.44,50.1569058057,130.72
2021-05-23 15:30:00,64.6035,-9.175,65.2517650125,15.3135,-0.805,15.334644021,49.29,-8.37,49.9956098073,131.65,47.2,-4.7,47.433427032,15.3135,-0.805,15.334644021,47.2,-4.7,47.433427032,131.15
2021-05-23 16:00:00,64.4385,-9.403,65.1209389617,17.2585,-0.9430000000000001,17.2842434388,47.18,-8.46,47.9324941976,131.6,45.2,-4.8,45.4541527256,17.2585,-0.9430000000000001,17.2842434388,45.2,-4.8,45.4541527256,131.08
2021-05-23 16:30:00,64.294,-9.343,64.9693010967,19.724,-1.143,19.7570904994,44.57,-8.2,45.3180416611,131.79,42.7,-4.59,42.9459904997,19.724,-1.143,19.7570904994,42.7,-4.59,42.9459904997,131.53
2021-05-23 17:00:00,64.9275,-9.1515,65.5692779318,21.5275,-1.2915,21.5662057048,43.4,-7.86,44.1060041264,130.89,41.59,-4.23,41.8045571678,21.5275,-1.2915,21.5662057048,41.59,-4.23,41.8045571678,130.81
2021-05-23 17:30:00,65.292,-9.219,65.9396331882,23.742,-1.439,23.7855688391,41.55,-7.78,42.2721054597,131.53,39.89,-4.18,40.1084093427,23.742,-1.439,23.7855688391,39.89,-4.18,40.1084093427,131.43
2021-05-23 18:00:00,65.12,-9.138,65.7580218985,19.7,-1.188,19.7357884058,45.42,-7.95,46.1105074793,132.04,43.51,-4.28,43.7200011436,19.7,-1.188,19.7357884058,43.51,-4.28,43.7200011436,131.94
2021-05-23 18:30:00,64.9025,-9.0975,65.5370049094,17.7525,-1.1175,17.7876379123,47.15,-7.98,47.8205280188,131.77,45.1,-4.33,45.3073824007,17.7525,-1.1175,17.7876379123,45.1,-4.33,45.3073824007,131.68
2021-05-23 19:00:00,64.014,-9.4,64.7004806474,18.214,-1.23,18.255483998,45.8,-8.17,46.5229932399,131.77,43.84,-4.48,44.0683106098,18.214,-1.23,18.255483998,43.84,-4.48,44.0683106098,131.68
2021-05-23 19:30:00,62.662,-9.8385,63.4296644028,17.832,-1.0485,17.8627986679,44.83,-8.79,45.6836185082,132.4,42.9,-5.11,43.2032649229,17.832,-1.0485,17.8627986679,42.9,-5.11,43.2032649229,132.31
2021-05-23 20:00:00,61.7695,-9.633,62.516124474,12.7995,-0.733,12.8204714909,48.97,-8.9,49.7721900262,132.18,46.76,-5.28,47.0571567352,12.7995,-0.733,12.8204714909,46.76,-5.28,47.0571567352,132.08
2021-05-23 20:30:00,60.9355,-9.7865,61.7163733745,9.3555,-0.4365,9.3656773647,51.58,-9.35,52.4205961431,131.44,49.31,-5.66,49.6337757983,9.3555,-0.4365,9.3656773647,49.31,-5.66,49.6337757983,131.34
2021-05-23 21:00:00,60.501,-9.866,61.3001546246,6.001,-0.176,6.0035803484,54.5,-9.69,55.3547296986,131.44,52.13,-5.95,52.4684610028,6.001,-0.176,6.0035803484,52.13,-5.95,52.4684610028,131.37
2021-05-23 21:30:00,60.439,-9.762,61.2222946728,4.749,-0.052000000000000005,4.749284683,55.69,-9.71,56.5301707056,131.44,53.25,-5.96,53.5824980754,4.749,-0.052000000000000005,4.749284683,53.25,-5.96,53.5824980754,131.37
2021-05-23 22:00:00,60.317,-9.9455,61.1314441123,4.567,-0.17550000000000002,4.5703708001,55.75,-9.77,56.5996060057,131.23,53.32,-6.02,53.6587625649,4.567,-0.17550000000000002,4.5703708001,53.32,-6.02,53.6587625649,131.16
2021-05-23 22:30:00,58.6315,-10.668,59.5941189737,4.3915,-0.248,4.3984970444,54.24,-10.42,55.2318205385,132.16,51.81,-6.61,52.2299550067,4.3915,-0.248,4.3984970444,51.81,-6.61,52.2299550067,132.09
2021-05-23 23:00:00,56.083,-11.6025,57.2705936345,4.443,-0.2625,4.4507477181,51.64,-11.34,52.8704567788,132.16,49.31,-7.46,49.8711108759,4.443,-0.2625,4.4507477181,49.31,-7.46,49.8711108759,132.09
2021-05-23 23:30:00,53.1,-12.057,54.4516413802,4.26,-0.277,4.268996252,48.84,-11.78,50.2405613026,133.13,46.77,-7.85,47.424206899,4.26,-0.277,4.268996252,46.77,-7.85,47.424206899,133.07
2021-05-24 00:00:00,51.7875,-12.3055,53.2294137343,3.2175,-0.14550000000000002,3.2207881799,48.57,-12.16,50.0690573109,133.98,46.53,-8.23,47.2522359259,3.2175,-0.14550000000000002,3.2207881799,46.53,-8.23,47.2522359259,133.92
2021-05-24 00:30:00,50.605,-12.3935,52.1005265544,3.335,-0.1635,3.3390054283,47.27,-12.23,48.8264866645,133.78,45.28,-8.31,46.0362302975,3.335,-0.1635,3.3390054283,45.28,-8.31,46.0362302975,133.73
2021-05-24 01:00:00,50.044,-12.6805,51.6255461593,3.664,-0.1905,3.6689489299,46.38,-12.49,48.0323276554,133.71,44.45,-8.55,45.2648318234,3.664,-0.1905,3.6689489299,44.45,-8.55,45.2648318234,133.66
2021-05-24 01:30:00,50.6935,-12.548,52.2233974982,3.7235,-0.158,3.7268507147000003,46.97,-12.39,48.5766713557,133.28,44.99,-8.5,45.7859159568,3.7235,-0.158,3.7268507147000003,44.99,-8.5,45.7859159568,133.25
2021-05-24 02:00:00,52.17,-12.063,53.5464739175,3.79,-0.14300000000000002,3.7926967978,48.38,-11.92,49.8268080455,133.28,46.25,-8.08,46.9504941401,3.79,-0.14300000000000002,3.7926967978,46.25,-8.08,46.9504941401,133.25
2021-05-24 02:30:00,52.2175,-12.0975,53.6005299647,3.7275,-0.1875,3.7322128155,48.49,-11.91,49.9312347134,133.14,46.43,-8.02,47.1175689101,3.7275,-0.1875,3.7322128155,46.43,-8.02,47.1175689101,133.12
2021-05-24 03:00:00,51.61,-12.1865,53.0292643948,3.95,-0.1665,3.9535075882,47.66,-12.02,49.1523753241,133.14,45.67,-8.11,46.3844909426,3.95,-0.1665,3.9535075882,45.67,-8.11,46.3844909426,133.12
2021-05-24 03:30:00,51.5105,-12.2555,52.9483606026,4.2005,-0.1855,4.2045939756,47.31,-12.07,48.8254134647,133.26,45.33,-8.16,46.0585985458,4.2005,-0.1855,4.2045939756,45.33,-8.16,46.0585985458,133.24
2021-05-24 04:00:00,51.852,-12.199,53.2676778638,2.862,-0.199,2.8689100718000002,48.99,-12.0,50.4382801055,133.33,46.95,-8.06,47.6368145451,2.862,-0.199,2.8689100718000002,46.95,-8.06,47.6368145451,132.92
2021-05-24 04:30:00,51.583,-12.183,53.0021827664,1.413,-0.033,1.4133852978,50.17,-12.15,51.6202615259,133.62,48.06,-8.2,48.7545238927,1.413,-0.033,1.4133852978,48.06,-8.2,48.7545238927,133.56
2021-05-24 05:00:00,51.3765,-11.938,52.7452424039,0.7065,0.032,0.7072243279,50.67,-11.97,52.0646694026,133.62,48.54,-8.01,49.1964602385,0.7065,0.032,0.7072243279,48.54,-8.01,49.1964602385,133.56
2021-05-24 05:30:00,52.107,-11.389,53.3371237507,0.607,0.061,0.6100573744000001,51.5,-11.45,52.7574876202,133.62,49.33,-7.54,49.9029107367,0.607,0.061,0.6100573744000001,49.33,-7.54,49.9029107367,133.56
2021-05-24 06:00:00,52.3545,-10.9215,53.4815186069,0.8745,0.1885,0.8945850994000001,51.48,-11.11,52.6651924899,133.42,49.31,-7.21,49.8343275263,0.8745,0.1885,0.8945850994000001,49.31,-7.21,49.8343275263,133.33
2021-05-24 06:30:00,54.508,-10.1125,55.4381161319,1.9180000000000001,0.1975,1.9281416571,52.59,-10.31,53.5910832135,133.17,50.4,-6.5,50.8174182737,1.9180000000000001,0.1975,1.9281416571,50.4,-6.5,50.8174182737,133.07
2021-05-24 07:00:00,56.966,-9.76,57.7960444667,2.886,0.09,2.8874029854,54.08,-9.85,54.9697089314,132.2,51.79,-5.99,52.1352491123,2.886,0.09,2.8874029854,51.79,-5.99,52.1352491123,132.09
2021-05-24 07:30:00,59.658,-8.9595,60.3270221729,8.558,-0.0395,8.5580911569,51.1,-8.92,51.8726941656,133.27,48.89,-5.2,49.1657614606,8.558,-0.0395,8.5580911569,48.89,-5.2,49.1657614606,133.15
2021-05-24 08:00:00,60.4625,-8.84,61.1053148773,18.1925,-0.9400000000000001,18.2167685458,42.27,-7.9,43.0018941443,131.87,40.37,-4.34,40.6026169107,18.1925,-0.9400000000000001,18.2167685458,40.37,-4.34,40.6026169107,131.74
2021-05-24 08:30:00,60.8435,-8.559,61.4425583228,24.3935,-2.029,24.477738524,36.45,-6.53,37.0303038065,131.31,34.9,-3.05,35.0330201381,24.3935,-2.029,24.477738524,34.9,-3.05,35.0330201381,131.18
2021-05-24 09:00:00,61.292,-8.4085,61.8660822766,23.462,-2.3185000000000002,23.5762780406,37.83,-6.09,38.3170588642,131.31,36.26,-2.59,36.3523823153,23.462,-2.3185000000000002,23.5762780406,36.26,-2.59,36.3523823153,131.18
2021-05-24 09:30:00,61.386,-8.277,61.9415024438,27.726,-2.147,27.8090036679,33.66,-6.13,34.2136303248,131.38,32.26,-2.63,32.367027976,27.726,-2.147,27.8090036679,32.26,-2.63,32.367027976,131.26
2021-05-24 10:00:00,60.308,-8.459,60.898354206,35.578,-3.079,35.7109832545,24.73,-5.38,25.3084432552,131.96,23.8,-1.9500000000000002,23.8797508362,35.578,-3.079,35.7109832545,23.8,-1.9500000000000002,23.8797508362,131.83
2021-05-24 10:30:00,60.067,-8.525,60.668938626,39.627,-3.585,39.7888345394,20.44,-4.94,21.0284854424,132.09,19.64,-1.55,19.7010684989,39.627,-3.585,39.7888345394,19.64,-1.55,19.7010684989,131.94
2021-05-24 11:00:00,59.619,-7.979,60.1505577863,32.669,-2.819,32.7903998451,26.95,-5.16,27.4395353459,132.09,25.89,-1.76,25.9497533707,32.669,-2.819,32.7903998451,25.89,-1.76,25.9497533707,131.94
2021-05-24 11:30:00,60.0395,-8.0595,60.5780248976,35.7595,-3.4695,35.9274166967,24.28,-4.59,24.7100485633,131.93,23.34,-1.18,23.3698095842,35.7595,-3.4695,35.9274166967,23.34,-1.18,23.3698095842,131.81
2021-05-24 12:00:00,59.999,-8.5045,60.5987336604,36.109,-2.9645,36.2304863513,23.89,-5.54,24.5239413635,132.24,22.99,-2.11,23.0866238329,36.109,-2.9645,36.2304863513,22.99,-2.11,23.0866238329,132.12
2021-05-24 12:30:00,60.6035,-8.094,61.141614701,44.6235,-4.684,44.8686595326,15.98,-3.41,16.3397827403,132.14,15.43,-0.13,15.4305476248,44.6235,-4.684,44.8686595326,15.43,-0.13,15.4305476248,132.01
2021-05-24 13:00:00,61.0985,-8.627,61.7045527595,32.5985,-2.857,32.723457202,28.5,-5.77,29.078220372,132.14,27.38,-2.3,27.4764335386,32.5985,-2.857,32.723457202,27.38,-2.3,27.4764335386,132.01
2021-05-24 13:30:00,60.214,-8.711,60.8408359328,24.024,-1.081,24.048308402,36.19,-7.63,36.9855782705,132.41,34.72,-4.01,34.9508011353,24.024,-1.081,24.048308402,34.72,-4.01,34.9508011353,132.27
2021-05-24 14:00:00,59.3575,-8.869,60.0164308107,30.6375,-2.469,30.736824287,28.72,-6.4,29.4244524163,132.76,27.54,-2.87,27.6891404706,30.6375,-2.469,30.736824287,27.54,-2.87,27.6891404706,132.62
2021-05-24 14:30:00,57.262,-8.3595,57.8689716882,44.322,-3.2295,44.4395021827,12.94,-5.13,13.9197880731,132.7,12.37,-1.8,12.500275997,44.322,-3.2295,44.4395021827,12.37,-1.8,12.500275997,132.53
2021-05-24 15:00:00,54.7125,-7.9685,55.2897336628,59.0525,-4.3685,59.2138628068,-4.34,-3.6,5.6387587287,132.7,-3.91,-0.41000000000000003,3.9314373961999998,59.0525,-4.3685,59.2138628068,-3.91,-0.41000000000000003,3.9314373961999998,132.53
2021-05-24 15:30:00,53.458,-7.0545,53.9214589403,66.798,-5.5845,67.0310334416,-13.34,-1.47,13.4207488614,133.58,-12.45,1.6099999999999999,12.5536687865,66.798,-5.5845,67.0310334416,-12.45,1.6099999999999999,12.5536687865,133.51
2021-05-24 16:00:00,54.1645,-7.227,54.6445110624,61.1245,-5.677,61.3875624964,-6.96,-1.55,7.130504891,133.58,-6.44,1.57,6.6286122228,61.1245,-5.677,61.3875624964,-6.44,1.57,6.6286122228,133.51
2021-05-24 16:30:00,55.902,-8.182,56.4975993118,54.902,-4.252,55.0664063472,1.0,-3.93,4.0552311895,133.58,1.15,-0.64,1.3160927019,54.902,-4.252,55.0664063472,1.15,-0.64,1.3160927019,133.51
2021-05-24 17:00:00,56.542,-8.9405,57.2444783735,51.002,-4.2905,51.1821491758,5.54,-4.65,7.2328486781,133.48,5.52,-1.32,5.6756321234,51.002,-4.2905,51.1821491758,5.52,-1.32,5.6756321234,133.45
2021-05-24 17:30:00,57.828,-9.221,58.5585555235,46.988,-3.511,47.1189904922,10.84,-5.71,12.2519263791,133.41,10.54,-2.2800000000000002,10.7837841225,46.988,-3.511,47.1189904922,10.54,-2.2800000000000002,10.7837841225,133.38
2021-05-24 18:00:00,58.737,-9.4635,59.4944787459,40.017,-2.6734999999999998,40.1062076398,18.72,-6.79,19.9133749023,133.73,18.09,-3.27,18.3831716524,40.017,-2.6734999999999998,40.1062076398,18.09,-3.27,18.3831716524,133.69
2021-05-24 18:30:00,60.0545,-9.576,60.8131790507,28.3945,-1.8860000000000001,28.4570663676,31.66,-7.69,32.5805417389,133.84,30.42,-4.04,30.6870982662,28.3945,-1.8860000000000001,28.4570663676,30.42,-4.04,30.6870982662,133.78
2021-05-24 19:00:00,60.144,-9.7815,60.9342143483,23.134,-1.2315,23.1667552378,37.01,-8.55,37.9847679998,133.84,35.52,-4.83,35.8468868941,23.134,-1.2315,23.1667552378,35.52,-4.83,35.8468868941,133.81
2021-05-24 19:30:00,60.0045,-9.4525,60.7444629287,14.3445,-0.47250000000000003,14.3522798363,45.66,-8.98,46.5346752433,134.27,43.78,-5.19,44.086556908,14.3445,-0.47250000000000003,14.3522798363,43.78,-5.19,44.086556908,134.21
2021-05-24 20:00:00,60.177,-8.677,60.7993557367,8.037,0.10300000000000001,8.0376599829,52.14,-8.78,52.8740768241,134.27,49.9,-5.09,50.1589284176,8.037,0.10300000000000001,8.0376599829,49.9,-5.09,50.1589284176,134.21
2021-05-24 20:30:00,59.632,-8.6025,60.2493023217,5.492,0.23750000000000002,5.4971329118,54.14,-8.84,54.8569521574,131.98,51.74,-5.17,51.9976586011,5.492,0.23750000000000002,5.4971329118,51.74,-5.17,51.9976586011,131.93
2021-05-24 21:00:00,59.025,-8.797,59.676945582,3.9050000000000002,0.383,3.9237372491,55.12,-9.18,55.879216172,131.73,52.73,-5.49,53.0150261718,3.9050000000000002,0.383,3.9237372491,52.73,-5.49,53.0150261718,131.7
2021-05-24 21:30:00,58.623,-8.714,59.2671066022,3.073,0.41600000000000004,3.1010296677,55.55,-9.13,56.295287547,131.47,53.17,-5.4,53.4435112993,3.073,0.41600000000000004,3.1010296677,53.17,-5.4,53.4435112993,131.45
2021-05-24 22:00:00,58.7435,-8.8505,59.4064823273,2.7535,0.28950000000000004,2.7686770306,55.99,-9.14,56.7311175635,131.43,53.6,-5.42,53.8733366333,2.7535,0.28950000000000004,2.7686770306,53.6,-5.42,53.8733366333,131.45
2021-05-24 22:30:00,57.1605,-9.517,57.9473558435,3.0305,0.233,3.0394439047,54.13,-9.75,55.0010854438,131.6,51.82,-5.99,52.1650505607,3.0305,0.233,3.0394439047,51.82,-5.99,52.1650505607,131.67
2021-05-24 23:00:00,54.868,-9.8735,55.749290813900004,3.218,0.1965,3.2239938353,51.65,-10.07,52.6224989905,131.79,49.45,-6.31,49.8509638824,3.218,0.1965,3.2239938353,49.45,-6.31,49.8509638824,131.91
2021-05-24 23:30:00,53.224,-10.049,54.1643478406,3.8040000000000003,0.081,3.804862284,49.42,-10.13,50.4475301675,132.88,47.2,-6.32,47.6212389591,3.8040000000000003,0.081,3.804862284,47.2,-6.32,47.6212389591,133.12
2021-05-25 00:00:00,50.95,-10.718,52.0651325169,4.58,0.062,4.5804196314,46.37,-10.78,47.6065678242,132.88,44.36,-6.96,44.9026858885,4.58,0.062,4.5804196314,44.36,-6.96,44.9026858885,133.12
2021-05-25 00:30:00,44.99,-10.9,46.2915769876,0.0,0.0,0.0,44.99,-10.9,46.2915769876,132.56,43.11,-7.07,43.6858901706,0.0,0.0,0.0,43.11,-7.07,43.6858901706,132.86
2021-05-25 01:00:00,43.59,-11.23,45.0133424664,0.0,0.0,0.0,43.59,-11.23,45.0133424664,132.56,41.79,-7.41,42.4418684791,0.0,0.0,0.0,41.79,-7.41,42.4418684791,132.86
2021-05-25 01:30:00,43.95,-11.08,45.3251464421,0.0,0.0,0.0,43.95,-11.08,45.3251464421,132.81,42.15,-7.24,42.7672783796,0.0,0.0,0.0,42.15,-7.24,42.7672783796,133.11
2021-05-25 02:00:00,45.85,-11.1,47.1744899284,0.0,0.0,0.0,45.85,-11.1,47.1744899284,132.86,43.94,-7.33,44.5471940755,0.0,0.0,0.0,43.94,-7.33,44.5471940755,133.16
2021-05-25 02:30:00,45.97,-10.72,47.2033822941,0.0,0.0,0.0,45.97,-10.72,47.2033822941,131.3,44.05,-6.97,44.5980201354,0.0,0.0,0.0,44.05,-6.97,44.5980201354,131.59
2021-05-25 03:00:00,46.36,-10.49,47.5319860725,0.0,0.0,0.0,46.36,-10.49,47.5319860725,131.16,44.31,-6.8100000000000005,44.8302598699,0.0,0.0,0.0,44.31,-6.8100000000000005,44.8302598699,131.45
2021-05-25 03:30:00,45.24,-10.57,46.4583953662,0.0,0.0,0.0,45.24,-10.57,46.4583953662,131.0,43.3,-6.87,43.8416115124,0.0,0.0,0.0,43.3,-6.87,43.8416115124,131.29
2021-05-25 04:00:00,45.51,-10.54,46.714576954099996,0.0,0.0,0.0,45.51,-10.54,46.714576954099996,130.97,43.61,-6.79,44.135430212,0.0,0.0,0.0,43.61,-6.79,44.135430212,131.25
2021-05-25 04:30:00,45.16,-10.49,46.3623306144,0.0,0.0,0.0,45.16,-10.49,46.3623306144,131.06,43.29,-6.76,43.8146288356,0.0,0.0,0.0,43.29,-6.76,43.8146288356,131.35
2021-05-25 05:00:00,45.42,-10.51,46.6201297724,0.0,0.0,0.0,45.42,-10.51,46.6201297724,131.06,43.51,-6.78,44.0350826047,0.0,0.0,0.0,43.51,-6.78,44.0350826047,131.35
2021-05-25 05:30:00,45.02,-10.67,46.2671514144,0.0,0.0,0.0,45.02,-10.67,46.2671514144,130.8,43.15,-6.93,43.7029449809,0.0,0.0,0.0,43.15,-6.93,43.7029449809,131.08
2021-05-25 06:00:00,44.19,-10.23,45.3586706154,0.0,0.0,0.0,44.19,-10.23,45.3586706154,130.8,42.34,-6.55,42.843647137,0.0,0.0,0.0,42.34,-6.55,42.843647137,131.08
2021-05-25 06:30:00,44.54,-9.93,45.6335019476,0.0,0.0,0.0,44.54,-9.93,45.6335019476,131.54,42.7,-5.96,43.1139374217,0.0,0.0,0.0,42.7,-5.96,43.1139374217,131.83
2021-05-25 07:00:00,45.22,-9.22,46.1503716128,0.0,0.0,0.0,45.22,-9.22,46.1503716128,131.54,43.31,-5.51,43.6590906914,0.0,0.0,0.0,43.31,-5.51,43.6590906914,131.83
2021-05-25 07:30:00,40.45,-8.25,41.2827445793,0.0,0.0,0.0,40.45,-8.25,41.2827445793,132.14,38.62,-4.63,38.8965461192,0.0,0.0,0.0,38.62,-4.63,38.8965461192,132.43
2021-05-25 08:00:00,32.89,-7.12,33.6518424458,0.0,0.0,0.0,32.89,-7.12,33.6518424458,131.24,31.39,-3.54,31.5889806736,0.0,0.0,0.0,31.39,-3.54,31.5889806736,131.52
2021-05-25 08:30:00,25.64,-5.93,26.316810217,0.0,0.0,0.0,25.64,-5.93,26.316810217,132.28,24.47,-2.47,24.5943448784,0.0,0.0,0.0,24.47,-2.47,24.5943448784,132.55
2021-05-25 09:00:00,31.29,-5.98,31.8563102069,0.0,0.0,0.0,31.29,-5.98,31.8563102069,132.28,29.85,-2.52,29.9561830012,0.0,0.0,0.0,29.85,-2.52,29.9561830012,132.55
