Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-25 09:30:00,37.76,-6.24,38.2721204011,0.0,0.0,0.0,37.76,-6.24,38.2721204011,132.13,35.95,-2.75,36.0550273887,0.0,0.0,0.0,35.95,-2.75,36.0550273887,132.4
2021-05-25 10:00:00,37.46,-6.89,38.0883669905,0.0,0.0,0.0,37.46,-6.89,38.0883669905,132.25,35.8,-3.32,35.953614561,0.0,0.0,0.0,35.8,-3.32,35.953614561,132.53
2021-05-25 10:30:00,29.39,-6.75,30.1551753435,0.0,0.0,0.0,29.39,-6.75,30.1551753435,132.34,28.18,-3.26,28.3679396502,0.0,0.0,0.0,28.18,-3.26,28.3679396502,132.6
2021-05-25 11:00:00,23.86,-6.16,24.6423456676,0.0,0.0,0.0,23.86,-6.16,24.6423456676,131.81,22.91,-2.73,23.0720826975,0.0,0.0,0.0,22.91,-2.73,23.0720826975,132.07
2021-05-25 11:30:00,17.9,-5.49,18.7229832025,0.0,0.0,0.0,17.9,-5.49,18.7229832025,131.69,17.26,-2.13,17.3909315449,0.0,0.0,0.0,17.26,-2.13,17.3909315449,131.95
2021-05-25 12:00:00,15.99,-5.37,16.8676317247,0.0,0.0,0.0,15.99,-5.37,16.8676317247,131.69,15.44,-2.03,15.5728770624,0.0,0.0,0.0,15.44,-2.03,15.5728770624,131.95
2021-05-25 12:30:00,18.31,-5.74,19.188634657,0.0,0.0,0.0,18.31,-5.74,19.188634657,131.67,17.66,-2.37,17.8183192249,0.0,0.0,0.0,17.66,-2.37,17.8183192249,131.95
2021-05-25 13:00:00,17.01,-5.19,17.7841558698,0.0,0.0,0.0,17.01,-5.19,17.7841558698,131.67,16.39,-1.83,16.4918464703,0.0,0.0,0.0,16.39,-1.83,16.4918464703,131.95
2021-05-25 13:30:00,12.66,-5.05,13.6300440205,0.0,0.0,0.0,12.66,-5.05,13.6300440205,132.04,12.26,-1.71,12.378679251,0.0,0.0,0.0,12.26,-1.71,12.378679251,132.31
2021-05-25 14:00:00,10.71,-4.62,11.6639830247,0.0,0.0,0.0,10.71,-4.62,11.6639830247,132.35,10.4,-1.31,10.4821801168,0.0,0.0,0.0,10.4,-1.31,10.4821801168,132.65
2021-05-25 14:30:00,16.15,-5.61,17.096625398,0.0,0.0,0.0,16.15,-5.61,17.096625398,132.39,15.62,-2.22,15.7769705584,0.0,0.0,0.0,15.62,-2.22,15.7769705584,132.66
2021-05-25 15:00:00,18.61,-6.06,19.5718088076,0.0,0.0,0.0,18.61,-6.06,19.5718088076,132.39,17.89,-2.67,18.0881452891,0.0,0.0,0.0,17.89,-2.67,18.0881452891,132.66
2021-05-25 15:30:00,20.25,-6.42,21.2433260108,0.0,0.0,0.0,20.25,-6.42,21.2433260108,132.78,19.46,-2.98,19.6868484019,0.0,0.0,0.0,19.46,-2.98,19.6868484019,133.01
2021-05-25 16:00:00,22.39,-6.32,23.2648769608,0.0,0.0,0.0,22.39,-6.32,23.2648769608,132.99,21.57,-2.83,21.754856929,0.0,0.0,0.0,21.57,-2.83,21.754856929,133.22
2021-05-25 16:30:00,23.18,-6.06,23.9590483951,0.0,0.0,0.0,23.18,-6.06,23.9590483951,132.92,22.3,-2.58,22.448750522,0.0,0.0,0.0,22.3,-2.58,22.448750522,133.15
2021-05-25 17:00:00,22.51,-6.06,23.3114499764,0.0,0.0,0.0,22.51,-6.06,23.3114499764,132.98,21.68,-2.59,21.8341590175,0.0,0.0,0.0,21.68,-2.59,21.8341590175,133.15
2021-05-25 17:30:00,19.48,-5.92,20.3596856557,0.0,0.0,0.0,19.48,-5.92,20.3596856557,132.91,18.78,-2.46,18.9404329412,0.0,0.0,0.0,18.78,-2.46,18.9404329412,132.97
2021-05-25 18:00:00,23.15,-6.39,24.0157156879,0.0,0.0,0.0,23.15,-6.39,24.0157156879,132.91,22.29,-2.9,22.477857994,0.0,0.0,0.0,22.29,-2.9,22.477857994,132.91
2021-05-25 18:30:00,30.72,-7.49,31.6199067045,0.0,0.0,0.0,30.72,-7.49,31.6199067045,133.13,29.51,-3.91,29.767905536,0.0,0.0,0.0,29.51,-3.91,29.767905536,133.08
2021-05-25 19:00:00,38.18,-8.05,39.0194169613,0.0,0.0,0.0,38.18,-8.05,39.0194169613,132.99,36.64,-4.41,36.9044401123,0.0,0.0,0.0,36.64,-4.41,36.9044401123,132.92
2021-05-25 19:30:00,47.73,-8.47,48.4757031924,0.0,0.0,0.0,47.73,-8.47,48.4757031924,132.91,45.75,-4.75,45.9959237324,0.0,0.0,0.0,45.75,-4.75,45.9959237324,132.83
2021-05-25 20:00:00,54.41,-8.4,55.0545919974,0.0,0.0,0.0,54.41,-8.4,55.0545919974,132.96,52.1,-4.65,52.3070979887,0.0,0.0,0.0,52.1,-4.65,52.3070979887,132.88
2021-05-25 20:30:00,56.58,-8.63,57.234371666,0.0,0.0,0.0,56.58,-8.63,57.234371666,132.86,54.16,-4.89,54.3803061779,0.0,0.0,0.0,54.16,-4.89,54.3803061779,132.8
2021-05-25 21:00:00,56.83,-8.98,57.5351136264,0.0,0.0,0.0,56.83,-8.98,57.5351136264,132.11,54.33,-5.27,54.584996107,0.0,0.0,0.0,54.33,-5.27,54.584996107,132.07
2021-05-25 21:30:00,57.63,-9.16,58.3534274915,0.0,0.0,0.0,57.63,-9.16,58.3534274915,132.08,55.07,-5.44,55.3380384546,0.0,0.0,0.0,55.07,-5.44,55.3380384546,132.24
2021-05-25 22:00:00,56.77,-9.35,57.5348190229,0.0,0.0,0.0,56.77,-9.35,57.5348190229,132.08,54.33,-5.57,54.6147763888,0.0,0.0,0.0,54.33,-5.57,54.6147763888,132.24
2021-05-25 22:30:00,55.26,-9.66,56.0979785732,0.0,0.0,0.0,55.26,-9.66,56.0979785732,132.17,52.91,-5.88,53.2357257864,0.0,0.0,0.0,52.91,-5.88,53.2357257864,132.38
2021-05-25 23:00:00,52.82,-9.88,53.7360847104,0.0,0.0,0.0,52.82,-9.88,53.7360847104,132.24,50.56,-6.11,50.9278479812,0.0,0.0,0.0,50.56,-6.11,50.9278479812,132.48
2021-05-25 23:30:00,50.15,-10.44,51.2251510491,0.0,0.0,0.0,50.15,-10.44,51.2251510491,131.14,48.02,-6.65,48.4782724527,0.0,0.0,0.0,48.02,-6.65,48.4782724527,131.4
2021-05-26 00:00:00,48.44,-10.92,49.6556139827,0.0,0.0,0.0,48.44,-10.92,49.6556139827,131.14,46.4,-7.11,46.9415817799,0.0,0.0,0.0,46.4,-7.11,46.9415817799,131.4
2021-05-26 00:30:00,48.2865,-10.72,49.462152018,1.1665,0.41000000000000003,1.2364555188,47.12,-11.13,48.4166427998,132.04,45.15,-7.29,45.7347417179,1.1665,0.41000000000000003,1.2364555188,45.15,-7.29,45.7347417179,132.29
2021-05-26 01:00:00,47.96,-10.808,49.1627345049,0.91,0.432,1.0073350982,47.05,-11.24,48.3739609708,132.04,45.07,-7.4,45.6734594705,0.91,0.432,1.0073350982,45.07,-7.4,45.6734594705,132.29
2021-05-26 01:30:00,48.7445,-10.8805,49.9440843394,0.9545,0.40950000000000003,1.0386339586,47.79,-11.29,49.1054803459,132.09,45.8,-7.44,46.4003620676,0.9545,0.40950000000000003,1.0386339586,45.8,-7.44,46.4003620676,132.34
2021-05-26 02:00:00,50.054,-10.663,51.1771676141,1.094,0.397,1.1638062554,48.96,-11.06,50.1936768926,131.98,46.9,-7.22,47.4524857094,1.094,0.397,1.1638062554,46.9,-7.22,47.4524857094,132.22
2021-05-26 02:30:00,50.176,-10.75,51.3146516699,0.9560000000000001,0.37,1.0251029217,49.22,-11.12,50.46050733,132.15,47.15,-7.27,47.7071839454,0.9560000000000001,0.37,1.0251029217,47.15,-7.27,47.7071839454,132.43
2021-05-26 03:00:00,49.7305,-11.157,50.9666683162,1.1505,0.293,1.1872233362,48.58,-11.45,49.9111099857,132.15,46.58,-7.57,47.1911146298,1.1505,0.293,1.1872233362,46.58,-7.57,47.1911146298,132.43
2021-05-26 03:30:00,49.1085,-11.016,50.3288886054,1.1485,0.304,1.1880522926000001,47.96,-11.32,49.2778246273,133.34,45.89,-7.5,46.4988397705,1.1485,0.304,1.1880522926000001,45.89,-7.5,46.4988397705,133.63
2021-05-26 04:00:00,48.853,-11.124,50.1034827632,1.263,0.316,1.3019312578,47.59,-11.44,48.9457015477,132.94,45.53,-7.62,46.163246203,1.263,0.316,1.3019312578,45.53,-7.62,46.163246203,133.23
2021-05-26 04:30:00,48.5405,-11.3965,49.8604086676,1.4705,0.3235,1.505663475,47.07,-11.72,48.5071468961,133.16,45.13,-7.83,45.8042115968,1.4705,0.3235,1.505663475,45.13,-7.83,45.8042115968,133.45
2021-05-26 05:00:00,48.2175,-11.422,49.5518858395,1.4375,0.328,1.4744457433,46.78,-11.75,48.2330892645,133.24,44.85,-7.86,45.533527208,1.4375,0.328,1.4744457433,44.85,-7.86,45.533527208,133.53
2021-05-26 05:30:00,48.305,-11.112,49.566617486,1.375,0.498,1.4624052106,46.93,-11.61,48.3447722096,133.08,44.99,-7.74,45.6509331778,1.375,0.498,1.4624052106,44.99,-7.74,45.6509331778,133.37
2021-05-26 06:00:00,49.055,-10.9525,50.2628121104,2.485,0.48750000000000004,2.532366729,46.57,-11.44,47.954546187,133.08,44.67,-7.58,45.308556587,2.485,0.48750000000000004,2.532366729,44.67,-7.58,45.308556587,133.37
2021-05-26 06:30:00,51.391,-9.8905,52.334088998,3.571,0.4395,3.597944031,47.82,-10.33,48.9230140118,133.21,45.84,-6.55,46.3055946944,3.571,0.4395,3.597944031,45.84,-6.55,46.3055946944,133.49
2021-05-26 07:00:00,53.847,-9.0525,54.6026296551,6.077,0.3075,6.0847748726,47.77,-9.36,48.678357614,132.42,45.81,-5.6,46.1510140734,6.077,0.3075,6.0847748726,45.81,-5.6,46.1510140734,132.69
2021-05-26 07:30:00,56.3835,-8.4385,57.0114668685,12.0435,-0.0685,12.0436948027,44.34,-8.37,45.1230816767,132.34,42.49,-4.72,42.7513567036,12.0435,-0.0685,12.0436948027,42.49,-4.72,42.7513567036,132.61
2021-05-26 08:00:00,57.604,-8.317,58.2013170384,20.414,-0.787,20.4291645693,37.19,-7.53,37.9446570679,131.51,35.64,-3.99,35.8626504877,20.414,-0.787,20.4291645693,35.64,-3.99,35.8626504877,131.77
2021-05-26 08:30:00,58.097,-7.9315,58.635911362,28.727,-1.7115,28.7779387943,29.37,-6.22,30.021414024,131.04,28.17,-2.8,28.3088131154,28.727,-1.7115,28.7779387943,28.17,-2.8,28.3088131154,131.3
2021-05-26 09:00:00,57.5175,-7.4215,57.9943227265,35.8675,-2.3615,35.945155981,21.65,-5.06,22.233445527,130.77,20.79,-1.75,20.8635231924,35.8675,-2.3615,35.945155981,20.79,-1.75,20.8635231924,131.03
2021-05-26 09:30:00,57.2875,-7.0105,57.7148574156,40.8075,-3.1705,40.9304791873,16.48,-3.84,16.9214656576,131.23,15.79,-0.61,15.8017783809,40.8075,-3.1705,40.9304791873,15.79,-0.61,15.8017783809,131.48
2021-05-26 10:00:00,56.768,-6.746,57.1674237656,46.878,-3.876,47.037966155,9.89,-2.87,10.2980095164,131.23,9.52,0.23,9.522777956,46.878,-3.876,47.037966155,9.52,0.23,9.522777956,131.48
2021-05-26 10:30:00,55.936,-6.5195,56.3146515238,45.556,-3.5795,45.6964107589,10.38,-2.94,10.7883270251,131.41,10.07,0.26,10.0733559453,45.556,-3.5795,45.6964107589,10.07,0.26,10.0733559453,131.66
2021-05-26 11:00:00,55.9395,-6.8135,56.3529186689,42.6095,-3.9135,42.7888416821,13.33,-2.9,13.641807065,131.41,12.93,0.27,12.9328187183,42.6095,-3.9135,42.7888416821,12.93,0.27,12.9328187183,131.66
2021-05-26 11:30:00,55.0635,-6.853,55.4883108524,42.4435,-3.3529999999999998,42.5757360623,12.62,-3.5,13.0963506367,131.27,12.22,-0.30000000000000004,12.223681933,42.4435,-3.3529999999999998,42.5757360623,12.22,-0.30000000000000004,12.223681933,131.51
2021-05-26 12:00:00,54.4735,-6.3415,54.8413787618,51.5735,-4.7915,51.7956018838,2.9,-1.55,3.2882366095,131.13,2.87,1.53,3.2523529944,51.5735,-4.7915,51.7956018838,2.87,1.53,3.2523529944,131.37
2021-05-26 12:30:00,54.175,-5.9145,54.4968984003,53.035,-4.8545,53.2567122084,1.1400000000000001,-1.06,1.5566630978,130.93,1.26,1.94,2.3132660893,53.035,-4.8545,53.2567122084,1.26,1.94,2.3132660893,131.16
2021-05-26 13:00:00,54.0905,-6.1395,54.4378145272,52.4505,-4.6995000000000005,52.6606138447,1.6400000000000001,-1.44,2.1824756585,130.93,1.7000000000000002,1.5899999999999999,2.3276812497,52.4505,-4.6995000000000005,52.6606138447,1.7000000000000002,1.5899999999999999,2.3276812497,131.12
2021-05-26 13:30:00,53.3005,-6.321,53.6740006078,53.8205,-5.341,54.0848638831,-0.52,-0.98,1.1094142599,130.98,-0.29,2.02,2.0407106605,53.8205,-5.341,54.0848638831,-0.29,2.02,2.0407106605,131.17
2021-05-26 14:00:00,51.8955,-6.201,52.2646660876,58.4955,-6.071,58.8096978504,-6.6,-0.13,6.6012801789,131.06,-6.18,2.81,6.7888511547,58.4955,-6.071,58.8096978504,-6.18,2.81,6.7888511547,131.22
2021-05-26 14:30:00,50.715,-6.4115,51.1186713173,59.455,-6.0015,59.7571336934,-8.74,-0.41000000000000003,8.7496114199,130.95,-8.19,2.52,8.5689264205,59.455,-6.0015,59.7571336934,-8.19,2.52,8.5689264205,131.04
2021-05-26 15:00:00,50.3055,-5.7705,50.6353828908,62.3555,-6.1105,62.6541825459,-12.05,0.34,12.0547957262,130.95,-11.34,3.23,11.7910347298,62.3555,-6.1105,62.6541825459,-11.34,3.23,11.7910347298,130.92
2021-05-26 15:30:00,51.1305,-5.1825,51.3924735394,63.6405,-7.1925,64.0456500982,-12.51,2.01,12.6704459274,131.28,-11.87,4.75,12.7851241683,63.6405,-7.1925,64.0456500982,-11.87,4.75,12.7851241683,131.2
2021-05-26 16:00:00,51.883,-5.9725,52.2256301566,59.903,-6.2825,60.2315466782,-8.02,0.31,8.0259890356,131.28,-7.5,3.21,8.1580696246,59.903,-6.2825,60.2315466782,-7.5,3.21,8.1580696246,131.2
2021-05-26 16:30:00,53.255,-5.9945,53.5913151103,57.385,-5.7745,57.6748045099,-4.13,-0.22,4.1358554133,131.25,-3.7800000000000002,2.73,4.6627566953,57.385,-5.7745,57.6748045099,-3.7800000000000002,2.73,4.6627566953,131.17
2021-05-26 17:00:00,55.0765,-6.1595,55.4198546777,55.0765,-5.1295,55.3148499275,0.0,-1.03,1.03,131.25,0.18,2.01,2.0180436071,55.0765,-5.1295,55.3148499275,0.18,2.01,2.0180436071,131.17
2021-05-26 17:30:00,56.7135,-6.7615,57.1151377876,47.8835,-4.1215,48.0605486288,8.83,-2.64,9.216208548000001,131.44,8.6,0.49,8.6139479915,47.8835,-4.1215,48.0605486288,8.6,0.49,8.6139479915,131.34
2021-05-26 18:00:00,57.9935,-7.18,58.4362767658,39.5835,-3.04,39.7000638822,18.41,-4.14,18.8697562252,131.48,17.76,-0.8300000000000001,17.7793841288,39.5835,-3.04,39.7000638822,17.76,-0.8300000000000001,17.7793841288,131.38
2021-05-26 18:30:00,58.971,-7.5525,59.452662659,30.191,-1.9525000000000001,30.2540697634,28.78,-5.6,29.3197612541,131.87,27.65,-2.17,27.7350211826,30.191,-1.9525000000000001,30.2540697634,27.65,-2.17,27.7350211826,131.77
2021-05-26 19:00:00,59.337,-7.5185,59.8114321117,20.677,-1.0085,20.7015796801,38.66,-6.51,39.2042816539,131.87,37.08,-2.99,37.2003561811,20.677,-1.0085,20.7015796801,37.08,-2.99,37.2003561811,131.77
2021-05-26 19:30:00,59.634,-7.25,60.0730926123,12.004,-0.27,12.0070361039,47.63,-6.98,48.1387297298,131.81,45.62,-3.37,45.7443034705,12.004,-0.27,12.0070361039,45.62,-3.37,45.7443034705,131.7
2021-05-26 20:00:00,59.7215,-7.071,60.1386448405,5.6315,0.209,5.6353769395,54.09,-7.28,54.5777106519,131.81,51.79,-3.63,51.9170588535,5.6315,0.209,5.6353769395,51.79,-3.63,51.9170588535,131.7
2021-05-26 20:30:00,59.4875,-7.0255,59.9009207483,2.9275,0.41450000000000004,2.9566985812,56.56,-7.44,57.0472365676,131.59,54.12,-3.79,54.2525437192,2.9275,0.41450000000000004,2.9566985812,54.12,-3.79,54.2525437192,131.5
2021-05-26 21:00:00,59.1365,-6.821,59.5285786262,1.7865000000000002,0.549,1.8689524471999999,57.35,-7.37,57.8216170649,131.59,54.87,-3.75,54.9979945089,1.7865000000000002,0.549,1.8689524471999999,54.87,-3.75,54.9979945089,131.5
2021-05-26 21:30:00,58.6555,-6.8875,59.0584908078,0.9955,0.7025,1.2184114658,57.66,-7.59,58.1574045157,130.67,55.17,-3.95,55.3112230926,0.9955,0.7025,1.2184114658,55.17,-3.95,55.3112230926,130.66
2021-05-26 22:00:00,58.4665,-7.312,58.9219565718,0.9165000000000001,0.678,1.1400246708,57.55,-7.99,58.1020016867,130.67,55.0,-4.37,55.1733350451,0.9165000000000001,0.678,1.1400246708,55.0,-4.37,55.1733350451,130.66
2021-05-26 22:30:00,57.5645,-7.7645,58.0857910379,0.8745,0.48550000000000004,1.0002302235,56.69,-8.25,57.2871591196,130.77,54.16,-4.62,54.3566923203,0.8745,0.48550000000000004,1.0002302235,54.16,-4.62,54.3566923203,130.85
2021-05-26 23:00:00,55.313,-8.1885,55.9158251415,0.843,0.4615,0.9610573604,54.47,-8.65,55.152546632,131.11,52.14,-4.96,52.3753873494,0.843,0.4615,0.9610573604,52.14,-4.96,52.3753873494,131.21
2021-05-26 23:30:00,53.3195,-8.8535,54.0495471073,0.6795,0.40650000000000003,0.7918096362,52.64,-9.26,53.4482665762,131.05,50.45,-5.53,50.752176308,0.6795,0.40650000000000003,0.7918096362,50.45,-5.53,50.752176308,131.18
2021-05-27 00:00:00,51.522,-8.966,52.2963253011,0.622,0.554,0.8329465769000001,50.9,-9.52,51.7826264301,131.52,48.74,-5.8100000000000005,49.085065957,0.622,0.554,0.8329465769000001,48.74,-5.8100000000000005,49.085065957,131.67
2021-05-27 00:30:00,50.66,-8.895,51.4349747254,0.62,0.545,0.8254847061,50.04,-9.44,50.922639366,130.49,47.92,-5.73,48.2613644648,0.62,0.545,0.8254847061,47.92,-5.73,48.2613644648,130.63
2021-05-27 01:00:00,50.3775,-8.9765,51.1709884456,0.5975,0.5235000000000001,0.7943919058000001,49.78,-9.5,50.6783819789,130.49,47.67,-5.77,48.0179320671,0.5975,0.5235000000000001,0.7943919058000001,47.67,-5.77,48.0179320671,130.63
2021-05-27 01:30:00,50.8245,-9.121,51.6364448936,0.5845,0.499,0.7685318796,50.24,-9.62,51.1527320873,130.93,48.11,-5.88,48.4679945944,0.5845,0.499,0.7685318796,48.11,-5.88,48.4679945944,131.08
2021-05-27 02:00:00,51.8165,-9.0655,52.6035451514,0.5865,0.47450000000000003,0.7544087089,51.23,-9.54,52.1106946797,130.93,49.07,-5.82,49.413938317,0.5865,0.47450000000000003,0.7544087089,49.07,-5.82,49.413938317,131.08
2021-05-27 02:30:00,51.785,-9.2545,52.6054369362,0.585,0.4955,0.7666454526,51.2,-9.75,52.1200777052,130.72,49.01,-6.01,49.3771222329,0.585,0.4955,0.7666454526,49.01,-6.01,49.3771222329,130.85
2021-05-27 03:00:00,51.476,-9.107,52.2753864166,0.586,0.513,0.7788228297,50.89,-9.62,51.7912782233,130.72,48.73,-5.89,49.0846717418,0.586,0.513,0.7788228297,48.73,-5.89,49.0846717418,130.85
2021-05-27 03:30:00,51.306,-8.949,52.0806128708,0.586,0.511,0.7775069132,50.72,-9.46,51.5946702674,130.7,48.56,-5.72,48.8957257846,0.586,0.511,0.7775069132,48.56,-5.72,48.8957257846,130.84
2021-05-27 04:00:00,50.885,-9.0515,51.6837776991,0.585,0.5285000000000001,0.7883763378,50.3,-9.58,51.2041638932,130.7,48.17,-5.85,48.5239260572,0.585,0.5285000000000001,0.7883763378,48.17,-5.85,48.5239260572,130.84
2021-05-27 04:30:00,50.504,-9.363,51.3645771422,0.584,0.557,0.8070346957000001,49.92,-9.92,50.8960980823,130.76,47.8,-6.19,48.1991296602,0.584,0.557,0.8070346957000001,47.8,-6.19,48.1991296602,130.89
2021-05-27 05:00:00,50.515,-9.3425,51.3716607796,0.585,0.5975,0.8362004843,49.93,-9.94,50.9098075031,130.71,47.8,-6.2,48.200414936,0.585,0.5975,0.8362004843,47.8,-6.2,48.200414936,130.84
2021-05-27 05:30:00,51.064,-8.916,51.8365426316,0.6940000000000001,0.684,0.9744188011,50.37,-9.6,51.2766701337,130.71,48.13,-5.93,48.4939357033,0.6940000000000001,0.684,0.9744188011,48.13,-5.93,48.4939357033,130.86
2021-05-27 06:00:00,51.7705,-8.6405,52.4865974369,1.6605,0.6295000000000001,1.7758182621,50.11,-9.27,50.9602295913,130.71,47.94,-5.58,48.2636509187,1.6605,0.6295000000000001,1.7758182621,47.94,-5.58,48.2636509187,130.86
2021-05-27 06:30:00,53.6815,-8.1395,54.2950725435,2.7915,0.5605,2.8472148672,50.89,-8.7,51.628307158,130.58,48.75,-5.03,49.0088094122,2.7915,0.5605,2.8472148672,48.75,-5.03,49.0088094122,130.75
2021-05-27 07:00:00,55.794,-7.515,56.2978299848,5.614,0.34500000000000003,5.6245907407,50.18,-7.86,50.7918497399,130.51,48.06,-4.23,48.2457925627,5.614,0.34500000000000003,5.6245907407,48.06,-4.23,48.2457925627,130.67
2021-05-27 07:30:00,58.2925,-7.2935,58.7470058684,11.7025,-0.1135,11.703050393,46.59,-7.18,47.140009546,130.86,44.61,-3.6,44.7550231818,11.7025,-0.1135,11.703050393,44.61,-3.6,44.7550231818,131.03
2021-05-27 08:00:00,59.4565,-7.1725,59.8875625527,19.9765,-0.7325,19.9899251749,39.48,-6.44,40.0017999595,131.14,37.82,-2.96,37.9356560507,19.9765,-0.7325,19.9899251749,37.82,-2.96,37.9356560507,131.3
2021-05-27 08:30:00,59.374,-6.89,59.7724349178,30.074,-1.74,30.1242937843,29.3,-5.15,29.749159652,130.69,27.99,-1.76,28.0452794602,30.074,-1.74,30.1242937843,27.99,-1.76,28.0452794602,130.84
2021-05-27 09:00:00,58.685,-6.6425,59.0597327394,38.785,-2.7825,38.8846824759,19.9,-3.86,20.2709052585,130.69,19.16,-0.6000000000000001,19.16939227,38.785,-2.7825,38.8846824759,19.16,-0.6000000000000001,19.16939227,130.84
2021-05-27 09:30:00,57.697,-6.2755,58.0372786169,46.317,-3.8355,46.4755371056,11.38,-2.44,11.6386425325,130.69,11.03,0.66,11.0497285035,46.317,-3.8355,46.4755371056,11.03,0.66,11.0497285035,130.84
2021-05-27 10:00:00,56.951,-5.2665,57.1939893979,53.561,-4.8565000000000005,53.7807243652,3.39,-0.41000000000000003,3.414703501,130.39,3.34,2.51,4.1780019148,53.561,-4.8565000000000005,53.7807243652,3.34,2.51,4.1780019148,130.56
2021-05-27 10:30:00,55.8755,-4.4035,56.0487494285,60.5055,-6.0135,60.8035995028,-4.63,1.6099999999999999,4.9019383921,130.05,-4.36,4.36,6.1659711319,60.5055,-6.0135,60.8035995028,-4.36,4.36,6.1659711319,130.23
2021-05-27 11:00:00,54.877,-3.742,55.004433394,64.767,-6.802,65.1232024167,-9.89,3.06,10.3525697293,129.77,-9.35,5.73,10.9661023158,64.767,-6.802,65.1232024167,-9.35,5.73,10.9661023158,129.95
2021-05-27 11:30:00,53.9135,-3.2515,54.0114592887,67.6335,-7.3615,68.0329479333,-13.72,4.11,14.3223775959,129.6,-12.96,6.72,14.5986300727,67.6335,-7.3615,68.0329479333,-12.96,6.72,14.5986300727,129.65
2021-05-27 12:00:00,53.177,-3.2325,53.2751572992,69.607,-7.7125,70.032971558,-16.43,4.48,17.0298355835,129.6,-15.54,7.25,17.148005715,69.607,-7.7125,70.032971558,-15.54,7.25,17.148005715,129.65
2021-05-27 12:30:00,52.8655,-3.492,52.9807054903,70.1755,-7.922,70.6212353634,-17.31,4.43,17.8678762028,130.94,-16.43,6.41,17.6361276929,70.1755,-7.922,70.6212353634,-16.43,6.41,17.6361276929,130.95
2021-05-27 13:00:00,52.614,-4.054,52.7699527383,66.924,-7.294,67.3203105459,-14.31,3.24,14.6722084227,132.89,-13.55,5.31,14.5533020308,66.924,-7.294,67.3203105459,-13.55,5.31,14.5533020308,132.88
2021-05-27 13:30:00,52.551,-4.572,52.7495098081,63.631,-6.672,63.9798385822,-11.08,2.1,11.2772514382,133.07,-10.48,4.24,11.3052200332,63.631,-6.672,63.9798385822,-10.48,4.24,11.3052200332,133.02
2021-05-27 14:00:00,52.4785,-5.74,52.79148191,56.1285,-5.61,56.4081608657,-3.65,-0.13,3.6523143348,133.36,-3.34,2.17,3.9830264875,56.1285,-5.61,56.4081608657,-3.34,2.17,3.9830264875,133.28
2021-05-27 14:30:00,51.8655,-5.379,52.1436835221,59.0655,-5.839,59.3534094324,-7.2,0.46,7.2146794801,133.59,-6.84,2.67,7.3426493856,59.0655,-5.839,59.3534094324,-6.84,2.67,7.3426493856,133.57
2021-05-27 15:00:00,51.92,-5.955,52.2603905936,54.35,-5.565,54.6341626183,-2.43,-0.39,2.4610973162,133.59,-2.25,1.9,2.9449108645,54.35,-5.565,54.6341626183,-2.25,1.9,2.9449108645,133.47
2021-05-27 15:30:00,52.6995,-5.9254999999999995,53.0315835187,54.0095,-5.2155,54.2607365459,-1.31,-0.71,1.4900335567,133.82,-1.11,1.6099999999999999,1.9555561869,54.0095,-5.2155,54.2607365459,-1.11,1.6099999999999999,1.9555561869,133.71
2021-05-27 16:00:00,54.3205,-6.35,54.6903942228,48.7605,-4.3,48.9497329947,5.5600000000000005,-2.05,5.9258839003,133.91,5.45,0.41000000000000003,5.4654002598,48.7605,-4.3,48.9497329947,5.45,0.41000000000000003,5.4654002598,133.8
2021-05-27 16:30:00,56.2445,-7.6375,56.7606834569,33.8045,-2.8275,33.9225437799,22.44,-4.8100000000000005,22.9497211312,132.42,21.58,-1.16,21.6111545272,33.8045,-2.8275,33.9225437799,21.58,-1.16,21.6111545272,132.32
2021-05-27 17:00:00,58.0745,-7.5055,58.5574938031,27.4845,-1.8054999999999999,27.5437392251,30.59,-5.7,31.1165245489,132.42,29.39,-2.27,29.4775338181,27.4845,-1.8054999999999999,27.5437392251,29.39,-2.27,29.4775338181,132.32
2021-05-27 17:30:00,60.2195,-7.2305,60.6520264336,22.7195,-1.3605,22.7601986041,37.5,-5.87,37.9566450045,131.76,35.95,-2.39,36.0293574741,22.7195,-1.3605,22.7601986041,35.95,-2.39,36.0293574741,131.64
2021-05-27 18:00:00,61.905,-7.006,62.30018508,19.025,-0.646,19.0359644095,42.88,-6.36,43.3490945696,131.76,41.11,-2.8200000000000003,41.2066074799,19.025,-0.646,19.0359644095,41.11,-2.8200000000000003,41.2066074799,131.64
2021-05-27 18:30:00,63.0755,-6.4885,63.4083538069,14.0555,-0.23850000000000002,14.0575233416,49.02,-6.25,49.4168281054,132.32,46.97,-2.66,47.0452601226,14.0555,-0.23850000000000002,14.0575233416,46.97,-2.66,47.0452601226,132.25
2021-05-27 19:00:00,63.5325,-6.315,63.845577617000004,8.1925,0.045,8.1926235877,55.34,-6.36,55.7042655458,132.32,52.97,-2.71,53.0392778986,8.1925,0.045,8.1926235877,52.97,-2.71,53.0392778986,132.25
2021-05-27 19:30:00,63.2655,-6.2105,63.5695980835,5.3755,0.3195,5.3849865831,57.89,-6.53,58.2571283192,132.69,55.42,-2.86,55.4937473955,5.3755,0.3195,5.3849865831,55.42,-2.86,55.4937473955,132.65
2021-05-27 20:00:00,63.0035,-6.4205,63.329802088,3.9935,0.3995,4.0134327576,59.01,-6.82,59.4027987556,132.5,56.51,-3.13,56.5966165066,3.9935,0.3995,4.0134327576,56.51,-3.13,56.5966165066,132.49
2021-05-27 20:30:00,61.5095,-6.739,61.8775622601,2.6695,0.501,2.7161058982,58.84,-7.24,59.2837515682,132.59,56.33,-3.62,56.4461982777,2.6695,0.501,2.7161058982,56.33,-3.62,56.4461982777,132.61
2021-05-27 21:00:00,60.695,-6.6965,61.0632961545,1.175,0.6035,1.3209228781,59.52,-7.3,59.9659936964,131.15,56.93,-3.69,57.0494609966,1.175,0.6035,1.3209228781,56.93,-3.69,57.0494609966,131.19
2021-05-27 21:30:00,60.322,-6.8815,60.7132500057,0.592,0.6585000000000001,0.8854864482,59.73,-7.54,60.2040239519,130.74,57.07,-3.94,57.205843233,0.592,0.6585000000000001,0.8854864482,57.07,-3.94,57.205843233,130.8
2021-05-27 22:00:00,59.5295,-7.297,59.9750579762,0.5895,0.523,0.7880604355,58.94,-7.82,59.4565051109,131.07,56.38,-4.16,56.533264544,0.5895,0.523,0.7880604355,56.38,-4.16,56.533264544,131.12
2021-05-27 22:30:00,58.064,-7.7565,58.5797865159,0.604,0.35350000000000004,0.6998415892000001,57.46,-8.11,58.0295071494,131.07,55.02,-4.42,55.1972535549,0.604,0.35350000000000004,0.6998415892000001,55.02,-4.42,55.1972535549,131.12
2021-05-27 23:00:00,55.7015,-8.329,56.3207718631,0.6115,0.361,0.7101079143,55.09,-8.69,55.7711771438,131.56,52.77,-4.97,53.0035262978,0.6115,0.361,0.7101079143,52.77,-4.97,53.0035262978,131.62
2021-05-27 23:30:00,53.3125,-8.9025,54.0506906755,0.6225,0.2175,0.6594031392,52.69,-9.12,53.4734560319,131.66,50.47,-5.39,50.7569995173,0.6225,0.2175,0.6594031392,50.47,-5.39,50.7569995173,131.7
2021-05-28 00:00:00,53.067,-9.198,53.8582370023,0.637,-0.368,0.7356582087,52.43,-8.83,53.1683533693,132.05,50.21,-5.12,50.4703724971,0.637,-0.368,0.7356582087,50.21,-5.12,50.4703724971,132.1
2021-05-28 00:30:00,52.21,-9.3725,53.0445836655,0.63,-0.4525,0.7756650372,51.58,-8.92,52.3456091759,132.56,49.43,-5.19,49.7017202922,0.63,-0.4525,0.7756650372,49.43,-5.19,49.7017202922,132.81
2021-05-28 01:00:00,51.817,-9.5365,52.6872500824,0.627,-0.4465,0.7697345322,51.19,-9.09,51.9908088031,132.56,49.06,-5.37,49.3530191579,0.627,-0.4465,0.7697345322,49.06,-5.37,49.3530191579,132.81
2021-05-28 01:30:00,52.418,-9.5105,53.2737865582,0.608,-0.42050000000000004,0.7392457305,51.81,-9.09,52.6013707046,132.64,49.62,-5.36,49.9086565638,0.608,-0.42050000000000004,0.7392457305,49.62,-5.36,49.9086565638,132.81
2021-05-28 02:00:00,53.6285,-9.343,54.436271559,0.6085,-0.423,0.7410811359,53.02,-8.92,53.7651076443,132.37,50.77,-5.21,51.0366241047,0.6085,-0.423,0.7410811359,50.77,-5.21,51.0366241047,132.55
2021-05-28 02:30:00,53.58,-9.3385,54.3877190389,0.61,-0.3985,0.7286303933,52.97,-8.94,53.7191260167,132.11,50.7,-5.22,50.9680134987,0.61,-0.3985,0.7286303933,50.7,-5.22,50.9680134987,132.35
2021-05-28 03:00:00,52.6515,-9.4845,53.4989363679,0.6315000000000001,-0.4645,0.7839339896,52.02,-9.02,52.7962195616,132.11,49.82,-5.31,50.1021805913,0.6315000000000001,-0.4645,0.7839339896,49.82,-5.31,50.1021805913,132.35
2021-05-28 03:30:00,52.221,-9.5925,53.0947162837,0.661,-0.48250000000000004,0.8183686516,51.56,-9.11,52.3586258414,132.23,49.36,-5.39,49.6534157939,0.661,-0.48250000000000004,0.8183686516,49.36,-5.39,49.6534157939,132.47
2021-05-28 04:00:00,52.0665,-9.5465,52.9344508284,0.7265,-0.5065000000000001,0.8856322600000001,51.34,-9.04,52.129811049,132.23,49.08,-5.37,49.3729004617,0.7265,-0.5065000000000001,0.8856322600000001,49.08,-5.37,49.3729004617,132.61
2021-05-28 04:30:00,52.2135,-9.449,53.0615980088,0.7635000000000001,-0.509,0.9176127996000001,51.45,-8.94,52.220935457,132.43,49.25,-5.24,49.5279729042,0.7635000000000001,-0.509,0.9176127996000001,49.25,-5.24,49.5279729042,132.84
2021-05-28 05:00:00,52.098,-9.373,52.9344380626,0.738,-0.483,0.882005102,51.36,-8.89,52.1237153319,132.54,49.2,-5.16,49.4698453606,0.738,-0.483,0.882005102,49.2,-5.16,49.4698453606,132.75
2021-05-28 05:30:00,52.3855,-9.172,53.1823861278,0.8255,-0.432,0.9317050231,51.56,-8.74,52.2955179724,132.57,49.39,-5.03,49.6454731068,0.8255,-0.432,0.9317050231,49.39,-5.03,49.6454731068,132.67
2021-05-28 06:00:00,52.922,-8.7815,53.6456226197,1.192,-0.35150000000000003,1.2427454486,51.73,-8.43,52.4123821248,132.3,49.6,-4.73,49.8250228299,1.192,-0.35150000000000003,1.2427454486,49.6,-4.73,49.8250228299,132.33
2021-05-28 06:30:00,55.0755,-8.1185,55.6706452495,2.4055,-0.34850000000000003,2.4306136057,52.67,-7.77,53.240039444,132.62,50.47,-4.12,50.6378840395,2.4055,-0.34850000000000003,2.4306136057,50.47,-4.12,50.6378840395,132.69
2021-05-28 07:00:00,57.314,-7.5525,57.8094702644,5.594,-0.5525,5.6212180397000004,51.72,-7.0,52.1915548724,131.87,49.5,-3.4,49.6166302766,5.594,-0.5525,5.6212180397000004,49.5,-3.4,49.6166302766,132.02
2021-05-28 07:30:00,59.926,-6.8035,60.3109698832,7.916,-0.7235,7.9489941659,52.01,-6.08,52.3641719117,130.75,49.77,-2.56,49.8357953684,7.916,-0.7235,7.9489941659,49.77,-2.56,49.8357953684,130.94
2021-05-28 08:00:00,62.2335,-5.801,62.5032808999,5.5935,-0.8210000000000001,5.6534311042,56.64,-4.98,56.8585085981,130.75,54.18,-1.49,54.2004843152,5.5935,-0.8210000000000001,5.6534311042,54.18,-1.49,54.2004843152,130.94
2021-05-28 08:30:00,64.332,-5.1315,64.5363348529,5.552,-0.7415,5.6012968363999995,58.78,-4.39,58.943706195,130.26,56.23,-0.9400000000000001,56.237856467,5.552,-0.7415,5.6012968363999995,56.23,-0.9400000000000001,56.237856467,130.61
2021-05-28 09:00:00,63.9435,-5.334,64.1655885054,8.3335,-0.804,8.3721943509,55.61,-4.53,55.7942022078,130.26,53.21,-1.07,53.2207572287,8.3335,-0.804,8.3721943509,53.21,-1.07,53.2207572287,130.61
2021-05-28 09:30:00,63.502,-5.4105,63.7320760234,18.552,-1.3605,18.6018188425,44.95,-4.05,45.1320839315,130.21,43.04,-0.6900000000000001,43.0455305462,18.552,-1.3605,18.6018188425,43.04,-0.6900000000000001,43.0455305462,130.53
2021-05-28 10:00:00,63.8775,-4.954,64.0693149819,18.5975,-1.854,18.6896849157,45.28,-3.1,45.3859934341,130.12,43.26,0.08,43.2600739713,18.5975,-1.854,18.6896849157,43.26,0.08,43.2600739713,130.28
2021-05-28 10:30:00,62.8055,-5.3255,63.030879579,25.7555,-2.4155,25.8685218074,37.05,-2.91,37.1641036485,130.08,35.42,0.26,35.4209542503,25.7555,-2.4155,25.8685218074,35.42,0.26,35.4209542503,130.24
2021-05-28 11:00:00,61.778,-5.402,62.0137314472,27.548000000000002,-3.132,27.7254707444,34.23,-2.27,34.3051861968,130.08,32.81,0.9500000000000001,32.8237505474,27.548000000000002,-3.132,27.7254707444,32.81,0.9500000000000001,32.8237505474,129.96
2021-05-28 11:30:00,60.8465,-5.098,61.0596934667,36.4765,-3.668,36.6604593022,24.37,-1.43,24.4119192199,130.26,23.42,1.7000000000000002,23.4816183429,36.4765,-3.668,36.6604593022,23.42,1.7000000000000002,23.4816183429,130.09
2021-05-28 12:00:00,60.683,-5.4705,60.9290805712,37.743,-3.6305,37.917206902,22.94,-1.8399999999999999,23.013674196,130.26,22.01,1.31,22.0489500884,37.743,-3.6305,37.917206902,22.01,1.31,22.0489500884,130.09
2021-05-28 12:30:00,60.6765,-5.9015,60.9628194435,35.2065,-4.0215,35.4354357177,25.47,-1.88,25.5392893402,130.24,24.45,1.27,24.4829614222,35.2065,-4.0215,35.4354357177,24.45,1.27,24.4829614222,130.03
2021-05-28 13:00:00,59.83,-6.109,60.1410739927,35.66,-4.089,35.8936696508,24.17,-2.02,24.2542635427,130.24,23.21,1.15,23.2384724111,35.66,-4.089,35.8936696508,23.21,1.15,23.2384724111,130.03
2021-05-28 13:30:00,59.8375,-6.112,60.1488399743,34.0175,-3.512,34.1983106344,25.82,-2.6,25.9505761015,130.48,24.79,0.61,24.7975039066,34.0175,-3.512,34.1983106344,24.79,0.61,24.7975039066,130.28
2021-05-28 14:00:00,59.8035,-6.4045,60.1454589516,27.1435,-2.9245,27.3005914313,32.66,-3.48,32.8448778351,130.95,31.29,-0.14,31.2903131975,27.1435,-2.9245,27.3005914313,31.29,-0.14,31.2903131975,130.78
2021-05-28 14:30:00,60.5765,-6.417,60.9154351643,23.4665,-3.027,23.6609245646,37.11,-3.39,37.2645166345,130.89,35.5,-0.11,35.5001704221,23.4665,-3.027,23.6609245646,35.5,-0.11,35.5001704221,130.75
2021-05-28 15:00:00,60.21,-6.2385,60.532330058,21.11,-2.5885,21.2681083374,39.1,-3.65,39.2699949071,130.89,37.34,-0.32,37.3413711585,21.11,-2.5885,21.2681083374,37.34,-0.32,37.3413711585,130.75
2021-05-28 15:30:00,60.6015,-6.245,60.9224246665,18.7415,-2.365,18.8901309485,41.86,-3.88,42.0394338687,131.03,40.08,-0.48,40.0828741484,18.7415,-2.365,18.8901309485,40.08,-0.48,40.0828741484,130.89
2021-05-28 16:00:00,61.003,-6.585,61.3573812512,19.443,-2.165,19.563166257,41.56,-4.42,41.7943776123,131.21,39.81,-1.0,39.8225576778,19.443,-2.165,19.563166257,39.81,-1.0,39.8225576778,131.11
2021-05-28 16:30:00,61.8535,-7.0365,62.2524521164,17.4335,-2.1065,17.5603036563,44.42,-4.93,44.6927432588,131.21,42.53,-1.47,42.5553968375,17.4335,-2.1065,17.5603036563,42.53,-1.47,42.5553968375,131.16
2021-05-28 17:00:00,63.5045,-6.6875,63.8556510929,15.9345,-1.7775,16.0333339172,47.57,-4.91,47.8227247237,131.27,45.54,-1.42,45.5621334004,15.9345,-1.7775,16.0333339172,45.54,-1.42,45.5621334004,131.16
2021-05-28 17:30:00,65.404,-6.274,65.7042334405,14.014,-1.124,14.0590032364,51.39,-5.15,51.6474065177,131.39,49.2,-1.63,49.2269936112,14.014,-1.124,14.0590032364,49.2,-1.63,49.2269936112,131.28
2021-05-28 18:00:00,65.8745,-6.2105,66.1666083497,12.1445,-0.7005,12.1646857954,53.73,-5.51,54.0117857509,131.39,51.42,-1.97,51.4577234242,12.1445,-0.7005,12.1646857954,51.42,-1.97,51.4577234242,131.28
2021-05-28 18:30:00,66.8715,-6.0405,67.1437648073,9.1615,-0.48050000000000004,9.1740919169,57.71,-5.5600000000000005,57.9772170771,131.24,55.21,-2.0,55.2462134449,9.1615,-0.48050000000000004,9.1740919169,55.21,-2.0,55.2462134449,131.13
2021-05-28 19:00:00,66.914,-6.222,67.2026538166,7.594,0.028,7.5940516195,59.32,-6.25,59.6483436484,131.27,56.76,-2.63,56.8208984441,7.594,0.028,7.5940516195,56.76,-2.63,56.8208984441,131.18
2021-05-28 19:30:00,65.5295,-6.4515,65.8463151778,6.4095,0.0685,6.4098660282,59.12,-6.52,59.4784397912,131.38,56.57,-2.91,56.6447967602,6.4095,0.0685,6.4098660282,56.57,-2.91,56.6447967602,131.3
2021-05-28 20:00:00,64.6985,-6.383,65.0126033262,3.8785,-0.053,3.8788621076,60.82,-6.33,61.1485183794,131.38,58.15,-2.73,58.2140481327,3.8785,-0.053,3.8788621076,58.15,-2.73,58.2140481327,131.3
2021-05-28 20:30:00,64.253,-6.4825,64.5791825223,1.8130000000000002,0.0375,1.8133877826,62.44,-6.52,62.7794870957,130.97,59.62,-2.95,59.6929384433,1.8130000000000002,0.0375,1.8133877826,59.62,-2.95,59.6929384433,130.9
2021-05-28 21:00:00,63.729,-6.6475,64.0747586593,0.859,0.1125,0.8663355297,62.87,-6.76,63.2323848989,130.97,60.1,-3.13,60.1814497998,0.859,0.1125,0.8663355297,60.1,-3.13,60.1814497998,130.9
2021-05-28 21:30:00,62.9965,-7.0615,63.3910387555,0.6165,0.1685,0.639112275,62.38,-7.23,62.7975899219,131.03,59.67,-3.5700000000000003,59.776699474,0.6165,0.1685,0.639112275,59.67,-3.5700000000000003,59.776699474,130.99
2021-05-28 22:00:00,62.793,-6.997,63.1816338662,0.613,-0.097,0.6206271022000001,62.18,-6.9,62.5616687757,131.1,59.48,-3.24,59.5681794249,0.613,-0.097,0.6206271022000001,59.48,-3.24,59.5681794249,131.06
2021-05-28 22:30:00,61.385,-7.4525,61.8357338539,0.605,-0.1825,0.6319266176,60.78,-7.27,61.2132444819,131.24,58.15,-3.6,58.2613293703,0.605,-0.1825,0.6319266176,58.15,-3.6,58.2613293703,131.22
2021-05-28 23:00:00,59.4275,-7.993,59.9626200666,0.6075,-0.273,0.6660219591000001,58.82,-7.72,59.3244536427,131.48,56.28,-4.01,56.4226771786,0.6075,-0.273,0.6660219591000001,56.28,-4.01,56.4226771786,131.46
2021-05-28 23:30:00,57.29,-8.26,57.8823954238,0.61,-0.13,0.6236986452000001,56.68,-8.13,57.2601021655,130.95,54.24,-4.48,54.4247002748,0.61,-0.13,0.6236986452000001,54.24,-4.48,54.4247002748,130.93
2021-05-29 00:00:00,55.386,-8.6855,56.0628834992,0.616,-0.1855,0.6433243739,54.77,-8.5,55.4256520034,130.95,52.42,-4.82,52.6411322067,0.616,-0.1855,0.6433243739,52.42,-4.82,52.6411322067,130.93
2021-05-29 00:30:00,54.1375,-9.017,54.883287030299996,0.6475000000000001,-0.267,0.7003893560000001,53.49,-8.75,54.2009464862,131.65,51.21,-5.05,51.4583967881,0.6475000000000001,-0.267,0.7003893560000001,51.21,-5.05,51.4583967881,131.64
2021-05-29 01:00:00,53.4205,-9.1835,54.204118778,0.6705,-0.28350000000000003,0.7279714967,52.75,-8.9,53.495537197,131.65,50.51,-5.2,50.7769642653,0.6705,-0.28350000000000003,0.7279714967,50.51,-5.2,50.7769642653,131.64
2021-05-29 01:30:00,53.8835,-9.171,54.6583828269,0.6535000000000001,-0.301,0.7194881861,53.23,-8.87,53.963967608,131.95,50.96,-5.17,51.2215823652,0.6535000000000001,-0.301,0.7194881861,50.96,-5.17,51.2215823652,131.94
2021-05-29 02:00:00,54.9735,-9.008,55.7066402348,0.6435000000000001,-0.298,0.7091517821000001,54.33,-8.71,55.0237494179,131.87,52.02,-5.0,52.2597397621,0.6435000000000001,-0.298,0.7091517821000001,52.02,-5.0,52.2597397621,131.85
2021-05-29 02:30:00,54.778,-9.229,55.5500110261,0.658,-0.289,0.7186689085,54.12,-8.94,54.8534228649,131.87,51.75,-5.27,52.0176450832,0.658,-0.289,0.7186689085,51.75,-5.27,52.0176450832,131.81
2021-05-29 03:00:00,54.159,-9.152,54.9268275527,0.659,-0.28200000000000003,0.7168019252000001,53.5,-8.87,54.2303134787,131.77,51.11,-5.21,51.3748596105,0.659,-0.28200000000000003,0.7168019252000001,51.11,-5.21,51.3748596105,131.67
2021-05-29 03:30:00,53.3965,-9.324,54.2044572729,0.6465000000000001,-0.264,0.6983253182,52.75,-9.06,53.5223887733,131.71,50.49,-5.36,50.7737107173,0.6465000000000001,-0.264,0.6983253182,50.49,-5.36,50.7737107173,131.64
2021-05-29 04:00:00,53.0535,-9.392,53.8784142886,0.6335000000000001,-0.272,0.6894245789,52.42,-9.12,53.2074318117,131.71,50.19,-5.4,50.4796602603,0.6335000000000001,-0.272,0.6894245789,50.19,-5.4,50.4796602603,131.64
2021-05-29 04:30:00,52.8015,-9.48,53.6457715226,0.6315000000000001,-0.25,0.6791849895000001,52.17,-9.23,52.9802019626,131.75,49.93,-5.52,50.2342044826,0.6315000000000001,-0.25,0.6791849895000001,49.93,-5.52,50.2342044826,131.66
2021-05-29 05:00:00,52.531,-9.5725,53.3960552593,0.631,-0.2625,0.6834231851,51.9,-9.31,52.7284183339,131.75,49.69,-5.6,50.004560792,0.631,-0.2625,0.6834231851,49.69,-5.6,50.004560792,131.66
2021-05-29 05:30:00,52.365,-9.396,53.201297362,0.615,-0.216,0.6518289653,51.75,-9.18,52.5579194794,131.89,49.55,-5.46,49.8499157472,0.615,-0.216,0.6518289653,49.55,-5.46,49.8499157472,131.81
2021-05-29 06:00:00,52.6865,-9.208,53.4850871388,0.6865,-0.088,0.6921172227,52.0,-9.12,52.7936965934,131.78,49.75,-5.4,50.0422071855,0.6865,-0.088,0.6921172227,49.75,-5.4,50.0422071855,131.69
2021-05-29 06:30:00,53.865,-8.827,54.5834604436,1.585,-0.027,1.5852299518000001,52.28,-8.8,53.0154543506,131.9,50.06,-5.12,50.3211486355,1.585,-0.027,1.5852299518000001,50.06,-5.12,50.3211486355,131.84
2021-05-29 07:00:00,55.1295,-8.3385,55.7565453781,3.6295,-0.2285,3.6366856477000002,51.5,-8.11,52.1346535425,131.67,49.29,-4.46,49.4913699548,3.6295,-0.2285,3.6366856477000002,49.29,-4.46,49.4913699548,131.63
2021-05-29 07:30:00,57.025,-8.13,57.6016277982,6.705,-0.35000000000000003,6.7141287596,50.32,-7.78,50.9178829096,131.34,48.18,-4.18,48.3609842745,6.705,-0.35000000000000003,6.7141287596,48.18,-4.18,48.3609842745,131.3
2021-05-29 08:00:00,58.452,-7.931,58.9876009429,9.382,-0.661,9.4052562432,49.07,-7.27,49.6056226652,131.12,46.97,-3.67,47.1131595205,9.382,-0.661,9.4052562432,46.97,-3.67,47.1131595205,131.08
2021-05-29 08:30:00,60.431,-7.7315000000000005,60.9235738713,12.901,-0.9415,12.9353091672,47.53,-6.79,48.0125504426,131.28,45.5,-3.24,45.6152123748,12.901,-0.9415,12.9353091672,45.5,-3.24,45.6152123748,131.23
2021-05-29 09:00:00,61.512,-7.3155,61.9454815483,16.702,-1.1555,16.7419229556,44.81,-6.16,45.2314238113,131.28,42.82,-2.7,42.9050393311,16.702,-1.1555,16.7419229556,42.82,-2.7,42.9050393311,131.23
2021-05-29 09:30:00,61.6605,-7.208,62.0803714893,21.0905,-1.448,21.1401488701,40.57,-5.76,40.9768532223,130.91,38.82,-2.32,38.8892632998,21.0905,-1.448,21.1401488701,38.82,-2.32,38.8892632998,130.86
2021-05-29 10:00:00,61.307,-7.654,61.7829423466,23.077,-1.604,23.132676996,38.23,-6.05,38.7057540942,130.91,36.64,-2.59,36.731426599,23.077,-1.604,23.132676996,36.64,-2.59,36.731426599,130.86
2021-05-29 10:30:00,61.0235,-7.6065000000000005,61.4957428974,22.2935,-1.6665,22.3557009396,38.73,-5.94,39.1828597731,130.95,37.1,-2.5,37.1841364025,22.2935,-1.6665,22.3557009396,37.1,-2.5,37.1841364025,130.9
2021-05-29 11:00:00,60.37,-7.827,60.8752727222,24.9,-2.357,25.0113064233,35.47,-5.47,35.8892992409,130.69,34.0,-2.08,34.0635641118,24.9,-2.357,25.0113064233,34.0,-2.08,34.0635641118,130.66
2021-05-29 11:30:00,59.628,-7.6795,60.1204882236,28.628,-2.8795,28.7724504387,31.0,-4.8,31.369411853,130.41,29.74,-1.46,29.7758156899,28.628,-2.8795,28.7724504387,29.74,-1.46,29.7758156899,130.38
2021-05-29 12:00:00,58.876,-7.673,59.3738857159,32.536,-2.963,32.6706391887,26.34,-4.71,26.7577969945,130.41,25.31,-1.4100000000000001,25.3492445647,32.536,-2.963,32.6706391887,25.31,-1.4100000000000001,25.3492445647,130.38
2021-05-29 12:30:00,57.2325,-7.206,57.6843608983,45.3625,-4.146,45.5515721161,11.87,-3.06,12.2580789686,130.69,11.54,0.09,11.5403509479,45.3625,-4.146,45.5515721161,11.54,0.09,11.5403509479,130.62
2021-05-29 13:00:00,55.6795,-5.8655,55.9875951484,60.2295,-6.6555,60.5961083775,-4.55,0.79,4.6180731913,130.69,-4.17,3.7,5.5748452893,60.2295,-6.6555,60.5961083775,-4.17,3.7,5.5748452893,130.62
2021-05-29 13:30:00,55.0505,-6.3685,55.4176446856,58.9605,-6.7885,59.3500151011,-3.91,0.42,3.9324928481,130.54,-3.5700000000000003,3.32,4.8751717918,58.9605,-6.7885,59.3500151011,-3.5700000000000003,3.32,4.8751717918,130.47
2021-05-29 14:00:00,54.968,-7.007,55.412806038,49.768,-5.757,50.0998689918,5.2,-1.25,5.3481305145,130.54,5.11,1.77,5.4078646433,49.768,-5.757,50.0998689918,5.11,1.77,5.4078646433,130.47
2021-05-29 14:30:00,55.0845,-7.468,55.5884265315,44.6445,-4.558,44.8765723318,10.44,-2.91,10.8379749031,130.59,10.11,0.22,10.1123933863,44.6445,-4.558,44.8765723318,10.11,0.22,10.1123933863,130.47
2021-05-29 15:00:00,55.0285,-7.659,55.5589425138,43.9885,-4.609,44.229300393,11.04,-3.05,11.453562764499999,131.01,10.62,0.08,10.620301314,43.9885,-4.609,44.229300393,10.62,0.08,10.620301314,130.88
2021-05-29 15:30:00,55.3285,-7.4305,55.8252204877,39.7785,-3.3405,39.9185170378,15.55,-4.09,16.0788867774,131.18,14.91,-0.88,14.9359465719,39.7785,-3.3405,39.9185170378,14.91,-0.88,14.9359465719,131.06
2021-05-29 16:00:00,56.602,-7.2415,57.0633483617,32.232,-2.0215,32.2953291708,24.37,-5.22,24.9227867623,131.08,23.4,-1.87,23.4746011681,32.232,-2.0215,32.2953291708,23.4,-1.87,23.4746011681,130.97
2021-05-29 16:30:00,58.7715,-7.145,59.204224826,27.7715,-1.345,27.8040507346,31.0,-5.8,31.537913691299998,131.3,29.74,-2.4,29.8366821212,27.7715,-1.345,27.8040507346,29.74,-2.4,29.8366821212,131.2
2021-05-29 17:00:00,59.5515,-6.8695,59.9464025818,33.2815,-1.7695,33.3285069048,26.27,-5.1,26.7604727163,131.3,25.22,-1.74,25.2799525316,33.2815,-1.7695,33.3285069048,25.22,-1.74,25.2799525316,131.2
2021-05-29 17:30:00,61.1355,-6.9075,61.5244903798,29.7455,-1.4775,29.7821721253,31.39,-5.43,31.8561924906,131.45,30.08,-2.02,30.1477495014,29.7455,-1.4775,29.7821721253,30.08,-2.02,30.1477495014,131.34
2021-05-29 18:00:00,62.602,-6.74,62.9637832726,25.322,-1.4,25.3606719943,37.28,-5.34,37.6605098213,131.45,35.69,-1.8900000000000001,35.740008394,25.322,-1.4,25.3606719943,35.69,-1.8900000000000001,35.740008394,131.34
2021-05-29 18:30:00,63.6525,-6.4465,63.9781065561,17.7525,-0.7465,17.7681883854,45.9,-5.7,46.2525674963,131.71,43.92,-2.2,43.9750656623,17.7525,-0.7465,17.7681883854,43.92,-2.2,43.9750656623,131.6
2021-05-29 19:00:00,63.6295,-6.5295,63.9636431147,13.1595,-0.3995,13.1655626731,50.47,-6.13,50.8409067582,131.58,48.26,-2.58,48.3289147406,13.1595,-0.3995,13.1655626731,48.26,-2.58,48.3289147406,131.47
2021-05-29 19:30:00,63.5215,-6.657,63.8693714643,8.9715,-0.117,8.972262883500001,54.55,-6.54,54.9406416053,131.2,52.15,-2.96,52.2339362867,8.9715,-0.117,8.972262883500001,52.15,-2.96,52.2339362867,131.08
2021-05-29 20:00:00,62.266,-6.959,62.6536705788,6.966,0.041,6.9661206564,55.3,-7.0,55.7412773445,131.31,52.92,-3.4,53.0291089874,6.966,0.041,6.9661206564,52.92,-3.4,53.0291089874,131.2
2021-05-29 20:30:00,61.6905,-7.135,62.1017392289,4.9905,0.265,4.9975309154000005,56.7,-7.4,57.1808534389,130.78,54.25,-3.79,54.3822268761,4.9905,0.265,4.9975309154000005,54.25,-3.79,54.3822268761,130.68
2021-05-29 21:00:00,60.879,-7.251,61.3092949071,3.179,0.489,3.2163895908,57.7,-7.74,58.2168154402,130.72,55.2,-4.1,55.3520550657,3.179,0.489,3.2163895908,55.2,-4.1,55.3520550657,130.62
2021-05-29 21:30:00,60.2705,-7.4855,60.733564694500004,2.4105,0.6445000000000001,2.4951734409,57.86,-8.13,58.4283877922,130.85,55.35,-4.47,55.5302025928,2.4105,0.6445000000000001,2.4951734409,55.35,-4.47,55.5302025928,130.76
2021-05-29 22:00:00,60.781,-7.149,61.1999849837,1.7309999999999999,0.491,1.7992893041,59.05,-7.64,59.5421875648,130.85,56.4,-4.05,56.5452252626,1.7309999999999999,0.491,1.7992893041,56.4,-4.05,56.5452252626,130.76
2021-05-29 22:30:00,59.7735,-7.679,60.2647354864,1.7335,0.291,1.7577551735,58.04,-7.97,58.5846609617,130.73,55.47,-4.35,55.6403037375,1.7335,0.291,1.7577551735,55.47,-4.35,55.6403037375,130.67
2021-05-29 23:00:00,58.036,-8.0675,58.5940428051,1.706,0.28250000000000003,1.7292316936,56.33,-8.35,56.9455125537,130.91,53.89,-4.67,54.0919679805,1.706,0.28250000000000003,1.7292316936,53.89,-4.67,54.0919679805,130.86
2021-05-29 23:30:00,56.107,-8.4485,56.739515342,1.517,0.2715,1.5411039063,54.59,-8.72,55.2820630946,131.39,52.25,-5.03,52.4915555113,1.517,0.2715,1.5411039063,52.25,-5.03,52.4915555113,131.38
2021-05-30 00:00:00,54.389,-8.8425,55.1031135894,1.429,0.28750000000000003,1.4576341276,52.96,-9.13,53.7412178872,131.39,50.69,-5.45,50.98214001,1.429,0.28750000000000003,1.4576341276,50.69,-5.45,50.98214001,131.38
2021-05-30 00:30:00,52.786,-9.125,53.5689034889,1.4060000000000001,0.225,1.4238893918,51.38,-9.35,52.2238154485,131.01,49.15,-5.63,49.4713998185,1.4060000000000001,0.225,1.4238893918,49.15,-5.63,49.4713998185,131.02
2021-05-30 01:00:00,52.1675,-9.313,52.9922638245,1.3275000000000001,0.217,1.3451190468,50.84,-9.53,51.7254917811,131.54,48.64,-5.79,48.983402291,1.3275000000000001,0.217,1.3451190468,48.64,-5.79,48.983402291,131.54
2021-05-30 01:30:00,52.178,-9.5085,53.0373006124,1.198,0.21150000000000002,1.2165263047,50.98,-9.72,51.8983506482,131.92,48.76,-5.98,49.1253295154,1.198,0.21150000000000002,1.2165263047,48.76,-5.98,49.1253295154,131.92
2021-05-30 02:00:00,52.799,-9.473,53.6420742515,0.979,0.23700000000000002,1.0072785116,51.82,-9.71,52.7218787602,131.96,49.56,-5.96,49.9170832481,0.979,0.23700000000000002,1.0072785116,49.56,-5.96,49.9170832481,131.97
2021-05-30 02:30:00,52.74,-9.466,53.5827654755,0.9500000000000001,0.264,0.986,51.79,-9.73,52.6960814482,131.85,49.54,-5.97,49.8984218187,0.9500000000000001,0.264,0.986,49.54,-5.97,49.8984218187,131.85
2021-05-30 03:00:00,52.051,-9.829,52.9708961789,1.051,0.241,1.0782773298,51.0,-10.07,51.9846602374,132.05,48.79,-6.27,49.191228893,1.051,0.241,1.0782773298,48.79,-6.27,49.191228893,132.04
2021-05-30 03:30:00,51.671,-9.961500000000001,52.6224640553,1.131,0.2585,1.1601651822,50.54,-10.22,51.56297121,132.56,48.36,-6.43,48.7855972598,1.131,0.2585,1.1601651822,48.36,-6.43,48.7855972598,132.54
2021-05-30 04:00:00,51.407,-9.882,52.3481955085,1.187,0.278,1.2191197644,50.22,-10.16,51.2374277262,132.56,48.04,-6.4,48.4644364457,1.187,0.278,1.2191197644,48.04,-6.4,48.4644364457,132.54
2021-05-30 04:30:00,50.583,-10.0725,51.5761102183,1.363,0.28750000000000003,1.3929914752,49.22,-10.36,50.2984890429,132.13,47.09,-6.61,47.5516582256,1.363,0.28750000000000003,1.3929914752,47.09,-6.61,47.5516582256,132.11
2021-05-30 05:00:00,50.7755,-9.8875,51.7292379269,1.5855000000000001,0.24250000000000002,1.6039378105000002,49.19,-10.13,50.2222361111,131.64,46.97,-6.45,47.4107941296,1.5855000000000001,0.24250000000000002,1.6039378105000002,46.97,-6.45,47.4107941296,131.62
2021-05-30 05:30:00,50.3685,-9.745,51.3025420155,1.8085,0.405,1.8532936222,48.56,-10.15,49.6094355945,131.76,46.41,-6.52,46.865749754,1.8085,0.405,1.8532936222,46.41,-6.52,46.865749754,131.73
2021-05-30 06:00:00,50.3745,-9.5225,51.2666388258,3.1045,0.3675,3.1261760187,47.27,-9.89,48.2935295873,130.41,45.24,-6.25,45.6696846935,3.1045,0.3675,3.1261760187,45.24,-6.25,45.6696846935,130.39
2021-05-30 06:30:00,51.2655,-9.211500000000001,52.0864975066,5.3655,0.3085,5.37436159,45.9,-9.52,46.8768642296,130.24,43.93,-5.91,44.3257600048,5.3655,0.3085,5.37436159,43.93,-5.91,44.3257600048,130.21
2021-05-30 07:00:00,51.8615,-9.0095,52.6382586386,6.8115,0.1905,6.8141633749,45.05,-9.2,45.9798053497,130.17,43.18,-5.64,43.5467794446,6.8115,0.1905,6.8141633749,43.18,-5.64,43.5467794446,130.14
2021-05-30 07:30:00,53.6625,-8.66,54.3567797634,12.7025,-0.27,12.7053691898,40.96,-8.39,41.8104496508,129.92,39.3,-4.8,39.5920446555,12.7025,-0.27,12.7053691898,39.3,-4.8,39.5920446555,129.9
2021-05-30 08:00:00,55.0125,-8.5325,55.6702677603,21.3125,-1.0025,21.3360648316,33.7,-7.53,34.5310135965,130.78,32.32,-4.02,32.5690466548,21.3125,-1.0025,21.3360648316,32.32,-4.02,32.5690466548,130.77
2021-05-30 08:30:00,56.929,-7.921,57.4774154081,30.539,-1.891,30.5974901258,26.39,-6.03,27.0701496117,130.74,25.37,-2.63,25.5059561671,30.539,-1.891,30.5974901258,25.37,-2.63,25.5059561671,130.73
