Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-30 09:00:00,57.9895,-7.4275,58.4632351696,39.3295,-2.8575,39.4331697496,18.66,-4.57,19.2114679293,130.74,18.0,-1.3,18.0468833874,39.3295,-2.8575,39.4331697496,18.0,-1.3,18.0468833874,130.73
2021-05-30 09:30:00,58.673,-6.7185,59.056406691,47.403,-3.9085,47.5638600331,11.27,-2.81,11.615033362,130.76,10.93,0.34,10.935286919,47.403,-3.9085,47.5638600331,10.93,0.34,10.935286919,130.73
2021-05-30 10:00:00,58.4245,-6.048,58.7367049148,54.6645,-4.9879999999999995,54.8915995782,3.76,-1.06,3.9065585878,130.76,3.76,1.9500000000000002,4.2355755217,54.6645,-4.9879999999999995,54.8915995782,3.76,1.9500000000000002,4.2355755217,130.73
2021-05-30 10:30:00,57.2435,-5.4885,57.50601642,60.6835,-5.9485,60.974353826,-3.44,0.46,3.4706195412,130.92,-3.11,3.34,4.5637375034000005,60.6835,-5.9485,60.974353826,-3.11,3.34,4.5637375034000005,130.89
2021-05-30 11:00:00,56.2735,-4.7135,56.4705576783,65.9335,-6.8335,66.2866739586,-9.66,2.12,9.8898938316,130.25,-9.09,4.84,10.2982377133,65.9335,-6.8335,66.2866739586,-9.09,4.84,10.2982377133,130.2
2021-05-30 11:30:00,55.2865,-4.345,55.4569752804,69.4565,-7.595,69.8705189422,-14.17,3.25,14.5379297013,129.74,-13.48,5.85,14.694655491,69.4565,-7.595,69.8705189422,-13.48,5.85,14.694655491,129.69
2021-05-30 12:00:00,55.169,-4.35,55.3402300411,71.189,-8.51,71.6958424248,-16.02,4.16,16.5513141472,129.65,-15.21,6.65,16.600198794,71.189,-8.51,71.6958424248,-15.21,6.65,16.600198794,129.57
2021-05-30 12:30:00,54.854,-4.3665,55.0275171005,70.724,-8.2865,71.2077963305,-15.87,3.92,16.3469660794,132.37,-15.04,5.94,16.1705040119,70.724,-8.2865,71.2077963305,-15.04,5.94,16.1705040119,132.26
2021-05-30 13:00:00,54.1955,-4.0635,54.3476241661,72.5055,-8.7535,73.0319881456,-18.31,4.69,18.9011163691,133.05,-17.41,6.66,18.640378215,72.5055,-8.7535,73.0319881456,-17.41,6.66,18.640378215,132.93
2021-05-30 13:30:00,53.5005,-4.485,53.6881618725,71.4805,-8.575,71.9930031687,-17.98,4.09,18.4393194018,133.45,-17.06,6.1,18.1177702822,71.4805,-8.575,71.9930031687,-17.06,6.1,18.1177702822,133.32
2021-05-30 14:00:00,52.9795,-4.394,53.1614019402,70.5795,-8.354,71.0721825769,-17.6,3.96,18.04,133.45,-16.71,5.99,17.751174609,70.5795,-8.354,71.0721825769,-16.71,5.99,17.751174609,133.32
2021-05-30 14:30:00,52.177,-5.5665,52.4730907347,67.177,-8.3665,67.6959943516,-15.0,2.8,15.2590956482,134.08,-14.22,4.91,15.0438193289,67.177,-8.3665,67.6959943516,-14.22,4.91,15.0438193289,133.96
2021-05-30 15:00:00,52.2625,-6.16,52.6242767765,60.8325,-7.61,61.3066485485,-8.57,1.45,8.691800734000001,134.08,-8.06,3.65,8.8479432638,60.8325,-7.61,61.3066485485,-8.06,3.65,8.8479432638,133.96
2021-05-30 15:30:00,52.451,-7.189,52.9413743871,56.391,-6.799,56.7993950848,-3.94,-0.39,3.9592549804,134.08,-3.65,2.67,4.5223224122,56.391,-6.799,56.7993950848,-3.65,2.67,4.5223224122,133.96
2021-05-30 16:00:00,53.2755,-7.5535,53.8083103479,45.6055,-5.4435,45.9292207913,7.67,-2.11,7.9549355748,133.02,7.48,0.98,7.5439247080000005,45.6055,-5.4435,45.9292207913,7.48,0.98,7.5439247080000005,132.91
2021-05-30 16:30:00,54.3755,-6.842,54.8042695805,50.1755,-5.452,50.4708341941,4.2,-1.3900000000000001,4.4240366183,131.24,4.1,1.6800000000000002,4.4308464203,50.1755,-5.452,50.4708341941,4.1,1.6800000000000002,4.4308464203,131.14
2021-05-30 17:00:00,55.9905,-7.267,56.4601220265,42.9605,-4.527,43.1983597981,13.03,-2.74,13.314972775,131.59,12.57,0.42,12.5770147491,42.9605,-4.527,43.1983597981,12.57,0.42,12.5770147491,131.48
2021-05-30 17:30:00,57.795,-7.321,58.2568370751,40.025,-3.8609999999999998,40.2107938992,17.77,-3.46,18.1037150883,131.86,17.09,-0.18,17.0909478965,40.025,-3.8609999999999998,40.2107938992,17.09,-0.18,17.0909478965,131.75
2021-05-30 18:00:00,59.348,-7.3115,59.7966816492,28.998,-2.6715,29.1207986884,30.35,-4.64,30.7026399516,132.27,28.97,-1.32,29.0000568965,28.998,-2.6715,29.1207986884,28.97,-1.32,29.0000568965,132.17
2021-05-30 18:30:00,60.672,-7.237,61.1020928692,26.012,-2.137,26.0996343461,34.66,-5.1,35.0332071041,131.69,33.14,-1.72,33.1846048643,26.012,-2.137,26.0996343461,33.14,-1.72,33.1846048643,131.58
2021-05-30 19:00:00,60.775,-7.283,61.2098253061,19.775,-1.283,19.8165767478,41.0,-6.0,41.4366987102,131.62,39.26,-2.51,39.3401537872,19.775,-1.283,19.8165767478,39.26,-2.51,39.3401537872,131.5
2021-05-30 19:30:00,60.101,-7.582,60.57736314,13.141,-0.752,13.1624991928,46.96,-6.83,47.4540883381,131.41,44.96,-3.27,45.078758856,13.141,-0.752,13.1624991928,44.96,-3.27,45.078758856,131.3
2021-05-30 20:00:00,59.2715,-7.7035,59.7700144261,7.9315,-0.3835,7.9407659895,51.34,-7.32,51.8592132605,131.41,49.13,-3.71,49.2698792367,7.9315,-0.3835,7.9407659895,49.13,-3.71,49.2698792367,131.3
2021-05-30 20:30:00,59.056,-7.7575,59.563327159,5.346,-0.11750000000000001,5.3472911133,53.71,-7.64,54.2506562172,131.53,51.41,-4.0,51.56537695,5.346,-0.11750000000000001,5.3472911133,51.41,-4.0,51.56537695,131.42
2021-05-30 21:00:00,58.65,-7.807,59.167319941,2.92,0.023,2.9200905808,55.73,-7.83,56.2773648992,131.53,53.32,-4.17,53.482813127200004,2.92,0.023,2.9200905808,53.32,-4.17,53.482813127200004,131.42
2021-05-30 21:30:00,58.643,-7.939,59.1779449626,1.123,0.221,1.1445392086,57.52,-8.16,58.095920683,131.4,55.03,-4.49,55.2128698765,1.123,0.221,1.1445392086,55.03,-4.49,55.2128698765,131.3
2021-05-30 22:00:00,59.1905,-7.803,59.7026138393,0.6605000000000001,0.227,0.6984191077,58.53,-8.03,59.0782684242,131.4,56.0,-4.36,56.1694721357,0.6605000000000001,0.227,0.6984191077,56.0,-4.36,56.1694721357,131.3
2021-05-30 22:30:00,58.7045,-8.161,59.2690496064,0.6845,0.009000000000000001,0.6845591647,58.02,-8.17,58.5923996778,131.46,55.52,-4.48,55.7004560125,0.6845,0.009000000000000001,0.6845591647,55.52,-4.48,55.7004560125,131.35
2021-05-30 23:00:00,57.017,-8.5915,57.6606638988,0.907,-0.0315,0.9075468307000001,56.11,-8.56,56.7591904452,131.46,53.69,-4.84,53.9077146613,0.907,-0.0315,0.9075468307000001,53.69,-4.84,53.9077146613,131.35
2021-05-30 23:30:00,54.4185,-9.109,55.1756017027,0.8085,-0.079,0.8123504478,53.61,-9.03,54.3651818722,131.7,51.32,-5.3,51.5929491307,0.8085,-0.079,0.8123504478,51.32,-5.3,51.5929491307,131.6
2021-05-31 00:00:00,52.695,-9.6455,53.5705021,0.8250000000000001,-0.0655,0.8275960669,51.87,-9.58,52.7472586965,131.95,49.66,-5.83,50.0010449891,0.8250000000000001,-0.0655,0.8275960669,49.66,-5.83,50.0010449891,131.86
2021-05-31 00:30:00,51.1225,-9.53,52.0031816935,0.9125000000000001,-0.1,0.9179630984,50.21,-9.43,51.0878556998,131.73,48.04,-6.14,48.4307877285,0.9125000000000001,-0.1,0.9179630984,48.04,-6.14,48.4307877285,131.65
2021-05-31 01:00:00,50.5205,-9.4775,51.4017891371,1.2205,-0.1575,1.230620372,49.3,-9.32,50.1732239347,131.73,47.2,-6.41,47.6332667366,1.2205,-0.1575,1.230620372,47.2,-6.41,47.6332667366,131.65
2021-05-31 01:30:00,50.539,-9.729,51.4669210464,1.439,-0.169,1.4488899199,49.1,-9.56,50.0220311463,132.08,47.08,-6.61,47.5417553315,1.439,-0.169,1.4488899199,47.08,-6.61,47.5417553315,132.01
2021-05-31 02:00:00,51.2495,-9.5235,52.1268481927,1.4895,-0.1635,1.4984466957,49.76,-9.36,50.6326692956,132.01,47.71,-6.41,48.1386767579,1.4895,-0.1635,1.4984466957,47.71,-6.41,48.1386767579,131.97
2021-05-31 02:30:00,51.351,-9.331,52.1918840626,1.2610000000000001,-0.151,1.2700086614,50.09,-9.18,50.9242623903,132.01,48.04,-6.23,48.4422800867,1.2610000000000001,-0.151,1.2700086614,48.04,-6.23,48.4422800867,131.97
2021-05-31 03:00:00,50.82,-9.467,51.6942597297,1.09,-0.197,1.1076592436000001,49.73,-9.27,50.5866168072,131.98,47.69,-6.32,48.1069485626,1.09,-0.197,1.1076592436000001,47.69,-6.32,48.1069485626,131.97
2021-05-31 03:30:00,50.658,-9.573,51.5545855671,0.758,-0.163,0.7753276727,49.9,-9.41,50.7795047239,132.1,47.85,-6.46,48.2840977963,0.758,-0.163,0.7753276727,47.85,-6.46,48.2840977963,132.08
2021-05-31 04:00:00,50.4265,-9.63,51.3377911703,0.6265000000000001,-0.15,0.6442066827,49.8,-9.48,50.6942837014,132.1,47.75,-6.51,48.1917275059,0.6265000000000001,-0.15,0.6442066827,47.75,-6.51,48.1917275059,132.08
2021-05-31 04:30:00,50.0895,-9.757,51.0309421748,0.6895,-0.147,0.704995922,49.4,-9.61,50.3260578627,132.23,47.38,-6.64,47.8430141191,0.6895,-0.147,0.704995922,47.38,-6.64,47.8430141191,132.21
2021-05-31 05:00:00,49.792,-9.650500000000001,50.7185904206,0.902,-0.0805,0.9055850319000001,48.89,-9.57,49.8178381707,132.39,46.89,-6.6,47.3522132534,0.902,-0.0805,0.9055850319000001,46.89,-6.6,47.3522132534,132.36
2021-05-31 05:30:00,49.6075,-9.514,50.511585327,1.2875,0.056,1.2887172886,48.32,-9.57,49.2585759031,132.34,46.39,-6.6,46.8571456664,1.2875,0.056,1.2887172886,46.39,-6.6,46.8571456664,132.31
2021-05-31 06:00:00,49.9045,-9.256,50.7556169921,2.2245,-0.026000000000000002,2.2246519391,47.68,-9.23,48.5651654996,132.56,45.8,-6.28,46.228545294,2.2245,-0.026000000000000002,2.2246519391,45.8,-6.28,46.228545294,132.52
2021-05-31 06:30:00,50.9555,-8.9315,51.7323368165,3.5855,-0.0815,3.5864261459,47.37,-8.85,48.1896192141,132.68,45.36,-5.98,45.7524862712,3.5855,-0.0815,3.5864261459,45.36,-5.98,45.7524862712,132.64
2021-05-31 07:00:00,51.9965,-8.8485,52.7440230216,6.6165,-0.3185,6.6241614186,45.38,-8.53,46.1747257707,132.03,43.47,-5.64,43.8343529666,6.6165,-0.3185,6.6241614186,43.47,-5.64,43.8343529666,132.0
2021-05-31 07:30:00,53.38,-8.7455,54.0916645173,12.84,-0.7455,12.8616239352,40.54,-8.0,41.3218053817,132.68,38.92,-5.1,39.2527247462,12.84,-0.7455,12.8616239352,38.92,-5.1,39.2527247462,132.64
2021-05-31 08:00:00,54.6905,-2.4375,54.7447915011,21.1505,-1.3475000000000001,21.1933811956,33.54,-1.09,33.5577070134,133.26,32.4,-10.26,33.9856969915,21.1505,-1.3475000000000001,21.1933811956,32.4,-10.26,33.9856969915,133.23
2021-05-31 08:30:00,56.5355,-0.375,56.5367436739,30.8155,-2.225,30.8957224426,25.72,1.85,25.7864479911,132.16,24.85,-10.11,26.8278698372,30.8155,-2.225,30.8957224426,24.85,-10.11,26.8278698372,132.12
2021-05-31 09:00:00,57.1585,0.043000000000000003,57.1585161743,39.8285,-3.257,39.961449689,17.33,3.3,17.6413973369,131.3,16.72,-8.68,18.8388110028,39.8285,-3.257,39.961449689,16.72,-8.68,18.8388110028,131.26
2021-05-31 09:30:00,57.5505,0.861,57.5569402527,47.8505,-4.349,48.0477278469,9.7,5.21,11.0106357673,130.9,9.31,-6.78,11.5171394018,47.8505,-4.349,48.0477278469,9.31,-6.78,11.5171394018,130.86
2021-05-31 10:00:00,57.126,1.742,57.1525540987,55.006,-5.378,55.2682813194,2.12,7.12,7.4289164755,130.38,1.96,-4.9,5.277461511,55.006,-5.378,55.2682813194,1.96,-4.9,5.277461511,130.34
2021-05-31 10:30:00,56.1875,-0.07050000000000001,56.1875442291,60.8075,-6.3805,61.1413349257,-4.62,6.31,7.8205178857,130.43,-4.48,-0.81,4.5526365987,60.8075,-6.3805,61.1413349257,-4.48,-0.81,4.5526365987,130.4
2021-05-31 11:00:00,55.165,-5.0395,55.3947090005,64.025,-6.9095,64.3967531421,-8.86,1.87,9.0551918809,130.43,-8.34,4.84,9.6426759771,64.025,-6.9095,64.3967531421,-8.34,4.84,9.6426759771,130.4
2021-05-31 11:30:00,53.949,-4.7355,54.1564360095,68.749,-7.3855,69.1445631359,-14.8,2.65,15.0353749538,131.84,-14.08,5.51,15.1197387544,68.749,-7.3855,69.1445631359,-14.08,5.51,15.1197387544,131.82
2021-05-31 12:00:00,52.979,-3.9450000000000003,53.1256761463,73.749,-8.475,74.2343628382,-20.77,4.53,21.2582642753,131.84,-19.69,7.28,20.9927249303,73.749,-8.475,74.2343628382,-19.69,7.28,20.9927249303,131.82
2021-05-31 12:30:00,52.715,-3.428,52.826341999,75.865,-8.898,76.3850288276,-23.15,5.47,23.7874630846,131.57,-21.93,8.18,23.4059244637,75.865,-8.898,76.3850288276,-21.93,8.18,23.4059244637,131.51
2021-05-31 13:00:00,52.1535,-3.412,52.2649912107,75.6635,-8.982,76.1947606877,-23.51,5.57,24.1608153836,131.57,-22.29,8.28,23.7781937918,75.6635,-8.982,76.1947606877,-22.29,8.28,23.7781937918,131.51
2021-05-31 13:30:00,51.774,-4.0605,51.9329831249,72.554,-8.3405,73.0318208471,-20.78,4.28,21.2161919298,132.12,-19.69,7.08,20.9242084677,72.554,-8.3405,73.0318208471,-19.69,7.08,20.9242084677,131.99
2021-05-31 14:00:00,51.129,-4.483,51.3251588405,69.619,-8.123,70.091285407,-18.49,3.64,18.8448852477,132.12,-17.46,6.49,18.6271763829,69.619,-8.123,70.091285407,-17.46,6.49,18.6271763829,131.99
2021-05-31 14:30:00,50.425,-3.6525,50.5571100959,75.225,-8.6525,75.7209771546,-24.8,5.0,25.2990118384,132.36,-23.53,7.75,24.7734414242,75.225,-8.6525,75.7209771546,-23.53,7.75,24.7734414242,132.23
2021-05-31 15:00:00,50.301,-3.7795,50.4427915688,75.081,-8.6095,75.5730113946,-24.78,4.83,25.2463324069,132.02,-23.57,7.58,24.7588630595,75.081,-8.6095,75.5730113946,-23.57,7.58,24.7588630595,131.89
2021-05-31 15:30:00,50.9755,-4.316,51.1578875272,72.5955,-8.136,73.0499905287,-21.62,3.8200000000000003,21.9548810063,131.72,-20.52,6.63,21.5644916471,72.5955,-8.136,73.0499905287,-20.52,6.63,21.5644916471,131.59
2021-05-31 16:00:00,51.248,-4.626,51.4563638436,69.638,-7.5760000000000005,70.0488887849,-18.39,2.95,18.6251067111,131.72,-17.42,5.82,18.366513006,69.638,-7.5760000000000005,70.0488887849,-17.42,5.82,18.366513006,131.59
2021-05-31 16:30:00,52.619,-5.4135,52.896740384,63.929,-6.6435,64.2732691968,-11.31,1.23,11.3766866881,131.91,-10.66,4.26,11.4796864069,63.929,-6.6435,64.2732691968,-10.66,4.26,11.4796864069,131.78
2021-05-31 17:00:00,55.076,-5.8325,55.3839672852,56.846,-5.6325,57.1243623356,-1.77,-0.2,1.7812635964,132.67,-1.55,3.0,3.3767588010000003,56.846,-5.6325,57.1243623356,-1.55,3.0,3.3767588010000003,132.54
2021-05-31 17:30:00,56.975,-7.1285,57.4192140076,48.755,-4.4885,48.9611749987,8.22,-2.64,8.6335392511,132.7,7.97,0.68,7.9989561819,48.755,-4.4885,48.9611749987,7.97,0.68,7.9989561819,132.57
2021-05-31 18:00:00,58.7905,-7.5625,59.2749044411,37.8405,-3.2425,37.9791685862,20.95,-4.32,21.3907666997,133.44,20.05,-0.87,20.0688664354,37.8405,-3.2425,37.9791685862,20.05,-0.87,20.0688664354,133.31
2021-05-31 18:30:00,59.997,-7.745,60.4948347712,30.507,-2.275,30.5917092363,29.49,-5.47,29.9930158537,133.24,28.3,-1.8900000000000001,28.3630410922,30.507,-2.275,30.5917092363,28.3,-1.8900000000000001,28.3630410922,133.12
2021-05-31 19:00:00,60.507,-7.5955,60.9818716444,18.457,-1.3155000000000001,18.5038209365,42.05,-6.28,42.5163603804,133.24,40.31,-2.58,40.3924807359,18.457,-1.3155000000000001,18.5038209365,40.31,-2.58,40.3924807359,133.12
2021-05-31 19:30:00,60.5325,-7.431,60.9869110322,11.0525,-0.47100000000000003,11.0625312316,49.48,-6.96,49.9671091819,133.09,47.42,-3.2,47.5278486784,11.0525,-0.47100000000000003,11.0625312316,47.42,-3.2,47.5278486784,132.96
2021-05-31 20:00:00,60.5335,-7.6205,61.0112829114,7.9835,-0.2705,7.9880812778,52.55,-7.35,53.0615208979,132.75,50.35,-3.56,50.4756981131,7.9835,-0.2705,7.9880812778,50.35,-3.56,50.4756981131,132.63
2021-05-31 20:30:00,60.0305,-7.8095,60.5363462764,6.7605,-0.1895,6.7631553657,53.27,-7.62,53.8122411724,132.81,51.05,-3.8,51.1912346012,6.7605,-0.1895,6.7631553657,51.05,-3.8,51.1912346012,132.69
2021-05-31 21:00:00,58.9445,-8.1115,59.5000043067,4.7345,-0.1315,4.7363258438999996,54.21,-7.98,54.7942013355,133.08,51.95,-4.14,52.1147013807,4.7345,-0.1315,4.7363258438999996,51.95,-4.14,52.1147013807,132.95
2021-05-31 21:30:00,58.498,-8.1245,59.0594912292,2.038,0.0955,2.0402363221,56.46,-8.22,57.0552363942,133.19,54.09,-4.34,54.2638341808,2.038,0.0955,2.0402363221,54.09,-4.34,54.2638341808,133.06
2021-05-31 22:00:00,58.449,-8.1135,59.0094440175,1.349,0.0465,1.3498011891,57.1,-8.16,57.6801144243,133.26,54.72,-4.28,54.887127817,1.349,0.0465,1.3498011891,54.72,-4.28,54.887127817,133.14
2021-05-31 22:30:00,58.087,-8.2645,58.6719824895,1.617,-0.1645,1.6253458862999999,56.47,-8.1,57.0479701655,133.26,54.12,-4.22,54.2842776502,1.617,-0.1645,1.6253458862999999,54.12,-4.22,54.2842776502,133.17
2021-05-31 23:00:00,56.0515,-8.7025,56.7230478598,1.6615,-0.1925,1.6726142711,54.39,-8.51,55.0517229521,133.48,52.13,-4.61,52.3334405519,1.6615,-0.1925,1.6726142711,52.13,-4.61,52.3334405519,133.38
2021-05-31 23:30:00,53.319,-9.166,54.1011212176,1.439,-0.126,1.4445057978,51.88,-9.04,52.6617128472,133.69,49.74,-5.18,50.0089991901,1.439,-0.126,1.4445057978,49.74,-5.18,50.0089991901,133.58
2021-06-01 00:00:00,51.676,-9.5125,52.5442350049,1.366,-0.10250000000000001,1.3698402279000002,50.31,-9.41,51.1824598862,132.69,48.23,-5.53,48.5459967454,1.366,-0.10250000000000001,1.3698402279000002,48.23,-5.53,48.5459967454,132.59
2021-06-01 00:30:00,50.59,-9.9095,51.5513946489,1.8,-0.28950000000000004,1.8231319892000002,48.79,-9.62,49.7293524993,132.96,46.71,-5.69,47.055288757,1.8,-0.28950000000000004,1.8231319892000002,46.71,-5.69,47.055288757,132.86
2021-06-01 01:00:00,50.1395,-9.983,51.1236711245,1.6195,-0.223,1.6347811016,48.52,-9.76,49.4918983269,133.7,46.4,-5.83,46.7648254567,1.6195,-0.223,1.6347811016,46.4,-5.83,46.7648254567,133.6
2021-06-01 01:30:00,50.541,-10.074,51.535212787,1.5310000000000001,-0.214,1.5458838896,49.01,-9.86,49.9919963594,133.49,46.8,-5.96,47.1779779134,1.5310000000000001,-0.214,1.5458838896,46.8,-5.96,47.1779779134,133.4
2021-06-01 02:00:00,50.783,-10.108,51.779192278400004,1.583,-0.138,1.5890037760000002,49.2,-9.97,50.2000089641,133.63,46.99,-6.1,47.3842811489,1.583,-0.138,1.5890037760000002,46.99,-6.1,47.3842811489,133.57
2021-06-01 02:30:00,50.817,-9.994,51.7904192395,1.667,-0.14400000000000002,1.6732079966,49.15,-9.85,50.1272879777,132.08,47.01,-5.96,47.3863028733,1.667,-0.14400000000000002,1.6732079966,47.01,-5.96,47.3863028733,132.03
2021-06-01 03:00:00,50.3525,-10.1055,51.3565515441,1.5325,-0.1555,1.5403689493,48.82,-9.95,49.8236379643,132.08,46.7,-6.06,47.0915448887,1.5325,-0.1555,1.5403689493,46.7,-6.06,47.0915448887,132.03
2021-06-01 03:30:00,49.8465,-10.043,50.8481603527,1.1265,-0.183,1.1412673876000001,48.72,-9.86,49.7077257577,132.19,46.6,-5.97,46.9808567397,1.1265,-0.183,1.1412673876000001,46.6,-5.97,46.9808567397,132.16
2021-06-01 04:00:00,49.562,-10.1935,50.5994000582,1.162,-0.20350000000000001,1.1796848095999999,48.4,-9.99,49.4202397809,131.94,46.3,-6.11,46.7014143255,1.162,-0.20350000000000001,1.1796848095999999,46.3,-6.11,46.7014143255,131.91
2021-06-01 04:30:00,49.249,-10.0875,50.271479561,1.089,-0.14750000000000002,1.0989436974,48.16,-9.94,49.1750871885,131.94,46.07,-6.05,46.46555068,1.089,-0.14750000000000002,1.0989436974,46.07,-6.05,46.46555068,131.95
2021-06-01 05:00:00,48.916,-10.1775,49.9635523382,1.346,-0.14750000000000002,1.3540576982,47.57,-10.03,48.615900691,131.94,45.52,-6.13,45.9308970084,1.346,-0.14750000000000002,1.3540576982,45.52,-6.13,45.9308970084,131.95
2021-06-01 05:30:00,49.1845,-9.9105,50.1730311074,1.8845,-0.030500000000000003,1.8847467999999998,47.3,-9.88,48.3208485025,132.14,45.27,-6.0,45.6658833266,1.8845,-0.030500000000000003,1.8847467999999998,45.27,-6.0,45.6658833266,132.11
2021-06-01 06:00:00,49.8655,-9.707,50.8015151275,3.1655,-0.20700000000000002,3.1722609051,46.7,-9.5,47.6564790978,132.25,44.75,-5.57,45.0953146125,3.1655,-0.20700000000000002,3.1722609051,44.75,-5.57,45.0953146125,132.22
2021-06-01 06:30:00,51.8075,-9.1665,52.6121827954,4.6875,-0.3365,4.699562586,47.12,-8.83,47.9402054647,132.69,45.23,-5.0,45.5055260381,4.6875,-0.3365,4.699562586,45.23,-5.0,45.5055260381,132.66
2021-06-01 07:00:00,53.7325,-8.7255,54.436347292,7.5725,-0.6055,7.5966694347,46.16,-8.12,46.8687529171,132.45,44.31,-4.33,44.5210624312,7.5725,-0.6055,7.5966694347,44.31,-4.33,44.5210624312,132.43
2021-06-01 07:30:00,56.0585,-8.2195,56.6578820863,12.8785,-1.0195,12.9187902878,43.18,-7.2,43.7761624631,132.66,41.43,-3.51,41.5784198834,12.8785,-1.0195,12.9187902878,41.43,-3.51,41.5784198834,132.64
2021-06-01 08:00:00,58.1505,-7.497,58.6317802838,18.860500000000002,-1.717,18.9384938485,39.29,-5.78,39.7128757458,131.84,37.59,-2.2,37.6543237889,18.860500000000002,-1.717,18.9384938485,37.59,-2.2,37.6543237889,131.82
2021-06-01 08:30:00,59.8125,-7.0195,60.2229900993,23.3025,-2.1595,23.4023491663,36.51,-4.86,36.8320471872,132.83,34.98,-1.31,35.0045211366,23.3025,-2.1595,23.4023491663,34.98,-1.31,35.0045211366,132.81
2021-06-01 09:00:00,60.3895,-6.7035,60.7604198677,31.7595,-3.1835,31.9186546161,28.63,-3.52,28.845576784,132.83,27.51,-0.07,27.5100890584,31.7595,-3.1835,31.9186546161,27.51,-0.07,27.5100890584,132.81
2021-06-01 09:30:00,60.101,-6.2685,60.4270162531,41.661,-4.1085,41.8630946449,18.44,-2.16,18.5660765915,132.66,17.76,1.17,17.7984971276,41.661,-4.1085,41.8630946449,17.76,1.17,17.7984971276,132.63
2021-06-01 10:00:00,59.5885,-6.203,59.91048774,42.7485,-4.603,42.995602813,16.84,-1.6,16.9158387318,132.28,16.23,1.69,16.3177510705,42.7485,-4.603,42.995602813,16.23,1.69,16.3177510705,132.24
2021-06-01 10:30:00,58.3675,-5.592,58.634763752,50.5275,-5.712,50.8493382479,7.84,0.12,7.8409183136,131.7,7.64,3.25,8.3025357572,50.5275,-5.712,50.8493382479,7.64,3.25,8.3025357572,131.64
2021-06-01 11:00:00,56.9895,-5.67,57.2708652829,51.3595,-5.8,51.6859578633,5.63,0.13,5.6315006881,131.7,5.5,3.24,6.3833846821,51.3595,-5.8,51.6859578633,5.5,3.24,6.3833846821,131.64
2021-06-01 11:30:00,55.7295,-5.6285,56.013009047,53.6495,-6.7185,54.0685406914,2.08,1.09,2.3482972555,131.36,2.13,4.13,4.6469129538,53.6495,-6.7185,54.0685406914,2.13,4.13,4.6469129538,131.28
2021-06-01 12:00:00,54.581,-4.3685,54.7555417583,65.371,-7.9985,65.8585123067,-10.79,3.63,11.384243497,131.36,-10.18,6.45,12.0513443234,65.371,-7.9985,65.8585123067,-10.18,6.45,12.0513443234,131.28
2021-06-01 12:30:00,54.636,-4.2525,54.8012431634,66.936,-8.2025,67.4367044142,-12.3,3.95,12.9186880139,131.14,-11.65,6.76,13.4692278918,66.936,-8.2025,67.4367044142,-11.65,6.76,13.4692278918,131.05
2021-06-01 13:00:00,54.742,-4.438,54.9216023801,64.252,-7.638,64.7043935757,-9.51,3.2,10.0339473788,131.14,-8.98,6.06,10.8334666658,64.252,-7.638,64.7043935757,-8.98,6.06,10.8334666658,131.05
2021-06-01 13:30:00,54.5005,-4.9805,54.7275970649,64.3705,-7.5305,64.8094877352,-9.87,2.55,10.194086521100001,131.68,-9.41,5.4,10.8493363852,64.3705,-7.5305,64.8094877352,-9.41,5.4,10.8493363852,131.54
2021-06-01 14:00:00,53.844,-4.8505,54.0620355356,63.734,-7.3705,64.1587642201,-9.89,2.52,10.2060031354,131.68,-9.35,5.42,10.8073539777,63.734,-7.3705,64.1587642201,-9.35,5.42,10.8073539777,131.54
2021-06-01 14:30:00,53.017,-3.5065,53.1328319521,70.327,-8.5165,70.8407912241,-17.31,5.01,18.0204383964,131.37,-16.42,7.75,18.157061987,70.327,-8.5165,70.8407912241,-16.42,7.75,18.157061987,131.23
2021-06-01 15:00:00,52.5195,-3.6075,52.6432515761,70.7795,-8.6075,71.3009584543,-18.26,5.0,18.9321842374,131.37,-17.33,7.73,18.9758214578,70.7795,-8.6075,71.3009584543,-17.33,7.73,18.9758214578,131.23
2021-06-01 15:30:00,52.816,-3.768,52.9502377709,69.156,-8.128,69.6320093061,-16.34,4.36,16.9116882658,131.51,-15.5,7.15,17.0696367858,69.156,-8.128,69.6320093061,-15.5,7.15,17.0696367858,131.38
2021-06-01 16:00:00,53.372,-4.3465,53.5486922926,65.032,-7.3465,65.4456422251,-11.66,3.0,12.039750828,131.51,-11.03,5.88,12.4994119862,65.032,-7.3465,65.4456422251,-11.03,5.88,12.4994119862,131.38
2021-06-01 16:30:00,54.851,-5.053,55.0832552597,59.661,-6.4030000000000005,60.0036109747,-4.8100000000000005,1.35,4.9958582846,131.81,-4.48,4.38,6.2653651131,59.661,-6.4030000000000005,60.0036109747,-4.48,4.38,6.2653651131,131.69
2021-06-01 17:00:00,56.477,-5.9535,56.7899259662,53.277,-5.4235,53.5523396431,3.2,-0.53,3.243593686,132.3,3.15,2.67,4.1293340868,53.277,-5.4235,53.5523396431,3.15,2.67,4.1293340868,132.18
2021-06-01 17:30:00,58.6395,-6.411,58.9889132062,45.8195,-4.481,46.0380922851,12.82,-1.9300000000000002,12.9644629661,133.0,12.37,1.3900000000000001,12.4478512202,45.8195,-4.481,46.0380922851,12.37,1.3900000000000001,12.4478512202,132.89
2021-06-01 18:00:00,62.1165,-6.6905,62.4757742049,38.3365,-3.9305,38.5374631041,23.78,-2.76,23.9396324115,133.0,22.84,0.68,22.8501203498,38.3365,-3.9305,38.5374631041,22.84,0.68,22.8501203498,132.89
2021-06-01 18:30:00,63.409,-6.9719999999999995,63.7911440954,28.719,-2.902,28.8652483966,34.69,-4.07,34.9279401053,133.42,33.27,-0.51,33.2739086974,28.719,-2.902,28.8652483966,33.27,-0.51,33.2739086974,133.31
2021-06-01 19:00:00,63.6835,-6.896,64.0557802876,19.4935,-1.8359999999999999,19.5797711491,44.19,-5.06,44.4787556031,133.42,42.33,-1.44,42.3544861851,19.4935,-1.8359999999999999,19.5797711491,42.33,-1.44,42.3544861851,133.31
2021-06-01 19:30:00,63.281,-6.897,63.6557426318,12.311,-1.227,12.3719945845,50.97,-5.67,51.2844011372,132.56,48.8,-1.97,48.8397471328,12.311,-1.227,12.3719945845,48.8,-1.97,48.8397471328,132.44
2021-06-01 20:00:00,63.0895,-6.764,63.451057566,6.0295,-0.744,6.0752289052,57.06,-6.02,57.3766851604,132.44,54.62,-2.3,54.6684040374,6.0295,-0.744,6.0752289052,54.62,-2.3,54.6684040374,132.34
2021-06-01 20:30:00,63.039,-6.7575,63.4001524229,3.259,-0.5175000000000001,3.2998313972,59.78,-6.24,60.1047918223,132.19,57.15,-2.5300000000000002,57.2059734643,3.259,-0.5175000000000001,3.2998313972,57.15,-2.5300000000000002,57.2059734643,132.08
2021-06-01 21:00:00,62.7045,-6.9225,63.0854605,1.8745,-0.5125000000000001,1.9432978413000002,60.83,-6.41,61.1667965485,132.19,58.14,-2.67,58.2012757592,1.8745,-0.5125000000000001,1.9432978413000002,58.14,-2.67,58.2012757592,132.08
2021-06-01 21:30:00,61.9445,-7.258,62.368258307,0.7545000000000001,-0.40800000000000003,0.8577495264,61.19,-6.85,61.5722226333,132.33,58.61,-3.04,58.6887868336,0.7545000000000001,-0.40800000000000003,0.8577495264,58.61,-3.04,58.6887868336,132.22
2021-06-01 22:00:00,61.6955,-7.2915,62.1248798188,0.5555,-0.3815,0.6738861180000001,61.14,-6.91,61.5292426412,132.76,58.55,-3.09,58.6314813048,0.5555,-0.3815,0.6738861180000001,58.55,-3.09,58.6314813048,132.65
2021-06-01 22:30:00,61.3085,-7.3825,61.7513844258,0.5685,-0.6225,0.8430293589000001,60.74,-6.76,61.1150161581,132.99,58.15,-2.93,58.22377006,0.5685,-0.6225,0.8430293589000001,58.15,-2.93,58.22377006,132.87
2021-06-01 23:00:00,59.4085,-7.941,59.9368780739,0.5685,-0.651,0.8642877125,58.84,-7.29,59.2898785629,132.86,56.34,-3.45,56.4455321527,0.5685,-0.651,0.8642877125,56.34,-3.45,56.4455321527,132.74
2021-06-01 23:30:00,57.3495,-8.4325,57.9661298216,0.6395000000000001,-0.7525000000000001,0.9875305059,56.71,-7.68,57.227672502,133.24,54.36,-3.8,54.492656386,0.6395000000000001,-0.7525000000000001,0.9875305059,54.36,-3.8,54.492656386,133.13
2021-06-02 00:00:00,55.511,-2.909,55.5871694009,0.591,-0.559,0.8134875537,54.92,-2.35,54.9702546838,133.84,53.05,-10.03,53.9898453415,0.591,-0.559,0.8134875537,53.05,-10.03,53.9898453415,133.73
2021-06-02 00:30:00,54.0285,-0.534,54.0311388761,0.5585,-0.47400000000000003,0.7325286684,53.47,-0.06,53.4700336637,133.09,51.79,-11.79,53.1150468323,0.5585,-0.47400000000000003,0.7325286684,51.79,-11.79,53.1150468323,132.99
2021-06-02 01:00:00,53.3185,-0.7095,53.3232203876,0.5185000000000001,-0.4495,0.6862160738,52.8,-0.26,52.8006401476,131.53,51.13,-12.08,52.5376369853,0.5185000000000001,-0.4495,0.6862160738,51.13,-12.08,52.5376369853,131.43
2021-06-02 01:30:00,53.1495,-0.9515,53.1580163522,0.6895,-0.4615,0.8296942208,52.46,-0.49,52.4622883603,131.83,50.79,-12.1,52.2114364867,0.6895,-0.4615,0.8296942208,50.79,-12.1,52.2114364867,131.74
2021-06-02 02:00:00,53.332,-0.9845,53.3410860805,0.882,-0.49450000000000005,1.0111647986,52.45,-0.49,52.4522887966,130.9,50.8,-12.06,52.2119105186,0.882,-0.49450000000000005,1.0111647986,50.8,-12.06,52.2119105186,130.83
2021-06-02 02:30:00,52.9895,-1.1635,53.0022720504,1.7095,-0.6135,1.8162523228,51.28,-0.55,51.2829494082,130.53,49.67,-12.16,51.1368213717,1.7095,-0.6135,1.8162523228,49.67,-12.16,51.1368213717,130.46
2021-06-02 03:00:00,52.332,-1.211,52.3460098288,1.8719999999999999,-0.621,1.9723146301,50.46,-0.59,50.4634491489,130.78,48.87,-12.22,50.3746493784,1.8719999999999999,-0.621,1.9723146301,48.87,-12.22,50.3746493784,130.73
2021-06-02 03:30:00,52.098,-1.2295,52.1125059295,2.098,-0.6495000000000001,2.196236383,50.0,-0.58,50.0033638868,130.87,48.35,-12.25,49.8777004281,2.098,-0.6495000000000001,2.196236383,48.35,-12.25,49.8777004281,130.83
2021-06-02 04:00:00,52.0645,-1.3665,52.0824296908,2.8845,-0.7165,2.9721562038,49.18,-0.65,49.1842952577,130.87,47.53,-12.35,49.1082823972,2.8845,-0.7165,2.9721562038,47.53,-12.35,49.1082823972,130.83
2021-06-02 04:30:00,51.9555,-1.4095,51.9746156359,4.0955,-0.7895000000000001,4.1709028399,47.86,-0.62,47.8640157112,131.05,46.35,-12.29,47.9517111269,4.0955,-0.7895000000000001,4.1709028399,46.35,-12.29,47.9517111269,131.02
2021-06-02 05:00:00,51.65,-1.2105000000000001,51.6641830503,3.01,-0.7705000000000001,3.1070516973,48.64,-0.44,48.6419900909,131.05,47.1,-12.12,48.6343952363,3.01,-0.7705000000000001,3.1070516973,47.1,-12.12,48.6343952363,131.02
2021-06-02 05:30:00,51.807,-1.2305,51.8216111217,2.667,-0.6705,2.7499925909,49.14,-0.56,49.1431907796,131.05,47.58,-12.21,49.1216907282,2.667,-0.6705,2.7499925909,47.58,-12.21,49.1216907282,131.02
2021-06-02 06:00:00,52.632,-0.8150000000000001,52.6383097088,4.732,-0.755,4.7918523558,47.9,-0.06,47.9000375783,131.09,46.36,-11.91,47.8654123559,4.732,-0.755,4.7918523558,46.36,-11.91,47.8654123559,131.06
2021-06-02 06:30:00,54.206,-0.404,54.2075054951,8.296,-0.924,8.3472984851,45.91,0.52,45.9129447977,131.62,44.34,-11.26,45.7473846247,8.296,-0.924,8.3472984851,44.34,-11.26,45.7473846247,131.59
2021-06-02 07:00:00,55.639,0.1295,55.6391507057,12.129,-1.1405,12.1825030782,43.51,1.27,43.5285308734,131.33,42.1,-10.51,43.3920511154,12.129,-1.1405,12.1825030782,42.1,-10.51,43.3920511154,131.29
2021-06-02 07:30:00,57.9395,0.722,57.9439983454,15.3595,-1.538,15.4363105777,42.58,2.26,42.6399343339,130.94,41.19,-9.45,42.2601301465,15.3595,-1.538,15.4363105777,41.19,-9.45,42.2601301465,130.9
2021-06-02 08:00:00,59.535,0.966,59.5428365213,18.505,-1.964,18.608931216,41.03,2.93,41.1344843167,130.34,39.66,-8.87,40.6397896156,18.505,-1.964,18.608931216,39.66,-8.87,40.6397896156,130.29
2021-06-02 08:30:00,61.494,1.5030000000000001,61.5123649765,20.334,-1.697,20.4046897796,41.16,3.2,41.2842052122,130.72,39.78,-8.53,40.6842635426,20.334,-1.697,20.4046897796,39.78,-8.53,40.6842635426,130.66
2021-06-02 09:00:00,63.152,2.126,63.1877755583,14.772,-1.504,14.8483669136,48.38,3.63,48.5159901476,130.18,46.75,-8.01,47.4312407597,14.772,-1.504,14.8483669136,46.75,-8.01,47.4312407597,130.1
2021-06-02 09:30:00,64.246,2.382,64.2901426348,13.966,-1.548,14.0515287425,50.28,3.93,50.4333550341,129.82,48.61,-7.7,49.2160756258,13.966,-1.548,14.0515287425,48.61,-7.7,49.2160756258,129.72
2021-06-02 10:00:00,64.64,2.2935,64.68067518390001,19.72,-1.9565000000000001,19.816818419,44.92,4.25,45.120603941,129.74,43.31,-7.43,43.942701328,19.72,-1.9565000000000001,19.816818419,43.31,-7.43,43.942701328,129.64
2021-06-02 10:30:00,64.6685,2.5335,64.7181080881,20.9785,-1.8165,21.0569972812,43.69,4.35,43.9060200884,129.66,42.16,-7.33,42.7924584477,20.9785,-1.8165,21.0569972812,42.16,-7.33,42.7924584477,129.56
2021-06-02 11:00:00,65.3675,-2.798,65.4273555957,14.3975,-1.518,14.4773039704,50.97,-1.28,50.9860696661,129.66,48.91,-1.69,48.9391887959,14.3975,-1.518,14.4773039704,48.91,-1.69,48.9391887959,129.56
2021-06-02 11:30:00,65.9065,-4.9665,66.093364754,10.5665,-1.4865,10.6705484629,55.34,-3.48,55.4493101851,131.11,52.99,0.07,52.9900462351,10.5665,-1.4865,10.6705484629,52.99,0.07,52.9900462351,131.03
2021-06-02 12:00:00,66.2845,-4.8865,66.4643725804,10.5345,-1.3565,10.6214774161,55.75,-3.5300000000000002,55.8616451602,131.4,53.38,0.08,53.3800599475,10.5345,-1.3565,10.6214774161,53.38,0.08,53.3800599475,131.27
2021-06-02 12:30:00,66.7665,-4.8575,66.9429669831,11.6765,-1.1975,11.7377450347,55.09,-3.66,55.2114453714,131.54,52.78,-0.04,52.7800151573,11.6765,-1.1975,11.7377450347,52.78,-0.04,52.7800151573,131.16
2021-06-02 13:00:00,64.871,-5.339,65.09033386,23.261,-2.239,23.368509623,41.61,-3.1,41.7253172546,131.54,39.93,0.4,39.9320034559,23.261,-2.239,23.368509623,39.93,0.4,39.9320034559,131.1
2021-06-02 13:30:00,62.5265,-6.038,62.8173594339,34.5465,-3.678,34.7417378128,27.98,-2.36,28.0793518444,131.61,26.89,1.03,26.9097194337,34.5465,-3.678,34.7417378128,26.89,1.03,26.9097194337,131.75
2021-06-02 14:00:00,61.7725,-5.8245000000000005,62.0464870601,33.2325,-2.7645,33.3472864938,28.54,-3.06,28.7035746903,131.61,27.43,0.34,27.432107101,33.2325,-2.7645,33.3472864938,27.43,0.34,27.432107101,131.75
2021-06-02 14:30:00,60.8565,-6.023,61.1538234393,37.1965,-3.553,37.3658055078,23.66,-2.47,23.7885791925,131.69,22.75,0.92,22.7685945987,37.1965,-3.553,37.3658055078,22.75,0.92,22.7685945987,131.85
2021-06-02 15:00:00,60.4605,-6.1685,60.7743568662,34.0905,-3.2185,34.2420929924,26.37,-2.95,26.5344945307,131.76,25.35,0.46,25.3541732265,34.0905,-3.2185,34.2420929924,25.35,0.46,25.3541732265,131.9
2021-06-02 15:30:00,61.3495,-6.3315,61.6753519852,24.8895,-2.6315,25.028224118,36.46,-3.7,36.6472591062,131.7,34.93,-0.2,34.930572569,24.8895,-2.6315,25.028224118,34.93,-0.2,34.930572569,131.84
2021-06-02 16:00:00,62.563,-5.8345,62.8344679237,16.463,-1.5845,16.5390752235,46.1,-4.25,46.2954911411,131.7,44.16,-0.66,44.1649317898,16.463,-1.5845,16.5390752235,44.16,-0.66,44.1649317898,131.84
2021-06-02 16:30:00,63.6735,-5.658,63.9243894476,15.5635,-1.6179999999999999,15.6473785744,48.11,-4.04,48.2793299456,131.77,46.14,-0.41000000000000003,46.1418215939,15.5635,-1.6179999999999999,15.6473785744,46.14,-0.41000000000000003,46.1418215939,131.91
2021-06-02 17:00:00,64.5985,-5.662,64.846159842,19.6585,-1.502,19.7157963636,44.94,-4.16,45.1321304616,131.86,43.17,-0.51,43.1730124036,19.6585,-1.502,19.7157963636,43.17,-0.51,43.1730124036,132.01
2021-06-02 17:30:00,66.0125,-5.538,66.2443929722,20.0625,-1.448,20.1146864318,45.95,-4.09,46.131665914,131.98,44.05,-0.48,44.0526151324,20.0625,-1.448,20.1146864318,44.05,-0.48,44.0526151324,132.11
2021-06-02 18:00:00,66.3145,-5.6375,66.5536949876,23.1845,-1.9475,23.266151304,43.13,-3.69,43.2875617239,131.98,41.35,-0.11,41.3501463117,23.1845,-1.9475,23.266151304,41.35,-0.11,41.3501463117,132.11
2021-06-02 18:30:00,66.5145,-5.908,66.7763668842,18.8845,-1.418,18.9376625868,47.63,-4.49,47.8411642835,132.15,45.65,-0.87,45.6582894993,18.8845,-1.418,18.9376625868,45.65,-0.87,45.6582894993,132.23
2021-06-02 19:00:00,66.2525,-6.2915,66.5505576874,16.4325,-1.1215,16.4707261072,49.82,-5.17,50.0875363738,132.15,47.71,-1.49,47.7332609404,16.4325,-1.1215,16.4707261072,47.71,-1.49,47.7332609404,132.23
2021-06-02 19:30:00,65.743,-6.347,66.0486673446,12.553,-0.9470000000000001,12.5886702237,53.19,-5.4,53.4634089822,132.37,50.95,-1.69,50.978020754,12.553,-0.9470000000000001,12.5886702237,50.95,-1.69,50.978020754,132.43
2021-06-02 20:00:00,65.644,-5.9955,65.9172265516,5.894,-0.6655,5.9314522884,59.75,-5.33,59.9872603142,132.42,57.2,-1.58,57.2218175174,5.894,-0.6655,5.9314522884,57.2,-1.58,57.2218175174,132.5
2021-06-02 20:30:00,65.2655,-5.985,65.5393447881,2.0955,-0.485,2.1508940583,63.17,-5.5,63.4089812251,132.39,60.48,-1.73,60.504737831,2.0955,-0.485,2.1508940583,60.48,-1.73,60.504737831,132.5
2021-06-02 21:00:00,64.4385,-6.126,64.7290364384,1.2585,-0.466,1.3420053092,63.18,-5.66,63.4330197925,132.47,60.5,-1.87,60.5288931007,1.2585,-0.466,1.3420053092,60.5,-1.87,60.5288931007,132.58
2021-06-02 21:30:00,63.9115,-6.4935,64.240527508,1.1615,-0.49350000000000005,1.2619922741,62.75,-6.0,63.0361999172,132.44,60.09,-2.2,60.1302594373,1.1615,-0.49350000000000005,1.2619922741,60.09,-2.2,60.1302594373,132.62
2021-06-02 22:00:00,62.9375,-6.929,63.317769601,0.9275,-0.649,1.1320146863,62.01,-6.28,62.3271890911,132.44,59.38,-2.48,59.4317659169,0.9275,-0.649,1.1320146863,59.38,-2.48,59.4317659169,132.62
2021-06-02 22:30:00,61.539,-7.357,61.9772052452,0.849,-0.607,1.0436714042,60.69,-6.75,61.0642170178,131.73,58.19,-2.92,58.2632173846,0.849,-0.607,1.0436714042,58.19,-2.92,58.2632173846,131.87
2021-06-02 23:00:00,59.2655,-7.7,59.7636134303,1.1955,-0.76,1.4166228327,58.07,-6.94,58.4832326398,131.73,55.71,-3.1,55.7961835612,1.1955,-0.76,1.4166228327,55.71,-3.1,55.7961835612,131.87
2021-06-02 23:30:00,57.284,-8.1875,57.8661542894,1.584,-0.8575,1.8012113285,55.7,-7.33,56.1802358486,132.42,53.36,-3.52,53.4759759144,1.584,-0.8575,1.8012113285,53.36,-3.52,53.4759759144,132.59
2021-06-03 00:00:00,55.484,-8.7185,56.1648154831,1.434,-0.8885000000000001,1.6869464277000001,54.05,-7.83,54.6142051119,132.42,51.8,-3.96,51.9511462819,1.434,-0.8885000000000001,1.6869464277000001,51.8,-3.96,51.9511462819,132.59
2021-06-03 00:30:00,54.6105,-9.2085,55.381433554,1.6705,-0.8585,1.8781886221000001,52.94,-8.35,53.5944596017,133.04,50.75,-4.44,50.943852426,1.6705,-0.8585,1.8781886221000001,50.75,-4.44,50.943852426,133.21
2021-06-03 01:00:00,54.0765,-9.014,54.8226235075,2.0265,-0.794,2.1764967838000002,52.05,-8.22,52.6950747224,134.04,49.91,-4.31,50.0957503188,2.0265,-0.794,2.1764967838000002,49.91,-4.31,50.0957503188,134.21
2021-06-03 01:30:00,53.7505,-9.1585,54.5251719163,2.4105,-0.7985,2.5393133915,51.34,-8.36,52.0162013223,134.07,49.24,-4.44,49.4397734623,2.4105,-0.7985,2.5393133915,49.24,-4.44,49.4397734623,134.24
2021-06-03 02:00:00,53.9785,-9.414,54.7932647161,2.9185,-0.864,3.0437046917,51.06,-8.55,51.7709001274,134.15,48.93,-4.62,49.1476276131,2.9185,-0.864,3.0437046917,48.93,-4.62,49.1476276131,134.32
2021-06-03 02:30:00,53.6395,-9.639,54.4986814634,3.6095,-0.929,3.7271344556,50.03,-8.71,50.7825265224,133.74,47.9,-4.8,48.1399002907,3.6095,-0.929,3.7271344556,47.9,-4.8,48.1399002907,133.92
2021-06-03 03:00:00,52.9545,-9.6765,53.8313451671,3.3345000000000002,-0.9865,3.4773657415,49.62,-8.69,50.3751972701,133.74,47.57,-4.78,47.8095523928,3.3345000000000002,-0.9865,3.4773657415,47.57,-4.78,47.8095523928,133.92
2021-06-03 03:30:00,52.674,-9.652,53.5510166103,2.904,-0.882,3.0349859967,49.77,-8.77,50.5367767077,134.02,47.7,-4.85,47.9459330913,2.904,-0.882,3.0349859967,47.7,-4.85,47.9459330913,134.21
2021-06-03 04:00:00,52.379,-9.7765,53.2835771439,3.239,-0.8865000000000001,3.3581249605,49.14,-8.89,49.9376781599,133.95,47.16,-4.95,47.4190689491,3.239,-0.8865000000000001,3.3581249605,47.16,-4.95,47.4190689491,134.15
2021-06-03 04:30:00,52.173,-9.728,53.0721764487,2.613,-0.848,2.747157258,49.56,-8.88,50.3492601733,134.14,47.6,-4.9,47.85154125,2.613,-0.848,2.747157258,47.6,-4.9,47.85154125,134.34
2021-06-03 05:00:00,52.502,-9.7615,53.4017498426,2.902,-0.8515,3.0243439371,49.6,-8.91,50.3939291979,134.0,47.58,-4.97,47.8388680886,2.902,-0.8515,3.0243439371,47.58,-4.97,47.8388680886,134.19
2021-06-03 05:30:00,52.6245,-9.574,53.4883115853,2.4345,-0.6940000000000001,2.5314869642,50.19,-8.88,50.9695055891,133.95,48.11,-4.95,48.3639803986,2.4345,-0.6940000000000001,2.5314869642,48.11,-4.95,48.3639803986,134.14
2021-06-03 06:00:00,53.072,-9.3425,53.8880273368,2.402,-0.6525000000000001,2.489048061,50.67,-8.69,51.409775335,133.95,48.58,-4.77,48.813617977,2.402,-0.6525000000000001,2.489048061,48.58,-4.77,48.813617977,134.14
2021-06-03 06:30:00,54.88,-8.8235,55.5847870577,3.2800000000000002,-0.6935,3.3525128262,51.6,-8.13,52.2365475505,134.06,49.49,-4.26,49.6730077608,3.2800000000000002,-0.6935,3.3525128262,49.49,-4.26,49.6730077608,134.26
2021-06-03 07:00:00,56.4125,-8.3305,57.0242701532,4.5425,-0.6905,4.5946813274,51.87,-7.64,52.4296337962,133.77,49.76,-3.8200000000000003,49.9064124136,4.5425,-0.6905,4.5946813274,49.76,-3.8200000000000003,49.9064124136,133.96
2021-06-03 07:30:00,58.3175,-8.0085,58.8648186823,5.9775,-0.7985,6.0305976901,52.34,-7.21,52.834266343,132.48,50.17,-3.42,50.2864325639,5.9775,-0.7985,6.0305976901,50.17,-3.42,50.2864325639,132.66
2021-06-03 08:00:00,60.1905,-7.631,60.6723038235,8.5905,-0.871,8.6345429092,51.6,-6.76,52.0409223592,132.48,49.45,-3.02,49.5421325742,8.5905,-0.871,8.6345429092,49.45,-3.02,49.5421325742,132.66
2021-06-03 08:30:00,62.1565,-7.085,62.5589938958,12.9965,-1.125,13.0451001242,49.16,-5.96,49.5199676898,132.14,47.12,-2.26,47.1741666593,12.9965,-1.125,13.0451001242,47.12,-2.26,47.1741666593,132.31
2021-06-03 09:00:00,63.2615,-6.886,63.6351662075,16.3815,-1.506,16.4505798758,46.88,-5.38,47.1876975493,132.11,44.93,-1.73,44.9632939185,16.3815,-1.506,16.4505798758,44.93,-1.73,44.9632939185,132.28
2021-06-03 09:30:00,63.8825,-6.6825,64.231064233,19.8225,-1.9525000000000001,19.9184277115,44.06,-4.73,44.3131639584,132.18,42.26,-1.12,42.2748388524,19.8225,-1.9525000000000001,19.9184277115,42.26,-1.12,42.2748388524,132.35
2021-06-03 10:00:00,62.951,-6.713,63.3079202786,21.521,-2.083,21.621570942,41.43,-4.63,41.6879095182,132.18,39.82,-0.99,39.8323047287,21.521,-2.083,21.621570942,39.82,-0.99,39.8323047287,132.35
2021-06-03 10:30:00,62.823,-6.3265,63.1407469963,28.513,-2.6965,28.6402213897,34.31,-3.63,34.501492721299996,132.69,33.08,-0.08,33.080096735,28.513,-2.6965,28.6402213897,33.08,-0.08,33.080096735,132.84
2021-06-03 11:00:00,61.2155,-6.5205,61.5617930254,37.4655,-3.7105,37.6487914879,23.75,-2.81,23.9156559601,132.69,22.85,0.58,22.857359865,37.4655,-3.7105,37.6487914879,22.85,0.58,22.857359865,132.84
2021-06-03 11:30:00,58.996,-6.444,59.3468883093,40.416,-4.014,40.6148402927,18.58,-2.43,18.7382309731,132.17,17.93,0.89,17.952075089,40.416,-4.014,40.6148402927,17.93,0.89,17.952075089,132.32
2021-06-03 12:00:00,56.727,-5.5075,56.993728473,55.157,-5.7075,55.4515121998,1.57,0.2,1.5826875876000002,132.06,1.65,3.31,3.6984591386,55.157,-5.7075,55.4515121998,1.65,3.31,3.6984591386,132.2
2021-06-03 12:30:00,56.9295,-4.8345,57.1344061009,57.0295,-5.7845,57.3221101365,-0.1,0.9500000000000001,0.9552486587000001,131.71,0.08,4.01,4.0107979256,57.0295,-5.7845,57.3221101365,0.08,4.01,4.0107979256,131.85
2021-06-03 13:00:00,57.093,-4.971,57.3090000785,54.503,-6.061,54.8389709057,2.59,1.09,2.8100177935,131.86,2.69,4.17,4.9623583103,54.503,-6.061,54.8389709057,2.69,4.17,4.9623583103,132.0
2021-06-03 13:30:00,56.505,-5.16,56.7401147778,53.335,-5.52,53.6198901994,3.17,0.36,3.1903761534,132.81,3.26,3.49,4.7757407802,53.335,-5.52,53.6198901994,3.26,3.49,4.7757407802,132.91
2021-06-03 14:00:00,55.5925,-5.255,55.8403177037,51.5425,-5.965,51.8865158905,4.05,0.71,4.1117636119,132.81,4.08,3.84,5.6028564144,51.5425,-5.965,51.8865158905,4.08,3.84,5.6028564144,132.91
2021-06-03 14:30:00,54.993,-5.014,55.2211032577,53.983,-6.234,54.3417615191,1.01,1.22,1.5838244852,132.42,1.16,4.3,4.4537175483,53.983,-6.234,54.3417615191,1.16,4.3,4.4537175483,132.45
2021-06-03 15:00:00,54.73,-4.2095,54.8916459058,60.7,-6.8295,61.0829932981,-5.97,2.62,6.519608884,132.42,-5.52,5.58,7.8489999363,60.7,-6.8295,61.0829932981,-5.52,5.58,7.8489999363,132.45
2021-06-03 15:30:00,54.796,-4.11,54.9499200727,62.096,-7.28,62.5212893021,-7.3,3.17,7.9585739929,132.47,-6.79,6.13,9.1477319593,62.096,-7.28,62.5212893021,-6.79,6.13,9.1477319593,132.45
2021-06-03 16:00:00,55.2945,-4.2675,55.4589333336,61.5545,-7.5975,62.0215968555,-6.26,3.33,7.0905923589,132.86,-5.75,6.35,8.566504538,61.5545,-7.5975,62.0215968555,-5.75,6.35,8.566504538,132.86
2021-06-03 16:30:00,56.1365,-4.707,56.3334934231,59.4865,-7.067,59.9048092498,-3.35,2.36,4.0978164917,133.03,-2.95,5.43,6.179595456,59.4865,-7.067,59.9048092498,-2.95,5.43,6.179595456,133.0
2021-06-03 17:00:00,58.1875,-5.385,58.4361478988,53.5175,-6.335,53.8911405636,4.67,0.9500000000000001,4.7656479098,133.03,4.52,4.13,6.1226873185,53.5175,-6.335,53.8911405636,4.52,4.13,6.1226873185,133.0
2021-06-03 17:30:00,60.1475,-5.5145,60.3997637951,49.7075,-5.1045,49.9689050961,10.44,-0.41000000000000003,10.4480476645,133.74,10.0,2.88,10.4064595324,49.7075,-5.1045,49.9689050961,10.0,2.88,10.4064595324,133.67
2021-06-03 18:00:00,61.4265,-6.261,61.7447570507,42.4465,-4.431,42.6771498961,18.98,-1.83,19.068017726,133.74,18.23,1.57,18.2974807009,42.4465,-4.431,42.6771498961,18.23,1.57,18.2974807009,133.67
2021-06-03 18:30:00,62.7695,-6.3885,63.093764054,32.7195,-3.2285,32.8783955281,30.05,-3.16,30.2156929426,133.78,28.89,0.34,28.892000623,32.7195,-3.2285,32.8783955281,28.89,0.34,28.892000623,133.71
2021-06-03 19:00:00,62.8445,-6.5625,63.1862135794,23.3945,-2.3325,23.5104909881,39.45,-4.23,39.6761313638,133.78,37.86,-0.62,37.8650762577,23.3945,-2.3325,23.5104909881,37.86,-0.62,37.8650762577,133.71
2021-06-03 19:30:00,63.147,-6.668,63.4980773961,14.647,-1.5779999999999998,14.7317579738,48.5,-5.09,48.7663623823,133.56,46.5,-1.3900000000000001,46.5207706299,14.647,-1.5779999999999998,14.7317579738,46.5,-1.3900000000000001,46.5207706299,133.48
2021-06-03 20:00:00,63.0655,-6.353,63.3846818975,7.9155,-1.033,7.9826204501,55.15,-5.32,55.4060005776,133.86,52.85,-1.57,52.8733146304,7.9155,-1.033,7.9826204501,52.85,-1.57,52.8733146304,133.78
2021-06-03 20:30:00,62.319,-6.173,62.6239865387,4.319,-0.7030000000000001,4.3758393481,58.0,-5.47,58.2573677744,133.86,55.58,-1.73,55.6069177351,4.319,-0.7030000000000001,4.3758393481,55.58,-1.73,55.6069177351,133.78
2021-06-03 21:00:00,61.9475,-6.39,62.2761981519,2.9675000000000002,-0.56,3.0198768601,58.98,-5.83,59.2674387839,133.09,56.52,-2.06,56.5575282345,2.9675000000000002,-0.56,3.0198768601,56.52,-2.06,56.5575282345,133.02
2021-06-03 21:30:00,61.9165,-6.4475,62.2512909786,1.8565,-0.42750000000000005,1.9050849062,60.06,-6.02,60.36094764,133.25,57.54,-2.22,57.5828099349,1.8565,-0.42750000000000005,1.9050849062,57.54,-2.22,57.5828099349,133.19
2021-06-03 22:00:00,61.551,-6.687,61.9131776765,1.4809999999999999,-0.387,1.5307285847,60.07,-6.3,60.3994610903,133.48,57.56,-2.49,57.6138325405,1.4809999999999999,-0.387,1.5307285847,57.56,-2.49,57.6138325405,133.46
2021-06-03 22:30:00,61.0255,-7.029,61.4289711069,1.1855,-0.579,1.3193374284,59.84,-6.45,60.1866106373,133.32,57.43,-2.6,57.4888241313,1.1855,-0.579,1.3193374284,57.43,-2.6,57.4888241313,133.33
2021-06-03 23:00:00,59.1735,-7.44,59.6393888487,1.0535,-0.63,1.227502444,58.12,-6.8100000000000005,58.517608461,133.12,55.77,-2.96,55.8484959511,1.0535,-0.63,1.227502444,55.77,-2.96,55.8484959511,133.16
2021-06-03 23:30:00,56.9405,-7.9745,57.4962015311,1.0505,-0.6245,1.2221090377000001,55.89,-7.35,56.3712213811,133.27,53.56,-3.51,53.6748889146,1.0505,-0.6245,1.2221090377000001,53.56,-3.51,53.6748889146,133.34
2021-06-04 00:00:00,55.113,-8.214,55.7217423005,1.223,-0.704,1.4111502401,53.89,-7.51,54.4107728304,133.33,51.65,-3.66,51.779514289,1.223,-0.704,1.4111502401,51.65,-3.66,51.779514289,133.42
2021-06-04 00:30:00,53.6735,-8.419,54.3297723468,1.2635,-0.719,1.4537514402,52.41,-7.7,52.9726165108,133.95,50.25,-3.8200000000000003,50.3949888382,1.2635,-0.719,1.4537514402,50.25,-3.8200000000000003,50.3949888382,134.08
2021-06-04 01:00:00,52.8595,-8.66,53.5641889722,1.2695,-0.72,1.4594623154000002,51.59,-7.94,52.1974300134,133.95,49.46,-4.05,49.625538788,1.2695,-0.72,1.4594623154000002,49.46,-4.05,49.625538788,134.08
2021-06-04 01:30:00,52.6505,-5.4095,52.9276661161,1.2605,-0.6295000000000001,1.4089465923,51.39,-4.78,51.6118251954,134.26,49.45,-7.5600000000000005,50.0245549705,1.2605,-0.6295000000000001,1.4089465923,49.45,-7.5600000000000005,50.0245549705,134.41
2021-06-04 02:00:00,52.557,-0.5125000000000001,52.5594987157,1.297,-0.48250000000000004,1.3838407603,51.26,-0.03,51.2600087788,133.17,49.59,-11.57,50.921832253,1.297,-0.48250000000000004,1.3838407603,49.59,-11.57,50.921832253,133.34
2021-06-04 02:30:00,52.4485,-7.681,53.0079514153,1.1385,-0.7010000000000001,1.3370053291000001,51.31,-6.98,51.7825887727,131.73,49.24,-4.5600000000000005,49.4506946362,1.1385,-0.7010000000000001,1.3370053291000001,49.24,-4.5600000000000005,49.4506946362,131.92
2021-06-04 03:00:00,51.96,-8.7195,52.6865379414,1.12,-0.6895,1.3152225096999999,50.84,-8.03,51.470248688,131.73,48.76,-4.24,48.9440006538,1.12,-0.6895,1.3152225096999999,48.76,-4.24,48.9440006538,131.92
2021-06-04 03:30:00,51.645,-8.6875,52.370589850100004,1.055,-0.7075,1.2702681803,50.59,-7.98,51.215510346,132.25,48.53,-4.19,48.7105430066,1.055,-0.7075,1.2702681803,48.53,-4.19,48.7105430066,132.46
2021-06-04 04:00:00,51.847,-8.478,52.5355869197,1.037,-0.708,1.255640474,50.81,-7.77,51.4006712018,132.55,48.82,-3.95,48.9795355225,1.037,-0.708,1.255640474,48.82,-3.95,48.9795355225,132.77
2021-06-04 04:30:00,51.661,-8.63,52.3768634132,1.161,-0.64,1.3257152786,50.5,-7.99,51.1281732512,132.66,48.56,-4.13,48.7353106074,1.161,-0.64,1.3257152786,48.56,-4.13,48.7353106074,132.88
2021-06-04 05:00:00,51.7215,-8.5475,52.4230227906,0.9615,-0.5875,1.1267823659,50.76,-7.96,51.3803386521,132.88,48.74,-4.13,48.91466549,0.9615,-0.5875,1.1267823659,48.74,-4.13,48.91466549,133.12
