Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-04 05:30:00,51.722,-8.4135,52.4018345695,0.992,-0.4035,1.0709230831,50.73,-8.01,51.3584754447,132.71,48.66,-4.19,48.8400624488,0.992,-0.4035,1.0709230831,48.66,-4.19,48.8400624488,132.95
2021-06-04 06:00:00,51.81,-8.399000000000001,52.4863725266,2.27,-0.40900000000000003,2.3065517553,49.54,-7.99,50.1801923073,132.71,47.51,-4.21,47.6961654643,2.27,-0.40900000000000003,2.3065517553,47.51,-4.21,47.6961654643,132.95
2021-06-04 06:30:00,53.432,-7.9795,54.0245411295,3.312,-0.5195000000000001,3.3524952274,50.12,-7.46,50.672142248,132.65,48.06,-3.67,48.1999221991,3.312,-0.5195000000000001,3.3524952274,48.06,-3.67,48.1999221991,132.88
2021-06-04 07:00:00,55.103,-7.499,55.6109306701,6.163,-0.739,6.2071482985,48.94,-6.76,49.4046677957,132.65,46.94,-3.01,47.0364082387,6.163,-0.739,6.2071482985,46.94,-3.01,47.0364082387,132.88
2021-06-04 07:30:00,57.0675,-6.943,57.4883014643,11.2975,-1.163,11.3572036721,45.77,-5.78,46.133516016,132.7,43.92,-2.09,43.9696997943,11.2975,-1.163,11.3572036721,43.92,-2.09,43.9696997943,132.94
2021-06-04 08:00:00,58.459,-6.6765,58.8390204987,21.439,-1.9465,21.5271824271,37.02,-4.73,37.3209498807,132.74,35.52,-1.19,35.5399282498,21.439,-1.9465,21.5271824271,35.52,-1.19,35.5399282498,132.98
2021-06-04 08:30:00,60.016,-5.7255,60.2884865148,23.316,-2.6255,23.4633566706,36.7,-3.1,36.8306937214,131.12,35.2,0.36,35.201840861,23.316,-2.6255,23.4633566706,35.2,0.36,35.201840861,131.37
2021-06-04 09:00:00,60.4085,-5.2095,60.6327119837,28.2885,-3.0795,28.4556242683,32.12,-2.13,32.190546749,131.12,30.84,1.25,30.8653219649,28.2885,-3.0795,28.4556242683,30.84,1.25,30.8653219649,131.37
2021-06-04 09:30:00,60.5785,0.23850000000000002,60.5789694902,36.7985,-3.5215,36.9666141877,23.78,3.76,24.0754231531,132.07,22.06,-4.35,22.484797086,36.7985,-3.5215,36.9666141877,22.06,-4.35,22.484797086,132.27
2021-06-04 10:00:00,59.6965,0.803,59.7019004827,46.1465,-5.547,46.478690507,13.55,6.35,14.9641237632,132.07,12.62,-1.8,12.747721365,46.1465,-5.547,46.478690507,12.62,-1.8,12.747721365,132.27
2021-06-04 10:30:00,58.437,0.787,58.442299219,49.367,-6.573,49.8026607522,9.07,7.36,11.680517968,131.93,8.48,-0.92,8.5297596684,49.367,-6.573,49.8026607522,8.48,-0.92,8.5297596684,132.11
2021-06-04 11:00:00,57.0835,1.139,57.0948622316,55.6735,-7.551,56.1832377427,1.4100000000000001,8.69,8.8036469716,131.93,1.45,0.24,1.469727866,55.6735,-7.551,56.1832377427,1.45,0.24,1.469727866,132.11
2021-06-04 11:30:00,56.0545,2.594,56.1144883809,63.3445,-8.206,63.8738140105,-7.29,10.8,13.030122793,131.67,-6.48,2.15,6.8273640594,63.3445,-8.206,63.8738140105,-6.48,2.15,6.8273640594,131.83
2021-06-04 12:00:00,55.039,2.8885,55.1147435198,67.759,-8.8015,68.3282407446,-12.72,11.69,17.2758357251,131.34,-11.44,2.92,11.8067777145,67.759,-8.8015,68.3282407446,-11.44,2.92,11.8067777145,131.48
2021-06-04 12:30:00,55.166,2.819,55.2379789366,67.716,-8.871,68.2945920041,-12.55,11.69,17.1510524458,131.46,-11.3,2.93,11.67368408,67.716,-8.871,68.2945920041,-11.3,2.93,11.67368408,131.57
2021-06-04 13:00:00,54.6675,2.4555,54.7226190574,64.8775,-8.4845,65.4299376929,-10.21,10.94,14.9642139787,131.54,-9.14,2.2,9.4010424954,64.8775,-8.4845,65.4299376929,-9.14,2.2,9.4010424954,131.61
2021-06-04 13:30:00,53.9775,2.817,54.0509573944,67.3775,-8.683,67.9346891893,-13.4,11.5,17.6581425977,131.91,-12.05,2.7,12.3487853654,67.3775,-8.683,67.9346891893,-12.05,2.7,12.3487853654,131.89
2021-06-04 14:00:00,53.4105,2.7195,53.4796895139,67.4905,-8.900500000000001,68.07485946,-14.08,11.62,18.255705957300002,131.91,-12.69,2.73,12.9803312747,67.4905,-8.900500000000001,68.07485946,-12.69,2.73,12.9803312747,131.89
2021-06-04 14:30:00,52.8625,2.402,52.9170436651,64.2925,-8.618,64.8675225382,-11.43,11.02,15.8771943365,132.56,-10.26,2.19,10.4911248205,64.2925,-8.618,64.8675225382,-10.26,2.19,10.4911248205,132.55
2021-06-04 15:00:00,52.287,2.6790000000000003,52.3555862349,67.237,-8.621,67.7874310621,-14.95,11.3,18.7401307359,132.56,-13.48,2.44,13.699051062,67.237,-8.621,67.7874310621,-13.48,2.44,13.699051062,132.55
2021-06-04 15:30:00,52.2295,2.7845,52.3036720556,68.7695,-8.6555,69.3120610753,-16.54,11.44,20.1108229568,132.6,-14.93,2.56,15.1478876415,68.7695,-8.6555,69.3120610753,-14.93,2.56,15.1478876415,132.53
2021-06-04 16:00:00,52.568,2.011,52.606451553,66.078,-8.049,66.5664216028,-13.51,10.06,16.8440998572,132.6,-12.11,1.33,12.1828157665,66.078,-8.049,66.5664216028,-12.11,1.33,12.1828157665,132.53
2021-06-04 16:30:00,54.1915,1.335,54.2079412748,60.2815,-7.025,60.6894543331,-6.09,8.36,10.3430024654,133.36,-5.29,-0.25,5.2959040777,60.2815,-7.025,60.6894543331,-5.29,-0.25,5.2959040777,133.28
2021-06-04 17:00:00,56.24,0.5725,56.2429138314,53.68,-6.0875,54.0240692308,2.56,6.66,7.1350683248,133.36,2.5300000000000002,-1.82,3.1166167554,53.68,-6.0875,54.0240692308,2.5300000000000002,-1.82,3.1166167554,133.28
2021-06-04 17:30:00,58.175,0.0915,58.1750719574,46.565,-4.8585,46.817777043,11.61,4.95,12.6211964568,133.61,10.74,-3.29,11.2326176824,46.565,-4.8585,46.817777043,10.74,-3.29,11.2326176824,133.53
2021-06-04 18:00:00,59.7795,-0.4365,59.7810936041,39.5895,-4.0065,39.7917146213,20.19,3.5700000000000003,20.503194872999998,133.34,18.58,-4.55,19.1290067698,39.5895,-4.0065,39.7917146213,18.58,-4.55,19.1290067698,133.26
2021-06-04 18:30:00,61.3075,-0.8160000000000001,61.3129302207,30.9775,-3.036,31.1259184965,30.33,2.22,30.4111377623,133.82,27.82,-5.74,28.4059852848,30.9775,-3.036,31.1259184965,27.82,-5.74,28.4059852848,133.74
2021-06-04 19:00:00,61.7715,-0.869,61.7776122333,22.1515,-2.079,22.2488470095,39.62,1.21,39.6384724731,133.82,36.29,-6.64,36.8924612895,22.1515,-2.079,22.2488470095,36.29,-6.64,36.8924612895,133.74
2021-06-04 19:30:00,62.01,-0.8280000000000001,62.0155277652,12.68,-1.418,12.759040873,49.33,0.59,49.3335281528,133.94,45.16,-7.17,45.7256437899,12.68,-1.418,12.759040873,45.16,-7.17,45.7256437899,133.87
2021-06-04 20:00:00,61.628,-1.035,61.6366904449,7.798,-0.9550000000000001,7.8562604972,53.83,-0.08,53.8300594464,133.94,49.27,-7.77,49.8789113755,7.798,-0.9550000000000001,7.8562604972,49.27,-7.77,49.8789113755,133.9
2021-06-04 20:30:00,61.8745,-1.07,61.8837511003,4.2045,-0.6900000000000001,4.2607417488,57.67,-0.38,57.6712519372,133.82,52.77,-7.99,53.371462412,4.2045,-0.6900000000000001,4.2607417488,52.77,-7.99,53.371462412,133.78
2021-06-04 21:00:00,60.0865,-7.111,60.5058162762,2.3865,-0.581,2.4562050505,57.7,-6.53,58.0683295782,133.82,54.97,-1.88,55.0021390493,2.3865,-0.581,2.4562050505,54.97,-1.88,55.0021390493,133.78
2021-06-04 21:30:00,59.5915,-6.945,59.9948322545,0.9815,-0.41500000000000004,1.065629978,58.61,-6.53,58.9726462014,132.7,56.13,-2.77,56.1983078037,0.9815,-0.41500000000000004,1.065629978,56.13,-2.77,56.1983078037,132.68
2021-06-04 22:00:00,59.3395,-7.186,59.7730278324,0.5995,-0.356,0.6972347166,58.74,-6.83,59.1357463807,132.82,56.25,-3.06,56.3331705126,0.5995,-0.356,0.6972347166,56.25,-3.06,56.3331705126,132.85
2021-06-04 22:30:00,59.468,-7.14,59.8950968277,0.558,-0.54,0.776507566,58.91,-6.6,59.2785635791,132.5,56.43,-2.85,56.5019238611,0.558,-0.54,0.776507566,56.43,-2.85,56.5019238611,132.57
2021-06-04 23:00:00,58.0515,-7.497,58.5335942964,0.5815,-0.647,0.8699145073000001,57.47,-6.85,57.8767950046,132.5,55.04,-3.08,55.1261099661,0.5815,-0.647,0.8699145073000001,55.04,-3.08,55.1261099661,132.57
2021-06-04 23:30:00,55.924,-8.0205,56.4962139993,0.634,-0.6605000000000001,0.9155415064,55.29,-7.36,55.7777168769,133.22,53.06,-3.5,53.1753100602,0.634,-0.6605000000000001,0.9155415064,53.06,-3.5,53.1753100602,133.4
2021-06-05 00:00:00,54.189,-8.496,54.8509775391,0.679,-0.656,0.9441276397,53.51,-7.84,54.0812878915,133.22,51.32,-3.98,51.4740983408,0.679,-0.656,0.9441276397,51.32,-3.98,51.4740983408,133.4
2021-06-05 00:30:00,52.556,-8.6015,53.255224516,0.626,-0.5615,0.8409270182,51.93,-8.04,52.5487059784,133.46,49.76,-4.24,49.9403163787,0.626,-0.5615,0.8409270182,49.76,-4.24,49.9403163787,133.66
2021-06-05 01:00:00,51.6365,-8.7975,52.3805702384,0.6465000000000001,-0.5975,0.8803229521,50.99,-8.2,51.6451362666,132.8,48.88,-4.4,49.0776364549,0.6465000000000001,-0.5975,0.8803229521,48.88,-4.4,49.0776364549,133.01
2021-06-05 01:30:00,51.7295,-8.7545,52.4650592347,0.6795,-0.6645,0.9504107007,51.05,-8.09,51.6870447985,132.89,48.96,-4.27,49.1458492652,0.6795,-0.6645,0.9504107007,48.96,-4.27,49.1458492652,133.11
2021-06-05 02:00:00,52.274,-8.612,52.9786524932,0.714,-0.672,0.9804998725,51.56,-7.94,52.1677793279,133.17,49.45,-4.13,49.6221664178,0.714,-0.672,0.9804998725,49.45,-4.13,49.6221664178,133.4
2021-06-05 02:30:00,51.9315,-8.796,52.6711525244,0.6915,-0.676,0.9670306355,51.24,-8.12,51.8793986087,133.3,49.16,-4.31,49.3485734343,0.6915,-0.676,0.9670306355,49.16,-4.31,49.3485734343,133.53
2021-06-05 03:00:00,51.6175,-8.98,52.3928115895,0.8675,-0.6900000000000001,1.1084476758,50.75,-8.29,51.4226273152,133.3,48.71,-4.45,48.9128469832,0.8675,-0.6900000000000001,1.1084476758,48.71,-4.45,48.9128469832,133.53
2021-06-05 03:30:00,51.1495,-8.931000000000001,51.923348421,1.1095,-0.721,1.3231898012,50.04,-8.21,50.7090297679,133.58,48.03,-4.39,48.2302083761,1.1095,-0.721,1.3231898012,48.03,-4.39,48.2302083761,133.82
2021-06-05 04:00:00,50.9835,-8.873,51.7498541182,1.1635,-0.713,1.3645883079,49.82,-8.16,50.4838389982,133.58,47.8,-4.36,47.9984333078,1.1635,-0.713,1.3645883079,47.8,-4.36,47.9984333078,133.82
2021-06-05 04:30:00,50.7325,-9.0625,51.5355747276,1.2225,-0.7125,1.4149779150000001,49.51,-8.35,50.2091884021,133.32,47.49,-4.52,47.704617177,1.2225,-0.7125,1.4149779150000001,47.49,-4.52,47.704617177,133.59
2021-06-05 05:00:00,50.604,-9.0325,51.4038021186,1.354,-0.6725,1.5118109174,49.25,-8.36,49.9545002978,133.32,47.23,-4.54,47.4477027895,1.354,-0.6725,1.5118109174,47.23,-4.54,47.4477027895,133.59
2021-06-05 05:30:00,50.522,-8.631,51.2539427264,1.572,-0.521,1.6560872562,48.95,-8.11,49.6172812637,133.05,46.97,-4.26,47.1627872374,1.572,-0.521,1.6560872562,46.97,-4.26,47.1627872374,133.33
2021-06-05 06:00:00,50.88,-8.624,51.6056951896,3.1,-0.5740000000000001,3.1526934516,47.78,-8.05,48.4533889424,133.05,45.89,-4.22,46.0836250744,3.1,-0.5740000000000001,3.1526934516,45.89,-4.22,46.0836250744,133.33
2021-06-05 06:30:00,52.024,-8.211,52.6679893009,6.524,-0.7010000000000001,6.5615529412,45.5,-7.51,46.1156166607,132.87,43.61,-3.76,43.7717911445,6.524,-0.7010000000000001,6.5615529412,43.61,-3.76,43.7717911445,133.14
2021-06-05 07:00:00,53.359,-8.2805,53.9976810729,8.359,-0.9505,8.4128670054,45.0,-7.33,45.5930795187,132.87,43.11,-3.14,43.224202711,8.359,-0.9505,8.4128670054,43.11,-3.14,43.224202711,133.14
2021-06-05 07:30:00,55.283,-6.965,55.7200261486,6.433,-0.885,6.4935902242,48.85,-6.08,49.2269123549,133.14,46.7,-2.74,46.7803120981,6.433,-0.885,6.4935902242,46.7,-2.74,46.7803120981,133.41
2021-06-05 08:00:00,56.608,-6.938,57.0315834253,10.388,-1.018,10.4377616374,46.22,-5.92,46.5975836283,131.01,44.17,-2.61,44.2470450991,10.388,-1.018,10.4377616374,44.17,-2.61,44.2470450991,131.31
2021-06-05 08:30:00,59.076,-6.2595,59.4066925207,11.346,-0.9595,11.3864988583,47.73,-5.3,48.0233578584,130.62,45.6,-2.04,45.6456087702,11.346,-0.9595,11.3864988583,45.6,-2.04,45.6456087702,130.91
2021-06-05 09:00:00,60.327,-5.881,60.6129779008,11.157,-0.971,11.1991736302,49.17,-4.91,49.4145423939,130.29,47.0,-1.6400000000000001,47.0286040618,11.157,-0.971,11.1991736302,47.0,-1.6400000000000001,47.0286040618,130.57
2021-06-05 09:30:00,61.3035,-6.0035,61.5967622891,12.3335,-1.1535,12.3873235406,48.97,-4.85,49.2095864644,130.25,46.77,-1.6099999999999999,46.7977029351,12.3335,-1.1535,12.3873235406,46.77,-1.6099999999999999,46.7977029351,130.57
2021-06-05 10:00:00,61.7615,-6.1,62.0620083646,13.8115,-1.29,13.8716124603,47.95,-4.8100000000000005,48.1906484704,129.89,45.83,-1.58,45.8572273475,13.8115,-1.29,13.8716124603,45.83,-1.58,45.8572273475,130.28
2021-06-05 10:30:00,62.0485,-6.0195,62.3398005491,14.9485,-1.3495,15.0092905395,47.1,-4.67,47.3309507616,129.89,45.02,-1.45,45.0433446804,14.9485,-1.3495,15.0092905395,45.02,-1.45,45.0433446804,130.28
2021-06-05 11:00:00,62.0275,-6.3815,62.3549059698,18.2275,-1.5715,18.2951187069,43.8,-4.8100000000000005,44.0633192122,129.57,41.97,-1.0,41.9819115811,18.2275,-1.5715,18.2951187069,41.97,-1.0,41.9819115811,129.96
2021-06-05 11:30:00,61.6305,-6.7755,62.0018219934,20.860500000000002,-1.9455,20.9510245692,40.77,-4.83,41.0551068687,130.69,39.22,-1.18,39.2377471321,20.860500000000002,-1.9455,20.9510245692,39.22,-1.18,39.2377471321,131.07
2021-06-05 12:00:00,60.6415,-7.1155,61.0575291221,25.8415,-2.2855,25.9423713739,34.8,-4.83,35.133586495,132.65,33.42,-1.25,33.4433685504,25.8415,-2.2855,25.9423713739,33.42,-1.25,33.4433685504,133.02
2021-06-05 12:30:00,60.489,-7.134,60.9082348866,27.659,-2.684,27.7889211198,32.83,-4.45,33.1302188342,132.71,31.51,-0.91,31.5231375342,27.659,-2.684,27.7889211198,31.51,-0.91,31.5231375342,133.08
2021-06-05 13:00:00,60.5965,-7.257,61.0294999263,22.9565,-2.487,23.0908220133,37.64,-4.77,37.9410397854,132.71,36.11,-1.18,36.1292748336,22.9565,-2.487,23.0908220133,36.11,-1.18,36.1292748336,133.08
2021-06-05 13:30:00,60.0015,-7.2475,60.4376228727,25.0415,-2.3075,25.1475899143,34.96,-4.94,35.3072966963,132.76,33.57,-1.35,33.5971338063,25.0415,-2.3075,25.1475899143,33.57,-1.35,33.5971338063,133.14
2021-06-05 14:00:00,59.2365,-7.205,59.6730672687,30.0765,-2.865,30.2126476372,29.16,-4.34,29.4812007897,132.97,28.02,-0.79,28.0311344758,30.0765,-2.865,30.2126476372,28.02,-0.79,28.0311344758,133.36
2021-06-05 14:30:00,58.083,-7.599,58.5779795657,36.853,-3.429,37.0121824539,21.23,-4.17,21.6356603782,133.04,20.44,-0.68,20.4513080266,36.853,-3.429,37.0121824539,20.44,-0.68,20.4513080266,133.41
2021-06-05 15:00:00,57.4575,-7.765,57.9798200346,35.6875,-3.505,35.8592063667,21.77,-4.26,22.1828875487,133.35,20.94,-0.76,20.9537872472,35.6875,-3.505,35.8592063667,20.94,-0.76,20.9537872472,133.63
2021-06-05 15:30:00,57.9765,-7.9805,58.5231828637,26.2265,-2.7305,26.368256152,31.75,-5.25,32.1811280101,133.73,30.45,-1.6400000000000001,30.4941322224,26.2265,-2.7305,26.368256152,30.45,-1.6400000000000001,30.4941322224,134.15
2021-06-05 16:00:00,58.0105,-7.825,58.5358756256,23.0005,-2.525,23.1386824441,35.01,-5.3,35.4088985991,133.73,33.6,-1.67,33.6414758891,23.0005,-2.525,23.1386824441,33.6,-1.67,33.6414758891,134.15
2021-06-05 16:30:00,59.1645,-7.8725000000000005,59.6859641499,22.1645,-2.2325,22.2766495798,37.0,-5.64,37.4273910392,133.48,35.48,-2.0,35.5363250773,22.1645,-2.2325,22.2766495798,35.48,-2.0,35.5363250773,133.91
2021-06-05 17:00:00,60.7385,-7.3795,61.1851485452,18.1485,-1.8295,18.2404803254,42.59,-5.55,42.9500942956,133.13,40.9,-1.8599999999999999,40.942271554,18.1485,-1.8295,18.2404803254,40.9,-1.8599999999999999,40.942271554,133.5
2021-06-05 17:30:00,62.7565,-6.9505,63.1402228575,14.9165,-1.4405000000000001,14.9858937838,47.84,-5.51,48.1562633517,133.08,45.91,-1.78,45.9444936853,14.9165,-1.4405000000000001,14.9858937838,45.91,-1.78,45.9444936853,133.32
2021-06-05 18:00:00,64.671,-6.416,64.9884858802,11.241,-0.536,11.2537716789,53.43,-5.88,53.752574822,132.84,51.17,-2.15,51.2151481497,11.241,-0.536,11.2537716789,51.17,-2.15,51.2151481497,133.07
2021-06-05 18:30:00,65.3185,-6.1845,65.6106278167,8.6985,-0.3045,8.7038280371,56.62,-5.88,56.9245008762,132.76,54.22,-2.14,54.2622152146,8.6985,-0.3045,8.7038280371,54.22,-2.14,54.2622152146,133.0
2021-06-05 19:00:00,64.855,-6.1825,65.1490163491,7.925,-0.1525,7.9264671355,56.93,-6.03,57.2484567478,132.87,54.52,-2.27,54.5672365069,7.925,-0.1525,7.9264671355,54.52,-2.27,54.5672365069,133.13
2021-06-05 19:30:00,64.4785,-6.399,64.795247999,6.2685,-0.039,6.2686213197,58.21,-6.36,58.5564146785,132.68,55.75,-2.59,55.8101299049,6.2685,-0.039,6.2686213197,55.75,-2.59,55.8101299049,133.06
2021-06-05 20:00:00,63.1825,-6.7455,63.5415618041,3.4925,0.0745,3.4932945052,59.69,-6.82,60.0783530067,132.74,57.15,-3.0,57.2286859888,3.4925,0.0745,3.4932945052,57.15,-3.0,57.2286859888,133.06
2021-06-05 20:30:00,62.0275,-7.1975,62.4436927359,2.8475,0.14250000000000002,2.8510633981,59.18,-7.34,59.6334469908,132.98,56.67,-3.5,56.7779790059,2.8475,0.14250000000000002,2.8510633981,56.67,-3.5,56.7779790059,133.27
2021-06-05 21:00:00,60.6265,-7.6245,61.1040547141,2.5564999999999998,0.1255,2.5595785786,58.07,-7.75,58.5848734743,132.98,55.62,-3.89,55.7558651623,2.5564999999999998,0.1255,2.5595785786,55.62,-3.89,55.7558651623,133.27
2021-06-05 21:30:00,59.6115,-7.728,60.110339512,1.0315,0.292,1.0720336982,58.58,-8.02,59.126447551,131.83,56.1,-4.21,56.2577470221,1.0315,0.292,1.0720336982,56.1,-4.21,56.2577470221,132.12
2021-06-05 22:00:00,59.666,-7.5045,60.1360879693,0.526,0.3655,0.6405202963000001,59.14,-7.87,59.6613484595,131.83,56.64,-4.05,56.7846114718,0.526,0.3655,0.6405202963000001,56.64,-4.05,56.7846114718,132.12
2021-06-05 22:30:00,58.807,-7.8055,59.3227534699,0.517,0.20450000000000002,0.5559759437,58.29,-8.01,58.83777868,131.83,55.83,-4.19,55.9870074214,0.517,0.20450000000000002,0.5559759437,55.83,-4.19,55.9870074214,132.15
2021-06-05 23:00:00,57.3435,-7.9815000000000005,57.896298107,0.5235000000000001,0.1685,0.5499495431,56.82,-8.15,57.4015234989,132.0,54.46,-4.3,54.6294938655,0.5235000000000001,0.1685,0.5499495431,54.46,-4.3,54.6294938655,132.29
2021-06-05 23:30:00,55.6395,-8.333,56.2600466517,0.5195000000000001,0.107,0.5304047982,55.12,-8.44,55.7624246245,132.25,52.88,-4.51,53.0719747136,0.5195000000000001,0.107,0.5304047982,52.88,-4.51,53.0719747136,132.54
2021-06-06 00:00:00,53.839,-8.823,54.5571558093,0.529,0.017,0.5292730864,53.31,-8.84,54.0379653577,132.85,51.13,-4.93,51.3671276207,0.529,0.017,0.5292730864,51.13,-4.93,51.3671276207,133.15
2021-06-06 00:30:00,52.7215,-9.059,53.4941309234,0.5415,-0.139,0.559055677,52.18,-8.92,52.9369322874,133.61,50.09,-5.0,50.3389322493,0.5415,-0.139,0.559055677,50.09,-5.0,50.3389322493,133.91
2021-06-06 01:00:00,51.9715,-9.205,52.7803830722,0.5315,-0.105,0.541772323,51.44,-9.1,52.2387174421,134.04,49.36,-5.2,49.6331502123,0.5315,-0.105,0.541772323,49.36,-5.2,49.6331502123,134.34
2021-06-06 01:30:00,51.289,-9.5395,52.1686072389,0.529,0.0405,0.5305480657,50.76,-9.58,51.6561129006,133.75,48.71,-5.73,49.0458662886,0.529,0.0405,0.5305480657,48.71,-5.73,49.0458662886,134.06
2021-06-06 02:00:00,50.9415,-9.746,51.8654117717,0.5315,0.034,0.5325863780000001,50.41,-9.78,51.3499415774,132.48,48.38,-5.93,48.7420690985,0.5315,0.034,0.5325863780000001,48.38,-5.93,48.7420690985,132.8
2021-06-06 02:30:00,50.539,-9.977,51.5143771194,0.549,0.013000000000000001,0.5491538946,49.99,-9.99,50.9784287714,132.58,48.01,-6.13,48.3997623961,0.549,0.013000000000000001,0.5491538946,48.01,-6.13,48.3997623961,132.91
2021-06-06 03:00:00,49.8575,-10.1005,50.8703293335,0.5375,0.0095,0.5375839469,49.32,-10.11,50.3455509454,132.58,47.4,-6.25,47.8102760921,0.5375,0.0095,0.5375839469,47.4,-6.25,47.8102760921,132.91
2021-06-06 03:30:00,49.9795,-9.793,50.9298858162,0.6095,0.037,0.6106220189,49.37,-9.83,50.3391080573,132.05,47.37,-6.0,47.7484753683,0.6095,0.037,0.6106220189,47.37,-6.0,47.7484753683,132.39
2021-06-06 04:00:00,49.6425,-9.809,50.6023150384,0.5225000000000001,0.07100000000000001,0.5273018585,49.12,-9.88,50.1037802965,132.05,47.11,-6.06,47.4981652277,0.5225000000000001,0.07100000000000001,0.5273018585,47.11,-6.06,47.4981652277,132.39
2021-06-06 04:30:00,49.6015,-9.4675,50.4969539527,0.5215000000000001,0.07250000000000001,0.5265154319,49.08,-9.54,49.9985799798,131.41,47.05,-5.74,47.3988407031,0.5215000000000001,0.07250000000000001,0.5265154319,47.05,-5.74,47.3988407031,131.74
2021-06-06 05:00:00,49.4675,-9.6075,50.3918407334,0.5375,0.0825,0.5437945384,48.93,-9.69,49.8802666392,131.41,47.01,-5.84,47.3713594907,0.5375,0.0825,0.5437945384,47.01,-5.84,47.3713594907,131.74
2021-06-06 05:30:00,49.0785,-9.4535,49.9806745103,0.6185,0.24650000000000002,0.6658111594,48.46,-9.7,49.4212666774,132.03,46.64,-5.83,47.0029626726,0.6185,0.24650000000000002,0.6658111594,46.64,-5.83,47.0029626726,132.4
2021-06-06 06:00:00,49.419,-9.141,50.2572924261,2.039,0.159,2.0451899667,47.38,-9.3,48.2841009029,132.03,45.51,-5.52,45.8435437112,2.039,0.159,2.0451899667,45.51,-5.52,45.8435437112,132.4
2021-06-06 06:30:00,50.1255,-9.122,50.9487647961,4.3955,-0.012,4.3955163804,45.73,-9.11,46.628585653,131.83,43.88,-5.31,44.2001187781,4.3955,-0.012,4.3955163804,43.88,-5.31,44.2001187781,132.19
2021-06-06 07:00:00,50.7395,-9.117,51.5520760906,8.0995,-0.317,8.1057010338,42.64,-8.8,43.5385989669,131.93,40.94,-5.0,41.244194743,8.0995,-0.317,8.1057010338,40.94,-5.0,41.244194743,132.28
2021-06-06 07:30:00,52.25,-8.91,53.0042507729,12.89,-0.74,12.9112237995,39.36,-8.17,40.1989863056,132.53,37.83,-4.41,38.0861785954,12.89,-0.74,12.9112237995,37.83,-4.41,38.0861785954,132.88
2021-06-06 08:00:00,53.5515,-8.7645,54.2639808022,16.5015,-1.2445,16.548361928,37.05,-7.52,37.8054612457,132.47,35.57,-3.83,35.7756034191,16.5015,-1.2445,16.548361928,35.57,-3.83,35.7756034191,132.82
2021-06-06 08:30:00,55.7165,-8.033,56.2926057422,17.4365,-1.203,17.4779501444,38.28,-6.83,38.8845380582,132.16,36.77,-3.17,36.9063924002,17.4365,-1.203,17.4779501444,36.77,-3.17,36.9063924002,132.51
2021-06-06 09:00:00,56.787,-7.482,57.2777766066,25.417,-1.8820000000000001,25.4865810379,31.37,-5.6,31.8659206677,132.01,30.19,-2.04,30.2588449879,25.417,-1.8820000000000001,25.4865810379,30.19,-2.04,30.2588449879,132.35
2021-06-06 09:30:00,56.962,-7.4065,57.4414979457,36.872,-2.8765,36.9840321794,20.09,-4.53,20.5943924407,131.82,19.39,-1.08,19.4200540679,36.872,-2.8765,36.9840321794,19.39,-1.08,19.4200540679,132.16
2021-06-06 10:00:00,56.747,-7.0095,57.1782747138,41.217,-3.8595,41.3973046133,15.53,-3.15,15.8462424568,132.1,14.99,0.2,14.9913341634,41.217,-3.8595,41.3973046133,14.99,0.2,14.9913341634,132.42
2021-06-06 10:30:00,56.9605,-6.759,57.3601136788,42.8405,-4.9190000000000005,43.1219781695,14.12,-1.8399999999999999,14.2393820091,131.78,13.63,1.43,13.7048093748,42.8405,-4.9190000000000005,43.1219781695,13.63,1.43,13.7048093748,132.08
2021-06-06 11:00:00,56.7135,-7.06,57.1512439257,37.7935,-4.39,38.0476115183,18.92,-2.67,19.1074671268,131.78,18.27,0.71,18.2837906354,37.7935,-4.39,38.0476115183,18.27,0.71,18.2837906354,132.08
2021-06-06 11:30:00,57.457,-6.7375,57.8506763595,31.557,-3.8775,31.7943274068,25.9,-2.86,26.0574288831,131.83,24.95,0.56,24.9562837778,31.557,-3.8775,31.7943274068,24.95,0.56,24.9562837778,132.12
2021-06-06 12:00:00,57.4615,-7.065,57.8941983903,29.4015,-2.895,29.5436833731,28.06,-4.17,28.3681599685,131.72,26.96,-0.71,26.9693474152,29.4015,-2.895,29.5436833731,26.96,-0.71,26.9693474152,131.86
2021-06-06 12:30:00,57.436,-7.4405,57.9159316272,38.566,-3.5905,38.7327774146,18.87,-3.85,19.2587486613,132.08,18.19,-0.41000000000000003,18.194620084,38.566,-3.5905,38.7327774146,18.19,-0.41000000000000003,18.194620084,132.17
2021-06-06 13:00:00,57.619,-7.147,58.060561227,37.519,-4.227,37.7563622453,20.1,-2.92,20.3109920979,132.47,19.33,0.47000000000000003,19.3357130719,37.519,-4.227,37.7563622453,19.33,0.47000000000000003,19.3357130719,132.57
2021-06-06 13:30:00,56.953,-7.2495,57.4125374744,33.963,-3.9595000000000002,34.1930257399,22.99,-3.29,23.2242158102,132.37,22.12,0.16,22.1205786543,33.963,-3.9595000000000002,34.1930257399,22.12,0.16,22.1205786543,132.44
2021-06-06 14:00:00,56.179,-7.9655000000000005,56.7408955803,31.539,-3.2855,31.7096677884,24.64,-4.68,25.0805103616,133.14,23.73,-1.16,23.758335379400002,31.539,-3.2855,31.7096677884,23.73,-1.16,23.758335379400002,133.2
2021-06-06 14:30:00,55.2005,-7.6275,55.7249850292,39.1805,-3.3975,39.3275296262,16.02,-4.23,16.5690464421,133.17,15.48,-0.76,15.4986451021,39.1805,-3.3975,39.3275296262,15.48,-0.76,15.4986451021,133.2
2021-06-06 15:00:00,55.358,-7.7565,55.8987607756,31.598,-2.6765,31.7111534992,23.76,-5.08,24.296995699100002,133.17,22.88,-1.54,22.9317683575,31.598,-2.6765,31.7111534992,22.88,-1.54,22.9317683575,133.2
2021-06-06 15:30:00,54.844,-7.3075,55.3286895945,42.454,-3.7375,42.6182005985,12.39,-3.5700000000000003,12.8940684037,133.18,12.04,-0.18,12.0413454398,42.454,-3.7375,42.6182005985,12.04,-0.18,12.0413454398,133.17
2021-06-06 16:00:00,54.6685,-7.3085,55.1548643775,42.4685,-4.1385,42.669669257,12.2,-3.17,12.6051140415,133.18,11.85,0.22,11.8520420182,42.4685,-4.1385,42.669669257,11.85,0.22,11.8520420182,133.17
2021-06-06 16:30:00,55.059,-7.482,55.565041213,46.979,-4.502,47.1942204618,8.08,-2.98,8.612014863,132.82,7.89,0.34,7.897322331,46.979,-4.502,47.1942204618,7.89,0.34,7.897322331,132.78
2021-06-06 17:00:00,56.3955,-6.4125,56.7588986547,52.6355,-5.1125,52.883206375,3.76,-1.3,3.9783916348,132.82,3.7199999999999998,1.92,4.1862632502,52.6355,-5.1125,52.883206375,3.7199999999999998,1.92,4.1862632502,132.78
2021-06-06 17:30:00,57.7965,-6.6675,58.179815817,42.7265,-3.7275,42.8887870952,15.07,-2.94,15.354103686,132.6,14.59,0.47000000000000003,14.5975682906,42.7265,-3.7275,42.8887870952,14.59,0.47000000000000003,14.5975682906,132.53
2021-06-06 18:00:00,59.482,-7.2835,59.926268833,32.352,-2.8035,32.4732430818,27.13,-4.48,27.4974053321,132.73,26.13,-0.9,26.1454948318,32.352,-2.8035,32.4732430818,26.13,-0.9,26.1454948318,132.66
2021-06-06 18:30:00,59.999,-7.457,60.4606223091,29.019,-2.187,29.1012943011,30.98,-5.27,31.4250425616,133.06,29.74,-1.6800000000000002,29.7874134493,29.019,-2.187,29.1012943011,29.74,-1.6800000000000002,29.7874134493,132.98
2021-06-06 19:00:00,59.911,-7.7385,60.4087104915,21.321,-1.4085,21.3674732538,38.59,-6.33,39.1057156948,133.12,37.0,-2.65,37.0947772604,21.321,-1.4085,21.3674732538,37.0,-2.65,37.0947772604,133.04
2021-06-06 19:30:00,60.1395,-7.674,60.6271369623,14.2695,-0.784,14.2910211759,45.87,-6.89,46.3845771782,133.12,43.95,-3.14,44.0620256003,14.2695,-0.784,14.2910211759,43.95,-3.14,44.0620256003,133.04
2021-06-06 20:00:00,59.8865,-7.636,60.3713622362,8.6565,-0.47600000000000003,8.6695771667,51.23,-7.16,51.72792766,133.02,49.09,-3.37,49.2055383062,8.6565,-0.47600000000000003,8.6695771667,49.09,-3.37,49.2055383062,132.94
2021-06-06 20:30:00,59.0465,-7.8375,59.56438171,5.7565,-0.1875,5.7595528038,53.29,-7.65,53.836294449,133.08,51.04,-3.8200000000000003,51.1827510007,5.7565,-0.1875,5.7595528038,51.04,-3.8200000000000003,51.1827510007,133.01
2021-06-06 21:00:00,58.239,-8.0285,58.7897774554,2.739,-0.0485,2.7394293658,55.5,-7.98,56.0707624346,133.08,53.17,-4.13,53.3301584472,2.739,-0.0485,2.7394293658,53.17,-4.13,53.3301584472,133.05
2021-06-06 21:30:00,58.032,-8.0055,58.5815760649,1.192,0.14450000000000002,1.2007265509,56.84,-8.15,57.4213209531,132.96,54.44,-4.28,54.6079847641,1.192,0.14450000000000002,1.2007265509,54.44,-4.28,54.6079847641,132.91
2021-06-06 22:00:00,57.622,-8.1585,58.1967009911,0.7020000000000001,0.1315,0.7142102282,56.92,-8.29,57.5205224246,133.18,54.53,-4.42,54.7088411502,0.7020000000000001,0.1315,0.7142102282,54.53,-4.42,54.7088411502,133.14
2021-06-06 22:30:00,57.245,-8.355,57.8514999806,0.5750000000000001,-0.025,0.5755432217,56.67,-8.33,57.2789472669,133.22,54.28,-4.45,54.4621051741,0.5750000000000001,-0.025,0.5755432217,54.28,-4.45,54.4621051741,133.19
2021-06-06 23:00:00,55.088,-8.613,55.7572552499,0.5680000000000001,-0.053,0.5704673523,54.52,-8.56,55.1878972239,133.09,52.25,-4.69,52.4600667175,0.5680000000000001,-0.053,0.5704673523,52.25,-4.69,52.4600667175,133.09
2021-06-06 23:30:00,52.8355,-8.973,53.592021694,0.6855,-0.023,0.6858857412,52.15,-8.95,52.9124276517,132.08,49.96,-5.11,50.2206501352,0.6855,-0.023,0.6858857412,49.96,-5.11,50.2206501352,132.1
2021-06-07 00:00:00,51.5825,-9.287,52.4118562469,0.6425000000000001,-0.067,0.6459839394,50.94,-9.22,51.7676733107,132.08,48.87,-5.37,49.1641515741,0.6425000000000001,-0.067,0.6459839394,48.87,-5.37,49.1641515741,132.1
2021-06-07 00:30:00,50.3075,-9.5245,51.2011782726,0.6475000000000001,-0.0545,0.6497895813,49.66,-9.47,50.5548860151,132.73,47.76,-5.55,48.0813903709,0.6475000000000001,-0.0545,0.6497895813,47.76,-5.55,48.0813903709,132.76
2021-06-07 01:00:00,49.797,-9.746,50.7417552416,0.617,-0.026000000000000002,0.6175475690000001,49.18,-9.72,50.1313355098,132.98,47.28,-5.8,47.6344245268,0.617,-0.026000000000000002,0.6175475690000001,47.28,-5.8,47.6344245268,133.03
2021-06-07 01:30:00,49.902,-9.7795,50.8512362116,0.592,-0.0195,0.59232107,49.31,-9.76,50.2666261052,133.23,47.33,-5.87,47.6926178774,0.592,-0.0195,0.59232107,47.33,-5.87,47.6926178774,133.31
2021-06-07 02:00:00,50.57,-9.7165,51.4950024007,0.59,-0.006500000000000001,0.590035804,49.98,-9.71,50.9144822226,133.23,47.97,-5.83,48.3229738323,0.59,-0.006500000000000001,0.590035804,47.97,-5.83,48.3229738323,133.31
2021-06-07 02:30:00,50.434,-9.727,51.3634391859,0.5640000000000001,-0.007,0.564043438,49.87,-9.72,50.8084176097,133.05,47.84,-5.83,48.1939259658,0.5640000000000001,-0.007,0.564043438,47.84,-5.83,48.1939259658,133.15
2021-06-07 03:00:00,50.133,-9.7315,51.0687750122,0.543,0.018500000000000003,0.5433150559000001,49.59,-9.75,50.539396514,132.94,47.58,-5.87,47.9407269448,0.543,0.018500000000000003,0.5433150559000001,47.58,-5.87,47.9407269448,133.06
2021-06-07 03:30:00,50.1565,-9.586,51.0643308803,0.5565,-0.006,0.5565323441,49.6,-9.58,50.5166942703,132.87,47.59,-5.7,47.9301377006,0.5565,-0.006,0.5565323441,47.59,-5.7,47.9301377006,133.05
2021-06-07 04:00:00,50.1015,-9.52,50.99794802,0.5615,-0.01,0.5615890401,49.54,-9.51,50.4445408345,132.87,47.53,-5.64,47.863456833,0.5615,-0.01,0.5615890401,47.53,-5.64,47.863456833,133.05
2021-06-07 04:30:00,49.798,-9.466,50.6897027018,0.588,-0.016,0.5882176468,49.21,-9.45,50.1091468696,132.85,47.22,-5.58,47.5485520284,0.588,-0.016,0.5882176468,47.22,-5.58,47.5485520284,133.06
2021-06-07 05:00:00,49.7275,-9.399000000000001,50.6079584379,0.5975,0.041,0.5989050426,49.13,-9.44,50.028696765,132.85,47.13,-5.58,47.4591750876,0.5975,0.041,0.5989050426,47.13,-5.58,47.4591750876,133.06
2021-06-07 05:30:00,50.02,-9.1305,50.846498702,1.02,0.11950000000000001,1.0269762655,49.0,-9.25,49.8654439467,133.02,46.99,-5.36,47.2947111208,1.02,0.11950000000000001,1.0269762655,46.99,-5.36,47.2947111208,133.23
2021-06-07 06:00:00,50.685,-9.1845,51.5104287038,2.915,-0.0245,2.915102957,47.77,-9.16,48.6402970797,133.42,45.84,-5.24,46.1385218662,2.915,-0.0245,2.915102957,45.84,-5.24,46.1385218662,133.62
2021-06-07 06:30:00,52.86,-4.7995,53.0774415383,5.08,-0.08950000000000001,5.0807883493,47.78,-4.71,48.0115871431,132.43,44.81,-8.64,45.635355811,5.08,-0.08950000000000001,5.0807883493,44.81,-8.64,45.635355811,132.64
2021-06-07 07:00:00,55.4395,-3.3865,55.542835204,6.0295,-0.2565,6.0349533967,49.41,-3.13,49.5090395786,132.43,45.12,-7.42,45.7260407208,6.0295,-0.2565,6.0349533967,45.12,-7.42,45.7260407208,132.64
2021-06-07 07:30:00,58.13,-2.8685,58.2007318876,9.13,-0.41850000000000004,9.139586547,49.0,-2.45,49.0612117665,131.06,44.78,-6.8,45.2933593367,9.13,-0.41850000000000004,9.139586547,44.78,-6.8,45.2933593367,131.27
2021-06-07 08:00:00,59.4035,-2.771,59.4680944141,12.2835,-0.731,12.3052319462,47.12,-2.04,47.1641389193,130.84,43.02,-6.36,43.4875844351,12.2835,-0.731,12.3052319462,43.02,-6.36,43.4875844351,131.05
2021-06-07 08:30:00,60.8315,-2.165,60.8700141059,15.5215,-0.925,15.5490381455,45.31,-1.24,45.326964381,129.69,41.34,-5.64,41.7229577092,15.5215,-0.925,15.5490381455,41.34,-5.64,41.7229577092,129.89
2021-06-07 09:00:00,60.958,-2.007,60.9910305947,18.598,-1.127,18.632115634,42.36,-0.88,42.3691397128,129.69,38.69,-5.32,39.0540458852,18.598,-1.127,18.632115634,38.69,-5.32,39.0540458852,129.89
2021-06-07 09:30:00,60.469,-1.9460000000000002,60.5003047678,27.199,-1.596,27.2457853071,33.27,-0.35000000000000003,33.271840947,129.63,30.43,-4.88,30.8188140589,27.199,-1.596,27.2457853071,30.43,-4.88,30.8188140589,129.85
2021-06-07 10:00:00,59.8545,-1.7955,59.8814244194,26.8345,-2.0655,26.9138752412,33.02,0.27,33.021103858,129.63,30.23,-4.32,30.5371134851,26.8345,-2.0655,26.9138752412,30.23,-4.32,30.5371134851,129.85
2021-06-07 10:30:00,58.569,-1.6425,58.5920264819,34.089,-2.7125,34.1967480508,24.48,1.07,24.5033732372,129.81,22.5,-3.65,22.794133017100002,34.089,-2.7125,34.1967480508,22.5,-3.65,22.794133017100002,130.03
2021-06-07 11:00:00,57.0095,0.623,57.0129039714,47.3095,-4.367,47.5106249091,9.7,4.99,10.9082583394,129.81,9.13,-2.77,9.5409538307,47.3095,-4.367,47.5106249091,9.13,-2.77,9.5409538307,130.03
2021-06-07 11:30:00,56.364,0.043000000000000003,56.3640164023,51.764,-5.167,52.0212416711,4.6,5.21,6.950115107,130.48,4.48,-1.47,4.7150079533,51.764,-5.167,52.0212416711,4.48,-1.47,4.7150079533,130.7
2021-06-07 12:00:00,56.713,0.0945,56.7130787319,49.003,-4.8955,49.2469281199,7.71,4.99,9.1839098428,131.13,7.24,-1.72,7.4415052241,49.003,-4.8955,49.2469281199,7.24,-1.72,7.4415052241,131.33
2021-06-07 12:30:00,56.448,-0.0085,56.44800064,50.408,-4.9585,50.6512900749,6.04,4.95,7.8092317164,131.13,5.72,-1.75,5.9817138012,50.408,-4.9585,50.6512900749,5.72,-1.75,5.9817138012,131.33
2021-06-07 13:00:00,56.635,-0.3825,56.6362916446,49.475,-4.9525,49.722257403,7.16,4.57,8.4941450423,131.16,6.73,-2.11,7.0530135403,49.475,-4.9525,49.722257403,6.73,-2.11,7.0530135403,131.33
2021-06-07 13:30:00,55.783500000000004,-0.098,55.7835860827,53.8135,-5.388,54.0825602782,1.97,5.29,5.644909211,131.31,2.03,-1.54,2.5480384612,53.8135,-5.388,54.0825602782,2.03,-1.54,2.5480384612,131.45
2021-06-07 14:00:00,54.29,0.34700000000000003,54.2911089314,59.13,-5.983,59.4319206235,-4.84,6.33,7.9683436171,131.93,-4.17,-0.63,4.2173214248,59.13,-5.983,59.4319206235,-4.17,-0.63,4.2173214248,132.01
2021-06-07 14:30:00,54.04,0.6795,54.0442718542,58.98,-6.1205,59.2967193043,-4.94,6.8,8.4049747174,132.03,-4.26,-0.19,4.2642349841,58.98,-6.1205,59.2967193043,-4.26,-0.19,4.2642349841,132.05
2021-06-07 15:00:00,54.8315,0.596,54.8347390643,53.9015,-5.434,54.1747178881,0.93,6.03,6.1012949445,131.91,0.99,-0.85,1.3048371546,53.9015,-5.434,54.1747178881,0.99,-0.85,1.3048371546,131.86
2021-06-07 15:30:00,54.364,-0.9085000000000001,54.3715906356,50.584,-4.9985,50.8303655136,3.7800000000000002,4.09,5.5692459095,132.18,3.66,-2.64,4.5127818472,50.584,-4.9985,50.8303655136,3.66,-2.64,4.5127818472,132.11
2021-06-07 16:00:00,55.0115,-0.6960000000000001,55.015902685,51.8315,-5.306,52.1023802551,3.18,4.61,5.6004017713,132.18,3.09,-2.16,3.7701060993,51.8315,-5.306,52.1023802551,3.09,-2.16,3.7701060993,132.11
2021-06-07 16:30:00,56.8535,-0.6695,56.8574418392,50.7635,-4.9295,51.0022833067,6.09,4.26,7.4320723893,132.02,5.72,-2.47,6.2305136225,50.7635,-4.9295,51.0022833067,5.72,-2.47,6.2305136225,131.94
2021-06-07 17:00:00,58.718,-1.172,58.7296952827,43.338,-4.362,43.55696601,15.38,3.19,15.707339049,132.15,14.2,-3.42,14.6060398466,43.338,-4.362,43.55696601,14.2,-3.42,14.6060398466,132.07
2021-06-07 17:30:00,61.035,-1.5335,61.0542614995,36.615,-3.0235,36.7396213542,24.42,1.49,24.465414364,132.15,22.46,-4.88,22.9840379394,36.615,-3.0235,36.7396213542,22.46,-4.88,22.9840379394,132.07
2021-06-07 18:00:00,62.659,-1.7970000000000002,62.6847628216,26.689,-2.097,26.7712556672,35.97,0.30000000000000004,35.9712510208,132.28,32.98,-5.88,33.5000716417,26.689,-2.097,26.7712556672,32.98,-5.88,33.5000716417,132.2
2021-06-07 18:30:00,63.892,-1.6800000000000002,63.9140834558,19.722,-1.3900000000000001,19.7709226896,44.17,-0.29,44.1709519934,132.24,40.37,-6.45,40.882018052,19.722,-1.3900000000000001,19.7709226896,40.37,-6.45,40.882018052,132.18
2021-06-07 19:00:00,64.0765,-1.81,64.1020588768,19.9065,-1.5899999999999999,19.9698984036,44.17,-0.22,44.1705478798,132.24,40.38,-6.42,40.8871715823,19.9065,-1.5899999999999999,19.9698984036,40.38,-6.42,40.8871715823,132.18
2021-06-07 19:30:00,63.776,-1.8365,63.8024365385,13.506,-0.9865,13.5419798497,50.27,-0.85,50.277185681,131.96,45.93,-6.85,46.4379952194,13.506,-0.9865,13.5419798497,45.93,-6.85,46.4379952194,131.89
2021-06-07 20:00:00,63.268,-2.07,63.3018540329,9.558,-0.58,9.5755816534,53.71,-1.49,53.7306634986,131.47,49.06,-7.44,49.620935098,9.558,-0.58,9.5755816534,49.06,-7.44,49.620935098,131.41
2021-06-07 20:30:00,62.563,-2.006,62.5951516094,5.243,-0.276,5.2502595174,57.32,-1.73,57.3461010009,131.79,52.34,-7.64,52.8946613563,5.243,-0.276,5.2502595174,52.34,-7.64,52.8946613563,131.73
2021-06-07 21:00:00,61.827,-2.148,61.864301766,2.477,-0.108,2.4793533431,59.35,-2.04,59.3850494653,131.73,54.2,-7.95,54.7799461482,2.477,-0.108,2.4793533431,54.2,-7.95,54.7799461482,131.67
2021-06-07 21:30:00,61.4725,-2.246,61.5135169881,1.2925,-0.056,1.293712584,60.18,-2.19,60.2198347723,132.13,54.96,-8.09,55.5522249779,1.2925,-0.056,1.293712584,54.96,-8.09,55.5522249779,132.09
2021-06-07 22:00:00,60.875,-2.4745,60.9252720573,1.045,-0.0245,1.0452871615,59.83,-2.45,59.8801419504,132.2,54.64,-8.34,55.2728251494,1.045,-0.0245,1.0452871615,54.64,-8.34,55.2728251494,132.21
2021-06-07 22:30:00,60.487,-2.8295,60.5531439254,1.157,-0.2595,1.1857441756,59.33,-2.5700000000000003,59.3856363105,132.28,54.19,-8.48,54.8494895145,1.157,-0.2595,1.1857441756,54.19,-8.48,54.8494895145,132.36
2021-06-07 23:00:00,57.586,-7.7035,58.0989785474,1.1360000000000001,-0.3635,1.1927398082,56.45,-7.34,56.9251974085,132.56,53.24,-4.1,53.3976366518,1.1360000000000001,-0.3635,1.1927398082,53.24,-4.1,53.3976366518,132.67
2021-06-07 23:30:00,55.095,-8.977,55.8215509817,1.075,-0.367,1.1359198915,54.02,-8.61,54.7018509742,132.31,51.6,-4.84,51.8264951545,1.075,-0.367,1.1359198915,51.6,-4.84,51.8264951545,132.45
2021-06-08 00:00:00,53.0585,-9.3275,53.8721326708,1.1185,-0.20750000000000002,1.1375845024,51.94,-9.12,52.7345996477,133.6,49.75,-5.38,50.0400529576,1.1185,-0.20750000000000002,1.1375845024,49.75,-5.38,50.0400529576,133.76
2021-06-08 00:30:00,52.3325,-9.478,53.1838607122,1.1225,-0.228,1.145421429,51.21,-9.25,52.0387029047,133.16,49.2,-5.45,49.5009343346,1.1225,-0.228,1.145421429,49.2,-5.45,49.5009343346,133.34
2021-06-08 01:00:00,51.8925,-9.4685,52.7492563786,1.1325,-0.2585,1.1616275221,50.76,-9.21,51.5887749418,133.44,48.7,-5.45,49.0040049384,1.1325,-0.2585,1.1616275221,48.7,-5.45,49.0040049384,133.63
2021-06-08 01:30:00,52.1815,-9.1595,52.9792920158,1.0515,-0.2195,1.0741659555,51.13,-8.94,51.9056885129,133.44,49.01,-5.23,49.2882643233,1.0515,-0.2195,1.0741659555,49.01,-5.23,49.2882643233,133.66
2021-06-08 02:00:00,52.4115,-9.1665,53.2070489174,1.1415,-0.2265,1.1637544844,51.27,-8.94,52.0436019122,132.9,49.15,-5.24,49.4285352807,1.1415,-0.2265,1.1637544844,49.15,-5.24,49.4285352807,133.11
2021-06-08 02:30:00,52.227,-9.487,53.081660656,1.217,-0.217,1.2361949684,51.01,-9.27,51.8454723192,133.16,48.9,-5.55,49.2139461941,1.217,-0.217,1.2361949684,48.9,-5.55,49.2139461941,133.38
2021-06-08 03:00:00,51.813,-9.59,52.6930267588,1.313,-0.24,1.3347542845,50.5,-9.35,51.3582758667,133.16,48.41,-5.61,48.733973776,1.313,-0.24,1.3347542845,48.41,-5.61,48.733973776,133.38
2021-06-08 03:30:00,51.424,-9.142,52.2302971464,1.104,-0.17200000000000001,1.1173182179,50.32,-8.97,51.1132399677,132.36,48.24,-5.29,48.529184003,1.104,-0.17200000000000001,1.1173182179,48.24,-5.29,48.529184003,132.56
2021-06-08 04:00:00,51.481,-9.0395,52.268594024,1.121,-0.1495,1.1309249533,50.36,-8.89,51.1386517225,132.36,48.28,-5.22,48.5613714798,1.121,-0.1495,1.1309249533,48.28,-5.22,48.5613714798,132.56
2021-06-08 04:30:00,51.59,-9.104,52.3871254795,1.18,-0.134,1.1875841023,50.41,-8.97,51.2018456699,132.46,48.32,-5.29,48.6087080676,1.18,-0.134,1.1875841023,48.32,-5.29,48.6087080676,132.67
2021-06-08 05:00:00,51.088,-8.97,51.8694962767,1.188,-0.14,1.1962207154,49.9,-8.83,50.6752296492,132.46,47.85,-5.15,48.1263441371,1.188,-0.14,1.1962207154,47.85,-5.15,48.1263441371,132.67
2021-06-08 05:30:00,51.2965,-8.757,52.038600685,1.2465,-0.027,1.2467923845,50.05,-8.73,50.8056630702,132.01,47.98,-5.08,48.2481792403,1.2465,-0.027,1.2467923845,47.98,-5.08,48.2481792403,132.23
2021-06-08 06:00:00,52.04,-8.625,52.7499026065,2.87,-0.145,2.8736605575,49.17,-8.48,49.8958845998,132.01,47.14,-4.8100000000000005,47.3847623187,2.87,-0.145,2.8736605575,47.14,-4.8100000000000005,47.3847623187,132.23
2021-06-08 06:30:00,53.87,-8.1705,54.486089695,5.76,-0.2805,5.7668258384,48.11,-7.89,48.7526840287,132.57,46.2,-4.21,46.3914226986,5.76,-0.2805,5.7668258384,46.2,-4.21,46.3914226986,132.78
2021-06-08 07:00:00,56.108,-7.335,56.5854211701,8.928,-0.435,8.9385909963,47.18,-6.9,47.6818875465,132.14,45.2,-3.32,45.3217651907,8.928,-0.435,8.9385909963,45.2,-3.32,45.3217651907,132.34
2021-06-08 07:30:00,59.0095,-6.5085,59.3673450855,14.0195,-0.7685000000000001,14.040547443,44.99,-5.74,45.3546877401,131.26,43.04,-2.26,43.0992946578,14.0195,-0.7685000000000001,14.040547443,43.04,-2.26,43.0992946578,131.45
2021-06-08 08:00:00,60.495,-6.2115,60.8130558125,17.535,-1.0915,17.5689384213,42.96,-5.12,43.2640266272,131.16,41.14,-1.69,41.1746973274,17.535,-1.0915,17.5689384213,41.14,-1.69,41.1746973274,131.34
2021-06-08 08:30:00,60.8125,-6.486,61.1574063565,24.7125,-1.866,24.7828491552,36.1,-4.62,36.394428145,130.63,34.6,-1.26,34.6229345954,24.7125,-1.866,24.7828491552,34.6,-1.26,34.6229345954,130.83
2021-06-08 09:00:00,60.084,-6.159,60.3988438383,31.984,-2.549,32.0854119032,28.1,-3.61,28.3309389184,130.63,27.01,-0.31,27.0117789122,31.984,-2.549,32.0854119032,27.01,-0.31,27.0117789122,130.83
2021-06-08 09:30:00,59.343,-5.8995,59.6355242221,36.863,-3.1495,36.9972988102,22.48,-2.75,22.6475804447,131.08,21.6,0.44,21.6044810167,36.863,-3.1495,36.9972988102,21.6,0.44,21.6044810167,131.29
2021-06-08 10:00:00,58.638,-5.234,58.8711287475,43.898,-4.214,44.0997981855,14.74,-1.02,14.7752495749,130.51,14.23,2.04,14.3754826006,43.898,-4.214,44.0997981855,14.23,2.04,14.3754826006,130.72
2021-06-08 10:30:00,58.2095,-4.7005,58.3989776494,46.9695,-4.9805,47.2328202683,11.24,0.28,11.2434870036,130.73,10.84,3.3,11.3311782265,46.9695,-4.9805,47.2328202683,10.84,3.3,11.3311782265,130.94
2021-06-08 11:00:00,57.3655,-4.6025,57.5498357643,48.4755,-5.7925,48.8203559645,8.89,1.19,8.9692920568,131.04,8.61,4.14,9.5536223497,48.4755,-5.7925,48.8203559645,8.61,4.14,9.5536223497,131.25
2021-06-08 11:30:00,57.042,-4.397,57.2112171956,48.192,-5.247,48.476797264300004,8.85,0.85,8.8907255047,130.81,8.58,3.79,9.3797921086,48.192,-5.247,48.476797264300004,8.58,3.79,9.3797921086,131.01
2021-06-08 12:00:00,56.3775,-4.7955,56.5810862966,48.0275,-5.6455,48.3581681467,8.35,0.85,8.3931519705,130.81,8.12,3.79,8.9609430307,48.0275,-5.6455,48.3581681467,8.12,3.79,8.9609430307,131.01
2021-06-08 12:30:00,56.4975,-4.833,56.7038393343,48.5775,-5.393,48.8759445459,7.92,0.56,7.9397732965,130.5,7.69,3.52,8.4573340953,48.5775,-5.393,48.8759445459,7.69,3.52,8.4573340953,130.7
2021-06-08 13:00:00,56.0195,-4.5235,56.2018365581,52.2895,-6.1135,52.6456711658,3.73,1.5899999999999999,4.0547503006,130.57,3.7,4.46,5.7949633303,52.2895,-6.1135,52.6456711658,3.7,4.46,5.7949633303,130.76
2021-06-08 13:30:00,56.0965,-4.965,56.3157929648,52.9665,-6.105,53.3171749744,3.13,1.1400000000000001,3.3311409457,130.62,3.21,4.09,5.1992499459,52.9665,-6.105,53.3171749744,3.21,4.09,5.1992499459,130.76
2021-06-08 14:00:00,55.761,-4.7735,55.9649481662,53.741,-6.4635,54.1282912464,2.02,1.69,2.6337235998,131.09,2.19,4.62,5.1127781098,53.741,-6.4635,54.1282912464,2.19,4.62,5.1127781098,131.22
2021-06-08 14:30:00,55.312,-5.185,55.5544918886,50.842,-6.375,51.2401169885,4.47,1.19,4.6256891378,131.15,4.42,4.11,6.035602704,50.842,-6.375,51.2401169885,4.42,4.11,6.035602704,131.22
2021-06-08 15:00:00,54.1165,-5.764,54.4225988745,47.6265,-5.774,47.9752287983,6.49,0.01,6.4900077042,131.09,6.34,3.0,7.0139575134,47.6265,-5.774,47.9752287983,6.34,3.0,7.0139575134,131.14
2021-06-08 15:30:00,53.4465,-4.6245,53.6461961606,54.9965,-5.9545,55.3179092383,-1.55,1.33,2.0424005484,131.05,-1.29,4.19,4.3840848532,54.9965,-5.9545,55.3179092383,-1.29,4.19,4.3840848532,131.0
2021-06-08 16:00:00,54.389,-3.773,54.5197106559,61.489,-6.833,61.8674955853,-7.1,3.06,7.7313388233,131.05,-6.64,5.8,8.8164391905,61.489,-6.833,61.8674955853,-6.64,5.8,8.8164391905,131.0
2021-06-08 16:30:00,56.1675,-3.8885,56.3019403618,59.7975,-6.4585,60.1452677149,-3.63,2.5700000000000003,4.4476735492,130.71,-3.35,5.36,6.3207673585,59.7975,-6.4585,60.1452677149,-3.35,5.36,6.3207673585,130.63
2021-06-08 17:00:00,57.929,-4.715,58.1205666352,52.179,-5.115,52.4291070494,5.75,0.4,5.7638962517,130.71,5.58,3.36,6.5135243916,52.179,-5.115,52.4291070494,5.58,3.36,6.5135243916,130.63
2021-06-08 17:30:00,59.853,-6.217,60.1750172248,37.643,-3.637,37.8182921084,22.21,-2.58,22.359349275,131.02,21.3,0.61,21.3087329515,37.643,-3.637,37.8182921084,21.3,0.61,21.3087329515,130.94
2021-06-08 18:00:00,61.6415,-6.2425,61.9567859762,32.6415,-2.6125,32.7458803287,29.0,-3.63,29.2263049324,131.5,27.79,-0.35000000000000003,27.7922039428,32.6415,-2.6125,32.7458803287,27.79,-0.35000000000000003,27.7922039428,131.43
2021-06-08 18:30:00,62.4095,-6.836,62.7827730054,26.1095,-2.026,26.1879870599,36.3,-4.8100000000000005,36.617292363,131.45,34.77,-1.4100000000000001,34.7985775571,26.1095,-2.026,26.1879870599,34.77,-1.4100000000000001,34.7985775571,131.37
2021-06-08 19:00:00,62.646,-6.82,63.0161385361,18.786,-1.31,18.8316195798,43.86,-5.51,44.2047474826,131.57,41.97,-2.04,42.0195490219,18.786,-1.31,18.8316195798,41.97,-2.04,42.0195490219,131.49
2021-06-08 19:30:00,62.7515,-6.9025,63.129986999,13.6415,-0.8725,13.6693737421,49.11,-6.03,49.4788136479,131.57,46.98,-2.5,47.0464706434,13.6415,-0.8725,13.6693737421,46.98,-2.5,47.0464706434,131.49
2021-06-08 20:00:00,62.067,-7.009,62.4614967,9.527,-0.459,9.5380506394,52.54,-6.55,52.9467100017,131.7,50.33,-2.98,50.4181445513,9.527,-0.459,9.5380506394,50.33,-2.98,50.4181445513,131.68
2021-06-08 20:30:00,61.579,-6.8155,61.9550182088,5.809,-0.2255,5.8133752029,55.77,-6.59,56.1580003205,130.47,53.44,-3.01,53.524701774,5.809,-0.2255,5.8133752029,53.44,-3.01,53.524701774,130.53
2021-06-08 21:00:00,60.9405,-6.8665,61.3261230024,3.5105,-0.08650000000000001,3.5115655341,57.43,-6.78,57.8288275862,130.34,54.93,-3.23,55.0248834619,3.5105,-0.08650000000000001,3.5115655341,54.93,-3.23,55.0248834619,130.47
2021-06-08 21:30:00,60.4185,-6.9125,60.8126450543,1.7985,0.0675,1.7997662347999999,58.62,-6.98,59.0340986211,130.59,56.06,-3.39,56.162404685,1.7985,0.0675,1.7997662347999999,56.06,-3.39,56.162404685,130.77
2021-06-08 22:00:00,59.796,-6.875,60.189926408,0.996,0.105,1.0015193458,58.8,-6.98,59.2128398238,130.59,56.24,-3.4,56.3426800924,0.996,0.105,1.0015193458,56.24,-3.4,56.3426800924,130.77
2021-06-08 22:30:00,59.5415,-7.0995,59.9632647752,0.8915000000000001,-0.0695,0.8942049541,58.65,-7.03,59.0698180122,130.48,56.1,-3.43,56.2047586953,0.8915000000000001,-0.0695,0.8942049541,56.1,-3.43,56.2047586953,130.67
2021-06-08 23:00:00,57.222,-7.8385,57.756379442,1.032,-0.1385,1.0412522509,56.19,-7.7,56.715131138,130.7,53.75,-4.08,53.9046278162,1.032,-0.1385,1.0412522509,53.75,-4.08,53.9046278162,130.91
2021-06-08 23:30:00,55.1565,-8.398,55.7921669793,1.2265,-0.23800000000000002,1.2493783454,53.93,-8.16,54.5438401655,132.17,51.56,-4.46,51.752538102,1.2265,-0.23800000000000002,1.2493783454,51.56,-4.46,51.752538102,132.37
2021-06-09 00:00:00,53.4575,-8.9475,54.2011260261,1.2475,-0.23750000000000002,1.2699064926,52.21,-8.71,52.931542581,132.17,49.99,-5.0,50.2394277436,1.2475,-0.23750000000000002,1.2699064926,49.99,-5.0,50.2394277436,132.37
2021-06-09 00:30:00,52.1155,-8.5475,52.8117893704,1.3054999999999999,-0.1075,1.3099185089,50.81,-8.44,51.5062103052,130.53,48.7,-4.85,48.9409082466,1.3054999999999999,-0.1075,1.3099185089,48.7,-4.85,48.9409082466,130.75
2021-06-09 01:00:00,51.681,-8.763,52.4186601317,1.771,-0.153,1.7775966922,49.91,-8.61,50.6472131514,130.53,47.85,-5.01,48.1115640985,1.771,-0.153,1.7775966922,47.85,-5.01,48.1115640985,130.75
2021-06-09 01:30:00,51.742,-8.8995,52.5017682012,1.962,-0.1895,1.9711301961,49.78,-8.71,50.5362493662,130.91,47.72,-5.1,47.9917534583,1.962,-0.1895,1.9711301961,47.72,-5.1,47.9917534583,131.17
2021-06-09 02:00:00,51.9275,-8.934,52.6904318852,1.8075,-0.17400000000000002,1.81585579,50.12,-8.76,50.8797798737,130.91,48.08,-5.13,48.3529037391,1.8075,-0.17400000000000002,1.81585579,48.08,-5.13,48.3529037391,131.17
