Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-09 02:30:00,51.7025,-9.036,52.486167723,1.8025,-0.156,1.8092380302,49.9,-8.88,50.6839659064,131.27,47.94,-5.2,48.2211945103,1.8025,-0.156,1.8092380302,47.94,-5.2,48.2211945103,131.56
2021-06-09 03:00:00,51.1685,-9.0665,51.9655348717,1.8685,-0.1565,1.8750425329,49.3,-8.91,50.0986836154,131.27,47.3,-5.27,47.5926769577,1.8685,-0.1565,1.8750425329,47.3,-5.27,47.5926769577,131.56
2021-06-09 03:30:00,51.131,-9.089,51.9325435734,1.951,-0.159,1.9574682628,49.18,-8.93,49.9841704943,131.14,47.14,-5.31,47.4381249629,1.951,-0.159,1.9574682628,47.14,-5.31,47.4381249629,131.43
2021-06-09 04:00:00,50.9755,-8.929,51.7516052046,2.1255,-0.159,2.1314387746,48.85,-8.77,49.6309923334,131.02,46.83,-5.18,47.1156163071,2.1255,-0.159,2.1314387746,46.83,-5.18,47.1156163071,131.31
2021-06-09 04:30:00,51.035,-8.941,51.8122833506,2.365,-0.211,2.3743938174,48.67,-8.73,49.4467572243,131.0,46.67,-5.13,46.9511000936,2.365,-0.211,2.3743938174,46.67,-5.13,46.9511000936,131.28
2021-06-09 05:00:00,51.004,-8.8075,51.7588646731,2.294,-0.1875,2.3016498974,48.71,-8.62,49.4668424301,131.0,46.7,-5.04,46.971178397,2.294,-0.1875,2.3016498974,46.7,-5.04,46.971178397,131.28
2021-06-09 05:30:00,51.09,-8.6255,51.8130036791,2.69,-0.17550000000000002,2.6957188744,48.4,-8.45,49.1320923633,130.76,46.41,-4.86,46.6637728865,2.69,-0.17550000000000002,2.6957188744,46.41,-4.86,46.6637728865,131.05
2021-06-09 06:00:00,51.7605,-8.5475,52.4615012795,3.0805,-0.1275,3.0831374442,48.68,-8.42,49.4028217818,130.66,46.66,-4.83,46.9093221013,3.0805,-0.1275,3.0831374442,46.66,-4.83,46.9093221013,130.97
2021-06-09 06:30:00,53.4725,-8.1625,54.0919093997,3.6625,-0.2225,3.669252308,49.81,-7.94,50.4388709231,131.0,47.74,-4.34,47.9368668146,3.6625,-0.2225,3.669252308,47.74,-4.34,47.9368668146,131.51
2021-06-09 07:00:00,55.5085,-7.748,56.0466330501,4.5885,-0.338,4.6009321066,50.92,-7.41,51.4563358587,131.0,48.78,-3.8,48.9277876058,4.5885,-0.338,4.6009321066,48.78,-3.8,48.9277876058,131.51
2021-06-09 07:30:00,58.383,-6.9815000000000005,58.7989458345,6.303,-0.3715,6.3139386479,52.08,-6.61,52.4977951918,131.85,49.88,-3.05,49.9731617971,6.303,-0.3715,6.3139386479,49.88,-3.05,49.9731617971,132.38
2021-06-09 08:00:00,60.235,-5.11,60.4513633014,7.815,-0.4,7.8252300286,52.42,-4.71,52.6311742221,131.51,50.04,-4.2,50.2159496575,7.815,-0.4,7.8252300286,50.04,-4.2,50.2159496575,132.03
2021-06-09 08:30:00,63.05,-1.5,63.0678404577,9.28,-0.46,9.2913938674,53.77,-1.04,53.7800567125,130.87,49.23,-6.97,49.7209593632,9.28,-0.46,9.2913938674,49.23,-6.97,49.7209593632,131.42
2021-06-09 09:00:00,63.8885,-1.203,63.8998250487,10.8785,-0.603,10.8951994589,53.01,-0.6000000000000001,53.013395477,131.49,48.5,-6.59,48.9456647723,10.8785,-0.603,10.8951994589,48.5,-6.59,48.9456647723,132.0
2021-06-09 09:30:00,64.214,-1.107,64.2235412057,13.044,-0.8270000000000001,13.0701899374,51.17,-0.28,51.1707660681,131.49,46.78,-6.37,47.2117072345,13.044,-0.8270000000000001,13.0701899374,46.78,-6.37,47.2117072345,132.0
2021-06-09 10:00:00,63.8945,-1.4125,63.910110988,15.6245,-0.9925,15.6559910737,48.27,-0.42,48.2718271873,131.37,44.2,-6.53,44.6797593995,15.6245,-0.9925,15.6559910737,44.2,-6.53,44.6797593995,131.92
2021-06-09 10:30:00,63.1885,-1.6165,63.2091734205,16.1985,-1.0865,16.2348971201,46.99,-0.53,46.9929888388,131.5,42.97,-6.59,43.4723935389,16.1985,-1.0865,16.2348971201,42.97,-6.59,43.4723935389,132.15
2021-06-09 11:00:00,62.6965,-1.642,62.7179980249,18.8865,-1.272,18.9292859414,43.81,-0.37,43.8115624008,131.5,40.14,-6.5,40.6628774191,18.8865,-1.272,18.9292859414,40.14,-6.5,40.6628774191,132.15
2021-06-09 11:30:00,62.339,-1.9195000000000002,62.3685449666,21.779,-1.3895,21.8232800296,40.56,-0.53,40.5634626234,131.48,37.18,-6.62,37.7647560564,21.779,-1.3895,21.8232800296,37.18,-6.62,37.7647560564,131.52
2021-06-09 12:00:00,62.099,-1.78,62.1245056399,22.149,-1.6099999999999999,22.2074379657,39.95,-0.17,39.9503617005,131.48,36.57,-6.33,37.1137952788,22.149,-1.6099999999999999,22.2074379657,36.57,-6.33,37.1137952788,131.52
2021-06-09 12:30:00,62.754,-1.6935,62.7768465141,20.654,-1.5335,20.710850737,42.1,-0.16,42.1003040369,131.31,38.52,-6.3,39.0317870459,20.654,-1.5335,20.710850737,38.52,-6.3,39.0317870459,131.25
2021-06-09 13:00:00,63.0045,-1.8115,63.0305366668,19.2945,-1.2915,19.3376757264,43.71,-0.52,43.7130930043,131.15,40.0,-6.58,40.5375924297,19.2945,-1.2915,19.3376757264,40.0,-6.58,40.5375924297,131.1
2021-06-09 13:30:00,61.936,-1.8735,61.9643292407,21.416,-1.3535,21.4587282533,40.52,-0.52,40.5233364865,131.41,37.13,-6.62,37.7155312835,21.416,-1.3535,21.4587282533,37.13,-6.62,37.7155312835,131.36
2021-06-09 14:00:00,61.0525,-1.9065,61.0822600965,21.8525,-1.4465,21.9003223378,39.2,-0.46,39.2026988867,131.41,36.03,-6.57,36.6241150064,21.8525,-1.4465,21.9003223378,36.03,-6.57,36.6241150064,131.36
2021-06-09 14:30:00,61.095,-2.0045,61.1278745357,18.785,-1.4445000000000001,18.8404566094,42.31,-0.56,42.3137058174,131.75,38.73,-6.63,39.293381122,18.785,-1.4445000000000001,18.8404566094,38.73,-6.63,39.293381122,131.67
2021-06-09 15:00:00,60.7715,-1.901,60.8012254256,17.0815,-1.291,17.1302166726,43.69,-0.61,43.694258204,131.54,39.97,-6.72,40.5309671733,17.0815,-1.291,17.1302166726,39.97,-6.72,40.5309671733,131.47
2021-06-09 15:30:00,61.277,-1.899,61.3064183426,21.387,-2.109,21.4907340498,39.89,0.21,39.8905527663,131.68,36.52,-6.0,37.0095987549,21.387,-2.109,21.4907340498,36.52,-6.0,37.0095987549,131.63
2021-06-09 16:00:00,62.0725,-1.8675000000000002,62.1005862492,22.0225,-2.1675,22.128907847,40.05,0.30000000000000004,40.0511235797,132.03,36.65,-5.88,37.1186866686,22.0225,-2.1675,22.128907847,36.65,-5.88,37.1186866686,132.0
2021-06-09 16:30:00,63.5325,-2.0105,63.5643033982,20.4225,-2.1305,20.5333274581,43.11,0.12,43.1101670143,132.03,39.44,-6.01,39.8952841825,20.4225,-2.1305,20.5333274581,39.44,-6.01,39.8952841825,131.97
2021-06-09 17:00:00,64.9065,-1.7035,64.9288507098,20.0665,-1.9035000000000002,20.1565804267,44.84,0.2,44.8404460281,132.03,41.01,-5.92,41.435087788,20.0665,-1.9035000000000002,20.1565804267,41.01,-5.92,41.435087788,131.97
2021-06-09 17:30:00,66.7335,-1.6155,66.7530513348,18.2235,-1.7655,18.3088214394,48.51,0.15,48.5102319104,131.91,44.35,-5.98,44.7513452312,18.2235,-1.7655,18.3088214394,44.35,-5.98,44.7513452312,131.84
2021-06-09 18:00:00,68.0875,-1.329,68.1004691412,13.7075,-1.319,13.7708139647,54.38,-0.01,54.3800009195,131.78,49.67,-6.11,50.044390295,13.7075,-1.319,13.7708139647,49.67,-6.11,50.044390295,131.75
2021-06-09 18:30:00,68.421,-1.316,68.4336547102,13.081,-1.236,13.1392639444,55.34,-0.08,55.3400578243,131.68,50.56,-6.18,50.936293544,13.081,-1.236,13.1392639444,50.56,-6.18,50.936293544,131.75
2021-06-09 19:00:00,68.1135,-1.2075,68.1242022962,9.8335,-1.1475,9.9002261843,58.28,-0.06,58.2800308854,131.33,53.23,-6.14,53.5829497135,9.8335,-1.1475,9.9002261843,53.23,-6.14,53.5829497135,131.38
2021-06-09 19:30:00,66.8505,-1.621,66.870150226,8.2905,-0.901,8.3393159941,58.56,-0.72,58.5644260622,131.33,53.49,-6.7,53.9079780738,8.2905,-0.901,8.3393159941,53.49,-6.7,53.9079780738,131.38
2021-06-09 20:00:00,65.74,-2.051,65.7719864456,5.47,-0.761,5.5226824098,60.27,-1.29,60.283803795,131.44,55.13,-7.18,55.5955870551,5.47,-0.761,5.5226824098,55.13,-7.18,55.5955870551,131.47
2021-06-09 20:30:00,64.8245,-2.0015,64.8553914683,4.7445,-0.7015,4.7960799096999995,60.08,-1.3,60.0940629347,131.68,54.95,-7.21,55.420994217,4.7445,-0.7015,4.7960799096999995,54.95,-7.21,55.420994217,131.69
2021-06-09 21:00:00,63.7265,-2.2905,63.7676500469,3.3965,-0.5405,3.4392371974,60.33,-1.75,60.3553758997,131.68,55.09,-7.63,55.6158700372,3.3965,-0.5405,3.4392371974,55.09,-7.63,55.6158700372,131.69
2021-06-09 21:30:00,62.936,-2.2215,62.9751947853,2.586,-0.4515,2.6251187116,60.35,-1.77,60.3759505101,131.74,55.13,-7.68,55.6623687962,2.586,-0.4515,2.6251187116,55.13,-7.68,55.6623687962,131.76
2021-06-09 22:00:00,61.9115,-2.7305,61.971682747,2.3615,-0.5705,2.429434605,59.55,-2.16,59.5891609271,131.74,54.4,-8.05,54.9923858366,2.3615,-0.5705,2.429434605,54.4,-8.05,54.9923858366,131.76
2021-06-09 22:30:00,60.907,-2.867,60.9744400384,2.567,-0.667,2.6522401852,58.34,-2.2,58.3814662372,131.65,53.3,-8.07,53.9074660877,2.567,-0.667,2.6522401852,53.3,-8.07,53.9074660877,131.67
2021-06-09 23:00:00,57.9605,-7.562,58.451718574,1.7305000000000001,-0.652,1.8492523489,56.23,-6.91,56.6529875646,131.65,52.93,-3.51,53.0462534021,1.7305000000000001,-0.652,1.8492523489,52.93,-3.51,53.0462534021,131.67
2021-06-09 23:30:00,55.659,-7.8565000000000005,56.2107540712,1.669,-0.6965,1.8085002765,53.99,-7.16,54.46270008,131.53,51.69,-3.54,51.811077001,1.669,-0.6965,1.8085002765,51.69,-3.54,51.811077001,131.56
2021-06-10 00:00:00,53.9225,-8.2935,54.5565591703,2.3925,-0.7335,2.502414534,51.53,-7.5600000000000005,52.0816138383,132.13,49.41,-3.94,49.5668407305,2.3925,-0.7335,2.502414534,49.41,-3.94,49.5668407305,132.16
2021-06-10 00:30:00,52.702,-8.5925,53.3978638173,2.582,-0.7125,2.6785033601,50.12,-7.88,50.735675811,132.34,48.05,-4.24,48.2367090503,2.582,-0.7125,2.6785033601,48.05,-4.24,48.2367090503,132.37
2021-06-10 01:00:00,51.8565,-8.9315,52.6200369109,2.5065,-0.6515000000000001,2.5897865742,49.35,-8.28,50.039793165,132.38,47.31,-4.68,47.5409139584,2.5065,-0.6515000000000001,2.5897865742,47.31,-4.68,47.5409139584,132.37
2021-06-10 01:30:00,52.056,-8.934,52.8170757615,1.976,-0.664,2.0845795739,50.08,-8.27,50.7582436654,131.54,48.01,-4.69,48.238534389,1.976,-0.664,2.0845795739,48.01,-4.69,48.238534389,131.56
2021-06-10 02:00:00,52.3115,-8.8055,53.0474303101,2.1415,-0.6455000000000001,2.2366699578,50.17,-8.16,50.8292681435,131.35,48.17,-4.54,48.3834734181,2.1415,-0.6455000000000001,2.2366699578,48.17,-4.54,48.3834734181,131.37
2021-06-10 02:30:00,51.992,-8.9445,52.755778302,1.5819999999999999,-0.6445000000000001,1.7082459571,50.41,-8.3,51.0887277195,131.13,48.43,-4.64,48.6517676966,1.5819999999999999,-0.6445000000000001,1.7082459571,48.43,-4.64,48.6517676966,131.16
2021-06-10 03:00:00,51.5045,-8.975,52.2806287763,0.9945,-0.585,1.1538003510000001,50.51,-8.39,51.2020722237,131.56,48.42,-4.77,48.654386236,0.9945,-0.585,1.1538003510000001,48.42,-4.77,48.654386236,131.58
2021-06-10 03:30:00,51.3595,-8.8625,52.1185393742,0.9595,-0.6025,1.1329812443,50.4,-8.26,51.0723760951,131.56,48.34,-4.64,48.5621786991,0.9595,-0.6025,1.1329812443,48.34,-4.64,48.5621786991,131.58
2021-06-10 04:00:00,51.084,-8.882,51.8504096416,1.064,-0.612,1.2274526467,50.02,-8.27,50.6990463421,131.75,47.96,-4.66,48.1858609968,1.064,-0.612,1.2274526467,47.96,-4.66,48.1858609968,131.76
2021-06-10 04:30:00,51.193,-8.819,51.947069311,1.313,-0.609,1.447359665,49.88,-8.21,50.5511473658,131.47,47.84,-4.6,48.0606450227,1.313,-0.609,1.447359665,47.84,-4.6,48.0606450227,131.48
2021-06-10 05:00:00,51.133,-8.9275,51.9064923227,1.223,-0.5775,1.3524922366,49.91,-8.35,50.6036619228,131.61,47.86,-4.74,48.0941493323,1.223,-0.5775,1.3524922366,47.86,-4.74,48.0941493323,131.62
2021-06-10 05:30:00,50.7715,-9.0505,51.5718601807,1.2815,-0.5205000000000001,1.3831711752,49.49,-8.53,50.2197271996,131.56,47.46,-4.91,47.7133073681,1.2815,-0.5205000000000001,1.3831711752,47.46,-4.91,47.7133073681,131.55
2021-06-10 06:00:00,51.228,-8.89,51.9936542667,1.268,-0.51,1.3667201616,49.96,-8.38,50.6579312645,131.11,47.88,-4.78,48.1180091026,1.268,-0.51,1.3667201616,47.88,-4.78,48.1180091026,131.11
2021-06-10 06:30:00,53.1095,-8.387,53.7676553259,1.8395000000000001,-0.587,1.9308882024,51.27,-7.8,51.859935403,131.38,49.04,-4.19,49.2186722698,1.8395000000000001,-0.587,1.9308882024,49.04,-4.19,49.2186722698,131.37
2021-06-10 07:00:00,55.1865,-7.9825,55.7608293383,4.0065,-0.6325000000000001,4.0561186496,51.18,-7.35,51.7050761531,131.69,48.97,-3.79,49.1164432751,4.0065,-0.6325000000000001,4.0561186496,48.97,-3.79,49.1164432751,131.69
2021-06-10 07:30:00,58.302,-7.175,58.7418405313,5.342,-0.795,5.4008322507,52.96,-6.38,53.3429095569,130.89,50.67,-2.8,50.7473043619,5.342,-0.795,5.4008322507,50.67,-2.8,50.7473043619,130.88
2021-06-10 08:00:00,59.957,-6.631,60.3225663413,7.727,-0.861,7.7748215414,52.23,-5.77,52.5477478109,131.55,50.05,-2.23,50.0996546894,7.727,-0.861,7.7748215414,50.05,-2.23,50.0996546894,131.54
2021-06-10 08:30:00,61.159,-6.4595,61.499174151,10.049,-1.0095,10.099578766,51.11,-5.45,51.3997529177,130.79,49.02,-1.9100000000000001,49.0571962101,10.049,-1.0095,10.099578766,49.02,-1.9100000000000001,49.0571962101,130.77
2021-06-10 09:00:00,61.6095,-6.407,61.9417479512,12.8395,-1.197,12.8951762008,48.77,-5.21,49.0474973877,130.64,46.7,-1.74,46.7324041753,12.8395,-1.197,12.8951762008,46.7,-1.74,46.7324041753,130.62
2021-06-10 09:30:00,62.1375,-6.5785,62.4847626906,13.7175,-1.3385,13.7826480946,48.42,-5.24,48.7027103969,130.72,46.36,-1.78,46.3941591151,13.7175,-1.3385,13.7826480946,46.36,-1.78,46.3941591151,130.69
2021-06-10 10:00:00,62.479,-6.1405,62.7800221508,11.469,-1.3905,11.552984517,51.01,-4.75,51.230680261,130.72,48.8,-1.29,48.8170472274,11.469,-1.3905,11.552984517,48.8,-1.29,48.8170472274,130.69
2021-06-10 10:30:00,62.4185,-6.1925,62.7249248585,13.7185,-1.3025,13.7801940661,48.7,-4.89,48.944888395,130.86,46.61,-1.43,46.6319311202,13.7185,-1.3025,13.7801940661,46.61,-1.43,46.6319311202,130.82
2021-06-10 11:00:00,62.148,-6.225,62.4589827727,12.528,-1.235,12.5887254716,49.62,-4.99,49.8702767187,130.86,47.47,-1.54,47.4949734182,12.528,-1.235,12.5887254716,47.47,-1.54,47.4949734182,130.82
2021-06-10 11:30:00,62.3195,-6.4385,62.6512119795,11.4295,-1.1585,11.4880630439,50.89,-5.28,51.1631752338,130.66,48.71,-1.81,48.743617018,11.4295,-1.1585,11.4880630439,48.71,-1.81,48.743617018,130.63
2021-06-10 12:00:00,62.211,-6.6675,62.5672764091,13.881,-1.2075,13.9334208739,48.33,-5.46,48.6374392829,130.48,46.26,-1.99,46.3027828537,13.881,-1.2075,13.9334208739,46.26,-1.99,46.3027828537,130.45
2021-06-10 12:30:00,61.866,-6.908,62.2504812833,18.166,-1.498,18.2276592024,43.7,-5.41,44.0336019422,130.63,41.84,-1.97,41.8863521926,18.166,-1.498,18.2276592024,41.84,-1.97,41.8863521926,130.63
2021-06-10 13:00:00,61.495,-7.0135,61.8936523987,19.915,-1.8035,19.9964956242,41.58,-5.21,41.9051369166,130.63,39.92,-1.8,39.9605605566,19.915,-1.8035,19.9964956242,39.92,-1.8,39.9605605566,130.63
2021-06-10 13:30:00,61.426,-6.836,61.8052131458,14.376,-1.456,14.4495436606,47.05,-5.38,47.356592994,130.85,45.22,-1.9100000000000001,45.2603192653,14.376,-1.456,14.4495436606,45.22,-1.9100000000000001,45.2603192653,130.82
2021-06-10 14:00:00,60.777,-6.9405,61.172005601,18.547,-1.5205000000000002,18.6092216186,42.23,-5.42,42.5763936942,130.9,40.56,-2.0,40.6092797277,18.547,-1.5205000000000002,18.6092216186,40.56,-2.0,40.6092797277,130.88
2021-06-10 14:30:00,60.0735,-7.0415,60.484775973,19.3635,-1.6815,19.4363724625,40.71,-5.36,41.061340699,131.14,39.08,-1.98,39.1301265012,19.3635,-1.6815,19.4363724625,39.08,-1.98,39.1301265012,131.12
2021-06-10 15:00:00,59.9395,-7.2785,60.3797997885,17.7795,-1.6785,17.8585548827,42.16,-5.6,42.5302903823,131.14,40.54,-2.15,40.5969715619,17.7795,-1.6785,17.8585548827,40.54,-2.15,40.5969715619,131.12
2021-06-10 15:30:00,59.62,-7.395,60.0768709655,22.44,-1.895,22.5198717803,37.18,-5.5,37.5846032306,131.31,35.81,-2.08,35.8703568424,22.44,-1.895,22.5198717803,35.81,-2.08,35.8703568424,131.29
2021-06-10 16:00:00,60.6855,-7.248,61.1168014072,18.9755,-1.768,19.0576867497,41.71,-5.48,42.0684501735,131.31,40.11,-2.03,40.1613371291,18.9755,-1.768,19.0576867497,40.11,-2.03,40.1613371291,131.29
2021-06-10 16:30:00,62.577,-6.953,62.9620928655,15.477,-1.453,15.545055098,47.1,-5.5,47.4200379587,131.16,45.25,-2.02,45.2950648526,15.477,-1.453,15.545055098,45.25,-2.02,45.2950648526,131.13
2021-06-10 17:00:00,64.348,-6.6495,64.6906558496,10.908,-1.0995,10.9632734277,53.44,-5.55,53.7274240961,131.16,51.3,-2.05,51.3409436999,10.908,-1.0995,10.9632734277,51.3,-2.05,51.3409436999,131.13
2021-06-10 17:30:00,65.658,-6.6955,65.9985051668,13.458,-0.6455000000000001,13.4734714996,52.2,-6.05,52.549429112,130.97,50.13,-2.52,50.1932993536,13.458,-0.6455000000000001,13.4734714996,50.13,-2.52,50.1932993536,130.94
2021-06-10 18:00:00,66.382,-6.605,66.7097890043,10.712,-0.495,10.7234308409,55.67,-6.11,56.0042944782,131.09,53.43,-2.5700000000000003,53.4917731992,10.712,-0.495,10.7234308409,53.43,-2.5700000000000003,53.4917731992,131.12
2021-06-10 18:30:00,66.686,-6.265,66.9796448259,7.656,-0.295,7.6616813429,59.03,-5.97,59.3311199962,131.05,56.64,-2.42,56.6916748738,7.656,-0.295,7.6616813429,56.64,-2.42,56.6916748738,131.01
2021-06-10 19:00:00,66.056,-6.4915,66.3742021289,6.186,-0.2615,6.1915247112,59.87,-6.23,60.193270388,130.81,57.44,-2.65,57.5010965113,6.186,-0.2615,6.1915247112,57.44,-2.65,57.5010965113,130.78
2021-06-10 19:30:00,64.9955,-6.8405000000000005,65.3544754435,5.9355,-0.2005,5.9388854594,59.06,-6.64,59.4320889756,131.31,56.68,-3.03,56.7609311058,5.9355,-0.2005,5.9388854594,56.68,-3.03,56.7609311058,131.27
2021-06-10 20:00:00,64.31,-6.9355,64.6828977416,4.9,-0.1855,4.9035099929,59.41,-6.75,59.792228592,131.08,56.96,-3.17,57.0481419505,4.9,-0.1855,4.9035099929,56.96,-3.17,57.0481419505,131.05
2021-06-10 20:30:00,63.0645,-7.165,63.4702165212,4.0745,-0.125,4.0764169622,58.99,-7.04,59.4085995459,131.05,56.53,-3.48,56.6370135159,4.0745,-0.125,4.0764169622,56.53,-3.48,56.6370135159,131.01
2021-06-10 21:00:00,61.7085,-7.6855,62.1852545424,4.3385,-0.1155,4.3400371542,57.37,-7.57,57.8672774545,131.05,55.05,-3.96,55.1922467381,4.3385,-0.1155,4.3400371542,55.05,-3.96,55.1922467381,131.01
2021-06-10 21:30:00,60.806,-7.78,61.3016968444,4.096,-0.09,4.0969886502,56.71,-7.69,57.2290153681,131.24,54.44,-4.05,54.5904396392,4.096,-0.09,4.0969886502,54.44,-4.05,54.5904396392,131.18
2021-06-10 22:00:00,59.8445,-8.035,60.3814988655,3.4945,-0.185,3.4993935546,56.35,-7.85,56.8941561147,131.24,54.1,-4.2,54.2627865116,3.4945,-0.185,3.4993935546,54.1,-4.2,54.2627865116,131.18
2021-06-10 22:30:00,58.44,-8.729,59.0883156047,3.11,-0.319,3.1263174823,55.33,-8.41,55.9654983003,131.37,53.1,-4.68,53.3058383294,3.11,-0.319,3.1263174823,53.1,-4.68,53.3058383294,131.32
2021-06-10 23:00:00,56.2365,-9.441,57.0234724763,3.2965,-0.35100000000000003,3.3151339717,52.94,-9.09,53.7147251692,132.24,50.74,-5.32,51.018134031,3.2965,-0.35100000000000003,3.3151339717,50.74,-5.32,51.018134031,132.19
2021-06-10 23:30:00,54.4345,-9.923,55.3315526553,3.0745,-0.383,3.098263909,51.36,-9.54,52.2385030413,133.42,49.23,-5.75,49.5646587802,3.0745,-0.383,3.098263909,49.23,-5.75,49.5646587802,133.35
2021-06-11 00:00:00,52.324,-10.4495,53.3572209382,3.394,-0.4295,3.4210679984,48.93,-10.02,49.9454232137,133.42,46.95,-6.21,47.358912572,3.394,-0.4295,3.4210679984,46.95,-6.21,47.358912572,133.35
2021-06-11 00:30:00,51.1545,-10.38,52.1970044184,3.9045,-0.33,3.9184206321,47.25,-10.05,48.3069870723,133.77,45.25,-6.3,45.6864586065,3.9045,-0.33,3.9184206321,45.25,-6.3,45.6864586065,133.7
2021-06-11 01:00:00,50.5925,-10.3455,51.6394270543,4.1425,-0.24550000000000002,4.1497682465,46.45,-10.1,47.5353815594,133.77,44.49,-6.37,44.9437092372,4.1425,-0.24550000000000002,4.1497682465,44.49,-6.37,44.9437092372,133.7
2021-06-11 01:30:00,50.759,-10.336500000000001,51.8007655663,3.989,-0.1965,3.9938369083,46.77,-10.14,47.8565826193,132.09,44.87,-6.43,45.3283774252,3.989,-0.1965,3.9938369083,44.87,-6.43,45.3283774252,132.03
2021-06-11 02:00:00,51.28,-10.0065,52.2471859745,3.65,-0.14650000000000002,3.6529388511,47.63,-9.86,48.639865337,132.09,45.69,-6.18,46.1060570858,3.65,-0.14650000000000002,3.6529388511,45.69,-6.18,46.1060570858,132.03
2021-06-11 02:30:00,50.7985,-10.1515,51.802901024,3.5385,-0.18150000000000002,3.5431517749,47.26,-9.97,48.300191511,131.53,45.33,-6.28,45.762946802,3.5385,-0.18150000000000002,3.5431517749,45.33,-6.28,45.762946802,131.46
2021-06-11 03:00:00,50.6625,-10.144,51.6680717876,3.6125,-0.17400000000000002,3.6166880222,47.05,-9.97,48.0947335994,131.53,45.15,-6.29,45.5860351424,3.6125,-0.17400000000000002,3.6166880222,45.15,-6.29,45.5860351424,131.46
2021-06-11 03:30:00,50.2255,-10.3595,51.2827465187,4.2455,-0.23950000000000002,4.2522500514,45.98,-10.12,47.0805140159,132.05,44.11,-6.41,44.5733126433,4.2455,-0.23950000000000002,4.2522500514,44.11,-6.41,44.5733126433,131.98
2021-06-11 04:00:00,50.162,-10.1265,51.1739410858,3.892,-0.1965,3.8969573067,46.27,-9.93,47.3235438233,132.05,44.4,-6.25,44.8377352238,3.892,-0.1965,3.8969573067,44.4,-6.25,44.8377352238,131.98
2021-06-11 04:30:00,50.275,-10.244,51.3080418745,5.205,-0.28400000000000003,5.2127421766,45.07,-9.96,46.1574100227,131.79,43.25,-6.26,43.7006876376,5.205,-0.28400000000000003,5.2127421766,43.25,-6.26,43.7006876376,131.85
2021-06-11 05:00:00,49.8685,-10.353,50.9318358323,5.4685,-0.333,5.4786295047,44.4,-10.02,45.516594776,132.03,42.62,-6.32,43.0860395024,5.4685,-0.333,5.4786295047,42.62,-6.32,43.0860395024,131.97
2021-06-11 05:30:00,50.0245,-10.3625,51.0865149183,6.0645,-0.3225,6.0730689524,43.96,-10.04,45.0919416304,132.69,42.23,-6.3,42.6973406666,6.0645,-0.3225,6.0730689524,42.23,-6.3,42.6973406666,132.69
2021-06-11 06:00:00,50.356,-10.352,51.4090521212,5.126,-0.262,5.1326913017999996,45.23,-10.09,46.3417846009,132.69,43.45,-6.37,43.9144554788,5.126,-0.262,5.1326913017999996,43.45,-6.37,43.9144554788,132.69
2021-06-11 06:30:00,52.381,-9.6535,53.2631131577,5.761,-0.3035,5.7689889279,46.62,-9.35,47.5483637994,132.96,44.68,-5.68,45.0395914724,5.761,-0.3035,5.7689889279,44.68,-5.68,45.0395914724,132.98
2021-06-11 07:00:00,54.5295,-9.2965,55.3162840627,8.0795,-0.41650000000000004,8.0902282106,46.45,-8.88,47.2911926261,132.85,44.54,-5.19,44.8413614869,8.0795,-0.41650000000000004,8.0902282106,44.54,-5.19,44.8413614869,132.87
2021-06-11 07:30:00,57.799,-8.092,58.3627009742,6.699,-0.342,6.7077242788,51.1,-7.75,51.6843544992,131.62,49.0,-4.14,49.1745828655,6.699,-0.342,6.7077242788,49.0,-4.14,49.1745828655,131.64
2021-06-11 08:00:00,60.125,-7.1325,60.546578609,6.355,-0.29250000000000004,6.361727851,53.77,-6.84,54.2033070947,131.62,51.47,-3.27,51.5737704652,6.355,-0.29250000000000004,6.361727851,51.47,-3.27,51.5737704652,131.64
2021-06-11 08:30:00,61.8265,-6.65,62.1831054407,8.6465,-0.28,8.6510324384,53.18,-6.37,53.5601465644,130.7,50.9,-2.84,50.9791682945,8.6465,-0.28,8.6510324384,50.9,-2.84,50.9791682945,130.73
2021-06-11 09:00:00,62.4265,-6.736,62.788865241,9.0765,-0.396,9.0851344652,53.35,-6.34,53.7253952987,130.7,50.99,-2.7199999999999998,51.062496022,9.0765,-0.396,9.0851344652,50.99,-2.7199999999999998,51.062496022,130.73
2021-06-11 09:30:00,62.184,-6.7745,62.5519280778,14.964,-0.7545000000000001,14.9830092521,47.22,-6.02,47.6021932268,131.98,45.11,-2.45,45.1764828202,14.964,-0.7545000000000001,14.9830092521,45.11,-2.45,45.1764828202,131.99
2021-06-11 10:00:00,62.018,-6.9345,62.4044839274,14.158,-0.7845000000000001,14.1797180596,47.86,-6.15,48.2535190427,131.53,45.69,-2.58,45.7627850988,14.158,-0.7845000000000001,14.1797180596,45.69,-2.58,45.7627850988,131.54
2021-06-11 10:30:00,61.856,-6.999,62.2507087269,12.636,-0.629,12.6516456242,49.22,-6.37,49.6304876059,131.72,46.97,-2.7800000000000002,47.0521976107,12.636,-0.629,12.6516456242,46.97,-2.7800000000000002,47.0521976107,131.73
2021-06-11 11:00:00,61.75,-7.075,62.1539872011,13.14,-0.585,13.1530158139,48.61,-6.49,49.041331548,131.79,46.41,-2.86,46.4980397436,13.14,-0.585,13.1530158139,46.41,-2.86,46.4980397436,131.8
2021-06-11 11:30:00,60.991,-7.515,61.4522359723,19.711,-1.025,19.7376327355,41.28,-6.49,41.7870613946,132.51,39.43,-2.89,39.5357686153,19.711,-1.025,19.7376327355,39.43,-2.89,39.5357686153,132.52
2021-06-11 12:00:00,60.7945,-7.109,61.2087339458,18.2345,-1.069,18.2658082561,42.56,-6.04,42.9864536802,132.7,40.57,-2.49,40.6463405487,18.2345,-1.069,18.2658082561,40.57,-2.49,40.6463405487,132.71
2021-06-11 12:30:00,61.6505,-6.8445,62.0292780105,15.7205,-0.8845000000000001,15.7453631428,45.93,-5.96,46.3150785382,132.74,43.73,-2.44,43.7980193616,15.7205,-0.8845000000000001,15.7453631428,43.73,-2.44,43.7980193616,132.75
2021-06-11 13:00:00,61.5065,-6.9405,61.8968503439,13.8865,-0.6205,13.9003562005,47.62,-6.32,48.037556141,132.6,45.43,-2.7,45.5101626013,13.8865,-0.6205,13.9003562005,45.43,-2.7,45.5101626013,132.61
2021-06-11 13:30:00,61.148,-6.9535,61.5420918254,13.368,-0.7135,13.387027536,47.78,-6.24,48.18574478,133.05,45.61,-2.62,45.685189066,13.368,-0.7135,13.387027536,45.61,-2.62,45.685189066,133.07
2021-06-11 14:00:00,60.2695,-6.879,60.660805066,15.5895,-0.8290000000000001,15.611526230599999,44.68,-6.05,45.0877466725,133.05,42.66,-2.44,42.7297226764,15.5895,-0.8290000000000001,15.611526230599999,42.66,-2.44,42.7297226764,133.07
2021-06-11 14:30:00,58.7445,-6.961,59.1554883443,28.7445,-1.661,28.7924504211,30.0,-5.3,30.464569585,133.4,28.65,-1.79,28.7058635125,28.7445,-1.661,28.7924504211,28.65,-1.79,28.7058635125,133.43
2021-06-11 15:00:00,57.0765,-7.006,57.5048770823,39.4865,-2.9859999999999998,39.5992408797,17.59,-4.02,18.0435168412,133.4,16.82,-0.61,16.8310576019,39.4865,-2.9859999999999998,39.5992408797,16.82,-0.61,16.8310576019,133.43
2021-06-11 15:30:00,55.469,-6.0985,55.803240616,53.319,-4.9885,53.5518523793,2.15,-1.11,2.4196280706,133.2,2.09,2.01,2.8996896386,53.319,-4.9885,53.5518523793,2.09,2.01,2.8996896386,133.2
2021-06-11 16:00:00,54.8815,-5.418,55.1482888787,62.1715,-5.978,62.4582412196,-7.29,0.56,7.3114772789,133.2,-6.94,3.58,7.8089692021,62.1715,-5.978,62.4582412196,-6.94,3.58,7.8089692021,133.2
2021-06-11 16:30:00,55.0775,-5.7495,55.3767799398,60.8475,-6.0195,61.1445225388,-5.77,0.27,5.7763137034,133.14,-5.51,3.3,6.4226240743,60.8475,-6.0195,61.1445225388,-5.51,3.3,6.4226240743,133.01
2021-06-11 17:00:00,55.9615,-6.248,56.3092087162,57.3115,-5.708,57.5950457613,-1.35,-0.54,1.4539944979000001,133.14,-1.3,2.58,2.8890136725,57.3115,-5.708,57.5950457613,-1.3,2.58,2.8890136725,133.01
2021-06-11 17:30:00,57.592,-6.7455,57.9856899092,50.612,-4.7655,50.8358587441,6.98,-1.98,7.2553979905,133.51,6.64,1.2,6.7475625229,50.612,-4.7655,50.8358587441,6.64,1.2,6.7475625229,133.39
2021-06-11 18:00:00,58.697,-7.3505,59.1554533348,42.007,-3.5705,42.1584691284,16.69,-3.7800000000000002,17.1126999623,133.07,15.91,-0.49,15.9175437804,42.007,-3.5705,42.1584691284,15.91,-0.49,15.9175437804,132.96
2021-06-11 18:30:00,59.8735,-7.5895,60.3526015388,33.7335,-2.5095,33.8267144798,26.14,-5.08,26.6290442938,132.3,24.85,-1.72,24.9094540285,33.7335,-2.5095,33.8267144798,24.85,-1.72,24.9094540285,132.24
2021-06-11 19:00:00,59.8515,-7.5945,60.3314054411,23.9215,-1.4645000000000001,23.9662872072,35.93,-6.13,36.449167343,132.3,34.24,-2.66,34.3431681707,23.9215,-1.4645000000000001,23.9662872072,34.24,-2.66,34.3431681707,132.24
2021-06-11 19:30:00,60.42,-7.176,60.8446495265,15.93,-0.796,15.9498751092,44.49,-6.38,44.9451276558,131.37,42.45,-2.83,42.5442287508,15.93,-0.796,15.9498751092,42.45,-2.83,42.5442287508,131.31
2021-06-11 20:00:00,60.432,-6.9285,60.8278779529,10.232,-0.42850000000000005,10.2409685211,50.2,-6.5,50.6190675536,131.26,47.91,-2.9,47.997688486,10.232,-0.42850000000000005,10.2409685211,47.91,-2.9,47.997688486,131.2
2021-06-11 20:30:00,60.259,-6.9510000000000005,60.6585812726,6.339,-0.201,6.3421859008,53.92,-6.75,54.3408584768,131.32,51.47,-3.12,51.5644771136,6.339,-0.201,6.3421859008,51.47,-3.12,51.5644771136,131.31
2021-06-11 21:00:00,59.98,-6.8755,60.3727827771,3.22,0.0045000000000000005,3.2200031444,56.76,-6.88,57.1754492768,131.32,54.17,-3.24,54.266808456,3.22,0.0045000000000000005,3.2200031444,54.17,-3.24,54.266808456,131.31
2021-06-11 21:30:00,59.515,-6.8485,59.9077388761,1.755,0.1915,1.7654170187,57.76,-7.04,58.1874488185,131.14,55.12,-3.39,55.2241477979,1.755,0.1915,1.7654170187,55.12,-3.39,55.2241477979,131.27
2021-06-11 22:00:00,58.929,-6.892,59.3306556933,0.859,0.378,0.9384908098,58.07,-7.27,58.5233098859,130.95,55.43,-3.63,55.5487335589,0.859,0.378,0.9384908098,55.43,-3.63,55.5487335589,131.27
2021-06-11 22:30:00,58.9745,-7.029,59.3919059405,0.7145,-0.049,0.7161782250000001,58.26,-6.98,58.676639303900004,130.84,55.67,-3.47,55.7780404819,0.7145,-0.049,0.7161782250000001,55.67,-3.47,55.7780404819,131.22
2021-06-11 23:00:00,57.368,-7.63,57.8731744766,0.738,-0.14,0.7511617669,56.63,-7.49,57.1231739314,131.85,54.18,-4.54,54.3698813683,0.738,-0.14,0.7511617669,54.18,-4.54,54.3698813683,132.25
2021-06-11 23:30:00,55.1525,-8.164,55.7534676253,0.7925000000000001,-0.124,0.8021422879000001,54.36,-8.04,54.9513530316,132.85,51.95,-5.08,52.1977863515,0.7925000000000001,-0.124,0.8021422879000001,51.95,-5.08,52.1977863515,133.26
2021-06-12 00:00:00,53.3015,-9.051,54.0645031721,0.8115,-0.111,0.8190563167,52.49,-8.94,53.2458796528,133.04,50.1,-5.3,50.379559347,0.8115,-0.111,0.8190563167,50.1,-5.3,50.379559347,133.44
2021-06-12 00:30:00,51.7885,-9.7745,52.7028422621,0.7785000000000001,-0.0245,0.7788854216000001,51.01,-9.75,51.9334439451,133.61,48.76,-5.43,49.0614155931,0.7785000000000001,-0.0245,0.7788854216000001,48.76,-5.43,49.0614155931,134.02
2021-06-12 01:00:00,51.1705,-9.261,52.0017902697,0.7805000000000001,0.089,0.7855579228,50.39,-9.35,51.2501180486,132.97,48.15,-5.75,48.4921127607,0.7805000000000001,0.089,0.7855579228,48.15,-5.75,48.4921127607,133.4
2021-06-12 01:30:00,50.8615,-9.1825,51.6837545898,0.6415000000000001,0.0975,0.6488670896000001,50.22,-9.28,51.0702144111,131.28,48.0,-5.69,48.33607452,0.6415000000000001,0.0975,0.6488670896000001,48.0,-5.69,48.33607452,131.69
2021-06-12 02:00:00,51.175,-9.3185,52.0164884171,0.595,0.1015,0.60359527,50.58,-9.42,51.4497113695,131.28,48.35,-5.8,48.6966374609,0.595,0.1015,0.60359527,48.35,-5.8,48.6966374609,131.69
2021-06-12 02:30:00,50.7155,-9.6335,51.6223426677,0.5455,0.1265,0.5599754459,50.17,-9.76,51.1105321827,132.02,47.95,-6.11,48.3377140543,0.5455,0.1265,0.5599754459,47.95,-6.11,48.3377140543,132.44
2021-06-12 03:00:00,50.0185,-9.728,50.9557094568,0.5585,0.10200000000000001,0.5677378356,49.46,-9.83,50.4273784764,132.02,47.26,-6.17,47.6610585279,0.5585,0.10200000000000001,0.5677378356,47.26,-6.17,47.6610585279,132.44
2021-06-12 03:30:00,49.8165,-9.672,50.7467364098,0.5265000000000001,0.128,0.5418359992,49.29,-9.8,50.2547918113,132.22,47.1,-6.14,47.4985220823,0.5265000000000001,0.128,0.5418359992,47.1,-6.14,47.4985220823,132.63
2021-06-12 04:00:00,49.8355,-9.7165,50.7738853398,0.5555,0.10350000000000001,0.5650597314,49.28,-9.82,50.2488885449,132.22,47.1,-6.15,47.4998157891,0.5555,0.10350000000000001,0.5650597314,47.1,-6.15,47.4998157891,132.63
2021-06-12 04:30:00,49.748,-9.5985,50.6655179215,0.538,0.1615,0.5617172331,49.21,-9.76,50.1685329664,132.6,47.03,-6.1,47.4239485914,0.538,0.1615,0.5617172331,47.03,-6.1,47.4239485914,133.03
2021-06-12 05:00:00,49.309,-9.5365,50.2227270591,0.629,0.10350000000000001,0.63745843,48.68,-9.64,49.6253161199,131.81,46.51,-5.99,46.8941382264,0.629,0.10350000000000001,0.63745843,46.51,-5.99,46.8941382264,132.25
2021-06-12 05:30:00,49.5455,-9.3135,50.4132705991,0.7655000000000001,0.24650000000000002,0.8042092389000001,48.78,-9.56,49.7079671683,131.76,46.61,-5.92,46.9844495551,0.7655000000000001,0.24650000000000002,0.8042092389000001,46.61,-5.92,46.9844495551,132.19
2021-06-12 06:00:00,49.995,-9.0465,50.8068812982,2.295,0.14350000000000002,2.2994819525,47.7,-9.19,48.577217911299996,131.64,45.5,-5.64,45.8482235207,2.295,0.14350000000000002,2.2994819525,45.5,-5.64,45.8482235207,132.07
2021-06-12 06:30:00,51.285,-8.4025,51.9687716927,4.845,-0.022500000000000003,4.8450522443,46.44,-8.38,47.1900201314,131.22,44.33,-4.88,44.5977947885,4.845,-0.022500000000000003,4.8450522443,44.33,-4.88,44.5977947885,131.65
2021-06-12 07:00:00,52.448,-8.1385,53.0756807422,9.478,-0.47850000000000004,9.4900709297,42.97,-7.66,43.6474111489,131.22,41.12,-4.14,41.3278840494,9.478,-0.47850000000000004,9.4900709297,41.12,-4.14,41.3278840494,131.65
2021-06-12 07:30:00,54.2465,-7.7795000000000005,54.801490696,12.5665,-0.7195,12.5870807775,41.68,-7.06,42.27370341,132.6,39.9,-3.6,40.0620768308,12.5665,-0.7195,12.5870807775,39.9,-3.6,40.0620768308,133.04
2021-06-12 08:00:00,55.6825,-7.358,56.1665467182,17.8325,-1.068,17.8644529793,37.85,-6.29,38.3690839088,132.28,36.17,-2.94,36.2892890534,17.8325,-1.068,17.8644529793,36.17,-2.94,36.2892890534,132.71
2021-06-12 08:30:00,57.3085,-6.916,57.7243036186,25.6085,-1.956,25.6830918748,31.7,-4.96,32.0856915151,131.02,30.33,-1.72,30.3787310466,25.6085,-1.956,25.6830918748,30.33,-1.72,30.3787310466,131.45
2021-06-12 09:00:00,58.182,-6.525,58.5467398665,34.342,-2.735,34.4507356815,23.84,-3.79,24.139380688,131.02,22.81,-0.67,22.8198378609,34.342,-2.735,34.4507356815,22.81,-0.67,22.8198378609,131.45
2021-06-12 09:30:00,57.9185,-6.09,58.2377947921,40.5585,-3.43,40.7032777826,17.36,-2.66,17.5626080068,130.83,16.64,0.35000000000000003,16.6436804824,40.5585,-3.43,40.7032777826,16.64,0.35000000000000003,16.6436804824,131.26
2021-06-12 10:00:00,57.317,-5.333,57.5645670356,48.967,-4.723,49.1942457814,8.35,-0.61,8.3722517879,131.01,8.0,2.23,8.3049924744,48.967,-4.723,49.1942457814,8.0,2.23,8.3049924744,131.44
2021-06-12 10:30:00,56.984,-4.563,57.1663994406,51.514,-5.283,51.7841895273,5.47,0.72,5.5171822517999995,130.52,5.21,3.48,6.2653411719,51.514,-5.283,51.7841895273,5.21,3.48,6.2653411719,130.95
2021-06-12 11:00:00,56.4455,-4.29,56.6082906494,51.3455,-5.02,51.5903166326,5.1,0.73,5.1519802018,129.99,4.91,3.46,6.0066379948,51.3455,-5.02,51.5903166326,4.91,3.46,6.0066379948,130.41
2021-06-12 11:30:00,55.051,-3.746,55.1783029551,60.761,-6.786,61.1387677092,-5.71,3.04,6.4688252411,130.03,-5.36,5.6,7.7517481899,60.761,-6.786,61.1387677092,-5.36,5.6,7.7517481899,130.41
2021-06-12 12:00:00,54.6735,-3.9105,54.8131700643,63.8635,-7.5504999999999995,64.3082940413,-9.19,3.64,9.8846193655,130.03,-8.71,6.78,11.0377760441,63.8635,-7.5504999999999995,64.3082940413,-8.71,6.78,11.0377760441,130.41
2021-06-12 12:30:00,54.084,-4.3315,54.2571741639,68.184,-8.5615,68.7194087449,-14.1,4.23,14.7208321776,131.47,-13.32,7.08,15.0847207465,68.184,-8.5615,68.7194087449,-13.32,7.08,15.0847207465,131.81
2021-06-12 13:00:00,53.5555,-4.0205,53.706200764,69.7455,-8.8605,70.3060682338,-16.19,4.84,16.8979791691,133.21,-15.25,7.7,17.0836910532,69.7455,-8.8605,70.3060682338,-15.25,7.7,17.0836910532,133.5
2021-06-12 13:30:00,52.656,-3.6075,52.7794315264,72.926,-9.1875,73.5024600422,-20.27,5.58,21.0240172184,133.27,-19.15,8.41,20.9153197441,72.926,-9.1875,73.5024600422,-19.15,8.41,20.9153197441,133.45
2021-06-12 14:00:00,51.9375,-3.3785,52.0472685979,73.4475,-9.3385,74.0387927947,-21.51,5.96,22.3204323435,133.61,-20.32,8.75,22.1238536426,73.4475,-9.3385,74.0387927947,-20.32,8.75,22.1238536426,133.61
2021-06-12 14:30:00,51.289,-3.5945,51.4148028417,73.049,-9.2645,73.6341453488,-21.76,5.67,22.4865848897,133.7,-20.59,8.49,22.271690551,73.049,-9.2645,73.6341453488,-20.59,8.49,22.271690551,133.66
2021-06-12 15:00:00,51.2705,-3.7560000000000002,51.4078953688,71.6905,-8.956,72.2477523958,-20.42,5.2,21.0716966569,133.7,-19.39,8.05,20.9946326474,71.6905,-8.956,72.2477523958,-19.39,8.05,20.9946326474,133.66
2021-06-12 15:30:00,51.6035,-4.3355,51.7853045999,69.1335,-8.4655,69.6498780509,-17.53,4.13,18.0099361465,133.63,-16.63,7.05,18.0626520755,69.1335,-8.4655,69.6498780509,-16.63,7.05,18.0626520755,133.58
2021-06-12 16:00:00,51.8855,-4.7575,52.1031564927,65.1055,-7.7675,65.5672188407,-13.22,3.01,13.5583369187,134.0,-12.51,6.01,13.8787679568,65.1055,-7.7675,65.5672188407,-12.51,6.01,13.8787679568,133.94
2021-06-12 16:30:00,53.2605,-5.1105,53.505121909,60.9505,-7.0405,61.3557828611,-7.69,1.9300000000000002,7.9284929211,134.43,-7.26,5.03,8.832242071,60.9505,-7.0405,61.3557828611,-7.26,5.03,8.832242071,134.37
2021-06-12 17:00:00,54.288,-5.5635,54.5723325161,55.708,-6.1435,56.0457300448,-1.42,0.58,1.5338839591,134.43,-1.23,3.75,3.9465681294,55.708,-6.1435,56.0457300448,-1.23,3.75,3.9465681294,134.37
2021-06-12 17:30:00,56.05,-6.342,56.4076543033,48.82,-5.102,49.0858717352,7.23,-1.24,7.3355640547,134.15,7.01,2.08,7.3120790477,48.82,-5.102,49.0858717352,7.01,2.08,7.3120790477,134.08
2021-06-12 18:00:00,57.232,-6.789,57.6332572826,41.062,-3.5789999999999997,41.2176792772,16.17,-3.21,16.4855391177,134.15,15.54,0.26,15.54217488,41.062,-3.5789999999999997,41.2176792772,15.54,0.26,15.54217488,134.08
2021-06-12 18:30:00,58.409,-7.133,58.8429347501,32.139,-2.513,32.2370980394,26.27,-4.62,26.6731569185,134.05,25.18,-1.03,25.2010575175,32.139,-2.513,32.2370980394,25.18,-1.03,25.2010575175,133.99
2021-06-12 19:00:00,59.3745,-7.178,59.8068134434,22.5645,-1.5979999999999999,22.6210137759,36.81,-5.58,37.2305318254,134.19,35.17,-1.9300000000000002,35.2229158361,22.5645,-1.5979999999999999,22.6210137759,35.17,-1.9300000000000002,35.2229158361,134.11
2021-06-12 19:30:00,59.23,-7.161,59.6613176271,13.64,-0.851,13.666521174,45.59,-6.31,46.0246042894,134.18,43.63,-2.54,43.7038728261,13.64,-0.851,13.666521174,43.63,-2.54,43.7038728261,134.1
2021-06-12 20:00:00,59.425,-6.8595,59.8195901461,6.895,-0.3395,6.9033531888,52.53,-6.52,52.9330832278,134.18,50.3,-2.69,50.371878067,6.895,-0.3395,6.9033531888,50.3,-2.69,50.371878067,134.1
2021-06-12 20:30:00,59.314,-6.8905,59.712892965,3.604,-0.060500000000000005,3.6045077681,55.71,-6.83,56.1271146595,134.43,53.37,-2.94,53.450916736799996,3.604,-0.060500000000000005,3.6045077681,53.37,-2.94,53.450916736799996,134.35
2021-06-12 21:00:00,58.5795,-7.504,59.058173323,2.3695,0.026000000000000002,2.3696426418,56.21,-7.53,56.7121239243,134.43,53.78,-3.21,53.8757134524,2.3695,0.026000000000000002,2.3696426418,53.78,-3.21,53.8757134524,134.35
2021-06-12 21:30:00,58.241,-7.1385,58.6768460575,1.461,0.21150000000000002,1.4762294029,56.78,-7.35,57.2537413625,133.97,54.31,-3.65,54.4325141804,1.461,0.21150000000000002,1.4762294029,54.31,-3.65,54.4325141804,133.91
2021-06-12 22:00:00,57.6335,-7.253,58.0880911311,0.9635,0.327,1.0174778867,56.67,-7.58,57.1746910792,132.69,54.19,-3.89,54.3294413739,0.9635,0.327,1.0174778867,54.19,-3.89,54.3294413739,132.67
2021-06-12 22:30:00,57.854,-7.3495,58.3189546053,0.784,0.1605,0.8002601140000001,57.07,-7.51,57.5620100413,132.4,54.58,-3.8200000000000003,54.7135156977,0.784,0.1605,0.8002601140000001,54.58,-3.8200000000000003,54.7135156977,132.5
2021-06-12 23:00:00,56.1595,-7.857,56.7064536825,0.6195,0.113,0.6297215655,55.54,-7.97,56.1089342262,132.4,53.12,-4.24,53.2889481975,0.6195,0.113,0.6297215655,53.12,-4.24,53.2889481975,132.5
2021-06-12 23:30:00,54.598,-8.2345,55.2154742282,0.668,0.0555,0.6703016112,53.93,-8.29,54.5634401408,132.62,51.67,-4.53,51.8681964213,0.668,0.0555,0.6703016112,51.67,-4.53,51.8681964213,132.78
2021-06-13 00:00:00,52.927,-8.784,53.6509644368,0.887,-0.004,0.8870090191000001,52.04,-8.78,52.7754677857,133.15,49.91,-5.0,50.1598255579,0.887,-0.004,0.8870090191000001,49.91,-5.0,50.1598255579,133.37
2021-06-13 00:30:00,51.7435,-8.9865,52.5180633163,0.7635000000000001,-0.1265,0.7739085863,50.98,-8.86,51.7441784165,133.4,48.9,-5.1,49.1652316175,0.7635000000000001,-0.1265,0.7739085863,48.9,-5.1,49.1652316175,133.67
2021-06-13 01:00:00,50.8955,-8.8455,51.6584435548,0.7255,0.0345,0.7263198331,50.17,-8.88,50.9498115796,133.3,48.1,-5.21,48.3813404114,0.7255,0.0345,0.7263198331,48.1,-5.21,48.3813404114,133.6
2021-06-13 01:30:00,50.815,-8.6745,51.550084144,0.745,-0.0145,0.7451410940000001,50.07,-8.66,50.8133889836,131.26,47.9,-5.06,48.1665194923,0.745,-0.0145,0.7451410940000001,47.9,-5.06,48.1665194923,131.59
2021-06-13 02:00:00,51.0595,-8.719,51.7985859001,0.7595000000000001,-0.029,0.7600534521000001,50.3,-8.69,51.0451378684,131.26,48.03,-5.06,48.295802095,0.7595000000000001,-0.029,0.7600534521000001,48.03,-5.06,48.295802095,131.59
2021-06-13 02:30:00,50.7905,-8.8605,51.5575731634,0.6305000000000001,-0.060500000000000005,0.6333960057,50.16,-8.8,50.9260797627,131.76,48.03,-5.07,48.296850829,0.6305000000000001,-0.060500000000000005,0.6333960057,48.03,-5.07,48.296850829,132.08
2021-06-13 03:00:00,49.4545,-9.336500000000001,50.3281015189,0.5845,-0.0465,0.5863467404,48.87,-9.29,49.7451605686,132.33,46.79,-5.5600000000000005,47.1191861135,0.5845,-0.0465,0.5863467404,46.79,-5.5600000000000005,47.1191861135,132.68
2021-06-13 03:30:00,49.211,-9.5305,50.1253723303,0.631,-0.1105,0.6406022557000001,48.58,-9.42,49.4848744567,133.14,46.57,-5.63,46.9090801445,0.631,-0.1105,0.6406022557000001,46.57,-5.63,46.9090801445,133.5
2021-06-13 04:00:00,48.614,-10.031,49.6381099257,0.614,-0.081,0.6193197882,48.0,-9.95,49.0204294147,133.14,46.07,-6.14,46.477354701,0.614,-0.081,0.6193197882,46.07,-6.14,46.477354701,133.5
2021-06-13 04:30:00,48.306,-9.9855,49.3272728442,0.5660000000000001,0.0145,0.5661857028,47.74,-10.0,48.7760966048,132.99,45.81,-6.22,46.2303417682,0.5660000000000001,0.0145,0.5661857028,45.81,-6.22,46.2303417682,133.37
2021-06-13 05:00:00,48.1795,-9.9885,49.2040074841,0.5795,0.061500000000000006,0.5827542364,47.6,-10.05,48.6493833466,132.99,45.68,-6.25,46.1055842605,0.5795,0.061500000000000006,0.5827542364,45.68,-6.25,46.1055842605,133.37
2021-06-13 05:30:00,48.9005,-9.543,49.8229640753,0.8205,0.147,0.8335641847,48.08,-9.69,49.046737914,133.05,46.12,-5.92,46.4983956712,0.8205,0.147,0.8335641847,46.12,-5.92,46.4983956712,133.44
2021-06-13 06:00:00,49.3165,-9.296,50.1849856855,2.1265,0.024,2.1266354295,47.19,-9.32,48.1015436343,133.11,45.29,-5.57,45.631228342,2.1265,0.024,2.1266354295,45.29,-5.57,45.631228342,133.49
2021-06-13 06:30:00,50.086,-8.879,50.8669247842,4.256,-0.069,4.2565592913,45.83,-8.81,46.669101127,132.4,44.0,-5.12,44.2968892813,4.256,-0.069,4.2565592913,44.0,-5.12,44.2968892813,132.79
2021-06-13 07:00:00,50.837,-8.73,51.5811348169,6.407,-0.27,6.4126865665,44.43,-8.46,45.228271026,132.4,42.67,-4.75,42.9335696163,6.407,-0.27,6.4126865665,42.67,-4.75,42.9335696163,132.79
2021-06-13 07:30:00,52.0535,-8.5995,52.7590585824,11.7735,-0.7395,11.7967013398,40.28,-7.86,41.0397124746,133.08,38.73,-4.24,38.9613975622,11.7735,-0.7395,11.7967013398,38.73,-4.24,38.9613975622,133.47
2021-06-13 08:00:00,53.3175,-8.579,54.0032873745,20.6075,-1.479,20.6605057356,32.71,-7.1,33.4716910239,133.08,31.39,-3.58,31.5934882531,20.6075,-1.479,20.6605057356,31.39,-3.58,31.5934882531,133.47
2021-06-13 08:30:00,54.1705,-8.111,54.7743680132,29.9805,-2.311,30.0694379936,24.19,-5.8,24.875612555300002,133.19,23.29,-2.39,23.4123087285,29.9805,-2.311,30.0694379936,23.29,-2.39,23.4123087285,133.58
2021-06-13 09:00:00,55.1445,-7.458,55.6465420691,39.3045,-3.338,39.445987936,15.84,-4.12,16.3670400501,132.34,15.33,-0.8300000000000001,15.3524525728,39.3045,-3.338,39.445987936,15.33,-0.8300000000000001,15.3524525728,132.73
2021-06-13 09:30:00,55.7205,-6.621,56.1124920249,47.9805,-4.441,48.1855876923,7.74,-2.18,8.0411441972,132.11,7.59,0.9400000000000001,7.6479866632,47.9805,-4.441,48.1855876923,7.59,0.9400000000000001,7.6479866632,132.5
2021-06-13 10:00:00,55.479,-5.667,55.76768177,55.469,-5.507,55.7416990233,0.01,-0.16,0.1603121954,131.89,0.24,2.83,2.8401584463000003,55.469,-5.507,55.7416990233,0.24,2.83,2.8401584463000003,132.28
2021-06-13 10:30:00,54.8135,-4.949,55.0364641238,61.3835,-6.489,61.7255311298,-6.57,1.54,6.7480737992,132.32,-6.06,4.45,7.5183841349,61.3835,-6.489,61.7255311298,-6.06,4.45,7.5183841349,132.7
2021-06-13 11:00:00,54.333,-4.2845,54.5016681327,65.583,-7.2745,65.9852122771,-11.25,2.99,11.6405584058,132.22,-10.52,5.78,12.0032828843,65.583,-7.2745,65.9852122771,-10.52,5.78,12.0032828843,132.6
2021-06-13 11:30:00,53.3245,-3.7355,53.4551799221,68.6645,-7.9555,69.1238275886,-15.34,4.22,15.9098711497,131.91,-14.48,6.92,16.0485762608,68.6645,-7.9555,69.1238275886,-14.48,6.92,16.0485762608,132.27
2021-06-13 12:00:00,53.1255,-3.337,53.2302011949,70.5255,-8.407,71.0248111525,-17.4,5.07,18.1236006356,131.57,-16.47,7.71,18.1852962582,70.5255,-8.407,71.0248111525,-16.47,7.71,18.1852962582,131.94
2021-06-13 12:30:00,52.901,-3.0855,52.9909059297,71.751,-8.6455,72.2699845804,-18.85,5.5600000000000005,19.6528903727,131.63,-17.83,8.17,19.6126948684,71.751,-8.6455,72.2699845804,-17.83,8.17,19.6126948684,131.99
2021-06-13 13:00:00,52.7865,-2.752,52.8581884503,72.3165,-8.782,72.8477844292,-19.53,6.03,20.4397113483,131.34,-18.49,8.6,20.3921578064,72.3165,-8.782,72.8477844292,-18.49,8.6,20.3921578064,131.69
2021-06-13 13:30:00,52.1025,-2.8315,52.1793819291,72.1725,-8.7815,72.7047763115,-20.07,5.95,20.9334039277,131.45,-19.05,8.49,20.8562364774,72.1725,-8.7815,72.7047763115,-19.05,8.49,20.8562364774,131.46
2021-06-13 14:00:00,51.5085,-2.8655,51.5881445925,71.7185,-8.7155,72.246129187,-20.21,5.85,21.0396435331,131.45,-19.18,8.41,20.9427911225,71.7185,-8.7155,72.246129187,-19.18,8.41,20.9427911225,131.46
2021-06-13 14:30:00,51.089,-2.996,51.1767714593,70.799,-8.526,71.3105257097,-19.71,5.53,20.4710771578,131.4,-18.64,8.14,20.3398426739,70.799,-8.526,71.3105257097,-18.64,8.14,20.3398426739,131.35
2021-06-13 15:00:00,50.8655,-3.3515,50.9757946726,69.3755,-8.2515,69.8644920722,-18.51,4.9,19.1475873154,131.74,-17.49,7.5600000000000005,19.0539680907,69.3755,-8.2515,69.8644920722,-17.49,7.5600000000000005,19.0539680907,131.68
2021-06-13 15:30:00,51.1005,-3.9105,51.249908395,66.9405,-7.7605,67.3888410681,-15.84,3.85,16.3011686698,131.85,-14.94,6.58,16.3248277173,66.9405,-7.7605,67.3888410681,-14.94,6.58,16.3248277173,131.79
2021-06-13 16:00:00,51.4585,-4.365,51.6433001197,63.4885,-7.115,63.8859363025,-12.03,2.75,12.3403160413,131.85,-11.28,5.5600000000000005,12.575849871900001,63.4885,-7.115,63.8859363025,-11.28,5.5600000000000005,12.575849871900001,131.79
2021-06-13 16:30:00,52.435,-5.1225,52.6846204433,58.695,-6.2425,59.0260267276,-6.26,1.12,6.3594024877,131.98,-5.75,4.01,7.0101783144,58.695,-6.2425,59.0260267276,-5.75,4.01,7.0101783144,131.92
2021-06-13 17:00:00,53.9935,-5.64,54.287269615,53.0935,-5.37,53.3643761535,0.9,-0.27,0.9396275858,131.98,1.1,2.7800000000000002,2.9897157055,53.0935,-5.37,53.3643761535,1.1,2.7800000000000002,2.9897157055,131.92
2021-06-13 17:30:00,55.13,-6.3335,55.4926132224,46.47,-4.3935,46.6772293763,8.66,-1.94,8.8746380208,132.14,8.45,1.19,8.5333815103,46.47,-4.3935,46.6772293763,8.45,1.19,8.5333815103,132.06
2021-06-13 18:00:00,56.9355,-6.504,57.3057865861,38.9455,-3.414,39.0948508918,17.99,-3.09,18.2534435107,132.09,17.28,0.14,17.2805671203,38.9455,-3.414,39.0948508918,17.28,0.14,17.2805671203,132.01
2021-06-13 18:30:00,57.723,-6.9195,58.1362555489,30.743,-2.4695,30.8420245647,26.98,-4.45,27.3445223034,131.55,25.76,-1.12,25.7843363304,30.743,-2.4695,30.8420245647,25.76,-1.12,25.7843363304,131.46
2021-06-13 19:00:00,58.317,-6.965,58.7314542132,22.087,-1.5750000000000002,22.1430845638,36.23,-5.39,36.6287455423,131.55,34.57,-1.96,34.6255180467,22.087,-1.5750000000000002,22.1430845638,34.57,-1.96,34.6255180467,131.46
2021-06-13 19:30:00,58.9005,-6.6795,59.2780281428,13.4205,-0.7995,13.4442932317,45.48,-5.88,45.8585302861,131.4,43.41,-2.39,43.4757426619,13.4205,-0.7995,13.4442932317,43.41,-2.39,43.4757426619,131.31
2021-06-13 20:00:00,58.783500000000004,-6.6175,59.1548068926,6.6135,-0.3175,6.621116862,52.17,-6.3,52.5490142629,131.12,49.8,-2.75,49.8758709197,6.6135,-0.3175,6.621116862,49.8,-2.75,49.8758709197,131.02
2021-06-13 20:30:00,58.804,-6.5205,59.1644093713,3.104,-0.1105,3.1059662345,55.7,-6.41,56.0676207806,131.31,53.1,-2.85,53.1764280485,3.104,-0.1105,3.1059662345,53.1,-2.85,53.1764280485,131.22
2021-06-13 21:00:00,58.159,-6.8325,58.558964619,1.879,-0.0325,1.879281046,56.28,-6.8,56.6893146898,131.31,53.64,-3.24,53.7377632583,1.879,-0.0325,1.879281046,53.64,-3.24,53.7377632583,131.22
2021-06-13 21:30:00,57.314,-6.997,57.7395237684,0.934,0.123,0.9420642229,56.38,-7.12,56.8277995351,131.56,53.84,-3.48,53.9523493464,0.934,0.123,0.9420642229,53.84,-3.48,53.9523493464,131.51
2021-06-13 22:00:00,57.173,-6.9705,57.5963523085,0.553,0.1895,0.5845675752,56.62,-7.16,57.0709207916,131.56,54.05,-3.5300000000000002,54.1651493121,0.553,0.1895,0.5845675752,54.05,-3.5300000000000002,54.1651493121,131.51
2021-06-13 22:30:00,57.0245,-7.319,57.4922721872,0.6345000000000001,-0.029,0.6351623808,56.39,-7.29,56.859266615,131.56,53.82,-3.66,53.9443046113,0.6345000000000001,-0.029,0.6351623808,53.82,-3.66,53.9443046113,131.51
