Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-13 23:00:00,55.0185,-8.0065,55.5980160123,0.6485000000000001,-0.08650000000000001,0.6542434562,54.37,-7.92,54.9438194886,131.52,51.92,-4.24,52.092840199,0.6485000000000001,-0.08650000000000001,0.6542434562,51.92,-4.24,52.092840199,131.47
2021-06-13 23:30:00,53.3495,-8.19,53.9744870309,0.7595000000000001,-0.14,0.7722954422,52.59,-8.05,53.2025431723,131.86,50.22,-4.36,50.4089079429,0.7595000000000001,-0.14,0.7722954422,50.22,-4.36,50.4089079429,131.83
2021-06-14 00:00:00,51.66,-8.4355,52.3441807678,0.68,-0.1155,0.6897392623,50.98,-8.32,51.6544557613,132.16,48.67,-4.62,48.8887850125,0.68,-0.1155,0.6897392623,48.67,-4.62,48.8887850125,132.24
2021-06-14 00:30:00,50.8485,-8.8215,51.6080305234,0.6385000000000001,-0.1315,0.6519006826,50.21,-8.69,50.9564539583,131.76,47.87,-4.94,48.1242194742,0.6385000000000001,-0.1315,0.6519006826,47.87,-4.94,48.1242194742,131.98
2021-06-14 01:00:00,50.11,-9.0445,50.9196924603,0.66,-0.1245,0.6716399705,49.45,-8.92,50.2480735949,132.26,47.23,-5.17,47.5121226636,0.66,-0.1245,0.6716399705,47.23,-5.17,47.5121226636,132.57
2021-06-14 01:30:00,49.5475,-9.624,50.4735191189,0.7975,-0.114,0.8056067589,48.75,-9.51,49.6689299261,132.84,46.7,-5.72,47.0489999894,0.7975,-0.114,0.8056067589,46.7,-5.72,47.0489999894,133.21
2021-06-14 02:00:00,50.031,-9.618,50.947098887,1.081,-0.128,1.0885517902,48.95,-9.49,49.8614339946,132.84,46.91,-5.69,47.2538273582,1.081,-0.128,1.0885517902,46.91,-5.69,47.2538273582,133.21
2021-06-14 02:30:00,49.7755,-9.8975,50.7499843005,1.0755,-0.0775,1.0782886905,48.7,-9.82,49.6802012878,132.89,46.66,-6.01,47.0454641809,1.0755,-0.0775,1.0782886905,46.66,-6.01,47.0454641809,133.27
2021-06-14 03:00:00,48.9655,-10.138,50.0039921831,1.2355,-0.108,1.2402113731,47.73,-10.03,48.7724696935,132.89,45.7,-6.24,46.1240457896,1.2355,-0.108,1.2402113731,45.7,-6.24,46.1240457896,133.27
2021-06-14 03:30:00,48.421,-9.7385,49.3906025803,1.311,-0.08850000000000001,1.3139837328000001,47.11,-9.65,48.0881960568,132.46,45.05,-5.92,45.4373073586,1.311,-0.08850000000000001,1.3139837328000001,45.05,-5.92,45.4373073586,132.82
2021-06-14 04:00:00,48.453,-9.62,49.3987612092,0.913,-0.05,0.9143680878,47.54,-9.57,48.4936748453,132.46,45.54,-5.79,45.9065975651,0.913,-0.05,0.9143680878,45.54,-5.79,45.9065975651,132.82
2021-06-14 04:30:00,48.1755,-9.608,49.1242553557,0.7255,0.002,0.7255027567,47.45,-9.61,48.4133721197,132.76,45.47,-5.84,45.8435000845,0.7255,0.002,0.7255027567,45.47,-5.84,45.8435000845,133.14
2021-06-14 05:00:00,48.156,-9.461500000000001,49.0766779464,0.686,0.0485,0.6877123308,47.47,-9.51,48.4132316624,132.19,45.48,-5.75,45.84204293,0.686,0.0485,0.6877123308,45.48,-5.75,45.84204293,132.56
2021-06-14 05:30:00,48.4605,-8.96,49.2818593425,0.9905,0.08,0.9937254399000001,47.47,-9.04,48.3231052396,132.06,45.5,-5.32,45.8099596158,0.9905,0.08,0.9937254399000001,45.5,-5.32,45.8099596158,132.45
2021-06-14 06:00:00,49.4545,-9.141,50.2922007,2.1945,-0.101,2.1968229901,47.26,-9.04,48.1168286569,132.06,45.32,-5.27,45.6253799984,2.1945,-0.101,2.1968229901,45.32,-5.27,45.6253799984,132.45
2021-06-14 06:30:00,51.4675,-8.6865,52.1953909699,2.6775,-0.0965,2.6792384179,48.79,-8.59,49.5404097682,133.13,46.73,-4.86,46.9820444425,2.6775,-0.0965,2.6792384179,46.73,-4.86,46.9820444425,133.52
2021-06-14 07:00:00,53.4305,-7.9455,54.0180460633,3.1205,-0.035500000000000004,3.1207019242,50.31,-7.91,50.9280296104,132.92,48.02,-4.2,48.2033235369,3.1205,-0.035500000000000004,3.1207019242,48.02,-4.2,48.2033235369,133.29
2021-06-14 07:30:00,56.149,-7.2655,56.6171148263,6.549,-0.17550000000000002,6.5513511011,49.6,-7.09,50.1041724809,132.33,47.38,-3.46,47.5061680206,6.549,-0.17550000000000002,6.5513511011,47.38,-3.46,47.5061680206,132.72
2021-06-14 08:00:00,57.5665,-6.677,57.9524309348,10.6565,-0.467,10.6667277668,46.91,-6.21,47.3192582359,131.89,44.81,-2.67,44.8894753812,10.6565,-0.467,10.6667277668,44.81,-2.67,44.8894753812,132.32
2021-06-14 08:30:00,59.05,-6.0765,59.3618257153,12.64,-0.6965,12.6591750225,46.41,-5.38,46.7207930155,131.32,44.31,-1.8599999999999999,44.3490214097,12.64,-0.6965,12.6591750225,44.31,-1.8599999999999999,44.3490214097,131.76
2021-06-14 09:00:00,59.2465,-5.8565000000000005,59.5352530397,19.9365,-1.2565,19.97605628,39.31,-4.6,39.5782276005,131.32,37.53,-1.15,37.547615104,19.9365,-1.2565,19.97605628,37.53,-1.15,37.547615104,131.76
2021-06-14 09:30:00,58.6485,-6.009,58.955530981,27.0985,-2.309,27.1966943442,31.55,-3.7,31.7662163312,131.53,30.03,-0.36,30.0321577646,27.0985,-2.309,27.1966943442,30.03,-0.36,30.0321577646,131.97
2021-06-14 10:00:00,58.4675,-5.8695,58.7613783577,29.4475,-2.8095,29.5812194897,29.02,-3.06,29.1808841538,131.39,27.64,0.23,27.6409569299,29.4475,-2.8095,29.5812194897,27.64,0.23,27.6409569299,131.83
2021-06-14 10:30:00,58.0425,-5.8305,58.3346083942,31.8425,-2.8505000000000003,31.9698319748,26.2,-2.98,26.3689286851,131.39,25.0,0.35000000000000003,25.00244988,31.8425,-2.8505000000000003,31.9698319748,25.0,0.35000000000000003,25.00244988,131.83
2021-06-14 11:00:00,58.069,-5.5395,58.332622273,28.169,-2.8795,28.3157920823,29.9,-2.66,30.0180878805,131.71,28.53,0.66,28.537633048300002,28.169,-2.8795,28.3157920823,28.53,0.66,28.537633048300002,132.14
2021-06-14 11:30:00,58.412,-5.759,58.6952112612,23.672,-1.899,23.748048025,34.74,-3.86,34.9537866332,131.79,33.23,-0.45,33.2330468059,23.672,-1.899,23.748048025,33.23,-0.45,33.2330468059,132.23
2021-06-14 12:00:00,58.1,-6.157,58.4253254077,27.52,-2.347,27.6198987869,30.58,-3.81,30.8164323049,131.98,29.35,-0.4,29.3527255975,27.52,-2.347,27.6198987869,29.35,-0.4,29.3527255975,132.41
2021-06-14 12:30:00,56.953,-5.878,57.2555245631,39.613,-3.408,39.7593288802,17.34,-2.47,17.5150363973,132.18,16.73,0.76,16.7472535062,39.613,-3.408,39.7593288802,16.73,0.76,16.7472535062,132.61
2021-06-14 13:00:00,55.861,-5.0875,56.0921917672,48.611,-4.5175,48.8204580811,7.25,-0.5700000000000001,7.2723723777,131.86,7.07,2.51,7.5023329705,48.611,-4.5175,48.8204580811,7.07,2.51,7.5023329705,132.26
2021-06-14 13:30:00,54.925,-4.5385,55.1121910946,52.805,-5.3285,53.0731658868,2.12,0.79,2.2624102192,131.66,2.17,3.79,4.3672645901,52.805,-5.3285,53.0731658868,2.17,3.79,4.3672645901,131.8
2021-06-14 14:00:00,54.031,-3.835,54.1669288958,56.251,-5.785,56.5476898379,-2.22,1.9500000000000002,2.9548096385,131.66,-1.98,4.85,5.2385971405,56.251,-5.785,56.5476898379,-1.98,4.85,5.2385971405,131.8
2021-06-14 14:30:00,53.927,-3.675,54.0520763153,54.157,-5.755,54.4619194851,-0.23,2.08,2.0926777105,131.26,-0.08,4.98,4.9806425288,54.157,-5.755,54.4619194851,-0.08,4.98,4.9806425288,131.23
2021-06-14 15:00:00,53.0145,-3.357,53.1206801467,58.1745,-5.787,58.4616268953,-5.16,2.43,5.7035515251,131.26,-4.82,5.27,7.1417994931,58.1745,-5.787,58.4616268953,-4.82,5.27,7.1417994931,131.23
2021-06-14 15:30:00,53.684,-4.167,53.8454802653,54.604,-5.677,54.8983164132,-0.92,1.51,1.7681911661,131.26,-0.81,4.47,4.5427964956,54.604,-5.677,54.8983164132,-0.81,4.47,4.5427964956,131.23
2021-06-14 16:00:00,54.107,-4.1295,54.2643549602,55.017,-5.1895,55.261208811,-0.91,1.06,1.3970325694,131.4,-0.78,4.04,4.1146081223,55.017,-5.1895,55.261208811,-0.78,4.04,4.1146081223,131.35
2021-06-14 16:30:00,55.4295,-4.525,55.6138930057,52.7595,-5.335,53.0285495299,2.67,0.81,2.7901612857,131.78,2.48,3.79,4.5292935431,52.7595,-5.335,53.0285495299,2.48,3.79,4.5292935431,131.74
2021-06-14 17:00:00,56.819,-5.093,57.0468001732,44.929,-4.183,45.1233036246,11.89,-0.91,11.9247725345,131.6,11.2,2.14,11.4026137355,44.929,-4.183,45.1233036246,11.2,2.14,11.4026137355,131.55
2021-06-14 17:30:00,58.85,-5.7245,59.1277633625,32.8,-2.6445,32.9064337212,26.05,-3.08,26.2314486828,131.6,24.82,0.22,24.820975001,32.8,-2.6445,32.9064337212,24.82,0.22,24.820975001,131.55
2021-06-14 18:00:00,59.6115,-5.54,59.8683767297,36.0115,-3.15,36.1490059649,23.6,-2.39,23.7207103604,131.56,22.52,0.85,22.5360355875,36.0115,-3.15,36.1490059649,22.52,0.85,22.5360355875,131.5
2021-06-14 18:30:00,60.094,-6.2015,60.4131396159,29.614,-2.3415,29.706423855,30.48,-3.86,30.7234438174,131.98,29.07,-0.48,29.0739625782,29.614,-2.3415,29.706423855,29.07,-0.48,29.0739625782,131.92
2021-06-14 19:00:00,59.978,-6.352,60.3134179764,23.508,-1.8519999999999999,23.5808390012,36.47,-4.5,36.7465767113,131.98,34.77,-1.05,34.7858505717,23.508,-1.8519999999999999,23.5808390012,34.77,-1.05,34.7858505717,131.92
2021-06-14 19:30:00,60.637,-6.218,60.95497759,13.847,-0.9380000000000001,13.8787338399,46.79,-5.28,47.0869674114,131.96,44.63,-1.75,44.6642967033,13.847,-0.9380000000000001,13.8787338399,44.63,-1.75,44.6642967033,131.91
2021-06-14 20:00:00,60.1565,-6.3325,60.4888836771,9.6865,-0.5625,9.7028185853,50.47,-5.77,50.7987578588,131.96,48.14,-2.19,48.1897883374,9.6865,-0.5625,9.7028185853,48.14,-2.19,48.1897883374,131.91
2021-06-14 20:30:00,59.3835,-6.582,59.7471572232,6.4535,-0.362,6.4636449663,52.93,-6.22,53.2942145078,131.81,50.49,-2.6,50.556899628,6.4535,-0.362,6.4636449663,50.49,-2.6,50.556899628,131.76
2021-06-14 21:00:00,58.4215,-6.9185,58.8297314672,3.6615,-0.1685,3.6653750831,54.76,-6.75,55.1744515152,131.94,52.24,-3.1,52.3318984941,3.6615,-0.1685,3.6653750831,52.24,-3.1,52.3318984941,131.91
2021-06-14 21:30:00,57.775,-7.053,58.2039125317,1.845,0.017,1.8450783181000001,55.93,-7.07,56.3750813747,132.04,53.36,-3.38,53.4669430583,1.845,0.017,1.8450783181000001,53.36,-3.38,53.4669430583,132.05
2021-06-14 22:00:00,56.9465,-7.355,57.419507898,1.2965,0.20500000000000002,1.3126070432999999,55.65,-7.5600000000000005,56.161161847,132.23,53.09,-3.85,53.2294148005,1.2965,0.20500000000000002,1.3126070432999999,53.09,-3.85,53.2294148005,132.26
2021-06-14 22:30:00,57.191,-7.409,57.6689150409,0.971,-0.009000000000000001,0.9710417087000001,56.22,-7.4,56.7049239485,132.42,53.62,-3.69,53.7468185105,0.971,-0.009000000000000001,0.9710417087000001,53.62,-3.69,53.7468185105,132.48
2021-06-14 23:00:00,55.5495,-7.83,56.0986260995,0.7295,-0.1,0.7363221102,54.82,-7.73,55.362309381,132.47,52.22,-4.04,52.3760441423,0.7295,-0.1,0.7363221102,52.22,-4.04,52.3760441423,132.51
2021-06-14 23:30:00,53.4775,-8.055,54.0807362307,0.7475,-0.115,0.7562944202,52.73,-7.94,53.3244456136,132.66,50.21,-4.25,50.3895485195,0.7475,-0.115,0.7562944202,50.21,-4.25,50.3895485195,132.71
2021-06-15 00:00:00,52.0735,-8.2415,52.7216437955,0.6135,-0.1015,0.6218396095000001,51.46,-8.14,52.0998195774,132.56,49.08,-4.4,49.2768343139,0.6135,-0.1015,0.6218396095000001,49.08,-4.4,49.2768343139,132.62
2021-06-15 00:30:00,50.8805,-8.6605,51.612300283,0.5505,-0.07050000000000001,0.5549959459,50.33,-8.59,51.0577809937,132.87,48.0,-4.83,48.2423973285,0.5505,-0.07050000000000001,0.5549959459,48.0,-4.83,48.2423973285,132.94
2021-06-15 01:00:00,50.134,-9.071,50.9480225033,0.554,-0.101,0.5631314234,49.58,-8.97,50.3848915847,133.04,47.29,-5.17,47.5717668371,0.554,-0.101,0.5631314234,47.29,-5.17,47.5717668371,133.11
2021-06-15 01:30:00,49.9275,-9.095,50.7491308423,0.5575,-0.065,0.561276447,49.37,-9.03,50.1890207117,132.86,47.08,-5.27,47.374036138,0.5575,-0.065,0.561276447,47.08,-5.27,47.374036138,132.96
2021-06-15 02:00:00,50.5035,-8.835,51.2704665207,0.5535,-0.065,0.5573035528,49.95,-8.77,50.714055251,132.86,47.64,-5.01,47.9027107792,0.5535,-0.065,0.5573035528,47.64,-5.01,47.9027107792,132.96
2021-06-15 02:30:00,50.2145,-8.6895,50.9608027851,0.5645,0.030500000000000003,0.5653233588000001,49.65,-8.72,50.4099285855,132.76,47.34,-5.01,47.6043663964,0.5645,0.030500000000000003,0.5653233588000001,47.34,-5.01,47.6043663964,132.86
2021-06-15 03:00:00,49.3695,-8.7415,50.1374246696,0.5895,0.0285,0.5901885292,48.78,-8.77,49.5620953956,132.19,46.52,-5.05,46.793299734,0.5895,0.0285,0.5901885292,46.52,-5.05,46.793299734,132.3
2021-06-15 03:30:00,49.368,-8.7285,50.133682652,0.588,0.021500000000000002,0.5883929384000001,48.78,-8.75,49.55856031,132.18,46.51,-5.04,46.7822797649,0.588,0.021500000000000002,0.5883929384000001,46.51,-5.04,46.7822797649,132.33
2021-06-15 04:00:00,49.2495,-8.8805,50.0437461677,0.5795,0.029500000000000002,0.580250377,48.67,-8.91,49.4788540692,132.18,46.41,-5.17,46.6970769963,0.5795,0.029500000000000002,0.580250377,46.41,-5.17,46.6970769963,132.33
2021-06-15 04:30:00,49.3785,-8.783,50.153537774,0.5785,0.047,0.5804061078,48.8,-8.83,49.5924278494,132.22,46.53,-5.11,46.8097532572,0.5785,0.047,0.5804061078,46.53,-5.11,46.8097532572,132.39
2021-06-15 05:00:00,49.013,-8.7945,49.7957568398,0.593,0.10550000000000001,0.6023115888,48.42,-8.9,49.2311527389,132.22,46.14,-5.17,46.4287464832,0.593,0.10550000000000001,0.6023115888,46.14,-5.17,46.4287464832,132.39
2021-06-15 05:30:00,49.352,-8.3735,50.0573212053,0.9420000000000001,0.1265,0.9504558117,48.41,-8.5,49.1505656122,132.05,46.07,-4.86,46.3256354517,0.9420000000000001,0.1265,0.9504558117,46.07,-4.86,46.3256354517,132.24
2021-06-15 06:00:00,50.022,-8.5265,50.7434891021,2.372,0.0135,2.3720384166,47.65,-8.54,48.4092356891,132.05,45.4,-4.86,45.6593867677,2.372,0.0135,2.3720384166,45.4,-4.86,45.6593867677,132.24
2021-06-15 06:30:00,51.6665,-7.934,52.2721300336,4.0365,-0.074,4.0371782534,47.63,-7.86,48.2741804695,132.05,45.42,-4.21,45.6146960968,4.0365,-0.074,4.0371782534,45.42,-4.21,45.6146960968,132.24
2021-06-15 07:00:00,53.592,-7.501,54.1143924017,7.002,-0.291,7.0080443064,46.59,-7.21,47.1445882366,131.75,44.44,-3.5700000000000003,44.5831638626,7.002,-0.291,7.0080443064,44.44,-3.5700000000000003,44.5831638626,131.95
2021-06-15 07:30:00,55.82,-7.0245,56.2602524012,13.51,-0.8345,13.5357486032,42.31,-6.19,42.7604045818,132.41,40.35,-2.6,40.4336802678,13.51,-0.8345,13.5357486032,40.35,-2.6,40.4336802678,132.63
2021-06-15 08:00:00,57.3075,-6.549,57.6804902653,21.1375,-1.459,21.1877933549,36.17,-5.09,36.5263877218,132.59,34.49,-1.6,34.527092261,21.1375,-1.459,21.1877933549,34.49,-1.6,34.527092261,132.79
2021-06-15 08:30:00,57.543,-6.166,57.8724148883,30.673000000000002,-2.326,30.7610663827,26.87,-3.84,27.1430009395,132.32,25.63,-0.47000000000000003,25.6343090408,30.673000000000002,-2.326,30.7610663827,25.63,-0.47000000000000003,25.6343090408,132.52
2021-06-15 09:00:00,57.037,-5.763,57.3274065173,39.387,-3.323,39.5269287701,17.65,-2.44,17.8178590184,132.05,16.8,0.76,16.8171816902,39.387,-3.323,39.5269287701,16.8,0.76,16.8171816902,132.26
2021-06-15 09:30:00,56.641,-5.3255,56.8908062102,46.441,-4.2755,46.637392522,10.2,-1.05,10.2539016964,131.63,9.7,2.06,9.9163299663,46.441,-4.2755,46.637392522,9.7,2.06,9.9163299663,131.83
2021-06-15 10:00:00,55.6975,-4.4215,55.8727229379,55.6175,-5.3615,55.8753253995,0.08,0.9400000000000001,0.9433981132,131.63,0.04,3.89,3.8902056501,55.6175,-5.3615,55.8753253995,0.04,3.89,3.8902056501,131.83
2021-06-15 10:30:00,54.675,-3.9915000000000003,54.8205043506,61.105,-6.2915,61.428039178,-6.43,2.3,6.8289750329,131.32,-6.28,5.08,8.0774253324,61.105,-6.2915,61.428039178,-6.28,5.08,8.0774253324,131.51
2021-06-15 11:00:00,53.611,-3.6654999999999998,53.7361629748,64.701,-7.1455,65.0943743441,-11.09,3.48,11.6231880308,131.24,-10.73,6.18,12.382459368,64.701,-7.1455,65.0943743441,-10.73,6.18,12.382459368,131.36
2021-06-15 11:30:00,53.311,-2.495,53.3693521227,70.041,-7.945,70.4901745352,-16.73,5.45,17.5953232423,131.04,-16.03,8.04,17.9332791201,70.041,-7.945,70.4901745352,-16.03,8.04,17.9332791201,131.11
2021-06-15 12:00:00,52.97,-1.862,53.0027163832,72.47,-8.562,72.9740278729,-19.5,6.7,20.6189233473,130.88,-18.66,9.23,20.817985013,72.47,-8.562,72.9740278729,-18.66,9.23,20.817985013,130.93
2021-06-15 12:30:00,52.739,-2.0405,52.7784592542,72.089,-8.6005,72.6002239752,-19.35,6.5600000000000005,20.4317424612,130.95,-18.51,9.1,20.6259569475,72.089,-8.6005,72.6002239752,-18.51,9.1,20.6259569475,130.99
2021-06-15 13:00:00,52.2965,-2.173,52.3416262763,72.4965,-8.713,73.0182092443,-20.2,6.54,21.2323244135,130.95,-19.35,9.08,21.3744918068,72.4965,-8.713,73.0182092443,-19.35,9.08,21.3744918068,130.99
2021-06-15 13:30:00,51.675,-1.879,51.7091506989,72.775,-8.799,73.3050000068,-21.1,6.92,22.2057740239,130.95,-20.21,9.43,22.3017712301,72.775,-8.799,73.3050000068,-20.21,9.43,22.3017712301,130.96
2021-06-15 14:00:00,51.2185,-1.8679999999999999,51.2525527779,72.8185,-8.778,73.3456694444,-21.6,6.91,22.6783619338,130.7,-20.67,9.42,22.7153098152,72.8185,-8.778,73.3456694444,-20.67,9.42,22.7153098152,130.64
2021-06-15 14:30:00,51.009,-2.2165,51.0571342052,71.929,-8.6965,72.4528132873,-20.92,6.48,21.9006118636,130.67,-20.03,9.01,21.9631737233,71.929,-8.6965,72.4528132873,-20.03,9.01,21.9631737233,130.58
2021-06-15 15:00:00,51.016,-2.4165,51.0731997064,71.046,-8.4765,71.5498788835,-20.03,6.06,20.9266456939,130.67,-19.17,8.62,21.0188796086,71.046,-8.4765,71.5498788835,-19.17,8.62,21.0188796086,130.58
2021-06-15 15:30:00,51.0795,-2.6109999999999998,51.146188922,68.8295,-8.071,69.3010902602,-17.75,5.46,18.5707861977,130.73,-16.98,8.06,18.7958506059,68.8295,-8.071,69.3010902602,-16.98,8.06,18.7958506059,130.64
2021-06-15 16:00:00,52.458,-2.906,52.5384297443,65.288,-7.426,65.7089675767,-12.83,4.52,13.6029151288,130.56,-12.29,7.2,14.2437389754,65.288,-7.426,65.7089675767,-12.29,7.2,14.2437389754,130.48
2021-06-15 16:30:00,53.9865,-3.675,54.1114387838,60.2165,-6.625,60.579843985,-6.23,2.95,6.8931415189,130.85,-6.08,5.71,8.3408932375,60.2165,-6.625,60.579843985,-6.08,5.71,8.3408932375,130.76
2021-06-15 17:00:00,55.5635,-4.466,55.7426917923,54.6535,-5.716,54.9515943195,0.91,1.25,1.5461565251,131.25,0.78,4.17,4.2423224771,54.6535,-5.716,54.9515943195,0.78,4.17,4.2423224771,131.15
2021-06-15 17:30:00,57.6365,-5.208,57.871317561,47.5965,-4.678,47.8258350293,10.04,-0.53,10.0539793117,131.32,9.57,2.55,9.9039083194,47.5965,-4.678,47.8258350293,9.57,2.55,9.9039083194,131.22
2021-06-15 18:00:00,58.86,-5.514,59.1177113562,40.39,-3.684,40.5576621121,18.47,-1.83,18.5604364173,132.12,17.59,1.38,17.6440499886,40.39,-3.684,40.5576621121,17.59,1.38,17.6440499886,132.02
2021-06-15 18:30:00,59.7645,-5.9805,60.0629822811,32.5445,-2.7205,32.6580097449,27.22,-3.26,27.4145216993,131.86,25.95,0.08,25.9501233138,32.5445,-2.7205,32.6580097449,25.95,0.08,25.9501233138,131.76
2021-06-15 19:00:00,60.057,-6.16,60.3720866709,23.427,-1.83,23.4983665177,36.63,-4.33,36.8850349058,131.94,34.94,-0.9,34.9515893773,23.427,-1.83,23.4983665177,34.94,-0.9,34.9515893773,131.85
2021-06-15 19:30:00,60.3865,-5.995,60.6833536256,14.9865,-1.105,15.0271822791,45.4,-4.89,45.6625897207,131.8,43.3,-1.3900000000000001,43.3223048787,14.9865,-1.105,15.0271822791,43.3,-1.3900000000000001,43.3223048787,131.7
2021-06-15 20:00:00,60.3685,-5.8185,60.6482541752,7.6485,-0.5185000000000001,7.6660546893,52.72,-5.3,52.9857377037,131.98,50.32,-1.74,50.3500744786,7.6485,-0.5185000000000001,7.6660546893,50.32,-1.74,50.3500744786,131.88
2021-06-15 20:30:00,59.9985,-5.91,60.2888721262,3.8185000000000002,-0.18,3.8227401494,56.18,-5.73,56.4714556214,131.93,53.63,-2.14,53.6726792698,3.8185000000000002,-0.18,3.8227401494,53.63,-2.14,53.6726792698,131.83
2021-06-15 21:00:00,59.0505,-6.1165,59.3664309395,2.7205,-0.1565,2.7249977064,56.33,-5.96,56.6444216141,131.75,53.75,-2.34,53.8009117023,2.7205,-0.1565,2.7249977064,53.75,-2.34,53.8009117023,131.65
2021-06-15 21:30:00,58.3705,-6.47,58.727984558,1.7905000000000002,-0.02,1.7906116972000001,56.58,-6.45,56.9464564306,132.04,54.01,-2.8,54.0825304512,1.7905000000000002,-0.02,1.7906116972000001,54.01,-2.8,54.0825304512,132.01
2021-06-15 22:00:00,57.6075,-6.68,57.9935035694,1.1575,0.09,1.1609936477,56.45,-6.77,56.8545108149,132.04,53.89,-3.11,53.9796646896,1.1575,0.09,1.1609936477,53.89,-3.11,53.9796646896,132.01
2021-06-15 22:30:00,57.8295,-6.606,58.2055865553,1.0995,-0.076,1.1021235185,56.73,-6.53,57.1045865058,131.92,54.15,-2.88,54.2265331733,1.0995,-0.076,1.1021235185,54.15,-2.88,54.2265331733,131.96
2021-06-15 23:00:00,55.6795,-7.189,56.1416818527,1.1295,-0.129,1.1368426672,54.55,-7.06,55.0049643214,132.09,52.22,-3.41,52.3312191717,1.1295,-0.129,1.1368426672,52.22,-3.41,52.3312191717,132.17
2021-06-15 23:30:00,53.352,-7.7455,53.9113037706,1.082,-0.14550000000000002,1.0917390943,52.27,-7.6,52.8196260873,132.39,50.19,-3.92,50.3428495419,1.082,-0.14550000000000002,1.0917390943,50.19,-3.92,50.3428495419,132.5
2021-06-16 00:00:00,51.5575,-7.5705,52.1103471155,1.1775,-0.0105,1.1775468144,50.38,-7.5600000000000005,50.944067368,133.02,48.27,-4.06,48.4404428138,1.1775,-0.0105,1.1775468144,48.27,-4.06,48.4404428138,133.16
2021-06-16 00:30:00,50.414,-7.8175,51.0165140151,1.134,-0.0375,1.1346198702999999,49.28,-7.78,49.8903477639,131.44,47.25,-4.25,47.4407525235,1.134,-0.0375,1.1346198702999999,47.25,-4.25,47.4407525235,131.64
2021-06-16 01:00:00,49.569,-8.1775,50.2390014555,1.299,-0.0375,1.299541169,48.27,-8.14,48.9515321517,131.44,46.34,-4.52,46.5599183848,1.299,-0.0375,1.299541169,46.34,-4.52,46.5599183848,131.64
2021-06-16 01:30:00,49.5195,-8.2525,50.2024365594,1.3395000000000001,-0.0425,1.3401740559,48.18,-8.21,48.8744974399,131.97,46.27,-4.61,46.4990860125,1.3395000000000001,-0.0425,1.3401740559,46.27,-4.61,46.4990860125,132.18
2021-06-16 02:00:00,49.694,-8.319,50.3855078073,1.3639999999999999,-0.059000000000000004,1.3652754301,48.33,-8.26,49.0307709505,131.97,46.38,-4.63,46.6105277807,1.3639999999999999,-0.059000000000000004,1.3652754301,46.38,-4.63,46.6105277807,132.18
2021-06-16 02:30:00,49.707,-8.248,50.3866584822,1.307,-0.058,1.3082862837,48.4,-8.19,49.0880443693,132.36,46.46,-4.57,46.6842211031,1.307,-0.058,1.3082862837,46.46,-4.57,46.6842211031,132.58
2021-06-16 03:00:00,49.007,-8.307,49.7060589667,1.297,-0.077,1.2992836488,47.71,-8.23,48.4146362167,132.36,45.8,-4.59,46.0294264574,1.297,-0.077,1.2992836488,45.8,-4.59,46.0294264574,132.58
2021-06-16 03:30:00,48.366,-8.4855,49.1047214252,1.316,-0.0455,1.3167863342000001,47.05,-8.44,47.8010052196,132.24,45.18,-4.79,45.4332092197,1.316,-0.0455,1.3167863342000001,45.18,-4.79,45.4332092197,132.5
2021-06-16 04:00:00,48.065,-8.658,48.8385625198,1.385,-0.038,1.3855212016,46.68,-8.62,47.4692195006,132.24,44.82,-4.98,45.0958179879,1.385,-0.038,1.3855212016,44.82,-4.98,45.0958179879,132.5
2021-06-16 04:30:00,47.936,-8.4335,48.6722099175,1.446,-0.0835,1.4484088684,46.49,-8.35,47.2339136638,132.37,44.65,-4.72,44.8987850615,1.446,-0.0835,1.4484088684,44.65,-4.72,44.8987850615,132.64
2021-06-16 05:00:00,48.0235,-8.404,48.7532949476,1.5535,-0.064,1.5548177546000002,46.47,-8.34,47.2124612788,131.97,44.62,-4.71,44.8679005526,1.5535,-0.064,1.5548177546000002,44.62,-4.71,44.8679005526,132.23
2021-06-16 05:30:00,48.2495,-8.211500000000001,48.9432628918,1.6395,0.018500000000000003,1.639604373,46.61,-8.23,47.3310152015,132.21,44.77,-4.61,45.0067217202,1.6395,0.018500000000000003,1.639604373,44.77,-4.61,45.0067217202,132.47
2021-06-16 06:00:00,49.1615,-8.0705,49.8195348483,1.7615,-0.0805,1.763338453,47.4,-7.99,48.0687018755,131.81,45.45,-4.39,45.6615220946,1.7615,-0.0805,1.763338453,45.45,-4.39,45.6615220946,132.07
2021-06-16 06:30:00,51.0845,-7.8415,51.6828333444,2.8945,-0.1515,2.8984620922,48.19,-7.69,48.7997151631,132.73,46.04,-4.11,46.2230862232,2.8945,-0.1515,2.8984620922,46.04,-4.11,46.2230862232,133.0
2021-06-16 07:00:00,53.223,-7.223,53.7108877044,3.803,-0.183,3.8074004255,49.42,-7.04,49.918914251,133.02,47.24,-3.38,47.3607643519,3.803,-0.183,3.8074004255,47.24,-3.38,47.3607643519,133.28
2021-06-16 07:30:00,56.0365,-6.594,56.4231350445,5.5365,-0.314,5.5453970327,50.5,-6.28,50.8889811256,132.99,48.24,-2.63,48.3116393843,5.5365,-0.314,5.5453970327,48.24,-2.63,48.3116393843,133.28
2021-06-16 08:00:00,57.623,-6.1105,57.9460813106,7.443,-0.3905,7.4532368304,50.18,-5.72,50.5049581724,132.99,47.9,-2.11,47.9464503379,7.443,-0.3905,7.4532368304,47.9,-2.11,47.9464503379,133.24
2021-06-16 08:30:00,58.7465,-5.8035,59.0324645809,9.8565,-0.48350000000000004,9.8683516607,48.89,-5.32,49.1785979873,132.59,46.65,-1.71,46.6813303152,9.8565,-0.48350000000000004,9.8683516607,46.65,-1.71,46.6813303152,132.86
2021-06-16 09:00:00,59.979,-4.585,60.1539912724,11.059,-0.675,11.0795805877,48.92,-3.91,49.0760073763,133.07,46.67,-0.4,46.6717141318,11.059,-0.675,11.0795805877,46.67,-0.4,46.6717141318,133.34
2021-06-16 09:30:00,60.461,-4.0455,60.5961928775,12.801,-0.9655,12.8373592008,47.66,-3.08,47.7594179194,132.54,45.46,0.35000000000000003,45.4613473184,12.801,-0.9655,12.8373592008,45.46,0.35000000000000003,45.4613473184,132.8
2021-06-16 10:00:00,60.3265,-4.3870000000000005,60.4858030553,13.1965,-1.087,13.2411925917,47.13,-3.3,47.2453902513,132.54,44.95,0.12,44.9501601777,13.1965,-1.087,13.2411925917,44.95,0.12,44.9501601777,132.8
2021-06-16 10:30:00,61.009,-5.0165,61.2148948643,14.469,-1.6665,14.564655274,46.54,-3.35,46.6604125571,132.76,44.38,0.15,44.3802534918,14.469,-1.6665,14.564655274,44.38,0.15,44.3802534918,133.02
2021-06-16 11:00:00,60.9675,-5.1645,61.185848989,16.3975,-2.0645,16.5269527288,44.57,-3.1,44.6776778716,132.86,42.51,0.30000000000000004,42.5110585613,16.3975,-2.0645,16.5269527288,42.51,0.30000000000000004,42.5110585613,133.13
2021-06-16 11:30:00,60.39,-5.503,60.6402103311,18.02,-1.943,18.1244489296,42.37,-3.56,42.5192956198,132.35,40.4,-0.1,40.4001237622,18.02,-1.943,18.1244489296,40.4,-0.1,40.4001237622,132.65
2021-06-16 12:00:00,60.5505,-5.276,60.7799245331,17.9405,-2.056,18.0579255799,42.61,-3.22,42.7314930701,132.56,40.58,0.07,40.5800603745,17.9405,-2.056,18.0579255799,40.58,0.07,40.5800603745,132.76
2021-06-16 12:30:00,61.0825,-5.247,61.307445023,18.1125,-2.007,18.223356037,42.97,-3.24,43.0919772115,132.48,40.89,0.05,40.8900305698,18.1125,-2.007,18.223356037,40.89,0.05,40.8900305698,132.71
2021-06-16 13:00:00,60.5985,-5.318,60.8314008243,20.9785,-2.228,21.0964794753,39.62,-3.09,39.7403132851,132.53,37.8,0.24,37.8007618971,20.9785,-2.228,21.0964794753,37.8,0.24,37.8007618971,132.76
2021-06-16 13:30:00,59.6025,-5.763,59.8804657234,23.4025,-2.6630000000000003,23.5535257499,36.2,-3.1,36.332492345,132.46,34.54,0.28,34.5411348974,23.4025,-2.6630000000000003,23.5535257499,34.54,0.28,34.5411348974,132.66
2021-06-16 14:00:00,58.953,-5.9254999999999995,59.2500443818,20.433,-2.4655,20.5812093729,38.52,-3.46,38.6750824175,132.74,36.74,-0.03,36.7400122482,20.433,-2.4655,20.5812093729,36.74,-0.03,36.7400122482,133.0
2021-06-16 14:30:00,58.556,-5.638,58.8267981451,22.326,-1.708,22.3912380185,36.23,-3.93,36.4425273547,132.84,34.59,-0.48,34.593330282,22.326,-1.708,22.3912380185,34.59,-0.48,34.593330282,133.11
2021-06-16 15:00:00,58.4145,-5.6645,58.6885028817,21.0945,-1.7545000000000002,21.1673380589,37.32,-3.91,37.5242654825,132.84,35.62,-0.42,35.6224760509,21.0945,-1.7545000000000002,21.1673380589,35.62,-0.42,35.6224760509,133.11
2021-06-16 15:30:00,58.2825,-5.757,58.5661408601,23.5025,-2.117,23.597652325,34.78,-3.64,34.9699585359,132.91,33.2,-0.16,33.2003855399,23.5025,-2.117,23.597652325,33.2,-0.16,33.2003855399,133.18
2021-06-16 16:00:00,59.3075,-5.589,59.5702650426,20.3275,-1.949,20.4207212715,38.98,-3.64,39.1495849276,132.91,37.21,-0.16,37.210343992,20.3275,-1.949,20.4207212715,37.21,-0.16,37.210343992,133.18
2021-06-16 16:30:00,61.2225,-4.947,61.4220425845,20.6625,-1.787,20.7396305476,40.56,-3.16,40.682910417,133.05,38.72,0.24,38.7207437945,20.6625,-1.787,20.7396305476,38.72,0.24,38.7207437945,133.34
2021-06-16 17:00:00,62.7255,-5.0025,62.924664135,21.6655,-1.7525,21.7362633978,41.06,-3.25,41.1884219168,132.89,39.15,0.25,39.1507982039,21.6655,-1.7525,21.7362633978,39.15,0.25,39.1507982039,133.15
2021-06-16 17:30:00,63.4615,-5.242,63.6776298731,18.2715,-1.112,18.3053067784,45.19,-4.13,45.3783318336,132.73,43.1,-0.6000000000000001,43.1041761318,18.2715,-1.112,18.3053067784,43.1,-0.6000000000000001,43.1041761318,132.98
2021-06-16 18:00:00,63.9605,-5.4065,64.1885955797,18.7205,-1.1965,18.7586975161,45.24,-4.21,45.4354674236,132.89,43.11,-0.73,43.1161802575,18.7205,-1.1965,18.7586975161,43.11,-0.73,43.1161802575,133.13
2021-06-16 18:30:00,63.385,-5.2405,63.6012662236,14.845,-0.8705,14.8705008406,48.54,-4.37,48.7363160282,132.96,46.21,-0.89,46.218569861,14.845,-0.8705,14.8705008406,46.21,-0.89,46.218569861,133.13
2021-06-16 19:00:00,63.0985,-4.9245,63.2903736954,8.6585,-0.8945000000000001,8.7045822703,54.44,-4.03,54.5889595065,132.13,51.93,-0.5,51.9324070307,8.6585,-0.8945000000000001,8.7045822703,51.93,-0.5,51.9324070307,132.24
2021-06-16 19:30:00,64.235,-4.536,64.3949572637,8.495,-0.906,8.5431762829,55.74,-3.63,55.8580746177,131.72,53.19,-0.14,53.1901842448,8.495,-0.906,8.5431762829,53.19,-0.14,53.1901842448,131.87
2021-06-16 20:00:00,63.356,-4.667,63.5276603142,6.106,-0.517,6.1278483173,57.25,-4.15,57.4002177696,131.72,54.62,-0.6000000000000001,54.6232953967,6.106,-0.517,6.1278483173,54.62,-0.6000000000000001,54.6232953967,131.87
2021-06-16 20:30:00,61.949,-5.1535,62.162988693,5.599,-0.24350000000000002,5.6042923951,56.35,-4.91,56.5635094385,132.0,53.77,-1.33,53.7864462481,5.599,-0.24350000000000002,5.6042923951,53.77,-1.33,53.7864462481,132.16
2021-06-16 21:00:00,61.1755,-4.6545000000000005,61.3523118595,2.8555,-0.0945,2.857063265,58.32,-4.5600000000000005,58.4979999658,132.0,55.64,-1.06,55.6500961365,2.8555,-0.0945,2.857063265,55.64,-1.06,55.6500961365,132.16
2021-06-16 21:30:00,60.606,-4.9805,60.810300248,0.916,0.08950000000000001,0.9203620212,59.69,-5.07,59.9049330189,132.63,57.01,-1.67,57.034454499,0.916,0.08950000000000001,0.9203620212,57.01,-1.67,57.034454499,132.79
2021-06-16 22:00:00,59.571,-5.5655,59.8304172746,0.671,0.1645,0.6908699226,58.9,-5.73,59.1780609686,132.63,56.3,-2.79,56.3690881601,0.671,0.1645,0.6908699226,56.3,-2.79,56.3690881601,132.79
2021-06-16 22:30:00,59.096,-5.7945,59.379402542,0.596,0.035500000000000004,0.5970563206,58.5,-5.83,58.7897856774,133.46,55.92,-2.88,55.9941139764,0.596,0.035500000000000004,0.5970563206,55.92,-2.88,55.9941139764,133.67
2021-06-16 23:00:00,57.328,-6.255,57.6682287659,0.548,0.025,0.5485699591000001,56.78,-6.28,57.126235654,133.46,54.26,-3.32,54.3614753295,0.548,0.025,0.5485699591000001,54.26,-3.32,54.3614753295,133.67
2021-06-16 23:30:00,55.3075,-6.8755,55.7332221974,0.6275000000000001,-0.025500000000000002,0.6280179138,54.68,-6.85,55.1073942407,133.65,52.28,-3.87,52.4230416897,0.6275000000000001,-0.025500000000000002,0.6280179138,52.28,-3.87,52.4230416897,133.84
2021-06-17 00:00:00,53.472,-7.251,53.9613916147,0.772,-0.041,0.7730879639,52.7,-7.21,53.1909212178,134.1,50.42,-4.32,50.6047310041,0.772,-0.041,0.7730879639,50.42,-4.32,50.6047310041,134.29
2021-06-17 00:30:00,52.0125,-7.9345,52.6142228537,0.9025000000000001,0.0855,0.9065409533000001,51.11,-8.02,51.7354085709,134.4,48.68,-3.81,48.8288695343,0.9025000000000001,0.0855,0.9065409533000001,48.68,-3.81,48.8288695343,134.59
2021-06-17 01:00:00,51.6125,-7.5925,52.1679615521,0.8025,-0.0325,0.8031578301000001,50.81,-7.5600000000000005,51.3693459176,131.49,48.34,-3.96,48.5019298585,0.8025,-0.0325,0.8031578301000001,48.34,-3.96,48.5019298585,131.67
2021-06-17 01:30:00,51.733,-7.5385,52.2793675483,0.8230000000000001,-0.2485,0.8596983483,50.91,-7.29,51.4292932092,131.6,48.52,-3.66,48.6578462326,0.8230000000000001,-0.2485,0.8596983483,48.52,-3.66,48.6578462326,131.79
2021-06-17 02:00:00,52.476,-7.346,52.9876805682,0.886,-0.306,0.9373537219,51.59,-7.04,52.0681255664,131.6,49.17,-3.39,49.2867223499,0.886,-0.306,0.9373537219,49.17,-3.39,49.2867223499,131.79
2021-06-17 02:30:00,51.8765,-7.508,52.4169945366,0.9665,-0.048,0.9676911956,50.91,-7.46,51.4536655643,131.6,48.53,-3.8,48.6785466094,0.9665,-0.048,0.9676911956,48.53,-3.8,48.6785466094,131.79
2021-06-17 03:00:00,51.0315,-7.7825,51.6215197229,1.0015,0.0175,1.001652884,50.03,-7.8,50.6343845623,131.73,47.69,-4.12,47.8676352038,1.0015,0.0175,1.001652884,47.69,-4.12,47.8676352038,131.87
2021-06-17 03:30:00,50.6565,-7.792,51.252280498,1.0165,0.018000000000000002,1.0166593579,49.64,-7.8100000000000005,50.2506288518,131.82,47.32,-4.14,47.5007578887,1.0165,0.018000000000000002,1.0166593579,47.32,-4.14,47.5007578887,131.97
2021-06-17 04:00:00,50.825,-7.7055,51.4057910673,1.245,0.044500000000000005,1.2457950273,49.58,-7.75,50.1820575505,131.82,47.27,-4.07,47.4448922435,1.245,0.044500000000000005,1.2457950273,47.27,-4.07,47.4448922435,131.97
2021-06-17 04:30:00,50.855,-7.84,51.4557734856,1.085,0.11,1.0905617818,49.77,-7.95,50.4009464197,131.81,47.45,-4.26,47.6408448708,1.085,0.11,1.0905617818,47.45,-4.26,47.6408448708,131.97
2021-06-17 05:00:00,50.943,-7.8735,51.5478539927,0.9530000000000001,0.036500000000000005,0.9536987208000001,49.99,-7.91,50.6119373271,131.81,47.65,-4.21,47.8356206189,0.9530000000000001,0.036500000000000005,0.9536987208000001,47.65,-4.21,47.8356206189,131.97
2021-06-17 05:30:00,51.3555,-7.5285,51.9043899155,1.8755000000000002,-0.1985,1.8859752119,49.48,-7.33,50.0199890044,131.95,47.16,-3.66,47.3018096905,1.8755000000000002,-0.1985,1.8859752119,47.16,-3.66,47.3018096905,132.13
2021-06-17 06:00:00,51.6015,-7.7295,52.1771978215,4.0815,-0.41950000000000004,4.1030016451,47.52,-7.31,48.0789610953,131.95,45.3,-3.65,45.446809569,4.0815,-0.41950000000000004,4.1030016451,45.3,-3.65,45.446809569,132.13
2021-06-17 06:30:00,53.4045,-6.998,53.8610492309,6.0045,-0.678,6.0426570522,47.4,-6.32,47.8194772033,131.82,45.22,-2.76,45.3041499203,6.0045,-0.678,6.0426570522,45.22,-2.76,45.3041499203,132.01
2021-06-17 07:00:00,56.2355,-6.226,56.5790998183,10.3855,-1.056,10.4390491066,45.85,-5.17,46.1405613317,130.97,43.72,-1.71,43.7534284371,10.3855,-1.056,10.4390491066,43.72,-1.71,43.7534284371,131.14
2021-06-17 07:30:00,59.0155,-5.7855,59.2984084989,13.2055,-1.2155,13.2613223511,45.81,-4.57,46.0373869806,131.08,43.6,-1.18,43.615964967,13.2055,-1.2155,13.2613223511,43.6,-1.18,43.615964967,131.26
2021-06-17 08:00:00,61.2875,-5.314,61.5174467306,15.1575,-1.8639999999999999,15.2716830196,46.13,-3.45,46.2588305083,131.08,43.97,-0.08,43.9700727768,15.1575,-1.8639999999999999,15.2716830196,43.97,-0.08,43.9700727768,131.26
2021-06-17 08:30:00,62.668,-5.098,62.8750175189,21.598,-3.068,21.8148167079,41.07,-2.03,41.1201386184,131.3,39.19,1.27,39.2105725538,21.598,-3.068,21.8148167079,39.19,1.27,39.2105725538,131.49
2021-06-17 09:00:00,62.041,-4.914,62.2353041047,31.141,-4.144,31.4155155457,30.9,-0.77,30.9095923622,131.1,29.46,2.4,29.557598008,31.141,-4.144,31.4155155457,29.46,2.4,29.557598008,131.3
2021-06-17 09:30:00,60.779,-4.683,60.9591447611,32.619,-3.6029999999999998,32.8173851792,28.16,-1.08,28.1807026172,131.0,26.84,2.09,26.921249971,32.619,-3.6029999999999998,32.8173851792,26.84,2.09,26.921249971,131.19
2021-06-17 10:00:00,59.125,-4.3865,59.2874945267,37.985,-4.2965,38.2272172313,21.14,-0.09,21.1401915791,131.06,20.15,3.06,20.3810230361,37.985,-4.2965,38.2272172313,20.15,3.06,20.3810230361,131.25
2021-06-17 10:30:00,58.7825,-4.51,58.9552576642,42.2625,-5.26,42.5885724843,16.52,0.75,16.5370160549,132.04,15.72,3.88,16.1917509862,42.2625,-5.26,42.5885724843,15.72,3.88,16.1917509862,132.21
2021-06-17 11:00:00,58.399,-4.2085,58.5504455427,41.529,-5.3885,41.877127089300004,16.87,1.18,16.9112181702,132.45,16.08,4.26,16.6347227209,41.529,-5.3885,41.877127089300004,16.08,4.26,16.6347227209,132.59
2021-06-17 11:30:00,57.058,-3.948,57.1944233995,44.958,-6.288,45.395602298,12.1,2.34,12.3241876,131.89,11.51,5.31,12.6758116111,44.958,-6.288,45.395602298,11.51,5.31,12.6758116111,131.88
2021-06-17 12:00:00,56.514,-3.118,56.5999480565,49.054,-7.288,49.5924375283,7.46,4.17,8.5463734999,131.89,7.04,7.03,9.9489949241,49.054,-7.288,49.5924375283,7.04,7.03,9.9489949241,131.88
2021-06-17 12:30:00,56.629,-3.3345000000000002,56.7270881612,49.589,-7.4445,50.1446856731,7.04,4.11,8.1519138857,131.72,6.66,6.97,9.6403578772,49.589,-7.4445,50.1446856731,6.66,6.97,9.6403578772,131.67
2021-06-17 13:00:00,56.1405,-3.322,56.2387004139,47.3605,-7.182,47.9019632609,8.78,3.86,9.591037483000001,131.72,8.35,6.73,10.7245232994,47.3605,-7.182,47.9019632609,8.35,6.73,10.7245232994,131.67
2021-06-17 13:30:00,55.67,-3.296,55.7674861904,50.47,-8.046,51.1073283982,5.2,4.75,7.0429042305,131.79,4.87,7.52,8.9592019734,50.47,-8.046,51.1073283982,4.87,7.52,8.9592019734,131.72
2021-06-17 14:00:00,54.838,-3.5365,54.951916038,49.048,-7.7465,49.6559620413,5.79,4.21,7.1587848131,131.74,5.48,7.05,8.9293280822,49.048,-7.7465,49.6559620413,5.48,7.05,8.9293280822,131.66
2021-06-17 14:30:00,54.7755,-3.5404999999999998,54.8898036114,48.9155,-7.7605,49.5272803665,5.86,4.22,7.2213572132,131.74,5.59,7.07,9.012935149,48.9155,-7.7605,49.5272803665,5.59,7.07,9.012935149,131.66
2021-06-17 15:00:00,55.104,-3.2605,55.200377501,48.964,-7.6105,49.5519223265,6.14,4.35,7.5247657771,131.79,5.89,7.19,9.2945252703,48.964,-7.6105,49.5519223265,5.89,7.19,9.2945252703,131.66
2021-06-17 15:30:00,55.517,-4.029,55.6630050393,49.867,-7.659,50.4517390186,5.65,3.63,6.7156086843,131.66,5.43,6.49,8.461973765,49.867,-7.659,50.4517390186,5.43,6.49,8.461973765,131.56
2021-06-17 16:00:00,56.192,-3.6615,56.3111662661,57.802,-7.9315,58.3436362961,-1.6099999999999999,4.27,4.5634416836,131.46,-1.49,7.04,7.19595025,57.802,-7.9315,58.3436362961,-1.49,7.04,7.19595025,131.36
2021-06-17 16:30:00,57.3225,-3.715,57.4427561251,58.8825,-7.655,59.3780079764,-1.56,3.94,4.2375936568,130.92,-1.42,6.7,6.8488247167,58.8825,-7.655,59.3780079764,-1.42,6.7,6.8488247167,130.81
2021-06-17 17:00:00,59.0275,-4.5745000000000005,59.2044914386,52.5675,-6.5145,52.9696211663,6.46,1.94,6.7450129726,130.83,6.22,4.86,7.8935416639,52.5675,-6.5145,52.9696211663,6.22,4.86,7.8935416639,130.73
2021-06-17 17:30:00,60.727,-5.4035,60.9669282583,46.297,-5.4235,46.613587732,14.43,0.02,14.43001386,131.07,13.86,3.08,14.1980984642,46.297,-5.4235,46.613587732,13.86,3.08,14.1980984642,130.97
2021-06-17 18:00:00,62.275,-5.6695,62.53254237,40.845,-4.5595,41.09869907,21.43,-1.11,21.4587278281,131.07,20.55,2.05,20.6519974821,40.845,-4.5595,41.09869907,20.55,2.05,20.6519974821,130.97
2021-06-17 18:30:00,63.467,-6.1485,63.7641289539,32.097,-3.5585,32.2936577558,31.37,-2.59,31.4767374421,131.4,30.05,0.67,30.0574682899,32.097,-3.5585,32.2936577558,30.05,0.67,30.0574682899,131.3
2021-06-17 19:00:00,63.939,-6.3575,64.2542880067,23.759,-2.6175,23.9027485292,40.18,-3.74,40.3536863248,131.4,38.46,-0.31,38.4612493297,23.759,-2.6175,23.9027485292,38.46,-0.31,38.4612493297,131.3
2021-06-17 19:30:00,64.908,-6.179,65.2014455745,15.588,-1.9689999999999999,15.7118651025,49.32,-4.21,49.4993585817,131.54,47.1,-0.76,47.1061312358,15.588,-1.9689999999999999,15.7118651025,47.1,-0.76,47.1061312358,131.43
2021-06-17 20:00:00,64.9095,-6.1575,65.2009048749,8.8495,-1.3075,8.9455690987,56.06,-4.85,56.2694064301,131.78,53.54,-1.3599999999999999,53.5572702814,8.8495,-1.3075,8.9455690987,53.54,-1.3599999999999999,53.5572702814,131.68
2021-06-17 20:30:00,64.5645,-6.1865,64.860214635,4.7045,-0.9865,4.8068183344,59.86,-5.2,60.0854358393,131.84,57.27,-1.6,57.2923459111,4.7045,-0.9865,4.8068183344,57.27,-1.6,57.2923459111,131.74
2021-06-17 21:00:00,63.69,-6.728,64.0443758967,3.83,-1.1280000000000001,3.9926537541,59.86,-5.6,60.1213739031,131.84,57.31,-1.97,57.3438488419,3.83,-1.1280000000000001,3.9926537541,57.31,-1.97,57.3438488419,131.74
2021-06-17 21:30:00,63.581,-6.8095,63.9446076792,2.691,-1.0495,2.8884132755,60.89,-5.76,61.1618320524,131.94,58.26,-2.14,58.2992898756,2.691,-1.0495,2.8884132755,58.26,-2.14,58.2992898756,131.86
2021-06-17 22:00:00,62.9155,-7.001,63.303824065,2.6355,-0.921,2.7917917634,60.28,-6.08,60.585846532,131.57,57.66,-2.43,57.7111817588,2.6355,-0.921,2.7917917634,57.66,-2.43,57.7111817588,131.5
2021-06-17 22:30:00,63.085,-7.1135,63.4847942995,3.105,-1.0835,3.2886163124,59.98,-6.03,60.2823465038,131.73,57.37,-2.39,57.4197614067,3.105,-1.0835,3.2886163124,57.37,-2.39,57.4197614067,131.73
2021-06-17 23:00:00,61.4285,-7.393,61.871779199,3.4485,-1.203,3.6523090299,57.98,-6.19,58.3094889362,131.73,55.45,-2.55,55.5086029368,3.4485,-1.203,3.6523090299,55.45,-2.55,55.5086029368,131.73
2021-06-17 23:30:00,58.7625,-7.9265,59.2946946067,3.0525,-1.1765,3.2713771565,55.71,-6.75,56.1174357932,131.96,53.28,-3.12,53.371273172,3.0525,-1.1765,3.2713771565,53.28,-3.12,53.371273172,131.98
2021-06-18 00:00:00,57.0715,-8.506,57.7018903352,2.5315,-1.146,2.7788141805,54.54,-7.36,55.0343638103,131.91,52.2,-3.69,52.3302598885,2.5315,-1.146,2.7788141805,52.2,-3.69,52.3302598885,131.98
2021-06-18 00:30:00,55.506,-8.618500000000001,56.1711187199,2.686,-1.0485,2.8833917961,52.82,-7.57,53.359697338,132.01,50.47,-3.92,50.6220041089,2.686,-1.0485,2.8833917961,50.47,-3.92,50.6220041089,132.06
2021-06-18 01:00:00,54.7745,-8.556000000000001,55.438713786,3.2645,-1.126,3.4532356204,51.51,-7.43,52.0431071325,131.19,49.21,-3.79,49.3557311768,3.2645,-1.126,3.4532356204,49.21,-3.79,49.3557311768,131.27
2021-06-18 01:30:00,54.7515,-8.7995,55.4541067235,3.9015,-1.1695,4.0730127056,50.85,-7.63,51.4192512586,131.41,48.56,-3.98,48.7228283251,3.9015,-1.1695,4.0730127056,48.56,-3.98,48.7228283251,131.5
2021-06-18 02:00:00,55.1155,-8.693,55.7968331471,3.6355,-1.153,3.8139571642,51.48,-7.54,52.0292417781,131.53,49.15,-3.9,49.3044876254,3.6355,-1.153,3.8139571642,49.15,-3.9,49.3044876254,131.61
2021-06-18 02:30:00,55.4275,-8.377,56.0569521581,3.9375,-1.177,4.1096514755,51.49,-7.2,51.9909617145,131.28,49.15,-3.6,49.2816649475,3.9375,-1.177,4.1096514755,49.15,-3.6,49.2816649475,131.37
2021-06-18 03:00:00,55.1025,-8.3965,55.738556839,3.8825000000000003,-1.1765,4.0568409508,51.22,-7.22,51.7263646509,131.28,49.01,-3.63,49.1442468657,3.8825000000000003,-1.1765,4.0568409508,49.01,-3.63,49.1442468657,131.37
2021-06-18 03:30:00,54.558,-8.663,55.2414964768,3.7279999999999998,-1.163,3.9051956416999998,50.83,-7.5,51.3803357327,131.93,48.45,-3.85,48.602726261,3.7279999999999998,-1.163,3.9051956416999998,48.45,-3.85,48.602726261,132.02
2021-06-18 04:00:00,54.2025,-8.7595,54.9057360073,3.9925,-1.1195,4.1464848366,50.21,-7.64,50.7879286839,131.86,47.86,-4.02,48.028533186,3.9925,-1.1195,4.1464848366,47.86,-4.02,48.028533186,131.95
2021-06-18 04:30:00,54.379,-8.5185,55.0421700449,4.539,-1.1385,4.6796050314,49.84,-7.38,50.3834298158,130.97,47.53,-3.7800000000000002,47.6800723573,4.539,-1.1385,4.6796050314,47.53,-3.7800000000000002,47.6800723573,131.06
2021-06-18 05:00:00,54.253,-8.6085,54.9317238147,4.393,-1.1685,4.5457498006,49.86,-7.44,50.4120342775,130.97,47.55,-3.84,47.7048016451,4.393,-1.1685,4.5457498006,47.55,-3.84,47.7048016451,131.06
2021-06-18 05:30:00,54.781,-8.41,55.4227936954,5.091,-1.13,5.2148999032,49.69,-7.28,50.2204589784,130.97,47.42,-3.69,47.5633524891,5.091,-1.13,5.2148999032,47.42,-3.69,47.5633524891,131.06
2021-06-18 06:00:00,55.4375,-8.1135,56.028075895,6.3675,-1.3435000000000001,6.5076914878,49.07,-6.77,49.53481402,131.08,46.91,-3.2,47.0190184925,6.3675,-1.3435000000000001,6.5076914878,46.91,-3.2,47.0190184925,131.16
2021-06-18 06:30:00,57.46,-7.4925,57.9464335076,8.23,-1.5425,8.3733031863,49.23,-5.95,49.5882586909,131.0,47.02,-2.39,47.0807019914,8.23,-1.5425,8.3733031863,47.02,-2.39,47.0807019914,131.08
2021-06-18 07:00:00,59.3375,-6.9155,59.7391249224,10.0275,-1.7355,10.1765768557,49.31,-5.18,49.5813321725,131.56,47.04,-1.63,47.0682323866,10.0275,-1.7355,10.1765768557,47.04,-1.63,47.0682323866,131.64
2021-06-18 07:30:00,61.4865,-6.5755,61.8370995641,15.5065,-2.1755,15.6583633404,45.98,-4.4,46.1900465468,131.9,43.9,-0.9,43.9092245434,15.5065,-2.1755,15.6583633404,43.9,-0.9,43.9092245434,131.99
2021-06-18 08:00:00,62.7615,-6.4985,63.0970394274,22.7815,-2.8185000000000002,22.9551886183,39.98,-3.68,40.1490074597,131.9,38.13,-0.22,38.1306346656,22.7815,-2.8185000000000002,22.9551886183,38.13,-0.22,38.1306346656,131.99
2021-06-18 08:30:00,63.29,-6.042,63.57774661,27.68,-3.5220000000000002,27.9031697841,35.61,-2.52,35.6990546093,131.7,33.93,0.79,33.9391956298,27.68,-3.5220000000000002,27.9031697841,33.93,0.79,33.9391956298,131.8
2021-06-18 09:00:00,63.021,-5.8355,63.2905956778,33.391,-4.5355,33.6976207061,29.63,-1.3,29.6585046825,131.34,28.11,1.9,28.1741388511,33.391,-4.5355,33.6976207061,28.11,1.9,28.1741388511,131.44
2021-06-18 09:30:00,62.206,-5.3465,62.4353385372,39.156,-5.4865,39.5385131012,23.05,0.14,23.0504251588,130.85,21.85,3.22,22.0859887712,39.156,-5.4865,39.5385131012,21.85,3.22,22.0859887712,130.96
2021-06-18 10:00:00,61.3835,-4.967,61.5841307583,44.7335,-6.3870000000000005,45.1871640098,16.65,1.42,16.7104428427,130.85,15.81,4.44,16.4216229405,44.7335,-6.3870000000000005,45.1871640098,15.81,4.44,16.4216229405,130.96
2021-06-18 10:30:00,60.3335,-4.665,60.5135806844,48.4435,-7.275,48.9867157222,11.89,2.61,12.1730932799,130.64,11.25,5.54,12.540099680600001,48.4435,-7.275,48.9867157222,11.25,5.54,12.540099680600001,130.74
2021-06-18 11:00:00,59.4295,-4.3435,59.5880144198,52.0695,-7.9635,52.674948149,7.36,3.62,8.2020729087,130.64,6.93,6.44,9.4603646864,52.0695,-7.9635,52.674948149,6.93,6.44,9.4603646864,130.74
2021-06-18 11:30:00,58.6105,-3.9645,58.7444292721,53.0705,-8.3145,53.7178637001,5.54,4.35,7.0437277063,130.64,5.2,7.13,8.8247889493,53.0705,-8.3145,53.7178637001,5.2,7.13,8.8247889493,130.74
2021-06-18 12:00:00,58.4145,-3.4165,58.5143254469,53.7545,-8.6465,54.4454610826,4.66,5.23,7.0048911483,130.53,4.34,7.95,9.0574886144,53.7545,-8.6465,54.4454610826,4.34,7.95,9.0574886144,130.56
2021-06-18 12:30:00,58.5305,-3.1405,58.6146924457,57.5605,-8.8105,58.2308858811,0.97,5.67,5.7523734232,130.22,0.8300000000000001,8.34,8.381199198200001,57.5605,-8.8105,58.2308858811,0.8300000000000001,8.34,8.381199198200001,130.22
2021-06-18 13:00:00,57.998,-2.7,58.0608129809,63.388,-9.39,64.0797210044,-5.39,6.69,8.5911698854,130.09,-5.27,9.28,10.6719866941,63.388,-9.39,64.0797210044,-5.27,9.28,10.6719866941,130.06
2021-06-18 13:30:00,57.635,-0.9420000000000001,57.6426976208,74.295,-10.162,74.9867539569,-16.66,9.22,19.0411134128,130.12,-16.0,11.61,19.7684622568,74.295,-10.162,74.9867539569,-16.0,11.61,19.7684622568,130.06
2021-06-18 14:00:00,55.854,-0.463,55.8559189791,76.034,-10.333,76.7329137007,-20.18,9.87,22.4644007265,129.87,-19.35,12.21,22.8802666068,76.034,-10.333,76.7329137007,-19.35,12.21,22.8802666068,129.76
2021-06-18 14:30:00,55.3755,-0.421,55.3771003326,75.7255,-10.181,76.4068328833,-20.35,9.76,22.5694505915,129.87,-19.57,12.09,23.0033258465,75.7255,-10.181,76.4068328833,-19.57,12.09,23.0033258465,129.76
2021-06-18 15:00:00,55.4535,-0.48150000000000004,55.455590381,75.4335,-9.8215,76.0701964274,-19.98,9.34,22.055294149,130.0,-19.25,11.66,22.5059569892,75.4335,-9.8215,76.0701964274,-19.25,11.66,22.5059569892,129.88
2021-06-18 15:30:00,55.708,-1.576,55.7302883538,73.258,-9.356,73.8530249888,-17.55,7.78,19.1971586439,130.34,-16.82,10.25,19.6970784636,73.258,-9.356,73.8530249888,-16.82,10.25,19.6970784636,130.23
2021-06-18 16:00:00,56.16,-2.7065,56.2251788992,69.46,-8.5165,69.9801569893,-13.3,5.8100000000000005,14.5136521937,130.34,-12.74,8.42,15.2710183027,69.46,-8.5165,69.9801569893,-12.74,8.42,15.2710183027,130.23
2021-06-18 16:30:00,57.2885,-2.88,57.3608458118,66.5585,-8.18,67.0592746922,-9.27,5.3,10.6781505889,130.5,-8.85,7.94,11.8897476845,66.5585,-8.18,67.0592746922,-8.85,7.94,11.8897476845,130.38
2021-06-18 17:00:00,58.702,-3.9645,58.8357209886,60.182,-7.2345,60.6152712957,-1.48,3.27,3.5893314141,130.44,-1.37,6.04,6.1934239319,60.182,-7.2345,60.6152712957,-1.37,6.04,6.1934239319,130.33
2021-06-18 17:30:00,60.781,-4.8925,60.9775902873,51.551,-5.8725000000000005,51.8844086142,9.23,0.98,9.2818801975,130.31,8.88,3.92,9.7067399265,51.551,-5.8725000000000005,51.8844086142,8.88,3.92,9.7067399265,130.2
2021-06-18 18:00:00,62.683,-5.6255,62.9349246385,39.263,-3.9855,39.4647612339,23.42,-1.6400000000000001,23.4773507875,130.31,22.42,1.51,22.4707921534,39.263,-3.9855,39.4647612339,22.42,1.51,22.4707921534,130.2
2021-06-18 18:30:00,64.855,-5.785,65.1124968804,27.565,-2.6550000000000002,27.6925666922,37.29,-3.13,37.4211303945,130.69,35.67,0.17,35.670405099999996,27.565,-2.6550000000000002,27.6925666922,35.67,0.17,35.670405099999996,130.58
2021-06-18 19:00:00,65.983,-6.15,66.2689881392,23.033,-2.24,23.1416656488,42.95,-3.91,43.1276083269,130.76,41.07,-0.48,41.0728048714,23.033,-2.24,23.1416656488,41.07,-0.48,41.0728048714,130.65
2021-06-18 19:30:00,65.875,-6.066,66.1536996773,14.765,-1.766,14.8702380949,51.11,-4.3,51.2905654092,130.87,48.87,-0.86,48.8775664288,14.765,-1.766,14.8702380949,48.87,-0.86,48.8775664288,130.76
