Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-18 20:00:00,65.6425,-6.286,65.9427903736,11.6025,-1.686,11.7243593535,54.04,-4.6,54.2354275359,130.73,51.65,-1.13,51.6623596054,11.6025,-1.686,11.7243593535,51.65,-1.13,51.6623596054,130.62
2021-06-18 20:30:00,64.468,-6.8585,64.8317981106,7.9879999999999995,-1.5585,8.1386157453,56.48,-5.3,56.7281270623,130.77,54.03,-1.75,54.0583333076,7.9879999999999995,-1.5585,8.1386157453,54.03,-1.75,54.0583333076,130.66
2021-06-18 21:00:00,63.541,-7.074,63.9335604906,5.081,-1.374,5.2635004512,58.46,-5.7,58.737224994,131.37,55.91,-2.12,55.9501787307,5.081,-1.374,5.2635004512,55.91,-2.12,55.9501787307,131.27
2021-06-18 21:30:00,63.295,-6.9735,63.6779924876,2.725,-1.1335,2.9513466841,60.57,-5.84,60.8508874216,131.54,57.81,-2.29,57.8553385609,2.725,-1.1335,2.9513466841,57.81,-2.29,57.8553385609,131.45
2021-06-18 22:00:00,62.875,-7.0225,63.2659555468,1.755,-0.9725,2.0064349603,61.12,-6.05,61.4187015493,131.44,58.37,-2.46,58.4218152748,1.755,-0.9725,2.0064349603,58.37,-2.46,58.4218152748,131.36
2021-06-18 22:30:00,63.031,-7.0495,63.4239892411,1.381,-1.1595,1.8032196899000001,61.65,-5.89,61.9307242005,131.35,58.9,-2.26,58.9433422873,1.381,-1.1595,1.8032196899000001,58.9,-2.26,58.9433422873,131.28
2021-06-18 23:00:00,61.466,-7.5585,61.928992227,1.066,-1.2285,1.6265202888,60.4,-6.33,60.730790378500004,131.51,57.66,-2.67,57.7217853154,1.066,-1.2285,1.6265202888,57.66,-2.67,57.7217853154,131.46
2021-06-18 23:30:00,59.9345,-7.6925,60.4261437335,0.8345,-1.2625,1.5133725582,59.1,-6.43,59.4487586077,132.19,56.36,-2.73,56.4260799631,0.8345,-1.2625,1.5133725582,56.36,-2.73,56.4260799631,132.16
2021-06-19 00:00:00,58.215,-8.4325,58.8225575885,0.735,-1.2125,1.417879138,57.48,-7.22,57.9316735474,132.51,54.77,-3.45,54.8785513657,0.735,-1.2125,1.417879138,54.77,-3.45,54.8785513657,132.49
2021-06-19 00:30:00,57.0365,-8.7505,57.7038437411,0.5865,-1.1905000000000001,1.327129421,56.45,-7.5600000000000005,56.9539823015,132.95,53.9,-3.7199999999999998,54.0282185529,0.5865,-1.1905000000000001,1.327129421,53.9,-3.7199999999999998,54.0282185529,132.95
2021-06-19 01:00:00,55.707,-8.683,56.3796447133,0.5670000000000001,-1.063,1.2047647073,55.14,-7.62,55.6640278816,133.65,52.55,-3.7199999999999998,52.6815043445,0.5670000000000001,-1.063,1.2047647073,52.55,-3.7199999999999998,52.6815043445,133.66
2021-06-19 01:30:00,55.6635,-8.9185,56.3734412157,0.6635,-1.1385,1.3177308147,55.0,-7.78,55.5475327985,131.17,52.53,-3.66,52.6573499143,0.6635,-1.1385,1.3177308147,52.53,-3.66,52.6573499143,131.19
2021-06-19 02:00:00,56.092,-8.7335,56.7678296771,0.602,-1.1235,1.2746200414,55.49,-7.61,56.009393855,131.85,53.05,-3.85,53.1895196444,0.602,-1.1235,1.2746200414,53.05,-3.85,53.1895196444,131.89
2021-06-19 02:30:00,55.8555,-8.826,56.5485203719,0.6055,-1.1360000000000001,1.2872941583,55.25,-7.69,55.7826012301,132.27,52.74,-3.96,52.8884599889,0.6055,-1.1360000000000001,1.2872941583,52.74,-3.96,52.8884599889,132.32
2021-06-19 03:00:00,55.671,-8.743500000000001,56.3534296494,0.681,-1.1335,1.3223400659,54.99,-7.61,55.5140720899,132.27,52.46,-3.89,52.6040274124,0.681,-1.1335,1.3223400659,52.46,-3.89,52.6040274124,132.32
2021-06-19 03:30:00,54.9735,-8.882,55.6864043214,0.5635,-1.172,1.3004292561,54.41,-7.71,54.9535458365,132.47,52.0,-3.94,52.1490517651,0.5635,-1.172,1.3004292561,52.0,-3.94,52.1490517651,132.53
2021-06-19 04:00:00,54.575,-8.9905,55.3105750761,0.605,-1.1605,1.3087342167,53.97,-7.83,54.5350327771,132.44,51.59,-4.07,51.7502946852,0.605,-1.1605,1.3087342167,51.59,-4.07,51.7502946852,132.5
2021-06-19 04:30:00,54.1165,-8.8795,54.8401412516,0.5365,-0.9795,1.1168045935,53.58,-7.9,54.1592688282,132.38,51.21,-4.12,51.3754659346,0.5365,-0.9795,1.1168045935,51.21,-4.12,51.3754659346,132.44
2021-06-19 05:00:00,53.7955,-8.888,54.5247866961,0.6655,-0.9480000000000001,1.1582720967,53.13,-7.94,53.7200195458,132.38,50.76,-4.17,50.9309974377,0.6655,-0.9480000000000001,1.1582720967,50.76,-4.17,50.9309974377,132.44
2021-06-19 05:30:00,52.8255,-8.8035,53.5540387132,0.9655,-0.35350000000000004,1.0281792159,51.86,-8.45,52.5439064022,132.38,49.52,-4.64,49.7369078251,0.9655,-0.35350000000000004,1.0281792159,49.52,-4.64,49.7369078251,132.44
2021-06-19 06:00:00,53.347,-8.600999999999999,54.0359103745,2.147,-0.391,2.1823129931,51.2,-8.21,51.8540654144,132.66,48.91,-4.43,49.1102127872,2.147,-0.391,2.1823129931,48.91,-4.43,49.1102127872,132.72
2021-06-19 06:30:00,54.165,-8.583,54.8408161318,4.005,-0.553,4.0429981449,50.16,-8.03,50.7986860066,132.02,47.96,-4.29,48.1514869968,4.005,-0.553,4.0429981449,47.96,-4.29,48.1514869968,132.07
2021-06-19 07:00:00,55.245,-8.0525,55.82878094,6.465,-0.6125,6.4939495879,48.78,-7.44,49.3441181905,132.02,46.61,-3.67,46.7542618378,6.465,-0.6125,6.4939495879,46.61,-3.67,46.7542618378,132.07
2021-06-19 07:30:00,56.9205,-7.7815,57.4499352698,8.8505,-0.4615,8.8625240479,48.07,-7.32,48.6241431801,132.69,45.96,-3.58,46.0992190823,8.8505,-0.4615,8.8625240479,45.96,-3.58,46.0992190823,132.74
2021-06-19 08:00:00,57.4535,-7.174,57.8996626782,15.993500000000001,-0.8140000000000001,16.014201143,41.46,-6.36,41.9449782453,132.69,39.54,-2.77,39.6369083053,15.993500000000001,-0.8140000000000001,16.014201143,39.54,-2.77,39.6369083053,132.74
2021-06-19 08:30:00,59.4335,-6.7175,59.8119196189,20.0635,-1.3475000000000001,20.1086993239,39.37,-5.37,39.7345416483,131.53,37.47,-1.9300000000000002,37.5196721734,20.0635,-1.3475000000000001,20.1086993239,37.47,-1.9300000000000002,37.5196721734,131.56
2021-06-19 09:00:00,59.9005,-6.431,60.2447313983,25.7405,-1.601,25.7902412019,34.16,-4.83,34.4997753616,131.53,32.46,-1.48,32.4937224707,25.7405,-1.601,25.7902412019,32.46,-1.48,32.4937224707,131.56
2021-06-19 09:30:00,60.568,-6.4165,60.9069297884,24.648,-1.6865,24.7056306588,35.92,-4.73,36.2300883245,131.45,34.26,-1.34,34.2861954728,24.648,-1.6865,24.7056306588,34.26,-1.34,34.2861954728,131.48
2021-06-19 10:00:00,60.139,-6.2935,60.467408273,33.589,-2.4335,33.6770373289,26.55,-3.86,26.8291278278,131.38,25.27,-0.54,25.2757690289,33.589,-2.4335,33.6770373289,25.27,-0.54,25.2757690289,131.39
2021-06-19 10:30:00,58.1455,-6.592,58.5179770178,41.7455,-4.012,41.9378458466,16.4,-2.58,16.6016987083,131.22,15.61,0.59,15.6211459247,41.7455,-4.012,41.9378458466,15.61,0.59,15.6211459247,131.24
2021-06-19 11:00:00,57.43,-6.5975,57.8077149371,42.88,-4.2075,43.0859310709,14.55,-2.39,14.7449855883,130.99,13.84,0.73,13.8592387958,42.88,-4.2075,43.0859310709,13.84,0.73,13.8592387958,131.02
2021-06-19 11:30:00,55.6095,-6.234,55.9578345386,49.3695,-4.774,49.5997843367,6.24,-1.46,6.4085255715,130.85,5.92,1.5899999999999999,6.1298042383,49.3695,-4.774,49.5997843367,5.92,1.5899999999999999,6.1298042383,130.89
2021-06-19 12:00:00,55.1125,-5.897,55.4270896336,52.8025,-5.607,53.0993639816,2.31,-0.29,2.3281322986,130.79,2.17,2.64,3.4173820389,52.8025,-5.607,53.0993639816,2.17,2.64,3.4173820389,130.85
2021-06-19 12:30:00,55.016,-6.084,55.3513803983,51.776,-5.774,52.0969601033,3.24,-0.31,3.2547964606,130.7,3.04,2.68,4.0526534518,51.776,-5.774,52.0969601033,3.04,2.68,4.0526534518,130.76
2021-06-19 13:00:00,54.4715,-5.394,54.7379169155,55.5015,-6.074,55.8328754252,-1.03,0.68,1.2342204017,130.82,-1.01,3.56,3.7004999661999998,55.5015,-6.074,55.8328754252,-1.01,3.56,3.7004999661999998,130.87
2021-06-19 13:30:00,53.616,-5.2355,53.8710118361,56.326,-6.3655,56.6845469793,-2.71,1.13,2.9361539469,130.76,-2.65,4.01,4.80651641,56.326,-6.3655,56.6845469793,-2.65,4.01,4.80651641,130.74
2021-06-19 14:00:00,53.6155,-5.242,53.8711463053,56.0855,-6.322,56.4406856288,-2.47,1.08,2.6957930188,130.85,-2.38,3.96,4.6201731569,56.0855,-6.322,56.4406856288,-2.38,3.96,4.6201731569,130.74
2021-06-19 14:30:00,53.0705,-4.714,53.2794497555,58.7505,-6.314,59.0888132073,-5.68,1.6,5.9010507539,131.0,-5.55,4.4,7.0825489762,58.7505,-6.314,59.0888132073,-5.55,4.4,7.0825489762,130.88
2021-06-19 15:00:00,51.8445,-4.373,52.0286008773,63.3145,-7.673,63.7777456426,-11.47,3.3,11.9352796364,131.0,-11.06,5.98,12.5731459866,63.3145,-7.673,63.7777456426,-11.06,5.98,12.5731459866,130.88
2021-06-19 15:30:00,52.153,-4.865,52.3794199472,59.773,-6.565,60.1324434395,-7.62,1.7000000000000002,7.8073298893,131.12,-7.28,4.52,8.5690606253,59.773,-6.565,60.1324434395,-7.28,4.52,8.5690606253,130.98
2021-06-19 16:00:00,52.666,-5.129,52.9151603702,57.266,-6.239,57.6048598384,-4.6,1.11,4.7320291631,131.12,-4.43,3.98,5.9552749727,57.266,-6.239,57.6048598384,-4.43,3.98,5.9552749727,130.98
2021-06-19 16:30:00,54.534,-5.379,54.7986386418,53.234,-5.479,53.515214631,1.3,0.1,1.303840481,131.25,1.25,3.07,3.3147247246,53.234,-5.479,53.515214631,1.25,3.07,3.3147247246,131.11
2021-06-19 17:00:00,58.1335,-6.5085,58.4967041337,34.2835,-3.1685,34.4296059301,23.85,-3.34,24.0827344793,131.25,22.76,-0.09,22.7601779431,34.2835,-3.1685,34.4296059301,22.76,-0.09,22.7601779431,131.11
2021-06-19 17:30:00,60.824,-6.2805,61.1473928819,28.324,-2.0505,28.3981254003,32.5,-4.23,32.7741193627,131.74,31.01,-0.87,31.0222017272,28.324,-2.0505,28.3981254003,31.01,-0.87,31.0222017272,131.61
2021-06-19 18:00:00,61.3415,-6.3445,61.6687303461,29.6915,-1.5245000000000002,29.7306117075,31.65,-4.82,32.0149168358,131.54,30.2,-1.44,30.2343116343,29.6915,-1.5245000000000002,29.7306117075,30.2,-1.44,30.2343116343,131.42
2021-06-19 18:30:00,62.846,-6.5305,63.1843900521,21.316,-1.0805,21.3433675002,41.53,-5.45,41.8860764455,131.59,39.65,-1.99,39.6999068009,21.316,-1.0805,21.3433675002,39.65,-1.99,39.6999068009,131.47
2021-06-19 19:00:00,63.656,-6.1705,63.9543697197,13.966,-0.5205000000000001,13.975695912900001,49.69,-5.65,50.0101849627,131.43,47.42,-2.12,47.4673656316,13.966,-0.5205000000000001,13.975695912900001,47.42,-2.12,47.4673656316,131.33
2021-06-19 19:30:00,64.49,-6.094,64.7772871923,8.75,-0.224,8.752866730400001,55.74,-5.87,56.0482336921,131.53,53.19,-2.29,53.239273098,8.75,-0.224,8.752866730400001,53.19,-2.29,53.239273098,131.47
2021-06-19 20:00:00,64.027,-6.3035,64.3365435911,5.307,-0.1135,5.3082135648,58.72,-6.19,59.0453596822,131.53,56.03,-2.58,56.0893688679,5.307,-0.1135,5.3082135648,56.03,-2.58,56.0893688679,131.6
2021-06-19 20:30:00,63.012,-6.466,63.3428867356,4.002,-0.116,4.0036808065,59.01,-6.35,59.3506748066,132.07,56.34,-2.7199999999999998,56.4056202873,4.002,-0.116,4.0036808065,56.34,-2.7199999999999998,56.4056202873,132.18
2021-06-19 21:00:00,61.94,-6.9665,62.3305360337,3.84,-0.17650000000000002,3.8440541424,58.1,-6.79,58.4954194788,132.07,55.49,-3.14,55.5787702275,3.84,-0.17650000000000002,3.8440541424,55.49,-3.14,55.5787702275,132.18
2021-06-19 21:30:00,61.6365,-6.8795,62.019236149,2.9865,-0.1095,2.9885067341,58.65,-6.77,59.0394393605,131.67,56.01,-3.12,56.0968314613,2.9865,-0.1095,2.9885067341,56.01,-3.12,56.0968314613,131.83
2021-06-19 22:00:00,61.517,-7.15,61.9311213285,2.9370000000000003,-0.24,2.946789609,58.58,-6.91,58.9861382021,131.67,55.86,-3.3,55.9573909327,2.9370000000000003,-0.24,2.946789609,55.86,-3.3,55.9573909327,131.83
2021-06-19 22:30:00,60.2675,-7.2935,60.7072211397,2.6675,-0.3635,2.6921531346,57.6,-6.93,58.0153850285,132.08,54.93,-3.29,55.0284381025,2.6675,-0.3635,2.6921531346,54.93,-3.29,55.0284381025,132.27
2021-06-19 23:00:00,58.608,-7.833,59.129126097,2.238,-0.343,2.2641318425,56.37,-7.49,56.865428865,132.03,53.81,-3.7800000000000002,53.9426037562,2.238,-0.343,2.2641318425,53.81,-3.7800000000000002,53.9426037562,132.24
2021-06-19 23:30:00,56.731,-8.0935,57.3054194928,1.971,-0.3035,1.9942299892,54.76,-7.79,55.311316202,132.43,52.3,-4.09,52.4596807081,1.971,-0.3035,1.9942299892,52.3,-4.09,52.4596807081,132.65
2021-06-20 00:00:00,55.267,-8.1355,55.8625782546,1.447,-0.3155,1.4809960331,53.82,-7.82,54.3851523856,131.88,51.38,-4.09,51.5425309817,1.447,-0.3155,1.4809960331,51.38,-4.09,51.5425309817,132.11
2021-06-20 00:30:00,54.452,-8.498,55.1111268983,1.1320000000000001,-0.358,1.1872607127,53.32,-8.14,53.9377604281,131.92,50.85,-4.41,51.0408718578,1.1320000000000001,-0.358,1.1872607127,50.85,-4.41,51.0408718578,132.15
2021-06-20 01:00:00,53.37,-8.6435,54.0653955155,1.31,-0.2735,1.3382459602,52.06,-8.37,52.7285548825,131.96,49.68,-4.67,49.8990110122,1.31,-0.2735,1.3382459602,49.68,-4.67,49.8990110122,132.19
2021-06-20 01:30:00,53.11,-8.5395,53.7921477564,1.3900000000000001,-0.3295,1.4285203009,51.72,-8.21,52.3675710722,131.44,49.43,-4.47,49.6317015626,1.3900000000000001,-0.3295,1.4285203009,49.43,-4.47,49.6317015626,131.68
2021-06-20 02:00:00,53.1465,-9.127,53.9245082616,1.4765000000000001,-0.327,1.512276843,51.67,-8.8,52.4140143473,131.44,49.37,-4.95,49.617531176,1.4765000000000001,-0.327,1.512276843,49.37,-4.95,49.617531176,131.68
2021-06-20 02:30:00,52.746,-9.809,53.6503214995,1.246,-0.319,1.2861870004,51.5,-9.49,52.3670707602,133.14,49.2,-5.57,49.5142898566,1.246,-0.319,1.2861870004,49.2,-5.57,49.5142898566,133.4
2021-06-20 03:00:00,52.1375,-9.8985,53.068815782,1.2775,-0.2785,1.3075046845,50.86,-9.62,51.7618005869,133.92,48.63,-5.7,48.9629135163,1.2775,-0.2785,1.3075046845,48.63,-5.7,48.9629135163,134.19
2021-06-20 03:30:00,52.131,-10.0075,53.0828712227,0.971,-0.2675,1.0071728998,51.16,-9.74,52.0789131991,134.0,48.92,-5.83,49.2661679046,0.971,-0.2675,1.0071728998,48.92,-5.83,49.2661679046,134.28
2021-06-20 04:00:00,51.493,-10.184,52.4904077427,0.893,-0.274,0.9340904667000001,50.6,-9.91,51.5613042892,133.93,48.39,-5.99,48.7593293637,0.893,-0.274,0.9340904667000001,48.39,-5.99,48.7593293637,134.21
2021-06-20 04:30:00,51.265,-10.0885,52.2482349678,1.025,-0.2785,1.0621615932,50.24,-9.81,51.18880444,133.87,48.04,-5.89,48.399728305,1.025,-0.2785,1.0621615932,48.04,-5.89,48.399728305,134.17
2021-06-20 05:00:00,51.3565,-9.9255,52.3068412591,1.1465,-0.28550000000000003,1.1815128015,50.21,-9.64,51.1270349228,133.87,47.9,-5.79,48.2486694117,1.1465,-0.28550000000000003,1.1815128015,47.9,-5.79,48.2486694117,134.17
2021-06-20 05:30:00,51.224,-9.973,52.1858113379,1.244,-0.043000000000000003,1.2447429454,49.98,-9.93,50.9568964911,133.93,47.74,-6.04,48.1205694064,1.244,-0.043000000000000003,1.2447429454,47.74,-6.04,48.1205694064,134.23
2021-06-20 06:00:00,51.5195,-9.63,52.4117904698,1.2095,0.1,1.213626899,50.31,-9.73,51.2422579518,133.93,48.09,-5.8100000000000005,48.4396965308,1.2095,0.1,1.213626899,48.09,-5.8100000000000005,48.4396965308,134.23
2021-06-20 06:30:00,52.4695,-9.229,53.2749741553,1.6095000000000002,0.161,1.6175324572,50.86,-9.39,51.7195485286,133.89,48.62,-5.51,48.9312221388,1.6095000000000002,0.161,1.6175324572,48.62,-5.51,48.9312221388,134.18
2021-06-20 07:00:00,53.289,-9.174,54.0729118598,2.749,0.046,2.7493848403000003,50.54,-9.22,51.3741179973,133.52,48.32,-5.34,48.6141748876,2.749,0.046,2.7493848403000003,48.32,-5.34,48.6141748876,133.81
2021-06-20 07:30:00,54.7755,-8.942,55.5005834586,4.4255,-0.132,4.4274681535,50.35,-8.81,51.1149547589,133.44,48.12,-4.97,48.3759785431,4.4255,-0.132,4.4274681535,48.12,-4.97,48.3759785431,133.73
2021-06-20 08:00:00,56.002,-8.7785,56.6858541988,7.172,-0.2285,7.175639083,48.83,-8.55,49.5728897685,133.53,46.56,-4.71,46.7976249397,7.172,-0.2285,7.175639083,46.56,-4.71,46.7976249397,133.83
2021-06-20 08:30:00,57.584,-8.6615,58.2317665733,9.924,-0.3015,9.9285788636,47.66,-8.36,48.3876554505,133.18,45.45,-4.57,45.6791790644,9.924,-0.3015,9.9285788636,45.45,-4.57,45.6791790644,133.49
2021-06-20 09:00:00,59.3815,-8.3255,59.9622922552,12.9015,-0.7055,12.9207752283,46.48,-7.62,47.1004755815,133.18,44.3,-3.85,44.4669821328,12.9015,-0.7055,12.9207752283,44.3,-3.85,44.4669821328,133.49
2021-06-20 09:30:00,60.1865,-8.057,60.7233894908,16.4865,-1.127,16.5249753782,43.7,-6.93,44.2460721421,133.03,41.75,-3.27,41.8778628872,16.4865,-1.127,16.5249753782,41.75,-3.27,41.8778628872,133.34
2021-06-20 10:00:00,61.238,-7.2115,61.6611577596,16.678,-1.0815,16.7130286379,44.56,-6.13,44.9796676288,132.42,42.57,-2.55,42.6463058189,16.678,-1.0815,16.7130286379,42.57,-2.55,42.6463058189,132.74
2021-06-20 10:30:00,61.834,-7.2225,62.2543818719,20.154,-1.6225,20.2192042932,41.68,-5.6,42.0545169988,131.64,39.81,-2.09,39.8648240934,20.154,-1.6225,20.2192042932,39.81,-2.09,39.8648240934,131.95
2021-06-20 11:00:00,61.8855,-6.9875,62.2787304503,22.1655,-1.9175,22.2482852485,39.72,-5.07,40.0422689167,132.09,37.88,-1.6400000000000001,37.9154849633,22.1655,-1.9175,22.2482852485,37.88,-1.6400000000000001,37.9154849633,132.4
2021-06-20 11:30:00,63.267,-6.6035,63.610687005,18.767,-1.5135,18.8279306152,44.5,-5.09,44.7901562846,131.73,42.43,-1.65,42.4620701332,18.767,-1.5135,18.8279306152,42.43,-1.65,42.4620701332,132.0
2021-06-20 12:00:00,63.559,-6.638,63.9046909468,16.469,-1.498,16.536987785,47.09,-5.14,47.369691787,131.73,44.97,-1.63,44.9995311087,16.469,-1.498,16.536987785,44.97,-1.63,44.9995311087,132.0
2021-06-20 12:30:00,63.6985,-6.859,64.0667213399,21.4685,-2.039,21.5651110187,42.23,-4.82,42.5041797945,131.84,40.33,-1.37,40.353262569500004,21.4685,-2.039,21.5651110187,40.33,-1.37,40.353262569500004,132.18
2021-06-20 13:00:00,62.7205,-6.6685,63.0740042529,28.2305,-2.4885,28.3399675811,34.49,-4.18,34.7423732638,131.84,32.95,-0.79,32.9594690491,28.2305,-2.4885,28.3399675811,32.95,-0.79,32.9594690491,132.18
2021-06-20 13:30:00,62.3035,-6.5945,62.6515246622,27.1335,-2.2745,27.2286645376,35.17,-4.32,35.4343237554,131.86,33.62,-0.92,33.6325853898,27.1335,-2.2745,27.2286645376,33.62,-0.92,33.6325853898,132.17
2021-06-20 14:00:00,61.5005,-6.8455,61.8803068068,27.4505,-2.4855,27.5627948601,34.05,-4.36,34.3280075157,131.86,32.53,-0.97,32.5444588217,27.4505,-2.4855,27.5627948601,32.53,-0.97,32.5444588217,132.17
2021-06-20 14:30:00,59.877,-6.243,60.2015795308,36.787,-3.723,36.9749117376,23.09,-2.52,23.2271070088,131.86,22.05,0.71,22.0614278776,36.787,-3.723,36.9749117376,22.05,0.71,22.0614278776,132.31
2021-06-20 15:00:00,59.508,-5.884,59.7981899392,42.148,-4.594,42.3976265845,17.36,-1.29,17.4078631658,131.61,16.61,1.85,16.7127077399,42.148,-4.594,42.3976265845,16.61,1.85,16.7127077399,131.98
2021-06-20 15:30:00,59.682,-6.7495,60.0624414609,36.382,-3.9495,36.5957439363,23.3,-2.8,23.4676372905,131.82,22.28,0.4,22.283590375,36.382,-3.9495,36.5957439363,22.28,0.4,22.283590375,132.14
2021-06-20 16:00:00,60.5175,-7.072,60.9293114211,28.8975,-3.132,29.0667323628,31.62,-3.94,31.86452573,131.82,30.18,-0.5700000000000001,30.1853822239,28.8975,-3.132,29.0667323628,30.18,-0.5700000000000001,30.1853822239,132.14
2021-06-20 16:30:00,60.8535,-6.963,61.250565966799996,26.7635,-2.543,26.8840432459,34.09,-4.42,34.375347271,131.55,32.53,-1.05,32.5469414846,26.7635,-2.543,26.8840432459,32.53,-1.05,32.5469414846,131.86
2021-06-20 17:00:00,62.346,-6.4765,62.6814866468,24.626,-2.5065,24.7532304609,37.72,-3.9699999999999998,37.9283442823,131.41,35.94,-0.59,35.9448424673,24.626,-2.5065,24.7532304609,35.94,-0.59,35.9448424673,131.73
2021-06-20 17:30:00,62.5585,-6.6465,62.9105864263,23.2985,-2.3765,23.4193905664,39.26,-4.27,39.4915244071,131.29,37.36,-0.93,37.3715734215,23.2985,-2.3765,23.4193905664,37.36,-0.93,37.3715734215,131.63
2021-06-20 18:00:00,63.502,-6.7815,63.8630781144,15.082,-1.7215,15.179930377,48.42,-5.06,48.6836728278,131.29,46.17,-1.6,46.1977153115,15.082,-1.7215,15.179930377,46.17,-1.6,46.1977153115,131.37
2021-06-20 18:30:00,64.212,-6.5255,64.5427230155,9.812,-1.2555,9.8919979908,54.4,-5.27,54.6546695169,131.39,51.94,-1.73,51.9688031419,9.812,-1.2555,9.8919979908,51.94,-1.73,51.9688031419,131.3
2021-06-20 19:00:00,63.2475,-7.005,63.6342382782,8.3575,-1.085,8.4276349737,54.89,-5.92,55.2083191195,131.53,52.4,-2.33,52.4517769003,8.3575,-1.085,8.4276349737,52.4,-2.33,52.4517769003,131.44
2021-06-20 19:30:00,63.277,-7.1785,63.6828830319,8.697,-0.9685,8.7507600384,54.58,-6.21,54.9321445057,131.77,52.12,-2.63,52.1863133398,8.697,-0.9685,8.7507600384,52.12,-2.63,52.1863133398,131.7
2021-06-20 20:00:00,62.669,-7.1775,63.0786815592,8.299,-0.8375,8.3411514343,54.37,-6.34,54.7384005978,131.73,51.91,-2.73,51.9817371776,8.299,-0.8375,8.3411514343,51.91,-2.73,51.9817371776,131.7
2021-06-20 20:30:00,62.44,-7.037,62.8352844268,5.64,-0.647,5.676989431,56.8,-6.39,57.1583073577,131.77,54.25,-2.77,54.3206719399,5.64,-0.647,5.676989431,54.25,-2.77,54.3206719399,131.78
2021-06-20 21:00:00,61.873,-7.352,62.3082661691,3.003,-0.452,3.0368261392,58.87,-6.9,59.2729862585,132.1,56.23,-3.22,56.3221208763,3.003,-0.452,3.0368261392,56.23,-3.22,56.3221208763,132.09
2021-06-20 21:30:00,60.9645,-7.258,61.395022797,1.8545,-0.228,1.8684630716,59.11,-7.03,59.5265738977,132.46,56.46,-3.39,56.5616804913,1.8545,-0.228,1.8684630716,56.46,-3.39,56.5616804913,132.44
2021-06-20 22:00:00,60.5615,-7.3045,61.0004180518,1.7715,-0.1145,1.775196468,58.79,-7.19,59.2280355913,131.24,56.16,-3.54,56.2714599064,1.7715,-0.1145,1.775196468,56.16,-3.54,56.2714599064,131.22
2021-06-20 22:30:00,60.618,-7.229,61.0475254617,2.128,-0.339,2.1548329402,58.49,-6.89,58.8944156945,131.47,55.81,-3.27,55.9057152713,2.128,-0.339,2.1548329402,55.81,-3.27,55.9057152713,131.45
2021-06-20 23:00:00,58.4235,-7.8635,58.9503179338,3.1335,-0.4535,3.1661466327,55.29,-7.41,55.7843365112,131.19,52.76,-3.74,52.8923926477,3.1335,-0.4535,3.1661466327,52.76,-3.74,52.8923926477,131.17
2021-06-20 23:30:00,56.563,-7.884,57.1098102343,2.523,-0.384,2.5520550543000002,54.04,-7.5,54.5579655046,130.46,51.4,-3.89,51.5469892428,2.523,-0.384,2.5520550543000002,51.4,-3.89,51.5469892428,130.44
2021-06-21 00:00:00,55.2565,-8.0025,55.8329723237,2.6465,-0.42250000000000004,2.6800127798,52.61,-7.58,53.1532548392,130.46,50.01,-3.9699999999999998,50.1673300067,2.6465,-0.42250000000000004,2.6800127798,50.01,-3.9699999999999998,50.1673300067,130.44
2021-06-21 00:30:00,54.0445,-8.4515,54.7013330048,2.5645,-0.4515,2.6039417236,51.48,-8.0,52.0978924718,131.08,49.1,-4.31,49.2888029881,2.5645,-0.4515,2.6039417236,49.1,-4.31,49.2888029881,131.07
2021-06-21 01:00:00,53.331,-8.927,54.0729774472,2.8810000000000002,-0.467,2.9186041184000002,50.45,-8.46,51.1544142768,131.2,48.25,-4.87,48.4951482109,2.8810000000000002,-0.467,2.9186041184000002,48.25,-4.87,48.4951482109,131.19
2021-06-21 01:30:00,53.6205,-8.7965,54.3372471929,2.0605,-1.1765,2.3727225923,51.56,-7.62,52.1200345357,132.51,49.33,-4.61,49.5449391967,2.0605,-1.1765,2.3727225923,49.33,-4.61,49.5449391967,132.5
2021-06-21 02:00:00,54.762,-8.509,55.41912779,2.052,-1.729,2.683308592,52.71,-6.78,53.1442612142,132.95,50.4,-3.81,50.5438037745,2.052,-1.729,2.683308592,50.4,-3.81,50.5438037745,132.95
2021-06-21 02:30:00,54.5305,-8.58,55.2013752569,2.2305,-0.66,2.3260976441,52.3,-7.92,52.8962796423,132.92,50.01,-4.9,50.2494786043,2.2305,-0.66,2.3260976441,50.01,-4.9,50.2494786043,132.92
2021-06-21 03:00:00,53.951,-8.752,54.6562705003,2.011,-0.652,2.114054162,51.94,-8.1,52.5678000301,132.92,49.68,-5.06,49.9370203356,2.011,-0.652,2.114054162,49.68,-5.06,49.9370203356,132.92
2021-06-21 03:30:00,53.781,-8.811,54.4979786965,2.341,-0.681,2.4380406067,51.44,-8.13,52.0785032427,133.02,49.22,-5.1,49.4835164474,2.341,-0.681,2.4380406067,49.22,-5.1,49.4835164474,133.02
2021-06-21 04:00:00,53.6735,-8.891,54.4049123081,2.7435,-0.721,2.836658818,50.93,-8.17,51.5811380254,133.14,48.72,-5.14,48.9903868121,2.7435,-0.721,2.836658818,48.72,-5.14,48.9903868121,133.14
2021-06-21 04:30:00,53.6005,-9.1145,54.369915491,3.6905,-0.7145,3.7590291965000002,49.91,-8.4,50.6119363392,133.29,47.76,-5.36,48.0598293796,3.6905,-0.7145,3.7590291965000002,47.76,-5.36,48.0598293796,133.3
2021-06-21 05:00:00,53.181,-9.257,53.9806521821,3.9210000000000003,-0.797,4.0011810756,49.26,-8.46,49.9811884613,133.29,47.14,-5.41,47.4494225465,3.9210000000000003,-0.797,4.0011810756,47.14,-5.41,47.4494225465,133.3
2021-06-21 05:30:00,52.349,-9.4015,53.1865208794,3.519,-0.3915,3.5407108396,48.83,-9.01,49.6542948797,133.36,46.68,-5.95,47.0576763132,3.519,-0.3915,3.5407108396,46.68,-5.95,47.0576763132,133.37
2021-06-21 06:00:00,52.9795,-9.3515,53.7984941471,4.8195,-0.4615,4.8415454661,48.16,-8.89,48.9736429113,133.79,45.91,-5.86,46.2824772457,4.8195,-0.4615,4.8415454661,45.91,-5.86,46.2824772457,133.8
2021-06-21 06:30:00,55.0005,-8.8035,55.7005979546,6.4105,-0.4535,6.4265210262,48.59,-8.35,49.3022372718,133.49,46.3,-5.35,46.608073335,6.4105,-0.4535,6.4265210262,46.3,-5.35,46.608073335,133.5
2021-06-21 07:00:00,58.1165,-7.8625,58.6459417053,8.9065,-0.6525000000000001,8.9303694492,49.21,-7.21,49.7353817719,133.49,46.9,-3.18,47.0076844782,8.9065,-0.6525000000000001,8.9303694492,46.9,-3.18,47.0076844782,133.5
2021-06-21 07:30:00,61.9305,-6.8925,62.3128669417,12.5905,-1.5025,12.6798342458,49.34,-5.39,49.6335340269,131.93,47.08,-1.8900000000000001,47.117921219,12.5905,-1.5025,12.6798342458,47.08,-1.8900000000000001,47.117921219,131.94
2021-06-21 08:00:00,67.9765,-7.1075,68.3470636421,15.8765,-2.4575,16.0655705937,52.1,-4.65,52.3070979887,131.24,49.66,-1.16,49.6735462797,15.8765,-2.4575,16.0655705937,49.66,-1.16,49.6735462797,131.24
2021-06-21 08:30:00,79.0545,-9.7005,79.6474335462,21.2545,-3.0805,21.4765744592,57.8,-6.62,58.1778686444,130.84,55.08,-2.98,55.160554747,21.2545,-3.0805,21.4765744592,55.08,-2.98,55.160554747,130.83
2021-06-21 09:00:00,79.776,-9.327,80.3193818764,30.576,-3.557,30.7822030563,49.2,-5.77,49.5371870417,131.94,46.87,-2.25,46.9239746825,30.576,-3.557,30.7822030563,46.87,-2.25,46.9239746825,131.93
2021-06-21 09:30:00,79.368,-9.0665,79.8841714375,35.578,-4.1065,35.8142070448,43.79,-4.96,44.0700090765,130.99,41.71,-1.53,41.7380521826,35.578,-4.1065,35.8142070448,41.71,-1.53,41.7380521826,130.94
2021-06-21 10:00:00,79.446,-9.1615,79.9724952609,42.986,-5.4015,43.324039496,36.46,-3.76,36.6533654662,130.99,34.73,-0.43,34.7326618617,42.986,-5.4015,43.324039496,34.73,-0.43,34.7326618617,130.94
2021-06-21 10:30:00,76.44,-9.763,77.0609484045,40.61,-5.703,41.008490694,35.83,-4.06,36.0592914517,130.94,34.15,-0.71,34.1573798761,40.61,-5.703,41.008490694,34.15,-0.71,34.1573798761,130.86
2021-06-21 11:00:00,75.965,-9.5245,76.5597630956,40.405,-4.9145,40.7027804364,35.56,-4.61,35.8575752108,131.02,33.87,-1.24,33.8926909525,40.405,-4.9145,40.7027804364,33.87,-1.24,33.8926909525,130.93
2021-06-21 11:30:00,76.473,-9.178,77.0217853143,45.343,-5.228,45.6433963789,31.13,-3.95,31.3796016546,130.95,29.65,-0.63,29.6566923307,45.343,-5.228,45.6433963789,29.65,-0.63,29.6566923307,130.9
2021-06-21 12:00:00,75.0855,-8.5095,75.5661557875,50.8955,-6.5195,51.3113613199,24.19,-1.99,24.2717160498,130.95,23.0,1.17,23.0297394688,50.8955,-6.5195,51.3113613199,23.0,1.17,23.0297394688,130.9
2021-06-21 12:30:00,73.4355,-8.318,73.9050863219,47.4955,-5.878,47.8578457962,25.94,-2.44,26.054504409,130.71,24.59,0.67,24.5991260007,47.4955,-5.878,47.8578457962,24.59,0.67,24.5991260007,130.67
2021-06-21 13:00:00,74.8905,-7.409,75.2560979008,59.2505,-6.869,59.6473378388,15.64,-0.54,15.649319474,130.65,14.79,2.46,14.9931884534,59.2505,-6.869,59.6473378388,14.79,2.46,14.9931884534,130.62
2021-06-21 13:30:00,71.204,-8.2675,71.6823630487,56.954,-7.2875,57.4183400339,14.25,-0.98,14.2836584949,130.43,13.52,2.08,13.6790642955,56.954,-7.2875,57.4183400339,13.52,2.08,13.6790642955,130.39
2021-06-21 14:00:00,74.1885,-6.9545,74.5137477416,70.9885,-8.5745,71.504469668,3.2,1.62,3.5866976455,130.7,2.9699999999999998,4.49,5.3834004124,70.9885,-8.5745,71.504469668,2.9699999999999998,4.49,5.3834004124,130.6
2021-06-21 14:30:00,73.0915,-6.506,73.3804838377,68.0915,-8.346,68.6010793519,5.0,1.8399999999999999,5.3278138106,130.47,4.71,4.66,6.6256848703,68.0915,-8.346,68.6010793519,4.71,4.66,6.6256848703,130.35
2021-06-21 15:00:00,72.017,-8.0005,72.4600323575,54.147,-6.7405,54.5649333295,17.87,-1.26,17.9143657437,130.26,17.0,1.8399999999999999,17.0992865348,54.147,-6.7405,54.5649333295,17.0,1.8399999999999999,17.0992865348,130.14
2021-06-21 15:30:00,73.1265,-8.334,73.5998679228,50.2265,-5.744,50.5538805459,22.9,-2.59,23.0459996529,130.64,21.8,0.55,21.8069369697,50.2265,-5.744,50.5538805459,21.8,0.55,21.8069369697,130.52
2021-06-21 16:00:00,74.0545,-8.7085,74.5647835275,42.0045,-4.2385,42.2178031463,32.05,-4.47,32.3602132255,130.88,30.54,-1.12,30.5605301001,42.0045,-4.2385,42.2178031463,30.54,-1.12,30.5605301001,130.76
2021-06-21 16:30:00,78.3295,-8.3075,78.768808081,50.3995,-5.4775,50.696278034,27.93,-2.83,28.0730083888,131.1,26.58,0.41000000000000003,26.5831619639,50.3995,-5.4775,50.696278034,26.58,0.41000000000000003,26.5831619639,130.99
2021-06-21 17:00:00,74.275,-8.3925,74.7476399711,51.275,-5.6225000000000005,51.5823432121,23.0,-2.77,23.166201674,130.9,21.89,0.42,21.8940288663,51.275,-5.6225000000000005,51.5823432121,21.89,0.42,21.8940288663,130.78
2021-06-21 17:30:00,75.9995,-8.7065,76.4965825544,45.0495,-4.9965,45.3257373078,30.95,-3.71,31.1715671727,130.94,29.5,-0.36,29.5021965284,45.0495,-4.9965,45.3257373078,29.5,-0.36,29.5021965284,130.82
2021-06-21 18:00:00,77.133,-8.8565,77.6397918676,38.803,-4.2465,39.0346713993,38.33,-4.61,38.6062300672,130.8,36.56,-1.22,36.5803499163,38.803,-4.2465,39.0346713993,36.56,-1.22,36.5803499163,130.67
2021-06-21 18:30:00,77.432,-8.9715,77.9499995911,36.982,-3.9215,37.1893329632,40.45,-5.05,40.7640159945,131.01,38.56,-1.6400000000000001,38.5948597614,36.982,-3.9215,37.1893329632,38.56,-1.6400000000000001,38.5948597614,130.88
2021-06-21 19:00:00,77.838,-9.8235,78.4554357342,29.358,-3.6035,29.5783261232,48.48,-6.22,48.8773853638,131.01,46.26,-2.69,46.3381451938,29.358,-3.6035,29.5783261232,46.26,-2.69,46.3381451938,130.88
2021-06-21 19:30:00,77.422,-10.1525,78.084821446,17.442,-2.6525,17.6425372396,59.98,-7.5,60.4470876056,131.24,57.22,-3.83,57.3480365837,17.442,-2.6525,17.6425372396,57.22,-3.83,57.3480365837,131.12
2021-06-21 20:00:00,79.924,-10.534,80.615202859,10.814,-1.9340000000000002,10.985579274700001,69.11,-8.6,69.6430333917,131.4,65.92,-4.85,66.0981762229,10.814,-1.9340000000000002,10.985579274700001,65.92,-4.85,66.0981762229,131.31
2021-06-21 20:30:00,79.497,-10.287,80.1598114893,6.567,-1.377,6.7098150496,72.93,-8.91,73.4722600714,131.67,69.49,-5.15,69.6805754856,6.567,-1.377,6.7098150496,69.49,-5.15,69.6805754856,131.6
2021-06-21 21:00:00,78.255,-10.3835,78.9408772263,5.595,-1.1635,5.7146966017,72.66,-9.22,73.2426378553,131.58,69.28,-5.45,69.4940349958,5.595,-1.1635,5.7146966017,69.28,-5.45,69.4940349958,131.51
2021-06-21 21:30:00,75.7285,-10.474,76.4493975663,4.4985,-0.874,4.5826169652,71.23,-9.6,71.8740071236,130.96,67.95,-5.79,68.1962359665,4.4985,-0.874,4.5826169652,67.95,-5.79,68.1962359665,130.91
2021-06-21 22:00:00,73.2825,-10.7105,74.061053304,2.9525,-0.6205,3.0169979284,70.33,-10.09,71.0501020407,130.9,67.1,-6.26,67.3913763029,2.9525,-0.6205,3.0169979284,67.1,-6.26,67.3913763029,130.86
2021-06-21 22:30:00,72.7855,-11.2025,73.6425489544,2.6555,-0.7025,2.7468502871,70.13,-10.5,70.9116838046,131.07,66.92,-6.67,67.2515821375,2.6555,-0.7025,2.7468502871,66.92,-6.67,67.2515821375,131.07
2021-06-21 23:00:00,71.2335,-11.7645,72.1984416902,2.4435000000000002,-0.6345000000000001,2.5245360960000003,68.79,-11.13,69.6845822259,130.64,65.64,-7.26,66.0402695331,2.4435000000000002,-0.6345000000000001,2.5245360960000003,65.64,-7.26,66.0402695331,130.66
2021-06-21 23:30:00,62.5885,-11.7825,63.6878924011,1.9885000000000002,-0.5525,2.0638286024,60.6,-11.23,61.6317523684,130.9,57.79,-7.35,58.255528493,1.9885000000000002,-0.5525,2.0638286024,57.79,-7.35,58.255528493,130.93
2021-06-22 00:00:00,58.2355,-12.48,59.5577355198,1.6055000000000001,-0.54,1.6938802348,56.63,-11.94,57.8750421166,131.34,54.09,-8.01,54.6798701535,1.6055000000000001,-0.54,1.6938802348,54.09,-8.01,54.6798701535,131.38
2021-06-22 00:30:00,54.374,-12.448,55.7806828571,1.294,-0.588,1.4213303627,53.08,-11.86,54.3888407672,132.4,50.71,-7.89,51.3201344503,1.294,-0.588,1.4213303627,50.71,-7.89,51.3201344503,132.45
2021-06-22 01:00:00,54.606,-11.09,55.7207621628,1.3559999999999999,-0.45,1.4287183067,53.25,-10.64,54.3025975438,133.2,50.89,-6.72,51.3317689156,1.3559999999999999,-0.45,1.4287183067,50.89,-6.72,51.3317689156,133.25
2021-06-22 01:30:00,57.663,-11.3295,58.7654587258,1.403,-0.41950000000000004,1.4643733301,56.26,-10.91,57.3080770922,132.65,53.7,-6.99,54.1530248463,1.403,-0.41950000000000004,1.4643733301,53.7,-6.99,54.1530248463,132.7
2021-06-22 02:00:00,58.2595,-10.9675,59.282842345,1.4895,-0.41750000000000004,1.5469054593,56.77,-10.55,57.7419726023,131.84,54.21,-6.65,54.6163583553,1.4895,-0.41750000000000004,1.5469054593,54.21,-6.65,54.6163583553,131.89
2021-06-22 02:30:00,57.9685,-11.353,59.0697689284,1.1585,-0.423,1.2333090651,56.81,-10.93,57.8518884739,131.5,54.22,-7.02,54.672559845,1.1585,-0.423,1.2333090651,54.22,-7.02,54.672559845,131.54
2021-06-22 03:00:00,57.075,-11.447,58.2115919212,1.025,-0.387,1.0956249358,56.05,-11.06,57.1307806703,131.75,53.44,-7.19,53.9215142592,1.025,-0.387,1.0956249358,53.44,-7.19,53.9215142592,131.79
2021-06-22 03:30:00,57.206,-11.8535,58.4211596791,1.046,-0.41350000000000003,1.1247658645,56.16,-11.44,57.3133422512,131.85,53.61,-7.52,54.1348547611,1.046,-0.41350000000000003,1.1247658645,53.61,-7.52,54.1348547611,131.88
2021-06-22 04:00:00,57.248,-11.626,58.4165848026,1.458,-0.366,1.5032365083,55.79,-11.26,56.9149514627,131.96,53.29,-7.33,53.7917558739,1.458,-0.366,1.5032365083,53.29,-7.33,53.7917558739,131.99
2021-06-22 04:30:00,57.9865,-11.5575,59.1270664628,1.4265,-0.3975,1.4808472237,56.56,-11.16,57.6504917585,131.68,54.04,-7.17,54.5135808767,1.4265,-0.3975,1.4808472237,54.04,-7.17,54.5135808767,131.72
2021-06-22 05:00:00,57.674,-11.466,58.8027161958,1.924,-0.41600000000000004,1.968459296,55.75,-11.05,56.8345405541,132.75,53.26,-7.05,53.7245763129,1.924,-0.41600000000000004,1.968459296,53.26,-7.05,53.7245763129,132.79
2021-06-22 05:30:00,58.8535,-11.4645,59.9597300069,2.6435,-0.34450000000000003,2.665853053,56.21,-11.12,57.2993760874,132.79,53.71,-7.13,54.1811867718,2.6435,-0.34450000000000003,2.665853053,53.71,-7.13,54.1811867718,132.85
2021-06-22 06:00:00,61.505,-11.5325,62.5768613886,3.6550000000000002,-0.5525,3.6965228594,57.85,-10.98,58.8827895059,132.79,55.3,-6.95,55.7350204091,3.6550000000000002,-0.5525,3.6965228594,55.3,-6.95,55.7350204091,132.85
2021-06-22 06:30:00,67.6285,-11.383,68.5797834733,4.6685,-0.5730000000000001,4.7035328478,62.96,-10.81,63.881278165,133.48,60.15,-6.78,60.5309086335,4.6685,-0.5730000000000001,4.7035328478,60.15,-6.78,60.5309086335,133.54
2021-06-22 07:00:00,75.011,-10.394,75.7277053462,7.171,-0.714,7.2064580065,67.84,-9.68,68.5271333123,133.33,64.85,-5.73,65.1026527877,7.171,-0.714,7.2064580065,64.85,-5.73,65.1026527877,133.39
2021-06-22 07:30:00,79.4455,-9.6205,80.0258801295,12.5455,-1.1305,12.5963328195,66.9,-8.49,67.4365635245,131.82,63.98,-4.64,64.1480319262,12.5455,-1.1305,12.5963328195,63.98,-4.64,64.1480319262,131.87
2021-06-22 08:00:00,83.0925,-9.963,83.6876629214,20.6925,-1.873,20.7770952072,62.4,-8.09,62.9222385171,131.82,59.62,-4.36,59.7792104331,20.6925,-1.873,20.7770952072,59.62,-4.36,59.7792104331,131.87
2021-06-22 08:30:00,81.983,-9.3995,82.520075674,29.823,-2.8595,29.9597741856,52.16,-6.54,52.5684049596,131.42,49.81,-2.94,49.896690271,29.823,-2.8595,29.9597741856,49.81,-2.94,49.896690271,131.48
2021-06-22 09:00:00,81.9215,-8.7465,82.3870950119,39.0215,-3.9565,39.2215674661,42.9,-4.79,43.1665854568,131.42,40.93,-1.3599999999999999,40.9525884408,39.0215,-3.9565,39.2215674661,40.93,-1.3599999999999999,40.9525884408,131.48
2021-06-22 09:30:00,82.2105,-9.5905,82.7680131482,47.2005,-4.9705,47.4614903948,35.01,-4.62,35.313517242,131.17,33.33,-1.26,33.3538078786,47.2005,-4.9705,47.4614903948,33.33,-1.26,33.3538078786,131.15
2021-06-22 10:00:00,81.6975,-9.69,82.2701501533,53.9675,-5.8100000000000005,54.2793437345,27.73,-3.88,28.0001303568,131.34,26.45,-0.53,26.455309486,53.9675,-5.8100000000000005,54.2793437345,26.45,-0.53,26.455309486,131.24
2021-06-22 10:30:00,79.3635,-9.78,79.9638263983,57.9835,-6.39,58.3345384164,21.38,-3.39,21.6470898737,131.47,20.42,-0.09,20.420198334,57.9835,-6.39,58.3345384164,20.42,-0.09,20.420198334,131.34
2021-06-22 11:00:00,77.8925,-9.354,78.4521438346,61.1525,-7.284,61.5847782512,16.74,-2.07,16.8674983326,131.58,16.0,1.1,16.0377679245,61.1525,-7.284,61.5847782512,16.0,1.1,16.0377679245,131.44
2021-06-22 11:30:00,77.4315,-8.8755,77.9385122549,62.1315,-7.7355,62.6111911123,15.3,-1.1400000000000001,15.3424118052,131.12,14.59,1.99,14.7250874361,62.1315,-7.7355,62.6111911123,14.59,1.99,14.7250874361,130.98
2021-06-22 12:00:00,76.9615,-8.7555,77.4579322116,63.3915,-7.9955,63.8937422014,13.57,-0.76,13.5912655776,131.12,12.96,2.32,13.1660168616,63.3915,-7.9955,63.8937422014,12.96,2.32,13.1660168616,130.98
2021-06-22 12:30:00,77.3875,-8.797,77.8858932365,62.8275,-8.447,63.3927958466,14.56,-0.35000000000000003,14.5642061232,131.2,13.9,2.7199999999999998,14.1636294784,62.8275,-8.447,63.3927958466,13.9,2.7199999999999998,14.1636294784,131.05
2021-06-22 13:00:00,77.023,-9.104,77.5591731841,61.033,-7.814,61.5311765287,15.99,-1.29,16.0419512529,130.99,15.27,1.83,15.379265262,61.033,-7.814,61.5311765287,15.27,1.83,15.379265262,130.85
2021-06-22 13:30:00,76.057,-8.9305,76.5795082202,66.377,-8.3105,66.895220601,9.68,-0.62,9.6998350501,131.34,9.24,2.44,9.5567358444,66.377,-8.3105,66.895220601,9.24,2.44,9.5567358444,131.2
2021-06-22 14:00:00,73.014,-9.078,73.5761801129,63.784,-7.908,64.2723511317,9.23,-1.17,9.3038594142,131.25,8.94,1.9500000000000002,9.1501967192,63.784,-7.908,64.2723511317,8.94,1.9500000000000002,9.1501967192,131.11
2021-06-22 14:30:00,72.167,-8.86,72.7088405148,66.797,-8.38,67.3206031539,5.37,-0.48,5.3914098342,132.17,5.24,2.59,5.8451432831,66.797,-8.38,67.3206031539,5.24,2.59,5.8451432831,132.03
2021-06-22 15:00:00,72.6085,-9.121,73.1791426108,65.9785,-7.991,66.4606540989,6.63,-1.13,6.7256077792,132.31,6.46,1.97,6.7537026882,65.9785,-7.991,66.4606540989,6.46,1.97,6.7537026882,132.17
2021-06-22 15:30:00,72.474,-8.959,73.0256417774,64.084,-7.299,64.4983291024,8.39,-1.6600000000000001,8.5526428664,132.35,8.1,1.45,8.2287605385,64.084,-7.299,64.4983291024,8.1,1.45,8.2287605385,132.23
2021-06-22 16:00:00,74.5315,-9.522,75.1372941771,63.1215,-7.692,63.5884472703,11.41,-1.83,11.555821044,132.35,10.95,1.29,11.025724466,63.1215,-7.692,63.5884472703,10.95,1.29,11.025724466,132.23
2021-06-22 16:30:00,76.599,-10.513,77.3170742462,60.339,-7.073,60.7521378225,16.26,-3.44,16.6199037302,132.71,15.7,-0.13,15.7005382073,60.339,-7.073,60.7521378225,15.7,-0.13,15.7005382073,132.59
2021-06-22 17:00:00,78.3585,-10.648,79.0786597398,54.9885,-6.468,55.3675912087,23.37,-4.18,23.7408782483,132.71,22.49,-0.81,22.5045817557,54.9885,-6.468,55.3675912087,22.49,-0.81,22.5045817557,132.59
2021-06-22 17:30:00,76.526,-11.098,77.3265431789,48.116,-5.548,48.4347990602,28.41,-5.55,28.9470309358,132.91,27.24,-2.08,27.3192972091,48.116,-5.548,48.4347990602,27.24,-2.08,27.3192972091,132.8
2021-06-22 18:00:00,78.8155,-11.2905,79.6200881091,41.8855,-4.4805,42.1244583407,36.93,-6.8100000000000005,37.5526430495,132.91,35.34,-3.25,35.4891265038,41.8855,-4.4805,42.1244583407,35.34,-3.25,35.4891265038,132.8
2021-06-22 18:30:00,80.2085,-11.815,81.0740260333,33.5885,-3.515,33.771919656,46.62,-8.3,47.353082265,132.89,44.58,-4.59,44.8156724818,33.5885,-3.515,33.771919656,44.58,-4.59,44.8156724818,132.78
2021-06-22 19:00:00,79.5885,-12.1265,80.5070266157,24.9585,-2.6065,25.0942336902,54.63,-9.52,55.4532893524,132.89,52.24,-5.71,52.5511341457,24.9585,-2.6065,25.0942336902,52.24,-5.71,52.5511341457,132.78
2021-06-22 19:30:00,79.787,-11.8275,80.6588812546,16.397,-1.8175,16.4974214728,63.39,-10.01,64.1754797411,133.15,60.59,-6.13,60.8993021306,16.397,-1.8175,16.4974214728,60.59,-6.13,60.8993021306,133.03
2021-06-22 20:00:00,78.845,-11.916,79.7403604268,9.465,-1.276,9.5506230687,69.38,-10.64,70.1911247951,133.15,66.32,-6.68,66.6555684095,9.465,-1.276,9.5506230687,66.32,-6.68,66.6555684095,133.03
2021-06-22 20:30:00,82.4045,-12.1685,83.2981032947,4.0445,-0.9285,4.1497099296,78.36,-11.24,79.1620313029,133.15,74.88,-7.22,75.2272743093,4.0445,-0.9285,4.1497099296,74.88,-7.22,75.2272743093,133.03
2021-06-22 21:00:00,83.156,-12.4235,84.0789134578,2.336,-0.7335,2.4484522152,80.82,-11.69,81.661058651,133.38,77.23,-7.62,77.6050082147,2.336,-0.7335,2.4484522152,77.23,-7.62,77.6050082147,133.27
2021-06-22 21:30:00,82.506,-12.4345,83.4377422169,1.396,-0.5245000000000001,1.4912800709,81.11,-11.91,81.9797548179,133.38,77.48,-7.84,77.8756444596,1.396,-0.5245000000000001,1.4912800709,77.48,-7.84,77.8756444596,133.27
2021-06-22 22:00:00,81.666,-12.4885,82.615362907,1.376,-0.3985,1.4325425823,80.29,-12.09,81.1951488699,132.97,76.72,-8.04,77.140132227,1.376,-0.3985,1.4325425823,76.72,-8.04,77.140132227,132.86
2021-06-22 22:30:00,81.5125,-12.6605,82.4898534154,1.5425,-0.5605,1.6411783876000001,79.97,-12.1,80.8802256426,132.66,76.31,-8.13,76.7418595031,1.5425,-0.5605,1.6411783876000001,76.31,-8.13,76.7418595031,132.56
2021-06-22 23:00:00,77.7285,-13.0935,78.8235970665,1.2485,-0.6735,1.418574813,76.48,-12.42,77.4819127281,131.83,73.02,-8.44,73.5061494026,1.2485,-0.6735,1.418574813,73.02,-8.44,73.5061494026,131.77
2021-06-22 23:30:00,74.6825,-14.4285,76.0635091125,1.1625,-0.6185,1.3167947828,73.52,-13.81,74.8057918881,131.65,70.29,-9.73,70.9602494359,1.1625,-0.6185,1.3167947828,70.29,-9.73,70.9602494359,131.66
2021-06-23 00:00:00,70.9965,-14.834,72.5296530272,1.2265,-0.424,1.2977204052,69.77,-14.41,71.2425504878,131.92,66.75,-10.35,67.5476498481,1.2265,-0.424,1.2977204052,66.75,-10.35,67.5476498481,131.93
2021-06-23 00:30:00,69.5635,-15.714,71.3162697303,1.0835,-0.274,1.1176082722,68.48,-15.44,70.1990313323,131.62,65.5,-11.31,66.4692868925,1.0835,-0.274,1.1176082722,65.5,-11.31,66.4692868925,131.6
2021-06-23 01:00:00,69.174,-15.7445,70.9431572194,1.274,-0.5945,1.4058827298,67.9,-15.15,69.5696233999,131.62,64.98,-11.02,65.9078204768,1.274,-0.5945,1.4058827298,64.98,-11.02,65.9078204768,131.6
2021-06-23 01:30:00,70.3145,-15.605,72.0253076026,1.4445000000000001,-0.5650000000000001,1.5510658432,68.87,-15.04,70.4931095924,131.98,65.87,-10.93,66.7706657148,1.4445000000000001,-0.5650000000000001,1.5510658432,65.87,-10.93,66.7706657148,131.94
2021-06-23 02:00:00,70.3305,-15.5065,72.0196554595,1.4405000000000001,-0.4965,1.523664169,68.89,-15.01,70.50625646,131.55,65.87,-10.89,66.7641295907,1.4405000000000001,-0.4965,1.523664169,65.87,-10.89,66.7641295907,131.5
2021-06-23 02:30:00,69.097,-15.454,70.8041066959,1.397,-0.114,1.4016436780000001,67.7,-15.34,69.416176789,131.79,64.74,-11.21,65.7033614056,1.397,-0.114,1.4016436780000001,64.74,-11.21,65.7033614056,131.76
2021-06-23 03:00:00,67.916,-15.8195,69.7340636723,1.466,-0.1595,1.47465123,66.45,-15.66,68.2703310377,131.95,63.56,-11.55,64.6008986006,1.466,-0.1595,1.47465123,63.56,-11.55,64.6008986006,131.93
2021-06-23 03:30:00,67.288,-16.302,69.2346022448,1.478,-0.112,1.4822374978,65.81,-16.19,67.7722081682,131.47,62.93,-12.09,64.0808317674,1.478,-0.112,1.4822374978,62.93,-12.09,64.0808317674,131.46
2021-06-23 04:00:00,67.113,-16.417,69.0917698283,0.9530000000000001,-0.127,0.9614249841,66.16,-16.29,68.1359648057,130.73,63.27,-12.18,64.4317103607,0.9530000000000001,-0.127,0.9614249841,63.27,-12.18,64.4317103607,130.72
2021-06-23 04:30:00,67.209,-16.476,69.1990480932,0.659,-0.046,0.6606035119,66.55,-16.43,68.5481392891,130.85,63.65,-12.31,64.8294578105,0.659,-0.046,0.6606035119,63.65,-12.31,64.8294578105,130.84
2021-06-23 05:00:00,67.0855,-16.787,69.1539418923,0.5455,0.063,0.5491258963,66.54,-16.85,68.6403241542,130.94,63.57,-12.77,64.8399398519,0.5455,0.063,0.5491258963,63.57,-12.77,64.8399398519,130.94
2021-06-23 05:30:00,68.3615,-16.614,70.3514013951,1.1215,0.126,1.1285558249,67.24,-16.74,69.2924613504,130.8,64.21,-12.7,65.4539082103,1.1215,0.126,1.1285558249,64.21,-12.7,65.4539082103,130.8
2021-06-23 06:00:00,70.483,-15.803,72.232874081,2.963,-0.013000000000000001,2.9630285183,67.52,-15.79,69.3417226495,130.2,64.57,-11.78,65.6357623556,2.963,-0.013000000000000001,2.9630285183,64.57,-11.78,65.6357623556,130.2
2021-06-23 06:30:00,74.741,-13.0305,75.8683795217,5.161,-0.21050000000000002,5.1652910131,69.58,-12.82,70.7511752553,129.79,66.62,-8.9,67.2118620483,5.161,-0.21050000000000002,5.1652910131,66.62,-8.9,67.2118620483,129.79
2021-06-23 07:00:00,77.9005,-14.3965,79.2196131807,8.8405,-0.3365,8.8469018588,69.06,-14.06,70.4767138848,132.11,66.04,-9.62,66.7369912417,8.8405,-0.3365,8.8469018588,66.04,-9.62,66.7369912417,132.1
2021-06-23 07:30:00,82.622,-12.195,83.5171414082,14.042,-0.8250000000000001,14.0662144517,68.58,-11.37,69.5161369755,131.31,65.57,-7.49,65.996401417,14.042,-0.8250000000000001,14.0662144517,65.57,-7.49,65.996401417,131.28
2021-06-23 08:00:00,82.334,-11.9305,83.1938963281,23.774,-1.7205,23.836174111,58.56,-10.21,59.4433991289,131.31,56.0,-6.45,56.3702270707,23.774,-1.7205,23.836174111,56.0,-6.45,56.3702270707,131.28
2021-06-23 08:30:00,83.9905,-11.1665,84.7295391968,27.8705,-2.3365,27.968267778,56.12,-8.83,56.8104154183,131.53,53.66,-5.14,53.9056138078,27.8705,-2.3365,27.968267778,53.66,-5.14,53.9056138078,131.52
2021-06-23 09:00:00,85.9805,-10.395,86.6065956221,29.2605,-2.825,29.3965556698,56.72,-7.57,57.2229263495,131.53,54.23,-3.95,54.3736645813,29.2605,-2.825,29.3965556698,54.23,-3.95,54.3736645813,131.52
2021-06-23 09:30:00,84.379,-9.9975,84.969204111,26.489,-2.6175,26.6180094532,57.89,-7.38,58.3585169448,131.24,55.33,-3.77,55.4582888304,26.489,-2.6175,26.6180094532,55.33,-3.77,55.4582888304,131.25
2021-06-23 10:00:00,83.197,-8.7875,83.6597930027,25.797,-2.3475,25.903589814,57.4,-6.44,57.760138504,131.19,54.86,-2.89,54.9360692078,25.797,-2.3475,25.903589814,54.86,-2.89,54.9360692078,131.25
2021-06-23 10:30:00,81.6045,-8.836500000000001,82.0815335657,28.5045,-2.8465,28.6462751942,53.1,-5.99,53.4367860186,131.05,50.76,-2.48,50.8205470258,28.5045,-2.8465,28.6462751942,50.76,-2.48,50.8205470258,131.12
2021-06-23 11:00:00,81.229,-8.805,81.7048252308,29.789,-2.395,29.8851224859,51.44,-6.41,51.8378404257,131.19,49.14,-2.9,49.2254974581,29.789,-2.395,29.8851224859,49.14,-2.9,49.2254974581,131.27
2021-06-23 11:30:00,81.1685,-8.819,81.6461888471,37.5485,-3.309,37.6940225135,43.62,-5.51,43.9666293909,131.01,41.57,-2.12,41.6240231117,37.5485,-3.309,37.6940225135,41.57,-2.12,41.6240231117,131.07
2021-06-23 12:00:00,81.0635,-8.486,81.5064612669,38.4935,-3.606,38.662032774400004,42.57,-4.88,42.8487957824,130.84,40.64,-1.46,40.6662169374,38.4935,-3.606,38.662032774400004,40.64,-1.46,40.6662169374,130.88
2021-06-23 12:30:00,81.1435,-8.5555,81.5932850944,44.4235,-4.0155,44.604614027,36.72,-4.54,36.9995945924,131.23,35.12,-1.1400000000000001,35.1384974067,44.4235,-4.0155,44.604614027,35.12,-1.1400000000000001,35.1384974067,131.15
2021-06-23 13:00:00,81.1495,-8.895,81.6355460278,44.2895,-3.915,44.462197823,36.86,-4.98,37.1948921224,131.53,35.24,-1.56,35.2745120448,44.2895,-3.915,44.462197823,35.24,-1.56,35.2745120448,131.4
2021-06-23 13:30:00,80.676,-9.255,81.2051229973,42.286,-4.075,42.4818952143,38.39,-5.18,38.7378948834,131.93,36.73,-1.72,36.7702502031,42.286,-4.075,42.4818952143,36.73,-1.72,36.7702502031,131.78
2021-06-23 14:00:00,79.6915,-9.4,80.2439728095,36.3215,-3.21,36.4630698413,43.37,-6.19,43.8095081004,131.93,41.45,-2.67,41.5359049498,36.3215,-3.21,36.4630698413,41.45,-2.67,41.5359049498,131.78
2021-06-23 14:30:00,80.695,-9.647,81.2695984609,32.235,-3.047,32.3786879598,48.46,-6.6,48.9073777665,131.77,46.32,-3.01,46.417695979,32.235,-3.047,32.3786879598,46.32,-3.01,46.417695979,131.63
2021-06-23 15:00:00,82.288,-10.0505,82.8995023764,33.928,-3.2505,34.0833527437,48.36,-6.8,48.83574101,131.89,46.25,-3.21,46.3612618465,33.928,-3.2505,34.0833527437,46.25,-3.21,46.3612618465,131.76
2021-06-23 15:30:00,82.18,-9.961,82.7814829597,29.33,-2.621,29.4468765916,52.85,-7.34,53.3572684833,132.12,50.52,-3.71,50.6560411007,29.33,-2.621,29.4468765916,50.52,-3.71,50.6560411007,132.02
2021-06-23 16:00:00,85.0565,-9.992,85.6413933577,23.1865,-2.072,23.278895297,61.87,-7.92,62.3748611221,131.95,59.13,-4.19,59.2782675185,23.1865,-2.072,23.278895297,59.13,-4.19,59.2782675185,131.86
2021-06-23 16:30:00,87.5155,-9.648,88.0457076992,19.4355,-1.738,19.5130547134,68.08,-7.91,68.5379785229,132.12,65.06,-4.15,65.1922242296,19.4355,-1.738,19.5130547134,65.06,-4.15,65.1922242296,132.04
