Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-23 17:00:00,88.8885,-8.778,89.3208750307,13.5785,-1.198,13.6312459537,75.31,-7.58,75.6905046885,132.22,71.95,-3.79,72.049750867,13.5785,-1.198,13.6312459537,71.95,-3.79,72.049750867,132.18
2021-06-23 17:30:00,89.9795,-9.17,90.4455599809,13.3295,-1.22,13.3852146135,76.65,-7.95,77.0611769959,132.17,73.19,-4.15,73.3075616836,13.3295,-1.22,13.3852146135,73.19,-4.15,73.3075616836,132.13
2021-06-23 18:00:00,84.84,-9.8235,85.406830829,12.09,-0.9835,12.1299370258,72.75,-8.84,73.2851151326,132.24,69.41,-5.04,69.5927417192,12.09,-0.9835,12.1299370258,69.41,-5.04,69.5927417192,132.23
2021-06-23 18:30:00,85.0205,-10.093,85.6174869361,10.5305,-0.723,10.555290581,74.49,-9.37,75.0770071327,132.47,71.17,-5.49,71.3814331602,10.5305,-0.723,10.555290581,71.17,-5.49,71.3814331602,132.44
2021-06-23 19:00:00,84.159,-10.103,84.7632461035,7.499,-0.533,7.5179179299,76.66,-9.57,77.2550354346,132.47,73.22,-5.68,73.4399809368,7.499,-0.533,7.5179179299,73.22,-5.68,73.4399809368,132.44
2021-06-23 19:30:00,82.875,-10.7605,83.5706526554,6.975,-0.4505,6.9895332641,75.9,-10.31,76.597037149,132.27,72.51,-6.39,72.791017303,6.975,-0.4505,6.9895332641,72.51,-6.39,72.791017303,132.25
2021-06-23 20:00:00,81.5185,-11.336,82.3029205937,6.6185,-0.526,6.6393688141,74.9,-10.81,75.6760602833,132.19,71.57,-6.85,71.897061136,6.6185,-0.526,6.6393688141,71.57,-6.85,71.897061136,132.22
2021-06-23 20:30:00,85.0915,-11.578,85.8755696124,4.6315,-0.338,4.6438169914,80.46,-11.24,81.2413023037,132.34,76.88,-7.27,77.2229713233,4.6315,-0.338,4.6438169914,76.88,-7.27,77.2229713233,132.37
2021-06-23 21:00:00,87.3505,-11.376,88.088155993,2.3805,-0.176,2.3869973293,84.97,-11.2,85.704964267,131.72,81.19,-7.23,81.5112814278,2.3805,-0.176,2.3869973293,81.19,-7.23,81.5112814278,131.82
2021-06-23 21:30:00,85.9345,-12.0805,86.779472057,0.9445,-0.0005,0.9445001323000001,84.99,-12.08,85.8441989886,130.76,81.24,-8.06,81.6388461457,0.9445,-0.0005,0.9445001323000001,81.24,-8.06,81.6388461457,130.82
2021-06-23 22:00:00,85.0975,-12.535,86.0157586216,0.5275000000000001,0.155,0.5498011004,84.57,-12.69,85.5167878255,131.11,80.83,-8.63,81.2893953723,0.5275000000000001,0.155,0.5498011004,80.83,-8.63,81.2893953723,131.14
2021-06-23 22:30:00,85.228,-12.662,86.1634390446,0.518,0.008,0.5180617724000001,84.71,-12.67,85.6522795961,131.2,80.94,-8.33,81.3675150167,0.518,0.008,0.5180617724000001,80.94,-8.33,81.3675150167,131.23
2021-06-23 23:00:00,83.2195,-10.613,83.8935095776,0.5195000000000001,-0.183,0.5507896604,82.7,-10.43,83.3551132205,131.27,79.13,-7.21,79.4577938279,0.5195000000000001,-0.183,0.5507896604,79.13,-7.21,79.4577938279,131.31
2021-06-23 23:30:00,79.7035,-11.6255,80.5468817677,0.5235000000000001,-0.1555,0.5461066746000001,79.18,-11.47,80.0064578643,132.93,75.78,-8.21,76.2234379965,0.5235000000000001,-0.1555,0.5461066746000001,75.78,-8.21,76.2234379965,132.99
2021-06-24 00:00:00,76.8775,-12.294,77.8543026573,0.5175000000000001,-0.10400000000000001,0.5278468054000001,76.36,-12.19,77.3268756643,132.93,73.08,-8.92,73.6223661668,0.5175000000000001,-0.10400000000000001,0.5278468054000001,73.08,-8.92,73.6223661668,132.99
2021-06-24 00:30:00,74.9385,-12.6035,75.9909665322,0.5185000000000001,-0.1835,0.5500131817,74.42,-12.42,75.449273025,132.77,71.15,-9.18,71.7397720933,0.5185000000000001,-0.1835,0.5500131817,71.15,-9.18,71.7397720933,132.82
2021-06-24 01:00:00,73.7095,-12.876,74.8256758489,0.5195000000000001,-0.176,0.5485036463,73.19,-12.7,74.2836866344,133.0,69.98,-9.43,70.6125010179,0.5195000000000001,-0.176,0.5485036463,69.98,-9.43,70.6125010179,133.04
2021-06-24 01:30:00,73.519,-13.176,74.6903630799,0.519,-0.136,0.5365230657,73.0,-13.04,74.155523058,133.14,69.87,-9.72,70.542861439,0.519,-0.136,0.5365230657,69.87,-9.72,70.542861439,133.19
2021-06-24 02:00:00,74.3425,-12.9485,75.4617184969,0.5325,-0.1685,0.5585235,73.81,-12.78,74.9082405347,133.5,70.66,-9.45,71.2891162801,0.5325,-0.1685,0.5585235,70.66,-9.45,71.2891162801,133.55
2021-06-24 02:30:00,74.292,-13.2835,75.4702102571,0.522,-0.20350000000000001,0.5602644465000001,73.77,-13.08,74.9206199921,133.46,70.62,-9.73,71.2871468078,0.522,-0.20350000000000001,0.5602644465000001,70.62,-9.73,71.2871468078,133.5
2021-06-24 03:00:00,73.4765,-13.3545,74.6802431872,0.5265000000000001,-0.21450000000000002,0.5685178097,72.95,-13.14,74.123964411,133.9,69.83,-9.78,70.5115401902,0.5265000000000001,-0.21450000000000002,0.5685178097,69.83,-9.78,70.5115401902,133.95
2021-06-24 03:30:00,72.8645,-13.788,74.1575640393,0.5345,-0.218,0.5772471308,72.33,-13.57,73.5919411349,134.2,69.24,-10.2,69.9872674134,0.5345,-0.218,0.5772471308,69.24,-10.2,69.9872674134,134.25
2021-06-24 04:00:00,72.828,-13.7655,74.1175186731,0.518,-0.1555,0.5408366204,72.31,-13.61,73.5796724646,134.2,69.22,-10.24,69.9733234883,0.518,-0.1555,0.5408366204,69.22,-10.24,69.9733234883,134.25
2021-06-24 04:30:00,72.8145,-13.9255,74.1341416656,0.5245000000000001,-0.1555,0.5470653526,72.29,-13.77,73.5897886938,134.27,69.19,-10.39,69.9657644852,0.5245000000000001,-0.1555,0.5470653526,69.19,-10.39,69.9657644852,134.31
2021-06-24 05:00:00,72.9745,-13.737,74.2561971774,0.5245000000000001,-0.157,0.5474936073000001,72.45,-13.58,73.7117283748,134.27,69.35,-10.22,70.0990078389,0.5245000000000001,-0.157,0.5474936073000001,69.35,-10.22,70.0990078389,134.31
2021-06-24 05:30:00,73.5655,-13.3955,74.7751443362,0.5355,-0.0955,0.5439489866,73.03,-13.3,74.2311989665,134.27,69.91,-9.94,70.6131128049,0.5355,-0.0955,0.5439489866,69.91,-9.94,70.6131128049,134.31
2021-06-24 06:00:00,75.01,-12.886,76.1087977569,1.1400000000000001,-0.116,1.1458865563,73.87,-12.77,74.96565747060001,134.15,70.72,-9.44,71.3472634374,1.1400000000000001,-0.116,1.1458865563,70.72,-9.44,71.3472634374,134.18
2021-06-24 06:30:00,78.2725,-11.894,79.1710268485,2.9025,-0.194,2.9089761515,75.37,-11.7,76.2727139939,134.02,72.15,-8.43,72.6408108435,2.9025,-0.194,2.9089761515,72.15,-8.43,72.6408108435,134.07
2021-06-24 07:00:00,81.5055,-11.555,82.3204989978,4.6655,-0.23500000000000001,4.6714146947,76.84,-11.32,77.6693504543,133.55,73.39,-7.65,73.7876317549,4.6655,-0.23500000000000001,4.6714146947,73.39,-7.65,73.7876317549,133.6
2021-06-24 07:30:00,78.434,-12.9775,79.5003639127,7.754,-0.34750000000000003,7.761782801,70.68,-12.63,71.7995772968,132.98,67.48,-8.7,68.0385214419,7.754,-0.34750000000000003,7.761782801,67.48,-8.7,68.0385214419,133.01
2021-06-24 08:00:00,81.8565,-11.9185,82.7196302851,10.3965,-0.6185,10.4148813963,71.46,-11.3,72.3479204953,131.37,68.27,-7.39,68.668806601,10.3965,-0.6185,10.4148813963,68.27,-7.39,68.668806601,131.4
2021-06-24 08:30:00,83.529,-10.8225,84.22719482,14.029,-1.1725,14.0779116793,69.5,-9.65,70.1667478226,131.31,66.4,-5.8100000000000005,66.6537028229,14.029,-1.1725,14.0779116793,66.4,-5.8100000000000005,66.6537028229,131.34
2021-06-24 09:00:00,82.708,-10.3675,83.3552537052,13.278,-1.0675,13.3208423251,69.43,-9.3,70.0500885082,131.62,66.34,-5.47,66.5651297603,13.278,-1.0675,13.3208423251,66.34,-5.47,66.5651297603,131.66
2021-06-24 09:30:00,87.2115,-9.6355,87.742171118,14.9815,-1.0055,15.0152047106,72.23,-8.63,72.7437268773,131.57,69.0,-4.82,69.1681458476,14.9815,-1.0055,15.0152047106,69.0,-4.82,69.1681458476,131.62
2021-06-24 10:00:00,90.775,-9.907,91.3140146637,21.315,-1.987,21.4074144632,69.46,-7.92,69.9100708053,131.57,66.33,-4.16,66.4603227497,21.315,-1.987,21.4074144632,66.33,-4.16,66.4603227497,131.62
2021-06-24 10:30:00,89.664,-10.606,90.2890919879,23.954,-2.346,24.0686067731,65.71,-8.26,66.2271220876,131.77,62.77,-4.49,62.9303821695,23.954,-2.346,24.0686067731,62.77,-4.49,62.9303821695,131.82
2021-06-24 11:00:00,88.039,-10.695,88.6862365083,30.369,-2.835,30.5010390971,57.67,-7.86,58.2031657215,131.963,55.08,-4.15,55.2361195234,30.369,-2.835,30.5010390971,55.08,-4.15,55.2361195234,132.003
2021-06-24 11:30:00,86.5985,-10.5895,87.2435539882,35.7585,-3.4195,35.9216272251,50.84,-7.17,51.3431056716,131.92,48.56,-3.54,48.6888611491,35.7585,-3.4195,35.9216272251,48.56,-3.54,48.6888611491,131.95
2021-06-24 12:00:00,85.163,-11.431,85.9267381552,43.333,-4.461,43.5620179744,41.83,-6.97,42.4067188073,131.92,39.96,-3.38,40.1026931764,43.333,-4.461,43.5620179744,39.96,-3.38,40.1026931764,131.95
2021-06-24 12:30:00,86.2615,-10.711500000000001,86.9240048232,46.1315,-4.9815000000000005,46.3996835603,40.13,-5.73,40.5370176505,131.75,38.35,-2.22,38.4142018009,46.1315,-4.9815000000000005,46.3996835603,38.35,-2.22,38.4142018009,131.79
2021-06-24 13:00:00,86.8175,-9.8915,87.3791741692,55.1675,-6.6015,55.5610732303,31.65,-3.29,31.8205373933,131.75,30.21,0.04,30.2100264813,55.1675,-6.6015,55.5610732303,30.21,0.04,30.2100264813,131.79
2021-06-24 13:30:00,86.1555,-10.2375,86.7616077911,57.9655,-6.2975,58.3065836463,28.19,-3.94,28.4640070967,131.41,26.87,-0.65,26.877860778,57.9655,-6.2975,58.3065836463,26.87,-0.65,26.877860778,131.46
2021-06-24 14:00:00,84.4885,-10.0095,85.0793554424,60.4885,-6.9095,60.8818513393,24.0,-3.1,24.1993801574,131.73,22.91,0.17,22.9106307203,60.4885,-6.9095,60.8818513393,22.91,0.17,22.9106307203,131.77
2021-06-24 14:30:00,81.542,-9.4905,82.0924317721,60.782,-6.6805,61.1480220796,20.76,-2.81,20.9493126379,131.73,19.88,0.44,19.8848686191,60.782,-6.6805,61.1480220796,19.88,0.44,19.8848686191,131.8
2021-06-24 15:00:00,80.337,-9.039,80.8439057072,61.707,-6.679,62.0674060196,18.63,-2.36,18.7788844184,131.73,17.82,0.86,17.840739895,61.707,-6.679,62.0674060196,17.82,0.86,17.840739895,131.72
2021-06-24 15:30:00,76.244,-8.7275,76.741884211,65.544,-7.4075,65.9612537195,10.7,-1.32,10.7811131151,131.57,10.29,1.8,10.4462481303,65.544,-7.4075,65.9612537195,10.29,1.8,10.4462481303,131.47
2021-06-24 16:00:00,76.213,-9.729,76.8314701799,58.213,-6.929,58.6239235296,18.0,-2.8,18.2164760588,131.65,17.28,0.44,17.2856009441,58.213,-6.929,58.6239235296,17.28,0.44,17.2856009441,131.53
2021-06-24 16:30:00,76.7135,-10.365,77.4105568204,42.8435,-4.615,43.0913415578,33.87,-5.75,34.3546124996,132.2,32.43,-2.26,32.5086526943,42.8435,-4.615,43.0913415578,32.43,-2.26,32.5086526943,132.08
2021-06-24 17:00:00,79.6155,-10.2305,80.2701125607,36.4655,-3.3005,36.6145598157,43.15,-6.93,43.7029449809,132.2,41.28,-3.34,41.4149007001,36.4655,-3.3005,36.6145598157,41.28,-3.34,41.4149007001,132.08
2021-06-24 17:30:00,82.998,-10.261,83.6298757921,37.028,-3.211,37.166965238,45.97,-7.05,46.5074553163,132.07,43.96,-3.45,44.0951709374,37.028,-3.211,37.166965238,43.96,-3.45,44.0951709374,131.93
2021-06-24 18:00:00,86.077,-10.0605,86.6629308831,25.417,-2.2005,25.5120773213,60.66,-7.86,61.1671088086,132.07,58.0,-4.16,58.1489948322,25.417,-2.2005,25.5120773213,58.0,-4.16,58.1489948322,131.93
2021-06-24 18:30:00,88.4935,-9.687,89.0221181013,13.9235,-1.157,13.9714888702,74.57,-8.53,75.0562842139,131.85,71.26,-4.73,71.4168082457,13.9235,-1.157,13.9714888702,71.26,-4.73,71.4168082457,131.76
2021-06-24 19:00:00,89.886,-9.9415,90.4340998642,11.146,-0.8215,11.1762327396,78.74,-9.12,79.2663989342,131.85,75.23,-5.26,75.4136625553,11.146,-0.8215,11.1762327396,75.23,-5.26,75.4136625553,131.76
2021-06-24 19:30:00,89.2175,-9.853,89.7599237703,6.5075,-0.593,6.5344628892,82.71,-9.26,83.226748705,131.8,79.02,-5.36,79.2015782671,6.5075,-0.593,6.5344628892,79.02,-5.36,79.2015782671,131.84
2021-06-24 20:00:00,88.6935,-10.255,89.2843881496,4.8635,-0.34500000000000003,4.8757212031,83.83,-9.91,84.4137251873,131.85,80.03,-6.02,80.2560982107,4.8635,-0.34500000000000003,4.8757212031,80.03,-6.02,80.2560982107,131.92
2021-06-24 20:30:00,87.1315,-10.84,87.8032111728,2.6615,-0.27,2.6751602288000003,84.47,-10.57,85.1287601225,132.04,80.63,-6.63,80.9021248176,2.6615,-0.27,2.6751602288000003,80.63,-6.63,80.9021248176,132.1
2021-06-24 21:00:00,86.0205,-11.0035,86.7214127681,2.2805,-0.2235,2.2914258661,83.74,-10.78,84.4310132593,132.12,80.03,-6.79,80.3175261073,2.2805,-0.2235,2.2914258661,80.03,-6.79,80.3175261073,132.15
2021-06-24 21:30:00,84.939,-11.252,85.6810435569,1.459,-0.022,1.4591658576,83.48,-11.23,84.2319612736,132.16,79.8,-7.19,80.1232556752,1.459,-0.022,1.4591658576,79.8,-7.19,80.1232556752,132.2
2021-06-24 22:00:00,83.227,-11.88,84.070612755,1.907,-0.18,1.915476181,81.32,-11.7,82.1573636383,132.46,77.71,-7.66,78.086616651,1.907,-0.18,1.915476181,77.71,-7.66,78.086616651,132.5
2021-06-24 22:30:00,79.4865,-12.944,80.5335384685,2.7265,-0.304,2.7433953871,76.76,-12.64,77.7937478208,132.62,73.38,-8.62,73.8845640171,2.7265,-0.304,2.7433953871,73.38,-8.62,73.8845640171,132.66
2021-06-24 23:00:00,74.3215,-13.0585,75.4599879704,3.7415000000000003,-0.4485,3.7682853528,70.58,-12.61,71.69761851,131.54,67.54,-8.64,68.090389924,3.7415000000000003,-0.4485,3.7682853528,67.54,-8.64,68.090389924,131.63
2021-06-24 23:30:00,67.5525,-13.239,68.8375724241,3.6025,-0.439,3.6291496594,63.95,-12.8,65.2184214774,131.57,61.31,-8.85,61.9454485818,3.6025,-0.439,3.6291496594,61.31,-8.85,61.9454485818,131.74
2021-06-25 00:00:00,60.7985,-13.1275,62.1995888933,3.7984999999999998,-0.3875,3.8182140459,57.0,-12.74,58.4064003342,132.2,54.69,-8.86,55.4030297005,3.7984999999999998,-0.3875,3.8182140459,54.69,-8.86,55.4030297005,132.11
2021-06-25 00:30:00,56.908500000000004,-13.017,58.3782464729,4.5585,-0.367,4.5732495285,52.35,-12.65,53.8567080316,131.97,50.25,-8.83,51.0199117992,4.5585,-0.367,4.5732495285,50.25,-8.83,51.0199117992,132.15
2021-06-25 01:00:00,55.669,-12.799,57.1213792025,4.309,-0.34900000000000003,4.3231102230000005,51.36,-12.45,52.8474417545,131.76,49.31,-8.62,50.0577716244,4.309,-0.34900000000000003,4.3231102230000005,49.31,-8.62,50.0577716244,131.82
2021-06-25 01:30:00,55.695,-12.361,57.0502177559,3.895,-0.261,3.9037348783,51.8,-12.1,53.1944545982,131.89,49.74,-8.26,50.4211780902,3.895,-0.261,3.9037348783,49.74,-8.26,50.4211780902,131.98
2021-06-25 02:00:00,55.822,-10.7785,56.8530715639,2.732,-0.2185,2.7407236727,53.09,-10.56,54.1300443377,132.5,50.96,-6.78,51.4090458966,2.732,-0.2185,2.7407236727,50.96,-6.78,51.4090458966,132.51
2021-06-25 02:30:00,56.1495,-11.194,57.2544494887,2.6395,-0.194,2.6466197781,53.51,-11.0,54.6289309798,132.56,51.37,-7.19,51.8707335595,2.6395,-0.194,2.6466197781,51.37,-7.19,51.8707335595,132.28
2021-06-25 03:00:00,55.1415,-11.211500000000001,56.2697321346,2.3815,-0.18150000000000002,2.3884062678,52.76,-11.03,53.9006354322,132.84,50.56,-7.25,51.0771583,2.3815,-0.18150000000000002,2.3884062678,50.56,-7.25,51.0771583,132.44
2021-06-25 03:30:00,54.1115,-11.328,55.2845187756,1.9215,-0.20800000000000002,1.9327250839,52.19,-11.12,53.3615076624,132.87,50.05,-7.33,50.5839045547,1.9215,-0.20800000000000002,1.9327250839,50.05,-7.33,50.5839045547,132.53
2021-06-25 04:00:00,55.2995,-11.9855,56.5834508536,3.2095000000000002,-0.1655,3.213764226,52.09,-11.82,53.4142349941,133.03,50.01,-7.96,50.639527051499996,3.2095000000000002,-0.1655,3.213764226,50.01,-7.96,50.639527051499996,132.69
2021-06-25 04:30:00,55.5725,-11.7295,56.7968654637,3.1825,-0.1595,3.1864943904,52.39,-11.57,53.6523718022,133.15,50.3,-7.72,50.8889811256,3.1825,-0.1595,3.1864943904,50.3,-7.72,50.8889811256,132.82
2021-06-25 05:00:00,51.359,-11.245,52.5756303433,2.709,-0.155,2.7134306698,48.65,-11.09,49.898001964,133.11,46.72,-7.27,47.2822514269,2.709,-0.155,2.7134306698,46.72,-7.27,47.2822514269,132.82
2021-06-25 05:30:00,53.6955,-11.2745,54.8663929059,2.2155,-0.0145,2.2155474493,51.48,-11.26,52.6970397651,133.04,49.46,-7.44,50.0164492942,2.2155,-0.0145,2.2155474493,49.46,-7.44,50.0164492942,132.72
2021-06-25 06:00:00,57.0045,-11.204,58.0951171464,2.9045,-0.10400000000000001,2.9063613420000003,54.1,-11.1,55.2269861571,133.04,51.88,-7.27,52.3869000801,2.9045,-0.10400000000000001,2.9063613420000003,51.88,-7.27,52.3869000801,132.72
2021-06-25 06:30:00,63.1805,-10.5605,64.0570038364,5.2605,-0.2605,5.2669460316,57.92,-10.3,58.8287038783,132.7,55.32,-6.47,55.6970672477,5.2605,-0.2605,5.2669460316,55.32,-6.47,55.6970672477,132.37
2021-06-25 07:00:00,68.9685,-9.3865,69.6043129016,10.2785,-0.5165000000000001,10.2914690156,58.69,-8.87,59.3564907992,132.7,56.08,-5.14,56.3150601527,10.2785,-0.5165000000000001,10.2914690156,56.08,-5.14,56.3150601527,132.37
2021-06-25 07:30:00,74.603,-8.0815,75.0394446358,13.793,-0.7115,13.8113388652,60.81,-7.37,61.2549834707,132.19,58.17,-3.71,58.2881891982,13.793,-0.7115,13.8113388652,58.17,-3.71,58.2881891982,131.87
2021-06-25 08:00:00,79.527,-7.1155,79.8446871698,14.777,-0.8155,14.7994854387,64.75,-6.3,65.0557645409,131.49,61.87,-2.68,61.9280170844,14.777,-0.8155,14.7994854387,61.87,-2.68,61.9280170844,131.17
2021-06-25 08:30:00,82.867,-7.4295,83.1993819644,19.157,-1.1295,19.1902688686,63.71,-6.3,64.0207317984,130.96,60.86,-2.69,60.919419728,19.157,-1.1295,19.1902688686,60.86,-2.69,60.919419728,130.64
2021-06-25 09:00:00,85.1905,-6.9635,85.4746256061,19.360500000000002,-1.1435,19.3942401888,65.83,-5.82,66.0867709909,130.96,62.89,-2.22,62.9291705014,19.360500000000002,-1.1435,19.3942401888,62.89,-2.22,62.9291705014,130.64
2021-06-25 09:30:00,86.7035,-6.818,86.9711563465,19.3035,-1.298,19.3470906405,67.4,-5.52,67.6256637675,131.0,64.29,-1.98,64.3204827407,19.3035,-1.298,19.3470906405,64.29,-1.98,64.3204827407,130.67
2021-06-25 10:00:00,87.1365,-7.171,87.4310749862,18.7165,-1.161,18.7524743234,68.42,-6.01,68.6834514275,130.85,65.29,-2.43,65.3352049052,18.7165,-1.161,18.7524743234,65.29,-2.43,65.3352049052,130.52
2021-06-25 10:30:00,86.284,-7.564,86.6149106794,20.694,-1.3940000000000001,20.7408985341,65.59,-6.17,65.879564358,130.94,62.65,-2.54,62.7014680849,20.694,-1.3940000000000001,20.7408985341,62.65,-2.54,62.7014680849,130.61
2021-06-25 11:00:00,86.4335,-7.441,86.7532039941,18.7635,-1.221,18.803185189,67.67,-6.22,67.9552595463,131.34,64.67,-2.5700000000000003,64.721046036,18.7635,-1.221,18.803185189,64.67,-2.5700000000000003,64.721046036,131.0
2021-06-25 11:30:00,86.7465,-7.601,87.078874954,21.7665,-1.621,21.8267762908,64.98,-5.98,65.2545845133,131.9,62.09,-2.35,62.1344558196,21.7665,-1.621,21.8267762908,62.09,-2.35,62.1344558196,131.57
2021-06-25 12:00:00,86.4435,-8.383,86.849026369,31.4035,-2.903,31.5373940149,55.04,-5.48,55.3121324847,131.9,52.57,-1.9100000000000001,52.604686103,31.4035,-2.903,31.5373940149,52.57,-1.9100000000000001,52.604686103,131.57
2021-06-25 12:30:00,87.737,-8.6335,88.1607536903,28.867,-2.5935,28.9832698509,58.87,-6.04,59.1790376738,131.67,56.26,-2.44,56.3128866246,28.867,-2.5935,28.9832698509,56.26,-2.44,56.3128866246,131.34
2021-06-25 13:00:00,87.5995,-8.3245,87.9941458308,25.4595,-1.9344999999999999,25.5328891922,62.14,-6.39,62.4676852461,131.67,59.37,-2.74,59.4331935874,25.4595,-1.9344999999999999,25.5328891922,59.37,-2.74,59.4331935874,131.34
2021-06-25 13:30:00,86.02,-9.167,86.5070765256,29.57,-2.457,29.6719016748,56.45,-6.71,56.8473974778,131.67,53.94,-3.07,54.0272940281,29.57,-2.457,29.6719016748,53.94,-3.07,54.0272940281,131.34
2021-06-25 14:00:00,82.019,-9.0935,82.5215614446,27.359,-2.3535,27.4600408457,54.66,-6.74,55.0739793369,131.97,52.23,-3.1,52.3219160582,27.359,-2.3535,27.4600408457,52.23,-3.1,52.3219160582,131.59
2021-06-25 14:30:00,80.1105,-9.4405,80.6648327991,28.7505,-2.6005000000000003,28.867868825,51.36,-6.84,51.8134654313,132.11,49.1,-3.17,49.2022245432,28.7505,-2.6005000000000003,28.867868825,49.1,-3.17,49.2022245432,131.72
2021-06-25 15:00:00,81.042,-10.094,81.6681982169,30.602,-2.684,30.7194768836,50.44,-7.41,50.9813858187,132.7,48.22,-3.71,48.3625113078,30.602,-2.684,30.7194768836,48.22,-3.71,48.3625113078,132.34
2021-06-25 15:30:00,81.974,-10.692,82.668346663,31.904,-2.592,32.0091187008,50.07,-8.1,50.7209512923,132.86,47.79,-4.42,47.993963162,31.904,-2.592,32.0091187008,47.79,-4.42,47.993963162,132.52
2021-06-25 16:00:00,83.9765,-10.792,84.6671117746,36.0265,-3.162,36.1649961461,47.95,-7.63,48.553263536,132.9,45.77,-4.0,45.9444545076,36.0265,-3.162,36.1649961461,45.77,-4.0,45.9444545076,132.57
2021-06-25 16:30:00,85.3005,-12.295,86.182030176,31.4305,-2.565,31.5349893808,53.87,-9.73,54.7416642056,132.38,51.53,-5.92,51.8689435019,31.4305,-2.565,31.5349893808,51.53,-5.92,51.8689435019,132.1
2021-06-25 17:00:00,85.4955,-12.5435,86.4107627122,22.0555,-1.8735,22.134929015,63.44,-10.67,64.3310383874,132.38,60.67,-6.74,61.0432346784,22.0555,-1.8735,22.134929015,60.67,-6.74,61.0432346784,132.1
2021-06-25 17:30:00,88.523,-12.0665,89.3416025783,20.903,-1.5865,20.9631197881,67.62,-10.48,68.4272957233,132.5,64.64,-6.55,64.9710096889,20.903,-1.5865,20.9631197881,64.64,-6.55,64.9710096889,132.22
2021-06-25 18:00:00,89.3545,-12.1905,90.1822319556,23.2745,-1.8605,23.3487432317,66.08,-10.33,66.8825485459,132.37,63.2,-6.41,63.5242323842,23.2745,-1.8605,23.3487432317,63.2,-6.41,63.5242323842,132.08
2021-06-25 18:30:00,87.065,-12.4955,87.9571017329,17.965,-1.3455,18.0153155745,69.1,-11.15,69.9938032971,132.41,66.08,-7.17,66.4678516277,17.965,-1.3455,18.0153155745,66.08,-7.17,66.4678516277,132.12
2021-06-25 19:00:00,86.551,-12.905,87.5077975154,15.551,-1.235,15.5999623717,71.0,-11.67,71.9526851479,132.69,67.91,-7.67,68.3417661463,15.551,-1.235,15.5999623717,67.91,-7.67,68.3417661463,132.4
2021-06-25 19:30:00,85.1885,-12.8935,86.1587074793,14.1685,-1.0535,14.2076125545,71.02,-11.84,72.0001805553,132.56,67.92,-7.83,68.3698420358,14.1685,-1.0535,14.2076125545,67.92,-7.83,68.3698420358,132.28
2021-06-25 20:00:00,83.027,-13.2425,84.0764326982,12.227,-0.7725000000000001,12.2513789122,70.8,-12.47,71.8897830015,132.56,67.71,-8.43,68.2327560633,12.227,-0.7725000000000001,12.2513789122,67.71,-8.43,68.2327560633,132.28
2021-06-25 20:30:00,83.36,-12.953,84.3603568568,8.45,-0.593,8.4707820772,74.91,-12.36,75.9228404369,132.6,71.63,-8.32,72.1115753538,8.45,-0.593,8.4707820772,71.63,-8.32,72.1115753538,132.33
2021-06-25 21:00:00,82.2325,-13.8015,83.3826448279,6.1525,-0.3815,6.1643165477,76.08,-13.42,77.2545325531,132.6,72.75,-9.3,73.3420241062,6.1525,-0.3815,6.1643165477,72.75,-9.3,73.3420241062,132.33
2021-06-25 21:30:00,80.803,-14.476,82.0894596462,4.843,-0.186,4.8465704369000004,75.96,-14.29,77.2924685852,132.91,72.62,-10.12,73.3217484789,4.843,-0.186,4.8465704369000004,72.62,-10.12,73.3217484789,132.64
2021-06-25 22:00:00,80.8305,-14.717,82.159356249,5.5405,-0.217,5.5447478978,75.29,-14.5,76.6735554151,132.91,71.9,-10.4,72.6482621953,5.5405,-0.217,5.5447478978,71.9,-10.4,72.6482621953,132.64
2021-06-25 22:30:00,80.368,-15.0975,81.7737728752,5.188,-0.3375,5.1989662674,75.18,-14.76,76.6152073677,132.62,71.82,-10.62,72.6009421426,5.188,-0.3375,5.1989662674,71.82,-10.62,72.6009421426,132.36
2021-06-25 23:00:00,77.1655,-15.6195,78.730446274,4.3355,-0.3195,4.3472566637,72.83,-15.3,74.4197480512,132.67,69.63,-11.11,70.5107722267,4.3355,-0.3195,4.3472566637,69.63,-11.11,70.5107722267,132.4
2021-06-25 23:30:00,72.3475,-16.0235,74.1006970851,3.6275,-0.28350000000000003,3.6385613228,68.72,-15.74,70.4995460978,132.62,65.68,-11.52,66.6826274227,3.6275,-0.28350000000000003,3.6385613228,65.68,-11.52,66.6826274227,132.36
2021-06-26 00:00:00,68.229,-16.7825,70.2627123534,3.8890000000000002,-0.29250000000000004,3.8999842628,64.34,-16.49,66.4195430577,133.01,61.51,-12.24,62.7160083232,3.8890000000000002,-0.29250000000000004,3.8999842628,61.51,-12.24,62.7160083232,132.77
2021-06-26 00:30:00,64.389,-17.264,66.6632508733,3.789,-0.314,3.8019885586,60.6,-16.95,62.9258492195,133.01,57.95,-12.71,59.3274523303,3.789,-0.314,3.8019885586,57.95,-12.71,59.3274523303,132.79
2021-06-26 01:00:00,62.941,-17.616,65.3597195297,3.951,-0.336,3.9652612776,58.99,-17.28,61.4688417005,133.01,56.42,-13.01,57.9005742631,3.951,-0.336,3.9652612776,56.42,-13.01,57.9005742631,132.79
2021-06-26 01:30:00,62.551,-17.5385,64.9632710326,3.9210000000000003,-0.2685,3.9301823431000003,58.63,-17.27,61.1206168163,131.94,56.05,-13.03,57.5446209476,3.9210000000000003,-0.2685,3.9301823431000003,56.05,-13.03,57.5446209476,131.69
2021-06-26 02:00:00,63.5225,-17.5505,65.9024131311,3.4125,-0.2005,3.4183850719,60.11,-17.35,62.5638441914,131.94,57.47,-13.09,58.941912083,3.4125,-0.2005,3.4183850719,57.47,-13.09,58.941912083,131.69
2021-06-26 02:30:00,63.2375,-17.5025,65.6149290368,3.1875,-0.21250000000000002,3.1945754804,60.05,-17.29,62.48957193,132.02,57.39,-13.04,58.8528138665,3.1875,-0.21250000000000002,3.1945754804,57.39,-13.04,58.8528138665,131.78
2021-06-26 03:00:00,61.6355,-17.139,63.9740586586,2.3555,-0.159,2.3608602775,59.28,-16.98,61.6639181369,132.02,56.64,-12.73,58.052928436,2.3555,-0.159,2.3608602775,56.64,-12.73,58.052928436,131.78
2021-06-26 03:30:00,58.8245,-17.052,61.2461631798,2.3245,-0.202,2.3332604334,56.5,-16.85,58.9590747892,132.14,53.98,-12.62,55.4355914553,2.3245,-0.202,2.3332604334,53.98,-12.62,55.4355914553,131.9
2021-06-26 04:00:00,58.459,-17.1255,60.9158225033,2.329,-0.2155,2.3389487489,56.13,-16.91,58.6218815802,132.14,53.59,-12.7,55.0742961825,2.329,-0.2155,2.3389487489,53.59,-12.7,55.0742961825,131.9
2021-06-26 04:30:00,58.896,-17.1625,61.3456618046,2.296,-0.2025,2.3049126339,56.6,-16.96,59.0863909881,132.26,53.99,-12.77,55.4796629406,2.296,-0.2025,2.3049126339,53.99,-12.77,55.4796629406,132.04
2021-06-26 05:00:00,58.8625,-17.0265,61.2755710581,2.5025,-0.1865,2.5094398777,56.36,-16.84,58.8220638876,132.26,53.84,-12.61,55.2969953976,2.5025,-0.1865,2.5094398777,53.84,-12.61,55.2969953976,132.04
2021-06-26 05:30:00,58.977,-16.887,61.3470235464,2.777,-0.147,2.7808879877,56.2,-16.74,58.6401534787,132.38,53.7,-12.51,55.1379188944,2.777,-0.147,2.7808879877,53.7,-12.51,55.1379188944,132.1
2021-06-26 06:00:00,59.489,-16.5715,61.7539936624,3.179,-0.0915,3.180316533,56.31,-16.48,58.67202485,132.27,53.83,-12.25,55.2062623259,3.179,-0.0915,3.180316533,53.83,-12.25,55.2062623259,131.92
2021-06-26 06:30:00,61.8205,-16.0635,63.8733923672,4.3905,-0.17350000000000002,4.3939267745,57.43,-15.89,59.5877252461,132.38,54.91,-11.71,56.144743298,4.3905,-0.17350000000000002,4.3939267745,54.91,-11.71,56.144743298,132.1
2021-06-26 07:00:00,64.2615,-15.4765,66.0988837614,5.6615,-0.3665,5.673350377,58.6,-15.11,60.5167092628,132.15,55.99,-10.97,57.0545440785,5.6615,-0.3665,5.673350377,55.99,-10.97,57.0545440785,131.87
2021-06-26 07:30:00,68.2035,-14.555,69.7392675417,11.9035,-0.6950000000000001,11.9237719389,56.3,-13.86,57.9809416964,132.77,53.77,-9.75,54.6468242444,11.9035,-0.6950000000000001,11.9237719389,53.77,-9.75,54.6468242444,132.51
2021-06-26 08:00:00,70.4955,-16.9755,72.510572474,21.2655,-1.1355,21.2957941974,49.23,-15.84,51.7155537532,132.77,46.89,-12.04,48.4110906715,21.2655,-1.1355,21.2957941974,46.89,-12.04,48.4110906715,132.51
2021-06-26 08:30:00,72.772,-16.2075,74.5549933958,24.202,-1.8075,24.2694017283,48.57,-14.4,50.6596969987,132.12,46.23,-10.77,47.4679449734,24.202,-1.8075,24.2694017283,46.23,-10.77,47.4679449734,131.86
2021-06-26 09:00:00,75.053,-14.5165,76.4439767493,27.783,-1.9264999999999999,27.8497125883,47.27,-12.59,48.9179006091,131.24,45.0,-9.08,45.9069319384,27.783,-1.9264999999999999,27.8497125883,45.0,-9.08,45.9069319384,130.98
2021-06-26 09:30:00,73.9895,-13.681000000000001,75.2437098451,33.0295,-2.711,33.1405701709,40.96,-10.97,42.4035670669,130.81,38.98,-7.59,39.7120699536,33.0295,-2.711,33.1405701709,38.98,-7.59,39.7120699536,130.55
2021-06-26 10:00:00,75.069,-12.7515,76.1443071625,41.429,-3.8215,41.6048783588,33.64,-8.93,34.8050930181,130.51,32.01,-5.17,32.4248207397,41.429,-3.8215,41.6048783588,32.01,-5.17,32.4248207397,130.25
2021-06-26 10:30:00,75.571,-9.9235,76.2197605169,37.631,-3.8235,37.8247447215,37.94,-6.1,38.4272507474,130.32,36.08,-2.6,36.1735594046,37.631,-3.8235,37.8247447215,36.08,-2.6,36.1735594046,130.05
2021-06-26 11:00:00,74.86,-9.8715,75.508053294,33.32,-3.5815,33.5119313417,41.54,-6.29,42.0135180626,132.18,39.49,-2.77,39.5870307045,33.32,-3.5815,33.5119313417,39.49,-2.77,39.5870307045,131.92
2021-06-26 11:30:00,74.9115,-10.3685,75.6256479278,34.8715,-3.8585000000000003,35.0843203511,40.04,-6.51,40.5657700531,132.31,38.14,-2.93,38.252379011,34.8715,-3.8585000000000003,35.0843203511,38.14,-2.93,38.252379011,132.02
2021-06-26 12:00:00,75.086,-10.2465,75.7819118144,31.526,-3.1565,31.6836261853,43.56,-7.09,44.1332267119,132.52,41.53,-3.46,41.6738827085,31.526,-3.1565,31.6836261853,41.53,-3.46,41.6738827085,132.23
2021-06-26 12:30:00,73.4335,-10.269,74.1480362737,23.8235,-2.789,23.9861975571,49.61,-7.48,50.1707335007,132.75,47.3,-3.79,47.4515974441,23.8235,-2.789,23.9861975571,47.3,-3.79,47.4515974441,132.45
2021-06-26 13:00:00,71.6745,-10.6985,72.4685576819,29.7845,-2.8785,29.9232719217,41.89,-7.82,42.6136656485,132.75,39.94,-4.16,40.1560605638,29.7845,-2.8785,29.9232719217,39.94,-4.16,40.1560605638,132.45
2021-06-26 13:30:00,70.662,-10.38,71.4203237461,31.202,-3.25,31.3708033687,39.46,-7.13,40.0989837776,132.87,37.63,-3.51,37.7933459752,31.202,-3.25,31.3708033687,37.63,-3.51,37.7933459752,132.57
2021-06-26 14:00:00,70.0985,-11.058,70.9653370756,28.3085,-2.808,28.4474258282,41.79,-8.25,42.5965561988,132.75,39.85,-4.55,40.1089142212,28.3085,-2.808,28.4474258282,39.85,-4.55,40.1089142212,132.46
2021-06-26 14:30:00,69.958,-11.47,70.8920493709,31.958,-3.55,32.1545683224,38.0,-7.92,38.8165737798,133.05,36.26,-4.27,36.5105532689,31.958,-3.55,32.1545683224,36.26,-4.27,36.5105532689,132.81
2021-06-26 15:00:00,71.224,-12.101,72.2446702325,33.694,-3.271,33.8524013476,37.53,-8.83,38.5547636486,133.05,35.84,-5.09,36.1996367385,33.694,-3.271,33.8524013476,35.84,-5.09,36.1996367385,132.81
2021-06-26 15:30:00,70.1795,-12.709,71.320970978,22.9095,-2.069,23.0027379077,47.27,-10.64,48.4526831042,133.7,45.13,-6.77,45.634962474,22.9095,-2.069,23.0027379077,45.13,-6.77,45.634962474,133.52
2021-06-26 16:00:00,71.878,-13.826,73.1956635328,36.238,-3.386,36.3958464663,35.64,-10.44,37.137625126,133.91,34.02,-6.63,34.6600245239,36.238,-3.386,36.3958464663,34.02,-6.63,34.6600245239,133.73
2021-06-26 16:30:00,72.107,-13.5185,73.3632693604,31.807,-3.6285,32.0132981939,40.3,-9.89,41.495808222,133.98,38.48,-6.07,38.9558121466,31.807,-3.6285,32.0132981939,38.48,-6.07,38.9558121466,133.83
2021-06-26 17:00:00,73.7885,-13.291,74.975952233,39.0485,-3.971,39.2498941814,34.74,-9.32,35.9684584046,133.84,33.13,-5.6,33.599953869,39.0485,-3.971,39.2498941814,33.13,-5.6,33.599953869,133.69
2021-06-26 17:30:00,75.399,-13.375,76.5761047978,27.229,-3.165,27.4123268987,48.17,-10.21,49.2401563767,133.75,45.92,-6.41,46.365229429,27.229,-3.165,27.4123268987,45.92,-6.41,46.365229429,133.6
2021-06-26 18:00:00,77.5145,-12.9795,78.5936710588,23.9445,-2.0995,24.0363678725,53.57,-10.88,54.6636927037,133.82,51.16,-6.95,51.6299147782,23.9445,-2.0995,24.0363678725,51.16,-6.95,51.6299147782,133.68
2021-06-26 18:30:00,77.111,-12.9075,78.1838210709,19.381,-1.4975,19.4387671227,57.73,-11.41,58.8467586193,133.72,55.1,-7.44,55.6000323741,19.381,-1.4975,19.4387671227,55.1,-7.44,55.6000323741,133.59
2021-06-26 19:00:00,71.302,-13.15,72.5044667865,17.482,-1.3,17.5302687943,53.82,-11.85,55.1091181203,133.72,51.38,-7.88,51.9807541307,17.482,-1.3,17.5302687943,51.38,-7.88,51.9807541307,133.59
2021-06-26 19:30:00,72.4765,-13.291,73.6850984477,12.2465,-0.841,12.2753428975,60.23,-12.45,61.5032958466,133.75,57.47,-8.4,58.0806413532,12.2465,-0.841,12.2753428975,57.47,-8.4,58.0806413532,133.62
2021-06-26 20:00:00,77.2205,-13.9765,78.4751436603,9.0905,-0.5965,9.1100495333,68.13,-13.38,69.4314143598,133.66,65.04,-9.28,65.6987062277,9.0905,-0.5965,9.1100495333,65.04,-9.28,65.6987062277,133.53
2021-06-26 20:30:00,77.2565,-14.1395,78.5397495062,5.8465,-0.47950000000000004,5.8661301128000005,71.41,-13.66,72.7047708201,133.11,68.14,-9.53,68.8032012337,5.8465,-0.47950000000000004,5.8661301128000005,68.14,-9.53,68.8032012337,132.98
2021-06-26 21:00:00,75.015,-14.2405,76.3547121352,3.735,-0.2205,3.7415030736,71.28,-14.02,72.6457073749,133.05,68.02,-9.87,68.7323599187,3.735,-0.2205,3.7415030736,68.02,-9.87,68.7323599187,132.92
2021-06-26 21:30:00,73.139,-14.5585,74.5738777539,2.099,0.0015,2.099000536,71.04,-14.56,72.5167235884,133.11,67.81,-10.38,68.5998578716,2.099,0.0015,2.099000536,67.81,-10.38,68.5998578716,132.98
2021-06-26 22:00:00,72.7805,-15.2365,74.3582686223,1.5305,0.043500000000000004,1.5311180555,71.25,-15.28,72.8700274461,133.11,68.01,-11.13,68.9147081544,1.5305,0.043500000000000004,1.5311180555,68.01,-11.13,68.9147081544,132.98
2021-06-26 22:30:00,72.47,-15.454,74.0994400519,1.8,-0.114,1.8036063871999999,70.67,-15.34,72.3157278882,132.27,67.45,-11.17,68.3686433974,1.8,-0.114,1.8036063871999999,67.45,-11.17,68.3686433974,132.13
2021-06-26 23:00:00,70.3295,-15.8005,72.0825524694,1.9595,-0.21050000000000002,1.9707740865,68.37,-15.59,70.1249242424,132.27,65.28,-11.42,66.2713724017,1.9595,-0.21050000000000002,1.9707740865,65.28,-11.42,66.2713724017,132.13
2021-06-26 23:30:00,67.0375,-16.2655,68.9825550157,2.7175000000000002,-0.1855,2.7238238746,64.32,-16.08,66.2995384599,132.58,61.39,-11.9,62.5327282309,2.7175000000000002,-0.1855,2.7238238746,61.39,-11.9,62.5327282309,132.44
2021-06-27 00:00:00,63.7995,-16.3915,65.8715224699,3.6995,-0.1715,3.7034730322,60.1,-16.22,62.2502883527,132.58,57.37,-12.1,58.6321319756,3.6995,-0.1715,3.7034730322,57.37,-12.1,58.6321319756,132.44
2021-06-27 00:30:00,60.6165,-16.1055,62.7195918553,3.1265,-0.1855,3.1319981641,57.49,-15.92,59.6535539595,132.39,54.92,-11.86,56.1859946962,3.1265,-0.1855,3.1319981641,54.92,-11.86,56.1859946962,132.27
2021-06-27 01:00:00,59.385,-16.5215,61.6403941198,3.335,-0.1915,3.3404935638,56.05,-16.33,58.3804025337,131.64,53.6,-12.2,54.9709013934,3.335,-0.1915,3.3404935638,53.6,-12.2,54.9709013934,131.53
2021-06-27 01:30:00,59.0485,-16.1985,61.2300314756,3.4485,-0.1985,3.4542082306,55.6,-16.0,57.8563738926,131.48,53.09,-11.9,54.4073349834,3.4485,-0.1985,3.4542082306,53.09,-11.9,54.4073349834,131.38
2021-06-27 02:00:00,58.763,-16.105,60.929969588,3.183,-0.215,3.1902529680000002,55.58,-15.89,57.8068205318,131.48,53.06,-11.8,54.3562655082,3.183,-0.215,3.1902529680000002,53.06,-11.8,54.3562655082,131.38
2021-06-27 02:30:00,57.205,-16.3065,59.4837285924,3.295,-0.2165,3.3021049726,53.91,-16.09,56.2598986846,131.35,51.43,-11.97,52.8046001784,3.295,-0.2165,3.3021049726,51.43,-11.97,52.8046001784,131.24
2021-06-27 03:00:00,53.7445,-16.124,56.1110920964,3.4945,-0.254,3.5037189171,50.25,-15.87,52.6964837537,131.89,47.93,-11.74,49.3468590692,3.4945,-0.254,3.5037189171,47.93,-11.74,49.3468590692,131.78
2021-06-27 03:30:00,53.263,-16.1265,55.6507966812,2.9530000000000003,-0.1965,2.9595305793,50.31,-15.93,52.7717822326,132.38,48.01,-11.81,49.4412398712,2.9530000000000003,-0.1965,2.9595305793,48.01,-11.81,49.4412398712,132.28
2021-06-27 04:00:00,53.269,-16.108,55.6511817035,2.749,-0.198,2.7561213689,50.52,-15.91,52.9660126874,132.26,48.2,-11.79,49.6210046251,2.749,-0.198,2.7561213689,48.2,-11.79,49.6210046251,132.18
2021-06-27 04:30:00,52.134,-15.709,54.4493033656,2.864,-0.219,2.8723608757,49.27,-15.49,51.6475846483,132.22,47.01,-11.39,48.3701581556,2.864,-0.219,2.8723608757,47.01,-11.39,48.3701581556,132.18
2021-06-27 05:00:00,51.5835,-15.6045,53.892094898,3.0835,-0.20450000000000002,3.0902738552,48.5,-15.4,50.8862456858,132.29,46.29,-11.31,47.6516547457,3.0835,-0.20450000000000002,3.0902738552,46.29,-11.31,47.6516547457,132.23
2021-06-27 05:30:00,49.8795,-15.4395,52.2143915075,3.6895,-0.1995,3.6948897818,46.19,-15.24,48.6392197717,132.39,44.12,-11.15,45.507108236,3.6895,-0.1995,3.6948897818,44.12,-11.15,45.507108236,132.33
2021-06-27 06:00:00,50.5455,-15.0925,52.7506504841,5.3055,-0.3225,5.3152927013,45.24,-14.77,47.5900252154,132.49,43.23,-10.74,44.5441410289,5.3055,-0.3225,5.3152927013,43.23,-10.74,44.5441410289,132.44
2021-06-27 06:30:00,50.736,-14.4125,52.743358371,6.626,-0.36250000000000004,6.6359085474,44.11,-14.05,46.2935697479,132.36,42.06,-10.09,43.2533432234,6.626,-0.36250000000000004,6.6359085474,42.06,-10.09,43.2533432234,132.3
2021-06-27 07:00:00,52.5315,-14.138,54.4007494089,9.6015,-0.598,9.6201042744,42.93,-13.54,45.0146254011,132.22,40.93,-9.62,42.0453243536,9.6015,-0.598,9.6201042744,40.93,-9.62,42.0453243536,132.17
2021-06-27 07:30:00,56.3575,-13.913,58.0494562873,13.6175,-0.973,13.6522172283,42.74,-12.94,44.6559201003,132.09,40.82,-9.03,41.8068570931,13.6175,-0.973,13.6522172283,40.82,-9.03,41.8068570931,132.03
2021-06-27 08:00:00,57.302,-13.6415,58.9033931641,21.782,-1.7615,21.8531097615,35.52,-11.88,37.4540358306,132.09,33.87,-8.07,34.8181245905,21.782,-1.7615,21.8531097615,33.87,-8.07,34.8181245905,132.03
2021-06-27 08:30:00,59.368,-13.7745,60.9450266572,29.888,-2.4545,29.9886164111,29.48,-11.32,31.5786763497,131.96,28.13,-7.55,29.1255798226,29.888,-2.4545,29.9886164111,28.13,-7.55,29.1255798226,131.91
2021-06-27 09:00:00,60.2325,-12.35,61.4855800676,35.1825,-2.9,35.3018173222,25.05,-9.45,26.7732142262,132.15,23.92,-5.82,24.6178553087,35.1825,-2.9,35.3018173222,23.92,-5.82,24.6178553087,132.09
2021-06-27 09:30:00,62.1185,-11.8315,63.2352151455,40.3685,-3.5015,40.5200727356,21.75,-8.33,23.2905860811,132.02,20.77,-4.72,21.2995610283,40.3685,-3.5015,40.5200727356,20.77,-4.72,21.2995610283,131.95
2021-06-27 10:00:00,61.398,-11.4515,62.4567951167,41.748,-3.7915,41.9198160331,19.65,-7.66,21.0902370779,132.81,18.7,-4.14,19.1527961405,41.748,-3.7915,41.9198160331,18.7,-4.14,19.1527961405,132.74
2021-06-27 10:30:00,55.4925,-9.209,56.2514287574,48.2425,-5.239,48.5261365374,7.25,-3.9699999999999998,8.2657969973,131.85,6.89,-0.72,6.9275175929,48.2425,-5.239,48.5261365374,6.89,-0.72,6.9275175929,131.8
2021-06-27 11:00:00,59.8745,-9.3055,60.5933006239,56.0845,-6.5155,56.4616939216,3.79,-2.79,4.7061874166,131.4,3.5700000000000003,0.39,3.5912393404,56.0845,-6.5155,56.4616939216,3.5700000000000003,0.39,3.5912393404,131.35
2021-06-27 11:30:00,63.48,-9.1425,64.1349803637,62.03,-7.0725,62.4318921406,1.45,-2.07,2.5273306076,131.17,1.3599999999999999,1.03,1.7060187572,62.03,-7.0725,62.4318921406,1.3599999999999999,1.03,1.7060187572,131.12
2021-06-27 12:00:00,67.9915,-10.3725,68.7781420838,55.3115,-5.4625,55.580580588,12.68,-4.91,13.5974446129,131.17,12.14,-1.56,12.2398202601,55.3115,-5.4625,55.580580588,12.14,-1.56,12.2398202601,131.12
2021-06-27 12:30:00,69.846,-9.711500000000001,70.5179193415,47.796,-4.8715,48.0436169356,22.05,-4.84,22.5749440752,131.98,21.05,-1.3900000000000001,21.0958431924,47.796,-4.8715,48.0436169356,21.05,-1.3900000000000001,21.0958431924,131.91
2021-06-27 13:00:00,67.229,-9.3195,67.8718757752,49.269,-4.8695,49.5090536291,17.96,-4.45,18.5030835268,131.98,17.08,-1.06,17.1128606609,49.269,-4.8695,49.5090536291,17.08,-1.06,17.1128606609,131.91
2021-06-27 13:30:00,64.958,-9.413,65.6364710584,56.748,-5.713,57.0348478827,8.21,-3.7,9.0052262603,132.44,7.7,-0.43,7.7119971473,56.748,-5.713,57.0348478827,7.7,-0.43,7.7119971473,132.35
2021-06-27 14:00:00,63.936,-9.7015,64.6678528966,66.526,-7.4915,66.9464804769,-2.59,-2.21,3.4047320012,132.16,-2.46,0.93,2.6299239533,66.526,-7.4915,66.9464804769,-2.46,0.93,2.6299239533,132.06
2021-06-27 14:30:00,63.8385,-10.2335,64.6535273941,63.4585,-6.8335,63.8253706961,0.38,-3.4,3.4211693907000003,131.99,0.39,-0.14,0.41436698710000003,63.4585,-6.8335,63.8253706961,0.39,-0.14,0.41436698710000003,131.89
2021-06-27 15:00:00,65.3865,-9.898,66.1314205673,61.2865,-6.068,61.5861648932,4.1,-3.83,5.6106060279,132.29,3.95,-0.54,3.9867405233,61.2865,-6.068,61.5861648932,3.95,-0.54,3.9867405233,132.18
2021-06-27 15:30:00,62.5565,-9.886,63.3328405194,55.3565,-5.126,55.593326652100004,7.2,-4.76,8.6311992214,132.25,6.93,-1.4100000000000001,7.0719869909,55.3565,-5.126,55.593326652100004,6.93,-1.4100000000000001,7.0719869909,132.15
2021-06-27 16:00:00,64.1875,-10.2535,65.0013032062,57.6775,-6.3035,58.0209282802,6.51,-3.95,7.6146306542,132.25,6.27,-0.61,6.2996031621,57.6775,-6.3035,58.0209282802,6.27,-0.61,6.2996031621,132.15
2021-06-27 16:30:00,67.725,-10.3425,68.5101666269,52.625,-5.9125,52.9560976777,15.1,-4.43,15.7364195419,132.25,14.49,-1.04,14.5272743486,52.625,-5.9125,52.9560976777,14.49,-1.04,14.5272743486,132.15
2021-06-27 17:00:00,68.599,-10.29,69.3664681312,44.789,-4.78,45.0433449135,23.81,-5.51,24.4392348489,132.36,22.83,-2.02,22.9191906489,44.789,-4.78,45.0433449135,22.83,-2.02,22.9191906489,132.25
2021-06-27 17:30:00,71.3425,-10.307,72.0831919053,44.4625,-4.497,44.6893378251,26.88,-5.8100000000000005,27.5007363538,132.3,25.79,-2.29,25.8914696377,44.4625,-4.497,44.6893378251,25.79,-2.29,25.8914696377,132.18
2021-06-27 18:00:00,74.612,-10.6815,75.3727071708,33.252,-3.5815,33.4443215845,41.36,-7.1,41.9649806386,132.3,39.59,-3.44,39.7391708519,33.252,-3.5815,33.4443215845,39.59,-3.44,39.7391708519,132.18
2021-06-27 18:30:00,76.545,-10.4805,77.2591606559,24.235,-2.2405,24.3383455734,52.31,-8.24,52.9550158153,132.39,50.02,-4.45,50.2175556952,24.235,-2.2405,24.3383455734,50.02,-4.45,50.2175556952,132.29
2021-06-27 19:00:00,77.0575,-10.6075,77.7841716707,16.5475,-1.3375,16.6014656732,60.51,-9.27,61.2159538029,132.39,57.85,-5.41,58.1024147519,16.5475,-1.3375,16.6014656732,57.85,-5.41,58.1024147519,132.29
2021-06-27 19:30:00,78.0995,-10.7535,78.8363473437,11.2795,-0.8035,11.3080826182,66.82,-9.95,67.5567531783,131.99,63.82,-6.09,64.1099095304,11.2795,-0.8035,11.3080826182,63.82,-6.09,64.1099095304,131.89
2021-06-27 20:00:00,76.053,-11.189,76.8716627243,10.103,-0.8190000000000001,10.1361417709,65.95,-10.37,66.760313061,131.39,62.93,-6.52,63.2668578325,10.103,-0.8190000000000001,10.1361417709,62.93,-6.52,63.2668578325,131.29
2021-06-27 20:30:00,76.8465,-11.9605,77.7717051536,7.2665,-0.6105,7.2921006918,69.58,-11.35,70.4996375877,131.52,66.5,-7.38,66.9082536015,7.2665,-0.6105,7.2921006918,66.5,-7.38,66.9082536015,131.43
2021-06-27 21:00:00,77.766,-12.5075,78.7654004767,4.836,-0.42750000000000005,4.8548586231,72.93,-12.08,73.9236856495,131.57,69.69,-8.04,70.1522465784,4.836,-0.42750000000000005,4.8548586231,69.69,-8.04,70.1522465784,131.48
2021-06-27 21:30:00,76.177,-12.5005,77.195840751,2.537,-0.2605,2.5503390461,73.64,-12.24,74.6502993966,131.8,70.38,-8.18,70.8537705419,2.537,-0.2605,2.5503390461,70.38,-8.18,70.8537705419,131.72
2021-06-27 22:00:00,75.1755,-12.247,76.1665596522,2.5555,-0.157,2.5603181931,72.62,-12.09,73.61951168,132.06,69.4,-8.03,69.8630152513,2.5555,-0.157,2.5603181931,69.4,-8.03,69.8630152513,131.98
2021-06-27 22:30:00,73.036,-12.5015,74.0982104929,1.956,-0.2715,1.974752706,71.08,-12.23,72.1244708819,132.27,67.93,-8.19,68.4219336178,1.956,-0.2715,1.974752706,67.93,-8.19,68.4219336178,132.2
2021-06-27 23:00:00,68.8845,-13.2895,70.1547229379,1.6945000000000001,-0.34950000000000003,1.7301677664000001,67.19,-12.94,68.4247009493,132.17,64.22,-8.86,64.828296291,1.6945000000000001,-0.34950000000000003,1.7301677664000001,64.22,-8.86,64.828296291,132.13
2021-06-27 23:30:00,63.358,-12.9715,64.6722195092,1.558,-0.4515,1.6221024166,61.8,-12.52,63.0554549583,132.46,59.08,-8.44,59.6798123321,1.558,-0.4515,1.6221024166,59.08,-8.44,59.6798123321,132.45
2021-06-28 00:00:00,57.1355,-13.226,58.6463335278,1.5855000000000001,-0.386,1.6318107274,55.55,-12.84,57.0146305785,133.27,53.11,-8.79,53.832482759,1.5855000000000001,-0.386,1.6318107274,53.11,-8.79,53.832482759,133.28
2021-06-28 00:30:00,55.108,-13.28,56.6855366385,1.6680000000000001,-0.38,1.7107378524999999,53.44,-12.9,54.9749361073,131.69,51.1,-8.89,51.8675438015,1.6680000000000001,-0.38,1.7107378524999999,51.1,-8.89,51.8675438015,131.7
2021-06-28 01:00:00,52.9315,-13.419,54.6059818449,1.9815,-0.369,2.0155652433,50.95,-13.05,52.59472407,131.69,48.73,-9.01,49.5559582694,1.9815,-0.369,2.0155652433,48.73,-9.01,49.5559582694,131.7
2021-06-28 01:30:00,54.7085,-13.709,56.3999703302,1.9785,-0.379,2.0144734424,52.73,-13.33,54.3888021563,132.0,50.46,-9.28,51.3062374376,1.9785,-0.379,2.0144734424,50.46,-9.28,51.3062374376,132.02
2021-06-28 02:00:00,55.347,-13.792,57.0395448176,1.957,-0.372,1.9920424192000001,53.39,-13.42,55.0507811025,132.0,51.06,-9.37,51.9126237056,1.957,-0.372,1.9920424192000001,51.06,-9.37,51.9126237056,132.02
2021-06-28 02:30:00,53.6905,-13.812,55.4386249311,1.9505,-0.352,1.9820076312000001,51.74,-13.46,53.462128652,131.95,49.43,-9.43,50.3214646051,1.9505,-0.352,1.9820076312000001,49.43,-9.43,50.3214646051,131.97
2021-06-28 03:00:00,51.3565,-13.865,53.1951907342,2.2165,-0.365,2.2463519871,49.14,-13.5,50.9606671856,132.37,46.96,-9.48,47.9073272058,2.2165,-0.365,2.2463519871,46.96,-9.48,47.9073272058,132.39
2021-06-28 03:30:00,52.907,-14.094,54.7520911473,2.347,-0.364,2.3750589466,50.56,-13.73,52.3910918,132.63,48.4,-9.64,49.3506798332,2.347,-0.364,2.3750589466,48.4,-9.64,49.3506798332,132.66
2021-06-28 04:00:00,52.909,-14.1485,54.7680776845,2.479,-0.3385,2.5020038469,50.43,-13.81,52.2867191551,132.63,48.28,-9.71,49.2467511619,2.479,-0.3385,2.5020038469,48.28,-9.71,49.2467511619,132.66
2021-06-28 04:30:00,53.3395,-13.696,55.0697982223,2.7795,-0.436,2.8134882708,50.56,-13.26,52.269888081,132.73,48.4,-9.19,49.2647551501,2.7795,-0.436,2.8134882708,48.4,-9.19,49.2647551501,132.76
2021-06-28 05:00:00,56.321,-13.5535,57.9288563952,2.3609999999999998,-0.47350000000000003,2.4080123027,53.96,-13.08,55.5226800506,133.04,51.62,-8.98,52.3952745961,2.3609999999999998,-0.47350000000000003,2.4080123027,51.62,-8.98,52.3952745961,133.08
2021-06-28 05:30:00,57.8375,-13.4165,59.3732168448,2.0875,-0.3765,2.1211809211,55.75,-13.04,57.2547299356,133.11,53.36,-8.93,54.1020748216,2.0875,-0.3765,2.1211809211,53.36,-8.93,54.1020748216,133.15
2021-06-28 06:00:00,57.881,-12.8115,59.2819086505,3.091,-0.35150000000000003,3.1109216078,54.79,-12.46,56.1889286248,133.03,52.43,-8.39,53.0970526489,3.091,-0.35150000000000003,3.1109216078,52.43,-8.39,53.0970526489,133.07
2021-06-28 06:30:00,61.32,-11.9905,62.4813131284,3.33,-0.36050000000000004,3.3494567097,57.99,-11.63,59.1447123588,133.03,55.51,-7.58,56.0251416776,3.33,-0.36050000000000004,3.3494567097,55.51,-7.58,56.0251416776,133.07
2021-06-28 07:00:00,67.0415,-11.5345,68.0265199205,3.9215,-0.3245,3.9349031119,63.12,-11.21,64.1077101447,133.67,60.41,-7.16,60.8328340619,3.9215,-0.3245,3.9349031119,60.41,-7.16,60.8328340619,133.71
2021-06-28 07:30:00,72.917,-9.97,73.5954467953,5.457,-0.32,5.4663743926,67.46,-9.65,68.1467101187,134.16,64.52,-5.73,64.7739399759,5.457,-0.32,5.4663743926,64.52,-5.73,64.7739399759,134.21
2021-06-28 08:00:00,75.7145,-8.5085,76.1910761343,6.3345,-0.2985,6.3415291926,69.38,-8.21,69.8640715962,132.43,66.32,-4.37,66.463819481,6.3345,-0.2985,6.3415291926,66.32,-4.37,66.463819481,132.47
2021-06-28 08:30:00,79.761,-6.657,80.0383206346,7.041,-0.367,7.0505581339,72.72,-6.29,72.9915234805,131.76,69.5,-2.54,69.5463989003,7.041,-0.367,7.0505581339,69.5,-2.54,69.5463989003,131.79
2021-06-28 09:00:00,80.66,-5.2,80.8274433593,9.07,-0.71,9.0977469738,71.59,-4.49,71.7306642936,131.31,68.34,-0.88,68.3456655539,9.07,-0.71,9.0977469738,68.34,-0.88,68.3456655539,131.32
2021-06-28 09:30:00,81.6505,-6.202,81.8857066542,19.5105,-1.212,19.5481087129,62.14,-4.99,62.3400328842,131.73,59.31,-1.4,59.3265210509,19.5105,-1.212,19.5481087129,59.31,-1.4,59.3265210509,131.71
2021-06-28 10:00:00,80.645,-6.759,80.9277462061,18.725,-1.089,18.7566400509,61.92,-5.67,62.1790583718,131.96,59.18,-2.0,59.2137855571,18.725,-1.089,18.7566400509,59.18,-2.0,59.2137855571,131.96
2021-06-28 10:30:00,81.9695,-6.7235,82.2447833148,21.4095,-1.7235,21.4787602645,60.56,-5.0,60.7660563144,132.12,57.89,-1.37,57.9062086481,21.4095,-1.7235,21.4787602645,57.89,-1.37,57.9062086481,132.08
2021-06-28 11:00:00,83.523,-7.089,83.8232989687,36.223,-3.409,36.3830593821,47.3,-3.68,47.4429383576,132.05,45.21,-0.19,45.2103992462,36.223,-3.409,36.3830593821,45.21,-0.19,45.2103992462,132.02
2021-06-28 11:30:00,81.136,-7.293,81.4631103322,33.396,-2.833,33.5159470253,47.74,-4.46,47.9478800366,132.05,45.66,-0.92,45.6692675658,33.396,-2.833,33.5159470253,45.66,-0.92,45.6692675658,132.02
2021-06-28 12:00:00,79.736,-6.784,80.0240735779,30.206,-3.014,30.355998287,49.53,-3.77,49.6732704782,132.37,47.4,-0.23,47.4005580136,30.206,-3.014,30.355998287,47.4,-0.23,47.4005580136,132.35
2021-06-28 12:30:00,80.0395,-6.6965,80.319142628,27.0795,-2.9765,27.2425929841,52.96,-3.7199999999999998,53.0904887904,132.25,50.67,-0.21,50.6704351669,27.0795,-2.9765,27.2425929841,50.67,-0.21,50.6704351669,132.22
