Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-28 13:00:00,83.82,-6.531,84.0740528403,18.82,-1.611,18.8888252943,65.0,-4.92,65.1859371337,132.01,62.15,-1.28,62.1631796162,18.82,-1.611,18.8888252943,62.15,-1.28,62.1631796162,131.99
2021-06-28 13:30:00,82.212,-6.355,82.4572554055,12.422,-0.905,12.4549230829,69.79,-5.45,70.0024756705,132.19,66.7,-1.74,66.7226917922,12.422,-0.905,12.4549230829,66.7,-1.74,66.7226917922,132.19
2021-06-28 14:00:00,84.36,-6.4215,84.6040499164,11.75,-0.7915000000000001,11.7766282208,72.61,-5.63,72.8279410666,132.19,69.37,-1.8900000000000001,69.3957419443,11.75,-0.7915000000000001,11.7766282208,69.37,-1.8900000000000001,69.3957419443,132.19
2021-06-28 14:30:00,86.806,-6.8355,87.0747132998,13.266,-1.2455,13.3243396178,73.54,-5.59,73.7521504771,132.31,70.27,-1.8399999999999999,70.294085811,13.266,-1.2455,13.3243396178,70.27,-1.8399999999999999,70.294085811,132.3
2021-06-28 15:00:00,86.8625,-7.4655000000000005,87.1827253331,13.8825,-1.4455,13.9575526687,72.98,-6.02,73.2278690117,132.37,69.72,-2.25,69.75629649,13.8825,-1.4455,13.9575526687,69.72,-2.25,69.75629649,132.37
2021-06-28 15:30:00,85.564,-7.348,85.8789333888,13.044,-1.168,13.0961887586,72.52,-6.18,72.7828468803,132.62,69.2,-2.46,69.2437116278,13.044,-1.168,13.0961887586,69.2,-2.46,69.2437116278,132.61
2021-06-28 16:00:00,85.99,-6.9205000000000005,86.2680324353,14.13,-0.9505,14.1619331396,71.86,-5.97,72.1075620168,132.69,68.6,-2.26,68.6372173096,14.13,-0.9505,14.1619331396,68.6,-2.26,68.6372173096,132.69
2021-06-28 16:30:00,87.506,-6.538,87.7499030199,12.566,-0.998,12.6055686107,74.94,-5.54,75.1444954737,132.6,71.6,-1.78,71.6221222808,12.566,-0.998,12.6055686107,71.6,-1.78,71.6221222808,132.61
2021-06-28 17:00:00,88.796,-6.5665,89.0384666212,13.396,-0.8965000000000001,13.4259647046,75.4,-5.67,75.6128884516,132.47,72.06,-1.92,72.0855741463,13.396,-0.8965000000000001,13.4259647046,72.06,-1.92,72.0855741463,132.48
2021-06-28 17:30:00,92.458,-6.5695,92.6911004048,15.798,-0.7695000000000001,15.8167295687,76.66,-5.8,76.8790972892,132.52,73.26,-2.02,73.2878434667,15.798,-0.7695000000000001,15.8167295687,73.26,-2.02,73.2878434667,132.54
2021-06-28 18:00:00,93.2995,-6.2775,93.5104470447,12.2295,-0.8075,12.25613016,81.07,-5.47,81.2543278847,132.52,77.47,-1.7000000000000002,77.4886501366,12.2295,-0.8075,12.25613016,77.47,-1.7000000000000002,77.4886501366,132.54
2021-06-28 18:30:00,87.9205,-6.971,88.1964237441,14.7705,-0.761,14.7900909818,73.15,-6.21,73.4131228051,132.42,69.9,-2.43,69.9422254436,14.7705,-0.761,14.7900909818,69.9,-2.43,69.9422254436,132.45
2021-06-28 19:00:00,86.4115,-7.6425,86.7488048246,13.8415,-0.8925000000000001,13.8702443562,72.57,-6.75,72.8832449881,132.63,69.37,-2.95,69.4326969086,13.8415,-0.8925000000000001,13.8702443562,69.37,-2.95,69.4326969086,132.66
2021-06-28 19:30:00,88.611,-7.6095,88.93713404,9.201,-0.6095,9.2211653954,79.41,-7.0,79.7179283474,132.73,75.91,-3.15,75.9753288904,9.201,-0.6095,9.2211653954,75.91,-3.15,75.9753288904,132.75
2021-06-28 20:00:00,87.3145,-8.07,87.6866398618,6.8345,-0.33,6.8424622944,80.48,-7.74,80.8513327039,132.73,76.93,-3.84,77.0257781525,6.8345,-0.33,6.8424622944,76.93,-3.84,77.0257781525,132.75
2021-06-28 20:30:00,88.382,-8.2985,88.7707329374,4.382,-0.3385,4.3950547494,84.0,-7.96,84.3763094713,132.98,80.33,-4.06,80.4325338405,4.382,-0.3385,4.3950547494,80.33,-4.06,80.4325338405,133.0
2021-06-28 21:00:00,88.665,-8.7765,89.0983118653,3.295,-0.29650000000000004,3.3083133543,85.37,-8.48,85.7901352138,132.28,81.62,-4.58,81.7483993727,3.295,-0.29650000000000004,3.3083133543,81.62,-4.58,81.7483993727,132.3
2021-06-28 21:30:00,87.7565,-8.853,88.201921188,1.7265000000000001,-0.033,1.7268153491,86.03,-8.82,86.4809418311,131.22,82.22,-4.92,82.3670735185,1.7265000000000001,-0.033,1.7268153491,82.22,-4.92,82.3670735185,131.28
2021-06-28 22:00:00,85.7875,-9.2195,86.2814831612,1.0775,-0.0095,1.0775418785,84.71,-9.21,85.2092025547,131.22,80.9,-5.32,81.0747334254,1.0775,-0.0095,1.0775418785,80.9,-5.32,81.0747334254,131.28
2021-06-28 22:30:00,83.939,-9.552,84.4807458833,1.249,-0.152,1.2582150054999999,82.69,-9.4,83.2225696551,131.56,79.02,-5.49,79.2104822609,1.249,-0.152,1.2582150054999999,79.02,-5.49,79.2104822609,131.62
2021-06-28 23:00:00,81.7445,-10.2265,82.3817005317,1.7345000000000002,-0.2565,1.7533631968,80.01,-9.97,80.6287851825,131.51,76.47,-6.01,76.7058081243,1.7345000000000002,-0.2565,1.7533631968,76.47,-6.01,76.7058081243,131.57
2021-06-28 23:30:00,77.589,-10.715,78.3253735771,1.459,-0.245,1.479427592,76.13,-10.47,76.8465861311,132.06,72.79,-6.49,73.0787534103,1.459,-0.245,1.479427592,72.79,-6.49,73.0787534103,132.13
2021-06-29 00:00:00,73.4605,-11.7415,74.3929289819,1.0905,-0.24150000000000002,1.1169209909,72.37,-11.5,73.2780110265,132.06,69.21,-7.53,69.6184242855,1.0905,-0.24150000000000002,1.1169209909,69.21,-7.53,69.6184242855,132.13
2021-06-29 00:30:00,71.815,-11.8535,72.7866724562,1.005,-0.1935,1.023458475,70.81,-11.66,71.7635819898,131.38,67.74,-7.69,68.1750958929,1.005,-0.1935,1.023458475,67.74,-7.69,68.1750958929,131.45
2021-06-29 01:00:00,70.131,-12.1225,71.1710065072,1.141,-0.14250000000000002,1.1498640137,68.99,-11.98,70.0224285497,131.49,66.01,-8.0,66.4930079031,1.141,-0.14250000000000002,1.1498640137,66.01,-8.0,66.4930079031,131.56
2021-06-29 01:30:00,69.346,-11.9595,70.3697190292,1.346,-0.1595,1.3554173711,68.0,-11.8,69.0162299753,131.57,65.05,-7.84,65.5207455696,1.346,-0.1595,1.3554173711,65.05,-7.84,65.5207455696,131.65
2021-06-29 02:00:00,70.23,-12.002,71.2481642149,1.6099999999999999,-0.14200000000000002,1.6162499807000001,68.62,-11.86,69.6373750223,131.39,65.65,-7.88,66.121228815,1.6099999999999999,-0.14200000000000002,1.6162499807000001,65.65,-7.88,66.121228815,131.46
2021-06-29 02:30:00,70.0035,-12.058,71.0343957266,1.5635,-0.148,1.5704891754,68.44,-11.91,69.4685662728,131.4,65.45,-7.94,65.9298574244,1.5635,-0.148,1.5704891754,65.45,-7.94,65.9298574244,131.46
2021-06-29 03:00:00,68.9795,-12.318,70.07071103,1.5995,-0.148,1.6063325465,67.38,-12.17,68.4702365996,131.4,64.42,-8.19,64.93852862520001,1.5995,-0.148,1.6063325465,64.42,-8.19,64.93852862520001,131.46
2021-06-29 03:30:00,68.657,-12.501,69.7858055051,1.287,-0.111,1.2917778447,67.37,-12.39,68.4998467152,131.47,64.42,-8.4,64.9653476863,1.287,-0.111,1.2917778447,64.42,-8.4,64.9653476863,131.54
2021-06-29 04:00:00,67.8275,-12.436,68.958131154,1.1675,-0.146,1.1765934939,66.66,-12.29,67.7834766001,131.47,63.71,-8.33,64.2522606606,1.1675,-0.146,1.1765934939,63.71,-8.33,64.2522606606,131.54
2021-06-29 04:30:00,69.4615,-12.3915,70.5581267786,1.1915,-0.14150000000000001,1.1998727016,68.27,-12.25,69.3603301607,131.56,65.17,-8.31,65.6976788022,1.1915,-0.14150000000000001,1.1998727016,65.17,-8.31,65.6976788022,131.6
2021-06-29 05:00:00,70.0485,-12.6745,71.1859206761,1.7385000000000002,-0.1845,1.7482627091,68.31,-12.49,69.4424668341,131.47,65.32,-8.48,65.8681470819,1.7385000000000002,-0.1845,1.7482627091,65.32,-8.48,65.8681470819,131.51
2021-06-29 05:30:00,70.081,-12.548,71.1954975051,1.791,-0.138,1.7963087151,68.29,-12.41,69.4084447312,131.73,65.34,-8.38,65.8751850092,1.791,-0.138,1.7963087151,65.34,-8.38,65.8751850092,131.76
2021-06-29 06:00:00,70.857,-12.276,71.912548453,1.927,-0.136,1.9317932084,68.93,-12.14,69.9908886927,132.14,65.97,-8.13,66.4690740119,1.927,-0.136,1.9317932084,65.97,-8.13,66.4690740119,132.17
2021-06-29 06:30:00,75.0675,-11.228,75.9025529231,2.7575000000000003,-0.068,2.7583383132,72.31,-11.16,73.1661239919,130.98,69.15,-7.22,69.5259009291,2.7575000000000003,-0.068,2.7583383132,69.15,-7.22,69.5259009291,130.98
2021-06-29 07:00:00,79.2475,-9.546,79.8203756709,3.3575,-0.146,3.3606728865,75.89,-9.4,76.4699424611,130.98,72.57,-5.49,72.777365987,3.3575,-0.146,3.3606728865,72.57,-5.49,72.777365987,130.98
2021-06-29 07:30:00,83.254,-8.2795,83.6646797415,2.984,-0.1895,2.9900110786000003,80.27,-8.09,80.6766446997,131.39,76.73,-4.23,76.8465080534,2.984,-0.1895,2.9900110786000003,76.73,-4.23,76.8465080534,131.39
2021-06-29 08:00:00,82.2205,-8.203,82.628686479,5.0605,-0.403,5.0765213729,77.16,-7.8,77.5532436459,131.39,73.77,-3.95,73.875675293,5.0605,-0.403,5.0765213729,73.77,-3.95,73.875675293,131.39
2021-06-29 08:30:00,84.2145,-7.7505,84.570398252,9.0645,-0.7105,9.0923028161,75.15,-7.04,75.4790308629,131.7,71.89,-3.23,71.9625249696,9.0645,-0.7105,9.0923028161,71.89,-3.23,71.9625249696,131.7
2021-06-29 09:00:00,85.264,-7.964,85.6351270916,15.234,-1.094,15.2732312233,70.03,-6.87,70.3661694282,131.95,67.01,-3.11,67.0821302584,15.234,-1.094,15.2732312233,67.01,-3.11,67.0821302584,131.94
2021-06-29 09:30:00,85.707,-8.001,86.0796482916,15.427,-1.621,15.5119299251,70.28,-6.38,70.5689931911,131.82,67.22,-2.65,67.2722149182,15.427,-1.621,15.5119299251,67.22,-2.65,67.2722149182,131.81
2021-06-29 10:00:00,85.7765,-8.751,86.2217371273,23.7665,-2.101,23.8591853015,62.01,-6.65,62.3655561989,131.71,59.28,-2.94,59.3528600827,23.7665,-2.101,23.8591853015,59.28,-2.94,59.3528600827,131.69
2021-06-29 10:30:00,90.7695,-8.986,91.2132135507,37.1495,-3.296,37.2954282218,53.62,-5.69,53.9210580386,131.83,51.19,-2.13,51.2342951547,37.1495,-3.296,37.2954282218,51.19,-2.13,51.2342951547,131.83
2021-06-29 11:00:00,88.458,-8.57,88.8721703572,33.138,-3.18,33.2902304588,55.32,-5.39,55.5819620021,131.75,52.84,-1.83,52.8716795648,33.138,-3.18,33.2902304588,52.84,-1.83,52.8716795648,131.74
2021-06-29 11:30:00,87.6225,-8.0535,87.9918255777,40.6025,-3.5435,40.7568325376,47.02,-4.51,47.2357968071,131.43,44.96,-1.0,44.9711196214,40.6025,-3.5435,40.7568325376,44.96,-1.0,44.9711196214,131.42
2021-06-29 12:00:00,88.0635,-7.3745,88.371733504,51.3135,-5.1645,51.5727383653,36.75,-2.21,36.8163903717,131.43,35.17,1.11,35.1875119893,51.3135,-5.1645,51.5727383653,35.17,1.11,35.1875119893,131.42
2021-06-29 12:30:00,88.19,-7.777,88.5322417484,45.59,-4.717,45.833374183000004,42.6,-3.06,42.7097600087,131.24,40.78,0.36,40.7815889833,45.59,-4.717,45.833374183000004,40.78,0.36,40.7815889833,131.21
2021-06-29 13:00:00,86.915,-8.06,87.287919124,35.085,-4.06,35.319128316,51.83,-4.0,51.9841216142,131.35,49.57,-0.49,49.5724217686,35.085,-4.06,35.319128316,49.57,-0.49,49.5724217686,131.31
2021-06-29 13:30:00,84.974,-8.6165,85.4097462135,30.704,-3.5765000000000002,30.9115992509,54.27,-5.04,54.5035274088,131.72,51.91,-1.47,51.9308097376,30.704,-3.5765000000000002,30.9115992509,51.91,-1.47,51.9308097376,131.65
2021-06-29 14:00:00,81.812,-8.6615,82.2692222295,34.982,-3.8015,35.1879485939,46.83,-4.86,47.0815091092,131.72,44.77,-1.32,44.7894552322,34.982,-3.8015,35.1879485939,44.77,-1.32,44.7894552322,131.65
2021-06-29 14:30:00,82.153,-8.1255,82.5538561138,48.503,-5.0355,48.7636880194,33.65,-3.09,33.7915758733,131.89,32.2,0.26,32.2010496723,48.503,-5.0355,48.7636880194,32.2,0.26,32.2010496723,131.82
2021-06-29 15:00:00,81.244,-7.5195,81.5912398254,54.024,-5.5195,54.3052249443,27.22,-2.0,27.2933764859,131.95,26.05,1.32,26.0834219381,54.024,-5.5195,54.3052249443,26.05,1.32,26.0834219381,131.87
2021-06-29 15:30:00,80.4955,-8.1365,80.9056744147,47.4755,-4.6665,47.7042903993,33.02,-3.47,33.201826757,131.95,31.64,-0.06,31.64005689,47.4755,-4.6665,47.7042903993,31.64,-0.06,31.64005689,131.82
2021-06-29 16:00:00,83.024,-8.8285,83.4920773981,39.984,-3.9585,40.1794721002,43.04,-4.87,43.3146453293,132.16,41.18,-1.34,41.2017960774,39.984,-3.9585,40.1794721002,41.18,-1.34,41.2017960774,132.03
2021-06-29 16:30:00,85.4015,-7.9045000000000005,85.7665279844,46.5715,-4.6245,46.8005407287,38.83,-3.2800000000000002,38.9682858232,132.26,37.15,0.14,37.1502637945,46.5715,-4.6245,46.8005407287,37.15,0.14,37.1502637945,132.12
2021-06-29 17:00:00,85.72,-8.173,86.1087471108,31.41,-3.013,31.5541798974,54.31,-5.16,54.5545754268,132.07,51.86,-1.6099999999999999,51.884985304,31.41,-3.013,31.5541798974,51.86,-1.6099999999999999,51.884985304,131.92
2021-06-29 17:30:00,87.6515,-8.6195,88.0742938235,38.4415,-3.5695,38.6068679447,49.21,-5.05,49.4684404444,132.35,47.02,-1.48,47.0432864498,38.4415,-3.5695,38.6068679447,47.02,-1.48,47.0432864498,132.19
2021-06-29 18:00:00,89.396,-8.211,89.7722971579,31.506,-2.451,31.6011936009,57.89,-5.76,58.1758515193,132.35,55.37,-2.1,55.4098086985,31.506,-2.451,31.6011936009,55.37,-2.1,55.4098086985,132.19
2021-06-29 18:30:00,90.2625,-8.5905,90.6703677973,30.0725,-2.3105,30.1611284023,60.19,-6.28,60.516729092,132.4,57.56,-2.58,57.6177923909,30.0725,-2.3105,30.1611284023,57.56,-2.58,57.6177923909,132.25
2021-06-29 19:00:00,89.1215,-9.2305,89.5982359899,24.9815,-1.8505,25.049943962,64.14,-7.38,64.5631783604,132.4,61.43,-3.58,61.5342286862,24.9815,-1.8505,25.049943962,61.43,-3.58,61.5342286862,132.25
2021-06-29 19:30:00,90.5935,-8.8,91.019900254,16.1835,-0.99,16.2137525653,74.41,-7.8100000000000005,74.8187423043,133.08,71.16,-3.98,71.2712143856,16.1835,-0.99,16.2137525653,71.16,-3.98,71.2712143856,132.91
2021-06-29 20:00:00,89.5105,-8.6905,89.9313871821,8.3005,-0.5105000000000001,8.31618365,81.21,-8.18,81.6209317516,132.17,77.65,-4.31,77.7695223079,8.3005,-0.5105000000000001,8.31618365,77.65,-4.31,77.7695223079,132.01
2021-06-29 20:30:00,88.4145,-8.8475,88.8560750118,4.6345,-0.2975,4.6440388134,83.78,-8.55,84.2151464999,131.53,80.07,-4.66,80.2054892136,4.6345,-0.2975,4.6440388134,80.07,-4.66,80.2054892136,131.37
2021-06-29 21:00:00,87.6315,-9.3785,88.1319241507,3.8815,-0.2685,3.8907755654000002,83.75,-9.11,84.2440181853,131.13,80.05,-5.18,80.2174226711,3.8815,-0.2685,3.8907755654000002,80.05,-5.18,80.2174226711,130.98
2021-06-29 21:30:00,86.7775,-9.586,87.3053601003,2.7675,-0.196,2.7744318787999998,84.01,-9.39,84.5331426128,131.55,80.31,-5.45,80.4947116275,2.7675,-0.196,2.7744318787999998,80.31,-5.45,80.4947116275,131.4
2021-06-29 22:00:00,85.792,-9.6575,86.3338552959,1.272,0.0625,1.27353455,84.52,-9.72,85.0770756432,131.55,80.79,-5.77,80.9957838409,1.272,0.0625,1.27353455,80.79,-5.77,80.9957838409,131.4
2021-06-29 22:30:00,85.2555,-10.0185,85.8421261532,1.3054999999999999,-0.0685,1.3072958732,83.95,-9.95,84.537595187,131.54,80.25,-5.97,80.4717552934,1.3054999999999999,-0.0685,1.3072958732,80.25,-5.97,80.4717552934,131.42
2021-06-29 23:00:00,82.833,-10.7225,83.5241156508,1.353,-0.1625,1.3627234679,81.48,-10.56,82.1614508148,131.54,77.9,-6.5600000000000005,78.1757225742,1.353,-0.1625,1.3627234679,77.9,-6.5600000000000005,78.1757225742,131.42
2021-06-29 23:30:00,79.0755,-11.4005,79.8930916945,1.1855,-0.1405,1.1937966745,77.89,-11.26,78.6996804314,131.92,74.38,-7.31,74.7383469178,1.1855,-0.1405,1.1937966745,74.38,-7.31,74.7383469178,131.82
2021-06-30 00:00:00,75.9535,-11.9545,76.8885182098,0.9735,-0.1245,0.9814288054,74.98,-11.83,75.9075048991,131.55,71.61,-7.87,72.0411618452,0.9735,-0.1245,0.9814288054,71.61,-7.87,72.0411618452,131.49
2021-06-30 00:30:00,74.122,-12.3875,75.1499902878,1.3820000000000001,-0.1275,1.38786896,72.74,-12.26,73.765948784,131.66,69.55,-8.25,70.0375970462,1.3820000000000001,-0.1275,1.38786896,69.55,-8.25,70.0375970462,131.65
2021-06-30 01:00:00,73.363,-12.663,74.4478430715,1.213,-0.133,1.2202696423,72.15,-12.53,73.2299351358,131.81,68.99,-8.5,69.5116544185,1.213,-0.133,1.2202696423,68.99,-8.5,69.5116544185,131.81
2021-06-30 01:30:00,72.2165,-12.5155,73.2929779208,0.9365,-0.23550000000000001,0.9656565124,71.28,-12.28,72.3300546108,131.95,68.15,-8.25,68.6475418351,0.9365,-0.23550000000000001,0.9656565124,68.15,-8.25,68.6475418351,131.97
2021-06-30 02:00:00,71.874,-12.7595,72.9977856942,1.154,-0.20950000000000002,1.1728624173,70.72,-12.55,71.8249323007,132.17,67.64,-8.48,68.1694946439,1.154,-0.20950000000000002,1.1728624173,67.64,-8.48,68.1694946439,132.19
2021-06-30 02:30:00,71.2175,-13.186,72.427915214,0.9175000000000001,-0.186,0.9361635808000001,70.3,-13.0,71.4918876517,132.62,67.22,-8.9,67.806625045,0.9175000000000001,-0.186,0.9361635808000001,67.22,-8.9,67.806625045,132.65
2021-06-30 03:00:00,70.0695,-13.116,71.2864944169,0.6995,-0.126,0.7107575184,69.37,-12.99,70.5757536269,133.15,66.33,-8.89,66.9230976569,0.6995,-0.126,0.7107575184,66.33,-8.89,66.9230976569,133.18
2021-06-30 03:30:00,69.2755,-13.11,70.5050849248,0.7855000000000001,-0.15,0.7996938477000001,68.49,-12.96,69.7053921874,132.94,65.56,-8.87,66.1573162999,0.7855000000000001,-0.15,0.7996938477000001,65.56,-8.87,66.1573162999,132.97
2021-06-30 04:00:00,68.6285,-13.4425,69.9326234207,0.8485,-0.12250000000000001,0.8572972063000001,67.78,-13.32,69.0764127615,133.08,64.93,-9.23,65.5827553554,0.8485,-0.12250000000000001,0.8572972063000001,64.93,-9.23,65.5827553554,133.12
2021-06-30 04:30:00,68.6285,-13.378,69.9202538343,0.6985,-0.108,0.7068000071,67.93,-13.27,69.2140000289,133.34,65.06,-9.17,65.7030630945,0.6985,-0.108,0.7068000071,65.06,-9.17,65.7030630945,133.37
2021-06-30 05:00:00,68.5155,-13.2995,69.7943439005,0.6055,-0.0695,0.6094755943,67.91,-13.23,69.1867111518,133.34,65.04,-9.12,65.6762970942,0.6055,-0.0695,0.6094755943,65.04,-9.12,65.6762970942,133.37
2021-06-30 05:30:00,70.1015,-13.396,71.369973506,0.8115,-0.016,0.8116577173,69.29,-13.38,70.5700255066,133.03,66.25,-9.26,66.894021407,0.8115,-0.016,0.8116577173,66.25,-9.26,66.894021407,133.06
2021-06-30 06:00:00,71.7815,-12.586500000000001,72.8766335975,1.9915,-0.14650000000000002,1.9968811933000001,69.79,-12.44,70.8900394978,133.03,66.67,-8.42,67.1995930047,1.9915,-0.14650000000000002,1.9968811933000001,66.67,-8.42,67.1995930047,133.06
2021-06-30 06:30:00,76.4545,-11.083,77.2536307189,3.8745000000000003,-0.193,3.8793039646,72.58,-10.89,73.3924280836,132.04,69.43,-6.98,69.7799777873,3.8745000000000003,-0.193,3.8793039646,69.43,-6.98,69.7799777873,132.05
2021-06-30 07:00:00,80.7455,-9.6405,81.318970791,6.5355,-0.3805,6.5465670775,74.21,-9.26,74.7855046115,132.04,71.0,-5.33,71.1997816008,6.5355,-0.3805,6.5465670775,71.0,-5.33,71.1997816008,132.05
2021-06-30 07:30:00,85.4195,-7.9845,85.7918598732,10.6495,-0.8145,10.6806020664,74.77,-7.17,75.1129935497,132.22,71.49,-3.35,71.5684469581,10.6495,-0.8145,10.6806020664,71.49,-3.35,71.5684469581,132.22
2021-06-30 08:00:00,87.481,-6.9095,87.75344182,16.331,-1.3295,16.3850276548,71.15,-5.58,71.3684727313,131.47,68.0,-1.87,68.0257076406,16.331,-1.3295,16.3850276548,68.0,-1.87,68.0257076406,131.47
2021-06-30 08:30:00,89.1155,-6.107,89.3245083348,26.8355,-2.197,26.9252830858,62.28,-3.91,62.4026161311,131.38,59.51,-0.33,59.5109149652,26.8355,-2.197,26.9252830858,59.51,-0.33,59.5109149652,131.37
2021-06-30 09:00:00,89.2975,-5.2005,89.4488049473,34.9975,-3.0605,35.1310641242,54.3,-2.14,54.3421530674,131.15,51.89,1.31,51.9065333075,34.9975,-3.0605,35.1310641242,51.89,1.31,51.9065333075,131.14
2021-06-30 09:30:00,88.514,-4.9905,88.6545728446,42.694,-4.1205,42.8923787665,45.82,-0.87,45.8282587494,130.99,43.81,2.45,43.8784525707,42.694,-4.1205,42.8923787665,43.81,2.45,43.8784525707,130.97
2021-06-30 10:00:00,86.551,-5.301,86.7131835536,49.831,-5.131,50.094467978,36.72,-0.17,36.7203935164,130.86,35.11,3.09,35.2457117959,49.831,-5.131,50.094467978,35.11,3.09,35.2457117959,130.83
2021-06-30 10:30:00,85.049,-5.404,85.2205117152,56.049,-6.084,56.3782356677,29.0,0.68,29.0079713182,131.82,27.77,3.88,28.039745006,56.049,-6.084,56.3782356677,27.77,3.88,28.039745006,131.78
2021-06-30 11:00:00,83.039,-4.305,83.1505174127,60.729,-6.775,61.1057449509,22.31,2.47,22.4463137285,131.82,21.44,5.55,22.146695013,60.729,-6.775,61.1057449509,21.44,5.55,22.146695013,131.78
2021-06-30 11:30:00,82.419,-3.8735,82.5099725079,63.949,-8.9635,64.5741351723,18.47,5.09,19.1585229076,131.82,17.75,7.99,19.4654206222,63.949,-8.9635,64.5741351723,17.75,7.99,19.4654206222,131.78
2021-06-30 12:00:00,81.651,-4.233,81.7606512327,66.061,-10.083,66.8260623559,15.59,5.85,16.6514443818,131.61,14.94,8.68,17.2784837298,66.061,-10.083,66.8260623559,14.94,8.68,17.2784837298,131.56
2021-06-30 12:30:00,80.963,-5.8395,81.1733153767,66.343,-9.6695,67.0439622878,14.62,3.83,15.1133484046,131.17,13.89,6.7,15.4214817706,66.343,-9.6695,67.0439622878,13.89,6.7,15.4214817706,131.12
2021-06-30 13:00:00,80.3115,-6.8545,80.6034813299,67.6015,-10.0745,68.3480676574,12.71,3.22,13.111540718,131.34,12.17,6.17,13.6446986042,67.6015,-10.0745,68.3480676574,12.17,6.17,13.6446986042,131.29
2021-06-30 13:30:00,79.2295,-7.057,79.543163875,68.3395,-10.197,69.0960640648,10.89,3.14,11.3336534269,131.44,10.45,6.08,12.0900330851,68.3395,-10.197,69.0960640648,10.45,6.08,12.0900330851,131.32
2021-06-30 14:00:00,78.4765,-7.274,78.81289316,64.9365,-10.024,65.7056284366,13.54,2.75,13.8164431023,131.55,12.98,5.75,14.1965805742,64.9365,-10.024,65.7056284366,12.98,5.75,14.1965805742,131.42
2021-06-30 14:30:00,77.2265,-7.2685,77.5677986957,65.5165,-8.7585,66.0993426178,11.71,1.49,11.8044144285,131.85,11.24,4.53,12.1185188864,65.5165,-8.7585,66.0993426178,11.24,4.53,12.1185188864,131.7
2021-06-30 15:00:00,77.325,-6.9735,77.6388132782,61.635,-7.1235,62.0452856972,15.69,0.15,15.6907170008,131.85,15.04,3.31,15.3999253245,61.635,-7.1235,62.0452856972,15.04,3.31,15.3999253245,131.7
2021-06-30 15:30:00,77.2095,-7.76,77.5984825254,64.7195,-7.23,65.1220898025,12.49,-0.53,12.5012399385,131.94,12.01,2.63,12.2945923072,64.7195,-7.23,65.1220898025,12.01,2.63,12.2945923072,131.78
2021-06-30 16:00:00,77.3415,-8.217,77.7767748833,63.2915,-6.5969999999999995,63.6343804971,14.05,-1.62,14.1430866504,131.99,13.5,1.6099999999999999,13.5956647502,63.2915,-6.5969999999999995,63.6343804971,13.5,1.6099999999999999,13.5956647502,131.83
2021-06-30 16:30:00,79.72,-9.675,80.3049439636,59.31,-8.485,59.9138658826,20.41,-1.19,20.444661895,132.3,19.57,2.07,19.6791717305,59.31,-8.485,59.9138658826,19.57,2.07,19.6791717305,132.15
2021-06-30 17:00:00,83.023,-9.748,83.5933133271,53.923,-7.968,54.5085218383,29.1,-1.78,29.1543890349,132.48,27.88,1.56,27.9236100818,53.923,-7.968,54.5085218383,27.88,1.56,27.9236100818,132.33
2021-06-30 17:30:00,85.3805,-10.362,86.006981253,47.8205,-6.752,48.2948208843,37.56,-3.61,37.7330849521,132.48,35.96,-0.13,35.9602349825,47.8205,-6.752,48.2948208843,35.96,-0.13,35.9602349825,132.33
2021-06-30 18:00:00,87.334,-10.19,87.9264673236,39.014,-5.66,39.4224275762,48.32,-4.53,48.5318792136,132.8,46.24,-0.93,46.2493513468,39.014,-5.66,39.4224275762,46.24,-0.93,46.2493513468,132.65
2021-06-30 18:30:00,82.77,-10.6615,83.4538224544,30.38,-4.5815,30.7235177389,52.39,-6.08,52.7416201875,132.68,50.13,-2.4,50.1874177459,30.38,-4.5815,30.7235177389,50.13,-2.4,50.1874177459,132.53
2021-06-30 19:00:00,82.5535,-11.0575,83.2907477965,20.0035,-3.6875,20.3405424829,62.55,-7.37,62.9826912731,132.78,59.83,-3.56,59.9358198409,20.0035,-3.6875,20.3405424829,59.83,-3.56,59.9358198409,132.62
2021-06-30 19:30:00,81.4015,-11.1455,82.1609784052,15.2515,-3.1755,15.5785767161,66.15,-7.97,66.6283978496,132.91,63.26,-4.12,63.3940218002,15.2515,-3.1755,15.5785767161,63.26,-4.12,63.3940218002,132.75
2021-06-30 20:00:00,80.033,-11.39,80.8394284307,8.463,-2.61,8.8563236729,71.57,-8.78,72.1065413121,132.91,68.36,-4.89,68.5346751652,8.463,-2.61,8.8563236729,68.36,-4.89,68.5346751652,132.75
2021-06-30 20:30:00,86.193,-11.337,86.9353830037,4.993,-2.3970000000000002,5.5385610044,81.2,-8.94,81.6906579726,132.91,77.59,-4.99,77.7502938901,4.993,-2.3970000000000002,5.5385610044,77.59,-4.99,77.7502938901,132.75
2021-06-30 21:00:00,86.2985,-11.5085,87.0624871831,2.8785,-2.2485,3.6526037973000003,83.42,-9.26,83.9323775429,132.76,79.73,-5.28,79.904638789,2.8785,-2.2485,3.6526037973000003,79.73,-5.28,79.904638789,132.61
2021-06-30 21:30:00,84.1815,-11.964,85.027420508,1.6815,-2.104,2.6933730247,82.5,-9.86,83.0871205422,132.41,78.8,-5.84,79.0161097498,1.6815,-2.104,2.6933730247,78.8,-5.84,79.0161097498,132.27
2021-06-30 22:00:00,82.043,-12.469,82.9851180032,1.183,-1.879,2.2203896055,80.86,-10.59,81.5505223772,132.41,77.23,-6.58,77.5098013157,1.183,-1.879,2.2203896055,77.23,-6.58,77.5098013157,132.27
2021-06-30 22:30:00,82.192,-12.9915,83.2124025386,1.022,-2.0415,2.2830256788,81.17,-10.95,81.9052586834,131.63,77.53,-6.92,77.8382123382,1.022,-2.0415,2.2830256788,77.53,-6.92,77.8382123382,131.6
2021-06-30 23:00:00,79.683,-13.51,80.8201743935,0.743,-2.11,2.2369955297,78.94,-11.4,79.7589092202,131.63,75.44,-7.36,75.7981741205,0.743,-2.11,2.2369955297,75.44,-7.36,75.7981741205,131.6
2021-06-30 23:30:00,76.907,-14.1255,78.1934549643,0.677,-2.1055,2.211664362,76.23,-12.02,77.171842663,131.85,72.85,-7.95,73.2825013219,0.677,-2.1055,2.211664362,72.85,-7.95,73.2825013219,131.85
2021-07-01 00:00:00,72.8185,-14.971,74.3415414371,0.5985,-2.101,2.1845830838,72.22,-12.87,73.3577896341,131.98,69.1,-8.74,69.6505391221,0.5985,-2.101,2.1845830838,69.1,-8.74,69.6505391221,131.98
2021-07-01 00:30:00,67.4395,-15.7505,69.2543457878,0.5795,-2.1805,2.256191592,66.86,-13.57,68.2231962019,133.19,63.97,-9.31,64.6439246952,0.5795,-2.1805,2.256191592,63.97,-9.31,64.6439246952,133.18
2021-07-01 01:00:00,65.064,-14.318,66.620786696,0.604,-2.178,2.2601991063,64.46,-12.14,65.5932252599,133.19,61.65,-7.69,62.1277603009,0.604,-2.178,2.2601991063,61.65,-7.69,62.1277603009,133.18
2021-07-01 01:30:00,64.816,-14.6325,66.4471512726,0.636,-2.1825,2.2732800641,64.18,-12.45,65.3764093538,133.07,61.35,-8.45,61.929193439,0.636,-2.1825,2.2732800641,61.35,-8.45,61.929193439,133.05
2021-07-01 02:00:00,64.566,-14.303,66.131264656,0.646,-2.163,2.257406698,63.92,-12.14,65.0626313639,133.07,61.08,-8.17,61.6239831559,0.646,-2.163,2.257406698,61.08,-8.17,61.6239831559,133.05
2021-07-01 02:30:00,63.741,-14.4775,65.3644634893,0.651,-2.1475,2.2440047348,63.09,-12.33,64.283567107,132.92,60.38,-8.32,60.9505274793,0.651,-2.1475,2.2440047348,60.38,-8.32,60.9505274793,132.9
2021-07-01 03:00:00,62.898,-14.6825,64.5889635329,0.608,-2.1025,2.1886457571,62.29,-12.58,63.5476238738,132.96,59.6,-8.54,60.2087335858,0.608,-2.1025,2.1886457571,59.6,-8.54,60.2087335858,132.93
2021-07-01 03:30:00,62.1,-15.073,63.9030932663,0.61,-2.073,2.1608861608,61.49,-13.0,62.8491853567,133.15,58.84,-8.97,59.519799226800004,0.61,-2.073,2.1608861608,58.84,-8.97,59.519799226800004,133.11
2021-07-01 04:00:00,60.824,-15.637,62.801868961,0.604,-2.107,2.1918633625,60.22,-13.53,61.7212224441,133.15,57.64,-9.45,58.4095206281,0.604,-2.107,2.1918633625,57.64,-9.45,58.4095206281,133.11
2021-07-01 04:30:00,60.116,-15.79,62.1551088488,0.586,-2.1,2.1802284284,59.53,-13.69,61.0838522033,133.49,56.98,-9.62,57.7863720958,0.586,-2.1,2.1802284284,56.98,-9.62,57.7863720958,133.44
2021-07-01 05:00:00,60.175,-15.771,62.2073554011,0.545,-2.121,2.189900911,59.63,-13.65,61.1723744839,133.41,57.08,-9.57,57.8766904721,0.545,-2.121,2.189900911,57.08,-9.57,57.8766904721,133.36
2021-07-01 05:30:00,60.923,-15.6425,62.8991234855,0.5730000000000001,-1.9925000000000002,2.073254748,60.35,-13.65,61.8744292903,133.26,57.77,-9.57,58.5573035581,0.5730000000000001,-1.9925000000000002,2.073254748,57.77,-9.57,58.5573035581,133.2
2021-07-01 06:00:00,63.1295,-15.6065,65.0299670344,1.1595,-2.1065,2.4045337386,61.97,-13.5,63.423425483,133.26,59.34,-9.37,60.0752236783,1.1595,-2.1065,2.4045337386,59.34,-9.37,60.0752236783,133.2
2021-07-01 06:30:00,68.716,-15.0545,70.3457648068,2.606,-2.1945,3.4069144765,66.11,-12.86,67.3491774263,134.04,63.3,-8.78,63.9060122367,2.606,-2.1945,3.4069144765,63.3,-8.78,63.9060122367,133.99
2021-07-01 07:00:00,74.664,-14.129,75.9890882759,4.614,-2.3890000000000002,5.1957980138,70.05,-11.74,71.0269674138,133.26,66.93,-7.71,67.3726131303,4.614,-2.3890000000000002,5.1957980138,66.93,-7.71,67.3726131303,133.2
2021-07-01 07:30:00,80.545,-13.4005,81.6521305616,7.695,-2.5605,8.109820297,72.85,-10.84,73.6520746483,132.61,69.65,-6.83,69.9840796182,7.695,-2.5605,8.109820297,69.65,-6.83,69.9840796182,132.56
2021-07-01 08:00:00,84.4415,-12.1115,85.3056583967,9.8715,-2.7015000000000002,10.234481643,74.57,-9.41,75.1613797106,132.61,71.33,-5.46,71.5386643711,9.8715,-2.7015000000000002,10.234481643,71.33,-5.46,71.5386643711,132.56
2021-07-01 08:30:00,85.788,-11.5435,86.5611537368,9.888,-2.7935,10.2750273114,75.9,-8.75,76.4026995596,132.09,72.55,-4.85,72.7119316206,9.888,-2.7935,10.2750273114,72.55,-4.85,72.7119316206,132.04
2021-07-01 09:00:00,84.7075,-12.7225,85.6575890537,10.8775,-2.9325,11.2658582673,73.83,-9.79,74.4762579618,131.51,70.57,-5.83,70.8104074272,10.8775,-2.9325,11.2658582673,70.57,-5.83,70.8104074272,131.46
2021-07-01 09:30:00,85.649,-12.1235,86.5027771418,13.859,-2.1935000000000002,14.0315117949,71.79,-9.93,72.4735055037,131.67,68.62,-5.99,68.8809443896,13.859,-2.1935000000000002,14.0315117949,68.62,-5.99,68.8809443896,131.61
2021-07-01 10:00:00,86.005,-11.98,86.8353639078,17.665,-1.8399999999999999,17.7605693884,68.34,-10.14,69.0881697543,131.67,65.34,-6.21,65.6344398925,17.665,-1.8399999999999999,17.7605693884,65.34,-6.21,65.6344398925,131.61
2021-07-01 10:30:00,86.4005,-12.684,87.3265724522,20.0205,-1.9340000000000002,20.1136962354,66.38,-10.75,67.2448280539,131.84,63.46,-6.8,63.8232841524,20.0205,-1.9340000000000002,20.1136962354,63.46,-6.8,63.8232841524,131.78
2021-07-01 11:00:00,86.1235,-14.6025,87.3526774547,24.5935,-2.4225,24.7125220991,61.53,-12.18,62.7239451884,131.84,58.82,-8.2,59.3888238644,24.5935,-2.4225,24.7125220991,58.82,-8.2,59.3888238644,131.78
2021-07-01 11:30:00,84.2925,-14.382,85.5106278789,21.8125,-2.112,21.9145088982,62.48,-12.27,63.6734112483,131.94,59.73,-8.32,60.3066770764,21.8125,-2.112,21.9145088982,59.73,-8.32,60.3066770764,131.89
2021-07-01 12:00:00,83.1195,-14.7155,84.4120679791,20.6795,-2.1255,20.7884456009,62.44,-12.59,63.6966380588,131.58,59.64,-8.67,60.2668938971,20.6795,-2.1255,20.7884456009,59.64,-8.67,60.2668938971,131.53
2021-07-01 12:30:00,83.119,-14.628,84.3963657097,20.009,-2.198,20.1293637505,63.11,-12.43,64.3224455381,131.65,60.22,-8.53,60.8211254417,20.009,-2.198,20.1293637505,60.22,-8.53,60.8211254417,131.6
2021-07-01 13:00:00,82.6735,-15.118,84.0444021113,20.2935,-2.308,20.4243238872,62.38,-12.81,63.6817124456,131.65,59.63,-8.82,60.2787632587,20.2935,-2.308,20.4243238872,59.63,-8.82,60.2787632587,131.6
2021-07-01 13:30:00,82.813,-15.6235,84.2738792346,25.073,-2.6035,25.2078071488,57.74,-13.02,59.1897626283,132.35,55.18,-9.04,55.9155971085,25.073,-2.6035,25.2078071488,55.18,-9.04,55.9155971085,132.32
2021-07-01 14:00:00,82.9905,-15.928,84.5051730621,31.9505,-2.9779999999999998,32.0889846248,51.04,-12.95,52.6572321718,132.35,48.82,-9.01,49.6444609196,31.9505,-2.9779999999999998,32.0889846248,48.82,-9.01,49.6444609196,132.32
2021-07-01 14:30:00,81.655,-16.272,83.2605369248,34.405,-3.532,34.585821502499996,47.25,-12.74,48.9374100255,132.4,45.19,-8.82,46.042681286,34.405,-3.532,34.585821502499996,45.19,-8.82,46.042681286,132.37
2021-07-01 15:00:00,80.154,-16.2625,81.7871177035,34.944,-4.0425,35.1770513581,45.21,-12.22,46.8323872977,132.46,43.26,-8.33,44.0546989548,34.944,-4.0425,35.1770513581,43.26,-8.33,44.0546989548,132.41
2021-07-01 15:30:00,79.481,-16.4455,81.1645478719,37.681,-3.9855,37.8911859309,41.8,-12.46,43.6175606837,132.46,39.99,-8.58,40.900079462,37.681,-3.9855,37.8911859309,39.99,-8.58,40.900079462,132.41
2021-07-01 16:00:00,80.006,-16.3285,81.6552505859,40.516,-3.8985000000000003,40.7031271311,39.49,-12.43,41.4000603864,132.55,37.78,-8.59,38.7442447339,40.516,-3.8985000000000003,40.7031271311,37.78,-8.59,38.7442447339,132.47
2021-07-01 16:30:00,81.638,-16.4445,83.277755879,39.488,-4.2245,39.7133295538,42.15,-12.22,43.8856571103,132.55,40.36,-8.32,41.2086398708,39.488,-4.2245,39.7133295538,40.36,-8.32,41.2086398708,132.43
2021-07-01 17:00:00,82.8325,-16.1315,84.3886742905,44.4825,-4.3615,44.695810637,38.35,-11.77,40.1155256727,132.59,36.71,-7.97,37.5652099688,44.4825,-4.3615,44.695810637,36.71,-7.97,37.5652099688,132.43
2021-07-01 17:30:00,83.8935,-16.404,85.4822236389,43.1735,-4.444,43.401615618,40.72,-11.96,42.4400754005,132.53,38.97,-8.11,39.8049368797,43.1735,-4.444,43.401615618,38.97,-8.11,39.8049368797,132.39
2021-07-01 18:00:00,84.899,-16.402,86.4688718846,40.239,-3.882,40.425821513,44.66,-12.52,46.3817420975,132.47,42.77,-8.63,43.6319813898,40.239,-3.882,40.425821513,42.77,-8.63,43.6319813898,132.32
2021-07-01 18:30:00,80.4515,-16.4335,82.1127503771,30.0415,-2.6734999999999998,30.160227527300002,50.41,-13.76,52.2542409762,132.6,48.23,-9.78,49.2115972104,30.0415,-2.6734999999999998,30.160227527300002,48.23,-9.78,49.2115972104,132.44
2021-07-01 19:00:00,78.8275,-16.56,80.5481741336,22.0775,-1.8900000000000001,22.1582514258,56.75,-14.67,58.6154535937,132.24,54.29,-10.63,55.3208911714,22.0775,-1.8900000000000001,22.1582514258,54.29,-10.63,55.3208911714,132.06
2021-07-01 19:30:00,78.5615,-16.6825,80.3132310924,14.5715,-0.9325,14.6013070819,63.99,-15.75,65.8997921089,131.95,61.2,-11.61,62.2915090522,14.5715,-0.9325,14.6013070819,61.2,-11.61,62.2915090522,131.77
2021-07-01 20:00:00,80.948,-17.033,82.7206249553,10.308,-0.7030000000000001,10.3319442991,70.64,-16.33,72.5029551122,131.95,67.57,-12.13,68.650140568,10.308,-0.7030000000000001,10.3319442991,67.57,-12.13,68.650140568,131.77
2021-07-01 20:30:00,80.1995,-17.3085,82.0459869372,5.8995,-0.48850000000000005,5.9196902368,74.3,-16.82,76.180065634,132.14,71.06,-12.58,72.1649499411,5.8995,-0.48850000000000005,5.9196902368,71.06,-12.58,72.1649499411,131.97
2021-07-01 21:00:00,79.5275,-17.6005,81.451831511,3.2675,-0.3205,3.2831808509,76.26,-17.28,78.1932605792,132.14,72.93,-13.0,74.079584907,3.2675,-0.3205,3.2831808509,72.93,-13.0,74.079584907,131.97
2021-07-01 21:30:00,82.205,-17.4485,84.036374132,1.545,-0.08850000000000001,1.5475326328999999,80.66,-17.36,82.5070009151,132.24,77.12,-13.05,78.2163467569,1.545,-0.08850000000000001,1.5475326328999999,77.12,-13.05,78.2163467569,132.05
2021-07-01 22:00:00,81.169,-17.9685,83.1340697503,0.589,0.1915,0.6193490534,80.58,-18.16,82.6009806237,132.08,77.03,-13.8,78.2563792927,0.589,0.1915,0.6193490534,77.03,-13.8,78.2563792927,131.98
2021-07-01 22:30:00,80.6135,-18.1935,82.6410299095,0.5835,0.006500000000000001,0.5835362028000001,80.03,-18.2,82.0733872824,132.28,76.51,-13.88,77.7588226506,0.5835,0.006500000000000001,0.5835362028000001,76.51,-13.88,77.7588226506,132.24
2021-07-01 23:00:00,77.4815,-18.629,79.6895381041,0.5915,-0.109,0.6014592671,76.89,-18.52,79.0889530845,131.79,73.51,-14.19,74.8670568408,0.5915,-0.109,0.6014592671,73.51,-14.19,74.8670568408,131.76
2021-07-01 23:30:00,74.3285,-19.214,76.7717637433,0.6685,-0.124,0.6799031181,73.66,-19.09,76.093519435,132.38,70.39,-14.77,71.9229101191,0.6685,-0.124,0.6799031181,70.39,-14.77,71.9229101191,132.34
2021-07-02 00:00:00,71.25,-19.953,73.9911123649,0.63,-0.10300000000000001,0.638364316,70.62,-19.85,73.3567099862,132.38,67.44,-15.53,69.2050178817,0.63,-0.10300000000000001,0.638364316,67.44,-15.53,69.2050178817,132.34
2021-07-02 00:30:00,68.8295,-20.205,71.7338281095,0.8595,-0.095,0.8647342077,67.97,-20.11,70.8825295824,132.22,65.0,-15.73,66.8762506425,0.8595,-0.095,0.8647342077,65.0,-15.73,66.8762506425,132.18
2021-07-02 01:00:00,67.427,-20.433,70.4550056277,0.837,-0.10300000000000001,0.843313702,66.59,-20.33,69.6242558309,132.22,63.68,-15.94,65.6446951398,0.837,-0.10300000000000001,0.843313702,63.68,-15.94,65.6446951398,132.18
2021-07-02 01:30:00,66.498,-20.5125,69.5898459565,0.618,-0.12250000000000001,0.6300240075,65.88,-20.39,68.9632257076,132.37,63.0,-16.0,65.0,0.618,-0.12250000000000001,0.6300240075,63.0,-16.0,65.0,132.33
2021-07-02 02:00:00,66.98,-20.923000000000002,70.171877052,0.56,-0.10300000000000001,0.5693935370000001,66.42,-20.82,69.606672094,132.66,63.53,-16.4,65.6126580775,0.56,-0.10300000000000001,0.5693935370000001,63.53,-16.4,65.6126580775,132.61
2021-07-02 02:30:00,66.4255,-21.0155,69.670641525,0.5555,-0.0655,0.5593482815,65.87,-20.95,69.1213382394,132.89,63.0,-16.52,65.1299500998,0.5555,-0.0655,0.5593482815,63.0,-16.52,65.1299500998,132.85
2021-07-02 03:00:00,65.636,-21.1245,68.9516424478,0.5760000000000001,-0.0845,0.5821651398000001,65.06,-21.04,68.3775196976,132.92,62.23,-16.62,64.4111581948,0.5760000000000001,-0.0845,0.5821651398000001,62.23,-16.62,64.4111581948,132.85
2021-07-02 03:30:00,66.2975,-20.893,69.5116965355,0.5775,-0.083,0.5834340151,65.72,-20.81,68.9360174365,132.93,62.85,-16.39,64.9519406946,0.5775,-0.083,0.5834340151,62.85,-16.39,64.9519406946,132.89
2021-07-02 04:00:00,66.1195,-21.122,69.4112898904,0.6095,-0.122,0.6215900981,65.51,-21.0,68.7936050807,132.93,62.64,-16.57,64.7945560985,0.6095,-0.122,0.6215900981,62.64,-16.57,64.7945560985,132.89
2021-07-02 04:30:00,67.7745,-20.8635,70.9131051534,0.8445,-0.20350000000000001,0.8686728383000001,66.93,-20.66,70.0461312279,132.99,64.01,-16.24,66.0380019383,0.8445,-0.20350000000000001,0.8686728383000001,64.01,-16.24,66.0380019383,132.94
2021-07-02 05:00:00,67.9445,-21.2195,71.1809121921,0.7845000000000001,-0.20950000000000002,0.8119916871,67.16,-21.01,70.3696362077,132.99,64.22,-16.56,66.3207509005,0.7845000000000001,-0.20950000000000002,0.8119916871,64.22,-16.56,66.3207509005,132.94
2021-07-02 05:30:00,68.122,-21.543,71.4472374064,0.772,-0.17300000000000001,0.7911466362,67.35,-21.37,70.6590362233,133.29,64.43,-16.91,66.6121085089,0.772,-0.17300000000000001,0.7911466362,64.43,-16.91,66.6121085089,133.23
2021-07-02 06:00:00,69.414,-20.892,72.4898548764,1.564,-0.082,1.5661481411,67.85,-20.81,70.9695610808,133.29,64.81,-16.42,66.8577033707,1.564,-0.082,1.5661481411,64.81,-16.42,66.8577033707,133.23
2021-07-02 06:30:00,72.785,-19.688,75.4007531063,3.215,-0.178,3.2199237569,69.57,-19.51,72.2538926287,133.12,66.47,-15.18,68.1813266225,3.215,-0.178,3.2199237569,66.47,-15.18,68.1813266225,133.06
2021-07-02 07:00:00,75.517,-18.2105,77.6816554873,5.6370000000000005,-0.3205,5.6461039,69.88,-17.89,72.1336710559,132.66,66.81,-13.6,68.1801738044,5.6370000000000005,-0.3205,5.6461039,66.81,-13.6,68.1801738044,132.58
2021-07-02 07:30:00,78.8565,-16.91,80.6492138353,9.7265,-0.5700000000000001,9.743187479,69.13,-16.34,71.0348681987,132.7,66.09,-12.12,67.1921312357,9.7265,-0.5700000000000001,9.743187479,66.09,-12.12,67.1921312357,132.62
2021-07-02 08:00:00,81.402,-16.6745,83.0922653094,16.272,-1.1045,16.3094421808,65.13,-15.57,66.9652282905,132.52,62.28,-11.42,63.3183606863,16.272,-1.1045,16.3094421808,62.28,-11.42,63.3183606863,132.44
2021-07-02 08:30:00,82.5215,-15.3415,83.9354489146,23.8415,-1.7915,23.9087137776,58.68,-13.55,60.2241222435,132.37,56.1,-9.53,56.9036984738,23.8415,-1.7915,23.9087137776,56.1,-9.53,56.9036984738,132.31
2021-07-02 09:00:00,83.291,-15.9945,84.8128216206,31.641,-2.8645,31.7703988211,51.65,-13.13,53.2927706167,132.37,49.39,-9.16,50.2322376567,31.641,-2.8645,31.7703988211,49.39,-9.16,50.2322376567,132.31
2021-07-02 09:30:00,82.2735,-15.482,83.7175078837,36.3635,-3.132,36.4981308597,45.91,-12.35,47.5420929283,132.64,43.91,-8.45,44.7156639222,36.3635,-3.132,36.4981308597,43.91,-8.45,44.7156639222,132.58
2021-07-02 10:00:00,80.608,-15.5005,82.0848047098,36.298,-3.2605,36.4441444439,44.31,-12.24,45.9694866188,132.64,42.37,-8.37,43.1888156818,36.298,-3.2605,36.4441444439,42.37,-8.37,43.1888156818,132.58
2021-07-02 10:30:00,79.255,-16.1495,80.8836285984,43.605,-4.6895,43.8564412059,35.65,-11.46,37.4466834312,132.67,34.1,-7.68,34.9541471073,43.605,-4.6895,43.8564412059,34.1,-7.68,34.9541471073,132.62
2021-07-02 11:00:00,79.171,-15.443,80.6630862911,44.821,-5.173,45.1185324451,34.35,-10.27,35.8524113554,132.58,32.86,-6.57,33.5103640684,44.821,-5.173,45.1185324451,32.86,-6.57,33.5103640684,132.53
2021-07-02 11:30:00,77.172,-15.3035,78.6747398868,45.522,-5.2335,45.821850751,31.65,-10.07,33.213361769,132.26,30.29,-6.38,30.9546200106,45.522,-5.2335,45.821850751,30.29,-6.38,30.9546200106,132.21
2021-07-02 12:00:00,77.251,-14.7815,78.6524617749,43.031,-5.1615,43.3394513492,34.22,-9.62,35.5464878715,132.31,32.67,-5.99,33.2145901676,43.031,-5.1615,43.3394513492,32.67,-5.99,33.2145901676,132.26
2021-07-02 12:30:00,77.743,-15.0745,79.1910007466,49.843,-6.5745000000000005,50.2747322146,27.9,-8.5,29.1660761845,131.74,26.59,-4.95,27.0468223642,49.843,-6.5745000000000005,50.2747322146,26.59,-4.95,27.0468223642,131.68
2021-07-02 13:00:00,76.324,-14.9435,77.7731391179,48.314,-5.8235,48.6637005195,28.01,-9.12,29.4573335521,131.66,26.82,-5.51,27.3801479178,48.314,-5.8235,48.6637005195,26.82,-5.51,27.3801479178,131.6
2021-07-02 13:30:00,75.9625,-15.722,77.5724351187,39.4925,-4.502,39.7482774501,36.47,-11.22,38.1569037004,132.28,34.91,-7.43,35.6919178526,39.4925,-4.502,39.7482774501,34.91,-7.43,35.6919178526,132.18
2021-07-02 14:00:00,76.7075,-15.728,78.3033239413,38.3875,-4.018,38.5972081924,38.32,-11.71,40.0692712686,132.28,36.66,-7.89,37.4994359958,38.3875,-4.018,38.5972081924,36.66,-7.89,37.4994359958,132.18
2021-07-02 14:30:00,75.463,-15.2455,76.9875940607,47.523,-5.2155,47.8083357716,27.94,-10.03,29.6857625807,132.23,26.75,-6.36,27.4956742052,47.523,-5.2155,47.8083357716,26.75,-6.36,27.4956742052,132.11
2021-07-02 15:00:00,73.8835,-15.204,75.431645801,44.7135,-5.394,45.0376766524,29.17,-9.81,30.7753960169,132.13,27.93,-6.12,28.5926441589,44.7135,-5.394,45.0376766524,27.93,-6.12,28.5926441589,131.98
2021-07-02 15:30:00,72.509,-15.8115,74.2129275346,42.899,-5.3915,43.2364715634,29.61,-10.42,31.3899426568,132.2,28.35,-6.71,29.1332559114,42.899,-5.3915,43.2364715634,28.35,-6.71,29.1332559114,132.05
2021-07-02 16:00:00,74.617,-15.984,76.3097958653,31.337,-3.384,31.5191850307,43.28,-12.6,45.0768055656,132.3,41.41,-8.68,42.3099338217,31.337,-3.384,31.5191850307,41.41,-8.68,42.3099338217,132.14
2021-07-02 16:30:00,77.4575,-16.4515,79.1853279244,34.1375,-3.1915,34.2863614065,43.32,-13.26,45.3039733357,132.84,41.45,-9.32,42.4848784864,34.1375,-3.1915,34.2863614065,41.45,-9.32,42.4848784864,132.67
2021-07-02 17:00:00,79.8205,-16.1,81.4280186438,33.8105,-3.12,33.9541501182,46.01,-12.98,47.8058626112,132.92,44.02,-9.03,44.9366365007,33.8105,-3.12,33.9541501182,44.02,-9.03,44.9366365007,132.74
2021-07-02 17:30:00,65.507,-12.9745,66.7795230535,25.047,-2.1545,25.1394924223,40.46,-10.82,41.8817860173,132.36,38.69,-7.0,39.3181395796,25.047,-2.1545,25.1394924223,38.69,-7.0,39.3181395796,132.18
2021-07-02 18:00:00,59.611,-11.5425,60.7182067196,20.681,-1.7425000000000002,20.7542782879,38.93,-9.8,40.144550066,132.36,37.32,-6.06,37.8088084975,20.681,-1.7425000000000002,20.7542782879,37.32,-6.06,37.8088084975,132.18
2021-07-02 18:30:00,61.5175,-11.21,62.5305277944,11.1775,-0.84,11.2090189691,50.34,-10.37,51.3970086678,132.39,48.15,-6.5600000000000005,48.5948155671,11.1775,-0.84,11.2090189691,48.15,-6.5600000000000005,48.5948155671,132.18
2021-07-02 19:00:00,61.7725,-11.166,62.7735717659,9.4725,-0.656,9.495187847,52.3,-10.51,53.3455724498,132.56,49.97,-6.71,50.4184985893,9.4725,-0.656,9.495187847,49.97,-6.71,50.4184985893,132.37
2021-07-02 19:30:00,60.996,-11.6255,62.0939954122,8.636,-0.6555000000000001,8.660841544,52.36,-10.97,53.4968270087,132.67,50.13,-7.1,50.6302962662,8.636,-0.6555000000000001,8.660841544,50.13,-7.1,50.6302962662,132.49
2021-07-02 20:00:00,60.121,-11.8465,61.2770283487,5.681,-0.47650000000000003,5.7009484518,54.44,-11.37,55.6146608369,132.92,52.12,-7.46,52.6511728264,5.681,-0.47650000000000003,5.7009484518,52.12,-7.46,52.6511728264,132.74
2021-07-02 20:30:00,59.7515,-11.455,60.8396151964,3.7915,-0.335,3.8062707799,55.96,-11.12,57.0541497176,131.83,53.56,-7.25,54.0484606626,3.7915,-0.335,3.8062707799,53.56,-7.25,54.0484606626,131.65
2021-07-02 21:00:00,59.4135,-11.3845,60.4943867024,1.7235,-0.1245,1.7279908854000001,57.69,-11.26,58.7785989966,131.83,55.23,-7.39,55.722212806,1.7235,-0.1245,1.7279908854000001,55.23,-7.39,55.722212806,131.65
2021-07-02 21:30:00,58.483,-11.5975,59.6218357253,0.963,0.0025,0.9630032451,57.52,-11.6,58.6780231433,131.4,55.02,-7.72,55.558966873,0.963,0.0025,0.9630032451,55.02,-7.72,55.558966873,131.22
2021-07-02 22:00:00,58.5375,-11.755,59.7061046397,0.48750000000000004,-0.065,0.4918142434,58.05,-11.69,59.2153578052,131.4,55.53,-7.78,56.0723577175,0.48750000000000004,-0.065,0.4918142434,55.53,-7.78,56.0723577175,131.18
2021-07-02 22:30:00,58.042,-12.088,59.2873806809,0.482,-0.28800000000000003,0.5614873106,57.56,-11.8,58.7570727658,131.19,55.04,-7.93,55.6083312104,0.482,-0.28800000000000003,0.5614873106,55.04,-7.93,55.6083312104,131.0
2021-07-02 23:00:00,57.5895,-12.0935,58.8455882161,0.5295,-0.7835000000000001,0.9456439605,57.06,-11.31,58.1700928313,131.19,54.56,-7.47,55.0689976302,0.5295,-0.7835000000000001,0.9456439605,54.56,-7.47,55.0689976302,131.0
2021-07-02 23:30:00,55.5255,-12.6225,56.9421518429,0.5155000000000001,-0.7625000000000001,0.9204056171,55.01,-11.86,56.2739700039,131.12,52.6,-7.99,53.2033842909,0.5155000000000001,-0.7625000000000001,0.9204056171,52.6,-7.99,53.2033842909,130.93
2021-07-03 00:00:00,54.058,-12.972,55.5926267413,0.518,-0.682,0.8564157869000001,53.54,-12.29,54.9324649001,131.53,51.21,-8.39,51.8927374495,0.518,-0.682,0.8564157869000001,51.21,-8.39,51.8927374495,131.36
2021-07-03 00:30:00,52.6165,-12.99,54.1962745237,0.5065000000000001,-0.61,0.7928696299,52.11,-12.38,53.5604004839,131.44,49.83,-8.5,50.5497665672,0.5065000000000001,-0.61,0.7928696299,49.83,-8.5,50.5497665672,131.31
2021-07-03 01:00:00,51.591,-13.295,53.2765267824,0.511,-0.615,0.7995911455,51.08,-12.68,52.6303030582,131.44,48.84,-8.78,49.6229180923,0.511,-0.615,0.7995911455,48.84,-8.78,49.6229180923,131.31
2021-07-03 01:30:00,51.413,-13.3955,53.1294267732,0.583,-0.6055,0.8405469945,50.83,-12.79,52.4144350346,131.62,48.52,-8.94,49.3367408733,0.583,-0.6055,0.8405469945,48.52,-8.94,49.3367408733,131.47
2021-07-03 02:00:00,51.24,-13.521,52.9939151318,0.74,-0.621,0.9660439949,50.5,-12.9,52.1215886174,131.73,48.24,-9.02,49.0760430353,0.74,-0.621,0.9660439949,48.24,-9.02,49.0760430353,131.58
2021-07-03 02:30:00,50.6915,-13.641,52.4948097744,1.0115,-0.621,1.1869175414,49.68,-13.02,51.3577920086,131.68,47.5,-9.11,48.3657120283,1.0115,-0.621,1.1869175414,47.5,-9.11,48.3657120283,131.52
2021-07-03 03:00:00,49.8545,-13.933,51.7648496496,0.9745,-0.603,1.1459752397,48.88,-13.33,50.6650106089,131.68,46.76,-9.39,47.6934974603,0.9745,-0.603,1.1459752397,46.76,-9.39,47.6934974603,131.52
2021-07-03 03:30:00,49.54,-14.1595,51.5238104205,1.18,-0.6895,1.3666785467,48.36,-13.47,50.2009013863,131.82,46.24,-9.54,47.2138666072,1.18,-0.6895,1.3666785467,46.24,-9.54,47.2138666072,131.69
2021-07-03 04:00:00,49.564,-14.114,51.5344068754,1.424,-0.714,1.5929758316,48.14,-13.4,49.9701871119,131.82,46.04,-9.47,47.0038562248,1.424,-0.714,1.5929758316,46.04,-9.47,47.0038562248,131.69
2021-07-03 04:30:00,49.294,-14.294,51.324622473,1.3940000000000001,-0.714,1.5662158217000002,47.9,-13.58,49.78781377,132.09,45.81,-9.63,46.8112486482,1.3940000000000001,-0.714,1.5662158217000002,45.81,-9.63,46.8112486482,131.92
2021-07-03 05:00:00,49.171,-14.3005,51.2083151573,1.671,-0.7205,1.8197146067,47.5,-13.58,49.4031011172,132.09,45.44,-9.64,46.4512992283,1.671,-0.7205,1.8197146067,45.44,-9.64,46.4512992283,131.92
2021-07-03 05:30:00,49.8295,-14.082,51.7810949503,1.8395000000000001,-0.752,1.9872755847999999,47.99,-13.33,49.8069171903,132.25,45.9,-9.39,46.8506360683,1.8395000000000001,-0.752,1.9872755847999999,45.9,-9.39,46.8506360683,132.08
2021-07-03 06:00:00,50.3525,-13.711,52.185877182,1.8225,-0.721,1.9599355219,48.53,-12.99,50.2384414567,132.12,46.42,-9.08,47.2997124727,1.8225,-0.721,1.9599355219,46.42,-9.08,47.2997124727,132.0
2021-07-03 06:30:00,51.3985,-13.3215,53.0967811124,2.3385,-0.6715,2.4330011303,49.06,-12.65,50.6646434903,131.93,46.92,-8.74,47.727078268,2.3385,-0.6715,2.4330011303,46.92,-8.74,47.727078268,131.88
2021-07-03 07:00:00,52.4885,-12.919,54.0550015563,3.3885,-0.739,3.4681483893,49.1,-12.18,50.5881646238,131.73,46.96,-8.31,47.6895973982,3.3885,-0.739,3.4681483893,46.96,-8.31,47.6895973982,131.83
2021-07-03 07:30:00,54.183,-12.537,55.6145112178,4.503,-0.727,4.5613088034,49.68,-11.81,51.064454369,131.66,47.5,-7.95,48.1606945548,4.503,-0.727,4.5613088034,47.5,-7.95,48.1606945548,131.73
2021-07-03 08:00:00,55.5,-11.9885,56.7800504777,6.65,-0.5785,6.6751151488,48.85,-11.41,50.1648342965,131.7,46.62,-7.63,47.2402508461,6.65,-0.5785,6.6751151488,46.62,-7.63,47.2402508461,131.73
2021-07-03 08:30:00,56.6915,-11.936,57.9343962448,7.6315,-0.656,7.6596428278,49.06,-11.28,50.3400635677,131.52,46.85,-7.49,47.4449428285,7.6315,-0.656,7.6596428278,46.85,-7.49,47.4449428285,131.37
