Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-03 09:00:00,58.025,-11.674,59.1876921412,9.155,-0.8240000000000001,9.1920074521,48.87,-10.85,50.0599580503,131.76,46.73,-7.05,47.2588129347,9.155,-0.8240000000000001,9.1920074521,46.73,-7.05,47.2588129347,131.61
2021-07-03 09:30:00,59.2485,-11.9115,60.4340018905,12.2585,-0.8815000000000001,12.290153152,46.99,-11.03,48.2671834687,131.44,44.93,-7.22,45.5064094387,12.2585,-0.8815000000000001,12.290153152,44.93,-7.22,45.5064094387,131.38
2021-07-03 10:00:00,59.552,-11.895,60.7283437037,16.192,-1.545,16.2655429974,43.36,-10.35,44.5781572073,131.68,41.46,-6.61,41.9836122791,16.192,-1.545,16.2655429974,41.46,-6.61,41.9836122791,131.64
2021-07-03 10:30:00,60.2735,-11.3175,61.3268343264,13.5735,-1.0275,13.6123347924,46.7,-10.29,47.820226892,131.59,44.64,-6.53,45.1150806272,13.5735,-1.0275,13.6123347924,44.64,-6.53,45.1150806272,131.49
2021-07-03 11:00:00,60.3585,-11.4065,61.4268407498,14.2285,-1.1465,14.2746164397,46.13,-10.26,47.2572163801,131.59,44.11,-6.5,44.586344322,14.2285,-1.1465,14.2746164397,44.11,-6.5,44.586344322,131.49
2021-07-03 11:30:00,59.6455,-11.917,60.8243418316,18.5555,-1.437,18.6110598637,41.09,-10.48,42.4054064949,131.59,39.28,-6.73,39.852368812899996,18.5555,-1.437,18.6110598637,39.28,-6.73,39.852368812899996,131.49
2021-07-03 12:00:00,57.942,-12.157,59.2036148643,29.232,-2.307,29.3228933259,28.71,-9.85,30.3527033392,131.82,27.48,-6.22,28.175145075,29.232,-2.307,29.3228933259,27.48,-6.22,28.175145075,131.69
2021-07-03 12:30:00,57.678,-12.1605,58.9459875161,33.098,-2.6105,33.2007878559,24.58,-9.55,26.3700379219,131.67,23.54,-5.95,24.2803233092,33.098,-2.6105,33.2007878559,23.54,-5.95,24.2803233092,131.49
2021-07-03 13:00:00,57.1155,-11.928,58.3477293838,35.6055,-3.068,35.7374349142,21.51,-8.86,23.2632693317,131.67,20.62,-5.31,21.2927335023,35.6055,-3.068,35.7374349142,20.62,-5.31,21.2927335023,131.49
2021-07-03 13:30:00,57.1355,-12.103,58.4033215601,32.4955,-2.9130000000000003,32.6258040399,24.64,-9.19,26.2980170355,131.5,23.61,-5.62,24.269662132,32.4955,-2.9130000000000003,32.6258040399,23.61,-5.62,24.269662132,131.34
2021-07-03 14:00:00,57.1595,-11.8275,58.3703537466,32.6495,-3.0475,32.7914181837,24.51,-8.78,26.0351397154,131.81,23.37,-5.27,23.9568320109,32.6495,-3.0475,32.7914181837,23.37,-5.27,23.9568320109,131.65
2021-07-03 14:30:00,55.8205,-12.225,57.1434934638,35.5205,-3.045,35.6507776248,20.3,-9.18,22.2791920859,132.06,19.42,-5.63,20.2196266039,35.5205,-3.045,35.6507776248,19.42,-5.63,20.2196266039,131.89
2021-07-03 15:00:00,55.902,-12.312,57.241758778,30.052,-2.302,30.140038288,25.85,-10.01,27.7204365045,132.06,24.78,-6.36,25.5831585227,30.052,-2.302,30.140038288,24.78,-6.36,25.5831585227,131.89
2021-07-03 15:30:00,56.803,-12.0585,58.0688232294,26.633,-2.0385,26.7108998585,30.17,-10.02,31.7903963486,132.26,28.9,-6.35,29.5893984393,26.633,-2.0385,26.7108998585,28.9,-6.35,29.5893984393,132.1
2021-07-03 16:00:00,56.831,-12.0895,58.1026554578,30.111,-2.7895000000000003,30.2399343791,26.72,-9.3,28.2921968041,132.22,25.57,-5.69,26.1954385342,30.111,-2.7895000000000003,30.2399343791,25.57,-5.69,26.1954385342,132.06
2021-07-03 16:30:00,57.309,-11.753,58.5017477517,33.709,-3.083,33.8496908405,23.6,-8.67,25.1421737326,132.15,22.62,-5.09,23.1856097612,33.709,-3.083,33.8496908405,22.62,-5.09,23.1856097612,131.98
2021-07-03 17:00:00,58.756,-11.5275,59.8761287347,28.826,-2.3775,28.923879101,29.93,-9.15,31.2974024481,132.19,28.66,-5.53,29.1886364875,28.826,-2.3775,28.923879101,28.66,-5.53,29.1886364875,132.03
2021-07-03 17:30:00,60.4695,-11.451,61.5441778826,24.1995,-2.001,24.2820880743,36.27,-9.45,37.4808671191,132.01,34.72,-5.78,35.1978237964,24.1995,-2.001,24.2820880743,34.72,-5.78,35.1978237964,131.85
2021-07-03 18:00:00,61.9905,-11.1505,62.9853613191,19.6505,-1.5805,19.7139577584,42.34,-9.57,43.4080695263,132.01,40.53,-5.86,40.9514407561,19.6505,-1.5805,19.7139577584,40.53,-5.86,40.9514407561,131.85
2021-07-03 18:30:00,62.8015,-10.9185,63.7435647301,13.7715,-0.9985,13.8076505786,49.03,-9.92,50.0234674928,131.96,46.91,-6.15,47.311421454,13.7715,-0.9985,13.8076505786,46.91,-6.15,47.311421454,131.8
2021-07-03 19:00:00,62.931,-10.971,63.8801502973,10.511,-0.721,10.5356994073,52.42,-10.25,53.4127222673,132.03,50.14,-6.45,50.5531611277,10.511,-0.721,10.5356994073,50.14,-6.45,50.5531611277,131.87
2021-07-03 19:30:00,62.4715,-10.8695,63.4100492233,8.5815,-0.5795,8.601044268,53.89,-10.29,54.8636145364,131.87,51.52,-6.46,51.9234243863,8.5815,-0.5795,8.601044268,51.52,-6.46,51.9234243863,131.71
2021-07-03 20:00:00,61.443,-11.2105,62.4573259054,6.823,-0.3905,6.8341655855,54.62,-10.82,55.681386477,131.87,52.17,-7.03,52.6415216345,6.823,-0.3905,6.8341655855,52.17,-7.03,52.6415216345,131.71
2021-07-03 20:30:00,60.9375,-11.478,62.009058937,5.1175,-0.668,5.160913703,55.82,-10.81,56.8570883883,131.76,53.33,-7.02,53.7900483361,5.1175,-0.668,5.160913703,53.33,-7.02,53.7900483361,131.61
2021-07-03 21:00:00,59.9915,-12.1,61.1995920922,2.8315,-0.62,2.8985845252,57.16,-11.48,58.3014236533,131.76,54.72,-7.6,55.24525681,2.8315,-0.62,2.8985845252,54.72,-7.6,55.24525681,131.61
2021-07-03 21:30:00,59.576,-12.199,60.8121318242,2.106,-0.46900000000000003,2.1575905543,57.47,-11.73,58.6548702155,132.14,55.06,-7.82,55.6125525399,2.106,-0.46900000000000003,2.1575905543,55.06,-7.82,55.6125525399,132.0
2021-07-03 22:00:00,59.128,-12.5,60.4348441216,1.908,-0.56,1.9884828387,57.22,-11.94,58.4524764232,132.37,54.77,-8.03,55.3555218565,1.908,-0.56,1.9884828387,54.77,-8.03,55.3555218565,132.24
2021-07-03 22:30:00,58.6745,-12.4485,59.9805143567,2.2945,-0.6785,2.3927165524,56.38,-11.77,57.5954624949,131.85,53.91,-7.9,54.4857605251,2.2945,-0.6785,2.3927165524,53.91,-7.9,54.4857605251,131.6
2021-07-03 23:00:00,57.151,-12.717,58.5487735995,3.081,-0.717,3.1633289427,54.07,-12.0,55.3856019196,131.17,51.73,-8.11,52.3618658949,3.081,-0.717,3.1633289427,51.73,-8.11,52.3618658949,130.7
2021-07-03 23:30:00,55.553,-12.6925,56.9845186454,2.583,-0.7425,2.6876002772,52.97,-11.95,54.3012283471,131.79,50.72,-8.06,51.3564212149,2.583,-0.7425,2.6876002772,50.72,-8.06,51.3564212149,131.52
2021-07-04 00:00:00,53.616,-13.152,55.2055301578,2.496,-0.662,2.5822974267000003,51.12,-12.49,52.6237066349,131.79,48.96,-8.63,49.7147714467,2.496,-0.662,2.5822974267000003,48.96,-8.63,49.7147714467,131.52
2021-07-04 00:30:00,52.4775,-13.2365,54.121095134,2.7275,-0.7665000000000001,2.8331569847,49.75,-12.47,51.2890183178,131.06,47.65,-8.62,48.4234127257,2.7275,-0.7665000000000001,2.8331569847,47.65,-8.62,48.4234127257,130.89
2021-07-04 01:00:00,51.5625,-13.4525,53.2884711969,2.5725,-0.7725000000000001,2.6859844564,48.99,-12.68,50.6043723407,131.19,46.96,-8.8,47.7774172596,2.5725,-0.7725000000000001,2.6859844564,46.96,-8.8,47.7774172596,131.03
2021-07-04 01:30:00,51.6675,-13.3725,53.3699757588,2.1075,-0.7125,2.2246825616,49.56,-12.66,51.1514339975,131.46,47.48,-8.78,48.2849748887,2.1075,-0.7125,2.2246825616,47.48,-8.78,48.2849748887,131.29
2021-07-04 02:00:00,51.9435,-13.2965,53.61831874,2.0535,-0.7165,2.174910228,49.89,-12.58,51.4516131914,131.46,47.81,-8.69,48.5933349339,2.0535,-0.7165,2.174910228,47.81,-8.69,48.5933349339,131.29
2021-07-04 02:30:00,51.866,-13.2855,53.5405123831,1.756,-0.6555000000000001,1.8743575566000001,50.11,-12.63,51.6771612997,131.37,47.94,-8.79,48.7391803378,1.756,-0.6555000000000001,1.8743575566000001,47.94,-8.79,48.7391803378,131.21
2021-07-04 03:00:00,51.3845,-13.273,53.0710784632,1.5845,-0.663,1.7176173177,49.8,-12.61,51.3717052471,131.09,47.65,-8.77,48.4503395241,1.5845,-0.663,1.7176173177,47.65,-8.77,48.4503395241,130.94
2021-07-04 03:30:00,51.024,-13.249,52.7160751289,1.484,-0.6890000000000001,1.6361469983,49.54,-12.56,51.1073888983,131.05,47.45,-8.68,48.2373807332,1.484,-0.6890000000000001,1.6361469983,47.45,-8.68,48.2373807332,130.89
2021-07-04 04:00:00,50.6525,-13.2235,52.3501357066,2.0325,-0.7035,2.1508064767,48.62,-12.52,50.2061231325,131.05,46.58,-8.64,47.3745290214,2.0325,-0.7035,2.1508064767,46.58,-8.64,47.3745290214,130.89
2021-07-04 04:30:00,50.5185,-13.396,52.2644397105,1.3385,-0.726,1.5227141065,49.18,-12.67,50.7858375928,131.05,47.11,-8.75,47.9157030628,1.3385,-0.726,1.5227141065,47.11,-8.75,47.9157030628,130.89
2021-07-04 05:00:00,50.4095,-13.4195,52.1651288746,0.9095000000000001,-0.7095,1.1535079107,49.5,-12.71,51.1057149446,131.53,47.41,-8.79,48.2179655315,0.9095000000000001,-0.7095,1.1535079107,47.41,-8.79,48.2179655315,131.37
2021-07-04 05:30:00,50.328,-13.2425,52.0410548534,1.188,-0.6425000000000001,1.3506110654,49.14,-12.6,50.7296717908,131.63,47.08,-8.7,47.8770968209,1.188,-0.6425000000000001,1.3506110654,47.08,-8.7,47.8770968209,131.47
2021-07-04 06:00:00,50.602,-13.12,52.2752025725,1.552,-0.64,1.6787805098000002,49.05,-12.48,50.6127740793,131.29,47.02,-8.59,47.7982060333,1.552,-0.64,1.6787805098000002,47.02,-8.59,47.7982060333,131.14
2021-07-04 06:30:00,51.552,-12.797,53.1165879269,2.8120000000000003,-0.727,2.9044574364,48.74,-12.07,50.2122743958,131.34,46.74,-8.2,47.4538470516,2.8120000000000003,-0.727,2.9044574364,46.74,-8.2,47.4538470516,131.19
2021-07-04 07:00:00,52.274,-12.4965,53.7469402687,4.074,-0.8065,4.1530613106,48.2,-11.69,49.5973396464,131.34,46.19,-7.85,46.8523062399,4.074,-0.8065,4.1530613106,46.19,-7.85,46.8523062399,131.19
2021-07-04 07:30:00,53.727,-12.1455,55.0826987288,5.657,-1.0055,5.7456661276,48.07,-11.14,49.3439408641,131.11,46.03,-7.34,46.6115489981,5.657,-1.0055,5.7456661276,46.03,-7.34,46.6115489981,130.95
2021-07-04 08:00:00,55.2545,-11.707,56.4810908114,6.7845,-0.977,6.8544853381,48.47,-10.73,49.6434668411,130.81,46.35,-6.97,46.8711361074,6.7845,-0.977,6.8544853381,46.35,-6.97,46.8711361074,130.53
2021-07-04 08:30:00,56.5205,-11.721,57.7230349276,8.4105,-0.791,8.4476145301,48.11,-10.93,49.3359605156,130.17,46.01,-7.1,46.5545926843,8.4105,-0.791,8.4476145301,46.01,-7.1,46.5545926843,129.85
2021-07-04 09:00:00,56.7285,-11.781,57.9388874009,10.7985,-1.001,10.8447961369,45.93,-10.78,47.1781019118,132.5,43.84,-7.01,44.3969109286,10.7985,-1.001,10.8447961369,43.84,-7.01,44.3969109286,132.15
2021-07-04 09:30:00,57.7405,-11.9665,58.9674695277,17.2305,-1.6165,17.306160825,40.51,-10.35,41.8112735994,132.59,38.81,-6.59,39.3655204462,17.2305,-1.6165,17.306160825,38.81,-6.59,39.3655204462,132.48
2021-07-04 10:00:00,57.863,-12.038,59.1019476244,21.123,-1.678,21.1895448984,36.74,-10.36,38.1727284851,133.0,35.24,-6.58,35.8490446177,21.123,-1.678,21.1895448984,35.24,-6.58,35.8490446177,132.92
2021-07-04 10:30:00,58.8635,-11.9085,60.0560072308,19.6935,-1.6385,19.7615440819,39.17,-10.27,40.493972391,133.0,37.51,-6.49,38.0673114365,19.6935,-1.6385,19.7615440819,37.51,-6.49,38.0673114365,132.92
2021-07-04 11:00:00,59.3235,-11.8845,60.5022230377,17.8435,-1.4945,17.9059772841,41.48,-10.39,42.7614604521,132.59,39.7,-6.61,40.2465166195,17.8435,-1.4945,17.9059772841,39.7,-6.61,40.2465166195,132.51
2021-07-04 11:30:00,59.1235,-11.889,60.3070192701,23.2535,-2.069,23.3453640633,35.87,-9.82,37.1899085775,132.59,34.34,-6.11,34.8793305555,23.2535,-2.069,23.3453640633,34.34,-6.11,34.8793305555,132.48
2021-07-04 12:00:00,59.1695,-11.7945,60.3335724162,21.4795,-2.0045,21.5728287552,37.69,-9.79,38.9407267523,132.06,36.07,-6.06,36.575517768,21.4795,-2.0045,21.5728287552,36.07,-6.06,36.575517768,131.97
2021-07-04 12:30:00,58.7705,-11.586,59.9016449378,25.1205,-2.176,25.2145691268,33.65,-9.41,34.9409587733,132.12,32.22,-5.71,32.7220491412,25.1205,-2.176,25.2145691268,32.22,-5.71,32.7220491412,132.03
2021-07-04 13:00:00,56.294,-11.4725,57.4511330806,33.104,-3.1025,33.2490649831,23.19,-8.37,24.6542694071,132.5,22.22,-4.77,22.7262249395,33.104,-3.1025,33.2490649831,22.22,-4.77,22.7262249395,132.42
2021-07-04 13:30:00,55.6345,-11.791,56.870249439,34.5345,-3.451,34.7064992653,21.1,-8.34,22.688446399,133.07,20.25,-4.73,20.7950811492,34.5345,-3.451,34.7064992653,20.25,-4.73,20.7950811492,132.99
2021-07-04 14:00:00,54.8445,-11.7315,56.085178724,37.8945,-4.1315,38.1190558973,16.95,-7.6,18.5758579883,133.07,16.29,-4.06,16.7883203448,37.8945,-4.1315,38.1190558973,16.29,-4.06,16.7883203448,132.99
2021-07-04 14:30:00,53.441,-11.685,54.7035620961,41.911,-5.125,42.2231873027,11.53,-6.5600000000000005,13.2655380592,133.11,11.1,-3.11,11.5274498481,41.911,-5.125,42.2231873027,11.1,-3.11,11.5274498481,133.03
2021-07-04 15:00:00,52.914,-11.838,54.2220401682,38.524,-5.028,38.850731782,14.39,-6.8100000000000005,15.9200565326,132.73,13.81,-3.36,14.212870927400001,38.524,-5.028,38.850731782,13.81,-3.36,14.212870927400001,132.66
2021-07-04 15:30:00,52.9885,-11.931000000000001,54.3150982071,36.3685,-3.811,36.5676293086,16.62,-8.12,18.4975349709,132.73,15.91,-4.63,16.5700030175,36.3685,-3.811,36.5676293086,15.91,-4.63,16.5700030175,132.62
2021-07-04 16:00:00,53.819,-12.214,55.1875579909,30.139,-3.374,30.3272682087,23.68,-8.84,25.2762338967,132.73,22.65,-5.23,23.2459759959,30.139,-3.374,30.3272682087,22.65,-5.23,23.2459759959,132.62
2021-07-04 16:30:00,52.528,-11.5975,53.7930552232,42.468,-4.2275,42.6778956868,10.06,-7.37,12.4707858614,132.82,9.71,-3.88,10.4565051523,42.468,-4.2275,42.6778956868,9.71,-3.88,10.4565051523,132.69
2021-07-04 17:00:00,52.81,-11.4325,54.0333059904,41.43,-4.3425,41.6569586774,11.38,-7.09,13.4079267599,132.82,10.99,-3.62,11.5708469871,41.43,-4.3425,41.6569586774,10.99,-3.62,11.5708469871,132.69
2021-07-04 17:30:00,55.9595,-12.2045,57.2749112658,29.9295,-2.7645,30.0569032087,26.03,-9.44,27.6888876627,132.92,24.98,-5.77,25.637731959,29.9295,-2.7645,30.0569032087,24.98,-5.77,25.637731959,132.77
2021-07-04 18:00:00,58.089,-12.461500000000001,59.4106127157,20.479,-2.0215,20.5785301528,37.61,-10.44,39.0321111394,133.07,36.01,-6.66,36.6207004302,20.479,-2.0215,20.5785301528,36.01,-6.66,36.6207004302,132.92
2021-07-04 18:30:00,59.617,-12.5435,60.9222954365,16.767,-1.5235,16.8360726195,42.85,-11.02,44.2443544421,133.15,41.01,-7.18,41.6337903631,16.767,-1.5235,16.8360726195,41.01,-7.18,41.6337903631,133.08
2021-07-04 19:00:00,58.9475,-12.731,60.3066009426,16.1075,-1.341,16.1632248407,42.84,-11.39,44.3282945758,133.15,40.99,-7.52,41.6740986705,16.1075,-1.341,16.1632248407,40.99,-7.52,41.6740986705,133.08
2021-07-04 19:30:00,58.4855,-12.817,59.8734431885,13.1455,-1.007,13.1840137762,45.34,-11.81,46.8528729108,133.15,43.41,-7.9,44.1229883394,13.1455,-1.007,13.1840137762,43.41,-7.9,44.1229883394,133.07
2021-07-04 20:00:00,57.944,-13.0225,59.3893310473,10.154,-0.7325,10.1803866454,47.79,-12.29,49.3449916405,133.15,45.77,-8.36,46.5272232139,10.154,-0.7325,10.1803866454,45.77,-8.36,46.5272232139,133.07
2021-07-04 20:30:00,58.089,-12.966,59.5184767698,7.429,-0.5760000000000001,7.4512963302,50.66,-12.39,52.1531178358,132.87,48.51,-8.48,49.2456140179,7.429,-0.5760000000000001,7.4512963302,48.51,-8.48,49.2456140179,132.8
2021-07-04 21:00:00,58.4995,-13.087,59.9454841439,6.6695,-0.997,6.7436072876,51.83,-12.09,53.2213960734,132.35,49.63,-8.2,50.3028518078,6.6695,-0.997,6.7436072876,49.63,-8.2,50.3028518078,132.3
2021-07-04 21:30:00,57.7825,-13.0105,59.229134862,4.3925,-0.8405,4.472191465,53.39,-12.17,54.759483197,132.22,51.06,-8.28,51.7269948866,4.3925,-0.8405,4.472191465,51.06,-8.28,51.7269948866,132.17
2021-07-04 22:00:00,57.463,-13.0875,58.9345316877,3.7030000000000003,-0.5875,3.7493153042,53.76,-12.5,55.1940902634,132.46,51.41,-8.64,52.1309668048,3.7030000000000003,-0.5875,3.7493153042,51.41,-8.64,52.1309668048,132.41
2021-07-04 22:30:00,57.1455,-13.0825,58.6238857165,3.3055,-0.6825,3.3752239185,53.84,-12.4,55.2494850655,131.89,51.59,-8.52,52.2887989918,3.3055,-0.6825,3.3752239185,51.59,-8.52,52.2887989918,131.84
2021-07-04 23:00:00,55.397,-13.344,56.9814877394,2.797,-0.744,2.8942607001000002,52.6,-12.6,54.08807632,131.24,50.4,-8.7,51.1453810231,2.797,-0.744,2.8942607001000002,50.4,-8.7,51.1453810231,131.19
2021-07-04 23:30:00,53.4595,-13.417,55.1174566653,3.0795,-0.737,3.1664632084,50.38,-12.68,51.9511963289,131.65,48.28,-8.81,49.0772299544,3.0795,-0.737,3.1664632084,48.28,-8.81,49.0772299544,131.59
2021-07-05 00:00:00,51.7955,-13.728,53.5838763459,3.7855,-0.778,3.8646208417,48.01,-12.95,49.7258745524,131.03,46.0,-9.05,46.8817928411,3.7855,-0.778,3.8646208417,46.0,-9.05,46.8817928411,130.96
2021-07-05 00:30:00,50.6565,-13.914,52.5326602053,3.6765,-0.804,3.7633852115,46.98,-13.11,48.7749167093,131.73,45.02,-9.2,45.9504124029,3.6765,-0.804,3.7633852115,45.02,-9.2,45.9504124029,131.66
2021-07-05 01:00:00,50.234,-14.03,52.1564536371,3.234,-0.76,3.3221011423,47.0,-13.27,48.8374129126,131.73,45.04,-9.35,46.0002619558,3.234,-0.76,3.3221011423,45.04,-9.35,46.0002619558,131.66
2021-07-05 01:30:00,50.049,-14.0615,51.9868077809,3.549,-0.7315,3.6236022478,46.5,-13.33,48.3729149421,131.17,44.55,-9.44,45.5391710509,3.549,-0.7315,3.6236022478,44.55,-9.44,45.5391710509,131.1
2021-07-05 02:00:00,50.0795,-14.131,52.0350024623,3.1795,-0.751,3.2669896311,46.9,-13.38,48.7712456269,131.17,44.94,-9.47,45.9269474274,3.1795,-0.751,3.2669896311,44.94,-9.47,45.9269474274,131.1
2021-07-05 02:30:00,49.701,-13.9905,51.632581683,2.811,-0.7105,2.899401878,46.89,-13.28,48.7342846464,130.79,44.98,-9.4,45.9517181398,2.811,-0.7105,2.899401878,44.98,-9.4,45.9517181398,130.73
2021-07-05 03:00:00,49.029,-14.3435,51.084036971,2.689,-0.7035,2.7795023385,46.34,-13.64,48.3057470701,130.79,44.46,-9.75,45.5165255704,2.689,-0.7035,2.7795023385,44.46,-9.75,45.5165255704,130.73
2021-07-05 03:30:00,48.9205,-14.4995,51.0240219945,2.5805,-0.7295,2.681632059,46.34,-13.77,48.3426157753,130.89,44.42,-9.87,45.503332845,2.5805,-0.7295,2.681632059,44.42,-9.87,45.503332845,130.84
2021-07-05 04:00:00,49.0435,-14.341,51.0972521106,2.7835,-0.721,2.875363151,46.26,-13.62,48.2233553374,130.89,44.29,-9.78,45.3569454439,2.7835,-0.721,2.875363151,44.29,-9.78,45.3569454439,130.84
2021-07-05 04:30:00,48.964,-14.2545,50.9967064255,2.774,-0.7345,2.8695933945,46.19,-13.52,48.128021983,130.93,44.25,-9.66,45.2921417025,2.774,-0.7345,2.8695933945,44.25,-9.66,45.2921417025,130.89
2021-07-05 05:00:00,48.9235,-14.079,50.9090079775,2.0335,-0.669,2.1407202643,46.89,-13.41,48.7698697968,130.93,45.01,-9.52,46.005765943,2.0335,-0.669,2.1407202643,45.01,-9.52,46.005765943,130.89
2021-07-05 05:30:00,49.063,-13.84,50.9776771636,1.403,-0.53,1.499769649,47.66,-13.31,49.4836508354,130.96,45.75,-9.41,46.7077145662,1.403,-0.53,1.499769649,45.75,-9.41,46.7077145662,130.94
2021-07-05 06:00:00,49.8965,-13.7445,51.7549223987,2.2465,-0.6045,2.3264097876,47.65,-13.14,49.428555512,130.96,45.69,-9.21,46.6090141496,2.2465,-0.6045,2.3264097876,45.69,-9.21,46.6090141496,130.94
2021-07-05 06:30:00,51.71,-13.2475,53.379962123,4.44,-0.7075,4.4960155971999995,47.27,-12.54,48.9050559758,131.54,45.32,-8.66,46.1399826615,4.44,-0.7075,4.4960155971999995,45.32,-8.66,46.1399826615,131.55
2021-07-05 07:00:00,53.524,-12.8785,55.0515607249,7.884,-0.9585,7.9420512621,45.64,-11.92,47.1709232473,131.54,43.76,-8.07,44.4978932086,7.884,-0.9585,7.9420512621,43.76,-8.07,44.4978932086,131.55
2021-07-05 07:30:00,56.2035,-12.253,57.5236422808,7.1635,-1.193,7.2621609215,49.04,-11.06,50.2717137166,131.67,46.97,-7.23,47.5231922328,7.1635,-1.193,7.2621609215,46.97,-7.23,47.5231922328,131.69
2021-07-05 08:00:00,58.207,-11.5775,59.3472270224,8.597,-1.1175,8.6693261128,49.61,-10.46,50.7007268192,131.67,47.47,-6.67,47.9363098288,8.597,-1.1175,8.6693261128,47.47,-6.67,47.9363098288,131.69
2021-07-05 08:30:00,71.0275,-14.9965,72.5933934219,17.5175,-1.0865,17.5511620271,53.51,-13.91,55.2884092736,131.67,51.25,-9.86,52.1898658745,17.5175,-1.0865,17.5511620271,51.25,-9.86,52.1898658745,131.69
2021-07-05 09:00:00,82.609,-17.238,84.3883613124,22.879,-1.5779999999999998,22.933353985,59.73,-15.66,61.7487530238,133.17,57.15,-11.46,58.2876839478,22.879,-1.5779999999999998,22.933353985,57.15,-11.46,58.2876839478,133.18
2021-07-05 09:30:00,86.5345,-16.3185,88.0597134478,29.3745,-2.4485,29.4763702396,57.16,-13.87,58.8187257597,133.24,54.7,-9.78,55.5674221104,29.3745,-2.4485,29.4763702396,54.7,-9.78,55.5674221104,133.25
2021-07-05 10:00:00,86.3175,-13.9715,87.4409150141,33.2775,-2.4515000000000002,33.367676852,53.04,-11.52,54.2766248029,133.24,50.7,-7.61,51.2679441757,33.2775,-2.4515000000000002,33.367676852,50.7,-7.61,51.2679441757,133.25
2021-07-05 10:30:00,86.129,-15.0735,87.4380640411,39.629,-3.8735,39.8178558344,46.5,-11.2,47.8298024248,132.86,44.39,-7.37,44.9976554945,39.629,-3.8735,39.8178558344,44.39,-7.37,44.9976554945,132.87
2021-07-05 11:00:00,84.0335,-14.7935,85.3257098681,47.4235,-5.0535,47.6919931907,36.61,-9.74,37.8835016861,132.92,35.02,-6.02,35.5336572843,47.4235,-5.0535,47.6919931907,35.02,-6.02,35.5336572843,132.93
2021-07-05 11:30:00,81.3765,-14.496,82.657539089,40.3065,-3.846,40.489574686,41.07,-10.65,42.4283796532,132.65,39.3,-6.84,39.8907959309,40.3065,-3.846,40.489574686,39.3,-6.84,39.8907959309,132.64
2021-07-05 12:00:00,81.2295,-14.816,82.5696404634,44.0895,-4.386,44.3071213943,37.14,-10.43,38.576735217,132.69,35.55,-6.66,36.1684683115,44.0895,-4.386,44.3071213943,35.55,-6.66,36.1684683115,132.64
2021-07-05 12:30:00,81.2845,-14.244,82.523096623,39.7245,-3.824,39.908130453,41.56,-10.42,42.8463534038,132.92,39.78,-6.62,40.3270727924,39.7245,-3.824,39.908130453,39.78,-6.62,40.3270727924,132.82
2021-07-05 13:00:00,81.958,-14.3705,83.2083231068,33.298,-3.3605,33.4671445488,48.66,-11.01,49.8900360794,132.8,46.55,-7.13,47.092880566,33.298,-3.3605,33.4671445488,46.55,-7.13,47.092880566,132.7
2021-07-05 13:30:00,80.2315,-14.821,81.5889430821,24.5615,-2.451,24.6834900946,55.67,-12.37,57.027763414,133.08,53.25,-8.38,53.9053513113,24.5615,-2.451,24.6834900946,53.25,-8.38,53.9053513113,132.97
2021-07-05 14:00:00,81.1595,-14.8125,82.5001490696,22.1095,-2.0325,22.202726105099998,59.05,-12.78,60.4171407797,133.43,56.49,-8.74,57.1621177004,22.1095,-2.0325,22.202726105099998,56.49,-8.74,57.1621177004,133.31
2021-07-05 14:30:00,81.375,-14.825,82.7143956636,16.335,-1.455,16.3996722528,65.04,-13.37,66.3999887048,133.44,62.2,-9.26,62.8855118449,16.335,-1.455,16.3996722528,62.2,-9.26,62.8855118449,133.45
2021-07-05 15:00:00,82.494,-15.2645,83.8943680842,16.564,-1.4245,16.6251404881,65.93,-13.84,67.3669837532,133.44,63.04,-9.71,63.7834280985,16.564,-1.4245,16.6251404881,63.04,-9.71,63.7834280985,133.45
2021-07-05 15:30:00,83.9635,-15.5595,85.3930171179,17.4435,-1.4995,17.5078323187,66.52,-14.06,67.9896609787,133.6,63.61,-9.9,64.3757881505,17.4435,-1.4995,17.5078323187,63.61,-9.9,64.3757881505,133.56
2021-07-05 16:00:00,86.5235,-15.265,87.8597534554,19.3535,-1.625,19.4216010475,67.17,-13.64,68.5409257305,133.6,64.22,-9.51,64.9203242444,19.3535,-1.625,19.4216010475,64.22,-9.51,64.9203242444,133.56
2021-07-05 16:30:00,87.944,-14.917,89.2001346692,15.204,-1.217,15.2526294454,72.74,-13.7,74.018900289,133.34,69.58,-9.54,70.2309618331,15.204,-1.217,15.2526294454,69.58,-9.54,70.2309618331,133.3
2021-07-05 17:00:00,90.027,-13.7055,91.0642710356,11.067,-0.7755000000000001,11.0941376073,78.96,-12.93,80.0116647746,133.49,75.45,-8.8,75.9614540408,11.067,-0.7755000000000001,11.0941376073,75.45,-8.8,75.9614540408,133.44
2021-07-05 17:30:00,91.1785,-12.909,92.0877904136,10.0185,-0.679,10.04148312,81.16,-12.23,82.0762968219,133.3,77.48,-8.15,77.9074636989,10.0185,-0.679,10.04148312,77.48,-8.15,77.9074636989,133.25
2021-07-05 18:00:00,93.187,-12.7515,94.0553970873,10.097,-0.6715,10.1193043857,83.09,-12.08,83.9635307738,132.93,79.4,-7.98,79.8000025063,10.097,-0.6715,10.1193043857,79.4,-7.98,79.8000025063,132.89
2021-07-05 18:30:00,94.2045,-11.857,94.9477554724,7.3045,-0.447,7.3181643361,86.9,-11.41,87.645867558,132.68,83.07,-7.2,83.3814421799,7.3045,-0.447,7.3181643361,83.07,-7.2,83.3814421799,132.79
2021-07-05 19:00:00,89.16,-13.6375,90.1969345724,3.85,-0.2775,3.8599878562,85.31,-13.36,86.3497869135,132.2,81.61,-9.05,82.1102587988,3.85,-0.2775,3.8599878562,81.61,-9.05,82.1102587988,132.31
2021-07-05 19:30:00,85.518,-14.7615,86.7826607465,1.698,-0.18150000000000002,1.7076727585,83.82,-14.58,85.0786036557,132.7,80.2,-10.2,80.8460264948,1.698,-0.18150000000000002,1.7076727585,80.2,-10.2,80.8460264948,132.78
2021-07-05 20:00:00,87.275,-15.314,88.6083755691,1.425,-0.464,1.4986397165,85.85,-14.85,87.1248816355,133.12,82.15,-10.44,82.810724547,1.425,-0.464,1.4986397165,82.15,-10.44,82.810724547,133.08
2021-07-05 20:30:00,91.4615,-15.27,92.7274440619,1.3215,-0.6900000000000001,1.4907924906,90.14,-14.58,91.311532678,133.05,86.24,-10.18,86.8387586277,1.3215,-0.6900000000000001,1.4907924906,86.24,-10.18,86.8387586277,133.3
2021-07-05 21:00:00,89.405,-16.305,90.8796294557,1.005,-0.6950000000000001,1.2219042516,88.4,-15.61,89.767656202,133.05,84.57,-11.16,85.3031681709,1.005,-0.6950000000000001,1.2219042516,84.57,-11.16,85.3031681709,133.3
2021-07-05 21:30:00,87.0035,-17.715,88.7886830472,1.3335,-0.675,1.4946060518,85.67,-17.04,87.348214063,133.24,81.99,-12.55,82.9449371571,1.3335,-0.675,1.4946060518,81.99,-12.55,82.9449371571,133.55
2021-07-05 22:00:00,84.4095,-18.343,86.379565519,1.6295000000000002,-0.713,1.778662208,82.78,-17.63,84.6365482519,133.5,79.21,-13.15,80.2941255635,1.6295000000000002,-0.713,1.778662208,79.21,-13.15,80.2941255635,133.77
2021-07-05 22:30:00,80.087,-18.7745,82.2581875515,1.697,-0.8645,1.9045128642,78.39,-17.91,80.4099508767,133.28,75.03,-13.43,76.2224756879,1.697,-0.8645,1.9045128642,75.03,-13.43,76.2224756879,133.33
2021-07-05 23:00:00,74.8625,-20.5915,77.6427960502,2.1625,-0.9115000000000001,2.3467506259,72.7,-19.68,75.3166143689,133.82,69.54,-14.72,71.0808694376,2.1625,-0.9115000000000001,2.3467506259,69.54,-14.72,71.0808694376,133.77
2021-07-05 23:30:00,68.5525,-23.688,72.5297635475,2.0025,-0.788,2.1519642771,66.55,-22.9,70.3797733728,133.87,63.56,-18.59,66.2228185749,2.0025,-0.788,2.1519642771,63.56,-18.59,66.2228185749,133.77
2021-07-06 00:00:00,63.7045,-24.1235,68.1190617412,2.0845,-0.8135,2.2376153602,61.62,-23.31,65.8815641891,132.3,58.8,-19.0,61.7935271691,2.0845,-0.8135,2.2376153602,58.8,-19.0,61.7935271691,132.22
2021-07-06 00:30:00,60.6485,-22.474,64.6785994611,3.0385,-0.9440000000000001,3.1817633869,57.61,-21.53,61.5016503844,133.33,55.15,-17.31,57.8027559897,3.0385,-0.9440000000000001,3.1817633869,55.15,-17.31,57.8027559897,133.27
2021-07-06 01:00:00,59.8635,-18.5715,62.6780603122,3.3335,-0.9615,3.4693954084,56.53,-17.61,59.2093995916,133.33,54.23,-13.55,55.8971859757,3.3335,-0.9615,3.4693954084,54.23,-13.55,55.8971859757,133.27
2021-07-06 01:30:00,60.1245,-18.9,63.0251180106,3.2445,-0.99,3.3921792774,56.88,-17.91,59.6330654922,133.28,54.56,-13.85,56.2904618919,3.2445,-0.99,3.3921792774,54.56,-13.85,56.2904618919,133.56
2021-07-06 02:00:00,61.5155,-18.829,64.3326354291,3.3655,-0.979,3.5050008916,58.15,-17.85,60.8279951996,133.28,55.77,-13.8,57.4520051869,3.3655,-0.979,3.5050008916,55.77,-13.8,57.4520051869,133.56
2021-07-06 02:30:00,61.396,-18.9085,64.2417324506,2.966,-0.9385,3.1109384838,58.43,-17.97,61.1308907182,131.65,56.06,-13.98,57.7768465737,2.966,-0.9385,3.1109384838,56.06,-13.98,57.7768465737,131.85
2021-07-06 03:00:00,60.284,-19.258,63.2853159904,2.674,-0.898,2.8207587632,57.61,-18.36,60.4648798891,131.65,55.25,-14.34,57.0806280624,2.674,-0.898,2.8207587632,55.25,-14.34,57.0806280624,131.85
2021-07-06 03:30:00,59.677,-19.161,62.6776535138,2.447,-0.9410000000000001,2.6216960159,57.23,-18.22,60.060313852,132.0,54.9,-14.21,56.7092064836,2.447,-0.9410000000000001,2.6216960159,54.9,-14.21,56.7092064836,131.95
2021-07-06 04:00:00,58.72,-19.4795,61.8667060724,3.22,-0.9695,3.3627860845,55.5,-18.51,58.5052997599,132.0,53.24,-14.5,55.1792316003,3.22,-0.9695,3.3627860845,53.24,-14.5,55.1792316003,131.95
2021-07-06 04:30:00,57.909,-19.5025,61.104826219,3.789,-1.0525,3.9324645262,54.12,-18.45,57.1784653519,132.0,51.93,-14.44,53.9002643778,3.789,-1.0525,3.9324645262,51.93,-14.44,53.9002643778,131.95
2021-07-06 05:00:00,57.23,-19.408,60.4313111226,3.51,-1.038,3.6602655641,53.72,-18.37,56.7740724275,132.09,51.53,-14.36,53.4934622174,3.51,-1.038,3.6602655641,51.53,-14.36,53.4934622174,131.95
2021-07-06 05:30:00,55.915,-19.4975,59.2168872134,2.935,-0.9275,3.0780645299,52.98,-18.57,56.1402288916,132.0,50.84,-14.55,52.8810750647,2.935,-0.9275,3.0780645299,50.84,-14.55,52.8810750647,131.83
2021-07-06 06:00:00,56.3395,-19.0905,59.4860189498,4.3095,-0.9905,4.4218639169,52.03,-18.1,55.0883916992,132.45,49.84,-14.16,51.8124618215,4.3095,-0.9905,4.4218639169,49.84,-14.16,51.8124618215,132.27
2021-07-06 06:30:00,59.5665,-17.344,62.0401664912,5.7365,-1.084,5.8380209189,53.83,-16.26,56.2321660618,131.53,51.59,-12.41,53.0616264357,5.7365,-1.084,5.8380209189,51.59,-12.41,53.0616264357,131.33
2021-07-06 07:00:00,64.915,-15.4335,66.7244344094,7.705,-1.3135,7.8161568082,57.21,-14.12,58.9267214428,131.53,54.83,-10.32,55.7927531136,7.705,-1.3135,7.8161568082,54.83,-10.32,55.7927531136,131.33
2021-07-06 07:30:00,73.824,-14.7685,75.2867290314,9.264,-1.4685000000000001,9.3796688774,64.56,-13.3,65.9157310511,131.81,61.65,-9.54,62.3837647149,9.264,-1.4685000000000001,9.3796688774,61.65,-9.54,62.3837647149,131.61
2021-07-06 08:00:00,78.6095,-14.86,80.0017067959,15.3595,-1.8,15.4646125154,63.25,-13.06,64.5842558214,131.16,60.29,-9.25,60.9954637658,15.3595,-1.8,15.4646125154,60.29,-9.25,60.9954637658,130.97
2021-07-06 08:30:00,78.7505,-14.2495,80.0293040111,24.2405,-2.4695,24.3659654128,54.51,-11.78,55.7683467569,130.79,51.93,-8.12,52.5610055079,24.2405,-2.4695,24.3659654128,51.93,-8.12,52.5610055079,130.61
2021-07-06 09:00:00,78.8115,-14.2695,80.0928908362,30.5115,-3.3595,30.6958934143,48.3,-10.91,49.5168466282,130.27,46.02,-7.31,46.5969580552,30.5115,-3.3595,30.6958934143,46.02,-7.31,46.5969580552,130.09
2021-07-06 09:30:00,78.5245,-14.6995,79.8884998013,36.9345,-3.9895,37.1493391664,41.59,-10.71,42.9468532025,130.27,39.62,-7.17,40.2635480304,36.9345,-3.9895,37.1493391664,39.62,-7.17,40.2635480304,130.09
2021-07-06 10:00:00,76.6185,-15.94,78.2590451146,42.1485,-4.95,42.4381732907,34.47,-10.99,36.179566056,130.12,32.84,-7.48,33.6810926189,42.1485,-4.95,42.4381732907,32.84,-7.48,33.6810926189,129.95
2021-07-06 10:30:00,76.152,-15.787,77.7711802212,39.992,-4.497,40.2440439444,36.16,-11.29,37.8815218807,130.26,34.43,-7.76,35.2936609039,39.992,-4.497,40.2440439444,34.43,-7.76,35.2936609039,130.09
2021-07-06 11:00:00,73.929,-15.4855,75.5334214189,43.449,-4.9555,43.7306823781,30.48,-10.53,32.2476557288,130.26,29.0,-7.08,29.8517403178,43.449,-4.9555,43.7306823781,29.0,-7.08,29.8517403178,130.09
2021-07-06 11:30:00,74.0675,-15.221,75.6152986984,44.4775,-5.221,44.7828856512,29.59,-10.0,31.2340855477,130.19,28.16,-6.57,28.9162670482,44.4775,-5.221,44.7828856512,28.16,-6.57,28.9162670482,130.01
2021-07-06 12:00:00,71.6425,-14.94,73.1836826502,40.5825,-4.68,40.8514590468,31.06,-10.26,32.7107199554,130.05,29.56,-6.82,30.3365456175,40.5825,-4.68,40.8514590468,29.56,-6.82,30.3365456175,129.86
2021-07-06 12:30:00,71.512,-14.2945,72.9266677852,35.762,-3.7245,35.9554244065,35.75,-10.57,37.2798524675,130.02,34.03,-7.09,34.7607393477,35.762,-3.7245,35.9554244065,34.03,-7.09,34.7607393477,129.83
2021-07-06 13:00:00,71.5295,-14.834,73.0514676529,31.6295,-3.374,31.808947581600002,39.9,-11.46,41.5131497239,130.02,37.98,-7.91,38.7949545689,31.6295,-3.374,31.808947581600002,37.98,-7.91,38.7949545689,129.83
2021-07-06 13:30:00,73.13,-16.122,74.886018615,30.78,-3.292,30.9555433485,42.35,-12.83,44.2507785242,130.16,40.24,-9.22,41.2827566909,30.78,-3.292,30.9555433485,40.24,-9.22,41.2827566909,129.97
2021-07-06 14:00:00,74.6995,-16.366,76.4713100205,27.1895,-2.956,27.3497138239,47.51,-13.41,49.3662658098,130.98,45.21,-9.71,46.2409796609,27.1895,-2.956,27.3497138239,45.21,-9.71,46.2409796609,130.81
2021-07-06 14:30:00,74.917,-16.3725,76.6851722646,25.207,-2.8125,25.3634186428,49.71,-13.56,51.5262816434,131.05,47.35,-9.8,48.3535159011,25.207,-2.8125,25.3634186428,47.35,-9.8,48.3535159011,130.87
2021-07-06 15:00:00,73.544,-16.0415,75.2731669206,20.824,-2.4115,20.9631655112,52.72,-13.63,54.4534232165,131.05,50.23,-9.86,51.1885973631,20.824,-2.4115,20.9631655112,50.23,-9.86,51.1885973631,130.87
2021-07-06 15:30:00,74.2645,-15.733,75.912734434,19.6945,-2.283,19.8263819001,54.57,-13.45,56.2030906623,131.09,51.99,-9.67,52.8816508819,19.6945,-2.283,19.8263819001,51.99,-9.67,52.8816508819,130.92
2021-07-06 16:00:00,75.99,-15.1065,77.4770058937,20.24,-2.0965,20.3482901554,55.75,-13.01,57.2479047652,131.02,53.1,-9.26,53.901369184800004,20.24,-2.0965,20.3482901554,53.1,-9.26,53.901369184800004,130.84
2021-07-06 16:30:00,77.3385,-14.4095,78.6694176443,23.4685,-2.2395,23.5751108693,53.87,-12.17,55.2275818772,130.9,51.31,-8.45,52.0011403721,23.4685,-2.2395,23.5751108693,51.31,-8.45,52.0011403721,130.75
2021-07-06 17:00:00,79.63,-14.0835,80.8658263561,18.79,-2.0735,18.9040604699,60.84,-12.01,62.0140766278,130.72,57.95,-8.27,58.5371283887,18.79,-2.0735,18.9040604699,57.95,-8.27,58.5371283887,130.58
2021-07-06 17:30:00,83.0135,-14.3245,84.2403257502,15.3435,-1.7845,15.446923075499999,67.67,-12.54,68.8220931097,130.7,64.45,-8.75,65.0412561379,15.3435,-1.7845,15.446923075499999,64.45,-8.75,65.0412561379,130.45
2021-07-06 18:00:00,81.2725,-14.9655,82.6388858014,17.6125,-1.7855,17.7027728478,63.66,-13.18,65.0100607599,130.7,60.65,-9.36,61.3680055078,17.6125,-1.7855,17.7027728478,60.65,-9.36,61.3680055078,130.45
2021-07-06 18:30:00,82.0945,-14.7875,83.4156884914,14.0645,-1.6175000000000002,14.1572054622,68.03,-13.17,69.2930718038,130.84,64.82,-9.33,65.488024096,14.0645,-1.6175000000000002,14.1572054622,64.82,-9.33,65.488024096,130.51
2021-07-06 19:00:00,81.576,-14.9395,82.9326982333,11.276,-1.4295,11.3662503162,70.3,-13.51,71.5863820849,130.74,66.99,-9.65,67.6814790028,11.276,-1.4295,11.3662503162,66.99,-9.65,67.6814790028,130.44
2021-07-06 19:30:00,85.472,-15.2055,86.8139966494,10.032,-1.3355000000000001,10.1205031619,75.44,-13.87,76.7044359865,130.74,71.88,-9.96,72.5667692543,10.032,-1.3355000000000001,10.1205031619,71.88,-9.96,72.5667692543,130.44
2021-07-06 20:00:00,84.941,-16.3175,86.4941286288,10.971,-1.2375,11.0405727773,73.97,-15.08,75.4915048201,130.74,70.49,-11.11,71.3601583518,10.971,-1.2375,11.0405727773,70.49,-11.11,71.3601583518,130.44
2021-07-06 20:30:00,82.4195,-17.272,84.2098329428,7.9695,-1.272,8.0703726215,74.45,-16.0,76.1498686801,130.75,70.94,-12.0,71.9477838436,7.9695,-1.272,8.0703726215,70.94,-12.0,71.9477838436,130.39
2021-07-06 21:00:00,80.696,-17.504,82.5726009764,5.486,-1.094,5.5940175187,75.21,-16.41,76.9794271218,130.75,71.59,-12.44,72.6627944687,5.486,-1.094,5.5940175187,71.59,-12.44,72.6627944687,130.39
2021-07-06 21:30:00,78.307,-17.7505,80.2936267661,4.057,-0.8405,4.1431496775,74.25,-16.91,76.1512350524,130.58,70.7,-12.91,71.8690343611,4.057,-0.8405,4.1431496775,70.7,-12.91,71.8690343611,130.23
2021-07-06 22:00:00,75.576,-18.022,77.6950723019,3.016,-0.792,3.1182559228,72.56,-17.23,74.5776541599,130.58,69.16,-13.19,70.4065458605,3.016,-0.792,3.1182559228,69.16,-13.19,70.4065458605,130.23
2021-07-06 22:30:00,74.5915,-18.7955,76.9230959628,2.6915,-0.9055000000000001,2.8397363434000003,71.9,-17.89,74.0922539811,130.58,68.52,-13.82,69.8998054361,2.6915,-0.9055000000000001,2.8397363434000003,68.52,-13.82,69.8998054361,130.23
2021-07-06 23:00:00,72.0125,-20.0355,74.7477184702,2.6425,-0.8955000000000001,2.7901122737,69.37,-19.14,71.9620490259,130.84,66.11,-14.99,67.7881420309,2.6425,-0.8955000000000001,2.7901122737,66.11,-14.99,67.7881420309,130.53
2021-07-06 23:30:00,67.07,-20.412,70.1073080641,2.39,-0.9520000000000001,2.5726258959,64.68,-19.46,67.5440152789,132.34,61.61,-15.27,63.474128588,2.39,-0.9520000000000001,2.5726258959,61.61,-15.27,63.474128588,132.02
2021-07-07 00:00:00,61.0915,-20.686,64.4986974151,2.1915,-0.926,2.3791066075,58.9,-19.76,62.1262231268,132.34,56.24,-15.62,58.3688444292,2.1915,-0.926,2.3791066075,56.24,-15.62,58.3688444292,132.02
2021-07-07 00:30:00,58.7855,-18.4355,61.6084626533,1.8755000000000002,-0.9055000000000001,2.0826498746,56.91,-17.53,59.5487111531,132.63,54.4,-13.51,56.0524763057,1.8755000000000002,-0.9055000000000001,2.0826498746,54.4,-13.51,56.0524763057,132.31
2021-07-07 01:00:00,58.248,-18.265,61.0445716587,1.788,-1.005,2.0510897104,56.46,-17.26,59.0393021639,132.87,53.98,-13.24,55.5800143937,1.788,-1.005,2.0510897104,53.98,-13.24,55.5800143937,132.55
2021-07-07 01:30:00,58.009,-18.267,60.8171634491,1.7690000000000001,-0.907,1.9879662975,56.24,-17.36,58.8583655906,131.43,53.75,-13.13,55.3304563509,1.7690000000000001,-0.907,1.9879662975,53.75,-13.13,55.3304563509,131.12
2021-07-07 02:00:00,60.141,-14.3845,61.8373165754,1.861,-0.9945,2.1100595371,58.28,-13.39,59.7984155308,131.43,55.77,-9.29,56.5384559393,1.861,-0.9945,2.1100595371,55.77,-9.29,56.5384559393,131.12
2021-07-07 02:30:00,60.0215,-14.6405,61.7812649798,2.0415,-0.9705,2.2604407756000002,57.98,-13.67,59.5697011911,132.49,55.43,-9.58,56.2517670834,2.0415,-0.9705,2.2604407756000002,55.43,-9.58,56.2517670834,132.18
2021-07-07 03:00:00,58.8345,-14.9185,60.6964581545,1.5645,-0.9685,1.8400142662,57.27,-13.95,58.9445111949,132.71,54.83,-9.81,55.7006732455,1.5645,-0.9685,1.8400142662,54.83,-9.81,55.7006732455,132.39
2021-07-07 03:30:00,58.5945,-14.9655,60.4754629623,1.3945,-0.9455,1.6848146782,57.2,-14.02,58.8931269335,132.71,54.79,-9.86,55.670132926,1.3945,-0.9455,1.6848146782,54.79,-9.86,55.670132926,132.39
2021-07-07 04:00:00,58.7475,-15.267,60.6988471493,1.4175,-0.897,1.6774728761,57.33,-14.37,59.1035176618,132.71,54.92,-10.17,55.853695491,1.4175,-0.897,1.6774728761,54.92,-10.17,55.853695491,132.39
2021-07-07 04:30:00,58.801,-15.318,60.7634653801,1.681,-0.918,1.9153289535,57.12,-14.4,58.9071676454,132.96,54.72,-10.2,55.662540366,1.681,-0.918,1.9153289535,54.72,-10.2,55.662540366,132.69
2021-07-07 05:00:00,59.301,-14.8385,61.1292866247,1.521,-0.9985,1.8194623519,57.78,-13.84,59.4144258577,132.96,55.34,-9.68,56.1802278386,1.521,-0.9985,1.8194623519,55.34,-9.68,56.1802278386,132.69
2021-07-07 05:30:00,60.098,-14.6765,61.8641192958,1.678,-0.7965,1.8574434714999999,58.42,-13.88,60.0462388497,132.76,55.95,-9.7,56.7846149939,1.678,-0.7965,1.8574434714999999,55.95,-9.7,56.7846149939,132.42
2021-07-07 06:00:00,61.3485,-14.7025,63.0856715784,2.3985,-0.8425,2.5421661039,58.95,-13.86,60.5574281158,132.76,56.46,-9.71,57.2888793746,2.3985,-0.8425,2.5421661039,56.46,-9.71,57.2888793746,132.42
2021-07-07 06:30:00,65.786,-12.7525,67.0106264129,3.276,-1.0625,3.4439921966,62.51,-11.69,63.5936805036,132.47,59.85,-7.61,60.3318705163,3.276,-1.0625,3.4439921966,59.85,-7.61,60.3318705163,132.11
2021-07-07 07:00:00,71.2005,-13.3145,72.434709294,4.8004999999999995,-1.1145,4.9281751694,66.4,-12.2,67.5114805052,132.87,63.52,-7.62,63.9754234062,4.8004999999999995,-1.1145,4.9281751694,63.52,-7.62,63.9754234062,132.51
2021-07-07 07:30:00,79.412,-14.102,80.6543994336,7.022,-1.232,7.1292571843,72.39,-12.87,73.5251589594,131.04,69.12,-8.99,69.7021843273,7.022,-1.232,7.1292571843,69.12,-8.99,69.7021843273,130.69
2021-07-07 08:00:00,84.5525,-13.156,85.5698871815,11.8425,-1.6059999999999999,11.9509013154,72.71,-11.55,73.6216449151,131.04,69.3,-7.78,69.7353454139,11.8425,-1.6059999999999999,11.9509013154,69.3,-7.78,69.7353454139,130.69
2021-07-07 08:30:00,86.212,-12.995,87.1858874417,16.432,-1.975,16.550264318099998,69.78,-11.02,70.6448073109,130.47,66.49,-7.3,66.8895365509,16.432,-1.975,16.550264318099998,66.49,-7.3,66.8895365509,130.14
2021-07-07 09:00:00,84.91,-13.6055,85.9931260639,20.78,-2.5755,20.9389971166,64.13,-11.03,65.07163591,130.53,61.04,-7.37,61.4833188759,20.78,-2.5755,20.9389971166,61.04,-7.37,61.4833188759,130.19
2021-07-07 09:30:00,85.0795,-13.5985,86.1593902166,25.7695,-2.9285,25.9353666352,59.31,-10.67,60.2621357073,131.27,56.52,-6.82,56.9299815563,25.7695,-2.9285,25.9353666352,56.52,-6.82,56.9299815563,130.92
2021-07-07 10:00:00,59.65,-11.4,60.7295850472,25.17,-2.86,25.3319659719,34.48,-8.54,35.5218524292,131.27,32.91,-4.89,33.2713119669,25.17,-2.86,25.3319659719,32.91,-4.89,33.2713119669,130.92
2021-07-07 10:30:00,57.0825,-11.289,58.1880857844,32.8125,-3.709,33.0214602531,24.27,-7.58,25.4261538578,132.15,23.16,-4.04,23.5097256471,32.8125,-3.709,33.0214602531,23.16,-4.04,23.5097256471,131.8
2021-07-07 11:00:00,55.1325,-10.6675,56.1550363948,36.9825,-3.9075,37.1883565448,18.15,-6.76,19.3680174515,132.06,17.34,-3.31,17.6530932134,36.9825,-3.9075,37.1883565448,17.34,-3.31,17.6530932134,131.76
2021-07-07 11:30:00,55.1685,-10.342,56.1294963121,40.3685,-4.822,40.6554728942,14.8,-5.52,15.7958982017,131.89,14.12,-2.15,14.282748335,40.3685,-4.822,40.6554728942,14.12,-2.15,14.282748335,131.6
2021-07-07 12:00:00,53.6335,-9.1655,54.4110164627,51.2435,-5.6754999999999995,51.5568384649,2.39,-3.49,4.2299172569,131.79,2.27,-0.27,2.2860008749,51.2435,-5.6754999999999995,51.5568384649,2.27,-0.27,2.2860008749,131.5
2021-07-07 12:30:00,54.959,-9.7065,55.8095674885,48.999,-5.3865,49.2941820426,5.96,-4.32,7.3609781959,131.51,5.7,-1.08,5.8014136208,48.999,-5.3865,49.2941820426,5.7,-1.08,5.8014136208,131.22
2021-07-07 13:00:00,76.4255,-12.91,77.5082263392,45.6055,-5.42,45.9264415152,30.82,-7.49,31.7170695368,131.55,29.45,-3.94,29.7123896717,45.6055,-5.42,45.9264415152,29.45,-3.94,29.7123896717,131.26
2021-07-07 13:30:00,81.3605,-14.351,82.6164763304,45.4905,-5.041,45.7689553218,35.87,-9.31,37.0585077951,131.76,34.24,-5.64,34.7014005481,45.4905,-5.041,45.7689553218,34.24,-5.64,34.7014005481,131.46
2021-07-07 14:00:00,80.984,-14.207,82.2207218711,44.014,-4.697,44.2639131234,36.97,-9.51,38.1735641511,132.21,35.25,-5.83,35.7288594836,44.014,-4.697,44.2639131234,35.25,-5.83,35.7288594836,131.96
2021-07-07 14:30:00,81.1,-14.5515,82.3951221387,46.49,-5.0015,46.7582623955,34.61,-9.55,35.9034065236,132.21,33.02,-5.87,33.5376996826,46.49,-5.0015,46.7582623955,33.02,-5.87,33.5376996826,132.08
2021-07-07 15:00:00,78.592,-15.198,80.0479960274,43.002,-4.648,43.2524670741,35.59,-10.55,37.1207569966,132.24,33.95,-6.82,34.6282384767,43.002,-4.648,43.2524670741,33.95,-6.82,34.6282384767,132.13
2021-07-07 15:30:00,79.2185,-15.7015,80.7595681297,46.5585,-4.9115,46.816842637,32.66,-10.79,34.3962163617,132.45,31.08,-7.1,31.8806587134,46.5585,-4.9115,46.816842637,31.08,-7.1,31.8806587134,132.34
2021-07-07 16:00:00,67.9865,-14.27,69.4679572339,47.8465,-5.32,48.1413539719,20.14,-8.95,22.0391038838,132.6,19.15,-5.4,19.8967962245,47.8465,-5.32,48.1413539719,19.15,-5.4,19.8967962245,132.47
2021-07-07 16:30:00,78.168,-16.041,79.7969291702,40.978,-5.801,41.386568896200004,37.19,-10.24,38.5740029035,132.44,35.51,-6.5,36.100001385,40.978,-5.801,41.386568896200004,35.51,-6.5,36.100001385,132.3
2021-07-07 17:00:00,80.9475,-15.68,82.4521688996,40.3375,-4.02,40.5373199194,40.61,-11.66,42.2507715906,132.51,38.81,-7.83,39.5919815114,40.3375,-4.02,40.5373199194,38.81,-7.83,39.5919815114,132.38
2021-07-07 17:30:00,81.6225,-16.1905,83.21276823,36.9425,-3.2905,37.0887543131,44.68,-12.9,46.5049717772,132.68,42.64,-8.97,43.5732773612,36.9425,-3.2905,37.0887543131,42.64,-8.97,43.5732773612,132.55
2021-07-07 18:00:00,82.078,-17.168,83.8542682754,32.178,-3.278,32.3445353653,49.9,-13.89,51.7971244376,132.77,47.66,-9.89,48.6753294801,32.178,-3.278,32.3445353653,47.66,-9.89,48.6753294801,132.64
2021-07-07 18:30:00,83.5105,-17.014,85.2260512182,24.3505,-2.404,24.4688795463,59.16,-14.61,60.9373259998,132.94,56.5,-10.5,57.4673820528,24.3505,-2.404,24.4688795463,56.5,-10.5,57.4673820528,132.78
2021-07-07 19:00:00,83.3495,-16.735500000000002,85.0130349446,17.5495,-1.3355000000000001,17.6002417739,65.8,-15.4,67.5781029624,132.94,62.83,-11.22,63.823955534,17.5495,-1.3355000000000001,17.6002417739,62.83,-11.22,63.823955534,132.78
2021-07-07 19:30:00,82.18,-16.8525,83.8901612601,13.35,-1.1525,13.3996550795,68.83,-15.7,70.5978675315,132.89,65.74,-11.53,66.7434528624,13.35,-1.1525,13.3996550795,65.74,-11.53,66.7434528624,132.78
2021-07-07 20:00:00,80.884,-16.5885,82.5675468223,7.694,-0.7485,7.7303226485,73.19,-15.84,74.8844556634,132.37,69.88,-11.63,70.8411695273,7.694,-0.7485,7.7303226485,69.88,-11.63,70.8411695273,132.31
2021-07-07 20:30:00,83.8275,-16.9915,85.5322209959,3.1275,-0.7615000000000001,3.2188722404,80.7,-16.23,82.3158727099,132.24,77.04,-11.96,77.9628321702,3.1275,-0.7615000000000001,3.2188722404,77.04,-11.96,77.9628321702,132.16
2021-07-07 21:00:00,83.5995,-17.732,85.4593483725,2.3495,-0.852,2.4992107254,81.25,-16.88,82.9849197144,132.53,77.57,-12.54,78.5770736284,2.3495,-0.852,2.4992107254,77.57,-12.54,78.5770736284,132.47
2021-07-07 21:30:00,82.9665,-18.199,84.939058879,1.0565,-0.679,1.2558794727,81.91,-17.52,83.7627512681,132.87,78.22,-13.15,79.3176581853,1.0565,-0.679,1.2558794727,78.22,-13.15,79.3176581853,132.93
2021-07-07 22:00:00,82.053,-18.811,84.1816401004,0.603,-0.651,0.8873612568,81.45,-18.16,83.4499137207,133.14,77.78,-13.76,78.9877585452,0.603,-0.651,0.8873612568,77.78,-13.76,78.9877585452,133.25
2021-07-07 22:30:00,81.332,-19.121,83.5494276761,0.532,-0.761,0.9285176358,80.8,-18.36,82.8596982857,133.37,77.05,-14.0,78.3115732188,0.532,-0.761,0.9285176358,77.05,-14.0,78.3115732188,133.52
2021-07-07 23:00:00,79.1585,-19.73,81.5802734872,0.5385,-0.86,1.014683325,78.62,-18.87,80.8528373033,133.42,75.03,-14.46,76.4106831536,0.5385,-0.86,1.014683325,75.03,-14.46,76.4106831536,133.59
2021-07-07 23:30:00,76.9925,-19.9705,79.5403415035,0.5925,-0.9005000000000001,1.0779408611,76.4,-19.07,78.7440467591,133.81,72.94,-14.63,74.392744942,0.5925,-0.9005000000000001,1.0779408611,72.94,-14.63,74.392744942,133.98
2021-07-08 00:00:00,73.8745,-18.8885,76.2510143047,0.5445,-0.8385,0.9997812261000001,73.33,-18.05,75.5188148742,133.88,70.03,-13.66,71.3498177993,0.5445,-0.8385,0.9997812261000001,70.03,-13.66,71.3498177993,134.06
2021-07-08 00:30:00,71.2855,-19.796,73.9831340662,0.5155000000000001,-0.6960000000000001,0.8661156101,70.77,-19.1,73.3021343482,132.15,67.47,-14.67,69.0464322033,0.5155000000000001,-0.6960000000000001,0.8661156101,67.47,-14.67,69.0464322033,132.33
2021-07-08 01:00:00,70.2845,-19.6775,72.9870875327,0.5145000000000001,-0.6875,0.8587004716000001,69.77,-18.99,72.3081807267,132.15,66.52,-14.85,68.1574126563,0.5145000000000001,-0.6875,0.8587004716000001,66.52,-14.85,68.1574126563,132.33
2021-07-08 01:30:00,69.787,-19.783,72.5368351805,0.507,-0.633,0.8110104808,69.28,-19.15,71.8779583739,132.04,66.04,-14.99,67.7198766981,0.507,-0.633,0.8110104808,66.04,-14.99,67.7198766981,132.22
2021-07-08 02:00:00,70.022,-19.9465,72.8075775332,0.502,-0.6065,0.7873031500000001,69.52,-19.34,72.1600027716,132.04,66.28,-15.16,67.9916465457,0.502,-0.6065,0.7873031500000001,66.28,-15.16,67.9916465457,132.22
2021-07-08 02:30:00,69.538,-19.9835,72.3524271621,0.498,-0.5935,0.7747556066,69.04,-19.39,71.711182531,132.15,65.85,-15.22,67.5860259225,0.498,-0.5935,0.7747556066,65.85,-15.22,67.5860259225,132.34
2021-07-08 03:00:00,68.22,-20.2545,71.1632852688,0.49,-0.5345,0.7251139566,67.73,-19.72,70.5424078126,132.29,64.61,-15.59,66.4642776234,0.49,-0.5345,0.7251139566,64.61,-15.59,66.4642776234,132.47
2021-07-08 03:30:00,67.4205,-19.8445,70.2803528769,0.48050000000000004,-0.5145000000000001,0.703981889,66.94,-19.33,69.6750493362,130.67,63.92,-15.21,65.7047220525,0.48050000000000004,-0.5145000000000001,0.703981889,63.92,-15.21,65.7047220525,130.8
2021-07-08 04:00:00,66.541,-20.13,69.5192173503,0.481,-0.55,0.7306579227000001,66.06,-19.58,68.9006531174,130.67,63.1,-15.46,64.9663112698,0.481,-0.55,0.7306579227000001,63.1,-15.46,64.9663112698,130.8
2021-07-08 04:30:00,66.1925,-19.9575,69.1357278294,0.48250000000000004,-0.5475,0.729768799,65.71,-19.41,68.5168023188,130.87,62.76,-15.27,64.5909475081,0.48250000000000004,-0.5475,0.729768799,62.76,-15.27,64.5909475081,131.01
2021-07-08 05:00:00,66.0555,-20.145,69.0590334804,0.48550000000000004,-0.555,0.7373840587,65.57,-19.59,68.4338585789,131.0,62.55,-15.47,64.4346444081,0.48550000000000004,-0.555,0.7373840587,62.55,-15.47,64.4346444081,131.13
2021-07-08 05:30:00,68.1585,-19.528,70.9008032835,0.5385,-0.448,0.7004900071,67.62,-19.08,70.2603074289,131.09,64.44,-15.01,66.1650489307,0.5385,-0.448,0.7004900071,64.44,-15.01,66.1650489307,131.23
