Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-08 06:00:00,70.564,-19.2135,73.1330067634,1.154,-0.4535,1.2399105815,69.41,-18.76,71.9005264237,130.56,66.19,-14.65,67.7918770945,1.154,-0.4535,1.2399105815,66.19,-14.65,67.7918770945,130.69
2021-07-08 06:30:00,73.9705,-18.136,76.1613377394,3.1305,-0.666,3.2005603025,70.84,-17.47,72.9623635856,130.72,67.62,-13.42,68.938819253,3.1305,-0.666,3.2005603025,67.62,-13.42,68.938819253,130.85
2021-07-08 07:00:00,77.544,-17.3245,79.4557124205,5.804,-0.8645,5.8680300144,71.74,-16.46,73.6040705396,130.72,68.53,-12.5,69.6606840334,5.804,-0.8645,5.8680300144,68.53,-12.5,69.6606840334,130.85
2021-07-08 07:30:00,83.117,-14.926,84.4465580412,10.677,-1.316,10.7577964751,72.44,-13.61,73.7074331394,132.18,69.28,-9.25,69.8947844978,10.677,-1.316,10.7577964751,69.28,-9.25,69.8947844978,132.32
2021-07-08 08:00:00,86.555,-14.1515,87.7042357999,17.935,-1.9815,18.0441283317,68.62,-12.17,69.6908408616,132.18,65.66,-8.01,66.1467739198,17.935,-1.9815,18.0441283317,65.66,-8.01,66.1467739198,132.32
2021-07-08 08:30:00,88.843,-13.261,89.8272384636,26.233,-2.541,26.3557767861,62.61,-10.72,63.5211027927,133.18,59.92,-6.67,60.2900928843,26.233,-2.541,26.3557767861,59.92,-6.67,60.2900928843,133.32
2021-07-08 09:00:00,89.17,-12.9315,90.102789037,33.2,-2.9515000000000002,33.3309368643,55.97,-9.98,56.8528038007,133.0,53.58,-6.0,53.9148996104,33.2,-2.9515000000000002,33.3309368643,53.58,-6.0,53.9148996104,133.12
2021-07-08 09:30:00,90.251,-12.9605,91.176847726,41.021,-4.0605,41.2214762139,49.23,-8.9,50.0280211482,133.4,47.11,-5.0,47.3745934019,41.021,-4.0605,41.2214762139,47.11,-5.0,47.3745934019,133.53
2021-07-08 10:00:00,88.2,-12.859,89.1324513351,44.74,-4.239,44.9403685009,43.46,-8.62,44.3066135018,133.4,41.6,-4.76,41.8714413413,44.74,-4.239,44.9403685009,41.6,-4.76,41.8714413413,133.53
2021-07-08 10:30:00,86.11,-13.1115,87.1024886685,49.9,-4.7515,50.1257094937,36.21,-8.36,37.1625308611,133.61,34.67,-4.5600000000000005,34.9685930515,49.9,-4.7515,50.1257094937,34.67,-4.5600000000000005,34.9685930515,133.75
2021-07-08 11:00:00,84.6885,-12.539,85.6117313997,54.3585,-5.459,54.6319247625,30.33,-7.08,31.145389707,133.61,29.05,-3.39,29.2471297737,54.3585,-5.459,54.6319247625,29.05,-3.39,29.2471297737,133.75
2021-07-08 11:30:00,84.6695,-12.4375,85.578125923,57.7995,-6.8775,58.2072350013,26.87,-5.5600000000000005,27.4392146389,133.13,25.67,-2.0,25.7477940803,57.7995,-6.8775,58.2072350013,25.67,-2.0,25.7477940803,133.25
2021-07-08 12:00:00,83.0915,-12.075,83.9642959671,51.3815,-6.355,51.7730100269,31.71,-5.72,32.2217705907,133.13,30.3,-2.14,30.375476951,51.3815,-6.355,51.7730100269,30.3,-2.14,30.375476951,133.25
2021-07-08 12:30:00,84.647,-12.4555,85.5584834441,42.517,-4.9254999999999995,42.8013532409,42.13,-7.53,42.7976377853,133.13,40.31,-3.75,40.4840536508,42.517,-4.9254999999999995,42.8013532409,40.31,-3.75,40.4840536508,133.25
2021-07-08 13:00:00,83.898,-12.583,84.8363500688,45.878,-5.063,46.1565255733,38.02,-7.52,38.7565581547,133.27,36.4,-3.77,36.5947113665,45.878,-5.063,46.1565255733,36.4,-3.77,36.5947113665,133.32
2021-07-08 13:30:00,84.917,-12.973,85.9022445458,48.037,-4.843,48.2805138539,36.88,-8.13,37.7654776218,133.52,35.32,-4.35,35.5868641496,48.037,-4.843,48.2805138539,35.32,-4.35,35.5868641496,133.53
2021-07-08 14:00:00,84.1625,-12.9515,85.1532016926,47.6325,-4.4415,47.8391260215,36.53,-8.51,37.5081457819,133.52,34.98,-4.7,35.2943394895,47.6325,-4.4415,47.8391260215,34.98,-4.7,35.2943394895,133.53
2021-07-08 14:30:00,58.447,-11.144,59.4999205462,57.067,-5.624,57.3434552935,1.38,-5.52,5.6898857634,133.63,1.3599999999999999,-2.06,2.4684408034,57.067,-5.624,57.3434552935,1.3599999999999999,-2.06,2.4684408034,133.53
2021-07-08 15:00:00,51.335,-10.298,52.3577217705,63.915,-7.228,64.3224005227,-12.58,-3.07,12.9491814413,133.28,-11.93,0.18,11.9313578439,63.915,-7.228,64.3224005227,-11.93,0.18,11.9313578439,133.2
2021-07-08 15:30:00,67.9195,-12.073,68.9841707151,60.9395,-7.043,61.3451425074,6.98,-5.03,8.6035632153,133.04,6.82,-1.55,6.9939187871,60.9395,-7.043,61.3451425074,6.82,-1.55,6.9939187871,132.95
2021-07-08 16:00:00,85.917,-13.864,87.0283941309,57.247,-6.494,57.6141566371,28.67,-7.37,29.6021249237,133.43,27.48,-3.66,27.7226622098,57.247,-6.494,57.6141566371,27.48,-3.66,27.7226622098,133.35
2021-07-08 16:30:00,83.338,-13.8925,84.4880098017,56.038,-6.2325,56.3835215311,27.3,-7.66,28.3542871538,133.8,26.17,-3.94,26.4649296239,56.038,-6.2325,56.3835215311,26.17,-3.94,26.4649296239,133.68
2021-07-08 17:00:00,86.5925,-13.9345,87.7065068652,52.3825,-5.8545,52.7086470752,34.21,-8.08,35.1512517558,133.8,32.77,-4.29,33.0496142186,52.3825,-5.8545,52.7086470752,32.77,-4.29,33.0496142186,133.68
2021-07-08 17:30:00,84.577,-14.078,85.7406497118,44.967,-4.398,45.1815614272,39.61,-9.68,40.7756606323,133.84,37.93,-5.78,38.3678680669,44.967,-4.398,45.1815614272,37.93,-5.78,38.3678680669,133.72
2021-07-08 18:00:00,82.0985,-14.168,83.3120395036,37.3985,-3.428,37.555279073,44.7,-10.74,45.972139389,133.98,42.72,-6.8100000000000005,43.2593862647,37.3985,-3.428,37.555279073,42.72,-6.8100000000000005,43.2593862647,133.84
2021-07-08 18:30:00,82.5515,-14.0345,83.7359978892,29.6415,-2.6545,29.7601225216,52.91,-11.38,54.1199824464,134.05,50.59,-7.36,51.1225752481,29.6415,-2.6545,29.7601225216,50.59,-7.36,51.1225752481,133.91
2021-07-08 19:00:00,82.654,-14.383,83.8960929066,22.264,-1.963,22.3503705786,60.39,-12.42,61.6539414798,134.19,57.81,-8.27,58.3985359406,22.264,-1.963,22.3503705786,57.81,-8.27,58.3985359406,134.06
2021-07-08 19:30:00,82.3885,-14.281,83.6170550381,14.2385,-1.221,14.2907565667,68.15,-13.06,69.390100879,134.38,65.24,-8.82,65.8335021095,14.2385,-1.221,14.2907565667,65.24,-8.82,65.8335021095,134.27
2021-07-08 20:00:00,82.609,-14.212,83.8225973411,7.969,-0.642,7.9948186346,74.64,-13.57,75.8635254915,134.38,71.43,-9.29,72.0315833506,7.969,-0.642,7.9948186346,71.43,-9.29,72.0315833506,134.27
2021-07-08 20:30:00,85.233,-13.992,86.3738406753,4.383,-0.332,4.3955560513,80.85,-13.66,81.9958419677,133.73,77.35,-9.36,77.9142612106,4.383,-0.332,4.3955560513,77.35,-9.36,77.9142612106,133.62
2021-07-08 21:00:00,85.126,-14.0985,86.2855931095,2.606,-0.1685,2.6114417953,82.52,-13.93,83.6874859223,133.11,78.94,-9.63,79.5252192704,2.606,-0.1685,2.6114417953,78.94,-9.63,79.5252192704,133.0
2021-07-08 21:30:00,83.4205,-14.6015,84.688745548,0.9205000000000001,0.1085,0.9268724292,82.5,-14.71,83.8011581066,132.67,78.93,-10.36,79.6070003203,0.9205000000000001,0.1085,0.9268724292,78.93,-10.36,79.6070003203,132.63
2021-07-08 22:00:00,82.5855,-15.024,83.9409636962,0.5155000000000001,0.166,0.5415683244,82.07,-15.19,83.46389039580001,132.67,78.53,-10.83,79.2732603089,0.5155000000000001,0.166,0.5415683244,78.53,-10.83,79.2732603089,132.71
2021-07-08 22:30:00,81.8655,-15.4905,83.3181593682,0.5355,-0.0805,0.5415168511,81.33,-15.41,82.7770318385,133.04,77.83,-11.03,78.607695552,0.5355,-0.0805,0.5415168511,77.83,-11.03,78.607695552,133.12
2021-07-08 23:00:00,79.9555,-16.184,81.57698104400001,0.5155000000000001,-0.124,0.5302039702,79.44,-16.06,81.0471294988,133.04,76.01,-11.65,76.8976111463,0.5155000000000001,-0.124,0.5302039702,76.01,-11.65,76.8976111463,133.12
2021-07-08 23:30:00,76.2175,-17.2705,78.1497119412,0.5075000000000001,-0.1505,0.5293453504,75.71,-17.12,77.621507973,133.29,72.51,-12.65,73.6051805242,0.5075000000000001,-0.1505,0.5293453504,72.51,-12.65,73.6051805242,133.38
2021-07-09 00:00:00,73.2265,-18.224,75.4601515918,0.48650000000000004,-0.14400000000000002,0.5073640212,72.74,-18.08,74.9532787809,134.05,69.72,-13.58,71.0302386312,0.48650000000000004,-0.14400000000000002,0.5073640212,69.72,-13.58,71.0302386312,134.14
2021-07-09 00:30:00,70.6255,-21.134,73.7197884306,0.48550000000000004,0.016,0.4857635742,70.14,-21.15,73.2594164596,134.43,67.11,-16.21,69.0399608922,0.48550000000000004,0.016,0.4857635742,67.11,-16.21,69.0399608922,134.51
2021-07-09 01:00:00,68.8885,-23.0175,72.6321604973,0.47850000000000004,0.07250000000000001,0.4839612588,68.41,-23.09,72.2016357155,133.11,65.28,-18.81,67.9359588142,0.47850000000000004,0.07250000000000001,0.4839612588,65.28,-18.81,67.9359588142,133.21
2021-07-09 01:30:00,68.9505,-23.0325,72.6957186257,0.48050000000000004,0.0475,0.4828421067,68.47,-23.08,72.2552925397,131.55,65.37,-18.78,68.0141551444,0.48050000000000004,0.0475,0.4828421067,65.37,-18.78,68.0141551444,131.64
2021-07-09 02:00:00,69.3415,-22.928,73.0338059138,0.5815,0.042,0.583014794,68.76,-22.97,72.4952308776,131.48,65.66,-18.64,68.2545617523,0.5815,0.042,0.583014794,65.66,-18.64,68.2545617523,131.57
2021-07-09 02:30:00,68.88,-22.9625,72.6066856856,0.64,0.0275,0.6405905479,68.24,-22.99,72.0085946259,131.35,65.17,-18.66,67.788822825,0.64,0.0275,0.6405905479,65.17,-18.66,67.788822825,131.46
2021-07-09 03:00:00,68.104,-23.0515,71.8994191093,0.484,0.0985,0.4939212994,67.62,-23.15,71.4729802093,131.44,64.6,-18.82,67.285603215,0.484,0.0985,0.4939212994,64.6,-18.82,67.285603215,131.56
2021-07-09 03:30:00,67.8815,-22.8765,71.6326203241,0.48150000000000004,0.0835,0.48868650480000003,67.4,-22.96,71.2033819422,131.4,64.37,-18.64,67.0145245451,0.48150000000000004,0.0835,0.48868650480000003,64.37,-18.64,67.0145245451,131.5
2021-07-09 04:00:00,68.074,-22.853,71.8075837569,0.484,0.077,0.49008672700000006,67.59,-22.93,71.3736155733,131.4,64.54,-18.61,67.1695146625,0.484,0.077,0.49008672700000006,64.54,-18.61,67.1695146625,131.5
2021-07-09 04:30:00,67.7915,-22.8235,71.5304104874,0.5015000000000001,0.036500000000000005,0.5028265108000001,67.29,-22.86,71.0670366626,131.4,64.27,-18.54,66.8906906826,0.5015000000000001,0.036500000000000005,0.5028265108000001,64.27,-18.54,66.8906906826,131.5
2021-07-09 05:00:00,68.0185,-22.622,71.6817356532,0.4985,0.078,0.5045654071,67.52,-22.7,71.2337026975,131.4,64.48,-18.39,67.0511931288,0.4985,0.078,0.5045654071,64.48,-18.39,67.0511931288,131.5
2021-07-09 05:30:00,67.9035,-22.7125,71.6012777016,0.49350000000000005,0.1975,0.5315529136,67.41,-22.91,71.196742903,131.4,64.44,-18.57,67.0623478563,0.49350000000000005,0.1975,0.5315529136,64.44,-18.57,67.0623478563,131.5
2021-07-09 06:00:00,69.4075,-21.984,72.8058878955,1.0975,0.146,1.1071685734,68.31,-22.13,71.8052435411,131.97,65.25,-17.83,67.6422308917,1.0975,0.146,1.1071685734,65.25,-17.83,67.6422308917,132.07
2021-07-09 06:30:00,73.014,-20.489,75.8343149043,3.134,-0.059000000000000004,3.1345553114,69.88,-20.43,72.8052147858,131.08,66.78,-16.23,68.7239499738,3.134,-0.059000000000000004,3.1345553114,66.78,-16.23,68.7239499738,131.16
2021-07-09 07:00:00,76.9835,-18.9995,79.2933810132,6.8735,-0.28950000000000004,6.8795939197,70.11,-18.71,72.5636010683,131.08,66.96,-14.59,68.5310856473,6.8735,-0.28950000000000004,6.8795939197,66.96,-14.59,68.5310856473,131.16
2021-07-09 07:30:00,81.836,-17.4315,83.6719074018,9.506,-0.5415,9.5214105179,72.33,-16.89,74.2758439871,130.68,68.98,-12.94,70.1832173671,9.506,-0.5415,9.5214105179,68.98,-12.94,70.1832173671,130.76
2021-07-09 08:00:00,85.5035,-13.2365,86.5219824351,9.5835,-0.7465,9.612530078,75.92,-12.49,76.94053872960001,129.87,72.52,-7.98,72.9577329692,9.5835,-0.7465,9.612530078,72.52,-7.98,72.9577329692,129.95
2021-07-09 08:30:00,88.105,-11.68,88.875831501,10.035,-0.87,10.0726424041,78.07,-10.81,78.8148526612,132.69,74.68,-6.68,74.9781621541,10.035,-0.87,10.0726424041,74.68,-6.68,74.9781621541,132.79
2021-07-09 09:00:00,88.018,-11.3595,88.7479947055,11.328,-0.9895,11.3711342552,76.69,-10.37,77.3879383367,132.69,73.36,-6.28,73.6283097728,11.328,-0.9895,11.3711342552,73.36,-6.28,73.6283097728,132.79
2021-07-09 09:30:00,88.34,-11.142,89.0398773809,12.43,-0.932,12.4648916562,75.91,-10.21,76.5935519479,132.5,72.6,-6.14,72.8591764982,12.43,-0.932,12.4648916562,72.6,-6.14,72.8591764982,132.65
2021-07-09 10:00:00,87.551,-11.7325,88.3336241601,17.131,-1.5525,17.2012039477,70.42,-10.18,71.1520119181,132.5,67.35,-6.14,67.629299124,17.131,-1.5525,17.2012039477,67.35,-6.14,67.629299124,132.65
2021-07-09 10:30:00,86.796,-11.9785,87.6186628422,22.716,-2.0585,22.8090788558,64.08,-9.92,64.8432941791,132.73,61.32,-5.91,61.6041435295,22.716,-2.0585,22.8090788558,61.32,-5.91,61.6041435295,132.92
2021-07-09 11:00:00,85.8105,-11.968,86.6410695586,32.6305,-3.018,32.7697704333,53.18,-8.95,53.927867564,132.73,50.87,-5.06,51.1210377438,32.6305,-3.018,32.7697704333,50.87,-5.06,51.1210377438,132.92
2021-07-09 11:30:00,86.45,-12.8115,87.3941475858,42.76,-4.3915,42.984914473,43.69,-8.42,44.4939602643,132.73,41.82,-4.59,42.0711361862,42.76,-4.3915,42.984914473,41.82,-4.59,42.0711361862,132.89
2021-07-09 12:00:00,84.9915,-12.683,85.9326105809,29.2115,-3.333,29.4010309556,55.78,-9.35,56.5582080692,132.91,53.37,-5.42,53.6445085726,29.2115,-3.333,29.4010309556,53.37,-5.42,53.6445085726,133.05
2021-07-09 12:30:00,84.75,-12.2145,85.6256766995,23.82,-2.9245,23.998856228,60.93,-9.29,61.6341544925,132.91,58.28,-5.34,58.5241317748,23.82,-2.9245,23.998856228,58.28,-5.34,58.5241317748,133.05
2021-07-09 13:00:00,83.417,-12.43,84.3380150881,24.517,-3.2800000000000002,24.7354338753,58.9,-9.15,59.6064803524,132.82,56.31,-5.23,56.5523562727,24.517,-3.2800000000000002,24.7354338753,56.31,-5.23,56.5523562727,132.97
2021-07-09 13:30:00,82.653,-13.358,83.7254714708,31.673000000000002,-3.618,31.8789719564,50.98,-9.74,51.9021001502,132.86,48.68,-5.86,49.0314388938,31.673000000000002,-3.618,31.8789719564,48.68,-5.86,49.0314388938,132.97
2021-07-09 14:00:00,82.4905,-13.3635,83.5659363766,32.4905,-3.8635,32.7194013163,50.0,-9.5,50.8944987204,133.11,47.81,-5.61,48.1380120071,32.4905,-3.8635,32.7194013163,47.81,-5.61,48.1380120071,133.19
2021-07-09 14:30:00,79.3505,-13.0215,80.4118232134,22.6705,-2.7615,22.8380702447,56.68,-10.26,57.6011284612,133.27,54.23,-6.27,54.5912612054,22.6705,-2.7615,22.8380702447,54.23,-6.27,54.5912612054,133.33
2021-07-09 15:00:00,81.83,-13.882,82.9991495378,29.14,-3.292,29.3253621291,52.69,-10.59,53.7436898622,133.32,50.42,-6.59,50.8488397114,29.14,-3.292,29.3253621291,50.42,-6.59,50.8488397114,133.33
2021-07-09 15:30:00,81.0025,-13.7455,82.1604757563,26.7925,-3.0955,26.9707281418,54.21,-10.65,55.2462360709,133.51,51.88,-6.64,52.3031930192,26.7925,-3.0955,26.9707281418,51.88,-6.64,52.3031930192,133.5
2021-07-09 16:00:00,82.3585,-13.453,83.4500193604,23.8185,-2.643,23.9646905102,58.54,-10.81,59.5297211483,133.51,56.02,-6.78,56.4287940683,23.8185,-2.643,23.9646905102,56.02,-6.78,56.4287940683,133.5
2021-07-09 16:30:00,82.976,-14.051,84.1572764353,21.096,-2.321,21.2232951494,61.88,-11.73,62.9819601156,133.63,59.23,-7.61,59.7168736623,21.096,-2.321,21.2232951494,59.23,-7.61,59.7168736623,133.61
2021-07-09 17:00:00,86.6005,-13.791,87.6917229917,16.5105,-1.581,16.5860233706,70.09,-12.21,71.1455704876,133.96,67.09,-8.03,67.5688463717,16.5105,-1.581,16.5860233706,67.09,-8.03,67.5688463717,133.94
2021-07-09 17:30:00,89.5025,-13.148,90.4630720805,12.1425,-1.1280000000000001,12.1947812711,77.36,-12.02,78.2882494376,134.03,74.03,-7.8100000000000005,74.4408288508,12.1425,-1.1280000000000001,12.1947812711,74.03,-7.8100000000000005,74.4408288508,134.02
2021-07-09 18:00:00,84.686,-13.1225,85.696666226,10.346,-0.8025,10.377076768,74.34,-12.32,75.3539514558,133.85,71.12,-8.11,71.5809087676,10.346,-0.8025,10.377076768,71.12,-8.11,71.5809087676,133.85
2021-07-09 18:30:00,84.588,-13.4255,85.6467967542,9.878,-0.7955,9.9099800328,74.71,-12.63,75.7700534512,133.77,71.48,-8.4,71.9718722836,9.878,-0.7955,9.9099800328,71.48,-8.4,71.9718722836,133.82
2021-07-09 19:00:00,86.2145,-14.7975,87.4751737152,10.5745,-0.8675,10.610023869,75.64,-13.93,76.9119919128,133.77,72.39,-9.62,73.0264096064,10.5745,-0.8675,10.610023869,72.39,-9.62,73.0264096064,133.82
2021-07-09 19:30:00,85.6365,-15.583,87.0427482404,7.4565,-0.623,7.4824809555,78.18,-14.96,79.5984547589,133.95,74.76,-10.63,75.5119493855,7.4565,-0.623,7.4824809555,74.76,-10.63,75.5119493855,134.01
2021-07-09 20:00:00,87.9965,-15.2885,89.3147369951,6.3365,-0.47850000000000004,6.3545412502,81.66,-14.81,82.9921183005,134.28,78.06,-10.5,78.7630217805,6.3365,-0.47850000000000004,6.3545412502,78.06,-10.5,78.7630217805,134.32
2021-07-09 20:30:00,87.4785,-15.7625,88.8872565023,6.0085,-0.41250000000000003,6.0226429829,81.47,-15.35,82.9034583115,133.86,77.96,-10.97,78.728028681,6.0085,-0.41250000000000003,6.0226429829,77.96,-10.97,78.728028681,133.92
2021-07-09 21:00:00,86.4065,-15.7955,87.8383803499,3.2165,-0.24550000000000002,3.2258553129,83.19,-15.55,84.6308371694,133.22,79.59,-11.15,80.3672234185,3.2165,-0.24550000000000002,3.2258553129,79.59,-11.15,80.3672234185,133.3
2021-07-09 21:30:00,85.466,-15.832,86.9200171422,1.516,-0.022,1.5161596222,83.95,-15.81,85.4257490456,133.06,80.33,-11.4,81.1348809083,1.516,-0.022,1.5161596222,80.33,-11.4,81.1348809083,133.17
2021-07-09 22:00:00,84.825,-16.1825,86.3548141753,1.065,0.0375,1.0656600068,83.76,-16.22,85.3160360073,133.06,80.15,-11.76,81.0081483556,1.065,0.0375,1.0656600068,80.15,-11.76,81.0081483556,133.21
2021-07-09 22:30:00,82.9385,-17.118,84.6866028735,0.7685000000000001,-0.098,0.7747233377,82.17,-17.02,83.9141781822,133.66,78.65,-12.54,79.6434184349,0.7685000000000001,-0.098,0.7747233377,78.65,-12.54,79.6434184349,133.81
2021-07-09 23:00:00,79.8885,-17.7345,81.8332751544,0.7985,-0.1645,0.8152683607000001,79.09,-17.57,81.0181029153,133.66,75.69,-13.06,76.8084611225,0.7985,-0.1645,0.8152683607000001,75.69,-13.06,76.8084611225,133.81
2021-07-09 23:30:00,77.125,-18.0935,79.2189394479,0.9450000000000001,-0.1835,0.962651157,76.18,-17.91,78.2570156599,133.81,72.91,-13.41,74.1329629787,0.9450000000000001,-0.1835,0.962651157,72.91,-13.41,74.1329629787,133.89
2021-07-10 00:00:00,73.549,-19.422,76.0701615944,1.129,-0.182,1.1435755331,72.42,-19.24,74.9321960175,133.81,69.29,-14.55,70.8011765439,1.129,-0.182,1.1435755331,69.29,-14.55,70.8011765439,133.96
2021-07-10 00:30:00,70.444,-22.8585,74.0598957483,1.484,-0.0485,1.4847923255,68.96,-22.81,72.6345489419,134.25,65.83,-18.14,68.2835888043,1.484,-0.0485,1.4847923255,65.83,-18.14,68.2835888043,134.4
2021-07-10 01:00:00,68.96,-22.783,72.626074443,1.55,-0.053,1.5509058643,67.41,-22.73,71.1390258578,131.4,64.43,-18.4,67.0058572067,1.55,-0.053,1.5509058643,64.43,-18.4,67.0058572067,131.58
2021-07-10 01:30:00,68.3425,-22.8995,72.0769339421,1.5825,-0.0395,1.5829928932000001,66.76,-22.86,70.5654107903,131.75,63.83,-18.54,66.4680411927,1.5825,-0.0395,1.5829928932000001,63.83,-18.54,66.4680411927,131.97
2021-07-10 02:00:00,68.48,-22.7765,72.1684096558,1.67,-0.0565,1.6709554900999999,66.81,-22.72,70.567517315,131.81,63.84,-18.41,66.4415058529,1.67,-0.0565,1.6709554900999999,63.84,-18.41,66.4415058529,132.07
2021-07-10 02:30:00,67.9765,-22.858,71.7167533862,1.4665,-0.058,1.4676465003999999,66.51,-22.8,70.3094595343,131.84,63.46,-18.52,66.1072008181,1.4665,-0.058,1.4676465003999999,63.46,-18.52,66.1072008181,132.07
2021-07-10 03:00:00,67.1905,-23.261,71.1030056415,1.5005000000000002,-0.081,1.5026846808,65.69,-23.18,69.6598054835,131.69,62.73,-18.88,65.5095970069,1.5005000000000002,-0.081,1.5026846808,62.73,-18.88,65.5095970069,131.93
2021-07-10 03:30:00,66.8825,-23.0,70.726719182,1.3325,-0.07,1.3343373824,65.55,-22.93,69.444851501,131.69,62.66,-18.61,65.3651872177,1.3325,-0.07,1.3343373824,62.66,-18.61,65.3651872177,131.93
2021-07-10 04:00:00,67.023,-20.734,70.1568334876,1.463,-0.014,1.4630669841000001,65.56,-20.72,68.7563233456,131.83,62.63,-16.52,64.77211823,1.463,-0.014,1.4630669841000001,62.63,-16.52,64.77211823,132.11
2021-07-10 04:30:00,67.4445,-20.4445,70.4750889357,1.6245,-0.0245,1.6246847386,65.82,-20.42,68.9147937674,131.55,62.85,-16.24,64.914251902,1.6245,-0.0245,1.6246847386,62.85,-16.24,64.914251902,131.85
2021-07-10 05:00:00,67.1305,-20.446,70.1750877894,1.5505,-0.056,1.5515109571,65.58,-20.39,68.6766954651,131.24,62.63,-16.21,64.6937477659,1.5505,-0.056,1.5515109571,62.63,-16.21,64.6937477659,131.63
2021-07-10 05:30:00,67.0055,-20.2735,70.0053700262,1.5655000000000001,-0.12350000000000001,1.5703638114,65.44,-20.15,68.4720096098,131.36,62.48,-15.96,64.4862155813,1.5655000000000001,-0.12350000000000001,1.5703638114,62.48,-15.96,64.4862155813,131.68
2021-07-10 06:00:00,67.6685,-19.7565,70.4935825767,1.7085,-0.006500000000000001,1.7085123646,65.96,-19.75,68.8533521334,131.36,62.99,-15.6,64.892989606,1.7085,-0.006500000000000001,1.7085123646,62.99,-15.6,64.892989606,131.68
2021-07-10 06:30:00,69.6605,-18.7315,72.134973158,1.9505,-0.0115,1.9505339013,67.71,-18.72,70.2501423486,131.19,64.7,-14.61,66.3290441662,1.9505,-0.0115,1.9505339013,64.7,-14.61,66.3290441662,131.47
2021-07-10 07:00:00,71.291,-18.0855,73.54924874700001,2.941,-0.0955,2.942550127,68.35,-17.99,70.6778791419,131.03,65.3,-13.92,66.7671805605,2.941,-0.0955,2.942550127,65.3,-13.92,66.7671805605,131.24
2021-07-10 07:30:00,73.746,-17.3775,75.7657575838,4.436,-0.1675,4.4391612102,69.31,-17.21,71.4147057685,130.78,66.21,-13.18,67.5090845739,4.436,-0.1675,4.4391612102,66.21,-13.18,67.5090845739,130.98
2021-07-10 08:00:00,76.4645,-16.8185,78.2922837992,6.5245,-0.3385,6.533275021,69.94,-16.48,71.8553686234,130.7,66.81,-12.5,67.9693026299,6.5245,-0.3385,6.533275021,66.81,-12.5,67.9693026299,130.81
2021-07-10 08:30:00,79.628,-15.216,81.0687673522,8.648,-0.546,8.6652189817,70.98,-14.67,72.4801303807,130.34,67.74,-10.8,68.5955362979,8.648,-0.546,8.6652189817,67.74,-10.8,68.5955362979,130.4
2021-07-10 09:00:00,79.8925,-14.3595,81.1726973588,8.7925,-0.47950000000000004,8.8055650869,71.1,-13.88,72.4421451919,130.29,67.79,-10.07,68.5338529487,8.7925,-0.47950000000000004,8.8055650869,67.79,-10.07,68.5338529487,130.15
2021-07-10 09:30:00,81.6645,-13.913,82.8411861893,9.0345,-0.583,9.0532910729,72.63,-13.33,73.8431161314,130.19,69.33,-9.53,69.9819248092,9.0345,-0.583,9.0532910729,69.33,-9.53,69.9819248092,129.91
2021-07-10 10:00:00,82.004,-13.998,83.1901437672,13.044,-0.9580000000000001,13.0791322342,68.96,-13.04,70.1820717848,130.19,65.85,-9.25,66.4965036675,13.044,-0.9580000000000001,13.0791322342,65.85,-9.25,66.4965036675,129.91
2021-07-10 10:30:00,81.2145,-14.3715,82.4762694507,15.4445,-1.1515,15.4873668679,65.77,-13.22,67.0854775641,130.08,62.79,-9.44,63.4956510322,15.4445,-1.1515,15.4873668679,62.79,-9.44,63.4956510322,129.79
2021-07-10 11:00:00,80.7485,-14.762,82.0867644401,16.9585,-1.432,17.0188526714,63.79,-13.33,65.1678831941,130.18,60.91,-9.56,61.655670461,16.9585,-1.432,17.0188526714,60.91,-9.56,61.655670461,129.88
2021-07-10 11:30:00,80.4595,-14.987,81.8433950252,23.4195,-2.207,23.5232614501,57.04,-12.78,58.4541700822,130.42,54.47,-9.06,55.2183348173,23.4195,-2.207,23.5232614501,54.47,-9.06,55.2183348173,130.13
2021-07-10 12:00:00,80.409,-15.3745,81.8656370601,33.499,-2.7445,33.6112374252,46.91,-12.63,48.5805002033,130.42,44.83,-8.97,45.7185935917,33.499,-2.7445,33.6112374252,44.83,-8.97,45.7185935917,130.13
2021-07-10 12:30:00,80.167,-15.6745,81.6849915177,35.107,-3.2745,35.2593788835,45.06,-12.4,46.7350361078,130.47,43.08,-8.77,43.9636133638,35.107,-3.2745,35.2593788835,43.08,-8.77,43.9636133638,130.21
2021-07-10 13:00:00,80.1585,-16.089,81.7572078978,36.2285,-4.189,36.4698770666,43.93,-11.9,45.5132387334,130.57,42.0,-8.28,42.8083917007,36.2285,-4.189,36.4698770666,42.0,-8.28,42.8083917007,130.31
2021-07-10 13:30:00,79.0605,-16.119,80.6869557069,40.8205,-4.929,41.1170069588,38.24,-11.19,39.8436155488,130.57,36.58,-7.65,37.3713647061,40.8205,-4.929,41.1170069588,36.58,-7.65,37.3713647061,130.31
2021-07-10 14:00:00,76.464,-16.15,78.1509167956,33.634,-3.91,33.8605087971,42.83,-12.24,44.5446573676,130.62,40.96,-8.62,41.8572096538,33.634,-3.91,33.8605087971,40.96,-8.62,41.8572096538,130.47
2021-07-10 14:30:00,76.078,-16.394,77.8243234471,37.808,-4.124,38.0322526285,38.27,-12.27,40.1888765705,130.62,36.61,-8.67,37.6226128811,37.808,-4.124,38.0322526285,36.61,-8.67,37.6226128811,130.5
2021-07-10 15:00:00,75.9975,-16.4615,77.7598931873,41.8275,-5.1315,42.1410969067,34.17,-11.33,35.9994138841,130.88,32.6,-7.85,33.5318132525,41.8275,-5.1315,42.1410969067,32.6,-7.85,33.5318132525,130.76
2021-07-10 15:30:00,73.856,-16.2215,75.6164386774,40.226,-4.5015,40.4770870771,33.63,-11.72,35.6136953994,130.78,32.14,-8.19,33.167087602,40.226,-4.5015,40.4770870771,32.14,-8.19,33.167087602,130.64
2021-07-10 16:00:00,72.651,-16.218,74.4391786964,34.561,-4.928,34.9105701042,38.09,-11.29,39.7279775473,130.9,36.44,-7.74,37.2529354548,34.561,-4.928,34.9105701042,36.44,-7.74,37.2529354548,130.75
2021-07-10 16:30:00,74.533,-16.3225,76.2993584196,34.213,-5.4925,34.6510739408,40.32,-10.83,41.7491472967,130.9,38.56,-7.3,39.2449181424,34.213,-5.4925,34.6510739408,38.56,-7.3,39.2449181424,130.75
2021-07-10 17:00:00,75.2335,-15.5765,76.8290757103,30.2935,-4.6765,30.6523375047,44.94,-10.9,46.2429843328,130.81,42.96,-7.33,43.5808501523,30.2935,-4.6765,30.6523375047,42.96,-7.33,43.5808501523,130.65
2021-07-10 17:30:00,78.883,-15.399000000000001,80.3719907057,28.843,-3.059,29.0047604713,50.04,-12.34,51.5390841983,130.68,47.82,-8.68,48.6013868115,28.843,-3.059,29.0047604713,47.82,-8.68,48.6013868115,130.52
2021-07-10 18:00:00,76.438,-15.684,78.0304793014,26.428,-3.004,26.5981803889,50.01,-12.68,51.5924655352,130.89,47.8,-9.0,48.6399013157,26.428,-3.004,26.5981803889,47.8,-9.0,48.6399013157,130.73
2021-07-10 18:30:00,78.886,-15.4825,80.3909746318,25.296,-2.7625,25.4463950738,53.59,-12.72,55.0789115724,130.72,51.19,-9.03,51.9803520573,25.296,-2.7625,25.4463950738,51.19,-9.03,51.9803520573,130.53
2021-07-10 19:00:00,79.8095,-15.5905,81.3180175638,20.3195,-1.7305000000000001,20.3930554479,59.49,-13.86,61.0832194633,130.72,56.82,-10.07,57.7054356192,20.3195,-1.7305000000000001,20.3930554479,56.82,-10.07,57.7054356192,130.53
2021-07-10 19:30:00,82.0,-15.8305,83.5140989908,12.1,-0.9005000000000001,12.133462006,69.9,-14.93,71.4766738174,130.68,66.75,-11.05,67.6584436711,12.1,-0.9005000000000001,12.133462006,66.75,-11.05,67.6584436711,130.52
2021-07-10 20:00:00,83.203,-16.0875,84.7440078427,6.953,-0.5075000000000001,6.9714966291,76.25,-15.58,77.8254386432,130.68,72.79,-11.64,73.714813301,6.953,-0.5075000000000001,6.9714966291,72.79,-11.64,73.714813301,130.52
2021-07-10 20:30:00,82.903,-16.282,84.486750044,4.853,-0.272,4.8606165247,78.05,-16.01,79.6751065264,130.64,74.51,-12.02,75.4733098519,4.853,-0.272,4.8606165247,74.51,-12.02,75.4733098519,130.48
2021-07-10 21:00:00,83.1365,-16.7825,84.8135009211,2.6665,-0.1925,2.6734394513,80.47,-16.59,82.1623332191,130.85,76.8,-12.56,77.820264713,2.6665,-0.1925,2.6734394513,76.8,-12.56,77.820264713,130.68
2021-07-10 21:30:00,81.9835,-17.0175,83.7310550423,1.0335,0.0125,1.0335755899,80.95,-17.03,82.7219644351,130.82,77.2,-13.01,78.2885694083,1.0335,0.0125,1.0335755899,77.2,-13.01,78.2885694083,130.68
2021-07-10 22:00:00,80.9115,-16.7495,82.6269724878,0.5215000000000001,0.1705,0.5486642872,80.39,-16.92,82.1513146578,131.06,76.69,-12.89,77.7657263838,0.5215000000000001,0.1705,0.5486642872,76.69,-12.89,77.7657263838,130.92
2021-07-10 22:30:00,79.851,-17.066,81.6543358126,0.491,-0.046,0.49315007860000004,79.36,-17.02,81.1645858734,131.02,75.76,-12.97,76.8622046262,0.491,-0.046,0.49315007860000004,75.76,-12.97,76.8622046262,130.92
2021-07-10 23:00:00,78.189,-17.985500000000002,80.2309038417,0.599,-0.1255,0.6120059232,77.59,-17.86,79.6190159447,130.85,74.09,-13.77,75.3587486626,0.599,-0.1255,0.6120059232,74.09,-13.77,75.3587486626,130.75
2021-07-10 23:30:00,74.4545,-18.93,76.8232872914,0.5245000000000001,-0.09,0.5321656227,73.93,-18.84,76.2927945484,131.49,70.55,-14.68,72.0611191975,0.5245000000000001,-0.09,0.5321656227,70.55,-14.68,72.0611191975,131.44
2021-07-11 00:00:00,71.2515,-19.32,73.8243770868,0.5015000000000001,-0.08,0.5078407723,70.75,-19.24,73.3194387594,131.49,67.48,-15.05,69.1379266394,0.5015000000000001,-0.08,0.5078407723,67.48,-15.05,69.1379266394,131.44
2021-07-11 00:30:00,69.102,-19.8565,71.8983101071,0.482,-0.14650000000000002,0.5037720219,68.62,-19.71,71.3945971345,131.78,65.44,-15.51,67.2529084873,0.482,-0.14650000000000002,0.5037720219,65.44,-15.51,67.2529084873,131.73
2021-07-11 01:00:00,68.043,-19.988,70.9180512493,0.593,-0.168,0.6163383811,67.45,-19.82,70.3017417992,131.69,64.35,-15.65,66.2257125292,0.593,-0.168,0.6163383811,64.35,-15.65,66.2257125292,131.64
2021-07-11 01:30:00,68.0415,-17.131,70.164926304,0.9015000000000001,-0.291,0.9473031458000001,67.14,-16.84,69.2196879508,131.92,64.2,-12.31,65.3695349532,0.9015000000000001,-0.291,0.9473031458000001,64.2,-12.31,65.3695349532,131.9
2021-07-11 02:00:00,67.956,-17.069,70.0668873078,1.046,-0.309,1.0906864811,66.91,-16.76,68.9771389665,131.92,64.03,-12.41,65.2215378537,1.046,-0.309,1.0906864811,64.03,-12.41,65.2215378537,131.9
2021-07-11 02:30:00,67.6435,-17.39,69.8430754782,0.9335,-0.31,0.9836270889000001,66.71,-17.08,68.8618217883,132.31,63.79,-12.73,65.0478054972,0.9335,-0.31,0.9836270889000001,63.79,-12.73,65.0478054972,132.31
2021-07-11 03:00:00,66.445,-17.4075,68.6874011828,0.835,-0.3175,0.8933259484,65.61,-17.09,67.7992640078,132.31,62.74,-12.74,64.0204279898,0.835,-0.3175,0.8933259484,62.74,-12.74,64.0204279898,132.31
2021-07-11 03:30:00,65.9085,-17.531,68.2001930587,0.7985,-0.331,0.8643860538,65.11,-17.2,67.3435379231,132.52,62.25,-12.84,63.5604287273,0.7985,-0.331,0.8643860538,62.25,-12.84,63.5604287273,132.52
2021-07-11 04:00:00,65.564,-17.703,67.9119599555,0.914,-0.333,0.9727718129,64.65,-17.37,66.9428069325,132.52,61.79,-13.0,63.1427280057,0.914,-0.333,0.9727718129,61.79,-13.0,63.1427280057,132.52
2021-07-11 04:30:00,65.534,-17.4785,67.8247972223,1.074,-0.35850000000000004,1.1322536156,64.46,-17.12,66.6947224299,132.44,61.51,-12.82,62.8317793795,1.074,-0.35850000000000004,1.1322536156,61.51,-12.82,62.8317793795,132.43
2021-07-11 05:00:00,65.0565,-17.2545,67.3057647048,0.9665,-0.35450000000000004,1.0294622383,64.09,-16.9,66.280752108,132.48,61.2,-12.59,62.4815820862,0.9665,-0.35450000000000004,1.0294622383,61.2,-12.59,62.4815820862,132.49
2021-07-11 05:30:00,64.6585,-17.4435,66.970122551,1.2885,-0.3335,1.3309599919,63.37,-17.11,65.6392336945,132.42,60.56,-12.75,61.8876086143,1.2885,-0.3335,1.3309599919,60.56,-12.75,61.8876086143,132.45
2021-07-11 06:00:00,64.905,-17.3205,67.1763257796,1.945,-0.35050000000000003,1.9763287302,62.96,-16.97,65.206920645,132.59,60.18,-12.62,61.4889973898,1.945,-0.35050000000000003,1.9763287302,60.18,-12.62,61.4889973898,132.62
2021-07-11 06:30:00,66.6755,-16.843,68.7699712756,3.0355,-0.433,3.0662272013,63.64,-16.41,65.7216684207,132.39,60.81,-12.09,62.000195161,3.0355,-0.433,3.0662272013,60.81,-12.09,62.000195161,132.45
2021-07-11 07:00:00,67.9655,-16.3505,69.9045638031,5.5855,-0.5605,5.6135523958,62.38,-15.79,64.3474047651,132.39,59.62,-11.52,60.722770029,5.5855,-0.5605,5.6135523958,59.62,-11.52,60.722770029,132.45
2021-07-11 07:30:00,69.552,-16.3975,71.4587902938,11.242,-1.0775,11.2935189489,58.31,-15.32,60.2889583589,132.31,55.73,-11.08,56.8207646904,11.242,-1.0775,11.2935189489,55.73,-11.08,56.8207646904,132.36
2021-07-11 08:00:00,69.8085,-15.386,71.4839539215,8.1085,-1.016,8.1719048116,61.7,-14.37,63.35129754,132.31,59.0,-10.15,59.8667061061,8.1085,-1.016,8.1719048116,59.0,-10.15,59.8667061061,132.36
2021-07-11 08:30:00,72.102,-14.7305,73.5913448325,9.692,-1.2405,9.7710646426,62.41,-13.49,63.8512975593,132.31,59.69,-9.31,60.4116892662,9.692,-1.2405,9.7710646426,59.69,-9.31,60.4116892662,132.36
2021-07-11 09:00:00,73.828,-14.014,75.1462958502,7.948,-1.1440000000000001,8.0299090904,65.88,-12.87,67.1253402226,132.26,62.99,-8.71,63.5893403017,7.948,-1.1440000000000001,8.0299090904,62.99,-8.71,63.5893403017,132.36
2021-07-11 09:30:00,75.2945,-13.2565,76.4525769513,7.8245000000000005,-0.8765000000000001,7.8734396867,67.47,-12.38,68.5963942201,131.92,64.53,-8.26,65.0565023653,7.8245000000000005,-0.8765000000000001,7.8734396867,64.53,-8.26,65.0565023653,132.01
2021-07-11 10:00:00,80.1765,-12.151,81.0920338458,10.0465,-1.031,10.0992635004,70.13,-11.12,71.0061356504,131.59,67.04,-7.0,67.4044627603,10.0465,-1.031,10.0992635004,67.04,-7.0,67.4044627603,131.7
2021-07-11 10:30:00,80.2335,-11.4275,81.0432124147,10.2435,-1.0075,10.2929271104,69.99,-10.42,70.7614054411,132.76,66.92,-6.33,67.2187124244,10.2435,-1.0075,10.2929271104,66.92,-6.33,67.2187124244,132.77
2021-07-11 11:00:00,80.4185,-11.215,81.196744807,14.1885,-1.215,14.2404268633,66.23,-10.0,66.9806905011,133.14,63.23,-5.98,63.512150806,14.1885,-1.215,14.2404268633,63.23,-5.98,63.512150806,133.33
2021-07-11 11:30:00,82.021,-11.384,82.8072454378,20.041,-1.714,20.114161106,61.98,-9.67,62.729811892,132.99,59.18,-5.69,59.4529099372,20.041,-1.714,20.114161106,59.18,-5.69,59.4529099372,132.8
2021-07-11 12:00:00,81.672,-11.3485,82.4566797552,14.712,-1.5185,14.7901584255,66.96,-9.83,67.677695735,132.99,64.0,-5.76,64.2586772351,14.712,-1.5185,14.7901584255,64.0,-5.76,64.2586772351,132.8
2021-07-11 12:30:00,81.5205,-11.0075,82.2603001241,14.7805,-1.5275,14.8592205886,66.74,-9.48,67.4099250853,133.19,63.76,-5.44,63.9916494552,14.7805,-1.5275,14.8592205886,63.76,-5.44,63.9916494552,133.01
2021-07-11 13:00:00,82.407,-10.9275,83.1283580089,11.757,-1.1975,11.8178278567,70.65,-9.73,71.3168661678,132.94,67.53,-5.66,67.7667802098,11.757,-1.1975,11.8178278567,67.53,-5.66,67.7667802098,132.76
2021-07-11 13:30:00,82.4475,-11.03,83.1820362593,13.3075,-1.3900000000000001,13.3798974678,69.14,-9.64,69.8088046023,132.99,66.08,-5.6,66.316863617,13.3075,-1.3900000000000001,13.3798974678,66.08,-5.6,66.316863617,132.72
2021-07-11 14:00:00,81.2495,-11.8355,82.1070052462,18.2495,-1.9255,18.3507983614,63.0,-9.91,63.7746666005,132.94,60.22,-5.87,60.5054154601,18.2495,-1.9255,18.3507983614,60.22,-5.87,60.5054154601,132.66
2021-07-11 14:30:00,79.8405,-12.44,80.8038306038,14.1305,-1.47,14.2067565,65.71,-10.97,66.6194040802,133.19,62.83,-6.86,63.2033899407,14.1305,-1.47,14.2067565,62.83,-6.86,63.2033899407,133.02
2021-07-11 15:00:00,79.9735,-12.0305,80.8733184215,11.9035,-1.2305,11.9669312065,68.07,-10.8,68.9214400604,133.37,65.06,-6.7,65.4040793835,11.9035,-1.2305,11.9669312065,65.06,-6.7,65.4040793835,133.16
2021-07-11 15:30:00,80.8115,-11.9405,81.6888858566,11.6115,-1.1105,11.6644820931,69.2,-10.83,70.042336483,133.23,66.14,-6.7,66.4784897542,11.6115,-1.1105,11.6644820931,66.14,-6.7,66.4784897542,132.88
2021-07-11 16:00:00,80.598,-11.7965,81.4567063921,10.708,-1.0765,10.7619754808,69.89,-10.72,70.7073581744,133.27,66.81,-6.6,67.1352076038,10.708,-1.0765,10.7619754808,66.81,-6.6,67.1352076038,133.01
2021-07-11 16:30:00,82.5875,-10.709,83.2789159226,8.3975,-0.879,8.4433789001,74.19,-9.83,74.8383925536,133.34,70.91,-5.74,71.1419405133,8.3975,-0.879,8.4433789001,70.91,-5.74,71.1419405133,133.05
2021-07-11 17:00:00,85.0835,-10.133,85.6847691323,8.9335,-0.8230000000000001,8.9713294026,76.15,-9.31,76.7170033304,133.18,72.7,-5.28,72.8914837275,8.9335,-0.8230000000000001,8.9713294026,72.7,-5.28,72.8914837275,132.89
2021-07-11 17:30:00,85.624,-10.326,86.2443949019,9.384,-0.896,9.4266787364,76.24,-9.43,76.8209769529,132.71,72.76,-5.4,72.960109649,9.384,-0.896,9.4266787364,72.76,-5.4,72.960109649,132.47
2021-07-11 18:00:00,87.8295,-11.1215,88.5308354897,12.4695,-1.0615,12.5145999736,75.36,-10.06,76.02850255,132.5,72.07,-5.98,72.3176693485,12.4695,-1.0615,12.5145999736,72.07,-5.98,72.3176693485,132.38
2021-07-11 18:30:00,87.9595,-10.8705,88.6286714924,11.6795,-1.0205,11.723998486,76.28,-9.85,76.9133336945,132.31,72.94,-5.76,73.1670772957,11.6795,-1.0205,11.723998486,72.94,-5.76,73.1670772957,132.12
2021-07-11 19:00:00,89.133,-10.906,89.7977311796,10.053,-0.866,10.0902311668,79.08,-10.04,79.7147916011,132.31,75.64,-5.94,75.8728752586,10.053,-0.866,10.0902311668,75.64,-5.94,75.8728752586,132.12
2021-07-11 19:30:00,86.3075,-11.487,87.0685691007,9.4275,-0.797,9.4611291742,76.88,-10.69,77.6196527949,132.4,73.54,-6.55,73.8311187779,9.4275,-0.797,9.4611291742,73.54,-6.55,73.8311187779,132.19
2021-07-11 20:00:00,83.88,-12.084,84.7459583461,7.62,-0.704,7.6524516333,76.26,-11.38,77.1044227006,132.37,72.97,-7.22,73.3263206495,7.62,-0.704,7.6524516333,72.97,-7.22,73.3263206495,132.32
2021-07-11 20:30:00,82.0505,-13.416,83.1400842329,6.6105,-0.586,6.6364226998,75.44,-12.83,76.5232154317,132.36,72.22,-8.6,72.7302440529,6.6105,-0.586,6.6364226998,72.22,-8.6,72.7302440529,132.19
2021-07-11 21:00:00,80.856,-14.2895,82.1089675142,5.536,-0.5195000000000001,5.5603215959,75.32,-13.77,76.5683701015,132.36,72.13,-9.48,72.7503079031,5.536,-0.5195000000000001,5.5603215959,72.13,-9.48,72.7503079031,132.19
2021-07-11 21:30:00,81.2075,-14.5695,82.5041113309,5.3975,-0.4495,5.4161846811,75.81,-14.12,77.1137503951,132.46,72.53,-9.81,73.1904160393,5.3975,-0.4495,5.4161846811,72.53,-9.81,73.1904160393,132.4
2021-07-11 22:00:00,80.64,-15.2565,82.0705208479,5.05,-0.5265000000000001,5.0773715887,75.59,-14.73,77.0118237675,132.33,72.34,-10.4,73.0837574294,5.05,-0.5265000000000001,5.0773715887,72.34,-10.4,73.0837574294,132.2
2021-07-11 22:30:00,79.4685,-16.1985,81.1026133642,5.8885000000000005,-0.6685,5.9263247042,73.58,-15.53,75.2010458704,132.89,70.42,-11.15,71.2972573105,5.8885000000000005,-0.6685,5.9263247042,70.42,-11.15,71.2972573105,132.62
2021-07-11 23:00:00,76.7965,-16.773,78.606844112,5.5465,-0.653,5.5848071811,71.25,-16.12,73.0507830211,132.89,68.21,-11.72,69.2095549762,5.5465,-0.653,5.5848071811,68.21,-11.72,69.2095549762,132.62
2021-07-11 23:30:00,74.304,-16.566,76.1282915348,4.714,-0.676,4.7622234303,69.59,-15.89,71.3810913338,133.49,66.62,-11.53,67.6103934318,4.714,-0.676,4.7622234303,66.62,-11.53,67.6103934318,133.15
2021-07-12 00:00:00,71.119,-16.9055,73.1006709357,4.539,-0.5555,4.572865759,66.58,-16.35,68.5581424778,133.49,63.78,-12.04,64.906471172,4.539,-0.5555,4.572865759,63.78,-12.04,64.906471172,133.15
2021-07-12 00:30:00,67.803,-17.6305,70.0577000711,4.033,-0.49050000000000005,4.0627182095,63.77,-17.14,66.0332681305,133.49,61.17,-12.76,62.4866905829,4.033,-0.49050000000000005,4.0627182095,61.17,-12.76,62.4866905829,133.15
2021-07-12 01:00:00,66.852,-17.8565,69.1956970935,2.942,-0.5965,3.0018621304,63.91,-17.26,66.199665407,133.49,61.31,-12.86,62.6441992526,2.942,-0.5965,3.0018621304,61.31,-12.86,62.6441992526,133.15
2021-07-12 01:30:00,67.478,-17.886,69.8082336118,2.468,-0.936,2.6395302612,65.01,-16.95,67.1833506161,133.64,62.36,-12.57,63.6142633377,2.468,-0.936,2.6395302612,62.36,-12.57,63.6142633377,133.31
2021-07-12 02:00:00,69.1285,-17.5715,71.3267630311,2.0185,-0.8515,2.1907520398,67.11,-16.72,69.1614813317,133.64,64.36,-12.37,65.5379775397,2.0185,-0.8515,2.1907520398,64.36,-12.37,65.5379775397,133.31
2021-07-12 02:30:00,69.1025,-17.5105,71.2865563518,1.4725000000000001,-0.7605000000000001,1.6572919176,67.63,-16.75,69.6733765509,132.59,64.86,-12.43,66.0403248024,1.4725000000000001,-0.7605000000000001,1.6572919176,64.86,-12.43,66.0403248024,132.27
2021-07-12 03:00:00,68.303,-17.918,70.614124175,1.283,-0.6880000000000001,1.4558272562,67.02,-17.23,69.1993735521,132.59,64.27,-12.87,65.5459365636,1.283,-0.6880000000000001,1.4558272562,64.27,-12.87,65.5459365636,132.27
2021-07-12 03:30:00,68.2625,-18.2225,70.6528726415,1.1625,-0.7025,1.3582755611000001,67.1,-17.52,69.3495522696,132.9,64.34,-13.15,65.6700700472,1.1625,-0.7025,1.3582755611000001,64.34,-13.15,65.6700700472,132.59
2021-07-12 04:00:00,67.723,-18.419,70.1830769488,0.923,-0.669,1.1399517534,66.8,-17.75,69.1180331028,132.9,64.07,-13.37,65.4501474406,0.923,-0.669,1.1399517534,64.07,-13.37,65.4501474406,132.59
2021-07-12 04:30:00,67.3975,-18.305,69.8390723825,0.6075,-0.645,0.8860481082,66.79,-17.66,69.0853074105,133.03,64.05,-13.28,65.4122381516,0.6075,-0.645,0.8860481082,64.05,-13.28,65.4122381516,132.73
2021-07-12 05:00:00,67.644,-18.1375,70.0334180392,0.654,-0.6975,0.9561497006,66.99,-17.44,69.2229275602,132.85,64.25,-13.07,65.5659011987,0.654,-0.6975,0.9561497006,64.25,-13.07,65.5659011987,132.57
2021-07-12 05:30:00,68.4635,-17.586,70.686053987,0.8435,-0.716,1.1064123327,67.62,-16.87,69.6926201258,132.91,64.82,-12.52,66.0180490472,0.8435,-0.716,1.1064123327,64.82,-12.52,66.0180490472,132.61
2021-07-12 06:00:00,70.153,-16.759,72.1270232992,0.983,-0.559,1.1308271309,69.17,-16.2,71.0417405474,132.91,66.21,-11.94,67.2779882279,0.983,-0.559,1.1308271309,66.21,-11.94,67.2779882279,132.61
2021-07-12 06:30:00,72.814,-15.3485,74.4140782934,1.604,-0.6185,1.7191155429,71.21,-14.73,72.7175150841,131.98,68.16,-10.51,68.9655399457,1.604,-0.6185,1.7191155429,68.16,-10.51,68.9655399457,131.86
2021-07-12 07:00:00,77.513,-13.8475,78.7401957405,3.593,-0.8575,3.6939078562,73.92,-12.99,75.0526914907,131.98,70.79,-8.75,71.3287221251,3.593,-0.8575,3.6939078562,70.79,-8.75,71.3287221251,131.86
2021-07-12 07:30:00,83.9635,-12.4745,84.8851134328,5.0935,-0.9245000000000001,5.1767212113,78.87,-11.55,79.7112250564,133.42,75.46,-7.39,75.8209977513,5.0935,-0.9245000000000001,5.1767212113,75.46,-7.39,75.8209977513,133.29
2021-07-12 08:00:00,88.0835,-11.1695,88.7888546074,4.8435,-0.9895,4.9435414937,83.24,-10.18,83.8601812543,132.35,79.64,-6.01,79.8664491511,4.8435,-0.9895,4.9435414937,79.64,-6.01,79.8664491511,132.2
2021-07-12 08:30:00,89.9215,-10.304,90.5099363509,6.1315,-1.024,6.2164192466,83.79,-9.28,84.3023279631,133.21,80.17,-5.15,80.3352438224,6.1315,-1.024,6.2164192466,80.17,-5.15,80.3352438224,133.02
2021-07-12 09:00:00,90.673,-9.7865,91.1996080652,8.793,-1.3265,8.8924940961,81.88,-8.46,82.3158915398,133.15,78.31,-4.39,78.4329535336,8.793,-1.3265,8.8924940961,78.31,-4.39,78.4329535336,132.92
2021-07-12 09:30:00,90.1655,-9.981,90.7162485515,11.8255,-1.331,11.900168538700001,78.34,-8.65,78.8161030501,133.1,74.91,-4.59,75.0504910044,11.8255,-1.331,11.900168538700001,74.91,-4.59,75.0504910044,132.86
2021-07-12 10:00:00,88.4415,-10.6675,89.0825149987,18.9915,-1.6475,19.0628258267,69.45,-9.02,70.0332985086,133.1,66.42,-4.99,66.6071805438,18.9915,-1.6475,19.0628258267,66.42,-4.99,66.6071805438,132.86
2021-07-12 10:30:00,89.701,-11.506,90.4359300113,34.121,-3.286,34.2788628312,55.58,-8.22,56.1845601567,133.25,53.17,-4.3,53.3435928674,34.121,-3.286,34.2788628312,53.17,-4.3,53.3435928674,133.05
2021-07-12 11:00:00,87.278,-11.372,88.0157467048,37.728,-3.982,37.9375580131,49.55,-7.39,50.0980498622,133.39,47.41,-3.55,47.5427239438,37.728,-3.982,37.9375580131,47.41,-3.55,47.5427239438,133.19
2021-07-12 11:30:00,83.364,-11.2475,84.1193363755,38.624,-5.5475,39.0203553578,44.74,-5.7,45.101636334,133.05,42.81,-1.98,42.8557639064,38.624,-5.5475,39.0203553578,42.81,-1.98,42.8557639064,132.86
2021-07-12 12:00:00,83.238,-10.789,83.9343026718,25.348,-3.839,25.6370635019,57.89,-6.95,58.3056995499,133.05,55.34,-3.12,55.4278810708,25.348,-3.839,25.6370635019,55.34,-3.12,55.4278810708,132.86
2021-07-12 12:30:00,83.6765,-10.8695,84.3795157755,25.3465,-3.1795,25.5451420528,58.33,-7.69,58.8347261403,133.09,55.69,-3.86,55.8236123876,25.3465,-3.1795,25.5451420528,55.69,-3.86,55.8236123876,132.91
2021-07-12 13:00:00,82.8805,-11.033,83.611628194,26.4605,-3.513,26.6926811926,56.42,-7.52,56.918949393,133.09,53.94,-3.66,54.0640287067,26.4605,-3.513,26.6926811926,53.94,-3.66,54.0640287067,132.91
2021-07-12 13:30:00,82.902,-10.856,83.6097741894,47.452,-4.766,47.6907439657,35.45,-6.09,35.9693007994,132.94,33.92,-2.41,34.005506907,47.452,-4.766,47.6907439657,33.92,-2.41,34.005506907,132.74
2021-07-12 14:00:00,84.83,-11.02,85.5427922154,49.56,-6.16,49.9413576107,35.27,-4.86,35.6032652997,132.94,33.74,-1.24,33.7627783217,49.56,-6.16,49.9413576107,33.74,-1.24,33.7627783217,132.74
2021-07-12 14:30:00,84.4525,-11.1375,85.1837347297,50.8825,-6.6575,51.3161876263,33.57,-4.48,33.867614324,132.86,32.14,-0.9,32.1525986508,50.8825,-6.6575,51.3161876263,32.14,-0.9,32.1525986508,132.65
2021-07-12 15:00:00,83.39,-11.3935,84.1647428693,50.27,-6.0935,50.6379664111,33.12,-5.3,33.5413833942,132.79,31.7,-1.67,31.7439584803,50.27,-6.0935,50.6379664111,31.7,-1.67,31.7439584803,132.58
2021-07-12 15:30:00,83.2435,-11.6215,84.0508153113,54.2835,-6.8415,54.7129280381,28.96,-4.78,29.3518312887,132.92,27.72,-1.19,27.7455311717,54.2835,-6.8415,54.7129280381,27.72,-1.19,27.7455311717,132.7
2021-07-12 16:00:00,81.834,-11.2365,82.6018310224,51.474,-6.6465,51.9013356114,30.36,-4.59,30.7050109917,132.96,29.08,-0.99,29.0968469082,51.474,-6.6465,51.9013356114,29.08,-0.99,29.0968469082,132.76
2021-07-12 16:30:00,84.2395,-11.487,85.019083324,48.6795,-6.277,49.082526924,35.56,-5.21,35.9396396754,132.96,34.05,-1.57,34.0861760836,48.6795,-6.277,49.082526924,34.05,-1.57,34.0861760836,132.79
2021-07-12 17:00:00,85.804,-11.4405,86.56333782990001,43.994,-4.9805,44.2750202287,41.81,-6.46,42.3061189428,132.96,40.03,-2.7199999999999998,40.1223042708,43.994,-4.9805,44.2750202287,40.03,-2.7199999999999998,40.1223042708,132.79
2021-07-12 17:30:00,85.2285,-11.4525,85.9945170839,29.0985,-3.7825,29.3433128413,56.13,-7.67,56.6516178057,133.35,53.71,-3.79,53.8435530031,29.0985,-3.7825,29.3433128413,53.71,-3.79,53.8435530031,133.17
2021-07-12 18:00:00,78.781,-10.7605,79.5124790285,22.331,-2.0405,22.4240317795,56.45,-8.72,57.1195316858,133.35,54.0,-4.78,54.2111464553,22.331,-2.0405,22.4240317795,54.0,-4.78,54.2111464553,133.17
2021-07-12 18:30:00,80.652,-11.0845,81.4101421461,21.582,-1.8045,21.6573069482,59.07,-9.28,59.7945089452,133.64,56.51,-5.31,56.7589305748,21.582,-1.8045,21.6573069482,56.51,-5.31,56.7589305748,133.46
2021-07-12 19:00:00,81.0925,-11.037,81.8401425051,15.4325,-1.097,15.4714403095,65.66,-9.94,66.4081260088,133.64,62.71,-5.95,62.9916391277,15.4325,-1.097,15.4714403095,62.71,-5.95,62.9916391277,133.46
2021-07-12 19:30:00,85.827,-10.9225,86.5192171442,13.907,-0.9525,13.9395805263,71.92,-9.97,72.607763359,133.51,68.77,-5.93,69.0251968487,13.907,-0.9525,13.9395805263,68.77,-5.93,69.0251968487,133.35
2021-07-12 20:00:00,87.728,-11.4675,88.4743213608,9.278,-0.6375000000000001,9.2998758191,78.45,-10.83,79.1940111372,133.02,75.05,-6.69,75.3475852301,9.278,-0.6375000000000001,9.2998758191,75.05,-6.69,75.3475852301,132.9
2021-07-12 20:30:00,87.358,-11.665,88.1333784046,6.078,-0.465,6.0957615603,81.28,-11.2,82.048024961,133.05,77.77,-7.02,78.086191481,6.078,-0.465,6.0957615603,77.77,-7.02,78.086191481,132.93
2021-07-12 21:00:00,86.2515,-12.328,87.1280714595,3.8015,-0.308,3.8139567709,82.45,-12.02,83.3215632355,133.05,78.88,-7.77,79.2617644265,3.8015,-0.308,3.8139567709,78.88,-7.77,79.2617644265,132.98
2021-07-12 21:30:00,85.3425,-12.947,86.3189846746,2.0825,-0.08700000000000001,2.0843164947,83.26,-12.86,84.2472978795,133.17,79.67,-8.56,80.1285373634,2.0825,-0.08700000000000001,2.0843164947,79.67,-8.56,80.1285373634,133.16
2021-07-12 22:00:00,83.8355,-13.523,84.9191532533,1.4455,-0.013000000000000001,1.4455584561,82.39,-13.51,83.4903120128,133.39,78.83,-9.24,79.369682499,1.4455,-0.013000000000000001,1.4455584561,78.83,-9.24,79.369682499,133.4
2021-07-12 22:30:00,81.928,-13.4445,83.0238023958,1.468,-0.1545,1.4761078043,80.46,-13.29,81.5502035558,132.86,76.99,-9.05,77.5200786893,1.468,-0.1545,1.4761078043,76.99,-9.05,77.5200786893,132.87
2021-07-12 23:00:00,78.5575,-14.4655,79.8782291773,1.3475000000000001,-0.1955,1.3616080567,77.21,-14.27,78.5176222258,132.61,73.88,-9.99,74.5523607943,1.3475000000000001,-0.1955,1.3616080567,73.88,-9.99,74.5523607943,132.63
2021-07-12 23:30:00,75.911,-15.221,77.4219527137,1.561,-0.421,1.6167751853999999,74.35,-14.8,75.8087231128,132.56,71.17,-10.5,71.940384347,1.561,-0.421,1.6167751853999999,71.17,-10.5,71.940384347,132.61
2021-07-13 00:00:00,74.239,-16.185,75.9827832209,2.109,-0.6950000000000001,2.2205643427,72.13,-15.49,73.7745010149,132.56,69.04,-11.16,69.9361651794,2.109,-0.6950000000000001,2.2205643427,69.04,-11.16,69.9361651794,132.61
2021-07-13 00:30:00,71.647,-16.9795,73.6314880282,1.667,-0.6995,1.8078133892000001,69.98,-16.28,71.8487216309,132.57,67.0,-11.9,68.0485855841,1.667,-0.6995,1.8078133892000001,67.0,-11.9,68.0485855841,132.64
2021-07-13 01:00:00,70.853,-17.0925,72.8855346777,1.403,-0.6825,1.5601971831,69.45,-16.41,71.3623892537,132.57,66.48,-12.09,67.5703966246,1.403,-0.6825,1.5601971831,66.48,-12.09,67.5703966246,132.64
