Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-13 01:30:00,71.146,-16.857,73.1157422516,1.466,-0.647,1.6024247252000001,69.68,-16.21,71.5406632622,132.03,66.67,-11.88,67.720183845,1.466,-0.647,1.6024247252000001,66.67,-11.88,67.720183845,132.1
2021-07-13 02:00:00,71.282,-17.028,73.2876272504,1.292,-0.6880000000000001,1.4637650085,69.99,-16.34,71.8720787232,131.92,66.88,-12.07,67.9604245131,1.292,-0.6880000000000001,1.4637650085,66.88,-12.07,67.9604245131,131.99
2021-07-13 02:30:00,71.457,-17.242,73.5077507002,1.577,-0.672,1.7142091471,69.88,-16.57,71.8176809706,131.86,66.83,-12.27,67.9470514445,1.577,-0.672,1.7142091471,66.83,-12.27,67.9470514445,131.93
2021-07-13 03:00:00,70.1325,-17.248,72.2223030666,1.3525,-0.668,1.5084695058,68.78,-16.58,70.750157597,132.06,65.83,-12.25,66.960073178,1.3525,-0.668,1.5084695058,65.83,-12.25,66.960073178,132.12
2021-07-13 03:30:00,69.179,-17.4115,71.3364869702,1.009,-0.6415000000000001,1.1956601733,68.17,-16.77,70.2024344307,132.11,65.23,-12.42,66.4018772325,1.009,-0.6415000000000001,1.1956601733,65.23,-12.42,66.4018772325,132.17
2021-07-13 04:00:00,68.8435,-17.988,71.1547302451,1.3935,-0.658,1.5410406387,67.45,-17.33,69.6407308979,132.07,64.53,-12.96,65.8185574135,1.3935,-0.658,1.5410406387,64.53,-12.96,65.8185574135,132.13
2021-07-13 04:30:00,67.96,-17.6255,70.2084029889,1.74,-0.6855,1.8701631613,66.22,-16.94,68.3524103452,132.17,63.37,-12.61,64.6124523602,1.74,-0.6855,1.8701631613,63.37,-12.61,64.6124523602,132.22
2021-07-13 05:00:00,68.626,-17.353,70.7859766126,2.006,-0.673,2.115883976,66.62,-16.68,68.6763918679,132.17,63.75,-12.34,64.9333358145,2.006,-0.673,2.115883976,63.75,-12.34,64.9333358145,132.22
2021-07-13 05:30:00,69.424,-17.1995,71.5228255611,1.854,-0.6095,1.9516163173,67.57,-16.59,69.5768136666,132.26,64.67,-12.26,65.8218542735,1.854,-0.6095,1.9516163173,64.67,-12.26,65.8218542735,132.28
2021-07-13 06:00:00,70.37,-16.853,72.3599371821,2.45,-0.583,2.5184100143,67.92,-16.27,69.8415299088,132.33,65.03,-11.94,66.1170515072,2.45,-0.583,2.5184100143,65.03,-11.94,66.1170515072,132.34
2021-07-13 06:30:00,74.1875,-15.4075,75.7705497703,3.1175,-0.6975,3.1945754804,71.07,-14.71,72.5763666768,132.39,68.01,-10.43,68.8051233558,3.1175,-0.6975,3.1945754804,68.01,-10.43,68.8051233558,132.4
2021-07-13 07:00:00,77.936,-14.016,79.1862889142,5.016,-0.756,5.0726513777,72.92,-13.26,74.1158147766,132.39,69.77,-8.99,70.3468051869,5.016,-0.756,5.0726513777,69.77,-8.99,70.3468051869,132.4
2021-07-13 07:30:00,82.0645,-13.0415,83.0943011433,9.5045,-0.7215,9.5318457027,72.56,-12.32,73.5984782451,133.28,69.42,-8.13,69.8944439852,9.5045,-0.7215,9.5318457027,69.42,-8.13,69.8944439852,133.29
2021-07-13 08:00:00,82.6395,-12.5985,83.5943129794,16.3395,-1.1885,16.3826674415,66.3,-11.41,67.2746467847,133.28,63.42,-7.31,63.8398973997,16.3395,-1.1885,16.3826674415,63.42,-7.31,63.8398973997,133.29
2021-07-13 08:30:00,82.211,-12.3435,83.1324877124,23.181,-1.8235000000000001,23.252610891,59.03,-10.52,59.9600808872,132.98,56.38,-6.55,56.7592010162,23.181,-1.8235000000000001,23.252610891,56.38,-6.55,56.7592010162,132.98
2021-07-13 09:00:00,82.4735,-12.1875,83.3691391253,30.7135,-2.8875,30.848934155,51.76,-9.3,52.5888543325,133.35,49.49,-5.4,49.7837332871,30.7135,-2.8875,30.848934155,49.49,-5.4,49.7837332871,133.35
2021-07-13 09:30:00,85.8055,-10.1635,86.4053271651,37.5455,-3.8335,37.7406980924,48.26,-6.33,48.6733654066,133.28,46.16,-2.5700000000000003,46.2314881872,37.5455,-3.8335,37.7406980924,46.16,-2.5700000000000003,46.2314881872,133.28
2021-07-13 10:00:00,85.479,-9.6425,86.0211441871,41.429,-4.4125,41.6633195659,44.05,-5.23,44.3593890851,132.9,42.14,-1.55,42.1684965347,41.429,-4.4125,41.6633195659,42.14,-1.55,42.1684965347,132.9
2021-07-13 10:30:00,84.4215,-9.2725,84.9291994458,50.6215,-5.7025,50.9416800714,33.8,-3.5700000000000003,33.9880111216,132.82,32.33,-0.03,32.330013919,50.6215,-5.7025,50.9416800714,32.33,-0.03,32.330013919,132.82
2021-07-13 11:00:00,81.806,-9.8875,82.4013609854,57.456,-6.5175,57.8244735579,24.35,-3.37,24.5820951101,132.58,23.3,0.12,23.3003090108,57.456,-6.5175,57.8244735579,23.3,0.12,23.3003090108,132.59
2021-07-13 11:30:00,80.7795,-9.967,81.3920678522,61.6595,-7.217,62.080423881,19.12,-2.75,19.3167517973,132.48,18.31,0.63,18.3208351338,61.6595,-7.217,62.080423881,18.31,0.63,18.3208351338,132.49
2021-07-13 12:00:00,80.0695,-9.656,80.649632152,63.7795,-7.676,64.2397509043,16.29,-1.98,16.4098903104,132.48,15.6,1.34,15.6574455132,63.7795,-7.676,64.2397509043,15.6,1.34,15.6574455132,132.49
2021-07-13 12:30:00,79.7645,-9.3045,80.3053496381,62.8145,-7.6845,63.28280138,16.95,-1.62,17.0272399408,132.35,16.23,1.7000000000000002,16.3187897836,62.8145,-7.6845,63.28280138,16.23,1.7000000000000002,16.3187897836,132.37
2021-07-13 13:00:00,78.2415,-9.72,78.8429497308,62.9915,-7.8100000000000005,63.473814855,15.25,-1.9100000000000001,15.3691444134,132.24,14.62,1.4100000000000001,14.6878351026,62.9915,-7.8100000000000005,63.473814855,14.62,1.4100000000000001,14.6878351026,132.26
2021-07-13 13:30:00,77.612,-9.7825,78.2260816496,62.332,-7.7525,62.8122558125,15.28,-2.03,15.4142563882,132.62,14.64,1.32,14.6993877424,62.332,-7.7525,62.8122558125,14.64,1.32,14.6993877424,132.61
2021-07-13 14:00:00,77.2665,-9.244,77.8175016192,67.3365,-8.484,67.8688624352,9.93,-0.76,9.9590411185,132.62,9.53,2.46,9.8423828416,67.3365,-8.484,67.8688624352,9.53,2.46,9.8423828416,132.61
2021-07-13 14:30:00,76.0075,-8.925,76.5297045679,67.9275,-8.545,68.4628532947,8.08,-0.38,8.0889307081,132.48,7.67,2.73,8.1413635222,67.9275,-8.545,68.4628532947,7.67,2.73,8.1413635222,132.36
2021-07-13 15:00:00,74.596,-9.62,75.2137461904,66.766,-9.16,67.391426428,7.83,-0.46,7.843500494,132.48,7.45,2.7199999999999998,7.9310087631,66.766,-9.16,67.391426428,7.45,2.7199999999999998,7.9310087631,132.33
2021-07-13 15:30:00,74.153,-10.0835,74.8354486941,64.473,-9.4535,65.1623847879,9.68,-0.63,9.7004793696,132.69,9.3,2.59,9.653916303799999,64.473,-9.4535,65.1623847879,9.3,2.59,9.653916303799999,132.57
2021-07-13 16:00:00,74.1995,-10.075,74.8803807766,61.3095,-8.905,61.9528354093,12.89,-1.17,12.9429903809,132.56,12.36,2.11,12.5388077583,61.3095,-8.905,61.9528354093,12.36,2.11,12.5388077583,132.45
2021-07-13 16:30:00,76.0775,-11.2695,76.9076565532,57.1875,-8.2895,57.7851708183,18.89,-2.98,19.1236110607,132.71,18.09,0.42,18.094874965,57.1875,-8.2895,57.7851708183,18.09,0.42,18.094874965,132.58
2021-07-13 17:00:00,77.7975,-11.6305,78.662059066,51.2675,-7.3004999999999995,51.7846874713,26.53,-4.33,26.8810304862,132.71,25.4,-0.78,25.4119735558,51.2675,-7.3004999999999995,51.7846874713,25.4,-0.78,25.4119735558,132.58
2021-07-13 17:30:00,79.936,-12.116,80.8490046445,44.916,-6.176,45.3386152413,35.02,-5.94,35.5201914409,132.89,33.53,-2.29,33.6081091405,44.916,-6.176,45.3386152413,33.53,-2.29,33.6081091405,132.76
2021-07-13 18:00:00,83.241,-11.524000000000001,84.0349133218,37.511,-5.144,37.8620635597,45.73,-6.38,46.1729065579,132.99,43.75,-2.64,43.8295801942,37.511,-5.144,37.8620635597,43.75,-2.64,43.8295801942,132.87
2021-07-13 18:30:00,85.046,-11.386,85.8047965559,29.536,-4.226,29.8367956054,55.51,-7.16,55.9698642128,132.99,53.1,-3.33,53.2043127951,29.536,-4.226,29.8367956054,53.1,-3.33,53.2043127951,132.87
2021-07-13 19:00:00,85.1615,-11.487,85.9327193288,21.2215,-3.357,21.4853790111,63.94,-8.13,64.454794236,133.06,61.16,-4.2,61.3040422811,21.2215,-3.357,21.4853790111,61.16,-4.2,61.3040422811,132.92
2021-07-13 19:30:00,84.2735,-11.2615,85.0226098429,13.2635,-2.6215,13.5200848555,71.01,-8.64,71.5336962557,133.17,67.92,-4.63,68.077627015,13.2635,-2.6215,13.5200848555,67.92,-4.63,68.077627015,133.02
2021-07-13 20:00:00,84.643,-10.586500000000001,85.3024702529,7.643,-2.1565,7.9414067551,77.0,-8.43,77.4600858507,133.3,73.65,-4.43,73.7831105335,7.643,-2.1565,7.9414067551,73.65,-4.43,73.7831105335,133.16
2021-07-13 20:30:00,85.312,-10.683,85.9782753549,3.972,-2.253,4.566485848,81.34,-8.43,81.7756718101,132.61,77.8,-4.41,77.9248875521,3.972,-2.253,4.566485848,77.8,-4.41,77.9248875521,132.47
2021-07-13 21:00:00,86.0145,-10.9605,86.710015399,2.8745000000000003,-2.2905,3.6754782682,83.14,-8.67,83.5908398092,132.61,79.51,-4.63,79.6446922274,2.8745000000000003,-2.2905,3.6754782682,79.51,-4.63,79.6446922274,132.47
2021-07-13 21:30:00,85.2915,-11.8055,86.1046444886,1.5815000000000001,-2.1955,2.7058016372,83.71,-9.61,84.2598136718,132.51,79.96,-5.5600000000000005,80.153073553,1.5815000000000001,-2.1955,2.7058016372,79.96,-5.5600000000000005,80.153073553,132.47
2021-07-13 22:00:00,83.5045,-11.732,84.3246188503,1.1945000000000001,-2.082,2.4003237802,82.31,-9.65,82.873750971,132.65,78.67,-5.58,78.8676441895,1.1945000000000001,-2.082,2.4003237802,78.67,-5.58,78.8676441895,132.64
2021-07-13 22:30:00,82.929,-11.8065,83.7652223972,0.679,-2.2865,2.3851883049,82.25,-9.52,82.7991117102,132.59,78.65,-5.43,78.8372209048,0.679,-2.2865,2.3851883049,78.65,-5.43,78.8372209048,132.65
2021-07-13 23:00:00,80.2635,-13.147,81.333099297,0.5535,-2.277,2.3433077583,79.71,-10.87,80.4477532315,132.59,76.23,-6.73,76.5265039055,0.5535,-2.277,2.3433077583,76.23,-6.73,76.5265039055,132.65
2021-07-13 23:30:00,77.249,-14.5435,78.6061154952,0.309,-2.3035,2.3241327953,76.94,-12.24,77.9075169672,133.43,73.59,-8.01,74.0246458958,0.309,-2.3035,2.3241327953,73.59,-8.01,74.0246458958,133.5
2021-07-14 00:00:00,74.1845,-15.5535,75.7974366486,0.2245,-2.3335,2.344274408,73.96,-13.22,75.1322167915,133.43,70.82,-8.95,71.383295665,0.2245,-2.3335,2.344274408,70.82,-8.95,71.383295665,133.5
2021-07-14 00:30:00,70.39,-19.211,72.9644750615,0.29,-2.281,2.2993609982,70.1,-16.93,72.1154276143,134.03,67.06,-12.74,68.2594403727,0.29,-2.281,2.2993609982,67.06,-12.74,68.2594403727,134.11
2021-07-14 01:00:00,68.684,-20.2615,71.6101964684,0.304,-2.2515,2.2719305117,68.38,-18.01,70.7119827186,132.74,65.37,-13.92,66.8356439335,0.304,-2.2515,2.2719305117,65.37,-13.92,66.8356439335,132.82
2021-07-14 01:30:00,68.308,-20.094,71.2021888708,0.058,-2.184,2.1847700108,68.25,-17.91,70.5608290768,131.12,65.25,-13.82,66.6974879587,0.058,-2.184,2.1847700108,65.25,-13.82,66.6974879587,131.19
2021-07-14 02:00:00,68.393,-20.5015,71.399677529,0.073,-2.1715,2.1727266855,68.32,-18.33,70.7362092566,131.25,65.27,-14.22,66.8010576264,0.073,-2.1715,2.1727266855,65.27,-14.22,66.8010576264,131.31
2021-07-14 02:30:00,68.7135,-21.049,71.8651896487,0.0835,-2.169,2.1706066548,68.63,-18.88,71.1795708051,131.15,65.52,-14.75,67.1597565511,0.0835,-2.169,2.1706066548,65.52,-14.75,67.1597565511,131.21
2021-07-14 03:00:00,68.097,-21.203,71.321585919,0.097,-2.143,2.1451941637,68.0,-19.06,70.6207023471,131.15,64.93,-14.92,66.6221532225,0.097,-2.143,2.1451941637,64.93,-14.92,66.6221532225,131.21
2021-07-14 03:30:00,68.0,-21.42,71.2938735096,0.08,-2.18,2.181467396,67.92,-19.24,70.5925208503,131.26,64.84,-15.09,66.5727699589,0.08,-2.18,2.181467396,64.84,-15.09,66.5727699589,131.31
2021-07-14 04:00:00,68.3205,-21.4455,71.6072635317,0.07050000000000001,-2.1555,2.1566526146,68.25,-19.29,70.9236674179,131.26,65.06,-15.19,66.8097275851,0.07050000000000001,-2.1555,2.1566526146,65.06,-15.19,66.8097275851,131.31
2021-07-14 04:30:00,67.6355,-21.329,70.9188769035,0.0455,-2.169,2.1694771836,67.59,-19.16,70.2532113145,131.41,64.48,-15.05,66.213087075,0.0455,-2.169,2.1694771836,64.48,-15.05,66.213087075,131.45
2021-07-14 05:00:00,67.6915,-21.2365,70.9445424575,0.0415,-2.1665,2.1668974364,67.65,-19.07,70.2864666917,131.41,64.63,-14.93,66.3320571067,0.0415,-2.1665,2.1668974364,64.63,-14.93,66.3320571067,131.45
2021-07-14 05:30:00,67.945,-20.812,71.0609764146,0.035,-2.072,2.072295587,67.91,-18.74,70.4482483813,131.67,64.89,-14.61,66.5143909241,0.035,-2.072,2.072295587,64.89,-14.61,66.5143909241,131.71
2021-07-14 06:00:00,69.4675,-20.3195,72.3782815249,1.0075,-2.1795,2.4010990192,68.46,-18.14,70.8225331374,131.81,65.42,-14.04,66.9096256155,1.0075,-2.1795,2.4010990192,65.42,-14.04,66.9096256155,131.85
2021-07-14 06:30:00,73.314,-18.9965,75.7351279675,2.414,-2.3665,3.3804908297000003,70.9,-16.63,72.8242191857,131.55,67.77,-12.63,68.9368537141,2.414,-2.3665,3.3804908297000003,67.77,-12.63,68.9368537141,131.6
2021-07-14 07:00:00,77.2165,-17.46,79.1658984175,5.4965,-2.6,6.0804204008,71.72,-14.86,73.2432795552,131.06,68.52,-10.92,69.3847014838,5.4965,-2.6,6.0804204008,68.52,-10.92,69.3847014838,131.11
2021-07-14 07:30:00,78.418,-16.5905,80.1537735497,8.448,-2.7005,8.8691264649,69.97,-13.89,71.3353558903,130.77,66.79,-10.04,67.5404005022,8.448,-2.7005,8.8691264649,66.79,-10.04,67.5404005022,130.82
2021-07-14 08:00:00,80.307,-14.991,81.6942123409,12.127,-3.111,12.519682504,68.18,-11.88,69.2072741841,130.77,65.13,-8.15,65.6379417715,12.127,-3.111,12.519682504,65.13,-8.15,65.6379417715,130.82
2021-07-14 08:30:00,82.7655,-13.839,83.9145154979,16.5355,-3.589,16.9205106675,66.23,-10.25,67.0184705883,129.84,63.2,-6.61,63.5447251941,16.5355,-3.589,16.9205106675,63.2,-6.61,63.5447251941,129.88
2021-07-14 09:00:00,82.869,-13.632,83.9827517113,24.339,-4.462,24.7446229513,58.53,-9.17,59.2439853487,129.84,55.83,-5.23,56.0744308932,24.339,-4.462,24.7446229513,55.83,-5.23,56.0744308932,129.88
2021-07-14 09:30:00,89.3275,-4.92,89.4628898273,37.3475,-5.71,37.7814750407,51.98,0.79,51.9860029239,129.68,47.91,-6.16,48.3043859292,37.3475,-5.71,37.7814750407,47.91,-6.16,48.3043859292,129.71
2021-07-14 10:00:00,87.2205,-5.9,87.4198239546,40.2305,-5.16,40.5600632427,46.99,-0.74,46.9958264104,132.08,42.79,-6.8,43.3269442726,40.2305,-5.16,40.5600632427,42.79,-6.8,43.3269442726,132.11
2021-07-14 10:30:00,85.188,-5.9425,85.3950153712,44.408,-4.9925,44.6877558202,40.78,-0.9500000000000001,40.7910639724,132.06,37.15,-7.02,37.807445034,44.408,-4.9925,44.6877558202,37.15,-7.02,37.807445034,132.11
2021-07-14 11:00:00,84.0455,-5.724,84.2401937691,47.1755,-5.724,47.5214896257,36.87,0.0,36.87,132.06,33.67,-6.1,34.2181077794,47.1755,-5.724,47.5214896257,33.67,-6.1,34.2181077794,132.11
2021-07-14 11:30:00,81.858,-8.249,82.2725845285,48.198,-6.659,48.655826835,33.66,-1.5899999999999999,33.6975325506,131.82,31.13,-2.08,31.1994118534,48.198,-6.659,48.655826835,31.13,-2.08,31.1994118534,131.85
2021-07-14 12:00:00,80.501,-9.33,81.0398661216,46.921,-8.04,47.6048510238,33.58,-1.29,33.6047690068,132.13,31.86,0.71,31.867910191900002,46.921,-8.04,47.6048510238,31.86,0.71,31.867910191900002,132.16
2021-07-14 12:30:00,82.12,-8.6175,82.5709131974,55.16,-8.1375,55.7570130679,26.96,-0.48,26.9642726585,132.24,25.56,1.46,25.6016640084,55.16,-8.1375,55.7570130679,25.56,1.46,25.6016640084,132.25
2021-07-14 13:00:00,81.3985,-8.3595,81.8266279551,59.7285,-8.7995,60.3732135346,21.67,0.44,21.6744665448,132.24,20.52,2.33,20.6518594804,59.7285,-8.7995,60.3732135346,20.52,2.33,20.6518594804,132.22
2021-07-14 13:30:00,79.9015,-8.728,80.3767857422,59.0015,-8.998,59.6836745371,20.9,0.27,20.9017439464,132.31,19.77,2.16,19.8876469196,59.0015,-8.998,59.6836745371,19.77,2.16,19.8876469196,132.19
2021-07-14 14:00:00,78.3975,-8.8615,78.8967311649,57.9375,-9.0615,58.6418339456,20.46,0.2,20.4609774938,132.31,19.41,2.1,19.5232707301,57.9375,-9.0615,58.6418339456,19.41,2.1,19.5232707301,132.19
2021-07-14 14:30:00,77.966,-9.1475,78.500789246,57.296,-9.1075,58.015327046,20.67,-0.04,20.6700387034,132.82,19.61,1.88,19.6999111673,57.296,-9.1075,58.015327046,19.61,1.88,19.6999111673,132.67
2021-07-14 15:00:00,77.501,-9.119,78.0356403318,54.361,-7.549,54.8826541086,23.14,-1.57,23.1931994343,132.99,21.93,0.46,21.9348239109,54.361,-7.549,54.8826541086,21.93,0.46,21.9348239109,132.85
2021-07-14 15:30:00,76.5465,-9.248,77.1031268254,52.2765,-6.858,52.7244214406,24.27,-2.39,24.3873942848,132.86,23.03,-0.34,23.0325096331,52.2765,-6.858,52.7244214406,23.03,-0.34,23.0325096331,132.73
2021-07-14 16:00:00,77.53,-9.391,78.0966822663,54.31,-7.871,54.8773973599,23.22,-1.52,23.2696970328,133.03,22.07,0.46,22.0747933173,54.31,-7.871,54.8773973599,22.07,0.46,22.0747933173,132.91
2021-07-14 16:30:00,80.6015,-9.2825,81.1342505265,52.9115,-7.1725,53.3954266628,27.69,-2.11,27.7702754758,133.15,26.26,-0.07,26.2600932976,52.9115,-7.1725,53.3954266628,26.26,-0.07,26.2600932976,133.01
2021-07-14 17:00:00,82.3325,-9.199,82.8448076662,48.6925,-6.599,49.1376266953,33.64,-2.6,33.740326021,133.15,31.94,-0.53,31.9443970048,48.6925,-6.599,49.1376266953,31.94,-0.53,31.9443970048,133.01
2021-07-14 17:30:00,83.143,-9.979,83.7397091588,43.593,-6.119,44.0203567682,39.55,-3.86,39.7379176606,133.38,37.66,-1.6600000000000001,37.696567483,43.593,-6.119,44.0203567682,37.66,-1.6600000000000001,37.696567483,133.25
2021-07-14 18:00:00,84.654,-10.5295,85.3063308685,37.744,-5.4395,38.1339441476,46.91,-5.09,47.1853388247,133.59,44.68,-2.81,44.7682755978,37.744,-5.4395,38.1339441476,44.68,-2.81,44.7682755978,133.45
2021-07-14 18:30:00,86.2375,-10.6955,86.8982170502,29.9275,-4.4855,30.2617740144,56.31,-6.21,56.6513918629,133.73,53.61,-3.8200000000000003,53.745925427,29.9275,-4.4855,30.2617740144,53.61,-3.8200000000000003,53.745925427,133.56
2021-07-14 19:00:00,87.715,-10.892,88.3886694605,21.475,-3.602,21.7749863146,66.24,-7.29,66.6399407263,133.73,63.01,-4.82,63.1940859575,21.475,-3.602,21.7749863146,63.01,-4.82,63.1940859575,133.56
2021-07-14 19:30:00,87.859,-10.86,88.5276424683,13.379,-2.8,13.6688566091,74.48,-8.06,74.9148449908,133.48,70.86,-5.51,71.0739030869,13.379,-2.8,13.6688566091,70.86,-5.51,71.0739030869,133.32
2021-07-14 20:00:00,87.4255,-12.592,88.3276656221,6.8355,-2.352,7.2288286914,80.59,-10.24,81.2379572614,133.48,77.28,-4.89,77.4345562394,6.8355,-2.352,7.2288286914,77.28,-4.89,77.4345562394,133.36
2021-07-14 20:30:00,86.5845,-3.5835,86.6586239938,3.4245,-2.1135,4.024187185,83.16,-1.47,83.1729914095,131.89,80.6,-12.6,81.5789188455,3.4245,-2.1135,4.024187185,80.6,-12.6,81.5789188455,131.75
2021-07-14 21:00:00,85.164,-4.557,85.2858320297,1.974,-2.017,2.8222269576,83.19,-2.54,83.2287672623,131.89,80.61,-13.2,81.683609739,1.974,-2.017,2.8222269576,80.61,-13.2,81.683609739,131.75
2021-07-14 21:30:00,84.3515,-4.764,84.4859233734,1.3315000000000001,-1.854,2.2825880596,83.02,-2.91,83.0709847059,132.33,80.44,-13.59,81.5799099043,1.3315000000000001,-1.854,2.2825880596,80.44,-13.59,81.5799099043,132.24
2021-07-14 22:00:00,82.7695,-5.1805,82.9314639356,1.3195000000000001,-1.7505000000000002,2.1921064071,81.45,-3.43,81.5221896173,132.33,78.91,-14.11,80.1615880581,1.3195000000000001,-1.7505000000000002,2.1921064071,78.91,-14.11,80.1615880581,132.24
2021-07-14 22:30:00,81.9805,-5.4755,82.1631515979,1.5305,-1.9555,2.4832258254,80.45,-3.52,80.5269700163,132.33,77.95,-14.2,79.2328372583,1.5305,-1.9555,2.4832258254,77.95,-14.2,79.2328372583,132.35
2021-07-14 23:00:00,78.4715,-7.0515,78.7876891684,1.4115,-2.2115,2.6235595095,77.06,-4.84,77.2118462414,132.33,74.66,-15.58,76.2682896098,1.4115,-2.2115,2.6235595095,74.66,-15.58,76.2682896098,132.35
2021-07-14 23:30:00,73.387,-7.642,73.7838189104,1.337,-2.502,2.836824457,72.05,-5.14,72.2331094444,132.87,69.8,-16.03,71.6170433626,1.337,-2.502,2.836824457,69.8,-16.03,71.6170433626,132.94
2021-07-15 00:00:00,68.096,-7.7965,68.5408683068,1.066,-2.4565,2.6778252837,67.03,-5.34,67.2423713145,133.74,64.86,-16.33,66.8841423657,1.066,-2.4565,2.6778252837,64.86,-16.33,66.8841423657,133.81
2021-07-15 00:30:00,62.971,-8.124,63.4928831996,1.5110000000000001,-2.454,2.8818808095,61.46,-5.67,61.7209891366,133.95,59.48,-16.62,61.7583581388,1.5110000000000001,-2.454,2.8818808095,59.48,-16.62,61.7583581388,134.03
2021-07-15 01:00:00,61.5645,-8.4805,62.1458489402,1.6345,-2.4405,2.937282843,59.93,-6.04,60.2335994276,133.95,58.03,-16.92,60.4464002237,1.6345,-2.4405,2.937282843,58.03,-16.92,60.4464002237,134.03
2021-07-15 01:30:00,61.1385,-8.762,61.7631672297,2.3785,-2.432,3.4017475288,58.76,-6.33,59.0999703892,133.68,56.9,-17.17,59.4341560048,2.3785,-2.432,3.4017475288,56.9,-17.17,59.4341560048,133.76
2021-07-15 02:00:00,61.4295,-8.355,61.9950763791,2.2495,-2.465,3.3371357854,59.18,-5.89,59.4723843477,133.68,57.3,-16.74,59.6952058377,2.2495,-2.465,3.3371357854,57.3,-16.74,59.6952058377,133.76
2021-07-15 02:30:00,60.8565,-8.1525,61.4001372026,1.1465,-2.4825,2.734459453,59.71,-5.67,59.9786045186,133.5,57.82,-16.51,60.1309612429,1.1465,-2.4825,2.734459453,57.82,-16.51,60.1309612429,133.57
2021-07-15 03:00:00,59.832,-8.39,60.4173842863,1.192,-2.45,2.724585106,58.64,-5.94,58.9400814387,133.5,56.8,-16.83,59.2409393916,1.192,-2.45,2.724585106,56.8,-16.83,59.2409393916,133.57
2021-07-15 03:30:00,59.2605,-8.1145,59.8134764957,1.5305,-2.4545,2.8925767924,57.73,-5.66,58.0067970155,133.87,55.92,-16.59,58.3290193643,1.5305,-2.4545,2.8925767924,55.92,-16.59,58.3290193643,133.92
2021-07-15 04:00:00,58.304,-12.9695,59.7290912893,1.354,-2.4195,2.7725973833,56.95,-10.55,57.9189519933,133.87,54.86,-14.84,56.8317270545,1.354,-2.4195,2.7725973833,54.86,-14.84,56.8317270545,133.92
2021-07-15 04:30:00,58.3305,-18.779,61.2788550093,1.8305,-2.359,2.9859020831,56.5,-16.42,58.8376274165,131.99,54.01,-12.4,55.4151612828,1.8305,-2.359,2.9859020831,54.01,-12.4,55.4151612828,132.04
2021-07-15 05:00:00,58.981,-18.387,61.780580525,1.621,-2.427,2.9185561499,57.36,-15.96,59.5389889064,131.99,54.81,-11.94,56.0954516873,1.621,-2.427,2.9185561499,54.81,-11.94,56.0954516873,132.04
2021-07-15 05:30:00,59.1385,-17.9645,61.8068397712,1.5485,-2.3245,2.7930543317,57.59,-15.64,59.6759390374,132.1,55.0,-11.66,56.2223763283,1.5485,-2.3245,2.7930543317,55.0,-11.66,56.2223763283,132.15
2021-07-15 06:00:00,60.9495,-17.61,63.442522414,1.9495,-2.3,3.0150539382,59.0,-15.31,60.9540490862,131.58,56.32,-11.31,57.4443948528,1.9495,-2.3,3.0150539382,56.32,-11.31,57.4443948528,131.63
2021-07-15 06:30:00,65.8285,-16.8275,67.945243899,2.6985,-2.3775,3.5964438685999998,63.13,-14.45,64.7626389209,131.84,60.14,-10.51,61.0514512522,2.6985,-2.3775,3.5964438685999998,60.14,-10.51,61.0514512522,131.89
2021-07-15 07:00:00,72.0065,-15.6055,73.6781356476,5.0965,-2.5255,5.6879225118,66.91,-13.08,68.1764952165,131.84,63.79,-9.22,64.4528703783,5.0965,-2.5255,5.6879225118,63.79,-9.22,64.4528703783,131.89
2021-07-15 07:30:00,79.861,-13.9125,81.0637833885,8.691,-2.7025,9.1014826951,71.17,-11.21,72.0474357628,132.17,67.97,-7.48,68.3803429357,8.691,-2.7025,9.1014826951,67.97,-7.48,68.3803429357,132.21
2021-07-15 08:00:00,82.8485,-13.0015,83.8624645148,13.5685,-2.5415,13.8044708156,69.28,-10.46,70.0651839361,131.33,66.15,-6.8,66.4985902106,13.5685,-2.5415,13.8044708156,66.15,-6.8,66.4985902106,131.38
2021-07-15 08:30:00,82.9875,-12.774000000000001,83.964874991,20.1575,-3.324,20.4297279045,62.83,-9.45,63.5366933354,130.74,60.02,-5.88,60.3073362038,20.1575,-3.324,20.4297279045,60.02,-5.88,60.3073362038,130.79
2021-07-15 09:00:00,83.6055,-13.0215,84.6134687417,24.4455,-3.7415000000000003,24.730169682,59.16,-9.28,59.883420076,130.28,56.49,-5.76,56.7828997146,24.4455,-3.7415000000000003,24.730169682,56.49,-5.76,56.7828997146,130.33
2021-07-15 09:30:00,82.8825,-14.116,84.0759791037,30.1925,-4.386,30.5094092412,52.69,-9.73,53.5808641214,129.91,50.31,-6.22,50.6930419288,30.1925,-4.386,30.5094092412,50.31,-6.22,50.6930419288,129.96
2021-07-15 10:00:00,81.789,-14.1385,83.002034332,42.059,-5.9485,42.4775721205,39.73,-8.19,40.5653670019,129.82,37.93,-4.83,38.2362890459,42.059,-5.9485,42.4775721205,37.93,-4.83,38.2362890459,129.88
2021-07-15 10:30:00,78.537,-13.889,79.7556561631,49.707,-6.979,50.1945444247,28.83,-6.91,29.6465343674,129.87,27.55,-3.65,27.7907358665,49.707,-6.979,50.1945444247,27.55,-3.65,27.7907358665,129.92
2021-07-15 11:00:00,76.0905,-13.5265,77.2834419038,55.2705,-8.0865,55.8589263458,20.82,-5.44,21.5189683768,130.05,19.92,-2.3,20.0523415092,55.2705,-8.0865,55.8589263458,19.92,-2.3,20.0523415092,130.11
2021-07-15 11:30:00,73.4445,-14.269,74.8177715603,53.2145,-7.979,53.8093621152,20.23,-6.29,21.1853015084,129.96,19.37,-3.13,19.6212588791,53.2145,-7.979,53.8093621152,19.37,-3.13,19.6212588791,130.02
2021-07-15 12:00:00,75.922,-11.242,76.7498055242,63.012,-9.352,63.7022138391,12.91,-1.8900000000000001,13.0476128085,129.93,12.33,1.6800000000000002,12.4439262293,63.012,-9.352,63.7022138391,12.33,1.6800000000000002,12.4439262293,129.98
2021-07-15 12:30:00,76.46,-9.6415,77.065492422,68.97,-10.2815,69.7321313474,7.49,0.64,7.5172933959,131.48,7.11,3.74,8.0336604359,68.97,-10.2815,69.7321313474,7.11,3.74,8.0336604359,131.54
2021-07-15 13:00:00,74.456,-9.9815,75.1220758383,69.256,-10.0815,69.9859284303,5.2,0.1,5.2009614496,132.21,5.01,3.26,5.977265261,69.256,-10.0815,69.9859284303,5.01,3.26,5.977265261,132.27
2021-07-15 13:30:00,72.8245,-9.9905,73.5065839942,69.5445,-8.9905,70.12322418790001,3.2800000000000002,-1.0,3.4290523472,132.43,3.2,2.22,3.8946630149,69.5445,-8.9905,70.12322418790001,3.2,2.22,3.8946630149,132.48
2021-07-15 14:00:00,71.11,-10.37,71.8621527649,72.26,-9.15,72.8370105098,-1.15,-1.22,1.6765738874,132.6,-0.99,1.9500000000000002,2.1869156362,72.26,-9.15,72.8370105098,-0.99,1.9500000000000002,2.1869156362,132.55
2021-07-15 14:30:00,71.761,-11.1045,72.6150882479,71.171,-9.0945,71.7497119942,0.59,-2.01,2.0948030934,131.99,0.63,1.22,1.373062271,71.171,-9.0945,71.7497119942,0.63,1.22,1.373062271,131.87
2021-07-15 15:00:00,73.067,-10.794,73.8599818914,70.267,-8.984,70.8389973461,2.8,-1.81,3.3340815827,131.99,2.74,1.42,3.0860978598,70.267,-8.984,70.8389973461,2.74,1.42,3.0860978598,131.87
2021-07-15 15:30:00,73.227,-11.0755,74.0598422173,67.587,-8.4855,68.117591555,5.64,-2.59,6.2062629657,132.11,5.44,0.71,5.4861370745,67.587,-8.4855,68.117591555,5.44,0.71,5.4861370745,132.0
2021-07-15 16:00:00,75.132,-11.154,75.9554418064,64.552,-7.894,65.0328835283,10.58,-3.26,11.0708626583,132.11,10.17,0.12,10.17070794,64.552,-7.894,65.0328835283,10.17,0.12,10.17070794,132.0
2021-07-15 16:30:00,77.172,-11.6895,78.0523029401,59.372,-7.0095,59.7843413801,17.8,-4.68,18.4049558543,132.2,17.09,-1.19,17.1313805632,59.372,-7.0095,59.7843413801,17.09,-1.19,17.1313805632,132.08
2021-07-15 17:00:00,79.2565,-12.682,80.2647239841,53.1065,-6.032,53.4479687757,26.15,-6.65,26.9823090191,132.54,25.06,-3.01,25.2401208396,53.1065,-6.032,53.4479687757,25.06,-3.01,25.2401208396,132.41
2021-07-15 17:30:00,82.2735,-12.935,83.2841102927,46.2235,-5.015,46.4947542982,36.05,-7.92,36.909739907,133.02,34.54,-4.16,34.7896133925,46.2235,-5.015,46.4947542982,34.54,-4.16,34.7896133925,132.89
2021-07-15 18:00:00,84.259,-13.346,85.3094062633,37.939,-3.906,38.1395405977,46.32,-9.44,47.2721482482,133.02,44.35,-5.53,44.6934379971,37.939,-3.906,38.1395405977,44.35,-5.53,44.6934379971,132.89
2021-07-15 18:30:00,85.285,-14.252,86.4676282143,29.515,-2.932,29.6602739198,55.77,-11.32,56.9072517347,133.28,53.33,-7.32,53.8300222924,29.515,-2.932,29.6602739198,53.33,-7.32,53.8300222924,133.16
2021-07-15 19:00:00,86.46,-13.77,87.5496687601,21.21,-2.08,21.3117455878,65.25,-11.69,66.2889025403,133.53,62.39,-7.62,62.8536116703,21.21,-2.08,21.3117455878,62.39,-7.62,62.8536116703,133.4
2021-07-15 19:30:00,86.163,-13.3315,87.1882530003,13.233,-1.2815,13.2949062144,72.93,-12.05,73.9187892217,133.26,69.8,-7.89,70.244516512,13.233,-1.2815,13.2949062144,69.8,-7.89,70.244516512,133.12
2021-07-15 20:00:00,86.1065,-13.5475,87.1657277747,6.9365,-0.7575000000000001,6.9777387813,79.17,-12.79,80.1964650094,133.01,75.77,-8.57,76.2531166576,6.9365,-0.7575000000000001,6.9777387813,75.77,-8.57,76.2531166576,132.88
2021-07-15 20:30:00,85.616,-13.71,86.7067676482,3.686,-0.54,3.7253450847,81.93,-13.17,82.981767877,133.05,78.39,-8.9,78.8936125425,3.686,-0.54,3.7253450847,78.39,-8.9,78.8936125425,132.93
2021-07-15 21:00:00,86.6495,-14.0985,87.788971702,2.3895,-0.4585,2.4330911409000002,84.26,-13.64,85.3568813863,133.05,80.62,-9.34,81.1592262161,2.3895,-0.4585,2.4330911409000002,80.62,-9.34,81.1592262161,132.93
2021-07-15 21:30:00,86.3885,-14.3515,87.5724756102,1.9485000000000001,-0.2215,1.9610493365,84.44,-14.13,85.6140788656,133.05,80.81,-9.81,81.4032689761,1.9485000000000001,-0.2215,1.9610493365,80.81,-9.81,81.4032689761,132.91
2021-07-15 22:00:00,85.814,-15.019,87.1183847245,2.574,-0.159,2.5789061635,83.24,-14.86,84.5560003784,133.05,79.66,-10.49,80.3477174536,2.574,-0.159,2.5789061635,79.66,-10.49,80.3477174536,132.91
2021-07-15 22:30:00,86.663,-14.8595,87.9276993288,2.493,-0.7795000000000001,2.6120239758,84.17,-14.08,85.3395295276,133.13,80.53,-9.78,81.1216943857,2.493,-0.7795000000000001,2.6120239758,80.53,-9.78,81.1216943857,133.0
2021-07-15 23:00:00,83.5555,-16.071,85.0870061834,3.5255,-0.781,3.6109709567,80.03,-15.29,81.477512235,132.38,76.58,-10.92,77.3546559685,3.5255,-0.781,3.6109709567,76.58,-10.92,77.3546559685,132.26
2021-07-15 23:30:00,79.1355,-17.011,80.9431991044,2.8855,-0.901,3.0228978233,76.25,-16.11,77.9332701739,133.33,72.97,-11.71,73.9036196678,2.8855,-0.901,3.0228978233,72.97,-11.71,73.9036196678,133.21
2021-07-16 00:00:00,75.7275,-18.133,77.8682216649,1.4575,-0.963,1.7469044765000001,74.27,-17.17,76.2288777302,133.33,71.09,-12.7,72.2154976442,1.4575,-0.963,1.7469044765000001,71.09,-12.7,72.2154976442,133.21
2021-07-16 00:30:00,73.6795,-18.8055,76.0415383228,1.2295,-0.9055000000000001,1.5269579235,72.45,-17.9,74.628496568,134.1,69.35,-13.39,70.6308332104,1.2295,-0.9055000000000001,1.5269579235,69.35,-13.39,70.6308332104,133.68
2021-07-16 01:00:00,72.1615,-19.2155,74.6760840062,0.8515,-0.8155,1.1790218403,71.31,-18.4,73.6456115461,134.1,68.23,-13.88,69.6274895426,0.8515,-0.8155,1.1790218403,68.23,-13.88,69.6274895426,133.99
2021-07-16 01:30:00,71.993,-19.165,74.5002635834,1.043,-0.785,1.3054018538,70.95,-18.38,73.292065737,134.38,67.82,-13.95,69.2398360772,1.043,-0.785,1.3054018538,67.82,-13.95,69.2398360772,134.27
2021-07-16 02:00:00,72.741,-19.1855,75.2285616721,1.011,-0.7155,1.2385722627,71.73,-18.47,74.0697900632,133.91,68.62,-13.99,70.0315964405,1.011,-0.7155,1.2385722627,68.62,-13.99,70.0315964405,133.82
2021-07-16 02:30:00,72.409,-19.171,74.9038752135,1.039,-0.801,1.3119153936,71.37,-18.37,73.6962264977,133.78,68.3,-13.89,69.6980781658,1.039,-0.801,1.3119153936,68.3,-13.89,69.6980781658,133.82
2021-07-16 03:00:00,71.981,-19.6495,74.6147921745,1.091,-0.7795000000000001,1.3408584004000001,70.89,-18.87,73.3584964404,133.78,67.56,-14.28,69.0526755456,1.091,-0.7795000000000001,1.3408584004000001,67.56,-14.28,69.0526755456,133.85
2021-07-16 03:30:00,71.2355,-19.7525,73.9233232241,1.3355000000000001,-0.7525000000000001,1.5329111194,69.9,-19.0,72.4362478321,133.94,66.92,-14.48,68.4686556024,1.3355000000000001,-0.7525000000000001,1.5329111194,66.92,-14.48,68.4686556024,134.0
2021-07-16 04:00:00,71.0905,-19.7675,73.7876225833,1.5705,-0.7875000000000001,1.7568797625,69.52,-18.98,72.0643517975,133.65,66.57,-14.47,68.124487521,1.5705,-0.7875000000000001,1.7568797625,66.57,-14.47,68.124487521,133.71
2021-07-16 04:30:00,71.0575,-19.7125,73.7411076842,1.4875,-0.7625000000000001,1.6715449440999999,69.57,-18.95,72.1046974891,133.75,66.63,-14.44,68.1767592366,1.4875,-0.7625000000000001,1.6715449440999999,66.63,-14.44,68.1767592366,133.82
2021-07-16 05:00:00,70.7665,-19.477,73.3978954143,1.3865,-0.807,1.6042541101999999,69.38,-18.67,71.8481266283,133.87,66.46,-14.17,67.9538115193,1.3865,-0.807,1.6042541101999999,66.46,-14.17,67.9538115193,133.93
2021-07-16 05:30:00,70.484,-18.9615,72.9899495701,1.474,-0.7115,1.6367370742,69.01,-18.25,71.3823689716,133.78,66.13,-13.77,67.5484255923,1.474,-0.7115,1.6367370742,66.13,-13.77,67.5484255923,133.85
2021-07-16 06:00:00,71.669,-18.393,73.9915401245,2.659,-0.673,2.742847061,69.01,-17.72,71.2487087602,133.88,66.13,-13.28,67.4502431426,2.659,-0.673,2.742847061,66.13,-13.28,67.4502431426,133.95
2021-07-16 06:30:00,75.3955,-16.797,77.2439035086,3.6455,-0.787,3.7294824373,71.75,-16.01,73.5145060515,134.17,68.74,-11.64,69.7185570706,3.6455,-0.787,3.7294824373,68.74,-11.64,69.7185570706,133.63
2021-07-16 07:00:00,77.179,-18.999,79.4830802247,4.749,-0.789,4.8140961769,72.43,-18.21,74.6840612179,134.17,69.25,-14.09,70.6688799968,4.749,-0.789,4.8140961769,69.25,-14.09,70.6688799968,134.23
2021-07-16 07:30:00,80.623,-18.07,82.6231990969,8.953,-1.08,9.0179049119,71.67,-16.99,73.656289616,131.27,68.43,-13.0,69.6538936457,8.953,-1.08,9.0179049119,68.43,-13.0,69.6538936457,131.31
2021-07-16 08:00:00,82.839,-17.246,84.6151548897,15.919,-1.436,15.9836371643,66.92,-15.81,68.7622170963,131.27,63.83,-11.94,64.9371426843,15.919,-1.436,15.9836371643,63.83,-11.94,64.9371426843,131.31
2021-07-16 08:30:00,78.3245,-17.0765,80.1644194921,23.8245,-1.9765000000000001,23.9063454443,54.5,-15.1,56.5531608312,130.53,52.08,-11.29,53.2896847429,23.8245,-1.9765000000000001,23.9063454443,52.08,-11.29,53.2896847429,130.56
2021-07-16 09:00:00,77.7035,-16.944,79.5294476798,31.6535,-2.864,31.7828028696,46.05,-14.08,48.1544276261,130.58,44.01,-10.34,45.2083587404,31.6535,-2.864,31.7828028696,44.01,-10.34,45.2083587404,130.61
2021-07-16 09:30:00,76.8415,-16.2965,78.5505699184,39.2315,-3.8365,39.4186418399,37.61,-12.46,39.6202435631,131.0,35.96,-8.86,37.0354046825,39.2315,-3.8365,39.4186418399,35.96,-8.86,37.0354046825,131.03
2021-07-16 10:00:00,78.195,-16.8815,79.9965190946,46.685,-4.8215,46.9333153234,31.51,-12.06,33.7390530395,130.77,30.15,-8.5,31.3252693524,46.685,-4.8215,46.9333153234,30.15,-8.5,31.3252693524,130.79
2021-07-16 10:30:00,77.208,-16.507,78.9528740009,53.458,-5.557,53.7460511387,23.75,-10.95,26.1527245235,130.98,22.74,-7.51,23.948020795,53.458,-5.557,53.7460511387,22.74,-7.51,23.948020795,131.0
2021-07-16 11:00:00,75.2855,-16.039,76.9750351169,58.3255,-6.769,58.7169763463,16.96,-9.27,19.3280754345,130.82,16.26,-5.95,17.3144477244,58.3255,-6.769,58.7169763463,16.26,-5.95,17.3144477244,130.83
2021-07-16 11:30:00,74.134,-15.5665,75.7506823616,61.894,-7.4665,62.3427289926,12.24,-8.1,14.677452095,130.52,11.74,-4.88,12.7138507149,61.894,-7.4665,62.3427289926,11.74,-4.88,12.7138507149,130.52
2021-07-16 12:00:00,77.022,-14.4295,78.3619739048,64.112,-7.8295,64.5883086499,12.91,-6.6,14.4992448079,130.31,12.36,-3.46,12.8351548491,64.112,-7.8295,64.5883086499,12.36,-3.46,12.8351548491,130.32
2021-07-16 12:30:00,77.541,-14.2165,78.8334672157,65.651,-8.7465,66.2310732455,11.89,-5.47,13.0878951707,129.92,11.39,-2.39,11.6380496648,65.651,-8.7465,66.2310732455,11.39,-2.39,11.6380496648,129.93
2021-07-16 13:00:00,76.5395,-14.16,77.8382981587,66.3095,-9.22,66.9474285559,10.23,-4.94,11.3603036931,129.92,9.81,-1.8900000000000001,9.9904053972,66.3095,-9.22,66.9474285559,9.81,-1.8900000000000001,9.9904053972,129.93
2021-07-16 13:30:00,75.61,-14.348,76.9593217486,66.95,-9.598,67.6344890126,8.66,-4.75,9.8771503988,130.17,8.21,-1.76,8.3965290448,66.95,-9.598,67.6344890126,8.21,-1.76,8.3965290448,130.02
2021-07-16 14:00:00,74.328,-14.01,75.6368407854,67.308,-9.59,67.9877559859,7.02,-4.42,8.2955891894,130.17,6.7,-1.44,6.8529993434000005,67.308,-9.59,67.9877559859,6.7,-1.44,6.8529993434000005,130.02
2021-07-16 14:30:00,74.621,-14.3825,75.9944073419,67.051,-9.6525,67.7422125211,7.57,-4.73,8.9262422105,130.17,7.27,-1.69,7.4638461935,67.051,-9.6525,67.7422125211,7.27,-1.69,7.4638461935,130.02
2021-07-16 15:00:00,74.205,-15.4185,75.7899212775,67.145,-9.7785,67.8532982783,7.06,-5.64,9.0362160222,130.31,6.8,-2.5300000000000002,7.2554048819,67.145,-9.7785,67.8532982783,6.8,-2.5300000000000002,7.2554048819,130.18
2021-07-16 15:30:00,73.3,-16.447,75.1225253103,65.17,-8.287,65.6947735288,8.13,-8.16,11.5187889988,131.31,7.84,-4.91,9.2506053856,65.17,-8.287,65.6947735288,7.84,-4.91,9.2506053856,131.18
2021-07-16 16:00:00,74.075,-16.0865,75.8015904005,61.465,-7.2365,61.8895238086,12.61,-8.85,15.4056677882,131.31,12.09,-5.55,13.3030297301,61.465,-7.2365,61.8895238086,12.09,-5.55,13.3030297301,131.18
2021-07-16 16:30:00,75.651,-16.731,77.4790304663,57.531,-6.671,57.9164760841,18.12,-10.06,20.7252985503,130.82,17.34,-6.68,18.5821957798,57.531,-6.671,57.9164760841,17.34,-6.68,18.5821957798,130.69
2021-07-16 17:00:00,77.2145,-17.2455,79.1169152615,52.7645,-5.8955,53.0928373747,24.45,-11.35,26.955982638400002,131.0,23.39,-7.86,24.6753257324,52.7645,-5.8955,53.0928373747,23.39,-7.86,24.6753257324,130.87
2021-07-16 17:30:00,79.2695,-17.5005,81.1783291926,46.1295,-4.9505,46.3943770354,33.14,-12.55,35.436733766,131.23,31.66,-8.95,32.9007309949,46.1295,-4.9505,46.3943770354,31.66,-8.95,32.9007309949,131.1
2021-07-16 18:00:00,80.6035,-17.9295,82.5735501386,39.2935,-4.0095,39.4975345117,41.31,-13.92,43.5922298122,131.27,39.45,-10.2,40.7473005241,39.2935,-4.0095,39.4975345117,39.45,-10.2,40.7473005241,131.15
2021-07-16 18:30:00,81.9925,-18.1455,83.9763611173,31.1325,-3.0555,31.2820817162,50.86,-15.09,53.0513685026,131.55,48.57,-11.26,49.8581237112,31.1325,-3.0555,31.2820817162,48.57,-11.26,49.8581237112,131.42
2021-07-16 19:00:00,83.472,-17.9145,85.3727362467,22.672,-2.1945,22.7779589571,60.8,-15.72,62.7993503151,131.55,58.03,-11.8,59.2175725609,22.672,-2.1945,22.7779589571,58.03,-11.8,59.2175725609,131.42
2021-07-16 19:30:00,82.154,-17.652,84.028999875,14.394,-1.442,14.46604991,67.76,-16.21,69.6719577736,131.64,64.68,-12.23,65.8260989274,14.394,-1.442,14.46604991,64.68,-12.23,65.8260989274,131.51
2021-07-16 20:00:00,81.717,-17.656,83.6026460407,7.817,-0.866,7.8648232657,73.9,-16.79,75.7833365589,131.64,70.53,-12.74,71.6713924798,7.817,-0.866,7.8648232657,70.53,-12.74,71.6713924798,131.51
2021-07-16 20:30:00,80.7095,-17.284,82.5394453958,4.9095,-0.5640000000000001,4.9417897821,75.8,-16.72,77.6221514775,131.78,72.27,-12.75,73.3860708854,4.9095,-0.5640000000000001,4.9417897821,72.27,-12.75,73.3860708854,131.66
2021-07-16 21:00:00,80.2275,-17.5965,82.1345759623,3.4875,-0.47650000000000003,3.5199017742,76.74,-17.12,78.6264713694,130.99,73.18,-13.12,74.3468008727,3.4875,-0.47650000000000003,3.5199017742,73.18,-13.12,74.3468008727,130.86
2021-07-16 21:30:00,80.495,-17.783,82.4359151948,2.495,-0.263,2.5088232301,78.0,-17.52,79.9434199919,130.99,74.48,-13.44,75.6829174913,2.495,-0.263,2.5088232301,74.48,-13.44,75.6829174913,130.85
2021-07-16 22:00:00,79.9765,-17.1275,81.7899248594,1.9264999999999999,-0.17750000000000002,1.9346597892,78.05,-16.95,79.8692994836,130.99,74.5,-12.92,75.6120122732,1.9264999999999999,-0.17750000000000002,1.9346597892,74.5,-12.92,75.6120122732,130.85
2021-07-16 22:30:00,78.39,-17.819,80.3897310668,1.73,-0.329,1.7610056786000001,76.66,-17.49,78.6298651913,130.46,73.18,-13.42,74.4003279563,1.73,-0.329,1.7610056786000001,73.18,-13.42,74.4003279563,130.32
2021-07-16 23:00:00,76.5095,-18.508,78.7162604184,1.5195,-0.308,1.550401319,74.99,-18.2,77.1669624904,130.52,71.58,-14.1,72.9555097302,1.5195,-0.308,1.550401319,71.58,-14.1,72.9555097302,130.39
2021-07-16 23:30:00,75.1805,-19.337,77.6274896493,1.4005,-0.317,1.43592801,73.78,-19.02,76.1921833261,130.59,70.44,-14.88,71.9944997899,1.4005,-0.317,1.43592801,70.44,-14.88,71.9944997899,130.47
2021-07-17 00:00:00,72.5455,-19.977,75.2457978843,1.6255000000000002,-0.34700000000000003,1.6621249201000001,70.92,-19.63,73.5865701062,130.77,67.77,-15.45,69.5088152683,1.6255000000000002,-0.34700000000000003,1.6621249201000001,67.77,-15.45,69.5088152683,130.67
2021-07-17 00:30:00,69.425,-20.669,72.4364423892,2.055,-0.339,2.0827736315,67.37,-20.33,70.3706316584,131.36,64.4,-16.17,66.3990127939,2.055,-0.339,2.0827736315,64.4,-16.17,66.3990127939,131.28
2021-07-17 01:00:00,67.4965,-20.9505,70.6731983322,1.8465,-0.3305,1.8758444765000002,65.65,-20.62,68.8121130325,130.93,62.73,-16.47,64.8561007154,1.8465,-0.3305,1.8758444765000002,62.73,-16.47,64.8561007154,130.86
2021-07-17 01:30:00,68.17,-21.2295,71.3991636523,1.76,-0.6295000000000001,1.8691897309,66.41,-20.6,69.5316338079,130.41,63.46,-16.46,65.5599206833,1.76,-0.6295000000000001,1.8691897309,63.46,-16.46,65.5599206833,130.35
2021-07-17 02:00:00,68.2055,-21.499,71.5136157053,1.7655,-0.8190000000000001,1.9462145951,66.44,-20.68,69.5840211543,130.41,63.48,-16.52,65.5943656117,1.7655,-0.8190000000000001,1.9462145951,63.48,-16.52,65.5943656117,130.35
2021-07-17 02:30:00,67.453,-21.5485,70.8113342711,1.863,-0.8685,2.0554953782,65.59,-20.68,68.7728907346,130.64,62.67,-16.51,64.8082479319,1.863,-0.8685,2.0554953782,62.67,-16.51,64.8082479319,130.66
2021-07-17 03:00:00,65.545,-22.236,69.2140644739,1.435,-0.876,1.6812498327,64.11,-21.36,67.5747119861,130.64,61.25,-17.18,63.6137948876,1.435,-0.876,1.6812498327,61.25,-17.18,63.6137948876,130.66
2021-07-17 03:30:00,66.668,-22.3,70.298735579,0.798,-0.81,1.1370593652,65.87,-21.49,69.2869179571,130.95,62.83,-17.36,65.1841890338,0.798,-0.81,1.1370593652,62.83,-17.36,65.1841890338,130.97
2021-07-17 04:00:00,67.002,-22.755,70.7605683202,0.462,-0.775,0.9022577237,66.54,-21.98,70.0763298126,130.4,63.52,-17.78,65.9614948284,0.462,-0.775,0.9022577237,63.52,-17.78,65.9614948284,130.43
2021-07-17 04:30:00,66.77,-22.6955,70.5217599061,0.59,-0.7855000000000001,0.9824002494,66.18,-21.91,69.7125562578,130.25,63.2,-17.72,65.6371723949,0.59,-0.7855000000000001,0.9824002494,63.2,-17.72,65.6371723949,130.28
2021-07-17 05:00:00,66.7785,-22.8125,70.5675436621,0.8585,-0.7125,1.1156516033,65.92,-22.1,69.5259404827,130.25,62.96,-17.88,65.449644766,0.8585,-0.7125,1.1156516033,62.96,-17.88,65.449644766,130.28
2021-07-17 05:30:00,67.372,-22.8495,71.1413103214,0.592,-0.6195,0.8568805343,66.78,-22.23,70.3828196366,130.57,63.78,-18.0,66.2713241153,0.592,-0.6195,0.8568805343,63.78,-18.0,66.2713241153,130.62
2021-07-17 06:00:00,68.662,-22.709,72.3199068376,0.7020000000000001,-0.639,0.9492760399,67.96,-22.07,71.4538067565,130.7,64.9,-17.84,67.3073220385,0.7020000000000001,-0.639,0.9492760399,64.9,-17.84,67.3073220385,130.74
2021-07-17 06:30:00,71.4925,-21.8925,74.769372824,2.2025,-0.7425,2.3242875252,69.29,-21.15,72.4460254258,130.56,66.16,-16.98,68.3042165609,2.2025,-0.7425,2.3242875252,66.16,-16.98,68.3042165609,130.6
2021-07-17 07:00:00,72.3245,-21.076,75.3328021266,4.2745,-0.916,4.3715450644,68.05,-20.16,70.9734323532,130.06,65.01,-16.05,66.9619488964,4.2745,-0.916,4.3715450644,65.01,-16.05,66.9619488964,130.1
2021-07-17 07:30:00,73.507,-20.129,76.2132251647,8.187,-1.199,8.274331997200001,65.32,-18.93,68.0077002993,130.13,62.4,-14.89,64.1519454109,8.187,-1.199,8.274331997200001,62.4,-14.89,64.1519454109,130.16
2021-07-17 08:00:00,76.9705,-18.536,79.1709616352,14.3105,-1.726,14.4142112601,62.66,-16.81,64.8756633877,129.93,59.89,-12.31,61.1420330051,14.3105,-1.726,14.4142112601,59.89,-12.31,61.1420330051,129.95
2021-07-17 08:30:00,79.68,-15.755,81.2226718657,21.93,-2.055,22.0260737536,57.75,-13.7,59.3527800528,130.76,55.3,-9.59,56.1253783952,21.93,-2.055,22.0260737536,55.3,-9.59,56.1253783952,130.78
2021-07-17 09:00:00,81.2035,-15.593,82.6870610268,29.6235,-2.823,29.757706249800002,51.58,-12.77,53.1372684657,131.75,49.38,-8.77,50.1527397058,29.6235,-2.823,29.757706249800002,49.38,-8.77,50.1527397058,131.77
2021-07-17 09:30:00,82.4975,-15.0825,83.8648872443,36.6775,-3.7125,36.8649109927,45.82,-11.37,47.2096314326,132.65,43.84,-7.43,44.4651605192,36.6775,-3.7125,36.8649109927,43.84,-7.43,44.4651605192,132.68
2021-07-17 10:00:00,79.4805,-15.0,80.8835575395,43.2805,-4.64,43.5285111192,36.2,-10.36,37.6532813975,132.65,34.58,-6.55,35.1948703649,43.2805,-4.64,43.5285111192,34.58,-6.55,35.1948703649,132.68
2021-07-17 10:30:00,78.5355,-14.453,79.8543296838,49.3655,-5.463,49.6668597684,29.17,-8.99,30.5239086619,132.25,27.96,-5.25,28.4486221107,49.3655,-5.463,49.6668597684,27.96,-5.25,28.4486221107,132.27
2021-07-17 11:00:00,78.0215,-14.2365,79.3097244636,54.1415,-6.2665,54.5029452828,23.88,-7.97,25.1748942401,132.25,22.9,-4.31,23.3020621405,54.1415,-6.2665,54.5029452828,22.9,-4.31,23.3020621405,132.27
2021-07-17 11:30:00,78.175,-13.526,79.3365193401,57.795,-6.936,58.2097081336,20.38,-6.59,21.4189752323,132.33,19.54,-3.02,19.7720004046,57.795,-6.936,58.2097081336,19.54,-3.02,19.7720004046,132.35
2021-07-17 12:00:00,76.8255,-12.942,77.9079765765,60.4555,-7.432,60.9106074855,16.37,-5.51,17.2724346865,132.01,15.69,-2.02,15.8194974636,60.4555,-7.432,60.9106074855,15.69,-2.02,15.8194974636,132.02
2021-07-17 12:30:00,75.3545,-13.045,76.4753077486,59.4745,-7.445,59.9386701158,15.88,-5.6,16.8384797414,131.96,15.2,-2.08,15.3416557125,59.4745,-7.445,59.9386701158,15.2,-2.08,15.3416557125,131.93
2021-07-17 13:00:00,68.58,-13.3285,69.8631899662,57.15,-7.2885,57.6128868592,11.43,-6.04,12.9277414888,132.0,11.03,-2.55,11.3209275238,57.15,-7.2885,57.6128868592,11.03,-2.55,11.3209275238,131.93
2021-07-17 13:30:00,68.041,-13.626,69.3919704072,61.381,-8.046,61.9061004829,6.66,-5.58,8.688613238,132.36,6.42,-2.13,6.7641185679,61.381,-8.046,61.9061004829,6.42,-2.13,6.7641185679,132.31
2021-07-17 14:00:00,67.126,-14.405,68.6542343996,55.346,-8.475,55.9911184118,11.78,-5.93,13.188377459,132.28,11.28,-2.42,11.5366719638,55.346,-8.475,55.9911184118,11.28,-2.42,11.5366719638,132.17
2021-07-17 14:30:00,66.2225,-14.084,67.7036081923,57.4325,-8.854,58.1109746283,8.79,-5.23,10.2282452063,132.58,8.52,-1.78,8.7039531249,57.4325,-8.854,58.1109746283,8.52,-1.78,8.7039531249,132.44
2021-07-17 15:00:00,70.2185,-14.087,71.6176047578,60.658500000000004,-9.197,61.3517598056,9.56,-4.89,10.7380491711,132.63,9.2,-1.42,9.3089419377,60.658500000000004,-9.197,61.3517598056,9.2,-1.42,9.3089419377,132.5
2021-07-17 15:30:00,73.509,-13.072,74.6622412267,59.029,-8.562,59.6467156263,14.48,-4.51,15.1660970589,132.86,13.86,-1.08,13.9020142425,59.029,-8.562,59.6467156263,13.86,-1.08,13.9020142425,132.73
2021-07-17 16:00:00,74.758,-13.9425,76.047037222,55.178,-8.1225,55.772633883,19.58,-5.82,20.4266688425,132.47,18.66,-2.3,18.8012127268,55.178,-8.1225,55.772633883,18.66,-2.3,18.8012127268,132.33
2021-07-17 16:30:00,74.3775,-13.678,75.6247326623,51.0575,-7.4879999999999995,51.6036670233,23.32,-6.19,24.1275464977,132.66,22.34,-2.61,22.4919474479,51.0575,-7.4879999999999995,51.6036670233,22.34,-2.61,22.4919474479,132.54
2021-07-17 17:00:00,76.0955,-13.4185,77.2695364455,46.3055,-6.7585,46.7961179213,29.79,-6.66,30.5253943463,132.66,28.49,-3.0,28.6475147264,46.3055,-6.7585,46.7961179213,28.49,-3.0,28.6475147264,132.54
2021-07-17 17:30:00,79.1255,-13.7165,80.3055858736,41.2455,-6.0765,41.6907078676,37.88,-7.64,38.6427742275,132.63,36.22,-3.88,36.4272260816,41.2455,-6.0765,41.6907078676,36.22,-3.88,36.4272260816,132.49
2021-07-17 18:00:00,81.5545,-14.036,82.7535241923,34.3645,-5.106,34.7417629986,47.19,-8.93,48.0275025376,132.69,45.14,-5.05,45.4216038907,34.3645,-5.106,34.7417629986,45.14,-5.05,45.4216038907,132.57
2021-07-17 18:30:00,82.882,-13.815,84.025473215,26.692,-4.185,27.0180881818,56.19,-9.63,57.0092360938,132.86,53.74,-5.68,54.0393375237,26.692,-4.185,27.0180881818,53.74,-5.68,54.0393375237,132.74
2021-07-17 19:00:00,83.851,-13.944,85.0025019455,18.831,-3.414,19.137971601,65.02,-10.53,65.867148868,132.86,62.19,-6.47,62.5256507363,18.831,-3.414,19.137971601,62.19,-6.47,62.5256507363,132.74
2021-07-17 19:30:00,81.567,-13.9495,82.7512177509,11.487,-2.6995,11.7999351375,70.08,-11.25,70.9772421273,132.92,67.11,-7.14,67.4887523962,11.487,-2.6995,11.7999351375,67.11,-7.14,67.4887523962,132.78
2021-07-17 20:00:00,60.0515,-11.479,61.1387773287,5.9515,-2.189,6.3412990191,54.1,-9.29,54.8918400129,132.84,51.8,-5.37,52.0776045916,5.9515,-2.189,6.3412990191,51.8,-5.37,52.0776045916,132.71
2021-07-17 20:30:00,60.1685,-11.6205,61.2803754272,3.5585,-1.9105,4.0389271472,56.61,-9.71,57.4367147389,132.62,54.22,-5.76,54.5250951398,3.5585,-1.9105,4.0389271472,54.22,-5.76,54.5250951398,132.49
2021-07-17 21:00:00,59.822,-11.9135,60.9967471776,2.432,-1.8035,3.0277444162,57.39,-10.11,58.2737007577,132.62,54.97,-6.14,55.3118477363,2.432,-1.8035,3.0277444162,54.97,-6.14,55.3118477363,132.49
2021-07-17 21:30:00,59.3545,-12.054,60.5661257325,1.4045,-1.584,2.1169969887,57.95,-10.47,58.8882280256,132.73,55.5,-6.48,55.8770113732,1.4045,-1.584,2.1169969887,55.5,-6.48,55.8770113732,132.57
2021-07-17 22:00:00,59.116,-12.1495,60.3515683827,0.916,-1.5695000000000001,1.8172468875,58.2,-10.58,59.153836731,132.73,55.75,-6.58,56.1369655397,0.916,-1.5695000000000001,1.8172468875,55.75,-6.58,56.1369655397,132.57
2021-07-17 22:30:00,59.645,-12.464,60.9333842897,0.855,-2.004,2.1787705249,58.79,-10.46,59.7132790927,132.8,56.31,-6.46,56.6793410336,0.855,-2.004,2.1787705249,56.31,-6.46,56.6793410336,132.65
