Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-17 23:00:00,58.6915,-12.859,60.0836587871,0.8315,-2.219,2.369673659,57.86,-10.64,58.8301725308,132.8,55.36,-6.64,55.7567861341,0.8315,-2.219,2.369673659,55.36,-6.64,55.7567861341,132.65
2021-07-17 23:30:00,56.5105,-13.7945,58.1697931963,0.8605,-2.2145,2.375809441,55.65,-11.58,56.8420522149,132.97,53.19,-7.5600000000000005,53.7245725902,0.8605,-2.2145,2.375809441,53.19,-7.5600000000000005,53.7245725902,132.84
2021-07-18 00:00:00,54.915,-14.1055,56.6976397679,0.835,-2.1855,2.339580144,54.08,-11.92,55.3780895301,133.27,51.79,-7.87,52.3845492488,0.835,-2.1855,2.339580144,51.79,-7.87,52.3845492488,133.17
2021-07-18 00:30:00,53.505,-14.4715,55.4275142619,0.715,-2.3015,2.4100056535,52.79,-12.17,54.1746527446,133.82,50.62,-8.06,51.2576628418,0.715,-2.3015,2.4100056535,50.62,-8.06,51.2576628418,133.76
2021-07-18 01:00:00,52.479,-14.529,54.4530741281,0.609,-2.169,2.2528741643,51.87,-12.36,53.3222889606,133.82,49.69,-8.14,50.3523157362,0.609,-2.169,2.2528741643,49.69,-8.14,50.3523157362,133.76
2021-07-18 01:30:00,51.9445,-14.157,53.8391282363,0.5945,-2.157,2.2374269262,51.35,-12.0,52.7335045299,131.85,49.19,-8.34,49.8920003608,0.5945,-2.157,2.2374269262,49.19,-8.34,49.8920003608,131.8
2021-07-18 02:00:00,51.7345,-14.2165,53.6522819878,0.7345,-2.2365,2.354022621,51.0,-11.98,52.3881704204,130.81,48.86,-8.35,49.5683578505,0.7345,-2.2365,2.354022621,48.86,-8.35,49.5683578505,130.76
2021-07-18 02:30:00,51.5425,-14.0705,53.4285342911,0.9225000000000001,-2.2305,2.4137391118,50.62,-11.84,51.9862481816,130.14,48.47,-8.22,49.1620717627,0.9225000000000001,-2.2305,2.4137391118,48.47,-8.22,49.1620717627,130.13
2021-07-18 03:00:00,51.0625,-14.223,53.0063452357,1.0125,-2.233,2.4518248816,50.05,-11.99,51.4661306103,130.14,47.93,-8.37,48.655336809,1.0125,-2.233,2.4518248816,47.93,-8.37,48.655336809,130.13
2021-07-18 03:30:00,50.827,-14.208,52.7754790883,0.917,-2.218,2.4000860401,49.91,-11.99,51.3299931814,130.28,47.79,-8.36,48.5157057044,0.917,-2.218,2.4000860401,47.79,-8.36,48.5157057044,130.29
2021-07-18 04:00:00,50.6145,-14.3115,52.5989224462,0.8145,-2.2415,2.3848967483,49.8,-12.07,51.2418276411,130.28,47.67,-8.43,48.4096457331,0.8145,-2.2415,2.3848967483,47.67,-8.43,48.4096457331,130.29
2021-07-18 04:30:00,50.4765,-14.2025,52.4365145533,0.8165,-2.2625,2.4053229513,49.66,-11.94,51.0752307875,130.37,47.53,-8.31,48.2509792647,0.8165,-2.2625,2.4053229513,47.53,-8.31,48.2509792647,130.39
2021-07-18 05:00:00,50.598,-14.0185,52.5040564742,0.788,-2.2685,2.401465438,49.81,-11.75,51.1771296577,130.37,47.7,-8.12,48.3862005121,0.788,-2.2685,2.401465438,47.7,-8.12,48.3862005121,130.39
2021-07-18 05:30:00,50.544,-14.0035,52.4480118617,0.734,-2.2335,2.3510164291,49.81,-11.77,51.1817252542,130.56,47.66,-8.18,48.3568816199,0.734,-2.2335,2.3510164291,47.66,-8.18,48.3568816199,130.58
2021-07-18 06:00:00,50.791,-13.971,52.6774574367,1.181,-2.211,2.506647562,49.61,-11.76,50.9847987149,130.56,47.45,-8.18,48.1499210799,1.181,-2.211,2.506647562,47.45,-8.18,48.1499210799,130.58
2021-07-18 06:30:00,51.416,-13.638,53.1939855623,2.316,-2.328,3.2838148547,49.1,-11.31,50.3857727935,130.53,47.04,-7.72,47.6692773178,2.316,-2.328,3.2838148547,47.04,-7.72,47.6692773178,130.54
2021-07-18 07:00:00,52.116,-13.5215,53.8415120353,4.236,-2.5215,4.9296712111000005,47.88,-11.0,49.1273284435,130.53,45.84,-7.41,46.4350481856,4.236,-2.5215,4.9296712111000005,45.84,-7.41,46.4350481856,130.54
2021-07-18 07:30:00,53.0175,-13.339,54.6697743479,8.3375,-2.809,8.7979763156,44.68,-10.53,45.9040662687,130.94,42.7,-6.98,43.2667354904,8.3375,-2.809,8.7979763156,42.7,-6.98,43.2667354904,130.95
2021-07-18 08:00:00,53.2465,-13.1525,54.8468596959,14.7265,-3.1225,15.0538967879,38.52,-10.03,39.8044130719,130.6,36.84,-6.54,37.4160019243,14.7265,-3.1225,15.0538967879,36.84,-6.54,37.4160019243,130.59
2021-07-18 08:30:00,53.078,-12.972,54.6401580159,22.348,-3.632,22.6412130417,30.73,-9.34,32.1180401021,130.06,29.43,-5.95,30.0254458751,22.348,-3.632,22.6412130417,29.43,-5.95,30.0254458751,130.05
2021-07-18 09:00:00,53.3345,-12.4575,54.7700483522,29.9645,-4.4275,30.2898335502,23.37,-8.03,24.711086580699998,130.06,22.4,-4.74,22.8960171209,29.9645,-4.4275,30.2898335502,22.4,-4.74,22.8960171209,130.05
2021-07-18 09:30:00,53.0255,-11.876,54.3391481922,36.9855,-5.276,37.3599168394,16.04,-6.6,17.3447859601,129.92,15.4,-3.41,15.7730181005,36.9855,-5.276,37.3599168394,15.4,-3.41,15.7730181005,129.9
2021-07-18 10:00:00,52.169,-11.172,53.3518335674,43.759,-6.252,44.203366218,8.41,-4.92,9.7434336863,129.83,8.12,-1.8900000000000001,8.3370558352,43.759,-6.252,44.203366218,8.12,-1.8900000000000001,8.3370558352,129.82
2021-07-18 10:30:00,51.587,-11.381,52.8275092163,49.527,-7.171,50.0434508203,2.06,-4.21,4.6869713035,129.71,2.08,-0.54,2.1489532336,49.527,-7.171,50.0434508203,2.08,-0.54,2.1489532336,129.7
2021-07-18 11:00:00,50.6155,-11.203,51.8404865838,52.2955,-7.413,52.8182912375,-1.6800000000000002,-3.79,4.1456603817,131.82,-1.51,-0.48,1.5844557424999999,52.2955,-7.413,52.8182912375,-1.51,-0.48,1.5844557424999999,131.82
2021-07-18 11:30:00,49.4705,-10.329,50.5372992081,58.2705,-7.039,58.6941112144,-8.8,-3.29,9.3948975513,132.69,-8.41,-0.13,8.4110046962,58.2705,-7.039,58.6941112144,-8.41,-0.13,8.4110046962,132.71
2021-07-18 12:00:00,48.8205,-9.9165,49.8174486751,60.5305,-7.5165,60.995403126,-11.71,-2.4,11.9534137383,132.38,-11.17,0.73,11.1938286569,60.5305,-7.5165,60.995403126,-11.17,0.73,11.1938286569,132.4
2021-07-18 12:30:00,48.6435,-9.5625,49.574504521,62.3635,-7.9525,62.8685007655,-13.72,-1.6099999999999999,13.8141413052,132.35,-13.04,1.5,13.1259894865,62.3635,-7.9525,62.8685007655,-13.04,1.5,13.1259894865,132.35
2021-07-18 13:00:00,48.1505,-9.7265,49.1230643639,62.8905,-8.0765,63.4069778692,-14.74,-1.65,14.8320632415,132.11,-14.02,1.46,14.0958149818,62.8905,-8.0765,63.4069778692,-14.02,1.46,14.0958149818,132.08
2021-07-18 13:30:00,47.7515,-9.4,48.6679129638,63.2815,-8.15,63.8041592864,-15.53,-1.25,15.5802246454,132.18,-14.78,1.83,14.8928607057,63.2815,-8.15,63.8041592864,-14.78,1.83,14.8928607057,132.11
2021-07-18 14:00:00,47.467,-9.7535,48.4587128518,62.347,-8.3435,62.9028012194,-14.88,-1.4100000000000001,14.9466551442,132.03,-14.16,1.7000000000000002,14.2616829301,62.347,-8.3435,62.9028012194,-14.16,1.7000000000000002,14.2616829301,131.89
2021-07-18 14:30:00,46.9015,-9.6495,47.8838548208,61.5115,-8.3995,62.0823343029,-14.61,-1.25,14.663376146000001,132.4,-13.91,1.82,14.0285601542,61.5115,-8.3995,62.0823343029,-13.91,1.82,14.0285601542,132.27
2021-07-18 15:00:00,46.606,-9.964,47.6592124568,60.246,-9.334,60.9647773062,-13.64,-0.63,13.6545413691,132.27,-12.99,2.44,13.2171744333,60.246,-9.334,60.9647773062,-12.99,2.44,13.2171744333,132.13
2021-07-18 15:30:00,46.9815,-10.3235,48.1023491578,58.1515,-8.9735,58.8397880222,-11.17,-1.35,11.2512843711,132.45,-10.63,1.78,10.7780007423,58.1515,-8.9735,58.8397880222,-10.63,1.78,10.7780007423,132.31
2021-07-18 16:00:00,47.8045,-10.7345,48.9948947391,55.1245,-8.5745,55.7873870198,-7.32,-2.16,7.6320377358,132.45,-6.95,1.04,7.0273821584,55.1245,-8.5745,55.7873870198,-6.95,1.04,7.0273821584,132.31
2021-07-18 16:30:00,49.1765,-11.15,50.4247027978,51.1565,-8.09,51.7922348644,-1.98,-3.06,3.6447222116,132.64,-1.8399999999999999,0.25,1.8569060289000001,51.1565,-8.09,51.7922348644,-1.8399999999999999,0.25,1.8569060289000001,132.54
2021-07-18 17:00:00,51.149,-11.55,52.4368448803,46.199,-7.28,46.7690709871,4.95,-4.27,6.5372318301,132.64,4.77,-0.88,4.8504948201,46.199,-7.28,46.7690709871,4.77,-0.88,4.8504948201,132.54
2021-07-18 17:30:00,53.192,-12.261,54.5868206163,40.292,-6.201,40.7663791009,12.9,-6.06,14.2524945185,132.8,12.38,-2.54,12.637879569,40.292,-6.201,40.7663791009,12.38,-2.54,12.637879569,132.68
2021-07-18 18:00:00,55.0895,-12.5785,56.5072709702,33.5795,-5.1985,33.9795118049,21.51,-7.38,22.7408113312,133.02,20.56,-3.76,20.9009856227,33.5795,-5.1985,33.9795118049,20.56,-3.76,20.9009856227,132.89
2021-07-18 18:30:00,56.904,-12.672,58.2978970461,24.774,-4.152,25.1195179094,32.13,-8.52,33.2404467479,133.23,30.64,-4.8100000000000005,31.0152494751,24.774,-4.152,25.1195179094,30.64,-4.8100000000000005,31.0152494751,133.1
2021-07-18 19:00:00,57.8305,-12.6035,59.1879628176,16.6005,-3.1735,16.9011154218,41.23,-9.43,42.2946545086,133.23,39.48,-5.57,39.8709831833,16.6005,-3.1735,16.9011154218,39.48,-5.57,39.8709831833,133.1
2021-07-18 19:30:00,58.372,-12.499,59.6951872851,11.452,-2.699,11.7657513572,46.92,-9.8,47.9325192328,133.31,44.91,-5.88,45.2932942057,11.452,-2.699,11.7657513572,44.91,-5.88,45.2932942057,133.15
2021-07-18 20:00:00,59.107,-12.4705,60.4082015893,5.677,-2.4905,6.1992676382,53.43,-9.98,54.3540734444,133.31,51.16,-6.03,51.5141388359,5.677,-2.4905,6.1992676382,51.16,-6.03,51.5141388359,133.15
2021-07-18 20:30:00,60.29,-12.4375,61.5595281516,2.6,-2.5575,3.6470270427,57.69,-9.88,58.5299111566,133.34,55.25,-5.9,55.5641296161,2.6,-2.5575,3.6470270427,55.25,-5.9,55.5641296161,133.21
2021-07-18 21:00:00,59.497,-12.881,60.8753905121,1.447,-2.471,2.8635030994,58.05,-10.41,58.9760171595,133.34,55.6,-6.4,55.9671332123,1.447,-2.471,2.8635030994,55.6,-6.4,55.9671332123,133.21
2021-07-18 21:30:00,59.2765,-12.703,60.6223528185,0.5765,-2.193,2.2675099228,58.7,-10.51,59.6334645983,133.43,56.19,-6.5,56.5647071945,0.5765,-2.193,2.2675099228,56.19,-6.5,56.5647071945,133.27
2021-07-18 22:00:00,59.2455,-13.039,60.6633727322,0.8055,-2.149,2.2950013617,58.44,-10.89,59.4459897722,133.01,55.93,-6.87,56.3503487123,0.8055,-2.149,2.2950013617,55.93,-6.87,56.3503487123,132.85
2021-07-18 22:30:00,59.1335,-13.2675,60.6036086261,0.6335000000000001,-2.3375,2.4218233833,58.5,-10.93,59.5123088109,133.17,56.0,-6.9,56.423488017,0.6335000000000001,-2.3375,2.4218233833,56.0,-6.9,56.423488017,133.02
2021-07-18 23:00:00,57.3885,-13.687,58.9980838778,0.5785,-2.357,2.4269551397,56.81,-11.33,57.9287924956,133.17,54.4,-7.28,54.8849560444,0.5785,-2.357,2.4269551397,54.4,-7.28,54.8849560444,133.02
2021-07-18 23:30:00,55.2,-13.982,56.9432728599,0.66,-2.352,2.4428475188,54.54,-11.63,55.7661949572,133.31,52.22,-7.57,52.7658345902,0.66,-2.352,2.4428475188,52.22,-7.57,52.7658345902,133.18
2021-07-19 00:00:00,53.764,-14.5175,55.6895457178,0.734,-2.3475,2.459575624,53.03,-12.17,54.4085452847,133.31,50.78,-8.09,51.4203899246,0.734,-2.3475,2.459575624,50.78,-8.09,51.4203899246,133.18
2021-07-19 00:30:00,52.536,-14.61,54.5296561148,0.8160000000000001,-2.39,2.525461542,51.72,-12.22,53.1440194189,133.65,49.54,-8.14,50.204294637,0.8160000000000001,-2.39,2.525461542,49.54,-8.14,50.204294637,133.59
2021-07-19 01:00:00,51.8165,-14.9335,53.9254957743,0.9465,-2.3635,2.5459761389,50.87,-12.57,52.4000171756,133.65,48.71,-8.48,49.4426384814,0.9465,-2.3635,2.5459761389,48.71,-8.48,49.4426384814,133.59
2021-07-19 01:30:00,51.695,-15.004,53.8283665087,0.835,-2.394,2.5354409873,50.86,-12.61,52.3999208015,133.83,48.61,-8.56,49.3579345192,0.835,-2.394,2.5354409873,48.61,-8.56,49.3579345192,133.81
2021-07-19 02:00:00,51.4575,-15.049,53.6129341414,0.8175,-2.3689999999999998,2.506086042,50.64,-12.68,52.2033715386,133.83,48.41,-8.63,49.1732142533,0.8175,-2.3689999999999998,2.506086042,48.41,-8.63,49.1732142533,133.81
2021-07-19 02:30:00,50.894,-15.1685,53.1063332217,0.754,-2.2984999999999998,2.4190118334,50.14,-12.87,51.7653986752,133.75,48.03,-8.77,48.824110847,0.754,-2.2984999999999998,2.4190118334,48.03,-8.77,48.824110847,133.76
2021-07-19 03:00:00,50.532,-15.5945,52.8835650675,0.812,-2.2745,2.4150971513,49.72,-13.32,51.4733018175,133.75,47.61,-9.19,48.4888461401,0.812,-2.2745,2.4150971513,47.61,-9.19,48.4888461401,133.76
2021-07-19 03:30:00,50.39,-15.7885,52.8055757686,0.64,-2.2685,2.357051601,49.75,-13.52,51.5543683891,134.0,47.65,-9.37,48.5625308237,0.64,-2.2685,2.357051601,47.65,-9.37,48.5625308237,134.0
2021-07-19 04:00:00,50.3635,-15.811,52.7870235309,0.5735,-2.261,2.332600105,49.79,-13.55,51.6008391405,134.11,47.71,-9.41,48.6291291306,0.5735,-2.261,2.332600105,47.71,-9.41,48.6291291306,134.12
2021-07-19 04:30:00,50.482,-15.4785,52.801669351,0.562,-2.2785,2.3467863665,49.92,-13.2,51.6357085746,134.22,47.82,-9.06,48.6706893315,0.562,-2.2785,2.3467863665,47.82,-9.06,48.6706893315,134.25
2021-07-19 05:00:00,50.5505,-15.4925,52.8712644685,0.5205000000000001,-2.2425,2.3021134855,50.03,-13.25,51.7548393872,134.07,47.92,-9.13,48.7819977041,0.5205000000000001,-2.2425,2.3021134855,47.92,-9.13,48.7819977041,134.09
2021-07-19 05:30:00,50.809,-15.2915,53.0601965059,0.499,-2.1615,2.2183514713,50.31,-13.13,51.9951247715,133.82,48.17,-9.01,49.0053976619,0.499,-2.1615,2.2183514713,48.17,-9.01,49.0053976619,133.85
2021-07-19 06:00:00,51.0885,-15.26,53.3188750092,0.8885000000000001,-2.23,2.4004858362,50.2,-13.03,51.8634832999,133.82,48.07,-8.9,48.8869604291,0.8885000000000001,-2.23,2.4004858362,48.07,-8.9,48.8869604291,133.85
2021-07-19 06:30:00,52.989,-14.804,55.0181109908,2.099,-2.334,3.1390057343,50.89,-12.47,52.3955437036,134.09,48.74,-8.37,49.4534579175,2.099,-2.334,3.1390057343,48.74,-8.37,49.4534579175,134.12
2021-07-19 07:00:00,54.159,-14.265,56.00613811,3.879,-2.445,4.5852661864,50.28,-11.82,51.6506611768,134.01,48.15,-7.75,48.7697139627,3.879,-2.445,4.5852661864,48.15,-7.75,48.7697139627,134.03
2021-07-19 07:30:00,55.405,-13.849,57.1096211334,8.045,-2.779,8.5114549873,47.36,-11.07,48.6365551823,133.92,45.28,-7.11,45.8348175517,8.045,-2.779,8.5114549873,45.28,-7.11,45.8348175517,133.93
2021-07-19 08:00:00,56.771,-13.125,58.2684482889,14.571,-3.355,14.9522595617,42.2,-9.77,43.3161967398,133.64,40.38,-5.87,40.8044274559,14.571,-3.355,14.9522595617,40.38,-5.87,40.8044274559,133.65
2021-07-19 08:30:00,56.6465,-12.7775,58.0697035338,22.3065,-3.7175000000000002,22.6141492986,34.34,-9.06,35.5150559622,133.88,32.95,-5.21,33.3593555094,22.3065,-3.7175000000000002,22.6141492986,32.95,-5.21,33.3593555094,133.88
2021-07-19 09:00:00,56.08,-12.4365,57.4424314619,30.0,-4.4365,30.3262680238,26.08,-8.0,27.2794134834,133.88,25.04,-4.25,25.3981121346,30.0,-4.4365,30.3262680238,25.04,-4.25,25.3981121346,133.88
2021-07-19 09:30:00,55.233,-11.9495,56.5108382459,36.863,-5.3095,37.2434096083,18.37,-6.64,19.5332153011,133.41,17.67,-3.02,17.9262182292,36.863,-5.3095,37.2434096083,17.67,-3.02,17.9262182292,133.41
2021-07-19 10:00:00,79.882,-10.9505,80.6290727607,43.042,-5.5205,43.3945812775,36.84,-5.43,37.2380249208,133.41,35.21,-1.78,35.2549641895,43.042,-5.5205,43.3945812775,35.21,-1.78,35.2549641895,133.41
2021-07-19 10:30:00,78.935,-12.081,79.8541469556,48.565,-5.471,48.8721911316,30.37,-6.61,31.0810070622,133.1,29.1,-2.93,29.2471349024,48.565,-5.471,48.8721911316,29.1,-2.93,29.2471349024,133.12
2021-07-19 11:00:00,78.1825,-11.728,79.0572532425,53.2825,-6.728,53.7055936589,24.9,-5.0,25.3970470724,133.39,23.87,-1.43,23.9127957378,53.2825,-6.728,53.7055936589,23.87,-1.43,23.9127957378,133.4
2021-07-19 11:30:00,76.506,-11.669,77.3907849618,56.806,-7.469,57.294917724,19.7,-4.2,20.1427406278,133.14,18.9,-0.6900000000000001,18.9125910441,56.806,-7.469,57.294917724,18.9,-0.6900000000000001,18.9125910441,133.13
2021-07-19 12:00:00,76.045,-10.9845,76.8342453939,59.595,-8.0245,60.1328248567,16.45,-2.96,16.7141885834,132.95,15.78,0.43,15.7858575947,59.595,-8.0245,60.1328248567,15.78,0.43,15.7858575947,132.89
2021-07-19 12:30:00,76.8585,-10.568,77.5816450344,61.4185,-8.388,61.9886335246,15.44,-2.18,15.5931395171,132.6,14.8,1.19,14.8477641414,61.4185,-8.388,61.9886335246,14.8,1.19,14.8477641414,132.5
2021-07-19 13:00:00,76.746,-10.598,77.4742932849,62.026,-8.568,62.614976643,14.72,-2.03,14.8593169426,132.5,14.03,1.28,14.0882681689,62.026,-8.568,62.614976643,14.03,1.28,14.0882681689,132.35
2021-07-19 13:30:00,75.694,-10.626,76.436205505,61.874,-8.646,62.4751565984,13.82,-1.98,13.9611174338,132.59,13.21,1.34,13.2777897257,61.874,-8.646,62.4751565984,13.21,1.34,13.2777897257,132.43
2021-07-19 14:00:00,74.3785,-10.507,75.1169642042,61.6085,-8.577,62.2026703707,12.77,-1.9300000000000002,12.9150222609,132.59,12.25,1.4,12.3297404677,61.6085,-8.577,62.2026703707,12.25,1.4,12.3297404677,132.43
2021-07-19 14:30:00,73.364,-10.1535,74.0632841444,57.894,-7.7335,58.4082379314,15.47,-2.42,15.658138459,132.35,14.83,0.9400000000000001,14.8597611017,57.894,-7.7335,58.4082379314,14.83,0.9400000000000001,14.8597611017,132.21
2021-07-19 15:00:00,73.726,-10.4675,74.4653720346,56.726,-7.4075,57.2076055455,17.0,-3.06,17.2732046824,132.35,16.31,0.34,16.3135434532,56.726,-7.4075,57.2076055455,16.31,0.34,16.3135434532,132.21
2021-07-19 15:30:00,74.249,-10.9155,75.0470661735,54.459,-6.9955,54.9064632011,19.79,-3.92,20.174501233,132.41,18.95,-0.43,18.9548780001,54.459,-6.9955,54.9064632011,18.95,-0.43,18.9548780001,132.28
2021-07-19 16:00:00,74.3475,-11.396,75.21581996,50.9275,-7.066,51.4153538571,23.42,-4.33,23.8169120585,132.6,22.42,-0.81,22.4346272534,50.9275,-7.066,51.4153538571,22.42,-0.81,22.4346272534,132.47
2021-07-19 16:30:00,75.018,-11.8385,75.9463653261,46.848,-6.8085,47.3401602897,28.17,-5.03,28.6155517158,132.74,26.95,-1.45,26.9889792323,46.848,-6.8085,47.3401602897,26.95,-1.45,26.9889792323,132.6
2021-07-19 17:00:00,77.5615,-12.992,78.6420901696,41.9115,-6.122,42.3562594695,35.65,-6.87,36.3059141188,132.83,34.12,-3.15,34.2650974025,41.9115,-6.122,42.3562594695,34.12,-3.15,34.2650974025,132.7
2021-07-19 17:30:00,77.8985,-14.0,79.1465495284,36.3985,-4.95,36.7335446459,41.5,-9.05,42.4753163614,133.41,39.72,-5.17,40.0550533641,36.3985,-4.95,36.7335446459,39.72,-5.17,40.0550533641,133.28
2021-07-19 18:00:00,79.618,-14.0325,80.8451419706,30.078,-3.6025,30.292970971,49.54,-10.43,50.6260456682,133.41,47.41,-6.46,47.848089826,30.078,-3.6025,30.292970971,47.41,-6.46,47.848089826,133.28
2021-07-19 18:30:00,78.69,-14.3735,79.99195961,23.27,-2.8435,23.4430883684,55.42,-11.53,56.606689534,133.69,53.02,-7.46,53.5422450034,23.27,-2.8435,23.4430883684,53.02,-7.46,53.5422450034,133.56
2021-07-19 19:00:00,79.742,-14.3715,81.0267028593,16.412,-2.1715,16.5550341664,63.33,-12.2,64.4944098353,133.69,60.59,-8.06,61.1237408868,16.412,-2.1715,16.5550341664,60.59,-8.06,61.1237408868,133.56
2021-07-19 19:30:00,86.1055,-13.059,87.0901522059,10.1055,-1.569,10.22657769,76.0,-11.49,76.8636461534,133.69,72.67,-7.32,73.0377388752,10.1055,-1.569,10.22657769,72.67,-7.32,73.0377388752,133.52
2021-07-19 20:00:00,86.798,-12.8725,87.747330787,5.318,-1.0825,5.427055394,81.48,-11.79,82.3285764483,133.44,77.93,-7.6,78.2997120046,5.318,-1.0825,5.427055394,77.93,-7.6,78.2997120046,133.3
2021-07-19 20:30:00,86.7075,-13.1795,87.7034194117,2.7175000000000002,-0.8695,2.8532151163,83.99,-12.31,84.8873147178,133.21,80.25,-8.11,80.6587540196,2.7175000000000002,-0.8695,2.8532151163,80.25,-8.11,80.6587540196,133.07
2021-07-19 21:00:00,86.191,-13.5285,87.2462537491,1.381,-0.8385,1.6156247244,84.81,-12.69,85.7541380926,133.26,81.12,-8.46,81.5599534085,1.381,-0.8385,1.6156247244,81.12,-8.46,81.5599534085,133.12
2021-07-19 21:30:00,85.9565,-13.8335,87.0625385255,0.2665,-0.7035,0.7522861822,85.69,-13.13,86.6900974737,133.5,82.0,-8.84,82.4751210972,0.2665,-0.7035,0.7522861822,82.0,-8.84,82.4751210972,133.35
2021-07-19 22:00:00,84.836,-13.95,85.9752836343,0.006,-0.6000000000000001,0.6000299993,84.83,-13.35,85.8740438084,133.5,81.16,-9.06,81.6641243142,0.006,-0.6000000000000001,0.6000299993,81.16,-9.06,81.6641243142,133.35
2021-07-19 22:30:00,84.797,-14.2425,85.9847661813,0.007,-0.7125,0.7125343851,84.79,-13.53,85.8627101832,133.41,81.1,-9.21,81.6212846015,0.007,-0.7125,0.7125343851,81.1,-9.21,81.6212846015,133.27
2021-07-19 23:00:00,83.295,-15.286,84.6860013284,0.005,-0.726,0.7260172174,83.29,-14.56,84.553046663,133.41,79.69,-10.16,80.3350589718,0.005,-0.726,0.7260172174,79.69,-10.16,80.3350589718,133.27
2021-07-19 23:30:00,79.814,-15.929,81.3880067147,0.004,-0.759,0.7590105401,79.81,-15.17,81.2389377085,133.76,76.37,-10.77,77.1256753617,0.004,-0.759,0.7590105401,76.37,-10.77,77.1256753617,133.63
2021-07-20 00:00:00,77.001,-16.917,78.8374206199,0.001,-0.727,0.7270006878,77.0,-16.19,78.6836456959,133.85,73.71,-11.76,74.6422246453,0.001,-0.727,0.7270006878,73.71,-11.76,74.6422246453,133.76
2021-07-20 00:30:00,74.5805,-17.1375,76.5241457744,0.0005,-0.6975,0.6975001792000001,74.58,-16.44,76.3704785896,134.15,71.39,-12.04,72.3981608882,0.0005,-0.6975,0.6975001792000001,71.39,-12.04,72.3981608882,134.09
2021-07-20 01:00:00,72.711,-17.722,74.8395537467,0.001,-0.682,0.6820007331,72.71,-17.04,74.6800220943,133.75,69.61,-12.59,70.7393822421,0.001,-0.682,0.6820007331,69.61,-12.59,70.7393822421,133.7
2021-07-20 01:30:00,72.172,-17.9185,74.3630972072,0.002,-0.6885,0.6885029049,72.17,-17.23,74.1982600874,133.96,69.07,-12.77,70.2405708975,0.002,-0.6885,0.6885029049,69.07,-12.77,70.2405708975,133.93
2021-07-20 02:00:00,72.324,-18.1285,74.5614074991,0.004,-0.6785,0.6785117906,72.32,-17.45,74.3954628993,134.24,69.23,-12.99,70.4381501745,0.004,-0.6785,0.6785117906,69.23,-12.99,70.4381501745,134.21
2021-07-20 02:30:00,71.7795,-18.5905,74.1478476458,0.0095,-0.6705,0.6705672971000001,71.77,-17.92,73.9733688566,134.32,68.71,-13.42,70.008288795,0.0095,-0.6705,0.6705672971000001,68.71,-13.42,70.008288795,134.31
2021-07-20 03:00:00,71.0385,-18.772,73.4769111099,0.0085,-0.672,0.6720537553,71.03,-18.1,73.2998697134,134.32,67.91,-13.63,69.2643126004,0.0085,-0.672,0.6720537553,67.91,-13.63,69.2643126004,134.31
2021-07-20 03:30:00,70.964,-18.757,73.4010513889,0.014,-0.677,0.6771447408,70.95,-18.08,73.2174084491,134.32,67.86,-13.63,69.2152909407,0.014,-0.677,0.6771447408,67.86,-13.63,69.2152909407,134.31
2021-07-20 04:00:00,70.7765,-19.018,73.2870880596,0.006500000000000001,-0.6880000000000001,0.6880307043,70.77,-18.33,73.1052788792,134.23,67.76,-13.82,69.1549708987,0.006500000000000001,-0.6880000000000001,0.6880307043,67.76,-13.82,69.1549708987,134.22
2021-07-20 04:30:00,71.2975,-18.8665,73.7514632296,0.007500000000000001,-0.7165,0.7165392522,71.29,-18.15,73.5641665487,134.3,68.24,-13.65,69.5918105814,0.007500000000000001,-0.7165,0.7165392522,68.24,-13.65,69.5918105814,134.3
2021-07-20 05:00:00,71.3175,-18.8175,73.7582816537,0.007500000000000001,-0.7175,0.7175391975000001,71.31,-18.1,73.5712314699,134.18,68.27,-13.6,69.6114423066,0.007500000000000001,-0.7175,0.7175391975000001,68.27,-13.6,69.6114423066,134.17
2021-07-20 05:30:00,71.522,-18.4575,73.8652542827,0.012,-0.7475,0.7475963149,71.51,-17.71,73.6703753214,134.22,68.46,-13.21,69.7228491959,0.012,-0.7475,0.7475963149,68.46,-13.21,69.7228491959,134.22
2021-07-20 06:00:00,71.984,-18.4385,74.3079708931,0.41400000000000003,-0.7685000000000001,0.8729193834000001,71.57,-17.67,73.7190192555,134.15,68.52,-13.18,69.7760904608,0.41400000000000003,-0.7685000000000001,0.8729193834000001,68.52,-13.18,69.7760904608,134.15
2021-07-20 06:30:00,75.0595,-17.8685,77.1570595118,1.7195,-0.8685,1.9263884603,73.34,-17.0,75.2844977402,134.15,70.19,-12.56,71.3049065633,1.7195,-0.8685,1.9263884603,70.19,-12.56,71.3049065633,134.15
2021-07-20 07:00:00,75.9585,-19.774,78.4901573336,3.5484999999999998,-0.974,3.6797456774,72.41,-18.8,74.8107485593,133.63,69.14,-14.61,70.6667651729,3.5484999999999998,-0.974,3.6797456774,69.14,-14.61,70.6667651729,133.63
2021-07-20 07:30:00,78.8835,-18.28,80.9738536334,7.2335,-1.26,7.3424193731,71.65,-17.02,73.643756694,131.76,68.41,-12.96,69.6267886664,7.2335,-1.26,7.3424193731,68.41,-12.96,69.6267886664,131.76
2021-07-20 08:00:00,80.78,-16.9735,82.5439767775,12.95,-1.7235,13.0641858625,67.83,-15.25,69.5231716768,131.14,64.78,-11.32,65.7616210262,12.95,-1.7235,13.0641858625,64.78,-11.32,65.7616210262,131.14
2021-07-20 08:30:00,82.178,-15.5915,83.6439989255,19.778,-2.3115,19.9126170116,62.4,-13.28,63.797479574,130.43,59.56,-9.51,60.3144568076,19.778,-2.3115,19.9126170116,59.56,-9.51,60.3144568076,130.43
2021-07-20 09:00:00,81.7925,-15.506,83.2493188696,26.7925,-3.086,26.9696394535,55.0,-12.42,56.3848951405,130.21,52.45,-8.76,53.1764995087,26.7925,-3.086,26.9696394535,52.45,-8.76,53.1764995087,130.2
2021-07-20 09:30:00,81.341,-14.644,82.6486843029,33.201,-3.934,33.4332582468,48.14,-10.71,49.3169717237,130.29,45.95,-7.14,46.5014204084,33.201,-3.934,33.4332582468,45.95,-7.14,46.5014204084,130.24
2021-07-20 10:00:00,79.4945,-14.396,80.7875011759,39.0445,-4.726,39.3294807524,40.45,-9.67,41.5897992301,130.29,38.65,-6.18,39.1409619197,39.0445,-4.726,39.3294807524,38.65,-6.18,39.1409619197,130.24
2021-07-20 10:30:00,78.199,-14.165,79.4715724395,44.149,-5.455,44.4847302566,34.05,-8.71,35.1463596977,130.25,32.53,-5.31,32.9605370102,44.149,-5.455,44.4847302566,32.53,-5.31,32.9605370102,130.2
2021-07-20 11:00:00,77.1315,-13.4585,78.296867846,48.3915,-6.1085,48.7755168553,28.74,-7.35,29.6649641834,130.17,27.45,-4.05,27.747162017,48.3915,-6.1085,48.7755168553,27.45,-4.05,27.747162017,130.12
2021-07-20 11:30:00,75.4685,-12.658,76.5226728248,51.7285,-6.658,52.1552171527,23.74,-6.0,24.4864779011,129.97,22.69,-2.81,22.8633374642,51.7285,-6.658,52.1552171527,22.69,-2.81,22.8633374642,129.92
2021-07-20 12:00:00,74.7065,-12.0985,75.6798179471,54.2465,-7.1285,54.7128711959,20.46,-4.97,21.0549875326,129.76,19.54,-1.8599999999999999,19.6283264697,54.2465,-7.1285,54.7128711959,19.54,-1.8599999999999999,19.6283264697,129.71
2021-07-20 12:30:00,75.859,-9.686,76.4748748087,56.149,-8.936,56.855626784,19.71,-0.75,19.7242642448,129.62,18.85,2.88,19.0687414372,56.149,-8.936,56.855626784,18.85,2.88,19.0687414372,129.55
2021-07-20 13:00:00,75.0415,-9.356,75.6224930708,57.4415,-9.266,58.1840586265,17.6,-0.09,17.6002301121,132.09,16.83,3.11,17.1149349984,57.4415,-9.266,58.1840586265,16.83,3.11,17.1149349984,131.99
2021-07-20 13:30:00,73.886,-9.602,74.5073110507,57.536,-9.292,58.2814941469,16.35,-0.31,16.3529385738,132.4,15.64,2.93,15.9120866011,57.536,-9.292,58.2814941469,15.64,2.93,15.9120866011,132.27
2021-07-20 14:00:00,72.9935,-9.2035,73.5714309668,57.7735,-9.3935,58.5321718758,15.22,0.19,15.2211858934,132.59,14.56,3.51,14.9771058619,57.7735,-9.3935,58.5321718758,14.56,3.51,14.9771058619,132.44
2021-07-20 14:30:00,72.2955,-8.8435,72.8343793308,57.5655,-9.2935,58.3108560433,14.73,0.45,14.736872124,132.54,14.02,3.68,14.4949232492,57.5655,-9.2935,58.3108560433,14.02,3.68,14.4949232492,132.4
2021-07-20 15:00:00,71.333,-8.9815,71.8962045678,56.203,-9.0115,56.9208603348,15.13,0.03,15.1300297422,132.54,14.37,3.21,14.7241638133,56.203,-9.0115,56.9208603348,14.37,3.21,14.7241638133,132.4
2021-07-20 15:30:00,71.3045,-9.4985,71.9343674644,54.2445,-8.6685,54.9327650178,17.06,-0.8300000000000001,17.0801785705,132.51,16.32,2.49,16.5088612569,54.2445,-8.6685,54.9327650178,16.32,2.49,16.5088612569,132.4
2021-07-20 16:00:00,72.0845,-9.962,72.7696130555,51.4345,-8.252,52.0922575269,20.65,-1.71,20.7206804908,132.86,19.76,1.69,19.8321380592,51.4345,-8.252,52.0922575269,19.76,1.69,19.8321380592,132.73
2021-07-20 16:30:00,73.6565,-10.5935,74.4143953446,47.6165,-7.6735,48.2308373813,26.04,-2.92,26.2032059107,133.18,24.92,0.58,24.9267486849,47.6165,-7.6735,48.2308373813,24.92,0.58,24.9267486849,133.05
2021-07-20 17:00:00,76.451,-11.0755,77.2490912649,43.021,-7.0155,43.5892610771,33.43,-4.06,33.6756365938,133.68,31.95,-0.39,31.952380193,43.021,-7.0155,43.5892610771,31.95,-0.39,31.952380193,133.55
2021-07-20 17:30:00,78.7975,-12.607,79.7996394431,37.4575,-5.957,37.9282237292,41.34,-6.65,41.871447312,133.85,39.58,-2.83,39.6810445931,37.4575,-5.957,37.9282237292,39.58,-2.83,39.6810445931,133.72
2021-07-20 18:00:00,79.939,-12.6945,80.9406823004,31.179,-4.9545,31.570193399,48.76,-7.74,49.370489161,134.45,46.69,-3.83,46.8468248657,31.179,-4.9545,31.570193399,46.69,-3.83,46.8468248657,134.33
2021-07-20 18:30:00,78.0445,-13.029,79.1245778583,24.1145,-4.109,24.4620725052,53.93,-8.92,54.6627048361,134.31,51.63,-4.93,51.864841656,24.1145,-4.109,24.4620725052,51.63,-4.93,51.864841656,134.18
2021-07-20 19:00:00,79.014,-13.4065,80.1432869194,16.694,-3.3465,17.0261181204,62.32,-10.06,63.1267455204,134.31,59.62,-5.97,59.9181550116,16.694,-3.3465,17.0261181204,59.62,-5.97,59.9181550116,134.18
2021-07-20 19:30:00,77.305,-13.272,78.4360185693,10.005,-2.802,10.3899580846,67.3,-10.47,68.1095507253,134.01,64.38,-6.36,64.693384515,10.005,-2.802,10.3899580846,64.38,-6.36,64.693384515,133.87
2021-07-20 20:00:00,78.246,-14.0005,79.4886816865,5.476,-2.6005000000000003,6.0621098844,72.77,-11.4,73.6575379713,134.01,69.61,-7.19,69.9803415253,5.476,-2.6005000000000003,6.0621098844,69.61,-7.19,69.9803415253,133.87
2021-07-20 20:30:00,83.8665,-13.463,84.9402271674,3.0165,-2.553,3.9518452968,80.85,-10.91,81.582783723,134.01,77.35,-6.7,77.6396322763,3.0165,-2.553,3.9518452968,77.35,-6.7,77.6396322763,133.87
2021-07-20 21:00:00,83.6525,-13.347,84.7105847297,1.5125000000000002,-2.517,2.9364851864,82.14,-10.83,82.8508811058,134.05,78.61,-6.6,78.8865774388,1.5125000000000002,-2.517,2.9364851864,78.61,-6.6,78.8865774388,133.91
2021-07-20 21:30:00,83.4365,-13.9105,84.5881288509,0.3165,-2.2405,2.2627444619,83.12,-11.67,83.9352327691,134.34,79.58,-7.38,79.921466453,0.3165,-2.2405,2.2627444619,79.58,-7.38,79.921466453,134.18
2021-07-20 22:00:00,85.5035,-13.9825,86.6392452558,0.1535,-2.2125,2.2178184101,85.35,-11.77,86.1577355784,134.34,81.68,-7.49,82.0226950301,0.1535,-2.2125,2.2178184101,81.68,-7.49,82.0226950301,134.18
2021-07-20 22:30:00,84.335,-14.1605,85.5155657483,0.195,-2.4005,2.4084072019000002,84.14,-11.76,84.9578554343,133.48,80.47,-7.54,80.8224752157,0.195,-2.4005,2.4084072019000002,80.47,-7.54,80.8224752157,133.33
2021-07-20 23:00:00,81.956,-15.043,83.3251329732,0.196,-2.4130000000000003,2.4209471287,81.76,-12.63,82.7297679194,133.48,78.24,-8.37,78.686431486,0.196,-2.4130000000000003,2.4209471287,78.24,-8.37,78.686431486,133.33
2021-07-20 23:30:00,77.697,-15.7105,79.2694368546,0.197,-2.4405,2.4484381246,77.5,-13.27,78.6278761,133.69,74.18,-8.97,74.7203673706,0.197,-2.4405,2.4484381246,74.18,-8.97,74.7203673706,133.57
2021-07-21 00:00:00,73.6,-17.2035,75.5838634382,0.24,-2.4535,2.4652103866,73.36,-14.75,74.8281504516,133.69,70.2,-9.89,70.893244389,0.24,-2.4535,2.4652103866,70.2,-9.89,70.893244389,133.57
2021-07-21 00:30:00,70.6595,-19.7585,73.370043359,0.2695,-2.3985,2.4135932756000003,70.39,-17.36,72.499115167,134.18,67.22,-13.3,68.5231231045,0.2695,-2.3985,2.4135932756000003,67.22,-13.3,68.5231231045,134.08
2021-07-21 01:00:00,69.548,-19.6975,72.283579119,0.268,-2.4075,2.4223707912,69.28,-17.29,71.4049192983,130.94,66.13,-13.23,67.4404166654,0.268,-2.4075,2.4223707912,66.13,-13.23,67.4404166654,130.86
2021-07-21 01:30:00,68.931,-19.602,71.6639460608,0.151,-2.392,2.3967613565,68.78,-17.21,70.9004407603,130.81,65.67,-13.16,66.9756261636,0.151,-2.392,2.3967613565,65.67,-13.16,66.9756261636,130.76
2021-07-21 02:00:00,69.3605,-19.828,72.1389530299,0.12050000000000001,-2.348,2.3510900132,69.24,-17.48,71.4123798791,130.85,66.12,-13.4,67.4641712318,0.12050000000000001,-2.348,2.3510900132,66.12,-13.4,67.4641712318,130.81
2021-07-21 02:30:00,69.261,-20.128,72.1264341625,0.111,-2.618,2.6203520756,69.15,-17.51,71.3324792784,131.16,66.03,-13.43,67.3819397168,0.111,-2.618,2.6203520756,66.03,-13.43,67.3819397168,131.12
2021-07-21 03:00:00,68.7055,-20.345,71.6544817527,0.0955,-2.665,2.6667105673,68.61,-17.68,70.8513549623,131.3,65.5,-13.58,66.8929473114,0.0955,-2.665,2.6667105673,65.5,-13.58,66.8929473114,131.27
2021-07-21 03:30:00,68.413,-20.521,71.4244356646,0.093,-2.351,2.352838711,68.32,-18.17,70.6949170733,131.41,65.24,-14.04,66.7336436889,0.093,-2.351,2.352838711,65.24,-14.04,66.7336436889,131.39
2021-07-21 04:00:00,68.1925,-20.593,71.2340417585,0.0925,-2.363,2.3648097704,68.1,-18.23,70.4978219522,131.38,65.02,-14.11,66.533393871,0.0925,-2.363,2.3648097704,65.02,-14.11,66.533393871,131.39
2021-07-21 04:30:00,68.3315,-20.656,71.3853222186,0.1015,-2.346,2.3481946789,68.23,-18.31,70.6441009568,131.38,65.05,-14.24,66.5903904479,0.1015,-2.346,2.3481946789,65.05,-14.24,66.5903904479,131.39
2021-07-21 05:00:00,68.497,-20.939,71.6259780387,0.097,-2.3689999999999998,2.3709850274,68.4,-18.57,70.8759825329,131.38,65.22,-14.47,66.8059076729,0.097,-2.3689999999999998,2.3709850274,65.22,-14.47,66.8059076729,131.39
2021-07-21 05:30:00,68.673,-20.604,71.6973203474,0.083,-2.324,2.3254816705,68.59,-18.28,70.9841285077,131.47,65.5,-14.16,67.0131002118,0.083,-2.324,2.3254816705,65.5,-14.16,67.0131002118,131.48
2021-07-21 06:00:00,69.4035,-20.0585,72.2439563874,0.3435,-2.2585,2.2844724774,69.06,-17.8,71.3170638767,131.47,65.92,-13.69,67.3265363731,0.3435,-2.2585,2.2844724774,65.92,-13.69,67.3265363731,131.48
2021-07-21 06:30:00,72.4595,-18.8745,74.877405741,1.5195,-2.4545,2.8867716397,70.94,-16.42,72.8155203236,131.25,67.71,-12.4,68.8360668545,1.5195,-2.4545,2.8867716397,67.71,-12.4,68.8360668545,131.26
2021-07-21 07:00:00,74.9295,-17.954,77.0504775212,3.3095,-2.614,4.2173197946,71.62,-15.34,73.2443854504,130.73,68.36,-11.39,69.3023931766,3.3095,-2.614,4.2173197946,68.36,-11.39,69.3023931766,130.73
2021-07-21 07:30:00,76.7195,-16.494,78.472502931,6.8395,-2.824,7.3995767615,69.88,-13.67,71.2045174129,130.43,66.69,-9.82,67.4091128854,6.8395,-2.824,7.3995767615,66.69,-9.82,67.4091128854,130.43
2021-07-21 08:00:00,77.953,-15.7515,79.5284852191,12.573,-3.2315,12.9816378493,65.38,-12.52,66.5679712775,130.18,62.4,-8.75,63.0104951576,12.573,-3.2315,12.9816378493,62.4,-8.75,63.0104951576,130.18
2021-07-21 08:30:00,79.0325,-14.002,80.2632671915,19.9625,-4.022,20.3636413799,59.07,-9.98,59.9071389736,130.22,56.38,-5.6,56.6574302276,19.9625,-4.022,20.3636413799,56.38,-5.6,56.6574302276,130.22
2021-07-21 09:00:00,79.399,-11.5205,80.2304376234,27.189,-4.2105,27.5130883626,52.21,-7.31,52.7192583408,130.73,49.97,-3.46,50.0896446384,27.189,-4.2105,27.5130883626,49.97,-3.46,50.0896446384,130.73
2021-07-21 09:30:00,78.884,-10.9745,79.6437386506,33.594,-4.0845,33.8413944194,45.29,-6.89,45.8110925432,132.46,43.35,-3.11,43.4614150713,33.594,-4.0845,33.8413944194,43.35,-3.11,43.4614150713,132.44
2021-07-21 10:00:00,76.8065,-11.111,77.6060098398,39.3965,-4.791,39.6867470732,37.41,-6.32,37.9400909329,132.46,35.72,-2.69,35.8211459895,39.3965,-4.791,39.6867470732,35.72,-2.69,35.8211459895,132.44
2021-07-21 10:30:00,75.138,-11.1495,75.9607161252,44.648,-5.4995,44.9854243533,30.49,-5.65,31.0090728659,132.46,29.15,-2.04,29.2212953169,44.648,-5.4995,44.9854243533,29.15,-2.04,29.2212953169,132.44
2021-07-21 11:00:00,74.0265,-11.569,74.9250589806,48.9365,-6.169,49.3238035156,25.09,-5.4,25.6645299976,132.81,24.04,-1.8,24.1072935022,48.9365,-6.169,49.3238035156,24.04,-1.8,24.1072935022,132.78
2021-07-21 11:30:00,74.545,-10.9805,75.3493756129,52.105,-6.7805,52.5443260995,22.44,-4.2,22.8296649121,132.99,21.5,-0.68,21.5107508005,52.105,-6.7805,52.5443260995,21.5,-0.68,21.5107508005,132.94
2021-07-21 12:00:00,72.7935,-10.8895,73.6034975562,54.3935,-7.1995000000000005,54.8678926377,18.4,-3.69,18.7663555332,132.99,17.64,-0.17,17.640819142,54.3935,-7.1995000000000005,54.8678926377,17.64,-0.17,17.640819142,132.94
2021-07-21 12:30:00,72.608,-10.5815,73.3749944208,55.918,-7.3815,56.403096247,16.69,-3.2,16.994001883,132.9,16.0,0.11,16.0003781205,55.918,-7.3815,56.403096247,16.0,0.11,16.0003781205,132.81
2021-07-21 13:00:00,71.8565,-10.6795,72.6457728467,56.7265,-7.5195,57.2227112474,15.13,-3.16,15.4564711367,132.71,14.51,0.18,14.5111164284,56.7265,-7.5195,57.2227112474,14.51,0.18,14.5111164284,132.61
2021-07-21 13:30:00,70.943,-10.9,71.7754780479,57.283,-7.66,57.7928861453,13.66,-3.24,14.0389885676,132.76,13.1,0.12,13.1005496068,57.283,-7.66,57.7928861453,13.1,0.12,13.1005496068,132.65
2021-07-21 14:00:00,70.052,-10.586500000000001,70.8474183457,57.262,-7.7565,57.7849455849,12.79,-2.83,13.099351129,132.85,12.24,0.55,12.2523507948,57.262,-7.7565,57.7849455849,12.24,0.55,12.2523507948,132.71
2021-07-21 14:30:00,69.877,-10.0385,70.5943808759,57.107,-7.6185,57.6129411786,12.77,-2.42,12.997280484800001,132.48,12.22,0.92,12.2545828162,57.107,-7.6185,57.6129411786,12.22,0.92,12.2545828162,132.33
2021-07-21 15:00:00,70.4715,-10.4425,71.2409862263,55.4615,-7.3025,55.9401867042,15.01,-3.14,15.3349176718,132.48,14.36,0.25,14.362176019,55.4615,-7.3025,55.9401867042,14.36,0.25,14.362176019,132.33
2021-07-21 15:30:00,71.62,-10.985,72.4575367025,53.0,-7.075,53.4701376939,18.62,-3.91,19.0261004938,132.68,17.82,-0.47000000000000003,17.8261970145,53.0,-7.075,53.4701376939,17.82,-0.47000000000000003,17.8261970145,132.54
2021-07-21 16:00:00,73.862,-11.3295,74.7258497058,50.062,-7.4095,50.607356523,23.8,-3.92,24.1206633408,132.56,22.69,-0.48,22.6950765586,50.062,-7.4095,50.607356523,22.69,-0.48,22.6950765586,132.42
2021-07-21 16:30:00,74.7855,-11.8955,75.7256490926,45.8055,-7.0055,46.3381145549,28.98,-4.89,29.3896665514,132.57,27.64,-1.38,27.6744286301,45.8055,-7.0055,46.3381145549,27.64,-1.38,27.6744286301,132.43
2021-07-21 17:00:00,76.1905,-12.325,77.1809426947,41.1205,-5.965,41.550893435,35.07,-6.36,35.6420327703,132.57,33.54,-2.68,33.646901789,41.1205,-5.965,41.550893435,33.54,-2.68,33.646901789,132.43
2021-07-21 17:30:00,75.4735,-13.105,76.6028082204,36.1335,-3.875,36.340685839,39.34,-9.23,40.4082726679,132.9,37.65,-5.37,38.0310320659,36.1335,-3.875,36.340685839,37.65,-5.37,38.0310320659,132.76
2021-07-21 18:00:00,76.599,-13.725,77.8189078952,30.079,-2.725,30.202183133,46.52,-11.0,47.8028283682,133.3,44.53,-7.01,45.0783872826,30.079,-2.725,30.202183133,44.53,-7.01,45.0783872826,133.16
2021-07-21 18:30:00,76.643,-14.0315,77.9168302824,23.343,-1.9115000000000002,23.4211332187,53.3,-12.12,54.6606293414,133.67,51.0,-8.02,51.6267411329,23.343,-1.9115000000000002,23.4211332187,51.0,-8.02,51.6267411329,133.53
2021-07-21 19:00:00,77.2625,-13.8555,78.4950239601,16.5225,-1.1955,16.5656942656,60.74,-12.66,62.0453318147,133.74,58.11,-8.51,58.7298237695,16.5225,-1.1955,16.5656942656,58.11,-8.51,58.7298237695,133.59
2021-07-21 19:30:00,83.633,-13.385,84.6973253061,10.163,-0.595,10.1804024478,73.47,-12.79,74.5749622863,133.64,70.25,-8.57,70.770808954,10.163,-0.595,10.1804024478,70.25,-8.57,70.770808954,133.49
2021-07-21 20:00:00,84.3,-13.6435,85.3969267143,5.42,-0.2235,5.4246061839,78.88,-13.42,80.0134413708,133.53,75.48,-9.13,76.0301736155,5.42,-0.2235,5.4246061839,75.48,-9.13,76.0301736155,133.39
2021-07-21 20:30:00,84.5825,-13.5005,85.6531540955,2.8625,-0.0505,2.8629454239000003,81.72,-13.45,82.8194475954,133.57,78.18,-9.15,78.7136258852,2.8625,-0.0505,2.8629454239000003,78.18,-9.15,78.7136258852,133.53
2021-07-21 21:00:00,84.356,-13.7795,85.4740273782,1.596,0.060500000000000005,1.5971462832,82.76,-13.84,83.9092557469,133.57,79.2,-9.54,79.7724990207,1.596,0.060500000000000005,1.5971462832,79.2,-9.54,79.7724990207,133.44
2021-07-21 21:30:00,84.1795,-13.546,85.2624321507,0.6695,0.314,0.7394770111000001,83.51,-13.86,84.6523460986,133.2,79.88,-9.56,80.4500341827,0.6695,0.314,0.7394770111000001,79.88,-9.56,80.4500341827,133.05
2021-07-21 22:00:00,85.698,-13.927,86.8222813165,0.458,0.023,0.45857714730000004,85.24,-13.95,86.3739549864,132.85,81.54,-9.66,82.1102137374,0.458,0.023,0.45857714730000004,81.54,-9.66,82.1102137374,132.7
2021-07-21 22:30:00,85.736,-14.482,86.9505032763,0.426,-0.312,0.5280340898,85.31,-14.17,86.478812434,132.79,81.61,-9.86,82.2034774204,0.426,-0.312,0.5280340898,81.61,-9.86,82.2034774204,132.64
2021-07-21 23:00:00,83.363,-14.938,84.690811857,0.7030000000000001,-0.378,0.7981810572,82.66,-14.56,83.9325276636,132.79,79.13,-10.23,79.7885317574,0.7030000000000001,-0.378,0.7981810572,79.13,-10.23,79.7885317574,132.64
2021-07-21 23:30:00,79.5565,-15.7275,81.0961833165,0.9565,-0.40750000000000003,1.0396867317,78.6,-15.32,80.0791008941,133.26,75.27,-10.95,76.0623126128,0.9565,-0.40750000000000003,1.0396867317,75.27,-10.95,76.0623126128,133.12
2021-07-22 00:00:00,76.8825,-16.87,78.7115982956,1.0125,-0.42,1.0961552125,75.87,-16.45,77.6328500057,133.26,72.55,-12.09,73.5504629489,1.0125,-0.42,1.0961552125,72.55,-12.09,73.5504629489,133.12
2021-07-22 00:30:00,74.7005,-16.838,76.5746886657,1.0005,-0.428,1.088202302,73.7,-16.41,75.5048217003,133.48,70.48,-12.06,71.5043635032,1.0005,-0.428,1.088202302,70.48,-12.06,71.5043635032,133.37
2021-07-22 01:00:00,73.062,-17.151,75.0480688959,1.042,-0.491,1.1518875813,72.02,-16.66,73.9218235706,133.48,68.98,-12.25,70.0592813266,1.042,-0.491,1.1518875813,68.98,-12.25,70.0592813266,133.37
2021-07-22 01:30:00,72.7315,-17.629,74.8375088659,0.9315,-0.489,1.0520519236,71.8,-17.14,73.8174748959,133.92,68.74,-12.7,69.9033446982,0.9315,-0.489,1.0520519236,68.74,-12.7,69.9033446982,133.84
2021-07-22 02:00:00,72.318,-17.8495,74.4882391673,0.8280000000000001,-0.46950000000000003,0.9518478082,71.49,-17.38,73.5723079698,133.92,68.44,-12.93,69.6506891567,0.8280000000000001,-0.46950000000000003,0.9518478082,68.44,-12.93,69.6506891567,133.84
2021-07-22 02:30:00,70.3705,-18.3145,72.7147040185,0.5505,-0.3345,0.6441587537,69.82,-17.98,72.0979389442,134.24,66.83,-13.03,68.0883969557,0.5505,-0.3345,0.6441587537,66.83,-13.03,68.0883969557,134.19
2021-07-22 03:00:00,67.7525,-20.6815,70.8387302152,0.28250000000000003,-0.2215,0.3589825901,67.47,-20.46,70.5039892488,134.11,64.5,-16.26,66.5179494573,0.28250000000000003,-0.2215,0.3589825901,64.5,-16.26,66.5179494573,134.06
2021-07-22 03:30:00,68.023,-20.8635,71.150644138,0.153,-0.28350000000000003,0.3221509739,67.87,-20.58,70.9215996718,131.79,64.88,-16.37,66.9133118296,0.153,-0.28350000000000003,0.3221509739,64.88,-16.37,66.9133118296,131.73
2021-07-22 04:00:00,67.825,-20.869,70.9629888463,0.20500000000000002,-0.289,0.3543247098,67.62,-20.58,70.6823938474,131.79,64.64,-16.36,66.6781763398,0.20500000000000002,-0.289,0.3543247098,64.64,-16.36,66.6781763398,131.77
2021-07-22 04:30:00,68.445,-20.849,71.5499743256,0.5650000000000001,-0.299,0.6392386096,67.88,-20.55,70.9224710511,131.79,64.87,-16.35,66.8987249505,0.5650000000000001,-0.299,0.6392386096,64.87,-16.35,66.8987249505,131.77
2021-07-22 05:00:00,68.222,-20.6845,71.288777688,0.642,-0.2645,0.694351676,67.58,-20.42,70.5976826815,131.51,64.61,-16.21,66.6124327735,0.642,-0.2645,0.694351676,64.61,-16.21,66.6124327735,131.49
2021-07-22 05:30:00,68.0795,-20.3085,71.0440250303,0.7795000000000001,-0.3085,0.8383272034,67.3,-20.0,70.2089025694,131.8,64.38,-15.81,66.2928389798,0.7795000000000001,-0.3085,0.8383272034,64.38,-15.81,66.2928389798,131.78
2021-07-22 06:00:00,68.651,-20.053,71.5198057184,1.391,-0.41300000000000003,1.4510168848,67.26,-19.64,70.0688033293,131.86,64.3,-15.53,66.1488541095,1.391,-0.41300000000000003,1.4510168848,64.3,-15.53,66.1488541095,131.85
2021-07-22 06:30:00,73.4495,-19.169,75.9096806162,3.4595000000000002,-0.599,3.5109744018,69.99,-18.57,72.4116358053,131.79,66.76,-14.52,68.3207728294,3.4595000000000002,-0.599,3.5109744018,66.76,-14.52,68.3207728294,131.79
2021-07-22 07:00:00,76.1855,-18.4955,78.3984306635,6.1655,-0.7555000000000001,6.2116157721,70.02,-17.74,72.232319636,131.14,66.88,-13.67,68.2627519223,6.1655,-0.7555000000000001,6.2116157721,66.88,-13.67,68.2627519223,131.14
2021-07-22 07:30:00,78.4495,-17.5395,80.386305491,10.4495,-1.1195,10.5092973362,68.0,-16.42,69.9543879968,131.14,64.94,-12.42,66.1170174766,10.4495,-1.1195,10.5092973362,64.94,-12.42,66.1170174766,131.14
2021-07-22 08:00:00,80.0415,-16.6115,81.7470712289,14.1415,-1.6415000000000002,14.2364512608,65.9,-14.97,67.5789234895,131.54,62.94,-11.05,63.9026298363,14.1415,-1.6415000000000002,14.2364512608,62.94,-11.05,63.9026298363,131.52
2021-07-22 08:30:00,80.725,-15.339,82.1694015191,19.265,-1.979,19.3663797856,61.46,-13.36,62.8953193807,131.35,58.7,-9.56,59.4733856443,19.265,-1.979,19.3663797856,58.7,-9.56,59.4733856443,131.32
2021-07-22 09:00:00,80.842,-14.433,82.1202804002,24.442,-2.803,24.60219854,56.4,-11.63,57.5866034769,131.1,53.89,-7.96,54.4747069749,24.442,-2.803,24.60219854,53.89,-7.96,54.4747069749,131.06
2021-07-22 09:30:00,80.0935,-14.0845,81.3224562006,30.2735,-3.0445,30.4262022359,49.82,-11.04,51.0285606303,130.81,47.59,-7.42,48.1649717118,30.2735,-3.0445,30.4262022359,47.59,-7.42,48.1649717118,130.77
2021-07-22 10:00:00,78.3415,-14.045,79.5905311406,33.1315,-3.635,33.3303092882,45.21,-10.41,46.3930188714,130.81,43.2,-6.87,43.7428497014,33.1315,-3.635,33.3303092882,43.2,-6.87,43.7428497014,130.77
2021-07-22 10:30:00,77.4775,-13.729,78.6844867,41.2475,-4.619,41.5053179394,36.23,-9.11,37.3577970443,130.75,34.64,-5.69,35.104211998,41.2475,-4.619,41.5053179394,34.64,-5.69,35.104211998,130.7
2021-07-22 11:00:00,77.2635,-12.3745,78.2481736688,46.5035,-5.5745000000000005,46.8364234597,30.76,-6.8,31.5026602051,130.6,29.4,-3.54,29.6123555294,46.5035,-5.5745000000000005,46.8364234597,29.4,-3.54,29.6123555294,130.56
2021-07-22 11:30:00,76.7345,-11.3095,77.5634468065,52.2345,-6.3295,52.6165901641,24.5,-4.98,25.0010079797,130.09,23.34,-1.88,23.4155930952,52.2345,-6.3295,52.6165901641,23.34,-1.88,23.4155930952,130.05
2021-07-22 12:00:00,76.331,-11.4695,77.1878940719,55.421,-6.7895,55.8353342539,20.91,-4.68,21.4273306784,130.04,19.91,-1.63,19.9766113242,55.421,-6.7895,55.8353342539,19.91,-1.63,19.9766113242,129.98
2021-07-22 12:30:00,76.728,-10.149,77.3963060165,57.228,-7.959,57.7787994424,19.5,-2.19,19.622591572,130.67,18.62,1.34,18.6681547026,57.228,-7.959,57.7787994424,18.62,1.34,18.6681547026,130.59
2021-07-22 13:00:00,76.8965,-8.669,77.3836111412,56.6465,-8.319,57.254097873,20.25,-0.35000000000000003,20.2530244655,130.67,19.36,2.95,19.5834649641,56.6465,-8.319,57.254097873,19.36,2.95,19.5834649641,130.59
2021-07-22 13:30:00,77.0265,-9.566,77.6182327694,55.6265,-8.916,56.3365117686,21.4,-0.65,21.4098692196,132.73,20.48,2.67,20.6533120831,55.6265,-8.916,56.3365117686,20.48,2.67,20.6533120831,132.64
2021-07-22 14:00:00,77.1305,-9.5115,77.7147518976,57.1505,-8.9015,57.8395742766,19.98,-0.61,19.9893096429,133.05,19.1,2.7199999999999998,19.2927032839,57.1505,-8.9015,57.8395742766,19.1,2.7199999999999998,19.2927032839,132.89
2021-07-22 14:30:00,77.923,-10.072,78.5712359137,54.373,-7.202,54.8478981639,23.55,-2.87,23.7242365525,133.12,22.54,0.5700000000000001,22.5472060353,54.373,-7.202,54.8478981639,22.54,0.5700000000000001,22.5472060353,132.96
2021-07-22 15:00:00,78.0005,-10.0665,78.6473929797,51.8205,-6.6765,52.2488265179,26.18,-3.39,26.398570037,133.35,25.03,0.1,25.0301997595,51.8205,-6.6765,52.2488265179,25.03,0.1,25.0301997595,133.2
2021-07-22 15:30:00,77.873,-9.933,78.5039401432,48.913,-6.253,49.311069528,28.96,-3.68,29.1928758433,133.47,27.71,-0.17,27.7105214675,48.913,-6.253,49.311069528,27.71,-0.17,27.7105214675,133.32
2021-07-22 16:00:00,76.407,-10.5225,77.1281573438,44.597,-5.7725,44.9690356273,31.81,-4.75,32.1626895642,133.54,30.41,-1.13,30.4309874963,44.597,-5.7725,44.9690356273,30.41,-1.13,30.4309874963,133.39
2021-07-22 16:30:00,77.8115,-10.4005,78.5035026766,44.1715,-5.3705,44.4967828331,33.64,-5.03,34.0139750691,133.77,32.17,-1.3900000000000001,32.2000155279,44.1715,-5.3705,44.4967828331,32.17,-1.3900000000000001,32.2000155279,133.62
2021-07-22 17:00:00,78.7445,-10.586500000000001,79.4529436994,40.4845,-4.5465,40.7389911817,38.26,-6.04,38.7338250112,133.83,36.58,-2.31,36.6528648266,40.4845,-4.5465,40.7389911817,36.58,-2.31,36.6528648266,133.69
2021-07-22 17:30:00,82.0185,-11.817,82.8654079291,34.9585,-3.6470000000000002,35.148219460600004,47.06,-8.17,47.7639246712,134.45,44.99,-4.26,45.1912347696,34.9585,-3.6470000000000002,35.148219460600004,44.99,-4.26,45.1912347696,134.32
2021-07-22 18:00:00,80.26,-12.223,81.1854009598,26.48,-2.423,26.5906248328,53.78,-9.8,54.6656052742,134.45,51.42,-5.79,51.744956276,26.48,-2.423,26.5906248328,51.42,-5.79,51.744956276,134.32
2021-07-22 18:30:00,80.6085,-12.858,81.6275592937,21.1585,-1.8679999999999999,21.2407990963,59.45,-10.99,60.4572791316,134.45,56.74,-6.46,57.1065600435,21.1585,-1.8679999999999999,21.2407990963,56.74,-6.46,57.1065600435,134.32
2021-07-22 19:00:00,78.0215,-15.4125,79.5292375073,15.3715,-1.0925,15.4102747704,62.65,-14.32,64.2657365942,134.45,59.75,-10.49,60.663849202,15.3715,-1.0925,15.4102747704,59.75,-10.49,60.663849202,134.32
2021-07-22 19:30:00,79.2555,-15.4635,80.749948065,9.8655,-0.6335000000000001,9.8858187572,69.39,-14.83,70.9570362966,131.3,66.21,-10.91,67.1028479276,9.8655,-0.6335000000000001,9.8858187572,66.21,-10.91,67.1028479276,131.16
