Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-22 20:00:00,85.9045,-14.222,87.0738100938,4.8445,-0.17200000000000001,4.8475523979,81.06,-14.05,82.2686216002,130.99,77.31,-10.11,77.9682512309,4.8445,-0.17200000000000001,4.8475523979,77.31,-10.11,77.9682512309,130.86
2021-07-22 20:30:00,86.0015,-13.9495,87.125464432,2.3115,0.060500000000000005,2.3122916122,83.69,-14.01,84.8545590997,130.62,79.85,-10.06,80.4812158208,2.3115,0.060500000000000005,2.3122916122,79.85,-10.06,80.4812158208,130.47
2021-07-22 21:00:00,84.8885,-14.5675,86.1293764548,1.0685,0.14250000000000002,1.0779603425,83.82,-14.71,85.1009782552,130.62,79.97,-10.73,80.6866395384,1.0685,0.14250000000000002,1.0779603425,79.97,-10.73,80.6866395384,130.47
2021-07-22 21:30:00,84.344,-15.004,85.6681408226,0.214,0.366,0.4239716972,84.13,-15.37,85.5224754085,130.83,80.3,-11.34,81.0967668899,0.214,0.366,0.4239716972,80.3,-11.34,81.0967668899,130.67
2021-07-22 22:00:00,85.8035,-15.722,87.2320004141,0.1835,-0.122,0.22035482750000002,85.62,-15.6,87.0295604953,130.83,81.71,-11.53,82.5194825481,0.1835,-0.122,0.22035482750000002,81.71,-11.53,82.5194825481,130.67
2021-07-22 22:30:00,85.516,-16.1065,87.0195702026,0.216,-0.2765,0.35086785260000003,85.3,-15.83,86.7564343435,130.69,81.41,-11.75,82.2535749983,0.216,-0.2765,0.35086785260000003,81.41,-11.75,82.2535749983,130.52
2021-07-22 23:00:00,83.3015,-16.537,84.9270997459,0.3115,-0.337,0.4589131181,82.99,-16.2,84.5563723205,130.69,79.24,-12.14,80.1645632434,0.3115,-0.337,0.4589131181,79.24,-12.14,80.1645632434,130.52
2021-07-22 23:30:00,79.9595,-17.4625,81.8441234696,0.3395,-0.4025,0.5265610126,79.62,-17.06,81.4271944746,130.58,76.02,-12.95,77.1151275691,0.3395,-0.4025,0.5265610126,76.02,-12.95,77.1151275691,130.43
2021-07-23 00:00:00,76.587,-18.6805,78.8322881138,0.267,-0.4005,0.4813410953,76.32,-18.28,78.4786646166,131.02,72.87,-14.13,74.2273116851,0.267,-0.4005,0.4813410953,72.87,-14.13,74.2273116851,130.9
2021-07-23 00:30:00,73.971,-19.1,76.3971127792,0.251,-0.36,0.4388633045,73.72,-18.74,76.0646172672,131.37,70.39,-14.62,71.8922561894,0.251,-0.36,0.4388633045,70.39,-14.62,71.8922561894,131.24
2021-07-23 01:00:00,72.263,-19.127,74.7514768951,0.203,-0.28700000000000003,0.35153662680000003,72.06,-18.84,74.4821401411,130.06,68.82,-14.72,70.3766353274,0.203,-0.28700000000000003,0.35153662680000003,68.82,-14.72,70.3766353274,129.95
2021-07-23 01:30:00,71.7895,-18.8905,74.2333031765,0.2595,-0.2805,0.38212628800000004,71.53,-18.61,73.911250835,130.35,68.25,-14.52,69.777452662,0.2595,-0.2805,0.38212628800000004,68.25,-14.52,69.777452662,130.25
2021-07-23 02:00:00,72.102,-18.895,74.5366985384,0.342,-0.275,0.43884963260000004,71.76,-18.62,74.1363743381,130.42,68.43,-14.56,69.9618360251,0.342,-0.275,0.43884963260000004,68.43,-14.56,69.9618360251,130.33
2021-07-23 02:30:00,71.6835,-19.0245,74.1650576249,0.3935,-0.2545,0.4686283175,71.29,-18.77,73.7195835582,130.31,68.04,-14.65,69.5993110598,0.3935,-0.2545,0.4686283175,68.04,-14.65,69.5993110598,130.22
2021-07-23 03:00:00,70.8625,-19.3565,73.4586141885,0.3825,-0.3365,0.5094492124000001,70.48,-19.02,73.0013068376,130.34,67.3,-14.9,68.9296743065,0.3825,-0.3365,0.5094492124000001,67.3,-14.9,68.9296743065,130.27
2021-07-23 03:30:00,70.922,-19.5235,73.5601599798,0.642,-0.3135,0.7144552120000001,70.28,-19.21,72.8580983831,130.37,67.1,-15.07,68.771468648,0.642,-0.3135,0.7144552120000001,67.1,-15.07,68.771468648,130.31
2021-07-23 04:00:00,70.076,-19.431,72.7200765745,0.376,-0.281,0.46940068170000004,69.7,-19.15,72.2828644977,130.37,66.52,-15.01,68.1924519283,0.376,-0.281,0.46940068170000004,66.52,-15.01,68.1924519283,130.31
2021-07-23 04:30:00,69.8875,-19.789,72.6351648807,0.40750000000000003,-0.259,0.4828428833,69.48,-19.53,72.1726492516,130.6,66.34,-15.36,68.0949719142,0.40750000000000003,-0.259,0.4828428833,66.34,-15.36,68.0949719142,130.53
2021-07-23 05:00:00,69.8555,-19.861,72.6240332208,0.6655,-0.301,0.7304048535000001,69.19,-19.56,71.9016668791,130.72,66.07,-15.41,67.8432973845,0.6655,-0.301,0.7304048535000001,66.07,-15.41,67.8432973845,130.68
2021-07-23 05:30:00,70.1065,-19.6865,72.8181270324,0.7665000000000001,-0.3365,0.8371108051,69.34,-19.35,71.9892915648,130.41,66.21,-15.22,67.9368272736,0.7665000000000001,-0.3365,0.8371108051,66.21,-15.22,67.9368272736,130.39
2021-07-23 06:00:00,71.368,-19.4115,73.9607852598,0.968,-0.3715,1.0368395488,70.4,-19.04,72.9292917832,130.41,67.23,-14.9,68.8613309485,0.968,-0.3715,1.0368395488,67.23,-14.9,68.8613309485,130.39
2021-07-23 06:30:00,73.945,-19.2065,76.3986430982,2.005,-0.5365,2.0755378219,71.94,-18.67,74.3231626076,130.41,68.72,-14.54,70.2413695766,2.005,-0.5365,2.0755378219,68.72,-14.54,70.2413695766,130.39
2021-07-23 07:00:00,76.2725,-18.054,78.3801069931,4.3125,-0.654,4.3618083692,71.96,-17.4,74.0337868814,130.893,68.71,-13.33,69.9910922904,4.3125,-0.654,4.3618083692,68.71,-13.33,69.9910922904,130.883
2021-07-23 07:30:00,80.0715,-16.7755,81.8099169569,6.8415,-0.8255,6.8911227315,73.23,-15.95,74.9468838578,130.55,69.88,-11.97,70.8977806423,6.8415,-0.8255,6.8911227315,69.88,-11.97,70.8977806423,130.54
2021-07-23 08:00:00,81.8205,-15.8825,83.347753578,10.9705,-1.3025,11.0475507014,70.85,-14.58,72.3346314016,130.23,67.57,-10.73,68.4166485587,10.9705,-1.3025,11.0475507014,67.57,-10.73,68.4166485587,130.23
2021-07-23 08:30:00,83.0195,-14.8475,84.3367395416,14.1895,-1.4975,14.2683011077,68.83,-13.35,70.1127049828,130.88,65.67,-9.56,66.3622068651,14.1895,-1.4975,14.2683011077,65.67,-9.56,66.3622068651,130.87
2021-07-23 09:00:00,83.008,-14.2125,84.2159321046,19.568,-1.8625,19.6564373743,63.44,-12.35,64.6309221658,130.55,60.59,-8.62,61.2001021241,19.568,-1.8625,19.6564373743,60.59,-8.62,61.2001021241,130.54
2021-07-23 09:30:00,81.1745,-14.1575,82.3998437893,23.2245,-2.3475,23.3428395124,57.95,-11.81,59.1411751659,130.34,55.35,-8.12,55.9424427425,23.2245,-2.3475,23.3428395124,55.35,-8.12,55.9424427425,130.32
2021-07-23 10:00:00,80.299,-14.0875,81.5253767685,26.939,-2.7875,27.0828336267,53.36,-11.3,54.5433735664,130.57,50.99,-7.67,51.5636402904,26.939,-2.7875,27.0828336267,50.99,-7.67,51.5636402904,130.53
2021-07-23 10:30:00,77.436,-13.9275,78.6785190014,34.116,-3.7175000000000002,34.3179437357,43.32,-10.21,44.5069264272,130.44,41.43,-6.69,41.9666653429,34.116,-3.7175000000000002,34.3179437357,41.43,-6.69,41.9666653429,130.37
2021-07-23 11:00:00,76.1205,-13.5235,77.3124541875,47.2205,-5.7435,47.5685128262,28.9,-7.78,29.9288890539,130.44,27.68,-4.47,28.0386037456,47.2205,-5.7435,47.5685128262,27.68,-4.47,28.0386037456,130.37
2021-07-23 11:30:00,76.304,-10.9765,77.0894543258,51.534,-6.8065,51.9815505564,24.77,-4.17,25.1185548947,130.19,23.69,-0.45,23.6942735698,51.534,-6.8065,51.9815505564,23.69,-0.45,23.6942735698,130.1
2021-07-23 12:00:00,75.621,-9.7285,76.2442086538,51.551,-7.2285,52.0553245427,24.07,-2.5,24.1994813994,131.01,23.07,0.93,23.0887375142,51.551,-7.2285,52.0553245427,23.07,0.93,23.0887375142,130.91
2021-07-23 12:30:00,77.1435,-9.8915,77.7750690421,49.4535,-6.0215,49.8187427029,27.69,-3.87,27.9591308878,132.94,26.5,-0.35000000000000003,26.50231122,49.4535,-6.0215,49.8187427029,26.5,-0.35000000000000003,26.50231122,132.8
2021-07-23 13:00:00,76.5005,-10.374,77.2006889623,38.9305,-4.264,39.1633186317,37.57,-6.11,38.0635915279,132.94,35.97,-2.41,36.0506449318,38.9305,-4.264,39.1633186317,35.97,-2.41,36.0506449318,132.8
2021-07-23 13:30:00,73.4785,-11.301,74.3424681003,32.5585,-3.451,32.7408815283,40.92,-7.85,41.6661601303,133.74,39.1,-4.07,39.3112566576,32.5585,-3.451,32.7408815283,39.1,-4.07,39.3112566576,133.57
2021-07-23 14:00:00,72.2815,-10.9655,73.1085318721,32.3315,-3.7755,32.5511949473,39.95,-7.19,40.5918538626,133.74,38.19,-3.48,38.3482268169,32.3315,-3.7755,32.5511949473,38.19,-3.48,38.3482268169,133.57
2021-07-23 14:30:00,71.2085,-10.993500000000001,72.0521166552,48.8185,-5.7135,49.1517041871,22.39,-5.28,23.0041409316,133.61,21.52,-1.67,21.5847006002,48.8185,-5.7135,49.1517041871,21.52,-1.67,21.5847006002,133.43
2021-07-23 15:00:00,71.0655,-10.9535,71.9046900591,54.5755,-6.6135,54.9747540467,16.49,-4.34,17.0515600459,133.98,15.86,-0.79,15.8796630947,54.5755,-6.6135,54.9747540467,15.86,-0.79,15.8796630947,133.8
2021-07-23 15:30:00,69.968,-11.712,70.9414686062,51.418,-6.132,51.7823536352,18.55,-5.58,19.3710841204,134.04,17.77,-1.96,17.8777655203,51.418,-6.132,51.7823536352,17.77,-1.96,17.8777655203,133.87
2021-07-23 16:00:00,70.7955,-12.48,71.8870866029,42.0755,-5.2,42.3956094454,28.72,-7.28,29.6283107855,134.04,27.54,-3.52,27.7640414925,42.0755,-5.2,42.3956094454,27.54,-3.52,27.7640414925,133.87
2021-07-23 16:30:00,69.9955,-15.6175,71.7166391188,29.0755,-4.4275,29.410669093,40.92,-11.19,42.4224292091,132.21,39.1,-7.48,39.8090492225,29.0755,-4.4275,29.410669093,39.1,-7.48,39.8090492225,132.06
2021-07-23 17:00:00,74.0145,-15.4645,75.6128095662,37.4045,-3.9245,37.6098168102,36.61,-11.54,38.3857226062,132.21,35.04,-7.93,35.9261255913,37.4045,-3.9245,37.6098168102,35.04,-7.93,35.9261255913,132.06
2021-07-23 17:30:00,76.1615,-15.9335,77.8103495976,33.6115,-3.4735,33.7905036142,42.55,-12.46,44.3368255517,131.89,40.68,-8.75,41.6103941342,33.6115,-3.4735,33.7905036142,40.68,-8.75,41.6103941342,131.75
2021-07-23 18:00:00,73.432,-15.603,75.0713809184,31.272,-3.043,31.4197045339,42.16,-12.56,43.9911263779,131.89,40.34,-8.86,41.3015157107,31.272,-3.043,31.4197045339,40.34,-8.86,41.3015157107,131.75
2021-07-23 18:30:00,72.6085,-15.3865,74.220877484,24.0085,-2.0465,24.095564623,48.6,-13.34,50.3975753385,131.96,46.46,-9.56,47.4333764347,24.0085,-2.0465,24.095564623,46.46,-9.56,47.4333764347,131.82
2021-07-23 19:00:00,71.848,-15.299,73.4587946062,17.678,-1.369,17.7309290507,54.17,-13.93,55.9324038461,131.96,51.76,-10.11,52.7381237816,17.678,-1.369,17.7309290507,51.76,-10.11,52.7381237816,131.82
2021-07-23 19:30:00,71.3205,-14.6745,72.8145223874,8.1605,-0.5445,8.1786453952,63.16,-14.13,64.7212677564,131.93,60.32,-10.26,61.186354688,8.1605,-0.5445,8.1786453952,60.32,-10.26,61.186354688,131.79
2021-07-23 20:00:00,76.709,-15.217,78.2037580299,5.309,-0.577,5.3402631021,71.4,-14.64,72.8854553392,131.53,68.15,-10.72,68.9879764887,5.309,-0.577,5.3402631021,68.15,-10.72,68.9879764887,131.38
2021-07-23 20:30:00,75.9085,-15.7445,77.524123036,5.0285,-0.5245000000000001,5.055780108,70.88,-15.22,72.4956743537,131.6,67.6,-11.32,68.5412459764,5.0285,-0.5245000000000001,5.055780108,67.6,-11.32,68.5412459764,131.45
2021-07-23 21:00:00,74.39,-15.5235,75.9924414152,2.93,-0.2235,2.9385119108,71.46,-15.3,73.0795566489,131.48,68.21,-11.37,69.1511460498,2.93,-0.2235,2.9385119108,68.21,-11.37,69.1511460498,131.32
2021-07-23 21:30:00,71.9925,-15.275,73.5951471311,2.2625,-0.065,2.2634335091,69.73,-15.21,71.3695803547,131.11,66.64,-11.27,67.5862596983,2.2625,-0.065,2.2634335091,66.64,-11.27,67.5862596983,130.95
2021-07-23 22:00:00,71.4825,-15.6795,73.1819275949,2.7425,-0.2795,2.7567057333,68.74,-15.4,70.443932315,131.46,65.7,-11.47,66.6937095984,2.7425,-0.2795,2.7567057333,65.7,-11.47,66.6937095984,131.29
2021-07-23 22:30:00,67.1815,-15.8615,69.0285529654,2.6015,-0.3215,2.6212906172,64.58,-15.54,66.4233994914,131.27,61.76,-11.63,62.8454811422,2.6015,-0.3215,2.6212906172,61.76,-11.63,62.8454811422,131.09
2021-07-23 23:00:00,66.1725,-16.1965,68.1258127915,3.3425000000000002,-0.3265,3.3584086261,62.83,-15.87,64.8032854105,130.55,60.15,-11.93,61.3216715363,3.3425000000000002,-0.3265,3.3584086261,60.15,-11.93,61.3216715363,130.38
2021-07-23 23:30:00,63.1995,-17.1135,65.4755579014,4.4395,-0.47350000000000003,4.4646794398,58.76,-16.64,61.0706738132,130.83,56.22,-12.7,57.6366064233,4.4395,-0.47350000000000003,4.4646794398,56.22,-12.7,57.6366064233,130.66
2021-07-24 00:00:00,59.523,-17.4565,62.0299679288,3.973,-0.5065000000000001,4.0051555837,55.55,-16.95,58.0784383399,130.63,53.16,-13.01,54.7288379193,3.973,-0.5065000000000001,4.0051555837,53.16,-13.01,54.7288379193,130.46
2021-07-24 00:30:00,58.851,-17.7495,61.469382226,3.291,-0.46950000000000003,3.3243211713,55.56,-17.28,58.1851527454,130.85,53.16,-13.32,54.8033575614,3.291,-0.46950000000000003,3.3243211713,53.16,-13.32,54.8033575614,130.69
2021-07-24 01:00:00,56.2455,-18.0375,59.0669761923,2.6155,-0.3675,2.6411922497,53.63,-17.67,56.465970283,131.1,51.32,-13.69,53.1145789779,2.6155,-0.3675,2.6411922497,51.32,-13.69,53.1145789779,130.96
2021-07-24 01:30:00,53.799,-18.073,56.753552576,2.3890000000000002,-0.243,2.4013267166,51.41,-17.83,54.4141250045,131.54,49.2,-13.85,51.1122539123,2.3890000000000002,-0.243,2.4013267166,49.2,-13.85,51.1122539123,131.4
2021-07-24 02:00:00,52.741,-18.576,55.9167314585,2.151,-0.306,2.1726566687,50.59,-18.27,53.7879261545,131.62,48.41,-14.25,50.4637553101,2.151,-0.306,2.1726566687,48.41,-14.25,50.4637553101,131.49
2021-07-24 02:30:00,52.118,-19.019,55.4798006936,1.908,-0.389,1.9472506259000002,50.21,-18.63,53.554841051,131.83,48.05,-14.62,50.2249629169,1.908,-0.389,1.9472506259000002,48.05,-14.62,50.2249629169,131.71
2021-07-24 03:00:00,53.39,-19.752,56.9265632548,1.6099999999999999,-0.302,1.6380793632000001,51.78,-19.45,55.3124841243,131.11,49.45,-15.46,51.8103667233,1.6099999999999999,-0.302,1.6380793632000001,49.45,-15.46,51.8103667233,130.99
2021-07-24 03:30:00,53.9835,-19.9215,57.5420232048,1.5434999999999999,-0.2215,1.5593121881,52.44,-19.7,56.0182434569,131.11,50.07,-15.71,52.4767472315,1.5434999999999999,-0.2215,1.5593121881,50.07,-15.71,52.4767472315,131.03
2021-07-24 04:00:00,51.7855,-19.2885,55.2610553871,1.4355,-0.14850000000000002,1.443160594,50.35,-19.14,53.8652216184,130.99,48.13,-15.14,50.4550938955,1.4355,-0.14850000000000002,1.443160594,48.13,-15.14,50.4550938955,130.91
2021-07-24 04:30:00,53.517,-19.589,56.9894570074,1.127,-0.209,1.146215512,52.39,-19.38,55.8596142128,130.99,50.02,-15.35,52.3222983058,1.127,-0.209,1.146215512,50.02,-15.35,52.3222983058,130.94
2021-07-24 05:00:00,55.701,-20.0145,59.1876812458,1.441,-0.3045,1.4728208479,54.26,-19.71,57.7289502763,130.73,51.83,-15.66,54.1441086361,1.441,-0.3045,1.4728208479,51.83,-15.66,54.1441086361,130.66
2021-07-24 05:30:00,54.022,-19.4355,57.4118031789,2.412,-0.3355,2.4352216018,51.61,-19.1,55.0309194908,130.64,49.28,-15.1,51.5415211262,2.412,-0.3355,2.4352216018,49.28,-15.1,51.5415211262,130.6
2021-07-24 06:00:00,52.582,-19.084,55.9380530587,3.372,-0.314,3.3865882537,49.21,-18.77,52.6681782484,130.47,47.0,-14.8,49.2751458648,3.372,-0.314,3.3865882537,47.0,-14.8,49.2751458648,130.46
2021-07-24 06:30:00,55.566,-18.4055,58.5349706265,3.406,-0.23550000000000001,3.4141318443,52.16,-18.17,55.2341787302,130.22,49.81,-14.23,51.8027895002,3.406,-0.23550000000000001,3.4141318443,49.81,-14.23,51.8027895002,130.19
2021-07-24 07:00:00,59.165,-18.0775,61.8651212821,2.985,-0.2575,2.9960859884,56.18,-17.82,58.9384831837,130.22,53.64,-13.88,55.4067143946,2.985,-0.2575,2.9960859884,53.64,-13.88,55.4067143946,130.19
2021-07-24 07:30:00,61.719,-16.451,63.8738629018,3.5789999999999997,-0.451,3.6073039794,58.14,-16.0,60.3014062854,130.54,55.51,-11.62,56.7131774811,3.5789999999999997,-0.451,3.6073039794,55.51,-11.62,56.7131774811,130.49
2021-07-24 08:00:00,63.45,-14.2435,65.029068825,5.73,-0.7735000000000001,5.7819721765,57.72,-13.47,59.2708975805,130.54,55.22,-9.27,55.9926897014,5.73,-0.7735000000000001,5.7819721765,55.22,-9.27,55.9926897014,130.49
2021-07-24 08:30:00,68.3725,-14.8745,69.9717764995,13.5725,-1.3445,13.6389309148,54.8,-13.53,56.4455569554,133.32,52.51,-9.34,53.3341888473,13.5725,-1.3445,13.6389309148,52.51,-9.34,53.3341888473,133.28
2021-07-24 09:00:00,66.5885,-14.065,68.0577148988,24.0485,-2.475,24.1755243428,42.54,-11.59,44.0905851628,133.32,40.69,-7.6,41.3936722217,24.0485,-2.475,24.1755243428,40.69,-7.6,41.3936722217,133.28
2021-07-24 09:30:00,66.459,-13.992,67.9159388141,30.609,-3.192,30.7749857027,35.85,-10.8,37.4414542987,133.31,34.31,-6.92,35.0008928458,30.609,-3.192,30.7749857027,34.31,-6.92,35.0008928458,133.24
2021-07-24 10:00:00,69.5125,-14.1345,70.9349825298,43.5925,-4.9945,43.8776832399,25.92,-9.14,27.4842864197,133.31,24.9,-5.33,25.4640707665,43.5925,-4.9945,43.8776832399,24.9,-5.33,25.4640707665,133.24
2021-07-24 10:30:00,67.996,-13.366,69.2972291798,50.056,-5.486,50.3557278966,17.94,-7.88,19.5943359163,133.27,17.3,-4.19,17.8001713475,50.056,-5.486,50.3557278966,17.3,-4.19,17.8001713475,133.19
2021-07-24 11:00:00,67.5865,-12.936,68.8133350322,51.5165,-5.106,51.7689193267,16.07,-7.83,17.8760678003,133.07,15.48,-4.15,16.0266309622,51.5165,-5.106,51.7689193267,15.48,-4.15,16.0266309622,132.98
2021-07-24 11:30:00,67.985,-13.1445,69.2440474355,42.945,-5.2445,43.2640474904,25.04,-7.9,26.2566486818,133.07,24.05,-4.18,24.4105489492,42.945,-5.2445,43.2640474904,24.05,-4.18,24.4105489492,132.98
2021-07-24 12:00:00,72.362,-13.1475,73.5466912937,52.622,-5.9675,52.9592856849,19.74,-7.18,21.0052374421,133.21,19.0,-3.52,19.3233123455,52.622,-5.9675,52.9592856849,19.0,-3.52,19.3233123455,133.11
2021-07-24 12:30:00,71.7595,-13.397,72.9993523893,44.4095,-4.757,44.663550455,27.35,-8.64,28.6822610685,133.41,26.3,-4.87,26.7470914307,44.4095,-4.757,44.663550455,26.3,-4.87,26.7470914307,133.29
2021-07-24 13:00:00,70.603,-12.828,71.7589101994,53.813,-5.978,54.1440250905,16.79,-6.85,18.1335765915,133.63,16.2,-3.22,16.5169125444,53.813,-5.978,54.1440250905,16.2,-3.22,16.5169125444,133.48
2021-07-24 13:30:00,70.883,-13.9605,72.2446901111,44.323,-4.8605,44.5887069699,26.56,-9.1,28.0756763053,133.39,25.47,-5.3,26.015589557,44.323,-4.8605,44.5887069699,25.47,-5.3,26.015589557,133.21
2021-07-24 14:00:00,68.2325,-14.0985,69.6738240554,33.3125,-4.2785,33.5861313417,34.92,-9.82,36.2744924155,133.73,33.45,-5.92,33.9698233731,33.3125,-4.2785,33.5861313417,33.45,-5.92,33.9698233731,133.54
2021-07-24 14:30:00,70.7555,-14.8495,72.2969462045,25.6555,-2.7295,25.8002877988,45.1,-12.12,46.7001541753,133.87,43.17,-8.05,43.914136676,25.6555,-2.7295,25.8002877988,43.17,-8.05,43.914136676,133.69
2021-07-24 15:00:00,71.584,-14.8545,73.1089955221,15.954,-1.3245,16.0088855405,55.63,-13.53,57.2517056514,134.3,53.14,-9.36,53.9580318396,15.954,-1.3245,16.0088855405,53.14,-9.36,53.9580318396,134.11
2021-07-24 15:30:00,74.667,-14.637,76.0881242902,9.477,-0.927,9.5222296759,65.19,-13.71,66.6160656298,134.47,62.29,-9.5,63.0102697979,9.477,-0.927,9.5222296759,62.29,-9.5,63.0102697979,134.28
2021-07-24 16:00:00,76.815,-14.143,78.1061372365,5.825,-0.613,5.8571660383,70.99,-13.53,72.2678420876,134.47,67.92,-9.24,68.5456344343,5.825,-0.613,5.8571660383,67.92,-9.24,68.5456344343,134.28
2021-07-24 16:30:00,79.9545,-14.096,81.1875562278,5.8145,-0.556,5.8410227058,74.14,-13.54,75.3662470871,134.32,70.93,-9.23,71.5280210826,5.8145,-0.556,5.8410227058,70.93,-9.23,71.5280210826,134.14
2021-07-24 17:00:00,82.256,-13.7085,83.3904821203,8.966,-0.7485,8.9971889082,73.29,-12.96,74.4270495183,134.32,70.15,-8.7,70.6874281609,8.966,-0.7485,8.9971889082,70.15,-8.7,70.6874281609,134.14
2021-07-24 17:30:00,82.84,-13.667,83.9598266375,15.34,-1.5270000000000001,15.4158142503,67.5,-12.14,68.5830124739,134.23,64.64,-7.95,65.1270458412,15.34,-1.5270000000000001,15.4158142503,64.64,-7.95,65.1270458412,134.05
2021-07-24 18:00:00,78.4515,-14.097,79.707987437,14.1915,-1.427,14.2630642307,64.26,-12.67,65.4971487929,134.23,61.5,-8.46,62.0791559221,14.1915,-1.427,14.2630642307,61.5,-8.46,62.0791559221,134.05
2021-07-24 18:30:00,78.2785,-14.3115,79.5760177095,13.1285,-1.1915,13.182457453,65.15,-13.12,66.4579333112,134.12,62.35,-8.89,62.9805890731,13.1285,-1.1915,13.182457453,62.35,-8.89,62.9805890731,133.95
2021-07-24 19:00:00,80.0865,-14.022,81.3047598007,9.1465,-0.612,9.1669518516,70.94,-13.41,72.19634132,134.12,67.86,-9.14,68.472762468,9.1465,-0.612,9.1669518516,67.86,-9.14,68.472762468,133.95
2021-07-24 19:30:00,78.9375,-13.8435,80.1421948695,3.5375,-0.2635,3.5473001706,75.4,-13.58,76.6131607493,134.12,72.14,-9.28,72.734434761,3.5375,-0.2635,3.5473001706,72.14,-9.28,72.734434761,133.95
2021-07-24 20:00:00,78.9605,-14.5715,80.2937679556,3.6405000000000003,-0.24150000000000002,3.6485014047,75.32,-14.33,76.6710590771,133.95,72.06,-10.0,72.7505573862,3.6405000000000003,-0.24150000000000002,3.6485014047,72.06,-10.0,72.7505573862,133.8
2021-07-24 20:30:00,79.7045,-15.1005,81.1223299746,4.1245,-0.2305,4.1309357899,75.58,-14.87,77.0289121045,133.42,72.33,-10.54,73.0939156155,4.1245,-0.2305,4.1309357899,72.33,-10.54,73.0939156155,133.33
2021-07-24 21:00:00,81.844,-14.9375,83.1959689063,1.9540000000000002,-0.0975,1.956430998,79.89,-14.84,81.256616346,133.42,76.4,-10.51,77.1195182817,1.9540000000000002,-0.0975,1.956430998,76.4,-10.51,77.1195182817,133.33
2021-07-24 21:30:00,81.2795,-15.0615,82.6632076712,0.6995,0.1385,0.7130795888,80.58,-15.2,82.0010756027,133.36,77.03,-10.88,77.7945711473,0.6995,0.1385,0.7130795888,77.03,-10.88,77.7945711473,133.28
2021-07-24 22:00:00,81.6975,-15.381,83.132765305,0.9775,0.009000000000000001,0.9775414313,80.72,-15.39,82.1740257016,133.52,77.22,-11.01,78.0009519173,0.9775,0.009000000000000001,0.9775414313,77.22,-11.01,78.0009519173,133.46
2021-07-24 22:30:00,79.891,-15.783,81.4350966721,0.981,-0.10300000000000001,0.9863924168,78.91,-15.68,80.4527842899,133.67,75.53,-11.29,76.3691364361,0.981,-0.10300000000000001,0.9863924168,75.53,-11.29,76.3691364361,133.65
2021-07-24 23:00:00,76.824,-16.391,78.5531148778,1.574,-0.121,1.5786440384,75.25,-16.27,76.9888004842,133.67,72.05,-11.85,73.0179772385,1.574,-0.121,1.5786440384,72.05,-11.85,73.0179772385,133.7
2021-07-24 23:30:00,74.256,-16.966,76.1695391347,2.206,-0.126,2.2095954381,72.05,-16.84,73.9918110334,133.91,68.96,-12.42,70.0695226186,2.206,-0.126,2.2095954381,68.96,-12.42,70.0695226186,133.92
2021-07-25 00:00:00,70.9135,-17.534,73.0490632264,2.5635,-0.14400000000000002,2.567541285,68.35,-17.39,70.5275449736,134.0,65.46,-12.94,66.7267202851,2.5635,-0.14400000000000002,2.567541285,65.46,-12.94,66.7267202851,134.0
2021-07-25 00:30:00,68.858,-17.46,71.0371435518,2.158,-0.27,2.1748250504,66.7,-17.19,68.8795042084,134.31,63.89,-12.78,65.1556636065,2.158,-0.27,2.1748250504,63.89,-12.78,65.1556636065,134.29
2021-07-25 01:00:00,67.203,-17.956,69.5604855144,2.203,-0.276,2.2202218358,65.0,-17.68,67.3615795539,134.19,62.25,-13.23,63.6403598356,2.203,-0.276,2.2202218358,62.25,-13.23,63.6403598356,134.17
2021-07-25 01:30:00,66.4455,-20.3185,69.4827022539,2.2455,-0.14850000000000002,2.2504049636,64.2,-20.17,67.2938994263,134.51,61.36,-15.43,63.2703287489,2.2455,-0.14850000000000002,2.2504049636,61.36,-15.43,63.2703287489,134.49
2021-07-25 02:00:00,65.8575,-20.7955,69.062747748,1.9575,-0.1355,1.9621841146999999,63.9,-20.66,67.156873066,132.23,61.06,-16.48,63.24487331,1.9575,-0.1355,1.9621841146999999,61.06,-16.48,63.24487331,132.21
2021-07-25 02:30:00,65.4975,-20.9295,68.76020998,1.4975,-0.1595,1.5059702852,64.0,-20.77,67.2859041702,131.37,61.16,-16.56,63.3622853123,1.4975,-0.1595,1.5059702852,61.16,-16.56,63.3622853123,131.34
2021-07-25 03:00:00,65.053,-21.079,68.3828710278,1.123,-0.179,1.1371763276,63.93,-20.9,67.2596082356,131.37,61.06,-16.71,63.3051948895,1.123,-0.179,1.1371763276,61.06,-16.71,63.3051948895,131.34
2021-07-25 03:30:00,65.77,-20.786,68.9764503001,0.89,-0.156,0.9035684811,64.88,-20.63,68.080917297,131.37,62.15,-16.56,64.3183962798,0.89,-0.156,0.9035684811,62.15,-16.56,64.3183962798,131.34
2021-07-25 04:00:00,65.0955,-21.142,68.4427372644,1.0255,-0.17200000000000001,1.0398241438,64.07,-20.97,67.4144331727,131.14,61.11,-16.78,63.371922016,1.0255,-0.17200000000000001,1.0398241438,61.11,-16.78,63.371922016,131.1
2021-07-25 04:30:00,64.681,-21.038,68.0163892382,1.031,-0.138,1.0401946933,63.65,-20.9,66.9935258066,131.14,60.75,-16.7,63.0035911675,1.031,-0.138,1.0401946933,60.75,-16.7,63.0035911675,131.1
2021-07-25 05:00:00,65.669,-21.0505,68.9604314897,1.039,-0.1605,1.0513235706,64.63,-20.89,67.9222275842,131.03,61.69,-16.69,63.9078414594,1.039,-0.1605,1.0513235706,61.69,-16.69,63.9078414594,130.99
2021-07-25 05:30:00,66.0305,-20.8435,69.2421722832,0.7705000000000001,-0.20350000000000001,0.7969206359000001,65.26,-20.64,68.4461627851,130.89,62.3,-16.46,64.4377342867,0.7705000000000001,-0.20350000000000001,0.7969206359000001,62.3,-16.46,64.4377342867,130.85
2021-07-25 06:00:00,65.3605,-20.762,68.5788276675,0.7105,-0.122,0.7208982244000001,64.65,-20.64,67.864807522,130.98,61.71,-16.44,63.8623339692,0.7105,-0.122,0.7208982244000001,61.71,-16.44,63.8623339692,130.93
2021-07-25 06:30:00,66.222,-20.2155,69.2388599289,1.6920000000000002,-0.1955,1.7032569536,64.53,-20.02,67.5642013199,131.13,61.63,-15.87,63.6405043977,1.6920000000000002,-0.1955,1.7032569536,61.63,-15.87,63.6405043977,131.08
2021-07-25 07:00:00,67.8315,-20.0315,70.7274584903,4.1315,-0.3715,4.1481688129,63.7,-19.66,66.6648753093,130.96,60.83,-15.53,62.7811261447,4.1315,-0.3715,4.1481688129,60.83,-15.53,62.7811261447,130.93
2021-07-25 07:30:00,69.315,-19.673000000000002,72.0527317595,6.505,-0.47300000000000003,6.5221740241,62.81,-19.2,65.6790385131,131.36,60.0,-15.11,61.8733553317,6.505,-0.47300000000000003,6.5221740241,60.0,-15.11,61.8733553317,131.33
2021-07-25 08:00:00,72.12,-19.82,74.7938954728,13.15,-1.04,13.1910613675,58.97,-18.78,61.8882000061,131.21,56.3,-14.73,58.195041885,13.15,-1.04,13.1910613675,56.3,-14.73,58.195041885,131.18
2021-07-25 08:30:00,75.5175,-19.351,77.9573858416,18.2875,-1.371,18.3388194072,57.23,-17.98,59.9879429552,131.16,54.66,-13.97,56.4169876899,18.2875,-1.371,18.3388194072,54.66,-13.97,56.4169876899,131.13
2021-07-25 09:00:00,77.4455,-19.332,79.8218747854,22.1955,-1.952,22.2811697236,55.25,-17.38,57.9191410503,131.6,52.77,-13.45,54.4570968745,22.1955,-1.952,22.2811697236,52.77,-13.45,54.4570968745,131.56
2021-07-25 09:30:00,77.2465,-18.9385,79.5341973273,25.3465,-2.2885,25.4496030323,51.9,-16.65,54.5053437747,131.43,49.49,-12.8,51.1184907837,25.3465,-2.2885,25.4496030323,49.49,-12.8,51.1184907837,131.38
2021-07-25 10:00:00,77.503,-18.7415,79.7368097634,29.163,-3.2815,29.3470409283,48.34,-15.46,50.7520167087,131.31,46.12,-11.65,47.5686545952,29.163,-3.2815,29.3470409283,46.12,-11.65,47.5686545952,131.25
2021-07-25 10:30:00,76.359,-18.377,78.53923229829999,37.239,-3.6870000000000003,37.4210781512,39.12,-14.69,41.7872049795,131.5,37.4,-10.93,38.9644055517,37.239,-3.6870000000000003,37.4210781512,37.4,-10.93,38.9644055517,131.4
2021-07-25 11:00:00,76.5905,-18.0485,78.6883285024,43.4605,-4.8285,43.7279026767,33.13,-13.22,35.6702298843,131.5,31.67,-9.57,33.0843437293,43.4605,-4.8285,43.7279026767,31.67,-9.57,33.0843437293,131.4
2021-07-25 11:30:00,75.7645,-17.7085,77.8064935111,42.3345,-4.7685,42.6022121785,33.43,-12.94,35.8470152174,131.37,31.99,-9.31,33.3172057652,42.3345,-4.7685,42.6022121785,31.99,-9.31,33.3172057652,131.27
2021-07-25 12:00:00,77.632,-18.0135,79.6945017316,41.512,-4.9335,41.8041333632,36.12,-13.08,38.4153719232,131.37,34.52,-9.4,35.7769534757,41.512,-4.9335,41.8041333632,34.52,-9.4,35.7769534757,131.27
2021-07-25 12:30:00,77.678,-17.011,79.5188393087,50.978,-5.861,51.3138169015,26.7,-11.15,28.9346245872,131.54,25.53,-7.64,26.6486491215,50.978,-5.861,51.3138169015,25.53,-7.64,26.6486491215,131.42
2021-07-25 13:00:00,74.9655,-16.8515,76.8361844608,56.9355,-6.0715,57.2583118202,18.03,-10.78,21.0068869659,131.38,17.27,-7.33,18.7611780014,56.9355,-6.0715,57.2583118202,17.27,-7.33,18.7611780014,131.24
2021-07-25 13:30:00,73.5305,-17.1175,75.4966438757,59.9205,-6.8175,60.3070860389,13.61,-10.3,17.0681604164,131.31,13.08,-6.91,14.7930558033,59.9205,-6.8175,60.3070860389,13.08,-6.91,14.7930558033,131.16
2021-07-25 14:00:00,72.6555,-17.0905,74.63850796,60.8755,-7.6105,61.3493782405,11.78,-9.48,15.1208068568,131.38,11.32,-6.14,12.8779656779,60.8755,-7.6105,61.3493782405,11.32,-6.14,12.8779656779,131.19
2021-07-25 14:30:00,70.406,-16.757,72.3726597895,60.266,-7.177,60.691845292400004,10.14,-9.58,13.9497670231,131.27,9.76,-6.25,11.5896548698,60.266,-7.177,60.691845292400004,9.76,-6.25,11.5896548698,131.07
2021-07-25 15:00:00,69.7385,-16.9925,71.7788509138,60.1285,-7.2825,60.5679066709,9.61,-9.71,13.6614860099,131.31,9.26,-6.36,11.2337527123,60.1285,-7.2825,60.5679066709,9.26,-6.36,11.2337527123,131.12
2021-07-25 15:30:00,70.1075,-16.5175,72.0270043977,59.1475,-6.7775,59.5345384,10.96,-9.74,14.662510017,131.31,10.5,-6.42,12.3071686427,59.1475,-6.7775,59.5345384,10.5,-6.42,12.3071686427,131.12
2021-07-25 16:00:00,70.388,-16.932,72.3958781147,54.758,-6.582,55.1521648532,15.63,-10.35,18.7461836116,131.34,14.92,-6.98,16.4720004857,54.758,-6.582,55.1521648532,14.92,-6.98,16.4720004857,131.18
2021-07-25 16:30:00,70.129,-17.0845,72.1800303495,51.379,-5.4445,51.6666645067,18.75,-11.64,22.0692568973,131.43,18.02,-8.16,19.7814559626,51.379,-5.4445,51.6666645067,18.02,-8.16,19.7814559626,131.27
2021-07-25 17:00:00,73.2525,-17.049,75.2103527265,49.0425,-5.399,49.3387880602,24.21,-11.65,26.867203055,131.86,23.2,-8.12,24.5799593165,49.0425,-5.399,49.3387880602,23.2,-8.12,24.5799593165,131.69
2021-07-25 17:30:00,74.662,-17.087,76.5922960421,43.252,-4.467,43.4820605882,31.41,-12.62,33.8504431286,131.59,30.05,-9.01,31.371684685399998,43.252,-4.467,43.4820605882,30.05,-9.01,31.371684685399998,131.43
2021-07-25 18:00:00,75.7015,-17.56,77.7114579856,36.1515,-3.56,36.326361671,39.55,-14.0,41.9547673096,131.59,37.79,-10.28,39.1632799954,36.1515,-3.56,36.326361671,37.79,-10.28,39.1632799954,131.43
2021-07-25 18:30:00,72.168,-17.6015,74.2834640162,29.108,-2.6814999999999998,29.2312522183,43.06,-14.92,45.5715920284,131.63,41.15,-11.13,42.6286218403,29.108,-2.6814999999999998,29.2312522183,41.15,-11.13,42.6286218403,131.45
2021-07-25 19:00:00,73.021,-17.284,75.0386773404,21.051,-1.824,21.1298740413,51.97,-15.46,54.2207755385,131.63,49.63,-11.63,50.9744426159,21.051,-1.824,21.1298740413,49.63,-11.63,50.9744426159,131.45
2021-07-25 19:30:00,75.234,-17.124,77.1581890145,12.804,-1.074,12.8489646275,62.43,-16.05,64.4601225565,130.84,59.61,-12.13,60.8316447254,12.804,-1.074,12.8489646275,59.61,-12.13,60.8316447254,130.68
2021-07-25 20:00:00,75.698,-17.229,77.6339207112,6.358,-0.5690000000000001,6.3834101388,69.34,-16.66,71.313331152,130.96,66.18,-12.69,67.3856698416,6.358,-0.5690000000000001,6.3834101388,66.18,-12.69,67.3856698416,130.82
2021-07-25 20:30:00,79.3495,-17.4085,81.2366852013,3.1195,-0.3085,3.1347172919,76.23,-17.1,78.1244065577,130.6,72.76,-13.09,73.9281117032,3.1195,-0.3085,3.1347172919,72.76,-13.09,73.9281117032,130.46
2021-07-25 21:00:00,80.1885,-17.8595,82.1532547894,1.7185000000000001,-0.1695,1.7268388748999999,78.47,-17.69,80.4392752329,130.38,74.88,-13.62,76.1085987258,1.7185000000000001,-0.1695,1.7268388748999999,74.88,-13.62,76.1085987258,130.23
2021-07-25 21:30:00,80.9375,-18.107,82.9381839399,0.9675,0.033,0.9680626271,79.97,-18.14,82.0015883992,130.48,76.31,-14.04,77.5908351547,0.9675,0.033,0.9680626271,76.31,-14.04,77.5908351547,130.32
2021-07-25 22:00:00,81.617,-18.328,83.6495682774,0.857,-0.078,0.8605422709,80.76,-18.25,82.7963773362,130.54,77.08,-14.14,78.3662299718,0.857,-0.078,0.8605422709,77.08,-14.14,78.3662299718,130.37
2021-07-25 22:30:00,80.6345,-19.194,82.8874672448,0.7445,-0.184,0.7669004173,79.89,-19.01,82.1205954679,130.58,76.16,-14.91,77.6057581627,0.7445,-0.184,0.7669004173,76.16,-14.91,77.6057581627,130.41
2021-07-25 23:00:00,78.131,-20.477,80.7698006064,1.101,-0.267,1.1329121766,77.03,-20.21,79.6370830706,130.85,73.47,-16.05,75.202682133,1.101,-0.267,1.1329121766,73.47,-16.05,75.202682133,130.71
2021-07-25 23:30:00,75.1495,-21.177,78.0763259846,1.5394999999999999,-0.34700000000000003,1.5781220644,73.61,-20.83,76.5004640509,130.69,70.29,-16.63,72.2304714092,1.5394999999999999,-0.34700000000000003,1.5781220644,70.29,-16.63,72.2304714092,130.59
2021-07-26 00:00:00,72.8095,-21.607,75.9479146471,1.4495,-0.307,1.4816542275,71.36,-21.3,74.4710655221,130.66,68.14,-17.07,70.2456012858,1.4495,-0.307,1.4816542275,68.14,-17.07,70.2456012858,130.62
2021-07-26 00:30:00,70.7075,-22.2195,74.1165078542,1.4675,-0.3295,1.5040367349000001,69.24,-21.89,72.6178332092,130.91,66.12,-17.64,68.4326237989,1.4675,-0.3295,1.5040367349000001,66.12,-17.64,68.4326237989,130.89
2021-07-26 01:00:00,69.9435,-22.5505,73.4888987705,2.0735,-0.3705,2.1063410218,67.87,-22.18,71.4023059852,131.11,64.83,-17.9,67.255772243,2.0735,-0.3705,2.1063410218,64.83,-17.9,67.255772243,131.1
2021-07-26 01:30:00,68.4825,-22.694,72.1447880463,2.7925,-0.434,2.8260241064000002,65.69,-22.26,69.3590924104,131.6,62.74,-17.99,65.2682748355,2.7925,-0.434,2.8260241064000002,62.74,-17.99,65.2682748355,131.59
2021-07-26 02:00:00,68.239,-21.092,71.4243206828,1.869,-0.362,1.9037344878,66.37,-20.73,69.5320774895,131.69,63.39,-16.53,65.509793161,1.869,-0.362,1.9037344878,63.39,-16.53,65.509793161,131.7
2021-07-26 02:30:00,68.0905,-20.5245,71.1166034798,1.5005000000000002,-0.34450000000000003,1.5395390544,66.59,-20.18,69.5806043377,131.64,63.59,-16.01,65.5744477674,1.5005000000000002,-0.34450000000000003,1.5395390544,63.59,-16.01,65.5744477674,131.65
2021-07-26 03:00:00,67.6145,-20.763,70.7306353658,1.2445,-0.293,1.2785262023000001,66.37,-20.47,69.4550055792,131.48,63.4,-16.29,65.4593316495,1.2445,-0.293,1.2785262023000001,63.4,-16.29,65.4593316495,131.5
2021-07-26 03:30:00,67.303,-20.877,70.4666086739,0.883,-0.23700000000000002,0.9142527003,66.42,-20.64,69.5530445056,131.6,63.43,-16.44,65.5258613068,0.883,-0.23700000000000002,0.9142527003,63.43,-16.44,65.5258613068,131.61
2021-07-26 04:00:00,67.299,-20.871,70.4610107932,0.799,-0.281,0.8469722546,66.5,-20.59,69.6146399833,131.6,63.51,-16.4,65.5932931023,0.799,-0.281,0.8469722546,63.51,-16.4,65.5932931023,131.61
2021-07-26 04:30:00,67.803,-20.7935,70.9197888551,0.713,-0.2635,0.7601323898,67.09,-20.53,70.160879413,131.6,64.02,-16.37,66.079779812,0.713,-0.2635,0.7601323898,64.02,-16.37,66.079779812,131.61
2021-07-26 05:00:00,68.1875,-20.656,71.2474946384,0.6175,-0.226,0.6575577921,67.57,-20.43,70.5910036761,131.57,64.42,-16.29,66.4477275759,0.6175,-0.226,0.6575577921,64.42,-16.29,66.4477275759,131.57
2021-07-26 05:30:00,69.1575,-20.436,72.1137289443,0.5675,-0.226,0.6108455206,68.59,-20.21,71.5054697209,131.5,65.48,-16.03,67.4135839427,0.5675,-0.226,0.6108455206,65.48,-16.03,67.4135839427,131.49
2021-07-26 06:00:00,70.137,-20.052,72.9471142198,0.757,-0.162,0.7741401682,69.38,-19.89,72.174763595,131.62,66.26,-15.7,68.0946224015,0.757,-0.162,0.7741401682,66.26,-15.7,68.0946224015,131.62
2021-07-26 06:30:00,73.3175,-19.0375,75.7488099742,2.1675,-0.23750000000000002,2.1804729991,71.15,-18.8,73.5918643601,131.71,67.92,-14.68,69.4883357118,2.1675,-0.23750000000000002,2.1804729991,67.92,-14.68,69.4883357118,131.71
2021-07-26 07:00:00,75.266,-18.28,77.4540454463,4.136,-0.37,4.1525168272,71.13,-17.91,73.3501533741,131.32,67.92,-13.85,69.317738711,4.136,-0.37,4.1525168272,67.92,-13.85,69.317738711,131.32
2021-07-26 07:30:00,78.2755,-17.21,80.1451059033,5.8555,-0.59,5.8851491273,72.42,-16.62,74.3026298323,131.0,69.12,-12.61,70.2608461378,5.8555,-0.59,5.8851491273,69.12,-12.61,70.2608461378,130.99
2021-07-26 08:00:00,79.6535,-16.287,81.3015770527,8.3335,-0.737,8.366026013,71.32,-15.55,72.9955128758,131.1,68.06,-11.6,69.0414629045,8.3335,-0.737,8.366026013,68.06,-11.6,69.0414629045,131.09
2021-07-26 08:30:00,81.759,-14.8885,83.1035589686,11.939,-0.9385,11.9758299608,69.82,-13.95,71.1999641854,130.73,66.62,-10.12,67.3842622576,11.939,-0.9385,11.9758299608,66.62,-10.12,67.3842622576,130.71
2021-07-26 09:00:00,81.592,-14.188,82.8163861081,14.512,-1.078,14.5519836449,67.08,-13.11,68.3490928982,130.43,64.0,-9.32,64.6750523772,14.512,-1.078,14.5519836449,64.0,-9.32,64.6750523772,130.41
2021-07-26 09:30:00,81.4935,-14.1795,82.7178865935,19.7135,-1.5795,19.776675719099998,61.78,-12.6,63.0517914099,130.32,58.94,-8.87,59.6036953552,19.7135,-1.5795,19.776675719099998,58.94,-8.87,59.6036953552,130.29
2021-07-26 10:00:00,79.786,-14.7255,81.1335081594,29.196,-2.6654999999999998,29.3174232539,50.59,-12.06,52.0076119429,130.38,48.27,-8.43,49.0005897924,29.196,-2.6654999999999998,29.3174232539,48.27,-8.43,49.0005897924,130.35
2021-07-26 10:30:00,79.2675,-14.3305,80.5524660485,38.1775,-3.5705,38.3440996308,41.09,-10.76,42.4754717455,130.38,39.17,-7.25,39.835303438,38.1775,-3.5705,38.3440996308,39.17,-7.25,39.835303438,130.35
2021-07-26 11:00:00,77.756,-14.018,79.0094922145,45.186,-4.148,45.3759903473,32.57,-9.87,34.0326578451,130.26,31.02,-6.5,31.6936965342,45.186,-4.148,45.3759903473,31.02,-6.5,31.6936965342,130.22
2021-07-26 11:30:00,76.319,-14.173,77.6238603137,41.229,-3.883,41.4114492623,35.09,-10.29,36.5676386987,130.17,33.49,-6.83,34.1793651199,41.229,-3.883,41.4114492623,33.49,-6.83,34.1793651199,130.12
2021-07-26 12:00:00,75.586,-13.8895,76.8515556528,49.846,-5.7195,50.1730644495,25.74,-8.17,27.0054901826,130.17,24.61,-4.87,25.0872278261,49.846,-5.7195,50.1730644495,24.61,-4.87,25.0872278261,130.12
2021-07-26 12:30:00,74.558,-13.464,75.7639403674,45.378,-5.804,45.747669886,29.18,-7.66,30.1686592344,129.89,27.87,-4.38,28.2120772011,45.378,-5.804,45.747669886,27.87,-4.38,28.2120772011,129.84
2021-07-26 13:00:00,75.1845,-10.6705,75.937926035,51.5545,-8.0805,52.1839146721,23.63,-2.59,23.7715165692,129.66,22.58,1.23,22.6134760707,51.5545,-8.0805,52.1839146721,22.58,1.23,22.6134760707,129.61
2021-07-26 13:30:00,73.937,-11.064,74.7602305039,54.767,-7.294,55.2505812187,19.17,-3.77,19.5371901767,132.13,18.36,-0.30000000000000004,18.3624508168,54.767,-7.294,55.2505812187,18.36,-0.30000000000000004,18.3624508168,132.07
2021-07-26 14:00:00,71.7515,-12.051,72.7564729302,51.9615,-7.071,52.440409259,19.79,-4.98,20.4069718479,132.74,18.97,-1.46,19.0261004938,51.9615,-7.071,52.440409259,18.97,-1.46,19.0261004938,132.65
2021-07-26 14:30:00,72.7965,-11.834,73.7521116189,53.9465,-6.514,54.3383571545,18.85,-5.32,19.586344733,133.05,18.07,-1.75,18.1545421314,53.9465,-6.514,54.3383571545,18.07,-1.75,18.1545421314,132.91
2021-07-26 15:00:00,73.3115,-11.73,74.2439824649,50.0915,-6.31,50.4873694329,23.22,-5.42,23.8441774863,133.05,22.26,-1.8399999999999999,22.3359172635,50.0915,-6.31,50.4873694329,22.26,-1.8399999999999999,22.3359172635,132.91
2021-07-26 15:30:00,73.8295,-11.9645,74.7926756474,40.7095,-4.4945,40.9568543775,33.12,-7.47,33.951955761,133.13,31.74,-3.71,31.9560901864,40.7095,-4.4945,40.9568543775,31.74,-3.71,31.9560901864,132.98
2021-07-26 16:00:00,75.7325,-12.241,76.7154067789,38.8525,-4.111,39.0693879815,36.88,-8.13,37.7654776218,133.37,35.31,-4.31,35.5720705048,38.8525,-4.111,39.0693879815,35.31,-4.31,35.5720705048,133.21
2021-07-26 16:30:00,78.5,-12.7695,79.5318183512,36.86,-3.9295,37.0688625432,41.64,-8.84,42.5680067656,133.52,39.88,-4.98,40.1897350078,36.86,-3.9295,37.0688625432,39.88,-4.98,40.1897350078,133.36
2021-07-26 17:00:00,81.9055,-12.5755,82.8652769892,24.4755,-2.4755000000000003,24.6003699261,57.43,-10.1,58.3113616716,133.72,54.94,-6.09,55.276502241,24.4755,-2.4755000000000003,24.6003699261,54.94,-6.09,55.276502241,133.53
2021-07-26 17:30:00,81.0085,-12.793,82.0124254077,17.9985,-1.843,18.0926131681,63.01,-10.95,63.9543790526,133.72,60.29,-6.86,60.6790219104,17.9985,-1.843,18.0926131681,60.29,-6.86,60.6790219104,133.6
2021-07-26 18:00:00,83.8045,-13.02,84.8098733654,17.2945,-1.71,17.3788328219,66.51,-11.31,67.4647774768,133.84,63.58,-7.22,63.9886302401,17.2945,-1.71,17.3788328219,63.58,-7.22,63.9886302401,133.75
2021-07-26 18:30:00,85.0795,-12.8215,86.0401777224,11.2895,-1.2115,11.3543182314,73.79,-11.61,74.6977656962,133.93,70.5,-7.48,70.895700857,11.2895,-1.2115,11.3543182314,70.5,-7.48,70.895700857,133.85
2021-07-26 19:00:00,84.2275,-12.97,85.2202596584,6.9375,-0.8300000000000001,6.986974041,77.29,-12.14,78.2376105208,133.82,73.95,-7.92,74.3729043402,6.9375,-0.8300000000000001,6.986974041,73.95,-7.92,74.3729043402,133.77
2021-07-26 19:30:00,84.0485,-13.2145,85.0809812032,4.9185,-0.6145,4.9567380907,79.13,-12.6,80.1268800091,133.72,75.7,-8.34,76.1580304367,4.9185,-0.6145,4.9567380907,75.7,-8.34,76.1580304367,133.69
2021-07-26 20:00:00,84.8505,-13.6245,85.937386221,3.6905,-0.4545,3.7183814355,81.16,-13.17,82.2216182035,133.6,77.66,-8.89,78.1671778946,3.6905,-0.4545,3.7183814355,77.66,-8.89,78.1671778946,133.59
2021-07-26 20:30:00,83.5375,-13.899000000000001,84.6858672226,2.1675,-0.369,2.1986853458,81.37,-13.53,82.4871977946,133.6,77.84,-9.21,78.3829681755,2.1675,-0.369,2.1986853458,77.84,-9.21,78.3829681755,133.59
2021-07-26 21:00:00,81.7035,-14.125,82.9154843033,1.0535,-0.215,1.0752149785,80.65,-13.91,81.8407636817,133.69,77.16,-9.58,77.7524404762,1.0535,-0.215,1.0752149785,77.16,-9.58,77.7524404762,133.69
2021-07-26 21:30:00,86.118,-14.4145,87.3160222081,0.648,-0.14450000000000002,0.6639158456,85.47,-14.27,86.6530657276,133.82,81.76,-9.89,82.3559937102,0.648,-0.14450000000000002,0.6639158456,81.76,-9.89,82.3559937102,133.83
2021-07-26 22:00:00,84.7545,-15.4075,86.1435797172,0.5945,-0.23750000000000002,0.6401847390000001,84.16,-15.17,85.5162820754,133.82,80.52,-10.77,81.237080819,0.5945,-0.23750000000000002,0.6401847390000001,80.52,-10.77,81.237080819,133.83
2021-07-26 22:30:00,82.564,-16.0155,84.1029745981,0.644,-0.2755,0.7004543169,81.92,-15.74,83.4184272208,133.73,78.37,-11.32,79.1833271592,0.644,-0.2755,0.7004543169,78.37,-11.32,79.1833271592,133.73
2021-07-26 23:00:00,79.803,-16.8265,81.557647779,0.683,-0.23650000000000002,0.7227871402,79.12,-16.59,80.8405993298,133.73,75.72,-12.17,76.6917681371,0.683,-0.23650000000000002,0.7227871402,75.72,-12.17,76.6917681371,133.73
2021-07-26 23:30:00,76.5725,-17.9475,78.6476987108,0.5925,-0.2275,0.6346751137000001,75.98,-17.72,78.0189643612,133.43,72.71,-13.24,73.9056269847,0.5925,-0.2275,0.6346751137000001,72.71,-13.24,73.9056269847,133.45
2021-07-27 00:00:00,73.068,-20.092,75.78008371600001,0.588,-0.232,0.6321139138,72.48,-19.86,75.1516466885,133.7,69.36,-14.94,70.9507801226,0.588,-0.232,0.6321139138,69.36,-14.94,70.9507801226,133.72
2021-07-27 00:30:00,70.792,-22.0025,74.1324306242,0.602,-0.1825,0.6290550453,70.19,-21.82,73.5033910782,133.37,66.97,-17.59,69.2415265574,0.602,-0.1825,0.6290550453,66.97,-17.59,69.2415265574,133.39
2021-07-27 01:00:00,70.1625,-22.1905,73.5880064718,0.6125,-0.18050000000000002,0.638542481,69.55,-22.01,72.9495894437,131.4,66.36,-17.77,68.698053102,0.6125,-0.18050000000000002,0.638542481,66.36,-17.77,68.698053102,131.42
2021-07-27 01:30:00,69.8985,-22.186,73.3349773181,0.6285000000000001,-0.166,0.6500524979,69.27,-22.02,72.6857159282,131.66,66.16,-17.75,68.4996941599,0.6285000000000001,-0.166,0.6500524979,66.16,-17.75,68.4996941599,131.72
2021-07-27 02:00:00,70.114,-22.0595,73.5023437466,0.8240000000000001,-0.2195,0.8527345718,69.29,-21.84,72.6504624899,131.37,66.18,-17.6,68.4803066582,0.8240000000000001,-0.2195,0.8527345718,66.18,-17.6,68.4803066582,131.45
2021-07-27 02:30:00,69.3745,-21.9475,72.7634111797,0.7445,-0.23750000000000002,0.7814643306,68.63,-21.71,71.9819491262,130.95,65.53,-17.48,67.8213189196,0.7445,-0.23750000000000002,0.7814643306,65.53,-17.48,67.8213189196,130.76
2021-07-27 03:00:00,68.2775,-22.187,71.7919213787,0.6575000000000001,-0.197,0.6863783578,67.62,-21.99,71.1057276174,130.95,64.58,-17.76,66.9775634075,0.6575000000000001,-0.197,0.6863783578,64.58,-17.76,66.9775634075,130.76
2021-07-27 03:30:00,68.488,-21.8095,71.8767030007,0.608,-0.17950000000000002,0.6339434123000001,67.88,-21.63,71.2429035062,130.91,64.82,-17.42,67.1199582837,0.608,-0.17950000000000002,0.6339434123000001,64.82,-17.42,67.1199582837,130.39
2021-07-27 04:00:00,68.473,-21.948,71.9045647577,0.743,-0.20800000000000002,0.7715652921,67.73,-21.74,71.1335399091,130.91,64.69,-17.52,67.0204931346,0.743,-0.20800000000000002,0.7715652921,64.69,-17.52,67.0204931346,130.39
2021-07-27 04:30:00,68.3545,-22.1905,71.8662365823,1.0445,-0.24050000000000002,1.0718304437,67.31,-21.95,70.7985776693,131.04,64.28,-17.72,66.6777084189,1.0445,-0.24050000000000002,1.0718304437,64.28,-17.72,66.6777084189,130.67
2021-07-27 05:00:00,68.4315,-22.2035,71.9434889653,1.0015,-0.2335,1.0283601023,67.43,-21.97,70.9188677293,131.04,64.4,-17.73,66.7960545242,1.0015,-0.2335,1.0283601023,64.4,-17.73,66.7960545242,130.79
2021-07-27 05:30:00,69.106,-22.001,72.5236736314,1.006,-0.251,1.0368399105,68.1,-21.75,71.4889676803,131.12,65.03,-17.51,67.3461283223,1.006,-0.251,1.0368399105,65.03,-17.51,67.3461283223,130.9
2021-07-27 06:00:00,70.1345,-21.21,73.2714964379,1.0645,-0.17,1.0779889842,69.07,-21.04,72.2035075325,131.0,65.97,-16.83,68.0829626265,1.0645,-0.17,1.0779889842,65.97,-16.83,68.0829626265,130.77
2021-07-27 06:30:00,72.944,-20.2455,75.701435959,1.084,-0.17550000000000002,1.0981148619,71.86,-20.07,74.6100830987,131.15,68.6,-15.92,70.4230530437,1.084,-0.17550000000000002,1.0981148619,68.6,-15.92,70.4230530437,130.92
2021-07-27 07:00:00,75.9225,-18.7655,78.2072247078,2.7225,-0.2655,2.7354152336,73.2,-18.5,75.5015893872,131.15,69.79,-14.45,71.2702364245,2.7225,-0.2655,2.7354152336,69.79,-14.45,71.2702364245,130.92
2021-07-27 07:30:00,79.255,-18.0965,81.294762053,6.125,-0.3965,6.137820236,73.13,-17.7,75.2415237751,130.8,69.8,-13.65,71.1221660244,6.125,-0.3965,6.137820236,69.8,-13.65,71.1221660244,130.57
2021-07-27 08:00:00,80.8985,-17.627,82.7966088149,8.868500000000001,-0.627,8.8906367179,72.03,-17.0,74.0089244619,131.03,68.75,-12.95,69.959023721,8.868500000000001,-0.627,8.8906367179,68.75,-12.95,69.959023721,130.81
2021-07-27 08:30:00,83.776,-16.0795,85.305149295,13.206,-0.8495,13.2332946106,70.57,-15.23,72.1947214137,130.69,67.35,-11.29,68.2897254351,13.206,-0.8495,13.2332946106,67.35,-11.29,68.2897254351,130.47
2021-07-27 09:00:00,85.3545,-15.6775,86.7823408102,16.5645,-1.2375,16.6106612301,68.79,-14.44,70.2892431315,130.69,65.65,-10.57,66.4954690186,16.5645,-1.2375,16.6106612301,65.65,-10.57,66.4954690186,130.47
2021-07-27 09:30:00,85.369,-15.612,86.7847953561,22.019,-1.8519999999999999,22.0967478376,63.35,-13.76,64.8271555754,130.58,60.45,-9.95,61.263406696,22.019,-1.8519999999999999,22.0967478376,60.45,-9.95,61.263406696,130.36
2021-07-27 10:00:00,86.504,-15.0825,87.8090190257,23.984,-1.8425,24.0546682008,62.52,-13.24,63.9065567841,130.48,59.67,-9.46,60.415234006,23.984,-1.8425,24.0546682008,59.67,-9.46,60.415234006,130.27
2021-07-27 10:30:00,84.6735,-15.1455,86.0173690164,25.4435,-2.2855,25.5459429754,59.23,-12.86,60.6100032998,130.19,56.52,-9.13,57.2526619468,25.4435,-2.2855,25.5459429754,56.52,-9.13,57.2526619468,130.06
2021-07-27 11:00:00,83.247,-15.1505,84.6144234705,24.437,-2.2505,24.5404099242,58.81,-12.9,60.2081896423,130.19,56.12,-9.16,56.8626415144,24.437,-2.2505,24.5404099242,56.12,-9.16,56.8626415144,130.06
2021-07-27 11:30:00,84.1055,-15.515,85.5245599536,23.0855,-2.6950000000000003,23.2422747434,61.02,-12.82,62.3521675646,130.19,58.23,-9.09,58.9352271566,23.0855,-2.6950000000000003,23.2422747434,58.23,-9.09,58.9352271566,130.09
2021-07-27 12:00:00,84.414,-13.624,85.5063551556,20.764,-1.924,20.8529487603,63.65,-11.7,64.7164005489,130.15,60.72,-8.01,61.2460488522,20.764,-1.924,20.8529487603,60.72,-8.01,61.2460488522,129.96
2021-07-27 12:30:00,85.441,-13.792,86.5470030966,31.011,-3.182,31.1738230732,54.43,-10.61,55.4544587928,129.97,51.9,-7.05,52.3766407858,31.011,-3.182,31.1738230732,51.9,-7.05,52.3766407858,129.69
2021-07-27 13:00:00,84.9745,-14.7505,86.2452485677,34.6345,-3.2305,34.7848346338,50.34,-11.52,51.6413206648,129.92,47.94,-7.96,48.5963496572,34.6345,-3.2305,34.7848346338,47.94,-7.96,48.5963496572,129.66
2021-07-27 13:30:00,83.2235,-14.7475,84.5200550668,37.8935,-4.1975,38.1252717826,45.33,-10.55,46.5415019096,130.2,43.22,-7.04,43.78961064,37.8935,-4.1975,38.1252717826,43.22,-7.04,43.78961064,129.96
2021-07-27 14:00:00,80.193,-14.458,81.4858945646,32.473,-2.878,32.6002854742,47.72,-11.58,49.1049366154,130.11,45.54,-7.97,46.232158721,32.473,-2.878,32.6002854742,45.54,-7.97,46.232158721,129.89
2021-07-27 14:30:00,80.0595,-14.8955,81.4334050651,34.0695,-2.9455,34.1965904806,45.99,-11.95,47.5171821555,130.27,43.9,-8.33,44.6833179162,34.0695,-2.9455,34.1965904806,43.9,-8.33,44.6833179162,130.06
2021-07-27 15:00:00,80.482,-15.2545,81.9149076435,32.532,-3.0745,32.6769578488,47.95,-12.18,49.4727692777,130.42,45.77,-8.54,46.5599022765,32.532,-3.0745,32.6769578488,45.77,-8.54,46.5599022765,130.21
