Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-27 15:30:00,82.184,-15.2645,83.5895616465,41.644,-5.3345,41.9842783224,40.54,-9.93,41.7384295344,130.46,38.69,-6.45,39.2239544156,41.644,-5.3345,41.9842783224,38.69,-6.45,39.2239544156,130.25
2021-07-27 16:00:00,80.6905,-15.035,82.0792788422,38.7105,-5.165,39.0535534267,41.98,-9.87,43.124671593,130.23,40.08,-6.38,40.5846128477,38.7105,-5.165,39.0535534267,40.08,-6.38,40.5846128477,130.02
2021-07-27 16:30:00,79.538,-14.6555,80.8769257839,36.288,-3.7155,36.4777176404,43.25,-10.94,44.6121743474,130.55,41.29,-7.39,41.9461106659,36.288,-3.7155,36.4777176404,41.29,-7.39,41.9461106659,130.35
2021-07-27 17:00:00,81.6075,-15.4325,83.0538747591,39.4275,-3.6925,39.6000291982,42.18,-11.74,43.7833301611,130.55,40.27,-8.14,41.084455698,39.4275,-3.6925,39.6000291982,40.27,-8.14,41.084455698,130.35
2021-07-27 17:30:00,80.8525,-15.8995,82.4009760652,30.8425,-3.1095,30.9988515352,50.01,-12.79,51.6196106146,130.6,47.75,-9.1,48.6093869536,30.8425,-3.1095,30.9988515352,47.75,-9.1,48.6093869536,130.4
2021-07-27 18:00:00,80.1055,-15.435,81.5789823132,28.7155,-2.725,28.8445066737,51.39,-12.71,52.9384189413,130.73,49.07,-9.01,49.8903297243,28.7155,-2.725,28.8445066737,49.07,-9.01,49.8903297243,130.53
2021-07-27 18:30:00,79.6005,-15.2785,81.0535141897,20.3905,-2.0485,20.4931413527,59.21,-13.23,60.6700667545,130.69,56.51,-9.47,57.2980017104,20.3905,-2.0485,20.4931413527,56.51,-9.47,57.2980017104,130.48
2021-07-27 19:00:00,78.908,-15.9195,80.4978443454,15.218,-1.5394999999999999,15.2956720758,63.69,-14.38,65.2931887719,130.81,60.78,-10.56,61.6905341199,15.218,-1.5394999999999999,15.2956720758,60.78,-10.56,61.6905341199,130.59
2021-07-27 19:30:00,78.3515,-15.9235,79.9532075936,8.6815,-0.8035,8.7186039307,69.67,-15.12,71.2918179036,130.93,66.4,-11.25,67.3462879452,8.6815,-0.8035,8.7186039307,66.4,-11.25,67.3462879452,130.7
2021-07-27 20:00:00,78.665,-16.5525,80.3876077592,7.295,-0.7525000000000001,7.3337085605,71.37,-15.8,73.0979951845,130.93,68.09,-11.86,69.1151770597,7.295,-0.7525000000000001,7.3337085605,68.09,-11.86,69.1151770597,130.7
2021-07-27 20:30:00,82.1875,-17.0655,83.940553051,5.4375,-0.6255000000000001,5.4733587951,76.75,-16.44,78.4909937509,130.86,73.25,-12.43,74.2971560694,5.4375,-0.6255000000000001,5.4733587951,73.25,-12.43,74.2971560694,130.62
2021-07-27 21:00:00,81.2105,-16.7615,82.9222116957,2.9705,-0.49150000000000005,3.0108873277,78.24,-16.27,79.9137691515,131.0,74.66,-12.26,75.6599180544,2.9705,-0.49150000000000005,3.0108873277,74.66,-12.26,75.6599180544,130.81
2021-07-27 21:30:00,82.681,-16.892,84.3889058171,2.391,-0.442,2.4315108472,80.29,-16.45,81.9578342808,130.9,76.62,-12.42,77.6201056428,2.391,-0.442,2.4315108472,76.62,-12.42,77.6201056428,130.79
2021-07-27 22:00:00,79.996,-17.6515,81.9202994883,1.9260000000000002,-0.5515,2.0034041654,78.07,-17.1,79.9208039249,130.9,74.51,-13.04,75.6424596374,1.9260000000000002,-0.5515,2.0034041654,74.51,-13.04,75.6424596374,130.79
2021-07-27 22:30:00,77.9975,-18.1305,80.0769944272,1.4775,-0.49050000000000005,1.5567904483000001,76.52,-17.64,78.5269380531,130.58,73.03,-13.58,74.2818773322,1.4775,-0.49050000000000005,1.5567904483000001,73.03,-13.58,74.2818773322,130.56
2021-07-27 23:00:00,76.425,-18.491,78.6301323031,1.605,-0.361,1.6450975655,74.82,-18.13,76.9852537828,130.58,71.41,-14.08,72.7848507589,1.605,-0.361,1.6450975655,71.41,-14.08,72.7848507589,130.56
2021-07-27 23:30:00,73.261,-19.1675,75.7269250482,1.311,-0.3175,1.3488985321,71.95,-18.85,74.3782562312,130.53,68.67,-14.76,70.2383549067,1.311,-0.3175,1.3488985321,68.67,-14.76,70.2383549067,130.52
2021-07-28 00:00:00,71.014,-19.87,73.7414747344,0.904,-0.37,0.9767886158,70.11,-19.5,72.7712999746,130.53,66.94,-15.36,68.6796418162,0.904,-0.37,0.9767886158,66.94,-15.36,68.6796418162,130.52
2021-07-28 00:30:00,69.082,-20.4955,72.0582281509,0.8220000000000001,-0.29550000000000004,0.8735011448000001,68.26,-20.2,71.1861475289,130.96,65.17,-16.04,67.1149052,0.8220000000000001,-0.29550000000000004,0.8735011448000001,65.17,-16.04,67.1149052,130.95
2021-07-28 01:00:00,67.364,-21.391,70.6787335554,0.864,-0.291,0.9116890917,66.5,-21.1,69.7671842631,131.25,63.51,-16.89,65.7175182124,0.864,-0.291,0.9116890917,63.51,-16.89,65.7175182124,131.24
2021-07-28 01:30:00,65.5485,-21.96,69.1292083873,0.7385,-0.26,0.7829318297000001,64.81,-21.7,68.3463685941,131.55,61.82,-17.5,64.249221007,0.7385,-0.26,0.7829318297000001,61.82,-17.5,64.249221007,131.54
2021-07-28 02:00:00,65.5015,-22.176,69.153607847,0.8015,-0.256,0.8413906643,64.7,-21.92,68.3123444189,131.45,61.72,-17.71,64.2106104939,0.8015,-0.256,0.8413906643,61.72,-17.71,64.2106104939,131.42
2021-07-28 02:30:00,64.726,-22.6155,68.5632256844,0.746,-0.3155,0.8099729934000001,63.98,-22.3,67.754928972,131.74,61.13,-18.01,63.7278353626,0.746,-0.3155,0.8099729934000001,61.13,-18.01,63.7278353626,131.73
2021-07-28 03:00:00,64.085,-22.7275,67.9957828196,0.725,-0.3075,0.7875158729,63.36,-22.42,67.2097165594,131.9,60.53,-18.16,63.1954626536,0.725,-0.3075,0.7875158729,60.53,-18.16,63.1954626536,131.88
2021-07-28 03:30:00,63.754,-22.6305,67.6514009186,0.774,-0.2605,0.8166616496,62.98,-22.37,66.8348509387,131.83,60.16,-18.12,62.8296108535,0.774,-0.2605,0.8166616496,60.16,-18.12,62.8296108535,131.8
2021-07-28 04:00:00,63.785,-22.42,67.6105215555,0.725,-0.23,0.7606083092,63.06,-22.19,66.8502782343,131.63,60.23,-17.95,62.8478750635,0.725,-0.23,0.7606083092,60.23,-17.95,62.8478750635,131.6
2021-07-28 04:30:00,61.9365,-22.383,65.8568805916,0.8365,-0.263,0.8768701443,61.1,-22.12,64.9808002413,131.63,58.37,-17.88,61.0471236014,0.8365,-0.263,0.8768701443,58.37,-17.88,61.0471236014,131.6
2021-07-28 05:00:00,63.5145,-22.5325,67.3929170351,1.2345,-0.3025,1.271021833,62.28,-22.23,66.1284454679,131.6,59.49,-17.99,62.1506250974,1.2345,-0.3025,1.271021833,59.49,-17.99,62.1506250974,131.6
2021-07-28 05:30:00,64.678,-22.227,68.3906661248,1.168,-0.307,1.207672555,63.51,-21.92,67.1863565019,131.6,60.72,-17.69,63.2444029144,1.168,-0.307,1.207672555,60.72,-17.69,63.2444029144,131.6
2021-07-28 06:00:00,66.328,-21.6525,69.7727335013,0.8180000000000001,-0.1525,0.8320938949000001,65.51,-21.5,68.9478795903,131.73,62.58,-17.29,64.9245754703,0.8180000000000001,-0.1525,0.8320938949000001,62.58,-17.29,64.9245754703,131.74
2021-07-28 06:30:00,69.2645,-20.6445,72.275627569,0.8345,-0.044500000000000005,0.8356856466,68.43,-20.6,71.463451498,131.11,65.35,-16.42,67.3812948822,0.8345,-0.044500000000000005,0.8356856466,65.35,-16.42,67.3812948822,131.11
2021-07-28 07:00:00,72.392,-19.564,74.9890109283,2.802,-0.184,2.8080349001,69.59,-19.38,72.2381651207,131.11,66.45,-15.27,68.1819286908,2.802,-0.184,2.8080349001,66.45,-15.27,68.1819286908,131.11
2021-07-28 07:30:00,75.301,-19.0405,77.6709806894,6.061,-0.3805,6.0729318496,69.24,-18.66,71.7103423503,130.89,66.06,-14.63,67.6606273988,6.061,-0.3805,6.0729318496,66.06,-14.63,67.6606273988,130.89
2021-07-28 08:00:00,77.6895,-17.844,79.7124002038,4.6095,-0.434,4.6298862027,73.08,-17.41,75.1251921795,130.66,69.66,-13.44,70.9446911333,4.6095,-0.434,4.6298862027,69.66,-13.44,70.9446911333,130.68
2021-07-28 08:30:00,79.551,-16.877,81.3215514486,4.641,-0.357,4.6547105173,74.91,-16.52,76.7099634989,130.43,71.49,-12.55,72.5832115575,4.641,-0.357,4.6547105173,71.49,-12.55,72.5832115575,130.15
2021-07-28 09:00:00,72.886,-16.3705,74.7018223757,10.816,-0.5805,10.8315666572,62.07,-15.79,64.0469281074,130.4,59.25,-11.92,60.4371483444,10.816,-0.5805,10.8315666572,59.25,-11.92,60.4371483444,130.15
2021-07-28 09:30:00,73.27,-15.7025,74.9337134156,21.73,-3.1625,21.9589231578,51.54,-12.54,53.0435971631,130.51,49.2,-8.87,49.9931685333,21.73,-3.1625,21.9589231578,49.2,-8.87,49.9931685333,130.73
2021-07-28 10:00:00,76.3695,-16.727,78.1798763062,25.1095,-2.6470000000000002,25.2486355918,51.26,-14.08,53.1585740968,130.51,48.94,-10.33,50.0183216432,25.1095,-2.6470000000000002,25.2486355918,48.94,-10.33,50.0183216432,130.73
2021-07-28 10:30:00,78.772,-16.356,80.4521393128,41.272,-4.636,41.5315600478,37.5,-11.72,39.288782114,130.86,35.8,-8.17,36.7204153027,41.272,-4.636,41.5315600478,35.8,-8.17,36.7204153027,131.03
2021-07-28 11:00:00,75.2945,-16.3495,77.0491264097,41.1445,-5.2495,41.4780319024,34.15,-11.1,35.9086688698,130.48,32.64,-7.6,33.5131257868,41.1445,-5.2495,41.4780319024,32.64,-7.6,33.5131257868,130.58
2021-07-28 11:30:00,75.4225,-15.9475,77.0900529413,29.1925,-3.1675,29.3638402206,46.23,-12.78,47.9639583437,130.48,44.13,-9.13,45.064551479,29.1925,-3.1675,29.3638402206,44.13,-9.13,45.064551479,130.58
2021-07-28 12:00:00,74.243,-15.8355,75.9130167313,38.333,-4.0955,38.5511609326,35.91,-11.74,37.7803613005,130.66,34.27,-8.19,35.2350535689,38.333,-4.0955,38.5511609326,34.27,-8.19,35.2350535689,130.8
2021-07-28 12:30:00,69.4745,-15.148,71.1067370525,53.7945,-6.678,54.2074156758,15.68,-8.47,17.8214281134,130.6,15.0,-5.2,15.875767698,53.7945,-6.678,54.2074156758,15.0,-5.2,15.875767698,130.7
2021-07-28 13:00:00,62.5115,-14.068,64.0749268923,58.7915,-7.5280000000000005,59.2715045891,3.7199999999999998,-6.54,7.5239617224,130.12,3.6,-3.46,4.993155315,58.7915,-7.5280000000000005,59.2715045891,3.6,-3.46,4.993155315,130.21
2021-07-28 13:30:00,57.073,-13.9355,58.749685014,58.083,-7.2655,58.5356504982,-1.01,-6.67,6.746035873,129.98,-0.93,-3.6,3.7181850411,58.083,-7.2655,58.5356504982,-0.93,-3.6,3.7181850411,130.04
2021-07-28 14:00:00,54.1255,-11.7395,55.383983339,62.6155,-7.8095,63.1006270214,-8.49,-3.93,9.3554796777,130.27,-8.14,-1.08,8.211333631,62.6155,-7.8095,63.1006270214,-8.14,-1.08,8.211333631,130.31
2021-07-28 14:30:00,52.435,-11.317,53.6423686464,68.935,-8.337,69.4373083724,-16.5,-2.98,16.766943669,130.04,-15.71,-0.19,15.7111489077,68.935,-8.337,69.4373083724,-15.71,-0.19,15.7111489077,130.04
2021-07-28 15:00:00,52.17,-11.673,53.4599647306,69.11,-8.633,69.6471161571,-16.94,-3.04,17.2106130048,130.04,-16.07,-0.22,16.0715058411,69.11,-8.633,69.6471161571,-16.07,-0.22,16.0715058411,130.04
2021-07-28 15:30:00,52.9745,-13.022,54.5515364976,54.2145,-6.382,54.5888444121,-1.24,-6.64,6.7547908924,130.53,-1.08,-3.54,3.7010809232,54.2145,-6.382,54.5888444121,-1.08,-3.54,3.7010809232,130.49
2021-07-28 16:00:00,52.7135,-13.4385,54.3995070244,42.9235,-4.9985,43.2135610023,9.79,-8.44,12.925853937,130.53,9.4,-5.19,10.7376021532,42.9235,-4.9985,43.2135610023,9.4,-5.19,10.7376021532,130.49
2021-07-28 16:30:00,55.2595,-13.552,56.8970038249,51.8195,-5.882,52.1522626954,3.44,-7.67,8.406098976300001,131.17,3.34,-4.46,5.5720014357,51.8195,-5.882,52.1522626954,3.34,-4.46,5.5720014357,131.11
2021-07-28 17:00:00,59.7725,-13.3235,61.2394269119,53.4225,-6.5835,53.8266288978,6.35,-6.74,9.2601349882,131.17,6.14,-3.58,7.1074608687,53.4225,-6.5835,53.8266288978,6.14,-3.58,7.1074608687,131.11
2021-07-28 17:30:00,61.811,-12.845,63.1315590335,48.271,-5.635,48.5987928451,13.54,-7.21,15.3400032595,130.83,12.99,-4.0,13.5919130368,48.271,-5.635,48.5987928451,12.99,-4.0,13.5919130368,130.75
2021-07-28 18:00:00,63.6715,-12.968,64.9786806287,32.9315,-3.818,33.1520861523,30.74,-9.15,32.0728873038,130.48,29.37,-5.75,29.9275692297,32.9315,-3.818,33.1520861523,29.37,-5.75,29.9275692297,130.39
2021-07-28 18:30:00,67.4655,-13.0995,68.7254726466,30.7455,-3.3195,30.9241790594,36.72,-9.78,38.0000894736,130.33,35.06,-6.32,35.6250754385,30.7455,-3.3195,30.9241790594,35.06,-6.32,35.6250754385,130.26
2021-07-28 19:00:00,68.779,-13.4565,70.0830095904,18.529,-2.2465,18.6646886727,50.25,-11.21,51.4852075843,130.33,47.98,-7.6,48.5781885212,18.529,-2.2465,18.6646886727,47.98,-7.6,48.5781885212,130.26
2021-07-28 19:30:00,69.1995,-13.696,70.5418401819,15.8095,-1.876,15.9204166481,53.39,-11.82,54.6827623662,130.67,50.98,-8.17,51.630507454400004,15.8095,-1.876,15.9204166481,50.98,-8.17,51.630507454400004,130.6
2021-07-28 20:00:00,69.3235,-13.9675,70.7166084347,10.4835,-1.4075,10.5775625028,58.84,-12.56,60.1655981438,130.44,56.13,-8.86,56.8249637043,10.4835,-1.4075,10.5775625028,56.13,-8.86,56.8249637043,130.39
2021-07-28 20:30:00,67.415,-14.294,68.9137189607,7.325,-1.134,7.4122588325,60.09,-13.16,61.5141747892,130.39,57.27,-9.46,58.0460549908,7.325,-1.134,7.4122588325,57.27,-9.46,58.0460549908,130.32
2021-07-28 21:00:00,65.7115,-14.5065,67.2936830208,5.5515,-1.0665,5.6530146382,60.16,-13.44,61.6429979803,130.56,57.44,-9.68,58.249944206,5.5515,-1.0665,5.6530146382,57.44,-9.68,58.249944206,130.51
2021-07-28 21:30:00,70.36,-15.7015,72.0906838797,3.99,-0.7515000000000001,4.0601542151,66.37,-14.95,68.0329287919,130.52,63.37,-11.07,64.3296339178,3.99,-0.7515000000000001,4.0601542151,63.37,-11.07,64.3296339178,130.51
2021-07-28 22:00:00,69.65,-16.787,71.6444406008,3.37,-0.897,3.4873355158,66.28,-15.89,68.1581286422,130.78,63.31,-11.94,64.4260793468,3.37,-0.897,3.4873355158,63.31,-11.94,64.4260793468,130.83
2021-07-28 22:30:00,67.6075,-15.4025,69.3398230637,3.5575,-1.0025,3.6960536387,64.05,-14.4,65.6487814053,131.24,61.26,-10.05,62.0789022132,3.5575,-1.0025,3.6960536387,61.26,-10.05,62.0789022132,131.31
2021-07-28 23:00:00,61.2765,-15.4605,63.1968077714,3.9165,-1.0405,4.0523588809,57.36,-14.42,59.1447884433,131.77,54.93,-10.21,55.8708242288,3.9165,-1.0405,4.0523588809,54.93,-10.21,55.8708242288,131.82
2021-07-28 23:30:00,55.4485,-16.9995,57.9958546148,4.7785,-0.9695,4.8758581296,50.67,-16.03,53.1451766391,132.69,48.52,-11.79,49.931898622,4.7785,-0.9695,4.8758581296,48.52,-11.79,49.931898622,132.71
2021-07-29 00:00:00,51.387,-15.0445,53.544007594199996,4.787,-0.9545,4.8812333739,46.6,-14.09,48.68355061,132.69,44.76,-10.64,46.0072516023,4.787,-0.9545,4.8812333739,44.76,-10.64,46.0072516023,132.71
2021-07-29 00:30:00,46.143,-18.047,49.5466513298,3.903,-0.877,4.0003172374,42.24,-17.17,45.5963430551,133.45,40.52,-13.19,42.6127504393,3.903,-0.877,4.0003172374,40.52,-13.19,42.6127504393,133.48
2021-07-29 01:00:00,44.592,-18.4645,48.2636946809,4.142,-0.8645,4.2312556352,40.45,-17.6,44.1130649581,131.66,38.8,-13.83,41.1911264716,4.142,-0.8645,4.2312556352,38.8,-13.83,41.1911264716,131.68
2021-07-29 01:30:00,45.6795,-15.7895,48.3314083232,4.1395,-1.0095,4.2608157083,41.54,-14.78,44.0910421741,132.19,39.94,-10.83,41.3822727747,4.1395,-1.0095,4.2608157083,39.94,-10.83,41.3822727747,132.21
2021-07-29 02:00:00,46.508,-15.8925,49.1484040458,3.968,-0.9925,4.0902420772,42.54,-14.9,45.073957004,132.19,40.82,-11.08,42.2970306286,3.968,-0.9925,4.0902420772,40.82,-11.08,42.2970306286,132.21
2021-07-29 02:30:00,48.423,-16.187,51.0568888398,3.623,-1.037,3.768487495,44.8,-15.15,47.2923090999,132.37,43.03,-11.27,44.4813871187,3.623,-1.037,3.768487495,43.03,-11.27,44.4813871187,132.4
2021-07-29 03:00:00,49.9715,-16.3315,52.5725090185,3.5715,-1.0015,3.7092606406,46.4,-15.33,48.8668486809,132.37,44.6,-11.41,46.036378007,3.5715,-1.0015,3.7092606406,44.6,-11.41,46.036378007,132.4
2021-07-29 03:30:00,49.1045,-16.321,51.745791725,2.9545,-0.9410000000000001,3.1007339857,46.15,-15.38,48.6453173492,132.12,44.36,-11.46,45.8163857152,2.9545,-0.9410000000000001,3.1007339857,44.36,-11.46,45.8163857152,132.16
2021-07-29 04:00:00,49.627,-16.104,52.1744951581,3.017,-0.904,3.1495245673,46.61,-15.2,49.0258309466,132.12,44.8,-11.29,46.2006937177,3.017,-0.904,3.1495245673,44.8,-11.29,46.2006937177,132.16
2021-07-29 04:30:00,49.197,-16.2535,51.812364077,3.367,-0.9535,3.4994072712,45.83,-15.3,48.3164454405,132.07,44.06,-11.39,45.5084135078,3.367,-0.9535,3.4994072712,44.06,-11.39,45.5084135078,132.16
2021-07-29 05:00:00,48.534,-15.8215,51.047713154,2.834,-0.9515,2.9894662149,45.7,-14.87,48.0583697185,132.23,43.92,-10.97,45.2692754526,2.834,-0.9515,2.9894662149,43.92,-10.97,45.2692754526,132.31
2021-07-29 05:30:00,49.604,-15.878,52.0832765866,2.684,-0.9480000000000001,2.8464996048,46.92,-14.93,49.238108209,132.14,45.09,-11.04,46.4218666148,2.684,-0.9480000000000001,2.8464996048,45.09,-11.04,46.4218666148,132.24
2021-07-29 06:00:00,50.651,-15.65,53.0136425932,2.471,-0.8200000000000001,2.6035055214,48.18,-14.83,50.4107260412,132.08,46.3,-10.94,47.5749261691,2.471,-0.8200000000000001,2.6035055214,46.3,-10.94,47.5749261691,132.18
2021-07-29 06:30:00,54.1955,-14.572,56.1203653253,3.8755,-0.9520000000000001,3.9907147543,50.32,-13.62,52.130670435,131.95,48.33,-9.8,49.3135772379,3.8755,-0.9520000000000001,3.9907147543,48.33,-9.8,49.3135772379,132.05
2021-07-29 07:00:00,58.6755,-13.64,60.2400522929,5.0455,-1.03,5.1495601997,53.63,-12.61,55.0925494055,131.14,51.55,-8.76,52.2890055365,5.0455,-1.03,5.1495601997,51.55,-8.76,52.2890055365,131.23
2021-07-29 07:30:00,63.615,-13.08,64.9457821956,7.185,-1.2,7.2845195449,56.43,-11.88,57.6669688817,131.78,54.17,-8.04,54.7634047517,7.185,-1.2,7.2845195449,54.17,-8.04,54.7634047517,131.88
2021-07-29 08:00:00,67.462,-13.14,68.7297682522,14.332,-1.71,14.433652483,53.13,-11.43,54.345577557,133.27,50.98,-7.5600000000000005,51.5375009095,14.332,-1.71,14.433652483,50.98,-7.5600000000000005,51.5375009095,133.37
2021-07-29 08:30:00,69.258,-12.9895,70.4655779388,24.108,-2.7195,24.2609015548,45.15,-10.27,46.3032979387,133.53,43.35,-6.48,43.8316426797,24.108,-2.7195,24.2609015548,43.35,-6.48,43.8316426797,133.63
2021-07-29 09:00:00,67.65,-12.6895,68.8298329959,30.65,-3.4595000000000002,30.8446209289,37.0,-9.23,38.1338812606,133.08,35.57,-5.51,35.9942356496,30.65,-3.4595000000000002,30.8446209289,35.57,-5.51,35.9942356496,133.16
2021-07-29 09:30:00,67.398,-11.71,68.4077079283,28.928,-3.19,29.1033552018,38.47,-8.52,39.4021737979,133.28,37.03,-4.83,37.3436714853,28.928,-3.19,29.1033552018,37.03,-4.83,37.3436714853,133.35
2021-07-29 10:00:00,65.9,-11.573,66.9084772581,37.54,-4.223,37.7767829361,28.36,-7.35,29.2969640065,133.28,27.37,-3.77,27.6284237697,37.54,-4.223,37.7767829361,27.37,-3.77,27.6284237697,133.35
2021-07-29 10:30:00,64.4115,-10.9755,65.3399030647,48.7715,-6.0755,49.1484578853,15.64,-4.9,16.3896186655,132.78,15.2,-1.52,15.2758109441,48.7715,-6.0755,49.1484578853,15.2,-1.52,15.2758109441,132.83
2021-07-29 11:00:00,60.6535,-9.5535,61.4012738019,53.6535,-6.4135,54.0354609909,7.0,-3.14,7.6720010428,132.78,6.97,0.1,6.9707173232,53.6535,-6.4135,54.0354609909,6.97,0.1,6.9707173232,132.83
2021-07-29 11:30:00,60.668,-8.896,61.3167598622,56.818,-7.036,57.2519905331,3.85,-1.8599999999999999,4.2757572429,131.92,3.94,1.27,4.1396255869,56.818,-7.036,57.2519905331,3.94,1.27,4.1396255869,131.94
2021-07-29 12:00:00,59.836,-9.2845,60.5520341215,54.226,-6.6445,54.6315701426,5.61,-2.64,6.2001370953,131.92,5.67,0.54,5.6956562396,54.226,-6.6445,54.6315701426,5.67,0.54,5.6956562396,131.94
2021-07-29 12:30:00,55.341,-8.8815,56.0491509592,46.531,-5.4615,46.8504209506,8.81,-3.42,9.4505290857,132.04,8.74,-0.19,8.7420649734,46.531,-5.4615,46.8504209506,8.74,-0.19,8.7420649734,132.03
2021-07-29 13:00:00,55.5255,-9.524000000000001,56.3363801309,43.0455,-5.034,43.338853541,12.48,-4.49,13.2631255743,132.04,12.19,-1.15,12.2441251219,43.0455,-5.034,43.338853541,12.19,-1.15,12.2441251219,132.03
2021-07-29 13:30:00,56.615,-10.6405,57.6062363399,48.945,-5.4905,49.2519909775,7.67,-5.15,9.2385821423,132.44,7.6,-1.82,7.8148832365,48.945,-5.4905,49.2519909775,7.6,-1.82,7.8148832365,132.42
2021-07-29 14:00:00,59.7675,-10.7935,60.7342876677,46.3075,-5.5635,46.6405090935,13.46,-5.23,14.4403774189,132.68,13.04,-1.9,13.1776932731,46.3075,-5.5635,46.6405090935,13.04,-1.9,13.1776932731,132.66
2021-07-29 14:30:00,58.8355,-10.9495,59.8456983458,46.0455,-5.9095,46.423165128,12.79,-5.04,13.7472069891,132.82,12.46,-1.7000000000000002,12.5754363741,46.0455,-5.9095,46.423165128,12.46,-1.7000000000000002,12.5754363741,132.78
2021-07-29 15:00:00,60.159,-11.4085,61.2311942824,41.569,-5.4485,41.9245502451,18.59,-5.96,19.5220311443,132.68,18.08,-2.5300000000000002,18.2561578652,41.569,-5.4485,41.9245502451,18.08,-2.5300000000000002,18.2561578652,132.64
2021-07-29 15:30:00,61.9045,-12.3125,63.1170719893,35.3445,-4.2225,35.595831027,26.56,-8.09,27.7647564369,132.56,25.69,-4.49,26.0794210058,35.3445,-4.2225,35.595831027,25.69,-4.49,26.0794210058,132.52
2021-07-29 16:00:00,71.008,-12.625,72.121610416,28.738,-3.295,28.9262799025,42.27,-9.33,43.2874323563,133.1,40.68,-5.58,41.0609157229,28.738,-3.295,28.9262799025,40.68,-5.58,41.0609157229,133.06
2021-07-29 16:30:00,75.3075,-12.165,76.2837255334,14.1975,-1.8250000000000002,14.314315605400001,61.11,-10.34,61.978606793,133.02,58.67,-6.47,59.0256706866,14.1975,-1.8250000000000002,14.314315605400001,58.67,-6.47,59.0256706866,133.03
2021-07-29 17:00:00,82.531,-11.27,83.2969318823,16.751,-1.69,16.8360357864,65.78,-9.58,66.4739407588,133.02,63.1,-5.73,63.3596314699,16.751,-1.69,16.8360357864,63.1,-5.73,63.3596314699,133.03
2021-07-29 17:30:00,87.872,-10.458,88.49213608,12.292,-1.358,12.366787295,75.58,-9.1,76.1258589443,132.58,72.46,-5.22,72.6477804203,12.292,-1.358,12.366787295,72.46,-5.22,72.6477804203,132.64
2021-07-29 18:00:00,90.5255,-9.5905,91.032103351,7.7055,-1.1405,7.7894460971,82.82,-8.45,83.2499543543,132.26,79.36,-4.59,79.4926267021,7.7055,-1.1405,7.7894460971,79.36,-4.59,79.4926267021,132.36
2021-07-29 18:30:00,92.209,-10.118,92.7624579504,9.739,-1.168,9.8087891709,82.47,-8.95,82.9542247267,131.96,79.02,-5.07,79.182481017,9.739,-1.168,9.8087891709,79.02,-5.07,79.182481017,132.1
2021-07-29 19:00:00,91.682,-10.2475,92.252915294,7.292,-1.0275,7.3640355954,84.39,-9.22,84.8921698392,131.96,80.85,-5.31,81.0241852782,7.292,-1.0275,7.3640355954,80.85,-5.31,81.0241852782,132.1
2021-07-29 19:30:00,91.013,-10.455,91.6115341756,3.713,-0.785,3.7950749663,87.3,-9.67,87.83392795500001,131.84,83.64,-5.73,83.8360453504,3.713,-0.785,3.7950749663,83.64,-5.73,83.8360453504,132.05
2021-07-29 20:00:00,90.2755,-10.95,90.9371673204,2.5455,-0.6900000000000001,2.6373604702,87.73,-10.26,88.3279146137,131.84,84.03,-6.28,84.264341806,2.5455,-0.6900000000000001,2.6373604702,84.03,-6.28,84.264341806,132.05
2021-07-29 20:30:00,88.517,-11.631,89.277877719,2.477,-0.651,2.5611188961,86.04,-10.98,86.7377772369,131.08,82.42,-7.03,82.7192680093,2.477,-0.651,2.5611188961,82.42,-7.03,82.7192680093,131.4
2021-07-29 21:00:00,87.554,-12.154,88.393566689,3.504,-0.6940000000000001,3.5720655089,84.05,-11.46,84.8276729611,131.08,80.43,-7.54,80.7826497461,3.504,-0.6940000000000001,3.5720655089,80.43,-7.54,80.7826497461,131.4
2021-07-29 21:30:00,84.9795,-12.9145,85.9552193325,4.2195,-0.9045000000000001,4.3153563584,80.76,-12.01,81.6481334753,131.08,77.34,-8.04,77.7567823408,4.2195,-0.9045000000000001,4.3153563584,77.34,-8.04,77.7567823408,131.45
2021-07-29 22:00:00,81.648,-13.0135,82.6785769486,5.718,-1.0635,5.8160602,75.93,-11.95,76.8646043378,131.31,72.76,-7.98,73.1962977206,5.718,-1.0635,5.8160602,72.76,-7.98,73.1962977206,131.81
2021-07-29 22:30:00,76.7445,-13.334,77.8942477738,6.6145,-1.164,6.716137748,70.13,-12.17,71.1781272583,131.05,67.24,-8.24,67.7430084953,6.6145,-1.164,6.716137748,67.24,-8.24,67.7430084953,131.55
2021-07-29 23:00:00,71.9455,-13.4815,73.1977172629,7.5155,-1.3415,7.6342886047,64.43,-12.14,65.5637437918,131.05,61.77,-8.24,62.3171766048,7.5155,-1.3415,7.6342886047,61.77,-8.24,62.3171766048,131.55
2021-07-29 23:30:00,65.4165,-13.612,66.8176998725,7.3865,-1.3519999999999999,7.5092134242,58.03,-12.26,59.3109475561,130.62,55.65,-8.38,56.2774102105,7.3865,-1.3519999999999999,7.5092134242,55.65,-8.38,56.2774102105,130.96
2021-07-30 00:00:00,60.367,-13.948,61.9574159645,7.357,-1.258,7.4637800745,53.01,-12.69,54.5077627499,131.11,50.82,-8.81,51.5779846446,7.357,-1.258,7.4637800745,50.82,-8.81,51.5779846446,131.63
2021-07-30 00:30:00,56.6535,-14.0345,58.3659682735,8.0235,-1.2245,8.1164002181,48.63,-12.81,50.2888953945,131.15,46.6,-8.95,47.4516859553,8.0235,-1.2245,8.1164002181,46.6,-8.95,47.4516859553,131.35
2021-07-30 01:00:00,53.3675,-13.836,55.1318868918,8.1075,-1.236,8.2011738337,45.26,-12.6,46.9811408972,131.26,43.32,-8.77,44.198815595,8.1075,-1.236,8.2011738337,43.32,-8.77,44.198815595,131.21
2021-07-30 01:30:00,51.9095,-13.7385,53.6967650096,7.4195,-1.1685,7.5109501729,44.49,-12.57,46.2316450064,131.01,42.53,-8.74,43.4187574673,7.4195,-1.1685,7.5109501729,42.53,-8.74,43.4187574673,130.92
2021-07-30 02:00:00,52.827,-13.6955,54.5734243863,7.167,-1.1855,7.264385676,45.66,-12.51,47.3427470686,130.97,43.63,-8.68,44.4850458019,7.167,-1.1855,7.264385676,43.63,-8.68,44.4850458019,130.84
2021-07-30 02:30:00,51.823,-13.597,53.577063544,6.093,-1.087,6.1892017256,45.73,-12.51,47.4102626021,130.88,43.7,-8.69,44.555651717800004,6.093,-1.087,6.1892017256,43.7,-8.69,44.555651717800004,130.69
2021-07-30 03:00:00,49.556,-14.05,51.5092189419,5.596,-1.03,5.690001406,43.96,-13.02,45.8475953568,130.88,42.02,-9.19,43.0132130862,5.596,-1.03,5.690001406,42.02,-9.19,43.0132130862,130.69
2021-07-30 03:30:00,50.657,-14.412,52.6672326309,5.3870000000000005,-1.072,5.4926271492,45.27,-13.34,47.1945812568,130.97,43.21,-9.5,44.2419947561,5.3870000000000005,-1.072,5.4926271492,43.21,-9.5,44.2419947561,130.76
2021-07-30 04:00:00,51.8585,-14.5715,53.8668045692,5.2285,-1.0015,5.323552808,46.63,-13.57,48.5644087784,130.94,44.47,-9.74,45.5241529301,5.2285,-1.0015,5.323552808,44.47,-9.74,45.5241529301,130.76
2021-07-30 04:30:00,52.026,-14.423,53.9882172793,6.106,-1.033,6.1927639225,45.92,-13.39,47.832400107,131.08,43.87,-9.53,44.8931821104,6.106,-1.033,6.1927639225,43.87,-9.53,44.8931821104,130.81
2021-07-30 05:00:00,54.061,-14.753,56.0378687139,6.941,-1.123,7.0312594889,47.12,-13.63,49.051720663,131.08,45.03,-9.75,46.0734565667,6.941,-1.123,7.0312594889,45.03,-9.75,46.0734565667,130.81
2021-07-30 05:30:00,57.6255,-15.021,59.5510595309,6.3855,-1.121,6.4831513363,51.24,-13.9,53.0918788517,131.15,48.96,-9.97,49.9648126185,6.3855,-1.121,6.4831513363,48.96,-9.97,49.9648126185,130.71
2021-07-30 06:00:00,58.916,-15.0365,60.8045342738,6.626,-1.1165,6.7194083259,52.29,-13.92,54.1110940566,131.15,49.98,-9.99,50.9686227006,6.626,-1.1165,6.7194083259,49.98,-9.99,50.9686227006,130.71
2021-07-30 06:30:00,62.494,-14.44,64.1405771412,7.5440000000000005,-1.21,7.6404211926,54.95,-13.23,56.5202211602,131.08,52.53,-9.31,53.3486363462,7.5440000000000005,-1.21,7.6404211926,52.53,-9.31,53.3486363462,130.61
2021-07-30 07:00:00,62.399,-13.0895,63.7571189064,9.899000000000001,-1.3094999999999999,9.9852386677,52.5,-11.78,53.8053751962,131.12,50.18,-7.92,50.8011692779,9.899000000000001,-1.3094999999999999,9.9852386677,50.18,-7.92,50.8011692779,130.74
2021-07-30 07:30:00,65.6155,-12.4775,66.7913306238,12.3955,-1.5175,12.4880433415,53.22,-10.96,54.336819929,131.57,50.89,-7.14,51.3884393614,12.3955,-1.5175,12.4880433415,50.89,-7.14,51.3884393614,131.35
2021-07-30 08:00:00,70.6855,-11.646,71.6384619199,13.1755,-1.546,13.2658929684,57.51,-10.1,58.3901541358,131.75,54.98,-6.32,55.3420527267,13.1755,-1.546,13.2658929684,54.98,-6.32,55.3420527267,131.6
2021-07-30 08:30:00,74.9305,-10.9285,75.7232589268,11.3805,-1.6785,11.5036143233,63.55,-9.25,64.2196620981,131.3,60.76,-5.49,61.0075216674,11.3805,-1.6785,11.5036143233,60.76,-5.49,61.0075216674,131.15
2021-07-30 09:00:00,77.8115,-10.109,78.4654153959,12.4015,-1.7690000000000001,12.527033298,65.41,-8.34,65.9395457976,131.18,62.51,-4.61,62.6797590933,12.4015,-1.7690000000000001,12.527033298,62.51,-4.61,62.6797590933,131.02
2021-07-30 09:30:00,79.3615,-9.7975,79.9639836958,16.1715,-1.7175,16.2624481091,63.19,-8.08,63.7044935621,130.94,60.36,-4.39,60.5194324164,16.1715,-1.7175,16.2624481091,60.36,-4.39,60.5194324164,130.78
2021-07-30 10:00:00,79.453,-10.304,80.1183600993,19.843,-1.9140000000000001,19.9350958112,59.61,-8.39,60.1975431392,130.91,56.85,-4.74,57.0472619851,19.843,-1.9140000000000001,19.9350958112,56.85,-4.74,57.0472619851,130.74
2021-07-30 10:30:00,76.024,-10.0745,76.6886179707,22.184,-2.3045,22.3033758936,53.84,-7.77,54.3977802856,131.35,51.4,-4.11,51.5640582189,22.184,-2.3045,22.3033758936,51.4,-4.11,51.5640582189,131.13
2021-07-30 11:00:00,76.581,-9.6715,77.1892963645,24.191,-2.6814999999999998,24.339164391,52.39,-6.99,52.8542543226,131.35,50.05,-3.37,50.1633272421,24.191,-2.6814999999999998,24.339164391,50.05,-3.37,50.1633272421,131.13
2021-07-30 11:30:00,77.4395,-9.2175,77.9861427851,25.8395,-2.9675000000000002,26.0093409471,51.6,-6.25,51.9771343958,131.05,49.27,-2.68,49.3428343329,25.8395,-2.9675000000000002,26.0093409471,49.27,-2.68,49.3428343329,130.7
2021-07-30 12:00:00,75.966,-9.567,76.5660541298,25.336,-2.507,25.4597318328,50.63,-7.06,51.1198640452,131.0,48.38,-3.44,48.5021442825,25.336,-2.507,25.4597318328,48.38,-3.44,48.5021442825,130.78
2021-07-30 12:30:00,74.8695,-9.6915,75.4941534326,28.7895,-2.7715,28.9225953624,46.08,-6.92,46.5967037461,131.27,44.03,-3.33,44.1557448131,28.7895,-2.7715,28.9225953624,44.03,-3.33,44.1557448131,131.06
2021-07-30 13:00:00,74.195,-9.982,74.8634647141,25.365,-2.692,25.5074516367,48.83,-7.29,49.3711758013,131.27,46.64,-3.68,46.7849548466,25.365,-2.692,25.5074516367,46.64,-3.68,46.7849548466,131.06
2021-07-30 13:30:00,72.3445,-10.2685,73.0696159323,27.3145,-2.7585,27.4534375352,45.03,-7.51,45.6519550512,131.1,43.03,-3.89,43.2054741902,27.3145,-2.7585,27.4534375352,43.03,-3.89,43.2054741902,130.9
2021-07-30 14:00:00,71.947,-10.0915,72.6512847873,30.837,-3.2015000000000002,31.0027445761,41.11,-6.89,41.6833803812,131.51,39.28,-3.32,39.4200558092,30.837,-3.2015000000000002,31.0027445761,39.28,-3.32,39.4200558092,131.31
2021-07-30 14:30:00,70.967,-10.135,71.6870512296,23.517,-2.575,23.6575551146,47.45,-7.5600000000000005,48.0484765627,131.44,45.35,-3.91,45.5182446937,23.517,-2.575,23.6575551146,45.35,-3.91,45.5182446937,131.25
2021-07-30 15:00:00,72.698,-10.635,73.4717798137,21.408,-2.4050000000000002,21.5426667105,51.29,-8.23,51.9460970622,131.55,48.99,-4.53,49.1989938922,21.408,-2.4050000000000002,21.5426667105,48.99,-4.53,49.1989938922,131.39
2021-07-30 15:30:00,72.653,-11.077,73.4925733527,23.973,-2.597,24.1132564785,48.68,-8.48,49.4130832877,131.59,46.51,-4.78,46.7549836916,23.973,-2.597,24.1132564785,46.51,-4.78,46.7549836916,131.47
2021-07-30 16:00:00,74.4245,-11.857,75.3630854547,25.1545,-2.867,25.3173568772,49.27,-8.99,50.0834603437,131.59,47.03,-5.29,47.3265781565,25.1545,-2.867,25.3173568772,47.03,-5.29,47.3265781565,131.47
2021-07-30 16:30:00,77.078,-11.8485,77.9833638429,25.768,-2.8085,25.9205998436,51.31,-9.04,52.1002658343,131.86,48.95,-5.33,49.2393277777,25.768,-2.8085,25.9205998436,48.95,-5.33,49.2393277777,132.0
2021-07-30 17:00:00,78.1395,-12.0275,79.0597382775,22.1695,-2.8075,22.3465609547,55.97,-9.22,56.7243272327,131.89,53.5,-5.43,53.7748537887,22.1695,-2.8075,22.3465609547,53.5,-5.43,53.7748537887,131.82
2021-07-30 17:30:00,80.4345,-11.916,81.3123597385,20.1745,-2.5060000000000002,20.3295471236,60.26,-9.41,60.9902918504,131.73,57.58,-5.62,57.8536152716,20.1745,-2.5060000000000002,20.3295471236,57.58,-5.62,57.8536152716,131.52
2021-07-30 18:00:00,81.713,-11.4365,82.5094412855,15.133,-2.1165,15.2802899596,66.58,-9.32,67.2291514151,131.49,63.62,-5.5,63.8572971555,15.133,-2.1165,15.2802899596,63.62,-5.5,63.8572971555,131.35
2021-07-30 18:30:00,80.1835,-11.263,80.9706665481,16.7035,-1.573,16.7774026968,63.48,-9.69,64.2153135942,131.77,60.66,-5.88,60.9443188493,16.7035,-1.573,16.7774026968,60.66,-5.88,60.9443188493,131.67
2021-07-30 19:00:00,80.154,-11.406,80.9614757277,10.554,-1.306,10.6344982016,69.6,-10.1,70.3290125055,131.77,66.51,-6.23,66.8011451998,10.554,-1.306,10.6344982016,66.51,-6.23,66.8011451998,131.67
2021-07-30 19:30:00,82.246,-11.523,83.0492868422,8.086,-0.9430000000000001,8.1408012505,74.16,-10.58,74.9108937338,131.68,70.86,-6.66,71.1722923616,8.086,-0.9430000000000001,8.1408012505,70.86,-6.66,71.1722923616,131.56
2021-07-30 20:00:00,82.9925,-11.941,83.8471379193,5.6425,-0.931,5.7187907157,77.35,-11.01,78.1296525015,131.68,73.92,-7.05,74.2554301045,5.6425,-0.931,5.7187907157,73.92,-7.05,74.2554301045,131.56
2021-07-30 20:30:00,81.0885,-12.6155,82.0639730485,3.6985,-0.7355,3.7709232954000003,77.39,-11.88,78.2965292973,131.92,73.96,-7.88,74.3785990726,3.6985,-0.7355,3.7709232954000003,73.96,-7.88,74.3785990726,131.81
2021-07-30 21:00:00,80.552,-13.0635,81.6044100294,2.152,-0.6335000000000001,2.2433069897,78.4,-12.43,79.3792472879,131.98,74.92,-8.39,75.3883180606,2.152,-0.6335000000000001,2.2433069897,74.92,-8.39,75.3883180606,131.87
2021-07-30 21:30:00,80.918,-13.689,82.0677247461,1.708,-0.559,1.7971491312999999,79.21,-13.13,80.29085253,132.12,75.71,-9.05,76.2489776981,1.708,-0.559,1.7971491312999999,75.71,-9.05,76.2489776981,132.01
2021-07-30 22:00:00,79.7825,-14.492,81.0880100277,1.7325,-0.7020000000000001,1.8693207991,78.05,-13.79,79.25885818,132.12,74.59,-9.68,75.2154937496,1.7325,-0.7020000000000001,1.8693207991,74.59,-9.68,75.2154937496,132.01
2021-07-30 22:30:00,76.9795,-15.2035,78.4664885955,1.8695,-0.7535000000000001,2.0156369961,75.11,-14.45,76.4873492808,132.35,71.68,-10.39,72.4290998149,1.8695,-0.7535000000000001,2.0156369961,71.68,-10.39,72.4290998149,132.24
2021-07-30 23:00:00,74.8915,-15.925,76.5659349662,2.2115,-0.8150000000000001,2.3568956808,72.68,-15.11,74.2340521594,132.1,69.43,-11.01,70.2975461876,2.2115,-0.8150000000000001,2.3568956808,69.43,-11.01,70.2975461876,131.99
2021-07-30 23:30:00,70.24,-16.601,72.1751397713,2.02,-0.8210000000000001,2.180468069,68.22,-15.78,70.0212596288,133.07,65.28,-11.63,66.3078826385,2.02,-0.8210000000000001,2.180468069,65.28,-11.63,66.3078826385,132.96
2021-07-31 00:00:00,65.9575,-16.783,68.0592454796,1.8575,-0.753,2.004324138,64.1,-16.03,66.0739805067,133.07,61.44,-11.91,62.583717531,1.8575,-0.753,2.004324138,61.44,-11.91,62.583717531,132.96
2021-07-31 00:30:00,64.5885,-17.2055,66.8408824186,1.8485,-0.6955,1.9750120253,62.74,-16.51,64.875940841,132.23,60.28,-12.43,61.5482193081,1.8485,-0.6955,1.9750120253,60.28,-12.43,61.5482193081,132.12
2021-07-31 01:00:00,60.6035,-16.896,62.9146964409,2.0835,-0.736,2.2096760509,58.52,-16.16,60.7102627239,132.23,56.21,-12.09,57.495497215,2.0835,-0.736,2.2096760509,56.21,-12.09,57.495497215,132.12
2021-07-31 01:30:00,59.0555,-16.2265,61.2441946841,2.2255,-0.7865000000000001,2.3603882096,56.83,-15.44,58.8900883002,133.67,54.55,-11.36,55.7203024041,2.2255,-0.7865000000000001,2.3603882096,54.55,-11.36,55.7203024041,133.56
2021-07-31 02:00:00,59.1095,-17.6175,61.679083136,2.4895,-0.7875000000000001,2.6110853107,56.62,-16.83,59.0683781731,133.67,54.33,-12.89,55.8381679499,2.4895,-0.7875000000000001,2.6110853107,54.33,-12.89,55.8381679499,133.56
2021-07-31 02:30:00,58.7585,-18.2015,61.5130549111,2.3885,-0.7715000000000001,2.5100088645,56.37,-17.43,59.0032355045,133.55,54.06,-13.44,55.7056298771,2.3885,-0.7715000000000001,2.5100088645,54.06,-13.44,55.7056298771,133.44
2021-07-31 03:00:00,57.9595,-18.302,60.7804807833,2.3295,-0.722,2.438822308,55.63,-17.58,58.3416943532,133.1,53.34,-13.64,55.0563820097,2.3295,-0.722,2.438822308,53.34,-13.64,55.0563820097,132.99
2021-07-31 03:30:00,56.4245,-18.507,59.3820953592,2.3645,-0.677,2.4595099614,54.06,-17.83,56.9244455397,132.23,51.76,-13.94,53.6043020662,2.3645,-0.677,2.4595099614,51.76,-13.94,53.6043020662,132.11
2021-07-31 04:00:00,55.237,-18.465,58.2415864653,2.257,-0.635,2.3446266227,52.98,-17.83,55.8998148476,132.23,50.76,-13.94,52.6393502999,2.257,-0.635,2.3446266227,50.76,-13.94,52.6393502999,132.11
2021-07-31 04:30:00,54.171,-18.4565,57.2288356797,2.251,-0.6465000000000001,2.3419998399,51.92,-17.81,54.8897303692,132.07,49.79,-13.89,51.6911617204,2.251,-0.6465000000000001,2.3419998399,49.79,-13.89,51.6911617204,131.95
2021-07-31 05:00:00,53.785,-18.3355,56.8244382748,2.365,-0.6555000000000001,2.4541608035999998,51.42,-17.68,54.3746154009,132.07,49.35,-13.76,51.232412592,2.365,-0.6555000000000001,2.4541608035999998,49.35,-13.76,51.232412592,131.95
2021-07-31 05:30:00,53.9255,-17.8415,56.8003404259,2.2455,-0.6415000000000001,2.3353356290000002,51.68,-17.2,54.4670762938,132.1,49.57,-13.32,51.3284258477,2.2455,-0.6415000000000001,2.3353356290000002,49.57,-13.32,51.3284258477,131.95
2021-07-31 06:00:00,55.745,-17.4175,58.4026911302,2.025,-0.5575,2.1003407462,53.72,-16.86,56.3036233292,131.86,51.54,-12.99,53.1517798385,2.025,-0.5575,2.1003407462,51.54,-12.99,53.1517798385,131.73
2021-07-31 06:30:00,57.888,-16.6415,60.23254989,2.368,-0.5415,2.4291245851,55.52,-16.1,57.8072694391,131.18,53.22,-12.27,54.6161267393,2.368,-0.5415,2.4291245851,53.22,-12.27,54.6161267393,131.04
2021-07-31 07:00:00,60.116,-16.2915,62.2843995576,4.146,-0.7715000000000001,4.2171706451,55.97,-15.52,58.0819360903,131.18,53.69,-11.69,54.9479044186,4.146,-0.7715000000000001,4.2171706451,53.69,-11.69,54.9479044186,131.04
2021-07-31 07:30:00,66.027,-16.374,68.0269990886,6.517,-0.894,6.5780335207,59.51,-15.48,61.4904098214,131.56,57.13,-11.64,58.3037434476,6.517,-0.894,6.5780335207,57.13,-11.64,58.3037434476,131.41
2021-07-31 08:00:00,71.5025,-16.6,73.4041382093,8.5525,-1.19,8.6348917914,62.95,-15.41,64.8087231783,131.48,60.23,-11.53,61.323680581,8.5525,-1.19,8.6348917914,60.23,-11.53,61.323680581,131.32
2021-07-31 08:30:00,73.7125,-16.1575,75.462556692,10.6825,-1.1775,10.7472002168,63.03,-14.98,64.7856565916,131.98,60.2,-11.1,61.2147857956,10.6825,-1.1775,10.7472002168,60.2,-11.1,61.2147857956,131.83
2021-07-31 09:00:00,73.0035,-15.423,74.6148774793,12.5535,-1.323,12.6230222708,60.45,-14.1,62.0726388999,131.68,57.72,-10.27,58.6265409179,12.5535,-1.323,12.6230222708,57.72,-10.27,58.6265409179,131.54
2021-07-31 09:30:00,75.533,-14.7855,76.9665193396,13.063,-1.3655,13.1341752406,62.47,-13.42,63.8952056104,131.59,59.64,-9.6,60.4076948741,13.063,-1.3655,13.1341752406,59.64,-9.6,60.4076948741,131.44
2021-07-31 10:00:00,75.3355,-14.8475,76.7846717548,12.3255,-1.3675,12.4011292429,63.01,-13.48,64.4357858647,131.64,60.05,-9.69,60.8267917944,12.3255,-1.3675,12.4011292429,60.05,-9.69,60.8267917944,131.5
2021-07-31 10:30:00,81.3445,-14.402,82.6095955943,15.1145,-1.482,15.1869823945,66.23,-12.92,67.4784358147,131.42,63.16,-9.14,63.817906578,15.1145,-1.482,15.1869823945,63.16,-9.14,63.817906578,131.28
2021-07-31 11:00:00,80.528,-15.0085,81.9146742425,22.188,-2.3385,22.3108925471,58.34,-12.67,59.6999539363,131.42,55.68,-8.91,56.3883897624,22.188,-2.3385,22.3108925471,55.68,-8.91,56.3883897624,131.28
2021-07-31 11:30:00,79.4825,-15.418,80.9640817292,27.9125,-2.988,28.0719753535,51.57,-12.43,53.0468641863,131.55,49.23,-8.7,49.9928284857,27.9125,-2.988,28.0719753535,49.23,-8.7,49.9928284857,131.42
2021-07-31 12:00:00,78.965,-15.3845,80.4496989755,31.075,-3.2345,31.2428810331,47.89,-12.15,49.4072322641,131.55,45.71,-8.48,46.489939772,31.075,-3.2345,31.2428810331,45.71,-8.48,46.489939772,131.42
2021-07-31 12:30:00,78.8665,-15.2625,80.3297499592,38.8265,-4.0625,39.0384555086,40.04,-11.2,41.576935914,131.55,38.23,-7.61,38.9800590046,38.8265,-4.0625,39.0384555086,38.23,-7.61,38.9800590046,131.42
2021-07-31 13:00:00,78.1955,-15.061,79.6327190372,45.7455,-5.021,46.0202261104,32.45,-10.04,33.9676920028,131.44,30.99,-6.55,31.6746365409,45.7455,-5.021,46.0202261104,30.99,-6.55,31.6746365409,131.33
2021-07-31 13:30:00,76.268,-14.6465,77.661623639,49.048,-4.8665,49.2888336873,27.22,-9.78,28.9236373923,131.3,26.01,-6.34,26.7715464626,49.048,-4.8665,49.2888336873,26.01,-6.34,26.7715464626,131.19
2021-07-31 14:00:00,74.2225,-14.382,75.6030517258,47.6525,-4.622,47.8761280833,26.57,-9.76,28.3058739487,131.47,25.4,-6.31,26.1720480666,47.6525,-4.622,47.8761280833,25.4,-6.31,26.1720480666,131.36
2021-07-31 14:30:00,72.9105,-14.4905,74.3365024769,51.1005,-5.0105,51.345556872,21.81,-9.48,23.7812215834,131.58,20.86,-6.07,21.7252042568,51.1005,-5.0105,51.345556872,20.86,-6.07,21.7252042568,131.48
2021-07-31 15:00:00,73.715,-14.6345,75.1536413971,53.245,-5.2145,53.4997293007,20.47,-9.42,22.5334706603,131.58,19.58,-6.02,20.4845502758,53.245,-5.2145,53.4997293007,19.58,-6.02,20.4845502758,131.48
2021-07-31 15:30:00,74.656,-14.6995,76.0893792605,51.956,-5.0795,52.2037092193,22.7,-9.62,24.6542977998,131.46,21.71,-6.21,22.580704152,51.956,-5.0795,52.2037092193,21.71,-6.21,22.580704152,131.36
2021-07-31 16:00:00,74.706,-14.6485,76.1286082117,49.986,-4.7385,50.210094386,24.72,-9.91,26.6324332347,131.6,23.63,-6.46,24.4971120747,49.986,-4.7385,50.210094386,23.63,-6.46,24.4971120747,131.5
2021-07-31 16:30:00,76.831,-14.5755,78.2013283855,50.111,-5.2755,50.3879273363,26.72,-9.3,28.2921968041,131.63,25.45,-5.93,26.1317316686,50.111,-5.2755,50.3879273363,25.45,-5.93,26.1317316686,131.5
2021-07-31 17:00:00,79.0255,-14.294,80.3078332808,45.1155,-4.344,45.3241511366,33.91,-9.95,35.3396462914,131.54,32.37,-6.47,33.0102680995,45.1155,-4.344,45.3241511366,32.37,-6.47,33.0102680995,131.42
2021-07-31 17:30:00,81.4005,-14.543,82.6894204191,35.5605,-3.723,35.7548582608,45.84,-10.82,47.099660296,131.63,43.79,-7.21,44.3795921568,35.5605,-3.723,35.7548582608,43.79,-7.21,44.3795921568,131.5
2021-07-31 18:00:00,83.981,-14.705,85.258696835,25.891,-2.815,26.0435808982,58.09,-11.89,59.2943521762,131.63,55.46,-8.16,56.0570887578,25.891,-2.815,26.0435808982,55.46,-8.16,56.0570887578,131.5
2021-07-31 18:30:00,85.433,-14.205,86.6058861395,17.593,-1.775,17.682315289599998,67.84,-12.43,68.9693446395,131.7,64.76,-8.62,65.3311717329,17.593,-1.775,17.682315289599998,64.76,-8.62,65.3311717329,131.58
2021-07-31 19:00:00,86.4705,-14.805,87.7287603654,15.4805,-1.5150000000000001,15.554456122,70.99,-13.29,72.2232940262,131.7,67.75,-9.43,68.4031241977,15.4805,-1.5150000000000001,15.554456122,67.75,-9.43,68.4031241977,131.58
2021-07-31 19:30:00,77.0195,-15.64,78.5914307049,9.1895,-1.11,9.2562957089,67.83,-14.53,69.3687955784,131.39,64.76,-10.59,65.6201622979,9.1895,-1.11,9.2562957089,64.76,-10.59,65.6201622979,131.28
2021-07-31 20:00:00,75.2395,-15.689,76.8578368239,5.8595,-0.799,5.9137248203,69.38,-14.89,70.9598231396,131.67,66.24,-10.95,67.138961118,5.8595,-0.799,5.9137248203,66.24,-10.95,67.138961118,131.59
2021-07-31 20:30:00,77.321,-15.9835,78.9557427503,3.231,-0.6635,3.2984228428,74.09,-15.32,75.6573228445,131.62,70.74,-11.32,71.6400027917,3.231,-0.6635,3.2984228428,70.74,-11.32,71.6400027917,131.59
2021-07-31 21:00:00,83.271,-15.531,84.7069737507,1.461,-0.451,1.5290264877,81.81,-15.08,83.1882353461,131.58,78.08,-11.06,78.8594319026,1.461,-0.451,1.5290264877,78.08,-11.06,78.8594319026,131.54
2021-07-31 21:30:00,83.017,-15.7775,84.5029691505,0.8270000000000001,-0.34750000000000003,0.8970425018,82.19,-15.43,83.6258393082,131.56,78.44,-11.39,79.2626374782,0.8270000000000001,-0.34750000000000003,0.8970425018,78.44,-11.39,79.2626374782,131.54
2021-07-31 22:00:00,82.2415,-16.4195,83.8645592757,0.7415,-0.4995,0.8940483768,81.5,-15.92,83.0403299608,131.56,77.79,-11.87,78.6904123766,0.7415,-0.4995,0.8940483768,77.79,-11.87,78.6904123766,131.54
2021-07-31 22:30:00,79.8965,-17.062,81.6979960357,0.7365,-0.562,0.9264319997,79.16,-16.5,80.8613356308,131.37,75.54,-12.43,76.555839098,0.7365,-0.562,0.9264319997,75.54,-12.43,76.555839098,131.36
2021-07-31 23:00:00,76.888,-17.6285,78.8830054971,0.638,-0.5485,0.8413657053,76.25,-17.08,78.1395476055,131.43,72.79,-13.0,73.9417615424,0.638,-0.5485,0.8413657053,72.79,-13.0,73.9417615424,131.42
2021-07-31 23:30:00,73.396,-18.1255,75.6009693473,0.656,-0.5855,0.8792873535,72.74,-17.54,74.8248568325,131.65,69.35,-13.49,70.6498591648,0.656,-0.5855,0.8792873535,69.35,-13.49,70.6498591648,131.64
2021-08-01 00:00:00,71.6055,-18.4205,73.9368815308,0.6255000000000001,-0.5305,0.8201710188,70.98,-17.89,73.1998121582,131.65,67.69,-13.84,69.0903878988,0.6255000000000001,-0.5305,0.8201710188,67.69,-13.84,69.0903878988,131.64
2021-08-01 00:30:00,70.467,-19.038,72.9934485622,0.607,-0.5680000000000001,0.8313080055000001,69.86,-18.47,72.2603660384,130.89,66.68,-14.36,68.2087384431,0.607,-0.5680000000000001,0.8313080055000001,66.68,-14.36,68.2087384431,130.89
2021-08-01 01:00:00,69.0455,-19.1185,71.6435489943,0.5955,-0.5685,0.82329369,68.45,-18.55,70.9190030951,131.13,65.36,-14.44,66.9361128241,0.5955,-0.5685,0.82329369,65.36,-14.44,66.9361128241,131.13
2021-08-01 01:30:00,68.1575,-19.378,70.858674065,0.6275000000000001,-0.668,0.9165043644,67.53,-18.71,70.0739966036,131.13,64.47,-14.57,66.0958833816,0.6275000000000001,-0.668,0.9165043644,64.47,-14.57,66.0958833816,131.13
2021-08-01 02:00:00,67.864,-19.579,70.6318606367,0.654,-0.649,0.9213669193,67.21,-18.93,69.8249883638,131.73,64.2,-14.8,65.8838371682,0.654,-0.649,0.9213669193,64.2,-14.8,65.8838371682,131.73
2021-08-01 02:30:00,67.826,-19.885,70.6808283837,0.586,-0.605,0.8422713340000001,67.24,-19.28,69.9495246589,131.97,64.24,-15.1,65.9908145123,0.586,-0.605,0.8422713340000001,64.24,-15.1,65.9908145123,131.97
2021-08-01 03:00:00,67.522,-20.456,70.5525932904,0.582,-0.5760000000000001,0.8188406438,66.94,-19.88,69.8296355425,131.97,63.95,-15.7,65.8490129007,0.582,-0.5760000000000001,0.8188406438,63.95,-15.7,65.8490129007,131.97
2021-08-01 03:30:00,67.2015,-20.2335,70.1814514277,0.5815,-0.5635,0.8097373031,66.62,-19.67,69.463179455,131.47,63.64,-15.53,65.5074843052,0.5815,-0.5635,0.8097373031,63.64,-15.53,65.5074843052,131.47
2021-08-01 04:00:00,66.8005,-20.246,69.8011985302,0.5805,-0.5760000000000001,0.8177751830000001,66.22,-19.67,69.079644614,131.04,63.24,-15.52,65.1165723914,0.5805,-0.5760000000000001,0.8177751830000001,63.24,-15.52,65.1165723914,131.03
2021-08-01 04:30:00,66.3845,-20.4235,69.4551739793,0.5945,-0.5735,0.8260342003000001,65.79,-19.85,68.7193320689,131.14,62.83,-15.68,64.7570173804,0.5945,-0.5735,0.8260342003000001,62.83,-15.68,64.7570173804,131.12
2021-08-01 05:00:00,66.3795,-20.2375,69.3959251433,0.6195,-0.6175,0.8746922316,65.76,-19.62,68.6244999982,131.14,62.82,-15.47,64.6967796726,0.6195,-0.6175,0.8746922316,62.82,-15.47,64.6967796726,131.12
2021-08-01 05:30:00,66.9365,-19.6525,69.7618505238,0.6565000000000001,-0.6025,0.8910659347000001,66.28,-19.05,68.963330111,131.09,63.29,-14.94,65.0294371804,0.6565000000000001,-0.6025,0.8910659347000001,63.29,-14.94,65.0294371804,131.08
2021-08-01 06:00:00,66.749,-19.427,69.5186113929,0.889,-0.607,1.0764617968,65.86,-18.82,68.4962188737,130.93,62.86,-14.75,64.5673454619,0.889,-0.607,1.0764617968,62.86,-14.75,64.5673454619,130.92
2021-08-01 06:30:00,67.291,-19.0385,69.9324185428,1.371,-0.5385,1.4729641034,65.92,-18.5,68.4667539759,130.87,62.86,-14.49,64.5084467337,1.371,-0.5385,1.4729641034,62.86,-14.49,64.5084467337,130.87
2021-08-01 07:00:00,68.268,-18.7975,70.8086564641,2.778,-0.5875,2.8394436515,65.49,-18.21,67.9745849564,130.65,62.52,-14.18,64.1078996692,2.778,-0.5875,2.8394436515,62.52,-14.18,64.1078996692,130.65
2021-08-01 07:30:00,69.343,-18.4715,71.7610476599,5.243,-0.8215,5.3069681787,64.1,-17.65,66.4855811436,130.52,61.24,-13.65,62.7428091497,5.243,-0.8215,5.3069681787,61.24,-13.65,62.7428091497,130.53
2021-08-01 08:00:00,71.8485,-18.3955,74.1660392127,9.0885,-1.0555,9.1495853731,62.76,-17.34,65.1113907085,130.52,59.96,-13.33,61.4238593708,9.0885,-1.0555,9.1495853731,59.96,-13.33,61.4238593708,130.53
2021-08-01 08:30:00,74.3205,-17.9925,76.4674229754,15.6405,-1.7425000000000002,15.7372661698,58.68,-16.25,60.8884627824,131.27,56.04,-12.33,57.3804017065,15.6405,-1.7425000000000002,15.7372661698,56.04,-12.33,57.3804017065,131.28
2021-08-01 09:00:00,75.7195,-17.432,77.7001757028,19.2895,-2.412,19.4397158994,56.43,-15.02,58.3947369204,131.18,53.89,-11.15,55.0313964933,19.2895,-2.412,19.4397158994,53.89,-11.15,55.0313964933,131.18
2021-08-01 09:30:00,76.4075,-16.667,78.2041875174,26.4075,-2.907,26.5670228902,50.0,-13.76,51.8588237429,131.28,47.75,-9.97,48.7797437468,26.4075,-2.907,26.5670228902,47.75,-9.97,48.7797437468,131.29
2021-08-01 10:00:00,76.175,-16.3985,77.9200964274,27.905,-2.7385,28.0390514684,48.27,-13.66,50.1656107309,131.95,46.12,-9.91,47.1726880727,27.905,-2.7385,28.0390514684,46.12,-9.91,47.1726880727,131.95
2021-08-01 10:30:00,75.607,-16.262,77.3360917877,29.957,-3.202,30.1276393533,45.65,-13.06,47.4814290012,131.41,43.58,-9.35,44.571727586,29.957,-3.202,30.1276393533,43.58,-9.35,44.571727586,131.4
2021-08-01 11:00:00,74.0535,-15.7665,75.7132972766,29.6935,-3.4965,29.8986530549,44.36,-12.27,46.0256721841,131.41,42.38,-8.62,43.2477606357,29.6935,-3.4965,29.8986530549,42.38,-8.62,43.2477606357,131.4
