Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-01 11:30:00,75.527,-15.5065,77.102394718,32.977,-3.5765000000000002,33.1703765618,42.55,-11.93,44.1908067362,131.24,40.63,-8.32,41.4731153882,32.977,-3.5765000000000002,33.1703765618,40.63,-8.32,41.4731153882,131.21
2021-08-01 12:00:00,75.931,-15.7275,77.5427044747,36.151,-3.7475,36.344718423,39.78,-11.98,41.5447806589,131.11,38.0,-8.36,38.908734238,36.151,-3.7475,36.344718423,38.0,-8.36,38.908734238,131.07
2021-08-01 12:30:00,77.2675,-15.802,78.8667848987,35.7675,-3.752,35.9637534227,41.5,-12.05,43.2140312861,131.31,39.6,-8.45,40.4915114561,35.7675,-3.752,35.9637534227,39.6,-8.45,40.4915114561,131.24
2021-08-01 13:00:00,77.4405,-16.2825,79.1337528903,39.4305,-3.9825,39.63110693,38.01,-12.3,39.9505957402,131.31,36.22,-8.73,37.2572315128,39.4305,-3.9825,39.63110693,36.22,-8.73,37.2572315128,131.24
2021-08-01 13:30:00,75.753,-16.734,77.5792740685,32.733,-4.034,32.9806374256,43.02,-12.7,44.8554389121,131.44,41.05,-9.06,42.0379126504,32.733,-4.034,32.9806374256,41.05,-9.06,42.0379126504,131.36
2021-08-01 14:00:00,75.109,-16.321,76.8618040512,42.329,-4.391,42.556140826000004,32.78,-11.93,34.8834244305,131.3,31.33,-8.36,32.4262008259,42.329,-4.391,42.556140826000004,31.33,-8.36,32.4262008259,131.21
2021-08-01 14:30:00,73.94,-16.58,75.7761176097,41.0,-4.72,41.270793547,32.94,-11.86,35.010044273,131.37,31.48,-8.29,32.5532563655,41.0,-4.72,41.270793547,31.48,-8.29,32.5532563655,131.28
2021-08-01 15:00:00,73.615,-16.683,75.4817243709,41.895,-4.433,42.1288798095,31.72,-12.25,34.0032483742,131.34,30.32,-8.67,31.5352390192,41.895,-4.433,42.1288798095,30.32,-8.67,31.5352390192,131.24
2021-08-01 15:30:00,73.659,-16.757,75.5410175335,33.669,-3.717,33.8735538437,39.99,-13.04,42.0623549032,131.38,38.21,-9.38,39.3444850011,33.669,-3.717,33.8735538437,38.21,-9.38,39.3444850011,131.27
2021-08-01 16:00:00,73.2105,-16.534,75.0543167729,30.5005,-3.414,30.6909741822,42.71,-13.12,44.6797325417,131.55,40.79,-9.43,41.865845268,30.5005,-3.414,30.6909741822,40.79,-9.43,41.865845268,131.45
2021-08-01 16:30:00,73.9665,-16.245,75.7294074138,27.9465,-3.205,28.1296798284,46.02,-13.04,47.8318094995,131.47,43.96,-9.35,44.9433432223,27.9465,-3.205,28.1296798284,43.96,-9.35,44.9433432223,131.36
2021-08-01 17:00:00,77.6495,-15.523,79.1859102319,26.9495,-2.893,27.1043354327,50.7,-12.63,52.2494679399,131.43,48.41,-8.92,49.2249377856,26.9495,-2.893,27.1043354327,48.41,-8.92,49.2249377856,131.32
2021-08-01 17:30:00,80.744,-15.0825,82.1405827971,23.944,-2.7325,24.0994126951,56.8,-12.35,58.1271236171,131.32,54.23,-8.62,54.9108122322,23.944,-2.7325,24.0994126951,54.23,-8.62,54.9108122322,131.2
2021-08-01 18:00:00,83.4955,-14.812,84.7991383462,26.2955,-2.672,26.4309081238,57.2,-12.14,58.474093409,131.32,54.61,-8.43,55.2568276324,26.2955,-2.672,26.4309081238,54.61,-8.43,55.2568276324,131.2
2021-08-01 18:30:00,85.289,-14.775,86.5593099903,23.789,-2.225,23.8928262455,61.5,-12.55,62.7674477735,131.32,58.72,-8.78,59.3727782742,23.789,-2.225,23.8928262455,58.72,-8.78,59.3727782742,131.2
2021-08-01 19:00:00,84.4705,-15.063,85.8030263991,18.4705,-1.9929999999999999,18.5777129715,66.0,-13.07,67.2816832429,131.32,62.99,-9.31,63.6742977975,18.4705,-1.9929999999999999,18.5777129715,62.99,-9.31,63.6742977975,131.2
2021-08-01 19:30:00,82.961,-14.5965,84.2352974308,11.221,-1.4065,11.3088055625,71.74,-13.19,72.9424684255,130.56,68.38,-9.42,69.0257980758,11.221,-1.4065,11.3088055625,68.38,-9.42,69.0257980758,130.44
2021-08-01 20:00:00,82.3305,-14.5335,83.6034320617,5.8405000000000005,-0.9735,5.9210761269,76.49,-13.56,77.6826473545,130.56,72.96,-9.68,73.5993478232,5.8405000000000005,-0.9735,5.9210761269,72.96,-9.68,73.5993478232,130.44
2021-08-01 20:30:00,82.146,-14.9795,83.5006032089,3.226,-0.7595000000000001,3.3141991868,78.92,-14.22,80.1908648164,130.93,75.34,-10.28,76.0381088665,3.226,-0.7595000000000001,3.3141991868,75.34,-10.28,76.0381088665,130.81
2021-08-01 21:00:00,81.6255,-15.8115,83.1428035521,1.6855,-0.6015,1.7896123882000001,79.94,-15.21,81.3741218079,130.73,76.32,-11.21,77.1388780058,1.6855,-0.6015,1.7896123882000001,76.32,-11.21,77.1388780058,130.62
2021-08-01 21:30:00,77.6415,-16.632,79.4029341161,0.9415,-0.452,1.0443784036000001,76.7,-16.18,78.3880245956,131.19,73.22,-12.14,74.2195931005,0.9415,-0.452,1.0443784036000001,73.22,-12.14,74.2195931005,131.13
2021-08-01 22:00:00,76.8965,-17.142,78.7840077443,0.9565,-0.652,1.1575820705,75.94,-16.49,77.7097400588,131.19,72.51,-12.42,73.5660009787,0.9565,-0.652,1.1575820705,72.51,-12.42,73.5660009787,131.13
2021-08-01 22:30:00,77.9685,-17.2495,79.8538179582,1.2085,-0.7195,1.4064680942,76.76,-16.53,78.5196695103,131.63,73.28,-12.47,74.3334332585,1.2085,-0.7195,1.4064680942,73.28,-12.47,74.3334332585,131.6
2021-08-01 23:00:00,75.353,-18.0665,77.4885348374,1.133,-0.6765,1.3195988974000001,74.22,-17.39,76.2300498491,131.52,70.84,-13.33,72.0832470134,1.133,-0.6765,1.3195988974000001,70.84,-13.33,72.0832470134,131.52
2021-08-01 23:30:00,72.6085,-18.524,74.9341901154,1.1185,-0.6940000000000001,1.3163123679,71.49,-17.83,73.6799090662,130.43,68.26,-13.75,69.6311000918,1.1185,-0.6940000000000001,1.3163123679,68.26,-13.75,69.6311000918,130.49
2021-08-02 00:00:00,69.4615,-18.8305,71.9686578484,1.0315,-0.6605000000000001,1.2248479497,68.43,-18.17,70.8012273905,130.43,65.34,-14.13,66.8503739705,1.0315,-0.6605000000000001,1.2248479497,65.34,-14.13,66.8503739705,130.49
2021-08-02 00:30:00,67.143,-19.2075,69.8363122254,1.023,-0.6475000000000001,1.2106961840000001,66.12,-18.56,68.6755269365,130.46,63.2,-14.51,64.844275769,1.023,-0.6475000000000001,1.2106961840000001,63.2,-14.51,64.844275769,130.14
2021-08-02 01:00:00,65.8395,-19.081,68.5487003615,1.0195,-0.681,1.2260266106,64.82,-18.4,67.3809498301,130.46,62.01,-14.37,63.6532560047,1.0195,-0.681,1.2260266106,62.01,-14.37,63.6532560047,130.52
2021-08-02 01:30:00,64.59,-19.0665,67.3453749136,0.96,-0.7065,1.1919489293,63.63,-18.36,66.2258748527,130.82,60.77,-14.34,62.4389982303,0.96,-0.7065,1.1919489293,60.77,-14.34,62.4389982303,130.87
2021-08-02 02:00:00,64.7975,-19.1175,67.5588248307,0.8975000000000001,-0.7275,1.15531922,63.9,-18.39,66.4936245064,130.82,60.95,-14.39,62.6256704555,0.8975000000000001,-0.7275,1.15531922,60.95,-14.39,62.6256704555,130.87
2021-08-02 02:30:00,64.1485,-19.349,67.0030883859,0.9085000000000001,-0.729,1.1648232699,63.24,-18.62,65.9242140643,130.8,60.41,-14.57,62.1421998323,0.9085000000000001,-0.729,1.1648232699,60.41,-14.57,62.1421998323,130.85
2021-08-02 03:00:00,63.2635,-19.672,66.2514755779,1.0135,-0.682,1.2215998731,62.25,-18.99,65.0821219691,130.8,59.48,-14.92,61.3227266191,1.0135,-0.682,1.2215998731,59.48,-14.92,61.3227266191,130.85
2021-08-02 03:30:00,65.1685,-20.0995,68.197678058,1.0885,-0.6995,1.2938827227,64.08,-19.4,66.95226956569999,130.58,61.21,-15.31,63.0956432727,1.0885,-0.6995,1.2938827227,61.21,-15.31,63.0956432727,130.64
2021-08-02 04:00:00,65.2535,-19.76,68.1797393824,1.2335,-0.71,1.4232435666,64.02,-19.05,66.79418313,130.58,61.21,-14.98,63.0163827905,1.2335,-0.71,1.4232435666,61.21,-14.98,63.0163827905,130.64
2021-08-02 04:30:00,65.5255,-19.5645,68.3839221638,1.2355,-0.6645,1.4028615399,64.29,-18.9,67.0105521541,130.53,61.47,-14.84,63.2359589158,1.2355,-0.6645,1.4028615399,61.47,-14.84,63.2359589158,130.58
2021-08-02 05:00:00,65.8505,-19.175,68.5854866225,1.4705,-0.665,1.6138758471,64.38,-18.51,66.9880922254,130.69,61.58,-14.46,63.2549444708,1.4705,-0.665,1.6138758471,61.58,-14.46,63.2549444708,130.77
2021-08-02 05:30:00,66.4055,-18.967,69.0611143789,1.9955,-0.6970000000000001,2.1137240241,64.41,-18.27,66.951034346,130.57,61.67,-14.25,63.2949555652,1.9955,-0.6970000000000001,2.1137240241,61.67,-14.25,63.2949555652,130.62
2021-08-02 06:00:00,66.964,-18.6775,69.51997052830001,1.734,-0.5675,1.8245032885999999,65.23,-18.11,67.6973042299,130.57,62.43,-14.08,63.9980570018,1.734,-0.5675,1.8245032885999999,62.43,-14.08,63.9980570018,130.62
2021-08-02 06:30:00,69.358,-17.1115,71.4376343131,2.348,-0.6515000000000001,2.4367101284,67.01,-16.46,69.0019688125,131.24,64.11,-12.52,65.3210724039,2.348,-0.6515000000000001,2.4367101284,64.11,-12.52,65.3210724039,131.27
2021-08-02 07:00:00,72.2435,-16.574,74.1203127911,4.5135000000000005,-0.794,4.5828068092,67.73,-15.78,69.5439522892,131.24,64.7,-11.88,65.7816418159,4.5135000000000005,-0.794,4.5828068092,64.7,-11.88,65.7816418159,131.27
2021-08-02 07:30:00,76.908,-15.668,78.4877486491,10.118,-1.088,10.1763288076,66.79,-14.58,68.3628590684,131.33,63.78,-10.73,64.6762808145,10.118,-1.088,10.1763288076,63.78,-10.73,64.6762808145,131.36
2021-08-02 08:00:00,79.953,-15.206,81.386145289,13.183,-1.516,13.2698811223,66.77,-13.69,68.1589979386,130.94,63.62,-9.93,64.3902888641,13.183,-1.516,13.2698811223,63.62,-9.93,64.3902888641,130.97
2021-08-02 08:30:00,80.9705,-13.694,82.1203233448,12.7205,-1.454,12.8033291081,68.25,-12.24,69.3388787045,130.53,65.05,-8.55,65.609488643,12.7205,-1.454,12.8033291081,65.05,-8.55,65.609488643,130.56
2021-08-02 09:00:00,81.341,-13.257,82.4142362095,19.821,-1.967,19.9183616294,61.52,-11.29,62.5473780426,130.01,58.68,-7.66,59.1778505862,19.821,-1.967,19.9183616294,58.68,-7.66,59.1778505862,130.05
2021-08-02 09:30:00,81.547,-12.8925,82.5598556518,24.397,-2.5125,24.5260323993,57.15,-10.38,58.0849972024,129.97,54.53,-6.78,54.9498798907,24.397,-2.5125,24.5260323993,54.53,-6.78,54.9498798907,130.0
2021-08-02 10:00:00,81.1975,-13.1465,82.254875044,27.8075,-3.0565,27.9749753977,53.39,-10.09,54.3350733873,129.97,50.94,-6.53,51.3568349881,27.8075,-3.0565,27.9749753977,50.94,-6.53,51.3568349881,130.0
2021-08-02 10:30:00,80.9665,-13.3345,82.0571935451,32.2565,-3.4745,32.4430877461,48.71,-9.86,49.6979245039,130.08,46.48,-6.34,46.9104039633,32.2565,-3.4745,32.4430877461,46.48,-6.34,46.9104039633,130.11
2021-08-02 11:00:00,80.774,-13.3885,81.8760710357,27.084,-2.8285,27.2312957505,53.69,-10.56,54.7186412478,130.08,51.22,-6.97,51.6920622533,27.084,-2.8285,27.2312957505,51.22,-6.97,51.6920622533,130.11
2021-08-02 11:30:00,81.726,-13.317,82.8038740942,30.946,-3.327,31.1243288281,50.78,-9.99,51.7533428872,130.19,48.47,-6.45,48.8972739526,30.946,-3.327,31.1243288281,48.47,-6.45,48.8972739526,130.2
2021-08-02 12:00:00,81.263,-12.9205,82.2837437727,26.073,-2.7605,26.2187278343,55.19,-10.16,56.1173921347,130.33,52.66,-6.58,53.0695015993,26.073,-2.7605,26.2187278343,52.66,-6.58,53.0695015993,130.31
2021-08-02 12:30:00,81.8805,-12.843,82.8815958416,27.8705,-2.7030000000000003,28.0012674579,54.01,-10.14,54.9536140759,130.33,51.52,-6.57,51.9372246082,27.8705,-2.7030000000000003,28.0012674579,51.52,-6.57,51.9372246082,130.31
2021-08-02 13:00:00,82.519,-13.2775,83.5803647231,25.339,-2.4475,25.4569278832,57.18,-10.83,58.1965746415,130.4,54.57,-7.2,55.0429368766,25.339,-2.4475,25.4569278832,54.57,-7.2,55.0429368766,130.34
2021-08-02 13:30:00,81.164,-13.6955,82.3113699087,30.304,-2.8855,30.441066444,50.86,-10.81,51.9961123547,130.56,48.51,-7.21,49.0428812367,30.304,-2.8855,30.441066444,48.51,-7.21,49.0428812367,130.5
2021-08-02 14:00:00,79.3815,-13.598,80.5377436129,35.9815,-3.7279999999999998,36.174111271,43.4,-9.87,44.5081666664,130.66,41.46,-6.35,41.9434631379,35.9815,-3.7279999999999998,36.174111271,41.46,-6.35,41.9434631379,130.6
2021-08-02 14:30:00,76.3545,-13.265,77.4981928515,28.1545,-3.155,28.3307235215,48.2,-10.11,49.2488791751,130.63,46.02,-6.55,46.4837917989,28.1545,-3.155,28.3307235215,46.02,-6.55,46.4837917989,130.51
2021-08-02 15:00:00,78.6985,-13.302,79.8147674697,28.2685,-2.9619999999999997,28.4232569606,50.43,-10.34,51.479126838,130.63,48.13,-6.78,48.6051982817,28.2685,-2.9619999999999997,28.4232569606,48.13,-6.78,48.6051982817,130.51
2021-08-02 15:30:00,79.948,-13.549,81.0879652291,28.408,-3.049,28.5711544219,51.54,-10.5,52.5986843942,130.37,49.2,-6.91,49.6828753194,28.408,-3.049,28.5711544219,49.2,-6.91,49.6828753194,130.24
2021-08-02 16:00:00,80.0335,-13.6555,81.1901090189,26.7135,-2.8555,26.8656837341,53.32,-10.8,54.4027793408,130.37,50.89,-7.21,51.3982120312,26.7135,-2.8555,26.8656837341,50.89,-7.21,51.3982120312,130.24
2021-08-02 16:30:00,79.065,-13.232,80.1645810131,45.845,-5.152,46.1335791913,33.22,-8.08,34.1885185406,130.22,31.71,-4.73,32.0608328027,45.845,-5.152,46.1335791913,31.71,-4.73,32.0608328027,130.09
2021-08-02 17:00:00,76.1945,-12.96,77.2888312129,48.0845,-5.89,48.4438978639,28.11,-7.07,28.9854618732,130.14,26.87,-3.8200000000000003,27.1401787024,48.0845,-5.89,48.4438978639,26.87,-3.8200000000000003,27.1401787024,130.01
2021-08-02 17:30:00,78.7515,-13.0,79.8172835434,43.5415,-4.97,43.8242298535,35.21,-8.03,36.1140554355,129.92,33.65,-4.69,33.9752645317,43.5415,-4.97,43.8242298535,33.65,-4.69,33.9752645317,129.78
2021-08-02 18:00:00,78.954,-13.5495,80.1081959992,36.624,-3.8195,36.8226283181,42.33,-9.73,43.4338784821,129.92,40.43,-6.26,40.9117648116,36.624,-3.8195,36.8226283181,40.43,-6.26,40.9117648116,129.78
2021-08-02 18:30:00,83.4985,-13.1715,84.530987895,28.1385,-2.9115,28.2887259257,55.36,-10.26,56.3027281755,130.18,52.85,-6.7,53.2729997278,28.1385,-2.9115,28.2887259257,52.85,-6.7,53.2729997278,130.05
2021-08-02 19:00:00,84.166,-13.1565,85.1880804353,18.966,-1.8965,19.0605841529,65.2,-11.26,66.165153971,130.02,62.24,-7.59,62.7010821278,18.966,-1.8965,19.0605841529,62.24,-7.59,62.7010821278,129.9
2021-08-02 19:30:00,86.6705,-12.707,87.5970514301,10.9405,-1.237,11.0102093191,75.73,-11.47,76.5936929518,130.21,72.22,-7.75,72.6346398077,10.9405,-1.237,11.0102093191,72.22,-7.75,72.6346398077,130.09
2021-08-02 20:00:00,86.402,-12.6715,87.3262418535,5.432,-0.8515,5.4983339522,80.97,-11.82,81.8281937965,130.25,77.15,-8.11,77.5750900741,5.432,-0.8515,5.4983339522,77.15,-8.11,77.5750900741,130.13
2021-08-02 20:30:00,86.3655,-12.6365,87.2850544051,2.7655000000000003,-0.6865,2.8494337157,83.6,-11.95,84.4497631731,130.08,79.74,-8.16,80.1564295612,2.7655000000000003,-0.6865,2.8494337157,79.74,-8.16,80.1564295612,129.96
2021-08-02 21:00:00,86.3145,-13.3155,87.335533722,1.8445,-0.47550000000000003,1.9048045832,84.47,-12.84,85.4403095734,130.16,80.59,-9.0,81.0909865521,1.8445,-0.47550000000000003,1.9048045832,80.59,-9.0,81.0909865521,130.04
2021-08-02 21:30:00,86.0915,-13.695,87.1739605459,1.2215,-0.365,1.2748675421,84.87,-13.33,85.9104522162,129.8,80.98,-9.46,81.5306813414,1.2215,-0.365,1.2748675421,80.98,-9.46,81.5306813414,129.67
2021-08-02 22:00:00,85.724,-14.4165,86.9277840984,1.034,-0.5665,1.1790157972,84.69,-13.85,85.8150254909,129.87,80.83,-9.96,81.4413316443,1.034,-0.5665,1.1790157972,80.83,-9.96,81.4413316443,129.76
2021-08-02 22:30:00,82.9155,-15.4985,84.3515479556,0.8855000000000001,-0.6385000000000001,1.0916924933,82.03,-14.86,83.3651036106,130.23,78.34,-10.9,79.0946622725,0.8855000000000001,-0.6385000000000001,1.0916924933,78.34,-10.9,79.0946622725,130.16
2021-08-02 23:00:00,80.1535,-16.6375,81.8620178624,0.6835,-0.6675,0.9553682536,79.47,-15.97,81.0587552335,130.73,75.87,-11.97,76.808448754,0.6835,-0.6675,0.9553682536,75.87,-11.97,76.808448754,130.69
2021-08-02 23:30:00,74.7295,-17.901,76.8436332512,0.5595,-0.731,0.9205439968,74.17,-17.17,76.131450794,131.95,70.87,-13.09,72.0687518971,0.5595,-0.731,0.9205439968,70.87,-13.09,72.0687518971,131.93
2021-08-03 00:00:00,70.745,-18.2435,73.0594300364,0.585,-0.7435,0.9460535133,70.16,-17.5,72.3095816611,131.95,67.08,-13.45,68.4151218664,0.585,-0.7435,0.9460535133,67.08,-13.45,68.4151218664,131.93
2021-08-03 00:30:00,64.679,-18.2795,67.2124479635,0.599,-0.7295,0.9439127343,64.08,-17.55,66.4398141177,132.45,61.28,-13.51,62.7515617336,0.599,-0.7295,0.9439127343,61.28,-13.51,62.7515617336,132.45
2021-08-03 01:00:00,60.677,-18.039,63.301689156,0.5670000000000001,-0.649,0.8617946391,60.11,-17.39,62.5749486616,132.45,57.41,-13.43,58.9599270692,0.5670000000000001,-0.649,0.8617946391,57.41,-13.43,58.9599270692,132.45
2021-08-03 01:30:00,60.7385,-17.766,63.2834586464,0.5685,-0.646,0.8605278903,60.17,-17.12,62.5581593399,132.34,57.51,-13.16,58.9964888786,0.5685,-0.646,0.8605278903,57.51,-13.16,58.9964888786,132.36
2021-08-03 02:00:00,60.971,-17.993,63.570519032,0.551,-0.653,0.8544062266,60.42,-17.34,62.8589850379,132.34,57.8,-13.32,59.3149424682,0.551,-0.653,0.8544062266,57.8,-13.32,59.3149424682,132.36
2021-08-03 02:30:00,60.452,-18.08,63.0977868392,0.552,-0.64,0.8451650726000001,59.9,-17.44,62.387207022,132.71,57.31,-13.41,58.8580003058,0.552,-0.64,0.8451650726000001,57.31,-13.41,58.8580003058,132.73
2021-08-03 03:00:00,59.939,-18.226,62.64878927,0.559,-0.606,0.8244495133,59.38,-17.62,61.9390732898,132.71,56.82,-13.57,58.4179535759,0.559,-0.606,0.8244495133,56.82,-13.57,58.4179535759,132.73
2021-08-03 03:30:00,59.738,-17.3485,62.2061017606,0.578,-0.6085,0.8392593461000001,59.16,-16.74,61.4827878353,133.22,56.61,-12.73,58.0236589677,0.578,-0.6085,0.8392593461000001,56.61,-12.73,58.0236589677,133.26
2021-08-03 04:00:00,59.4355,-16.531,61.6915927923,0.6055,-0.631,0.8745234417000001,58.83,-15.9,60.9407819116,133.22,56.28,-11.92,57.5284694738,0.6055,-0.631,0.8745234417000001,56.28,-11.92,57.5284694738,133.26
2021-08-03 04:30:00,59.6215,-16.444,61.8476224139,0.5815,-0.5740000000000001,0.8170790965,59.04,-15.87,61.1357383206,133.02,56.49,-11.92,57.7339284996,0.5815,-0.5740000000000001,0.8170790965,56.49,-11.92,57.7339284996,133.07
2021-08-03 05:00:00,59.4695,-16.1545,61.6245835726,0.5595,-0.5545,0.7877248885,58.91,-15.6,60.9405292068,133.02,56.36,-11.65,57.5514734824,0.5595,-0.5545,0.7877248885,56.36,-11.65,57.5514734824,133.07
2021-08-03 05:30:00,61.3045,-15.983,63.3537529216,0.5345,-0.583,0.7909356801,60.77,-15.4,62.6909315611,132.94,58.11,-11.43,59.2234497475,0.5345,-0.583,0.7909356801,58.11,-11.43,59.2234497475,132.98
2021-08-03 06:00:00,64.895,-16.4495,66.947345543,0.775,-0.5895,0.9737223680000001,64.12,-15.86,66.05235802,133.75,61.2,-11.81,62.3290951322,0.775,-0.5895,0.9737223680000001,61.2,-11.81,62.3290951322,133.79
2021-08-03 06:30:00,68.447,-17.5605,70.6637316397,2.677,-0.6405000000000001,2.7525568568,65.77,-16.92,67.9115549815,131.86,62.6,-13.35,64.007675321,2.677,-0.6405000000000001,2.7525568568,62.6,-13.35,64.007675321,131.9
2021-08-03 07:00:00,72.7305,-17.7975,74.8764090786,5.3105,-0.7375,5.361465891,67.42,-17.06,69.5449494931,131.86,64.05,-13.55,65.4675874002,5.3105,-0.7375,5.361465891,64.05,-13.55,65.4675874002,131.9
2021-08-03 07:30:00,79.5605,-14.8355,80.9318554124,8.9205,-1.0455,8.9815583559,70.64,-13.79,71.9734235673,130.24,67.37,-10.5,68.1833330074,8.9205,-1.0455,8.9815583559,67.37,-10.5,68.1833330074,130.27
2021-08-03 08:00:00,82.324,-13.8975,83.4888105212,14.444,-1.5775000000000001,14.5298878953,67.88,-12.32,68.9889614359,131.11,64.76,-8.48,65.3128471283,14.444,-1.5775000000000001,14.5298878953,64.76,-8.48,65.3128471283,131.14
2021-08-03 08:30:00,83.8815,-13.337,84.9351612187,20.3315,-1.987,20.4283641354,63.55,-11.35,64.5555961943,131.13,60.66,-7.58,61.13175934,20.3315,-1.987,20.4283641354,60.66,-7.58,61.13175934,131.15
2021-08-03 09:00:00,84.2535,-12.3105,85.148110211,26.1435,-2.8105,26.2941343744,58.11,-9.5,58.8814240657,131.13,55.45,-5.87,55.7598368003,26.1435,-2.8105,26.2941343744,55.45,-5.87,55.7598368003,131.15
2021-08-03 09:30:00,83.8785,-12.1705,84.7568512422,27.9285,-3.1405,28.1045165854,55.95,-9.03,56.6740099164,130.98,53.4,-5.48,53.680447092,27.9285,-3.1405,28.1045165854,53.4,-5.48,53.680447092,131.0
2021-08-03 10:00:00,82.7775,-12.359,83.6950380085,29.9275,-3.689,30.1540043319,52.85,-8.67,53.55643192,130.98,50.43,-5.15,50.6922814637,29.9275,-3.689,30.1540043319,50.43,-5.15,50.6922814637,131.0
2021-08-03 10:30:00,82.3365,-12.0845,83.2185939109,37.0465,-4.1145,37.2742843325,45.29,-7.97,45.9859217587,130.9,43.23,-4.53,43.4666975971,37.0465,-4.1145,37.2742843325,43.23,-4.53,43.4666975971,130.92
2021-08-03 11:00:00,80.272,-11.8405,81.1405658364,39.632,-4.4205,39.8777662896,40.64,-7.42,41.3118142908,130.9,38.78,-4.04,38.9898704794,39.632,-4.4205,39.8777662896,38.78,-4.04,38.9898704794,130.92
2021-08-03 11:30:00,79.767,-11.4345,80.5823931095,47.787,-5.0045,48.0483338863,31.98,-6.43,32.6200137952,130.76,30.53,-3.13,30.6900276963,47.787,-5.0045,48.0483338863,30.53,-3.13,30.6900276963,130.75
2021-08-03 12:00:00,79.438,-12.402,80.4002826363,48.518,-5.122,48.787613264,30.92,-7.28,31.7654655247,131.02,29.55,-3.94,29.8115095223,48.518,-5.122,48.787613264,29.55,-3.94,29.8115095223,130.97
2021-08-03 12:30:00,77.9165,-12.3885,78.8952210498,47.5665,-5.8185,47.9210482408,30.35,-6.57,31.052977313,131.14,29.01,-3.27,29.1937150771,47.5665,-5.8185,47.9210482408,29.01,-3.27,29.1937150771,131.01
2021-08-03 13:00:00,77.064,-12.775500000000001,78.1157698307,47.794,-6.3255,48.2107704383,29.27,-6.45,29.9722438266,131.14,27.99,-3.17,28.1689367921,47.794,-6.3255,48.2107704383,27.99,-3.17,28.1689367921,131.01
2021-08-03 13:30:00,74.086,-13.881,75.3751786532,29.286,-5.181,29.7407558243,44.8,-8.7,45.6369367947,130.93,42.77,-5.22,43.0873682185,29.286,-5.181,29.7407558243,42.77,-5.22,43.0873682185,130.82
2021-08-03 14:00:00,72.9875,-13.459,74.2180560056,27.3175,-4.109,27.624802031,45.67,-9.35,46.6172864933,131.13,43.52,-5.87,43.914089994,27.3175,-4.109,27.624802031,43.52,-5.87,43.914089994,131.02
2021-08-03 14:30:00,73.3115,-12.9555,74.4474379176,27.5415,-3.4955,27.7624340161,45.77,-9.46,46.7373993714,131.13,43.6,-5.97,44.0068278793,27.5415,-3.4955,27.7624340161,43.6,-5.97,44.0068278793,131.02
2021-08-03 15:00:00,73.9475,-12.8465,75.0550818966,27.7575,-3.1465,27.9352692577,46.19,-9.7,47.1975221807,131.27,44.1,-6.15,44.5267616159,27.7575,-3.1465,27.9352692577,44.1,-6.15,44.5267616159,131.14
2021-08-03 15:30:00,74.7735,-13.4785,75.9785908299,28.0335,-3.3585000000000003,28.2339626071,46.74,-10.12,47.8230279259,131.41,44.63,-6.54,45.106634767,28.0335,-3.3585000000000003,28.2339626071,44.63,-6.54,45.106634767,131.27
2021-08-03 16:00:00,76.047,-13.6325,77.2592471181,35.907,-3.7825,36.1056776041,40.14,-9.85,41.3308855458,131.5,38.33,-6.31,38.845913556,35.907,-3.7825,36.1056776041,38.33,-6.31,38.845913556,131.38
2021-08-03 16:30:00,77.907,-13.732,79.1079545495,35.417,-3.802,35.6204869843,42.49,-9.93,43.6349057522,131.56,40.59,-6.38,41.0883499304,35.417,-3.802,35.6204869843,40.59,-6.38,41.0883499304,131.44
2021-08-03 17:00:00,81.118,-13.859,82.2933885862,35.858,-3.909,36.0704372721,45.26,-9.95,46.3408038342,131.46,43.23,-6.39,43.6997139579,35.858,-3.909,36.0704372721,43.23,-6.39,43.6997139579,131.33
2021-08-03 17:30:00,83.9155,-14.133,85.097313878,28.7955,-3.273,28.9809135337,55.12,-10.86,56.1796582403,131.51,52.63,-7.19,53.1188572919,28.7955,-3.273,28.9809135337,52.63,-7.19,53.1188572919,131.37
2021-08-03 18:00:00,86.001,-13.216,87.0105433669,20.791,-2.206,20.9077047282,65.21,-11.01,66.1329282582,131.51,62.26,-7.29,62.6853387962,20.791,-2.206,20.9077047282,62.26,-7.29,62.6853387962,131.37
2021-08-03 18:30:00,85.6075,-13.5005,86.6654923052,14.8475,-1.5205000000000002,14.9251524783,70.76,-11.98,71.7669701186,131.59,67.54,-8.17,68.0323489231,14.8475,-1.5205000000000002,14.9251524783,67.54,-8.17,68.0323489231,131.45
2021-08-03 19:00:00,82.4695,-13.814,83.6184490782,10.6795,-1.244,10.7517094571,71.79,-12.57,72.8821583105,131.59,68.53,-8.72,69.0825542377,10.6795,-1.244,10.7517094571,68.53,-8.72,69.0825542377,131.45
2021-08-03 19:30:00,84.861,-13.789,85.9739835183,7.541,-0.979,7.6042831352,77.32,-12.81,78.3739657029,131.59,73.8,-8.92,74.3371132073,7.541,-0.979,7.6042831352,73.8,-8.92,74.3371132073,131.45
2021-08-03 20:00:00,84.6955,-14.201,85.8777976036,5.2355,-0.841,5.3026164532,79.46,-13.36,80.5753138374,131.65,75.84,-9.44,76.4252523712,5.2355,-0.841,5.3026164532,75.84,-9.44,76.4252523712,131.52
2021-08-03 20:30:00,84.763,-14.9145,86.0651409065,3.163,-0.7045,3.2405075606000002,81.6,-14.21,82.8280393345,131.59,77.88,-10.22,78.5477103422,3.163,-0.7045,3.2405075606000002,77.88,-10.22,78.5477103422,131.46
2021-08-03 21:00:00,88.27,-14.724,89.4896031727,1.07,-0.464,1.1662744102,87.2,-14.26,88.3582910654,131.79,83.23,-10.27,83.861229421,1.07,-0.464,1.1662744102,83.23,-10.27,83.861229421,131.66
2021-08-03 21:30:00,88.0685,-14.6835,89.284185971,0.5585,-0.3935,0.683201654,87.51,-14.29,88.6690712707,130.39,83.51,-10.32,84.1452464492,0.5585,-0.3935,0.683201654,83.51,-10.32,84.1452464492,130.28
2021-08-03 22:00:00,86.878,-15.4315,88.2378494539,0.5680000000000001,-0.5715,0.8057519780000001,86.31,-14.86,87.5798818223,130.39,82.35,-10.87,83.0643088215,0.5680000000000001,-0.5715,0.8057519780000001,82.35,-10.87,83.0643088215,130.28
2021-08-03 22:30:00,83.82,-15.9605,85.3260215893,0.5700000000000001,-0.6605000000000001,0.8724449839,83.25,-15.3,84.6442703318,130.55,79.51,-11.29,80.3075600426,0.5700000000000001,-0.6605000000000001,0.8724449839,79.51,-11.29,80.3075600426,130.48
2021-08-03 23:00:00,80.7765,-16.927,82.5310019402,0.5565,-0.667,0.8686663629,80.22,-16.26,81.8513042046,130.97,76.64,-12.22,77.6081052468,0.5565,-0.667,0.8686663629,76.64,-12.22,77.6081052468,130.93
2021-08-03 23:30:00,77.455,-18.0315,79.5261719011,0.555,-0.6715,0.8711700465000001,76.9,-17.36,78.8351419102,131.37,73.46,-13.27,74.6489417206,0.555,-0.6715,0.8711700465000001,73.46,-13.27,74.6489417206,131.34
2021-08-04 00:00:00,74.658,-18.7575,76.978313636,0.548,-0.6175,0.8255969053000001,74.11,-18.14,76.2977830608,131.37,70.8,-14.04,72.1786782921,0.548,-0.6175,0.8255969053000001,70.8,-14.04,72.1786782921,131.34
2021-08-04 00:30:00,72.1885,-19.316,74.7280896869,0.5585,-0.686,0.8846006161000001,71.63,-18.63,74.0130650629,130.61,68.36,-14.54,69.8892066059,0.5585,-0.686,0.8846006161000001,68.36,-14.54,69.8892066059,130.58
2021-08-04 01:00:00,70.8215,-19.573,73.4764397018,0.5615,-0.7030000000000001,0.8997173167,70.26,-18.87,72.7498762886,131.18,67.08,-14.74,68.6803756542,0.5615,-0.7030000000000001,0.8997173167,67.08,-14.74,68.6803756542,131.17
2021-08-04 01:30:00,70.6325,-19.5405,73.2856138441,0.5525,-0.7005,0.8921639423000001,70.08,-18.84,72.5682575235,131.58,67.0,-14.7,68.593658599,0.5525,-0.7005,0.8921639423000001,67.0,-14.7,68.593658599,131.57
2021-08-04 02:00:00,71.2505,-19.5585,73.8861872917,0.5505,-0.6785,0.8737347996,70.7,-18.88,73.1774856086,131.51,67.58,-14.73,69.1666776707,0.5505,-0.6785,0.8737347996,67.58,-14.73,69.1666776707,131.51
2021-08-04 02:30:00,71.0535,-19.7395,73.7444758779,0.5435,-0.6695,0.8623354916,70.51,-19.07,73.0433090707,131.26,67.37,-14.91,69.0001811592,0.5435,-0.6695,0.8623354916,67.37,-14.91,69.0001811592,131.26
2021-08-04 03:00:00,70.191,-20.028,72.9924466298,0.531,-0.658,0.8455323767,69.66,-19.37,72.3029217944,131.26,66.56,-15.21,68.2757475243,0.531,-0.658,0.8455323767,66.56,-15.21,68.2757475243,131.26
2021-08-04 03:30:00,70.1645,-19.987,72.955721018,0.5245000000000001,-0.637,0.8251480170000001,69.64,-19.35,72.2782961891,131.36,66.53,-15.19,68.2420471557,0.5245000000000001,-0.637,0.8251480170000001,66.53,-15.19,68.2420471557,131.36
2021-08-04 04:00:00,69.663,-20.311,72.5635603454,0.523,-0.651,0.8350628719000001,69.14,-19.66,71.8808402845,131.27,66.06,-15.48,67.8494952081,0.523,-0.651,0.8350628719000001,66.06,-15.48,67.8494952081,131.28
2021-08-04 04:30:00,69.603,-20.323,72.5093231109,0.523,-0.613,0.8057902953,69.08,-19.71,71.8368324747,131.46,66.0,-15.53,67.8025139652,0.523,-0.613,0.8057902953,66.0,-15.53,67.8025139652,131.48
2021-08-04 05:00:00,69.762,-20.402,72.6840990038,0.522,-0.652,0.835217337,69.24,-19.75,72.0016673418,131.41,66.17,-15.56,67.9748666788,0.522,-0.652,0.835217337,66.17,-15.56,67.9748666788,131.43
2021-08-04 05:30:00,70.973,-20.449,73.8601944893,0.523,-0.649,0.8335046491,70.45,-19.8,73.1795224089,131.61,67.27,-15.61,69.0574036581,0.523,-0.649,0.8335046491,67.27,-15.61,69.0574036581,131.63
2021-08-04 06:00:00,71.658,-19.946,74.3822013656,0.558,-0.556,0.7877182237,71.1,-19.39,73.6965541935,131.47,67.89,-15.22,69.5751428313,0.558,-0.556,0.7877182237,67.89,-15.22,69.5751428313,131.49
2021-08-04 06:30:00,74.4785,-18.9805,76.8590030023,1.5785,-0.6205,1.6960785654000001,72.9,-18.36,75.1764564209,131.32,69.61,-14.24,71.051598856,1.5785,-0.6205,1.6960785654000001,69.61,-14.24,71.051598856,131.35
2021-08-04 07:00:00,77.6715,-17.628,79.6467720391,3.0715,-0.798,3.1734706947,74.6,-16.83,76.4748906505,130.86,71.2,-12.75,72.3325825614,3.0715,-0.798,3.1734706947,71.2,-12.75,72.3325825614,130.88
2021-08-04 07:30:00,80.7615,-16.633,82.456513213,5.7515,-0.973,5.8332222013,75.01,-15.66,76.6272516798,131.99,71.5,-11.66,72.4445001363,5.7515,-0.973,5.8332222013,71.5,-11.66,72.4445001363,132.02
2021-08-04 08:00:00,82.808,-16.144,84.367017252,12.448,-1.444,12.5314739756,70.36,-14.7,71.8792014424,131.99,67.11,-10.77,67.9687060345,12.448,-1.444,12.5314739756,67.11,-10.77,67.9687060345,132.02
2021-08-04 08:30:00,84.512,-15.31,85.8875674589,20.452,-2.27,20.5775898492,64.06,-13.04,65.373734787,131.77,61.14,-9.2,61.8283074328,20.452,-2.27,20.5775898492,61.14,-9.2,61.8283074328,131.78
2021-08-04 09:00:00,85.7105,-14.22,86.8820937262,28.360500000000002,-3.07,28.5261785076,57.35,-11.15,58.4238393124,131.22,54.74,-7.46,55.2459880896,28.360500000000002,-3.07,28.5261785076,54.74,-7.46,55.2459880896,131.23
2021-08-04 09:30:00,85.387,-13.5095,86.4490969256,35.597,-3.9795,35.8187496885,49.79,-9.53,50.6938359172,130.97,47.52,-5.96,47.8922958314,35.597,-3.9795,35.8187496885,47.52,-5.96,47.8922958314,130.97
2021-08-04 10:00:00,83.2695,-13.439,84.3469996577,40.9195,-4.679,41.1861447728,42.35,-8.76,43.2465039049,130.91,40.42,-5.27,40.7621061772,40.9195,-4.679,41.1861447728,40.42,-5.27,40.7621061772,130.91
2021-08-04 10:30:00,81.145,-13.41,82.245602466,46.905,-5.71,47.2512764378,34.24,-7.7,35.0951221682,130.69,32.68,-4.31,32.9629868186,46.905,-5.71,47.2512764378,32.68,-4.31,32.9629868186,130.7
2021-08-04 11:00:00,78.3155,-13.309,79.4383221201,45.2955,-6.239,45.7231608843,33.02,-7.07,33.7684068324,130.69,31.52,-3.75,31.7422888274,45.2955,-6.239,45.7231608843,31.52,-3.75,31.7422888274,130.7
2021-08-04 11:30:00,76.108,-13.6615,77.3244091232,44.618,-6.5215,45.0920823011,31.49,-7.14,32.2893124733,130.51,30.06,-3.8200000000000003,30.3017491244,44.618,-6.5215,45.0920823011,30.06,-3.8200000000000003,30.3017491244,130.5
2021-08-04 12:00:00,77.2905,-13.709,78.4968666333,54.4505,-7.039,54.9035925168,22.84,-6.67,23.7940013449,130.51,21.8,-3.43,22.0681875105,54.4505,-7.039,54.9035925168,21.8,-3.43,22.0681875105,130.5
2021-08-04 12:30:00,76.914,-13.926,78.1645499699,57.374,-7.476,57.8590222178,19.54,-6.45,20.5770284541,130.41,18.68,-3.23,18.9571965227,57.374,-7.476,57.8590222178,18.68,-3.23,18.9571965227,130.4
2021-08-04 13:00:00,75.355,-13.829,76.6134274524,58.045,-7.999,58.5935664216,17.31,-5.83,18.2654044576,130.98,16.53,-2.66,16.742655106,58.045,-7.999,58.5935664216,16.53,-2.66,16.742655106,130.96
2021-08-04 13:30:00,74.1825,-13.249,75.3563488185,61.1825,-8.619,61.7866123626,13.0,-4.63,13.7998876807,131.24,12.33,-1.5899999999999999,12.4320955595,61.1825,-8.619,61.7866123626,12.33,-1.5899999999999999,12.4320955595,131.21
2021-08-04 14:00:00,71.82,-13.7515,73.124661724,60.35,-8.4815,60.9430746045,11.47,-5.27,12.6227493043,131.02,10.95,-2.16,11.161008019,60.35,-8.4815,60.9430746045,10.95,-2.16,11.161008019,130.97
2021-08-04 14:30:00,70.579,-13.482,71.8551290097,58.379,-8.302,58.9663534993,12.2,-5.18,13.254146521,131.24,11.68,-2.05,11.8585370093,58.379,-8.302,58.9663534993,11.68,-2.05,11.8585370093,131.15
2021-08-04 15:00:00,71.2285,-13.4705,72.4910586383,57.5485,-7.9405,58.0937293733,13.68,-5.53,14.7554498407,131.24,13.09,-2.39,13.3063969579,57.5485,-7.9405,58.0937293733,13.09,-2.39,13.3063969579,131.15
2021-08-04 15:30:00,71.288,-13.7025,72.5929573048,56.888,-7.2725,57.3509703514,14.4,-6.43,15.7703804647,131.24,13.78,-3.22,14.1512119622,56.888,-7.2725,57.3509703514,13.78,-3.22,14.1512119622,131.15
2021-08-04 16:00:00,72.0445,-14.035,73.398850163,53.6345,-6.735,54.0557102927,18.41,-7.3,19.8044969641,131.46,17.63,-4.03,18.0847394231,53.6345,-6.735,54.0557102927,17.63,-4.03,18.0847394231,131.34
2021-08-04 16:30:00,72.818,-15.1075,74.3686606055,48.768,-6.0775,49.1452320195,24.05,-9.03,25.6893635577,131.63,22.99,-5.62,23.6669495288,48.768,-6.0775,49.1452320195,22.99,-5.62,23.6669495288,131.51
2021-08-04 17:00:00,76.4325,-15.101,77.9099945915,45.8025,-5.721,46.1584103631,30.63,-9.38,32.0340646812,131.95,29.26,-5.91,29.850891109,45.8025,-5.721,46.1584103631,29.26,-5.91,29.850891109,131.82
2021-08-04 17:30:00,80.268,-15.126,81.680767014,41.448,-4.766,41.7211152775,38.82,-10.36,40.1786261587,131.82,37.07,-6.82,37.6921384376,41.448,-4.766,41.7211152775,37.07,-6.82,37.6921384376,131.69
2021-08-04 18:00:00,82.464,-15.723,83.9495326074,33.884,-3.783,34.0945236805,48.58,-11.94,50.025793347,131.82,46.39,-8.25,47.1178798335,33.884,-3.783,34.0945236805,46.39,-8.25,47.1178798335,131.69
2021-08-04 18:30:00,77.517,-15.561,79.0634555911,20.927,-2.531,21.0794992825,56.59,-13.03,58.0707241215,132.02,54.05,-9.24,54.8341143815,20.927,-2.531,21.0794992825,54.05,-9.24,54.8341143815,131.88
2021-08-04 19:00:00,79.7735,-15.0755,81.1854790126,10.6835,-1.4655,10.783545915,69.09,-13.61,70.4177548634,132.09,65.93,-9.73,66.6441130183,10.6835,-1.4655,10.783545915,65.93,-9.73,66.6441130183,131.94
2021-08-04 19:30:00,84.018,-15.359,85.4103225904,9.588,-1.2690000000000001,9.6716133608,74.43,-14.09,75.7519174675,131.85,71.03,-10.17,71.7543712954,9.588,-1.2690000000000001,9.6716133608,71.03,-10.17,71.7543712954,131.72
2021-08-04 20:00:00,84.3205,-15.6675,85.7637293761,5.4705,-0.9875,5.5589141476,78.85,-14.68,80.2048932422,131.85,75.24,-10.71,75.9984322207,5.4705,-0.9875,5.5589141476,75.24,-10.71,75.9984322207,131.72
2021-08-04 20:30:00,87.776,-15.625,89.1558567958,3.286,-0.795,3.380801828,84.49,-14.83,85.7816355638,131.5,80.52,-10.88,81.2517372122,3.286,-0.795,3.380801828,80.52,-10.88,81.2517372122,131.43
2021-08-04 21:00:00,87.652,-15.714,89.0494407619,1.812,-0.624,1.9164341888,85.84,-15.09,87.1562602456,131.5,81.87,-11.09,82.6177039139,1.812,-0.624,1.9164341888,81.87,-11.09,82.6177039139,131.43
2021-08-04 21:30:00,87.178,-15.961500000000001,88.6271581754,1.148,-0.6015,1.2960348181999999,86.03,-15.36,87.3904485628,131.56,82.08,-11.32,82.8569176352,1.148,-0.6015,1.2960348181999999,82.08,-11.32,82.8569176352,131.52
2021-08-04 22:00:00,84.741,-17.091,86.4473213119,1.271,-0.711,1.4563522925,83.47,-16.38,85.0620085585,131.56,79.65,-12.34,80.600236352,1.271,-0.711,1.4563522925,79.65,-12.34,80.600236352,131.52
2021-08-04 22:30:00,80.8005,-17.801,82.7381193964,1.7505000000000002,-0.771,1.9127705691,79.05,-17.03,80.8636098625,130.88,75.48,-12.96,76.5845415211,1.7505000000000002,-0.771,1.9127705691,75.48,-12.96,76.5845415211,130.86
2021-08-04 23:00:00,75.7705,-16.6365,77.575394311,1.9605000000000001,-0.8465,2.1354443332,73.81,-15.79,75.4800649178,131.01,70.63,-11.87,71.6204844999,1.9605000000000001,-0.8465,2.1354443332,70.63,-11.87,71.6204844999,131.02
2021-08-04 23:30:00,74.85,-16.183,76.5794488685,2.32,-0.8230000000000001,2.4616516813000002,72.53,-15.36,74.1385898166,131.39,69.41,-11.15,70.2998620198,2.32,-0.8230000000000001,2.4616516813000002,69.41,-11.15,70.2998620198,131.41
2021-08-05 00:00:00,70.5245,-16.658,72.4651230886,2.5145,-0.9380000000000001,2.6837574872000003,68.01,-15.72,69.8031410468,130.95,65.12,-11.45,66.1189602157,2.5145,-0.9380000000000001,2.6837574872000003,65.12,-11.45,66.1189602157,130.99
2021-08-05 00:30:00,65.593,-17.0255,67.7665795156,3.333,-1.0055,3.4813674397,62.26,-16.02,64.288008213,132.81,59.68,-11.77,60.8295594263,3.333,-1.0055,3.4813674397,59.68,-11.77,60.8295594263,132.85
2021-08-05 01:00:00,61.1755,-17.1245,63.5270832047,3.6855,-0.9745,3.8121595586,57.49,-16.15,59.7153464362,132.81,55.22,-11.89,56.4855778053,3.6855,-0.9745,3.8121595586,55.22,-11.89,56.4855778053,132.85
2021-08-05 01:30:00,58.2715,-18.74,61.2107450718,4.0915,-0.9,4.1893164419,54.18,-17.84,57.0415462624,134.06,51.94,-13.85,53.754870477,4.0915,-0.9,4.1893164419,51.94,-13.85,53.754870477,134.1
2021-08-05 02:00:00,57.828,-18.532,60.72489282,4.908,-1.022,5.0132771717,52.92,-17.51,55.7416047491,132.56,50.63,-13.52,52.4040771315,4.908,-1.022,5.0132771717,50.63,-13.52,52.4040771315,132.61
2021-08-05 02:30:00,57.515,-18.701,60.4789436581,4.955,-1.091,5.0736876136,52.56,-17.61,55.4316308618,133.38,50.24,-13.64,52.0586899566,4.955,-1.091,5.0736876136,50.24,-13.64,52.0586899566,133.44
2021-08-05 03:00:00,53.778,-18.9315,57.0129369201,5.408,-1.0715,5.5131276287,48.37,-17.86,51.561967573,133.65,46.3,-13.89,48.3386191363,5.408,-1.0715,5.5131276287,46.3,-13.89,48.3386191363,133.71
2021-08-05 03:30:00,51.6225,-18.8175,54.9452528659,5.3625,-1.0775,5.4696812064,46.26,-17.74,49.5448806639,132.86,44.32,-13.76,46.4068960393,5.3625,-1.0775,5.4696812064,44.32,-13.76,46.4068960393,132.92
2021-08-05 04:00:00,51.6885,-18.7085,54.9700737174,5.2885,-1.0285,5.3875824356,46.4,-17.68,49.6542284201,133.05,44.46,-13.71,46.5258605509,5.2885,-1.0285,5.3875824356,44.46,-13.71,46.5258605509,133.11
2021-08-05 04:30:00,51.9125,-18.6175,55.1499679284,4.6325,-1.0175,4.7429276296000005,47.28,-17.6,50.4495629317,132.98,45.31,-13.62,47.3127942527,4.6325,-1.0175,4.7429276296000005,45.31,-13.62,47.3127942527,133.03
2021-08-05 05:00:00,51.6645,-18.523,54.8846252538,4.9245,-1.103,5.0465145645,46.74,-17.42,49.8806976695,133.18,44.78,-13.42,46.7476715998,4.9245,-1.103,5.0465145645,44.78,-13.42,46.7476715998,133.24
2021-08-05 05:30:00,53.191,-18.3905,56.2804848171,5.541,-1.1205,5.6531585198,47.65,-17.27,50.6830879091,133.22,45.64,-13.3,47.5384013194,5.541,-1.1205,5.6531585198,45.64,-13.3,47.5384013194,133.29
2021-08-05 06:00:00,53.854,-18.6155,56.9806121084,6.444,-1.1155,6.5398376318,47.41,-17.5,50.5367005255,133.22,45.45,-13.83,47.5075930773,6.444,-1.1155,6.5398376318,45.45,-13.83,47.5075930773,133.29
2021-08-05 06:30:00,59.221,-20.503,62.66976823,7.601,-1.073,7.6763617684,51.62,-19.43,55.1556823908,133.53,49.48,-15.91,51.9749795575,7.601,-1.073,7.6763617684,49.48,-15.91,51.9749795575,133.6
2021-08-05 07:00:00,64.327,-19.9515,67.3500206477,8.287,-1.2415,8.3794803687,56.04,-18.71,59.0808403799,130.71,53.46,-15.18,55.5734109085,8.287,-1.2415,8.3794803687,53.46,-15.18,55.5734109085,130.79
2021-08-05 07:30:00,68.706,-17.22,70.8310866499,9.206,-1.27,9.2931876124,59.5,-15.95,61.6007508071,130.41,56.66,-12.96,58.1232930932,9.206,-1.27,9.2931876124,56.66,-12.96,58.1232930932,130.48
2021-08-05 08:00:00,70.674,-14.941,72.2360557963,10.904,-1.491,11.0054666871,59.77,-13.45,61.2646341701,130.41,56.97,-9.68,57.786532168,10.904,-1.491,11.0054666871,56.97,-9.68,57.786532168,130.48
2021-08-05 08:30:00,66.096,-13.891,67.539922246,14.996,-1.561,15.0770267958,51.1,-12.33,52.566518811899996,132.28,48.79,-8.66,49.5525952903,14.996,-1.561,15.0770267958,48.79,-8.66,49.5525952903,132.35
2021-08-05 09:00:00,67.052,-12.9945,68.2995441731,12.782,-1.5745,12.8786091737,54.27,-11.42,55.458536764,131.22,51.83,-7.73,52.4032613489,12.782,-1.5745,12.8786091737,51.83,-7.73,52.4032613489,131.29
2021-08-05 09:30:00,66.041,-12.058,67.1327717661,13.850999999999999,-1.5779999999999998,13.940598444799999,52.19,-10.48,53.2318184923,131.18,49.85,-6.87,50.3211625462,13.850999999999999,-1.5779999999999998,13.940598444799999,49.85,-6.87,50.3211625462,131.25
2021-08-05 10:00:00,63.6545,-11.0665,64.6093088688,14.8345,-1.6965,14.9311922665,48.82,-9.37,49.7110581259,131.18,46.69,-5.83,47.0525769751,14.8345,-1.6965,14.9311922665,46.69,-5.83,47.0525769751,131.25
2021-08-05 10:30:00,69.8785,-12.499,70.9875324494,16.2685,-1.779,16.3654799273,53.61,-10.72,54.6712950276,131.62,51.28,-7.07,51.7650779967,16.2685,-1.779,16.3654799273,51.28,-7.07,51.7650779967,131.58
2021-08-05 11:00:00,70.864,-12.4505,71.9494367334,17.094,-1.8005,17.1885612036,53.77,-10.65,54.8145546365,131.62,51.46,-7.01,51.9352645127,17.094,-1.8005,17.1885612036,51.46,-7.01,51.9352645127,131.58
2021-08-05 11:30:00,69.5965,-11.89,70.6048504867,16.7065,-1.8399999999999999,16.8075204075,52.89,-10.05,53.8363687483,131.62,50.59,-6.45,50.999515684,16.7065,-1.8399999999999999,16.8075204075,50.59,-6.45,50.999515684,131.64
2021-08-05 12:00:00,71.382,-12.712,72.505067878,19.982,-2.202,20.1029631647,51.4,-10.51,52.4635120822,131.18,49.2,-6.87,49.6773278267,19.982,-2.202,20.1029631647,49.2,-6.87,49.6773278267,131.22
2021-08-05 12:30:00,71.315,-12.465,72.3961701335,25.395,-2.795,25.548347304700002,45.92,-9.67,46.927127549,131.52,43.96,-6.11,44.3825832957,25.395,-2.795,25.548347304700002,43.96,-6.11,44.3825832957,131.66
2021-08-05 13:00:00,70.106,-13.0795,71.3156683783,33.176,-3.3295,33.3426535574,36.93,-9.75,38.1953845379,131.39,35.43,-6.24,35.9753040293,33.176,-3.3295,33.3426535574,35.43,-6.24,35.9753040293,131.44
2021-08-05 13:30:00,70.6195,-13.683,71.932873356,32.2695,-3.473,32.4558524653,38.35,-10.21,39.6858488633,131.39,36.78,-6.67,37.3799050293,32.2695,-3.473,32.4558524653,36.78,-6.67,37.3799050293,131.24
2021-08-05 14:00:00,69.0125,-13.6685,70.3530599796,30.2625,-3.3085,30.4428165336,38.75,-10.36,40.1109972451,131.51,37.09,-6.82,37.7118084955,30.2625,-3.3085,30.4428165336,37.09,-6.82,37.7118084955,131.36
2021-08-05 14:30:00,69.334,-13.6825,70.6711706586,26.674,-2.9825,26.840223215400002,42.66,-10.7,43.9814233512,131.76,40.82,-7.14,41.4397393814,26.674,-2.9825,26.840223215400002,40.82,-7.14,41.4397393814,131.59
2021-08-05 15:00:00,70.2845,-13.6165,71.5913403457,25.5445,-3.0265,25.7231643174,44.74,-10.59,45.9762514783,132.08,42.86,-6.97,43.4230411187,25.5445,-3.0265,25.7231643174,42.86,-6.97,43.4230411187,131.85
2021-08-05 15:30:00,73.506,-13.375,74.7129350314,21.436,-2.425,21.5727309583,52.07,-10.95,53.2089033903,131.84,49.79,-7.29,50.3208525365,21.436,-2.425,21.5727309583,49.79,-7.29,50.3208525365,131.56
2021-08-05 16:00:00,76.7895,-13.3925,77.9486136278,25.3395,-2.7925,25.4929071802,51.45,-10.6,52.5305863283,131.49,49.2,-6.95,49.6884543933,25.3395,-2.7925,25.4929071802,49.2,-6.95,49.6884543933,131.25
2021-08-05 16:30:00,80.124,-14.0885,81.3531880645,21.104,-2.3385,21.2331674097,59.02,-11.75,60.1782593633,131.35,56.47,-8.01,57.0352610233,21.104,-2.3385,21.2331674097,56.47,-8.01,57.0352610233,131.12
2021-08-05 17:00:00,83.9505,-14.204,85.1436437219,20.0705,-2.054,20.1753286528,63.88,-12.15,65.0252020374,131.61,61.05,-8.38,61.6224545113,20.0705,-2.054,20.1753286528,61.05,-8.38,61.6224545113,131.39
2021-08-05 17:30:00,86.318,-13.5895,87.3811858139,15.008,-1.7495,15.1096265424,71.31,-11.84,72.2862483464,130.97,68.14,-8.04,68.6126897884,15.008,-1.7495,15.1096265424,68.14,-8.04,68.6126897884,130.76
2021-08-05 18:00:00,88.76,-12.653,89.657325462,11.87,-1.433,11.956186223,76.89,-11.22,77.704314552,130.97,73.43,-7.44,73.805951657,11.87,-1.433,11.956186223,73.43,-7.44,73.805951657,130.76
2021-08-05 18:30:00,90.5965,-12.731,91.4866338503,11.7265,-1.251,11.7930404583,78.87,-11.48,79.7011122883,130.64,75.32,-7.66,75.7085067875,11.7265,-1.251,11.7930404583,75.32,-7.66,75.7085067875,130.42
2021-08-05 19:00:00,90.1705,-13.2695,91.1416408701,11.2705,-1.2495,11.339551159500001,78.9,-12.02,79.8103401822,130.78,75.35,-8.18,75.7927100716,11.2705,-1.2495,11.339551159500001,75.35,-8.18,75.7927100716,130.56
2021-08-05 19:30:00,88.3995,-13.568,89.4346813281,7.0195,-0.9580000000000001,7.0845708586,81.38,-12.61,82.3511778908,130.96,77.74,-8.71,78.2264130585,7.0195,-0.9580000000000001,7.0845708586,77.74,-8.71,78.2264130585,130.71
2021-08-05 20:00:00,88.2785,-13.935,89.3715714713,6.5785,-0.975,6.6503599339,81.7,-12.96,82.7215304501,131.45,78.06,-9.04,78.5817103403,6.5785,-0.975,6.6503599339,78.06,-9.04,78.5817103403,131.23
2021-08-05 20:30:00,86.9485,-14.598,88.1654311862,5.7785,-0.918,5.8509645572,81.17,-13.68,82.3147088922,131.23,77.42,-9.78,78.0352792011,5.7785,-0.918,5.8509645572,77.42,-9.78,78.0352792011,131.31
2021-08-05 21:00:00,83.481,-15.179,84.8497460338,3.971,-0.739,4.0391783818,79.51,-14.44,80.8106038834,131.23,75.86,-10.51,76.5845917923,3.971,-0.739,4.0391783818,75.86,-10.51,76.5845917923,131.02
2021-08-05 21:30:00,81.6,-15.6445,83.0861623873,3.81,-0.8245,3.8981919206,77.79,-14.82,79.1891185707,131.73,74.29,-10.82,75.0738070168,3.81,-0.8245,3.8981919206,74.29,-10.82,75.0738070168,131.54
2021-08-05 22:00:00,76.005,-16.156,77.7031296731,4.225,-0.936,4.3274381567,71.78,-15.22,73.3758597905,131.73,68.55,-11.24,69.4653877841,4.225,-0.936,4.3274381567,68.55,-11.24,69.4653877841,131.54
2021-08-05 22:30:00,69.5805,-16.57,71.5262950267,4.0505,-0.99,4.1697302371,65.53,-15.58,67.3566425826,131.44,62.63,-11.61,63.697009348899996,4.0505,-0.99,4.1697302371,62.63,-11.61,63.697009348899996,131.23
2021-08-05 23:00:00,65.462,-16.738,67.5679960336,4.332,-1.008,4.447728409,61.13,-15.73,63.1213894017,131.44,58.47,-11.76,59.6409129709,4.332,-1.008,4.447728409,58.47,-11.76,59.6409129709,131.23
2021-08-05 23:30:00,62.775,-18.013,65.3082597686,4.495,-1.003,4.6055438333000005,58.28,-17.01,60.7116010331,131.84,55.76,-13.0,57.2553718004,4.495,-1.003,4.6055438333000005,55.76,-13.0,57.2553718004,131.65
2021-08-06 00:00:00,61.6495,-18.713,64.4269913875,3.2995,-0.893,3.4182084854,58.35,-17.82,61.0104491051,131.84,55.83,-13.78,57.5054545239,3.2995,-0.893,3.4182084854,55.83,-13.78,57.5054545239,131.65
2021-08-06 00:30:00,58.448,-19.065,61.4788006471,4.108,-0.885,4.2022480888,54.34,-18.18,57.300506106,131.55,52.02,-14.13,53.9048912437,4.108,-0.885,4.2022480888,52.02,-14.13,53.9048912437,131.36
2021-08-06 01:00:00,57.519,-19.492,60.7319802493,4.169,-0.8320000000000001,4.2512098278,53.35,-18.66,56.519183469,131.55,51.06,-14.7,53.1339213686,4.169,-0.8320000000000001,4.2512098278,51.06,-14.7,53.1339213686,131.36
2021-08-06 01:30:00,58.4695,-19.7005,61.6992068871,4.5495,-0.8405,4.6264879228,53.92,-18.86,57.1232527085,130.66,51.61,-14.89,53.7150276924,4.5495,-0.8405,4.6264879228,51.61,-14.89,53.7150276924,130.52
2021-08-06 02:00:00,60.2495,-19.014,63.1785916767,4.4995,-0.934,4.5954168745,55.75,-18.08,58.6084371059,130.66,53.31,-14.1,55.1431419127,4.4995,-0.934,4.5954168745,53.31,-14.1,55.1431419127,130.52
2021-08-06 02:30:00,57.9355,-18.2325,60.7366957983,5.3855,-1.0325,5.4835815395,52.55,-17.2,55.2932409974,132.19,50.2,-13.3,51.9319747362,5.3855,-1.0325,5.4835815395,50.2,-13.3,51.9319747362,132.02
2021-08-06 03:00:00,56.7125,-17.5875,59.3769973348,5.4625,-1.0975,5.5716615565000005,51.25,-16.49,53.8375575226,132.19,49.03,-12.6,50.6231261382,5.4625,-1.0975,5.5716615565000005,49.03,-12.6,50.6231261382,132.02
2021-08-06 03:30:00,54.937,-17.3385,57.6081378908,5.927,-1.1085,6.0297679267,49.01,-16.23,51.6274442521,132.29,46.92,-12.32,48.5105019558,5.927,-1.1085,6.0297679267,46.92,-12.32,48.5105019558,132.13
2021-08-06 04:00:00,54.49,-16.959,57.0680977517,6.29,-1.129,6.3905196189,48.2,-15.83,50.732917322,132.29,46.15,-11.95,47.6720568048,6.29,-1.129,6.3905196189,46.15,-11.95,47.6720568048,132.1
2021-08-06 04:30:00,51.0735,-16.619,53.7093433515,6.8835,-1.169,6.9820579524,44.19,-15.45,46.8130174204,132.36,42.33,-11.61,43.8932910591,6.8835,-1.169,6.9820579524,42.33,-11.61,43.8932910591,132.2
2021-08-06 05:00:00,47.2065,-15.951,49.828586607,7.8465,-1.341,7.9602665313,39.36,-14.61,41.9840648342,132.36,37.74,-10.83,39.2631697651,7.8465,-1.341,7.9602665313,37.74,-10.83,39.2631697651,132.2
2021-08-06 05:30:00,48.2265,-15.4395,50.6376684149,8.0365,-1.3395000000000001,8.1473672128,40.19,-14.1,42.5916200678,132.17,38.52,-10.34,39.8836558003,8.0365,-1.3395000000000001,8.1473672128,38.52,-10.34,39.8836558003,132.0
2021-08-06 06:00:00,47.4635,-14.6355,49.668719457,7.7635000000000005,-1.2855,7.8692085053,39.7,-13.35,41.8845138446,132.03,38.05,-9.65,39.2546175628,7.7635000000000005,-1.2855,7.8692085053,38.05,-9.65,39.2546175628,131.9
2021-08-06 06:30:00,51.88,-14.081,53.7569433748,7.73,-1.311,7.8403839829,44.15,-12.77,45.9597149687,132.65,42.25,-9.0,43.197945553,7.73,-1.311,7.8403839829,42.25,-9.0,43.197945553,132.77
2021-08-06 07:00:00,55.897,-13.679,57.5464130072,9.047,-1.379,9.1514944135,46.85,-12.3,48.4377177414,132.65,44.8,-8.54,45.6067056473,9.047,-1.379,9.1514944135,44.8,-8.54,45.6067056473,132.77
2021-08-06 07:30:00,60.5255,-13.234,61.95542677,11.1055,-1.524,11.2095810024,49.42,-11.71,50.7883894212,132.7,47.28,-8.01,47.9537120565,11.1055,-1.524,11.2095810024,47.28,-8.01,47.9537120565,132.84
