Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-06 08:00:00,62.329,-13.73,63.8233275613,14.999,-1.75,15.1007450478,47.33,-11.98,48.8226310229,132.03,45.28,-8.29,46.0326243006,14.999,-1.75,15.1007450478,45.28,-8.29,46.0326243006,132.14
2021-08-06 08:30:00,59.857,-12.3905,61.1259759779,22.467,-2.4905,22.6046163261,37.39,-9.9,38.6784449015,130.9,35.75,-6.41,36.3201128853,22.467,-2.4905,22.6046163261,35.75,-6.41,36.3201128853,131.02
2021-08-06 09:00:00,60.3785,-11.323,61.4310474536,24.7985,-2.503,24.9244982146,35.58,-8.82,36.6569065798,130.8,33.97,-5.44,34.4028269187,24.7985,-2.503,24.9244982146,33.97,-5.44,34.4028269187,130.94
2021-08-06 09:30:00,60.501,-11.3395,61.5544901794,35.041,-3.5895,35.2243692811,25.46,-7.75,26.6134195473,130.5,24.4,-4.43,24.798889088,35.041,-3.5895,35.2243692811,24.4,-4.43,24.798889088,130.65
2021-08-06 10:00:00,59.3045,-11.167,60.3467116689,43.4945,-4.497,43.7263597759,15.81,-6.67,17.1593997564,130.5,15.23,-3.45,15.6158701327,43.4945,-4.497,43.7263597759,15.23,-3.45,15.6158701327,130.65
2021-08-06 10:30:00,63.4445,-11.600999999999999,64.4964168094,53.9545,-5.681,54.2527587432,9.49,-5.92,11.1851016982,130.4,9.22,-2.77,9.6271127551,53.9545,-5.681,54.2527587432,9.22,-2.77,9.6271127551,130.54
2021-08-06 11:00:00,63.97,-11.7915,65.0476776853,59.29,-6.3115,59.6249874822,4.68,-5.48,7.2064415629,130.4,4.57,-2.41,5.1665268798,59.29,-6.3115,59.6249874822,4.57,-2.41,5.1665268798,130.54
2021-08-06 11:30:00,60.515,-11.9855,61.6904971227,58.995,-6.5955,59.3625357043,1.52,-5.39,5.6002232098,130.12,1.55,-2.34,2.8067953256,58.995,-6.5955,59.3625357043,1.55,-2.34,2.8067953256,130.25
2021-08-06 12:00:00,58.296,-11.556000000000001,59.4303352843,60.916,-7.096,61.3279077745,-2.62,-4.46,5.1726202258,130.12,-2.37,-1.45,2.7783808234,60.916,-7.096,61.3279077745,-2.37,-1.45,2.7783808234,130.25
2021-08-06 12:30:00,58.977,-12.1465,60.21481538,53.917,-6.1465,54.2662174032,5.06,-6.0,7.848796086,130.32,4.93,-2.91,5.7247707378,53.917,-6.1465,54.2662174032,4.93,-2.91,5.7247707378,130.43
2021-08-06 13:00:00,57.896,-11.7095,59.0682588727,52.756,-6.3195,53.1331498807,5.14,-5.39,7.4479325991,130.07,5.03,-2.29,5.5267531155,52.756,-6.3195,53.1331498807,5.03,-2.29,5.5267531155,130.18
2021-08-06 13:30:00,54.633,-10.23,55.5825295304,54.463,-6.53,54.8530698229,0.17,-3.7,3.7039033464999997,130.37,0.22,-0.73,0.7624303247,54.463,-6.53,54.8530698229,0.22,-0.73,0.7624303247,130.47
2021-08-06 14:00:00,54.32,-10.702,55.3642050787,50.35,-5.852,50.6889376886,3.9699999999999998,-4.85,6.2676470864,130.43,3.85,-1.74,4.2249378694,50.35,-5.852,50.6889376886,3.85,-1.74,4.2249378694,130.52
2021-08-06 14:30:00,54.5765,-10.2415,55.5291155566,54.2065,-6.6715,54.6155065389,0.37,-3.5700000000000003,3.5891224554,131.42,0.5,-0.55,0.7433034374,54.2065,-6.6715,54.6155065389,0.5,-0.55,0.7433034374,131.44
2021-08-06 15:00:00,54.1065,-10.6195,55.1387987038,49.8465,-5.9795,50.2038642188,4.26,-4.64,6.2989840451,131.42,4.13,-1.57,4.4183481076,49.8465,-5.9795,50.2038642188,4.13,-1.57,4.4183481076,131.44
2021-08-06 15:30:00,53.608,-11.095,54.7441018649,51.808,-6.205,52.1782606935,1.8,-4.89,5.2107676978,131.85,1.8,-1.83,2.5668852721,51.808,-6.205,52.1782606935,1.8,-1.83,2.5668852721,131.76
2021-08-06 16:00:00,53.3905,-11.149,54.5421460088,52.2605,-6.069,52.6117156273,1.13,-5.08,5.2041617961,131.73,1.24,-1.9500000000000002,2.3108656387,52.2605,-6.069,52.6117156273,1.24,-1.9500000000000002,2.3108656387,131.62
2021-08-06 16:30:00,54.8405,-11.711,56.0769824549,48.3405,-5.621,48.6662057413,6.5,-6.09,8.9071937219,131.73,6.36,-2.9,6.9899642345,48.3405,-5.621,48.6662057413,6.36,-2.9,6.9899642345,131.62
2021-08-06 17:00:00,56.4565,-11.9145,57.700014753,41.5065,-4.5745000000000005,41.7578207346,14.95,-7.34,16.6546720172,131.73,14.36,-4.07,14.9256323149,41.5065,-4.5745000000000005,41.7578207346,14.36,-4.07,14.9256323149,131.62
2021-08-06 17:30:00,58.5125,-12.061,59.7426177636,36.5625,-3.731,36.7523709065,21.95,-8.33,23.4774657917,131.25,21.03,-4.98,21.6116010513,36.5625,-3.731,36.7523709065,21.03,-4.98,21.6116010513,131.1
2021-08-06 18:00:00,59.8615,-12.2165,61.0953521514,34.6015,-3.5465,34.7827753996,25.26,-8.67,26.706487975800002,130.92,24.19,-5.27,24.7574029333,34.6015,-3.5465,34.7827753996,24.19,-5.27,24.7574029333,130.77
2021-08-06 18:30:00,61.1995,-12.276,62.4185787747,26.0995,-2.696,26.2383748782,35.1,-9.58,36.3838755495,130.92,33.62,-6.09,34.1671260132,26.0995,-2.696,26.2383748782,33.62,-6.09,34.1671260132,130.77
2021-08-06 19:00:00,62.4745,-12.466,63.7060774671,20.4945,-2.086,20.6003865558,41.98,-10.38,43.24424586,130.98,40.17,-6.82,40.7448315741,20.4945,-2.086,20.6003865558,40.17,-6.82,40.7448315741,130.82
2021-08-06 19:30:00,62.635,-12.3955,63.8497583805,16.185,-1.6955,16.2735658431,46.45,-10.7,47.6664714448,131.14,44.44,-7.08,45.0004444422,16.185,-1.6955,16.2735658431,44.44,-7.08,45.0004444422,130.97
2021-08-06 20:00:00,62.123,-12.399000000000001,63.3482622493,12.503,-1.429,12.584397085300001,49.62,-10.97,50.818159156,131.1,47.45,-7.37,48.0189483433,12.503,-1.429,12.584397085300001,47.45,-7.37,48.0189483433,130.97
2021-08-06 20:30:00,62.0395,-12.394,63.2653996767,9.7195,-1.304,9.8065843315,52.32,-11.09,53.4824316949,130.01,50.03,-7.47,50.5846004234,9.7195,-1.304,9.8065843315,50.03,-7.47,50.5846004234,129.92
2021-08-06 21:00:00,61.989,-12.306,63.1986847727,7.859,-1.086,7.9336799154,54.13,-11.22,55.280605098,130.14,51.75,-7.57,52.3007399565,7.859,-1.086,7.9336799154,51.75,-7.57,52.3007399565,130.11
2021-08-06 21:30:00,62.1565,-12.745,63.4497085671,7.6065000000000005,-1.165,7.6951976745,54.55,-11.58,55.7655709197,130.18,52.1,-7.89,52.6940423577,7.6065000000000005,-1.165,7.6951976745,52.1,-7.89,52.6940423577,130.19
2021-08-06 22:00:00,61.2975,-13.4325,62.7520164019,7.8875,-1.3425,8.0009351016,53.41,-12.09,54.7612655077,130.62,50.88,-8.41,51.5703645517,7.8875,-1.3425,8.0009351016,50.88,-8.41,51.5703645517,130.65
2021-08-06 22:30:00,59.6835,-13.5395,61.1999855596,7.9735,-1.3495,8.0868938722,51.71,-12.19,53.127395946,130.57,49.25,-8.53,49.9832311881,7.9735,-1.3495,8.0868938722,49.25,-8.53,49.9832311881,130.62
2021-08-06 23:00:00,57.7025,-13.824,59.3353308093,7.9325,-1.384,8.0523296163,49.77,-12.44,51.301135465,130.57,47.55,-8.72,48.3429508822,7.9325,-1.384,8.0523296163,47.55,-8.72,48.3429508822,130.62
2021-08-06 23:30:00,55.844,-14.232,57.6290045029,8.034,-1.492,8.1713658589,47.81,-12.74,49.4783154523,130.96,45.75,-9.01,46.6287743781,8.034,-1.492,8.1713658589,45.75,-9.01,46.6287743781,131.0
2021-08-07 00:00:00,54.003,-14.7035,55.9688924426,7.983,-1.3835,8.1019973618,46.02,-13.32,47.9089010519,131.57,44.11,-9.62,45.1468326685,7.983,-1.3835,8.1019973618,44.11,-9.62,45.1468326685,131.61
2021-08-07 00:30:00,53.142,-14.818,55.1692422279,8.162,-1.358,8.2742013512,44.98,-13.46,46.9507401433,131.89,43.16,-9.74,44.2453748995,8.162,-1.358,8.2742013512,43.16,-9.74,44.2453748995,131.93
2021-08-07 01:00:00,51.723,-15.196,53.9090636628,8.323,-1.346,8.4311354514,43.4,-13.85,45.5563661852,131.89,41.68,-10.15,42.8980757144,8.323,-1.346,8.4311354514,41.68,-10.15,42.8980757144,131.93
2021-08-07 01:30:00,51.0645,-14.961,53.211039092,8.1745,-1.301,8.2773819079,42.89,-13.66,45.0127504159,131.17,41.18,-10.02,42.3815148384,8.1745,-1.301,8.2773819079,41.18,-10.02,42.3815148384,131.24
2021-08-07 02:00:00,50.994,-15.1905,53.208451643,8.224,-1.3505,8.3341482018,42.77,-13.84,44.9535148793,131.17,41.09,-10.19,42.3346690078,8.224,-1.3505,8.3341482018,41.09,-10.19,42.3346690078,131.24
2021-08-07 02:30:00,50.629,-15.1725,52.8535750659,8.129,-1.3325,8.237487314100001,42.5,-13.84,44.6967068138,131.46,40.82,-10.19,42.0726573917,8.129,-1.3325,8.237487314100001,40.82,-10.19,42.0726573917,131.53
2021-08-07 03:00:00,50.1005,-15.466,52.4333601465,7.7605,-1.336,7.8746591196,42.34,-14.13,44.6355519737,131.43,40.64,-10.47,41.9670168108,7.7605,-1.336,7.8746591196,40.64,-10.47,41.9670168108,131.49
2021-08-07 03:30:00,49.9505,-15.5335,52.3100570875,7.9905,-1.2835,8.0929266956,41.96,-14.25,44.3137010416,131.75,40.2,-10.62,41.5791341901,7.9905,-1.2835,8.0929266956,40.2,-10.62,41.5791341901,131.8
2021-08-07 04:00:00,50.0955,-15.155,52.3376837971,8.1155,-1.325,8.22295356,41.98,-13.83,44.1994264669,131.75,40.27,-10.19,41.5392465026,8.1155,-1.325,8.22295356,40.27,-10.19,41.5392465026,131.8
2021-08-07 04:30:00,50.097,-15.2565,52.3685993822,7.367,-1.2565,7.473384859,42.73,-14.0,44.9650186256,131.62,41.02,-10.32,42.2982600115,7.367,-1.2565,7.473384859,41.02,-10.32,42.2982600115,131.8
2021-08-07 05:00:00,50.3435,-15.1485,52.5732350583,6.7935,-1.2185,6.9019116555,43.55,-13.93,45.7235978462,131.73,41.81,-10.26,43.0504785107,6.7935,-1.2185,6.9019116555,41.81,-10.26,43.0504785107,132.02
2021-08-07 05:30:00,50.862,-15.007,53.0297378176,6.692,-1.2469999999999999,6.80719274,44.17,-13.76,46.2636628468,131.76,42.4,-10.08,43.5817209389,6.692,-1.2469999999999999,6.80719274,42.4,-10.08,43.5817209389,132.13
2021-08-07 06:00:00,51.8435,-14.3815,53.8012642463,7.0535,-1.1815,7.1517693265,44.79,-13.2,46.6945831976,131.76,43.0,-9.55,44.0477297939,7.0535,-1.1815,7.1517693265,43.0,-9.55,44.0477297939,132.13
2021-08-07 06:30:00,52.958,-13.8395,54.7364734364,3.638,-0.8095,3.726973873,49.32,-13.03,51.0121877594,131.53,47.32,-9.39,48.2426626545,3.638,-0.8095,3.726973873,47.32,-9.39,48.2426626545,131.91
2021-08-07 07:00:00,54.3805,-13.2415,55.9694211378,2.0705,-0.7215,2.1926086062,52.31,-12.52,53.7874195328,131.15,50.12,-8.88,50.900577599900004,2.0705,-0.7215,2.1926086062,50.12,-8.88,50.900577599900004,130.84
2021-08-07 07:30:00,56.0285,-13.1755,57.5568120425,2.9585,-0.7655000000000001,3.0559307093,53.07,-12.41,54.5016788732,131.47,50.76,-8.77,51.5120422814,2.9585,-0.7655000000000001,3.0559307093,50.76,-8.77,51.5120422814,131.19
2021-08-07 08:00:00,57.3925,-13.2345,58.8986506339,5.3025,-0.9945,5.3949547264,52.09,-12.24,53.5087441452,131.56,49.78,-8.6,50.517406901,5.3025,-0.9945,5.3949547264,49.78,-8.6,50.517406901,131.46
2021-08-07 08:30:00,59.425,-12.8005,60.788020409,6.555,-1.0105,6.6324305688,52.87,-11.79,54.168634836,131.44,50.55,-8.15,51.2027831275,6.555,-1.0105,6.6324305688,50.55,-8.15,51.2027831275,131.32
2021-08-07 09:00:00,60.2585,-12.5855,61.5587656837,12.3485,-1.3555000000000001,12.4226741284,47.91,-11.23,49.2085460057,130.87,45.8,-7.64,46.4328504402,12.3485,-1.3555000000000001,12.4226741284,45.8,-7.64,46.4328504402,130.6
2021-08-07 09:30:00,60.8715,-12.701,62.1824325131,16.2515,-1.461,16.3170393531,44.62,-11.24,46.0139326726,130.67,42.6,-7.71,43.2920789522,16.2515,-1.461,16.3170393531,42.6,-7.71,43.2920789522,130.53
2021-08-07 10:00:00,61.043,-11.956,62.2028438659,15.943,-1.756,16.0394134868,45.1,-10.2,46.2390527585,130.73,43.09,-6.72,43.610853007,15.943,-1.756,16.0394134868,43.09,-6.72,43.610853007,130.61
2021-08-07 10:30:00,61.38,-11.9795,62.5380909546,16.79,-1.5795,16.8641311739,44.59,-10.4,45.7867677392,130.31,42.67,-6.89,43.2226908001,16.79,-1.5795,16.8641311739,42.67,-6.89,43.2226908001,130.19
2021-08-07 11:00:00,60.9975,-11.8825,62.1440971654,20.4675,-1.8425,20.5502642927,40.53,-10.04,41.7550296372,130.31,38.8,-6.5600000000000005,39.3506492958,20.4675,-1.8425,20.5502642927,38.8,-6.5600000000000005,39.3506492958,130.19
2021-08-07 11:30:00,60.596,-11.854,61.7445749196,20.366,-1.924,20.4566793982,40.23,-9.93,41.4373961537,130.18,38.51,-6.47,39.0497247109,20.366,-1.924,20.4566793982,38.51,-6.47,39.0497247109,130.06
2021-08-07 12:00:00,59.417,-12.045,60.6255879477,24.717,-2.575,24.8507688815,34.7,-9.47,35.9690269538,130.18,33.25,-6.06,33.7977232961,24.717,-2.575,24.8507688815,33.25,-6.06,33.7977232961,130.06
2021-08-07 12:30:00,59.114,-12.2945,60.3789675818,27.614,-2.8545,27.7611449016,31.5,-9.44,32.8840934192,130.14,30.19,-6.04,30.7882721178,27.614,-2.8545,27.7611449016,30.19,-6.04,30.7882721178,130.02
2021-08-07 13:00:00,57.8585,-12.276,59.1464808611,33.7085,-3.806,33.9226857464,24.15,-8.47,25.592252734,130.14,23.19,-5.16,23.7571399794,33.7085,-3.806,33.9226857464,23.19,-5.16,23.7571399794,130.02
2021-08-07 13:30:00,56.468,-12.06,57.7414809647,42.288,-4.79,42.5584191906,14.18,-7.27,15.9350337307,130.21,13.7,-4.09,14.297485793,42.288,-4.79,42.5584191906,13.7,-4.09,14.297485793,130.1
2021-08-07 14:00:00,55.928,-12.084,57.2185655185,42.128,-4.694,42.3887015607,13.8,-7.39,15.6541400275,129.93,13.33,-4.2,13.9760115913,42.128,-4.694,42.3887015607,13.33,-4.2,13.9760115913,129.82
2021-08-07 14:30:00,54.9475,-11.758,56.191443479,45.9875,-4.828,46.2402394052,8.96,-6.93,11.3272459142,130.0,8.72,-3.7800000000000002,9.5040412457,45.9875,-4.828,46.2402394052,8.72,-3.7800000000000002,9.5040412457,129.9
2021-08-07 15:00:00,54.26,-11.716,55.5104697872,50.93,-5.426,51.2182230851,3.33,-6.29,7.1170921028,130.0,3.35,-3.19,4.6258620818,50.93,-5.426,51.2182230851,3.35,-3.19,4.6258620818,129.9
2021-08-07 15:30:00,54.9095,-11.769,56.1565895621,46.0895,-4.769,46.3355734965,8.82,-7.0,11.2602131419,130.49,8.55,-3.85,9.3768331541,46.0895,-4.769,46.3355734965,8.55,-3.85,9.3768331541,130.39
2021-08-07 16:00:00,56.7195,-12.095,57.9947472212,41.2795,-4.345,41.5075432331,15.44,-7.75,17.2758820325,130.49,14.85,-4.57,15.5372906261,41.2795,-4.345,41.5075432331,14.85,-4.57,15.5372906261,130.39
2021-08-07 16:30:00,58.272,-12.345,59.565300377,28.652,-2.935,28.8019327303,29.62,-9.41,31.0788111098,130.74,28.42,-6.01,29.0485197557,28.652,-2.935,28.8019327303,28.42,-6.01,29.0485197557,130.63
2021-08-07 17:00:00,59.985,-12.6945,61.3135430003,27.455,-2.7345,27.5908411479,32.53,-9.96,34.020618748,130.64,31.2,-6.53,31.8760239051,27.455,-2.7345,27.5908411479,31.2,-6.53,31.8760239051,130.55
2021-08-07 17:30:00,60.8185,-12.6135,62.1127227265,30.6085,-2.8535,30.7412220723,30.21,-9.76,31.7474676155,130.55,28.99,-6.35,29.6773078294,30.6085,-2.8535,30.7412220723,28.99,-6.35,29.6773078294,130.46
2021-08-07 18:00:00,62.119,-12.6675,63.3974425135,23.089,-2.3475,23.2080304475,39.03,-10.32,40.3713177887,130.47,37.41,-6.83,38.028370988,23.089,-2.3475,23.2080304475,37.41,-6.83,38.028370988,130.38
2021-08-07 18:30:00,62.715,-12.5435,63.9570998189,19.425,-2.0235,19.5301095043,43.29,-10.52,44.5499102132,130.43,41.45,-7.01,42.0385846574,19.425,-2.0235,19.5301095043,41.45,-7.01,42.0385846574,130.34
2021-08-07 19:00:00,62.2815,-12.9345,63.6104278597,18.9515,-2.0445,19.0614619717,43.33,-10.89,44.6775223127,130.09,41.48,-7.35,42.1261545836,18.9515,-2.0445,19.0614619717,41.48,-7.35,42.1261545836,130.0
2021-08-07 19:30:00,62.425,-12.9415,63.7523571898,13.805,-1.5615,13.8930308878,48.62,-11.38,49.9340444987,130.0,46.5,-7.8,47.149655354,13.805,-1.5615,13.8930308878,46.5,-7.8,47.149655354,129.9
2021-08-07 20:00:00,62.143,-12.8945,63.4666887371,10.213,-1.3245,10.2985275282,51.93,-11.57,53.2032874924,129.86,49.64,-7.96,50.274160361,10.213,-1.3245,10.2985275282,49.64,-7.96,50.274160361,129.77
2021-08-07 20:30:00,61.469,-13.0695,62.8430568261,8.639,-1.1595,8.7164649515,52.83,-11.91,54.1558584089,130.0,50.51,-8.27,51.1825458531,8.639,-1.1595,8.7164649515,50.51,-8.27,51.1825458531,129.92
2021-08-07 21:00:00,61.1555,-13.2635,62.577277126,6.4755,-0.9235000000000001,6.5410207537,54.68,-12.34,56.055133574,130.08,52.28,-8.65,52.9907624025,6.4755,-0.9235000000000001,6.5410207537,52.28,-8.65,52.9907624025,130.07
2021-08-07 21:30:00,61.181,-13.3265,62.6155760434,6.131,-0.9965,6.2114550027,55.05,-12.33,56.413929131,129.6,52.62,-8.67,53.3294787149,6.131,-0.9965,6.2114550027,52.62,-8.67,53.3294787149,129.67
2021-08-07 22:00:00,60.3445,-10.3945,61.233196148,6.3445,-1.1645,6.4504837415,54.0,-9.23,54.7831443055,129.6,51.95,-12.11,53.342802701,6.3445,-1.1645,6.4504837415,51.95,-12.11,53.342802701,129.67
2021-08-07 22:30:00,58.579,-7.171,59.0162899715,6.759,-1.321,6.8868804259,51.82,-5.85,52.1491601083,130.66,50.17,-16.67,52.8669821344,6.759,-1.321,6.8868804259,50.17,-16.67,52.8669821344,130.74
2021-08-07 23:00:00,56.6225,-7.8629999999999995,57.1658488545,7.1625,-1.433,7.3044435277,49.46,-6.43,49.8762117647,132.31,47.87,-17.39,50.9308256363,7.1625,-1.433,7.3044435277,47.87,-17.39,50.9308256363,132.39
2021-08-07 23:30:00,54.9165,-11.1635,56.0396797323,7.2865,-1.3335,7.4075167566,47.63,-9.83,48.6337927783,133.17,45.95,-15.15,48.3831065559,7.2865,-1.3335,7.4075167566,45.95,-15.15,48.3831065559,133.26
2021-08-08 00:00:00,53.2225,-15.948,55.5605364467,7.8325,-1.268,7.9344741634,45.39,-14.68,47.7048687243,133.54,43.43,-10.83,44.7599575514,7.8325,-1.268,7.9344741634,43.43,-10.83,44.7599575514,133.64
2021-08-08 00:30:00,51.965,-15.3635,54.1885445205,8.135,-1.2835,8.2356297422,43.83,-14.08,46.0360217656,130.48,41.94,-10.35,43.1982187133,8.135,-1.2835,8.2356297422,41.94,-10.35,43.1982187133,130.6
2021-08-08 01:00:00,51.247,-15.4685,53.53064077,8.077,-1.2385,8.171402037,43.17,-14.23,45.4548325264,130.48,41.3,-10.53,42.6212493951,8.077,-1.2385,8.171402037,41.3,-10.53,42.6212493951,130.6
2021-08-08 01:30:00,50.6665,-15.559,53.0016669856,8.4065,-1.289,8.5047494525,42.26,-14.27,44.6042654911,130.1,40.45,-10.57,41.8082216795,8.4065,-1.289,8.5047494525,40.45,-10.57,41.8082216795,130.14
2021-08-08 02:00:00,50.6455,-15.558,52.9812989106,8.2455,-1.258,8.3409132743,42.4,-14.3,44.7465082437,130.1,40.56,-10.59,41.9197053902,8.2455,-1.258,8.3409132743,40.56,-10.59,41.9197053902,130.14
2021-08-08 02:30:00,50.7495,-15.102,52.9488635785,8.0695,-1.312,8.1754617148,42.68,-13.79,44.8524971434,129.98,40.84,-10.1,42.0703648665,8.0695,-1.312,8.1754617148,40.84,-10.1,42.0703648665,129.85
2021-08-08 03:00:00,50.443,-15.0705,52.6461415419,7.703,-1.2605,7.8054512522,42.74,-13.81,44.9157400028,129.98,40.89,-10.12,42.1237047279,7.703,-1.2605,7.8054512522,40.89,-10.12,42.1237047279,129.85
2021-08-08 03:30:00,50.285,-15.175,52.5248688718,7.895,-1.255,7.9941259685,42.39,-13.92,44.617020295,129.98,40.54,-10.23,41.8108179781,7.895,-1.255,7.9941259685,40.54,-10.23,41.8108179781,129.82
2021-08-08 04:00:00,50.0335,-15.219,52.2969318722,7.4735,-1.229,7.5738790095,42.56,-13.99,44.8003761145,129.93,40.72,-10.31,42.004934234,7.4735,-1.229,7.5738790095,40.72,-10.31,42.004934234,129.82
2021-08-08 04:30:00,49.9025,-15.2695,52.1863692596,7.5025,-1.2495,7.6058370019,42.4,-14.02,44.6578145457,130.25,40.58,-10.32,41.8716944964,7.5025,-1.2495,7.6058370019,40.58,-10.32,41.8716944964,130.15
2021-08-08 05:00:00,50.0235,-15.1415,52.2648598439,7.8335,-1.3014999999999999,7.9408831058,42.19,-13.84,44.402046124,130.25,40.32,-10.16,41.5803799886,7.8335,-1.3014999999999999,7.9408831058,40.32,-10.16,41.5803799886,130.15
2021-08-08 05:30:00,50.3435,-14.935,52.5121149569,7.8235,-1.305,7.9315936135000005,42.52,-13.63,44.6511735568,130.2,40.61,-9.99,41.8207149628,7.8235,-1.305,7.9315936135000005,40.61,-9.99,41.8207149628,130.17
2021-08-08 06:00:00,50.786,-14.847,52.9117303157,7.736,-1.337,7.8506856388,43.05,-13.51,45.1200908687,130.2,41.17,-9.84,42.3295936668,7.736,-1.337,7.8506856388,41.17,-9.84,42.3295936668,130.17
2021-08-08 06:30:00,51.408,-14.5115,53.4169083367,7.208,-1.1515,7.2993983485000005,44.2,-13.36,46.1749889009,130.09,42.29,-9.68,43.3837123815,7.208,-1.1515,7.2993983485000005,42.29,-9.68,43.3837123815,130.08
2021-08-08 07:00:00,52.117,-14.3325,54.0518477506,7.467,-1.2425,7.5696694281,44.65,-13.09,46.5292445673,130.09,42.7,-9.42,43.7267240941,7.467,-1.2425,7.5696694281,42.7,-9.42,43.7267240941,130.08
2021-08-08 07:30:00,53.1,-14.4685,55.0358745933,8.76,-1.4285,8.875709112500001,44.34,-13.04,46.2177152183,130.36,42.42,-9.37,43.4425287017,8.76,-1.4285,8.875709112500001,42.42,-9.37,43.4425287017,130.39
2021-08-08 08:00:00,54.2945,-14.5065,56.1990326652,11.7745,-1.7165,11.898958883,42.52,-12.79,44.4019650466,130.36,40.7,-9.06,41.6962060624,11.7745,-1.7165,11.898958883,40.7,-9.06,41.6962060624,130.39
2021-08-08 08:30:00,55.9255,-14.4945,57.7732817183,14.2555,-1.9645000000000001,14.3902237821,41.67,-12.53,43.5130991771,131.56,39.85,-8.82,40.8143957446,14.2555,-1.9645000000000001,14.3902237821,39.85,-8.82,40.8143957446,131.63
2021-08-08 09:00:00,57.359,-14.4065,59.1405286014,15.569,-1.9965000000000002,15.6964892014,41.79,-12.41,43.5937174373,131.6,39.99,-8.71,40.9275481797,15.569,-1.9965000000000002,15.6964892014,39.99,-8.71,40.9275481797,131.7
2021-08-08 09:30:00,58.4815,-14.1445,60.1677049795,21.3515,-2.4045,21.4864648674,37.13,-11.74,38.9418091516,131.74,35.62,-8.09,36.5271474386,21.3515,-2.4045,21.4864648674,35.62,-8.09,36.5271474386,131.87
2021-08-08 10:00:00,58.5745,-14.118,60.2518877235,23.9045,-2.648,24.0507177492,34.67,-11.47,36.5180749766,132.6,33.28,-7.84,34.190992966,23.9045,-2.648,24.0507177492,33.28,-7.84,34.190992966,132.73
2021-08-08 10:30:00,57.723,-13.893,59.3713750725,29.813,-2.793,29.943543845,27.91,-11.1,30.0362797297,132.53,26.82,-7.5600000000000005,27.8651395116,29.813,-2.793,29.943543845,26.82,-7.5600000000000005,27.8651395116,132.66
2021-08-08 11:00:00,57.7475,-13.646,59.3379058634,32.4375,-3.106,32.5858656821,25.31,-10.54,27.4169236057,132.09,24.34,-7.05,25.3404439582,32.4375,-3.106,32.5858656821,24.34,-7.05,25.3404439582,132.21
2021-08-08 11:30:00,55.9985,-12.6845,57.4171450222,47.3085,-4.9545,47.5672286611,8.69,-7.73,11.6305201947,131.76,8.43,-4.53,9.5700470218,47.3085,-4.9545,47.5672286611,8.43,-4.53,9.5700470218,131.85
2021-08-08 12:00:00,53.2955,-12.3925,54.7173133158,51.6955,-5.8125,52.0212444728,1.6,-6.58,6.7717353758000005,131.27,1.6600000000000001,-3.48,3.8556452118999998,51.6955,-5.8125,52.0212444728,1.6600000000000001,-3.48,3.8556452118999998,131.28
2021-08-08 12:30:00,52.4225,-11.405,53.6487887212,62.0325,-7.695,62.5079521441,-9.61,-3.71,10.3012717661,131.43,-8.95,-0.76,8.9822101957,62.0325,-7.695,62.5079521441,-8.95,-0.76,8.9822101957,131.4
2021-08-08 13:00:00,51.4295,-11.0815,52.6098195445,61.6695,-7.4515,62.118049571,-10.24,-3.63,10.8643683664,131.46,-9.55,-0.7000000000000001,9.5756200844,61.6695,-7.4515,62.118049571,-9.55,-0.7000000000000001,9.5756200844,131.4
2021-08-08 13:30:00,50.932,-10.929,52.0913780294,60.712,-7.509,61.1746027776,-9.78,-3.42,10.3607335648,131.64,-9.08,-0.48,9.0926783733,60.712,-7.509,61.1746027776,-9.08,-0.48,9.0926783733,131.53
2021-08-08 14:00:00,50.291,-11.365,51.5591689809,58.891,-7.085,59.3156564998,-8.6,-4.28,9.6061646873,131.64,-7.97,-1.3,8.0753266188,58.891,-7.085,59.3156564998,-7.97,-1.3,8.0753266188,131.53
2021-08-08 14:30:00,49.264,-11.046,50.4871846313,64.114,-7.716,64.5766339476,-14.85,-3.33,15.2187844455,131.9,-13.91,-0.43,13.9166447106,64.114,-7.716,64.5766339476,-13.91,-0.43,13.9166447106,131.75
2021-08-08 15:00:00,49.6675,-12.048,51.1078747381,57.2375,-7.198,57.6883229974,-7.57,-4.85,8.9904059975,131.78,-6.99,-1.83,7.2255795615,57.2375,-7.198,57.6883229974,-6.99,-1.83,7.2255795615,131.6
2021-08-08 15:30:00,49.8165,-11.6885,51.1693727194,60.2465,-6.8385,60.6333723662,-10.43,-4.85,11.5024953814,131.71,-9.71,-1.85,9.8846648906,60.2465,-6.8385,60.6333723662,-9.71,-1.85,9.8846648906,131.56
2021-08-08 16:00:00,51.618,-12.82,53.186185462,53.698,-6.04,54.036624654,-2.08,-6.78,7.0918826837,131.71,-1.77,-3.62,4.0295533251,53.698,-6.04,54.036624654,-1.77,-3.62,4.0295533251,131.56
2021-08-08 16:30:00,52.838,-13.2555,54.4753386795,44.848,-5.0455,45.1309225947,7.99,-8.21,11.4561861018,132.37,7.74,-4.9,9.1606549984,44.848,-5.0455,45.1309225947,7.74,-4.9,9.1606549984,132.22
2021-08-08 17:00:00,54.574,-13.4405,56.2047019052,45.004,-5.0605,45.287621667,9.57,-8.38,12.7204284519,132.56,9.27,-5.02,10.5419779928,45.004,-5.0605,45.287621667,9.27,-5.02,10.5419779928,132.4
2021-08-08 17:30:00,56.5965,-13.1915,58.1135051817,42.1165,-4.3215,42.3376302419,14.48,-8.87,16.9807920899,133.01,14.06,-5.51,15.1011158528,42.1165,-4.3215,42.3376302419,14.06,-5.51,15.1011158528,132.84
2021-08-08 18:00:00,60.1855,-13.1915,61.6142035776,30.1755,-3.1215,30.3365219249,30.01,-10.07,31.6544625606,132.18,28.75,-6.67,29.5135799252,30.1755,-3.1215,30.3365219249,28.75,-6.67,29.5135799252,132.01
2021-08-08 18:30:00,62.04,-13.1045,63.4089072627,21.64,-2.0645,21.7382556855,40.4,-11.04,41.8812798276,131.3,38.68,-7.51,39.4023159218,21.64,-2.0645,21.7382556855,38.68,-7.51,39.4023159218,131.13
2021-08-08 19:00:00,62.7375,-12.836,64.0371517344,16.0675,-1.646,16.1515903938,46.67,-11.19,47.9927598706,131.3,44.68,-7.59,45.3200893644,16.0675,-1.646,16.1515903938,44.68,-7.59,45.3200893644,131.13
2021-08-08 19:30:00,62.9925,-12.979,64.315701794,10.3825,-1.219,10.4538159181,52.61,-11.76,53.9083453651,131.02,50.32,-8.09,50.9661701524,10.3825,-1.219,10.4538159181,50.32,-8.09,50.9661701524,130.9
2021-08-08 20:00:00,62.7975,-12.904,64.1095876001,6.8475,-1.024,6.9236429898,55.95,-11.88,57.1973504631,131.25,53.51,-8.18,54.1316219968,6.8475,-1.024,6.9236429898,53.51,-8.18,54.1316219968,131.21
2021-08-08 20:30:00,62.037,-13.1355,63.4123862447,4.747,-0.8455,4.8217091627,57.29,-12.29,58.5934143057,131.16,54.83,-8.57,55.4957097441,4.747,-0.8455,4.8217091627,54.83,-8.57,55.4957097441,131.23
2021-08-08 21:00:00,61.891,-13.1055,63.2633386034,3.301,-0.7155,3.3776532164,58.59,-12.39,59.8857261791,131.16,56.07,-8.68,56.7378824067,3.301,-0.7155,3.3776532164,56.07,-8.68,56.7378824067,131.23
2021-08-08 21:30:00,62.0225,-13.3075,63.4340607442,3.0525,-0.7475,3.1426919194,58.97,-12.56,60.2927400273,130.67,56.42,-8.85,57.1098844334,3.0525,-0.7475,3.1426919194,56.42,-8.85,57.1098844334,130.85
2021-08-08 22:00:00,60.8815,-13.6535,62.3937104563,2.8415,-0.8435,2.9640537276,58.04,-12.81,59.4368379038,130.67,55.55,-9.08,56.2872001435,2.8415,-0.8435,2.9640537276,55.55,-9.08,56.2872001435,130.85
2021-08-08 22:30:00,59.285,-13.8825,60.8887102117,2.985,-0.8225,3.0962447012,56.3,-13.06,57.794927113,130.18,53.88,-9.35,54.6852530396,2.985,-0.8225,3.0962447012,53.88,-9.35,54.6852530396,130.37
2021-08-08 23:00:00,57.0635,-14.177,58.7982173305,2.9035,-0.897,3.0389013228,54.16,-13.28,55.7643613789,130.18,51.82,-9.54,52.6908341175,2.9035,-0.897,3.0389013228,51.82,-9.54,52.6908341175,130.37
2021-08-08 23:30:00,55.2365,-14.6225,57.1392022914,2.7065,-0.9225000000000001,2.8593965272,52.53,-13.7,54.2871154142,131.27,50.2,-9.94,51.1746382498,2.7065,-0.9225000000000001,2.8593965272,50.2,-9.94,51.1746382498,131.33
2021-08-09 00:00:00,53.3725,-14.884,55.4089993796,2.5324999999999998,-0.834,2.6662918539,50.84,-14.05,52.7456927151,132.18,48.64,-10.32,49.7227513318,2.5324999999999998,-0.834,2.6662918539,48.64,-10.32,49.7227513318,132.1
2021-08-09 00:30:00,51.9925,-15.019,54.1183002066,1.7725,-0.779,1.9361294507000002,50.22,-14.24,52.1998659002,131.0,48.09,-10.51,49.2250769426,1.7725,-0.779,1.9361294507000002,48.09,-10.51,49.2250769426,130.85
2021-08-09 01:00:00,51.3375,-15.116,53.5166549987,1.5575,-0.766,1.7356734284000002,49.78,-14.35,51.8070545389,130.72,47.67,-10.62,48.8386455586,1.5575,-0.766,1.7356734284000002,47.67,-10.62,48.8386455586,130.57
2021-08-09 01:30:00,51.258,-15.026,53.4150095011,1.048,-0.736,1.2806248475,50.21,-14.29,52.2039098153,130.85,48.07,-10.57,49.2183888399,1.048,-0.736,1.2806248475,48.07,-10.57,49.2183888399,130.72
2021-08-09 02:00:00,51.162,-15.0455,53.3283912588,0.912,-0.7155,1.1591739516,50.25,-14.33,52.2533386493,130.82,48.1,-10.6,49.2541368821,0.912,-0.7155,1.1591739516,48.1,-10.6,49.2541368821,130.69
2021-08-09 02:30:00,50.882,-15.1855,53.099692412,0.862,-0.7055,1.1139004668,50.02,-14.48,52.0737054568,130.76,47.9,-10.74,49.0892819259,0.862,-0.7055,1.1139004668,47.9,-10.74,49.0892819259,130.62
2021-08-09 03:00:00,50.3405,-15.237,52.5959324402,0.6605000000000001,-0.647,0.9245913962000001,49.68,-14.59,51.7780889952,130.92,47.57,-10.85,48.79167347,0.6605000000000001,-0.647,0.9245913962000001,47.57,-10.85,48.79167347,130.78
2021-08-09 03:30:00,50.5365,-15.0285,52.723748392,0.6965,-0.7085,0.9935212630000001,49.84,-14.32,51.8564171535,130.1,47.72,-10.59,48.880942094,0.6965,-0.7085,0.9935212630000001,47.72,-10.59,48.880942094,130.02
2021-08-09 04:00:00,50.919,-14.895,53.0528565301,1.129,-0.705,1.3310394434,49.79,-14.19,51.7725815466,130.1,47.68,-10.46,48.8138709795,1.129,-0.705,1.3310394434,47.68,-10.46,48.8138709795,130.02
2021-08-09 04:30:00,50.8665,-14.7945,52.9743150262,1.0165,-0.7445,1.2599811507,49.85,-14.05,51.7921326072,130.23,47.72,-10.33,48.8252731687,1.0165,-0.7445,1.2599811507,47.72,-10.33,48.8252731687,130.02
2021-08-09 05:00:00,50.875,-14.602,52.9290471197,1.105,-0.772,1.3479647622,49.77,-13.83,51.6558012231,130.23,47.66,-10.13,48.7246600809,1.105,-0.772,1.3479647622,47.66,-10.13,48.7246600809,130.05
2021-08-09 05:30:00,51.641,-14.2595,53.573558975,1.231,-0.7695000000000001,1.4517201004,50.41,-13.49,52.183792503,129.87,48.22,-9.83,49.2117597735,1.231,-0.7695000000000001,1.4517201004,48.22,-9.83,49.2117597735,129.66
2021-08-09 06:00:00,52.362,-13.9145,54.179261293,1.232,-0.7945,1.4659652963,51.13,-13.12,52.7864689101,129.87,48.83,-9.49,49.7436327584,1.232,-0.7945,1.4659652963,48.83,-9.49,49.7436327584,129.66
2021-08-09 06:30:00,53.7275,-14.069,55.5390044676,1.3375,-0.759,1.5378515044999999,52.39,-13.31,54.0543078764,130.12,50.03,-9.57,50.9370768694,1.3375,-0.759,1.5378515044999999,50.03,-9.57,50.9370768694,129.92
2021-08-09 07:00:00,54.9465,-13.901,56.6776469452,2.7065,-0.881,2.8462788426000003,52.24,-13.02,53.8380720309,130.54,49.88,-9.24,50.7286112564,2.7065,-0.881,2.8462788426000003,49.88,-9.24,50.7286112564,130.34
2021-08-09 07:30:00,61.3635,-14.4625,63.0447701122,5.7335,-1.0825,5.8347946408,55.63,-13.38,57.2164425668,131.07,53.12,-9.6,53.9805001829,5.7335,-1.0825,5.8347946408,53.12,-9.6,53.9805001829,130.87
2021-08-09 08:00:00,80.4125,-15.6065,81.9129598934,11.6425,-1.5765,11.7487513592,68.77,-14.03,70.1865642413,131.07,65.58,-10.18,66.3654187058,11.6425,-1.5765,11.7487513592,65.58,-10.18,66.3654187058,130.87
2021-08-09 08:30:00,83.7355,-14.743500000000001,85.0235541041,18.3155,-2.3135,18.46103525,65.42,-12.43,66.5903994582,130.74,62.38,-8.7,62.983762987,18.3155,-2.3135,18.46103525,62.38,-8.7,62.983762987,130.56
2021-08-09 09:00:00,84.077,-17.2495,85.8282423171,21.567,-2.5995,21.7230957566,62.51,-14.65,64.203758457,130.43,59.63,-10.81,60.6019224118,21.567,-2.5995,21.7230957566,59.63,-10.81,60.6019224118,130.24
2021-08-09 09:30:00,82.7245,-17.0395,84.4611594788,17.3145,-2.3195,17.4691725763,65.41,-14.72,67.0458537122,130.87,62.38,-10.85,63.3165610247,17.3145,-2.3195,17.4691725763,62.38,-10.85,63.3165610247,130.68
2021-08-09 10:00:00,79.8815,-16.952,81.6604209287,21.6715,-2.432,21.8075339333,58.21,-14.52,59.9936204942,130.87,55.5,-10.72,56.5258206486,21.6715,-2.432,21.8075339333,55.5,-10.72,56.5258206486,130.68
2021-08-09 10:30:00,81.174,-17.606,83.0613599214,30.484,-3.086,30.6398050255,50.69,-14.52,52.7286117777,130.73,48.34,-10.76,49.5230572562,30.484,-3.086,30.6398050255,48.34,-10.76,49.5230572562,130.55
2021-08-09 11:00:00,79.652,-18.047,81.6708963646,35.352,-4.257,35.6073862141,44.3,-13.79,46.3967035467,130.73,42.27,-10.1,43.4598999078,35.352,-4.257,35.6073862141,42.27,-10.1,43.4598999078,130.55
2021-08-09 11:30:00,77.091,-18.038,79.1731755394,26.171,-3.238,26.3705495771,50.92,-14.8,53.0272231971,130.63,48.61,-11.01,49.841270048,26.171,-3.238,26.3705495771,48.61,-11.01,49.841270048,130.45
2021-08-09 12:00:00,77.033,-17.551,79.0070926563,22.993,-2.761,23.1581771735,54.04,-14.79,56.027365635,130.86,51.48,-11.02,52.6462800205,22.993,-2.761,23.1581771735,51.48,-11.02,52.6462800205,130.68
2021-08-09 12:30:00,79.2475,-17.7235,81.2052258694,29.8175,-2.9935,29.9673880827,49.43,-14.73,51.5780747993,130.81,47.1,-10.99,48.3651744544,29.8175,-2.9935,29.9673880827,47.1,-10.99,48.3651744544,130.62
2021-08-09 13:00:00,79.763,-18.0955,81.7898727793,34.333,-3.4655,34.5074568644,45.43,-14.63,47.7275790293,130.81,43.37,-10.89,44.7163169324,34.333,-3.4655,34.5074568644,43.37,-10.89,44.7163169324,130.62
2021-08-09 13:30:00,78.756,-18.2505,80.8429853868,36.866,-4.2005,37.1045301311,41.89,-14.05,44.1834199672,130.87,40.0,-10.34,41.314835108,36.866,-4.2005,37.1045301311,40.0,-10.34,41.314835108,130.44
2021-08-09 14:00:00,78.729,-17.7725,80.7100811377,37.779,-4.0425,37.9946660368,40.95,-13.73,43.190454964,130.87,39.12,-10.04,40.3878199461,37.779,-4.0425,37.9946660368,39.12,-10.04,40.3878199461,130.69
2021-08-09 14:30:00,75.875,-17.9175,77.9618652371,45.495,-4.9375,45.7621451775,30.38,-12.98,33.0367189654,130.79,29.02,-9.38,30.4982753611,45.495,-4.9375,45.7621451775,29.02,-9.38,30.4982753611,130.61
2021-08-09 15:00:00,74.2405,-18.3885,76.4839118541,45.2505,-5.4585,45.5785363137,28.99,-12.93,31.742794458,130.79,27.72,-9.35,29.2544167606,45.2505,-5.4585,45.5785363137,27.72,-9.35,29.2544167606,130.61
2021-08-09 15:30:00,74.493,-18.495,76.7546224927,48.773,-6.005,49.1412815665,25.72,-12.49,28.5922804267,130.92,24.59,-8.95,26.1681218279,48.773,-6.005,49.1412815665,24.59,-8.95,26.1681218279,130.76
2021-08-09 16:00:00,74.66,-18.1065,76.824221065,51.19,-6.2465,51.5697087664,23.47,-11.86,26.2963970916,130.92,22.46,-8.36,23.96541675,51.19,-6.2465,51.5697087664,22.46,-8.36,23.96541675,130.76
2021-08-09 16:30:00,74.929,-18.371,77.1482253976,44.959,-5.431,45.2858415181,29.97,-12.94,32.6442108191,131.15,28.65,-9.33,30.1309044006,44.959,-5.431,45.2858415181,28.65,-9.33,30.1309044006,130.98
2021-08-09 17:00:00,76.3295,-17.872,78.3938833982,41.8495,-4.852,42.1298297439,34.48,-13.02,36.8563535907,131.15,32.95,-9.36,34.2536436018,41.8495,-4.852,42.1298297439,32.95,-9.36,34.2536436018,130.98
2021-08-09 17:30:00,78.8065,-18.4655,80.9409607832,38.4565,-4.5255,38.7218612995,40.35,-13.94,42.6901171233,131.23,38.55,-10.19,39.8740341576,38.4565,-4.5255,38.7218612995,38.55,-10.19,39.8740341576,131.06
2021-08-09 18:00:00,78.131,-18.619,80.3188665383,29.541,-3.339,29.7291036192,48.59,-15.28,50.9359058033,131.43,46.41,-11.44,47.7991809553,29.541,-3.339,29.7291036192,46.41,-11.44,47.7991809553,131.26
2021-08-09 18:30:00,78.5195,-18.1415,80.5880009834,18.7495,-1.9715,18.8528661614,59.77,-16.17,61.9186708514,131.4,56.98,-12.25,58.2819260148,18.7495,-1.9715,18.8528661614,56.98,-12.25,58.2819260148,131.22
2021-08-09 19:00:00,78.299,-18.5265,80.4609507976,16.279,-1.9065,16.3902587914,62.02,-16.62,64.2082922994,131.47,59.13,-12.65,60.4680031091,16.279,-1.9065,16.3902587914,59.13,-12.65,60.4680031091,131.29
2021-08-09 19:30:00,77.5085,-18.9275,79.7860754048,10.5685,-1.3175,10.6503050895,66.94,-17.61,69.2175967511,131.64,63.9,-13.54,65.318769125,10.5685,-1.3175,10.6503050895,63.9,-13.54,65.318769125,131.44
2021-08-09 20:00:00,79.37,-19.152,81.6480006124,7.36,-1.072,7.437659847,72.01,-18.08,74.2450436056,131.73,68.74,-13.94,70.1392272555,7.36,-1.072,7.437659847,68.74,-13.94,70.1392272555,131.55
2021-08-09 20:30:00,82.16,-19.4775,84.4371873421,3.99,-0.7375,4.0575862591,78.17,-18.74,80.3849270697,131.28,74.61,-14.56,76.0174039283,3.99,-0.7375,4.0575862591,74.61,-14.56,76.0174039283,131.2
2021-08-09 21:00:00,81.72,-19.9005,84.1081940137,2.58,-0.5305,2.6339761294,79.14,-19.37,81.4759872601,131.28,75.53,-15.17,77.0383657667,2.58,-0.5305,2.6339761294,75.53,-15.17,77.0383657667,131.2
2021-08-09 21:30:00,81.1095,-20.821,83.7392681557,2.5295,-0.6910000000000001,2.6221844424,78.58,-20.13,81.117404421,131.06,75.02,-15.89,76.684369333,2.5295,-0.6910000000000001,2.6221844424,75.02,-15.89,76.684369333,131.01
2021-08-09 22:00:00,79.4205,-20.892,82.1224176717,2.4405,-0.872,2.5916064998,76.98,-20.02,79.5406864441,131.37,73.52,-15.78,75.1944067069,2.4405,-0.872,2.5916064998,73.52,-15.78,75.1944067069,131.32
2021-08-09 22:30:00,78.99,-21.102,81.7601033757,2.14,-0.862,2.3070856074,76.85,-20.24,79.4706241324,131.46,73.41,-15.98,75.1291454763,2.14,-0.862,2.3070856074,73.41,-15.98,75.1291454763,131.42
2021-08-09 23:00:00,74.451,-22.0785,77.6557246006,2.111,-0.8485,2.2751424681,72.34,-21.23,75.3909046238,131.92,69.13,-16.92,71.1705226902,2.111,-0.8485,2.2751424681,69.13,-16.92,71.1705226902,131.89
2021-08-09 23:30:00,70.6665,-21.435,73.845876305,2.1065,-0.965,2.317016886,68.56,-20.47,71.5506429042,132.6,65.51,-16.21,67.4857333071,2.1065,-0.965,2.317016886,65.51,-16.21,67.4857333071,132.58
2021-08-10 00:00:00,68.4275,-21.47,71.716690221,2.2375,-1.16,2.5203186802,66.19,-20.31,69.2359169796,132.6,63.24,-16.09,65.2547753042,2.2375,-1.16,2.5203186802,63.24,-16.09,65.2547753042,132.58
2021-08-10 00:30:00,66.1805,-21.8825,69.7043928781,1.7305000000000001,-1.0225,2.0100090796,64.45,-20.86,67.7417308607,132.27,61.58,-16.63,63.785996112,1.7305000000000001,-1.0225,2.0100090796,61.58,-16.63,63.785996112,132.26
2021-08-10 01:00:00,65.216,-21.8245,68.7708910532,1.476,-0.8645,1.7105368309,63.74,-20.96,67.0977585319,132.16,60.84,-16.75,63.1036298481,1.476,-0.8645,1.7105368309,60.84,-16.75,63.1036298481,132.15
2021-08-10 01:30:00,65.6455,-21.55,69.0922149757,1.2655,-0.89,1.5471232175,64.38,-20.66,67.6137559968,132.36,61.43,-16.49,63.6047561115,1.2655,-0.89,1.5471232175,61.43,-16.49,63.6047561115,132.37
2021-08-10 02:00:00,66.57,-21.7465,70.0319581495,1.09,-0.8865000000000001,1.4049847864,65.48,-20.86,68.7224126468,132.24,62.53,-16.61,64.698477571,1.09,-0.8865000000000001,1.4049847864,62.53,-16.61,64.698477571,132.26
2021-08-10 02:30:00,66.1435,-21.9265,69.6830969066,0.9035000000000001,-0.8165,1.2177785102,65.24,-21.11,68.5703266727,132.37,62.29,-16.86,64.5314163799,0.9035000000000001,-0.8165,1.2177785102,62.29,-16.86,64.5314163799,132.4
2021-08-10 03:00:00,65.729,-22.072,69.3359547782,0.869,-0.862,1.2240118463,64.86,-21.21,68.2398981535,132.3,61.93,-16.95,64.2076895706,0.869,-0.862,1.2240118463,61.93,-16.95,64.2076895706,132.34
2021-08-10 03:30:00,65.0885,-21.971,68.6967078778,0.7385,-0.911,1.1727332391,64.35,-21.06,67.7085378664,132.46,61.48,-16.82,63.7393347941,0.7385,-0.911,1.1727332391,61.48,-16.82,63.7393347941,132.51
2021-08-10 04:00:00,64.92,-22.0475,68.5616412891,0.88,-0.8775000000000001,1.2427414252,64.04,-21.17,67.4484284472,132.46,61.19,-16.9,63.4809113041,0.88,-0.8775000000000001,1.2427414252,61.19,-16.9,63.4809113041,132.51
2021-08-10 04:30:00,65.2175,-22.194,68.8904633621,0.8375,-0.884,1.2177283153,64.38,-21.31,67.8151937253,132.54,61.51,-17.05,63.829323982,0.8375,-0.884,1.2177283153,61.51,-17.05,63.829323982,132.6
2021-08-10 05:00:00,65.36,-22.1125,68.9992192438,1.05,-0.8925000000000001,1.3780624986,64.31,-21.22,67.7204880372,132.54,61.45,-16.95,63.7448429287,1.05,-0.8925000000000001,1.3780624986,61.45,-16.95,63.7448429287,132.6
2021-08-10 05:30:00,65.7275,-22.074,69.3351695192,1.1575,-0.984,1.5192308087000002,64.57,-21.09,67.9269681349,132.56,61.69,-16.83,63.9445462882,1.1575,-0.984,1.5192308087000002,61.69,-16.83,63.9445462882,132.62
2021-08-10 06:00:00,67.207,-21.437,70.5430777469,1.037,-0.967,1.4179062028,66.17,-20.47,69.2639141256,132.56,63.23,-16.24,65.2822372472,1.037,-0.967,1.4179062028,63.23,-16.24,65.2822372472,132.62
2021-08-10 06:30:00,70.6935,-20.1205,73.5010575604,1.2035,-0.8405,1.467941586,69.49,-19.28,72.1150365735,131.81,66.37,-15.11,68.0682672029,1.2035,-0.8405,1.467941586,66.37,-15.11,68.0682672029,131.88
2021-08-10 07:00:00,72.896,-18.456,75.1960820256,2.426,-0.836,2.5660031177000002,70.47,-17.62,72.6394197389,131.81,67.26,-13.54,68.6093229816,2.426,-0.836,2.5660031177000002,67.26,-13.54,68.6093229816,131.88
2021-08-10 07:30:00,76.9115,-17.2445,78.8210099688,5.5715,-0.9645,5.6543675597,71.34,-16.28,73.1739981141,131.4,68.04,-12.32,69.146395423,5.5715,-0.9645,5.6543675597,68.04,-12.32,69.146395423,131.47
2021-08-10 08:00:00,79.2565,-16.427,80.9409607137,10.5065,-1.447,10.6056754264,68.75,-14.98,70.3630790969,131.11,65.53,-11.11,66.4651261941,10.5065,-1.447,10.6056754264,65.53,-11.11,66.4651261941,131.16
2021-08-10 08:30:00,77.7965,-15.727,79.3702333451,13.2865,-1.927,13.4255134446,64.51,-13.8,65.9695391829,130.71,61.57,-9.97,62.3719953184,13.2865,-1.927,13.4255134446,61.57,-9.97,62.3719953184,130.76
2021-08-10 09:00:00,78.7025,-15.315,80.1787548622,19.5125,-2.165,19.6322408617,59.19,-13.15,60.6331476999,130.45,56.5,-9.39,57.2749692274,19.5125,-2.165,19.6322408617,56.5,-9.39,57.2749692274,130.5
2021-08-10 09:30:00,79.96,-15.5475,81.4575125832,28.69,-3.0575,28.8524592756,51.27,-12.49,52.7694324396,130.18,48.94,-8.8,49.7248790848,28.69,-3.0575,28.8524592756,48.94,-8.8,49.7248790848,130.22
2021-08-10 10:00:00,79.309,-15.7365,80.8551477226,32.019,-4.1065,32.2812593195,47.29,-11.63,48.6990862337,130.14,45.15,-8.02,45.8567650407,32.019,-4.1065,32.2812593195,45.15,-8.02,45.8567650407,130.18
2021-08-10 10:30:00,84.1185,-17.519,85.9234391959,40.2685,-4.849,40.5593995672,43.85,-12.67,45.6437443688,130.12,41.88,-9.03,42.842447409100004,40.2685,-4.849,40.5593995672,41.88,-9.03,42.842447409100004,130.14
2021-08-10 11:00:00,82.158,-17.789,84.0617956327,41.828,-5.409,42.1762832051,40.33,-12.38,42.1873594812,130.12,38.53,-8.75,39.5110541494,41.828,-5.409,42.1762832051,38.53,-8.75,39.5110541494,130.14
2021-08-10 11:30:00,80.1825,-17.0615,81.9776072382,45.6625,-5.4415,45.9855828331,34.52,-11.62,36.4232727799,130.25,33.0,-8.08,33.9747906542,45.6625,-5.4415,45.9855828331,33.0,-8.08,33.9747906542,130.26
2021-08-10 12:00:00,79.607,-16.225,81.2436155892,49.727,-5.235,50.0017975077,29.88,-10.99,31.8369989164,130.07,28.56,-7.51,29.5308939926,49.727,-5.235,50.0017975077,28.56,-7.51,29.5308939926,130.08
2021-08-10 12:30:00,78.043,-16.174,79.7013684011,51.443,-5.444,51.730255992,26.6,-10.73,28.6826236596,130.03,25.44,-7.28,26.4611413208,51.443,-5.444,51.730255992,25.44,-7.28,26.4611413208,130.04
2021-08-10 13:00:00,78.262,-16.2605,79.9333754088,57.642,-6.7205,58.0324502692,20.62,-9.54,22.719947183,130.07,19.73,-6.19,20.6782252623,57.642,-6.7205,58.0324502692,19.73,-6.19,20.6782252623,130.04
2021-08-10 13:30:00,78.915,-16.44,80.6092477635,60.885,-7.38,61.3306418114,18.03,-9.06,20.1783175711,129.95,17.27,-5.74,18.1989148028,60.885,-7.38,61.3306418114,17.27,-5.74,18.1989148028,129.89
2021-08-10 14:00:00,74.715,-15.9765,76.4040560262,55.275,-6.5965,55.6672204915,19.44,-9.38,21.5846704863,129.95,18.61,-6.04,19.5656254692,55.275,-6.5965,55.6672204915,18.61,-6.04,19.5656254692,129.89
2021-08-10 14:30:00,74.507,-16.741,76.3646130744,53.627,-7.541,54.1546102377,20.88,-9.2,22.8169761362,129.98,19.98,-5.86,20.8216233757,53.627,-7.541,54.1546102377,19.98,-5.86,20.8216233757,129.89
2021-08-10 15:00:00,75.2705,-17.2,77.2106739399,53.8405,-7.21,54.3211150498,21.43,-9.99,23.6441324645,130.19,20.39,-6.65,21.4470184408,53.8405,-7.21,54.3211150498,20.39,-6.65,21.4470184408,130.05
2021-08-10 15:30:00,74.5395,-17.634,76.5969647979,40.9495,-5.264,41.2864535441,33.59,-12.37,35.7953209233,130.38,32.01,-8.83,33.2055567639,40.9495,-5.264,41.2864535441,32.01,-8.83,33.2055567639,130.22
2021-08-10 16:00:00,74.964,-16.9325,76.8525266484,39.084,-5.0925,39.4143706312,35.88,-11.84,37.7830649895,130.38,34.23,-8.26,35.2125048811,39.084,-5.0925,39.4143706312,34.23,-8.26,35.2125048811,130.22
2021-08-10 16:30:00,77.41,-17.473,79.3575064439,40.36,-5.173,40.6901650156,37.05,-12.3,39.0383465326,130.47,35.37,-8.71,36.4266523304,40.36,-5.173,40.6901650156,35.37,-8.71,36.4266523304,130.3
2021-08-10 17:00:00,80.5025,-17.7845,82.4435621895,36.5025,-4.3645,36.7624994594,44.0,-13.42,46.0010478142,130.47,41.98,-9.71,43.0883336879,36.5025,-4.3645,36.7624994594,41.98,-9.71,43.0883336879,130.3
2021-08-10 17:30:00,83.0865,-17.7015,84.9512188524,31.7365,-3.9915000000000003,31.9865206689,51.35,-13.71,53.1487215274,130.71,49.0,-9.95,50.000025,31.7365,-3.9915000000000003,31.9865206689,49.0,-9.95,50.000025,130.55
2021-08-10 18:00:00,86.24,-17.209,87.9402483565,26.92,-3.539,27.1516283305,59.32,-13.67,60.8747180692,130.71,56.6,-9.88,57.4558473961,26.92,-3.539,27.1516283305,56.6,-9.88,57.4558473961,130.55
2021-08-10 18:30:00,87.011,-16.8595,88.6293228071,17.951,-2.1695,18.081624132,69.06,-14.69,70.6050968415,130.61,65.88,-10.78,66.7561442865,17.951,-2.1695,18.081624132,65.88,-10.78,66.7561442865,130.45
2021-08-10 19:00:00,87.6475,-16.86,89.2543772386,13.2075,-1.56,13.2993103675,74.44,-15.3,75.9960762145,130.61,71.0,-11.35,71.9014777317,13.2075,-1.56,13.2993103675,71.0,-11.35,71.9014777317,130.45
2021-08-10 19:30:00,87.6445,-17.1925,89.3148388371,6.9645,-1.1825,7.0641748634,80.68,-16.01,82.2531610335,130.61,76.97,-11.97,77.8951975413,6.9645,-1.1825,7.0641748634,76.97,-11.97,77.8951975413,130.45
2021-08-10 20:00:00,87.867,-17.572,89.6068349681,5.257,-1.1219999999999999,5.3754007292,82.61,-16.45,84.2319096305,130.72,78.8,-12.38,79.7665619166,5.257,-1.1219999999999999,5.3754007292,78.8,-12.38,79.7665619166,130.56
2021-08-10 20:30:00,86.7735,-17.63,88.5463562336,2.2935,-0.89,2.4601305352000002,84.48,-16.74,86.1225754376,130.77,80.58,-12.65,81.5668983105,2.2935,-0.89,2.4601305352000002,80.58,-12.65,81.5668983105,130.72
2021-08-10 21:00:00,86.4265,-17.8445,88.2494537235,1.0765,-0.6245,1.2445290274,85.35,-17.22,87.0698047546,130.77,81.43,-13.12,82.4801751938,1.0765,-0.6245,1.2445290274,81.43,-13.12,82.4801751938,130.72
2021-08-10 21:30:00,86.8305,-18.738,88.8293215906,1.1505,-0.6880000000000001,1.3405201415999999,85.68,-18.05,87.5606355619,130.15,81.63,-13.96,82.815086186,1.1505,-0.6880000000000001,1.3405201415999999,81.63,-13.96,82.815086186,130.12
2021-08-10 22:00:00,83.3175,-19.79,85.6355644943,1.4075,-0.85,1.6442494488000001,81.91,-18.94,84.0712299184,130.18,78.08,-14.79,79.4684245471,1.4075,-0.85,1.6442494488000001,78.08,-14.79,79.4684245471,130.19
2021-08-10 22:30:00,80.4675,-20.7405,83.0974542119,1.4575,-0.8905000000000001,1.708009514,79.01,-19.85,81.4653460068,130.5,75.39,-15.64,76.9952056949,1.4575,-0.8905000000000001,1.708009514,75.39,-15.64,76.9952056949,130.53
2021-08-10 23:00:00,76.518,-21.5895,79.5054138675,1.6280000000000001,-0.8695,1.8456473796,74.89,-20.72,77.7034780431,130.64,71.48,-16.46,73.3506782518,1.6280000000000001,-0.8695,1.8456473796,71.48,-16.46,73.3506782518,130.68
2021-08-10 23:30:00,72.752,-22.6355,76.1919901581,1.572,-0.8755000000000001,1.7993566211,71.18,-21.76,74.4317808466,131.38,67.94,-17.46,70.147667103,1.572,-0.8755000000000001,1.7993566211,67.94,-17.46,70.147667103,131.44
2021-08-11 00:00:00,69.751,-23.492,73.6007884808,1.861,-0.932,2.0813325059,67.89,-22.56,71.5402383278,131.38,64.8,-18.22,67.3127655055,1.861,-0.932,2.0813325059,64.8,-18.22,67.3127655055,131.44
2021-08-11 00:30:00,67.629,-23.817,71.7002868195,1.939,-0.987,2.1757504452,65.69,-22.83,69.5441226848,131.7,62.72,-18.48,65.3858455631,1.939,-0.987,2.1757504452,62.72,-18.48,65.3858455631,131.77
2021-08-11 01:00:00,66.5585,-22.871,70.3783813628,2.1385,-0.961,2.3445049051,64.42,-21.91,68.043989448,131.89,61.53,-17.6,63.9976632386,2.1385,-0.961,2.3445049051,61.53,-17.6,63.9976632386,131.96
2021-08-11 01:30:00,67.1445,-21.262,70.43050847640001,1.9545,-0.882,2.1442934151,65.19,-20.38,68.3013945685,132.14,62.25,-16.15,64.3108466746,1.9545,-0.882,2.1442934151,62.25,-16.15,64.3108466746,132.22
2021-08-11 02:00:00,67.3785,-21.303,70.6659753435,2.2984999999999998,-0.913,2.4731905001,65.08,-20.39,68.1994024901,131.84,62.13,-16.17,64.1997336443,2.2984999999999998,-0.913,2.4731905001,62.13,-16.17,64.1997336443,131.92
2021-08-11 02:30:00,66.334,-21.8445,69.8382541037,2.784,-0.9045000000000001,2.9272472137000003,63.55,-20.94,66.911031228,131.74,60.66,-16.7,62.9168149226,2.784,-0.9045000000000001,2.9272472137000003,60.66,-16.7,62.9168149226,131.83
2021-08-11 03:00:00,64.817,-21.883,68.4113234633,2.537,-0.903,2.6929125496,62.28,-20.98,65.7187857465,131.95,59.47,-16.77,61.7892692949,2.537,-0.903,2.6929125496,59.47,-16.77,61.7892692949,132.03
2021-08-11 03:30:00,63.6205,-22.1395,67.362641579,2.1105,-0.8695,2.282595124,61.51,-21.27,65.0837383684,131.88,58.76,-17.03,61.1780883977,2.1105,-0.8695,2.282595124,58.76,-17.03,61.1780883977,131.95
2021-08-11 04:00:00,62.6045,-21.9085,66.3272628148,2.3745,-0.8485,2.5215476398,60.23,-21.06,63.8057716825,131.88,57.5,-16.9,59.9321282786,2.3745,-0.8485,2.5215476398,57.5,-16.9,59.9321282786,131.95
2021-08-11 04:30:00,62.5765,-21.626,66.2080223859,2.5965,-0.856,2.733962006,59.98,-20.77,63.474351513,132.2,57.29,-16.59,59.6437104815,2.5965,-0.856,2.733962006,57.29,-16.59,59.6437104815,132.35
2021-08-11 05:00:00,62.797,-21.3435,66.3250194214,3.177,-0.9435,3.3141395942000003,59.62,-20.4,63.0135255322,132.2,57.01,-16.22,59.2724936206,3.177,-0.9435,3.3141395942000003,57.01,-16.22,59.2724936206,132.35
