Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-11 05:30:00,63.8525,-20.9565,67.2035463982,3.5324999999999998,-0.9865,3.6676611757,60.32,-19.97,63.5397773052,132.12,57.64,-15.79,59.7636486503,3.5324999999999998,-0.9865,3.6676611757,57.64,-15.79,59.7636486503,132.2
2021-08-11 06:00:00,65.2715,-20.933,68.5460370937,3.7315,-1.013,3.8665567693,61.54,-19.92,64.683676457,131.77,58.75,-15.76,60.827132926,3.7315,-1.013,3.8665567693,58.75,-15.76,60.827132926,131.73
2021-08-11 06:30:00,67.9265,-19.723,70.7319314825,4.5165,-1.043,4.6353663555,63.41,-18.68,66.1042396522,131.63,60.52,-14.58,62.2514803037,4.5165,-1.043,4.6353663555,60.52,-14.58,62.2514803037,131.47
2021-08-11 07:00:00,70.8985,-18.467,73.264093465,4.9385,-1.057,5.0503496166,65.96,-17.41,68.2189834284,131.22,62.96,-13.36,64.3618769148,4.9385,-1.057,5.0503496166,62.96,-13.36,64.3618769148,131.05
2021-08-11 07:30:00,74.8435,-16.8715,76.7215550188,6.3535,-1.1115,6.4499918217,68.49,-15.76,70.2798527318,131.31,65.36,-11.8,66.4166364701,6.3535,-1.1115,6.4499918217,65.36,-11.8,66.4166364701,131.18
2021-08-11 08:00:00,74.3495,-16.084,76.0693315749,8.3795,-1.194,8.4641394276,65.97,-14.89,67.6295275749,131.31,62.96,-11.0,63.9137043207,8.3795,-1.194,8.4641394276,62.96,-11.0,63.9137043207,131.18
2021-08-11 08:30:00,73.8245,-15.352,75.4038507256,11.0445,-1.4020000000000001,11.1331300293,62.78,-13.95,64.3112035341,130.95,59.9,-10.14,60.7521983141,11.0445,-1.4020000000000001,11.1331300293,59.9,-10.14,60.7521983141,130.8
2021-08-11 09:00:00,75.1955,-14.525500000000001,76.5855950587,13.1655,-1.8155000000000001,13.2900876784,62.03,-12.71,63.3187570946,130.72,59.2,-8.96,59.8742148174,13.1655,-1.8155000000000001,13.2900876784,59.2,-8.96,59.8742148174,130.57
2021-08-11 09:30:00,77.3965,-13.4955,78.5642840768,12.1665,-2.0355,12.3355981817,65.23,-11.46,66.2290306437,130.39,62.21,-7.77,62.6933569049,12.1665,-2.0355,12.3355981817,62.21,-7.77,62.6933569049,130.25
2021-08-11 10:00:00,80.4535,-12.8655,81.4756819701,11.8635,-2.0055,12.0318187528,68.59,-10.86,69.4444216622,130.2,65.39,-7.2,65.7851966631,11.8635,-2.0055,12.0318187528,65.39,-7.2,65.7851966631,130.15
2021-08-11 10:30:00,80.1065,-12.9665,81.1491310151,14.3165,-2.1865,14.4825051182,65.79,-10.78,66.6673270801,130.06,62.64,-7.18,63.050154639,14.3165,-2.1865,14.4825051182,62.64,-7.18,63.050154639,130.02
2021-08-11 11:00:00,79.417,-12.8885,80.456033467,14.827,-2.2585,14.9980249116,64.59,-10.63,65.4588802226,130.18,61.56,-7.02,61.9589702949,14.827,-2.2585,14.9980249116,61.56,-7.02,61.9589702949,129.98
2021-08-11 11:30:00,79.7335,-12.773,80.7501117724,14.3435,-2.213,14.513213333,65.39,-10.56,66.2371927243,130.09,62.35,-6.91,62.7317351904,14.3435,-2.213,14.513213333,62.35,-6.91,62.7317351904,129.71
2021-08-11 12:00:00,79.2035,-12.4045,80.1689842302,14.663499999999999,-2.1845,14.8253253759,64.54,-10.22,65.3441657686,130.09,61.54,-6.62,61.895040189,14.663499999999999,-2.1845,14.8253253759,61.54,-6.62,61.895040189,129.71
2021-08-11 12:30:00,79.6755,-13.0705,80.7404686047,22.7055,-2.6305,22.8573677509,56.97,-10.44,57.9186886937,129.85,54.32,-6.85,54.7502045658,22.7055,-2.6305,22.8573677509,54.32,-6.85,54.7502045658,129.49
2021-08-11 13:00:00,77.1685,-13.6955,78.3743842879,19.9285,-2.2655,20.0568592382,57.24,-11.43,58.3700479698,129.97,54.59,-7.8,55.1444294557,19.9285,-2.2655,20.0568592382,54.59,-7.8,55.1444294557,129.61
2021-08-11 13:30:00,74.3025,-13.592,75.5354484348,16.9725,-1.5819999999999999,17.046069349,57.33,-12.01,58.5744739626,130.08,54.68,-8.34,55.312367514,16.9725,-1.5819999999999999,17.046069349,54.68,-8.34,55.312367514,129.72
2021-08-11 14:00:00,74.174,-13.93,75.4707040911,16.334,-0.91,16.3593293261,57.84,-13.02,59.2873173621,130.25,55.18,-9.29,55.9565590436,16.334,-0.91,16.3593293261,55.18,-9.29,55.9565590436,129.91
2021-08-11 14:30:00,73.953,-13.553,75.1846395083,17.313,-0.963,17.3397617631,56.64,-12.59,58.022389644,130.56,54.01,-8.88,54.7351304009,17.313,-0.963,17.3397617631,54.01,-8.88,54.7351304009,130.21
2021-08-11 15:00:00,73.284,-13.7615,74.5648948115,17.824,-0.8715,17.8452931679,55.46,-12.89,56.9382446164,130.45,52.91,-9.17,53.6987616245,17.824,-0.8715,17.8452931679,52.91,-9.17,53.6987616245,130.02
2021-08-11 15:30:00,69.1,-13.5425,70.4145532277,18.29,-1.3325,18.3384747526,50.81,-12.21,52.2564847651,130.63,48.44,-8.54,49.1870430093,18.29,-1.3325,18.3384747526,48.44,-8.54,49.1870430093,130.13
2021-08-11 16:00:00,62.537,-11.3595,63.5603226018,19.877,-1.8295,19.9610169894,42.66,-9.53,43.7115145013,130.57,40.71,-6.04,41.1556278047,19.877,-1.8295,19.9610169894,40.71,-6.04,41.1556278047,130.01
2021-08-11 16:30:00,64.681,-11.018,65.6127128307,16.941,-2.118,17.0728850813,47.74,-8.9,48.5625122909,130.42,45.5,-5.44,45.8240504539,16.941,-2.118,17.0728850813,45.5,-5.44,45.8240504539,129.89
2021-08-11 17:00:00,65.393,-10.858,66.288314302,18.333,-1.998,18.4415534324,47.06,-8.86,47.8867747922,130.34,44.79,-5.42,45.1167430119,18.333,-1.998,18.4415534324,44.79,-5.42,45.1167430119,129.92
2021-08-11 17:30:00,64.2965,-10.9395,65.2204919676,26.6865,-2.5995,26.81280818,37.61,-8.34,38.5235992607,130.62,35.86,-4.94,36.1986629587,26.6865,-2.5995,26.81280818,35.86,-4.94,36.1986629587,130.26
2021-08-11 18:00:00,63.881,-11.236,64.8616208324,27.801,-2.666,27.9285366068,36.08,-8.57,37.0838414946,130.35,34.44,-5.17,34.8258883591,27.801,-2.666,27.9285366068,34.44,-5.17,34.8258883591,130.2
2021-08-11 18:30:00,64.0255,-11.5695,65.0624160364,25.5955,-2.5095,25.7182272037,38.43,-9.06,39.4835218794,130.27,36.67,-5.62,37.0981576362,25.5955,-2.5095,25.7182272037,36.67,-5.62,37.0981576362,130.14
2021-08-11 19:00:00,63.8515,-11.564,64.8902161212,19.0215,-2.124,19.1397188655,44.83,-9.44,45.8131258484,130.21,42.8,-5.95,43.2116014515,19.0215,-2.124,19.1397188655,42.8,-5.95,43.2116014515,130.07
2021-08-11 19:30:00,64.217,-11.4595,65.2314588925,11.217,-1.4495,11.310266984,53.0,-10.01,53.9370012144,130.12,50.56,-6.45,50.9697567191,11.217,-1.4495,11.310266984,50.56,-6.45,50.9697567191,129.96
2021-08-11 20:00:00,64.506,-11.3095,65.4899139276,6.166,-1.0495,6.2546787487,58.34,-10.26,59.2353205444,130.12,55.66,-6.66,56.0570352409,6.166,-1.0495,6.2546787487,55.66,-6.66,56.0570352409,129.96
2021-08-11 20:30:00,64.0095,-11.4965,65.0337266539,4.0295,-0.8865000000000001,4.1258638489,59.98,-10.61,60.9111853439,130.26,57.22,-6.97,57.6429466631,4.0295,-0.8865000000000001,4.1258638489,57.22,-6.97,57.6429466631,130.11
2021-08-11 21:00:00,63.63,-11.682,64.6934774456,2.55,-0.652,2.6320341943,61.08,-11.03,62.0679248888,130.4,58.27,-7.36,58.732976257,2.55,-0.652,2.6320341943,58.27,-7.36,58.732976257,130.27
2021-08-11 21:30:00,64.167,-11.988,65.2772244585,2.527,-0.748,2.6353809971,61.64,-11.24,62.6564218576,130.4,58.8,-7.55,59.282733574,2.527,-0.748,2.6353809971,58.8,-7.55,59.282733574,130.27
2021-08-11 22:00:00,62.4135,-12.288,63.6116335763,2.4135,-0.838,2.5548436841,60.0,-11.45,61.0827512478,130.63,57.24,-7.76,57.7636148453,2.4135,-0.838,2.5548436841,57.24,-7.76,57.7636148453,130.53
2021-08-11 22:30:00,60.6015,-12.874,61.9538673389,2.2715,-0.864,2.4302691723,58.33,-12.01,59.5535809167,130.69,55.65,-8.14,56.2421736778,2.2715,-0.864,2.4302691723,55.65,-8.14,56.2421736778,130.6
2021-08-11 23:00:00,58.3375,-14.201,60.0410884915,2.1575,-1.021,2.3868907076,56.18,-13.18,57.7053273104,130.8,53.7,-9.01,54.4506207494,2.1575,-1.021,2.3868907076,53.7,-9.01,54.4506207494,130.7
2021-08-11 23:30:00,56.065,-14.8645,58.0020481125,2.065,-0.9845,2.2876768238,54.0,-13.88,55.7553082675,133.63,51.64,-9.72,52.5468172205,2.065,-0.9845,2.2876768238,51.64,-9.72,52.5468172205,133.53
2021-08-12 00:00:00,54.683,-15.295,56.7817533544,2.033,-0.925,2.2335429255,52.65,-14.37,54.5758133242,133.63,50.42,-9.78,51.359758566400004,2.033,-0.925,2.2335429255,50.42,-9.78,51.359758566400004,133.53
2021-08-12 00:30:00,53.1915,-14.772,55.2045981441,2.0715,-0.802,2.2213320891,51.12,-13.97,52.9944836752,133.25,48.88,-10.17,49.9267793874,2.0715,-0.802,2.2213320891,48.88,-10.17,49.9267793874,133.15
2021-08-12 01:00:00,52.279,-14.504,54.2536621529,1.959,-0.764,2.1027070647,50.32,-13.74,52.1621510293,131.18,48.15,-10.0,49.1774592674,1.959,-0.764,2.1027070647,48.15,-10.0,49.1774592674,131.08
2021-08-12 01:30:00,51.8985,-14.4175,53.8638896525,1.8185,-0.7175,1.9549292826,50.08,-13.7,51.9200963019,130.27,47.89,-9.96,48.9147595312,1.8185,-0.7175,1.9549292826,47.89,-9.96,48.9147595312,130.17
2021-08-12 02:00:00,51.921,-14.3405,53.8650181588,1.7109999999999999,-0.7005,1.8488432194,50.21,-13.64,52.0297386117,130.27,48.03,-9.9,49.0396869892,1.7109999999999999,-0.7005,1.8488432194,48.03,-9.9,49.0396869892,130.17
2021-08-12 02:30:00,51.903,-14.2555,53.8250934904,1.553,-0.6655,1.6895855261000001,50.35,-13.59,52.1518034204,130.4,48.15,-9.85,49.1471769281,1.553,-0.6655,1.6895855261000001,48.15,-9.85,49.1471769281,130.31
2021-08-12 03:00:00,51.447,-14.341,53.4084084204,1.387,-0.651,1.5321781881,50.06,-13.69,51.8981666343,130.4,47.85,-9.94,48.871526475,1.387,-0.651,1.5321781881,47.85,-9.94,48.871526475,130.31
2021-08-12 03:30:00,51.3105,-14.4715,53.312209882,1.1505,-0.6915,1.3423198203,50.16,-13.78,52.0184005906,130.31,47.9,-10.03,48.9388485766,1.1505,-0.6915,1.3423198203,47.9,-10.03,48.9388485766,130.22
2021-08-12 04:00:00,51.3305,-14.6005,53.3666078227,1.3105,-0.6505000000000001,1.4630654462,50.02,-13.95,51.9288253285,130.31,47.83,-10.21,48.907596547,1.3105,-0.6505000000000001,1.4630654462,47.83,-10.21,48.907596547,130.22
2021-08-12 04:30:00,51.441,-14.461500000000001,53.4351145152,1.421,-0.6715,1.5716721191,50.02,-13.79,51.8860723123,130.22,47.83,-10.06,48.8765025344,1.421,-0.6715,1.5716721191,47.83,-10.06,48.8765025344,130.14
2021-08-12 05:00:00,51.3885,-14.4315,53.3764566499,1.4985,-0.6715,1.6420762772000002,49.89,-13.76,51.7527748048,130.22,47.71,-10.02,48.7508410184,1.4985,-0.6715,1.6420762772000002,47.71,-10.02,48.7508410184,130.14
2021-08-12 05:30:00,51.792,-14.3145,53.7337526537,1.6920000000000002,-0.6845,1.8252134807,50.1,-13.63,51.9209678261,130.41,47.83,-9.94,48.8519446901,1.6920000000000002,-0.6845,1.8252134807,47.83,-9.94,48.8519446901,130.32
2021-08-12 06:00:00,52.714,-14.24,54.6035108395,2.064,-0.7000000000000001,2.1794714956,50.65,-13.54,52.4285618723,130.35,48.39,-9.81,49.3743678441,2.064,-0.7000000000000001,2.1794714956,48.39,-9.81,49.3743678441,130.26
2021-08-12 06:30:00,53.9955,-13.8805,55.7510744336,2.6955,-0.7405,2.7953641087000003,51.3,-13.14,52.956110129,131.05,49.07,-9.39,49.9603542822,2.6955,-0.7405,2.7953641087000003,49.07,-9.39,49.9603542822,130.96
2021-08-12 07:00:00,55.4135,-13.361,57.001511412,4.9535,-0.891,5.032995455,50.46,-12.47,51.9780001539,131.05,48.25,-8.77,49.0405485287,4.9535,-0.891,5.032995455,48.25,-8.77,49.0405485287,130.96
2021-08-12 07:30:00,57.026,-13.0085,58.4909031239,7.626,-1.0985,7.704711432,49.4,-11.91,50.8154317112,130.77,47.2,-8.25,47.9155767992,7.626,-1.0985,7.704711432,47.2,-8.25,47.9155767992,130.67
2021-08-12 08:00:00,58.2525,-12.8145,59.6453281196,13.0625,-1.4945,13.1477160184,45.19,-11.32,46.5862479708,131.31,43.18,-7.73,43.8664484544,13.0625,-1.4945,13.1477160184,43.18,-7.73,43.8664484544,131.22
2021-08-12 08:30:00,59.414,-12.195,60.6526291351,19.964,-2.135,20.0778365617,39.45,-10.06,40.7124808873,131.22,37.73,-6.59,38.3011879711,19.964,-2.135,20.0778365617,37.73,-6.59,38.3011879711,131.12
2021-08-12 09:00:00,59.5315,-12.0285,60.7345396336,29.7315,-3.2085,29.9041228679,29.8,-8.82,31.0778441981,130.88,28.48,-5.47,29.0005396502,29.7315,-3.2085,29.9041228679,28.48,-5.47,29.0005396502,130.79
2021-08-12 09:30:00,58.806,-11.615,59.9420875596,36.456,-4.025,36.6775211949,22.35,-7.59,23.60361413,130.44,21.39,-4.29,21.8159620462,36.456,-4.025,36.6775211949,21.39,-4.29,21.8159620462,130.34
2021-08-12 10:00:00,56.9715,-10.414,57.9154833205,42.4115,-4.654,42.6660878011,14.56,-5.76,15.6579436709,130.86,13.97,-2.6,14.2098874028,42.4115,-4.654,42.6660878011,13.97,-2.6,14.2098874028,130.76
2021-08-12 10:30:00,55.8305,-9.1305,56.5721730226,44.5205,-4.7805,44.7764234894,11.31,-4.35,12.1176978012,130.65,10.88,-1.28,10.9550353719,44.5205,-4.7805,44.7764234894,10.88,-1.28,10.9550353719,130.55
2021-08-12 11:00:00,55.7265,-10.2295,56.6576161915,44.7365,-4.8095,44.9942854427,10.99,-5.42,12.253836134,130.58,10.61,-2.3,10.8564312737,44.7365,-4.8095,44.9942854427,10.61,-2.3,10.8564312737,130.48
2021-08-12 11:30:00,53.9405,-10.041,54.8671050927,49.6705,-5.361,49.9589720796,4.27,-4.68,6.3352426946,130.71,4.13,-1.6600000000000001,4.4511234537,49.6705,-5.361,49.9589720796,4.13,-1.6600000000000001,4.4511234537,130.6
2021-08-12 12:00:00,52.9955,-9.737,53.8825777896,55.4255,-6.607,55.8179048268,-2.43,-3.13,3.9625496842,130.49,-2.33,-0.25,2.3433736364,55.4255,-6.607,55.8179048268,-2.33,-0.25,2.3433736364,130.38
2021-08-12 12:30:00,52.1415,-9.2035,52.9475252916,59.8215,-6.9735,60.2265851971,-7.68,-2.23,7.997205762,130.17,-7.28,0.59,7.3038688378,59.8215,-6.9735,60.2265851971,-7.28,0.59,7.3038688378,130.05
2021-08-12 13:00:00,51.6095,-9.6745,52.5084416118,63.7895,-9.1545,64.4430382625,-12.18,-0.52,12.1910951108,130.02,-11.55,2.92,11.9133916246,63.7895,-9.1545,64.4430382625,-11.55,2.92,11.9133916246,129.92
2021-08-12 13:30:00,51.0315,-9.8835,51.9797803429,63.5615,-9.5635,64.2769384344,-12.53,-0.32,12.5340855271,132.02,-11.87,2.8200000000000003,12.2003811416,63.5615,-9.5635,64.2769384344,-11.87,2.8200000000000003,12.2003811416,131.9
2021-08-12 14:00:00,51.456,-10.291,52.4749903954,60.586,-8.981,61.2480347195,-9.13,-1.31,9.2235025885,133.39,-8.6,1.9100000000000001,8.8095459588,60.586,-8.981,61.2480347195,-8.6,1.9100000000000001,8.8095459588,133.26
2021-08-12 14:30:00,52.206,-11.0065,53.3536266645,56.596,-8.2665,57.1965229559,-4.39,-2.74,5.1749106272,133.73,-4.1,0.58,4.1408211746,56.596,-8.2665,57.1965229559,-4.1,0.58,4.1408211746,133.59
2021-08-12 15:00:00,51.3,-11.0665,52.480066904,56.52,-8.3465,57.132954258,-5.22,-2.7199999999999998,5.886153243,133.85,-4.83,0.6000000000000001,4.8671244077,56.52,-8.3465,57.132954258,-4.83,0.6000000000000001,4.8671244077,133.71
2021-08-12 15:30:00,50.9585,-11.297,52.195698398,55.8085,-8.327,56.4263023886,-4.85,-2.9699999999999998,5.6871258119,134.04,-4.45,0.81,4.5231183933,55.8085,-8.327,56.4263023886,-4.45,0.81,4.5231183933,133.89
2021-08-12 16:00:00,52.933,-11.2085,54.1066812995,45.113,-6.8485,45.6298665487,7.82,-4.36,8.9533234053,134.04,7.58,-1.28,7.6873142254,45.113,-6.8485,45.6298665487,7.58,-1.28,7.6873142254,133.89
2021-08-12 16:30:00,55.7135,-11.8665,56.9632153631,35.9035,-5.3665,36.3023502614,19.81,-6.5,20.84912708,131.29,19.02,-3.27,19.2990491994,35.9035,-5.3665,36.3023502614,19.02,-3.27,19.2990491994,131.14
2021-08-12 17:00:00,57.933,-12.114,59.1859906143,31.683,-4.904,32.06028236,26.25,-7.21,27.2221711111,131.53,25.17,-3.88,25.4672986396,31.683,-4.904,32.06028236,25.17,-3.88,25.4672986396,131.37
2021-08-12 17:30:00,59.3585,-12.2615,60.6116812545,31.5685,-4.8315,31.9360859296,27.79,-7.43,28.7661085307,131.66,26.67,-4.1,26.9833078032,31.5685,-4.8315,31.9360859296,26.67,-4.1,26.9833078032,131.48
2021-08-12 18:00:00,63.3255,-11.7585,64.4079286462,22.2055,-3.7885,22.5263615016,41.12,-7.97,41.8852635183,131.48,39.29,-4.57,39.5548859182,22.2055,-3.7885,22.5263615016,39.29,-4.57,39.5548859182,131.3
2021-08-12 18:30:00,65.184,-11.3225,66.160054884,15.674,-3.3325,16.0243512271,49.51,-7.99,50.1505752709,130.81,47.21,-4.58,47.4316402837,15.674,-3.3325,16.0243512271,47.21,-4.58,47.4316402837,130.66
2021-08-12 19:00:00,65.4725,-11.114,66.4091051909,12.8125,-3.114,13.1854902165,52.66,-8.0,53.2642056169,130.81,50.28,-4.53,50.4836537901,12.8125,-3.114,13.1854902165,50.28,-4.53,50.4836537901,130.66
2021-08-12 19:30:00,64.503,-11.528,65.525047066,12.873,-3.058,13.2312317265,51.63,-8.47,52.320147171,131.02,49.31,-4.95,49.5578308646,12.873,-3.058,13.2312317265,49.31,-4.95,49.5578308646,130.87
2021-08-12 20:00:00,64.415,-11.627,65.4559344445,8.305,-2.757,8.7506613464,56.11,-8.87,56.8067689629,130.98,53.55,-5.34,53.8155934651,8.305,-2.757,8.7506613464,53.55,-5.34,53.8155934651,130.87
2021-08-12 20:30:00,63.9295,-11.716,64.994196866,6.2495,-2.536,6.7444455851,57.68,-9.18,58.4059483272,130.96,55.05,-5.6,55.3340988903,6.2495,-2.536,6.7444455851,55.05,-5.6,55.3340988903,130.93
2021-08-12 21:00:00,63.365,-11.908,64.4742094872,4.455,-2.2880000000000003,5.0081901921,58.91,-9.62,59.6903049079,130.96,56.2,-6.02,56.5215038724,4.455,-2.2880000000000003,5.0081901921,56.2,-6.02,56.5215038724,130.93
2021-08-12 21:30:00,63.462,-12.375,64.6572971056,4.232,-2.465,4.8975554106,59.23,-9.91,60.0533179766,130.71,56.5,-6.29,56.8490466059,4.232,-2.465,4.8975554106,56.5,-6.29,56.8490466059,130.49
2021-08-12 22:00:00,62.328,-12.756,63.6199270669,4.848,-2.566,5.4852037337,57.48,-10.19,58.3762494513,131.05,54.84,-6.55,55.2297754839,4.848,-2.566,5.4852037337,54.84,-6.55,55.2297754839,130.85
2021-08-12 22:30:00,60.307,-13.368,61.7708480839,4.447,-2.558,5.1302215352000005,55.86,-10.81,56.896359286,131.4,53.29,-7.13,53.7648677112,4.447,-2.558,5.1302215352000005,53.29,-7.13,53.7648677112,131.21
2021-08-12 23:00:00,57.862,-13.9565,59.5213821769,4.152,-2.4465,4.8191769266,53.71,-11.51,54.9294474758,131.51,51.26,-7.82,51.8530616261,4.152,-2.4465,4.8191769266,51.26,-7.82,51.8530616261,131.35
2021-08-12 23:30:00,55.657,-14.1045,57.4163615118,4.407,-2.4945,5.0640082198,51.25,-11.61,52.5485927499,131.51,49.07,-7.93,49.7066373838,4.407,-2.4945,5.0640082198,49.07,-7.93,49.7066373838,131.37
2021-08-13 00:00:00,54.008,-14.486,55.9169764919,4.508,-2.516,5.162588498,49.5,-11.97,50.926720884,131.51,47.44,-8.28,48.1571593847,4.508,-2.516,5.162588498,47.44,-8.28,48.1571593847,131.37
2021-08-13 00:30:00,52.4865,-15.3105,54.6739800316,4.7265,-2.5905,5.3898508792,47.76,-12.72,49.4248520483,131.78,45.77,-8.98,46.6426124912,4.7265,-2.5905,5.3898508792,45.77,-8.98,46.6426124912,131.66
2021-08-13 01:00:00,51.335,-15.269,53.557675323,4.625,-2.489,5.2522134382,46.71,-12.78,48.426774619,132.17,44.69,-9.14,45.6150819357,4.625,-2.489,5.2522134382,44.69,-9.14,45.6150819357,132.06
2021-08-13 01:30:00,51.141,-15.3945,53.4077944803,4.151,-2.4545,4.822382321,46.99,-12.94,48.739139303,131.04,44.96,-9.28,45.9077335533,4.151,-2.4545,4.822382321,44.96,-9.28,45.9077335533,130.94
2021-08-13 02:00:00,51.1365,-15.1805,53.3421897985,4.4365,-2.4105,5.049063527,46.7,-12.77,48.4144905994,131.37,44.76,-9.09,45.6736871733,4.4365,-2.4105,5.049063527,44.76,-9.09,45.6736871733,131.29
2021-08-13 02:30:00,51.098,-14.96,53.2429075465,3.868,-2.36,4.5311173015,47.23,-12.6,48.8818258661,131.0,45.26,-8.95,46.1364292073,3.868,-2.36,4.5311173015,45.26,-8.95,46.1364292073,130.93
2021-08-13 03:00:00,50.8585,-14.804,52.9692876887,3.9685,-2.344,4.6090485189,46.89,-12.46,48.517251571,130.71,44.93,-8.83,45.7894507501,3.9685,-2.344,4.6090485189,44.93,-8.83,45.7894507501,130.66
2021-08-13 03:30:00,50.7445,-14.8915,52.8844121883,3.2245,-2.3315,3.9791069977999998,47.52,-12.56,49.1518463539,130.69,45.54,-8.9,46.401525837,3.2245,-2.3315,3.9791069977999998,45.54,-8.9,46.401525837,130.65
2021-08-13 04:00:00,50.7005,-14.929,52.8527742058,3.2305,-2.309,3.9708451556,47.47,-12.62,49.1188894418,130.69,45.48,-8.96,46.3542015356,3.2305,-2.309,3.9708451556,45.48,-8.96,46.3542015356,130.65
2021-08-13 04:30:00,50.994,-15.0035,53.1553670691,3.424,-2.3335,4.1435489921,47.57,-12.67,49.2283840889,130.73,45.58,-9.02,46.4639300964,3.424,-2.3335,4.1435489921,45.58,-9.02,46.4639300964,130.72
2021-08-13 05:00:00,51.0315,-14.763,53.1240073907,3.3415,-2.383,4.1041821658,47.69,-12.38,49.2706860111,130.73,45.7,-8.73,46.5263677929,3.3415,-2.383,4.1041821658,45.7,-8.73,46.5263677929,130.72
2021-08-13 05:30:00,51.448,-14.6335,53.4886532477,3.448,-2.4135,4.2087630309,48.0,-12.22,49.531085189,130.57,45.99,-8.56,46.7798428813,3.448,-2.4135,4.2087630309,45.99,-8.56,46.7798428813,130.6
2021-08-13 06:00:00,52.5005,-14.3375,54.4230319488,3.7605,-2.4275,4.4759486704,48.74,-11.91,50.1740540519,130.57,46.7,-8.26,47.4248626777,3.7605,-2.4275,4.4759486704,46.7,-8.26,47.4248626777,130.6
2021-08-13 06:30:00,54.841,-13.743,56.5367608729,5.551,-2.513,6.0933381656,49.29,-11.23,50.5531106857,131.06,47.17,-7.57,47.7735680057,5.551,-2.513,6.0933381656,47.17,-7.57,47.7735680057,131.11
2021-08-13 07:00:00,56.2335,-12.953,57.7060372167,5.9235,-2.493,6.4267333265,50.31,-10.46,51.3858706261,131.73,48.01,-6.84,48.4948007522,5.9235,-2.493,6.4267333265,48.01,-6.84,48.4948007522,131.79
2021-08-13 07:30:00,57.917,-12.6245,59.2769507418,6.5969999999999995,-2.5145,7.0599659525,51.32,-10.11,52.3063523867,130.97,48.91,-6.59,49.3519624736,6.5969999999999995,-2.5145,7.0599659525,48.91,-6.59,49.3519624736,131.02
2021-08-13 08:00:00,59.798,-12.342,61.0583799982,12.028,-2.882,12.3684561688,47.77,-9.46,48.6976847499,130.43,45.53,-5.97,45.9197321421,12.028,-2.882,12.3684561688,45.53,-5.97,45.9197321421,130.49
2021-08-13 08:30:00,61.298,-11.909,62.4441277063,16.028,-3.419,16.3886041199,45.27,-8.49,46.059233602,131.01,43.23,-5.0,43.5181904495,16.028,-3.419,16.3886041199,43.23,-5.0,43.5181904495,131.08
2021-08-13 09:00:00,62.344,-11.4435,63.3855506267,15.034,-3.3235,15.3969739965,47.31,-8.12,48.0017760088,131.01,45.15,-4.63,45.386775607,15.034,-3.3235,15.3969739965,45.15,-4.63,45.386775607,131.08
2021-08-13 09:30:00,61.406,-11.3125,62.4393264878,23.626,-3.6425,23.9051392435,37.78,-7.67,38.5507107587,130.88,36.07,-4.26,36.3206896961,23.626,-3.6425,23.9051392435,36.07,-4.26,36.3206896961,130.95
2021-08-13 10:00:00,59.4065,-11.499,60.5091666052,34.2265,-4.029,34.4628226245,25.18,-7.47,26.2646778012,130.88,24.07,-4.14,24.4234416084,34.2265,-4.029,34.4628226245,24.07,-4.14,24.4234416084,130.95
2021-08-13 10:30:00,60.209,-11.4085,61.2803194611,31.239,-3.6785,31.4548324308,28.97,-7.73,29.9835588281,130.75,27.71,-4.37,28.0524686971,31.239,-3.6785,31.4548324308,27.71,-4.37,28.0524686971,130.83
2021-08-13 11:00:00,61.852,-11.108,62.8415274162,19.932,-2.118,20.0442148262,41.92,-8.99,42.8731442747,130.86,40.06,-5.49,40.4344370556,19.932,-2.118,20.0442148262,40.06,-5.49,40.4344370556,130.94
2021-08-13 11:30:00,60.7515,-11.174,61.7705676536,30.9915,-3.454,31.1833800004,29.76,-7.72,30.7450158562,131.33,28.48,-4.33,28.8072785941,30.9915,-3.454,31.1833800004,28.48,-4.33,28.8072785941,131.4
2021-08-13 12:00:00,56.2285,-10.713,57.2399561604,52.6185,-6.373,53.0030345476,3.61,-4.34,5.6451483594,131.47,3.6,-1.26,3.8141316181000002,52.6185,-6.373,53.0030345476,3.6,-1.26,3.8141316181000002,131.56
2021-08-13 12:30:00,55.1145,-10.174,56.0456812453,56.4545,-7.354,56.9314665739,-1.34,-2.8200000000000003,3.1221787265,131.18,-1.15,0.15,1.1597413505,56.4545,-7.354,56.9314665739,-1.15,0.15,1.1597413505,131.25
2021-08-13 13:00:00,54.7595,-10.348,55.7286635785,56.7695,-7.268,57.2328572959,-2.01,-3.08,3.6778390394000002,131.18,-1.82,-0.08,1.8217573933,56.7695,-7.268,57.2328572959,-1.82,-0.08,1.8217573933,131.21
2021-08-13 13:30:00,54.7145,-10.6015,55.7321120405,53.6945,-6.2815,54.0606749172,1.02,-4.32,4.4387836172,131.5,1.09,-1.27,1.6736188335,53.6945,-6.2815,54.0606749172,1.09,-1.27,1.6736188335,131.54
2021-08-13 14:00:00,56.072,-11.1255,57.1650761764,45.752,-5.4355,46.0737470177,10.32,-5.69,11.7846722483,131.24,9.88,-2.56,10.2062725811,45.752,-5.4355,46.0737470177,9.88,-2.56,10.2062725811,131.25
2021-08-13 14:30:00,56.2795,-11.164,57.3761014382,40.4095,-4.304,40.6380622846,15.87,-6.86,17.2892018324,131.84,15.2,-3.6,15.6204993518,40.4095,-4.304,40.6380622846,15.2,-3.6,15.6204993518,131.82
2021-08-13 15:00:00,56.7975,-11.535,57.9569860435,38.2175,-4.275,38.4558569174,18.58,-7.26,19.9480324844,131.84,17.85,-3.93,18.2775107714,38.2175,-4.275,38.4558569174,17.85,-3.93,18.2775107714,131.82
2021-08-13 15:30:00,56.9435,-11.9045,58.1745589798,35.5735,-3.8745000000000003,35.7838741963,21.37,-8.03,22.8288808311,132.05,20.49,-4.66,21.013226787,35.5735,-3.8745000000000003,35.7838741963,20.49,-4.66,21.013226787,132.0
2021-08-13 16:00:00,57.9075,-12.099,59.157961064,29.6975,-3.049,29.8536079436,28.21,-9.05,29.6261134812,132.16,27.0,-5.5600000000000005,27.5665304309,29.6975,-3.049,29.8536079436,27.0,-5.5600000000000005,27.5665304309,132.1
2021-08-13 16:30:00,59.2875,-11.8025,60.450861553,27.5175,-2.8825000000000003,27.6680612349,31.77,-8.92,32.9984742072,132.24,30.4,-5.43,30.8811414944,27.5175,-2.8825000000000003,27.6680612349,30.4,-5.43,30.8811414944,132.17
2021-08-13 17:00:00,60.377,-12.1425,61.5858947751,22.977,-2.4925,23.1117953705,37.4,-9.65,38.6248948219,132.24,35.75,-6.08,36.2633272053,22.977,-2.4925,23.1117953705,35.75,-6.08,36.2633272053,132.17
2021-08-13 17:30:00,63.8635,-12.0795,64.9958533485,18.4335,-2.2295,18.5678375828,45.43,-9.85,46.4855611992,132.69,43.4,-6.22,43.8434533311,18.4335,-2.2295,18.5678375828,43.4,-6.22,43.8434533311,132.61
2021-08-13 18:00:00,66.2685,-11.3675,67.2364049344,11.5085,-1.6075,11.6202249763,54.76,-9.76,55.622973671,132.58,52.29,-6.1,52.6446018125,11.5085,-1.6075,11.6202249763,52.29,-6.1,52.6446018125,132.53
2021-08-13 18:30:00,67.0925,-11.418,68.0571398183,9.3525,-1.228,9.4327747906,57.74,-10.19,58.6322752415,132.2,55.13,-6.49,55.5106926637,9.3525,-1.228,9.4327747906,55.13,-6.49,55.5106926637,132.24
2021-08-13 19:00:00,66.903,-11.483,67.8812985881,9.023,-1.163,9.0976424419,57.88,-10.32,58.7928294948,132.2,55.25,-6.62,55.6451875727,9.023,-1.163,9.0976424419,55.25,-6.62,55.6451875727,132.24
2021-08-13 19:30:00,66.266,-11.8355,67.314647858,8.725999999999999,-1.1455,8.8008662216,57.54,-10.69,58.5245905582,132.1,54.94,-6.96,55.3791043626,8.725999999999999,-1.1455,8.8008662216,54.94,-6.96,55.3791043626,132.14
2021-08-13 20:00:00,65.493,-11.806000000000001,66.5485889031,7.353,-1.076,7.4313111225,58.14,-10.73,59.1218445247,132.36,55.47,-7.02,55.9124431589,7.353,-1.076,7.4313111225,55.47,-7.02,55.9124431589,132.35
2021-08-13 20:30:00,64.563,-12.133,65.693155336,6.193,-0.913,6.2599375396,58.37,-11.22,59.4385842698,131.98,55.64,-7.54,56.1485636504,6.193,-0.913,6.2599375396,55.64,-7.54,56.1485636504,131.96
2021-08-13 21:00:00,64.034,-11.994,65.147595443,4.804,-0.744,4.8612706158000005,59.23,-11.25,60.2889326494,131.93,56.51,-7.54,57.0108033622,4.804,-0.744,4.8612706158000005,56.51,-7.54,57.0108033622,131.92
2021-08-13 21:30:00,64.5485,-11.84,65.6254101111,4.3485,-0.92,4.4447555895,60.2,-10.92,61.1824026988,131.58,57.48,-7.21,57.9304281013,4.3485,-0.92,4.4447555895,57.48,-7.21,57.9304281013,131.58
2021-08-13 22:00:00,63.2025,-11.875,64.3084102684,4.3125,-0.915,4.4085010208,58.89,-10.96,59.9011994872,131.58,56.23,-7.35,56.7083362479,4.3125,-0.915,4.4085010208,56.23,-7.35,56.7083362479,131.58
2021-08-13 22:30:00,61.513,-12.044,62.6809947672,4.213,-0.924,4.3131363299,57.3,-11.12,58.3690363121,129.9,54.68,-7.49,55.190601555,4.213,-0.924,4.3131363299,54.68,-7.49,55.190601555,129.9
2021-08-13 23:00:00,59.6655,-12.7375,61.0099647312,3.5355,-0.9275,3.6551356336,56.13,-11.81,57.3589836033,129.85,53.61,-7.8100000000000005,54.1759005463,3.5355,-0.9275,3.6551356336,53.61,-7.8100000000000005,54.1759005463,129.86
2021-08-13 23:30:00,57.188,-13.9365,58.8616460545,3.208,-1.0565,3.3774925981,53.98,-12.88,55.4953583645,130.71,51.72,-8.76,52.4566106416,3.208,-1.0565,3.3774925981,51.72,-8.76,52.4566106416,130.71
2021-08-14 00:00:00,55.512,-14.2305,57.3069740455,3.282,-1.0005,3.4311112267,52.23,-13.23,53.8795489959,132.67,50.08,-9.09,50.8982760022,3.282,-1.0005,3.4311112267,50.08,-9.09,50.8982760022,132.67
2021-08-14 00:30:00,54.3915,-14.5355,56.300231194,3.1515,-1.1155,3.3430962445,51.24,-13.42,52.9682357645,133.03,49.2,-9.26,50.0638352506,3.1515,-1.1155,3.3430962445,49.2,-9.26,50.0638352506,133.03
2021-08-14 01:00:00,53.5135,-14.84,55.5330557619,2.9635,-1.07,3.1507510613,50.55,-13.77,52.3919402198,133.46,48.51,-9.6,49.4507846247,2.9635,-1.07,3.1507510613,48.51,-9.6,49.4507846247,133.45
2021-08-14 01:30:00,52.9745,-14.9585,55.0459296633,3.1345,-0.9385,3.2719829614,49.84,-14.02,51.7743759016,132.48,47.76,-9.59,48.7133010583,3.1345,-0.9385,3.2719829614,47.76,-9.59,48.7133010583,132.47
2021-08-14 02:00:00,53.217,-14.392,55.1287470654,2.357,-0.792,2.4865061834,50.86,-13.6,52.646933434,132.48,48.71,-9.81,49.6880287393,2.357,-0.792,2.4865061834,48.71,-9.81,49.6880287393,132.47
2021-08-14 02:30:00,53.077,-14.1945,54.9422584105,2.277,-0.8145,2.4182926312,50.8,-13.38,52.5325080307,131.81,48.62,-9.63,49.5645165416,2.277,-0.8145,2.4182926312,48.62,-9.63,49.5645165416,131.79
2021-08-14 03:00:00,52.8015,-14.2175,54.6821333572,2.0415,-0.8275,2.2028341971,50.76,-13.39,52.4963779703,131.6,48.54,-9.66,49.4918902448,2.0415,-0.8275,2.2028341971,48.54,-9.66,49.4918902448,131.59
2021-08-14 03:30:00,52.6775,-14.184,54.5536878886,1.6275,-0.8140000000000001,1.8197121338,51.05,-13.37,52.7717670729,131.88,48.88,-9.59,49.8118710751,1.6275,-0.8140000000000001,1.8197121338,48.88,-9.59,49.8118710751,131.87
2021-08-14 04:00:00,52.6665,-14.3765,54.5934425962,1.0365,-0.7465,1.2773388352000001,51.63,-13.63,53.398818339,131.88,49.41,-9.82,50.3763883183,1.0365,-0.7465,1.2773388352000001,49.41,-9.82,50.3763883183,131.87
2021-08-14 04:30:00,52.813,-14.217,54.693107957,0.753,-0.717,1.0397586258,52.06,-13.5,53.7819077386,132.11,49.82,-9.69,50.7536057832,0.753,-0.717,1.0397586258,49.82,-9.69,50.7536057832,132.11
2021-08-14 05:00:00,52.656,-14.2235,54.543214869,0.526,-0.7135,0.8864300593000001,52.13,-13.51,53.8521773005,132.11,49.91,-9.71,50.8457687522,0.526,-0.7135,0.8864300593000001,49.91,-9.71,50.8457687522,132.11
2021-08-14 05:30:00,52.9845,-13.937,54.7868342693,0.49450000000000005,-0.687,0.8464627871,52.49,-13.25,54.136518174,132.11,50.23,-9.46,51.113056062,0.49450000000000005,-0.687,0.8464627871,50.23,-9.46,51.113056062,132.11
2021-08-14 06:00:00,53.86,-13.650500000000001,55.5628990447,0.43,-0.6805,0.8049722045000001,53.43,-12.97,54.9816860418,131.96,51.1,-9.18,51.918035402,0.43,-0.6805,0.8049722045000001,51.1,-9.18,51.918035402,131.97
2021-08-14 06:30:00,55.075,-13.3285,56.6648439268,0.445,-0.5385,0.6985751570000001,54.63,-12.79,56.1072276984,131.99,52.18,-9.01,52.9521718157,0.445,-0.5385,0.6985751570000001,52.18,-9.01,52.9521718157,132.04
2021-08-14 07:00:00,56.2265,-12.897,57.6866701349,1.1065,-0.557,1.2387862003,55.12,-12.34,56.4844226314,131.99,52.62,-8.58,53.3149209884,1.1065,-0.557,1.2387862003,52.62,-8.58,53.3149209884,132.04
2021-08-14 07:30:00,57.9005,-12.5575,59.2465923619,2.7405,-0.6575000000000001,2.8182701253999998,55.16,-11.9,56.4290315352,131.4,52.66,-8.19,53.2930736588,2.7405,-0.6575000000000001,2.8182701253999998,52.66,-8.19,53.2930736588,131.41
2021-08-14 08:00:00,59.556,-11.9245,60.7380509751,4.516,-0.8545,4.5961316615,55.04,-11.07,56.1421989238,131.4,52.51,-7.41,53.0302574008,4.516,-0.8545,4.5961316615,52.51,-7.41,53.0302574008,131.41
2021-08-14 08:30:00,61.7885,-11.493500000000001,62.848383229,5.4985,-0.9335,5.5771789016,56.29,-10.56,57.2719625995,130.85,53.71,-6.93,54.1552305876,5.4985,-0.9335,5.5771789016,53.71,-6.93,54.1552305876,130.72
2021-08-14 09:00:00,63.136,-11.2215,64.1254751113,8.636,-1.0515,8.6997786322,54.5,-10.17,55.4407692948,130.66,51.91,-6.62,52.3304165854,8.636,-1.0515,8.6997786322,51.91,-6.62,52.3304165854,130.52
2021-08-14 09:30:00,64.2205,-11.1645,65.1837301825,9.4105,-1.0845,9.4727847278,54.81,-10.08,55.7291889408,130.95,52.23,-6.51,52.6341429112,9.4105,-1.0845,9.4727847278,52.23,-6.51,52.6341429112,131.02
2021-08-14 10:00:00,63.706,-11.2995,64.700333355,12.946,-1.4595,13.0280104486,50.76,-9.84,51.7049630113,130.95,48.42,-6.27,48.8242695798,12.946,-1.4595,13.0280104486,48.42,-6.27,48.8242695798,131.02
2021-08-14 10:30:00,63.557,-11.435,64.577484265,15.907,-1.675,15.9949452641,47.65,-9.76,48.6392855622,131.18,45.48,-6.19,45.8993082737,15.907,-1.675,15.9949452641,45.48,-6.19,45.8993082737,131.04
2021-08-14 11:00:00,62.565,-11.743,63.6574997467,17.725,-1.873,17.823685197,44.84,-9.87,45.9134239629,131.18,42.79,-6.31,43.2527478896,17.725,-1.873,17.823685197,42.79,-6.31,43.2527478896,131.04
2021-08-14 11:30:00,62.616,-11.9585,63.7476993957,21.036,-2.3685,21.1689179754,41.58,-9.59,42.6715889088,131.4,39.7,-6.06,40.1598505973,21.036,-2.3685,21.1689179754,39.7,-6.06,40.1598505973,131.26
2021-08-14 12:00:00,61.823,-11.8715,62.9524887614,20.443,-2.0815,20.5486956095,41.38,-9.79,42.5223294282,131.34,39.5,-6.25,39.9914053266,20.443,-2.0815,20.5486956095,39.5,-6.25,39.9914053266,131.19
2021-08-14 12:30:00,61.6195,-12.408,62.8563540483,23.8995,-2.448,24.0245458698,37.72,-9.96,39.0128184063,131.4,36.0,-6.44,36.5714861607,23.8995,-2.448,24.0245458698,36.0,-6.44,36.5714861607,131.25
2021-08-14 13:00:00,60.4565,-12.543,61.7439490254,27.5665,-2.803,27.7086400108,32.89,-9.74,34.3018906184,131.4,31.41,-6.24,32.0238301894,27.5665,-2.803,27.7086400108,31.41,-6.24,32.0238301894,131.25
2021-08-14 13:30:00,59.877,-12.4195,61.1514440488,28.127,-3.0395,28.2907527162,31.75,-9.38,33.1065990401,131.67,30.32,-5.91,30.8906215541,28.127,-3.0395,28.2907527162,30.32,-5.91,30.8906215541,131.52
2021-08-14 14:00:00,59.246,-12.946,60.6439397797,23.116,-2.566,23.2579838335,36.13,-10.38,37.5915056895,131.58,34.49,-6.83,35.1597639355,23.116,-2.566,23.2579838335,34.49,-6.83,35.1597639355,131.42
2021-08-14 14:30:00,59.213,-12.3845,60.4942576552,22.523,-2.3345000000000002,22.6436617898,36.69,-10.05,38.0415378238,131.86,35.01,-6.52,35.6119432213,22.523,-2.3345000000000002,22.6436617898,35.01,-6.52,35.6119432213,131.72
2021-08-14 15:00:00,58.015,-12.2155,59.2870868339,26.685,-2.8955,26.8416308232,31.33,-9.32,32.6868673935,131.86,29.9,-5.85,30.4669082777,26.685,-2.8955,26.8416308232,29.9,-5.85,30.4669082777,131.72
2021-08-14 15:30:00,58.6225,-12.202,59.8789304368,26.3925,-2.732,26.5335237059,32.23,-9.47,33.5924664173,131.82,30.67,-6.05,31.2610204568,26.3925,-2.732,26.5335237059,30.67,-6.05,31.2610204568,131.68
2021-08-14 16:00:00,58.338,-12.33,59.6267653324,25.798000000000002,-2.6,25.9286868931,32.54,-9.73,33.9635760779,131.85,31.02,-6.24,31.641396935,25.798000000000002,-2.6,25.9286868931,31.02,-6.24,31.641396935,131.71
2021-08-14 16:30:00,59.6745,-12.45,60.9594000155,26.3745,-2.81,26.5237695332,33.3,-9.64,34.6672698665,132.02,31.8,-6.14,32.3873370316,26.3745,-2.81,26.5237695332,31.8,-6.14,32.3873370316,131.88
2021-08-14 17:00:00,61.9805,-11.998,63.1310888885,19.7905,-2.438,19.940103667,42.19,-9.56,43.2595619488,131.82,40.26,-6.02,40.7075914296,19.7905,-2.438,19.940103667,40.26,-6.02,40.7075914296,131.69
2021-08-14 17:30:00,63.1065,-11.8645,64.2121227067,22.0665,-2.5045,22.2081728762,41.04,-9.36,42.0938380289,131.75,39.16,-5.84,39.5930701007,22.0665,-2.5045,22.2081728762,39.16,-5.84,39.5930701007,131.61
2021-08-14 18:00:00,63.7075,-11.704,64.773676538,17.9275,-2.034,18.0425167937,45.78,-9.67,46.7901410556,131.67,43.69,-6.11,44.1151697265,17.9275,-2.034,18.0425167937,43.69,-6.11,44.1151697265,131.53
2021-08-14 18:30:00,64.1475,-11.8095,65.2255015044,18.9775,-2.0395,19.0867772686,45.17,-9.77,46.2145193635,131.61,43.12,-6.2,43.5634525721,18.9775,-2.0395,19.0867772686,43.12,-6.2,43.5634525721,131.47
2021-08-14 19:00:00,64.334,-11.8165,65.4101920824,15.484,-1.7265000000000001,15.5799569399,48.85,-10.09,49.8811647819,131.61,46.62,-6.49,47.06957085,15.484,-1.7265000000000001,15.5799569399,46.62,-6.49,47.06957085,131.47
2021-08-14 19:30:00,64.882,-11.774000000000001,65.9416484477,9.962,-1.3940000000000001,10.0590595982,54.92,-10.38,55.8923143196,131.48,52.4,-6.73,52.8304164284,9.962,-1.3940000000000001,10.0590595982,52.4,-6.73,52.8304164284,131.34
2021-08-14 20:00:00,65.0195,-11.8065,66.0827422441,6.9595,-1.0565,7.0392352212,58.06,-10.75,59.0468127844,131.57,55.39,-7.08,55.8406527541,6.9595,-1.0565,7.0392352212,55.39,-7.08,55.8406527541,131.42
2021-08-14 20:30:00,64.525,-11.878,65.6091648247,4.315,-0.808,4.3899987472,60.21,-11.07,61.2191881684,131.51,57.44,-7.35,57.9083422315,4.315,-0.808,4.3899987472,57.44,-7.35,57.9083422315,131.39
2021-08-14 21:00:00,64.4655,-11.985,65.5701221232,4.0755,-0.8150000000000001,4.1561911951,60.39,-11.17,61.4143387166,131.51,57.6,-7.46,58.0810778137,4.0755,-0.8150000000000001,4.1561911951,57.6,-7.46,58.0810778137,131.39
2021-08-14 21:30:00,63.907,-12.273,65.0748121626,4.287,-0.883,4.3769918894,59.62,-11.39,60.6982413254,131.55,56.85,-7.67,57.3650712542,4.287,-0.883,4.3769918894,56.85,-7.67,57.3650712542,131.44
2021-08-14 22:00:00,62.4215,-12.7625,63.71283284,4.2015,-0.9625,4.3103373998,58.22,-11.8,59.4037742909,131.73,55.46,-8.1,56.048386239,4.2015,-0.9625,4.3103373998,55.46,-8.1,56.048386239,131.59
2021-08-14 22:30:00,61.055,-12.866,62.3958891354,4.065,-0.9460000000000001,4.1736244441,56.99,-11.92,58.2232470754,131.95,54.33,-8.17,54.9408572922,4.065,-0.9460000000000001,4.1736244441,54.33,-8.17,54.9408572922,131.59
2021-08-14 23:00:00,59.241,-13.4745,60.7540799556,4.521,-1.0245,4.6356273847,54.72,-12.45,56.118454184,132.1,52.21,-8.66,52.9233379522,4.521,-1.0245,4.6356273847,52.21,-8.66,52.9233379522,131.47
2021-08-14 23:30:00,57.619,-13.805,59.2497019908,4.389,-1.085,4.5211222058,53.23,-12.72,54.7287063615,132.8,50.81,-8.9,51.5835836289,4.389,-1.085,4.5211222058,50.81,-8.9,51.5835836289,132.19
2021-08-15 00:00:00,55.611,-14.1115,57.3734934726,4.131,-1.0415,4.2602679787,51.48,-13.07,53.1132309317,132.8,49.13,-9.27,49.9968979038,4.131,-1.0415,4.2602679787,49.13,-9.27,49.9968979038,132.19
2021-08-15 00:30:00,54.4915,-14.314,56.3401647872,3.6115,-0.994,3.7457934073,50.88,-13.32,52.5946461154,132.46,48.56,-9.49,49.4786186145,3.6115,-0.994,3.7457934073,48.56,-9.49,49.4786186145,131.99
2021-08-15 01:00:00,53.6635,-14.3315,55.5442447469,3.5135,-0.9115000000000001,3.6298091548,50.15,-13.42,51.9145345737,132.75,47.89,-9.6,48.8427282203,3.5135,-0.9115000000000001,3.6298091548,47.89,-9.6,48.8427282203,132.64
2021-08-15 01:30:00,53.355,-14.3065,55.2397679869,3.005,-0.8365,3.1192558808,50.35,-13.47,52.1206619298,131.95,48.06,-9.65,49.0192421402,3.005,-0.8365,3.1192558808,48.06,-9.65,49.0192421402,131.76
2021-08-15 02:00:00,53.576,-14.504,55.5045384811,1.8559999999999999,-0.854,2.0430496812,51.72,-13.65,53.4909422239,131.95,49.49,-9.11,50.3214884518,1.8559999999999999,-0.854,2.0430496812,49.49,-9.11,50.3214884518,131.76
2021-08-15 02:30:00,53.0465,-14.6835,55.0412239553,2.0765,-0.7935,2.2229472553,50.97,-13.89,52.8287137833,133.24,48.81,-9.73,49.770362667,2.0765,-0.7935,2.2229472553,48.81,-9.73,49.770362667,133.05
2021-08-15 03:00:00,52.4165,-14.8955,54.4918837305,1.7065000000000001,-0.8155,1.8913440987999999,50.71,-14.08,52.6284191288,133.24,48.57,-9.9,49.5686887057,1.7065000000000001,-0.8155,1.8913440987999999,48.57,-9.9,49.5686887057,133.05
2021-08-15 03:30:00,52.18,-15.038,54.3037185099,2.06,-0.8180000000000001,2.2164665574,50.12,-14.22,52.0982034239,133.73,48.01,-10.04,49.0485647089,2.06,-0.8180000000000001,2.2164665574,48.01,-10.04,49.0485647089,133.54
2021-08-15 04:00:00,51.9785,-15.1505,54.1415008335,2.3085,-0.8405,2.4567483591,49.67,-14.31,51.6902795504,133.73,47.54,-10.12,48.6052054825,2.3085,-0.8405,2.4567483591,47.54,-10.12,48.6052054825,133.54
2021-08-15 04:30:00,51.55,-15.3395,53.7838522258,2.29,-0.7995,2.4255515352,49.26,-14.54,51.3610669671,133.82,47.08,-10.4,48.2150018148,2.29,-0.7995,2.4255515352,47.08,-10.4,48.2150018148,133.63
2021-08-15 05:00:00,51.815,-15.291,54.0241511363,2.375,-0.8210000000000001,2.5128999184,49.44,-14.47,51.5140223628,133.76,47.35,-10.29,48.4552019911,2.375,-0.8210000000000001,2.5128999184,47.35,-10.29,48.4552019911,133.57
2021-08-15 05:30:00,51.772,-15.3785,54.0077609816,2.642,-0.8585,2.7779824064,49.13,-14.52,51.2307261319,133.88,47.07,-10.33,48.1901836477,2.642,-0.8585,2.7779824064,47.07,-10.33,48.1901836477,133.7
2021-08-15 06:00:00,52.233,-15.1235,54.378364643,2.583,-0.7935,2.7021345729,49.65,-14.33,51.6766039906,133.88,47.57,-10.13,48.6366302287,2.583,-0.7935,2.7021345729,47.57,-10.13,48.6366302287,133.7
2021-08-15 06:30:00,53.276,-14.586,55.2366144147,2.706,-0.736,2.8043059747,50.57,-13.85,52.4323125563,133.79,48.44,-9.68,49.3977327415,2.706,-0.736,2.8043059747,48.44,-9.68,49.3977327415,133.63
2021-08-15 07:00:00,53.802,-14.9735,55.8467627195,3.312,-0.8335,3.4152695721,50.49,-14.14,52.4326205715,133.79,48.36,-9.53,49.2900649218,3.312,-0.8335,3.4152695721,48.36,-9.53,49.2900649218,133.63
2021-08-15 07:30:00,54.9575,-13.6995,56.6392364576,4.9575,-0.8395,5.0280778136,50.0,-12.86,51.627314476,133.9,47.78,-9.11,48.6407288186,4.9575,-0.8395,5.0280778136,47.78,-9.11,48.6407288186,133.73
2021-08-15 08:00:00,56.348,-13.507,57.9442503878,6.378,-0.917,6.443583863,49.97,-12.59,51.5316310629,131.51,47.77,-8.83,48.5792321883,6.378,-0.917,6.443583863,47.77,-8.83,48.5792321883,131.35
2021-08-15 08:30:00,57.712,-13.444,59.2572027689,11.352,-1.244,11.4199579684,46.36,-12.2,47.9383937987,131.3,44.34,-8.52,45.1511461649,11.352,-1.244,11.4199579684,44.34,-8.52,45.1511461649,131.17
2021-08-15 09:00:00,58.8835,-13.094,60.3217987816,16.4935,-1.764,16.587562758,42.39,-11.33,43.8780241123,131.3,40.55,-7.71,41.2764654495,16.4935,-1.764,16.587562758,40.55,-7.71,41.2764654495,131.17
2021-08-15 09:30:00,60.627,-12.695,61.9418772237,20.227,-2.335,20.3613298682,40.4,-10.36,41.7071888288,130.77,38.64,-6.82,39.2372527071,20.227,-2.335,20.3613298682,38.64,-6.82,39.2372527071,130.59
2021-08-15 10:00:00,61.2315,-12.3635,62.4672131962,20.3615,-2.1135,20.4708955471,40.87,-10.25,42.1357259342,130.77,39.08,-6.72,39.6535597393,20.3615,-2.1135,20.4708955471,39.08,-6.72,39.6535597393,130.59
2021-08-15 10:30:00,62.045,-12.3335,63.258969698,19.215,-1.8235000000000001,19.3013309709,42.83,-10.51,44.1006689292,130.42,40.83,-6.99,41.424014774,19.215,-1.8235000000000001,19.3013309709,40.83,-6.99,41.424014774,130.25
2021-08-15 11:00:00,61.8715,-12.292,63.0807084317,22.1015,-2.312,22.2220981514,39.77,-9.98,41.003088908,130.14,37.9,-6.54,38.460130005,22.1015,-2.312,22.2220981514,37.9,-6.54,38.460130005,129.96
2021-08-15 11:30:00,62.398,-12.448,63.6275341971,24.618,-2.698,24.765401834,37.78,-9.75,39.0178279765,130.21,36.08,-6.3,36.6258979412,24.618,-2.698,24.765401834,36.08,-6.3,36.6258979412,129.96
2021-08-15 12:00:00,62.938,-11.8875,64.0507962499,25.768,-2.5375,25.892638534,37.17,-9.35,38.3279454185,130.03,35.52,-5.91,36.0083115405,25.768,-2.5375,25.892638534,35.52,-5.91,36.0083115405,129.83
2021-08-15 12:30:00,63.2175,-11.3865,64.2347623059,21.9375,-2.0765,22.0355566869,41.28,-9.31,42.3168347115,129.91,39.44,-5.86,39.8729632709,21.9375,-2.0765,22.0355566869,39.44,-5.86,39.8729632709,129.69
2021-08-15 13:00:00,63.5595,-12.246,64.7284678967,21.6995,-2.4859999999999998,21.841439885,41.86,-9.76,42.9827546814,129.8,40.01,-5.66,40.4083617584,21.6995,-2.4859999999999998,21.841439885,40.01,-5.66,40.4083617584,129.61
2021-08-15 13:30:00,62.3265,-12.948,63.6572329453,24.2965,-2.588,24.4339447542,38.03,-10.36,39.4158660948,131.34,36.46,-6.44,37.0243865581,24.2965,-2.588,24.4339447542,36.46,-6.44,37.0243865581,131.08
2021-08-15 14:00:00,59.8135,-13.0595,61.2225883355,29.2635,-2.8095,29.3980564409,30.55,-10.25,32.2236714233,133.41,29.33,-6.38,30.0158841282,29.2635,-2.8095,29.3980564409,29.33,-6.38,30.0158841282,133.18
2021-08-15 14:30:00,59.701,-13.1505,61.1321932475,32.431,-3.5305,32.6226024598,27.27,-9.62,28.9170762699,133.52,26.22,-5.79,26.8516759253,32.431,-3.5305,32.6226024598,26.22,-5.79,26.8516759253,133.3
2021-08-15 15:00:00,59.8745,-13.3715,61.3494316396,31.0045,-3.6215,31.2152892426,28.87,-9.75,30.4719444736,133.68,27.76,-5.92,28.3842209687,31.0045,-3.6215,31.2152892426,27.76,-5.92,28.3842209687,133.47
2021-08-15 15:30:00,59.638,-13.2895,61.1007516668,26.278,-3.3395,26.4893477506,33.36,-9.95,34.8122406633,133.51,31.99,-6.07,32.5607893025,26.278,-3.3395,26.4893477506,31.99,-6.07,32.5607893025,133.29
2021-08-15 16:00:00,59.029,-13.4735,60.5471555339,33.639,-4.0835,33.8859453646,25.39,-9.39,27.0707258861,133.6,24.37,-5.59,25.0028998318,33.639,-4.0835,33.8859453646,24.37,-5.59,25.0028998318,133.38
2021-08-15 16:30:00,59.554,-13.149,60.9883195128,31.884,-4.019,32.1363006116,27.67,-9.13,29.1373608963,133.33,26.55,-5.33,27.0797230414,31.884,-4.019,32.1363006116,26.55,-5.33,27.0797230414,133.12
2021-08-15 17:00:00,60.5975,-12.8765,61.9504742395,28.3875,-2.9165,28.5369257016,32.21,-9.96,33.7147697604,133.18,30.84,-6.13,31.4433220255,28.3875,-2.9165,28.5369257016,30.84,-6.13,31.4433220255,132.97
2021-08-15 17:30:00,63.752,-12.68,65.0007684878,26.222,-3.29,26.4275875554,37.53,-9.39,38.6868582338,133.18,35.89,-5.59,36.322722915599996,26.222,-3.29,26.4275875554,35.89,-5.59,36.322722915599996,133.03
2021-08-15 18:00:00,65.1055,-12.429,66.2812656129,17.0355,-1.439,17.0961686132,48.07,-10.99,49.3102930431,133.08,46.01,-7.02,46.5424591099,17.0355,-1.439,17.0961686132,46.01,-7.02,46.5424591099,132.89
2021-08-15 18:30:00,65.123,-12.392,66.2915288178,15.183,-1.432,15.2503807493,49.94,-10.96,51.128516505,133.0,47.8,-6.97,48.3054955466,15.183,-1.432,15.2503807493,47.8,-6.97,48.3054955466,132.84
2021-08-15 19:00:00,65.5365,-12.2525,66.6720075331,8.6565,-1.4225,8.7725993012,56.88,-10.83,57.9018419396,132.97,54.44,-6.8,54.8630440278,8.6565,-1.4225,8.7725993012,54.44,-6.8,54.8630440278,132.8
2021-08-15 19:30:00,65.7465,-12.3245,66.8916703521,6.7065,-0.9845,6.7783760961,59.04,-11.34,60.1191916113,133.13,56.48,-7.26,56.9446924656,6.7065,-0.9845,6.7783760961,56.48,-7.26,56.9446924656,132.97
2021-08-15 20:00:00,65.0535,-12.8865,66.3175673898,6.3135,-1.0265,6.3964040288,58.74,-11.86,59.9253468909,133.13,56.21,-7.75,56.7417535859,6.3135,-1.0265,6.3964040288,56.21,-7.75,56.7417535859,132.97
2021-08-15 20:30:00,63.9665,-13.134,65.3009577131,4.4965,-0.874,4.5806536924,59.47,-12.26,60.720577237,133.38,56.94,-8.12,57.5160673204,4.4965,-0.874,4.5806536924,56.94,-8.12,57.5160673204,133.23
2021-08-15 21:00:00,62.9065,-13.4335,64.3248526193,4.0065,-0.6735,4.0627139328,58.9,-12.76,60.2663056774,133.38,56.36,-8.6,57.0123635714,4.0065,-0.6735,4.0627139328,56.36,-8.6,57.0123635714,133.23
2021-08-15 21:30:00,63.2475,-13.4695,64.6658618322,2.3875,-0.8095,2.5210010908,60.86,-12.66,62.1628120342,133.38,58.24,-8.49,58.8555664317,2.3875,-0.8095,2.5210010908,58.24,-8.49,58.8555664317,133.23
2021-08-15 22:00:00,61.686,-14.149,63.2878882331,1.306,-0.789,1.5258299381,60.38,-13.36,61.8403913312,133.67,57.74,-8.67,58.3872974199,1.306,-0.789,1.5258299381,57.74,-8.67,58.3872974199,133.53
2021-08-15 22:30:00,59.9855,-13.538499999999999,61.4943183758,1.7355,-0.7885000000000001,1.906224672,58.25,-12.75,59.6290617065,134.08,55.59,-8.92,56.301105673,1.7355,-0.7885000000000001,1.906224672,55.59,-8.92,56.301105673,133.95
2021-08-15 23:00:00,57.6835,-14.254,59.4185382541,1.8235000000000001,-0.794,1.9888660714,55.86,-13.46,57.4587782676,131.89,53.39,-9.63,54.2515345405,1.8235000000000001,-0.794,1.9888660714,53.39,-9.63,54.2515345405,131.76
2021-08-15 23:30:00,55.7425,-14.519,57.6023234536,1.7125,-0.809,1.8939739307,54.03,-13.71,55.7423088865,132.92,51.67,-9.9,52.6098745484,1.7125,-0.809,1.8939739307,51.67,-9.9,52.6098745484,132.72
2021-08-16 00:00:00,53.9785,-14.9785,56.0181570966,1.7085,-0.7185,1.8534331658,52.27,-14.26,54.1802593202,132.92,50.05,-10.51,51.1415936396,1.7085,-0.7185,1.8534331658,50.05,-10.51,51.1415936396,132.72
2021-08-16 00:30:00,52.8425,-14.7545,54.8636954324,1.5225,-0.6745,1.6652196552,51.32,-14.08,53.2164335521,131.95,49.22,-10.33,50.292318499,1.5225,-0.6745,1.6652196552,49.22,-10.33,50.292318499,131.71
2021-08-16 01:00:00,52.0635,-15.071,54.2009508519,1.7635,-0.681,1.8904214477,50.3,-14.39,52.3178946442,131.95,48.26,-10.63,49.4168442942,1.7635,-0.681,1.8904214477,48.26,-10.63,49.4168442942,131.71
2021-08-16 01:30:00,51.934,-15.2885,54.1375894204,2.754,-0.7785000000000001,2.8619186309,49.18,-14.51,51.2758471407,131.95,47.2,-10.74,48.4064830369,2.754,-0.7785000000000001,2.8619186309,47.2,-10.74,48.4064830369,131.71
2021-08-16 02:00:00,52.175,-15.2485,54.3575880375,2.725,-0.7785000000000001,2.8340231562,49.45,-14.47,51.5236198263,132.1,47.45,-10.71,48.6436696806,2.725,-0.7785000000000001,2.8340231562,47.45,-10.71,48.6436696806,131.86
2021-08-16 02:30:00,52.3625,-14.812,54.4171549261,2.7725,-0.762,2.8753087226,49.59,-14.05,51.5419305032,132.17,47.59,-10.3,48.6918689311,2.7725,-0.762,2.8753087226,47.59,-10.3,48.6918689311,131.93
