Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-16 03:00:00,51.7615,-14.98,53.8855572696,2.9015,-0.89,3.0349303534,48.86,-14.09,50.851034404399996,132.05,46.9,-10.35,48.0284551074,2.9015,-0.89,3.0349303534,46.9,-10.35,48.0284551074,131.81
2021-08-16 03:30:00,51.437,-15.0515,53.5939606789,3.267,-0.9215000000000001,3.3944736337,48.17,-14.13,50.1996593614,131.89,46.25,-10.39,47.4026855779,3.267,-0.9215000000000001,3.3944736337,46.25,-10.39,47.4026855779,131.66
2021-08-16 04:00:00,51.484,-15.1355,53.6627022824,3.894,-0.9255,4.0024725171,47.59,-14.21,49.6662078279,131.89,45.68,-10.46,46.8622876095,3.894,-0.9255,4.0024725171,45.68,-10.46,46.8622876095,131.66
2021-08-16 04:30:00,51.4695,-15.034,53.6202441831,3.3495,-0.9440000000000001,3.4799836566,48.12,-14.09,50.1404278003,132.2,46.19,-10.34,47.3331987087,3.3495,-0.9440000000000001,3.4799836566,46.19,-10.34,47.3331987087,131.97
2021-08-16 05:00:00,51.5285,-14.932,53.6484010596,3.5985,-0.932,3.7172336825,47.93,-14.0,49.9328038468,132.15,45.96,-10.29,47.0978311603,3.5985,-0.932,3.7172336825,45.96,-10.29,47.0978311603,131.92
2021-08-16 05:30:00,51.979,-14.6665,54.0085425026,3.949,-0.9765,4.0679421395,48.03,-13.69,49.9429374386,132.21,46.0,-10.02,47.0786618331,3.949,-0.9765,4.0679421395,46.0,-10.02,47.0786618331,131.98
2021-08-16 06:00:00,52.8115,-14.488,54.7627307231,3.2315,-0.928,3.3621088992,49.58,-13.56,51.4008754789,131.86,47.57,-9.87,48.5831431672,3.2315,-0.928,3.3621088992,47.57,-9.87,48.5831431672,131.63
2021-08-16 06:30:00,54.2105,-13.538499999999999,55.875480244,3.2705,-0.8085,3.3689527304,50.94,-12.73,52.5065376882,131.01,48.86,-9.08,49.6965391149,3.2705,-0.8085,3.3689527304,48.86,-9.08,49.6965391149,130.88
2021-08-16 07:00:00,55.447,-13.0735,56.967413591,5.227,-0.9335,5.3097034993,50.22,-12.14,51.6665075266,131.01,48.2,-8.5,48.9437432161,5.227,-0.9335,5.3097034993,48.2,-8.5,48.9437432161,130.88
2021-08-16 07:30:00,57.7675,-12.850999999999999,59.179660841,7.4875,-1.061,7.5622997329,50.28,-11.79,51.6438040814,131.69,48.28,-8.18,48.9680589773,7.4875,-1.061,7.5622997329,48.28,-8.18,48.9680589773,131.72
2021-08-16 08:00:00,59.336,-12.525,60.6435200248,12.096,-1.195,12.1548854787,47.24,-11.33,48.5796922592,131.69,45.23,-7.73,45.885790829,12.096,-1.195,12.1548854787,45.23,-7.73,45.885790829,131.72
2021-08-16 08:30:00,61.785,-11.8155,62.9046283293,13.765,-1.4355,13.8396490291,48.02,-10.38,49.1290626819,131.41,45.86,-6.8100000000000005,46.3628698421,13.765,-1.4355,13.8396490291,45.86,-6.8100000000000005,46.3628698421,131.45
2021-08-16 09:00:00,63.496,-11.138,64.4654718435,12.636,-1.488,12.7233108899,50.86,-9.65,51.7673845196,131.41,48.54,-6.09,48.9205447639,12.636,-1.488,12.7233108899,48.54,-6.09,48.9205447639,131.45
2021-08-16 09:30:00,64.2025,-11.03,65.1430879392,16.4125,-1.58,16.4883763982,47.79,-9.45,48.7153630798,131.52,45.59,-5.88,45.9676244764,16.4125,-1.58,16.4883763982,45.59,-5.88,45.9676244764,131.57
2021-08-16 10:00:00,62.973,-11.3395,63.9858030289,25.673000000000002,-2.4795,25.7924572162,37.3,-8.86,38.337835098,131.52,35.59,-5.38,35.9943398328,25.673000000000002,-2.4795,25.7924572162,35.59,-5.38,35.9943398328,131.57
2021-08-16 10:30:00,62.575,-11.5605,63.6339200839,26.885,-2.8805,27.0388702658,35.69,-8.68,36.7303484873,131.48,34.06,-5.2,34.4546600622,26.885,-2.8805,27.0388702658,34.06,-5.2,34.4546600622,131.53
2021-08-16 11:00:00,61.6165,-11.515,62.6832377694,31.3565,-3.275,31.5270632513,30.26,-8.24,31.3618430581,131.61,28.87,-4.84,29.272897021,31.3565,-3.275,31.5270632513,28.87,-4.84,29.272897021,131.65
2021-08-16 11:30:00,61.0675,-11.5765,62.1550875512,33.1375,-3.2265,33.2942068309,27.93,-8.35,29.1514562243,131.44,26.67,-4.94,27.1236520402,33.1375,-3.2265,33.2942068309,26.67,-4.94,27.1236520402,131.48
2021-08-16 12:00:00,60.608,-11.7045,61.7278299007,32.478,-3.2845,32.6436582547,28.13,-8.42,29.3631282393,131.55,26.82,-5.03,27.2876034125,32.478,-3.2845,32.6436582547,26.82,-5.03,27.2876034125,131.59
2021-08-16 12:30:00,60.058,-11.777,61.2018062887,29.378,-2.9370000000000003,29.5244450075,30.68,-8.84,31.928169380699998,131.63,29.2,-5.44,29.70241741,29.378,-2.9370000000000003,29.5244450075,29.2,-5.44,29.70241741,131.65
2021-08-16 13:00:00,60.5565,-12.0615,61.7460077616,28.9465,-2.8115,29.0827164223,31.61,-9.25,32.935612944,131.63,30.13,-5.8100000000000005,30.6850615121,28.9465,-2.8115,29.0827164223,30.13,-5.8100000000000005,30.6850615121,131.65
2021-08-16 13:30:00,59.641,-12.2935,60.8948193466,32.241,-3.2935,32.4087831189,27.4,-9.0,28.8402496522,131.51,26.17,-5.57,26.7561918068,32.241,-3.2935,32.4087831189,26.17,-5.57,26.7561918068,131.49
2021-08-16 14:00:00,59.553,-12.4505,60.8405683672,26.193,-3.1305,26.3794101384,33.36,-9.32,34.6374363947,131.51,31.84,-5.83,32.369345066,26.193,-3.1305,26.3794101384,31.84,-5.83,32.369345066,131.49
2021-08-16 14:30:00,59.5665,-11.854,60.7345473207,35.3065,-3.834,35.5140605711,24.26,-8.02,25.5512817682,131.59,23.16,-4.65,23.6221950716,35.3065,-3.834,35.5140605711,23.16,-4.65,23.6221950716,131.56
2021-08-16 15:00:00,58.1255,-11.669,59.2852368744,37.0555,-4.139,37.285941067,21.07,-7.53,22.3751156422,131.52,20.13,-4.21,20.5655294121,37.0555,-4.139,37.285941067,20.13,-4.21,20.5655294121,131.56
2021-08-16 15:30:00,58.1055,-11.7415,59.2799456182,37.1355,-4.0915,37.3602159054,20.97,-7.65,22.3218144424,131.3,20.05,-4.33,20.5122256228,37.1355,-4.0915,37.3602159054,20.05,-4.33,20.5122256228,131.18
2021-08-16 16:00:00,58.3075,-12.0755,59.5447920183,29.6375,-3.2855,29.8190529108,28.67,-8.79,29.9872139419,131.3,27.38,-5.36,27.8997132602,29.6375,-3.2855,29.8190529108,27.38,-5.36,27.8997132602,131.18
2021-08-16 16:30:00,59.1275,-12.238,60.3807080138,31.6675,-3.338,31.8429395667,27.46,-8.9,28.866270975,131.57,26.21,-5.47,26.774708215,31.6675,-3.338,31.8429395667,26.21,-5.47,26.774708215,131.44
2021-08-16 17:00:00,59.3265,-11.961500000000001,60.5203361235,35.2765,-3.9915000000000003,35.5015989006,24.05,-7.97,25.3362072931,131.65,22.99,-4.6,23.4456840378,35.2765,-3.9915000000000003,35.5015989006,22.99,-4.6,23.4456840378,131.51
2021-08-16 17:30:00,61.983,-11.81,63.0980854622,28.143,-3.17,28.3209701282,33.84,-8.64,34.9255665666,131.53,32.31,-5.18,32.7225992244,28.143,-3.17,28.3209701282,32.31,-5.18,32.7225992244,131.39
2021-08-16 18:00:00,64.168,-11.5915,65.2065571569,17.578,-1.8215,17.6721234222,46.59,-9.77,47.6033717293,131.41,44.46,-6.2,44.8902171971,17.578,-1.8215,17.6721234222,44.46,-6.2,44.8902171971,131.24
2021-08-16 18:30:00,66.6205,-11.0895,67.5371603675,9.9905,-1.1795,10.0598862071,56.63,-9.91,57.4905644432,131.36,54.0,-6.3,54.3662579179,9.9905,-1.1795,10.0598862071,54.0,-6.3,54.3662579179,131.18
2021-08-16 19:00:00,67.3655,-10.985,68.2552621799,6.3355,-0.935,6.4041225199,61.03,-10.05,61.8519474229,131.36,58.11,-6.44,58.4657651964,6.3355,-0.935,6.4041225199,58.11,-6.44,58.4657651964,131.18
2021-08-16 19:30:00,67.712,-10.867,68.5784706231,2.912,-0.767,3.0113174858,64.8,-10.1,65.5823909293,131.58,61.76,-6.42,62.0927854102,2.912,-0.767,3.0113174858,61.76,-6.42,62.0927854102,131.45
2021-08-16 20:00:00,66.944,-10.894,67.8246147943,1.6640000000000001,-0.624,1.7771527790000001,65.28,-10.27,66.0829123148,131.58,62.26,-6.58,62.6067408511,1.6640000000000001,-0.624,1.7771527790000001,62.26,-6.58,62.6067408511,131.45
2021-08-16 20:30:00,66.352,-11.052,67.2661475632,0.912,-0.502,1.0410321801,65.44,-10.55,66.2849613412,131.15,62.41,-6.88,62.7880760973,0.912,-0.502,1.0410321801,62.41,-6.88,62.7880760973,131.08
2021-08-16 21:00:00,65.867,-11.1575,66.805325351,0.587,-0.5875,0.8304969898000001,65.28,-10.57,66.1301996065,130.18,62.25,-6.89,62.6301413059,0.587,-0.5875,0.8304969898000001,62.25,-6.89,62.6301413059,130.19
2021-08-16 21:30:00,65.024,-11.5315,66.0385952928,0.654,-0.7315,0.9812279297000001,64.37,-10.8,65.2697242219,130.14,61.4,-7.12,61.8114423064,0.654,-0.7315,0.9812279297000001,61.4,-7.12,61.8114423064,130.19
2021-08-16 22:00:00,63.1105,-12.2075,64.2803100996,0.7605000000000001,-0.7375,1.0593708038,62.35,-11.47,63.3962412135,130.3,59.48,-7.76,59.9840645505,0.7605000000000001,-0.7375,1.0593708038,59.48,-7.76,59.9840645505,130.35
2021-08-16 22:30:00,61.205,-12.58,62.4844654694,0.6950000000000001,-0.75,1.0225091687,60.51,-11.83,61.6555674696,130.4,57.72,-8.11,58.2869668108,0.6950000000000001,-0.75,1.0225091687,57.72,-8.11,58.2869668108,130.47
2021-08-16 23:00:00,58.747,-13.099,60.1896486948,0.717,-0.729,1.0225116136,58.03,-12.37,59.3337829571,130.45,55.36,-8.64,56.0301633051,0.717,-0.729,1.0225116136,55.36,-8.64,56.0301633051,130.53
2021-08-16 23:30:00,56.499,-13.6425,58.1227563631,0.729,-0.7925000000000001,1.0767995403,55.77,-12.85,57.2312449629,130.19,53.27,-9.11,54.0433622196,0.729,-0.7925000000000001,1.0767995403,53.27,-9.11,54.0433622196,130.27
2021-08-17 00:00:00,55.0215,-13.847,56.7371560025,0.8015,-0.8270000000000001,1.1516645562,54.22,-13.02,55.7613557941,130.78,51.82,-9.26,52.6408586556,0.8015,-0.8270000000000001,1.1516645562,51.82,-9.26,52.6408586556,130.85
2021-08-17 00:30:00,53.8435,-13.993,55.6320639672,0.8935000000000001,-0.8230000000000001,1.214772098,52.95,-13.17,54.5632788604,130.94,50.6,-9.41,51.4675441419,0.8935000000000001,-0.8230000000000001,1.214772098,50.6,-9.41,51.4675441419,131.02
2021-08-17 01:00:00,53.4395,-14.2885,55.3167370016,1.0395,-0.8885000000000001,1.3674766908,52.4,-13.4,54.0862274521,131.21,50.08,-9.58,50.9880652702,1.0395,-0.8885000000000001,1.3674766908,50.08,-9.58,50.9880652702,131.28
2021-08-17 01:30:00,53.144,-14.6755,55.133066632,1.534,-0.9055000000000001,1.781315876,51.61,-13.77,53.415400401,131.87,49.35,-9.97,50.3470297038,1.534,-0.9055000000000001,1.781315876,49.35,-9.97,50.3470297038,131.95
2021-08-17 02:00:00,53.2395,-14.8065,55.2600832654,1.5594999999999999,-0.9065000000000001,1.8038244094,51.68,-13.9,53.5166553514,132.41,49.43,-10.11,50.4533150546,1.5594999999999999,-0.9065000000000001,1.8038244094,49.43,-10.11,50.4533150546,132.5
2021-08-17 02:30:00,52.6035,-14.5305,54.5734701343,1.6435,-0.8605,1.8551421778,50.96,-13.67,52.7616385265,132.58,48.84,-9.89,49.8312923774,1.6435,-0.8605,1.8551421778,48.84,-9.89,49.8312923774,132.69
2021-08-17 03:00:00,51.7865,-14.781,53.8546148742,1.7865000000000002,-0.8310000000000001,1.9703155204,50.0,-13.95,51.9095607764,131.46,47.93,-10.15,48.9929321433,1.7865000000000002,-0.8310000000000001,1.9703155204,47.93,-10.15,48.9929321433,131.57
2021-08-17 03:30:00,51.279,-15.0135,53.4316481427,1.649,-0.8135,1.8387450204,49.63,-14.2,51.6214771195,131.72,47.58,-10.4,48.7033510141,1.649,-0.8135,1.8387450204,47.58,-10.4,48.7033510141,131.83
2021-08-17 04:00:00,51.294,-15.0575,53.4584206861,2.024,-0.9675,2.2433529036,49.27,-14.09,51.2451070835,131.72,47.24,-10.27,48.3434638809,2.024,-0.9675,2.2433529036,47.24,-10.27,48.3434638809,131.83
2021-08-17 04:30:00,51.245,-15.1055,53.424958168,2.855,-1.0355,3.0369862117,48.39,-14.07,50.3940175021,131.87,46.38,-10.27,47.5034451382,2.855,-1.0355,3.0369862117,46.38,-10.27,47.5034451382,131.99
2021-08-17 05:00:00,51.6475,-15.005,53.783029677100004,2.9775,-1.115,3.1794231002,48.67,-13.89,50.6132492535,131.81,46.65,-10.09,47.7287188179,2.9775,-1.115,3.1794231002,46.65,-10.09,47.7287188179,131.93
2021-08-17 05:30:00,52.0235,-14.797,54.0869278223,3.2835,-1.117,3.4682937087,48.74,-13.68,50.6234135554,132.15,46.73,-9.89,47.7651023238,3.2835,-1.117,3.4682937087,46.73,-9.89,47.7651023238,132.27
2021-08-17 06:00:00,52.9025,-14.252,54.7886303009,3.2025,-1.082,3.380344694,49.7,-13.17,51.4153566554,132.04,47.62,-9.42,48.5427728915,3.2025,-1.082,3.380344694,47.62,-9.42,48.5427728915,132.16
2021-08-17 06:30:00,54.335,-13.6225,56.0166469119,2.915,-0.9525,3.0666726676,51.42,-12.67,52.9579578534,130.4,49.27,-8.97,50.0798742011,2.915,-0.9525,3.0666726676,49.27,-8.97,50.0798742011,130.53
2021-08-17 07:00:00,55.7965,-13.298,57.3592731496,3.4765,-1.028,3.6253049872,52.32,-12.27,53.7395133956,130.4,50.08,-8.57,50.807984608699996,3.4765,-1.028,3.6253049872,50.08,-8.57,50.807984608699996,130.53
2021-08-17 07:30:00,58.288,-12.8105,59.6791408639,4.9879999999999995,-1.1405,5.1167259307,53.3,-11.67,54.5626144901,131.27,50.91,-8.04,51.5409516792,4.9879999999999995,-1.1405,5.1167259307,50.91,-8.04,51.5409516792,131.4
2021-08-17 08:00:00,60.629,-12.562,61.9167141005,7.089,-1.212,7.1918610248,53.54,-11.35,54.7298282475,130.51,51.05,-7.65,51.6200058117,7.089,-1.212,7.1918610248,51.05,-7.65,51.6200058117,130.64
2021-08-17 08:30:00,62.324,-12.084,63.4846755682,12.204,-1.504,12.2963259553,50.12,-10.58,51.2245136629,132.1,47.73,-6.98,48.2376751098,12.204,-1.504,12.2963259553,47.73,-6.98,48.2376751098,132.22
2021-08-17 09:00:00,62.9025,-11.7985,63.9994461578,15.2225,-1.8885,15.3391961491,47.68,-9.91,48.6989784287,131.63,45.48,-6.32,45.9170208093,15.2225,-1.8885,15.3391961491,45.48,-6.32,45.9170208093,131.74
2021-08-17 09:30:00,62.7455,-12.0635,63.8946461177,23.4755,-2.3835,23.5961897878,39.27,-9.68,40.4454608084,131.55,37.47,-6.15,37.9713497258,23.4755,-2.3835,23.5961897878,37.47,-6.15,37.9713497258,131.65
2021-08-17 10:00:00,61.2335,-12.4225,62.4808773026,26.6935,-2.6325000000000003,26.8229938392,34.54,-9.79,35.9006364846,131.55,32.95,-6.26,33.53938133,26.6935,-2.6325000000000003,26.8229938392,32.95,-6.26,33.53938133,131.65
2021-08-17 10:30:00,60.499,-12.209,61.7186250819,32.009,-3.939,32.2504542914,28.49,-8.27,29.6660243376,131.69,27.19,-4.86,27.6209286593,32.009,-3.939,32.2504542914,27.19,-4.86,27.6209286593,131.78
2021-08-17 11:00:00,59.983,-12.1325,61.1976947707,35.253,-4.2125,35.5037908575,24.73,-7.92,25.9672736343,131.53,23.59,-4.55,24.0247913623,35.253,-4.2125,35.5037908575,23.59,-4.55,24.0247913623,131.62
2021-08-17 11:30:00,58.821,-12.5015,60.1348280387,36.321,-3.8815,36.5278124619,22.5,-8.62,24.0946965119,131.54,21.49,-5.24,22.1196225103,36.321,-3.8815,36.5278124619,21.49,-5.24,22.1196225103,131.62
2021-08-17 12:00:00,58.554,-12.4255,59.8578646984,34.274,-3.7055,34.473726318,24.28,-8.72,25.7983875465,131.54,23.16,-5.32,23.7631647724,34.274,-3.7055,34.473726318,23.16,-5.32,23.7631647724,131.62
2021-08-17 12:30:00,58.3085,-12.4715,59.6273383986,36.8085,-4.1515,37.0418766331,21.5,-8.32,23.0536851718,131.35,20.53,-4.95,21.1183190619,36.8085,-4.1515,37.0418766331,20.53,-4.95,21.1183190619,131.41
2021-08-17 13:00:00,57.8405,-12.599,59.1967755984,32.5605,-3.749,32.7756183961,25.28,-8.85,26.7843405743,131.35,24.12,-5.45,24.7280589614,32.5605,-3.749,32.7756183961,24.12,-5.45,24.7280589614,131.41
2021-08-17 13:30:00,57.0605,-12.9055,58.5017315171,34.2905,-4.0755,34.53184169,22.77,-8.83,24.4221579718,131.39,21.74,-5.43,22.4078669221,34.2905,-4.0755,34.53184169,21.74,-5.43,22.4078669221,131.45
2021-08-17 14:00:00,55.7855,-12.289,57.1230385331,40.3755,-5.159,40.703762495,15.41,-7.13,16.9795465193,131.53,14.69,-3.84,15.1835997049,40.3755,-5.159,40.703762495,14.69,-3.84,15.1835997049,131.59
2021-08-17 14:30:00,54.5675,-11.6795,55.8034297915,45.4875,-5.2695,45.7917054334,9.08,-6.41,11.1146075054,131.45,8.65,-3.23,9.2333850781,45.4875,-5.2695,45.7917054334,8.65,-3.23,9.2333850781,131.48
2021-08-17 15:00:00,55.5885,-12.39,56.9525542206,39.1585,-4.9,39.4638837705,16.43,-7.49,18.056716202,131.45,15.62,-4.24,16.1852401898,39.1585,-4.9,39.4638837705,15.62,-4.24,16.1852401898,131.41
2021-08-17 15:30:00,57.19,-12.6575,58.5739567235,31.32,-3.5975,31.525932282,25.87,-9.06,27.4105910188,131.58,24.7,-5.62,25.3312929003,31.32,-3.5975,31.525932282,24.7,-5.62,25.3312929003,131.58
2021-08-17 16:00:00,57.8465,-12.5345,59.1889453572,27.0465,-3.2745,27.2439995687,30.8,-9.26,32.1618967102,131.58,29.41,-5.79,29.9745258511,27.0465,-3.2745,27.2439995687,29.41,-5.79,29.9745258511,131.61
2021-08-17 16:30:00,58.408,-12.6125,59.7542435334,27.478,-3.2025,27.6639926665,30.93,-9.41,32.3297540974,131.37,29.57,-5.91,30.1548171939,27.478,-3.2025,27.6639926665,29.57,-5.91,30.1548171939,131.4
2021-08-17 17:00:00,60.117,-12.432,61.3889917901,30.077,-3.332,30.2610005287,30.04,-9.1,31.3880805402,131.93,28.68,-5.63,29.2273724443,30.077,-3.332,30.2610005287,28.68,-5.63,29.2273724443,131.95
2021-08-17 17:30:00,62.776,-12.567,64.0215250131,21.386,-2.307,21.5100731054,41.39,-10.26,42.6426980854,131.69,39.5,-6.66,40.0575286307,21.386,-2.307,21.5100731054,39.5,-6.66,40.0575286307,131.73
2021-08-17 18:00:00,65.2205,-11.876,66.2929332301,13.0505,-1.6760000000000002,13.1576793642,52.17,-10.2,53.1577736554,131.69,49.77,-6.57,50.2017708851,13.0505,-1.6760000000000002,13.1576793642,49.77,-6.57,50.2017708851,131.73
2021-08-17 18:30:00,66.619,-11.5845,67.6187237476,9.119,-1.2345,9.2021818744,57.5,-10.35,58.4240746611,131.54,54.86,-6.68,55.265197005,9.119,-1.2345,9.2021818744,54.86,-6.68,55.265197005,131.6
2021-08-17 19:00:00,66.993,-11.607,67.9910618979,8.303,-1.117,8.3777979207,58.69,-10.49,59.62009896,131.6,55.98,-6.79,56.3902872842,8.303,-1.117,8.3777979207,55.98,-6.79,56.3902872842,131.68
2021-08-17 19:30:00,66.639,-11.468,67.6185724857,5.249,-0.928,5.3304019548,61.39,-10.54,62.2882308306,131.64,58.55,-6.8100000000000005,58.9447079898,5.249,-0.928,5.3304019548,58.55,-6.8100000000000005,58.9447079898,131.73
2021-08-17 20:00:00,65.401,-11.616,66.4245606459,2.891,-0.756,2.9882130111,62.51,-10.86,63.4463529291,131.75,59.63,-7.12,60.0535702519,2.891,-0.756,2.9882130111,59.63,-7.12,60.0535702519,131.85
2021-08-17 20:30:00,64.867,-11.8385,65.938439254,1.147,-0.4585,1.2352454210000001,63.72,-11.38,64.7282225926,131.81,60.77,-7.6,61.2433906638,1.147,-0.4585,1.2352454210000001,60.77,-7.6,61.2433906638,131.91
2021-08-17 21:00:00,64.584,-11.663499999999999,65.6287306616,0.604,-0.48350000000000004,0.7736848519,63.98,-11.18,64.9494634312,131.86,61.0,-7.49,61.4581166324,0.604,-0.48350000000000004,0.7736848519,61.0,-7.49,61.4581166324,131.97
2021-08-17 21:30:00,63.5625,-12.233,64.7289556169,0.5025000000000001,-0.613,0.7926381583000001,63.06,-11.62,64.1216656053,130.9,60.05,-7.95,60.5739630534,0.5025000000000001,-0.613,0.7926381583000001,60.05,-7.95,60.5739630534,131.01
2021-08-17 22:00:00,61.7335,-12.71,63.0283200018,0.5635,-0.66,0.8678319250000001,61.17,-12.05,62.3455804368,130.9,58.32,-8.33,58.9118943848,0.5635,-0.66,0.8678319250000001,58.32,-8.33,58.9118943848,131.01
2021-08-17 22:30:00,59.7115,-12.953,61.1002736594,0.6715,-0.683,0.9578106546,59.04,-12.27,60.3015298313,130.56,56.31,-8.56,56.9569109064,0.6715,-0.683,0.9578106546,56.31,-8.56,56.9569109064,130.66
2021-08-17 23:00:00,57.4945,-13.6175,59.0851405727,0.7745000000000001,-0.7275,1.0625942311,56.72,-12.89,58.1662316125,130.05,54.1,-9.14,54.8666528959,0.7745000000000001,-0.7275,1.0625942311,54.1,-9.14,54.8666528959,130.15
2021-08-17 23:30:00,55.376,-13.7045,57.0466010929,0.716,-0.6945,0.9974899749,54.66,-13.01,56.1869709096,130.54,52.13,-9.29,52.9513078214,0.716,-0.6945,0.9974899749,52.13,-9.29,52.9513078214,130.65
2021-08-18 00:00:00,53.8725,-14.169,55.7046390999,0.7025,-0.669,0.9700862075000001,53.17,-13.5,54.8570770275,130.22,50.77,-9.74,51.6958460614,0.7025,-0.669,0.9700862075000001,50.77,-9.74,51.6958460614,130.34
2021-08-18 00:30:00,52.646,-14.265,54.5443997217,0.706,-0.685,0.9836976161000001,51.94,-13.58,53.6859385687,130.52,49.63,-9.81,50.5902460955,0.706,-0.685,0.9836976161000001,49.63,-9.81,50.5902460955,130.65
2021-08-18 01:00:00,51.987,-14.4385,53.954781542,0.917,-0.7085,1.158818903,51.07,-13.73,52.8834359701,130.52,48.87,-9.95,49.8726317733,0.917,-0.7085,1.158818903,48.87,-9.95,49.8726317733,130.65
2021-08-18 01:30:00,51.7615,-14.677,53.8021115873,1.1215,-0.807,1.3816697326,50.64,-13.87,52.5051092752,130.85,48.47,-10.06,49.5029746581,1.1215,-0.807,1.3816697326,48.47,-10.06,49.5029746581,130.98
2021-08-18 02:00:00,51.5785,-14.994,53.7137012153,1.3385,-0.864,1.5931347244,50.24,-14.13,52.1892182352,131.42,48.11,-10.3,49.200224593,1.3385,-0.864,1.5931347244,48.11,-10.3,49.200224593,131.55
2021-08-18 02:30:00,51.3415,-15.258,53.5607709639,1.7615,-0.798,1.9338268407,49.58,-14.46,51.6456000062,132.09,47.48,-10.61,48.6510277384,1.7615,-0.798,1.9338268407,47.48,-10.61,48.6510277384,132.23
2021-08-18 03:00:00,50.945,-15.357,53.2093081519,1.955,-0.787,2.1074615062,48.99,-14.57,51.1107131627,132.09,46.89,-10.71,48.0975695852,1.955,-0.787,2.1074615062,46.89,-10.71,48.0975695852,132.23
2021-08-18 03:30:00,50.9495,-15.427,53.23386027,1.4495,-0.8270000000000001,1.6688257099000001,49.5,-14.6,51.6082357769,132.45,47.32,-10.75,48.5257138021,1.4495,-0.8270000000000001,1.6688257099000001,47.32,-10.75,48.5257138021,132.59
2021-08-18 04:00:00,51.047,-15.16,53.2505568891,1.477,-0.79,1.675001194,49.57,-14.37,51.6108690103,132.45,47.37,-10.58,48.5371332075,1.477,-0.79,1.675001194,47.37,-10.58,48.5371332075,132.59
2021-08-18 04:30:00,51.256,-15.096,53.432824668,1.116,-0.8160000000000001,1.3825020796,50.14,-14.28,52.133846971,132.15,47.99,-10.44,49.1124597226,1.116,-0.8160000000000001,1.3825020796,47.99,-10.44,49.1124597226,132.28
2021-08-18 05:00:00,51.2745,-14.998,53.4229759022,0.9045000000000001,-0.738,1.1673749398,50.37,-14.26,52.349637057,132.15,48.22,-10.43,49.3351122427,0.9045000000000001,-0.738,1.1673749398,48.22,-10.43,49.3351122427,132.28
2021-08-18 05:30:00,51.591,-14.65,53.6307167675,0.9510000000000001,-0.7000000000000001,1.180847577,50.64,-13.95,52.5262991272,131.92,48.46,-10.14,49.5095061579,0.9510000000000001,-0.7000000000000001,1.180847577,48.46,-10.14,49.5095061579,132.06
2021-08-18 06:00:00,52.5665,-14.4495,54.5162817193,1.0465,-0.7295,1.2756694321,51.52,-13.72,53.3155587048,131.66,49.28,-9.92,50.2685269329,1.0465,-0.7295,1.2756694321,49.28,-9.92,50.2685269329,131.78
2021-08-18 06:30:00,54.162,-13.7865,55.8890850368,0.9420000000000001,-0.6865,1.1656098189,53.22,-13.1,54.808561375,131.91,50.84,-9.34,51.6908231701,0.9420000000000001,-0.6865,1.1656098189,50.84,-9.34,51.6908231701,132.04
2021-08-18 07:00:00,55.6945,-13.1335,57.222077492,1.5145,-0.6035,1.6303136201,54.18,-12.53,55.6100107894,131.25,51.76,-8.82,52.5060948843,1.5145,-0.6035,1.6303136201,51.76,-8.82,52.5060948843,131.37
2021-08-18 07:30:00,57.2595,-12.8005,58.6728484096,3.4095,-0.7805000000000001,3.4976950267,53.85,-12.02,55.1752018574,130.38,51.42,-8.32,52.0887588641,3.4095,-0.7805000000000001,3.4976950267,51.42,-8.32,52.0887588641,130.5
2021-08-18 08:00:00,58.634,-12.7655,60.0075324126,5.564,-0.9555,5.6454473915,53.07,-11.81,54.3681984252,130.84,50.68,-8.06,51.3169172886,5.564,-0.9555,5.6454473915,50.68,-8.06,51.3169172886,130.94
2021-08-18 08:30:00,61.1315,-11.98,62.2943070613,7.6715,-1.15,7.757216785,53.46,-10.83,54.5459485205,131.77,51.0,-7.15,51.498762121,7.6715,-1.15,7.757216785,51.0,-7.15,51.498762121,131.88
2021-08-18 09:00:00,62.5865,-11.579,63.6485916832,9.0565,-1.309,9.1506105397,53.53,-10.27,54.5062730335,131.26,51.06,-6.63,51.4886443791,9.0565,-1.309,9.1506105397,51.06,-6.63,51.4886443791,131.37
2021-08-18 09:30:00,63.2345,-11.0295,64.1891880343,10.3245,-1.4195,10.421625617,52.91,-9.61,53.7756469045,130.76,50.47,-6.0,50.8253962109,10.3245,-1.4195,10.421625617,50.47,-6.0,50.8253962109,130.87
2021-08-18 10:00:00,62.49,-11.173,63.4809895087,14.41,-1.703,14.5102828711,48.08,-9.47,49.0037478159,130.76,45.77,-5.97,46.1577057489,14.41,-1.703,14.5102828711,45.77,-5.97,46.1577057489,130.87
2021-08-18 10:30:00,61.784,-11.398,62.8265633311,17.264,-1.9580000000000002,17.3746787021,44.52,-9.44,45.5098231155,130.59,42.41,-5.93,42.8225758216,17.264,-1.9580000000000002,17.3746787021,42.41,-5.93,42.8225758216,130.69
2021-08-18 11:00:00,60.983,-11.463,62.0510004593,20.263,-2.163,20.3781190987,40.72,-9.3,41.7685096694,130.59,38.85,-5.8,39.2805613504,20.263,-2.163,20.3781190987,38.85,-5.8,39.2805613504,130.69
2021-08-18 11:30:00,60.512,-11.645,61.6223025292,22.602,-2.505,22.7403920151,37.91,-9.14,38.996252384,130.7,36.16,-5.64,36.5972020788,22.602,-2.505,22.7403920151,36.16,-5.64,36.5972020788,130.79
2021-08-18 12:00:00,59.8455,-11.3225,60.9071660521,29.7255,-3.4325,29.9230246884,30.12,-7.89,31.1362570005,130.81,28.74,-4.51,29.0917118781,29.7255,-3.4325,29.9230246884,28.74,-4.51,29.0917118781,130.9
2021-08-18 12:30:00,59.619,-11.2,60.6618921647,33.289,-3.98,33.5260782228,26.33,-7.22,27.3019651307,130.76,25.13,-3.88,25.4277663195,33.289,-3.98,33.5260782228,25.13,-3.88,25.4277663195,130.85
2021-08-18 13:00:00,58.8895,-11.465,59.9951617653,36.3395,-4.345,36.5983371924,22.55,-7.12,23.6473444598,130.76,21.54,-3.83,21.8778540995,36.3395,-4.345,36.5983371924,21.54,-3.83,21.8778540995,130.85
2021-08-18 13:30:00,57.843,-11.537,58.9823280144,36.023,-4.487,36.3013732247,21.82,-7.05,22.9306541555,131.11,20.86,-3.75,21.1943884083,36.023,-4.487,36.3013732247,20.86,-3.75,21.1943884083,131.18
2021-08-18 14:00:00,57.344,-11.9555,58.5770289128,32.164,-3.7255000000000003,32.3790402305,25.18,-8.23,26.4908531384,131.28,24.11,-4.84,24.5910085194,32.164,-3.7255000000000003,32.3790402305,24.11,-4.84,24.5910085194,131.35
2021-08-18 14:30:00,56.4205,-12.1675,57.7175959002,26.6205,-3.1275,26.8035870081,29.8,-9.04,31.1409954883,131.69,28.53,-5.59,29.0724783945,26.6205,-3.1275,26.8035870081,28.53,-5.59,29.0724783945,131.74
2021-08-18 15:00:00,56.895,-12.324,58.214448387,22.025,-2.634,22.1819426787,34.87,-9.69,36.1913387429,131.82,33.3,-6.19,33.8704310572,22.025,-2.634,22.1819426787,33.3,-6.19,33.8704310572,131.87
2021-08-18 15:30:00,59.167,-12.042,60.3799938142,16.567,-2.252,16.7193598263,42.6,-9.79,43.7104575588,131.35,40.64,-6.24,41.1162644218,16.567,-2.252,16.7193598263,40.64,-6.24,41.1162644218,131.4
2021-08-18 16:00:00,60.4345,-11.854,61.5860869535,14.1045,-1.884,14.2297707729,46.33,-9.97,47.3906087743,131.35,44.17,-6.41,44.6326898136,14.1045,-1.884,14.2297707729,44.17,-6.41,44.6326898136,131.4
2021-08-18 16:30:00,62.2525,-11.715,63.3452048797,11.0125,-1.5150000000000001,11.1162215366,51.24,-10.2,52.2453596026,131.35,48.79,-6.63,49.2384098037,11.0125,-1.5150000000000001,11.1162215366,48.79,-6.63,49.2384098037,131.4
2021-08-18 17:00:00,64.136,-11.1335,65.095171236,8.596,-1.3335,8.69881821,55.54,-9.8,56.397975141,131.65,52.95,-6.17,53.3082676515,8.596,-1.3335,8.69881821,52.95,-6.17,53.3082676515,131.71
2021-08-18 17:30:00,66.6185,-10.652,67.4647289052,6.8585,-1.252,6.9718380826,59.76,-9.4,60.4947733279,131.43,56.99,-5.78,57.282357668,6.8585,-1.252,6.9718380826,56.99,-5.78,57.282357668,131.49
2021-08-18 18:00:00,67.871,-10.5535,68.6865998813,6.851,-1.1235,6.942510587,61.02,-9.43,61.7443543978,131.37,58.19,-5.78,58.4763584708,6.851,-1.1235,6.942510587,58.19,-5.78,58.4763584708,131.44
2021-08-18 18:30:00,68.7145,-10.459,69.5059219869,5.4645,-1.089,5.5719548859,63.25,-9.37,63.9402799493,131.26,60.31,-5.74,60.5825362625,5.4645,-1.089,5.5719548859,60.31,-5.74,60.5825362625,131.33
2021-08-18 19:00:00,67.529,-10.944,68.4100648808,6.069,-1.024,6.1547816371,61.46,-9.92,62.2554254664,131.26,58.63,-6.26,58.9632470273,6.069,-1.024,6.1547816371,58.63,-6.26,58.9632470273,131.33
2021-08-18 19:30:00,66.4985,-11.2975,67.4513454907,4.6485,-1.0275,4.7607046222000005,61.85,-10.27,62.6968531906,131.15,58.99,-6.59,59.3569557845,4.6485,-1.0275,4.7607046222000005,58.99,-6.59,59.3569557845,131.2
2021-08-18 20:00:00,65.387,-11.5475,66.39882924610001,3.707,-0.9075000000000001,3.8164650201,61.68,-10.64,62.5909897669,131.15,58.84,-6.95,59.2490345913,3.707,-0.9075000000000001,3.8164650201,58.84,-6.95,59.2490345913,131.2
2021-08-18 20:30:00,65.0485,-11.8085,66.1116330497,1.3385,-0.7685000000000001,1.5434294606,63.71,-11.04,64.6594594781,131.29,60.78,-7.31,61.2180079715,1.3385,-0.7685000000000001,1.5434294606,60.78,-7.31,61.2180079715,131.34
2021-08-18 21:00:00,65.2145,-11.659,66.2484965207,0.1945,-0.619,0.6488383851,65.02,-11.04,65.9506027266,131.35,62.02,-7.32,62.4504827844,0.1945,-0.619,0.6488383851,62.02,-7.32,62.4504827844,131.39
2021-08-18 21:30:00,64.4045,-12.236,65.5565352673,0.3245,-0.766,0.8318991826000001,64.08,-11.47,65.0984431457,131.09,61.13,-7.72,61.615544305,0.3245,-0.766,0.8318991826000001,61.13,-7.72,61.615544305,131.14
2021-08-18 22:00:00,62.7475,-12.697,64.0192359002,0.6375000000000001,-0.807,1.0284236724,62.11,-11.89,63.2378383565,131.37,59.28,-8.12,59.8335424323,0.6375000000000001,-0.807,1.0284236724,59.28,-8.12,59.8335424323,131.41
2021-08-18 22:30:00,60.63,-13.2635,62.0638166104,0.81,-0.8135,1.147990527,59.82,-12.45,61.1018403978,131.12,57.01,-8.73,57.674543778,0.81,-0.8135,1.147990527,57.01,-8.73,57.674543778,131.19
2021-08-18 23:00:00,58.4375,-13.522,59.9815462476,0.6275000000000001,-0.812,1.0262067287,57.81,-12.71,59.1907104198,131.12,55.08,-8.99,55.8088389057,0.6275000000000001,-0.812,1.0262067287,55.08,-8.99,55.8088389057,131.19
2021-08-18 23:30:00,56.508,-13.988,58.213556909,0.608,-0.838,1.0353298991,55.9,-13.15,57.4258870197,131.8,53.37,-9.33,54.1793853786,0.608,-0.838,1.0353298991,53.37,-9.33,54.1793853786,131.88
2021-08-19 00:00:00,55.1155,-14.382,56.9610416359,0.5955,-0.852,1.0394826838,54.52,-13.53,56.1737598884,131.8,52.12,-9.7,53.0149450627,0.5955,-0.852,1.0394826838,52.12,-9.7,53.0149450627,131.88
2021-08-19 00:30:00,53.6295,-14.7895,55.6313992319,0.6895,-0.8695,1.1097028882,52.94,-13.92,54.739473874,132.27,50.64,-10.07,51.6315262219,0.6895,-0.8695,1.1097028882,50.64,-10.07,51.6315262219,132.36
2021-08-19 01:00:00,52.8655,-14.7615,54.887730619,0.2255,-0.9215000000000001,0.9486898861,52.64,-13.84,54.4289922743,132.5,50.33,-10.0,51.3138275711,0.2255,-0.9215000000000001,0.9486898861,50.33,-10.0,51.3138275711,132.59
2021-08-19 01:30:00,52.672,-15.0615,54.7831029264,0.202,-0.9115000000000001,0.9336146154,52.47,-14.15,54.344488221,132.45,50.17,-10.27,51.2103680908,0.202,-0.9115000000000001,0.9336146154,50.17,-10.27,51.2103680908,132.54
2021-08-19 02:00:00,52.7435,-15.1165,54.866978817,0.1835,-0.8465,0.8661607818,52.56,-14.27,54.4627074244,132.53,50.19,-10.4,51.2561810907,0.1835,-0.8465,0.8661607818,50.19,-10.4,51.2561810907,132.62
2021-08-19 02:30:00,52.4415,-15.168,54.5910170839,0.1615,-0.8280000000000001,0.8436031354,52.28,-14.34,54.2110136411,132.41,49.92,-10.46,51.0040978746,0.1615,-0.8280000000000001,0.8436031354,49.92,-10.46,51.0040978746,132.5
2021-08-19 03:00:00,51.8035,-15.1855,53.9833494932,0.17350000000000002,-0.8355,0.8533243815,51.63,-14.35,53.5871197211,132.35,49.3,-10.48,50.4015912447,0.17350000000000002,-0.8355,0.8533243815,49.3,-10.48,50.4015912447,132.44
2021-08-19 03:30:00,51.9835,-14.925,54.0836379809,0.1935,-0.865,0.8863787283000001,51.79,-14.06,53.6645851563,132.53,49.44,-10.19,50.4792006672,0.1935,-0.865,0.8863787283000001,49.44,-10.19,50.4792006672,132.61
2021-08-19 04:00:00,51.8925,-14.9045,53.9905146901,0.2325,-0.8845000000000001,0.9145471557,51.66,-14.02,53.5286465362,132.53,49.35,-10.15,50.3829832384,0.2325,-0.8845000000000001,0.9145471557,49.35,-10.15,50.3829832384,132.61
2021-08-19 04:30:00,51.9905,-14.87,54.0752160444,0.29050000000000004,-0.86,0.9077390870000001,51.7,-14.01,53.5646347883,132.59,49.37,-10.14,50.4005605128,0.29050000000000004,-0.86,0.9077390870000001,49.37,-10.14,50.4005605128,132.65
2021-08-19 05:00:00,52.424,-14.774000000000001,54.4660155693,0.484,-0.894,1.0166080857,51.94,-13.88,53.7626078237,132.64,49.52,-10.05,50.5295250324,0.484,-0.894,1.0166080857,49.52,-10.05,50.5295250324,132.7
2021-08-19 05:30:00,52.827,-14.63,54.8154068579,0.367,-0.89,0.9626988106000001,52.46,-13.74,54.2295048843,132.8,50.0,-9.92,50.9745662071,0.367,-0.89,0.9626988106000001,50.0,-9.92,50.9745662071,132.86
2021-08-19 06:00:00,53.436,-14.375,55.3357634898,0.556,-0.9450000000000001,1.0964310284,52.88,-13.43,54.558769231,132.65,50.5,-9.59,51.4025106391,0.556,-0.9450000000000001,1.0964310284,50.5,-9.59,51.4025106391,132.72
2021-08-19 06:30:00,55.176,-13.76,56.8658823549,0.706,-0.9,1.1438688736,54.47,-12.86,55.9674950306,132.62,52.05,-9.06,52.8326234442,0.706,-0.9,1.1438688736,52.05,-9.06,52.8326234442,132.72
2021-08-19 07:00:00,56.7455,-13.269,58.276222692,1.0655000000000001,-0.799,1.3318000038,55.68,-12.47,57.0592963504,132.32,53.14,-8.7,53.8474660499,1.0655000000000001,-0.799,1.3318000038,53.14,-8.7,53.8474660499,132.55
2021-08-19 07:30:00,58.588,-12.7195,59.9528099779,1.718,-0.8495,1.9165526995,56.87,-11.87,58.0955574894,131.82,54.28,-8.12,54.8839940238,1.718,-0.8495,1.9165526995,54.28,-8.12,54.8839940238,132.08
2021-08-19 08:00:00,60.46,-12.511,61.7408837076,2.46,-0.841,2.5997847988,58.0,-11.67,59.1623943058,131.6,55.35,-7.92,55.9137630642,2.46,-0.841,2.5997847988,55.35,-7.92,55.9137630642,131.71
2021-08-19 08:30:00,62.26,-11.6715,63.344546034,4.65,-0.9415,4.7443568848,57.61,-10.73,58.6007252515,131.96,54.95,-7.04,55.3991344698,4.65,-0.9415,4.7443568848,54.95,-7.04,55.3991344698,131.68
2021-08-19 09:00:00,63.9735,-11.221,64.9501312027,6.5135000000000005,-1.031,6.5945919699,57.46,-10.19,58.3565566153,131.57,54.83,-6.54,55.2186607951,6.5135000000000005,-1.031,6.5945919699,54.83,-6.54,55.2186607951,131.28
2021-08-19 09:30:00,64.5715,-11.136,65.5247213519,10.5615,-1.226,10.6324201502,54.01,-9.91,54.9116399318,131.37,51.51,-6.29,51.8926218262,10.5615,-1.226,10.6324201502,51.51,-6.29,51.8926218262,131.08
2021-08-19 10:00:00,63.176,-11.77,64.263052184,18.716,-1.79,18.8014030328,44.46,-9.98,45.5663472313,131.37,42.45,-6.41,42.9312310562,18.716,-1.79,18.8014030328,42.45,-6.41,42.9312310562,131.08
2021-08-19 10:30:00,62.8565,-11.7795,63.9507326971,20.9765,-2.2595,21.097840944,41.88,-9.52,42.9483969433,131.57,39.98,-5.97,40.4232767103,20.9765,-2.2595,21.097840944,39.98,-5.97,40.4232767103,131.26
2021-08-19 11:00:00,61.205,-11.4705,62.2705740719,28.375,-3.1005,28.5438912072,32.83,-8.37,33.8801682404,131.52,31.31,-4.96,31.7004369055,28.375,-3.1005,28.5438912072,31.31,-4.96,31.7004369055,131.21
2021-08-19 11:30:00,59.795,-11.5665,60.9034149063,30.355,-3.6065,30.5684946841,29.44,-7.96,30.4971342916,131.23,28.02,-4.63,28.3999524647,30.355,-3.6065,30.5684946841,28.02,-4.63,28.3999524647,130.96
2021-08-19 12:00:00,59.0945,-11.4545,60.194397584,33.2245,-3.9345,33.4566539047,25.87,-7.52,26.9408110494,131.23,24.67,-4.19,25.0232891523,33.2245,-3.9345,33.4566539047,24.67,-4.19,25.0232891523,130.96
2021-08-19 12:30:00,58.5335,-11.429,59.6388519612,40.2935,-4.949,40.596289772,18.24,-6.48,19.3568592494,131.23,17.45,-3.24,17.7482421665,40.2935,-4.949,40.596289772,17.45,-3.24,17.7482421665,131.01
2021-08-19 13:00:00,59.405,-11.496,60.5071238864,35.345,-4.326,35.6087531514,24.06,-7.17,25.1056268593,131.17,23.0,-3.87,23.323312372,35.345,-4.326,35.6087531514,23.0,-3.87,23.323312372,130.95
2021-08-19 13:30:00,59.355,-11.691,60.4954172314,32.665,-3.551,32.8574470402,26.69,-8.14,27.9036861364,131.13,25.49,-4.77,25.9324699942,32.665,-3.551,32.8574470402,25.49,-4.77,25.9324699942,130.91
2021-08-19 14:00:00,58.6135,-11.625,59.7551923037,31.0935,-3.475,31.2870798773,27.52,-8.15,28.7014442145,131.34,26.27,-4.77,26.6995468126,31.0935,-3.475,31.2870798773,26.27,-4.77,26.6995468126,131.11
2021-08-19 14:30:00,57.5125,-11.522,58.6552993365,33.0525,-4.272,33.3274322481,24.46,-7.25,25.5118423482,131.21,23.37,-3.93,23.6981391675,33.0525,-4.272,33.3274322481,23.37,-3.93,23.6981391675,130.92
2021-08-19 15:00:00,57.489,-11.718,58.6710886638,26.219,-3.118,26.403747556,31.27,-8.6,32.431048395,131.21,29.84,-5.19,30.2879794638,26.219,-3.118,26.403747556,29.84,-5.19,30.2879794638,130.92
2021-08-19 15:30:00,59.121,-11.854,60.297677874,21.061,-2.304,21.1866499711,38.06,-9.55,39.2398534656,131.44,36.32,-6.03,36.8171604011,21.061,-2.304,21.1866499711,36.32,-6.03,36.8171604011,131.14
2021-08-19 16:00:00,60.283,-11.8005,61.4271266563,18.533,-2.0305,18.6439003229,41.75,-9.77,42.877912729,131.53,39.84,-6.23,40.3241676913,18.533,-2.0305,18.6439003229,39.84,-6.23,40.3241676913,131.23
2021-08-19 16:30:00,60.3595,-11.7545,61.4933940395,21.1895,-2.1545,21.2987506793,39.17,-9.6,40.32925613,131.53,37.37,-6.08,37.8613694945,21.1895,-2.1545,21.2987506793,37.37,-6.08,37.8613694945,131.23
2021-08-19 17:00:00,62.095,-11.6515,63.1786868908,19.485,-2.1815,19.6067378023,42.61,-9.47,43.6496620835,131.58,40.67,-5.93,41.1000462287,19.485,-2.1815,19.6067378023,40.67,-5.93,41.1000462287,131.29
2021-08-19 17:30:00,64.8355,-11.4095,65.8317457652,13.5755,-1.8395000000000001,13.6995605951,51.26,-9.57,52.145685344,131.58,48.85,-6.0,49.2170956071,13.5755,-1.8395000000000001,13.6995605951,48.85,-6.0,49.2170956071,131.29
2021-08-19 18:00:00,66.7375,-10.868,67.616620222,10.9575,-1.228,11.0260958752,55.78,-9.64,56.6068723743,131.64,53.13,-6.08,53.4767547632,10.9575,-1.228,11.0260958752,53.13,-6.08,53.4767547632,131.35
2021-08-19 18:30:00,67.742,-10.8145,68.5997957304,10.452,-1.0945,10.5091500251,57.29,-9.72,58.1087127718,131.45,54.64,-6.11,54.9805574726,10.452,-1.0945,10.5091500251,54.64,-6.11,54.9805574726,131.15
2021-08-19 19:00:00,67.6785,-10.9695,68.5617188561,7.7885,-1.0195,7.8549419158,59.89,-9.95,60.7109100574,131.27,57.14,-6.3,57.4862557487,7.7885,-1.0195,7.8549419158,57.14,-6.3,57.4862557487,131.05
2021-08-19 19:30:00,66.833,-11.099,67.7483408653,4.993,-0.919,5.0768700988,61.84,-10.18,62.6723064838,131.27,59.0,-6.51,59.3580668486,4.993,-0.919,5.0768700988,59.0,-6.51,59.3580668486,131.05
2021-08-19 20:00:00,66.2115,-11.335,67.1747345157,2.7515,-0.765,2.8558671625,63.46,-10.57,64.3342560383,131.36,60.53,-6.86,60.9174892785,2.7515,-0.765,2.8558671625,60.53,-6.86,60.9174892785,131.11
2021-08-19 20:30:00,65.737,-11.6555,66.7622936189,1.897,-0.6055,1.9912908502,63.84,-11.05,64.7892591407,131.5,60.89,-7.32,61.3284151108,1.897,-0.6055,1.9912908502,60.89,-7.32,61.3284151108,131.26
2021-08-19 21:00:00,65.807,-11.527,66.8089288793,2.097,-0.8170000000000001,2.2505328258,63.71,-10.71,64.6039333168,131.57,60.78,-7.01,61.1829101956,2.097,-0.8170000000000001,2.2505328258,60.78,-7.01,61.1829101956,131.33
2021-08-19 21:30:00,64.9585,-11.8275,66.0264831602,1.0985,-0.7875000000000001,1.3516132953,63.86,-11.04,64.8072619388,130.89,60.92,-7.34,61.3605899581,1.0985,-0.7875000000000001,1.3516132953,60.92,-7.34,61.3605899581,130.66
2021-08-19 22:00:00,63.0265,-12.338,64.2227837006,1.1265,-0.738,1.3467168411000001,61.9,-11.6,62.9775356774,130.93,59.06,-7.86,59.5807284279,1.1265,-0.738,1.3467168411000001,59.06,-7.86,59.5807284279,130.73
2021-08-19 22:30:00,61.0665,-12.864,62.4067297513,1.1765,-0.764,1.4028001461000001,59.89,-12.1,61.1000990179,131.3,57.15,-8.34,57.7553296242,1.1765,-0.764,1.4028001461000001,57.15,-8.34,57.7553296242,131.1
2021-08-19 23:00:00,58.7625,-13.231,60.2336348501,0.7825000000000001,-0.791,1.1126487541,57.98,-12.44,59.2995278227,131.6,55.35,-8.66,56.023371016,0.7825000000000001,-0.791,1.1126487541,55.35,-8.66,56.023371016,131.4
2021-08-19 23:30:00,56.49,-13.7305,58.1347291234,0.58,-0.7705000000000001,0.9644014983,55.91,-12.96,57.3924184889,131.52,53.37,-9.15,54.1486786542,0.58,-0.7705000000000001,0.9644014983,53.37,-9.15,54.1486786542,131.31
2021-08-20 00:00:00,54.844,-14.3535,56.6911571433,0.734,-0.8135,1.0956907639,54.11,-13.54,55.7783443641,131.85,51.64,-9.71,52.5449683604,0.734,-0.8135,1.0956907639,51.64,-9.71,52.5449683604,131.64
2021-08-20 00:30:00,53.562,-14.498,55.4894570887,1.032,-0.838,1.3293863246,52.53,-13.66,54.2770347385,132.17,50.06,-9.87,51.0237248738,1.032,-0.838,1.3293863246,50.06,-9.87,51.0237248738,131.96
2021-08-20 01:00:00,52.881,-14.4665,54.8240803229,1.071,-0.8065,1.3407025210999999,51.81,-13.66,53.5805160483,132.21,49.43,-9.85,50.4018590927,1.071,-0.8065,1.3407025210999999,49.43,-9.85,50.4018590927,132.01
2021-08-20 01:30:00,52.631,-14.6155,54.6226601444,1.401,-0.7555000000000001,1.5917227302999999,51.23,-13.86,53.0717674475,132.21,48.91,-10.04,49.9298477867,1.401,-0.7555000000000001,1.5917227302999999,48.91,-10.04,49.9298477867,132.01
2021-08-20 02:00:00,52.584,-14.669,54.5917266351,1.3639999999999999,-0.739,1.551327496,51.22,-13.93,53.0804417841,131.92,48.91,-10.09,49.939925911,1.3639999999999999,-0.739,1.551327496,48.91,-10.09,49.939925911,131.71
2021-08-20 02:30:00,52.2885,-14.6805,54.3102597352,1.2885,-0.7605000000000001,1.4961926681,51.0,-13.92,52.8655502194,132.05,48.69,-10.09,49.7244829033,1.2885,-0.7605000000000001,1.4961926681,48.69,-10.09,49.7244829033,131.84
2021-08-20 03:00:00,51.8765,-14.779,53.9406163596,1.4065,-0.749,1.5935003138,50.47,-14.03,52.3837932953,132.05,48.18,-10.19,49.245796775,1.4065,-0.749,1.5935003138,48.18,-10.19,49.245796775,131.84
2021-08-20 03:30:00,51.6435,-14.8,53.7223518868,1.4135,-0.76,1.6048620657,50.23,-14.04,52.1552921572,132.09,47.96,-10.21,49.034739726,1.4135,-0.76,1.6048620657,47.96,-10.21,49.034739726,131.88
2021-08-20 04:00:00,51.773,-14.605,53.7935828329,1.353,-0.775,1.5592414823,50.42,-13.83,52.2823612703,132.12,48.14,-10.01,49.1697030701,1.353,-0.775,1.5592414823,48.14,-10.01,49.1697030701,131.91
2021-08-20 04:30:00,51.866,-14.5005,53.8548647408,1.376,-0.7405,1.5625991969,50.49,-13.76,52.3314217273,132.09,48.21,-9.93,49.2220377473,1.376,-0.7405,1.5625991969,48.21,-9.93,49.2220377473,131.91
2021-08-20 05:00:00,51.7135,-14.433,53.6898274466,1.4735,-0.743,1.6502276357999999,50.24,-13.69,52.0718129126,132.09,47.96,-9.88,48.9670909898,1.4735,-0.743,1.6502276357999999,47.96,-9.88,48.9670909898,131.91
2021-08-20 05:30:00,52.472,-14.123,54.3393955892,1.502,-0.773,1.6892403618,50.97,-13.35,52.6893101113,131.73,48.67,-9.56,49.6000252016,1.502,-0.773,1.6892403618,48.67,-9.56,49.6000252016,131.53
2021-08-20 06:00:00,53.205,-14.1245,55.0479202627,1.375,-0.7545000000000001,1.5684053207000002,51.83,-13.37,53.5266830656,131.73,49.48,-9.57,50.3969770919,1.375,-0.7545000000000001,1.5684053207000002,49.48,-9.57,50.3969770919,131.53
2021-08-20 06:30:00,54.8225,-13.591,56.4820483627,1.2625,-0.811,1.5005423186,53.56,-12.78,55.0636177526,131.9,51.11,-9.01,51.8980943773,1.2625,-0.811,1.5005423186,51.11,-9.01,51.8980943773,131.69
2021-08-20 07:00:00,56.04,-13.428,57.6263202365,1.9300000000000002,-0.848,2.1080806436,54.11,-12.58,55.5531142241,131.9,51.55,-8.85,52.3041585345,1.9300000000000002,-0.848,2.1080806436,51.55,-8.85,52.3041585345,131.69
2021-08-20 07:30:00,58.0555,-13.002,59.4936390234,3.8955,-0.852,3.9875837608999998,54.16,-12.15,55.5061086728,131.68,51.65,-8.44,52.3350370211,3.8955,-0.852,3.9875837608999998,51.65,-8.44,52.3350370211,131.47
2021-08-20 08:00:00,59.7225,-12.4195,61.0001720202,7.8525,-1.1695,7.9391111908,51.87,-11.25,53.075977617,131.68,49.49,-7.58,50.0671199491,7.8525,-1.1695,7.9391111908,49.49,-7.58,50.0671199491,131.47
2021-08-20 08:30:00,61.483,-11.846,62.6137924502,11.203,-1.446,11.295934003,50.28,-10.4,51.3443122459,131.47,47.97,-6.79,48.44816818,11.203,-1.446,11.295934003,47.97,-6.79,48.44816818,131.27
2021-08-20 09:00:00,62.8555,-11.4545,63.8906835971,12.3855,-1.4045,12.4648798831,50.47,-10.05,51.4608919472,131.35,48.14,-6.46,48.571506050400004,12.3855,-1.4045,12.4648798831,48.14,-6.46,48.571506050400004,131.14
2021-08-20 09:30:00,63.5275,-11.433,64.548096372,14.7475,-1.5430000000000001,14.8280007165,48.78,-9.89,49.7724873801,131.19,46.54,-6.31,46.9658141631,14.7475,-1.5430000000000001,14.8280007165,46.54,-6.31,46.9658141631,130.99
2021-08-20 10:00:00,63.1255,-11.5485,64.1731766589,15.9555,-1.6785,16.0435451974,47.17,-9.87,48.1915532018,131.3,45.01,-6.3,45.4487634595,15.9555,-1.6785,16.0435451974,45.01,-6.3,45.4487634595,131.1
2021-08-20 10:30:00,62.905,-11.708,63.9852818154,15.075,-1.8780000000000001,15.19152754,47.83,-9.83,48.8296815472,131.18,45.62,-6.26,46.0474972175,15.075,-1.8780000000000001,15.19152754,45.62,-6.26,46.0474972175,130.98
2021-08-20 11:00:00,61.949,-11.8595,63.0739751502,20.579,-2.2995,20.7070746666,41.37,-9.56,42.4602225618,131.24,39.46,-6.08,39.925655912,20.579,-2.2995,20.7070746666,39.46,-6.08,39.925655912,131.05
2021-08-20 11:30:00,61.046,-11.7875,62.1736219972,22.246,-2.5575,22.3925282684,38.8,-9.23,39.8827393743,130.85,37.06,-5.78,37.5080258078,22.246,-2.5575,22.3925282684,37.06,-5.78,37.5080258078,130.65
2021-08-20 12:00:00,60.254,-11.9195,61.4216492472,24.854,-2.6195,24.9916605341,35.4,-9.3,36.6012294875,130.49,33.87,-5.84,34.3697905143,24.854,-2.6195,24.9916605341,33.87,-5.84,34.3697905143,130.29
2021-08-20 12:30:00,61.453,-11.9535,62.604771154,23.213,-2.4535,23.3423013272,38.24,-9.5,39.4023806387,130.56,36.49,-6.05,36.9881413429,23.213,-2.4535,23.3423013272,36.49,-6.05,36.9881413429,130.36
2021-08-20 13:00:00,62.0605,-12.128,63.2344371703,19.9005,-2.418,20.0468607081,42.16,-9.71,43.2637226785,130.6,40.22,-6.24,40.7011793441,19.9005,-2.418,20.0468607081,40.22,-6.24,40.7011793441,130.4
2021-08-20 13:30:00,62.064,-12.169,63.2457481338,17.854,-2.219,17.9913667352,44.21,-9.95,45.315853738,130.78,42.19,-6.44,42.678679689,17.854,-2.219,17.9913667352,42.19,-6.44,42.678679689,130.59
2021-08-20 14:00:00,62.2095,-11.969,63.3504447597,14.9495,-1.909,15.070893512,47.26,-10.06,48.318849324,130.68,45.1,-6.53,45.5702852745,14.9495,-1.909,15.070893512,45.1,-6.53,45.5702852745,130.54
2021-08-20 14:30:00,61.278,-12.3345,62.5070649947,15.038,-1.7545000000000002,15.1400037731,46.24,-10.58,47.4349449246,130.75,44.12,-7.02,44.6749907666,15.038,-1.7545000000000002,15.1400037731,44.12,-7.02,44.6749907666,130.62
2021-08-20 15:00:00,61.05,-12.402,62.296967053,16.33,-1.792,16.4280298271,44.72,-10.61,45.961402285,131.05,42.66,-7.05,43.2386181555,16.33,-1.792,16.4280298271,42.66,-7.05,43.2386181555,130.92
2021-08-20 15:30:00,60.8655,-12.3375,62.1033251646,16.8455,-1.8475000000000001,16.9465077966,44.02,-10.49,45.2526297578,131.1,42.01,-6.91,42.5745017587,16.8455,-1.8475000000000001,16.9465077966,42.01,-6.91,42.5745017587,130.96
2021-08-20 16:00:00,60.3325,-12.441,61.6018590405,21.6125,-2.161,21.7202688116,38.72,-10.28,40.0614128558,131.45,36.94,-6.76,37.5534445824,21.6125,-2.161,21.7202688116,36.94,-6.76,37.5534445824,131.3
2021-08-20 16:30:00,61.4935,-12.476,62.7463235437,21.6135,-2.2560000000000002,21.730920787,39.88,-10.22,41.1687114202,131.55,38.04,-6.67,38.6203379063,21.6135,-2.2560000000000002,21.730920787,38.04,-6.67,38.6203379063,131.4
2021-08-20 17:00:00,62.6215,-11.984,63.757889851,19.3015,-2.054,19.4104821746,43.32,-9.93,44.4435293378,131.68,41.3,-6.39,41.7914117972,19.3015,-2.054,19.4104821746,41.3,-6.39,41.7914117972,131.53
2021-08-20 17:30:00,64.1095,-12.154,65.2514191895,17.6595,-1.854,17.7565553036,46.45,-10.3,47.5782776065,131.34,44.3,-6.72,44.8067896641,17.6595,-1.854,17.7565553036,44.3,-6.72,44.8067896641,131.19
2021-08-20 18:00:00,64.6105,-12.1685,65.7463999205,14.1805,-1.5985,14.2703112265,50.43,-10.57,51.52581683,131.37,48.16,-6.9,48.6517790014,14.1805,-1.5985,14.2703112265,48.16,-6.9,48.6517790014,131.22
2021-08-20 18:30:00,64.8095,-12.229,65.9531631633,14.6895,-1.5590000000000002,14.7719968606,50.12,-10.67,51.2431780826,131.63,47.87,-6.99,48.3776497982,14.6895,-1.5590000000000002,14.7719968606,47.87,-6.99,48.3776497982,131.48
2021-08-20 19:00:00,65.4125,-12.2265,66.5453413734,12.4225,-1.5165000000000002,12.51472247,52.99,-10.71,54.0614853662,131.63,50.53,-7.04,51.0180605276,12.4225,-1.5165000000000002,12.51472247,50.53,-7.04,51.0180605276,131.48
2021-08-20 19:30:00,64.627,-12.252,65.7781166726,9.637,-1.392,9.737013556499999,54.99,-10.86,56.0521159279,131.74,52.44,-7.18,52.9292546707,9.637,-1.392,9.737013556499999,52.44,-7.18,52.9292546707,131.6
2021-08-20 20:00:00,64.518,-12.3405,65.6875959695,6.138,-1.1505,6.2448934539,58.38,-11.19,59.4427497682,131.66,55.67,-7.47,56.1689398155,6.138,-1.1505,6.2448934539,55.67,-7.47,56.1689398155,131.51
2021-08-20 20:30:00,65.0745,-12.138,66.1968397603,3.3645,-0.838,3.4672906209,61.71,-11.3,62.7360669791,131.88,58.83,-7.55,59.3124894099,3.3645,-0.838,3.4672906209,58.83,-7.55,59.3124894099,131.73
2021-08-20 21:00:00,64.872,-12.393,66.0451575288,3.402,-0.903,3.5198029774,61.47,-11.49,62.5346384014,131.88,58.6,-7.77,59.1128826907,3.402,-0.903,3.5198029774,58.6,-7.77,59.1128826907,131.73
2021-08-20 21:30:00,63.731,-12.696,64.9832961383,2.8609999999999998,-0.936,3.0102187628,60.87,-11.76,61.9956006504,130.73,58.03,-8.04,58.5843195744,2.8609999999999998,-0.936,3.0102187628,58.03,-8.04,58.5843195744,130.61
2021-08-20 22:00:00,61.947,-13.1555,63.3284927126,2.847,-0.9855,3.0127428118,59.1,-12.17,60.340027345,130.73,56.36,-8.42,56.9854893811,2.847,-0.9855,3.0127428118,56.36,-8.42,56.9854893811,130.61
2021-08-20 22:30:00,59.8105,-13.4895,61.3128250899,2.5705,-0.9595,2.7437402392,57.24,-12.53,58.5953795107,131.01,54.61,-8.78,55.3113053543,2.5705,-0.9595,2.7437402392,54.61,-8.78,55.3113053543,130.88
