Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-20 23:00:00,57.858,-14.0455,59.5384265349,2.498,-0.9355,2.6674265219,55.36,-13.11,56.8911390289,131.11,52.87,-9.33,53.6869239201,2.498,-0.9355,2.6674265219,52.87,-9.33,53.6869239201,130.98
2021-08-20 23:30:00,55.7575,-14.287,57.5588149222,2.4575,-0.897,2.6160877757,53.3,-13.39,54.9561834555,131.34,50.89,-9.6,51.7875670407,2.4575,-0.897,2.6160877757,50.89,-9.6,51.7875670407,131.2
2021-08-21 00:00:00,54.323,-14.429,56.2066221188,2.573,-0.909,2.7288477422,51.75,-13.52,53.4869413969,131.34,49.52,-9.68,50.4572373401,2.573,-0.909,2.7288477422,49.52,-9.68,50.4572373401,131.2
2021-08-21 00:30:00,53.13,-14.8815,55.1747763226,2.9699999999999998,-0.9515,3.1186939975,50.16,-13.93,52.0583374687,131.34,48.01,-10.08,49.0567681365,2.9699999999999998,-0.9515,3.1186939975,48.01,-10.08,49.0567681365,131.2
2021-08-21 01:00:00,52.3345,-14.9185,54.4193121281,3.0845,-1.0085,3.2451829686,49.25,-13.91,51.1766606961,131.84,47.05,-10.09,48.1197527009,3.0845,-1.0085,3.2451829686,47.05,-10.09,48.1197527009,131.72
2021-08-21 01:30:00,51.7295,-15.1545,53.903618065,3.4995,-1.0245,3.6463818368,48.23,-14.13,50.2572362949,131.87,46.09,-10.32,47.231244955,3.4995,-1.0245,3.6463818368,46.09,-10.32,47.231244955,131.72
2021-08-21 02:00:00,51.6315,-14.9775,53.7599971959,2.9515000000000002,-0.9175000000000001,3.0908184191,48.68,-14.06,50.6697740275,131.21,46.52,-10.28,47.6423005322,2.9515000000000002,-0.9175000000000001,3.0908184191,46.52,-10.28,47.6423005322,131.08
2021-08-21 02:30:00,51.4045,-15.033,53.5575737805,2.4345,-0.863,2.5829361684,48.97,-14.17,50.9789152493,130.45,46.78,-10.37,47.9156060172,2.4345,-0.863,2.5829361684,46.78,-10.37,47.9156060172,130.32
2021-08-21 03:00:00,50.9375,-15.1985,53.1565923334,2.5275,-0.8685,2.6725546767,48.41,-14.33,50.4864041104,130.62,46.24,-10.53,47.4238178556,2.5275,-0.8685,2.6725546767,46.24,-10.53,47.4238178556,130.48
2021-08-21 03:30:00,51.058,-15.2905,53.2983935429,2.548,-0.8805000000000001,2.6958457393,48.51,-14.41,50.60502149,130.54,46.34,-10.6,47.5368867302,2.548,-0.8805000000000001,2.6958457393,46.34,-10.6,47.5368867302,130.4
2021-08-21 04:00:00,50.8355,-15.1775,53.0528469217,2.5855,-0.8675,2.7271535527,48.25,-14.31,50.3273146512,130.82,46.1,-10.5,47.2806514338,2.5855,-0.8675,2.7271535527,46.1,-10.5,47.2806514338,130.66
2021-08-21 04:30:00,51.1315,-14.6695,53.1942151225,2.9215,-0.8895000000000001,3.053911017,48.21,-13.78,50.1407269592,130.88,46.06,-10.0,47.133041489,2.9215,-0.8895000000000001,3.053911017,46.06,-10.0,47.133041489,130.56
2021-08-21 05:00:00,50.9935,-14.6235,53.0488811805,2.4335,-0.8235,2.5690610152,48.56,-13.8,50.4828049934,130.75,46.39,-10.03,47.4619110445,2.4335,-0.8235,2.5690610152,46.39,-10.03,47.4619110445,130.38
2021-08-21 05:30:00,51.598,-14.2185,53.5212046412,1.8679999999999999,-0.8185,2.0394524388,49.73,-13.4,51.5037173416,130.53,47.54,-9.61,48.5015845102,1.8679999999999999,-0.8185,2.0394524388,47.54,-9.61,48.5015845102,130.11
2021-08-21 06:00:00,52.547,-13.902,54.3548784655,1.337,-0.782,1.5489005778,51.21,-13.12,52.8639622049,130.47,49.01,-9.32,49.8883002316,1.337,-0.782,1.5489005778,49.01,-9.32,49.8883002316,129.98
2021-08-21 06:30:00,53.885,-13.4305,55.5335174039,1.335,-0.7605000000000001,1.5364196204,52.55,-12.67,54.0558174483,130.41,50.22,-8.93,51.007776858,1.335,-0.7605000000000001,1.5364196204,50.22,-8.93,51.007776858,129.91
2021-08-21 07:00:00,54.6665,-13.535,56.3171594388,1.6065,-0.645,1.7311462243,53.06,-12.89,54.6032572289,130.08,50.65,-8.65,51.3833144124,1.6065,-0.645,1.7311462243,50.65,-8.65,51.3833144124,129.57
2021-08-21 07:30:00,56.79,-13.0895,58.2789765717,2.11,-0.6595000000000001,2.2106651148,54.68,-12.43,56.0750149354,131.55,52.25,-8.48,52.9336650913,2.11,-0.6595000000000001,2.2106651148,52.25,-8.48,52.9336650913,131.04
2021-08-21 08:00:00,58.3785,-13.2625,59.8660435347,2.8885,-0.8025,2.9979056856,55.49,-12.46,56.8717126522,131.55,53.03,-8.42,53.6942948552,2.8885,-0.8025,2.9979056856,53.03,-8.42,53.6942948552,131.04
2021-08-21 08:30:00,60.3065,-12.8885,61.6683660761,5.3865,-0.9185000000000001,5.464249674,54.92,-11.97,56.2093168434,133.26,52.49,-7.97,53.091628342,5.3865,-0.9185000000000001,5.464249674,52.49,-7.97,53.091628342,132.73
2021-08-21 09:00:00,61.7115,-12.7485,63.0145497842,6.9715,-1.0185,7.045505979,54.74,-11.73,55.9826803574,132.93,52.28,-7.77,52.8542458086,6.9715,-1.0185,7.045505979,52.28,-7.77,52.8542458086,132.4
2021-08-21 09:30:00,62.508,-12.581,63.7615215079,8.848,-1.181,8.926469907,53.66,-11.4,54.8575938226,132.54,51.25,-7.46,51.7900965436,8.848,-1.181,8.926469907,51.25,-7.46,51.7900965436,132.02
2021-08-21 10:00:00,62.785,-12.8965,64.0958340085,11.585,-1.4865,11.6799789062,51.2,-11.41,52.455963436,132.6,48.91,-7.46,49.475647545,11.585,-1.4865,11.6799789062,48.91,-7.46,49.475647545,132.08
2021-08-21 10:30:00,62.965,-12.7725,64.2473966885,13.535,-1.7025000000000001,13.641654271,49.43,-11.07,50.6544154048,133.46,47.22,-7.17,47.7612531243,13.535,-1.7025000000000001,13.641654271,47.22,-7.17,47.7612531243,132.93
2021-08-21 11:00:00,62.8115,-13.1545,64.1741801856,13.6215,-1.7445,13.7327543668,49.19,-11.41,50.4959820184,133.23,47.0,-7.49,47.5930677725,13.6215,-1.7445,13.7327543668,47.0,-7.49,47.5930677725,132.71
2021-08-21 11:30:00,62.962,-12.813,64.2525206743,12.792,-1.893,12.9313074745,50.17,-10.92,51.3446715833,133.38,47.99,-6.99,48.4963936804,12.792,-1.893,12.9313074745,47.99,-6.99,48.4963936804,132.9
2021-08-21 12:00:00,60.931,-12.9915,62.3006086106,22.461,-2.4715,22.5965668465,38.47,-10.52,39.8824685796,133.11,36.83,-6.68,37.4308869785,22.461,-2.4715,22.5965668465,36.83,-6.68,37.4308869785,132.59
2021-08-21 12:30:00,60.634,-13.1565,62.0449470001,23.774,-2.8465,23.9438016666,36.86,-10.31,38.2747397117,133.11,35.25,-6.51,35.8460960217,23.774,-2.8465,23.9438016666,35.25,-6.51,35.8460960217,132.59
2021-08-21 13:00:00,60.174,-12.9195,61.545298409,22.804,-3.1095,23.0150256626,37.37,-9.81,38.6361618177,133.21,35.7,-6.06,36.2106835064,22.804,-3.1095,23.0150256626,35.7,-6.06,36.2106835064,132.71
2021-08-21 13:30:00,59.574,-13.249,61.0294803927,19.514,-2.269,19.6454716665,40.06,-10.98,41.5375011285,133.11,38.29,-7.12,38.9463541298,19.514,-2.269,19.6454716665,38.29,-7.12,38.9463541298,132.62
2021-08-21 14:00:00,58.8135,-13.4765,60.3377480065,22.9335,-2.8465,23.1094782395,35.88,-10.63,37.4215352438,133.51,34.29,-6.83,34.9635953529,22.9335,-2.8465,23.1094782395,34.29,-6.83,34.9635953529,133.06
2021-08-21 14:30:00,58.0425,-13.5835,59.6107647871,27.0925,-2.9835000000000003,27.2562805331,30.95,-10.6,32.7148666511,133.55,29.59,-6.8,30.361292792,27.0925,-2.9835000000000003,27.2562805331,29.59,-6.8,30.361292792,133.13
2021-08-21 15:00:00,56.624,-13.576,58.2287313274,32.424,-3.5060000000000002,32.6130006592,24.2,-10.07,26.2115413511,133.78,23.16,-6.35,24.0147475523,32.424,-3.5060000000000002,32.6130006592,23.16,-6.35,24.0147475523,133.36
2021-08-21 15:30:00,57.416,-14.186,59.1425367396,25.226,-2.746,25.3750190542,32.19,-11.44,34.1624018476,133.67,30.77,-7.6,31.6946825193,25.226,-2.746,25.3750190542,30.77,-7.6,31.6946825193,133.24
2021-08-21 16:00:00,58.6375,-13.5695,60.1871060652,24.8575,-2.7495000000000003,25.009099474,33.78,-10.82,35.4705624427,133.95,32.29,-7.0,33.0400378329,24.8575,-2.7495000000000003,25.009099474,32.29,-7.0,33.0400378329,133.53
2021-08-21 16:30:00,59.0295,-13.35,60.5202806524,23.6795,-2.2,23.7814785127,35.35,-11.15,37.0667640886,133.77,33.8,-7.31,34.5814415547,23.6795,-2.2,23.7814785127,33.8,-7.31,34.5814415547,133.5
2021-08-21 17:00:00,62.4895,-13.2035,63.8691633145,15.5195,-1.8535,15.6297902257,46.97,-11.35,48.3218728942,133.77,44.9,-7.45,45.5138715119,15.5195,-1.8535,15.6297902257,44.9,-7.45,45.5138715119,133.62
2021-08-21 17:30:00,63.814,-12.4285,65.0130310649,14.414,-1.6985000000000001,14.5137279239,49.4,-10.73,50.5518832488,133.36,47.28,-6.79,47.765076154,14.414,-1.6985000000000001,14.5137279239,47.28,-6.79,47.765076154,133.26
2021-08-21 18:00:00,63.5825,-12.7525,64.8487514336,22.2025,-1.8325,22.2779950287,41.38,-10.92,42.796621362,133.36,39.62,-7.04,40.2406013872,22.2025,-1.8325,22.2779950287,39.62,-7.04,40.2406013872,133.26
2021-08-21 18:30:00,63.606,-13.013,64.9235042569,20.696,-2.053,20.797577383,42.91,-10.96,44.2875795229,133.53,41.02,-7.1,41.6299219312,20.696,-2.053,20.797577383,41.02,-7.1,41.6299219312,133.44
2021-08-21 19:00:00,63.824,-13.087,65.1519189664,13.564,-1.647,13.6636270807,50.26,-11.44,51.545525509,133.48,48.04,-7.51,48.6234686134,13.564,-1.647,13.6636270807,48.04,-7.51,48.6234686134,133.31
2021-08-21 19:30:00,63.9155,-12.9135,65.2069752596,7.7255,-1.1135,7.8053335931,56.19,-11.8,57.4156433387,133.6,53.71,-7.83,54.2777394518,7.7255,-1.1135,7.8053335931,53.71,-7.83,54.2777394518,133.41
2021-08-21 20:00:00,63.9665,-12.4235,65.1617715728,4.6665,-0.8335,4.7403527822000004,59.3,-11.59,60.4220001324,133.18,56.64,-7.67,57.1569637052,4.6665,-0.8335,4.7403527822000004,56.64,-7.67,57.1569637052,133.01
2021-08-21 20:30:00,63.498,-12.373,64.6922494044,3.018,-0.5630000000000001,3.0700640058,60.48,-11.81,61.622288987,131.76,57.75,-7.87,58.2837833364,3.018,-0.5630000000000001,3.0700640058,57.75,-7.87,58.2837833364,131.66
2021-08-21 21:00:00,63.837,-12.356,65.0217910012,2.447,-0.656,2.5334058104,61.39,-11.7,62.4949765981,131.3,58.61,-7.77,59.122795942,2.447,-0.656,2.5334058104,58.61,-7.77,59.122795942,131.25
2021-08-21 21:30:00,63.2965,-12.679,64.5538841066,1.9665,-0.749,2.1043106353,61.33,-11.93,62.4795470534,131.66,58.53,-7.97,59.0701430504,1.9665,-0.749,2.1043106353,58.53,-7.97,59.0701430504,131.63
2021-08-21 22:00:00,61.543,-13.055,62.9124302026,2.113,-0.775,2.2506430192,59.43,-12.28,60.6854455368,131.66,56.72,-8.32,57.3269639873,2.113,-0.775,2.2506430192,56.72,-8.32,57.3269639873,131.63
2021-08-21 22:30:00,60.238,-13.4325,61.7174910398,1.928,-0.7425,2.0660324901,58.31,-12.69,59.6748875156,132.0,55.65,-8.7,56.325948727,1.928,-0.7425,2.0660324901,55.65,-8.7,56.325948727,131.99
2021-08-21 23:00:00,58.2365,-13.8085,59.8511871603,1.7765,-0.6985,1.908888289,56.46,-13.11,57.9620884717,132.0,53.91,-9.12,54.6759773575,1.7765,-0.6985,1.908888289,53.91,-9.12,54.6759773575,131.99
2021-08-21 23:30:00,56.285,-14.4165,58.1019508902,1.775,-0.6965,1.9067609315,54.51,-13.72,56.2101280909,131.6,52.13,-9.66,53.0174735347,1.775,-0.6965,1.9067609315,52.13,-9.66,53.0174735347,131.6
2021-08-22 00:00:00,54.764,-14.5195,56.6560815469,1.384,-0.6895,1.5462426233,53.38,-13.83,55.1424818085,132.17,51.05,-9.74,51.9708581803,1.384,-0.6895,1.5462426233,51.05,-9.74,51.9708581803,132.18
2021-08-22 00:30:00,53.7635,-14.5745,55.7039494336,0.9735,-0.7445,1.2255539564,52.79,-13.83,54.5715402018,132.36,50.4,-9.79,51.3420305403,0.9735,-0.7445,1.2255539564,50.4,-9.79,51.3420305403,132.39
2021-08-22 01:00:00,53.0145,-15.058,55.1115285058,0.8945000000000001,-0.768,1.1789632098,52.12,-14.29,54.0434871192,132.36,49.78,-10.21,50.8162621608,0.8945000000000001,-0.768,1.1789632098,49.78,-10.21,50.8162621608,132.39
2021-08-22 01:30:00,52.758,-15.1285,54.8842242931,0.778,-0.7485,1.0796000417,51.98,-14.38,53.9324095512,133.01,49.66,-10.29,50.7148863747,0.778,-0.7485,1.0796000417,49.66,-10.29,50.7148863747,133.04
2021-08-22 02:00:00,52.3445,-15.493,54.5891905898,1.3745,-0.763,1.5720748233,50.97,-14.73,53.0557612329,132.97,48.72,-10.62,49.8640431574,1.3745,-0.763,1.5720748233,48.72,-10.62,49.8640431574,133.01
2021-08-22 02:30:00,52.0245,-15.652,54.3280195134,1.8045,-0.8220000000000001,1.9829029855,50.22,-14.83,52.3638930944,133.04,48.02,-10.72,49.2020202837,1.8045,-0.8220000000000001,1.9829029855,48.02,-10.72,49.2020202837,133.07
2021-08-22 03:00:00,51.57,-15.811,53.939342052,1.8900000000000001,-0.871,2.081043248,49.68,-14.94,51.8777987197,133.41,47.52,-10.82,48.7362575502,1.8900000000000001,-0.871,2.081043248,47.52,-10.82,48.7362575502,133.46
2021-08-22 03:30:00,51.1215,-15.8885,53.5336547837,2.1415,-0.8585,2.3071724036,48.98,-15.03,51.2341809733,133.41,46.85,-10.91,48.1035404102,2.1415,-0.8585,2.3071724036,46.85,-10.91,48.1035404102,133.46
2021-08-22 04:00:00,51.1195,-15.7265,53.4838861948,1.9895,-0.8265,2.154347349,49.13,-14.9,51.3397204901,133.18,46.96,-10.78,48.1814279573,1.9895,-0.8265,2.154347349,46.96,-10.78,48.1814279573,133.22
2021-08-22 04:30:00,50.8155,-15.5635,53.1454379274,1.7655,-0.7835000000000001,1.9315440715,49.05,-14.78,51.2284188708,132.95,46.83,-10.68,48.0323984411,1.7655,-0.7835000000000001,1.9315440715,46.83,-10.68,48.0323984411,133.0
2021-08-22 05:00:00,51.1485,-15.586500000000001,53.4706277736,1.9685000000000001,-0.7765000000000001,2.1161154269,49.18,-14.81,51.3615469004,132.61,46.98,-10.7,48.1830924703,1.9685000000000001,-0.7765000000000001,2.1161154269,46.98,-10.7,48.1830924703,132.66
2021-08-22 05:30:00,51.2765,-15.3475,53.5240619582,1.7765,-0.8075,1.9514119247,49.5,-14.54,51.5912938392,132.94,47.35,-10.39,48.4765365925,1.7765,-0.8075,1.9514119247,47.35,-10.39,48.4765365925,132.99
2021-08-22 06:00:00,51.857,-15.2935,54.0651421088,1.737,-0.7835000000000001,1.905529126,50.12,-14.51,52.1781036451,132.75,47.93,-10.38,49.0410980709,1.737,-0.7835000000000001,1.905529126,47.93,-10.38,49.0410980709,132.81
2021-08-22 06:30:00,52.8715,-14.967,54.949127393,1.6115,-0.677,1.7479305621,51.26,-14.29,53.2145816483,132.85,48.94,-10.2,49.9916353003,1.6115,-0.677,1.7479305621,48.94,-10.2,49.9916353003,132.9
2021-08-22 07:00:00,53.5905,-14.581,55.5387004822,2.3305,-0.721,2.4394817585,51.26,-13.86,53.1007269253,132.82,48.95,-9.79,49.9194010381,2.3305,-0.721,2.4394817585,48.95,-9.79,49.9194010381,132.9
2021-08-22 07:30:00,54.6255,-14.3255,56.4726942911,5.4155,-0.8855000000000001,5.4874174709,49.21,-13.44,51.0123289019,132.65,46.99,-9.41,47.922940227,5.4155,-0.8855000000000001,5.4874174709,46.99,-9.41,47.922940227,132.72
2021-08-22 08:00:00,55.6485,-14.1735,57.4251134479,9.0285,-1.2635,9.1164820243,46.62,-12.91,48.3745025814,132.39,44.56,-8.94,45.4479614504,9.0285,-1.2635,9.1164820243,44.56,-8.94,45.4479614504,132.44
2021-08-22 08:30:00,57.839,-13.9095,59.4880165348,11.759,-1.6195,11.8699983677,46.08,-12.29,47.6907800314,132.53,44.03,-8.35,44.8147676553,11.759,-1.6195,11.8699983677,44.03,-8.35,44.8147676553,132.57
2021-08-22 09:00:00,59.7485,-13.619,61.2809955308,12.5085,-1.679,12.6206819645,47.24,-11.94,48.7255702891,132.53,45.15,-8.02,45.8567650407,12.5085,-1.679,12.6206819645,45.15,-8.02,45.8567650407,132.57
2021-08-22 09:30:00,61.2045,-13.099,62.5905314025,13.8145,-1.749,13.9247768833,47.39,-11.35,48.7302226549,132.63,45.26,-7.48,45.873935955,13.8145,-1.749,13.9247768833,45.26,-7.48,45.873935955,132.67
2021-08-22 10:00:00,60.418,-12.9845,61.7975077511,19.258,-1.9645000000000001,19.3579395662,41.16,-11.02,42.6096937328,132.18,39.3,-7.22,39.957707642,19.258,-1.9645000000000001,19.3579395662,39.3,-7.22,39.957707642,132.21
2021-08-22 10:30:00,59.3715,-13.0285,60.7841823545,26.7615,-2.7285,26.9002340975,32.61,-10.3,34.1979838587,131.88,31.17,-6.5600000000000005,31.8528256203,26.7615,-2.7285,26.9002340975,31.17,-6.5600000000000005,31.8528256203,131.9
2021-08-22 11:00:00,58.0725,-12.7705,59.4600784266,36.8625,-3.7605,37.0538158156,21.21,-9.01,23.044396282,132.39,20.33,-5.36,21.0247116508,36.8625,-3.7605,37.0538158156,20.33,-5.36,21.0247116508,132.42
2021-08-22 11:30:00,58.517,-12.903,59.922672654,38.257,-4.413,38.5106818688,20.26,-8.49,21.9669683844,133.02,19.44,-4.86,20.0382933405,38.257,-4.413,38.5106818688,19.44,-4.86,20.0382933405,133.05
2021-08-22 12:00:00,59.719,-13.0585,61.1300530284,28.619,-3.3785,28.8177275865,31.1,-9.68,32.5716502499,132.56,29.7,-5.95,30.2901386593,28.619,-3.3785,28.8177275865,29.7,-5.95,30.2901386593,132.6
2021-08-22 12:30:00,58.748,-13.3755,60.2514025086,28.038,-3.1255,28.2116676971,30.71,-10.25,32.3754011558,132.81,29.31,-6.53,30.0286030311,28.038,-3.1255,28.2116676971,29.31,-6.53,30.0286030311,132.77
2021-08-22 13:00:00,58.436,-13.356,59.942879744,27.576,-3.496,27.7967226845,30.86,-9.86,32.3969010864,132.81,29.44,-6.14,30.0734633855,27.576,-3.496,27.7967226845,29.44,-6.14,30.0734633855,132.77
2021-08-22 13:30:00,57.561,-13.6695,59.161845401,27.191,-3.3795,27.400209876,30.37,-10.29,32.0658852989,132.68,28.97,-6.55,29.7012356645,27.191,-3.3795,27.400209876,28.97,-6.55,29.7012356645,132.6
2021-08-22 14:00:00,57.0005,-13.6865,58.6206216489,30.7005,-3.9165,30.9493081102,26.3,-9.77,28.05606708,133.13,25.09,-6.05,25.8091185436,30.7005,-3.9165,30.9493081102,25.09,-6.05,25.8091185436,133.02
2021-08-22 14:30:00,55.3845,-13.527,57.012477312,28.6045,-3.3970000000000002,28.8055034542,26.78,-10.13,28.6318930565,133.83,25.56,-6.39,26.3466449477,28.6045,-3.3970000000000002,28.8055034542,25.56,-6.39,26.3466449477,133.69
2021-08-22 15:00:00,57.316,-14.0525,59.0135290611,22.586,-2.7825,22.7567506962,34.73,-11.27,36.5128169278,133.83,33.18,-7.43,34.0017249562,22.586,-2.7825,22.7567506962,33.18,-7.43,34.0017249562,133.69
2021-08-22 15:30:00,57.248,-14.2245,58.9887269252,19.248,-2.1545,19.3682052408,38.0,-12.07,39.8708527624,134.03,36.25,-8.16,37.1570733508,19.248,-2.1545,19.3682052408,36.25,-8.16,37.1570733508,133.88
2021-08-22 16:00:00,57.733,-13.9135,59.3858970737,20.343,-2.2235,20.4641540565,37.39,-11.69,39.1748414164,134.03,35.67,-7.8,36.5128593786,20.343,-2.2235,20.4641540565,35.67,-7.8,36.5128593786,133.88
2021-08-22 16:30:00,59.0395,-13.844,60.6409011827,20.0995,-2.064,20.2051972584,38.94,-11.78,40.6828219277,133.98,37.16,-7.9,37.9904672253,20.0995,-2.064,20.2051972584,37.16,-7.9,37.9904672253,133.85
2021-08-22 17:00:00,60.371,-13.812,61.9308403382,19.241,-2.172,19.363203893,41.13,-11.64,42.7453681701,133.72,39.25,-7.74,40.0058758184,19.241,-2.172,19.363203893,39.25,-7.74,40.0058758184,133.58
2021-08-22 17:30:00,61.3415,-13.3775,62.7832551601,21.4315,-2.3375,21.5585968583,39.91,-11.04,41.4088118641,133.61,38.17,-7.13,38.8302176146,21.4315,-2.3375,21.5585968583,38.17,-7.13,38.8302176146,133.49
2021-08-22 18:00:00,60.757,-13.4085,62.2189755722,26.607,-2.6385,26.7375042076,34.15,-10.77,35.8080354111,133.61,32.66,-6.93,33.3871307542,26.607,-2.6385,26.7375042076,32.66,-6.93,33.3871307542,133.49
2021-08-22 18:30:00,61.882,-13.48,63.3331850139,19.052,-2.38,19.2000808332,42.83,-11.1,44.2449872867,133.65,40.88,-7.23,41.514422795,19.052,-2.38,19.2000808332,40.88,-7.23,41.514422795,133.49
2021-08-22 19:00:00,61.881,-13.4165,63.3187226123,12.281,-1.4665,12.3682489969,49.6,-11.95,51.0192365682,133.46,47.36,-8.0,48.0309233723,12.281,-1.4665,12.3682489969,47.36,-8.0,48.0309233723,133.29
2021-08-22 19:30:00,62.4965,-13.278,63.8914532332,5.6665,-0.998,5.7537141265,56.83,-12.28,58.1416141847,133.51,54.24,-8.28,54.8683515335,5.6665,-0.998,5.7537141265,54.24,-8.28,54.8683515335,133.33
2021-08-22 20:00:00,62.408,-13.3045,63.8104081185,2.228,-0.7545000000000001,2.3522870254,60.18,-12.55,61.4746687669,133.51,57.46,-8.52,58.0882260015,2.228,-0.7545000000000001,2.3522870254,57.46,-8.52,58.0882260015,133.3
2021-08-22 20:30:00,62.2555,-13.457,63.6933130654,0.8955000000000001,-0.527,1.0390617162,61.36,-12.93,62.7075314456,133.55,58.57,-8.88,59.2393391253,0.8955000000000001,-0.527,1.0390617162,58.57,-8.88,59.2393391253,133.37
2021-08-22 21:00:00,62.7015,-13.4345,64.1245966264,0.8615,-0.5145000000000001,1.0034403321,61.84,-12.92,63.1752483177,133.27,59.04,-8.89,59.7055583677,0.8615,-0.5145000000000001,1.0034403321,59.04,-8.89,59.7055583677,133.14
2021-08-22 21:30:00,62.1925,-13.723,63.688521613,1.0025,-0.7030000000000001,1.2244244566,61.19,-13.02,62.5598633311,132.81,58.4,-9.0,59.0894237576,1.0025,-0.7030000000000001,1.2244244566,58.4,-9.0,59.0894237576,132.73
2021-08-22 22:00:00,60.5375,-14.0685,62.150716798,0.9575,-0.7185,1.1971000376,59.58,-13.35,61.057341082,132.72,56.89,-9.3,57.6451394308,0.9575,-0.7185,1.1971000376,56.89,-9.3,57.6451394308,132.73
2021-08-22 22:30:00,58.816,-14.719,60.6297848998,1.286,-0.729,1.4782547142,57.53,-13.99,59.2065959163,133.06,54.96,-9.9,55.8445306185,1.286,-0.729,1.4782547142,54.96,-9.9,55.8445306185,133.15
2021-08-22 23:00:00,56.672,-15.2,58.6749996506,1.772,-0.74,1.9203083086000001,54.9,-14.46,56.772366517500004,133.38,52.46,-10.39,53.4790024215,1.772,-0.74,1.9203083086000001,52.46,-10.39,53.4790024215,133.46
2021-08-22 23:30:00,54.556,-15.427,56.695233177,1.426,-0.777,1.6239473514,53.13,-14.65,55.1127879897,133.2,50.81,-10.53,51.8896617834,1.426,-0.777,1.6239473514,50.81,-10.53,51.8896617834,133.28
2021-08-23 00:00:00,52.6725,-15.656,54.9500008394,0.6425000000000001,-0.6960000000000001,0.9472181639,52.03,-14.96,54.1379949758,133.2,49.78,-10.86,50.950839051,0.6425000000000001,-0.6960000000000001,0.9472181639,49.78,-10.86,50.950839051,133.28
2021-08-23 00:30:00,51.2115,-16.0685,53.6732188759,0.5015000000000001,-0.6685,0.835700006,50.71,-15.4,52.9968310373,132.43,48.41,-11.32,49.7158978597,0.5015000000000001,-0.6685,0.835700006,48.41,-11.32,49.7158978597,132.49
2021-08-23 01:00:00,50.3455,-16.2635,52.9071904612,0.5655,-0.7535000000000001,0.9421000478,49.78,-15.51,52.1402771377,132.48,47.54,-11.43,48.8947492068,0.5655,-0.7535000000000001,0.9421000478,47.54,-11.43,48.8947492068,132.54
2021-08-23 01:30:00,50.1625,-16.399,52.7750282544,0.5625,-0.739,0.9287234518,49.6,-15.66,52.0134174997,132.53,47.35,-11.58,48.7454500441,0.5625,-0.739,0.9287234518,47.35,-11.58,48.7454500441,132.58
2021-08-23 02:00:00,50.274,-16.428,52.8900204197,0.764,-0.6980000000000001,1.0348429833,49.51,-15.73,51.9487535943,132.53,47.28,-11.64,48.6917652175,0.764,-0.6980000000000001,1.0348429833,47.28,-11.64,48.6917652175,132.58
2021-08-23 02:30:00,50.117,-16.414,52.7364493022,0.6970000000000001,-0.6940000000000001,0.9835878202,49.42,-15.72,51.8599537215,132.53,47.19,-11.61,48.5972036233,0.6970000000000001,-0.6940000000000001,0.9835878202,47.19,-11.61,48.5972036233,132.58
2021-08-23 03:00:00,49.4935,-16.508,52.173945665,0.8435,-0.6980000000000001,1.0948498756,48.65,-15.81,51.1544582612,132.74,46.46,-11.71,47.9130013671,0.8435,-0.6980000000000001,1.0948498756,46.46,-11.71,47.9130013671,132.8
2021-08-23 03:30:00,49.4075,-16.589,52.1180964469,0.9875,-0.709,1.2156632963,48.42,-15.88,50.9575391871,132.66,46.23,-11.77,47.7047775385,0.9875,-0.709,1.2156632963,46.23,-11.77,47.7047775385,132.72
2021-08-23 04:00:00,49.1325,-16.539,51.841499566,1.0625,-0.729,1.2885446248,48.07,-15.81,50.6031718373,132.83,45.88,-11.7,47.348330488,1.0625,-0.729,1.2885446248,45.88,-11.7,47.348330488,132.9
2021-08-23 04:30:00,49.2195,-16.682,51.9696863975,1.2495,-0.6920000000000001,1.4283256806,47.97,-15.99,50.5648197861,132.76,45.81,-11.89,47.3278797328,1.2495,-0.6920000000000001,1.4283256806,45.81,-11.89,47.3278797328,132.82
2021-08-23 05:00:00,49.241,-16.492,51.9293957696,1.451,-0.6920000000000001,1.6075649287,47.79,-15.8,50.3341246075,132.88,45.7,-11.67,47.1665018843,1.451,-0.6920000000000001,1.6075649287,45.7,-11.67,47.1665018843,132.95
2021-08-23 05:30:00,49.885,-16.1695,52.4401178035,1.725,-0.7195,1.8690385898000001,48.16,-15.45,50.577545413,132.88,46.12,-11.31,47.4865296689,1.725,-0.7195,1.8690385898000001,46.12,-11.31,47.4865296689,132.95
2021-08-23 06:00:00,51.0005,-15.898,53.4209453702,1.9304999999999999,-0.708,2.0562330242,49.07,-15.19,51.3673145103,132.84,46.88,-11.1,48.1761808366,1.9304999999999999,-0.708,2.0562330242,46.88,-11.1,48.1761808366,132.91
2021-08-23 06:30:00,52.578,-15.2805,54.7534452272,1.788,-0.6405000000000001,1.8992588686,50.79,-14.64,52.8578631804,132.7,48.5,-10.57,49.6384417564,1.788,-0.6405000000000001,1.8992588686,48.5,-10.57,49.6384417564,132.76
2021-08-23 07:00:00,54.349,-14.77,56.32021574,2.789,-0.72,2.8804376404000003,51.56,-14.05,53.4400233907,132.89,49.22,-10.0,50.2255751585,2.789,-0.72,2.8804376404000003,49.22,-10.0,50.2255751585,132.95
2021-08-23 07:30:00,56.6215,-14.12,58.3555366889,4.9115,-0.8300000000000001,4.9811376462,51.71,-13.29,53.3905253767,132.95,49.36,-9.31,50.230326497,4.9115,-0.8300000000000001,4.9811376462,49.36,-9.31,50.230326497,133.02
2021-08-23 08:00:00,57.707,-13.854,59.3467030677,10.337,-1.154,10.401215554,47.37,-12.7,49.0429087637,132.27,45.26,-8.79,46.1056580042,10.337,-1.154,10.401215554,45.26,-8.79,46.1056580042,132.32
2021-08-23 08:30:00,59.013,-13.335,60.5008792829,17.273,-1.845,17.3712565464,41.74,-11.49,43.2925825056,132.06,39.98,-7.7,40.7147442581,17.273,-1.845,17.3712565464,39.98,-7.7,40.7147442581,132.1
2021-08-23 09:00:00,59.5325,-12.9445,60.9235474714,25.6725,-2.7945,25.8241454166,33.86,-10.15,35.3485798866,131.7,32.52,-6.47,33.1573717294,25.6725,-2.7945,25.8241454166,32.52,-6.47,33.1573717294,131.74
2021-08-23 09:30:00,58.825,-12.8375,60.2094845622,34.115,-3.7575000000000003,34.3213057917,24.71,-9.08,26.3254724554,131.95,23.71,-5.49,24.3373005898,34.115,-3.7575000000000003,34.3213057917,23.71,-5.49,24.3373005898,131.98
2021-08-23 10:00:00,57.4635,-12.3845,58.7829028928,40.6135,-4.4745,40.8592404787,16.85,-7.91,18.6142579761,132.14,16.32,-4.38,16.8975382822,40.6135,-4.4745,40.8592404787,16.32,-4.38,16.8975382822,132.17
2021-08-23 10:30:00,55.786,-12.4795,57.164811871,44.216,-5.1395,44.5136958278,11.57,-7.34,13.7018429417,131.98,11.24,-3.87,11.8875775497,44.216,-5.1395,44.5136958278,11.24,-3.87,11.8875775497,131.97
2021-08-23 11:00:00,54.4635,-11.96,55.7612269615,48.7635,-6.2,49.156067095,5.7,-5.76,8.1035547755,131.98,5.58,-2.46,6.0981964547,48.7635,-6.2,49.156067095,5.58,-2.46,6.0981964547,131.97
2021-08-23 11:30:00,53.882,-11.8705,55.1740762881,48.402,-5.8805,48.7579109914,5.48,-5.99,8.1185281917,131.64,5.35,-2.68,5.983719579,48.402,-5.8805,48.7579109914,5.35,-2.68,5.983719579,131.66
2021-08-23 12:00:00,54.389,-11.9315,55.6823492074,39.489,-5.2615,39.8379781521,14.9,-6.67,16.3247940263,131.71,14.36,-3.27,14.7276101252,39.489,-5.2615,39.8379781521,14.36,-3.27,14.7276101252,131.73
2021-08-23 12:30:00,55.6265,-12.2495,56.9592639744,35.6765,-4.3595,35.9418682389,19.95,-7.89,21.4535451616,132.29,19.17,-4.38,19.6640102726,35.6765,-4.3595,35.9418682389,19.17,-4.38,19.6640102726,132.3
2021-08-23 13:00:00,55.492,-11.809,56.7345974252,35.162,-3.8689999999999998,35.3742194967,20.33,-7.94,21.825501139700002,132.29,19.52,-4.42,20.0141649838,35.162,-3.8689999999999998,35.3742194967,19.52,-4.42,20.0141649838,132.3
2021-08-23 13:30:00,55.9565,-11.3275,57.091524314,43.7565,-4.8875,44.0286151099,12.2,-6.44,13.7954195297,132.34,11.77,-3.05,12.1587581603,43.7565,-4.8875,44.0286151099,11.77,-3.05,12.1587581603,132.3
2021-08-23 14:00:00,54.625,-11.715,55.8670909391,45.105,-5.435,45.4312695178,9.52,-6.28,11.4047709315,132.02,9.22,-2.93,9.6743630281,45.105,-5.435,45.4312695178,9.22,-2.93,9.6743630281,131.99
2021-08-23 14:30:00,53.9965,-12.1625,55.3493307864,33.9765,-3.5825,34.1648482874,20.02,-8.58,21.7811110828,131.91,19.25,-5.04,19.8988467002,33.9765,-3.5825,34.1648482874,19.25,-5.04,19.8988467002,131.87
2021-08-23 15:00:00,54.622,-11.9575,55.9155138602,38.362,-4.9275,38.6771676865,16.26,-7.03,17.7146408375,132.22,15.63,-3.6,16.0392300314,38.362,-4.9275,38.6771676865,15.63,-3.6,16.0392300314,132.14
2021-08-23 15:30:00,54.166,-10.954,55.262515976,46.336,-5.484,46.6593951097,7.83,-5.47,9.5514292124,131.93,7.59,-2.17,7.8941117296000005,46.336,-5.484,46.6593951097,7.59,-2.17,7.8941117296000005,131.84
2021-08-23 16:00:00,55.0285,-11.718,56.2623083089,36.7985,-4.668,37.0933932965,18.23,-7.05,19.5457258755,131.68,17.58,-3.56,17.9368336113,36.7985,-4.668,37.0933932965,17.58,-3.56,17.9368336113,131.57
2021-08-23 16:30:00,56.0255,-11.5895,57.211652314,33.1655,-3.2895,33.3282342842,22.86,-8.3,24.3201480259,132.02,22.04,-4.69,22.533479536,33.1655,-3.2895,33.3282342842,22.04,-4.69,22.533479536,131.88
2021-08-23 17:00:00,58.164,-12.123,59.4139548002,29.184,-3.123,29.3506215437,28.98,-9.0,30.3453521977,132.57,27.8,-5.35,28.310113034,29.184,-3.123,29.3506215437,27.8,-5.35,28.310113034,132.41
2021-08-23 17:30:00,60.8425,-11.3155,61.8857846884,25.3725,-2.6555,25.511084581,35.47,-8.66,36.5118679336,132.86,33.98,-4.99,34.3444391423,25.3725,-2.6555,25.511084581,33.98,-4.99,34.3444391423,132.69
2021-08-23 18:00:00,62.929,-11.93,64.0498551208,18.069,-1.79,18.1574464339,44.86,-10.14,45.9917296913,133.17,42.95,-6.33,43.413953978,18.069,-1.79,18.1574464339,42.95,-6.33,43.413953978,133.0
2021-08-23 18:30:00,64.343,-11.919,65.4376360362,15.583,-1.5590000000000002,15.6607908485,48.76,-10.36,49.8484423026,133.42,46.67,-6.52,47.1232352455,15.583,-1.5590000000000002,15.6607908485,46.67,-6.52,47.1232352455,133.24
2021-08-23 19:00:00,65.111,-11.9725,66.2025911672,10.911,-1.3925,10.9994989545,54.2,-10.58,55.2229698586,133.42,51.85,-6.69,52.2798106347,10.911,-1.3925,10.9994989545,51.85,-6.69,52.2798106347,133.24
2021-08-23 19:30:00,65.073,-12.169,66.2010565626,6.8629999999999995,-1.049,6.9427062447,58.21,-11.12,59.2626231279,133.33,55.69,-7.22,56.1560726903,6.8629999999999995,-1.049,6.9427062447,55.69,-7.22,56.1560726903,133.13
2021-08-23 20:00:00,64.65,-12.139,65.7797675657,3.11,-0.789,3.2085231805,61.54,-11.35,62.5779042474,133.02,58.87,-7.4,59.3332697565,3.11,-0.789,3.2085231805,58.87,-7.4,59.3332697565,132.83
2021-08-23 20:30:00,64.612,-12.033,65.7229308004,0.902,-0.583,1.0740079143,63.71,-11.45,64.7307237716,133.2,60.95,-7.48,61.4072707422,0.902,-0.583,1.0740079143,60.95,-7.48,61.4072707422,133.04
2021-08-23 21:00:00,65.208,-12.073,66.3162166668,0.438,-0.513,0.6745465143,64.77,-11.56,65.793514118,133.12,61.95,-7.6,62.4144414379,0.438,-0.513,0.6745465143,61.95,-7.6,62.4144414379,132.97
2021-08-23 21:30:00,64.715,-12.59,65.9282892619,0.435,-0.73,0.8497793831,64.28,-11.86,65.3649600321,133.15,61.47,-7.87,61.9717500156,0.435,-0.73,0.8497793831,61.47,-7.87,61.9717500156,133.02
2021-08-23 22:00:00,62.4565,-13.116,63.8188361556,0.40650000000000003,-0.686,0.7973946639,62.05,-12.43,63.2827575253,133.36,59.34,-8.44,59.937210479,0.40650000000000003,-0.686,0.7973946639,59.34,-8.44,59.937210479,133.28
2021-08-23 22:30:00,60.579,-13.578,62.0820209481,0.439,-0.748,0.8673090568,60.14,-12.83,61.4933207755,133.09,57.53,-8.85,58.2067298515,0.439,-0.748,0.8673090568,57.53,-8.85,58.2067298515,133.04
2021-08-23 23:00:00,58.3855,-14.1945,60.0861917623,0.4555,-0.7345,0.8642745513000001,57.93,-13.46,59.4731578109,133.09,55.43,-9.45,56.2297732523,0.4555,-0.7345,0.8642745513000001,55.43,-9.45,56.2297732523,133.04
2021-08-23 23:30:00,56.2325,-14.665,58.113305544,0.47250000000000003,-0.6950000000000001,0.8404054081000001,55.76,-13.97,57.4833758577,132.62,53.46,-9.93,54.3744103416,0.47250000000000003,-0.6950000000000001,0.8404054081000001,53.46,-9.93,54.3744103416,132.65
2021-08-24 00:00:00,54.152,-14.8935,56.1627585349,0.582,-0.7135,0.9207639491,53.57,-14.18,55.4149555626,132.62,51.34,-10.14,52.3317800194,0.582,-0.7135,0.9207639491,51.34,-10.14,52.3317800194,132.65
2021-08-24 00:30:00,52.03,-14.16,53.9224118526,0.0,0.0,0.0,52.03,-14.16,53.9224118526,132.16,49.82,-10.16,50.8454324399,0.0,0.0,0.0,49.82,-10.16,50.8454324399,132.2
2021-08-24 01:00:00,51.83,-13.97,53.6796963479,0.0,0.0,0.0,51.83,-13.97,53.6796963479,132.25,49.62,-9.99,50.615654693,0.0,0.0,0.0,49.62,-9.99,50.615654693,132.28
2021-08-24 01:30:00,51.0,-14.06,52.9025859481,0.0,0.0,0.0,51.0,-14.06,52.9025859481,132.21,48.82,-10.07,49.8477411725,0.0,0.0,0.0,48.82,-10.07,49.8477411725,132.25
2021-08-24 02:00:00,50.84,-14.21,52.788537581599996,0.0,0.0,0.0,50.84,-14.21,52.788537581599996,132.21,48.67,-10.22,49.7314518187,0.0,0.0,0.0,48.67,-10.22,49.7314518187,132.25
2021-08-24 02:30:00,50.44,-14.29,52.4251628514,0.0,0.0,0.0,50.44,-14.29,52.4251628514,132.33,48.3,-10.3,49.3860304135,0.0,0.0,0.0,48.3,-10.3,49.3860304135,132.38
2021-08-24 03:00:00,50.14,-14.32,52.1448175757,0.0,0.0,0.0,50.14,-14.32,52.1448175757,132.33,48.0,-10.33,49.0989704576,0.0,0.0,0.0,48.0,-10.33,49.0989704576,132.38
2021-08-24 03:30:00,50.12,-14.46,52.1642214549,0.0,0.0,0.0,50.12,-14.46,52.1642214549,132.33,47.98,-10.44,49.1026883174,0.0,0.0,0.0,47.98,-10.44,49.1026883174,132.38
2021-08-24 04:00:00,50.53,-14.46,52.5582771788,0.0,0.0,0.0,50.53,-14.46,52.5582771788,132.38,48.38,-10.45,49.4957260781,0.0,0.0,0.0,48.38,-10.45,49.4957260781,132.43
2021-08-24 04:30:00,50.94,-14.46,52.9525750082,0.0,0.0,0.0,50.94,-14.46,52.9525750082,132.43,48.76,-10.44,49.8651301011,0.0,0.0,0.0,48.76,-10.44,49.8651301011,132.49
2021-08-24 05:00:00,50.89,-14.31,52.8636756195,0.0,0.0,0.0,50.89,-14.31,52.8636756195,132.57,48.71,-10.3,49.7870876835,0.0,0.0,0.0,48.71,-10.3,49.7870876835,132.63
2021-08-24 05:30:00,51.35,-14.04,53.2348015869,0.0,0.0,0.0,51.35,-14.04,53.2348015869,132.26,49.25,-10.01,50.2569656864,0.0,0.0,0.0,49.25,-10.01,50.2569656864,132.33
2021-08-24 06:00:00,52.27,-13.72,54.0406448888,0.0,0.0,0.0,52.27,-13.72,54.0406448888,132.26,50.09,-9.69,51.0186652119,0.0,0.0,0.0,50.09,-9.69,51.0186652119,132.33
2021-08-24 06:30:00,53.55,-13.43,55.2083997232,0.0,0.0,0.0,53.55,-13.43,55.2083997232,132.35,51.24,-9.47,52.1077585394,0.0,0.0,0.0,51.24,-9.47,52.1077585394,132.42
2021-08-24 07:00:00,53.95,-12.85,55.4592192516,0.0,0.0,0.0,53.95,-12.85,55.4592192516,131.88,51.63,-8.93,52.3965819496,0.0,0.0,0.0,51.63,-8.93,52.3965819496,131.95
2021-08-24 07:30:00,53.26,-12.3,54.6618477551,0.0,0.0,0.0,53.26,-12.3,54.6618477551,132.19,50.96,-8.39,51.6460424428,0.0,0.0,0.0,50.96,-8.39,51.6460424428,132.26
2021-08-24 08:00:00,49.47,-11.85,50.8694741471,0.0,0.0,0.0,49.47,-11.85,50.8694741471,132.46,47.34,-8.0,48.0112028593,0.0,0.0,0.0,47.34,-8.0,48.0112028593,132.53
2021-08-24 08:30:00,41.92,-10.99,43.3366646155,0.0,0.0,0.0,41.92,-10.99,43.3366646155,131.96,40.13,-7.23,40.7760934863,0.0,0.0,0.0,40.13,-7.23,40.7760934863,132.02
2021-08-24 09:00:00,33.77,-9.83,35.1716050245,0.0,0.0,0.0,33.77,-9.83,35.1716050245,131.96,32.35,-6.15,32.9293941639,0.0,0.0,0.0,32.35,-6.15,32.9293941639,132.02
2021-08-24 09:30:00,23.7,-8.07,25.0362716873,0.0,0.0,0.0,23.7,-8.07,25.0362716873,131.89,22.74,-4.55,23.190733063,0.0,0.0,0.0,22.74,-4.55,23.190733063,131.95
2021-08-24 10:00:00,16.04,-6.82,17.4296873179,0.0,0.0,0.0,16.04,-6.82,17.4296873179,131.89,15.44,-3.41,15.8120745002,0.0,0.0,0.0,15.44,-3.41,15.8120745002,131.95
2021-08-24 10:30:00,23.41,-8.84,25.0234629898,0.0,0.0,0.0,23.41,-8.84,25.0234629898,131.64,22.52,-5.26,23.1261324047,0.0,0.0,0.0,22.52,-5.26,23.1261324047,131.69
2021-08-24 11:00:00,10.43,-7.27,12.7136855396,0.0,0.0,0.0,10.43,-7.27,12.7136855396,131.87,10.17,-3.84,10.8708095375,0.0,0.0,0.0,10.17,-3.84,10.8708095375,131.91
2021-08-24 11:30:00,-5.59,-2.11,5.974964435,0.0,0.0,0.0,-5.59,-2.11,5.974964435,131.52,-5.21,0.9,5.2871637009,0.0,0.0,0.0,-5.21,0.9,5.2871637009,131.56
2021-08-24 12:00:00,-3.45,-2.21,4.0971453477,0.0,0.0,0.0,-3.45,-2.21,4.0971453477,130.84,-3.18,0.81,3.281539273,0.0,0.0,0.0,-3.18,0.81,3.281539273,130.87
2021-08-24 12:30:00,-5.0,-2.01,5.3888867125,0.0,0.0,0.0,-5.0,-2.01,5.3888867125,130.81,-4.66,0.99,4.7640004198,0.0,0.0,0.0,-4.66,0.99,4.7640004198,130.83
2021-08-24 13:00:00,-9.62,-1.26,9.7021647069,0.0,0.0,0.0,-9.62,-1.26,9.7021647069,130.76,-9.07,1.6800000000000002,9.2242777495,0.0,0.0,0.0,-9.07,1.6800000000000002,9.2242777495,130.78
2021-08-24 13:30:00,-8.97,-1.6,9.1115805435,0.0,0.0,0.0,-8.97,-1.6,9.1115805435,130.84,-8.44,1.37,8.5504678235,0.0,0.0,0.0,-8.44,1.37,8.5504678235,130.81
2021-08-24 14:00:00,-9.83,-1.13,9.8947359742,0.0,0.0,0.0,-9.83,-1.13,9.8947359742,130.84,-9.27,1.8,9.4431403675,0.0,0.0,0.0,-9.27,1.8,9.4431403675,130.81
2021-08-24 14:30:00,-9.18,-1.13,9.249286459,0.0,0.0,0.0,-9.18,-1.13,9.249286459,130.84,-8.65,1.83,8.8414591556,0.0,0.0,0.0,-8.65,1.83,8.8414591556,130.77
2021-08-24 15:00:00,-5.5,-2.06,5.8731252328,0.0,0.0,0.0,-5.5,-2.06,5.8731252328,130.95,-5.14,0.9500000000000001,5.22705462,0.0,0.0,0.0,-5.14,0.9500000000000001,5.22705462,130.85
2021-08-24 15:30:00,-4.67,-2.29,5.2012498498,0.0,0.0,0.0,-4.67,-2.29,5.2012498498,130.95,-4.33,0.75,4.3944738024,0.0,0.0,0.0,-4.33,0.75,4.3944738024,130.78
2021-08-24 16:00:00,0.58,-3.69,3.7353045391,0.0,0.0,0.0,0.58,-3.69,3.7353045391,131.13,0.68,-0.56,0.8809086218000001,0.0,0.0,0.0,0.68,-0.56,0.8809086218000001,130.97
2021-08-24 16:30:00,4.57,-2.62,5.2677604349,0.0,0.0,0.0,4.57,-2.62,5.2677604349,131.18,4.57,0.54,4.6017931288,0.0,0.0,0.0,4.57,0.54,4.6017931288,131.0
2021-08-24 17:00:00,12.36,-4.4,13.1198170719,0.0,0.0,0.0,12.36,-4.4,13.1198170719,131.18,11.96,-1.11,12.0113987529,0.0,0.0,0.0,11.96,-1.11,12.0113987529,130.97
2021-08-24 17:30:00,21.99,-6.35,22.8884818195,0.0,0.0,0.0,21.99,-6.35,22.8884818195,131.56,21.11,-2.92,21.3109948149,0.0,0.0,0.0,21.11,-2.92,21.3109948149,131.39
2021-08-24 18:00:00,31.7,-7.87,32.6623162069,0.0,0.0,0.0,31.7,-7.87,32.6623162069,131.97,30.39,-4.31,30.6941069262,0.0,0.0,0.0,30.39,-4.31,30.6941069262,131.82
2021-08-24 18:30:00,41.46,-8.89,42.4024020546,0.0,0.0,0.0,41.46,-8.89,42.4024020546,131.97,39.7,-5.22,40.0417082553,0.0,0.0,0.0,39.7,-5.22,40.0417082553,131.82
2021-08-24 19:00:00,50.37,-9.45,51.2487990103,0.0,0.0,0.0,50.37,-9.45,51.2487990103,132.16,48.19,-5.71,48.5271078883,0.0,0.0,0.0,48.19,-5.71,48.5271078883,132.02
2021-08-24 19:30:00,55.55,-9.82,56.4113011727,0.0,0.0,0.0,55.55,-9.82,56.4113011727,131.93,53.13,-6.04,53.4722217605,0.0,0.0,0.0,53.13,-6.04,53.4722217605,131.77
2021-08-24 20:00:00,58.31,-10.1,59.1782569868,0.0,0.0,0.0,58.31,-10.1,59.1782569868,131.93,55.77,-6.28,56.1224669807,0.0,0.0,0.0,55.77,-6.28,56.1224669807,131.77
2021-08-24 20:30:00,61.04,-9.9,61.8376228521,0.0,0.0,0.0,61.04,-9.9,61.8376228521,131.81,58.38,-6.09,58.6967844094,0.0,0.0,0.0,58.38,-6.09,58.6967844094,131.64
2021-08-24 21:00:00,61.39,-9.89,62.1815422774,0.0,0.0,0.0,61.39,-9.89,62.1815422774,131.84,58.71,-6.07,59.0229531623,0.0,0.0,0.0,58.71,-6.07,59.0229531623,131.64
2021-08-24 21:30:00,60.29,-10.29,61.1618197898,0.0,0.0,0.0,60.29,-10.29,61.1618197898,131.7,57.65,-6.46,58.0108101995,0.0,0.0,0.0,57.65,-6.46,58.0108101995,131.54
2021-08-24 22:00:00,58.61,-11.1,59.6518407092,0.0,0.0,0.0,58.61,-11.1,59.6518407092,132.2,56.06,-7.2,56.520470627899996,0.0,0.0,0.0,56.06,-7.2,56.520470627899996,132.05
2021-08-24 22:30:00,55.77,-11.78,57.0005377168,0.0,0.0,0.0,55.77,-11.78,57.0005377168,131.63,53.35,-7.9,53.9317392636,0.0,0.0,0.0,53.35,-7.9,53.9317392636,131.51
2021-08-24 23:00:00,53.31,-12.14,54.6748177866,0.0,0.0,0.0,53.31,-12.14,54.6748177866,131.63,51.06,-8.18,51.7110819844,0.0,0.0,0.0,51.06,-8.18,51.7110819844,131.51
2021-08-24 23:30:00,50.82,-12.68,52.3779991981,0.0,0.0,0.0,50.82,-12.68,52.3779991981,132.32,48.75,-8.69,49.5184672622,0.0,0.0,0.0,48.75,-8.69,49.5184672622,132.21
2021-08-25 00:00:00,49.41,-12.75,51.0285273156,0.0,0.0,0.0,49.41,-12.75,51.0285273156,132.38,47.33,-8.81,48.1429641796,0.0,0.0,0.0,47.33,-8.81,48.1429641796,132.29
2021-08-25 00:30:00,51.52,-13.5025,53.260002875,1.97,-0.9425,2.1838512426,49.55,-12.56,51.117082272,131.8,47.45,-8.68,48.2373807332,1.97,-0.9425,2.1838512426,47.45,-8.68,48.2373807332,131.74
2021-08-25 01:00:00,50.877,-13.562,52.653556128700004,2.417,-0.9420000000000001,2.5940803765,48.46,-12.62,50.0763017804,131.8,46.41,-8.74,47.2257948583,2.417,-0.9420000000000001,2.5940803765,46.41,-8.74,47.2257948583,131.74
2021-08-25 01:30:00,51.711,-13.1205,53.3495552114,2.391,-0.9205000000000001,2.56206972,49.32,-12.2,50.8065192667,131.8,47.26,-8.36,47.9937204226,2.391,-0.9205000000000001,2.56206972,47.26,-8.36,47.9937204226,131.74
2021-08-25 02:00:00,51.9665,-12.923,53.5492395021,1.8965,-0.843,2.0754183313,50.07,-12.08,51.5066141384,131.8,47.93,-8.23,48.6314486726,1.8965,-0.843,2.0754183313,47.93,-8.23,48.6314486726,131.79
2021-08-25 02:30:00,51.7295,-12.926,53.3200023092,1.3895,-0.776,1.5915043984000001,50.34,-12.15,51.7855008666,131.56,48.17,-8.31,48.8815404831,1.3895,-0.776,1.5915043984000001,48.17,-8.31,48.8815404831,131.56
2021-08-25 03:00:00,51.383,-12.902,52.9780548246,1.083,-0.782,1.3358192243,50.3,-12.12,51.7395825263,131.45,48.14,-8.29,48.8485793038,1.083,-0.782,1.3358192243,48.14,-8.29,48.8485793038,131.48
2021-08-25 03:30:00,51.361,-12.892,52.954282027,1.051,-0.802,1.3220457632,50.31,-12.09,51.7422863816,131.45,48.15,-8.25,48.8516632265,1.051,-0.802,1.3220457632,48.15,-8.25,48.8516632265,131.48
2021-08-25 04:00:00,51.46,-12.892,53.0503088021,1.26,-0.792,1.4882419158,50.2,-12.1,51.6376800408,131.4,48.04,-8.25,48.7432467117,1.26,-0.792,1.4882419158,48.04,-8.25,48.7432467117,131.44
2021-08-25 04:30:00,51.4455,-12.9545,53.0514706724,1.1755,-0.8245,1.4358274618,50.27,-12.13,51.712762448,131.74,48.11,-8.26,48.8139293645,1.1755,-0.8245,1.4358274618,48.11,-8.26,48.8139293645,131.79
2021-08-25 05:00:00,51.883,-12.825,53.444609775,1.123,-0.765,1.3588060936,50.76,-12.06,52.1729930136,131.74,48.64,-8.16,49.319724249,1.123,-0.765,1.3588060936,48.64,-8.16,49.319724249,131.79
2021-08-25 05:30:00,52.182,-12.59,53.679318401,1.082,-0.74,1.3108485801,51.1,-11.85,52.4560053759,131.9,48.98,-7.96,49.6225956596,1.082,-0.74,1.3108485801,48.98,-7.96,49.6225956596,131.96
2021-08-25 06:00:00,52.919,-12.4665,54.3675839379,1.109,-0.7265,1.3257764706000001,51.81,-11.74,53.1234759781,131.48,49.59,-7.9,50.2153173842,1.109,-0.7265,1.3257764706000001,49.59,-7.9,50.2153173842,131.55
2021-08-25 06:30:00,54.4855,-11.7895,55.7464081399,1.2655,-0.6095,1.4046282426,53.22,-11.18,54.3816218956,131.48,50.91,-7.33,51.4349783708,1.2655,-0.6095,1.4046282426,50.91,-7.33,51.4349783708,131.55
2021-08-25 07:00:00,55.581,-11.654,56.7896405782,2.511,-0.754,2.6217621936,53.07,-10.9,54.1778081875,131.7,50.78,-7.03,51.2643082466,2.511,-0.754,2.6217621936,50.78,-7.03,51.2643082466,131.78
2021-08-25 07:30:00,57.312,-11.5495,58.4641453735,4.122,-0.8195,4.2026734646,53.19,-10.73,54.2614872631,132.84,50.88,-6.88,51.3430501626,4.122,-0.8195,4.2026734646,50.88,-6.88,51.3430501626,132.92
2021-08-25 08:00:00,58.872,-10.9865,59.8883591882,7.152,-0.9665,7.2170095088,51.72,-10.02,52.6816742331,132.76,49.48,-6.23,49.8706657265,7.152,-0.9665,7.2170095088,49.48,-6.23,49.8706657265,132.83
2021-08-25 08:30:00,61.1345,-10.332,62.0014299371,8.6445,-1.052,8.708276767000001,52.49,-9.28,53.3040195482,132.19,50.22,-5.52,50.5224583725,8.6445,-1.052,8.708276767000001,50.22,-5.52,50.5224583725,132.27
2021-08-25 09:00:00,62.6205,-9.9095,63.3997256343,10.6005,-1.2595,10.6750616157,52.02,-8.65,52.734266848,132.13,49.75,-4.94,49.9946607149,10.6005,-1.2595,10.6750616157,49.75,-4.94,49.9946607149,132.2
2021-08-25 09:30:00,62.484,-9.994,63.2781976039,14.294,-1.604,14.3837148192,48.19,-8.39,48.914907748,131.9,46.09,-4.71,46.3300356141,14.294,-1.604,14.3837148192,46.09,-4.71,46.3300356141,131.97
2021-08-25 10:00:00,61.634,-10.3815,62.5022039471,20.234,-2.1315,20.3459590152,41.4,-8.25,42.2140083385,131.84,39.62,-4.62,39.8884544699,20.234,-2.1315,20.3459590152,39.62,-4.62,39.8884544699,131.91
2021-08-25 10:30:00,60.9755,-10.706,61.9082388398,21.4355,-2.326,21.5613296494,39.54,-8.38,40.4182631987,131.84,37.94,-4.71,38.2312398439,21.4355,-2.326,21.5613296494,37.94,-4.71,38.2312398439,131.91
2021-08-25 11:00:00,60.474,-10.463,61.3724616176,19.744,-2.173,19.8632188983,40.73,-8.29,41.5650935281,132.06,39.06,-4.64,39.334631052,19.744,-2.173,19.8632188983,39.06,-4.64,39.334631052,132.12
2021-08-25 11:30:00,60.189,-10.491,61.0964549053,21.149,-2.391,21.2837281039,39.04,-8.1,39.8714383989,131.73,37.36,-4.51,37.6312330385,21.149,-2.391,21.2837281039,37.36,-4.51,37.6312330385,131.77
2021-08-25 12:00:00,59.1795,-10.358,60.0791260277,24.7195,-2.748,24.8717748512,34.46,-7.61,35.290277698,131.73,33.0,-4.08,33.2512616302,24.7195,-2.748,24.8717748512,33.0,-4.08,33.2512616302,131.77
2021-08-25 12:30:00,58.294,-10.75,59.2769173962,27.984,-3.08,28.1529866266,30.31,-7.67,31.2653962073,131.57,29.04,-4.14,29.333618938,27.984,-3.08,28.1529866266,29.04,-4.14,29.333618938,131.52
2021-08-25 13:00:00,57.6725,-10.8425,58.6828515198,27.0025,-3.1825,27.1893970603,30.67,-7.66,31.612094204599998,131.78,29.39,-4.14,29.6801566707,27.0025,-3.1825,27.1893970603,29.39,-4.14,29.6801566707,131.7
2021-08-25 13:30:00,57.4935,-11.098,58.5548302555,27.8135,-3.508,28.0338517912,29.68,-7.59,30.6351187365,131.78,28.43,-4.08,28.7212691224,27.8135,-3.508,28.0338517912,28.43,-4.08,28.7212691224,131.67
2021-08-25 14:00:00,56.797,-10.898,57.8330840696,29.747,-3.768,29.9846933118,27.05,-7.13,27.973905698,131.78,25.93,-3.65,26.1856334657,29.747,-3.768,29.9846933118,25.93,-3.65,26.1856334657,131.67
2021-08-25 14:30:00,56.3755,-10.9085,57.4211840047,28.5055,-3.2085,28.685501608,27.87,-7.7,28.9141297638,131.9,26.71,-4.19,27.036645502,28.5055,-3.2085,28.685501608,26.71,-4.19,27.036645502,131.79
2021-08-25 15:00:00,55.7565,-10.7125,56.7762709985,29.1365,-3.4625,29.3415156135,26.62,-7.25,27.5896158002,131.9,25.51,-3.76,25.7856103282,29.1365,-3.4625,29.3415156135,25.51,-3.76,25.7856103282,131.79
2021-08-25 15:30:00,55.505,-10.512,56.4916557467,23.795,-2.792,23.9582405239,31.71,-7.72,32.6362145476,131.9,30.37,-4.18,30.6563093017,23.795,-2.792,23.9582405239,30.37,-4.18,30.6563093017,131.79
2021-08-25 16:00:00,57.308,-10.4005,58.2441178511,23.238,-2.4805,23.3700133558,34.07,-7.92,34.9784405027,132.05,32.65,-4.32,32.9345548019,23.238,-2.4805,23.3700133558,32.65,-4.32,32.9345548019,131.91
2021-08-25 16:30:00,58.257,-10.692,59.2300338764,25.397,-3.002,25.5738071667,32.86,-7.69,33.7478251151,132.01,31.56,-4.07,31.8213528939,25.397,-3.002,25.5738071667,31.56,-4.07,31.8213528939,131.87
2021-08-25 17:00:00,60.666,-10.2255,61.521739298,24.676,-3.1855,24.8807633776,35.99,-7.04,36.6720833878,132.24,34.48,-3.48,34.6551698885,24.676,-3.1855,24.8807633776,34.48,-3.48,34.6551698885,132.08
2021-08-25 17:30:00,63.1825,-9.9465,63.9606220146,16.7725,-2.0365,16.8956825402,46.41,-7.91,47.0792544546,132.2,44.4,-4.25,44.602942728,16.7725,-2.0365,16.8956825402,44.4,-4.25,44.602942728,132.05
2021-08-25 18:00:00,62.657,-10.252,63.490181548,17.576999999999998,-1.732,17.6621276465,45.08,-8.52,45.8780644753,132.35,43.15,-4.82,43.418370536,17.576999999999998,-1.732,17.6621276465,43.15,-4.82,43.418370536,132.21
2021-08-25 18:30:00,63.498,-10.1595,64.3056097417,11.658,-1.0295,11.7033685001,51.84,-9.13,52.6378428509,132.68,49.58,-5.36,49.8688880967,11.658,-1.0295,11.7033685001,49.58,-5.36,49.8688880967,132.54
2021-08-25 19:00:00,64.032,-9.92,64.7958596208,7.932,-0.74,7.9664436231,56.1,-9.18,56.8461291558,132.58,53.66,-5.4,53.9310263207,7.932,-0.74,7.9664436231,53.66,-5.4,53.9310263207,132.44
2021-08-25 19:30:00,63.718,-10.081,64.510542433,5.508,-0.501,5.5307381967,58.21,-9.58,58.993054676,132.19,55.68,-5.78,55.9791997085,5.508,-0.501,5.5307381967,55.68,-5.78,55.9791997085,132.06
2021-08-25 20:00:00,63.4625,-10.06,64.2549025853,2.6025,-0.35000000000000003,2.6259295973,60.86,-9.71,61.6297306501,132.19,58.19,-5.88,58.4863274621,2.6025,-0.35000000000000003,2.6259295973,58.19,-5.88,58.4863274621,132.06
2021-08-25 20:30:00,63.2995,-10.0685,64.0952524958,1.2595,-0.0985,1.2633457563000001,62.04,-9.97,62.8359968489,132.31,59.33,-6.12,59.6448094976,1.2595,-0.0985,1.2633457563000001,59.33,-6.12,59.6448094976,132.2
2021-08-25 21:00:00,63.422,-10.2995,64.2528581796,1.6019999999999999,-0.1395,1.6080622656,61.82,-10.16,62.6493256149,132.17,59.12,-6.31,59.4557860935,1.6019999999999999,-0.1395,1.6080622656,59.12,-6.31,59.4557860935,132.11
2021-08-25 21:30:00,62.694,-10.8195,63.6207451721,1.304,-0.2195,1.3223449815000001,61.39,-10.6,62.2984116972,132.17,58.7,-6.72,59.0834020686,1.304,-0.2195,1.3223449815000001,58.7,-6.72,59.0834020686,132.15
2021-08-25 22:00:00,61.2975,-11.399000000000001,62.3483817533,1.5175,-0.46900000000000003,1.5883221493000002,59.78,-10.93,60.7709906123,132.24,57.17,-7.03,57.6006058996,1.5175,-0.46900000000000003,1.5883221493000002,57.17,-7.03,57.6006058996,132.27
2021-08-25 22:30:00,60.405,-11.9175,61.5693984967,1.5750000000000002,-0.7775000000000001,1.7564541696,58.83,-11.14,59.8754415433,132.52,56.36,-7.21,56.8193074579,1.5750000000000002,-0.7775000000000001,1.7564541696,56.36,-7.21,56.8193074579,132.56
2021-08-25 23:00:00,58.1745,-12.3755,59.4762595537,1.3045,-0.8255,1.543752085,56.87,-11.55,58.0310210146,132.52,54.47,-7.59,54.9962635094,1.3045,-0.8255,1.543752085,54.47,-7.59,54.9962635094,132.56
2021-08-25 23:30:00,56.3095,-12.6245,57.7073460705,0.8695,-0.8245,1.1982614489,55.44,-11.8,56.6818630604,132.98,53.04,-7.87,53.620690969099996,0.8695,-0.8245,1.1982614489,53.04,-7.87,53.620690969099996,133.01
