Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-26 00:00:00,54.51,-13.3695,56.1256058341,0.7000000000000001,-0.8495,1.1007498581,53.81,-12.52,55.247321202,133.14,51.57,-8.31,52.235246721,0.7000000000000001,-0.8495,1.1007498581,51.57,-8.31,52.235246721,133.18
2021-08-26 00:30:00,53.0355,-12.318,54.4471981304,0.6055,-0.668,0.9015843,52.43,-11.65,53.70872741,130.3,50.25,-8.07,50.893883719,0.6055,-0.668,0.9015843,50.25,-8.07,50.893883719,130.32
2021-08-26 01:00:00,52.4075,-12.51,53.8799234989,0.4475,-0.67,0.8057023334000001,51.96,-11.84,53.2919055767,130.3,49.74,-8.25,50.4195408547,0.4475,-0.67,0.8057023334000001,49.74,-8.25,50.4195408547,130.32
2021-08-26 01:30:00,52.1035,-12.4955,53.5808942861,0.4035,-0.6255000000000001,0.7443537465000001,51.7,-11.87,53.045140211,130.3,49.49,-8.29,50.1795197267,0.4035,-0.6255000000000001,0.7443537465000001,49.49,-8.29,50.1795197267,130.32
2021-08-26 02:00:00,52.3695,-12.2005,53.771895359,0.4995,-0.6205,0.7965679506000001,51.87,-11.58,53.1469030142,130.06,49.64,-8.03,50.2852910899,0.4995,-0.6205,0.7965679506000001,49.64,-8.03,50.2852910899,130.08
2021-08-26 02:30:00,52.2255,-12.217,53.6354168367,0.6955,-0.657,0.9567493141000001,51.53,-11.56,52.8107422784,129.89,49.33,-8.01,49.9760842804,0.6955,-0.657,0.9567493141000001,49.33,-8.01,49.9760842804,129.91
2021-08-26 03:00:00,51.7465,-12.3635,53.2029735494,0.6565000000000001,-0.6235,0.9053974265,51.09,-11.74,52.4215194362,129.92,48.99,-8.15,49.6632922791,0.6565000000000001,-0.6235,0.9053974265,48.99,-8.15,49.6632922791,129.94
2021-08-26 03:30:00,51.2555,-12.5765,52.7758906367,0.6055,-0.6765,0.9079000496,50.65,-11.9,52.0291504832,130.09,48.57,-8.3,49.2740793927,0.6055,-0.6765,0.9079000496,48.57,-8.3,49.2740793927,130.12
2021-08-26 04:00:00,51.0885,-12.6265,52.6256908221,0.8885000000000001,-0.6965,1.1289572623,50.2,-11.93,51.5981094615,130.09,48.06,-8.35,48.7799764248,0.8885000000000001,-0.6965,1.1289572623,48.06,-8.35,48.7799764248,130.12
2021-08-26 04:30:00,50.8595,-12.838,52.4547708436,0.6695,-0.6980000000000001,0.9671784996,50.19,-12.14,51.637347918,130.48,48.05,-8.54,48.8030132266,0.6695,-0.6980000000000001,0.9671784996,48.05,-8.54,48.8030132266,130.51
2021-08-26 05:00:00,50.988,-12.604,52.5227280327,0.508,-0.664,0.8360382766000001,50.48,-11.94,51.8728638114,130.48,48.33,-8.35,49.0460130898,0.508,-0.664,0.8360382766000001,48.33,-8.35,49.0460130898,130.51
2021-08-26 05:30:00,51.8595,-12.2065,53.2766964301,0.4595,-0.6765,0.8177973465,51.4,-11.53,52.6773281403,130.34,49.21,-7.96,49.8496308913,0.4595,-0.6765,0.8177973465,49.21,-7.96,49.8496308913,130.37
2021-08-26 06:00:00,52.795,-12.4095,54.2338244572,0.485,-0.6595000000000001,0.8186362135,52.31,-11.75,53.6134180966,130.28,50.1,-7.6,50.6731684425,0.485,-0.6595000000000001,0.8186362135,50.1,-7.6,50.6731684425,130.31
2021-08-26 06:30:00,54.555,-12.293,55.9228564542,0.425,-0.613,0.7459182261,54.13,-11.68,55.3758006714,131.0,51.88,-7.82,52.4660537872,0.425,-0.613,0.7459182261,51.88,-7.82,52.4660537872,131.02
2021-08-26 07:00:00,55.779,-11.4765,56.9474046226,1.119,-0.6065,1.2727934829,54.66,-10.87,55.7303552833,132.53,52.3,-7.2,52.793276087,1.119,-0.6065,1.2727934829,52.3,-7.2,52.793276087,132.55
2021-08-26 07:30:00,57.566,-11.2005,58.6455075539,3.446,-0.7805000000000001,3.5332840601999997,54.12,-10.42,55.1139800777,132.19,51.78,-6.8,52.224595738,3.446,-0.7805000000000001,3.5332840601999997,51.78,-6.8,52.224595738,132.23
2021-08-26 08:00:00,58.377,-10.5245,59.3181188951,7.517,-1.1045,7.5977107901,50.86,-9.42,51.7250036249,131.84,48.63,-5.88,48.9841943896,7.517,-1.1045,7.5977107901,48.63,-5.88,48.9841943896,131.87
2021-08-26 08:30:00,59.3425,-9.8945,60.1617273397,13.1025,-1.4344999999999999,13.1807927114,46.24,-8.46,47.0075440754,130.69,44.27,-4.98,44.5492233378,13.1025,-1.4344999999999999,13.1807927114,44.27,-4.98,44.5492233378,130.71
2021-08-26 09:00:00,59.1485,-9.668,59.9334236987,19.9385,-2.178,20.0571051313,39.21,-7.49,39.9189704276,130.3,37.5,-4.13,37.7267398538,19.9385,-2.178,20.0571051313,37.5,-4.13,37.7267398538,130.32
2021-08-26 09:30:00,58.0215,-9.31,58.7636840425,27.3015,-3.06,27.4724498771,30.72,-6.25,31.3493365161,129.91,29.39,-3.03,29.5457780402,27.3015,-3.06,27.4724498771,29.39,-3.03,29.5457780402,129.92
2021-08-26 10:00:00,56.0505,-8.9525,56.7609531853,34.3205,-3.9325,34.5450615356,21.73,-5.02,22.3023160232,129.91,20.83,-1.92,20.9183006002,34.3205,-3.9325,34.5450615356,20.83,-1.92,20.9183006002,129.92
2021-08-26 10:30:00,53.732,-8.8665,54.458632431,40.762,-4.8165,41.0455760862,12.97,-4.05,13.5876193647,129.86,12.48,-1.05,12.5240927815,40.762,-4.8165,41.0455760862,12.48,-1.05,12.5240927815,129.87
2021-08-26 11:00:00,51.8745,-8.4715,52.5616786499,45.8945,-6.0915,46.2969923699,5.98,-2.38,6.4362100649,129.73,5.83,1.04,5.9220351232,45.8945,-6.0915,46.2969923699,5.83,1.04,5.9220351232,129.75
2021-08-26 11:30:00,51.0105,-8.046,51.6411582582,49.0905,-7.516,49.6625356406,1.92,-0.53,1.9918082237,130.4,1.9500000000000002,2.64,3.2820877502,49.0905,-7.516,49.6625356406,1.9500000000000002,2.64,3.2820877502,130.41
2021-08-26 12:00:00,50.3925,-7.9875,51.0216053501,47.9325,-7.1575,48.4639491014,2.46,-0.8300000000000001,2.5962472918,132.51,2.49,2.35,3.4238282667,47.9325,-7.1575,48.4639491014,2.49,2.35,3.4238282667,132.51
2021-08-26 12:30:00,50.2435,-8.053,50.8847727837,50.2435,-7.9030000000000005,50.8612495054,0.0,-0.15,0.15,132.55,0.11,2.99,2.9920227272,50.2435,-7.9030000000000005,50.8612495054,0.11,2.99,2.9920227272,132.56
2021-08-26 13:00:00,51.49,-8.338,52.1607356543,50.98,-8.398,51.6670765962,0.51,0.06,0.5135172831,132.46,0.6000000000000001,3.2,3.2557641192,50.98,-8.398,51.6670765962,0.6000000000000001,3.2,3.2557641192,132.47
2021-08-26 13:30:00,50.2545,-7.8260000000000005,50.8602108357,53.9645,-8.636,54.6511459738,-3.71,0.81,3.7973938432,132.51,-3.43,3.89,5.1862317727,53.9645,-8.636,54.6511459738,-3.43,3.89,5.1862317727,132.53
2021-08-26 14:00:00,51.0845,-8.1905,51.7369348773,49.7745,-7.7805,50.3789343923,1.31,-0.41000000000000003,1.372661648,132.47,1.48,2.7800000000000002,3.1494126437,49.7745,-7.7805,50.3789343923,1.48,2.7800000000000002,3.1494126437,132.48
2021-08-26 14:30:00,50.88,-8.289,51.550770324,45.53,-7.349,46.119287733,5.35,-0.9400000000000001,5.4319517671,132.34,5.29,2.3,5.7683706538,45.53,-7.349,46.119287733,5.29,2.3,5.7683706538,132.34
2021-08-26 15:00:00,50.869,-8.373,51.5534896006,44.089,-6.983,44.6385731179,6.78,-1.3900000000000001,6.9210187111,132.52,6.6,1.8599999999999999,6.8570839283,44.089,-6.983,44.6385731179,6.6,1.8599999999999999,6.8570839283,132.49
2021-08-26 15:30:00,52.3035,-9.1685,53.1010122738,36.5635,-6.1585,37.0785201228,15.74,-3.01,16.0252207473,132.73,15.17,0.37,15.1745115243,36.5635,-6.1585,37.0785201228,15.17,0.37,15.1745115243,132.66
2021-08-26 16:00:00,52.934,-9.4,53.7621461253,38.464,-6.66,39.0363279011,14.47,-2.74,14.7271348198,133.01,13.94,0.64,13.9546838015,38.464,-6.66,39.0363279011,13.94,0.64,13.9546838015,132.89
2021-08-26 16:30:00,53.919,-9.6585,54.7772323438,35.739,-6.1385,36.2623400134,18.18,-3.52,18.5176348382,133.24,17.5,-0.02,17.5000114286,35.739,-6.1385,36.2623400134,17.5,-0.02,17.5000114286,133.11
2021-08-26 17:00:00,54.44,-9.763,55.3084963545,36.58,-6.053,37.0774218225,17.86,-3.71,18.2412636624,133.54,17.19,-0.21,17.1912826747,36.58,-6.053,37.0774218225,17.19,-0.21,17.1912826747,133.39
2021-08-26 17:30:00,57.24,-10.27,58.1540239364,31.5,-5.33,31.9477526596,25.74,-4.94,26.2097539096,133.66,24.73,-1.3599999999999999,24.7673676437,31.5,-5.33,31.9477526596,24.73,-1.3599999999999999,24.7673676437,133.51
2021-08-26 18:00:00,59.6385,-10.2265,60.5089413599,24.1385,-4.4065,24.5374086753,35.5,-5.82,35.9739127702,133.66,34.07,-2.14,34.1371425283,24.1385,-4.4065,24.5374086753,34.07,-2.14,34.1371425283,133.51
2021-08-26 18:30:00,62.028,-10.0745,62.8408174219,16.738,-3.6545,17.1323090753,45.29,-6.42,45.7427644552,133.71,43.4,-2.65,43.4808291089,16.738,-3.6545,17.1323090753,43.4,-2.65,43.4808291089,133.55
2021-08-26 19:00:00,64.043,-9.841,64.794684427,9.713,-2.981,10.1601540343,54.33,-6.86,54.7613778132,133.71,52.05,-3.01,52.1369600188,9.713,-2.981,10.1601540343,52.05,-3.01,52.1369600188,133.55
2021-08-26 19:30:00,64.727,-9.6205,65.4380512336,4.757,-2.6305,5.4358604885,59.97,-6.99,60.3759968862,133.66,57.42,-3.12,57.5047024164,4.757,-2.6305,5.4358604885,57.42,-3.12,57.5047024164,133.5
2021-08-26 20:00:00,65.1875,-9.331,65.8519378397,2.0975,-2.431,3.2108047667,63.09,-6.9,63.4661965144,133.66,60.41,-3.0,60.4844451078,2.0975,-2.431,3.2108047667,60.41,-3.0,60.4844451078,133.5
2021-08-26 20:30:00,65.105,-9.701,65.8237831335,1.205,-2.261,2.5620589377,63.9,-7.44,64.3316687177,133.66,61.17,-3.52,61.2711947003,1.205,-2.261,2.5620589377,61.17,-3.52,61.2711947003,133.5
2021-08-26 21:00:00,65.4895,-9.757,66.2123376664,1.6695,-2.327,2.8639412092,63.82,-7.43,64.2510490187,133.7,61.11,-3.51,61.2107196494,1.6695,-2.327,2.8639412092,61.11,-3.51,61.2107196494,133.56
2021-08-26 21:30:00,64.6035,-10.188,65.4018926045,2.6535,-2.338,3.5365670148,61.95,-7.85,62.4453761299,133.6,59.32,-3.91,59.4487216011,2.6535,-2.338,3.5365670148,59.32,-3.91,59.4487216011,133.47
2021-08-26 22:00:00,63.0835,-10.6145,63.9702710835,1.9135,-2.3645,3.0417663454,61.17,-8.25,61.7238317022,133.79,58.56,-4.3,58.7176600351,1.9135,-2.3645,3.0417663454,58.56,-4.3,58.7176600351,133.7
2021-08-26 22:30:00,60.985,-11.2795,62.019330416,1.525,-2.4595000000000002,2.8939186668,59.46,-8.82,60.1105980672,133.73,56.93,-4.85,57.1362179357,1.525,-2.4595000000000002,2.8939186668,56.93,-4.85,57.1362179357,133.7
2021-08-26 23:00:00,58.932,-11.7015,60.0824910124,0.982,-2.5315,2.7152930321,57.95,-9.17,58.6710439655,133.86,55.45,-5.22,55.695160472,0.982,-2.5315,2.7152930321,55.45,-5.22,55.695160472,133.86
2021-08-26 23:30:00,56.707,-12.027,57.9683756716,1.037,-2.447,2.6576640119,55.67,-9.58,56.4882757747,133.96,53.33,-5.6,53.6232123245,1.037,-2.447,2.6576640119,53.33,-5.6,53.6232123245,133.97
2021-08-27 00:00:00,54.798,-12.506,56.2069465458,0.9480000000000001,-2.436,2.6139625093000003,53.85,-10.07,54.7834591825,133.55,51.59,-6.07,51.945866053,0.9480000000000001,-2.436,2.6139625093000003,51.59,-6.07,51.945866053,133.56
2021-08-27 00:30:00,53.6245,-12.6605,55.0987773049,1.0745,-2.4105,2.6391401062,52.55,-10.25,53.5403119154,133.61,50.36,-6.25,50.7463506077,1.0745,-2.4105,2.6391401062,50.36,-6.25,50.7463506077,133.63
2021-08-27 01:00:00,52.917,-12.8265,54.4493158015,0.9570000000000001,-2.4665,2.6456513848,51.96,-10.36,52.9827443608,133.92,49.78,-6.35,50.1833727444,0.9570000000000001,-2.4665,2.6456513848,49.78,-6.35,50.1833727444,133.93
2021-08-27 01:30:00,52.429,-12.91,53.9950751551,0.899,-2.42,2.5815888519,51.53,-10.49,52.5868900012,134.06,49.36,-6.49,49.7848340361,0.899,-2.42,2.5815888519,49.36,-6.49,49.7848340361,134.08
2021-08-27 02:00:00,52.323,-12.8445,53.8765023851,1.013,-2.3245,2.5356398108000002,51.31,-10.52,52.3773472028,133.59,49.16,-6.54,49.5931164578,1.013,-2.3245,2.5356398108000002,49.16,-6.54,49.5931164578,133.6
2021-08-27 02:30:00,51.9245,-13.003,53.527859188,1.1545,-2.293,2.5672396168000002,50.77,-10.71,51.8873491325,133.33,48.63,-6.73,49.0934802189,1.1545,-2.293,2.5672396168000002,48.63,-6.73,49.0934802189,133.39
2021-08-27 03:00:00,51.5055,-13.1745,53.1637468629,1.2155,-2.2745,2.5789126585,50.29,-10.9,51.4576923307,133.33,48.19,-6.9,48.6814759431,1.2155,-2.2745,2.5789126585,48.19,-6.9,48.6814759431,133.39
2021-08-27 03:30:00,51.2965,-13.3035,52.9935281379,1.2365,-2.2735,2.5879981646,50.06,-11.03,51.2607500921,133.45,47.97,-7.04,48.4838375131,1.2365,-2.2735,2.5879981646,47.97,-7.04,48.4838375131,133.48
2021-08-27 04:00:00,51.152,-13.142,52.8132489817,1.242,-2.2720000000000002,2.5893141949,49.91,-10.87,51.079986296,133.58,47.82,-6.9,48.3152398318,1.242,-2.2720000000000002,2.5893141949,47.82,-6.9,48.3152398318,133.61
2021-08-27 04:30:00,51.385,-13.042,53.0142621282,1.215,-2.282,2.5852947608,50.17,-10.76,51.3108809123,133.57,48.05,-6.78,48.5259817005,1.215,-2.282,2.5852947608,48.05,-6.78,48.5259817005,133.6
2021-08-27 05:00:00,51.3725,-13.3195,53.0711111293,1.2025000000000001,-2.2695,2.5683918119999998,50.17,-11.05,51.372477067,133.57,47.9,-6.7,48.3663105891,1.2025000000000001,-2.2695,2.5683918119999998,47.9,-6.7,48.3663105891,133.6
2021-08-27 05:30:00,51.8655,-12.4675,53.3429343634,1.0655000000000001,-2.1575,2.406261935,50.8,-10.31,51.8356643634,133.48,48.52,-6.72,48.9831481226,1.0655000000000001,-2.1575,2.406261935,48.52,-6.72,48.9831481226,133.52
2021-08-27 06:00:00,52.7925,-12.1725,54.1776504889,0.9725,-2.1925,2.3985021368,51.82,-9.98,52.7722730229,131.51,49.53,-6.39,49.9404945911,0.9725,-2.1925,2.3985021368,49.53,-6.39,49.9404945911,131.54
2021-08-27 06:30:00,54.1755,-11.224,55.325970179,0.9955,-2.194,2.4092854231,53.18,-9.03,53.9412022484,130.58,50.81,-5.5,51.1068107007,0.9955,-2.194,2.4092854231,50.81,-5.5,51.1068107007,130.61
2021-08-27 07:00:00,55.4105,-10.886,56.4697131766,1.6505,-2.296,2.8276785974000003,53.76,-8.59,54.4419479813,130.58,51.35,-5.1,51.6026404363,1.6505,-2.296,2.8276785974000003,51.35,-5.1,51.6026404363,130.61
2021-08-27 07:30:00,57.324,-10.244,58.2321261161,3.754,-2.324,4.4151434858,53.57,-7.92,54.1522972735,130.64,51.17,-4.45,51.3631326926,3.754,-2.324,4.4151434858,51.17,-4.45,51.3631326926,130.67
2021-08-27 08:00:00,57.8985,-9.941,58.7457214038,8.0185,-2.491,8.3965125647,49.88,-7.45,50.433291584,130.64,47.63,-4.01,47.7985041607,8.0185,-2.491,8.3965125647,47.63,-4.01,47.7985041607,130.67
2021-08-27 08:30:00,58.0215,-9.1775,58.7428375932,14.5215,-2.7375,14.7772754085,43.5,-6.44,43.9741242096,131.0,41.57,-3.09,41.6846854372,14.5215,-2.7375,14.7772754085,41.57,-3.09,41.6846854372,131.03
2021-08-27 09:00:00,57.1115,-8.4265,57.7297958987,22.0315,-3.2065,22.2636168333,35.08,-5.22,35.4662487444,131.0,33.52,-2.0,33.5796128626,22.0315,-3.2065,22.2636168333,33.52,-2.0,33.5796128626,131.03
2021-08-27 09:30:00,54.788,-8.098,55.3832334556,29.168,-3.298,29.3538588264,25.62,-4.8,26.0657706581,130.72,24.52,-1.6400000000000001,24.5747838241,29.168,-3.298,29.3538588264,24.52,-1.6400000000000001,24.5747838241,130.75
2021-08-27 10:00:00,51.657,-7.439,52.189887622,35.747,-2.809,35.8571957911,15.91,-4.63,16.5700030175,130.79,15.17,-1.5899999999999999,15.253098046,35.747,-2.809,35.8571957911,15.17,-1.5899999999999999,15.253098046,130.81
2021-08-27 10:30:00,49.299,-6.321,49.7025798324,41.539,-3.421,41.67963246,7.76,-2.9,8.28417769,130.43,7.42,0.02,7.4200269541,41.539,-3.421,41.67963246,7.42,0.02,7.4200269541,130.46
2021-08-27 11:00:00,46.921,-5.253,47.2141318887,46.331,-4.033,46.5062001243,0.59,-1.22,1.3551752654,130.43,0.67,1.6099999999999999,1.7438463235000001,46.331,-4.033,46.5062001243,0.67,1.6099999999999999,1.7438463235000001,130.46
2021-08-27 11:30:00,45.318,-4.2745,45.5191440413,49.808,-4.5445,50.014891225,-4.49,0.27,4.4981107145,130.21,-4.19,2.99,5.1474459686,49.808,-4.5445,50.014891225,-4.19,2.99,5.1474459686,130.24
2021-08-27 12:00:00,44.3205,-3.5300000000000002,44.4608549204,52.2605,-4.97,52.4962928239,-7.94,1.44,8.0695229103,129.95,-7.48,4.06,8.5108166471,52.2605,-4.97,52.4962928239,-7.48,4.06,8.5108166471,129.97
2021-08-27 12:30:00,43.8295,-2.943,43.9281950375,53.2295,-5.213,53.4841568995,-9.4,2.27,9.670206823000001,129.64,-8.87,4.83,10.0997920771,53.2295,-5.213,53.4841568995,-8.87,4.83,10.0997920771,129.64
2021-08-27 13:00:00,43.44,-3.3935,43.5723472199,53.69,-6.0235,54.0268327061,-10.25,2.63,10.582031941,129.64,-9.68,5.8,11.2846089875,53.69,-6.0235,54.0268327061,-9.68,5.8,11.2846089875,129.57
2021-08-27 13:30:00,42.5655,-3.5315,42.711746423,54.4455,-5.5915,54.7318677052,-11.88,2.06,12.0572799586,131.34,-11.25,5.06,12.3355624112,54.4455,-5.5915,54.7318677052,-11.25,5.06,12.3355624112,131.26
2021-08-27 14:00:00,42.733,-3.824,42.9037558379,53.273,-5.094,53.5159916754,-10.54,1.27,10.6162375633,132.93,-9.97,4.32,10.8656937192,53.273,-5.094,53.5159916754,-9.97,4.32,10.8656937192,132.83
2021-08-27 14:30:00,42.1305,-3.5845000000000002,42.2827112482,54.2505,-5.4045,54.5190367716,-12.12,1.82,12.2558883807,133.27,-11.47,4.83,12.4454730726,54.2505,-5.4045,54.5190367716,-11.47,4.83,12.4454730726,133.16
2021-08-27 15:00:00,42.8055,-4.26,43.0169551485,52.5555,-5.19,52.8111416299,-9.75,0.93,9.7942534172,133.03,-9.2,4.01,10.0359404143,52.5555,-5.19,52.8111416299,-9.2,4.01,10.0359404143,132.91
2021-08-27 15:30:00,43.442,-4.8655,43.713618636,49.212,-4.7855,49.4441296237,-5.77,-0.08,5.7705545661,133.37,-5.44,3.04,6.2317894701,49.212,-4.7855,49.4441296237,-5.44,3.04,6.2317894701,133.24
2021-08-27 16:00:00,45.5435,-5.6985,45.898619745,45.1735,-4.2385,45.3719074373,0.37,-1.46,1.5061540426,133.48,0.38,1.75,1.7907819521000001,45.1735,-4.2385,45.3719074373,0.38,1.75,1.7907819521000001,133.34
2021-08-27 16:30:00,48.727,-7.1365,49.2468289461,36.347,-3.3565,36.5016506647,12.38,-3.7800000000000002,12.9442187868,133.83,11.94,-0.31,11.9440236102,36.347,-3.3565,36.5016506647,11.94,-0.31,11.9440236102,133.68
2021-08-27 17:00:00,51.8735,-7.8915,52.4703323269,28.4235,-2.5715,28.5395859203,23.45,-5.32,24.045891541,134.2,22.52,-1.72,22.5855883253,28.4235,-2.5715,28.5395859203,22.52,-1.72,22.5855883253,134.04
2021-08-27 17:30:00,55.8095,-8.5405,56.4591926129,22.6295,-2.0305,22.7204137396,33.18,-6.51,33.812608595,134.34,31.82,-2.79,31.9420803956,22.6295,-2.0305,22.7204137396,31.82,-2.79,31.9420803956,134.18
2021-08-27 18:00:00,59.958,-9.1265,60.6486171833,19.558,-1.5965,19.6230521645,40.4,-7.53,41.0957528219,134.38,38.71,-3.7199999999999998,38.8883337262,19.558,-1.5965,19.6230521645,38.71,-3.7199999999999998,38.8883337262,134.23
2021-08-27 18:30:00,62.5295,-9.141,63.1941156379,13.1595,-1.181,13.2123881736,49.37,-7.96,50.0075844248,134.51,47.29,-4.07,47.4648185502,13.1595,-1.181,13.2123881736,47.29,-4.07,47.4648185502,134.36
2021-08-27 19:00:00,63.7275,-9.4285,64.4211989061,8.2175,-0.9685,8.2743760188,55.51,-8.46,56.1509723869,134.51,53.15,-4.53,53.3426977196,8.2175,-0.9685,8.2743760188,53.15,-4.53,53.3426977196,134.36
2021-08-27 19:30:00,64.5155,-9.88,65.267634707,4.2555,-0.84,4.3376122752,60.26,-9.04,60.9343023264,134.54,57.68,-5.04,57.8997754745,4.2555,-0.84,4.3376122752,57.68,-5.04,57.8997754745,134.37
2021-08-27 20:00:00,64.621,-10.1925,65.419879985,1.751,-0.8225,1.9345560860000002,62.87,-9.37,63.5644067069,134.54,60.17,-5.35,60.4073786884,1.751,-0.8225,1.9345560860000002,60.17,-5.35,60.4073786884,134.37
2021-08-27 20:30:00,64.8435,-10.1705,65.6362595103,0.49350000000000005,-0.6305000000000001,0.8006700319000001,64.35,-9.54,65.0533173635,134.45,61.58,-5.49,61.8242387741,0.49350000000000005,-0.6305000000000001,0.8006700319000001,61.58,-5.49,61.8242387741,134.28
2021-08-27 21:00:00,65.923,-10.2665,66.7176359837,0.403,-0.6965,0.804687051,65.52,-9.57,66.2152195496,134.49,62.65,-5.1,62.8572390421,0.403,-0.6965,0.804687051,62.65,-5.1,62.8572390421,134.33
2021-08-27 21:30:00,65.136,-9.5075,65.8262185778,0.396,-0.6475000000000001,0.7589942358,64.74,-8.86,65.3434556784,131.5,61.8,-5.26,62.0234439547,0.396,-0.6475000000000001,0.7589942358,61.8,-5.26,62.0234439547,131.38
2021-08-27 22:00:00,63.171,-9.975,63.9537009562,0.391,-0.615,0.728770197,62.78,-9.36,63.4739159025,131.5,59.9,-5.78,60.1782219744,0.391,-0.615,0.728770197,59.9,-5.78,60.1782219744,131.38
2021-08-27 22:30:00,61.168,-10.1395,62.0026909436,0.388,-0.5995,0.714103809,60.78,-9.54,61.5241416031,131.07,57.94,-6.05,58.2550092267,0.388,-0.5995,0.714103809,57.94,-6.05,58.2550092267,130.96
2021-08-27 23:00:00,59.329,-10.593,60.267253878,0.389,-0.593,0.7092037789,58.94,-10.0,59.7823017289,129.89,56.25,-6.45,56.6185923527,0.389,-0.593,0.7092037789,56.25,-6.45,56.6185923527,129.8
2021-08-27 23:30:00,57.2705,-10.955,58.3088517744,0.3905,-0.595,0.7116988478,56.88,-10.36,57.8157763936,130.44,54.3,-6.77,54.720406614,0.3905,-0.595,0.7116988478,54.3,-6.77,54.720406614,130.38
2021-08-28 00:00:00,55.854,-11.4855,57.0226799287,0.394,-0.5655,0.6892214811,55.46,-10.92,56.5248440953,130.44,52.88,-7.3,53.3814986676,0.394,-0.5655,0.6892214811,52.88,-7.3,53.3814986676,130.38
2021-08-28 00:30:00,54.549,-11.718,55.7934129177,0.40900000000000003,-0.6880000000000001,0.8003905297,54.14,-11.03,55.2521538042,130.44,51.63,-7.43,52.1618807176,0.40900000000000003,-0.6880000000000001,0.8003905297,51.63,-7.43,52.1618807176,130.38
2021-08-28 01:00:00,53.625,-11.7915,54.9061025502,0.395,-0.6615,0.7704591164,53.23,-11.13,54.3811529852,130.44,50.91,-7.5600000000000005,51.4682591507,0.395,-0.6615,0.7704591164,50.91,-7.5600000000000005,51.4682591507,130.42
2021-08-28 01:30:00,53.582,-11.909,54.8894799119,0.402,-0.669,0.7804902306,53.18,-11.24,54.3548525893,131.17,50.93,-7.64,51.4998495143,0.402,-0.669,0.7804902306,50.93,-7.64,51.4998495143,131.15
2021-08-28 02:00:00,53.285,-12.073,54.6355978644,0.405,-0.6930000000000001,0.8026668051,52.88,-11.38,54.0906535364,131.17,50.66,-7.78,51.2539169235,0.405,-0.6930000000000001,0.8026668051,50.66,-7.78,51.2539169235,131.15
2021-08-28 02:30:00,52.9755,-12.1445,54.3497238309,0.4055,-0.6645,0.7784539164000001,52.57,-11.48,53.8088775203,131.6,50.38,-7.87,50.9909923418,0.4055,-0.6645,0.7784539164000001,50.38,-7.87,50.9909923418,131.58
2021-08-28 03:00:00,52.0275,-12.663499999999999,53.5464750334,0.4375,-0.6335000000000001,0.7698886283,51.59,-12.03,52.9740408125,131.6,49.43,-8.38,50.1353099123,0.4375,-0.6335000000000001,0.7698886283,49.43,-8.38,50.1353099123,131.58
2021-08-28 03:30:00,51.6465,-12.7055,53.1863769447,0.7065,-0.6755,0.9774673908,50.94,-12.03,52.3412313573,131.7,48.81,-8.4,49.5275287088,0.7065,-0.6755,0.9774673908,48.81,-8.4,49.5275287088,131.71
2021-08-28 04:00:00,52.1955,-12.4335,53.6559609223,0.8255,-0.6735,1.0653884268,51.37,-11.76,52.6989041632,131.7,49.13,-8.17,49.8046764873,0.8255,-0.6735,1.0653884268,49.13,-8.17,49.8046764873,131.71
2021-08-28 04:30:00,51.9695,-12.4405,53.4377672672,0.9895,-0.6405000000000001,1.1787071306999999,50.98,-11.8,52.3278166944,131.92,48.76,-8.22,49.4480131047,0.9895,-0.6405000000000001,1.1787071306999999,48.76,-8.22,49.4480131047,131.94
2021-08-28 05:00:00,52.153,-12.346,53.5943945297,0.923,-0.706,1.1620520642,51.23,-11.64,52.5357259396,131.92,49.07,-8.03,49.722688986,0.923,-0.706,1.1620520642,49.07,-8.03,49.722688986,131.94
2021-08-28 05:30:00,52.484,-12.1765,53.8779863047,0.984,-0.6765,1.1941140021,51.5,-11.5,52.7683617331,131.87,49.33,-7.89,49.9569915027,0.984,-0.6765,1.1941140021,49.33,-7.89,49.9569915027,131.9
2021-08-28 06:00:00,53.1285,-11.7375,54.409616967,1.0185,-0.7075,1.2401203571,52.11,-11.03,53.2645566958,131.77,49.93,-7.45,50.4827435863,1.0185,-0.7075,1.2401203571,49.93,-7.45,50.4827435863,131.8
2021-08-28 06:30:00,54.2135,-11.6495,55.451009301,1.0035,-0.6795,1.2119127444,53.21,-10.97,54.329043798,131.43,51.0,-7.4,51.5340664027,1.0035,-0.6795,1.2119127444,51.0,-7.4,51.5340664027,131.46
2021-08-28 07:00:00,55.2465,-11.3815,56.4066867002,1.6165,-0.7815000000000001,1.7954983988,53.63,-10.6,54.6675122902,131.55,51.38,-7.03,51.8587051516,1.6165,-0.7815000000000001,1.7954983988,51.38,-7.03,51.8587051516,131.59
2021-08-28 07:30:00,56.8475,-10.748,57.854626092,3.5375,-0.778,3.6220422761,53.31,-9.97,54.2342788281,131.38,50.88,-6.46,51.2884587407,3.5375,-0.778,3.6220422761,50.88,-6.46,51.2884587407,131.41
2021-08-28 08:00:00,57.2455,-10.4255,58.1870975432,7.6255,-0.9055000000000001,7.6790741955,49.62,-9.52,50.5249918357,130.85,47.4,-6.06,47.7858096091,7.6255,-0.9055000000000001,7.6790741955,47.4,-6.06,47.7858096091,130.89
2021-08-28 08:30:00,57.2215,-9.894,58.0705717059,14.0015,-1.174,14.0506326637,43.22,-8.72,44.0908924836,130.23,41.31,-5.32,41.651152445,14.0015,-1.174,14.0506326637,41.31,-5.32,41.651152445,130.26
2021-08-28 09:00:00,55.769,-9.3945,56.5547344725,21.279,-1.6345,21.3416829526,34.49,-7.76,35.3521951228,130.37,32.98,-4.42,33.2748673927,21.279,-1.6345,21.3416829526,32.98,-4.42,33.2748673927,130.4
2021-08-28 09:30:00,53.2405,-9.079,54.0090648063,28.4705,-2.109,28.5485069881,24.77,-6.97,25.7319606715,130.62,23.64,-3.77,23.9387238591,28.4705,-2.109,28.5485069881,23.64,-3.77,23.9387238591,130.64
2021-08-28 10:00:00,50.745,-8.1805,51.4001518018,35.015,-2.7205,35.120525982,15.73,-5.46,16.6506606476,130.51,15.05,-2.39,15.2385891735,35.015,-2.7205,35.120525982,15.05,-2.39,15.2385891735,130.53
2021-08-28 10:30:00,48.591,-7.4495000000000005,49.1587258912,40.651,-3.3295,40.7871226155,7.94,-4.12,8.945278084,130.24,7.68,-1.1400000000000001,7.7641483757,40.651,-3.3295,40.7871226155,7.68,-1.1400000000000001,7.7641483757,130.26
2021-08-28 11:00:00,46.4045,-6.246,46.8229659062,44.9045,-3.896,45.0731953188,1.5,-2.35,2.7879203719000003,130.05,1.54,0.61,1.6564117846,44.9045,-3.896,45.0731953188,1.54,0.61,1.6564117846,130.09
2021-08-28 11:30:00,44.7425,-6.013,45.1447391758,48.5825,-4.433,48.7843294025,-3.84,-1.58,4.1523487329,129.75,-3.5300000000000002,1.48,3.8277016603,48.5825,-4.433,48.7843294025,-3.5300000000000002,1.48,3.8277016603,129.77
2021-08-28 12:00:00,43.298,-5.6065000000000005,43.659473728500004,51.518,-4.8365,51.7445268241,-8.22,-0.77,8.2559857074,131.84,-7.72,2.21,8.0300996258,51.518,-4.8365,51.7445268241,-7.72,2.21,8.0300996258,131.84
2021-08-28 12:30:00,41.878,-5.2475,42.205487087,53.428,-5.1075,53.6715729251,-11.55,-0.14,11.5508484537,131.73,-10.91,2.8,11.2635740331,53.428,-5.1075,53.6715729251,-10.91,2.8,11.2635740331,131.7
2021-08-28 13:00:00,41.042,-4.8505,41.3276313651,54.012,-5.2205,54.2637057733,-12.97,0.37,12.9752764903,131.68,-12.25,3.31,12.689310462,54.012,-5.2205,54.2637057733,-12.25,3.31,12.689310462,131.62
2021-08-28 13:30:00,43.396,-6.13,43.8268150337,53.896,-5.27,54.1530397669,-10.5,-0.86,10.5351601791,131.83,-9.89,2.13,10.1167682587,53.896,-5.27,54.1530397669,-9.89,2.13,10.1167682587,131.74
2021-08-28 14:00:00,42.164,-5.943,42.5807720104,52.534,-5.303,52.8009750383,-10.37,-0.64,10.3897305066,132.03,-9.76,2.36,10.0412748195,52.534,-5.303,52.8009750383,-9.76,2.36,10.0412748195,131.92
2021-08-28 14:30:00,41.5885,-5.7395,41.9826772908,52.6285,-5.3195,52.8966548328,-11.04,-0.42,11.0479862418,132.28,-10.41,2.56,10.7201539168,52.6285,-5.3195,52.8966548328,-10.41,2.56,10.7201539168,132.12
2021-08-28 15:00:00,42.3105,-6.079,42.7449722336,52.6005,-5.129,52.8499691698,-10.29,-0.9500000000000001,10.333760206200001,132.28,-9.77,2.0,9.9726074825,52.6005,-5.129,52.8499691698,-9.77,2.0,9.9726074825,132.12
2021-08-28 15:30:00,42.9385,-6.583,43.4401964918,48.5185,-4.663,48.7420599816,-5.58,-1.92,5.9010846461,132.32,-5.28,1.1400000000000001,5.4016664095,48.5185,-4.663,48.7420599816,-5.28,1.1400000000000001,5.4016664095,132.16
2021-08-28 16:00:00,44.9305,-7.6125,45.5708238515,43.1105,-3.9525,43.2913093646,1.82,-3.66,4.0875420487,132.61,1.88,-0.42,1.9263436869000001,43.1105,-3.9525,43.2913093646,1.88,-0.42,1.9263436869000001,132.45
2021-08-28 16:30:00,47.844,-8.3045,48.5593766048,40.194,-3.5145,40.3473586031,7.65,-4.79,9.0258849982,132.97,7.42,-1.46,7.56227479,40.194,-3.5145,40.3473586031,7.42,-1.46,7.56227479,132.82
2021-08-28 17:00:00,49.7775,-8.348,50.4726521024,36.1775,-2.888,36.2925894674,13.6,-5.46,14.6550878537,133.06,13.1,-2.07,13.2625374646,36.1775,-2.888,36.2925894674,13.1,-2.07,13.2625374646,132.9
2021-08-28 17:30:00,52.2495,-9.3975,53.0878823885,30.0895,-1.9475,30.152458714,22.16,-7.45,23.3787959485,132.91,21.28,-3.94,21.6416727634,30.0895,-1.9475,30.152458714,21.28,-3.94,21.6416727634,132.75
2021-08-28 18:00:00,54.409,-9.7865,55.2821387362,22.849,-1.3365,22.8880543789,31.56,-8.45,32.6716406077,132.79,30.26,-4.82,30.6414751603,22.849,-1.3365,22.8880543789,30.26,-4.82,30.6414751603,132.64
2021-08-28 18:30:00,57.8245,-10.16,58.7102921152,15.5445,-0.92,15.5717012638,42.28,-9.24,43.2778927398,132.84,40.49,-5.52,40.8645384166,15.5445,-0.92,15.5717012638,40.49,-5.52,40.8645384166,132.69
2021-08-28 19:00:00,59.9235,-10.125,60.7728679367,8.8035,-0.5750000000000001,8.8222580585,51.12,-9.55,52.0043930837,133.0,48.91,-5.76,49.2480019899,8.8035,-0.5750000000000001,8.8222580585,48.91,-5.76,49.2480019899,132.85
2021-08-28 19:30:00,61.0675,-10.2255,61.9176905779,4.1875,-0.3855,4.2052070698,56.88,-9.84,57.7248646599,132.89,54.41,-6.0,54.739821885,4.1875,-0.3855,4.2052070698,54.41,-6.0,54.739821885,132.73
2021-08-28 20:00:00,61.738,-10.2415,62.5816983331,2.008,-0.29150000000000004,2.0290481143,59.73,-9.95,60.553079195,132.89,57.12,-6.1,57.4447943682,2.008,-0.29150000000000004,2.0290481143,57.12,-6.1,57.4447943682,132.7
2021-08-28 20:30:00,62.0635,-10.2775,62.9087039963,1.1035,-0.0775,1.1062181069,60.96,-10.2,61.8074558609,132.83,58.31,-6.32,58.6515004071,1.1035,-0.0775,1.1062181069,58.31,-6.32,58.6515004071,132.67
2021-08-28 21:00:00,62.737,-10.4785,63.6060542028,0.727,-0.17850000000000002,0.7485928466,62.01,-10.3,62.8596062667,132.83,59.29,-6.4,59.6344204298,0.727,-0.17850000000000002,0.7485928466,59.29,-6.4,59.6344204298,132.67
2021-08-28 21:30:00,61.28,-10.78,62.2209514553,0.51,-0.22,0.5554277631,60.77,-10.56,61.6806817407,131.94,58.13,-6.7,58.514843416,0.51,-0.22,0.5554277631,58.13,-6.7,58.514843416,131.83
2021-08-28 22:00:00,59.7325,-11.351,60.8014535784,0.4325,-0.151,0.45810179,59.3,-11.2,60.3484051156,131.94,56.64,-7.35,57.1149026087,0.4325,-0.151,0.45810179,56.64,-7.35,57.1149026087,131.83
2021-08-28 22:30:00,58.237,-11.6275,59.3864203775,0.417,-0.1275,0.4360564757,57.82,-11.5,58.9525436262,132.24,55.23,-7.64,55.7559189683,0.417,-0.1275,0.4360564757,55.23,-7.64,55.7559189683,132.15
2021-08-28 23:00:00,56.507,-12.004,57.7679588094,0.417,-0.184,0.45579052210000004,56.09,-11.82,57.3219024457,132.24,53.66,-7.89,54.2369588012,0.417,-0.184,0.45579052210000004,53.66,-7.89,54.2369588012,132.15
2021-08-28 23:30:00,54.735,-12.1575,56.0689310693,0.435,-0.2675,0.5106674554,54.3,-11.89,55.5865280441,132.79,51.95,-8.02,52.5654154364,0.435,-0.2675,0.5106674554,51.95,-8.02,52.5654154364,132.7
2021-08-29 00:00:00,54.2895,-12.343,55.6749446273,0.4395,-0.6930000000000001,0.8206151656,53.85,-11.65,55.0957802377,131.53,51.52,-7.79,52.1056091031,0.4395,-0.6930000000000001,0.8206151656,51.52,-7.79,52.1056091031,131.44
2021-08-29 00:30:00,53.332,-12.4655,54.7694341239,0.422,-0.6655,0.7880191939000001,52.91,-11.8,54.2098524256,131.58,50.64,-7.94,51.2586890195,0.422,-0.6655,0.7880191939000001,50.64,-7.94,51.2586890195,131.49
2021-08-29 01:00:00,52.455,-12.866,54.0098230047,0.535,-0.676,0.8620910625,51.92,-12.19,53.3318150826,131.58,49.69,-8.31,50.3800774116,0.535,-0.676,0.8620910625,49.69,-8.31,50.3800774116,131.49
2021-08-29 01:30:00,52.2485,-12.9415,53.8273924178,0.4485,-0.6715,0.8075051083,51.8,-12.27,53.2333814444,131.9,49.57,-8.38,50.2733458206,0.4485,-0.6715,0.8075051083,49.57,-8.38,50.2733458206,131.82
2021-08-29 02:00:00,52.012,-12.9825,53.6077741587,0.462,-0.6825,0.824166397,51.55,-12.3,52.9970989772,132.06,49.34,-8.42,50.0532916001,0.462,-0.6825,0.824166397,49.34,-8.42,50.0532916001,132.0
2021-08-29 02:30:00,51.4505,-13.1455,53.1032778696,0.49050000000000005,-0.6855,0.8429119171,50.96,-12.46,52.4611589655,132.06,48.78,-8.57,49.527096624,0.49050000000000005,-0.6855,0.8429119171,48.78,-8.57,49.527096624,132.0
2021-08-29 03:00:00,51.161,-13.2745,52.855087468,0.501,-0.6645,0.8322026496,50.66,-12.61,52.2058205567,132.06,48.5,-8.71,49.2758977595,0.501,-0.6645,0.8322026496,48.5,-8.71,49.2758977595,132.0
2021-08-29 03:30:00,50.8465,-13.5475,52.6203508018,0.4565,-0.6375000000000001,0.7840908748000001,50.39,-12.91,52.0174989787,132.26,48.24,-8.99,49.070538004,0.4565,-0.6375000000000001,0.7840908748000001,48.24,-8.99,49.070538004,132.23
2021-08-29 04:00:00,50.702,-13.388,52.4397878333,0.512,-0.668,0.8416460063000001,50.19,-12.72,51.7767756818,132.31,48.0,-8.86,48.81085535,0.512,-0.668,0.8416460063000001,48.0,-8.86,48.81085535,132.28
2021-08-29 04:30:00,50.47,-13.234,52.1762365067,0.66,-0.674,0.9433323910000001,49.81,-12.56,51.3691512486,131.18,47.52,-8.75,48.3188669155,0.66,-0.674,0.9433323910000001,47.52,-8.75,48.3188669155,131.15
2021-08-29 05:00:00,50.62,-12.794,52.2117882858,0.5700000000000001,-0.674,0.8827094652,50.05,-12.12,51.4965717306,130.97,47.89,-8.33,48.609062941,0.5700000000000001,-0.674,0.8827094652,47.89,-8.33,48.609062941,130.95
2021-08-29 05:30:00,50.506,-12.662,52.0690145864,0.616,-0.682,0.9190103373,49.89,-11.98,51.3082108439,130.59,47.77,-8.17,48.4636131546,0.616,-0.682,0.9190103373,47.77,-8.17,48.4636131546,130.57
2021-08-29 06:00:00,50.477,-12.6065,52.0274098072,0.927,-0.2665,0.9645471735000001,49.55,-12.34,51.0634712882,130.59,47.25,-8.47,48.0031603126,0.927,-0.2665,0.9645471735000001,47.25,-8.47,48.0031603126,130.57
2021-08-29 06:30:00,51.055,-12.326,52.5218364207,1.605,-0.126,1.6099381976,49.45,-12.2,50.9327252363,130.64,47.37,-8.39,48.1072655635,1.605,-0.126,1.6099381976,47.37,-8.39,48.1072655635,130.62
2021-08-29 07:00:00,51.4175,-12.3815,52.8872465581,1.6575000000000002,-0.2215,1.6722345828,49.76,-12.16,51.2242442599,130.64,47.66,-8.31,48.37904195,1.6575000000000002,-0.2215,1.6722345828,47.66,-8.31,48.37904195,130.62
2021-08-29 07:30:00,52.2995,-12.2775,53.7212686606,3.2095000000000002,-0.3175,3.2251661198,49.09,-11.96,50.5259309662,132.01,47.02,-8.08,47.7091898904,3.2095000000000002,-0.3175,3.2251661198,47.02,-8.08,47.7091898904,132.01
2021-08-29 08:00:00,52.992,-11.786,54.2868479468,6.952,-0.376,6.9621605842,46.04,-11.41,47.4327914,132.01,44.11,-7.59,44.7582416992,6.952,-0.376,6.9621605842,44.11,-7.59,44.7582416992,132.01
2021-08-29 08:30:00,53.6665,-11.295,54.8422305094,13.3765,-0.605,13.3901746535,40.29,-10.69,41.6840521063,131.9,38.62,-6.94,39.238603441,13.3765,-0.605,13.3901746535,38.62,-6.94,39.238603441,131.89
2021-08-29 09:00:00,52.909,-10.4195,53.925209886,20.079,-1.0695000000000001,20.1074630734,32.83,-9.35,34.1354859347,131.53,31.51,-5.7,32.0214006564,20.079,-1.0695000000000001,20.1074630734,31.51,-5.7,32.0214006564,131.51
2021-08-29 09:30:00,52.505,-9.325,53.3266410905,27.055,-1.915,27.1226888416,25.45,-7.41,26.5068029004,131.53,24.43,-3.94,24.74567639,27.055,-1.915,27.1226888416,24.43,-3.94,24.74567639,131.51
2021-08-29 10:00:00,50.283,-8.402,50.9801303745,33.623,-2.342,33.7044669591,16.66,-6.06,17.72792148,131.07,15.98,-2.73,16.2115175107,33.623,-2.342,33.7044669591,15.98,-2.73,16.2115175107,131.07
2021-08-29 10:30:00,48.5125,-7.915,49.1539406482,39.5225,-3.095,39.6434992306,8.99,-4.82,10.2006127267,131.55,8.71,-1.56,8.8485987591,39.5225,-3.095,39.6434992306,8.71,-1.56,8.8485987591,131.55
2021-08-29 11:00:00,44.6165,-6.9175,45.1495722959,44.6765,-3.3975,44.8054980834,-0.06,-3.52,3.5205113265,132.31,0.11,-0.31,0.3289376841,44.6765,-3.3975,44.8054980834,0.11,-0.31,0.3289376841,132.31
2021-08-29 11:30:00,41.302,-6.4095,41.7963741759,48.362,-3.4795,48.4870082007,-7.06,-2.93,7.6438537401,132.02,-6.59,0.15,6.591706911,48.362,-3.4795,48.4870082007,-6.59,0.15,6.591706911,132.02
2021-08-29 12:00:00,40.796,-5.737,41.1974123581,50.706,-3.8970000000000002,50.8555311151,-9.91,-1.8399999999999999,10.07937002,132.02,-9.29,1.17,9.3633861396,50.706,-3.8970000000000002,50.8555311151,-9.29,1.17,9.3633861396,132.02
2021-08-29 12:30:00,40.0145,-5.0785,40.3354852766,51.9545,-4.0985,52.1159070966,-11.94,-0.98,11.9801502495,131.91,-11.26,1.99,11.4344960536,51.9545,-4.0985,52.1159070966,-11.26,1.99,11.4344960536,131.92
2021-08-29 13:00:00,39.853,-4.9955,40.164868097,52.913,-4.2755,53.0854544037,-13.06,-0.72,13.0798318032,131.91,-12.32,2.24,12.521980674,52.913,-4.2755,53.0854544037,-12.32,2.24,12.521980674,131.92
2021-08-29 13:30:00,38.8905,-4.946,39.203748625,53.5805,-4.426,53.7629933714,-14.69,-0.52,14.6992006585,132.27,-13.89,2.41,14.0975246054,53.5805,-4.426,53.7629933714,-13.89,2.41,14.0975246054,132.16
2021-08-29 14:00:00,38.232,-4.889,38.5433281516,53.432,-4.319,53.6062718812,-15.2,-0.5700000000000001,15.2106837453,132.27,-14.37,2.37,14.5641271623,53.432,-4.319,53.6062718812,-14.37,2.37,14.5641271623,132.16
2021-08-29 14:30:00,37.7715,-4.971,38.0972053207,53.8915,-4.171,54.0526688818,-16.12,-0.8,16.1398389087,132.32,-15.24,2.12,15.3867475446,53.8915,-4.171,54.0526688818,-15.24,2.12,15.3867475446,132.16
2021-08-29 15:00:00,37.9535,-5.39,38.3343222485,52.3835,-4.0,52.5359978705,-14.43,-1.3900000000000001,14.4967927487,132.11,-13.65,1.5899999999999999,13.7422923852,52.3835,-4.0,52.5359978705,-13.65,1.5899999999999999,13.7422923852,131.94
2021-08-29 15:30:00,38.4225,-5.9825,38.8854575966,50.0525,-3.5725,50.1798317305,-11.63,-2.41,11.8770787654,132.39,-11.06,0.58,11.0751975152,50.0525,-3.5725,50.1798317305,-11.06,0.58,11.0751975152,132.22
2021-08-29 16:00:00,39.972,-6.776,40.5422614071,47.012,-3.246,47.1239287411,-7.04,-3.5300000000000002,7.8754364958,132.39,-6.66,-0.39,6.6714091465,47.012,-3.246,47.1239287411,-6.66,-0.39,6.6714091465,132.22
2021-08-29 16:30:00,42.195,-7.752,42.9011833054,43.195,-2.832,43.2877378596,-1.0,-4.92,5.020597574,132.9,-0.8200000000000001,-1.6600000000000001,1.8514858898000002,43.195,-2.832,43.2877378596,-0.8200000000000001,-1.6600000000000001,1.8514858898000002,132.73
2021-08-29 17:00:00,45.337,-8.4835,46.1238912197,37.497,-2.1935000000000002,37.5611029025,7.84,-6.29,10.0513531427,132.9,7.58,-2.9,8.1158117277,37.497,-2.1935000000000002,37.5611029025,7.58,-2.9,8.1158117277,132.73
2021-08-29 17:30:00,49.783500000000004,-9.277,50.6404936908,30.8835,-1.577,30.9237368578,18.9,-7.7,20.408331632,133.02,18.14,-4.19,18.6176180002,30.8835,-1.577,30.9237368578,18.14,-4.19,18.6176180002,132.84
2021-08-29 18:00:00,53.0685,-9.591,53.9282205645,23.4785,-0.981,23.4989855792,29.59,-8.61,30.8172062329,132.84,28.35,-5.0,28.7875407077,23.4785,-0.981,23.4989855792,28.35,-5.0,28.7875407077,132.67
2021-08-29 18:30:00,55.856,-9.8415,56.7163808635,16.756,-0.5515,16.7650734639,39.1,-9.29,40.1884821808,132.9,37.41,-5.6,37.8268172068,16.756,-0.5515,16.7650734639,37.41,-5.6,37.8268172068,132.74
2021-08-29 19:00:00,57.8665,-9.905,58.7080986513,11.1365,-0.20500000000000002,11.1383866538,46.73,-9.7,47.7261238736,132.34,44.71,-5.99,45.1094690725,11.1365,-0.20500000000000002,11.1383866538,44.71,-5.99,45.1094690725,132.18
2021-08-29 19:30:00,59.153,-9.9095,59.9772923634,6.313,-0.0495,6.3131940609,52.84,-9.86,53.752071588,131.44,50.53,-6.09,50.8956677921,6.313,-0.0495,6.3131940609,50.53,-6.09,50.8956677921,131.26
2021-08-29 20:00:00,59.621,-10.155,60.4796467086,3.421,0.055,3.4214420936,56.2,-10.21,57.1199098389,131.47,53.75,-6.4,54.1296822455,3.421,0.055,3.4214420936,53.75,-6.4,54.1296822455,131.26
2021-08-29 20:30:00,59.898,-10.221,60.7637988032,2.018,0.269,2.0358499454,57.88,-10.49,58.8229079526,131.51,55.36,-6.66,55.7591714429,2.018,0.269,2.0358499454,55.36,-6.66,55.7591714429,131.4
2021-08-29 21:00:00,60.1805,-10.3895,61.0707318648,1.5705,0.1305,1.5759125928,58.61,-10.52,59.546641383,131.51,56.05,-6.68,56.4466553482,1.5705,0.1305,1.5759125928,56.05,-6.68,56.4466553482,131.4
2021-08-29 21:30:00,58.9675,-10.6015,59.9129189616,0.9675,0.11850000000000001,0.9747299626,58.0,-10.72,58.982356684,131.63,55.49,-6.86,55.9124288508,0.9675,0.11850000000000001,0.9747299626,55.49,-6.86,55.9124288508,131.57
2021-08-29 22:00:00,56.948,-11.141,58.027550224,0.518,0.129,0.5338211311000001,56.43,-11.27,57.5443985111,131.66,54.0,-7.39,54.5033219171,0.518,0.129,0.5338211311000001,54.0,-7.39,54.5033219171,131.61
2021-08-29 22:30:00,55.4415,-11.6305,56.6482872866,0.4515,0.1395,0.4725595201,54.99,-11.77,56.2355136902,131.78,52.54,-7.9,53.1306088804,0.4515,0.1395,0.4725595201,52.54,-7.9,53.1306088804,131.75
2021-08-29 23:00:00,53.4825,-12.1115,54.8367234479,0.6425000000000001,0.14850000000000002,0.6594380183,52.84,-12.26,54.2436466326,132.13,50.56,-8.44,51.259605929,0.6425000000000001,0.14850000000000002,0.6594380183,50.56,-8.44,51.259605929,132.1
2021-08-29 23:30:00,51.2265,-12.9855,52.8467360629,1.0265,0.0045000000000000005,1.0265098636,50.2,-12.99,51.8534482942,132.02,48.24,-9.06,49.0834106394,1.0265,0.0045000000000000005,1.0265098636,48.24,-9.06,49.0834106394,131.99
2021-08-30 00:00:00,49.571,-13.6045,51.4039537511,1.321,0.0855,1.3237640462,48.25,-13.69,50.1545471518,133.57,46.28,-9.42,47.2289614538,1.321,0.0855,1.3237640462,46.28,-9.42,47.2289614538,133.55
2021-08-30 00:30:00,48.372,-13.162,50.1307154148,1.3719999999999999,0.308,1.4061465073,47.0,-13.47,48.8921353594,133.15,45.08,-9.75,46.1223253967,1.3719999999999999,0.308,1.4061465073,45.08,-9.75,46.1223253967,133.13
2021-08-30 01:00:00,47.7815,-13.0295,49.5261507943,1.4515,0.3705,1.4980395522,46.33,-13.4,48.2289218208,132.61,44.43,-9.74,45.4850799713,1.4515,0.3705,1.4980395522,44.43,-9.74,45.4850799713,132.59
2021-08-30 01:30:00,47.821,-12.9895,49.553760213,1.351,0.3705,1.4008823113,46.47,-13.36,48.3523577502,131.6,44.55,-9.71,45.5959055179,1.351,0.3705,1.4008823113,44.55,-9.71,45.5959055179,131.56
2021-08-30 02:00:00,47.809,-12.8985,49.5183984318,1.379,0.3815,1.4307981164,46.43,-13.28,48.291855421,131.6,44.54,-9.61,45.5649393723,1.379,0.3815,1.4307981164,44.54,-9.61,45.5649393723,131.52
2021-08-30 02:30:00,47.6655,-12.522,49.282860857,1.2755,0.398,1.3361527793999999,46.39,-12.92,48.1555656181,131.6,44.47,-9.32,45.4361453031,1.2755,0.398,1.3361527793999999,44.47,-9.32,45.4361453031,131.52
2021-08-30 03:00:00,47.4505,-12.4875,49.0661554078,1.1305,0.3925,1.1966981658,46.32,-12.88,48.0774042561,131.17,44.42,-9.29,45.3810588241,1.1305,0.3925,1.1966981658,44.42,-9.29,45.3810588241,131.1
2021-08-30 03:30:00,47.6605,-12.6405,49.3082701025,1.1105,0.3895,1.1768264528,46.55,-13.03,48.3392532007,131.17,44.52,-9.45,45.5118984443,1.1105,0.3895,1.1768264528,44.52,-9.45,45.5118984443,131.1
2021-08-30 04:00:00,47.667,-12.6225,49.3099421542,1.287,0.3875,1.3440704037,46.38,-13.01,48.1701619262,131.45,44.42,-9.43,45.4099251266,1.287,0.3875,1.3440704037,44.42,-9.43,45.4099251266,131.38
2021-08-30 04:30:00,47.485,-12.656,49.1426450346,1.4849999999999999,0.41400000000000003,1.5416293329,46.0,-13.07,47.820758045,131.37,44.11,-9.46,45.1130103185,1.4849999999999999,0.41400000000000003,1.5416293329,44.11,-9.46,45.1130103185,131.31
2021-08-30 05:00:00,47.08,-12.7575,48.777865946,1.82,0.42250000000000004,1.8683967057,45.26,-13.18,47.1400042427,131.37,43.42,-9.56,44.4599820063,1.82,0.42250000000000004,1.8683967057,43.42,-9.56,44.4599820063,131.31
2021-08-30 05:30:00,47.63,-12.584,49.2643274185,2.23,0.436,2.2722227004,45.4,-13.02,47.2300793986,131.07,43.53,-9.43,44.5397103718,2.23,0.436,2.2722227004,43.53,-9.43,44.5397103718,131.04
2021-08-30 06:00:00,48.3395,-12.2275,49.8619997242,2.2395,0.4525,2.2847574269,46.1,-12.68,47.8120528737,131.07,44.2,-9.1,45.12704289,2.2395,0.4525,2.2847574269,44.2,-9.1,45.12704289,131.04
2021-08-30 06:30:00,49.5535,-11.9195,50.9668896687,2.4235,0.48050000000000004,2.470674503,47.13,-12.4,48.7339399187,130.9,45.15,-8.83,46.0053409943,2.4235,0.48050000000000004,2.470674503,45.15,-8.83,46.0053409943,130.86
2021-08-30 07:00:00,49.876,-12.1485,51.3342130382,2.696,0.42150000000000004,2.7287503092,47.18,-12.57,48.825785195899996,130.9,45.13,-8.88,45.9953399814,2.696,0.42150000000000004,2.7287503092,45.13,-8.88,45.9953399814,130.86
2021-08-30 07:30:00,50.729,-11.616,52.0419340244,4.269,0.394,4.2871432213,46.46,-12.01,47.9872035026,131.6,44.46,-8.37,45.2410046308,4.269,0.394,4.2871432213,44.46,-8.37,45.2410046308,131.56
2021-08-30 08:00:00,51.052,-11.9015,52.4209157327,7.822,0.23850000000000002,7.8256351979000005,43.23,-12.14,44.9022549545,130.98,41.4,-8.38,42.2396070057,7.822,0.23850000000000002,7.8256351979000005,41.4,-8.38,42.2396070057,130.94
2021-08-30 08:30:00,51.3955,-11.2825,52.6193141964,13.5355,0.0275,13.5355279358,37.86,-11.31,39.5132344917,133.37,36.25,-7.66,37.0504804287,13.5355,0.0275,13.5355279358,36.25,-7.66,37.0504804287,133.33
2021-08-30 09:00:00,50.5505,-10.504,51.6302921379,18.5305,-0.314,18.5331601798,32.02,-10.19,33.6023287883,132.7,30.56,-6.7,31.2858370513,18.5305,-0.314,18.5331601798,30.56,-6.7,31.2858370513,132.66
2021-08-30 09:30:00,49.027,-9.8755,50.0117209187,26.857,-0.9055000000000001,26.8722604046,22.17,-8.97,23.9158901152,132.55,21.26,-5.58,21.9800818925,26.857,-0.9055000000000001,26.8722604046,21.26,-5.58,21.9800818925,132.5
2021-08-30 10:00:00,47.1855,-9.3825,48.1092789023,34.5555,-1.5825,34.5917170216,12.63,-7.8,14.8444231953,132.95,12.22,-4.54,13.0361037124,34.5555,-1.5825,34.5917170216,12.22,-4.54,13.0361037124,132.9
2021-08-30 10:30:00,46.1115,-8.808,46.9451946023,40.4415,-2.278,40.5056070964,5.67,-6.53,8.64810962,132.06,5.5600000000000005,-3.39,6.511965909,40.4415,-2.278,40.5056070964,5.5600000000000005,-3.39,6.511965909,132.0
2021-08-30 11:00:00,85.8645,-14.026,87.0025346542,36.6945,-2.346,36.7694172683,49.17,-11.68,50.5382162329,131.58,7.3,0.13,7.3011574425,36.6945,-2.346,36.7694172683,7.3,0.13,7.3011574425,131.52
2021-08-30 11:30:00,88.782,-12.302,89.6302556506,28.432,-1.522,28.4727081255,60.35,-10.78,61.3052273465,133.48,0.0,0.0,0.0,28.432,-1.522,28.4727081255,0.0,0.0,0.0,132.93
2021-08-30 12:00:00,88.1675,-11.777,88.9505805785,25.4175,-0.9470000000000001,25.4351354478,62.75,-10.83,63.6777150972,133.74,0.0,0.0,0.0,25.4175,-0.9470000000000001,25.4351354478,0.0,0.0,0.0,92.4
2021-08-30 12:30:00,93.1065,-12.048,93.8827707636,23.8965,-0.768,23.9088380364,69.21,-11.28,70.1231951639,133.66,0.0,0.0,0.0,23.8965,-0.768,23.9088380364,0.0,0.0,0.0,92.4
2021-08-30 13:00:00,93.601,-11.869,94.3505186101,23.091,-0.859,23.1069721513,70.51,-11.01,71.3644183049,133.66,0.0,0.0,0.0,23.091,-0.859,23.1069721513,0.0,0.0,0.0,92.4
2021-08-30 13:30:00,96.3085,-12.742,97.1477520906,20.8785,-0.7020000000000001,20.8902983763,75.43,-12.04,76.3848577926,133.66,0.0,0.0,0.0,20.8785,-0.7020000000000001,20.8902983763,0.0,0.0,0.0,92.4
2021-08-30 14:00:00,95.804,-13.293,96.7218189707,19.754,-0.753,19.7683465419,76.05,-12.54,77.0769362391,133.82,0.0,0.0,0.0,19.754,-0.753,19.7683465419,0.0,0.0,0.0,92.4
2021-08-30 14:30:00,95.336,-13.853,96.3372124623,20.136,-0.623,20.1456353834,75.2,-13.23,76.3549140527,133.92,0.0,0.0,0.0,20.136,-0.623,20.1456353834,0.0,0.0,0.0,92.4
2021-08-30 15:00:00,94.632,-14.038,95.6675538937,21.542,-0.618,21.5508628134,73.09,-13.42,74.3118059261,133.92,0.0,0.0,0.0,21.542,-0.618,21.5508628134,0.0,0.0,0.0,92.4
2021-08-30 15:30:00,98.2505,-14.5795,99.326343789,18.2205,-0.41950000000000004,18.225328543,80.03,-14.16,81.2730367342,133.96,0.0,0.0,0.0,18.2205,-0.41950000000000004,18.225328543,0.0,0.0,0.0,92.4
2021-08-30 16:00:00,106.23,-14.773,107.2522933508,12.87,-0.133,12.8706872,93.36,-14.64,94.5008952339,133.96,0.0,0.0,0.0,12.87,-0.133,12.8706872,0.0,0.0,0.0,92.4
2021-08-30 16:30:00,112.2665,-13.6995,113.0992631386,10.4465,-0.059500000000000004,10.4466694453,101.82,-13.64,102.7295575772,133.63,0.0,0.0,0.0,10.4465,-0.059500000000000004,10.4466694453,0.0,0.0,0.0,92.4
2021-08-30 17:00:00,117.527,-12.4285,118.1823309182,9.347,-0.0385,9.3470792898,108.18,-12.39,108.8872099927,133.63,0.0,0.0,0.0,9.347,-0.0385,9.3470792898,0.0,0.0,0.0,92.4
2021-08-30 17:30:00,123.599,-11.3235,124.1166163463,8.419,0.08650000000000001,8.4194443552,115.18,-11.41,115.7437708907,133.32,0.0,0.0,0.0,8.419,0.08650000000000001,8.4194443552,0.0,0.0,0.0,92.4
2021-08-30 18:00:00,128.539,-10.6605,128.9803116032,6.089,0.1995,6.0922673324,122.45,-10.86,122.9306393866,133.16,0.0,0.0,0.0,6.089,0.1995,6.0922673324,0.0,0.0,0.0,92.4
2021-08-30 18:30:00,135.85,-10.83,136.2810016106,3.75,0.31,3.7627915169,132.1,-11.14,132.5688862441,132.99,0.0,0.0,0.0,3.75,0.31,3.7627915169,0.0,0.0,0.0,92.4
2021-08-30 19:00:00,132.4775,-11.113,132.9427951235,2.4275,0.387,2.4581548466,130.05,-11.5,130.5574681893,132.99,0.0,0.0,0.0,2.4275,0.387,2.4581548466,0.0,0.0,0.0,92.4
2021-08-30 19:30:00,133.179,-12.1695,133.7338505063,1.459,0.42050000000000004,1.5183877140000002,131.72,-12.59,132.3203177898,133.16,0.0,0.0,0.0,1.459,0.42050000000000004,1.5183877140000002,0.0,0.0,0.0,92.4
2021-08-30 20:00:00,133.149,-13.424,133.823988795,0.769,0.41600000000000004,0.8743094418,132.38,-13.84,133.1015026211,133.22,0.0,0.0,0.0,0.769,0.41600000000000004,0.8743094418,0.0,0.0,0.0,92.4
2021-08-30 20:30:00,128.446,-14.785,129.2941264753,0.516,0.665,0.841713134,127.93,-15.45,128.8595646431,133.39,0.0,0.0,0.0,0.516,0.665,0.841713134,0.0,0.0,0.0,92.4
