Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-30 21:00:00,130.8155,-16.0245,131.793321684,0.5255000000000001,0.42550000000000004,0.6761660299000001,130.29,-16.45,131.3243564614,132.34,0.0,0.0,0.0,0.5255000000000001,0.42550000000000004,0.6761660299000001,0.0,0.0,0.0,92.4
2021-08-30 21:30:00,128.319,-16.6665,129.3968236985,0.6890000000000001,0.4035,0.7984567928,127.63,-17.07,128.7664622485,132.47,0.0,0.0,0.0,0.6890000000000001,0.4035,0.7984567928,0.0,0.0,0.0,92.4
2021-08-30 22:00:00,123.8795,-17.7155,125.1397996662,0.7195,0.4045,0.8254092924,123.16,-18.12,124.4858224859,132.8,0.0,0.0,0.0,0.7195,0.4045,0.8254092924,0.0,0.0,0.0,92.4
2021-08-30 22:30:00,117.6285,-18.715,119.1079982086,0.6285000000000001,0.315,0.7030200922000001,117.0,-19.03,118.5375084098,133.2,0.0,0.0,0.0,0.6285000000000001,0.315,0.7030200922000001,0.0,0.0,0.0,92.4
2021-08-30 23:00:00,111.2655,-19.623,112.9826252981,0.6355000000000001,0.267,0.6893107064,110.63,-19.89,112.4037766269,133.43,0.0,0.0,0.0,0.6355000000000001,0.267,0.6893107064,0.0,0.0,0.0,92.4
2021-08-30 23:30:00,104.348,-20.914,106.4232141029,0.508,0.196,0.5444997704,103.84,-21.11,105.964039655,134.02,0.0,0.0,0.0,0.508,0.196,0.5444997704,0.0,0.0,0.0,92.4
2021-08-31 00:00:00,94.352,-20.306,96.512349158,0.422,0.354,0.5508175742,93.93,-20.66,96.1752592926,134.45,0.0,0.0,0.0,0.422,0.354,0.5508175742,0.0,0.0,0.0,92.4
2021-08-31 00:30:00,93.0605,-19.96,95.1769838787,0.4505,0.13,0.4688819148,92.61,-20.09,94.7640237643,133.07,0.0,0.0,0.0,0.4505,0.13,0.4688819148,0.0,0.0,0.0,92.4
2021-08-31 01:00:00,91.802,-19.587,93.8683001497,0.452,0.133,0.47116133120000003,91.35,-19.72,93.4542717055,133.07,0.0,0.0,0.0,0.452,0.133,0.47116133120000003,0.0,0.0,0.0,92.4
2021-08-31 01:30:00,91.4195,-19.6455,93.5065273149,0.46950000000000003,0.1545,0.49426764,90.95,-19.8,93.0803013532,133.27,0.0,0.0,0.0,0.46950000000000003,0.1545,0.49426764,0.0,0.0,0.0,92.4
2021-08-31 02:00:00,91.247,-20.3385,93.4862000043,0.577,0.14150000000000001,0.5940970039,90.67,-20.48,92.9541784967,133.16,0.0,0.0,0.0,0.577,0.14150000000000001,0.5940970039,0.0,0.0,0.0,92.4
2021-08-31 02:30:00,89.5035,-20.3695,91.7921186295,0.6635,0.1505,0.6803546869,88.84,-20.52,91.1790326775,133.49,0.0,0.0,0.0,0.6635,0.1505,0.6803546869,0.0,0.0,0.0,92.4
2021-08-31 03:00:00,87.1435,-20.4725,89.5159921383,0.7135,0.1375,0.7266281718000001,86.43,-20.61,88.8533454632,133.42,0.0,0.0,0.0,0.7135,0.1375,0.7266281718000001,0.0,0.0,0.0,92.4
2021-08-31 03:30:00,87.0495,-19.6405,89.2376864923,1.0595,0.1695,1.0729727396,85.99,-19.81,88.2423719083,133.19,0.0,0.0,0.0,1.0595,0.1695,1.0729727396,0.0,0.0,0.0,92.4
2021-08-31 04:00:00,87.3495,-19.646,89.5315612857,1.2895,0.164,1.2998870143,86.06,-19.81,88.3105865681,133.19,0.0,0.0,0.0,1.2895,0.164,1.2998870143,0.0,0.0,0.0,92.4
2021-08-31 04:30:00,88.8805,-19.725,91.0429508817,1.2205,0.185,1.2344412704,87.66,-19.91,89.8926231679,133.22,0.0,0.0,0.0,1.2205,0.185,1.2344412704,0.0,0.0,0.0,92.4
2021-08-31 05:00:00,89.012,-19.1475,91.0481350729,1.292,0.1625,1.3021790390999999,87.72,-19.31,89.8202343573,133.22,0.0,0.0,0.0,1.292,0.1625,1.3021790390999999,0.0,0.0,0.0,92.4
2021-08-31 05:30:00,89.9995,-18.5695,91.8952465066,1.3395000000000001,0.1505,1.3479282251,88.66,-18.72,90.6147559727,133.18,0.0,0.0,0.0,1.3395000000000001,0.1505,1.3479282251,0.0,0.0,0.0,92.4
2021-08-31 06:00:00,91.506,-17.821,93.2251901419,1.516,0.149,1.5233046314,89.99,-17.97,91.7666660613,133.24,0.0,0.0,0.0,1.516,0.149,1.5233046314,0.0,0.0,0.0,92.4
2021-08-31 06:30:00,98.1625,-15.7225,99.4136480193,1.4425,0.1675,1.4521923082,96.72,-15.89,98.0165827807,132.77,0.0,0.0,0.0,1.4425,0.1675,1.4521923082,0.0,0.0,0.0,92.4
2021-08-31 07:00:00,108.6645,-14.75,109.6610051944,1.4245,0.19,1.4371152529,107.24,-14.94,108.2756722445,132.52,0.0,0.0,0.0,1.4245,0.19,1.4371152529,0.0,0.0,0.0,92.4
2021-08-31 07:30:00,120.392,-13.961500000000001,121.198833106,2.002,0.1885,2.0108546069,118.39,-14.15,119.2326071173,132.55,0.0,0.0,0.0,2.002,0.1885,2.0108546069,0.0,0.0,0.0,92.4
2021-08-31 08:00:00,124.838,-13.2015,125.5340824089,3.098,0.0585,3.0985522829,121.74,-13.26,122.4600146987,132.55,0.0,0.0,0.0,3.098,0.0585,3.0985522829,0.0,0.0,0.0,92.4
2021-08-31 08:30:00,123.8045,-11.232,124.3129600816,5.2645,-0.07200000000000001,5.2649923314,118.54,-11.16,119.0641726129,132.16,0.0,0.0,0.0,5.2645,-0.07200000000000001,5.2649923314,0.0,0.0,0.0,92.4
2021-08-31 09:00:00,119.73,-10.473,120.1871733131,10.31,-0.343,10.3157039992,109.42,-10.13,109.8879124381,132.05,0.0,0.0,0.0,10.31,-0.343,10.3157039992,0.0,0.0,0.0,92.4
2021-08-31 09:30:00,116.185,-12.7605,116.883636944,16.595,-0.8305,16.6157682714,99.59,-11.93,100.302008953,131.64,0.0,0.0,0.0,16.595,-0.8305,16.6157682714,0.0,0.0,0.0,92.4
2021-08-31 10:00:00,113.8305,-12.3725,114.5009235181,20.9905,-1.2125,21.0254903986,92.84,-11.16,93.5083482904,131.97,0.0,0.0,0.0,20.9905,-1.2125,21.0254903986,0.0,0.0,0.0,92.4
2021-08-31 10:30:00,115.046,-12.3055,115.7022361333,16.526,-1.1555,16.5663471004,98.52,-11.15,99.14894301,132.4,0.0,0.0,0.0,16.526,-1.1555,16.5663471004,0.0,0.0,0.0,92.4
2021-08-31 11:00:00,114.848,-12.679,115.5457491429,19.168,-1.129,19.2012204039,95.68,-11.55,96.3746071328,132.29,0.0,0.0,0.0,19.168,-1.129,19.2012204039,0.0,0.0,0.0,92.4
2021-08-31 11:30:00,111.421,-13.402,112.2241188203,21.691,-1.362,21.7337186188,89.73,-12.04,90.5341620605,132.41,0.0,0.0,0.0,21.691,-1.362,21.7337186188,0.0,0.0,0.0,92.4
2021-08-31 12:00:00,108.223,-12.8565,108.9839773602,23.233,-1.5865,23.287105257,84.99,-11.27,85.733966431,132.41,0.0,0.0,0.0,23.233,-1.5865,23.287105257,0.0,0.0,0.0,92.4
2021-08-31 12:30:00,106.573,-13.2635,107.3951803446,23.843,-1.5735000000000001,23.8948645372,82.73,-11.69,83.5518342109,132.45,0.0,0.0,0.0,23.843,-1.5735000000000001,23.8948645372,0.0,0.0,0.0,92.4
2021-08-31 13:00:00,105.672,-13.799,106.5691511883,25.512,-1.959,25.5871027082,80.16,-11.84,81.0296933229,132.45,0.0,0.0,0.0,25.512,-1.959,25.5871027082,0.0,0.0,0.0,92.4
2021-08-31 13:30:00,103.5055,-13.232,104.3478526576,23.0555,-1.732,23.1204650526,80.45,-11.5,81.2677826694,132.54,0.0,0.0,0.0,23.0555,-1.732,23.1204650526,0.0,0.0,0.0,92.4
2021-08-31 14:00:00,103.7115,-13.324,104.5638762109,20.8115,-1.584,20.8716934687,82.9,-11.74,83.7271616622,132.54,0.0,0.0,0.0,20.8115,-1.584,20.8716934687,0.0,0.0,0.0,92.4
2021-08-31 14:30:00,103.7805,-14.2545,104.7548707722,19.2105,-1.9945,19.3137603925,84.57,-12.26,85.4540373534,132.54,0.0,0.0,0.0,19.2105,-1.9945,19.3137603925,0.0,0.0,0.0,92.4
2021-08-31 15:00:00,105.9965,-16.3145,107.2446778283,18.0865,-1.6945000000000001,18.1657042941,87.91,-14.62,89.1174085126,132.6,0.0,0.0,0.0,18.0865,-1.6945000000000001,18.1657042941,0.0,0.0,0.0,92.4
2021-08-31 15:30:00,108.085,-14.8595,109.1016588565,15.935,-1.1495,15.9764068316,92.15,-13.71,93.1642989562,132.73,0.0,0.0,0.0,15.935,-1.1495,15.9764068316,0.0,0.0,0.0,92.4
2021-08-31 16:00:00,112.188,-15.0085,113.1874658089,15.748,-1.0285,15.7815498684,96.44,-13.98,97.4480066497,132.73,0.0,0.0,0.0,15.748,-1.0285,15.7815498684,0.0,0.0,0.0,92.4
2021-08-31 16:30:00,115.317,-14.8885,116.274149841,12.407,-0.7985,12.4326687099,102.91,-14.09,103.8700929046,132.73,0.0,0.0,0.0,12.407,-0.7985,12.4326687099,0.0,0.0,0.0,92.4
2021-08-31 17:00:00,118.1335,-14.476,119.0171348935,12.1135,-0.836,12.142313546,106.02,-13.64,106.8938258273,132.73,0.0,0.0,0.0,12.1135,-0.836,12.142313546,0.0,0.0,0.0,92.4
2021-08-31 17:30:00,120.012,-14.311,120.8622557501,10.792,-0.631,10.810431305,109.22,-13.68,110.0733882462,132.66,0.0,0.0,0.0,10.792,-0.631,10.810431305,0.0,0.0,0.0,92.4
2021-08-31 18:00:00,120.824,-14.3865,121.6774850096,11.554,-0.48650000000000004,11.5642379018,109.27,-13.9,110.1505465261,132.66,0.0,0.0,0.0,11.554,-0.48650000000000004,11.5642379018,0.0,0.0,0.0,92.4
2021-08-31 18:30:00,122.9025,-14.5565,123.7615295579,8.6225,-0.28650000000000003,8.6272584579,114.28,-14.27,115.1674923752,132.66,0.0,0.0,0.0,8.6225,-0.28650000000000003,8.6272584579,0.0,0.0,0.0,92.4
2021-08-31 19:00:00,123.83,-14.27,124.6495158434,4.89,-0.01,4.8900102249,118.94,-14.26,119.7917826898,132.53,0.0,0.0,0.0,4.89,-0.01,4.8900102249,0.0,0.0,0.0,92.4
2021-08-31 19:30:00,125.2175,-14.831,126.0927470842,2.3575,0.159,2.3628557404,122.86,-14.99,123.7710778009,132.44,0.0,0.0,0.0,2.3575,0.159,2.3628557404,0.0,0.0,0.0,92.4
2021-08-31 20:00:00,125.184,-16.011,126.2037478722,1.054,0.359,1.1134617191,124.13,-16.37,125.2047674811,132.44,0.0,0.0,0.0,1.054,0.359,1.1134617191,0.0,0.0,0.0,92.4
2021-08-31 20:30:00,126.5275,-16.2805,127.5706194094,1.3275000000000001,0.17950000000000002,1.3395807180000001,125.2,-16.46,126.2773598077,132.79,0.0,0.0,0.0,1.3275000000000001,0.17950000000000002,1.3395807180000001,0.0,0.0,0.0,92.4
2021-08-31 21:00:00,126.7965,-17.8005,128.0398774308,1.5765,0.0695,1.5780312101,125.22,-17.87,126.4886765683,132.79,0.0,0.0,0.0,1.5765,0.0695,1.5780312101,0.0,0.0,0.0,92.4
2021-08-31 21:30:00,121.6875,-19.085,123.1750172772,1.3175,0.025,1.3177371703,120.37,-19.11,121.8775163843,133.05,0.0,0.0,0.0,1.3175,0.025,1.3177371703,0.0,0.0,0.0,92.4
2021-08-31 22:00:00,119.538,-21.495,121.455211782,1.358,0.055,1.3591133139,118.18,-21.55,120.1287430218,133.37,0.0,0.0,0.0,1.358,0.055,1.3591133139,0.0,0.0,0.0,92.4
2021-08-31 22:30:00,119.9015,-22.849,122.0591926208,1.4715,0.001,1.4715003398,118.43,-22.85,120.6142089474,133.26,0.0,0.0,0.0,1.4715,0.001,1.4715003398,0.0,0.0,0.0,92.4
2021-08-31 23:00:00,113.682,-23.9465,116.1767273866,1.482,-0.1365,1.4882729084,112.2,-23.81,114.6985444546,133.0,0.0,0.0,0.0,1.482,-0.1365,1.4882729084,0.0,0.0,0.0,92.4
2021-08-31 23:30:00,107.4215,-25.4475,110.3945375392,1.6015000000000001,-0.0975,1.6044651757000001,105.82,-25.35,108.8140381568,133.82,0.0,0.0,0.0,1.6015000000000001,-0.0975,1.6044651757000001,0.0,0.0,0.0,92.4
2021-09-01 00:00:00,105.096,-26.4285,108.3680526181,1.6960000000000002,0.07150000000000001,1.6975064801,103.4,-26.5,106.7417912535,133.71,0.0,0.0,0.0,1.6960000000000002,0.07150000000000001,1.6975064801,0.0,0.0,0.0,92.4
2021-09-01 00:30:00,102.9,-27.5625,106.5274678487,1.76,0.0775,1.7617054947000002,101.14,-27.64,104.848792077,132.47,0.0,0.0,0.0,1.76,0.0775,1.7617054947000002,0.0,0.0,0.0,92.4
2021-09-01 01:00:00,101.274,-27.33,104.8968635184,1.514,0.06,1.5151884371,99.76,-27.39,103.4517747552,132.47,0.0,0.0,0.0,1.514,0.06,1.5151884371,0.0,0.0,0.0,92.4
2021-09-01 01:30:00,101.566,-27.3075,105.1729618878,1.666,0.0325,1.6663169716000001,99.9,-27.34,103.5735757807,132.36,0.0,0.0,0.0,1.666,0.0325,1.6663169716000001,0.0,0.0,0.0,92.4
2021-09-01 02:00:00,101.773,-27.5615,105.4389862017,1.693,0.0485,1.6936945563,100.08,-27.61,103.8186808816,132.29,0.0,0.0,0.0,1.693,0.0485,1.6936945563,0.0,0.0,0.0,92.4
2021-09-01 02:30:00,102.809,-27.2955,106.3707422238,1.259,0.0845,1.2618324968,101.55,-27.38,105.1763609372,132.32,0.0,0.0,0.0,1.259,0.0845,1.2618324968,0.0,0.0,0.0,92.4
2021-09-01 03:00:00,101.5135,-27.5885,105.1956083423,0.9735,0.1315,0.9823413358,100.54,-27.72,104.2913706881,132.32,0.0,0.0,0.0,0.9735,0.1315,0.9823413358,0.0,0.0,0.0,92.4
2021-09-01 03:30:00,99.7515,-27.8825,103.5750720902,1.0415,0.1275,1.049275226,98.71,-28.01,102.6071352295,132.52,0.0,0.0,0.0,1.0415,0.1275,1.049275226,0.0,0.0,0.0,92.4
2021-09-01 04:00:00,98.1925,-27.458,101.9593488614,1.1625,0.122,1.1688841902,97.03,-27.58,100.8735708697,132.63,0.0,0.0,0.0,1.1625,0.122,1.1688841902,0.0,0.0,0.0,92.4
2021-09-01 04:30:00,98.517,-27.6115,102.3132162589,1.187,0.17850000000000002,1.2003463042,97.33,-27.79,101.2196275433,132.69,0.0,0.0,0.0,1.187,0.17850000000000002,1.2003463042,0.0,0.0,0.0,92.4
2021-09-01 05:00:00,98.3625,-27.03,102.008834452,0.9925,0.18,1.0086903638,97.37,-27.21,101.1004500485,132.59,0.0,0.0,0.0,0.9925,0.18,1.0086903638,0.0,0.0,0.0,92.4
2021-09-01 05:30:00,100.418,-26.6415,103.8919835514,0.838,0.1885,0.8589390258,99.58,-26.83,103.1311073343,132.45,0.0,0.0,0.0,0.838,0.1885,0.8589390258,0.0,0.0,0.0,92.4
2021-09-01 06:00:00,104.419,-25.947,107.5944904259,0.8190000000000001,0.183,0.8391960438,103.6,-26.13,106.8444518915,132.11,0.0,0.0,0.0,0.8190000000000001,0.183,0.8391960438,0.0,0.0,0.0,92.4
2021-09-01 06:30:00,105.305,-23.0315,107.7942160658,0.985,0.1585,0.9976709127000001,104.32,-23.19,106.8664517049,131.69,0.0,0.0,0.0,0.985,0.1585,0.9976709127000001,0.0,0.0,0.0,92.4
2021-09-01 07:00:00,111.847,-20.943,113.7908636842,0.977,0.247,1.0077390535,110.87,-21.19,112.876804526,131.69,0.0,0.0,0.0,0.977,0.247,1.0077390535,0.0,0.0,0.0,92.4
2021-09-01 07:30:00,117.0525,-18.942,118.5752382256,1.4225,0.28800000000000003,1.451361516,115.63,-19.23,117.2181291439,131.99,0.0,0.0,0.0,1.4225,0.28800000000000003,1.451361516,0.0,0.0,0.0,92.4
2021-09-01 08:00:00,122.706,-17.178,123.9025670436,2.716,0.17200000000000001,2.7214407949,119.99,-17.35,121.2378760949,131.38,0.0,0.0,0.0,2.716,0.17200000000000001,2.7214407949,0.0,0.0,0.0,92.4
2021-09-01 08:30:00,126.272,-14.825,127.1392882197,4.522,0.055,4.5223344635,121.75,-14.88,122.6559289231,130.82,0.0,0.0,0.0,4.522,0.055,4.5223344635,0.0,0.0,0.0,92.4
2021-09-01 09:00:00,124.4625,-14.275,125.2784479919,6.5425,-0.155,6.5443358143,117.92,-14.12,118.7623711451,130.69,0.0,0.0,0.0,6.5425,-0.155,6.5443358143,0.0,0.0,0.0,92.4
2021-09-01 09:30:00,122.2345,-15.064,123.1592346771,9.4245,-0.424,9.4340328731,112.81,-14.64,113.7559919301,131.06,0.0,0.0,0.0,9.4245,-0.424,9.4340328731,0.0,0.0,0.0,92.4
2021-09-01 10:00:00,117.445,-15.7505,118.4964399265,13.845,-0.7005,13.8627098812,103.6,-15.05,104.6874514925,131.29,0.0,0.0,0.0,13.845,-0.7005,13.8627098812,0.0,0.0,0.0,92.4
2021-09-01 10:30:00,112.4635,-15.374,113.5094652804,16.5535,-0.964,16.5815457135,95.91,-14.41,96.9864743147,131.43,0.0,0.0,0.0,16.5535,-0.964,16.5815457135,0.0,0.0,0.0,92.4
2021-09-01 11:00:00,110.734,-14.56,111.6871181292,19.614,-1.17,19.6488650054,91.12,-13.39,92.0985694786,131.62,0.0,0.0,0.0,19.614,-1.17,19.6488650054,0.0,0.0,0.0,92.4
2021-09-01 11:30:00,109.416,-14.5295,110.3764804034,20.246,-1.2895,20.2870235927,89.17,-13.24,90.1475817757,131.95,0.0,0.0,0.0,20.246,-1.2895,20.2870235927,0.0,0.0,0.0,92.4
2021-09-01 12:00:00,107.061,-14.3165,108.0139800824,21.081,-1.3565,21.124598298,85.98,-12.96,86.9512622105,131.95,0.0,0.0,0.0,21.081,-1.3565,21.124598298,0.0,0.0,0.0,92.4
2021-09-01 12:30:00,106.908,-15.0495,107.9620670155,23.358,-1.3695,23.3981130489,83.55,-13.68,84.6625353979,131.8,0.0,0.0,0.0,23.358,-1.3695,23.3981130489,0.0,0.0,0.0,92.4
2021-09-01 13:00:00,105.4565,-16.161,106.6876343034,23.5265,-1.771,23.5930634562,81.93,-14.39,83.1841150701,132.37,0.0,0.0,0.0,23.5265,-1.771,23.5930634562,0.0,0.0,0.0,92.4
2021-09-01 13:30:00,107.76,-17.253,109.1324131915,21.85,-1.4929999999999999,21.9009485868,85.91,-15.76,87.3436070929,132.59,0.0,0.0,0.0,21.85,-1.4929999999999999,21.9009485868,0.0,0.0,0.0,92.4
2021-09-01 14:00:00,105.358,-17.076,106.7328344044,22.258,-1.596,22.3151468738,83.1,-15.48,84.5295238363,132.78,0.0,0.0,0.0,22.258,-1.596,22.3151468738,0.0,0.0,0.0,92.4
2021-09-01 14:30:00,108.826,-17.352,110.2006813954,24.046,-1.682,24.1047555474,84.78,-15.67,86.215992136,132.68,0.0,0.0,0.0,24.046,-1.682,24.1047555474,0.0,0.0,0.0,92.4
2021-09-01 15:00:00,114.5385,-17.996,115.9436242242,22.1085,-1.526,22.1611021443,92.43,-16.47,93.88591907200001,132.68,0.0,0.0,0.0,22.1085,-1.526,22.1611021443,0.0,0.0,0.0,92.4
2021-09-01 15:30:00,109.4845,-17.2115,110.8291093193,18.1045,-1.3615,18.1556217878,91.38,-15.85,92.7444170826,132.84,0.0,0.0,0.0,18.1045,-1.3615,18.1556217878,0.0,0.0,0.0,92.4
2021-09-01 16:00:00,110.33,-16.7325,111.5916011905,14.28,-0.9625,14.3124004363,96.05,-15.77,97.3359923153,132.84,0.0,0.0,0.0,14.28,-0.9625,14.3124004363,0.0,0.0,0.0,92.4
2021-09-01 16:30:00,111.3735,-16.2945,112.5591721385,12.8435,-0.6245,12.8586738235,98.53,-15.67,99.7682805304,132.84,0.0,0.0,0.0,12.8435,-0.6245,12.8586738235,0.0,0.0,0.0,92.4
2021-09-01 17:00:00,117.3205,-15.9785,118.403598689,10.4105,-0.20850000000000002,10.412587694700001,106.91,-15.77,108.0668358008,132.77,0.0,0.0,0.0,10.4105,-0.20850000000000002,10.412587694700001,0.0,0.0,0.0,92.4
2021-09-01 17:30:00,123.7375,-15.673,124.7261473599,9.9775,-0.183,9.9791780849,113.76,-15.49,114.8097456665,132.77,0.0,0.0,0.0,9.9775,-0.183,9.9791780849,0.0,0.0,0.0,92.4
2021-09-01 18:00:00,125.618,-15.472,126.5672339431,8.668,0.018000000000000002,8.6680186894,116.95,-15.49,117.9713634744,132.6,0.0,0.0,0.0,8.668,0.018000000000000002,8.6680186894,0.0,0.0,0.0,92.4
2021-09-01 18:30:00,128.002,-15.5235,128.9398738027,7.522,0.10650000000000001,7.5227539007,120.48,-15.63,121.489618075,132.57,0.0,0.0,0.0,7.522,0.10650000000000001,7.5227539007,0.0,0.0,0.0,92.4
2021-09-01 19:00:00,127.9635,-15.7395,128.9278449075,4.4935,0.2805,4.5022463838,123.47,-16.02,124.5049448817,132.45,0.0,0.0,0.0,4.4935,0.2805,4.5022463838,0.0,0.0,0.0,92.4
2021-09-01 19:30:00,134.1045,-16.3305,135.0951596117,2.3145,0.4595,2.3596716933,131.79,-16.79,132.855215178,132.39,0.0,0.0,0.0,2.3145,0.4595,2.3596716933,0.0,0.0,0.0,92.4
2021-09-01 20:00:00,135.831,-16.164,136.7893835683,0.881,0.6960000000000001,1.1227542028,134.95,-16.86,135.9991253648,132.39,0.0,0.0,0.0,0.881,0.6960000000000001,1.1227542028,0.0,0.0,0.0,92.4
2021-09-01 20:30:00,133.72,-16.41,134.7231476028,0.8200000000000001,0.71,1.0846658472,132.9,-17.12,133.9981507335,132.17,0.0,0.0,0.0,0.8200000000000001,0.71,1.0846658472,0.0,0.0,0.0,92.4
2021-09-01 21:00:00,129.8055,-17.24,130.9453528395,0.9455,0.49,1.0649273449,128.86,-17.73,130.074027,131.82,0.0,0.0,0.0,0.9455,0.49,1.0649273449,0.0,0.0,0.0,92.4
2021-09-01 21:30:00,127.953,-18.576,129.2943849709,1.203,0.084,1.2059291024,126.75,-18.66,128.1161898434,132.01,0.0,0.0,0.0,1.203,0.084,1.2059291024,0.0,0.0,0.0,92.4
2021-09-01 22:00:00,121.903,-20.346,123.5892435651,1.353,0.014,1.3530724297,120.55,-20.36,122.2572374136,132.5,0.0,0.0,0.0,1.353,0.014,1.3530724297,0.0,0.0,0.0,92.4
2021-09-01 22:30:00,114.279,-20.5905,116.1191566076,1.239,0.0195,1.2391534409,113.04,-20.61,114.9034973358,132.83,0.0,0.0,0.0,1.239,0.0195,1.2391534409,0.0,0.0,0.0,92.4
2021-09-01 23:00:00,109.6495,-21.7285,111.7816646973,1.0195,0.021500000000000002,1.0197266791,108.63,-21.75,110.7860072392,132.93,0.0,0.0,0.0,1.0195,0.021500000000000002,1.0197266791,0.0,0.0,0.0,92.4
2021-09-01 23:30:00,106.7825,-23.027,109.2371046634,1.0925,0.033,1.0929982845,105.69,-23.06,108.1764285785,132.96,0.0,0.0,0.0,1.0925,0.033,1.0929982845,0.0,0.0,0.0,92.4
2021-09-02 00:00:00,105.336,-24.1295,108.0643589082,1.106,0.0405,1.1067412751,104.23,-24.17,106.9957092598,132.96,0.0,0.0,0.0,1.106,0.0405,1.1067412751,0.0,0.0,0.0,92.4
2021-09-02 00:30:00,101.5585,-24.993,104.5886177901,1.0585,0.037,1.0591464724,100.5,-25.03,103.5700289659,133.08,0.0,0.0,0.0,1.0585,0.037,1.0591464724,0.0,0.0,0.0,92.4
2021-09-02 01:00:00,98.6265,-25.316,101.823800549,1.0765,0.024,1.0767675004,97.55,-25.34,100.7874897991,133.34,0.0,0.0,0.0,1.0765,0.024,1.0767675004,0.0,0.0,0.0,92.4
2021-09-02 01:30:00,97.971,-25.8375,101.3207444073,1.181,0.07250000000000001,1.1832232461,96.79,-25.91,100.1979650492,133.4,0.0,0.0,0.0,1.181,0.07250000000000001,1.1832232461,0.0,0.0,0.0,92.4
2021-09-02 02:00:00,99.954,-25.303,103.106953815,1.304,0.08700000000000001,1.3068990015,98.65,-25.39,101.8649822068,133.77,0.0,0.0,0.0,1.304,0.08700000000000001,1.3068990015,0.0,0.0,0.0,92.4
2021-09-02 02:30:00,100.0185,-25.4395,103.2030450253,1.3085,0.12050000000000001,1.3140367194,98.71,-25.56,101.9655711503,133.65,0.0,0.0,0.0,1.3085,0.12050000000000001,1.3140367194,0.0,0.0,0.0,92.4
2021-09-02 03:00:00,100.498,-25.8705,103.7744225436,1.108,0.08950000000000001,1.1116088566,99.39,-25.96,102.724357871,133.65,0.0,0.0,0.0,1.108,0.08950000000000001,1.1116088566,0.0,0.0,0.0,92.4
2021-09-02 03:30:00,98.7865,-25.8845,102.1213979659,0.9565,0.10550000000000001,0.9623006287,97.83,-25.99,101.2234607193,133.62,0.0,0.0,0.0,0.9565,0.10550000000000001,0.9623006287,0.0,0.0,0.0,92.4
2021-09-02 04:00:00,96.181,-26.064,99.6499716859,0.991,0.076,0.9939099557000001,95.19,-26.14,98.7139083412,133.7,0.0,0.0,0.0,0.991,0.076,0.9939099557000001,0.0,0.0,0.0,92.4
2021-09-02 04:30:00,97.0775,-25.9735,100.4921076926,1.3575,0.10650000000000001,1.3616712158,95.72,-26.08,99.2092979514,134.02,0.0,0.0,0.0,1.3575,0.10650000000000001,1.3616712158,0.0,0.0,0.0,92.4
2021-09-02 05:00:00,98.3025,-26.411,101.7886163932,0.9725,0.099,0.9775260866000001,97.33,-26.51,100.8757106543,133.98,0.0,0.0,0.0,0.9725,0.099,0.9775260866000001,0.0,0.0,0.0,92.4
2021-09-02 05:30:00,101.2995,-25.271,104.4040810565,1.1495,0.089,1.152940263,100.15,-25.36,103.3109485969,134.13,0.0,0.0,0.0,1.1495,0.089,1.152940263,0.0,0.0,0.0,92.4
2021-09-02 06:00:00,101.747,-24.885,104.7459556928,1.167,0.135,1.1747825331,100.58,-25.02,103.6452449464,134.08,0.0,0.0,0.0,1.167,0.135,1.1747825331,0.0,0.0,0.0,92.4
2021-09-02 06:30:00,107.4025,-22.015,109.6355655399,0.9625,0.145,0.9733608016,106.44,-22.16,108.7223031397,133.11,0.0,0.0,0.0,0.9625,0.145,0.9733608016,0.0,0.0,0.0,92.4
2021-09-02 07:00:00,113.6635,-20.8665,115.5629787367,1.0335,0.24350000000000002,1.0617977679,112.63,-21.11,114.5912256676,133.11,0.0,0.0,0.0,1.0335,0.24350000000000002,1.0617977679,0.0,0.0,0.0,92.4
2021-09-02 07:30:00,121.267,-18.498,122.6697244352,1.597,0.252,1.6167600317000002,119.67,-18.75,121.1299772971,133.18,0.0,0.0,0.0,1.597,0.252,1.6167600317000002,0.0,0.0,0.0,92.4
2021-09-02 08:00:00,124.412,-16.442,125.4937652156,3.192,0.138,3.1949816901,121.22,-16.58,122.348619935,132.44,0.0,0.0,0.0,3.192,0.138,3.1949816901,0.0,0.0,0.0,92.4
2021-09-02 08:30:00,125.175,-14.047,125.9607035309,5.185,0.043000000000000003,5.1851782997,119.99,-14.09,120.8144370512,132.66,0.0,0.0,0.0,5.185,0.043000000000000003,5.1851782997,0.0,0.0,0.0,92.4
2021-09-02 09:00:00,121.296,-13.2945,122.022388709,7.386,-0.1245,7.3870492248,113.91,-13.17,114.6688144179,132.28,0.0,0.0,0.0,7.386,-0.1245,7.3870492248,0.0,0.0,0.0,92.4
2021-09-02 09:30:00,118.852,-13.1065,119.5724811411,10.412,-0.3365,10.4174361649,108.44,-12.77,109.1893149534,132.56,0.0,0.0,0.0,10.412,-0.3365,10.4174361649,0.0,0.0,0.0,92.4
2021-09-02 10:00:00,114.6825,-13.7055,115.498556426,12.3625,-0.5755,12.3758881095,102.32,-13.13,103.1590000921,132.4,0.0,0.0,0.0,12.3625,-0.5755,12.3758881095,0.0,0.0,0.0,92.4
2021-09-02 10:30:00,113.548,-13.436,114.3401696693,14.868,-0.896,14.8949736489,98.68,-12.54,99.4735844333,132.52,0.0,0.0,0.0,14.868,-0.896,14.8949736489,0.0,0.0,0.0,92.4
2021-09-02 11:00:00,110.3415,-14.589,111.3017769097,19.8115,-1.349,19.8573747824,90.53,-13.24,91.4930516487,132.33,0.0,0.0,0.0,19.8115,-1.349,19.8573747824,0.0,0.0,0.0,92.4
2021-09-02 11:30:00,104.8905,-14.843,105.9355069807,22.7505,-1.653,22.8104725784,82.14,-13.19,83.1922814929,132.47,0.0,0.0,0.0,22.7505,-1.653,22.8104725784,0.0,0.0,0.0,92.4
2021-09-02 12:00:00,102.7955,-14.873,103.8658796201,22.1755,-1.343,22.2161303843,80.62,-13.53,81.7474482782,132.8,0.0,0.0,0.0,22.1755,-1.343,22.2161303843,0.0,0.0,0.0,92.4
2021-09-02 12:30:00,105.301,-16.77,106.6280146162,23.841,-1.5899999999999999,23.8939611827,81.46,-15.18,82.8623195427,132.95,0.0,0.0,0.0,23.841,-1.5899999999999999,23.8939611827,0.0,0.0,0.0,92.4
2021-09-02 13:00:00,106.688,-17.948,108.1871528787,25.998,-2.198,26.0907494718,80.69,-15.75,82.2127642158,133.18,0.0,0.0,0.0,25.998,-2.198,26.0907494718,0.0,0.0,0.0,92.4
2021-09-02 13:30:00,104.819,-18.298,106.4041332139,29.519,-2.238,29.6037160674,75.3,-16.06,76.9935945388,133.15,0.0,0.0,0.0,29.519,-2.238,29.6037160674,0.0,0.0,0.0,92.4
2021-09-02 14:00:00,95.609,-17.374,97.1747742832,30.289,-2.424,30.3858404031,65.32,-14.95,67.0089911878,133.15,0.0,0.0,0.0,30.289,-2.424,30.3858404031,0.0,0.0,0.0,92.4
2021-09-02 14:30:00,86.5905,-15.698,88.0019425595,31.4605,-3.298,31.6328921259,55.13,-12.4,56.5073172253,132.95,0.0,0.0,0.0,31.4605,-3.298,31.6328921259,0.0,0.0,0.0,92.4
2021-09-02 15:00:00,84.783,-14.9165,86.0851849115,27.553,-3.9765,27.8384690896,57.23,-10.94,58.2662552426,132.95,0.0,0.0,0.0,27.553,-3.9765,27.8384690896,0.0,0.0,0.0,92.4
2021-09-02 15:30:00,86.16,-15.611,87.5628284205,24.67,-4.061,25.002012339,61.49,-11.55,62.5653466385,132.82,0.0,0.0,0.0,24.67,-4.061,25.002012339,0.0,0.0,0.0,92.4
2021-09-02 16:00:00,91.5015,-15.927,92.877305254,25.9015,-3.987,26.2065616068,65.6,-11.94,66.6777594105,132.9,0.0,0.0,0.0,25.9015,-3.987,26.2065616068,0.0,0.0,0.0,92.4
2021-09-02 16:30:00,98.7735,-17.677,100.3428155438,23.7935,-3.097,23.9942087023,74.98,-14.58,76.384401549,132.85,0.0,0.0,0.0,23.7935,-3.097,23.9942087023,0.0,0.0,0.0,92.4
2021-09-02 17:00:00,106.878,-19.2105,108.5907463564,21.618,-2.8605,21.8064298832,85.26,-16.35,86.8135363869,133.24,0.0,0.0,0.0,21.618,-2.8605,21.8064298832,0.0,0.0,0.0,92.4
2021-09-02 17:30:00,116.4705,-19.1305,118.031154364,16.0705,-2.3205,16.2371700274,100.4,-16.81,101.797525019,133.4,0.0,0.0,0.0,16.0705,-2.3205,16.2371700274,0.0,0.0,0.0,92.4
2021-09-02 18:00:00,123.193,-19.455,124.7197349019,11.203,-1.895,11.3621403793,111.99,-17.56,113.3583419956,133.4,0.0,0.0,0.0,11.203,-1.895,11.3621403793,0.0,0.0,0.0,92.4
2021-09-02 18:30:00,130.169,-18.406,131.4638710711,8.109,-1.966,8.3439221593,122.06,-16.44,123.1621581493,133.08,0.0,0.0,0.0,8.109,-1.966,8.3439221593,0.0,0.0,0.0,92.4
2021-09-02 19:00:00,137.4475,-19.335,138.8007834317,4.7975,-2.235,5.2925637691,132.65,-17.1,133.7476448391,132.84,0.0,0.0,0.0,4.7975,-2.235,5.2925637691,0.0,0.0,0.0,92.4
2021-09-02 19:30:00,141.332,-19.5285,142.6747929252,2.402,-1.8885,3.0554927999,138.93,-17.64,140.0454015668,132.58,0.0,0.0,0.0,2.402,-1.8885,3.0554927999,0.0,0.0,0.0,92.4
2021-09-02 20:00:00,142.623,-19.6935,143.9762274518,0.923,-1.7035,1.9374832257,141.7,-17.99,142.8374254179,132.55,0.0,0.0,0.0,0.923,-1.7035,1.9374832257,0.0,0.0,0.0,92.4
2021-09-02 20:30:00,144.163,-19.123,145.4257875963,0.883,-1.693,1.9094339475000002,143.28,-17.43,144.3362854586,132.5,0.0,0.0,0.0,0.883,-1.693,1.9094339475000002,0.0,0.0,0.0,92.4
2021-09-02 21:00:00,141.7715,-20.131,143.1936289548,0.8015,-1.861,2.0262584361,140.97,-18.27,142.1489845198,132.37,0.0,0.0,0.0,0.8015,-1.861,2.0262584361,0.0,0.0,0.0,92.4
2021-09-02 21:30:00,135.812,-21.2455,137.4637065347,1.012,-1.8655,2.1223181312,134.8,-19.38,136.1859919375,132.76,0.0,0.0,0.0,1.012,-1.8655,2.1223181312,0.0,0.0,0.0,92.4
2021-09-02 22:00:00,133.9585,-22.8005,135.8850342109,1.2185,-1.8705,2.2323782162,132.74,-20.93,134.3799557226,132.76,0.0,0.0,0.0,1.2185,-1.8705,2.2323782162,0.0,0.0,0.0,92.4
2021-09-02 22:30:00,129.685,-24.153,131.9149977599,1.125,-2.183,2.455832649,128.56,-21.97,130.4237497544,133.5,0.0,0.0,0.0,1.125,-2.183,2.455832649,0.0,0.0,0.0,92.4
2021-09-02 23:00:00,122.32,-24.191,124.6891610406,1.25,-2.241,2.5660438422,121.07,-21.95,123.0436808617,133.5,0.0,0.0,0.0,1.25,-2.241,2.5660438422,0.0,0.0,0.0,92.4
2021-09-02 23:30:00,116.638,-25.121,119.3125629806,1.318,-2.251,2.6084717748,115.32,-22.87,117.5658934385,132.61,0.0,0.0,0.0,1.318,-2.251,2.6084717748,0.0,0.0,0.0,92.4
2021-09-03 00:00:00,110.624,-25.6535,113.5595501851,1.104,-2.2735,2.5273737852,109.52,-23.38,111.9877439723,132.87,0.0,0.0,0.0,1.104,-2.2735,2.5273737852,0.0,0.0,0.0,92.4
2021-09-03 00:30:00,104.99,-25.623,108.0714496479,0.81,-2.323,2.4601684902,104.18,-23.3,106.7537465385,133.2,0.0,0.0,0.0,0.81,-2.323,2.4601684902,0.0,0.0,0.0,92.4
2021-09-03 01:00:00,99.0415,-26.2065,102.4499846974,0.7315,-2.2465,2.3625948658,98.31,-23.96,101.1876361024,133.35,0.0,0.0,0.0,0.7315,-2.2465,2.3625948658,0.0,0.0,0.0,92.4
2021-09-03 01:30:00,101.4785,-26.668,104.9241067927,0.8885000000000001,-2.258,2.4265193694000002,100.59,-24.41,103.5094015054,132.27,0.0,0.0,0.0,0.8885000000000001,-2.258,2.4265193694000002,0.0,0.0,0.0,92.4
2021-09-03 02:00:00,104.847,-27.054,108.2811725324,0.907,-2.2439999999999998,2.4203687736,103.94,-24.81,106.8600004679,132.04,0.0,0.0,0.0,0.907,-2.2439999999999998,2.4203687736,0.0,0.0,0.0,92.4
2021-09-03 02:30:00,104.073,-26.785,107.4645316093,1.153,-2.255,2.5326732912,102.92,-24.53,105.8028699989,131.95,0.0,0.0,0.0,1.153,-2.255,2.5326732912,0.0,0.0,0.0,92.4
2021-09-03 03:00:00,103.943,-26.6675,107.3093789249,0.983,-2.2275,2.4347577395,102.96,-24.44,105.8209582266,132.52,0.0,0.0,0.0,0.983,-2.2275,2.4347577395,0.0,0.0,0.0,92.4
2021-09-03 03:30:00,103.802,-26.9795,107.2508677086,1.022,-2.2195,2.4434942705,102.78,-24.76,105.720319712,132.26,0.0,0.0,0.0,1.022,-2.2195,2.4434942705,0.0,0.0,0.0,92.4
2021-09-03 04:00:00,104.354,-26.8915,107.7632130565,0.844,-2.2215,2.3764255196,103.51,-24.67,106.4092524173,132.26,0.0,0.0,0.0,0.844,-2.2215,2.3764255196,0.0,0.0,0.0,92.4
2021-09-03 04:30:00,104.913,-27.0575,108.3459545865,0.683,-2.2475,2.3489881331999998,104.23,-24.81,107.1420972354,132.23,0.0,0.0,0.0,0.683,-2.2475,2.3489881331999998,0.0,0.0,0.0,92.4
2021-09-03 05:00:00,106.346,-27.269,109.7864749275,0.756,-2.229,2.3537155733,105.59,-25.04,108.5184302319,132.23,0.0,0.0,0.0,0.756,-2.229,2.3537155733,0.0,0.0,0.0,92.4
2021-09-03 05:30:00,108.9965,-26.541,112.1813785494,0.8165,-2.181,2.3288265822,108.18,-24.36,110.8887821197,132.05,0.0,0.0,0.0,0.8165,-2.181,2.3288265822,0.0,0.0,0.0,92.4
2021-09-03 06:00:00,107.9195,-25.7965,110.9598030482,0.9095000000000001,-1.8465,2.0583373144,107.01,-23.95,109.657387348,132.05,0.0,0.0,0.0,0.9095000000000001,-1.8465,2.0583373144,0.0,0.0,0.0,92.4
2021-09-03 06:30:00,114.8425,-23.2,117.1624504961,0.8425,-1.73,1.9242417338000002,114.0,-21.47,116.0041417364,132.42,0.0,0.0,0.0,0.8425,-1.73,1.9242417338000002,0.0,0.0,0.0,92.4
2021-09-03 07:00:00,119.5165,-21.849,121.4972122036,0.7565000000000001,-1.5590000000000002,1.732851191,118.76,-20.29,120.4807939051,131.88,0.0,0.0,0.0,0.7565000000000001,-1.5590000000000002,1.732851191,0.0,0.0,0.0,92.4
2021-09-03 07:30:00,123.695,-19.777,125.2660478901,1.205,-1.197,1.6984799086,122.49,-18.58,123.8911477871,132.04,0.0,0.0,0.0,1.205,-1.197,1.6984799086,0.0,0.0,0.0,92.4
2021-09-03 08:00:00,131.1045,-17.8295,132.3113033361,2.3145,-1.3295,2.66917225,128.79,-16.5,129.842651313,131.43,0.0,0.0,0.0,2.3145,-1.3295,2.66917225,0.0,0.0,0.0,92.4
2021-09-03 08:30:00,133.014,-16.8615,134.0784635139,3.934,-1.2715,4.134376404,129.08,-15.59,130.0180545155,132.23,0.0,0.0,0.0,3.934,-1.2715,4.134376404,0.0,0.0,0.0,92.4
2021-09-03 09:00:00,133.185,-16.3555,134.1854932742,5.795,-0.5055000000000001,5.8170056945,127.39,-15.85,128.3722501166,132.48,0.0,0.0,0.0,5.795,-0.5055000000000001,5.8170056945,0.0,0.0,0.0,92.4
2021-09-03 09:30:00,127.437,-16.276,128.4721648646,7.367,-0.586,7.3902696162,120.07,-15.69,121.0907965124,132.34,0.0,0.0,0.0,7.367,-0.586,7.3902696162,0.0,0.0,0.0,92.4
2021-09-03 10:00:00,125.3055,-16.945,126.4460412795,9.6455,-0.775,9.676584896,115.66,-16.17,116.7848641734,132.34,0.0,0.0,0.0,9.6455,-0.775,9.676584896,0.0,0.0,0.0,92.4
2021-09-03 10:30:00,124.1875,-16.099,125.2266463547,11.4775,-0.929,11.5150357034,112.71,-15.17,113.7263074227,132.34,0.0,0.0,0.0,11.4775,-0.929,11.5150357034,0.0,0.0,0.0,92.4
2021-09-03 11:00:00,121.851,-15.894,122.8832186956,13.781,-1.104,13.8251501619,108.07,-14.79,109.0773532866,132.34,0.0,0.0,0.0,13.781,-1.104,13.8251501619,0.0,0.0,0.0,92.4
2021-09-03 11:30:00,125.524,-16.0745,126.54905818,15.034,-1.2445,15.085421315,110.49,-14.83,111.4808010377,132.34,0.0,0.0,0.0,15.034,-1.2445,15.085421315,0.0,0.0,0.0,92.4
2021-09-03 12:00:00,125.942,-16.718,127.0467586678,15.722,-1.358,15.7805401682,110.22,-15.36,111.2851202992,132.21,0.0,0.0,0.0,15.722,-1.358,15.7805401682,0.0,0.0,0.0,92.4
2021-09-03 12:30:00,122.2805,-17.4665,123.5216551966,19.5005,-1.6665,19.5715794585,102.78,-15.8,103.9873473073,132.73,0.0,0.0,0.0,19.5005,-1.6665,19.5715794585,0.0,0.0,0.0,92.4
2021-09-03 13:00:00,120.0645,-18.314,121.4532286778,17.6945,-1.554,17.7626080926,102.37,-16.76,103.7328997956,132.73,0.0,0.0,0.0,17.6945,-1.554,17.7626080926,0.0,0.0,0.0,92.4
2021-09-03 13:30:00,116.354,-19.407,117.9613706473,18.734,-1.787,18.8190362399,97.62,-17.62,99.1974233536,132.83,0.0,0.0,0.0,18.734,-1.787,18.8190362399,0.0,0.0,0.0,92.4
2021-09-03 14:00:00,114.6315,-19.368,116.2561835613,20.0215,-2.028,20.1239470843,94.61,-17.34,96.1859017736,133.25,0.0,0.0,0.0,20.0215,-2.028,20.1239470843,0.0,0.0,0.0,92.4
2021-09-03 14:30:00,113.2755,-19.42,114.9281310222,20.5055,-1.9500000000000002,20.5980103469,92.77,-17.47,94.4006027523,133.22,0.0,0.0,0.0,20.5055,-1.9500000000000002,20.5980103469,0.0,0.0,0.0,92.4
2021-09-03 15:00:00,111.876,-19.939,113.6389154163,22.266,-2.199,22.3743236099,89.61,-17.74,91.3491089174,133.41,0.0,0.0,0.0,22.266,-2.199,22.3743236099,0.0,0.0,0.0,92.4
2021-09-03 15:30:00,107.278,-20.2785,109.1777763386,27.388,-2.5385,27.505390858,79.89,-17.74,81.8359315949,133.54,0.0,0.0,0.0,27.388,-2.5385,27.505390858,0.0,0.0,0.0,92.4
2021-09-03 16:00:00,107.1685,-20.705,109.1502836334,25.3785,-2.635,25.5149267538,81.79,-18.07,83.7623364049,133.54,0.0,0.0,0.0,25.3785,-2.635,25.5149267538,0.0,0.0,0.0,92.4
2021-09-03 16:30:00,111.097,-19.721,112.8337770794,23.257,-2.101,23.3517076463,87.84,-17.62,89.5897873644,133.54,0.0,0.0,0.0,23.257,-2.101,23.3517076463,0.0,0.0,0.0,92.4
2021-09-03 17:00:00,113.9335,-19.357,115.5661536578,23.3535,-2.417,23.4782420818,90.58,-16.94,92.1504205091,133.54,0.0,0.0,0.0,23.3535,-2.417,23.4782420818,0.0,0.0,0.0,92.4
2021-09-03 17:30:00,118.2885,-19.9195,119.9539733085,23.1885,-2.0395,23.2780173662,95.1,-17.88,96.766235847,133.54,0.0,0.0,0.0,23.1885,-2.0395,23.2780173662,0.0,0.0,0.0,92.4
2021-09-03 18:00:00,124.289,-20.135,125.9093870448,23.119,-2.085,23.2128280483,101.17,-18.05,102.7675600567,133.58,0.0,0.0,0.0,23.119,-2.085,23.2128280483,0.0,0.0,0.0,92.4
2021-09-03 18:30:00,130.2385,-20.9515,131.9129721995,12.9785,-1.1115,13.0260083871,117.26,-19.84,118.9265874395,133.63,0.0,0.0,0.0,12.9785,-1.1115,13.0260083871,0.0,0.0,0.0,92.4
2021-09-03 19:00:00,128.0205,-21.216,129.7665869022,7.0405,-0.626,7.0682753377,120.98,-20.59,122.7196337185,133.85,0.0,0.0,0.0,7.0405,-0.626,7.0682753377,0.0,0.0,0.0,92.4
2021-09-03 19:30:00,130.46,-21.317,132.1901134314,3.02,-0.34700000000000003,3.0398698985,127.44,-20.97,129.1537630114,133.68,0.0,0.0,0.0,3.02,-0.34700000000000003,3.0398698985,0.0,0.0,0.0,92.4
2021-09-03 20:00:00,131.25,-21.0675,132.9300645311,0.9400000000000001,-0.1375,0.9500032895,130.31,-20.93,131.9801538111,133.68,0.0,0.0,0.0,0.9400000000000001,-0.1375,0.9500032895,0.0,0.0,0.0,92.4
2021-09-03 20:30:00,133.1195,-21.1835,134.7944433295,0.6595000000000001,-0.07350000000000001,0.6635830769000001,132.46,-21.11,134.1315909844,133.29,0.0,0.0,0.0,0.6595000000000001,-0.07350000000000001,0.6635830769000001,0.0,0.0,0.0,92.4
2021-09-03 21:00:00,133.3085,-20.8875,134.9349614759,0.6785,-0.17750000000000002,0.7013333729,132.63,-20.71,134.2371818834,133.29,0.0,0.0,0.0,0.6785,-0.17750000000000002,0.7013333729,0.0,0.0,0.0,92.4
2021-09-03 21:30:00,135.712,-21.781,137.4487501034,0.582,-0.201,0.6157312726,135.13,-21.58,136.8422935353,131.07,0.0,0.0,0.0,0.582,-0.201,0.6157312726,0.0,0.0,0.0,92.4
2021-09-03 22:00:00,129.9255,-22.5575,131.8691637818,0.6955,-0.23750000000000002,0.7349329901,129.23,-22.32,131.1433387557,131.28,0.0,0.0,0.0,0.6955,-0.23750000000000002,0.7349329901,0.0,0.0,0.0,92.4
2021-09-03 22:30:00,127.2075,-23.6335,129.3842740773,0.7975,-0.5335,0.9594938770000001,126.41,-23.1,128.5032999576,131.82,0.0,0.0,0.0,0.7975,-0.5335,0.9594938770000001,0.0,0.0,0.0,92.4
2021-09-03 23:00:00,122.8965,-24.799,125.3736021388,0.7565000000000001,-0.23900000000000002,0.7933556895,122.14,-24.56,124.5848032466,131.82,0.0,0.0,0.0,0.7565000000000001,-0.23900000000000002,0.7933556895,0.0,0.0,0.0,92.4
2021-09-03 23:30:00,118.3655,-25.5435,121.0903050723,0.6255000000000001,-0.3035,0.6952427634,117.74,-25.24,120.41497083,132.13,0.0,0.0,0.0,0.6255000000000001,-0.3035,0.6952427634,0.0,0.0,0.0,92.4
2021-09-04 00:00:00,113.7125,-27.3495,116.955238474,0.6625,-0.3195,0.7355178448,113.05,-27.03,116.2364977105,132.54,0.0,0.0,0.0,0.6625,-0.3195,0.7355178448,0.0,0.0,0.0,92.4
2021-09-04 00:30:00,110.5355,-28.521,114.155789171,0.6855,-0.371,0.7794557396,109.85,-28.15,113.3994929442,133.21,0.0,0.0,0.0,0.6855,-0.371,0.7794557396,0.0,0.0,0.0,92.4
2021-09-04 01:00:00,108.4435,-29.415,112.3620706344,0.8035,-0.335,0.8705384828,107.64,-29.08,111.4989506677,133.6,0.0,0.0,0.0,0.8035,-0.335,0.8705384828,0.0,0.0,0.0,92.4
2021-09-04 01:30:00,108.0945,-29.3455,112.0070502268,0.8245,-0.6355000000000001,1.0409901537,107.27,-28.71,111.0455627209,133.24,0.0,0.0,0.0,0.8245,-0.6355000000000001,1.0409901537,0.0,0.0,0.0,92.4
2021-09-04 02:00:00,109.766,-29.179,113.5781175975,0.926,-0.749,1.1909983207,108.84,-28.43,112.4918241474,133.24,0.0,0.0,0.0,0.926,-0.749,1.1909983207,0.0,0.0,0.0,92.4
2021-09-04 02:30:00,108.2165,-29.3395,112.1232229848,1.0265,-0.7095,1.2478351253,107.19,-28.63,110.9476137643,132.99,0.0,0.0,0.0,1.0265,-0.7095,1.2478351253,0.0,0.0,0.0,92.4
2021-09-04 03:00:00,106.898,-29.344,110.8523916747,1.028,-0.684,1.2347631352,105.87,-28.66,109.6806842612,133.06,0.0,0.0,0.0,1.028,-0.684,1.2347631352,0.0,0.0,0.0,92.4
2021-09-04 03:30:00,106.242,-29.4695,110.2534080845,1.142,-0.6995,1.3392028412,105.1,-28.77,108.9666136943,133.12,0.0,0.0,0.0,1.142,-0.6995,1.3392028412,0.0,0.0,0.0,92.4
2021-09-04 04:00:00,104.874,-29.49,108.9413419047,1.354,-0.75,1.5478423692,103.52,-28.74,107.4354596956,133.12,0.0,0.0,0.0,1.354,-0.75,1.5478423692,0.0,0.0,0.0,92.4
2021-09-04 04:30:00,105.301,-29.534,109.3643349406,1.461,-0.724,1.6305511338,103.84,-28.81,107.7625245621,133.15,0.0,0.0,0.0,1.461,-0.724,1.6305511338,0.0,0.0,0.0,92.4
2021-09-04 05:00:00,105.0845,-29.616,109.1781095103,1.6245,-0.726,1.7793471415000002,103.46,-28.89,107.4178928298,133.15,0.0,0.0,0.0,1.6245,-0.726,1.7793471415000002,0.0,0.0,0.0,92.4
2021-09-04 05:30:00,106.186,-29.017,110.0793027095,1.816,-0.737,1.9598533108,104.37,-28.28,108.133506833,133.15,0.0,0.0,0.0,1.816,-0.737,1.9598533108,0.0,0.0,0.0,92.4
2021-09-04 06:00:00,107.746,-28.491,111.4492601905,1.826,-0.741,1.9706235054,105.92,-27.75,109.4947893737,133.07,0.0,0.0,0.0,1.826,-0.741,1.9706235054,0.0,0.0,0.0,92.4
2021-09-04 06:30:00,108.936,-26.563,112.1278068322,1.616,-0.723,1.7703629571000001,107.32,-25.84,110.3869919873,133.08,0.0,0.0,0.0,1.616,-0.723,1.7703629571000001,0.0,0.0,0.0,92.4
2021-09-04 07:00:00,112.067,-25.2095,114.8674513483,1.787,-0.6695,1.9082974742,110.28,-24.54,112.977387118,133.08,0.0,0.0,0.0,1.787,-0.6695,1.9082974742,0.0,0.0,0.0,92.4
2021-09-04 07:30:00,115.9505,-23.9835,118.4049269351,3.7005,-0.7735000000000001,3.7804764911,112.25,-23.21,114.6244589955,132.9,0.0,0.0,0.0,3.7005,-0.7735000000000001,3.7804764911,0.0,0.0,0.0,92.4
2021-09-04 08:00:00,118.622,-23.4795,120.9233881606,7.182,-0.9695,7.2471411087,111.44,-22.51,113.6906931107,132.9,0.0,0.0,0.0,7.182,-0.9695,7.2471411087,0.0,0.0,0.0,92.4
2021-09-04 08:30:00,121.798,-22.929,123.9374513414,11.228,-1.279,11.3006117091,110.57,-21.65,112.6696383237,132.93,0.0,0.0,0.0,11.228,-1.279,11.3006117091,0.0,0.0,0.0,92.4
2021-09-04 09:00:00,119.708,-22.793,121.8586316721,17.548000000000002,-1.833,17.6434745161,102.16,-20.96,104.2880012274,132.63,0.0,0.0,0.0,17.548000000000002,-1.833,17.6434745161,0.0,0.0,0.0,92.4
2021-09-04 09:30:00,115.251,-22.103,117.3513340785,24.811,-2.203,24.9086115631,90.44,-19.9,92.6034750968,132.48,0.0,0.0,0.0,24.811,-2.203,24.9086115631,0.0,0.0,0.0,92.4
2021-09-04 10:00:00,113.0025,-21.1935,114.9727335002,25.9725,-2.6535,26.1076965376,87.03,-18.54,88.9828775664,132.81,0.0,0.0,0.0,25.9725,-2.6535,26.1076965376,0.0,0.0,0.0,92.4
2021-09-04 10:30:00,111.1905,-20.7815,113.1158611005,26.7905,-3.1315,26.972897184,84.4,-17.65,86.225764711,133.36,0.0,0.0,0.0,26.7905,-3.1315,26.972897184,0.0,0.0,0.0,92.4
2021-09-04 11:00:00,110.661,-19.755,112.4104841463,26.151,-2.565,26.2764918891,84.51,-17.19,86.2405716586,133.36,0.0,0.0,0.0,26.151,-2.565,26.2764918891,0.0,0.0,0.0,92.4
2021-09-04 11:30:00,105.7095,-19.755,107.5395667429,32.6195,-3.155,32.771722647,73.09,-16.6,74.9513715685,133.29,0.0,0.0,0.0,32.6195,-3.155,32.771722647,0.0,0.0,0.0,92.4
2021-09-04 12:00:00,99.1595,-20.331,101.2223098,46.3795,-4.631,46.6101295992,52.78,-15.7,55.0655827173,133.58,0.0,0.0,0.0,46.3795,-4.631,46.6101295992,0.0,0.0,0.0,92.4
2021-09-04 12:30:00,93.353,-20.274,95.5291457357,52.623,-5.764,52.9377353596,40.73,-14.51,43.2374027897,134.02,0.0,0.0,0.0,52.623,-5.764,52.9377353596,0.0,0.0,0.0,92.4
2021-09-04 13:00:00,88.5445,-19.736,90.7173532256,63.0545,-7.386,63.4856122775,25.49,-12.35,28.3242405017,134.02,0.0,0.0,0.0,63.0545,-7.386,63.4856122775,0.0,0.0,0.0,92.4
2021-09-04 13:30:00,87.1395,-18.967,89.1798158175,63.2995,-7.377,63.7279124815,23.84,-11.59,26.5079931341,133.93,0.0,0.0,0.0,63.2995,-7.377,63.7279124815,0.0,0.0,0.0,92.4
2021-09-04 14:00:00,92.3555,-20.941,94.6998619917,54.5655,-5.751,54.8677299626,37.79,-15.19,40.7286164754,133.93,0.0,0.0,0.0,54.5655,-5.751,54.8677299626,0.0,0.0,0.0,92.4
2021-09-04 14:30:00,99.3185,-23.097,101.9687984202,44.4185,-4.3870000000000005,44.6346156167,54.9,-18.71,58.0006387896,134.49,0.0,0.0,0.0,44.4185,-4.3870000000000005,44.6346156167,0.0,0.0,0.0,92.4
2021-09-04 15:00:00,101.8465,-22.7795,104.3629013706,40.4365,-4.4695,40.6827600158,61.41,-18.31,64.0815433647,134.73,0.0,0.0,0.0,40.4365,-4.4695,40.6827600158,0.0,0.0,0.0,92.4
2021-09-04 15:30:00,100.13,-22.7105,102.6731888579,47.3,-5.5405,47.6233885843,52.83,-17.17,55.5501377136,134.73,0.0,0.0,0.0,47.3,-5.5405,47.6233885843,0.0,0.0,0.0,92.4
2021-09-04 16:00:00,105.276,-22.4935,107.6521886366,39.496,-4.3035,39.7297637578,65.78,-18.19,68.2486959582,134.86,0.0,0.0,0.0,39.496,-4.3035,39.7297637578,0.0,0.0,0.0,92.4
2021-09-04 16:30:00,110.45,-23.3625,112.8937948084,32.46,-3.3525,32.6326654788,77.99,-20.01,80.5160865914,135.07,0.0,0.0,0.0,32.46,-3.3525,32.6326654788,0.0,0.0,0.0,92.4
2021-09-04 17:00:00,118.602,-22.3575,120.690895308,18.222,-1.6775,18.2990516216,100.38,-20.68,102.4880812583,135.07,0.0,0.0,0.0,18.222,-1.6775,18.2990516216,0.0,0.0,0.0,92.4
2021-09-04 17:30:00,122.9925,-21.951,124.9359894396,11.7225,-0.541,11.7349770877,111.27,-21.41,113.3110806585,134.83,0.0,0.0,0.0,11.7225,-0.541,11.7349770877,0.0,0.0,0.0,92.4
2021-09-04 18:00:00,117.7415,-22.2515,119.8256653414,13.961500000000001,-0.5515,13.9723882891,103.78,-21.7,106.0244236014,134.77,0.0,0.0,0.0,13.961500000000001,-0.5515,13.9723882891,0.0,0.0,0.0,92.4
2021-09-04 18:30:00,124.122,-21.934,126.0451158911,10.072,-0.41400000000000003,10.0805049477,114.05,-21.52,116.0625387453,134.83,0.0,0.0,0.0,10.072,-0.41400000000000003,10.0805049477,0.0,0.0,0.0,92.4
2021-09-04 19:00:00,131.182,-21.7025,132.9650917732,5.642,-0.1925,5.6452830088,125.54,-21.51,127.3694300058,134.64,0.0,0.0,0.0,5.642,-0.1925,5.6452830088,0.0,0.0,0.0,92.4
2021-09-04 19:30:00,132.663,-22.193,134.5065084596,2.883,0.137,2.8862532806,129.78,-22.33,131.6870430225,134.55,0.0,0.0,0.0,2.883,0.137,2.8862532806,0.0,0.0,0.0,92.4
2021-09-04 20:00:00,130.4355,-22.173,132.3066951792,1.1155,0.427,1.1944326058999999,129.32,-22.6,131.2799390615,134.55,0.0,0.0,0.0,1.1155,0.427,1.1944326058999999,0.0,0.0,0.0,92.4
2021-09-04 20:30:00,130.858,-22.658,132.80512463,0.868,0.382,0.9483396016000001,129.99,-23.04,132.0160660677,133.12,0.0,0.0,0.0,0.868,0.382,0.9483396016000001,0.0,0.0,0.0,92.4
2021-09-04 21:00:00,128.0265,-23.5245,130.1698382979,1.0465,0.2155,1.068458001,126.98,-23.74,129.1801377922,132.91,0.0,0.0,0.0,1.0465,0.2155,1.068458001,0.0,0.0,0.0,92.4
2021-09-04 21:30:00,130.348,-24.1835,132.5724057874,1.098,-0.1535,1.1086777034,129.25,-24.03,131.4648371238,133.37,0.0,0.0,0.0,1.098,-0.1535,1.1086777034,0.0,0.0,0.0,92.4
2021-09-04 22:00:00,124.654,-24.449,127.0290254902,1.214,-0.219,1.2335951524,123.44,-24.23,125.7955742465,133.32,0.0,0.0,0.0,1.214,-0.219,1.2335951524,0.0,0.0,0.0,92.4
2021-09-04 22:30:00,122.518,-24.794,125.0016110296,1.358,-0.654,1.5072756881,121.16,-24.14,123.5414311071,133.68,0.0,0.0,0.0,1.358,-0.654,1.5072756881,0.0,0.0,0.0,92.4
2021-09-04 23:00:00,118.886,-26.123,121.7221924096,1.566,-0.8130000000000001,1.7644616743000001,117.32,-25.31,120.0190755672,133.64,0.0,0.0,0.0,1.566,-0.8130000000000001,1.7644616743000001,0.0,0.0,0.0,92.4
2021-09-04 23:30:00,114.6415,-27.482,117.8894984562,2.0315,-0.8220000000000001,2.1915009126,112.61,-26.66,115.7228054447,134.12,0.0,0.0,0.0,2.0315,-0.8220000000000001,2.1915009126,0.0,0.0,0.0,92.4
2021-09-05 00:00:00,111.8155,-27.935,115.2522028651,2.0755,-0.805,2.2261458286,109.74,-27.13,113.0438167261,134.05,0.0,0.0,0.0,2.0755,-0.805,2.2261458286,0.0,0.0,0.0,92.4
2021-09-05 00:30:00,108.938,-28.866,112.6975323599,1.8679999999999999,-0.806,2.0344679894,107.07,-28.06,110.6858098403,133.9,0.0,0.0,0.0,1.8679999999999999,-0.806,2.0344679894,0.0,0.0,0.0,92.4
2021-09-05 01:00:00,107.645,-29.017,111.4873639208,2.245,-0.837,2.3959536723,105.4,-28.18,109.1021191362,133.64,0.0,0.0,0.0,2.245,-0.837,2.3959536723,0.0,0.0,0.0,92.4
2021-09-05 01:30:00,107.2665,-29.4455,111.2346146328,2.1465,-0.8555,2.3107017332,105.12,-28.59,108.938526243,133.37,0.0,0.0,0.0,2.1465,-0.8555,2.3107017332,0.0,0.0,0.0,92.4
2021-09-05 02:00:00,107.8205,-29.9865,111.9126909805,1.8405,-0.8165,2.0134826793,105.98,-29.17,109.9211048889,133.37,0.0,0.0,0.0,1.8405,-0.8165,2.0134826793,0.0,0.0,0.0,92.4
2021-09-05 02:30:00,107.069,-30.439,111.3117400906,1.849,-0.769,2.0025388885,105.22,-29.67,109.3231782377,133.4,0.0,0.0,0.0,1.849,-0.769,2.0025388885,0.0,0.0,0.0,92.4
2021-09-05 03:00:00,105.487,-30.3305,109.7608600515,1.767,-0.7805000000000001,1.9317011285,103.72,-29.55,107.8473036288,133.4,0.0,0.0,0.0,1.767,-0.7805000000000001,1.9317011285,0.0,0.0,0.0,92.4
2021-09-05 03:30:00,105.2655,-30.184,109.5075310024,1.7255,-0.804,1.9036192503,103.54,-29.38,107.6276730214,133.57,0.0,0.0,0.0,1.7255,-0.804,1.9036192503,0.0,0.0,0.0,92.4
2021-09-05 04:00:00,104.1085,-30.099,108.3721808088,1.5385,-0.799,1.7336041215,102.57,-29.3,106.6728404984,133.45,0.0,0.0,0.0,1.5385,-0.799,1.7336041215,0.0,0.0,0.0,92.4
2021-09-05 04:30:00,104.0175,-30.22,108.3184596745,1.7175,-0.78,1.8863208237,102.3,-29.44,106.4518839664,133.53,0.0,0.0,0.0,1.7175,-0.78,1.8863208237,0.0,0.0,0.0,92.4
2021-09-05 05:00:00,104.794,-30.864,109.2445373097,1.774,-0.744,1.9236974814,103.02,-30.12,107.3328225661,133.41,0.0,0.0,0.0,1.774,-0.744,1.9236974814,0.0,0.0,0.0,92.4
2021-09-05 05:30:00,104.786,-31.1625,109.3215770205,1.556,-0.7625000000000001,1.7327845365,103.23,-30.4,107.6131632283,133.73,0.0,0.0,0.0,1.556,-0.7625000000000001,1.7327845365,0.0,0.0,0.0,92.4
2021-09-05 06:00:00,105.6415,-30.523,109.9626302489,1.6015000000000001,-0.713,1.7530462772000002,104.04,-29.81,108.2264186786,133.86,0.0,0.0,0.0,1.6015000000000001,-0.713,1.7530462772000002,0.0,0.0,0.0,92.4
2021-09-05 06:30:00,107.9225,-29.0405,111.7614273643,1.2225,-0.7105,1.413971888,106.7,-28.33,110.3969152649,133.25,0.0,0.0,0.0,1.2225,-0.7105,1.413971888,0.0,0.0,0.0,92.4
2021-09-05 07:00:00,109.8765,-28.4735,113.505882907,1.5165000000000002,-0.6135,1.6358956263,108.36,-27.86,111.8841776124,132.91,0.0,0.0,0.0,1.5165000000000002,-0.6135,1.6358956263,0.0,0.0,0.0,92.4
2021-09-05 07:30:00,113.4275,-27.4755,116.7077583389,2.9875,-0.7055,3.0696720509,110.44,-26.77,113.6381384043,132.97,0.0,0.0,0.0,2.9875,-0.7055,3.0696720509,0.0,0.0,0.0,92.4
2021-09-05 08:00:00,114.996,-26.365,117.979630619,6.536,-0.975,6.6083221017,108.46,-25.39,111.3922066394,132.29,0.0,0.0,0.0,6.536,-0.975,6.6083221017,0.0,0.0,0.0,92.4
2021-09-05 08:30:00,117.012,-25.4715,119.7522670193,10.662,-1.3014999999999999,10.7411426883,106.35,-24.17,109.0619612881,133.42,0.0,0.0,0.0,10.662,-1.3014999999999999,10.7411426883,0.0,0.0,0.0,92.4
2021-09-05 09:00:00,117.5475,-25.251,120.2290636961,15.5975,-1.461,15.665775667,101.95,-23.79,104.688903901,133.38,0.0,0.0,0.0,15.5975,-1.461,15.665775667,0.0,0.0,0.0,92.4
2021-09-05 09:30:00,117.342,-25.247,120.0273134457,19.252,-1.837,19.3394434511,98.09,-23.41,100.8448124595,133.12,0.0,0.0,0.0,19.252,-1.837,19.3394434511,0.0,0.0,0.0,92.4
2021-09-05 10:00:00,115.201,-24.345,117.7452734763,24.111,-2.135,24.2053412701,91.09,-22.21,93.7585846736,133.22,0.0,0.0,0.0,24.111,-2.135,24.2053412701,0.0,0.0,0.0,92.4
2021-09-05 10:30:00,112.475,-23.521,114.9080635378,26.845,-2.3810000000000002,26.9503837821,85.63,-21.14,88.2008871837,133.37,0.0,0.0,0.0,26.845,-2.3810000000000002,26.9503837821,0.0,0.0,0.0,92.4
