Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-05 11:00:00,102.702,-22.0025,105.0324274224,40.232,-3.6825,40.400181067,62.47,-18.32,65.1008701939,133.37,0.0,0.0,0.0,40.232,-3.6825,40.400181067,0.0,0.0,0.0,92.4
2021-09-05 11:30:00,95.224,-20.375,97.3794167214,54.274,-5.545,54.5565220757,40.95,-14.83,43.5526279345,133.16,0.0,0.0,0.0,54.274,-5.545,54.5565220757,0.0,0.0,0.0,92.4
2021-09-05 12:00:00,92.1115,-19.2505,94.1015950051,58.4815,-6.5305,58.8449936061,33.63,-12.72,35.9551846053,133.06,0.0,0.0,0.0,58.4815,-6.5305,58.8449936061,0.0,0.0,0.0,92.4
2021-09-05 12:30:00,90.6235,-18.439,92.4803518227,60.7535,-7.069,61.1633756692,29.87,-11.37,31.9608166354,132.87,0.0,0.0,0.0,60.7535,-7.069,61.1633756692,0.0,0.0,0.0,92.4
2021-09-05 13:00:00,88.1885,-17.9045,89.9876805596,61.4285,-7.0945,61.8368218984,26.76,-10.81,28.8609372682,132.73,0.0,0.0,0.0,61.4285,-7.0945,61.8368218984,0.0,0.0,0.0,92.4
2021-09-05 13:30:00,87.7805,-18.432,89.6947869402,60.7605,-7.092,61.1729909703,27.02,-11.34,29.303173889500002,132.49,0.0,0.0,0.0,60.7605,-7.092,61.1729909703,0.0,0.0,0.0,92.4
2021-09-05 14:00:00,89.282,-18.9275,91.2662357077,58.142,-6.9275,58.5532443187,31.14,-12.0,33.3721380795,132.33,0.0,0.0,0.0,58.142,-6.9275,58.5532443187,0.0,0.0,0.0,92.4
2021-09-05 14:30:00,89.749,-20.1285,91.978473097,55.979,-6.4385,56.348049862,33.77,-13.69,36.43938803,132.38,0.0,0.0,0.0,55.979,-6.4385,56.348049862,0.0,0.0,0.0,92.4
2021-09-05 15:00:00,89.8435,-20.9375,92.2509262745,55.7235,-6.2775,56.0759793361,34.12,-14.66,37.1361010339,132.68,0.0,0.0,0.0,55.7235,-6.2775,56.0759793361,0.0,0.0,0.0,92.4
2021-09-05 15:30:00,92.683,-22.447,95.3624994324,50.543,-5.747,50.8686824874,42.14,-16.7,45.3284634639,132.68,0.0,0.0,0.0,50.543,-5.747,50.8686824874,0.0,0.0,0.0,92.4
2021-09-05 16:00:00,99.4315,-23.314,102.1281831242,44.3415,-4.594,44.5788454118,55.09,-18.72,58.1837305439,133.03,0.0,0.0,0.0,44.3415,-4.594,44.5788454118,0.0,0.0,0.0,92.4
2021-09-05 16:30:00,104.3905,-21.828,106.6481977075,37.9605,-3.908,38.1611323764,66.43,-17.92,68.8045877831,132.97,0.0,0.0,0.0,37.9605,-3.908,38.1611323764,0.0,0.0,0.0,92.4
2021-09-05 17:00:00,113.481,-21.22,115.4479352825,28.741,-2.76,28.8732173649,84.74,-18.46,86.727384372,133.69,0.0,0.0,0.0,28.741,-2.76,28.8732173649,0.0,0.0,0.0,92.4
2021-09-05 17:30:00,120.8645,-21.8635,122.8260558371,23.5145,-2.0335,23.6022632919,97.35,-19.83,99.3491388991,133.55,0.0,0.0,0.0,23.5145,-2.0335,23.6022632919,0.0,0.0,0.0,92.4
2021-09-05 18:00:00,126.7845,-20.737,128.4691893383,18.2345,-1.517,18.297493797,108.55,-19.22,110.2384275106,133.73,0.0,0.0,0.0,18.2345,-1.517,18.297493797,0.0,0.0,0.0,92.4
2021-09-05 18:30:00,134.098,-20.8905,135.7154618835,10.958,-0.8105,10.98793312,123.14,-20.08,124.7664458098,134.43,0.0,0.0,0.0,10.958,-0.8105,10.98793312,0.0,0.0,0.0,92.4
2021-09-05 19:00:00,137.633,-20.8275,139.1999549039,7.073,-0.4475,7.0871422485,130.56,-20.38,132.141053424,134.43,0.0,0.0,0.0,7.073,-0.4475,7.0871422485,0.0,0.0,0.0,92.4
2021-09-05 19:30:00,139.738,-21.36,141.3610916907,2.628,-0.22,2.6371924465000003,137.11,-21.14,138.7301398399,133.81,0.0,0.0,0.0,2.628,-0.22,2.6371924465000003,0.0,0.0,0.0,92.4
2021-09-05 20:00:00,136.3225,-21.8585,138.06381868,0.4425,0.1015,0.45399174000000003,135.88,-21.96,137.6430746532,133.81,0.0,0.0,0.0,0.4425,0.1015,0.45399174000000003,0.0,0.0,0.0,92.4
2021-09-05 20:30:00,137.844,-21.713,139.5436229464,0.074,-0.003,0.0740607858,137.77,-21.71,139.4700577185,132.18,0.0,0.0,0.0,0.074,-0.003,0.0740607858,0.0,0.0,0.0,92.4
2021-09-05 21:00:00,140.6205,-22.442,142.4000294391,0.060500000000000005,-0.122,0.1361772742,140.56,-22.32,142.3211017383,132.14,0.0,0.0,0.0,0.060500000000000005,-0.122,0.1361772742,0.0,0.0,0.0,92.4
2021-09-05 21:30:00,138.735,-23.1975,140.6610259853,0.155,-0.1275,0.2007018934,138.58,-23.07,140.4871570643,132.22,0.0,0.0,0.0,0.155,-0.1275,0.2007018934,0.0,0.0,0.0,92.4
2021-09-05 22:00:00,134.476,-24.89,136.7600331822,0.41600000000000004,-0.13,0.43583942000000003,134.06,-24.76,136.3273310822,132.62,0.0,0.0,0.0,0.41600000000000004,-0.13,0.43583942000000003,0.0,0.0,0.0,92.4
2021-09-05 22:30:00,130.7735,-26.396,133.4108583221,0.42350000000000004,-0.176,0.4586155798,130.35,-26.22,132.9609374967,132.98,0.0,0.0,0.0,0.42350000000000004,-0.176,0.4586155798,0.0,0.0,0.0,92.4
2021-09-05 23:00:00,126.3295,-27.413,129.2695445155,0.4395,-0.623,0.7624232748,125.89,-26.79,128.7089592841,133.17,0.0,0.0,0.0,0.4395,-0.623,0.7624232748,0.0,0.0,0.0,92.4
2021-09-05 23:30:00,121.785,-28.0205,124.9669342076,0.425,-0.6905,0.8108114762,121.36,-27.33,124.3992704963,132.88,0.0,0.0,0.0,0.425,-0.6905,0.8108114762,0.0,0.0,0.0,92.4
2021-09-06 00:00:00,118.3275,-28.8315,121.7893782253,0.4375,-0.7315,0.8523488136,117.89,-28.1,121.1926652071,133.0,0.0,0.0,0.0,0.4375,-0.7315,0.8523488136,0.0,0.0,0.0,92.4
2021-09-06 00:30:00,115.463,-29.6595,119.2115359739,0.433,-0.6695,0.7973200424,115.03,-28.99,118.6268140009,132.96,0.0,0.0,0.0,0.433,-0.6695,0.7973200424,0.0,0.0,0.0,92.4
2021-09-06 01:00:00,114.1755,-29.83,118.0079391408,0.42550000000000004,-0.65,0.7768849657,113.75,-29.18,117.4331081936,132.96,0.0,0.0,0.0,0.42550000000000004,-0.65,0.7768849657,0.0,0.0,0.0,92.4
2021-09-06 01:30:00,114.4895,-29.6035,118.2548638429,0.4295,-0.6635,0.7903812371000001,114.06,-28.94,117.674156891,132.89,0.0,0.0,0.0,0.4295,-0.6635,0.7903812371000001,0.0,0.0,0.0,92.4
2021-09-06 02:00:00,115.06,-29.71,118.8338659642,0.43,-0.65,0.7793587107000001,114.63,-29.06,118.2561647442,132.68,0.0,0.0,0.0,0.43,-0.65,0.7793587107000001,0.0,0.0,0.0,92.4
2021-09-06 02:30:00,114.0765,-29.88,117.9248161001,0.42650000000000005,-0.63,0.7607905428,113.65,-29.25,117.3536748466,132.84,0.0,0.0,0.0,0.42650000000000005,-0.63,0.7607905428,0.0,0.0,0.0,92.4
2021-09-06 03:00:00,112.534,-30.422,116.5735786531,0.41400000000000003,-0.632,0.7555263066,112.12,-29.79,116.0100793035,132.73,0.0,0.0,0.0,0.41400000000000003,-0.632,0.7555263066,0.0,0.0,0.0,92.4
2021-09-06 03:30:00,112.168,-30.626,116.2738667973,0.40800000000000003,-0.646,0.7640549718,111.76,-29.98,115.7112699783,132.87,0.0,0.0,0.0,0.40800000000000003,-0.646,0.7640549718,0.0,0.0,0.0,92.4
2021-09-06 04:00:00,111.507,-30.6405,115.6401802543,0.40700000000000003,-0.6505000000000001,0.7673325550000001,111.1,-29.99,115.0765401809,133.04,0.0,0.0,0.0,0.40700000000000003,-0.6505000000000001,0.7673325550000001,0.0,0.0,0.0,92.4
2021-09-06 04:30:00,111.919,-29.8435,115.8296035271,0.40900000000000003,-0.6535000000000001,0.7709366057,111.51,-29.19,115.2672381902,133.2,0.0,0.0,0.0,0.40900000000000003,-0.6535000000000001,0.7709366057,0.0,0.0,0.0,92.4
2021-09-06 05:00:00,111.007,-29.994,114.9877997224,0.40700000000000003,-0.634,0.7533956464,110.6,-29.36,114.4306322625,132.84,0.0,0.0,0.0,0.40700000000000003,-0.634,0.7533956464,0.0,0.0,0.0,92.4
2021-09-06 05:30:00,113.449,-29.5885,117.2439974295,0.40900000000000003,-0.6085,0.7331802302,113.04,-28.98,116.695681154,133.27,0.0,0.0,0.0,0.40900000000000003,-0.6085,0.7331802302,0.0,0.0,0.0,92.4
2021-09-06 06:00:00,115.969,-28.891,119.5135927081,0.40900000000000003,-0.611,0.7352564179000001,115.56,-28.28,118.9700466504,132.97,0.0,0.0,0.0,0.40900000000000003,-0.611,0.7352564179000001,0.0,0.0,0.0,92.4
2021-09-06 06:30:00,121.767,-26.3815,124.5920777227,0.40700000000000003,-0.6715,0.7852141428,121.36,-25.71,124.0534308272,133.14,0.0,0.0,0.0,0.40700000000000003,-0.6715,0.7852141428,0.0,0.0,0.0,92.4
2021-09-06 07:00:00,128.9925,-23.6145,131.1362256072,0.41250000000000003,-0.6845,0.7991848973,128.58,-22.93,130.6085804991,133.14,0.0,0.0,0.0,0.41250000000000003,-0.6845,0.7991848973,0.0,0.0,0.0,92.4
2021-09-06 07:30:00,132.037,-20.9755,133.6927109803,1.117,-0.6755,1.3053693922,130.92,-20.3,132.4844760717,133.36,0.0,0.0,0.0,1.117,-0.6755,1.3053693922,0.0,0.0,0.0,92.4
2021-09-06 08:00:00,129.2525,-20.126,130.8100326131,2.8125,-0.726,2.9046914208,126.44,-19.4,127.9196372728,133.36,0.0,0.0,0.0,2.8125,-0.726,2.9046914208,0.0,0.0,0.0,92.4
2021-09-06 08:30:00,132.546,-18.684,133.8563930935,4.736,-1.114,4.8652535391,127.81,-17.57,129.01201882,132.96,0.0,0.0,0.0,4.736,-1.114,4.8652535391,0.0,0.0,0.0,92.4
2021-09-06 09:00:00,132.151,-18.107,133.3857198129,7.101,-1.307,7.2202804655,125.05,-16.8,126.1734619482,132.96,0.0,0.0,0.0,7.101,-1.307,7.2202804655,0.0,0.0,0.0,92.4
2021-09-06 09:30:00,130.9285,-17.823,132.1360338486,10.8785,-1.553,10.9887929842,120.05,-16.27,121.1474944025,132.85,0.0,0.0,0.0,10.8785,-1.553,10.9887929842,0.0,0.0,0.0,92.4
2021-09-06 10:00:00,125.1435,-18.962,126.5719283105,17.7335,-2.142,17.8623958709,107.41,-16.82,108.7189978799,132.71,0.0,0.0,0.0,17.7335,-2.142,17.8623958709,0.0,0.0,0.0,92.4
2021-09-06 10:30:00,117.5075,-19.263,119.0759242049,28.9975,-3.063,29.158823283,88.51,-16.2,89.9803317398,133.06,0.0,0.0,0.0,28.9975,-3.063,29.158823283,0.0,0.0,0.0,92.4
2021-09-06 11:00:00,111.6475,-18.4945,113.1689479782,38.2175,-3.9445,38.420520383,73.43,-14.55,74.8576475719,133.38,0.0,0.0,0.0,38.2175,-3.9445,38.420520383,0.0,0.0,0.0,92.4
2021-09-06 11:30:00,107.346,-17.7065,108.7965250284,43.196,-4.6365,43.4441198351,64.15,-13.07,65.4679112237,132.98,0.0,0.0,0.0,43.196,-4.6365,43.4441198351,0.0,0.0,0.0,92.4
2021-09-06 12:00:00,97.907,-17.66,99.4869652216,47.677,-5.47,47.9897617102,50.23,-12.19,51.6879966723,132.76,0.0,0.0,0.0,47.677,-5.47,47.9897617102,0.0,0.0,0.0,92.4
2021-09-06 12:30:00,92.494,-16.634,93.9778164888,53.344,-6.344,53.7199094564,39.15,-10.29,40.4797060266,132.95,0.0,0.0,0.0,53.344,-6.344,53.7199094564,0.0,0.0,0.0,92.4
2021-09-06 13:00:00,89.1855,-15.3695,90.5001377927,58.6655,-7.6995000000000005,59.1685997003,30.52,-7.67,31.4690212749,132.64,0.0,0.0,0.0,58.6655,-7.6995000000000005,59.1685997003,0.0,0.0,0.0,92.4
2021-09-06 13:30:00,86.2975,-15.304,87.6440010625,60.4575,-8.324,61.0278484157,25.84,-6.98,26.7661353206,132.28,0.0,0.0,0.0,60.4575,-8.324,61.0278484157,0.0,0.0,0.0,92.4
2021-09-06 14:00:00,91.8705,-15.5655,93.1797915886,60.1005,-8.3155,60.673038827,31.77,-7.25,32.5867365657,132.28,0.0,0.0,0.0,60.1005,-8.3155,60.673038827,0.0,0.0,0.0,92.4
2021-09-06 14:30:00,92.184,-15.7005,93.5114728589,59.294,-8.0605,59.8393691164,32.89,-7.64,33.7656882056,132.3,0.0,0.0,0.0,59.294,-8.0605,59.8393691164,0.0,0.0,0.0,92.4
2021-09-06 15:00:00,93.002,-16.9895,94.5410763333,56.852,-7.6195,57.3603232579,36.15,-9.37,37.3446033585,132.3,0.0,0.0,0.0,56.852,-7.6195,57.3603232579,0.0,0.0,0.0,92.4
2021-09-06 15:30:00,96.5235,-18.4555,98.2720282303,53.5235,-7.0555,53.986527324,43.0,-11.4,44.4855032567,132.77,0.0,0.0,0.0,53.5235,-7.0555,53.986527324,0.0,0.0,0.0,92.4
2021-09-06 16:00:00,98.974,-19.55,100.8863478177,49.094,-5.49,49.4000094737,49.88,-14.06,51.8237204377,133.0,0.0,0.0,0.0,49.094,-5.49,49.4000094737,0.0,0.0,0.0,92.4
2021-09-06 16:30:00,102.742,-20.023,104.6749210317,43.382,-4.563,43.6213123714,59.36,-15.46,61.3402086726,133.37,0.0,0.0,0.0,43.382,-4.563,43.6213123714,0.0,0.0,0.0,92.4
2021-09-06 17:00:00,104.31,-20.761,106.3559834753,36.89,-3.641,37.0692457571,67.42,-17.12,69.5596923512,133.47,0.0,0.0,0.0,36.89,-3.641,37.0692457571,0.0,0.0,0.0,92.4
2021-09-06 17:30:00,113.9015,-20.689,115.7652211299,29.4315,-2.779,29.5624091246,84.47,-17.91,86.347837263,133.79,0.0,0.0,0.0,29.4315,-2.779,29.5624091246,0.0,0.0,0.0,92.4
2021-09-06 18:00:00,120.6505,-20.4095,122.3645816423,21.2705,-1.9195000000000002,21.3569344827,99.38,-18.49,101.0854316902,133.79,0.0,0.0,0.0,21.2705,-1.9195000000000002,21.3569344827,0.0,0.0,0.0,92.4
2021-09-06 18:30:00,125.3405,-19.7325,126.8842484176,13.1905,-1.1225,13.238175724,112.15,-18.61,113.6835722521,133.6,0.0,0.0,0.0,13.1905,-1.1225,13.238175724,0.0,0.0,0.0,92.4
2021-09-06 19:00:00,129.897,-19.3875,131.335851028,6.487,-0.5475,6.5100633829,123.41,-18.84,124.8397921338,133.57,0.0,0.0,0.0,6.487,-0.5475,6.5100633829,0.0,0.0,0.0,92.4
2021-09-06 19:30:00,142.14,-18.706,143.3655957195,2.39,-0.256,2.4036713586,139.75,-18.45,140.9626368936,132.43,0.0,0.0,0.0,2.39,-0.256,2.4036713586,0.0,0.0,0.0,92.4
2021-09-06 20:00:00,146.3,-18.538,147.4698187562,0.52,-0.038,0.5213866128,145.78,-18.5,146.949169443,132.43,0.0,0.0,0.0,0.52,-0.038,0.5213866128,0.0,0.0,0.0,92.4
2021-09-06 20:30:00,148.0005,-18.551,149.1585988177,0.0805,-0.151,0.1711176496,147.92,-18.4,149.0600093922,132.14,0.0,0.0,0.0,0.0805,-0.151,0.1711176496,0.0,0.0,0.0,92.4
2021-09-06 21:00:00,145.6995,-19.7025,147.0256195583,0.059500000000000004,-0.3025,0.3082961239,145.64,-19.4,146.9264087903,132.06,0.0,0.0,0.0,0.059500000000000004,-0.3025,0.3082961239,0.0,0.0,0.0,92.4
2021-09-06 21:30:00,140.813,-21.0825,142.3824876003,0.063,-0.3425,0.3482459619,140.75,-20.74,142.2698495817,132.7,0.0,0.0,0.0,0.063,-0.3425,0.3482459619,0.0,0.0,0.0,92.4
2021-09-06 22:00:00,137.4335,-22.8955,139.3275666998,0.0635,-0.7355,0.7382360734000001,137.37,-22.16,139.1459036407,132.7,0.0,0.0,0.0,0.0635,-0.7355,0.7382360734000001,0.0,0.0,0.0,92.4
2021-09-06 22:30:00,135.2495,-24.605,137.4693903211,0.059500000000000004,-0.775,0.7772806765,135.19,-23.83,137.27419641,133.33,0.0,0.0,0.0,0.059500000000000004,-0.775,0.7772806765,0.0,0.0,0.0,92.4
2021-09-06 23:00:00,130.3735,-25.5645,132.8562876288,0.0635,-1.0245,1.0264660248,130.31,-24.54,132.600556937,133.33,0.0,0.0,0.0,0.0635,-1.0245,1.0264660248,0.0,0.0,0.0,92.4
2021-09-06 23:30:00,126.478,-25.8335,129.0893264614,0.098,-1.3335,1.3370962007,126.38,-24.5,128.7328800268,133.26,0.0,0.0,0.0,0.098,-1.3335,1.3370962007,0.0,0.0,0.0,92.4
2021-09-07 00:00:00,122.703,-26.89,125.6148809218,0.133,-1.51,1.5158459683999999,122.57,-25.38,125.1700814891,133.26,0.0,0.0,0.0,0.133,-1.51,1.5158459683999999,0.0,0.0,0.0,92.4
2021-09-07 00:30:00,118.403,-26.8335,121.4055481897,0.253,-1.4635,1.4852074771,118.15,-25.37,120.8431189601,134.053,0.0,0.0,0.0,0.253,-1.4635,1.4852074771,0.0,0.0,0.0,92.4
2021-09-07 01:00:00,116.503,-27.969,119.8132462209,0.383,-1.359,1.4119383839,116.12,-26.61,119.1299563502,134.05,0.0,0.0,0.0,0.383,-1.359,1.4119383839,0.0,0.0,0.0,92.4
2021-09-07 01:30:00,114.316,-27.4705,117.5703033349,0.486,-1.3405,1.4258808681000001,113.83,-26.13,116.7906066428,134.47,0.0,0.0,0.0,0.486,-1.3405,1.4258808681000001,0.0,0.0,0.0,92.4
2021-09-07 02:00:00,114.3945,-27.1495,117.5720926942,0.6945,-1.3395000000000001,1.5088374664000002,113.7,-25.81,116.5926502829,134.47,0.0,0.0,0.0,0.6945,-1.3395000000000001,1.5088374664000002,0.0,0.0,0.0,92.4
2021-09-07 02:30:00,112.133,-27.5795,115.4748392909,0.713,-1.3195000000000001,1.4998164054,111.42,-26.26,114.4727216414,134.76,0.0,0.0,0.0,0.713,-1.3195000000000001,1.4998164054,0.0,0.0,0.0,92.4
2021-09-07 03:00:00,111.1435,-27.4675,114.487296887,0.9035000000000001,-1.2875,1.5728854059000001,110.24,-26.18,113.3060016063,134.76,0.0,0.0,0.0,0.9035000000000001,-1.2875,1.5728854059000001,0.0,0.0,0.0,92.4
2021-09-07 03:30:00,112.517,-28.1315,115.9804146451,0.877,-1.2615,1.5363955382999999,111.64,-26.87,114.828073658,134.62,0.0,0.0,0.0,0.877,-1.2615,1.5363955382999999,0.0,0.0,0.0,92.4
2021-09-07 04:00:00,112.08,-28.452,115.6349545077,0.79,-1.282,1.5058632076,111.29,-27.17,114.5586007247,134.45,0.0,0.0,0.0,0.79,-1.282,1.5058632076,0.0,0.0,0.0,92.4
2021-09-07 04:30:00,111.704,-28.3895,115.2551401294,0.9540000000000001,-1.3595000000000002,1.6608299883000002,110.75,-27.03,114.0008043831,134.39,0.0,0.0,0.0,0.9540000000000001,-1.3595000000000002,1.6608299883000002,0.0,0.0,0.0,92.4
2021-09-07 05:00:00,111.3395,-28.4755,114.9231846082,0.9095000000000001,-1.3755,1.6489968162,110.43,-27.1,113.7066176614,134.39,0.0,0.0,0.0,0.9095000000000001,-1.3755,1.6489968162,0.0,0.0,0.0,92.4
2021-09-07 05:30:00,115.1165,-27.706,118.4036781872,0.9765,-1.346,1.6629095736,114.14,-26.36,117.1443092941,134.15,0.0,0.0,0.0,0.9765,-1.346,1.6629095736,0.0,0.0,0.0,92.4
2021-09-07 06:00:00,117.3245,-27.4785,120.4994035774,0.9645,-1.3385,1.6498007454999999,116.36,-26.14,119.260006708,134.15,0.0,0.0,0.0,0.9645,-1.3385,1.6498007454999999,0.0,0.0,0.0,92.4
2021-09-07 06:30:00,123.469,-25.4405,126.0627343875,1.069,-1.2805,1.6680651216,122.4,-24.16,124.7616351288,134.07,0.0,0.0,0.0,1.069,-1.2805,1.6680651216,0.0,0.0,0.0,92.4
2021-09-07 07:00:00,129.274,-23.062,131.3149759928,1.334,-1.172,1.7757083094000001,127.94,-21.89,129.7991359756,133.53,0.0,0.0,0.0,1.334,-1.172,1.7757083094000001,0.0,0.0,0.0,92.4
2021-09-07 07:30:00,135.573,-19.3035,136.9403645433,3.063,-1.2335,3.3020434961,132.51,-18.07,133.7364011778,132.01,0.0,0.0,0.0,3.063,-1.2335,3.3020434961,0.0,0.0,0.0,92.4
2021-09-07 08:00:00,135.1945,-17.469,136.3184462619,6.7045,-1.049,6.7860681731,128.49,-16.42,129.5349238623,132.01,0.0,0.0,0.0,6.7045,-1.049,6.7860681731,0.0,0.0,0.0,92.4
2021-09-07 08:30:00,128.821,-16.4755,129.8702896788,12.971,-1.3455,13.0405985771,115.85,-15.13,116.8338110309,131.78,0.0,0.0,0.0,12.971,-1.3455,13.0405985771,0.0,0.0,0.0,92.4
2021-09-07 09:00:00,118.7285,-15.9345,119.7930089884,20.3785,-1.9245,20.4691710262,98.35,-14.01,99.3428537943,131.82,0.0,0.0,0.0,20.3785,-1.9245,20.4691710262,0.0,0.0,0.0,92.4
2021-09-07 09:30:00,111.886,-15.289,112.9257743697,27.856,-2.709,27.9874153326,84.03,-12.58,84.9664480839,131.71,0.0,0.0,0.0,27.856,-2.709,27.9874153326,0.0,0.0,0.0,92.4
2021-09-07 10:00:00,104.8465,-15.1785,105.939489448,34.7665,-3.4585,34.9380987534,70.08,-11.72,71.0532532682,131.71,0.0,0.0,0.0,34.7665,-3.4585,34.9380987534,0.0,0.0,0.0,92.4
2021-09-07 10:30:00,99.4585,-14.788,100.5518680396,40.8385,-4.168,41.0506431892,58.62,-10.62,59.5742293278,133.43,0.0,0.0,0.0,40.8385,-4.168,41.0506431892,0.0,0.0,0.0,92.4
2021-09-07 11:00:00,94.833,-13.698,95.8171857915,45.863,-4.908,46.1248656692,48.97,-8.79,49.752638121,133.43,0.0,0.0,0.0,45.863,-4.908,46.1248656692,0.0,0.0,0.0,92.4
2021-09-07 11:30:00,91.568,-13.5425,92.5640207113,49.758,-5.5525,50.0668435219,41.81,-7.99,42.5666089793,133.17,0.0,0.0,0.0,49.758,-5.5525,50.0668435219,0.0,0.0,0.0,92.4
2021-09-07 12:00:00,91.996,-13.049,92.9168467879,52.736,-6.069,53.0840697102,39.26,-6.98,39.8756567344,133.17,0.0,0.0,0.0,52.736,-6.069,53.0840697102,0.0,0.0,0.0,92.4
2021-09-07 12:30:00,86.9005,-11.2935,87.6312731991,54.6505,-6.4035,55.0243760755,32.25,-4.89,32.6186235148,132.74,0.0,0.0,0.0,54.6505,-6.4035,55.0243760755,0.0,0.0,0.0,92.4
2021-09-07 13:00:00,84.74,-9.8945,85.3157003737,55.31,-6.5245,55.6934933385,29.43,-3.37,29.622319288,132.74,0.0,0.0,0.0,55.31,-6.5245,55.6934933385,0.0,0.0,0.0,92.4
2021-09-07 13:30:00,85.146,-10.2955,85.7661858558,55.506,-6.5455,55.8906039174,29.64,-3.75,29.8762798889,132.54,0.0,0.0,0.0,55.506,-6.5455,55.8906039174,0.0,0.0,0.0,92.4
2021-09-07 14:00:00,88.083,-9.9015,88.6377718089,55.823,-6.7115,56.2250083259,32.26,-3.19,32.4173364112,132.54,0.0,0.0,0.0,55.823,-6.7115,56.2250083259,0.0,0.0,0.0,92.4
2021-09-07 14:30:00,85.842,-8.4595,86.2578234379,60.452,-7.8695,60.9620647145,25.39,-0.59,25.3968541359,132.46,0.0,0.0,0.0,60.452,-7.8695,60.9620647145,0.0,0.0,0.0,92.4
2021-09-07 15:00:00,83.5595,-8.387,83.9793534701,59.1795,-7.547,59.658783337,24.38,-0.84,24.394466585700002,132.37,0.0,0.0,0.0,59.1795,-7.547,59.658783337,0.0,0.0,0.0,92.4
2021-09-07 15:30:00,82.9665,-10.065,83.5747829626,56.5965,-6.895,57.0149527514,26.37,-3.17,26.5598531622,132.4,0.0,0.0,0.0,56.5965,-6.895,57.0149527514,0.0,0.0,0.0,92.4
2021-09-07 16:00:00,85.2265,-11.7705,86.0354634584,52.2365,-5.8705,52.5653374621,32.99,-5.9,33.5134316357,133.04,0.0,0.0,0.0,52.2365,-5.8705,52.5653374621,0.0,0.0,0.0,92.4
2021-09-07 16:30:00,90.7885,-12.185,91.60254339950001,43.6085,-4.6850000000000005,43.8594402296,47.18,-7.5,47.7724020748,133.5,0.0,0.0,0.0,43.6085,-4.6850000000000005,43.8594402296,0.0,0.0,0.0,92.4
2021-09-07 17:00:00,104.123,-12.4455,104.8641483027,29.323,-3.1055,29.486987965,74.8,-9.34,75.3808702523,133.72,0.0,0.0,0.0,29.323,-3.1055,29.486987965,0.0,0.0,0.0,92.4
2021-09-07 17:30:00,111.3025,-12.383,111.9892191028,21.2225,-2.163,21.3324418492,90.08,-10.22,90.6578998213,133.86,0.0,0.0,0.0,21.2225,-2.163,21.3324418492,0.0,0.0,0.0,92.4
2021-09-07 18:00:00,113.195,-12.908,113.9285938165,22.555,-2.048,22.6477886117,90.64,-10.86,91.2882752603,133.86,0.0,0.0,0.0,22.555,-2.048,22.6477886117,0.0,0.0,0.0,92.4
2021-09-07 18:30:00,121.6765,-13.177,122.3879241643,13.5465,-1.287,13.6074990814,108.13,-11.89,108.7817493884,133.98,0.0,0.0,0.0,13.5465,-1.287,13.6074990814,0.0,0.0,0.0,92.4
2021-09-07 19:00:00,130.336,-12.6985,130.9531397037,5.606,-0.6085,5.6389279345,124.73,-12.09,125.3145681874,133.3,0.0,0.0,0.0,5.606,-0.6085,5.6389279345,0.0,0.0,0.0,92.4
2021-09-07 19:30:00,132.8015,-12.66,133.4035756727,2.6215,-0.44,2.6581689657,130.18,-12.22,130.7522879341,132.81,0.0,0.0,0.0,2.6215,-0.44,2.6581689657,0.0,0.0,0.0,92.4
2021-09-07 20:00:00,136.252,-11.415,136.729330171,1.862,-0.315,1.8884567774,134.39,-11.1,134.8476254889,132.81,0.0,0.0,0.0,1.862,-0.315,1.8884567774,0.0,0.0,0.0,92.4
2021-09-07 20:30:00,134.987,-12.4425,135.5592341939,1.917,-0.4525,1.9696815098,133.07,-11.99,133.6090752906,132.3,0.0,0.0,0.0,1.917,-0.4525,1.9696815098,0.0,0.0,0.0,92.4
2021-09-07 21:00:00,131.008,-13.3765,131.6891294536,2.628,-0.5665,2.6883649771,128.38,-12.81,129.0175201281,132.3,0.0,0.0,0.0,2.628,-0.5665,2.6883649771,0.0,0.0,0.0,92.4
2021-09-07 21:30:00,128.509,-14.0055,129.2699389311,2.979,-1.0655000000000001,3.1638159318,125.53,-12.94,126.1951841395,132.73,0.0,0.0,0.0,2.979,-1.0655000000000001,3.1638159318,0.0,0.0,0.0,92.4
2021-09-07 22:00:00,123.091,-15.932,124.1177783599,3.441,-1.482,3.7465724336,119.65,-14.45,120.5193967791,133.09,0.0,0.0,0.0,3.441,-1.482,3.7465724336,0.0,0.0,0.0,92.4
2021-09-07 22:30:00,117.1195,-16.658,118.2982089647,3.8195,-1.498,4.1027532524,113.3,-15.16,114.3097353684,133.03,0.0,0.0,0.0,3.8195,-1.498,4.1027532524,0.0,0.0,0.0,92.4
2021-09-07 23:00:00,111.1735,-17.608,112.5592677937,4.7635000000000005,-1.518,4.9995256025,106.41,-16.09,107.6195902241,132.27,0.0,0.0,0.0,4.7635000000000005,-1.518,4.9995256025,0.0,0.0,0.0,92.4
2021-09-07 23:30:00,106.7865,-17.2335,108.1681566104,3.0665,-1.4735,3.402149982,103.72,-15.76,104.910514249,132.79,0.0,0.0,0.0,3.0665,-1.4735,3.402149982,0.0,0.0,0.0,92.4
2021-09-08 00:00:00,103.1645,-18.4965,104.8095156582,3.3045,-1.5065,3.6317024245000002,99.86,-16.99,101.295013204,132.79,0.0,0.0,0.0,3.3045,-1.5065,3.6317024245000002,0.0,0.0,0.0,92.4
2021-09-08 00:30:00,99.555,-19.7895,101.5028193463,3.365,-1.5594999999999999,3.7088091417999998,96.19,-18.23,97.9022420581,133.1,0.0,0.0,0.0,3.365,-1.5594999999999999,3.7088091417999998,0.0,0.0,0.0,92.4
2021-09-08 01:00:00,100.98,-20.4885,103.0375612689,3.41,-1.6285,3.7789035778,97.57,-18.86,99.3760760948,133.47,0.0,0.0,0.0,3.41,-1.6285,3.7789035778,0.0,0.0,0.0,92.4
2021-09-08 01:30:00,100.967,-21.2245,103.1737102621,4.3870000000000005,-1.7045,4.7064943695,96.58,-19.52,98.5328716724,133.47,0.0,0.0,0.0,4.3870000000000005,-1.7045,4.7064943695,0.0,0.0,0.0,92.4
2021-09-08 02:00:00,101.837,-21.611,104.1048024349,4.087,-1.751,4.4462984604999995,97.75,-19.86,99.7470906844,133.74,0.0,0.0,0.0,4.087,-1.751,4.4462984604999995,0.0,0.0,0.0,92.4
2021-09-08 02:30:00,103.5,-22.183,105.8505337209,4.15,-1.683,4.478279692,99.35,-20.5,101.4429519484,133.95,0.0,0.0,0.0,4.15,-1.683,4.478279692,0.0,0.0,0.0,92.4
2021-09-08 03:00:00,103.49,-22.461,105.8993702578,4.07,-1.741,4.4267348012,99.42,-20.72,101.5561657409,133.8,0.0,0.0,0.0,4.07,-1.741,4.4267348012,0.0,0.0,0.0,92.4
2021-09-08 03:30:00,102.063,-22.431,104.4988312375,3.713,-1.631,4.0554321595,98.35,-20.8,100.5254321055,133.8,0.0,0.0,0.0,3.713,-1.631,4.0554321595,0.0,0.0,0.0,92.4
2021-09-08 04:00:00,102.5535,-22.391,104.9694109884,4.0235,-1.561,4.3157007832,98.53,-20.83,100.7077444887,133.97,0.0,0.0,0.0,4.0235,-1.561,4.3157007832,0.0,0.0,0.0,92.4
2021-09-08 04:30:00,101.842,-21.921,104.174484424,4.152,-1.601,4.4499780898,97.69,-20.32,99.7809525912,133.76,0.0,0.0,0.0,4.152,-1.601,4.4499780898,0.0,0.0,0.0,92.4
2021-09-08 05:00:00,102.7135,-21.988,105.0406360712,4.5135000000000005,-1.6680000000000001,4.8118506055,98.2,-20.32,100.280319106,133.76,0.0,0.0,0.0,4.5135000000000005,-1.6680000000000001,4.8118506055,0.0,0.0,0.0,92.4
2021-09-08 05:30:00,104.325,-21.7515,106.5684445662,4.315,-1.7015,4.6383539376,100.01,-20.05,102.0000127451,133.73,0.0,0.0,0.0,4.315,-1.7015,4.6383539376,0.0,0.0,0.0,92.4
2021-09-08 06:00:00,109.182,-22.2315,111.4223887567,4.032,-1.6815,4.3685771425,105.15,-20.55,107.1392785117,133.82,0.0,0.0,0.0,4.032,-1.6815,4.3685771425,0.0,0.0,0.0,92.4
2021-09-08 06:30:00,119.7895,-20.518,121.5339978535,4.0995,-1.6680000000000001,4.4258472918,115.69,-18.85,117.2156073226,133.72,0.0,0.0,0.0,4.0995,-1.6680000000000001,4.4258472918,0.0,0.0,0.0,92.4
2021-09-08 07:00:00,125.7795,-17.8725,127.0429410731,3.7595,-1.5325,4.059851783,122.02,-16.34,123.1092035552,132.79,0.0,0.0,0.0,3.7595,-1.5325,4.059851783,0.0,0.0,0.0,92.4
2021-09-08 07:30:00,128.7005,-14.1465,129.4756431245,4.1105,-1.5265,4.3847933247,124.59,-12.62,125.2275229333,132.25,0.0,0.0,0.0,4.1105,-1.5265,4.3847933247,0.0,0.0,0.0,92.4
2021-09-08 08:00:00,124.6425,-10.9965,125.1266391241,6.1225,-1.7265000000000001,6.3612741255,118.52,-9.27,118.8819721404,131.31,0.0,0.0,0.0,6.1225,-1.7265000000000001,6.3612741255,0.0,0.0,0.0,92.4
2021-09-08 08:30:00,126.212,-10.2765,126.6296781811,7.732,-1.8365,7.9471099307,118.48,-8.44,118.7802340459,131.27,0.0,0.0,0.0,7.732,-1.8365,7.9471099307,0.0,0.0,0.0,92.4
2021-09-08 09:00:00,124.688,-9.6895,125.0639186746,10.598,-2.0095,10.786829666300001,114.09,-7.68,114.3481984991,131.91,0.0,0.0,0.0,10.598,-2.0095,10.786829666300001,0.0,0.0,0.0,92.4
2021-09-08 09:30:00,126.865,-9.8545,127.2471586922,13.825,-2.5845000000000002,14.0645037328,113.04,-7.27,113.2735383927,131.83,0.0,0.0,0.0,13.825,-2.5845000000000002,14.0645037328,0.0,0.0,0.0,92.4
2021-09-08 10:00:00,124.8725,-10.043,125.2757083606,12.8925,-2.453,13.1237862391,111.98,-7.59,112.2369301968,131.71,0.0,0.0,0.0,12.8925,-2.453,13.1237862391,0.0,0.0,0.0,92.4
2021-09-08 10:30:00,122.2465,-9.842,122.6420471382,10.6565,-2.212,10.8836545448,111.59,-7.63,111.8505476071,131.96,0.0,0.0,0.0,10.6565,-2.212,10.8836545448,0.0,0.0,0.0,92.4
2021-09-08 11:00:00,117.774,-10.7765,118.2660053788,12.514,-2.3965,12.7414052698,105.26,-8.38,105.5930490137,131.89,0.0,0.0,0.0,12.514,-2.3965,12.7414052698,0.0,0.0,0.0,92.4
2021-09-08 11:30:00,117.892,-9.392,118.2655204529,12.742,-2.532,12.9911349774,105.15,-6.86,105.3735360515,132.0,0.0,0.0,0.0,12.742,-2.532,12.9911349774,0.0,0.0,0.0,92.4
2021-09-08 12:00:00,115.704,-10.7005,116.1977466057,18.594,-2.9405,18.8250730742,97.11,-7.76,97.4195550185,132.0,0.0,0.0,0.0,18.594,-2.9405,18.8250730742,0.0,0.0,0.0,92.4
2021-09-08 12:30:00,115.6005,-10.5415,116.0801396558,20.8705,-3.0715,21.0953047501,94.73,-7.47,95.0240695824,132.23,0.0,0.0,0.0,20.8705,-3.0715,21.0953047501,0.0,0.0,0.0,92.4
2021-09-08 13:00:00,122.376,-10.065,122.7892079989,11.096,-2.175,11.3071588385,111.28,-7.89,111.5593586392,132.07,0.0,0.0,0.0,11.096,-2.175,11.3071588385,0.0,0.0,0.0,92.4
2021-09-08 13:30:00,120.13,-10.5135,120.5891810332,13.21,-2.3435,13.416262231,106.92,-8.17,107.2316898123,132.11,0.0,0.0,0.0,13.21,-2.3435,13.416262231,0.0,0.0,0.0,92.4
2021-09-08 14:00:00,123.6115,-10.7355,124.0768064245,11.7815,-1.8255,11.9220884286,111.83,-8.91,112.184388397,132.11,0.0,0.0,0.0,11.7815,-1.8255,11.9220884286,0.0,0.0,0.0,92.4
2021-09-08 14:30:00,120.738,-10.905,121.2294669996,14.928,-2.365,15.1141790713,105.81,-8.54,106.1540752868,132.22,0.0,0.0,0.0,14.928,-2.365,15.1141790713,0.0,0.0,0.0,92.4
2021-09-08 15:00:00,116.581,-11.6065,117.1573318374,23.681,-3.1365,23.8878084648,92.9,-8.47,93.2853198526,132.22,0.0,0.0,0.0,23.681,-3.1365,23.8878084648,0.0,0.0,0.0,92.4
2021-09-08 15:30:00,121.428,-12.2695,122.0463019278,22.388,-3.0295,22.5920431624,99.04,-9.24,99.4700919875,132.66,0.0,0.0,0.0,22.388,-3.0295,22.5920431624,0.0,0.0,0.0,92.4
2021-09-08 16:00:00,130.057,-12.159,130.6241345617,19.387,-2.749,19.5809287318,110.67,-9.41,111.0693342017,132.66,0.0,0.0,0.0,19.387,-2.749,19.5809287318,0.0,0.0,0.0,92.4
2021-09-08 16:30:00,137.166,-12.2635,137.7131256934,16.466,-2.1835,16.6101423308,120.7,-10.08,121.1201733816,132.37,0.0,0.0,0.0,16.466,-2.1835,16.6101423308,0.0,0.0,0.0,92.4
2021-09-08 17:00:00,133.086,-12.7745,133.6976860168,13.356,-1.8345,13.481399269,119.73,-10.94,120.2287673562,132.37,0.0,0.0,0.0,13.356,-1.8345,13.481399269,0.0,0.0,0.0,92.4
2021-09-08 17:30:00,138.7485,-14.3705,139.4907076565,12.5985,-1.4605000000000001,12.6828728015,126.15,-12.91,126.8088742951,132.45,0.0,0.0,0.0,12.5985,-1.4605000000000001,12.6828728015,0.0,0.0,0.0,92.4
2021-09-08 18:00:00,145.9225,-13.428,146.53902958,8.5925,-1.108,8.6636435897,137.33,-12.32,137.8815118136,132.66,0.0,0.0,0.0,8.5925,-1.108,8.6636435897,0.0,0.0,0.0,92.4
2021-09-08 18:30:00,146.914,-14.2065,147.5992819706,5.404,-0.8165,5.4653351453,141.51,-13.39,142.1420845492,132.55,0.0,0.0,0.0,5.404,-0.8165,5.4653351453,0.0,0.0,0.0,92.4
2021-09-08 19:00:00,143.939,-14.566,144.6741306419,1.659,-0.376,1.7010752482,142.28,-14.19,142.9858541954,132.63,0.0,0.0,0.0,1.659,-0.376,1.7010752482,0.0,0.0,0.0,92.4
2021-09-08 19:30:00,150.4685,-14.3025,151.146720105,0.2585,-0.2325,0.3476758548,150.21,-14.07,150.8675213557,132.74,0.0,0.0,0.0,0.2585,-0.2325,0.3476758548,0.0,0.0,0.0,92.4
2021-09-08 20:00:00,150.695,-14.6725,151.4076130228,0.095,-0.17250000000000001,0.1969295559,150.6,-14.5,151.2964308898,132.8,0.0,0.0,0.0,0.095,-0.17250000000000001,0.1969295559,0.0,0.0,0.0,92.4
2021-09-08 20:30:00,149.2035,-15.7615,150.0336938641,0.0835,-0.29150000000000004,0.3032235149,149.12,-15.47,149.9202964912,132.38,0.0,0.0,0.0,0.0835,-0.29150000000000004,0.3032235149,0.0,0.0,0.0,92.4
2021-09-08 21:00:00,145.728,-16.9035,146.7050724967,0.068,-0.3035,0.31102451670000003,145.66,-16.6,146.6028499041,132.57,0.0,0.0,0.0,0.068,-0.3035,0.31102451670000003,0.0,0.0,0.0,92.4
2021-09-08 21:30:00,144.4055,-19.128,145.666841849,0.0555,-0.268,0.2736864081,144.35,-18.86,145.5768597683,132.9,0.0,0.0,0.0,0.0555,-0.268,0.2736864081,0.0,0.0,0.0,92.4
2021-09-08 22:00:00,140.406,-20.9875,141.965911374,0.056,-0.1375,0.14846632610000002,140.35,-20.85,141.8902568889,133.31,0.0,0.0,0.0,0.056,-0.1375,0.14846632610000002,0.0,0.0,0.0,92.4
2021-09-08 22:30:00,136.799,-22.0725,138.5682563116,0.069,-0.2725,0.2811000711,136.73,-21.8,138.4569712943,132.21,0.0,0.0,0.0,0.069,-0.2725,0.2811000711,0.0,0.0,0.0,92.4
2021-09-08 23:00:00,131.9505,-22.23,133.8099673053,0.060500000000000005,-0.72,0.7225373693,131.89,-21.51,133.6325267291,132.47,0.0,0.0,0.0,0.060500000000000005,-0.72,0.7225373693,0.0,0.0,0.0,92.4
2021-09-08 23:30:00,126.471,-22.65,128.4832142383,0.061,-0.75,0.7524765777,126.41,-21.9,128.2930165675,132.66,0.0,0.0,0.0,0.061,-0.75,0.7524765777,0.0,0.0,0.0,92.4
2021-09-09 00:00:00,123.4325,-24.3345,125.8083858354,0.0625,-0.8045,0.8069240980000001,123.37,-23.53,125.5938605187,132.66,0.0,0.0,0.0,0.0625,-0.8045,0.8069240980000001,0.0,0.0,0.0,92.4
2021-09-09 00:30:00,118.944,-24.6605,121.473517263,0.064,-0.8605,0.8628767293,118.88,-23.8,121.2389970265,133.64,0.0,0.0,0.0,0.064,-0.8605,0.8628767293,0.0,0.0,0.0,92.4
2021-09-09 01:00:00,116.0685,-24.671,118.66151412,0.0585,-0.931,0.9328361324000001,116.01,-23.74,118.4141364027,133.64,0.0,0.0,0.0,0.0585,-0.931,0.9328361324000001,0.0,0.0,0.0,92.4
2021-09-09 01:30:00,114.439,-25.6775,117.284349882,0.059000000000000004,-0.8175,0.8196262868,114.38,-24.86,117.0504335746,134.63,0.0,0.0,0.0,0.059000000000000004,-0.8175,0.8196262868,0.0,0.0,0.0,92.4
2021-09-09 02:00:00,114.794,-25.834,117.665024506,0.064,-0.794,0.7965751691,114.73,-25.04,117.4307221301,134.63,0.0,0.0,0.0,0.064,-0.794,0.7965751691,0.0,0.0,0.0,92.4
2021-09-09 02:30:00,113.9735,-26.5155,117.0172228456,0.1135,-0.8855000000000001,0.8927443643,113.86,-25.63,116.7090249295,134.57,0.0,0.0,0.0,0.1135,-0.8855000000000001,0.8927443643,0.0,0.0,0.0,92.4
2021-09-09 03:00:00,113.103,-26.735,116.2198297796,0.223,-0.925,0.9515009196,112.88,-25.81,115.7931366705,134.82,0.0,0.0,0.0,0.223,-0.925,0.9515009196,0.0,0.0,0.0,92.4
2021-09-09 03:30:00,112.8165,-26.5625,115.9013765168,0.1565,-0.9125000000000001,0.9258231473,112.66,-25.65,115.5430573423,134.87,0.0,0.0,0.0,0.1565,-0.9125000000000001,0.9258231473,0.0,0.0,0.0,92.4
2021-09-09 04:00:00,112.8535,-26.288,115.8748091962,0.2335,-0.908,0.9375426657,112.62,-25.38,115.4443970057,134.81,0.0,0.0,0.0,0.2335,-0.908,0.9375426657,0.0,0.0,0.0,92.4
2021-09-09 04:30:00,112.934,-26.1025,115.9112973883,0.334,-0.8625,0.9249120228000001,112.6,-25.24,115.3941835623,134.8,0.0,0.0,0.0,0.334,-0.8625,0.9249120228000001,0.0,0.0,0.0,92.4
2021-09-09 05:00:00,115.2565,-26.1185,118.1788341223,0.3865,-0.8285,0.9142179718000001,114.87,-25.29,117.621005777,134.8,0.0,0.0,0.0,0.3865,-0.8285,0.9142179718000001,0.0,0.0,0.0,92.4
2021-09-09 05:30:00,118.093,-26.2755,120.9808189311,0.453,-0.8155,0.9328715078,117.64,-25.46,120.3635376682,134.32,0.0,0.0,0.0,0.453,-0.8155,0.9328715078,0.0,0.0,0.0,92.4
2021-09-09 06:00:00,119.421,-25.6865,122.1522473115,0.621,-0.8265,1.0338003918,118.8,-24.86,121.3732243948,134.03,0.0,0.0,0.0,0.621,-0.8265,1.0338003918,0.0,0.0,0.0,92.4
2021-09-09 06:30:00,125.315,-22.7895,127.3703675713,0.6950000000000001,-0.8795000000000001,1.1209572918,124.62,-21.91,126.5313893862,133.77,0.0,0.0,0.0,0.6950000000000001,-0.8795000000000001,1.1209572918,0.0,0.0,0.0,92.4
2021-09-09 07:00:00,131.0735,-20.095,132.6049449578,0.8935000000000001,-0.845,1.2297834159,130.18,-19.25,131.5955732538,133.03,0.0,0.0,0.0,0.8935000000000001,-0.845,1.2297834159,0.0,0.0,0.0,92.4
2021-09-09 07:30:00,137.721,-17.0145,138.768033247,0.961,-0.2545,0.9941283871000001,136.76,-16.76,137.7831455585,131.99,0.0,0.0,0.0,0.961,-0.2545,0.9941283871000001,0.0,0.0,0.0,92.4
2021-09-09 08:00:00,139.6425,-14.815,140.4261800066,1.8725,0.465,1.9293732791,137.77,-15.28,138.6147585937,131.99,0.0,0.0,0.0,1.8725,0.465,1.9293732791,0.0,0.0,0.0,92.4
2021-09-09 08:30:00,137.086,-13.7735,137.7761978654,2.876,1.0965,3.0779357125,134.21,-14.87,135.0312593439,132.2,0.0,0.0,0.0,2.876,1.0965,3.0779357125,0.0,0.0,0.0,92.4
2021-09-09 09:00:00,137.5075,-12.995,138.120174418,4.1575,1.015,4.2796064363,133.35,-14.01,134.0839386355,132.2,0.0,0.0,0.0,4.1575,1.015,4.2796064363,0.0,0.0,0.0,92.4
2021-09-09 09:30:00,136.052,-12.9175,136.6638522443,6.432,0.8625,6.4895708833,129.62,-13.78,130.350423091,132.06,0.0,0.0,0.0,6.432,0.8625,6.4895708833,0.0,0.0,0.0,92.4
2021-09-09 10:00:00,133.6275,-13.6595,134.3238277317,9.4175,0.8205,9.4531754718,124.21,-14.48,125.0511675275,132.06,0.0,0.0,0.0,9.4175,0.8205,9.4531754718,0.0,0.0,0.0,92.4
2021-09-09 10:30:00,131.8075,-13.5855,132.5057842756,11.6175,0.6745,11.6370639123,120.19,-14.26,121.0329859997,132.2,0.0,0.0,0.0,11.6175,0.6745,11.6370639123,0.0,0.0,0.0,92.4
2021-09-09 11:00:00,130.028,-13.431,130.7198246059,12.008,0.539,12.0200908898,118.02,-13.97,118.8439367406,132.27,0.0,0.0,0.0,12.008,0.539,12.0200908898,0.0,0.0,0.0,92.4
2021-09-09 11:30:00,129.3645,-13.4295,130.059699102,13.1145,0.29050000000000004,13.117717046,116.25,-13.72,117.0568276522,132.14,0.0,0.0,0.0,13.1145,0.29050000000000004,13.117717046,0.0,0.0,0.0,92.4
2021-09-09 12:00:00,126.736,-13.394,127.4418021373,14.076,0.376,14.0810209857,112.66,-13.77,113.4984074778,132.19,0.0,0.0,0.0,14.076,0.376,14.0810209857,0.0,0.0,0.0,92.4
2021-09-09 12:30:00,124.2695,-13.865,125.0405808338,16.0595,0.23500000000000001,16.0612192952,108.21,-14.1,109.1247639173,132.03,0.0,0.0,0.0,16.0595,0.23500000000000001,16.0612192952,0.0,0.0,0.0,92.4
2021-09-09 13:00:00,123.432,-14.447,124.27459287,16.122,-0.247,16.1238919929,107.31,-14.2,108.245443784,132.27,0.0,0.0,0.0,16.122,-0.247,16.1238919929,0.0,0.0,0.0,92.4
2021-09-09 13:30:00,122.922,-14.0185,123.7187796022,18.582,-0.9285,18.605183048,104.34,-13.09,105.1578988949,132.17,0.0,0.0,0.0,18.582,-0.9285,18.605183048,0.0,0.0,0.0,92.4
2021-09-09 14:00:00,115.1325,-12.4035,115.7987019293,20.7425,-1.4735,20.7947711817,94.39,-10.93,95.0207187933,132.33,0.0,0.0,0.0,20.7425,-1.4735,20.7947711817,0.0,0.0,0.0,92.4
2021-09-09 14:30:00,112.9725,-13.1675,113.7372797833,24.4425,-1.7974999999999999,24.5085049014,88.53,-11.37,89.2571442519,132.11,0.0,0.0,0.0,24.4425,-1.7974999999999999,24.5085049014,0.0,0.0,0.0,92.4
2021-09-09 15:00:00,112.7225,-14.249,113.6195230022,24.8425,-1.709,24.9012145738,87.88,-12.54,88.7701864367,132.29,0.0,0.0,0.0,24.8425,-1.709,24.9012145738,0.0,0.0,0.0,92.4
2021-09-09 15:30:00,113.775,-14.0075,114.6340293336,27.905,-2.1075,27.9844703586,85.87,-11.9,86.6906390564,132.4,0.0,0.0,0.0,27.905,-2.1075,27.9844703586,0.0,0.0,0.0,92.4
2021-09-09 16:00:00,121.192,-15.3905,122.1653320474,25.292,-1.7705000000000002,25.3538938676,95.9,-13.62,96.8623476899,132.53,0.0,0.0,0.0,25.292,-1.7705000000000002,25.3538938676,0.0,0.0,0.0,92.4
2021-09-09 16:30:00,120.7945,-15.4195,121.7746780349,22.9345,-0.8895000000000001,22.9517428641,97.86,-14.53,98.9328080062,132.73,0.0,0.0,0.0,22.9345,-0.8895000000000001,22.9517428641,0.0,0.0,0.0,92.4
2021-09-09 17:00:00,127.1335,-16.0505,128.1426758442,19.2835,-0.4005,19.2876585541,107.85,-15.65,108.9795623041,132.77,0.0,0.0,0.0,19.2835,-0.4005,19.2876585541,0.0,0.0,0.0,92.4
2021-09-09 17:30:00,134.4225,-15.823,135.3505664386,12.6025,0.34700000000000003,12.607276282,121.82,-16.17,122.8884913245,132.98,0.0,0.0,0.0,12.6025,0.34700000000000003,12.607276282,0.0,0.0,0.0,92.4
2021-09-09 18:00:00,139.06,-15.912,139.9674081492,8.64,0.608,8.661366174,130.42,-16.52,131.462111652,132.98,0.0,0.0,0.0,8.64,0.608,8.661366174,0.0,0.0,0.0,92.4
2021-09-09 18:30:00,137.066,-16.065,138.0042484165,4.126,0.965,4.2373459854,132.94,-17.03,134.0263574824,132.53,0.0,0.0,0.0,4.126,0.965,4.2373459854,0.0,0.0,0.0,92.4
2021-09-09 19:00:00,136.996,-16.6505,138.0041418445,2.336,1.1295,2.5947381852999998,134.66,-17.78,135.8287303924,132.58,0.0,0.0,0.0,2.336,1.1295,2.5947381852999998,0.0,0.0,0.0,92.4
2021-09-09 19:30:00,143.0885,-16.397,144.0249299297,1.0085,1.283,1.6319194986,142.08,-17.68,143.1757968373,132.58,0.0,0.0,0.0,1.0085,1.283,1.6319194986,0.0,0.0,0.0,92.4
2021-09-09 20:00:00,143.661,-16.937,144.6559535242,0.991,1.283,1.6211631627,142.67,-18.22,143.8287081914,132.44,0.0,0.0,0.0,0.991,1.283,1.6211631627,0.0,0.0,0.0,92.4
2021-09-09 20:30:00,143.8975,-17.5585,144.9647937552,0.9375,1.1115,1.4540765111,142.96,-18.67,144.1739591605,132.35,0.0,0.0,0.0,0.9375,1.1115,1.4540765111,0.0,0.0,0.0,92.4
2021-09-09 21:00:00,139.7005,-19.286,141.0254569085,0.9305,1.064,1.4134801909,138.77,-20.35,140.2541813993,132.4,0.0,0.0,0.0,0.9305,1.064,1.4134801909,0.0,0.0,0.0,92.4
2021-09-09 21:30:00,137.6225,-19.0225,138.9309469215,0.9225000000000001,0.6275000000000001,1.1156892489,136.7,-19.65,138.1050777488,132.74,0.0,0.0,0.0,0.9225000000000001,0.6275000000000001,1.1156892489,0.0,0.0,0.0,92.4
2021-09-09 22:00:00,136.835,-19.9725,138.2849159571,1.065,0.0975,1.0694537157,135.77,-20.07,137.2453926367,132.37,0.0,0.0,0.0,1.065,0.0975,1.0694537157,0.0,0.0,0.0,92.4
2021-09-09 22:30:00,132.1485,-21.205,133.8390005837,1.3385,0.095,1.3418670761,130.81,-21.3,132.5328114091,132.48,0.0,0.0,0.0,1.3385,0.095,1.3418670761,0.0,0.0,0.0,92.4
2021-09-09 23:00:00,127.5035,-22.989,129.55939423,1.1335,0.07100000000000001,1.1357214667,126.37,-23.06,128.4567651002,132.13,0.0,0.0,0.0,1.1335,0.07100000000000001,1.1357214667,0.0,0.0,0.0,92.4
2021-09-09 23:30:00,117.7935,-24.0485,120.2232880706,1.0635,0.0115,1.063562175,116.73,-24.06,119.1837929418,132.87,0.0,0.0,0.0,1.0635,0.0115,1.063562175,0.0,0.0,0.0,92.4
2021-09-10 00:00:00,111.0345,-24.671,113.7423335054,1.1345,0.029,1.1348705873,109.9,-24.7,112.6414666098,132.87,0.0,0.0,0.0,1.1345,0.029,1.1348705873,0.0,0.0,0.0,92.4
2021-09-10 00:30:00,108.4665,-24.503,111.199724061,1.1765,0.027,1.1768097765,107.29,-24.53,110.0584617374,133.17,0.0,0.0,0.0,1.1765,0.027,1.1768097765,0.0,0.0,0.0,92.4
2021-09-10 01:00:00,106.719,-24.6045,109.5186120312,0.9490000000000001,0.0055000000000000005,0.9490159377,105.77,-24.61,108.5953267871,133.17,0.0,0.0,0.0,0.9490000000000001,0.0055000000000000005,0.9490159377,0.0,0.0,0.0,92.4
2021-09-10 01:30:00,108.3785,-24.7,111.157497553,1.0985,-0.04,1.0992280246,107.28,-24.66,110.077763422,133.71,0.0,0.0,0.0,1.0985,-0.04,1.0992280246,0.0,0.0,0.0,92.4
2021-09-10 02:00:00,109.706,-24.1505,112.3327783252,1.086,-0.0405,1.0867549172,108.62,-24.11,111.2636351195,133.71,0.0,0.0,0.0,1.086,-0.0405,1.0867549172,0.0,0.0,0.0,92.4
2021-09-10 02:30:00,109.49,-24.865,112.2779066647,1.17,-0.065,1.1718041645,108.32,-24.8,111.1227357475,132.95,0.0,0.0,0.0,1.17,-0.065,1.1718041645,0.0,0.0,0.0,92.4
2021-09-10 03:00:00,107.4445,-25.5065,110.4305307535,1.2845,-0.08650000000000001,1.2874092201,106.16,-25.42,109.1609912011,133.12,0.0,0.0,0.0,1.2845,-0.08650000000000001,1.2874092201,0.0,0.0,0.0,92.4
2021-09-10 03:30:00,106.4265,-25.2415,109.3788518156,1.2365,-0.07150000000000001,1.2385655009,105.19,-25.17,108.1594424912,133.43,0.0,0.0,0.0,1.2365,-0.07150000000000001,1.2385655009,0.0,0.0,0.0,92.4
2021-09-10 04:00:00,105.743,-25.502,108.7746939918,0.9530000000000001,-0.07200000000000001,0.9557159620000001,104.79,-25.43,107.8314842706,133.43,0.0,0.0,0.0,0.9530000000000001,-0.07200000000000001,0.9557159620000001,0.0,0.0,0.0,92.4
2021-09-10 04:30:00,106.3275,-25.0925,109.2482073652,0.9675,-0.07250000000000001,0.9702126056,105.36,-25.02,108.2900272417,133.51,0.0,0.0,0.0,0.9675,-0.07250000000000001,0.9702126056,0.0,0.0,0.0,92.4
2021-09-10 05:00:00,105.8055,-25.0555,108.7316968988,2.6355,0.0345,2.6357258014,103.17,-25.09,106.1770078689,133.42,0.0,0.0,0.0,2.6355,0.0345,2.6357258014,0.0,0.0,0.0,92.4
2021-09-10 05:30:00,110.235,-24.8945,113.0110231581,4.165,-0.044500000000000005,4.1652377183,106.07,-24.85,108.942036882,133.46,0.0,0.0,0.0,4.165,-0.044500000000000005,4.1652377183,0.0,0.0,0.0,92.4
2021-09-10 06:00:00,114.108,-24.5605,116.7212655185,2.998,-0.060500000000000005,2.9986103865000002,111.11,-24.5,113.7790934223,133.16,0.0,0.0,0.0,2.998,-0.060500000000000005,2.9986103865000002,0.0,0.0,0.0,92.4
2021-09-10 06:30:00,121.5855,-22.2935,123.6124344575,1.9455,-0.043500000000000004,1.9459862538000001,119.64,-22.25,121.6913805493,132.78,0.0,0.0,0.0,1.9455,-0.043500000000000004,1.9459862538000001,0.0,0.0,0.0,92.4
2021-09-10 07:00:00,128.255,-19.887,129.7876642597,0.9450000000000001,-0.017,0.9451528977,127.31,-19.87,128.8512824926,132.97,0.0,0.0,0.0,0.9450000000000001,-0.017,0.9451528977,0.0,0.0,0.0,92.4
2021-09-10 07:30:00,131.5445,-16.7905,132.6117504993,1.2345,0.11950000000000001,1.2402703334,130.31,-16.91,131.402603475,132.77,0.0,0.0,0.0,1.2345,0.11950000000000001,1.2402703334,0.0,0.0,0.0,92.4
2021-09-10 08:00:00,135.7425,-15.705,136.6479905862,2.0025,0.355,2.033723494,133.74,-16.06,134.7008210814,132.21,0.0,0.0,0.0,2.0025,0.355,2.033723494,0.0,0.0,0.0,92.4
2021-09-10 08:30:00,137.2,-15.1165,138.0302451358,3.01,0.48350000000000004,3.0485852867,134.19,-15.6,135.0937307946,132.43,0.0,0.0,0.0,3.01,0.48350000000000004,3.0485852867,0.0,0.0,0.0,92.4
2021-09-10 09:00:00,136.9595,-14.192,137.6928375198,5.0295,0.358,5.0422251288,131.93,-14.55,132.7299039403,132.18,0.0,0.0,0.0,5.0295,0.358,5.0422251288,0.0,0.0,0.0,92.4
2021-09-10 09:30:00,135.3205,-12.9575,135.9394516927,6.1705,0.3025,6.1779103668,129.15,-13.26,129.8289262838,132.15,0.0,0.0,0.0,6.1705,0.3025,6.1779103668,0.0,0.0,0.0,92.4
2021-09-10 10:00:00,131.593,-13.9435,132.3296597186,11.003,0.0665,11.0032009547,120.59,-14.01,121.4011046078,131.95,0.0,0.0,0.0,11.003,0.0665,11.0032009547,0.0,0.0,0.0,92.4
2021-09-10 10:30:00,130.101,-14.031,130.8554131933,11.101,-0.341,11.1062361761,119.0,-13.69,119.7848742538,132.24,0.0,0.0,0.0,11.101,-0.341,11.1062361761,0.0,0.0,0.0,92.4
2021-09-10 11:00:00,129.568,-14.943,130.4268372422,11.948,-0.593,11.9627067589,117.62,-14.35,118.4921385578,132.24,0.0,0.0,0.0,11.948,-0.593,11.9627067589,0.0,0.0,0.0,92.4
2021-09-10 11:30:00,132.2945,-14.968,133.1385584804,9.8045,-0.448,9.8147299632,122.49,-14.52,123.3476003009,132.02,0.0,0.0,0.0,9.8045,-0.448,9.8147299632,0.0,0.0,0.0,92.4
2021-09-10 12:00:00,131.566,-13.828,132.2906872762,11.846,-0.498,11.8564632163,119.72,-13.33,120.4598161214,132.02,0.0,0.0,0.0,11.846,-0.498,11.8564632163,0.0,0.0,0.0,92.4
2021-09-10 12:30:00,128.987,-13.3965,129.6808096106,14.377,-0.7865000000000001,14.3984968399,114.61,-12.61,115.3016227119,131.76,0.0,0.0,0.0,14.377,-0.7865000000000001,14.3984968399,0.0,0.0,0.0,92.4
2021-09-10 13:00:00,125.4365,-14.3465,126.2542577282,19.5565,-1.3765,19.60488318,105.88,-12.97,106.6714361955,131.9,0.0,0.0,0.0,19.5565,-1.3765,19.60488318,0.0,0.0,0.0,92.4
2021-09-10 13:30:00,121.057,-14.906,121.9712510594,25.287,-2.166,25.379596628,95.77,-12.74,96.6136662176,132.26,0.0,0.0,0.0,25.287,-2.166,25.379596628,0.0,0.0,0.0,92.4
2021-09-10 14:00:00,115.55,-15.3755,116.5684712958,34.2,-2.7555,34.310825992,81.35,-12.62,82.3230642044,132.67,0.0,0.0,0.0,34.2,-2.7555,34.310825992,0.0,0.0,0.0,92.4
2021-09-10 14:30:00,116.6465,-16.0045,117.7393306525,30.4265,-2.5745,30.5352247822,86.22,-13.43,87.2596888603,132.85,0.0,0.0,0.0,30.4265,-2.5745,30.5352247822,0.0,0.0,0.0,92.4
2021-09-10 15:00:00,121.207,-16.7665,122.3611554835,16.457,-0.9565,16.4847730118,104.75,-15.81,105.9363894042,133.0,0.0,0.0,0.0,16.457,-0.9565,16.4847730118,0.0,0.0,0.0,92.4
2021-09-10 15:30:00,118.2005,-18.4615,119.6335453897,15.9605,-0.5315,15.9693472785,102.24,-17.93,103.8003010593,133.07,0.0,0.0,0.0,15.9605,-0.5315,15.9693472785,0.0,0.0,0.0,92.4
2021-09-10 16:00:00,118.718,-18.5305,120.1554948983,19.668,-0.8805000000000001,19.6876993133,99.05,-17.65,100.610262896,133.54,0.0,0.0,0.0,19.668,-0.8805000000000001,19.6876993133,0.0,0.0,0.0,92.4
2021-09-10 16:30:00,120.823,-18.1325,122.1760405532,16.993,-0.6625,17.0059094214,103.83,-17.47,105.289457212,133.54,0.0,0.0,0.0,16.993,-0.6625,17.0059094214,0.0,0.0,0.0,92.4
2021-09-10 17:00:00,122.696,-17.3265,123.9133407598,19.206,-0.6965,19.2186250354,103.49,-16.63,104.8176368747,133.51,0.0,0.0,0.0,19.206,-0.6965,19.2186250354,0.0,0.0,0.0,92.4
2021-09-10 17:30:00,128.6535,-17.147,129.7911502039,19.3935,-0.367,19.3969722186,109.26,-16.78,110.5410150125,133.34,0.0,0.0,0.0,19.3935,-0.367,19.3969722186,0.0,0.0,0.0,92.4
2021-09-10 18:00:00,134.044,-15.8725,134.9804807824,9.354,0.0175,9.35401637,124.69,-15.89,125.69840174,133.08,0.0,0.0,0.0,9.354,0.0175,9.35401637,0.0,0.0,0.0,92.4
2021-09-10 18:30:00,137.3575,-15.7685,138.2596412497,5.1575,0.2715,5.1646411782,132.2,-16.04,133.1695220386,132.71,0.0,0.0,0.0,5.1575,0.2715,5.1646411782,0.0,0.0,0.0,92.4
2021-09-10 19:00:00,138.791,-16.135,139.725731009,3.1310000000000002,0.455,3.1638877983,135.66,-16.59,136.6706394951,132.66,0.0,0.0,0.0,3.1310000000000002,0.455,3.1638877983,0.0,0.0,0.0,92.4
2021-09-10 19:30:00,141.543,-16.3265,142.4814916094,1.923,0.5835,2.0095773809,139.62,-16.91,140.6402947238,132.66,0.0,0.0,0.0,1.923,0.5835,2.0095773809,0.0,0.0,0.0,92.4
2021-09-10 20:00:00,142.1455,-16.9195,143.1489177413,1.3655,0.6905,1.5301570181000002,140.78,-17.61,141.877131702,132.69,0.0,0.0,0.0,1.3655,0.6905,1.5301570181000002,0.0,0.0,0.0,92.4
2021-09-10 20:30:00,139.9385,-17.3005,141.0038690338,1.3685,0.5095000000000001,1.4602679549,138.57,-17.81,139.7098457518,132.82,0.0,0.0,0.0,1.3685,0.5095000000000001,1.4602679549,0.0,0.0,0.0,92.4
2021-09-10 21:00:00,136.5545,-18.3445,137.781174877,1.4445000000000001,0.4555,1.5146156278,135.11,-18.8,136.4117007445,133.08,0.0,0.0,0.0,1.4445000000000001,0.4555,1.5146156278,0.0,0.0,0.0,92.4
2021-09-10 21:30:00,137.8125,-19.4565,139.1791670779,1.5425,0.1835,1.5533764837000001,136.27,-19.64,137.6780392801,132.34,0.0,0.0,0.0,1.5425,0.1835,1.5533764837000001,0.0,0.0,0.0,92.4
2021-09-10 22:00:00,133.2055,-21.066,134.8609713232,1.3655,0.054,1.3665673236,131.84,-21.12,133.5209346882,131.83,0.0,0.0,0.0,1.3655,0.054,1.3665673236,0.0,0.0,0.0,92.4
2021-09-10 22:30:00,128.486,-22.5955,130.4576897551,1.116,-0.0055000000000000005,1.1160135528,127.37,-22.59,129.3577403946,132.58,0.0,0.0,0.0,1.116,-0.0055000000000000005,1.1160135528,0.0,0.0,0.0,92.4
2021-09-10 23:00:00,123.3515,-24.215,125.7058422558,0.8815000000000001,0.045,0.8826478630000001,122.47,-24.26,124.849703644,133.05,0.0,0.0,0.0,0.8815000000000001,0.045,0.8826478630000001,0.0,0.0,0.0,92.4
2021-09-10 23:30:00,118.691,-24.428,121.1787137454,0.6910000000000001,0.10200000000000001,0.6984876520000001,118.0,-24.53,120.522698692,132.68,0.0,0.0,0.0,0.6910000000000001,0.10200000000000001,0.6984876520000001,0.0,0.0,0.0,92.4
