Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-11 00:00:00,114.038,-25.101,116.7678279536,0.658,0.129,0.6705259130000001,113.38,-25.23,116.1532492012,131.7,0.0,0.0,0.0,0.658,0.129,0.6705259130000001,0.0,0.0,0.0,92.4
2021-09-11 00:30:00,113.106,-25.3165,115.9046694842,0.606,0.1335,0.6205306197,112.5,-25.45,115.3427609345,132.21,0.0,0.0,0.0,0.606,0.1335,0.6205306197,0.0,0.0,0.0,92.4
2021-09-11 01:00:00,113.685,-25.6345,116.5392930099,0.745,0.1655,0.7631613525000001,112.94,-25.8,115.8494005164,132.24,0.0,0.0,0.0,0.745,0.1655,0.7631613525000001,0.0,0.0,0.0,92.4
2021-09-11 01:30:00,113.3295,-26.355,116.3536058541,0.9295,0.105,0.9354118077,112.4,-26.46,115.4724711782,132.21,0.0,0.0,0.0,0.9295,0.105,0.9354118077,0.0,0.0,0.0,92.4
2021-09-11 02:00:00,112.783,-26.42,115.8361838503,0.753,0.01,0.7530663981,112.03,-26.43,115.105455127,132.71,0.0,0.0,0.0,0.753,0.01,0.7530663981,0.0,0.0,0.0,92.4
2021-09-11 02:30:00,111.9185,-26.63,115.043068206,0.6685,0.06,0.6711871945,111.25,-26.69,114.4068118601,132.98,0.0,0.0,0.0,0.6685,0.06,0.6711871945,0.0,0.0,0.0,92.4
2021-09-11 03:00:00,109.6615,-26.5725,112.8350226592,0.6215,0.14750000000000002,0.6387632582,109.04,-26.72,112.2661124294,132.98,0.0,0.0,0.0,0.6215,0.14750000000000002,0.6387632582,0.0,0.0,0.0,92.4
2021-09-11 03:30:00,107.759,-26.887,111.0626528136,0.639,0.223,0.6767939125,107.12,-27.11,110.497269197,133.05,0.0,0.0,0.0,0.639,0.223,0.6767939125,0.0,0.0,0.0,92.4
2021-09-11 04:00:00,107.171,-26.0025,110.2803393504,0.451,0.2275,0.5051309236,106.72,-26.23,109.8961841922,133.32,0.0,0.0,0.0,0.451,0.2275,0.5051309236,0.0,0.0,0.0,92.4
2021-09-11 04:30:00,106.976,-26.176,110.131955181,0.356,0.254,0.4373236788,106.62,-26.43,109.8470268146,133.32,0.0,0.0,0.0,0.356,0.254,0.4373236788,0.0,0.0,0.0,92.4
2021-09-11 05:00:00,106.185,-25.867,109.290237048,0.305,0.203,0.36637958460000003,105.88,-26.07,109.0422821661,133.44,0.0,0.0,0.0,0.305,0.203,0.36637958460000003,0.0,0.0,0.0,92.4
2021-09-11 05:30:00,106.423,-25.5185,109.4397038156,0.243,0.1315,0.2762992038,106.18,-25.65,109.2342203707,133.5,0.0,0.0,0.0,0.243,0.1315,0.2762992038,0.0,0.0,0.0,92.4
2021-09-11 06:00:00,107.8695,-25.2085,110.7758886333,0.23950000000000002,0.14150000000000001,0.2781771019,107.63,-25.35,110.5750396789,133.36,0.0,0.0,0.0,0.23950000000000002,0.14150000000000001,0.2781771019,0.0,0.0,0.0,92.4
2021-09-11 06:30:00,112.252,-25.132,115.0309911633,0.322,0.078,0.3313125413,111.93,-25.21,114.7339051894,133.31,0.0,0.0,0.0,0.322,0.078,0.3313125413,0.0,0.0,0.0,92.4
2021-09-11 07:00:00,116.6795,-24.652,119.2553010321,0.5995,0.128,0.6130124387,116.08,-24.78,118.6954708487,132.98,0.0,0.0,0.0,0.5995,0.128,0.6130124387,0.0,0.0,0.0,92.4
2021-09-11 07:30:00,121.5715,-22.9745,123.7233092934,1.5815000000000001,0.17550000000000002,1.5912078745,119.99,-23.15,122.2027929304,132.08,0.0,0.0,0.0,1.5815000000000001,0.17550000000000002,1.5912078745,0.0,0.0,0.0,92.4
2021-09-11 08:00:00,123.8945,-23.1575,126.0401401796,5.8145,0.0125,5.8145134362,118.08,-23.17,120.3317717812,132.08,0.0,0.0,0.0,5.8145,0.0125,5.8145134362,0.0,0.0,0.0,92.4
2021-09-11 08:30:00,125.2915,-21.937,127.1974525737,11.461500000000001,-0.437,11.4698278649,113.83,-21.5,115.8426471555,132.27,0.0,0.0,0.0,11.461500000000001,-0.437,11.4698278649,0.0,0.0,0.0,92.4
2021-09-11 09:00:00,124.144,-21.657,126.0188810655,18.614,-1.077,18.6451314021,105.53,-20.58,107.5179859372,132.57,0.0,0.0,0.0,18.614,-1.077,18.6451314021,0.0,0.0,0.0,92.4
2021-09-11 09:30:00,117.6745,-21.034,119.5396047603,22.4445,-1.474,22.4928490025,95.23,-19.56,97.2180358781,133.11,0.0,0.0,0.0,22.4445,-1.474,22.4928490025,0.0,0.0,0.0,92.4
2021-09-11 10:00:00,112.151,-20.923000000000002,114.0860146118,27.251,-2.493,27.3647958151,84.9,-18.43,86.8773555076,133.11,0.0,0.0,0.0,27.251,-2.493,27.3647958151,0.0,0.0,0.0,92.4
2021-09-11 10:30:00,108.2305,-19.484,109.9703022923,30.2205,-2.534,30.3265523304,78.01,-16.95,79.8302110733,132.98,0.0,0.0,0.0,30.2205,-2.534,30.3265523304,0.0,0.0,0.0,92.4
2021-09-11 11:00:00,109.722,-19.796,111.4934926352,28.382,-2.666,28.5069374013,81.34,-17.13,83.1241992443,132.98,0.0,0.0,0.0,28.382,-2.666,28.5069374013,0.0,0.0,0.0,92.4
2021-09-11 11:30:00,108.455,-19.8315,110.2532331374,34.315,-3.1315,34.4575901254,74.14,-16.7,75.9975631188,133.26,0.0,0.0,0.0,34.315,-3.1315,34.4575901254,0.0,0.0,0.0,92.4
2021-09-11 12:00:00,104.239,-19.98,106.1365607178,39.399,-3.08,39.5192054703,64.84,-16.9,67.0062355307,133.26,0.0,0.0,0.0,39.399,-3.08,39.5192054703,0.0,0.0,0.0,92.4
2021-09-11 12:30:00,102.2115,-19.493,104.0536774038,39.0915,-3.513,39.2490323607,63.12,-15.98,65.1114029952,133.78,0.0,0.0,0.0,39.0915,-3.513,39.2490323607,0.0,0.0,0.0,92.4
2021-09-11 13:00:00,106.6665,-21.0125,108.7164540376,33.6765,-3.1625,33.8246664211,72.99,-17.85,75.1409515511,133.34,0.0,0.0,0.0,33.6765,-3.1625,33.8246664211,0.0,0.0,0.0,92.4
2021-09-11 13:30:00,108.427,-21.4685,110.5319447999,29.847,-2.6385,29.9633958564,78.58,-18.83,80.8046118733,133.58,0.0,0.0,0.0,29.847,-2.6385,29.9633958564,0.0,0.0,0.0,92.4
2021-09-11 14:00:00,103.37,-20.1495,105.3155223614,35.09,-2.7895000000000003,35.2007018431,68.28,-17.36,70.4523101112,133.69,0.0,0.0,0.0,35.09,-2.7895000000000003,35.2007018431,0.0,0.0,0.0,92.4
2021-09-11 14:30:00,103.426,-22.104,105.761639038,31.076,-2.054,31.1438066395,72.35,-20.05,75.0767940179,134.94,0.0,0.0,0.0,31.076,-2.054,31.1438066395,0.0,0.0,0.0,92.4
2021-09-11 15:00:00,102.151,-22.208,104.5371802996,33.291,-2.258,33.3674878437,68.86,-19.95,71.6917156999,134.94,0.0,0.0,0.0,33.291,-2.258,33.3674878437,0.0,0.0,0.0,92.4
2021-09-11 15:30:00,103.3355,-22.5085,105.7584896474,35.0855,-2.1985,35.1543128577,68.25,-20.31,71.2078549038,135.26,0.0,0.0,0.0,35.0855,-2.1985,35.1543128577,0.0,0.0,0.0,92.4
2021-09-11 16:00:00,106.932,-21.967,109.165020556,27.632,-1.5270000000000001,27.6741603847,79.3,-20.44,81.8919019195,135.26,0.0,0.0,0.0,27.632,-1.5270000000000001,27.6741603847,0.0,0.0,0.0,92.4
2021-09-11 16:30:00,112.9925,-21.461,115.0125192196,23.4425,-1.211,23.4737582685,89.55,-20.25,91.8110287493,134.98,0.0,0.0,0.0,23.4425,-1.211,23.4737582685,0.0,0.0,0.0,92.4
2021-09-11 17:00:00,119.518,-20.237,121.2191754344,18.888,-0.907,18.9097644882,100.63,-19.33,102.4697311405,134.65,0.0,0.0,0.0,18.888,-0.907,18.9097644882,0.0,0.0,0.0,92.4
2021-09-11 17:30:00,126.373,-20.3825,128.0061773324,16.243,-0.6925,16.257755234,110.13,-19.69,111.8763290424,134.01,0.0,0.0,0.0,16.243,-0.6925,16.257755234,0.0,0.0,0.0,92.4
2021-09-11 18:00:00,135.646,-21.093,137.2761886308,12.566,-0.463,12.5745268301,123.08,-20.63,124.7969683125,133.73,0.0,0.0,0.0,12.566,-0.463,12.5745268301,0.0,0.0,0.0,92.4
2021-09-11 18:30:00,142.4315,-20.4535,143.8925913816,7.4215,-0.1335,7.4227006204,135.01,-20.32,136.53059181,133.11,0.0,0.0,0.0,7.4215,-0.1335,7.4227006204,0.0,0.0,0.0,92.4
2021-09-11 19:00:00,145.414,-19.9645,146.7781068697,4.224,0.0855,4.2248652345,141.19,-20.05,142.6065166814,132.69,0.0,0.0,0.0,4.224,0.0855,4.2248652345,0.0,0.0,0.0,92.4
2021-09-11 19:30:00,146.353,-19.5285,147.6501368819,1.643,0.29150000000000004,1.6686585181,144.71,-19.82,146.0610026667,132.28,0.0,0.0,0.0,1.643,0.29150000000000004,1.6686585181,0.0,0.0,0.0,92.4
2021-09-11 20:00:00,147.3565,-18.638,148.5305124756,0.4965,0.492,0.6989822959,146.86,-19.13,148.1006971624,132.2,0.0,0.0,0.0,0.4965,0.492,0.6989822959,0.0,0.0,0.0,92.4
2021-09-11 20:30:00,148.0265,-19.453,149.2992428355,0.3865,0.297,0.4874333288,147.64,-19.75,148.9551345204,131.95,0.0,0.0,0.0,0.3865,0.297,0.4874333288,0.0,0.0,0.0,92.4
2021-09-11 21:00:00,143.0515,-21.0935,144.5982966514,0.3415,0.2565,0.42710010540000004,142.71,-21.35,144.2981864058,132.21,0.0,0.0,0.0,0.3415,0.2565,0.42710010540000004,0.0,0.0,0.0,92.4
2021-09-11 21:30:00,136.764,-22.4555,138.5952422569,0.424,0.29450000000000004,0.5162424334,136.34,-22.75,138.2250270392,132.35,0.0,0.0,0.0,0.424,0.29450000000000004,0.5162424334,0.0,0.0,0.0,92.4
2021-09-11 22:00:00,129.9155,-24.0745,132.1272821582,0.48550000000000004,0.24550000000000002,0.5440408992,129.43,-24.32,131.6950541972,131.79,0.0,0.0,0.0,0.48550000000000004,0.24550000000000002,0.5440408992,0.0,0.0,0.0,92.4
2021-09-11 22:30:00,124.1885,-24.244,126.5328220987,0.4485,0.186,0.48553913330000004,123.74,-24.43,126.1285554504,133.21,0.0,0.0,0.0,0.4485,0.186,0.48553913330000004,0.0,0.0,0.0,92.4
2021-09-11 23:00:00,120.2775,-24.123,122.6727196048,0.34750000000000003,0.127,0.369980067,119.93,-24.25,122.3571305646,133.21,0.0,0.0,0.0,0.34750000000000003,0.127,0.369980067,0.0,0.0,0.0,92.4
2021-09-11 23:30:00,116.1145,-26.0335,118.9971437998,0.47450000000000003,0.2665,0.5442173279,115.64,-26.3,118.5929997934,132.55,0.0,0.0,0.0,0.47450000000000003,0.2665,0.5442173279,0.0,0.0,0.0,92.4
2021-09-12 00:00:00,115.9985,-27.6495,119.2482572305,0.2985,0.3005,0.42355932290000003,115.7,-27.95,119.0281164263,132.55,0.0,0.0,0.0,0.2985,0.3005,0.42355932290000003,0.0,0.0,0.0,92.4
2021-09-12 00:30:00,114.3545,-28.8825,117.9455402993,0.24450000000000002,0.23750000000000002,0.3408614088,114.11,-29.12,117.7670008958,132.4,0.0,0.0,0.0,0.24450000000000002,0.23750000000000002,0.3408614088,0.0,0.0,0.0,92.4
2021-09-12 01:00:00,112.201,-29.3565,115.9778793273,0.221,0.24350000000000002,0.3288362054,111.98,-29.6,115.826078238,132.73,0.0,0.0,0.0,0.221,0.24350000000000002,0.3288362054,0.0,0.0,0.0,92.4
2021-09-12 01:30:00,112.0075,-29.9295,115.9372891977,0.1975,0.2505,0.3189929466,111.81,-30.18,115.8115214476,132.92,0.0,0.0,0.0,0.1975,0.2505,0.3189929466,0.0,0.0,0.0,92.4
2021-09-12 02:00:00,111.3795,-29.986,115.3453649535,0.1895,0.324,0.3753481717,111.19,-30.31,115.2471787073,133.27,0.0,0.0,0.0,0.1895,0.324,0.3753481717,0.0,0.0,0.0,92.4
2021-09-12 02:30:00,110.2085,-30.138,114.255032783,0.1885,0.312,0.36452194720000003,110.02,-30.45,114.15604627,132.45,0.0,0.0,0.0,0.1885,0.312,0.36452194720000003,0.0,0.0,0.0,92.4
2021-09-12 03:00:00,109.0165,-30.1265,113.1026227569,0.1865,0.3235,0.3734092929,108.83,-30.45,113.0096075562,132.45,0.0,0.0,0.0,0.1865,0.3235,0.3734092929,0.0,0.0,0.0,92.4
2021-09-12 03:30:00,109.1175,-30.168,113.2110287483,0.1875,0.28200000000000003,0.3386447253,108.93,-30.45,113.1059123123,132.43,0.0,0.0,0.0,0.1875,0.28200000000000003,0.3386447253,0.0,0.0,0.0,92.4
2021-09-12 04:00:00,109.686,-30.3745,113.8140098856,0.186,0.3255,0.37489498530000004,109.5,-30.7,113.7222053954,132.43,0.0,0.0,0.0,0.186,0.3255,0.37489498530000004,0.0,0.0,0.0,92.4
2021-09-12 04:30:00,110.768,-30.8405,114.9812430975,0.188,0.34950000000000003,0.3968554523,110.58,-31.19,114.89452772,132.35,0.0,0.0,0.0,0.188,0.34950000000000003,0.3968554523,0.0,0.0,0.0,92.4
2021-09-12 05:00:00,110.289,-31.345,114.6567597048,0.189,0.355,0.4021765781,110.1,-31.7,114.5726843536,132.4,0.0,0.0,0.0,0.189,0.355,0.4021765781,0.0,0.0,0.0,92.4
2021-09-12 05:30:00,110.489,-31.0795,114.7769769651,0.189,0.35050000000000003,0.3982100576,110.3,-31.43,114.6906051078,132.47,0.0,0.0,0.0,0.189,0.35050000000000003,0.3982100576,0.0,0.0,0.0,92.4
2021-09-12 06:00:00,111.534,-30.7755,115.7020507867,0.194,0.34450000000000003,0.39536849900000004,111.34,-31.12,115.6073094575,132.36,0.0,0.0,0.0,0.194,0.34450000000000003,0.39536849900000004,0.0,0.0,0.0,92.4
2021-09-12 06:30:00,114.869,-29.639,118.631182587,0.199,0.391,0.43872770600000005,114.67,-30.03,118.536955419,132.39,0.0,0.0,0.0,0.199,0.391,0.43872770600000005,0.0,0.0,0.0,92.4
2021-09-12 07:00:00,117.487,-29.0405,121.0229143974,0.247,0.34950000000000003,0.4279710855,117.24,-29.39,120.8676536547,131.97,0.0,0.0,0.0,0.247,0.34950000000000003,0.4279710855,0.0,0.0,0.0,92.4
2021-09-12 07:30:00,120.519,-27.854,123.6958959586,1.689,0.196,1.7003343789,118.83,-28.05,122.0957468547,132.98,0.0,0.0,0.0,1.689,0.196,1.7003343789,0.0,0.0,0.0,92.4
2021-09-12 08:00:00,123.3,-26.812,126.181509517,3.2800000000000002,0.128,3.2824966108,120.02,-26.94,123.0063575593,133.07,0.0,0.0,0.0,3.2800000000000002,0.128,3.2824966108,0.0,0.0,0.0,92.4
2021-09-12 08:30:00,127.8755,-25.549,130.4028178424,4.3455,0.091,4.3464527203,123.53,-25.64,126.1628729064,132.77,0.0,0.0,0.0,4.3455,0.091,4.3464527203,0.0,0.0,0.0,92.4
2021-09-12 09:00:00,131.883,-24.646,134.1661321087,6.193,0.034,6.1930933305,125.69,-24.68,128.0901186665,132.45,0.0,0.0,0.0,6.193,0.034,6.1930933305,0.0,0.0,0.0,92.4
2021-09-12 09:30:00,132.602,-24.4275,134.8332049617,10.152,-0.0975,10.1524681851,122.45,-24.33,124.8437078911,132.13,0.0,0.0,0.0,10.152,-0.0975,10.1524681851,0.0,0.0,0.0,92.4
2021-09-12 10:00:00,131.513,-22.9,133.4918692992,13.253,-0.62,13.2674944507,118.26,-22.28,120.3404586995,132.13,0.0,0.0,0.0,13.253,-0.62,13.2674944507,0.0,0.0,0.0,92.4
2021-09-12 10:30:00,132.274,-22.8995,134.2415664995,12.604,-0.6295000000000001,12.6197102284,119.67,-22.27,121.7245324493,132.84,0.0,0.0,0.0,12.604,-0.6295000000000001,12.6197102284,0.0,0.0,0.0,92.4
2021-09-12 11:00:00,133.347,-22.63,135.2536110756,11.477,-0.7000000000000001,11.4983272262,121.87,-21.93,123.8273871161,132.78,0.0,0.0,0.0,11.477,-0.7000000000000001,11.4983272262,0.0,0.0,0.0,92.4
2021-09-12 11:30:00,133.807,-21.968,135.598326955,10.807,-0.368,10.8132637534,123.0,-21.6,124.882184478,132.72,0.0,0.0,0.0,10.807,-0.368,10.8132637534,0.0,0.0,0.0,92.4
2021-09-12 12:00:00,134.8655,-21.4675,136.5633795953,12.3555,-0.3975,12.3618925129,122.51,-21.07,124.3086682416,133.11,0.0,0.0,0.0,12.3555,-0.3975,12.3618925129,0.0,0.0,0.0,92.4
2021-09-12 12:30:00,133.239,-21.561,134.9722484143,16.419,-0.861,16.4415595976,116.82,-20.7,118.6398010787,132.67,0.0,0.0,0.0,16.419,-0.861,16.4415595976,0.0,0.0,0.0,92.4
2021-09-12 13:00:00,134.3695,-22.5175,136.2431662011,14.8595,-0.5975,14.8715078758,119.51,-21.92,121.5036069423,132.56,0.0,0.0,0.0,14.8595,-0.5975,14.8715078758,0.0,0.0,0.0,92.4
2021-09-12 13:30:00,133.0305,-22.1125,134.8557621553,9.7605,-0.3825,9.767991938,123.27,-21.73,125.1706267461,132.61,0.0,0.0,0.0,9.7605,-0.3825,9.767991938,0.0,0.0,0.0,92.4
2021-09-12 14:00:00,131.397,-23.8235,133.5392480181,10.427,-0.35350000000000004,10.4329905229,120.97,-23.47,123.2257351368,132.61,0.0,0.0,0.0,10.427,-0.35350000000000004,10.4329905229,0.0,0.0,0.0,92.4
2021-09-12 14:30:00,131.1975,-24.8375,133.527845083,12.4775,-0.47750000000000004,12.4866333533,118.72,-24.36,121.1934321653,133.05,0.0,0.0,0.0,12.4775,-0.47750000000000004,12.4866333533,0.0,0.0,0.0,92.4
2021-09-12 15:00:00,131.6325,-24.766,133.9420390029,13.3025,-0.506,13.312120126,118.33,-24.26,120.7912931465,133.3,0.0,0.0,0.0,13.3025,-0.506,13.312120126,0.0,0.0,0.0,92.4
2021-09-12 15:30:00,134.5885,-24.0825,136.7261172509,10.6485,-0.35250000000000004,10.654332851,123.94,-23.73,126.1912695078,133.3,0.0,0.0,0.0,10.6485,-0.35250000000000004,10.654332851,0.0,0.0,0.0,92.4
2021-09-12 16:00:00,137.9465,-23.303,139.9009173353,8.6065,-0.243,8.6099298052,129.34,-23.06,131.379599634,133.03,0.0,0.0,0.0,8.6065,-0.243,8.6099298052,0.0,0.0,0.0,92.4
2021-09-12 16:30:00,135.8745,-22.785,137.7716805996,8.0645,-0.105,8.0651835224,127.81,-22.68,129.8066966685,132.6,0.0,0.0,0.0,8.0645,-0.105,8.0651835224,0.0,0.0,0.0,92.4
2021-09-12 17:00:00,136.4155,-21.4555,138.0924585939,6.0455,0.0345,6.0455984402,130.37,-21.49,132.1293192293,132.6,0.0,0.0,0.0,6.0455,0.0345,6.0455984402,0.0,0.0,0.0,92.4
2021-09-12 17:30:00,138.0865,-21.5775,139.7621908404,6.2565,0.0925,6.2571837515,131.83,-21.67,133.5991684106,132.32,0.0,0.0,0.0,6.2565,0.0925,6.2571837515,0.0,0.0,0.0,92.4
2021-09-12 18:00:00,138.792,-20.943,140.3632021329,4.222,0.157,4.2249181057,134.57,-21.1,136.2141508801,132.32,0.0,0.0,0.0,4.222,0.157,4.2249181057,0.0,0.0,0.0,92.4
2021-09-12 18:30:00,141.921,-20.569,143.4038144611,2.431,0.341,2.4547997882,139.49,-20.91,141.0485313642,132.28,0.0,0.0,0.0,2.431,0.341,2.4547997882,0.0,0.0,0.0,92.4
2021-09-12 19:00:00,141.3755,-21.807,143.0474650221,1.7355,0.373,1.7751307698,139.64,-22.18,141.3905300931,132.13,0.0,0.0,0.0,1.7355,0.373,1.7751307698,0.0,0.0,0.0,92.4
2021-09-12 19:30:00,139.5015,-21.7585,141.188175229,0.36150000000000004,0.5315,0.642786512,139.14,-22.29,140.91410043,132.44,0.0,0.0,0.0,0.36150000000000004,0.5315,0.642786512,0.0,0.0,0.0,92.4
2021-09-12 20:00:00,144.735,-22.32,146.4459034081,0.185,0.47000000000000003,0.5050990002,144.55,-22.79,146.3355274703,132.55,0.0,0.0,0.0,0.185,0.47000000000000003,0.5050990002,0.0,0.0,0.0,92.4
2021-09-12 20:30:00,144.8365,-22.2,146.5279895865,0.1865,0.32,0.3703812225,144.65,-22.52,146.3925302056,132.24,0.0,0.0,0.0,0.1865,0.32,0.3703812225,0.0,0.0,0.0,92.4
2021-09-12 21:00:00,142.0685,-24.511,144.1674297935,0.1885,0.279,0.3367094445,141.88,-24.79,144.0294362275,132.02,0.0,0.0,0.0,0.1885,0.279,0.3367094445,0.0,0.0,0.0,92.4
2021-09-12 21:30:00,139.9585,-25.156,142.2012871188,0.1885,0.314,0.3662352386,139.77,-25.47,142.0717206203,132.34,0.0,0.0,0.0,0.1885,0.314,0.3662352386,0.0,0.0,0.0,92.4
2021-09-12 22:00:00,134.943,-26.559,137.5317917065,0.193,0.301,0.3575611836,134.75,-26.86,137.4009537813,131.2,0.0,0.0,0.0,0.193,0.301,0.3575611836,0.0,0.0,0.0,92.4
2021-09-12 22:30:00,130.65,-27.2295,133.457364616,0.22,0.3105,0.3805394198,130.43,-27.54,133.305800699,131.7,0.0,0.0,0.0,0.22,0.3105,0.3805394198,0.0,0.0,0.0,92.4
2021-09-12 23:00:00,124.747,-27.3815,127.7167199362,0.277,0.2285,0.3590839038,124.47,-27.61,127.4954626644,131.7,0.0,0.0,0.0,0.277,0.2285,0.3590839038,0.0,0.0,0.0,92.4
2021-09-12 23:30:00,119.4905,-28.2125,122.7759127292,0.3905,0.2275,0.4519363893,119.1,-28.44,122.4485344951,131.58,0.0,0.0,0.0,0.3905,0.2275,0.4519363893,0.0,0.0,0.0,92.4
2021-09-13 00:00:00,115.5055,-29.122,119.1201553653,0.3855,0.23800000000000002,0.4530499421,115.12,-29.36,118.8049830605,132.1,0.0,0.0,0.0,0.3855,0.23800000000000002,0.4530499421,0.0,0.0,0.0,92.4
2021-09-13 00:30:00,112.1345,-29.834,116.0353982466,0.47450000000000003,0.176,0.506089172,111.66,-30.01,115.6224705669,132.42,0.0,0.0,0.0,0.47450000000000003,0.176,0.506089172,0.0,0.0,0.0,92.4
2021-09-13 01:00:00,112.7465,-29.992,116.6674475861,0.3965,0.198,0.4431887295,112.35,-30.19,116.33554315,132.57,0.0,0.0,0.0,0.3965,0.198,0.4431887295,0.0,0.0,0.0,92.4
2021-09-13 01:30:00,112.7275,-29.9825,116.6466440259,0.47750000000000004,0.2175,0.5247022965,112.25,-30.2,116.2415695868,132.19,0.0,0.0,0.0,0.47750000000000004,0.2175,0.5247022965,0.0,0.0,0.0,92.4
2021-09-13 02:00:00,113.7795,-29.311,117.4942949306,0.5095000000000001,0.23900000000000002,0.5627710458,113.27,-29.55,117.0610755119,132.19,0.0,0.0,0.0,0.5095000000000001,0.23900000000000002,0.5627710458,0.0,0.0,0.0,92.4
2021-09-13 02:30:00,112.5685,-29.695,116.4193292252,0.42850000000000005,0.20500000000000002,0.4750128946,112.14,-29.9,116.057699443,132.08,0.0,0.0,0.0,0.42850000000000005,0.20500000000000002,0.4750128946,0.0,0.0,0.0,92.4
2021-09-13 03:00:00,111.5135,-30.0925,115.5024642096,0.5235000000000001,0.1875,0.556065194,110.99,-30.28,115.0463319711,132.34,0.0,0.0,0.0,0.5235000000000001,0.1875,0.556065194,0.0,0.0,0.0,92.4
2021-09-13 03:30:00,110.1405,-29.822,114.1064477768,0.7605000000000001,0.11800000000000001,0.7696000585,109.38,-29.94,113.4036507349,132.79,0.0,0.0,0.0,0.7605000000000001,0.11800000000000001,0.7696000585,0.0,0.0,0.0,92.4
2021-09-13 04:00:00,107.678,-29.811,111.7284538737,0.638,0.109,0.6472441579,107.04,-29.92,111.1430069775,133.21,0.0,0.0,0.0,0.638,0.109,0.6472441579,0.0,0.0,0.0,92.4
2021-09-13 04:30:00,106.984,-29.682,111.0252105605,0.704,0.11800000000000001,0.7138207058,106.28,-29.8,110.378795065,133.39,0.0,0.0,0.0,0.704,0.11800000000000001,0.7138207058,0.0,0.0,0.0,92.4
2021-09-13 05:00:00,101.8135,-29.5045,106.0023787587,1.1135,0.10550000000000001,1.1184867009,100.7,-29.61,104.963051118,133.51,0.0,0.0,0.0,1.1135,0.10550000000000001,1.1184867009,0.0,0.0,0.0,92.4
2021-09-13 05:30:00,104.1615,-29.303,108.2048237892,0.7115,0.117,0.7210556497,103.45,-29.42,107.5520288047,133.59,0.0,0.0,0.0,0.7115,0.117,0.7210556497,0.0,0.0,0.0,92.4
2021-09-13 06:00:00,108.9285,-28.9215,112.7025788281,0.48850000000000005,0.20850000000000002,0.5311351052000001,108.44,-29.13,112.284417886,133.59,0.0,0.0,0.0,0.48850000000000005,0.20850000000000002,0.5311351052000001,0.0,0.0,0.0,92.4
2021-09-13 06:30:00,121.109,-26.781,124.0347203085,0.339,0.23900000000000002,0.4147794595,120.77,-27.02,123.7557000707,133.32,0.0,0.0,0.0,0.339,0.23900000000000002,0.4147794595,0.0,0.0,0.0,92.4
2021-09-13 07:00:00,129.066,-24.4955,131.3699428189,0.396,0.1945,0.44118731850000004,128.67,-24.69,131.0174225056,132.34,0.0,0.0,0.0,0.396,0.1945,0.44118731850000004,0.0,0.0,0.0,92.4
2021-09-13 07:30:00,135.6105,-20.9365,137.2171444919,0.48050000000000004,0.3135,0.5737268514,135.13,-21.25,136.7906407617,132.77,0.0,0.0,0.0,0.48050000000000004,0.3135,0.5737268514,0.0,0.0,0.0,92.4
2021-09-13 08:00:00,142.4345,-18.62,143.6464102936,1.2445,0.21,1.262093598,141.19,-18.83,142.4401102218,132.18,0.0,0.0,0.0,1.2445,0.21,1.262093598,0.0,0.0,0.0,92.4
2021-09-13 08:30:00,144.3355,-17.591,145.4035069771,3.1155,0.229,3.1239048081,141.22,-17.82,142.3398777574,132.37,0.0,0.0,0.0,3.1155,0.229,3.1239048081,0.0,0.0,0.0,92.4
2021-09-13 09:00:00,144.6915,-16.5,145.629255894,4.1915,-0.28,4.2008418502,140.5,-16.22,141.4331587712,132.17,0.0,0.0,0.0,4.1915,-0.28,4.2008418502,0.0,0.0,0.0,92.4
2021-09-13 09:30:00,140.437,-7.0335,140.6130189252,6.287,-2.1735,6.652102769,134.15,-4.86,134.2380054232,131.92,0.0,0.0,0.0,6.287,-2.1735,6.652102769,0.0,0.0,0.0,92.4
2021-09-13 10:00:00,137.694,-6.092,137.8286983904,8.634,-2.392,8.9592198321,129.06,-3.7,129.1130264536,130.67,0.0,0.0,0.0,8.634,-2.392,8.9592198321,0.0,0.0,0.0,92.4
2021-09-13 10:30:00,135.7985,-9.28,136.1152122367,10.3385,-2.43,10.6202392746,125.46,-6.85,125.6468626747,130.61,0.0,0.0,0.0,10.3385,-2.43,10.6202392746,0.0,0.0,0.0,92.4
2021-09-13 11:00:00,131.915,-11.5565,132.4202398323,13.965,-2.6665,14.2172939496,117.95,-8.89,118.2845492869,130.85,0.0,0.0,0.0,13.965,-2.6665,14.2172939496,0.0,0.0,0.0,92.4
2021-09-13 11:30:00,126.368,-11.401,126.8812603382,20.158,-3.171,20.4058865282,106.21,-8.23,106.5283858885,131.35,0.0,0.0,0.0,20.158,-3.171,20.4058865282,0.0,0.0,0.0,92.4
2021-09-13 12:00:00,124.722,-10.961,125.2027188403,21.072,-3.071,21.2946055376,103.65,-7.89,103.9498658008,131.61,0.0,0.0,0.0,21.072,-3.071,21.2946055376,0.0,0.0,0.0,92.4
2021-09-13 12:30:00,130.4595,-11.2555,130.9441385496,18.6595,-3.1655,18.9261018305,111.8,-8.09,112.0923195406,131.61,0.0,0.0,0.0,18.6595,-3.1655,18.9261018305,0.0,0.0,0.0,92.4
2021-09-13 13:00:00,129.445,-10.854,129.8992584313,18.845,-3.334,19.137648262,110.6,-7.52,110.8553580121,131.35,0.0,0.0,0.0,18.845,-3.334,19.137648262,0.0,0.0,0.0,92.4
2021-09-13 13:30:00,130.0845,-11.8765,130.6255273386,16.9145,-2.9865,17.1761314766,113.17,-8.89,113.5186372364,131.35,0.0,0.0,0.0,16.9145,-2.9865,17.1761314766,0.0,0.0,0.0,92.4
2021-09-13 14:00:00,128.312,-11.3425,128.8123505346,18.042,-2.9825,18.2868551219,110.27,-8.36,110.5864480847,131.52,0.0,0.0,0.0,18.042,-2.9825,18.2868551219,0.0,0.0,0.0,92.4
2021-09-13 14:30:00,129.2865,-11.6795,129.8129801002,17.3065,-2.8095,17.5330611275,111.98,-8.87,112.3307495746,131.6,0.0,0.0,0.0,17.3065,-2.8095,17.5330611275,0.0,0.0,0.0,92.4
2021-09-13 15:00:00,133.855,-11.293,134.3305358956,12.115,-2.493,12.3688428723,121.74,-8.8,122.0576404819,131.6,0.0,0.0,0.0,12.115,-2.493,12.3688428723,0.0,0.0,0.0,92.4
2021-09-13 15:30:00,136.0035,-11.2725,136.4698547977,11.5935,-2.5625,11.8733166596,124.41,-8.71,124.7145228111,131.5,0.0,0.0,0.0,11.5935,-2.5625,11.8733166596,0.0,0.0,0.0,92.4
2021-09-13 16:00:00,137.1825,-11.003,137.6230515402,10.8725,-2.3529999999999998,11.1242017804,126.31,-8.65,126.6058395178,131.42,0.0,0.0,0.0,10.8725,-2.3529999999999998,11.1242017804,0.0,0.0,0.0,92.4
2021-09-13 16:30:00,139.259,-11.457,139.729495562,7.869,-1.577,8.0254650956,131.39,-9.88,131.760944517,131.32,0.0,0.0,0.0,7.869,-1.577,8.0254650956,0.0,0.0,0.0,92.4
2021-09-13 17:00:00,139.394,-8.8675,139.6757666607,6.864,-1.4275,7.010866726,132.53,-7.44,132.7386699496,131.41,0.0,0.0,0.0,6.864,-1.4275,7.010866726,0.0,0.0,0.0,92.4
2021-09-13 17:30:00,145.273,-10.334,145.6400909262,5.883,-1.274,6.0193658304,139.39,-9.06,139.6841283038,131.12,0.0,0.0,0.0,5.883,-1.274,6.0193658304,0.0,0.0,0.0,92.4
2021-09-13 18:00:00,148.7265,-10.6915,149.110294663,4.8465,-1.1515,4.9814169169,143.88,-9.54,144.1959292075,131.12,0.0,0.0,0.0,4.8465,-1.1515,4.9814169169,0.0,0.0,0.0,92.4
2021-09-13 18:30:00,150.519,-11.1525,150.9315991343,3.379,-1.0125,3.5274349392,147.14,-10.14,147.4889799273,131.09,0.0,0.0,0.0,3.379,-1.0125,3.5274349392,0.0,0.0,0.0,92.4
2021-09-13 19:00:00,149.797,-12.438,150.3124913405,2.307,-0.908,2.4792565418,147.49,-11.53,147.9399912127,131.12,0.0,0.0,0.0,2.307,-0.908,2.4792565418,0.0,0.0,0.0,92.4
2021-09-13 19:30:00,148.655,-12.711,149.1974481886,1.345,-0.861,1.5969802754,147.31,-11.85,147.7858538562,131.19,0.0,0.0,0.0,1.345,-0.861,1.5969802754,0.0,0.0,0.0,92.4
2021-09-13 20:00:00,147.8785,-13.229,148.469044596,0.2585,-0.769,0.8112849376,147.62,-12.46,148.1449155388,131.15,0.0,0.0,0.0,0.2585,-0.769,0.8112849376,0.0,0.0,0.0,92.4
2021-09-13 20:30:00,146.6505,-14.2695,147.3430954626,0.2205,-0.9295,0.9552960274000001,146.43,-13.34,147.0363917539,131.24,0.0,0.0,0.0,0.2205,-0.9295,0.9552960274000001,0.0,0.0,0.0,92.4
2021-09-13 21:00:00,144.256,-15.493500000000001,145.0856370502,0.246,-1.0035,1.033212587,144.01,-14.49,144.7371417432,131.54,0.0,0.0,0.0,0.246,-1.0035,1.033212587,0.0,0.0,0.0,92.4
2021-09-13 21:30:00,140.0415,-16.6695,141.0301171825,0.2615,-1.4795,1.5024321948,139.78,-15.19,140.6029320462,131.82,0.0,0.0,0.0,0.2615,-1.4795,1.5024321948,0.0,0.0,0.0,92.4
2021-09-13 22:00:00,134.918,-18.031,136.1175362876,0.388,-2.021,2.0579079183,134.53,-16.01,135.479301002,131.85,0.0,0.0,0.0,0.388,-2.021,2.0579079183,0.0,0.0,0.0,92.4
2021-09-13 22:30:00,130.0895,-19.544,131.5494049635,0.3295,-1.944,1.9717267179,129.76,-17.6,130.9481485169,131.34,0.0,0.0,0.0,0.3295,-1.944,1.9717267179,0.0,0.0,0.0,92.4
2021-09-13 23:00:00,125.275,-19.437,126.7739034423,0.375,-1.967,2.0024270274,124.9,-17.47,126.1158629991,131.34,0.0,0.0,0.0,0.375,-1.967,2.0024270274,0.0,0.0,0.0,92.4
2021-09-13 23:30:00,112.758,-18.286,114.2311006688,0.338,-1.956,1.984988665,112.42,-16.33,113.599847271,131.47,0.0,0.0,0.0,0.338,-1.956,1.984988665,0.0,0.0,0.0,92.4
2021-09-14 00:00:00,105.898,-18.6625,107.529881011,0.358,-1.9725000000000001,2.0047244823,105.54,-16.69,106.8515217486,131.73,0.0,0.0,0.0,0.358,-1.9725000000000001,2.0047244823,0.0,0.0,0.0,92.4
2021-09-14 00:30:00,103.857,-19.3075,105.6364331339,0.28700000000000003,-1.9975,2.0180126982,103.57,-17.31,105.0065759846,132.29,0.0,0.0,0.0,0.28700000000000003,-1.9975,2.0180126982,0.0,0.0,0.0,92.4
2021-09-14 01:00:00,102.4175,-20.364,104.422396076,0.34750000000000003,-2.044,2.0733287848,102.07,-18.32,103.7010477286,132.45,0.0,0.0,0.0,0.34750000000000003,-2.044,2.0733287848,0.0,0.0,0.0,92.4
2021-09-14 01:30:00,103.0425,-21.093,105.1792349052,0.2525,-2.063,2.0783948735,102.79,-19.03,104.536716038,132.65,0.0,0.0,0.0,0.2525,-2.063,2.0783948735,0.0,0.0,0.0,92.4
2021-09-14 02:00:00,104.783,-20.477,106.7650908209,0.213,-1.937,1.9486759607000002,104.57,-18.54,106.200830976,132.93,0.0,0.0,0.0,0.213,-1.937,1.9486759607000002,0.0,0.0,0.0,92.4
2021-09-14 02:30:00,104.1665,-20.9435,106.2510701805,0.1965,-1.9235000000000002,1.9335109258,103.97,-19.02,105.6954175922,133.06,0.0,0.0,0.0,0.1965,-1.9235000000000002,1.9335109258,0.0,0.0,0.0,92.4
2021-09-14 03:00:00,103.618,-21.18,105.760495101,0.188,-1.83,1.8396314848,103.43,-19.35,105.2244619848,133.06,0.0,0.0,0.0,0.188,-1.83,1.8396314848,0.0,0.0,0.0,92.4
2021-09-14 03:30:00,103.5615,-21.457,105.7609905932,0.21150000000000002,-1.867,1.8789415238,103.35,-19.59,105.1902590547,133.17,0.0,0.0,0.0,0.21150000000000002,-1.867,1.8789415238,0.0,0.0,0.0,92.4
2021-09-14 04:00:00,102.68,-21.5085,104.9085219239,0.23,-1.9085,1.9223090933,102.45,-19.6,104.3080174292,133.17,0.0,0.0,0.0,0.23,-1.9085,1.9223090933,0.0,0.0,0.0,92.4
2021-09-14 04:30:00,104.099,-21.9315,106.3841740733,0.219,-1.8715000000000002,1.8842699514999999,103.88,-20.06,105.7991398831,133.07,0.0,0.0,0.0,0.219,-1.8715000000000002,1.8842699514999999,0.0,0.0,0.0,92.4
2021-09-14 05:00:00,101.6525,-21.5085,103.9030621709,0.24250000000000002,-1.8685,1.8841705071,101.41,-19.64,103.2943255944,133.07,0.0,0.0,0.0,0.24250000000000002,-1.8685,1.8841705071,0.0,0.0,0.0,92.4
2021-09-14 05:30:00,104.1075,-21.093,106.2228139584,0.4675,-1.923,1.9790111799,103.64,-19.17,105.3980004554,133.3,0.0,0.0,0.0,0.4675,-1.923,1.9790111799,0.0,0.0,0.0,92.4
2021-09-14 06:00:00,107.0945,-21.226,109.1777221151,0.5745,-1.916,2.0002765434,106.52,-19.31,108.2561153007,132.98,0.0,0.0,0.0,0.5745,-1.916,2.0002765434,0.0,0.0,0.0,92.4
2021-09-14 06:30:00,117.3485,-19.011,118.8784613513,0.3785,-1.921,1.9579334131000001,116.97,-17.09,118.2118818055,132.69,0.0,0.0,0.0,0.3785,-1.921,1.9579334131000001,0.0,0.0,0.0,92.4
2021-09-14 07:00:00,125.0735,-16.4775,126.1542246954,0.2535,-1.9075000000000002,1.9242709009,124.82,-14.57,125.6674870442,131.6,0.0,0.0,0.0,0.2535,-1.9075000000000002,1.9242709009,0.0,0.0,0.0,92.4
2021-09-14 07:30:00,133.85,-14.8955,134.6762726699,0.34,-1.7555,1.7881219897,133.51,-13.14,134.1550584212,131.15,0.0,0.0,0.0,0.34,-1.7555,1.7881219897,0.0,0.0,0.0,92.4
2021-09-14 08:00:00,134.886,-12.8065,135.4925807498,1.416,-1.8465,2.3269332285,133.47,-10.96,133.9192387224,131.15,0.0,0.0,0.0,1.416,-1.8465,2.3269332285,0.0,0.0,0.0,92.4
2021-09-14 08:30:00,135.159,-12.2965,135.7172030114,5.839,-2.0965,6.2039691529,129.32,-10.2,129.7216342789,130.96,0.0,0.0,0.0,5.839,-2.0965,6.2039691529,0.0,0.0,0.0,92.4
2021-09-14 09:00:00,130.632,-12.7785,131.2555122128,13.782,-2.5185,14.0102236331,116.85,-10.26,117.299574168,130.96,0.0,0.0,0.0,13.782,-2.5185,14.0102236331,0.0,0.0,0.0,92.4
2021-09-14 09:30:00,125.76,-13.8185,126.5169101039,23.37,-2.3485,23.4877064068,102.39,-11.47,103.0304469562,131.18,0.0,0.0,0.0,23.37,-2.3485,23.4877064068,0.0,0.0,0.0,92.4
2021-09-14 10:00:00,118.1965,-12.678,118.8744896782,26.9165,-3.198,27.1058144362,91.28,-9.48,91.7709583692,131.5,0.0,0.0,0.0,26.9165,-3.198,27.1058144362,0.0,0.0,0.0,92.4
2021-09-14 10:30:00,111.141,-12.7945,111.8750245196,33.481,-3.8345000000000002,33.6998627779,77.66,-8.96,78.175169971,131.32,0.0,0.0,0.0,33.481,-3.8345000000000002,33.6998627779,0.0,0.0,0.0,92.4
2021-09-14 11:00:00,104.673,-12.291,105.3921515579,46.833,-5.281,47.129808508,57.84,-7.01,58.2632448461,131.41,0.0,0.0,0.0,46.833,-5.281,47.129808508,0.0,0.0,0.0,92.4
2021-09-14 11:30:00,104.7815,-12.276,105.4981654734,47.6115,-5.836,47.9678416051,57.17,-6.44,57.5315782853,131.45,0.0,0.0,0.0,47.6115,-5.836,47.9678416051,0.0,0.0,0.0,92.4
2021-09-14 12:00:00,105.158,-12.682,105.9199607628,48.558,-5.582,48.8777872658,56.6,-7.1,57.0435798316,131.45,0.0,0.0,0.0,48.558,-5.582,48.8777872658,0.0,0.0,0.0,92.4
2021-09-14 12:30:00,114.746,-12.1285,115.3852028132,33.996,-3.6785,34.1944349017,80.75,-8.45,81.1909169797,131.35,0.0,0.0,0.0,33.996,-3.6785,34.1944349017,0.0,0.0,0.0,92.4
2021-09-14 13:00:00,116.5425,-13.716,117.346848966,31.4725,-2.536,31.5745079495,85.07,-11.18,85.8014994041,131.35,0.0,0.0,0.0,31.4725,-2.536,31.5745079495,0.0,0.0,0.0,92.4
2021-09-14 13:30:00,116.9205,-14.8715,117.8624827182,34.9105,-3.0715,35.0453580735,82.01,-11.8,82.8545719921,131.98,0.0,0.0,0.0,34.9105,-3.0715,35.0453580735,0.0,0.0,0.0,92.4
2021-09-14 14:00:00,114.894,-15.024,115.8721356151,35.114,-4.234,35.368343925,79.78,-10.79,80.5063506812,131.98,0.0,0.0,0.0,35.114,-4.234,35.368343925,0.0,0.0,0.0,92.4
2021-09-14 14:30:00,112.3475,-14.8385,113.3231743224,36.8475,-3.7285,37.0356580676,75.5,-11.11,76.313053274,131.92,0.0,0.0,0.0,36.8475,-3.7285,37.0356580676,0.0,0.0,0.0,92.4
2021-09-14 15:00:00,111.287,-14.6565,112.2479815464,35.267,-3.5165,35.4418828683,76.02,-11.14,76.8318944189,132.03,0.0,0.0,0.0,35.267,-3.5165,35.4418828683,0.0,0.0,0.0,92.4
2021-09-14 15:30:00,117.859,-14.8125,118.7861693854,19.209,-2.5225,19.3739177053,98.65,-12.29,99.4126078523,131.92,0.0,0.0,0.0,19.209,-2.5225,19.3739177053,0.0,0.0,0.0,92.4
2021-09-14 16:00:00,125.056,-14.33,125.874350191,17.036,-1.6099999999999999,17.1119080175,108.02,-12.72,108.7663495756,131.92,0.0,0.0,0.0,17.036,-1.6099999999999999,17.1119080175,0.0,0.0,0.0,92.4
2021-09-14 16:30:00,121.7855,-14.4085,122.6348762893,21.6055,-1.8185,21.6818950394,100.18,-12.59,100.9680172134,132.16,0.0,0.0,0.0,21.6055,-1.8185,21.6818950394,0.0,0.0,0.0,92.4
2021-09-14 17:00:00,124.0735,-14.1125,124.8735202455,27.8235,-2.6325000000000003,27.9477585595,96.25,-11.48,96.9322077537,132.16,0.0,0.0,0.0,27.8235,-2.6325000000000003,27.9477585595,0.0,0.0,0.0,92.4
2021-09-14 17:30:00,126.5555,-13.2105,127.2431211913,26.1855,-2.3105,26.2872368365,100.37,-10.9,100.9601252971,132.03,0.0,0.0,0.0,26.1855,-2.3105,26.2872368365,0.0,0.0,0.0,92.4
2021-09-14 18:00:00,132.0325,-12.397,132.6132220604,18.7525,-1.737,18.8327752934,113.28,-10.66,113.7804640525,131.9,0.0,0.0,0.0,18.7525,-1.737,18.8327752934,0.0,0.0,0.0,92.4
2021-09-14 18:30:00,144.8975,-12.777,145.4597443805,11.4575,-1.077,11.5080074405,133.44,-11.7,133.9519451147,131.77,0.0,0.0,0.0,11.4575,-1.077,11.5080074405,0.0,0.0,0.0,92.4
2021-09-14 19:00:00,149.204,-13.0975,149.7777624424,4.824,-0.6175,4.8633612091,144.38,-12.48,144.9183728863,131.56,0.0,0.0,0.0,4.824,-0.6175,4.8633612091,0.0,0.0,0.0,92.4
2021-09-14 19:30:00,149.5065,-13.0035,150.070931744,1.3865,-0.3635,1.4333577711,148.12,-12.64,148.6583465534,131.29,0.0,0.0,0.0,1.3865,-0.3635,1.4333577711,0.0,0.0,0.0,92.4
2021-09-14 20:00:00,148.081,-12.5325,148.6103836118,0.551,-0.2325,0.5980445218,147.53,-12.3,148.0418552302,131.29,0.0,0.0,0.0,0.551,-0.2325,0.5980445218,0.0,0.0,0.0,92.4
2021-09-14 20:30:00,148.904,-13.323,149.4988412831,0.9440000000000001,-0.47300000000000003,1.0558716778,147.96,-12.85,148.5169488644,131.01,0.0,0.0,0.0,0.9440000000000001,-0.47300000000000003,1.0558716778,0.0,0.0,0.0,92.4
2021-09-14 21:00:00,147.035,-15.363,147.8354253689,1.065,-0.493,1.1735731762000001,145.97,-14.87,146.7254504168,131.1,0.0,0.0,0.0,1.065,-0.493,1.1735731762000001,0.0,0.0,0.0,92.4
2021-09-14 21:30:00,141.0355,-16.959,142.0514693386,1.0555,-0.499,1.1675107066,139.98,-16.46,140.9444287654,131.56,0.0,0.0,0.0,1.0555,-0.499,1.1675107066,0.0,0.0,0.0,92.4
2021-09-14 22:00:00,138.986,-19.21,140.3072781291,0.636,-0.53,0.8278864656,138.35,-18.68,139.6053899389,131.92,0.0,0.0,0.0,0.636,-0.53,0.8278864656,0.0,0.0,0.0,92.4
2021-09-14 22:30:00,134.4595,-20.223,135.9717870341,0.40950000000000003,-0.483,0.6332292239,134.05,-19.74,135.4956460555,132.3,0.0,0.0,0.0,0.40950000000000003,-0.483,0.6332292239,0.0,0.0,0.0,92.4
2021-09-14 23:00:00,128.8865,-21.2515,130.6267818424,0.4465,-0.49150000000000005,0.6640289903000001,128.44,-20.76,130.1069221833,131.38,0.0,0.0,0.0,0.4465,-0.49150000000000005,0.6640289903000001,0.0,0.0,0.0,92.4
2021-09-14 23:30:00,117.318,-19.7765,118.9732031856,0.668,-0.6265000000000001,0.9158199878000001,116.65,-19.15,118.2114419166,132.59,0.0,0.0,0.0,0.668,-0.6265000000000001,0.9158199878000001,0.0,0.0,0.0,92.4
2021-09-15 00:00:00,111.2105,-20.4455,113.0742843466,0.41050000000000003,-0.6155,0.7398313997,110.8,-19.83,112.5605121701,132.59,0.0,0.0,0.0,0.41050000000000003,-0.6155,0.7398313997,0.0,0.0,0.0,92.4
2021-09-15 00:30:00,110.135,-21.759,112.2638512879,0.5750000000000001,-0.589,0.8231318242000001,109.56,-21.17,111.5865695324,133.11,0.0,0.0,0.0,0.5750000000000001,-0.589,0.8231318242000001,0.0,0.0,0.0,92.4
2021-09-15 01:00:00,109.153,-22.152,111.3781330109,0.603,-0.582,0.8380531009000001,108.55,-21.57,110.6723425251,133.33,0.0,0.0,0.0,0.603,-0.582,0.8380531009000001,0.0,0.0,0.0,92.4
2021-09-15 01:30:00,107.0855,-21.385,109.1999200332,0.6555000000000001,-0.5650000000000001,0.8653931188,106.43,-20.82,108.4473019489,133.48,0.0,0.0,0.0,0.6555000000000001,-0.5650000000000001,0.8653931188,0.0,0.0,0.0,92.4
2021-09-15 02:00:00,107.5435,-21.012,109.5769525779,0.48350000000000004,-0.582,0.7566348194,107.06,-20.43,108.9918735503,133.7,0.0,0.0,0.0,0.48350000000000004,-0.582,0.7566348194,0.0,0.0,0.0,92.4
2021-09-15 02:30:00,107.3075,-21.7375,109.4870698416,0.3375,-0.5675,0.6602745641000001,106.97,-21.17,109.0447146816,133.85,0.0,0.0,0.0,0.3375,-0.5675,0.6602745641000001,0.0,0.0,0.0,92.4
2021-09-15 03:00:00,106.04,-22.254,108.349998228,0.38,-0.584,0.6967467259,105.66,-21.67,107.85928101,133.85,0.0,0.0,0.0,0.38,-0.584,0.6967467259,0.0,0.0,0.0,92.4
2021-09-15 03:30:00,104.275,-22.942,106.7689607939,0.41500000000000004,-0.582,0.7148069669,103.86,-22.36,106.2396780869,134.09,0.0,0.0,0.0,0.41500000000000004,-0.582,0.7148069669,0.0,0.0,0.0,92.4
2021-09-15 04:00:00,104.7385,-22.4245,107.112144888,0.4385,-0.5645,0.7148024203000001,104.3,-21.86,106.566174746,134.09,0.0,0.0,0.0,0.4385,-0.5645,0.7148024203000001,0.0,0.0,0.0,92.4
2021-09-15 04:30:00,104.8505,-21.9925,107.1321492667,0.4305,-0.5225000000000001,0.6770055391,104.42,-21.47,106.6043962508,133.95,0.0,0.0,0.0,0.4305,-0.5225000000000001,0.6770055391,0.0,0.0,0.0,92.4
2021-09-15 05:00:00,106.501,-22.5475,108.8616220587,0.451,-0.5675,0.7248843011,106.05,-21.98,108.3038452688,133.95,0.0,0.0,0.0,0.451,-0.5675,0.7248843011,0.0,0.0,0.0,92.4
2021-09-15 05:30:00,115.422,-23.2745,117.7452352932,0.352,-0.47450000000000003,0.590808133,115.07,-22.8,117.3070539226,132.82,0.0,0.0,0.0,0.352,-0.47450000000000003,0.590808133,0.0,0.0,0.0,92.4
2021-09-15 06:00:00,118.4935,-22.118,120.5400989972,0.3135,-0.458,0.5550191438000001,118.18,-21.66,120.1485247517,132.82,0.0,0.0,0.0,0.3135,-0.458,0.5550191438000001,0.0,0.0,0.0,92.4
2021-09-15 06:30:00,123.905,-20.9485,125.6633943408,0.23500000000000001,-0.42850000000000005,0.488709781,123.67,-20.52,125.3608363884,132.45,0.0,0.0,0.0,0.23500000000000001,-0.42850000000000005,0.488709781,0.0,0.0,0.0,92.4
2021-09-15 07:00:00,130.962,-18.402,132.248550268,0.202,-0.342,0.3972002014,130.76,-18.06,132.0012924179,131.99,0.0,0.0,0.0,0.202,-0.342,0.3972002014,0.0,0.0,0.0,92.4
2021-09-15 07:30:00,137.062,-15.6465,137.9521830427,1.052,-0.40650000000000003,1.1278059452,136.01,-15.24,136.8611621316,131.4,0.0,0.0,0.0,1.052,-0.40650000000000003,1.1278059452,0.0,0.0,0.0,92.4
2021-09-15 08:00:00,139.2495,-14.408,139.9929059426,4.0795,-0.508,4.1110076928,135.17,-13.9,135.8828131148,131.4,0.0,0.0,0.0,4.0795,-0.508,4.1110076928,0.0,0.0,0.0,92.4
2021-09-15 08:30:00,137.9765,-12.9795,138.5856485084,9.6565,-0.8395,9.6929228048,128.32,-12.14,128.8929866207,131.02,0.0,0.0,0.0,9.6565,-0.8395,9.6929228048,0.0,0.0,0.0,92.4
2021-09-15 09:00:00,132.1275,-12.7285,132.7391839982,17.2775,-1.3685,17.3316126918,114.85,-11.36,115.4104505667,130.9,0.0,0.0,0.0,17.2775,-1.3685,17.3316126918,0.0,0.0,0.0,92.4
2021-09-15 09:30:00,127.351,-12.6905,127.981740851,25.021,-2.0105,25.1016443933,102.33,-10.68,102.8858168068,131.05,0.0,0.0,0.0,25.021,-2.0105,25.1016443933,0.0,0.0,0.0,92.4
2021-09-15 10:00:00,118.211,-13.0555,118.9297549028,32.901,-2.7555,33.0161866552,85.31,-10.3,85.929541486,131.05,0.0,0.0,0.0,32.901,-2.7555,33.0161866552,0.0,0.0,0.0,92.4
2021-09-15 10:30:00,116.727,-13.546,117.5103682447,39.037,-3.786,39.2201627355,77.69,-9.76,78.3006621939,131.74,0.0,0.0,0.0,39.037,-3.786,39.2201627355,0.0,0.0,0.0,92.4
2021-09-15 11:00:00,111.357,-15.89,112.4849925501,46.327,-4.5600000000000005,46.5508810765,65.03,-11.33,66.009618996,131.83,0.0,0.0,0.0,46.327,-4.5600000000000005,46.5508810765,0.0,0.0,0.0,92.4
2021-09-15 11:30:00,110.839,-21.7965,112.9618136064,49.309,-5.0865,49.5706562721,61.53,-16.71,63.7586464725,132.4,0.0,0.0,0.0,49.309,-5.0865,49.5706562721,0.0,0.0,0.0,92.4
2021-09-15 12:00:00,110.658,-22.0555,112.8345605045,48.338,-4.9455,48.5903304604,62.32,-17.11,64.6261131432,132.4,0.0,0.0,0.0,48.338,-4.9455,48.5903304604,0.0,0.0,0.0,92.4
2021-09-15 12:30:00,109.963,-21.4255,112.0308592275,48.443,-5.7255,48.7801762938,61.52,-15.7,63.4917348952,132.26,0.0,0.0,0.0,48.443,-5.7255,48.7801762938,0.0,0.0,0.0,92.4
2021-09-15 13:00:00,105.603,-18.8075,107.2646990638,51.773,-6.4475,52.1729219543,53.83,-12.36,55.2307749357,132.26,0.0,0.0,0.0,51.773,-6.4475,52.1729219543,0.0,0.0,0.0,92.4
2021-09-15 13:30:00,100.823,-19.646,102.719241844,51.483,-5.756,51.8037723047,49.34,-13.89,51.2578550078,132.36,0.0,0.0,0.0,51.483,-5.756,51.8037723047,0.0,0.0,0.0,92.4
2021-09-15 14:00:00,100.601,-19.824,102.5356141884,49.681,-6.014,50.0436804901,50.92,-13.81,52.7594778215,133.05,0.0,0.0,0.0,49.681,-6.014,50.0436804901,0.0,0.0,0.0,92.4
2021-09-15 14:30:00,99.0295,-20.485,101.126045583,55.0195,-5.995,55.3451479829,44.01,-14.49,46.3340069495,133.56,0.0,0.0,0.0,55.0195,-5.995,55.3451479829,0.0,0.0,0.0,92.4
2021-09-15 15:00:00,101.2,-20.6345,103.2822472173,50.48,-4.9845,50.7254930015,50.72,-15.65,53.0795713999,133.56,0.0,0.0,0.0,50.48,-4.9845,50.7254930015,0.0,0.0,0.0,92.4
2021-09-15 15:30:00,104.3765,-20.1005,106.2943265302,48.0065,-4.6905,48.2350995904,56.37,-15.41,58.4383863569,133.61,0.0,0.0,0.0,48.0065,-4.6905,48.2350995904,0.0,0.0,0.0,92.4
2021-09-15 16:00:00,107.9715,-20.435,109.8882797993,45.9215,-4.785,46.1701244015,62.05,-15.65,63.9931636974,133.61,0.0,0.0,0.0,45.9215,-4.785,46.1701244015,0.0,0.0,0.0,92.4
2021-09-15 16:30:00,112.3495,-21.1875,114.3298749518,40.8795,-4.1475,41.0893572169,71.47,-17.04,73.4732774551,133.76,0.0,0.0,0.0,40.8795,-4.1475,41.0893572169,0.0,0.0,0.0,92.4
2021-09-15 17:00:00,121.9245,-20.8155,123.6885958385,32.5845,-2.9755000000000003,32.7200739684,89.34,-17.84,91.1037935544,133.76,0.0,0.0,0.0,32.5845,-2.9755000000000003,32.7200739684,0.0,0.0,0.0,92.4
2021-09-15 17:30:00,133.1885,-21.2785,134.8775411049,22.6785,-2.2085,22.7857814108,110.51,-19.07,112.1433234749,133.76,0.0,0.0,0.0,22.6785,-2.2085,22.7857814108,0.0,0.0,0.0,92.4
2021-09-15 18:00:00,144.209,-19.582,145.5324376385,9.709,-0.872,9.7480800674,134.5,-18.71,135.7951181008,133.56,0.0,0.0,0.0,9.709,-0.872,9.7480800674,0.0,0.0,0.0,92.4
2021-09-15 18:30:00,147.73,-18.474,148.8806286123,4.0,-0.544,4.0368225128,143.73,-17.93,144.8440464776,133.19,0.0,0.0,0.0,4.0,-0.544,4.0368225128,0.0,0.0,0.0,92.4
2021-09-15 19:00:00,152.687,-22.486,154.3338594249,1.927,-0.396,1.9672684108,150.76,-22.09,152.369766358,133.11,0.0,0.0,0.0,1.927,-0.396,1.9672684108,0.0,0.0,0.0,92.4
2021-09-15 19:30:00,152.089,-21.723,153.632524714,0.459,-0.213,0.5060138338,151.63,-21.51,153.1480884634,133.19,0.0,0.0,0.0,0.459,-0.213,0.5060138338,0.0,0.0,0.0,92.4
2021-09-15 20:00:00,152.251,-22.731,153.9385116272,0.291,-0.191,0.34808332340000003,151.96,-22.54,153.6225673526,133.0,0.0,0.0,0.0,0.291,-0.191,0.34808332340000003,0.0,0.0,0.0,92.4
2021-09-15 20:30:00,150.543,-23.5975,152.3812221215,0.323,-0.3875,0.504465311,150.22,-23.21,152.0024753088,133.07,0.0,0.0,0.0,0.323,-0.3875,0.504465311,0.0,0.0,0.0,92.4
2021-09-15 21:00:00,146.79,-24.8285,148.8749761117,0.30000000000000004,-0.41850000000000004,0.5149196539,146.49,-24.41,148.5098252642,133.15,0.0,0.0,0.0,0.30000000000000004,-0.41850000000000004,0.5149196539,0.0,0.0,0.0,92.4
2021-09-15 21:30:00,143.669,-26.8555,146.1574474368,0.309,-0.42550000000000004,0.5258623869,143.36,-26.43,145.7759736719,133.37,0.0,0.0,0.0,0.309,-0.42550000000000004,0.5258623869,0.0,0.0,0.0,92.4
2021-09-15 22:00:00,138.957,-29.4245,142.0381957406,0.227,-0.4445,0.4991084551,138.73,-28.98,141.7245684417,133.7,0.0,0.0,0.0,0.227,-0.4445,0.4991084551,0.0,0.0,0.0,92.4
2021-09-15 22:30:00,133.4845,-30.371,136.8959801501,0.3245,-0.35100000000000003,0.4780180436,133.16,-30.02,136.5019633558,134.32,0.0,0.0,0.0,0.3245,-0.35100000000000003,0.4780180436,0.0,0.0,0.0,92.4
2021-09-15 23:00:00,129.6025,-31.0725,133.2753100259,0.2525,-0.28250000000000003,0.3788964238,129.35,-30.79,132.9640801119,132.18,0.0,0.0,0.0,0.2525,-0.28250000000000003,0.3788964238,0.0,0.0,0.0,92.4
2021-09-15 23:30:00,120.3765,-31.956,124.5459260203,0.2165,-0.28600000000000003,0.3587035684,120.16,-31.67,124.2634882015,131.67,0.0,0.0,0.0,0.2165,-0.28600000000000003,0.3587035684,0.0,0.0,0.0,92.4
2021-09-16 00:00:00,116.5755,-32.294,120.9659027836,0.1955,-0.324,0.3784128037,116.38,-31.97,120.691280961,132.68,0.0,0.0,0.0,0.1955,-0.324,0.3784128037,0.0,0.0,0.0,92.4
2021-09-16 00:30:00,112.503,-32.575,117.1241035569,0.243,-0.445,0.5070246542,112.26,-32.13,116.7674804901,133.33,0.0,0.0,0.0,0.243,-0.445,0.5070246542,0.0,0.0,0.0,92.4
2021-09-16 01:00:00,110.509,-32.9235,115.3091320462,0.269,-0.49350000000000005,0.5620527111,110.24,-32.43,114.9111069479,133.33,0.0,0.0,0.0,0.269,-0.49350000000000005,0.5620527111,0.0,0.0,0.0,92.4
2021-09-16 01:30:00,109.729,-33.1295,114.6211900621,0.219,-0.48950000000000005,0.5362567016,109.51,-32.64,114.2707736038,133.51,0.0,0.0,0.0,0.219,-0.48950000000000005,0.5362567016,0.0,0.0,0.0,92.4
2021-09-16 02:00:00,108.95,-33.81,114.0754951775,0.21,-0.5,0.5423098745,108.74,-33.31,113.7274975545,133.57,0.0,0.0,0.0,0.21,-0.5,0.5423098745,0.0,0.0,0.0,92.4
2021-09-16 02:30:00,108.563,-33.932,113.7422770697,0.183,-0.462,0.4969235354,108.38,-33.47,113.4304425628,133.89,0.0,0.0,0.0,0.183,-0.462,0.4969235354,0.0,0.0,0.0,92.4
2021-09-16 03:00:00,109.3265,-33.7945,114.4305546281,0.1865,-0.4545,0.4912763988,109.14,-33.34,114.1187767197,133.89,0.0,0.0,0.0,0.1865,-0.4545,0.4912763988,0.0,0.0,0.0,92.4
2021-09-16 03:30:00,108.794,-33.8985,113.95280926,0.184,-0.4685,0.5033371137,108.61,-33.43,113.6384485991,133.89,0.0,0.0,0.0,0.184,-0.4685,0.5033371137,0.0,0.0,0.0,92.4
2021-09-16 04:00:00,108.3045,-34.1155,113.5505704983,0.1845,-0.4555,0.4914473522,108.12,-33.66,113.238376887,133.89,0.0,0.0,0.0,0.1845,-0.4555,0.4914473522,0.0,0.0,0.0,92.4
2021-09-16 04:30:00,108.8335,-33.935,114.0013813392,0.1835,-0.435,0.47211995300000004,108.65,-33.5,113.6972844882,133.95,0.0,0.0,0.0,0.1835,-0.435,0.47211995300000004,0.0,0.0,0.0,92.4
2021-09-16 05:00:00,109.0375,-33.7945,114.154477076,0.1875,-0.42450000000000004,0.4640651894,108.85,-33.37,113.8502498899,133.95,0.0,0.0,0.0,0.1875,-0.42450000000000004,0.4640651894,0.0,0.0,0.0,92.4
2021-09-16 05:30:00,111.876,-34.2425,116.9990947924,0.196,-0.42250000000000004,0.4657491278,111.68,-33.82,116.688537569,133.86,0.0,0.0,0.0,0.196,-0.42250000000000004,0.4657491278,0.0,0.0,0.0,92.4
2021-09-16 06:00:00,114.886,-33.512,119.6739200494,0.186,-0.342,0.38930707670000003,114.7,-33.17,119.3999116415,133.68,0.0,0.0,0.0,0.186,-0.342,0.38930707670000003,0.0,0.0,0.0,92.4
2021-09-16 06:30:00,122.6225,-31.302,126.5547024423,0.1925,-0.302,0.3581344021,122.43,-31.0,126.2937247055,132.67,0.0,0.0,0.0,0.1925,-0.302,0.3581344021,0.0,0.0,0.0,92.4
2021-09-16 07:00:00,133.285,-28.203,136.2361935537,0.185,-0.203,0.2746525077,133.1,-28.0,136.0132714113,132.67,0.0,0.0,0.0,0.185,-0.203,0.2746525077,0.0,0.0,0.0,92.4
2021-09-16 07:30:00,142.374,-25.6355,144.6635224798,0.624,-0.20550000000000002,0.6569674649,141.75,-25.43,144.0130112177,132.48,0.0,0.0,0.0,0.624,-0.20550000000000002,0.6569674649,0.0,0.0,0.0,92.4
2021-09-16 08:00:00,142.7385,-24.8235,144.8809357179,2.7585,-0.3435,2.7798047593,139.98,-24.48,142.1044362432,133.66,0.0,0.0,0.0,2.7585,-0.3435,2.7798047593,0.0,0.0,0.0,92.4
2021-09-16 08:30:00,144.5775,-23.6445,146.4981770757,4.1875,-0.3845,4.2051155157,140.39,-23.26,142.3038288311,133.9,0.0,0.0,0.0,4.1875,-0.3845,4.2051155157,0.0,0.0,0.0,92.4
2021-09-16 09:00:00,142.4425,-22.273,144.173341278,8.8625,-0.643,8.8857951389,133.58,-21.63,135.319892477,133.73,0.0,0.0,0.0,8.8625,-0.643,8.8857951389,0.0,0.0,0.0,92.4
2021-09-16 09:30:00,139.8875,-22.17,141.6334055096,17.0675,-1.23,17.1117636803,122.82,-20.94,124.5922790545,133.53,0.0,0.0,0.0,17.0675,-1.23,17.1117636803,0.0,0.0,0.0,92.4
2021-09-16 10:00:00,130.91,-23.6365,133.0267350282,26.09,-2.1065,26.1749009979,104.82,-21.53,107.0082861278,133.53,0.0,0.0,0.0,26.09,-2.1065,26.1749009979,0.0,0.0,0.0,92.4
2021-09-16 10:30:00,125.236,-23.46,127.4143920285,40.346,-3.5700000000000003,40.5036370713,84.89,-19.89,87.1890142162,134.26,0.0,0.0,0.0,40.346,-3.5700000000000003,40.5036370713,0.0,0.0,0.0,92.4
2021-09-16 11:00:00,123.0105,-22.762,125.0987280281,40.1405,-3.5220000000000002,40.2947170762,82.87,-19.24,85.0741705807,134.34,0.0,0.0,0.0,40.1405,-3.5220000000000002,40.2947170762,0.0,0.0,0.0,92.4
2021-09-16 11:30:00,120.046,-22.468,122.1304758854,45.286,-4.458,45.5048960003,74.76,-18.01,76.8987496647,134.17,0.0,0.0,0.0,45.286,-4.458,45.5048960003,0.0,0.0,0.0,92.4
