Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-16 12:00:00,118.4585,-22.3355,120.5458036702,51.4885,-5.1555,51.7459642146,66.97,-17.18,69.1385080834,133.6,0.0,0.0,0.0,51.4885,-5.1555,51.7459642146,0.0,0.0,0.0,92.4
2021-09-16 12:30:00,112.2085,-20.823,114.1242515912,54.5885,-5.413,54.8562202603,57.62,-15.41,59.6450542795,133.41,0.0,0.0,0.0,54.5885,-5.413,54.8562202603,0.0,0.0,0.0,92.4
2021-09-16 13:00:00,108.0775,-19.047,109.7430372062,57.5675,-6.517,57.9352081661,50.51,-12.53,52.0409550258,133.53,0.0,0.0,0.0,57.5675,-6.517,57.9352081661,0.0,0.0,0.0,92.4
2021-09-16 13:30:00,104.548,-19.6155,106.3722338971,59.258,-7.0655,59.6777333203,45.29,-12.55,46.9966658392,133.4,0.0,0.0,0.0,59.258,-7.0655,59.6777333203,0.0,0.0,0.0,92.4
2021-09-16 14:00:00,103.7675,-20.4525,105.763882363,55.6875,-6.5125,56.0670162618,48.08,-13.94,50.0600639233,133.4,0.0,0.0,0.0,55.6875,-6.5125,56.0670162618,0.0,0.0,0.0,92.4
2021-09-16 14:30:00,101.3135,-19.9195,103.2531440805,60.2735,-6.9595,60.6739601683,41.04,-12.96,43.0376951056,133.89,0.0,0.0,0.0,60.2735,-6.9595,60.6739601683,0.0,0.0,0.0,92.4
2021-09-16 15:00:00,102.4065,-20.823,104.502098406,55.5965,-6.443,55.9685899523,46.81,-14.38,48.9689748719,133.95,0.0,0.0,0.0,55.5965,-6.443,55.9685899523,0.0,0.0,0.0,92.4
2021-09-16 15:30:00,107.42,-22.476,109.7461934465,44.44,-5.146,44.7369524666,62.98,-17.33,65.3208182741,134.05,0.0,0.0,0.0,44.44,-5.146,44.7369524666,0.0,0.0,0.0,92.4
2021-09-16 16:00:00,112.811,-23.2565,115.1832735828,40.501,-4.2365,40.7219711366,72.31,-19.02,74.7696228424,134.26,0.0,0.0,0.0,40.501,-4.2365,40.7219711366,0.0,0.0,0.0,92.4
2021-09-16 16:30:00,122.656,-24.703,125.1188736562,30.686,-3.043,30.8365115569,91.97,-21.66,94.4861709458,134.6,0.0,0.0,0.0,30.686,-3.043,30.8365115569,0.0,0.0,0.0,92.4
2021-09-16 17:00:00,130.4105,-22.9685,132.4177121933,24.1205,-2.0985,24.2116133808,106.29,-20.87,108.3195319414,134.6,0.0,0.0,0.0,24.1205,-2.0985,24.2116133808,0.0,0.0,0.0,92.4
2021-09-16 17:30:00,137.548,-22.1935,139.326967046,20.818,-1.8035,20.8959741637,116.73,-20.39,118.4974472299,134.39,0.0,0.0,0.0,20.818,-1.8035,20.8959741637,0.0,0.0,0.0,92.4
2021-09-16 18:00:00,143.2235,-22.6045,144.9963253759,16.7935,-1.3645,16.8488427644,126.43,-21.24,128.2017258074,134.11,0.0,0.0,0.0,16.7935,-1.3645,16.8488427644,0.0,0.0,0.0,92.4
2021-09-16 18:30:00,149.3315,-24.9455,151.4007095839,9.8515,-0.9055000000000001,9.8930269635,139.48,-24.04,141.5365394518,134.02,0.0,0.0,0.0,9.8515,-0.9055000000000001,9.8930269635,0.0,0.0,0.0,92.4
2021-09-16 19:00:00,151.448,-25.31,153.5483402841,5.258,-0.49,5.2807825178,146.19,-24.82,148.2819898032,134.08,0.0,0.0,0.0,5.258,-0.49,5.2807825178,0.0,0.0,0.0,92.4
2021-09-16 19:30:00,153.3445,-23.98,155.2081701466,1.6445,-0.17,1.653263515,151.7,-23.81,153.5571753452,133.68,0.0,0.0,0.0,1.6445,-0.17,1.653263515,0.0,0.0,0.0,92.4
2021-09-16 20:00:00,155.258,-24.067,157.1122753097,0.658,-0.077,0.6624899999,154.6,-23.99,156.4502480024,133.68,0.0,0.0,0.0,0.658,-0.077,0.6624899999,0.0,0.0,0.0,92.4
2021-09-16 20:30:00,156.098,-24.968,158.0822147745,0.6880000000000001,-0.318,0.7579366728,155.41,-24.65,157.352758476,133.73,0.0,0.0,0.0,0.6880000000000001,-0.318,0.7579366728,0.0,0.0,0.0,92.4
2021-09-16 21:00:00,151.4445,-26.3695,153.7230858085,0.7345,-0.34950000000000003,0.8134128718,150.71,-26.02,152.9396760164,133.73,0.0,0.0,0.0,0.7345,-0.34950000000000003,0.8134128718,0.0,0.0,0.0,92.4
2021-09-16 21:30:00,146.0855,-24.472,148.121072418,1.0755,-0.362,1.1347881961,145.01,-24.11,147.00065374,133.89,0.0,0.0,0.0,1.0755,-0.362,1.1347881961,0.0,0.0,0.0,92.4
2021-09-16 22:00:00,139.926,-24.798000000000002,142.1063907078,1.326,-0.398,1.3844421259,138.6,-24.4,140.7313753219,133.53,0.0,0.0,0.0,1.326,-0.398,1.3844421259,0.0,0.0,0.0,92.4
2021-09-16 22:30:00,132.3215,-25.898,134.8320650522,2.3615,-0.428,2.3999721353,129.96,-25.47,132.4323317774,134.12,0.0,0.0,0.0,2.3615,-0.428,2.3999721353,0.0,0.0,0.0,92.4
2021-09-16 23:00:00,124.8395,-27.1065,127.7484367908,2.6795,-0.48650000000000004,2.7233072724,122.16,-26.62,125.0267571362,134.04,0.0,0.0,0.0,2.6795,-0.48650000000000004,2.7233072724,0.0,0.0,0.0,92.4
2021-09-16 23:30:00,117.186,-27.262,120.3153158995,2.456,-0.502,2.5067788095,114.73,-26.76,117.8094669371,133.76,0.0,0.0,0.0,2.456,-0.502,2.5067788095,0.0,0.0,0.0,92.4
2021-09-17 00:00:00,112.4335,-28.0325,115.8754200791,2.8435,-0.5625,2.8986028531,109.59,-27.47,112.9803921041,134.18,0.0,0.0,0.0,2.8435,-0.5625,2.8986028531,0.0,0.0,0.0,92.4
2021-09-17 00:30:00,106.9305,-24.933,109.7988447993,3.1305,-0.47300000000000003,3.1660320987,103.8,-24.46,106.643010085,134.79,0.0,0.0,0.0,3.1305,-0.47300000000000003,3.1660320987,0.0,0.0,0.0,92.4
2021-09-17 01:00:00,106.8455,-24.1905,109.5497200384,3.2855,-0.48050000000000004,3.320450346,103.56,-23.71,106.2395298371,132.94,0.0,0.0,0.0,3.2855,-0.48050000000000004,3.320450346,0.0,0.0,0.0,92.4
2021-09-17 01:30:00,105.33,-24.526,108.1477395788,3.3,-0.516,3.3400982021,102.03,-24.01,104.8169881269,132.85,0.0,0.0,0.0,3.3,-0.516,3.3400982021,0.0,0.0,0.0,92.4
2021-09-17 02:00:00,103.682,-24.2035,106.4695568519,3.422,-0.49350000000000005,3.4574016617,100.26,-23.71,103.0253934717,132.95,0.0,0.0,0.0,3.422,-0.49350000000000005,3.4574016617,0.0,0.0,0.0,92.4
2021-09-17 02:30:00,101.792,-24.0145,104.5863637108,3.102,-0.5245000000000001,3.1460299188,98.69,-23.49,101.4470117845,133.07,0.0,0.0,0.0,3.102,-0.5245000000000001,3.1460299188,0.0,0.0,0.0,92.4
2021-09-17 03:00:00,98.5875,-24.3615,101.5528327448,2.9075,-0.5515,2.9593425790000003,95.68,-23.81,98.5980653968,133.07,0.0,0.0,0.0,2.9075,-0.5515,2.9593425790000003,0.0,0.0,0.0,92.4
2021-09-17 03:30:00,101.8065,-24.697,104.7592728652,3.2565,-0.527,3.2988666614,98.55,-24.17,101.4706430452,133.07,0.0,0.0,0.0,3.2565,-0.527,3.2988666614,0.0,0.0,0.0,92.4
2021-09-17 04:00:00,99.9985,-24.5695,102.972619334,3.9185,-0.5895,3.9625941629,96.08,-23.98,99.0273033057,132.98,0.0,0.0,0.0,3.9185,-0.5895,3.9625941629,0.0,0.0,0.0,92.4
2021-09-17 04:30:00,98.772,-24.5055,101.7665343531,4.692,-0.6355000000000001,4.7348415232,94.08,-23.87,97.0609257116,133.02,0.0,0.0,0.0,4.692,-0.6355000000000001,4.7348415232,0.0,0.0,0.0,92.4
2021-09-17 05:00:00,99.935,-24.4145,102.8740590978,4.575,-0.6045,4.6147638347,95.36,-23.81,98.2875663551,133.11,0.0,0.0,0.0,4.575,-0.6045,4.6147638347,0.0,0.0,0.0,92.4
2021-09-17 05:30:00,103.758,-23.378,106.3590778824,4.788,-0.578,4.8227614496,98.97,-22.8,101.5623005844,133.07,0.0,0.0,0.0,4.788,-0.578,4.8227614496,0.0,0.0,0.0,92.4
2021-09-17 06:00:00,105.1055,-22.744,107.5381591169,5.1155,-0.664,5.1584141216,99.99,-22.08,102.3988598569,132.61,0.0,0.0,0.0,5.1155,-0.664,5.1584141216,0.0,0.0,0.0,92.4
2021-09-17 06:30:00,109.1325,-20.2395,110.9934228524,5.4325,-0.6795,5.4748311846,103.7,-19.56,105.5285913864,133.06,0.0,0.0,0.0,5.4325,-0.6795,5.4748311846,0.0,0.0,0.0,92.4
2021-09-17 07:00:00,115.832,-17.231,117.1066163161,5.482,-0.6910000000000001,5.5253782676,110.35,-16.54,111.5826783152,132.69,0.0,0.0,0.0,5.482,-0.6910000000000001,5.5253782676,0.0,0.0,0.0,92.4
2021-09-17 07:30:00,120.4665,-14.82,121.3746679594,5.8765,-0.62,5.9091160295,114.59,-14.2,115.4664804175,133.56,0.0,0.0,0.0,5.8765,-0.62,5.9091160295,0.0,0.0,0.0,92.4
2021-09-17 08:00:00,123.166,-12.8875,123.838407662,7.776,-0.6975,7.8072198797,115.39,-12.19,116.032099869,133.71,0.0,0.0,0.0,7.776,-0.6975,7.8072198797,0.0,0.0,0.0,92.4
2021-09-17 08:30:00,120.827,-12.379,121.4594729529,13.057,-0.919,13.0893013565,107.77,-11.46,108.3776014682,133.08,0.0,0.0,0.0,13.057,-0.919,13.0893013565,0.0,0.0,0.0,92.4
2021-09-17 09:00:00,119.557,-11.517,120.1104389219,16.307,-1.107,16.3445311343,103.25,-10.41,103.7734580709,133.03,0.0,0.0,0.0,16.307,-1.107,16.3445311343,0.0,0.0,0.0,92.4
2021-09-17 09:30:00,121.016,-10.38,121.4603501395,13.176,-1.08,13.2201881984,107.84,-9.3,108.2402679228,132.76,0.0,0.0,0.0,13.176,-1.08,13.2201881984,0.0,0.0,0.0,92.4
2021-09-17 10:00:00,119.26,-11.698,119.8323445652,19.79,-1.358,19.8365386093,99.47,-10.34,100.0059823211,132.59,0.0,0.0,0.0,19.79,-1.358,19.8365386093,0.0,0.0,0.0,92.4
2021-09-17 10:30:00,117.0975,-12.5815,117.771467888,23.9475,-2.1815,24.0466567011,93.15,-10.4,93.7287709297,132.84,0.0,0.0,0.0,23.9475,-2.1815,24.0466567011,0.0,0.0,0.0,92.4
2021-09-17 11:00:00,118.358,-11.804,118.945157867,21.888,-2.5540000000000003,22.0365028986,96.47,-9.25,96.9124522443,132.95,0.0,0.0,0.0,21.888,-2.5540000000000003,22.0365028986,0.0,0.0,0.0,92.4
2021-09-17 11:30:00,119.085,-12.798,119.7707227539,18.205,-1.818,18.2955499781,100.88,-10.98,101.4757843034,132.57,0.0,0.0,0.0,18.205,-1.818,18.2955499781,0.0,0.0,0.0,92.4
2021-09-17 12:00:00,120.487,-12.1895,121.1020275604,15.837,-1.4995,15.9078304382,104.65,-10.69,105.1945749552,132.85,0.0,0.0,0.0,15.837,-1.4995,15.9078304382,0.0,0.0,0.0,92.4
2021-09-17 12:30:00,122.9925,-12.1955,123.5956523366,16.1825,-1.4555,16.2478240543,106.81,-10.74,107.3486082816,132.7,0.0,0.0,0.0,16.1825,-1.4555,16.2478240543,0.0,0.0,0.0,92.4
2021-09-17 13:00:00,123.264,-12.651,123.9115067175,15.114,-1.441,15.1825385559,108.15,-11.21,108.729419202,132.7,0.0,0.0,0.0,15.114,-1.441,15.1825385559,0.0,0.0,0.0,92.4
2021-09-17 13:30:00,123.5975,-13.41,124.3228462763,15.1075,-1.18,15.1535130003,108.49,-12.23,109.177163363,132.89,0.0,0.0,0.0,15.1075,-1.18,15.1535130003,0.0,0.0,0.0,92.4
2021-09-17 14:00:00,121.9525,-13.876,122.7393809348,19.1625,-1.506,19.2215879222,102.79,-12.37,103.531642506,132.89,0.0,0.0,0.0,19.1625,-1.506,19.2215879222,0.0,0.0,0.0,92.4
2021-09-17 14:30:00,122.8205,-13.8255,123.5961960195,15.9405,-1.5855000000000001,16.0191557362,106.88,-12.24,107.5785852296,133.09,0.0,0.0,0.0,15.9405,-1.5855000000000001,16.0191557362,0.0,0.0,0.0,92.4
2021-09-17 15:00:00,123.79,-13.686,124.5442519589,14.89,-1.286,14.945430606,108.9,-12.4,109.6036951932,133.14,0.0,0.0,0.0,14.89,-1.286,14.945430606,0.0,0.0,0.0,92.4
2021-09-17 15:30:00,126.8215,-14.771,127.6787973911,12.5915,-1.111,12.6404190298,114.23,-13.66,115.0438546816,133.2,0.0,0.0,0.0,12.5915,-1.111,12.6404190298,0.0,0.0,0.0,92.4
2021-09-17 16:00:00,130.572,-14.54,131.3790652425,10.962,-0.99,11.0066136482,119.61,-13.55,120.3750580478,133.34,0.0,0.0,0.0,10.962,-0.99,11.0066136482,0.0,0.0,0.0,92.4
2021-09-17 16:30:00,135.271,-14.122,136.0061554673,10.861,-0.842,10.8935891698,124.41,-13.28,125.1167714577,133.13,0.0,0.0,0.0,10.861,-0.842,10.8935891698,0.0,0.0,0.0,92.4
2021-09-17 17:00:00,143.2835,-14.135,143.9790248517,8.1635,-0.605,8.1858876886,135.12,-13.53,135.7957116407,132.92,0.0,0.0,0.0,8.1635,-0.605,8.1858876886,0.0,0.0,0.0,92.4
2021-09-17 17:30:00,147.355,-13.197,147.9447762985,6.135,-0.427,6.1498417866,141.22,-12.77,141.7961963524,132.65,0.0,0.0,0.0,6.135,-0.427,6.1498417866,0.0,0.0,0.0,92.4
2021-09-17 18:00:00,149.311,-13.237,149.8966073332,5.761,-0.307,5.7691741177,143.55,-12.93,144.1311465298,132.73,0.0,0.0,0.0,5.761,-0.307,5.7691741177,0.0,0.0,0.0,92.4
2021-09-17 18:30:00,149.822,-14.297,150.5026109176,2.752,-0.267,2.7649218795,147.07,-14.03,147.73769255,133.08,0.0,0.0,0.0,2.752,-0.267,2.7649218795,0.0,0.0,0.0,92.4
2021-09-17 19:00:00,153.0275,-14.0055,153.6670745036,0.5675,0.0245,0.5680286084,152.46,-14.03,153.1041883816,133.08,0.0,0.0,0.0,0.5675,0.0245,0.5680286084,0.0,0.0,0.0,92.4
2021-09-17 19:30:00,154.2125,-14.7335,154.9147222781,0.21250000000000002,0.1265,0.24730244640000001,154.0,-14.86,154.7152856055,132.09,0.0,0.0,0.0,0.21250000000000002,0.1265,0.24730244640000001,0.0,0.0,0.0,92.4
2021-09-17 20:00:00,152.748,-14.771,153.460528948,0.178,-0.031,0.18067927390000002,152.57,-14.74,153.2803721942,132.09,0.0,0.0,0.0,0.178,-0.031,0.18067927390000002,0.0,0.0,0.0,92.4
2021-09-17 20:30:00,150.1625,-16.297,151.0442604512,0.21250000000000002,-0.127,0.24755857890000002,149.95,-16.17,150.8193336413,132.23,0.0,0.0,0.0,0.21250000000000002,-0.127,0.24755857890000002,0.0,0.0,0.0,92.4
2021-09-17 21:00:00,149.6295,-18.3785,150.7539602548,0.2595,-0.1985,0.3267147074,149.37,-18.18,150.4722874818,132.68,0.0,0.0,0.0,0.2595,-0.1985,0.3267147074,0.0,0.0,0.0,92.4
2021-09-17 21:30:00,145.5215,-19.4445,146.8148342045,0.2715,-0.1945,0.33397978980000004,145.25,-19.25,146.5200498225,132.56,0.0,0.0,0.0,0.2715,-0.1945,0.33397978980000004,0.0,0.0,0.0,92.4
2021-09-17 22:00:00,141.5025,-21.1695,143.0772701602,0.21250000000000002,-0.20950000000000002,0.2984066018,141.29,-20.96,142.8362198464,132.61,0.0,0.0,0.0,0.21250000000000002,-0.20950000000000002,0.2984066018,0.0,0.0,0.0,92.4
2021-09-17 22:30:00,137.8135,-22.278,139.6025431941,0.20350000000000001,-0.268,0.3365059435,137.61,-22.01,139.3590764895,132.78,0.0,0.0,0.0,0.20350000000000001,-0.268,0.3365059435,0.0,0.0,0.0,92.4
2021-09-17 23:00:00,132.923,-24.0065,135.0734465809,0.163,-0.2565,0.3039099373,132.76,-23.75,134.8676391875,133.22,0.0,0.0,0.0,0.163,-0.2565,0.3039099373,0.0,0.0,0.0,92.4
2021-09-17 23:30:00,129.492,-24.724,131.8311580773,0.162,-0.17400000000000002,0.2377393531,129.33,-24.55,131.6394750825,132.72,0.0,0.0,0.0,0.162,-0.17400000000000002,0.2377393531,0.0,0.0,0.0,92.4
2021-09-18 00:00:00,125.9925,-25.9375,128.6346141694,0.17250000000000001,-0.1675,0.2404423008,125.82,-25.77,128.4319481282,131.78,0.0,0.0,0.0,0.17250000000000001,-0.1675,0.2404423008,0.0,0.0,0.0,92.4
2021-09-18 00:30:00,121.3455,-26.565,124.2192802879,0.1855,-0.255,0.31533355360000004,121.16,-26.31,123.983715463,132.64,0.0,0.0,0.0,0.1855,-0.255,0.31533355360000004,0.0,0.0,0.0,92.4
2021-09-18 01:00:00,117.979,-26.125,120.8369151625,0.23900000000000002,-0.325,0.4034178975,117.74,-25.8,120.5335953168,132.64,0.0,0.0,0.0,0.23900000000000002,-0.325,0.4034178975,0.0,0.0,0.0,92.4
2021-09-18 01:30:00,119.8195,-26.6205,122.7410428524,0.17950000000000002,-0.2705,0.3246390303,119.64,-26.35,122.5073552894,132.58,0.0,0.0,0.0,0.17950000000000002,-0.2705,0.3246390303,0.0,0.0,0.0,92.4
2021-09-18 02:00:00,121.0795,-26.7515,123.99954867860001,0.1495,-0.2315,0.27557666810000003,120.93,-26.52,123.803777406,132.58,0.0,0.0,0.0,0.1495,-0.2315,0.27557666810000003,0.0,0.0,0.0,92.4
2021-09-18 02:30:00,120.254,-27.0825,123.2659171152,0.14400000000000002,-0.2025,0.2484798785,120.11,-26.88,123.0810566253,132.46,0.0,0.0,0.0,0.14400000000000002,-0.2025,0.2484798785,0.0,0.0,0.0,92.4
2021-09-18 03:00:00,118.3865,-27.9135,121.6327540776,0.14650000000000002,-0.1935,0.2427024928,118.24,-27.72,121.4458562488,132.57,0.0,0.0,0.0,0.14650000000000002,-0.1935,0.2427024928,0.0,0.0,0.0,92.4
2021-09-18 03:30:00,115.7395,-28.064,119.0933245663,0.1495,-0.224,0.269306981,115.59,-27.84,118.895389734,132.89,0.0,0.0,0.0,0.1495,-0.224,0.269306981,0.0,0.0,0.0,92.4
2021-09-18 04:00:00,117.423,-27.6535,120.6353057411,0.163,-0.2235,0.2766247458,117.26,-27.43,120.4255475387,132.89,0.0,0.0,0.0,0.163,-0.2235,0.2766247458,0.0,0.0,0.0,92.4
2021-09-18 04:30:00,117.1265,-28.0025,120.4273930985,0.1865,-0.24250000000000002,0.30592237580000003,116.94,-27.76,120.1897716114,132.77,0.0,0.0,0.0,0.1865,-0.24250000000000002,0.30592237580000003,0.0,0.0,0.0,92.4
2021-09-18 05:00:00,117.2015,-27.9045,120.4776025762,0.21150000000000002,-0.20450000000000002,0.2941980625,116.99,-27.7,120.224581929,132.9,0.0,0.0,0.0,0.21150000000000002,-0.20450000000000002,0.2941980625,0.0,0.0,0.0,92.4
2021-09-18 05:30:00,117.7485,-27.4065,120.895928362,0.1985,-0.2165,0.2937252117,117.55,-27.19,120.6536306955,132.9,0.0,0.0,0.0,0.1985,-0.2165,0.2937252117,0.0,0.0,0.0,92.4
2021-09-18 06:00:00,119.3675,-27.131,122.4119733411,0.17750000000000002,-0.231,0.2913198414,119.19,-26.9,122.1878312272,132.82,0.0,0.0,0.0,0.17750000000000002,-0.231,0.2913198414,0.0,0.0,0.0,92.4
2021-09-18 06:30:00,122.9095,-25.774,125.5828183561,0.1995,-0.20400000000000001,0.285335329,122.71,-25.57,125.3457976958,132.82,0.0,0.0,0.0,0.1995,-0.20400000000000001,0.285335329,0.0,0.0,0.0,92.4
2021-09-18 07:00:00,127.621,-24.392,129.9310944501,0.161,-0.302,0.3422352992,127.46,-24.09,129.7165359544,132.37,0.0,0.0,0.0,0.161,-0.302,0.3422352992,0.0,0.0,0.0,92.4
2021-09-18 07:30:00,132.4075,-23.435,134.4654055185,0.17750000000000002,-0.20500000000000002,0.27116646180000004,132.23,-23.23,134.2550028863,133.52,0.0,0.0,0.0,0.17750000000000002,-0.20500000000000002,0.27116646180000004,0.0,0.0,0.0,92.4
2021-09-18 08:00:00,136.215,-21.9965,137.9796080486,0.455,-0.1665,0.4845072239,135.76,-21.83,137.5039144897,133.52,0.0,0.0,0.0,0.455,-0.1665,0.4845072239,0.0,0.0,0.0,92.4
2021-09-18 08:30:00,141.3025,-20.1155,142.7271167175,1.2125,-0.1855,1.2266077205,140.09,-19.93,141.5005759706,132.74,0.0,0.0,0.0,1.2125,-0.1855,1.2266077205,0.0,0.0,0.0,92.4
2021-09-18 09:00:00,143.4885,-19.742,144.8402437041,2.5985,-0.312,2.6171637797000002,140.89,-19.43,142.2234755587,132.74,0.0,0.0,0.0,2.5985,-0.312,2.6171637797000002,0.0,0.0,0.0,92.4
2021-09-18 09:30:00,143.519,-19.165,144.7929576533,4.989,-0.445,5.0088068439,138.53,-18.72,139.7891243981,132.58,0.0,0.0,0.0,4.989,-0.445,5.0088068439,0.0,0.0,0.0,92.4
2021-09-18 10:00:00,141.647,-18.842,142.8946939988,7.917,-0.642,7.9429876621,133.73,-18.2,134.9627833886,132.58,0.0,0.0,0.0,7.917,-0.642,7.9429876621,0.0,0.0,0.0,92.4
2021-09-18 10:30:00,135.6155,-19.1175,136.956353071,9.5355,-0.7075,9.5617109609,126.08,-18.41,127.4170102459,132.58,0.0,0.0,0.0,9.5355,-0.7075,9.5617109609,0.0,0.0,0.0,92.4
2021-09-18 11:00:00,135.2985,-18.704,136.5852251096,12.6885,-1.154,12.7408692109,122.61,-17.55,123.8596568702,132.66,0.0,0.0,0.0,12.6885,-1.154,12.7408692109,0.0,0.0,0.0,92.4
2021-09-18 11:30:00,134.7575,-18.335,135.9991030531,11.5575,-1.235,11.6232969183,123.2,-17.1,124.3810676912,132.53,0.0,0.0,0.0,11.5575,-1.235,11.6232969183,0.0,0.0,0.0,92.4
2021-09-18 12:00:00,135.2215,-18.8025,136.522481916,10.4415,-1.3825,10.5326268566,124.78,-17.42,125.9900980236,132.47,0.0,0.0,0.0,10.4415,-1.3825,10.5326268566,0.0,0.0,0.0,92.4
2021-09-18 12:30:00,136.0455,-18.4885,137.2960403744,9.6755,-1.2285,9.7531796097,126.37,-17.26,127.5432652083,132.47,0.0,0.0,0.0,9.6755,-1.2285,9.7531796097,0.0,0.0,0.0,92.4
2021-09-18 13:00:00,134.138,-19.073,135.4872037242,16.148,-1.413,16.209703051,117.99,-17.66,119.304298749,132.44,0.0,0.0,0.0,16.148,-1.413,16.209703051,0.0,0.0,0.0,92.4
2021-09-18 13:30:00,132.3875,-18.4505,133.6670157761,16.2275,-1.3105,16.2803306631,116.16,-17.14,117.4177380126,132.68,0.0,0.0,0.0,16.2275,-1.3105,16.2803306631,0.0,0.0,0.0,92.4
2021-09-18 14:00:00,134.0885,-18.8895,135.4124774255,12.3485,-0.9895,12.3880814697,121.74,-17.9,123.0489236036,132.57,0.0,0.0,0.0,12.3485,-0.9895,12.3880814697,0.0,0.0,0.0,92.4
2021-09-18 14:30:00,136.5405,-19.47,137.9216771949,9.4505,-0.81,9.4851489314,127.09,-18.66,128.4525737383,132.65,0.0,0.0,0.0,9.4505,-0.81,9.4851489314,0.0,0.0,0.0,92.4
2021-09-18 15:00:00,138.1675,-19.4615,139.531387288,8.2175,-0.8015,8.2564949282,129.95,-18.66,131.282893402,132.79,0.0,0.0,0.0,8.2175,-0.8015,8.2564949282,0.0,0.0,0.0,92.4
2021-09-18 15:30:00,139.6085,-19.6255,140.9811814481,8.2985,-0.7555000000000001,8.3328196008,131.31,-18.87,132.6589348668,132.81,0.0,0.0,0.0,8.2985,-0.7555000000000001,8.3328196008,0.0,0.0,0.0,92.4
2021-09-18 16:00:00,141.8445,-18.9455,143.1041374332,6.5145,-0.5755,6.5398708321,135.33,-18.37,136.5711016284,132.81,0.0,0.0,0.0,6.5145,-0.5755,6.5398708321,0.0,0.0,0.0,92.4
2021-09-18 16:30:00,145.259,-18.5085,146.4334034749,7.409,-0.6085,7.433946008,137.85,-17.9,139.0073109588,132.54,0.0,0.0,0.0,7.409,-0.6085,7.433946008,0.0,0.0,0.0,92.4
2021-09-18 17:00:00,148.7035,-17.3315,149.7100925272,6.7535,-0.5215000000000001,6.7736049855000005,141.95,-16.81,142.9418714023,132.54,0.0,0.0,0.0,6.7535,-0.5215000000000001,6.7736049855000005,0.0,0.0,0.0,92.4
2021-09-18 17:30:00,150.027,-15.576,150.8333932026,6.557,-0.446,6.5721507134,143.47,-15.13,144.2655807877,132.06,0.0,0.0,0.0,6.557,-0.446,6.5721507134,0.0,0.0,0.0,92.4
2021-09-18 18:00:00,149.464,-14.6975,150.1848987157,4.474,-0.2575,4.481404049,144.99,-14.44,145.7072877381,132.06,0.0,0.0,0.0,4.474,-0.2575,4.481404049,0.0,0.0,0.0,92.4
2021-09-18 18:30:00,152.0435,-14.3275,152.7170689494,0.9035000000000001,-0.0275,0.9039184145,151.14,-14.3,151.8149847676,131.91,0.0,0.0,0.0,0.9035000000000001,-0.0275,0.9039184145,0.0,0.0,0.0,92.4
2021-09-18 19:00:00,152.419,-15.8495,153.2408503345,0.8190000000000001,-0.0495,0.8204945155000001,151.6,-15.8,152.4211271445,131.82,0.0,0.0,0.0,0.8190000000000001,-0.0495,0.8204945155000001,0.0,0.0,0.0,92.4
2021-09-18 19:30:00,149.1135,-17.3945,150.1246299329,1.0935,-0.0845,1.0967600011,148.02,-17.31,149.0287103212,131.93,0.0,0.0,0.0,1.0935,-0.0845,1.0967600011,0.0,0.0,0.0,92.4
2021-09-18 20:00:00,146.9635,-17.6045,148.0141505144,1.0335,-0.2245,1.0576022409,145.93,-17.38,146.9613190605,132.14,0.0,0.0,0.0,1.0335,-0.2245,1.0576022409,0.0,0.0,0.0,92.4
2021-09-18 20:30:00,147.4135,-18.9605,148.6278592408,1.3835,-0.3005,1.4157586306,146.03,-18.66,147.2173783899,132.05,0.0,0.0,0.0,1.3835,-0.3005,1.4157586306,0.0,0.0,0.0,92.4
2021-09-18 21:00:00,142.84,-19.518,144.1673261318,1.33,-0.328,1.3698481668,141.51,-19.19,142.8052386994,132.3,0.0,0.0,0.0,1.33,-0.328,1.3698481668,0.0,0.0,0.0,92.4
2021-09-18 21:30:00,137.8945,-21.138,139.5052263331,1.3245,-0.358,1.3720292453,136.57,-20.78,138.1418593331,132.56,0.0,0.0,0.0,1.3245,-0.358,1.3720292453,0.0,0.0,0.0,92.4
2021-09-18 22:00:00,129.8145,-22.975,131.8319196373,1.0045,-0.23500000000000001,1.0316226296,128.81,-22.74,130.801848993,132.6,0.0,0.0,0.0,1.0045,-0.23500000000000001,1.0316226296,0.0,0.0,0.0,92.4
2021-09-18 22:30:00,129.622,-24.1525,131.8529716777,0.442,-0.24250000000000002,0.5041530026000001,129.18,-23.91,131.3741241645,130.28,0.0,0.0,0.0,0.442,-0.24250000000000002,0.5041530026000001,0.0,0.0,0.0,92.4
2021-09-18 23:00:00,125.956,-25.4455,128.5005346536,0.646,-0.28550000000000003,0.7062763269,125.31,-25.16,127.810882557,130.52,0.0,0.0,0.0,0.646,-0.28550000000000003,0.7062763269,0.0,0.0,0.0,92.4
2021-09-18 23:30:00,123.961,-26.659,126.7952357228,1.301,-0.34900000000000003,1.3469974016,122.66,-26.31,125.449956955,130.98,0.0,0.0,0.0,1.301,-0.34900000000000003,1.3469974016,0.0,0.0,0.0,92.4
2021-09-19 00:00:00,121.2085,-27.1285,124.2073105115,1.5685,-0.3185,1.6005106997,119.64,-26.81,122.6071192876,131.2,0.0,0.0,0.0,1.5685,-0.3185,1.6005106997,0.0,0.0,0.0,92.4
2021-09-19 00:30:00,118.1835,-27.2225,121.2782098256,1.4535,-0.3325,1.4910461093,116.73,-26.89,119.7871654227,132.1,0.0,0.0,0.0,1.4535,-0.3325,1.4910461093,0.0,0.0,0.0,92.4
2021-09-19 01:00:00,116.9505,-27.763,120.2006806106,1.1705,-0.313,1.2116266958,115.78,-27.45,118.989541137,132.1,0.0,0.0,0.0,1.1705,-0.313,1.2116266958,0.0,0.0,0.0,92.4
2021-09-19 01:30:00,116.5065,-28.0255,119.8298510076,1.0265,-0.3355,1.0799363407,115.48,-27.69,118.7533852149,131.94,0.0,0.0,0.0,1.0265,-0.3355,1.0799363407,0.0,0.0,0.0,92.4
2021-09-19 02:00:00,116.99,-27.9265,120.2769699579,0.5,-0.28650000000000003,0.5762657807,116.49,-27.64,119.7242235306,131.76,0.0,0.0,0.0,0.5,-0.28650000000000003,0.5762657807,0.0,0.0,0.0,92.4
2021-09-19 02:30:00,114.287,-28.2955,117.7376477141,0.587,-0.3355,0.6761133411,113.7,-27.96,117.0873673801,131.9,0.0,0.0,0.0,0.587,-0.3355,0.6761133411,0.0,0.0,0.0,92.4
2021-09-19 03:00:00,111.4755,-28.3635,115.0272803838,0.6355000000000001,-0.3935,0.747464046,110.84,-27.97,114.3145944313,132.29,0.0,0.0,0.0,0.6355000000000001,-0.3935,0.747464046,0.0,0.0,0.0,92.4
2021-09-19 03:30:00,105.975,-28.4315,109.7226085055,0.9550000000000001,-0.35150000000000003,1.0176331608,105.02,-28.08,108.7091845246,132.51,0.0,0.0,0.0,0.9550000000000001,-0.35150000000000003,1.0176331608,0.0,0.0,0.0,92.4
2021-09-19 04:00:00,106.305,-28.4665,110.05041866,1.065,-0.3265,1.1139242569,105.24,-28.14,108.937216781,132.68,0.0,0.0,0.0,1.065,-0.3265,1.1139242569,0.0,0.0,0.0,92.4
2021-09-19 04:30:00,105.8935,-28.488,109.6585586548,1.0235,-0.34800000000000003,1.0810440555,104.87,-28.14,108.5798162643,132.68,0.0,0.0,0.0,1.0235,-0.34800000000000003,1.0810440555,0.0,0.0,0.0,92.4
2021-09-19 05:00:00,107.2895,-28.402,110.985181057,0.9495,-0.322,1.0026137093,106.34,-28.08,109.9849171478,132.68,0.0,0.0,0.0,0.9495,-0.322,1.0026137093,0.0,0.0,0.0,92.4
2021-09-19 05:30:00,108.1395,-28.0185,111.7102851241,1.0795,-0.2985,1.1200100446,107.06,-27.72,110.5904245403,132.43,0.0,0.0,0.0,1.0795,-0.2985,1.1200100446,0.0,0.0,0.0,92.4
2021-09-19 06:00:00,110.434,-25.8045,113.4087323633,1.534,-0.2645,1.5566361971,108.9,-25.54,111.8548237672,132.23,0.0,0.0,0.0,1.534,-0.2645,1.5566361971,0.0,0.0,0.0,92.4
2021-09-19 06:30:00,112.7365,-24.716,115.4140333246,1.3965,-0.276,1.4235126448,111.34,-24.44,113.9908294557,131.66,0.0,0.0,0.0,1.3965,-0.276,1.4235126448,0.0,0.0,0.0,92.4
2021-09-19 07:00:00,114.782,-23.4315,117.1492326746,0.652,-0.2315,0.6918787827,114.13,-23.2,116.4641442677,131.37,0.0,0.0,0.0,0.652,-0.2315,0.6918787827,0.0,0.0,0.0,92.4
2021-09-19 07:30:00,117.905,-21.948,119.9304120271,0.375,-0.148,0.4031488559,117.53,-21.8,119.5346849245,131.24,0.0,0.0,0.0,0.375,-0.148,0.4031488559,0.0,0.0,0.0,92.4
2021-09-19 08:00:00,124.231,-21.2955,126.0430072684,1.5510000000000002,-0.29550000000000004,1.5788987460000001,122.68,-21.0,124.4643820537,131.61,0.0,0.0,0.0,1.5510000000000002,-0.29550000000000004,1.5788987460000001,0.0,0.0,0.0,92.4
2021-09-19 08:30:00,125.34,-20.0665,126.9361257572,8.97,-0.6465000000000001,8.9932676069,116.37,-19.42,117.979291827,132.02,0.0,0.0,0.0,8.97,-0.6465000000000001,8.9932676069,0.0,0.0,0.0,92.4
2021-09-19 09:00:00,126.451,-19.601,127.9611448917,20.651,-1.5110000000000001,20.7062049154,105.8,-18.09,107.3354000319,131.98,0.0,0.0,0.0,20.651,-1.5110000000000001,20.7062049154,0.0,0.0,0.0,92.4
2021-09-19 09:30:00,125.7135,-19.2805,127.1834177969,27.9335,-2.7105,28.0646972636,97.78,-16.57,99.1740555791,132.31,0.0,0.0,0.0,27.9335,-2.7105,28.0646972636,0.0,0.0,0.0,92.4
2021-09-19 10:00:00,122.6,-20.6965,124.3346496848,29.12,-3.1265,29.2873590863,93.48,-17.57,95.1168507679,131.92,0.0,0.0,0.0,29.12,-3.1265,29.2873590863,0.0,0.0,0.0,92.4
2021-09-19 10:30:00,117.296,-22.4135,119.4182423177,34.236,-3.3035,34.3950113861,83.06,-19.11,85.2300164261,131.85,0.0,0.0,0.0,34.236,-3.3035,34.3950113861,0.0,0.0,0.0,92.4
2021-09-19 11:00:00,110.32,-21.264,112.3506123526,46.05,-4.594,46.2785839887,64.27,-16.67,66.3967002192,132.27,0.0,0.0,0.0,46.05,-4.594,46.2785839887,0.0,0.0,0.0,92.4
2021-09-19 11:30:00,106.3045,-20.28,108.2216481128,52.5045,-5.59,52.8012369197,53.8,-14.69,55.7694907633,132.33,0.0,0.0,0.0,52.5045,-5.59,52.8012369197,0.0,0.0,0.0,92.4
2021-09-19 12:00:00,105.402,-20.172,107.3149159623,53.092,-5.542,53.3804667271,52.31,-14.63,54.3173360908,132.7,0.0,0.0,0.0,53.092,-5.542,53.3804667271,0.0,0.0,0.0,92.4
2021-09-19 12:30:00,104.1835,-19.2565,105.9481687643,55.5535,-6.1465,55.892493454,48.63,-13.11,50.3661493466,132.63,0.0,0.0,0.0,55.5535,-6.1465,55.892493454,0.0,0.0,0.0,92.4
2021-09-19 13:00:00,102.8815,-19.461,104.7059385291,55.0015,-6.091,55.3377383279,47.88,-13.37,49.7116817257,132.92,0.0,0.0,0.0,55.0015,-6.091,55.3377383279,0.0,0.0,0.0,92.4
2021-09-19 13:30:00,98.551,-18.0305,100.1868181511,56.911,-6.7405,57.3087799665,41.64,-11.29,43.1434085348,133.17,0.0,0.0,0.0,56.911,-6.7405,57.3087799665,0.0,0.0,0.0,92.4
2021-09-19 14:00:00,99.164,-18.432,100.8624683418,57.194,-6.202,57.529283326,41.97,-12.23,43.7156013341,133.02,0.0,0.0,0.0,57.194,-6.202,57.529283326,0.0,0.0,0.0,92.4
2021-09-19 14:30:00,100.836,-19.4725,102.698963735,53.576,-5.9525,53.9056586292,47.26,-13.52,49.1558541783,133.25,0.0,0.0,0.0,53.576,-5.9525,53.9056586292,0.0,0.0,0.0,92.4
2021-09-19 15:00:00,97.6935,-20.366,99.79375681,54.4635,-6.086,54.8024837781,43.23,-14.28,45.5274785157,133.39,0.0,0.0,0.0,54.4635,-6.086,54.8024837781,0.0,0.0,0.0,92.4
2021-09-19 15:30:00,97.3355,-20.542,99.4795120829,48.0955,-5.2620000000000005,48.3824943988,49.24,-15.28,51.5563381167,133.57,0.0,0.0,0.0,48.0955,-5.2620000000000005,48.3824943988,0.0,0.0,0.0,92.4
2021-09-19 16:00:00,99.8305,-20.8735,101.9893706839,47.6205,-5.0935,47.8921263101,52.21,-15.78,54.5425751134,133.63,0.0,0.0,0.0,47.6205,-5.0935,47.8921263101,0.0,0.0,0.0,92.4
2021-09-19 16:30:00,106.0675,-20.5575,108.0413132209,38.2375,-3.7475,38.4206996618,67.83,-16.81,69.8819361495,133.71,0.0,0.0,0.0,38.2375,-3.7475,38.4206996618,0.0,0.0,0.0,92.4
2021-09-19 17:00:00,112.784,-20.9205,114.7078810555,34.634,-3.4005,34.8005367236,78.15,-17.52,80.0897802469,133.6,0.0,0.0,0.0,34.634,-3.4005,34.8005367236,0.0,0.0,0.0,92.4
2021-09-19 17:30:00,122.26,-21.0695,124.0622079049,24.27,-2.3195,24.3805861343,97.99,-18.75,99.7677432841,133.45,0.0,0.0,0.0,24.27,-2.3195,24.3805861343,0.0,0.0,0.0,92.4
2021-09-19 18:00:00,130.9005,-20.1795,132.4467935456,19.8305,-1.6295000000000002,19.8973365177,111.07,-18.55,112.6083806828,133.38,0.0,0.0,0.0,19.8305,-1.6295000000000002,19.8973365177,0.0,0.0,0.0,92.4
2021-09-19 18:30:00,137.7525,-18.661,139.0107340361,10.5025,-0.891,10.5402270967,127.25,-17.77,128.4847671905,133.14,0.0,0.0,0.0,10.5025,-0.891,10.5402270967,0.0,0.0,0.0,92.4
2021-09-19 19:00:00,145.004,-19.4265,146.2995178333,3.904,-0.4465,3.9294501206,141.1,-18.98,142.370820044,132.81,0.0,0.0,0.0,3.904,-0.4465,3.9294501206,0.0,0.0,0.0,92.4
2021-09-19 19:30:00,145.0135,-20.5345,146.4601682114,1.2535,-0.20450000000000002,1.2700718484,143.76,-20.33,145.190380191,132.79,0.0,0.0,0.0,1.2535,-0.20450000000000002,1.2700718484,0.0,0.0,0.0,92.4
2021-09-19 20:00:00,143.9235,-20.4075,145.363131187,1.0235,-0.1975,1.0423811683,142.9,-20.21,144.3220499439,132.79,0.0,0.0,0.0,1.0235,-0.1975,1.0423811683,0.0,0.0,0.0,92.4
2021-09-19 20:30:00,142.3295,-20.782,143.8387225133,0.9595,-0.372,1.0290890389,141.37,-20.41,142.8357273234,132.73,0.0,0.0,0.0,0.9595,-0.372,1.0290890389,0.0,0.0,0.0,92.4
2021-09-19 21:00:00,140.77,-22.9185,142.623457195,1.01,-0.34850000000000003,1.0684344856,139.76,-22.57,141.5706978863,132.89,0.0,0.0,0.0,1.01,-0.34850000000000003,1.0684344856,0.0,0.0,0.0,92.4
2021-09-19 21:30:00,139.8195,-24.257,141.90804991,0.8595,-0.357,0.9306928870000001,138.96,-23.9,141.0003248223,132.93,0.0,0.0,0.0,0.8595,-0.357,0.9306928870000001,0.0,0.0,0.0,92.4
2021-09-19 22:00:00,135.451,-24.8225,137.7066806922,0.881,-0.3725,0.9565130684,134.57,-24.45,136.7731238219,132.93,0.0,0.0,0.0,0.881,-0.3725,0.9565130684,0.0,0.0,0.0,92.4
2021-09-19 22:30:00,131.0295,-25.984,133.5810545184,0.7495,-0.374,0.837631333,130.28,-25.61,132.7733049223,133.2,0.0,0.0,0.0,0.7495,-0.374,0.837631333,0.0,0.0,0.0,92.4
2021-09-19 23:00:00,125.51,-27.5085,128.4892122797,0.54,-0.35850000000000004,0.6481683809000001,124.97,-27.15,127.8851961722,133.51,0.0,0.0,0.0,0.54,-0.35850000000000004,0.6481683809000001,0.0,0.0,0.0,92.4
2021-09-19 23:30:00,118.2855,-26.7255,121.2671095578,0.3655,-0.3655,0.516895057,117.92,-26.36,120.8303604232,133.36,0.0,0.0,0.0,0.3655,-0.3655,0.516895057,0.0,0.0,0.0,92.4
2021-09-20 00:00:00,114.956,-27.6135,118.2260010245,0.296,-0.4035,0.5004280668000001,114.66,-27.21,117.8443876474,133.78,0.0,0.0,0.0,0.296,-0.4035,0.5004280668000001,0.0,0.0,0.0,92.4
2021-09-20 00:30:00,114.364,-28.315,117.8170773742,0.354,-0.41500000000000004,0.5454731891,114.01,-27.9,117.3741457903,134.08,0.0,0.0,0.0,0.354,-0.41500000000000004,0.5454731891,0.0,0.0,0.0,92.4
2021-09-20 01:00:00,109.4215,-28.297,113.0211700136,0.6315000000000001,-0.47700000000000004,0.7914046057,108.79,-27.82,112.2907676526,134.08,0.0,0.0,0.0,0.6315000000000001,-0.47700000000000004,0.7914046057,0.0,0.0,0.0,92.4
2021-09-20 01:30:00,110.1525,-29.002,113.9064934947,1.0425,-0.382,1.1102838601,109.11,-28.62,112.8011369624,134.64,0.0,0.0,0.0,1.0425,-0.382,1.1102838601,0.0,0.0,0.0,92.4
2021-09-20 02:00:00,112.1825,-28.5775,115.7652228111,1.2125,-0.3775,1.2699064926,110.97,-28.2,114.4970781287,134.52,0.0,0.0,0.0,1.2125,-0.3775,1.2699064926,0.0,0.0,0.0,92.4
2021-09-20 02:30:00,107.9365,-28.412,111.6133046561,1.5365,-0.492,1.6133493887,106.4,-27.92,110.0022108869,134.28,0.0,0.0,0.0,1.5365,-0.492,1.6133493887,0.0,0.0,0.0,92.4
2021-09-20 03:00:00,106.255,-28.6505,110.0498803963,1.5350000000000001,-0.4605,1.6025870491,104.72,-28.19,108.4479345124,134.88,0.0,0.0,0.0,1.5350000000000001,-0.4605,1.6025870491,0.0,0.0,0.0,92.4
2021-09-20 03:30:00,105.0375,-28.987,108.9638590325,1.1475,-0.357,1.2017509101,103.89,-28.63,107.7627440259,135.09,0.0,0.0,0.0,1.1475,-0.357,1.2017509101,0.0,0.0,0.0,92.4
2021-09-20 04:00:00,104.8195,-29.113,108.787381388,0.8595,-0.343,0.9254130159,103.96,-28.77,107.8674858333,135.27,0.0,0.0,0.0,0.8595,-0.343,0.9254130159,0.0,0.0,0.0,92.4
2021-09-20 04:30:00,105.6635,-28.7925,109.516132549,0.9035000000000001,-0.36250000000000004,0.9735083461,104.76,-28.43,108.5491708858,135.29,0.0,0.0,0.0,0.9035000000000001,-0.36250000000000004,0.9735083461,0.0,0.0,0.0,92.4
2021-09-20 05:00:00,106.1395,-28.7695,109.9694393479,0.9595,-0.3395,1.0177919729,105.18,-28.43,108.9545653013,135.29,0.0,0.0,0.0,0.9595,-0.3395,1.0177919729,0.0,0.0,0.0,92.4
2021-09-20 05:30:00,112.3285,-29.352,116.1000939545,0.6885,-0.302,0.7518219537,111.64,-29.05,115.3576703128,135.32,0.0,0.0,0.0,0.6885,-0.302,0.7518219537,0.0,0.0,0.0,92.4
2021-09-20 06:00:00,112.0265,-28.757,115.6585567576,0.6365000000000001,-0.28700000000000003,0.6982128973,111.39,-28.47,114.9707484537,134.66,0.0,0.0,0.0,0.6365000000000001,-0.28700000000000003,0.6982128973,0.0,0.0,0.0,92.4
2021-09-20 06:30:00,120.417,-26.0835,123.2095891611,0.727,-0.2535,0.7699293799,119.69,-25.83,122.445436828,133.94,0.0,0.0,0.0,0.727,-0.2535,0.7699293799,0.0,0.0,0.0,92.4
2021-09-20 07:00:00,128.216,-24.5155,130.5387007605,0.8160000000000001,-0.1655,0.8326141063,127.4,-24.35,129.706139022,133.94,0.0,0.0,0.0,0.8160000000000001,-0.1655,0.8326141063,0.0,0.0,0.0,92.4
2021-09-20 07:30:00,134.9185,-22.083,136.7137905672,1.5585,-0.113,1.5625911973000002,133.36,-21.97,135.1575765542,133.48,0.0,0.0,0.0,1.5585,-0.113,1.5625911973000002,0.0,0.0,0.0,92.4
2021-09-20 08:00:00,137.0465,-19.4655,138.4219955516,4.9865,-0.3055,4.9958495274,132.06,-19.16,133.442681328,132.45,0.0,0.0,0.0,4.9865,-0.3055,4.9958495274,0.0,0.0,0.0,92.4
2021-09-20 08:30:00,136.6245,-18.9945,137.9385552719,10.6645,-0.6545000000000001,10.684565059,125.96,-18.34,127.2881659857,131.91,0.0,0.0,0.0,10.6645,-0.6545000000000001,10.684565059,0.0,0.0,0.0,92.4
2021-09-20 09:00:00,132.921,-18.398,134.1882209622,18.391,-1.5779999999999998,18.4585742949,114.53,-16.82,115.7585128619,131.77,0.0,0.0,0.0,18.391,-1.5779999999999998,18.4585742949,0.0,0.0,0.0,92.4
2021-09-20 09:30:00,129.9,-15.869,130.8657142303,22.65,-3.769,22.9614429207,107.25,-12.1,107.9304058178,132.33,0.0,0.0,0.0,22.65,-3.769,22.9614429207,0.0,0.0,0.0,92.4
2021-09-20 10:00:00,127.8665,-16.349,128.9074537149,25.4865,-4.569,25.8928067859,102.38,-11.78,103.055484085,132.33,0.0,0.0,0.0,25.4865,-4.569,25.8928067859,0.0,0.0,0.0,92.4
2021-09-20 10:30:00,123.283,-16.5845,124.3935035653,27.303,-5.1245,27.7797463856,95.98,-11.46,96.6617401043,132.39,0.0,0.0,0.0,27.303,-5.1245,27.7797463856,0.0,0.0,0.0,92.4
2021-09-20 11:00:00,120.603,-15.605,121.6083863638,27.893,-5.395,28.4099537838,92.71,-10.21,93.270510881,132.45,0.0,0.0,0.0,27.893,-5.395,28.4099537838,0.0,0.0,0.0,92.4
2021-09-20 11:30:00,115.9895,-15.451,117.0140910799,32.2495,-4.531,32.5662434317,83.74,-10.92,84.4490023624,132.5,0.0,0.0,0.0,32.2495,-4.531,32.5662434317,0.0,0.0,0.0,92.4
2021-09-20 12:00:00,112.2955,-15.093,113.3052424615,35.6655,-5.163,36.0372648692,76.63,-9.93,77.2707046687,132.5,0.0,0.0,0.0,35.6655,-5.163,36.0372648692,0.0,0.0,0.0,92.4
2021-09-20 12:30:00,111.882,-14.0095,112.7557005843,37.082,-5.5295,37.4920004034,74.8,-8.48,75.2791498358,132.17,0.0,0.0,0.0,37.082,-5.5295,37.4920004034,0.0,0.0,0.0,92.4
2021-09-20 13:00:00,110.765,-14.8575,111.7570155796,36.845,-5.2675,37.2196262911,73.92,-9.59,74.5394828262,132.17,0.0,0.0,0.0,36.845,-5.2675,37.2196262911,0.0,0.0,0.0,92.4
2021-09-20 13:30:00,108.182,-15.66,109.3095637353,36.872,-5.35,37.2581116537,71.31,-10.31,72.0514552247,132.6,0.0,0.0,0.0,36.872,-5.35,37.2581116537,0.0,0.0,0.0,92.4
2021-09-20 14:00:00,107.538,-15.223,108.6101338412,35.768,-5.6530000000000005,36.2119625676,71.77,-9.57,72.4052332363,132.6,0.0,0.0,0.0,35.768,-5.6530000000000005,36.2119625676,0.0,0.0,0.0,92.4
2021-09-20 14:30:00,106.0715,-14.542,107.0636860763,37.9515,-5.702,38.3774563546,68.12,-8.84,68.6911930308,132.74,0.0,0.0,0.0,37.9515,-5.702,38.3774563546,0.0,0.0,0.0,92.4
2021-09-20 15:00:00,107.3755,-15.8735,108.5424617488,36.3855,-5.2235,36.7585304725,70.99,-10.65,71.7844175292,133.05,0.0,0.0,0.0,36.3855,-5.2235,36.7585304725,0.0,0.0,0.0,92.4
2021-09-20 15:30:00,107.9235,-16.6895,109.2063242789,35.2135,-4.9895,35.565231512,72.71,-11.7,73.6453263962,133.31,0.0,0.0,0.0,35.2135,-4.9895,35.565231512,0.0,0.0,0.0,92.4
2021-09-20 16:00:00,110.1685,-16.1275,111.342690144,31.1785,-4.0375,31.4388337649,78.99,-12.09,79.9098754848,133.48,0.0,0.0,0.0,31.1785,-4.0375,31.4388337649,0.0,0.0,0.0,92.4
2021-09-20 16:30:00,115.0015,-16.5855,116.1913241705,28.4815,-3.7555,28.7280285175,86.52,-12.83,87.4661037202,133.55,0.0,0.0,0.0,28.4815,-3.7555,28.7280285175,0.0,0.0,0.0,92.4
2021-09-20 17:00:00,122.723,-16.5585,123.835046135,21.663,-2.8985000000000003,21.8560488481,101.06,-13.66,101.9790135273,133.51,0.0,0.0,0.0,21.663,-2.8985000000000003,21.8560488481,0.0,0.0,0.0,92.4
2021-09-20 17:30:00,130.6665,-15.9665,131.6383809704,17.2465,-2.1265,17.3771046063,113.42,-13.84,114.2612882826,132.99,0.0,0.0,0.0,17.2465,-2.1265,17.3771046063,0.0,0.0,0.0,92.4
2021-09-20 18:00:00,138.0205,-16.088,138.9549645182,12.7305,-1.588,12.8291610891,125.29,-14.5,126.1262625308,132.99,0.0,0.0,0.0,12.7305,-1.588,12.8291610891,0.0,0.0,0.0,92.4
2021-09-20 18:30:00,144.715,-15.472,145.5397334373,6.135,-0.992,6.2146833387000004,138.58,-14.48,139.3344422603,132.4,0.0,0.0,0.0,6.135,-0.992,6.2146833387000004,0.0,0.0,0.0,92.4
2021-09-20 19:00:00,146.807,-15.0375,147.5751390148,2.227,-0.6475000000000001,2.3192208282,144.58,-14.39,145.2943512322,132.4,0.0,0.0,0.0,2.227,-0.6475000000000001,2.3192208282,0.0,0.0,0.0,92.4
2021-09-20 19:30:00,149.389,-15.5205,150.1930732133,0.669,-0.3705,0.7647426038,148.72,-15.15,149.4896682049,132.25,0.0,0.0,0.0,0.669,-0.3705,0.7647426038,0.0,0.0,0.0,92.4
2021-09-20 20:00:00,150.7585,-14.939,151.4968614964,0.5185000000000001,-0.399,0.6542501433,150.24,-14.54,150.9419398312,132.25,0.0,0.0,0.0,0.5185000000000001,-0.399,0.6542501433,0.0,0.0,0.0,92.4
2021-09-20 20:30:00,148.721,-15.3975,149.5159484712,0.661,-0.4575,0.8038826096,148.06,-14.94,148.8118516786,131.97,0.0,0.0,0.0,0.661,-0.4575,0.8038826096,0.0,0.0,0.0,92.4
2021-09-20 21:00:00,144.3055,-18.322,145.463992157,0.6155,-0.47200000000000003,0.7756444095,143.69,-17.85,144.7944701983,132.23,0.0,0.0,0.0,0.6155,-0.47200000000000003,0.7756444095,0.0,0.0,0.0,92.4
2021-09-20 21:30:00,139.6885,-20.111,141.1287686946,0.4985,-0.47100000000000003,0.6858157551,139.19,-19.64,140.5687934785,131.99,0.0,0.0,0.0,0.4985,-0.47100000000000003,0.6858157551,0.0,0.0,0.0,92.4
2021-09-20 22:00:00,138.611,-21.6045,140.284581267,0.491,-0.6045,0.7787819014,138.12,-21.0,139.7073169165,131.76,0.0,0.0,0.0,0.491,-0.6045,0.7787819014,0.0,0.0,0.0,92.4
2021-09-20 22:30:00,134.2975,-22.541,136.1760448363,0.4375,-0.661,0.7926709595,133.86,-21.88,135.636403668,132.31,0.0,0.0,0.0,0.4375,-0.661,0.7926709595,0.0,0.0,0.0,92.4
2021-09-20 23:00:00,128.425,-23.575,130.5709050669,0.305,-0.685,0.7498333148,128.12,-22.89,130.1487091753,132.77,0.0,0.0,0.0,0.305,-0.685,0.7498333148,0.0,0.0,0.0,92.4
2021-09-20 23:30:00,121.598,-24.4475,124.0312616248,0.218,-0.5575,0.5986069245,121.38,-23.89,123.7086759286,133.15,0.0,0.0,0.0,0.218,-0.5575,0.5986069245,0.0,0.0,0.0,92.4
2021-09-21 00:00:00,116.788,-24.9475,119.4228399438,0.188,-0.5975,0.6263786794,116.6,-24.35,119.1154167184,133.15,0.0,0.0,0.0,0.188,-0.5975,0.6263786794,0.0,0.0,0.0,92.4
2021-09-21 00:30:00,114.6755,-25.33,117.4396832431,0.1855,-0.64,0.6663409413,114.49,-24.69,117.1219714656,133.4,0.0,0.0,0.0,0.1855,-0.64,0.6663409413,0.0,0.0,0.0,92.4
2021-09-21 01:00:00,113.8405,-25.053,116.5646269211,0.1605,-0.603,0.6239945913,113.68,-24.45,116.2795979525,133.4,0.0,0.0,0.0,0.1605,-0.603,0.6239945913,0.0,0.0,0.0,92.4
2021-09-21 01:30:00,111.896,-25.515,114.7681577834,0.176,-0.625,0.6493080933,111.72,-24.89,114.4590341563,133.24,0.0,0.0,0.0,0.176,-0.625,0.6493080933,0.0,0.0,0.0,92.4
2021-09-21 02:00:00,111.703,-25.326,114.5380569287,0.183,-0.656,0.6810469881,111.52,-24.67,114.2161078833,133.56,0.0,0.0,0.0,0.183,-0.656,0.6810469881,0.0,0.0,0.0,92.4
2021-09-21 02:30:00,109.879,-25.633,112.8292751461,0.189,-0.633,0.6606133514,109.69,-25.0,112.5028715189,133.62,0.0,0.0,0.0,0.189,-0.633,0.6606133514,0.0,0.0,0.0,92.4
2021-09-21 03:00:00,108.7395,-25.587,111.7093256145,0.1495,-0.617,0.6348537233,108.59,-24.97,111.4239157452,133.73,0.0,0.0,0.0,0.1495,-0.617,0.6348537233,0.0,0.0,0.0,92.4
2021-09-21 03:30:00,108.7055,-25.837,111.7337742102,0.14550000000000002,-0.597,0.6144747757,108.56,-25.24,111.4555122011,133.77,0.0,0.0,0.0,0.14550000000000002,-0.597,0.6144747757,0.0,0.0,0.0,92.4
2021-09-21 04:00:00,109.341,-26.278,112.454379928,0.14100000000000001,-0.608,0.6241354020000001,109.2,-25.67,112.1765969354,133.84,0.0,0.0,0.0,0.14100000000000001,-0.608,0.6241354020000001,0.0,0.0,0.0,92.4
2021-09-21 04:30:00,108.976,-26.178,112.0761181519,0.146,-0.588,0.6058547681,108.83,-25.59,111.798108213,133.89,0.0,0.0,0.0,0.146,-0.588,0.6058547681,0.0,0.0,0.0,92.4
2021-09-21 05:00:00,110.3065,-26.2655,113.3904776976,0.1865,-0.5955,0.6240212336000001,110.12,-25.67,113.072380801,133.89,0.0,0.0,0.0,0.1865,-0.5955,0.6240212336000001,0.0,0.0,0.0,92.4
2021-09-21 05:30:00,117.7505,-26.7025,120.74023255110001,0.1605,-0.41250000000000003,0.4426245587,117.59,-26.29,120.4930379732,133.75,0.0,0.0,0.0,0.1605,-0.41250000000000003,0.4426245587,0.0,0.0,0.0,92.4
2021-09-21 06:00:00,120.716,-25.9605,123.4759094571,0.166,-0.3705,0.4059879924,120.55,-25.59,123.2361578434,132.87,0.0,0.0,0.0,0.166,-0.3705,0.4059879924,0.0,0.0,0.0,92.4
2021-09-21 06:30:00,127.0535,-23.738,129.2520193508,0.28350000000000003,-0.468,0.5471711341000001,126.77,-23.27,128.8880359071,132.71,0.0,0.0,0.0,0.28350000000000003,-0.468,0.5471711341000001,0.0,0.0,0.0,92.4
2021-09-21 07:00:00,134.544,-20.727,136.1311737443,0.28400000000000003,-0.487,0.5637597006,134.26,-20.24,135.7770422421,132.45,0.0,0.0,0.0,0.28400000000000003,-0.487,0.5637597006,0.0,0.0,0.0,92.4
2021-09-21 07:30:00,142.3445,-17.919,143.4679310552,0.4345,-0.40900000000000003,0.5967170603,141.91,-17.51,142.9861818499,131.51,0.0,0.0,0.0,0.4345,-0.40900000000000003,0.5967170603,0.0,0.0,0.0,92.4
2021-09-21 08:00:00,141.293,-16.097,142.206980342,2.473,-0.547,2.5327727889,138.82,-15.55,139.6882060161,131.51,0.0,0.0,0.0,2.473,-0.547,2.5327727889,0.0,0.0,0.0,92.4
2021-09-21 08:30:00,139.8745,-15.2355,140.7017988886,7.3145,-0.8255,7.3609347572,132.56,-14.41,133.3409228257,131.98,0.0,0.0,0.0,7.3145,-0.8255,7.3609347572,0.0,0.0,0.0,92.4
2021-09-21 09:00:00,139.1315,-15.594,140.0026682898,11.2715,-1.184,11.3335152645,127.86,-14.41,128.6694513084,131.84,0.0,0.0,0.0,11.2715,-1.184,11.3335152645,0.0,0.0,0.0,92.4
2021-09-21 09:30:00,137.54,-15.235,138.3812011257,13.3,-1.625,13.3989038731,124.24,-13.61,124.9832376761,131.87,0.0,0.0,0.0,13.3,-1.625,13.3989038731,0.0,0.0,0.0,92.4
2021-09-21 10:00:00,136.8345,-15.2045,137.676640032,13.9745,-1.8645,14.0983336072,122.86,-13.34,123.5820990273,131.67,0.0,0.0,0.0,13.9745,-1.8645,14.0983336072,0.0,0.0,0.0,92.4
2021-09-21 10:30:00,131.188,-16.339,132.2015668024,20.018,-2.399,20.1612381812,111.17,-13.94,112.0405841648,131.62,0.0,0.0,0.0,20.018,-2.399,20.1612381812,0.0,0.0,0.0,92.4
2021-09-21 11:00:00,128.3815,-16.299,129.4120046335,19.2515,-2.409,19.4016373858,109.13,-13.89,110.0104040534,131.89,0.0,0.0,0.0,19.2515,-2.409,19.4016373858,0.0,0.0,0.0,92.4
2021-09-21 11:30:00,120.3565,-16.216,121.4440025207,29.8265,-4.346,30.1414634391,90.53,-11.87,91.304861864,131.83,0.0,0.0,0.0,29.8265,-4.346,30.1414634391,0.0,0.0,0.0,92.4
2021-09-21 12:00:00,117.448,-16.2665,118.5691010603,32.958,-4.9165,33.3226910115,84.49,-11.35,85.2489448615,131.92,0.0,0.0,0.0,32.958,-4.9165,33.3226910115,0.0,0.0,0.0,92.4
2021-09-21 12:30:00,118.218,-15.409,119.2180053725,31.638,-4.749,31.9924373095,86.58,-10.66,87.2337778616,131.92,0.0,0.0,0.0,31.638,-4.749,31.9924373095,0.0,0.0,0.0,92.4
2021-09-21 13:00:00,117.4735,-15.3,118.4656625451,29.5235,-4.48,29.8614710329,87.95,-10.82,88.6130628068,131.92,0.0,0.0,0.0,29.5235,-4.48,29.8614710329,0.0,0.0,0.0,92.4
2021-09-21 13:30:00,116.751,-16.6835,117.9369966264,26.361,-3.9535,26.6558151864,90.39,-12.73,91.2820080848,131.97,0.0,0.0,0.0,26.361,-3.9535,26.6558151864,0.0,0.0,0.0,92.4
2021-09-21 14:00:00,115.4155,-15.208,116.4131474716,29.5555,-4.868,29.9537143648,85.86,-10.34,86.4803746523,132.31,0.0,0.0,0.0,29.5555,-4.868,29.9537143648,0.0,0.0,0.0,92.4
2021-09-21 14:30:00,115.8565,-14.9285,116.814334328,29.0965,-5.0285,29.5278195013,86.76,-9.9,87.3230072776,132.07,0.0,0.0,0.0,29.0965,-5.0285,29.5278195013,0.0,0.0,0.0,92.4
2021-09-21 15:00:00,114.886,-14.7665,115.8310947814,31.416,-4.9765,31.8077130308,83.47,-9.79,84.0421620379,132.07,0.0,0.0,0.0,31.416,-4.9765,31.8077130308,0.0,0.0,0.0,92.4
2021-09-21 15:30:00,117.2015,-14.6795,118.1172270353,27.3315,-3.8295,27.5984775395,89.87,-10.85,90.5225905506,132.23,0.0,0.0,0.0,27.3315,-3.8295,27.5984775395,0.0,0.0,0.0,92.4
2021-09-21 16:00:00,122.1795,-15.641,123.1765850365,22.8195,-2.571,22.9638764421,99.36,-13.07,100.215939351,132.23,0.0,0.0,0.0,22.8195,-2.571,22.9638764421,0.0,0.0,0.0,92.4
2021-09-21 16:30:00,128.9285,-15.8715,129.9017421919,19.3685,-2.3515,19.5107238333,109.56,-13.52,110.3910503619,132.35,0.0,0.0,0.0,19.3685,-2.3515,19.5107238333,0.0,0.0,0.0,92.4
2021-09-21 17:00:00,135.845,-15.7165,136.7511330748,16.985,-2.0565,17.1090448959,118.86,-13.66,119.6423637346,132.27,0.0,0.0,0.0,16.985,-2.0565,17.1090448959,0.0,0.0,0.0,92.4
2021-09-21 17:30:00,140.2775,-15.06,141.0835943909,16.3275,-2.04,16.4544479169,123.95,-13.02,124.6319497561,132.11,0.0,0.0,0.0,16.3275,-2.04,16.4544479169,0.0,0.0,0.0,92.4
2021-09-21 18:00:00,142.0705,-14.789,142.8381653874,12.0505,-1.549,12.1496481945,130.02,-13.24,130.6923792729,131.81,0.0,0.0,0.0,12.0505,-1.549,12.1496481945,0.0,0.0,0.0,92.4
2021-09-21 18:30:00,147.1645,-13.725,147.8031315137,6.8145,-1.175,6.9150585862,140.35,-12.55,140.9099890001,131.69,0.0,0.0,0.0,6.8145,-1.175,6.9150585862,0.0,0.0,0.0,92.4
2021-09-21 19:00:00,146.0055,-13.5905,146.6366520366,3.0055,-0.8105,3.1128669262,143.0,-12.78,143.5699425367,131.37,0.0,0.0,0.0,3.0055,-0.8105,3.1128669262,0.0,0.0,0.0,92.4
2021-09-21 19:30:00,150.162,-13.9845,150.811778334,0.642,-0.48450000000000004,0.8043035807000001,149.52,-13.5,150.1282132046,131.33,0.0,0.0,0.0,0.642,-0.48450000000000004,0.8043035807000001,0.0,0.0,0.0,92.4
2021-09-21 20:00:00,149.9075,-13.604,150.5235110282,0.2575,-0.374,0.45407295670000003,149.65,-13.23,150.2336693288,131.18,0.0,0.0,0.0,0.2575,-0.374,0.45407295670000003,0.0,0.0,0.0,92.4
2021-09-21 20:30:00,150.484,-14.5995,151.1905408954,0.264,-0.5295,0.5916639671,150.22,-14.07,150.8774777758,131.13,0.0,0.0,0.0,0.264,-0.5295,0.5916639671,0.0,0.0,0.0,92.4
2021-09-21 21:00:00,148.924,-16.0345,149.7847220722,0.234,-0.6145,0.6575456258,148.69,-15.42,149.4874325821,131.53,0.0,0.0,0.0,0.234,-0.6145,0.6575456258,0.0,0.0,0.0,92.4
2021-09-21 21:30:00,142.824,-17.5535,143.8986460612,0.364,-0.6035,0.7047753188,142.46,-16.95,143.4648183354,131.73,0.0,0.0,0.0,0.364,-0.6035,0.7047753188,0.0,0.0,0.0,92.4
2021-09-21 22:00:00,135.14,-19.5955,136.5532980936,0.53,-0.5955,0.7971952396,134.61,-19.0,135.9442977841,132.66,0.0,0.0,0.0,0.53,-0.5955,0.7971952396,0.0,0.0,0.0,92.4
2021-09-21 22:30:00,131.3265,-21.3915,133.0573029732,0.7665000000000001,-0.6015,0.9743328487,130.56,-20.79,132.2049080027,133.49,0.0,0.0,0.0,0.7665000000000001,-0.6015,0.9743328487,0.0,0.0,0.0,92.4
2021-09-21 23:00:00,127.838,-22.6605,129.8308611396,0.47800000000000004,-0.6805,0.8316034211000001,127.36,-21.98,129.2427560833,133.34,0.0,0.0,0.0,0.47800000000000004,-0.6805,0.8316034211000001,0.0,0.0,0.0,92.4
2021-09-21 23:30:00,123.4265,-24.1145,125.7601288664,0.40650000000000003,-0.7445,0.8482467212,123.02,-23.37,125.2201153968,133.56,0.0,0.0,0.0,0.40650000000000003,-0.7445,0.8482467212,0.0,0.0,0.0,92.4
