Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-22 00:00:00,119.342,-25.1915,121.9718190249,0.682,-0.6915,0.9712343950000001,118.66,-24.5,121.1628887077,134.1,0.0,0.0,0.0,0.682,-0.6915,0.9712343950000001,0.0,0.0,0.0,92.4
2021-09-22 00:30:00,115.334,-25.942,118.215561243,0.674,-0.6920000000000001,0.9659917184000001,114.66,-25.25,117.4073170633,134.1,0.0,0.0,0.0,0.674,-0.6920000000000001,0.9659917184000001,0.0,0.0,0.0,92.4
2021-09-22 01:00:00,112.2785,-25.6485,115.1707736993,0.6985,-0.6985,0.9878281733000001,111.58,-24.95,114.335466501,134.56,0.0,0.0,0.0,0.6985,-0.6985,0.9878281733000001,0.0,0.0,0.0,92.4
2021-09-22 01:30:00,112.5805,-26.024,115.5491997214,0.48050000000000004,-0.764,0.9025387803,112.1,-25.26,114.9107375314,134.92,0.0,0.0,0.0,0.48050000000000004,-0.764,0.9025387803,0.0,0.0,0.0,92.4
2021-09-22 02:00:00,114.129,-26.079,117.0706747311,0.34900000000000003,-0.759,0.8353933205,113.78,-25.32,116.5632480673,134.55,0.0,0.0,0.0,0.34900000000000003,-0.759,0.8353933205,0.0,0.0,0.0,92.4
2021-09-22 02:30:00,112.768,-26.389,115.8145118066,0.258,-0.719,0.7638880808,112.51,-25.67,115.4012521596,134.24,0.0,0.0,0.0,0.258,-0.719,0.7638880808,0.0,0.0,0.0,92.4
2021-09-22 03:00:00,113.1145,-27.5025,116.4099549716,0.2545,-0.5925,0.6448461057,112.86,-26.91,116.0238238467,134.32,0.0,0.0,0.0,0.2545,-0.5925,0.6448461057,0.0,0.0,0.0,92.4
2021-09-22 03:30:00,111.3985,-27.743,114.8011317507,0.2285,-0.553,0.5983487695,111.17,-27.19,114.4467780237,133.98,0.0,0.0,0.0,0.2285,-0.553,0.5983487695,0.0,0.0,0.0,92.4
2021-09-22 04:00:00,110.542,-27.362,113.8780611356,0.212,-0.5720000000000001,0.6100229504,110.33,-26.79,113.5359546575,133.98,0.0,0.0,0.0,0.212,-0.5720000000000001,0.6100229504,0.0,0.0,0.0,92.4
2021-09-22 04:30:00,110.357,-27.437,113.7165617577,0.247,-0.627,0.6738976183000001,110.11,-26.81,113.3269085434,133.85,0.0,0.0,0.0,0.247,-0.627,0.6738976183000001,0.0,0.0,0.0,92.4
2021-09-22 05:00:00,109.4695,-27.0315,112.7575869842,0.35950000000000004,-0.5715,0.6751684975000001,109.11,-26.46,112.2725420573,133.76,0.0,0.0,0.0,0.35950000000000004,-0.5715,0.6751684975000001,0.0,0.0,0.0,92.4
2021-09-22 05:30:00,108.938,-26.3,112.0677377482,0.498,-0.53,0.7272578635,108.44,-25.77,111.4599771218,133.93,0.0,0.0,0.0,0.498,-0.53,0.7272578635,0.0,0.0,0.0,92.4
2021-09-22 06:00:00,110.815,-25.6015,113.7339044755,0.585,-0.5515,0.8039759014000001,110.23,-25.05,113.0405033605,133.93,0.0,0.0,0.0,0.585,-0.5515,0.8039759014000001,0.0,0.0,0.0,92.4
2021-09-22 06:30:00,113.6915,-22.8215,115.9593809681,0.5515,-0.5915,0.8087178123000001,113.14,-22.23,115.3032198163,132.98,0.0,0.0,0.0,0.5515,-0.5915,0.8087178123000001,0.0,0.0,0.0,92.4
2021-09-22 07:00:00,122.868,-19.6755,124.4333987491,0.47800000000000004,-0.5755,0.7481204783000001,122.39,-19.1,123.8713933885,132.98,0.0,0.0,0.0,0.47800000000000004,-0.5755,0.7481204783000001,0.0,0.0,0.0,92.4
2021-09-22 07:30:00,133.139,-17.799,134.3234816478,0.499,-0.46900000000000003,0.6848080023,132.64,-17.33,133.7673297184,131.27,0.0,0.0,0.0,0.499,-0.46900000000000003,0.6848080023,0.0,0.0,0.0,92.4
2021-09-22 08:00:00,135.406,-15.7575,136.3197844858,0.636,-0.4375,0.7719470513000001,134.77,-15.32,135.6379567083,131.27,0.0,0.0,0.0,0.636,-0.4375,0.7719470513000001,0.0,0.0,0.0,92.4
2021-09-22 08:30:00,136.5755,-14.3245,137.3246463695,2.8955,-0.6845,2.9753084714,133.68,-13.64,134.3740748805,130.72,0.0,0.0,0.0,2.8955,-0.6845,2.9753084714,0.0,0.0,0.0,92.4
2021-09-22 09:00:00,138.6825,-13.928,139.3801456099,6.2325,-1.058,6.3216627757,132.45,-12.87,133.0738118489,130.72,0.0,0.0,0.0,6.2325,-1.058,6.3216627757,0.0,0.0,0.0,92.4
2021-09-22 09:30:00,138.968,-14.5155,139.7240307329,7.238,-1.1255,7.3249842491,131.73,-13.39,132.4087799204,131.19,0.0,0.0,0.0,7.238,-1.1255,7.3249842491,0.0,0.0,0.0,92.4
2021-09-22 10:00:00,137.379,-15.009,138.1964533626,12.899000000000001,-1.7890000000000001,13.0224698886,124.48,-13.22,125.1800255632,131.19,0.0,0.0,0.0,12.899000000000001,-1.7890000000000001,13.0224698886,0.0,0.0,0.0,92.4
2021-09-22 10:30:00,133.553,-16.3215,134.5466282418,15.143,-1.4815,15.215297935,118.41,-14.84,119.3363050375,131.29,0.0,0.0,0.0,15.143,-1.4815,15.215297935,0.0,0.0,0.0,92.4
2021-09-22 11:00:00,128.067,-16.3785,129.1100761027,20.967,-2.6685,21.1361297604,107.1,-13.71,107.9739510252,131.95,0.0,0.0,0.0,20.967,-2.6685,21.1361297604,0.0,0.0,0.0,92.4
2021-09-22 11:30:00,124.7875,-16.8005,125.9133708408,24.8775,-3.6605,25.1453627236,99.91,-13.14,100.7703711415,132.02,0.0,0.0,0.0,24.8775,-3.6605,25.1453627236,0.0,0.0,0.0,92.4
2021-09-22 12:00:00,129.257,-16.1475,130.2617127373,15.737,-2.5675,15.9450689948,113.52,-13.58,114.3293785516,132.27,0.0,0.0,0.0,15.737,-2.5675,15.9450689948,0.0,0.0,0.0,92.4
2021-09-22 12:30:00,131.1515,-16.481,132.1829766394,14.3915,-1.621,14.4825036941,116.76,-14.86,117.7018147694,132.0,0.0,0.0,0.0,14.3915,-1.621,14.4825036941,0.0,0.0,0.0,92.4
2021-09-22 13:00:00,129.5605,-16.4795,130.6043532219,18.860500000000002,-1.6395,18.9316248774,110.7,-14.84,111.6902663619,132.17,0.0,0.0,0.0,18.860500000000002,-1.6395,18.9316248774,0.0,0.0,0.0,92.4
2021-09-22 13:30:00,126.151,-16.8905,127.276721325,20.781,-2.0405,20.8809387062,105.37,-14.85,106.4112747786,132.41,0.0,0.0,0.0,20.781,-2.0405,20.8809387062,0.0,0.0,0.0,92.4
2021-09-22 14:00:00,126.641,-17.32,127.8198939172,19.221,-2.15,19.3408722916,107.42,-15.17,108.4858760392,132.59,0.0,0.0,0.0,19.221,-2.15,19.3408722916,0.0,0.0,0.0,92.4
2021-09-22 14:30:00,127.3775,-17.216,128.5356688326,19.5975,-2.106,19.7103333876,107.78,-15.11,108.8340043369,132.59,0.0,0.0,0.0,19.5975,-2.106,19.7103333876,0.0,0.0,0.0,92.4
2021-09-22 15:00:00,127.406,-17.6045,128.6165123779,18.696,-2.5145,18.8643347683,108.71,-15.09,109.7523220711,132.62,0.0,0.0,0.0,18.696,-2.5145,18.8643347683,0.0,0.0,0.0,92.4
2021-09-22 15:30:00,124.825,-17.8485,126.0946056628,18.805,-2.4385,18.9624446538,106.02,-15.41,107.1340678776,132.87,0.0,0.0,0.0,18.805,-2.4385,18.9624446538,0.0,0.0,0.0,92.4
2021-09-22 16:00:00,124.9995,-17.5395,126.2240431158,18.6495,-2.0995,18.7673053607,106.35,-15.44,107.4649528916,132.87,0.0,0.0,0.0,18.6495,-2.0995,18.7673053607,0.0,0.0,0.0,92.4
2021-09-22 16:30:00,131.9335,-17.15,133.0434925964,14.0935,-1.8,14.2079816389,117.84,-15.35,118.8355506572,132.78,0.0,0.0,0.0,14.0935,-1.8,14.2079816389,0.0,0.0,0.0,92.4
2021-09-22 17:00:00,135.7875,-16.09,136.7374610568,11.2075,-1.53,11.3114524377,124.58,-14.56,125.4279474439,132.36,0.0,0.0,0.0,11.2075,-1.53,11.3114524377,0.0,0.0,0.0,92.4
2021-09-22 17:30:00,138.741,-14.975,139.5468226295,7.531,-1.165,7.6205764874,131.21,-13.81,131.9347573614,132.54,0.0,0.0,0.0,7.531,-1.165,7.6205764874,0.0,0.0,0.0,92.4
2021-09-22 18:00:00,140.94,-14.2945,141.6630379819,5.12,-0.9945,5.215690774,135.82,-13.3,136.4696391143,132.11,0.0,0.0,0.0,5.12,-0.9945,5.215690774,0.0,0.0,0.0,92.4
2021-09-22 18:30:00,141.9455,-13.9075,142.6251854565,3.2455,-0.8175,3.3468756326,138.7,-13.09,139.316323882,131.78,0.0,0.0,0.0,3.2455,-0.8175,3.3468756326,0.0,0.0,0.0,92.4
2021-09-22 19:00:00,144.5985,-12.595,145.1459962495,1.3285,-0.775,1.5380303149999999,143.27,-11.82,143.7567574064,131.57,0.0,0.0,0.0,1.3285,-0.775,1.5380303149999999,0.0,0.0,0.0,92.4
2021-09-22 19:30:00,141.3975,-12.1135,141.9154321718,1.0175,-0.5435,1.1535590579,140.38,-11.57,140.8559878031,131.46,0.0,0.0,0.0,1.0175,-0.5435,1.1535590579,0.0,0.0,0.0,92.4
2021-09-22 20:00:00,144.028,-13.6135,144.6699421658,0.6880000000000001,-0.6235,0.9284913839000001,143.34,-12.99,143.9273973224,131.46,0.0,0.0,0.0,0.6880000000000001,-0.6235,0.9284913839000001,0.0,0.0,0.0,92.4
2021-09-22 20:30:00,143.8845,-14.9355,144.6575905388,0.6345000000000001,-0.6655,0.9195001359,143.25,-14.27,143.9590059704,131.91,0.0,0.0,0.0,0.6345000000000001,-0.6655,0.9195001359,0.0,0.0,0.0,92.4
2021-09-22 21:00:00,142.6175,-16.297,143.5456147545,1.4875,-0.707,1.646968503,141.13,-15.59,141.9884678416,131.91,0.0,0.0,0.0,1.4875,-0.707,1.646968503,0.0,0.0,0.0,92.4
2021-09-22 21:30:00,134.3055,-17.652,135.4605493649,1.5655000000000001,-0.882,1.7968623347000001,132.74,-16.77,133.7951437833,133.31,0.0,0.0,0.0,1.5655000000000001,-0.882,1.7968623347000001,0.0,0.0,0.0,92.4
2021-09-22 22:00:00,127.469,-19.555,128.960241881,1.079,-0.905,1.4082847723,126.39,-18.65,127.7585793597,133.31,0.0,0.0,0.0,1.079,-0.905,1.4082847723,0.0,0.0,0.0,92.4
2021-09-22 22:30:00,122.1305,-21.128,123.9445497561,1.2005,-0.8280000000000001,1.458349838,120.93,-20.3,122.6220000652,133.63,0.0,0.0,0.0,1.2005,-0.8280000000000001,1.458349838,0.0,0.0,0.0,92.4
2021-09-22 23:00:00,113.9375,-21.03,115.8620507597,1.1875,-0.8300000000000001,1.4488120133,112.75,-20.2,114.5451985026,133.12,0.0,0.0,0.0,1.1875,-0.8300000000000001,1.4488120133,0.0,0.0,0.0,92.4
2021-09-22 23:30:00,106.8085,-21.131,108.8787161628,1.4085,-0.961,1.7051079878,105.4,-20.17,107.3125756843,133.42,0.0,0.0,0.0,1.4085,-0.961,1.7051079878,0.0,0.0,0.0,92.4
2021-09-23 00:00:00,101.137,-21.754,103.4501294586,1.427,-1.014,1.7505784758,99.71,-20.74,101.8441539805,133.5,0.0,0.0,0.0,1.427,-1.014,1.7505784758,0.0,0.0,0.0,92.4
2021-09-23 00:30:00,95.625,-22.767,98.297898828,1.325,-1.017,1.6703035652,94.3,-21.75,96.7757846778,134.42,0.0,0.0,0.0,1.325,-1.017,1.6703035652,0.0,0.0,0.0,92.4
2021-09-23 01:00:00,90.3575,-23.8295,93.4468986992,1.4475,-0.9095000000000001,1.7095164521,88.91,-22.92,91.8167441157,134.42,0.0,0.0,0.0,1.4475,-0.9095000000000001,1.7095164521,0.0,0.0,0.0,92.4
2021-09-23 01:30:00,93.033,-24.33,96.1617802924,1.593,-0.93,1.8445999566,91.44,-23.4,94.38661769550001,134.37,0.0,0.0,0.0,1.593,-0.93,1.8445999566,0.0,0.0,0.0,92.4
2021-09-23 02:00:00,93.2055,-23.360500000000002,96.0883873863,1.5354999999999999,-0.9205000000000001,1.7902738617,91.67,-22.44,94.3765993242,134.37,0.0,0.0,0.0,1.5354999999999999,-0.9205000000000001,1.7902738617,0.0,0.0,0.0,92.4
2021-09-23 02:30:00,93.9975,-22.473,96.6466022954,1.6375000000000002,-0.973,1.9047664555,92.36,-21.5,94.8294237038,134.2,0.0,0.0,0.0,1.6375000000000002,-0.973,1.9047664555,0.0,0.0,0.0,92.4
2021-09-23 03:00:00,95.91,-22.802,98.5832607698,1.51,-0.962,1.7904033065,94.4,-21.84,96.8934755285,134.2,0.0,0.0,0.0,1.51,-0.962,1.7904033065,0.0,0.0,0.0,92.4
2021-09-23 03:30:00,94.6015,-22.7065,97.2883803159,1.8515000000000001,-0.9165000000000001,2.0659197709,92.75,-21.79,95.2752150352,134.45,0.0,0.0,0.0,1.8515000000000001,-0.9165000000000001,2.0659197709,0.0,0.0,0.0,92.4
2021-09-23 04:00:00,91.4355,-22.4645,94.1546834762,2.5155000000000003,-0.9645,2.6940676495,88.92,-21.5,91.4823283482,134.45,0.0,0.0,0.0,2.5155000000000003,-0.9645,2.6940676495,0.0,0.0,0.0,92.4
2021-09-23 04:30:00,89.581,-21.896,92.2181672828,2.421,-0.936,2.5956380718,87.16,-20.96,89.6447834511,134.49,0.0,0.0,0.0,2.421,-0.936,2.5956380718,0.0,0.0,0.0,92.4
2021-09-23 05:00:00,88.117,-21.5785,90.7206555931,2.667,-0.9685,2.8374074875,85.45,-20.61,87.9003674623,134.39,0.0,0.0,0.0,2.667,-0.9685,2.8374074875,0.0,0.0,0.0,92.4
2021-09-23 05:30:00,89.106,-21.091,91.5680594804,3.046,-0.8310000000000001,3.1573211747,86.06,-20.26,88.4126190088,134.43,0.0,0.0,0.0,3.046,-0.8310000000000001,3.1573211747,0.0,0.0,0.0,92.4
2021-09-23 06:00:00,90.881,-20.182,93.0949476878,3.571,-0.8320000000000001,3.6666421969,87.31,-19.35,89.4285111136,134.2,0.0,0.0,0.0,3.571,-0.8320000000000001,3.6666421969,0.0,0.0,0.0,92.4
2021-09-23 06:30:00,96.5935,-18.9225,98.4294937938,4.0335,-0.8125,4.1145204459,92.56,-18.11,94.3150343265,134.11,0.0,0.0,0.0,4.0335,-0.8125,4.1145204459,0.0,0.0,0.0,92.4
2021-09-23 07:00:00,105.6815,-16.788,107.0066184226,4.1515,-0.808,4.2293990412,101.53,-15.98,102.7798681649,133.9,0.0,0.0,0.0,4.1515,-0.808,4.2293990412,0.0,0.0,0.0,92.4
2021-09-23 07:30:00,116.714,-13.169,117.4545884885,3.7640000000000002,-0.849,3.8585615195000003,112.95,-12.32,113.6199141876,132.56,0.0,0.0,0.0,3.7640000000000002,-0.849,3.8585615195000003,0.0,0.0,0.0,92.4
2021-09-23 08:00:00,122.1795,-11.305,122.7013987094,3.8195,-0.755,3.8934053539,118.36,-10.55,118.8292560778,132.56,0.0,0.0,0.0,3.8195,-0.755,3.8934053539,0.0,0.0,0.0,92.4
2021-09-23 08:30:00,124.388,-9.936,124.7842082958,4.728,-0.9560000000000001,4.82368324,119.66,-8.98,119.9964832818,131.63,0.0,0.0,0.0,4.728,-0.9560000000000001,4.82368324,0.0,0.0,0.0,92.4
2021-09-23 09:00:00,125.2035,-10.5265,125.6452291752,6.1935,-1.0965,6.2898135505,119.01,-9.43,119.3830180553,131.63,0.0,0.0,0.0,6.1935,-1.0965,6.2898135505,0.0,0.0,0.0,92.4
2021-09-23 09:30:00,127.2045,-9.9415,127.5923910055,6.9945,-1.1015,7.080701413,120.21,-8.84,120.534599597,131.75,0.0,0.0,0.0,6.9945,-1.1015,7.080701413,0.0,0.0,0.0,92.4
2021-09-23 10:00:00,128.329,-11.1235,128.8101878473,8.949,-1.2635,9.0377559853,119.38,-9.86,119.7864933955,131.75,0.0,0.0,0.0,8.949,-1.2635,9.0377559853,0.0,0.0,0.0,92.4
2021-09-23 10:30:00,125.129,-11.489,125.6553371807,11.229,-1.609,11.3436908456,113.9,-9.88,114.3277061783,131.6,0.0,0.0,0.0,11.229,-1.609,11.3436908456,0.0,0.0,0.0,92.4
2021-09-23 11:00:00,122.8205,-11.0895,123.3201209475,13.5205,-1.8495,13.6464123674,109.3,-9.24,109.6898700884,131.67,0.0,0.0,0.0,13.5205,-1.8495,13.6464123674,0.0,0.0,0.0,92.4
2021-09-23 11:30:00,121.1865,-11.336500000000001,121.7155865717,17.9665,-2.4565,18.1336569533,103.22,-8.88,103.601268332,132.09,0.0,0.0,0.0,17.9665,-2.4565,18.1336569533,0.0,0.0,0.0,92.4
2021-09-23 12:00:00,118.87,-11.603,119.434946766,21.96,-2.863,22.145843154,96.91,-8.74,97.3033180318,132.09,0.0,0.0,0.0,21.96,-2.863,22.145843154,0.0,0.0,0.0,92.4
2021-09-23 12:30:00,114.1975,-12.6525,114.8962782796,30.0575,-3.8525,30.3033836807,84.14,-8.8,84.5989337994,132.27,0.0,0.0,0.0,30.0575,-3.8525,30.3033836807,0.0,0.0,0.0,92.4
2021-09-23 13:00:00,113.687,-12.4175,114.3631421186,33.157,-5.2175,33.5649959817,80.53,-7.2,80.8512269542,132.27,0.0,0.0,0.0,33.157,-5.2175,33.5649959817,0.0,0.0,0.0,92.4
2021-09-23 13:30:00,116.4695,-14.004,117.3083818244,29.4695,-4.514,29.8132122766,87.0,-9.49,87.5160562411,132.81,0.0,0.0,0.0,29.4695,-4.514,29.8132122766,0.0,0.0,0.0,92.4
2021-09-23 14:00:00,112.9605,-14.2405,113.854584451,31.7605,-5.1305,32.1722145725,81.2,-9.11,81.7094370315,132.81,0.0,0.0,0.0,31.7605,-5.1305,32.1722145725,0.0,0.0,0.0,92.4
2021-09-23 14:30:00,108.287,-13.133,109.0804751456,31.977,-4.9030000000000005,32.3507022799,76.31,-8.23,76.752517874,133.27,0.0,0.0,0.0,31.977,-4.9030000000000005,32.3507022799,0.0,0.0,0.0,92.4
2021-09-23 15:00:00,109.5785,-13.4195,110.3971496122,29.8085,-4.6795,30.1735710929,79.77,-8.74,80.2473706734,133.27,0.0,0.0,0.0,29.8085,-4.6795,30.1735710929,0.0,0.0,0.0,92.4
2021-09-23 15:30:00,111.2865,-13.199,112.0664922412,30.2165,-4.329,30.5250243775,81.07,-8.87,81.5537969686,133.09,0.0,0.0,0.0,30.2165,-4.329,30.5250243775,0.0,0.0,0.0,92.4
2021-09-23 16:00:00,115.8365,-14.0675,116.6875712683,28.5865,-3.8775,28.8482753124,87.25,-10.19,87.8430338729,132.92,0.0,0.0,0.0,28.5865,-3.8775,28.8482753124,0.0,0.0,0.0,92.4
2021-09-23 16:30:00,120.4145,-15.635,121.4253064038,26.3245,-3.775,26.5937948637,94.09,-11.86,94.8345279948,133.08,0.0,0.0,0.0,26.3245,-3.775,26.5937948637,0.0,0.0,0.0,92.4
2021-09-23 17:00:00,125.9705,-15.106,126.8729999103,21.6505,-3.036,21.8623293876,104.32,-12.07,105.0159383141,133.08,0.0,0.0,0.0,21.6505,-3.036,21.8623293876,0.0,0.0,0.0,92.4
2021-09-23 17:30:00,134.965,-15.1615,135.8139253068,17.175,-2.2415,17.3206508899,117.79,-12.92,118.496457753,132.92,0.0,0.0,0.0,17.175,-2.2415,17.3206508899,0.0,0.0,0.0,92.4
2021-09-23 18:00:00,140.2385,-13.987,140.9342862871,11.3985,-1.447,11.4899787315,128.84,-12.54,129.4488207749,132.35,0.0,0.0,0.0,11.3985,-1.447,11.4899787315,0.0,0.0,0.0,92.4
2021-09-23 18:30:00,146.551,-13.1695,147.1415350309,5.081,-0.8395,5.149885557,141.47,-12.33,142.0063019728,131.69,0.0,0.0,0.0,5.081,-0.8395,5.149885557,0.0,0.0,0.0,92.4
2021-09-23 19:00:00,149.487,-12.848,150.0381094022,1.847,-0.558,1.929448885,147.64,-12.29,148.1506452905,131.69,0.0,0.0,0.0,1.847,-0.558,1.929448885,0.0,0.0,0.0,92.4
2021-09-23 19:30:00,151.144,-12.8955,151.693120003,0.384,-0.34550000000000003,0.5165522723,150.76,-12.55,151.2814598687,131.4,0.0,0.0,0.0,0.384,-0.34550000000000003,0.5165522723,0.0,0.0,0.0,92.4
2021-09-23 20:00:00,154.3735,-13.263,154.9421978392,0.29350000000000004,-0.393,0.4905010194,154.08,-12.87,154.6165686464,131.23,0.0,0.0,0.0,0.29350000000000004,-0.393,0.4905010194,0.0,0.0,0.0,92.4
2021-09-23 20:30:00,151.1165,-14.422,151.8031312465,0.3365,-0.452,0.5635035492,150.78,-13.97,151.4257880944,131.63,0.0,0.0,0.0,0.3365,-0.452,0.5635035492,0.0,0.0,0.0,92.4
2021-09-23 21:00:00,152.15,-16.151,153.0048277049,0.5,-0.47100000000000003,0.686906835,151.65,-15.68,152.4584694269,131.63,0.0,0.0,0.0,0.5,-0.47100000000000003,0.686906835,0.0,0.0,0.0,92.4
2021-09-23 21:30:00,145.9945,-17.6965,147.0631161866,0.5045000000000001,-0.5265000000000001,0.7291930471,145.49,-17.17,146.4996552897,132.71,0.0,0.0,0.0,0.5045000000000001,-0.5265000000000001,0.7291930471,0.0,0.0,0.0,92.4
2021-09-23 22:00:00,140.673,-19.728,142.0495931462,0.453,-0.508,0.6806416091,140.22,-19.22,141.5311160134,132.71,0.0,0.0,0.0,0.453,-0.508,0.6806416091,0.0,0.0,0.0,92.4
2021-09-23 22:30:00,137.3395,-21.1425,138.9573444137,0.4995,-0.5225000000000001,0.7228461109000001,136.84,-20.62,138.3848618889,132.76,0.0,0.0,0.0,0.4995,-0.5225000000000001,0.7228461109000001,0.0,0.0,0.0,92.4
2021-09-23 23:00:00,131.181,-22.493,133.095416187,0.401,-0.553,0.6830885741,130.78,-21.94,132.60758651,132.84,0.0,0.0,0.0,0.401,-0.553,0.6830885741,0.0,0.0,0.0,92.4
2021-09-23 23:30:00,120.6725,-22.9265,122.8310899508,0.41250000000000003,-0.5565,0.6927109787,120.26,-22.37,122.3228698977,133.51,0.0,0.0,0.0,0.41250000000000003,-0.5565,0.6927109787,0.0,0.0,0.0,92.4
2021-09-24 00:00:00,112.893,-22.8195,115.1762086077,0.423,-0.6795,0.8004056784,112.47,-22.14,114.6284454226,133.51,0.0,0.0,0.0,0.423,-0.6795,0.8004056784,0.0,0.0,0.0,92.4
2021-09-24 00:30:00,109.4505,-24.229,112.1002069189,0.4305,-0.579,0.721506237,109.02,-23.65,111.5557389828,134.5,0.0,0.0,0.0,0.4305,-0.579,0.721506237,0.0,0.0,0.0,92.4
2021-09-24 01:00:00,106.3715,-24.1145,109.0706428078,0.3815,-0.6145,0.7232928176,105.99,-23.5,108.5639447515,134.37,0.0,0.0,0.0,0.3815,-0.6145,0.7232928176,0.0,0.0,0.0,92.4
2021-09-24 01:30:00,101.7945,-22.922,104.3433673707,0.4345,-0.562,0.7103761328,101.36,-22.36,103.7970095908,134.34,0.0,0.0,0.0,0.4345,-0.562,0.7103761328,0.0,0.0,0.0,92.4
2021-09-24 02:00:00,100.3525,-21.4915,102.6280119095,0.3225,-0.6015,0.6825016483,100.03,-20.89,102.1880276745,134.34,0.0,0.0,0.0,0.3225,-0.6015,0.6825016483,0.0,0.0,0.0,92.4
2021-09-24 02:30:00,98.446,-22.16,100.9092687319,0.256,-0.61,0.6615406261,98.19,-21.55,100.5270043322,134.92,0.0,0.0,0.0,0.256,-0.61,0.6615406261,0.0,0.0,0.0,92.4
2021-09-24 03:00:00,96.5325,-21.6565,98.9319339167,0.2625,-0.5265000000000001,0.5883098673,96.27,-21.13,98.561604086,134.92,0.0,0.0,0.0,0.2625,-0.5265000000000001,0.5883098673,0.0,0.0,0.0,92.4
2021-09-24 03:30:00,96.3025,-19.6035,98.2775087113,0.2525,-0.5035000000000001,0.563265923,96.05,-19.1,97.9306514836,135.03,0.0,0.0,0.0,0.2525,-0.5035000000000001,0.563265923,0.0,0.0,0.0,92.4
2021-09-24 04:00:00,94.4775,-20.499,96.675782941,0.35750000000000004,-0.419,0.5507878448,94.12,-20.08,96.2381462831,135.03,0.0,0.0,0.0,0.35750000000000004,-0.419,0.5507878448,0.0,0.0,0.0,92.4
2021-09-24 04:30:00,95.077,-20.442,97.2497367246,0.687,-0.462,0.8278967327000001,94.39,-19.98,96.48146195,134.37,0.0,0.0,0.0,0.687,-0.462,0.8278967327000001,0.0,0.0,0.0,92.4
2021-09-24 05:00:00,92.869,-19.973,94.9924833342,0.859,-0.483,0.9854795787,92.01,-19.49,94.0515826555,134.37,0.0,0.0,0.0,0.859,-0.483,0.9854795787,0.0,0.0,0.0,92.4
2021-09-24 05:30:00,95.277,-18.996,97.1522246014,0.717,-0.516,0.8833713828,94.56,-18.48,96.3488661065,133.58,0.0,0.0,0.0,0.717,-0.516,0.8833713828,0.0,0.0,0.0,92.4
2021-09-24 06:00:00,99.639,-17.131,101.1009469886,0.669,-0.461,0.8124543064,98.97,-16.67,100.3640862062,133.58,0.0,0.0,0.0,0.669,-0.461,0.8124543064,0.0,0.0,0.0,92.4
2021-09-24 06:30:00,113.749,-17.337,115.0626202118,0.979,-0.457,1.0804119585,112.77,-16.88,114.026344763,134.0,0.0,0.0,0.0,0.979,-0.457,1.0804119585,0.0,0.0,0.0,92.4
2021-09-24 07:00:00,124.386,-15.4215,125.3383407352,0.746,-0.48150000000000004,0.8878954049000001,123.64,-14.94,124.5393640581,133.5,0.0,0.0,0.0,0.746,-0.48150000000000004,0.8878954049000001,0.0,0.0,0.0,92.4
2021-09-24 07:30:00,137.387,-13.668,138.0652092057,0.717,-0.428,0.8350287420000001,136.67,-13.24,137.3098193867,133.61,0.0,0.0,0.0,0.717,-0.428,0.8350287420000001,0.0,0.0,0.0,92.4
2021-09-24 08:00:00,143.4175,-10.7855,143.8224819578,1.1675,-0.5555,1.2929178241,142.25,-10.23,142.6173741169,132.47,0.0,0.0,0.0,1.1675,-0.5555,1.2929178241,0.0,0.0,0.0,92.4
2021-09-24 08:30:00,145.136,-8.819,145.4036906581,2.4859999999999998,-0.759,2.5992839399000003,142.65,-8.06,142.8775213251,132.52,0.0,0.0,0.0,2.4859999999999998,-0.759,2.5992839399000003,0.0,0.0,0.0,92.4
2021-09-24 09:00:00,149.2825,-7.686,149.4802308075,4.0925,-0.836,4.1770147534,145.19,-6.85,145.3515001643,132.08,0.0,0.0,0.0,4.0925,-0.836,4.1770147534,0.0,0.0,0.0,92.4
2021-09-24 09:30:00,148.381,-8.6685,148.6339935992,6.421,-1.1585,6.5246734209,141.96,-7.51,142.1585090665,131.91,0.0,0.0,0.0,6.421,-1.1585,6.5246734209,0.0,0.0,0.0,92.4
2021-09-24 10:00:00,145.276,-13.2885,145.8824883536,8.656,-1.2685,8.7484529061,136.62,-12.02,137.1477480675,131.91,0.0,0.0,0.0,8.656,-1.2685,8.7484529061,0.0,0.0,0.0,92.4
2021-09-24 10:30:00,140.64,-13.7475,141.3103087402,13.7,-1.7775,13.8148292154,126.94,-11.97,127.5031156482,132.94,0.0,0.0,0.0,13.7,-1.7775,13.8148292154,0.0,0.0,0.0,92.4
2021-09-24 11:00:00,137.3025,-14.047,138.0191824177,14.5325,-1.697,14.6312461961,122.77,-12.35,123.3896081524,132.94,0.0,0.0,0.0,14.5325,-1.697,14.6312461961,0.0,0.0,0.0,92.4
2021-09-24 11:30:00,130.3355,-14.9125,131.1858422868,17.3455,-1.8625,17.4452078377,112.99,-13.05,113.7411209721,133.67,0.0,0.0,0.0,17.3455,-1.8625,17.4452078377,0.0,0.0,0.0,92.4
2021-09-24 12:00:00,126.9055,-14.0705,127.6831425855,20.7955,-2.7605,20.9779212626,106.11,-11.31,106.711050037,133.67,0.0,0.0,0.0,20.7955,-2.7605,20.9779212626,0.0,0.0,0.0,92.4
2021-09-24 12:30:00,120.772,-13.8995,121.5692069738,21.442,-2.8495,21.6305111879,99.33,-11.05,99.9427406068,133.8,0.0,0.0,0.0,21.442,-2.8495,21.6305111879,0.0,0.0,0.0,92.4
2021-09-24 13:00:00,116.36,-14.649000000000001,117.2784839645,23.85,-3.3890000000000002,24.0895790955,92.51,-11.26,93.1927448893,134.02,0.0,0.0,0.0,23.85,-3.3890000000000002,24.0895790955,0.0,0.0,0.0,92.4
2021-09-24 13:30:00,113.6595,-13.922,114.5089691869,21.9995,-3.302,22.2459255651,91.66,-10.62,92.2731813692,134.15,0.0,0.0,0.0,21.9995,-3.302,22.2459255651,0.0,0.0,0.0,92.4
2021-09-24 14:00:00,112.564,-13.1775,113.3326987336,21.374,-2.6575,21.5385742855,91.19,-10.52,91.794806498,134.3,0.0,0.0,0.0,21.374,-2.6575,21.5385742855,0.0,0.0,0.0,92.4
2021-09-24 14:30:00,113.5675,-13.929,114.4185041733,19.1375,-2.429,19.2910328197,94.43,-11.5,95.1276768349,134.08,0.0,0.0,0.0,19.1375,-2.429,19.2910328197,0.0,0.0,0.0,92.4
2021-09-24 15:00:00,112.477,-15.5695,113.5494819858,18.497,-2.8895,18.7213305951,93.98,-12.68,94.8315496024,134.11,0.0,0.0,0.0,18.497,-2.8895,18.7213305951,0.0,0.0,0.0,92.4
2021-09-24 15:30:00,109.271,-17.1055,110.601761158,17.941,-2.2955,18.087255216,91.33,-14.81,92.5229971413,134.31,0.0,0.0,0.0,17.941,-2.2955,18.087255216,0.0,0.0,0.0,92.4
2021-09-24 16:00:00,111.613,-16.441,112.8174111119,14.093,-2.251,14.2716379579,97.52,-14.19,98.5469761078,134.61,0.0,0.0,0.0,14.093,-2.251,14.2716379579,0.0,0.0,0.0,92.4
2021-09-24 16:30:00,117.196,-15.341,118.1958065965,10.646,-1.861,10.8074343394,106.55,-13.48,107.3993151747,133.72,0.0,0.0,0.0,10.646,-1.861,10.8074343394,0.0,0.0,0.0,92.4
2021-09-24 17:00:00,122.1095,-13.4725,122.8504710878,7.4495000000000005,-1.3725,7.574879966,114.66,-12.1,115.2966851215,133.47,0.0,0.0,0.0,7.4495000000000005,-1.3725,7.574879966,0.0,0.0,0.0,92.4
2021-09-24 17:30:00,132.1005,-12.8825,132.7271671758,5.5605,-1.2425,5.6976281469,126.54,-11.64,127.0742349967,132.9,0.0,0.0,0.0,5.5605,-1.2425,5.6976281469,0.0,0.0,0.0,92.4
2021-09-24 18:00:00,140.2845,-13.668,140.9487678706,3.9745,-0.988,4.0954602,136.31,-12.68,136.8984970699,132.81,0.0,0.0,0.0,3.9745,-0.988,4.0954602,0.0,0.0,0.0,92.4
2021-09-24 18:30:00,150.09,-13.6355,150.7081117931,2.65,-0.7255,2.7475171064,147.44,-12.91,148.0041273073,132.61,0.0,0.0,0.0,2.65,-0.7255,2.7475171064,0.0,0.0,0.0,92.4
2021-09-24 19:00:00,153.533,-13.5965,154.1338603333,0.873,-0.5165000000000001,1.0143476968,152.66,-13.08,153.2193264572,132.01,0.0,0.0,0.0,0.873,-0.5165000000000001,1.0143476968,0.0,0.0,0.0,92.4
2021-09-24 19:30:00,152.1685,-13.28,152.7468847219,0.17850000000000002,-0.28,0.3320576004,151.99,-13.0,152.5449445246,131.77,0.0,0.0,0.0,0.17850000000000002,-0.28,0.3320576004,0.0,0.0,0.0,92.4
2021-09-24 20:00:00,155.08,-14.182,155.7271187815,0.15,-0.372,0.4011034779,154.93,-13.81,155.5442734401,131.94,0.0,0.0,0.0,0.15,-0.372,0.4011034779,0.0,0.0,0.0,92.4
2021-09-24 20:30:00,149.443,-15.8405,150.2801772998,0.14300000000000002,-0.3705,0.3971388296,149.3,-15.47,150.099336774,131.82,0.0,0.0,0.0,0.14300000000000002,-0.3705,0.3971388296,0.0,0.0,0.0,92.4
2021-09-24 21:00:00,142.2565,-17.5835,143.3390779393,0.14650000000000002,-0.3835,0.41052953610000004,142.11,-17.2,143.1470995165,132.69,0.0,0.0,0.0,0.14650000000000002,-0.3835,0.41052953610000004,0.0,0.0,0.0,92.4
2021-09-24 21:30:00,141.943,-20.19,143.3717243706,0.14300000000000002,-0.37,0.3966724089,141.8,-19.82,143.1784634643,132.52,0.0,0.0,0.0,0.14300000000000002,-0.37,0.3966724089,0.0,0.0,0.0,92.4
2021-09-24 22:00:00,139.35,-21.573,141.0099884015,0.14,-0.423,0.4455659323,139.21,-21.15,140.8074806251,132.33,0.0,0.0,0.0,0.14,-0.423,0.4455659323,0.0,0.0,0.0,92.4
2021-09-24 22:30:00,135.616,-20.099,137.0972985037,0.136,-0.489,0.5075598487,135.48,-19.61,136.8918642579,132.81,0.0,0.0,0.0,0.136,-0.489,0.5075598487,0.0,0.0,0.0,92.4
2021-09-24 23:00:00,129.971,-18.3315,131.2573987753,0.14100000000000001,-0.4615,0.4825590637,129.83,-17.87,131.0540567857,132.81,0.0,0.0,0.0,0.14100000000000001,-0.4615,0.4825590637,0.0,0.0,0.0,92.4
2021-09-24 23:30:00,125.215,-18.815,126.6206951884,0.145,-0.41500000000000004,0.4396020928,125.07,-18.4,126.4162366945,131.98,0.0,0.0,0.0,0.145,-0.41500000000000004,0.4396020928,0.0,0.0,0.0,92.4
2021-09-25 00:00:00,121.76,-19.045,123.2404544985,0.14,-0.405,0.42851487720000003,121.62,-18.64,123.0401316644,131.98,0.0,0.0,0.0,0.14,-0.405,0.42851487720000003,0.0,0.0,0.0,92.4
2021-09-25 00:30:00,119.4685,-19.3265,121.02163482,0.1385,-0.47650000000000003,0.49622021320000004,119.33,-18.85,120.809649449,132.16,0.0,0.0,0.0,0.1385,-0.47650000000000003,0.49622021320000004,0.0,0.0,0.0,92.4
2021-09-25 01:00:00,115.1105,-19.0625,116.6782161181,0.1405,-0.5025000000000001,0.52177246,114.97,-18.56,116.4584668455,132.27,0.0,0.0,0.0,0.1405,-0.5025000000000001,0.52177246,0.0,0.0,0.0,92.4
2021-09-25 01:30:00,116.1415,-19.819,117.8203750769,0.14150000000000001,-0.489,0.5090611456,116.0,-19.33,117.5995276351,132.83,0.0,0.0,0.0,0.14150000000000001,-0.489,0.5090611456,0.0,0.0,0.0,92.4
2021-09-25 02:00:00,118.0525,-19.5105,119.6538857142,0.1525,-0.5105000000000001,0.5327912349,117.9,-19.0,119.4211455313,132.83,0.0,0.0,0.0,0.1525,-0.5105000000000001,0.5327912349,0.0,0.0,0.0,92.4
2021-09-25 02:30:00,118.909,-21.4395,120.826331738,0.139,-0.4495,0.47050106270000003,118.77,-20.99,120.6105012012,132.5,0.0,0.0,0.0,0.139,-0.4495,0.47050106270000003,0.0,0.0,0.0,92.4
2021-09-25 03:00:00,117.2375,-21.0465,119.1116558885,0.1375,-0.4565,0.4767583245,117.1,-20.59,118.8964175238,132.5,0.0,0.0,0.0,0.1375,-0.4565,0.4767583245,0.0,0.0,0.0,92.4
2021-09-25 03:30:00,116.892,-21.289,118.8148188779,0.132,-0.439,0.4584157502,116.76,-20.85,118.6069985288,132.8,0.0,0.0,0.0,0.132,-0.439,0.4584157502,0.0,0.0,0.0,92.4
2021-09-25 04:00:00,116.58,-21.8345,118.6070899662,0.13,-0.4345,0.45353087000000003,116.45,-21.4,118.4000105574,132.8,0.0,0.0,0.0,0.13,-0.4345,0.45353087000000003,0.0,0.0,0.0,92.4
2021-09-25 04:30:00,114.741,-22.1345,116.8564639686,0.131,-0.3145,0.3406923099,114.61,-21.82,116.6686097457,133.21,0.0,0.0,0.0,0.131,-0.3145,0.3406923099,0.0,0.0,0.0,92.4
2021-09-25 05:00:00,114.4615,-22.022,116.5607286621,0.1315,-0.342,0.36640994800000004,114.33,-21.68,116.3673979257,133.21,0.0,0.0,0.0,0.1315,-0.342,0.36640994800000004,0.0,0.0,0.0,92.4
2021-09-25 05:30:00,114.701,-21.323,116.6661464607,0.151,-0.313,0.3475197836,114.55,-21.01,116.4608200212,133.26,0.0,0.0,0.0,0.151,-0.313,0.3475197836,0.0,0.0,0.0,92.4
2021-09-25 06:00:00,116.47,-19.9115,118.159759361,0.16,-0.3315,0.36809271930000004,116.31,-19.58,117.9465662917,133.26,0.0,0.0,0.0,0.16,-0.3315,0.36809271930000004,0.0,0.0,0.0,92.4
2021-09-25 06:30:00,118.889,-18.7575,120.3596200029,0.149,-0.3175,0.3507238943,118.74,-18.44,120.1633105403,132.61,0.0,0.0,0.0,0.149,-0.3175,0.3507238943,0.0,0.0,0.0,92.4
2021-09-25 07:00:00,123.0465,-16.9495,124.2084003298,0.1665,-0.3195,0.3602811402,122.88,-16.63,124.0002068547,132.61,0.0,0.0,0.0,0.1665,-0.3195,0.3602811402,0.0,0.0,0.0,92.4
2021-09-25 07:30:00,130.0025,-15.563,130.9307335015,0.1625,-0.253,0.3006912869,129.84,-15.31,130.7395185091,131.83,0.0,0.0,0.0,0.1625,-0.253,0.3006912869,0.0,0.0,0.0,92.4
2021-09-25 08:00:00,135.737,-14.7245,136.5333075453,0.657,-0.3145,0.7283949821,135.08,-14.41,135.8464372002,131.83,0.0,0.0,0.0,0.657,-0.3145,0.7283949821,0.0,0.0,0.0,92.4
2021-09-25 08:30:00,140.8135,-12.666,141.3819979285,1.6735,-0.5660000000000001,1.7666234036000001,139.14,-12.1,139.6651338022,131.98,0.0,0.0,0.0,1.6735,-0.5660000000000001,1.7666234036000001,0.0,0.0,0.0,92.4
2021-09-25 09:00:00,140.556,-12.353,141.0977878813,3.556,-0.803,3.6455376833,137.0,-11.55,137.486008379,132.79,0.0,0.0,0.0,3.556,-0.803,3.6455376833,0.0,0.0,0.0,92.4
2021-09-25 09:30:00,139.0105,-12.051,139.5318806268,5.2505,-1.011,5.3469497146,133.76,-11.04,134.2148248145,133.02,0.0,0.0,0.0,5.2505,-1.011,5.3469497146,0.0,0.0,0.0,92.4
2021-09-25 10:00:00,137.928,-12.897,138.5296567274,6.038,-0.987,6.1181380337,131.89,-11.91,132.4266597026,133.28,0.0,0.0,0.0,6.038,-0.987,6.1181380337,0.0,0.0,0.0,92.4
2021-09-25 10:30:00,136.416,-12.738,137.0094219388,7.166,-1.218,7.2687743121,129.25,-11.52,129.7623708939,133.41,0.0,0.0,0.0,7.166,-1.218,7.2687743121,0.0,0.0,0.0,92.4
2021-09-25 11:00:00,134.776,-13.01,135.4024751472,10.036,-1.5,10.147477322,124.74,-11.51,125.2698994172,133.29,0.0,0.0,0.0,10.036,-1.5,10.147477322,0.0,0.0,0.0,92.4
2021-09-25 11:30:00,132.297,-13.4415,132.9780813941,11.897,-1.6915,12.0166460067,120.4,-11.75,120.9719905598,133.37,0.0,0.0,0.0,11.897,-1.6915,12.0166460067,0.0,0.0,0.0,92.4
2021-09-25 12:00:00,132.3785,-13.4235,133.0573470895,12.2485,-1.9035000000000002,12.3955259872,120.13,-11.52,120.6810975257,133.58,0.0,0.0,0.0,12.2485,-1.9035000000000002,12.3955259872,0.0,0.0,0.0,92.4
2021-09-25 12:30:00,130.554,-12.785,131.1785163089,12.734,-1.865,12.8698477458,117.82,-10.92,118.3249711599,133.33,0.0,0.0,0.0,12.734,-1.865,12.8698477458,0.0,0.0,0.0,92.4
2021-09-25 13:00:00,128.196,-13.4315,128.8977098643,14.086,-2.0415,14.2331696487,114.11,-11.39,114.6770430383,133.33,0.0,0.0,0.0,14.086,-2.0415,14.2331696487,0.0,0.0,0.0,92.4
2021-09-25 13:30:00,128.61,-13.864,129.3551027057,13.5,-2.164,13.672340545800001,115.11,-11.7,115.7030773143,133.52,0.0,0.0,0.0,13.5,-2.164,13.672340545800001,0.0,0.0,0.0,92.4
2021-09-25 14:00:00,126.0325,-13.7095,126.7759497953,12.7625,-2.3095,12.9697801254,113.27,-11.4,113.8422281054,133.59,0.0,0.0,0.0,12.7625,-2.3095,12.9697801254,0.0,0.0,0.0,92.4
2021-09-25 14:30:00,128.9655,-14.4525,129.7727819941,13.3755,-2.0825,13.5366467968,115.59,-12.37,116.2500107527,133.88,0.0,0.0,0.0,13.3755,-2.0825,13.5366467968,0.0,0.0,0.0,92.4
2021-09-25 15:00:00,128.7075,-14.9905,129.577527552,13.5075,-2.1705,13.6807758004,115.2,-12.82,115.9111401031,133.88,0.0,0.0,0.0,13.5075,-2.1705,13.6807758004,0.0,0.0,0.0,92.4
2021-09-25 15:30:00,129.226,-15.299,130.1284691257,12.586,-2.239,12.7836034435,116.64,-13.06,117.3688766241,133.98,0.0,0.0,0.0,12.586,-2.239,12.7836034435,0.0,0.0,0.0,92.4
2021-09-25 16:00:00,131.247,-14.744,132.0725578801,10.667,-1.824,10.8218235524,120.58,-12.92,121.2702057391,133.98,0.0,0.0,0.0,10.667,-1.824,10.8218235524,0.0,0.0,0.0,92.4
2021-09-25 16:30:00,132.806,-13.848,133.5260301964,11.196,-1.838,11.3458653262,121.61,-12.01,122.2016047358,133.7,0.0,0.0,0.0,11.196,-1.838,11.3458653262,0.0,0.0,0.0,92.4
2021-09-25 17:00:00,137.2685,-12.8245,137.8662717727,9.1185,-1.5445,9.2483794526,128.15,-11.28,128.6454853464,133.7,0.0,0.0,0.0,9.1185,-1.5445,9.2483794526,0.0,0.0,0.0,92.4
2021-09-25 17:30:00,144.4965,-12.0475,144.9978647032,6.4165,-1.2175,6.5309860282,138.08,-10.83,138.5040623953,133.0,0.0,0.0,0.0,6.4165,-1.2175,6.5309860282,0.0,0.0,0.0,92.4
2021-09-25 18:00:00,146.069,-10.4115,146.4395851307,4.119,-0.8815000000000001,4.2122681835,141.95,-9.53,142.2695448787,133.0,0.0,0.0,0.0,4.119,-0.8815000000000001,4.2122681835,0.0,0.0,0.0,92.4
2021-09-25 18:30:00,150.774,-9.7005,151.0857331989,1.904,-0.6305000000000001,2.0056785012,148.87,-9.07,149.1460418516,132.79,0.0,0.0,0.0,1.904,-0.6305000000000001,2.0056785012,0.0,0.0,0.0,92.4
2021-09-25 19:00:00,153.3325,-9.1315,153.604166117,0.6725,-0.4315,0.7990297241000001,152.66,-8.7,152.9077028799,132.59,0.0,0.0,0.0,0.6725,-0.4315,0.7990297241000001,0.0,0.0,0.0,92.4
2021-09-25 19:30:00,153.3855,-8.4275,153.6168427175,0.2755,-0.3075,0.41286377900000004,153.11,-8.12,153.3251659057,132.49,0.0,0.0,0.0,0.2755,-0.3075,0.41286377900000004,0.0,0.0,0.0,92.4
2021-09-25 20:00:00,151.7135,-9.9875,152.0418897492,0.5135000000000001,-0.4375,0.6746024755000001,151.2,-9.55,151.501295374,132.34,0.0,0.0,0.0,0.5135000000000001,-0.4375,0.6746024755000001,0.0,0.0,0.0,92.4
2021-09-25 20:30:00,147.839,-11.364,148.2751173225,0.729,-0.514,0.8919848653,147.11,-10.85,147.5095746045,131.98,0.0,0.0,0.0,0.729,-0.514,0.8919848653,0.0,0.0,0.0,92.4
2021-09-25 21:00:00,143.538,-12.495,144.0808192266,0.788,-0.515,0.9413654976,142.75,-11.98,143.2518163934,131.98,0.0,0.0,0.0,0.788,-0.515,0.9413654976,0.0,0.0,0.0,92.4
2021-09-25 21:30:00,141.035,-13.296,141.6603502784,0.975,-0.506,1.0984812242,140.06,-12.79,140.6427662555,131.95,0.0,0.0,0.0,0.975,-0.506,1.0984812242,0.0,0.0,0.0,92.4
2021-09-25 22:00:00,136.372,-14.221,137.1114846576,1.332,-0.531,1.4339403753,135.04,-13.69,135.7321542598,132.02,0.0,0.0,0.0,1.332,-0.531,1.4339403753,0.0,0.0,0.0,92.4
2021-09-25 22:30:00,133.0835,-16.233,134.0698633596,1.4035,-0.583,1.5197701306,131.68,-15.65,132.6067302214,132.32,0.0,0.0,0.0,1.4035,-0.583,1.5197701306,0.0,0.0,0.0,92.4
2021-09-25 23:00:00,128.8695,-17.616,130.0679494966,1.5195,-0.596,1.632205946,127.35,-17.02,128.4823057857,133.05,0.0,0.0,0.0,1.5195,-0.596,1.632205946,0.0,0.0,0.0,92.4
2021-09-25 23:30:00,124.412,-18.4575,125.7737057188,2.312,-0.5875,2.3854769439,122.1,-17.87,123.400757291,132.83,0.0,0.0,0.0,2.312,-0.5875,2.3854769439,0.0,0.0,0.0,92.4
2021-09-26 00:00:00,120.2685,-20.1205,121.9399303448,2.1385,-0.5205000000000001,2.2009321889,118.13,-19.6,119.7449660737,132.83,0.0,0.0,0.0,2.1385,-0.5205000000000001,2.2009321889,0.0,0.0,0.0,92.4
2021-09-26 00:30:00,116.147,-20.3305,117.9129120972,1.907,-0.4605,1.9618127459,114.24,-19.87,115.9551400327,131.39,0.0,0.0,0.0,1.907,-0.4605,1.9618127459,0.0,0.0,0.0,92.4
2021-09-26 01:00:00,110.3485,-19.9765,112.142106296,1.9985,-0.4665,2.0522242811,108.35,-19.51,110.0925183652,130.27,0.0,0.0,0.0,1.9985,-0.4665,2.0522242811,0.0,0.0,0.0,92.4
2021-09-26 01:30:00,107.7825,-19.2645,109.490585287,1.8725,-0.49450000000000005,1.9366947359000002,105.91,-18.77,107.5604062841,130.7,0.0,0.0,0.0,1.8725,-0.49450000000000005,1.9366947359000002,0.0,0.0,0.0,92.4
2021-09-26 02:00:00,104.8985,-18.3165,106.4856303663,1.6185,-0.5165000000000001,1.6989156836000001,103.28,-17.8,104.8026640883,131.6,0.0,0.0,0.0,1.6185,-0.5165000000000001,1.6989156836000001,0.0,0.0,0.0,92.4
2021-09-26 02:30:00,103.329,-18.2795,104.9334187056,1.7189999999999999,-0.5195000000000001,1.7957842994000002,101.61,-17.76,103.1504226845,132.1,0.0,0.0,0.0,1.7189999999999999,-0.5195000000000001,1.7957842994000002,0.0,0.0,0.0,92.4
2021-09-26 03:00:00,101.457,-18.7425,103.1736601815,1.867,-0.5125000000000001,1.9360643713,99.59,-18.23,101.244757889,132.28,0.0,0.0,0.0,1.867,-0.5125000000000001,1.9360643713,0.0,0.0,0.0,92.4
2021-09-26 03:30:00,101.1215,-19.5195,102.9881966174,1.9115000000000002,-0.5695,1.9945331534,99.21,-18.95,101.0035969657,132.11,0.0,0.0,0.0,1.9115000000000002,-0.5695,1.9945331534,0.0,0.0,0.0,92.4
2021-09-26 04:00:00,100.5175,-19.6655,102.4231404347,1.6175000000000002,-0.5355,1.7038387541,98.9,-19.13,100.7331469775,132.11,0.0,0.0,0.0,1.6175000000000002,-0.5355,1.7038387541,0.0,0.0,0.0,92.4
2021-09-26 04:30:00,98.2715,-19.859,100.258005133,1.6115,-0.519,1.6930130685,96.66,-19.34,98.575814478,132.04,0.0,0.0,0.0,1.6115,-0.519,1.6930130685,0.0,0.0,0.0,92.4
2021-09-26 05:00:00,98.381,-20.0365,100.4006100243,1.871,-0.47650000000000003,1.9307235043,96.51,-19.56,98.4721975991,132.04,0.0,0.0,0.0,1.871,-0.47650000000000003,1.9307235043,0.0,0.0,0.0,92.4
2021-09-26 05:30:00,98.217,-19.674,100.1680855612,2.057,-0.524,2.1226928652,96.16,-19.15,98.0482947327,132.14,0.0,0.0,0.0,2.057,-0.524,2.1226928652,0.0,0.0,0.0,92.4
2021-09-26 06:00:00,98.034,-18.818,99.8237560904,1.854,-0.518,1.9250038961,96.18,-18.3,97.9054768642,132.05,0.0,0.0,0.0,1.854,-0.518,1.9250038961,0.0,0.0,0.0,92.4
2021-09-26 06:30:00,100.808,-17.943,102.3924026137,1.888,-0.493,1.9513054605,98.92,-17.45,100.4473439171,131.84,0.0,0.0,0.0,1.888,-0.493,1.9513054605,0.0,0.0,0.0,92.4
2021-09-26 07:00:00,104.6495,-16.6785,105.9702326717,2.3795,-0.5185000000000001,2.4353362191,102.27,-16.16,103.538874342,131.53,0.0,0.0,0.0,2.3795,-0.5185000000000001,2.4353362191,0.0,0.0,0.0,92.4
2021-09-26 07:30:00,107.224,-15.933,108.4013222475,3.124,-0.533,3.1691426285,104.1,-15.4,105.2329321078,133.12,0.0,0.0,0.0,3.124,-0.533,3.1691426285,0.0,0.0,0.0,92.4
2021-09-26 08:00:00,115.179,-15.961,116.2796437989,3.939,-0.601,3.9845855493,111.24,-15.36,112.2954460341,132.77,0.0,0.0,0.0,3.939,-0.601,3.9845855493,0.0,0.0,0.0,92.4
2021-09-26 08:30:00,121.3245,-15.3285,122.2889905613,5.5545,-0.8685,5.6219891942,115.77,-14.46,116.6695525834,131.68,0.0,0.0,0.0,5.5545,-0.8685,5.6219891942,0.0,0.0,0.0,92.4
2021-09-26 09:00:00,124.062,-13.9375,124.842435695,7.342,-1.0675,7.4191994346,116.72,-12.87,117.4274043825,131.68,0.0,0.0,0.0,7.342,-1.0675,7.4191994346,0.0,0.0,0.0,92.4
2021-09-26 09:30:00,123.932,-13.268,124.6402039793,11.392,-1.218,11.4569275113,112.54,-12.05,113.1832765916,132.11,0.0,0.0,0.0,11.392,-1.218,11.4569275113,0.0,0.0,0.0,92.4
2021-09-26 10:00:00,122.294,-12.8985,122.9723291568,14.254,-1.8785,14.3772486328,108.04,-11.02,108.6005616928,132.11,0.0,0.0,0.0,14.254,-1.8785,14.3772486328,0.0,0.0,0.0,92.4
2021-09-26 10:30:00,121.1215,-11.962,121.7107522212,15.2315,-2.2720000000000002,15.4000187094,105.89,-9.69,106.332441898,132.4,0.0,0.0,0.0,15.2315,-2.2720000000000002,15.4000187094,0.0,0.0,0.0,92.4
2021-09-26 11:00:00,119.9055,-11.569,120.4623206287,14.9455,-2.109,15.0935698643,104.96,-9.46,105.3854506087,132.4,0.0,0.0,0.0,14.9455,-2.109,15.0935698643,0.0,0.0,0.0,92.4
2021-09-26 11:30:00,121.1605,-11.5155,121.70650558,14.0105,-2.1655,14.1768649743,107.15,-9.35,107.5571708442,133.03,0.0,0.0,0.0,14.0105,-2.1655,14.1768649743,0.0,0.0,0.0,92.4
2021-09-26 12:00:00,121.58,-11.626,122.1345990127,16.21,-2.406,16.3875848129,105.37,-9.22,105.7726112942,133.26,0.0,0.0,0.0,16.21,-2.406,16.3875848129,0.0,0.0,0.0,92.4
2021-09-26 12:30:00,122.8095,-11.3465,123.3325437689,18.8395,-2.2765,18.9765437448,103.97,-9.07,104.3648686101,133.34,0.0,0.0,0.0,18.8395,-2.2765,18.9765437448,0.0,0.0,0.0,92.4
2021-09-26 13:00:00,119.927,-10.5195,120.3874794538,20.727,-2.8495,20.9219544797,99.2,-7.67,99.4960747969,133.34,0.0,0.0,0.0,20.727,-2.8495,20.9219544797,0.0,0.0,0.0,92.4
2021-09-26 13:30:00,111.4115,-11.092,111.9622918498,30.0215,-4.212,30.3155307763,81.39,-6.88,81.6802699555,133.88,0.0,0.0,0.0,30.0215,-4.212,30.3155307763,0.0,0.0,0.0,92.4
2021-09-26 14:00:00,104.8295,-10.8645,105.3909931185,29.5695,-4.0545,29.846177318,75.26,-6.8100000000000005,75.567477793,133.88,0.0,0.0,0.0,29.5695,-4.0545,29.846177318,0.0,0.0,0.0,92.4
2021-09-26 14:30:00,103.689,-12.4205,104.4302520405,30.129,-3.8905000000000003,30.3791479678,73.56,-8.53,74.0529168906,133.82,0.0,0.0,0.0,30.129,-3.8905000000000003,30.3791479678,0.0,0.0,0.0,92.4
2021-09-26 15:00:00,97.3955,-11.6335,98.0878266784,29.0855,-3.9535,29.3529636068,68.31,-7.68,68.7403702347,133.82,0.0,0.0,0.0,29.0855,-3.9535,29.3529636068,0.0,0.0,0.0,92.4
2021-09-26 15:30:00,98.888,-10.3235,99.4254051852,19.948,-2.7335000000000003,20.1344164616,78.94,-7.59,79.3040459245,134.18,0.0,0.0,0.0,19.948,-2.7335000000000003,20.1344164616,0.0,0.0,0.0,92.4
2021-09-26 16:00:00,102.9705,-10.808,103.5361614811,21.3005,-2.498,21.446475334,81.67,-8.31,82.0916865462,134.43,0.0,0.0,0.0,21.3005,-2.498,21.446475334,0.0,0.0,0.0,92.4
2021-09-26 16:30:00,110.0935,-9.4065,110.4946197084,17.7935,-2.3265000000000002,17.94495039,92.3,-7.08,92.5711423717,134.43,0.0,0.0,0.0,17.7935,-2.3265000000000002,17.94495039,0.0,0.0,0.0,92.4
2021-09-26 17:00:00,120.782,-8.6785,121.0933849814,13.782,-1.9885000000000002,13.924713866,107.0,-6.69,107.2089366611,133.86,0.0,0.0,0.0,13.782,-1.9885000000000002,13.924713866,0.0,0.0,0.0,92.4
2021-09-26 17:30:00,127.506,-7.0335,127.6998440024,11.416,-1.5935000000000001,11.5266776762,116.09,-5.44,116.2173898347,132.86,0.0,0.0,0.0,11.416,-1.5935000000000001,11.5266776762,0.0,0.0,0.0,92.4
2021-09-26 18:00:00,128.7785,-8.046,129.0296096958,10.6385,-1.506,10.7445669177,118.14,-6.54,118.3208823497,131.96,0.0,0.0,0.0,10.6385,-1.506,10.7445669177,0.0,0.0,0.0,92.4
2021-09-26 18:30:00,131.417,-10.4785,131.8340883507,9.387,-1.3085,9.4777603499,122.03,-9.17,122.3740568912,131.81,0.0,0.0,0.0,9.387,-1.3085,9.4777603499,0.0,0.0,0.0,92.4
2021-09-26 19:00:00,130.286,-10.505,130.708824572,8.746,-1.115,8.8167874535,121.54,-9.39,121.9021890698,131.97,0.0,0.0,0.0,8.746,-1.115,8.8167874535,0.0,0.0,0.0,92.4
2021-09-26 19:30:00,123.8135,-10.275,124.2391178625,8.4835,-0.995,8.5416507333,115.33,-9.28,115.7027540727,131.9,0.0,0.0,0.0,8.4835,-0.995,8.5416507333,0.0,0.0,0.0,92.4
2021-09-26 20:00:00,124.967,-11.8875,125.5311265991,8.367,-1.1175,8.4412970123,116.6,-10.77,117.0963402502,132.13,0.0,0.0,0.0,8.367,-1.1175,8.4412970123,0.0,0.0,0.0,92.4
2021-09-26 20:30:00,121.6605,-12.905,122.3430271215,8.5805,-1.115,8.6526415186,113.08,-11.79,113.6929659214,132.29,0.0,0.0,0.0,8.5805,-1.115,8.6526415186,0.0,0.0,0.0,92.4
2021-09-26 21:00:00,114.4695,-14.5105,115.3855321975,8.8695,-1.2505,8.9572194625,105.6,-13.26,106.4292610141,132.71,0.0,0.0,0.0,8.8695,-1.2505,8.9572194625,0.0,0.0,0.0,92.4
2021-09-26 21:30:00,105.453,-14.8355,106.4914422348,8.913,-1.3255,9.011022098,96.54,-13.51,97.4807247614,133.79,0.0,0.0,0.0,8.913,-1.3255,9.011022098,0.0,0.0,0.0,92.4
2021-09-26 22:00:00,100.3305,-15.6005,101.536125741,8.9605,-1.2505,9.0473372049,91.37,-14.35,92.4899962158,134.18,0.0,0.0,0.0,8.9605,-1.2505,9.0473372049,0.0,0.0,0.0,92.4
2021-09-26 22:30:00,99.7445,-16.536,101.1059077218,5.9145,-0.8160000000000001,5.9705247885,93.83,-15.72,95.1377280578,132.66,0.0,0.0,0.0,5.9145,-0.8160000000000001,5.9705247885,0.0,0.0,0.0,92.4
2021-09-26 23:00:00,92.5995,-15.982,93.9685677461,2.4095,-0.592,2.4811598598,90.19,-15.39,91.4936511459,132.66,0.0,0.0,0.0,2.4095,-0.592,2.4811598598,0.0,0.0,0.0,92.4
2021-09-26 23:30:00,80.419,-15.369,81.8744265446,2.5789999999999997,-0.779,2.6940827753,77.84,-14.59,79.1955409098,134.31,0.0,0.0,0.0,2.5789999999999997,-0.779,2.6940827753,0.0,0.0,0.0,92.4
2021-09-27 00:00:00,75.704,-15.2615,77.2269965637,3.104,-0.8215,3.2108687687,72.6,-14.44,74.0221156142,134.31,0.0,0.0,0.0,3.104,-0.8215,3.2108687687,0.0,0.0,0.0,92.4
2021-09-27 00:30:00,73.3885,-16.139,75.1421270211,2.2685,-0.619,2.3514364227,71.12,-15.52,72.7937140143,135.0,0.0,0.0,0.0,2.2685,-0.619,2.3514364227,0.0,0.0,0.0,92.4
2021-09-27 01:00:00,72.9595,-16.3525,74.7695987451,1.2195,-0.49250000000000005,1.3151944723,71.74,-15.86,73.4722206007,134.24,0.0,0.0,0.0,1.2195,-0.49250000000000005,1.3151944723,0.0,0.0,0.0,92.4
2021-09-27 01:30:00,71.96,-16.0105,73.7195883755,1.01,-0.49050000000000005,1.1228046357,70.95,-15.52,72.627631794,133.86,0.0,0.0,0.0,1.01,-0.49050000000000005,1.1228046357,0.0,0.0,0.0,92.4
2021-09-27 02:00:00,70.597,-16.4545,72.4892197451,4.937,-0.8245,5.005374037,65.66,-15.63,67.4946849759,133.11,0.0,0.0,0.0,4.937,-0.8245,5.005374037,0.0,0.0,0.0,92.4
2021-09-27 02:30:00,69.2415,-16.2035,71.1121560248,6.5615,-1.0335,6.6423944854,62.68,-15.17,64.4896216457,133.2,0.0,0.0,0.0,6.5615,-1.0335,6.6423944854,0.0,0.0,0.0,92.4
2021-09-27 03:00:00,68.6355,-15.49,70.3617222661,5.0355,-0.9,5.1152966923,63.6,-14.59,65.2520352173,133.13,0.0,0.0,0.0,5.0355,-0.9,5.1152966923,0.0,0.0,0.0,92.4
2021-09-27 03:30:00,70.7575,-16.6185,72.6828614496,4.3075,-0.8685,4.394183485,66.45,-15.75,68.291031622,133.24,0.0,0.0,0.0,4.3075,-0.8685,4.394183485,0.0,0.0,0.0,92.4
2021-09-27 04:00:00,72.079,-17.301,74.1262898168,3.549,-0.7010000000000001,3.6175685204,68.53,-16.6,70.5118493588,133.24,0.0,0.0,0.0,3.549,-0.7010000000000001,3.6175685204,0.0,0.0,0.0,92.4
2021-09-27 04:30:00,71.414,-16.873,73.3802257083,3.254,-0.593,3.3075920244,68.16,-16.28,70.0772716364,133.4,0.0,0.0,0.0,3.254,-0.593,3.3075920244,0.0,0.0,0.0,92.4
2021-09-27 05:00:00,69.6595,-15.7555,71.4190571241,1.3094999999999999,-0.4455,1.3832066006,68.35,-15.31,70.0436906509,133.32,0.0,0.0,0.0,1.3094999999999999,-0.4455,1.3832066006,0.0,0.0,0.0,92.4
2021-09-27 05:30:00,77.711,-16.78,79.501999478,0.671,-0.46,0.8135361086,77.04,-16.32,78.7496285706,133.01,0.0,0.0,0.0,0.671,-0.46,0.8135361086,0.0,0.0,0.0,92.4
2021-09-27 06:00:00,90.1685,-18.3715,92.0210324029,0.4385,-0.4615,0.63660388,89.73,-17.91,91.4999508197,133.16,0.0,0.0,0.0,0.4385,-0.4615,0.63660388,0.0,0.0,0.0,92.4
2021-09-27 06:30:00,104.0325,-18.471,105.6595423861,0.9825,-0.431,1.072878022,103.05,-18.04,104.6171310064,134.46,0.0,0.0,0.0,0.9825,-0.431,1.072878022,0.0,0.0,0.0,92.4
2021-09-27 07:00:00,110.993,-15.7195,112.1006187728,1.2429999999999999,-0.3995,1.3056221697,109.75,-15.32,110.8141006371,134.46,0.0,0.0,0.0,1.2429999999999999,-0.3995,1.3056221697,0.0,0.0,0.0,92.4
2021-09-27 07:30:00,119.126,-14.939,120.0590587877,3.246,-0.499,3.2841310875,115.88,-14.44,116.7762304581,134.29,0.0,0.0,0.0,3.246,-0.499,3.2841310875,0.0,0.0,0.0,92.4
2021-09-27 08:00:00,128.1955,-12.428,128.7965116152,1.5055,-0.558,1.6055822153000001,126.69,-11.87,127.2448545129,132.98,0.0,0.0,0.0,1.5055,-0.558,1.6055822153000001,0.0,0.0,0.0,92.4
2021-09-27 08:30:00,126.001,-11.968,126.5681042957,7.441,-0.898,7.4949906604,118.56,-11.07,119.0756839157,131.62,0.0,0.0,0.0,7.441,-0.898,7.4949906604,0.0,0.0,0.0,92.4
2021-09-27 09:00:00,124.5435,-12.333,125.1526519146,13.0135,-1.343,13.0826156119,111.53,-10.99,112.0701610599,131.36,0.0,0.0,0.0,13.0135,-1.343,13.0826156119,0.0,0.0,0.0,92.4
2021-09-27 09:30:00,118.627,-11.0255,119.1382674847,12.277,-1.3555000000000001,12.3516035093,106.35,-9.67,106.7887231874,131.68,0.0,0.0,0.0,12.277,-1.3555000000000001,12.3516035093,0.0,0.0,0.0,92.4
2021-09-27 10:00:00,109.018,-11.5475,109.6278663491,22.158,-2.0575,22.253320432,86.86,-9.49,87.3768830984,131.68,0.0,0.0,0.0,22.158,-2.0575,22.253320432,0.0,0.0,0.0,92.4
2021-09-27 10:30:00,108.437,-12.141,109.1145583779,26.777,-2.981,26.9424217545,81.66,-9.16,82.1721436985,132.06,0.0,0.0,0.0,26.777,-2.981,26.9424217545,0.0,0.0,0.0,92.4
2021-09-27 11:00:00,100.8325,-12.1955,101.5673337077,32.8225,-4.3255,33.106290286,68.01,-7.87,68.4638371697,132.06,0.0,0.0,0.0,32.8225,-4.3255,33.106290286,0.0,0.0,0.0,92.4
2021-09-27 11:30:00,105.3595,-10.442,105.875679947,17.3995,-2.632,17.5974436851,87.96,-7.8100000000000005,88.3060456594,132.13,0.0,0.0,0.0,17.3995,-2.632,17.5974436851,0.0,0.0,0.0,92.4
2021-09-27 12:00:00,90.7975,-9.73,91.3173527116,32.4575,-3.8200000000000003,32.6815193382,58.34,-5.91,58.638585419500004,132.08,0.0,0.0,0.0,32.4575,-3.8200000000000003,32.6815193382,0.0,0.0,0.0,92.4
