Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-27 12:30:00,95.02,-8.8895,95.4349181917,17.62,-3.0395,17.880239379,77.4,-5.85,77.6207607538,132.78,0.0,0.0,0.0,17.62,-3.0395,17.880239379,0.0,0.0,0.0,92.4
2021-09-27 13:00:00,86.388,-10.0305,86.9683705392,35.928,-4.6905,36.2328852598,50.46,-5.34,50.741769776,132.86,0.0,0.0,0.0,35.928,-4.6905,36.2328852598,0.0,0.0,0.0,92.4
2021-09-27 13:30:00,83.3495,-12.0005,84.2089730997,39.7595,-5.3505,40.1178973838,43.59,-6.65,44.0943375049,133.5,0.0,0.0,0.0,39.7595,-5.3505,40.1178973838,0.0,0.0,0.0,92.4
2021-09-27 14:00:00,77.174,-10.7915,77.9248532129,34.564,-4.5915,34.8676349678,42.61,-6.2,43.0587052755,133.5,0.0,0.0,0.0,34.564,-4.5915,34.8676349678,0.0,0.0,0.0,92.4
2021-09-27 14:30:00,76.245,-11.0795,77.045800309,35.885,-4.7295,36.1953228367,40.36,-6.35,40.8564817379,133.54,0.0,0.0,0.0,35.885,-4.7295,36.1953228367,0.0,0.0,0.0,92.4
2021-09-27 15:00:00,75.7075,-10.081,76.3757298967,35.1975,-4.721,35.5126998023,40.51,-5.36,40.8630603357,133.47,0.0,0.0,0.0,35.1975,-4.721,35.5126998023,0.0,0.0,0.0,92.4
2021-09-27 15:30:00,83.3545,-11.8325,84.1901462554,30.4745,-4.2025,30.7629022769,52.88,-7.63,53.4276267487,133.34,0.0,0.0,0.0,30.4745,-4.2025,30.7629022769,0.0,0.0,0.0,92.4
2021-09-27 16:00:00,90.088,-13.6735,91.1197692394,26.698,-2.9035,26.8554187502,63.39,-10.77,64.29840589,133.63,0.0,0.0,0.0,26.698,-2.9035,26.8554187502,0.0,0.0,0.0,92.4
2021-09-27 16:30:00,96.8145,-13.5505,97.7581887133,20.6245,-2.7905,20.8124215434,76.19,-10.76,76.9460440829,133.69,0.0,0.0,0.0,20.6245,-2.7905,20.8124215434,0.0,0.0,0.0,92.4
2021-09-27 17:00:00,104.128,-12.756,104.9064150565,18.798000000000002,-2.146,18.9200983084,85.33,-10.61,85.9870978694,133.69,0.0,0.0,0.0,18.798000000000002,-2.146,18.9200983084,0.0,0.0,0.0,92.4
2021-09-27 17:30:00,114.8255,-12.519,115.5059340954,12.2855,-1.7389999999999999,12.407966443,102.54,-10.78,103.1050920178,133.42,0.0,0.0,0.0,12.2855,-1.7389999999999999,12.407966443,0.0,0.0,0.0,92.4
2021-09-27 18:00:00,122.61,-14.2485,123.4351321636,12.25,-1.3785,12.3273177233,110.36,-12.87,111.1079047593,133.01,0.0,0.0,0.0,12.25,-1.3785,12.3273177233,0.0,0.0,0.0,92.4
2021-09-27 18:30:00,126.6105,-14.835,127.4766485881,10.6705,-1.175,10.7349986143,115.94,-13.66,116.7419341968,133.06,0.0,0.0,0.0,10.6705,-1.175,10.7349986143,0.0,0.0,0.0,92.4
2021-09-27 19:00:00,133.3965,-13.254,134.0533279268,7.5165,-0.884,7.5683041859,125.88,-12.37,126.4863285102,132.51,0.0,0.0,0.0,7.5165,-0.884,7.5683041859,0.0,0.0,0.0,92.4
2021-09-27 19:30:00,133.4715,-12.402,134.0464505918,7.4615,-0.792,7.5034156389,126.01,-11.61,126.5437165568,131.11,0.0,0.0,0.0,7.4615,-0.792,7.5034156389,0.0,0.0,0.0,92.4
2021-09-27 20:00:00,129.621,-13.4035,130.3121538969,7.341,-0.8935000000000001,7.395175674,122.28,-12.51,122.9182594247,131.05,0.0,0.0,0.0,7.341,-0.8935000000000001,7.395175674,0.0,0.0,0.0,92.4
2021-09-27 20:30:00,123.0045,-13.2,123.7107393085,6.5445,-0.87,6.6020739355,116.46,-12.33,117.1108897584,132.11,0.0,0.0,0.0,6.5445,-0.87,6.6020739355,0.0,0.0,0.0,92.4
2021-09-27 21:00:00,115.357,-15.052,116.3348621566,6.287,-0.862,6.3458185445,109.07,-14.19,109.9891858321,132.11,0.0,0.0,0.0,6.287,-0.862,6.3458185445,0.0,0.0,0.0,92.4
2021-09-27 21:30:00,109.998,-17.167,111.3295373789,6.238,-0.857,6.2965937617,103.76,-16.31,105.034059714,133.93,0.0,0.0,0.0,6.238,-0.857,6.2965937617,0.0,0.0,0.0,92.4
2021-09-27 22:00:00,105.813,-18.3855,107.3984058506,5.243,-0.7755000000000001,5.3000423819,100.57,-17.61,102.1001322232,133.93,0.0,0.0,0.0,5.243,-0.7755000000000001,5.3000423819,0.0,0.0,0.0,92.4
2021-09-27 22:30:00,104.0045,-19.0735,105.7389919684,4.7345,-0.5535,4.7667444341,99.27,-18.52,100.9827871471,134.23,0.0,0.0,0.0,4.7345,-0.5535,4.7667444341,0.0,0.0,0.0,92.4
2021-09-27 23:00:00,94.6325,-18.5355,96.4306736288,6.1425,-0.7855000000000001,6.1925210133,88.49,-17.75,90.2526597946,133.99,0.0,0.0,0.0,6.1425,-0.7855000000000001,6.1925210133,0.0,0.0,0.0,92.4
2021-09-27 23:30:00,91.9355,-19.423,93.9648290013,3.7155,-0.763,3.7930343065,88.22,-18.66,90.1718581377,134.35,0.0,0.0,0.0,3.7155,-0.763,3.7930343065,0.0,0.0,0.0,92.4
2021-09-28 00:00:00,85.2585,-20.838,87.7680697421,4.8285,-0.738,4.8845732925,80.43,-20.1,82.9035276692,134.73,0.0,0.0,0.0,4.8285,-0.738,4.8845732925,0.0,0.0,0.0,92.4
2021-09-28 00:30:00,83.525,-20.7005,86.0519396949,3.255,-0.5805,3.3063583064,80.27,-20.12,82.7531709362,134.42,0.0,0.0,0.0,3.255,-0.5805,3.3063583064,0.0,0.0,0.0,92.4
2021-09-28 01:00:00,81.68,-21.9135,84.5684567806,5.48,-0.7035,5.5249716968,76.2,-21.21,79.0968020845,133.9,0.0,0.0,0.0,5.48,-0.7035,5.5249716968,0.0,0.0,0.0,92.4
2021-09-28 01:30:00,81.7465,-21.785,84.5995064244,4.6465,-0.675,4.6952728621,77.1,-21.11,79.9377388972,133.74,0.0,0.0,0.0,4.6465,-0.675,4.6952728621,0.0,0.0,0.0,92.4
2021-09-28 02:00:00,82.333,-22.075,85.2410025399,4.603,-0.645,4.6479709552,77.73,-21.43,80.630005581,133.85,0.0,0.0,0.0,4.603,-0.645,4.6479709552,0.0,0.0,0.0,92.4
2021-09-28 02:30:00,82.8665,-23.33,86.0880114897,6.1865,-0.85,6.2446202647,76.68,-22.48,79.9072762644,134.18,0.0,0.0,0.0,6.1865,-0.85,6.2446202647,0.0,0.0,0.0,92.4
2021-09-28 03:00:00,81.3165,-23.301,84.5890641469,4.0865,-0.721,4.1496172414,77.23,-22.58,80.4632170622,134.18,0.0,0.0,0.0,4.0865,-0.721,4.1496172414,0.0,0.0,0.0,92.4
2021-09-28 03:30:00,83.139,-23.3865,86.3656280198,3.669,-0.7165,3.7383062007000003,79.47,-22.67,82.6402432233,134.31,0.0,0.0,0.0,3.669,-0.7165,3.7383062007000003,0.0,0.0,0.0,92.4
2021-09-28 04:00:00,82.8135,-22.823,85.9009028547,2.0235,-0.753,2.1590649018,80.79,-22.07,83.7502776115,134.23,0.0,0.0,0.0,2.0235,-0.753,2.1590649018,0.0,0.0,0.0,92.4
2021-09-28 04:30:00,86.077,-23.073,89.1157295768,2.767,-0.603,2.8319424429,83.31,-22.47,86.2870616025,134.15,0.0,0.0,0.0,2.767,-0.603,2.8319424429,0.0,0.0,0.0,92.4
2021-09-28 05:00:00,85.832,-22.9945,88.8587601436,4.062,-0.6445000000000001,4.112812207,81.77,-22.35,84.7694249125,134.21,0.0,0.0,0.0,4.062,-0.6445000000000001,4.112812207,0.0,0.0,0.0,92.4
2021-09-28 05:30:00,87.8155,-21.6025,90.433567034,1.2755,-0.5325,1.3821926421000001,86.54,-21.07,89.0680442134,133.81,0.0,0.0,0.0,1.2755,-0.5325,1.3821926421000001,0.0,0.0,0.0,92.4
2021-09-28 06:00:00,94.701,-20.7575,96.9492300498,2.421,-0.48750000000000004,2.4695945517,92.28,-20.27,94.4800047629,133.12,0.0,0.0,0.0,2.421,-0.48750000000000004,2.4695945517,0.0,0.0,0.0,92.4
2021-09-28 06:30:00,103.136,-21.1735,105.2869963398,4.376,-0.6135,4.4187960181,98.76,-20.56,100.8774067867,133.92,0.0,0.0,0.0,4.376,-0.6135,4.4187960181,0.0,0.0,0.0,92.4
2021-09-28 07:00:00,110.4025,-19.348,112.0850440971,4.3725,-0.668,4.4232318784,106.03,-18.68,107.6629151565,132.79,0.0,0.0,0.0,4.3725,-0.668,4.4232318784,0.0,0.0,0.0,92.4
2021-09-28 07:30:00,127.046,-16.014,128.051295628,5.776,-0.734,5.8224506868,121.27,-15.28,122.2288480679,131.78,0.0,0.0,0.0,5.776,-0.734,5.8224506868,0.0,0.0,0.0,92.4
2021-09-28 08:00:00,133.5685,-12.979,134.1976103858,7.6985,-0.9490000000000001,7.756771445,125.87,-12.03,126.4435755584,131.78,0.0,0.0,0.0,7.6985,-0.9490000000000001,7.756771445,0.0,0.0,0.0,92.4
2021-09-28 08:30:00,132.405,-11.5375,132.9067264334,7.445,-0.8975000000000001,7.498902003,124.96,-10.64,125.4121652791,131.4,0.0,0.0,0.0,7.445,-0.8975000000000001,7.498902003,0.0,0.0,0.0,92.4
2021-09-28 09:00:00,134.8955,-10.9555,135.339642753,7.0655,-0.9055000000000001,7.1232871976,127.83,-10.05,128.2244571055,131.21,0.0,0.0,0.0,7.0655,-0.9055000000000001,7.1232871976,0.0,0.0,0.0,92.4
2021-09-28 09:30:00,133.2465,-14.0305,133.9831507784,8.5765,-1.0105,8.6358243671,124.67,-13.02,125.348032693,131.55,0.0,0.0,0.0,8.5765,-1.0105,8.6358243671,0.0,0.0,0.0,92.4
2021-09-28 10:00:00,128.1675,-25.479,130.67550458,9.9575,-1.219,10.0318376806,118.21,-24.26,120.6737407227,131.55,0.0,0.0,0.0,9.9575,-1.219,10.0318376806,0.0,0.0,0.0,92.4
2021-09-28 10:30:00,126.8425,-17.6535,128.065084502,12.2025,-1.2935,12.270865841500001,114.64,-16.36,115.8014645849,132.98,0.0,0.0,0.0,12.2025,-1.2935,12.270865841500001,0.0,0.0,0.0,92.4
2021-09-28 11:00:00,131.6615,-16.2985,132.6664678225,9.1015,-1.5485,9.2322886924,122.56,-14.75,123.4443846434,132.28,0.0,0.0,0.0,9.1015,-1.5485,9.2322886924,0.0,0.0,0.0,92.4
2021-09-28 11:30:00,133.168,-16.982,134.2464321612,4.918,-1.002,5.0190365609,128.25,-15.98,129.2417227524,131.75,0.0,0.0,0.0,4.918,-1.002,5.0190365609,0.0,0.0,0.0,92.4
2021-09-28 12:00:00,136.6425,-22.244,138.4412089742,3.2325,-0.914,3.3592338784,133.41,-21.33,135.1043929708,131.91,0.0,0.0,0.0,3.2325,-0.914,3.3592338784,0.0,0.0,0.0,92.4
2021-09-28 12:30:00,144.438,-15.0855,145.2236487431,2.608,-0.9055000000000001,2.7607235012,141.83,-14.18,142.5370874545,131.07,0.0,0.0,0.0,2.608,-0.9055000000000001,2.7607235012,0.0,0.0,0.0,92.4
2021-09-28 13:00:00,145.3615,-13.115,145.9519404025,3.0515,-0.925,3.188616824,142.31,-12.19,142.8311317606,131.07,0.0,0.0,0.0,3.0515,-0.925,3.188616824,0.0,0.0,0.0,92.4
2021-09-28 13:30:00,138.3135,-15.182,139.1442323859,10.6535,-1.3719999999999999,10.7414824978,127.66,-13.81,128.40479625,131.38,0.0,0.0,0.0,10.6535,-1.3719999999999999,10.7414824978,0.0,0.0,0.0,92.4
2021-09-28 14:00:00,130.6545,-17.2315,131.7858981929,22.1945,-2.5315,22.3384046543,108.46,-14.7,109.4516404628,131.38,0.0,0.0,0.0,22.1945,-2.5315,22.3384046543,0.0,0.0,0.0,92.4
2021-09-28 14:30:00,134.587,-17.2625,135.6895518279,15.777,-2.1225,15.9191311085,118.81,-15.14,119.7707631269,131.88,0.0,0.0,0.0,15.777,-2.1225,15.9191311085,0.0,0.0,0.0,92.4
2021-09-28 15:00:00,134.868,-18.2535,136.097640267,11.448,-1.5735000000000001,11.5556309326,123.42,-16.68,124.5420362769,131.88,0.0,0.0,0.0,11.448,-1.5735000000000001,11.5556309326,0.0,0.0,0.0,92.4
2021-09-28 15:30:00,132.3525,-20.532,133.935608709,13.9425,-1.5819999999999999,14.0319645898,118.41,-18.95,119.9167652999,132.28,0.0,0.0,0.0,13.9425,-1.5819999999999999,14.0319645898,0.0,0.0,0.0,92.4
2021-09-28 16:00:00,136.505,-19.372,137.8727290257,10.745,-1.6520000000000001,10.8712524118,125.76,-17.72,127.0022676963,132.28,0.0,0.0,0.0,10.745,-1.6520000000000001,10.8712524118,0.0,0.0,0.0,92.4
2021-09-28 16:30:00,138.4505,-19.149,139.7684698036,11.650500000000001,-1.609,11.7610812109,126.8,-17.54,128.0073888492,131.82,0.0,0.0,0.0,11.650500000000001,-1.609,11.7610812109,0.0,0.0,0.0,92.4
2021-09-28 17:00:00,145.644,-18.3,146.7891846697,7.804,-1.13,7.8853862302,137.84,-17.17,138.9052716782,131.82,0.0,0.0,0.0,7.804,-1.13,7.8853862302,0.0,0.0,0.0,92.4
2021-09-28 17:30:00,148.8845,-18.41,150.0184070048,7.2645,-0.9400000000000001,7.3250638393,141.62,-17.47,142.6934662134,131.56,0.0,0.0,0.0,7.2645,-0.9400000000000001,7.3250638393,0.0,0.0,0.0,92.4
2021-09-28 18:00:00,150.6185,-18.44,151.7430925685,6.8285,-0.87,6.8836990238,143.79,-17.57,144.8594801868,131.62,0.0,0.0,0.0,6.8285,-0.87,6.8836990238,0.0,0.0,0.0,92.4
2021-09-28 18:30:00,149.895,-19.345,151.1381488903,7.505,-0.925,7.5617888095,142.39,-18.42,143.5764900671,131.62,0.0,0.0,0.0,7.505,-0.925,7.5617888095,0.0,0.0,0.0,92.4
2021-09-28 19:00:00,149.4515,-18.496,150.5916759594,4.0615,-0.616,4.1079481801,145.39,-17.88,146.4853115503,131.72,0.0,0.0,0.0,4.0615,-0.616,4.1079481801,0.0,0.0,0.0,92.4
2021-09-28 19:30:00,146.507,-18.478,147.6676590625,3.657,-0.398,3.678593889,142.85,-18.08,143.9896138616,131.55,0.0,0.0,0.0,3.657,-0.398,3.678593889,0.0,0.0,0.0,92.4
2021-09-28 20:00:00,147.427,-18.8245,148.6239621637,2.487,-0.4345,2.5246701270000003,144.94,-18.39,146.1020044353,131.55,0.0,0.0,0.0,2.487,-0.4345,2.5246701270000003,0.0,0.0,0.0,92.4
2021-09-28 20:30:00,142.9165,-19.97,144.3049786814,2.9665,-0.49,3.0066962351,139.95,-19.48,141.2992317743,131.74,0.0,0.0,0.0,2.9665,-0.49,3.0066962351,0.0,0.0,0.0,92.4
2021-09-28 21:00:00,141.5185,-21.9325,143.2079620639,2.6285,-0.5525,2.685939035,138.89,-21.38,140.5259282126,131.74,0.0,0.0,0.0,2.6285,-0.5525,2.685939035,0.0,0.0,0.0,92.4
2021-09-28 21:30:00,137.3535,-22.8565,139.2422477357,3.2135,-0.6765,3.2839358246,134.14,-22.18,135.9613621585,132.24,0.0,0.0,0.0,3.2135,-0.6765,3.2839358246,0.0,0.0,0.0,92.4
2021-09-28 22:00:00,131.119,-23.9445,133.2874009097,3.199,-0.7445,3.2844910184,127.92,-23.2,130.0067936686,132.24,0.0,0.0,0.0,3.199,-0.7445,3.2844910184,0.0,0.0,0.0,92.4
2021-09-28 22:30:00,121.88,-26.0305,124.6287339671,3.08,-0.7005,3.1586548165,118.8,-25.33,121.4703622288,132.76,0.0,0.0,0.0,3.08,-0.7005,3.1586548165,0.0,0.0,0.0,92.4
2021-09-28 23:00:00,114.601,-27.038,117.7473678899,4.291,-0.768,4.3591862773,110.31,-26.27,113.3949249305,133.59,0.0,0.0,0.0,4.291,-0.768,4.3591862773,0.0,0.0,0.0,92.4
2021-09-28 23:30:00,105.3575,-28.0755,109.0341070789,3.9075,-0.7455,3.9779802036,101.45,-27.33,105.0667949449,133.98,0.0,0.0,0.0,3.9075,-0.7455,3.9779802036,0.0,0.0,0.0,92.4
2021-09-29 00:00:00,99.2625,-21.677,101.6018515346,3.8425000000000002,-0.707,3.9070007998,95.42,-20.97,97.6970690451,134.53,0.0,0.0,0.0,3.8425000000000002,-0.707,3.9070007998,0.0,0.0,0.0,92.4
2021-09-29 00:30:00,94.815,-19.425,96.7843729638,4.175,-0.745,4.2409491862,90.64,-18.68,92.5448647954,134.29,0.0,0.0,0.0,4.175,-0.745,4.2409491862,0.0,0.0,0.0,92.4
2021-09-29 01:00:00,90.4445,-18.985500000000002,92.4156739439,3.8645,-0.7155,3.9301781766,86.58,-18.27,88.4866617067,133.71,0.0,0.0,0.0,3.8645,-0.7155,3.9301781766,0.0,0.0,0.0,92.4
2021-09-29 01:30:00,90.412,-19.2575,92.4401484759,4.482,-0.7275,4.5406585701,85.93,-18.53,87.9052091744,133.08,0.0,0.0,0.0,4.482,-0.7275,4.5406585701,0.0,0.0,0.0,92.4
2021-09-29 02:00:00,93.489,-19.6255,95.5267154845,3.949,-0.6655,4.0046836642,89.54,-18.96,91.5253691607,132.43,0.0,0.0,0.0,3.949,-0.6655,4.0046836642,0.0,0.0,0.0,92.4
2021-09-29 02:30:00,96.716,-20.5675,98.8787475257,4.296,-0.6975,4.3522548466,92.42,-19.87,94.5318639402,132.43,0.0,0.0,0.0,4.296,-0.6975,4.3522548466,0.0,0.0,0.0,92.4
2021-09-29 03:00:00,94.543,-21.3245,96.9180744198,4.763,-0.7245,4.8177867585000005,89.78,-20.6,92.1130197095,132.14,0.0,0.0,0.0,4.763,-0.7245,4.8177867585000005,0.0,0.0,0.0,92.4
2021-09-29 03:30:00,90.579,-20.5075,92.871485383,4.899,-0.7175,4.9512631974,85.68,-19.79,87.9358089745,132.33,0.0,0.0,0.0,4.899,-0.7175,4.9512631974,0.0,0.0,0.0,92.4
2021-09-29 04:00:00,85.613,-20.0585,87.9313891125,5.123,-0.7385,5.1759551051,80.49,-19.32,82.7762194111,132.33,0.0,0.0,0.0,5.123,-0.7385,5.1759551051,0.0,0.0,0.0,92.4
2021-09-29 04:30:00,85.9525,-20.13,88.2782484888,4.9525,-0.75,5.0089675832,81.0,-19.38,83.2861597146,132.67,0.0,0.0,0.0,4.9525,-0.75,5.0089675832,0.0,0.0,0.0,92.4
2021-09-29 05:00:00,86.115,-19.5395,88.3039369748,5.515,-0.7595000000000001,5.5670517556,80.6,-18.78,82.7589777607,132.67,0.0,0.0,0.0,5.515,-0.7595000000000001,5.5670517556,0.0,0.0,0.0,92.4
2021-09-29 05:30:00,84.5285,-19.079,86.6549222679,5.5385,-0.769,5.5916315374,78.99,-18.31,81.0843770402,132.88,0.0,0.0,0.0,5.5385,-0.769,5.5916315374,0.0,0.0,0.0,92.4
2021-09-29 06:00:00,85.9915,-23.475,89.1381719425,4.9615,-0.775,5.021663793,81.03,-22.7,84.1495745681,132.88,0.0,0.0,0.0,4.9615,-0.775,5.021663793,0.0,0.0,0.0,92.4
2021-09-29 06:30:00,92.4365,-20.864,94.7618753943,5.1665,-0.8240000000000001,5.2317968472,87.27,-20.04,89.5413563668,133.18,0.0,0.0,0.0,5.1665,-0.8240000000000001,5.2317968472,0.0,0.0,0.0,92.4
2021-09-29 07:00:00,102.5865,-18.3445,104.2137738617,5.4065,-0.7445,5.4575198121,97.18,-17.6,98.7608849697,133.04,0.0,0.0,0.0,5.4065,-0.7445,5.4575198121,0.0,0.0,0.0,92.4
2021-09-29 07:30:00,113.489,-15.118,114.491515166,4.599,-0.588,4.6364366705,108.89,-14.53,109.8551455327,131.82,0.0,0.0,0.0,4.599,-0.588,4.6364366705,0.0,0.0,0.0,92.4
2021-09-29 08:00:00,117.798,-14.6355,118.7036927153,6.508,-0.8655,6.5652992506,111.29,-13.77,112.1386507855,131.82,0.0,0.0,0.0,6.508,-0.8655,6.5652992506,0.0,0.0,0.0,92.4
2021-09-29 08:30:00,117.375,-13.4365,118.1415682867,11.745,-1.4265,11.8313113073,105.63,-12.01,106.3105686186,131.35,0.0,0.0,0.0,11.745,-1.4265,11.8313113073,0.0,0.0,0.0,92.4
2021-09-29 09:00:00,113.4825,-13.1625,114.2432895732,17.6825,-1.9225,17.7867032499,95.8,-11.24,96.4571283006,131.35,0.0,0.0,0.0,17.6825,-1.9225,17.7867032499,0.0,0.0,0.0,92.4
2021-09-29 09:30:00,107.6695,-14.0275,108.5794270868,23.9795,-2.1175,24.0728109389,83.69,-11.91,84.5332135909,131.65,0.0,0.0,0.0,23.9795,-2.1175,24.0728109389,0.0,0.0,0.0,92.4
2021-09-29 10:00:00,100.142,-12.533,100.9232195929,29.762,-2.973,29.9101215812,70.38,-9.56,71.0263190655,131.65,0.0,0.0,0.0,29.762,-2.973,29.9101215812,0.0,0.0,0.0,92.4
2021-09-29 10:30:00,96.2495,-9.6425,96.7312982261,33.4995,-4.0725,33.7461369122,62.75,-5.57,62.9967253117,131.65,0.0,0.0,0.0,33.4995,-4.0725,33.7461369122,0.0,0.0,0.0,92.4
2021-09-29 11:00:00,91.2205,-8.765,91.6406287912,38.2205,-5.045,38.552025177,53.0,-3.7199999999999998,53.13039055,131.3,0.0,0.0,0.0,38.2205,-5.045,38.552025177,0.0,0.0,0.0,92.4
2021-09-29 11:30:00,84.817,-7.5405,85.1515274628,41.617,-5.8305,42.023438927,43.2,-1.71,43.2338305034,131.3,0.0,0.0,0.0,41.617,-5.8305,42.023438927,0.0,0.0,0.0,92.4
2021-09-29 12:00:00,83.5605,-6.854,83.8411264014,42.9105,-6.064,43.336856211,40.65,-0.79,40.6576757821,131.3,0.0,0.0,0.0,42.9105,-6.064,43.336856211,0.0,0.0,0.0,92.4
2021-09-29 12:30:00,87.584,-9.5575,88.1039321611,42.024,-6.0675,42.4597589754,45.56,-3.49,45.6934754642,131.15,0.0,0.0,0.0,42.024,-6.0675,42.4597589754,0.0,0.0,0.0,92.4
2021-09-29 13:00:00,87.442,-12.308,88.3039649619,42.472,-6.368,42.9467368725,44.97,-5.94,45.360605154699996,131.23,0.0,0.0,0.0,42.472,-6.368,42.9467368725,0.0,0.0,0.0,92.4
2021-09-29 13:30:00,83.663,-12.944,84.6584000853,42.433,-6.134,42.8740649461,41.23,-6.8100000000000005,41.7886228536,131.95,0.0,0.0,0.0,42.433,-6.134,42.8740649461,0.0,0.0,0.0,92.4
2021-09-29 14:00:00,82.193,-13.7045,83.3276818905,38.523,-5.9345,38.9774270476,43.67,-7.77,44.3558541796,131.95,0.0,0.0,0.0,38.523,-5.9345,38.9774270476,0.0,0.0,0.0,92.4
2021-09-29 14:30:00,84.413,-14.7905,85.6989700011,37.173,-5.4905,37.5762893225,47.24,-9.3,48.1467298993,133.28,0.0,0.0,0.0,37.173,-5.4905,37.5762893225,0.0,0.0,0.0,92.4
2021-09-29 15:00:00,91.49,-15.96,92.8716409891,33.28,-6.03,33.8218760568,58.21,-9.93,59.0509017713,133.28,0.0,0.0,0.0,33.28,-6.03,33.8218760568,0.0,0.0,0.0,92.4
2021-09-29 15:30:00,96.2585,-19.749,98.2635325197,30.5785,-5.859,31.1347481642,65.68,-13.89,67.1326634359,133.28,0.0,0.0,0.0,30.5785,-5.859,31.1347481642,0.0,0.0,0.0,92.4
2021-09-29 16:00:00,98.845,-20.552,100.9589952852,28.915,-4.2620000000000005,29.2274163928,69.93,-16.29,71.8022910498,133.79,0.0,0.0,0.0,28.915,-4.2620000000000005,29.2274163928,0.0,0.0,0.0,92.4
2021-09-29 16:30:00,107.95,-21.519,110.0739290704,23.91,-3.209,24.1243814636,84.04,-18.31,86.0114974873,134.01,0.0,0.0,0.0,23.91,-3.209,24.1243814636,0.0,0.0,0.0,92.4
2021-09-29 17:00:00,120.185,-20.681,121.9513754986,14.835,-1.851,14.9500309699,105.35,-18.83,107.0195841891,133.67,0.0,0.0,0.0,14.835,-1.851,14.9500309699,0.0,0.0,0.0,92.4
2021-09-29 17:30:00,128.1995,-21.285,129.9544651994,16.5795,-2.025,16.7027077221,111.62,-19.26,113.2694663182,133.57,0.0,0.0,0.0,16.5795,-2.025,16.7027077221,0.0,0.0,0.0,92.4
2021-09-29 18:00:00,135.923,-19.3175,137.2888478182,9.583,-1.3075,9.6717860424,126.34,-18.01,127.6172233674,133.57,0.0,0.0,0.0,9.583,-1.3075,9.6717860424,0.0,0.0,0.0,92.4
2021-09-29 18:30:00,146.485,-17.3895,147.5135584794,3.245,-0.6395000000000001,3.3074136799,143.24,-16.75,144.2160188745,132.78,0.0,0.0,0.0,3.245,-0.6395000000000001,3.3074136799,0.0,0.0,0.0,92.4
2021-09-29 19:00:00,146.828,-17.45,147.8613001566,2.418,-0.49,2.4671489619,144.41,-16.96,145.4025092631,131.93,0.0,0.0,0.0,2.418,-0.49,2.4671489619,0.0,0.0,0.0,92.4
2021-09-29 19:30:00,147.6335,-16.6445,148.5688046075,2.3535,-0.47450000000000003,2.400856618,145.28,-16.17,146.1771093571,131.67,0.0,0.0,0.0,2.3535,-0.47450000000000003,2.400856618,0.0,0.0,0.0,92.4
2021-09-29 20:00:00,145.612,-17.5185,146.6620345769,2.282,-0.5585,2.3493501761,143.33,-16.96,144.3299362572,131.06,0.0,0.0,0.0,2.282,-0.5585,2.3493501761,0.0,0.0,0.0,92.4
2021-09-29 20:30:00,141.4505,-19.961,142.8519704843,2.4205,-0.5710000000000001,2.4869381275,139.03,-19.39,140.3756139791,131.92,0.0,0.0,0.0,2.4205,-0.5710000000000001,2.4869381275,0.0,0.0,0.0,92.4
2021-09-29 21:00:00,135.047,-22.222,136.863104937,2.637,-0.632,2.7116771563,132.41,-21.59,134.1586232786,131.92,0.0,0.0,0.0,2.637,-0.632,2.7116771563,0.0,0.0,0.0,92.4
2021-09-29 21:30:00,129.8835,-23.465,131.9860969847,3.8535,-0.655,3.9087705548000002,126.03,-22.81,128.0775429183,131.85,0.0,0.0,0.0,3.8535,-0.655,3.9087705548000002,0.0,0.0,0.0,92.4
2021-09-29 22:00:00,126.905,-25.5665,129.4547216105,4.055,-0.6965,4.1143817579,122.85,-24.87,125.3420894991,130.92,0.0,0.0,0.0,4.055,-0.6965,4.1143817579,0.0,0.0,0.0,92.4
2021-09-29 22:30:00,122.864,-27.0195,125.7999041186,4.254,-0.6995,4.3111270278,118.61,-26.32,121.4951624551,132.16,0.0,0.0,0.0,4.254,-0.6995,4.3111270278,0.0,0.0,0.0,92.4
2021-09-29 23:00:00,114.2035,-28.3865,117.6785145832,4.1635,-0.6865,4.2197173484,110.04,-27.7,113.4728672415,132.16,0.0,0.0,0.0,4.1635,-0.6865,4.2197173484,0.0,0.0,0.0,92.4
2021-09-29 23:30:00,104.028,-28.36,107.8244609725,4.998,-0.8,5.0616206891,99.03,-27.56,102.793455531,133.48,0.0,0.0,0.0,4.998,-0.8,5.0616206891,0.0,0.0,0.0,92.4
2021-09-30 00:00:00,96.141,-28.1275,100.1710943199,5.351,-0.7875000000000001,5.4086372822,90.79,-27.34,94.8171909519,133.88,0.0,0.0,0.0,5.351,-0.7875000000000001,5.4086372822,0.0,0.0,0.0,92.4
2021-09-30 00:30:00,96.4,-29.458,100.8004650981,5.68,-0.798,5.7357827713,90.72,-28.66,95.1394450268,133.49,0.0,0.0,0.0,5.68,-0.798,5.7357827713,0.0,0.0,0.0,92.4
2021-09-30 01:00:00,96.5115,-29.4695,100.9104606198,6.3315,-0.8995000000000001,6.3950756446,90.18,-28.57,94.5974486971,133.17,0.0,0.0,0.0,6.3315,-0.8995000000000001,6.3950756446,0.0,0.0,0.0,92.4
2021-09-30 01:30:00,93.0695,-29.4655,97.6224744641,6.9495000000000005,-1.0055,7.0218644604,86.12,-28.46,90.7007497213,133.6,0.0,0.0,0.0,6.9495000000000005,-1.0055,7.0218644604,0.0,0.0,0.0,92.4
2021-09-30 02:00:00,92.2845,-28.099,96.4675216912,7.5344999999999995,-1.029,7.6044415475000005,84.75,-27.07,88.9682381527,133.6,0.0,0.0,0.0,7.5344999999999995,-1.029,7.6044415475000005,0.0,0.0,0.0,92.4
2021-09-30 02:30:00,88.804,-27.8345,93.0640091886,8.234,-1.2245,8.3245514143,80.57,-26.61,84.8505568632,133.48,0.0,0.0,0.0,8.234,-1.2245,8.3245514143,0.0,0.0,0.0,92.4
2021-09-30 03:00:00,86.362,-27.7485,90.7103869259,8.162,-1.2085,8.2509827445,78.2,-26.54,82.5809396895,133.53,0.0,0.0,0.0,8.162,-1.2085,8.2509827445,0.0,0.0,0.0,92.4
2021-09-30 03:30:00,92.414,-28.933,96.8373165933,9.374,-1.293,9.4627546201,83.04,-27.64,87.5192047496,132.77,0.0,0.0,0.0,9.374,-1.293,9.4627546201,0.0,0.0,0.0,92.4
2021-09-30 04:00:00,90.643,-28.082,94.8933726506,9.523,-1.312,9.6129533963,81.12,-26.77,85.4229904651,132.77,0.0,0.0,0.0,9.523,-1.312,9.6129533963,0.0,0.0,0.0,92.4
2021-09-30 04:30:00,85.835,-26.7425,89.9044411097,9.695,-1.3425,9.78750894,76.14,-25.4,80.264933813,132.98,0.0,0.0,0.0,9.695,-1.3425,9.78750894,0.0,0.0,0.0,92.4
2021-09-30 05:00:00,82.013,-25.495,85.884382713,9.843,-1.415,9.9441879508,72.17,-24.08,76.0812414462,132.91,0.0,0.0,0.0,9.843,-1.415,9.9441879508,0.0,0.0,0.0,92.4
2021-09-30 05:30:00,83.4395,-24.6075,86.9924089591,9.5195,-1.4375,9.6274236689,73.92,-23.17,77.4662203802,132.82,0.0,0.0,0.0,9.5195,-1.4375,9.6274236689,0.0,0.0,0.0,92.4
2021-09-30 06:00:00,84.1205,-22.984,87.2039149136,9.7605,-1.484,9.872670168199999,74.36,-21.5,77.4058111514,132.34,0.0,0.0,0.0,9.7605,-1.484,9.872670168199999,0.0,0.0,0.0,92.4
2021-09-30 06:30:00,92.4325,-21.254,94.8446075022,9.9925,-1.564,10.1141560325,82.44,-19.69,84.7587735872,132.76,0.0,0.0,0.0,9.9925,-1.564,10.1141560325,0.0,0.0,0.0,92.4
2021-09-30 07:00:00,99.893,-18.7545,101.6382935672,10.073,-1.5945,10.1984194486,89.82,-17.16,91.4445077629,132.93,0.0,0.0,0.0,10.073,-1.5945,10.1984194486,0.0,0.0,0.0,92.4
2021-09-30 07:30:00,108.9585,-15.367,110.0368093469,10.2385,-1.607,10.3638473189,98.72,-13.76,99.6743497596,132.97,0.0,0.0,0.0,10.2385,-1.607,10.3638473189,0.0,0.0,0.0,92.4
2021-09-30 08:00:00,114.643,-13.5005,115.435180726,10.253,-1.5105,10.3636682333,104.39,-11.99,105.0763160755,132.3,0.0,0.0,0.0,10.253,-1.5105,10.3636682333,0.0,0.0,0.0,92.4
2021-09-30 08:30:00,118.8045,-12.835,119.4958009524,10.8045,-1.675,10.933565075,108.0,-11.16,108.5750689615,131.74,0.0,0.0,0.0,10.8045,-1.675,10.933565075,0.0,0.0,0.0,92.4
2021-09-30 09:00:00,118.919,-11.895,119.5124244001,11.349,-1.645,11.467598964,107.57,-10.25,108.0572413122,131.74,0.0,0.0,0.0,11.349,-1.645,11.467598964,0.0,0.0,0.0,92.4
2021-09-30 09:30:00,118.8645,-11.7285,119.441730867,12.0645,-1.6385,12.1752553361,106.8,-10.09,107.2755708444,131.45,0.0,0.0,0.0,12.0645,-1.6385,12.1752553361,0.0,0.0,0.0,92.4
2021-09-30 10:00:00,116.5025,-12.698,117.1924558589,12.6425,-1.728,12.7600466398,103.86,-10.97,104.4377350386,131.45,0.0,0.0,0.0,12.6425,-1.728,12.7600466398,0.0,0.0,0.0,92.4
2021-09-30 10:30:00,115.508,-13.148,116.2538944208,14.188,-1.828,14.3052762294,101.32,-11.32,101.9504036284,132.2,0.0,0.0,0.0,14.188,-1.828,14.3052762294,0.0,0.0,0.0,92.4
2021-09-30 11:00:00,113.2495,-13.53,114.0548558819,16.6195,-2.05,16.7454555104,96.63,-11.48,97.3095437252,132.2,0.0,0.0,0.0,16.6195,-2.05,16.7454555104,0.0,0.0,0.0,92.4
2021-09-30 11:30:00,111.342,-13.316,112.1354396255,16.752,-2.066,16.8789176193,94.59,-11.25,95.2566564603,132.2,0.0,0.0,0.0,16.752,-2.066,16.8789176193,0.0,0.0,0.0,92.4
2021-09-30 12:00:00,111.1735,-12.9475,111.9249072302,16.8135,-2.0475,16.9377105448,94.36,-10.9,94.9874707527,132.2,0.0,0.0,0.0,16.8135,-2.0475,16.9377105448,0.0,0.0,0.0,92.4
2021-09-30 12:30:00,111.5665,-12.8285,112.3016221365,17.1165,-2.0785,17.2422369343,94.45,-10.75,95.0597969701,132.04,0.0,0.0,0.0,17.1165,-2.0785,17.2422369343,0.0,0.0,0.0,92.4
2021-09-30 13:00:00,108.163,-13.9565,109.0597013624,18.343,-1.4165,18.3976118355,89.82,-12.54,90.6911462051,132.04,0.0,0.0,0.0,18.343,-1.4165,18.3976118355,0.0,0.0,0.0,92.4
2021-09-30 13:30:00,103.2375,-14.0275,104.1861418928,20.6475,-1.8575,20.7308842672,82.59,-12.17,83.4818363478,132.04,0.0,0.0,0.0,20.6475,-1.8575,20.7308842672,0.0,0.0,0.0,92.4
2021-09-30 14:00:00,101.228,-13.507,102.1251537722,23.318,-3.417,23.5670323333,77.91,-10.09,78.5606530014,132.19,0.0,0.0,0.0,23.318,-3.417,23.5670323333,0.0,0.0,0.0,92.4
2021-09-30 14:30:00,101.4255,-13.0075,102.2561837079,21.9155,-3.5875,22.2071901982,79.51,-9.42,80.0660758374,132.06,0.0,0.0,0.0,21.9155,-3.5875,22.2071901982,0.0,0.0,0.0,92.4
2021-09-30 15:00:00,95.814,-13.2035,96.7194655085,21.104,-3.0535,21.323758539499998,74.71,-10.15,75.3963301494,132.22,0.0,0.0,0.0,21.104,-3.0535,21.323758539499998,0.0,0.0,0.0,92.4
2021-09-30 15:30:00,93.3845,-21.8505,95.9067734339,19.4945,-2.0705,19.6041449826,73.89,-19.78,76.4917021644,133.7,0.0,0.0,0.0,19.4945,-2.0705,19.6041449826,0.0,0.0,0.0,92.4
2021-09-30 16:00:00,99.046,-23.6985,101.8416860536,15.586,-1.8885,15.6999945303,83.46,-21.81,86.2626668959,133.7,0.0,0.0,0.0,15.586,-1.8885,15.6999945303,0.0,0.0,0.0,92.4
2021-09-30 16:30:00,111.93,-16.4395,113.1308183487,12.68,-1.5195,12.770719645,99.25,-14.92,100.3651777261,132.75,0.0,0.0,0.0,12.68,-1.5195,12.770719645,0.0,0.0,0.0,92.4
2021-09-30 17:00:00,118.659,-14.4085,119.530595051,11.139,-1.3185,11.2167626011,107.52,-13.09,108.3138887678,132.75,0.0,0.0,0.0,11.139,-1.3185,11.2167626011,0.0,0.0,0.0,92.4
2021-09-30 17:30:00,123.3585,-13.151,124.0575202205,8.7785,-1.201,8.8602744455,114.58,-11.95,115.2014709107,131.79,0.0,0.0,0.0,8.7785,-1.201,8.8602744455,0.0,0.0,0.0,92.4
2021-09-30 18:00:00,127.95,-12.637,128.5725331049,7.62,-1.137,7.7043603888,120.33,-11.5,120.8782813412,131.79,0.0,0.0,0.0,7.62,-1.137,7.7043603888,0.0,0.0,0.0,92.4
2021-09-30 18:30:00,126.0475,-12.81,126.6967574812,7.6875,-0.99,7.7509842117000005,118.36,-11.82,118.9487368575,131.61,0.0,0.0,0.0,7.6875,-0.99,7.7509842117000005,0.0,0.0,0.0,92.4
2021-09-30 19:00:00,127.4805,-13.092,128.1509982179,7.7205,-0.902,7.7730125595,119.76,-12.19,120.3787925675,131.68,0.0,0.0,0.0,7.7205,-0.902,7.7730125595,0.0,0.0,0.0,92.4
2021-09-30 19:30:00,129.3035,-14.417,130.1047462672,6.7935,-0.877,6.8498738127,122.51,-13.54,123.2559600993,132.05,0.0,0.0,0.0,6.7935,-0.877,6.8498738127,0.0,0.0,0.0,92.4
2021-09-30 20:00:00,130.6215,-15.0915,131.490416512,6.3515,-0.9815,6.4268883995,124.27,-14.11,125.0684812413,132.05,0.0,0.0,0.0,6.3515,-0.9815,6.4268883995,0.0,0.0,0.0,92.4
2021-09-30 20:30:00,133.963,-18.0165,135.1690779774,5.833,-0.8865000000000001,5.8999806144,128.13,-17.13,129.2700034811,131.44,0.0,0.0,0.0,5.833,-0.8865000000000001,5.8999806144,0.0,0.0,0.0,92.4
2021-09-30 21:00:00,129.2,-18.8385,130.5661865961,6.42,-0.8585,6.4771461501,122.78,-17.98,124.0895192996,131.72,0.0,0.0,0.0,6.42,-0.8585,6.4771461501,0.0,0.0,0.0,92.4
2021-09-30 21:30:00,120.5025,-19.988,122.1489772788,7.2325,-0.9580000000000001,7.2956713365,113.27,-19.03,114.8574499107,131.42,0.0,0.0,0.0,7.2325,-0.9580000000000001,7.2956713365,0.0,0.0,0.0,92.4
2021-09-30 22:00:00,114.8725,-20.8695,116.7528470167,6.7825,-0.9795,6.8528626500000005,108.09,-19.89,109.9047778761,131.74,0.0,0.0,0.0,6.7825,-0.9795,6.8528626500000005,0.0,0.0,0.0,92.4
2021-09-30 22:30:00,106.7905,-21.5155,108.9363466915,6.4505,-1.0155,6.5299456736,100.34,-20.5,102.412721866,132.11,0.0,0.0,0.0,6.4505,-1.0155,6.5299456736,0.0,0.0,0.0,92.4
2021-09-30 23:00:00,99.6005,-22.925,102.2047710493,6.8405000000000005,-0.995,6.9124861844000005,92.76,-21.93,95.3170630055,133.27,0.0,0.0,0.0,6.8405000000000005,-0.995,6.9124861844000005,0.0,0.0,0.0,92.4
2021-09-30 23:30:00,88.8865,-22.1455,91.6036737937,7.7665,-1.1255,7.8476284633999995,81.12,-21.02,83.7991336471,134.21,0.0,0.0,0.0,7.7665,-1.1255,7.8476284633999995,0.0,0.0,0.0,92.4
2021-10-01 00:00:00,79.942,-22.1625,82.957216505,8.702,-1.1625,8.7793057954,71.24,-21.0,74.2707048573,134.26,0.0,0.0,0.0,8.702,-1.1625,8.7793057954,0.0,0.0,0.0,92.4
2021-10-01 00:30:00,75.554,-22.398,78.8040438049,9.554,-1.318,9.6444823604,66.0,-21.08,69.2846765165,133.3,0.0,0.0,0.0,9.554,-1.318,9.6444823604,0.0,0.0,0.0,92.4
2021-10-01 01:00:00,73.5175,-22.3445,76.838138229,9.0175,-1.2145000000000001,9.0989184247,64.5,-21.13,67.872873079,133.3,0.0,0.0,0.0,9.0175,-1.2145000000000001,9.0989184247,0.0,0.0,0.0,92.4
2021-10-01 01:30:00,75.0285,-21.9315,78.1681936884,6.7885,-0.8915000000000001,6.8467878965,68.24,-21.04,71.4099376838,132.61,0.0,0.0,0.0,6.7885,-0.8915000000000001,6.8467878965,0.0,0.0,0.0,92.4
2021-10-01 02:00:00,77.154,-21.7845,80.1704693528,6.304,-0.7845000000000001,6.3526259334,70.85,-21.0,73.8967015502,132.66,0.0,0.0,0.0,6.304,-0.7845000000000001,6.3526259334,0.0,0.0,0.0,92.4
2021-10-01 02:30:00,73.526,-21.0355,76.4759108233,7.906,-1.0255,7.9722322,65.62,-20.01,68.6030939536,132.77,0.0,0.0,0.0,7.906,-1.0255,7.9722322,0.0,0.0,0.0,92.4
2021-10-01 03:00:00,70.717,-20.916,73.7453262587,7.047,-0.996,7.1170376562,63.67,-19.92,66.7133817161,132.77,0.0,0.0,0.0,7.047,-0.996,7.1170376562,0.0,0.0,0.0,92.4
2021-10-01 03:30:00,67.644,-19.869,70.5016871926,6.404,-0.929,6.4710321433,61.24,-18.94,64.1019594084,132.9,0.0,0.0,0.0,6.404,-0.929,6.4710321433,0.0,0.0,0.0,92.4
2021-10-01 04:00:00,70.4995,-21.494,73.703266795,6.9395,-0.934,7.0020722825,63.56,-20.56,66.8025987518,133.54,0.0,0.0,0.0,6.9395,-0.934,7.0020722825,0.0,0.0,0.0,92.4
2021-10-01 04:30:00,70.1795,-20.723,73.1751662058,7.5395,-0.9430000000000001,7.5982438267,62.64,-19.78,65.6887966095,133.7,0.0,0.0,0.0,7.5395,-0.9430000000000001,7.5982438267,0.0,0.0,0.0,92.4
2021-10-01 05:00:00,65.9015,-19.2115,68.6446606409,7.1915,-0.9315,7.2515766906,58.71,-18.28,61.4900195154,133.27,0.0,0.0,0.0,7.1915,-0.9315,7.2515766906,0.0,0.0,0.0,92.4
2021-10-01 05:30:00,66.9285,-19.387,69.6798384129,8.1285,-1.087,8.2008585679,58.8,-18.3,61.5818966905,132.89,0.0,0.0,0.0,8.1285,-1.087,8.2008585679,0.0,0.0,0.0,92.4
2021-10-01 06:00:00,72.0625,-19.179,74.5710261915,8.2025,-1.119,8.278476143,63.86,-18.06,66.364623106,132.3,0.0,0.0,0.0,8.2025,-1.119,8.278476143,0.0,0.0,0.0,92.4
2021-10-01 06:30:00,74.718,-18.0675,76.8714126334,8.208,-1.0775,8.2784219662,66.51,-16.99,68.6457587911,133.11,0.0,0.0,0.0,8.208,-1.0775,8.2784219662,0.0,0.0,0.0,92.4
2021-10-01 07:00:00,86.175,-16.1325,87.6720490307,7.115,-0.9425,7.1771534225,79.06,-15.19,80.5060227561,134.1,0.0,0.0,0.0,7.115,-0.9425,7.1771534225,0.0,0.0,0.0,92.4
2021-10-01 07:30:00,98.0785,-13.514,99.0051531904,7.1085,-0.844,7.1584291748,90.97,-12.67,91.8480800017,133.22,0.0,0.0,0.0,7.1085,-0.844,7.1584291748,0.0,0.0,0.0,92.4
2021-10-01 08:00:00,106.851,-12.5115,107.5810105606,5.601,-0.7215,5.6472792786,101.25,-11.79,101.9341287303,132.21,0.0,0.0,0.0,5.601,-0.7215,5.6472792786,0.0,0.0,0.0,92.4
2021-10-01 08:30:00,108.547,-12.2965,109.241270229,7.737,-1.1065,7.8157220556,100.81,-11.19,101.4291486704,132.15,0.0,0.0,0.0,7.737,-1.1065,7.8157220556,0.0,0.0,0.0,92.4
2021-10-01 09:00:00,97.349,-12.9435,98.2057126304,11.129,-1.5135,11.231443507,86.22,-11.43,86.974325522,132.15,0.0,0.0,0.0,11.129,-1.5135,11.231443507,0.0,0.0,0.0,92.4
2021-10-01 09:30:00,97.2295,-13.238,98.1265525444,18.0395,-2.098,18.1610892914,79.19,-11.14,79.9697173935,132.64,0.0,0.0,0.0,18.0395,-2.098,18.1610892914,0.0,0.0,0.0,92.4
2021-10-01 10:00:00,87.9695,-23.5735,91.073282759,26.5095,-3.2735,26.7108478432,61.46,-20.3,64.7257414017,132.09,0.0,0.0,0.0,26.5095,-3.2735,26.7108478432,0.0,0.0,0.0,92.4
2021-10-01 10:30:00,83.3085,-20.3485,85.7576097177,32.2985,-4.4885,32.6088904212,51.01,-15.86,53.4187205013,133.97,0.0,0.0,0.0,32.2985,-4.4885,32.6088904212,0.0,0.0,0.0,92.4
2021-10-01 11:00:00,76.978,-15.8155,78.5858926542,31.418,-4.6955,31.7669394851,45.56,-11.12,46.8974199717,133.77,0.0,0.0,0.0,31.418,-4.6955,31.7669394851,0.0,0.0,0.0,92.4
2021-10-01 11:30:00,73.5305,-20.8305,76.4241071947,31.4405,-4.2605,31.7278568532,42.09,-16.57,45.234201662,133.18,0.0,0.0,0.0,31.4405,-4.2605,31.7278568532,0.0,0.0,0.0,92.4
2021-10-01 12:00:00,67.983,-19.836,70.8177603783,35.143,-5.176,35.5221258514,32.84,-14.66,35.963609385,134.29,0.0,0.0,0.0,35.143,-5.176,35.5221258514,0.0,0.0,0.0,92.4
2021-10-01 12:30:00,76.7715,-13.7195,77.9877419374,36.1815,-5.4595,36.5910792749,40.59,-8.26,41.4219229394,134.16,0.0,0.0,0.0,36.1815,-5.4595,36.5910792749,0.0,0.0,0.0,92.4
2021-10-01 13:00:00,75.5845,-11.2165,76.4122144196,34.8945,-5.5665,35.3357050658,40.69,-5.65,41.0803919163,133.13,0.0,0.0,0.0,34.8945,-5.5665,35.3357050658,0.0,0.0,0.0,92.4
2021-10-01 13:30:00,71.8245,-9.724,72.4797556305,37.6345,-5.914,38.0963382263,34.19,-3.81,34.4016307753,133.24,0.0,0.0,0.0,37.6345,-5.914,38.0963382263,0.0,0.0,0.0,92.4
2021-10-01 14:00:00,71.221,-9.836500000000001,71.8970623409,35.921,-5.3965,36.3241029242,35.3,-4.44,35.5781337341,133.1,0.0,0.0,0.0,35.921,-5.3965,36.3241029242,0.0,0.0,0.0,92.4
2021-10-01 14:30:00,68.124,-9.8905,68.8382260539,37.554,-5.5805,37.9663653284,30.57,-4.31,30.872333893,133.69,0.0,0.0,0.0,37.554,-5.5805,37.9663653284,0.0,0.0,0.0,92.4
2021-10-01 15:00:00,66.599,-10.3765,67.4025114758,38.239,-5.4465,38.6249334401,28.36,-4.93,28.7853174379,133.74,0.0,0.0,0.0,38.239,-5.4465,38.6249334401,0.0,0.0,0.0,92.4
2021-10-01 15:30:00,72.683,-12.31,73.7180750495,34.073,-4.61,34.3834470203,38.61,-7.7,39.3703200393,133.74,0.0,0.0,0.0,34.073,-4.61,34.3834470203,0.0,0.0,0.0,92.4
2021-10-01 16:00:00,77.2805,-12.938,78.3560305545,33.6605,-4.218,33.9237495606,43.62,-8.72,44.483061945,134.6,0.0,0.0,0.0,33.6605,-4.218,33.9237495606,0.0,0.0,0.0,92.4
2021-10-01 16:30:00,90.3105,-13.7665,91.3537242399,23.6505,-2.8365,23.8199891373,66.66,-10.93,67.5501332345,133.94,0.0,0.0,0.0,23.6505,-2.8365,23.8199891373,0.0,0.0,0.0,92.4
2021-10-01 17:00:00,108.0445,-13.8585,108.9296653924,16.4645,-1.7185000000000001,16.5539422042,91.58,-12.14,92.3811452624,133.94,0.0,0.0,0.0,16.4645,-1.7185000000000001,16.5539422042,0.0,0.0,0.0,92.4
2021-10-01 17:30:00,121.456,-13.733,122.2299276978,12.256,-1.323,12.3272002093,109.2,-12.41,109.9029030554,131.85,0.0,0.0,0.0,12.256,-1.323,12.3272002093,0.0,0.0,0.0,92.4
2021-10-01 18:00:00,128.8875,-15.905,129.8651480623,9.1575,-1.065,9.2192207507,119.73,-14.84,120.646170681,131.85,0.0,0.0,0.0,9.1575,-1.065,9.2192207507,0.0,0.0,0.0,92.4
2021-10-01 18:30:00,135.5655,-19.2815,136.9298398177,6.3855,-0.9115000000000001,6.4502280967,129.18,-18.37,130.4796125837,131.45,0.0,0.0,0.0,6.3855,-0.9115000000000001,6.4502280967,0.0,0.0,0.0,92.4
2021-10-01 19:00:00,140.955,-20.198,142.3947724778,4.945,-0.6980000000000001,4.9940193232,136.01,-19.5,137.4007645539,131.65,0.0,0.0,0.0,4.945,-0.6980000000000001,4.9940193232,0.0,0.0,0.0,92.4
2021-10-01 19:30:00,142.0145,-18.653,143.234257841,4.7845,-0.633,4.826192003,137.23,-18.02,138.4080680452,131.27,0.0,0.0,0.0,4.7845,-0.633,4.826192003,0.0,0.0,0.0,92.4
2021-10-01 20:00:00,140.174,-20.246,141.6285662993,4.314,-0.716,4.3730140635,135.86,-19.53,137.2565499348,131.27,0.0,0.0,0.0,4.314,-0.716,4.3730140635,0.0,0.0,0.0,92.4
2021-10-01 20:30:00,135.65,-22.3355,137.476532762,6.27,-0.7455,6.3141642559,129.38,-21.59,131.1690226387,131.93,0.0,0.0,0.0,6.27,-0.7455,6.3141642559,0.0,0.0,0.0,92.4
2021-10-01 21:00:00,142.274,-23.73,144.2393981407,4.934,-0.76,4.9921894996,137.34,-22.97,139.2476085971,132.23,0.0,0.0,0.0,4.934,-0.76,4.9921894996,0.0,0.0,0.0,92.4
2021-10-01 21:30:00,136.361,-24.5365,138.5509370349,5.101,-0.7265,5.1524754488,131.26,-23.81,133.4020378405,132.44,0.0,0.0,0.0,5.101,-0.7265,5.1524754488,0.0,0.0,0.0,92.4
2021-10-01 22:00:00,131.498,-26.4885,134.13934783,5.918,-0.8385,5.9771068461,125.58,-25.65,128.172769729,131.73,0.0,0.0,0.0,5.918,-0.8385,5.9771068461,0.0,0.0,0.0,92.4
2021-10-01 22:30:00,124.0605,-26.6745,126.8957706565,5.2105,-0.9445,5.2954122125,118.85,-25.73,121.6032705152,133.32,0.0,0.0,0.0,5.2105,-0.9445,5.2954122125,0.0,0.0,0.0,92.4
2021-10-01 23:00:00,110.625,-22.269,112.8441358069,5.205,-0.8290000000000001,5.2706039502,105.42,-21.44,107.5781111565,133.32,0.0,0.0,0.0,5.205,-0.8290000000000001,5.2706039502,0.0,0.0,0.0,92.4
2021-10-01 23:30:00,107.533,-21.383,109.6384001069,4.483,-0.833,4.5597344221,103.05,-20.55,105.0790416782,132.34,0.0,0.0,0.0,4.483,-0.833,4.5597344221,0.0,0.0,0.0,92.4
2021-10-02 00:00:00,104.8755,-22.1525,107.1895692523,4.9254999999999995,-0.9125000000000001,5.0093119787,99.95,-21.24,102.1818971247,132.34,0.0,0.0,0.0,4.9254999999999995,-0.9125000000000001,5.0093119787,0.0,0.0,0.0,92.4
2021-10-02 00:30:00,103.1585,-22.5405,105.5923778618,4.8085,-0.9405,4.8996135052,98.35,-21.6,100.6940042902,132.69,0.0,0.0,0.0,4.8085,-0.9405,4.8996135052,0.0,0.0,0.0,92.4
2021-10-02 01:00:00,100.936,-22.9155,103.5045710887,4.236,-0.9355,4.3380705677,96.7,-21.98,99.1665790476,132.85,0.0,0.0,0.0,4.236,-0.9355,4.3380705677,0.0,0.0,0.0,92.4
2021-10-02 01:30:00,97.8235,-22.9305,100.4750963299,5.0135,-1.0205,5.1163075064,92.81,-21.91,95.3611252031,133.19,0.0,0.0,0.0,5.0135,-1.0205,5.1163075064,0.0,0.0,0.0,92.4
2021-10-02 02:00:00,98.0695,-21.8825,100.4811954373,4.9495000000000005,-1.1325,5.0774113976,93.12,-20.75,95.4038620812,133.27,0.0,0.0,0.0,4.9495000000000005,-1.1325,5.0774113976,0.0,0.0,0.0,92.4
2021-10-02 02:30:00,98.065,-21.419,100.3768787421,5.425,-1.009,5.5180346139,92.64,-20.41,94.8616766666,133.05,0.0,0.0,0.0,5.425,-1.009,5.5180346139,0.0,0.0,0.0,92.4
2021-10-02 03:00:00,93.917,-21.692,96.3895520946,7.747,-1.272,7.8507320041,86.17,-20.42,88.5564526164,133.0,0.0,0.0,0.0,7.747,-1.272,7.8507320041,0.0,0.0,0.0,92.4
2021-10-02 03:30:00,91.118,-20.96,93.4976551792,5.878,-1.1,5.9800404681,85.24,-19.86,87.5230095461,133.62,0.0,0.0,0.0,5.878,-1.1,5.9800404681,0.0,0.0,0.0,92.4
2021-10-02 04:00:00,87.963,-21.21,90.4839956512,7.263,-1.17,7.3566343527,80.7,-20.04,83.1510168308,133.62,0.0,0.0,0.0,7.263,-1.17,7.3566343527,0.0,0.0,0.0,92.4
2021-10-02 04:30:00,87.532,-21.92,90.2349013631,8.132,-1.29,8.2336822868,79.4,-20.63,82.0363145199,133.47,0.0,0.0,0.0,8.132,-1.29,8.2336822868,0.0,0.0,0.0,92.4
2021-10-02 05:00:00,80.9955,-20.663,83.5896559943,7.9955,-1.153,8.0782070566,73.0,-19.51,75.5621605038,133.42,0.0,0.0,0.0,7.9955,-1.153,8.0782070566,0.0,0.0,0.0,92.4
2021-10-02 05:30:00,81.0865,-20.2975,83.5883304565,9.2665,-1.4175,9.3742908265,71.82,-18.88,74.2601292754,133.25,0.0,0.0,0.0,9.2665,-1.4175,9.3742908265,0.0,0.0,0.0,92.4
2021-10-02 06:00:00,77.8325,-17.5705,79.7911055601,9.0925,-1.2705,9.1808347387,68.74,-16.3,70.6461435607,133.25,0.0,0.0,0.0,9.0925,-1.2705,9.1808347387,0.0,0.0,0.0,92.4
2021-10-02 06:30:00,80.3345,-16.751,82.0623414926,9.5345,-1.2610000000000001,9.6175262542,70.8,-15.49,72.4746859255,132.66,0.0,0.0,0.0,9.5345,-1.2610000000000001,9.6175262542,0.0,0.0,0.0,92.4
2021-10-02 07:00:00,84.3225,-15.8265,85.7948839296,9.5525,-1.2465,9.6334842347,74.77,-14.58,76.1782731492,132.12,0.0,0.0,0.0,9.5525,-1.2465,9.6334842347,0.0,0.0,0.0,92.4
2021-10-02 07:30:00,88.342,-14.413,89.5100191766,9.542,-1.2429999999999999,9.6226198616,78.8,-13.17,79.8929840474,132.39,0.0,0.0,0.0,9.542,-1.2429999999999999,9.6226198616,0.0,0.0,0.0,92.4
2021-10-02 08:00:00,91.452,-12.8845,92.3551765969,8.882,-0.9945,8.9375026853,82.57,-11.89,83.4216818339,133.24,0.0,0.0,0.0,8.882,-0.9945,8.9375026853,0.0,0.0,0.0,92.4
2021-10-02 08:30:00,96.4595,-11.7665,97.1745113829,8.4395,-0.9265,8.4902039139,88.02,-10.84,88.6849818177,132.81,0.0,0.0,0.0,8.4395,-0.9265,8.4902039139,0.0,0.0,0.0,92.4
2021-10-02 09:00:00,106.66,-13.7555,107.5433372192,8.22,-0.9755,8.2776808497,98.44,-12.78,99.2661170793,132.13,0.0,0.0,0.0,8.22,-0.9755,8.2776808497,0.0,0.0,0.0,92.4
2021-10-02 09:30:00,112.604,-16.6025,113.8213680389,7.924,-1.0225,7.9896985081,104.68,-15.58,105.8330704459,131.41,0.0,0.0,0.0,7.924,-1.0225,7.9896985081,0.0,0.0,0.0,92.4
2021-10-02 10:00:00,111.632,-16.1865,112.799406941,7.592,-1.0165,7.6597477928,104.04,-15.17,105.1401469468,131.38,0.0,0.0,0.0,7.592,-1.0165,7.6597477928,0.0,0.0,0.0,92.4
2021-10-02 10:30:00,120.783,-17.119,121.9901358717,6.813,-0.9490000000000001,6.8787767808,113.97,-16.17,115.1113799761,131.98,0.0,0.0,0.0,6.813,-0.9490000000000001,6.8787767808,0.0,0.0,0.0,92.4
2021-10-02 11:00:00,125.157,-17.595,126.3877315011,6.897,-0.905,6.9561220517999995,118.26,-16.69,119.431920775,131.82,0.0,0.0,0.0,6.897,-0.905,6.9561220517999995,0.0,0.0,0.0,92.4
2021-10-02 11:30:00,131.955,-18.7065,133.2743605021,8.385,-1.0465,8.4500524998,123.57,-17.66,124.8255602831,131.87,0.0,0.0,0.0,8.385,-1.0465,8.4500524998,0.0,0.0,0.0,92.4
2021-10-02 12:00:00,137.934,-18.582,139.1800239977,7.984,-1.072,8.0556464669,129.95,-17.51,131.1243783589,132.23,0.0,0.0,0.0,7.984,-1.072,8.0556464669,0.0,0.0,0.0,92.4
2021-10-02 12:30:00,142.2145,-18.8965,143.4644266796,8.2045,-1.0365,8.2697129636,134.01,-17.86,135.1948952439,131.75,0.0,0.0,0.0,8.2045,-1.0365,8.2697129636,0.0,0.0,0.0,92.4
2021-10-02 13:00:00,140.605,-18.589,141.828477204,5.455,-0.799,5.5132046942,135.15,-17.79,136.3158340032,131.75,0.0,0.0,0.0,5.455,-0.799,5.5132046942,0.0,0.0,0.0,92.4
2021-10-02 13:30:00,139.929,-18.737,141.1779026973,5.039,-0.927,5.1235583338,134.89,-17.81,136.0606783755,131.78,0.0,0.0,0.0,5.039,-0.927,5.1235583338,0.0,0.0,0.0,92.4
2021-10-02 14:00:00,138.351,-20.0935,139.8025319629,5.491,-1.0035,5.5819435011,132.86,-19.09,134.2244675907,131.86,0.0,0.0,0.0,5.491,-1.0035,5.5819435011,0.0,0.0,0.0,92.4
2021-10-02 14:30:00,128.636,-21.214,130.3735183693,6.416,-1.1440000000000001,6.5171920334,122.22,-20.07,123.8569065495,132.89,0.0,0.0,0.0,6.416,-1.1440000000000001,6.5171920334,0.0,0.0,0.0,92.4
2021-10-02 15:00:00,121.5935,-21.3645,123.4561505252,8.4435,-1.0845,8.5128627676,113.15,-20.28,114.9530378024,132.89,0.0,0.0,0.0,8.4435,-1.0845,8.5128627676,0.0,0.0,0.0,92.4
2021-10-02 15:30:00,122.164,-21.981,124.1257719291,12.074,-1.521,12.1694255,110.09,-20.46,111.9750851752,133.35,0.0,0.0,0.0,12.074,-1.521,12.1694255,0.0,0.0,0.0,92.4
2021-10-02 16:00:00,123.899,-20.7635,125.6267691746,11.059,-1.5035,11.1607344404,112.84,-19.26,114.4718882521,133.35,0.0,0.0,0.0,11.059,-1.5035,11.1607344404,0.0,0.0,0.0,92.4
2021-10-02 16:30:00,125.4755,-21.1075,127.2384676759,11.4555,-1.4475,11.5465898212,114.02,-19.66,115.7025323837,133.5,0.0,0.0,0.0,11.4555,-1.4475,11.5465898212,0.0,0.0,0.0,92.4
2021-10-02 17:00:00,124.934,-20.1425,126.5473218296,11.294,-1.3425,11.3735105508,113.64,-18.8,115.184589247,133.55,0.0,0.0,0.0,11.294,-1.3425,11.3735105508,0.0,0.0,0.0,92.4
2021-10-02 17:30:00,133.0645,-18.441,134.3362633143,9.5445,-1.421,9.6497005783,123.52,-17.02,124.6870915532,133.33,0.0,0.0,0.0,9.5445,-1.421,9.6497005783,0.0,0.0,0.0,92.4
2021-10-02 18:00:00,133.9345,-17.2145,135.0362518011,6.9345,-1.0645,7.0157287932,127.0,-16.15,128.0227421203,132.54,0.0,0.0,0.0,6.9345,-1.0645,7.0157287932,0.0,0.0,0.0,92.4
2021-10-02 18:30:00,132.2045,-16.441,133.2228820483,4.9645,-0.8310000000000001,5.0335694343,127.24,-15.61,128.1939534456,132.32,0.0,0.0,0.0,4.9645,-0.8310000000000001,5.0335694343,0.0,0.0,0.0,92.4
2021-10-02 19:00:00,131.8955,-16.4375,132.9158166905,3.5155000000000003,-0.6875,3.5820938709,128.38,-15.75,129.3425177581,132.27,0.0,0.0,0.0,3.5155000000000003,-0.6875,3.5820938709,0.0,0.0,0.0,92.4
2021-10-02 19:30:00,131.6365,-17.3945,132.7807846132,3.2565,-0.6245,3.3158396373,128.38,-16.77,129.4706812371,132.18,0.0,0.0,0.0,3.2565,-0.6245,3.3158396373,0.0,0.0,0.0,92.4
2021-10-02 20:00:00,131.807,-19.6595,133.2650786562,3.517,-0.7895000000000001,3.60452483,128.29,-18.87,129.6703551318,132.24,0.0,0.0,0.0,3.517,-0.7895000000000001,3.60452483,0.0,0.0,0.0,92.4
2021-10-02 20:30:00,125.7275,-19.7815,127.2741607653,2.6775,-0.7615000000000001,2.7836825430000003,123.05,-19.02,124.5112962747,132.73,0.0,0.0,0.0,2.6775,-0.7615000000000001,2.7836825430000003,0.0,0.0,0.0,92.4
2021-10-02 21:00:00,120.6435,-20.6945,122.4055408162,2.6035,-0.8445,2.7370408291,118.04,-19.85,119.6973855186,132.73,0.0,0.0,0.0,2.6035,-0.8445,2.7370408291,0.0,0.0,0.0,92.4
2021-10-02 21:30:00,116.792,-20.521,118.5811228864,2.732,-0.811,2.8498324512,114.06,-19.71,115.7504544268,133.53,0.0,0.0,0.0,2.732,-0.811,2.8498324512,0.0,0.0,0.0,92.4
2021-10-02 22:00:00,111.594,-21.3375,113.6156227913,2.7039999999999997,-0.8075,2.8219979181,108.89,-20.53,110.8084518437,132.59,0.0,0.0,0.0,2.7039999999999997,-0.8075,2.8219979181,0.0,0.0,0.0,92.4
2021-10-02 22:30:00,109.647,-23.3945,112.1149733053,2.747,-0.6845,2.8309979248,106.9,-22.71,109.2856536788,132.47,0.0,0.0,0.0,2.747,-0.6845,2.8309979248,0.0,0.0,0.0,92.4
2021-10-02 23:00:00,104.4635,-23.818,107.1443883563,2.6734999999999998,-0.728,2.7708457644,101.79,-23.09,104.376013528,132.47,0.0,0.0,0.0,2.6734999999999998,-0.728,2.7708457644,0.0,0.0,0.0,92.4
2021-10-02 23:30:00,101.1625,-23.2455,103.7988664509,2.4625,-0.6955,2.5588330348,98.7,-22.55,101.2432343419,133.12,0.0,0.0,0.0,2.4625,-0.6955,2.5588330348,0.0,0.0,0.0,92.4
2021-10-03 00:00:00,92.6765,-21.5965,95.1595631794,3.1565,-0.6965,3.232430123,89.52,-20.9,91.927364805,133.12,0.0,0.0,0.0,3.1565,-0.6965,3.232430123,0.0,0.0,0.0,92.4
2021-10-03 00:30:00,90.1815,-18.7975,92.1197533024,2.8715,-0.6375000000000001,2.9414143707,87.31,-18.16,89.1785944047,134.29,0.0,0.0,0.0,2.8715,-0.6375000000000001,2.9414143707,0.0,0.0,0.0,92.4
2021-10-03 01:00:00,92.9485,-19.8385,95.0420419315,2.9285,-0.6885,3.0083458079,90.02,-19.15,92.0343571717,134.54,0.0,0.0,0.0,2.9285,-0.6885,3.0083458079,0.0,0.0,0.0,92.4
2021-10-03 01:30:00,93.5205,-19.889,95.6120088757,4.5305,-0.749,4.591996434,88.99,-19.14,91.0250498489,133.33,0.0,0.0,0.0,4.5305,-0.749,4.591996434,0.0,0.0,0.0,92.4
2021-10-03 02:00:00,97.123,-19.7335,99.1074575965,4.113,-0.7035,4.1727306707,93.01,-19.03,94.9368263636,133.33,0.0,0.0,0.0,4.113,-0.7035,4.1727306707,0.0,0.0,0.0,92.4
2021-10-03 02:30:00,96.194,-19.803,98.2112236203,4.314,-0.623,4.3587526886,91.88,-19.18,93.8605710615,133.4,0.0,0.0,0.0,4.314,-0.623,4.3587526886,0.0,0.0,0.0,92.4
2021-10-03 03:00:00,91.2295,-19.4525,93.2803378344,5.2895,-0.6725,5.3320790035,85.94,-18.78,87.9680169152,133.4,0.0,0.0,0.0,5.2895,-0.6725,5.3320790035,0.0,0.0,0.0,92.4
2021-10-03 03:30:00,95.038,-21.0985,97.3517752599,5.138,-0.6585000000000001,5.1800256997,89.9,-20.44,92.1943794382,133.6,0.0,0.0,0.0,5.138,-0.6585000000000001,5.1800256997,0.0,0.0,0.0,92.4
2021-10-03 04:00:00,94.332,-21.8105,96.8205770188,5.642,-0.6205,5.6760183448,88.69,-21.19,91.18625006,133.46,0.0,0.0,0.0,5.642,-0.6205,5.6760183448,0.0,0.0,0.0,92.4
