Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-03 04:30:00,90.826,-21.689,93.379735473,7.056,-0.6890000000000001,7.0895597183,83.77,-21.0,86.3621033787,132.5,0.0,0.0,0.0,7.056,-0.6890000000000001,7.0895597183,0.0,0.0,0.0,92.4
2021-10-03 05:00:00,86.3655,-20.89,88.8560166238,7.6754999999999995,-0.8,7.7170784788999995,78.69,-20.09,81.214064053,132.84,0.0,0.0,0.0,7.6754999999999995,-0.8,7.7170784788999995,0.0,0.0,0.0,92.4
2021-10-03 05:30:00,84.895,-20.0905,87.2398373179,8.095,-0.8305,8.137490722,76.8,-19.26,79.1782015456,132.62,0.0,0.0,0.0,8.095,-0.8305,8.137490722,0.0,0.0,0.0,92.4
2021-10-03 06:00:00,84.2405,-18.71,86.2932554737,8.3605,-0.85,8.4035980538,75.88,-17.86,77.9535374438,132.66,0.0,0.0,0.0,8.3605,-0.85,8.4035980538,0.0,0.0,0.0,92.4
2021-10-03 06:30:00,82.3865,-17.352,84.1939860456,8.3665,-0.902,8.4149822489,74.02,-16.45,75.8258722337,132.79,0.0,0.0,0.0,8.3665,-0.902,8.4149822489,0.0,0.0,0.0,92.4
2021-10-03 07:00:00,86.2625,-15.883,87.7125338549,8.3125,-0.893,8.3603292549,77.95,-14.99,79.3782249739,132.79,0.0,0.0,0.0,8.3125,-0.893,8.3603292549,0.0,0.0,0.0,92.4
2021-10-03 07:30:00,89.116,-14.69,90.3186445647,8.706,-0.87,8.7493620339,80.41,-13.82,81.5889729069,132.02,0.0,0.0,0.0,8.706,-0.87,8.7493620339,0.0,0.0,0.0,92.4
2021-10-03 08:00:00,94.9745,-14.5455,96.0818776903,9.3045,-0.8555,9.3437465987,85.67,-13.69,86.7569305589,132.02,0.0,0.0,0.0,9.3045,-0.8555,9.3437465987,0.0,0.0,0.0,92.4
2021-10-03 08:30:00,105.974,-16.695,107.2809941276,10.254,-1.115,10.3144433199,95.72,-15.58,96.9796617853,131.54,0.0,0.0,0.0,10.254,-1.115,10.3144433199,0.0,0.0,0.0,92.4
2021-10-03 09:00:00,104.317,-17.1585,105.7187334925,11.427,-1.1285,11.4825886128,92.89,-16.03,94.2629991036,130.91,0.0,0.0,0.0,11.427,-1.1285,11.4825886128,0.0,0.0,0.0,92.4
2021-10-03 09:30:00,103.4385,-16.5625,104.7560961878,16.1185,-1.4125,16.180271892,87.32,-15.15,88.6245163598,131.08,0.0,0.0,0.0,16.1185,-1.4125,16.180271892,0.0,0.0,0.0,92.4
2021-10-03 10:00:00,97.91,-17.152,99.4010020271,23.52,-2.582,23.6613001333,74.39,-14.57,75.8034102135,131.48,0.0,0.0,0.0,23.52,-2.582,23.6613001333,0.0,0.0,0.0,92.4
2021-10-03 10:30:00,100.39,-16.5665,101.7477322708,25.22,-3.1765,25.4192555408,75.17,-13.39,76.3532645013,132.4,0.0,0.0,0.0,25.22,-3.1765,25.4192555408,0.0,0.0,0.0,92.4
2021-10-03 11:00:00,91.6215,-16.077,93.0213372902,34.6715,-3.997,34.9011306586,56.95,-12.08,58.2170842623,131.92,0.0,0.0,0.0,34.6715,-3.997,34.9011306586,0.0,0.0,0.0,92.4
2021-10-03 11:30:00,86.696,-14.4325,87.8890975733,36.866,-4.4925,37.1387198521,49.83,-9.94,50.8117358491,131.98,0.0,0.0,0.0,36.866,-4.4925,37.1387198521,0.0,0.0,0.0,92.4
2021-10-03 12:00:00,81.4445,-13.556000000000001,82.5649545282,37.7945,-4.766,38.0938182157,43.65,-8.79,44.5262461926,131.98,0.0,0.0,0.0,37.7945,-4.766,38.0938182157,0.0,0.0,0.0,92.4
2021-10-03 12:30:00,83.486,-11.885,84.3277262886,37.376,-4.415,37.635855258,46.11,-7.47,46.7111656887,131.71,0.0,0.0,0.0,37.376,-4.415,37.635855258,0.0,0.0,0.0,92.4
2021-10-03 13:00:00,82.84,-13.998,84.0143416566,44.84,-6.118,45.2554474511,38.0,-7.88,38.8084320735,131.71,0.0,0.0,0.0,44.84,-6.118,45.2554474511,0.0,0.0,0.0,92.4
2021-10-03 13:30:00,84.1375,-15.1475,85.4901495057,37.4475,-4.5075,37.7178049799,46.69,-10.64,47.8870097208,132.97,0.0,0.0,0.0,37.4475,-4.5075,37.7178049799,0.0,0.0,0.0,92.4
2021-10-03 14:00:00,80.1055,-15.201,81.5350325397,39.8455,-4.591,40.109115563,40.26,-10.61,41.6345973921,132.97,0.0,0.0,0.0,39.8455,-4.591,40.109115563,0.0,0.0,0.0,92.4
2021-10-03 14:30:00,80.3455,-14.9605,81.7264701948,39.8255,-4.8305,40.1173800304,40.52,-10.13,41.7670599875,132.97,0.0,0.0,0.0,39.8255,-4.8305,40.1173800304,0.0,0.0,0.0,92.4
2021-10-03 15:00:00,82.354,-15.4535,83.7913598067,37.124,-4.5135000000000005,37.3973669962,45.23,-10.94,46.5342508267,132.91,0.0,0.0,0.0,37.124,-4.5135000000000005,37.3973669962,0.0,0.0,0.0,92.4
2021-10-03 15:30:00,84.3585,-16.0465,85.8711050616,36.4385,-4.4265,36.7063779812,47.92,-11.62,49.3087294503,133.09,0.0,0.0,0.0,36.4385,-4.4265,36.7063779812,0.0,0.0,0.0,92.4
2021-10-03 16:00:00,89.095,-15.5905,90.4487850402,29.195,-3.3305,29.3843539192,59.9,-12.26,61.1417827676,133.21,0.0,0.0,0.0,29.195,-3.3305,29.3843539192,0.0,0.0,0.0,92.4
2021-10-03 16:30:00,94.8205,-15.2625,96.040986701,26.6205,-2.9925,26.7881704582,68.2,-12.27,69.2949702359,132.97,0.0,0.0,0.0,26.6205,-2.9925,26.7881704582,0.0,0.0,0.0,92.4
2021-10-03 17:00:00,100.812,-14.3735,101.8315120493,22.752,-2.3935,22.8775511419,78.06,-11.98,78.9739450705,132.84,0.0,0.0,0.0,22.752,-2.3935,22.8775511419,0.0,0.0,0.0,92.4
2021-10-03 17:30:00,110.0255,-14.297,110.9505063497,17.9655,-1.787,18.0541562874,92.06,-12.51,92.9061015219,131.87,0.0,0.0,0.0,17.9655,-1.787,18.0541562874,0.0,0.0,0.0,92.4
2021-10-03 18:00:00,116.1385,-13.3835,116.9070966815,12.7985,-1.5135,12.8876795623,103.34,-11.87,104.0194813484,131.87,0.0,0.0,0.0,12.7985,-1.5135,12.8876795623,0.0,0.0,0.0,92.4
2021-10-03 18:30:00,119.437,-13.5705,120.2054717525,9.417,-1.2005,9.4932127992,110.02,-12.37,110.7132209811,131.4,0.0,0.0,0.0,9.417,-1.2005,9.4932127992,0.0,0.0,0.0,92.4
2021-10-03 19:00:00,125.182,-13.0825,125.8637554272,7.542,-0.8425,7.5889110055,117.64,-12.24,118.2750489326,131.31,0.0,0.0,0.0,7.542,-0.8425,7.5889110055,0.0,0.0,0.0,92.4
2021-10-03 19:30:00,128.1575,-13.317,128.8475350763,6.9375,-0.887,6.99397421,121.22,-12.43,121.8556248189,130.6,0.0,0.0,0.0,6.9375,-0.887,6.99397421,0.0,0.0,0.0,92.4
2021-10-03 20:00:00,126.4545,-14.975999999999999,127.3382155767,6.2045,-0.8160000000000001,6.2579290704,120.25,-14.16,121.0808329175,130.95,0.0,0.0,0.0,6.2045,-0.8160000000000001,6.2579290704,0.0,0.0,0.0,92.4
2021-10-03 20:30:00,123.1635,-17.274,124.3689623992,6.2035,-0.774,6.2515988555,116.96,-16.5,118.1181256201,131.98,0.0,0.0,0.0,6.2035,-0.774,6.2515988555,0.0,0.0,0.0,92.4
2021-10-03 21:00:00,122.049,-19.5835,123.6101608819,5.539,-0.7435,5.5886772362,116.51,-18.84,118.0234116606,131.98,0.0,0.0,0.0,5.539,-0.7435,5.5886772362,0.0,0.0,0.0,92.4
2021-10-03 21:30:00,119.4105,-20.861,121.2190118391,6.0205,-0.731,6.0647160898,113.39,-20.13,115.1629671379,131.07,0.0,0.0,0.0,6.0205,-0.731,6.0647160898,0.0,0.0,0.0,92.4
2021-10-03 22:00:00,115.445,-22.3195,117.5827712943,5.525,-0.6895,5.5678573302,109.92,-21.63,112.0279576713,131.07,0.0,0.0,0.0,5.525,-0.6895,5.5678573302,0.0,0.0,0.0,92.4
2021-10-03 22:30:00,112.223,-22.9945,114.5545667324,4.683,-0.7145,4.7371931827000004,107.54,-22.28,109.8237223918,131.8,0.0,0.0,0.0,4.683,-0.7145,4.7371931827000004,0.0,0.0,0.0,92.4
2021-10-03 23:00:00,103.301,-23.198,105.8737163086,5.421,-0.588,5.4527960717,97.88,-22.61,100.4574860326,132.47,0.0,0.0,0.0,5.421,-0.588,5.4527960717,0.0,0.0,0.0,92.4
2021-10-03 23:30:00,99.176,-23.4905,101.9199811924,4.526,-0.6205,4.5683362672,94.65,-22.87,97.3738127014,132.47,0.0,0.0,0.0,4.526,-0.6205,4.5683362672,0.0,0.0,0.0,92.4
2021-10-04 00:00:00,93.213,-22.913,95.9878582843,4.663,-0.633,4.7057685876,88.55,-22.28,91.309916767,132.78,0.0,0.0,0.0,4.663,-0.633,4.7057685876,0.0,0.0,0.0,92.4
2021-10-04 00:30:00,90.0745,-23.9685,93.2089295213,4.4945,-0.6185,4.536857117,85.58,-23.35,88.7082797714,133.62,0.0,0.0,0.0,4.4945,-0.6185,4.536857117,0.0,0.0,0.0,92.4
2021-10-04 01:00:00,92.851,-25.6155,96.3195828544,5.401,-0.6255000000000001,5.4370995255,87.45,-24.99,90.9505503007,133.62,0.0,0.0,0.0,5.401,-0.6255000000000001,5.4370995255,0.0,0.0,0.0,92.4
2021-10-04 01:30:00,95.385,-25.4365,98.718355726,4.285,-0.6265000000000001,4.3305573833,91.1,-24.81,94.4179331483,133.1,0.0,0.0,0.0,4.285,-0.6265000000000001,4.3305573833,0.0,0.0,0.0,92.4
2021-10-04 02:00:00,98.751,-24.9165,101.8459227129,4.601,-0.6165,4.6421194782,94.15,-24.3,97.2353459396,133.1,0.0,0.0,0.0,4.601,-0.6165,4.6421194782,0.0,0.0,0.0,92.4
2021-10-04 02:30:00,99.0085,-25.4655,102.230987291,5.3485,-0.6455000000000001,5.3873112496,93.66,-24.82,96.8928686746,133.26,0.0,0.0,0.0,5.3485,-0.6455000000000001,5.3873112496,0.0,0.0,0.0,92.4
2021-10-04 03:00:00,97.537,-25.7315,100.874062381,4.987,-0.6515000000000001,5.0293758311,92.55,-25.08,95.8880018563,133.26,0.0,0.0,0.0,4.987,-0.6515000000000001,5.0293758311,0.0,0.0,0.0,92.4
2021-10-04 03:30:00,96.786,-26.6635,100.3915934142,4.526,-0.6735,4.5758363443,92.26,-25.99,95.8508617593,133.44,0.0,0.0,0.0,4.526,-0.6735,4.5758363443,0.0,0.0,0.0,92.4
2021-10-04 04:00:00,96.2255,-27.383,100.0458671773,4.7255,-0.613,4.7650938343,91.5,-26.77,95.3356328977,133.05,0.0,0.0,0.0,4.7255,-0.613,4.7650938343,0.0,0.0,0.0,92.4
2021-10-04 04:30:00,93.718,-27.176,97.5786785112,5.368,-0.636,5.4055453009,88.35,-26.54,92.2501712736,132.52,0.0,0.0,0.0,5.368,-0.636,5.4055453009,0.0,0.0,0.0,92.4
2021-10-04 05:00:00,94.033,-26.929,97.8129650404,5.113,-0.589,5.1468135774,88.92,-26.34,92.7392150064,132.23,0.0,0.0,0.0,5.113,-0.589,5.1468135774,0.0,0.0,0.0,92.4
2021-10-04 05:30:00,92.973,-25.832,96.4949270843,4.933,-0.612,4.9708181419,88.04,-25.22,91.5810569932,132.59,0.0,0.0,0.0,4.933,-0.612,4.9708181419,0.0,0.0,0.0,92.4
2021-10-04 06:00:00,95.8325,-24.7395,98.9742942208,4.5325,-0.6095,4.5732971148,91.3,-24.13,94.4348817969,132.23,0.0,0.0,0.0,4.5325,-0.6095,4.5732971148,0.0,0.0,0.0,92.4
2021-10-04 06:30:00,104.583,-22.723,107.0230751661,4.933,-0.643,4.9747299424,99.65,-22.08,102.0668844435,132.77,0.0,0.0,0.0,4.933,-0.643,4.9747299424,0.0,0.0,0.0,92.4
2021-10-04 07:00:00,115.4315,-20.764,117.2841629899,4.6815,-0.614,4.7215927662,110.75,-20.15,112.5681349228,133.16,0.0,0.0,0.0,4.6815,-0.614,4.7215927662,0.0,0.0,0.0,92.4
2021-10-04 07:30:00,127.011,-19.311,128.4706536218,4.441,-0.47100000000000003,4.4659066269,122.57,-18.84,124.0094774604,133.5,0.0,0.0,0.0,4.441,-0.47100000000000003,4.4659066269,0.0,0.0,0.0,92.4
2021-10-04 08:00:00,131.247,-18.174,132.4993180548,5.277,-0.5740000000000001,5.3081263173,125.97,-17.6,127.1935568337,132.34,0.0,0.0,0.0,5.277,-0.5740000000000001,5.3081263173,0.0,0.0,0.0,92.4
2021-10-04 08:30:00,130.6985,-16.8,131.7738134162,7.8885000000000005,-0.88,7.9374323462,122.81,-15.92,123.8375649793,131.76,0.0,0.0,0.0,7.8885000000000005,-0.88,7.9374323462,0.0,0.0,0.0,92.4
2021-10-04 09:00:00,128.311,-16.308,129.3432007683,11.111,-1.438,11.2036674799,117.2,-14.87,118.1395653454,132.27,0.0,0.0,0.0,11.111,-1.438,11.2036674799,0.0,0.0,0.0,92.4
2021-10-04 09:30:00,126.6125,-14.98,127.4955903404,12.0925,-1.6099999999999999,12.1992071976,114.52,-13.37,115.2978200141,132.15,0.0,0.0,0.0,12.0925,-1.6099999999999999,12.1992071976,0.0,0.0,0.0,92.4
2021-10-04 10:00:00,123.1335,-15.7325,124.1344850495,16.1035,-1.9625,16.2226421553,107.03,-13.77,107.9121577951,132.15,0.0,0.0,0.0,16.1035,-1.9625,16.2226421553,0.0,0.0,0.0,92.4
2021-10-04 10:30:00,123.8305,-16.1655,124.8812080359,14.2805,-2.3555,14.4734605572,109.55,-13.81,110.4170213328,132.47,0.0,0.0,0.0,14.2805,-2.3555,14.4734605572,0.0,0.0,0.0,92.4
2021-10-04 11:00:00,119.452,-16.869,120.6372391304,14.462,-2.319,14.6467472498,104.99,-14.55,105.9934082856,132.4,0.0,0.0,0.0,14.462,-2.319,14.6467472498,0.0,0.0,0.0,92.4
2021-10-04 11:30:00,133.0775,-17.4145,134.2120926612,13.4875,-1.6245,13.5849790762,119.59,-15.79,120.6279080478,131.93,0.0,0.0,0.0,13.4875,-1.6245,13.5849790762,0.0,0.0,0.0,92.4
2021-10-04 12:00:00,137.8815,-18.1505,139.0710203188,14.7715,-1.5905,14.856880645,123.11,-16.56,124.2187815912,131.93,0.0,0.0,0.0,14.7715,-1.5905,14.856880645,0.0,0.0,0.0,92.4
2021-10-04 12:30:00,139.8445,-17.6075,140.9486013996,12.7745,-1.6575000000000002,12.8815820651,127.07,-15.95,128.0671206829,131.63,0.0,0.0,0.0,12.7745,-1.6575000000000002,12.8815820651,0.0,0.0,0.0,92.4
2021-10-04 13:00:00,139.038,-18.0035,140.1987569711,16.678,-1.8335,16.7784804512,122.36,-16.17,123.4238165833,131.63,0.0,0.0,0.0,16.678,-1.8335,16.7784804512,0.0,0.0,0.0,92.4
2021-10-04 13:30:00,130.816,-18.9475,132.1810637431,27.956,-3.8275,28.216798051,102.86,-15.12,103.965349997,131.83,0.0,0.0,0.0,27.956,-3.8275,28.216798051,0.0,0.0,0.0,92.4
2021-10-04 14:00:00,124.782,-18.196,126.1017126767,30.412,-3.746,30.6418383913,94.37,-14.45,95.4698873991,132.02,0.0,0.0,0.0,30.412,-3.746,30.6418383913,0.0,0.0,0.0,92.4
2021-10-04 14:30:00,120.084,-18.324,121.4740138137,30.474,-3.394,30.6624185608,89.61,-14.93,90.8452365289,131.96,0.0,0.0,0.0,30.474,-3.394,30.6624185608,0.0,0.0,0.0,92.4
2021-10-04 15:00:00,113.792,-17.0415,115.0609924616,35.262,-4.0315,35.4917122192,78.53,-13.01,79.6003831649,132.19,0.0,0.0,0.0,35.262,-4.0315,35.4917122192,0.0,0.0,0.0,92.4
2021-10-04 15:30:00,119.699,-17.494,120.9706188998,26.329,-3.394,26.5468543711,93.37,-14.1,94.4286338988,132.03,0.0,0.0,0.0,26.329,-3.394,26.5468543711,0.0,0.0,0.0,92.4
2021-10-04 16:00:00,135.781,-17.0405,136.8461128467,12.181,-1.5905,12.2843986931,123.6,-15.45,124.5618822112,132.16,0.0,0.0,0.0,12.181,-1.5905,12.2843986931,0.0,0.0,0.0,92.4
2021-10-04 16:30:00,141.5525,-17.1475,142.5873311781,9.7725,-1.2775,9.855646224400001,131.78,-15.87,132.7321562395,131.74,0.0,0.0,0.0,9.7725,-1.2775,9.855646224400001,0.0,0.0,0.0,92.4
2021-10-04 17:00:00,145.4075,-16.3845,146.3276901222,8.3775,-1.2145000000000001,8.4650762844,137.03,-15.17,137.8671454698,131.74,0.0,0.0,0.0,8.3775,-1.2145000000000001,8.4650762844,0.0,0.0,0.0,92.4
2021-10-04 17:30:00,146.7115,-19.5125,148.0033847197,6.9715,-1.1425,7.0644970451,139.74,-18.37,140.9422736442,131.88,0.0,0.0,0.0,6.9715,-1.1425,7.0644970451,0.0,0.0,0.0,92.4
2021-10-04 18:00:00,143.245,-21.7635,144.8888538061,4.475,-0.9035000000000001,4.5652970604,138.77,-20.86,140.3290864361,131.88,0.0,0.0,0.0,4.475,-0.9035000000000001,4.5652970604,0.0,0.0,0.0,92.4
2021-10-04 18:30:00,154.8215,-12.0475,155.2895331904,4.6415,-0.8475,4.7182389193,150.18,-11.2,150.597053092,130.84,0.0,0.0,0.0,4.6415,-0.8475,4.7182389193,0.0,0.0,0.0,92.4
2021-10-04 19:00:00,155.2595,-11.59,155.6914912262,3.9695,-1.03,4.1009547974,151.29,-10.56,151.6580947395,130.84,0.0,0.0,0.0,3.9695,-1.03,4.1009547974,0.0,0.0,0.0,92.4
2021-10-04 19:30:00,151.971,-12.6825,152.499280809,2.511,-0.9525,2.685586947,149.46,-11.73,149.9195934493,130.52,0.0,0.0,0.0,2.511,-0.9525,2.685586947,0.0,0.0,0.0,92.4
2021-10-04 20:00:00,148.023,-13.144,148.6054281142,1.613,-0.784,1.793439433,146.41,-12.36,146.9307922118,130.82,0.0,0.0,0.0,1.613,-0.784,1.793439433,0.0,0.0,0.0,92.4
2021-10-04 20:30:00,150.422,-16.1115,151.2823800588,3.972,-0.9315,4.0797642395,146.45,-15.18,147.2346253434,130.74,0.0,0.0,0.0,3.972,-0.9315,4.0797642395,0.0,0.0,0.0,92.4
2021-10-04 21:00:00,142.5485,-15.9785,143.4412329649,2.2385,-0.8885000000000001,2.4083842094,140.31,-15.09,141.1191135176,131.2,0.0,0.0,0.0,2.2385,-0.8885000000000001,2.4083842094,0.0,0.0,0.0,92.4
2021-10-04 21:30:00,138.76,-18.014,139.9244145816,3.24,-0.774,3.331167363,135.52,-17.24,136.6121810089,131.24,0.0,0.0,0.0,3.24,-0.774,3.331167363,0.0,0.0,0.0,92.4
2021-10-04 22:00:00,129.1265,-20.618,130.7622075611,5.9665,-1.038,6.0561180842,123.16,-19.58,124.7067039096,131.91,0.0,0.0,0.0,5.9665,-1.038,6.0561180842,0.0,0.0,0.0,92.4
2021-10-04 22:30:00,121.4365,-20.7455,123.1957763176,5.3865,-1.1055,5.4987737269,116.05,-19.64,117.7001788444,132.25,0.0,0.0,0.0,5.3865,-1.1055,5.4987737269,0.0,0.0,0.0,92.4
2021-10-04 23:00:00,122.3325,-23.164,124.5062707347,7.0825,-1.244,7.1909208207,115.25,-21.92,117.3160214975,132.25,0.0,0.0,0.0,7.0825,-1.244,7.1909208207,0.0,0.0,0.0,92.4
2021-10-04 23:30:00,118.8155,-25.244,121.4676194558,6.8955,-1.224,7.0032918153,111.92,-24.02,114.4685406564,132.63,0.0,0.0,0.0,6.8955,-1.224,7.0032918153,0.0,0.0,0.0,92.4
2021-10-05 00:00:00,121.108,-28.9595,124.5222883834,6.658,-1.1895,6.7634217856,114.45,-27.77,117.7708597234,133.36,0.0,0.0,0.0,6.658,-1.1895,6.7634217856,0.0,0.0,0.0,92.4
2021-10-05 00:30:00,107.1985,-27.406,110.6463159723,5.7285,-1.216,5.8561393639,101.47,-26.19,104.7954054336,133.51,0.0,0.0,0.0,5.7285,-1.216,5.8561393639,0.0,0.0,0.0,92.4
2021-10-05 01:00:00,101.1525,-26.397,104.5400873601,4.1625,-1.047,4.2921574121,96.99,-25.35,100.248105219,133.51,0.0,0.0,0.0,4.1625,-1.047,4.2921574121,0.0,0.0,0.0,92.4
2021-10-05 01:30:00,105.6335,-27.449,109.141577427,2.9435000000000002,-0.9490000000000001,3.0926999935,102.69,-26.5,106.0541658776,133.7,0.0,0.0,0.0,2.9435000000000002,-0.9490000000000001,3.0926999935,0.0,0.0,0.0,92.4
2021-10-05 02:00:00,117.159,-27.8195,120.4165929648,2.799,-0.8495,2.9250728623,114.36,-26.97,117.4971935835,133.7,0.0,0.0,0.0,2.799,-0.8495,2.9250728623,0.0,0.0,0.0,92.4
2021-10-05 02:30:00,117.9435,-27.734,121.1604058604,3.5135,-1.004,3.654134405,114.43,-26.73,117.5105008074,133.06,0.0,0.0,0.0,3.5135,-1.004,3.654134405,0.0,0.0,0.0,92.4
2021-10-05 03:00:00,112.2825,-27.152,115.5187902908,4.9025,-1.1219999999999999,5.0292534486,107.38,-26.03,110.4899330256,133.12,0.0,0.0,0.0,4.9025,-1.1219999999999999,5.0292534486,0.0,0.0,0.0,92.4
2021-10-05 03:30:00,107.5525,-26.8925,110.8636406244,5.5825,-1.1725,5.7043021046,101.97,-25.72,105.1636786158,133.76,0.0,0.0,0.0,5.5825,-1.1725,5.7043021046,0.0,0.0,0.0,92.4
2021-10-05 04:00:00,101.3765,-26.506,104.7843632812,5.5265,-1.196,5.6544335039,95.85,-25.31,99.1353549446,134.34,0.0,0.0,0.0,5.5265,-1.196,5.6544335039,0.0,0.0,0.0,92.4
2021-10-05 04:30:00,95.562,-25.7605,98.9732246835,6.342,-1.2805,6.4699802357,89.22,-24.48,92.5174513268,134.79,0.0,0.0,0.0,6.342,-1.2805,6.4699802357,0.0,0.0,0.0,92.4
2021-10-05 05:00:00,95.359,-22.795,98.0456572521,7.579,-1.295,7.6888403547,87.78,-21.5,90.3746557393,134.91,0.0,0.0,0.0,7.579,-1.295,7.6888403547,0.0,0.0,0.0,92.4
2021-10-05 05:30:00,89.092,-20.3025,91.3760141955,8.052,-1.3525,8.1648000741,81.04,-18.95,83.2261022757,134.58,0.0,0.0,0.0,8.052,-1.3525,8.1648000741,0.0,0.0,0.0,92.4
2021-10-05 06:00:00,87.897,-19.1845,89.9662583931,8.187,-1.4245,8.3100041667,79.71,-17.76,81.6645682043,134.58,0.0,0.0,0.0,8.187,-1.4245,8.3100041667,0.0,0.0,0.0,92.4
2021-10-05 06:30:00,95.5015,-16.6205,96.936977065,8.8215,-1.4405000000000001,8.9383389117,86.68,-15.18,87.9991749961,134.28,0.0,0.0,0.0,8.8215,-1.4405000000000001,8.9383389117,0.0,0.0,0.0,92.4
2021-10-05 07:00:00,105.561,-15.1025,106.6358768298,8.881,-1.4025,8.9910604074,96.68,-13.7,97.6458519344,133.43,0.0,0.0,0.0,8.881,-1.4025,8.9910604074,0.0,0.0,0.0,92.4
2021-10-05 07:30:00,115.501,-11.4555,116.0676935295,8.621,-1.3955,8.7332159741,106.88,-10.06,107.3524009978,133.23,0.0,0.0,0.0,8.621,-1.3955,8.7332159741,0.0,0.0,0.0,92.4
2021-10-05 08:00:00,121.858,-10.69,122.3259917761,8.758,-1.29,8.8524947896,113.1,-9.4,113.4899555027,132.34,0.0,0.0,0.0,8.758,-1.29,8.8524947896,0.0,0.0,0.0,92.4
2021-10-05 08:30:00,117.446,-9.363,117.8186262227,10.096,-1.593,10.2209033358,107.35,-7.77,107.6308292266,131.52,0.0,0.0,0.0,10.096,-1.593,10.2209033358,0.0,0.0,0.0,92.4
2021-10-05 09:00:00,110.6485,-11.278,111.2217777068,13.5085,-1.8980000000000001,13.6411867611,97.14,-9.38,97.591823428,131.28,0.0,0.0,0.0,13.5085,-1.8980000000000001,13.6411867611,0.0,0.0,0.0,92.4
2021-10-05 09:30:00,101.481,-14.124,102.4591661932,18.241,-2.064,18.3574011505,83.24,-12.06,84.1091029556,131.57,0.0,0.0,0.0,18.241,-2.064,18.3574011505,0.0,0.0,0.0,92.4
2021-10-05 10:00:00,96.0525,-14.755,97.1791787434,22.1525,-2.395,22.2815906355,73.9,-12.36,74.9264946464,131.98,0.0,0.0,0.0,22.1525,-2.395,22.2815906355,0.0,0.0,0.0,92.4
2021-10-05 10:30:00,92.454,-14.36,93.5625550955,25.004,-2.81,25.1614013123,67.45,-11.55,68.431754325,132.32,0.0,0.0,0.0,25.004,-2.81,25.1614013123,0.0,0.0,0.0,92.4
2021-10-05 11:00:00,85.3185,-14.1175,86.4786115089,33.0385,-4.0475,33.2855034287,52.28,-10.07,53.2409926654,132.32,0.0,0.0,0.0,33.0385,-4.0475,33.2855034287,0.0,0.0,0.0,92.4
2021-10-05 11:30:00,83.887,-15.3165,85.2738174427,38.727,-4.6565,39.0059421275,45.16,-10.66,46.4010905044,132.16,0.0,0.0,0.0,38.727,-4.6565,39.0059421275,0.0,0.0,0.0,92.4
2021-10-05 12:00:00,80.499,-15.8405,82.0427354569,36.609,-4.6605,36.904459639,43.89,-11.18,45.2915499845,132.37,0.0,0.0,0.0,36.609,-4.6605,36.904459639,0.0,0.0,0.0,92.4
2021-10-05 12:30:00,72.7835,-13.221,73.9745409803,34.9235,-4.471,35.2085315407,37.86,-8.75,38.8579734418,132.37,0.0,0.0,0.0,34.9235,-4.471,35.2085315407,0.0,0.0,0.0,92.4
2021-10-05 13:00:00,73.851,-14.173,75.1986976616,32.531,-4.463,32.8357172908,41.32,-9.71,42.4455710293,132.09,0.0,0.0,0.0,32.531,-4.463,32.8357172908,0.0,0.0,0.0,92.4
2021-10-05 13:30:00,79.7935,-14.076,81.0255294228,30.4235,-3.906,30.673216138,49.37,-10.17,50.406604726,132.52,0.0,0.0,0.0,30.4235,-3.906,30.673216138,0.0,0.0,0.0,92.4
2021-10-05 14:00:00,70.4935,-14.8015,72.0306736363,30.9435,-3.4615,31.1365087076,39.55,-11.34,41.1436276962,133.53,0.0,0.0,0.0,30.9435,-3.4615,31.1365087076,0.0,0.0,0.0,92.4
2021-10-05 14:30:00,76.4605,-13.733,77.6839967384,29.1405,-3.6630000000000003,29.3698197007,47.32,-10.07,48.3796165756,134.38,0.0,0.0,0.0,29.1405,-3.6630000000000003,29.3698197007,0.0,0.0,0.0,92.4
2021-10-05 15:00:00,81.8215,-10.4255,82.4830219651,32.7315,-4.3055,33.0134582027,49.09,-6.12,49.4700161714,134.12,0.0,0.0,0.0,32.7315,-4.3055,33.0134582027,0.0,0.0,0.0,92.4
2021-10-05 15:30:00,82.07,-10.9655,82.799318175,31.63,-3.4455,31.8171081378,50.44,-7.52,50.9974901343,133.9,0.0,0.0,0.0,31.63,-3.4455,31.8171081378,0.0,0.0,0.0,92.4
2021-10-05 16:00:00,86.672,-10.3685,87.2899843983,28.042,-3.4485,28.2532461188,58.63,-6.92,59.0369655386,134.19,0.0,0.0,0.0,28.042,-3.4485,28.2532461188,0.0,0.0,0.0,92.4
2021-10-05 16:30:00,98.259,-11.159,98.8906181698,24.719,-3.329,24.942157124,73.54,-7.83,73.9556657735,133.84,0.0,0.0,0.0,24.719,-3.329,24.942157124,0.0,0.0,0.0,92.4
2021-10-05 17:00:00,106.369,-8.997,106.7488181199,15.599,-2.667,15.8253496012,90.77,-6.33,90.9904489493,133.32,0.0,0.0,0.0,15.599,-2.667,15.8253496012,0.0,0.0,0.0,92.4
2021-10-05 17:30:00,118.32,-8.468,118.6226345349,10.44,-1.818,10.5971092285,107.88,-6.65,108.0847671969,132.62,0.0,0.0,0.0,10.44,-1.818,10.5971092285,0.0,0.0,0.0,92.4
2021-10-05 18:00:00,129.312,-8.938,129.620527649,9.582,-1.458,9.6922901319,119.73,-7.48,119.9634248427,132.41,0.0,0.0,0.0,9.582,-1.458,9.6922901319,0.0,0.0,0.0,92.4
2021-10-05 18:30:00,133.5585,-7.813,133.7868300366,6.5185,-1.2530000000000001,6.6378348315,127.04,-6.5600000000000005,127.2092575248,131.15,0.0,0.0,0.0,6.5185,-1.2530000000000001,6.6378348315,0.0,0.0,0.0,92.4
2021-10-05 19:00:00,133.3825,-9.488,133.7195327925,5.4125,-1.028,5.5092595011,127.97,-8.46,128.2493372303,131.15,0.0,0.0,0.0,5.4125,-1.028,5.5092595011,0.0,0.0,0.0,92.4
2021-10-05 19:30:00,134.6975,-11.071,135.1517056764,5.8275,-1.121,5.9343405067,128.87,-9.95,129.2535469533,131.07,0.0,0.0,0.0,5.8275,-1.121,5.9343405067,0.0,0.0,0.0,92.4
2021-10-05 20:00:00,131.543,-14.236,132.3110900303,6.093,-1.186,6.2073541062,125.45,-13.05,126.1269400247,131.07,0.0,0.0,0.0,6.093,-1.186,6.2073541062,0.0,0.0,0.0,92.4
2021-10-05 20:30:00,130.936,-16.059,131.917123896,5.886,-1.229,6.0129391316,125.05,-14.83,125.9262935212,131.54,0.0,0.0,0.0,5.886,-1.229,6.0129391316,0.0,0.0,0.0,92.4
2021-10-05 21:00:00,126.0885,-17.268,127.265445649,5.6585,-1.328,5.812246231,120.43,-15.94,121.4803214517,131.54,0.0,0.0,0.0,5.6585,-1.328,5.812246231,0.0,0.0,0.0,92.4
2021-10-05 21:30:00,116.775,-19.05,118.318650791,5.875,-1.33,6.0236637522,110.9,-17.72,112.3067602596,132.74,0.0,0.0,0.0,5.875,-1.33,6.0236637522,0.0,0.0,0.0,92.4
2021-10-05 22:00:00,110.1085,-22.03,112.2907060814,5.5085,-1.26,5.6507674036,104.6,-20.77,106.6421722397,132.74,0.0,0.0,0.0,5.5085,-1.26,5.6507674036,0.0,0.0,0.0,92.4
2021-10-05 22:30:00,99.2475,-22.8685,101.8480954584,5.1375,-1.2385,5.2846748717,94.11,-21.63,96.5637043614,132.55,0.0,0.0,0.0,5.1375,-1.2385,5.2846748717,0.0,0.0,0.0,92.4
2021-10-05 23:00:00,86.172,-23.103,89.2152576245,4.882,-1.2530000000000001,5.0402314431,81.29,-21.85,84.1753324912,133.07,0.0,0.0,0.0,4.882,-1.2530000000000001,5.0402314431,0.0,0.0,0.0,92.4
2021-10-05 23:30:00,78.446,-22.905,81.7215635007,4.956,-1.205,5.1003883185,73.49,-21.7,76.6268236325,133.42,0.0,0.0,0.0,4.956,-1.205,5.1003883185,0.0,0.0,0.0,92.4
2021-10-06 00:00:00,80.3935,-25.4725,84.3324557836,4.4135,-1.1825,4.5691671561,75.98,-24.29,79.7681922824,132.75,0.0,0.0,0.0,4.4135,-1.1825,4.5691671561,0.0,0.0,0.0,92.4
2021-10-06 00:30:00,78.9885,-23.743,82.4797743768,4.0685,-1.093,4.2127593392,74.92,-22.65,78.2689523374,133.49,0.0,0.0,0.0,4.0685,-1.093,4.2127593392,0.0,0.0,0.0,92.4
2021-10-06 01:00:00,78.0385,-21.486,80.9422984493,3.3785,-1.006,3.5250954952,74.66,-20.48,77.4179953241,133.72,0.0,0.0,0.0,3.3785,-1.006,3.5250954952,0.0,0.0,0.0,92.4
2021-10-06 01:30:00,83.7025,-22.3185,86.6269239238,2.9725,-0.9485,3.1201616144,80.73,-21.37,83.5105370597,133.95,0.0,0.0,0.0,2.9725,-0.9485,3.1201616144,0.0,0.0,0.0,92.4
2021-10-06 02:00:00,83.945,-22.3675,86.8738630501,3.205,-0.9875,3.3536817455,80.74,-21.38,83.5227633642,134.18,0.0,0.0,0.0,3.205,-0.9875,3.3536817455,0.0,0.0,0.0,92.4
2021-10-06 02:30:00,85.6665,-23.22,88.7576341632,2.9665,-1.02,3.1369606708,82.7,-22.2,85.6278576165,134.18,0.0,0.0,0.0,2.9665,-1.02,3.1369606708,0.0,0.0,0.0,92.4
2021-10-06 03:00:00,86.0425,-23.112,89.0925156803,3.0425,-0.9420000000000001,3.184991405,83.0,-22.17,85.9098882551,134.44,0.0,0.0,0.0,3.0425,-0.9420000000000001,3.184991405,0.0,0.0,0.0,92.4
2021-10-06 03:30:00,85.4565,-23.2385,88.5598174936,3.3165,-0.9485,3.4494672777,82.14,-22.29,85.1106556196,134.56,0.0,0.0,0.0,3.3165,-0.9485,3.4494672777,0.0,0.0,0.0,92.4
2021-10-06 04:00:00,85.484,-23.774,88.7283344372,2.504,-0.784,2.6238658502,82.98,-22.99,86.1058679766,134.76,0.0,0.0,0.0,2.504,-0.784,2.6238658502,0.0,0.0,0.0,92.4
2021-10-06 04:30:00,88.9755,-21.1675,91.4587483869,2.6155,-0.8775000000000001,2.7587762686,86.36,-20.29,88.7115195451,134.99,0.0,0.0,0.0,2.6155,-0.8775000000000001,2.7587762686,0.0,0.0,0.0,92.4
2021-10-06 05:00:00,89.37,-19.6065,91.4954192419,2.33,-0.8065,2.4656322212,87.04,-18.8,89.0471874907,134.68,0.0,0.0,0.0,2.33,-0.8065,2.4656322212,0.0,0.0,0.0,92.4
2021-10-06 05:30:00,92.8315,-18.694,94.6950528182,2.1115,-0.804,2.2593911237,90.72,-17.89,92.4671319983,134.38,0.0,0.0,0.0,2.1115,-0.804,2.2593911237,0.0,0.0,0.0,92.4
2021-10-06 06:00:00,102.636,-17.5455,104.1248916746,1.826,-0.8055,1.9957720937,100.81,-16.74,102.1904286125,133.74,0.0,0.0,0.0,1.826,-0.8055,1.9957720937,0.0,0.0,0.0,92.4
2021-10-06 06:30:00,119.2835,-16.592,120.4319219985,1.6235,-0.792,1.8063820886,117.66,-15.8,118.7161134809,132.82,0.0,0.0,0.0,1.6235,-0.792,1.8063820886,0.0,0.0,0.0,92.4
2021-10-06 07:00:00,139.565,-14.8215,140.3497990282,1.695,-0.8115,1.8792437974,137.87,-14.01,138.5800021648,132.82,0.0,0.0,0.0,1.695,-0.8115,1.8792437974,0.0,0.0,0.0,92.4
2021-10-06 07:30:00,154.8355,-14.663,155.5282470462,1.7655,-0.713,1.9040376178,153.07,-13.95,153.7043506216,132.53,0.0,0.0,0.0,1.7655,-0.713,1.9040376178,0.0,0.0,0.0,92.4
2021-10-06 08:00:00,160.5965,-20.557,161.9068437752,2.1065,-0.887,2.2856314773,158.49,-19.67,159.7059454122,131.7,0.0,0.0,0.0,2.1065,-0.887,2.2856314773,0.0,0.0,0.0,92.4
2021-10-06 08:30:00,162.8265,-19.657,164.0087398624,4.8365,-1.117,4.9638111618,157.99,-18.54,159.0741075725,132.56,0.0,0.0,0.0,4.8365,-1.117,4.9638111618,0.0,0.0,0.0,92.4
2021-10-06 09:00:00,157.188,-20.7475,158.5513358514,9.978,-1.4175,10.0781838766,147.21,-19.33,148.4736778018,132.56,0.0,0.0,0.0,9.978,-1.4175,10.0781838766,0.0,0.0,0.0,92.4
2021-10-06 09:30:00,148.8455,-20.9175,150.3080991713,12.8755,-1.7875,12.998986749,135.97,-19.13,137.3091322527,132.93,0.0,0.0,0.0,12.8755,-1.7875,12.998986749,0.0,0.0,0.0,92.4
2021-10-06 10:00:00,146.9075,-20.392,148.3160383109,17.4475,-2.502,17.6259825329,129.46,-17.89,130.690258627,133.06,0.0,0.0,0.0,17.4475,-2.502,17.6259825329,0.0,0.0,0.0,92.4
2021-10-06 10:30:00,146.2315,-20.712,147.6910238852,14.0715,-2.102,14.2276321379,132.16,-18.61,133.4638441676,133.13,0.0,0.0,0.0,14.0715,-2.102,14.2276321379,0.0,0.0,0.0,92.4
2021-10-06 11:00:00,144.329,-20.5515,145.7848565292,14.819,-2.3015,14.9966550687,129.51,-18.25,130.7895355141,133.17,0.0,0.0,0.0,14.819,-2.3015,14.9966550687,0.0,0.0,0.0,92.4
2021-10-06 11:30:00,140.7935,-20.89,142.3348226621,18.7435,-2.49,18.9081699868,122.05,-18.4,123.4291800994,133.22,0.0,0.0,0.0,18.7435,-2.49,18.9081699868,0.0,0.0,0.0,92.4
2021-10-06 12:00:00,141.906,-21.3765,143.507029752,15.366,-2.4965,15.5674811145,126.54,-18.88,127.9407128322,133.36,0.0,0.0,0.0,15.366,-2.4965,15.5674811145,0.0,0.0,0.0,92.4
2021-10-06 12:30:00,136.419,-21.6175,138.1211781996,18.899,-2.5675,19.072604889,117.52,-19.05,119.0539915333,133.36,0.0,0.0,0.0,18.899,-2.5675,19.072604889,0.0,0.0,0.0,92.4
2021-10-06 13:00:00,130.106,-22.162,131.9800192453,17.656,-2.372,17.8146209614,112.45,-19.79,114.178135385,133.6,0.0,0.0,0.0,17.656,-2.372,17.8146209614,0.0,0.0,0.0,92.4
2021-10-06 13:30:00,132.729,-22.3125,134.5913633828,15.309,-2.4025,15.4963701314,117.42,-19.91,119.0960305804,133.79,0.0,0.0,0.0,15.309,-2.4025,15.4963701314,0.0,0.0,0.0,92.4
2021-10-06 14:00:00,125.8265,-21.901,127.7182911851,17.5965,-2.221,17.7361115595,108.23,-19.68,110.0047058084,133.79,0.0,0.0,0.0,17.5965,-2.221,17.7361115595,0.0,0.0,0.0,92.4
2021-10-06 14:30:00,124.559,-23.164,126.694575168,20.039,-2.634,20.2113699931,104.52,-20.53,106.5171878149,134.07,0.0,0.0,0.0,20.039,-2.634,20.2113699931,0.0,0.0,0.0,92.4
2021-10-06 15:00:00,125.1595,-23.3785,127.3242109832,20.7095,-2.4785,20.8572853579,104.45,-20.9,106.5204792516,134.44,0.0,0.0,0.0,20.7095,-2.4785,20.8572853579,0.0,0.0,0.0,92.4
2021-10-06 15:30:00,134.318,-23.529,136.363261053,12.668,-1.9889999999999999,12.8231955846,121.65,-21.54,123.5422765696,134.31,0.0,0.0,0.0,12.668,-1.9889999999999999,12.8231955846,0.0,0.0,0.0,92.4
2021-10-06 16:00:00,140.8855,-23.0905,142.7651753773,9.0755,-1.3105,9.1696297908,131.81,-21.78,133.5973222037,134.4,0.0,0.0,0.0,9.0755,-1.3105,9.1696297908,0.0,0.0,0.0,92.4
2021-10-06 16:30:00,150.363,-21.9365,151.9547360277,7.323,-1.3765,7.4512469594,143.04,-20.56,144.5100522455,134.22,0.0,0.0,0.0,7.323,-1.3765,7.4512469594,0.0,0.0,0.0,92.4
2021-10-06 17:00:00,164.2855,-20.1335,165.5146015689,5.5955,-0.9835,5.681275605,158.69,-19.15,159.8412919117,133.54,0.0,0.0,0.0,5.5955,-0.9835,5.681275605,0.0,0.0,0.0,92.4
2021-10-06 17:30:00,161.8995,-19.585,163.079797416,5.2995,-0.645,5.3386070515,156.6,-18.94,157.7411918302,132.74,0.0,0.0,0.0,5.2995,-0.645,5.3386070515,0.0,0.0,0.0,92.4
2021-10-06 18:00:00,160.169,-19.0685,161.3000813802,4.399,-0.5385,4.4318374575,155.77,-18.53,156.8682689393,132.65,0.0,0.0,0.0,4.399,-0.5385,4.4318374575,0.0,0.0,0.0,92.4
2021-10-06 18:30:00,155.8625,-19.751,157.108945981,3.6725,-0.35100000000000003,3.6892353205,152.19,-19.4,153.4214981676,132.6,0.0,0.0,0.0,3.6725,-0.35100000000000003,3.6892353205,0.0,0.0,0.0,92.4
2021-10-06 19:00:00,155.643,-19.016,156.8003562018,3.083,-0.276,3.0953295463,152.56,-18.74,153.7066725943,132.79,0.0,0.0,0.0,3.083,-0.276,3.0953295463,0.0,0.0,0.0,92.4
2021-10-06 19:30:00,162.8855,-20.1715,164.1297520942,3.3155,-0.3315,3.3320312874,159.57,-19.84,160.7986644845,132.44,0.0,0.0,0.0,3.3155,-0.3315,3.3320312874,0.0,0.0,0.0,92.4
2021-10-06 20:00:00,159.245,-20.921,160.6133813417,3.305,-0.381,3.326888336,155.94,-20.54,157.2869199902,132.44,0.0,0.0,0.0,3.305,-0.381,3.326888336,0.0,0.0,0.0,92.4
2021-10-06 20:30:00,155.8345,-23.196,157.5514068685,4.1145,-0.796,4.1907906474,151.72,-22.4,153.3646582495,133.32,0.0,0.0,0.0,4.1145,-0.796,4.1907906474,0.0,0.0,0.0,92.4
2021-10-06 21:00:00,152.577,-25.0155,154.6140878745,4.757,-1.0455,4.8705358278,147.82,-23.97,149.7508373933,133.32,0.0,0.0,0.0,4.757,-1.0455,4.8705358278,0.0,0.0,0.0,92.4
2021-10-06 21:30:00,150.9445,-26.9395,153.329640776,4.5045,-1.1195,4.641529974,146.44,-25.82,148.6988433042,134.14,0.0,0.0,0.0,4.5045,-1.1195,4.641529974,0.0,0.0,0.0,92.4
2021-10-06 22:00:00,146.584,-29.034,149.4317309409,4.524,-1.134,4.6639609775,142.06,-27.9,144.7738014974,134.14,0.0,0.0,0.0,4.524,-1.134,4.6639609775,0.0,0.0,0.0,92.4
2021-10-06 22:30:00,141.255,-32.446,144.9334948899,4.415,-1.076,4.5442272169999995,136.84,-31.37,140.3896808886,132.51,0.0,0.0,0.0,4.415,-1.076,4.5442272169999995,0.0,0.0,0.0,92.4
2021-10-06 23:00:00,138.176,-31.958,141.8235549547,2.746,-1.058,2.942767405,135.43,-30.9,138.910384421,132.51,0.0,0.0,0.0,2.746,-1.058,2.942767405,0.0,0.0,0.0,92.4
2021-10-06 23:30:00,133.9,-31.742,137.610917314,2.56,-1.012,2.752770241,131.34,-30.73,134.8870953798,133.03,0.0,0.0,0.0,2.56,-1.012,2.752770241,0.0,0.0,0.0,92.4
2021-10-07 00:00:00,130.4015,-28.392,133.4565729601,2.5715,-1.032,2.7708547869,127.83,-27.36,130.7252022374,134.56,0.0,0.0,0.0,2.5715,-1.032,2.7708547869,0.0,0.0,0.0,92.4
2021-10-07 00:30:00,130.29,-28.2595,133.3194788478,3.16,-1.0395,3.3265838709,127.13,-27.22,130.0114044998,134.96,0.0,0.0,0.0,3.16,-1.0395,3.3265838709,0.0,0.0,0.0,92.4
2021-10-07 01:00:00,129.7935,-28.511,132.888034688,3.3935,-1.101,3.5676383295000003,126.4,-27.41,129.3378061512,134.71,0.0,0.0,0.0,3.3935,-1.101,3.5676383295000003,0.0,0.0,0.0,92.4
2021-10-07 01:30:00,127.4455,-28.3765,130.5663862658,3.3155,-1.1065,3.4952657267,124.13,-27.27,127.0901640569,135.02,0.0,0.0,0.0,3.3155,-1.1065,3.4952657267,0.0,0.0,0.0,92.4
2021-10-07 02:00:00,130.093,-28.5445,133.1877514235,3.623,-1.1145,3.7905460359000003,126.47,-27.43,129.4104547554,135.02,0.0,0.0,0.0,3.623,-1.1145,3.7905460359000003,0.0,0.0,0.0,92.4
2021-10-07 02:30:00,129.729,-29.0985,132.952382992,3.449,-1.1385,3.6320494559,126.28,-27.96,129.3383160552,134.97,0.0,0.0,0.0,3.449,-1.1385,3.6320494559,0.0,0.0,0.0,92.4
2021-10-07 03:00:00,128.797,-29.129,132.0498612267,3.187,-1.119,3.3777403689,125.61,-28.01,128.6951133493,135.02,0.0,0.0,0.0,3.187,-1.119,3.3777403689,0.0,0.0,0.0,92.4
2021-10-07 03:30:00,122.605,-28.8295,125.9489027155,3.785,-1.2295,3.9796853205,118.82,-27.6,121.9834103475,135.14,0.0,0.0,0.0,3.785,-1.2295,3.9796853205,0.0,0.0,0.0,92.4
2021-10-07 04:00:00,119.397,-28.3295,122.7118746465,3.767,-1.2195,3.9594784063,115.63,-27.11,118.7655210909,135.6,0.0,0.0,0.0,3.767,-1.2195,3.9594784063,0.0,0.0,0.0,92.4
2021-10-07 04:30:00,121.142,-29.273,124.6286190768,3.512,-1.133,3.6902348164000003,117.63,-28.14,120.949065726,135.65,0.0,0.0,0.0,3.512,-1.133,3.6902348164000003,0.0,0.0,0.0,92.4
2021-10-07 05:00:00,119.4495,-28.159,122.7237235878,3.9495,-1.179,4.1217218793,115.5,-26.98,118.6093183523,135.65,0.0,0.0,0.0,3.9495,-1.179,4.1217218793,0.0,0.0,0.0,92.4
2021-10-07 05:30:00,120.7865,-27.2425,123.8205652891,4.3165,-1.2125,4.4835620326,116.47,-26.03,119.3432939046,135.7,0.0,0.0,0.0,4.3165,-1.2125,4.4835620326,0.0,0.0,0.0,92.4
2021-10-07 06:00:00,121.455,-25.6055,124.1247705144,3.995,-1.1955,4.1700413967,117.46,-24.41,119.9695782271,135.23,0.0,0.0,0.0,3.995,-1.1955,4.1700413967,0.0,0.0,0.0,92.4
2021-10-07 06:30:00,124.243,-23.149,126.3811665162,4.063,-1.169,4.2278280476,120.18,-21.98,122.1734537451,135.16,0.0,0.0,0.0,4.063,-1.169,4.2278280476,0.0,0.0,0.0,92.4
2021-10-07 07:00:00,133.9175,-20.901,135.5387347117,4.4875,-1.171,4.6377685637,129.43,-19.73,130.9251610654,133.64,0.0,0.0,0.0,4.4875,-1.171,4.6377685637,0.0,0.0,0.0,92.4
2021-10-07 07:30:00,139.1975,-17.6935,140.3175111969,4.5275,-1.0535,4.6484533449,134.67,-16.64,135.694135835,132.54,0.0,0.0,0.0,4.5275,-1.0535,4.6484533449,0.0,0.0,0.0,92.4
2021-10-07 08:00:00,143.107,-15.7085,143.9665600799,4.707,-0.6385000000000001,4.7501085514,138.4,-15.07,139.2180480398,132.54,0.0,0.0,0.0,4.707,-0.6385000000000001,4.7501085514,0.0,0.0,0.0,92.4
2021-10-07 08:30:00,148.928,-15.6645,149.7495433858,4.768,-0.6245,4.8087237652,144.16,-15.04,144.9424271909,132.19,0.0,0.0,0.0,4.768,-0.6245,4.8087237652,0.0,0.0,0.0,92.4
2021-10-07 09:00:00,140.595,-16.6515,141.5776340996,5.815,-0.7215,5.8595893413999995,134.78,-15.93,135.7181391709,132.19,0.0,0.0,0.0,5.815,-0.7215,5.8595893413999995,0.0,0.0,0.0,92.4
2021-10-07 09:30:00,132.48,-16.4415,133.4963419808,6.39,-0.6915,6.4273067649,126.09,-15.75,127.0698650349,132.58,0.0,0.0,0.0,6.39,-0.6915,6.4273067649,0.0,0.0,0.0,92.4
2021-10-07 10:00:00,132.254,-17.885,133.4578350679,6.994,-0.8250000000000001,7.0424896876,125.26,-17.06,126.4164198196,132.71,0.0,0.0,0.0,6.994,-0.8250000000000001,7.0424896876,0.0,0.0,0.0,92.4
2021-10-07 10:30:00,144.2545,-16.6735,145.2148972127,7.6645,-1.2535,7.7663261907,136.59,-15.42,137.4576462042,132.95,0.0,0.0,0.0,7.6645,-1.2535,7.7663261907,0.0,0.0,0.0,92.4
2021-10-07 11:00:00,148.222,-17.052,149.1996380291,9.182,-1.522,9.3072878971,139.04,-15.53,139.9046192947,132.53,0.0,0.0,0.0,9.182,-1.522,9.3072878971,0.0,0.0,0.0,92.4
2021-10-07 11:30:00,148.737,-16.567,149.6568095945,9.957,-1.617,10.0874445723,138.78,-14.95,139.5829176511,132.53,0.0,0.0,0.0,9.957,-1.617,10.0874445723,0.0,0.0,0.0,92.4
2021-10-07 12:00:00,148.554,-15.862,149.3984402864,10.554,-1.732,10.6951736779,138.0,-14.13,138.7215084261,132.4,0.0,0.0,0.0,10.554,-1.732,10.6951736779,0.0,0.0,0.0,92.4
2021-10-07 12:30:00,147.4675,-15.2535,148.2542843175,10.0575,-1.5434999999999999,10.175249309,137.41,-13.71,138.0922597396,132.29,0.0,0.0,0.0,10.0575,-1.5434999999999999,10.175249309,0.0,0.0,0.0,92.4
2021-10-07 13:00:00,144.806,-15.8055,145.666027152,10.426,-1.6455000000000002,10.5550531145,134.38,-14.16,135.1239801072,132.24,0.0,0.0,0.0,10.426,-1.6455000000000002,10.5550531145,0.0,0.0,0.0,92.4
2021-10-07 13:30:00,141.924,-15.4185,142.7590694781,11.334,-1.7685,11.4711441561,130.59,-13.65,131.3014493446,132.4,0.0,0.0,0.0,11.334,-1.7685,11.4711441561,0.0,0.0,0.0,92.4
2021-10-07 14:00:00,137.8895,-21.552,139.5636160117,11.2195,-1.962,11.3897596221,126.67,-19.59,128.175883067,132.4,0.0,0.0,0.0,11.2195,-1.962,11.3897596221,0.0,0.0,0.0,92.4
2021-10-07 14:30:00,128.3475,-26.8435,131.1245753034,11.0475,-1.9235000000000002,11.2137018196,117.3,-24.92,119.9178735635,132.85,0.0,0.0,0.0,11.0475,-1.9235000000000002,11.2137018196,0.0,0.0,0.0,92.4
2021-10-07 15:00:00,122.9745,-19.729,124.5470236146,11.1145,-1.859,11.2688948549,111.86,-17.87,113.2784026194,133.48,0.0,0.0,0.0,11.1145,-1.859,11.2688948549,0.0,0.0,0.0,92.4
2021-10-07 15:30:00,120.0515,-18.559,121.4775663785,11.5415,-1.919,11.699948002,108.51,-16.64,109.7784573584,132.83,0.0,0.0,0.0,11.5415,-1.919,11.699948002,0.0,0.0,0.0,92.4
2021-10-07 16:00:00,126.377,-17.7325,127.6149978852,12.067,-1.7925,12.1994075778,114.31,-15.94,115.4160287828,132.7,0.0,0.0,0.0,12.067,-1.7925,12.1994075778,0.0,0.0,0.0,92.4
2021-10-07 16:30:00,130.448,-16.966,131.5466679928,9.938,-1.786,10.0972095155,120.51,-15.18,121.4623089687,132.47,0.0,0.0,0.0,9.938,-1.786,10.0972095155,0.0,0.0,0.0,92.4
2021-10-07 17:00:00,144.9055,-16.3345,145.8232485597,7.9555,-1.3245,8.0650034408,136.95,-15.01,137.7701077883,132.4,0.0,0.0,0.0,7.9555,-1.3245,8.0650034408,0.0,0.0,0.0,92.4
2021-10-07 17:30:00,142.232,-13.94,142.9134893003,6.492,-0.91,6.5554682518,135.74,-13.03,136.3639560148,132.04,0.0,0.0,0.0,6.492,-0.91,6.5554682518,0.0,0.0,0.0,92.4
2021-10-07 18:00:00,142.9345,-13.6175,143.5817105223,6.4945,-0.8275,6.5470059187,136.44,-12.79,137.0381614734,131.73,0.0,0.0,0.0,6.4945,-0.8275,6.5470059187,0.0,0.0,0.0,92.4
2021-10-07 18:30:00,146.6355,-14.01,147.3032584848,4.4955,-0.68,4.5466383461,142.14,-13.33,142.7636806054,131.69,0.0,0.0,0.0,4.4955,-0.68,4.5466383461,0.0,0.0,0.0,92.4
2021-10-07 19:00:00,150.086,-13.1605,150.6618935108,3.526,-0.4305,3.5521833075,146.56,-12.73,147.1118163167,131.61,0.0,0.0,0.0,3.526,-0.4305,3.5521833075,0.0,0.0,0.0,92.4
2021-10-07 19:30:00,151.9915,-13.257,152.56855548,3.0315,-0.467,3.0672595668,148.96,-12.79,149.5080790459,131.35,0.0,0.0,0.0,3.0315,-0.467,3.0672595668,0.0,0.0,0.0,92.4
2021-10-07 20:00:00,163.8745,-15.9795,164.6517420816,3.5645,-0.4995,3.5993277845,160.31,-15.48,161.0556627381,131.47,0.0,0.0,0.0,3.5645,-0.4995,3.5993277845,0.0,0.0,0.0,92.4
2021-10-07 20:30:00,159.6775,-17.5775,160.6420633349,3.7375,-0.4575,3.7653967254,155.94,-17.12,156.8769517807,131.75,0.0,0.0,0.0,3.7375,-0.4575,3.7653967254,0.0,0.0,0.0,92.4
2021-10-07 21:00:00,153.558,-18.43,154.6600280098,3.518,-0.47000000000000003,3.5492568236,150.04,-17.96,151.1110955556,131.88,0.0,0.0,0.0,3.518,-0.47000000000000003,3.5492568236,0.0,0.0,0.0,92.4
2021-10-07 21:30:00,150.098,-19.81,151.3996225359,4.208,-0.8300000000000001,4.2890749585,145.89,-18.98,147.1194497679,132.42,0.0,0.0,0.0,4.208,-0.8300000000000001,4.2890749585,0.0,0.0,0.0,92.4
2021-10-07 22:00:00,148.3685,-21.803,149.9619371749,4.1685,-1.033,4.2945874365,144.2,-20.77,145.6881357558,132.42,0.0,0.0,0.0,4.1685,-1.033,4.2945874365,0.0,0.0,0.0,92.4
2021-10-07 22:30:00,145.4975,-21.7345,147.1118995748,3.6175,-1.0345,3.7625119933,141.88,-20.7,143.3820923268,132.76,0.0,0.0,0.0,3.6175,-1.0345,3.7625119933,0.0,0.0,0.0,92.4
2021-10-07 23:00:00,138.1265,-23.18,140.0579965666,3.0665,-1.01,3.2285480096,135.06,-22.17,136.8674997945,132.92,0.0,0.0,0.0,3.0665,-1.01,3.2285480096,0.0,0.0,0.0,92.4
2021-10-07 23:30:00,129.704,-24.753,132.044835662,2.894,-1.013,3.066171065,126.81,-23.74,129.0130369381,135.3,0.0,0.0,0.0,2.894,-1.013,3.066171065,0.0,0.0,0.0,92.4
2021-10-08 00:00:00,128.4945,-26.389,131.1762777763,2.3545,-0.9390000000000001,2.5348355469,126.14,-25.45,128.6817862015,135.3,0.0,0.0,0.0,2.3545,-0.9390000000000001,2.5348355469,0.0,0.0,0.0,92.4
2021-10-08 00:30:00,124.95,-26.04,127.6345725107,2.43,-0.98,2.6201717501,122.52,-25.06,125.0566031843,135.38,0.0,0.0,0.0,2.43,-0.98,2.6201717501,0.0,0.0,0.0,92.4
2021-10-08 01:00:00,126.278,-25.8235,128.8913745611,2.438,-0.9535,2.6178247172,123.84,-24.87,126.312558758,135.47,0.0,0.0,0.0,2.438,-0.9535,2.6178247172,0.0,0.0,0.0,92.4
2021-10-08 01:30:00,126.6795,-25.8865,129.2973572912,2.3895,-0.9565,2.5738303169,124.29,-24.93,126.7655670914,135.36,0.0,0.0,0.0,2.3895,-0.9565,2.5738303169,0.0,0.0,0.0,92.4
2021-10-08 02:00:00,130.3,-25.06,132.6879557458,2.48,-0.9500000000000001,2.6557296549,127.82,-24.11,130.0739962483,135.36,0.0,0.0,0.0,2.48,-0.9500000000000001,2.6557296549,0.0,0.0,0.0,92.4
2021-10-08 02:30:00,127.832,-25.98,130.4453166043,2.882,-0.97,3.0408590891,124.95,-25.01,127.4284214765,135.1,0.0,0.0,0.0,2.882,-0.97,3.0408590891,0.0,0.0,0.0,92.4
2021-10-08 03:00:00,126.25,-26.804,129.0640031767,2.87,-0.9540000000000001,3.0244034122,123.38,-25.85,126.058902502,135.1,0.0,0.0,0.0,2.87,-0.9540000000000001,3.0244034122,0.0,0.0,0.0,92.4
2021-10-08 03:30:00,127.8315,-27.1485,130.6825674851,2.9415,-0.9385,3.0875887841,124.89,-26.21,127.6106429731,135.29,0.0,0.0,0.0,2.9415,-0.9385,3.0875887841,0.0,0.0,0.0,92.4
2021-10-08 04:00:00,126.419,-27.676,129.4129998764,2.799,-0.9560000000000001,2.9577587799,123.62,-26.72,126.4747516305,135.24,0.0,0.0,0.0,2.799,-0.9560000000000001,2.9577587799,0.0,0.0,0.0,92.4
2021-10-08 04:30:00,125.7485,-28.44,128.9244695636,2.9685,-0.93,3.1107703628,122.78,-27.51,125.8241967985,135.38,0.0,0.0,0.0,2.9685,-0.93,3.1107703628,0.0,0.0,0.0,92.4
2021-10-08 05:00:00,124.868,-28.0165,127.9724255309,2.578,-0.9465,2.7462604119,122.29,-27.07,125.2502654688,135.51,0.0,0.0,0.0,2.578,-0.9465,2.7462604119,0.0,0.0,0.0,92.4
2021-10-08 05:30:00,126.5345,-27.3095,129.4480145869,2.0845,-0.9395,2.2864383875,124.45,-26.37,127.2131258951,135.58,0.0,0.0,0.0,2.0845,-0.9395,2.2864383875,0.0,0.0,0.0,92.4
2021-10-08 06:00:00,123.6745,-25.6265,126.3016209417,2.1045,-0.9365,2.3034653242,121.57,-24.69,124.0518480314,135.41,0.0,0.0,0.0,2.1045,-0.9365,2.3034653242,0.0,0.0,0.0,92.4
2021-10-08 06:30:00,127.0525,-23.8705,129.2754366711,2.3025,-0.8905000000000001,2.4687034046000003,124.75,-22.98,126.8488979061,135.46,0.0,0.0,0.0,2.3025,-0.8905000000000001,2.4687034046000003,0.0,0.0,0.0,92.4
2021-10-08 07:00:00,139.985,-20.1245,141.4241695229,2.065,-0.7945,2.2125675696,137.92,-19.33,139.2679981187,134.91,0.0,0.0,0.0,2.065,-0.7945,2.2125675696,0.0,0.0,0.0,92.4
2021-10-08 07:30:00,148.0,-17.373,149.016177407,2.44,-0.793,2.5656283831,145.56,-16.58,146.5012286638,132.75,0.0,0.0,0.0,2.44,-0.793,2.5656283831,0.0,0.0,0.0,92.4
2021-10-08 08:00:00,146.515,-15.4035,147.3224797417,2.455,-0.35350000000000004,2.4803199894,144.06,-15.05,144.8440060893,132.75,0.0,0.0,0.0,2.455,-0.35350000000000004,2.4803199894,0.0,0.0,0.0,92.4
2021-10-08 08:30:00,146.5085,-14.212,147.1962007535,2.2285,-0.342,2.2545900403,144.28,-13.87,144.9451458311,132.05,0.0,0.0,0.0,2.2285,-0.342,2.2545900403,0.0,0.0,0.0,92.4
2021-10-08 09:00:00,151.9235,-13.522,152.5240778902,3.1535,-0.462,3.1871627273,148.77,-13.06,149.3421457593,132.05,0.0,0.0,0.0,3.1535,-0.462,3.1871627273,0.0,0.0,0.0,92.4
2021-10-08 09:30:00,152.6035,-13.852,153.2308915208,3.5435,-0.47200000000000003,3.5747973719,149.06,-13.38,149.6593064263,131.88,0.0,0.0,0.0,3.5435,-0.47200000000000003,3.5747973719,0.0,0.0,0.0,92.4
2021-10-08 10:00:00,148.299,-15.6765,149.125269667,3.559,-0.42650000000000005,3.584464151,144.74,-15.25,145.5411629059,131.88,0.0,0.0,0.0,3.559,-0.42650000000000005,3.584464151,0.0,0.0,0.0,92.4
2021-10-08 10:30:00,148.8835,-22.2775,150.5409697674,5.9235,-0.6975,5.9644244064,142.96,-21.58,144.5795905375,132.3,0.0,0.0,0.0,5.9235,-0.6975,5.9644244064,0.0,0.0,0.0,92.4
2021-10-08 11:00:00,149.0605,-22.3345,150.724459032,6.7805,-1.2545,6.8955747041,142.28,-21.08,143.8331144069,133.65,0.0,0.0,0.0,6.7805,-1.2545,6.8955747041,0.0,0.0,0.0,92.4
2021-10-08 11:30:00,141.706,-23.898,143.7070104066,9.736,-1.838,9.9079735567,131.97,-22.06,133.8010631497,133.92,0.0,0.0,0.0,9.736,-1.838,9.9079735567,0.0,0.0,0.0,92.4
2021-10-08 12:00:00,137.24,-27.735500000000002,140.0145548157,11.83,-1.8855,11.9793159341,125.41,-25.85,128.046439232,133.92,0.0,0.0,0.0,11.83,-1.8855,11.9793159341,0.0,0.0,0.0,92.4
2021-10-08 12:30:00,136.486,-27.748,139.2780661124,11.586,-1.728,11.7141529783,124.9,-26.02,127.5815441198,134.42,0.0,0.0,0.0,11.586,-1.728,11.7141529783,0.0,0.0,0.0,92.4
2021-10-08 13:00:00,141.3485,-27.265,143.9540853093,12.6485,-1.865,12.785256245,128.7,-25.4,131.1825064557,134.42,0.0,0.0,0.0,12.6485,-1.865,12.785256245,0.0,0.0,0.0,92.4
2021-10-08 13:30:00,140.6675,-28.0935,143.4454262028,18.4075,-2.2335,18.5425073412,122.26,-25.86,124.9649838955,134.29,0.0,0.0,0.0,18.4075,-2.2335,18.5425073412,0.0,0.0,0.0,92.4
2021-10-08 14:00:00,137.321,-29.7025,140.4966033299,19.861,-2.2425,19.9871990847,117.46,-27.46,120.6271246445,134.64,0.0,0.0,0.0,19.861,-2.2425,19.9871990847,0.0,0.0,0.0,92.4
2021-10-08 14:30:00,141.0095,-29.3185,144.0251836746,14.9795,-1.8785,15.0968269017,126.03,-27.44,128.9826131694,135.02,0.0,0.0,0.0,14.9795,-1.8785,15.0968269017,0.0,0.0,0.0,92.4
2021-10-08 15:00:00,142.9875,-29.156,145.9297690406,10.8375,-1.8359999999999999,10.9919198619,132.15,-27.32,134.9444511642,134.92,0.0,0.0,0.0,10.8375,-1.8359999999999999,10.9919198619,0.0,0.0,0.0,92.4
2021-10-08 15:30:00,144.619,-29.3335,147.5639162643,8.659,-1.6335000000000002,8.8117310019,135.96,-27.7,138.7530597861,134.76,0.0,0.0,0.0,8.659,-1.6335000000000002,8.8117310019,0.0,0.0,0.0,92.4
2021-10-08 16:00:00,148.607,-27.079,151.0540058721,8.597,-1.259,8.688698982,140.01,-25.82,142.3708976582,134.76,0.0,0.0,0.0,8.597,-1.259,8.688698982,0.0,0.0,0.0,92.4
2021-10-08 16:30:00,161.603,-18.1815,162.6225585558,7.553,-0.7215,7.5873823714,154.05,-17.46,155.0362992979,134.37,0.0,0.0,0.0,7.553,-0.7215,7.5873823714,0.0,0.0,0.0,92.4
2021-10-08 17:00:00,158.841,-18.2775,159.8891187269,6.741,-0.4575,6.7565070303,152.1,-17.82,153.1403356402,133.16,0.0,0.0,0.0,6.741,-0.4575,6.7565070303,0.0,0.0,0.0,92.4
2021-10-08 17:30:00,159.292,-17.487,160.248982627,5.632,-0.387,5.6452805953,153.66,-17.1,154.6085560375,133.29,0.0,0.0,0.0,5.632,-0.387,5.6452805953,0.0,0.0,0.0,92.4
2021-10-08 18:00:00,163.227,-16.914,164.1009961122,4.397,-0.394,4.4146171974,158.83,-16.52,159.6868162999,133.18,0.0,0.0,0.0,4.397,-0.394,4.4146171974,0.0,0.0,0.0,92.4
2021-10-08 18:30:00,165.987,-16.932,166.8483646698,2.527,-0.262,2.5405458075,163.46,-16.67,164.3078223944,132.79,0.0,0.0,0.0,2.527,-0.262,2.5405458075,0.0,0.0,0.0,92.4
2021-10-08 19:00:00,166.822,-16.5815,167.6440450068,2.032,-0.1715,2.0392244236,164.79,-16.41,165.6050488361,132.64,0.0,0.0,0.0,2.032,-0.1715,2.0392244236,0.0,0.0,0.0,92.4
2021-10-08 19:30:00,171.5135,-16.2395,172.2805910209,2.6635,-0.3195,2.6825943599,168.85,-15.92,169.598846989,132.59,0.0,0.0,0.0,2.6635,-0.3195,2.6825943599,0.0,0.0,0.0,92.4
2021-10-08 20:00:00,169.362,-16.8915,170.2022614898,2.372,-0.3215,2.3936888373,166.99,-16.57,167.8100861093,132.59,0.0,0.0,0.0,2.372,-0.3215,2.3936888373,0.0,0.0,0.0,92.4
2021-10-08 20:30:00,168.4665,-17.2855,169.3509673208,1.9264999999999999,-0.6955,2.0481998194,166.54,-16.59,167.3642724718,132.07,0.0,0.0,0.0,1.9264999999999999,-0.6955,2.0481998194,0.0,0.0,0.0,92.4
