Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-08 21:00:00,163.3285,-18.549,164.3784180276,1.9285,-0.809,2.0913137617,161.4,-17.74,162.3720037445,132.04,0.0,0.0,0.0,1.9285,-0.809,2.0913137617,0.0,0.0,0.0,92.4
2021-10-08 21:30:00,157.1605,-20.7165,158.5200180813,2.2605,-0.9065000000000001,2.4354881441,154.9,-19.81,156.1616025148,132.49,0.0,0.0,0.0,2.2605,-0.9065000000000001,2.4354881441,0.0,0.0,0.0,92.4
2021-10-08 22:00:00,153.566,-22.774,155.2455198452,1.876,-0.844,2.0571125395,151.69,-21.93,153.2670251554,132.94,0.0,0.0,0.0,1.876,-0.844,2.0571125395,0.0,0.0,0.0,92.4
2021-10-08 22:30:00,149.9315,-23.772,151.8043565786,1.8815,-0.852,2.0654167255,148.05,-22.92,149.8136472422,132.68,0.0,0.0,0.0,1.8815,-0.852,2.0654167255,0.0,0.0,0.0,92.4
2021-10-08 23:00:00,145.609,-24.419,147.6423666906,2.149,-0.9390000000000001,2.3451912502,143.46,-23.48,145.3687793166,132.57,0.0,0.0,0.0,2.149,-0.9390000000000001,2.3451912502,0.0,0.0,0.0,92.4
2021-10-08 23:30:00,141.5945,-26.857,144.1190510628,2.3245,-0.9470000000000001,2.5100018426,139.27,-25.91,141.6596661015,133.53,0.0,0.0,0.0,2.3245,-0.9470000000000001,2.5100018426,0.0,0.0,0.0,92.4
2021-10-09 00:00:00,138.0185,-28.512,140.9327516451,2.1785,-0.932,2.3694907153,135.84,-27.58,138.6115507452,134.52,0.0,0.0,0.0,2.1785,-0.932,2.3694907153,0.0,0.0,0.0,92.4
2021-10-09 00:30:00,131.4615,-28.2135,134.4549276319,1.9415,-0.9735,2.1718942193,129.52,-27.24,132.3534963648,135.04,0.0,0.0,0.0,1.9415,-0.9735,2.1718942193,0.0,0.0,0.0,92.4
2021-10-09 01:00:00,127.398,-27.731,130.3812055666,1.8679999999999999,-0.901,2.073939488,125.53,-26.83,128.3652203675,135.12,0.0,0.0,0.0,1.8679999999999999,-0.901,2.073939488,0.0,0.0,0.0,92.4
2021-10-09 01:30:00,127.758,-28.3315,130.8616844468,1.798,-0.8815000000000001,2.0024600495,125.96,-27.45,128.9163453562,133.82,0.0,0.0,0.0,1.798,-0.8815000000000001,2.0024600495,0.0,0.0,0.0,92.4
2021-10-09 02:00:00,130.3395,-27.319,133.171742578,1.4995,-0.899,1.7483424293,128.84,-26.42,131.520956505,133.82,0.0,0.0,0.0,1.4995,-0.899,1.7483424293,0.0,0.0,0.0,92.4
2021-10-09 02:30:00,129.6925,-28.1395,132.710120249,1.3725,-0.8895000000000001,1.6355324821,128.32,-27.25,131.1814960275,133.53,0.0,0.0,0.0,1.3725,-0.8895000000000001,1.6355324821,0.0,0.0,0.0,92.4
2021-10-09 03:00:00,129.316,-29.3275,132.599887301,1.9060000000000001,-0.8575,2.0900101076,127.41,-28.47,130.552093051,134.02,0.0,0.0,0.0,1.9060000000000001,-0.8575,2.0900101076,0.0,0.0,0.0,92.4
2021-10-09 03:30:00,124.37,-28.3685,127.564370779,1.9300000000000002,-0.8285,2.1003124172,122.44,-27.54,125.4990246974,133.49,0.0,0.0,0.0,1.9300000000000002,-0.8285,2.1003124172,0.0,0.0,0.0,92.4
2021-10-09 04:00:00,125.407,-28.92,128.698415099,1.467,-0.87,1.7055758558,123.94,-28.05,127.074490359,133.49,0.0,0.0,0.0,1.467,-0.87,1.7055758558,0.0,0.0,0.0,92.4
2021-10-09 04:30:00,124.738,-28.8825,128.0381484178,1.278,-0.8625,1.5418139479000001,123.46,-28.02,126.5997314373,133.44,0.0,0.0,0.0,1.278,-0.8625,1.5418139479000001,0.0,0.0,0.0,92.4
2021-10-09 05:00:00,124.777,-29.3535,128.1831802198,1.197,-0.8035,1.4416730732,123.58,-28.55,126.8350066031,133.39,0.0,0.0,0.0,1.197,-0.8035,1.4416730732,0.0,0.0,0.0,92.4
2021-10-09 05:30:00,124.936,-29.5165,128.375339798,1.216,-0.8065,1.4591429848000002,123.72,-28.71,127.0074899366,133.5,0.0,0.0,0.0,1.216,-0.8065,1.4591429848000002,0.0,0.0,0.0,92.4
2021-10-09 06:00:00,126.135,-29.884,129.6267398379,1.135,-0.794,1.3851573918,125.0,-29.09,128.3402824525,133.5,0.0,0.0,0.0,1.135,-0.794,1.3851573918,0.0,0.0,0.0,92.4
2021-10-09 06:30:00,131.1285,-29.0735,134.3128881176,1.1785,-0.8135,1.4320071578,129.95,-28.26,132.9873305996,133.5,0.0,0.0,0.0,1.1785,-0.8135,1.4320071578,0.0,0.0,0.0,92.4
2021-10-09 07:00:00,134.783,-27.362,137.5323094149,1.303,-0.802,1.5300369276999999,133.48,-26.56,136.0968184786,133.11,0.0,0.0,0.0,1.303,-0.802,1.5300369276999999,0.0,0.0,0.0,92.4
2021-10-09 07:30:00,139.483,-25.6165,141.8157690853,1.443,-0.7665000000000001,1.633943466,138.04,-24.85,140.2589180765,132.62,0.0,0.0,0.0,1.443,-0.7665000000000001,1.633943466,0.0,0.0,0.0,92.4
2021-10-09 08:00:00,142.2345,-24.2395,144.2851563762,2.0045,-0.8695,2.1849600683,140.23,-23.37,142.1640242818,132.53,0.0,0.0,0.0,2.0045,-0.8695,2.1849600683,0.0,0.0,0.0,92.4
2021-10-09 08:30:00,149.0495,-21.8015,150.6355165706,2.9795,-0.9415,3.124714787,146.07,-20.86,147.5519721996,132.37,0.0,0.0,0.0,2.9795,-0.9415,3.124714787,0.0,0.0,0.0,92.4
2021-10-09 09:00:00,147.7525,-19.766,149.0687626978,3.6825,-0.876,3.7852585447,144.07,-18.89,145.3031210952,132.1,0.0,0.0,0.0,3.6825,-0.876,3.7852585447,0.0,0.0,0.0,92.4
2021-10-09 09:30:00,145.077,-19.565,146.3903178287,4.837,-0.5650000000000001,4.8698864463,140.24,-19.0,141.5212266764,133.31,0.0,0.0,0.0,4.837,-0.5650000000000001,4.8698864463,0.0,0.0,0.0,92.4
2021-10-09 10:00:00,143.823,-19.372,145.1217754612,7.443,-0.662,7.4723820165,136.38,-18.71,137.6574316919,133.53,0.0,0.0,0.0,7.443,-0.662,7.4723820165,0.0,0.0,0.0,92.4
2021-10-09 10:30:00,142.641,-19.1755,143.9241282108,10.491,-1.0055,10.5390754457,132.15,-18.17,133.3932959335,133.28,0.0,0.0,0.0,10.491,-1.0055,10.5390754457,0.0,0.0,0.0,92.4
2021-10-09 11:00:00,146.128,-19.665,147.4452597034,12.438,-1.055,12.4826627368,133.69,-18.61,134.9790657843,133.28,0.0,0.0,0.0,12.438,-1.055,12.4826627368,0.0,0.0,0.0,92.4
2021-10-09 11:30:00,146.3075,-19.7195,147.6304278816,12.2075,-1.2695,12.2733323307,134.1,-18.45,135.3632612639,133.22,0.0,0.0,0.0,12.2075,-1.2695,12.2733323307,0.0,0.0,0.0,92.4
2021-10-09 12:00:00,147.0895,-19.4035,148.3637988948,11.3895,-1.2535,11.458270921,135.7,-18.15,136.9084091647,133.39,0.0,0.0,0.0,11.3895,-1.2535,11.458270921,0.0,0.0,0.0,92.4
2021-10-09 12:30:00,149.2455,-19.5665,150.5226467762,12.2155,-1.5465,12.3130054211,137.03,-18.02,138.2097728093,133.2,0.0,0.0,0.0,12.2155,-1.5465,12.3130054211,0.0,0.0,0.0,92.4
2021-10-09 13:00:00,150.2115,-19.634,151.4892362125,11.5415,-1.714,11.6680768874,138.67,-17.92,139.8230857191,133.2,0.0,0.0,0.0,11.5415,-1.714,11.6680768874,0.0,0.0,0.0,92.4
2021-10-09 13:30:00,148.3045,-20.218,149.6762915236,12.4545,-1.738,12.5751824738,135.85,-18.48,137.1011776025,133.42,0.0,0.0,0.0,12.4545,-1.738,12.5751824738,0.0,0.0,0.0,92.4
2021-10-09 14:00:00,144.899,-21.308,146.4573353062,14.759,-1.708,14.8575013041,130.14,-19.6,131.6076730286,133.42,0.0,0.0,0.0,14.759,-1.708,14.8575013041,0.0,0.0,0.0,92.4
2021-10-09 14:30:00,145.11,-21.2745,146.6612302221,12.15,-1.7145000000000001,12.2703712352,132.96,-19.56,134.3910532736,133.76,0.0,0.0,0.0,12.15,-1.7145000000000001,12.2703712352,0.0,0.0,0.0,92.4
2021-10-09 15:00:00,144.801,-21.4945,146.387646785,11.351,-1.5445,11.455596067,133.45,-19.95,134.9329648381,133.66,0.0,0.0,0.0,11.351,-1.5445,11.455596067,0.0,0.0,0.0,92.4
2021-10-09 15:30:00,148.217,-22.0355,149.8460621747,10.487,-1.5455,10.6002707159,137.73,-20.49,139.2458006548,133.43,0.0,0.0,0.0,10.487,-1.5455,10.6002707159,0.0,0.0,0.0,92.4
2021-10-09 16:00:00,149.172,-22.823,150.9078358237,10.732,-1.323,10.8132397088,138.44,-21.5,140.0995488929,133.43,0.0,0.0,0.0,10.732,-1.323,10.8132397088,0.0,0.0,0.0,92.4
2021-10-09 16:30:00,151.0555,-22.359,152.7013063508,10.9455,-1.069,10.9975784266,140.11,-21.29,141.7182987479,133.51,0.0,0.0,0.0,10.9455,-1.069,10.9975784266,0.0,0.0,0.0,92.4
2021-10-09 17:00:00,150.7905,-21.9495,152.379642474,10.5805,-1.1295,10.6406179567,140.21,-20.82,141.7473685823,133.32,0.0,0.0,0.0,10.5805,-1.1295,10.6406179567,0.0,0.0,0.0,92.4
2021-10-09 17:30:00,152.51,-21.9565,154.0824064981,8.4,-0.6765,8.4271971764,144.11,-21.28,145.6726827514,133.15,0.0,0.0,0.0,8.4,-0.6765,8.4271971764,0.0,0.0,0.0,92.4
2021-10-09 18:00:00,158.5225,-21.048,159.9137308371,3.4925,-0.368,3.5118343141,155.03,-20.68,156.4032074479,133.11,0.0,0.0,0.0,3.4925,-0.368,3.5118343141,0.0,0.0,0.0,92.4
2021-10-09 18:30:00,159.639,-20.0575,160.8941068755,1.349,-0.1375,1.3559893989,158.29,-19.92,159.5384922205,132.6,0.0,0.0,0.0,1.349,-0.1375,1.3559893989,0.0,0.0,0.0,92.4
2021-10-09 19:00:00,161.276,-17.4,162.2119236554,0.676,0.02,0.6762957933,160.6,-17.42,161.5419957782,132.6,0.0,0.0,0.0,0.676,0.02,0.6762957933,0.0,0.0,0.0,92.4
2021-10-09 19:30:00,161.796,-17.1485,162.7022331385,0.676,-0.1085,0.6846519189,161.12,-17.04,162.0185668373,131.5,0.0,0.0,0.0,0.676,-0.1085,0.6846519189,0.0,0.0,0.0,92.4
2021-10-09 20:00:00,158.1285,-18.711,159.231667809,0.7885000000000001,-0.161,0.8047690663,157.34,-18.55,158.4297260617,131.39,0.0,0.0,0.0,0.7885000000000001,-0.161,0.8047690663,0.0,0.0,0.0,92.4
2021-10-09 20:30:00,154.2845,-20.419,155.6298252304,0.7845000000000001,-0.169,0.8024968847,153.5,-20.25,154.8299470387,131.73,0.0,0.0,0.0,0.7845000000000001,-0.169,0.8024968847,0.0,0.0,0.0,92.4
2021-10-09 21:00:00,150.454,-22.576999999999998,152.1385126948,0.774,-0.177,0.7939804783000001,149.68,-22.4,151.3468281795,132.19,0.0,0.0,0.0,0.774,-0.177,0.7939804783000001,0.0,0.0,0.0,92.4
2021-10-09 21:30:00,150.0215,-24.164,151.9550899386,0.8815000000000001,-0.214,0.9071043215000001,149.14,-23.95,151.0507931128,133.07,0.0,0.0,0.0,0.8815000000000001,-0.214,0.9071043215000001,0.0,0.0,0.0,92.4
2021-10-09 22:00:00,150.719,-24.439,152.6875295563,0.799,-0.629,1.0168785572,149.92,-23.81,151.7989542125,133.07,0.0,0.0,0.0,0.799,-0.629,1.0168785572,0.0,0.0,0.0,92.4
2021-10-09 22:30:00,150.708,-25.7495,152.8919161181,0.748,-0.6395000000000001,0.9841058124000001,149.96,-25.11,152.0477349387,133.18,0.0,0.0,0.0,0.748,-0.6395000000000001,0.9841058124000001,0.0,0.0,0.0,92.4
2021-10-09 23:00:00,147.508,-26.9915,149.9571643379,0.718,-0.6415000000000001,0.9628324101,146.79,-26.35,149.13626856,133.55,0.0,0.0,0.0,0.718,-0.6415000000000001,0.9628324101,0.0,0.0,0.0,92.4
2021-10-09 23:30:00,143.018,-27.1435,145.571006441,0.838,-0.6535000000000001,1.0626882186,142.18,-26.49,144.6266659368,133.62,0.0,0.0,0.0,0.838,-0.6535000000000001,1.0626882186,0.0,0.0,0.0,92.4
2021-10-10 00:00:00,139.63,-28.1845,142.4461404891,0.75,-0.7245,1.0427848532,138.88,-27.46,141.5687324235,133.56,0.0,0.0,0.0,0.75,-0.7245,1.0427848532,0.0,0.0,0.0,92.4
2021-10-10 00:30:00,135.463,-28.9995,138.5322899877,0.723,-0.6995,1.0059966451,134.74,-28.3,137.6799099361,133.67,0.0,0.0,0.0,0.723,-0.6995,1.0059966451,0.0,0.0,0.0,92.4
2021-10-10 01:00:00,133.611,-29.509,136.8308459449,0.6910000000000001,-0.6890000000000001,0.9758083828,132.92,-28.82,136.0085247328,133.67,0.0,0.0,0.0,0.6910000000000001,-0.6890000000000001,0.9758083828,0.0,0.0,0.0,92.4
2021-10-10 01:30:00,136.738,-29.9155,139.9722036129,0.718,-0.6755,0.9858114678000001,136.02,-29.24,139.1273445445,133.16,0.0,0.0,0.0,0.718,-0.6755,0.9858114678000001,0.0,0.0,0.0,92.4
2021-10-10 02:00:00,139.7505,-29.1845,142.7653224369,0.7105,-0.6845,0.9865852725,139.04,-28.5,141.9308690877,133.5,0.0,0.0,0.0,0.7105,-0.6845,0.9865852725,0.0,0.0,0.0,92.4
2021-10-10 02:30:00,139.018,-29.6475,142.1442175407,0.668,-0.6775,0.9514358885,138.35,-28.97,141.3505691534,134.32,0.0,0.0,0.0,0.668,-0.6775,0.9514358885,0.0,0.0,0.0,92.4
2021-10-10 03:00:00,136.9755,-30.356,140.2988750356,0.6855,-0.686,0.9697970148,136.29,-29.67,139.4821601496,134.32,0.0,0.0,0.0,0.6855,-0.686,0.9697970148,0.0,0.0,0.0,92.4
2021-10-10 03:30:00,136.0615,-30.2495,139.3835142063,0.6715,-0.6795,0.9553180099,135.39,-29.57,138.5815175267,134.44,0.0,0.0,0.0,0.6715,-0.6795,0.9553180099,0.0,0.0,0.0,92.4
2021-10-10 04:00:00,132.5125,-30.679,136.0175124653,0.6925,-0.659,0.9559483511,131.82,-30.02,135.1950916269,134.55,0.0,0.0,0.0,0.6925,-0.659,0.9559483511,0.0,0.0,0.0,92.4
2021-10-10 04:30:00,131.852,-26.922,134.5724488445,0.722,-0.582,0.9273661629000001,131.13,-26.34,133.7492897177,134.86,0.0,0.0,0.0,0.722,-0.582,0.9273661629000001,0.0,0.0,0.0,92.4
2021-10-10 05:00:00,130.2605,-24.902,132.6194083242,0.8605,-0.622,1.0617646867,129.4,-24.28,131.6581877439,134.86,0.0,0.0,0.0,0.8605,-0.622,1.0617646867,0.0,0.0,0.0,92.4
2021-10-10 05:30:00,132.222,-24.505,134.473611943,0.992,-0.665,1.1942734193,131.23,-23.84,133.3778786006,134.31,0.0,0.0,0.0,0.992,-0.665,1.1942734193,0.0,0.0,0.0,92.4
2021-10-10 06:00:00,130.5785,-24.443,132.8465464784,1.7485,-0.673,1.8735477709000001,128.83,-23.77,131.0045106094,134.31,0.0,0.0,0.0,1.7485,-0.673,1.8735477709000001,0.0,0.0,0.0,92.4
2021-10-10 06:30:00,135.226,-24.201,137.3745226634,2.086,-0.641,2.1822641912,133.14,-23.56,135.2084805033,134.66,0.0,0.0,0.0,2.086,-0.641,2.1822641912,0.0,0.0,0.0,92.4
2021-10-10 07:00:00,140.0685,-22.625,141.8840206551,1.8685,-0.625,1.9702581684,138.2,-22.0,139.9401300557,134.35,0.0,0.0,0.0,1.8685,-0.625,1.9702581684,0.0,0.0,0.0,92.4
2021-10-10 07:30:00,143.5425,-20.734,145.0322311152,2.0425,-0.664,2.1477202448,141.5,-20.07,142.9162513502,133.64,0.0,0.0,0.0,2.0425,-0.664,2.1477202448,0.0,0.0,0.0,92.4
2021-10-10 08:00:00,145.341,-19.786,146.6816010173,2.421,-0.386,2.4515784711,142.92,-19.4,144.230670802,133.2,0.0,0.0,0.0,2.421,-0.386,2.4515784711,0.0,0.0,0.0,92.4
2021-10-10 08:30:00,149.2885,-19.186,150.516307516,4.0785,-0.34600000000000003,4.0931501622,145.21,-18.84,146.4270798042,133.15,0.0,0.0,0.0,4.0785,-0.34600000000000003,4.0931501622,0.0,0.0,0.0,92.4
2021-10-10 09:00:00,149.682,-17.626,150.7162134609,6.242,-0.496,6.2616754946,143.44,-17.13,144.4592347342,132.83,0.0,0.0,0.0,6.242,-0.496,6.2616754946,0.0,0.0,0.0,92.4
2021-10-10 09:30:00,148.4375,-16.232,149.3223668117,10.8675,-0.762,10.894181945,137.57,-15.47,138.4370824599,132.66,0.0,0.0,0.0,10.8675,-0.762,10.894181945,0.0,0.0,0.0,92.4
2021-10-10 10:00:00,146.405,-16.618,147.3451117241,14.105,-1.3980000000000001,14.1741112243,132.3,-15.22,133.1725887711,132.6,0.0,0.0,0.0,14.105,-1.3980000000000001,14.1741112243,0.0,0.0,0.0,92.4
2021-10-10 10:30:00,143.39,-16.3595,144.3202180578,15.36,-1.4895,15.4320513947,128.03,-14.87,128.8906427946,132.6,0.0,0.0,0.0,15.36,-1.4895,15.4320513947,0.0,0.0,0.0,92.4
2021-10-10 11:00:00,140.4565,-15.832,141.3459607355,17.2165,-1.532,17.2845276548,123.24,-14.3,124.0668674546,132.72,0.0,0.0,0.0,17.2165,-1.532,17.2845276548,0.0,0.0,0.0,92.4
2021-10-10 11:30:00,136.2465,-15.6555,137.1430036221,22.3465,-2.2355,22.4580391508,113.9,-13.42,114.6878650948,132.72,0.0,0.0,0.0,22.3465,-2.2355,22.4580391508,0.0,0.0,0.0,92.4
2021-10-10 12:00:00,135.913,-16.536,136.9152397106,21.953,-2.206,22.0635592097,113.96,-14.33,114.8574355451,132.72,0.0,0.0,0.0,21.953,-2.206,22.0635592097,0.0,0.0,0.0,92.4
2021-10-10 12:30:00,132.087,-17.5625,133.2494539398,29.337,-3.4325,29.537122833,102.75,-14.13,103.7170159617,132.58,0.0,0.0,0.0,29.337,-3.4325,29.537122833,0.0,0.0,0.0,92.4
2021-10-10 13:00:00,127.766,-17.703,128.986615449,32.366,-3.533,32.5582561726,95.4,-14.17,96.4466116564,132.58,0.0,0.0,0.0,32.366,-3.533,32.5582561726,0.0,0.0,0.0,92.4
2021-10-10 13:30:00,123.1315,-18.5935,124.5274449047,33.7615,-3.6435,33.9575319259,89.37,-14.95,90.611806074,133.29,0.0,0.0,0.0,33.7615,-3.6435,33.9575319259,0.0,0.0,0.0,92.4
2021-10-10 14:00:00,122.12,-18.808,123.5598448688,33.91,-3.928,34.1367438986,88.21,-14.88,89.4562379044,133.29,0.0,0.0,0.0,33.91,-3.928,34.1367438986,0.0,0.0,0.0,92.4
2021-10-10 14:30:00,119.234,-18.8835,120.72006183,33.124,-4.3335,33.4062658531,86.11,-14.55,87.3306051737,133.39,0.0,0.0,0.0,33.124,-4.3335,33.4062658531,0.0,0.0,0.0,92.4
2021-10-10 15:00:00,116.4385,-18.929,117.9670772854,33.5185,-4.309,33.7943386272,82.92,-14.62,84.1989952434,133.73,0.0,0.0,0.0,33.5185,-4.309,33.7943386272,0.0,0.0,0.0,92.4
2021-10-10 15:30:00,117.389,-19.4125,118.9832865458,31.169,-3.9625,31.4198658057,86.22,-15.45,87.5933268006,134.24,0.0,0.0,0.0,31.169,-3.9625,31.4198658057,0.0,0.0,0.0,92.4
2021-10-10 16:00:00,120.3965,-19.754,122.0063020022,28.5265,-3.354,28.7229963313,91.87,-16.4,93.3223279821,134.24,0.0,0.0,0.0,28.5265,-3.354,28.7229963313,0.0,0.0,0.0,92.4
2021-10-10 16:30:00,132.8775,-20.3965,134.4338023657,23.6575,-2.3165,23.7706432075,109.22,-18.08,110.706344895,134.17,0.0,0.0,0.0,23.6575,-2.3165,23.7706432075,0.0,0.0,0.0,92.4
2021-10-10 17:00:00,142.6545,-19.1925,143.9397736086,18.6045,-1.7225000000000001,18.6840687887,124.05,-17.47,125.2741130481,133.5,0.0,0.0,0.0,18.6045,-1.7225000000000001,18.6840687887,0.0,0.0,0.0,92.4
2021-10-10 17:30:00,147.3115,-18.1025,148.4196029455,11.8215,-1.0025,11.86393141,135.49,-17.1,136.5648201405,132.74,0.0,0.0,0.0,11.8215,-1.0025,11.86393141,0.0,0.0,0.0,92.4
2021-10-10 18:00:00,152.8465,-18.424,153.9529029874,6.6865,-0.5640000000000001,6.7102442765,146.16,-17.86,147.2471568486,132.1,0.0,0.0,0.0,6.6865,-0.5640000000000001,6.7102442765,0.0,0.0,0.0,92.4
2021-10-10 18:30:00,158.923,-18.205,159.9623141681,3.253,-0.315,3.2682157212,155.67,-17.89,156.6946106284,131.92,0.0,0.0,0.0,3.253,-0.315,3.2682157212,0.0,0.0,0.0,92.4
2021-10-10 19:00:00,159.653,-17.3535,160.5933509559,1.673,-0.12350000000000001,1.6775521601,157.98,-17.23,158.9168125152,131.92,0.0,0.0,0.0,1.673,-0.12350000000000001,1.6775521601,0.0,0.0,0.0,92.4
2021-10-10 19:30:00,159.1005,-16.373,159.9407522467,1.6804999999999999,-0.203,1.6927165297,157.42,-16.17,158.2483026765,131.61,0.0,0.0,0.0,1.6804999999999999,-0.203,1.6927165297,0.0,0.0,0.0,92.4
2021-10-10 20:00:00,152.189,-18.7655,153.3415655041,1.579,-0.24550000000000002,1.5979709790999999,150.61,-18.52,151.7443985787,131.48,0.0,0.0,0.0,1.579,-0.24550000000000002,1.5979709790999999,0.0,0.0,0.0,92.4
2021-10-10 20:30:00,147.3315,-20.253,148.7170296276,2.2215,-0.243,2.234750825,145.11,-20.01,146.4831464708,131.57,0.0,0.0,0.0,2.2215,-0.243,2.234750825,0.0,0.0,0.0,92.4
2021-10-10 21:00:00,149.9595,-21.7855,151.5336914699,1.1895,-0.1655,1.2009581591,148.77,-21.62,150.3327552465,131.57,0.0,0.0,0.0,1.1895,-0.1655,1.2009581591,0.0,0.0,0.0,92.4
2021-10-10 21:30:00,147.5555,-22.8515,149.314489024,0.7755000000000001,-0.1615,0.7921379299,146.78,-22.69,148.5234139791,131.88,0.0,0.0,0.0,0.7755000000000001,-0.1615,0.7921379299,0.0,0.0,0.0,92.4
2021-10-10 22:00:00,142.1035,-25.2265,144.3252611794,0.8935000000000001,-0.2265,0.9217616286,141.21,-25.0,143.4059416482,132.29,0.0,0.0,0.0,0.8935000000000001,-0.2265,0.9217616286,0.0,0.0,0.0,92.4
2021-10-10 22:30:00,134.5895,-25.0265,136.8965273939,0.7295,-0.2265,0.7638537164,133.86,-24.8,136.1379432781,133.09,0.0,0.0,0.0,0.7295,-0.2265,0.7638537164,0.0,0.0,0.0,92.4
2021-10-10 23:00:00,127.8085,-25.477,130.3230225296,0.5885,-0.247,0.638232912,127.22,-25.23,129.6976534098,133.27,0.0,0.0,0.0,0.5885,-0.247,0.638232912,0.0,0.0,0.0,92.4
2021-10-10 23:30:00,125.4835,-26.4885,128.248779349,0.5135000000000001,-0.6385000000000001,0.8193683543,124.97,-25.85,127.6155296192,134.08,0.0,0.0,0.0,0.5135000000000001,-0.6385000000000001,0.8193683543,0.0,0.0,0.0,92.4
2021-10-11 00:00:00,123.9645,-28.221,127.1362344151,0.29450000000000004,-0.641,0.7054156576,123.67,-27.58,126.7080317107,134.08,0.0,0.0,0.0,0.29450000000000004,-0.641,0.7054156576,0.0,0.0,0.0,92.4
2021-10-11 00:30:00,119.1125,-27.985,122.3558248767,0.2225,-0.665,0.7012355168000001,118.89,-27.32,121.9885834822,133.91,0.0,0.0,0.0,0.2225,-0.665,0.7012355168000001,0.0,0.0,0.0,92.4
2021-10-11 01:00:00,118.72,-28.858,122.177013239,0.21,-0.588,0.6243748874,118.51,-28.27,121.8351878564,133.3,0.0,0.0,0.0,0.21,-0.588,0.6243748874,0.0,0.0,0.0,92.4
2021-10-11 01:30:00,118.22,-29.162,121.7636671754,0.2,-0.592,0.6248711867,118.02,-28.57,121.428848714,133.3,0.0,0.0,0.0,0.2,-0.592,0.6248711867,0.0,0.0,0.0,92.4
2021-10-11 02:00:00,122.547,-28.4275,125.8009934987,0.417,-0.6575000000000001,0.7785854160000001,122.13,-27.77,125.2473943841,133.64,0.0,0.0,0.0,0.417,-0.6575000000000001,0.7785854160000001,0.0,0.0,0.0,92.4
2021-10-11 02:30:00,124.51,-28.4775,127.725127153,0.63,-0.6675,0.9178541551,123.88,-27.81,126.9631856091,133.39,0.0,0.0,0.0,0.63,-0.6675,0.9178541551,0.0,0.0,0.0,92.4
2021-10-11 03:00:00,122.557,-29.1005,125.964508292,0.627,-0.6505000000000001,0.9034817375,121.93,-28.45,125.2051412682,133.16,0.0,0.0,0.0,0.627,-0.6505000000000001,0.9034817375,0.0,0.0,0.0,92.4
2021-10-11 03:30:00,121.628,-28.6915,124.9662856784,0.768,-0.6715,1.0201648151,120.86,-28.02,124.0655471918,133.23,0.0,0.0,0.0,0.768,-0.6715,1.0201648151,0.0,0.0,0.0,92.4
2021-10-11 04:00:00,120.0735,-29.493,123.6425592231,0.8235,-0.633,1.0386728311,119.25,-28.86,122.6925511186,133.23,0.0,0.0,0.0,0.8235,-0.633,1.0386728311,0.0,0.0,0.0,92.4
2021-10-11 04:30:00,119.204,-28.294,122.5158930588,0.904,-0.664,1.1216559187,118.3,-27.63,121.4837721673,133.59,0.0,0.0,0.0,0.904,-0.664,1.1216559187,0.0,0.0,0.0,92.4
2021-10-11 05:00:00,117.4165,-28.2945,120.7775360011,0.7665000000000001,-0.6745,1.0210154259,116.65,-27.62,119.8752972885,133.41,0.0,0.0,0.0,0.7665000000000001,-0.6745,1.0210154259,0.0,0.0,0.0,92.4
2021-10-11 05:30:00,120.4465,-27.2365,123.4875957111,0.6765,-0.6765,0.9567154749000001,119.77,-26.56,122.6796091451,133.74,0.0,0.0,0.0,0.6765,-0.6765,0.9567154749000001,0.0,0.0,0.0,92.4
2021-10-11 06:00:00,121.2485,-25.857,123.9749297288,0.41850000000000004,-0.657,0.7789680674,120.83,-25.2,123.4298541683,133.22,0.0,0.0,0.0,0.41850000000000004,-0.657,0.7789680674,0.0,0.0,0.0,92.4
2021-10-11 06:30:00,133.096,-22.2765,134.9473514681,0.406,-0.6465000000000001,0.7634122412000001,132.69,-21.63,134.441411031,133.0,0.0,0.0,0.0,0.406,-0.6465000000000001,0.7634122412000001,0.0,0.0,0.0,92.4
2021-10-11 07:00:00,145.692,-19.4405,146.9833048487,0.532,-0.6705,0.8559171981,145.16,-18.77,146.3685024177,132.16,0.0,0.0,0.0,0.532,-0.6705,0.8559171981,0.0,0.0,0.0,92.4
2021-10-11 07:30:00,154.266,-16.8525,155.1837797975,0.426,-0.6725,0.7960730180000001,153.84,-16.18,154.6885192896,132.16,0.0,0.0,0.0,0.426,-0.6725,0.7960730180000001,0.0,0.0,0.0,92.4
2021-10-11 08:00:00,156.996,-15.5365,157.7628817189,0.496,-0.5865,0.7681134356,156.5,-14.95,157.2124438459,132.09,0.0,0.0,0.0,0.496,-0.5865,0.7681134356,0.0,0.0,0.0,92.4
2021-10-11 08:30:00,158.0,-14.8115,158.6927236273,2.38,-0.7815000000000001,2.5050234031,155.62,-14.03,156.2511609557,131.97,0.0,0.0,0.0,2.38,-0.7815000000000001,2.5050234031,0.0,0.0,0.0,92.4
2021-10-11 09:00:00,157.035,-14.471,157.7003521429,6.575,-0.981,6.6477805319000005,150.46,-13.49,151.0635353088,131.72,0.0,0.0,0.0,6.575,-0.981,6.6477805319000005,0.0,0.0,0.0,92.4
2021-10-11 09:30:00,152.33,-14.632,153.0311220765,11.22,-1.422,11.3097517214,141.11,-13.21,141.7269776719,131.81,0.0,0.0,0.0,11.22,-1.422,11.3097517214,0.0,0.0,0.0,92.4
2021-10-11 10:00:00,149.3295,-15.003,150.0812765779,16.8495,-2.033,16.971704076199998,132.48,-12.97,133.1133776147,131.88,0.0,0.0,0.0,16.8495,-2.033,16.971704076199998,0.0,0.0,0.0,92.4
2021-10-11 10:30:00,145.815,-15.3085,146.6163851595,19.405,-2.3785,19.5502247366,126.41,-12.93,127.0695596907,132.15,0.0,0.0,0.0,19.405,-2.3785,19.5502247366,0.0,0.0,0.0,92.4
2021-10-11 11:00:00,148.1595,-14.843,148.901148717,19.3095,-2.963,19.5355102122,128.85,-11.88,129.3965103857,132.22,0.0,0.0,0.0,19.3095,-2.963,19.5355102122,0.0,0.0,0.0,92.4
2021-10-11 11:30:00,148.718,-14.5645,149.4294756206,18.888,-3.1245,19.1446871024,129.83,-11.44,130.3330445436,132.06,0.0,0.0,0.0,18.888,-3.1245,19.1446871024,0.0,0.0,0.0,92.4
2021-10-11 12:00:00,148.053,-15.1875,148.8299397475,18.763,-3.0575,19.0104832987,129.29,-12.13,129.8577721971,131.98,0.0,0.0,0.0,18.763,-3.0575,19.0104832987,0.0,0.0,0.0,92.4
2021-10-11 12:30:00,149.7645,-14.6045,150.4749044874,17.4545,-2.8945,17.69287146,132.31,-11.71,132.8271817062,132.04,0.0,0.0,0.0,17.4545,-2.8945,17.69287146,0.0,0.0,0.0,92.4
2021-10-11 13:00:00,146.9755,-15.581,147.7990702313,20.2255,-3.211,20.4788029741,126.75,-12.37,127.3521864751,132.04,0.0,0.0,0.0,20.2255,-3.211,20.4788029741,0.0,0.0,0.0,92.4
2021-10-11 13:30:00,139.429,-16.7835,140.4355080215,23.509,-3.4735,23.7642227571,115.92,-13.31,116.6816288025,132.27,0.0,0.0,0.0,23.509,-3.4735,23.7642227571,0.0,0.0,0.0,92.4
2021-10-11 14:00:00,131.4185,-16.0875,132.3995083016,32.3885,-4.1875,32.6580784569,99.03,-11.9,99.7424227699,132.8,0.0,0.0,0.0,32.3885,-4.1875,32.6580784569,0.0,0.0,0.0,92.4
2021-10-11 14:30:00,132.0865,-16.3385,133.093163102,30.5565,-3.8285,30.7954071982,101.53,-12.51,102.2978054506,133.07,0.0,0.0,0.0,30.5565,-3.8285,30.7954071982,0.0,0.0,0.0,92.4
2021-10-11 15:00:00,133.799,-16.9395,134.867042161,27.389,-3.1695,27.5717799797,106.41,-13.77,107.2972553237,133.07,0.0,0.0,0.0,27.389,-3.1695,27.5717799797,0.0,0.0,0.0,92.4
2021-10-11 15:30:00,135.7035,-17.025,136.7672860638,25.5435,-3.025,25.7219948147,110.16,-14.0,111.0460517083,133.14,0.0,0.0,0.0,25.5435,-3.025,25.7219948147,0.0,0.0,0.0,92.4
2021-10-11 16:00:00,140.0805,-16.6615,141.0678987669,22.2305,-2.4615,22.3663611815,117.85,-14.2,118.7024115172,133.08,0.0,0.0,0.0,22.2305,-2.4615,22.3663611815,0.0,0.0,0.0,92.4
2021-10-11 16:30:00,147.85,-16.7055,148.7907800579,18.06,-1.8155000000000001,18.1510231185,129.79,-14.89,130.6413265395,132.98,0.0,0.0,0.0,18.06,-1.8155000000000001,18.1510231185,0.0,0.0,0.0,92.4
2021-10-11 17:00:00,155.8615,-16.8215,156.7666101072,13.4015,-1.2315,13.4579639805,142.46,-15.59,143.3105010109,132.76,0.0,0.0,0.0,13.4015,-1.2315,13.4579639805,0.0,0.0,0.0,92.4
2021-10-11 17:30:00,157.08,-16.3715,157.9308469307,6.07,-0.5815,6.097789948,151.01,-15.79,151.8332776436,132.3,0.0,0.0,0.0,6.07,-0.5815,6.097789948,0.0,0.0,0.0,92.4
2021-10-11 18:00:00,161.9245,-14.6595,162.5867295953,2.9045,-0.28950000000000004,2.9188919987,159.02,-14.37,159.6679595285,132.3,0.0,0.0,0.0,2.9045,-0.28950000000000004,2.9188919987,0.0,0.0,0.0,92.4
2021-10-11 18:30:00,164.63,-13.4555,165.1789556216,1.6,-0.1355,1.6057273274,163.03,-13.32,163.5732352801,131.85,0.0,0.0,0.0,1.6,-0.1355,1.6057273274,0.0,0.0,0.0,92.4
2021-10-11 19:00:00,164.5835,-14.106,165.1868872164,1.2735,-0.036000000000000004,1.2740087323,163.31,-14.07,163.9149810115,131.5,0.0,0.0,0.0,1.2735,-0.036000000000000004,1.2740087323,0.0,0.0,0.0,92.4
2021-10-11 19:30:00,165.881,-15.1335,166.5698921872,1.191,-0.10350000000000001,1.1954887076,164.69,-15.03,165.374414587,131.29,0.0,0.0,0.0,1.191,-0.10350000000000001,1.1954887076,0.0,0.0,0.0,92.4
2021-10-11 20:00:00,165.482,-17.6005,166.4153536314,1.212,-0.0805,1.2146704286,164.27,-17.52,165.2016443623,131.52,0.0,0.0,0.0,1.212,-0.0805,1.2146704286,0.0,0.0,0.0,92.4
2021-10-11 20:30:00,168.471,-19.1485,169.5557220894,0.861,-0.1085,0.8678094549,167.61,-19.04,168.6879773428,132.08,0.0,0.0,0.0,0.861,-0.1085,0.8678094549,0.0,0.0,0.0,92.4
2021-10-11 21:00:00,167.466,-20.181,168.6776034837,0.9460000000000001,-0.091,0.9503667713,166.52,-20.09,167.7275126507,131.92,0.0,0.0,0.0,0.9460000000000001,-0.091,0.9503667713,0.0,0.0,0.0,92.4
2021-10-11 21:30:00,161.9505,-21.971,163.4340518107,0.9305,-0.101,0.9359654107000001,161.02,-21.87,162.4984224539,131.85,0.0,0.0,0.0,0.9305,-0.101,0.9359654107000001,0.0,0.0,0.0,92.4
2021-10-11 22:00:00,156.6535,-23.2275,158.366144799,0.8735,-0.1575,0.8875857705,155.78,-23.07,157.4789932023,131.85,0.0,0.0,0.0,0.8735,-0.1575,0.8875857705,0.0,0.0,0.0,92.4
2021-10-11 22:30:00,152.781,-24.4655,154.727485119,0.6910000000000001,-0.1255,0.7023042432000001,152.09,-24.34,154.0253346044,132.25,0.0,0.0,0.0,0.6910000000000001,-0.1255,0.7023042432000001,0.0,0.0,0.0,92.4
2021-10-11 23:00:00,148.379,-26.71,150.7638940231,0.709,-0.17,0.7290960156,147.67,-26.54,150.0359973473,132.56,0.0,0.0,0.0,0.709,-0.17,0.7290960156,0.0,0.0,0.0,92.4
2021-10-11 23:30:00,143.563,-28.4705,146.3588205038,0.713,-0.1505,0.7287106765,142.85,-28.32,145.6301648011,133.18,0.0,0.0,0.0,0.713,-0.1505,0.7287106765,0.0,0.0,0.0,92.4
2021-10-12 00:00:00,139.711,-30.116,142.9200370032,0.7010000000000001,-0.106,0.7089689697,139.01,-30.01,142.2124474158,133.92,0.0,0.0,0.0,0.7010000000000001,-0.106,0.7089689697,0.0,0.0,0.0,92.4
2021-10-12 00:30:00,133.925,-29.4485,137.1244681931,0.745,-0.1985,0.7709910830000001,133.18,-29.25,136.3542258238,133.41,0.0,0.0,0.0,0.745,-0.1985,0.7709910830000001,0.0,0.0,0.0,92.4
2021-10-12 01:00:00,129.1715,-30.0925,132.6304451041,0.7615000000000001,-0.1825,0.7830635351,128.41,-29.91,131.8473973956,134.32,0.0,0.0,0.0,0.7615000000000001,-0.1825,0.7830635351,0.0,0.0,0.0,92.4
2021-10-12 01:30:00,129.9855,-29.398,133.2684231701,0.8155,-0.538,0.9769770980000001,129.17,-28.86,132.3547826865,135.15,0.0,0.0,0.0,0.8155,-0.538,0.9769770980000001,0.0,0.0,0.0,92.4
2021-10-12 02:00:00,130.127,-28.329,133.1749539891,1.147,-0.719,1.3537244919,128.98,-27.61,131.9020564662,135.06,0.0,0.0,0.0,1.147,-0.719,1.3537244919,0.0,0.0,0.0,92.4
2021-10-12 02:30:00,128.857,-28.734,132.0218512406,1.2469999999999999,-0.784,1.4729782755,127.61,-27.95,130.6350435373,135.25,0.0,0.0,0.0,1.2469999999999999,-0.784,1.4729782755,0.0,0.0,0.0,92.4
2021-10-12 03:00:00,125.5065,-28.4615,128.693195331,1.2265,-0.8015,1.4651636426999999,124.28,-27.66,127.3208309744,135.25,0.0,0.0,0.0,1.2265,-0.8015,1.4651636426999999,0.0,0.0,0.0,92.4
2021-10-12 03:30:00,123.623,-27.9625,126.745996131,1.373,-0.8525,1.616132807,122.25,-27.11,125.2198650375,135.17,0.0,0.0,0.0,1.373,-0.8525,1.616132807,0.0,0.0,0.0,92.4
2021-10-12 04:00:00,122.594,-27.3625,125.610490176,1.694,-0.8425,1.8919413971,120.9,-26.52,123.7744739435,135.31,0.0,0.0,0.0,1.694,-0.8425,1.8919413971,0.0,0.0,0.0,92.4
2021-10-12 04:30:00,124.7875,-28.483,127.9968806075,1.6575000000000002,-0.853,1.8641124564,123.13,-27.63,126.1919720109,135.31,0.0,0.0,0.0,1.6575000000000002,-0.853,1.8641124564,0.0,0.0,0.0,92.4
2021-10-12 05:00:00,118.445,-26.565,121.3874674338,1.275,-0.755,1.4817725871,117.17,-25.81,119.9790189992,135.2,0.0,0.0,0.0,1.275,-0.755,1.4817725871,0.0,0.0,0.0,92.4
2021-10-12 05:30:00,119.8135,-26.284,122.6626407601,1.3035,-0.774,1.5159776548,118.51,-25.51,121.2245032986,135.44,0.0,0.0,0.0,1.3035,-0.774,1.5159776548,0.0,0.0,0.0,92.4
2021-10-12 06:00:00,123.306,-25.7925,125.9746906813,1.546,-0.7425,1.7150575063,121.76,-25.05,124.3100965328,135.34,0.0,0.0,0.0,1.546,-0.7425,1.7150575063,0.0,0.0,0.0,92.4
2021-10-12 06:30:00,134.2775,-23.206,136.2679912608,1.3175,-0.716,1.4994873291,132.96,-22.49,134.8486622106,134.78,0.0,0.0,0.0,1.3175,-0.716,1.4994873291,0.0,0.0,0.0,92.4
2021-10-12 07:00:00,143.966,-21.4005,145.5478978077,1.316,-0.7305,1.5051532314,142.65,-20.67,144.1397634243,133.61,0.0,0.0,0.0,1.316,-0.7305,1.5051532314,0.0,0.0,0.0,92.4
2021-10-12 07:30:00,156.5225,-16.668,157.4074814939,1.1525,-0.708,1.3525975935,155.37,-15.96,156.1875747299,132.93,0.0,0.0,0.0,1.1525,-0.708,1.3525975935,0.0,0.0,0.0,92.4
2021-10-12 08:00:00,164.14,-14.84,164.8094815234,1.54,-0.65,1.6715561612,162.6,-14.19,163.2180017645,131.44,0.0,0.0,0.0,1.54,-0.65,1.6715561612,0.0,0.0,0.0,92.4
2021-10-12 08:30:00,164.2745,-13.5545,164.8327510554,3.0945,-0.8845000000000001,3.2184267119,161.18,-12.67,161.6772132986,130.91,0.0,0.0,0.0,3.0945,-0.8845000000000001,3.2184267119,0.0,0.0,0.0,92.4
2021-10-12 09:00:00,164.3915,-14.1395,164.9984567579,4.4115,-1.0595,4.5369452829,159.98,-13.08,160.5138212118,131.05,0.0,0.0,0.0,4.4115,-1.0595,4.5369452829,0.0,0.0,0.0,92.4
2021-10-12 09:30:00,164.142,-13.6315,164.7070549681,5.362,-1.1415,5.4821589041,158.78,-12.49,159.2704884779,131.46,0.0,0.0,0.0,5.362,-1.1415,5.4821589041,0.0,0.0,0.0,92.4
2021-10-12 10:00:00,164.713,-14.047,165.3108906818,5.633,-1.047,5.7294762413,159.08,-13.0,159.6102954073,131.99,0.0,0.0,0.0,5.633,-1.047,5.7294762413,0.0,0.0,0.0,92.4
2021-10-12 10:30:00,163.062,-14.8245,163.7344852017,6.232,-1.0545,6.3205849611,156.83,-13.77,157.4333566942,132.45,0.0,0.0,0.0,6.232,-1.0545,6.3205849611,0.0,0.0,0.0,92.4
2021-10-12 11:00:00,159.774,-16.349,160.6082839613,6.724,-1.019,6.8007747353,153.05,-15.33,153.8158359858,132.45,0.0,0.0,0.0,6.724,-1.019,6.8007747353,0.0,0.0,0.0,92.4
2021-10-12 11:30:00,156.1795,-16.923000000000002,157.0936795331,8.9395,-1.073,9.0036653231,147.24,-15.85,148.090648253,132.82,0.0,0.0,0.0,8.9395,-1.073,9.0036653231,0.0,0.0,0.0,92.4
2021-10-12 12:00:00,154.34,-16.5915,155.2292287949,9.6,-1.1715,9.6712156552,144.74,-15.42,145.5590739185,133.0,0.0,0.0,0.0,9.6,-1.1715,9.6712156552,0.0,0.0,0.0,92.4
2021-10-12 12:30:00,155.818,-15.8435,156.6214085502,8.078,-1.5135,8.2185622982,147.74,-14.33,148.4333402575,132.76,0.0,0.0,0.0,8.078,-1.5135,8.2185622982,0.0,0.0,0.0,92.4
2021-10-12 13:00:00,151.578,-15.7785,152.3970181672,7.168,-1.5685,7.3376028954,144.41,-14.21,145.1074505324,132.76,0.0,0.0,0.0,7.168,-1.5685,7.3376028954,0.0,0.0,0.0,92.4
2021-10-12 13:30:00,149.277,-16.5845,150.1954339161,9.307,-1.4545,9.4199691746,139.97,-15.13,140.7853607446,132.82,0.0,0.0,0.0,9.307,-1.4545,9.4199691746,0.0,0.0,0.0,92.4
2021-10-12 14:00:00,145.2875,-18.184,146.4210214151,9.4875,-1.794,9.6556249021,135.8,-16.39,136.7854966727,133.06,0.0,0.0,0.0,9.4875,-1.794,9.6556249021,0.0,0.0,0.0,92.4
2021-10-12 14:30:00,143.566,-17.956,144.6845337,11.216,-1.6560000000000001,11.3375919842,132.35,-16.3,133.3499625047,133.53,0.0,0.0,0.0,11.216,-1.6560000000000001,11.3375919842,0.0,0.0,0.0,92.4
2021-10-12 15:00:00,145.21,-18.6435,146.4019268734,9.14,-1.7335,9.3029362166,136.07,-16.91,137.1167130586,133.48,0.0,0.0,0.0,9.14,-1.7335,9.3029362166,0.0,0.0,0.0,92.4
2021-10-12 15:30:00,146.761,-19.3935,148.0368162426,8.131,-1.4635,8.2616580206,138.63,-17.93,139.7846980181,133.63,0.0,0.0,0.0,8.131,-1.4635,8.2616580206,0.0,0.0,0.0,92.4
2021-10-12 16:00:00,148.367,-20.088,149.720721455,7.877,-1.338,7.9898293474,140.49,-18.75,141.7356786416,133.91,0.0,0.0,0.0,7.877,-1.338,7.9898293474,0.0,0.0,0.0,92.4
2021-10-12 16:30:00,155.116,-19.3375,156.3167053205,6.376,-0.7975,6.4256814619,148.74,-18.54,149.8910244144,134.28,0.0,0.0,0.0,6.376,-0.7975,6.4256814619,0.0,0.0,0.0,92.4
2021-10-12 17:00:00,161.5165,-18.196,162.538223776,5.0565,-0.586,5.0903426456,156.46,-17.61,157.4479078934,134.24,0.0,0.0,0.0,5.0565,-0.586,5.0903426456,0.0,0.0,0.0,92.4
2021-10-12 17:30:00,167.738,-17.4775,168.6460780755,3.658,-0.40750000000000003,3.6806276978,164.08,-17.07,164.9655457967,133.65,0.0,0.0,0.0,3.658,-0.40750000000000003,3.6806276978,0.0,0.0,0.0,92.4
2021-10-12 18:00:00,172.584,-16.4845,173.369477695,2.544,-0.2645,2.5577130899,170.04,-16.22,170.8118555604,133.21,0.0,0.0,0.0,2.544,-0.2645,2.5577130899,0.0,0.0,0.0,92.4
2021-10-12 18:30:00,175.917,-15.809,176.625919304,1.487,-0.129,1.492585006,174.43,-15.68,175.1333414859,132.76,0.0,0.0,0.0,1.487,-0.129,1.492585006,0.0,0.0,0.0,92.4
2021-10-12 19:00:00,170.3785,-15.791,171.1087050481,1.2285,0.009000000000000001,1.2285329666,169.15,-15.8,169.8863222864,132.76,0.0,0.0,0.0,1.2285,0.009000000000000001,1.2285329666,0.0,0.0,0.0,92.4
2021-10-12 19:30:00,166.775,-16.094,167.5497462278,1.035,-0.134,1.0436383473,165.74,-15.96,166.5066641309,132.82,0.0,0.0,0.0,1.035,-0.134,1.0436383473,0.0,0.0,0.0,92.4
2021-10-12 20:00:00,164.935,-19.094,166.0365473653,0.895,-0.14400000000000002,0.9065103419,164.04,-18.95,165.1309301736,132.82,0.0,0.0,0.0,0.895,-0.14400000000000002,0.9065103419,0.0,0.0,0.0,92.4
2021-10-12 20:30:00,168.6015,-18.976,169.6660083171,0.8315,-0.116,0.8395524105000001,167.77,-18.86,168.8267529155,133.31,0.0,0.0,0.0,0.8315,-0.116,0.8395524105000001,0.0,0.0,0.0,92.4
2021-10-12 21:00:00,168.4565,-19.7965,169.6157239306,0.8565,-0.0965,0.8619190797,167.6,-19.7,168.7538147717,132.43,0.0,0.0,0.0,0.8565,-0.0965,0.8619190797,0.0,0.0,0.0,92.4
2021-10-12 21:30:00,164.808,-20.488,166.0765937994,0.798,-0.088,0.802837468,164.01,-20.4,165.2738336822,131.8,0.0,0.0,0.0,0.798,-0.088,0.802837468,0.0,0.0,0.0,92.4
2021-10-12 22:00:00,159.9115,-22.128,161.4352384588,0.8415,-0.108,0.8484021747,159.07,-22.02,160.5868777329,131.39,0.0,0.0,0.0,0.8415,-0.108,0.8484021747,0.0,0.0,0.0,92.4
2021-10-12 22:30:00,153.461,-23.126,155.1937189354,0.751,-0.096,0.7571109562,152.71,-23.03,154.4367993711,132.24,0.0,0.0,0.0,0.751,-0.096,0.7571109562,0.0,0.0,0.0,92.4
2021-10-12 23:00:00,146.786,-24.778,148.8626181417,0.686,-0.128,0.6978395231000001,146.1,-24.65,148.1648828164,132.24,0.0,0.0,0.0,0.686,-0.128,0.6978395231000001,0.0,0.0,0.0,92.4
2021-10-12 23:30:00,144.514,-25.982,146.8310611553,0.654,-0.432,0.7837984435,143.86,-25.55,146.1112661638,132.95,0.0,0.0,0.0,0.654,-0.432,0.7837984435,0.0,0.0,0.0,92.4
2021-10-13 00:00:00,139.934,-27.9625,142.7004756903,0.654,-0.7225,0.9745369413,139.28,-27.24,141.9187654963,133.16,0.0,0.0,0.0,0.654,-0.7225,0.9745369413,0.0,0.0,0.0,92.4
2021-10-13 00:30:00,139.362,-28.557,142.2577565302,0.662,-0.767,1.0131796484,138.7,-27.79,141.4566156106,134.12,0.0,0.0,0.0,0.662,-0.767,1.0131796484,0.0,0.0,0.0,92.4
2021-10-13 01:00:00,138.744,-29.4065,141.8260899068,0.674,-0.7965,1.0434022475,138.07,-28.61,141.0030389743,134.12,0.0,0.0,0.0,0.674,-0.7965,1.0434022475,0.0,0.0,0.0,92.4
2021-10-13 01:30:00,140.14,-29.9545,143.3055884125,0.67,-0.7745000000000001,1.0240850795,139.47,-29.18,142.4898357779,134.28,0.0,0.0,0.0,0.67,-0.7745000000000001,1.0240850795,0.0,0.0,0.0,92.4
2021-10-13 02:00:00,144.0005,-28.3795,146.770364926,0.6605000000000001,-0.7895000000000001,1.0293544093,143.34,-27.59,145.9711057025,134.18,0.0,0.0,0.0,0.6605000000000001,-0.7895000000000001,1.0293544093,0.0,0.0,0.0,92.4
2021-10-13 02:30:00,144.2495,-28.6745,147.0719048646,0.6595000000000001,-0.7845000000000001,1.0248807248,143.59,-27.89,146.2735116144,134.82,0.0,0.0,0.0,0.6595000000000001,-0.7845000000000001,1.0248807248,0.0,0.0,0.0,92.4
2021-10-13 03:00:00,142.919,-28.9775,145.8270759058,0.659,-0.7375,0.9890334929000001,142.26,-28.24,145.0358755619,134.82,0.0,0.0,0.0,0.659,-0.7375,0.9890334929000001,0.0,0.0,0.0,92.4
2021-10-13 03:30:00,142.762,-28.8895,145.6557305919,0.682,-0.7095,0.9841312158000001,142.08,-28.18,144.8476399532,135.18,0.0,0.0,0.0,0.682,-0.7095,0.9841312158000001,0.0,0.0,0.0,92.4
2021-10-13 04:00:00,141.696,-29.9825,144.8333757193,0.6960000000000001,-0.7125,0.9960282376,141.0,-29.27,144.0060168882,135.36,0.0,0.0,0.0,0.6960000000000001,-0.7125,0.9960282376,0.0,0.0,0.0,92.4
2021-10-13 04:30:00,140.1625,-31.329,143.6211427585,0.7625000000000001,-0.679,1.0210030607,139.4,-30.65,142.7297533803,135.01,0.0,0.0,0.0,0.7625000000000001,-0.679,1.0210030607,0.0,0.0,0.0,92.4
2021-10-13 05:00:00,138.765,-32.1755,142.4464391456,0.775,-0.7355,1.0684499286,137.99,-31.44,141.5263710409,135.32,0.0,0.0,0.0,0.775,-0.7355,1.0684499286,0.0,0.0,0.0,92.4
2021-10-13 05:30:00,140.706,-31.8635,144.268711328,0.756,-0.7035,1.0326898131,139.95,-31.16,143.3769441019,135.51,0.0,0.0,0.0,0.756,-0.7035,1.0326898131,0.0,0.0,0.0,92.4
2021-10-13 06:00:00,141.491,-30.2905,144.6969850109,0.801,-0.6805,1.0510381772,140.69,-29.61,143.7721398603,135.4,0.0,0.0,0.0,0.801,-0.6805,1.0510381772,0.0,0.0,0.0,92.4
2021-10-13 06:30:00,148.779,-27.645,151.3255988457,0.9490000000000001,-0.5750000000000001,1.1096062365,147.83,-27.07,150.2880361173,135.13,0.0,0.0,0.0,0.9490000000000001,-0.5750000000000001,1.1096062365,0.0,0.0,0.0,92.4
2021-10-13 07:00:00,156.023,-23.816,157.8302201259,1.103,-0.5660000000000001,1.2397439252,154.92,-23.25,156.6549357665,134.23,0.0,0.0,0.0,1.103,-0.5660000000000001,1.2397439252,0.0,0.0,0.0,92.4
2021-10-13 07:30:00,162.665,-20.1515,163.9084658498,0.985,-0.6115,1.1593779582,161.68,-19.54,162.8564828307,132.53,0.0,0.0,0.0,0.985,-0.6115,1.1593779582,0.0,0.0,0.0,92.4
2021-10-13 08:00:00,169.588,-18.6725,170.6128717309,0.8280000000000001,-0.49250000000000005,0.9634003581,168.76,-18.18,169.7364133002,132.53,0.0,0.0,0.0,0.8280000000000001,-0.49250000000000005,0.9634003581,0.0,0.0,0.0,92.4
2021-10-13 08:30:00,172.947,-17.413,173.8213950525,1.307,-0.623,1.4478874266,171.64,-16.79,172.4592522888,132.02,0.0,0.0,0.0,1.307,-0.623,1.4478874266,0.0,0.0,0.0,92.4
2021-10-13 09:00:00,168.6745,-16.972,169.5262095791,3.1645,-0.872,3.2824448586,165.51,-16.1,166.2912207544,131.65,0.0,0.0,0.0,3.1645,-0.872,3.2824448586,0.0,0.0,0.0,92.4
2021-10-13 09:30:00,170.334,-16.610500000000002,171.1419886125,5.004,-1.1505,5.1345560908,165.33,-15.46,166.0512586523,131.93,0.0,0.0,0.0,5.004,-1.1505,5.1345560908,0.0,0.0,0.0,92.4
2021-10-13 10:00:00,167.5465,-17.1955,168.4265860323,6.7565,-1.2255,6.8667417674,160.79,-15.97,161.5811406074,131.85,0.0,0.0,0.0,6.7565,-1.2255,6.8667417674,0.0,0.0,0.0,92.4
2021-10-13 10:30:00,165.697,-17.7435,166.6443146382,9.147,-1.5635,9.2796627767,156.55,-16.18,157.3839092792,132.19,0.0,0.0,0.0,9.147,-1.5635,9.2796627767,0.0,0.0,0.0,92.4
2021-10-13 11:00:00,163.713,-17.797,164.677501736,10.623,-1.917,10.7945828081,153.09,-15.88,153.9114112079,132.24,0.0,0.0,0.0,10.623,-1.917,10.7945828081,0.0,0.0,0.0,92.4
2021-10-13 11:30:00,162.683,-17.2895,163.5991604479,10.303,-1.7195,10.4455009095,152.38,-15.57,153.1733961888,132.16,0.0,0.0,0.0,10.303,-1.7195,10.4455009095,0.0,0.0,0.0,92.4
2021-10-13 12:00:00,163.4025,-17.43,164.3294918943,8.0325,-1.4,8.1535916166,155.37,-16.03,156.1947431894,132.2,0.0,0.0,0.0,8.0325,-1.4,8.1535916166,0.0,0.0,0.0,92.4
2021-10-13 12:30:00,164.683,-16.162,165.474169383,8.003,-1.502,8.1427276143,156.68,-14.66,157.3643479318,132.2,0.0,0.0,0.0,8.003,-1.502,8.1427276143,0.0,0.0,0.0,92.4
2021-10-13 13:00:00,165.8345,-16.444,166.6477918433,6.8145,-1.704,7.0243167817,159.02,-14.74,159.7016843994,131.83,0.0,0.0,0.0,6.8145,-1.704,7.0243167817,0.0,0.0,0.0,92.4
2021-10-13 13:30:00,165.176,-16.75,166.0231112707,4.346,-1.2,4.508626842,160.83,-15.55,161.5799845278,132.08,0.0,0.0,0.0,4.346,-1.2,4.508626842,0.0,0.0,0.0,92.4
2021-10-13 14:00:00,164.9305,-16.9945,165.8037480291,4.9005,-1.1245,5.0278624186,160.03,-15.87,160.8149800236,132.08,0.0,0.0,0.0,4.9005,-1.1245,5.0278624186,0.0,0.0,0.0,92.4
2021-10-13 14:30:00,164.666,-16.4045,165.4811142585,5.496,-1.2845,5.6441081005000004,159.17,-15.12,159.8865325786,132.22,0.0,0.0,0.0,5.496,-1.2845,5.6441081005000004,0.0,0.0,0.0,92.4
2021-10-13 15:00:00,162.9825,-17.7675,163.9480996001,5.7525,-1.3775,5.9151299648,157.23,-16.39,158.0819565921,132.05,0.0,0.0,0.0,5.7525,-1.3775,5.9151299648,0.0,0.0,0.0,92.4
2021-10-13 15:30:00,162.8495,-17.6505,163.8032350123,6.7195,-1.4905,6.8828243113,156.13,-16.16,156.9640802859,132.41,0.0,0.0,0.0,6.7195,-1.4905,6.8828243113,0.0,0.0,0.0,92.4
2021-10-13 16:00:00,166.884,-17.0215,167.7498164477,5.104,-1.1715,5.2367192258,161.78,-15.85,162.5545782191,132.24,0.0,0.0,0.0,5.104,-1.1715,5.2367192258,0.0,0.0,0.0,92.4
2021-10-13 16:30:00,170.2255,-16.018,170.9774756342,4.2555,-0.868,4.3431214869,165.97,-15.15,166.6600234009,132.66,0.0,0.0,0.0,4.2555,-0.868,4.3431214869,0.0,0.0,0.0,92.4
2021-10-13 17:00:00,173.4445,-15.5065,174.1362860592,3.7645,-1.7765,4.1626208691,169.68,-13.73,170.2345890235,132.41,0.0,0.0,0.0,3.7645,-1.7765,4.1626208691,0.0,0.0,0.0,92.4
2021-10-13 17:30:00,178.021,-13.22,178.5111896801,2.541,-1.9300000000000002,3.1908589753,175.48,-11.29,175.8428119088,131.73,0.0,0.0,0.0,2.541,-1.9300000000000002,3.1908589753,0.0,0.0,0.0,92.4
2021-10-13 18:00:00,172.713,-14.557,173.3253778822,1.633,-1.827,2.4504322068,171.08,-12.73,171.5529635419,131.0,0.0,0.0,0.0,1.633,-1.827,2.4504322068,0.0,0.0,0.0,92.4
2021-10-13 18:30:00,172.15,-13.5495,172.6824005226,0.8300000000000001,-1.6795,1.873398049,171.32,-11.87,171.7307174037,131.65,0.0,0.0,0.0,0.8300000000000001,-1.6795,1.873398049,0.0,0.0,0.0,92.4
2021-10-13 19:00:00,170.93,-13.5735,171.4680868332,0.65,-1.6235,1.748785936,170.28,-11.95,170.6988016947,131.42,0.0,0.0,0.0,0.65,-1.6235,1.748785936,0.0,0.0,0.0,92.4
2021-10-13 19:30:00,170.797,-13.4835,171.3283980584,0.647,-1.7435,1.8596777275,170.15,-11.74,170.5545370256,131.33,0.0,0.0,0.0,0.647,-1.7435,1.8596777275,0.0,0.0,0.0,92.4
2021-10-13 20:00:00,173.0925,-16.4055,173.8682086711,0.6525000000000001,-1.7755,1.8916015701000002,172.44,-14.63,173.0594998837,131.33,0.0,0.0,0.0,0.6525000000000001,-1.7755,1.8916015701000002,0.0,0.0,0.0,92.4
2021-10-13 20:30:00,168.8445,-17.603,169.7596264995,0.6545000000000001,-1.7730000000000001,1.8899468908000001,168.19,-15.83,168.933315246,131.86,0.0,0.0,0.0,0.6545000000000001,-1.7730000000000001,1.8899468908000001,0.0,0.0,0.0,92.4
2021-10-13 21:00:00,170.2,-19.3545,171.2969254547,0.65,-1.7945,1.9085937886000002,169.55,-17.56,170.4569039376,131.69,0.0,0.0,0.0,0.65,-1.7945,1.9085937886000002,0.0,0.0,0.0,92.4
2021-10-13 21:30:00,166.4975,-20.5255,167.7579019197,0.6475000000000001,-2.1255,2.2219375554,165.85,-18.4,166.8675597592,131.84,0.0,0.0,0.0,0.6475000000000001,-2.1255,2.2219375554,0.0,0.0,0.0,92.4
2021-10-13 22:00:00,162.503,-21.8045,163.9593279727,0.653,-2.2845,2.3759943708,161.85,-19.52,163.0228600534,131.81,0.0,0.0,0.0,0.653,-2.2845,2.3759943708,0.0,0.0,0.0,92.4
2021-10-13 22:30:00,157.482,-24.368,159.3561412309,0.652,-2.268,2.3598576228,156.83,-22.1,158.3794775216,132.94,0.0,0.0,0.0,0.652,-2.268,2.3598576228,0.0,0.0,0.0,92.4
2021-10-13 23:00:00,152.5195,-25.0585,154.5643112187,0.6495000000000001,-2.2085,2.3020257383000002,151.87,-22.85,153.5793586391,132.94,0.0,0.0,0.0,0.6495000000000001,-2.2085,2.3020257383000002,0.0,0.0,0.0,92.4
2021-10-13 23:30:00,142.153,-26.427,144.5885947715,0.643,-2.207,2.2987601006,141.51,-24.22,143.5677139889,134.11,0.0,0.0,0.0,0.643,-2.207,2.2987601006,0.0,0.0,0.0,92.4
2021-10-14 00:00:00,135.6645,-27.7565,138.4748347264,0.6445000000000001,-2.2165,2.308300782,135.02,-25.54,137.4143078431,134.11,0.0,0.0,0.0,0.6445000000000001,-2.2165,2.308300782,0.0,0.0,0.0,92.4
2021-10-14 00:30:00,134.444,-28.184,137.3663968808,0.654,-2.2640000000000002,2.3565678433,133.79,-25.92,136.2776962676,134.13,0.0,0.0,0.0,0.654,-2.2640000000000002,2.3565678433,0.0,0.0,0.0,92.4
2021-10-14 01:00:00,130.7665,-28.104,133.7524292798,0.6665,-2.2640000000000002,2.3600674249,130.1,-25.84,132.6413042759,134.13,0.0,0.0,0.0,0.6665,-2.2640000000000002,2.3600674249,0.0,0.0,0.0,92.4
2021-10-14 01:30:00,129.7385,-29.0475,132.950500708,0.7085,-2.2875,2.3947084374,129.03,-26.76,131.7757128609,134.45,0.0,0.0,0.0,0.7085,-2.2875,2.3947084374,0.0,0.0,0.0,92.4
2021-10-14 02:00:00,133.2465,-23.897,135.3724357883,0.7365,-2.257,2.3741274713,132.51,-21.64,134.2653704423,134.68,0.0,0.0,0.0,0.7365,-2.257,2.3741274713,0.0,0.0,0.0,92.4
2021-10-14 02:30:00,137.424,-23.002,139.3357376268,0.764,-2.252,2.3780664415,136.66,-20.75,138.2263292575,133.91,0.0,0.0,0.0,0.764,-2.252,2.3780664415,0.0,0.0,0.0,92.4
2021-10-14 03:00:00,134.59,-23.648,136.651732532,0.9500000000000001,-2.308,2.4958693876,133.64,-21.34,135.3330898192,133.91,0.0,0.0,0.0,0.9500000000000001,-2.308,2.4958693876,0.0,0.0,0.0,92.4
2021-10-14 03:30:00,132.4155,-23.799,134.5371957536,1.1455,-2.319,2.5864901411,131.27,-21.48,133.0158009411,134.28,0.0,0.0,0.0,1.1455,-2.319,2.5864901411,0.0,0.0,0.0,92.4
2021-10-14 04:00:00,128.5855,-24.0795,130.8206907584,1.0655000000000001,-2.2895,2.5252921613,127.52,-21.79,129.3682901642,134.28,0.0,0.0,0.0,1.0655000000000001,-2.2895,2.5252921613,0.0,0.0,0.0,92.4
2021-10-14 04:30:00,129.793,-24.3005,132.0482379634,0.9530000000000001,-2.3305,2.5178243088,128.84,-21.97,130.6997570771,134.76,0.0,0.0,0.0,0.9530000000000001,-2.3305,2.5178243088,0.0,0.0,0.0,92.4
2021-10-14 05:00:00,128.8285,-23.635,130.9786075558,1.0585,-2.335,2.5637174669,127.77,-21.3,129.5332501715,134.53,0.0,0.0,0.0,1.0585,-2.335,2.5637174669,0.0,0.0,0.0,92.4
2021-10-14 05:30:00,128.492,-21.625,130.2990202918,1.742,-2.315,2.8972036518,126.75,-19.31,128.2124744321,134.53,0.0,0.0,0.0,1.742,-2.315,2.8972036518,0.0,0.0,0.0,92.4
2021-10-14 06:00:00,125.105,-19.844,126.6690386835,2.065,-2.324,3.1088906382,123.04,-17.52,124.2811007354,134.01,0.0,0.0,0.0,2.065,-2.324,3.1088906382,0.0,0.0,0.0,92.4
2021-10-14 06:30:00,130.5055,-17.035,131.6126010504,1.8955000000000002,-2.285,2.9688626189000002,128.61,-14.75,129.4530594463,133.12,0.0,0.0,0.0,1.8955000000000002,-2.285,2.9688626189000002,0.0,0.0,0.0,92.4
2021-10-14 07:00:00,140.494,-14.908,141.2827395686,1.884,-2.318,2.9870687973,138.61,-12.59,139.1806028152,133.12,0.0,0.0,0.0,1.884,-2.318,2.9870687973,0.0,0.0,0.0,92.4
2021-10-14 07:30:00,146.133,-11.2995,146.5692068248,1.893,-2.0995,2.8268974601,144.24,-9.2,144.5331020908,132.06,0.0,0.0,0.0,1.893,-2.0995,2.8268974601,0.0,0.0,0.0,92.4
2021-10-14 08:00:00,146.9675,-13.168,147.5562342981,1.7974999999999999,-1.768,2.5212755204,145.17,-11.4,145.6169251839,131.41,0.0,0.0,0.0,1.7974999999999999,-1.768,2.5212755204,0.0,0.0,0.0,92.4
2021-10-14 08:30:00,146.822,-14.1295,147.5003134039,2.2720000000000002,-1.7995,2.8983071352,144.55,-12.33,145.0749165087,132.01,0.0,0.0,0.0,2.2720000000000002,-1.7995,2.8983071352,0.0,0.0,0.0,92.4
2021-10-14 09:00:00,147.3475,-14.8775,148.0966770812,4.1475,-1.9475,4.5819769205,143.2,-12.93,143.7825611818,132.01,0.0,0.0,0.0,4.1475,-1.9475,4.5819769205,0.0,0.0,0.0,92.4
