Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-14 09:30:00,145.8395,-14.862,146.5948116553,7.9095,-2.172,8.2023029845,137.93,-12.69,138.5125301191,132.23,0.0,0.0,0.0,7.9095,-2.172,8.2023029845,0.0,0.0,0.0,92.4
2021-10-14 10:00:00,142.415,-15.4515,143.2507629203,13.225,-2.6515,13.4881828743,129.19,-12.8,129.8225562065,132.23,0.0,0.0,0.0,13.225,-2.6515,13.4881828743,0.0,0.0,0.0,92.4
2021-10-14 10:30:00,140.9915,-16.2095,141.9202274607,15.7215,-3.3195,16.0681250462,125.27,-12.89,125.9314297545,132.58,0.0,0.0,0.0,15.7215,-3.3195,16.0681250462,0.0,0.0,0.0,92.4
2021-10-14 11:00:00,136.3415,-16.75,137.3665429508,15.8115,-3.08,16.1086912023,120.53,-13.67,121.3027196727,132.58,0.0,0.0,0.0,15.8115,-3.08,16.1086912023,0.0,0.0,0.0,92.4
2021-10-14 11:30:00,136.639,-16.3195,137.6101100982,14.889,-3.6295,15.3249988989,121.75,-12.69,122.4095527318,132.92,0.0,0.0,0.0,14.889,-3.6295,15.3249988989,0.0,0.0,0.0,92.4
2021-10-14 12:00:00,136.2215,-15.457,137.0956451214,12.3415,-3.137,12.733946413,123.88,-12.32,124.4911113293,132.97,0.0,0.0,0.0,12.3415,-3.137,12.733946413,0.0,0.0,0.0,92.4
2021-10-14 12:30:00,140.396,-15.8145,141.283881693,13.086,-3.1245,13.4538431777,127.31,-12.69,127.9408933844,132.87,0.0,0.0,0.0,13.086,-3.1245,13.4538431777,0.0,0.0,0.0,92.4
2021-10-14 13:00:00,138.971,-16.587,139.9573771189,15.141,-3.427,15.5239882118,123.83,-13.16,124.5273243108,132.61,0.0,0.0,0.0,15.141,-3.427,15.5239882118,0.0,0.0,0.0,92.4
2021-10-14 13:30:00,139.8415,-17.938,140.987293634,13.0815,-3.398,13.5156223035,126.76,-14.54,127.591179946,133.15,0.0,0.0,0.0,13.0815,-3.398,13.5156223035,0.0,0.0,0.0,92.4
2021-10-14 14:00:00,131.1235,-18.001,132.353346211,14.6435,-3.391,15.0310004075,116.48,-14.61,117.3926850362,133.15,0.0,0.0,0.0,14.6435,-3.391,15.0310004075,0.0,0.0,0.0,92.4
2021-10-14 14:30:00,127.6305,-17.012,128.7592818955,16.0505,-3.372,16.400882118,111.58,-13.64,112.4106133779,133.81,0.0,0.0,0.0,16.0505,-3.372,16.400882118,0.0,0.0,0.0,92.4
2021-10-14 15:00:00,130.203,-17.5765,131.3839965949,13.633,-3.3365,14.0353454268,116.57,-14.24,117.4365466965,133.78,0.0,0.0,0.0,13.633,-3.3365,14.0353454268,0.0,0.0,0.0,92.4
2021-10-14 15:30:00,133.9015,-17.985500000000002,135.1039966563,12.3515,-3.1755,12.7531702921,121.55,-14.81,122.4489224126,133.57,0.0,0.0,0.0,12.3515,-3.1755,12.7531702921,0.0,0.0,0.0,92.4
2021-10-14 16:00:00,136.4865,-16.924,137.5317652699,10.3565,-2.954,10.7695500486,126.13,-13.97,126.9012915616,133.57,0.0,0.0,0.0,10.3565,-2.954,10.7695500486,0.0,0.0,0.0,92.4
2021-10-14 16:30:00,145.771,-16.566,146.7092934923,7.531,-2.7960000000000003,8.0332793428,138.24,-13.77,138.9241177766,133.21,0.0,0.0,0.0,7.531,-2.7960000000000003,8.0332793428,0.0,0.0,0.0,92.4
2021-10-14 17:00:00,153.706,-16.483,154.5872689616,6.946,-2.683,7.4461671348,146.76,-13.8,147.4073865178,132.56,0.0,0.0,0.0,6.946,-2.683,7.4461671348,0.0,0.0,0.0,92.4
2021-10-14 17:30:00,155.522,-15.4125,156.283836785,6.962,-2.6025,7.4325265052,148.56,-12.81,149.111266174,132.07,0.0,0.0,0.0,6.962,-2.6025,7.4325265052,0.0,0.0,0.0,92.4
2021-10-14 18:00:00,161.104,-14.095,161.7194108356,4.594,-2.585,5.2713433772,156.51,-11.51,156.9326613551,131.61,0.0,0.0,0.0,4.594,-2.585,5.2713433772,0.0,0.0,0.0,92.4
2021-10-14 18:30:00,161.0405,-13.1215,161.5741823513,2.9305,-2.3515,3.7573105408,158.11,-10.77,158.4763862536,131.26,0.0,0.0,0.0,2.9305,-2.3515,3.7573105408,0.0,0.0,0.0,92.4
2021-10-14 19:00:00,160.94,-12.9335,161.4588462186,2.73,-2.2635,3.5463124862,158.21,-10.67,158.5693949033,131.26,0.0,0.0,0.0,2.73,-2.2635,3.5463124862,0.0,0.0,0.0,92.4
2021-10-14 19:30:00,156.607,-13.5185,157.1893835195,2.617,-2.3085,3.4896792474,153.99,-11.21,154.3974876739,131.26,0.0,0.0,0.0,2.617,-2.3085,3.4896792474,0.0,0.0,0.0,92.4
2021-10-14 20:00:00,153.3785,-15.4835,154.1580456366,2.3085,-2.2935,3.2541226928,151.07,-13.19,151.6447196575,131.6,0.0,0.0,0.0,2.3085,-2.2935,3.2541226928,0.0,0.0,0.0,92.4
2021-10-14 20:30:00,153.3205,-16.96,154.2556881293,2.7005,-2.38,3.5995972344,150.62,-14.58,151.3240258518,131.93,0.0,0.0,0.0,2.7005,-2.38,3.5995972344,0.0,0.0,0.0,92.4
2021-10-14 21:00:00,150.02,-17.9385,151.0886831707,2.75,-2.4185,3.6621909085,147.27,-15.52,148.0855269768,132.34,0.0,0.0,0.0,2.75,-2.4185,3.6621909085,0.0,0.0,0.0,92.4
2021-10-14 21:30:00,142.4095,-18.6895,143.6306481936,2.5895,-2.3795,3.5167499911,139.82,-16.31,140.7680663361,132.09,0.0,0.0,0.0,2.5895,-2.3795,3.5167499911,0.0,0.0,0.0,92.4
2021-10-14 22:00:00,136.5885,-20.748,138.1553395141,2.5785,-2.378,3.5076411233,134.01,-18.37,135.2632137723,132.21,0.0,0.0,0.0,2.5785,-2.378,3.5076411233,0.0,0.0,0.0,92.4
2021-10-14 22:30:00,123.958,-21.6325,125.8314381236,2.428,-2.4125,3.4227679223000003,121.53,-19.22,123.0404376618,132.93,0.0,0.0,0.0,2.428,-2.4125,3.4227679223000003,0.0,0.0,0.0,92.4
2021-10-14 23:00:00,108.503,-20.892,110.4960482235,2.573,-2.492,3.5819537965,105.93,-18.4,107.5161611108,132.38,0.0,0.0,0.0,2.573,-2.492,3.5819537965,0.0,0.0,0.0,92.4
2021-10-14 23:30:00,101.0035,-20.679,103.0986326449,2.4435000000000002,-2.469,3.4737088609,98.56,-18.21,100.2281282874,133.11,0.0,0.0,0.0,2.4435000000000002,-2.469,3.4737088609,0.0,0.0,0.0,92.4
2021-10-15 00:00:00,95.079,-21.0775,97.3872540287,2.529,-2.4375,3.5124417789,92.55,-18.64,94.4084323564,133.11,0.0,0.0,0.0,2.529,-2.4375,3.5124417789,0.0,0.0,0.0,92.4
2021-10-15 00:30:00,92.1855,-23.2845,95.0806728547,2.7055,-2.4445,3.6462735087,89.48,-20.84,91.8747843535,133.77,0.0,0.0,0.0,2.7055,-2.4445,3.6462735087,0.0,0.0,0.0,92.4
2021-10-15 01:00:00,92.1345,-21.818,94.6825813666,2.1745,-2.508,3.3194147451,89.96,-19.31,92.009117483,133.77,0.0,0.0,0.0,2.1745,-2.508,3.3194147451,0.0,0.0,0.0,92.4
2021-10-15 01:30:00,95.617,-21.649,98.0371862611,1.857,-2.479,3.097400523,93.76,-19.17,95.6996682335,133.65,0.0,0.0,0.0,1.857,-2.479,3.097400523,0.0,0.0,0.0,92.4
2021-10-15 02:00:00,101.635,-20.6685,103.7152839135,1.7850000000000001,-2.3985,2.9898206050000002,99.85,-18.27,101.5077110371,133.65,0.0,0.0,0.0,1.7850000000000001,-2.3985,2.9898206050000002,0.0,0.0,0.0,92.4
2021-10-15 02:30:00,103.1935,-21.4445,105.398126276,1.5535,-2.3245,2.7958294834,101.64,-19.12,103.4227441137,133.41,0.0,0.0,0.0,1.5535,-2.3245,2.7958294834,0.0,0.0,0.0,92.4
2021-10-15 03:00:00,106.5165,-22.1035,108.7857044124,1.1865,-2.3335,2.6178243830000003,105.33,-19.77,107.169313705,133.86,0.0,0.0,0.0,1.1865,-2.3335,2.6178243830000003,0.0,0.0,0.0,92.4
2021-10-15 03:30:00,108.923,-22.621,111.2471553344,1.023,-2.3609999999999998,2.5731012417,107.9,-20.26,109.7855983269,134.07,0.0,0.0,0.0,1.023,-2.3609999999999998,2.5731012417,0.0,0.0,0.0,92.4
2021-10-15 04:00:00,107.58,-22.2295,109.8526607336,0.9400000000000001,-2.3095,2.4934695206,106.64,-19.92,108.4845426777,134.07,0.0,0.0,0.0,0.9400000000000001,-2.3095,2.4934695206,0.0,0.0,0.0,92.4
2021-10-15 04:30:00,107.2565,-22.4845,109.5879077841,1.0265,-2.2545,2.4771904448,106.23,-20.23,108.1391039356,133.79,0.0,0.0,0.0,1.0265,-2.2545,2.4771904448,0.0,0.0,0.0,92.4
2021-10-15 05:00:00,107.7175,-22.9355,110.1321795231,1.1875,-2.3155,2.6022483548,106.53,-20.62,108.5072592042,133.94,0.0,0.0,0.0,1.1875,-2.3155,2.6022483548,0.0,0.0,0.0,92.4
2021-10-15 05:30:00,108.591,-22.2215,110.8413295808,1.241,-2.3715,2.6765823824,107.35,-19.85,109.1697989373,133.87,0.0,0.0,0.0,1.241,-2.3715,2.6765823824,0.0,0.0,0.0,92.4
2021-10-15 06:00:00,115.0205,-21.2775,116.9719941973,1.0605,-2.3475,2.5759302203,113.96,-18.93,115.5215412813,133.55,0.0,0.0,0.0,1.0605,-2.3475,2.5759302203,0.0,0.0,0.0,92.4
2021-10-15 06:30:00,132.503,-21.5015,134.2362078995,0.853,-2.2715,2.4263802773,131.65,-19.23,133.0470420566,133.96,0.0,0.0,0.0,0.853,-2.2715,2.4263802773,0.0,0.0,0.0,92.4
2021-10-15 07:00:00,142.5565,-19.54,143.8894273123,1.0365,-2.27,2.4954422955,141.52,-17.27,142.5698541067,132.66,0.0,0.0,0.0,1.0365,-2.27,2.4954422955,0.0,0.0,0.0,92.4
2021-10-15 07:30:00,157.397,-16.1535,158.2237376984,1.037,-2.3235,2.5444098039,156.36,-13.83,156.9704382997,133.13,0.0,0.0,0.0,1.037,-2.3235,2.5444098039,0.0,0.0,0.0,92.4
2021-10-15 08:00:00,161.645,-12.9665,162.1642258553,1.075,-2.2865,2.5265999387,160.57,-10.68,160.9247877115,132.26,0.0,0.0,0.0,1.075,-2.2865,2.5265999387,0.0,0.0,0.0,92.4
2021-10-15 08:30:00,165.7975,-11.2545,166.1790443362,1.9075000000000002,-2.3145,2.9992443215,163.89,-8.94,164.1336519426,131.26,0.0,0.0,0.0,1.9075000000000002,-2.3145,2.9992443215,0.0,0.0,0.0,92.4
2021-10-15 09:00:00,164.79,-10.931000000000001,165.1521445849,3.6,-2.491,4.3777940792,161.19,-8.44,161.4108103567,131.26,0.0,0.0,0.0,3.6,-2.491,4.3777940792,0.0,0.0,0.0,92.4
2021-10-15 09:30:00,163.292,-10.9355,163.657760049,6.9719999999999995,-2.5955,7.43944919,156.32,-8.34,156.5423201566,131.31,0.0,0.0,0.0,6.9719999999999995,-2.5955,7.43944919,0.0,0.0,0.0,92.4
2021-10-15 10:00:00,160.812,-12.1175,161.2678924965,8.262,-2.7575000000000003,8.7100201062,152.55,-9.36,152.8368806931,131.82,0.0,0.0,0.0,8.262,-2.7575000000000003,8.7100201062,0.0,0.0,0.0,92.4
2021-10-15 10:30:00,163.342,-13.8625,163.9291855352,8.472,-1.5425,8.6112769233,154.87,-12.32,155.3592588165,132.37,0.0,0.0,0.0,8.472,-1.5425,8.6112769233,0.0,0.0,0.0,92.4
2021-10-15 11:00:00,162.7275,-14.511,163.3732180538,9.8975,-1.431,10.000413354,152.83,-13.08,153.3887065595,132.37,0.0,0.0,0.0,9.8975,-1.431,10.000413354,0.0,0.0,0.0,92.4
2021-10-15 11:30:00,160.7705,-15.836500000000001,161.5485945544,12.6405,-1.6764999999999999,12.751191807,148.13,-14.16,148.8052502434,132.37,0.0,0.0,0.0,12.6405,-1.6764999999999999,12.751191807,0.0,0.0,0.0,92.4
2021-10-15 12:00:00,157.1955,-16.072,158.0149815817,15.5455,-1.702,15.638394235,141.65,-14.37,142.3770325579,132.56,0.0,0.0,0.0,15.5455,-1.702,15.638394235,0.0,0.0,0.0,92.4
2021-10-15 12:30:00,155.38,-15.2545,156.1270129422,19.34,-2.1445,19.4585323252,136.04,-13.11,136.6702370672,132.55,0.0,0.0,0.0,19.34,-2.1445,19.4585323252,0.0,0.0,0.0,92.4
2021-10-15 13:00:00,150.8815,-16.1165,151.7398056362,23.0515,-2.7765,23.2181094084,127.83,-13.34,128.5241786591,132.55,0.0,0.0,0.0,23.0515,-2.7765,23.2181094084,0.0,0.0,0.0,92.4
2021-10-15 13:30:00,148.0485,-16.981,149.0191689456,26.2085,-3.141,26.3960480612,121.84,-13.84,122.6235344459,132.46,0.0,0.0,0.0,26.2085,-3.141,26.3960480612,0.0,0.0,0.0,92.4
2021-10-15 14:00:00,148.6405,-16.9445,149.6031895399,21.9205,-2.9045,22.1120881081,126.72,-14.04,127.4954116821,132.46,0.0,0.0,0.0,21.9205,-2.9045,22.1120881081,0.0,0.0,0.0,92.4
2021-10-15 14:30:00,150.297,-17.3715,151.2975783721,17.547,-2.5415,17.7300995838,132.75,-14.83,133.5757889739,132.4,0.0,0.0,0.0,17.547,-2.5415,17.7300995838,0.0,0.0,0.0,92.4
2021-10-15 15:00:00,150.8695,-18.435,151.9916288986,17.9095,-2.205,18.0447281844,132.96,-16.23,133.9469092589,132.4,0.0,0.0,0.0,17.9095,-2.205,18.0447281844,0.0,0.0,0.0,92.4
2021-10-15 15:30:00,152.9045,-20.456,154.2667626427,13.7045,-1.6560000000000001,13.8041898078,139.2,-18.8,140.4638031665,132.71,0.0,0.0,0.0,13.7045,-1.6560000000000001,13.8041898078,0.0,0.0,0.0,92.4
2021-10-15 16:00:00,156.861,-20.1245,158.1466687011,10.281,-1.3445,10.3685409412,146.58,-18.78,147.7781607681,133.01,0.0,0.0,0.0,10.281,-1.3445,10.3685409412,0.0,0.0,0.0,92.4
2021-10-15 16:30:00,162.131,-18.97,163.2370119213,7.291,-1.12,7.3765222836,154.84,-17.85,155.8654807839,132.51,0.0,0.0,0.0,7.291,-1.12,7.3765222836,0.0,0.0,0.0,92.4
2021-10-15 17:00:00,167.825,-17.7105,168.7569033706,6.115,-1.0005,6.1963073883,161.71,-16.71,162.5710558494,132.51,0.0,0.0,0.0,6.115,-1.0005,6.1963073883,0.0,0.0,0.0,92.4
2021-10-15 17:30:00,169.4445,-17.484,170.3441482301,3.1045,-0.324,3.1213612816,166.34,-17.16,167.2227891168,132.13,0.0,0.0,0.0,3.1045,-0.324,3.1213612816,0.0,0.0,0.0,92.4
2021-10-15 18:00:00,171.8275,-16.801,172.646932661,1.5275,-0.021,1.5276443467,170.3,-16.78,171.1246867053,132.06,0.0,0.0,0.0,1.5275,-0.021,1.5276443467,0.0,0.0,0.0,92.4
2021-10-15 18:30:00,173.0425,-16.6635,173.8429723587,0.7125,0.2165,0.744666704,172.33,-16.88,173.1547380235,132.56,0.0,0.0,0.0,0.7125,0.2165,0.744666704,0.0,0.0,0.0,92.4
2021-10-15 19:00:00,175.358,-15.6845,176.058035046,0.638,0.17550000000000002,0.6616980051,174.72,-15.86,175.4383595455,132.56,0.0,0.0,0.0,0.638,0.17550000000000002,0.6616980051,0.0,0.0,0.0,92.4
2021-10-15 19:30:00,174.239,-17.438,175.1094313993,0.649,0.162,0.6689132978,173.59,-17.6,174.4799360958,132.29,0.0,0.0,0.0,0.649,0.162,0.6689132978,0.0,0.0,0.0,92.4
2021-10-15 20:00:00,170.532,-18.8365,171.5691602714,0.652,0.21350000000000002,0.6860657767,169.88,-19.05,170.9447773405,132.62,0.0,0.0,0.0,0.652,0.21350000000000002,0.6860657767,0.0,0.0,0.0,92.4
2021-10-15 20:30:00,173.437,-19.1815,174.4944781684,0.657,0.14850000000000002,0.6735734926,172.78,-19.33,173.8579227415,133.05,0.0,0.0,0.0,0.657,0.14850000000000002,0.6735734926,0.0,0.0,0.0,92.4
2021-10-15 21:00:00,170.8055,-20.8455,172.0728151118,0.6655,0.10450000000000001,0.6736545851,170.14,-20.95,171.4249751349,132.94,0.0,0.0,0.0,0.6655,0.10450000000000001,0.6736545851,0.0,0.0,0.0,92.4
2021-10-15 21:30:00,166.839,-20.6225,168.1087131212,0.659,-0.41250000000000003,0.7774556257,166.18,-20.21,167.4044100375,132.58,0.0,0.0,0.0,0.659,-0.41250000000000003,0.7774556257,0.0,0.0,0.0,92.4
2021-10-15 22:00:00,162.4845,-22.473,164.0312423572,0.6845,-0.453,0.8208223011,161.8,-22.02,163.2915196818,132.58,0.0,0.0,0.0,0.6845,-0.453,0.8208223011,0.0,0.0,0.0,92.4
2021-10-15 22:30:00,160.4065,-24.1055,162.2076458509,0.6565000000000001,-0.6455000000000001,0.9206858856000001,159.75,-23.46,161.4634141222,133.06,0.0,0.0,0.0,0.6565000000000001,-0.6455000000000001,0.9206858856000001,0.0,0.0,0.0,92.4
2021-10-15 23:00:00,155.126,-25.713,157.2425967892,0.656,-0.483,0.8146318187,154.47,-25.23,156.5168802398,133.34,0.0,0.0,0.0,0.656,-0.483,0.8146318187,0.0,0.0,0.0,92.4
2021-10-15 23:30:00,151.0405,-27.2335,153.4760442626,0.6505000000000001,-0.4435,0.7873007684000001,150.39,-26.79,152.7575078351,134.51,0.0,0.0,0.0,0.6505000000000001,-0.4435,0.7873007684000001,0.0,0.0,0.0,92.4
2021-10-16 00:00:00,146.4215,-29.0675,149.2788505399,0.6515000000000001,-0.4375,0.7847665258000001,145.77,-28.63,148.5549386591,134.51,0.0,0.0,0.0,0.6515000000000001,-0.4375,0.7847665258000001,0.0,0.0,0.0,92.4
2021-10-16 00:30:00,143.07,-29.3635,146.0521825659,0.65,-0.4435,0.7868876985000001,142.42,-28.92,145.3266073367,134.89,0.0,0.0,0.0,0.65,-0.4435,0.7868876985000001,0.0,0.0,0.0,92.4
2021-10-16 01:00:00,141.357,-30.211,144.549320199,0.667,-0.451,0.8051645794000001,140.69,-29.76,143.8031074073,135.06,0.0,0.0,0.0,0.667,-0.451,0.8051645794000001,0.0,0.0,0.0,92.4
2021-10-16 01:30:00,141.4305,-30.903,144.7673365758,0.6905,-0.453,0.8258324588,140.74,-30.45,143.9963544677,134.36,0.0,0.0,0.0,0.6905,-0.453,0.8258324588,0.0,0.0,0.0,92.4
2021-10-16 02:00:00,144.615,-29.5865,147.6104982962,0.705,-0.4965,0.8622860604,143.91,-29.09,146.8206940455,134.14,0.0,0.0,0.0,0.705,-0.4965,0.8622860604,0.0,0.0,0.0,92.4
2021-10-16 02:30:00,144.0515,-29.472,147.0354835958,0.7415,-0.492,0.8898799076,143.31,-28.98,146.2107947451,134.18,0.0,0.0,0.0,0.7415,-0.492,0.8898799076,0.0,0.0,0.0,92.4
2021-10-16 03:00:00,142.11,-29.885,145.2183367382,0.81,-0.485,0.9441001006,141.3,-29.4,144.3261930489,134.18,0.0,0.0,0.0,0.81,-0.485,0.9441001006,0.0,0.0,0.0,92.4
2021-10-16 03:30:00,140.515,-30.388,143.7633324913,0.875,-0.558,1.0377808054,139.64,-29.83,142.7906106857,134.36,0.0,0.0,0.0,0.875,-0.558,1.0377808054,0.0,0.0,0.0,92.4
2021-10-16 04:00:00,139.401,-29.4515,142.4781725502,0.931,-0.5415,1.0770251854,138.47,-28.91,141.4557492646,134.64,0.0,0.0,0.0,0.931,-0.5415,1.0770251854,0.0,0.0,0.0,92.4
2021-10-16 04:30:00,139.1125,-29.982,142.3067390542,1.0725,-0.492,1.1799662071,138.04,-29.49,141.1548854982,134.56,0.0,0.0,0.0,1.0725,-0.492,1.1799662071,0.0,0.0,0.0,92.4
2021-10-16 05:00:00,138.488,-30.3775,141.7805298701,1.168,-0.5075000000000001,1.2734913624,137.32,-29.87,140.5311328496,134.62,0.0,0.0,0.0,1.168,-0.5075000000000001,1.2734913624,0.0,0.0,0.0,92.4
2021-10-16 05:30:00,138.449,-29.574,141.572409307,1.059,-0.514,1.1771478242,137.39,-29.06,140.4296824037,134.77,0.0,0.0,0.0,1.059,-0.514,1.1771478242,0.0,0.0,0.0,92.4
2021-10-16 06:00:00,139.676,-29.4055,142.7377609683,0.896,-0.5155000000000001,1.0337099448,138.78,-28.89,141.7551427639,134.77,0.0,0.0,0.0,0.896,-0.5155000000000001,1.0337099448,0.0,0.0,0.0,92.4
2021-10-16 06:30:00,143.288,-27.6925,145.9394583389,0.9380000000000001,-0.48250000000000004,1.0548223784,142.35,-27.21,144.9272458857,134.64,0.0,0.0,0.0,0.9380000000000001,-0.48250000000000004,1.0548223784,0.0,0.0,0.0,92.4
2021-10-16 07:00:00,147.0385,-26.0935,149.3358336921,1.0185,-0.4635,1.1190060322,146.02,-25.63,148.2522758679,134.13,0.0,0.0,0.0,1.0185,-0.4635,1.1190060322,0.0,0.0,0.0,92.4
2021-10-16 07:30:00,152.781,-23.863,154.6333622799,0.8310000000000001,-0.503,0.9713753137000001,151.95,-23.36,153.7351361921,133.83,0.0,0.0,0.0,0.8310000000000001,-0.503,0.9713753137000001,0.0,0.0,0.0,92.4
2021-10-16 08:00:00,156.9165,-22.244,158.4852785222,0.9065000000000001,-0.34400000000000003,0.969576325,156.01,-21.9,157.5396143832,133.35,0.0,0.0,0.0,0.9065000000000001,-0.34400000000000003,0.969576325,0.0,0.0,0.0,92.4
2021-10-16 08:30:00,160.939,-20.804,162.2780580886,1.7890000000000001,-0.5740000000000001,1.8788286244,159.15,-20.23,160.4305937158,133.09,0.0,0.0,0.0,1.7890000000000001,-0.5740000000000001,1.8788286244,0.0,0.0,0.0,92.4
2021-10-16 09:00:00,161.237,-20.35,162.5161304886,3.197,-0.61,3.2546749454,158.04,-19.74,159.2680419921,132.88,0.0,0.0,0.0,3.197,-0.61,3.2546749454,0.0,0.0,0.0,92.4
2021-10-16 09:30:00,164.603,-20.1715,165.834366225,4.203,-0.6115,4.2472510227,160.4,-19.56,161.5882223431,132.88,0.0,0.0,0.0,4.203,-0.6115,4.2472510227,0.0,0.0,0.0,92.4
2021-10-16 10:00:00,163.4085,-21.1255,164.7683969167,7.7485,-0.8755000000000001,7.7978043384,155.66,-20.25,156.9716474399,132.66,0.0,0.0,0.0,7.7485,-0.8755000000000001,7.7978043384,0.0,0.0,0.0,92.4
2021-10-16 10:30:00,162.5995,-21.342,163.9941412498,9.7895,-0.982,9.8386296937,152.81,-20.36,154.1603895299,132.84,0.0,0.0,0.0,9.7895,-0.982,9.8386296937,0.0,0.0,0.0,92.4
2021-10-16 11:00:00,158.9065,-21.407,160.3419327289,12.4165,-1.487,12.5052245582,146.49,-19.92,147.8381767339,133.17,0.0,0.0,0.0,12.4165,-1.487,12.5052245582,0.0,0.0,0.0,92.4
2021-10-16 11:30:00,152.1625,-21.057,153.6125764879,19.5525,-3.027,19.785423555,132.61,-18.03,133.8300900396,133.35,0.0,0.0,0.0,19.5525,-3.027,19.785423555,0.0,0.0,0.0,92.4
2021-10-16 12:00:00,149.3405,-22.1,150.966867028,21.1305,-2.3,21.2553059317,128.21,-19.8,129.7298890002,133.35,0.0,0.0,0.0,21.1305,-2.3,21.2553059317,0.0,0.0,0.0,92.4
2021-10-16 12:30:00,144.3615,-21.7585,145.9920374695,26.8815,-3.0485,27.0538055456,117.48,-18.71,118.9605585898,133.59,0.0,0.0,0.0,26.8815,-3.0485,27.0538055456,0.0,0.0,0.0,92.4
2021-10-16 13:00:00,141.4395,-21.831,143.1143763612,27.8295,-2.901,27.9802943382,113.61,-18.93,115.1762866219,133.59,0.0,0.0,0.0,27.8295,-2.901,27.9802943382,0.0,0.0,0.0,92.4
2021-10-16 13:30:00,134.9215,-22.421,136.7717529435,30.0315,-3.701,30.2586912019,104.89,-18.72,106.5474096353,134.1,0.0,0.0,0.0,30.0315,-3.701,30.2586912019,0.0,0.0,0.0,92.4
2021-10-16 14:00:00,134.4675,-22.164,136.2818823331,24.6175,-2.814,24.7778106831,109.85,-19.35,111.5412255626,134.1,0.0,0.0,0.0,24.6175,-2.814,24.7778106831,0.0,0.0,0.0,92.4
2021-10-16 14:30:00,135.329,-22.982,137.2665675429,23.669,-2.572,23.80833352,111.66,-20.41,113.5100158576,134.1,0.0,0.0,0.0,23.669,-2.572,23.80833352,0.0,0.0,0.0,92.4
2021-10-16 15:00:00,136.1175,-23.3285,138.102109754,23.3175,-2.3985,23.4405334517,112.8,-20.93,114.7253454996,134.39,0.0,0.0,0.0,23.3175,-2.3985,23.4405334517,0.0,0.0,0.0,92.4
2021-10-16 15:30:00,135.3645,-22.4875,137.2196615522,16.3345,-1.8975,16.4443423858,119.03,-20.59,120.7977193493,134.31,0.0,0.0,0.0,16.3345,-1.8975,16.4443423858,0.0,0.0,0.0,92.4
2021-10-16 16:00:00,136.054,-23.1765,138.0139162123,14.774000000000001,-1.6065,14.8610873845,121.28,-21.57,123.1832103008,134.24,0.0,0.0,0.0,14.774000000000001,-1.6065,14.8610873845,0.0,0.0,0.0,92.4
2021-10-16 16:30:00,144.988,-22.9955,146.8002491968,12.798,-1.4055,12.8749459902,132.19,-21.59,133.9414954374,134.44,0.0,0.0,0.0,12.798,-1.4055,12.8749459902,0.0,0.0,0.0,92.4
2021-10-16 17:00:00,150.621,-22.334,152.2678337568,11.731,-1.264,11.7989006691,138.89,-21.07,140.4790980894,134.33,0.0,0.0,0.0,11.731,-1.264,11.7989006691,0.0,0.0,0.0,92.4
2021-10-16 17:30:00,161.2215,-22.7125,162.8134813782,6.6415,-0.9725,6.7123228841,154.58,-21.74,156.1012620064,133.96,0.0,0.0,0.0,6.6415,-0.9725,6.7123228841,0.0,0.0,0.0,92.4
2021-10-16 18:00:00,166.9355,-21.3255,168.292121356,4.2655,-0.7655000000000001,4.3336451747,162.67,-20.56,163.9641500451,133.72,0.0,0.0,0.0,4.2655,-0.7655000000000001,4.3336451747,0.0,0.0,0.0,92.4
2021-10-16 18:30:00,164.507,-20.542,165.7845795392,3.247,-0.512,3.2871192555,161.26,-20.03,162.4991953826,133.26,0.0,0.0,0.0,3.247,-0.512,3.2871192555,0.0,0.0,0.0,92.4
2021-10-16 19:00:00,168.209,-20.4245,169.4444684292,3.3890000000000002,-0.5345,3.4308907371,164.82,-19.89,166.0157959352,133.01,0.0,0.0,0.0,3.3890000000000002,-0.5345,3.4308907371,0.0,0.0,0.0,92.4
2021-10-16 19:30:00,170.4795,-20.553,171.7139648638,3.5195,-0.633,3.5759710919,166.96,-19.92,168.1441286516,132.82,0.0,0.0,0.0,3.5195,-0.633,3.5759710919,0.0,0.0,0.0,92.4
2021-10-16 20:00:00,167.738,-22.059,169.1822571223,3.688,-0.599,3.7363277426,164.05,-21.46,165.447677832,132.69,0.0,0.0,0.0,3.688,-0.599,3.7363277426,0.0,0.0,0.0,92.4
2021-10-16 20:30:00,160.5175,-23.432,162.2187610304,4.4275,-0.672,4.4782072585,156.09,-22.76,157.7406279308,133.17,0.0,0.0,0.0,4.4275,-0.672,4.4782072585,0.0,0.0,0.0,92.4
2021-10-16 21:00:00,151.2915,-24.5125,153.264414097,4.8415,-0.7525000000000001,4.8996304452,146.45,-23.76,148.3648883665,133.17,0.0,0.0,0.0,4.8415,-0.7525000000000001,4.8996304452,0.0,0.0,0.0,92.4
2021-10-16 21:30:00,147.017,-24.368,149.0228093716,4.6370000000000005,-0.758,4.6985458389,142.38,-23.61,144.3242755049,133.6,0.0,0.0,0.0,4.6370000000000005,-0.758,4.6985458389,0.0,0.0,0.0,92.4
2021-10-16 22:00:00,140.305,-25.551,142.612575273,6.095,-0.871,6.1569201716,134.21,-24.68,136.4603477205,133.54,0.0,0.0,0.0,6.095,-0.871,6.1569201716,0.0,0.0,0.0,92.4
2021-10-16 22:30:00,133.3365,-26.3635,135.9178294577,6.0965,-0.8935000000000001,6.1616275853,127.24,-25.47,129.7641649301,134.09,0.0,0.0,0.0,6.0965,-0.8935000000000001,6.1616275853,0.0,0.0,0.0,92.4
2021-10-16 23:00:00,127.4115,-27.0545,130.2522026781,4.9215,-0.8045,4.9868208811,122.49,-26.25,125.2711562971,134.31,0.0,0.0,0.0,4.9215,-0.8045,4.9868208811,0.0,0.0,0.0,92.4
2021-10-16 23:30:00,122.5785,-27.414,125.6065924156,5.0185,-0.834,5.0873272207,117.56,-26.58,120.5273827808,134.62,0.0,0.0,0.0,5.0185,-0.834,5.0873272207,0.0,0.0,0.0,92.4
2021-10-17 00:00:00,116.92,-28.4205,120.3246077087,5.41,-0.8405,5.4749009352,111.51,-27.58,114.8700853138,134.7,0.0,0.0,0.0,5.41,-0.8405,5.4749009352,0.0,0.0,0.0,92.4
2021-10-17 00:30:00,110.4365,-29.1505,114.2189659492,5.5465,-0.8605,5.6128533296,104.89,-28.29,108.6380973692,134.92,0.0,0.0,0.0,5.5465,-0.8605,5.6128533296,0.0,0.0,0.0,92.4
2021-10-17 01:00:00,106.55,-30.069,110.7115498085,5.86,-0.839,5.9197568362,100.69,-29.23,104.846883597,134.88,0.0,0.0,0.0,5.86,-0.839,5.9197568362,0.0,0.0,0.0,92.4
2021-10-17 01:30:00,103.3225,-29.2665,107.3874621569,5.2525,-0.8165,5.3155835522,98.07,-28.45,102.1133066745,133.99,0.0,0.0,0.0,5.2525,-0.8165,5.3155835522,0.0,0.0,0.0,92.4
2021-10-17 02:00:00,114.7065,-30.085,118.5862064797,4.3565000000000005,-0.725,4.4164145242,110.35,-29.36,114.1890191743,133.99,0.0,0.0,0.0,4.3565000000000005,-0.725,4.4164145242,0.0,0.0,0.0,92.4
2021-10-17 02:30:00,115.34,-30.373,119.2721037334,4.22,-0.7030000000000001,4.2781548593,111.12,-29.67,115.0128831914,133.87,0.0,0.0,0.0,4.22,-0.7030000000000001,4.2781548593,0.0,0.0,0.0,92.4
2021-10-17 03:00:00,112.9015,-30.3495,116.9095413236,4.2215,-0.6595000000000001,4.2727043544,108.68,-29.69,112.662498197,133.99,0.0,0.0,0.0,4.2215,-0.6595000000000001,4.2727043544,0.0,0.0,0.0,92.4
2021-10-17 03:30:00,110.2235,-30.4155,114.3430041257,4.1335,-0.6755,4.1883317084,106.09,-29.74,110.1796519327,134.25,0.0,0.0,0.0,4.1335,-0.6755,4.1883317084,0.0,0.0,0.0,92.4
2021-10-17 04:00:00,109.2225,-30.922,113.515305533,4.0225,-0.682,4.0799056668,105.2,-30.24,109.4600274073,134.47,0.0,0.0,0.0,4.0225,-0.682,4.0799056668,0.0,0.0,0.0,92.4
2021-10-17 04:30:00,110.3225,-31.461,114.7207414867,4.2125,-0.6910000000000001,4.2687981037,106.11,-30.77,110.4813332649,134.64,0.0,0.0,0.0,4.2125,-0.6910000000000001,4.2687981037,0.0,0.0,0.0,92.4
2021-10-17 05:00:00,107.2735,-30.9975,111.6622085063,3.7635,-0.6775,3.8239950968,103.51,-30.32,107.8592717387,134.64,0.0,0.0,0.0,3.7635,-0.6775,3.8239950968,0.0,0.0,0.0,92.4
2021-10-17 05:30:00,109.171,-31.8325,113.7172603313,3.571,-0.6625,3.6319343675,105.6,-31.17,110.1041729454,134.91,0.0,0.0,0.0,3.571,-0.6625,3.6319343675,0.0,0.0,0.0,92.4
2021-10-17 06:00:00,111.7015,-32.475,116.3264833443,3.6215,-0.635,3.6767495495,108.08,-31.84,112.67241011,134.74,0.0,0.0,0.0,3.6215,-0.635,3.6767495495,0.0,0.0,0.0,92.4
2021-10-17 06:30:00,115.7605,-31.822,120.0547085468,3.5505,-0.642,3.6080762534,112.21,-31.18,116.4614807565,134.23,0.0,0.0,0.0,3.5505,-0.642,3.6080762534,0.0,0.0,0.0,92.4
2021-10-17 07:00:00,123.125,-31.056,126.9812614562,3.645,-0.656,3.7035605841,119.48,-30.4,123.2867811243,134.23,0.0,0.0,0.0,3.645,-0.656,3.7035605841,0.0,0.0,0.0,92.4
2021-10-17 07:30:00,125.514,-29.055,128.8330595034,3.854,-0.645,3.9076004146,121.66,-28.41,124.9331169066,133.64,0.0,0.0,0.0,3.854,-0.645,3.9076004146,0.0,0.0,0.0,92.4
2021-10-17 08:00:00,126.9525,-28.127,130.0310170123,4.1225,-0.627,4.1699083023,122.83,-27.5,125.8708024126,133.78,0.0,0.0,0.0,4.1225,-0.627,4.1699083023,0.0,0.0,0.0,92.4
2021-10-17 08:30:00,132.6855,-27.5675,135.5190354397,4.0555,-0.4975,4.085900941,128.63,-27.07,131.4475629291,133.55,0.0,0.0,0.0,4.0555,-0.4975,4.085900941,0.0,0.0,0.0,92.4
2021-10-17 09:00:00,140.473,-26.2255,142.9001069952,4.323,-0.6255000000000001,4.3680177713,136.15,-25.6,138.5358527602,133.59,0.0,0.0,0.0,4.323,-0.6255000000000001,4.3680177713,0.0,0.0,0.0,92.4
2021-10-17 09:30:00,144.5775,-24.3565,146.6147761943,5.4675,-0.7765000000000001,5.522364394,139.11,-23.58,141.0943248327,132.5,0.0,0.0,0.0,5.4675,-0.7765000000000001,5.522364394,0.0,0.0,0.0,92.4
2021-10-17 10:00:00,147.0155,-23.756,148.9224790831,6.5655,-0.8260000000000001,6.61725519,140.45,-22.93,142.3094775481,132.22,0.0,0.0,0.0,6.5655,-0.8260000000000001,6.61725519,0.0,0.0,0.0,92.4
2021-10-17 10:30:00,149.763,-22.135,151.3899415219,6.833,-0.985,6.9036304942,142.93,-21.15,144.4863571414,132.69,0.0,0.0,0.0,6.833,-0.985,6.9036304942,0.0,0.0,0.0,92.4
2021-10-17 11:00:00,150.216,-21.8445,151.7960106072,7.246,-1.0045,7.3152946796,142.97,-20.84,144.4808862791,132.69,0.0,0.0,0.0,7.246,-1.0045,7.3152946796,0.0,0.0,0.0,92.4
2021-10-17 11:30:00,149.366,-21.7075,150.9351433969,8.226,-1.1175,8.3015590253,141.14,-20.59,142.6339640478,133.03,0.0,0.0,0.0,8.226,-1.1175,8.3015590253,0.0,0.0,0.0,92.4
2021-10-17 12:00:00,149.9475,-22.229,151.5862170425,9.3775,-1.159,9.4488511074,140.57,-21.07,142.1403172925,133.03,0.0,0.0,0.0,9.3775,-1.159,9.4488511074,0.0,0.0,0.0,92.4
2021-10-17 12:30:00,152.3155,-21.977,153.8928200705,10.3155,-1.127,10.37688148,142.0,-20.85,143.5225504929,133.22,0.0,0.0,0.0,10.3155,-1.127,10.37688148,0.0,0.0,0.0,92.4
2021-10-17 13:00:00,147.842,-21.7005,149.4261311292,13.692,-1.3905,13.7624254494,134.15,-20.31,135.6787330424,133.22,0.0,0.0,0.0,13.692,-1.3905,13.7624254494,0.0,0.0,0.0,92.4
2021-10-17 13:30:00,141.863,-21.857,143.5368914879,15.223,-1.347,15.2824781367,126.64,-20.51,128.2900997739,133.44,0.0,0.0,0.0,15.223,-1.347,15.2824781367,0.0,0.0,0.0,92.4
2021-10-17 14:00:00,140.115,-23.434,142.0611332526,17.025,-1.744,17.1140924679,123.09,-21.69,124.9864160619,133.44,0.0,0.0,0.0,17.025,-1.744,17.1140924679,0.0,0.0,0.0,92.4
2021-10-17 14:30:00,142.11,-23.976,144.1183564852,14.31,-1.786,14.4210227099,127.8,-22.19,129.7121278062,133.73,0.0,0.0,0.0,14.31,-1.786,14.4210227099,0.0,0.0,0.0,92.4
2021-10-17 15:00:00,142.1205,-24.0685,144.1441265279,13.7805,-1.5385,13.8661156241,128.34,-22.53,130.3025575344,133.78,0.0,0.0,0.0,13.7805,-1.5385,13.8661156241,0.0,0.0,0.0,92.4
2021-10-17 15:30:00,144.456,-23.245,146.3142712144,10.736,-1.165,10.7990240763,133.72,-22.08,135.5306784459,133.67,0.0,0.0,0.0,10.736,-1.165,10.7990240763,0.0,0.0,0.0,92.4
2021-10-17 16:00:00,149.2125,-23.7135,151.0850761608,7.1225,-0.9535,7.1860398343,142.09,-22.76,143.9013054145,133.67,0.0,0.0,0.0,7.1225,-0.9535,7.1860398343,0.0,0.0,0.0,92.4
2021-10-17 16:30:00,155.1985,-22.852,156.8718850089,5.8285,-0.892,5.896361272,149.37,-21.96,150.9756222044,133.67,0.0,0.0,0.0,5.8285,-0.892,5.896361272,0.0,0.0,0.0,92.4
2021-10-17 17:00:00,161.4095,-21.261,162.8037370924,4.5395,-0.751,4.6012021527,156.87,-20.51,158.2051105369,133.35,0.0,0.0,0.0,4.5395,-0.751,4.6012021527,0.0,0.0,0.0,92.4
2021-10-17 17:30:00,167.76,-20.0315,168.9517049108,3.1,-0.5815,3.1540675722,164.66,-19.45,165.8047589787,132.79,0.0,0.0,0.0,3.1,-0.5815,3.1540675722,0.0,0.0,0.0,92.4
2021-10-17 18:00:00,172.8965,-19.574,174.0009804232,2.3965,-0.41400000000000003,2.4319967619,170.5,-19.16,171.5731785566,132.79,0.0,0.0,0.0,2.3965,-0.41400000000000003,2.4319967619,0.0,0.0,0.0,92.4
2021-10-17 18:30:00,175.672,-19.5145,176.7525595126,1.952,-0.3745,1.9876001233,173.72,-19.14,174.7712161656,131.83,0.0,0.0,0.0,1.952,-0.3745,1.9876001233,0.0,0.0,0.0,92.4
2021-10-17 19:00:00,171.427,-19.3925,172.5203912158,1.7269999999999999,-0.4625,1.7878577264,169.7,-18.93,170.7525545929,131.83,0.0,0.0,0.0,1.7269999999999999,-0.4625,1.7878577264,0.0,0.0,0.0,92.4
2021-10-17 19:30:00,167.777,-19.766,168.9373152533,1.587,-0.526,1.6718986213,166.19,-19.24,167.300011058,131.83,0.0,0.0,0.0,1.587,-0.526,1.6718986213,0.0,0.0,0.0,92.4
2021-10-17 20:00:00,164.376,-21.638,165.7940662991,1.716,-0.458,1.7760686924,162.66,-21.18,164.0331307998,131.83,0.0,0.0,0.0,1.716,-0.458,1.7760686924,0.0,0.0,0.0,92.4
2021-10-17 20:30:00,165.1415,-22.7685,166.7036880651,1.6915,-0.4585,1.7525394431999999,163.45,-22.31,164.9655679225,132.35,0.0,0.0,0.0,1.6915,-0.4585,1.7525394431999999,0.0,0.0,0.0,92.4
2021-10-17 21:00:00,162.429,-25.079,164.3536926327,1.8090000000000002,-0.549,1.8904713698000002,160.62,-24.53,162.4823230385,132.48,0.0,0.0,0.0,1.8090000000000002,-0.549,1.8904713698000002,0.0,0.0,0.0,92.4
2021-10-17 21:30:00,158.3065,-25.1005,160.2840698338,1.7365,-0.5705,1.8278135845999999,156.57,-24.53,158.4799223877,133.18,0.0,0.0,0.0,1.7365,-0.5705,1.8278135845999999,0.0,0.0,0.0,92.4
2021-10-17 22:00:00,152.7,-25.7225,154.8513384064,1.85,-0.6125,1.948757617,150.85,-25.11,152.9255851714,133.18,0.0,0.0,0.0,1.85,-0.6125,1.948757617,0.0,0.0,0.0,92.4
2021-10-17 22:30:00,149.318,-28.0155,151.9234457358,1.748,-0.6155,1.8531983839000001,147.57,-27.4,150.0921880046,133.96,0.0,0.0,0.0,1.748,-0.6155,1.8531983839000001,0.0,0.0,0.0,92.4
2021-10-17 23:00:00,143.1735,-29.6195,146.2052183833,2.5635,-0.6895,2.6546077865,140.61,-28.93,143.5552750685,133.96,0.0,0.0,0.0,2.5635,-0.6895,2.6546077865,0.0,0.0,0.0,92.4
2021-10-17 23:30:00,135.082,-30.9885,138.5908866277,2.932,-0.6685,3.0072439625,132.15,-30.32,135.5836454002,134.54,0.0,0.0,0.0,2.932,-0.6685,3.0072439625,0.0,0.0,0.0,92.4
2021-10-18 00:00:00,127.995,-31.068,131.7115813017,3.5949999999999998,-0.708,3.6640536295,124.4,-30.36,128.0511210416,134.58,0.0,0.0,0.0,3.5949999999999998,-0.708,3.6640536295,0.0,0.0,0.0,92.4
2021-10-18 00:30:00,123.4585,-31.0735,127.3089298694,3.7785,-0.8035,3.8629877686,119.68,-30.27,123.44867476,135.1,0.0,0.0,0.0,3.7785,-0.8035,3.8629877686,0.0,0.0,0.0,92.4
2021-10-18 01:00:00,118.0905,-32.448,122.467297244,3.5305,-0.6980000000000001,3.5988379027,114.56,-31.75,118.8783247695,135.36,0.0,0.0,0.0,3.5305,-0.6980000000000001,3.5988379027,0.0,0.0,0.0,92.4
2021-10-18 01:30:00,116.534,-32.0855,120.8703953259,3.074,-0.6355000000000001,3.1390024291,113.46,-31.45,117.7381590649,134.97,0.0,0.0,0.0,3.074,-0.6355000000000001,3.1390024291,0.0,0.0,0.0,92.4
2021-10-18 02:00:00,120.0765,-31.0585,124.0282075759,3.2565,-0.6185,3.3147148444,116.82,-30.44,120.7207770021,134.4,0.0,0.0,0.0,3.2565,-0.6185,3.3147148444,0.0,0.0,0.0,92.4
2021-10-18 02:30:00,120.042,-31.442,124.0914224594,3.992,-0.672,4.0481660045,116.05,-30.77,120.0599658504,134.4,0.0,0.0,0.0,3.992,-0.672,4.0481660045,0.0,0.0,0.0,92.4
2021-10-18 03:00:00,115.337,-30.9575,119.4193886069,4.277,-0.7175,4.3367655286,111.06,-30.24,115.1033500816,134.52,0.0,0.0,0.0,4.277,-0.7175,4.3367655286,0.0,0.0,0.0,92.4
2021-10-18 03:30:00,113.6275,-31.11,117.8093411248,4.3875,-0.6900000000000001,4.4414250247,109.24,-30.42,113.3964461524,134.63,0.0,0.0,0.0,4.3875,-0.6900000000000001,4.4414250247,0.0,0.0,0.0,92.4
2021-10-18 04:00:00,109.295,-30.8815,113.5740466271,4.865,-0.7015,4.9153155799,104.43,-30.18,108.7035293815,134.63,0.0,0.0,0.0,4.865,-0.7015,4.9153155799,0.0,0.0,0.0,92.4
2021-10-18 04:30:00,112.743,-32.3475,117.2917081692,5.433,-0.7575000000000001,5.4855533221,107.31,-31.59,111.8631494282,134.63,0.0,0.0,0.0,5.433,-0.7575000000000001,5.4855533221,0.0,0.0,0.0,92.4
2021-10-18 05:00:00,110.304,-31.812,114.7997202087,5.784,-0.812,5.8407191338,104.52,-31.0,109.0203210415,134.25,0.0,0.0,0.0,5.784,-0.812,5.8407191338,0.0,0.0,0.0,92.4
2021-10-18 05:30:00,110.707,-30.4115,114.8080971938,5.937,-0.8815000000000001,6.0020839089,104.77,-29.53,108.8520730165,134.38,0.0,0.0,0.0,5.937,-0.8815000000000001,6.0020839089,0.0,0.0,0.0,92.4
2021-10-18 06:00:00,110.7565,-29.6765,114.6634071729,6.4865,-0.8865000000000001,6.5467980342,104.27,-28.79,108.1716090294,134.15,0.0,0.0,0.0,6.4865,-0.8865000000000001,6.5467980342,0.0,0.0,0.0,92.4
2021-10-18 06:30:00,120.191,-27.666,123.3340343822,6.611,-0.876,6.6687852717,113.58,-26.79,116.6967030383,134.15,0.0,0.0,0.0,6.611,-0.876,6.6687852717,0.0,0.0,0.0,92.4
2021-10-18 07:00:00,127.13,-23.8805,129.3534505927,7.31,-0.9205000000000001,7.3677282964,119.82,-22.96,121.9999754098,133.24,0.0,0.0,0.0,7.31,-0.9205000000000001,7.3677282964,0.0,0.0,0.0,92.4
2021-10-18 07:30:00,132.049,-20.298,133.5999521145,7.249,-0.908,7.3056461042,124.8,-19.39,126.2973162819,133.91,0.0,0.0,0.0,7.249,-0.908,7.3056461042,0.0,0.0,0.0,92.4
2021-10-18 08:00:00,137.0605,-17.944,138.2301262253,7.8405000000000005,-0.9540000000000001,7.8983261676000005,129.22,-16.99,130.3321468403,133.46,0.0,0.0,0.0,7.8405000000000005,-0.9540000000000001,7.8983261676000005,0.0,0.0,0.0,92.4
2021-10-18 08:30:00,143.4235,-15.994,144.3125371832,8.6935,-0.984,8.7490112727,134.73,-15.01,135.5635386083,132.88,0.0,0.0,0.0,8.6935,-0.984,8.7490112727,0.0,0.0,0.0,92.4
2021-10-18 09:00:00,145.324,-15.748,146.174773747,9.024,-0.998,9.0790186694,136.3,-14.75,137.0957785637,132.64,0.0,0.0,0.0,9.024,-0.998,9.0790186694,0.0,0.0,0.0,92.4
2021-10-18 09:30:00,145.686,-15.606,146.5194793603,9.796,-1.206,9.8699570414,135.89,-14.4,136.6508400999,132.52,0.0,0.0,0.0,9.796,-1.206,9.8699570414,0.0,0.0,0.0,92.4
2021-10-18 10:00:00,143.403,-15.527,144.2411457872,10.883,-1.2469999999999999,10.9542091453,132.52,-14.28,133.2871666741,132.52,0.0,0.0,0.0,10.883,-1.2469999999999999,10.9542091453,0.0,0.0,0.0,92.4
2021-10-18 10:30:00,140.584,-14.686,141.3489994729,9.864,-1.166,9.9326759738,130.72,-13.52,131.4173078403,132.67,0.0,0.0,0.0,9.864,-1.166,9.9326759738,0.0,0.0,0.0,92.4
2021-10-18 11:00:00,138.317,-14.5815,139.0834736094,10.717,-1.2315,10.7875243337,127.6,-13.35,128.2964633184,132.73,0.0,0.0,0.0,10.717,-1.2315,10.7875243337,0.0,0.0,0.0,92.4
2021-10-18 11:30:00,139.044,-14.3965,139.7873139747,10.944,-1.2665,11.0170394503,128.1,-13.13,128.7711415652,132.78,0.0,0.0,0.0,10.944,-1.2665,11.0170394503,0.0,0.0,0.0,92.4
2021-10-18 12:00:00,142.7545,-15.14,143.5551004676,9.9645,-1.27,10.0451062837,132.79,-13.87,133.5124001732,132.88,0.0,0.0,0.0,9.9645,-1.27,10.0451062837,0.0,0.0,0.0,92.4
2021-10-18 12:30:00,143.414,-14.4115,144.1362783211,11.254,-1.3615,11.3360574385,132.16,-13.05,132.8027413121,132.77,0.0,0.0,0.0,11.254,-1.3615,11.3360574385,0.0,0.0,0.0,92.4
2021-10-18 13:00:00,145.6265,-15.1205,146.4093816068,11.6165,-1.3405,11.6935885211,134.01,-13.78,134.7166229535,132.57,0.0,0.0,0.0,11.6165,-1.3405,11.6935885211,0.0,0.0,0.0,92.4
2021-10-18 13:30:00,144.7965,-16.561,145.7404992898,11.2165,-1.201,11.2806149323,133.58,-15.36,134.4602022905,132.43,0.0,0.0,0.0,11.2165,-1.201,11.2806149323,0.0,0.0,0.0,92.4
2021-10-18 14:00:00,144.526,-16.662,145.4832874251,9.226,-1.092,9.2904004219,135.3,-15.57,136.192932636,132.71,0.0,0.0,0.0,9.226,-1.092,9.2904004219,0.0,0.0,0.0,92.4
2021-10-18 14:30:00,145.486,-17.128,146.4907661936,8.776,-1.098,8.8444208403,136.71,-16.03,137.6465945819,132.61,0.0,0.0,0.0,8.776,-1.098,8.8444208403,0.0,0.0,0.0,92.4
2021-10-18 15:00:00,148.017,-17.5375,149.0523270374,9.417,-1.3275000000000001,9.510107530900001,138.6,-16.21,139.5447028733,132.76,0.0,0.0,0.0,9.417,-1.3275000000000001,9.510107530900001,0.0,0.0,0.0,92.4
2021-10-18 15:30:00,149.275,-18.319,150.3948515941,8.645,-1.279,8.7390998392,140.63,-17.04,141.6585983977,132.87,0.0,0.0,0.0,8.645,-1.279,8.7390998392,0.0,0.0,0.0,92.4
2021-10-18 16:00:00,152.3785,-18.7635,153.5293984698,7.8385,-1.1035,7.9157939905,144.54,-17.66,145.6148591319,132.87,0.0,0.0,0.0,7.8385,-1.1035,7.9157939905,0.0,0.0,0.0,92.4
2021-10-18 16:30:00,157.546,-18.709,158.6529823136,7.126,-0.929,7.1863006477999996,150.42,-17.78,151.4671740015,132.83,0.0,0.0,0.0,7.126,-0.929,7.1863006477999996,0.0,0.0,0.0,92.4
2021-10-18 17:00:00,165.9825,-19.26,167.096193572,4.4025,-0.71,4.4593840662,161.58,-18.55,162.6413197807,132.83,0.0,0.0,0.0,4.4025,-0.71,4.4593840662,0.0,0.0,0.0,92.4
2021-10-18 17:30:00,172.9165,-18.813,173.9368993091,4.3765,-0.663,4.426434372,168.54,-18.15,169.5144657544,132.66,0.0,0.0,0.0,4.3765,-0.663,4.426434372,0.0,0.0,0.0,92.4
2021-10-18 18:00:00,177.3675,-17.1565,178.1953297606,2.5375,-0.47650000000000003,2.5818517579,174.83,-16.68,175.6238915979,132.4,0.0,0.0,0.0,2.5375,-0.47650000000000003,2.5818517579,0.0,0.0,0.0,92.4
2021-10-18 18:30:00,174.176,-17.4665,175.0495861128,2.166,-0.34650000000000003,2.1935401182,172.01,-17.12,172.8598695476,131.82,0.0,0.0,0.0,2.166,-0.34650000000000003,2.1935401182,0.0,0.0,0.0,92.4
2021-10-18 19:00:00,172.5365,-18.259,173.4999565223,1.5165000000000002,-0.419,1.5733191825000001,171.02,-17.84,171.94797469,131.82,0.0,0.0,0.0,1.5165000000000002,-0.419,1.5733191825000001,0.0,0.0,0.0,92.4
2021-10-18 19:30:00,173.717,-18.5825,174.708057614,1.5270000000000001,-0.49250000000000005,1.6044579303000002,172.19,-18.09,173.1376452422,132.18,0.0,0.0,0.0,1.5270000000000001,-0.49250000000000005,1.6044579303000002,0.0,0.0,0.0,92.4
2021-10-18 20:00:00,171.037,-22.845,172.5559312049,1.827,-0.485,1.8902788153999999,169.21,-22.36,170.6809705269,131.88,0.0,0.0,0.0,1.827,-0.485,1.8902788153999999,0.0,0.0,0.0,92.4
2021-10-18 20:30:00,169.5455,-24.464,171.3013831417,1.9655,-0.504,2.0290900054,167.58,-23.96,169.284193001,132.48,0.0,0.0,0.0,1.9655,-0.504,2.0290900054,0.0,0.0,0.0,92.4
2021-10-18 21:00:00,163.693,-26.246,165.7837469869,1.703,-0.496,1.7737601303,161.99,-25.75,164.0238476564,132.48,0.0,0.0,0.0,1.703,-0.496,1.7737601303,0.0,0.0,0.0,92.4
2021-10-18 21:30:00,158.0665,-27.822,160.4963616605,1.7265000000000001,-0.522,1.8036868492,156.34,-27.3,158.705657114,132.96,0.0,0.0,0.0,1.7265000000000001,-0.522,1.8036868492,0.0,0.0,0.0,92.4
2021-10-18 22:00:00,150.454,-29.2125,153.2637474168,1.5939999999999999,-0.5925,1.700556453,148.86,-28.62,151.5862922563,133.15,0.0,0.0,0.0,1.5939999999999999,-0.5925,1.700556453,0.0,0.0,0.0,92.4
2021-10-18 22:30:00,140.4545,-29.3245,143.4830752058,1.8045,-0.5845,1.8968027046,138.65,-28.74,141.5973520233,133.69,0.0,0.0,0.0,1.8045,-0.5845,1.8968027046,0.0,0.0,0.0,92.4
2021-10-18 23:00:00,122.3945,-29.438,125.8849056649,1.7645,-0.598,1.8630792388000001,120.63,-28.84,124.0296033211,134.39,0.0,0.0,0.0,1.7645,-0.598,1.8630792388000001,0.0,0.0,0.0,92.4
2021-10-18 23:30:00,110.369,-26.329,113.4659966774,1.5390000000000001,-0.509,1.6209879702999999,108.83,-25.82,111.8509780914,135.36,0.0,0.0,0.0,1.5390000000000001,-0.509,1.6209879702999999,0.0,0.0,0.0,92.4
2021-10-19 00:00:00,104.494,-24.6285,107.3571564836,1.104,-0.3985,1.1737198345,103.39,-24.23,106.1912661192,134.93,0.0,0.0,0.0,1.104,-0.3985,1.1737198345,0.0,0.0,0.0,92.4
2021-10-19 00:30:00,102.592,-25.8185,105.7908947228,2.482,-0.5385,2.539745312,100.11,-25.28,103.2525568691,134.76,0.0,0.0,0.0,2.482,-0.5385,2.539745312,0.0,0.0,0.0,92.4
2021-10-19 01:00:00,97.1435,-25.699,100.4853133212,2.3635,-0.609,2.4406993363,94.78,-25.09,98.0446658416,134.18,0.0,0.0,0.0,2.3635,-0.609,2.4406993363,0.0,0.0,0.0,92.4
2021-10-19 01:30:00,94.727,-25.155,98.0100941434,1.617,-0.495,1.6910688927000002,93.11,-24.66,96.3202351534,133.55,0.0,0.0,0.0,1.617,-0.495,1.6910688927000002,0.0,0.0,0.0,92.4
2021-10-19 02:00:00,97.987,-24.124,100.9129305144,2.017,-0.504,2.079015392,95.97,-23.62,98.833927879,133.61,0.0,0.0,0.0,2.017,-0.504,2.079015392,0.0,0.0,0.0,92.4
2021-10-19 02:30:00,98.917,-24.2465,101.8453025488,2.157,-0.5565,2.2276313093,96.76,-23.69,99.617838262,133.32,0.0,0.0,0.0,2.157,-0.5565,2.2276313093,0.0,0.0,0.0,92.4
2021-10-19 03:00:00,98.19,-24.6215,101.2299084374,2.2800000000000002,-0.5815,2.3529858159,95.91,-24.04,98.876942206,133.53,0.0,0.0,0.0,2.2800000000000002,-0.5815,2.3529858159,0.0,0.0,0.0,92.4
2021-10-19 03:30:00,94.8475,-25.2505,98.1510876481,3.3075,-0.6505000000000001,3.3708613884,91.54,-24.6,94.7878241126,133.71,0.0,0.0,0.0,3.3075,-0.6505000000000001,3.3708613884,0.0,0.0,0.0,92.4
2021-10-19 04:00:00,93.869,-26.2105,97.4596299565,4.239,-0.7205,4.2997954893,89.63,-25.49,93.1841027214,133.88,0.0,0.0,0.0,4.239,-0.7205,4.2997954893,0.0,0.0,0.0,92.4
2021-10-19 04:30:00,89.2535,-25.616,92.8566999104,6.2235,-0.806,6.2754751414,83.03,-24.81,86.6574693838,133.4,0.0,0.0,0.0,6.2235,-0.806,6.2754751414,0.0,0.0,0.0,92.4
2021-10-19 05:00:00,85.958,-23.6985,89.1649968668,7.688,-0.9785,7.7500197580000005,78.27,-22.72,81.5008668666,133.12,0.0,0.0,0.0,7.688,-0.9785,7.7500197580000005,0.0,0.0,0.0,92.4
2021-10-19 05:30:00,84.7315,-23.0525,87.8114163905,9.0115,-1.1725,9.0874577578,75.72,-21.88,78.817845695,132.87,0.0,0.0,0.0,9.0115,-1.1725,9.0874577578,0.0,0.0,0.0,92.4
2021-10-19 06:00:00,82.164,-20.1775,84.6052859002,10.054,-1.3375,10.1425747348,72.11,-18.84,74.530515227,132.87,0.0,0.0,0.0,10.054,-1.3375,10.1425747348,0.0,0.0,0.0,92.4
2021-10-19 06:30:00,87.369,-19.397,89.4962891409,10.179,-1.377,10.2717169938,77.19,-18.02,79.2654811378,133.43,0.0,0.0,0.0,10.179,-1.377,10.2717169938,0.0,0.0,0.0,92.4
2021-10-19 07:00:00,91.3575,-14.794,92.5475836651,9.9775,-1.3940000000000001,10.0744102681,81.38,-13.4,82.4758413113,132.49,0.0,0.0,0.0,9.9775,-1.3940000000000001,10.0744102681,0.0,0.0,0.0,92.4
2021-10-19 07:30:00,107.404,-13.1645,108.2077782613,10.114,-1.4145,10.2124339043,97.29,-11.75,97.9969724022,133.24,0.0,0.0,0.0,10.114,-1.4145,10.2124339043,0.0,0.0,0.0,92.4
2021-10-19 08:00:00,114.455,-12.3155,115.1156747157,10.145,-1.3855,10.2391716096,104.31,-10.93,104.8810802767,132.2,0.0,0.0,0.0,10.145,-1.3855,10.2391716096,0.0,0.0,0.0,92.4
2021-10-19 08:30:00,118.9605,-12.756,119.6424510625,10.1705,-1.326,10.2565757566,108.79,-11.43,109.3887974155,131.85,0.0,0.0,0.0,10.1705,-1.326,10.2565757566,0.0,0.0,0.0,92.4
2021-10-19 09:00:00,119.213,-11.72,119.7877196085,10.433,-1.34,10.518701868600001,108.78,-10.38,109.27411770410001,131.85,0.0,0.0,0.0,10.433,-1.34,10.518701868600001,0.0,0.0,0.0,92.4
2021-10-19 09:30:00,119.56,-10.972,120.0623937126,10.16,-1.322,10.2456470757,109.4,-9.65,109.8247809012,131.56,0.0,0.0,0.0,10.16,-1.322,10.2456470757,0.0,0.0,0.0,92.4
2021-10-19 10:00:00,122.29,-12.144,122.8915002594,10.77,-1.384,10.8585614148,111.52,-10.76,112.0378864492,131.52,0.0,0.0,0.0,10.77,-1.384,10.8585614148,0.0,0.0,0.0,92.4
2021-10-19 10:30:00,123.0975,-13.3545,123.8197770007,11.3775,-1.4045,11.4638617621,111.72,-11.95,112.3572912632,131.82,0.0,0.0,0.0,11.3775,-1.4045,11.4638617621,0.0,0.0,0.0,92.4
2021-10-19 11:00:00,123.956,-13.6935,124.7100712783,12.216,-1.4035,12.2963599594,111.74,-12.29,112.4138412296,131.82,0.0,0.0,0.0,12.216,-1.4035,12.2963599594,0.0,0.0,0.0,92.4
2021-10-19 11:30:00,123.3255,-13.427,124.054275538,12.7155,-1.467,12.7998448916,110.61,-11.96,111.2547243941,131.59,0.0,0.0,0.0,12.7155,-1.467,12.7998448916,0.0,0.0,0.0,92.4
2021-10-19 12:00:00,122.016,-13.746,122.7878527054,13.696,-1.516,13.7796470202,108.32,-12.23,109.00823501,131.59,0.0,0.0,0.0,13.696,-1.516,13.7796470202,0.0,0.0,0.0,92.4
2021-10-19 12:30:00,123.384,-14.1375,124.1913055018,13.084,-1.5675,13.1775609371,110.3,-12.57,111.0139401156,131.54,0.0,0.0,0.0,13.084,-1.5675,13.1775609371,0.0,0.0,0.0,92.4
2021-10-19 13:00:00,125.3375,-14.495,126.1728731988,11.9175,-1.455,12.005991473,113.42,-13.04,114.1671493907,131.59,0.0,0.0,0.0,11.9175,-1.455,12.005991473,0.0,0.0,0.0,92.4
2021-10-19 13:30:00,125.5515,-14.5665,126.3936789341,11.211500000000001,-1.4165,11.3006285002,114.34,-13.15,115.0936927029,131.7,0.0,0.0,0.0,11.211500000000001,-1.4165,11.3006285002,0.0,0.0,0.0,92.4
2021-10-19 14:00:00,119.003,-13.379,119.7527104077,11.223,-1.419,11.3123512145,107.78,-11.96,108.4415510771,132.16,0.0,0.0,0.0,11.223,-1.419,11.3123512145,0.0,0.0,0.0,92.4
2021-10-19 14:30:00,115.7845,-14.007,116.6286692424,11.5945,-1.5270000000000001,11.6946209537,104.19,-12.48,104.9347725971,133.25,0.0,0.0,0.0,11.5945,-1.5270000000000001,11.6946209537,0.0,0.0,0.0,92.4
2021-10-19 15:00:00,113.935,-13.937,114.7842506357,12.135,-1.607,12.2409425291,101.8,-12.33,102.5439851966,133.25,0.0,0.0,0.0,12.135,-1.607,12.2409425291,0.0,0.0,0.0,92.4
2021-10-19 15:30:00,119.694,-15.1185,120.6450275737,11.734,-1.5885,11.841034087,107.96,-13.53,108.8045150718,132.73,0.0,0.0,0.0,11.734,-1.5885,11.841034087,0.0,0.0,0.0,92.4
2021-10-19 16:00:00,123.271,-14.941,124.1731570107,11.411,-1.541,11.5145821461,111.86,-13.4,112.6597514643,132.73,0.0,0.0,0.0,11.411,-1.541,11.5145821461,0.0,0.0,0.0,92.4
2021-10-19 16:30:00,125.351,-14.5225,126.1894457047,11.551,-1.4425,11.6407219385,113.8,-13.08,114.5492313374,132.3,0.0,0.0,0.0,11.551,-1.4425,11.6407219385,0.0,0.0,0.0,92.4
2021-10-19 17:00:00,124.2895,-13.322,125.0014219689,10.3895,-1.282,10.468296626,113.9,-12.04,114.5345869159,132.3,0.0,0.0,0.0,10.3895,-1.282,10.468296626,0.0,0.0,0.0,92.4
2021-10-19 17:30:00,129.062,-11.835,129.6034994474,8.922,-1.045,8.9829899811,120.14,-10.79,120.6235619603,132.3,0.0,0.0,0.0,8.922,-1.045,8.9829899811,0.0,0.0,0.0,92.4
2021-10-19 18:00:00,135.8525,-11.5395,136.3417097461,7.3425,-0.8095,7.3869883241,128.51,-10.73,128.9571750621,132.3,0.0,0.0,0.0,7.3425,-0.8095,7.3869883241,0.0,0.0,0.0,92.4
2021-10-19 18:30:00,141.772,-12.1535,142.2919799084,6.032,-0.6635,6.068381683,135.74,-11.49,136.2254297112,132.34,0.0,0.0,0.0,6.032,-0.6635,6.068381683,0.0,0.0,0.0,92.4
2021-10-19 19:00:00,143.9875,-13.296,144.6000822,6.0475,-0.776,6.0970839136,137.94,-12.52,138.5070178727,132.07,0.0,0.0,0.0,6.0475,-0.776,6.0970839136,0.0,0.0,0.0,92.4
2021-10-19 19:30:00,151.093,-18.2095,152.1863349294,5.6129999999999995,-0.7895000000000001,5.668251869,145.48,-17.42,146.5192369623,131.89,0.0,0.0,0.0,5.6129999999999995,-0.7895000000000001,5.668251869,0.0,0.0,0.0,92.4
2021-10-19 20:00:00,140.531,-19.0455,141.8157009335,4.921,-0.7055,4.9713148412,135.61,-18.34,136.8445384369,131.37,0.0,0.0,0.0,4.921,-0.7055,4.9713148412,0.0,0.0,0.0,92.4
2021-10-19 20:30:00,136.9355,-20.709,138.4925768453,4.8755,-0.769,4.9357736222,132.06,-19.94,133.5569062235,132.74,0.0,0.0,0.0,4.8755,-0.769,4.9357736222,0.0,0.0,0.0,92.4
2021-10-19 21:00:00,129.7855,-22.248,131.6785841139,5.0755,-0.738,5.1288735849,124.71,-21.51,126.5514290713,132.74,0.0,0.0,0.0,5.0755,-0.738,5.1288735849,0.0,0.0,0.0,92.4
2021-10-19 21:30:00,124.292,-22.9795,126.3984125068,4.592,-0.7295,4.6495843094,119.7,-22.25,121.7503696093,132.78,0.0,0.0,0.0,4.592,-0.7295,4.6495843094,0.0,0.0,0.0,92.4
2021-10-19 22:00:00,117.525,-23.0965,119.7730100534,3.4050000000000002,-0.6965,3.475505323,114.12,-22.4,116.2976113254,133.17,0.0,0.0,0.0,3.4050000000000002,-0.6965,3.475505323,0.0,0.0,0.0,92.4
2021-10-19 22:30:00,112.5875,-24.393,115.1996684251,3.8375,-0.773,3.9145798306,108.75,-23.62,111.2855197229,133.98,0.0,0.0,0.0,3.8375,-0.773,3.9145798306,0.0,0.0,0.0,92.4
