Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-19 23:00:00,104.285,-24.505,107.1254229863,3.415,-0.6950000000000001,3.4850035868,100.87,-23.81,103.6420426275,133.98,0.0,0.0,0.0,3.415,-0.6950000000000001,3.4850035868,0.0,0.0,0.0,92.4
2021-10-19 23:30:00,103.6735,-24.7145,106.5786147053,3.2435,-0.6845,3.3149407989,100.43,-24.03,103.2648333171,133.12,0.0,0.0,0.0,3.2435,-0.6845,3.3149407989,0.0,0.0,0.0,92.4
2021-10-20 00:00:00,97.8145,-24.527,100.84269998,2.4445,-0.647,2.5286734170000003,95.37,-23.88,98.3142476958,133.12,0.0,0.0,0.0,2.4445,-0.647,2.5286734170000003,0.0,0.0,0.0,92.4
2021-10-20 00:30:00,96.235,-22.3415,98.7943209261,1.835,-0.6415000000000001,1.9439000103000001,94.4,-21.7,96.8620152588,133.84,0.0,0.0,0.0,1.835,-0.6415000000000001,1.9439000103000001,0.0,0.0,0.0,92.4
2021-10-20 01:00:00,97.126,-22.8025,99.7667974942,1.016,-0.6025,1.1812121952,96.11,-22.2,98.6406209429,134.12,0.0,0.0,0.0,1.016,-0.6025,1.1812121952,0.0,0.0,0.0,92.4
2021-10-20 01:30:00,99.7615,-23.2205,102.4282602727,1.2515,-0.7305,1.4490971327,98.51,-22.49,101.0446445884,133.42,0.0,0.0,0.0,1.2515,-0.7305,1.4490971327,0.0,0.0,0.0,92.4
2021-10-20 02:00:00,105.3365,-23.126,107.8452136548,1.1265,-0.626,1.2887506547,104.21,-22.5,106.6113225694,133.42,0.0,0.0,0.0,1.1265,-0.626,1.2887506547,0.0,0.0,0.0,92.4
2021-10-20 02:30:00,106.947,-22.9055,109.37240392,1.037,-0.6155,1.2059059872,105.91,-22.29,108.2301815576,133.0,0.0,0.0,0.0,1.037,-0.6155,1.2059059872,0.0,0.0,0.0,92.4
2021-10-20 03:00:00,105.878,-23.4425,108.44215827,0.848,-0.6125,1.0460689509,105.03,-22.83,107.4826023131,133.0,0.0,0.0,0.0,0.848,-0.6125,1.0460689509,0.0,0.0,0.0,92.4
2021-10-20 03:30:00,106.4525,-23.6955,109.0578354659,0.8625,-0.6355000000000001,1.0713386486,105.59,-23.06,108.0787291746,133.7,0.0,0.0,0.0,0.8625,-0.6355000000000001,1.0713386486,0.0,0.0,0.0,92.4
2021-10-20 04:00:00,106.85,-24.071,109.5277843335,0.75,-0.611,0.9673784161000001,106.1,-23.46,108.662696451,133.96,0.0,0.0,0.0,0.75,-0.611,0.9673784161000001,0.0,0.0,0.0,92.4
2021-10-20 04:30:00,107.2935,-24.235,109.9965016137,0.6835,-0.5750000000000001,0.8931949675,106.61,-23.66,109.2038813413,133.76,0.0,0.0,0.0,0.6835,-0.5750000000000001,0.8931949675,0.0,0.0,0.0,92.4
2021-10-20 05:00:00,106.961,-24.945,109.8312730783,0.681,-0.5650000000000001,0.8848649614,106.28,-24.38,109.0404640489,133.76,0.0,0.0,0.0,0.681,-0.5650000000000001,0.8848649614,0.0,0.0,0.0,92.4
2021-10-20 05:30:00,108.349,-24.860500000000002,111.1645188954,0.6890000000000001,-0.6005,0.9139591074000001,107.66,-24.26,110.3595179402,133.84,0.0,0.0,0.0,0.6890000000000001,-0.6005,0.9139591074000001,0.0,0.0,0.0,92.4
2021-10-20 06:00:00,111.7895,-24.1085,114.3595736373,0.7195,-0.6985,1.0027873653,111.07,-23.41,113.5102330189,134.0,0.0,0.0,0.0,0.7195,-0.6985,1.0027873653,0.0,0.0,0.0,92.4
2021-10-20 06:30:00,119.1515,-21.6285,121.0986043045,1.4415,-0.7585000000000001,1.628878295,117.71,-20.87,119.5458113026,133.78,0.0,0.0,0.0,1.4415,-0.7585000000000001,1.628878295,0.0,0.0,0.0,92.4
2021-10-20 07:00:00,120.7555,-19.252,122.2805392704,4.9955,-0.892,5.0745132033,115.76,-18.36,117.2069417739,133.78,0.0,0.0,0.0,4.9955,-0.892,5.0745132033,0.0,0.0,0.0,92.4
2021-10-20 07:30:00,129.444,-18.8755,130.8129719724,7.394,-1.1955,7.4900237817,122.05,-17.68,123.3239023872,134.21,0.0,0.0,0.0,7.394,-1.1955,7.4900237817,0.0,0.0,0.0,92.4
2021-10-20 08:00:00,136.856,-16.9105,137.8968083251,8.336,-1.1405,8.4136577212,128.52,-15.77,129.4839113558,133.55,0.0,0.0,0.0,8.336,-1.1405,8.4136577212,0.0,0.0,0.0,92.4
2021-10-20 08:30:00,135.651,-15.021,136.4801239815,7.271,-0.971,7.3355491955,128.38,-14.05,129.1465326674,131.56,0.0,0.0,0.0,7.271,-0.971,7.3355491955,0.0,0.0,0.0,92.4
2021-10-20 09:00:00,131.831,-14.1455,132.587735976,8.561,-1.0855,8.6295440928,123.27,-13.06,123.9598987576,131.56,0.0,0.0,0.0,8.561,-1.0855,8.6295440928,0.0,0.0,0.0,92.4
2021-10-20 09:30:00,127.7525,-11.5555,128.2740458413,7.9325,-1.2055,8.0235769143,119.82,-10.35,120.2661835264,131.71,0.0,0.0,0.0,7.9325,-1.2055,8.0235769143,0.0,0.0,0.0,92.4
2021-10-20 10:00:00,119.8685,-12.361,120.50415599990001,16.6585,-1.931,16.7700442233,103.21,-10.43,103.7356688897,131.52,0.0,0.0,0.0,16.6585,-1.931,16.7700442233,0.0,0.0,0.0,92.4
2021-10-20 10:30:00,115.282,-13.8255,116.1080702374,23.622,-3.2455,23.8439123101,91.66,-10.58,92.2685862035,131.75,0.0,0.0,0.0,23.622,-3.2455,23.8439123101,0.0,0.0,0.0,92.4
2021-10-20 11:00:00,101.4305,-12.731,102.2263404962,32.2505,-4.071,32.5064269222,69.18,-8.66,69.7199254159,132.27,0.0,0.0,0.0,32.2505,-4.071,32.5064269222,0.0,0.0,0.0,92.4
2021-10-20 11:30:00,91.3805,-9.7345,91.8975313624,35.7405,-5.1245,36.1060083712,55.64,-4.61,55.8306519754,132.31,0.0,0.0,0.0,35.7405,-5.1245,36.1060083712,0.0,0.0,0.0,92.4
2021-10-20 12:00:00,89.8485,-9.6165,90.3616623602,38.0885,-5.1565,38.4359639465,51.76,-4.46,51.951796889,131.99,0.0,0.0,0.0,38.0885,-5.1565,38.4359639465,0.0,0.0,0.0,92.4
2021-10-20 12:30:00,90.257,-10.0875,90.8189611549,41.957,-5.9075,42.3708438109,48.3,-4.18,48.4805363007,131.95,0.0,0.0,0.0,41.957,-5.9075,42.3708438109,0.0,0.0,0.0,92.4
2021-10-20 13:00:00,86.9125,-10.665,87.5644041906,43.2725,-6.515,43.7601928841,43.64,-4.15,43.8368805916,131.81,0.0,0.0,0.0,43.2725,-6.515,43.7601928841,0.0,0.0,0.0,92.4
2021-10-20 13:30:00,92.066,-12.8565,92.9593349172,36.936,-5.7265,37.3772778336,55.13,-7.13,55.5891518194,132.63,0.0,0.0,0.0,36.936,-5.7265,37.3772778336,0.0,0.0,0.0,92.4
2021-10-20 14:00:00,92.602,-13.5685,93.5907826458,34.232,-4.7985,34.5666808683,58.37,-8.77,59.0251624309,133.14,0.0,0.0,0.0,34.232,-4.7985,34.5666808683,0.0,0.0,0.0,92.4
2021-10-20 14:30:00,97.434,-13.554,98.3722281541,20.834,-2.634,20.9998455232,76.6,-10.92,77.3744557331,133.47,0.0,0.0,0.0,20.834,-2.634,20.9998455232,0.0,0.0,0.0,92.4
2021-10-20 15:00:00,112.044,-15.1735,113.0667636322,14.634,-1.8835000000000002,14.7547120694,97.41,-13.29,98.3124213922,134.14,0.0,0.0,0.0,14.634,-1.8835000000000002,14.7547120694,0.0,0.0,0.0,92.4
2021-10-20 15:30:00,127.0395,-16.3195,128.0834128234,11.6195,-1.6595,11.7374068899,115.42,-14.66,116.3472904712,134.19,0.0,0.0,0.0,11.6195,-1.6595,11.7374068899,0.0,0.0,0.0,92.4
2021-10-20 16:00:00,140.071,-16.1305,140.9967307112,7.811,-1.2605,7.91205291,132.26,-14.87,133.0932924681,133.97,0.0,0.0,0.0,7.811,-1.2605,7.91205291,0.0,0.0,0.0,92.4
2021-10-20 16:30:00,156.236,-16.875,157.1446891276,4.716,-1.035,4.8282378773,151.52,-15.84,152.3457121156,133.02,0.0,0.0,0.0,4.716,-1.035,4.8282378773,0.0,0.0,0.0,92.4
2021-10-20 17:00:00,163.707,-16.8925,164.5762388841,2.6870000000000003,-0.7325,2.7850539042999998,161.02,-16.16,161.8288787578,132.86,0.0,0.0,0.0,2.6870000000000003,-0.7325,2.7850539042999998,0.0,0.0,0.0,92.4
2021-10-20 17:30:00,169.894,-17.3345,170.7760408437,1.554,-0.4345,1.6136003997000001,168.34,-16.9,169.1861861973,133.25,0.0,0.0,0.0,1.554,-0.4345,1.6136003997000001,0.0,0.0,0.0,92.4
2021-10-20 18:00:00,171.372,-16.419,172.1567481832,2.7720000000000002,-0.589,2.8338851422999998,168.6,-15.83,169.3415155832,132.9,0.0,0.0,0.0,2.7720000000000002,-0.589,2.8338851422999998,0.0,0.0,0.0,92.4
2021-10-20 18:30:00,170.8825,-15.8965,171.6203004266,5.9625,-0.7665000000000001,6.0115662269,164.92,-15.13,165.6125698732,132.37,0.0,0.0,0.0,5.9625,-0.7665000000000001,6.0115662269,0.0,0.0,0.0,92.4
2021-10-20 19:00:00,165.7695,-16.494,166.5880522914,6.8895,-1.004,6.96227163,158.88,-15.49,159.6333126262,132.29,0.0,0.0,0.0,6.8895,-1.004,6.96227163,0.0,0.0,0.0,92.4
2021-10-20 19:30:00,159.886,-16.6795,160.7536584848,6.336,-0.9495,6.4067500537,153.55,-15.73,154.3536050761,132.86,0.0,0.0,0.0,6.336,-0.9495,6.4067500537,0.0,0.0,0.0,92.4
2021-10-20 20:00:00,153.4465,-18.206,154.5227711318,4.9065,-0.916,4.9912722076,148.54,-17.29,149.5428891656,132.86,0.0,0.0,0.0,4.9065,-0.916,4.9912722076,0.0,0.0,0.0,92.4
2021-10-20 20:30:00,142.3855,-18.261,143.5517144838,5.6255,-0.9410000000000001,5.7036594613,136.76,-17.32,137.852384818,133.03,0.0,0.0,0.0,5.6255,-0.9410000000000001,5.7036594613,0.0,0.0,0.0,92.4
2021-10-20 21:00:00,136.513,-19.048,137.8355014973,5.623,-1.048,5.7198280569,130.89,-18.0,132.1218835016,132.82,0.0,0.0,0.0,5.623,-1.048,5.7198280569,0.0,0.0,0.0,92.4
2021-10-20 21:30:00,133.7365,-19.09,135.0921149892,5.7665,-1.06,5.8631154048,127.97,-18.03,129.2339034464,133.11,0.0,0.0,0.0,5.7665,-1.06,5.8631154048,0.0,0.0,0.0,92.4
2021-10-20 22:00:00,125.7865,-20.662,127.4722002095,7.5865,-1.172,7.6764943985,118.2,-19.49,119.7960771478,132.98,0.0,0.0,0.0,7.5865,-1.172,7.6764943985,0.0,0.0,0.0,92.4
2021-10-20 22:30:00,115.2155,-21.6485,117.2316893698,8.2255,-1.2185,8.3152626236,106.99,-20.43,108.9231150858,133.68,0.0,0.0,0.0,8.2255,-1.2185,8.3152626236,0.0,0.0,0.0,92.4
2021-10-20 23:00:00,103.0045,-22.6835,105.4725945092,8.7345,-1.1535,8.810337819899999,94.27,-21.53,96.6973308835,134.33,0.0,0.0,0.0,8.7345,-1.1535,8.810337819899999,0.0,0.0,0.0,92.4
2021-10-20 23:30:00,87.36,-20.4875,89.7301914422,7.76,-1.0075,7.8251297913,79.6,-19.48,81.9489499628,134.84,0.0,0.0,0.0,7.76,-1.0075,7.8251297913,0.0,0.0,0.0,92.4
2021-10-21 00:00:00,80.1605,-19.9265,82.6000675696,7.5805,-1.0465,7.6523945599,72.58,-18.88,74.9954051926,134.97,0.0,0.0,0.0,7.5805,-1.0465,7.6523945599,0.0,0.0,0.0,92.4
2021-10-21 00:30:00,76.1265,-19.9065,78.6861661571,7.8465,-0.9665,7.9058006868,68.28,-18.94,70.858182308,134.21,0.0,0.0,0.0,7.8465,-0.9665,7.9058006868,0.0,0.0,0.0,92.4
2021-10-21 01:00:00,74.1405,-19.1175,76.5656094242,7.9005,-0.9875,7.9619756656,66.24,-18.13,68.6763023175,134.21,0.0,0.0,0.0,7.9005,-0.9875,7.9619756656,0.0,0.0,0.0,92.4
2021-10-21 01:30:00,73.1655,-17.8275,75.3061096227,7.9755,-1.0375,8.0426989562,65.19,-16.79,67.3174583596,133.72,0.0,0.0,0.0,7.9755,-1.0375,8.0426989562,0.0,0.0,0.0,92.4
2021-10-21 02:00:00,76.9125,-16.501,78.6626700364,7.6025,-1.061,7.6761792091,69.31,-15.44,71.0089409863,133.72,0.0,0.0,0.0,7.6025,-1.061,7.6761792091,0.0,0.0,0.0,92.4
2021-10-21 02:30:00,73.739,-15.599,75.3708758208,8.069,-1.069,8.1395037932,65.67,-14.53,67.2582322099,133.72,0.0,0.0,0.0,8.069,-1.069,8.1395037932,0.0,0.0,0.0,92.4
2021-10-21 03:00:00,68.7925,-14.6695,70.3391945255,8.4525,-1.0995,8.5237114275,60.34,-13.57,61.8470734958,133.5,0.0,0.0,0.0,8.4525,-1.0995,8.5237114275,0.0,0.0,0.0,92.4
2021-10-21 03:30:00,69.325,-15.563,71.0504228981,8.475,-1.073,8.5426549737,60.85,-14.49,62.5514396317,133.6,0.0,0.0,0.0,8.475,-1.073,8.5426549737,0.0,0.0,0.0,92.4
2021-10-21 04:00:00,69.0725,-15.5425,70.7995731802,8.0725,-1.0725,8.1434337045,61.0,-14.47,62.6927499796,133.88,0.0,0.0,0.0,8.0725,-1.0725,8.1434337045,0.0,0.0,0.0,92.4
2021-10-21 04:30:00,69.7185,-15.9115,71.5111534972,7.1085,-0.9115000000000001,7.1667010891,62.61,-15.0,64.3817683821,134.31,0.0,0.0,0.0,7.1085,-0.9115000000000001,7.1667010891,0.0,0.0,0.0,92.4
2021-10-21 05:00:00,69.1235,-15.648,70.8725486789,5.9635,-0.858,6.0249063271,63.16,-14.79,64.8685570982,133.98,0.0,0.0,0.0,5.9635,-0.858,6.0249063271,0.0,0.0,0.0,92.4
2021-10-21 05:30:00,70.06,-15.645,71.785580899,7.42,-0.985,7.4850935198,62.64,-14.66,64.33261381290001,133.94,0.0,0.0,0.0,7.42,-0.985,7.4850935198,0.0,0.0,0.0,92.4
2021-10-21 06:00:00,73.451,-15.7995,75.1310428601,6.311,-0.8595,6.3692590817,67.14,-14.94,68.7821430315,133.73,0.0,0.0,0.0,6.311,-0.8595,6.3692590817,0.0,0.0,0.0,92.4
2021-10-21 06:30:00,80.885,-15.692,82.3930949109,5.155,-0.802,5.2170134177,75.73,-14.89,77.1799520601,133.96,0.0,0.0,0.0,5.155,-0.802,5.2170134177,0.0,0.0,0.0,92.4
2021-10-21 07:00:00,95.3855,-15.787,96.6831059661,4.9455,-0.797,5.0093092588,90.44,-14.99,91.6738441432,134.25,0.0,0.0,0.0,4.9455,-0.797,5.0093092588,0.0,0.0,0.0,92.4
2021-10-21 07:30:00,115.786,-13.9465,116.622907948,4.176,-0.7165,4.2370211529,111.61,-13.23,112.3913920191,132.79,0.0,0.0,0.0,4.176,-0.7165,4.2370211529,0.0,0.0,0.0,92.4
2021-10-21 08:00:00,140.728,-15.884,141.6215782994,4.348,-0.704,4.4046248421,136.38,-15.18,137.2222168601,132.79,0.0,0.0,0.0,4.348,-0.704,4.4046248421,0.0,0.0,0.0,92.4
2021-10-21 08:30:00,146.932,-15.8215,147.7813671822,5.342,-0.7615000000000001,5.396002803,141.59,-15.06,142.3886642258,131.84,0.0,0.0,0.0,5.342,-0.7615000000000001,5.396002803,0.0,0.0,0.0,92.4
2021-10-21 09:00:00,143.318,-15.951,144.2029248143,8.888,-1.051,8.9499243014,134.43,-14.9,135.2532251002,132.0,0.0,0.0,0.0,8.888,-1.051,8.9499243014,0.0,0.0,0.0,92.4
2021-10-21 09:30:00,137.5155,-15.865,138.4276380108,14.1055,-1.595,14.1953920428,123.41,-14.27,124.2322864637,132.42,0.0,0.0,0.0,14.1055,-1.595,14.1953920428,0.0,0.0,0.0,92.4
2021-10-21 10:00:00,135.661,-16.91,136.7108445625,21.451,-2.39,21.5837323232,114.21,-14.52,115.1292947082,132.64,0.0,0.0,0.0,21.451,-2.39,21.5837323232,0.0,0.0,0.0,92.4
2021-10-21 10:30:00,133.862,-18.860500000000002,135.1841466454,26.212,-3.0605,26.3900663934,107.65,-15.8,108.8033202618,133.12,0.0,0.0,0.0,26.212,-3.0605,26.3900663934,0.0,0.0,0.0,92.4
2021-10-21 11:00:00,129.541,-19.0485,130.9340140424,30.801,-3.8785,31.0442323669,98.74,-15.17,99.8985310202,133.49,0.0,0.0,0.0,30.801,-3.8785,31.0442323669,0.0,0.0,0.0,92.4
2021-10-21 11:30:00,130.2745,-19.54,131.7317613571,34.6945,-4.75,35.0181500118,95.58,-14.79,96.7175294349,133.67,0.0,0.0,0.0,34.6945,-4.75,35.0181500118,0.0,0.0,0.0,92.4
2021-10-21 12:00:00,127.5045,-19.8895,129.046463456,35.0545,-5.0795,35.4206054508,92.45,-14.81,93.6287274291,133.82,0.0,0.0,0.0,35.0545,-5.0795,35.4206054508,0.0,0.0,0.0,92.4
2021-10-21 12:30:00,129.6525,-19.9545,131.1790868489,36.6925,-5.0345,37.0362760885,92.96,-14.92,94.1497105678,134.03,0.0,0.0,0.0,36.6925,-5.0345,37.0362760885,0.0,0.0,0.0,92.4
2021-10-21 13:00:00,132.4325,-20.4085,133.9957981748,36.3825,-4.9185,36.7134573215,96.05,-15.49,97.2910201406,133.98,0.0,0.0,0.0,36.3825,-4.9185,36.7134573215,0.0,0.0,0.0,92.4
2021-10-21 13:30:00,124.2355,-20.877,125.9774130122,41.1555,-5.727,41.5520602287,83.08,-15.15,84.4500378922,134.23,0.0,0.0,0.0,41.1555,-5.727,41.5520602287,0.0,0.0,0.0,92.4
2021-10-21 14:00:00,125.3525,-20.545,127.024982902,41.3725,-5.855,41.7847434029,83.98,-14.69,85.2551259456,134.23,0.0,0.0,0.0,41.3725,-5.855,41.7847434029,0.0,0.0,0.0,92.4
2021-10-21 14:30:00,122.3215,-20.529,124.0322103457,40.1015,-5.479,40.4740625988,82.22,-15.05,83.5860688153,134.15,0.0,0.0,0.0,40.1015,-5.479,40.4740625988,0.0,0.0,0.0,92.4
2021-10-21 15:00:00,120.3725,-20.045,122.0300814605,35.0725,-4.6850000000000005,35.3840286181,85.3,-15.36,86.6719077902,134.15,0.0,0.0,0.0,35.0725,-4.6850000000000005,35.3840286181,0.0,0.0,0.0,92.4
2021-10-21 15:30:00,126.389,-19.6005,127.8998003175,31.639,-4.1805,31.9139922487,94.75,-15.42,95.9965567091,133.84,0.0,0.0,0.0,31.639,-4.1805,31.9139922487,0.0,0.0,0.0,92.4
2021-10-21 16:00:00,134.7665,-20.287,136.2848923808,25.3665,-3.337,25.5850521057,109.4,-16.95,110.705295718,133.19,0.0,0.0,0.0,25.3665,-3.337,25.5850521057,0.0,0.0,0.0,92.4
2021-10-21 16:30:00,141.7405,-20.2495,143.1796479619,17.3505,-2.0895,17.4758650859,124.39,-18.16,125.7086222182,132.68,0.0,0.0,0.0,17.3505,-2.0895,17.4758650859,0.0,0.0,0.0,92.4
2021-10-21 17:00:00,151.757,-19.097,152.9538572838,10.817,-1.217,10.8852458861,140.94,-17.88,142.0696237765,132.46,0.0,0.0,0.0,10.817,-1.217,10.8852458861,0.0,0.0,0.0,92.4
2021-10-21 17:30:00,156.6505,-17.666,157.6434797454,5.7605,-0.906,5.8313117092,150.89,-16.76,151.8179492023,131.91,0.0,0.0,0.0,5.7605,-0.906,5.8313117092,0.0,0.0,0.0,92.4
2021-10-21 18:00:00,160.756,-16.728,161.6240004455,2.616,-0.518,2.6667920804,158.14,-16.21,158.9686248918,131.91,0.0,0.0,0.0,2.616,-0.518,2.6667920804,0.0,0.0,0.0,92.4
2021-10-21 18:30:00,165.1715,-14.69,165.8234618872,1.7415,-0.32,1.7706558813000002,163.43,-14.37,164.0605430931,131.56,0.0,0.0,0.0,1.7415,-0.32,1.7706558813000002,0.0,0.0,0.0,92.4
2021-10-21 19:00:00,170.324,-13.8475,170.8859802098,1.524,-0.4375,1.5855542406,168.8,-13.41,169.3318283726,130.83,0.0,0.0,0.0,1.524,-0.4375,1.5855542406,0.0,0.0,0.0,92.4
2021-10-21 19:30:00,171.5775,-19.2205,172.6507055488,1.4875,-0.5705,1.5931498674,170.09,-18.65,171.1094111965,131.09,0.0,0.0,0.0,1.4875,-0.5705,1.5931498674,0.0,0.0,0.0,92.4
2021-10-21 20:00:00,175.386,-20.816,176.6169721516,1.496,-0.646,1.6295189474,173.89,-20.17,175.0558796499,131.09,0.0,0.0,0.0,1.496,-0.646,1.6295189474,0.0,0.0,0.0,92.4
2021-10-21 20:30:00,166.0615,-22.598,167.5920385527,2.2515,-0.668,2.3485051096,163.81,-21.93,165.2714161614,132.45,0.0,0.0,0.0,2.2515,-0.668,2.3485051096,0.0,0.0,0.0,92.4
2021-10-21 21:00:00,155.121,-24.789,157.089207656,2.491,-0.679,2.5818834211,152.63,-24.11,154.5225193944,132.45,0.0,0.0,0.0,2.491,-0.679,2.5818834211,0.0,0.0,0.0,92.4
2021-10-21 21:30:00,147.4805,-26.6155,149.8628797284,2.8005,-0.7055,2.8879976627,144.68,-25.91,146.9817352599,133.15,0.0,0.0,0.0,2.8005,-0.7055,2.8879976627,0.0,0.0,0.0,92.4
2021-10-21 22:00:00,128.2495,-27.2585,131.1143015559,2.7595,-0.7185,2.8515053042,125.49,-26.54,128.2657853833,133.99,0.0,0.0,0.0,2.7595,-0.7185,2.8515053042,0.0,0.0,0.0,92.4
2021-10-21 22:30:00,116.6545,-26.9375,119.7242718771,3.1245,-0.7575000000000001,3.2150126749,113.53,-26.18,116.5094558394,134.69,0.0,0.0,0.0,3.1245,-0.7575000000000001,3.2150126749,0.0,0.0,0.0,92.4
2021-10-21 23:00:00,103.706,-26.5495,107.0505039047,3.446,-0.6995,3.5162787503,100.26,-25.85,103.5388337775,134.76,0.0,0.0,0.0,3.446,-0.6995,3.5162787503,0.0,0.0,0.0,92.4
2021-10-21 23:30:00,98.169,-26.9745,101.8075449623,3.119,-0.6745,3.1910987528,95.05,-26.3,98.6214606463,134.68,0.0,0.0,0.0,3.119,-0.6745,3.1910987528,0.0,0.0,0.0,92.4
2021-10-22 00:00:00,89.917,-24.1275,93.0978149327,2.727,-0.5675,2.785423711,87.19,-23.56,90.3170509926,134.91,0.0,0.0,0.0,2.727,-0.5675,2.785423711,0.0,0.0,0.0,92.4
2021-10-22 00:30:00,87.1735,-21.7565,89.8474506845,2.8935,-0.5965,2.9543450205,84.28,-21.16,86.895707604,134.29,0.0,0.0,0.0,2.8935,-0.5965,2.9543450205,0.0,0.0,0.0,92.4
2021-10-22 01:00:00,86.531,-21.9385,89.2687612956,3.111,-0.6585000000000001,3.1799281832,83.42,-21.28,86.091432791,133.91,0.0,0.0,0.0,3.111,-0.6585000000000001,3.1799281832,0.0,0.0,0.0,92.4
2021-10-22 01:30:00,87.8905,-21.864,90.5691696233,3.0305,-0.604,3.0901045694000002,84.86,-21.26,87.4826108435,134.11,0.0,0.0,0.0,3.0305,-0.604,3.0901045694000002,0.0,0.0,0.0,92.4
2021-10-22 02:00:00,90.386,-21.563,92.9225051589,3.476,-0.663,3.538664296,86.91,-20.9,89.3876842747,133.95,0.0,0.0,0.0,3.476,-0.663,3.538664296,0.0,0.0,0.0,92.4
2021-10-22 02:30:00,91.1775,-22.5795,93.931732266,3.5175,-0.6095,3.5699154752,87.66,-21.97,90.3712149968,134.15,0.0,0.0,0.0,3.5175,-0.6095,3.5699154752,0.0,0.0,0.0,92.4
2021-10-22 03:00:00,92.0725,-24.199,95.1994582823,3.2625,-0.6890000000000001,3.3344605636,88.81,-23.51,91.8691253904,134.15,0.0,0.0,0.0,3.2625,-0.6890000000000001,3.3344605636,0.0,0.0,0.0,92.4
2021-10-22 03:30:00,93.883,-23.502,96.7799653492,3.313,-0.732,3.392903329,90.57,-22.77,93.3884243362,134.78,0.0,0.0,0.0,3.313,-0.732,3.392903329,0.0,0.0,0.0,92.4
2021-10-22 04:00:00,92.858,-23.338,95.74586366,2.518,-0.718,2.6183674303,90.34,-22.62,93.1288354915,134.66,0.0,0.0,0.0,2.518,-0.718,2.6183674303,0.0,0.0,0.0,92.4
2021-10-22 04:30:00,87.207,-22.6925,90.1111003442,2.267,-0.5825,2.3406399232,84.94,-22.11,87.7704716861,134.71,0.0,0.0,0.0,2.267,-0.5825,2.3406399232,0.0,0.0,0.0,92.4
2021-10-22 05:00:00,89.0555,-23.135,92.0114683355,2.5755,-0.885,2.7233114493,86.48,-22.25,89.2964327395,134.16,0.0,0.0,0.0,2.5755,-0.885,2.7233114493,0.0,0.0,0.0,92.4
2021-10-22 05:30:00,91.004,-22.3445,93.7070151923,2.984,-1.2245,3.225469927,88.02,-21.12,90.5183671969,134.31,0.0,0.0,0.0,2.984,-1.2245,3.225469927,0.0,0.0,0.0,92.4
2021-10-22 06:00:00,92.3015,-20.8315,94.6230325793,3.0715,-1.3915,3.3720000741,89.23,-19.44,91.3230885373,133.57,0.0,0.0,0.0,3.0715,-1.3915,3.3720000741,0.0,0.0,0.0,92.4
2021-10-22 06:30:00,95.2525,-17.635,96.8712133776,3.6825,-1.625,4.025100154,91.57,-16.01,92.9590501242,133.34,0.0,0.0,0.0,3.6825,-1.625,4.025100154,0.0,0.0,0.0,92.4
2021-10-22 07:00:00,108.5085,-15.625,109.6277118125,3.8385,-1.645,4.1761354444,104.67,-13.98,105.599475851,133.43,0.0,0.0,0.0,3.8385,-1.645,4.1761354444,0.0,0.0,0.0,92.4
2021-10-22 07:30:00,118.919,-13.7455,119.7107653106,4.029,-1.3755,4.2573279472,114.89,-12.37,115.5540090174,134.29,0.0,0.0,0.0,4.029,-1.3755,4.2573279472,0.0,0.0,0.0,92.4
2021-10-22 08:00:00,120.785,-10.819,121.2685737774,4.155,-1.079,4.2928156261,116.63,-9.74,117.0359965993,132.67,0.0,0.0,0.0,4.155,-1.079,4.2928156261,0.0,0.0,0.0,92.4
2021-10-22 08:30:00,128.3465,-10.6275,128.7857438481,4.7965,-0.9975,4.8991242585,123.55,-9.63,123.9247328018,132.47,0.0,0.0,0.0,4.7965,-0.9975,4.8991242585,0.0,0.0,0.0,92.4
2021-10-22 09:00:00,138.7105,-11.029,139.1482721821,4.3805,-1.179,4.5363885691,134.33,-9.85,134.690650752,132.47,0.0,0.0,0.0,4.3805,-1.179,4.5363885691,0.0,0.0,0.0,92.4
2021-10-22 09:30:00,139.157,-11.759,139.6529438644,5.217,-1.289,5.3738822094,133.94,-10.47,134.3485932193,132.13,0.0,0.0,0.0,5.217,-1.289,5.3738822094,0.0,0.0,0.0,92.4
2021-10-22 10:00:00,138.441,-12.9885,139.0489540171,6.391,-1.4185,6.5465275719000005,132.05,-11.57,132.555902924,132.13,0.0,0.0,0.0,6.391,-1.4185,6.5465275719000005,0.0,0.0,0.0,92.4
2021-10-22 10:30:00,140.2945,-14.4295,141.0345957576,7.4045,-1.4795,7.5508635599,132.89,-12.95,133.519491461,132.78,0.0,0.0,0.0,7.4045,-1.4795,7.5508635599,0.0,0.0,0.0,92.4
2021-10-22 11:00:00,138.005,-15.0695,138.8253213764,9.715,-1.5895000000000001,9.8441726544,128.29,-13.48,128.9962576977,132.78,0.0,0.0,0.0,9.715,-1.5895000000000001,9.8441726544,0.0,0.0,0.0,92.4
2021-10-22 11:30:00,134.292,-13.19,134.9381983132,11.382,-1.9500000000000002,11.5478320043,122.91,-11.24,123.4228734879,133.07,0.0,0.0,0.0,11.382,-1.9500000000000002,11.5478320043,0.0,0.0,0.0,92.4
2021-10-22 12:00:00,129.988,-13.435,130.680447539,15.228,-2.365,15.4105551165,114.76,-11.07,115.2926819013,133.07,0.0,0.0,0.0,15.228,-2.365,15.4105551165,0.0,0.0,0.0,92.4
2021-10-22 12:30:00,134.1465,-13.689,134.8431391775,12.4865,-2.089,12.6600396228,121.66,-11.6,122.2117653911,133.31,0.0,0.0,0.0,12.4865,-2.089,12.6600396228,0.0,0.0,0.0,92.4
2021-10-22 13:00:00,137.096,-16.0055,138.0271322829,13.056,-2.0355,13.2137200004,124.04,-13.97,124.8242063864,132.99,0.0,0.0,0.0,13.056,-2.0355,13.2137200004,0.0,0.0,0.0,92.4
2021-10-22 13:30:00,135.8505,-15.7955,136.765698077,13.4305,-2.0155,13.5808899009,122.42,-13.78,123.1931199378,133.27,0.0,0.0,0.0,13.4305,-2.0155,13.5808899009,0.0,0.0,0.0,92.4
2021-10-22 14:00:00,130.814,-15.8325,131.7686254472,14.664,-2.1925,14.827000784,116.15,-13.64,116.9481598829,133.39,0.0,0.0,0.0,14.664,-2.1925,14.827000784,0.0,0.0,0.0,92.4
2021-10-22 14:30:00,135.572,-16.561,136.5797712145,13.132,-2.251,13.3235289995,122.44,-14.31,123.2733941287,133.42,0.0,0.0,0.0,13.132,-2.251,13.3235289995,0.0,0.0,0.0,92.4
2021-10-22 15:00:00,136.346,-17.2635,137.4345667882,9.856,-1.7135,10.0038401752,126.49,-15.55,127.4422324035,133.42,0.0,0.0,0.0,9.856,-1.7135,10.0038401752,0.0,0.0,0.0,92.4
2021-10-22 15:30:00,140.023,-18.002,141.1754671783,11.813,-1.6019999999999999,11.9211313641,128.21,-16.4,129.2546482723,133.53,0.0,0.0,0.0,11.813,-1.6019999999999999,11.9211313641,0.0,0.0,0.0,92.4
2021-10-22 16:00:00,142.508,-18.6685,143.7255821218,10.918,-1.2885,10.9937689738,131.59,-17.38,132.7327860779,133.6,0.0,0.0,0.0,10.918,-1.2885,10.9937689738,0.0,0.0,0.0,92.4
2021-10-22 16:30:00,150.3875,-19.2465,151.6140755949,5.8675,-1.1765,5.9842884707,144.52,-18.07,145.6453064812,133.64,0.0,0.0,0.0,5.8675,-1.1765,5.9842884707,0.0,0.0,0.0,92.4
2021-10-22 17:00:00,159.949,-18.9575,161.0685239494,3.8890000000000002,-1.0075,4.0173843792,156.06,-17.95,157.0889114483,133.64,0.0,0.0,0.0,3.8890000000000002,-1.0075,4.0173843792,0.0,0.0,0.0,92.4
2021-10-22 17:30:00,164.988,-17.783,165.943590515,1.988,-0.763,2.1293926364,163.0,-17.02,163.8861812356,132.99,0.0,0.0,0.0,1.988,-0.763,2.1293926364,0.0,0.0,0.0,92.4
2021-10-22 18:00:00,166.9035,-16.5305,167.7201113239,0.9835,-0.5905,1.1471540873000001,165.92,-15.94,166.68392244,132.64,0.0,0.0,0.0,0.9835,-0.5905,1.1471540873000001,0.0,0.0,0.0,92.4
2021-10-22 18:30:00,169.3585,-15.383,170.0556914991,1.1485,-0.503,1.2538186671,168.21,-14.88,168.8668661994,132.45,0.0,0.0,0.0,1.1485,-0.503,1.2538186671,0.0,0.0,0.0,92.4
2021-10-22 19:00:00,169.5045,-16.4,170.2960232074,1.2145000000000001,-0.62,1.3636019397,168.29,-15.78,169.0282003099,132.18,0.0,0.0,0.0,1.2145000000000001,-0.62,1.3636019397,0.0,0.0,0.0,92.4
2021-10-22 19:30:00,169.378,-16.7485,170.2040514684,0.908,-0.5885,1.0820333867,168.47,-16.16,169.243276085,132.15,0.0,0.0,0.0,0.908,-0.5885,1.0820333867,0.0,0.0,0.0,92.4
2021-10-22 20:00:00,167.325,-18.9225,168.3915574821,1.2650000000000001,-0.6625,1.42798153,166.06,-18.26,167.0609206248,131.42,0.0,0.0,0.0,1.2650000000000001,-0.6625,1.42798153,0.0,0.0,0.0,92.4
2021-10-22 20:30:00,163.0205,-20.0045,164.2433056185,1.0005,-0.8045,1.2838304016,162.02,-19.2,163.1536711202,131.76,0.0,0.0,0.0,1.0005,-0.8045,1.2838304016,0.0,0.0,0.0,92.4
2021-10-22 21:00:00,167.59,-20.7575,168.8706069932,0.8,-0.8075,1.1366865223,166.79,-19.95,167.9788873639,132.15,0.0,0.0,0.0,0.8,-0.8075,1.1366865223,0.0,0.0,0.0,92.4
2021-10-22 21:30:00,168.0165,-22.19,169.4754860511,0.8965000000000001,-0.79,1.1949109799,167.12,-21.4,168.4845820839,131.81,0.0,0.0,0.0,0.8965000000000001,-0.79,1.1949109799,0.0,0.0,0.0,92.4
2021-10-22 22:00:00,162.895,-23.587,164.5938261114,0.605,-0.777,0.9847608847,162.29,-22.81,163.8851433169,131.81,0.0,0.0,0.0,0.605,-0.777,0.9847608847,0.0,0.0,0.0,92.4
2021-10-22 22:30:00,160.3385,-25.3785,162.3345398999,0.7285,-0.7885000000000001,1.0735196784,159.61,-24.59,161.4930964469,132.26,0.0,0.0,0.0,0.7285,-0.7885000000000001,1.0735196784,0.0,0.0,0.0,92.4
2021-10-22 23:00:00,152.2605,-28.676,154.937319056,0.4505,-0.766,0.8886541791,151.81,-27.91,154.3542814437,132.65,0.0,0.0,0.0,0.4505,-0.766,0.8886541791,0.0,0.0,0.0,92.4
2021-10-22 23:30:00,146.344,-30.6675,149.5227805127,1.534,-0.7475,1.7064326093000002,144.81,-29.92,147.8686663901,133.34,0.0,0.0,0.0,1.534,-0.7475,1.7064326093000002,0.0,0.0,0.0,92.4
2021-10-23 00:00:00,138.789,-30.7305,142.1504490012,0.34900000000000003,-0.8205,0.8916396413000001,138.44,-29.91,141.6341826679,132.75,0.0,0.0,0.0,0.34900000000000003,-0.8205,0.8916396413000001,0.0,0.0,0.0,92.4
2021-10-23 00:30:00,130.9845,-31.691,134.7637144088,0.6245,-0.861,1.0636358634,130.36,-30.83,133.9560319657,133.08,0.0,0.0,0.0,0.6245,-0.861,1.0636358634,0.0,0.0,0.0,92.4
2021-10-23 01:00:00,128.56,-30.7835,132.1941658026,0.67,-0.8035,1.0461893949,127.89,-29.98,131.3569659363,133.68,0.0,0.0,0.0,0.67,-0.8035,1.0461893949,0.0,0.0,0.0,92.4
2021-10-23 01:30:00,129.803,-30.8745,133.424336458,0.9530000000000001,-0.8045,1.247168493,128.85,-30.07,132.3122345061,133.56,0.0,0.0,0.0,0.9530000000000001,-0.8045,1.247168493,0.0,0.0,0.0,92.4
2021-10-23 02:00:00,133.072,-30.4115,136.502807723,1.492,-0.7715000000000001,1.6796655173000001,131.58,-29.64,134.8770773705,133.61,0.0,0.0,0.0,1.492,-0.7715000000000001,1.6796655173000001,0.0,0.0,0.0,92.4
2021-10-23 02:30:00,138.251,-31.1115,141.7083781336,1.161,-0.6815,1.3462404131999999,137.09,-30.43,140.4266819376,133.53,0.0,0.0,0.0,1.161,-0.6815,1.3462404131999999,0.0,0.0,0.0,92.4
2021-10-23 03:00:00,135.912,-31.1135,139.4278366262,2.682,-0.7235,2.7778726123,133.23,-30.39,136.6520581623,133.53,0.0,0.0,0.0,2.682,-0.7235,2.7778726123,0.0,0.0,0.0,92.4
2021-10-23 03:30:00,133.88,-31.718,137.5859219688,3.54,-0.8180000000000001,3.6332800607999998,130.34,-30.9,133.9526991143,133.78,0.0,0.0,0.0,3.54,-0.8180000000000001,3.6332800607999998,0.0,0.0,0.0,92.4
2021-10-23 04:00:00,130.461,-31.406,134.1879627873,2.041,-0.716,2.1629463701000002,128.42,-30.69,132.036254491,133.78,0.0,0.0,0.0,2.041,-0.716,2.1629463701000002,0.0,0.0,0.0,92.4
2021-10-23 04:30:00,129.452,-31.4105,133.2082573051,3.142,-0.7205,3.2235514964,126.31,-30.69,129.984969131,134.12,0.0,0.0,0.0,3.142,-0.7205,3.2235514964,0.0,0.0,0.0,92.4
2021-10-23 05:00:00,123.019,-31.247,126.9253692924,3.249,-0.747,3.3337681383,119.77,-30.5,123.5924872312,134.12,0.0,0.0,0.0,3.249,-0.747,3.3337681383,0.0,0.0,0.0,92.4
2021-10-23 05:30:00,121.3755,-32.494,125.6497991891,5.3555,-0.41400000000000003,5.3714780322,116.02,-32.08,120.3734472382,134.3,0.0,0.0,0.0,5.3555,-0.41400000000000003,5.3714780322,0.0,0.0,0.0,92.4
2021-10-23 06:00:00,119.0985,-31.6605,123.2348975027,5.1785,-0.030500000000000003,5.1785898177,113.92,-31.63,118.2295364958,134.3,0.0,0.0,0.0,5.1785,-0.030500000000000003,5.1785898177,0.0,0.0,0.0,92.4
2021-10-23 06:30:00,124.708,-29.648,128.1838100854,6.228,-0.028,6.2280629412,118.48,-29.62,122.1263886308,133.02,0.0,0.0,0.0,6.228,-0.028,6.2280629412,0.0,0.0,0.0,92.4
2021-10-23 07:00:00,133.8925,-28.616,136.916313901,6.7125,-0.116,6.7135022343,127.18,-28.5,130.3341950526,133.02,0.0,0.0,0.0,6.7125,-0.116,6.7135022343,0.0,0.0,0.0,92.4
2021-10-23 07:30:00,137.0705,-26.536,139.6154764568,6.8004999999999995,-0.186,6.803043161,130.27,-26.35,132.9082217171,132.08,0.0,0.0,0.0,6.8004999999999995,-0.186,6.803043161,0.0,0.0,0.0,92.4
2021-10-23 08:00:00,142.614,-24.591,144.7185899496,5.754,-0.07100000000000001,5.7544380264,136.86,-24.52,139.0391671437,131.61,0.0,0.0,0.0,5.754,-0.07100000000000001,5.7544380264,0.0,0.0,0.0,92.4
2021-10-23 08:30:00,147.1205,-22.5325,148.8360006064,7.2605,-0.3325,7.2681095548,139.86,-22.2,141.6109444923,132.39,0.0,0.0,0.0,7.2605,-0.3325,7.2681095548,0.0,0.0,0.0,92.4
2021-10-23 09:00:00,142.304,-21.8345,143.9693502321,8.964,-0.5545,8.9811339067,133.34,-21.28,135.0273824082,132.52,0.0,0.0,0.0,8.964,-0.5545,8.9811339067,0.0,0.0,0.0,92.4
2021-10-23 09:30:00,140.7755,-21.4195,142.3957035184,13.6055,-0.8895000000000001,13.6345458487,127.17,-20.53,128.8164966144,132.4,0.0,0.0,0.0,13.6055,-0.8895000000000001,13.6345458487,0.0,0.0,0.0,92.4
2021-10-23 10:00:00,143.04,-20.583,144.5133263371,12.99,-0.863,13.0186354508,130.05,-19.72,131.5366142943,132.4,0.0,0.0,0.0,12.99,-0.863,13.0186354508,0.0,0.0,0.0,92.4
2021-10-23 10:30:00,139.845,-19.657,141.2197637514,14.735,-0.8170000000000001,14.7576323982,125.11,-18.84,126.5205821201,132.15,0.0,0.0,0.0,14.735,-0.8170000000000001,14.7576323982,0.0,0.0,0.0,92.4
2021-10-23 11:00:00,137.2575,-18.9165,138.5548818285,12.4275,-0.7765000000000001,12.4517351602,124.83,-18.14,126.141145151,132.15,0.0,0.0,0.0,12.4275,-0.7765000000000001,12.4517351602,0.0,0.0,0.0,92.4
2021-10-23 11:30:00,139.747,-18.739,140.9977805854,11.607,-0.759,11.6317896301,128.14,-17.98,129.3952858492,132.15,0.0,0.0,0.0,11.607,-0.759,11.6317896301,0.0,0.0,0.0,92.4
2021-10-23 12:00:00,140.8115,-18.6625,142.0428366321,12.2015,-0.8525,12.2312451737,128.61,-17.81,129.8373143592,132.15,0.0,0.0,0.0,12.2015,-0.8525,12.2312451737,0.0,0.0,0.0,92.4
2021-10-23 12:30:00,139.9415,-18.4575,141.153472251,11.9715,-0.7875000000000001,11.9973734,127.97,-17.67,129.1841700829,132.11,0.0,0.0,0.0,11.9715,-0.7875000000000001,11.9973734,0.0,0.0,0.0,92.4
2021-10-23 13:00:00,139.058,-18.1535,140.237929699,11.888,-0.8035,11.9151230061,127.17,-17.35,128.3480868576,132.11,0.0,0.0,0.0,11.888,-0.8035,11.9151230061,0.0,0.0,0.0,92.4
2021-10-23 13:30:00,136.8285,-18.8885,138.1260795234,11.4985,-0.7685000000000001,11.5241526587,125.33,-18.12,126.6331050713,132.41,0.0,0.0,0.0,11.4985,-0.7685000000000001,11.5241526587,0.0,0.0,0.0,92.4
2021-10-23 14:00:00,135.276,-19.7835,136.7149700956,11.686,-0.8035,11.7135907496,123.59,-18.98,125.0389079447,132.41,0.0,0.0,0.0,11.686,-0.8035,11.7135907496,0.0,0.0,0.0,92.4
2021-10-23 14:30:00,132.396,-19.9715,133.8938446242,12.296,-0.8515,12.3254479939,120.1,-19.12,121.6124352194,132.68,0.0,0.0,0.0,12.296,-0.8515,12.3254479939,0.0,0.0,0.0,92.4
2021-10-23 15:00:00,130.2965,-19.5405,131.7535921806,12.0365,-0.8005,12.0630896747,118.26,-18.74,119.7356053979,133.2,0.0,0.0,0.0,12.0365,-0.8005,12.0630896747,0.0,0.0,0.0,92.4
2021-10-23 15:30:00,134.5095,-19.7215,135.9475750152,11.3495,-0.8115,11.3784745243,123.16,-18.91,124.603265206,132.52,0.0,0.0,0.0,11.3495,-0.8115,11.3784745243,0.0,0.0,0.0,92.4
2021-10-23 16:00:00,136.832,-19.5295,138.2186586328,10.512,-0.6995,10.5352477071,126.32,-18.83,127.7157441352,132.52,0.0,0.0,0.0,10.512,-0.6995,10.5352477071,0.0,0.0,0.0,92.4
2021-10-23 16:30:00,138.875,-18.5695,140.1109986948,11.685,-0.6995,11.7059183856,127.19,-17.87,128.4392190883,132.15,0.0,0.0,0.0,11.685,-0.6995,11.7059183856,0.0,0.0,0.0,92.4
2021-10-23 17:00:00,140.7505,-16.9905,141.7722834002,11.1505,-0.7005,11.1724818416,129.6,-16.29,130.6197691776,132.15,0.0,0.0,0.0,11.1505,-0.7005,11.1724818416,0.0,0.0,0.0,92.4
2021-10-23 17:30:00,145.904,-16.0355,146.7825414559,10.524000000000001,-0.6955,10.5469567293,135.38,-15.34,136.2463210512,131.6,0.0,0.0,0.0,10.524000000000001,-0.6955,10.5469567293,0.0,0.0,0.0,92.4
2021-10-23 18:00:00,151.9225,-14.5225,152.6150353422,9.0925,-0.47250000000000003,9.1047686681,142.83,-14.05,143.5193763922,131.21,0.0,0.0,0.0,9.0925,-0.47250000000000003,9.1047686681,0.0,0.0,0.0,92.4
2021-10-23 18:30:00,156.2405,-14.6725,156.9279328115,8.8305,-0.5325,8.8465409342,147.41,-14.14,148.0866222857,130.78,0.0,0.0,0.0,8.8305,-0.5325,8.8465409342,0.0,0.0,0.0,92.4
2021-10-23 19:00:00,154.806,-14.786,155.5105251486,8.396,-0.5660000000000001,8.4150562684,146.41,-14.22,147.0989343945,130.86,0.0,0.0,0.0,8.396,-0.5660000000000001,8.4150562684,0.0,0.0,0.0,92.4
2021-10-23 19:30:00,150.633,-17.2085,151.6127737404,8.293,-0.6685,8.3199003149,142.34,-16.54,143.2977571353,130.86,0.0,0.0,0.0,8.293,-0.6685,8.3199003149,0.0,0.0,0.0,92.4
2021-10-23 20:00:00,144.7805,-18.703,145.9835449263,9.0505,-0.803,9.0860530072,135.73,-17.9,136.905233282,131.76,0.0,0.0,0.0,9.0505,-0.803,9.0860530072,0.0,0.0,0.0,92.4
2021-10-23 20:30:00,135.2025,-19.3205,136.575977853,9.2725,-0.8405,9.3105153724,125.93,-18.48,127.2787307448,132.04,0.0,0.0,0.0,9.2725,-0.8405,9.3105153724,0.0,0.0,0.0,92.4
2021-10-23 21:00:00,128.395,-20.159,129.9679241428,9.695,-0.869,9.7338679876,118.7,-19.29,120.2571997845,132.73,0.0,0.0,0.0,9.695,-0.869,9.7338679876,0.0,0.0,0.0,92.4
2021-10-23 21:30:00,111.898,-18.105,113.3532241668,9.738,-0.885,9.7781321836,102.16,-17.22,103.6011293375,133.13,0.0,0.0,0.0,9.738,-0.885,9.7781321836,0.0,0.0,0.0,92.4
2021-10-23 22:00:00,96.327,-16.674,97.7594660634,9.767,-0.914,9.8096730323,86.56,-15.76,87.983016543,133.13,0.0,0.0,0.0,9.767,-0.914,9.8096730323,0.0,0.0,0.0,92.4
2021-10-23 22:30:00,88.124,-17.001,89.7489463838,9.504,-0.861,9.5429207793,78.62,-16.14,80.2596037867,133.69,0.0,0.0,0.0,9.504,-0.861,9.5429207793,0.0,0.0,0.0,92.4
2021-10-23 23:00:00,79.6195,-17.708,81.5649314611,9.4095,-0.8180000000000001,9.444988843299999,70.21,-16.89,72.2129919059,133.57,0.0,0.0,0.0,9.4095,-0.8180000000000001,9.444988843299999,0.0,0.0,0.0,92.4
2021-10-23 23:30:00,74.1145,-17.4155,76.1331645901,9.4345,-0.8755000000000001,9.4750351187,64.68,-16.54,66.7613211373,133.8,0.0,0.0,0.0,9.4345,-0.8755000000000001,9.4750351187,0.0,0.0,0.0,92.4
2021-10-24 00:00:00,69.532,-19.71,72.2715927872,9.392,-0.77,9.4235112352,60.14,-18.94,63.0519087736,133.99,0.0,0.0,0.0,9.392,-0.77,9.4235112352,0.0,0.0,0.0,92.4
2021-10-24 00:30:00,67.8825,-20.119,70.8011861995,9.4525,-0.769,9.4837290793,58.43,-19.35,61.5506896793,133.5,0.0,0.0,0.0,9.4525,-0.769,9.4837290793,0.0,0.0,0.0,92.4
2021-10-24 01:00:00,67.845,-20.691,70.929976075,9.515,-0.781,9.5469987954,58.33,-19.91,61.6343816388,133.5,0.0,0.0,0.0,9.515,-0.781,9.5469987954,0.0,0.0,0.0,92.4
2021-10-24 01:30:00,68.4115,-20.946,71.5462664871,9.3915,-0.766,9.4226868912,59.02,-20.18,62.3746166321,134.37,0.0,0.0,0.0,9.3915,-0.766,9.4226868912,0.0,0.0,0.0,92.4
2021-10-24 02:00:00,72.542,-20.214,75.3056940742,9.342,-0.744,9.371579376,63.2,-19.47,66.1310887556,134.37,0.0,0.0,0.0,9.342,-0.744,9.371579376,0.0,0.0,0.0,92.4
2021-10-24 02:30:00,73.466,-20.3625,76.2357171033,9.416,-0.7825000000000001,9.4484581943,64.05,-19.58,66.9759576266,134.28,0.0,0.0,0.0,9.416,-0.7825000000000001,9.4484581943,0.0,0.0,0.0,92.4
2021-10-24 03:00:00,72.3585,-20.678,75.2551141535,9.4085,-0.728,9.4366231381,62.95,-19.95,66.0356343197,134.28,0.0,0.0,0.0,9.4085,-0.728,9.4366231381,0.0,0.0,0.0,92.4
2021-10-24 03:30:00,74.1005,-21.804,77.2418184421,9.3105,-0.624,9.3313871557,64.79,-21.18,68.1640411067,134.71,0.0,0.0,0.0,9.3105,-0.624,9.3313871557,0.0,0.0,0.0,92.4
2021-10-24 04:00:00,74.0795,-22.461,77.4097464229,9.1595,-0.621,9.1805272861,64.92,-21.84,68.4951969119,134.61,0.0,0.0,0.0,9.1595,-0.621,9.1805272861,0.0,0.0,0.0,92.4
2021-10-24 04:30:00,72.204,-22.8285,75.7268646403,9.274000000000001,-0.5785,9.2920255192,62.93,-22.25,66.7476396586,134.66,0.0,0.0,0.0,9.274000000000001,-0.5785,9.2920255192,0.0,0.0,0.0,92.4
2021-10-24 05:00:00,70.1505,-22.2785,73.60315355,9.3205,-0.6585000000000001,9.343732792600001,60.83,-21.62,64.5578291147,133.82,0.0,0.0,0.0,9.3205,-0.6585000000000001,9.343732792600001,0.0,0.0,0.0,92.4
2021-10-24 05:30:00,69.496,-21.369,72.7071397938,9.456,-0.759,9.486412230100001,60.04,-20.61,63.4789232738,133.74,0.0,0.0,0.0,9.456,-0.759,9.486412230100001,0.0,0.0,0.0,92.4
2021-10-24 06:00:00,72.018,-21.498,75.1582086535,9.458,-0.808,9.492451106,62.56,-20.69,65.8925617957,133.48,0.0,0.0,0.0,9.458,-0.808,9.492451106,0.0,0.0,0.0,92.4
2021-10-24 06:30:00,74.722,-20.646,77.52183305369999,9.352,-0.766,9.3833181764,65.37,-19.88,68.3260660363,133.45,0.0,0.0,0.0,9.352,-0.766,9.3833181764,0.0,0.0,0.0,92.4
2021-10-24 07:00:00,74.074,-18.4255,76.3312290367,9.244,-0.7355,9.2732139116,64.83,-17.69,67.2001860116,133.23,0.0,0.0,0.0,9.244,-0.7355,9.2732139116,0.0,0.0,0.0,92.4
2021-10-24 07:30:00,82.211,-16.1615,83.7845009727,9.051,-0.7315,9.0805117284,73.16,-15.43,74.7694489748,133.44,0.0,0.0,0.0,9.051,-0.7315,9.0805117284,0.0,0.0,0.0,92.4
2021-10-24 08:00:00,86.439,-15.632,87.8411073758,8.879,-0.662,8.9036444785,77.56,-14.97,78.9914837182,134.11,0.0,0.0,0.0,8.879,-0.662,8.9036444785,0.0,0.0,0.0,92.4
2021-10-24 08:30:00,92.798,-14.9375,93.992540716,8.558,-0.5475,8.5754953355,84.24,-14.39,85.460222911,133.72,0.0,0.0,0.0,8.558,-0.5475,8.5754953355,0.0,0.0,0.0,92.4
2021-10-24 09:00:00,93.46,-13.294,94.4007523063,8.22,-0.534,8.2373269936,85.24,-12.76,86.1897627332,133.72,0.0,0.0,0.0,8.22,-0.534,8.2373269936,0.0,0.0,0.0,92.4
2021-10-24 09:30:00,99.405,-13.5795,100.3282455007,8.195,-0.5895,8.2161752203,91.21,-12.99,92.130365244,133.18,0.0,0.0,0.0,8.195,-0.5895,8.2161752203,0.0,0.0,0.0,92.4
2021-10-24 10:00:00,101.4325,-13.6715,102.3497042912,9.8925,-0.7115,9.9180536649,91.54,-12.96,92.4528701556,133.58,0.0,0.0,0.0,9.8925,-0.7115,9.9180536649,0.0,0.0,0.0,92.4
2021-10-24 10:30:00,105.425,-13.8335,106.3287183561,11.865,-0.7835000000000001,11.8908408975,93.56,-13.05,94.4657403507,133.61,0.0,0.0,0.0,11.865,-0.7835000000000001,11.8908408975,0.0,0.0,0.0,92.4
2021-10-24 11:00:00,110.189,-15.0435,111.2111622691,15.489,-0.8735,15.513610903,94.7,-14.17,95.7542630905,133.61,0.0,0.0,0.0,15.489,-0.8735,15.513610903,0.0,0.0,0.0,92.4
2021-10-24 11:30:00,114.929,-15.879,116.0207640123,15.369,-0.969,15.3995169405,99.56,-14.91,100.6702622426,134.4,0.0,0.0,0.0,15.369,-0.969,15.3995169405,0.0,0.0,0.0,92.4
2021-10-24 12:00:00,118.0915,-16.729,119.2705404249,20.0415,-1.669,20.110874751,98.05,-15.06,99.1998291329,134.4,0.0,0.0,0.0,20.0415,-1.669,20.110874751,0.0,0.0,0.0,92.4
2021-10-24 12:30:00,118.02,-16.326,119.1438570636,22.43,-2.316,22.5492517836,95.59,-14.01,96.6112219155,133.88,0.0,0.0,0.0,22.43,-2.316,22.5492517836,0.0,0.0,0.0,92.4
2021-10-24 13:00:00,115.6595,-16.955,116.8956456214,23.4595,-1.7349999999999999,23.5235704188,92.2,-15.22,93.4477843504,133.88,0.0,0.0,0.0,23.4595,-1.7349999999999999,23.5235704188,0.0,0.0,0.0,92.4
2021-10-24 13:30:00,108.5975,-17.4395,109.9888774672,24.1475,-1.7395,24.2100726248,84.45,-15.7,85.8969877237,134.12,0.0,0.0,0.0,24.1475,-1.7395,24.2100726248,0.0,0.0,0.0,92.4
2021-10-24 14:00:00,106.754,-18.3065,108.3122544233,23.434,-2.2065,23.537650652700002,83.32,-16.1,84.8612538206,134.61,0.0,0.0,0.0,23.434,-2.2065,23.537650652700002,0.0,0.0,0.0,92.4
2021-10-24 14:30:00,106.633,-19.355,108.37533259,36.273,-3.525,36.4438767696,70.36,-15.83,72.1187804944,134.3,0.0,0.0,0.0,36.273,-3.525,36.4438767696,0.0,0.0,0.0,92.4
2021-10-24 15:00:00,107.6665,-20.3195,109.5671360514,28.8365,-2.5095,28.9454888109,78.83,-17.81,80.8168608645,134.3,0.0,0.0,0.0,28.8365,-2.5095,28.9454888109,0.0,0.0,0.0,92.4
2021-10-24 15:30:00,105.395,-20.268,107.3261284544,29.075,-2.508,29.1829691601,76.32,-17.76,78.3591730431,134.91,0.0,0.0,0.0,29.075,-2.508,29.1829691601,0.0,0.0,0.0,92.4
2021-10-24 16:00:00,112.917,-19.582,114.6023717599,18.637,-1.392,18.6889120336,94.28,-18.19,96.0187195291,135.26,0.0,0.0,0.0,18.637,-1.392,18.6889120336,0.0,0.0,0.0,92.4
2021-10-24 16:30:00,118.335,-18.9555,119.8435780726,14.895,-0.7655000000000001,14.9146577316,103.44,-18.19,105.0271855283,134.55,0.0,0.0,0.0,14.895,-0.7655000000000001,14.9146577316,0.0,0.0,0.0,92.4
2021-10-24 17:00:00,126.091,-17.0655,127.2406050412,10.871,-0.5755,10.8862225427,115.22,-16.49,116.3940226128,133.94,0.0,0.0,0.0,10.871,-0.5755,10.8862225427,0.0,0.0,0.0,92.4
2021-10-24 17:30:00,132.1615,-15.418,133.0577949849,7.8515,-0.308,7.8575388163,124.31,-15.11,125.2249503893,133.47,0.0,0.0,0.0,7.8515,-0.308,7.8575388163,0.0,0.0,0.0,92.4
2021-10-24 18:00:00,139.573,-14.359,140.3096689826,5.733,-0.059000000000000004,5.7333035852,133.84,-14.3,134.6017667046,133.07,0.0,0.0,0.0,5.733,-0.059000000000000004,5.7333035852,0.0,0.0,0.0,92.4
2021-10-24 18:30:00,143.7245,-13.3475,144.3429515304,5.4445,0.0625,5.4448587218,138.28,-13.41,138.9287101358,132.35,0.0,0.0,0.0,5.4445,0.0625,5.4448587218,0.0,0.0,0.0,92.4
2021-10-24 19:00:00,150.739,-13.942,151.3823816862,5.889,-0.052000000000000005,5.8892295761,144.85,-13.89,145.5144480799,131.74,0.0,0.0,0.0,5.889,-0.052000000000000005,5.8892295761,0.0,0.0,0.0,92.4
2021-10-24 19:30:00,147.1585,-15.3605,147.957997697,5.7785,-0.12050000000000001,5.7797562665,141.38,-15.24,142.1990225002,132.49,0.0,0.0,0.0,5.7785,-0.12050000000000001,5.7797562665,0.0,0.0,0.0,92.4
2021-10-24 20:00:00,139.8055,-17.153,140.8538364378,5.4155,-0.193,5.4189380187000005,134.39,-16.96,135.4559474516,132.49,0.0,0.0,0.0,5.4155,-0.193,5.4189380187000005,0.0,0.0,0.0,92.4
2021-10-24 20:30:00,134.6735,-18.2855,135.9092017212,5.7935,-0.1955,5.7967976073,128.88,-18.09,130.143392072,133.37,0.0,0.0,0.0,5.7935,-0.1955,5.7967976073,0.0,0.0,0.0,92.4
2021-10-24 21:00:00,125.4245,-19.5615,126.9407636754,6.1245,-0.1315,6.1259115648,119.3,-19.43,120.8718945827,133.37,0.0,0.0,0.0,6.1245,-0.1315,6.1259115648,0.0,0.0,0.0,92.4
2021-10-24 21:30:00,118.6665,-21.311,120.5649075944,6.0565,-0.07100000000000001,6.0569161502,112.61,-21.24,114.5955919746,134.42,0.0,0.0,0.0,6.0565,-0.07100000000000001,6.0569161502,0.0,0.0,0.0,92.4
2021-10-24 22:00:00,115.297,-22.9365,117.5562896712,6.607,-0.1865,6.6096317031,108.69,-22.75,111.0453898188,133.07,0.0,0.0,0.0,6.607,-0.1865,6.6096317031,0.0,0.0,0.0,92.4
2021-10-24 22:30:00,113.057,-23.5005,115.4736279384,6.687,-0.21050000000000002,6.6903123432000005,106.37,-23.29,108.8898571952,132.68,0.0,0.0,0.0,6.687,-0.21050000000000002,6.6903123432000005,0.0,0.0,0.0,92.4
2021-10-24 23:00:00,99.9445,-22.4135,102.4268913055,5.8445,-0.21350000000000002,5.848398285,94.1,-22.2,96.6832457047,132.68,0.0,0.0,0.0,5.8445,-0.21350000000000002,5.848398285,0.0,0.0,0.0,92.4
2021-10-24 23:30:00,89.457,-22.6755,92.2861481981,5.617,-0.10550000000000001,5.6179906773,83.84,-22.57,86.8248265187,133.82,0.0,0.0,0.0,5.617,-0.10550000000000001,5.6179906773,0.0,0.0,0.0,92.4
2021-10-25 00:00:00,83.3785,-23.5295,86.6349330957,5.6985,-0.1495,5.700460727,77.68,-23.38,81.1221720617,135.03,0.0,0.0,0.0,5.6985,-0.1495,5.700460727,0.0,0.0,0.0,92.4
2021-10-25 00:30:00,80.1805,-21.5765,83.0328726018,5.6105,-0.1265,5.6119259172,74.57,-21.45,77.5937329944,135.39,0.0,0.0,0.0,5.6105,-0.1265,5.6119259172,0.0,0.0,0.0,92.4
2021-10-25 01:00:00,81.0495,-21.2005,83.776384802,5.0995,-0.0505,5.0997500429,75.95,-21.15,78.8398693555,133.5,0.0,0.0,0.0,5.0995,-0.0505,5.0997500429,0.0,0.0,0.0,92.4
2021-10-25 01:30:00,83.936,-21.5875,86.6675963221,4.516,0.0425,4.516199979,79.42,-21.63,82.3127772585,133.29,0.0,0.0,0.0,4.516,0.0425,4.516199979,0.0,0.0,0.0,92.4
2021-10-25 02:00:00,88.603,-21.2955,91.126230742,4.603,0.0645,4.6034518842,84.0,-21.36,86.6732346229,133.29,0.0,0.0,0.0,4.603,0.0645,4.6034518842,0.0,0.0,0.0,92.4
2021-10-25 02:30:00,90.4215,-21.9905,93.0571316585,3.9314999999999998,0.0695,3.9321142532,86.49,-22.06,89.2589698574,133.29,0.0,0.0,0.0,3.9314999999999998,0.0695,3.9321142532,0.0,0.0,0.0,92.4
2021-10-25 03:00:00,90.7565,-22.2405,93.4418649883,4.3365,0.0795,4.3372286659,86.42,-22.32,89.2558054134,133.13,0.0,0.0,0.0,4.3365,0.0795,4.3372286659,0.0,0.0,0.0,92.4
2021-10-25 03:30:00,91.7565,-22.49,94.4725113049,3.9665,0.08,3.9673066746,87.79,-22.57,90.6448509293,133.07,0.0,0.0,0.0,3.9665,0.08,3.9673066746,0.0,0.0,0.0,92.4
2021-10-25 04:00:00,91.628,-23.3585,94.5584999154,5.398,0.0415,5.3981595243000005,86.23,-23.4,89.3486032347,133.07,0.0,0.0,0.0,5.398,0.0415,5.3981595243000005,0.0,0.0,0.0,92.4
2021-10-25 04:30:00,90.735,-23.474,93.7222967121,4.945,0.056,4.9453170778,85.79,-23.53,88.958332943,133.18,0.0,0.0,0.0,4.945,0.056,4.9453170778,0.0,0.0,0.0,92.4
2021-10-25 05:00:00,90.9175,-23.76,93.9708965917,3.8275,0.13,3.829707071,87.09,-23.89,90.3072544151,133.56,0.0,0.0,0.0,3.8275,0.13,3.829707071,0.0,0.0,0.0,92.4
2021-10-25 05:30:00,98.141,-23.849,100.9971815547,3.651,-0.299,3.6632228979,94.49,-23.55,97.380504209,134.61,0.0,0.0,0.0,3.651,-0.299,3.6632228979,0.0,0.0,0.0,92.4
2021-10-25 06:00:00,107.727,-23.534,110.2676547542,3.507,-0.41400000000000003,3.5313517242,104.22,-23.12,106.7536547384,134.61,0.0,0.0,0.0,3.507,-0.41400000000000003,3.5313517242,0.0,0.0,0.0,92.4
2021-10-25 06:30:00,118.3245,-22.814,120.5038003394,3.2745,-0.34400000000000003,3.2925197418,115.05,-22.47,117.2237322388,134.6,0.0,0.0,0.0,3.2745,-0.34400000000000003,3.2925197418,0.0,0.0,0.0,92.4
2021-10-25 07:00:00,120.224,-20.247,121.9169848093,2.564,-0.297,2.5811441262,117.66,-19.95,119.3393401188,134.6,0.0,0.0,0.0,2.564,-0.297,2.5811441262,0.0,0.0,0.0,92.4
2021-10-25 07:30:00,131.62,-17.3625,132.7602380468,2.08,-0.3025,2.1018815975,129.54,-17.06,130.6585443054,133.92,0.0,0.0,0.0,2.08,-0.3025,2.1018815975,0.0,0.0,0.0,92.4
2021-10-25 08:00:00,141.879,-15.2625,142.6975632141,2.059,-0.3025,2.0811024122,139.82,-14.96,140.618042939,132.9,0.0,0.0,0.0,2.059,-0.3025,2.0811024122,0.0,0.0,0.0,92.4
2021-10-25 08:30:00,143.9955,-12.9645,144.5779453461,2.7755,-0.2645,2.7880746941,141.22,-12.7,141.789909373,131.7,0.0,0.0,0.0,2.7755,-0.2645,2.7880746941,0.0,0.0,0.0,92.4
2021-10-25 09:00:00,140.844,-12.702,141.4156043016,5.154,-0.502,5.1783897111,135.69,-12.2,136.2373520735,131.7,0.0,0.0,0.0,5.154,-0.502,5.1783897111,0.0,0.0,0.0,92.4
2021-10-25 09:30:00,136.286,-13.4125,136.9444009525,8.416,-0.7025,8.445268631,127.87,-12.71,128.5001206225,132.69,0.0,0.0,0.0,8.416,-0.7025,8.445268631,0.0,0.0,0.0,92.4
2021-10-25 10:00:00,130.592,-14.5675,131.401988266,16.352,-1.5275,16.42318971,114.24,-13.04,114.9818211719,132.69,0.0,0.0,0.0,16.352,-1.5275,16.42318971,0.0,0.0,0.0,92.4
2021-10-25 10:30:00,140.7615,-16.3875,141.7122085019,11.5315,-1.6875,11.6543188776,129.23,-14.7,130.063380319,133.16,0.0,0.0,0.0,11.5315,-1.6875,11.6543188776,0.0,0.0,0.0,92.4
2021-10-25 11:00:00,138.4275,-16.0585,139.3558329547,25.6275,-2.4585,25.7451544664,112.8,-13.6,113.6169001513,132.73,0.0,0.0,0.0,25.6275,-2.4585,25.7451544664,0.0,0.0,0.0,92.4
2021-10-25 11:30:00,135.7865,-15.709,136.6921587482,31.4465,-3.399,31.629662711599998,104.34,-12.31,105.0636554666,132.99,0.0,0.0,0.0,31.4465,-3.399,31.629662711599998,0.0,0.0,0.0,92.4
2021-10-25 12:00:00,137.4305,-14.714,138.2159329681,30.0705,-3.564,30.2809687139,107.36,-11.15,107.9374453098,132.99,0.0,0.0,0.0,30.0705,-3.564,30.2809687139,0.0,0.0,0.0,92.4
2021-10-25 12:30:00,131.189,-13.629,131.8950467683,31.889,-3.329,32.0622919019,99.3,-10.3,99.8327601542,132.79,0.0,0.0,0.0,31.889,-3.329,32.0622919019,0.0,0.0,0.0,92.4
2021-10-25 13:00:00,132.766,-14.633,133.5699646066,24.426,-2.943,24.6026568687,108.34,-11.69,108.96885656,132.83,0.0,0.0,0.0,24.426,-2.943,24.6026568687,0.0,0.0,0.0,92.4
2021-10-25 13:30:00,134.4095,-15.173,135.2632012753,31.7095,-3.283,31.8789974631,102.7,-11.89,103.3859859942,133.13,0.0,0.0,0.0,31.7095,-3.283,31.8789974631,0.0,0.0,0.0,92.4
