Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-25 14:00:00,131.743,-15.294,132.6277666441,29.693,-3.854,29.9420701522,102.05,-11.44,102.6892209533,133.38,0.0,0.0,0.0,29.693,-3.854,29.9420701522,0.0,0.0,0.0,92.4
2021-10-25 14:30:00,130.6815,-16.0975,131.6692217206,30.4115,-3.5675,30.6200324706,100.27,-12.53,101.049857991,133.45,0.0,0.0,0.0,30.4115,-3.5675,30.6200324706,0.0,0.0,0.0,92.4
2021-10-25 15:00:00,136.677,-17.2405,137.7600710266,20.247,-2.4305,20.3923598254,116.43,-14.81,117.3681430372,133.59,0.0,0.0,0.0,20.247,-2.4305,20.3923598254,0.0,0.0,0.0,92.4
2021-10-25 15:30:00,140.72,-17.51,141.8052132328,19.33,-2.18,19.4525396799,121.39,-15.33,122.3541621687,133.66,0.0,0.0,0.0,19.33,-2.18,19.4525396799,0.0,0.0,0.0,92.4
2021-10-25 16:00:00,143.4745,-16.988,144.4767257874,17.3145,-1.728,17.400514195,126.16,-15.26,127.0795546105,133.66,0.0,0.0,0.0,17.3145,-1.728,17.400514195,0.0,0.0,0.0,92.4
2021-10-25 16:30:00,150.077,-15.921,150.919131226,12.197,-1.271,12.2630440756,137.88,-14.65,138.6561102152,133.47,0.0,0.0,0.0,12.197,-1.271,12.2630440756,0.0,0.0,0.0,92.4
2021-10-25 17:00:00,155.612,-15.284,156.3607853651,8.232,-1.014,8.294216057,147.38,-14.27,148.0692314426,133.02,0.0,0.0,0.0,8.232,-1.014,8.294216057,0.0,0.0,0.0,92.4
2021-10-25 17:30:00,164.221,-14.9815,164.90294777,6.251,-0.6815,6.2880396985,157.97,-14.3,158.6159225929,132.52,0.0,0.0,0.0,6.251,-0.6815,6.2880396985,0.0,0.0,0.0,92.4
2021-10-25 18:00:00,169.046,-13.6195,169.5937525272,3.456,-0.4395,3.4838335566,165.59,-13.18,166.1136975087,132.47,0.0,0.0,0.0,3.456,-0.4395,3.4838335566,0.0,0.0,0.0,92.4
2021-10-25 18:30:00,168.4005,-12.122,168.8362262201,2.8105,-0.302,2.8266790143,165.59,-11.82,166.0113264208,131.71,0.0,0.0,0.0,2.8105,-0.302,2.8266790143,0.0,0.0,0.0,92.4
2021-10-25 19:00:00,173.8145,-14.7325,174.437745246,2.5145,-0.4525,2.5548907022,171.3,-14.28,171.8941779119,131.71,0.0,0.0,0.0,2.5145,-0.4525,2.5548907022,0.0,0.0,0.0,92.4
2021-10-25 19:30:00,167.04,-21.2725,168.3890758222,2.24,-0.49250000000000005,2.2935030521,164.8,-20.78,166.1049318955,131.78,0.0,0.0,0.0,2.24,-0.49250000000000005,2.2935030521,0.0,0.0,0.0,92.4
2021-10-25 20:00:00,169.384,-23.262,170.9738579433,1.874,-0.482,1.93499354,167.51,-22.78,169.0518515131,132.83,0.0,0.0,0.0,1.874,-0.482,1.93499354,0.0,0.0,0.0,92.4
2021-10-25 20:30:00,169.5615,-24.9085,171.3812581775,1.8315000000000001,-0.4485,1.8856151516000002,167.73,-24.46,169.5041135194,133.11,0.0,0.0,0.0,1.8315000000000001,-0.4485,1.8856151516000002,0.0,0.0,0.0,92.4
2021-10-25 21:00:00,163.913,-25.4375,165.8750673707,2.153,-0.47750000000000004,2.2053152269,161.76,-24.96,163.6743694046,133.4,0.0,0.0,0.0,2.153,-0.47750000000000004,2.2053152269,0.0,0.0,0.0,92.4
2021-10-25 21:30:00,160.6725,-26.849,162.9003408752,2.2125,-0.47900000000000004,2.2637573302,158.46,-26.37,160.6391873112,133.49,0.0,0.0,0.0,2.2125,-0.47900000000000004,2.2637573302,0.0,0.0,0.0,92.4
2021-10-25 22:00:00,156.7895,-29.0295,159.4542541938,2.3295,-0.46950000000000003,2.3763418315,154.46,-28.56,157.0782136389,133.63,0.0,0.0,0.0,2.3295,-0.46950000000000003,2.3763418315,0.0,0.0,0.0,92.4
2021-10-25 22:30:00,151.4615,-31.2925,154.6602939946,2.6315,-0.3925,2.6606105502,148.83,-30.9,152.0038779111,132.5,0.0,0.0,0.0,2.6315,-0.3925,2.6606105502,0.0,0.0,0.0,92.4
2021-10-25 23:00:00,143.707,-31.5255,147.1242977868,2.857,-0.47550000000000003,2.8962992335,140.85,-31.05,144.2318446114,132.5,0.0,0.0,0.0,2.857,-0.47550000000000003,2.8962992335,0.0,0.0,0.0,92.4
2021-10-25 23:30:00,129.0935,-31.0765,132.7813262266,2.8335,-0.4965,2.8766707319,126.26,-30.58,129.9104460773,134.04,0.0,0.0,0.0,2.8335,-0.4965,2.8766707319,0.0,0.0,0.0,92.4
2021-10-26 00:00:00,106.403,-27.7915,109.9725687672,3.393,-0.47150000000000003,3.4256037789000002,103.01,-27.32,106.5713024224,134.04,0.0,0.0,0.0,3.393,-0.47150000000000003,3.4256037789000002,0.0,0.0,0.0,92.4
2021-10-26 00:30:00,102.637,-23.24,105.2352192424,3.437,-0.48,3.4703557455,99.2,-22.76,101.7774906352,134.6,0.0,0.0,0.0,3.437,-0.48,3.4703557455,0.0,0.0,0.0,92.4
2021-10-26 01:00:00,99.2125,-21.7575,101.5702169068,4.4925,-0.4975,4.5199626658,94.72,-21.26,97.0765986219,134.12,0.0,0.0,0.0,4.4925,-0.4975,4.5199626658,0.0,0.0,0.0,92.4
2021-10-26 01:30:00,97.152,-21.3055,99.4607230732,4.182,-0.48550000000000004,4.2100872022,92.97,-20.82,95.2727311459,134.39,0.0,0.0,0.0,4.182,-0.48550000000000004,4.2100872022,0.0,0.0,0.0,92.4
2021-10-26 02:00:00,102.11,-20.5235,104.1521298498,3.86,-0.4535,3.8865488869,98.25,-20.07,100.2789479402,134.66,0.0,0.0,0.0,3.86,-0.4535,3.8865488869,0.0,0.0,0.0,92.4
2021-10-26 02:30:00,102.26,-20.6485,104.3238618546,3.86,-0.47850000000000004,3.8895452498000003,98.4,-20.17,100.4459501424,134.18,0.0,0.0,0.0,3.86,-0.47850000000000004,3.8895452498000003,0.0,0.0,0.0,92.4
2021-10-26 03:00:00,98.8575,-20.971,101.0573507829,4.5075,-0.541,4.5398499149,94.35,-20.43,96.5365599138,134.18,0.0,0.0,0.0,4.5075,-0.541,4.5398499149,0.0,0.0,0.0,92.4
2021-10-26 03:30:00,96.9,-21.6515,99.2894629467,5.16,-0.6015,5.1949400622,91.74,-21.05,94.1240144703,134.37,0.0,0.0,0.0,5.16,-0.6015,5.1949400622,0.0,0.0,0.0,92.4
2021-10-26 04:00:00,94.688,-21.4975,97.0976820025,4.808,-0.5575,4.8402138641,89.88,-20.94,92.2870413438,134.48,0.0,0.0,0.0,4.808,-0.5575,4.8402138641,0.0,0.0,0.0,92.4
2021-10-26 04:30:00,92.844,-21.2775,95.2509335505,4.684,-0.5275000000000001,4.7136092594,88.16,-20.75,90.5690239541,134.41,0.0,0.0,0.0,4.684,-0.5275000000000001,4.7136092594,0.0,0.0,0.0,92.4
2021-10-26 05:00:00,91.2345,-20.87,93.5910833907,4.1445,-0.54,4.1795311041,87.09,-20.33,89.4314094712,134.41,0.0,0.0,0.0,4.1445,-0.54,4.1795311041,0.0,0.0,0.0,92.4
2021-10-26 05:30:00,85.385,-19.0675,87.4881007981,3.765,-0.5175000000000001,3.8003988278,81.62,-18.55,83.7014151613,134.48,0.0,0.0,0.0,3.765,-0.5175000000000001,3.8003988278,0.0,0.0,0.0,92.4
2021-10-26 06:00:00,98.451,-19.998,100.4615319662,3.751,-0.558,3.7922770205000003,94.7,-19.44,96.674730928,134.48,0.0,0.0,0.0,3.751,-0.558,3.7922770205000003,0.0,0.0,0.0,92.4
2021-10-26 06:30:00,114.4055,-19.773,116.1016363332,4.7755,-0.663,4.8213036878,109.63,-19.11,111.2831029402,133.59,0.0,0.0,0.0,4.7755,-0.663,4.8213036878,0.0,0.0,0.0,92.4
2021-10-26 07:00:00,127.904,-18.4975,129.2346343758,4.584,-0.4975,4.6109177232,123.32,-18.0,124.6267322849,133.59,0.0,0.0,0.0,4.584,-0.4975,4.6109177232,0.0,0.0,0.0,92.4
2021-10-26 07:30:00,134.838,-15.337,135.7074419956,4.668,-0.537,4.6987863327,130.17,-14.8,131.0086596374,133.26,0.0,0.0,0.0,4.668,-0.537,4.6987863327,0.0,0.0,0.0,92.4
2021-10-26 08:00:00,135.834,-13.053,136.4597243329,4.754,-0.543,4.7849101350000005,131.08,-12.51,131.6756108776,132.38,0.0,0.0,0.0,4.754,-0.543,4.7849101350000005,0.0,0.0,0.0,92.4
2021-10-26 08:30:00,137.2895,-13.0155,137.9050762318,5.1295,-0.5155000000000001,5.1553380588,132.16,-12.5,132.749823352,131.86,0.0,0.0,0.0,5.1295,-0.5155000000000001,5.1553380588,0.0,0.0,0.0,92.4
2021-10-26 09:00:00,141.4135,-12.962,142.0063076988,6.5435,-0.662,6.5769017212000005,134.87,-12.3,135.429712028,131.82,0.0,0.0,0.0,6.5435,-0.662,6.5769017212000005,0.0,0.0,0.0,92.4
2021-10-26 09:30:00,143.7525,-13.256,144.3624008953,7.5425,-0.786,7.5833437381,136.21,-12.47,136.7796220202,131.82,0.0,0.0,0.0,7.5425,-0.786,7.5833437381,0.0,0.0,0.0,92.4
2021-10-26 10:00:00,141.3905,-13.055,141.9919241198,9.9305,-1.025,9.983258749,131.46,-12.03,132.0092894459,132.11,0.0,0.0,0.0,9.9305,-1.025,9.983258749,0.0,0.0,0.0,92.4
2021-10-26 10:30:00,139.8515,-13.963,140.5468157635,11.6515,-1.123,11.7054936355,128.2,-12.84,128.8413970741,132.11,0.0,0.0,0.0,11.6515,-1.123,11.7054936355,0.0,0.0,0.0,92.4
2021-10-26 11:00:00,139.8805,-13.616,140.5416299046,9.8705,-1.186,9.9414971835,130.01,-12.43,130.6028521894,132.39,0.0,0.0,0.0,9.8705,-1.186,9.9414971835,0.0,0.0,0.0,92.4
2021-10-26 11:30:00,138.2005,-11.9805,138.718818408,10.5905,-1.1205,10.6496108145,127.61,-10.86,128.0712758584,133.6,0.0,0.0,0.0,10.5905,-1.1205,10.6496108145,0.0,0.0,0.0,92.4
2021-10-26 12:00:00,136.133,-11.099,136.5847044511,12.023,-1.249,12.0877016012,124.11,-9.85,124.5002594375,133.6,0.0,0.0,0.0,12.023,-1.249,12.0877016012,0.0,0.0,0.0,92.4
2021-10-26 12:30:00,140.7785,-8.4015,141.0289731385,11.3185,-1.2515,11.3874797256,129.46,-7.15,129.6572948198,133.04,0.0,0.0,0.0,11.3185,-1.2515,11.3874797256,0.0,0.0,0.0,92.4
2021-10-26 13:00:00,139.506,-7.654,139.715810673,11.046,-1.224,11.1136084149,128.46,-6.43,128.6208245192,133.04,0.0,0.0,0.0,11.046,-1.224,11.1136084149,0.0,0.0,0.0,92.4
2021-10-26 13:30:00,137.42,-8.3305,137.6722689224,10.44,-1.1705,10.5054114746,126.98,-7.16,127.1817046591,133.01,0.0,0.0,0.0,10.44,-1.1705,10.5054114746,0.0,0.0,0.0,92.4
2021-10-26 14:00:00,134.9295,-7.5985,135.1432838601,12.2795,-1.2185,12.3398080415,122.65,-6.38,122.8158251204,133.15,0.0,0.0,0.0,12.2795,-1.2185,12.3398080415,0.0,0.0,0.0,92.4
2021-10-26 14:30:00,130.255,-7.2935,130.4590363572,12.325,-1.3135,12.3947935542,117.93,-5.98,118.0815197226,133.01,0.0,0.0,0.0,12.325,-1.3135,12.3947935542,0.0,0.0,0.0,92.4
2021-10-26 15:00:00,131.5615,-7.846,131.7952502871,11.4515,-1.186,11.5127515499,120.11,-6.66,120.2945040307,133.14,0.0,0.0,0.0,11.4515,-1.186,11.5127515499,0.0,0.0,0.0,92.4
2021-10-26 15:30:00,132.0075,-7.3485,132.2118773352,11.2075,-1.1685,11.2682495757,120.8,-6.18,120.957977827,132.92,0.0,0.0,0.0,11.2075,-1.1685,11.2682495757,0.0,0.0,0.0,92.4
2021-10-26 16:00:00,134.3335,-7.0645,134.519130173,11.3735,-1.1345,11.4299428039,122.96,-5.93,123.1029102012,132.92,0.0,0.0,0.0,11.3735,-1.1345,11.4299428039,0.0,0.0,0.0,92.4
2021-10-26 16:30:00,133.6065,-6.3265,133.7562015179,10.2765,-1.0665,10.3316927219,123.33,-5.26,123.4421180149,132.82,0.0,0.0,0.0,10.2765,-1.0665,10.3316927219,0.0,0.0,0.0,92.4
2021-10-26 17:00:00,137.1785,-5.9395,137.3070228448,9.8985,-1.0695000000000001,9.9561103098,127.28,-4.87,127.3731341375,132.94,0.0,0.0,0.0,9.8985,-1.0695000000000001,9.9561103098,0.0,0.0,0.0,92.4
2021-10-26 17:30:00,141.355,-4.682,141.4325180042,9.275,-1.052,9.3344699367,132.08,-3.63,132.1298728524,132.34,0.0,0.0,0.0,9.275,-1.052,9.3344699367,0.0,0.0,0.0,92.4
2021-10-26 18:00:00,153.317,-4.018,153.3696411061,8.747,-0.908,8.7940021037,144.57,-3.11,144.6034474001,132.34,0.0,0.0,0.0,8.747,-0.908,8.7940021037,0.0,0.0,0.0,92.4
2021-10-26 18:30:00,160.533,-3.8585000000000003,160.5793639022,8.803,-0.9585,8.8550285855,151.73,-2.9,151.7577111715,131.79,0.0,0.0,0.0,8.803,-0.9585,8.8550285855,0.0,0.0,0.0,92.4
2021-10-26 19:00:00,156.405,-4.639,156.4737816569,8.735,-1.039,8.7965758111,147.67,-3.6,147.71387511,131.53,0.0,0.0,0.0,8.735,-1.039,8.7965758111,0.0,0.0,0.0,92.4
2021-10-26 19:30:00,146.3015,-5.227,146.3948442782,8.7515,-1.037,8.8127249617,137.55,-4.19,137.6138023601,131.79,0.0,0.0,0.0,8.7515,-1.037,8.8127249617,0.0,0.0,0.0,92.4
2021-10-26 20:00:00,141.136,-7.024,141.3106757184,9.056,-1.104,9.1230451057,132.08,-5.92,132.2126045428,132.25,0.0,0.0,0.0,9.056,-1.104,9.1230451057,0.0,0.0,0.0,92.4
2021-10-26 20:30:00,139.218,-8.24,139.4616403317,9.008,-1.09,9.0737072908,130.21,-7.15,130.4061601306,132.68,0.0,0.0,0.0,9.008,-1.09,9.0737072908,0.0,0.0,0.0,92.4
2021-10-26 21:00:00,130.64,-9.195,130.9631918708,8.92,-1.085,8.9857456563,121.72,-8.11,121.9898786785,132.97,0.0,0.0,0.0,8.92,-1.085,8.9857456563,0.0,0.0,0.0,92.4
2021-10-26 21:30:00,118.188,-9.1045,118.5381595278,8.608,-1.0445,8.6711385786,109.58,-8.06,109.8760210419,133.67,0.0,0.0,0.0,8.608,-1.0445,8.6711385786,0.0,0.0,0.0,92.4
2021-10-26 22:00:00,101.2235,-9.0735,101.6293528194,8.6735,-0.9635,8.7268513509,92.55,-8.11,92.9046532742,133.67,0.0,0.0,0.0,8.6735,-0.9635,8.7268513509,0.0,0.0,0.0,92.4
2021-10-26 22:30:00,89.7505,-8.922,90.1928729682,8.7505,-0.972,8.8043190679,81.0,-7.95,81.3892038295,132.6,0.0,0.0,0.0,8.7505,-0.972,8.8043190679,0.0,0.0,0.0,92.4
2021-10-26 23:00:00,82.953,-10.001,83.5536965669,8.673,-0.971,8.7271856861,74.28,-9.03,74.8268621552,131.89,0.0,0.0,0.0,8.673,-0.971,8.7271856861,0.0,0.0,0.0,92.4
2021-10-26 23:30:00,78.4285,-10.8525,79.1757940819,8.6685,-0.9925,8.7251331508,69.76,-9.86,70.4533689755,131.37,0.0,0.0,0.0,8.6685,-0.9925,8.7251331508,0.0,0.0,0.0,92.4
2021-10-27 00:00:00,72.681,-10.759,73.4730143794,8.671,-0.969,8.7249757593,64.01,-9.79,64.7543373065,132.01,0.0,0.0,0.0,8.671,-0.969,8.7249757593,0.0,0.0,0.0,92.4
2021-10-27 00:30:00,65.5975,-9.754,66.3187192446,8.6875,-1.034,8.748817763,56.91,-8.72,57.5741825821,131.11,0.0,0.0,0.0,8.6875,-1.034,8.748817763,0.0,0.0,0.0,92.4
2021-10-27 01:00:00,67.2965,-10.9345,68.1790451862,8.7865,-1.0245,8.8460263678,58.51,-9.91,59.3433079631,131.11,0.0,0.0,0.0,8.7865,-1.0245,8.8460263678,0.0,0.0,0.0,92.4
2021-10-27 01:30:00,71.553,-11.7405,72.5098003669,8.713,-0.9805,8.7679957373,62.84,-10.76,63.7545543471,131.48,0.0,0.0,0.0,8.713,-0.9805,8.7679957373,0.0,0.0,0.0,92.4
2021-10-27 02:00:00,75.9675,-11.611,76.8496999165,8.9675,-1.071,9.031229,67.0,-10.54,67.8239751121,131.73,0.0,0.0,0.0,8.9675,-1.071,9.031229,0.0,0.0,0.0,92.4
2021-10-27 02:30:00,73.5935,-11.0495,74.4183760405,9.2335,-1.0495,9.2929528407,64.36,-10.0,65.1322470056,131.4,0.0,0.0,0.0,9.2335,-1.0495,9.2929528407,0.0,0.0,0.0,92.4
2021-10-27 03:00:00,71.9775,-11.2345,72.848984183,9.0075,-1.0245,9.0655753541,62.97,-10.21,63.7923584765,131.76,0.0,0.0,0.0,9.0075,-1.0245,9.0655753541,0.0,0.0,0.0,92.4
2021-10-27 03:30:00,70.325,-11.6285,71.2799245037,9.275,-1.1085,9.3410062226,61.05,-10.52,61.9497610972,132.07,0.0,0.0,0.0,9.275,-1.1085,9.3410062226,0.0,0.0,0.0,92.4
2021-10-27 04:00:00,68.5565,-12.3785,69.6650626534,9.3465,-1.1185,9.4131877969,59.21,-11.26,60.271151474,132.18,0.0,0.0,0.0,9.3465,-1.1185,9.4131877969,0.0,0.0,0.0,92.4
2021-10-27 04:30:00,67.899,-12.1685,68.9807697351,9.219,-1.0585,9.279568053,58.68,-11.11,59.7224790175,133.04,0.0,0.0,0.0,9.219,-1.0585,9.279568053,0.0,0.0,0.0,92.4
2021-10-27 05:00:00,66.413,-11.576,67.4143185458,9.533,-1.106,9.5969435239,56.88,-10.47,57.8355885247,133.39,0.0,0.0,0.0,9.533,-1.106,9.5969435239,0.0,0.0,0.0,92.4
2021-10-27 05:30:00,67.43,-10.959,68.3147464388,9.61,-1.079,9.670384739,57.82,-9.88,58.658049746,132.94,0.0,0.0,0.0,9.61,-1.079,9.670384739,0.0,0.0,0.0,92.4
2021-10-27 06:00:00,68.4125,-10.836500000000001,69.2654306888,9.5825,-1.1265,9.6484873685,58.83,-9.71,59.6259423406,132.58,0.0,0.0,0.0,9.5825,-1.1265,9.6484873685,0.0,0.0,0.0,92.4
2021-10-27 06:30:00,74.0595,-8.2645,74.5192022267,9.7495,-1.1545,9.8176178628,64.31,-7.11,64.7018407775,132.77,0.0,0.0,0.0,9.7495,-1.1545,9.8176178628,0.0,0.0,0.0,92.4
2021-10-27 07:00:00,84.1015,-7.2875,84.4166450322,9.7515,-1.1675,9.821140896,74.35,-6.12,74.6014537392,132.83,0.0,0.0,0.0,9.7515,-1.1675,9.821140896,0.0,0.0,0.0,92.4
2021-10-27 07:30:00,102.86,-7.252,103.1153291417,9.93,-1.252,10.0086164878,92.93,-6.0,93.1234927395,131.63,0.0,0.0,0.0,9.93,-1.252,10.0086164878,0.0,0.0,0.0,92.4
2021-10-27 08:00:00,114.7655,-6.2105,114.9334168138,9.8755,-1.1605,9.9434531477,104.89,-5.05,105.0114974658,131.63,0.0,0.0,0.0,9.8755,-1.1605,9.9434531477,0.0,0.0,0.0,92.4
2021-10-27 08:30:00,121.6535,-8.403,121.9433658353,9.8935,-0.833,9.9285059928,111.76,-7.57,112.0160814348,131.16,0.0,0.0,0.0,9.8935,-0.833,9.9285059928,0.0,0.0,0.0,92.4
2021-10-27 09:00:00,123.568,-9.152,123.9064555542,10.438,-0.932,10.4795261343,113.13,-8.22,113.4282385476,131.33,0.0,0.0,0.0,10.438,-0.932,10.4795261343,0.0,0.0,0.0,92.4
2021-10-27 09:30:00,125.2145,-9.333,125.5618409361,12.0345,-1.103,12.0849410114,113.18,-8.23,113.4788319468,132.4,0.0,0.0,0.0,12.0345,-1.103,12.0849410114,0.0,0.0,0.0,92.4
2021-10-27 10:00:00,125.4315,-9.5595,125.7952512319,13.9115,-1.2395,13.9666099144,111.52,-8.32,111.8299280157,132.4,0.0,0.0,0.0,13.9115,-1.2395,13.9666099144,0.0,0.0,0.0,92.4
2021-10-27 10:30:00,126.6105,-10.6665,127.0590135823,15.0705,-1.2465,15.1219619263,111.54,-9.42,111.9370716072,132.13,0.0,0.0,0.0,15.0705,-1.2465,15.1219619263,0.0,0.0,0.0,92.4
2021-10-27 11:00:00,125.076,-12.1105,125.6609326173,16.556,-1.4405000000000001,16.618549162,108.52,-10.67,109.0432909445,132.63,0.0,0.0,0.0,16.556,-1.4405000000000001,16.618549162,0.0,0.0,0.0,92.4
2021-10-27 11:30:00,120.218,-10.985,120.7188375897,17.898,-1.525,17.9628513605,102.32,-9.46,102.7563817969,134.41,0.0,0.0,0.0,17.898,-1.525,17.9628513605,0.0,0.0,0.0,92.4
2021-10-27 12:00:00,120.132,-11.295,120.6618185219,17.822,-1.545,17.8888431431,102.31,-9.75,102.773530639,134.37,0.0,0.0,0.0,17.822,-1.545,17.8888431431,0.0,0.0,0.0,92.4
2021-10-27 12:30:00,119.3155,-12.1685,119.9344026229,21.5455,-1.7085,21.613133565,97.77,-10.46,98.3279436376,134.31,0.0,0.0,0.0,21.5455,-1.7085,21.613133565,0.0,0.0,0.0,92.4
2021-10-27 13:00:00,117.843,-12.9405,118.5513778463,22.183,-1.6605,22.2450612328,95.66,-11.28,96.322759512,134.05,0.0,0.0,0.0,22.183,-1.6605,22.2450612328,0.0,0.0,0.0,92.4
2021-10-27 13:30:00,119.298,-12.9645,120.0003794338,17.768,-1.5245000000000002,17.8332813652,101.53,-11.44,102.1724742776,134.33,0.0,0.0,0.0,17.768,-1.5245000000000002,17.8332813652,0.0,0.0,0.0,92.4
2021-10-27 14:00:00,119.831,-13.981,120.6438432826,19.161,-0.801,19.1777350592,100.67,-13.18,101.5291155285,134.4,0.0,0.0,0.0,19.161,-0.801,19.1777350592,0.0,0.0,0.0,92.4
2021-10-27 14:30:00,120.648,-13.5945,121.4114917718,17.878,-1.2445,17.9212629089,102.77,-12.35,103.509397641,134.71,0.0,0.0,0.0,17.878,-1.2445,17.9212629089,0.0,0.0,0.0,92.4
2021-10-27 15:00:00,121.2455,-11.771,121.8155479044,16.8455,-1.5110000000000001,16.9131307347,104.4,-10.26,104.9029437147,134.48,0.0,0.0,0.0,16.8455,-1.5110000000000001,16.9131307347,0.0,0.0,0.0,92.4
2021-10-27 15:30:00,123.5895,-12.38,124.208006627,15.8195,-1.4100000000000001,15.8822127001,107.77,-10.97,108.3268840132,133.56,0.0,0.0,0.0,15.8195,-1.4100000000000001,15.8822127001,0.0,0.0,0.0,92.4
2021-10-27 16:00:00,125.612,-12.5605,126.2384280013,13.412,-1.4105,13.4859650841,112.2,-11.15,112.7526607225,133.7,0.0,0.0,0.0,13.412,-1.4105,13.4859650841,0.0,0.0,0.0,92.4
2021-10-27 16:30:00,128.4565,-12.4245,129.0559591514,11.9665,-1.0945,12.0164492468,116.49,-11.33,117.0396898492,133.88,0.0,0.0,0.0,11.9665,-1.0945,12.0164492468,0.0,0.0,0.0,92.4
2021-10-27 17:00:00,133.13,-10.831,133.5698598524,10.77,-0.911,10.8084606212,122.36,-9.92,122.7614597502,133.88,0.0,0.0,0.0,10.77,-0.911,10.8084606212,0.0,0.0,0.0,92.4
2021-10-27 17:30:00,135.8985,-8.8705,136.1876942771,10.1985,-0.8005,10.2298681565,125.7,-8.07,125.9587825441,132.81,0.0,0.0,0.0,10.1985,-0.8005,10.2298681565,0.0,0.0,0.0,92.4
2021-10-27 18:00:00,134.6915,-7.1035,134.8786858051,9.9015,-0.6935,9.925756621,124.79,-6.41,124.9545205265,132.81,0.0,0.0,0.0,9.9015,-0.6935,9.925756621,0.0,0.0,0.0,92.4
2021-10-27 18:30:00,136.8275,-6.462,136.9800065712,9.8275,-0.722,9.8539860082,127.0,-5.74,127.1296487842,132.37,0.0,0.0,0.0,9.8275,-0.722,9.8539860082,0.0,0.0,0.0,92.4
2021-10-27 19:00:00,136.0225,-7.3495,136.2209075601,9.9325,-0.7995,9.9646252564,126.09,-6.55,126.2600118802,132.15,0.0,0.0,0.0,9.9325,-0.7995,9.9646252564,0.0,0.0,0.0,92.4
2021-10-27 19:30:00,132.7135,-8.859,133.0088529507,9.9435,-0.799,9.9755497718,122.77,-8.06,123.0342899358,132.69,0.0,0.0,0.0,9.9435,-0.799,9.9755497718,0.0,0.0,0.0,92.4
2021-10-27 20:00:00,132.9255,-12.1575,133.4803107447,9.9655,-0.8275,9.9997973229,122.96,-11.33,123.4808912342,132.69,0.0,0.0,0.0,9.9655,-0.8275,9.9997973229,0.0,0.0,0.0,92.4
2021-10-27 20:30:00,130.86,-12.993500000000001,131.5035004943,9.95,-0.8035,9.9823901071,120.91,-12.19,121.5229369296,133.11,0.0,0.0,0.0,9.95,-0.8035,9.9823901071,0.0,0.0,0.0,92.4
2021-10-27 21:00:00,128.9725,-15.085,129.8516961046,9.9725,-1.025,10.0250377181,119.0,-14.06,119.8277246717,133.11,0.0,0.0,0.0,9.9725,-1.025,10.0250377181,0.0,0.0,0.0,92.4
2021-10-27 21:30:00,125.434,-14.685,126.290686834,9.974,-1.135,10.0383714317,115.46,-13.55,116.2523724489,133.52,0.0,0.0,0.0,9.974,-1.135,10.0383714317,0.0,0.0,0.0,92.4
2021-10-27 22:00:00,119.3945,-15.1545,120.3524220799,10.0745,-1.1645,10.1415783042,109.32,-13.99,110.2115352402,132.82,0.0,0.0,0.0,10.0745,-1.1645,10.1415783042,0.0,0.0,0.0,92.4
2021-10-27 22:30:00,111.705,-14.4665,112.6378561908,9.965,-1.2065000000000001,10.0377720262,101.74,-13.26,102.6004639366,132.79,0.0,0.0,0.0,9.965,-1.2065000000000001,10.0377720262,0.0,0.0,0.0,92.4
2021-10-27 23:00:00,95.6635,-10.557,96.2442490814,10.0835,-1.267,10.1627880648,85.58,-9.29,86.0827537896,132.05,0.0,0.0,0.0,10.0835,-1.267,10.1627880648,0.0,0.0,0.0,92.4
2021-10-27 23:30:00,78.2315,-9.078,78.7564452997,9.8015,-1.268,9.8831789547,68.43,-7.8100000000000005,68.8742404677,133.17,0.0,0.0,0.0,9.8015,-1.268,9.8831789547,0.0,0.0,0.0,92.4
2021-10-28 00:00:00,69.2175,-10.286,69.9775971454,10.0175,-1.186,10.0874626269,59.2,-9.1,59.8953253602,133.17,0.0,0.0,0.0,10.0175,-1.186,10.0874626269,0.0,0.0,0.0,92.4
2021-10-28 00:30:00,61.803,-9.777,62.5715633335,9.733,-1.187,9.8051138698,52.07,-8.59,52.7737908436,131.81,0.0,0.0,0.0,9.733,-1.187,9.8051138698,0.0,0.0,0.0,92.4
2021-10-28 01:00:00,57.4245,-7.139,57.8665578832,9.6945,-1.219,9.7708388202,47.73,-5.92,48.0957305798,131.38,0.0,0.0,0.0,9.6945,-1.219,9.7708388202,0.0,0.0,0.0,92.4
2021-10-28 01:30:00,58.0995,-7.2685,58.5523952755,10.1195,-1.2085,10.1914058157,47.98,-6.06,48.3611827812,132.07,0.0,0.0,0.0,10.1195,-1.2085,10.1914058157,0.0,0.0,0.0,92.4
2021-10-28 02:00:00,70.8475,-10.4775,71.6180582151,10.0875,-1.2075,10.1595133988,60.76,-9.27,61.4630824154,132.07,0.0,0.0,0.0,10.0875,-1.2075,10.1595133988,0.0,0.0,0.0,92.4
2021-10-28 02:30:00,72.2505,-10.3905,72.9938164539,10.0005,-1.2305,10.0759183452,62.25,-9.16,62.9203313723,132.34,0.0,0.0,0.0,10.0005,-1.2305,10.0759183452,0.0,0.0,0.0,92.4
2021-10-28 03:00:00,70.6065,-11.0815,71.4708156138,9.9965,-1.2315,10.072070517,60.61,-9.85,61.405167535,132.57,0.0,0.0,0.0,9.9965,-1.2315,10.072070517,0.0,0.0,0.0,92.4
2021-10-28 03:30:00,69.599,-11.027,70.4671237529,10.109,-1.237,10.1844022898,59.49,-9.79,60.2901666941,133.29,0.0,0.0,0.0,10.109,-1.237,10.1844022898,0.0,0.0,0.0,92.4
2021-10-28 04:00:00,69.6165,-11.442,70.550523997,9.8765,-1.222,9.9518107021,59.74,-10.22,60.6078872755,133.26,0.0,0.0,0.0,9.8765,-1.222,9.9518107021,0.0,0.0,0.0,92.4
2021-10-28 04:30:00,70.2485,-11.9365,71.2553982832,9.7885,-1.2165,9.8638027403,60.46,-10.72,61.4030129554,133.62,0.0,0.0,0.0,9.7885,-1.2165,9.8638027403,0.0,0.0,0.0,92.4
2021-10-28 05:00:00,69.776,-12.613,70.9068257998,9.946,-1.213,10.0196948556,59.83,-11.4,60.906394574,133.98,0.0,0.0,0.0,9.946,-1.213,10.0196948556,0.0,0.0,0.0,92.4
2021-10-28 05:30:00,66.3495,-12.2365,67.4684228547,9.9795,-0.7265,10.005909379,56.37,-11.51,57.5330948238,134.27,0.0,0.0,0.0,9.9795,-0.7265,10.005909379,0.0,0.0,0.0,92.4
2021-10-28 06:00:00,70.351,-12.676,71.483873545,9.941,-0.506,9.9538694486,60.41,-12.17,61.6236723995,134.11,0.0,0.0,0.0,9.941,-0.506,9.9538694486,0.0,0.0,0.0,92.4
2021-10-28 06:30:00,87.666,-12.924,88.6135279289,9.956,-0.524,9.9697799374,77.71,-12.4,78.6931007141,134.55,0.0,0.0,0.0,9.956,-0.524,9.9697799374,0.0,0.0,0.0,92.4
2021-10-28 07:00:00,96.3245,-11.249,96.9791178618,9.9745,-0.529,9.9885179707,86.35,-10.72,87.0128777825,133.48,0.0,0.0,0.0,9.9745,-0.529,9.9885179707,0.0,0.0,0.0,92.4
2021-10-28 07:30:00,108.7015,-8.8035,109.0574055922,9.9715,-0.5535,9.986850079,98.73,-8.25,99.0740904576,132.09,0.0,0.0,0.0,9.9715,-0.5535,9.986850079,0.0,0.0,0.0,92.4
2021-10-28 08:00:00,113.187,-6.9855,113.4023552632,9.847,-0.5555,9.8626562979,103.34,-6.43,103.5398498164,132.09,0.0,0.0,0.0,9.847,-0.5555,9.8626562979,0.0,0.0,0.0,92.4
2021-10-28 08:30:00,117.6025,-6.141,117.7627270712,9.7925,-0.491,9.8048017446,107.81,-5.65,107.9579482947,131.66,0.0,0.0,0.0,9.7925,-0.491,9.8048017446,0.0,0.0,0.0,92.4
2021-10-28 09:00:00,120.1455,-5.8975,120.2901561912,9.9855,-0.5975,10.0033602604,110.16,-5.3,110.2874226737,132.01,0.0,0.0,0.0,9.9855,-0.5975,10.0033602604,0.0,0.0,0.0,92.4
2021-10-28 09:30:00,128.0095,-6.783,128.1890836977,10.2295,-1.033,10.2815251422,117.78,-5.75,117.9202734902,133.04,0.0,0.0,0.0,10.2295,-1.033,10.2815251422,0.0,0.0,0.0,92.4
2021-10-28 10:00:00,129.364,-5.861,129.4967019541,10.574,-1.5110000000000001,10.6814136237,118.79,-4.35,118.8696201727,133.48,0.0,0.0,0.0,10.574,-1.5110000000000001,10.6814136237,0.0,0.0,0.0,92.4
2021-10-28 10:30:00,130.0135,-6.076,130.1553992666,10.8735,-1.526,10.980058208,119.14,-4.55,119.226851422,133.18,0.0,0.0,0.0,10.8735,-1.526,10.980058208,0.0,0.0,0.0,92.4
2021-10-28 11:00:00,129.085,-5.787,129.2146531706,11.455,-1.537,11.557655212,117.63,-4.25,117.706751718,133.27,0.0,0.0,0.0,11.455,-1.537,11.557655212,0.0,0.0,0.0,92.4
2021-10-28 11:30:00,127.5205,-6.0405,127.6634856194,11.5905,-1.5505,11.6937479236,115.93,-4.49,116.0169168699,133.54,0.0,0.0,0.0,11.5905,-1.5505,11.6937479236,0.0,0.0,0.0,92.4
2021-10-28 12:00:00,128.3985,-5.7275,128.52618044,11.6385,-1.5275,11.7383107175,116.76,-4.2,116.8355151484,133.54,0.0,0.0,0.0,11.6385,-1.5275,11.7383107175,0.0,0.0,0.0,92.4
2021-10-28 12:30:00,132.6815,-5.419,132.792115742,11.7015,-1.509,11.7983974865,120.98,-3.91,121.0431679195,133.54,0.0,0.0,0.0,11.7015,-1.509,11.7983974865,0.0,0.0,0.0,92.4
2021-10-28 13:00:00,133.419,-5.779,133.5440990909,11.579,-1.529,11.6795154865,121.84,-4.25,121.9141013173,133.28,0.0,0.0,0.0,11.579,-1.529,11.6795154865,0.0,0.0,0.0,92.4
2021-10-28 13:30:00,132.6185,-7.784,132.846743273,12.2285,-1.444,12.3134620741,120.39,-6.34,120.5568235315,133.4,0.0,0.0,0.0,12.2285,-1.444,12.3134620741,0.0,0.0,0.0,92.4
2021-10-28 14:00:00,128.7795,-7.866,129.0195085103,14.9495,-1.4060000000000001,15.0154715627,113.83,-6.46,114.0131593282,133.92,0.0,0.0,0.0,14.9495,-1.4060000000000001,15.0154715627,0.0,0.0,0.0,92.4
2021-10-28 14:30:00,128.868,-8.4855,129.14706785,15.728,-1.3755,15.7880329443,113.14,-7.11,113.3631849411,133.92,0.0,0.0,0.0,15.728,-1.3755,15.7880329443,0.0,0.0,0.0,92.4
2021-10-28 15:00:00,131.6985,-8.9985,132.0055601272,12.5485,-1.2885,12.6144791609,119.15,-7.71,119.3991901145,133.87,0.0,0.0,0.0,12.5485,-1.2885,12.6144791609,0.0,0.0,0.0,92.4
2021-10-28 15:30:00,135.4915,-9.2695,135.8082111012,9.1715,-1.1795,9.2470337136,126.32,-8.09,126.5787916675,133.94,0.0,0.0,0.0,9.1715,-1.1795,9.2470337136,0.0,0.0,0.0,92.4
2021-10-28 16:00:00,139.322,-10.3225,139.7038785798,8.332,-1.0825,8.4020253659,130.99,-9.24,131.3154891854,133.98,0.0,0.0,0.0,8.332,-1.0825,8.4020253659,0.0,0.0,0.0,92.4
2021-10-28 16:30:00,145.724,-10.303,146.0877680882,6.954,-0.963,7.0203621701,138.77,-9.34,139.0839620517,134.04,0.0,0.0,0.0,6.954,-0.963,7.0203621701,0.0,0.0,0.0,92.4
2021-10-28 17:00:00,149.494,-10.9905,149.8974553695,4.864,-0.7905000000000001,4.9278175950000005,144.63,-10.2,144.9892302897,133.79,0.0,0.0,0.0,4.864,-0.7905000000000001,4.9278175950000005,0.0,0.0,0.0,92.4
2021-10-28 17:30:00,155.591,-11.0045,155.9796727181,3.571,-0.6145,3.6234860632,152.02,-10.39,152.3746452006,133.73,0.0,0.0,0.0,3.571,-0.6145,3.6234860632,0.0,0.0,0.0,92.4
2021-10-28 18:00:00,161.6695,-10.1915,161.9904129956,2.8595,-0.35150000000000003,2.8810228218000002,158.81,-9.84,159.1145552739,133.73,0.0,0.0,0.0,2.8595,-0.35150000000000003,2.8810228218000002,0.0,0.0,0.0,92.4
2021-10-28 18:30:00,161.878,-10.433,162.2138538257,3.8280000000000003,-0.523,3.8635622164,158.05,-9.91,158.3603820405,133.27,0.0,0.0,0.0,3.8280000000000003,-0.523,3.8635622164,0.0,0.0,0.0,92.4
2021-10-28 19:00:00,160.6845,-11.791,161.1165299442,3.5045,-0.581,3.5523346197,157.18,-11.21,157.5792387975,133.27,0.0,0.0,0.0,3.5045,-0.581,3.5523346197,0.0,0.0,0.0,92.4
2021-10-28 19:30:00,162.0675,-12.3005,162.5336176196,2.8575,-0.5005000000000001,2.9010009479,159.21,-11.8,159.6466852146,133.12,0.0,0.0,0.0,2.8575,-0.5005000000000001,2.9010009479,0.0,0.0,0.0,92.4
2021-10-28 20:00:00,160.6205,-13.456,161.1831534505,2.4905,-0.47600000000000003,2.5355800618,158.13,-12.98,158.6618331547,133.12,0.0,0.0,0.0,2.4905,-0.47600000000000003,2.5355800618,0.0,0.0,0.0,92.4
2021-10-28 20:30:00,157.8455,-15.003,158.5569042308,2.8055,-0.533,2.8556819238,155.04,-14.47,155.7137839114,133.08,0.0,0.0,0.0,2.8055,-0.533,2.8556819238,0.0,0.0,0.0,92.4
2021-10-28 21:00:00,154.033,-16.774,154.9436418992,2.873,-0.584,2.9317545941,151.16,-16.19,152.0245430843,133.38,0.0,0.0,0.0,2.873,-0.584,2.9317545941,0.0,0.0,0.0,92.4
2021-10-28 21:30:00,151.269,-17.0455,152.2263427638,2.6189999999999998,-0.4955,2.6654607951,148.65,-16.55,149.5684625849,133.6,0.0,0.0,0.0,2.6189999999999998,-0.4955,2.6654607951,0.0,0.0,0.0,92.4
2021-10-28 22:00:00,144.28,-18.3015,145.436114161,2.04,-0.48150000000000004,2.0960539712,142.24,-17.82,143.3519096489,132.8,0.0,0.0,0.0,2.04,-0.48150000000000004,2.0960539712,0.0,0.0,0.0,92.4
2021-10-28 22:30:00,138.0995,-17.458,139.1986122928,2.1295,-0.508,2.189254268,135.97,-16.95,137.0224193335,133.19,0.0,0.0,0.0,2.1295,-0.508,2.189254268,0.0,0.0,0.0,92.4
2021-10-28 23:00:00,127.562,-18.853,128.947661681,1.472,-0.433,1.5343640376,126.09,-18.42,127.4283504562,133.53,0.0,0.0,0.0,1.472,-0.433,1.5343640376,0.0,0.0,0.0,92.4
2021-10-28 23:30:00,115.8255,-18.3705,117.2732779473,1.3555000000000001,-0.49050000000000005,1.4415167359,114.47,-17.88,115.8579962713,133.16,0.0,0.0,0.0,1.3555000000000001,-0.49050000000000005,1.4415167359,0.0,0.0,0.0,92.4
2021-10-29 00:00:00,100.218,-18.0445,101.8295217717,1.1280000000000001,-0.35450000000000004,1.1823934413,99.09,-17.69,100.6566649557,134.29,0.0,0.0,0.0,1.1280000000000001,-0.35450000000000004,1.1823934413,0.0,0.0,0.0,92.4
2021-10-29 00:30:00,90.8395,-16.173,92.2679830128,0.9895,-0.323,1.0408838792,89.85,-15.85,91.2373004861,133.21,0.0,0.0,0.0,0.9895,-0.323,1.0408838792,0.0,0.0,0.0,92.4
2021-10-29 01:00:00,86.6515,-15.0575,87.95004695,0.8015,-0.2575,0.8418482642,85.85,-14.8,87.1163733175,133.11,0.0,0.0,0.0,0.8015,-0.2575,0.8418482642,0.0,0.0,0.0,92.4
2021-10-29 01:30:00,90.368,-15.489,91.6857924926,1.088,-0.319,1.1338011289,89.28,-15.17,90.5596339436,132.87,0.0,0.0,0.0,1.088,-0.319,1.1338011289,0.0,0.0,0.0,92.4
2021-10-29 02:00:00,89.6595,-13.819,90.7181938822,1.2795,-0.329,1.3211212094,88.38,-13.49,89.4036045135,132.87,0.0,0.0,0.0,1.2795,-0.329,1.3211212094,0.0,0.0,0.0,92.4
2021-10-29 02:30:00,92.162,-13.4485,93.1380502064,1.302,-0.3185,1.3403903349,90.86,-13.13,91.8037934946,132.5,0.0,0.0,0.0,1.302,-0.3185,1.3403903349,0.0,0.0,0.0,92.4
2021-10-29 03:00:00,84.0525,-12.2065,84.9342180661,4.0225,-0.41650000000000004,4.0440052547,80.03,-11.79,80.8937883895,132.5,0.0,0.0,0.0,4.0225,-0.41650000000000004,4.0440052547,0.0,0.0,0.0,92.4
2021-10-29 03:30:00,81.781,-11.0205,82.5201998377,3.201,-0.48050000000000004,3.2368628717,78.58,-10.54,79.283718379,132.81,0.0,0.0,0.0,3.201,-0.48050000000000004,3.2368628717,0.0,0.0,0.0,92.4
2021-10-29 04:00:00,80.93,-11.6205,81.7600203049,2.73,-0.4605,2.7685664612,78.2,-11.16,78.9923135501,132.48,0.0,0.0,0.0,2.73,-0.4605,2.7685664612,0.0,0.0,0.0,92.4
2021-10-29 04:30:00,78.7635,-11.1365,79.5469079506,2.9835000000000003,-0.42650000000000005,3.013830536,75.78,-10.71,76.5330810826,132.88,0.0,0.0,0.0,2.9835000000000003,-0.42650000000000005,3.013830536,0.0,0.0,0.0,92.4
2021-10-29 05:00:00,75.892,-10.4985,76.614712466,2.582,-0.3985,2.6125708124,73.31,-10.1,74.0024736073,132.88,0.0,0.0,0.0,2.582,-0.3985,2.6125708124,0.0,0.0,0.0,92.4
2021-10-29 05:30:00,76.791,-10.243,77.4711348181,4.291,-0.463,4.3159066255,72.5,-9.78,73.1566702359,132.79,0.0,0.0,0.0,4.291,-0.463,4.3159066255,0.0,0.0,0.0,92.4
2021-10-29 06:00:00,79.9905,-9.2935,80.5285615946,4.6805,-0.6235,4.721846302,75.31,-8.67,75.8074204811,132.69,0.0,0.0,0.0,4.6805,-0.6235,4.721846302,0.0,0.0,0.0,92.4
2021-10-29 06:30:00,94.473,-10.584,95.0640246623,5.163,-0.604,5.198209788,89.31,-9.98,89.8658806222,132.89,0.0,0.0,0.0,5.163,-0.604,5.198209788,0.0,0.0,0.0,92.4
2021-10-29 07:00:00,104.6845,-9.958,105.1570554183,5.0445,-0.648,5.0859496901,99.64,-9.31,100.0740011192,132.89,0.0,0.0,0.0,5.0445,-0.648,5.0859496901,0.0,0.0,0.0,92.4
2021-10-29 07:30:00,121.207,-8.837,121.5287184907,4.167,-0.8270000000000001,4.2482723547,117.04,-8.01,117.3137745535,133.44,0.0,0.0,0.0,4.167,-0.8270000000000001,4.2482723547,0.0,0.0,0.0,92.4
2021-10-29 08:00:00,126.9915,-7.409,127.2074461392,4.4515,-0.9390000000000001,4.5494585667,122.54,-6.47,122.7106861687,132.59,0.0,0.0,0.0,4.4515,-0.9390000000000001,4.5494585667,0.0,0.0,0.0,92.4
2021-10-29 08:30:00,136.163,-5.583,136.2774099328,3.993,-0.853,4.0830941699,132.17,-4.73,132.2546097495,132.42,0.0,0.0,0.0,3.993,-0.853,4.0830941699,0.0,0.0,0.0,92.4
2021-10-29 09:00:00,134.721,-3.7199999999999998,134.7723496901,2.971,-0.61,3.0329756016,131.75,-3.11,131.78670115,132.15,0.0,0.0,0.0,2.971,-0.61,3.0329756016,0.0,0.0,0.0,92.4
2021-10-29 09:30:00,136.9785,-3.1645,137.0150485257,4.2485,-0.8745,4.3375687314,132.73,-2.29,132.7497532954,131.82,0.0,0.0,0.0,4.2485,-0.8745,4.3375687314,0.0,0.0,0.0,92.4
2021-10-29 10:00:00,142.9375,-5.0815,143.0277964191,7.3175,-1.0815,7.396989151,135.62,-4.0,135.6789755268,131.36,0.0,0.0,0.0,7.3175,-1.0815,7.396989151,0.0,0.0,0.0,92.4
2021-10-29 10:30:00,143.8035,-7.3495,143.9911864056,13.5635,-1.5594999999999999,13.652859499,130.24,-5.79,130.3686377163,131.53,0.0,0.0,0.0,13.5635,-1.5594999999999999,13.652859499,0.0,0.0,0.0,92.4
2021-10-29 11:00:00,142.304,-8.8825,142.5809497172,20.874,-2.4425,21.0164145907,121.43,-6.44,121.6006517252,132.01,0.0,0.0,0.0,20.874,-2.4425,21.0164145907,0.0,0.0,0.0,92.4
2021-10-29 11:30:00,136.4,-9.7815,136.7502751085,24.47,-3.0115,24.6546148266,111.93,-6.77,112.134552213,132.15,0.0,0.0,0.0,24.47,-3.0115,24.6546148266,0.0,0.0,0.0,92.4
2021-10-29 12:00:00,124.3955,-9.101,124.7279785022,32.0555,-4.021,32.3067101583,92.34,-5.08,92.4796301896,132.4,0.0,0.0,0.0,32.0555,-4.021,32.3067101583,0.0,0.0,0.0,92.4
2021-10-29 12:30:00,118.33,-8.813,118.6577341306,34.73,-4.133,34.975056669,83.6,-4.68,83.7308927457,132.5,0.0,0.0,0.0,34.73,-4.133,34.975056669,0.0,0.0,0.0,92.4
2021-10-29 13:00:00,111.6735,-8.806000000000001,112.0201599635,40.2435,-4.976,40.5499675493,71.43,-3.83,71.5326065511,132.5,0.0,0.0,0.0,40.2435,-4.976,40.5499675493,0.0,0.0,0.0,92.4
2021-10-29 13:30:00,114.2755,-10.1475,114.7251570341,26.1355,-3.4575,26.3632066809,88.14,-6.69,88.393527478,132.89,0.0,-0.51,0.51,26.1355,-3.4575,26.3632066809,0.0,-0.51,0.51,92.4
2021-10-29 14:00:00,118.533,-9.7725,118.9351665625,15.103,-2.4125,15.2944684527,103.43,-7.36,103.6915353344,133.85,0.0,-1.15,1.15,15.103,-2.4125,15.2944684527,0.0,-1.15,1.15,135.33
2021-10-29 14:30:00,118.645,-11.2905,119.1810027448,19.965,-2.2905,20.0959601724,98.68,-9.0,99.0895675639,134.12,0.0,-1.17,1.17,19.965,-2.2905,20.0959601724,0.0,-1.17,1.17,135.61
2021-10-29 15:00:00,124.946,-13.1055,125.6314333527,16.776,-1.9455,16.8884323207,108.17,-11.16,108.7441699587,134.6,0.0,-1.18,1.18,16.776,-1.9455,16.8884323207,0.0,-1.18,1.18,137.58
2021-10-29 15:30:00,135.31,-14.607,136.0961445045,22.3,-2.727,22.4661195804,113.01,-11.88,113.6327175597,133.82,0.0,-1.17,1.17,22.3,-2.727,22.4661195804,0.0,-1.17,1.17,136.89
2021-10-29 16:00:00,115.99,-15.7145,117.0496715512,22.84,-2.3045,22.9559648076,93.15,-13.41,94.110310806,133.82,11.11,3.0,11.5079146677,22.84,-2.3045,22.9559648076,11.11,3.0,11.5079146677,136.89
2021-10-29 16:30:00,119.947,-15.4335,120.9358331151,15.657,-1.7835,15.7582524808,104.29,-13.65,105.1794970515,134.11,13.12,3.5700000000000003,13.5970327645,15.657,-1.7835,15.7582524808,13.12,3.5700000000000003,13.5970327645,136.26
2021-10-29 17:00:00,145.583,-12.7105,146.1368081602,9.713,-1.2005,9.7869080536,135.87,-11.51,136.3566536697,133.57,0.0,0.0,0.0,9.713,-1.2005,9.7869080536,0.0,0.0,0.0,135.48
2021-10-29 17:30:00,80.6765,-10.1005,81.3063204954,6.8765,-0.9405,6.9405181723,73.8,-9.16,74.36629344,132.89,53.36,4.92,53.5863415433,6.8765,-0.9405,6.9405181723,53.36,4.92,53.5863415433,92.4
2021-10-29 18:00:00,70.8105,-8.396,71.3065195214,6.9905,-0.836,7.0403115165,63.82,-7.5600000000000005,64.2662119624,133.13,63.67,4.54,63.8316575063,6.9905,-0.836,7.0403115165,63.67,4.54,63.8316575063,133.34
2021-10-29 18:30:00,72.9155,-7.9915,73.3521247988,5.5655,-0.8215,5.6258023872,67.35,-7.17,67.7305795044,132.9,67.18,4.94,67.3613835962,5.5655,-0.8215,5.6258023872,67.18,4.94,67.3613835962,132.8
2021-10-29 19:00:00,72.917,-8.1795,73.3743354944,6.967,-0.8695,7.0210483014,65.95,-7.31,66.3538891098,132.84,65.77,4.8100000000000005,65.9456518658,6.967,-0.8695,7.0210483014,65.77,4.8100000000000005,65.9456518658,132.74
2021-10-29 19:30:00,71.459,-8.8355,72.0031578561,8.549,-1.0455,8.6126924507,62.91,-7.79,63.3904740478,132.88,62.58,4.32,62.7289311243,8.549,-1.0455,8.6126924507,62.58,4.32,62.7289311243,132.78
2021-10-29 20:00:00,69.3835,-9.6375,70.0496358199,8.9335,-1.2375,9.0188041613,60.45,-8.4,61.0308323718,132.84,60.15,3.77,60.2680296675,8.9335,-1.2375,9.0188041613,60.15,3.77,60.2680296675,132.75
2021-10-29 20:30:00,68.108,-10.132,68.857512938,8.588,-1.152,8.664920542,59.52,-8.98,60.1936109566,133.03,59.13,3.14,59.2133135367,8.588,-1.152,8.664920542,59.13,3.14,59.2133135367,132.95
2021-10-29 21:00:00,66.4185,-10.584,67.2565104525,8.8485,-1.244,8.935518353700001,57.57,-9.34,58.322727131,133.23,57.18,2.77,57.2470549461,8.8485,-1.244,8.935518353700001,57.18,2.77,57.2470549461,133.15
2021-10-29 21:30:00,65.496,1.6960000000000002,65.5179550352,8.046,-1.074,8.1173636114,57.45,2.77,57.5167401719,133.12,55.53,-8.66,56.2012143997,8.046,-1.074,8.1173636114,55.53,-8.66,56.2012143997,133.04
2021-10-29 22:00:00,63.889,1.6985000000000001,63.9115734687,6.529,-0.9615,6.5994184023999996,57.36,2.66,57.4216440029,131.33,55.28,-9.1,56.0239984292,6.529,-0.9615,6.5994184023999996,55.28,-9.1,56.0239984292,131.24
2021-10-29 22:30:00,62.443,1.002,62.4510388464,7.813,-1.098,7.8897764861,54.63,2.1,54.6703475387,131.48,52.57,-9.67,53.4519765771,7.813,-1.098,7.8897764861,52.57,-9.67,53.4519765771,131.37
2021-10-29 23:00:00,60.4395,0.7635000000000001,60.444322252,8.2695,-1.2165,8.3584988186,52.17,1.98,52.2075597974,131.72,50.16,-9.86,51.1199100156,8.2695,-1.2165,8.3584988186,50.16,-9.86,51.1199100156,131.59
2021-10-29 23:30:00,58.546,0.4495,58.5477255429,7.926,-1.1105,8.0034171608,50.62,1.56,50.6440322249,131.95,48.77,-10.22,49.8293216891,7.926,-1.1105,8.0034171608,48.77,-10.22,49.8293216891,131.82
2021-10-30 00:00:00,57.1495,0.217,57.1499119794,8.9895,-1.183,9.0670060797,48.16,1.4,48.1803445401,131.88,46.51,-10.45,47.6695143672,8.9895,-1.183,9.0670060797,46.51,-10.45,47.6695143672,131.72
2021-10-30 00:30:00,56.4135,0.0005,56.4135000022,9.9135,-1.3595000000000002,10.0062841505,46.5,1.3599999999999999,46.5198839207,132.54,44.95,-10.54,46.1691899431,9.9135,-1.3595000000000002,10.0062841505,44.95,-10.54,46.1691899431,132.4
2021-10-30 01:00:00,56.0865,-0.156,56.0867169502,9.5365,-1.276,9.6214868004,46.55,1.12,46.5634717348,132.54,44.98,-10.74,46.2444375033,9.5365,-1.276,9.6214868004,44.98,-10.74,46.2444375033,132.4
2021-10-30 01:30:00,56.5425,0.082,56.5425594597,7.9425,-1.028,8.0087508545,48.6,1.11,48.6126742733,132.42,47.01,-10.75,48.2234652426,7.9425,-1.028,8.0087508545,47.01,-10.75,48.2234652426,132.29
2021-10-30 02:00:00,58.1195,0.302,58.1202846195,7.7895,-1.008,7.8544493282,50.33,1.31,50.3470455936,132.42,48.73,-10.48,49.8441902332,7.7895,-1.008,7.8544493282,48.73,-10.48,49.8441902332,132.29
2021-10-30 02:30:00,58.135,0.35650000000000004,58.1360930683,5.215,-0.8135,5.2780685151,52.92,1.17,52.9329320934,132.14,51.14,-10.61,52.2290311991,5.215,-0.8135,5.2780685151,51.14,-10.61,52.2290311991,131.96
2021-10-30 03:00:00,57.054,-0.0055000000000000005,57.0540002651,4.844,-0.8055,4.9105158843000005,52.21,0.8,52.2161287343,132.14,50.45,-11.07,51.6502410449,4.844,-0.8055,4.9105158843000005,50.45,-11.07,51.6502410449,131.96
2021-10-30 03:30:00,56.7285,0.1085,56.7286037595,2.9085,-0.5915,2.968037146,53.82,0.7000000000000001,53.8245520186,132.36,51.97,-11.11,53.1442659183,2.9085,-0.5915,2.968037146,51.97,-11.11,53.1442659183,132.18
2021-10-30 04:00:00,56.7095,0.2225,56.7099364882,1.4495,-0.41750000000000004,1.5084284869,55.26,0.64,55.2637059923,132.36,53.41,-11.22,54.5757867557,1.4495,-0.41750000000000004,1.5084284869,53.41,-11.22,54.5757867557,132.18
2021-10-30 04:30:00,56.134,-0.0325,56.1340094083,2.2640000000000002,-0.4525,2.3087772197,53.87,0.42,53.87163725,132.76,52.06,-11.37,53.2871513594,2.2640000000000002,-0.4525,2.3087772197,52.06,-11.37,53.2871513594,132.56
2021-10-30 05:00:00,55.748,0.14350000000000002,55.7481846902,1.028,-0.5565,1.1689637505000001,54.72,0.7000000000000001,54.724477156,132.39,52.89,-11.14,54.0504551322,1.028,-0.5565,1.1689637505000001,52.89,-11.14,54.0504551322,132.2
2021-10-30 05:30:00,56.603,0.23800000000000002,56.60350036,0.853,-0.902,1.241456,55.75,1.1400000000000001,55.7616543872,132.32,53.87,-10.69,54.9204242518,0.853,-0.902,1.241456,53.87,-10.69,54.9204242518,132.15
2021-10-30 06:00:00,57.127,0.3735,57.1282209705,1.097,-1.1265,1.5723902982,56.03,1.5,56.050074933,132.32,54.13,-10.39,55.118136761,1.097,-1.1265,1.5723902982,54.13,-10.39,55.118136761,132.15
2021-10-30 06:30:00,58.3885,0.6515000000000001,58.3921346116,1.3085,-1.0985,1.7084713928,57.08,1.75,57.1068200831,132.47,55.16,-10.04,56.066275068,1.3085,-1.0985,1.7084713928,55.16,-10.04,56.066275068,132.31
2021-10-30 07:00:00,59.455,1.09,59.4649907509,1.955,-1.12,2.2530923195,57.5,2.21,57.5424547617,131.98,55.55,-9.54,56.3632335836,1.955,-1.12,2.2530923195,55.55,-9.54,56.3632335836,131.85
2021-10-30 07:30:00,61.727,1.697,61.7503225741,1.967,-1.123,2.2649984547,59.76,2.8200000000000003,59.8264991454,131.6,57.71,-8.99,58.4060287984,1.967,-1.123,2.2649984547,57.71,-8.99,58.4060287984,131.48
2021-10-30 08:00:00,63.955,2.4535,64.002044399,2.215,-1.1165,2.4804832694,61.74,3.5700000000000003,61.843128155,131.99,59.65,-8.17,60.2069049196,2.215,-1.1165,2.4804832694,59.65,-8.17,60.2069049196,131.86
2021-10-30 08:30:00,66.324,3.1385,66.3982165291,2.024,-0.9715,2.2450809005,64.3,4.11,64.4312199171,131.66,61.99,-7.59,62.4529278737,2.024,-0.9715,2.2450809005,61.99,-7.59,62.4529278737,131.53
2021-10-30 09:00:00,67.1675,3.382,67.2525908813,4.2975,-1.088,4.4330858609,62.87,4.47,63.0287061584,131.42,60.61,-7.36,61.0552348288,4.2975,-1.088,4.4330858609,60.61,-7.36,61.0552348288,131.29
2021-10-30 09:30:00,68.221,3.3515,68.3032751283,7.761,-1.3685,7.8807305023000005,60.46,4.72,60.6439609524,132.31,58.3,-7.27,58.7515352991,7.761,-1.3685,7.8807305023000005,58.3,-7.27,58.7515352991,132.17
2021-10-30 10:00:00,67.938,2.7675,67.9943446196,14.138,-2.0625,14.2876502704,53.8,4.83,54.0163762206,132.31,51.82,-7.2,52.3178019416,14.138,-2.0625,14.2876502704,51.82,-7.2,52.3178019416,132.17
2021-10-30 10:30:00,68.333,2.961,68.3971228196,14.493,-2.229,14.6634064937,53.84,5.19,54.0895710835,132.42,51.85,-6.82,52.2966050523,14.493,-2.229,14.6634064937,51.85,-6.82,52.2966050523,132.27
2021-10-30 11:00:00,66.4375,2.314,66.4777857803,25.0975,-2.766,25.2494606329,41.34,5.08,41.6509543708,132.25,39.75,-7.16,40.3897028957,25.0975,-2.766,25.2494606329,39.75,-7.16,40.3897028957,132.11
2021-10-30 11:30:00,66.1335,2.169,66.1690591081,28.7235,-3.651,28.9546067708,37.41,5.82,37.8600118859,133.84,36.02,-6.57,36.6142772699,28.7235,-3.651,28.9546067708,36.02,-6.57,36.6142772699,133.7
2021-10-30 12:00:00,65.61,2.2685,65.6492055721,27.51,-4.0015,27.7994982374,38.1,6.27,38.6124707834,133.84,36.65,-6.17,37.1657288372,27.51,-4.0015,27.7994982374,36.65,-6.17,37.1657288372,133.7
2021-10-30 12:30:00,66.337,2.1955,66.3733213667,24.977,-3.4145,25.2093105667,41.36,5.61,41.738731413400004,134.05,39.78,-6.85,40.3654666764,24.977,-3.4145,25.2093105667,39.78,-6.85,40.3654666764,133.9
2021-10-30 13:00:00,66.284,2.4005,66.3274532622,27.204,-3.5395,27.4332950309,39.08,5.94,39.5288502236,134.37,37.6,-6.48,38.1542972678,27.204,-3.5395,27.4332950309,37.6,-6.48,38.1542972678,134.23
2021-10-30 13:30:00,64.204,1.7475,64.2277772638,35.404,-4.2925,35.6632692311,28.8,6.04,29.4265458387,133.92,27.6,-6.36,28.3233048919,35.404,-4.2925,35.6632692311,27.6,-6.36,28.3233048919,133.77
2021-10-30 14:00:00,63.6975,1.6235,63.7181862462,36.5875,-5.0065,36.928447009,27.11,6.63,27.9089412196,133.44,26.04,-5.78,26.6737698873,36.5875,-5.0065,36.928447009,26.04,-5.78,26.6737698873,133.31
2021-10-30 14:30:00,63.0765,1.4445000000000001,63.0930379083,34.7265,-4.3355,34.9960906745,28.35,5.78,28.9332144775,133.54,27.24,-6.62,28.0328735594,34.7265,-4.3355,34.9960906745,27.24,-6.62,28.0328735594,133.4
2021-10-30 15:00:00,63.457,1.359,63.4715505561,23.197,-2.841,23.370324987,40.26,4.2,40.4784831732,133.58,38.68,-8.14,39.5272311198,23.197,-2.841,23.370324987,38.68,-8.14,39.5272311198,133.44
2021-10-30 15:30:00,64.0575,1.5935000000000001,64.0773169577,20.6675,-2.3665,20.8025450006,43.39,3.96,43.5703305014,133.73,41.78,-8.38,42.6121203415,20.6675,-2.3665,20.8025450006,41.78,-8.38,42.6121203415,133.59
2021-10-30 16:00:00,65.366,1.5865,65.3852501582,12.986,-2.0835,13.1520784764,52.38,3.67,52.5084117071,133.73,50.46,-8.58,51.1842553917,12.986,-2.0835,13.1520784764,50.46,-8.58,51.1842553917,133.62
2021-10-30 16:30:00,66.8725,2.2800000000000002,66.9113567061,12.7225,-1.52,12.8129780399,54.15,3.8,54.2831695832,133.64,52.15,-8.41,52.823769271,12.7225,-1.52,12.8129780399,52.15,-8.41,52.823769271,133.5
2021-10-30 17:00:00,68.5615,2.7195,68.615413447,8.7615,-1.4505,8.8807563023,59.8,4.17,59.9452158224,133.36,57.61,-7.92,58.151857236,8.7615,-1.4505,8.8807563023,57.61,-7.92,58.151857236,133.22
2021-10-30 17:30:00,70.0365,2.826,70.0934919108,4.9765,-1.194,5.1177327255,65.06,4.02,65.1840778105,132.5,62.7,-7.98,63.2057782169,4.9765,-1.194,5.1177327255,62.7,-7.98,63.2057782169,132.38
2021-10-30 18:00:00,71.045,3.2365,71.1186821957,2.6950000000000003,-0.8535,2.8269218684,68.35,4.09,68.4722615371,132.5,65.87,-7.85,66.3361093221,2.6950000000000003,-0.8535,2.8269218684,65.87,-7.85,66.3361093221,132.38
2021-10-30 18:30:00,73.401,3.9465,73.5070177823,2.581,-0.8335,2.7122469006000003,70.82,4.78,70.9811298868,131.99,68.25,-7.1,68.6183102386,2.581,-0.8335,2.7122469006000003,68.25,-7.1,68.6183102386,131.86
2021-10-30 19:00:00,73.32,3.6005000000000003,73.4083510253,3.49,-0.9995,3.6303030521,69.83,4.6,69.9813468004,131.99,67.3,-7.31,67.6958351747,3.49,-0.9995,3.6303030521,67.3,-7.31,67.6958351747,131.86
2021-10-30 19:30:00,72.328,3.624,72.418733488,3.148,-0.986,3.2988028131,69.18,4.61,69.3334298878,132.19,66.66,-7.33,67.0617961286,3.148,-0.986,3.2988028131,66.66,-7.33,67.0617961286,132.06
2021-10-30 20:00:00,70.656,3.0045,70.7198512177,3.036,-1.0455,3.2109759031,67.62,4.05,67.7411758091,132.28,65.16,-7.85,65.6311519021,3.036,-1.0455,3.2109759031,65.16,-7.85,65.6311519021,132.15
2021-10-30 20:30:00,69.098,2.3925,69.1394074335,3.628,-1.0475,3.7761938841,65.47,3.44,65.5603119273,132.58,63.19,-8.48,63.7564624175,3.628,-1.0475,3.7761938841,63.19,-8.48,63.7564624175,132.44
2021-10-30 21:00:00,67.461,1.9205,67.4883311488,3.8810000000000002,-1.1695,4.0533802252,63.58,3.09,63.6550430052,132.58,61.32,-8.88,61.9596384754,3.8810000000000002,-1.1695,4.0533802252,61.32,-8.88,61.9596384754,132.44
2021-10-30 21:30:00,66.063,1.6055000000000001,66.0825060001,4.793,-1.2245,4.946943425,61.27,2.83,61.3353226127,132.79,59.05,-9.2,59.7623836539,4.793,-1.2245,4.946943425,59.05,-9.2,59.7623836539,132.66
2021-10-30 22:00:00,64.6305,1.3145,64.6438662249,6.1205,-1.3855,6.2753589937,58.51,2.7,58.5722639139,132.88,56.39,-9.39,57.1664604467,6.1205,-1.3855,6.2753589937,56.39,-9.39,57.1664604467,132.74
2021-10-30 22:30:00,63.516,0.8255,63.5213641718,7.496,-1.5045000000000002,7.6454912367,56.02,2.33,56.0684340784,133.41,53.86,-9.77,54.7389486563,7.496,-1.5045000000000002,7.6454912367,53.86,-9.77,54.7389486563,133.27
2021-10-30 23:00:00,61.6595,0.6695,61.6631346146,8.2395,-1.5505,8.3841165605,53.42,2.22,53.4661088915,133.41,51.35,-9.71,52.2599904325,8.2395,-1.5505,8.3841165605,51.35,-9.71,52.2599904325,133.27
2021-10-30 23:30:00,59.7085,0.548,59.7110146979,8.9185,-1.682,9.0757240069,50.79,2.23,50.8389319321,132.26,48.86,-9.72,49.8174467431,8.9185,-1.682,9.0757240069,48.86,-9.72,49.8174467431,132.12
2021-10-31 00:00:00,59.2155,0.465,59.2173257185,9.2855,-1.7850000000000001,9.4555134842,49.93,2.25,49.9806702636,132.38,48.12,-9.82,49.1117786279,9.2855,-1.7850000000000001,9.4555134842,48.12,-9.82,49.1117786279,132.25
2021-10-31 00:30:00,59.128,0.30000000000000004,59.1287610559,9.478,-2.16,9.7210124987,49.65,2.46,49.7109052422,133.07,47.94,-9.76,48.9234217937,9.478,-2.16,9.7210124987,47.94,-9.76,48.9234217937,132.93
