Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-31 01:00:00,58.9075,0.20550000000000002,58.9078584444,9.7975,-2.5645,10.1275696245,49.11,2.77,49.1880574937,133.85,47.42,-9.35,48.3330001138,9.7975,-2.5645,10.1275696245,47.42,-9.35,48.3330001138,133.71
2021-10-31 01:30:00,59.49,-0.036000000000000004,59.4900108926,10.09,-2.656,10.4337163082,49.4,2.62,49.4694289435,132.48,47.73,-9.48,48.6623396478,10.09,-2.656,10.4337163082,47.73,-9.48,48.6623396478,132.34
2021-10-31 02:00:00,60.9285,0.2155,60.9288811033,9.7885,-2.7345,10.1632781375,51.14,2.95,51.2250143973,132.48,49.4,-9.13,50.236609161,9.7885,-2.7345,10.1632781375,49.4,-9.13,50.236609161,132.34
2021-10-31 02:30:00,60.614,0.1305,60.614140481,9.714,-2.8395,10.1205017786,50.9,2.9699999999999998,50.9865756842,132.48,49.23,-9.0,50.0459079246,9.714,-2.8395,10.1205017786,49.23,-9.0,50.0459079246,132.34
2021-10-31 03:00:00,60.0755,0.0555,60.0755256365,9.7255,-2.8445,10.1329428351,50.35,2.9,50.4334462435,132.86,48.75,-9.12,49.5957346956,9.7255,-2.8445,10.1329428351,48.75,-9.12,49.5957346956,132.72
2021-10-31 03:30:00,59.685,0.24650000000000002,59.6855090223,9.755,-2.8235,10.155401383,49.93,3.07,50.0242920989,132.67,48.26,-8.99,49.0901996329,9.755,-2.8235,10.155401383,48.26,-8.99,49.0901996329,132.37
2021-10-31 04:00:00,59.4075,0.251,59.4080302421,9.6375,-2.719,10.0137089657,49.77,2.9699999999999998,49.8585378847,132.67,48.09,-9.16,48.9546085675,9.6375,-2.719,10.0137089657,48.09,-9.16,48.9546085675,132.37
2021-10-31 04:30:00,58.837,0.18150000000000002,58.8372799444,9.837,-2.7685,10.2191565821,49.0,2.95,49.0887207004,132.92,47.29,-9.08,48.1538212399,9.837,-2.7685,10.2191565821,47.29,-9.08,48.1538212399,132.58
2021-10-31 05:00:00,58.4885,0.24,58.4889924024,9.8485,-2.76,10.2279300081,48.64,3.0,48.7324286282,132.92,46.98,-9.1,47.8532172377,9.8485,-2.76,10.2279300081,46.98,-9.1,47.8532172377,132.58
2021-10-31 05:30:00,58.5095,0.328,58.5104193648,9.8095,-2.842,10.2128964672,48.7,3.17,48.8030624039,132.86,47.05,-8.89,47.8825082885,9.8095,-2.842,10.2128964672,47.05,-8.89,47.8825082885,132.64
2021-10-31 06:00:00,58.675,0.551,58.677587084,8.555,-2.6390000000000002,8.9527842597,50.12,3.19,50.2214147551,132.86,48.42,-8.89,49.2293459229,8.555,-2.6390000000000002,8.9527842597,48.42,-8.89,49.2293459229,132.64
2021-10-31 06:30:00,58.4405,0.515,58.4427691443,7.3905,-2.065,7.673572522,51.05,2.58,51.1151533305,132.81,49.33,-9.46,50.2288811343,7.3905,-2.065,7.673572522,49.33,-9.46,50.2288811343,132.64
2021-10-31 07:00:00,58.9275,0.96,58.9353192598,6.8175,-1.9,7.0773092521,52.11,2.86,52.1884249619,132.51,50.35,-9.19,51.1818190376,6.8175,-1.9,7.0773092521,50.35,-9.19,51.1818190376,132.35
2021-10-31 07:30:00,59.8125,1.1219999999999999,59.8230226606,5.8525,-1.8479999999999999,6.1373333174999996,53.96,2.9699999999999998,54.0416737343,132.47,52.14,-9.03,52.916164827,5.8525,-1.8479999999999999,6.1373333174999996,52.14,-9.03,52.916164827,132.35
2021-10-31 08:00:00,61.1955,1.7355,61.2201043816,7.2555,-1.9645000000000001,7.516750661,53.94,3.7,54.0667513357,131.96,52.09,-8.33,52.7518435697,7.2555,-1.9645000000000001,7.516750661,52.09,-8.33,52.7518435697,131.8
2021-10-31 08:30:00,62.4715,2.175,62.5093507985,7.5015,-1.895,7.7371523993,54.97,4.07,55.1204662535,131.34,53.12,-7.86,53.6983612413,7.5015,-1.895,7.7371523993,53.12,-7.86,53.6983612413,131.18
2021-10-31 09:00:00,62.422,1.6465,62.4437110224,9.832,-2.1535,10.0650775581,52.59,3.8,52.7271097255,131.34,50.88,-8.05,51.5128809134,9.832,-2.1535,10.0650775581,50.88,-8.05,51.5128809134,131.18
2021-10-31 09:30:00,63.5615,1.5270000000000001,63.5798396605,14.4715,-2.583,14.7002109254,49.09,4.11,49.2617518974,130.86,47.47,-7.73,48.0952575625,14.4715,-2.583,14.7002109254,47.47,-7.73,48.0952575625,130.7
2021-10-31 10:00:00,64.908,1.9825,64.9382689194,19.468,-2.8875,19.6809725433,45.44,4.87,45.7002242883,130.9,43.82,-6.95,44.3677236288,19.468,-2.8875,19.6809725433,43.82,-6.95,44.3677236288,130.75
2021-10-31 10:30:00,66.1725,2.093,66.2055919485,20.0325,-3.157,20.279736321,46.14,5.25,46.4377228124,130.97,44.55,-6.58,45.0333087836,20.0325,-3.157,20.279736321,44.55,-6.58,45.0333087836,130.83
2021-10-31 11:00:00,66.8825,1.895,66.9093403887,23.1625,-3.685,23.4537978001,43.72,5.58,44.0746503106,131.09,42.2,-6.28,42.664720789,23.1625,-3.685,23.4537978001,42.2,-6.28,42.664720789,130.96
2021-10-31 11:30:00,67.496,2.6235,67.5469671284,24.236,-3.7365,24.5223393715,43.26,6.36,43.7250180103,132.37,41.74,-5.53,42.1047325131,24.236,-3.7365,24.5223393715,41.74,-5.53,42.1047325131,132.24
2021-10-31 12:00:00,66.5275,2.1505,66.5622483582,35.8675,-4.7495,36.180592954,30.66,6.9,31.4268293024,132.41,29.56,-5.3,30.0313769248,35.8675,-4.7495,36.180592954,29.56,-5.3,30.0313769248,132.27
2021-10-31 12:30:00,66.4455,1.782,66.4693914088,38.4655,-5.758,38.8940773673,27.98,7.54,28.9781296843,131.7,26.95,-4.67,27.3516251802,38.4655,-5.758,38.8940773673,26.95,-4.67,27.3516251802,131.56
2021-10-31 13:00:00,67.2715,2.027,67.3020314794,28.3915,-4.523,28.7495182786,38.88,6.55,39.4278695849,131.29,37.55,-5.46,37.9448823954,28.3915,-4.523,28.7495182786,37.55,-5.46,37.9448823954,131.15
2021-10-31 13:30:00,67.592,2.229,67.6287431866,32.502,-5.211,32.9170856091,35.09,7.44,35.8700669082,131.83,33.86,-4.54,34.1630092351,32.502,-5.211,32.9170856091,33.86,-4.54,34.1630092351,131.69
2021-10-31 14:00:00,67.122,1.9815,67.1512414349,32.012,-4.7585,32.3637369018,35.11,6.74,35.751079704,132.08,33.95,-5.32,34.3642968792,32.012,-4.7585,32.3637369018,33.95,-5.32,34.3642968792,131.95
2021-10-31 14:30:00,67.7005,2.2865,67.7391008392,22.7305,-3.5535,23.0065858506,44.97,5.84,45.3476184601,132.22,43.5,-6.17,43.9353946153,22.7305,-3.5535,23.0065858506,43.5,-6.17,43.9353946153,132.09
2021-10-31 15:00:00,67.8765,2.286,67.9149839745,17.6165,-3.384,17.9385765391,50.26,5.67,50.578814735,132.49,48.69,-6.34,49.1010356306,17.6165,-3.384,17.9385765391,48.69,-6.34,49.1010356306,132.36
2021-10-31 15:30:00,67.4155,1.952,67.4437539306,18.1355,-3.308,18.4347287544,49.28,5.26,49.5599233252,132.38,47.81,-6.75,48.2841443954,18.1355,-3.308,18.4347287544,47.81,-6.75,48.2841443954,132.26
2021-10-31 16:00:00,67.063,1.762,67.0861432265,18.743,-3.468,19.0611403909,48.32,5.23,48.6022149701,132.19,46.78,-6.8100000000000005,47.2730843081,18.743,-3.468,19.0611403909,46.78,-6.8100000000000005,47.2730843081,132.07
2021-10-31 16:30:00,68.132,1.955,68.1600429064,14.872,-2.995,15.170577082,53.26,4.95,53.4895326209,131.93,51.48,-7.04,51.9591377912,14.872,-2.995,15.170577082,51.48,-7.04,51.9591377912,131.81
2021-10-31 17:00:00,69.1035,2.3305,69.1427866267,10.5035,-2.6795,10.8398907974,58.6,5.01,58.8137747471,131.93,56.58,-6.8,56.9871599573,10.5035,-2.6795,10.8398907974,56.58,-6.8,56.9871599573,131.81
2021-10-31 17:30:00,71.7745,3.1685,71.8444030005,8.8345,-2.4515000000000002,9.1683282282,62.94,5.62,63.1904106649,133.02,60.75,-6.29,61.0747623819,8.8345,-2.4515000000000002,9.1683282282,60.75,-6.29,61.0747623819,132.77
2021-10-31 18:00:00,74.7805,3.892,74.8817123485,6.4405,-2.338,6.8517358567,68.34,6.23,68.6233815838,133.28,65.98,-5.9,66.2432668277,6.4405,-2.338,6.8517358567,65.98,-5.9,66.2432668277,132.88
2021-10-31 18:30:00,76.4705,4.064,76.57841384,7.9405,-2.356,8.2826491082,68.53,6.42,68.8300610199,133.28,66.17,-5.73,66.4176316952,7.9405,-2.356,8.2826491082,66.17,-5.73,66.4176316952,133.15
2021-10-31 19:00:00,76.365,3.96,76.4676063768,7.225,-2.42,7.6195160607,69.14,6.38,69.4337381969,132.53,66.76,-5.8100000000000005,67.0123399084,7.225,-2.42,7.6195160607,66.76,-5.8100000000000005,67.0123399084,132.41
2021-10-31 19:30:00,66.2335,-3.307,66.3160069007,5.2235,-1.487,5.431033166,61.01,-1.82,61.0371403328,131.95,58.45,-3.86,58.5773172824,5.2235,-1.487,5.431033166,58.45,-3.86,58.5773172824,131.85
2021-10-31 20:00:00,62.5925,-7.4205,63.0308248122,8.4425,-1.7905000000000002,8.6302778924,54.15,-5.63,54.4418901215,131.52,51.62,-2.46,51.6785835719,8.4425,-1.7905000000000002,8.6302778924,51.62,-2.46,51.6785835719,131.41
2021-10-31 20:30:00,63.847,-7.0455,64.2345582942,8.867,-1.4655,8.9872898724,54.98,-5.58,55.2624357046,130.75,52.4,-2.43,52.4563142053,8.867,-1.4655,8.9872898724,52.4,-2.43,52.4563142053,130.65
2021-10-31 21:00:00,64.1945,-6.836,64.5574529102,8.6545,-1.776,8.8348483999,55.54,-5.06,55.7700206204,130.14,53.0,-1.11,53.0116223106,8.6545,-1.776,8.8348483999,53.0,-1.11,53.0116223106,130.04
2021-10-31 21:30:00,63.763,-6.3465,64.0780635729,7.013,-1.6365,7.201409671,56.75,-4.71,56.9451191938,130.71,54.25,-1.18,54.2628316622,7.013,-1.6365,7.201409671,54.25,-1.18,54.2628316622,130.61
2021-10-31 22:00:00,63.0695,-6.707,63.4251186775,9.2595,-1.587,9.3945148491,53.81,-5.12,54.0530341424,131.54,51.49,-1.56,51.5136263526,9.2595,-1.587,9.3945148491,51.49,-1.56,51.5136263526,131.44
2021-10-31 22:30:00,62.2645,-6.8515,62.6403305587,7.2845,-1.6215000000000002,7.4627878504,54.98,-5.23,55.2281929815,130.95,52.52,-1.65,52.5459123053,7.2845,-1.6215000000000002,7.4627878504,52.52,-1.65,52.5459123053,130.85
2021-10-31 23:00:00,60.817,-7.21,61.2428901098,7.467,-1.5899999999999999,7.6344082285,53.35,-5.62,53.6451945658,130.95,50.99,-2.04,51.030791685,7.467,-1.5899999999999999,7.6344082285,50.99,-2.04,51.030791685,130.85
2021-10-31 23:30:00,58.991,-7.4905,59.4646590106,8.001,-1.5905,8.1575542444,50.99,-5.9,51.3302065065,131.95,48.76,-2.31,48.814687339,8.001,-1.5905,8.1575542444,48.76,-2.31,48.814687339,131.85
2021-11-01 00:00:00,57.4125,-7.7385,57.9316799213,7.2325,-1.6385,7.4157763248,50.18,-6.1,50.5494055356,132.38,47.97,-2.47,48.0335486926,7.2325,-1.6385,7.4157763248,47.97,-2.47,48.0335486926,132.28
2021-11-01 00:30:00,55.868,-8.9395,56.5786893119,9.158,-1.4395,9.2704435843,46.71,-7.5,47.3082878574,132.83,44.61,-3.25,44.7282304591,9.158,-1.4395,9.2704435843,44.61,-3.25,44.7282304591,132.71
2021-11-01 01:00:00,57.0645,-8.8345,57.7443118454,8.7745,-1.3645,8.8799611767,48.29,-7.47,48.8643530603,132.32,46.16,-3.74,46.3112642885,8.7745,-1.3645,8.8799611767,46.16,-3.74,46.3112642885,132.21
2021-11-01 01:30:00,57.5395,-8.545,58.1705345106,8.3395,-1.2650000000000001,8.4348968725,49.2,-7.28,49.7356853778,132.74,47.04,-3.55,47.1737649547,8.3395,-1.2650000000000001,8.4348968725,47.04,-3.55,47.1737649547,132.63
2021-11-01 02:00:00,57.3795,-8.6415,58.0265675575,8.3395,-1.2415,8.431404539,49.04,-7.4,49.5951771849,132.74,46.9,-3.64,47.0410416551,8.3395,-1.2415,8.431404539,46.9,-3.64,47.0410416551,132.63
2021-11-01 02:30:00,56.535,-8.66,57.1944212752,8.305,-1.28,8.4030604544,48.23,-7.38,48.7913650147,132.93,46.12,-3.63,46.2626339501,8.305,-1.28,8.4030604544,46.12,-3.63,46.2626339501,132.82
2021-11-01 03:00:00,56.9385,-8.8125,57.6164294147,7.7785,-1.5325,7.9280274028,49.16,-7.28,49.6961165485,132.93,47.09,-3.48,47.2184127222,7.7785,-1.5325,7.9280274028,47.09,-3.48,47.2184127222,132.82
2021-11-01 03:30:00,56.317,-8.953,57.024211507,7.877,-1.183,7.9653385364,48.44,-7.77,49.0592142212,132.78,46.35,-4.01,46.5231404787,7.877,-1.183,7.9653385364,46.35,-4.01,46.5231404787,132.68
2021-11-01 04:00:00,55.07,-9.3035,55.8503358293,7.52,-0.7135,7.5537727163,47.55,-8.59,48.3196709426,132.78,45.46,-4.8,45.7127072049,7.52,-0.7135,7.5537727163,45.46,-4.8,45.7127072049,132.68
2021-11-01 04:30:00,55.0475,-9.182,55.8080315031,7.3075,-0.722,7.3430811142,47.74,-8.46,48.4838034812,133.01,45.66,-4.71,45.9022842569,7.3075,-0.722,7.3430811142,45.66,-4.71,45.9022842569,132.9
2021-11-01 05:00:00,55.3365,-9.0195,56.0667424816,7.4065,-0.7095,7.4404053989,47.93,-8.31,48.6450511358,132.46,45.82,-4.58,46.0483311315,7.4065,-0.7095,7.4404053989,45.82,-4.58,46.0483311315,132.36
2021-11-01 05:30:00,55.379,-8.956,56.0985167094,7.369,-0.526,7.3877491159,48.01,-8.43,48.7444868677,132.62,45.89,-4.66,46.1259980922,7.369,-0.526,7.3877491159,45.89,-4.66,46.1259980922,132.52
2021-11-01 06:00:00,56.13,-8.7525,56.8083018251,7.53,-0.4425,7.5429905376,48.6,-8.31,49.3053354111,133.16,46.45,-4.58,46.6752493298,7.53,-0.4425,7.5429905376,46.45,-4.58,46.6752493298,133.06
2021-11-01 06:30:00,58.303,-8.0935,58.8620807588,7.473,-0.4035,7.4838854381,50.83,-7.69,51.4084137083,132.21,48.53,-4.01,48.6953899255,7.473,-0.4035,7.4838854381,48.53,-4.01,48.6953899255,132.11
2021-11-01 07:00:00,61.1715,-6.9275,61.5625102518,7.1415,-0.40750000000000003,7.1531166983,54.03,-6.52,54.4219744221,132.21,51.51,-2.85,51.5887836647,7.1415,-0.40750000000000003,7.1531166983,51.51,-2.85,51.5887836647,132.11
2021-11-01 07:30:00,64.099,-6.151,64.3934515459,7.359,-0.311,7.3655686814,56.74,-5.84,57.0397510514,132.06,54.06,-2.21,54.1051540983,7.359,-0.311,7.3655686814,54.06,-2.21,54.1051540983,131.96
2021-11-01 08:00:00,65.1725,-5.843,65.4339010395,7.9125,-0.443,7.9248914977,57.26,-5.4,57.5140643669,132.06,54.61,-1.8399999999999999,54.6409891931,7.9125,-0.443,7.9248914977,54.61,-1.8399999999999999,54.6409891931,131.96
2021-11-01 08:30:00,65.677,-5.705,65.9243153472,10.957,-0.675,10.977771814,54.72,-5.03,54.9506988127,131.52,52.21,-1.5,52.2315431516,10.957,-0.675,10.977771814,52.21,-1.5,52.2315431516,131.42
2021-11-01 09:00:00,65.393,-5.7355,65.6440432122,15.283,-1.1155,15.3236558709,50.11,-4.62,50.322524777699996,131.46,47.9,-1.08,47.9121738184,15.283,-1.1155,15.3236558709,47.9,-1.08,47.9121738184,131.35
2021-11-01 09:30:00,64.883,-5.952,65.1554294975,22.943,-2.162,23.0446413077,41.94,-3.79,42.1108976394,131.41,40.12,-0.35000000000000003,40.1215266409,22.943,-2.162,23.0446413077,40.12,-0.35000000000000003,40.1215266409,131.31
2021-11-01 10:00:00,64.9445,-5.956,65.2170377758,25.7945,-3.216,25.994208706,39.15,-2.74,39.2457653767,131.41,37.35,0.61,37.3549809262,25.7945,-3.216,25.994208706,37.35,0.61,37.3549809262,131.31
2021-11-01 10:30:00,64.6425,-6.0205,64.9222552481,28.8125,-3.4705,29.0207602674,35.83,-2.55,35.9206263865,131.58,34.23,0.8300000000000001,34.2400613317,28.8125,-3.4705,29.0207602674,34.23,0.8300000000000001,34.2400613317,131.47
2021-11-01 11:00:00,63.2895,-5.933,63.566982776,34.9495,-4.483,35.235845942,28.34,-1.45,28.3770699686,132.57,27.07,1.82,27.131113136,34.9495,-4.483,35.235845942,27.07,1.82,27.131113136,132.47
2021-11-01 11:30:00,62.288,-5.782,62.5557868466,37.248,-4.422,37.5095666197,25.04,-1.3599999999999999,25.0769057102,132.44,23.91,1.8900000000000001,23.984582548,37.248,-4.422,37.5095666197,23.91,1.8900000000000001,23.984582548,132.33
2021-11-01 12:00:00,61.9755,-5.884,62.2541890659,37.8655,-4.504,38.1324285386,24.11,-1.38,24.1494616917,132.13,23.03,1.85,23.104185768,37.8655,-4.504,38.1324285386,23.03,1.85,23.104185768,132.02
2021-11-01 12:30:00,62.092,-6.6275,62.4446972949,37.142,-4.3375,37.3944122865,24.95,-2.29,25.0548717818,133.78,23.86,1.03,23.882221421,37.142,-4.3375,37.3944122865,23.86,1.03,23.882221421,133.68
2021-11-01 13:00:00,62.488,-6.4985,62.8250001691,37.348,-4.5385,37.6227469259,25.14,-1.96,25.2162883867,133.78,24.05,1.3900000000000001,24.0901349104,37.348,-4.5385,37.6227469259,24.05,1.3900000000000001,24.0901349104,133.68
2021-11-01 13:30:00,62.2155,-7.0235,62.610685929,34.7455,-4.4435,35.0284807335,27.47,-2.58,27.590891613,134.22,26.26,0.8,26.2721830079,34.7455,-4.4435,35.0284807335,26.26,0.8,26.2721830079,134.11
2021-11-01 14:00:00,62.053,-7.046,62.4517487746,31.663,-3.746,31.8838216812,30.39,-3.3,30.5686457011,134.12,29.02,0.13,29.020291177,31.663,-3.746,31.8838216812,29.02,0.13,29.020291177,134.01
2021-11-01 14:30:00,62.45,-6.855,62.8251026661,27.05,-2.935,27.208761916,35.4,-3.92,35.616378255,133.97,33.81,-0.41000000000000003,33.8124858595,27.05,-2.935,27.208761916,33.81,-0.41000000000000003,33.8124858595,133.86
2021-11-01 15:00:00,63.275,-6.566,63.6147622883,21.685,-2.586,21.8386497064,41.59,-3.98,41.7800011967,134.22,39.72,-0.42,39.7222204817,21.685,-2.586,21.8386497064,39.72,-0.42,39.7222204817,134.11
2021-11-01 15:30:00,64.256,-6.3585,64.569838611,12.856,-1.6985000000000001,12.9677152286,51.4,-4.66,51.6108089454,134.03,49.14,-0.99,49.1499715158,12.856,-1.6985000000000001,12.9677152286,49.14,-0.99,49.1499715158,133.93
2021-11-01 16:00:00,66.3085,-5.978,66.577426026,8.9085,-1.558,9.0437125258,57.4,-4.42,57.5699261768,134.15,54.81,-0.78,54.8155498011,8.9085,-1.558,9.0437125258,54.81,-0.78,54.8155498011,134.05
2021-11-01 16:30:00,68.8545,-5.3685,69.0634705362,3.4645,-0.9885,3.6027617879,65.39,-4.38,65.5365279825,133.81,62.39,-0.74,62.3943883695,3.4645,-0.9885,3.6027617879,62.39,-0.74,62.3943883695,133.71
2021-11-01 17:00:00,71.674,-4.6005,71.8214931358,1.924,-0.7005,2.0475537233,69.75,-3.9,69.8589471721,133.64,66.55,-0.29,66.5506318527,1.924,-0.7005,2.0475537233,66.55,-0.29,66.5506318527,133.54
2021-11-01 17:30:00,75.189,-3.524,75.2715370974,1.8090000000000002,-0.714,1.9448077026,73.38,-2.81,73.4337830974,133.22,69.98,0.73,69.9838074129,1.8090000000000002,-0.714,1.9448077026,69.98,0.73,69.9838074129,133.11
2021-11-01 18:00:00,76.7765,-3.151,76.8411332116,1.6764999999999999,-0.781,1.8494899973,75.1,-2.37,75.1373868324,132.53,71.64,1.18,71.6497173756,1.6764999999999999,-0.781,1.8494899973,71.64,1.18,71.6497173756,132.43
2021-11-01 18:30:00,76.517,-3.529,76.5983363396,2.057,-0.8190000000000001,2.2140483283,74.46,-2.71,74.5092994196,132.74,71.02,0.85,71.0250864132,2.057,-0.8190000000000001,2.2140483283,71.02,0.85,71.0250864132,132.63
2021-11-01 19:00:00,74.7935,-4.174,74.9098786426,2.0935,-0.854,2.2609861234,72.7,-3.32,72.7757679451,132.74,69.33,0.27,69.3305257444,2.0935,-0.854,2.2609861234,69.33,0.27,69.3305257444,132.63
2021-11-01 19:30:00,73.2515,-4.596,73.3955412014,1.3615,-0.8260000000000001,1.5924692304999999,71.89,-3.77,71.9887838486,133.12,68.58,-0.1,68.5800729075,1.3615,-0.8260000000000001,1.5924692304999999,68.58,-0.1,68.5800729075,133.0
2021-11-01 20:00:00,71.554,-5.2305,71.7449165185,1.094,-0.8405,1.3795927841,70.46,-4.39,70.5966266899,133.12,67.25,-0.7000000000000001,67.253643024,1.094,-0.8405,1.3795927841,67.25,-0.7000000000000001,67.253643024,133.0
2021-11-01 20:30:00,69.6785,-5.9165,69.9292380518,1.7985,-0.9465,2.0323544228,67.88,-4.97,68.0617021533,133.67,64.8,-1.27,64.8124440212,1.7985,-0.9465,2.0323544228,64.8,-1.27,64.8124440212,133.54
2021-11-01 21:00:00,67.9535,-6.423,68.2563776599,2.6235,-0.903,2.7745560456,65.33,-5.52,65.5627889889,133.87,62.38,-1.83,62.4068369652,2.6235,-0.903,2.7745560456,62.38,-1.83,62.4068369652,133.74
2021-11-01 21:30:00,66.38,-6.904,66.738067218,2.52,-0.914,2.6806335072,63.86,-5.99,64.1403125967,133.57,61.03,-2.25,61.0714614202,2.52,-0.914,2.6806335072,61.03,-2.25,61.0714614202,133.43
2021-11-01 22:00:00,64.36,-7.167,64.7578218364,2.31,-0.887,2.4744431697,62.05,-6.28,62.3669856575,133.57,59.32,-2.5700000000000003,59.3756456807,2.31,-0.887,2.4744431697,59.32,-2.5700000000000003,59.3756456807,133.43
2021-11-01 22:30:00,62.4085,-7.5795,62.8670795608,2.3785,-0.8995000000000001,2.5429043435,60.03,-6.68,60.4005240043,132.61,57.32,-2.98,57.3974110914,2.3785,-0.8995000000000001,2.5429043435,57.32,-2.98,57.3974110914,132.47
2021-11-01 23:00:00,60.4255,-8.091,60.9647876339,2.2055,-0.901,2.3824422868,58.22,-7.19,58.662291977,132.61,55.6,-3.45,55.7069340388,2.2055,-0.901,2.3824422868,55.6,-3.45,55.7069340388,132.47
2021-11-01 23:30:00,58.668,-7.954,59.2047324122,2.378,-0.874,2.5335271856,56.29,-7.08,56.7335042105,133.03,53.8,-3.43,53.909228338,2.378,-0.874,2.5335271856,53.8,-3.43,53.909228338,132.89
2021-11-02 00:00:00,57.8075,-8.4225,58.4178531144,2.1975,-0.8425,2.3534681855,55.61,-7.58,56.1242238254,132.08,53.24,-3.91,53.383384119,2.1975,-0.8425,2.3534681855,53.24,-3.91,53.383384119,131.95
2021-11-02 00:30:00,58.1385,-8.414,58.744196124,1.9885000000000002,-0.854,2.1641275956,56.15,-7.5600000000000005,56.6566509776,132.08,53.75,-3.88,53.8898589718,1.9885000000000002,-0.854,2.1641275956,53.75,-3.88,53.8898589718,131.95
2021-11-02 01:00:00,59.6715,-8.016,60.2075092347,1.8515000000000001,-0.836,2.0314891705,57.82,-7.18,58.2640952903,132.08,55.33,-3.52,55.4418551277,1.8515000000000001,-0.836,2.0314891705,55.33,-3.52,55.4418551277,131.95
2021-11-02 01:30:00,60.0115,-8.1275,60.5593625173,1.8415,-0.8075,2.0107656502,58.17,-7.32,58.6287583017,131.9,55.66,-3.66,55.780204374,1.8415,-0.8075,2.0107656502,55.66,-3.66,55.780204374,131.75
2021-11-02 02:00:00,59.583,-8.2345,60.1493215194,1.643,-0.7945,1.825014863,57.94,-7.44,58.4157273343,132.05,55.48,-3.75,55.6065904367,1.643,-0.7945,1.825014863,55.48,-3.75,55.6065904367,131.89
2021-11-02 02:30:00,59.004,-8.412,59.6006187887,1.294,-0.762,1.5016923786,57.71,-7.65,58.2148314435,132.47,55.33,-3.9,55.467277741,1.294,-0.762,1.5016923786,55.33,-3.9,55.467277741,132.31
2021-11-02 03:00:00,58.549,-8.421,59.1514889246,1.199,-0.761,1.4201133758,57.35,-7.66,57.8592957095,132.47,54.96,-3.91,55.0989083376,1.199,-0.761,1.4201133758,54.96,-3.91,55.0989083376,132.31
2021-11-02 03:30:00,57.7795,-8.8295,58.4502411501,1.2895,-0.7295,1.4815466581,56.49,-8.1,57.0677676101,133.11,54.08,-4.37,54.2562742916,1.2895,-0.7295,1.4815466581,54.08,-4.37,54.2562742916,132.95
2021-11-02 04:00:00,57.4845,-8.9605,58.178675651,1.0745,-0.7105,1.2881616746,56.41,-8.25,57.010092089,133.11,54.01,-4.5,54.1971410685,1.0745,-0.7105,1.2881616746,54.01,-4.5,54.1971410685,132.95
2021-11-02 04:30:00,57.452,-9.061,58.162135664,0.9420000000000001,-0.711,1.1802054906000001,56.51,-8.35,57.1235730675,133.3,54.11,-4.57,54.3026426613,0.9420000000000001,-0.711,1.1802054906000001,54.11,-4.57,54.3026426613,133.12
2021-11-02 05:00:00,57.461,-8.8465,58.1380003376,0.871,-0.6965,1.1152368583,56.59,-8.15,57.1738629095,133.69,54.19,-4.42,54.3699595365,0.871,-0.6965,1.1152368583,54.19,-4.42,54.3699595365,133.52
2021-11-02 05:30:00,58.1955,-8.546,58.8196424356,0.8055,-0.706,1.0711051536,57.39,-7.84,57.9230325518,133.04,54.93,-4.16,55.0872988991,0.8055,-0.706,1.0711051536,54.93,-4.16,55.0872988991,132.86
2021-11-02 06:00:00,59.7825,-7.955,60.3094464512,0.7625000000000001,-0.6950000000000001,1.031712775,59.02,-7.26,59.4648467584,132.36,56.45,-3.56,56.5621437005,0.7625000000000001,-0.6950000000000001,1.031712775,56.45,-3.56,56.5621437005,132.18
2021-11-02 06:30:00,61.9005,-7.239,62.3223476872,0.7605000000000001,-0.6890000000000001,1.0261974713,61.14,-6.55,61.4898536346,133.42,58.43,-2.89,58.501427333,0.7605000000000001,-0.6890000000000001,1.0261974713,58.43,-2.89,58.501427333,133.24
2021-11-02 07:00:00,64.8485,-6.163,65.1406978873,0.7485,-0.683,1.0132824137,64.1,-5.48,64.3338200327,132.93,61.28,-1.9,61.3094478853,0.7485,-0.683,1.0132824137,61.28,-1.9,61.3094478853,132.74
2021-11-02 07:30:00,67.8265,-5.2055,68.0259607246,0.8665,-0.6155,1.0628558228,66.96,-4.59,67.117134176,131.82,63.99,-1.04,63.9984507625,0.8665,-0.6155,1.0628558228,63.99,-1.04,63.9984507625,131.64
2021-11-02 08:00:00,68.9825,-4.993,69.1629623082,1.2825,-0.653,1.4391717236,67.7,-4.34,67.8389681525,131.63,64.72,-0.78,64.7247000766,1.2825,-0.653,1.4391717236,64.72,-0.78,64.7247000766,131.45
2021-11-02 08:30:00,70.0125,-4.4555,70.1541277225,1.1425,-0.6255000000000001,1.3025192897,68.87,-3.83,68.9764148097,131.98,65.83,-0.27,65.8305536966,1.1425,-0.6255000000000001,1.3025192897,65.83,-0.27,65.8305536966,131.94
2021-11-02 09:00:00,70.627,-4.213,70.7525441097,1.637,-0.8130000000000001,1.8277685849,68.99,-3.4,69.073729449,132.09,65.95,0.13,65.9501281272,1.637,-0.8130000000000001,1.8277685849,65.95,0.13,65.9501281272,132.07
2021-11-02 09:30:00,71.125,-4.172,71.2472540453,2.995,-0.982,3.1518802325,68.13,-3.19,68.2046406046,132.66,65.22,0.37,65.2210495162,2.995,-0.982,3.1518802325,65.22,0.37,65.2210495162,132.61
2021-11-02 10:00:00,70.9955,-4.599,71.1443028025,4.8455,-1.229,4.9989310107,66.15,-3.37,66.2357863998,132.48,63.28,0.17,63.2802283498,4.8455,-1.229,4.9989310107,63.28,0.17,63.2802283498,132.47
2021-11-02 10:30:00,70.435,-4.4555,70.575779877,7.535,-0.9555,7.5953410225999995,62.9,-3.5,62.9973015295,132.64,60.16,0.02,60.1600033245,7.535,-0.9555,7.5953410225999995,60.16,0.02,60.1600033245,132.57
2021-11-02 11:00:00,69.413,-4.856,69.5826508909,14.453,-1.726,14.5556959641,54.96,-3.13,55.0490553961,132.83,52.59,0.38,52.5913728667,14.453,-1.726,14.5556959641,52.59,0.38,52.5913728667,132.77
2021-11-02 11:30:00,68.6055,-5.245,68.8057022001,16.0555,-2.265,16.2144782602,52.55,-2.98,52.6344269466,132.94,50.29,0.48,50.2922906617,16.0555,-2.265,16.2144782602,50.29,0.48,50.2922906617,132.85
2021-11-02 12:00:00,68.1945,-5.4955,68.4155709652,19.8145,-2.5455,19.9773366718,48.38,-2.95,48.4698555806,132.94,46.3,0.51,46.3028087701,19.8145,-2.5455,19.9773366718,46.3,0.51,46.3028087701,132.85
2021-11-02 12:30:00,68.2305,-5.4815000000000005,68.4503321577,20.2805,-2.9215,20.489847303,47.95,-2.56,48.018289224,133.03,45.9,0.85,45.9078696957,20.2805,-2.9215,20.489847303,45.9,0.85,45.9078696957,132.98
2021-11-02 13:00:00,67.0245,-5.6375,67.2611701244,31.4245,-3.7475,31.6471634827,35.6,-1.8900000000000001,35.6501346421,132.97,34.13,1.45,34.1607874616,31.4245,-3.7475,31.6471634827,34.13,1.45,34.1607874616,132.92
2021-11-02 13:30:00,65.313,-6.2045,65.6070406988,35.613,-3.9245,35.8285845276,29.7,-2.2800000000000002,29.7873865923,133.26,28.5,1.04,28.518969125799998,35.613,-3.9245,35.8285845276,28.5,1.04,28.518969125799998,133.2
2021-11-02 14:00:00,64.671,-6.691,65.0162112246,30.311,-3.651,30.5300920732,34.36,-3.04,34.4942198056,133.26,32.91,0.37,32.9120798492,30.311,-3.651,30.5300920732,32.91,0.37,32.9120798492,133.2
2021-11-02 14:30:00,64.9315,-6.7365,65.2800132085,22.3715,-2.8465,22.5518641026,42.56,-3.89,42.7374039923,133.36,40.73,-0.38,40.7317726106,22.3715,-2.8465,22.5518641026,40.73,-0.38,40.7317726106,133.32
2021-11-02 15:00:00,64.7855,-6.476,65.1083680202,14.5155,-1.456,14.5883404214,50.27,-5.02,50.5200287015,133.4,48.04,-1.44,48.0615771693,14.5155,-1.456,14.5883404214,48.04,-1.44,48.0615771693,133.37
2021-11-02 15:30:00,66.559,-5.6455,66.797995114,10.439,-1.0155,10.4882773252,56.12,-4.63,56.3106677282,133.16,53.64,-1.0,53.6493205922,10.439,-1.0155,10.4882773252,53.64,-1.0,53.6493205922,133.14
2021-11-02 16:00:00,68.6085,-4.873,68.7813375942,5.8985,-0.6930000000000001,5.9390698977,62.71,-4.18,62.8491567167,133.16,59.86,-0.56,59.8626193881,5.8985,-0.6930000000000001,5.9390698977,59.86,-0.56,59.8626193881,133.14
2021-11-02 16:30:00,71.489,-4.2235,71.6136514447,2.6189999999999998,-0.41350000000000003,2.6514417305,68.87,-3.81,68.9753071758,132.92,65.69,-0.17,65.6902199722,2.6189999999999998,-0.41350000000000003,2.6514417305,65.69,-0.17,65.6902199722,132.9
2021-11-02 17:00:00,74.085,-3.574,74.1711581479,1.245,-0.294,1.2792423539,72.84,-3.2800000000000002,72.9138121346,132.92,69.47,0.30000000000000004,69.4706477586,1.245,-0.294,1.2792423539,69.47,0.30000000000000004,69.4706477586,132.9
2021-11-02 17:30:00,78.2555,-2.2185,78.2869403062,1.3955,-0.2285,1.4140836255,76.86,-1.99,76.8857574587,132.61,73.29,1.52,73.3057603466,1.3955,-0.2285,1.4140836255,73.29,1.52,73.3057603466,132.57
2021-11-02 18:00:00,80.2345,-1.5554999999999999,80.2495767621,1.1745,-0.3355,1.2214788168,79.06,-1.22,79.0694125437,132.11,75.41,2.26,75.4438579342,1.1745,-0.3355,1.2214788168,75.41,2.26,75.4438579342,132.07
2021-11-02 18:30:00,79.9965,-1.7934999999999999,80.0166023679,1.0465,-0.3035,1.0896212645,78.95,-1.49,78.9640589129,132.01,75.3,2.01,75.3268219162,1.0465,-0.3035,1.0896212645,75.3,2.01,75.3268219162,131.97
2021-11-02 19:00:00,78.7315,-2.229,78.7630467494,0.8615,-0.319,0.9186638395000001,77.87,-1.9100000000000001,77.8934207748,132.01,74.26,1.63,74.277887019,0.8615,-0.319,0.9186638395000001,74.26,1.63,74.277887019,131.97
2021-11-02 19:30:00,77.0405,-3.2105,77.1073663829,0.8905000000000001,-0.3705,0.9645001296000001,76.15,-2.84,76.202940232,132.62,72.64,0.76,72.6439756621,0.8905000000000001,-0.3705,0.9645001296000001,72.64,0.76,72.6439756621,132.58
2021-11-02 20:00:00,74.8195,-3.9535,74.9238796546,1.2595,-0.3935,1.3195387452,73.56,-3.56,73.6460942617,133.41,70.18,0.03,70.1800064121,1.2595,-0.3935,1.3195387452,70.18,0.03,70.1800064121,133.37
2021-11-02 20:30:00,73.125,-4.8875,73.2881523935,1.2850000000000001,-0.34750000000000003,1.3311578607,71.84,-4.54,71.9833119549,133.14,68.51,-0.9,68.5159112907,1.2850000000000001,-0.34750000000000003,1.3311578607,68.51,-0.9,68.5159112907,133.09
2021-11-02 21:00:00,71.4645,-5.3925,71.6676622787,1.0245,-0.41250000000000003,1.1044258689,70.44,-4.98,70.6158197573,133.14,67.2,-1.32,67.2129630354,1.0245,-0.41250000000000003,1.1044258689,67.2,-1.32,67.2129630354,133.09
2021-11-02 21:30:00,69.121,-5.9125,69.3734120341,1.5310000000000001,-0.4525,1.5964702471,67.59,-5.46,67.8101740154,133.43,64.56,-1.77,64.5842589181,1.5310000000000001,-0.4525,1.5964702471,64.56,-1.77,64.5842589181,133.38
2021-11-02 22:00:00,66.8395,-6.173,67.123950191,2.3195,-0.453,2.3633216561,64.52,-5.72,64.7730561268,132.98,61.64,-2.06,61.6744128468,2.3195,-0.453,2.3633216561,61.64,-2.06,61.6744128468,132.93
2021-11-02 22:30:00,65.332,-6.3235,65.6373131401,1.002,-0.3435,1.059243244,64.33,-5.98,64.6073471054,132.34,61.43,-2.33,61.4741718122,1.002,-0.3435,1.059243244,61.43,-2.33,61.4741718122,132.29
2021-11-02 23:00:00,63.216,-6.7115,63.5712740808,0.786,-0.6015,0.9897465585,62.43,-6.11,62.7282791092,132.34,59.63,-2.44,59.6799003015,0.786,-0.6015,0.9897465585,59.63,-2.44,59.6799003015,132.29
2021-11-02 23:30:00,61.651,-6.8905,62.0348675444,0.991,-0.7005,1.2135819915,60.66,-6.19,60.9750088151,132.85,57.94,-2.51,57.9943419654,0.991,-0.7005,1.2135819915,57.94,-2.51,57.9943419654,132.8
2021-11-03 00:00:00,60.7505,-7.1695,61.1720931512,1.0205,-0.7495,1.266163694,59.73,-6.42,60.0740318274,132.66,57.07,-2.75,57.1362179357,1.0205,-0.7495,1.266163694,57.07,-2.75,57.1362179357,132.61
2021-11-03 00:30:00,60.982,-7.359,61.4244186379,1.012,-0.769,1.2710251768,59.97,-6.59,60.3309953506,132.54,57.31,-2.92,57.3843401984,1.012,-0.769,1.2710251768,57.31,-2.92,57.3843401984,132.48
2021-11-03 01:00:00,62.919,-7.0005,63.3072473043,1.429,-0.8505,1.6629465566000001,61.49,-6.15,61.796784706,132.44,58.73,-2.5,58.783185521,1.429,-0.8505,1.6629465566000001,58.73,-2.5,58.783185521,132.39
2021-11-03 01:30:00,62.575,-7.0805,62.974313059,1.685,-0.8805000000000001,1.9011852224,60.89,-6.2,61.2048372271,132.4,58.18,-2.54,58.2354187759,1.685,-0.8805000000000001,1.9011852224,58.18,-2.54,58.2354187759,132.35
2021-11-03 02:00:00,61.649,-7.3135,62.0812893169,2.039,-0.9335,2.2425305461000002,59.61,-6.38,59.9504503736,132.68,56.97,-2.7199999999999998,57.0348954588,2.039,-0.9335,2.2425305461000002,56.97,-2.7199999999999998,57.0348954588,132.63
2021-11-03 02:30:00,60.6825,-7.8485,61.1879461863,2.1925,-0.9085000000000001,2.3732737937,58.49,-6.94,58.9002860774,132.79,56.14,-3.26,56.2345729956,2.1925,-0.9085000000000001,2.3732737937,56.14,-3.26,56.2345729956,132.74
2021-11-03 03:00:00,60.1025,-8.1105,60.6472647075,2.8825000000000003,-1.0205,3.0578140068,57.22,-7.09,57.6575797272,132.94,54.69,-3.4,54.7955846761,2.8825000000000003,-1.0205,3.0578140068,54.69,-3.4,54.7955846761,132.89
2021-11-03 03:30:00,59.177,-8.448,59.7769690851,2.767,-0.9580000000000001,2.928148391,56.41,-7.49,56.9050806168,133.04,53.99,-3.76,54.1207695806,2.767,-0.9580000000000001,2.928148391,53.99,-3.76,54.1207695806,132.99
2021-11-03 04:00:00,58.864,-8.4585,59.4686196094,3.274,-0.9885,3.4199719663,55.59,-7.47,56.0896514519,133.11,53.22,-3.7199999999999998,53.3498528583,3.274,-0.9885,3.4199719663,53.22,-3.7199999999999998,53.3498528583,133.06
2021-11-03 04:30:00,58.848,-8.321,59.4333756824,3.208,-1.021,3.3665568464,55.64,-7.3,56.1168388276,133.11,53.17,-3.62,53.2930886701,3.208,-1.021,3.3665568464,53.17,-3.62,53.2930886701,133.06
2021-11-03 05:00:00,58.951,-8.1495,59.5116354275,2.471,-0.9695,2.6543871703,56.48,-7.18,56.9345483867,133.05,53.98,-3.5,54.0933489442,2.471,-0.9695,2.6543871703,53.98,-3.5,54.0933489442,133.02
2021-11-03 05:30:00,59.367,-8.056,59.9110993473,2.037,-0.9560000000000001,2.2501788818,57.33,-7.1,57.7679746919,132.79,54.78,-3.43,54.8872781253,2.037,-0.9560000000000001,2.2501788818,54.78,-3.43,54.8872781253,132.74
2021-11-03 06:00:00,60.054,-7.8235,60.5614569528,2.614,-1.0135,2.8036009434,57.44,-6.8100000000000005,57.8422829771,132.79,54.9,-3.16,54.9908683328,2.614,-1.0135,2.8036009434,54.9,-3.16,54.9908683328,132.74
2021-11-03 06:30:00,62.4625,-7.128,62.8678955449,3.0025,-1.038,3.1768616983,59.46,-6.09,59.7710607234,132.37,56.82,-2.47,56.8736608634,3.0025,-1.038,3.1768616983,56.82,-2.47,56.8736608634,132.32
2021-11-03 07:00:00,64.5955,-3.6165000000000003,64.6966590521,3.3255,-1.6565,3.7152311503,61.27,-1.96,61.3013417471,132.37,57.83,-4.95,58.0414627659,3.3255,-1.6565,3.7152311503,57.83,-4.95,58.0414627659,132.32
2021-11-03 07:30:00,68.517,-1.2155,68.5277807115,3.377,-3.0455,4.5474387571,65.14,1.83,65.1657003338,132.69,59.39,-4.47,59.5579801538,3.377,-3.0455,4.5474387571,59.39,-4.47,59.5579801538,132.64
2021-11-03 08:00:00,68.9515,-1.0835,68.9600125036,3.4314999999999998,-3.0535,4.5933707122000005,65.52,1.97,65.5496094573,133.03,59.67,-4.39,59.831271088,3.4314999999999998,-3.0535,4.5933707122000005,59.67,-4.39,59.831271088,132.97
2021-11-03 08:30:00,69.972,-0.5185000000000001,69.9739210438,4.382,-2.9285,5.2704872877,65.59,2.41,65.6342608704,133.5,59.73,-4.05,59.8671479194,4.382,-2.9285,5.2704872877,59.73,-4.05,59.8671479194,133.43
2021-11-03 09:00:00,69.5325,-1.4635,69.5478999575,6.8125,-3.0335,7.457364045,62.72,1.57,62.7396469547,134.04,57.19,-4.79,57.3902448156,6.8125,-3.0335,7.457364045,57.19,-4.79,57.3902448156,133.96
2021-11-03 09:30:00,70.091,-0.8180000000000001,70.0957730894,8.591,-3.068,9.1223848307,61.5,2.25,61.5411447732,134.04,56.1,-4.16,56.2540274114,8.591,-3.068,9.1223848307,56.1,-4.16,56.2540274114,133.96
2021-11-03 10:00:00,69.164,-1.2945,69.176113119,13.264,-3.4845,13.7140598019,55.9,2.19,55.9428824785,133.98,50.9,-4.27,51.0787910977,13.264,-3.4845,13.7140598019,50.9,-4.27,51.0787910977,133.92
2021-11-03 10:30:00,67.9195,-1.629,67.9390323838,18.4495,-3.879,18.852869576,49.47,2.25,49.52114094,134.02,45.06,-4.27,45.2618658475,18.4495,-3.879,18.852869576,45.06,-4.27,45.2618658475,133.96
2021-11-03 11:00:00,67.608,-1.5594999999999999,67.6259839429,20.878,-3.8895,21.2372101334,46.73,2.33,46.7880518936,134.02,42.6,-4.21,42.8075238714,20.878,-3.8895,21.2372101334,42.6,-4.21,42.8075238714,133.96
2021-11-03 11:30:00,68.223,-1.637,68.2426369508,18.733,-4.187,19.1952144557,49.49,2.55,49.5556515445,134.2,45.11,-3.98,45.2852349006,18.733,-4.187,19.1952144557,45.11,-3.98,45.2852349006,134.15
2021-11-03 12:00:00,68.4955,-1.4105,68.5100213874,13.4555,-3.9105,14.0122264648,55.04,2.5,55.0967476354,134.2,50.14,-3.99,50.298505942,13.4555,-3.9105,14.0122264648,50.14,-3.99,50.298505942,134.15
2021-11-03 12:30:00,68.874,-1.729,68.895698828,12.854,-3.779,13.3979907822,56.02,2.05,56.0574963765,133.97,51.06,-4.39,51.2483726571,12.854,-3.779,13.3979907822,51.06,-4.39,51.2483726571,133.92
2021-11-03 13:00:00,69.9205,-1.434,69.9352034118,10.0705,-3.404,10.6302486448,59.85,1.97,59.882413111,134.04,54.53,-4.42,54.7088411502,10.0705,-3.404,10.6302486448,54.53,-4.42,54.7088411502,133.98
2021-11-03 13:30:00,70.2165,-1.349,70.2294573043,9.9765,-3.489,10.5689958487,60.24,2.14,60.2779993032,133.89,54.84,-4.27,55.0059860379,9.9765,-3.489,10.5689958487,54.84,-4.27,55.0059860379,133.84
2021-11-03 14:00:00,69.1615,-1.4795,69.177322892,9.7815,-3.5595,10.4090240897,59.38,2.08,59.4164186063,133.89,54.09,-4.33,54.2630353003,9.7815,-3.5595,10.4090240897,54.09,-4.33,54.2630353003,133.84
2021-11-03 14:30:00,71.405,-0.9965,71.4119530418,8.525,-4.0765,9.4495225938,62.88,3.08,62.9553873787,133.95,57.27,-3.39,57.370244901,8.525,-4.0765,9.4495225938,57.27,-3.39,57.370244901,133.9
2021-11-03 15:00:00,72.4185,-0.634,72.4212751769,9.3785,-3.924,10.1663188151,63.04,3.29,63.1257926683,133.75,57.44,-3.18,57.5279584202,9.3785,-3.924,10.1663188151,57.44,-3.18,57.5279584202,133.7
2021-11-03 15:30:00,73.384,-0.3075,73.3846442538,5.264,-3.5975,6.3758687447,68.12,3.29,68.1994024901,133.75,62.12,-3.15,62.1998143084,5.264,-3.5975,6.3758687447,62.12,-3.15,62.1998143084,133.7
2021-11-03 16:00:00,74.8725,0.35250000000000004,74.873329781,3.7825,-3.6875,5.2825147894,71.09,4.04,71.2047027941,133.81,64.74,-2.45,64.7863419248,3.7825,-3.6875,5.2825147894,64.74,-2.45,64.7863419248,133.76
2021-11-03 16:30:00,76.6715,1.1815,76.6806028569,2.8215,-3.1885,4.257627802,73.85,4.37,73.9791822069,133.34,67.21,-2.15,67.2443796908,2.8215,-3.1885,4.257627802,67.21,-2.15,67.2443796908,133.29
2021-11-03 17:00:00,78.4985,2.13,78.5273926872,2.3185000000000002,-2.83,3.6584617328,76.18,4.96,76.3412994388,133.34,69.34,-1.6099999999999999,69.3586887131,2.3185000000000002,-2.83,3.6584617328,69.34,-1.6099999999999999,69.3586887131,133.29
2021-11-03 17:30:00,82.3595,2.5795,82.3998850758,2.7695,-1.8005,3.3033211318,79.59,4.38,79.7104290542,133.27,72.45,-2.12,72.4810106166,2.7695,-1.8005,3.3033211318,72.45,-2.12,72.4810106166,133.21
2021-11-03 18:00:00,82.7715,2.2315,82.8015748914,3.6615,-1.2785,3.8782914408,79.11,3.51,79.1878286102,133.27,72.0,-2.91,72.0587822545,3.6615,-1.2785,3.8782914408,72.0,-2.91,72.0587822545,133.21
2021-11-03 18:30:00,82.3005,1.941,82.323385385,4.6105,-1.199,4.763854663,77.69,3.14,77.7534288633,133.27,70.72,-3.26,70.7950987004,4.6105,-1.199,4.763854663,70.72,-3.26,70.7950987004,133.21
2021-11-03 19:00:00,80.728,1.5835,80.7435288816,3.548,-1.1065,3.7165368625,77.18,2.69,77.2268638493,133.31,70.24,-3.69,70.3368587584,3.548,-1.1065,3.7165368625,70.24,-3.69,70.3368587584,133.26
2021-11-03 19:30:00,78.629,0.749,78.6325673115,3.879,-1.201,4.0606701417,74.75,1.9500000000000002,74.7754304568,133.35,68.04,-4.39,68.1814762234,3.879,-1.201,4.0606701417,68.04,-4.39,68.1814762234,133.29
2021-11-03 20:00:00,77.177,0.3165,77.1776489746,2.8369999999999997,-1.1135,3.047696056,74.34,1.43,74.3537524272,133.58,67.68,-4.85,67.8535548074,2.8369999999999997,-1.1135,3.047696056,67.68,-4.85,67.8535548074,133.53
2021-11-03 20:30:00,74.6035,-3.1725,74.6709245189,2.4635,-1.0925,2.6948819084,72.14,-2.08,72.1699799085,133.04,67.08,-1.62,67.0995588659,2.4635,-1.0925,2.6948819084,67.08,-1.62,67.0995588659,132.98
2021-11-03 21:00:00,71.9155,-5.1355,72.0986303649,1.9755,-1.1255,2.2736205708,69.94,-4.01,70.0548620725,133.04,66.73,-0.42,66.7313217313,1.9755,-1.1255,2.2736205708,66.73,-0.42,66.7313217313,132.98
2021-11-03 21:30:00,69.4525,-6.1615,69.7252740296,1.9625,-1.1015,2.2504907243,67.49,-5.06,67.679418585,133.08,64.48,-1.37,64.4945524831,1.9625,-1.1015,2.2504907243,64.48,-1.37,64.4945524831,133.03
2021-11-03 22:00:00,67.512,184.6585,196.6128982703,1.962,190.5485,190.5586006882,65.55,-5.89,65.8140911963,133.08,62.58,-2.21,62.6190106916,1.962,190.5485,190.5586006882,62.58,-2.21,62.6190106916,133.03
2021-11-03 22:30:00,65.486,-7.4125,65.9041831165,2.066,-1.0625,2.323200863,63.42,-6.35,63.737107716,132.83,60.55,-2.68,60.6092806425,2.066,-1.0625,2.323200863,60.55,-2.68,60.6092806425,132.78
2021-11-03 23:00:00,63.1975,-7.4785,63.6384472509,1.6775,-1.0285,1.9676937008,61.52,-6.45,61.857197641,133.01,58.75,-2.76,58.8147949074,1.6775,-1.0285,1.9676937008,58.75,-2.76,58.8147949074,132.96
2021-11-03 23:30:00,61.3875,-8.1275,61.9231896183,1.7575,-0.9875,2.015927206,59.63,-7.14,60.0559447515,132.57,56.97,-3.42,57.0725617088,1.7575,-0.9875,2.015927206,56.97,-3.42,57.0725617088,132.52
2021-11-04 00:00:00,59.6885,-8.428,60.2805790968,1.7185000000000001,-0.978,1.9773027715,57.97,-7.45,58.4467569673,132.83,55.4,-3.76,55.527449068,1.7185000000000001,-0.978,1.9773027715,55.4,-3.76,55.527449068,132.78
2021-11-04 00:30:00,59.8355,-8.5655,60.4454700577,1.9555,-0.9655,2.1808646221,57.88,-7.6,58.3768310205,131.51,55.33,-3.9,55.467277741,1.9555,-0.9655,2.1808646221,55.33,-3.9,55.467277741,131.46
2021-11-04 01:00:00,60.869,-7.9745,61.3891505989,1.8090000000000002,-0.9945,2.0643428131,59.06,-6.98,59.4710349666,131.46,56.45,-3.33,56.5481334794,1.8090000000000002,-0.9945,2.0643428131,56.45,-3.33,56.5481334794,131.4
2021-11-04 01:30:00,61.222,-7.9365,61.734279912,1.5819999999999999,-0.9665,1.8538733101,59.64,-6.97,60.0459032741,131.05,56.99,-3.32,57.0866227763,1.5819999999999999,-0.9665,1.8538733101,56.99,-3.32,57.0866227763,130.99
2021-11-04 02:00:00,60.581,-8.1435,61.1258877502,1.381,-0.9435,1.6725289983,59.2,-7.2,59.6362305985,131.05,56.57,-3.5300000000000002,56.6800299929,1.381,-0.9435,1.6725289983,56.57,-3.5300000000000002,56.6800299929,130.99
2021-11-04 02:30:00,60.062,-8.1965,60.6186972497,1.782,-0.9565,2.0224777502,58.28,-7.24,58.7279831086,131.47,55.7,-3.5700000000000003,55.814289389,1.782,-0.9565,2.0224777502,55.7,-3.5700000000000003,55.814289389,131.42
2021-11-04 03:00:00,59.4105,-8.404,60.0019560202,2.4505,-1.054,2.6675581062,56.96,-7.35,57.4322566159,131.42,54.52,-3.61,54.6393859775,2.4505,-1.054,2.6675581062,54.52,-3.61,54.6393859775,131.37
2021-11-04 03:30:00,58.937,-8.722,59.5788826095,3.307,-1.052,3.4702958087,55.63,-7.67,56.15626234,131.56,53.25,-3.94,53.3955625497,3.307,-1.052,3.4702958087,53.25,-3.94,53.3955625497,131.52
2021-11-04 04:00:00,58.6965,-8.877,59.3639641639,2.6865,-1.037,2.8796963816,56.01,-7.84,56.5560403494,131.67,53.55,-4.1,53.7067267668,2.6865,-1.037,2.8796963816,53.55,-4.1,53.7067267668,131.63
2021-11-04 04:30:00,58.414,-8.84,59.0791079486,2.224,-1.08,2.472362433,56.19,-7.76,56.7233082604,132.43,53.69,-4.02,53.8402869606,2.224,-1.08,2.472362433,53.69,-4.02,53.8402869606,132.37
2021-11-04 05:00:00,58.4885,-8.776,59.143239751,2.4785,-1.056,2.6940857911,56.01,-7.72,56.539530419,132.43,53.55,-4.0,53.6991852825,2.4785,-1.056,2.6940857911,53.55,-4.0,53.6991852825,132.37
2021-11-04 05:30:00,57.9955,-8.57,58.6252754386,2.8055,-0.66,2.8820878283,55.19,-7.91,55.7539612942,131.95,52.73,-4.21,52.8977976857,2.8055,-0.66,2.8820878283,52.73,-4.21,52.8977976857,131.91
2021-11-04 06:00:00,59.1155,-8.4875,59.7216878236,2.1755,-0.5475,2.2433360203,56.94,-7.94,57.4909314588,131.95,54.44,-4.19,54.6010045695,2.1755,-0.5475,2.2433360203,54.44,-4.19,54.6010045695,131.91
2021-11-04 06:30:00,61.255,-7.8865,61.7606015778,1.885,-0.5465,1.9626225439,59.37,-7.34,59.8220068202,132.35,56.77,-3.64,56.886575745100004,1.885,-0.5465,1.9626225439,56.77,-3.64,56.886575745100004,132.3
2021-11-04 07:00:00,64.0595,-6.9095,64.431054085,1.9095,-0.5495,1.9869928284,62.15,-6.36,62.4745716272,132.35,59.41,-2.7199999999999998,59.4722330168,1.9095,-0.5495,1.9869928284,59.41,-2.7199999999999998,59.4722330168,132.3
2021-11-04 07:30:00,66.876,-5.779,67.125227873,2.236,-0.529,2.297724309,64.64,-5.25,64.8528495904,132.16,61.72,-1.63,61.7415200655,2.236,-0.529,2.297724309,61.72,-1.63,61.7415200655,132.12
2021-11-04 08:00:00,67.8585,-4.002,67.9764078652,4.2185,-0.8320000000000001,4.2997635109,63.64,-3.17,63.718902219,132.11,60.69,-2.73,60.7513703549,4.2185,-0.8320000000000001,4.2997635109,60.69,-2.73,60.7513703549,132.05
2021-11-04 08:30:00,68.9415,-5.444,69.1561100572,5.6315,-3.004,6.3826176644,63.31,-2.44,63.3570019808,132.53,60.24,0.29,60.2406980371,5.6315,-3.004,6.3826176644,60.24,0.29,60.2406980371,132.47
2021-11-04 09:00:00,69.7075,-4.1785,69.8326243134,8.8975,-2.7984999999999998,9.3272240511,60.81,-1.38,60.8256565933,134.54,57.8,0.44,57.8016747162,8.8975,-2.7984999999999998,9.3272240511,57.8,0.44,57.8016747162,134.49
2021-11-04 09:30:00,70.0395,-3.6355,70.1337894349,11.3495,-3.0655,11.7562085938,58.69,-0.5700000000000001,58.6927678679,133.14,55.7,0.6900000000000001,55.7042736242,11.3495,-3.0655,11.7562085938,55.7,0.6900000000000001,55.7042736242,133.08
2021-11-04 10:00:00,68.8985,-3.7255000000000003,68.9991496506,19.0485,-3.7655000000000003,19.4171146801,49.85,0.04,49.8500160481,132.74,47.29,1.21,47.3054774841,19.0485,-3.7655000000000003,19.4171146801,47.29,1.21,47.3054774841,132.69
2021-11-04 10:30:00,68.683,-4.0425,68.8018625856,19.423,-3.9625,19.8230758272,49.26,-0.08,49.2600649614,132.83,46.76,1.1,46.7729366194,19.423,-3.9625,19.8230758272,46.76,1.1,46.7729366194,132.78
2021-11-04 11:00:00,67.495,-4.4,67.6382659816,26.995,-5.0,27.4541440406,40.5,0.6000000000000001,40.5044442006,132.83,38.41,1.72,38.4484915179,26.995,-5.0,27.4541440406,38.41,1.72,38.4484915179,132.78
2021-11-04 11:30:00,67.7325,-4.644,67.891518559,20.6125,-4.944,21.1971293398,47.12,0.30000000000000004,47.1209549988,132.7,44.74,1.49,44.7648042551,20.6125,-4.944,21.1971293398,44.74,1.49,44.7648042551,132.64
2021-11-04 12:00:00,67.995,-4.7235,68.1588693953,20.325,-5.1135,20.9583755871,47.67,0.39,47.6715953163,132.93,45.23,1.57,45.2572403047,20.325,-5.1135,20.9583755871,45.23,1.57,45.2572403047,132.87
2021-11-04 12:30:00,68.7095,-4.3455,68.8467774155,19.8495,-4.5855,20.3722718542,48.86,0.24,48.8605894357,132.85,46.39,1.42,46.4117280437,19.8495,-4.5855,20.3722718542,46.39,1.42,46.4117280437,132.77
2021-11-04 13:00:00,68.4355,-4.2985,68.5703635873,20.1455,-4.2785,20.5948229538,48.29,-0.02,48.2900041416,132.85,45.84,1.18,45.8551850939,20.1455,-4.2785,20.5948229538,45.84,1.18,45.8551850939,132.77
2021-11-04 13:30:00,68.4745,-4.8865,68.6486346004,18.924500000000002,-4.5965,19.4747146962,49.55,-0.29,49.5508486305,133.08,47.03,0.93,47.0391942958,18.924500000000002,-4.5965,19.4747146962,47.03,0.93,47.0391942958,133.01
2021-11-04 14:00:00,68.13,-4.605,68.2854517815,12.84,-3.765,13.3806137752,55.29,-0.84,55.2963805325,133.08,52.51,0.43,52.5117605875,12.84,-3.765,13.3806137752,52.51,0.43,52.5117605875,133.01
2021-11-04 14:30:00,68.966,-4.0585,69.0853137667,11.586,-2.7385,11.9052416292,57.38,-1.32,57.3951809824,133.11,54.56,0.02,54.5600036657,11.586,-2.7385,11.9052416292,54.56,0.02,54.5600036657,133.03
2021-11-04 15:00:00,68.6255,-4.1965,68.7536898101,14.0655,-1.9865,14.205086149,54.56,-2.21,54.6047406367,133.11,51.82,-0.85,51.8269707778,14.0655,-1.9865,14.205086149,51.82,-0.85,51.8269707778,133.03
2021-11-04 15:30:00,69.143,-4.2995,69.2765483353,13.843,-1.6295000000000002,13.938576658,55.3,-2.67,55.3644190794,133.22,52.5,-1.3,52.5160927716,13.843,-1.6295000000000002,13.938576658,52.5,-1.3,52.5160927716,133.14
2021-11-04 16:00:00,70.883,-4.274,71.0117368116,10.763,-1.344,10.8465895562,60.12,-2.93,60.1913556917,133.28,57.1,-1.55,57.1210337792,10.763,-1.344,10.8465895562,57.1,-1.55,57.1210337792,133.2
2021-11-04 16:30:00,73.2525,-3.5625,73.3390766406,5.3825,-1.0225,5.4787601243,67.87,-2.54,67.9175124692,133.13,64.42,-1.15,64.4302638517,5.3825,-1.0225,5.4787601243,64.42,-1.15,64.4302638517,133.05
2021-11-04 17:00:00,76.4285,-2.5175,76.4699510821,2.2285,-0.7875000000000001,2.3635499783,74.2,-1.73,74.2201650497,132.83,70.43,-0.33,70.4307731038,2.2285,-0.7875000000000001,2.3635499783,70.43,-0.33,70.4307731038,132.74
2021-11-04 17:30:00,79.16,-2.5495,79.2010451336,2.5700000000000003,-0.9795,2.7503309346,76.59,-1.57,76.6060898363,132.6,72.69,-0.18,72.6902228639,2.5700000000000003,-0.9795,2.7503309346,72.69,-0.18,72.6902228639,132.5
2021-11-04 18:00:00,80.254,-2.508,80.2931789133,2.644,-1.078,2.8553143435,77.61,-1.43,77.6231730864,132.43,73.65,-0.04,73.6500108622,2.644,-1.078,2.8553143435,73.65,-0.04,73.6500108622,132.33
2021-11-04 18:30:00,79.876,-2.5235000000000003,79.9158521712,2.4859999999999998,-1.0735000000000001,2.7078770744,77.39,-1.45,77.4035826044,132.43,73.44,-0.04,73.4400108932,2.4859999999999998,-1.0735000000000001,2.7078770744,73.44,-0.04,73.4400108932,132.33
2021-11-04 19:00:00,78.542,-3.018,78.5999623918,2.252,-1.068,2.4924140908,76.29,-1.9500000000000002,76.3149172836,132.49,72.4,-0.55,72.4020890583,2.252,-1.068,2.4924140908,72.4,-0.55,72.4020890583,132.39
2021-11-04 19:30:00,77.0425,-3.5835,77.1257951564,2.3025,-1.0535,2.5320680283,74.74,-2.5300000000000002,74.7828088534,132.63,70.93,-1.12,70.9388419697,2.3025,-1.0535,2.5320680283,70.93,-1.12,70.9388419697,132.54
2021-11-04 20:00:00,75.2025,-4.259,75.3230050333,2.5225,-1.139,2.7677296201,72.68,-3.12,72.7469367053,132.69,68.96,-1.6800000000000002,68.9804610016,2.5225,-1.139,2.7677296201,68.96,-1.6800000000000002,68.9804610016,132.6
2021-11-04 20:30:00,71.913,-7.7665,72.3311695692,1.9729999999999999,-1.2965,2.3608560418,69.94,-6.47,70.2386254137,131.92,68.84,1.05,68.8480072333,1.9729999999999999,-1.2965,2.3608560418,68.84,1.05,68.8480072333,131.83
2021-11-04 21:00:00,71.526,-6.097,71.7853890774,1.966,-1.517,2.483232772,69.56,-4.58,69.7106161212,131.92,66.41,-1.16,66.4201302317,1.966,-1.517,2.483232772,66.41,-1.16,66.4201302317,131.83
