Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-04 21:30:00,69.547,-6.8375,69.8823054517,2.407,-1.6575000000000002,2.9224912746,67.14,-5.18,67.3395277679,131.96,64.05,-1.75,64.0739026437,2.407,-1.6575000000000002,2.9224912746,64.05,-1.75,64.0739026437,131.85
2021-11-04 22:00:00,68.0205,-7.161,68.3964059089,2.4205,-1.631,2.9187293896,65.6,-5.53,65.8326734988,131.96,62.6,-2.13,62.6362267382,2.4205,-1.631,2.9187293896,62.6,-2.13,62.6362267382,131.85
2021-11-04 22:30:00,66.346,-7.5965,66.7794768492,2.786,-1.6865,3.2566974453,63.56,-5.91,63.8341734496,131.65,60.64,-2.49,60.6911006656,2.786,-1.6865,3.2566974453,60.64,-2.49,60.6911006656,131.54
2021-11-04 23:00:00,63.265,-8.2695,63.8031727679,2.805,-1.7295,3.2953293083,60.46,-6.54,60.8126894653,131.33,57.7,-3.12,57.7842919832,2.805,-1.7295,3.2953293083,57.7,-3.12,57.7842919832,131.23
2021-11-04 23:30:00,61.2835,-8.728,61.9019010714,2.4535,-1.6880000000000002,2.9780876834,58.83,-7.04,59.2497299572,131.65,56.17,-3.5700000000000003,56.2833350114,2.4535,-1.6880000000000002,2.9780876834,56.17,-3.5700000000000003,56.2833350114,131.55
2021-11-05 00:00:00,59.9635,-9.231,60.6698664351,2.0935,-1.671,2.6786159206,57.87,-7.5600000000000005,58.3617211878,131.88,55.25,-4.06,55.3989720121,2.0935,-1.671,2.6786159206,55.25,-4.06,55.3989720121,131.77
2021-11-05 00:30:00,60.013,-9.4035,60.7452548044,2.283,-1.6335000000000002,2.8072070194,57.73,-7.77,58.2505433451,132.15,55.13,-4.26,55.2943441954,2.283,-1.6335000000000002,2.8072070194,55.13,-4.26,55.2943441954,132.04
2021-11-05 01:00:00,61.414,-9.256,62.1075915811,1.994,-1.496,2.4928000321,59.42,-7.76,59.9245692517,132.12,56.75,-4.26,56.9096661385,1.994,-1.496,2.4928000321,56.75,-4.26,56.9096661385,132.01
2021-11-05 01:30:00,61.664,-9.354,62.3694333147,1.6640000000000001,-1.484,2.2296080373000002,60.0,-7.87,60.5139397164,131.77,57.28,-4.36,57.4456960964,1.6640000000000001,-1.484,2.2296080373000002,57.28,-4.36,57.4456960964,131.65
2021-11-05 02:00:00,60.8315,-9.5105,61.5704555976,2.2815,-1.5405,2.7528862127,58.55,-7.97,59.0899602301,132.02,55.91,-4.44,56.0860205399,2.2815,-1.5405,2.7528862127,55.91,-4.44,56.0860205399,131.91
2021-11-05 02:30:00,59.875,-9.667,60.6503628513,2.705,-1.537,3.1111724478,57.17,-8.13,57.7451798854,132.2,54.69,-4.54,54.878116768,2.705,-1.537,3.1111724478,54.69,-4.54,54.878116768,132.08
2021-11-05 03:00:00,59.456,-9.77,60.2533719886,3.136,-1.47,3.4634370212,56.32,-8.3,56.9283093021,132.2,53.84,-4.73,54.0473727391,3.136,-1.47,3.4634370212,53.84,-4.73,54.0473727391,132.08
2021-11-05 03:30:00,58.979,-9.677,59.76760636,2.609,-1.467,2.993153855,56.37,-8.21,56.9647347049,132.34,53.83,-4.68,54.0330574741,2.609,-1.467,2.993153855,53.83,-4.68,54.0330574741,132.22
2021-11-05 04:00:00,58.334,-9.7695,59.1464173577,2.544,-1.4595,2.932929636,55.79,-8.31,56.405497959,132.34,53.28,-4.78,53.4939884473,2.544,-1.4595,2.932929636,53.28,-4.78,53.4939884473,132.22
2021-11-05 04:30:00,58.197,-9.8265,59.0207667796,2.717,-1.4265,3.0687116596,55.48,-8.4,56.1123016815,132.39,52.99,-4.85,53.2114893609,2.717,-1.4265,3.0687116596,52.99,-4.85,53.2114893609,132.27
2021-11-05 05:00:00,58.037,-9.6455,58.8330607673,2.947,-1.3155000000000001,3.2272820221,55.09,-8.33,55.7162184646,132.39,52.6,-4.8100000000000005,52.8194670552,2.947,-1.3155000000000001,3.2272820221,52.6,-4.8100000000000005,52.8194670552,132.27
2021-11-05 05:30:00,58.1115,-9.417,58.8695704184,2.6315,-0.937,2.7933423081,55.48,-8.48,56.1243334036,132.28,52.99,-4.95,53.2206971018,2.6315,-0.937,2.7933423081,52.99,-4.95,53.2206971018,132.15
2021-11-05 06:00:00,59.5315,-8.785,60.1762055737,2.3915,-0.895,2.5534872723,57.14,-7.89,57.6821610205,132.28,54.56,-4.38,54.7355277676,2.3915,-0.895,2.5534872723,54.56,-4.38,54.7355277676,132.15
2021-11-05 06:30:00,62.048,-7.606,62.5124430814,2.278,-0.906,2.4515546088,59.77,-6.7,60.1443505244,132.11,57.06,-3.27,57.1536219325,2.278,-0.906,2.4515546088,57.06,-3.27,57.1536219325,131.98
2021-11-05 07:00:00,65.301,-6.4215,65.6159756709,2.111,-0.9015000000000001,2.2954353073,63.19,-5.52,63.4306432255,131.29,60.32,-2.13,60.3575952139,2.111,-0.9015000000000001,2.2954353073,60.32,-2.13,60.3575952139,131.16
2021-11-05 07:30:00,68.624,-5.4355,68.8389282038,1.834,-0.7955,1.9990938572,66.79,-4.64,66.9509798285,130.98,63.72,-1.3,63.7332597629,1.834,-0.7955,1.9990938572,63.72,-1.3,63.7332597629,130.85
2021-11-05 08:00:00,69.95,-4.926,70.1232342095,2.33,-0.886,2.4927687418,67.62,-4.04,67.7405786807,130.61,64.52,-0.68,64.5235832855,2.33,-0.886,2.4927687418,64.52,-0.68,64.5235832855,130.49
2021-11-05 08:30:00,70.531,-4.8870000000000005,70.7001041725,5.061,-1.007,5.160210267,65.47,-3.88,65.5848709688,130.98,62.54,-0.53,62.5422457224,5.061,-1.007,5.160210267,62.54,-0.53,62.5422457224,130.85
2021-11-05 09:00:00,70.423,-5.1345,70.6099286167,9.013,-1.4945,9.1360658519,61.41,-3.64,61.5177836077,130.79,58.61,-0.34,58.6109861715,9.013,-1.4945,9.1360658519,58.61,-0.34,58.6109861715,130.66
2021-11-05 09:30:00,70.4995,-5.039,70.6793535713,9.7195,-1.599,9.8501513313,60.78,-3.44,60.8772699782,130.72,58.0,-0.12,58.0001241378,9.7195,-1.599,9.8501513313,58.0,-0.12,58.0001241378,130.59
2021-11-05 10:00:00,71.051,-4.7219999999999995,71.207737536,7.811,-1.4020000000000001,7.9358254139,63.24,-3.32,63.3270874113,130.85,60.34,-0.02,60.3400033146,7.811,-1.4020000000000001,7.9358254139,60.34,-0.02,60.3400033146,130.72
2021-11-05 10:30:00,70.8515,-4.9375,71.0233339016,10.4715,-1.4175,10.5670061276,60.38,-3.52,60.482516482,130.82,57.59,-0.22,57.5904202103,10.4715,-1.4175,10.5670061276,57.59,-0.22,57.5904202103,130.69
2021-11-05 11:00:00,68.857,-5.7059999999999995,69.0930161811,16.697,-1.8359999999999999,16.797639864,52.16,-3.87,52.3033698723,131.0,49.77,-0.64,49.7741147586,16.697,-1.8359999999999999,16.797639864,49.77,-0.64,49.7741147586,130.87
2021-11-05 11:30:00,68.039,-5.8085,68.2864861686,19.299,-2.0585,19.4084729757,48.74,-3.75,48.8840475002,130.96,46.53,-0.51,46.532794887,19.299,-2.0585,19.4084729757,46.53,-0.51,46.532794887,130.83
2021-11-05 12:00:00,67.5575,-6.2445,67.8454831695,24.9175,-3.0645,25.10523783,42.64,-3.18,42.7584143766,131.09,40.72,0.01,40.7200012279,24.9175,-3.0645,25.10523783,40.72,0.01,40.7200012279,130.96
2021-11-05 12:30:00,66.5225,-6.8065,66.8698096939,24.8925,-2.9465,25.0662805079,41.63,-3.86,41.8085696957,131.23,39.78,-0.66,39.7854747364,24.8925,-2.9465,25.0662805079,39.78,-0.66,39.7854747364,131.12
2021-11-05 13:00:00,66.488,-6.911,66.8462120468,18.388,-2.461,18.5519558268,48.1,-4.45,48.3054085999,131.32,45.96,-1.2,45.9756631274,18.388,-2.461,18.5519558268,45.96,-1.2,45.9756631274,131.22
2021-11-05 13:30:00,66.059,-7.1025,66.439724467,23.789,-2.5324999999999998,23.9234211026,42.27,-4.57,42.5163239239,131.43,40.35,-1.33,40.3719135043,23.789,-2.5324999999999998,23.9234211026,40.35,-1.33,40.3719135043,131.32
2021-11-05 14:00:00,65.637,-6.9455,66.0034524798,22.337,-2.8755,22.5213247668,43.3,-4.07,43.4908599593,131.54,41.45,-0.81,41.4579135992,22.337,-2.8755,22.5213247668,41.45,-0.81,41.4579135992,131.44
2021-11-05 14:30:00,67.319,-6.4255,67.6249570148,12.859,-1.9455,13.0053393362,54.46,-4.48,54.6439566649,131.59,52.09,-1.12,52.1020393075,12.859,-1.9455,13.0053393362,52.09,-1.12,52.1020393075,131.49
2021-11-05 15:00:00,68.5775,-5.846,68.8262248147,8.7675,-1.576,8.9080206696,59.81,-4.27,59.9622297784,131.53,57.08,-0.93,57.0875757061,8.7675,-1.576,8.9080206696,57.08,-0.93,57.0875757061,131.43
2021-11-05 15:30:00,69.9165,-5.256,70.1137825841,4.4665,-1.006,4.5783903558,65.45,-4.25,65.5878418611,131.5,62.44,-0.88,62.4462008452,4.4665,-1.006,4.5783903558,62.44,-0.88,62.4462008452,131.39
2021-11-05 16:00:00,71.2615,-4.505,71.4037562545,2.4415,-0.545,2.5015889451,68.82,-3.96,68.9338378447,131.34,65.65,-0.59,65.652651127,2.4415,-0.545,2.5015889451,65.65,-0.59,65.652651127,131.24
2021-11-05 16:30:00,73.434,-3.8855,73.5367218895,1.344,-0.35550000000000004,1.390221655,72.09,-3.5300000000000002,72.1763742509,130.9,68.76,-0.19,68.7602625068,1.344,-0.35550000000000004,1.390221655,68.76,-0.19,68.7602625068,130.78
2021-11-05 17:00:00,76.155,-3.0195,76.2148371726,0.995,-0.23950000000000002,1.0234184139,75.16,-2.7800000000000002,75.2113954132,130.9,71.66,0.53,71.661959923,0.995,-0.23950000000000002,1.0234184139,71.66,0.53,71.661959923,130.78
2021-11-05 17:30:00,78.2155,-2.633,78.2598053234,1.0755,-0.323,1.1229555868,77.14,-2.31,77.1745793639,130.95,73.55,0.99,73.5566625127,1.0755,-0.323,1.1229555868,73.55,0.99,73.5566625127,130.82
2021-11-05 18:00:00,77.897,-3.227,77.9638130032,1.077,-0.337,1.1284936863,76.82,-2.89,76.8743422736,130.81,73.24,0.41000000000000003,73.241147588,1.077,-0.337,1.1284936863,73.24,0.41000000000000003,73.241147588,130.68
2021-11-05 18:30:00,76.326,-3.931,76.4271616443,1.046,-0.371,1.1098454847,75.28,-3.56,75.3641293985,131.05,71.77,-0.16,71.7701783473,1.046,-0.371,1.1098454847,71.77,-0.16,71.7701783473,130.91
2021-11-05 19:00:00,74.7635,-4.483,74.8977851558,1.0535,-0.403,1.1279500211,73.71,-4.08,73.8228318341,131.24,70.3,-0.6900000000000001,70.3033861204,1.0535,-0.403,1.1279500211,70.3,-0.6900000000000001,70.3033861204,131.1
2021-11-05 19:30:00,74.128,-4.628,74.2723284138,1.068,-0.798,1.3332021602,73.06,-3.83,73.1603205296,131.5,69.68,-0.44,69.681389194,1.068,-0.798,1.3332021602,69.68,-0.44,69.681389194,131.35
2021-11-05 20:00:00,73.007,-5.298,73.1989812292,1.217,-0.9480000000000001,1.5426577715,71.79,-4.35,71.9216698916,131.5,68.47,-0.9400000000000001,68.4764521569,1.217,-0.9480000000000001,1.5426577715,68.47,-0.9400000000000001,68.4764521569,131.35
2021-11-05 20:30:00,71.41,-5.8075,71.645761607,1.4,-1.0075,1.724835137,70.01,-4.8,70.1743550024,131.61,66.87,-1.33,66.8832251017,1.4,-1.0075,1.724835137,66.87,-1.33,66.8832251017,131.46
2021-11-05 21:00:00,70.4415,-6.1495,70.7094143131,1.5715,-0.9995,1.8624211393,68.87,-5.15,69.0622863798,131.61,65.74,-1.71,65.7622361238,1.5715,-0.9995,1.8624211393,65.74,-1.71,65.7622361238,131.46
2021-11-05 21:30:00,69.6295,-6.266,69.9108720175,2.0095,-1.026,2.2562726453,67.62,-5.24,67.8227248052,131.19,64.5,-1.81,64.5253911263,2.0095,-1.026,2.2562726453,64.5,-1.81,64.5253911263,131.05
2021-11-05 22:00:00,68.4,-6.793,68.7364884832,2.15,-1.073,2.4028793145,66.25,-5.72,66.4964728388,131.19,63.19,-2.29,63.2314810834,2.15,-1.073,2.4028793145,63.19,-2.29,63.2314810834,131.05
2021-11-05 22:30:00,66.8155,-7.22,67.2044599729,1.9855,-1.06,2.2507354909,64.83,-6.16,65.1219970517,131.26,61.84,-2.7,61.8989143685,1.9855,-1.06,2.2507354909,61.84,-2.7,61.8989143685,131.12
2021-11-05 23:00:00,64.9145,-7.513,65.3478192387,1.7045,-1.093,2.0248380799,63.21,-6.42,63.5351910361,131.26,60.3,-2.95,60.3721169084,1.7045,-1.093,2.0248380799,60.3,-2.95,60.3721169084,131.12
2021-11-05 23:30:00,63.1475,-8.184,63.6756202345,1.5975000000000001,-1.074,1.9249629217000002,61.55,-7.11,61.9592979302,131.47,58.76,-3.58,58.8689561654,1.5975000000000001,-1.074,1.9249629217000002,58.76,-3.58,58.8689561654,131.32
2021-11-06 00:00:00,61.4885,-6.878,61.8719849063,2.0285,-1.068,2.2924738275,59.46,-5.8100000000000005,59.7431812009,132.22,56.88,-5.06,57.1046232804,2.0285,-1.068,2.2924738275,56.88,-5.06,57.1046232804,132.07
2021-11-06 00:30:00,61.9395,-1.4585,61.9566693948,2.6195,-1.1385,2.8562147153,59.32,-0.32,59.320863109,132.37,57.38,-11.16,58.4551965184,2.6195,-1.1385,2.8562147153,57.38,-11.16,58.4551965184,132.21
2021-11-06 01:00:00,63.2575,-1.4535,63.2741967037,2.5875,-1.1435,2.8289129538,60.67,-0.31,60.6707919843,132.37,58.7,-11.23,59.7645622422,2.5875,-1.1435,2.8289129538,58.7,-11.23,59.7645622422,132.21
2021-11-06 01:30:00,63.121,-1.424,63.1370605667,2.811,-1.1440000000000001,3.0348734735,60.31,-0.28,60.3106499716,132.7,58.41,-11.22,59.4778656308,2.811,-1.1440000000000001,3.0348734735,58.41,-11.22,59.4778656308,132.54
2021-11-06 02:00:00,62.3375,-1.6680000000000001,62.3598118202,2.6975,-1.098,2.9124062646,59.64,-0.5700000000000001,59.6427237809,132.65,57.76,-11.43,58.8800687839,2.6975,-1.098,2.9124062646,57.76,-11.43,58.8800687839,132.49
2021-11-06 02:30:00,61.5565,-1.7105000000000001,61.5802606563,3.0565,-1.0905,3.2452091612,58.5,-0.62,58.5032853778,132.31,56.75,-11.35,57.8738714793,3.0565,-1.0905,3.2452091612,56.75,-11.35,57.8738714793,132.17
2021-11-06 03:00:00,61.0165,-1.783,61.0425455011,2.9865,-1.083,3.1768020477,58.03,-0.7000000000000001,58.0342218006,132.31,56.24,-11.55,57.4137622875,2.9865,-1.083,3.1768020477,56.24,-11.55,57.4137622875,132.17
2021-11-06 03:30:00,60.493,-1.8485,60.5212359528,2.923,-1.0385,3.1020011686,57.57,-0.81,57.5756979984,132.78,55.75,-11.7,56.9644845496,2.923,-1.0385,3.1020011686,55.75,-11.7,56.9644845496,132.63
2021-11-06 04:00:00,59.7655,-1.9965000000000002,59.7988378023,2.9655,-1.0265,3.1381351947,56.8,-0.97,56.8082819666,132.94,55.01,-11.95,56.2930066705,2.9655,-1.0265,3.1381351947,55.01,-11.95,56.2930066705,132.79
2021-11-06 04:30:00,59.0825,-1.999,59.1163074561,3.2025,-0.999,3.3546992786,55.88,-1.0,55.8889470289,133.47,54.12,-11.94,55.4214579382,3.2025,-0.999,3.3546992786,54.12,-11.94,55.4214579382,133.32
2021-11-06 05:00:00,59.191,-1.935,59.2226198846,3.281,-0.985,3.4256657747,55.91,-0.9500000000000001,55.9180704245,133.17,54.15,-11.9,55.4421545397,3.281,-0.985,3.4256657747,54.15,-11.9,55.4421545397,133.01
2021-11-06 05:30:00,58.935,-1.708,58.9597446484,3.925,-0.748,3.9956387474,55.01,-0.96,55.0183760211,133.24,53.27,-11.83,54.5677725402,3.925,-0.748,3.9956387474,53.27,-11.83,54.5677725402,133.09
2021-11-06 06:00:00,59.3915,-1.5325,59.4112685313,4.4015,-0.7825000000000001,4.4705154624,54.99,-0.75,54.9951143285,132.66,53.25,-11.56,54.4903303348,4.4015,-0.7825000000000001,4.4705154624,53.25,-11.56,54.4903303348,132.52
2021-11-06 06:30:00,60.8,-0.8375,60.8057678699,4.88,-0.7475,4.9369176872,55.92,-0.09,55.9200724248,132.21,54.16,-10.91,55.247929373,4.88,-0.7475,4.9369176872,54.16,-10.91,55.247929373,132.06
2021-11-06 07:00:00,62.167,-4.5665,62.3344913451,5.877,-0.7865000000000001,5.929393835,56.29,-3.7800000000000002,56.4167749876,132.11,54.04,-6.49,54.4283170785,5.877,-0.7865000000000001,5.929393835,54.04,-6.49,54.4283170785,131.96
2021-11-06 07:30:00,63.7945,-7.328,64.2140001421,5.5344999999999995,-0.768,5.5875320357,58.26,-6.5600000000000005,58.6281604692,132.71,55.52,-3.08,55.6053666475,5.5344999999999995,-0.768,5.5875320357,55.52,-3.08,55.6053666475,132.57
2021-11-06 08:00:00,64.706,-6.6295,65.0447285047,5.816,-0.7895000000000001,5.8693412109,58.89,-5.84,59.1788619357,131.85,56.13,-2.41,56.181714107,5.816,-0.7895000000000001,5.8693412109,56.13,-2.41,56.181714107,131.71
2021-11-06 08:30:00,66.848,-6.009,67.11753262,7.138,-0.999,7.2075685914,59.71,-5.01,59.9198147527,130.66,56.99,-1.6,57.0124556566,7.138,-0.999,7.2075685914,56.99,-1.6,57.0124556566,130.51
2021-11-06 09:00:00,68.321,-5.697,68.5581129408,9.631,-1.197,9.7051002056,58.69,-4.5,58.8622638029,130.66,55.92,-1.2,55.9328740545,9.631,-1.197,9.7051002056,55.92,-1.2,55.9328740545,130.51
2021-11-06 09:30:00,69.28,-5.8845,69.5294595136,12.39,-1.3445,12.4627356648,56.89,-4.54,57.0708655971,131.01,54.17,-1.21,54.1835122523,12.39,-1.3445,12.4627356648,54.17,-1.21,54.1835122523,130.87
2021-11-06 10:00:00,69.367,-5.869,69.6148392945,12.577,-1.419,12.6567961981,56.79,-4.45,56.9640816656,131.01,54.07,-1.12,54.0815985341,12.577,-1.419,12.6567961981,54.07,-1.12,54.0815985341,130.87
2021-11-06 10:30:00,69.195,-5.829,69.4400840005,14.105,-1.629,14.1987557906,55.09,-4.2,55.2498696831,131.01,52.46,-0.91,52.4678920865,14.105,-1.629,14.1987557906,52.46,-0.91,52.4678920865,130.87
2021-11-06 11:00:00,67.766,-6.205,68.049487735,24.436,-2.495,24.5630438057,43.33,-3.71,43.48853872,130.81,41.19,-0.49,41.1929144393,24.436,-2.495,24.5630438057,41.19,-0.49,41.1929144393,130.66
2021-11-06 11:30:00,66.594,-6.256,66.8872063402,31.974,-3.516,32.1667364213,34.62,-2.74,34.7282593863,130.97,33.01,0.32,33.0115510087,31.974,-3.516,32.1667364213,33.01,0.32,33.0115510087,130.82
2021-11-06 12:00:00,66.812,-6.515,67.1288951868,30.182,-3.605,30.3965318581,36.63,-2.91,36.7454078764,130.43,34.97,0.2,34.9705719141,30.182,-3.605,30.3965318581,34.97,0.2,34.9705719141,130.28
2021-11-06 12:30:00,67.5585,-6.4265,67.8634719455,24.0085,-2.5465,24.1431715916,43.55,-3.88,43.722498785,130.51,41.57,-0.7000000000000001,41.5758932556,24.0085,-2.5465,24.1431715916,41.57,-0.7000000000000001,41.5758932556,130.36
2021-11-06 13:00:00,68.5705,-6.283,68.8577487234,17.4905,-1.833,17.5862866817,51.08,-4.45,51.2734716983,130.42,48.72,-1.2,48.734776084399996,17.4905,-1.833,17.5862866817,48.72,-1.2,48.734776084399996,130.27
2021-11-06 13:30:00,69.022,-5.9455,69.2775970589,12.042,-1.4955,12.1345079937,56.98,-4.45,57.1535029548,130.53,54.35,-1.16,54.3623776154,12.042,-1.4955,12.1345079937,54.35,-1.16,54.3623776154,130.38
2021-11-06 14:00:00,69.095,-6.042,69.358667728,10.415,-1.292,10.4948315375,58.68,-4.75,58.8719364383,130.6,55.97,-1.42,55.9880103236,10.415,-1.292,10.4948315375,55.97,-1.42,55.9880103236,130.46
2021-11-06 14:30:00,69.1535,-5.995,69.4128704726,10.4535,-1.255,10.5285652987,58.7,-4.74,58.8910655363,130.6,56.06,-1.3599999999999999,56.0764941843,10.4535,-1.255,10.5285652987,56.06,-1.3599999999999999,56.0764941843,130.42
2021-11-06 15:00:00,69.2065,-5.8305,69.4516693284,10.4665,-1.3305,10.5507275815,58.74,-4.5,58.912117599,130.66,56.02,-1.17,56.0322166258,10.4665,-1.3305,10.5507275815,56.02,-1.17,56.0322166258,130.53
2021-11-06 15:30:00,70.1745,-5.591,70.3968730218,9.3745,-1.2810000000000001,9.4616177924,60.8,-4.31,60.9525725462,130.5,57.98,-0.99,57.9884514365,9.3745,-1.2810000000000001,9.4616177924,57.98,-0.99,57.9884514365,130.34
2021-11-06 16:00:00,70.7595,-5.3755,70.963390847,8.4695,-1.1355,8.5452788427,62.29,-4.24,62.4341388985,130.5,59.39,-0.91,59.3969713033,8.4695,-1.1355,8.5452788427,59.39,-0.91,59.3969713033,130.34
2021-11-06 16:30:00,72.231,-5.0405,72.4066571611,8.261,-1.1105,8.3353063081,63.97,-3.93,64.0906061759,130.24,61.0,-0.62,61.0031507383,8.261,-1.1105,8.3353063081,61.0,-0.62,61.0031507383,130.1
2021-11-06 17:00:00,74.947,-4.3385,75.072467598,8.147,-1.1085,8.2220667262,66.8,-3.23,66.8780449774,130.24,63.68,0.06,63.6800282663,8.147,-1.1085,8.2220667262,63.68,0.06,63.6800282663,130.1
2021-11-06 17:30:00,76.3645,-3.9195,76.4650203721,7.8845,-1.1495,7.9678535692,68.48,-2.77,68.5360000292,130.06,65.26,0.46,65.2616211873,7.8845,-1.1495,7.9678535692,65.26,0.46,65.2616211873,129.93
2021-11-06 18:00:00,76.733,-3.7025,76.8222740828,7.313,-1.0125,7.3827586477,69.42,-2.69,69.472098716,129.95,66.15,0.56,66.1523703279,7.313,-1.0125,7.3827586477,66.15,0.56,66.1523703279,129.83
2021-11-06 18:30:00,75.6965,-4.2155,75.81378867,7.2465,-0.9855,7.3132053506,68.45,-3.23,68.5261658055,129.71,65.23,0.04,65.2300122643,7.2465,-0.9855,7.3132053506,65.23,0.04,65.2300122643,129.6
2021-11-06 19:00:00,74.44,-5.3995,74.63556927,6.6,-0.9795,6.6722874826,67.84,-4.42,67.9838363142,129.77,64.77,-0.30000000000000004,64.7706947624,6.6,-0.9795,6.6722874826,64.77,-0.30000000000000004,64.7706947624,129.65
2021-11-06 19:30:00,72.5465,-6.2525,72.8154407973,5.7065,-1.0625,5.8045713451,66.84,-5.19,67.0411940526,132.42,63.89,-1.4,63.9053370228,5.7065,-1.0625,5.8045713451,63.89,-1.4,63.9053370228,132.3
2021-11-06 20:00:00,71.1,-6.8505,71.4292611627,6.36,-1.2805,6.4876251626,64.74,-5.57,64.9791697392,133.21,61.96,-1.74,61.9844270765,6.36,-1.2805,6.4876251626,61.96,-1.74,61.9844270765,133.07
2021-11-06 20:30:00,69.731,-7.614,70.1454585629,5.361,-1.254,5.5057094911,64.37,-6.36,64.6834329639,133.61,61.56,-1.6400000000000001,61.5818414794,5.361,-1.254,5.5057094911,61.56,-1.6400000000000001,61.5818414794,133.47
2021-11-06 21:00:00,68.2965,-7.6055,68.7186695338,4.4865,-1.2555,4.6588584975,63.81,-6.35,64.125179142,132.79,61.07,-2.5,61.1211493675,4.4865,-1.2555,4.6588584975,61.07,-2.5,61.1211493675,132.65
2021-11-06 21:30:00,67.212,-8.004,67.6869039032,4.812,-1.384,5.0070749944,62.4,-6.62,62.7501745017,132.95,59.74,-2.74,59.8028026099,4.812,-1.384,5.0070749944,59.74,-2.74,59.8028026099,132.8
2021-11-06 22:00:00,65.825,-8.3155,66.3481587179,4.335,-1.3054999999999999,4.5273121441,61.49,-7.01,61.8882880681,133.77,58.86,-3.13,58.9431633016,4.335,-1.3054999999999999,4.5273121441,58.86,-3.13,58.9431633016,133.62
2021-11-06 22:30:00,64.223,-8.681000000000001,64.8070481506,4.263,-1.361,4.4749849162,59.96,-7.32,60.405165342,133.39,57.39,-3.44,57.4930056616,4.263,-1.361,4.4749849162,57.39,-3.44,57.4930056616,133.25
2021-11-06 23:00:00,62.8815,-9.021,63.5252822367,4.8215,-1.271,4.9862113122,58.06,-7.75,58.5749613743,133.2,55.59,-3.83,55.7217820964,4.8215,-1.271,4.9862113122,55.59,-3.83,55.7217820964,133.05
2021-11-06 23:30:00,61.614,-9.215,62.2992874839,5.004,-1.315,5.1738999797,56.61,-7.9,57.1585697862,134.06,54.21,-3.96,54.3544450804,5.004,-1.315,5.1738999797,54.21,-3.96,54.3544450804,133.94
2021-11-07 00:00:00,60.851,-9.3005,61.5576437272,4.5809999999999995,-1.1305,4.7184310157,56.27,-8.17,56.8600193458,134.06,53.88,-4.25,54.0473579373,4.5809999999999995,-1.1305,4.7184310157,53.88,-4.25,54.0473579373,133.94
2021-11-07 00:30:00,60.9365,-9.226,61.6309671208,4.2765,-1.106,4.4172036686,56.66,-8.12,57.238885384,133.72,54.27,-4.18,54.4307385583,4.2765,-1.106,4.4172036686,54.27,-4.18,54.4307385583,133.61
2021-11-07 01:00:00,62.733,-9.0615,63.3840679607,3.6630000000000003,-1.1615,3.8427400706,59.07,-7.9,59.5959302302,133.72,56.55,-3.95,56.6877852804,3.6630000000000003,-1.1615,3.8427400706,56.55,-3.95,56.6877852804,133.61
2021-11-07 01:30:00,62.7415,-8.8935,63.3686844151,3.4915000000000003,-0.9935,3.6300984146,59.25,-7.9,59.7743465042,133.65,56.74,-3.95,56.8773250074,3.4915000000000003,-0.9935,3.6300984146,56.74,-3.95,56.8773250074,133.54
2021-11-07 02:00:00,62.153,-9.1775,62.8269203069,3.063,-0.9175000000000001,3.1974638778,59.09,-8.26,59.6645263117,133.85,56.61,-4.26,56.7700598908,3.063,-0.9175000000000001,3.1974638778,56.61,-4.26,56.7700598908,133.74
2021-11-07 02:30:00,61.014,-9.379,61.7306555692,3.434,-0.919,3.5548441597,57.58,-8.46,58.1981786657,134.36,55.22,-4.41,55.3958166291,3.434,-0.919,3.5548441597,55.22,-4.41,55.3958166291,134.24
2021-11-07 03:00:00,60.0445,-9.6125,60.8090629471,2.9545,-0.9725,3.1104383132,57.09,-8.64,57.740087461,134.49,54.55,-4.47,54.7328365792,2.9545,-0.9725,3.1104383132,54.55,-4.47,54.7328365792,134.37
2021-11-07 03:30:00,59.1435,-8.7875,59.7927566558,2.7035,-1.0675,2.9066249328,56.44,-7.72,56.9655334391,131.14,53.89,-4.2,54.0534189483,2.7035,-1.0675,2.9066249328,53.89,-4.2,54.0534189483,131.02
2021-11-07 04:00:00,58.861,-8.8295,59.5195546963,2.3609999999999998,-1.0195,2.5717117354,56.5,-7.8100000000000005,57.0372343299,131.14,53.95,-4.26,54.1179277135,2.3609999999999998,-1.0195,2.5717117354,53.95,-4.26,54.1179277135,131.02
2021-11-07 04:30:00,58.565,-8.735,59.2128318019,2.455,-0.995,2.6489714985,56.11,-7.74,56.6413250198,131.46,53.57,-4.22,53.7359590963,2.455,-0.995,2.6489714985,53.57,-4.22,53.7359590963,131.34
2021-11-07 05:00:00,58.469,-8.6735,59.1088281329,2.649,-1.0035,2.8327042292,55.82,-7.67,56.3444877517,130.97,53.29,-4.17,53.4529045048,2.649,-1.0035,2.8327042292,53.29,-4.17,53.4529045048,130.84
2021-11-07 05:30:00,58.7555,-8.3895,59.3514320847,2.8455,-1.0195,3.0226231158,55.91,-7.37,56.3936609913,130.56,53.37,-3.89,53.5115781864,2.8455,-1.0195,3.0226231158,53.37,-3.89,53.5115781864,130.45
2021-11-07 06:00:00,59.2115,-8.207,59.7775591778,2.5415,-0.9470000000000001,2.7122004443,56.67,-7.26,57.1331471214,130.64,54.11,-3.8,54.243267785,2.5415,-0.9470000000000001,2.7122004443,54.11,-3.8,54.243267785,130.53
2021-11-07 06:30:00,60.189,-7.709,60.6806756884,2.709,-1.009,2.8908064619,57.48,-6.7,57.8691662287,130.48,54.87,-3.2800000000000002,54.9679479333,2.709,-1.009,2.8908064619,54.87,-3.2800000000000002,54.9679479333,130.37
2021-11-07 07:00:00,61.8985,-7.6895,62.3742952866,2.7085,-1.0495,2.9047241693,59.19,-6.64,59.56127685,130.06,56.56,-2.5700000000000003,56.6183583301,2.7085,-1.0495,2.9047241693,56.56,-2.5700000000000003,56.6183583301,129.94
2021-11-07 07:30:00,63.272,-8.2235,63.8041686432,2.392,-0.9135000000000001,2.5604972662,60.88,-7.31,61.3172936454,131.76,58.27,-3.39,58.3685274784,2.392,-0.9135000000000001,2.5604972662,58.27,-3.39,58.3685274784,131.64
2021-11-07 08:00:00,63.9355,-8.079,64.4439167125,2.9855,-1.029,3.1578554828,60.95,-7.05,61.3563770117,134.2,58.4,-3.14,58.4843534631,2.9855,-1.029,3.1578554828,58.4,-3.14,58.4843534631,134.08
2021-11-07 08:30:00,64.835,-7.941,65.3194971352,6.015,-1.241,6.1416859249,58.82,-6.7,59.200358107,133.21,56.34,-2.8200000000000003,56.4105309317,6.015,-1.241,6.1416859249,56.34,-2.8200000000000003,56.4105309317,133.09
2021-11-07 09:00:00,66.1,-7.788,66.5572155668,9.24,-1.3780000000000001,9.3421883946,56.86,-6.41,57.2201686471,133.21,54.38,-2.61,54.4425982113,9.24,-1.3780000000000001,9.3421883946,54.38,-2.61,54.4425982113,133.09
2021-11-07 09:30:00,66.7775,-7.8495,67.2372601799,15.5975,-1.9195000000000002,15.7151674029,51.18,-5.93,51.5223961011,133.08,48.97,-2.16,49.017614181,15.5975,-1.9195000000000002,15.7151674029,48.97,-2.16,49.017614181,132.96
2021-11-07 10:00:00,66.579,-8.112,67.0713633751,23.099,-2.502,23.2341086552,43.48,-5.61,43.8404208465,133.56,41.61,-1.9,41.6533564074,23.099,-2.502,23.2341086552,41.61,-1.9,41.6533564074,133.45
2021-11-07 10:30:00,66.1935,-8.3995,66.72429124760001,25.9235,-2.7095000000000002,26.0647125919,40.27,-5.69,40.6700012294,133.7,38.56,-1.99,38.6113156989,25.9235,-2.7095000000000002,26.0647125919,38.56,-1.99,38.6113156989,133.59
2021-11-07 11:00:00,65.771,-8.28,66.290141356,29.411,-3.17,29.5813424476,36.36,-5.11,36.7173215254,133.7,34.87,-1.48,34.901393955,29.411,-3.17,29.5813424476,34.87,-1.48,34.901393955,133.59
2021-11-07 11:30:00,65.7665,-8.1355,66.2677816326,28.4565,-3.3555,28.6536519924,37.31,-4.78,37.6149504851,133.36,35.76,-1.1400000000000001,35.7781665265,28.4565,-3.3555,28.6536519924,35.76,-1.1400000000000001,35.7781665265,133.24
2021-11-07 12:00:00,65.9405,-8.1685,66.4445177009,30.3905,-3.5585,30.5981275979,35.55,-4.61,35.847658222,133.36,34.04,-1.01,34.0549805462,30.3905,-3.5585,30.5981275979,34.04,-1.01,34.0549805462,133.24
2021-11-07 12:30:00,65.8755,-7.9815000000000005,66.3572591545,31.1155,-3.7015000000000002,31.3348917742,34.76,-4.28,35.022507049,133.08,33.32,-0.68,33.3269380532,31.1155,-3.7015000000000002,31.3348917742,33.32,-0.68,33.3269380532,132.97
2021-11-07 13:00:00,65.548,-8.239,66.0637678686,30.438,-3.5789999999999997,30.6476929801,35.11,-4.66,35.4179008412,133.08,33.65,-1.06,33.6666912541,30.438,-3.5789999999999997,30.6476929801,33.65,-1.06,33.6666912541,132.97
2021-11-07 13:30:00,65.021,-8.36,65.5562357141,28.911,-3.39,29.1090711119,36.11,-4.97,36.4504183789,133.21,34.62,-1.34,34.645923281099996,28.911,-3.39,29.1090711119,34.62,-1.34,34.645923281099996,133.1
2021-11-07 14:00:00,65.028,-8.357,65.5627961042,25.828,-3.237,26.0300548021,39.2,-5.12,39.5329533427,133.31,37.66,-1.4,37.6860133206,25.828,-3.237,26.0300548021,37.66,-1.4,37.6860133206,133.2
2021-11-07 14:30:00,65.2905,-8.445,65.8343938626,16.8705,-2.425,17.0438961288,48.42,-6.02,48.792794549999996,134.29,46.39,-2.2,46.4421371171,16.8705,-2.425,17.0438961288,46.39,-2.2,46.4421371171,134.19
2021-11-07 15:00:00,65.3935,-8.274000000000001,65.9148611335,15.0535,-1.624,15.1408466821,50.34,-6.65,50.7773384494,134.29,48.14,-2.8,48.2213604122,15.0535,-1.624,15.1408466821,48.14,-2.8,48.2213604122,134.19
2021-11-07 15:30:00,66.6785,-7.9785,67.1541422736,11.1485,-1.2885,11.222712885,55.53,-6.69,55.9315385091,133.39,53.06,-2.87,53.1375620442,11.1485,-1.2885,11.222712885,53.06,-2.87,53.1375620442,133.29
2021-11-07 16:00:00,68.337,-7.307,68.7265437659,6.117,-0.757,6.1636627098,62.22,-6.55,62.5638146216,133.39,59.44,-2.7199999999999998,59.5022016399,6.117,-0.757,6.1636627098,59.44,-2.7199999999999998,59.5022016399,133.29
2021-11-07 16:30:00,70.566,-6.236,70.8410054418,3.066,-0.556,3.1160057765999998,67.5,-5.68,67.7385591816,132.82,64.51,-1.8900000000000001,64.5376804665,3.066,-0.556,3.1160057765999998,64.51,-1.8900000000000001,64.5376804665,132.72
2021-11-07 17:00:00,74.0325,-4.917,74.19560597,0.9625,-0.297,1.0072811177,73.07,-4.62,73.2159087904,132.26,69.8,-0.86,69.8052977932,0.9625,-0.297,1.0072811177,69.8,-0.86,69.8052977932,132.16
2021-11-07 17:30:00,77.6675,-3.8675,77.7637326297,0.8975000000000001,-0.34750000000000003,0.9624253218000001,76.77,-3.52,76.8506558202,132.26,73.3,0.19,73.3002462479,0.8975000000000001,-0.34750000000000003,0.9624253218000001,73.3,0.19,73.3002462479,132.16
2021-11-07 18:00:00,78.093,-4.2045,78.2061025065,0.903,-0.35450000000000004,0.9700923925,77.19,-3.85,77.2859534456,132.26,73.7,-0.1,73.7000678426,0.903,-0.35450000000000004,0.9700923925,73.7,-0.1,73.7000678426,132.16
2021-11-07 18:30:00,76.424,-4.6945,76.5680488601,1.004,-0.3845,1.0751075528,75.42,-4.31,75.54305064,132.64,72.03,-0.5,72.0317353671,1.004,-0.3845,1.0751075528,72.03,-0.5,72.0317353671,132.53
2021-11-07 19:00:00,74.4285,-5.4525,74.6279529968,1.1585,-0.42250000000000004,1.2331376647,73.27,-5.03,73.4424523011,132.94,69.97,-1.23,69.9808102268,1.1585,-0.42250000000000004,1.2331376647,69.97,-1.23,69.9808102268,132.83
2021-11-07 19:30:00,73.4035,-5.7145,73.6256023575,1.3735,-0.4545,1.4467454856,72.03,-5.26,72.2218007253,132.9,68.84,-1.46,68.8554805371,1.3735,-0.4545,1.4467454856,68.84,-1.46,68.8554805371,132.79
2021-11-07 20:00:00,71.7095,-6.249,71.9812641682,1.4595,-0.459,1.5299742645,70.25,-5.79,70.4882018497,132.63,67.2,-1.94,67.227997144,1.4595,-0.459,1.5299742645,67.2,-1.94,67.227997144,132.52
2021-11-07 20:30:00,70.4615,-6.6355,70.7732494838,1.1115,-0.4555,1.2012129287,69.35,-6.18,69.6248152601,132.28,66.28,-2.38,66.3227170734,1.1115,-0.4555,1.2012129287,66.28,-2.38,66.3227170734,132.17
2021-11-07 21:00:00,69.151,-6.894,69.4937985507,0.881,-0.41400000000000003,0.9734253952,68.27,-6.48,68.5768423012,132.28,65.22,-2.67,65.2746298343,0.881,-0.41400000000000003,0.9734253952,65.22,-2.67,65.2746298343,132.17
2021-11-07 21:30:00,67.7155,-7.3745,68.1158732639,0.6955,-0.41450000000000004,0.8096483805,67.02,-6.96,67.3804274252,132.64,64.05,-3.11,64.1254598424,0.6955,-0.41450000000000004,0.8096483805,64.05,-3.11,64.1254598424,132.53
2021-11-07 22:00:00,66.2135,-7.739,66.6642310632,0.6435000000000001,-0.369,0.7417905702,65.57,-7.37,65.9828902065,133.31,62.64,-3.5,62.7377047715,0.6435000000000001,-0.369,0.7417905702,62.64,-3.5,62.7377047715,133.19
2021-11-07 22:30:00,64.504,-8.095,65.0099610906,0.614,-0.645,0.8905172654,63.89,-7.45,64.3228932807,133.52,61.06,-3.5700000000000003,61.1642747035,0.614,-0.645,0.8905172654,61.06,-3.5700000000000003,61.1642747035,133.4
2021-11-07 23:00:00,62.629,-8.472,63.1994179166,0.599,-0.722,0.938128456,62.03,-7.75,62.512265996400004,133.77,59.27,-3.88,59.3968627118,0.599,-0.722,0.938128456,59.27,-3.88,59.3968627118,133.64
2021-11-07 23:30:00,60.9775,-9.1025,61.6531508724,0.6075,-0.7825000000000001,0.9906374211000001,60.37,-8.32,60.9406210996,133.01,57.68,-4.43,57.8498686256,0.6075,-0.7825000000000001,0.9906374211000001,57.68,-4.43,57.8498686256,132.86
2021-11-08 00:00:00,60.17,-9.187,60.8673136338,0.63,-0.797,1.0159276549,59.54,-8.39,60.1282271483,133.01,56.9,-4.49,57.0768788565,0.63,-0.797,1.0159276549,56.9,-4.49,57.0768788565,132.86
2021-11-08 00:30:00,60.6795,-9.081,61.3552465666,0.6795,-0.8310000000000001,1.0734436408,60.0,-8.25,60.5645316997,133.22,57.34,-4.39,57.5078055572,0.6795,-0.8310000000000001,1.0734436408,57.34,-4.39,57.5078055572,133.06
2021-11-08 01:00:00,62.338,-8.7355,62.9470825714,0.628,-0.8155,1.0292833672,61.71,-7.92,62.2161594765,132.55,58.97,-4.06,59.1095973595,0.628,-0.8155,1.0292833672,58.97,-4.06,59.1095973595,132.39
2021-11-08 01:30:00,62.841,-8.7615,63.4488389433,0.601,-0.8315,1.0259596727,62.24,-7.93,62.7431470362,133.89,59.55,-3.98,59.6828526463,0.601,-0.8315,1.0259596727,59.55,-3.98,59.6828526463,133.72
2021-11-08 02:00:00,62.0225,-9.173,62.6971644913,0.5825,-0.853,1.0329158969,61.44,-8.32,62.0007741887,133.89,58.81,-4.3,58.966991614,0.5825,-0.853,1.0329158969,58.81,-4.3,58.966991614,133.72
2021-11-08 02:30:00,61.6635,-9.4355,62.3812142596,0.6135,-0.8155,1.0205011024,61.05,-8.62,61.6555504395,134.33,58.3,-4.19,58.4503729672,0.6135,-0.8155,1.0205011024,58.3,-4.19,58.4503729672,134.16
2021-11-08 03:00:00,60.5615,-8.5,61.1550920386,0.6415000000000001,-0.74,0.9793478698,59.92,-7.76,60.420393908,134.16,57.11,-4.23,57.2664386879,0.6415000000000001,-0.74,0.9793478698,57.11,-4.23,57.2664386879,133.98
2021-11-08 03:30:00,60.107,-8.476,60.7016805781,0.657,-0.726,0.9791450352000001,59.45,-7.75,59.9530232766,131.18,56.66,-4.24,56.8184230686,0.657,-0.726,0.9791450352000001,56.66,-4.24,56.8184230686,131.01
2021-11-08 04:00:00,59.6595,-8.377,60.2447513834,0.7595000000000001,-0.717,1.0444755861,58.9,-7.66,59.3960065998,131.18,56.15,-4.15,56.3031526648,0.7595000000000001,-0.717,1.0444755861,56.15,-4.15,56.3031526648,131.01
2021-11-08 04:30:00,59.4595,-8.3285,60.0399538016,0.6795,-0.7085,0.9816784097000001,58.78,-7.62,59.271855041,131.17,56.03,-4.13,56.1820060162,0.6795,-0.7085,0.9816784097000001,56.03,-4.13,56.1820060162,131.0
2021-11-08 05:00:00,59.668,-8.2725,60.2387290723,0.648,-0.7025,0.9557249866,59.02,-7.57,59.5034898136,131.17,56.27,-4.04,56.414842905,0.648,-0.7025,0.9557249866,56.27,-4.04,56.414842905,131.0
2021-11-08 05:30:00,60.039,-8.0385,60.5747389862,0.649,-0.6985,0.9534690609,59.39,-7.34,59.8418557533,131.55,56.6,-3.84,56.7301119336,0.649,-0.6985,0.9534690609,56.6,-3.84,56.7301119336,131.36
2021-11-08 06:00:00,61.0145,-7.7575,61.5056746691,0.6345000000000001,-0.7375,0.9728805168,60.38,-7.02,60.786715654,131.24,57.55,-3.5300000000000002,57.6581598735,0.6345000000000001,-0.7375,0.9728805168,57.55,-3.5300000000000002,57.6581598735,131.05
2021-11-08 06:30:00,63.3985,-6.765,63.7584114235,0.6385000000000001,-0.735,0.9736052845000001,62.76,-6.03,63.0490166458,131.0,59.82,-2.6,59.8764761822,0.6385000000000001,-0.735,0.9736052845000001,59.82,-2.6,59.8764761822,130.81
2021-11-08 07:00:00,65.7495,-6.2385,66.0448001927,0.6795,-0.7685000000000001,1.0258228405,65.07,-5.47,65.2995084208,130.85,62.04,-2.08,62.0748580345,0.6795,-0.7685000000000001,1.0258228405,62.04,-2.08,62.0748580345,130.66
2021-11-08 07:30:00,68.54,-5.4285,68.7546377508,0.6900000000000001,-0.7885000000000001,1.0477749043,67.85,-4.64,68.0084707959,130.76,64.8,-1.23,64.8116725598,0.6900000000000001,-0.7885000000000001,1.0477749043,64.8,-1.23,64.8116725598,130.57
2021-11-08 08:00:00,70.4155,-2.167,70.4488362519,0.7855000000000001,-1.787,1.952019275,69.63,-0.38,69.6310369017,130.47,64.94,-3.25,65.0212742108,0.7855000000000001,-1.787,1.952019275,64.94,-3.25,65.0212742108,130.29
2021-11-08 08:30:00,72.2545,-1.8205,72.2774307132,1.5145,-2.7905,3.1749961417,70.74,0.97,70.7466500974,131.37,64.22,-2.02,64.2517610654,1.5145,-2.7905,3.1749961417,64.22,-2.02,64.2517610654,131.19
2021-11-08 09:00:00,72.065,-1.62,72.0832062619,3.185,-2.63,4.1305114695,68.88,1.01,68.8874045091,131.05,62.54,-1.99,62.5716525273,3.185,-2.63,4.1305114695,62.54,-1.99,62.5716525273,130.86
2021-11-08 09:30:00,72.283,-1.9085,72.308190831,4.193,-2.5585,4.9119416986,68.09,0.65,68.0931024407,130.72,61.82,-2.31,61.8631433084,4.193,-2.5585,4.9119416986,61.82,-2.31,61.8631433084,130.54
2021-11-08 10:00:00,71.6925,-2.2665,71.7283178285,5.1925,-1.4965,5.4038475645,66.5,-0.77,66.5044577453,130.72,60.35,-3.63,60.4590721067,5.1925,-1.4965,5.4038475645,60.35,-3.63,60.4590721067,130.54
2021-11-08 10:30:00,71.1795,-2.5795,71.2262243875,8.1095,-1.3695,8.2243249267,63.07,-1.21,63.0816058768,130.94,57.26,-4.04,57.4023448998,8.1095,-1.3695,8.2243249267,57.26,-4.04,57.4023448998,130.76
2021-11-08 11:00:00,71.202,-2.541,71.2473261604,6.842,-1.111,6.9316148912,64.36,-1.43,64.3758844599,131.01,58.43,-4.22,58.5821926869,6.842,-1.111,6.9316148912,58.43,-4.22,58.5821926869,130.83
2021-11-08 11:30:00,71.456,-2.276,71.4922381241,7.286,-1.086,7.3664911593,64.17,-1.19,64.1810330238,131.01,58.24,-4.01,58.3778870806,7.286,-1.086,7.3664911593,58.24,-4.01,58.3778870806,130.83
2021-11-08 12:00:00,71.109,-2.345,71.1476556606,7.569,-1.315,7.6823815318,63.54,-1.03,63.5483477362,131.01,57.67,-3.86,57.7990354591,7.569,-1.315,7.6823815318,57.67,-3.86,57.7990354591,130.83
2021-11-08 12:30:00,71.416,-2.3285,71.4539499835,6.746,-1.2285,6.856947444,64.67,-1.1,64.6793545113,130.95,58.71,-3.92,58.8407214436,6.746,-1.2285,6.856947444,58.71,-3.92,58.8407214436,130.69
2021-11-08 13:00:00,72.3775,-1.9580000000000002,72.4039796575,6.5675,-1.218,6.6794895202,65.81,-0.74,65.8141603304,130.95,59.76,-3.58,59.8671362268,6.5675,-1.218,6.6794895202,59.76,-3.58,59.8671362268,130.69
2021-11-08 13:30:00,72.0305,-2.2925,72.0669722307,6.5405,-1.2025000000000001,6.6501237958,65.49,-1.09,65.4990702224,131.05,59.53,-3.86,59.6550123628,6.5405,-1.2025000000000001,6.6501237958,59.53,-3.86,59.6550123628,130.86
2021-11-08 14:00:00,71.892,-2.169,71.9247121996,6.342,-1.089,6.4348181792,65.55,-1.08,65.5588964215,131.05,59.52,-3.89,59.646982321,6.342,-1.089,6.4348181792,59.52,-3.89,59.646982321,130.86
2021-11-08 14:30:00,71.319,-2.0275,71.3478136823,5.999,-1.0575,6.0914946647,65.32,-0.97,65.3272018381,131.11,59.28,-3.8,59.4016700102,5.999,-1.0575,6.0914946647,59.28,-3.8,59.4016700102,130.94
2021-11-08 15:00:00,70.974,-2.3115,71.0116307956,5.514,-1.0715,5.6171441365,65.46,-1.24,65.4717435234,130.95,59.39,-4.03,59.5265738977,5.514,-1.0715,5.6171441365,59.39,-4.03,59.5265738977,130.79
2021-11-08 15:30:00,72.0795,-2.2255,72.1138486735,4.9295,-0.9955,5.0290148638,67.15,-1.23,67.1612641334,130.72,60.94,-4.01,61.0717913607,4.9295,-0.9955,5.0290148638,60.94,-4.01,61.0717913607,130.56
2021-11-08 16:00:00,73.0635,-1.766,73.0848396608,4.1135,-0.976,4.2277012962,68.95,-0.79,68.9545255948,130.66,62.58,-3.6,62.6834619338,4.1135,-0.976,4.2277012962,62.58,-3.6,62.6834619338,130.5
2021-11-08 16:30:00,74.7765,-1.1925,74.7860081065,3.1865,-0.8325,3.2934538861,71.59,-0.36,71.5909051486,130.37,64.97,-3.23,65.0502405837,3.1865,-0.8325,3.2934538861,64.97,-3.23,65.0502405837,130.21
2021-11-08 17:00:00,77.7435,-0.585,77.7457009567,2.5935,-0.685,2.6824368119,75.15,0.1,75.1500665336,130.31,68.18,-2.71,68.233836914,2.5935,-0.685,2.6824368119,68.18,-2.71,68.233836914,130.15
2021-11-08 17:30:00,80.228,-0.016,80.2280015955,2.778,-0.746,2.8764213878,77.45,0.73,77.4534402076,129.9,70.24,-2.17,70.2735120796,2.778,-0.746,2.8764213878,70.24,-2.17,70.2735120796,129.74
2021-11-08 18:00:00,81.101,2.1205,81.128716995,2.221,-0.8395,2.3743633357,78.88,2.96,78.9355179878,130.0,71.78,-3.49,71.8647931883,2.221,-0.8395,2.3743633357,71.78,-3.49,71.8647931883,129.83
2021-11-08 18:30:00,80.614,0.6885,80.6169400824,2.5140000000000002,-0.8415,2.6510975557,78.1,1.53,78.1149851181,131.27,70.98,-3.1,71.047662875,2.5140000000000002,-0.8415,2.6510975557,70.98,-3.1,71.047662875,131.1
2021-11-08 19:00:00,78.549,-0.15,78.5491432226,3.219,-0.86,3.3319005087,75.33,0.71,75.3333458702,131.54,68.48,-3.88,68.58983015,3.219,-0.86,3.3319005087,68.48,-3.88,68.58983015,131.36
2021-11-08 19:30:00,76.122,-0.9540000000000001,76.1279777743,2.662,-0.724,2.7586989687,73.46,-0.23,73.460360059,132.12,66.87,-4.67,67.032871041,2.662,-0.724,2.7586989687,66.87,-4.67,67.032871041,131.94
2021-11-08 20:00:00,73.641,-2.2045,73.6739893127,2.331,-0.5445,2.3937504569,71.31,-1.6600000000000001,71.3293186565,132.04,64.91,-6.06,65.1922671795,2.331,-0.5445,2.3937504569,64.91,-6.06,65.1922671795,131.86
2021-11-08 20:30:00,72.3135,-2.465,72.3555008776,1.9335,-0.855,2.1141067263,70.38,-1.6099999999999999,70.3984126241,132.54,64.0,-6.04,64.2843806846,1.9335,-0.855,2.1141067263,64.0,-6.04,64.2843806846,132.36
2021-11-08 21:00:00,70.9635,-2.6675,71.0136176272,2.5835,-0.9175000000000001,2.7415832105,68.38,-1.75,68.4023895781,132.37,62.19,-6.18,62.4963078909,2.5835,-0.9175000000000001,2.7415832105,62.19,-6.18,62.4963078909,132.18
2021-11-08 21:30:00,69.283,-3.4205,69.3673836125,2.813,-1.0305,2.9958136207,66.47,-2.39,66.5129536256,132.43,60.47,-6.8,60.8511372121,2.813,-1.0305,2.9958136207,60.47,-6.8,60.8511372121,132.24
2021-11-08 22:00:00,67.14,-4.097,67.264886895,2.9,-1.017,3.0731561952,64.24,-3.08,64.3137932329,132.66,58.44,-7.39,58.9053961874,2.9,-1.017,3.0731561952,58.44,-7.39,58.9053961874,132.47
2021-11-08 22:30:00,64.911,-6.3175,65.2177025603,3.461,-1.0575,3.6189538889,61.45,-5.26,61.6747119977,132.01,56.38,-5.9,56.6878681906,3.461,-1.0575,3.6189538889,56.38,-5.9,56.6878681906,131.83
2021-11-08 23:00:00,61.523,-8.263,62.07541138,3.653,-1.083,3.8101572146000002,57.87,-7.18,58.3137145104,132.1,55.2,-3.74,55.3265542032,3.653,-1.083,3.8101572146000002,55.2,-3.74,55.3265542032,131.92
2021-11-08 23:30:00,59.912,-8.852,60.5624111805,3.192,-1.1320000000000001,3.3867813629,56.72,-7.72,57.2429628863,131.72,54.1,-4.24,54.2658972099,3.192,-1.1320000000000001,3.3867813629,54.1,-4.24,54.2658972099,131.54
2021-11-09 00:00:00,58.57,-9.313,59.3057911928,2.83,-1.103,3.0373523009,55.74,-8.21,56.341385322,132.08,53.19,-4.7,53.3972480564,2.83,-1.103,3.0373523009,53.19,-4.7,53.3972480564,131.89
2021-11-09 00:30:00,59.385,-8.8785,60.045032994,2.465,-1.0985,2.6986899136,56.92,-7.78,57.4492367225,132.25,54.32,-4.28,54.4883547192,2.465,-1.0985,2.6986899136,54.32,-4.28,54.4883547192,132.07
2021-11-09 01:00:00,61.475,-8.306,62.0335817199,3.095,-1.086,3.2800032012,58.38,-7.22,58.8247634929,132.19,55.7,-3.76,55.8267641907,3.095,-1.086,3.2800032012,55.7,-3.76,55.8267641907,132.01
2021-11-09 01:30:00,61.518,-8.4435,62.0947422593,3.338,-1.1035,3.5156729441,58.18,-7.34,58.64118007,131.73,55.6,-3.83,55.7317584506,3.338,-1.1035,3.5156729441,55.6,-3.83,55.7317584506,131.55
2021-11-09 02:00:00,60.5365,-8.6095,61.1456566119,3.2465,-1.1195,3.4340999549,57.29,-7.49,57.7775406192,131.9,54.75,-3.9699999999999998,54.8937464562,3.2465,-1.1195,3.4340999549,54.75,-3.9699999999999998,54.8937464562,131.72
2021-11-09 02:30:00,60.0535,-8.7475,60.6872442816,3.0435,-1.1275,3.2456352999,57.01,-7.62,57.5169931412,132.1,54.41,-4.1,54.5642566155,3.0435,-1.1275,3.2456352999,54.41,-4.1,54.5642566155,131.92
2021-11-09 03:00:00,59.149,-9.3035,59.8761998899,2.989,-1.1135,3.1896713389,56.16,-8.19,56.7540456708,132.57,53.63,-4.63,53.8294882012,2.989,-1.1135,3.1896713389,53.63,-4.63,53.8294882012,132.39
2021-11-09 03:30:00,58.441,-9.3825,59.1893722492,3.461,-1.1125,3.635406064,54.98,-8.27,55.5985008791,132.88,52.51,-4.73,52.7226042604,3.461,-1.1125,3.635406064,52.51,-4.73,52.7226042604,132.7
2021-11-09 04:00:00,57.7895,-9.48,58.5619049404,3.4195,-1.13,3.6013719955,54.37,-8.35,55.0074485865,132.88,51.95,-4.79,52.1703613175,3.4195,-1.13,3.6013719955,51.95,-4.79,52.1703613175,132.7
2021-11-09 04:30:00,57.677,-9.6205,58.4738432913,3.107,-1.0805,3.2895180878,54.57,-8.54,55.2341968349,133.07,52.15,-4.97,52.3862901912,3.107,-1.0805,3.2895180878,52.15,-4.97,52.3862901912,132.89
2021-11-09 05:00:00,57.827,-9.5265,58.6064512767,3.407,-1.1165,3.5852784062,54.42,-8.41,55.0660013075,133.16,51.99,-4.86,52.2166611342,3.407,-1.1165,3.5852784062,51.99,-4.86,52.2166611342,132.98
2021-11-09 05:30:00,57.071,-9.2465,57.8151952626,4.031,-0.6465000000000001,4.0825143294,53.04,-8.6,53.7326865139,133.13,50.68,-5.06,50.9319742402,4.031,-0.6465000000000001,4.0825143294,50.68,-5.06,50.9319742402,132.95
2021-11-09 06:00:00,57.4405,-9.047,58.1485962793,4.6105,-0.427,4.6302310148,52.83,-8.62,53.5286213161,132.6,50.46,-5.09,50.7160694455,4.6105,-0.427,4.6302310148,50.46,-5.09,50.7160694455,132.43
2021-11-09 06:30:00,59.8355,-7.702,60.3291626351,4.1255,-0.432,4.1480566836,55.71,-7.27,56.1823548812,132.29,53.15,-3.84,53.2885362907,4.1255,-0.432,4.1480566836,53.15,-3.84,53.2885362907,132.12
2021-11-09 07:00:00,62.602,-6.8355,62.9740777165,4.662,-0.41550000000000004,4.680479062,57.94,-6.42,58.2945966621,131.1,55.28,-3.0,55.3613439143,4.662,-0.41550000000000004,4.680479062,55.28,-3.0,55.3613439143,130.93
2021-11-09 07:30:00,65.1245,-6.237,65.4224783179,5.2745,-0.447,5.2934071495,59.85,-5.79,60.1294154304,131.36,57.16,-2.38,57.2095271786,5.2745,-0.447,5.2934071495,57.16,-2.38,57.2095271786,131.19
2021-11-09 08:00:00,65.475,-9.5125,66.1624008123,5.275,-0.42250000000000004,5.2918929742,60.2,-9.09,60.8824120744,131.0,59.29,1.32,59.3046920572,5.275,-0.42250000000000004,5.2918929742,59.29,1.32,59.3046920572,130.83
2021-11-09 08:30:00,66.074,-8.724,66.6474429517,5.5440000000000005,-0.374,5.5566007595,60.53,-8.35,61.1032192278,132.42,60.17,1.1,60.1800540046,5.5440000000000005,-0.374,5.5566007595,60.17,1.1,60.1800540046,132.25
2021-11-09 09:00:00,66.556,-8.524000000000001,67.0996252747,6.466,-0.784,6.5133564312,60.09,-7.74,60.5864316493,132.9,59.73,1.71,59.7544726359,6.466,-0.784,6.5133564312,59.73,1.71,59.7544726359,132.73
2021-11-09 09:30:00,66.5885,-8.684,67.1523654702,6.8485,-0.844,6.9003107358,59.74,-7.84,60.2522464311,132.9,59.38,1.62,59.4020942392,6.8485,-0.844,6.9003107358,59.38,1.62,59.4020942392,132.73
2021-11-09 10:00:00,66.3725,-9.099,66.9932874044,7.3525,-0.9390000000000001,7.4122181059,59.02,-8.16,59.5814232794,133.0,58.66,1.3,58.6744032777,7.3525,-0.9390000000000001,7.4122181059,58.66,1.3,58.6744032777,132.85
2021-11-09 10:30:00,65.891,-9.3345,66.5489051093,8.551,-1.0745,8.6182452535,57.34,-8.26,57.9318841399,133.24,56.99,1.21,57.0028437887,8.551,-1.0745,8.6182452535,56.99,1.21,57.0028437887,133.05
2021-11-09 11:00:00,65.2175,-9.249,65.8700714077,9.7075,-1.209,9.7824964733,55.51,-8.04,56.0892298039,133.24,55.17,1.44,55.1887896225,9.7075,-1.209,9.7824964733,55.17,1.44,55.1887896225,133.05
2021-11-09 11:30:00,64.8405,-9.4525,65.5258742521,11.1105,-1.2525,11.1808750328,53.73,-8.2,54.3521195539,133.18,53.4,1.25,53.4146281462,11.1105,-1.2525,11.1808750328,53.4,1.25,53.4146281462,132.97
2021-11-09 12:00:00,64.162,-9.6415,64.8823609793,12.082,-1.2915,12.150831093,52.08,-8.35,52.745131528900004,133.18,51.75,1.08,51.7612683384,12.082,-1.2915,12.150831093,51.75,1.08,51.7612683384,132.97
2021-11-09 12:30:00,64.206,-9.9,64.9647630335,11.956,-1.46,12.0448136557,52.25,-8.44,52.9272717982,133.27,51.93,1.02,51.940016365,11.956,-1.46,12.0448136557,51.93,1.02,51.940016365,132.97
2021-11-09 13:00:00,65.008,-9.956,65.7659638415,10.768,-1.546,10.878416245,54.24,-8.41,54.8881198439,133.27,53.9,1.05,53.9102263026,10.768,-1.546,10.878416245,53.9,1.05,53.9102263026,132.97
2021-11-09 13:30:00,64.9965,-10.0835,65.7740221098,11.0065,-1.6535000000000002,11.1300091869,53.99,-8.43,54.6441671178,133.14,53.65,1.03,53.6598863212,11.0065,-1.6535000000000002,11.1300091869,53.65,1.03,53.6598863212,132.86
2021-11-09 14:00:00,64.993,-9.632,65.7028574188,10.093,-1.6520000000000001,10.227304288,54.9,-7.98,55.4769357481,133.27,54.49,1.47,54.5098248025,10.093,-1.6520000000000001,10.227304288,54.49,1.47,54.5098248025,133.0
2021-11-09 14:30:00,64.663,-9.6685,65.3818282189,9.383,-1.1485,9.4530281524,55.28,-8.52,55.9327167229,133.36,54.89,0.93,54.8978779189,9.383,-1.1485,9.4530281524,54.89,0.93,54.8978779189,133.07
2021-11-09 15:00:00,64.8875,-9.806000000000001,65.6242736512,8.4575,-0.866,8.5017211346,56.43,-8.94,57.133777225,133.36,56.13,0.59,56.1331007517,8.4575,-0.866,8.5017211346,56.13,0.59,56.1331007517,133.07
2021-11-09 15:30:00,65.966,-9.289,66.6168047643,7.276,-0.799,7.3197388615,58.69,-8.49,59.3008954401,133.54,58.36,1.04,58.3692658854,7.276,-0.799,7.3197388615,58.36,1.04,58.3692658854,133.22
2021-11-09 16:00:00,68.033,-8.8385,68.6047241176,6.413,-0.7185,6.4531241465,61.62,-8.12,62.1527054922,133.61,61.27,1.3900000000000001,61.2857650682,6.413,-0.7185,6.4531241465,61.27,1.3900000000000001,61.2857650682,133.31
2021-11-09 16:30:00,69.7435,-8.715,70.285894867,5.8135,-0.5750000000000001,5.8418667607,63.93,-8.14,64.4461364241,133.28,63.57,1.38,63.5849769993,5.8135,-0.5750000000000001,5.8418667607,63.57,1.38,63.5849769993,132.99
2021-11-09 17:00:00,72.908,-8.0055,73.3461961812,5.798,-0.5455,5.8236049188,67.11,-7.46,67.5233566997,133.12,66.75,2.02,66.7805577994,5.798,-0.5455,5.8236049188,66.75,2.02,66.7805577994,132.84
2021-11-09 17:30:00,75.1545,-7.3155,75.5097040817,5.6345,-0.6255000000000001,5.6691128495,69.52,-6.69,69.8411519092,132.74,69.13,2.79,69.1862775411,5.6345,-0.6255000000000001,5.6691128495,69.13,2.79,69.1862775411,132.48
